Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-03-31 00:30:00,4.17,0.0,4.17,4.17,0,4.17,0.0,0.0,0.0,0.0,74.99,3.4,75.0670373733,4.17,0,4.17,70.82,3.4,70.9015683889,129.88
2019-03-31 01:00:00,4.15,0.0,4.15,4.15,0,4.15,0.0,0.0,0.0,0.0,76.4,-2.63,76.4452542674,4.15,0,4.15,72.25,-2.63,72.2978519736,131.21
2019-03-31 01:30:00,4.07,0.0,4.07,4.07,0,4.07,0.0,0.0,0.0,0.0,75.13,-8.2,75.5761662166,4.07,0,4.07,71.06,-8.2,71.5315566726,0.003
2019-03-31 02:00:00,4.144,0.0,4.144,4.144,0,4.144,0.0,0.0,0.0,0.0,71.664,-8.7,72.1901578887,4.144,0,4.144,67.52,-8.7,68.078193278,0.003
2019-03-31 02:30:00,4.16,0.0,4.16,4.16,0,4.16,0.0,0.0,0.0,0.0,67.78,-8.9,68.3618197534,4.16,0,4.16,63.62,-8.9,64.2395080928,133.13
2019-03-31 03:00:00,4.118,0.0,4.118,4.118,0,4.118,0.0,0.0,0.0,0.0,63.898,-9.22,64.5597614927,4.118,0,4.118,59.78,-9.22,60.4868316247,133.13
2019-03-31 03:30:00,4.115,0.0,4.115,4.115,0,4.115,0.0,0.0,0.0,0.0,61.935,-9.25,62.6219348551,4.115,0,4.115,57.82,-9.25,58.5552294846,133.13
2019-03-31 04:00:00,4.195,0.0,4.195,4.195,0,4.195,0.0,0.0,0.0,0.0,60.615,-8.58,61.2192341099,4.195,0,4.195,56.42,-8.58,57.0686674104,133.13
2019-03-31 04:30:00,4.32,0.0,4.32,4.32,0,4.32,0.0,0.0,0.0,0.0,60.15,-8.57,60.7574472801,4.32,0,4.32,55.83,-8.57,56.4839251469,132.11
2019-03-31 05:00:00,4.503,0.0,4.503,4.503,0,4.503,0.0,0.0,0.0,0.0,60.403,-8.69,61.0249007291,4.503,0,4.503,55.9,-8.69,56.5714247655,131.26
2019-03-31 05:30:00,4.485,0.0,4.485,4.485,0,4.485,0.0,0.0,0.0,0.0,62.345,-7.94,62.8485689972,4.485,0,4.485,57.86,-7.94,58.4022533812,131.26
2019-03-31 06:00:00,4.537,0.0,4.537,4.537,0,4.537,0.0,0.0,0.0,0.0,64.037,-7.45,64.4689062184,4.537,0,4.537,59.5,-7.45,59.96459372,131.26
2019-03-31 06:30:00,6.274,0.0,6.274,6.274,0,6.274,0.0,0.0,0.0,0.0,66.814,-7.15,67.1954841935,6.274,0,6.274,60.54,-7.15,60.9607586895,131.26
2019-03-31 07:00:00,11.223,0.0,11.223,11.223,0,11.223,0.0,0.0,0.0,0.0,72.693,-6.88,73.0178515775,11.223,0,11.223,61.47,-6.88,61.8538220323,131.26
2019-03-31 07:30:00,14.776,0.0,14.776,14.776,0,14.776,0.0,0.0,0.0,0.0,78.036,-5.85,78.25496659,14.776,0,14.776,63.26,-5.85,63.5299150007,130.83
2019-03-31 08:00:00,18.659,0.0,18.659,18.659,0,18.659,0.0,0.0,0.0,0.0,84.869,-4.54,84.9903451046,18.659,0,18.659,66.21,-4.54,66.3654706907,132.14
2019-03-31 08:30:00,24.477,0.0,24.477,24.477,0,24.477,0.0,0.0,0.0,0.0,94.977,-3.43,95.03891534,24.477,0,24.477,70.5,-3.43,70.5833896891,132.14
2019-03-31 09:00:00,29.55,0.0,29.55,29.55,0,29.55,0.0,0.0,0.0,0.0,101.13,-2.63,101.1641922817,29.55,0,29.55,71.58,-2.63,71.628299575,131.26
2019-03-31 09:30:00,36.247,0.0,36.247,36.247,0,36.247,0.0,0.0,0.0,0.0,108.107,-1.9300000000000002,108.1242264666,36.247,0,36.247,71.86,-1.9300000000000002,71.8859130846,131.11
2019-03-31 10:00:00,41.098,0.0,41.098,41.098,0,41.098,0.0,0.0,0.0,0.0,111.838,-1.75,111.851690841,41.098,0,41.098,70.74,-1.75,70.7616428583,131.26
2019-03-31 10:30:00,49.119,0.0,49.119,49.119,0,49.119,0.0,0.0,0.0,0.0,118.129,-1.49,118.1383965568,49.119,0,49.119,69.01,-1.49,69.0260834757,131.26
2019-03-31 11:00:00,46.422,0.0,46.422,46.422,0,46.422,0.0,0.0,0.0,0.0,117.512,-1.3,117.519190535,46.422,0,46.422,71.09,-1.3,71.1018853477,130.77
2019-03-31 11:30:00,45.398,0.0,45.398,45.398,0,45.398,0.0,0.0,0.0,0.0,117.458,-1.24,117.464545136,45.398,0,45.398,72.06,-1.24,72.0706680974,130.32
2019-03-31 12:00:00,48.639,0.0,48.639,48.639,0,48.639,0.0,0.0,0.0,0.0,119.159,-1.38,119.1669907357,48.639,0,48.639,70.52,-1.38,70.53350126,130.32
2019-03-31 12:30:00,44.87,0.0,44.87,44.87,0,44.87,0.0,0.0,0.0,0.0,114.52,-2.08,114.5388877194,44.87,0,44.87,69.65,-2.08,69.6810512263,130.72
2019-03-31 13:00:00,44.775,0.0,44.775,44.775,0,44.775,0.0,0.0,0.0,0.0,111.635,-3.09,111.6777566259,44.775,0,44.775,66.86,-3.09,66.9313655919,131.26
2019-03-31 13:30:00,43.24,0.0,43.24,43.24,0,43.24,0.0,0.0,0.0,0.0,108.87,-3.92,108.9405493836,43.24,0,43.24,65.63,-3.92,65.7469641885,131.26
2019-03-31 14:00:00,41.085,0.0,41.085,41.085,0,41.085,0.0,0.0,0.0,0.0,108.025,-4.85,108.1338204495,41.085,0,41.085,66.94,-4.85,67.1154684108,131.26
2019-03-31 14:30:00,43.941,0.0,43.941,43.941,0,43.941,0.0,0.0,0.0,0.0,111.391,-4.87,111.4974070595,43.941,0,43.941,67.45,-4.87,67.6255824374,131.26
2019-03-31 15:00:00,42.754,0.0,42.754,42.754,0,42.754,0.0,0.0,0.0,0.0,111.714,-4.51,111.8049994231,42.754,0,42.754,68.96,-4.51,69.1073201622,131.26
2019-03-31 15:30:00,36.444,0.0,36.444,36.444,0,36.444,0.0,0.0,0.0,0.0,110.164,-4.11,110.240641308,36.444,0,36.444,73.72,-4.11,73.8344804275,131.26
2019-03-31 16:00:00,35.544,0.0,35.544,35.544,0,35.544,0.0,0.0,0.0,0.0,112.034,-3.75,112.0967423969,35.544,0,35.544,76.49,-3.75,76.5818686113,131.26
2019-03-31 16:30:00,32.318,0.0,32.318,32.318,0,32.318,0.0,0.0,0.0,0.0,112.268,-3.81,112.3326307179,32.318,0,32.318,79.95,-3.81,80.0407308812,131.26
2019-03-31 17:00:00,23.174,0.0,23.174,23.174,0,23.174,0.0,0.0,0.0,0.0,106.924,-3.48,106.980615889,23.174,0,23.174,83.75,-3.48,83.822269714,131.26
2019-03-31 17:30:00,17.271,0.0,17.271,17.271,0,17.271,0.0,0.0,0.0,0.0,102.171,-2.95,102.2135790441,17.271,0,17.271,84.9,-2.95,84.9512360122,130.64
2019-03-31 18:00:00,12.035,0.0,12.035,12.035,0,12.035,0.0,0.0,0.0,0.0,97.915,-2.32,97.9424812071,12.035,0,12.035,85.88,-2.32,85.9113310338,130.32
2019-03-31 18:30:00,6.008,0.0,6.008,6.008,0,6.008,0.0,0.0,0.0,0.0,93.718,-1.81,93.7354768698,6.008,0,6.008,87.71,-1.81,87.7286737618,130.22
2019-03-31 19:00:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,92.566,1.44,92.5771999793,3.126,0,3.126,89.44,1.44,89.4515913777,129.73
2019-03-31 19:30:00,2.857,0.0,2.857,2.857,0,2.857,0.0,0.0,0.0,0.0,94.217,6.68,94.4535096701,2.857,0,2.857,91.36,6.68,91.6038863804,129.44
2019-03-31 20:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,91.986,5.39,92.1437805606,2.866,0,2.866,89.12,5.39,89.2828454968,130.36
2019-03-31 20:30:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,85.283,4.19,85.3858664476,2.9530000000000003,0,2.9530000000000003,82.33,4.19,82.4365513592,132.19
2019-03-31 21:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,77.127,2.36,77.1630982335,2.957,0,2.957,74.17,2.36,74.2075366792,132.63
2019-03-31 21:30:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,73.155,4.13,73.2714878039,2.975,0,2.975,70.18,4.13,70.3014174822,133.13
2019-03-31 22:00:00,2.939,0.0,2.939,2.939,0,2.939,0.0,0.0,0.0,0.0,68.699,6.93,69.0476466,2.939,0,2.939,65.76,6.93,66.1241446069,133.13
2019-03-31 22:30:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,65.351,6.42,65.6655891697,2.981,0,2.981,62.37,6.42,62.6995478453,133.13
2019-03-31 23:00:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,62.711,5.63,62.9632148242,3.001,0,3.001,59.71,5.63,59.9748363899,131.65
2019-03-31 23:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,131.78
2019-04-01 00:00:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,132.19
2019-04-01 00:30:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,63.289,5.72,63.546958393,3.039,0,3.039,60.25,5.72,60.5209129145,132.39
2019-04-01 01:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,62.649,6.03,62.938526365,3.059,0,3.059,59.59,6.03,59.8943152561,131.97
2019-04-01 01:30:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,69.058,7.33,69.4459233073,3.118,0,3.118,65.94,7.33,66.3461566332,130.54
2019-04-01 02:00:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,70.908,6.43,71.1989421551,3.168,0,3.168,67.74,6.43,68.0444891229,132.47
2019-04-01 02:30:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,72.401,6.27,72.6719870445,3.321,0,3.321,69.08,6.27,69.3639625454,132.19
2019-04-01 03:00:00,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0,71.365,5.96,71.6134402539,3.325,0,3.325,68.04,5.96,68.3005358691,132.63
2019-04-01 03:30:00,4.256,0.0,4.256,4.256,0,4.256,0.0,0.0,0.0,0.0,70.756,6.05,71.0141819357,4.256,0,4.256,66.5,6.05,66.7746396471,133.12
2019-04-01 04:00:00,4.11,0.0,4.11,4.11,0,4.11,0.0,0.0,0.0,0.0,69.21,5.94,69.464434785,4.11,0,4.11,65.1,5.94,65.3704336837,133.12
2019-04-01 04:30:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,67.763,5.68,68.0006365338,3.443,0,3.443,64.32,5.68,64.5703089663,133.12
2019-04-01 05:00:00,4.206,0.0,4.206,4.206,0,4.206,0.0,0.0,0.0,0.0,67.186,5.61,67.4198093738,4.206,0,4.206,62.98,5.61,63.2293642226,133.12
2019-04-01 05:30:00,7.16,0.0,7.16,7.16,0,7.16,0.0,0.0,0.0,0.0,69.34,6.06,69.6043044646,7.16,0,7.16,62.18,6.06,62.4746028399,133.12
2019-04-01 06:00:00,3.875,0.0,3.875,3.875,0,3.875,0.0,0.0,0.0,0.0,69.035,7.06,69.3950634051,3.875,0,3.875,65.16,7.06,65.5413548838,133.24
2019-04-01 06:30:00,7.329,0.0,7.329,7.329,0,7.329,0.0,0.0,0.0,0.0,80.009,9.57,80.5793086406,7.329,0,7.329,72.68,9.57,73.3073481992,132.33
2019-04-01 07:00:00,7.006,0.0,7.006,7.006,0,7.006,0.0,0.0,0.0,0.0,87.236,11.75,88.0237592699,7.006,0,7.006,80.23,11.75,81.0858520335,131.97
2019-04-01 07:30:00,9.249,0.0,9.249,9.249,0,9.249,0.0,0.0,0.0,0.0,97.569,15.3,98.7613272541,9.249,0,9.249,88.32,15.3,89.6354416512,131.43
2019-04-01 08:00:00,21.647,0.0,21.647,21.647,0,21.647,0.0,0.0,0.0,0.0,109.397,17.43,110.7768410319,21.647,0,21.647,87.75,17.43,89.464335911,131.26
2019-04-01 08:30:00,38.128,0.0,38.128,38.128,0,38.128,0.0,0.0,0.0,0.0,120.108,17.68,121.4022819555,38.128,0,38.128,81.98,17.68,83.8647887972,132.0
2019-04-01 09:00:00,50.584,0.0,50.584,50.584,0,50.584,0.0,0.0,0.0,0.0,127.604,18.92,128.9990202133,50.584,0,50.584,77.02,18.92,79.3098152816,131.67
2019-04-01 09:30:00,70.312,0.0,70.312,70.312,0,70.312,0.0,0.0,0.0,0.0,140.692,19.83,142.0826089428,70.312,0,70.312,70.38,19.83,73.1202660006,131.76
2019-04-01 10:00:00,90.471,0.0,90.471,90.471,0,90.471,0.0,0.0,0.0,0.0,152.231,19.3,153.4495596638,90.471,0,90.471,61.76,19.3,64.705390811,132.19
2019-04-01 10:30:00,109.369,0.0,109.369,109.369,0,109.369,0.0,0.0,0.0,0.0,163.039,18.49,164.0841114216,109.369,0,109.369,53.67,18.49,56.7657379059,132.19
2019-04-01 11:00:00,124.086,0.0,124.086,124.086,0,124.086,0.0,0.0,0.0,0.0,170.776,18.27,171.7505024039,124.086,0,124.086,46.69,18.27,50.137301483,132.11
2019-04-01 11:30:00,133.169,0.0,133.169,133.169,0,133.169,0.0,0.0,0.0,0.0,172.469,17.22,173.3265252666,133.169,0,133.169,39.3,17.22,42.9070903232,132.19
2019-04-01 12:00:00,140.699,0.0,140.699,140.699,0,140.699,0.0,0.0,0.0,0.0,175.489,17.49,176.3584112567,140.699,0,140.699,34.79,17.49,38.9389804694,132.28
2019-04-01 12:30:00,146.168,0.0,146.168,146.168,0,146.168,0.0,0.0,0.0,0.0,178.748,17.71,179.6231933911,146.168,0,146.168,32.58,17.71,37.0823475524,133.13
2019-04-01 13:00:00,148.39,0.0,148.39,148.39,0,148.39,0.0,0.0,0.0,0.0,179.24,17.19,180.0624161229,148.39,0,148.39,30.85,17.19,35.3159822177,133.13
2019-04-01 13:30:00,149.001,0.0,149.001,149.001,0,149.001,0.0,0.0,0.0,0.0,177.271,16.34,178.0224790328,149.001,0,149.001,28.27,16.34,32.6525420144,133.13
2019-04-01 14:00:00,147.393,0.0,147.393,147.393,0,147.393,0.0,0.0,0.0,0.0,173.813,16.21,174.5672451206,147.393,0,147.393,26.42,16.21,30.996459475199998,133.13
2019-04-01 14:30:00,144.126,0.0,144.126,144.126,0,144.126,0.0,0.0,0.0,0.0,170.976,16.21,171.7427048698,144.126,0,144.126,26.85,16.21,31.3637784714,133.13
2019-04-01 15:00:00,137.349,0.0,137.349,137.349,0,137.349,0.0,0.0,0.0,0.0,166.189,15.82,166.9402771083,137.349,0,137.349,28.84,15.82,32.8940420137,133.49
2019-04-01 15:30:00,127.228,0.0,127.228,127.228,0,127.228,0.0,0.0,0.0,0.0,158.168,14.33,158.8158213907,127.228,0,127.228,30.94,14.33,34.0973972614,133.13
2019-04-01 16:00:00,117.129,0.0,117.129,117.129,0,117.129,0.0,0.0,0.0,0.0,152.239,14.21,152.9007430361,117.129,0,117.129,35.11,14.21,37.8765917157,133.13
2019-04-01 16:30:00,102.673,0.0,102.673,102.673,0,102.673,0.0,0.0,0.0,0.0,145.293,13.87,145.953529416,102.673,0,102.673,42.62,13.87,44.8200992859,133.13
2019-04-01 17:00:00,84.869,0.0,84.869,84.869,0,84.869,0.0,0.0,0.0,0.0,137.289,13.05,137.9078388671,84.869,0,84.869,52.42,13.05,54.0199861163,133.13
2019-04-01 17:30:00,71.494,0.0,71.494,71.494,0,71.494,0.0,0.0,0.0,0.0,131.654,12.81,132.2757416006,71.494,0,71.494,60.16,12.81,61.508712391,133.13
2019-04-01 18:00:00,50.497,0.0,50.497,50.497,0,50.497,0.0,0.0,0.0,0.0,119.367,13.36,120.112323635,50.497,0,50.497,68.87,13.36,70.1538772984,133.13
2019-04-01 18:30:00,29.56,0.0,29.56,29.56,0,29.56,0.0,0.0,0.0,0.0,105.23,13.65,106.1116176486,29.56,0,29.56,75.67,13.65,76.8912959964,133.13
2019-04-01 19:00:00,20.062,0.0,20.062,20.062,0,20.062,0.0,0.0,0.0,0.0,98.462,14.0,99.4523274941,20.062,0,20.062,78.4,14.0,79.6401908586,132.63
2019-04-01 19:30:00,9.931000000000001,0.0,9.931000000000001,9.931000000000001,0,9.931000000000001,0.0,0.0,0.0,0.0,91.161,14.17,92.2557143,9.931000000000001,0,9.931000000000001,81.23,14.17,82.456666195,132.78
2019-04-01 20:00:00,4.9030000000000005,0.0,4.9030000000000005,4.9030000000000005,0,4.9030000000000005,0.0,0.0,0.0,0.0,89.193,15.0,90.4455153615,4.9030000000000005,0,4.9030000000000005,84.29,15.0,85.6142750948,132.19
2019-04-01 20:30:00,15.933,0.0,15.933,15.933,0,15.933,0.0,0.0,0.0,0.0,99.233,15.15,100.3828211847,15.933,0,15.933,83.3,15.15,84.6664780182,132.35
2019-04-01 21:00:00,9.301,0.0,9.301,9.301,0,9.301,0.0,0.0,0.0,0.0,92.201,13.89,93.2413883477,9.301,0,9.301,82.9,13.89,84.0555893442,132.35
2019-04-01 21:30:00,3.29,0.0,3.29,3.29,0,3.29,0.0,0.0,0.0,0.0,84.19,12.26,85.0779859893,3.29,0,3.29,80.9,12.26,81.8236982787,132.09
2019-04-01 22:00:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,79.29,10.17,79.9395584176,3.4,0,3.4,75.89,10.17,76.5684073231,132.66
2019-04-01 22:30:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,71.071,8.48,71.5751174711,3.471,0,3.471,67.6,8.48,68.1298055186,133.13
2019-04-01 23:00:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,62.581,6.95,62.9657371989,3.561,0,3.561,59.02,6.95,59.4277956852,133.41
2019-04-01 23:30:00,3.474,0.0,3.474,3.474,0,3.474,0.0,0.0,0.0,0.0,59.454,6.5,59.8082612688,3.474,0,3.474,55.98,6.5,56.3561034849,133.41
2019-04-02 00:00:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,56.743,5.82,57.0406911687,3.383,0,3.383,53.36,5.82,53.676456664,133.74
2019-04-02 00:30:00,7.786,0.0,7.786,7.786,0,7.786,0.0,0.0,0.0,0.0,60.646,5.8,60.9227159276,7.786,0,7.786,52.86,5.8,53.1772470141,133.33
2019-04-02 01:00:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,57.161,5.75,57.4494771169,3.461,0,3.461,53.7,5.75,54.0069671431,133.25
2019-04-02 01:30:00,8.127,0.0,8.127,8.127,0,8.127,0.0,0.0,0.0,0.0,66.027,6.61,66.3570405383,8.127,0,8.127,57.9,6.61,58.2760851465,133.13
2019-04-02 02:00:00,12.015,0.0,12.015,12.015,0,12.015,0.0,0.0,0.0,0.0,71.475,6.75,71.7930228156,12.015,0,12.015,59.46,6.75,59.8419092276,133.13
2019-04-02 02:30:00,10.971,0.0,10.971,10.971,0,10.971,0.0,0.0,0.0,0.0,72.491,6.72,72.8018095998,10.971,0,10.971,61.52,6.72,61.8859337814,133.13
2019-04-02 03:00:00,4.14,0.0,4.14,4.14,0,4.14,0.0,0.0,0.0,0.0,64.72,6.34,65.0297931721,4.14,0,4.14,60.58,6.34,60.9108528917,133.13
2019-04-02 03:30:00,3.823,0.0,3.823,3.823,0,3.823,0.0,0.0,0.0,0.0,63.303,6.05,63.5914483952,3.823,0,3.823,59.48,6.05,59.7868957214,133.13
2019-04-02 04:00:00,3.8529999999999998,0.0,3.8529999999999998,3.8529999999999998,0,3.8529999999999998,0.0,0.0,0.0,0.0,61.663,6.02,61.956161671,3.8529999999999998,0,3.8529999999999998,57.81,6.02,58.1225988751,133.13
2019-04-02 04:30:00,3.857,0.0,3.857,3.857,0,3.857,0.0,0.0,0.0,0.0,60.447,5.83,60.7274954942,3.857,0,3.857,56.59,5.83,56.8895157301,133.67
2019-04-02 05:00:00,3.886,0.0,3.886,3.886,0,3.886,0.0,0.0,0.0,0.0,59.566,5.89,59.8564988619,3.886,0,3.886,55.68,5.89,55.9906644004,133.84
2019-04-02 05:30:00,3.934,0.0,3.934,3.934,0,3.934,0.0,0.0,0.0,0.0,61.434,6.53,61.7800716736,3.934,0,3.934,57.5,6.53,57.8696025561,133.27
2019-04-02 06:00:00,3.8,0.0,3.8,3.8,0,3.8,0.0,0.0,0.0,0.0,64.1,7.22,64.5053362134,3.8,0,3.8,60.3,7.22,60.7307039314,133.13
2019-04-02 06:30:00,3.742,0.0,3.742,3.742,0,3.742,0.0,0.0,0.0,0.0,70.002,9.99,70.7112445372,3.742,0,3.742,66.26,9.99,67.0088628466,132.93
2019-04-02 07:00:00,3.651,0.0,3.651,3.651,0,3.651,0.0,0.0,0.0,0.0,79.191,12.46,80.1652423498,3.651,0,3.651,75.54,12.46,76.5607157751,132.41
2019-04-02 07:30:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,88.994,15.53,90.3388783194,3.884,0,3.884,85.11,15.53,86.5152761077,131.56
2019-04-02 08:00:00,9.146,0.0,9.146,9.146,0,9.146,0.0,0.0,0.0,0.0,98.466,18.44,100.1777757589,9.146,0,9.146,89.32,18.44,91.2035964203,131.36
2019-04-02 08:30:00,21.872,0.0,21.872,21.872,0,21.872,0.0,0.0,0.0,0.0,108.752,19.38,110.4652972838,21.872,0,21.872,86.88,19.38,89.0152728469,131.26
2019-04-02 09:00:00,22.468,0.0,22.468,22.468,0,22.468,0.0,0.0,0.0,0.0,109.438,19.48,111.1582036739,22.468,0,22.468,86.97,19.48,89.1249196353,131.26
2019-04-02 09:30:00,19.64,0.0,19.64,19.64,0,19.64,0.0,0.0,0.0,0.0,108.23,19.43,109.9602555472,19.64,0,19.64,88.59,19.43,90.6957165471,131.26
2019-04-02 10:00:00,34.422,0.0,34.422,34.422,0,34.422,0.0,0.0,0.0,0.0,115.632,18.65,117.1263502548,34.422,0,34.422,81.21,18.65,83.3239857424,131.26
2019-04-02 10:30:00,60.386,0.0,60.386,60.386,0,60.386,0.0,0.0,0.0,0.0,130.186,16.96,131.2860853099,60.386,0,60.386,69.8,16.96,71.8309237028,131.26
2019-04-02 11:00:00,97.836,0.0,97.836,97.836,0,97.836,0.0,0.0,0.0,0.0,151.366,16.96,152.3131890415,97.836,0,97.836,53.53,16.96,56.1524932661,131.26
2019-04-02 11:30:00,101.982,0.0,101.982,101.982,0,101.982,0.0,0.0,0.0,0.0,153.102,16.79,154.0198899623,101.982,0,101.982,51.12,16.79,53.8066770949,131.8
2019-04-02 12:00:00,123.463,0.0,123.463,123.463,0,123.463,0.0,0.0,0.0,0.0,165.553,16.55,166.3781785842,123.463,0,123.463,42.09,16.55,45.226879176,131.32
2019-04-02 12:30:00,132.579,0.0,132.579,132.579,0,132.579,0.0,0.0,0.0,0.0,172.129,16.79,172.9459358904,132.579,0,132.579,39.55,16.79,42.9663426417,131.59
2019-04-02 13:00:00,138.251,0.0,138.251,138.251,0,138.251,0.0,0.0,0.0,0.0,178.001,17.12,178.8223990472,138.251,0,138.251,39.75,17.12,43.279982671,131.59
2019-04-02 13:30:00,137.579,0.0,137.579,137.579,0,137.579,0.0,0.0,0.0,0.0,175.829,16.03,176.5582004354,137.579,0,137.579,38.25,16.03,41.4731648177,132.19
2019-04-02 14:00:00,114.246,0.0,114.246,114.246,0,114.246,0.0,0.0,0.0,0.0,158.906,16.02,159.7114812279,114.246,0,114.246,44.66,16.02,47.4463486477,131.86
2019-04-02 14:30:00,124.705,0.0,124.705,124.705,0,124.705,0.0,0.0,0.0,0.0,165.355,15.65,166.0939448776,124.705,0,124.705,40.65,15.65,43.5585238501,131.56
2019-04-02 15:00:00,107.006,0.0,107.006,107.006,0,107.006,0.0,0.0,0.0,0.0,154.266,15.54,155.0467360379,107.006,0,107.006,47.26,15.54,49.749363815,132.4
2019-04-02 15:30:00,96.084,0.0,96.084,96.084,0,96.084,0.0,0.0,0.0,0.0,147.634,15.32,148.42675081,96.084,0,96.084,51.55,15.32,53.7782939484,133.13
2019-04-02 16:00:00,80.942,0.0,80.942,80.942,0,80.942,0.0,0.0,0.0,0.0,142.222,15.63,143.078279917,80.942,0,80.942,61.28,15.63,63.2418793206,132.48
2019-04-02 16:30:00,74.989,0.0,74.989,74.989,0,74.989,0.0,0.0,0.0,0.0,138.229,15.14,139.055658069,74.989,0,74.989,63.24,15.14,65.0270497562,132.26
2019-04-02 17:00:00,69.771,0.0,69.771,69.771,0,69.771,0.0,0.0,0.0,0.0,137.371,15.37,138.2281756409,69.771,0,69.771,67.6,15.37,69.3252976914,132.26
2019-04-02 17:30:00,63.798,0.0,63.798,63.798,0,63.798,0.0,0.0,0.0,0.0,133.238,14.86,134.0641049797,63.798,0,63.798,69.44,14.86,71.0122045848,132.26
2019-04-02 18:00:00,52.646,0.0,52.646,52.646,0,52.646,0.0,0.0,0.0,0.0,127.436,15.3,128.3511748914,52.646,0,52.646,74.79,15.3,76.3389422248,132.26
2019-04-02 18:30:00,32.936,0.0,32.936,32.936,0,32.936,0.0,0.0,0.0,0.0,112.236,14.92,113.2233460731,32.936,0,32.936,79.3,14.92,80.6913650895,132.26
2019-04-02 19:00:00,23.057,0.0,23.057,23.057,0,23.057,0.0,0.0,0.0,0.0,105.817,15.28,106.9145260898,23.057,0,23.057,82.76,15.28,84.1587547436,132.26
2019-04-02 19:30:00,8.419,0.0,8.419,8.419,0,8.419,0.0,0.0,0.0,0.0,95.349,16.01,96.683772687,8.419,0,8.419,86.93,16.01,88.391996244,131.56
2019-04-02 20:00:00,6.497,0.0,6.497,6.497,0,6.497,0.0,0.0,0.0,0.0,94.987,15.9,96.3085674746,6.497,0,6.497,88.49,15.9,89.9071192954,131.43
2019-04-02 20:30:00,3.463,0.0,3.463,3.463,0,3.463,0.0,0.0,0.0,0.0,94.573,16.74,96.0431149484,3.463,0,3.463,91.11,16.74,92.6350889242,131.26
2019-04-02 21:00:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,91.726,15.35,93.0015138371,2.856,0,2.856,88.87,15.35,90.1859157519,131.56
2019-04-02 21:30:00,4.1,0.0,4.1,4.1,0,4.1,0.0,0.0,0.0,0.0,88.79,13.65,89.8331041432,4.1,0,4.1,84.69,13.65,85.7829738351,131.29
2019-04-02 22:00:00,5.875,0.0,5.875,5.875,0,5.875,0.0,0.0,0.0,0.0,85.125,11.42,85.8876127564,5.875,0,5.875,79.25,11.42,80.0685887224,132.19
2019-04-02 22:30:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,78.291,9.09,78.8169320705,3.511,0,3.511,74.78,9.09,75.3304486911,132.92
2019-04-02 23:00:00,3.593,0.0,3.593,3.593,0,3.593,0.0,0.0,0.0,0.0,72.483,7.24,72.8436880519,3.593,0,3.593,68.89,7.24,69.2693994488,133.13
2019-04-02 23:30:00,3.65,0.0,3.65,3.65,0,3.65,0.0,0.0,0.0,0.0,66.62,6.41,66.9276661777,3.65,0,3.65,62.97,6.41,63.2954105761,133.13
2019-04-03 00:00:00,3.659,0.0,3.659,3.659,0,3.659,0.0,0.0,0.0,0.0,61.739,5.95,62.0250483353,3.659,0,3.659,58.08,5.95,58.3839781104,133.13
2019-04-03 00:30:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,62.637,5.67,62.893105099,3.567,0,3.567,59.07,5.67,59.3415014977,133.13
2019-04-03 01:00:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,62.522,5.83,62.7932272144,3.492,0,3.492,59.03,5.83,59.3171964948,133.13
2019-04-03 01:30:00,3.439,0.0,3.439,3.439,0,3.439,0.0,0.0,0.0,0.0,68.399,6.87,68.7431458474,3.439,0,3.439,64.96,6.87,65.3222664947,132.2
2019-04-03 02:00:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,69.637,7.03,69.9909470503,2.987,0,2.987,66.65,7.03,67.0197239624,132.2
2019-04-03 02:30:00,2.8369999999999997,0.0,2.8369999999999997,2.8369999999999997,0,2.8369999999999997,0.0,0.0,0.0,0.0,70.907,7.08,71.2595891723,2.8369999999999997,0,2.8369999999999997,68.07,7.08,68.4372069857,132.32
2019-04-03 03:00:00,2.532,0.0,2.532,2.532,0,2.532,0.0,0.0,0.0,0.0,69.522,6.84,69.8576701873,2.532,0,2.532,66.99,6.84,67.3382929692,132.77
2019-04-03 03:30:00,1.9929999999999999,0.0,1.9929999999999999,1.9929999999999999,0,1.9929999999999999,0.0,0.0,0.0,0.0,68.653,6.65,68.9743206491,1.9929999999999999,0,1.9929999999999999,66.66,6.65,66.9908807227,133.13
2019-04-03 04:00:00,1.9889999999999999,0.0,1.9889999999999999,1.9889999999999999,0,1.9889999999999999,0.0,0.0,0.0,0.0,67.109,6.37,67.4106429357,1.9889999999999999,0,1.9889999999999999,65.12,6.37,65.4308130776,133.13
2019-04-03 04:30:00,2.17,0.0,2.17,2.17,0,2.17,0.0,0.0,0.0,0.0,65.43,6.4,65.7422611415,2.17,0,2.17,63.26,6.4,63.58291909,133.13
2019-04-03 05:00:00,3.898,0.0,3.898,3.898,0,3.898,0.0,0.0,0.0,0.0,65.378,6.13,65.6647529806,3.898,0,3.898,61.48,6.13,61.7848468478,134.07
2019-04-03 05:30:00,7.6850000000000005,0.0,7.6850000000000005,7.6850000000000005,0,7.6850000000000005,0.0,0.0,0.0,0.0,67.855,6.67,68.1820352072,7.6850000000000005,0,7.6850000000000005,60.17,6.67,60.5385645684,133.39
2019-04-03 06:00:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,67.008,7.82,67.4627635366,3.468,0,3.468,63.54,7.82,64.0194033087,133.13
2019-04-03 06:30:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,73.798,11.12,74.6310873832,2.898,0,2.898,70.9,11.12,71.7667360272,132.28
2019-04-03 07:00:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,81.475,13.44,82.576081434,3.155,0,3.155,78.32,13.44,79.4648098217,131.91
2019-04-03 07:30:00,13.469,0.0,13.469,13.469,0,13.469,0.0,0.0,0.0,0.0,97.039,16.69,98.4638188423,13.469,0,13.469,83.57,16.69,85.2203086124,131.04
2019-04-03 08:00:00,37.504,0.0,37.504,37.504,0,37.504,0.0,0.0,0.0,0.0,117.824,17.99,119.1894923053,37.504,0,37.504,80.32,17.99,82.3100388774,131.26
2019-04-03 08:30:00,51.13,0.0,51.13,51.13,0,51.13,0.0,0.0,0.0,0.0,127.61,18.15,128.8942768318,51.13,0,51.13,76.48,18.15,78.6041531982,131.7
2019-04-03 09:00:00,57.719,0.0,57.719,57.719,0,57.719,0.0,0.0,0.0,0.0,130.289,17.57,131.4683552076,57.719,0,57.719,72.57,17.57,74.6666578869,131.7
2019-04-03 09:30:00,66.702,0.0,66.702,66.702,0,66.702,0.0,0.0,0.0,0.0,135.902,17.93,137.0796793985,66.702,0,66.702,69.2,17.93,71.4851376162,131.26
2019-04-03 10:00:00,81.908,0.0,81.908,81.908,0,81.908,0.0,0.0,0.0,0.0,148.048,18.47,149.195680916,81.908,0,81.908,66.14,18.47,68.6705213319,131.26
2019-04-03 10:30:00,86.164,0.0,86.164,86.164,0,86.164,0.0,0.0,0.0,0.0,149.144,18.29,150.2612952027,86.164,0,86.164,62.98,18.29,65.5820440365,131.81
2019-04-03 11:00:00,92.223,0.0,92.223,92.223,0,92.223,0.0,0.0,0.0,0.0,148.193,17.2,149.1878187018,92.223,0,92.223,55.97,17.2,58.553231337,131.56
2019-04-03 11:30:00,100.219,0.0,100.219,100.219,0,100.219,0.0,0.0,0.0,0.0,154.649,17.23,155.6058678232,100.219,0,100.219,54.43,17.23,57.0920117004,132.19
2019-04-03 12:00:00,100.824,0.0,100.824,100.824,0,100.824,0.0,0.0,0.0,0.0,154.674,17.22,155.6296073246,100.824,0,100.824,53.85,17.22,56.5362795026,132.19
2019-04-03 12:30:00,92.643,0.0,92.643,92.643,0,92.643,0.0,0.0,0.0,0.0,149.433,17.28,150.4287867697,92.643,0,92.643,56.79,17.28,59.3607825083,132.19
2019-04-03 13:00:00,88.893,0.0,88.893,88.893,0,88.893,0.0,0.0,0.0,0.0,144.453,16.54,145.3968390612,88.893,0,88.893,55.56,16.54,57.9696920813,132.19
2019-04-03 13:30:00,91.821,0.0,91.821,91.821,0,91.821,0.0,0.0,0.0,0.0,144.891,15.41,145.7081671733,91.821,0,91.821,53.07,15.41,55.2620394122,132.19
2019-04-03 14:00:00,96.723,0.0,96.723,96.723,0,96.723,0.0,0.0,0.0,0.0,147.273,15.02,148.0369444733,96.723,0,96.723,50.55,15.02,52.734266848,132.19
2019-04-03 14:30:00,71.878,0.0,71.878,71.878,0,71.878,0.0,0.0,0.0,0.0,134.098,15.13,134.9488440262,71.878,0,71.878,62.22,15.13,64.0331578169,132.19
2019-04-03 15:00:00,54.16,0.0,54.16,54.16,0,54.16,0.0,0.0,0.0,0.0,124.08,15.72,125.0718385569,54.16,0,54.16,69.92,15.72,71.66536680990001,131.26
2019-04-03 15:30:00,59.768,0.0,59.768,59.768,0,59.768,0.0,0.0,0.0,0.0,127.598,15.32,128.5144038775,59.768,0,59.768,67.83,15.32,69.5385598068,131.41
2019-04-03 16:00:00,48.375,0.0,48.375,48.375,0,48.375,0.0,0.0,0.0,0.0,123.005,16.09,124.0528843881,48.375,0,48.375,74.63,16.09,76.3447771626,131.26
2019-04-03 16:30:00,42.991,0.0,42.991,42.991,0,42.991,0.0,0.0,0.0,0.0,122.071,17.05,123.2559594543,42.991,0,42.991,79.08,17.05,80.8971501352,131.26
2019-04-03 17:00:00,43.304,0.0,43.304,43.304,0,43.304,0.0,0.0,0.0,0.0,125.874,17.29,127.0559246002,43.304,0,43.304,82.57,17.29,84.3608262169,131.26
2019-04-03 17:30:00,47.255,0.0,47.255,47.255,0,47.255,0.0,0.0,0.0,0.0,129.745,16.92,130.8436143837,47.255,0,47.255,82.49,16.92,84.2074016937,131.41
2019-04-03 18:00:00,47.749,0.0,47.749,47.749,0,47.749,0.0,0.0,0.0,0.0,129.439,16.81,130.5259775715,47.749,0,47.749,81.69,16.81,83.4016318785,131.26
2019-04-03 18:30:00,36.442,0.0,36.442,36.442,0,36.442,0.0,0.0,0.0,0.0,120.942,16.88,122.1142979507,36.442,0,36.442,84.5,16.88,86.1695096888,131.26
2019-04-03 19:00:00,28.597,0.0,28.597,28.597,0,28.597,0.0,0.0,0.0,0.0,114.597,16.66,115.801675329,28.597,0,28.597,86.0,16.66,87.5988333256,131.26
2019-04-03 19:30:00,18.472,0.0,18.472,18.472,0,18.472,0.0,0.0,0.0,0.0,107.082,16.53,108.3503374429,18.472,0,18.472,88.61,16.53,90.1386321174,131.26
2019-04-03 20:00:00,19.044,0.0,19.044,19.044,0,19.044,0.0,0.0,0.0,0.0,109.454,17.09,110.7801706805,19.044,0,19.044,90.41,17.09,92.0110656389,131.26
2019-04-03 20:30:00,18.942,0.0,18.942,18.942,0,18.942,0.0,0.0,0.0,0.0,109.512,17.32,110.8731732386,18.942,0,18.942,90.57,17.32,92.2112102729,131.04
2019-04-03 21:00:00,18.922,0.0,18.922,18.922,0,18.922,0.0,0.0,0.0,0.0,106.472,15.39,107.5785242695,18.922,0,18.922,87.55,15.39,88.892376501,131.26
2019-04-03 21:30:00,13.551,0.0,13.551,13.551,0,13.551,0.0,0.0,0.0,0.0,96.971,13.69,97.9325836532,13.551,0,13.551,83.42,13.69,84.5358651698,131.01
2019-04-03 22:00:00,8.911,0.0,8.911,8.911,0,8.911,0.0,0.0,0.0,0.0,88.481,11.88,89.274978359,8.911,0,8.911,79.57,11.88,80.4519689007,131.43
2019-04-03 22:30:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,78.227,10.04,78.8686574566,3.167,0,3.167,75.06,10.04,75.7284966179,132.3
2019-04-03 23:00:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,69.401,8.03,69.8640086239,3.531,0,3.531,65.87,8.03,66.3576506516,133.13
2019-04-03 23:30:00,3.904,0.0,3.904,3.904,0,3.904,0.0,0.0,0.0,0.0,62.864,7.22,63.2772541756,3.904,0,3.904,58.96,7.22,59.4004208739,133.13
2019-04-04 00:00:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,59.394,6.57,59.7562727753,3.464,0,3.464,55.93,6.57,56.314561172,133.13
2019-04-04 00:30:00,3.365,0.0,3.365,3.365,0,3.365,0.0,0.0,0.0,0.0,60.595,6.78,60.9731287126,3.365,0,3.365,57.23,6.78,57.6302116949,133.13
2019-04-04 01:00:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,61.279,6.66,61.639852701,3.309,0,3.309,57.97,6.66,58.351319608,133.13
2019-04-04 01:30:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,67.854,7.6,68.2782931538,3.314,0,3.314,64.54,7.6,64.9859338626,133.13
2019-04-04 02:00:00,3.329,0.0,3.329,3.329,0,3.329,0.0,0.0,0.0,0.0,68.849,7.99,69.3110734371,3.329,0,3.329,65.52,7.99,66.0053823563,132.38
2019-04-04 02:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,70.57,8.23,71.0482779524,3.36,0,3.36,67.21,8.23,67.7120151819,132.19
2019-04-04 03:00:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,69.667,7.89,70.1123597449,3.387,0,3.387,66.28,7.89,66.7479625157,132.67
2019-04-04 03:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,68.653,7.8100000000000005,69.0958067396,3.393,0,3.393,65.26,7.8100000000000005,65.7256700232,133.13
2019-04-04 04:00:00,3.549,0.0,3.549,3.549,0,3.549,0.0,0.0,0.0,0.0,67.409,7.58,67.8338387606,3.549,0,3.549,63.86,7.58,64.3082887348,133.13
2019-04-04 04:30:00,3.96,0.0,3.96,3.96,0,3.96,0.0,0.0,0.0,0.0,66.62,6.99,66.9857036986,3.96,0,3.96,62.66,6.99,63.0486772264,133.13
2019-04-04 05:00:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,65.267,6.94,65.6349364973,3.537,0,3.537,61.73,6.94,62.1188900416,133.13
2019-04-04 05:30:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,65.488,7.76,65.9461579169,3.348,0,3.348,62.14,7.76,62.6226572416,133.13
2019-04-04 06:00:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,68.012,8.99,68.6035876904,3.352,0,3.352,64.66,8.99,65.2819707117,133.13
2019-04-04 06:30:00,2.5949999999999998,0.0,2.5949999999999998,2.5949999999999998,0,2.5949999999999998,0.0,0.0,0.0,0.0,74.815,11.75,75.7320719709,2.5949999999999998,0,2.5949999999999998,72.22,11.75,73.1696036616,132.19
2019-04-04 07:00:00,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0,81.255,14.74,82.5811275353,2.615,0,2.615,78.64,14.74,80.0094819381,131.54
2019-04-04 07:30:00,4.141,0.0,4.141,4.141,0,4.141,0.0,0.0,0.0,0.0,90.551,17.83,92.2897204514,4.141,0,4.141,86.41,17.83,88.2303632544,130.74
2019-04-04 08:00:00,18.151,0.0,18.151,18.151,0,18.151,0.0,0.0,0.0,0.0,104.241,19.5,106.0492153719,18.151,0,18.151,86.09,19.5,88.2708224727,130.32
2019-04-04 08:30:00,23.648,0.0,23.648,23.648,0,23.648,0.0,0.0,0.0,0.0,109.128,20.26,110.9927384291,23.648,0,23.648,85.48,20.26,87.8481530825,130.32
2019-04-04 09:00:00,29.084,0.0,29.084,29.084,0,29.084,0.0,0.0,0.0,0.0,111.924,20.16,113.7251395954,29.084,0,29.084,82.84,20.16,85.2577926057,130.32
2019-04-04 09:30:00,34.306,0.0,34.306,34.306,0,34.306,0.0,0.0,0.0,0.0,117.896,21.05,119.7604664153,34.306,0,34.306,83.59,21.05,86.1997134566,130.32
2019-04-04 10:00:00,42.242,0.0,42.242,42.242,0,42.242,0.0,0.0,0.0,0.0,122.382,20.76,124.1303005877,42.242,0,42.242,80.14,20.76,82.785247478,130.58
2019-04-04 10:30:00,64.991,0.0,64.991,64.991,0,64.991,0.0,0.0,0.0,0.0,134.111,19.06,135.4586428435,64.991,0,64.991,69.12,19.06,71.6997768476,131.25
2019-04-04 11:00:00,60.689,0.0,60.689,60.689,0,60.689,0.0,0.0,0.0,0.0,130.559,18.49,131.8617934847,60.689,0,60.689,69.87,18.49,72.2751478726,131.25
2019-04-04 11:30:00,63.697,0.0,63.697,63.697,0,63.697,0.0,0.0,0.0,0.0,132.867,18.12,134.0968832188,63.697,0,63.697,69.17,18.12,71.5040089785,131.25
2019-04-04 12:00:00,94.405,0.0,94.405,94.405,0,94.405,0.0,0.0,0.0,0.0,148.745,17.47,149.7674060836,94.405,0,94.405,54.34,17.47,57.0792125033,131.9
2019-04-04 12:30:00,97.999,0.0,97.999,97.999,0,97.999,0.0,0.0,0.0,0.0,151.489,17.64,152.5125788943,97.999,0,97.999,53.49,17.64,56.3236158285,131.57
2019-04-04 13:00:00,106.502,0.0,106.502,106.502,0,106.502,0.0,0.0,0.0,0.0,159.942,18.1,160.9628943701,106.502,0,106.502,53.44,18.1,56.4220134345,132.19
2019-04-04 13:30:00,80.591,0.0,80.591,80.591,0,80.591,0.0,0.0,0.0,0.0,142.401,16.65,143.3710825132,80.591,0,80.591,61.81,16.65,64.013268937,132.19
2019-04-04 14:00:00,64.241,0.0,64.241,64.241,0,64.241,0.0,0.0,0.0,0.0,129.971,16.75,131.0458825793,64.241,0,64.241,65.73,16.75,67.8306376205,132.19
2019-04-04 14:30:00,58.859,0.0,58.859,58.859,0,58.859,0.0,0.0,0.0,0.0,125.609,16.96,126.7488164876,58.859,0,58.859,66.75,16.96,68.8709234728,132.19
2019-04-04 15:00:00,52.521,0.0,52.521,52.521,0,52.521,0.0,0.0,0.0,0.0,120.261,16.67,121.4108603915,52.521,0,52.521,67.74,16.67,69.7609955491,132.19
2019-04-04 15:30:00,48.642,0.0,48.642,48.642,0,48.642,0.0,0.0,0.0,0.0,116.312,16.34,117.4541482622,48.642,0,48.642,67.67,16.34,69.6148295983,132.19
2019-04-04 16:00:00,44.987,0.0,44.987,44.987,0,44.987,0.0,0.0,0.0,0.0,116.397,16.63,117.5789883823,44.987,0,44.987,71.41,16.63,73.3208360563,132.19
2019-04-04 16:30:00,37.648,0.0,37.648,37.648,0,37.648,0.0,0.0,0.0,0.0,113.818,17.65,115.1783817563,37.648,0,37.648,76.17,17.65,78.1881794135,131.29
2019-04-04 17:00:00,30.083,0.0,30.083,30.083,0,30.083,0.0,0.0,0.0,0.0,113.043,19.19,114.6602631647,30.083,0,30.083,82.96,19.19,85.1505590117,130.93
2019-04-04 17:30:00,28.969,0.0,28.969,28.969,0,28.969,0.0,0.0,0.0,0.0,116.339,19.17,117.907810687,28.969,0,28.969,87.37,19.17,89.4483415162,131.26
2019-04-04 18:00:00,27.144,0.0,27.144,27.144,0,27.144,0.0,0.0,0.0,0.0,114.514,18.94,116.0697195482,27.144,0,27.144,87.37,18.94,89.399331653,131.26
2019-04-04 18:30:00,26.133,0.0,26.133,26.133,0,26.133,0.0,0.0,0.0,0.0,113.263,18.29,114.7302543752,26.133,0,26.133,87.13,18.29,89.0289896607,131.26
2019-04-04 19:00:00,17.044,0.0,17.044,17.044,0,17.044,0.0,0.0,0.0,0.0,105.374,18.29,106.9495393912,17.044,0,17.044,88.33,18.29,90.2037305215,131.26
2019-04-04 19:30:00,7.485,0.0,7.485,7.485,0,7.485,0.0,0.0,0.0,0.0,97.535,17.98,99.1784080584,7.485,0,7.485,90.05,17.98,91.8274626678,131.26
2019-04-04 20:00:00,13.879,0.0,13.879,13.879,0,13.879,0.0,0.0,0.0,0.0,101.259,17.66,102.7874539085,13.879,0,13.879,87.38,17.66,89.1467329743,131.26
2019-04-04 20:30:00,13.625,0.0,13.625,13.625,0,13.625,0.0,0.0,0.0,0.0,101.075,17.64,102.6027544708,13.625,0,13.625,87.45,17.64,89.2113899679,131.26
2019-04-04 21:00:00,3.944,0.0,3.944,3.944,0,3.944,0.0,0.0,0.0,0.0,90.614,16.92,92.1801681274,3.944,0,3.944,86.67,16.92,88.3061453128,130.7
2019-04-04 21:30:00,5.532,0.0,5.532,5.532,0,5.532,0.0,0.0,0.0,0.0,88.622,14.43,89.7891072681,5.532,0,5.532,83.09,14.43,84.3337002627,131.42
2019-04-04 22:00:00,5.82,0.0,5.82,5.82,0,5.82,0.0,0.0,0.0,0.0,83.98,11.96,84.8273658674,5.82,0,5.82,78.16,11.96,79.0697616033,131.76
2019-04-04 22:30:00,3.92,0.0,3.92,3.92,0,3.92,0.0,0.0,0.0,0.0,77.44,10.01,78.0842730644,3.92,0,3.92,73.52,10.01,74.1983187141,132.26
2019-04-04 23:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,72.027,8.17,72.4888793471,3.777,0,3.777,68.25,8.17,68.7372635475,133.13
2019-04-04 23:30:00,3.6310000000000002,0.0,3.6310000000000002,3.6310000000000002,0,3.6310000000000002,0.0,0.0,0.0,0.0,68.991,7.26,69.3719372729,3.6310000000000002,0,3.6310000000000002,65.36,7.26,65.7619738147,133.13
2019-04-05 00:00:00,3.5220000000000002,0.0,3.5220000000000002,3.5220000000000002,0,3.5220000000000002,0.0,0.0,0.0,0.0,64.742,6.6,65.077542701,3.5220000000000002,0,3.5220000000000002,61.22,6.6,61.5747383267,133.13
2019-04-05 00:30:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,64.627,6.77,64.9806281056,3.487,0,3.487,61.14,6.77,61.5136773409,133.13
2019-04-05 01:00:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,63.657,6.94,64.0341881263,3.537,0,3.537,60.12,6.94,60.5192366112,132.55
2019-04-05 01:30:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,69.972,8.08,70.436973132,3.452,0,3.452,66.52,8.08,67.0089307481,131.64
2019-04-05 02:00:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,72.185,8.2,72.6492548138,3.135,0,3.135,69.05,8.2,69.5351889334,131.26
2019-04-05 02:30:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,74.239,8.31,74.7026453414,3.009,0,3.009,71.23,8.31,71.7131020107,131.26
2019-04-05 03:00:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,73.57,8.03,74.0069307565,2.98,0,2.98,70.59,8.03,71.0452602219,131.4
2019-04-05 03:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,73.075,8.07,73.5192527506,3.005,0,3.005,70.07,8.07,70.533182262,132.12
2019-04-05 04:00:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,71.36,7.72,71.7763749433,3.06,0,3.06,68.3,7.72,68.7349139812,132.29
2019-04-05 04:30:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,69.494,7.62,69.910517349,3.254,0,3.254,66.24,7.62,66.676847556,132.64
2019-04-05 05:00:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,68.279,7.38,68.6766790184,3.269,0,3.269,65.01,7.38,65.427551536,133.1
2019-04-05 05:30:00,3.287,0.0,3.287,3.287,0,3.287,0.0,0.0,0.0,0.0,69.347,7.88,69.7932719465,3.287,0,3.287,66.06,7.88,66.5283247948,133.1
2019-04-05 06:00:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,72.118,8.67,72.6372826034,3.268,0,3.268,68.85,8.67,69.3937417928,133.1
2019-04-05 06:30:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,77.614,11.46,78.4554943646,3.224,0,3.224,74.39,11.46,75.2675474557,132.29
2019-04-05 07:00:00,3.334,0.0,3.334,3.334,0,3.334,0.0,0.0,0.0,0.0,82.624,14.35,83.860884064,3.334,0,3.334,79.29,14.35,80.5780776638,131.64
2019-04-05 07:30:00,4.936,0.0,4.936,4.936,0,4.936,0.0,0.0,0.0,0.0,91.776,17.72,93.4710253287,4.936,0,4.936,86.84,17.72,88.6294759095,130.58
2019-04-05 08:00:00,19.443,0.0,19.443,19.443,0,19.443,0.0,0.0,0.0,0.0,107.963,18.52,109.5399459969,19.443,0,19.443,88.52,18.52,90.4366120551,130.85
2019-04-05 08:30:00,25.48,0.0,25.48,25.48,0,25.48,0.0,0.0,0.0,0.0,113.67,19.37,115.3085677649,25.48,0,25.48,88.19,19.37,90.2921535904,130.32
2019-04-05 09:00:00,30.478,0.0,30.478,30.478,0,30.478,0.0,0.0,0.0,0.0,116.768,19.45,118.376806529,30.478,0,30.478,86.29,19.45,88.4548845457,131.07
2019-04-05 09:30:00,35.832,0.0,35.832,35.832,0,35.832,0.0,0.0,0.0,0.0,120.192,19.73,121.8006147932,35.832,0,35.832,84.36,19.73,86.6364963511,131.26
2019-04-05 10:00:00,41.888,0.0,41.888,41.888,0,41.888,0.0,0.0,0.0,0.0,123.468,19.23,124.9565521451,41.888,0,41.888,81.58,19.23,83.8158057886,131.26
2019-04-05 10:30:00,49.204,0.0,49.204,49.204,0,49.204,0.0,0.0,0.0,0.0,125.804,18.04,127.0908651949,49.204,0,49.204,76.6,18.04,78.6956263079,131.26
2019-04-05 11:00:00,48.441,0.0,48.441,48.441,0,48.441,0.0,0.0,0.0,0.0,121.241,18.22,122.6023999806,48.441,0,48.441,72.8,18.22,75.045375607,131.26
2019-04-05 11:30:00,32.236,0.0,32.236,32.236,0,32.236,0.0,0.0,0.0,0.0,114.946,18.99,116.5040901256,32.236,0,32.236,82.71,18.99,84.8620303787,131.26
2019-04-05 12:00:00,30.723,0.0,30.723,30.723,0,30.723,0.0,0.0,0.0,0.0,114.143,19.06,115.7234118448,30.723,0,30.723,83.42,19.06,85.5697376413,131.26
2019-04-05 12:30:00,35.056,0.0,35.056,35.056,0,35.056,0.0,0.0,0.0,0.0,118.956,19.08,120.4764555256,35.056,0,35.056,83.9,19.08,86.0421780292,131.26
2019-04-05 13:00:00,38.734,0.0,38.734,38.734,0,38.734,0.0,0.0,0.0,0.0,121.664,18.69,123.091206006,38.734,0,38.734,82.93,18.69,85.0100052935,131.26
2019-04-05 13:30:00,39.279,0.0,39.279,39.279,0,39.279,0.0,0.0,0.0,0.0,120.939,17.51,122.2000074509,39.279,0,39.279,81.66,17.51,83.5162002249,131.83
2019-04-05 14:00:00,41.842,0.0,41.842,41.842,0,41.842,0.0,0.0,0.0,0.0,120.482,17.2,121.7035427751,41.842,0,41.842,78.64,17.2,80.4990037205,132.19
2019-04-05 14:30:00,41.425,0.0,41.425,41.425,0,41.425,0.0,0.0,0.0,0.0,118.445,16.81,119.6319109811,41.425,0,41.425,77.02,16.81,78.8330926705,132.19
2019-04-05 15:00:00,41.843,0.0,41.843,41.843,0,41.843,0.0,0.0,0.0,0.0,118.313,16.01,119.3913148809,41.843,0,41.843,76.47,16.01,78.1279783432,132.19
2019-04-05 15:30:00,36.515,0.0,36.515,36.515,0,36.515,0.0,0.0,0.0,0.0,114.075,15.11,115.0713592733,36.515,0,36.515,77.56,15.11,79.0181352602,132.19
2019-04-05 16:00:00,32.007,0.0,32.007,32.007,0,32.007,0.0,0.0,0.0,0.0,111.867,15.2,112.8949320785,32.007,0,32.007,79.86,15.2,81.2936627296,132.02
2019-04-05 16:30:00,30.31,0.0,30.31,30.31,0,30.31,0.0,0.0,0.0,0.0,113.13,15.78,114.22523933,30.31,0,30.31,82.82,15.78,84.3099092634,131.93
2019-04-05 17:00:00,31.976,0.0,31.976,31.976,0,31.976,0.0,0.0,0.0,0.0,116.746,16.28,117.8756417416,31.976,0,31.976,84.77,16.28,86.3191247639,131.51
2019-04-05 17:30:00,36.468,0.0,36.468,36.468,0,36.468,0.0,0.0,0.0,0.0,121.308,16.35,122.4048747559,36.468,0,36.468,84.84,16.35,86.4010885348,131.26
2019-04-05 18:00:00,25.686,0.0,25.686,25.686,0,25.686,0.0,0.0,0.0,0.0,115.466,16.98,116.707829883,25.686,0,25.686,89.78,16.98,91.3715973375,131.26
2019-04-05 18:30:00,27.647,0.0,27.647,27.647,0,27.647,0.0,0.0,0.0,0.0,118.037,17.12,119.2720745565,27.647,0,27.647,90.39,17.12,91.9969917986,131.26
2019-04-05 19:00:00,29.37,0.0,29.37,29.37,0,29.37,0.0,0.0,0.0,0.0,119.27,16.63,120.4237924997,29.37,0,29.37,89.9,16.63,91.4251983864,131.26
2019-04-05 19:30:00,25.534,0.0,25.534,25.534,0,25.534,0.0,0.0,0.0,0.0,116.344,16.36,117.4886204532,25.534,0,25.534,90.81,16.36,92.2719117608,131.26
2019-04-05 20:00:00,24.585,0.0,24.585,24.585,0,24.585,0.0,0.0,0.0,0.0,114.845,16.05,115.9610991885,24.585,0,24.585,90.26,16.05,91.6758970504,131.26
2019-04-05 20:30:00,17.533,0.0,17.533,17.533,0,17.533,0.0,0.0,0.0,0.0,108.323,15.59,109.4391174535,17.533,0,17.533,90.79,15.59,92.1187939565,131.26
2019-04-05 21:00:00,7.564,0.0,7.564,7.564,0,7.564,0.0,0.0,0.0,0.0,98.504,14.68,99.59186922640001,7.564,0,7.564,90.94,14.68,92.1172405145,131.26
2019-04-05 21:30:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,90.01,12.41,90.8614780862,3.38,0,3.38,86.63,12.41,87.5143702485,131.89
2019-04-05 22:00:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,82.589,11.12,83.3342505876,3.519,0,3.519,79.07,11.12,79.8481014176,131.38
2019-04-05 22:30:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,75.494,9.45,76.0831554025,3.214,0,3.214,72.28,9.45,72.8951363261,131.92
2019-04-05 23:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,69.501,8.14,69.9760573411,2.981,0,2.981,66.52,8.14,67.0161920733,132.19
2019-04-05 23:30:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,66.23,7.04,66.6031117892,3.49,0,3.49,62.74,7.04,63.133740583,132.77
2019-04-06 00:00:00,3.957,0.0,3.957,3.957,0,3.957,0.0,0.0,0.0,0.0,63.257,6.18,63.5581658719,3.957,0,3.957,59.3,6.18,59.6211573185,133.4
2019-04-06 00:30:00,3.979,0.0,3.979,3.979,0,3.979,0.0,0.0,0.0,0.0,63.789,6.52,64.1213452838,3.979,0,3.979,59.81,6.52,60.1643291328,133.13
2019-04-06 01:00:00,4.008,0.0,4.008,4.008,0,4.008,0.0,0.0,0.0,0.0,63.808,6.54,64.1422829653,4.008,0,4.008,59.8,6.54,60.1565590771,132.66
2019-04-06 01:30:00,4.052,0.0,4.052,4.052,0,4.052,0.0,0.0,0.0,0.0,69.542,7.29,69.923056741,4.052,0,4.052,65.49,7.29,65.8944929414,132.66
2019-04-06 02:00:00,4.091,0.0,4.091,4.091,0,4.091,0.0,0.0,0.0,0.0,70.921,7.64,71.3313244024,4.091,0,4.091,66.83,7.64,67.2652845084,132.19
2019-04-06 02:30:00,4.064,0.0,4.064,4.064,0,4.064,0.0,0.0,0.0,0.0,72.404,7.59,72.8007370567,4.064,0,4.064,68.34,7.59,68.7601897903,132.77
2019-04-06 03:00:00,4.065,0.0,4.065,4.065,0,4.065,0.0,0.0,0.0,0.0,70.985,6.84,71.3137842566,4.065,0,4.065,66.92,6.84,67.268655405,133.13
2019-04-06 03:30:00,4.087,0.0,4.087,4.087,0,4.087,0.0,0.0,0.0,0.0,69.307,6.53,69.6139436392,4.087,0,4.087,65.22,6.53,65.5460853141,133.13
2019-04-06 04:00:00,4.104,0.0,4.104,4.104,0,4.104,0.0,0.0,0.0,0.0,67.494,6.06,67.7655047646,4.104,0,4.104,63.39,6.06,63.6790051744,133.13
2019-04-06 04:30:00,4.116,0.0,4.116,4.116,0,4.116,0.0,0.0,0.0,0.0,65.566,5.69,65.8124339012,4.116,0,4.116,61.45,5.69,61.7128722391,133.41
2019-04-06 05:00:00,4.11,0.0,4.11,4.11,0,4.11,0.0,0.0,0.0,0.0,63.88,5.1,64.0832614651,4.11,0,4.11,59.77,5.1,59.9871894658,134.07
2019-04-06 05:30:00,4.109,0.0,4.109,4.109,0,4.109,0.0,0.0,0.0,0.0,63.609,5.21,63.8220101611,4.109,0,4.109,59.5,5.21,59.7276661188,134.07
2019-04-06 06:00:00,4.085,0.0,4.085,4.085,0,4.085,0.0,0.0,0.0,0.0,63.615,5.44,63.8471755444,4.085,0,4.085,59.53,5.44,59.7780436281,133.88
2019-04-06 06:30:00,4.102,0.0,4.102,4.102,0,4.102,0.0,0.0,0.0,0.0,65.962,6.28,66.2602734978,4.102,0,4.102,61.86,6.28,62.1779542925,133.78
2019-04-06 07:00:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,69.079,7.5,69.4849497445,4.289,0,4.289,64.79,7.5,65.2226502068,133.51
2019-04-06 07:30:00,5.7940000000000005,0.0,5.7940000000000005,5.7940000000000005,0,5.7940000000000005,0.0,0.0,0.0,0.0,77.034,8.89,77.5452722995,5.7940000000000005,0,5.7940000000000005,71.24,8.89,71.7925462705,133.13
2019-04-06 08:00:00,20.417,0.0,20.417,20.417,0,20.417,0.0,0.0,0.0,0.0,93.297,10.03,93.8345944149,20.417,0,20.417,72.88,10.03,73.5669443432,132.63
2019-04-06 08:30:00,28.799,0.0,28.799,28.799,0,28.799,0.0,0.0,0.0,0.0,101.929,11.14,102.5359480426,28.799,0,28.799,73.13,11.14,73.973620298,132.27
2019-04-06 09:00:00,47.484,0.0,47.484,47.484,0,47.484,0.0,0.0,0.0,0.0,117.814,12.06,118.42965083120001,47.484,0,47.484,70.33,12.06,71.3565168713,132.19
2019-04-06 09:30:00,68.219,0.0,68.219,68.219,0,68.219,0.0,0.0,0.0,0.0,133.629,12.64,134.2254791051,68.219,0,68.219,65.41,12.64,66.6200998198,132.19
2019-04-06 10:00:00,82.111,0.0,82.111,82.111,0,82.111,0.0,0.0,0.0,0.0,141.301,12.67,141.8679015881,82.111,0,82.111,59.19,12.67,60.5308598981,132.19
2019-04-06 10:30:00,95.635,0.0,95.635,95.635,0,95.635,0.0,0.0,0.0,0.0,151.115,12.78,151.6544480884,95.635,0,95.635,55.48,12.78,56.9329324732,132.19
2019-04-06 11:00:00,96.513,0.0,96.513,96.513,0,96.513,0.0,0.0,0.0,0.0,147.293,12.5,147.8224538052,96.513,0,96.513,50.78,12.5,52.2958736422,132.19
2019-04-06 11:30:00,105.307,0.0,105.307,105.307,0,105.307,0.0,0.0,0.0,0.0,151.887,12.23,152.3785866485,105.307,0,105.307,46.58,12.23,48.1587925513,132.19
2019-04-06 12:00:00,125.547,0.0,125.547,125.547,0,125.547,0.0,0.0,0.0,0.0,163.547,12.26,164.0058804098,125.547,0,125.547,38.0,12.26,39.9287815992,132.19
2019-04-06 12:30:00,136.017,0.0,136.017,136.017,0,136.017,0.0,0.0,0.0,0.0,168.187,11.69,168.5927728848,136.017,0,136.017,32.17,11.69,34.2281317048,132.19
2019-04-06 13:00:00,134.209,0.0,134.209,134.209,0,134.209,0.0,0.0,0.0,0.0,165.949,10.81,166.3007116671,134.209,0,134.209,31.74,10.81,33.5303399923,132.28
2019-04-06 13:30:00,145.26,0.0,145.26,145.26,0,145.26,0.0,0.0,0.0,0.0,172.91,10.39,173.2218814123,145.26,0,145.26,27.65,10.39,29.5376810193,132.79
2019-04-06 14:00:00,140.478,0.0,140.478,140.478,0,140.478,0.0,0.0,0.0,0.0,167.618,9.4,167.881368603,140.478,0,140.478,27.14,9.4,28.7217617844,133.13
2019-04-06 14:30:00,131.492,0.0,131.492,131.492,0,131.492,0.0,0.0,0.0,0.0,159.772,8.83,160.0158144809,131.492,0,131.492,28.28,8.83,29.6264628331,133.13
2019-04-06 15:00:00,129.503,0.0,129.503,129.503,0,129.503,0.0,0.0,0.0,0.0,158.073,7.9,158.2702856793,129.503,0,129.503,28.57,7.9,29.6421136223,133.29
2019-04-06 15:30:00,124.925,0.0,124.925,124.925,0,124.925,0.0,0.0,0.0,0.0,150.555,8.1,150.7727363451,124.925,0,124.925,25.63,8.1,26.8794884624,133.88
2019-04-06 16:00:00,123.541,0.0,123.541,123.541,0,123.541,0.0,0.0,0.0,0.0,148.681,8.53,148.9254869423,123.541,0,123.541,25.14,8.53,26.5477023488,134.06
2019-04-06 16:30:00,97.595,0.0,97.595,97.595,0,97.595,0.0,0.0,0.0,0.0,133.895,7.66,134.1139315097,97.595,0,97.595,36.3,7.66,37.0994016124,133.29
2019-04-06 17:00:00,69.728,0.0,69.728,69.728,0,69.728,0.0,0.0,0.0,0.0,119.028,8.11,119.3039684336,69.728,0,69.728,49.3,8.11,49.9626070176,133.13
2019-04-06 17:30:00,56.428,0.0,56.428,56.428,0,56.428,0.0,0.0,0.0,0.0,114.498,8.22,114.7926844533,56.428,0,56.428,58.07,8.22,58.6488985404,133.13
2019-04-06 18:00:00,40.02,0.0,40.02,40.02,0,40.02,0.0,0.0,0.0,0.0,109.93,10.25,110.4068267817,40.02,0,40.02,69.91,10.25,70.657417162,132.32
2019-04-06 18:30:00,32.623,0.0,32.623,32.623,0,32.623,0.0,0.0,0.0,0.0,107.773,10.79,108.3117889659,32.623,0,32.623,75.15,10.79,75.9206599023,132.14
2019-04-06 19:00:00,25.851,0.0,25.851,25.851,0,25.851,0.0,0.0,0.0,0.0,103.041,11.1,103.6371443113,25.851,0,25.851,77.19,11.1,77.9840118229,131.26
2019-04-06 19:30:00,20.809,0.0,20.809,20.809,0,20.809,0.0,0.0,0.0,0.0,97.439,11.22,98.0828584463,20.809,0,20.809,76.63,11.22,77.4470483621,131.26
