Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-06 20:00:00,18.822,0.0,18.822,18.822,0,18.822,0.0,0.0,0.0,0.0,95.862,11.31,96.5268830119,18.822,0,18.822,77.04,11.31,77.8657671894,131.26
2019-04-06 20:30:00,18.629,0.0,18.629,18.629,0,18.629,0.0,0.0,0.0,0.0,94.879,10.99,95.5133746708,18.629,0,18.629,76.25,10.99,77.0379296191,131.26
2019-04-06 21:00:00,18.518,0.0,18.518,18.518,0,18.518,0.0,0.0,0.0,0.0,92.838,10.01,93.3760908584,18.518,0,18.518,74.32,10.01,74.9910828032,131.34
2019-04-06 21:30:00,13.874,0.0,13.874,13.874,0,13.874,0.0,0.0,0.0,0.0,87.214,8.94,87.6710065871,13.874,0,13.874,73.34,8.94,73.8828748764,132.08
2019-04-06 22:00:00,5.323,0.0,5.323,5.323,0,5.323,0.0,0.0,0.0,0.0,78.053,7.69,78.430905318,5.323,0,5.323,72.73,7.69,73.1354154976,132.19
2019-04-06 22:30:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,72.466,6.28,72.7376075768,2.996,0,2.996,69.47,6.28,69.7532744751,132.98
2019-04-06 23:00:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,65.999,5.49,66.2269439201,2.8890000000000002,0,2.8890000000000002,63.11,5.49,63.3483401519,133.13
2019-04-06 23:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,60.318,4.8100000000000005,60.5094804473,2.848,0,2.848,57.47,4.8100000000000005,57.6709372214,133.64
2019-04-07 00:00:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,57.852,5.07,58.0737359225,2.862,0,2.862,54.99,5.07,55.2232288082,132.75
2019-04-07 00:30:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,58.322,5.26,58.5587165501,2.872,0,2.872,55.45,5.26,55.698923688,133.13
2019-04-07 01:00:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,57.788,5.03,58.0064982911,2.858,0,2.858,54.93,5.03,55.1598205218,133.13
2019-04-07 01:30:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,63.519,6.0,63.801750454,2.8890000000000002,0,2.8890000000000002,60.63,6.0,60.9261594063,132.29
2019-04-07 02:00:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,65.052,6.18,65.3448934807,3.012,0,3.012,62.04,6.18,62.3470448377,132.19
2019-04-07 02:30:00,3.765,0.0,3.765,3.765,0,3.765,0.0,0.0,0.0,0.0,67.155,6.28,67.4479979317,3.765,0,3.765,63.39,6.28,63.7003178956,132.19
2019-04-07 03:00:00,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0,65.157,5.71,65.4067179195,3.727,0,3.727,61.43,5.71,61.6948052919,132.19
2019-04-07 03:30:00,3.662,0.0,3.662,3.662,0,3.662,0.0,0.0,0.0,0.0,63.942,5.4,64.1696140241,3.662,0,3.662,60.28,5.4,60.521387955,132.36
2019-04-07 04:00:00,3.646,0.0,3.646,3.646,0,3.646,0.0,0.0,0.0,0.0,62.886,4.88,63.0750616012,3.646,0,3.646,59.24,4.88,59.4406594849,133.13
2019-04-07 04:30:00,3.616,0.0,3.616,3.616,0,3.616,0.0,0.0,0.0,0.0,61.256,4.5,61.4210675257,3.616,0,3.616,57.64,4.5,57.8153924141,133.13
2019-04-07 05:00:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,59.252,4.32,59.4092745621,3.392,0,3.392,55.86,4.32,56.0267971599,133.89
2019-04-07 05:30:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,58.894,4.1,59.0365415315,3.2439999999999998,0,3.2439999999999998,55.65,4.1,55.800828846900004,134.06
2019-04-07 06:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,58.583,4.18,58.7319358527,3.253,0,3.253,55.33,4.18,55.4876679993,134.06
2019-04-07 06:30:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,59.881,4.83,60.0754780339,3.191,0,3.191,56.69,4.83,56.8953864562,133.99
2019-04-07 07:00:00,4.264,0.0,4.264,4.264,0,4.264,0.0,0.0,0.0,0.0,62.144,5.25,62.3653688837,4.264,0,4.264,57.88,5.25,58.1176126488,134.07
2019-04-07 07:30:00,7.652,0.0,7.652,7.652,0,7.652,0.0,0.0,0.0,0.0,68.612,6.27,68.8978914336,7.652,0,7.652,60.96,6.27,61.2816000117,133.25
2019-04-07 08:00:00,13.483,0.0,13.483,13.483,0,13.483,0.0,0.0,0.0,0.0,76.913,7.15,77.2446248551,13.483,0,13.483,63.43,7.15,63.8317115547,133.36
2019-04-07 08:30:00,21.639,0.0,21.639,21.639,0,21.639,0.0,0.0,0.0,0.0,87.709,7.17,88.0015771506,21.639,0,21.639,66.07,7.17,66.4579099882,133.84
2019-04-07 09:00:00,30.971,0.0,30.971,30.971,0,30.971,0.0,0.0,0.0,0.0,99.071,7.8,99.3775781603,30.971,0,30.971,68.1,7.8,68.545240535,133.13
2019-04-07 09:30:00,43.815,0.0,43.815,43.815,0,43.815,0.0,0.0,0.0,0.0,111.045,9.03,111.4115475388,43.815,0,43.815,67.23,9.03,67.8337217024,133.13
2019-04-07 10:00:00,47.389,0.0,47.389,47.389,0,47.389,0.0,0.0,0.0,0.0,114.629,10.2,115.0819170895,47.389,0,47.389,67.24,10.2,68.0092464302,132.45
2019-04-07 10:30:00,60.39,0.0,60.39,60.39,0,60.39,0.0,0.0,0.0,0.0,125.5,11.1,125.9899202317,60.39,0,60.39,65.11,11.1,66.0493913674,132.19
2019-04-07 11:00:00,67.317,0.0,67.317,67.317,0,67.317,0.0,0.0,0.0,0.0,131.637,11.41,132.1305712884,67.317,0,67.317,64.32,11.41,65.3241953644,132.19
2019-04-07 11:30:00,74.319,0.0,74.319,74.319,0,74.319,0.0,0.0,0.0,0.0,138.319,11.63,138.8070699244,74.319,0,74.319,64.0,11.63,65.048112194,132.19
2019-04-07 12:00:00,78.217,0.0,78.217,78.217,0,78.217,0.0,0.0,0.0,0.0,140.557,11.44,141.0217850156,78.217,0,78.217,62.34,11.44,63.3809845301,132.19
2019-04-07 12:30:00,92.376,0.0,92.376,92.376,0,92.376,0.0,0.0,0.0,0.0,150.556,11.61,151.0029841957,92.376,0,92.376,58.18,11.61,59.3270975188,132.19
2019-04-07 13:00:00,101.348,0.0,101.348,101.348,0,101.348,0.0,0.0,0.0,0.0,154.468,11.21,154.8742300191,101.348,0,101.348,53.12,11.21,54.2899484251,132.19
2019-04-07 13:30:00,104.122,0.0,104.122,104.122,0,104.122,0.0,0.0,0.0,0.0,153.832,9.68,154.1362599261,104.122,0,104.122,49.71,9.68,50.6437212298,132.95
2019-04-07 14:00:00,97.038,0.0,97.038,97.038,0,97.038,0.0,0.0,0.0,0.0,145.238,8.92,145.5116594779,97.038,0,97.038,48.2,8.92,49.0184291874,133.13
2019-04-07 14:30:00,89.635,0.0,89.635,89.635,0,89.635,0.0,0.0,0.0,0.0,136.715,8.23,136.962491672,89.635,0,89.635,47.08,8.23,47.7939253462,133.13
2019-04-07 15:00:00,80.204,0.0,80.204,80.204,0,80.204,0.0,0.0,0.0,0.0,129.484,8.22,129.7446517433,80.204,0,80.204,49.28,8.22,49.9608526749,133.13
2019-04-07 15:30:00,71.033,0.0,71.033,71.033,0,71.033,0.0,0.0,0.0,0.0,124.353,8.46,124.6404437131,71.033,0,71.033,53.32,8.46,53.9869799118,133.13
2019-04-07 16:00:00,72.485,0.0,72.485,72.485,0,72.485,0.0,0.0,0.0,0.0,123.955,8.47,124.2440458332,72.485,0,72.485,51.47,8.47,52.162264138,133.13
2019-04-07 16:30:00,68.304,0.0,68.304,68.304,0,68.304,0.0,0.0,0.0,0.0,123.964,8.96,124.2873883224,68.304,0,68.304,55.66,8.96,56.3765660536,133.13
2019-04-07 17:00:00,69.548,0.0,69.548,69.548,0,69.548,0.0,0.0,0.0,0.0,125.738,9.12,126.0683110222,69.548,0,69.548,56.19,9.12,56.9253063233,132.44
2019-04-07 17:30:00,55.54,0.0,55.54,55.54,0,55.54,0.0,0.0,0.0,0.0,117.48,9.16,117.8365647836,55.54,0,55.54,61.94,9.16,62.6136502689,132.19
2019-04-07 18:00:00,45.635,0.0,45.635,45.635,0,45.635,0.0,0.0,0.0,0.0,112.185,9.87,112.6183427555,45.635,0,45.635,66.55,9.87,67.2779265436,132.19
2019-04-07 18:30:00,32.799,0.0,32.799,32.799,0,32.799,0.0,0.0,0.0,0.0,106.239,10.43,106.7497541964,32.799,0,32.799,73.44,10.43,74.1769404869,132.19
2019-04-07 19:00:00,21.415,0.0,21.415,21.415,0,21.415,0.0,0.0,0.0,0.0,97.945,10.92,98.5518616009,21.415,0,21.415,76.53,10.92,77.3051570078,132.19
2019-04-07 19:30:00,13.873,0.0,13.873,13.873,0,13.873,0.0,0.0,0.0,0.0,92.163,11.01,92.8183099878,13.873,0,13.873,78.29,11.01,79.0603832523,131.76
2019-04-07 20:00:00,10.908,0.0,10.908,10.908,0,10.908,0.0,0.0,0.0,0.0,89.348,10.26,89.9351583309,10.908,0,10.908,78.44,10.26,79.1081613994,132.1
2019-04-07 20:30:00,10.495,0.0,10.495,10.495,0,10.495,0.0,0.0,0.0,0.0,89.925,10.67,90.5558088971,10.495,0,10.495,79.43,10.67,80.1434576244,131.34
2019-04-07 21:00:00,10.499,0.0,10.499,10.499,0,10.499,0.0,0.0,0.0,0.0,87.109,9.75,87.6529542058,10.499,0,10.499,76.61,9.75,77.2279392448,132.14
2019-04-07 21:30:00,11.288,0.0,11.288,11.288,0,11.288,0.0,0.0,0.0,0.0,85.058,8.44,85.4757097894,11.288,0,11.288,73.77,8.44,74.2512390469,132.36
2019-04-07 22:00:00,4.626,0.0,4.626,4.626,0,4.626,0.0,0.0,0.0,0.0,74.766,7.3,75.1215332378,4.626,0,4.626,70.14,7.3,70.5188598887,133.1
2019-04-07 22:30:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,69.157,6.24,69.4379453109,3.417,0,3.417,65.74,6.24,66.0354844004,132.19
2019-04-07 23:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,61.805,5.25,62.0275787453,3.235,0,3.235,58.57,5.25,58.804824632,132.52
2019-04-07 23:30:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,58.553,4.6,58.7334130542,3.503,0,3.503,55.05,4.6,55.2418546032,133.08
2019-04-08 00:00:00,3.525,0.0,3.525,3.525,0,3.525,0.0,0.0,0.0,0.0,56.535,4.2,56.6907948877,3.525,0,3.525,53.01,4.2,53.1761234014,133.17
2019-04-08 00:30:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,57.479,4.27,57.63738666,3.539,0,3.539,53.94,4.27,54.1087469824,133.83
2019-04-08 01:00:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,56.98,4.37,57.1473297714,3.56,0,3.56,53.42,4.37,53.5984449401,133.57
2019-04-08 01:30:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,63.058,5.28,63.2786675271,3.568,0,3.568,59.49,5.28,59.7238520191,133.13
2019-04-08 02:00:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,64.942,5.65,65.1873136738,3.5620000000000003,0,3.5620000000000003,61.38,5.65,61.6394913996,132.81
2019-04-08 02:30:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,66.491,5.83,66.7461008674,3.531,0,3.531,62.96,5.83,63.2293484072,132.64
2019-04-08 03:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,65.42,5.66,65.6643891314,3.5300000000000002,0,3.5300000000000002,61.89,5.66,62.1482718987,133.12
2019-04-08 03:30:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,64.282,5.55,64.5211440072,3.492,0,3.492,60.79,5.55,61.0428259503,133.12
2019-04-08 04:00:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,62.519,5.34,62.7466410336,3.129,0,3.129,59.39,5.34,59.6295874546,133.12
2019-04-08 04:30:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,61.626,5.16,61.8416483933,3.436,0,3.436,58.19,5.16,58.4183335949,133.12
2019-04-08 05:00:00,4.115,0.0,4.115,4.115,0,4.115,0.0,0.0,0.0,0.0,61.055,4.82,61.2449624459,4.115,0,4.115,56.94,4.82,57.143643566,133.12
2019-04-08 05:30:00,4.086,0.0,4.086,4.086,0,4.086,0.0,0.0,0.0,0.0,61.146,5.59,61.4009887217,4.086,0,4.086,57.06,5.59,57.3331640501,133.12
2019-04-08 06:00:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,62.71,6.65,63.0616095576,3.91,0,3.91,58.8,6.65,59.1748468524,132.55
2019-04-08 06:30:00,3.529,0.0,3.529,3.529,0,3.529,0.0,0.0,0.0,0.0,67.699,8.99,68.293299093,3.529,0,3.529,64.17,8.99,64.7966742974,132.02
2019-04-08 07:00:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,73.964,10.77,74.7440044151,3.314,0,3.314,70.65,10.77,71.4661836116,132.22
2019-04-08 07:30:00,9.74,0.0,9.74,9.74,0,9.74,0.0,0.0,0.0,0.0,85.87,12.61,86.790949989,9.74,0,9.74,76.13,12.61,77.1672793352,131.62
2019-04-08 08:00:00,16.276,0.0,16.276,16.276,0,16.276,0.0,0.0,0.0,0.0,95.556,15.43,96.7937706467,16.276,0,16.276,79.28,15.43,80.7675881774,132.19
2019-04-08 08:30:00,30.798000000000002,0.0,30.798000000000002,30.798000000000002,0,30.798000000000002,0.0,0.0,0.0,0.0,107.798,17.0,109.1302378079,30.798000000000002,0,30.798000000000002,77.0,17.0,78.8542960149,131.53
2019-04-08 09:00:00,42.434,0.0,42.434,42.434,0,42.434,0.0,0.0,0.0,0.0,117.854,17.77,119.1861494302,42.434,0,42.434,75.42,17.77,77.4851553525,131.26
2019-04-08 09:30:00,52.677,0.0,52.677,52.677,0,52.677,0.0,0.0,0.0,0.0,127.017,18.52,128.3600743573,52.677,0,52.677,74.34,18.52,76.6121791884,131.26
2019-04-08 10:00:00,61.841,0.0,61.841,61.841,0,61.841,0.0,0.0,0.0,0.0,131.701,17.72,132.8877413496,61.841,0,61.841,69.86,17.72,72.0723109106,131.26
2019-04-08 10:30:00,85.64,0.0,85.64,85.64,0,85.64,0.0,0.0,0.0,0.0,146.23,16.41,147.1478881942,85.64,0,85.64,60.59,16.41,62.7728938317,131.89
2019-04-08 11:00:00,81.338,0.0,81.338,81.338,0,81.338,0.0,0.0,0.0,0.0,140.498,16.16,141.4243034418,81.338,0,81.338,59.16,16.16,61.3274098589,131.8
2019-04-08 11:30:00,73.408,0.0,73.408,73.408,0,73.408,0.0,0.0,0.0,0.0,134.808,16.49,135.8128011787,73.408,0,73.408,61.4,16.49,63.5757823389,131.61
2019-04-08 12:00:00,77.562,0.0,77.562,77.562,0,77.562,0.0,0.0,0.0,0.0,136.772,15.98,137.7023615774,77.562,0,77.562,59.21,15.98,61.328496639,132.04
2019-04-08 12:30:00,92.05,0.0,92.05,92.05,0,92.05,0.0,0.0,0.0,0.0,147.17,16.4,148.0809538732,92.05,0,92.05,55.12,16.4,57.5080376991,132.19
2019-04-08 13:00:00,86.919,0.0,86.919,86.919,0,86.919,0.0,0.0,0.0,0.0,144.549,16.26,145.4606510401,86.919,0,86.919,57.63,16.26,59.8799173346,132.19
2019-04-08 13:30:00,81.708,0.0,81.708,81.708,0,81.708,0.0,0.0,0.0,0.0,140.598,15.05,141.4012026257,81.708,0,81.708,58.89,15.05,60.7826833893,132.19
2019-04-08 14:00:00,78.268,0.0,78.268,78.268,0,78.268,0.0,0.0,0.0,0.0,136.968,14.29,137.7114269914,78.268,0,78.268,58.7,14.29,60.414353427,131.93
2019-04-08 14:30:00,87.408,0.0,87.408,87.408,0,87.408,0.0,0.0,0.0,0.0,140.238,13.54,140.8901282702,87.408,0,87.408,52.83,13.54,54.5375146115,132.01
2019-04-08 15:00:00,91.274,0.0,91.274,91.274,0,91.274,0.0,0.0,0.0,0.0,141.554,13.12,142.1607165007,91.274,0,91.274,50.28,13.12,51.9635718557,131.9
2019-04-08 15:30:00,100.371,0.0,100.371,100.371,0,100.371,0.0,0.0,0.0,0.0,142.591,12.75,143.1598958543,100.371,0,100.371,42.22,12.75,44.1031846923,132.19
2019-04-08 16:00:00,99.815,0.0,99.815,99.815,0,99.815,0.0,0.0,0.0,0.0,140.815,12.71,141.3874404783,99.815,0,99.815,41.0,12.71,42.924865754,132.19
2019-04-08 16:30:00,93.079,0.0,93.079,93.079,0,93.079,0.0,0.0,0.0,0.0,136.369,12.42,136.9334165242,93.079,0,93.079,43.29,12.42,45.0364352497,132.19
2019-04-08 17:00:00,84.896,0.0,84.896,84.896,0,84.896,0.0,0.0,0.0,0.0,134.316,11.9,134.8421219649,84.896,0,84.896,49.42,11.9,50.8325328899,132.19
2019-04-08 17:30:00,74.072,0.0,74.072,74.072,0,74.072,0.0,0.0,0.0,0.0,130.162,11.5,130.6690332252,74.072,0,74.072,56.09,11.5,57.2567733984,132.1
2019-04-08 18:00:00,58.043,0.0,58.043,58.043,0,58.043,0.0,0.0,0.0,0.0,121.603,11.66,122.1607351361,58.043,0,58.043,63.56,11.66,64.6206561403,131.55
2019-04-08 18:30:00,38.315,0.0,38.315,38.315,0,38.315,0.0,0.0,0.0,0.0,109.395,11.75,110.0242179022,38.315,0,38.315,71.08,11.75,72.0446313059,131.26
2019-04-08 19:00:00,24.65,0.0,24.65,24.65,0,24.65,0.0,0.0,0.0,0.0,100.57,12.0,101.2833890626,24.65,0,24.65,75.92,12.0,76.8625162221,131.26
2019-04-08 19:30:00,8.725,0.0,8.725,8.725,0,8.725,0.0,0.0,0.0,0.0,90.395,12.67,91.2786115418,8.725,0,8.725,81.67,12.67,82.6469467071,131.26
2019-04-08 20:00:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,87.657,12.95,88.6084203053,3.357,0,3.357,84.3,12.95,85.288876766,131.26
2019-04-08 20:30:00,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0,88.009,13.31,89.0097757609,2.819,0,2.819,85.19,13.31,86.2235014367,131.26
2019-04-08 21:00:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,86.114,12.61,87.0323680937,2.7039999999999997,0,2.7039999999999997,83.41,12.61,84.3578105453,131.33
2019-04-08 21:30:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,82.866,10.67,83.5501218192,2.746,0,2.746,80.12,10.67,80.8273672712,131.97
2019-04-08 22:00:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,75.312,9.3,75.884038796,2.762,0,2.762,72.55,9.3,73.1436429227,132.19
2019-04-08 22:30:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,69.76,7.71,70.1847682906,2.7800000000000002,0,2.7800000000000002,66.98,7.71,67.4222848916,132.86
2019-04-08 23:00:00,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0,66.255,5.94,66.5207383077,2.8449999999999998,0,2.8449999999999998,63.41,5.94,63.6876102551,133.26
2019-04-08 23:30:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,61.948,5.04,62.1526854126,2.868,0,2.868,59.08,5.04,59.2945865995,133.09
2019-04-09 00:00:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,57.615,4.55,57.7943831613,2.835,0,2.835,54.78,4.55,54.9686356025,132.81
2019-04-09 00:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,58.64,4.63,58.8224999469,2.83,0,2.83,55.81,4.63,56.0017231878,133.07
2019-04-09 01:00:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,58.579,4.6,58.7593332246,2.849,0,2.849,55.73,4.6,55.919521636,133.07
2019-04-09 01:30:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,63.36,5.3,63.5812834095,2.86,0,2.86,60.5,5.3,60.7317050642,132.25
2019-04-09 02:00:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,64.494,5.42,64.7213445163,2.9939999999999998,0,2.9939999999999998,61.5,5.42,61.7383705648,132.25
2019-04-09 02:30:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,65.957,5.52,66.1875837979,3.167,0,3.167,62.79,5.52,63.0321703577,131.92
2019-04-09 03:00:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,64.336,4.79,64.5140682022,3.266,0,3.266,61.07,4.79,61.2575627984,132.6
2019-04-09 03:30:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,63.216,4.75,63.3942044354,3.306,0,3.306,59.91,4.75,60.0980082865,133.12
2019-04-09 04:00:00,3.228,0.0,3.228,3.228,0,3.228,0.0,0.0,0.0,0.0,61.468,4.44,61.6281479845,3.228,0,3.228,58.24,4.44,58.4089993066,133.12
2019-04-09 04:30:00,3.711,0.0,3.711,3.711,0,3.711,0.0,0.0,0.0,0.0,60.131,4.18,60.2761110308,3.711,0,3.711,56.42,4.18,56.5746303567,133.12
2019-04-09 05:00:00,3.616,0.0,3.616,3.616,0,3.616,0.0,0.0,0.0,0.0,59.106,4.29,59.2614827354,3.616,0,3.616,55.49,4.29,55.6555855238,133.12
2019-04-09 05:30:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,60.609,4.73,60.7932873021,3.309,0,3.309,57.3,4.73,57.494894556,133.45
2019-04-09 06:00:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,62.246,5.49,62.487635705,2.976,0,2.976,59.27,5.49,59.5237179618,133.98
2019-04-09 06:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,66.353,8.49,66.8939512138,2.963,0,2.963,63.39,8.49,63.9560176997,132.85
2019-04-09 07:00:00,3.2,0.0,3.2,3.2,0,3.2,0.0,0.0,0.0,0.0,70.8,10.85,71.6265488489,3.2,0,3.2,67.6,10.85,68.4651918861,132.19
2019-04-09 07:30:00,9.083,0.0,9.083,9.083,0,9.083,0.0,0.0,0.0,0.0,82.223,12.17,83.118774227,9.083,0,9.083,73.14,12.17,74.1455898891,131.98
2019-04-09 08:00:00,9.081,0.0,9.081,9.081,0,9.081,0.0,0.0,0.0,0.0,89.711,14.22,90.8310074864,9.081,0,9.081,80.63,14.22,81.8743262568,131.18
2019-04-09 08:30:00,19.682,0.0,19.682,19.682,0,19.682,0.0,0.0,0.0,0.0,100.022,15.41,101.2021174877,19.682,0,19.682,80.34,15.41,81.8045457172,130.72
2019-04-09 09:00:00,33.762,0.0,33.762,33.762,0,33.762,0.0,0.0,0.0,0.0,112.222,15.86,113.337182266,33.762,0,33.762,78.46,15.86,80.0469312341,130.8
2019-04-09 09:30:00,36.464,0.0,36.464,36.464,0,36.464,0.0,0.0,0.0,0.0,115.384,16.29,116.5282435979,36.464,0,36.464,78.92,16.29,80.5836863143,130.8
2019-04-09 10:00:00,36.513,0.0,36.513,36.513,0,36.513,0.0,0.0,0.0,0.0,115.703,16.34,116.8511010175,36.513,0,36.513,79.19,16.34,80.858219743,130.6
2019-04-09 10:30:00,36.237,0.0,36.237,36.237,0,36.237,0.0,0.0,0.0,0.0,115.167,15.81,116.2471246483,36.237,0,36.237,78.93,15.81,80.4978322689,131.26
2019-04-09 11:00:00,29.431,0.0,29.431,29.431,0,29.431,0.0,0.0,0.0,0.0,110.791,16.09,111.9532660578,29.431,0,29.431,81.36,16.09,82.9357444049,131.26
2019-04-09 11:30:00,28.266,0.0,28.266,28.266,0,28.266,0.0,0.0,0.0,0.0,110.276,16.59,111.5169237201,28.266,0,28.266,82.01,16.59,83.6711909799,131.09
2019-04-09 12:00:00,32.665,0.0,32.665,32.665,0,32.665,0.0,0.0,0.0,0.0,114.965,16.69,116.1701653825,32.665,0,32.665,82.3,16.69,83.9752707647,131.01
2019-04-09 12:30:00,29.815,0.0,29.815,29.815,0,29.815,0.0,0.0,0.0,0.0,114.625,16.82,115.8525054757,29.815,0,29.815,84.81,16.82,86.4618326199,131.26
2019-04-09 13:00:00,28.433,0.0,28.433,28.433,0,28.433,0.0,0.0,0.0,0.0,113.503,16.82,114.7425091629,28.433,0,28.433,85.07,16.82,86.716880133,131.26
2019-04-09 13:30:00,23.082,0.0,23.082,23.082,0,23.082,0.0,0.0,0.0,0.0,108.122,15.82,109.2732322392,23.082,0,23.082,85.04,15.82,86.498982653,131.26
2019-04-09 14:00:00,21.014,0.0,21.014,21.014,0,21.014,0.0,0.0,0.0,0.0,106.584,15.76,107.742872878,21.014,0,21.014,85.57,15.76,87.0092092827,131.26
2019-04-09 14:30:00,17.851,0.0,17.851,17.851,0,17.851,0.0,0.0,0.0,0.0,105.211,16.22,106.4539474186,17.851,0,17.851,87.36,16.22,88.8530134548,131.26
2019-04-09 15:00:00,15.441,0.0,15.441,15.441,0,15.441,0.0,0.0,0.0,0.0,103.161,15.84,104.370002975,15.441,0,15.441,87.72,15.84,89.1386784735,131.26
2019-04-09 15:30:00,14.821,0.0,14.821,14.821,0,14.821,0.0,0.0,0.0,0.0,102.991,15.95,104.2187534996,14.821,0,14.821,88.17,15.95,89.601068074,131.26
2019-04-09 16:00:00,14.973,0.0,14.973,14.973,0,14.973,0.0,0.0,0.0,0.0,103.253,15.88,104.467011104,14.973,0,14.973,88.28,15.88,89.6968940376,131.26
2019-04-09 16:30:00,14.414,0.0,14.414,14.414,0,14.414,0.0,0.0,0.0,0.0,104.674,16.3,105.9355288654,14.414,0,14.414,90.26,16.3,91.7199956389,131.26
2019-04-09 17:00:00,14.041,0.0,14.041,14.041,0,14.041,0.0,0.0,0.0,0.0,107.191,16.64,108.4748822585,14.041,0,14.041,93.15,16.64,94.6245850717,131.26
2019-04-09 17:30:00,17.645,0.0,17.645,17.645,0,17.645,0.0,0.0,0.0,0.0,110.705,16.36,111.907312652,17.645,0,17.645,93.06,16.36,94.4871059986,131.26
2019-04-09 18:00:00,14.25,0.0,14.25,14.25,0,14.25,0.0,0.0,0.0,0.0,109.68,17.04,110.9957837037,14.25,0,14.25,95.43,17.04,96.9393960163,131.26
2019-04-09 18:30:00,11.486,0.0,11.486,11.486,0,11.486,0.0,0.0,0.0,0.0,107.806,16.57,109.0719878612,11.486,0,11.486,96.32,16.57,97.7348827185,131.26
2019-04-09 19:00:00,10.348,0.0,10.348,10.348,0,10.348,0.0,0.0,0.0,0.0,105.058,15.84,106.2454185553,10.348,0,10.348,94.71,15.84,96.0254638104,131.26
2019-04-09 19:30:00,4.359,0.0,4.359,4.359,0,4.359,0.0,0.0,0.0,0.0,98.009,15.21,99.1821968954,4.359,0,4.359,93.65,15.21,94.8771131517,131.26
2019-04-09 20:00:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,95.537,14.43,96.6206151347,3.467,0,3.467,92.07,14.43,93.193936498,131.26
2019-04-09 20:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,94.014,13.88,95.0330815874,3.464,0,3.464,90.55,13.88,91.6076246827,131.39
2019-04-09 21:00:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,91.39,12.73,92.2723414681,3.48,0,3.48,87.91,12.73,88.8269159658,132.01
2019-04-09 21:30:00,3.958,0.0,3.958,3.958,0,3.958,0.0,0.0,0.0,0.0,87.908,10.93,88.5848822543,3.958,0,3.958,83.95,10.93,84.6585341239,132.35
2019-04-09 22:00:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,77.625,9.5,78.2041598957,3.545,0,3.545,74.08,9.5,74.6866547651,131.93
2019-04-09 22:30:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,72.027,7.83,72.4513466334,3.427,0,3.427,68.6,7.83,69.0454118678,131.71
2019-04-09 23:00:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,66.453,6.3,66.7509641054,3.533,0,3.533,62.92,6.3,63.2346139389,132.52
2019-04-09 23:30:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,62.856,5.1,63.0625620793,3.306,0,3.306,59.55,5.1,59.7679889238,132.72
2019-04-10 00:00:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,60.5,4.45,60.6634362693,3.27,0,3.27,57.23,4.45,57.402747321,132.39
2019-04-10 00:30:00,3.659,0.0,3.659,3.659,0,3.659,0.0,0.0,0.0,0.0,61.739,4.34,61.89135417,3.659,0,3.659,58.08,4.34,58.2419264791,132.94
2019-04-10 01:00:00,4.046,0.0,4.046,4.046,0,4.046,0.0,0.0,0.0,0.0,61.756,4.28,61.9041350477,4.046,0,4.046,57.71,4.28,57.8684931547,132.94
2019-04-10 01:30:00,4.023,0.0,4.023,4.023,0,4.023,0.0,0.0,0.0,0.0,68.093,5.06,68.2807458146,4.023,0,4.023,64.07,5.06,64.2694989867,132.19
2019-04-10 02:00:00,4.051,0.0,4.051,4.051,0,4.051,0.0,0.0,0.0,0.0,69.571,5.31,69.7733483574,4.051,0,4.051,65.52,5.31,65.7348195403,132.19
2019-04-10 02:30:00,4.052,0.0,4.052,4.052,0,4.052,0.0,0.0,0.0,0.0,71.492,5.5,71.703250024,4.052,0,4.052,67.44,5.5,67.6639017498,132.19
2019-04-10 03:00:00,4.074,0.0,4.074,4.074,0,4.074,0.0,0.0,0.0,0.0,70.404,5.25,70.5994739074,4.074,0,4.074,66.33,5.25,66.5374435938,132.19
2019-04-10 03:30:00,4.083,0.0,4.083,4.083,0,4.083,0.0,0.0,0.0,0.0,68.583,5.32,68.7890273881,4.083,0,4.083,64.5,5.32,64.7190265687,132.19
2019-04-10 04:00:00,4.031,0.0,4.031,4.031,0,4.031,0.0,0.0,0.0,0.0,66.971,4.95,67.1536844931,4.031,0,4.031,62.94,4.95,63.1343496046,132.54
2019-04-10 04:30:00,4.048,0.0,4.048,4.048,0,4.048,0.0,0.0,0.0,0.0,65.388,4.57,65.5475052462,4.048,0,4.048,61.34,4.57,61.5100032515,133.13
2019-04-10 05:00:00,4.056,0.0,4.056,4.056,0,4.056,0.0,0.0,0.0,0.0,63.966,4.36,64.1144192518,4.056,0,4.056,59.91,4.36,60.0684417977,133.13
2019-04-10 05:30:00,7.741,0.0,7.741,7.741,0,7.741,0.0,0.0,0.0,0.0,67.721,4.52,67.8716748062,7.741,0,7.741,59.98,4.52,60.1500689941,134.08
2019-04-10 06:00:00,12.667,0.0,12.667,12.667,0,12.667,0.0,0.0,0.0,0.0,73.837,5.53,74.0437942639,12.667,0,12.667,61.17,5.53,61.4194578289,134.08
2019-04-10 06:30:00,21.533,0.0,21.533,21.533,0,21.533,0.0,0.0,0.0,0.0,85.573,8.14,85.959280645,21.533,0,21.533,64.04,8.14,64.5552569509,133.14
2019-04-10 07:00:00,15.27,0.0,15.27,15.27,0,15.27,0.0,0.0,0.0,0.0,86.66,10.16,87.2535454867,15.27,0,15.27,71.39,10.16,72.1093454415,132.93
2019-04-10 07:30:00,18.643,0.0,18.643,18.643,0,18.643,0.0,0.0,0.0,0.0,96.043,13.07,96.9282350453,18.643,0,18.643,77.4,13.07,78.49576358,132.19
2019-04-10 08:00:00,29.428,0.0,29.428,29.428,0,29.428,0.0,0.0,0.0,0.0,108.548,15.41,109.6363826656,29.428,0,29.428,79.12,15.41,80.6067149808,132.07
2019-04-10 08:30:00,32.441,0.0,32.441,32.441,0,32.441,0.0,0.0,0.0,0.0,112.911,17.12,114.201525038,32.441,0,32.441,80.47,17.12,82.2709869881,131.63
2019-04-10 09:00:00,34.645,0.0,34.645,34.645,0,34.645,0.0,0.0,0.0,0.0,116.475,18.25,117.896090372,34.645,0,34.645,81.83,18.25,83.8403924132,131.26
2019-04-10 09:30:00,37.064,0.0,37.064,37.064,0,37.064,0.0,0.0,0.0,0.0,119.884,18.92,121.367787555,37.064,0,37.064,82.82,18.92,84.9536273505,131.26
2019-04-10 10:00:00,40.095,0.0,40.095,40.095,0,40.095,0.0,0.0,0.0,0.0,122.935,19.0,124.3945908189,40.095,0,40.095,82.84,19.0,84.9909736384,131.26
2019-04-10 10:30:00,33.404,0.0,33.404,33.404,0,33.404,0.0,0.0,0.0,0.0,118.494,18.68,119.9573692442,33.404,0,33.404,85.09,18.68,87.1163044441,132.07
2019-04-10 11:00:00,40.525,0.0,40.525,40.525,0,40.525,0.0,0.0,0.0,0.0,122.445,18.36,123.8138426227,40.525,0,40.525,81.92,18.36,83.9522245089,132.17
2019-04-10 11:30:00,47.068,0.0,47.068,47.068,0,47.068,0.0,0.0,0.0,0.0,127.158,17.98,128.4228848921,47.068,0,47.068,80.09,17.98,82.083424027,132.17
2019-04-10 12:00:00,54.369,0.0,54.369,54.369,0,54.369,0.0,0.0,0.0,0.0,132.739,17.84,133.9324744825,54.369,0,54.369,78.37,17.84,80.3748872472,132.17
2019-04-10 12:30:00,62.389,0.0,62.389,62.389,0,62.389,0.0,0.0,0.0,0.0,137.969,17.54,139.0794613198,62.389,0,62.389,75.58,17.54,77.5885816342,132.17
2019-04-10 13:00:00,83.555,0.0,83.555,83.555,0,83.555,0.0,0.0,0.0,0.0,150.255,16.64,151.1735910303,83.555,0,83.555,66.7,16.64,68.744305946,132.17
2019-04-10 13:30:00,109.158,0.0,109.158,109.158,0,109.158,0.0,0.0,0.0,0.0,163.898,16.21,164.6976578583,109.158,0,109.158,54.74,16.21,57.0896812042,132.72
2019-04-10 14:00:00,119.354,0.0,119.354,119.354,0,119.354,0.0,0.0,0.0,0.0,166.994,15.79,167.7388450419,119.354,0,119.354,47.64,15.79,50.1885813707,132.36
2019-04-10 14:30:00,138.424,0.0,138.424,138.424,0,138.424,0.0,0.0,0.0,0.0,174.034,15.52,174.7246506822,138.424,0,138.424,35.61,15.52,38.8451090872,133.13
2019-04-10 15:00:00,148.177,0.0,148.177,148.177,0,148.177,0.0,0.0,0.0,0.0,175.957,15.43,176.6322471946,148.177,0,148.177,27.78,15.43,31.7775596923,133.13
2019-04-10 15:30:00,141.187,0.0,141.187,141.187,0,141.187,0.0,0.0,0.0,0.0,170.177,14.41,170.7860047808,141.187,0,141.187,28.99,14.41,32.3738814479,133.13
2019-04-10 16:00:00,129.876,0.0,129.876,129.876,0,129.876,0.0,0.0,0.0,0.0,164.676,13.99,165.269189736,129.876,0,129.876,34.8,13.99,37.5068007167,133.13
2019-04-10 16:30:00,119.508,0.0,119.508,119.508,0,119.508,0.0,0.0,0.0,0.0,158.088,13.53,158.665927798,119.508,0,119.508,38.58,13.53,40.8837045777,133.13
2019-04-10 17:00:00,104.512,0.0,104.512,104.512,0,104.512,0.0,0.0,0.0,0.0,149.532,12.68,150.0686557013,104.512,0,104.512,45.02,12.68,46.7716024955,133.13
2019-04-10 17:30:00,90.506,0.0,90.506,90.506,0,90.506,0.0,0.0,0.0,0.0,141.826,12.16,142.3463377681,90.506,0,90.506,51.32,12.16,52.7409518306,133.13
2019-04-10 18:00:00,67.423,0.0,67.423,67.423,0,67.423,0.0,0.0,0.0,0.0,127.793,11.94,128.3495790761,67.423,0,67.423,60.37,11.94,61.5394223242,133.13
2019-04-10 18:30:00,46.578,0.0,46.578,46.578,0,46.578,0.0,0.0,0.0,0.0,113.618,11.66,114.2147342684,46.578,0,46.578,67.04,11.66,68.0464341461,132.21
2019-04-10 19:00:00,28.463,0.0,28.463,28.463,0,28.463,0.0,0.0,0.0,0.0,102.103,12.12,102.8198278981,28.463,0,28.463,73.64,12.12,74.6307175364,132.21
2019-04-10 19:30:00,23.025,0.0,23.025,23.025,0,23.025,0.0,0.0,0.0,0.0,97.945,12.04,98.6822406768,23.025,0,23.025,74.92,12.04,75.8812756877,132.21
2019-04-10 20:00:00,17.727,0.0,17.727,17.727,0,17.727,0.0,0.0,0.0,0.0,95.507,12.28,96.2932263921,17.727,0,17.727,77.78,12.28,78.7434238524,132.21
2019-04-10 20:30:00,17.834,0.0,17.834,17.834,0,17.834,0.0,0.0,0.0,0.0,97.464,13.09,98.3391041041,17.834,0,17.834,79.63,13.09,80.6987298537,131.75
2019-04-10 21:00:00,17.947,0.0,17.947,17.947,0,17.947,0.0,0.0,0.0,0.0,96.937,12.93,97.7955360382,17.947,0,17.947,78.99,12.93,80.0412706046,131.99
2019-04-10 21:30:00,11.197,0.0,11.197,11.197,0,11.197,0.0,0.0,0.0,0.0,88.847,11.74,89.6192892685,11.197,0,11.197,77.65,11.74,78.5324779948,132.15
2019-04-10 22:00:00,10.762,0.0,10.762,10.762,0,10.762,0.0,0.0,0.0,0.0,84.442,9.96,85.0273659712,10.762,0,10.762,73.68,9.96,74.3501445863,132.15
2019-04-10 22:30:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,75.423,7.84,75.8293777437,3.273,0,3.273,72.15,7.84,72.5747070266,132.58
2019-04-10 23:00:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,69.606,5.51,69.8237447864,2.896,0,2.896,66.71,5.51,66.9371660589,133.13
2019-04-10 23:30:00,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0,63.973,4.69,64.1446866779,2.653,0,2.653,61.32,4.69,61.4990934893,133.01
2019-04-11 00:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,60.49,3.99,60.6214499992,2.85,0,2.85,57.64,3.99,57.7779343694,132.92
2019-04-11 00:30:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,61.367,3.84,61.4870253712,2.767,0,2.767,58.6,3.84,58.7256809241,133.13
2019-04-11 01:00:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,61.281,3.79,61.3980867862,2.821,0,2.821,58.46,3.79,58.5827252695,133.13
2019-04-11 01:30:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,67.106,4.77,67.2753159487,2.916,0,2.916,64.19,4.77,64.3669868799,133.13
2019-04-11 02:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,68.783,5.03,68.9666730313,3.3529999999999998,0,3.3529999999999998,65.43,5.03,65.6230584475,132.27
2019-04-11 02:30:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,69.663,5.29,69.8635646743,2.763,0,2.763,66.9,5.29,67.1088228179,132.19
2019-04-11 03:00:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,68.477,4.98,68.657846813,2.757,0,2.757,65.72,4.98,65.9084122097,132.6
2019-04-11 03:30:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,67.892,4.87,68.0664422752,2.752,0,2.752,65.14,4.87,65.3217919228,133.13
2019-04-11 04:00:00,2.698,0.0,2.698,2.698,0,2.698,0.0,0.0,0.0,0.0,66.018,4.69,66.1843820248,2.698,0,2.698,63.32,4.69,63.4934524183,133.13
2019-04-11 04:30:00,2.2640000000000002,0.0,2.2640000000000002,2.2640000000000002,0,2.2640000000000002,0.0,0.0,0.0,0.0,64.284,4.4,64.4344058404,2.2640000000000002,0,2.2640000000000002,62.02,4.4,62.1758827842,133.13
2019-04-11 05:00:00,2.118,0.0,2.118,2.118,0,2.118,0.0,0.0,0.0,0.0,63.628,4.48,63.7855217428,2.118,0,2.118,61.51,4.48,61.6729316637,133.13
2019-04-11 05:30:00,1.923,0.0,1.923,1.923,0,1.923,0.0,0.0,0.0,0.0,65.373,5.15,65.5755413931,1.923,0,1.923,63.45,5.15,63.658660055,132.74
2019-04-11 06:00:00,1.899,0.0,1.899,1.899,0,1.899,0.0,0.0,0.0,0.0,68.069,6.7,68.3979441285,1.899,0,1.899,66.17,6.7,66.5083370714,132.39
2019-04-11 06:30:00,1.9180000000000001,0.0,1.9180000000000001,1.9180000000000001,0,1.9180000000000001,0.0,0.0,0.0,0.0,73.928,9.27,74.5069264163,1.9180000000000001,0,1.9180000000000001,72.01,9.27,72.6042216403,133.23
2019-04-11 07:00:00,3.977,0.0,3.977,3.977,0,3.977,0.0,0.0,0.0,0.0,80.297,11.07,81.0564809809,3.977,0,3.977,76.32,11.07,77.1186572757,133.07
2019-04-11 07:30:00,17.623,0.0,17.623,17.623,0,17.623,0.0,0.0,0.0,0.0,94.923,12.72,95.771469285,17.623,0,17.623,77.3,12.72,78.3395710992,132.54
2019-04-11 08:00:00,31.414,0.0,31.414,31.414,0,31.414,0.0,0.0,0.0,0.0,107.464,14.48,108.4351497255,31.414,0,31.414,76.05,14.48,77.4162315022,132.19
2019-04-11 08:30:00,58.395,0.0,58.395,58.395,0,58.395,0.0,0.0,0.0,0.0,126.385,15.37,127.316162073,58.395,0,58.395,67.99,15.37,69.7056453955,132.19
2019-04-11 09:00:00,89.454,0.0,89.454,89.454,0,89.454,0.0,0.0,0.0,0.0,147.234,16.15,148.1170930582,89.454,0,89.454,57.78,16.15,59.9945905895,132.19
2019-04-11 09:30:00,108.998,0.0,108.998,108.998,0,108.998,0.0,0.0,0.0,0.0,159.708,16.74,160.5829158535,108.998,0,108.998,50.71,16.74,53.4016076537,132.19
2019-04-11 10:00:00,126.422,0.0,126.422,126.422,0,126.422,0.0,0.0,0.0,0.0,169.212,16.87,170.0508684012,126.422,0,126.422,42.79,16.87,45.9954454267,132.19
2019-04-11 10:30:00,126.008,0.0,126.008,126.008,0,126.008,0.0,0.0,0.0,0.0,168.208,16.59,169.0241384063,126.008,0,126.008,42.2,16.59,45.3438871294,132.19
2019-04-11 11:00:00,128.421,0.0,128.421,128.421,0,128.421,0.0,0.0,0.0,0.0,170.761,16.8,171.5854280555,128.421,0,128.421,42.34,16.8,45.5512414759,132.19
2019-04-11 11:30:00,142.526,0.0,142.526,142.526,0,142.526,0.0,0.0,0.0,0.0,178.086,16.87,178.8832588478,142.526,0,142.526,35.56,16.87,39.3587410876,132.19
2019-04-11 12:00:00,151.294,0.0,151.294,151.294,0,151.294,0.0,0.0,0.0,0.0,181.184,16.79,181.9602867551,151.294,0,151.294,29.89,16.79,34.2828849428,132.19
2019-04-11 12:30:00,168.174,0.0,168.174,168.174,0,168.174,0.0,0.0,0.0,0.0,190.014,17.4,190.8090149757,168.174,0,168.174,21.84,17.4,27.9239252255,132.19
2019-04-11 13:00:00,177.306,0.0,177.306,177.306,0,177.306,0.0,0.0,0.0,0.0,194.766,17.24,195.5275232697,177.306,0,177.306,17.46,17.24,24.537098443,132.19
2019-04-11 13:30:00,182.449,0.0,182.449,182.449,0,182.449,0.0,0.0,0.0,0.0,194.509,16.85,195.2374799597,182.449,0,182.449,12.06,16.85,20.7211510298,132.36
2019-04-11 14:00:00,182.851,0.0,182.851,182.851,0,182.851,0.0,0.0,0.0,0.0,193.331,17.09,194.0848877708,182.851,0,182.851,10.48,17.09,20.047406316,132.74
2019-04-11 14:30:00,180.219,0.0,180.219,180.219,0,180.219,0.0,0.0,0.0,0.0,191.159,16.98,191.9116559279,180.219,0,180.219,10.94,16.98,20.1991088912,133.04
2019-04-11 15:00:00,174.581,0.0,174.581,174.581,0,174.581,0.0,0.0,0.0,0.0,187.251,16.68,187.9924450636,174.581,0,174.581,12.67,16.68,20.9463910973,133.13
2019-04-11 15:30:00,165.979,0.0,165.979,165.979,0,165.979,0.0,0.0,0.0,0.0,181.839,16.06,182.5468310352,165.979,0,165.979,15.86,16.06,22.5712915005,133.13
2019-04-11 16:00:00,152.936,0.0,152.936,152.936,0,152.936,0.0,0.0,0.0,0.0,173.416,15.22,174.0826167542,152.936,0,152.936,20.48,15.22,25.5162458054,133.13
2019-04-11 16:30:00,136.195,0.0,136.195,136.195,0,136.195,0.0,0.0,0.0,0.0,164.935,14.16,165.5417162681,136.195,0,136.195,28.74,14.16,32.0389325665,132.49
2019-04-11 17:00:00,117.137,0.0,117.137,117.137,0,117.137,0.0,0.0,0.0,0.0,154.967,13.3,155.5366872767,117.137,0,117.137,37.83,13.3,40.0998615958,132.29
2019-04-11 17:30:00,100.505,0.0,100.505,100.505,0,100.505,0.0,0.0,0.0,0.0,146.635,12.45,147.1625826255,100.505,0,100.505,46.13,12.45,47.7805336931,132.73
2019-04-11 18:00:00,75.373,0.0,75.373,75.373,0,75.373,0.0,0.0,0.0,0.0,131.373,12.41,131.9578464094,75.373,0,75.373,56.0,12.41,57.3585922073,132.19
2019-04-11 18:30:00,50.84,0.0,50.84,50.84,0,50.84,0.0,0.0,0.0,0.0,116.01,12.42,116.6729467357,50.84,0,50.84,65.17,12.42,66.342937077,132.19
2019-04-11 19:00:00,29.351,0.0,29.351,29.351,0,29.351,0.0,0.0,0.0,0.0,101.681,12.54,102.4513414309,29.351,0,29.351,72.33,12.54,73.4089946805,132.19
2019-04-11 19:30:00,12.265,0.0,12.265,12.265,0,12.265,0.0,0.0,0.0,0.0,90.475,12.64,91.353682055,12.265,0,12.265,78.21,12.64,79.2248300724,132.19
2019-04-11 20:00:00,12.092,0.0,12.092,12.092,0,12.092,0.0,0.0,0.0,0.0,90.552,12.71,91.4396456905,12.092,0,12.092,78.46,12.71,79.4828012843,131.73
2019-04-11 20:30:00,16.508,0.0,16.508,16.508,0,16.508,0.0,0.0,0.0,0.0,95.758,13.42,96.6938000288,16.508,0,16.508,79.25,13.42,80.3782240411,131.26
2019-04-11 21:00:00,16.213,0.0,16.213,16.213,0,16.213,0.0,0.0,0.0,0.0,95.653,13.86,96.6519322569,16.213,0,16.213,79.44,13.86,80.6400223214,131.18
2019-04-11 21:30:00,12.428,0.0,12.428,12.428,0,12.428,0.0,0.0,0.0,0.0,89.998,12.25,90.8278729466,12.428,0,12.428,77.57,12.25,78.5313147732,131.26
2019-04-11 22:00:00,3.938,0.0,3.938,3.938,0,3.938,0.0,0.0,0.0,0.0,79.388,10.51,80.0806758463,3.938,0,3.938,75.45,10.51,76.1784917152,131.44
2019-04-11 22:30:00,3.652,0.0,3.652,3.652,0,3.652,0.0,0.0,0.0,0.0,74.992,8.58,75.4812325284,3.652,0,3.652,71.34,8.58,71.8541021793,132.33
2019-04-11 23:00:00,3.16,0.0,3.16,3.16,0,3.16,0.0,0.0,0.0,0.0,69.13,6.9,69.4734978247,3.16,0,3.16,65.97,6.9,66.3298643147,133.06
2019-04-11 23:30:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,64.298,6.13,64.589547947,3.168,0,3.168,61.13,6.13,61.4365835639,133.68
2019-04-12 00:00:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,60.458,4.76,60.6450934866,3.168,0,3.168,57.29,4.76,57.4874047075,134.07
2019-04-12 00:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,61.288,4.44,61.448617104,3.178,0,3.178,58.11,4.44,58.2793762836,134.07
2019-04-12 01:00:00,3.17,0.0,3.17,3.17,0,3.17,0.0,0.0,0.0,0.0,60.76,4.47,60.9242029082,3.17,0,3.17,57.59,4.47,57.7632149382,134.07
2019-04-12 01:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,65.879,5.23,66.0862734689,3.019,0,3.019,62.86,5.23,63.0771947696,133.78
2019-04-12 02:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,67.254,5.8,67.5036333541,2.974,0,2.974,64.28,5.8,64.5411372692,132.19
2019-04-12 02:30:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,69.01,6.02,69.2720759036,3.1,0,3.1,65.91,6.02,66.1843523803,132.19
2019-04-12 03:00:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,68.041,5.5600000000000005,68.2677909486,3.191,0,3.191,64.85,5.5600000000000005,65.0879105518,132.19
2019-04-12 03:30:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,67.047,5.34,67.259317637,3.157,0,3.157,63.89,5.34,64.1127732983,132.47
2019-04-12 04:00:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,65.958,5.2,66.1626614035,3.118,0,3.118,62.84,5.2,63.0547825307,132.93
2019-04-12 04:30:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,64.676,4.75,64.8501925672,3.096,0,3.096,61.58,4.75,61.7629249631,133.11
2019-04-12 05:00:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,63.699,4.67,63.8699577344,3.119,0,3.119,60.58,4.67,60.7597341996,133.11
2019-04-12 05:30:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,64.204,5.38,64.4290153269,3.114,0,3.114,61.09,5.38,61.3264420947,132.98
2019-04-12 06:00:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,66.569,6.45,66.8807465643,3.129,0,3.129,63.44,6.45,63.7670455643,133.12
2019-04-12 06:30:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,71.565,9.35,72.1732064204,3.125,0,3.125,68.44,9.35,69.0757272853,132.99
2019-04-12 07:00:00,3.733,0.0,3.733,3.733,0,3.733,0.0,0.0,0.0,0.0,77.383,11.17,78.1850215131,3.733,0,3.733,73.65,11.17,74.4922237552,132.38
2019-04-12 07:30:00,8.271,0.0,8.271,8.271,0,8.271,0.0,0.0,0.0,0.0,86.611,13.12,87.5990851607,8.271,0,8.271,78.34,13.12,79.4310392731,131.72
2019-04-12 08:00:00,22.774,0.0,22.774,22.774,0,22.774,0.0,0.0,0.0,0.0,100.124,15.41,101.3029292568,22.774,0,22.774,77.35,15.41,78.8700868517,131.34
2019-04-12 08:30:00,32.426,0.0,32.426,32.426,0,32.426,0.0,0.0,0.0,0.0,108.156,16.83,109.4576138786,32.426,0,32.426,75.73,16.83,77.5775856804,131.98
2019-04-12 09:00:00,44.45,0.0,44.45,44.45,0,44.45,0.0,0.0,0.0,0.0,118.2,17.66,119.5119893567,44.45,0,44.45,73.75,17.66,75.8349398365,132.1
2019-04-12 09:30:00,63.446,0.0,63.446,63.446,0,63.446,0.0,0.0,0.0,0.0,131.286,17.66,132.4684467939,63.446,0,63.446,67.84,17.66,70.1009357997,132.19
2019-04-12 10:00:00,88.521,0.0,88.521,88.521,0,88.521,0.0,0.0,0.0,0.0,144.221,16.98,145.2171382482,88.521,0,88.521,55.7,16.98,58.2306654607,132.19
2019-04-12 10:30:00,128.632,0.0,128.632,128.632,0,128.632,0.0,0.0,0.0,0.0,164.722,16.42,165.5383752608,128.632,0,128.632,36.09,16.42,39.6497730132,131.57
2019-04-12 11:00:00,157.66,0.0,157.66,157.66,0,157.66,0.0,0.0,0.0,0.0,181.07,17.38,181.902197073,157.66,0,157.66,23.41,17.38,29.156345793,131.26
2019-04-12 11:30:00,170.465,0.0,170.465,170.465,0,170.465,0.0,0.0,0.0,0.0,187.275,17.99,188.1370929004,170.465,0,170.465,16.81,17.99,24.6214581209,131.26
2019-04-12 12:00:00,176.29,0.0,176.29,176.29,0,176.29,0.0,0.0,0.0,0.0,191.0,18.32,191.8765811661,176.29,0,176.29,14.71,18.32,23.4948185777,131.26
2019-04-12 12:30:00,165.744,0.0,165.744,165.744,0,165.744,0.0,0.0,0.0,0.0,186.344,17.49,187.1629943018,165.744,0,165.744,20.6,17.49,27.02332511,131.26
2019-04-12 13:00:00,164.06,0.0,164.06,164.06,0,164.06,0.0,0.0,0.0,0.0,184.77,16.79,185.5312830765,164.06,0,164.06,20.71,16.79,26.6609864784,131.43
2019-04-12 13:30:00,163.789,0.0,163.789,163.789,0,163.789,0.0,0.0,0.0,0.0,183.359,15.11,183.9805288094,163.789,0,163.789,19.57,15.11,24.7244211257,132.19
2019-04-12 14:00:00,152.41,0.0,152.41,152.41,0,152.41,0.0,0.0,0.0,0.0,173.65,14.58,174.2610079737,152.41,0,152.41,21.24,14.58,25.7626473795,132.19
2019-04-12 14:30:00,140.819,0.0,140.819,140.819,0,140.819,0.0,0.0,0.0,0.0,163.599,13.48,164.1534136136,140.819,0,140.819,22.78,13.48,26.469582543,132.19
2019-04-12 15:00:00,134.795,0.0,134.795,134.795,0,134.795,0.0,0.0,0.0,0.0,158.785,13.22,159.3343799216,134.795,0,134.795,23.99,13.22,27.3913946341,132.19
2019-04-12 15:30:00,107.763,0.0,107.763,107.763,0,107.763,0.0,0.0,0.0,0.0,143.573,11.95,144.0694583491,107.763,0,107.763,35.81,11.95,37.7512728262,132.19
2019-04-12 16:00:00,86.603,0.0,86.603,86.603,0,86.603,0.0,0.0,0.0,0.0,132.393,11.66,132.905462826,86.603,0,86.603,45.79,11.66,47.2512401954,132.66
2019-04-12 16:30:00,61.406,0.0,61.406,61.406,0,61.406,0.0,0.0,0.0,0.0,117.936,11.45,118.4905169033,61.406,0,61.406,56.53,11.45,57.6779281875,132.58
2019-04-12 17:00:00,54.736,0.0,54.736,54.736,0,54.736,0.0,0.0,0.0,0.0,115.616,11.81,116.2176215382,54.736,0,54.736,60.88,11.81,62.0149215915,132.19
2019-04-12 17:30:00,56.117,0.0,56.117,56.117,0,56.117,0.0,0.0,0.0,0.0,118.447,12.64,119.1195257252,56.117,0,56.117,62.33,12.64,63.5987303332,132.19
2019-04-12 18:00:00,42.675,0.0,42.675,42.675,0,42.675,0.0,0.0,0.0,0.0,109.965,13.02,110.7331098859,42.675,0,42.675,67.29,13.02,68.5380514751,131.65
2019-04-12 18:30:00,32.143,0.0,32.143,32.143,0,32.143,0.0,0.0,0.0,0.0,103.823,13.29,104.6701458344,32.143,0,32.143,71.68,13.29,72.901622067,131.29
2019-04-12 19:00:00,25.418,0.0,25.418,25.418,0,25.418,0.0,0.0,0.0,0.0,99.828,13.7,100.76368187,25.418,0,25.418,74.41,13.7,75.6606773694,131.29
2019-04-12 19:30:00,22.002,0.0,22.002,22.002,0,22.002,0.0,0.0,0.0,0.0,97.082,13.76,98.0522938232,22.002,0,22.002,75.08,13.76,76.3304919413,131.29
2019-04-12 20:00:00,12.109,0.0,12.109,12.109,0,12.109,0.0,0.0,0.0,0.0,89.329,13.51,90.3448412528,12.109,0,12.109,77.22,13.51,78.3929110315,131.29
2019-04-12 20:30:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,83.841,13.7,84.9529474533,2.8810000000000002,0,2.8810000000000002,80.96,13.7,82.1109712523,131.29
2019-04-12 21:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,82.794,13.31,83.8570362939,2.974,0,2.974,79.82,13.31,80.9221137885,131.29
2019-04-12 21:30:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,81.047,11.83,81.9058307387,3.187,0,3.187,77.86,11.83,78.7535935688,131.86
2019-04-12 22:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,77.814,10.4,78.5059144014,3.154,0,3.154,74.66,10.4,75.3808702523,132.27
2019-04-12 22:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,73.515,8.04,73.9533422166,3.085,0,3.085,70.43,8.04,70.8874213101,133.12
2019-04-12 23:00:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,68.201,6.62,68.5215353083,3.171,0,3.171,65.03,6.62,65.3660867729,133.12
2019-04-12 23:30:00,3.271,0.0,3.271,3.271,0,3.271,0.0,0.0,0.0,0.0,64.881,5.72,65.1326535695,3.271,0,3.271,61.61,5.72,61.8749585858,133.4
2019-04-13 00:00:00,6.413,0.0,6.413,6.413,0,6.413,0.0,0.0,0.0,0.0,63.653,5.24,63.8683177248,6.413,0,6.413,57.24,5.24,57.4793458557,133.52
2019-04-13 00:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,57.652,5.26,57.8914562263,0.002,0,0.002,57.65,5.26,57.8894644992,134.07
2019-04-13 01:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,58.413,5.16,58.6404652864,0.003,0,0.003,58.41,5.16,58.6374769239,134.07
2019-04-13 01:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,63.864,5.68,64.1160892132,0.004,0,0.004,63.86,5.68,64.1121049413,133.83
2019-04-13 02:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,64.703,5.64,64.9483472384,0.003,0,0.003,64.7,5.64,64.9453585716,132.98
2019-04-13 02:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,65.903,5.39,66.1230482434,0.003,0,0.003,65.9,5.39,66.1200582274,132.38
2019-04-13 03:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,64.922,5.0,65.114254077,0.002,0,0.002,64.92,5.0,65.1122599823,133.07
2019-04-13 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,63.82,4.7,63.9928308485,0.0,0,0.0,63.82,4.7,63.9928308485,133.07
2019-04-13 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,62.45,4.33,62.5999313099,0.0,0,0.0,62.45,4.33,62.5999313099,133.07
2019-04-13 04:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,60.752,3.95,60.8802759849,0.002,0,0.002,60.75,3.95,60.8782801991,133.39
2019-04-13 05:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,59.503,3.66,59.6154561251,0.003,0,0.003,59.5,3.66,59.6124617844,133.98
2019-04-13 05:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,59.844,4.17,59.989109311600004,0.004,0,0.004,59.84,4.17,59.985118988,133.24
2019-04-13 06:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,60.716,4.6,60.8900045656,0.006,0,0.006,60.71,4.6,60.8840217134,133.13
2019-04-13 06:30:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0,0.0,62.811,5.48,63.0496004825,0.081,0,0.081,62.73,5.48,62.9689074068,133.13
2019-04-13 07:00:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,65.948,6.2,66.238800593,2.7279999999999998,0,2.7279999999999998,63.22,6.2,63.5232902171,133.13
2019-04-13 07:30:00,8.243,0.0,8.243,8.243,0,8.243,0.0,0.0,0.0,0.0,72.823,7.36,73.193981508,8.243,0,8.243,64.58,7.36,64.99804612450001,132.9
2019-04-13 08:00:00,21.035,0.0,21.035,21.035,0,21.035,0.0,0.0,0.0,0.0,83.795,8.25,84.2001456353,21.035,0,21.035,62.76,8.25,63.2999218009,133.13
2019-04-13 08:30:00,37.836,0.0,37.836,37.836,0,37.836,0.0,0.0,0.0,0.0,94.376,9.14,94.8175562646,37.836,0,37.836,56.54,9.14,57.2740010825,132.73
2019-04-13 09:00:00,55.616,0.0,55.616,55.616,0,55.616,0.0,0.0,0.0,0.0,104.866,9.9,105.3322740474,55.616,0,55.616,49.25,9.9,50.2351719416,132.38
2019-04-13 09:30:00,78.888,0.0,78.888,78.888,0,78.888,0.0,0.0,0.0,0.0,118.528,10.86,119.0244780875,78.888,0,78.888,39.64,10.86,41.1007201883,132.19
2019-04-13 10:00:00,97.204,0.0,97.204,97.204,0,97.204,0.0,0.0,0.0,0.0,127.234,11.7,127.7708133965,97.204,0,97.204,30.03,11.7,32.2287278682,132.19
2019-04-13 10:30:00,109.804,0.0,109.804,109.804,0,109.804,0.0,0.0,0.0,0.0,132.744,12.5,133.3312399102,109.804,0,109.804,22.94,12.5,26.1245784655,132.19
2019-04-13 11:00:00,118.804,0.0,118.804,118.804,0,118.804,0.0,0.0,0.0,0.0,136.434,12.81,137.0340558256,118.804,0,118.804,17.63,12.81,21.7924987094,132.19
2019-04-13 11:30:00,119.598,0.0,119.598,119.598,0,119.598,0.0,0.0,0.0,0.0,136.458,13.14,137.0891876262,119.598,0,119.598,16.86,13.14,21.3756684106,132.19
2019-04-13 12:00:00,115.964,0.0,115.964,115.964,0,115.964,0.0,0.0,0.0,0.0,133.964,12.79,134.5731674443,115.964,0,115.964,18.0,12.79,22.0813065737,132.28
2019-04-13 12:30:00,126.096,0.0,126.096,126.096,0,126.096,0.0,0.0,0.0,0.0,138.046,13.02,138.6586402501,126.096,0,126.096,11.95,13.02,17.6726596753,132.59
2019-04-13 13:00:00,119.011,0.0,119.011,119.011,0,119.011,0.0,0.0,0.0,0.0,134.751,12.46,135.3258423251,119.011,0,119.011,15.74,12.46,20.0748399745,133.06
2019-04-13 13:30:00,106.837,0.0,106.837,106.837,0,106.837,0.0,0.0,0.0,0.0,129.097,10.79,129.5471323843,106.837,0,106.837,22.26,10.79,24.7372532833,133.19
2019-04-13 14:00:00,87.43,0.0,87.43,87.43,0,87.43,0.0,0.0,0.0,0.0,116.1,8.18,116.3878103583,87.43,0,87.43,28.67,8.18,29.8141124302,134.07
