Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-13 14:30:00,89.646,0.0,89.646,89.646,0,89.646,0.0,0.0,0.0,0.0,117.496,7.5600000000000005,117.738963882,89.646,0,89.646,27.85,7.5600000000000005,28.857860281,134.07
2019-04-13 15:00:00,82.798,0.0,82.798,82.798,0,82.798,0.0,0.0,0.0,0.0,111.578,7.03,111.7992441119,82.798,0,82.798,28.78,7.03,29.6261590491,134.18
2019-04-13 15:30:00,80.851,0.0,80.851,80.851,0,80.851,0.0,0.0,0.0,0.0,110.911,7.21,111.1451034504,80.851,0,80.851,30.06,7.21,30.912581581,133.69
2019-04-13 16:00:00,69.244,0.0,69.244,69.244,0,69.244,0.0,0.0,0.0,0.0,106.794,6.53,106.9934546409,69.244,0,69.244,37.55,6.53,38.113559267,134.52
2019-04-13 16:30:00,57.558,0.0,57.558,57.558,0,57.558,0.0,0.0,0.0,0.0,104.438,6.97,104.6703240847,57.558,0,57.558,46.88,6.97,47.3953088396,134.07
2019-04-13 17:00:00,45.508,0.0,45.508,45.508,0,45.508,0.0,0.0,0.0,0.0,97.658,6.49,97.8734134686,45.508,0,45.508,52.15,6.49,52.5522844413,133.73
2019-04-13 17:30:00,34.537,0.0,34.537,34.537,0,34.537,0.0,0.0,0.0,0.0,96.497,7.74,96.8069140558,34.537,0,34.537,61.96,7.74,62.441566284,133.13
2019-04-13 18:00:00,25.396,0.0,25.396,25.396,0,25.396,0.0,0.0,0.0,0.0,93.286,8.11,93.6378657168,25.396,0,25.396,67.89,8.11,68.3726860669,132.8
2019-04-13 18:30:00,18.965,0.0,18.965,18.965,0,18.965,0.0,0.0,0.0,0.0,88.995,8.22,89.3738128592,18.965,0,18.965,70.03,8.22,70.510774354,132.19
2019-04-13 19:00:00,9.262,0.0,9.262,9.262,0,9.262,0.0,0.0,0.0,0.0,85.072,9.21,85.5690907045,9.262,0,9.262,75.81,9.21,76.3674027318,131.43
2019-04-13 19:30:00,4.657,0.0,4.657,4.657,0,4.657,0.0,0.0,0.0,0.0,80.867,9.79,81.4574477197,4.657,0,4.657,76.21,9.79,76.8362427504,132.03
2019-04-13 20:00:00,1.254,0.0,1.254,1.254,0,1.254,0.0,0.0,0.0,0.0,77.494,9.41,78.0632316523,1.254,0,1.254,76.24,9.41,76.8185244586,132.19
2019-04-13 20:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,77.016,9.42,77.5899520299,0.006,0,0.006,77.01,9.42,77.5839964168,132.19
2019-04-13 21:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,77.776,8.94,78.2881202738,0.006,0,0.006,77.77,8.94,78.2821595257,131.95
2019-04-13 21:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,75.834,8.23,76.2792793359,0.004,0,0.004,75.83,8.23,76.275302687,132.19
2019-04-13 22:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,72.655,6.72,72.965111012,0.005,0,0.005,72.65,6.72,72.9601322641,132.19
2019-04-13 22:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,66.826,5.38,67.0422156257,0.006,0,0.006,66.82,5.38,67.0362349778,132.45
2019-04-13 23:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,61.155,4.49,61.319606367,0.005,0,0.005,61.15,4.49,61.3146197901,133.13
2019-04-13 23:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,56.885,3.5300000000000002,56.9944218762,0.005,0,0.005,56.88,3.5300000000000002,56.9894314764,133.13
2019-04-14 00:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,54.665,3.08,54.7516997453,0.005,0,0.005,54.66,3.08,54.7467076636,133.23
2019-04-14 00:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,57.598,3.3,57.6924570806,3.058,0,3.058,54.54,3.3,54.6397437769,133.13
2019-04-14 01:00:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,57.478,3.14,57.5637045715,3.058,0,3.058,54.42,3.14,54.5105127475,133.13
2019-04-14 01:30:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,63.447,3.98,63.5717091873,3.087,0,3.087,60.36,3.98,60.4910737217,133.13
2019-04-14 02:00:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,64.237,4.17,64.3722072715,3.077,0,3.077,61.16,4.17,61.3019942579,133.13
2019-04-14 02:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,66.08,4.5,66.2330461326,3.07,0,3.07,63.01,4.5,63.1704844053,132.99
2019-04-14 03:00:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,65.162,4.19,65.2965722224,3.072,0,3.072,62.09,4.19,62.2312156397,133.13
2019-04-14 03:30:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,63.726,4.05,63.8545658195,3.046,0,3.046,60.68,4.05,60.8150055496,133.13
2019-04-14 04:00:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,62.286,3.63,62.3916877156,3.016,0,3.016,59.27,3.63,59.3810559017,133.13
2019-04-14 04:30:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,61.096,3.4,61.1905320781,3.016,0,3.016,58.08,3.4,58.179432792,133.13
2019-04-14 05:00:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,59.925,3.1,60.005129989,3.065,0,3.065,56.86,3.1,56.9444431003,133.13
2019-04-14 05:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,59.849,3.23,59.9360968115,3.119,0,3.119,56.73,3.23,56.8218778289,133.13
2019-04-14 06:00:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,60.227,3.24,60.314087318,3.207,0,3.207,57.02,3.24,57.111977728,133.13
2019-04-14 06:30:00,4.743,0.0,4.743,4.743,0,4.743,0.0,0.0,0.0,0.0,62.723,3.54,62.8228169458,4.743,0,4.743,57.98,3.54,58.087967773,133.13
2019-04-14 07:00:00,11.894,0.0,11.894,11.894,0,11.894,0.0,0.0,0.0,0.0,70.294,3.7,70.3913093784,11.894,0,11.894,58.4,3.7,58.5170915203,133.39
2019-04-14 07:30:00,17.79,0.0,17.79,17.79,0,17.79,0.0,0.0,0.0,0.0,77.62,4.65,77.7591595891,17.79,0,17.79,59.83,4.65,60.0104274272,133.13
2019-04-14 08:00:00,25.287,0.0,25.287,25.287,0,25.287,0.0,0.0,0.0,0.0,86.647,5.72,86.8355975911,25.287,0,25.287,61.36,5.72,61.6260334599,133.13
2019-04-14 08:30:00,41.149,0.0,41.149,41.149,0,41.149,0.0,0.0,0.0,0.0,99.979,6.55,100.1933278268,41.149,0,41.149,58.83,6.55,59.19350809,132.84
2019-04-14 09:00:00,61.571,0.0,61.571,61.571,0,61.571,0.0,0.0,0.0,0.0,115.851,7.59,116.099363913,61.571,0,61.571,54.28,7.59,54.8080879068,133.12
2019-04-14 09:30:00,68.759,0.0,68.759,68.759,0,68.759,0.0,0.0,0.0,0.0,124.389,8.44,124.6750051975,68.759,0,68.759,55.63,8.44,56.2666019944,132.5
2019-04-14 10:00:00,65.859,0.0,65.859,65.859,0,65.859,0.0,0.0,0.0,0.0,122.889,8.68,123.1951651689,65.859,0,65.859,57.03,8.68,57.6867688469,132.31
2019-04-14 10:30:00,82.236,0.0,82.236,82.236,0,82.236,0.0,0.0,0.0,0.0,131.946,8.84,132.2417956472,82.236,0,82.236,49.71,8.84,50.4898970092,132.68
2019-04-14 11:00:00,119.241,0.0,119.241,119.241,0,119.241,0.0,0.0,0.0,0.0,154.921,10.18,155.2551082606,119.241,0,119.241,35.68,10.18,37.1038380764,133.13
2019-04-14 11:30:00,139.805,0.0,139.805,139.805,0,139.805,0.0,0.0,0.0,0.0,168.805,11.04,169.1656277883,139.805,0,139.805,29.0,11.04,31.0303335464,132.78
2019-04-14 12:00:00,134.038,0.0,134.038,134.038,0,134.038,0.0,0.0,0.0,0.0,167.508,10.77,167.8538738427,134.038,0,134.038,33.47,10.77,35.1601166096,132.44
2019-04-14 12:30:00,129.199,0.0,129.199,129.199,0,129.199,0.0,0.0,0.0,0.0,164.749,10.75,165.0993503955,129.199,0,129.199,35.55,10.75,37.1398034459,132.32
2019-04-14 13:00:00,88.218,0.0,88.218,88.218,0,88.218,0.0,0.0,0.0,0.0,139.518,9.26,139.8249617343,88.218,0,88.218,51.3,9.26,52.1290475647,132.54
2019-04-14 13:30:00,66.233,0.0,66.233,66.233,0,66.233,0.0,0.0,0.0,0.0,123.753,8.15,124.0210768741,66.233,0,66.233,57.52,8.15,58.094516953,133.1
2019-04-14 14:00:00,64.8,0.0,64.8,64.8,0,64.8,0.0,0.0,0.0,0.0,120.88,7.71,121.1256310613,64.8,0,64.8,56.08,7.71,56.6075127523,133.1
2019-04-14 14:30:00,52.566,0.0,52.566,52.566,0,52.566,0.0,0.0,0.0,0.0,114.416,7.78,114.680205162,52.566,0,52.566,61.85,7.78,62.3373956787,133.1
2019-04-14 15:00:00,72.358,0.0,72.358,72.358,0,72.358,0.0,0.0,0.0,0.0,124.838,7.08,125.0386046147,72.358,0,72.358,52.48,7.08,52.9554227629,133.24
2019-04-14 15:30:00,74.328,0.0,74.328,74.328,0,74.328,0.0,0.0,0.0,0.0,127.398,7.66,127.628076864,74.328,0,74.328,53.07,7.66,53.619963633,133.6
2019-04-14 16:00:00,77.625,0.0,77.625,77.625,0,77.625,0.0,0.0,0.0,0.0,131.835,8.27,132.0941335753,77.625,0,77.625,54.21,8.27,54.8371862881,133.13
2019-04-14 16:30:00,76.747,0.0,76.747,76.747,0,76.747,0.0,0.0,0.0,0.0,129.797,7.6,130.019310908,76.747,0,76.747,53.05,7.6,53.5916271445,133.13
2019-04-14 17:00:00,85.096,0.0,85.096,85.096,0,85.096,0.0,0.0,0.0,0.0,134.266,8.04,134.5065067422,85.096,0,85.096,49.17,8.04,49.8229916805,133.04
2019-04-14 17:30:00,74.414,0.0,74.414,74.414,0,74.414,0.0,0.0,0.0,0.0,130.004,8.56,130.2855080813,74.414,0,74.414,55.59,8.56,56.2451926835,132.31
2019-04-14 18:00:00,52.029,0.0,52.029,52.029,0,52.029,0.0,0.0,0.0,0.0,116.679,9.42,117.0586410352,52.029,0,52.029,64.65,9.42,65.3326786532,132.19
2019-04-14 18:30:00,36.486,0.0,36.486,36.486,0,36.486,0.0,0.0,0.0,0.0,105.816,9.54,106.245176154,36.486,0,36.486,69.33,9.54,69.9832872906,132.43
2019-04-14 19:00:00,25.442,0.0,25.442,25.442,0,25.442,0.0,0.0,0.0,0.0,98.292,9.74,98.7734016018,25.442,0,25.442,72.85,9.74,73.4982319515,132.19
2019-04-14 19:30:00,17.88,0.0,17.88,17.88,0,17.88,0.0,0.0,0.0,0.0,92.07,9.56,92.5649960838,17.88,0,17.88,74.19,9.56,74.803407008,132.32
2019-04-14 20:00:00,4.257,0.0,4.257,4.257,0,4.257,0.0,0.0,0.0,0.0,82.907,9.8,83.484194007,4.257,0,4.257,78.65,9.8,79.2582014684,132.19
2019-04-14 20:30:00,11.153,0.0,11.153,11.153,0,11.153,0.0,0.0,0.0,0.0,89.283,10.4,89.8866735896,11.153,0,11.153,78.13,10.4,78.8191404419,132.11
2019-04-14 21:00:00,15.015,0.0,15.015,15.015,0,15.015,0.0,0.0,0.0,0.0,92.225,10.07,92.7731401053,15.015,0,15.015,77.21,10.07,77.863913336,132.19
2019-04-14 21:30:00,9.515,0.0,9.515,9.515,0,9.515,0.0,0.0,0.0,0.0,85.615,8.82,86.0681161929,9.515,0,9.515,76.1,8.82,76.6094145651,132.19
2019-04-14 22:00:00,3.878,0.0,3.878,3.878,0,3.878,0.0,0.0,0.0,0.0,75.918,6.86,76.2273069444,3.878,0,3.878,72.04,6.86,72.3658842273,132.72
2019-04-14 22:30:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,71.169,5.59,71.3881969306,3.709,0,3.709,67.46,5.59,67.6912084395,132.82
2019-04-14 23:00:00,3.6390000000000002,0.0,3.6390000000000002,3.6390000000000002,0,3.6390000000000002,0.0,0.0,0.0,0.0,65.579,4.05,65.7039400721,3.6390000000000002,0,3.6390000000000002,61.94,4.05,62.0722651431,133.13
2019-04-14 23:30:00,3.549,0.0,3.549,3.549,0,3.549,0.0,0.0,0.0,0.0,61.909,3.14,61.9885786335,3.549,0,3.549,58.36,3.14,58.4444111956,133.13
2019-04-15 00:00:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,59.245,2.91,59.3164237374,3.335,0,3.335,55.91,2.91,55.9856785259,133.13
2019-04-15 00:30:00,3.401,0.0,3.401,3.401,0,3.401,0.0,0.0,0.0,0.0,59.871,3.58,59.9779379522,3.401,0,3.401,56.47,3.58,56.5833659303,132.96
2019-04-15 01:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,59.706,3.51,59.8090840592,3.406,0,3.406,56.3,3.51,56.409308629,132.96
2019-04-15 01:30:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,65.637,4.75,65.8086488921,3.437,0,3.437,62.2,4.75,62.3811069155,132.22
2019-04-15 02:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,67.13,5.32,67.3404729713,3.09,0,3.09,64.04,5.32,64.2605944573,132.22
2019-04-15 02:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,68.88,5.41,69.0921305215,2.89,0,2.89,65.99,5.41,66.2113902588,132.22
2019-04-15 03:00:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,68.665,5.07,68.8519217234,3.435,0,3.435,65.23,5.07,65.4267361252,132.22
2019-04-15 03:30:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,67.805,5.02,67.9905760014,3.455,0,3.455,64.35,5.02,64.5455103009,132.22
2019-04-15 04:00:00,3.441,0.0,3.441,3.441,0,3.441,0.0,0.0,0.0,0.0,66.031,4.73,66.2001953245,3.441,0,3.441,62.59,4.73,62.7684713849,132.22
2019-04-15 04:30:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,64.847,4.54,65.0057305858,3.227,0,3.227,61.62,4.54,61.7870212909,132.22
2019-04-15 05:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,64.09,4.67,64.2599175225,3.03,0,3.03,61.06,4.67,61.238325418,132.22
2019-04-15 05:30:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,63.905,5.3,64.1244027263,3.035,0,3.035,60.87,5.3,61.1003019632,132.22
2019-04-15 06:00:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,65.415,5.53,65.6483291867,3.035,0,3.035,62.38,5.53,62.6246381227,133.04
2019-04-15 06:30:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,70.436,7.87,70.8743042012,2.956,0,2.956,67.48,7.87,67.9373777828,132.21
2019-04-15 07:00:00,4.345,0.0,4.345,4.345,0,4.345,0.0,0.0,0.0,0.0,76.715,10.11,77.3783130147,4.345,0,4.345,72.37,10.11,73.0727651044,132.21
2019-04-15 07:30:00,13.57,0.0,13.57,13.57,0,13.57,0.0,0.0,0.0,0.0,88.02,13.1,88.9894960094,13.57,0,13.57,74.45,13.1,75.5937332059,132.02
2019-04-15 08:00:00,20.62,0.0,20.62,20.62,0,20.62,0.0,0.0,0.0,0.0,97.83,16.16,99.1557083581,20.62,0,20.62,77.21,16.16,78.8830127467,131.9
2019-04-15 08:30:00,31.051,0.0,31.051,31.051,0,31.051,0.0,0.0,0.0,0.0,107.241,17.82,108.7114735481,31.051,0,31.051,76.19,17.82,78.2462043808,131.44
2019-04-15 09:00:00,61.637,0.0,61.637,61.637,0,61.637,0.0,0.0,0.0,0.0,128.497,17.97,129.7474466377,61.637,0,61.637,66.86,17.97,69.2327993078,131.96
2019-04-15 09:30:00,80.64,0.0,80.64,80.64,0,80.64,0.0,0.0,0.0,0.0,138.2,17.56,139.3111395402,80.64,0,80.64,57.56,17.56,60.1789597783,132.19
2019-04-15 10:00:00,97.208,0.0,97.208,97.208,0,97.208,0.0,0.0,0.0,0.0,146.778,18.07,147.8861257319,97.208,0,97.208,49.57,18.07,52.7608737608,132.19
2019-04-15 10:30:00,120.648,0.0,120.648,120.648,0,120.648,0.0,0.0,0.0,0.0,160.308,17.71,161.2832879253,120.648,0,120.648,39.66,17.71,43.4345450074,132.69
2019-04-15 11:00:00,129.734,0.0,129.734,129.734,0,129.734,0.0,0.0,0.0,0.0,165.544,18.38,166.561220985,129.734,0,129.734,35.81,18.38,40.2514658118,132.6
2019-04-15 11:30:00,152.018,0.0,152.018,152.018,0,152.018,0.0,0.0,0.0,0.0,178.368,17.85,179.2589354091,152.018,0,152.018,26.35,17.85,31.8267968856,132.19
2019-04-15 12:00:00,157.899,0.0,157.899,157.899,0,157.899,0.0,0.0,0.0,0.0,179.039,17.89,179.9305855629,157.899,0,157.899,21.14,17.89,27.6938928286,132.19
2019-04-15 12:30:00,158.876,0.0,158.876,158.876,0,158.876,0.0,0.0,0.0,0.0,177.856,17.76,178.7405223669,158.876,0,158.876,18.98,17.76,25.9934222449,132.19
2019-04-15 13:00:00,158.775,0.0,158.775,158.775,0,158.775,0.0,0.0,0.0,0.0,177.855,17.73,178.7365489345,158.775,0,158.775,19.08,17.73,26.0460995161,132.42
2019-04-15 13:30:00,161.761,0.0,161.761,161.761,0,161.761,0.0,0.0,0.0,0.0,180.021,16.56,180.7810665999,161.761,0,161.761,18.26,16.56,24.6507849774,133.13
2019-04-15 14:00:00,162.043,0.0,162.043,162.043,0,162.043,0.0,0.0,0.0,0.0,177.523,16.79,178.3152254548,162.043,0,162.043,15.48,16.79,22.8371298547,133.13
2019-04-15 14:30:00,150.412,0.0,150.412,150.412,0,150.412,0.0,0.0,0.0,0.0,170.672,16.81,171.4978357998,150.412,0,150.412,20.26,16.81,26.325723162,132.81
2019-04-15 15:00:00,139.545,0.0,139.545,139.545,0,139.545,0.0,0.0,0.0,0.0,164.175,15.95,164.9479709636,139.545,0,139.545,24.63,15.95,29.3434728688,133.12
2019-04-15 15:30:00,102.765,0.0,102.765,102.765,0,102.765,0.0,0.0,0.0,0.0,141.795,14.62,142.5467166405,102.765,0,102.765,39.03,14.62,41.6783552938,132.52
2019-04-15 16:00:00,75.046,0.0,75.046,75.046,0,75.046,0.0,0.0,0.0,0.0,123.486,14.17,124.2963438561,75.046,0,75.046,48.44,14.17,50.470015851,132.19
2019-04-15 16:30:00,72.493,0.0,72.493,72.493,0,72.493,0.0,0.0,0.0,0.0,122.223,14.22,123.0474304039,72.493,0,72.493,49.73,14.22,51.7231215222,132.19
2019-04-15 17:00:00,66.428,0.0,66.428,66.428,0,66.428,0.0,0.0,0.0,0.0,121.388,13.71,122.1597750653,66.428,0,66.428,54.96,13.71,56.6442027042,132.19
2019-04-15 17:30:00,69.641,0.0,69.641,69.641,0,69.641,0.0,0.0,0.0,0.0,128.631,14.34,129.4278554292,69.641,0,69.641,58.99,14.34,60.7079541741,131.59
2019-04-15 18:00:00,57.939,0.0,57.939,57.939,0,57.939,0.0,0.0,0.0,0.0,122.049,14.73,122.9346627319,57.939,0,57.939,64.11,14.73,65.7804302205,132.19
2019-04-15 18:30:00,45.816,0.0,45.816,45.816,0,45.816,0.0,0.0,0.0,0.0,115.866,14.54,116.7747470817,45.816,0,45.816,70.05,14.54,71.5430926086,132.19
2019-04-15 19:00:00,34.806,0.0,34.806,34.806,0,34.806,0.0,0.0,0.0,0.0,109.336,14.75,110.3264401492,34.806,0,34.806,74.53,14.75,75.9755447496,132.19
2019-04-15 19:30:00,22.047,0.0,22.047,22.047,0,22.047,0.0,0.0,0.0,0.0,102.767,14.44,103.7765382396,22.047,0,22.047,80.72,14.44,82.0014146219,132.19
2019-04-15 20:00:00,18.15,0.0,18.15,18.15,0,18.15,0.0,0.0,0.0,0.0,100.17,14.16,101.1658761639,18.15,0,18.15,82.02,14.16,83.2333226539,132.19
2019-04-15 20:30:00,21.216,0.0,21.216,21.216,0,21.216,0.0,0.0,0.0,0.0,102.436,14.33,103.4334713524,21.216,0,21.216,81.22,14.33,82.474464533,132.19
2019-04-15 21:00:00,10.855,0.0,10.855,10.855,0,10.855,0.0,0.0,0.0,0.0,93.045,13.2,93.976656809,10.855,0,10.855,82.19,13.2,83.2432345599,132.19
2019-04-15 21:30:00,1.984,0.0,1.984,1.984,0,1.984,0.0,0.0,0.0,0.0,83.914,11.81,84.740990648,1.984,0,1.984,81.93,11.81,82.7768143866,131.9
2019-04-15 22:00:00,1.9540000000000002,0.0,1.9540000000000002,1.9540000000000002,0,1.9540000000000002,0.0,0.0,0.0,0.0,76.424,10.16,77.0963901619,1.9540000000000002,0,1.9540000000000002,74.47,10.16,75.1598729376,131.9
2019-04-15 22:30:00,1.897,0.0,1.897,1.897,0,1.897,0.0,0.0,0.0,0.0,70.357,8.63,70.8843025571,1.897,0,1.897,68.46,8.63,69.0018007011,132.19
2019-04-15 23:00:00,1.887,0.0,1.887,1.887,0,1.887,0.0,0.0,0.0,0.0,65.967,6.57,66.2933630841,1.887,0,1.887,64.08,6.57,64.4159242734,133.04
2019-04-15 23:30:00,1.822,0.0,1.822,1.822,0,1.822,0.0,0.0,0.0,0.0,63.472,5.08,63.6749651276,1.822,0,1.822,61.65,5.08,61.8589435733,133.92
2019-04-16 00:00:00,1.759,0.0,1.759,1.759,0,1.759,0.0,0.0,0.0,0.0,61.169,4.41,61.3277641937,1.759,0,1.759,59.41,4.41,59.573452141,134.07
2019-04-16 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.71,4.67,59.8923450868,0.0,0,0.0,59.71,4.67,59.8923450868,133.67
2019-04-16 01:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,59.471,5.23,59.7005254667,0.001,0,0.001,59.47,5.23,59.6995293114,133.13
2019-04-16 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.12,6.26,65.4201956585,0.0,0,0.0,65.12,6.26,65.4201956585,132.32
2019-04-16 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.69,6.41,66.0020014848,0.0,0,0.0,65.69,6.41,66.0020014848,132.2
2019-04-16 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,67.26,6.15,67.5405811346,0.0,0,0.0,67.26,6.15,67.5405811346,133.11
2019-04-16 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.99,5.7,66.235716196,0.0,0,0.0,65.99,5.7,66.235716196,133.11
2019-04-16 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,64.4,4.96,64.5907237922,0.0,0,0.0,64.4,4.96,64.5907237922,133.69
2019-04-16 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,63.29,4.2,63.4292054183,0.0,0,0.0,63.29,4.2,63.4292054183,134.07
2019-04-16 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.02,3.86,60.1439938814,0.0,0,0.0,60.02,3.86,60.1439938814,134.07
2019-04-16 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.69,4.16,60.8324066596,0.0,0,0.0,60.69,4.16,60.8324066596,134.07
2019-04-16 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,61.77,4.55,61.9373506053,0.0,0,0.0,61.77,4.55,61.9373506053,134.07
2019-04-16 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,63.7,5.4,63.9284756583,0.0,0,0.0,63.7,5.4,63.9284756583,134.07
2019-04-16 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,68.61,7.41,69.0089863713,0.0,0,0.0,68.61,7.41,69.0089863713,133.95
2019-04-16 07:00:00,0.279,0.0,0.279,0.279,0,0.279,0.0,0.0,0.0,0.0,75.869,9.57,76.4701906693,0.279,0,0.279,75.59,9.57,76.1933921019,133.11
2019-04-16 07:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,83.24,11.86,84.0806588937,2.94,0,2.94,80.3,11.86,81.1711130883,132.19
2019-04-16 08:00:00,15.306,0.0,15.306,15.306,0,15.306,0.0,0.0,0.0,0.0,94.326,13.96,95.3534261367,15.306,0,15.306,79.02,13.96,80.2436414926,131.35
2019-04-16 08:30:00,20.144,0.0,20.144,20.144,0,20.144,0.0,0.0,0.0,0.0,101.394,15.85,102.6253659482,20.144,0,20.144,81.25,15.85,82.7815498768,131.26
2019-04-16 09:00:00,26.191,0.0,26.191,26.191,0,26.191,0.0,0.0,0.0,0.0,107.611,17.06,108.9549031526,26.191,0,26.191,81.42,17.06,83.1881001105,131.26
2019-04-16 09:30:00,29.488,0.0,29.488,29.488,0,29.488,0.0,0.0,0.0,0.0,110.538,17.86,111.9715546199,29.488,0,29.488,81.05,17.86,82.9944702977,131.26
2019-04-16 10:00:00,34.843,0.0,34.843,34.843,0,34.843,0.0,0.0,0.0,0.0,113.573,17.43,114.9027033146,34.843,0,34.843,78.73,17.43,80.6363305217,131.26
2019-04-16 10:30:00,44.324,0.0,44.324,44.324,0,44.324,0.0,0.0,0.0,0.0,119.444,16.88,120.6308564837,44.324,0,44.324,75.12,16.88,76.9931737234,131.26
2019-04-16 11:00:00,51.649,0.0,51.649,51.649,0,51.649,0.0,0.0,0.0,0.0,122.269,16.7,123.4042072257,51.649,0,51.649,70.62,16.7,72.5677228525,131.62
2019-04-16 11:30:00,55.141,0.0,55.141,55.141,0,55.141,0.0,0.0,0.0,0.0,122.791,16.49,123.8932999843,55.141,0,55.141,67.65,16.49,69.6307590078,131.8
2019-04-16 12:00:00,54.155,0.0,54.155,54.155,0,54.155,0.0,0.0,0.0,0.0,120.505,16.25,121.5957134318,54.155,0,54.155,66.35,16.25,68.3109434864,132.19
2019-04-16 12:30:00,61.344,0.0,61.344,61.344,0,61.344,0.0,0.0,0.0,0.0,123.324,15.96,124.3524449941,61.344,0,61.344,61.98,15.96,64.0018905971,132.19
2019-04-16 13:00:00,56.732,0.0,56.732,56.732,0,56.732,0.0,0.0,0.0,0.0,120.142,15.62,121.1531450851,56.732,0,56.732,63.41,15.62,65.3055319249,132.19
2019-04-16 13:30:00,62.431,0.0,62.431,62.431,0,62.431,0.0,0.0,0.0,0.0,122.111,14.66,122.9878527376,62.431,0,62.431,59.68,14.66,61.4541943239,132.19
2019-04-16 14:00:00,60.717,0.0,60.717,60.717,0,60.717,0.0,0.0,0.0,0.0,121.717,14.49,122.5764585432,60.717,0,60.717,61.0,14.49,62.6973691633,132.19
2019-04-16 14:30:00,56.864,0.0,56.864,56.864,0,56.864,0.0,0.0,0.0,0.0,119.904,14.3,120.7537130526,56.864,0,56.864,63.04,14.3,64.6415624811,132.19
2019-04-16 15:00:00,45.429,0.0,45.429,45.429,0,45.429,0.0,0.0,0.0,0.0,113.489,13.75,114.3189206606,45.429,0,45.429,68.06,13.75,69.4350495067,132.19
2019-04-16 15:30:00,43.298,0.0,43.298,43.298,0,43.298,0.0,0.0,0.0,0.0,113.428,13.74,114.2571607559,43.298,0,43.298,70.13,13.74,71.4633087675,132.19
2019-04-16 16:00:00,38.628,0.0,38.628,38.628,0,38.628,0.0,0.0,0.0,0.0,110.928,13.71,111.772023709,38.628,0,38.628,72.3,13.71,73.5884100929,132.19
2019-04-16 16:30:00,34.255,0.0,34.255,34.255,0,34.255,0.0,0.0,0.0,0.0,108.395,13.98,109.2928013412,34.255,0,34.255,74.14,13.98,75.4465373626,132.19
2019-04-16 17:00:00,36.011,0.0,36.011,36.011,0,36.011,0.0,0.0,0.0,0.0,110.561,13.77,111.4152037246,36.011,0,36.011,74.55,13.77,75.8110506457,132.19
2019-04-16 17:30:00,39.906,0.0,39.906,39.906,0,39.906,0.0,0.0,0.0,0.0,115.636,13.56,116.4283388871,39.906,0,39.906,75.73,13.56,76.9344298738,132.19
2019-04-16 18:00:00,29.955,0.0,29.955,29.955,0,29.955,0.0,0.0,0.0,0.0,108.735,13.72,109.5971652234,29.955,0,29.955,78.78,13.72,79.9657851834,132.19
2019-04-16 18:30:00,21.343,0.0,21.343,21.343,0,21.343,0.0,0.0,0.0,0.0,102.283,13.58,103.1805625542,21.343,0,21.343,80.94,13.58,82.0713104562,131.63
2019-04-16 19:00:00,18.902,0.0,18.902,18.902,0,18.902,0.0,0.0,0.0,0.0,99.272,13.29,100.1576461584,18.902,0,18.902,80.37,13.29,81.4614080409,131.26
2019-04-16 19:30:00,14.731,0.0,14.731,14.731,0,14.731,0.0,0.0,0.0,0.0,97.121,13.12,98.0031787291,14.731,0,14.731,82.39,13.12,83.4280917917,131.26
2019-04-16 20:00:00,2.187,0.0,2.187,2.187,0,2.187,0.0,0.0,0.0,0.0,87.207,12.79,88.1399168879,2.187,0,2.187,85.02,12.79,85.9766509001,131.26
2019-04-16 20:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,0.0,85.136,12.71,86.0795132189,0.026000000000000002,0,0.026000000000000002,85.11,12.71,86.0537982892,131.26
2019-04-16 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,84.74,12.91,85.7177677031,0.0,0,0.0,84.74,12.91,85.7177677031,131.26
2019-04-16 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,82.15,11.78,82.9903060604,0.0,0,0.0,82.15,11.78,82.9903060604,131.26
2019-04-16 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,77.9,10.12,78.5545950279,0.0,0,0.0,77.9,10.12,78.5545950279,131.54
2019-04-16 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.25,8.58,70.7720206014,0.0,0,0.0,70.25,8.58,70.7720206014,132.33
2019-04-16 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.59,6.85,60.9759837969,0.0,0,0.0,60.59,6.85,60.9759837969,132.73
2019-04-16 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,57.66,5.97,57.9682369923,0.0,0,0.0,57.66,5.97,57.9682369923,133.18
2019-04-17 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,54.69,5.28,54.9442854171,0.0,0,0.0,54.69,5.28,54.9442854171,133.95
2019-04-17 00:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,58.791,5.18,59.0187604157,2.901,0,2.901,55.89,5.18,56.1295332245,134.07
2019-04-17 01:00:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,58.42,4.89,58.6242995694,2.56,0,2.56,55.86,4.89,56.073627491,134.07
2019-04-17 01:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,63.795,5.58,64.0385698232,2.605,0,2.605,61.19,5.58,61.443897174599996,133.69
2019-04-17 02:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,64.959,5.51,65.1922678007,2.6189999999999998,0,2.6189999999999998,62.34,5.51,62.5830304476,134.07
2019-04-17 02:30:00,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0,66.261,5.57,66.4946991947,2.561,0,2.561,63.7,5.57,63.9430598267,134.07
2019-04-17 03:00:00,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0,65.048,5.45,65.2759128929,2.438,0,2.438,62.61,5.45,62.8467548884,134.07
2019-04-17 03:30:00,2.366,0.0,2.366,2.366,0,2.366,0.0,0.0,0.0,0.0,63.806,5.26,64.0224432211,2.366,0,2.366,61.44,5.26,61.6647484386,134.07
2019-04-17 04:00:00,2.259,0.0,2.259,2.259,0,2.259,0.0,0.0,0.0,0.0,62.189,4.87,62.3793925988,2.259,0,2.259,59.93,4.87,60.1275460999,134.35
2019-04-17 04:30:00,2.24,0.0,2.24,2.24,0,2.24,0.0,0.0,0.0,0.0,60.79,4.31,60.9425975817,2.24,0,2.24,58.55,4.31,58.7084201797,135.0
2019-04-17 05:00:00,2.042,0.0,2.042,2.042,0,2.042,0.0,0.0,0.0,0.0,59.732,4.33,59.8887362031,2.042,0,2.042,57.69,4.33,57.8522687541,134.92
2019-04-17 05:30:00,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0,60.984,5.06,61.1935605763,2.314,0,2.314,58.67,5.06,58.8877958494,134.22
2019-04-17 06:00:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,63.582,5.6,63.828134267,2.592,0,2.592,60.99,5.6,61.2465517397,134.22
2019-04-17 06:30:00,2.279,0.0,2.279,2.279,0,2.279,0.0,0.0,0.0,0.0,69.209,7.47,69.6109659536,2.279,0,2.279,66.93,7.47,67.3455700102,133.53
2019-04-17 07:00:00,5.929,0.0,5.929,5.929,0,5.929,0.0,0.0,0.0,0.0,80.339,9.26,80.870900335,5.929,0,5.929,74.41,9.26,74.9839696202,132.81
2019-04-17 07:30:00,23.069,0.0,23.069,23.069,0,23.069,0.0,0.0,0.0,0.0,99.799,11.05,100.4088785965,23.069,0,23.069,76.73,11.05,77.5215802213,131.96
2019-04-17 08:00:00,44.387,0.0,44.387,44.387,0,44.387,0.0,0.0,0.0,0.0,118.067,13.09,118.7904229684,44.387,0,44.387,73.68,13.09,74.8337524116,132.14
2019-04-17 08:30:00,58.537,0.0,58.537,58.537,0,58.537,0.0,0.0,0.0,0.0,129.607,14.48,130.4133614665,58.537,0,58.537,71.07,14.48,72.5300992692,131.84
2019-04-17 09:00:00,73.456,0.0,73.456,73.456,0,73.456,0.0,0.0,0.0,0.0,141.636,15.6,142.4925138244,73.456,0,73.456,68.18,15.6,69.9419216207,132.19
2019-04-17 09:30:00,85.926,0.0,85.926,85.926,0,85.926,0.0,0.0,0.0,0.0,150.166,15.9,151.0054222735,85.926,0,85.926,64.24,15.9,66.1784526867,132.19
2019-04-17 10:00:00,99.122,0.0,99.122,99.122,0,99.122,0.0,0.0,0.0,0.0,157.132,15.85,157.9293763807,99.122,0,99.122,58.01,15.85,60.136366701,132.19
2019-04-17 10:30:00,114.572,0.0,114.572,114.572,0,114.572,0.0,0.0,0.0,0.0,165.892,15.63,166.62668623,114.572,0,114.572,51.32,15.63,53.6473606061,132.19
2019-04-17 11:00:00,113.589,0.0,113.589,113.589,0,113.589,0.0,0.0,0.0,0.0,162.659,15.64,163.4091793046,113.589,0,113.589,49.07,15.64,51.5021795655,132.19
2019-04-17 11:30:00,117.026,0.0,117.026,117.026,0,117.026,0.0,0.0,0.0,0.0,163.366,15.06,164.0586893645,117.026,0,117.026,46.34,15.06,48.7257549967,132.19
2019-04-17 12:00:00,123.57,0.0,123.57,123.57,0,123.57,0.0,0.0,0.0,0.0,167.96,15.22,168.6481840993,123.57,0,123.57,44.39,15.22,46.9267567599,132.19
2019-04-17 12:30:00,130.908,0.0,130.908,130.908,0,130.908,0.0,0.0,0.0,0.0,169.548,15.27,170.2342421606,130.908,0,130.908,38.64,15.27,41.5478338786,132.19
2019-04-17 13:00:00,137.911,0.0,137.911,137.911,0,137.911,0.0,0.0,0.0,0.0,173.901,14.88,174.5364494912,137.911,0,137.911,35.99,14.88,38.9447621639,132.19
2019-04-17 13:30:00,141.542,0.0,141.542,141.542,0,141.542,0.0,0.0,0.0,0.0,174.742,14.8,175.3676326008,141.542,0,141.542,33.2,14.8,36.3494154011,132.19
2019-04-17 14:00:00,131.335,0.0,131.335,131.335,0,131.335,0.0,0.0,0.0,0.0,169.035,14.21,169.6312333416,131.335,0,131.335,37.7,14.21,40.2891312887,132.19
2019-04-17 14:30:00,120.157,0.0,120.157,120.157,0,120.157,0.0,0.0,0.0,0.0,160.967,13.9,161.5660394049,120.157,0,120.157,40.81,13.9,43.1122499993,132.19
2019-04-17 15:00:00,116.785,0.0,116.785,116.785,0,116.785,0.0,0.0,0.0,0.0,156.695,13.63,157.286680698,116.785,0,116.785,39.91,13.63,42.1732735272,132.19
2019-04-17 15:30:00,111.046,0.0,111.046,111.046,0,111.046,0.0,0.0,0.0,0.0,153.686,13.33,154.2630075423,111.046,0,111.046,42.64,13.33,44.6750321768,132.19
2019-04-17 16:00:00,106.733,0.0,106.733,106.733,0,106.733,0.0,0.0,0.0,0.0,151.083,12.74,151.6191956482,106.733,0,106.733,44.35,12.74,46.1435813521,133.13
2019-04-17 16:30:00,85.961,0.0,85.961,85.961,0,85.961,0.0,0.0,0.0,0.0,140.271,12.95,140.8675120139,85.961,0,85.961,54.31,12.95,55.832594423,133.13
2019-04-17 17:00:00,64.569,0.0,64.569,64.569,0,64.569,0.0,0.0,0.0,0.0,128.589,12.73,129.2175832501,64.569,0,64.569,64.02,12.73,65.2733735914,132.8
2019-04-17 17:30:00,58.826,0.0,58.826,58.826,0,58.826,0.0,0.0,0.0,0.0,126.176,12.58,126.8015748167,58.826,0,58.826,67.35,12.58,68.5148078885,133.13
2019-04-17 18:00:00,52.638,0.0,52.638,52.638,0,52.638,0.0,0.0,0.0,0.0,122.368,12.49,123.003770365,52.638,0,52.638,69.73,12.49,70.8397699036,133.13
2019-04-17 18:30:00,36.995,0.0,36.995,36.995,0,36.995,0.0,0.0,0.0,0.0,112.975,12.23,113.6350453205,36.995,0,36.995,75.98,12.23,76.9579969854,132.33
2019-04-17 19:00:00,27.738,0.0,27.738,27.738,0,27.738,0.0,0.0,0.0,0.0,106.088,11.96,106.7600362683,27.738,0,27.738,78.35,11.96,79.25758071,132.19
2019-04-17 19:30:00,13.674,0.0,13.674,13.674,0,13.674,0.0,0.0,0.0,0.0,95.764,12.24,96.5430541054,13.674,0,13.674,82.09,12.24,82.9975041793,132.19
2019-04-17 20:00:00,8.328,0.0,8.328,8.328,0,8.328,0.0,0.0,0.0,0.0,91.518,12.01,92.3026783143,8.328,0,8.328,83.19,12.01,84.0524609991,132.19
2019-04-17 20:30:00,7.145,0.0,7.145,7.145,0,7.145,0.0,0.0,0.0,0.0,90.675,12.06,91.4734891922,7.145,0,7.145,83.53,12.06,84.3961166168,132.19
2019-04-17 21:00:00,8.554,0.0,8.554,8.554,0,8.554,0.0,0.0,0.0,0.0,91.374,12.0,92.1586017472,8.554,0,8.554,82.82,12.0,83.6848397262,132.19
2019-04-17 21:30:00,4.845,0.0,4.845,4.845,0,4.845,0.0,0.0,0.0,0.0,85.605,10.96,86.3037520911,4.845,0,4.845,80.76,10.96,81.5003018399,132.19
2019-04-17 22:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,79.701,9.07,80.2154243335,2.981,0,2.981,76.72,9.07,77.2542769043,132.19
2019-04-17 22:30:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,73.41,7.7,73.812723158,2.84,0,2.84,70.57,7.7,70.9888364463,132.19
2019-04-17 23:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,67.64,6.86,67.9869781649,3.44,0,3.44,64.2,6.86,64.5654675504,132.19
2019-04-17 23:30:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,62.317,5.88,62.5937927354,3.437,0,3.437,58.88,5.88,59.1728721628,132.73
2019-04-18 00:00:00,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0,57.417,4.88,57.624007922,3.407,0,3.407,54.01,4.88,54.230014752,133.43
2019-04-18 00:30:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,57.917,4.16,58.0662078063,3.417,0,3.417,54.5,4.16,54.6585363873,135.01
2019-04-18 01:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,57.535,4.15,57.6844755979,3.235,0,3.235,54.3,4.15,54.4583556491,135.01
2019-04-18 01:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,61.639,5.74,61.905685692,3.109,0,3.109,58.53,5.74,58.8107855754,133.19
2019-04-18 02:00:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,62.143,5.95,62.42719719,3.173,0,3.173,58.97,5.95,59.2694136971,132.72
2019-04-18 02:30:00,3.346,0.0,3.346,3.346,0,3.346,0.0,0.0,0.0,0.0,63.176,5.91,63.4518327237,3.346,0,3.346,59.83,5.91,60.1211859497,132.93
2019-04-18 03:00:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,61.245,5.87,61.5256607035,2.955,0,2.955,58.29,5.87,58.5848188527,132.3
2019-04-18 03:30:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,60.197,5.7,60.4662617416,2.917,0,2.917,57.28,5.7,57.5629081962,132.9
2019-04-18 04:00:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,58.612,5.5600000000000005,58.8751233035,2.912,0,2.912,55.7,5.5600000000000005,55.9768130568,133.13
2019-04-18 04:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,58.026,5.37,58.2739528091,2.866,0,2.866,55.16,5.37,55.4207767899,133.13
2019-04-18 05:00:00,2.87,0.0,2.87,2.87,0,2.87,0.0,0.0,0.0,0.0,57.56,5.16,57.7908228009,2.87,0,2.87,54.69,5.16,54.9328835944,133.13
2019-04-18 05:30:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,60.04,5.24,60.2682271184,3.4,0,3.4,56.64,5.24,56.881870574,133.46
2019-04-18 06:00:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,64.518,5.55,64.7562724684,3.388,0,3.388,61.13,5.55,61.3814255292,134.21
2019-04-18 06:30:00,3.34,0.0,3.34,3.34,0,3.34,0.0,0.0,0.0,0.0,69.41,7.47,69.8108086187,3.34,0,3.34,66.07,7.47,66.4909452482,133.92
2019-04-18 07:00:00,8.427,0.0,8.427,8.427,0,8.427,0.0,0.0,0.0,0.0,78.667,9.24,79.2077931077,8.427,0,8.427,70.24,9.24,70.8451494458,133.59
2019-04-18 07:30:00,15.885,0.0,15.885,15.885,0,15.885,0.0,0.0,0.0,0.0,91.055,11.29,91.752259509,15.885,0,15.885,75.17,11.29,76.0131107112,132.28
2019-04-18 08:00:00,35.019,0.0,35.019,35.019,0,35.019,0.0,0.0,0.0,0.0,109.369,12.35,110.0640752516,35.019,0,35.019,74.35,12.35,75.3687269363,132.19
2019-04-18 08:30:00,56.672,0.0,56.672,56.672,0,56.672,0.0,0.0,0.0,0.0,125.752,13.5,126.4745646523,56.672,0,56.672,69.08,13.5,70.3867629601,132.19
2019-04-18 09:00:00,69.017,0.0,69.017,69.017,0,69.017,0.0,0.0,0.0,0.0,135.937,14.19,136.6756162196,69.017,0,69.017,66.92,14.19,68.407912554,132.19
2019-04-18 09:30:00,75.385,0.0,75.385,75.385,0,75.385,0.0,0.0,0.0,0.0,140.215,14.73,140.9865920043,75.385,0,75.385,64.83,14.73,66.4823420165,132.19
2019-04-18 10:00:00,89.442,0.0,89.442,89.442,0,89.442,0.0,0.0,0.0,0.0,147.602,14.51,148.3134872626,89.442,0,89.442,58.16,14.51,59.9426867933,132.19
2019-04-18 10:30:00,113.978,0.0,113.978,113.978,0,113.978,0.0,0.0,0.0,0.0,162.408,14.41,163.0460259068,113.978,0,113.978,48.43,14.41,50.5283385834,132.19
2019-04-18 11:00:00,122.748,0.0,122.748,122.748,0,122.748,0.0,0.0,0.0,0.0,168.578,14.82,169.2281728436,122.748,0,122.748,45.83,14.82,48.1665994233,131.84
2019-04-18 11:30:00,124.17,0.0,124.17,124.17,0,124.17,0.0,0.0,0.0,0.0,166.85,14.99,167.5220063156,124.17,0,124.17,42.68,14.99,45.2358541425,131.41
2019-04-18 12:00:00,135.386,0.0,135.386,135.386,0,135.386,0.0,0.0,0.0,0.0,169.226,15.15,169.9028003772,135.386,0,135.386,33.84,15.15,37.0765168267,132.19
2019-04-18 12:30:00,142.847,0.0,142.847,142.847,0,142.847,0.0,0.0,0.0,0.0,173.067,15.41,173.7517038449,142.847,0,142.847,30.22,15.41,33.9222124868,132.19
2019-04-18 13:00:00,148.675,0.0,148.675,148.675,0,148.675,0.0,0.0,0.0,0.0,177.125,15.08,177.7657785543,148.675,0,148.675,28.45,15.08,32.1995170771,132.19
2019-04-18 13:30:00,154.249,0.0,154.249,154.249,0,154.249,0.0,0.0,0.0,0.0,179.639,14.64,180.234569162,154.249,0,154.249,25.39,14.64,29.3083895839,132.19
2019-04-18 14:00:00,153.747,0.0,153.747,153.747,0,153.747,0.0,0.0,0.0,0.0,178.267,14.54,178.8589804539,153.747,0,153.747,24.52,14.54,28.5068763634,132.19
2019-04-18 14:30:00,148.67,0.0,148.67,148.67,0,148.67,0.0,0.0,0.0,0.0,174.9,14.41,175.4926155142,148.67,0,148.67,26.23,14.41,29.9275959609,132.19
2019-04-18 15:00:00,135.409,0.0,135.409,135.409,0,135.409,0.0,0.0,0.0,0.0,165.649,14.12,166.2497085742,135.409,0,135.409,30.24,14.12,33.3741217113,132.19
2019-04-18 15:30:00,137.138,0.0,137.138,137.138,0,137.138,0.0,0.0,0.0,0.0,166.848,14.02,167.4360042046,137.138,0,137.138,29.71,14.02,32.8518568729,132.19
2019-04-18 16:00:00,121.604,0.0,121.604,121.604,0,121.604,0.0,0.0,0.0,0.0,156.944,14.54,157.6160865394,121.604,0,121.604,35.34,14.54,38.2142277169,132.19
2019-04-18 16:30:00,103.869,0.0,103.869,103.869,0,103.869,0.0,0.0,0.0,0.0,147.819,14.16,148.4956644519,103.869,0,103.869,43.95,14.16,46.1747560903,132.36
2019-04-18 17:00:00,83.639,0.0,83.639,83.639,0,83.639,0.0,0.0,0.0,0.0,136.139,13.76,136.832616437,83.639,0,83.639,52.5,13.76,54.2732678213,132.36
2019-04-18 17:30:00,78.875,0.0,78.875,78.875,0,78.875,0.0,0.0,0.0,0.0,135.135,13.14,135.7723382173,78.875,0,78.875,56.26,13.14,57.774104926,132.74
2019-04-18 18:00:00,66.564,0.0,66.564,66.564,0,66.564,0.0,0.0,0.0,0.0,127.894,13.14,128.5672385797,66.564,0,66.564,61.33,13.14,62.7218343163,132.55
2019-04-18 18:30:00,50.356,0.0,50.356,50.356,0,50.356,0.0,0.0,0.0,0.0,117.056,13.06,117.7823023039,50.356,0,50.356,66.7,13.06,67.9665623671,132.19
2019-04-18 19:00:00,38.056,0.0,38.056,38.056,0,38.056,0.0,0.0,0.0,0.0,109.076,12.97,109.8444112188,38.056,0,38.056,71.02,12.97,72.1946071393,132.38
2019-04-18 19:30:00,26.902,0.0,26.902,26.902,0,26.902,0.0,0.0,0.0,0.0,101.692,12.49,102.456151421,26.902,0,26.902,74.79,12.49,75.8257489248,132.58
2019-04-18 20:00:00,14.916,0.0,14.916,14.916,0,14.916,0.0,0.0,0.0,0.0,93.026,12.93,93.9202937389,14.916,0,14.916,78.11,12.93,79.1729562414,132.19
2019-04-18 20:30:00,10.035,0.0,10.035,10.035,0,10.035,0.0,0.0,0.0,0.0,90.075,13.36,91.0603932838,10.035,0,10.035,80.04,13.36,81.147342532,131.93
2019-04-18 21:00:00,7.545,0.0,7.545,7.545,0,7.545,0.0,0.0,0.0,0.0,88.885,14.03,89.9854661876,7.545,0,7.545,81.34,14.03,82.5411200554,131.25
2019-04-18 21:30:00,4.904,0.0,4.904,4.904,0,4.904,0.0,0.0,0.0,0.0,84.434,12.79,85.3972157392,4.904,0,4.904,79.53,12.79,80.5518776938,131.25
2019-04-18 22:00:00,4.28,0.0,4.28,4.28,0,4.28,0.0,0.0,0.0,0.0,80.37,10.84,81.097734247,4.28,0,4.28,76.09,10.84,76.8582702121,131.83
2019-04-18 22:30:00,3.084,0.0,3.084,3.084,0,3.084,0.0,0.0,0.0,0.0,74.824,9.43,75.4158860984,3.084,0,3.084,71.74,9.43,72.3571178254,132.03
2019-04-18 23:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,66.531,8.47,67.0679868566,3.351,0,3.351,63.18,8.47,63.7452217817,132.85
2019-04-18 23:30:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,59.141,7.33,59.5935129104,3.321,0,3.321,55.82,7.33,56.2992122503,133.13
2019-04-19 00:00:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,54.793,-1.8399999999999999,54.8238857525,3.213,0,3.213,51.58,-1.8399999999999999,51.6128084878,132.02
2019-04-19 00:30:00,3.613,0.0,3.613,3.613,0,3.613,0.0,0.0,0.0,0.0,55.173,-7.16,55.635649803,3.613,0,3.613,51.56,-7.16,52.054771155,131.84
2019-04-19 01:00:00,3.843,0.0,3.843,3.843,0,3.843,0.0,0.0,0.0,0.0,54.433,-7.42,54.9363985805,3.843,0,3.843,50.59,-7.42,51.1312477845,132.19
2019-04-19 01:30:00,3.843,0.0,3.843,3.843,0,3.843,0.0,0.0,0.0,0.0,58.113,-6.85,58.5153250781,3.843,0,3.843,54.27,-6.85,54.7005978029,131.61
2019-04-19 02:00:00,3.439,0.0,3.439,3.439,0,3.439,0.0,0.0,0.0,0.0,58.059,-6.39,58.4095846672,3.439,0,3.439,54.62,-6.39,54.9925131268,131.26
2019-04-19 02:30:00,3.498,0.0,3.498,3.498,0,3.498,0.0,0.0,0.0,0.0,58.378,-6.32,58.7191049319,3.498,0,3.498,54.88,-6.32,55.2427081161,131.26
2019-04-19 03:00:00,3.159,0.0,3.159,3.159,0,3.159,0.0,0.0,0.0,0.0,56.259,-6.86,56.6756974461,3.159,0,3.159,53.1,-6.86,53.5412887406,131.26
2019-04-19 03:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,54.605,-7.19,55.0763299885,2.965,0,2.965,51.64,-7.19,52.1381405499,131.26
2019-04-19 04:00:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,53.476,-7.49,53.9979877032,3.246,0,3.246,50.23,-7.49,50.7853620643,131.78
2019-04-19 04:30:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,53.014,-7.51,53.5432936604,3.204,0,3.204,49.81,-7.51,50.3729709269,132.19
2019-04-19 05:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,51.928,-7.91,52.5269957641,2.778,0,2.778,49.15,-7.91,49.7824326445,132.65
2019-04-19 05:30:00,2.567,0.0,2.567,2.567,0,2.567,0.0,0.0,0.0,0.0,52.567,-8.2,53.2027206917,2.567,0,2.567,50.0,-8.2,50.6679385805,133.13
2019-04-19 06:00:00,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0,53.119,-8.07,53.7285125515,2.569,0,2.569,50.55,-8.07,51.190110373,133.13
2019-04-19 06:30:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,55.434,-7.73,55.9703605134,3.204,0,3.204,52.23,-7.73,52.7989185495,132.35
2019-04-19 07:00:00,9.035,0.0,9.035,9.035,0,9.035,0.0,0.0,0.0,0.0,62.505,-6.83,62.877054042,9.035,0,9.035,53.47,-6.83,53.9044506511,132.14
2019-04-19 07:30:00,18.774,0.0,18.774,18.774,0,18.774,0.0,0.0,0.0,0.0,73.514,-5.67,73.7323341283,18.774,0,18.774,54.74,-5.67,55.0328674521,131.68
2019-04-19 08:00:00,33.535,0.0,33.535,33.535,0,33.535,0.0,0.0,0.0,0.0,86.755,-4.35,86.8639886547,33.535,0,33.535,53.22,-4.35,53.3974802776,131.26
2019-04-19 08:30:00,59.019,0.0,59.019,59.019,0,59.019,0.0,0.0,0.0,0.0,106.009,-3.33,106.0612887957,59.019,0,59.019,46.99,-3.33,47.1078443574,131.26
2019-04-19 09:00:00,85.761,0.0,85.761,85.761,0,85.761,0.0,0.0,0.0,0.0,124.581,-2.14,124.5993786541,85.761,0,85.761,38.82,-2.14,38.8789403148,131.26
2019-04-19 09:30:00,113.054,0.0,113.054,113.054,0,113.054,0.0,0.0,0.0,0.0,143.424,-1.05,143.4278434475,113.054,0,113.054,30.37,-1.05,30.3881457151,131.26
2019-04-19 10:00:00,131.367,0.0,131.367,131.367,0,131.367,0.0,0.0,0.0,0.0,155.127,-0.30000000000000004,155.1272900846,131.367,0,131.367,23.76,-0.30000000000000004,23.7618938639,131.26
2019-04-19 10:30:00,133.604,0.0,133.604,133.604,0,133.604,0.0,0.0,0.0,0.0,156.894,0.44,156.8946169759,133.604,0,133.604,23.29,0.44,23.2941559195,130.99
2019-04-19 11:00:00,146.156,0.0,146.156,146.156,0,146.156,0.0,0.0,0.0,0.0,163.746,0.99,163.7489927175,146.156,0,146.156,17.59,0.99,17.6178375518,130.32
2019-04-19 11:30:00,126.901,0.0,126.901,126.901,0,126.901,0.0,0.0,0.0,0.0,149.451,-0.5,149.4518363922,126.901,0,126.901,22.55,-0.5,22.5555425561,130.77
2019-04-19 12:00:00,126.665,0.0,126.665,126.665,0,126.665,0.0,0.0,0.0,0.0,150.315,-0.44,150.3156439796,126.665,0,126.665,23.65,-0.44,23.6540926691,130.41
2019-04-19 12:30:00,128.073,0.0,128.073,128.073,0,128.073,0.0,0.0,0.0,0.0,149.063,-0.8,149.0651467279,128.073,0,128.073,20.99,-0.8,21.0052398225,130.32
2019-04-19 13:00:00,151.706,0.0,151.706,151.706,0,151.706,0.0,0.0,0.0,0.0,163.066,0.27,163.066223529,151.706,0,151.706,11.36,0.27,11.3632081738,130.32
2019-04-19 13:30:00,141.84,0.0,141.84,141.84,0,141.84,0.0,0.0,0.0,0.0,156.04,-1.08,156.0437374584,141.84,0,141.84,14.2,-1.08,14.2410112001,130.32
2019-04-19 14:00:00,149.213,0.0,149.213,149.213,0,149.213,0.0,0.0,0.0,0.0,162.023,-0.38,162.0234456151,149.213,0,149.213,12.81,-0.38,12.8156349823,130.32
2019-04-19 14:30:00,163.85,0.0,163.85,163.85,0,163.85,0.0,0.0,0.0,0.0,169.43,0.31,169.4302835977,163.85,0,163.85,5.58,0.31,5.5886044770000005,130.32
2019-04-19 15:00:00,161.763,0.0,161.763,161.763,0,161.763,0.0,0.0,0.0,0.0,169.853,0.49,169.8537067862,161.763,0,161.763,8.09,0.49,8.104825723,130.32
2019-04-19 15:30:00,149.711,0.0,149.711,149.711,0,149.711,0.0,0.0,0.0,0.0,161.981,0.01,161.9810003087,149.711,0,149.711,12.27,0.01,12.270004075,130.32
2019-04-19 16:00:00,139.681,0.0,139.681,139.681,0,139.681,0.0,0.0,0.0,0.0,155.941,-0.32,155.941328329,139.681,0,139.681,16.26,-0.32,16.2631485267,130.32
2019-04-19 16:30:00,127.476,0.0,127.476,127.476,0,127.476,0.0,0.0,0.0,0.0,149.426,-1.1400000000000001,149.4303485775,127.476,0,127.476,21.95,-1.1400000000000001,21.9795837085,130.44
2019-04-19 17:00:00,108.455,0.0,108.455,108.455,0,108.455,0.0,0.0,0.0,0.0,138.745,-1.8599999999999999,138.7574669162,108.455,0,108.455,30.29,-1.8599999999999999,30.3470542228,130.32
2019-04-19 17:30:00,90.911,0.0,90.911,90.911,0,90.911,0.0,0.0,0.0,0.0,132.511,-2.55,132.5355334278,90.911,0,90.911,41.6,-2.55,41.6780817697,130.32
2019-04-19 18:00:00,66.433,0.0,66.433,66.433,0,66.433,0.0,0.0,0.0,0.0,119.093,-2.39,119.1169792641,66.433,0,66.433,52.66,-2.39,52.7142077622,130.32
2019-04-19 18:30:00,51.02,0.0,51.02,51.02,0,51.02,0.0,0.0,0.0,0.0,109.37,-2.26,109.393347604,51.02,0,51.02,58.35,-2.26,58.3937505218,130.32
2019-04-19 19:00:00,34.123,0.0,34.123,34.123,0,34.123,0.0,0.0,0.0,0.0,98.173,-2.29,98.1997048315,34.123,0,34.123,64.05,-2.29,64.0909244745,130.32
2019-04-19 19:30:00,20.457,0.0,20.457,20.457,0,20.457,0.0,0.0,0.0,0.0,88.687,-2.23,88.7150318097,20.457,0,20.457,68.23,-2.23,68.266432454,130.32
2019-04-19 20:00:00,13.508,0.0,13.508,13.508,0,13.508,0.0,0.0,0.0,0.0,83.658,-2.34,83.6907197006,13.508,0,13.508,70.15,-2.34,70.1890169471,129.95
2019-04-19 20:30:00,15.914,0.0,15.914,15.914,0,15.914,0.0,0.0,0.0,0.0,85.994,-2.13,86.0203751212,15.914,0,15.914,70.08,-2.13,70.1123619628,129.62
2019-04-19 21:00:00,8.424,0.0,8.424,8.424,0,8.424,0.0,0.0,0.0,0.0,81.914,-1.78,81.9333375129,8.424,0,8.424,73.49,-1.78,73.5115535137,129.47
2019-04-19 21:30:00,8.227,0.0,8.227,8.227,0,8.227,0.0,0.0,0.0,0.0,80.107,-2.66,80.1511512643,8.227,0,8.227,71.88,-2.66,71.9292013024,130.06
2019-04-19 22:00:00,7.531,0.0,7.531,7.531,0,7.531,0.0,0.0,0.0,0.0,77.241,-1.77,77.261277371,7.531,0,7.531,69.71,-1.77,69.7324673305,131.86
2019-04-19 22:30:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,71.853,2.1,71.8836811036,3.383,0,3.383,68.47,2.1,68.5021963152,131.86
2019-04-19 23:00:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,68.896,11.27,69.8116875315,3.066,0,3.066,65.83,11.27,66.7877368983,131.76
2019-04-19 23:30:00,5.541,0.0,5.541,5.541,0,5.541,0.0,0.0,0.0,0.0,67.821,10.23,68.5881982633,5.541,0,5.541,62.28,10.23,63.1145886464,132.19
2019-04-20 00:00:00,4.385,0.0,4.385,4.385,0,4.385,0.0,0.0,0.0,0.0,61.595,9.94,62.3918874935,4.385,0,4.385,57.21,9.94,58.067096535,132.19
2019-04-20 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,57.39,9.79,58.2190364056,0.0,0,0.0,57.39,9.79,58.2190364056,132.19
2019-04-20 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.16,9.18,55.9186730887,0.0,0,0.0,55.16,9.18,55.9186730887,132.65
2019-04-20 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,57.49,9.39,58.2517999722,0.0,0,0.0,57.49,9.39,58.2517999722,132.26
2019-04-20 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,56.88,9.8,57.7180595654,0.0,0,0.0,56.88,9.8,57.7180595654,133.13
2019-04-20 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.72,9.92,54.6282417802,0.0,0,0.0,53.72,9.92,54.6282417802,133.13
2019-04-20 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,52.05,9.63,52.9333486566,0.0,0,0.0,52.05,9.63,52.9333486566,133.13
2019-04-20 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,50.95,9.5,51.8281053098,0.0,0,0.0,50.95,9.5,51.8281053098,133.26
2019-04-20 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,48.92,5.65,49.2451916434,0.0,0,0.0,48.92,5.65,49.2451916434,132.93
2019-04-20 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,47.76,-3.58,47.8939870965,0.0,0,0.0,47.76,-3.58,47.8939870965,131.26
2019-04-20 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,47.76,-3.5300000000000002,47.8902756309,0.0,0,0.0,47.76,-3.5300000000000002,47.8902756309,131.26
2019-04-20 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,47.78,-3.36,47.8979957827,0.0,0,0.0,47.78,-3.36,47.8979957827,131.26
2019-04-20 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,48.28,-3.23,48.3879251467,0.0,0,0.0,48.28,-3.23,48.3879251467,131.26
2019-04-20 06:30:00,0.6970000000000001,0.0,0.6970000000000001,0.6970000000000001,0,0.6970000000000001,0.0,0.0,0.0,0.0,51.577,-2.75,51.6502606867,0.6970000000000001,0,0.6970000000000001,50.88,-2.75,50.9542628246,131.1
2019-04-20 07:00:00,3.7439999999999998,0.0,3.7439999999999998,3.7439999999999998,0,3.7439999999999998,0.0,0.0,0.0,0.0,56.754,-2.01,56.7895819319,3.7439999999999998,0,3.7439999999999998,53.01,-2.01,53.0480932739,130.55
2019-04-20 07:30:00,9.421,0.0,9.421,9.421,0,9.421,0.0,0.0,0.0,0.0,67.641,0.52,67.6429987582,9.421,0,9.421,58.22,0.52,58.2223221797,130.88
2019-04-20 08:00:00,23.347,0.0,23.347,23.347,0,23.347,0.0,0.0,0.0,0.0,82.147,3.56,82.2241035767,23.347,0,23.347,58.8,3.56,58.9076701288,131.26
2019-04-20 08:30:00,41.705,0.0,41.705,41.705,0,41.705,0.0,0.0,0.0,0.0,94.505,4.53,94.6135081529,41.705,0,41.705,52.8,4.53,52.9939704117,131.26
2019-04-20 09:00:00,61.13,0.0,61.13,61.13,0,61.13,0.0,0.0,0.0,0.0,106.99,5.76,107.1449378179,61.13,0,61.13,45.86,5.76,46.2203115524,131.26
2019-04-20 09:30:00,79.284,0.0,79.284,79.284,0,79.284,0.0,0.0,0.0,0.0,117.674,7.18,117.8928440407,79.284,0,79.284,38.39,7.18,39.055659001,131.86
2019-04-20 10:00:00,93.562,0.0,93.562,93.562,0,93.562,0.0,0.0,0.0,0.0,125.852,8.16,126.1162618539,93.562,0,93.562,32.29,8.16,33.30510021,131.57
2019-04-20 10:30:00,106.519,0.0,106.519,106.519,0,106.519,0.0,0.0,0.0,0.0,131.999,9.02,132.3068267362,106.519,0,106.519,25.48,9.02,27.0294432055,131.26
2019-04-20 11:00:00,116.63,0.0,116.63,116.63,0,116.63,0.0,0.0,0.0,0.0,135.11,9.74,135.4606204769,116.63,0,116.63,18.48,9.74,20.8896625152,131.26
2019-04-20 11:30:00,125.632,0.0,125.632,125.632,0,125.632,0.0,0.0,0.0,0.0,138.552,10.49,138.9485401291,125.632,0,125.632,12.92,10.49,16.6423105367,131.26
