Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-20 12:00:00,131.397,0.0,131.397,131.397,0,131.397,0.0,0.0,0.0,0.0,141.137,10.74,141.5450471369,131.397,0,131.397,9.74,10.74,14.4987999503,131.26
2019-04-20 12:30:00,134.238,0.0,134.238,134.238,0,134.238,0.0,0.0,0.0,0.0,142.778,10.79,143.1851297586,134.238,0,134.238,8.54,10.79,13.7606576878,131.26
2019-04-20 13:00:00,134.68,0.0,134.68,134.68,0,134.68,0.0,0.0,0.0,0.0,142.37,10.71,142.7722697165,134.68,0,134.68,7.69,10.71,13.1848473635,131.26
2019-04-20 13:30:00,134.19,0.0,134.19,134.19,0,134.19,0.0,0.0,0.0,0.0,140.17,10.33,140.550125578,134.19,0,134.19,5.98,10.33,11.9360504356,131.26
2019-04-20 14:00:00,131.843,0.0,131.843,131.843,0,131.843,0.0,0.0,0.0,0.0,136.783,9.91,137.1415224832,131.843,0,131.843,4.94,9.91,11.0730167524,131.26
2019-04-20 14:30:00,129.351,0.0,129.351,129.351,0,129.351,0.0,0.0,0.0,0.0,135.931,9.69,136.2759438089,129.351,0,129.351,6.58,9.69,11.7129202166,131.26
2019-04-20 15:00:00,125.032,0.0,125.032,125.032,0,125.032,0.0,0.0,0.0,0.0,133.452,9.24,133.7714988478,125.032,0,125.032,8.42,9.24,12.5009599631,131.26
2019-04-20 15:30:00,119.134,0.0,119.134,119.134,0,119.134,0.0,0.0,0.0,0.0,130.504,8.52,130.7818198986,119.134,0,119.134,11.37,8.52,14.2080012669,131.98
2019-04-20 16:00:00,109.194,0.0,109.194,109.194,0,109.194,0.0,0.0,0.0,0.0,125.394,7.76,125.6338841078,109.194,0,109.194,16.2,7.76,17.962672407,132.19
2019-04-20 16:30:00,98.61,0.0,98.61,98.61,0,98.61,0.0,0.0,0.0,0.0,121.19,7.06,121.3954682021,98.61,0,98.61,22.58,7.06,23.6579796263,132.19
2019-04-20 17:00:00,84.584,0.0,84.584,84.584,0,84.584,0.0,0.0,0.0,0.0,115.524,6.3,115.6956549573,84.584,0,84.584,30.94,6.3,31.5748887567,132.19
2019-04-20 17:30:00,68.706,0.0,68.706,68.706,0,68.706,0.0,0.0,0.0,0.0,109.016,5.78,109.1691195165,68.706,0,68.706,40.31,5.78,40.7222850538,132.19
2019-04-20 18:00:00,56.735,0.0,56.735,56.735,0,56.735,0.0,0.0,0.0,0.0,102.925,5.57,103.0756058677,56.735,0,56.735,46.19,5.57,46.5246278867,132.19
2019-04-20 18:30:00,38.578,0.0,38.578,38.578,0,38.578,0.0,0.0,0.0,0.0,94.578,5.43,94.7337478621,38.578,0,38.578,56.0,5.43,56.2626421349,132.19
2019-04-20 19:00:00,21.584,0.0,21.584,21.584,0,21.584,0.0,0.0,0.0,0.0,84.644,5.22,84.8048060902,21.584,0,21.584,63.06,5.22,63.2756825329,131.72
2019-04-20 19:30:00,11.849,0.0,11.849,11.849,0,11.849,0.0,0.0,0.0,0.0,77.749,4.79,77.8964126324,11.849,0,11.849,65.9,4.79,66.0738533764,131.26
2019-04-20 20:00:00,6.347,0.0,6.347,6.347,0,6.347,0.0,0.0,0.0,0.0,74.417,4.72,74.5665359863,6.347,0,6.347,68.07,4.72,68.2334470769,130.99
2019-04-20 20:30:00,4.66,0.0,4.66,4.66,0,4.66,0.0,0.0,0.0,0.0,73.02,4.53,73.1603806715,4.66,0,4.66,68.36,4.53,68.5099299372,130.75
2019-04-20 21:00:00,4.604,0.0,4.604,4.604,0,4.604,0.0,0.0,0.0,0.0,74.514,4.66,74.6595727017,4.604,0,4.604,69.91,4.66,70.065138978,130.97
2019-04-20 21:30:00,4.608,0.0,4.608,4.608,0,4.608,0.0,0.0,0.0,0.0,72.198,4.25,72.3229818522,4.608,0,4.608,67.59,4.25,67.7234863249,131.26
2019-04-20 22:00:00,2.284,0.0,2.284,2.284,0,2.284,0.0,0.0,0.0,0.0,68.914,3.6,69.0079661778,2.284,0,2.284,66.63,3.6,66.727182617,131.26
2019-04-20 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.05,2.74,65.1076808065,0.0,0,0.0,65.05,2.74,65.1076808065,131.26
2019-04-20 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.55,2.47,60.6003580848,0.0,0,0.0,60.55,2.47,60.6003580848,130.87
2019-04-20 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.57,2.02,55.6067019342,0.0,0,0.0,55.57,2.02,55.6067019342,130.96
2019-04-21 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,48.97,1.3599999999999999,48.9888813916,0.0,0,0.0,48.97,1.3599999999999999,48.9888813916,131.29
2019-04-21 00:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,51.66,1.32,51.6768613598,3.31,0,3.31,48.35,1.32,48.368015258,131.87
2019-04-21 01:00:00,3.267,0.0,3.267,3.267,0,3.267,0.0,0.0,0.0,0.0,50.207,0.93,50.2156126021,3.267,0,3.267,46.94,0.93,46.949211921,132.19
2019-04-21 01:30:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,52.36,0.9500000000000001,52.3686175109,3.02,0,3.02,49.34,0.9500000000000001,49.3491448761,132.19
2019-04-21 02:00:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,51.841,0.9400000000000001,51.8495215118,3.001,0,3.001,48.84,0.9400000000000001,48.8490450265,131.45
2019-04-21 02:30:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,51.701,0.73,51.7061534152,2.991,0,2.991,48.71,0.73,48.7154698222,131.26
2019-04-21 03:00:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,49.992,0.65,49.9962254975,2.952,0,2.952,47.04,0.65,47.0444906445,131.26
2019-04-21 03:30:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,48.71,0.45,48.7120785843,2.99,0,2.99,45.72,0.45,45.7222145133,131.46
2019-04-21 04:00:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,48.02,0.36,48.0213494188,2.96,0,2.96,45.06,0.36,45.0614380596,131.46
2019-04-21 04:30:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,47.539,0.1,47.5391051767,2.969,0,2.969,44.57,0.1,44.5701121829,131.92
2019-04-21 05:00:00,2.505,0.0,2.505,2.505,0,2.505,0.0,0.0,0.0,0.0,47.045,0.17,47.0453071517,2.505,0,2.505,44.54,0.17,44.5403244263,132.19
2019-04-21 05:30:00,2.21,0.0,2.21,2.21,0,2.21,0.0,0.0,0.0,0.0,47.49,0.61,47.4939175053,2.21,0,2.21,45.28,0.61,45.2841086917,131.84
2019-04-21 06:00:00,2.2880000000000003,0.0,2.2880000000000003,2.2880000000000003,0,2.2880000000000003,0.0,0.0,0.0,0.0,47.818,0.6000000000000001,47.8217641247,2.2880000000000003,0,2.2880000000000003,45.53,0.6000000000000001,45.5339532657,131.59
2019-04-21 06:30:00,3.556,0.0,3.556,3.556,0,3.556,0.0,0.0,0.0,0.0,49.516,0.53,49.5188363757,3.556,0,3.556,45.96,0.53,45.9630558166,131.49
2019-04-21 07:00:00,8.588,0.0,8.588,8.588,0,8.588,0.0,0.0,0.0,0.0,54.678,0.79,54.6837067507,8.588,0,8.588,46.09,0.79,46.0967699519,131.26
2019-04-21 07:30:00,18.552,0.0,18.552,18.552,0,18.552,0.0,0.0,0.0,0.0,64.392,1.49,64.4092366357,18.552,0,18.552,45.84,1.49,45.864209357600004,131.61
2019-04-21 08:00:00,40.803,0.0,40.803,40.803,0,40.803,0.0,0.0,0.0,0.0,82.683,2.14,82.7106890855,40.803,0,40.803,41.88,2.14,41.9346396193,132.19
2019-04-21 08:30:00,64.251,0.0,64.251,64.251,0,64.251,0.0,0.0,0.0,0.0,100.861,3.09,100.908321862,64.251,0,64.251,36.61,3.09,36.7401714748,132.19
2019-04-21 09:00:00,84.72,0.0,84.72,84.72,0,84.72,0.0,0.0,0.0,0.0,116.61,4.59,116.7003007708,84.72,0,84.72,31.89,4.59,32.2186312558,131.65
2019-04-21 09:30:00,106.726,0.0,106.726,106.726,0,106.726,0.0,0.0,0.0,0.0,133.406,5.71,133.5281428613,106.726,0,106.726,26.68,5.71,27.2841803982,131.65
2019-04-21 10:00:00,126.01,0.0,126.01,126.01,0,126.01,0.0,0.0,0.0,0.0,147.17,6.84,147.3288651283,126.01,0,126.01,21.16,6.84,22.2380574691,131.84
2019-04-21 10:30:00,142.779,0.0,142.779,142.779,0,142.779,0.0,0.0,0.0,0.0,158.329,7.94,158.5279654856,142.779,0,142.779,15.55,7.94,17.4598424964,132.19
2019-04-21 11:00:00,156.607,0.0,156.607,156.607,0,156.607,0.0,0.0,0.0,0.0,166.657,8.45,166.8710824229,156.607,0,156.607,10.05,8.45,13.1303084503,131.81
2019-04-21 11:30:00,167.609,0.0,167.609,167.609,0,167.609,0.0,0.0,0.0,0.0,174.509,8.78,174.7297326759,167.609,0,167.609,6.9,8.78,11.1668437797,131.26
2019-04-21 12:00:00,173.908,0.0,173.908,173.908,0,173.908,0.0,0.0,0.0,0.0,179.558,9.26,179.7966155521,173.908,0,173.908,5.65,9.26,10.8475849847,131.26
2019-04-21 12:30:00,178.274,0.0,178.274,178.274,0,178.274,0.0,0.0,0.0,0.0,183.254,9.17,183.483289201,178.274,0,178.274,4.98,9.17,10.4350035937,131.26
2019-04-21 13:00:00,179.382,0.0,179.382,179.382,0,179.382,0.0,0.0,0.0,0.0,184.492,8.8,184.7017543609,179.382,0,179.382,5.11,8.8,10.1760552278,131.26
2019-04-21 13:30:00,179.811,0.0,179.811,179.811,0,179.811,0.0,0.0,0.0,0.0,181.791,8.43,181.9863527328,179.811,0,179.811,1.98,8.43,8.6594052914,131.26
2019-04-21 14:00:00,176.964,0.0,176.964,176.964,0,176.964,0.0,0.0,0.0,0.0,177.884,7.97,178.0624563348,176.964,0,176.964,0.92,7.97,8.0229234073,131.26
2019-04-21 14:30:00,174.368,0.0,174.368,174.368,0,174.368,0.0,0.0,0.0,0.0,174.528,7.76,174.7004304059,174.368,0,174.368,0.16,7.76,7.7616493093,131.26
2019-04-21 15:00:00,168.788,0.0,168.788,168.788,0,168.788,0.0,0.0,0.0,0.0,170.158,7.37,170.3175324622,168.788,0,168.788,1.37,7.37,7.496252397,131.26
2019-04-21 15:30:00,159.46,0.0,159.46,159.46,0,159.46,0.0,0.0,0.0,0.0,164.11,6.67,164.2454900446,159.46,0,159.46,4.65,6.67,8.13089171,131.89
2019-04-21 16:00:00,146.871,0.0,146.871,146.871,0,146.871,0.0,0.0,0.0,0.0,156.551,5.99,156.6655536517,146.871,0,146.871,9.68,5.99,11.3834309415,132.19
2019-04-21 16:30:00,132.411,0.0,132.411,132.411,0,132.411,0.0,0.0,0.0,0.0,148.071,5.69,148.1802859391,132.411,0,132.411,15.66,5.69,16.6616835884,131.71
2019-04-21 17:00:00,117.776,0.0,117.776,117.776,0,117.776,0.0,0.0,0.0,0.0,141.236,5.23,141.3328008496,117.776,0,117.776,23.46,5.23,24.0359002328,131.9
2019-04-21 17:30:00,95.794,0.0,95.794,95.794,0,95.794,0.0,0.0,0.0,0.0,130.064,4.51,130.142169169,95.794,0,95.794,34.27,4.51,34.5654885688,131.37
2019-04-21 18:00:00,72.736,0.0,72.736,72.736,0,72.736,0.0,0.0,0.0,0.0,117.016,3.98,117.0836651972,72.736,0,72.736,44.28,3.98,44.4585064976,131.26
2019-04-21 18:30:00,56.057,0.0,56.057,56.057,0,56.057,0.0,0.0,0.0,0.0,105.307,3.89,105.3788230576,56.057,0,56.057,49.25,3.89,49.4033865236,131.26
2019-04-21 19:00:00,38.868,0.0,38.868,38.868,0,38.868,0.0,0.0,0.0,0.0,93.598,3.66,93.6695318874,38.868,0,38.868,54.73,3.66,54.8522424337,131.26
2019-04-21 19:30:00,22.977,0.0,22.977,22.977,0,22.977,0.0,0.0,0.0,0.0,83.127,3.83,83.2151850866,22.977,0,22.977,60.15,3.83,60.271812649,130.79
2019-04-21 20:00:00,12.574,0.0,12.574,12.574,0,12.574,0.0,0.0,0.0,0.0,76.424,3.24,76.4926491632,12.574,0,12.574,63.85,3.24,63.9321523179,131.09
2019-04-21 20:30:00,11.49,0.0,11.49,11.49,0,11.49,0.0,0.0,0.0,0.0,76.45,3.14,76.5144568039,11.49,0,11.49,64.96,3.14,65.0358455008,130.95
2019-04-21 21:00:00,9.085,0.0,9.085,9.085,0,9.085,0.0,0.0,0.0,0.0,76.615,4.01,76.719869167,9.085,0,9.085,67.53,4.01,67.6489541678,130.32
2019-04-21 21:30:00,4.768,0.0,4.768,4.768,0,4.768,0.0,0.0,0.0,0.0,73.338,3.29,73.4117588946,4.768,0,4.768,68.57,3.29,68.6488820011,130.41
2019-04-21 22:00:00,1.754,0.0,1.754,1.754,0,1.754,0.0,0.0,0.0,0.0,68.534,2.58,68.5825455637,1.754,0,1.754,66.78,2.58,66.8298196915,131.2
2019-04-21 22:30:00,1.9540000000000002,0.0,1.9540000000000002,1.9540000000000002,0,1.9540000000000002,0.0,0.0,0.0,0.0,65.914,1.51,65.9312937534,1.9540000000000002,0,1.9540000000000002,63.96,1.51,63.9778219385,130.23
2019-04-21 23:00:00,1.932,0.0,1.932,1.932,0,1.932,0.0,0.0,0.0,0.0,59.982,1.2,59.9940024002,1.932,0,1.932,58.05,1.2,58.062401776,129.98
2019-04-21 23:30:00,1.971,0.0,1.971,1.971,0,1.971,0.0,0.0,0.0,0.0,56.761,0.5700000000000001,56.7638619282,1.971,0,1.971,54.79,0.5700000000000001,54.7929648769,130.32
2019-04-22 00:00:00,2.12,0.0,2.12,2.12,0,2.12,0.0,0.0,0.0,0.0,54.26,-0.15,54.2602073347,2.12,0,2.12,52.14,-0.15,52.1402157648,130.82
2019-04-22 00:30:00,2.158,0.0,2.158,2.158,0,2.158,0.0,0.0,0.0,0.0,53.468,-0.66,53.4720733093,2.158,0,2.158,51.31,-0.66,51.314244611,131.26
2019-04-22 01:00:00,2.21,0.0,2.21,2.21,0,2.21,0.0,0.0,0.0,0.0,52.49,-1.2,52.5037151066,2.21,0,2.21,50.28,-1.2,50.2943177705,131.26
2019-04-22 01:30:00,2.511,0.0,2.511,2.511,0,2.511,0.0,0.0,0.0,0.0,55.361,-1.01,55.370212398,2.511,0,2.511,52.85,-1.01,52.8596500178,131.26
2019-04-22 02:00:00,2.096,0.0,2.096,2.096,0,2.096,0.0,0.0,0.0,0.0,54.746,-0.9400000000000001,54.7540694013,2.096,0,2.096,52.65,-0.9400000000000001,52.6583905945,131.33
2019-04-22 02:30:00,2.254,0.0,2.254,2.254,0,2.254,0.0,0.0,0.0,0.0,54.884,-1.16,54.896257213,2.254,0,2.254,52.63,-1.16,52.6427820313,131.82
2019-04-22 03:00:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,50.815,0.0,50.815,2.205,0,2.205,48.61,0.0,48.61,133.08
2019-04-22 03:30:00,2.474,0.0,2.474,2.474,0,2.474,0.0,0.0,0.0,0.0,49.994,-0.09,49.9940810097,2.474,0,2.474,47.52,-0.09,47.5200852272,133.23
2019-04-22 04:00:00,2.155,0.0,2.155,2.155,0,2.155,0.0,0.0,0.0,0.0,49.115,-0.17,49.1152942066,2.155,0,2.155,46.96,-0.17,46.9603077077,133.95
2019-04-22 04:30:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,48.937,0.96,48.9464152824,2.277,0,2.277,46.66,0.96,46.6698746516,132.18
2019-04-22 05:00:00,2.48,0.0,2.48,2.48,0,2.48,0.0,0.0,0.0,0.0,48.88,1.23,48.8954732056,2.48,0,2.48,46.4,1.23,46.4162999387,132.18
2019-04-22 05:30:00,2.482,0.0,2.482,2.482,0,2.482,0.0,0.0,0.0,0.0,49.672,1.6800000000000002,49.7004022519,2.482,0,2.482,47.19,1.6800000000000002,47.2198951714,131.53
2019-04-22 06:00:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,50.127,1.8,50.1593075012,2.487,0,2.487,47.64,1.8,47.6739929102,131.26
2019-04-22 06:30:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,52.556,2.04,52.5955771525,3.426,0,3.426,49.13,2.04,49.1723347015,130.91
2019-04-22 07:00:00,9.09,0.0,9.09,9.09,0,9.09,0.0,0.0,0.0,0.0,57.85,2.23,57.8929650303,9.09,0,9.09,48.76,2.23,48.8109670054,130.63
2019-04-22 07:30:00,18.407,0.0,18.407,18.407,0,18.407,0.0,0.0,0.0,0.0,66.527,3.24,66.6058505613,18.407,0,18.407,48.12,3.24,48.2289539592,130.32
2019-04-22 08:00:00,29.472,0.0,29.472,29.472,0,29.472,0.0,0.0,0.0,0.0,77.642,4.48,77.7711422316,29.472,0,29.472,48.17,4.48,48.377880276,129.9
2019-04-22 08:30:00,44.452,0.0,44.452,44.452,0,44.452,0.0,0.0,0.0,0.0,90.662,-1.97,90.6834005979,44.452,0,44.452,46.21,-1.97,46.2519729309,129.9
2019-04-22 09:00:00,69.411,0.0,69.411,69.411,0,69.411,0.0,0.0,0.0,0.0,107.351,-3.69,107.4143998773,69.411,0,69.411,37.94,-3.69,38.1190201868,129.45
2019-04-22 09:30:00,75.192,0.0,75.192,75.192,0,75.192,0.0,0.0,0.0,0.0,114.772,-3.08,114.8133197151,75.192,0,75.192,39.58,-3.08,39.6996574293,129.26
2019-04-22 10:00:00,84.81,0.0,84.81,84.81,0,84.81,0.0,0.0,0.0,0.0,120.55,2.04,120.567259652,84.81,0,84.81,35.74,2.04,35.7981731377,131.1
2019-04-22 10:30:00,100.281,0.0,100.281,100.281,0,100.281,0.0,0.0,0.0,0.0,129.281,5.12,129.3823456311,100.281,0,100.281,29.0,5.12,29.4485042065,132.19
2019-04-22 11:00:00,116.206,0.0,116.206,116.206,0,116.206,0.0,0.0,0.0,0.0,138.986,5.21,139.0836162026,116.206,0,116.206,22.78,5.21,23.3681941964,132.53
2019-04-22 11:30:00,123.754,0.0,123.754,123.754,0,123.754,0.0,0.0,0.0,0.0,142.684,5.94,142.80758893,123.754,0,123.754,18.93,5.94,19.8400730845,132.19
2019-04-22 12:00:00,155.265,0.0,155.265,155.265,0,155.265,0.0,0.0,0.0,0.0,161.765,7.4,161.9341694177,155.265,0,155.265,6.5,7.4,9.8493654618,132.28
2019-04-22 12:30:00,156.822,0.0,156.822,156.822,0,156.822,0.0,0.0,0.0,0.0,163.132,7.46,163.3024832144,156.822,0,156.822,6.31,7.46,9.7707573913,132.66
2019-04-22 13:00:00,164.812,0.0,164.812,164.812,0,164.812,0.0,0.0,0.0,0.0,166.822,7.72,167.0005331848,164.812,0,164.812,2.01,7.72,7.9773742547,133.04
2019-04-22 13:30:00,176.259,0.0,176.259,176.259,0,176.259,0.0,0.0,0.0,0.0,171.549,8.17,171.7434374321,176.259,0,176.259,-4.71,8.17,9.4304294706,132.94
2019-04-22 14:00:00,175.78,0.0,175.78,175.78,0,175.78,0.0,0.0,0.0,0.0,169.66,8.14,169.8551594742,175.78,0,175.78,-6.12,8.14,10.1840070699,132.52
2019-04-22 14:30:00,172.352,0.0,172.352,172.352,0,172.352,0.0,0.0,0.0,0.0,166.812,8.03,167.0051623274,172.352,0,172.352,-5.54,8.03,9.7556393947,133.02
2019-04-22 15:00:00,151.826,0.0,151.826,151.826,0,151.826,0.0,0.0,0.0,0.0,153.666,6.94,153.8226353824,151.826,0,151.826,1.8399999999999999,6.94,7.1797771553,133.13
2019-04-22 15:30:00,134.716,0.0,134.716,134.716,0,134.716,0.0,0.0,0.0,0.0,144.026,6.06,144.1534331051,134.716,0,134.716,9.31,6.06,11.1085417585,133.13
2019-04-22 16:00:00,135.283,0.0,135.283,135.283,0,135.283,0.0,0.0,0.0,0.0,144.533,6.17,144.6646362765,135.283,0,135.283,9.25,6.17,11.1189657792,133.13
2019-04-22 16:30:00,121.12,0.0,121.12,121.12,0,121.12,0.0,0.0,0.0,0.0,137.44,5.54,137.5516092236,121.12,0,121.12,16.32,5.54,17.2346743514,133.13
2019-04-22 17:00:00,101.402,0.0,101.402,101.402,0,101.402,0.0,0.0,0.0,0.0,129.512,4.85,129.6027802325,101.402,0,101.402,28.11,4.85,28.525332601,133.13
2019-04-22 17:30:00,72.885,0.0,72.885,72.885,0,72.885,0.0,0.0,0.0,0.0,118.355,5.01,118.460989887,72.885,0,72.885,45.47,5.01,45.7451746089,133.13
2019-04-22 18:00:00,57.013,0.0,57.013,57.013,0,57.013,0.0,0.0,0.0,0.0,113.523,5.36,113.6494660304,57.013,0,57.013,56.51,5.36,56.7636300812,132.63
2019-04-22 18:30:00,51.365,0.0,51.365,51.365,0,51.365,0.0,0.0,0.0,0.0,110.985,5.58,111.1251844768,51.365,0,51.365,59.62,5.58,59.8805544397,132.19
2019-04-22 19:00:00,37.421,0.0,37.421,37.421,0,37.421,0.0,0.0,0.0,0.0,101.281,5.7,101.4412685301,37.421,0,37.421,63.86,5.7,64.1138799325,132.19
2019-04-22 19:30:00,22.551,0.0,22.551,22.551,0,22.551,0.0,0.0,0.0,0.0,90.111,5.58,90.2836016173,22.551,0,22.551,67.56,5.58,67.7900435167,132.19
2019-04-22 20:00:00,10.229,0.0,10.229,10.229,0,10.229,0.0,0.0,0.0,0.0,81.499,5.09,81.6577926532,10.229,0,10.229,71.27,5.09,71.4515290249,132.43
2019-04-22 20:30:00,10.935,0.0,10.935,10.935,0,10.935,0.0,0.0,0.0,0.0,82.755,4.94,82.9023137494,10.935,0,10.935,71.82,4.94,71.9896937068,132.96
2019-04-22 21:00:00,11.026,0.0,11.026,11.026,0,11.026,0.0,0.0,0.0,0.0,83.256,4.95,83.4030217438,11.026,0,11.026,72.23,4.95,72.3994157435,132.96
2019-04-22 21:30:00,11.056,0.0,11.056,11.056,0,11.056,0.0,0.0,0.0,0.0,81.016,3.63,81.0972820506,11.056,0,11.056,69.96,3.63,70.0541112284,133.48
2019-04-22 22:00:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,72.028,2.37,72.0669805389,3.208,0,3.208,68.82,2.37,68.8607965391,134.07
2019-04-22 22:30:00,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0,63.67,-2.65,63.7251237739,2.49,0,2.49,61.18,-2.65,61.2373652274,132.28
2019-04-22 23:00:00,2.758,0.0,2.758,2.758,0,2.758,0.0,0.0,0.0,0.0,55.968,-6.5,56.3441835862,2.758,0,2.758,53.21,-6.5,53.6055416911,131.64
2019-04-22 23:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,52.279,-6.8,52.7193877146,3.109,0,3.109,49.17,-6.8,49.6379784036,130.32
2019-04-23 00:00:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,49.082,-7.19,49.6058345762,2.662,0,2.662,46.42,-7.19,46.9735297801,130.86
2019-04-23 00:30:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,48.544,-7.25,49.0824045458,2.5140000000000002,0,2.5140000000000002,46.03,-7.25,46.5974613042,131.6
2019-04-23 01:00:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,47.612,-7.4,48.1836335699,2.552,0,2.552,45.06,-7.4,45.663591624,132.19
2019-04-23 01:30:00,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0,49.766,-7.05,50.2628814932,2.536,0,2.536,47.23,-7.05,47.7532763274,131.27
2019-04-23 02:00:00,2.578,0.0,2.578,2.578,0,2.578,0.0,0.0,0.0,0.0,49.588,-7.07,50.0894663976,2.578,0,2.578,47.01,-7.07,47.538668471,131.27
2019-04-23 02:30:00,2.557,0.0,2.557,2.557,0,2.557,0.0,0.0,0.0,0.0,49.697,-7.4,50.2449182406,2.557,0,2.557,47.14,-7.4,47.7172882717,131.27
2019-04-23 03:00:00,2.558,0.0,2.558,2.558,0,2.558,0.0,0.0,0.0,0.0,48.628,-7.54,49.2090843646,2.558,0,2.558,46.07,-7.54,46.6829358545,131.48
2019-04-23 03:30:00,2.549,0.0,2.549,2.549,0,2.549,0.0,0.0,0.0,0.0,47.899,-7.27,48.4475706408,2.549,0,2.549,45.35,-7.27,45.9290256809,131.48
2019-04-23 04:00:00,2.485,0.0,2.485,2.485,0,2.485,0.0,0.0,0.0,0.0,47.365,-7.24,47.9151419178,2.485,0,2.485,44.88,-7.24,45.4602243725,131.59
2019-04-23 04:30:00,2.495,0.0,2.495,2.495,0,2.495,0.0,0.0,0.0,0.0,47.145,-7.26,47.7007193342,2.495,0,2.495,44.65,-7.26,45.2363802708,131.59
2019-04-23 05:00:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,47.178,-6.95,47.6871700146,2.528,0,2.528,44.65,-6.95,45.1876642459,131.26
2019-04-23 05:30:00,2.5220000000000002,0.0,2.5220000000000002,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0,0.0,48.882,-6.53,49.3162328651,2.5220000000000002,0,2.5220000000000002,46.36,-6.53,46.8176302262,131.26
2019-04-23 06:00:00,2.172,0.0,2.172,2.172,0,2.172,0.0,0.0,0.0,0.0,51.072,-6.23,51.4505790444,2.172,0,2.172,48.9,-6.23,49.2952624499,131.26
2019-04-23 06:30:00,2.307,0.0,2.307,2.307,0,2.307,0.0,0.0,0.0,0.0,57.857,-4.23,58.0114242973,2.307,0,2.307,55.55,-4.23,55.710819416,130.29
2019-04-23 07:00:00,6.875,0.0,6.875,6.875,0,6.875,0.0,0.0,0.0,0.0,70.295,-2.79,70.3503455926,6.875,0,6.875,63.42,-2.79,63.4813397779,130.29
2019-04-23 07:30:00,11.025,0.0,11.025,11.025,0,11.025,0.0,0.0,0.0,0.0,84.555,2.75,84.5997075941,11.025,0,11.025,73.53,2.75,73.5814066188,130.89
2019-04-23 08:00:00,26.422,0.0,26.422,26.422,0,26.422,0.0,0.0,0.0,0.0,98.552,8.83,98.9467816758,26.422,0,26.422,72.13,8.83,72.6684649625,132.19
2019-04-23 08:30:00,53.715,0.0,53.715,53.715,0,53.715,0.0,0.0,0.0,0.0,117.355,9.64,117.7502680464,53.715,0,53.715,63.64,9.64,64.3659785912,132.19
2019-04-23 09:00:00,68.244,0.0,68.244,68.244,0,68.244,0.0,0.0,0.0,0.0,126.834,10.08,127.2339182608,68.244,0,68.244,58.59,10.08,59.4507737544,132.19
2019-04-23 09:30:00,78.124,0.0,78.124,78.124,0,78.124,0.0,0.0,0.0,0.0,134.224,11.14,134.6854920769,78.124,0,78.124,56.1,11.14,57.1953634484,131.6
2019-04-23 10:00:00,82.493,0.0,82.493,82.493,0,82.493,0.0,0.0,0.0,0.0,136.593,11.34,137.0629171184,82.493,0,82.493,54.1,11.34,55.2757234236,132.32
2019-04-23 10:30:00,96.897,0.0,96.897,96.897,0,96.897,0.0,0.0,0.0,0.0,142.587,9.81,142.9240660946,96.897,0,96.897,45.69,9.81,46.7312764645,132.21
2019-04-23 11:00:00,92.228,0.0,92.228,92.228,0,92.228,0.0,0.0,0.0,0.0,140.008,10.09,140.3711087226,92.228,0,92.228,47.78,10.09,48.8337639344,132.21
2019-04-23 11:30:00,99.122,0.0,99.122,99.122,0,99.122,0.0,0.0,0.0,0.0,142.252,10.35,142.6280267128,99.122,0,99.122,43.13,10.35,44.3544744079,132.21
2019-04-23 12:00:00,124.188,0.0,124.188,124.188,0,124.188,0.0,0.0,0.0,0.0,156.098,11.47,156.5188375372,124.188,0,124.188,31.91,11.47,33.9088336573,132.21
2019-04-23 12:30:00,127.899,0.0,127.899,127.899,0,127.899,0.0,0.0,0.0,0.0,160.189,11.57,160.6062907267,127.899,0,127.899,32.29,11.57,34.3002769668,132.21
2019-04-23 13:00:00,129.792,0.0,129.792,129.792,0,129.792,0.0,0.0,0.0,0.0,162.012,11.75,162.4375284348,129.792,0,129.792,32.22,11.75,34.2956396645,132.21
2019-04-23 13:30:00,122.738,0.0,122.738,122.738,0,122.738,0.0,0.0,0.0,0.0,152.778,10.63,153.1473610089,122.738,0,122.738,30.04,10.63,31.8653181374,132.61
2019-04-23 14:00:00,109.974,0.0,109.974,109.974,0,109.974,0.0,0.0,0.0,0.0,143.824,10.73,144.2237008123,109.974,0,109.974,33.85,10.73,35.5099338214,133.13
2019-04-23 14:30:00,94.42,0.0,94.42,94.42,0,94.42,0.0,0.0,0.0,0.0,138.48,10.42,138.8714758329,94.42,0,94.42,44.06,10.42,45.2753796229,132.19
2019-04-23 15:00:00,80.54,0.0,80.54,80.54,0,80.54,0.0,0.0,0.0,0.0,129.35,9.9,129.7283026174,80.54,0,80.54,48.81,9.9,49.8038763552,132.19
2019-04-23 15:30:00,70.369,0.0,70.369,70.369,0,70.369,0.0,0.0,0.0,0.0,121.789,9.92,122.1923357703,70.369,0,70.369,51.42,9.92,52.368146807,132.19
2019-04-23 16:00:00,51.093,0.0,51.093,51.093,0,51.093,0.0,0.0,0.0,0.0,112.533,9.98,112.9746718915,51.093,0,51.093,61.44,9.98,62.2452729129,132.19
2019-04-23 16:30:00,35.043,0.0,35.043,35.043,0,35.043,0.0,0.0,0.0,0.0,104.113,10.13,104.604654146,35.043,0,35.043,69.07,10.13,69.8088948487,132.19
2019-04-23 17:00:00,36.694,0.0,36.694,36.694,0,36.694,0.0,0.0,0.0,0.0,107.134,10.31,107.6289461808,36.694,0,36.694,70.44,10.31,71.1905169247,131.46
2019-04-23 17:30:00,31.455,0.0,31.455,31.455,0,31.455,0.0,0.0,0.0,0.0,105.545,10.31,106.0473626499,31.455,0,31.455,74.09,10.31,74.8039049783,132.19
2019-04-23 18:00:00,31.047,0.0,31.047,31.047,0,31.047,0.0,0.0,0.0,0.0,105.627,9.77,106.0778771894,31.047,0,31.047,74.58,9.77,75.2172141202,132.19
2019-04-23 18:30:00,26.578,0.0,26.578,26.578,0,26.578,0.0,0.0,0.0,0.0,101.828,9.15,102.2382711317,26.578,0,26.578,75.25,9.15,75.804254498,132.19
2019-04-23 19:00:00,21.803,0.0,21.803,21.803,0,21.803,0.0,0.0,0.0,0.0,97.263,8.34,97.6199096957,21.803,0,21.803,75.46,8.34,75.9194783965,132.19
2019-04-23 19:30:00,18.927,0.0,18.927,18.927,0,18.927,0.0,0.0,0.0,0.0,94.907,8.37,95.2753669581,18.927,0,18.927,75.98,8.37,76.4396317364,132.29
2019-04-23 20:00:00,10.968,0.0,10.968,10.968,0,10.968,0.0,0.0,0.0,0.0,88.388,7.91,88.7412341812,10.968,0,10.968,77.42,7.91,77.8230332228,132.42
2019-04-23 20:30:00,12.219,0.0,12.219,12.219,0,12.219,0.0,0.0,0.0,0.0,87.539,6.8,87.8027136312,12.219,0,12.219,75.32,6.8,75.6263340378,132.19
2019-04-23 21:00:00,8.136,0.0,8.136,8.136,0,8.136,0.0,0.0,0.0,0.0,83.606,6.64,83.8692603759,8.136,0,8.136,75.47,6.64,75.7615370752,132.19
2019-04-23 21:30:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,77.761,5.52,77.956677206,3.531,0,3.531,74.23,5.52,74.4349602002,132.19
2019-04-23 22:00:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,73.335,3.84,73.4354670782,3.085,0,3.085,70.25,3.84,70.3548726102,132.85
2019-04-23 22:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,68.582,2.61,68.6316459368,3.362,0,3.362,65.22,2.61,65.2722031189,133.29
2019-04-23 23:00:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,61.372,2.12,61.4086051299,3.382,0,3.382,57.99,2.12,58.0287385698,133.63
2019-04-23 23:30:00,7.068,0.0,7.068,7.068,0,7.068,0.0,0.0,0.0,0.0,57.158,3.14,57.2441836696,7.068,0,7.068,50.09,3.14,50.1883223469,133.79
2019-04-24 00:00:00,8.439,0.0,8.439,8.439,0,8.439,0.0,0.0,0.0,0.0,56.469,11.03,57.5361526434,8.439,0,8.439,48.03,11.03,49.2802374183,132.13
2019-04-24 00:30:00,8.693,0.0,8.693,8.693,0,8.693,0.0,0.0,0.0,0.0,56.073,10.91,57.1245081292,8.693,0,8.693,47.38,10.91,48.6198776222,132.13
2019-04-24 01:00:00,9.002,0.0,9.002,9.002,0,9.002,0.0,0.0,0.0,0.0,55.922,10.93,56.9801279746,9.002,0,9.002,46.92,10.93,48.1762524487,132.41
2019-04-24 01:30:00,8.57,0.0,8.57,8.57,0,8.57,0.0,0.0,0.0,0.0,57.69,10.82,58.6958984938,8.57,0,8.57,49.12,10.82,50.2975824469,131.65
2019-04-24 02:00:00,3.726,0.0,3.726,3.726,0,3.726,0.0,0.0,0.0,0.0,53.566,10.75,54.6340448439,3.726,0,3.726,49.84,10.75,50.9861559641,131.57
2019-04-24 02:30:00,3.648,0.0,3.648,3.648,0,3.648,0.0,0.0,0.0,0.0,53.448,10.33,54.4370976816,3.648,0,3.648,49.8,10.33,50.8600914274,132.19
2019-04-24 03:00:00,3.594,0.0,3.594,3.594,0,3.594,0.0,0.0,0.0,0.0,51.924,10.1,52.8971811725,3.594,0,3.594,48.33,10.1,49.3740711305,131.37
2019-04-24 03:30:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,51.714,10.16,52.7025938261,3.574,0,3.574,48.14,10.16,49.2004593474,131.25
2019-04-24 04:00:00,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0,51.111,10.07,52.0935621838,3.571,0,3.571,47.54,10.07,48.5948196828,131.25
2019-04-24 04:30:00,6.65,0.0,6.65,6.65,0,6.65,0.0,0.0,0.0,0.0,53.15,10.04,54.0899630246,6.65,0,6.65,46.5,10.04,47.5715419132,131.17
2019-04-24 05:00:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,50.812,9.95,51.7770397377,3.362,0,3.362,47.45,9.95,48.4820069717,130.82
2019-04-24 05:30:00,7.353,0.0,7.353,7.353,0,7.353,0.0,0.0,0.0,0.0,54.753,8.54,55.4150034648,7.353,0,7.353,47.4,8.54,48.1631768055,132.15
2019-04-24 06:00:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,54.063,8.1,54.6664245127,3.553,0,3.553,50.51,8.1,51.1553526036,131.44
2019-04-24 06:30:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,59.637,3.25,59.7254909482,3.5869999999999997,0,3.5869999999999997,56.05,3.25,56.1441448416,132.19
2019-04-24 07:00:00,5.593,0.0,5.593,5.593,0,5.593,0.0,0.0,0.0,0.0,69.333,4.82,69.5003402078,5.593,0,5.593,63.74,4.82,63.9219836989,131.39
2019-04-24 07:30:00,14.985,0.0,14.985,14.985,0,14.985,0.0,0.0,0.0,0.0,84.745,7.6,85.0851046012,14.985,0,14.985,69.76,7.6,70.1727696475,130.12
2019-04-24 08:00:00,21.988,0.0,21.988,21.988,0,21.988,0.0,0.0,0.0,0.0,93.478,9.61,93.9706793846,21.988,0,21.988,71.49,9.61,72.1330174053,129.97
2019-04-24 08:30:00,32.063,0.0,32.063,32.063,0,32.063,0.0,0.0,0.0,0.0,102.513,10.82,103.0824309424,32.063,0,32.063,70.45,10.82,71.2760471687,129.64
2019-04-24 09:00:00,35.062,0.0,35.062,35.062,0,35.062,0.0,0.0,0.0,0.0,105.982,11.23,106.5753124509,35.062,0,35.062,70.92,11.23,71.8036162042,129.89
2019-04-24 09:30:00,25.268,0.0,25.268,25.268,0,25.268,0.0,0.0,0.0,0.0,102.658,15.23,103.7815873072,25.268,0,25.268,77.39,15.23,78.874362121,132.8
2019-04-24 10:00:00,22.556,0.0,22.556,22.556,0,22.556,0.0,0.0,0.0,0.0,102.066,15.88,103.2939628246,22.556,0,22.556,79.51,15.88,81.0802966201,133.13
2019-04-24 10:30:00,21.203,0.0,21.203,21.203,0,21.203,0.0,0.0,0.0,0.0,101.973,16.23,103.2565040518,21.203,0,21.203,80.77,16.23,82.3844997557,133.13
2019-04-24 11:00:00,14.816,0.0,14.816,14.816,0,14.816,0.0,0.0,0.0,0.0,98.406,16.76,99.823035598,14.816,0,14.816,83.59,16.76,85.2536550536,133.13
2019-04-24 11:30:00,18.146,0.0,18.146,18.146,0,18.146,0.0,0.0,0.0,0.0,101.376,16.68,102.7390664548,18.146,0,18.146,83.23,16.68,84.8849533192,133.13
2019-04-24 12:00:00,21.034,0.0,21.034,21.034,0,21.034,0.0,0.0,0.0,0.0,104.894,16.89,106.2451097039,21.034,0,21.034,83.86,16.89,85.5439752408,133.13
2019-04-24 12:30:00,21.231,0.0,21.231,21.231,0,21.231,0.0,0.0,0.0,0.0,106.381,16.87,107.7103247651,21.231,0,21.231,85.15,16.87,86.8050655204,133.13
2019-04-24 13:00:00,17.509,0.0,17.509,17.509,0,17.509,0.0,0.0,0.0,0.0,103.949,16.63,105.2708482962,17.509,0,17.509,86.44,16.63,88.0251696959,133.13
2019-04-24 13:30:00,18.617,0.0,18.617,18.617,0,18.617,0.0,0.0,0.0,0.0,102.977,15.77,104.1775188272,18.617,0,18.617,84.36,15.77,85.8213405861,133.5
2019-04-24 14:00:00,29.626,0.0,29.626,29.626,0,29.626,0.0,0.0,0.0,0.0,106.216,15.82,107.3876671504,29.626,0,29.626,76.59,15.82,78.2067803966,134.07
2019-04-24 14:30:00,45.512,0.0,45.512,45.512,0,45.512,0.0,0.0,0.0,0.0,114.852,14.28,115.7363396,45.512,0,45.512,69.34,14.28,70.7951552015,134.07
2019-04-24 15:00:00,61.411,0.0,61.411,61.411,0,61.411,0.0,0.0,0.0,0.0,125.431,13.32,126.1362682221,61.411,0,61.411,64.02,13.32,65.3909993806,133.77
2019-04-24 15:30:00,66.315,0.0,66.315,66.315,0,66.315,0.0,0.0,0.0,0.0,126.915,13.23,127.6027042229,66.315,0,66.315,60.6,13.23,62.0273560617,133.15
2019-04-24 16:00:00,61.236,0.0,61.236,61.236,0,61.236,0.0,0.0,0.0,0.0,124.946,13.25,125.6465893528,61.236,0,61.236,63.71,13.25,65.0732402759,133.15
2019-04-24 16:30:00,59.091,0.0,59.091,59.091,0,59.091,0.0,0.0,0.0,0.0,126.691,12.92,127.3480894281,59.091,0,59.091,67.6,12.92,68.8235889794,133.15
2019-04-24 17:00:00,67.083,0.0,67.083,67.083,0,67.083,0.0,0.0,0.0,0.0,133.293,12.6,133.8872056957,67.083,0,67.083,66.21,12.6,67.3982499773,133.15
2019-04-24 17:30:00,64.349,0.0,64.349,64.349,0,64.349,0.0,0.0,0.0,0.0,134.239,12.07,134.7805402163,64.349,0,64.349,69.89,12.07,70.9245867101,133.31
2019-04-24 18:00:00,42.299,0.0,42.299,42.299,0,42.299,0.0,0.0,0.0,0.0,119.139,12.0,119.7418110812,42.299,0,42.299,76.84,12.0,77.7713674819,133.51
2019-04-24 18:30:00,42.56,0.0,42.56,42.56,0,42.56,0.0,0.0,0.0,0.0,119.34,11.58,119.9005087562,42.56,0,42.56,76.78,11.58,77.6483406133,133.51
2019-04-24 19:00:00,34.833,0.0,34.833,34.833,0,34.833,0.0,0.0,0.0,0.0,112.043,11.63,112.6449765813,34.833,0,34.833,77.21,11.63,78.080990004,133.51
2019-04-24 19:30:00,21.306,0.0,21.306,21.306,0,21.306,0.0,0.0,0.0,0.0,100.886,11.78,101.5714201732,21.306,0,21.306,79.58,11.78,80.4471553257,133.18
2019-04-24 20:00:00,15.813,0.0,15.813,15.813,0,15.813,0.0,0.0,0.0,0.0,95.613,11.23,96.2702377114,15.813,0,15.813,79.8,11.23,80.5863071495,133.18
2019-04-24 20:30:00,11.804,0.0,11.804,11.804,0,11.804,0.0,0.0,0.0,0.0,92.324,11.1,92.9888755497,11.804,0,11.804,80.52,11.1,81.2814886675,133.18
2019-04-24 21:00:00,11.745,0.0,11.745,11.745,0,11.745,0.0,0.0,0.0,0.0,91.925,11.11,92.5939400015,11.745,0,11.745,80.18,11.11,80.9460591999,133.18
2019-04-24 21:30:00,15.845,0.0,15.845,15.845,0,15.845,0.0,0.0,0.0,0.0,92.725,9.79,93.2403867699,15.845,0,15.845,76.88,9.79,77.5008290278,133.62
2019-04-24 22:00:00,15.964,0.0,15.964,15.964,0,15.964,0.0,0.0,0.0,0.0,88.684,7.85,89.030749497,15.964,0,15.964,72.72,7.85,73.142469879,134.52
2019-04-24 22:30:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,74.541,6.18,74.796745123,2.701,0,2.701,71.84,6.18,72.1053257395,135.11
2019-04-24 23:00:00,1.8900000000000001,0.0,1.8900000000000001,1.8900000000000001,0,1.8900000000000001,0.0,0.0,0.0,0.0,68.45,3.19,68.524292043,1.8900000000000001,0,1.8900000000000001,66.56,3.19,66.6363992124,134.46
2019-04-24 23:30:00,6.286,0.0,6.286,6.286,0,6.286,0.0,0.0,0.0,0.0,64.146,1.15,64.1563076868,6.286,0,6.286,57.86,1.15,57.8714273195,134.07
2019-04-25 00:00:00,7.237,0.0,7.237,7.237,0,7.237,0.0,0.0,0.0,0.0,58.487,0.51,58.4892235288,7.237,0,7.237,51.25,0.51,51.2525374982,134.07
2019-04-25 00:30:00,7.675,0.0,7.675,7.675,0,7.675,0.0,0.0,0.0,0.0,58.305,0.07,58.3050420204,7.675,0,7.675,50.63,0.07,50.6300483903,134.9
2019-04-25 01:00:00,5.456,0.0,5.456,5.456,0,5.456,0.0,0.0,0.0,0.0,55.546,-0.07,55.5460441076,5.456,0,5.456,50.09,-0.07,50.0900489119,134.9
2019-04-25 01:30:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,56.099,0.36,56.1001550889,2.719,0,2.719,53.38,0.36,53.381213924,134.22
2019-04-25 02:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,56.292,0.17,56.2922566966,2.902,0,2.902,53.39,0.17,53.3902706492,134.07
2019-04-25 02:30:00,2.75,0.0,2.75,2.75,0,2.75,0.0,0.0,0.0,0.0,56.53,0.01,56.5300008845,2.75,0,2.75,53.78,0.01,53.7800009297,134.07
2019-04-25 03:00:00,2.689,0.0,2.689,2.689,0,2.689,0.0,0.0,0.0,0.0,55.359,-0.2,55.359361277,2.689,0,2.689,52.67,-0.2,52.6703797214,134.07
2019-04-25 03:30:00,2.545,0.0,2.545,2.545,0,2.545,0.0,0.0,0.0,0.0,54.095,-0.44,54.0967894149,2.545,0,2.545,51.55,-0.44,51.5518777544,134.32
2019-04-25 04:00:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,53.05,-0.56,53.0529556198,2.67,0,2.67,50.38,-0.56,50.38311225,134.07
2019-04-25 04:30:00,2.423,0.0,2.423,2.423,0,2.423,0.0,0.0,0.0,0.0,52.523,-0.58,52.5262023089,2.423,0,2.423,50.1,-0.58,50.1033571729,134.07
2019-04-25 05:00:00,2.185,0.0,2.185,2.185,0,2.185,0.0,0.0,0.0,0.0,52.505,-0.41000000000000003,52.5066007755,2.185,0,2.185,50.32,-0.41000000000000003,50.3216702823,134.07
2019-04-25 05:30:00,2.379,0.0,2.379,2.379,0,2.379,0.0,0.0,0.0,0.0,53.749,0.18,53.7493014001,2.379,0,2.379,51.37,0.18,51.3703153582,134.19
2019-04-25 06:00:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,56.299,0.93,56.3066807848,2.629,0,2.629,53.67,0.93,53.6780569693,134.19
2019-04-25 06:30:00,3.228,0.0,3.228,3.228,0,3.228,0.0,0.0,0.0,0.0,63.238,2.71,63.2960405081,3.228,0,3.228,60.01,2.71,60.0711594694,134.07
2019-04-25 07:00:00,5.334,0.0,5.334,5.334,0,5.334,0.0,0.0,0.0,0.0,73.944,4.5,74.0808013996,5.334,0,5.334,68.61,4.5,68.7574148729,133.89
2019-04-25 07:30:00,14.498,0.0,14.498,14.498,0,14.498,0.0,0.0,0.0,0.0,89.948,6.99,90.2191931021,14.498,0,14.498,75.45,6.99,75.7730994483,132.7
2019-04-25 08:00:00,21.696,0.0,21.696,21.696,0,21.696,0.0,0.0,0.0,0.0,98.826,9.13,99.2468396273,21.696,0,21.696,77.13,9.13,77.6684865309,132.19
2019-04-25 08:30:00,39.347,0.0,39.347,39.347,0,39.347,0.0,0.0,0.0,0.0,110.447,9.86,110.8862453553,39.347,0,39.347,71.1,9.86,71.7804263013,131.85
2019-04-25 09:00:00,54.681,0.0,54.681,54.681,0,54.681,0.0,0.0,0.0,0.0,120.661,10.64,121.1292141517,54.681,0,54.681,65.98,10.64,66.832402321,131.26
2019-04-25 09:30:00,69.343,0.0,69.343,69.343,0,69.343,0.0,0.0,0.0,0.0,131.383,10.74,131.8212436939,69.343,0,69.343,62.04,10.74,62.9627604223,131.46
2019-04-25 10:00:00,85.432,0.0,85.432,85.432,0,85.432,0.0,0.0,0.0,0.0,138.192,11.64,138.681355863,85.432,0,85.432,52.76,11.64,54.0287627102,132.19
2019-04-25 10:30:00,102.561,0.0,102.561,102.561,0,102.561,0.0,0.0,0.0,0.0,147.731,11.16,148.1519286442,102.561,0,102.561,45.17,11.16,46.5282118719,132.19
2019-04-25 11:00:00,115.782,0.0,115.782,115.782,0,115.782,0.0,0.0,0.0,0.0,156.312,12.26,156.7920563804,115.782,0,115.782,40.53,12.26,42.3436949262,132.19
2019-04-25 11:30:00,106.768,0.0,106.768,106.768,0,106.768,0.0,0.0,0.0,0.0,158.898,13.03,159.4313498155,106.768,0,106.768,52.13,13.03,53.7337677815,131.28
2019-04-25 12:00:00,101.463,0.0,101.463,101.463,0,101.463,0.0,0.0,0.0,0.0,156.143,12.2,156.6188891833,101.463,0,101.463,54.68,12.2,56.0244803635,131.67
2019-04-25 12:30:00,112.453,0.0,112.453,112.453,0,112.453,0.0,0.0,0.0,0.0,155.293,11.34,155.7064913515,112.453,0,112.453,42.84,11.34,44.3154735956,132.19
2019-04-25 13:00:00,112.429,0.0,112.429,112.429,0,112.429,0.0,0.0,0.0,0.0,158.819,10.98,159.1981003687,112.429,0,112.429,46.39,10.98,47.671715933,132.19
2019-04-25 13:30:00,111.05,0.0,111.05,111.05,0,111.05,0.0,0.0,0.0,0.0,157.88,9.61,158.1722052069,111.05,0,111.05,46.83,9.61,47.8058678407,132.19
2019-04-25 14:00:00,113.287,0.0,113.287,113.287,0,113.287,0.0,0.0,0.0,0.0,154.987,10.63,155.3511090047,113.287,0,113.287,41.7,10.63,43.0335555119,132.19
2019-04-25 14:30:00,108.967,0.0,108.967,108.967,0,108.967,0.0,0.0,0.0,0.0,151.047,10.57,151.4163832252,108.967,0,108.967,42.08,10.57,43.3872250784,132.19
2019-04-25 15:00:00,100.722,0.0,100.722,100.722,0,100.722,0.0,0.0,0.0,0.0,146.192,10.28,146.5529913171,100.722,0,100.722,45.47,10.28,46.6175857376,132.19
2019-04-25 15:30:00,97.789,0.0,97.789,97.789,0,97.789,0.0,0.0,0.0,0.0,140.469,9.58,140.795299499,97.789,0,97.789,42.68,9.58,43.741956975,132.19
2019-04-25 16:00:00,89.151,0.0,89.151,89.151,0,89.151,0.0,0.0,0.0,0.0,134.721,9.34,135.0443758214,89.151,0,89.151,45.57,9.34,46.5173139809,132.19
2019-04-25 16:30:00,96.72,0.0,96.72,96.72,0,96.72,0.0,0.0,0.0,0.0,143.63,9.6,143.950466828,96.72,0,96.72,46.91,9.6,47.8822315687,132.19
2019-04-25 17:00:00,91.8,0.0,91.8,91.8,0,91.8,0.0,0.0,0.0,0.0,142.08,9.49,142.3965817708,91.8,0,91.8,50.28,9.49,51.1677486313,132.19
2019-04-25 17:30:00,86.349,0.0,86.349,86.349,0,86.349,0.0,0.0,0.0,0.0,143.129,8.11,143.3585809814,86.349,0,86.349,56.78,8.11,57.3562594666,132.19
2019-04-25 18:00:00,67.349,0.0,67.349,67.349,0,67.349,0.0,0.0,0.0,0.0,130.859,7.5600000000000005,131.0771966476,67.349,0,67.349,63.51,7.5600000000000005,63.9583747448,132.19
2019-04-25 18:30:00,61.243,0.0,61.243,61.243,0,61.243,0.0,0.0,0.0,0.0,126.663,7.15,126.8646446769,61.243,0,61.243,65.42,7.15,65.8095654142,132.19
2019-04-25 19:00:00,42.701,0.0,42.701,42.701,0,42.701,0.0,0.0,0.0,0.0,112.421,7.25,112.654532714,42.701,0,42.701,69.72,7.25,70.0959406813,132.19
2019-04-25 19:30:00,22.144,0.0,22.144,22.144,0,22.144,0.0,0.0,0.0,0.0,98.114,7.01,98.3641047131,22.144,0,22.144,75.97,7.01,76.2927322882,132.19
2019-04-25 20:00:00,9.209,0.0,9.209,9.209,0,9.209,0.0,0.0,0.0,0.0,89.079,7.18,89.367894912,9.209,0,9.209,79.87,7.18,80.1920775389,132.19
2019-04-25 20:30:00,3.627,0.0,3.627,3.627,0,3.627,0.0,0.0,0.0,0.0,83.897,6.78,84.1705115168,3.627,0,3.627,80.27,6.78,80.5558272256,132.19
2019-04-25 21:00:00,3.134,0.0,3.134,3.134,0,3.134,0.0,0.0,0.0,0.0,84.184,7.42,84.5103677427,3.134,0,3.134,81.05,7.42,81.3889359803,131.71
2019-04-25 21:30:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,82.456,6.39,82.7032286915,2.706,0,2.706,79.75,6.39,80.0055910546,132.19
2019-04-25 22:00:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,79.069,4.62,79.2038582457,2.719,0,2.719,76.35,4.62,76.4896522413,132.52
2019-04-25 22:30:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,71.596,3.3,71.6720113852,3.276,0,3.276,68.32,3.3,68.3996520459,133.27
2019-04-25 23:00:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,62.583,2.79,62.6451593421,3.453,0,3.453,59.13,2.79,59.1957853229,132.29
2019-04-25 23:30:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,58.998,1.6400000000000001,59.0207895915,3.468,0,3.468,55.53,1.6400000000000001,55.5542122615,133.21
2019-04-26 00:00:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,56.109,0.93,56.1167067904,3.489,0,3.489,52.62,0.93,52.6282177164,134.07
2019-04-26 00:30:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,55.06,0.06,55.0600326916,3.33,0,3.33,51.73,0.06,51.730034796,134.3
2019-04-26 01:00:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,53.81,-0.4,53.811486692,3.39,0,3.39,50.42,-0.4,50.421586647,134.1
2019-04-26 01:30:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,56.895,0.02,56.8950035152,3.445,0,3.445,53.45,0.02,53.4500037418,134.1
2019-04-26 02:00:00,3.475,0.0,3.475,3.475,0,3.475,0.0,0.0,0.0,0.0,56.965,0.13,56.9651483365,3.475,0,3.475,53.49,0.13,53.4901579732,134.1
2019-04-26 02:30:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,56.628,0.04,56.6280141273,3.018,0,3.018,53.61,0.04,53.6100149226,134.1
2019-04-26 03:00:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,55.646,-0.16,55.646230025,3.216,0,3.216,52.43,-0.16,52.4302441345,134.1
2019-04-26 03:30:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,54.725,-0.32,54.725935579,3.485,0,3.485,51.24,-0.32,51.2409992096,134.1
2019-04-26 04:00:00,3.477,0.0,3.477,3.477,0,3.477,0.0,0.0,0.0,0.0,53.577,-0.72,53.5818376785,3.477,0,3.477,50.1,-0.72,50.1051733856,134.2
2019-04-26 04:30:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,52.835,-0.54,52.8377594623,3.435,0,3.435,49.4,-0.54,49.4029513288,134.07
2019-04-26 05:00:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,52.516,-0.25,52.5165950534,3.456,0,3.456,49.06,-0.25,49.060636971,134.07
2019-04-26 05:30:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,53.987,0.08,53.9870592735,3.427,0,3.427,50.56,0.08,50.5600632911,134.07
2019-04-26 06:00:00,3.422,0.0,3.422,3.422,0,3.422,0.0,0.0,0.0,0.0,56.302,0.87,56.3087213849,3.422,0,3.422,52.88,0.87,52.8871562858,133.86
2019-04-26 06:30:00,6.565,0.0,6.565,6.565,0,6.565,0.0,0.0,0.0,0.0,64.665,2.75,64.7234480308,6.565,0,6.565,58.1,2.75,58.1650453451,133.97
2019-04-26 07:00:00,14.704,0.0,14.704,14.704,0,14.704,0.0,0.0,0.0,0.0,78.844,4.1,78.9505309418,14.704,0,14.704,64.14,4.1,64.2709078822,133.34
2019-04-26 07:30:00,25.833,0.0,25.833,25.833,0,25.833,0.0,0.0,0.0,0.0,94.693,6.78,94.9354130396,25.833,0,25.833,68.86,6.78,69.1929765222,132.38
2019-04-26 08:00:00,28.029,0.0,28.029,28.029,0,28.029,0.0,0.0,0.0,0.0,101.779,9.41,102.2130761742,28.029,0,28.029,73.75,9.41,74.3479024586,132.19
2019-04-26 08:30:00,31.312,0.0,31.312,31.312,0,31.312,0.0,0.0,0.0,0.0,105.802,10.42,106.3138730552,31.312,0,31.312,74.49,10.42,75.215267732,132.19
2019-04-26 09:00:00,40.76,0.0,40.76,40.76,0,40.76,0.0,0.0,0.0,0.0,111.9,11.16,112.4551270507,40.76,0,40.76,71.14,11.16,72.0100354117,132.08
2019-04-26 09:30:00,39.898,0.0,39.898,39.898,0,39.898,0.0,0.0,0.0,0.0,113.688,11.38,114.2561409466,39.898,0,39.898,73.79,11.38,74.6623633433,132.19
2019-04-26 10:00:00,38.77,0.0,38.77,38.77,0,38.77,0.0,0.0,0.0,0.0,111.97,11.94,112.6048156164,38.77,0,38.77,73.2,11.94,74.1674025432,132.19
2019-04-26 10:30:00,47.36,0.0,47.36,47.36,0,47.36,0.0,0.0,0.0,0.0,114.26,10.84,114.7730508438,47.36,0,47.36,66.9,10.84,67.7725283577,132.19
2019-04-26 11:00:00,64.47,0.0,64.47,64.47,0,64.47,0.0,0.0,0.0,0.0,128.9,11.36,129.3996120551,64.47,0,64.47,64.43,11.36,65.423806829,132.19
2019-04-26 11:30:00,69.206,0.0,69.206,69.206,0,69.206,0.0,0.0,0.0,0.0,132.536,10.69,132.9664145414,69.206,0,69.206,63.33,10.69,64.2258904181,132.19
2019-04-26 12:00:00,57.812,0.0,57.812,57.812,0,57.812,0.0,0.0,0.0,0.0,124.892,10.83,125.3606818903,57.812,0,57.812,67.08,10.83,67.9486225026,132.06
2019-04-26 12:30:00,53.971,0.0,53.971,53.971,0,53.971,0.0,0.0,0.0,0.0,125.231,11.01,125.7140543495,53.971,0,53.971,71.26,11.01,72.1055316879,132.19
2019-04-26 13:00:00,42.32,0.0,42.32,42.32,0,42.32,0.0,0.0,0.0,0.0,116.72,11.23,117.2589924057,42.32,0,42.32,74.4,11.23,75.2427597846,132.19
2019-04-26 13:30:00,48.27,0.0,48.27,48.27,0,48.27,0.0,0.0,0.0,0.0,116.85,9.64,117.2469705366,48.27,0,48.27,68.58,9.64,69.2542128682,132.19
2019-04-26 14:00:00,60.337,0.0,60.337,60.337,0,60.337,0.0,0.0,0.0,0.0,122.397,9.34,122.7528460322,60.337,0,60.337,62.06,9.34,62.7588973772,132.57
2019-04-26 14:30:00,64.365,0.0,64.365,64.365,0,64.365,0.0,0.0,0.0,0.0,125.405,9.02,125.7289720987,64.365,0,64.365,61.04,9.02,61.7028524462,132.44
2019-04-26 15:00:00,72.127,0.0,72.127,72.127,0,72.127,0.0,0.0,0.0,0.0,129.107,8.96,129.4175376408,72.127,0,72.127,56.98,8.96,57.6801699027,132.32
2019-04-26 15:30:00,48.286,0.0,48.286,48.286,0,48.286,0.0,0.0,0.0,0.0,114.276,8.52,114.5931698488,48.286,0,48.286,65.99,8.52,66.5377374127,132.54
2019-04-26 16:00:00,43.588,0.0,43.588,43.588,0,43.588,0.0,0.0,0.0,0.0,109.258,8.87,109.6174596677,43.588,0,43.588,65.67,8.87,66.2663247811,132.19
2019-04-26 16:30:00,47.467,0.0,47.467,47.467,0,47.467,0.0,0.0,0.0,0.0,113.297,8.64,113.625964502,47.467,0,47.467,65.83,8.64,66.3945667958,132.3
2019-04-26 17:00:00,59.315,0.0,59.315,59.315,0,59.315,0.0,0.0,0.0,0.0,124.635,8.57,124.9292925018,59.315,0,59.315,65.32,8.57,65.8797943227,132.19
2019-04-26 17:30:00,46.783,0.0,46.783,46.783,0,46.783,0.0,0.0,0.0,0.0,117.643,8.54,117.9525627064,46.783,0,46.783,70.86,8.54,71.3727623117,132.19
2019-04-26 18:00:00,29.966,0.0,29.966,29.966,0,29.966,0.0,0.0,0.0,0.0,106.626,9.08,107.011916514,29.966,0,29.966,76.66,9.08,77.1958677651,132.19
2019-04-26 18:30:00,27.242,0.0,27.242,27.242,0,27.242,0.0,0.0,0.0,0.0,104.252,8.81,104.6235900932,27.242,0,27.242,77.01,8.81,77.5122970889,132.19
2019-04-26 19:00:00,23.209,0.0,23.209,23.209,0,23.209,0.0,0.0,0.0,0.0,100.589,8.31,100.9316750133,23.209,0,23.209,77.38,8.31,77.8249349502,132.19
2019-04-26 19:30:00,10.448,0.0,10.448,10.448,0,10.448,0.0,0.0,0.0,0.0,90.438,8.4,90.8272637703,10.448,0,10.448,79.99,8.4,80.4298458285,132.19
2019-04-26 20:00:00,5.27,0.0,5.27,5.27,0,5.27,0.0,0.0,0.0,0.0,87.1,7.53,87.4248871889,5.27,0,5.27,81.83,7.53,82.1757251261,132.38
2019-04-26 20:30:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,84.477,6.94,84.7615899391,2.817,0,2.817,81.66,6.94,81.9543726716,132.22
2019-04-26 21:00:00,2.367,0.0,2.367,2.367,0,2.367,0.0,0.0,0.0,0.0,83.957,7.02,84.2499747715,2.367,0,2.367,81.59,7.02,81.891443387,132.22
2019-04-26 21:30:00,2.308,0.0,2.308,2.308,0,2.308,0.0,0.0,0.0,0.0,80.328,6.23,80.5692278975,2.308,0,2.308,78.02,6.23,78.2683416204,132.22
2019-04-26 22:00:00,2.221,0.0,2.221,2.221,0,2.221,0.0,0.0,0.0,0.0,74.501,5.03,74.670609352,2.221,0,2.221,72.28,5.03,72.4548086741,132.99
2019-04-26 22:30:00,1.824,0.0,1.824,1.824,0,1.824,0.0,0.0,0.0,0.0,69.144,3.37,69.2260762719,1.824,0,1.824,67.32,3.37,67.4042973407,133.62
2019-04-26 23:00:00,2.169,0.0,2.169,2.169,0,2.169,0.0,0.0,0.0,0.0,65.899,1.8900000000000001,65.9260972681,2.169,0,2.169,63.73,1.8900000000000001,63.7580191035,133.95
2019-04-26 23:30:00,2.338,0.0,2.338,2.338,0,2.338,0.0,0.0,0.0,0.0,63.698,1.73,63.7214885576,2.338,0,2.338,61.36,1.73,61.3843831931,133.21
2019-04-27 00:00:00,2.368,0.0,2.368,2.368,0,2.368,0.0,0.0,0.0,0.0,61.918,0.87,61.9241118144,2.368,0,2.368,59.55,0.87,59.5563548247,133.21
2019-04-27 00:30:00,2.354,0.0,2.354,2.354,0,2.354,0.0,0.0,0.0,0.0,62.464,0.49,62.4659218775,2.354,0,2.354,60.11,0.49,60.1119971387,134.0
2019-04-27 01:00:00,2.348,0.0,2.348,2.348,0,2.348,0.0,0.0,0.0,0.0,61.158,0.46,61.1597299209,2.348,0,2.348,58.81,0.46,58.8117989863,133.62
2019-04-27 01:30:00,2.3529999999999998,0.0,2.3529999999999998,2.3529999999999998,0,2.3529999999999998,0.0,0.0,0.0,0.0,64.213,1.02,64.2211006524,2.3529999999999998,0,2.3529999999999998,61.86,1.02,61.8684087398,133.22
2019-04-27 02:00:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,64.311,0.88,64.3170204612,2.791,0,2.791,61.52,0.88,61.5262935662,133.22
2019-04-27 02:30:00,2.354,0.0,2.354,2.354,0,2.354,0.0,0.0,0.0,0.0,64.694,0.67,64.6974693168,2.354,0,2.354,62.34,0.67,62.3436003131,133.83
2019-04-27 03:00:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,63.905,0.01,63.9050007824,2.715,0,2.715,61.19,0.01,61.1900008171,134.07
2019-04-27 03:30:00,2.959,0.0,2.959,2.959,0,2.959,0.0,0.0,0.0,0.0,61.919,-0.12,61.9191162808,2.959,0,2.959,58.96,-0.12,58.9601221166,134.07
2019-04-27 04:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,60.616,-0.39,60.6172546063,2.9859999999999998,0,2.9859999999999998,57.63,-0.39,57.6313196101,134.23
2019-04-27 04:30:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,60.388,-0.53,60.3903257484,2.968,0,2.968,57.42,-0.53,57.4224459597,134.23
2019-04-27 05:00:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,60.492,-0.89,60.4985467925,2.972,0,2.972,57.52,-0.89,57.5268850191,134.95
2019-04-27 05:30:00,2.933,0.0,2.933,2.933,0,2.933,0.0,0.0,0.0,0.0,60.863,-0.66,60.866578423600004,2.933,0,2.933,57.93,-0.66,57.933759588,134.95
2019-04-27 06:00:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,59.924,-0.33,59.9249086441,2.834,0,2.834,57.09,-0.33,57.0909537493,134.72
2019-04-27 06:30:00,3.58,0.0,3.58,3.58,0,3.58,0.0,0.0,0.0,0.0,64.16,0.72,64.1640397731,3.58,0,3.58,60.58,0.72,60.5842784887,134.07
2019-04-27 07:00:00,11.382,0.0,11.382,11.382,0,11.382,0.0,0.0,0.0,0.0,73.632,1.09,73.6400673818,11.382,0,11.382,62.25,1.09,62.2595422405,134.07
2019-04-27 07:30:00,15.0,0.0,15.0,15.0,0,15.0,0.0,0.0,0.0,0.0,79.99,2.42,80.0265987032,15.0,0,15.0,64.99,2.42,65.0350405551,134.07
