Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-27 08:00:00,25.405,0.0,25.405,25.405,0,25.405,0.0,0.0,0.0,0.0,90.725,3.59,90.7960006002,25.405,0,25.405,65.32,3.59,65.4185791652,133.56
2019-04-27 08:30:00,43.924,0.0,43.924,43.924,0,43.924,0.0,0.0,0.0,0.0,107.774,4.73,107.8777455085,43.924,0,43.924,63.85,4.73,64.0249591956,133.13
2019-04-27 09:00:00,65.132,0.0,65.132,65.132,0,65.132,0.0,0.0,0.0,0.0,121.772,6.06,121.9226951146,65.132,0,65.132,56.64,6.06,56.9632618448,132.76
2019-04-27 09:30:00,89.434,0.0,89.434,89.434,0,89.434,0.0,0.0,0.0,0.0,138.394,6.5600000000000005,138.5493877143,89.434,0,89.434,48.96,6.5600000000000005,49.3975222051,133.05
2019-04-27 10:00:00,122.225,0.0,122.225,122.225,0,122.225,0.0,0.0,0.0,0.0,159.065,6.73,159.2073086419,122.225,0,122.225,36.84,6.73,37.4496795714,133.13
2019-04-27 10:30:00,133.232,0.0,133.232,133.232,0,133.232,0.0,0.0,0.0,0.0,166.892,7.17,167.0459474636,133.232,0,133.232,33.66,7.17,34.4151783375,133.13
2019-04-27 11:00:00,142.352,0.0,142.352,142.352,0,142.352,0.0,0.0,0.0,0.0,170.092,7.09,170.239703254,142.352,0,142.352,27.74,7.09,28.6317254108,133.13
2019-04-27 11:30:00,148.382,0.0,148.382,148.382,0,148.382,0.0,0.0,0.0,0.0,171.492,7.35,171.6494350821,148.382,0,148.382,23.11,7.35,24.2506618466,133.13
2019-04-27 12:00:00,142.29,0.0,142.29,142.29,0,142.29,0.0,0.0,0.0,0.0,167.88,6.44,168.0034761545,142.29,0,142.29,25.59,6.44,26.3879082157,133.89
2019-04-27 12:30:00,147.051,0.0,147.051,147.051,0,147.051,0.0,0.0,0.0,0.0,171.081,6.2,171.1933075824,147.051,0,147.051,24.03,6.2,24.8169478381,134.0
2019-04-27 13:00:00,144.568,0.0,144.568,144.568,0,144.568,0.0,0.0,0.0,0.0,169.648,5.7,169.7437300874,144.568,0,144.568,25.08,5.7,25.7195723137,134.0
2019-04-27 13:30:00,157.712,0.0,157.712,157.712,0,157.712,0.0,0.0,0.0,0.0,177.612,6.04,177.7146705931,157.712,0,157.712,19.9,6.04,20.7964323863,134.0
2019-04-27 14:00:00,170.804,0.0,170.804,170.804,0,170.804,0.0,0.0,0.0,0.0,185.554,5.41,185.6328500455,170.804,0,170.804,14.75,5.41,15.7108433892,134.0
2019-04-27 14:30:00,157.774,0.0,157.774,157.774,0,157.774,0.0,0.0,0.0,0.0,176.224,4.14,176.2726234445,157.774,0,157.774,18.45,4.14,18.9087836732,134.0
2019-04-27 15:00:00,145.629,0.0,145.629,145.629,0,145.629,0.0,0.0,0.0,0.0,166.659,4.19,166.7116624025,145.629,0,145.629,21.03,4.19,21.4433439556,134.0
2019-04-27 15:30:00,145.652,0.0,145.652,145.652,0,145.652,0.0,0.0,0.0,0.0,167.412,4.12,167.4626888116,145.652,0,145.652,21.76,4.12,22.1466024482,134.0
2019-04-27 16:00:00,148.937,0.0,148.937,148.937,0,148.937,0.0,0.0,0.0,0.0,167.897,4.34,167.9530833566,148.937,0,148.937,18.96,4.34,19.4503778884,134.0
2019-04-27 16:30:00,146.253,0.0,146.253,146.253,0,146.253,0.0,0.0,0.0,0.0,168.273,4.53,168.3339639793,146.253,0,146.253,22.02,4.53,22.4811320889,134.0
2019-04-27 17:00:00,128.853,0.0,128.853,128.853,0,128.853,0.0,0.0,0.0,0.0,159.883,3.58,159.9230755363,128.853,0,128.853,31.03,3.58,31.235833589,134.6
2019-04-27 17:30:00,103.431,0.0,103.431,103.431,0,103.431,0.0,0.0,0.0,0.0,144.731,3.74,144.7793146862,103.431,0,103.431,41.3,3.74,41.4689956474,134.07
2019-04-27 18:00:00,89.392,0.0,89.392,89.392,0,89.392,0.0,0.0,0.0,0.0,136.802,4.22,136.8670727531,89.392,0,89.392,47.41,4.22,47.5974421582,134.07
2019-04-27 18:30:00,63.926,0.0,63.926,63.926,0,63.926,0.0,0.0,0.0,0.0,122.326,4.23,122.3991142778,63.926,0,63.926,58.4,4.23,58.5529922378,134.07
2019-04-27 19:00:00,42.201,0.0,42.201,42.201,0,42.201,0.0,0.0,0.0,0.0,106.211,4.48,106.305441634,42.201,0,42.201,64.01,4.48,64.1665839826,133.54
2019-04-27 19:30:00,25.217,0.0,25.217,25.217,0,25.217,0.0,0.0,0.0,0.0,95.017,4.64,95.1302259484,25.217,0,25.217,69.8,4.64,69.9540534923,133.45
2019-04-27 20:00:00,13.643,0.0,13.643,13.643,0,13.643,0.0,0.0,0.0,0.0,87.123,4.71,87.2502219424,13.643,0,13.643,73.48,4.71,73.6307985832,133.84
2019-04-27 20:30:00,5.429,0.0,5.429,5.429,0,5.429,0.0,0.0,0.0,0.0,80.889,4.41,81.0091255415,5.429,0,5.429,75.46,4.41,75.5887537931,133.92
2019-04-27 21:00:00,2.507,0.0,2.507,2.507,0,2.507,0.0,0.0,0.0,0.0,79.327,4.52,79.4556689545,2.507,0,2.507,76.82,4.52,76.9528608955,133.73
2019-04-27 21:30:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,77.619,3.85,77.7144237642,3.239,0,3.239,74.38,3.85,74.4795737098,133.73
2019-04-27 22:00:00,2.895,0.0,2.895,2.895,0,2.895,0.0,0.0,0.0,0.0,74.745,3.86,74.8446031789,2.895,0,2.895,71.85,3.86,71.9536107503,132.88
2019-04-27 22:30:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,70.243,3.01,70.3074615457,2.833,0,2.833,67.41,3.01,67.4771679904,133.08
2019-04-27 23:00:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,63.197,1.92,63.2261592144,2.817,0,2.817,60.38,1.92,60.4105189516,133.08
2019-04-27 23:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,60.11,0.97,60.1178259753,3.15,0,3.15,56.96,0.97,56.9682587061,133.75
2019-04-28 00:00:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,57.427,0.0,57.427,3.437,0,3.437,53.99,0.0,53.99,134.07
2019-04-28 00:30:00,3.404,0.0,3.404,3.404,0,3.404,0.0,0.0,0.0,0.0,56.984,-0.16,56.984224624,3.404,0,3.404,53.58,-0.16,53.5802388946,134.07
2019-04-28 01:00:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,55.792,-0.41000000000000003,55.793506468,3.332,0,3.332,52.46,-0.41000000000000003,52.4616021486,134.07
2019-04-28 01:30:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,59.055,0.06,59.0550304801,3.275,0,3.275,55.78,0.06,55.7800322696,134.07
2019-04-28 02:00:00,3.317,0.0,3.317,3.317,0,3.317,0.0,0.0,0.0,0.0,58.997,-0.01,58.9970008475,3.317,0,3.317,55.68,-0.01,55.680000898,134.07
2019-04-28 02:30:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,58.973,-0.2,58.9733391373,3.193,0,3.193,55.78,-0.2,55.7803585503,134.4
2019-04-28 03:00:00,3.225,0.0,3.225,3.225,0,3.225,0.0,0.0,0.0,0.0,57.275,-1.19,57.2873609534,3.225,0,3.225,54.05,-1.19,54.0630983204,135.08
2019-04-28 03:30:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,56.366,0.36,56.3671496175,3.076,0,3.076,53.29,0.36,53.2912159741,133.46
2019-04-28 04:00:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,55.382,0.18,55.382292513,3.192,0,3.192,52.19,0.18,52.1903104034,133.97
2019-04-28 04:30:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,54.184,0.11,54.1841116565,2.984,0,2.984,51.2,0.11,51.2001181639,134.07
2019-04-28 05:00:00,3.2,0.0,3.2,3.2,0,3.2,0.0,0.0,0.0,0.0,53.5,-0.1,53.5000934579,3.2,0,3.2,50.3,-0.1,50.3000994035,134.07
2019-04-28 05:30:00,6.218,0.0,6.218,6.218,0,6.218,0.0,0.0,0.0,0.0,55.768,0.01,55.7680008966,6.218,0,6.218,49.55,0.01,49.5500010091,134.07
2019-04-28 06:00:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,53.527,-0.05,53.5270233527,3.597,0,3.597,49.93,-0.05,49.930025035,133.45
2019-04-28 06:30:00,5.078,0.0,5.078,5.078,0,5.078,0.0,0.0,0.0,0.0,56.478,-0.08,56.4780566592,5.078,0,5.078,51.4,-0.08,51.4000622568,133.13
2019-04-28 07:00:00,13.476,0.0,13.476,13.476,0,13.476,0.0,0.0,0.0,0.0,64.546,-0.16,64.5461983079,13.476,0,13.476,51.07,-0.16,51.0702506358,133.73
2019-04-28 07:30:00,23.361,0.0,23.361,23.361,0,23.361,0.0,0.0,0.0,0.0,76.761,0.54,76.7628993785,23.361,0,23.361,53.4,0.54,53.4027302673,133.15
2019-04-28 08:00:00,31.993,0.0,31.993,31.993,0,31.993,0.0,0.0,0.0,0.0,86.963,1.62,86.978087867,31.993,0,31.993,54.97,1.62,54.9938660216,133.15
2019-04-28 08:30:00,48.304,0.0,48.304,48.304,0,48.304,0.0,0.0,0.0,0.0,102.184,3.04,102.2292103853,48.304,0,48.304,53.88,3.04,53.9656928057,133.05
2019-04-28 09:00:00,67.511,0.0,67.511,67.511,0,67.511,0.0,0.0,0.0,0.0,118.691,3.59,118.7452802473,67.511,0,67.511,51.18,3.59,51.3057550378,133.05
2019-04-28 09:30:00,89.672,0.0,89.672,89.672,0,89.672,0.0,0.0,0.0,0.0,135.012,3.8,135.0654661414,89.672,0,89.672,45.34,3.8,45.4989626255,133.13
2019-04-28 10:00:00,97.06,0.0,97.06,97.06,0,97.06,0.0,0.0,0.0,0.0,139.44,4.67,139.518179819,97.06,0,97.06,42.38,4.67,42.6365254213,133.01
2019-04-28 10:30:00,125.92,0.0,125.92,125.92,0,125.92,0.0,0.0,0.0,0.0,159.37,5.79,159.4751422636,125.92,0,125.92,33.45,5.79,33.9474093268,132.19
2019-04-28 11:00:00,133.395,0.0,133.395,133.395,0,133.395,0.0,0.0,0.0,0.0,166.865,6.8100000000000005,167.003905119,133.395,0,133.395,33.47,6.8100000000000005,34.1557754999,132.19
2019-04-28 11:30:00,135.883,0.0,135.883,135.883,0,135.883,0.0,0.0,0.0,0.0,168.313,6.76,168.4486971425,135.883,0,135.883,32.43,6.76,33.1270659733,132.19
2019-04-28 12:00:00,158.757,0.0,158.757,158.757,0,158.757,0.0,0.0,0.0,0.0,179.417,7.36,179.567896599,158.757,0,158.757,20.66,7.36,21.9318307489,132.19
2019-04-28 12:30:00,166.671,0.0,166.671,166.671,0,166.671,0.0,0.0,0.0,0.0,186.541,7.97,186.7111822602,166.671,0,166.671,19.87,7.97,21.408825283,132.19
2019-04-28 13:00:00,162.696,0.0,162.696,162.696,0,162.696,0.0,0.0,0.0,0.0,182.476,7.12,182.6148542041,162.696,0,162.696,19.78,7.12,21.0224356343,132.19
2019-04-28 13:30:00,143.728,0.0,143.728,143.728,0,143.728,0.0,0.0,0.0,0.0,168.178,7.16,168.3303457015,143.728,0,143.728,24.45,7.16,25.4768149501,132.19
2019-04-28 14:00:00,140.524,0.0,140.524,140.524,0,140.524,0.0,0.0,0.0,0.0,163.204,6.19,163.3213449492,140.524,0,140.524,22.68,6.19,23.5095406165,133.1
2019-04-28 14:30:00,138.196,0.0,138.196,138.196,0,138.196,0.0,0.0,0.0,0.0,160.576,6.11,160.6922022875,138.196,0,138.196,22.38,6.11,23.1990624811,132.66
2019-04-28 15:00:00,144.01,0.0,144.01,144.01,0,144.01,0.0,0.0,0.0,0.0,163.26,5.5600000000000005,163.3546485411,144.01,0,144.01,19.25,5.5600000000000005,20.0368685178,133.13
2019-04-28 15:30:00,134.823,0.0,134.823,134.823,0,134.823,0.0,0.0,0.0,0.0,159.233,5.64,159.3328525101,134.823,0,134.823,24.41,5.64,25.0530976129,133.13
2019-04-28 16:00:00,112.429,0.0,112.429,112.429,0,112.429,0.0,0.0,0.0,0.0,142.079,5.0,142.1669520001,112.429,0,112.429,29.65,5.0,30.0686298324,133.13
2019-04-28 16:30:00,90.727,0.0,90.727,90.727,0,90.727,0.0,0.0,0.0,0.0,132.137,4.54,132.2149702908,90.727,0,90.727,41.41,4.54,41.6581288586,133.13
2019-04-28 17:00:00,81.873,0.0,81.873,81.873,0,81.873,0.0,0.0,0.0,0.0,128.833,4.21,128.9017687582,81.873,0,81.873,46.96,4.21,47.1483371923,132.22
2019-04-28 17:30:00,82.343,0.0,82.343,82.343,0,82.343,0.0,0.0,0.0,0.0,131.603,5.05,131.6998561465,82.343,0,82.343,49.26,5.05,49.51817949,132.22
2019-04-28 18:00:00,63.88,0.0,63.88,63.88,0,63.88,0.0,0.0,0.0,0.0,121.53,5.2,121.6411973798,63.88,0,63.88,57.65,5.2,57.8840435699,132.22
2019-04-28 18:30:00,49.696,0.0,49.696,49.696,0,49.696,0.0,0.0,0.0,0.0,112.986,5.61,113.1251886009,49.696,0,49.696,63.29,5.61,63.538147596499996,131.62
2019-04-28 19:00:00,35.445,0.0,35.445,35.445,0,35.445,0.0,0.0,0.0,0.0,104.225,6.17,104.4074687223,35.445,0,35.445,68.78,6.17,69.0561894402,131.26
2019-04-28 19:30:00,32.408,0.0,32.408,32.408,0,32.408,0.0,0.0,0.0,0.0,102.318,5.97,102.4920193186,32.408,0,32.408,69.91,5.97,70.1644425617,131.61
2019-04-28 20:00:00,27.696,0.0,27.696,27.696,0,27.696,0.0,0.0,0.0,0.0,97.286,5.67,97.4510887369,27.696,0,27.696,69.59,5.67,69.820605841,131.27
2019-04-28 20:30:00,24.869,0.0,24.869,24.869,0,24.869,0.0,0.0,0.0,0.0,93.609,5.3,93.7589189411,24.869,0,24.869,68.74,5.3,68.9440178696,131.27
2019-04-28 21:00:00,24.511,0.0,24.511,24.511,0,24.511,0.0,0.0,0.0,0.0,93.581,5.43,93.7384044082,24.511,0,24.511,69.07,5.43,69.2831133827,131.27
2019-04-28 21:30:00,24.432,0.0,24.432,24.432,0,24.432,0.0,0.0,0.0,0.0,91.212,4.63,91.3294358025,24.432,0,24.432,66.78,4.63,66.9403114722,131.35
2019-04-28 22:00:00,11.606,0.0,11.606,11.606,0,11.606,0.0,0.0,0.0,0.0,78.206,4.19,78.3181622358,11.606,0,11.606,66.6,4.19,66.7316723903,131.04
2019-04-28 22:30:00,2.278,0.0,2.278,2.278,0,2.278,0.0,0.0,0.0,0.0,68.068,3.41,68.1533617953,2.278,0,2.278,65.79,3.41,65.8783135789,131.26
2019-04-28 23:00:00,2.286,0.0,2.286,2.286,0,2.286,0.0,0.0,0.0,0.0,61.696,2.25,61.7370141487,2.286,0,2.286,59.41,2.25,59.4525911967,131.98
2019-04-28 23:30:00,2.357,0.0,2.357,2.357,0,2.357,0.0,0.0,0.0,0.0,58.917,0.93,58.9243395296,2.357,0,2.357,56.56,0.93,56.5676453461,132.19
2019-04-29 00:00:00,2.384,0.0,2.384,2.384,0,2.384,0.0,0.0,0.0,0.0,56.764,-0.01,56.7640008808,2.384,0,2.384,54.38,-0.01,54.3800009195,133.08
2019-04-29 00:30:00,2.414,0.0,2.414,2.414,0,2.414,0.0,0.0,0.0,0.0,53.834,0.27,53.8346770771,2.414,0,2.414,51.42,0.27,51.4207088633,132.27
2019-04-29 01:00:00,2.4,0.0,2.4,2.4,0,2.4,0.0,0.0,0.0,0.0,52.19,-0.09,52.190077601,2.4,0,2.4,49.79,-0.09,49.7900813416,132.19
2019-04-29 01:30:00,2.4,0.0,2.4,2.4,0,2.4,0.0,0.0,0.0,0.0,56.03,0.44,56.0317276193,2.4,0,2.4,53.63,0.44,53.6318049295,132.19
2019-04-29 02:00:00,2.434,0.0,2.434,2.434,0,2.434,0.0,0.0,0.0,0.0,57.304,0.81,57.3097244453,2.434,0,2.434,54.87,0.81,54.8759783512,131.71
2019-04-29 02:30:00,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0,57.898,0.88,57.9046872369,2.438,0,2.438,55.46,0.88,55.466981169,131.51
2019-04-29 03:00:00,2.44,0.0,2.44,2.44,0,2.44,0.0,0.0,0.0,0.0,56.68,0.72,56.6845728572,2.44,0,2.44,54.24,0.72,54.2447785506,132.15
2019-04-29 03:30:00,2.24,0.0,2.24,2.24,0,2.24,0.0,0.0,0.0,0.0,55.66,0.8300000000000001,55.6661881217,2.24,0,2.24,53.42,0.8300000000000001,53.4264475705,132.15
2019-04-29 04:00:00,2.184,0.0,2.184,2.184,0,2.184,0.0,0.0,0.0,0.0,54.724,0.7000000000000001,54.7284768288,2.184,0,2.184,52.54,0.7000000000000001,52.5446629069,132.15
2019-04-29 04:30:00,2.693,0.0,2.693,2.693,0,2.693,0.0,0.0,0.0,0.0,54.453,0.84,54.4594785965,2.693,0,2.693,51.76,0.84,51.7668156255,132.15
2019-04-29 05:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,53.922,0.91,53.9296781374,2.842,0,2.842,51.08,0.91,51.0881052692,132.15
2019-04-29 05:30:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,54.874,1.42,54.8923699252,2.874,0,2.874,52.0,1.42,52.0193848483,132.15
2019-04-29 06:00:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,57.146,1.55,57.1670168541,2.856,0,2.856,54.29,1.55,54.3121220355,132.15
2019-04-29 06:30:00,4.062,0.0,4.062,4.062,0,4.062,0.0,0.0,0.0,0.0,64.652,3.07,64.7248484278,4.062,0,4.062,60.59,3.07,60.6677261812,132.15
2019-04-29 07:00:00,8.565,0.0,8.565,8.565,0,8.565,0.0,0.0,0.0,0.0,75.585,4.43,75.7147087758,8.565,0,8.565,67.02,4.43,67.1662511981,132.15
2019-04-29 07:30:00,17.271,0.0,17.271,17.271,0,17.271,0.0,0.0,0.0,0.0,89.161,7.19,89.4504333192,17.271,0,17.271,71.89,7.19,72.2486553508,131.7
2019-04-29 08:00:00,33.991,0.0,33.991,33.991,0,33.991,0.0,0.0,0.0,0.0,104.141,8.95,104.5248792441,33.991,0,33.991,70.15,8.95,70.7186326225,131.26
2019-04-29 08:30:00,50.402,0.0,50.402,50.402,0,50.402,0.0,0.0,0.0,0.0,116.222,10.23,116.6713597418,50.402,0,50.402,65.82,10.23,66.6102492114,131.26
2019-04-29 09:00:00,61.07,0.0,61.07,61.07,0,61.07,0.0,0.0,0.0,0.0,124.52,12.01,125.0978437064,61.07,0,61.07,63.45,12.01,64.5766412877,130.67
2019-04-29 09:30:00,67.872,0.0,67.872,67.872,0,67.872,0.0,0.0,0.0,0.0,129.692,12.59,130.3016614015,67.872,0,67.872,61.82,12.59,63.0889887381,130.32
2019-04-29 10:00:00,72.254,0.0,72.254,72.254,0,72.254,0.0,0.0,0.0,0.0,130.734,12.21,131.3029430592,72.254,0,72.254,58.48,12.21,59.741062093,130.32
2019-04-29 10:30:00,84.451,0.0,84.451,84.451,0,84.451,0.0,0.0,0.0,0.0,136.551,12.36,137.1092454979,84.451,0,84.451,52.1,12.36,53.5460512083,130.87
2019-04-29 11:00:00,88.304,0.0,88.304,88.304,0,88.304,0.0,0.0,0.0,0.0,137.714,12.67,138.2956062064,88.304,0,88.304,49.41,12.67,51.0085973146,130.87
2019-04-29 11:30:00,86.314,0.0,86.314,86.314,0,86.314,0.0,0.0,0.0,0.0,135.734,12.21,136.2820709264,86.314,0,86.314,49.42,12.21,50.9059966998,130.97
2019-04-29 12:00:00,98.914,0.0,98.914,98.914,0,98.914,0.0,0.0,0.0,0.0,145.634,12.76,146.1919271232,98.914,0,98.914,46.72,12.76,48.4311470027,131.2
2019-04-29 12:30:00,96.038,0.0,96.038,96.038,0,96.038,0.0,0.0,0.0,0.0,145.718,12.61,146.2625981719,96.038,0,96.038,49.68,12.61,51.2553850829,131.2
2019-04-29 13:00:00,86.189,0.0,86.189,86.189,0,86.189,0.0,0.0,0.0,0.0,140.079,12.34,140.6214842796,86.189,0,86.189,53.89,12.34,55.2847872384,131.2
2019-04-29 13:30:00,83.114,0.0,83.114,83.114,0,83.114,0.0,0.0,0.0,0.0,138.324,12.06,138.8487399151,83.114,0,83.114,55.21,12.06,56.5118368132,131.2
2019-04-29 14:00:00,84.69,0.0,84.69,84.69,0,84.69,0.0,0.0,0.0,0.0,137.09,12.67,137.6742423259,84.69,0,84.69,52.4,12.67,53.9100074198,131.2
2019-04-29 14:30:00,105.215,0.0,105.215,105.215,0,105.215,0.0,0.0,0.0,0.0,148.645,13.49,149.255874675,105.215,0,105.215,43.43,13.49,45.4768622488,131.2
2019-04-29 15:00:00,110.984,0.0,110.984,110.984,0,110.984,0.0,0.0,0.0,0.0,150.324,13.97,150.9717386665,110.984,0,110.984,39.34,13.97,41.7468142497,131.2
2019-04-29 15:30:00,95.146,0.0,95.146,95.146,0,95.146,0.0,0.0,0.0,0.0,140.216,12.01,140.7294097053,95.146,0,95.146,45.07,12.01,46.6427379128,131.92
2019-04-29 16:00:00,78.042,0.0,78.042,78.042,0,78.042,0.0,0.0,0.0,0.0,130.052,11.42,130.5524381389,78.042,0,78.042,52.01,11.42,53.2490046855,131.33
2019-04-29 16:30:00,72.055,0.0,72.055,72.055,0,72.055,0.0,0.0,0.0,0.0,125.995,10.14,126.4023719121,72.055,0,72.055,53.94,10.14,54.8848175728,131.26
2019-04-29 17:00:00,69.153,0.0,69.153,69.153,0,69.153,0.0,0.0,0.0,0.0,124.313,9.39,124.6671330744,69.153,0,69.153,55.16,9.39,55.9535316133,131.26
2019-04-29 17:30:00,69.803,0.0,69.803,69.803,0,69.803,0.0,0.0,0.0,0.0,126.693,7.89,126.9384431486,69.803,0,69.803,56.89,7.89,57.4345209782,132.17
2019-04-29 18:00:00,51.422,0.0,51.422,51.422,0,51.422,0.0,0.0,0.0,0.0,116.232,8.3,116.5279701359,51.422,0,51.422,64.81,8.3,65.3393151173,132.17
2019-04-29 18:30:00,34.162,0.0,34.162,34.162,0,34.162,0.0,0.0,0.0,0.0,105.692,8.43,106.0276556564,34.162,0,34.162,71.53,8.43,72.025035925,132.17
2019-04-29 19:00:00,30.426,0.0,30.426,30.426,0,30.426,0.0,0.0,0.0,0.0,100.526,7.89,100.8351564485,30.426,0,30.426,70.1,7.89,70.5426261207,132.17
2019-04-29 19:30:00,16.19,0.0,16.19,16.19,0,16.19,0.0,0.0,0.0,0.0,90.86,7.92,91.2045283963,16.19,0,16.19,74.67,7.92,75.0888493719,132.07
2019-04-29 20:00:00,8.408,0.0,8.408,8.408,0,8.408,0.0,0.0,0.0,0.0,84.348,6.75,84.6176553918,8.408,0,8.408,75.94,6.75,76.2393999189,131.45
2019-04-29 20:30:00,3.8,0.0,3.8,3.8,0,3.8,0.0,0.0,0.0,0.0,81.71,6.44,81.9633924383,3.8,0,3.8,77.91,6.44,78.1757104221,131.26
2019-04-29 21:00:00,2.116,0.0,2.116,2.116,0,2.116,0.0,0.0,0.0,0.0,81.716,7.08,82.0221375971,2.116,0,2.116,79.6,7.08,79.914244037,130.18
2019-04-29 21:30:00,2.197,0.0,2.197,2.197,0,2.197,0.0,0.0,0.0,0.0,80.787,6.7,81.0643532572,2.197,0,2.197,78.59,6.7,78.8750790808,129.48
2019-04-29 22:00:00,2.326,0.0,2.326,2.326,0,2.326,0.0,0.0,0.0,0.0,77.296,5.16,77.4680399649,2.326,0,2.326,74.97,5.16,75.1473652233,130.23
2019-04-29 22:30:00,2.398,0.0,2.398,2.398,0,2.398,0.0,0.0,0.0,0.0,72.528,3.55,72.6148282653,2.398,0,2.398,70.13,3.55,70.2197935058,130.77
2019-04-29 23:00:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,65.663,2.67,65.7172615756,2.543,0,2.543,63.12,2.67,63.176445769,131.26
2019-04-29 23:30:00,2.326,0.0,2.326,2.326,0,2.326,0.0,0.0,0.0,0.0,61.686,1.76,61.7111026964,2.326,0,2.326,59.36,1.76,59.3860859124,131.35
2019-04-30 00:00:00,2.276,0.0,2.276,2.276,0,2.276,0.0,0.0,0.0,0.0,57.546,1.29,57.5604570517,2.276,0,2.276,55.27,1.29,55.2850522293,131.26
2019-04-30 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,52.97,1.2,52.983590856,0.0,0,0.0,52.97,1.2,52.983590856,131.26
2019-04-30 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,52.13,0.9400000000000001,52.1384742776,0.0,0,0.0,52.13,0.9400000000000001,52.1384742776,131.26
2019-04-30 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.09,1.49,55.1101460713,0.0,0,0.0,55.09,1.49,55.1101460713,130.38
2019-04-30 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.6,1.62,55.6235957126,0.0,0,0.0,55.6,1.62,55.6235957126,130.38
2019-04-30 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,56.14,1.58,56.1622293005,0.0,0,0.0,56.14,1.58,56.1622293005,130.38
2019-04-30 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.13,1.45,55.1490652686,0.0,0,0.0,55.13,1.45,55.1490652686,130.38
2019-04-30 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,54.43,1.49,54.4503902649,0.0,0,0.0,54.43,1.49,54.4503902649,130.65
2019-04-30 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.8,1.25,53.8145194162,0.0,0,0.0,53.8,1.25,53.8145194162,131.13
2019-04-30 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.36,1.24,53.3744058515,0.0,0,0.0,53.36,1.24,53.3744058515,131.13
2019-04-30 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.05,1.21,53.0637974517,0.0,0,0.0,53.05,1.21,53.0637974517,130.93
2019-04-30 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.51,2.02,55.5467415786,0.0,0,0.0,55.51,2.02,55.5467415786,131.11
2019-04-30 06:00:00,0.197,0.0,0.197,0.197,0,0.197,0.0,0.0,0.0,0.0,58.857,2.09,58.8940960454,0.197,0,0.197,58.66,2.09,58.6972205475,131.26
2019-04-30 06:30:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,65.844,3.73,65.9495658515,2.934,0,2.934,62.91,3.73,63.0204807979,131.71
2019-04-30 07:00:00,8.721,0.0,8.721,8.721,0,8.721,0.0,0.0,0.0,0.0,75.891,5.58,76.0958624434,8.721,0,8.721,67.17,5.58,67.4013746151,131.29
2019-04-30 07:30:00,16.755,0.0,16.755,16.755,0,16.755,0.0,0.0,0.0,0.0,87.965,7.78,88.3083780001,16.755,0,16.755,71.21,7.78,71.6337385594,130.32
2019-04-30 08:00:00,39.396,0.0,39.396,39.396,0,39.396,0.0,0.0,0.0,0.0,104.956,9.13,105.3523556263,39.396,0,39.396,65.56,9.13,66.1926770874,130.45
2019-04-30 08:30:00,59.174,0.0,59.174,59.174,0,59.174,0.0,0.0,0.0,0.0,116.824,9.95,117.2469593465,59.174,0,59.174,57.65,9.95,58.5023503801,130.32
2019-04-30 09:00:00,74.142,0.0,74.142,74.142,0,74.142,0.0,0.0,0.0,0.0,123.182,10.82,123.6562878466,74.142,0,74.142,49.04,10.82,50.2194583802,130.32
2019-04-30 09:30:00,85.619,0.0,85.619,85.619,0,85.619,0.0,0.0,0.0,0.0,129.209,11.53,129.7224212733,85.619,0,85.619,43.59,11.53,45.0891228568,130.32
2019-04-30 10:00:00,88.959,0.0,88.959,88.959,0,88.959,0.0,0.0,0.0,0.0,128.719,11.68,129.2478369684,88.959,0,88.959,39.76,11.68,41.44007722,130.32
2019-04-30 10:30:00,97.632,0.0,97.632,97.632,0,97.632,0.0,0.0,0.0,0.0,132.422,11.45,132.9160960305,97.632,0,97.632,34.79,11.45,36.6257641559,130.32
2019-04-30 11:00:00,107.214,0.0,107.214,107.214,0,107.214,0.0,0.0,0.0,0.0,138.464,12.89,139.0626887271,107.214,0,107.214,31.25,12.89,33.8040618861,131.06
2019-04-30 11:30:00,107.586,0.0,107.586,107.586,0,107.586,0.0,0.0,0.0,0.0,137.366,13.15,137.9939870284,107.586,0,107.586,29.78,13.15,32.5541226268,131.26
2019-04-30 12:00:00,106.161,0.0,106.161,106.161,0,106.161,0.0,0.0,0.0,0.0,135.211,12.65,135.8014617778,106.161,0,106.161,29.05,12.65,31.6847755239,131.26
2019-04-30 12:30:00,105.588,0.0,105.588,105.588,0,105.588,0.0,0.0,0.0,0.0,135.168,12.34,135.7301139173,105.588,0,105.588,29.58,12.34,32.0507722216,131.26
2019-04-30 13:00:00,103.988,0.0,103.988,103.988,0,103.988,0.0,0.0,0.0,0.0,134.148,12.01,134.6845425578,103.988,0,103.988,30.16,12.01,32.4632977376,131.26
2019-04-30 13:30:00,102.038,0.0,102.038,102.038,0,102.038,0.0,0.0,0.0,0.0,131.948,10.94,132.4007488801,102.038,0,102.038,29.91,10.94,31.8479465586,130.93
2019-04-30 14:00:00,97.026,0.0,97.026,97.026,0,97.026,0.0,0.0,0.0,0.0,129.896,10.97,130.3583971825,97.026,0,97.026,32.87,10.97,34.6522409088,131.79
2019-04-30 14:30:00,95.77,0.0,95.77,95.77,0,95.77,0.0,0.0,0.0,0.0,126.72,10.94,127.1913597694,95.77,0,95.77,30.95,10.94,32.8266065867,132.19
2019-04-30 15:00:00,88.586,0.0,88.586,88.586,0,88.586,0.0,0.0,0.0,0.0,121.066,10.46,121.5170274324,88.586,0,88.586,32.48,10.46,34.12274901,132.19
2019-04-30 15:30:00,82.444,0.0,82.444,82.444,0,82.444,0.0,0.0,0.0,0.0,115.594,10.04,116.0291964809,82.444,0,82.444,33.15,10.04,34.637033649,132.19
2019-04-30 16:00:00,82.557,0.0,82.557,82.557,0,82.557,0.0,0.0,0.0,0.0,118.167,10.51,118.6334690928,82.557,0,82.557,35.61,10.51,37.1285900621,132.1
2019-04-30 16:30:00,80.822,0.0,80.822,80.822,0,80.822,0.0,0.0,0.0,0.0,121.002,10.03,121.4169877077,80.822,0,80.822,40.18,10.03,41.4129605317,132.1
2019-04-30 17:00:00,72.281,0.0,72.281,72.281,0,72.281,0.0,0.0,0.0,0.0,119.051,9.83,119.456140491,72.281,0,72.281,46.77,9.83,47.7918591394,132.1
2019-04-30 17:30:00,65.365,0.0,65.365,65.365,0,65.365,0.0,0.0,0.0,0.0,119.015,9.53,119.3959426656,65.365,0,65.365,53.65,9.53,54.4898467607,131.45
2019-04-30 18:00:00,50.555,0.0,50.555,50.555,0,50.555,0.0,0.0,0.0,0.0,109.745,8.15,110.0472058937,50.555,0,50.555,59.19,8.15,59.748461068,131.26
2019-04-30 18:30:00,35.674,0.0,35.674,35.674,0,35.674,0.0,0.0,0.0,0.0,100.814,7.99,101.1301275387,35.674,0,35.674,65.14,7.99,65.6281928747,130.8
2019-04-30 19:00:00,27.142,0.0,27.142,27.142,0,27.142,0.0,0.0,0.0,0.0,96.402,8.06,96.7383543585,27.142,0,27.142,69.26,8.06,69.7274063765,130.8
2019-04-30 19:30:00,18.073,0.0,18.073,18.073,0,18.073,0.0,0.0,0.0,0.0,90.933,8.1,91.2930473202,18.073,0,18.073,72.86,8.1,73.3088644026,130.58
2019-04-30 20:00:00,11.672,0.0,11.672,11.672,0,11.672,0.0,0.0,0.0,0.0,85.502,7.65,85.8435466648,11.672,0,11.672,73.83,7.65,74.2252746711,130.39
2019-04-30 20:30:00,8.512,0.0,8.512,8.512,0,8.512,0.0,0.0,0.0,0.0,82.252,6.95,82.5451028469,8.512,0,8.512,73.74,6.95,74.0667948544,130.58
2019-04-30 21:00:00,7.967,0.0,7.967,7.967,0,7.967,0.0,0.0,0.0,0.0,82.097,7.33,82.4235785986,7.967,0,7.967,74.13,7.33,74.491514953,130.32
2019-04-30 21:30:00,14.914,0.0,14.914,14.914,0,14.914,0.0,0.0,0.0,0.0,85.894,6.45,86.1358330545,14.914,0,14.914,70.98,6.45,71.2724554088,130.32
2019-04-30 22:00:00,7.668,0.0,7.668,7.668,0,7.668,0.0,0.0,0.0,0.0,75.888,5.5,76.0870458357,7.668,0,7.668,68.22,5.5,68.4413500744,130.81
2019-04-30 22:30:00,7.433,0.0,7.433,7.433,0,7.433,0.0,0.0,0.0,0.0,70.153,3.61,70.2458220039,7.433,0,7.433,62.72,3.61,62.8238052015,131.26
2019-04-30 23:00:00,2.284,0.0,2.284,2.284,0,2.284,0.0,0.0,0.0,0.0,59.334,1.88,59.3637764634,2.284,0,2.284,57.05,1.88,57.0809679315,131.08
2019-04-30 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,54.37,0.93,54.3779532531,0.0,0,0.0,54.37,0.93,54.3779532531,131.39
2019-05-01 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.67,0.11,51.6701170891,0.0,0,0.0,51.67,0.11,51.6701170891,132.19
2019-05-01 00:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,54.788,0.03,54.7880082135,2.958,0,2.958,51.83,0.03,51.8300086822,132.19
2019-05-01 01:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,54.378,-0.03,54.3780082754,2.898,0,2.898,51.48,-0.03,51.4800087413,132.19
2019-05-01 01:30:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,57.359,0.42,57.3605376631,2.8689999999999998,0,2.8689999999999998,54.49,0.42,54.4916186216,131.33
2019-05-01 02:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,57.529,0.15,57.5291955532,2.909,0,2.909,54.62,0.15,54.6202059681,131.26
2019-05-01 02:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,57.526,0.22,57.5264206778,2.866,0,2.866,54.66,0.22,54.6604427351,131.26
2019-05-01 03:00:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,56.177,-0.01,56.17700089,2.707,0,2.707,53.47,-0.01,53.4700009351,131.35
2019-05-01 03:30:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,55.964,-0.12,55.964128654,2.854,0,2.854,53.11,-0.12,53.1101355675,131.98
2019-05-01 04:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,54.67,-0.41000000000000003,54.6715373846,2.8,0,2.8,51.87,-0.41000000000000003,51.8716203718,132.14
2019-05-01 04:30:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,53.894,-0.75,53.8992183246,2.934,0,2.934,50.96,-0.75,50.9655187357,132.14
2019-05-01 05:00:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,53.906,-0.59,53.9092286719,3.386,0,3.386,50.52,-0.59,50.5234450528,132.14
2019-05-01 05:30:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,55.419,-0.16,55.4192309672,3.319,0,3.319,52.1,-0.16,52.1002456808,131.48
2019-05-01 06:00:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,57.846,0.36,57.8471202049,3.096,0,3.096,54.75,0.36,54.7511835489,132.19
2019-05-01 06:30:00,6.311,0.0,6.311,6.311,0,6.311,0.0,0.0,0.0,0.0,66.351,2.13,66.3851798295,6.311,0,6.311,60.04,2.13,60.0777704313,131.8
2019-05-01 07:00:00,11.887,0.0,11.887,11.887,0,11.887,0.0,0.0,0.0,0.0,78.447,3.84,78.5409282413,11.887,0,11.887,66.56,3.84,66.6706772127,131.8
2019-05-01 07:30:00,19.615,0.0,19.615,19.615,0,19.615,0.0,0.0,0.0,0.0,90.185,7.14,90.4671975083,19.615,0,19.615,70.57,7.14,70.9302791479,130.54
2019-05-01 08:00:00,31.553,0.0,31.553,31.553,0,31.553,0.0,0.0,0.0,0.0,102.223,9.36,102.6506275139,31.553,0,31.553,70.67,9.36,71.2871552245,130.32
2019-05-01 08:30:00,32.626,0.0,32.626,32.626,0,32.626,0.0,0.0,0.0,0.0,103.176,10.29,103.6878540428,32.626,0,32.626,70.55,10.29,71.2964697583,130.32
2019-05-01 09:00:00,40.429,0.0,40.429,40.429,0,40.429,0.0,0.0,0.0,0.0,109.059,10.58,109.5709901434,40.429,0,40.429,68.63,10.58,69.4407178822,130.32
2019-05-01 09:30:00,48.324,0.0,48.324,48.324,0,48.324,0.0,0.0,0.0,0.0,115.104,10.95,115.6236710886,48.324,0,48.324,66.78,10.95,67.6717880656,130.32
2019-05-01 10:00:00,54.632,0.0,54.632,54.632,0,54.632,0.0,0.0,0.0,0.0,117.592,11.11,118.1156660397,54.632,0,54.632,62.96,11.11,63.932727925500004,130.32
2019-05-01 10:30:00,74.515,0.0,74.515,74.515,0,74.515,0.0,0.0,0.0,0.0,128.715,10.93,129.1782339444,74.515,0,74.515,54.2,10.93,55.291092411,130.32
2019-05-01 11:00:00,76.888,0.0,76.888,76.888,0,76.888,0.0,0.0,0.0,0.0,128.808,11.3,129.3027101959,76.888,0,76.888,51.92,11.3,53.1354533245,130.32
2019-05-01 11:30:00,79.71,0.0,79.71,79.71,0,79.71,0.0,0.0,0.0,0.0,132.26,11.11,132.7258064583,79.71,0,79.71,52.55,11.11,53.7115872043,130.32
2019-05-01 12:00:00,85.211,0.0,85.211,85.211,0,85.211,0.0,0.0,0.0,0.0,136.051,10.85,136.4829553497,85.211,0,85.211,50.84,10.85,51.9848833797,130.32
2019-05-01 12:30:00,115.401,0.0,115.401,115.401,0,115.401,0.0,0.0,0.0,0.0,156.211,11.15,156.6084257663,115.401,0,115.401,40.81,11.15,42.3057750195,130.32
2019-05-01 13:00:00,111.111,0.0,111.111,111.111,0,111.111,0.0,0.0,0.0,0.0,152.891,11.01,153.2869139261,111.111,0,111.111,41.78,11.01,43.2063479132,130.32
2019-05-01 13:30:00,99.561,0.0,99.561,99.561,0,99.561,0.0,0.0,0.0,0.0,145.841,10.59,146.2249820687,99.561,0,99.561,46.28,10.59,47.4761677055,130.32
2019-05-01 14:00:00,92.834,0.0,92.834,92.834,0,92.834,0.0,0.0,0.0,0.0,142.564,10.77,142.9702311532,92.834,0,92.834,49.73,10.77,50.88286352,130.32
2019-05-01 14:30:00,75.638,0.0,75.638,75.638,0,75.638,0.0,0.0,0.0,0.0,131.998,10.9,132.4472800929,75.638,0,75.638,56.36,10.9,57.4043517514,130.32
2019-05-01 15:00:00,59.404,0.0,59.404,59.404,0,59.404,0.0,0.0,0.0,0.0,124.394,11.05,124.8838249574,59.404,0,59.404,64.99,11.05,65.9227017043,130.32
2019-05-01 15:30:00,50.132,0.0,50.132,50.132,0,50.132,0.0,0.0,0.0,0.0,118.172,10.96,118.6791606981,50.132,0,50.132,68.04,10.96,68.9170748073,130.32
2019-05-01 16:00:00,43.913,0.0,43.913,43.913,0,43.913,0.0,0.0,0.0,0.0,113.573,11.03,114.1073495836,43.913,0,43.913,69.66,11.03,70.52784202,130.32
2019-05-01 16:30:00,48.634,0.0,48.634,48.634,0,48.634,0.0,0.0,0.0,0.0,119.934,10.69,120.4094699598,48.634,0,48.634,71.3,10.69,72.0969215709,130.32
2019-05-01 17:00:00,49.992,0.0,49.992,49.992,0,49.992,0.0,0.0,0.0,0.0,124.982,10.96,125.4616352675,49.992,0,49.992,74.99,10.96,75.7866855061,130.32
2019-05-01 17:30:00,57.088,0.0,57.088,57.088,0,57.088,0.0,0.0,0.0,0.0,129.668,10.34,130.0796134066,57.088,0,57.088,72.58,10.34,73.3128365295,130.32
2019-05-01 18:00:00,63.43,0.0,63.43,63.43,0,63.43,0.0,0.0,0.0,0.0,134.35,9.88,134.7127941214,63.43,0,63.43,70.92,9.88,71.6048936875,130.32
2019-05-01 18:30:00,52.734,0.0,52.734,52.734,0,52.734,0.0,0.0,0.0,0.0,123.924,9.3,124.2724739273,52.734,0,52.734,71.19,9.3,71.7948890939,130.64
2019-05-01 19:00:00,43.789,0.0,43.789,43.789,0,43.789,0.0,0.0,0.0,0.0,116.669,8.78,116.9989058111,43.789,0,43.789,72.88,8.78,73.4069669718,130.99
2019-05-01 19:30:00,25.441,0.0,25.441,25.441,0,25.441,0.0,0.0,0.0,0.0,101.771,8.63,102.136248908,25.441,0,25.441,76.33,8.63,76.8163120698,130.32
2019-05-01 20:00:00,18.735,0.0,18.735,18.735,0,18.735,0.0,0.0,0.0,0.0,94.175,7.71,94.4900773891,18.735,0,18.735,75.44,7.71,75.8329591932,130.32
2019-05-01 20:30:00,8.619,0.0,8.619,8.619,0,8.619,0.0,0.0,0.0,0.0,85.579,7.18,85.8796695441,8.619,0,8.619,76.96,7.18,77.2942041812,130.32
2019-05-01 21:00:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,81.239,6.93,81.534042099,3.259,0,3.259,77.98,6.93,78.2873252832,130.32
2019-05-01 21:30:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,81.36,6.92,81.6537568027,3.2800000000000002,0,3.2800000000000002,78.08,6.92,78.3860497793,130.32
2019-05-01 22:00:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,77.301,5.23,77.4777226111,3.1310000000000002,0,3.1310000000000002,74.17,5.23,74.3541646446,131.11
2019-05-01 22:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,70.024,4.05,70.1410227755,2.7039999999999997,0,2.7039999999999997,67.32,4.05,67.4417148358,131.26
2019-05-01 23:00:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,62.454,2.42,62.500868122,2.854,0,2.854,59.6,2.42,59.6491106388,131.26
2019-05-01 23:30:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,58.703,1.21,58.7154690776,2.813,0,2.813,55.89,1.21,55.9030965153,131.26
2019-05-02 00:00:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,55.919,0.74,55.9238961536,2.6790000000000003,0,2.6790000000000003,53.24,0.74,53.2451425015,131.02
2019-05-02 00:30:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,55.702,0.81,55.7078890643,2.702,0,2.702,53.0,0.81,53.0061892613,130.91
2019-05-02 01:00:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,55.172,0.53,55.1745456166,2.952,0,2.952,52.22,0.53,52.2226895133,131.26
2019-05-02 01:30:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,58.606,0.96,58.6138621488,3.356,0,3.356,55.25,0.96,55.2583396421,131.26
2019-05-02 02:00:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,58.774,0.91,58.7810443596,3.394,0,3.394,55.38,0.91,55.3874760212,131.26
2019-05-02 02:30:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,58.685,0.74,58.689665402,3.355,0,3.355,55.33,0.74,55.3349482696,131.26
2019-05-02 03:00:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,57.262,0.5,57.2641829069,2.972,0,2.972,54.29,0.5,54.292302401,131.26
2019-05-02 03:30:00,2.196,0.0,2.196,2.196,0,2.196,0.0,0.0,0.0,0.0,55.416,0.5700000000000001,55.4189313863,2.196,0,2.196,53.22,0.5700000000000001,53.2230523364,131.26
2019-05-02 04:00:00,2.22,0.0,2.22,2.22,0,2.22,0.0,0.0,0.0,0.0,54.72,0.51,54.7223765931,2.22,0,2.22,52.5,0.51,52.5024770844,131.26
2019-05-02 04:30:00,2.182,0.0,2.182,2.182,0,2.182,0.0,0.0,0.0,0.0,54.082,0.46,54.0839562532,2.182,0,2.182,51.9,0.46,51.9020384956,131.26
2019-05-02 05:00:00,2.23,0.0,2.23,2.23,0,2.23,0.0,0.0,0.0,0.0,53.96,0.76,53.9653518473,2.23,0,2.23,51.73,0.76,51.7355825327,131.26
2019-05-02 05:30:00,2.329,0.0,2.329,2.329,0,2.329,0.0,0.0,0.0,0.0,56.099,1.0,56.1079121069,2.329,0,2.329,53.77,1.0,53.7792980616,131.26
2019-05-02 06:00:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,58.72,1.63,58.7426191108,2.7199999999999998,0,2.7199999999999998,56.0,1.63,56.023717299,131.56
2019-05-02 06:30:00,6.004,0.0,6.004,6.004,0,6.004,0.0,0.0,0.0,0.0,67.474,3.4,67.5596083174,6.004,0,6.004,61.47,3.4,61.5639578,131.56
2019-05-02 07:00:00,13.557,0.0,13.557,13.557,0,13.557,0.0,0.0,0.0,0.0,79.787,5.12,79.9511086165,13.557,0,13.557,66.23,5.12,66.4276094708,131.27
2019-05-02 07:30:00,20.953,0.0,20.953,20.953,0,20.953,0.0,0.0,0.0,0.0,94.913,7.93,95.2437004164,20.953,0,20.953,73.96,7.93,74.3839129113,130.41
2019-05-02 08:00:00,21.446,0.0,21.446,21.446,0,21.446,0.0,0.0,0.0,0.0,99.566,10.04,100.0709246285,21.446,0,21.446,78.12,10.04,78.762529162,130.32
2019-05-02 08:30:00,26.894,0.0,26.894,26.894,0,26.894,0.0,0.0,0.0,0.0,104.474,11.58,105.1138101108,26.894,0,26.894,77.58,11.58,78.439484955,129.63
2019-05-02 09:00:00,32.107,0.0,32.107,32.107,0,32.107,0.0,0.0,0.0,0.0,106.567,12.18,107.2607938112,32.107,0,32.107,74.46,12.18,75.449612325,130.23
2019-05-02 09:30:00,53.453,0.0,53.453,53.453,0,53.453,0.0,0.0,0.0,0.0,122.213,11.62,122.7641713571,53.453,0,53.453,68.76,11.62,69.7349410267,130.31
2019-05-02 10:00:00,56.879,0.0,56.879,56.879,0,56.879,0.0,0.0,0.0,0.0,123.569,11.91,124.141636291,56.879,0,56.879,66.69,11.91,67.7451415232,130.06
2019-05-02 10:30:00,73.504,0.0,73.504,73.504,0,73.504,0.0,0.0,0.0,0.0,134.624,11.23,135.0915773688,73.504,0,73.504,61.12,11.23,62.1431194904,130.32
2019-05-02 11:00:00,96.253,0.0,96.253,96.253,0,96.253,0.0,0.0,0.0,0.0,148.793,11.44,149.2321361135,96.253,0,96.253,52.54,11.44,53.7710442525,130.32
2019-05-02 11:30:00,123.526,0.0,123.526,123.526,0,123.526,0.0,0.0,0.0,0.0,165.136,12.59,165.6152366058,123.526,0,123.526,41.61,12.59,43.4729824144,130.32
2019-05-02 12:00:00,133.534,0.0,133.534,133.534,0,133.534,0.0,0.0,0.0,0.0,173.044,13.73,173.5878418438,133.534,0,133.534,39.51,13.73,41.8276583136,130.32
2019-05-02 12:30:00,143.016,0.0,143.016,143.016,0,143.016,0.0,0.0,0.0,0.0,180.296,13.84,180.8264173621,143.016,0,143.016,37.28,13.84,39.7661162298,130.32
2019-05-02 13:00:00,128.607,0.0,128.607,128.607,0,128.607,0.0,0.0,0.0,0.0,166.757,13.62,167.3122872027,128.607,0,128.607,38.15,13.62,40.5083559281,130.32
2019-05-02 13:30:00,125.542,0.0,125.542,125.542,0,125.542,0.0,0.0,0.0,0.0,164.252,12.75,164.7461137751,125.542,0,125.542,38.71,12.75,40.7556940807,130.32
2019-05-02 14:00:00,106.771,0.0,106.771,106.771,0,106.771,0.0,0.0,0.0,0.0,149.711,11.77,150.1729550252,106.771,0,106.771,42.94,11.77,44.5238868474,130.52
2019-05-02 14:30:00,101.346,0.0,101.346,101.346,0,101.346,0.0,0.0,0.0,0.0,148.546,10.5,148.916634786,101.346,0,101.346,47.2,10.5,48.3538002643,131.21
2019-05-02 15:00:00,100.375,0.0,100.375,100.375,0,100.375,0.0,0.0,0.0,0.0,149.845,10.93,150.2430994256,100.375,0,100.375,49.47,10.93,50.6630614945,131.04
2019-05-02 15:30:00,91.257,0.0,91.257,91.257,0,91.257,0.0,0.0,0.0,0.0,142.987,10.64,143.3823272548,91.257,0,91.257,51.73,10.64,52.8129008861,130.86
2019-05-02 16:00:00,103.937,0.0,103.937,103.937,0,103.937,0.0,0.0,0.0,0.0,153.037,10.84,153.4204320454,103.937,0,103.937,49.1,10.84,50.2823587354,130.51
2019-05-02 16:30:00,114.413,0.0,114.413,114.413,0,114.413,0.0,0.0,0.0,0.0,160.273,10.9,160.6432212358,114.413,0,114.413,45.86,10.9,47.1375603951,130.37
2019-05-02 17:00:00,98.459,0.0,98.459,98.459,0,98.459,0.0,0.0,0.0,0.0,148.869,10.19,149.2173423601,98.459,0,98.459,50.41,10.19,51.429604315,130.86
2019-05-02 17:30:00,78.667,0.0,78.667,78.667,0,78.667,0.0,0.0,0.0,0.0,134.877,9.29,135.1965577557,78.667,0,78.667,56.21,9.29,56.9725214467,131.26
2019-05-02 18:00:00,67.546,0.0,67.546,67.546,0,67.546,0.0,0.0,0.0,0.0,129.206,9.18,129.5317059102,67.546,0,67.546,61.66,9.18,62.3396182215,131.26
2019-05-02 18:30:00,51.928,0.0,51.928,51.928,0,51.928,0.0,0.0,0.0,0.0,119.408,8.71,119.725246143,51.928,0,51.928,67.48,8.71,68.0398008521,131.26
2019-05-02 19:00:00,43.742,0.0,43.742,43.742,0,43.742,0.0,0.0,0.0,0.0,113.582,8.5,113.8996080941,43.742,0,43.742,69.84,8.5,70.3553523195,130.9
2019-05-02 19:30:00,33.256,0.0,33.256,33.256,0,33.256,0.0,0.0,0.0,0.0,105.866,8.52,106.2082876051,33.256,0,33.256,72.61,8.52,73.1081561797,130.99
2019-05-02 20:00:00,20.587,0.0,20.587,20.587,0,20.587,0.0,0.0,0.0,0.0,96.247,8.27,96.6016454777,20.587,0,20.587,75.66,8.27,76.1106332913,131.18
2019-05-02 20:30:00,9.944,0.0,9.944,9.944,0,9.944,0.0,0.0,0.0,0.0,87.624,7.72,87.9634229439,9.944,0,9.944,77.68,7.72,78.0626722576,130.35
2019-05-02 21:00:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,83.19,7.93,83.5671047722,3.11,0,3.11,80.08,7.93,80.4716801117,130.35
2019-05-02 21:30:00,7.272,0.0,7.272,7.272,0,7.272,0.0,0.0,0.0,0.0,85.412,7.18,85.7132553576,7.272,0,7.272,78.14,7.18,78.4691786627,130.35
2019-05-02 22:00:00,2.635,0.0,2.635,2.635,0,2.635,0.0,0.0,0.0,0.0,78.295,5.67,78.5000377388,2.635,0,2.635,75.66,5.67,75.8721589254,130.99
2019-05-02 22:30:00,2.366,0.0,2.366,2.366,0,2.366,0.0,0.0,0.0,0.0,71.636,3.93,71.7437202548,2.366,0,2.366,69.27,3.93,69.3813937594,131.26
2019-05-02 23:00:00,2.36,0.0,2.36,2.36,0,2.36,0.0,0.0,0.0,0.0,62.08,2.7800000000000002,62.1422143152,2.36,0,2.36,59.72,2.7800000000000002,59.7846702759,130.46
2019-05-02 23:30:00,2.419,0.0,2.419,2.419,0,2.419,0.0,0.0,0.0,0.0,59.029,1.6099999999999999,59.0509520753,2.419,0,2.419,56.61,1.6099999999999999,56.6328897373,131.26
2019-05-03 00:00:00,2.001,0.0,2.001,2.001,0,2.001,0.0,0.0,0.0,0.0,56.301,0.9400000000000001,56.3088465607,2.001,0,2.001,54.3,0.9400000000000001,54.3081356704,131.96
2019-05-03 00:30:00,1.8559999999999999,0.0,1.8559999999999999,1.8559999999999999,0,1.8559999999999999,0.0,0.0,0.0,0.0,56.056,0.6000000000000001,56.0592109827,1.8559999999999999,0,1.8559999999999999,54.2,0.6000000000000001,54.2033209315,132.19
2019-05-03 01:00:00,1.854,0.0,1.854,1.854,0,1.854,0.0,0.0,0.0,0.0,55.484,0.34,55.485041732,1.854,0,1.854,53.63,0.34,53.6310777442,132.19
2019-05-03 01:30:00,2.586,0.0,2.586,2.586,0,2.586,0.0,0.0,0.0,0.0,59.336,0.62,59.3392390919,2.586,0,2.586,56.75,0.62,56.7533866831,132.19
2019-05-03 02:00:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,59.639,0.6000000000000001,59.6420180829,2.8689999999999998,0,2.8689999999999998,56.77,0.6000000000000001,56.7731706002,131.67
2019-05-03 02:30:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,59.391,0.48,59.3929396562,3.121,0,3.121,56.27,0.48,56.2720472348,131.94
2019-05-03 03:00:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,57.892,0.38,57.8932471364,3.132,0,3.132,54.76,0.38,54.7613184648,132.06
2019-05-03 03:30:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,56.843,0.04,56.8430140739,3.133,0,3.133,53.71,0.04,53.7100148948,132.19
2019-05-03 04:00:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,55.797,-0.06,55.7970322598,3.167,0,3.167,52.63,-0.06,52.630034201,132.19
2019-05-03 04:30:00,3.16,0.0,3.16,3.16,0,3.16,0.0,0.0,0.0,0.0,55.08,-0.08,55.0800580973,3.16,0,3.16,51.92,-0.08,51.9200616332,132.19
2019-05-03 05:00:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,55.474,-0.4,55.4754420983,2.9939999999999998,0,2.9939999999999998,52.48,-0.4,52.4815243681,132.19
2019-05-03 05:30:00,2.513,0.0,2.513,2.513,0,2.513,0.0,0.0,0.0,0.0,57.793,0.12,57.7931245824,2.513,0,2.513,55.28,0.12,55.2801302459,132.19
2019-05-03 06:00:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,62.935,0.32,62.9358135325,3.005,0,3.005,59.93,0.32,59.930854324,132.19
2019-05-03 06:30:00,5.836,0.0,5.836,5.836,0,5.836,0.0,0.0,0.0,0.0,70.826,2.39,70.8663134077,5.836,0,5.836,64.99,2.39,65.0339311437,131.26
2019-05-03 07:00:00,12.435,0.0,12.435,12.435,0,12.435,0.0,0.0,0.0,0.0,80.575,4.34,80.6917977554,12.435,0,12.435,68.14,4.34,68.2780726149,131.16
2019-05-03 07:30:00,28.655,0.0,28.655,28.655,0,28.655,0.0,0.0,0.0,0.0,98.455,7.42,98.7342059521,28.655,0,28.655,69.8,7.42,70.1932788805,130.41
2019-05-03 08:00:00,55.905,0.0,55.905,55.905,0,55.905,0.0,0.0,0.0,0.0,119.955,9.3,120.3149700785,55.905,0,55.905,64.05,9.3,64.7216540271,130.32
2019-05-03 08:30:00,77.151,0.0,77.151,77.151,0,77.151,0.0,0.0,0.0,0.0,134.491,10.64,134.9112251853,77.151,0,77.151,57.34,10.64,58.3188237193,130.32
2019-05-03 09:00:00,81.548,0.0,81.548,81.548,0,81.548,0.0,0.0,0.0,0.0,137.408,11.33,137.8743172748,81.548,0,81.548,55.86,11.33,56.9974429251,130.32
2019-05-03 09:30:00,86.377,0.0,86.377,86.377,0,86.377,0.0,0.0,0.0,0.0,139.397,11.21,139.8470153739,86.377,0,86.377,53.02,11.21,54.1921073589,130.32
2019-05-03 10:00:00,84.351,0.0,84.351,84.351,0,84.351,0.0,0.0,0.0,0.0,138.761,11.26,139.2171064237,84.351,0,84.351,54.41,11.26,55.5628985925,130.32
2019-05-03 10:30:00,93.888,0.0,93.888,93.888,0,93.888,0.0,0.0,0.0,0.0,143.378,10.82,143.7856852541,93.888,0,93.888,49.49,10.82,50.6589824217,131.16
2019-05-03 11:00:00,123.136,0.0,123.136,123.136,0,123.136,0.0,0.0,0.0,0.0,162.236,11.8,162.6645618935,123.136,0,123.136,39.1,11.8,40.8417678364,131.16
2019-05-03 11:30:00,151.349,0.0,151.349,151.349,0,151.349,0.0,0.0,0.0,0.0,180.719,13.1,181.1931758124,151.349,0,151.349,29.37,13.1,32.1590873627,130.32
2019-05-03 12:00:00,136.304,0.0,136.304,136.304,0,136.304,0.0,0.0,0.0,0.0,172.474,12.88,172.954257178,136.304,0,136.304,36.17,12.88,38.394834288,130.32
2019-05-03 12:30:00,153.357,0.0,153.357,153.357,0,153.357,0.0,0.0,0.0,0.0,185.267,14.31,185.8188294791,153.357,0,153.357,31.91,14.31,34.9717628952,130.32
2019-05-03 13:00:00,167.512,0.0,167.512,167.512,0,167.512,0.0,0.0,0.0,0.0,191.942,13.93,192.4468141176,167.512,0,167.512,24.43,13.93,28.1224074361,130.95
2019-05-03 13:30:00,127.722,0.0,127.722,127.722,0,127.722,0.0,0.0,0.0,0.0,164.372,11.39,164.7661569741,127.722,0,127.722,36.65,11.39,38.3790906615,131.99
2019-05-03 14:00:00,117.486,0.0,117.486,117.486,0,117.486,0.0,0.0,0.0,0.0,154.956,10.05,155.281565023,117.486,0,117.486,37.47,10.05,38.7943733034,132.19
2019-05-03 14:30:00,123.743,0.0,123.743,123.743,0,123.743,0.0,0.0,0.0,0.0,157.803,10.6,158.1586128195,123.743,0,123.743,34.06,10.6,35.6713274213,131.66
2019-05-03 15:00:00,124.17,0.0,124.17,124.17,0,124.17,0.0,0.0,0.0,0.0,154.21,10.11,154.54105021,124.17,0,124.17,30.04,10.11,31.6956416562,131.26
2019-05-03 15:30:00,122.441,0.0,122.441,122.441,0,122.441,0.0,0.0,0.0,0.0,154.721,8.67,154.9637271783,122.441,0,122.441,32.28,8.67,33.4240527166,131.26
2019-05-03 16:00:00,111.47,0.0,111.47,111.47,0,111.47,0.0,0.0,0.0,0.0,147.56,8.03,147.7783289255,111.47,0,111.47,36.09,8.03,36.972543867,131.26
2019-05-03 16:30:00,70.586,0.0,70.586,70.586,0,70.586,0.0,0.0,0.0,0.0,123.916,7.42,124.1379533261,70.586,0,70.586,53.33,7.42,53.8437117963,131.26
2019-05-03 17:00:00,58.144,0.0,58.144,58.144,0,58.144,0.0,0.0,0.0,0.0,120.714,8.15,120.9888106231,58.144,0,58.144,62.57,8.15,63.0985530737,131.26
2019-05-03 17:30:00,62.829,0.0,62.829,62.829,0,62.829,0.0,0.0,0.0,0.0,123.039,8.06,123.3027133562,62.829,0,62.829,60.21,8.06,60.7470797652,131.26
2019-05-03 18:00:00,54.294,0.0,54.294,54.294,0,54.294,0.0,0.0,0.0,0.0,115.774,7.04,115.9878471048,54.294,0,54.294,61.48,7.04,61.8817582168,131.26
2019-05-03 18:30:00,41.453,0.0,41.453,41.453,0,41.453,0.0,0.0,0.0,0.0,108.423,6.86,108.6398017717,41.453,0,41.453,66.97,6.86,67.3204315197,131.26
2019-05-03 19:00:00,32.86,0.0,32.86,32.86,0,32.86,0.0,0.0,0.0,0.0,103.92,6.93,104.1508103665,32.86,0,32.86,71.06,6.93,71.3971182892,131.26
2019-05-03 19:30:00,18.231,0.0,18.231,18.231,0,18.231,0.0,0.0,0.0,0.0,92.691,7.05,92.95872192,18.231,0,18.231,74.46,7.05,74.7930083631,131.26
2019-05-03 20:00:00,9.573,0.0,9.573,9.573,0,9.573,0.0,0.0,0.0,0.0,85.133,6.07,85.3491217822,9.573,0,9.573,75.56,6.07,75.8034201075,131.26
2019-05-03 20:30:00,12.163,0.0,12.163,12.163,0,12.163,0.0,0.0,0.0,0.0,86.833,5.57,87.0114635494,12.163,0,12.163,74.67,5.57,74.8774585573,131.26
2019-05-03 21:00:00,4.822,0.0,4.822,4.822,0,4.822,0.0,0.0,0.0,0.0,81.832,5.96,82.0487527267,4.822,0,4.822,77.01,5.96,77.2402854733,131.26
2019-05-03 21:30:00,2.3810000000000002,0.0,2.3810000000000002,2.3810000000000002,0,2.3810000000000002,0.0,0.0,0.0,0.0,79.621,5.87,79.8370875032,2.3810000000000002,0,2.3810000000000002,77.24,5.87,77.4627297479,130.78
2019-05-03 22:00:00,2.154,0.0,2.154,2.154,0,2.154,0.0,0.0,0.0,0.0,74.234,5.28,74.4215369097,2.154,0,2.154,72.08,5.28,72.2731264026,131.26
2019-05-03 22:30:00,2.345,0.0,2.345,2.345,0,2.345,0.0,0.0,0.0,0.0,70.185,3.98,70.2977568988,2.345,0,2.345,67.84,3.98,67.9566479456,131.26
2019-05-03 23:00:00,2.312,0.0,2.312,2.312,0,2.312,0.0,0.0,0.0,0.0,66.092,2.74,66.1487722033,2.312,0,2.312,63.78,2.74,63.83882831,131.43
2019-05-03 23:30:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,63.57,1.1,63.5795163555,2.7800000000000002,0,2.7800000000000002,60.79,1.1,60.7999514802,132.29
2019-05-04 00:00:00,3.317,0.0,3.317,3.317,0,3.317,0.0,0.0,0.0,0.0,61.487,0.5,61.4890329164,3.317,0,3.317,58.17,0.5,58.1721488343,132.53
2019-05-04 00:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,60.262,0.23,60.2624389151,3.362,0,3.362,56.9,0.23,56.9004648487,133.13
2019-05-04 01:00:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,57.18,0.62,57.1833612164,3.36,0,3.36,53.82,0.62,53.8235710447,132.19
2019-05-04 01:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,57.989,0.62,57.992314327,2.949,0,2.949,55.04,0.62,55.043491895,132.19
2019-05-04 02:00:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,58.28,0.7000000000000001,58.2842036919,2.98,0,2.98,55.3,0.7000000000000001,55.3044302023,131.98
