Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-04 02:30:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,58.412,0.5,58.414139932,2.882,0,2.882,55.53,0.5,55.5322509899,132.19
2019-05-04 03:00:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,57.459,0.22,57.4594211683,3.099,0,3.099,54.36,0.22,54.3604451785,132.51
2019-05-04 03:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,56.807,0.47000000000000003,56.8089442694,2.997,0,2.997,53.81,0.47000000000000003,53.8120525533,132.08
2019-05-04 04:00:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,56.156,0.5700000000000001,56.1588927597,2.656,0,2.656,53.5,0.5700000000000001,53.5030363624,131.56
2019-05-04 04:30:00,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0,55.426,0.56,55.428828925,2.516,0,2.516,52.91,0.56,52.91296344,132.15
2019-05-04 05:00:00,1.998,0.0,1.998,1.998,0,1.998,0.0,0.0,0.0,0.0,54.018,0.58,54.0211136872,1.998,0,1.998,52.02,0.58,52.0232332713,131.49
2019-05-04 05:30:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,53.959,0.65,53.9629148675,2.629,0,2.629,51.33,0.65,51.334115362,131.66
2019-05-04 06:00:00,2.692,0.0,2.692,2.692,0,2.692,0.0,0.0,0.0,0.0,54.142,0.7000000000000001,54.1465249485,2.692,0,2.692,51.45,0.7000000000000001,51.4547616844,131.59
2019-05-04 06:30:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,57.663,0.97,57.6711580342,3.3529999999999998,0,3.3529999999999998,54.31,0.97,54.3186616183,132.19
2019-05-04 07:00:00,7.248,0.0,7.248,7.248,0,7.248,0.0,0.0,0.0,0.0,63.588,1.58,63.607626461,7.248,0,7.248,56.34,1.58,56.3621504203,132.29
2019-05-04 07:30:00,16.771,0.0,16.771,16.771,0,16.771,0.0,0.0,0.0,0.0,75.021,2.37,75.0584261825,16.771,0,16.771,58.25,2.37,58.2981937971,133.13
2019-05-04 08:00:00,32.479,0.0,32.479,32.479,0,32.479,0.0,0.0,0.0,0.0,90.729,3.21,90.7857672821,32.479,0,32.479,58.25,3.21,58.338380162600004,132.9
2019-05-04 08:30:00,59.805,0.0,59.805,59.805,0,59.805,0.0,0.0,0.0,0.0,112.285,4.11,112.3601945753,59.805,0,59.805,52.48,4.11,52.6406924347,132.35
2019-05-04 09:00:00,88.554,0.0,88.554,88.554,0,88.554,0.0,0.0,0.0,0.0,133.824,5.35,133.9308981378,88.554,0,88.554,45.27,5.35,45.585034825,131.9
2019-05-04 09:30:00,103.43,0.0,103.43,103.43,0,103.43,0.0,0.0,0.0,0.0,144.77,6.67,144.9235722717,103.43,0,103.43,41.34,6.67,41.8746283566,131.26
2019-05-04 10:00:00,110.72,0.0,110.72,110.72,0,110.72,0.0,0.0,0.0,0.0,151.13,7.24,151.3033195274,110.72,0,110.72,40.41,7.24,41.053449307,131.26
2019-05-04 10:30:00,131.928,0.0,131.928,131.928,0,131.928,0.0,0.0,0.0,0.0,166.878,8.21,167.0798341632,131.928,0,131.928,34.95,8.21,35.9013453787,131.26
2019-05-04 11:00:00,141.453,0.0,141.453,141.453,0,141.453,0.0,0.0,0.0,0.0,168.743,8.26,168.9450432804,141.453,0,141.453,27.29,8.26,28.5126585923,131.26
2019-05-04 11:30:00,146.449,0.0,146.449,146.449,0,146.449,0.0,0.0,0.0,0.0,168.789,8.02,168.9794275082,146.449,0,146.449,22.34,8.02,23.7359642737,131.26
2019-05-04 12:00:00,161.808,0.0,161.808,161.808,0,161.808,0.0,0.0,0.0,0.0,178.608,8.73,178.8212251496,161.808,0,161.808,16.8,8.73,18.9328524,131.26
2019-05-04 12:30:00,165.707,0.0,165.707,165.707,0,165.707,0.0,0.0,0.0,0.0,180.887,8.37,181.0805447004,165.707,0,165.707,15.18,8.37,17.3346271953,131.26
2019-05-04 13:00:00,166.47,0.0,166.47,166.47,0,166.47,0.0,0.0,0.0,0.0,178.87,7.34,179.0205365314,166.47,0,166.47,12.4,7.34,14.4095662669,132.19
2019-05-04 13:30:00,172.585,0.0,172.585,172.585,0,172.585,0.0,0.0,0.0,0.0,178.935,7.57,179.0950561155,172.585,0,172.585,6.35,7.57,9.8806578728,132.19
2019-05-04 14:00:00,179.915,0.0,179.915,179.915,0,179.915,0.0,0.0,0.0,0.0,182.135,7.46,182.2877116676,179.915,0,179.915,2.22,7.46,7.7833154889,132.19
2019-05-04 14:30:00,179.713,0.0,179.713,179.713,0,179.713,0.0,0.0,0.0,0.0,180.033,6.77,180.1602453068,179.713,0,179.713,0.32,6.77,6.7775585575,132.19
2019-05-04 15:00:00,177.282,0.0,177.282,177.282,0,177.282,0.0,0.0,0.0,0.0,178.452,6.28,178.5624672321,177.282,0,177.282,1.17,6.28,6.3880591732,133.13
2019-05-04 15:30:00,171.396,0.0,171.396,171.396,0,171.396,0.0,0.0,0.0,0.0,173.626,5.88,173.7255372016,171.396,0,171.396,2.23,5.88,6.2886644051000005,133.13
2019-05-04 16:00:00,159.606,0.0,159.606,159.606,0,159.606,0.0,0.0,0.0,0.0,167.436,5.28,167.5192302275,159.606,0,159.606,7.83,5.28,9.4439027949,133.13
2019-05-04 16:30:00,147.634,0.0,147.634,147.634,0,147.634,0.0,0.0,0.0,0.0,161.224,4.8100000000000005,161.2957354551,147.634,0,147.634,13.59,4.8100000000000005,14.4161090451,133.13
2019-05-04 17:00:00,135.08,0.0,135.08,135.08,0,135.08,0.0,0.0,0.0,0.0,156.56,4.3,156.619039711,135.08,0,135.08,21.48,4.3,21.9061726461,132.98
2019-05-04 17:30:00,113.6,0.0,113.6,113.6,0,113.6,0.0,0.0,0.0,0.0,148.54,2.9,148.568306176,113.6,0,113.6,34.94,2.9,35.0601426124,132.63
2019-05-04 18:00:00,85.796,0.0,85.796,85.796,0,85.796,0.0,0.0,0.0,0.0,132.816,2.8200000000000003,132.8459342848,85.796,0,85.796,47.02,2.8200000000000003,47.1044881089,132.19
2019-05-04 18:30:00,63.54,0.0,63.54,63.54,0,63.54,0.0,0.0,0.0,0.0,118.79,2.9699999999999998,118.8271223248,63.54,0,63.54,55.25,2.9699999999999998,55.329769564,132.19
2019-05-04 19:00:00,38.187,0.0,38.187,38.187,0,38.187,0.0,0.0,0.0,0.0,100.757,3.14,100.8059157441,38.187,0,38.187,62.57,3.14,62.6487390136,131.6
2019-05-04 19:30:00,19.303,0.0,19.303,19.303,0,19.303,0.0,0.0,0.0,0.0,87.693,3.92,87.7805710223,19.303,0,19.303,68.39,3.92,68.5022517878,130.88
2019-05-04 20:00:00,8.547,0.0,8.547,8.547,0,8.547,0.0,0.0,0.0,0.0,79.677,3.85,79.7699619468,8.547,0,8.547,71.13,3.85,71.2341168261,130.48
2019-05-04 20:30:00,4.486,0.0,4.486,4.486,0,4.486,0.0,0.0,0.0,0.0,76.096,3.3,76.1675207421,4.486,0,4.486,71.61,3.3,71.6859965405,130.61
2019-05-04 21:00:00,2.689,0.0,2.689,2.689,0,2.689,0.0,0.0,0.0,0.0,75.269,3.32,75.3421844719,2.689,0,2.689,72.58,3.32,72.6558930851,130.69
2019-05-04 21:30:00,13.307,0.0,13.307,13.307,0,13.307,0.0,0.0,0.0,0.0,83.777,3.23,83.8392427745,13.307,0,13.307,70.47,3.23,70.5439848605,131.26
2019-05-04 22:00:00,10.096,0.0,10.096,10.096,0,10.096,0.0,0.0,0.0,0.0,78.326,2.04,78.3525613876,10.096,0,10.096,68.23,2.04,68.2604900363,131.26
2019-05-04 22:30:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,70.63,1.24,70.6408840545,3.32,0,3.32,67.31,1.24,67.3214208109,131.88
2019-05-04 23:00:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,65.46,0.01,65.4600007638,2.89,0,2.89,62.57,0.01,62.5700007991,132.62
2019-05-04 23:30:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,62.776,-0.86,62.7818905099,2.686,0,2.686,60.09,-0.86,60.0961537871,132.82
2019-05-05 00:00:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,56.713,-0.8,56.7186421646,2.833,0,2.833,53.88,-0.8,53.8859387967,132.44
2019-05-05 00:30:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,54.502,-0.86,54.5087846498,2.932,0,2.932,51.57,-0.86,51.5771703373,132.63
2019-05-05 01:00:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,53.644,-1.08,53.6548705711,2.864,0,2.864,50.78,-1.08,50.7914835381,133.09
2019-05-05 01:30:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,56.455,-0.68,56.4590951486,2.9050000000000002,0,2.9050000000000002,53.55,-0.68,53.5543172863,132.73
2019-05-05 02:00:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,56.891,-0.68,56.8950637666,2.991,0,2.991,53.9,-0.68,53.9042892542,132.19
2019-05-05 02:30:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,57.491,-0.66,57.4947882942,2.821,0,2.821,54.67,-0.66,54.6739837583,132.19
2019-05-05 03:00:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,56.097,-0.76,56.1021479892,2.597,0,2.597,53.5,-0.76,53.5053978585,132.58
2019-05-05 03:30:00,2.8529999999999998,0.0,2.8529999999999998,2.8529999999999998,0,2.8529999999999998,0.0,0.0,0.0,0.0,55.233,-1.05,55.2429795449,2.8529999999999998,0,2.8529999999999998,52.38,-1.05,52.390522998,133.13
2019-05-05 04:00:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,54.177,-1.26,54.1916499933,3.297,0,3.297,50.88,-1.26,50.8955990239,133.13
2019-05-05 04:30:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,53.194,-1.48,53.2145848053,3.294,0,3.294,49.9,-1.48,49.9219430712,133.21
2019-05-05 05:00:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,52.94,-1.34,52.9569561059,3.06,0,3.06,49.88,-1.34,49.8979959517,133.12
2019-05-05 05:30:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,53.103,-1.37,53.12066932,2.643,0,2.643,50.46,-1.37,50.4785944733,133.12
2019-05-05 06:00:00,3.552,0.0,3.552,3.552,0,3.552,0.0,0.0,0.0,0.0,53.202,-1.51,53.2234243919,3.552,0,3.552,49.65,-1.51,49.672956425,133.03
2019-05-05 06:30:00,7.818,0.0,7.818,7.818,0,7.818,0.0,0.0,0.0,0.0,58.498,-1.26,58.5115681212,7.818,0,7.818,50.68,-1.26,50.6956605638,133.03
2019-05-05 07:00:00,14.725,0.0,14.725,14.725,0,14.725,0.0,0.0,0.0,0.0,66.095,-0.81,66.099963124,14.725,0,14.725,51.37,-0.81,51.3763856261,133.13
2019-05-05 07:30:00,27.202,0.0,27.202,27.202,0,27.202,0.0,0.0,0.0,0.0,79.232,-0.15,79.232141988,27.202,0,27.202,52.03,-0.15,52.030216221,133.13
2019-05-05 08:00:00,54.863,0.0,54.863,54.863,0,54.863,0.0,0.0,0.0,0.0,100.503,0.59,100.5047317742,54.863,0,54.863,45.64,0.59,45.6438133814,132.83
2019-05-05 08:30:00,79.737,0.0,79.737,79.737,0,79.737,0.0,0.0,0.0,0.0,119.967,1.76,119.9799095224,79.737,0,79.737,40.23,1.76,40.2684802296,132.83
2019-05-05 09:00:00,101.341,0.0,101.341,101.341,0,101.341,0.0,0.0,0.0,0.0,135.761,2.92,135.7923986127,101.341,0,101.341,34.42,2.92,34.5436361722,132.28
2019-05-05 09:30:00,122.646,0.0,122.646,122.646,0,122.646,0.0,0.0,0.0,0.0,154.326,3.51,154.3659106668,122.646,0,122.646,31.68,3.51,31.8738529205,132.19
2019-05-05 10:00:00,134.999,0.0,134.999,134.999,0,134.999,0.0,0.0,0.0,0.0,165.589,5.0,165.6644709073,134.999,0,134.999,30.59,5.0,30.9959368305,132.19
2019-05-05 10:30:00,138.123,0.0,138.123,138.123,0,138.123,0.0,0.0,0.0,0.0,168.113,6.39,168.2343985902,138.123,0,138.123,29.99,6.39,30.6632059642,132.19
2019-05-05 11:00:00,137.559,0.0,137.559,137.559,0,137.559,0.0,0.0,0.0,0.0,167.469,5.91,167.5732498372,137.559,0,137.559,29.91,5.91,30.4882961151,132.19
2019-05-05 11:30:00,131.41,0.0,131.41,131.41,0,131.41,0.0,0.0,0.0,0.0,162.1,5.13,162.1811545772,131.41,0,131.41,30.69,5.13,31.1157998451,132.19
2019-05-05 12:00:00,125.617,0.0,125.617,125.617,0,125.617,0.0,0.0,0.0,0.0,159.727,5.61,159.8254880456,125.617,0,125.617,34.11,5.61,34.5682542226,132.19
2019-05-05 12:30:00,128.613,0.0,128.613,128.613,0,128.613,0.0,0.0,0.0,0.0,163.893,6.35,164.0159685793,128.613,0,128.613,35.28,6.35,35.8469092113,131.67
2019-05-05 13:00:00,141.553,0.0,141.553,141.553,0,141.553,0.0,0.0,0.0,0.0,171.053,5.03,171.1269403367,141.553,0,141.553,29.5,5.03,29.925756465,132.19
2019-05-05 13:30:00,150.614,0.0,150.614,150.614,0,150.614,0.0,0.0,0.0,0.0,173.584,5.01,173.6562845278,150.614,0,150.614,22.97,5.01,23.5100191408,132.19
2019-05-05 14:00:00,143.602,0.0,143.602,143.602,0,143.602,0.0,0.0,0.0,0.0,166.932,4.73,166.9989985718,143.602,0,143.602,23.33,4.73,23.8046592078,132.04
2019-05-05 14:30:00,154.045,0.0,154.045,154.045,0,154.045,0.0,0.0,0.0,0.0,169.315,5.07,169.3908915054,154.045,0,154.045,15.27,5.07,16.0896799222,132.19
2019-05-05 15:00:00,141.389,0.0,141.389,141.389,0,141.389,0.0,0.0,0.0,0.0,160.749,4.51,160.8122542004,141.389,0,141.389,19.36,4.51,19.8783726698,132.19
2019-05-05 15:30:00,134.254,0.0,134.254,134.254,0,134.254,0.0,0.0,0.0,0.0,157.974,3.94,158.0231257633,134.254,0,134.254,23.72,3.94,24.0449994801,132.19
2019-05-05 16:00:00,133.615,0.0,133.615,133.615,0,133.615,0.0,0.0,0.0,0.0,155.935,4.62,156.0034250425,133.615,0,133.615,22.32,4.62,22.7931305441,132.19
2019-05-05 16:30:00,125.881,0.0,125.881,125.881,0,125.881,0.0,0.0,0.0,0.0,153.311,4.09,153.3655463949,125.881,0,125.881,27.43,4.09,27.7332471954,132.19
2019-05-05 17:00:00,110.109,0.0,110.109,110.109,0,110.109,0.0,0.0,0.0,0.0,143.589,3.45,143.63044044,110.109,0,110.109,33.48,3.45,33.6572859868,132.19
2019-05-05 17:30:00,101.305,0.0,101.305,101.305,0,101.305,0.0,0.0,0.0,0.0,140.795,2.77,140.8222458456,101.305,0,101.305,39.49,2.77,39.5870307045,132.05
2019-05-05 18:00:00,82.921,0.0,82.921,82.921,0,82.921,0.0,0.0,0.0,0.0,130.441,2.76,130.4701961407,82.921,0,82.921,47.52,2.76,47.6000840335,132.19
2019-05-05 18:30:00,62.544,0.0,62.544,62.544,0,62.544,0.0,0.0,0.0,0.0,118.384,2.52,118.4108181544,62.544,0,62.544,55.84,2.52,55.8968335418,131.42
2019-05-05 19:00:00,36.577,0.0,36.577,36.577,0,36.577,0.0,0.0,0.0,0.0,99.587,2.52,99.6188785773,36.577,0,36.577,63.01,2.52,63.060371867,131.26
2019-05-05 19:30:00,20.265,0.0,20.265,20.265,0,20.265,0.0,0.0,0.0,0.0,87.835,2.58,87.8728833315,20.265,0,20.265,67.57,2.58,67.6192376473,131.26
2019-05-05 20:00:00,11.471,0.0,11.471,11.471,0,11.471,0.0,0.0,0.0,0.0,81.051,2.35,81.085060899,11.471,0,11.471,69.58,2.35,69.6196732253,131.26
2019-05-05 20:30:00,10.042,0.0,10.042,10.042,0,10.042,0.0,0.0,0.0,0.0,79.812,1.92,79.8350909312,10.042,0,10.042,69.77,1.92,69.7964132316,131.26
2019-05-05 21:00:00,11.345,0.0,11.345,11.345,0,11.345,0.0,0.0,0.0,0.0,81.445,2.33,81.4783218102,11.345,0,11.345,70.1,2.33,70.1387118502,131.26
2019-05-05 21:30:00,13.301,0.0,13.301,13.301,0,13.301,0.0,0.0,0.0,0.0,83.271,2.55,83.3100350558,13.301,0,13.301,69.97,2.55,70.0164509241,131.26
2019-05-05 22:00:00,3.682,0.0,3.682,3.682,0,3.682,0.0,0.0,0.0,0.0,73.702,1.5,73.7172625916,3.682,0,3.682,70.02,1.5,70.0360649951,131.51
2019-05-05 22:30:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,69.666,0.27,69.6665232088,3.016,0,3.016,66.65,0.27,66.6505468845,132.19
2019-05-05 23:00:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,66.268,-0.41000000000000003,66.2692683225,3.558,0,3.558,62.71,-0.41000000000000003,62.7113402823,132.69
2019-05-05 23:30:00,3.422,0.0,3.422,3.422,0,3.422,0.0,0.0,0.0,0.0,61.422,-0.73,61.426337869,3.422,0,3.422,58.0,-0.73,58.0045937836,132.69
2019-05-06 00:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,54.534,-0.89,54.5412619583,3.014,0,3.014,51.52,-0.89,51.5276867325,133.13
2019-05-06 00:30:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,54.098,-0.98,54.1068757553,2.898,0,2.898,51.2,-0.98,51.2093780474,132.45
2019-05-06 01:00:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,53.818,-1.08,53.8288354323,2.9779999999999998,0,2.9779999999999998,50.84,-1.08,50.8514699886,132.59
2019-05-06 01:30:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,57.612,-0.7000000000000001,57.6162524293,3.122,0,3.122,54.49,-0.7000000000000001,54.4944960524,132.26
2019-05-06 02:00:00,3.473,0.0,3.473,3.473,0,3.473,0.0,0.0,0.0,0.0,58.103,-0.75,58.1078403402,3.473,0,3.473,54.63,-0.75,54.6351480276,132.26
2019-05-06 02:30:00,3.476,0.0,3.476,3.476,0,3.476,0.0,0.0,0.0,0.0,59.086,-0.81,59.0915518158,3.476,0,3.476,55.61,-0.81,55.615898806,132.26
2019-05-06 03:00:00,3.459,0.0,3.459,3.459,0,3.459,0.0,0.0,0.0,0.0,57.659,-1.02,57.668021303,3.459,0,3.459,54.2,-1.02,54.2095969363,132.26
2019-05-06 03:30:00,3.404,0.0,3.404,3.404,0,3.404,0.0,0.0,0.0,0.0,56.704,-1.03,56.7133539477,3.404,0,3.404,53.3,-1.03,53.3099512286,132.26
2019-05-06 04:00:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,55.543,-1.27,55.5575174841,3.4130000000000003,0,3.4130000000000003,52.13,-1.27,52.1454676842,132.84
2019-05-06 04:30:00,3.424,0.0,3.424,3.424,0,3.424,0.0,0.0,0.0,0.0,54.334,-1.56,54.3563902039,3.424,0,3.424,50.91,-1.56,50.9338953939,133.13
2019-05-06 05:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,53.46,-1.73,53.4879846321,3.44,0,3.44,50.02,-1.73,50.0499080918,133.13
2019-05-06 05:30:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,53.082,-1.52,53.1037580968,3.132,0,3.132,49.95,-1.52,49.9731217756,133.13
2019-05-06 06:00:00,4.069,0.0,4.069,4.069,0,4.069,0.0,0.0,0.0,0.0,55.459,-1.77,55.4872380012,4.069,0,4.069,51.39,-1.77,51.4204725766,133.13
2019-05-06 06:30:00,8.225,0.0,8.225,8.225,0,8.225,0.0,0.0,0.0,0.0,60.845,-0.89,60.8515088145,8.225,0,8.225,52.62,-0.89,52.6275260676,132.3
2019-05-06 07:00:00,17.046,0.0,17.046,17.046,0,17.046,0.0,0.0,0.0,0.0,68.626,-0.30000000000000004,68.626655725,17.046,0,17.046,51.58,-0.30000000000000004,51.5808724238,132.88
2019-05-06 07:30:00,35.333,0.0,35.333,35.333,0,35.333,0.0,0.0,0.0,0.0,85.113,0.04,85.1130093993,35.333,0,35.333,49.78,0.04,49.7800160707,132.69
2019-05-06 08:00:00,56.469,0.0,56.469,56.469,0,56.469,0.0,0.0,0.0,0.0,102.979,0.52,102.9803128807,56.469,0,56.469,46.51,0.52,46.5129068109,133.13
2019-05-06 08:30:00,66.118,0.0,66.118,66.118,0,66.118,0.0,0.0,0.0,0.0,111.598,1.42,111.6070338464,66.118,0,66.118,45.48,1.42,45.502162586,132.39
2019-05-06 09:00:00,75.986,0.0,75.986,75.986,0,75.986,0.0,0.0,0.0,0.0,120.466,2.39,120.4897060167,75.986,0,75.986,44.48,2.39,44.5441634785,132.19
2019-05-06 09:30:00,88.219,0.0,88.219,88.219,0,88.219,0.0,0.0,0.0,0.0,132.159,3.19,132.1974938529,88.219,0,88.219,43.94,3.19,44.0556432254,132.19
2019-05-06 10:00:00,97.622,0.0,97.622,97.622,0,97.622,0.0,0.0,0.0,0.0,140.352,3.9,140.406174736,97.622,0,97.622,42.73,3.9,42.9076088823,132.03
2019-05-06 10:30:00,122.982,0.0,122.982,122.982,0,122.982,0.0,0.0,0.0,0.0,156.532,4.9,156.6086748044,122.982,0,122.982,33.55,4.9,33.905936058500004,131.42
2019-05-06 11:00:00,147.87,0.0,147.87,147.87,0,147.87,0.0,0.0,0.0,0.0,173.96,6.74,174.0905201325,147.87,0,147.87,26.09,6.74,26.9465341,131.32
2019-05-06 11:30:00,149.282,0.0,149.282,149.282,0,149.282,0.0,0.0,0.0,0.0,171.502,6.87,171.6395435324,149.282,0,149.282,22.22,6.87,23.2578008419,131.32
2019-05-06 12:00:00,146.748,0.0,146.748,146.748,0,146.748,0.0,0.0,0.0,0.0,169.518,5.83,169.6182219692,146.748,0,146.748,22.77,5.83,23.504505951,131.32
2019-05-06 12:30:00,134.244,0.0,134.244,134.244,0,134.244,0.0,0.0,0.0,0.0,163.404,6.02,163.51485442,134.244,0,134.244,29.16,6.02,29.7749223341,131.32
2019-05-06 13:00:00,127.43,0.0,127.43,127.43,0,127.43,0.0,0.0,0.0,0.0,158.69,5.46,158.7839025216,127.43,0,127.43,31.26,5.46,31.7332507002,131.45
2019-05-06 13:30:00,128.45,0.0,128.45,128.45,0,128.45,0.0,0.0,0.0,0.0,158.75,5.58,158.8480371298,128.45,0,128.45,30.3,5.58,30.8095180099,132.19
2019-05-06 14:00:00,121.499,0.0,121.499,121.499,0,121.499,0.0,0.0,0.0,0.0,153.499,4.99,153.5800869286,121.499,0,121.499,32.0,4.99,32.3867272196,132.19
2019-05-06 14:30:00,136.641,0.0,136.641,136.641,0,136.641,0.0,0.0,0.0,0.0,160.801,5.25,160.886680931,136.641,0,136.641,24.16,5.25,24.7238366764,132.19
2019-05-06 15:00:00,147.351,0.0,147.351,147.351,0,147.351,0.0,0.0,0.0,0.0,169.311,6.22,169.425213947,147.351,0,147.351,21.96,6.22,22.8238909917,132.19
2019-05-06 15:30:00,147.619,0.0,147.619,147.619,0,147.619,0.0,0.0,0.0,0.0,168.269,6.15,168.3813495046,147.619,0,147.619,20.65,6.15,21.5463453978,132.19
2019-05-06 16:00:00,131.332,0.0,131.332,131.332,0,131.332,0.0,0.0,0.0,0.0,154.972,4.8100000000000005,155.0466280962,131.332,0,131.332,23.64,4.8100000000000005,24.1243797848,132.19
2019-05-06 16:30:00,119.831,0.0,119.831,119.831,0,119.831,0.0,0.0,0.0,0.0,151.351,4.22,151.4098200283,119.831,0,119.831,31.52,4.22,31.8012389696,132.19
2019-05-06 17:00:00,101.503,0.0,101.503,101.503,0,101.503,0.0,0.0,0.0,0.0,143.543,4.43,143.6113426892,101.503,0,101.503,42.04,4.43,42.2727630987,132.19
2019-05-06 17:30:00,93.193,0.0,93.193,93.193,0,93.193,0.0,0.0,0.0,0.0,141.163,5.0,141.2515223599,93.193,0,93.193,47.97,5.0,48.2298755959,131.39
2019-05-06 18:00:00,82.282,0.0,82.282,82.282,0,82.282,0.0,0.0,0.0,0.0,136.622,4.82,136.7069979335,82.282,0,82.282,54.34,4.82,54.5533500346,131.7
2019-05-06 18:30:00,63.323,0.0,63.323,63.323,0,63.323,0.0,0.0,0.0,0.0,123.653,4.59,123.7381610862,63.323,0,63.323,60.33,4.59,60.5043552151,131.26
2019-05-06 19:00:00,43.253,0.0,43.253,43.253,0,43.253,0.0,0.0,0.0,0.0,109.303,4.95,109.4150278024,43.253,0,43.253,66.05,4.95,66.2352247675,130.81
2019-05-06 19:30:00,29.819,0.0,29.819,29.819,0,29.819,0.0,0.0,0.0,0.0,99.579,5.25,99.717299106,29.819,0,29.819,69.76,5.25,69.9572733888,130.49
2019-05-06 20:00:00,22.024,0.0,22.024,22.024,0,22.024,0.0,0.0,0.0,0.0,92.774,5.02,92.9097168008,22.024,0,22.024,70.75,5.02,70.9278711086,131.26
2019-05-06 20:30:00,16.149,0.0,16.149,16.149,0,16.149,0.0,0.0,0.0,0.0,87.899,4.61,88.0198062995,16.149,0,16.149,71.75,4.61,71.8979457287,131.26
2019-05-06 21:00:00,13.895,0.0,13.895,13.895,0,13.895,0.0,0.0,0.0,0.0,86.325,4.8,86.4583461847,13.895,0,13.895,72.43,4.8,72.5888758695,131.26
2019-05-06 21:30:00,12.605,0.0,12.605,12.605,0,12.605,0.0,0.0,0.0,0.0,84.055,4.68,84.185185306,12.605,0,12.605,71.45,4.68,71.6031067762,131.26
2019-05-06 22:00:00,3.472,0.0,3.472,3.472,0,3.472,0.0,0.0,0.0,0.0,73.912,3.31,73.9860787176,3.472,0,3.472,70.44,3.31,70.5177261403,131.26
2019-05-06 22:30:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,68.626,2.0,68.6551372878,3.246,0,3.246,65.38,2.0,65.4105832416,132.03
2019-05-06 23:00:00,3.142,0.0,3.142,3.142,0,3.142,0.0,0.0,0.0,0.0,62.692,1.07,62.7011304842,3.142,0,3.142,59.55,1.07,59.5596121545,132.26
2019-05-06 23:30:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,57.942,-0.11,57.9421044147,3.392,0,3.392,54.55,-0.11,54.5501109073,132.26
2019-05-07 00:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,52.823,-0.62,52.826638441200004,3.3529999999999998,0,3.3529999999999998,49.47,-0.62,49.4738850304,132.26
2019-05-07 00:30:00,3.334,0.0,3.334,3.334,0,3.334,0.0,0.0,0.0,0.0,53.004,-0.55,53.0068534814,3.334,0,3.334,49.67,-0.55,49.6730450043,132.26
2019-05-07 01:00:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,51.94,-0.6000000000000001,51.9434654216,3.33,0,3.33,48.61,-0.6000000000000001,48.6137028008,132.26
2019-05-07 01:30:00,3.3810000000000002,0.0,3.3810000000000002,3.3810000000000002,0,3.3810000000000002,0.0,0.0,0.0,0.0,54.531,-0.08,54.5310586822,3.3810000000000002,0,3.3810000000000002,51.15,-0.08,51.1500625611,132.26
2019-05-07 02:00:00,3.483,0.0,3.483,3.483,0,3.483,0.0,0.0,0.0,0.0,54.663,-0.16,54.6632341615,3.483,0,3.483,51.18,-0.16,51.1802500971,132.26
2019-05-07 02:30:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,55.468,-0.06,55.4680324511,3.448,0,3.448,52.02,-0.06,52.0200346021,132.26
2019-05-07 03:00:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,54.357,-0.43,54.3587007663,3.367,0,3.367,50.99,-0.43,50.9918130684,132.26
2019-05-07 03:30:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,53.752,-0.55,53.7548137751,3.402,0,3.402,50.35,-0.55,50.3530038826,132.45
2019-05-07 04:00:00,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0,53.369,-0.86,53.3759286664,3.429,0,3.429,49.94,-0.86,49.947404337,132.19
2019-05-07 04:30:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,52.954,-0.99,52.9632534499,3.394,0,3.394,49.56,-0.99,49.5698870283,132.77
2019-05-07 05:00:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,54.332,-0.98,54.340837535,3.382,0,3.382,50.95,-0.98,50.9594240548,132.59
2019-05-07 05:30:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,54.875,-0.35000000000000003,54.8761161618,3.385,0,3.385,51.49,-0.35000000000000003,51.4911895376,132.19
2019-05-07 06:00:00,3.6710000000000003,0.0,3.6710000000000003,3.6710000000000003,0,3.6710000000000003,0.0,0.0,0.0,0.0,56.981,0.13,56.9811482949,3.6710000000000003,0,3.6710000000000003,53.31,0.13,53.3101585066,132.19
2019-05-07 06:30:00,9.216,0.0,9.216,9.216,0,9.216,0.0,0.0,0.0,0.0,68.006,1.8,68.0298172568,9.216,0,9.216,58.79,1.8,58.8175492519,132.19
2019-05-07 07:00:00,12.523,0.0,12.523,12.523,0,12.523,0.0,0.0,0.0,0.0,75.913,4.49,76.0456683119,12.523,0,12.523,63.39,4.49,63.5488174556,131.81
2019-05-07 07:30:00,24.236,0.0,24.236,24.236,0,24.236,0.0,0.0,0.0,0.0,91.896,7.8100000000000005,92.2272785894,24.236,0,24.236,67.66,7.8100000000000005,68.109262953,130.55
2019-05-07 08:00:00,36.753,0.0,36.753,36.753,0,36.753,0.0,0.0,0.0,0.0,104.003,9.91,104.4740738605,36.753,0,36.753,67.25,9.91,67.9762502643,130.32
2019-05-07 08:30:00,54.792,0.0,54.792,54.792,0,54.792,0.0,0.0,0.0,0.0,117.802,10.71,118.2878493506,54.792,0,54.792,63.01,10.71,63.9137246607,130.32
2019-05-07 09:00:00,69.114,0.0,69.114,69.114,0,69.114,0.0,0.0,0.0,0.0,128.004,10.78,128.4571228699,69.114,0,69.114,58.89,10.78,59.86852679,130.32
2019-05-07 09:30:00,96.415,0.0,96.415,96.415,0,96.415,0.0,0.0,0.0,0.0,143.815,11.4,144.2661229291,96.415,0,96.415,47.4,11.4,48.7516153579,130.32
2019-05-07 10:00:00,119.559,0.0,119.559,119.559,0,119.559,0.0,0.0,0.0,0.0,159.059,12.8,159.573197878,119.559,0,119.559,39.5,12.8,41.5221627568,130.32
2019-05-07 10:30:00,139.478,0.0,139.478,139.478,0,139.478,0.0,0.0,0.0,0.0,172.518,12.68,172.9833596737,139.478,0,139.478,33.04,12.68,35.389602993,130.32
2019-05-07 11:00:00,134.615,0.0,134.615,134.615,0,134.615,0.0,0.0,0.0,0.0,169.115,12.78,169.5972040601,134.615,0,134.615,34.5,12.78,36.7910097714,129.95
2019-05-07 11:30:00,135.375,0.0,135.375,135.375,0,135.375,0.0,0.0,0.0,0.0,169.025,12.71,169.5021968147,135.375,0,135.375,33.65,12.71,35.9703572404,129.58
2019-05-07 12:00:00,139.8,0.0,139.8,139.8,0,139.8,0.0,0.0,0.0,0.0,172.56,13.02,173.0504955208,139.8,0,139.8,32.76,13.02,35.2524892738,129.38
2019-05-07 12:30:00,134.139,0.0,134.139,134.139,0,134.139,0.0,0.0,0.0,0.0,170.189,12.67,170.6599678337,134.139,0,134.139,36.05,12.67,38.211665758,129.88
2019-05-07 13:00:00,126.001,0.0,126.001,126.001,0,126.001,0.0,0.0,0.0,0.0,161.551,12.48,162.0323301104,126.001,0,126.001,35.55,12.48,37.6769544948,129.41
2019-05-07 13:30:00,134.925,0.0,134.925,134.925,0,134.925,0.0,0.0,0.0,0.0,163.935,11.41,164.3315925956,134.925,0,134.925,29.01,11.41,31.1731968203,130.32
2019-05-07 14:00:00,121.65,0.0,121.65,121.65,0,121.65,0.0,0.0,0.0,0.0,154.99,11.06,155.3841166272,121.65,0,121.65,33.34,11.06,35.1266166888,130.32
2019-05-07 14:30:00,116.281,0.0,116.281,116.281,0,116.281,0.0,0.0,0.0,0.0,152.321,11.2,152.7322069539,116.281,0,116.281,36.04,11.2,37.7401854791,130.32
2019-05-07 15:00:00,103.502,0.0,103.502,103.502,0,103.502,0.0,0.0,0.0,0.0,143.182,10.2,143.5448540492,103.502,0,103.502,39.68,10.2,40.9700183061,130.32
2019-05-07 15:30:00,96.658,0.0,96.658,96.658,0,96.658,0.0,0.0,0.0,0.0,138.668,9.71,139.0075477231,96.658,0,96.658,42.01,9.71,43.1175625471,130.32
2019-05-07 16:00:00,93.216,0.0,93.216,93.216,0,93.216,0.0,0.0,0.0,0.0,139.116,10.58,139.5177331238,93.216,0,93.216,45.9,10.58,47.1035709899,130.32
2019-05-07 16:30:00,77.708,0.0,77.708,77.708,0,77.708,0.0,0.0,0.0,0.0,133.318,10.09,133.6992790706,77.708,0,77.708,55.61,10.09,56.517963516,130.32
2019-05-07 17:00:00,61.423,0.0,61.423,61.423,0,61.423,0.0,0.0,0.0,0.0,123.943,9.76,124.326685989,61.423,0,61.423,62.52,9.76,63.2772312921,130.32
2019-05-07 17:30:00,54.003,0.0,54.003,54.003,0,54.003,0.0,0.0,0.0,0.0,122.033,9.79,122.4250676496,54.003,0,54.003,68.03,9.79,68.7308155051,130.32
2019-05-07 18:00:00,47.829,0.0,47.829,47.829,0,47.829,0.0,0.0,0.0,0.0,118.579,9.74,118.9783461013,47.829,0,47.829,70.75,9.74,71.4172955243,130.32
2019-05-07 18:30:00,43.626,0.0,43.626,43.626,0,43.626,0.0,0.0,0.0,0.0,115.676,9.59,116.0728438352,43.626,0,43.626,72.05,9.59,72.6854221973,129.96
2019-05-07 19:00:00,30.548000000000002,0.0,30.548000000000002,30.548000000000002,0,30.548000000000002,0.0,0.0,0.0,0.0,106.018,9.87,106.476444456,30.548000000000002,0,30.548000000000002,75.47,9.87,76.1126651747,129.38
2019-05-07 19:30:00,19.883,0.0,19.883,19.883,0,19.883,0.0,0.0,0.0,0.0,97.883,9.75,98.3673939321,19.883,0,19.883,78.0,9.75,78.6070130459,129.46
2019-05-07 20:00:00,15.721,0.0,15.721,15.721,0,15.721,0.0,0.0,0.0,0.0,93.491,9.0,93.9231977788,15.721,0,15.721,77.77,9.0,78.2890343535,129.38
2019-05-07 20:30:00,13.556000000000001,0.0,13.556000000000001,13.556000000000001,0,13.556000000000001,0.0,0.0,0.0,0.0,90.036,8.24,90.4122718219,13.556000000000001,0,13.556000000000001,76.48,8.24,76.9226104601,129.38
2019-05-07 21:00:00,12.37,0.0,12.37,12.37,0,12.37,0.0,0.0,0.0,0.0,88.8,7.95,89.1551596936,12.37,0,12.37,76.43,7.95,76.8423542065,129.38
2019-05-07 21:30:00,12.199,0.0,12.199,12.199,0,12.199,0.0,0.0,0.0,0.0,86.849,7.28,87.1535839825,12.199,0,12.199,74.65,7.28,75.0041392191,129.49
2019-05-07 22:00:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,76.316,5.46,76.5110675393,3.276,0,3.276,73.04,5.46,73.2437929111,130.32
2019-05-07 22:30:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,70.319,3.64,70.413147643,2.6790000000000003,0,2.6790000000000003,67.64,3.64,67.7378712391,130.32
2019-05-07 23:00:00,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0,63.366,2.5700000000000003,63.418095651,2.716,0,2.716,60.65,2.5700000000000003,60.7044265272,131.26
2019-05-07 23:30:00,2.63,0.0,2.63,2.63,0,2.63,0.0,0.0,0.0,0.0,61.73,0.88,61.7362721583,2.63,0,2.63,59.1,0.88,59.1065512443,131.67
2019-05-08 00:00:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,62.987,-0.19,62.9872865664,3.207,0,3.207,59.78,-0.19,59.7803019397,131.46
2019-05-08 00:30:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,63.344,-0.71,63.3479789417,3.304,0,3.304,60.04,-0.71,60.0441978879,132.06
2019-05-08 01:00:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,61.987,-0.9500000000000001,61.9942793248,3.227,0,3.227,58.76,-0.9500000000000001,58.7676790421,132.19
2019-05-08 01:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,64.003,-0.24,64.0034499773,2.963,0,2.963,61.04,-0.24,61.0404718199,132.19
2019-05-08 02:00:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,63.92,-0.02,63.9200031289,2.7800000000000002,0,2.7800000000000002,61.14,-0.02,61.1400032712,132.19
2019-05-08 02:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,63.501,0.0,63.501,2.721,0,2.721,60.78,0.0,60.78,132.19
2019-05-08 03:00:00,2.585,0.0,2.585,2.585,0,2.585,0.0,0.0,0.0,0.0,61.825,-0.12,61.825116457600004,2.585,0,2.585,59.24,-0.12,59.2401215394,132.19
2019-05-08 03:30:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,60.759,-0.13,60.7591390739,3.179,0,3.179,57.58,-0.13,57.5801467522,132.19
2019-05-08 04:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,59.615,-0.05,59.6150209679,2.805,0,2.805,56.81,-0.05,56.8100220032,132.19
2019-05-08 04:30:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,59.081,-0.06,59.0810304666,2.791,0,2.791,56.29,-0.06,56.2900319773,132.19
2019-05-08 05:00:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,59.34,0.11,59.3401019547,2.65,0,2.65,56.69,0.11,56.6901067207,132.19
2019-05-08 05:30:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,61.43,0.38,61.4311753103,3.19,0,3.19,58.24,0.38,58.241239684600004,132.19
2019-05-08 06:00:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,64.021,1.01,64.0289664215,3.051,0,3.051,60.97,1.01,60.9783650158,132.19
2019-05-08 06:30:00,5.159,0.0,5.159,5.159,0,5.159,0.0,0.0,0.0,0.0,72.239,3.46,72.3218135904,5.159,0,5.159,67.08,3.46,67.1691744776,131.34
2019-05-08 07:00:00,5.8870000000000005,0.0,5.8870000000000005,5.8870000000000005,0,5.8870000000000005,0.0,0.0,0.0,0.0,79.907,6.0,80.1319452466,5.8870000000000005,0,5.8870000000000005,74.02,6.0,74.2627793716,131.26
2019-05-08 07:30:00,9.486,0.0,9.486,9.486,0,9.486,0.0,0.0,0.0,0.0,86.456,9.47,86.9731040955,9.486,0,9.486,76.97,9.47,77.550382333,130.4
2019-05-08 08:00:00,15.731,0.0,15.731,15.731,0,15.731,0.0,0.0,0.0,0.0,93.561,11.23,94.2325507508,15.731,0,15.731,77.83,11.23,78.6360082914,130.32
2019-05-08 08:30:00,22.135,0.0,22.135,22.135,0,22.135,0.0,0.0,0.0,0.0,99.065,12.01,99.7903518633,22.135,0,22.135,76.93,12.01,77.8618327552,129.81
2019-05-08 09:00:00,42.706,0.0,42.706,42.706,0,42.706,0.0,0.0,0.0,0.0,113.336,11.99,113.9684561447,42.706,0,42.706,70.63,11.99,71.640470406,130.02
2019-05-08 09:30:00,65.732,0.0,65.732,65.732,0,65.732,0.0,0.0,0.0,0.0,130.162,11.82,130.6975846908,65.732,0,65.732,64.43,11.82,65.5052463548,129.84
2019-05-08 10:00:00,99.216,0.0,99.216,99.216,0,99.216,0.0,0.0,0.0,0.0,148.836,11.71,149.2959443388,99.216,0,99.216,49.62,11.71,50.9830216837,130.32
2019-05-08 10:30:00,119.38,0.0,119.38,119.38,0,119.38,0.0,0.0,0.0,0.0,162.37,12.78,162.8721747261,119.38,0,119.38,42.99,12.78,44.8493979893,130.32
2019-05-08 11:00:00,111.307,0.0,111.307,111.307,0,111.307,0.0,0.0,0.0,0.0,156.257,12.11,156.7255631638,111.307,0,111.307,44.95,12.11,46.5527077623,130.32
2019-05-08 11:30:00,101.09,0.0,101.09,101.09,0,101.09,0.0,0.0,0.0,0.0,144.25,11.74,144.726950151,101.09,0,101.09,43.16,11.74,44.728214809,130.41
2019-05-08 12:00:00,130.006,0.0,130.006,130.006,0,130.006,0.0,0.0,0.0,0.0,165.416,13.1,165.9339117119,130.006,0,130.006,35.41,13.1,37.7555042345,130.41
2019-05-08 12:30:00,120.787,0.0,120.787,120.787,0,120.787,0.0,0.0,0.0,0.0,165.297,13.59,165.8547144612,120.787,0,120.787,44.51,13.59,46.5384593643,129.65
2019-05-08 13:00:00,84.627,0.0,84.627,84.627,0,84.627,0.0,0.0,0.0,0.0,144.097,11.73,144.573643203,84.627,0,84.627,59.47,11.73,60.6157883723,130.15
2019-05-08 13:30:00,52.879,0.0,52.879,52.879,0,52.879,0.0,0.0,0.0,0.0,121.879,11.4,122.4109906871,52.879,0,52.879,69.0,11.4,69.935398762,130.32
2019-05-08 14:00:00,64.776,0.0,64.776,64.776,0,64.776,0.0,0.0,0.0,0.0,126.256,11.1,126.7429979762,64.776,0,64.776,61.48,11.1,62.4739977911,130.32
2019-05-08 14:30:00,72.319,0.0,72.319,72.319,0,72.319,0.0,0.0,0.0,0.0,134.849,12.27,135.406077046,72.319,0,72.319,62.53,12.27,63.7224748421,129.91
2019-05-08 15:00:00,36.15,0.0,36.15,36.15,0,36.15,0.0,0.0,0.0,0.0,109.21,12.3,109.9004736114,36.15,0,36.15,73.06,12.3,74.0881475001,130.22
2019-05-08 15:30:00,35.886,0.0,35.886,35.886,0,35.886,0.0,0.0,0.0,0.0,107.806,11.94,108.4651890516,35.886,0,35.886,71.92,11.94,72.9043894426,130.32
2019-05-08 16:00:00,37.657,0.0,37.657,37.657,0,37.657,0.0,0.0,0.0,0.0,113.177,12.14,113.8262400723,37.657,0,37.657,75.52,12.14,76.4895417688,130.32
2019-05-08 16:30:00,27.433,0.0,27.433,27.433,0,27.433,0.0,0.0,0.0,0.0,109.533,12.68,110.2645023976,27.433,0,27.433,82.1,12.68,83.0734157237,130.07
2019-05-08 17:00:00,20.871,0.0,20.871,20.871,0,20.871,0.0,0.0,0.0,0.0,108.911,12.97,109.6805671986,20.871,0,20.871,88.04,12.97,88.9902382287,129.38
2019-05-08 17:30:00,22.972,0.0,22.972,22.972,0,22.972,0.0,0.0,0.0,0.0,112.522,12.99,113.2693276399,22.972,0,22.972,89.55,12.99,90.4872510357,129.38
2019-05-08 18:00:00,24.232,0.0,24.232,24.232,0,24.232,0.0,0.0,0.0,0.0,114.122,13.07,114.8679928614,24.232,0,24.232,89.89,13.07,90.8352189407,129.38
2019-05-08 18:30:00,20.702,0.0,20.702,20.702,0,20.702,0.0,0.0,0.0,0.0,110.552,12.69,111.2779439242,20.702,0,20.702,89.85,12.69,90.7417136713,129.38
2019-05-08 19:00:00,20.694,0.0,20.694,20.694,0,20.694,0.0,0.0,0.0,0.0,108.664,11.85,109.3082219963,20.694,0,20.694,87.97,11.85,88.7645390908,129.65
2019-05-08 19:30:00,22.288,0.0,22.288,22.288,0,22.288,0.0,0.0,0.0,0.0,107.758,11.38,108.3572377093,22.288,0,22.288,85.47,11.38,86.2242732646,130.3
2019-05-08 20:00:00,15.512,0.0,15.512,15.512,0,15.512,0.0,0.0,0.0,0.0,98.952,10.36,99.4928535323,15.512,0,15.512,83.44,10.36,84.0806945737,130.3
2019-05-08 20:30:00,12.378,0.0,12.378,12.378,0,12.378,0.0,0.0,0.0,0.0,94.208,9.32,94.6678914099,12.378,0,12.378,81.83,9.32,82.3590389696,130.3
2019-05-08 21:00:00,11.734,0.0,11.734,11.734,0,11.734,0.0,0.0,0.0,0.0,91.104,8.57,91.5061949597,11.734,0,11.734,79.37,8.57,79.8313334475,130.3
2019-05-08 21:30:00,12.614,0.0,12.614,12.614,0,12.614,0.0,0.0,0.0,0.0,91.204,8.43,91.5927645396,12.614,0,12.614,78.59,8.43,79.0408312203,130.3
2019-05-08 22:00:00,3.641,0.0,3.641,3.641,0,3.641,0.0,0.0,0.0,0.0,80.471,6.73,80.7519333577,3.641,0,3.641,76.83,6.73,77.1241972406,130.4
2019-05-08 22:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,72.834,5.12,73.0137381319,2.684,0,2.684,70.15,5.12,70.3365971597,130.92
2019-05-08 23:00:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,66.816,3.6,66.9129124758,2.846,0,2.846,63.97,3.6,64.0712174069,131.5
2019-05-08 23:30:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,62.995,2.12,63.0306625778,2.645,0,2.645,60.35,2.12,60.3872246423,132.19
2019-05-09 00:00:00,2.5949999999999998,0.0,2.5949999999999998,2.5949999999999998,0,2.5949999999999998,0.0,0.0,0.0,0.0,60.395,1.77,60.4209311828,2.5949999999999998,0,2.5949999999999998,57.8,1.77,57.8270948605,131.54
2019-05-09 00:30:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,60.327,1.76,60.3526679526,2.637,0,2.637,57.69,1.76,57.7168406966,131.26
2019-05-09 01:00:00,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0,59.586,1.6800000000000002,59.6096787108,2.596,0,2.596,56.99,1.6800000000000002,57.0147568617,131.26
2019-05-09 01:30:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,62.984,2.03,63.0167053725,2.584,0,2.584,60.4,2.03,60.4341037825,131.26
2019-05-09 02:00:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,63.288,2.09,63.3225002981,2.628,0,2.628,60.66,2.09,60.6959941018,131.26
2019-05-09 02:30:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,63.498,1.79,63.5232249181,2.598,0,2.598,60.9,1.79,60.9263005606,131.26
2019-05-09 03:00:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,62.079,1.3599999999999999,62.0938953602,2.589,0,2.589,59.49,1.3599999999999999,59.5055434392,131.26
2019-05-09 03:30:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,61.542,1.12,61.5521905703,2.552,0,2.552,58.99,1.12,59.0006313526,131.26
2019-05-09 04:00:00,2.531,0.0,2.531,2.531,0,2.531,0.0,0.0,0.0,0.0,60.361,0.58,60.3637865032,2.531,0,2.531,57.83,0.58,57.8329084518,131.26
2019-05-09 04:30:00,2.54,0.0,2.54,2.54,0,2.54,0.0,0.0,0.0,0.0,59.63,0.39,59.6312753511,2.54,0,2.54,57.09,0.39,57.0913320917,131.26
2019-05-09 05:00:00,2.55,0.0,2.55,2.55,0,2.55,0.0,0.0,0.0,0.0,58.79,0.51,58.7922120693,2.55,0,2.55,56.24,0.51,56.2423123636,131.26
2019-05-09 05:30:00,2.518,0.0,2.518,2.518,0,2.518,0.0,0.0,0.0,0.0,59.768,1.16,59.7792558,2.518,0,2.518,57.25,1.16,57.2617507591,131.26
2019-05-09 06:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,61.337,1.55,61.3565813014,3.007,0,3.007,58.33,1.55,58.3505903998,131.54
2019-05-09 06:30:00,5.2780000000000005,0.0,5.2780000000000005,5.2780000000000005,0,5.2780000000000005,0.0,0.0,0.0,0.0,68.408,3.42,68.4934366491,5.2780000000000005,0,5.2780000000000005,63.13,3.42,63.222569546,131.34
2019-05-09 07:00:00,13.474,0.0,13.474,13.474,0,13.474,0.0,0.0,0.0,0.0,80.714,5.5,80.9011730199,13.474,0,13.474,67.24,5.5,67.4645655141,131.26
2019-05-09 07:30:00,17.598,0.0,17.598,17.598,0,17.598,0.0,0.0,0.0,0.0,91.348,8.39,91.7324871788,17.598,0,17.598,73.75,8.39,74.2257004009,130.0
2019-05-09 08:00:00,27.243,0.0,27.243,27.243,0,27.243,0.0,0.0,0.0,0.0,103.083,10.98,103.6661241149,27.243,0,27.243,75.84,10.98,76.6307118589,129.54
2019-05-09 08:30:00,33.124,0.0,33.124,33.124,0,33.124,0.0,0.0,0.0,0.0,109.814,12.99,110.5796305655,33.124,0,33.124,76.69,12.99,77.7823643251,129.38
2019-05-09 09:00:00,38.661,0.0,38.661,38.661,0,38.661,0.0,0.0,0.0,0.0,113.621,13.16,114.3805806988,38.661,0,38.661,74.96,13.16,76.1064202285,129.38
2019-05-09 09:30:00,40.957,0.0,40.957,40.957,0,40.957,0.0,0.0,0.0,0.0,116.047,13.37,116.8146528009,40.957,0,40.957,75.09,13.37,76.270997109,129.38
2019-05-09 10:00:00,57.745,0.0,57.745,57.745,0,57.745,0.0,0.0,0.0,0.0,126.855,13.02,127.5214155544,57.745,0,57.745,69.11,13.02,70.3257598608,129.38
2019-05-09 10:30:00,74.97,0.0,74.97,74.97,0,74.97,0.0,0.0,0.0,0.0,138.53,12.79,139.1191755295,74.97,0,74.97,63.56,12.79,64.8340782305,129.38
2019-05-09 11:00:00,88.876,0.0,88.876,88.876,0,88.876,0.0,0.0,0.0,0.0,148.786,13.68,149.4135743365,88.876,0,88.876,59.91,13.68,61.4520178676,129.38
2019-05-09 11:30:00,103.276,0.0,103.276,103.276,0,103.276,0.0,0.0,0.0,0.0,156.796,14.56,157.4705661894,103.276,0,103.276,53.52,14.56,55.465160236,129.54
2019-05-09 12:00:00,105.577,0.0,105.577,105.577,0,105.577,0.0,0.0,0.0,0.0,157.677,15.08,158.3964732215,105.577,0,105.577,52.1,15.08,54.2385139914,129.38
2019-05-09 12:30:00,102.808,0.0,102.808,102.808,0,102.808,0.0,0.0,0.0,0.0,156.238,13.92,156.8568743919,102.808,0,102.808,53.43,13.92,55.2135064998,129.38
2019-05-09 13:00:00,122.503,0.0,122.503,122.503,0,122.503,0.0,0.0,0.0,0.0,168.003,13.82,168.5704612588,122.503,0,122.503,45.5,13.82,47.5525225409,129.38
2019-05-09 13:30:00,122.097,0.0,122.097,122.097,0,122.097,0.0,0.0,0.0,0.0,165.517,12.57,165.9936209286,122.097,0,122.097,43.42,12.57,45.2028903943,130.32
2019-05-09 14:00:00,104.226,0.0,104.226,104.226,0,104.226,0.0,0.0,0.0,0.0,153.626,12.3,154.1176105317,104.226,0,104.226,49.4,12.3,50.9082508048,130.32
2019-05-09 14:30:00,100.188,0.0,100.188,100.188,0,100.188,0.0,0.0,0.0,0.0,150.328,12.26,150.827103612,100.188,0,100.188,50.14,12.26,51.6171211906,129.91
2019-05-09 15:00:00,119.419,0.0,119.419,119.419,0,119.419,0.0,0.0,0.0,0.0,160.839,11.96,161.2830602419,119.419,0,119.419,41.42,11.96,43.1121560584,130.11
2019-05-09 15:30:00,128.82,0.0,128.82,128.82,0,128.82,0.0,0.0,0.0,0.0,167.45,12.3,167.901139067,128.82,0,128.82,38.63,12.3,40.5409287017,129.88
2019-05-09 16:00:00,128.289,0.0,128.289,128.289,0,128.289,0.0,0.0,0.0,0.0,167.279,12.94,167.7787454983,128.289,0,128.289,38.99,12.94,41.0811842575,129.38
2019-05-09 16:30:00,132.172,0.0,132.172,132.172,0,132.172,0.0,0.0,0.0,0.0,172.452,12.86,172.9308298251,132.172,0,132.172,40.28,12.86,42.283069898,130.06
2019-05-09 17:00:00,128.038,0.0,128.038,128.038,0,128.038,0.0,0.0,0.0,0.0,171.428,11.38,171.8053072056,128.038,0,128.038,43.39,11.38,44.857513306,129.7
2019-05-09 17:30:00,111.474,0.0,111.474,111.474,0,111.474,0.0,0.0,0.0,0.0,160.534,10.02,160.8464036154,111.474,0,111.474,49.06,10.02,50.0727870205,130.32
2019-05-09 18:00:00,96.084,0.0,96.084,96.084,0,96.084,0.0,0.0,0.0,0.0,148.754,8.89,149.0194101988,96.084,0,96.084,52.67,8.89,53.4149885332,130.32
2019-05-09 18:30:00,78.868,0.0,78.868,78.868,0,78.868,0.0,0.0,0.0,0.0,137.188,8.56,137.4547960022,78.868,0,78.868,58.32,8.56,58.9448555855,130.32
2019-05-09 19:00:00,56.457,0.0,56.457,56.457,0,56.457,0.0,0.0,0.0,0.0,120.137,8.26,120.4206226898,56.457,0,56.457,63.68,8.26,64.2134721067,130.32
2019-05-09 19:30:00,38.17,0.0,38.17,38.17,0,38.17,0.0,0.0,0.0,0.0,107.23,8.01,107.5287542939,38.17,0,38.17,69.06,8.01,69.5229724623,130.32
2019-05-09 20:00:00,30.239,0.0,30.239,30.239,0,30.239,0.0,0.0,0.0,0.0,101.759,7.98,102.0714185313,30.239,0,30.239,71.52,7.98,71.9638159077,130.32
2019-05-09 20:30:00,25.622,0.0,25.622,25.622,0,25.622,0.0,0.0,0.0,0.0,96.832,7.05,97.0883037446,25.622,0,25.622,71.21,7.05,71.5581344083,130.53
2019-05-09 21:00:00,21.504,0.0,21.504,21.504,0,21.504,0.0,0.0,0.0,0.0,93.384,7.03,93.6482373353,21.504,0,21.504,71.88,7.03,72.222955492,130.32
2019-05-09 21:30:00,10.092,0.0,10.092,10.092,0,10.092,0.0,0.0,0.0,0.0,86.142,7.55,86.4722305946,10.092,0,10.092,76.05,7.55,76.4238509891,130.32
2019-05-09 22:00:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,75.922,6.63,76.2109374303,2.602,0,2.602,73.32,6.63,73.6191503618,130.88
2019-05-09 22:30:00,6.156,0.0,6.156,6.156,0,6.156,0.0,0.0,0.0,0.0,73.546,4.65,73.692853222,6.156,0,6.156,67.39,4.65,67.5502376014,131.07
2019-05-09 23:00:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,65.902,2.49,65.9490235258,2.742,0,2.742,63.16,2.49,63.2090634324,131.26
2019-05-09 23:30:00,4.107,0.0,4.107,4.107,0,4.107,0.0,0.0,0.0,0.0,64.367,1.1400000000000001,64.3770944436,4.107,0,4.107,60.26,1.1400000000000001,60.2707823078,131.26
2019-05-10 00:00:00,5.098,0.0,5.098,5.098,0,5.098,0.0,0.0,0.0,0.0,62.258,0.09,62.2580650518,5.098,0,5.098,57.16,0.09,57.1600708537,132.1
2019-05-10 00:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,59.547,0.2,59.5473358682,2.867,0,2.867,56.68,0.2,56.6803528571,131.89
2019-05-10 01:00:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,55.969,0.61,55.9723240629,3.039,0,3.039,52.93,0.61,52.9335149031,131.89
2019-05-10 01:30:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,59.144,0.96,59.1517906407,2.944,0,2.944,56.2,0.96,56.2081986902,131.35
2019-05-10 02:00:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,59.432,1.15,59.4431251197,2.732,0,2.732,56.7,1.15,56.7116610584,131.26
2019-05-10 02:30:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,59.855,0.92,59.8620700026,2.935,0,2.935,56.92,0.92,56.927434511,131.26
2019-05-10 03:00:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,58.595,0.56,58.5976759351,2.6950000000000003,0,2.6950000000000003,55.9,0.56,55.9028049386,131.82
2019-05-10 03:30:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,58.254,0.8200000000000001,58.2597709917,2.664,0,2.664,55.59,0.8200000000000001,55.5960475214,132.19
2019-05-10 04:00:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,57.327,0.66,57.330799131,2.6470000000000002,0,2.6470000000000002,54.68,0.66,54.6839830298,132.19
2019-05-10 04:30:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,56.445,0.48,56.4470408879,2.645,0,2.645,53.8,0.48,53.8021412213,132.19
2019-05-10 05:00:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,56.07,0.26,56.0706028147,2.64,0,2.64,53.43,0.26,53.4306325997,132.19
2019-05-10 05:30:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,56.41,0.63,56.4135178836,2.62,0,2.62,53.79,0.63,53.7936892209,132.19
2019-05-10 06:00:00,3.785,0.0,3.785,3.785,0,3.785,0.0,0.0,0.0,0.0,59.325,1.3599999999999999,59.3405866587,3.785,0,3.785,55.54,1.3599999999999999,55.556648567,132.19
2019-05-10 06:30:00,10.84,0.0,10.84,10.84,0,10.84,0.0,0.0,0.0,0.0,72.27,3.45,72.3523005854,10.84,0,10.84,61.43,3.45,61.5268022897,132.11
2019-05-10 07:00:00,15.816,0.0,15.816,15.816,0,15.816,0.0,0.0,0.0,0.0,82.676,5.8,82.8791950733,15.816,0,15.816,66.86,5.8,67.111098933,131.26
2019-05-10 07:30:00,33.528,0.0,33.528,33.528,0,33.528,0.0,0.0,0.0,0.0,100.938,8.25,101.2745888365,33.528,0,33.528,67.41,8.25,67.9129634164,131.26
2019-05-10 08:00:00,60.462,0.0,60.462,60.462,0,60.462,0.0,0.0,0.0,0.0,123.862,9.51,124.2265476619,60.462,0,60.462,63.4,9.51,64.1092824792,130.47
2019-05-10 08:30:00,85.389,0.0,85.389,85.389,0,85.389,0.0,0.0,0.0,0.0,142.579,10.73,142.982181201,85.389,0,85.389,57.19,10.73,58.1878767442,130.32
2019-05-10 09:00:00,102.122,0.0,102.122,102.122,0,102.122,0.0,0.0,0.0,0.0,153.512,11.23,153.9222110158,102.122,0,102.122,51.39,11.23,52.6027090557,130.32
2019-05-10 09:30:00,117.864,0.0,117.864,117.864,0,117.864,0.0,0.0,0.0,0.0,163.554,11.65,163.968391515,117.864,0,117.864,45.69,11.65,47.1518674073,130.32
2019-05-10 10:00:00,130.399,0.0,130.399,130.399,0,130.399,0.0,0.0,0.0,0.0,169.269,11.8,169.6797995078,130.399,0,130.399,38.87,11.8,40.6216309372,130.32
2019-05-10 10:30:00,132.934,0.0,132.934,132.934,0,132.934,0.0,0.0,0.0,0.0,169.564,12.55,170.02779948,132.934,0,132.934,36.63,12.55,38.7202711767,130.25
2019-05-10 11:00:00,132.943,0.0,132.943,132.943,0,132.943,0.0,0.0,0.0,0.0,169.773,12.5,170.2325513202,132.943,0,132.943,36.83,12.5,38.8934300364,129.91
2019-05-10 11:30:00,116.391,0.0,116.391,116.391,0,116.391,0.0,0.0,0.0,0.0,159.901,11.16,160.2899728648,116.391,0,116.391,43.51,11.16,44.9184338552,130.32
2019-05-10 12:00:00,120.78,0.0,120.78,120.78,0,120.78,0.0,0.0,0.0,0.0,162.56,11.85,162.9913374999,120.78,0,120.78,41.78,11.85,43.4279967302,130.32
2019-05-10 12:30:00,119.566,0.0,119.566,119.566,0,119.566,0.0,0.0,0.0,0.0,159.636,11.74,160.0671112253,119.566,0,119.566,40.07,11.74,41.7544309026,130.32
2019-05-10 13:00:00,126.954,0.0,126.954,126.954,0,126.954,0.0,0.0,0.0,0.0,162.454,11.2,162.8396208421,126.954,0,126.954,35.5,11.2,37.2248572865,130.32
2019-05-10 13:30:00,123.731,0.0,123.731,123.731,0,123.731,0.0,0.0,0.0,0.0,163.021,11.52,163.4275277944,123.731,0,123.731,39.29,11.52,40.9440410805,130.32
2019-05-10 14:00:00,126.133,0.0,126.133,126.133,0,126.133,0.0,0.0,0.0,0.0,162.043,10.98,162.4145752357,126.133,0,126.133,35.91,10.98,37.5511451224,130.32
2019-05-10 14:30:00,98.0,0.0,98.0,98.0,0,98.0,0.0,0.0,0.0,0.0,139.58,9.64,139.9124940811,98.0,0,98.0,41.58,9.64,42.6828537003,130.44
2019-05-10 15:00:00,74.129,0.0,74.129,74.129,0,74.129,0.0,0.0,0.0,0.0,127.059,8.81,127.3640670715,74.129,0,74.129,52.93,8.81,53.6581867006,131.14
2019-05-10 15:30:00,56.417,0.0,56.417,56.417,0,56.417,0.0,0.0,0.0,0.0,114.127,8.43,114.4379177939,56.417,0,56.417,57.71,8.43,58.3224570813,131.26
2019-05-10 16:00:00,42.323,0.0,42.323,42.323,0,42.323,0.0,0.0,0.0,0.0,108.933,8.69,109.2790674786,42.323,0,42.323,66.61,8.69,67.1744609208,130.79
2019-05-10 16:30:00,60.401,0.0,60.401,60.401,0,60.401,0.0,0.0,0.0,0.0,124.051,8.61,124.3494378797,60.401,0,60.401,63.65,8.61,64.229701852,130.32
2019-05-10 17:00:00,78.222,0.0,78.222,78.222,0,78.222,0.0,0.0,0.0,0.0,137.942,8.85,138.2256049507,78.222,0,78.222,59.72,8.85,60.3721864769,130.66
