Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-10 17:30:00,57.552,0.0,57.552,57.552,0,57.552,0.0,0.0,0.0,0.0,124.352,8.87,124.667946177,57.552,0,57.552,66.8,8.87,67.3863257642,130.32
2019-05-10 18:00:00,50.502,0.0,50.502,50.502,0,50.502,0.0,0.0,0.0,0.0,119.322,8.78,119.644590701,50.502,0,50.502,68.82,8.78,69.3778120151,130.93
2019-05-10 18:30:00,46.649,0.0,46.649,46.649,0,46.649,0.0,0.0,0.0,0.0,116.299,8.45,116.6055740563,46.649,0,46.649,69.65,8.45,70.1607083773,131.23
2019-05-10 19:00:00,34.954,0.0,34.954,34.954,0,34.954,0.0,0.0,0.0,0.0,107.564,8.17,107.8738290597,34.954,0,34.954,72.61,8.17,73.068194175,131.0
2019-05-10 19:30:00,23.367,0.0,23.367,23.367,0,23.367,0.0,0.0,0.0,0.0,97.447,7.6,97.742916925,23.367,0,23.367,74.08,7.6,74.4688283781,131.26
2019-05-10 20:00:00,21.24,0.0,21.24,21.24,0,21.24,0.0,0.0,0.0,0.0,93.67,7.32,93.9555815266,21.24,0,21.24,72.43,7.32,72.7989512287,131.18
2019-05-10 20:30:00,7.667,0.0,7.667,7.667,0,7.667,0.0,0.0,0.0,0.0,82.197,6.39,82.4450053611,7.667,0,7.667,74.53,6.39,74.8034290658,130.85
2019-05-10 21:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,79.332,6.13,79.5684807194,2.872,0,2.872,76.46,6.13,76.705335538,130.32
2019-05-10 21:30:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,78.753,5.99,78.9804729601,3.063,0,3.063,75.69,5.99,75.9266501302,130.32
2019-05-10 22:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,75.354,4.85,75.5099186597,3.014,0,3.014,72.34,4.85,72.5024006499,130.91
2019-05-10 22:30:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,71.948,3.38,72.0273496944,3.2880000000000003,0,3.2880000000000003,68.66,3.38,68.7431451128,131.26
2019-05-10 23:00:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,67.11,2.17,67.1450742795,3.27,0,3.27,63.84,2.17,63.8768698356,131.26
2019-05-10 23:30:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,61.532,1.88,61.5607133162,3.122,0,3.122,58.41,1.88,58.4402472616,131.36
2019-05-11 00:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,55.737,1.06,55.7470785692,3.107,0,3.107,52.63,1.06,52.6406734379,131.26
2019-05-11 00:30:00,2.87,0.0,2.87,2.87,0,2.87,0.0,0.0,0.0,0.0,55.37,1.08,55.3805317779,2.87,0,2.87,52.5,1.08,52.5111073964,131.26
2019-05-11 01:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,54.456,0.54,54.4586773251,2.866,0,2.866,51.59,0.54,51.5928260517,131.26
2019-05-11 01:30:00,2.87,0.0,2.87,2.87,0,2.87,0.0,0.0,0.0,0.0,57.63,0.65,57.633665509,2.87,0,2.87,54.76,0.65,54.763857607,131.26
2019-05-11 02:00:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,57.863,0.58,57.8659067932,2.923,0,2.923,54.94,0.58,54.9430614364,131.26
2019-05-11 02:30:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,58.104,0.6000000000000001,58.1070978109,2.874,0,2.874,55.23,0.6000000000000001,55.2332590022,131.26
2019-05-11 03:00:00,2.841,0.0,2.841,2.841,0,2.841,0.0,0.0,0.0,0.0,56.611,0.30000000000000004,56.6117948929,2.841,0,2.841,53.77,0.30000000000000004,53.7708368914,131.26
2019-05-11 03:30:00,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0,55.28,-0.18,55.2802930528,2.66,0,2.66,52.62,-0.18,52.6203078668,132.19
2019-05-11 04:00:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,54.286,-0.5,54.2883025706,2.846,0,2.846,51.44,-0.5,51.4424299582,132.19
2019-05-11 04:30:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,53.485,-0.96,53.4936148059,2.815,0,2.815,50.67,-0.96,50.679093322599996,132.19
2019-05-11 05:00:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,52.877,-1.21,52.8908425817,2.807,0,2.807,50.07,-1.21,50.0846183973,132.19
2019-05-11 05:30:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,52.338,-1.15,52.3506326991,2.798,0,2.798,49.54,-1.15,49.5533460021,132.19
2019-05-11 06:00:00,3.742,0.0,3.742,3.742,0,3.742,0.0,0.0,0.0,0.0,53.402,-0.89,53.409415874,3.742,0,3.742,49.66,-0.89,49.6679745913,132.19
2019-05-11 06:30:00,7.556,0.0,7.556,7.556,0,7.556,0.0,0.0,0.0,0.0,59.236,-0.22,59.2364085339,7.556,0,7.556,51.68,-0.22,51.6804682641,132.19
2019-05-11 07:00:00,14.741,0.0,14.741,14.741,0,14.741,0.0,0.0,0.0,0.0,68.641,1.02,68.6485781426,14.741,0,14.741,53.9,1.02,53.909650342,131.43
2019-05-11 07:30:00,29.895,0.0,29.895,29.895,0,29.895,0.0,0.0,0.0,0.0,85.145,1.87,85.1655324941,29.895,0,29.895,55.25,1.87,55.2816370959,131.86
2019-05-11 08:00:00,54.006,0.0,54.006,54.006,0,54.006,0.0,0.0,0.0,0.0,106.546,2.69,106.5799522237,54.006,0,54.006,52.54,2.69,52.608817702,131.51
2019-05-11 08:30:00,80.326,0.0,80.326,80.326,0,80.326,0.0,0.0,0.0,0.0,127.166,3.76,127.2215750413,80.326,0,80.326,46.84,3.76,46.9906714147,131.26
2019-05-11 09:00:00,104.26,0.0,104.26,104.26,0,104.26,0.0,0.0,0.0,0.0,144.84,5.51,144.9447677565,104.26,0,104.26,40.58,5.51,40.9523686739,131.26
2019-05-11 09:30:00,123.165,0.0,123.165,123.165,0,123.165,0.0,0.0,0.0,0.0,157.915,6.71,158.0574937325,123.165,0,123.165,34.75,6.71,35.3919002033,131.26
2019-05-11 10:00:00,142.517,0.0,142.517,142.517,0,142.517,0.0,0.0,0.0,0.0,169.637,7.73,169.8130285608,142.517,0,142.517,27.12,7.73,28.2001294323,131.26
2019-05-11 10:30:00,156.952,0.0,156.952,156.952,0,156.952,0.0,0.0,0.0,0.0,178.482,8.34,178.6767470154,156.952,0,156.952,21.53,8.34,23.0888826061,131.26
2019-05-11 11:00:00,172.058,0.0,172.058,172.058,0,172.058,0.0,0.0,0.0,0.0,188.298,8.86,188.5063298778,172.058,0,172.058,16.24,8.86,18.4996540508,131.03
2019-05-11 11:30:00,165.754,0.0,165.754,165.754,0,165.754,0.0,0.0,0.0,0.0,180.924,8.33,181.1156610456,165.754,0,165.754,15.17,8.33,17.3065825627,131.26
2019-05-11 12:00:00,154.601,0.0,154.601,154.601,0,154.601,0.0,0.0,0.0,0.0,169.781,7.8,169.9600775506,154.601,0,154.601,15.18,7.8,17.066704427,131.26
2019-05-11 12:30:00,152.287,0.0,152.287,152.287,0,152.287,0.0,0.0,0.0,0.0,169.367,7.25,169.5221023613,152.287,0,152.287,17.08,7.25,18.5550235785,131.26
2019-05-11 13:00:00,159.56,0.0,159.56,159.56,0,159.56,0.0,0.0,0.0,0.0,175.65,7.07,175.7922279283,159.56,0,159.56,16.09,7.07,17.5747830712,131.26
2019-05-11 13:30:00,156.762,0.0,156.762,156.762,0,156.762,0.0,0.0,0.0,0.0,172.082,6.59,172.2081380888,156.762,0,156.762,15.32,6.59,16.6772449763,131.26
2019-05-11 14:00:00,173.475,0.0,173.475,173.475,0,173.475,0.0,0.0,0.0,0.0,183.945,6.85,184.07250073,173.475,0,173.475,10.47,6.85,12.5117304958,131.26
2019-05-11 14:30:00,166.426,0.0,166.426,166.426,0,166.426,0.0,0.0,0.0,0.0,177.326,6.03,177.4284959526,166.426,0,166.426,10.9,6.03,12.4567612163,131.56
2019-05-11 15:00:00,159.268,0.0,159.268,159.268,0,159.268,0.0,0.0,0.0,0.0,171.248,5.19,171.3266284148,159.268,0,159.268,11.98,5.19,13.0558990499,132.19
2019-05-11 15:30:00,158.199,0.0,158.199,158.199,0,158.199,0.0,0.0,0.0,0.0,169.839,4.55,169.899936495,158.199,0,158.199,11.64,4.55,12.4976837854,132.19
2019-05-11 16:00:00,154.718,0.0,154.718,154.718,0,154.718,0.0,0.0,0.0,0.0,169.618,4.94,169.6899216925,154.718,0,154.718,14.9,4.94,15.6975666904,132.19
2019-05-11 16:30:00,148.901,0.0,148.901,148.901,0,148.901,0.0,0.0,0.0,0.0,165.991,4.44,166.050370915,148.901,0,148.901,17.09,4.44,17.6573412495,132.19
2019-05-11 17:00:00,131.437,0.0,131.437,131.437,0,131.437,0.0,0.0,0.0,0.0,156.667,3.69,156.7104495208,131.437,0,131.437,25.23,3.69,25.4984117152,132.19
2019-05-11 17:30:00,112.525,0.0,112.525,112.525,0,112.525,0.0,0.0,0.0,0.0,146.045,3.18,146.0796167335,112.525,0,112.525,33.52,3.18,33.6705034117,132.19
2019-05-11 18:00:00,87.09,0.0,87.09,87.09,0,87.09,0.0,0.0,0.0,0.0,131.49,2.67,131.5171053514,87.09,0,87.09,44.4,2.67,44.4802079581,132.19
2019-05-11 18:30:00,55.755,0.0,55.755,55.755,0,55.755,0.0,0.0,0.0,0.0,110.785,2.69,110.8176534899,55.755,0,55.755,55.03,2.69,55.0957076368,132.19
2019-05-11 19:00:00,37.941,0.0,37.941,37.941,0,37.941,0.0,0.0,0.0,0.0,98.961,2.45,98.9913229581,37.941,0,37.941,61.02,2.45,61.069164887,132.19
2019-05-11 19:30:00,19.857,0.0,19.857,19.857,0,19.857,0.0,0.0,0.0,0.0,86.307,2.8,86.3524073144,19.857,0,19.857,66.45,2.8,66.508965561,132.11
2019-05-11 20:00:00,9.766,0.0,9.766,9.766,0,9.766,0.0,0.0,0.0,0.0,78.546,2.67,78.5913673122,9.766,0,9.766,68.78,2.67,68.8318044221,132.11
2019-05-11 20:30:00,9.328,0.0,9.328,9.328,0,9.328,0.0,0.0,0.0,0.0,77.108,1.6600000000000001,77.1258663744,9.328,0,9.328,67.78,1.6600000000000001,67.800324483,132.19
2019-05-11 21:00:00,7.578,0.0,7.578,7.578,0,7.578,0.0,0.0,0.0,0.0,75.538,1.9500000000000002,75.5631652593,7.578,0,7.578,67.96,1.9500000000000002,67.9879702595,131.26
2019-05-11 21:30:00,7.27,0.0,7.27,7.27,0,7.27,0.0,0.0,0.0,0.0,76.55,3.15,76.6147831688,7.27,0,7.27,69.28,3.15,69.3515746036,130.32
2019-05-11 22:00:00,5.401,0.0,5.401,5.401,0,5.401,0.0,0.0,0.0,0.0,73.911,2.65,73.9584912028,5.401,0,5.401,68.51,2.65,68.561232486,130.32
2019-05-11 22:30:00,2.427,0.0,2.427,2.427,0,2.427,0.0,0.0,0.0,0.0,68.067,1.47,68.0828714803,2.427,0,2.427,65.64,1.47,65.6564581743,130.99
2019-05-11 23:00:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,64.641,0.4,64.6422375928,2.6710000000000003,0,2.6710000000000003,61.97,0.4,61.9712909338,131.26
2019-05-11 23:30:00,2.8529999999999998,0.0,2.8529999999999998,2.8529999999999998,0,2.8529999999999998,0.0,0.0,0.0,0.0,58.893,-0.44,58.8946436359,2.8529999999999998,0,2.8529999999999998,56.04,-0.44,56.041727311,132.19
2019-05-12 00:00:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,54.936,-1.17,54.9484576308,2.766,0,2.766,52.17,-1.17,52.1831179597,131.86
2019-05-12 00:30:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,55.392,-1.28,55.4067871655,2.862,0,2.862,52.53,-1.28,52.545592584,132.12
2019-05-12 01:00:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,51.595,-1.29,51.6111240432,2.835,0,2.835,48.76,-1.29,48.7770612071,131.7
2019-05-12 01:30:00,2.8529999999999998,0.0,2.8529999999999998,2.8529999999999998,0,2.8529999999999998,0.0,0.0,0.0,0.0,53.653,-0.8300000000000001,53.6594195738,2.8529999999999998,0,2.8529999999999998,50.8,-0.8300000000000001,50.8067800594,131.26
2019-05-12 02:00:00,2.839,0.0,2.839,2.839,0,2.839,0.0,0.0,0.0,0.0,53.559,-0.88,53.5662289227,2.839,0,2.839,50.72,-0.88,50.727633495,131.26
2019-05-12 02:30:00,2.451,0.0,2.451,2.451,0,2.451,0.0,0.0,0.0,0.0,53.161,-1.01,53.1705935739,2.451,0,2.451,50.71,-1.01,50.7200571766,131.26
2019-05-12 03:00:00,2.432,0.0,2.432,2.432,0,2.432,0.0,0.0,0.0,0.0,51.962,-1.27,51.9775176783,2.432,0,2.432,49.53,-1.27,49.546279376,131.26
2019-05-12 03:30:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,51.659,-1.6600000000000001,51.685664173,2.809,0,2.809,48.85,-1.6600000000000001,48.8781965707,131.77
2019-05-12 04:00:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,50.862,-1.87,50.8963647425,2.762,0,2.762,48.1,-1.87,48.1363365868,132.19
2019-05-12 04:30:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,50.206,-2.03,50.2470231556,2.846,0,2.846,47.36,-2.03,47.4034861587,132.19
2019-05-12 05:00:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,49.583,-2.09,49.627028815,2.773,0,2.773,46.81,-2.09,46.8566345356,132.19
2019-05-12 05:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,48.99,-2.32,49.0449028952,2.83,0,2.83,46.16,-2.32,46.2182647879,132.69
2019-05-12 06:00:00,3.995,0.0,3.995,3.995,0,3.995,0.0,0.0,0.0,0.0,50.135,-2.24,50.185015941,3.995,0,3.995,46.14,-2.24,46.1943416448,132.84
2019-05-12 06:30:00,8.731,0.0,8.731,8.731,0,8.731,0.0,0.0,0.0,0.0,55.061,-1.75,55.0888030456,8.731,0,8.731,46.33,-1.75,46.3630391584,132.19
2019-05-12 07:00:00,15.371,0.0,15.371,15.371,0,15.371,0.0,0.0,0.0,0.0,61.771,-1.5,61.7892097457,15.371,0,15.371,46.4,-1.5,46.4242393583,132.19
2019-05-12 07:30:00,31.326,0.0,31.326,31.326,0,31.326,0.0,0.0,0.0,0.0,77.366,-0.9,77.3712346806,31.326,0,31.326,46.04,-0.9,46.0487958583,132.19
2019-05-12 08:00:00,53.24,0.0,53.24,53.24,0,53.24,0.0,0.0,0.0,0.0,98.11,-0.35000000000000003,98.1106242973,53.24,0,53.24,44.87,-0.35000000000000003,44.871365033800004,131.85
2019-05-12 08:30:00,76.64,0.0,76.64,76.64,0,76.64,0.0,0.0,0.0,0.0,118.35,0.65,118.3517849464,76.64,0,76.64,41.71,0.65,41.7150644252,131.26
2019-05-12 09:00:00,100.899,0.0,100.899,100.899,0,100.899,0.0,0.0,0.0,0.0,136.469,1.98,136.4833629458,100.899,0,100.899,35.57,1.98,35.625065614,131.17
2019-05-12 09:30:00,125.263,0.0,125.263,125.263,0,125.263,0.0,0.0,0.0,0.0,154.663,4.03,154.7154952453,125.263,0,125.263,29.4,4.03,29.6749203874,131.57
2019-05-12 10:00:00,142.23,0.0,142.23,142.23,0,142.23,0.0,0.0,0.0,0.0,167.17,4.93,167.2426793615,142.23,0,142.23,24.94,4.93,25.422598215,132.19
2019-05-12 10:30:00,157.509,0.0,157.509,157.509,0,157.509,0.0,0.0,0.0,0.0,177.449,6.27,177.5597378377,157.509,0,157.509,19.94,6.27,20.9025476916,131.29
2019-05-12 11:00:00,170.3,0.0,170.3,170.3,0,170.3,0.0,0.0,0.0,0.0,184.66,6.74,184.7829624181,170.3,0,170.3,14.36,6.74,15.8630766247,131.29
2019-05-12 11:30:00,179.785,0.0,179.785,179.785,0,179.785,0.0,0.0,0.0,0.0,190.305,7.43,190.449987989,179.785,0,179.785,10.52,7.43,12.879258519,131.29
2019-05-12 12:00:00,182.041,0.0,182.041,182.041,0,182.041,0.0,0.0,0.0,0.0,191.011,7.5600000000000005,191.1605495938,182.041,0,182.041,8.97,7.5600000000000005,11.73092068,131.29
2019-05-12 12:30:00,180.384,0.0,180.384,180.384,0,180.384,0.0,0.0,0.0,0.0,189.914,7.53,190.0632218395,180.384,0,180.384,9.53,7.53,12.1458552601,131.29
2019-05-12 13:00:00,165.576,0.0,165.576,165.576,0,165.576,0.0,0.0,0.0,0.0,180.996,6.73,181.1210780555,165.576,0,165.576,15.42,6.73,16.8246634439,131.29
2019-05-12 13:30:00,158.004,0.0,158.004,158.004,0,158.004,0.0,0.0,0.0,0.0,173.814,5.19,173.8914681518,158.004,0,158.004,15.81,5.19,16.6400781248,131.46
2019-05-12 14:00:00,141.285,0.0,141.285,141.285,0,141.285,0.0,0.0,0.0,0.0,160.815,4.75,160.8851351897,141.285,0,141.285,19.53,4.75,20.0993382976,132.07
2019-05-12 14:30:00,145.546,0.0,145.546,145.546,0,145.546,0.0,0.0,0.0,0.0,166.266,4.42,166.3247400599,145.546,0,145.546,20.72,4.42,21.1861936175,132.19
2019-05-12 15:00:00,142.373,0.0,142.373,142.373,0,142.373,0.0,0.0,0.0,0.0,162.893,4.63,162.9587872715,142.373,0,142.373,20.52,4.63,21.0358574819,132.19
2019-05-12 15:30:00,143.886,0.0,143.886,143.886,0,143.886,0.0,0.0,0.0,0.0,162.586,4.14,162.6387007941,143.886,0,143.886,18.7,4.14,19.1527961405,132.19
2019-05-12 16:00:00,134.108,0.0,134.108,134.108,0,134.108,0.0,0.0,0.0,0.0,156.628,4.16,156.6832345339,134.108,0,134.108,22.52,4.16,22.9010043448,132.52
2019-05-12 16:30:00,124.639,0.0,124.639,124.639,0,124.639,0.0,0.0,0.0,0.0,154.279,3.67,154.3226449391,124.639,0,124.639,29.64,3.67,29.8663439343,132.64
2019-05-12 17:00:00,107.091,0.0,107.091,107.091,0,107.091,0.0,0.0,0.0,0.0,146.111,3.32,146.1487144008,107.091,0,107.091,39.02,3.32,39.1609856873,132.37
2019-05-12 17:30:00,84.434,0.0,84.434,84.434,0,84.434,0.0,0.0,0.0,0.0,130.574,2.09,130.5907254594,84.434,0,84.434,46.14,2.09,46.187311028,132.37
2019-05-12 18:00:00,72.344,0.0,72.344,72.344,0,72.344,0.0,0.0,0.0,0.0,122.224,2.4,122.2475610227,72.344,0,72.344,49.88,2.4,49.9377051936,132.49
2019-05-12 18:30:00,51.316,0.0,51.316,51.316,0,51.316,0.0,0.0,0.0,0.0,108.536,2.35,108.5614378866,51.316,0,51.316,57.22,2.35,57.2682363968,132.19
2019-05-12 19:00:00,33.033,0.0,33.033,33.033,0,33.033,0.0,0.0,0.0,0.0,95.213,2.29,95.2405348001,33.033,0,33.033,62.18,2.29,62.2221544146,132.19
2019-05-12 19:30:00,23.613,0.0,23.613,23.613,0,23.613,0.0,0.0,0.0,0.0,88.613,2.24,88.6413073516,23.613,0,23.613,65.0,2.24,65.0385854705,132.19
2019-05-12 20:00:00,14.992,0.0,14.992,14.992,0,14.992,0.0,0.0,0.0,0.0,80.932,1.74,80.9507024306,14.992,0,14.992,65.94,1.74,65.9629532389,132.19
2019-05-12 20:30:00,8.823,0.0,8.823,8.823,0,8.823,0.0,0.0,0.0,0.0,75.903,1.38,75.9155439222,8.823,0,8.823,67.08,1.38,67.0941934895,132.19
2019-05-12 21:00:00,3.821,0.0,3.821,3.821,0,3.821,0.0,0.0,0.0,0.0,72.101,1.5,72.1166014244,3.821,0,3.821,68.28,1.5,68.2964742867,132.19
2019-05-12 21:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,72.547,2.03,72.5753960306,2.867,0,2.867,69.68,2.03,69.7095639063,132.19
2019-05-12 22:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,70.907,1.21,70.917323335,3.157,0,3.157,67.75,1.21,67.7608043046,132.04
2019-05-12 22:30:00,3.228,0.0,3.228,3.228,0,3.228,0.0,0.0,0.0,0.0,67.058,0.7000000000000001,67.0616534541,3.228,0,3.228,63.83,0.7000000000000001,63.8338382051,131.39
2019-05-12 23:00:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,60.289,0.49,60.2909912093,3.259,0,3.259,57.03,0.49,57.0321049936,131.56
2019-05-12 23:30:00,3.181,0.0,3.181,3.181,0,3.181,0.0,0.0,0.0,0.0,56.571,-0.09,56.5710715914,3.181,0,3.181,53.39,-0.09,53.3900758568,132.19
2019-05-13 00:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,53.72,-0.51,53.7224208315,3.0,0,3.0,50.72,-0.51,50.7225640125,131.93
2019-05-13 00:30:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,50.558,-0.67,50.5624392608,2.988,0,2.988,47.57,-0.67,47.5747180759,131.26
2019-05-13 01:00:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,49.941,-0.8,49.9474071499,3.331,0,3.331,46.61,-0.8,46.616864974,131.66
2019-05-13 01:30:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,52.952,-0.39,52.9534361869,3.332,0,3.332,49.62,-0.39,49.6215326245,131.32
2019-05-13 02:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,53.283,-0.45,53.284900197,3.3529999999999998,0,3.3529999999999998,49.93,-0.45,49.932027797800004,131.32
2019-05-13 02:30:00,3.311,0.0,3.311,3.311,0,3.311,0.0,0.0,0.0,0.0,53.531,-0.51,53.5334293783,3.311,0,3.311,50.22,-0.51,50.222589539,131.41
2019-05-13 03:00:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,52.16,-0.8200000000000001,52.1664451539,3.27,0,3.27,48.89,-0.8200000000000001,48.8968761783,132.19
2019-05-13 03:30:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,51.057,-0.77,51.0628059256,3.187,0,3.187,47.87,-0.77,47.876192413300004,132.19
2019-05-13 04:00:00,2.698,0.0,2.698,2.698,0,2.698,0.0,0.0,0.0,0.0,49.938,-0.73,49.9433353312,2.698,0,2.698,47.24,-0.73,47.2456400105,132.19
2019-05-13 04:30:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,49.806,-0.56,49.8091481156,2.686,0,2.686,47.12,-0.56,47.1233275565,132.19
2019-05-13 05:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,50.319,-0.45,50.3210121222,3.059,0,3.059,47.26,-0.45,47.2621423552,132.19
2019-05-13 05:30:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,51.373,-0.30000000000000004,51.373875939,3.003,0,3.003,48.37,-0.30000000000000004,48.3709303198,131.26
2019-05-13 06:00:00,4.339,0.0,4.339,4.339,0,4.339,0.0,0.0,0.0,0.0,54.619,0.85,54.6256135984,4.339,0,4.339,50.28,0.85,50.2871842521,131.26
2019-05-13 06:30:00,8.053,0.0,8.053,8.053,0,8.053,0.0,0.0,0.0,0.0,64.283,2.88,64.3474823828,8.053,0,8.053,56.23,2.88,56.3037059171,130.11
2019-05-13 07:00:00,15.324,0.0,15.324,15.324,0,15.324,0.0,0.0,0.0,0.0,77.484,3.91,77.5825905471,15.324,0,15.324,62.16,3.91,62.2828523753,131.92
2019-05-13 07:30:00,35.536,0.0,35.536,35.536,0,35.536,0.0,0.0,0.0,0.0,100.786,5.95,100.9614792681,35.536,0,35.536,65.25,5.95,65.520721913,131.84
2019-05-13 08:00:00,58.893,0.0,58.893,58.893,0,58.893,0.0,0.0,0.0,0.0,119.993,7.75,120.2430145539,58.893,0,58.893,61.1,7.75,61.5895486264,131.26
2019-05-13 08:30:00,86.99,0.0,86.99,86.99,0,86.99,0.0,0.0,0.0,0.0,139.34,8.87,139.6220344358,86.99,0,86.99,52.35,8.87,53.0961335692,131.26
2019-05-13 09:00:00,105.038,0.0,105.038,105.038,0,105.038,0.0,0.0,0.0,0.0,151.038,10.01,151.3693414929,105.038,0,105.038,46.0,10.01,47.0765344944,130.34
2019-05-13 09:30:00,126.272,0.0,126.272,126.272,0,126.272,0.0,0.0,0.0,0.0,165.262,10.92,165.6223869047,126.272,0,126.272,38.99,10.92,40.4903260051,130.34
2019-05-13 10:00:00,141.882,0.0,141.882,141.882,0,141.882,0.0,0.0,0.0,0.0,175.612,11.59,175.9940415014,141.882,0,141.882,33.73,11.59,35.6656837871,130.34
2019-05-13 10:30:00,158.818,0.0,158.818,158.818,0,158.818,0.0,0.0,0.0,0.0,186.038,12.33,186.4461486435,158.818,0,158.818,27.22,12.33,29.8823911359,130.34
2019-05-13 11:00:00,171.383,0.0,171.383,171.383,0,171.383,0.0,0.0,0.0,0.0,193.113,13.25,193.5670252626,171.383,0,171.383,21.73,13.25,25.4510392715,129.96
2019-05-13 11:30:00,173.093,0.0,173.093,173.093,0,173.093,0.0,0.0,0.0,0.0,192.733,13.55,193.208725965,173.093,0,173.093,19.64,13.55,23.8606810464,129.96
2019-05-13 12:00:00,181.298,0.0,181.298,181.298,0,181.298,0.0,0.0,0.0,0.0,198.698,13.8,199.176643219,181.298,0,181.298,17.4,13.8,22.208106628,130.17
2019-05-13 12:30:00,185.51,0.0,185.51,185.51,0,185.51,0.0,0.0,0.0,0.0,201.25,14.04,201.7391486549,185.51,0,185.51,15.74,14.04,21.0919226245,129.45
2019-05-13 13:00:00,188.732,0.0,188.732,188.732,0,188.732,0.0,0.0,0.0,0.0,202.592,14.28,203.0946500132,188.732,0,188.732,13.86,14.28,19.900201004,129.93
2019-05-13 13:30:00,188.791,0.0,188.791,188.791,0,188.791,0.0,0.0,0.0,0.0,200.381,13.63,200.8440242103,188.791,0,188.791,11.59,13.63,17.8914784185,130.32
2019-05-13 14:00:00,186.184,0.0,186.184,186.184,0,186.184,0.0,0.0,0.0,0.0,197.174,13.48,197.6342497544,186.184,0,186.184,10.99,13.48,17.392254023,130.32
2019-05-13 14:30:00,183.73,0.0,183.73,183.73,0,183.73,0.0,0.0,0.0,0.0,195.97,13.12,196.4086945631,183.73,0,183.73,12.24,13.12,17.9430209274,130.32
2019-05-13 15:00:00,179.964,0.0,179.964,179.964,0,179.964,0.0,0.0,0.0,0.0,191.674,12.94,192.1102961218,179.964,0,179.964,11.71,12.94,17.4518680948,130.32
2019-05-13 15:30:00,172.063,0.0,172.063,172.063,0,172.063,0.0,0.0,0.0,0.0,187.813,12.07,188.2004459851,172.063,0,172.063,15.75,12.07,19.843069319,130.47
2019-05-13 16:00:00,161.591,0.0,161.591,161.591,0,161.591,0.0,0.0,0.0,0.0,182.971,11.43,183.3276622362,161.591,0,161.591,21.38,11.43,24.243541408,130.35
2019-05-13 16:30:00,148.196,0.0,148.196,148.196,0,148.196,0.0,0.0,0.0,0.0,176.526,10.36,176.8297437537,148.196,0,148.196,28.33,10.36,30.1648553784,130.52
2019-05-13 17:00:00,129.649,0.0,129.649,129.649,0,129.649,0.0,0.0,0.0,0.0,165.319,9.84,165.6115858296,129.649,0,129.649,35.67,9.84,37.002358033,131.26
2019-05-13 17:30:00,118.721,0.0,118.721,118.721,0,118.721,0.0,0.0,0.0,0.0,158.971,9.06,159.2289623184,118.721,0,118.721,40.25,9.06,41.2570733329,131.26
2019-05-13 18:00:00,93.353,0.0,93.353,93.353,0,93.353,0.0,0.0,0.0,0.0,143.503,8.18,143.7359503012,93.353,0,93.353,50.15,8.18,50.8127434804,131.26
2019-05-13 18:30:00,68.088,0.0,68.088,68.088,0,68.088,0.0,0.0,0.0,0.0,127.088,7.33,127.2992091256,68.088,0,68.088,59.0,7.33,59.4535860987,131.26
2019-05-13 19:00:00,52.467,0.0,52.467,52.467,0,52.467,0.0,0.0,0.0,0.0,115.687,7.16,115.908358495,52.467,0,52.467,63.22,7.16,63.624162077,131.26
2019-05-13 19:30:00,31.307,0.0,31.307,31.307,0,31.307,0.0,0.0,0.0,0.0,99.357,6.73,99.5846692468,31.307,0,31.307,68.05,6.73,68.3819815448,131.26
2019-05-13 20:00:00,20.107,0.0,20.107,20.107,0,20.107,0.0,0.0,0.0,0.0,90.167,6.07,90.37108381,20.107,0,20.107,70.06,6.07,70.32246085,131.26
2019-05-13 20:30:00,15.06,0.0,15.06,15.06,0,15.06,0.0,0.0,0.0,0.0,85.55,5.7,85.7396786791,15.06,0,15.06,70.49,5.7,70.7200827205,131.26
2019-05-13 21:00:00,12.028,0.0,12.028,12.028,0,12.028,0.0,0.0,0.0,0.0,83.028,5.65,83.2200173276,12.028,0,12.028,71.0,5.65,71.2244515598,131.26
2019-05-13 21:30:00,11.394,0.0,11.394,11.394,0,11.394,0.0,0.0,0.0,0.0,83.284,5.97,83.4976979084,11.394,0,11.394,71.89,5.97,72.1374590625,131.26
2019-05-13 22:00:00,2.185,0.0,2.185,2.185,0,2.185,0.0,0.0,0.0,0.0,74.075,5.09,74.2496715481,2.185,0,2.185,71.89,5.09,72.0699673928,131.26
2019-05-13 22:30:00,2.068,0.0,2.068,2.068,0,2.068,0.0,0.0,0.0,0.0,68.448,3.44,68.534387748,2.068,0,2.068,66.38,3.44,66.4690755164,131.57
2019-05-13 23:00:00,2.061,0.0,2.061,2.061,0,2.061,0.0,0.0,0.0,0.0,60.521,2.5300000000000002,60.5738585613,2.061,0,2.061,58.46,2.5300000000000002,58.5147203702,131.39
2019-05-13 23:30:00,1.9849999999999999,0.0,1.9849999999999999,1.9849999999999999,0,1.9849999999999999,0.0,0.0,0.0,0.0,54.455,1.76,54.483434409,1.9849999999999999,0,1.9849999999999999,52.47,1.76,52.4995095215,131.26
2019-05-14 00:00:00,1.873,0.0,1.873,1.873,0,1.873,0.0,0.0,0.0,0.0,52.023,1.3599999999999999,52.0407737164,1.873,0,1.873,50.15,1.3599999999999999,50.1684372888,131.4
2019-05-14 00:30:00,2.317,0.0,2.317,2.317,0,2.317,0.0,0.0,0.0,0.0,51.297,0.68,51.3015068882,2.317,0,2.317,48.98,0.68,48.9847200666,132.19
2019-05-14 01:00:00,2.34,0.0,2.34,2.34,0,2.34,0.0,0.0,0.0,0.0,50.47,0.75,50.4755723098,2.34,0,2.34,48.13,0.75,48.135843194,131.46
2019-05-14 01:30:00,2.206,0.0,2.206,2.206,0,2.206,0.0,0.0,0.0,0.0,52.646,0.84,52.6527009374,2.206,0,2.206,50.44,0.84,50.446993964,131.26
2019-05-14 02:00:00,2.263,0.0,2.263,2.263,0,2.263,0.0,0.0,0.0,0.0,52.683,0.63,52.6867667351,2.263,0,2.263,50.42,0.63,50.4239357845,131.38
2019-05-14 02:30:00,2.222,0.0,2.222,2.222,0,2.222,0.0,0.0,0.0,0.0,52.752,0.48,52.7541837583,2.222,0,2.222,50.53,0.48,50.5322797823,132.19
2019-05-14 03:00:00,2.209,0.0,2.209,2.209,0,2.209,0.0,0.0,0.0,0.0,51.859,0.18,51.8593123846,2.209,0,2.209,49.65,0.18,49.6503262829,132.19
2019-05-14 03:30:00,2.689,0.0,2.689,2.689,0,2.689,0.0,0.0,0.0,0.0,51.869,0.03,51.8690086757,2.689,0,2.689,49.18,0.03,49.1800091501,132.19
2019-05-14 04:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,51.286,-0.08,51.2860623952,2.7960000000000003,0,2.7960000000000003,48.49,-0.08,48.4900659929,132.3
2019-05-14 04:30:00,2.275,0.0,2.275,2.275,0,2.275,0.0,0.0,0.0,0.0,50.095,-0.26,50.0956747135,2.275,0,2.275,47.82,-0.26,47.820706812,132.3
2019-05-14 05:00:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,49.983,-0.06,49.9830360122,2.203,0,2.203,47.78,-0.06,47.7800376727,132.19
2019-05-14 05:30:00,2.031,0.0,2.031,2.031,0,2.031,0.0,0.0,0.0,0.0,50.671,0.02,50.671003947,2.031,0,2.031,48.64,0.02,48.6400041118,132.19
2019-05-14 06:00:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,55.298,0.46,55.2999132368,3.188,0,3.188,52.11,0.46,52.1120302809,132.19
2019-05-14 06:30:00,6.308,0.0,6.308,6.308,0,6.308,0.0,0.0,0.0,0.0,67.488,2.27,67.5261656249,6.308,0,6.308,61.18,2.27,61.2220981346,131.57
2019-05-14 07:00:00,13.746,0.0,13.746,13.746,0,13.746,0.0,0.0,0.0,0.0,79.046,4.13,79.1538187076,13.746,0,13.746,65.3,4.13,65.4304737871,131.26
2019-05-14 07:30:00,33.241,0.0,33.241,33.241,0,33.241,0.0,0.0,0.0,0.0,97.231,6.46,97.445363979,33.241,0,33.241,63.99,6.46,64.3152524678,130.59
2019-05-14 08:00:00,58.887,0.0,58.887,58.887,0,58.887,0.0,0.0,0.0,0.0,118.387,8.12,118.6651430244,58.887,0,58.887,59.5,8.12,60.0515145521,130.32
2019-05-14 08:30:00,82.689,0.0,82.689,82.689,0,82.689,0.0,0.0,0.0,0.0,134.929,9.24,135.2450096713,82.689,0,82.689,52.24,9.24,53.0508736969,130.32
2019-05-14 09:00:00,101.243,0.0,101.243,101.243,0,101.243,0.0,0.0,0.0,0.0,146.543,9.96,146.8810826792,101.243,0,101.243,45.3,9.96,46.3820180674,130.32
2019-05-14 09:30:00,124.89,0.0,124.89,124.89,0,124.89,0.0,0.0,0.0,0.0,162.51,11.21,162.8961761368,124.89,0,124.89,37.62,11.21,39.2546621435,130.32
2019-05-14 10:00:00,143.478,0.0,143.478,143.478,0,143.478,0.0,0.0,0.0,0.0,172.978,12.59,173.4355689702,143.478,0,143.478,29.5,12.59,32.0742591497,130.32
2019-05-14 10:30:00,157.885,0.0,157.885,157.885,0,157.885,0.0,0.0,0.0,0.0,179.695,13.01,180.1653494016,157.885,0,157.885,21.81,13.01,25.3955941061,130.32
2019-05-14 11:00:00,171.205,0.0,171.205,171.205,0,171.205,0.0,0.0,0.0,0.0,187.745,13.58,188.2354945939,171.205,0,171.205,16.54,13.58,21.4006541956,130.32
2019-05-14 11:30:00,177.427,0.0,177.427,177.427,0,177.427,0.0,0.0,0.0,0.0,191.837,13.54,192.3142380818,177.427,0,177.427,14.41,13.54,19.7732066191,129.98
2019-05-14 12:00:00,183.718,0.0,183.718,183.718,0,183.718,0.0,0.0,0.0,0.0,195.998,13.93,196.4923940106,183.718,0,183.718,12.28,13.93,18.5699569197,130.32
2019-05-14 12:30:00,180.713,0.0,180.713,180.713,0,180.713,0.0,0.0,0.0,0.0,194.233,13.68,194.7141512294,180.713,0,180.713,13.52,13.68,19.2336372015,129.73
2019-05-14 13:00:00,179.063,0.0,179.063,179.063,0,179.063,0.0,0.0,0.0,0.0,192.133,13.48,192.6052961084,179.063,0,179.063,13.07,13.48,18.7759234127,130.04
2019-05-14 13:30:00,179.352,0.0,179.352,179.352,0,179.352,0.0,0.0,0.0,0.0,193.922,12.62,194.3322065022,179.352,0,179.352,14.57,12.62,19.2756141277,130.04
2019-05-14 14:00:00,184.62,0.0,184.62,184.62,0,184.62,0.0,0.0,0.0,0.0,194.93,13.17,195.374393921,184.62,0,184.62,10.31,13.17,16.7255792127,130.32
2019-05-14 14:30:00,185.717,0.0,185.717,185.717,0,185.717,0.0,0.0,0.0,0.0,195.237,13.29,195.6888097695,185.717,0,185.717,9.52,13.29,16.347920357,129.81
2019-05-14 15:00:00,180.984,0.0,180.984,180.984,0,180.984,0.0,0.0,0.0,0.0,192.424,13.16,192.8734854147,180.984,0,180.984,11.44,13.16,17.437293368,129.92
2019-05-14 15:30:00,169.953,0.0,169.953,169.953,0,169.953,0.0,0.0,0.0,0.0,185.503,12.71,185.9379119733,169.953,0,169.953,15.55,12.71,20.0834907324,130.32
2019-05-14 16:00:00,150.082,0.0,150.082,150.082,0,150.082,0.0,0.0,0.0,0.0,172.652,11.38,173.0266381341,150.082,0,150.082,22.57,11.38,25.2766552376,130.32
2019-05-14 16:30:00,145.708,0.0,145.708,145.708,0,145.708,0.0,0.0,0.0,0.0,171.468,11.28,171.8386261118,145.708,0,145.708,25.76,11.28,28.1214508872,130.32
2019-05-14 17:00:00,128.316,0.0,128.316,128.316,0,128.316,0.0,0.0,0.0,0.0,161.336,10.32,161.6657270296,128.316,0,128.316,33.02,10.32,34.5951268245,131.13
2019-05-14 17:30:00,110.952,0.0,110.952,110.952,0,110.952,0.0,0.0,0.0,0.0,149.972,9.2,150.253921027,110.952,0,110.952,39.02,9.2,40.089903966,131.26
2019-05-14 18:00:00,88.9,0.0,88.9,88.9,0,88.9,0.0,0.0,0.0,0.0,138.48,8.43,138.7363517612,88.9,0,88.9,49.58,8.43,50.2915629107,131.26
2019-05-14 18:30:00,65.048,0.0,65.048,65.048,0,65.048,0.0,0.0,0.0,0.0,122.258,7.78,122.5052936162,65.048,0,65.048,57.21,7.78,57.736578527,131.26
2019-05-14 19:00:00,41.43,0.0,41.43,41.43,0,41.43,0.0,0.0,0.0,0.0,106.2,7.86,106.490467179,41.43,0,41.43,64.77,7.86,65.2451722352,131.26
2019-05-14 19:30:00,24.972,0.0,24.972,24.972,0,24.972,0.0,0.0,0.0,0.0,93.442,7.71,93.7595406559,24.972,0,24.972,68.47,7.71,68.9027212815,130.55
2019-05-14 20:00:00,10.066,0.0,10.066,10.066,0,10.066,0.0,0.0,0.0,0.0,82.676,7.77,83.0403147634,10.066,0,10.066,72.61,7.77,73.0245506662,130.32
2019-05-14 20:30:00,4.472,0.0,4.472,4.472,0,4.472,0.0,0.0,0.0,0.0,77.852,7.12,78.1769039039,4.472,0,4.472,73.38,7.12,73.7246146141,130.32
2019-05-14 21:00:00,2.367,0.0,2.367,2.367,0,2.367,0.0,0.0,0.0,0.0,75.357,7.03,75.6842014492,2.367,0,2.367,72.99,7.03,73.3277641825,130.32
2019-05-14 21:30:00,2.185,0.0,2.185,2.185,0,2.185,0.0,0.0,0.0,0.0,75.415,7.0,75.7391723285,2.185,0,2.185,73.23,7.0,73.5638015603,130.41
2019-05-14 22:00:00,2.339,0.0,2.339,2.339,0,2.339,0.0,0.0,0.0,0.0,73.389,5.45,73.5910852006,2.339,0,2.339,71.05,5.45,71.2587187648,130.69
2019-05-14 22:30:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,67.517,4.24,67.6500028751,2.757,0,2.757,64.76,4.24,64.8986532988,131.26
2019-05-14 23:00:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,62.423,3.08,62.498938623,2.773,0,2.773,59.65,3.08,59.7294642534,131.26
2019-05-14 23:30:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,58.623,2.27,58.6669330117,2.753,0,2.753,55.87,2.27,55.9160960726,131.26
2019-05-15 00:00:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,52.912,1.81,52.9429489545,2.7119999999999997,0,2.7119999999999997,50.2,1.81,50.2326198799,131.26
2019-05-15 00:30:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,51.358,1.57,51.3819916313,2.658,0,2.658,48.7,1.57,48.7253004095,131.26
2019-05-15 01:00:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,50.065,1.32,50.0823983551,2.6550000000000002,0,2.6550000000000002,47.41,1.32,47.4283723103,131.26
2019-05-15 01:30:00,2.698,0.0,2.698,2.698,0,2.698,0.0,0.0,0.0,0.0,52.368,1.51,52.3897654509,2.698,0,2.698,49.67,1.51,49.6929471857,131.26
2019-05-15 02:00:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,52.046,1.19,52.059602534,2.706,0,2.706,49.34,1.19,49.3543483393,131.26
2019-05-15 02:30:00,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0,51.832,0.9500000000000001,51.8407052807,2.722,0,2.722,49.11,0.9500000000000001,49.1191876969,131.26
2019-05-15 03:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,50.607,0.44,50.6089127427,2.787,0,2.787,47.82,0.44,47.8220242148,131.26
2019-05-15 03:30:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,50.258,0.35000000000000003,50.2592186967,2.7279999999999998,0,2.7279999999999998,47.53,0.35000000000000003,47.5312886423,131.26
2019-05-15 04:00:00,2.493,0.0,2.493,2.493,0,2.493,0.0,0.0,0.0,0.0,49.453,0.26,49.4536834725,2.493,0,2.493,46.96,0.26,46.960719756,131.26
2019-05-15 04:30:00,2.42,0.0,2.42,2.42,0,2.42,0.0,0.0,0.0,0.0,48.97,0.39,48.971552967,2.42,0,2.42,46.55,0.39,46.5516336985,131.26
2019-05-15 05:00:00,2.118,0.0,2.118,2.118,0,2.118,0.0,0.0,0.0,0.0,48.748,0.71,48.7531701944,2.118,0,2.118,46.63,0.71,46.6354050052,131.26
2019-05-15 05:30:00,2.2720000000000002,0.0,2.2720000000000002,2.2720000000000002,0,2.2720000000000002,0.0,0.0,0.0,0.0,49.432,0.86,49.439480418,2.2720000000000002,0,2.2720000000000002,47.16,0.86,47.1678407392,131.34
2019-05-15 06:00:00,5.832,0.0,5.832,5.832,0,5.832,0.0,0.0,0.0,0.0,54.502,0.43,54.5036962416,5.832,0,5.832,48.67,0.43,48.6718994904,132.19
2019-05-15 06:30:00,11.237,0.0,11.237,11.237,0,11.237,0.0,0.0,0.0,0.0,67.167,1.9500000000000002,67.1953003491,11.237,0,11.237,55.93,1.9500000000000002,55.9639830605,131.4
2019-05-15 07:00:00,20.723,0.0,20.723,20.723,0,20.723,0.0,0.0,0.0,0.0,81.153,4.48,81.276563713,20.723,0,20.723,60.43,4.48,60.5958356655,131.13
2019-05-15 07:30:00,39.17,0.0,39.17,39.17,0,39.17,0.0,0.0,0.0,0.0,101.44,6.96,101.6784893672,39.17,0,39.17,62.27,6.96,62.6577569021,130.38
2019-05-15 08:00:00,53.914,0.0,53.914,53.914,0,53.914,0.0,0.0,0.0,0.0,115.314,8.87,115.6546388866,53.914,0,53.914,61.4,8.87,62.0373830847,130.38
2019-05-15 08:30:00,63.745,0.0,63.745,63.745,0,63.745,0.0,0.0,0.0,0.0,121.945,9.59,122.3215072054,63.745,0,63.745,58.2,9.59,58.984812452,130.38
2019-05-15 09:00:00,87.253,0.0,87.253,87.253,0,87.253,0.0,0.0,0.0,0.0,136.623,10.28,137.0092060009,87.253,0,87.253,49.37,10.28,50.4289133335,130.38
2019-05-15 09:30:00,126.534,0.0,126.534,126.534,0,126.534,0.0,0.0,0.0,0.0,163.184,11.28,163.5733971525,126.534,0,126.534,36.65,11.28,38.3465891573,130.38
2019-05-15 10:00:00,142.894,0.0,142.894,142.894,0,142.894,0.0,0.0,0.0,0.0,172.884,12.43,173.3302695896,142.894,0,142.894,29.99,12.43,32.4639030309,130.38
2019-05-15 10:30:00,160.375,0.0,160.375,160.375,0,160.375,0.0,0.0,0.0,0.0,183.195,12.6,183.627797528,160.375,0,160.375,22.82,12.6,26.067458641,130.38
2019-05-15 11:00:00,170.684,0.0,170.684,170.684,0,170.684,0.0,0.0,0.0,0.0,188.654,13.53,189.1385540179,170.684,0,170.684,17.97,13.53,22.4940392104,130.38
2019-05-15 11:30:00,177.559,0.0,177.559,177.559,0,177.559,0.0,0.0,0.0,0.0,193.639,14.02,194.1458800001,177.559,0,177.559,16.08,14.02,21.3337010385,129.43
2019-05-15 12:00:00,182.764,0.0,182.764,182.764,0,182.764,0.0,0.0,0.0,0.0,196.664,14.52,197.1992882746,182.764,0,182.764,13.9,14.52,20.1007562047,129.43
2019-05-15 12:30:00,179.925,0.0,179.925,179.925,0,179.925,0.0,0.0,0.0,0.0,195.405,14.69,195.9563985304,179.925,0,179.925,15.48,14.69,21.3407239802,129.96
2019-05-15 13:00:00,176.787,0.0,176.787,176.787,0,176.787,0.0,0.0,0.0,0.0,193.127,14.61,193.6788326818,176.787,0,176.787,16.34,14.61,21.9191172267,130.32
2019-05-15 13:30:00,175.272,0.0,175.272,175.272,0,175.272,0.0,0.0,0.0,0.0,189.652,14.02,190.1695072928,175.272,0,175.272,14.38,14.02,20.0834459195,130.32
2019-05-15 14:00:00,170.407,0.0,170.407,170.407,0,170.407,0.0,0.0,0.0,0.0,186.697,13.92,187.2152136152,170.407,0,170.407,16.29,13.92,21.4273306784,130.32
2019-05-15 14:30:00,154.258,0.0,154.258,154.258,0,154.258,0.0,0.0,0.0,0.0,177.418,13.14,177.9039244199,154.258,0,154.258,23.16,13.14,26.627902658700002,130.32
2019-05-15 15:00:00,139.48,0.0,139.48,139.48,0,139.48,0.0,0.0,0.0,0.0,168.93,12.65,169.4029734096,139.48,0,139.48,29.45,12.65,32.0519110195,130.32
2019-05-15 15:30:00,125.548,0.0,125.548,125.548,0,125.548,0.0,0.0,0.0,0.0,160.088,10.78,160.4505411147,125.548,0,125.548,34.54,10.78,36.1831452475,130.32
2019-05-15 16:00:00,126.277,0.0,126.277,126.277,0,126.277,0.0,0.0,0.0,0.0,158.947,10.82,159.3148493048,126.277,0,126.277,32.67,10.82,34.4151318463,130.32
2019-05-15 16:30:00,123.414,0.0,123.414,123.414,0,123.414,0.0,0.0,0.0,0.0,157.964,11.04,158.3493192155,123.414,0,123.414,34.55,11.04,36.2709815142,130.78
2019-05-15 17:00:00,111.503,0.0,111.503,111.503,0,111.503,0.0,0.0,0.0,0.0,152.513,10.47,152.8719597212,111.503,0,111.503,41.01,10.47,42.3254178952,131.26
2019-05-15 17:30:00,98.134,0.0,98.134,98.134,0,98.134,0.0,0.0,0.0,0.0,142.884,9.12,143.1747598426,98.134,0,98.134,44.75,9.12,45.6698686225,131.48
2019-05-15 18:00:00,88.649,0.0,88.649,88.649,0,88.649,0.0,0.0,0.0,0.0,139.769,9.35,140.0813901309,88.649,0,88.649,51.12,9.35,51.9680372922,131.26
2019-05-15 18:30:00,67.393,0.0,67.393,67.393,0,67.393,0.0,0.0,0.0,0.0,123.933,8.82,124.246452219,67.393,0,67.393,56.54,8.82,57.2238062348,131.26
2019-05-15 19:00:00,44.726,0.0,44.726,44.726,0,44.726,0.0,0.0,0.0,0.0,107.356,8.47,107.6896078366,44.726,0,44.726,62.63,8.47,63.2001408226,131.26
2019-05-15 19:30:00,22.533,0.0,22.533,22.533,0,22.533,0.0,0.0,0.0,0.0,91.853,8.53,92.2482222539,22.533,0,22.533,69.32,8.53,69.8428471642,131.26
2019-05-15 20:00:00,13.779,0.0,13.779,13.779,0,13.779,0.0,0.0,0.0,0.0,84.749,7.95,85.1210637915,13.779,0,13.779,70.97,7.95,71.4138880051,131.26
2019-05-15 20:30:00,9.265,0.0,9.265,9.265,0,9.265,0.0,0.0,0.0,0.0,80.335,7.29,80.6650873985,9.265,0,9.265,71.07,7.29,71.4429072757,131.26
2019-05-15 21:00:00,3.742,0.0,3.742,3.742,0,3.742,0.0,0.0,0.0,0.0,75.692,6.62,75.9809401363,3.742,0,3.742,71.95,6.62,72.2539057768,131.26
2019-05-15 21:30:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,75.579,6.27,75.8386322464,3.3890000000000002,0,3.3890000000000002,72.19,6.27,72.4617761306,130.44
2019-05-15 22:00:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,73.512,5.88,73.746786669,3.102,0,3.102,70.41,5.88,70.6550953577,130.32
2019-05-15 22:30:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,69.818,4.77,69.9807546687,3.318,0,3.318,66.5,4.77,66.6708549518,130.72
2019-05-15 23:00:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,65.584,3.38,65.6710397055,3.074,0,3.074,62.51,3.38,62.601313884,131.26
2019-05-15 23:30:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,59.324,3.06,59.4028667322,3.044,0,3.044,56.28,3.06,56.363126244,131.5
2019-05-16 00:00:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,53.684,2.05,53.7231268263,3.394,0,3.394,50.29,2.05,50.3317653177,132.19
2019-05-16 00:30:00,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0,53.084,1.56,53.1069172142,3.674,0,3.674,49.41,1.56,49.4346204598,132.28
2019-05-16 01:00:00,3.713,0.0,3.713,3.713,0,3.713,0.0,0.0,0.0,0.0,52.243,1.48,52.2639593697,3.713,0,3.713,48.53,1.48,48.5525622393,133.13
2019-05-16 01:30:00,3.7199999999999998,0.0,3.7199999999999998,3.7199999999999998,0,3.7199999999999998,0.0,0.0,0.0,0.0,54.46,1.72,54.4871544495,3.7199999999999998,0,3.7199999999999998,50.74,1.72,50.7691441724,132.3
2019-05-16 02:00:00,3.735,0.0,3.735,3.735,0,3.735,0.0,0.0,0.0,0.0,54.355,1.62,54.3791359347,3.735,0,3.735,50.62,1.62,50.6459159262,133.13
2019-05-16 02:30:00,3.693,0.0,3.693,3.693,0,3.693,0.0,0.0,0.0,0.0,53.923,1.07,53.9336150188,3.693,0,3.693,50.23,1.07,50.2413952832,133.13
2019-05-16 03:00:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,52.413,0.86,52.4200550267,3.493,0,3.493,48.92,0.86,48.9275586965,133.24
2019-05-16 03:30:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,51.743,1.15,51.7557779287,3.273,0,3.273,48.47,1.15,48.4836405399,132.35
2019-05-16 04:00:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,51.045,1.04,51.0555934742,2.855,0,2.855,48.19,1.04,48.2012209389,132.79
2019-05-16 04:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,51.088,1.16,51.1011677362,2.848,0,2.848,48.24,1.16,48.2539449165,133.13
2019-05-16 05:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,51.5,1.26,51.5154112863,3.44,0,3.44,48.06,1.26,48.0765140167,132.68
2019-05-16 05:30:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,52.146,1.56,52.1693292654,3.576,0,3.576,48.57,1.56,48.5950460438,132.19
2019-05-16 06:00:00,7.098,0.0,7.098,7.098,0,7.098,0.0,0.0,0.0,0.0,56.418,2.02,56.4541506357,7.098,0,7.098,49.32,2.02,49.3613492522,132.19
2019-05-16 06:30:00,13.675,0.0,13.675,13.675,0,13.675,0.0,0.0,0.0,0.0,66.505,4.28,66.6425796695,13.675,0,13.675,52.83,4.28,53.0030876459,131.32
2019-05-16 07:00:00,23.614,0.0,23.614,23.614,0,23.614,0.0,0.0,0.0,0.0,81.014,6.01,81.2366191813,23.614,0,23.614,57.4,6.01,57.7137773846,130.3
2019-05-16 07:30:00,39.243,0.0,39.243,39.243,0,39.243,0.0,0.0,0.0,0.0,100.373,7.96,100.6881359893,39.243,0,39.243,61.13,7.96,61.6460744898,131.11
2019-05-16 08:00:00,55.187,0.0,55.187,55.187,0,55.187,0.0,0.0,0.0,0.0,113.967,9.48,114.3606028709,55.187,0,55.187,58.78,9.48,59.539556599,131.26
2019-05-16 08:30:00,72.73,0.0,72.73,72.73,0,72.73,0.0,0.0,0.0,0.0,126.39,11.01,126.8686415155,72.73,0,72.73,53.66,11.01,54.7778760085,131.26
2019-05-16 09:00:00,82.309,0.0,82.309,82.309,0,82.309,0.0,0.0,0.0,0.0,133.579,12.14,134.1295226302,82.309,0,82.309,51.27,12.14,52.6876883152,131.26
2019-05-16 09:30:00,99.812,0.0,99.812,99.812,0,99.812,0.0,0.0,0.0,0.0,145.582,12.11,146.0848069582,99.812,0,99.812,45.77,12.11,47.3449574929,131.26
2019-05-16 10:00:00,111.77,0.0,111.77,111.77,0,111.77,0.0,0.0,0.0,0.0,153.1,12.16,153.5821460978,111.77,0,111.77,41.33,12.16,43.0817188608,131.26
2019-05-16 10:30:00,123.104,0.0,123.104,123.104,0,123.104,0.0,0.0,0.0,0.0,158.914,12.33,159.3916192778,123.104,0,123.104,35.81,12.33,37.8732755383,131.92
2019-05-16 11:00:00,125.828,0.0,125.828,125.828,0,125.828,0.0,0.0,0.0,0.0,161.628,12.03,162.0750791578,125.828,0,125.828,35.8,12.03,37.7671934356,131.26
2019-05-16 11:30:00,131.839,0.0,131.839,131.839,0,131.839,0.0,0.0,0.0,0.0,164.589,12.9,165.093757971,131.839,0,131.839,32.75,12.9,35.1990411801,131.26
2019-05-16 12:00:00,142.955,0.0,142.955,142.955,0,142.955,0.0,0.0,0.0,0.0,171.655,13.72,172.2024315305,142.955,0,142.955,28.7,13.72,31.8108220579,130.86
2019-05-16 12:30:00,151.659,0.0,151.659,151.659,0,151.659,0.0,0.0,0.0,0.0,177.409,13.91,177.9534809466,151.659,0,151.659,25.75,13.91,29.2668857243,131.02
2019-05-16 13:00:00,149.68,0.0,149.68,149.68,0,149.68,0.0,0.0,0.0,0.0,175.71,13.73,176.2456155483,149.68,0,149.68,26.03,13.73,29.4291318255,131.02
2019-05-16 13:30:00,148.02,0.0,148.02,148.02,0,148.02,0.0,0.0,0.0,0.0,172.41,12.81,172.8852341873,148.02,0,148.02,24.39,12.81,27.5493774884,131.26
2019-05-16 14:00:00,145.685,0.0,145.685,145.685,0,145.685,0.0,0.0,0.0,0.0,171.045,12.73,171.5180600549,145.685,0,145.685,25.36,12.73,28.3757378759,131.26
2019-05-16 14:30:00,135.317,0.0,135.317,135.317,0,135.317,0.0,0.0,0.0,0.0,163.217,11.75,163.6393949787,135.317,0,135.317,27.9,11.75,30.2732968142,131.26
2019-05-16 15:00:00,135.874,0.0,135.874,135.874,0,135.874,0.0,0.0,0.0,0.0,163.104,12.16,163.5566581219,135.874,0,135.874,27.23,12.16,29.8217789543,131.26
2019-05-16 15:30:00,131.872,0.0,131.872,131.872,0,131.872,0.0,0.0,0.0,0.0,163.232,12.24,163.6902667357,131.872,0,131.872,31.36,12.24,33.6640342205,130.81
2019-05-16 16:00:00,102.289,0.0,102.289,102.289,0,102.289,0.0,0.0,0.0,0.0,143.949,10.69,144.3453868366,102.289,0,102.289,41.66,10.69,43.009669843,130.81
2019-05-16 16:30:00,85.986,0.0,85.986,85.986,0,85.986,0.0,0.0,0.0,0.0,135.256,9.78,135.6091218761,85.986,0,85.986,49.27,9.78,50.2312781044,130.4
2019-05-16 17:00:00,72.79,0.0,72.79,72.79,0,72.79,0.0,0.0,0.0,0.0,127.73,9.74,128.1008216211,72.79,0,72.79,54.94,9.74,55.7966952426,130.32
2019-05-16 17:30:00,59.739,0.0,59.739,59.739,0,59.739,0.0,0.0,0.0,0.0,121.759,9.35,122.1174704168,59.739,0,59.739,62.02,9.35,62.7208330621,130.32
2019-05-16 18:00:00,48.283,0.0,48.283,48.283,0,48.283,0.0,0.0,0.0,0.0,116.253,9.57,116.6462382977,48.283,0,48.283,67.97,9.57,68.6404093811,130.32
2019-05-16 18:30:00,42.976,0.0,42.976,42.976,0,42.976,0.0,0.0,0.0,0.0,111.546,8.89,111.899697122,42.976,0,42.976,68.57,8.89,69.1438862084,130.32
2019-05-16 19:00:00,33.614,0.0,33.614,33.614,0,33.614,0.0,0.0,0.0,0.0,103.724,8.6,104.0799124519,33.614,0,33.614,70.11,8.6,70.6354875399,130.32
2019-05-16 19:30:00,21.01,0.0,21.01,21.01,0,21.01,0.0,0.0,0.0,0.0,94.34,8.77,94.7467598391,21.01,0,21.01,73.33,8.77,73.8525679987,130.32
2019-05-16 20:00:00,12.615,0.0,12.615,12.615,0,12.615,0.0,0.0,0.0,0.0,87.165,8.21,87.5507928291,12.615,0,12.615,74.55,8.21,75.0007106633,130.32
2019-05-16 20:30:00,7.222,0.0,7.222,7.222,0,7.222,0.0,0.0,0.0,0.0,81.612,7.45,81.9513333876,7.222,0,7.222,74.39,7.45,74.7621200876,131.26
2019-05-16 21:00:00,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0,76.324,7.4,76.6818947079,3.854,0,3.854,72.47,7.4,72.8468317774,131.12
2019-05-16 21:30:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,74.689,7.1,75.0257070676,3.449,0,3.449,71.24,7.1,71.5929298185,130.32
2019-05-16 22:00:00,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0,72.631,6.17,72.8925994941,3.791,0,3.791,68.84,6.17,69.1159496788,130.86
2019-05-16 22:30:00,3.818,0.0,3.818,3.818,0,3.818,0.0,0.0,0.0,0.0,68.348,4.52,68.4972955962,3.818,0,3.818,64.53,4.52,64.6881078715,131.23
2019-05-16 23:00:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,62.385,3.71,62.4952184171,3.455,0,3.455,58.93,3.71,59.0466679839,130.37
2019-05-16 23:30:00,3.322,0.0,3.322,3.322,0,3.322,0.0,0.0,0.0,0.0,56.362,3.13,56.448843602,3.322,0,3.322,53.04,3.13,53.1322736197,131.26
2019-05-17 00:00:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,54.362,2.58,54.423188477,3.5620000000000003,0,3.5620000000000003,50.8,2.58,50.8654735553,131.26
2019-05-17 00:30:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,53.478,2.05,53.5172774345,3.248,0,3.248,50.23,2.05,50.2718151652,131.82
2019-05-17 01:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,52.493,1.49,52.5141423714,3.253,0,3.253,49.24,1.49,49.2625385054,132.19
2019-05-17 01:30:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,54.478,1.69,54.5042070303,3.268,0,3.268,51.21,1.69,51.2378785665,132.19
2019-05-17 02:00:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,53.667,1.38,53.684739815,2.927,0,2.927,50.74,1.38,50.7587627903,132.42
2019-05-17 02:30:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,53.646,0.7000000000000001,53.6505667817,3.306,0,3.306,50.34,0.7000000000000001,50.3448666698,133.13
2019-05-17 03:00:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,52.144,0.2,52.1443835518,3.274,0,3.274,48.87,0.2,48.8704092473,133.13
2019-05-17 03:30:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,51.484,0.17,51.484280669,3.294,0,3.294,48.19,0.17,48.1902998538,133.13
2019-05-17 04:00:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,50.923,0.11,50.9231188067,3.243,0,3.243,47.68,0.11,47.6801268874,133.4
2019-05-17 04:30:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,50.049,0.25,50.0496243842,3.089,0,3.089,46.96,0.25,46.9606654553,133.13
2019-05-17 05:00:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,49.968,0.64,49.972098455,2.8280000000000003,0,2.8280000000000003,47.14,0.64,47.1443443055,133.13
2019-05-17 05:30:00,2.614,0.0,2.614,2.614,0,2.614,0.0,0.0,0.0,0.0,50.564,0.61,50.5676793614,2.614,0,2.614,47.95,0.61,47.9538799264,133.13
2019-05-17 06:00:00,5.483,0.0,5.483,5.483,0,5.483,0.0,0.0,0.0,0.0,54.303,1.0,54.3122068139,5.483,0,5.483,48.82,1.0,48.8302406302,133.13
2019-05-17 06:30:00,9.44,0.0,9.44,9.44,0,9.44,0.0,0.0,0.0,0.0,62.87,3.16,62.9493645719,9.44,0,9.44,53.43,3.16,53.5233640572,131.64
2019-05-17 07:00:00,15.273,0.0,15.273,15.273,0,15.273,0.0,0.0,0.0,0.0,74.833,4.6,74.9742481723,15.273,0,15.273,59.56,4.6,59.7373718873,131.16
2019-05-17 07:30:00,20.74,0.0,20.74,20.74,0,20.74,0.0,0.0,0.0,0.0,87.23,7.5600000000000005,87.5569900122,20.74,0,20.74,66.49,7.5600000000000005,66.9184107701,130.63
2019-05-17 08:00:00,34.35,0.0,34.35,34.35,0,34.35,0.0,0.0,0.0,0.0,102.14,9.75,102.6042986429,34.35,0,34.35,67.79,9.75,68.4875652947,130.94
2019-05-17 08:30:00,32.868,0.0,32.868,32.868,0,32.868,0.0,0.0,0.0,0.0,104.348,11.08,104.9346058457,32.868,0,32.868,71.48,11.08,72.3336491545,130.32
2019-05-17 09:00:00,34.39,0.0,34.39,34.39,0,34.39,0.0,0.0,0.0,0.0,107.32,12.02,107.9910311091,34.39,0,34.39,72.93,12.02,73.9139046459,130.32
