Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-17 09:30:00,46.053,0.0,46.053,46.053,0,46.053,0.0,0.0,0.0,0.0,117.213,12.92,117.9229145205,46.053,0,46.053,71.16,12.92,72.3233848765,130.32
2019-05-17 10:00:00,45.165,0.0,45.165,45.165,0,45.165,0.0,0.0,0.0,0.0,115.115,12.56,115.7981728051,45.165,0,45.165,69.95,12.56,71.0686717197,130.32
2019-05-17 10:30:00,38.29,0.0,38.29,38.29,0,38.29,0.0,0.0,0.0,0.0,110.72,12.19,111.3890232474,38.29,0,38.29,72.43,12.19,73.4486283058,130.32
2019-05-17 11:00:00,24.766,0.0,24.766,24.766,0,24.766,0.0,0.0,0.0,0.0,102.676,13.04,103.5007370795,24.766,0,24.766,77.91,13.04,78.9937320298,130.32
2019-05-17 11:30:00,21.505,0.0,21.505,21.505,0,21.505,0.0,0.0,0.0,0.0,101.235,13.42,102.1206229172,21.505,0,21.505,79.73,13.42,80.8515262688,130.32
2019-05-17 12:00:00,20.926,0.0,20.926,20.926,0,20.926,0.0,0.0,0.0,0.0,101.016,13.41,101.90220977,20.926,0,20.926,80.09,13.41,81.2049025614,130.32
2019-05-17 12:30:00,26.143,0.0,26.143,26.143,0,26.143,0.0,0.0,0.0,0.0,103.793,13.08,104.6139247376,26.143,0,26.143,77.65,13.08,78.7439451641,130.32
2019-05-17 13:00:00,29.483,0.0,29.483,29.483,0,29.483,0.0,0.0,0.0,0.0,105.533,12.76,106.3016071798,29.483,0,29.483,76.05,12.76,77.1130345661,130.32
2019-05-17 13:30:00,43.015,0.0,43.015,43.015,0,43.015,0.0,0.0,0.0,0.0,113.435,11.85,114.0522762815,43.015,0,43.015,70.42,11.85,71.4100756196,130.32
2019-05-17 14:00:00,57.61,0.0,57.61,57.61,0,57.61,0.0,0.0,0.0,0.0,119.68,11.47,120.2283797612,57.61,0,57.61,62.07,11.47,63.12088244,130.32
2019-05-17 14:30:00,46.713,0.0,46.713,46.713,0,46.713,0.0,0.0,0.0,0.0,108.393,10.41,108.8917377444,46.713,0,46.713,61.68,10.41,62.5523021159,130.79
2019-05-17 15:00:00,38.555,0.0,38.555,38.555,0,38.555,0.0,0.0,0.0,0.0,100.225,9.32,100.6574042234,38.555,0,38.555,61.67,9.32,62.370275773,131.25
2019-05-17 15:30:00,32.976,0.0,32.976,32.976,0,32.976,0.0,0.0,0.0,0.0,97.546,9.28,97.9864302646,32.976,0,32.976,64.57,9.28,65.2334523078,131.25
2019-05-17 16:00:00,27.066,0.0,27.066,27.066,0,27.066,0.0,0.0,0.0,0.0,95.946,9.67,96.4320684005,27.066,0,27.066,68.88,9.67,69.5554692314,131.25
2019-05-17 16:30:00,25.843,0.0,25.843,25.843,0,25.843,0.0,0.0,0.0,0.0,97.123,9.99,97.6354301931,25.843,0,25.843,71.28,9.99,71.9766524645,130.82
2019-05-17 17:00:00,28.346,0.0,28.346,28.346,0,28.346,0.0,0.0,0.0,0.0,100.796,10.61,101.3528771965,28.346,0,28.346,72.45,10.61,73.2227737797,130.32
2019-05-17 17:30:00,25.759,0.0,25.759,25.759,0,25.759,0.0,0.0,0.0,0.0,100.919,10.66,101.4804422586,25.759,0,25.759,75.16,10.66,75.9121940139,130.32
2019-05-17 18:00:00,22.654,0.0,22.654,22.654,0,22.654,0.0,0.0,0.0,0.0,98.694,10.25,99.2248362861,22.654,0,22.654,76.04,10.25,76.7277270613,130.32
2019-05-17 18:30:00,17.318,0.0,17.318,17.318,0,17.318,0.0,0.0,0.0,0.0,96.338,10.2,96.8764689902,17.318,0,17.318,79.02,10.2,79.6755947577,130.32
2019-05-17 19:00:00,14.63,0.0,14.63,14.63,0,14.63,0.0,0.0,0.0,0.0,93.87,10.32,94.4355828065,14.63,0,14.63,79.24,10.32,79.9091984693,130.32
2019-05-17 19:30:00,10.355,0.0,10.355,10.355,0,10.355,0.0,0.0,0.0,0.0,89.435,9.73,89.9627263093,10.355,0,10.355,79.08,9.73,79.6763409049,130.32
2019-05-17 20:00:00,5.727,0.0,5.727,5.727,0,5.727,0.0,0.0,0.0,0.0,83.717,8.99,84.1983146447,5.727,0,5.727,77.99,8.99,78.5064341312,130.46
2019-05-17 20:30:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,79.317,8.01,79.720427677,3.367,0,3.367,75.95,8.01,76.3712157819,130.94
2019-05-17 21:00:00,2.489,0.0,2.489,2.489,0,2.489,0.0,0.0,0.0,0.0,77.319,7.21,77.654438772,2.489,0,2.489,74.83,7.21,75.1765455445,131.26
2019-05-17 21:30:00,2.183,0.0,2.183,2.183,0,2.183,0.0,0.0,0.0,0.0,76.193,6.92,76.5065987285,2.183,0,2.183,74.01,6.92,74.3328090415,131.26
2019-05-17 22:00:00,2.387,0.0,2.387,2.387,0,2.387,0.0,0.0,0.0,0.0,73.547,5.9,73.7832718778,2.387,0,2.387,71.16,5.9,71.4041707465,131.34
2019-05-17 22:30:00,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0,68.841,4.8,69.0081392373,2.561,0,2.561,66.28,4.8,66.4535807914,131.34
2019-05-17 23:00:00,4.801,0.0,4.801,4.801,0,4.801,0.0,0.0,0.0,0.0,66.441,3.9699999999999998,66.5595025597,4.801,0,4.801,61.64,3.9699999999999998,61.7677140584,131.51
2019-05-17 23:30:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,60.077,3.73,60.1926808591,2.727,0,2.727,57.35,3.73,57.4711701638,131.63
2019-05-18 00:00:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,56.551,2.55,56.608463157,3.371,0,3.371,53.18,2.55,53.2411016039,132.19
2019-05-18 00:30:00,3.311,0.0,3.311,3.311,0,3.311,0.0,0.0,0.0,0.0,55.761,2.43,55.8139231823,3.311,0,3.311,52.45,2.43,52.5062605791,132.19
2019-05-18 01:00:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,54.355,2.19,54.3991004062,3.065,0,3.065,51.29,2.19,51.3367334372,132.19
2019-05-18 01:30:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,56.112,1.9300000000000002,56.1451818414,3.082,0,3.082,53.03,1.9300000000000002,53.0651090642,132.19
2019-05-18 02:00:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,55.851,1.9300000000000002,55.8843368127,3.1310000000000002,0,3.1310000000000002,52.72,1.9300000000000002,52.755315372,132.19
2019-05-18 02:30:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,54.551,2.11,54.5917915167,3.101,0,3.101,51.45,2.11,51.4932481011,132.19
2019-05-18 03:00:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,50.96,2.4,51.0164836107,2.62,0,2.62,48.34,2.4,48.3995413201,132.98
2019-05-18 03:30:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,49.815,2.24,49.8653369085,2.6550000000000002,0,2.6550000000000002,47.16,2.24,47.2131676548,133.13
2019-05-18 04:00:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,48.985,2.11,49.0304224436,2.6550000000000002,0,2.6550000000000002,46.33,2.11,46.3780228125,133.13
2019-05-18 04:30:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,48.307,2.11,48.3530593551,2.657,0,2.657,45.65,2.11,45.6987374005,133.13
2019-05-18 05:00:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,48.036,2.16,48.0845390536,2.616,0,2.616,45.42,2.16,45.4713316277,133.13
2019-05-18 05:30:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,48.081,2.15,48.1290459182,2.641,0,2.641,45.44,2.15,45.4908353408,133.13
2019-05-18 06:00:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,48.446,2.12,48.4923634813,2.846,0,2.846,45.6,2.12,45.6492541012,133.13
2019-05-18 06:30:00,6.149,0.0,6.149,6.149,0,6.149,0.0,0.0,0.0,0.0,53.289,2.5,53.3476102651,6.149,0,6.149,47.14,2.5,47.2062453495,132.3
2019-05-18 07:00:00,11.432,0.0,11.432,11.432,0,11.432,0.0,0.0,0.0,0.0,59.282,3.12,59.3640457179,11.432,0,11.432,47.85,3.12,47.9516099834,132.19
2019-05-18 07:30:00,19.045,0.0,19.045,19.045,0,19.045,0.0,0.0,0.0,0.0,68.545,3.64,68.6415808749,19.045,0,19.045,49.5,3.64,49.6336539054,132.19
2019-05-18 08:00:00,25.587,0.0,25.587,25.587,0,25.587,0.0,0.0,0.0,0.0,76.477,4.77,76.6256120954,25.587,0,25.587,50.89,4.77,51.1130609531,131.38
2019-05-18 08:30:00,31.642,0.0,31.642,31.642,0,31.642,0.0,0.0,0.0,0.0,86.302,6.01,86.5110126169,31.642,0,31.642,54.66,6.01,54.9894144359,131.38
2019-05-18 09:00:00,47.527,0.0,47.527,47.527,0,47.527,0.0,0.0,0.0,0.0,99.287,6.17,99.4785266728,47.527,0,47.527,51.76,6.17,52.1264472221,131.98
2019-05-18 09:30:00,61.901,0.0,61.901,61.901,0,61.901,0.0,0.0,0.0,0.0,110.981,7.11,111.2085179337,61.901,0,61.901,49.08,7.11,49.5923229946,131.26
2019-05-18 10:00:00,79.245,0.0,79.245,79.245,0,79.245,0.0,0.0,0.0,0.0,124.285,7.63,124.518987006,79.245,0,79.245,45.04,7.63,45.6817085933,131.26
2019-05-18 10:30:00,99.394,0.0,99.394,99.394,0,99.394,0.0,0.0,0.0,0.0,136.324,7.95,136.5556131252,99.394,0,99.394,36.93,7.95,37.7760162008,131.26
2019-05-18 11:00:00,106.759,0.0,106.759,106.759,0,106.759,0.0,0.0,0.0,0.0,140.869,7.97,141.0942807523,106.759,0,106.759,34.11,7.97,35.0287453387,131.26
2019-05-18 11:30:00,110.147,0.0,110.147,110.147,0,110.147,0.0,0.0,0.0,0.0,142.317,8.32,142.5599904917,110.147,0,110.147,32.17,8.32,33.2284712257,131.26
2019-05-18 12:00:00,95.71,0.0,95.71,95.71,0,95.71,0.0,0.0,0.0,0.0,132.73,7.98,132.969670602,95.71,0,95.71,37.02,7.98,37.8703155519,131.26
2019-05-18 12:30:00,83.579,0.0,83.579,83.579,0,83.579,0.0,0.0,0.0,0.0,127.479,8.15,127.7392576344,83.579,0,83.579,43.9,8.15,44.6501119819,131.26
2019-05-18 13:00:00,74.314,0.0,74.314,74.314,0,74.314,0.0,0.0,0.0,0.0,120.324,7.31,120.5458463656,74.314,0,74.314,46.01,7.31,46.5870819005,131.26
2019-05-18 13:30:00,77.255,0.0,77.255,77.255,0,77.255,0.0,0.0,0.0,0.0,118.195,6.58,118.3780149563,77.255,0,77.255,40.94,6.58,41.4654072692,131.84
2019-05-18 14:00:00,79.031,0.0,79.031,79.031,0,79.031,0.0,0.0,0.0,0.0,116.561,5.8,116.7052129127,79.031,0,79.031,37.53,5.8,37.9755302794,132.19
2019-05-18 14:30:00,83.262,0.0,83.262,83.262,0,83.262,0.0,0.0,0.0,0.0,118.112,5.42,118.2362928377,83.262,0,83.262,34.85,5.42,35.2689509342,132.19
2019-05-18 15:00:00,90.566,0.0,90.566,90.566,0,90.566,0.0,0.0,0.0,0.0,120.966,4.86,121.0635897204,90.566,0,90.566,30.4,4.86,30.786029299,132.19
2019-05-18 15:30:00,95.267,0.0,95.267,95.267,0,95.267,0.0,0.0,0.0,0.0,122.447,5.05,122.5510926471,95.267,0,95.267,27.18,5.05,27.6451605168,132.19
2019-05-18 16:00:00,94.719,0.0,94.719,94.719,0,94.719,0.0,0.0,0.0,0.0,125.519,5.09,125.6221615043,94.719,0,94.719,30.8,5.09,31.2177529621,132.19
2019-05-18 16:30:00,86.272,0.0,86.272,86.272,0,86.272,0.0,0.0,0.0,0.0,121.322,5.39,121.4416723534,86.272,0,86.272,35.05,5.39,35.4620162991,132.19
2019-05-18 17:00:00,65.927,0.0,65.927,65.927,0,65.927,0.0,0.0,0.0,0.0,110.157,5.71,110.3048899596,65.927,0,65.927,44.23,5.71,44.597051472,132.19
2019-05-18 17:30:00,60.981,0.0,60.981,60.981,0,60.981,0.0,0.0,0.0,0.0,110.091,5.82,110.2447308537,60.981,0,60.981,49.11,5.82,49.4536601274,132.19
2019-05-18 18:00:00,52.474,0.0,52.474,52.474,0,52.474,0.0,0.0,0.0,0.0,105.804,5.96,105.9717321553,52.474,0,52.474,53.33,5.96,53.6620023853,132.19
2019-05-18 18:30:00,43.602,0.0,43.602,43.602,0,43.602,0.0,0.0,0.0,0.0,100.732,5.7,100.8931406192,43.602,0,43.602,57.13,5.7,57.4136473323,131.98
2019-05-18 19:00:00,36.831,0.0,36.831,36.831,0,36.831,0.0,0.0,0.0,0.0,96.081,5.51,96.2388625296,36.831,0,36.831,59.25,5.51,59.5056518324,132.19
2019-05-18 19:30:00,26.06,0.0,26.06,26.06,0,26.06,0.0,0.0,0.0,0.0,87.97,5.6,88.1480623724,26.06,0,26.06,61.91,5.6,62.1627549261,131.45
2019-05-18 20:00:00,16.648,0.0,16.648,16.648,0,16.648,0.0,0.0,0.0,0.0,79.598,5.26,79.7716065026,16.648,0,16.648,62.95,5.26,63.1693762831,131.26
2019-05-18 20:30:00,9.652,0.0,9.652,9.652,0,9.652,0.0,0.0,0.0,0.0,73.082,4.61,73.2272546529,9.652,0,9.652,63.43,4.61,63.597303402,131.26
2019-05-18 21:00:00,7.822,0.0,7.822,7.822,0,7.822,0.0,0.0,0.0,0.0,70.202,4.44,70.3422661278,7.822,0,7.822,62.38,4.44,62.5378125617,131.26
2019-05-18 21:30:00,7.142,0.0,7.142,7.142,0,7.142,0.0,0.0,0.0,0.0,69.822,4.5,69.9668613273,7.142,0,7.142,62.68,4.5,62.8413271661,131.26
2019-05-18 22:00:00,7.183,0.0,7.183,7.183,0,7.183,0.0,0.0,0.0,0.0,68.693,4.48,68.8389326544,7.183,0,7.183,61.51,4.48,61.6729316637,131.26
2019-05-18 22:30:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,62.812,3.46,62.9072248951,3.182,0,3.182,59.63,3.46,59.730298007,130.86
2019-05-18 23:00:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,59.498,2.33,59.5436050639,3.398,0,3.398,56.1,2.33,56.1483650697,130.48
2019-05-18 23:30:00,3.444,0.0,3.444,3.444,0,3.444,0.0,0.0,0.0,0.0,57.184,1.76,57.2110780881,3.444,0,3.444,53.74,1.76,53.7688125218,131.26
2019-05-19 00:00:00,3.441,0.0,3.441,3.441,0,3.441,0.0,0.0,0.0,0.0,54.591,0.99,54.5999760165,3.441,0,3.441,51.15,0.99,51.1595797481,131.36
2019-05-19 00:30:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,52.641,0.71,52.6457878752,3.391,0,3.391,49.25,0.71,49.2551175006,132.19
2019-05-19 01:00:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,50.741,0.31,50.7419469571,3.141,0,3.141,47.6,0.31,47.6010094431,132.19
2019-05-19 01:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,52.298,0.64,52.3019158731,2.8280000000000003,0,2.8280000000000003,49.47,0.64,49.4741397095,132.19
2019-05-19 02:00:00,3.607,0.0,3.607,3.607,0,3.607,0.0,0.0,0.0,0.0,52.167,0.33,52.1680437529,3.607,0,3.607,48.56,0.33,48.5611212803,132.19
2019-05-19 02:30:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,52.378,0.18,52.3783092892,3.678,0,3.678,48.7,0.18,48.7003326477,132.19
2019-05-19 03:00:00,3.496,0.0,3.496,3.496,0,3.496,0.0,0.0,0.0,0.0,50.996,-0.2,50.9963921861,3.496,0,3.496,47.5,-0.2,47.5004210508,132.36
2019-05-19 03:30:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,49.853,-0.53,49.8558172032,3.553,0,3.553,46.3,-0.53,46.303033378,132.74
2019-05-19 04:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,48.67,-0.44,48.6719888642,3.5300000000000002,0,3.5300000000000002,45.14,-0.44,45.1421443886,133.13
2019-05-19 04:30:00,3.528,0.0,3.528,3.528,0,3.528,0.0,0.0,0.0,0.0,47.828,-0.46,47.8302120422,3.528,0,3.528,44.3,-0.46,44.3023881975,132.22
2019-05-19 05:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,47.19,-0.63,47.1942051528,3.44,0,3.44,43.75,-0.63,43.7545357649,132.7
2019-05-19 05:30:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,46.397,-0.68,46.4019828132,3.137,0,3.137,43.26,-0.68,43.2653440989,132.3
2019-05-19 06:00:00,5.141,0.0,5.141,5.141,0,5.141,0.0,0.0,0.0,0.0,48.151,-0.51,48.1537008027,5.141,0,5.141,43.01,-0.51,43.0130236091,132.22
2019-05-19 06:30:00,12.121,0.0,12.121,12.121,0,12.121,0.0,0.0,0.0,0.0,55.141,-0.16,55.1412321317,12.121,0,12.121,43.02,-0.16,43.020297535,132.22
2019-05-19 07:00:00,20.49,0.0,20.49,20.49,0,20.49,0.0,0.0,0.0,0.0,63.04,0.5,63.0419828368,20.49,0,20.49,42.55,0.5,42.5529376189,132.22
2019-05-19 07:30:00,35.143,0.0,35.143,35.143,0,35.143,0.0,0.0,0.0,0.0,75.793,1.3,75.804147967,35.143,0,35.143,40.65,1.3,40.6707818956,132.22
2019-05-19 08:00:00,50.665,0.0,50.665,50.665,0,50.665,0.0,0.0,0.0,0.0,90.195,2.52,90.2301968578,50.665,0,50.665,39.53,2.52,39.6102423623,132.22
2019-05-19 08:30:00,70.954,0.0,70.954,70.954,0,70.954,0.0,0.0,0.0,0.0,108.154,4.28,108.2386535208,70.954,0,70.954,37.2,4.28,37.4454055927,132.22
2019-05-19 09:00:00,80.115,0.0,80.115,80.115,0,80.115,0.0,0.0,0.0,0.0,116.425,4.86,116.5263928258,80.115,0,80.115,36.31,4.86,36.6338054261,131.4
2019-05-19 09:30:00,103.163,0.0,103.163,103.163,0,103.163,0.0,0.0,0.0,0.0,133.313,6.06,133.4506634266,103.163,0,103.163,30.15,6.06,30.752985221,131.26
2019-05-19 10:00:00,122.092,0.0,122.092,122.092,0,122.092,0.0,0.0,0.0,0.0,146.672,7.24,146.8505811497,122.092,0,122.092,24.58,7.24,25.6240902278,131.26
2019-05-19 10:30:00,126.915,0.0,126.915,126.915,0,126.915,0.0,0.0,0.0,0.0,150.465,8.01,150.6780552204,126.915,0,126.915,23.55,8.01,24.8749391959,131.26
2019-05-19 11:00:00,126.683,0.0,126.683,126.683,0,126.683,0.0,0.0,0.0,0.0,149.543,8.17,149.7660099923,126.683,0,126.683,22.86,8.17,24.276089059,131.26
2019-05-19 11:30:00,132.557,0.0,132.557,132.557,0,132.557,0.0,0.0,0.0,0.0,151.277,8.58,151.5201212018,132.557,0,132.557,18.72,8.58,20.5925909006,131.26
2019-05-19 12:00:00,127.212,0.0,127.212,127.212,0,127.212,0.0,0.0,0.0,0.0,149.472,8.1,149.6913116517,127.212,0,127.212,22.26,8.1,23.6879209725,131.26
2019-05-19 12:30:00,133.495,0.0,133.495,133.495,0,133.495,0.0,0.0,0.0,0.0,156.005,7.98,156.2089639713,133.495,0,133.495,22.51,7.98,23.8826401388,131.66
2019-05-19 13:00:00,134.418,0.0,134.418,134.418,0,134.418,0.0,0.0,0.0,0.0,157.508,7.49,157.6859859468,134.418,0,134.418,23.09,7.49,24.2744351119,132.19
2019-05-19 13:30:00,133.505,0.0,133.505,133.505,0,133.505,0.0,0.0,0.0,0.0,152.765,7.53,152.9504695155,133.505,0,133.505,19.26,7.53,20.6796639238,132.19
2019-05-19 14:00:00,132.526,0.0,132.526,132.526,0,132.526,0.0,0.0,0.0,0.0,149.906,6.75,150.0578932812,132.526,0,132.526,17.38,6.75,18.6447552947,132.19
2019-05-19 14:30:00,122.552,0.0,122.552,122.552,0,122.552,0.0,0.0,0.0,0.0,145.802,5.96,145.9237636713,122.552,0,122.552,23.25,5.96,24.0017520194,132.19
2019-05-19 15:00:00,135.821,0.0,135.821,135.821,0,135.821,0.0,0.0,0.0,0.0,151.601,6.64,151.7463436166,135.821,0,135.821,15.78,6.64,17.1201051399,132.19
2019-05-19 15:30:00,143.024,0.0,143.024,143.024,0,143.024,0.0,0.0,0.0,0.0,156.114,6.96,156.2690711433,143.024,0,143.024,13.09,6.96,14.8253060677,132.19
2019-05-19 16:00:00,140.794,0.0,140.794,140.794,0,140.794,0.0,0.0,0.0,0.0,156.944,6.98,157.0991391956,140.794,0,140.794,16.15,6.98,17.5938313053,132.19
2019-05-19 16:30:00,137.658,0.0,137.658,137.658,0,137.658,0.0,0.0,0.0,0.0,157.078,6.95,157.231678055,137.658,0,137.658,19.42,6.95,20.6261702698,132.19
2019-05-19 17:00:00,121.661,0.0,121.661,121.661,0,121.661,0.0,0.0,0.0,0.0,148.031,6.25,148.1628815223,121.661,0,121.661,26.37,6.25,27.10054243,131.53
2019-05-19 17:30:00,107.221,0.0,107.221,107.221,0,107.221,0.0,0.0,0.0,0.0,141.621,5.28,141.7193919017,107.221,0,107.221,34.4,5.28,34.802850458,131.26
2019-05-19 18:00:00,92.663,0.0,92.663,92.663,0,92.663,0.0,0.0,0.0,0.0,132.183,5.01,132.2779104348,92.663,0,92.663,39.52,5.01,39.8362962636,131.26
2019-05-19 18:30:00,76.348,0.0,76.348,76.348,0,76.348,0.0,0.0,0.0,0.0,122.308,4.8,122.4021522033,76.348,0,76.348,45.96,4.8,46.2099729496,131.6
2019-05-19 19:00:00,47.058,0.0,47.058,47.058,0,47.058,0.0,0.0,0.0,0.0,102.498,4.61,102.6016184278,47.058,0,47.058,55.44,4.61,55.6313373918,131.26
2019-05-19 19:30:00,29.741,0.0,29.741,29.741,0,29.741,0.0,0.0,0.0,0.0,91.771,4.28,91.8707507371,29.741,0,29.741,62.03,4.28,62.1774822585,131.26
2019-05-19 20:00:00,20.573,0.0,20.573,20.573,0,20.573,0.0,0.0,0.0,0.0,83.833,3.94,83.9255353811,20.573,0,20.573,63.26,3.94,63.3825780479,131.26
2019-05-19 20:30:00,13.999,0.0,13.999,13.999,0,13.999,0.0,0.0,0.0,0.0,78.719,3.8200000000000003,78.8116321427,13.999,0,13.999,64.72,3.8200000000000003,64.8326368429,130.96
2019-05-19 21:00:00,9.225,0.0,9.225,9.225,0,9.225,0.0,0.0,0.0,0.0,74.495,3.39,74.5720934734,9.225,0,9.225,65.27,3.39,65.3579757948,131.26
2019-05-19 21:30:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,70.886,3.47,70.9708806202,3.286,0,3.286,67.6,3.47,67.6890013222,131.26
2019-05-19 22:00:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,69.268,3.33,69.3479972602,2.7880000000000003,0,2.7880000000000003,66.48,3.33,66.5633480228,131.26
2019-05-19 22:30:00,2.651,0.0,2.651,2.651,0,2.651,0.0,0.0,0.0,0.0,66.431,2.58,66.4810812262,2.651,0,2.651,63.78,2.58,63.8321611729,131.36
2019-05-19 23:00:00,2.618,0.0,2.618,2.618,0,2.618,0.0,0.0,0.0,0.0,61.908,1.19,61.9194360762,2.618,0,2.618,59.29,1.19,59.3019409463,132.19
2019-05-19 23:30:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,56.339,0.4,56.3404199576,3.029,0,3.029,53.31,0.4,53.3115006354,132.49
2019-05-20 00:00:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,53.152,-0.1,53.1520940698,3.012,0,3.012,50.14,-0.1,50.1400997207,131.45
2019-05-20 00:30:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,51.672,0.38,51.6733972562,3.182,0,3.182,48.49,0.38,48.4914889439,132.19
2019-05-20 01:00:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,49.356,0.30000000000000004,49.3569117348,3.436,0,3.436,45.92,0.30000000000000004,45.9209799547,132.19
2019-05-20 01:30:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,51.649,0.68,51.6534761754,3.609,0,3.609,48.04,0.68,48.0448124151,132.19
2019-05-20 02:00:00,3.287,0.0,3.287,3.287,0,3.287,0.0,0.0,0.0,0.0,51.817,0.9400000000000001,51.825525458,3.287,0,3.287,48.53,0.9400000000000001,48.5391027935,132.19
2019-05-20 02:30:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,51.539,0.72,51.5440289558,3.1390000000000002,0,3.1390000000000002,48.4,0.72,48.4053550757,132.19
2019-05-20 03:00:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,50.692,0.59,50.6954333644,3.072,0,3.072,47.62,0.59,47.6236548366,132.19
2019-05-20 03:30:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,50.674,0.48,50.6762733042,3.114,0,3.114,47.56,0.48,47.5624221419,132.28
2019-05-20 04:00:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,50.391,0.15,50.3912232537,3.071,0,3.071,47.32,0.15,47.3202377424,133.13
2019-05-20 04:30:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,50.046,0.17,50.0462887335,3.076,0,3.076,46.97,0.17,46.9703076422,133.13
2019-05-20 05:00:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,49.906,0.15,49.9062254233,3.146,0,3.146,46.76,0.15,46.7602405896,133.13
2019-05-20 05:30:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,50.972,0.43,50.9738137086,3.122,0,3.122,47.85,0.43,47.8519320404,133.13
2019-05-20 06:00:00,4.837,0.0,4.837,4.837,0,4.837,0.0,0.0,0.0,0.0,57.597,0.77,57.6021467395,4.837,0,4.837,52.76,0.77,52.7656185409,132.99
2019-05-20 06:30:00,10.637,0.0,10.637,10.637,0,10.637,0.0,0.0,0.0,0.0,69.007,2.3,69.0453188058,10.637,0,10.637,58.37,2.3,58.415296798,132.16
2019-05-20 07:00:00,17.787,0.0,17.787,17.787,0,17.787,0.0,0.0,0.0,0.0,79.267,4.28,79.3824646191,17.787,0,17.787,61.48,4.28,61.6287984631,132.16
2019-05-20 07:30:00,36.547,0.0,36.547,36.547,0,36.547,0.0,0.0,0.0,0.0,97.177,6.57,97.3988410044,36.547,0,36.547,60.63,6.57,60.9849309256,131.45
2019-05-20 08:00:00,55.787,0.0,55.787,55.787,0,55.787,0.0,0.0,0.0,0.0,113.267,8.64,113.5960513794,55.787,0,55.787,57.48,8.64,58.1257258019,131.26
2019-05-20 08:30:00,69.372,0.0,69.372,69.372,0,69.372,0.0,0.0,0.0,0.0,124.982,10.65,125.4349346235,69.372,0,69.372,55.61,10.65,56.6206199189,131.09
2019-05-20 09:00:00,79.893,0.0,79.893,79.893,0,79.893,0.0,0.0,0.0,0.0,132.343,11.24,132.8194535789,79.893,0,79.893,52.45,11.24,53.6408435802,131.09
2019-05-20 09:30:00,96.877,0.0,96.877,96.877,0,96.877,0.0,0.0,0.0,0.0,143.617,12.6,144.1686605646,96.877,0,96.877,46.74,12.6,48.4085488318,130.44
2019-05-20 10:00:00,108.262,0.0,108.262,108.262,0,108.262,0.0,0.0,0.0,0.0,149.552,12.54,150.0768213416,108.262,0,108.262,41.29,12.54,43.1522386441,130.32
2019-05-20 10:30:00,136.761,0.0,136.761,136.761,0,136.761,0.0,0.0,0.0,0.0,167.291,13.09,167.8023443847,136.761,0,136.761,30.53,13.09,33.2179018001,130.32
2019-05-20 11:00:00,158.036,0.0,158.036,158.036,0,158.036,0.0,0.0,0.0,0.0,181.726,14.4,182.29563647,158.036,0,158.036,23.69,14.4,27.7232050817,130.32
2019-05-20 11:30:00,167.308,0.0,167.308,167.308,0,167.308,0.0,0.0,0.0,0.0,187.278,14.85,187.8658345309,167.308,0,167.308,19.97,14.85,24.886209032300002,129.38
2019-05-20 12:00:00,174.467,0.0,174.467,174.467,0,174.467,0.0,0.0,0.0,0.0,192.347,14.96,192.9278881059,174.467,0,174.467,17.88,14.96,23.3130006649,129.38
2019-05-20 12:30:00,170.539,0.0,170.539,170.539,0,170.539,0.0,0.0,0.0,0.0,190.629,15.05,191.2221695855,170.539,0,170.539,20.09,15.05,25.1020039041,129.38
2019-05-20 13:00:00,167.332,0.0,167.332,167.332,0,167.332,0.0,0.0,0.0,0.0,190.072,15.11,190.6716478242,167.332,0,167.332,22.74,15.11,27.3023753545,129.38
2019-05-20 13:30:00,171.912,0.0,171.912,171.912,0,171.912,0.0,0.0,0.0,0.0,192.992,14.54,193.5389461168,171.912,0,171.912,21.08,14.54,25.6081627611,130.11
2019-05-20 14:00:00,169.645,0.0,169.645,169.645,0,169.645,0.0,0.0,0.0,0.0,192.045,14.57,192.596902688,169.645,0,169.645,22.4,14.57,26.7216185887,130.32
2019-05-20 14:30:00,169.977,0.0,169.977,169.977,0,169.977,0.0,0.0,0.0,0.0,186.557,13.9,187.074114321,169.977,0,169.977,16.58,13.9,21.635766683900002,130.32
2019-05-20 15:00:00,174.144,0.0,174.144,174.144,0,174.144,0.0,0.0,0.0,0.0,187.574,13.63,188.0685576485,174.144,0,174.144,13.43,13.63,19.1348321132,130.06
2019-05-20 15:30:00,168.688,0.0,168.688,168.688,0,168.688,0.0,0.0,0.0,0.0,183.168,13.02,183.6301626204,168.688,0,168.688,14.48,13.02,19.4728220862,130.32
2019-05-20 16:00:00,156.506,0.0,156.506,156.506,0,156.506,0.0,0.0,0.0,0.0,177.756,12.78,178.2148252419,156.506,0,156.506,21.25,12.78,24.7969937694,130.21
2019-05-20 16:30:00,143.624,0.0,143.624,143.624,0,143.624,0.0,0.0,0.0,0.0,172.424,12.49,172.8757816353,143.624,0,143.624,28.8,12.49,31.391720246,130.32
2019-05-20 17:00:00,128.537,0.0,128.537,128.537,0,128.537,0.0,0.0,0.0,0.0,164.647,11.91,165.0772022691,128.537,0,128.537,36.11,11.91,38.0234164693,130.32
2019-05-20 17:30:00,114.609,0.0,114.609,114.609,0,114.609,0.0,0.0,0.0,0.0,157.009,10.96,157.3910660775,114.609,0,114.609,42.4,10.96,43.7936251069,130.32
2019-05-20 18:00:00,91.634,0.0,91.634,91.634,0,91.634,0.0,0.0,0.0,0.0,140.264,9.85,140.6094313906,91.634,0,91.634,48.63,9.85,49.617531176,130.99
2019-05-20 18:30:00,79.368,0.0,79.368,79.368,0,79.368,0.0,0.0,0.0,0.0,131.868,9.2,132.1885374153,79.368,0,79.368,52.5,9.2,53.3,131.26
2019-05-20 19:00:00,57.517,0.0,57.517,57.517,0,57.517,0.0,0.0,0.0,0.0,116.847,8.89,117.1846982716,57.517,0,57.517,59.33,8.89,59.9923411779,131.26
2019-05-20 19:30:00,23.568,0.0,23.568,23.568,0,23.568,0.0,0.0,0.0,0.0,93.018,8.86,93.4390064374,23.568,0,23.568,69.45,8.86,70.0128709596,131.11
2019-05-20 20:00:00,10.282,0.0,10.282,10.282,0,10.282,0.0,0.0,0.0,0.0,83.072,8.43,83.4986352224,10.282,0,10.282,72.79,8.43,73.276524208,131.26
2019-05-20 20:30:00,6.309,0.0,6.309,6.309,0,6.309,0.0,0.0,0.0,0.0,79.299,7.35,79.6388969097,6.309,0,6.309,72.99,7.35,73.3591344006,130.44
2019-05-20 21:00:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,75.315,6.94,75.6340718526,3.035,0,3.035,72.28,6.94,72.6124094078,130.44
2019-05-20 21:30:00,2.296,0.0,2.296,2.296,0,2.296,0.0,0.0,0.0,0.0,74.676,7.19,75.0213374714,2.296,0,2.296,72.38,7.19,72.7362392484,130.67
2019-05-20 22:00:00,2.235,0.0,2.235,2.235,0,2.235,0.0,0.0,0.0,0.0,71.765,6.39,72.0489231356,2.235,0,2.235,69.53,6.39,69.823011966,130.03
2019-05-20 22:30:00,2.273,0.0,2.273,2.273,0,2.273,0.0,0.0,0.0,0.0,65.843,5.63,66.0832622454,2.273,0,2.273,63.57,5.63,63.8188201082,130.32
2019-05-20 23:00:00,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0,61.463,4.37,61.618156975,2.593,0,2.593,58.87,4.37,59.0319726928,130.54
2019-05-20 23:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,58.468,2.93,58.5413693383,3.238,0,3.238,55.23,2.93,55.3076649299,131.29
2019-05-21 00:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,55.81,1.81,55.8393427612,3.19,0,3.19,52.62,1.81,52.6511205959,132.19
2019-05-21 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.68,1.3900000000000001,51.6986895385,0.0,0,0.0,51.68,1.3900000000000001,51.6986895385,132.19
2019-05-21 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,50.23,1.17,50.2436244712,0.0,0,0.0,50.23,1.17,50.2436244712,132.19
2019-05-21 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,52.41,1.53,52.432327814,0.0,0,0.0,52.41,1.53,52.432327814,132.19
2019-05-21 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.81,1.17,51.8232090863,0.0,0,0.0,51.81,1.17,51.8232090863,132.19
2019-05-21 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.62,0.73,51.625161501,0.0,0,0.0,51.62,0.73,51.625161501,132.73
2019-05-21 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,50.38,0.39,50.381509505,0.0,0,0.0,50.38,0.39,50.381509505,133.13
2019-05-21 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,50.1,0.29,50.1008393143,0.0,0,0.0,50.1,0.29,50.1008393143,132.19
2019-05-21 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,49.93,0.05,49.930025035,0.0,0,0.0,49.93,0.05,49.930025035,133.04
2019-05-21 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,50.14,0.06,50.1400358995,0.0,0,0.0,50.14,0.06,50.1400358995,133.13
2019-05-21 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,50.13,0.17,50.1302882497,0.0,0,0.0,50.13,0.17,50.1302882497,133.13
2019-05-21 05:30:00,0.176,0.0,0.176,0.176,0,0.176,0.0,0.0,0.0,0.0,49.326,0.46,49.3281448668,0.176,0,0.176,49.15,0.46,49.152152547,133.13
2019-05-21 06:00:00,1.826,0.0,1.826,1.826,0,1.826,0.0,0.0,0.0,0.0,52.386,1.03,52.3961248185,1.826,0,1.826,50.56,1.03,50.570490407,133.13
2019-05-21 06:30:00,4.094,0.0,4.094,4.094,0,4.094,0.0,0.0,0.0,0.0,59.264,3.63,59.3750671242,4.094,0,4.094,55.17,3.63,55.2892919108,131.97
2019-05-21 07:00:00,9.748,0.0,9.748,9.748,0,9.748,0.0,0.0,0.0,0.0,69.868,4.49,70.0121241215,9.748,0,9.748,60.12,4.49,60.2874323553,132.14
2019-05-21 07:30:00,28.722,0.0,28.722,28.722,0,28.722,0.0,0.0,0.0,0.0,88.742,6.64,88.9900677829,28.722,0,28.722,60.02,6.64,60.3861739142,131.26
2019-05-21 08:00:00,49.354,0.0,49.354,49.354,0,49.354,0.0,0.0,0.0,0.0,104.404,9.04,104.7946411607,49.354,0,49.354,55.05,9.04,55.7873112813,131.26
2019-05-21 08:30:00,61.929,0.0,61.929,61.929,0,61.929,0.0,0.0,0.0,0.0,112.079,10.64,112.5829109634,61.929,0,61.929,50.15,10.64,51.2662861928,130.4
2019-05-21 09:00:00,77.41,0.0,77.41,77.41,0,77.41,0.0,0.0,0.0,0.0,118.95,11.48,119.5026899279,77.41,0,77.41,41.54,11.48,43.0971228738,130.32
2019-05-21 09:30:00,91.463,0.0,91.463,91.463,0,91.463,0.0,0.0,0.0,0.0,126.243,12.38,126.8485689671,91.463,0,91.463,34.78,12.38,36.9176488959,130.32
2019-05-21 10:00:00,103.447,0.0,103.447,103.447,0,103.447,0.0,0.0,0.0,0.0,132.667,13.26,133.3280183945,103.447,0,103.447,29.22,13.26,32.0879416604,130.32
2019-05-21 10:30:00,110.123,0.0,110.123,110.123,0,110.123,0.0,0.0,0.0,0.0,135.403,13.72,136.0963291533,110.123,0,110.123,25.28,13.72,28.7631152694,130.32
2019-05-21 11:00:00,120.333,0.0,120.333,120.333,0,120.333,0.0,0.0,0.0,0.0,140.183,14.66,140.9474692536,120.333,0,120.333,19.85,14.66,24.6766711693,129.89
2019-05-21 11:30:00,125.142,0.0,125.142,125.142,0,125.142,0.0,0.0,0.0,0.0,140.902,14.99,141.6971196038,125.142,0,125.142,15.76,14.99,21.7503494225,129.38
2019-05-21 12:00:00,126.262,0.0,126.262,126.262,0,126.262,0.0,0.0,0.0,0.0,140.202,14.99,141.0010670314,126.262,0,126.262,13.94,14.99,20.4700683927,129.38
2019-05-21 12:30:00,126.722,0.0,126.722,126.722,0,126.722,0.0,0.0,0.0,0.0,140.112,14.91,140.9030895474,126.722,0,126.722,13.39,14.91,20.0399650698,129.38
2019-05-21 13:00:00,127.18,0.0,127.18,127.18,0,127.18,0.0,0.0,0.0,0.0,141.11,14.83,141.8871417712,127.18,0,127.18,13.93,14.83,20.3463461093,129.38
2019-05-21 13:30:00,122.95,0.0,122.95,122.95,0,122.95,0.0,0.0,0.0,0.0,137.09,14.08,137.8111552089,122.95,0,122.95,14.14,14.08,19.9545984675,130.06
2019-05-21 14:00:00,124.583,0.0,124.583,124.583,0,124.583,0.0,0.0,0.0,0.0,138.333,14.21,139.0609326482,124.583,0,124.583,13.75,14.21,19.7733810968,130.32
2019-05-21 14:30:00,131.406,0.0,131.406,131.406,0,131.406,0.0,0.0,0.0,0.0,141.286,14.81,142.0600925524,131.406,0,131.406,9.88,14.81,17.803103662,130.32
2019-05-21 15:00:00,128.123,0.0,128.123,128.123,0,128.123,0.0,0.0,0.0,0.0,137.523,14.87,138.3245908326,128.123,0,128.123,9.4,14.87,17.5919555479,130.32
2019-05-21 15:30:00,123.805,0.0,123.805,123.805,0,123.805,0.0,0.0,0.0,0.0,135.755,14.47,136.5239939534,123.805,0,123.805,11.95,14.47,18.7665500292,130.32
2019-05-21 16:00:00,119.287,0.0,119.287,119.287,0,119.287,0.0,0.0,0.0,0.0,134.907,14.25,135.6575141634,119.287,0,119.287,15.62,14.25,21.1434836297,130.32
2019-05-21 16:30:00,110.558,0.0,110.558,110.558,0,110.558,0.0,0.0,0.0,0.0,132.088,13.04,132.7301071498,110.558,0,110.558,21.53,13.04,25.1710647371,130.32
2019-05-21 17:00:00,96.335,0.0,96.335,96.335,0,96.335,0.0,0.0,0.0,0.0,126.055,11.7,126.5968128548,96.335,0,96.335,29.72,11.7,31.9400751408,131.13
2019-05-21 17:30:00,84.452,0.0,84.452,84.452,0,84.452,0.0,0.0,0.0,0.0,121.422,9.95,121.8289973036,84.452,0,84.452,36.97,9.95,38.2855507992,131.26
2019-05-21 18:00:00,66.102,0.0,66.102,66.102,0,66.102,0.0,0.0,0.0,0.0,113.012,9.05,113.3737828777,66.102,0,66.102,46.91,9.05,47.7749997384,131.26
2019-05-21 18:30:00,50.074,0.0,50.074,50.074,0,50.074,0.0,0.0,0.0,0.0,104.664,8.34,104.995754657,50.074,0,50.074,54.59,8.34,55.2233981207,131.26
2019-05-21 19:00:00,36.528,0.0,36.528,36.528,0,36.528,0.0,0.0,0.0,0.0,96.358,8.0,96.6895245826,36.528,0,36.528,59.83,8.0,60.36247924,131.26
2019-05-21 19:30:00,22.136,0.0,22.136,22.136,0,22.136,0.0,0.0,0.0,0.0,88.616,7.94,88.9710012083,22.136,0,22.136,66.48,7.94,66.9524756824,131.26
2019-05-21 20:00:00,13.799,0.0,13.799,13.799,0,13.799,0.0,0.0,0.0,0.0,82.919,7.8100000000000005,83.2859931861,13.799,0,13.799,69.12,7.8100000000000005,69.5598339561,130.52
2019-05-21 20:30:00,12.837,0.0,12.837,12.837,0,12.837,0.0,0.0,0.0,0.0,81.157,7.2,81.4757549766,12.837,0,12.837,68.32,7.2,68.6983435026,131.1
2019-05-21 21:00:00,1.806,0.0,1.806,1.806,0,1.806,0.0,0.0,0.0,0.0,72.656,6.84,72.9772562926,1.806,0,1.806,70.85,6.84,71.1794078368,130.39
2019-05-21 21:30:00,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0,0.0,71.478,7.24,71.8437337838,0.008,0,0.008,71.47,7.24,71.8357745138,129.78
2019-05-21 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.12,7.01,70.469528876,0.0,0,0.0,70.12,7.01,70.469528876,129.38
2019-05-21 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,66.82,5.79,67.0703846716,0.0,0,0.0,66.82,5.79,67.0703846716,130.14
2019-05-21 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.59,4.79,59.7822063828,0.0,0,0.0,59.59,4.79,59.7822063828,130.58
2019-05-21 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,54.65,3.65,54.7717536692,0.0,0,0.0,54.65,3.65,54.7717536692,131.26
2019-05-22 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.34,2.68,51.40990177,0.0,0,0.0,51.34,2.68,51.40990177,131.9
2019-05-22 00:30:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,51.95,1.73,51.9787976006,3.02,0,3.02,48.93,1.73,48.9605739345,132.19
2019-05-22 01:00:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,50.036,1.34,50.0539398649,3.066,0,3.066,46.97,1.34,46.9891104406,132.57
2019-05-22 01:30:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,51.456,1.16,51.4690735879,3.046,0,3.046,48.41,1.16,48.4238959606,132.22
2019-05-22 02:00:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,51.214,1.08,51.2253862455,3.224,0,3.224,47.99,1.08,48.0021509935,132.47
2019-05-22 02:30:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,51.163,0.9,51.1709152644,3.333,0,3.333,47.83,0.9,47.8384667396,132.94
2019-05-22 03:00:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,49.689,0.56,49.6921555278,2.989,0,2.989,46.7,0.56,46.703357481,133.13
2019-05-22 03:30:00,2.939,0.0,2.939,2.939,0,2.939,0.0,0.0,0.0,0.0,49.099,0.37,49.1003941023,2.939,0,2.939,46.16,0.37,46.1614828618,133.13
2019-05-22 04:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,48.527,0.36,48.5283353207,2.967,0,2.967,45.56,0.36,45.5614222781,133.13
2019-05-22 04:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,48.213,0.07,48.2130508161,2.923,0,2.923,45.29,0.07,45.2900540958,133.13
2019-05-22 05:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,48.014,0.01,48.0140010414,2.944,0,2.944,45.07,0.01,45.0700011094,133.13
2019-05-22 05:30:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,48.861,0.07,48.8610501422,3.121,0,3.121,45.74,0.07,45.7400535636,133.13
2019-05-22 06:00:00,5.592,0.0,5.592,5.592,0,5.592,0.0,0.0,0.0,0.0,53.582,0.66,53.5860646437,5.592,0,5.592,47.99,0.66,47.9945382309,133.44
2019-05-22 06:30:00,10.276,0.0,10.276,10.276,0,10.276,0.0,0.0,0.0,0.0,63.096,2.5300000000000002,63.1467031285,10.276,0,10.276,52.82,2.5300000000000002,52.8805569184,133.13
2019-05-22 07:00:00,18.308,0.0,18.308,18.308,0,18.308,0.0,0.0,0.0,0.0,74.088,4.66,74.2344080868,18.308,0,18.308,55.78,4.66,55.9743155385,132.47
2019-05-22 07:30:00,33.933,0.0,33.933,33.933,0,33.933,0.0,0.0,0.0,0.0,91.523,6.91,91.7834823321,33.933,0,33.933,57.59,6.91,58.0030706084,131.3
2019-05-22 08:00:00,65.099,0.0,65.099,65.099,0,65.099,0.0,0.0,0.0,0.0,116.129,8.92,116.4710738381,65.099,0,65.099,51.03,8.92,51.8037382821,131.3
2019-05-22 08:30:00,82.948,0.0,82.948,82.948,0,82.948,0.0,0.0,0.0,0.0,129.108,10.0,129.4946935747,82.948,0,82.948,46.16,10.0,47.2307696317,131.3
2019-05-22 09:00:00,102.416,0.0,102.416,102.416,0,102.416,0.0,0.0,0.0,0.0,141.956,11.09,142.388531968,102.416,0,102.416,39.54,11.09,41.065797204,131.3
2019-05-22 09:30:00,117.888,0.0,117.888,117.888,0,117.888,0.0,0.0,0.0,0.0,152.548,12.03,153.0216102516,117.888,0,117.888,34.66,12.03,36.6883700919,131.3
2019-05-22 10:00:00,133.572,0.0,133.572,133.572,0,133.572,0.0,0.0,0.0,0.0,163.472,12.97,163.9857179269,133.572,0,133.572,29.9,12.97,32.591883959,130.74
2019-05-22 10:30:00,148.703,0.0,148.703,148.703,0,148.703,0.0,0.0,0.0,0.0,172.923,13.71,173.4656393324,148.703,0,148.703,24.22,13.71,27.8311426284,131.26
2019-05-22 11:00:00,153.679,0.0,153.679,153.679,0,153.679,0.0,0.0,0.0,0.0,177.609,14.14,178.1709754169,153.679,0,153.679,23.93,14.14,27.7954042964,131.02
2019-05-22 11:30:00,150.912,0.0,150.912,150.912,0,150.912,0.0,0.0,0.0,0.0,174.562,14.01,175.1233049711,150.912,0,150.912,23.65,14.01,27.4882265707,130.32
2019-05-22 12:00:00,164.416,0.0,164.416,164.416,0,164.416,0.0,0.0,0.0,0.0,180.146,14.87,180.7586739717,164.416,0,164.416,15.73,14.87,21.6460111799,130.32
2019-05-22 12:30:00,165.733,0.0,165.733,165.733,0,165.733,0.0,0.0,0.0,0.0,181.273,14.97,181.8900806229,165.733,0,165.733,15.54,14.97,21.5775925441,130.32
2019-05-22 13:00:00,170.501,0.0,170.501,170.501,0,170.501,0.0,0.0,0.0,0.0,184.931,14.9,185.5302799033,170.501,0,170.501,14.43,14.9,20.742104522,130.32
2019-05-22 13:30:00,158.09,0.0,158.09,158.09,0,158.09,0.0,0.0,0.0,0.0,175.58,13.64,176.1090173728,158.09,0,158.09,17.49,13.64,22.1799391343,131.26
2019-05-22 14:00:00,155.585,0.0,155.585,155.585,0,155.585,0.0,0.0,0.0,0.0,173.545,13.36,174.0584862194,155.585,0,155.585,17.96,13.36,22.38417298,131.26
2019-05-22 14:30:00,158.097,0.0,158.097,158.097,0,158.097,0.0,0.0,0.0,0.0,175.467,13.5,175.9855621606,158.097,0,158.097,17.37,13.5,21.9992477144,131.26
2019-05-22 15:00:00,157.501,0.0,157.501,157.501,0,157.501,0.0,0.0,0.0,0.0,174.161,13.72,174.7005790517,157.501,0,157.501,16.66,13.72,21.5822612346,131.26
2019-05-22 15:30:00,147.89,0.0,147.89,147.89,0,147.89,0.0,0.0,0.0,0.0,167.99,13.01,168.4930271554,147.89,0,147.89,20.1,13.01,23.9430595372,131.26
2019-05-22 16:00:00,138.304,0.0,138.304,138.304,0,138.304,0.0,0.0,0.0,0.0,164.224,12.72,164.715878336,138.304,0,138.304,25.92,12.72,28.8729077164,131.26
2019-05-22 16:30:00,141.046,0.0,141.046,141.046,0,141.046,0.0,0.0,0.0,0.0,167.966,12.49,168.4297398205,141.046,0,141.046,26.92,12.49,29.6763626477,131.26
2019-05-22 17:00:00,128.796,0.0,128.796,128.796,0,128.796,0.0,0.0,0.0,0.0,161.276,12.15,161.733022837,128.796,0,128.796,32.48,12.15,34.6781328794,131.26
2019-05-22 17:30:00,109.351,0.0,109.351,109.351,0,109.351,0.0,0.0,0.0,0.0,149.571,10.68,149.9518137303,109.351,0,109.351,40.22,10.68,41.6138294321,131.26
2019-05-22 18:00:00,88.447,0.0,88.447,88.447,0,88.447,0.0,0.0,0.0,0.0,137.307,9.44,137.6311223852,88.447,0,88.447,48.86,9.44,49.7635730228,131.26
2019-05-22 18:30:00,64.649,0.0,64.649,64.649,0,64.649,0.0,0.0,0.0,0.0,121.889,8.7,122.1990929631,64.649,0,64.649,57.24,8.7,57.8973885421,131.26
2019-05-22 19:00:00,44.036,0.0,44.036,44.036,0,44.036,0.0,0.0,0.0,0.0,107.006,8.54,107.3462418345,44.036,0,44.036,62.97,8.54,63.5464593821,131.26
2019-05-22 19:30:00,24.646,0.0,24.646,24.646,0,24.646,0.0,0.0,0.0,0.0,92.556,8.81,92.9743471932,24.646,0,24.646,67.91,8.81,68.4790785569,131.26
2019-05-22 20:00:00,12.224,0.0,12.224,12.224,0,12.224,0.0,0.0,0.0,0.0,82.824,8.55,83.2641427987,12.224,0,12.224,70.6,8.55,71.1158386015,130.36
2019-05-22 20:30:00,8.19,0.0,8.19,8.19,0,8.19,0.0,0.0,0.0,0.0,79.79,7.33,80.1259820533,8.19,0,8.19,71.6,7.33,71.9742238583,130.36
2019-05-22 21:00:00,3.936,0.0,3.936,3.936,0,3.936,0.0,0.0,0.0,0.0,75.666,6.71,75.9629360675,3.936,0,3.936,71.73,6.71,72.0431606747,130.52
2019-05-22 21:30:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,74.357,6.37,74.6293531327,2.757,0,2.757,71.6,6.37,71.8827997507,131.17
2019-05-22 22:00:00,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0,73.867,5.9,74.1022515785,2.777,0,2.777,71.09,5.9,71.3344103501,131.26
2019-05-22 22:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,67.636,5.87,67.8902452198,2.866,0,2.866,64.77,5.87,65.0354503329,129.68
2019-05-22 23:00:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,61.95,4.78,62.1341363503,2.83,0,2.83,59.12,4.78,59.3129227066,129.43
2019-05-22 23:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,58.798,3.66,58.9118019076,2.848,0,2.848,55.95,3.66,56.069582663,130.32
2019-05-23 00:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,55.82,2.2800000000000002,55.8665445504,2.86,0,2.86,52.96,2.2800000000000002,53.0090558301,130.5
2019-05-23 00:30:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,54.389,1.8,54.4187772832,2.849,0,2.849,51.54,1.8,51.571422319,131.26
2019-05-23 01:00:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,53.162,1.51,53.1834405055,2.852,0,2.852,50.31,1.51,50.3326554038,131.26
2019-05-23 01:30:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,54.653,1.42,54.6714441825,2.883,0,2.883,51.77,1.42,51.7894709376,131.78
2019-05-23 02:00:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,54.118,0.92,54.1258193841,3.058,0,3.058,51.06,0.92,51.0682876157,132.19
2019-05-23 02:30:00,3.985,0.0,3.985,3.985,0,3.985,0.0,0.0,0.0,0.0,54.665,0.5,54.6672866073,3.985,0,3.985,50.68,0.5,50.6824663962,132.19
2019-05-23 03:00:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,53.539,0.06,53.5390336203,3.799,0,3.799,49.74,0.06,49.7400361882,132.53
2019-05-23 03:30:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,52.853,0.09,52.8530766276,3.183,0,3.183,49.67,0.09,49.6700815381,133.13
2019-05-23 04:00:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,52.07,-0.11,52.0701161896,2.95,0,2.95,49.12,-0.11,49.1201231676,133.13
2019-05-23 04:30:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,51.668,-0.18,51.6683135393,2.948,0,2.948,48.72,-0.18,48.7203325112,133.13
2019-05-23 05:00:00,3.504,0.0,3.504,3.504,0,3.504,0.0,0.0,0.0,0.0,52.034,-0.03,52.0340086482,3.504,0,3.504,48.53,-0.03,48.5300092726,133.13
2019-05-23 05:30:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,52.684,-0.02,52.6840037962,3.654,0,3.654,49.03,-0.02,49.0300040791,133.13
2019-05-23 06:00:00,5.749,0.0,5.749,5.749,0,5.749,0.0,0.0,0.0,0.0,56.449,0.87,56.4557038837,5.749,0,5.749,50.7,0.87,50.7074639476,132.5
2019-05-23 06:30:00,10.324,0.0,10.324,10.324,0,10.324,0.0,0.0,0.0,0.0,65.414,2.84,65.4756213869,10.324,0,10.324,55.09,2.84,55.163155276,131.97
2019-05-23 07:00:00,20.204,0.0,20.204,20.204,0,20.204,0.0,0.0,0.0,0.0,79.444,4.09,79.5492126674,20.204,0,20.204,59.24,4.09,59.3810213789,132.15
2019-05-23 07:30:00,32.684,0.0,32.684,32.684,0,32.684,0.0,0.0,0.0,0.0,93.804,6.8100000000000005,94.0508719577,32.684,0,32.684,61.12,6.8100000000000005,61.4982154213,131.34
2019-05-23 08:00:00,66.145,0.0,66.145,66.145,0,66.145,0.0,0.0,0.0,0.0,119.515,9.17,119.8662760121,66.145,0,66.145,53.37,9.17,54.1520618259,131.26
2019-05-23 08:30:00,88.776,0.0,88.776,88.776,0,88.776,0.0,0.0,0.0,0.0,136.136,11.16,136.5926648689,88.776,0,88.776,47.36,11.16,48.6571186981,131.26
2019-05-23 09:00:00,93.521,0.0,93.521,93.521,0,93.521,0.0,0.0,0.0,0.0,139.901,11.65,140.3852282151,93.521,0,93.521,46.38,11.65,47.8207789564,131.26
2019-05-23 09:30:00,105.977,0.0,105.977,105.977,0,105.977,0.0,0.0,0.0,0.0,148.607,12.01,149.091517361,105.977,0,105.977,42.63,12.01,44.2894682741,131.26
2019-05-23 10:00:00,119.288,0.0,119.288,119.288,0,119.288,0.0,0.0,0.0,0.0,155.908,13.06,156.4540445754,119.288,0,119.288,36.62,13.06,38.8791460812,131.26
2019-05-23 10:30:00,124.383,0.0,124.383,124.383,0,124.383,0.0,0.0,0.0,0.0,160.053,13.08,160.5865785457,124.383,0,124.383,35.67,13.08,37.9925690103,131.26
2019-05-23 11:00:00,145.995,0.0,145.995,145.995,0,145.995,0.0,0.0,0.0,0.0,171.665,14.22,172.2529553447,145.995,0,145.995,25.67,14.22,29.3454817647,131.26
2019-05-23 11:30:00,152.942,0.0,152.942,152.942,0,152.942,0.0,0.0,0.0,0.0,174.932,14.77,175.5544289501,152.942,0,152.942,21.99,14.77,26.4898659868,131.07
2019-05-23 12:00:00,159.547,0.0,159.547,159.547,0,159.547,0.0,0.0,0.0,0.0,180.817,14.56,181.402263186,159.547,0,159.547,21.27,14.56,25.7760838763,130.32
2019-05-23 12:30:00,154.095,0.0,154.095,154.095,0,154.095,0.0,0.0,0.0,0.0,177.185,14.63,177.787966761,154.095,0,154.095,23.09,14.63,27.3346849259,130.56
2019-05-23 13:00:00,152.762,0.0,152.762,152.762,0,152.762,0.0,0.0,0.0,0.0,174.432,14.2,175.0090358353,152.762,0,152.762,21.67,14.2,25.9080856105,131.26
2019-05-23 13:30:00,155.067,0.0,155.067,155.067,0,155.067,0.0,0.0,0.0,0.0,176.587,13.25,177.0834014497,155.067,0,155.067,21.52,13.25,25.2719785533,131.26
2019-05-23 14:00:00,145.426,0.0,145.426,145.426,0,145.426,0.0,0.0,0.0,0.0,169.896,13.3,170.4157880479,145.426,0,145.426,24.47,13.3,27.8508689272,131.26
2019-05-23 14:30:00,141.73,0.0,141.73,141.73,0,141.73,0.0,0.0,0.0,0.0,167.64,14.08,168.2302469831,141.73,0,141.73,25.91,14.08,29.4885486248,131.26
2019-05-23 15:00:00,141.523,0.0,141.523,141.523,0,141.523,0.0,0.0,0.0,0.0,165.953,13.48,166.4995754019,141.523,0,141.523,24.43,13.48,27.9022454294,131.09
2019-05-23 15:30:00,132.162,0.0,132.162,132.162,0,132.162,0.0,0.0,0.0,0.0,160.182,12.23,160.6482057914,132.162,0,132.162,28.02,12.23,30.5727542102,130.85
2019-05-23 16:00:00,131.246,0.0,131.246,131.246,0,131.246,0.0,0.0,0.0,0.0,161.646,12.83,162.154365393,131.246,0,131.246,30.4,12.83,32.9964982991,130.74
2019-05-23 16:30:00,125.162,0.0,125.162,125.162,0,125.162,0.0,0.0,0.0,0.0,157.322,12.32,157.803656751,125.162,0,125.162,32.16,12.32,34.4390476059,131.26
2019-05-23 17:00:00,109.192,0.0,109.192,109.192,0,109.192,0.0,0.0,0.0,0.0,148.512,11.24,148.9367373887,109.192,0,109.192,39.32,11.24,40.8949874679,131.26
2019-05-23 17:30:00,88.921,0.0,88.921,88.921,0,88.921,0.0,0.0,0.0,0.0,136.201,10.51,136.6059021456,88.921,0,88.921,47.28,10.51,48.4340634265,131.26
2019-05-23 18:00:00,61.851,0.0,61.851,61.851,0,61.851,0.0,0.0,0.0,0.0,119.901,9.65,120.2887039626,61.851,0,61.851,58.05,9.65,58.8466226728,131.26
2019-05-23 18:30:00,49.126,0.0,49.126,49.126,0,49.126,0.0,0.0,0.0,0.0,111.176,9.06,111.5445497369,49.126,0,49.126,62.05,9.06,62.7079428781,131.26
2019-05-23 19:00:00,31.934,0.0,31.934,31.934,0,31.934,0.0,0.0,0.0,0.0,100.354,8.96,100.7531980435,31.934,0,31.934,68.42,8.96,69.0041882787,131.26
2019-05-23 19:30:00,25.736,0.0,25.736,25.736,0,25.736,0.0,0.0,0.0,0.0,94.826,8.6,95.2151788109,25.736,0,25.736,69.09,8.6,69.6231865114,131.26
2019-05-23 20:00:00,15.81,0.0,15.81,15.81,0,15.81,0.0,0.0,0.0,0.0,87.63,8.18,88.0109612492,15.81,0,15.81,71.82,8.18,72.284333019,131.26
2019-05-23 20:30:00,8.46,0.0,8.46,8.46,0,8.46,0.0,0.0,0.0,0.0,80.09,7.18,80.4111963597,8.46,0,8.46,71.63,7.18,71.9889526247,131.26
2019-05-23 21:00:00,4.45,0.0,4.45,4.45,0,4.45,0.0,0.0,0.0,0.0,77.03,6.95,77.3428949549,4.45,0,4.45,72.58,6.95,72.9119942122,131.26
2019-05-23 21:30:00,2.122,0.0,2.122,2.122,0,2.122,0.0,0.0,0.0,0.0,75.222,6.8100000000000005,75.5296324895,2.122,0,2.122,73.1,6.8100000000000005,73.4165247066,131.26
2019-05-23 22:00:00,2.004,0.0,2.004,2.004,0,2.004,0.0,0.0,0.0,0.0,73.654,6.01,73.8987944151,2.004,0,2.004,71.65,6.01,71.9016175061,131.42
2019-05-23 22:30:00,2.135,0.0,2.135,2.135,0,2.135,0.0,0.0,0.0,0.0,69.525,5.31,69.727481849,2.135,0,2.135,67.39,5.31,67.5988772096,131.15
2019-05-23 23:00:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,63.077,4.69,63.2511187964,2.827,0,2.827,60.25,4.69,60.4322645612,131.26
2019-05-23 23:30:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,59.14,3.63,59.2512995638,3.0,0,3.0,56.14,3.63,56.2572350903,132.16
2019-05-24 00:00:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,56.232,2.36,56.2815016147,3.022,0,3.022,53.21,2.36,53.2623103141,132.16
2019-05-24 00:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,53.287,2.14,53.329953769,2.927,0,2.927,50.36,2.14,50.4054481182,132.65
2019-05-24 01:00:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,49.83,1.9500000000000002,49.8681401297,2.74,0,2.74,47.09,1.9500000000000002,47.1303575204,132.82
2019-05-24 01:30:00,2.758,0.0,2.758,2.758,0,2.758,0.0,0.0,0.0,0.0,51.088,1.79,51.1193490178,2.758,0,2.758,48.33,1.79,48.3631367883,132.82
2019-05-24 02:00:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,50.87,1.9,50.9054702365,2.8200000000000003,0,2.8200000000000003,48.05,1.9,48.0875503639,132.63
2019-05-24 02:30:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,49.964,1.5899999999999999,49.9892928136,2.774,0,2.774,47.19,1.5899999999999999,47.2167787974,133.13
2019-05-24 03:00:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,48.912,1.47,48.9340846854,2.742,0,2.742,46.17,1.47,46.1933956318,133.13
2019-05-24 03:30:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,48.614,1.21,48.6290560879,3.174,0,3.174,45.44,1.21,45.4561074004,133.13
2019-05-24 04:00:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,48.69,0.87,48.697772023,3.08,0,3.08,45.61,0.87,45.6182967679,133.13
