Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-24 04:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,48.861,0.9,48.8692881164,3.111,0,3.111,45.75,0.9,45.7588516027,133.13
2019-05-24 05:00:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,48.588,0.99,48.5980847771,3.028,0,3.028,45.56,0.99,45.5707548763,133.13
2019-05-24 05:30:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,48.795,0.9500000000000001,48.8042469976,2.795,0,2.795,46.0,0.9500000000000001,46.0098087368,133.13
2019-05-24 06:00:00,4.571,0.0,4.571,4.571,0,4.571,0.0,0.0,0.0,0.0,53.441,1.53,53.4628972372,4.571,0,4.571,48.87,1.53,48.8939444103,133.13
2019-05-24 06:30:00,9.082,0.0,9.082,9.082,0,9.082,0.0,0.0,0.0,0.0,62.362,3.18,62.4430255833,9.082,0,9.082,53.28,3.18,53.3748142854,132.74
2019-05-24 07:00:00,17.973,0.0,17.973,17.973,0,17.973,0.0,0.0,0.0,0.0,75.533,4.62,75.6741599821,17.973,0,17.973,57.56,4.62,57.7451123473,132.83
2019-05-24 07:30:00,33.684,0.0,33.684,33.684,0,33.684,0.0,0.0,0.0,0.0,94.624,6.91,94.8759689068,33.684,0,33.684,60.94,6.91,61.3305119822,132.19
2019-05-24 08:00:00,57.128,0.0,57.128,57.128,0,57.128,0.0,0.0,0.0,0.0,112.938,8.73,113.2749078305,57.128,0,57.128,55.81,8.73,56.4886625793,131.64
2019-05-24 08:30:00,81.159,0.0,81.159,81.159,0,81.159,0.0,0.0,0.0,0.0,130.729,10.59,131.1572321338,81.159,0,81.159,49.57,10.59,50.6885884593,130.99
2019-05-24 09:00:00,101.976,0.0,101.976,101.976,0,101.976,0.0,0.0,0.0,0.0,143.986,12.13,144.4960383402,101.976,0,101.976,42.01,12.13,43.7261592185,130.32
2019-05-24 09:30:00,122.525,0.0,122.525,122.525,0,122.525,0.0,0.0,0.0,0.0,156.835,13.08,157.3794892132,122.525,0,122.525,34.31,13.08,36.7186941489,130.32
2019-05-24 10:00:00,140.219,0.0,140.219,140.219,0,140.219,0.0,0.0,0.0,0.0,166.609,14.23,167.2155847432,140.219,0,140.219,26.39,14.23,29.98207798,130.09
2019-05-24 10:30:00,154.133,0.0,154.133,154.133,0,154.133,0.0,0.0,0.0,0.0,174.903,14.68,175.5179814406,154.133,0,154.133,20.77,14.68,25.4341365098,130.32
2019-05-24 11:00:00,162.342,0.0,162.342,162.342,0,162.342,0.0,0.0,0.0,0.0,179.842,15.5,180.5087116014,162.342,0,162.342,17.5,15.5,23.3773394551,130.32
2019-05-24 11:30:00,169.303,0.0,169.303,169.303,0,169.303,0.0,0.0,0.0,0.0,186.323,15.95,187.004446014,169.303,0,169.303,17.02,15.95,23.3255846658,129.59
2019-05-24 12:00:00,168.974,0.0,168.974,168.974,0,168.974,0.0,0.0,0.0,0.0,188.684,15.84,189.3477157401,168.974,0,168.974,19.71,15.84,25.2861562915,129.38
2019-05-24 12:30:00,165.588,0.0,165.588,165.588,0,165.588,0.0,0.0,0.0,0.0,188.578,15.49,189.2131131397,165.588,0,165.588,22.99,15.49,27.7214754297,129.46
2019-05-24 13:00:00,165.637,0.0,165.637,165.637,0,165.637,0.0,0.0,0.0,0.0,188.487,15.53,189.1256991236,165.637,0,165.637,22.85,15.53,27.6279459968,130.32
2019-05-24 13:30:00,158.737,0.0,158.737,158.737,0,158.737,0.0,0.0,0.0,0.0,178.937,14.18,179.4979731613,158.737,0,158.737,20.2,14.18,24.6802025924,130.32
2019-05-24 14:00:00,147.436,0.0,147.436,147.436,0,147.436,0.0,0.0,0.0,0.0,167.566,13.42,168.1025304866,147.436,0,147.436,20.13,13.42,24.1932490584,130.32
2019-05-24 14:30:00,121.268,0.0,121.268,121.268,0,121.268,0.0,0.0,0.0,0.0,151.058,11.87,151.5236491905,121.268,0,121.268,29.79,11.87,32.0677563917,130.32
2019-05-24 15:00:00,116.918,0.0,116.918,116.918,0,116.918,0.0,0.0,0.0,0.0,146.788,11.04,147.2025765535,116.918,0,116.918,29.87,11.04,31.8449132516,130.32
2019-05-24 15:30:00,102.283,0.0,102.283,102.283,0,102.283,0.0,0.0,0.0,0.0,137.073,10.4,137.4669681378,102.283,0,102.283,34.79,10.4,36.3112117672,130.32
2019-05-24 16:00:00,91.785,0.0,91.785,91.785,0,91.785,0.0,0.0,0.0,0.0,130.365,10.09,130.7548902527,91.785,0,91.785,38.58,10.09,39.8776190362,130.54
2019-05-24 16:30:00,71.789,0.0,71.789,71.789,0,71.789,0.0,0.0,0.0,0.0,119.919,9.54,120.2978726371,71.789,0,71.789,48.13,9.54,49.0663683188,131.01
2019-05-24 17:00:00,57.663,0.0,57.663,57.663,0,57.663,0.0,0.0,0.0,0.0,113.323,9.39,113.7113645552,57.663,0,57.663,55.66,9.39,56.4465029918,130.48
2019-05-24 17:30:00,47.555,0.0,47.555,47.555,0,47.555,0.0,0.0,0.0,0.0,108.965,9.0,109.3360472351,47.555,0,47.555,61.41,9.0,62.0659979377,130.39
2019-05-24 18:00:00,47.535,0.0,47.535,47.535,0,47.535,0.0,0.0,0.0,0.0,109.595,8.98,109.9622863758,47.535,0,47.535,62.06,8.98,62.7063314188,130.39
2019-05-24 18:30:00,40.995,0.0,40.995,40.995,0,40.995,0.0,0.0,0.0,0.0,106.095,8.39,106.4262238595,40.995,0,40.995,65.1,8.39,65.6384193899,130.32
2019-05-24 19:00:00,32.931,0.0,32.931,32.931,0,32.931,0.0,0.0,0.0,0.0,99.731,8.18,100.0659020896,32.931,0,32.931,66.8,8.18,67.298977704,130.32
2019-05-24 19:30:00,20.679,0.0,20.679,20.679,0,20.679,0.0,0.0,0.0,0.0,88.679,7.77,89.0187505024,20.679,0,20.679,68.0,7.77,68.4424787687,131.09
2019-05-24 20:00:00,12.987,0.0,12.987,12.987,0,12.987,0.0,0.0,0.0,0.0,82.247,6.69,82.5186349196,12.987,0,12.987,69.26,6.69,69.5823519292,130.32
2019-05-24 20:30:00,7.4030000000000005,0.0,7.4030000000000005,7.4030000000000005,0,7.4030000000000005,0.0,0.0,0.0,0.0,77.343,5.85,77.5639229861,7.4030000000000005,0,7.4030000000000005,69.94,5.85,70.1842297101,130.32
2019-05-24 21:00:00,3.878,0.0,3.878,3.878,0,3.878,0.0,0.0,0.0,0.0,74.028,5.5600000000000005,74.2365030426,3.878,0,3.878,70.15,5.5600000000000005,70.3699943158,130.32
2019-05-24 21:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,72.998,5.38,73.1959862561,3.008,0,3.008,69.99,5.38,70.196470709,130.32
2019-05-24 22:00:00,2.942,0.0,2.942,2.942,0,2.942,0.0,0.0,0.0,0.0,72.012,5.13,72.1944945546,2.942,0,2.942,69.07,5.13,69.2602468953,130.4
2019-05-24 22:30:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,67.796,4.52,67.9465084901,2.706,0,2.706,65.09,4.52,65.246750877,130.52
2019-05-24 23:00:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,63.104,3.91,63.2250181178,2.784,0,2.784,60.32,3.91,60.4465921289,130.4
2019-05-24 23:30:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,61.201,2.46,61.2504204149,3.171,0,3.171,58.03,2.46,58.0821185908,131.26
2019-05-25 00:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,57.067,1.8900000000000001,57.0982888448,3.237,0,3.237,53.83,1.8900000000000001,53.8631692346,131.68
2019-05-25 00:30:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,55.374,1.48,55.3937747044,3.274,0,3.274,52.1,1.48,52.1210168742,132.08
2019-05-25 01:00:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,52.652,1.5,52.6733623761,3.292,0,3.292,49.36,1.5,49.3827864746,131.26
2019-05-25 01:30:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,53.465,1.62,53.4895375284,3.335,0,3.335,50.13,1.62,50.1561691121,131.26
2019-05-25 02:00:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,50.104,1.65,50.1311611276,3.304,0,3.304,46.8,1.65,46.8290775053,131.26
2019-05-25 02:30:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,48.005,1.33,48.0234205883,3.265,0,3.265,44.74,1.33,44.7597642979,131.26
2019-05-25 03:00:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,47.138,1.11,47.1510672626,3.168,0,3.168,43.97,1.11,43.9840084576,131.26
2019-05-25 03:30:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,46.394,0.9,46.402728756,3.214,0,3.214,43.18,0.9,43.1893783238,131.26
2019-05-25 04:00:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,45.873,0.67,45.8778925955,3.193,0,3.193,42.68,0.67,42.6852585795,131.26
2019-05-25 04:30:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,45.665,0.74,45.6709954457,3.235,0,3.235,42.43,0.74,42.4364524908,131.26
2019-05-25 05:00:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,45.493,0.27,45.4938012151,3.193,0,3.193,42.3,0.27,42.3008616934,131.48
2019-05-25 05:30:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,45.881,0.06,45.8810392319,3.301,0,3.301,42.58,0.06,42.5800422733,132.19
2019-05-25 06:00:00,5.424,0.0,5.424,5.424,0,5.424,0.0,0.0,0.0,0.0,47.624,0.09,47.6240850411,5.424,0,5.424,42.2,0.09,42.2000959715,132.19
2019-05-25 06:30:00,11.744,0.0,11.744,11.744,0,11.744,0.0,0.0,0.0,0.0,54.734,0.97,54.7425945311,11.744,0,11.744,42.99,0.97,43.0009418502,131.32
2019-05-25 07:00:00,19.699,0.0,19.699,19.699,0,19.699,0.0,0.0,0.0,0.0,64.609,1.63,64.6295581062,19.699,0,19.699,44.91,1.63,44.9395705364,132.17
2019-05-25 07:30:00,32.427,0.0,32.427,32.427,0,32.427,0.0,0.0,0.0,0.0,81.627,2.22,81.6571829602,32.427,0,32.427,49.2,2.22,49.2500598984,131.34
2019-05-25 08:00:00,45.88,0.0,45.88,45.88,0,45.88,0.0,0.0,0.0,0.0,94.8,2.66,94.837311223,45.88,0,45.88,48.92,2.66,48.9922646956,131.26
2019-05-25 08:30:00,68.222,0.0,68.222,68.222,0,68.222,0.0,0.0,0.0,0.0,112.112,3.84,112.1777435323,68.222,0,68.222,43.89,3.84,44.0576633516,131.26
2019-05-25 09:00:00,93.029,0.0,93.029,93.029,0,93.029,0.0,0.0,0.0,0.0,131.079,5.11,131.178566622,93.029,0,93.029,38.05,5.11,38.3915954344,130.88
2019-05-25 09:30:00,118.485,0.0,118.485,118.485,0,118.485,0.0,0.0,0.0,0.0,148.895,7.06,149.0622843814,118.485,0,118.485,30.41,7.06,31.2187715966,130.32
2019-05-25 10:00:00,136.864,0.0,136.864,136.864,0,136.864,0.0,0.0,0.0,0.0,159.324,9.0,159.5779965283,136.864,0,136.864,22.46,9.0,24.1961071249,130.32
2019-05-25 10:30:00,146.102,0.0,146.102,146.102,0,146.102,0.0,0.0,0.0,0.0,167.522,10.05,167.8231896491,146.102,0,146.102,21.42,10.05,23.6604923871,130.32
2019-05-25 11:00:00,148.138,0.0,148.138,148.138,0,148.138,0.0,0.0,0.0,0.0,169.508,10.96,169.8619547279,148.138,0,148.138,21.37,10.96,24.0166296553,130.32
2019-05-25 11:30:00,153.311,0.0,153.311,153.311,0,153.311,0.0,0.0,0.0,0.0,173.581,10.95,173.9260361792,153.311,0,153.311,20.27,10.95,23.0385633233,130.32
2019-05-25 12:00:00,147.172,0.0,147.172,147.172,0,147.172,0.0,0.0,0.0,0.0,170.032,9.8,170.3141832731,147.172,0,147.172,22.86,9.8,24.8720646509,130.32
2019-05-25 12:30:00,152.239,0.0,152.239,152.239,0,152.239,0.0,0.0,0.0,0.0,170.569,9.66,170.8423230965,152.239,0,152.239,18.33,9.66,20.7196645726,130.32
2019-05-25 13:00:00,162.544,0.0,162.544,162.544,0,162.544,0.0,0.0,0.0,0.0,176.894,9.88,177.1696972848,162.544,0,162.544,14.35,9.88,17.4223104094,130.32
2019-05-25 13:30:00,164.696,0.0,164.696,164.696,0,164.696,0.0,0.0,0.0,0.0,178.826,10.36,179.1258436854,164.696,0,164.696,14.13,10.36,17.5210302209,130.32
2019-05-25 14:00:00,163.501,0.0,163.501,163.501,0,163.501,0.0,0.0,0.0,0.0,177.931,10.27,178.2271406408,163.501,0,163.501,14.43,10.27,17.7115160277,130.32
2019-05-25 14:30:00,149.798,0.0,149.798,149.798,0,149.798,0.0,0.0,0.0,0.0,169.698,8.99,169.9359623623,149.798,0,149.798,19.9,8.99,21.8364397281,130.32
2019-05-25 15:00:00,135.49,0.0,135.49,135.49,0,135.49,0.0,0.0,0.0,0.0,158.78,8.44,159.0041571784,135.49,0,135.49,23.29,8.44,24.7721153719,130.32
2019-05-25 15:30:00,122.03,0.0,122.03,122.03,0,122.03,0.0,0.0,0.0,0.0,149.8,7.08,149.9672177511,122.03,0,122.03,27.77,7.08,28.6583199089,130.8
2019-05-25 16:00:00,126.252,0.0,126.252,126.252,0,126.252,0.0,0.0,0.0,0.0,151.562,6.8,151.7144681433,126.252,0,126.252,25.31,6.8,26.2075580701,131.26
2019-05-25 16:30:00,129.277,0.0,129.277,129.277,0,129.277,0.0,0.0,0.0,0.0,156.227,7.88,156.4256050939,129.277,0,129.277,26.95,7.88,28.0784062938,130.63
2019-05-25 17:00:00,116.027,0.0,116.027,116.027,0,116.027,0.0,0.0,0.0,0.0,146.887,7.8100000000000005,147.0944827959,116.027,0,116.027,30.86,7.8100000000000005,31.8329342034,130.32
2019-05-25 17:30:00,98.19,0.0,98.19,98.19,0,98.19,0.0,0.0,0.0,0.0,134.04,6.54,134.199453054,98.19,0,98.19,35.85,6.54,36.4416533653,130.32
2019-05-25 18:00:00,81.152,0.0,81.152,81.152,0,81.152,0.0,0.0,0.0,0.0,122.422,5.73,122.5560238585,81.152,0,81.152,41.27,5.73,41.665882926,130.32
2019-05-25 18:30:00,61.316,0.0,61.316,61.316,0,61.316,0.0,0.0,0.0,0.0,109.476,4.9,109.58560387200001,61.316,0,61.316,48.16,4.9,48.4086314618,130.32
2019-05-25 19:00:00,40.508,0.0,40.508,40.508,0,40.508,0.0,0.0,0.0,0.0,95.818,4.76,95.9361596271,40.508,0,40.508,55.31,4.76,55.5144458677,130.32
2019-05-25 19:30:00,26.974,0.0,26.974,26.974,0,26.974,0.0,0.0,0.0,0.0,86.534,4.62,86.6572417978,26.974,0,26.974,59.56,4.62,59.7389152898,130.32
2019-05-25 20:00:00,14.256,0.0,14.256,14.256,0,14.256,0.0,0.0,0.0,0.0,75.736,4.39,75.8631254036,14.256,0,14.256,61.48,4.39,61.6365354315,130.52
2019-05-25 20:30:00,8.361,0.0,8.361,8.361,0,8.361,0.0,0.0,0.0,0.0,69.721,3.73,69.8207042431,8.361,0,8.361,61.36,3.73,61.4732665473,130.52
2019-05-25 21:00:00,5.025,0.0,5.025,5.025,0,5.025,0.0,0.0,0.0,0.0,65.925,3.47,66.0162595502,5.025,0,5.025,60.9,3.47,60.9987778566,130.32
2019-05-25 21:30:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,64.769,3.61,64.8695264435,3.359,0,3.359,61.41,3.61,61.5160158008,130.32
2019-05-25 22:00:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,65.404,3.83,65.5160447219,3.104,0,3.104,62.3,3.83,62.4176169042,130.32
2019-05-25 22:30:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,62.701,2.87,62.766649592,3.101,0,3.101,59.6,2.87,59.6690614976,131.11
2019-05-25 23:00:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,59.226,1.87,59.2555143088,3.146,0,3.146,56.08,1.87,56.1111691199,131.26
2019-05-25 23:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,57.2,0.78,57.2053179346,3.15,0,3.15,54.05,0.78,54.0556278291,131.35
2019-05-26 00:00:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,55.713,0.18,55.7132907752,2.723,0,2.723,52.99,0.18,52.9903057172,131.26
2019-05-26 00:30:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,54.847,0.13,54.8471540647,2.547,0,2.547,52.3,0.13,52.3001615676,131.13
2019-05-26 01:00:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,52.346,-0.13,52.3461614256,2.556,0,2.556,49.79,-0.13,49.7901697125,131.28
2019-05-26 01:30:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,53.124,-0.07,53.1240461185,2.584,0,2.584,50.54,-0.07,50.5400484764,131.57
2019-05-26 02:00:00,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0,51.665,-0.24,51.6655574343,2.615,0,2.615,49.05,-0.24,49.0505871524,131.94
2019-05-26 02:30:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,49.734,-0.02,49.7340040214,3.204,0,3.204,46.53,-0.02,46.5300042983,131.26
2019-05-26 03:00:00,3.477,0.0,3.477,3.477,0,3.477,0.0,0.0,0.0,0.0,48.347,-0.19,48.3473733413,3.477,0,3.477,44.87,-0.19,44.8704022714,131.95
2019-05-26 03:30:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,48.427,-0.7000000000000001,48.432058897,3.197,0,3.197,45.23,-0.7000000000000001,45.2354164345,132.31
2019-05-26 04:00:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,47.979,-0.81,47.9858368792,3.149,0,3.149,44.83,-0.81,44.8373170473,132.19
2019-05-26 04:30:00,3.113,0.0,3.113,3.113,0,3.113,0.0,0.0,0.0,0.0,47.503,-0.89,47.5113366366,3.113,0,3.113,44.39,-0.89,44.3989211581,132.19
2019-05-26 05:00:00,3.284,0.0,3.284,3.284,0,3.284,0.0,0.0,0.0,0.0,46.894,-0.89,46.902444883,3.284,0,3.284,43.61,-0.89,43.6190806872,132.41
2019-05-26 05:30:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,46.869,-1.07,46.881212239,3.699,0,3.699,43.17,-1.07,43.1832583301,132.77
2019-05-26 06:00:00,5.266,0.0,5.266,5.266,0,5.266,0.0,0.0,0.0,0.0,48.246,-1.08,48.2580865348,5.266,0,5.266,42.98,-1.08,42.9935669607,132.91
2019-05-26 06:30:00,8.182,0.0,8.182,8.182,0,8.182,0.0,0.0,0.0,0.0,51.982,-0.65,51.9860637479,8.182,0,8.182,43.8,-0.65,43.8048227938,132.41
2019-05-26 07:00:00,13.115,0.0,13.115,13.115,0,13.115,0.0,0.0,0.0,0.0,57.245,-0.04,57.245013975,13.115,0,13.115,44.13,-0.04,44.1300181283,132.11
2019-05-26 07:30:00,16.358,0.0,16.358,16.358,0,16.358,0.0,0.0,0.0,0.0,62.818,0.89,62.8243044052,16.358,0,16.358,46.46,0.89,46.4685237553,131.7
2019-05-26 08:00:00,16.968,0.0,16.968,16.968,0,16.968,0.0,0.0,0.0,0.0,66.108,2.19,66.1442647854,16.968,0,16.968,49.14,2.19,49.1887761588,130.61
2019-05-26 08:30:00,28.377,0.0,28.377,28.377,0,28.377,0.0,0.0,0.0,0.0,77.787,2.5700000000000003,77.8294434581,28.377,0,28.377,49.41,2.5700000000000003,49.4767925395,130.54
2019-05-26 09:00:00,46.748,0.0,46.748,46.748,0,46.748,0.0,0.0,0.0,0.0,92.568,4.12,92.6596407504,46.748,0,46.748,45.82,4.12,46.0048562654,130.31
2019-05-26 09:30:00,52.546,0.0,52.546,52.546,0,52.546,0.0,0.0,0.0,0.0,99.196,5.47,99.3467025925,52.546,0,52.546,46.65,5.47,46.9696008073,129.8
2019-05-26 10:00:00,49.663,0.0,49.663,49.663,0,49.663,0.0,0.0,0.0,0.0,99.773,6.32,99.9729659908,49.663,0,49.663,50.11,6.32,50.5069747659,130.15
2019-05-26 10:30:00,52.524,0.0,52.524,52.524,0,52.524,0.0,0.0,0.0,0.0,104.984,6.89,105.2098491397,52.524,0,52.524,52.46,6.89,52.9105254179,129.91
2019-05-26 11:00:00,54.689,0.0,54.689,54.689,0,54.689,0.0,0.0,0.0,0.0,105.679,6.71,105.8918086586,54.689,0,54.689,50.99,6.71,51.429604315,130.32
2019-05-26 11:30:00,58.115,0.0,58.115,58.115,0,58.115,0.0,0.0,0.0,0.0,107.595,6.53,107.7929725214,58.115,0,58.115,49.48,6.53,49.909030245,130.24
2019-05-26 12:00:00,53.395,0.0,53.395,53.395,0,53.395,0.0,0.0,0.0,0.0,104.285,6.89,104.5123596758,53.395,0,53.395,50.89,6.89,51.3543006962,130.32
2019-05-26 12:30:00,52.864,0.0,52.864,52.864,0,52.864,0.0,0.0,0.0,0.0,107.774,6.93,107.9965739086,52.864,0,52.864,54.91,6.93,55.3455779625,130.32
2019-05-26 13:00:00,48.036,0.0,48.036,48.036,0,48.036,0.0,0.0,0.0,0.0,106.226,7.04,106.4590281564,48.036,0,48.036,58.19,7.04,58.6143130984,130.32
2019-05-26 13:30:00,46.67,0.0,46.67,46.67,0,46.67,0.0,0.0,0.0,0.0,101.33,6.73,101.5532461323,46.67,0,46.67,54.66,6.73,55.0727564228,130.32
2019-05-26 14:00:00,59.667,0.0,59.667,59.667,0,59.667,0.0,0.0,0.0,0.0,103.557,5.6,103.7083036647,59.667,0,59.667,43.89,5.6,44.2458144913,131.05
2019-05-26 14:30:00,57.527,0.0,57.527,57.527,0,57.527,0.0,0.0,0.0,0.0,102.887,4.9,103.00361532,57.527,0,57.527,45.36,4.9,45.6238928633,131.26
2019-05-26 15:00:00,52.701,0.0,52.701,52.701,0,52.701,0.0,0.0,0.0,0.0,99.981,5.0,100.1059456826,52.701,0,52.701,47.28,5.0,47.5436473149,131.26
2019-05-26 15:30:00,48.165,0.0,48.165,48.165,0,48.165,0.0,0.0,0.0,0.0,97.435,5.37,97.5828679892,48.165,0,48.165,49.27,5.37,49.5617776114,131.26
2019-05-26 16:00:00,53.422,0.0,53.422,53.422,0,53.422,0.0,0.0,0.0,0.0,100.672,5.32,100.8124693875,53.422,0,53.422,47.25,5.32,47.54855308,131.26
2019-05-26 16:30:00,71.877,0.0,71.877,71.877,0,71.877,0.0,0.0,0.0,0.0,114.337,6.2,114.5049761757,71.877,0,71.877,42.46,6.2,42.9102738281,130.66
2019-05-26 17:00:00,68.864,0.0,68.864,68.864,0,68.864,0.0,0.0,0.0,0.0,113.414,6.14,113.580081863,68.864,0,68.864,44.55,6.14,44.9711251805,130.32
2019-05-26 17:30:00,72.931,0.0,72.931,72.931,0,72.931,0.0,0.0,0.0,0.0,118.571,6.05,118.7252481193,72.931,0,72.931,45.64,6.05,46.0392452154,130.32
2019-05-26 18:00:00,66.385,0.0,66.385,66.385,0,66.385,0.0,0.0,0.0,0.0,115.465,6.2,115.631337556,66.385,0,66.385,49.08,6.2,49.4700555892,130.32
2019-05-26 18:30:00,58.607,0.0,58.607,58.607,0,58.607,0.0,0.0,0.0,0.0,109.627,5.46,109.7628841139,58.607,0,58.607,51.02,5.46,51.3113242862,130.52
2019-05-26 19:00:00,45.581,0.0,45.581,45.581,0,45.581,0.0,0.0,0.0,0.0,98.491,5.18,98.627123455,45.581,0,45.581,52.91,5.18,53.1629617309,130.38
2019-05-26 19:30:00,30.275,0.0,30.275,30.275,0,30.275,0.0,0.0,0.0,0.0,87.165,4.7,87.2916217343,30.275,0,30.275,56.89,4.7,57.0838164456,130.38
2019-05-26 20:00:00,19.236,0.0,19.236,19.236,0,19.236,0.0,0.0,0.0,0.0,78.286,4.29,78.4034558932,19.236,0,19.236,59.05,4.29,59.2056297999,130.38
2019-05-26 20:30:00,12.307,0.0,12.307,12.307,0,12.307,0.0,0.0,0.0,0.0,72.237,3.88,72.3411264012,12.307,0,12.307,59.93,3.88,60.055468527,130.57
2019-05-26 21:00:00,6.516,0.0,6.516,6.516,0,6.516,0.0,0.0,0.0,0.0,67.506,3.59,67.6013915241,6.516,0,6.516,60.99,3.59,61.0955661239,130.71
2019-05-26 21:30:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,64.663,3.45,64.7549694541,3.013,0,3.013,61.65,3.45,61.7464573883,130.99
2019-05-26 22:00:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,65.02,4.04,65.1453912414,2.76,0,2.76,62.26,4.04,62.3909384446,129.98
2019-05-26 22:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,62.867,3.56,62.967716244100004,2.737,0,2.737,60.13,3.56,60.2352928108,130.32
2019-05-26 23:00:00,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0,59.775,2.38,59.8223622486,2.515,0,2.515,57.26,2.38,57.309440758,131.16
2019-05-26 23:30:00,2.551,0.0,2.551,2.551,0,2.551,0.0,0.0,0.0,0.0,56.411,2.08,56.4493341059,2.551,0,2.551,53.86,2.08,53.9001484228,131.36
2019-05-27 00:00:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,53.354,0.33,53.3550205323,2.984,0,2.984,50.37,0.33,50.371080989,131.36
2019-05-27 00:30:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,52.399,0.1,52.3990954216,3.359,0,3.359,49.04,0.1,49.0401019575,130.58
2019-05-27 01:00:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,50.746,-0.35000000000000003,50.7472069773,3.186,0,3.186,47.56,-0.35000000000000003,47.5612878295,131.26
2019-05-27 01:30:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,51.258,-0.05,51.2580243864,2.968,0,2.968,48.29,-0.05,48.2900258853,131.26
2019-05-27 02:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,50.278,-0.25,50.2786215404,2.988,0,2.988,47.29,-0.25,47.2906608116,131.26
2019-05-27 02:30:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,50.077,-0.56,50.0801310801,2.9370000000000003,0,2.9370000000000003,47.14,-0.56,47.1433261449,131.26
2019-05-27 03:00:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,47.876,-0.7000000000000001,47.8811171131,2.906,0,2.906,44.97,-0.7000000000000001,44.9754477465,131.26
2019-05-27 03:30:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,47.628,-0.88,47.6361289779,2.818,0,2.818,44.81,-0.88,44.8186400954,131.34
2019-05-27 04:00:00,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0,47.066,-0.99,47.0764108233,2.516,0,2.516,44.55,-0.99,44.5609986423,131.67
2019-05-27 04:30:00,2.491,0.0,2.491,2.491,0,2.491,0.0,0.0,0.0,0.0,46.661,-1.06,46.6730384805,2.491,0,2.491,44.17,-1.06,44.1827172093,131.36
2019-05-27 05:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,46.876,-1.5,46.8999933475,3.156,0,3.156,43.72,-1.5,43.7457243625,131.71
2019-05-27 05:30:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,46.804,-1.27,46.8212271945,3.274,0,3.274,43.53,-1.27,43.548522363000004,131.32
2019-05-27 06:00:00,5.65,0.0,5.65,5.65,0,5.65,0.0,0.0,0.0,0.0,48.63,-1.24,48.6458066024,5.65,0,5.65,42.98,-1.24,42.9978836689,131.66
2019-05-27 06:30:00,10.951,0.0,10.951,10.951,0,10.951,0.0,0.0,0.0,0.0,54.891,-0.30000000000000004,54.8918198004,10.951,0,10.951,43.94,-0.30000000000000004,43.9410241119,131.66
2019-05-27 07:00:00,12.084,0.0,12.084,12.084,0,12.084,0.0,0.0,0.0,0.0,58.914,0.59,58.9169542322,12.084,0,12.084,46.83,0.59,46.8337164872,132.19
2019-05-27 07:30:00,20.707,0.0,20.707,20.707,0,20.707,0.0,0.0,0.0,0.0,66.347,1.82,66.3719580019,20.707,0,20.707,45.64,1.82,45.6762739286,132.06
2019-05-27 08:00:00,32.294,0.0,32.294,32.294,0,32.294,0.0,0.0,0.0,0.0,77.134,2.16,77.1642375456,32.294,0,32.294,44.84,2.16,44.891994832,132.19
2019-05-27 08:30:00,40.26,0.0,40.26,40.26,0,40.26,0.0,0.0,0.0,0.0,87.03,3.38,87.0956101075,40.26,0,40.26,46.77,3.38,46.8919747931,131.66
2019-05-27 09:00:00,56.421,0.0,56.421,56.421,0,56.421,0.0,0.0,0.0,0.0,102.681,4.09,102.7624243632,56.421,0,56.421,46.26,4.09,46.4404532708,131.74
2019-05-27 09:30:00,69.374,0.0,69.374,69.374,0,69.374,0.0,0.0,0.0,0.0,114.944,5.08,115.0562016408,69.374,0,69.374,45.57,5.08,45.8522769336,131.53
2019-05-27 10:00:00,84.997,0.0,84.997,84.997,0,84.997,0.0,0.0,0.0,0.0,130.617,6.55,130.7811270367,84.997,0,84.997,45.62,6.55,46.0878172623,131.26
2019-05-27 10:30:00,109.029,0.0,109.029,109.029,0,109.029,0.0,0.0,0.0,0.0,144.909,6.36,145.0485018227,109.029,0,109.029,35.88,6.36,36.4393194228,131.26
2019-05-27 11:00:00,139.392,0.0,139.392,139.392,0,139.392,0.0,0.0,0.0,0.0,162.832,9.52,163.1100567838,139.392,0,139.392,23.44,9.52,25.2994861608,131.26
2019-05-27 11:30:00,165.408,0.0,165.408,165.408,0,165.408,0.0,0.0,0.0,0.0,174.908,10.78,175.2398837708,165.408,0,165.408,9.5,10.78,14.3686603412,131.26
2019-05-27 12:00:00,172.235,0.0,172.235,172.235,0,172.235,0.0,0.0,0.0,0.0,180.975,11.22,181.3224724765,172.235,0,172.235,8.74,11.22,14.2223767353,130.82
2019-05-27 12:30:00,172.438,0.0,172.438,172.438,0,172.438,0.0,0.0,0.0,0.0,182.708,10.92,183.034039632,172.438,0,172.438,10.27,10.92,14.9906404133,131.21
2019-05-27 13:00:00,176.483,0.0,176.483,176.483,0,176.483,0.0,0.0,0.0,0.0,185.783,10.69,186.0902984817,176.483,0,176.483,9.3,10.69,14.1691954606,131.21
2019-05-27 13:30:00,171.226,0.0,171.226,171.226,0,171.226,0.0,0.0,0.0,0.0,181.936,10.25,182.2245060248,171.226,0,171.226,10.71,10.25,14.8245269739,131.21
2019-05-27 14:00:00,161.177,0.0,161.177,161.177,0,161.177,0.0,0.0,0.0,0.0,174.357,9.68,174.6255017144,161.177,0,161.177,13.18,9.68,16.3528223864,131.21
2019-05-27 14:30:00,162.183,0.0,162.183,162.183,0,162.183,0.0,0.0,0.0,0.0,174.133,9.63,174.3990785211,162.183,0,162.183,11.95,9.63,15.3472929209,131.21
2019-05-27 15:00:00,161.068,0.0,161.068,161.068,0,161.068,0.0,0.0,0.0,0.0,172.548,9.0,172.7825578697,161.068,0,161.068,11.48,9.0,14.5873369742,131.21
2019-05-27 15:30:00,164.375,0.0,164.375,164.375,0,164.375,0.0,0.0,0.0,0.0,172.885,9.39,173.1398143842,164.375,0,164.375,8.51,9.39,12.6724977806,131.21
2019-05-27 16:00:00,156.31,0.0,156.31,156.31,0,156.31,0.0,0.0,0.0,0.0,165.49,10.08,165.7967023194,156.31,0,156.31,9.18,10.08,13.6337375653,131.21
2019-05-27 16:30:00,120.374,0.0,120.374,120.374,0,120.374,0.0,0.0,0.0,0.0,148.244,7.72,148.4448784431,120.374,0,120.374,27.87,7.72,28.9194623048,131.21
2019-05-27 17:00:00,116.219,0.0,116.219,116.219,0,116.219,0.0,0.0,0.0,0.0,149.409,7.59,149.6016623604,116.219,0,116.219,33.19,7.59,34.0467942691,130.32
2019-05-27 17:30:00,107.98,0.0,107.98,107.98,0,107.98,0.0,0.0,0.0,0.0,145.18,7.58,145.3777452019,107.98,0,107.98,37.2,7.58,37.964409649,130.32
2019-05-27 18:00:00,81.196,0.0,81.196,81.196,0,81.196,0.0,0.0,0.0,0.0,131.436,8.22,131.6927883219,81.196,0,81.196,50.24,8.22,50.908015086,130.32
2019-05-27 18:30:00,66.732,0.0,66.732,66.732,0,66.732,0.0,0.0,0.0,0.0,121.372,7.0,121.5736911671,66.732,0,66.732,54.64,7.0,55.0865646052,130.32
2019-05-27 19:00:00,47.18,0.0,47.18,47.18,0,47.18,0.0,0.0,0.0,0.0,106.56,6.19,106.739635094,47.18,0,47.18,59.38,6.19,59.7017629555,130.32
2019-05-27 19:30:00,29.151,0.0,29.151,29.151,0,29.151,0.0,0.0,0.0,0.0,94.381,6.4,94.597743953,29.151,0,29.151,65.23,6.4,65.5432139889,130.32
2019-05-27 20:00:00,18.562,0.0,18.562,18.562,0,18.562,0.0,0.0,0.0,0.0,86.632,5.95,86.8360865309,18.562,0,18.562,68.07,5.95,68.3295499766,130.32
2019-05-27 20:30:00,15.86,0.0,15.86,15.86,0,15.86,0.0,0.0,0.0,0.0,82.91,5.24,83.0754217564,15.86,0,15.86,67.05,5.24,67.2544429759,130.32
2019-05-27 21:00:00,11.828,0.0,11.828,11.828,0,11.828,0.0,0.0,0.0,0.0,78.708,4.69,78.8476084862,11.828,0,11.828,66.88,4.69,67.044242855,130.83
2019-05-27 21:30:00,11.012,0.0,11.012,11.012,0,11.012,0.0,0.0,0.0,0.0,78.132,4.86,78.2830059719,11.012,0,11.012,67.12,4.86,67.2957205177,130.35
2019-05-27 22:00:00,10.544,0.0,10.544,10.544,0,10.544,0.0,0.0,0.0,0.0,76.574,4.42,76.7014594125,10.544,0,10.544,66.03,4.42,66.1777704369,130.96
2019-05-27 22:30:00,1.183,0.0,1.183,1.183,0,1.183,0.0,0.0,0.0,0.0,67.323,3.92,67.4370278779,1.183,0,1.183,66.14,3.92,66.2560638734,131.04
2019-05-27 23:00:00,1.188,0.0,1.188,1.188,0,1.188,0.0,0.0,0.0,0.0,62.778,2.58,62.830993021,1.188,0,1.188,61.59,2.58,61.644014308,131.34
2019-05-27 23:30:00,1.438,0.0,1.438,1.438,0,1.438,0.0,0.0,0.0,0.0,56.068,2.5300000000000002,56.1250525523,1.438,0,1.438,54.63,2.5300000000000002,54.6885527327,131.6
2019-05-28 00:00:00,1.434,0.0,1.434,1.434,0,1.434,0.0,0.0,0.0,0.0,50.144,1.75,50.1745277606,1.434,0,1.434,48.71,1.75,48.7414259127,132.06
2019-05-28 00:30:00,1.583,0.0,1.583,1.583,0,1.583,0.0,0.0,0.0,0.0,49.253,1.44,49.2740459979,1.583,0,1.583,47.67,1.44,47.6917445686,132.17
2019-05-28 01:00:00,2.026,0.0,2.026,2.026,0,2.026,0.0,0.0,0.0,0.0,48.126,0.84,48.1333301985,2.026,0,2.026,46.1,0.84,46.1076522933,132.17
2019-05-28 01:30:00,2.2880000000000003,0.0,2.2880000000000003,2.2880000000000003,0,2.2880000000000003,0.0,0.0,0.0,0.0,48.838,0.32,48.8390483527,2.2880000000000003,0,2.2880000000000003,46.55,0.32,46.5510998796,132.17
2019-05-28 02:00:00,2.362,0.0,2.362,2.362,0,2.362,0.0,0.0,0.0,0.0,48.792,0.02,48.792004099,2.362,0,2.362,46.43,0.02,46.4300043076,132.17
2019-05-28 02:30:00,2.431,0.0,2.431,2.431,0,2.431,0.0,0.0,0.0,0.0,48.351,-0.16,48.3512647301,2.431,0,2.431,45.92,-0.16,45.9202787448,132.17
2019-05-28 03:00:00,2.345,0.0,2.345,2.345,0,2.345,0.0,0.0,0.0,0.0,47.305,-0.39,47.3066076252,2.345,0,2.345,44.96,-0.39,44.9616914717,132.28
2019-05-28 03:30:00,2.444,0.0,2.444,2.444,0,2.444,0.0,0.0,0.0,0.0,47.404,0.05,47.4040263691,2.444,0,2.444,44.96,0.05,44.9600278025,132.49
2019-05-28 04:00:00,2.302,0.0,2.302,2.302,0,2.302,0.0,0.0,0.0,0.0,46.992,0.04,46.9920170242,2.302,0,2.302,44.69,0.04,44.6900179011,132.49
2019-05-28 04:30:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,47.485,0.18,47.4853411591,2.825,0,2.825,44.66,0.18,44.660362739199996,132.19
2019-05-28 05:00:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,47.541,0.23,47.5415563586,2.781,0,2.781,44.76,0.23,44.7605909255,132.19
2019-05-28 05:30:00,2.751,0.0,2.751,2.751,0,2.751,0.0,0.0,0.0,0.0,47.801,0.49,47.8035113878,2.751,0,2.751,45.05,0.49,45.0526647381,132.19
2019-05-28 06:00:00,3.547,0.0,3.547,3.547,0,3.547,0.0,0.0,0.0,0.0,50.557,1.44,50.5775033884,3.547,0,3.547,47.01,1.44,47.0320497108,132.11
2019-05-28 06:30:00,8.134,0.0,8.134,8.134,0,8.134,0.0,0.0,0.0,0.0,58.654,3.23,58.7428686395,8.134,0,8.134,50.52,3.23,50.6231498427,131.26
2019-05-28 07:00:00,14.913,0.0,14.913,14.913,0,14.913,0.0,0.0,0.0,0.0,68.213,5.02,68.3974690248,14.913,0,14.913,53.3,5.02,53.5358795575,131.59
2019-05-28 07:30:00,25.019,0.0,25.019,25.019,0,25.019,0.0,0.0,0.0,0.0,84.259,6.5,84.50934315800001,25.019,0,25.019,59.24,6.5,59.5955333897,131.35
2019-05-28 08:00:00,31.751,0.0,31.751,31.751,0,31.751,0.0,0.0,0.0,0.0,95.341,7.98,95.6743783936,31.751,0,31.751,63.59,7.98,64.0887548639,131.26
2019-05-28 08:30:00,47.557,0.0,47.557,47.557,0,47.557,0.0,0.0,0.0,0.0,109.687,9.88,110.131069045,47.557,0,47.557,62.13,9.88,62.9106612586,130.55
2019-05-28 09:00:00,58.961,0.0,58.961,58.961,0,58.961,0.0,0.0,0.0,0.0,117.411,10.57,117.8858253608,58.961,0,58.961,58.45,10.57,59.3980420553,130.32
2019-05-28 09:30:00,69.583,0.0,69.583,69.583,0,69.583,0.0,0.0,0.0,0.0,124.773,10.7,125.2309527593,69.583,0,69.583,55.19,10.7,56.2176671519,130.67
2019-05-28 10:00:00,74.22,0.0,74.22,74.22,0,74.22,0.0,0.0,0.0,0.0,127.14,10.94,127.6098084005,74.22,0,74.22,52.92,10.94,54.0389674217,130.78
2019-05-28 10:30:00,89.761,0.0,89.761,89.761,0,89.761,0.0,0.0,0.0,0.0,138.381,10.6,138.7863868,89.761,0,89.761,48.62,10.6,49.7620779309,130.88
2019-05-28 11:00:00,105.659,0.0,105.659,105.659,0,105.659,0.0,0.0,0.0,0.0,146.959,11.64,147.4192568188,105.659,0,105.659,41.3,11.64,42.9089687595,130.32
2019-05-28 11:30:00,113.691,0.0,113.691,113.691,0,113.691,0.0,0.0,0.0,0.0,155.061,11.87,155.5146636848,113.691,0,113.691,41.37,11.87,43.0392123534,130.32
2019-05-28 12:00:00,119.542,0.0,119.542,119.542,0,119.542,0.0,0.0,0.0,0.0,160.192,11.27,160.5879502453,119.542,0,119.542,40.65,11.27,42.1833545371,130.47
2019-05-28 12:30:00,121.61,0.0,121.61,121.61,0,121.61,0.0,0.0,0.0,0.0,163.76,12.17,164.2115906384,121.61,0,121.61,42.15,12.17,43.8717608491,130.32
2019-05-28 13:00:00,140.734,0.0,140.734,140.734,0,140.734,0.0,0.0,0.0,0.0,172.924,12.96,173.4089714403,140.734,0,140.734,32.19,12.96,34.7009754906,130.32
2019-05-28 13:30:00,137.443,0.0,137.443,137.443,0,137.443,0.0,0.0,0.0,0.0,165.123,12.54,165.598480455,137.443,0,137.443,27.68,12.54,30.3880568645,130.32
2019-05-28 14:00:00,133.853,0.0,133.853,133.853,0,133.853,0.0,0.0,0.0,0.0,160.793,12.51,161.2789166289,133.853,0,133.853,26.94,12.51,29.7029240985,130.32
2019-05-28 14:30:00,146.432,0.0,146.432,146.432,0,146.432,0.0,0.0,0.0,0.0,169.842,12.35,170.2904209402,146.432,0,146.432,23.41,12.35,26.4679164273,130.32
2019-05-28 15:00:00,154.588,0.0,154.588,154.588,0,154.588,0.0,0.0,0.0,0.0,176.038,12.98,176.5158855288,154.588,0,154.588,21.45,12.98,25.0715555959,130.32
2019-05-28 15:30:00,152.535,0.0,152.535,152.535,0,152.535,0.0,0.0,0.0,0.0,169.885,14.04,170.4641746086,152.535,0,152.535,17.35,14.04,22.3191420086,130.93
2019-05-28 16:00:00,132.559,0.0,132.559,132.559,0,132.559,0.0,0.0,0.0,0.0,154.679,13.6,155.275732299,132.559,0,132.559,22.12,13.6,25.9664090702,131.25
2019-05-28 16:30:00,130.048,0.0,130.048,130.048,0,130.048,0.0,0.0,0.0,0.0,157.158,12.09,157.6223495067,130.048,0,130.048,27.11,12.09,29.6836689107,131.25
2019-05-28 17:00:00,124.404,0.0,124.404,124.404,0,124.404,0.0,0.0,0.0,0.0,158.274,10.98,158.6544026367,124.404,0,124.404,33.87,10.98,35.605298763,130.87
2019-05-28 17:30:00,108.563,0.0,108.563,108.563,0,108.563,0.0,0.0,0.0,0.0,149.013,9.29,149.3023049688,108.563,0,108.563,40.45,9.29,41.5030914511,130.99
2019-05-28 18:00:00,96.689,0.0,96.689,96.689,0,96.689,0.0,0.0,0.0,0.0,143.609,8.85,143.8814351506,96.689,0,96.689,46.92,8.85,47.7473444288,131.26
2019-05-28 18:30:00,71.155,0.0,71.155,71.155,0,71.155,0.0,0.0,0.0,0.0,125.695,7.79,125.9361628961,71.155,0,71.155,54.54,7.79,55.0935177675,131.26
2019-05-28 19:00:00,46.835,0.0,46.835,46.835,0,46.835,0.0,0.0,0.0,0.0,108.825,7.63,109.092151528,46.835,0,46.835,61.99,7.63,62.4578017545,131.26
2019-05-28 19:30:00,24.877,0.0,24.877,24.877,0,24.877,0.0,0.0,0.0,0.0,92.597,7.54,92.9034768402,24.877,0,24.877,67.72,7.54,68.1384619727,131.04
2019-05-28 20:00:00,11.559,0.0,11.559,11.559,0,11.559,0.0,0.0,0.0,0.0,82.909,7.46,83.2439420078,11.559,0,11.559,71.35,7.46,71.7389301565,131.26
2019-05-28 20:30:00,7.2620000000000005,0.0,7.2620000000000005,7.2620000000000005,0,7.2620000000000005,0.0,0.0,0.0,0.0,78.652,6.78,78.94368565,7.2620000000000005,0,7.2620000000000005,71.39,6.78,71.7112299434,131.26
2019-05-28 21:00:00,4.849,0.0,4.849,4.849,0,4.849,0.0,0.0,0.0,0.0,74.869,5.94,75.1042659308,4.849,0,4.849,70.02,5.94,70.2715020474,131.26
2019-05-28 21:30:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,73.314,6.0,73.5591095378,2.774,0,2.774,70.54,6.0,70.794714492,131.26
2019-05-28 22:00:00,2.693,0.0,2.693,2.693,0,2.693,0.0,0.0,0.0,0.0,72.783,5.51,72.9912678956,2.693,0,2.693,70.09,5.51,70.3062458107,131.26
2019-05-28 22:30:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,69.568,4.2,69.6946671131,2.708,0,2.708,66.86,4.2,66.9917875564,131.26
2019-05-28 23:00:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,65.382,2.94,65.4480673817,2.682,0,2.682,62.7,2.94,62.7688903837,131.26
2019-05-28 23:30:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,61.191,1.99,61.2233499655,2.6109999999999998,0,2.6109999999999998,58.58,1.99,58.6137910393,131.35
2019-05-29 00:00:00,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0,58.316,0.75,58.3208226622,2.716,0,2.716,55.6,0.75,55.6050582232,131.92
2019-05-29 00:30:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,54.09,0.68,54.0942741887,2.96,0,2.96,51.13,0.68,51.1345216072,132.56
2019-05-29 01:00:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,49.132,0.68,49.1367054655,2.932,0,2.932,46.2,0.68,46.205004058,132.64
2019-05-29 01:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,50.494,0.9500000000000001,50.5029359147,2.894,0,2.894,47.6,0.9500000000000001,47.6094790982,132.52
2019-05-29 02:00:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,49.721,0.86,49.7284369451,2.851,0,2.851,46.87,0.86,46.8778892443,132.19
2019-05-29 02:30:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,49.417,0.49,49.4194292662,2.787,0,2.787,46.63,0.49,46.6325744518,132.3
2019-05-29 03:00:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,48.292,0.0,48.292,2.662,0,2.662,45.63,0.0,45.63,133.12
2019-05-29 03:30:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,47.938,0.01,47.938001043,2.678,0,2.678,45.26,0.01,45.2600011047,133.12
2019-05-29 04:00:00,2.77,0.0,2.77,2.77,0,2.77,0.0,0.0,0.0,0.0,47.37,-0.07,47.3700517205,2.77,0,2.77,44.6,-0.07,44.6000549327,133.12
2019-05-29 04:30:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,46.86,-0.13,46.860180324,2.84,0,2.84,44.02,-0.13,44.0201919578,133.12
2019-05-29 05:00:00,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0,47.001,-0.12,47.001153188,2.561,0,2.561,44.44,-0.12,44.4401620159,133.12
2019-05-29 05:30:00,2.575,0.0,2.575,2.575,0,2.575,0.0,0.0,0.0,0.0,48.825,-0.14,48.8252007164,2.575,0,2.575,46.25,-0.14,46.2502118914,133.12
2019-05-29 06:00:00,5.242,0.0,5.242,5.242,0,5.242,0.0,0.0,0.0,0.0,54.222,0.36,54.2231950737,5.242,0,5.242,48.98,0.36,48.9813229711,132.85
2019-05-29 06:30:00,7.998,0.0,7.998,7.998,0,7.998,0.0,0.0,0.0,0.0,63.408,2.38,63.4526505672,7.998,0,7.998,55.41,2.38,55.461089964,131.97
2019-05-29 07:00:00,10.116,0.0,10.116,10.116,0,10.116,0.0,0.0,0.0,0.0,71.316,4.45,71.4547014268,10.116,0,10.116,61.2,4.45,61.3615718508,131.4
2019-05-29 07:30:00,14.099,0.0,14.099,14.099,0,14.099,0.0,0.0,0.0,0.0,79.159,6.28,79.4077180191,14.099,0,14.099,65.06,6.28,65.3623897972,131.58
2019-05-29 08:00:00,18.291,0.0,18.291,18.291,0,18.291,0.0,0.0,0.0,0.0,86.221,8.17,86.6072152941,18.291,0,18.291,67.93,8.17,68.4195425299,130.82
2019-05-29 08:30:00,23.585,0.0,23.585,23.585,0,23.585,0.0,0.0,0.0,0.0,93.595,10.05,94.1330256871,23.585,0,23.585,70.01,10.05,70.7276650258,130.32
2019-05-29 09:00:00,26.182,0.0,26.182,26.182,0,26.182,0.0,0.0,0.0,0.0,97.482,10.76,98.0740430695,26.182,0,26.182,71.3,10.76,72.107333885,130.32
2019-05-29 09:30:00,24.073,0.0,24.073,24.073,0,24.073,0.0,0.0,0.0,0.0,98.473,11.86,99.1846325244,24.073,0,24.073,74.4,11.86,75.3393628855,130.11
2019-05-29 10:00:00,22.45,0.0,22.45,22.45,0,22.45,0.0,0.0,0.0,0.0,98.73,13.1,99.5952955716,22.45,0,22.45,76.28,13.1,77.3966950199,129.38
2019-05-29 10:30:00,24.893,0.0,24.893,24.893,0,24.893,0.0,0.0,0.0,0.0,99.773,12.58,100.562955053,24.893,0,24.893,74.88,12.58,75.9293803478,129.49
2019-05-29 11:00:00,28.351,0.0,28.351,28.351,0,28.351,0.0,0.0,0.0,0.0,102.741,12.73,103.5266438218,28.351,0,28.351,74.39,12.73,75.4713521808,129.38
2019-05-29 11:30:00,30.385,0.0,30.385,30.385,0,30.385,0.0,0.0,0.0,0.0,103.385,13.14,104.2166868836,30.385,0,30.385,73.0,13.14,74.1731730479,129.38
2019-05-29 12:00:00,33.308,0.0,33.308,33.308,0,33.308,0.0,0.0,0.0,0.0,106.188,13.11,106.9942215449,33.308,0,33.308,72.88,13.11,74.0497569206,129.54
2019-05-29 12:30:00,42.981,0.0,42.981,42.981,0,42.981,0.0,0.0,0.0,0.0,112.181,12.48,112.8730577286,42.981,0,42.981,69.2,12.48,70.3163594052,130.3
2019-05-29 13:00:00,55.484,0.0,55.484,55.484,0,55.484,0.0,0.0,0.0,0.0,117.744,12.34,118.3888725176,55.484,0,55.484,62.26,12.34,63.4711209921,130.3
2019-05-29 13:30:00,63.837,0.0,63.837,63.837,0,63.837,0.0,0.0,0.0,0.0,120.767,11.42,121.3057487879,63.837,0,63.837,56.93,11.42,58.064113702,130.3
2019-05-29 14:00:00,54.478,0.0,54.478,54.478,0,54.478,0.0,0.0,0.0,0.0,113.678,11.84,114.2929275327,54.478,0,54.478,59.2,11.84,60.3723910409,130.3
2019-05-29 14:30:00,42.702,0.0,42.702,42.702,0,42.702,0.0,0.0,0.0,0.0,104.442,11.65,105.0897419542,42.702,0,42.702,61.74,11.65,62.8295320689,130.3
2019-05-29 15:00:00,28.227,0.0,28.227,28.227,0,28.227,0.0,0.0,0.0,0.0,94.117,11.61,94.8303843133,28.227,0,28.227,65.89,11.61,66.9050386742,130.3
2019-05-29 15:30:00,41.435,0.0,41.435,41.435,0,41.435,0.0,0.0,0.0,0.0,102.385,10.96,102.9699462222,41.435,0,41.435,60.95,10.96,61.927571404,130.3
2019-05-29 16:00:00,50.462,0.0,50.462,50.462,0,50.462,0.0,0.0,0.0,0.0,110.472,10.87,111.0054939361,50.462,0,50.462,60.01,10.87,60.9865313,130.3
2019-05-29 16:30:00,39.81,0.0,39.81,39.81,0,39.81,0.0,0.0,0.0,0.0,106.69,10.91,107.2463715004,39.81,0,39.81,66.88,10.91,67.7640206894,130.3
2019-05-29 17:00:00,35.119,0.0,35.119,35.119,0,35.119,0.0,0.0,0.0,0.0,106.289,11.12,106.8691064855,35.119,0,35.119,71.17,11.12,72.0334873514,130.3
2019-05-29 17:30:00,44.236,0.0,44.236,44.236,0,44.236,0.0,0.0,0.0,0.0,112.926,10.78,113.439366518,44.236,0,44.236,68.69,10.78,69.5307449982,130.3
2019-05-29 18:00:00,34.855,0.0,34.855,34.855,0,34.855,0.0,0.0,0.0,0.0,108.925,11.35,109.5147393048,34.855,0,34.855,74.07,11.35,74.9345541122,130.3
2019-05-29 18:30:00,19.871,0.0,19.871,19.871,0,19.871,0.0,0.0,0.0,0.0,98.551,11.57,99.2278413602,19.871,0,19.871,78.68,11.57,79.5261422427,130.3
2019-05-29 19:00:00,13.727,0.0,13.727,13.727,0,13.727,0.0,0.0,0.0,0.0,90.597,11.1,91.274456498,13.727,0,13.727,76.87,11.1,77.6672833309,130.3
2019-05-29 19:30:00,11.908,0.0,11.908,11.908,0,11.908,0.0,0.0,0.0,0.0,89.178,10.32,89.7731479007,11.908,0,11.908,77.27,10.32,77.9561113704,130.3
2019-05-29 20:00:00,8.164,0.0,8.164,8.164,0,8.164,0.0,0.0,0.0,0.0,85.124,9.39,85.6403379022,8.164,0,8.164,76.96,9.39,77.5307274569,130.88
2019-05-29 20:30:00,7.34,0.0,7.34,7.34,0,7.34,0.0,0.0,0.0,0.0,82.72,7.84,83.0906974336,7.34,0,7.34,75.38,7.84,75.7866083157,130.48
2019-05-29 21:00:00,4.802,0.0,4.802,4.802,0,4.802,0.0,0.0,0.0,0.0,78.382,7.25,78.7165829035,4.802,0,4.802,73.58,7.25,73.9363165163,131.16
2019-05-29 21:30:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,73.625,7.86,74.0433671911,2.815,0,2.815,70.81,7.86,71.2448994666,131.16
2019-05-29 22:00:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,67.838,6.77,68.1749744701,2.848,0,2.848,64.99,6.77,65.3416635846,130.33
2019-05-29 22:30:00,2.542,0.0,2.542,2.542,0,2.542,0.0,0.0,0.0,0.0,65.532,5.51,65.7632353523,2.542,0,2.542,62.99,5.51,63.2305321819,131.09
2019-05-29 23:00:00,2.347,0.0,2.347,2.347,0,2.347,0.0,0.0,0.0,0.0,61.077,4.3,61.228179207,2.347,0,2.347,58.73,4.3,58.8872048921,131.26
2019-05-29 23:30:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,57.123,3.44,57.2264862542,2.643,0,2.643,54.48,3.44,54.5884969568,131.26
2019-05-30 00:00:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,54.062,2.35,54.1130515126,2.912,0,2.912,51.15,2.35,51.2039549254,131.15
2019-05-30 00:30:00,2.583,0.0,2.583,2.583,0,2.583,0.0,0.0,0.0,0.0,52.363,2.58,52.4265216184,2.583,0,2.583,49.78,2.58,49.8468133385,131.15
2019-05-30 01:00:00,2.548,0.0,2.548,2.548,0,2.548,0.0,0.0,0.0,0.0,51.248,2.29,51.2991384333,2.548,0,2.548,48.7,2.29,48.7538111331,131.26
2019-05-30 01:30:00,2.59,0.0,2.59,2.59,0,2.59,0.0,0.0,0.0,0.0,52.58,2.43,52.6361216276,2.59,0,2.59,49.99,2.43,50.0490259645,131.26
2019-05-30 02:00:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,52.218,2.2,52.2643236252,3.118,0,3.118,49.1,2.2,49.1492624563,131.26
2019-05-30 02:30:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,51.33,2.12,51.3737608123,2.8,0,2.8,48.53,2.12,48.5762833078,131.26
2019-05-30 03:00:00,2.4,0.0,2.4,2.4,0,2.4,0.0,0.0,0.0,0.0,49.74,1.6800000000000002,49.7683634451,2.4,0,2.4,47.34,1.6800000000000002,47.3698005062,132.03
2019-05-30 03:30:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,49.285,1.71,49.31465629,2.665,0,2.665,46.62,1.71,46.651350462799996,131.85
2019-05-30 04:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,48.603,1.3900000000000001,48.6228722825,2.623,0,2.623,45.98,1.3900000000000001,46.0010054238,132.19
2019-05-30 04:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,48.355,1.49,48.3779508144,2.605,0,2.605,45.75,1.49,45.7742569574,132.07
2019-05-30 05:00:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,47.975,1.3900000000000001,47.9951323053,2.645,0,2.645,45.33,1.3900000000000001,45.3513064861,132.18
2019-05-30 05:30:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,48.565,1.29,48.5821296878,2.825,0,2.825,45.74,1.29,45.7581872456,132.0
2019-05-30 06:00:00,6.57,0.0,6.57,6.57,0,6.57,0.0,0.0,0.0,0.0,52.95,1.8900000000000001,52.9837201412,6.57,0,6.57,46.38,1.8900000000000001,46.418493082,132.08
2019-05-30 06:30:00,12.348,0.0,12.348,12.348,0,12.348,0.0,0.0,0.0,0.0,62.238,3.23,62.3217581909,12.348,0,12.348,49.89,3.23,49.9944496919,132.18
2019-05-30 07:00:00,22.416,0.0,22.416,22.416,0,22.416,0.0,0.0,0.0,0.0,73.406,4.87,73.5673686902,22.416,0,22.416,50.99,4.87,51.2220362735,132.01
2019-05-30 07:30:00,32.564,0.0,32.564,32.564,0,32.564,0.0,0.0,0.0,0.0,86.044,7.24,86.3480604067,32.564,0,32.564,53.48,7.24,53.9678422767,131.21
2019-05-30 08:00:00,33.184,0.0,33.184,33.184,0,33.184,0.0,0.0,0.0,0.0,89.714,9.35,90.199912949,33.184,0,33.184,56.53,9.35,57.2980226535,131.21
2019-05-30 08:30:00,31.422,0.0,31.422,31.422,0,31.422,0.0,0.0,0.0,0.0,93.602,11.2,94.2696897417,31.422,0,31.422,62.18,11.2,63.1806331086,130.66
2019-05-30 09:00:00,37.423,0.0,37.423,37.423,0,37.423,0.0,0.0,0.0,0.0,99.733,12.15,100.4703627395,37.423,0,37.423,62.31,12.15,63.4835301476,130.32
2019-05-30 09:30:00,63.375,0.0,63.375,63.375,0,63.375,0.0,0.0,0.0,0.0,117.875,12.34,118.519159738,63.375,0,63.375,54.5,12.34,55.8795633483,130.32
2019-05-30 10:00:00,81.919,0.0,81.919,81.919,0,81.919,0.0,0.0,0.0,0.0,130.349,13.19,131.0146476582,81.919,0,81.919,48.43,13.19,50.19403351,130.32
2019-05-30 10:30:00,83.97,0.0,83.97,83.97,0,83.97,0.0,0.0,0.0,0.0,129.54,12.18,130.1113523102,83.97,0,83.97,45.57,12.18,47.1696650402,130.32
2019-05-30 11:00:00,84.744,0.0,84.744,84.744,0,84.744,0.0,0.0,0.0,0.0,129.074,12.18,129.6474059748,84.744,0,84.744,44.33,12.18,45.9728321947,130.32
2019-05-30 11:30:00,83.446,0.0,83.446,83.446,0,83.446,0.0,0.0,0.0,0.0,129.196,12.7,129.8187059557,83.446,0,83.446,45.75,12.7,47.4800221146,130.77
2019-05-30 12:00:00,90.35,0.0,90.35,90.35,0,90.35,0.0,0.0,0.0,0.0,134.67,12.64,135.2618885718,90.35,0,90.35,44.32,12.64,46.0872216563,131.06
2019-05-30 12:30:00,112.892,0.0,112.892,112.892,0,112.892,0.0,0.0,0.0,0.0,152.652,13.71,153.2664255602,112.892,0,112.892,39.76,13.71,42.057362019,130.81
2019-05-30 13:00:00,122.581,0.0,122.581,122.581,0,122.581,0.0,0.0,0.0,0.0,158.571,13.82,159.1720906472,122.581,0,122.581,35.99,13.82,38.5522048656,131.17
2019-05-30 13:30:00,117.289,0.0,117.289,117.289,0,117.289,0.0,0.0,0.0,0.0,152.969,13.05,153.5246477312,117.289,0,117.289,35.68,13.05,37.991642502,131.01
2019-05-30 14:00:00,102.558,0.0,102.558,102.558,0,102.558,0.0,0.0,0.0,0.0,142.148,13.13,142.7531113636,102.558,0,102.558,39.59,13.13,41.7104902872,130.89
2019-05-30 14:30:00,111.099,0.0,111.099,111.099,0,111.099,0.0,0.0,0.0,0.0,144.199,12.38,144.7294579586,111.099,0,111.099,33.1,12.38,35.3394170863,130.44
2019-05-30 15:00:00,128.589,0.0,128.589,128.589,0,128.589,0.0,0.0,0.0,0.0,156.339,13.68,156.9363734798,128.589,0,128.589,27.75,13.68,30.9387281574,130.44
2019-05-30 15:30:00,136.952,0.0,136.952,136.952,0,136.952,0.0,0.0,0.0,0.0,160.942,13.29,161.4897874913,136.952,0,136.952,23.99,13.29,27.425247492,131.12
2019-05-30 16:00:00,117.757,0.0,117.757,117.757,0,117.757,0.0,0.0,0.0,0.0,151.527,12.59,152.0491362323,117.757,0,117.757,33.77,12.59,36.0405466107,131.25
2019-05-30 16:30:00,112.113,0.0,112.113,112.113,0,112.113,0.0,0.0,0.0,0.0,148.913,12.03,149.3981340881,112.113,0,112.113,36.8,12.03,38.7164164147,130.73
2019-05-30 17:00:00,95.839,0.0,95.839,95.839,0,95.839,0.0,0.0,0.0,0.0,142.409,10.58,142.8014694637,95.839,0,95.839,46.57,10.58,47.7566885368,130.4
2019-05-30 17:30:00,84.028,0.0,84.028,84.028,0,84.028,0.0,0.0,0.0,0.0,135.878,9.99,136.244746629,84.028,0,84.028,51.85,9.99,52.8036229818,130.51
2019-05-30 18:00:00,55.352,0.0,55.352,55.352,0,55.352,0.0,0.0,0.0,0.0,116.322,8.88,116.6604563852,55.352,0,55.352,60.97,8.88,61.6132721092,131.08
2019-05-30 18:30:00,51.428,0.0,51.428,51.428,0,51.428,0.0,0.0,0.0,0.0,116.008,9.48,116.3947011852,51.428,0,51.428,64.58,9.48,65.2720981737,130.44
2019-05-30 19:00:00,37.574,0.0,37.574,37.574,0,37.574,0.0,0.0,0.0,0.0,105.564,8.94,105.9418788582,37.574,0,37.574,67.99,8.94,68.5752411589,131.09
2019-05-30 19:30:00,30.237,0.0,30.237,30.237,0,30.237,0.0,0.0,0.0,0.0,99.777,8.35,100.1257820394,30.237,0,30.237,69.54,8.35,70.0395181308,131.22
2019-05-30 20:00:00,15.187,0.0,15.187,15.187,0,15.187,0.0,0.0,0.0,0.0,88.237,8.54,88.6493077751,15.187,0,15.187,73.05,8.54,73.5474955386,130.62
2019-05-30 20:30:00,5.149,0.0,5.149,5.149,0,5.149,0.0,0.0,0.0,0.0,80.959,8.06,81.3592236996,5.149,0,5.149,75.81,8.06,76.2372592634,131.26
2019-05-30 21:00:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,77.977,7.48,78.3349406651,2.917,0,2.917,75.06,7.48,75.4317837519,131.26
2019-05-30 21:30:00,2.313,0.0,2.313,2.313,0,2.313,0.0,0.0,0.0,0.0,75.253,6.17,75.5055157522,2.313,0,2.313,72.94,6.17,73.2004952169,131.26
2019-05-30 22:00:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,74.31,5.68,74.526763649,2.81,0,2.81,71.5,5.68,71.7252563606,131.26
2019-05-30 22:30:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,69.968,4.7,70.1256802035,2.7880000000000003,0,2.7880000000000003,67.18,4.7,67.3442083627,131.26
2019-05-30 23:00:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,63.634,4.19,63.771796713,2.584,0,2.584,61.05,4.19,61.1936156801,131.5
