Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-30 23:30:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,60.877,2.9699999999999998,60.9494054852,2.667,0,2.667,58.21,2.9699999999999998,58.2857186625,131.26
2019-05-31 00:00:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,57.434,1.92,57.4660835276,3.144,0,3.144,54.29,1.92,54.3239403946,131.9
2019-05-31 00:30:00,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0,56.056,1.57,56.0779817397,3.236,0,3.236,52.82,1.57,52.8433278664,131.8
2019-05-31 01:00:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,52.887,1.87,52.9200497827,3.207,0,3.207,49.68,1.87,49.7151817858,131.33
2019-05-31 01:30:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,52.361,1.99,52.3988017134,3.261,0,3.261,49.1,1.99,49.1403103368,131.26
2019-05-31 02:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,51.374,1.78,51.4048273609,3.184,0,3.184,48.19,1.78,48.222862835,131.26
2019-05-31 02:30:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,50.632,1.7000000000000002,50.660531225,3.022,0,3.022,47.61,1.7000000000000002,47.6403410987,131.55
2019-05-31 03:00:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,48.901,0.79,48.9073808438,2.961,0,2.961,45.94,0.79,45.9467920534,132.19
2019-05-31 03:30:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,47.867,0.66,47.8715498913,3.027,0,3.027,44.84,0.66,44.8448570072,132.19
2019-05-31 04:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,47.584,0.74,47.5897536871,3.014,0,3.014,44.57,0.74,44.5761427223,132.19
2019-05-31 04:30:00,2.155,0.0,2.155,2.155,0,2.155,0.0,0.0,0.0,0.0,47.255,0.86,47.262824979,2.155,0,2.155,45.1,0.86,45.1081988113,132.19
2019-05-31 05:00:00,2.038,0.0,2.038,2.038,0,2.038,0.0,0.0,0.0,0.0,46.928,0.71,46.9333706865,2.038,0,2.038,44.89,0.71,44.8956144852,132.19
2019-05-31 05:30:00,2.429,0.0,2.429,2.429,0,2.429,0.0,0.0,0.0,0.0,47.859,0.81,47.8658540193,2.429,0,2.429,45.43,0.81,45.4372204255,132.48
2019-05-31 06:00:00,5.296,0.0,5.296,5.296,0,5.296,0.0,0.0,0.0,0.0,51.636,1.08,51.6472932108,5.296,0,5.296,46.34,1.08,46.352583531,132.48
2019-05-31 06:30:00,10.526,0.0,10.526,10.526,0,10.526,0.0,0.0,0.0,0.0,61.026,2.77,61.0888334804,10.526,0,10.526,50.5,2.77,50.5759122508,132.16
2019-05-31 07:00:00,19.246,0.0,19.246,19.246,0,19.246,0.0,0.0,0.0,0.0,74.266,4.35,74.393287708,19.246,0,19.246,55.02,4.35,55.1916923096,132.16
2019-05-31 07:30:00,31.692,0.0,31.692,31.692,0,31.692,0.0,0.0,0.0,0.0,89.122,6.04,89.3264377662,31.692,0,31.692,57.43,6.04,57.746744497,131.89
2019-05-31 08:00:00,43.989,0.0,43.989,43.989,0,43.989,0.0,0.0,0.0,0.0,101.089,8.15,101.4170026228,43.989,0,43.989,57.1,8.15,57.6787005748,131.32
2019-05-31 08:30:00,49.966,0.0,49.966,49.966,0,49.966,0.0,0.0,0.0,0.0,111.576,10.56,112.0746062942,49.966,0,49.966,61.61,10.56,62.5084450295,130.8
2019-05-31 09:00:00,56.821,0.0,56.821,56.821,0,56.821,0.0,0.0,0.0,0.0,117.951,11.77,118.5367930265,56.821,0,56.821,61.13,11.77,62.2527894957,130.32
2019-05-31 09:30:00,46.076,0.0,46.076,46.076,0,46.076,0.0,0.0,0.0,0.0,111.466,12.02,112.1122185848,46.076,0,46.076,65.39,12.02,66.4855811436,130.32
2019-05-31 10:00:00,47.741,0.0,47.741,47.741,0,47.741,0.0,0.0,0.0,0.0,112.391,11.85,113.0139786973,47.741,0,47.741,64.65,11.85,65.7270492263,130.32
2019-05-31 10:30:00,55.779,0.0,55.779,55.779,0,55.779,0.0,0.0,0.0,0.0,114.369,12.41,115.0403244997,55.779,0,55.779,58.59,12.41,59.8898672565,130.32
2019-05-31 11:00:00,62.61,0.0,62.61,62.61,0,62.61,0.0,0.0,0.0,0.0,120.22,12.67,120.8858027231,62.61,0,62.61,57.61,12.67,58.986786656,130.32
2019-05-31 11:30:00,64.663,0.0,64.663,64.663,0,64.663,0.0,0.0,0.0,0.0,123.643,12.58,124.2813254234,64.663,0,64.663,58.98,12.58,60.3066895129,130.32
2019-05-31 12:00:00,61.223,0.0,61.223,61.223,0,61.223,0.0,0.0,0.0,0.0,122.353,12.52,122.9918981437,61.223,0,61.223,61.13,12.52,62.3989366897,130.32
2019-05-31 12:30:00,66.027,0.0,66.027,66.027,0,66.027,0.0,0.0,0.0,0.0,126.647,12.42,127.2545441585,66.027,0,66.027,60.62,12.42,61.8792436929,130.32
2019-05-31 13:00:00,77.745,0.0,77.745,77.745,0,77.745,0.0,0.0,0.0,0.0,132.755,11.91,133.2881769888,77.745,0,77.745,55.01,11.91,56.2845289578,131.12
2019-05-31 13:30:00,75.658,0.0,75.658,75.658,0,75.658,0.0,0.0,0.0,0.0,127.798,10.62,128.2385012545,75.658,0,75.658,52.14,10.62,53.2105628611,131.26
2019-05-31 14:00:00,77.77,0.0,77.77,77.77,0,77.77,0.0,0.0,0.0,0.0,127.64,10.13,128.0413468377,77.77,0,77.77,49.87,10.13,50.8884446608,131.4
2019-05-31 14:30:00,86.877,0.0,86.877,86.877,0,86.877,0.0,0.0,0.0,0.0,132.027,10.33,132.430501128,86.877,0,86.877,45.15,10.33,46.3166427972,131.4
2019-05-31 15:00:00,98.837,0.0,98.837,98.837,0,98.837,0.0,0.0,0.0,0.0,134.787,10.35,135.1837929228,98.837,0,98.837,35.95,10.35,37.4102258748,131.4
2019-05-31 15:30:00,126.099,0.0,126.099,126.099,0,126.099,0.0,0.0,0.0,0.0,152.649,11.6,153.089115227,126.099,0,126.099,26.55,11.6,28.9734792526,130.94
2019-05-31 16:00:00,130.225,0.0,130.225,130.225,0,130.225,0.0,0.0,0.0,0.0,153.385,12.43,153.8878264354,130.225,0,130.225,23.16,12.43,26.2847959855,131.45
2019-05-31 16:30:00,130.999,0.0,130.999,130.999,0,130.999,0.0,0.0,0.0,0.0,155.809,11.76,156.2521746441,130.999,0,130.999,24.81,11.76,27.4560321241,131.37
2019-05-31 17:00:00,120.666,0.0,120.666,120.666,0,120.666,0.0,0.0,0.0,0.0,152.446,11.27,152.8620156088,120.666,0,120.666,31.78,11.27,33.7191533108,131.26
2019-05-31 17:30:00,102.091,0.0,102.091,102.091,0,102.091,0.0,0.0,0.0,0.0,140.281,10.05,140.6405398916,102.091,0,102.091,38.19,10.05,39.4902342358,131.26
2019-05-31 18:00:00,82.958,0.0,82.958,82.958,0,82.958,0.0,0.0,0.0,0.0,128.128,9.66,128.4916339066,82.958,0,82.958,45.17,9.66,46.1913898903,131.26
2019-05-31 18:30:00,63.971,0.0,63.971,63.971,0,63.971,0.0,0.0,0.0,0.0,117.281,9.97,117.7040095366,63.971,0,63.971,53.31,9.97,54.2342788281,131.26
2019-05-31 19:00:00,44.639,0.0,44.639,44.639,0,44.639,0.0,0.0,0.0,0.0,103.969,10.56,104.5039069174,44.639,0,44.639,59.33,10.56,60.2624468471,131.26
2019-05-31 19:30:00,25.317,0.0,25.317,25.317,0,25.317,0.0,0.0,0.0,0.0,89.317,10.2,89.8975332754,25.317,0,25.317,64.0,10.2,64.80771559,131.26
2019-05-31 20:00:00,11.888,0.0,11.888,11.888,0,11.888,0.0,0.0,0.0,0.0,78.758,9.61,79.3421367496,11.888,0,11.888,66.87,9.61,67.5570055583,131.26
2019-05-31 20:30:00,8.369,0.0,8.369,8.369,0,8.369,0.0,0.0,0.0,0.0,74.709,7.9,75.1255261612,8.369,0,8.369,66.34,7.9,66.8087239812,131.26
2019-05-31 21:00:00,6.152,0.0,6.152,6.152,0,6.152,0.0,0.0,0.0,0.0,70.612,7.31,70.9893699366,6.152,0,6.152,64.46,7.31,64.8731662554,131.26
2019-05-31 21:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,67.557,6.39,67.8585318807,3.097,0,3.097,64.46,6.39,64.7759500123,131.26
2019-05-31 22:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,67.706,6.08,67.9784439069,3.156,0,3.156,64.55,6.08,64.8357069831,131.26
2019-05-31 22:30:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,67.061,5.32,67.271688852,3.321,0,3.321,63.74,5.32,63.9616291225,131.26
2019-05-31 23:00:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,63.438,4.15,63.5735978532,3.268,0,3.268,60.17,4.15,60.3129455424,131.6
2019-05-31 23:30:00,3.3,0.0,3.3,3.3,0,3.3,0.0,0.0,0.0,0.0,61.18,2.85,61.2463460135,3.3,0,3.3,57.88,2.85,57.9501242449,131.29
2019-06-01 00:00:00,3.262,0.0,3.262,3.262,0,3.262,0.0,0.0,0.0,0.0,57.032,1.6099999999999999,57.0547204357,3.262,0,3.262,53.77,1.6099999999999999,53.7940981893,131.97
2019-06-01 00:30:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,53.927,2.16,53.9702411427,3.297,0,3.297,50.63,2.16,50.6760545031,131.62
2019-06-01 01:00:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,50.283,2.15,50.3289438494,3.313,0,3.313,46.97,2.15,47.0191811924,131.26
2019-06-01 01:30:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,51.229,2.1,51.2720239604,3.339,0,3.339,47.89,2.1,47.9360209029,131.26
2019-06-01 02:00:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,50.106,1.8900000000000001,50.1416327616,3.246,0,3.246,46.86,1.8900000000000001,46.8980991086,131.26
2019-06-01 02:30:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,49.004,1.57,49.0291435373,3.204,0,3.204,45.8,1.57,45.8269014881,131.97
2019-06-01 03:00:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,47.57,1.46,47.5923996033,2.94,0,2.94,44.63,1.46,44.653874412,131.59
2019-06-01 03:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,47.161,1.44,47.182979145,3.201,0,3.201,43.96,1.44,43.9835787539,131.97
2019-06-01 04:00:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,46.18,1.08,46.1926271173,3.06,0,3.06,43.12,1.08,43.1335229259,132.19
2019-06-01 04:30:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,45.883,1.07,45.8954746026,3.273,0,3.273,42.61,1.07,42.6234325225,132.19
2019-06-01 05:00:00,3.43,0.0,3.43,3.43,0,3.43,0.0,0.0,0.0,0.0,45.51,0.9500000000000001,45.5199143233,3.43,0,3.43,42.08,0.9500000000000001,42.0907222556,132.51
2019-06-01 05:30:00,4.215,0.0,4.215,4.215,0,4.215,0.0,0.0,0.0,0.0,46.545,0.99,46.5555273303,4.215,0,4.215,42.33,0.99,42.3415753132,132.51
2019-06-01 06:00:00,7.55,0.0,7.55,7.55,0,7.55,0.0,0.0,0.0,0.0,49.97,1.22,49.9848907171,7.55,0,7.55,42.42,1.22,42.4375399853,132.32
2019-06-01 06:30:00,13.265,0.0,13.265,13.265,0,13.265,0.0,0.0,0.0,0.0,56.385,1.37,56.4016411552,13.265,0,13.265,43.12,1.37,43.1417581932,132.58
2019-06-01 07:00:00,20.771,0.0,20.771,20.771,0,20.771,0.0,0.0,0.0,0.0,64.061,2.27,64.1012060807,20.771,0,20.771,43.29,2.27,43.3494751987,132.19
2019-06-01 07:30:00,35.091,0.0,35.091,35.091,0,35.091,0.0,0.0,0.0,0.0,79.021,3.31,79.0902935954,35.091,0,35.091,43.93,3.31,44.0545230368,131.89
2019-06-01 08:00:00,49.804,0.0,49.804,49.804,0,49.804,0.0,0.0,0.0,0.0,94.684,4.19,94.7766635623,49.804,0,49.804,44.88,4.19,45.0751650025,131.29
2019-06-01 08:30:00,74.262,0.0,74.262,74.262,0,74.262,0.0,0.0,0.0,0.0,115.402,5.66,115.54071665,74.262,0,74.262,41.14,5.66,41.5275234032,130.36
2019-06-01 09:00:00,99.18,0.0,99.18,99.18,0,99.18,0.0,0.0,0.0,0.0,134.41,7.58,134.6235659162,99.18,0,99.18,35.23,7.58,36.036222055,130.21
2019-06-01 09:30:00,128.226,0.0,128.226,128.226,0,128.226,0.0,0.0,0.0,0.0,151.696,9.94,152.0213143477,128.226,0,128.226,23.47,9.94,25.4881246858,130.32
2019-06-01 10:00:00,154.463,0.0,154.463,154.463,0,154.463,0.0,0.0,0.0,0.0,168.333,11.39,168.7179035817,154.463,0,154.463,13.87,11.39,17.9473953542,130.17
2019-06-01 10:30:00,163.236,0.0,163.236,163.236,0,163.236,0.0,0.0,0.0,0.0,173.326,12.46,173.7732829753,163.236,0,163.236,10.09,12.46,16.0330814256,129.38
2019-06-01 11:00:00,162.344,0.0,162.344,162.344,0,162.344,0.0,0.0,0.0,0.0,173.654,12.58,174.1090695972,162.344,0,162.344,11.31,12.58,16.9166338259,129.38
2019-06-01 11:30:00,150.197,0.0,150.197,150.197,0,150.197,0.0,0.0,0.0,0.0,167.367,11.68,167.7740596427,150.197,0,150.197,17.17,11.68,20.7661094093,129.38
2019-06-01 12:00:00,153.133,0.0,153.133,153.133,0,153.133,0.0,0.0,0.0,0.0,168.193,12.03,168.6226738876,153.133,0,153.133,15.06,12.03,19.2749708171,129.38
2019-06-01 12:30:00,163.905,0.0,163.905,163.905,0,163.905,0.0,0.0,0.0,0.0,175.175,12.19,175.5986239268,163.905,0,163.905,11.27,12.19,16.601475838,128.65
2019-06-01 13:00:00,160.467,0.0,160.467,160.467,0,160.467,0.0,0.0,0.0,0.0,176.707,11.86,177.1045551334,160.467,0,160.467,16.24,11.86,20.1096295341,129.48
2019-06-01 13:30:00,153.949,0.0,153.949,153.949,0,153.949,0.0,0.0,0.0,0.0,170.359,10.46,170.6798186108,153.949,0,153.949,16.41,10.46,19.4602081181,130.32
2019-06-01 14:00:00,155.563,0.0,155.563,155.563,0,155.563,0.0,0.0,0.0,0.0,166.043,10.97,166.4049841471,155.563,0,155.563,10.48,10.97,15.1713974307,130.99
2019-06-01 14:30:00,160.743,0.0,160.743,160.743,0,160.743,0.0,0.0,0.0,0.0,169.313,10.57,169.6426151325,160.743,0,160.743,8.57,10.57,13.6077110493,130.69
2019-06-01 15:00:00,139.283,0.0,139.283,139.283,0,139.283,0.0,0.0,0.0,0.0,157.203,9.37,157.4819993174,139.283,0,139.283,17.92,9.37,20.2218520418,131.4
2019-06-01 15:30:00,132.779,0.0,132.779,132.779,0,132.779,0.0,0.0,0.0,0.0,151.859,8.67,152.1062943504,132.779,0,132.779,19.08,8.67,20.9574640641,131.49
2019-06-01 16:00:00,126.033,0.0,126.033,126.033,0,126.033,0.0,0.0,0.0,0.0,145.813,8.31,146.0496048232,126.033,0,126.033,19.78,8.31,21.454708108,131.26
2019-06-01 16:30:00,113.792,0.0,113.792,113.792,0,113.792,0.0,0.0,0.0,0.0,138.492,7.99,138.722291518,113.792,0,113.792,24.7,7.99,25.9601637129,131.79
2019-06-01 17:00:00,93.598,0.0,93.598,93.598,0,93.598,0.0,0.0,0.0,0.0,128.518,7.62,128.7437016867,93.598,0,93.598,34.92,7.62,35.7417235175,131.34
2019-06-01 17:30:00,71.712,0.0,71.712,71.712,0,71.712,0.0,0.0,0.0,0.0,117.602,6.85,117.801328108,71.712,0,71.712,45.89,6.85,46.398433163199996,131.26
2019-06-01 18:00:00,64.934,0.0,64.934,64.934,0,64.934,0.0,0.0,0.0,0.0,115.964,7.36,116.1973274047,64.934,0,64.934,51.03,7.36,51.5580304123,131.26
2019-06-01 18:30:00,54.994,0.0,54.994,54.994,0,54.994,0.0,0.0,0.0,0.0,106.504,6.53,106.7039967199,54.994,0,54.994,51.51,6.53,51.9222591958,131.26
2019-06-01 19:00:00,43.972,0.0,43.972,43.972,0,43.972,0.0,0.0,0.0,0.0,98.682,6.51,98.8964975315,43.972,0,43.972,54.71,6.51,55.0959544794,131.26
2019-06-01 19:30:00,28.911,0.0,28.911,28.911,0,28.911,0.0,0.0,0.0,0.0,87.791,6.14,88.0054502914,28.911,0,28.911,58.88,6.14,59.1992736442,131.26
2019-06-01 20:00:00,19.5,0.0,19.5,19.5,0,19.5,0.0,0.0,0.0,0.0,80.56,6.01,80.783870296,19.5,0,19.5,61.06,6.01,61.3550625458,130.91
2019-06-01 20:30:00,14.815,0.0,14.815,14.815,0,14.815,0.0,0.0,0.0,0.0,75.835,5.55,76.0378177291,14.815,0,14.815,61.02,5.55,61.2718769094,131.18
2019-06-01 21:00:00,11.258,0.0,11.258,11.258,0,11.258,0.0,0.0,0.0,0.0,72.778,5.14,72.9592823704,11.258,0,11.258,61.52,5.14,61.7343502436,131.26
2019-06-01 21:30:00,11.149,0.0,11.149,11.149,0,11.149,0.0,0.0,0.0,0.0,73.309,5.18,73.4917810439,11.149,0,11.149,62.16,5.18,62.3754599181,131.26
2019-06-01 22:00:00,11.095,0.0,11.095,11.095,0,11.095,0.0,0.0,0.0,0.0,72.695,4.91,72.8606280854,11.095,0,11.095,61.6,4.91,61.7953728041,131.26
2019-06-01 22:30:00,11.085,0.0,11.085,11.085,0,11.085,0.0,0.0,0.0,0.0,70.765,4.34,70.8979606547,11.085,0,11.085,59.68,4.34,59.8375968769,131.69
2019-06-01 23:00:00,9.386,0.0,9.386,9.386,0,9.386,0.0,0.0,0.0,0.0,64.686,3.94,64.8058808751,9.386,0,9.386,55.3,3.94,55.4401803749,132.2
2019-06-01 23:30:00,9.875,0.0,9.875,9.875,0,9.875,0.0,0.0,0.0,0.0,64.275,2.5,64.3236008398,9.875,0,9.875,54.4,2.5,54.4574145549,133.04
2019-06-02 00:00:00,11.235,0.0,11.235,11.235,0,11.235,0.0,0.0,0.0,0.0,60.925,2.51,60.9766818136,11.235,0,11.235,49.69,2.51,49.7533536558,133.13
2019-06-02 00:30:00,4.858,0.0,4.858,4.858,0,4.858,0.0,0.0,0.0,0.0,53.738,1.6099999999999999,53.7621125329,4.858,0,4.858,48.88,1.6099999999999999,48.9065077469,133.13
2019-06-02 01:00:00,2.468,0.0,2.468,2.468,0,2.468,0.0,0.0,0.0,0.0,48.738,1.65,48.7659219538,2.468,0,2.468,46.27,1.65,46.2994103634,133.33
2019-06-02 01:30:00,2.513,0.0,2.513,2.513,0,2.513,0.0,0.0,0.0,0.0,49.973,1.6,49.9986072706,2.513,0,2.513,47.46,1.6,47.4869624213,133.56
2019-06-02 02:00:00,2.532,0.0,2.532,2.532,0,2.532,0.0,0.0,0.0,0.0,48.972,1.45,48.993461645400004,2.532,0,2.532,46.44,1.45,46.4626312212,133.97
2019-06-02 02:30:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,47.964,1.58,47.9900166285,2.574,0,2.574,45.39,1.58,45.417491124,133.15
2019-06-02 03:00:00,2.548,0.0,2.548,2.548,0,2.548,0.0,0.0,0.0,0.0,47.078,1.27,47.0951269666,2.548,0,2.548,44.53,1.27,44.5481065815,133.73
2019-06-02 03:30:00,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0,46.326,1.19,46.3412815533,2.536,0,2.536,43.79,1.19,43.8061662326,133.82
2019-06-02 04:00:00,2.507,0.0,2.507,2.507,0,2.507,0.0,0.0,0.0,0.0,46.017,1.11,46.030385497,2.507,0,2.507,43.51,1.11,43.5241565111,133.95
2019-06-02 04:30:00,2.548,0.0,2.548,2.548,0,2.548,0.0,0.0,0.0,0.0,44.628,1.11,44.6418019798,2.548,0,2.548,42.08,1.11,42.0946374257,134.03
2019-06-02 05:00:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,44.156,1.04,44.1682457881,2.976,0,2.976,41.18,1.04,41.1931304953,133.84
2019-06-02 05:30:00,4.263,0.0,4.263,4.263,0,4.263,0.0,0.0,0.0,0.0,45.073,1.01,45.0843146671,4.263,0,4.263,40.81,1.01,40.822496249,133.92
2019-06-02 06:00:00,7.251,0.0,7.251,7.251,0,7.251,0.0,0.0,0.0,0.0,47.791,1.02,47.8018836554,7.251,0,7.251,40.54,1.02,40.552829741,134.03
2019-06-02 06:30:00,13.449,0.0,13.449,13.449,0,13.449,0.0,0.0,0.0,0.0,53.079,1.44,53.0985295559,13.449,0,13.449,39.63,1.44,39.656153368700004,133.14
2019-06-02 07:00:00,21.104,0.0,21.104,21.104,0,21.104,0.0,0.0,0.0,0.0,59.104,1.9100000000000001,59.1348536483,21.104,0,21.104,38.0,1.9100000000000001,38.0479710366,133.14
2019-06-02 07:30:00,25.201,0.0,25.201,25.201,0,25.201,0.0,0.0,0.0,0.0,66.921,2.61,66.9718772396,25.201,0,25.201,41.72,2.61,41.8015609756,133.0
2019-06-02 08:00:00,28.388,0.0,28.388,28.388,0,28.388,0.0,0.0,0.0,0.0,73.338,3.26,73.410420541,28.388,0,28.388,44.95,3.26,45.0680607526,132.31
2019-06-02 08:30:00,36.004,0.0,36.004,36.004,0,36.004,0.0,0.0,0.0,0.0,80.794,4.01,80.8934517498,36.004,0,36.004,44.79,4.01,44.9691472012,132.19
2019-06-02 09:00:00,54.882,0.0,54.882,54.882,0,54.882,0.0,0.0,0.0,0.0,93.482,5.36,93.6355377194,54.882,0,54.882,38.6,5.36,38.9703682302,131.78
2019-06-02 09:30:00,49.643,0.0,49.643,49.643,0,49.643,0.0,0.0,0.0,0.0,96.983,7.03,97.2374577465,49.643,0,49.643,47.34,7.03,47.859131835,130.67
2019-06-02 10:00:00,35.734,0.0,35.734,35.734,0,35.734,0.0,0.0,0.0,0.0,88.264,7.5,88.5820732203,35.734,0,35.734,52.53,7.5,53.0627072434,130.19
2019-06-02 10:30:00,32.91,0.0,32.91,32.91,0,32.91,0.0,0.0,0.0,0.0,90.34,8.51,90.739934428,32.91,0,32.91,57.43,8.51,58.0570839778,129.77
2019-06-02 11:00:00,28.606,0.0,28.606,28.606,0,28.606,0.0,0.0,0.0,0.0,91.076,8.87,91.5069105369,28.606,0,28.606,62.47,8.87,63.0965751844,129.43
2019-06-02 11:30:00,39.434,0.0,39.434,39.434,0,39.434,0.0,0.0,0.0,0.0,97.854,8.32,98.2070655096,39.434,0,39.434,58.42,8.32,59.0094805942,130.32
2019-06-02 12:00:00,73.394,0.0,73.394,73.394,0,73.394,0.0,0.0,0.0,0.0,115.954,8.27,116.2485398446,73.394,0,73.394,42.56,8.27,43.356043408,130.32
2019-06-02 12:30:00,67.698,0.0,67.698,67.698,0,67.698,0.0,0.0,0.0,0.0,115.848,8.73,116.1764692354,67.698,0,67.698,48.15,8.73,48.9350120057,130.47
2019-06-02 13:00:00,60.627,0.0,60.627,60.627,0,60.627,0.0,0.0,0.0,0.0,111.097,8.42,111.4156174376,60.627,0,60.627,50.47,8.42,51.1675414692,131.19
2019-06-02 13:30:00,51.592,0.0,51.592,51.592,0,51.592,0.0,0.0,0.0,0.0,105.172,7.64,105.4491307883,51.592,0,51.592,53.58,7.64,54.1219548797,131.41
2019-06-02 14:00:00,44.774,0.0,44.774,44.774,0,44.774,0.0,0.0,0.0,0.0,99.624,6.8100000000000005,99.8564843964,44.774,0,44.774,54.85,6.8100000000000005,55.2711371332,130.94
2019-06-02 14:30:00,38.497,0.0,38.497,38.497,0,38.497,0.0,0.0,0.0,0.0,94.237,6.32,94.4486874922,38.497,0,38.497,55.74,6.32,56.0971478776,130.94
2019-06-02 15:00:00,42.224,0.0,42.224,42.224,0,42.224,0.0,0.0,0.0,0.0,95.554,6.11,95.7491462938,42.224,0,42.224,53.33,6.11,53.6788692131,131.21
2019-06-02 15:30:00,38.846,0.0,38.846,38.846,0,38.846,0.0,0.0,0.0,0.0,96.296,6.59,96.521229354,38.846,0,38.846,57.45,6.59,57.8267291138,131.1
2019-06-02 16:00:00,33.916,0.0,33.916,33.916,0,33.916,0.0,0.0,0.0,0.0,96.116,6.25,96.3189906301,33.916,0,33.916,62.2,6.25,62.5132186021,130.61
2019-06-02 16:30:00,58.5,0.0,58.5,58.5,0,58.5,0.0,0.0,0.0,0.0,109.79,5.97,109.9521941573,58.5,0,58.5,51.29,5.97,51.6362760082,131.24
2019-06-02 17:00:00,76.258,0.0,76.258,76.258,0,76.258,0.0,0.0,0.0,0.0,122.048,6.58,122.2252457719,76.258,0,76.258,45.79,6.58,46.2603555974,130.74
2019-06-02 17:30:00,68.44,0.0,68.44,68.44,0,68.44,0.0,0.0,0.0,0.0,117.06,6.78,117.2561810737,68.44,0,68.44,48.62,6.78,49.0904552841,131.11
2019-06-02 18:00:00,65.969,0.0,65.969,65.969,0,65.969,0.0,0.0,0.0,0.0,114.539,6.31,114.7126785539,65.969,0,65.969,48.57,6.31,48.978168606,131.26
2019-06-02 18:30:00,52.605,0.0,52.605,52.605,0,52.605,0.0,0.0,0.0,0.0,106.205,6.01,106.3749130434,52.605,0,52.605,53.6,6.01,53.935888794,131.26
2019-06-02 19:00:00,38.033,0.0,38.033,38.033,0,38.033,0.0,0.0,0.0,0.0,97.193,5.69,97.3594132532,38.033,0,38.033,59.16,5.69,59.4330017751,131.26
2019-06-02 19:30:00,31.265,0.0,31.265,31.265,0,31.265,0.0,0.0,0.0,0.0,91.975,5.75,92.1545610646,31.265,0,31.265,60.71,5.75,60.9816906948,131.26
2019-06-02 20:00:00,20.082,0.0,20.082,20.082,0,20.082,0.0,0.0,0.0,0.0,82.842,5.5,83.0243757218,20.082,0,20.082,62.76,5.5,63.0005365057,131.26
2019-06-02 20:30:00,8.429,0.0,8.429,8.429,0,8.429,0.0,0.0,0.0,0.0,72.859,5.0,73.0303627336,8.429,0,8.429,64.43,5.0,64.6237177823,131.26
2019-06-02 21:00:00,4.7,0.0,4.7,4.7,0,4.7,0.0,0.0,0.0,0.0,68.96,4.51,69.1073201622,4.7,0,4.7,64.26,4.51,64.4180696699,131.26
2019-06-02 21:30:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,66.876,4.72,67.0423580731,3.056,0,3.056,63.82,4.72,63.9943028714,130.63
2019-06-02 22:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,66.417,4.8100000000000005,66.5909452478,2.947,0,2.947,63.47,4.8100000000000005,63.6519991831,131.15
2019-06-02 22:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,65.116,4.14,65.2474754761,3.066,0,3.066,62.05,4.14,62.1879578375,131.26
2019-06-02 23:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,60.555,3.27,60.6432265385,3.045,0,3.045,57.51,3.27,57.6028905525,131.89
2019-06-02 23:30:00,3.225,0.0,3.225,3.225,0,3.225,0.0,0.0,0.0,0.0,55.605,2.34,55.6542148,3.225,0,3.225,52.38,2.34,52.4322419891,132.19
2019-06-03 00:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,51.417,1.5899999999999999,51.441578407,3.157,0,3.157,48.26,1.5899999999999999,48.286185395,132.29
2019-06-03 00:30:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,49.882,1.37,49.9008098531,3.182,0,3.182,46.7,1.37,46.7200909674,132.29
2019-06-03 01:00:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,48.711,1.16,48.7248101176,3.391,0,3.391,45.32,1.16,45.3348431121,132.93
2019-06-03 01:30:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,49.817,1.26,49.8329317721,3.717,0,3.717,46.1,1.26,46.1172158743,133.13
2019-06-03 02:00:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,49.132,1.22,49.147144617,3.642,0,3.642,45.49,1.22,45.5063566988,133.13
2019-06-03 02:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,48.724,1.07,48.735747414,3.664,0,3.664,45.06,1.07,45.0727023818,133.13
2019-06-03 03:00:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,47.767,0.8200000000000001,47.7740378134,3.5869999999999997,0,3.5869999999999997,44.18,0.8200000000000001,44.1876091229,133.13
2019-06-03 03:30:00,3.613,0.0,3.613,3.613,0,3.613,0.0,0.0,0.0,0.0,47.283,0.85,47.2906395495,3.613,0,3.613,43.67,0.85,43.6782714859,133.13
2019-06-03 04:00:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,46.602,0.79,46.6086955835,3.052,0,3.052,43.55,0.79,43.5571647378,133.13
2019-06-03 04:30:00,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0,46.837,0.9400000000000001,46.8464317638,3.177,0,3.177,43.66,0.9400000000000001,43.6701179298,133.13
2019-06-03 05:00:00,3.401,0.0,3.401,3.401,0,3.401,0.0,0.0,0.0,0.0,47.031,1.04,47.0424973933,3.401,0,3.401,43.63,1.04,43.6423933807,133.13
2019-06-03 05:30:00,3.973,0.0,3.973,3.973,0,3.973,0.0,0.0,0.0,0.0,48.973,1.07,48.9846876993,3.973,0,3.973,45.0,1.07,45.0127193135,133.13
2019-06-03 06:00:00,6.249,0.0,6.249,6.249,0,6.249,0.0,0.0,0.0,0.0,52.949,1.6099999999999999,52.9734716721,6.249,0,6.249,46.7,1.6099999999999999,46.7277444352,133.13
2019-06-03 06:30:00,12.099,0.0,12.099,12.099,0,12.099,0.0,0.0,0.0,0.0,64.619,2.5,64.6673423066,12.099,0,12.099,52.52,2.5,52.5794674754,133.4
2019-06-03 07:00:00,20.423,0.0,20.423,20.423,0,20.423,0.0,0.0,0.0,0.0,77.393,4.24,77.5090578513,20.423,0,20.423,56.97,4.24,57.1275633998,132.8
2019-06-03 07:30:00,35.769,0.0,35.769,35.769,0,35.769,0.0,0.0,0.0,0.0,92.159,6.55,92.3914702827,35.769,0,35.769,56.39,6.55,56.7691342192,132.19
2019-06-03 08:00:00,53.361,0.0,53.361,53.361,0,53.361,0.0,0.0,0.0,0.0,108.421,7.92,108.7098875034,53.361,0,53.361,55.06,7.92,55.6267022211,131.65
2019-06-03 08:30:00,66.56,0.0,66.56,66.56,0,66.56,0.0,0.0,0.0,0.0,117.42,10.67,117.9037968006,66.56,0,66.56,50.86,10.67,51.9671867624,130.74
2019-06-03 09:00:00,82.406,0.0,82.406,82.406,0,82.406,0.0,0.0,0.0,0.0,129.896,11.7,130.4218571253,82.406,0,82.406,47.49,11.7,48.9100204457,130.43
2019-06-03 09:30:00,91.201,0.0,91.201,91.201,0,91.201,0.0,0.0,0.0,0.0,134.921,12.22,135.4732617198,91.201,0,91.201,43.72,12.22,45.395669397,130.43
2019-06-03 10:00:00,98.378,0.0,98.378,98.378,0,98.378,0.0,0.0,0.0,0.0,136.668,12.86,137.2717080246,98.378,0,98.378,38.29,12.86,40.3918766586,130.32
2019-06-03 10:30:00,99.254,0.0,99.254,99.254,0,99.254,0.0,0.0,0.0,0.0,136.664,12.73,137.2556075212,99.254,0,99.254,37.41,12.73,39.5165914522,130.32
2019-06-03 11:00:00,92.824,0.0,92.824,92.824,0,92.824,0.0,0.0,0.0,0.0,133.624,12.96,134.2510148044,92.824,0,92.824,40.8,12.96,42.8088962717,130.32
2019-06-03 11:30:00,83.981,0.0,83.981,83.981,0,83.981,0.0,0.0,0.0,0.0,130.371,12.39,130.9584275295,83.981,0,83.981,46.39,12.39,48.0160827224,130.32
2019-06-03 12:00:00,77.593,0.0,77.593,77.593,0,77.593,0.0,0.0,0.0,0.0,127.643,12.46,128.2497058437,77.593,0,77.593,50.05,12.46,51.5776511679,130.32
2019-06-03 12:30:00,94.254,0.0,94.254,94.254,0,94.254,0.0,0.0,0.0,0.0,142.224,13.65,142.8775303398,94.254,0,94.254,47.97,13.65,49.8742759346,130.32
2019-06-03 13:00:00,80.142,0.0,80.142,80.142,0,80.142,0.0,0.0,0.0,0.0,129.942,12.2,130.5134604706,80.142,0,80.142,49.8,12.2,51.272604771,130.32
2019-06-03 13:30:00,100.249,0.0,100.249,100.249,0,100.249,0.0,0.0,0.0,0.0,142.479,11.97,142.9809299907,100.249,0,100.249,42.23,11.97,43.8936646909,130.63
2019-06-03 14:00:00,83.451,0.0,83.451,83.451,0,83.451,0.0,0.0,0.0,0.0,129.771,11.45,130.2751508961,83.451,0,83.451,46.32,11.45,47.7142001924,130.55
2019-06-03 14:30:00,87.791,0.0,87.791,87.791,0,87.791,0.0,0.0,0.0,0.0,134.401,12.21,134.9544845531,87.791,0,87.791,46.61,12.21,48.1827375727,130.41
2019-06-03 15:00:00,70.062,0.0,70.062,70.062,0,70.062,0.0,0.0,0.0,0.0,118.652,11.22,119.1813135689,70.062,0,70.062,48.59,11.22,49.8685923202,130.73
2019-06-03 15:30:00,46.446,0.0,46.446,46.446,0,46.446,0.0,0.0,0.0,0.0,103.616,11.11,104.2099206218,46.446,0,46.446,57.17,11.11,58.2395140776,130.23
2019-06-03 16:00:00,62.104,0.0,62.104,62.104,0,62.104,0.0,0.0,0.0,0.0,114.634,11.08,115.16822633,62.104,0,62.104,52.53,11.08,53.685820288,130.34
2019-06-03 16:30:00,59.642,0.0,59.642,59.642,0,59.642,0.0,0.0,0.0,0.0,113.342,11.01,113.8754980845,59.642,0,59.642,53.7,11.01,54.8170603006,130.34
2019-06-03 17:00:00,71.587,0.0,71.587,71.587,0,71.587,0.0,0.0,0.0,0.0,125.017,12.01,125.5925570605,71.587,0,71.587,53.43,12.01,54.7631719315,130.34
2019-06-03 17:30:00,51.67,0.0,51.67,51.67,0,51.67,0.0,0.0,0.0,0.0,113.29,11.55,113.8772435564,51.67,0,51.67,61.62,11.55,62.6931168471,130.34
2019-06-03 18:00:00,39.432,0.0,39.432,39.432,0,39.432,0.0,0.0,0.0,0.0,105.312,11.42,105.929380929,39.432,0,39.432,65.88,11.42,66.8624767714,129.65
2019-06-03 18:30:00,29.658,0.0,29.658,29.658,0,29.658,0.0,0.0,0.0,0.0,99.078,11.49,99.7420181468,29.658,0,29.658,69.42,11.49,70.364454805,130.32
2019-06-03 19:00:00,29.896,0.0,29.896,29.896,0,29.896,0.0,0.0,0.0,0.0,97.336,11.05,97.9612137328,29.896,0,29.896,67.44,11.05,68.3392720184,130.32
2019-06-03 19:30:00,19.148,0.0,19.148,19.148,0,19.148,0.0,0.0,0.0,0.0,88.818,10.3,89.4132379684,19.148,0,19.148,69.67,10.3,70.4272596372,130.32
2019-06-03 20:00:00,16.382,0.0,16.382,16.382,0,16.382,0.0,0.0,0.0,0.0,84.562,9.54,85.0984338516,16.382,0,16.382,68.18,9.54,68.8442009177,130.81
2019-06-03 20:30:00,14.339,0.0,14.339,14.339,0,14.339,0.0,0.0,0.0,0.0,80.729,8.59,81.1847248009,14.339,0,14.339,66.39,8.59,66.94341043,130.91
2019-06-03 21:00:00,4.5760000000000005,0.0,4.5760000000000005,4.5760000000000005,0,4.5760000000000005,0.0,0.0,0.0,0.0,72.066,7.93,72.5009879657,4.5760000000000005,0,4.5760000000000005,67.49,7.93,67.9542861047,130.32
2019-06-03 21:30:00,2.677,0.0,2.677,2.677,0,2.677,0.0,0.0,0.0,0.0,68.977,7.21,69.3527982781,2.677,0,2.677,66.3,7.21,66.6908846845,130.68
2019-06-03 22:00:00,2.202,0.0,2.202,2.202,0,2.202,0.0,0.0,0.0,0.0,67.952,7.09,68.3208782438,2.202,0,2.202,65.75,7.09,66.1311620947,130.44
2019-06-03 22:30:00,2.251,0.0,2.251,2.251,0,2.251,0.0,0.0,0.0,0.0,65.161,5.96,65.4330002445,2.251,0,2.251,62.91,5.96,63.1916901182,130.98
2019-06-03 23:00:00,2.395,0.0,2.395,2.395,0,2.395,0.0,0.0,0.0,0.0,60.785,5.13,61.0010911788,2.395,0,2.395,58.39,5.13,58.6149213085,131.21
2019-06-03 23:30:00,2.461,0.0,2.461,2.461,0,2.461,0.0,0.0,0.0,0.0,55.991,4.26,56.1528243368,2.461,0,2.461,53.53,4.26,53.6992411492,131.4
2019-06-04 00:00:00,2.47,0.0,2.47,2.47,0,2.47,0.0,0.0,0.0,0.0,53.19,3.49,53.3043731789,2.47,0,2.47,50.72,3.49,50.839930173,132.17
2019-06-04 00:30:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,51.976,2.88,52.0557295214,2.4859999999999998,0,2.4859999999999998,49.49,2.88,49.5737279211,132.17
2019-06-04 01:00:00,2.498,0.0,2.498,2.498,0,2.498,0.0,0.0,0.0,0.0,50.398,2.74,50.4724281564,2.498,0,2.498,47.9,2.74,47.9783034298,131.7
2019-06-04 01:30:00,2.489,0.0,2.489,2.489,0,2.489,0.0,0.0,0.0,0.0,51.949,2.54,52.0110584491,2.489,0,2.489,49.46,2.54,49.5251774353,131.52
2019-06-04 02:00:00,2.075,0.0,2.075,2.075,0,2.075,0.0,0.0,0.0,0.0,50.835,2.21,50.8830160761,2.075,0,2.075,48.76,2.21,48.8100573653,131.64
2019-06-04 02:30:00,2.068,0.0,2.068,2.068,0,2.068,0.0,0.0,0.0,0.0,49.848,1.79,49.8801283479,2.068,0,2.068,47.78,1.79,47.813517963,131.48
2019-06-04 03:00:00,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0,49.008,1.43,49.0288584815,2.438,0,2.438,46.57,1.43,46.5919499485,131.79
2019-06-04 03:30:00,2.306,0.0,2.306,2.306,0,2.306,0.0,0.0,0.0,0.0,48.506,1.16,48.5198684664,2.306,0,2.306,46.2,1.16,46.2145604761,132.19
2019-06-04 04:00:00,2.072,0.0,2.072,2.072,0,2.072,0.0,0.0,0.0,0.0,48.062,1.07,48.0739091816,2.072,0,2.072,45.99,1.07,46.0024455872,132.02
2019-06-04 04:30:00,2.141,0.0,2.141,2.141,0,2.141,0.0,0.0,0.0,0.0,47.731,0.98,47.7410594876,2.141,0,2.141,45.59,0.98,45.6005317951,132.14
2019-06-04 05:00:00,2.47,0.0,2.47,2.47,0,2.47,0.0,0.0,0.0,0.0,47.91,1.11,47.9228567596,2.47,0,2.47,45.44,1.11,45.4535554165,132.01
2019-06-04 05:30:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,48.646,1.5899999999999999,48.6719777285,2.316,0,2.316,46.33,1.5899999999999999,46.3572755886,131.3
2019-06-04 06:00:00,2.495,0.0,2.495,2.495,0,2.495,0.0,0.0,0.0,0.0,51.455,2.15,51.4998983009,2.495,0,2.495,48.96,2.15,49.0071841672,131.3
2019-06-04 06:30:00,5.153,0.0,5.153,5.153,0,5.153,0.0,0.0,0.0,0.0,59.423,4.41,59.5864164806,5.153,0,5.153,54.27,4.41,54.4488842861,131.02
2019-06-04 07:00:00,13.588,0.0,13.588,13.588,0,13.588,0.0,0.0,0.0,0.0,70.808,6.0,71.0617538765,13.588,0,13.588,57.22,6.0,57.5337153328,131.02
2019-06-04 07:30:00,25.309,0.0,25.309,25.309,0,25.309,0.0,0.0,0.0,0.0,86.909,7.55,87.2363271866,25.309,0,25.309,61.6,7.55,62.0609579365,130.58
2019-06-04 08:00:00,33.134,0.0,33.134,33.134,0,33.134,0.0,0.0,0.0,0.0,96.684,9.58,97.1574611443,33.134,0,33.134,63.55,9.58,64.268023931,130.32
2019-06-04 08:30:00,43.564,0.0,43.564,43.564,0,43.564,0.0,0.0,0.0,0.0,106.694,11.39,107.3002410808,43.564,0,43.564,63.13,11.39,64.1492712351,130.32
2019-06-04 09:00:00,57.585,0.0,57.585,57.585,0,57.585,0.0,0.0,0.0,0.0,115.095,11.96,115.7147381495,57.585,0,57.585,57.51,11.96,58.7404605021,130.32
2019-06-04 09:30:00,62.566,0.0,62.566,62.566,0,62.566,0.0,0.0,0.0,0.0,119.106,12.38,119.7476665159,62.566,0,62.566,56.54,12.38,57.8794955057,130.32
2019-06-04 10:00:00,57.899,0.0,57.899,57.899,0,57.899,0.0,0.0,0.0,0.0,117.459,12.78,118.1522114943,57.899,0,57.899,59.56,12.78,60.9156958427,130.32
2019-06-04 10:30:00,55.624,0.0,55.624,55.624,0,55.624,0.0,0.0,0.0,0.0,113.914,12.18,114.5633091177,55.624,0,55.624,58.29,12.18,59.5489420561,130.32
2019-06-04 11:00:00,90.417,0.0,90.417,90.417,0,90.417,0.0,0.0,0.0,0.0,135.627,13.73,136.3201967025,90.417,0,90.417,45.21,13.73,47.2488835847,130.32
2019-06-04 11:30:00,60.313,0.0,60.313,60.313,0,60.313,0.0,0.0,0.0,0.0,117.713,12.85,118.4123003281,60.313,0,60.313,57.4,12.85,58.820765891,130.32
2019-06-04 12:00:00,45.85,0.0,45.85,45.85,0,45.85,0.0,0.0,0.0,0.0,110.17,13.6,111.00625613,45.85,0,45.85,64.32,13.6,65.7420900185,130.32
2019-06-04 12:30:00,49.124,0.0,49.124,49.124,0,49.124,0.0,0.0,0.0,0.0,115.284,14.6,116.2048219998,49.124,0,49.124,66.16,14.6,67.7517940722,130.32
2019-06-04 13:00:00,36.463,0.0,36.463,36.463,0,36.463,0.0,0.0,0.0,0.0,108.213,14.01,109.1161466924,36.463,0,36.463,71.75,14.01,73.1050107722,130.32
2019-06-04 13:30:00,29.256,0.0,29.256,29.256,0,29.256,0.0,0.0,0.0,0.0,102.826,13.52,103.7110248527,29.256,0,29.256,73.57,13.52,74.8019739044,130.32
2019-06-04 14:00:00,34.948,0.0,34.948,34.948,0,34.948,0.0,0.0,0.0,0.0,104.538,13.0,105.3432173612,34.948,0,34.948,69.59,13.0,70.7938422463,130.32
2019-06-04 14:30:00,63.653,0.0,63.653,63.653,0,63.653,0.0,0.0,0.0,0.0,122.593,12.62,123.2408538148,63.653,0,63.653,58.94,12.62,60.2759321786,130.32
2019-06-04 15:00:00,67.06,0.0,67.06,67.06,0,67.06,0.0,0.0,0.0,0.0,121.31,12.18,121.9199265912,67.06,0,67.06,54.25,12.18,55.6004937028,130.32
2019-06-04 15:30:00,88.274,0.0,88.274,88.274,0,88.274,0.0,0.0,0.0,0.0,133.634,11.94,134.1663503118,88.274,0,88.274,45.36,11.94,46.9051511031,130.32
2019-06-04 16:00:00,99.847,0.0,99.847,99.847,0,99.847,0.0,0.0,0.0,0.0,142.327,12.72,142.8942732547,99.847,0,99.847,42.48,12.72,44.3435316591,130.32
2019-06-04 16:30:00,90.224,0.0,90.224,90.224,0,90.224,0.0,0.0,0.0,0.0,136.694,12.54,137.2679905732,90.224,0,90.224,46.47,12.54,48.1322397152,130.32
2019-06-04 17:00:00,74.836,0.0,74.836,74.836,0,74.836,0.0,0.0,0.0,0.0,128.976,11.77,129.5119356507,74.836,0,74.836,54.14,11.77,55.4046252582,130.32
2019-06-04 17:30:00,58.764,0.0,58.764,58.764,0,58.764,0.0,0.0,0.0,0.0,121.884,11.68,122.4423613624,58.764,0,58.764,63.12,11.68,64.1915633086,130.72
2019-06-04 18:00:00,46.222,0.0,46.222,46.222,0,46.222,0.0,0.0,0.0,0.0,116.602,11.65,117.182545219,46.222,0,46.222,70.38,11.65,71.3376962061,130.32
2019-06-04 18:30:00,40.514,0.0,40.514,40.514,0,40.514,0.0,0.0,0.0,0.0,112.164,11.14,112.7158484686,40.514,0,40.514,71.65,11.14,72.5108412584,130.79
2019-06-04 19:00:00,23.549,0.0,23.549,23.549,0,23.549,0.0,0.0,0.0,0.0,99.559,10.79,100.1419920962,23.549,0,23.549,76.01,10.79,76.7720274579,130.93
2019-06-04 19:30:00,17.111,0.0,17.111,17.111,0,17.111,0.0,0.0,0.0,0.0,92.811,10.17,93.3665390865,17.111,0,17.111,75.7,10.17,76.3800949201,130.93
2019-06-04 20:00:00,8.52,0.0,8.52,8.52,0,8.52,0.0,0.0,0.0,0.0,85.64,9.58,86.1741608604,8.52,0,8.52,77.12,9.58,77.7127454154,131.26
2019-06-04 20:30:00,5.517,0.0,5.517,5.517,0,5.517,0.0,0.0,0.0,0.0,81.687,8.63,82.1416025471,5.517,0,5.517,76.17,8.63,76.6573271123,131.26
2019-06-04 21:00:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,78.518,8.13,78.9377807137,3.448,0,3.448,75.07,8.13,75.5089517872,130.96
2019-06-04 21:30:00,2.497,0.0,2.497,2.497,0,2.497,0.0,0.0,0.0,0.0,76.137,7.54,76.5094397379,2.497,0,2.497,73.64,7.54,74.0250038838,130.96
2019-06-04 22:00:00,2.446,0.0,2.446,2.446,0,2.446,0.0,0.0,0.0,0.0,73.596,6.93,73.9215537986,2.446,0,2.446,71.15,6.93,71.4866938668,130.39
2019-06-04 22:30:00,2.464,0.0,2.464,2.464,0,2.464,0.0,0.0,0.0,0.0,69.934,5.55,70.1538798357,2.464,0,2.464,67.47,5.55,67.6978832756,130.54
2019-06-04 23:00:00,2.545,0.0,2.545,2.545,0,2.545,0.0,0.0,0.0,0.0,61.395,4.67,61.572355201,2.545,0,2.545,58.85,4.67,59.0350014822,131.06
2019-06-04 23:30:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,55.842,3.64,55.9605089684,2.622,0,2.622,53.22,3.64,53.3443342821,131.45
2019-06-05 00:00:00,2.651,0.0,2.651,2.651,0,2.651,0.0,0.0,0.0,0.0,53.181,2.85,53.2573118079,2.651,0,2.651,50.53,2.85,50.6103092265,132.19
2019-06-05 00:30:00,2.661,0.0,2.661,2.661,0,2.661,0.0,0.0,0.0,0.0,51.531,2.15,51.5758321406,2.661,0,2.661,48.87,2.15,48.9172709787,132.51
2019-06-05 01:00:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,49.917,1.73,49.9469697679,2.657,0,2.657,47.26,1.73,47.2916535976,132.18
2019-06-05 01:30:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,51.637,2.09,51.6792789133,2.657,0,2.657,48.98,2.09,49.0245703704,131.39
2019-06-05 02:00:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,51.309,1.81,51.3409152723,2.649,0,2.649,48.66,1.81,48.6936515369,131.94
2019-06-05 02:30:00,2.636,0.0,2.636,2.636,0,2.636,0.0,0.0,0.0,0.0,50.196,1.78,50.2275503683,2.636,0,2.636,47.56,1.78,47.5932978475,132.15
2019-06-05 03:00:00,2.378,0.0,2.378,2.378,0,2.378,0.0,0.0,0.0,0.0,48.958,1.4,48.9780130671,2.378,0,2.378,46.58,1.4,46.6010343233,132.15
2019-06-05 03:30:00,2.194,0.0,2.194,2.194,0,2.194,0.0,0.0,0.0,0.0,48.784,1.6099999999999999,48.8105598821,2.194,0,2.194,46.59,1.6099999999999999,46.6178099014,131.98
2019-06-05 04:00:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,48.475,1.63,48.5023971057,2.205,0,2.205,46.27,1.63,46.2987019256,131.45
2019-06-05 04:30:00,2.219,0.0,2.219,2.219,0,2.219,0.0,0.0,0.0,0.0,48.349,1.6400000000000001,48.3768064366,2.219,0,2.219,46.13,1.6400000000000001,46.1591431896,131.3
2019-06-05 05:00:00,2.245,0.0,2.245,2.245,0,2.245,0.0,0.0,0.0,0.0,47.775,1.3900000000000001,47.7952165494,2.245,0,2.245,45.53,1.3900000000000001,45.5512129366,131.92
2019-06-05 05:30:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,47.517,1.79,47.5507033492,2.637,0,2.637,44.88,1.79,44.9156821166,131.24
2019-06-05 06:00:00,5.158,0.0,5.158,5.158,0,5.158,0.0,0.0,0.0,0.0,51.668,2.5,51.7284469514,5.158,0,5.158,46.51,2.5,46.5771413893,131.13
2019-06-05 06:30:00,9.268,0.0,9.268,9.268,0,9.268,0.0,0.0,0.0,0.0,61.718,4.01,61.8481335531,9.268,0,9.268,52.45,4.01,52.6030664505,131.54
2019-06-05 07:00:00,17.579,0.0,17.579,17.579,0,17.579,0.0,0.0,0.0,0.0,76.139,5.39,76.3295448761,17.579,0,17.579,58.56,5.39,58.8075309803,131.26
2019-06-05 07:30:00,33.071,0.0,33.071,33.071,0,33.071,0.0,0.0,0.0,0.0,93.041,7.97,93.3817357999,33.071,0,33.071,59.97,7.97,60.4972875425,131.26
2019-06-05 08:00:00,49.73,0.0,49.73,49.73,0,49.73,0.0,0.0,0.0,0.0,105.65,10.02,106.1240919867,49.73,0,49.73,55.92,10.02,56.8106222462,130.49
2019-06-05 08:30:00,61.203,0.0,61.203,61.203,0,61.203,0.0,0.0,0.0,0.0,114.653,11.76,115.2545357415,61.203,0,61.203,53.45,11.76,54.7284213184,130.32
2019-06-05 09:00:00,82.965,0.0,82.965,82.965,0,82.965,0.0,0.0,0.0,0.0,130.815,12.68,131.4281043955,82.965,0,82.965,47.85,12.68,49.5015646217,130.32
2019-06-05 09:30:00,90.714,0.0,90.714,90.714,0,90.714,0.0,0.0,0.0,0.0,136.854,12.68,137.4401677677,90.714,0,90.714,46.14,12.68,47.8506217305,130.32
2019-06-05 10:00:00,87.051,0.0,87.051,87.051,0,87.051,0.0,0.0,0.0,0.0,135.211,13.6,135.8932467822,87.051,0,87.051,48.16,13.6,50.0434371322,129.78
2019-06-05 10:30:00,90.706,0.0,90.706,90.706,0,90.706,0.0,0.0,0.0,0.0,133.576,13.41,134.2474427168,90.706,0,90.706,42.87,13.41,44.9184260633,130.32
2019-06-05 11:00:00,120.939,0.0,120.939,120.939,0,120.939,0.0,0.0,0.0,0.0,157.289,13.86,157.8984772599,120.939,0,120.939,36.35,13.86,38.9027261256,130.14
2019-06-05 11:30:00,119.522,0.0,119.522,119.522,0,119.522,0.0,0.0,0.0,0.0,153.672,13.67,154.2788141126,119.522,0,119.522,34.15,13.67,36.7843907113,130.23
2019-06-05 12:00:00,130.996,0.0,130.996,130.996,0,130.996,0.0,0.0,0.0,0.0,164.546,14.87,165.2165337247,130.996,0,130.996,33.55,14.87,36.6976756757,130.32
2019-06-05 12:30:00,113.188,0.0,113.188,113.188,0,113.188,0.0,0.0,0.0,0.0,152.798,13.88,153.4271266889,113.188,0,113.188,39.61,13.88,41.9714962802,130.32
2019-06-05 13:00:00,107.903,0.0,107.903,107.903,0,107.903,0.0,0.0,0.0,0.0,148.683,13.38,149.283819917,107.903,0,107.903,40.78,13.38,42.9189095854,130.32
2019-06-05 13:30:00,115.627,0.0,115.627,115.627,0,115.627,0.0,0.0,0.0,0.0,155.327,13.57,155.9186384914,115.627,0,115.627,39.7,13.57,41.9551534379,130.32
2019-06-05 14:00:00,88.041,0.0,88.041,88.041,0,88.041,0.0,0.0,0.0,0.0,136.791,13.26,137.4321842983,88.041,0,88.041,48.75,13.26,50.5211846654,130.32
2019-06-05 14:30:00,72.939,0.0,72.939,72.939,0,72.939,0.0,0.0,0.0,0.0,126.829,12.2,127.4144232063,72.939,0,72.939,53.89,12.2,55.253706663,130.32
2019-06-05 15:00:00,75.977,0.0,75.977,75.977,0,75.977,0.0,0.0,0.0,0.0,126.347,11.55,126.8738227886,75.977,0,75.977,50.37,11.55,51.6772619244,130.32
2019-06-05 15:30:00,79.955,0.0,79.955,79.955,0,79.955,0.0,0.0,0.0,0.0,129.105,11.77,129.6404023636,79.955,0,79.955,49.15,11.77,50.5396418666,130.32
2019-06-05 16:00:00,80.723,0.0,80.723,80.723,0,80.723,0.0,0.0,0.0,0.0,130.303,11.93,130.8479908482,80.723,0,80.723,49.58,11.93,50.9951105499,130.32
2019-06-05 16:30:00,75.295,0.0,75.295,75.295,0,75.295,0.0,0.0,0.0,0.0,127.995,11.99,128.5553582119,75.295,0,75.295,52.7,11.99,54.0467399572,130.44
2019-06-05 17:00:00,69.015,0.0,69.015,69.015,0,69.015,0.0,0.0,0.0,0.0,123.745,10.43,124.1837748057,69.015,0,69.015,54.73,10.43,55.7149692632,130.72
2019-06-05 17:30:00,79.244,0.0,79.244,79.244,0,79.244,0.0,0.0,0.0,0.0,130.414,9.35,130.7487433821,79.244,0,79.244,51.17,9.35,52.0172221481,131.26
2019-06-05 18:00:00,75.813,0.0,75.813,75.813,0,75.813,0.0,0.0,0.0,0.0,128.723,9.39,129.065033332,75.813,0,75.813,52.91,9.39,53.7367676735,131.26
2019-06-05 18:30:00,53.262,0.0,53.262,53.262,0,53.262,0.0,0.0,0.0,0.0,116.802,9.39,117.17883471,53.262,0,53.262,63.54,9.39,64.2300840728,131.26
2019-06-05 19:00:00,43.586,0.0,43.586,43.586,0,43.586,0.0,0.0,0.0,0.0,109.406,9.37,109.8065104445,43.586,0,43.586,65.82,9.37,66.4836017376,131.26
2019-06-05 19:30:00,29.208,0.0,29.208,29.208,0,29.208,0.0,0.0,0.0,0.0,95.888,8.12,96.2311952747,29.208,0,29.208,66.68,8.12,67.1725896479,131.26
2019-06-05 20:00:00,17.559,0.0,17.559,17.559,0,17.559,0.0,0.0,0.0,0.0,86.049,7.43,86.3691802728,17.559,0,17.559,68.49,7.43,68.8918355105,131.81
2019-06-05 20:30:00,13.609,0.0,13.609,13.609,0,13.609,0.0,0.0,0.0,0.0,81.719,6.58,81.9834822449,13.609,0,13.609,68.11,6.58,68.4271035482,132.19
2019-06-05 21:00:00,7.214,0.0,7.214,7.214,0,7.214,0.0,0.0,0.0,0.0,75.684,6.01,75.9222494135,7.214,0,7.214,68.47,6.01,68.7332597801,132.19
2019-06-05 21:30:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,71.652,5.5,71.8627796846,3.312,0,3.312,68.34,5.5,68.5609626537,132.19
2019-06-05 22:00:00,2.261,0.0,2.261,2.261,0,2.261,0.0,0.0,0.0,0.0,70.041,5.67,70.2701258075,2.261,0,2.261,67.78,5.67,68.0167427918,132.19
2019-06-05 22:30:00,2.351,0.0,2.351,2.351,0,2.351,0.0,0.0,0.0,0.0,68.711,4.65,68.86816406,2.351,0,2.351,66.36,4.65,66.5227186757,132.03
2019-06-05 23:00:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,64.799,3.51,64.8939943369,2.649,0,2.649,62.15,3.51,62.2490369403,132.19
2019-06-05 23:30:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,57.976,1.81,58.0042470514,2.7960000000000003,0,2.7960000000000003,55.18,1.81,55.2096775937,132.19
2019-06-06 00:00:00,2.75,0.0,2.75,2.75,0,2.75,0.0,0.0,0.0,0.0,52.2,1.2,52.2137912816,2.75,0,2.75,49.45,1.2,49.4645580188,132.7
2019-06-06 00:30:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,50.768,1.01,50.7780456891,2.718,0,2.718,48.05,1.01,48.0606138121,132.7
2019-06-06 01:00:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,49.344,1.25,49.3598301861,2.644,0,2.644,46.7,1.25,46.7167261267,131.26
2019-06-06 01:30:00,2.558,0.0,2.558,2.558,0,2.558,0.0,0.0,0.0,0.0,50.798,1.5,50.8201417157,2.558,0,2.558,48.24,1.5,48.2633152612,131.26
2019-06-06 02:00:00,2.327,0.0,2.327,2.327,0,2.327,0.0,0.0,0.0,0.0,49.877,1.17,49.8907208707,2.327,0,2.327,47.55,1.17,47.5643921437,131.26
2019-06-06 02:30:00,2.14,0.0,2.14,2.14,0,2.14,0.0,0.0,0.0,0.0,49.29,0.96,49.2993478659,2.14,0,2.14,47.15,0.96,47.159772052,131.71
2019-06-06 03:00:00,2.068,0.0,2.068,2.068,0,2.068,0.0,0.0,0.0,0.0,48.058,0.55,48.0611471357,2.068,0,2.068,45.99,0.55,45.9932886408,132.19
2019-06-06 03:30:00,2.286,0.0,2.286,2.286,0,2.286,0.0,0.0,0.0,0.0,47.766,0.48,47.7684116964,2.286,0,2.286,45.48,0.48,45.482532911,132.19
2019-06-06 04:00:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,47.385,0.34,47.3862197796,2.205,0,2.205,45.18,0.34,45.181279309,132.19
2019-06-06 04:30:00,2.2,0.0,2.2,2.2,0,2.2,0.0,0.0,0.0,0.0,47.61,0.27,47.6107655893,2.2,0,2.2,45.41,0.27,45.4108026795,132.19
2019-06-06 05:00:00,2.224,0.0,2.224,2.224,0,2.224,0.0,0.0,0.0,0.0,47.184,0.12,47.1841525939,2.224,0,2.224,44.96,0.12,44.9601601421,132.19
2019-06-06 05:30:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,48.541,0.17,48.5412976856,3.031,0,3.031,45.51,0.17,45.5103175115,132.08
2019-06-06 06:00:00,5.642,0.0,5.642,5.642,0,5.642,0.0,0.0,0.0,0.0,52.632,1.13,52.6441290554,5.642,0,5.642,46.99,1.13,47.0035849697,131.41
2019-06-06 06:30:00,8.8,0.0,8.8,8.8,0,8.8,0.0,0.0,0.0,0.0,61.37,3.5300000000000002,61.4714388965,8.8,0,8.8,52.57,3.5300000000000002,52.688383919,130.97
2019-06-06 07:00:00,17.873,0.0,17.873,17.873,0,17.873,0.0,0.0,0.0,0.0,75.763,5.09,75.9337887175,17.873,0,17.873,57.89,5.09,58.1133392604,132.19
2019-06-06 07:30:00,44.178,0.0,44.178,44.178,0,44.178,0.0,0.0,0.0,0.0,100.958,7.1,101.2073503457,44.178,0,44.178,56.78,7.1,57.2221845092,131.75
2019-06-06 08:00:00,66.234,0.0,66.234,66.234,0,66.234,0.0,0.0,0.0,0.0,119.214,7.89,119.4748086251,66.234,0,66.234,52.98,7.89,53.5642838093,132.14
2019-06-06 08:30:00,89.405,0.0,89.405,89.405,0,89.405,0.0,0.0,0.0,0.0,136.875,8.99,137.1699155245,89.405,0,89.405,47.47,8.99,48.3137765032,131.38
2019-06-06 09:00:00,104.151,0.0,104.151,104.151,0,104.151,0.0,0.0,0.0,0.0,146.781,10.02,147.1226099585,104.151,0,104.151,42.63,10.02,43.7917492229,131.26
2019-06-06 09:30:00,97.604,0.0,97.604,97.604,0,97.604,0.0,0.0,0.0,0.0,142.954,10.63,143.3486763664,97.604,0,97.604,45.35,10.63,46.5791734577,131.26
2019-06-06 10:00:00,88.814,0.0,88.814,88.814,0,88.814,0.0,0.0,0.0,0.0,135.364,11.0,135.8102076281,88.814,0,88.814,46.55,11.0,47.8320237916,131.26
2019-06-06 10:30:00,107.282,0.0,107.282,107.282,0,107.282,0.0,0.0,0.0,0.0,146.572,11.84,147.0494365307,107.282,0,107.282,39.29,11.84,41.0352251121,131.26
2019-06-06 11:00:00,110.895,0.0,110.895,110.895,0,110.895,0.0,0.0,0.0,0.0,148.905,11.7,149.3639482104,110.895,0,110.895,38.01,11.7,39.7699647976,131.26
2019-06-06 11:30:00,115.62,0.0,115.62,115.62,0,115.62,0.0,0.0,0.0,0.0,155.84,11.55,156.2674249484,115.62,0,115.62,40.22,11.55,41.845560099,131.26
2019-06-06 12:00:00,122.965,0.0,122.965,122.965,0,122.965,0.0,0.0,0.0,0.0,159.935,11.93,160.3793288582,122.965,0,122.965,36.97,11.93,38.8472109681,131.26
2019-06-06 12:30:00,109.483,0.0,109.483,109.483,0,109.483,0.0,0.0,0.0,0.0,149.303,11.83,149.7709408029,109.483,0,109.483,39.82,11.83,41.5401167548,131.26
2019-06-06 13:00:00,123.13,0.0,123.13,123.13,0,123.13,0.0,0.0,0.0,0.0,156.39,12.19,156.8643624282,123.13,0,123.13,33.26,12.19,35.4234907935,131.26
2019-06-06 13:30:00,141.385,0.0,141.385,141.385,0,141.385,0.0,0.0,0.0,0.0,168.715,11.68,169.1188151123,141.385,0,141.385,27.33,11.68,29.7212264215,131.26
2019-06-06 14:00:00,130.655,0.0,130.655,130.655,0,130.655,0.0,0.0,0.0,0.0,160.595,11.9,161.0352881359,130.655,0,130.655,29.94,11.9,32.2182184486,131.26
2019-06-06 14:30:00,113.565,0.0,113.565,113.565,0,113.565,0.0,0.0,0.0,0.0,146.025,10.49,146.4013002845,113.565,0,113.565,32.46,10.49,34.1129257027,131.26
2019-06-06 15:00:00,113.901,0.0,113.901,113.901,0,113.901,0.0,0.0,0.0,0.0,148.291,10.83,148.6859427821,113.901,0,113.901,34.39,10.83,36.0549719179,131.26
2019-06-06 15:30:00,123.07,0.0,123.07,123.07,0,123.07,0.0,0.0,0.0,0.0,154.52,10.17,154.8543163751,123.07,0,123.07,31.45,10.17,33.0534627535,131.56
2019-06-06 16:00:00,109.942,0.0,109.942,109.942,0,109.942,0.0,0.0,0.0,0.0,143.602,10.93,144.0173576483,109.942,0,109.942,33.66,10.93,35.3901186774,131.35
2019-06-06 16:30:00,120.599,0.0,120.599,120.599,0,120.599,0.0,0.0,0.0,0.0,152.989,11.43,153.4153806533,120.599,0,120.599,32.39,11.43,34.3475908908,131.26
2019-06-06 17:00:00,113.276,0.0,113.276,113.276,0,113.276,0.0,0.0,0.0,0.0,150.616,10.92,151.011343468,113.276,0,113.276,37.34,10.92,38.9040100761,131.89
2019-06-06 17:30:00,104.879,0.0,104.879,104.879,0,104.879,0.0,0.0,0.0,0.0,145.529,9.49,145.8380949581,104.879,0,104.879,40.65,9.49,41.7430545121,132.19
2019-06-06 18:00:00,87.446,0.0,87.446,87.446,0,87.446,0.0,0.0,0.0,0.0,135.546,8.72,135.8261996671,87.446,0,87.446,48.1,8.72,48.8840301121,132.19
2019-06-06 18:30:00,68.715,0.0,68.715,68.715,0,68.715,0.0,0.0,0.0,0.0,123.515,8.24,123.7895505485,68.715,0,68.715,54.8,8.24,55.416040999,132.19
2019-06-06 19:00:00,38.668,0.0,38.668,38.668,0,38.668,0.0,0.0,0.0,0.0,103.858,7.54,104.1313390099,38.668,0,38.668,65.19,7.54,65.6245967607,132.19
