Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-06 19:30:00,23.07,0.0,23.07,23.07,0,23.07,0.0,0.0,0.0,0.0,93.38,7.63,93.6912018281,23.07,0,23.07,70.31,7.63,70.7227898205,132.03
2019-06-06 20:00:00,17.708,0.0,17.708,17.708,0,17.708,0.0,0.0,0.0,0.0,86.808,6.64,87.0615785752,17.708,0,17.708,69.1,6.64,69.4182944187,131.84
2019-06-06 20:30:00,11.057,0.0,11.057,11.057,0,11.057,0.0,0.0,0.0,0.0,80.587,5.49,80.7737870166,11.057,0,11.057,69.53,5.49,69.7464049253,132.19
2019-06-06 21:00:00,5.058,0.0,5.058,5.058,0,5.058,0.0,0.0,0.0,0.0,75.338,4.99,75.5030750632,5.058,0,5.058,70.28,4.99,70.456926558,132.19
2019-06-06 21:30:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,72.54,4.58,72.6844412512,2.8200000000000003,0,2.8200000000000003,69.72,4.58,69.8702712174,132.19
2019-06-06 22:00:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,71.238,4.26,71.3652593634,2.508,0,2.508,68.73,4.26,68.8618943974,132.19
2019-06-06 22:30:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,68.97,3.19,69.0437325179,2.62,0,2.62,66.35,3.19,66.42664074,132.19
2019-06-06 23:00:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,63.895,2.51,63.9442814097,2.775,0,2.775,61.12,2.51,61.1715170647,131.97
2019-06-06 23:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,57.759,1.74,57.7852029589,2.729,0,2.729,55.03,1.74,55.0575017595,132.19
2019-06-07 00:00:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,55.383,1.06,55.3931429782,2.723,0,2.723,52.66,1.06,52.6706673586,132.19
2019-06-07 00:30:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,52.206,0.8,52.2121292039,2.776,0,2.776,49.43,0.8,49.4364733775,132.19
2019-06-07 01:00:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,49.274,0.48,49.2763378915,2.784,0,2.784,46.49,0.48,46.4924778862,132.19
2019-06-07 01:30:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,51.206,0.72,51.2110616566,2.766,0,2.766,48.44,0.72,48.4453506541,132.19
2019-06-07 02:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,50.541,0.8,50.5473310967,2.811,0,2.811,47.73,0.8,47.736703908,131.91
2019-06-07 02:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,49.91,0.6000000000000001,49.9136063614,2.83,0,2.83,47.08,0.6000000000000001,47.0838231243,132.07
2019-06-07 03:00:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,48.705,0.46,48.7071722131,2.795,0,2.795,45.91,0.46,45.912304451,132.19
2019-06-07 03:30:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,48.393,0.37,48.3944144401,2.763,0,2.763,45.63,0.37,45.6315000849,132.19
2019-06-07 04:00:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,48.366,0.30000000000000004,48.3669303967,2.7560000000000002,0,2.7560000000000002,45.61,0.30000000000000004,45.6109866151,132.19
2019-06-07 04:30:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,48.231,0.22,48.2315017494,2.781,0,2.781,45.45,0.22,45.4505324501,132.19
2019-06-07 05:00:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,48.135,0.11,48.135125688,2.775,0,2.775,45.36,0.11,45.3601333772,131.96
2019-06-07 05:30:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,49.776,-0.07,49.7760492205,2.776,0,2.776,47.0,-0.07,47.0000521276,132.18
2019-06-07 06:00:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,53.792,-0.18,53.7923011592,3.312,0,3.312,50.48,-0.18,50.4803209182,132.66
2019-06-07 06:30:00,4.191,0.0,4.191,4.191,0,4.191,0.0,0.0,0.0,0.0,62.521,1.56,62.5404592324,4.191,0,4.191,58.33,1.56,58.3508568917,133.26
2019-06-07 07:00:00,6.731,0.0,6.731,6.731,0,6.731,0.0,0.0,0.0,0.0,70.671,3.63,70.7641656561,6.731,0,6.731,63.94,3.63,64.042958239,132.14
2019-06-07 07:30:00,10.561,0.0,10.561,10.561,0,10.561,0.0,0.0,0.0,0.0,81.021,6.09,81.2495571742,10.561,0,10.561,70.46,6.09,70.7226957914,132.05
2019-06-07 08:00:00,22.097,0.0,22.097,22.097,0,22.097,0.0,0.0,0.0,0.0,93.317,8.11,93.6687492657,22.097,0,22.097,71.22,8.11,71.680265764,131.4
2019-06-07 08:30:00,20.308,0.0,20.308,20.308,0,20.308,0.0,0.0,0.0,0.0,95.738,10.14,96.2734867136,20.308,0,20.308,75.43,10.14,76.108504781,131.05
2019-06-07 09:00:00,21.264,0.0,21.264,21.264,0,21.264,0.0,0.0,0.0,0.0,97.954,11.31,98.6047778558,21.264,0,21.264,76.69,11.31,77.5194956124,131.26
2019-06-07 09:30:00,20.001,0.0,20.001,20.001,0,20.001,0.0,0.0,0.0,0.0,98.771,11.89,99.4840818473,20.001,0,20.001,78.77,11.89,79.6623185703,131.1
2019-06-07 10:00:00,20.404,0.0,20.404,20.404,0,20.404,0.0,0.0,0.0,0.0,99.534,12.38,100.3009549107,20.404,0,20.404,79.13,12.38,80.0925795564,130.52
2019-06-07 10:30:00,16.161,0.0,16.161,16.161,0,16.161,0.0,0.0,0.0,0.0,97.461,13.09,98.3361308015,16.161,0,16.161,81.3,13.09,82.3470588424,130.26
2019-06-07 11:00:00,15.982,0.0,15.982,15.982,0,15.982,0.0,0.0,0.0,0.0,98.072,13.38,98.9805111322,15.982,0,15.982,82.09,13.38,83.1732679411,130.26
2019-06-07 11:30:00,17.299,0.0,17.299,17.299,0,17.299,0.0,0.0,0.0,0.0,99.619,13.83,100.5744205104,17.299,0,17.299,82.32,13.83,83.4736563234,130.12
2019-06-07 12:00:00,20.467,0.0,20.467,20.467,0,20.467,0.0,0.0,0.0,0.0,102.107,13.89,103.0474237863,20.467,0,20.467,81.64,13.89,82.813173469,130.23
2019-06-07 12:30:00,45.612,0.0,45.612,45.612,0,45.612,0.0,0.0,0.0,0.0,118.562,12.89,119.2606387036,45.612,0,45.612,72.95,12.89,74.0800553456,130.32
2019-06-07 13:00:00,53.675,0.0,53.675,53.675,0,53.675,0.0,0.0,0.0,0.0,123.415,12.63,124.0595789329,53.675,0,53.675,69.74,12.63,70.8744276873,130.47
2019-06-07 13:30:00,85.372,0.0,85.372,85.372,0,85.372,0.0,0.0,0.0,0.0,139.052,11.6,139.5350088831,85.372,0,85.372,53.68,11.6,54.9190531601,131.14
2019-06-07 14:00:00,88.646,0.0,88.646,88.646,0,88.646,0.0,0.0,0.0,0.0,139.236,10.05,139.5982313498,88.646,0,88.646,50.59,10.05,51.5785866421,131.37
2019-06-07 14:30:00,79.702,0.0,79.702,79.702,0,79.702,0.0,0.0,0.0,0.0,129.062,9.49,129.4104321297,79.702,0,79.702,49.36,9.49,50.2640000398,131.76
2019-06-07 15:00:00,90.235,0.0,90.235,90.235,0,90.235,0.0,0.0,0.0,0.0,136.865,10.03,137.2320266009,90.235,0,90.235,46.63,10.03,47.6965176926,131.97
2019-06-07 15:30:00,97.258,0.0,97.258,97.258,0,97.258,0.0,0.0,0.0,0.0,141.628,10.11,141.9883885534,97.258,0,97.258,44.37,10.11,45.507241182,131.97
2019-06-07 16:00:00,79.666,0.0,79.666,79.666,0,79.666,0.0,0.0,0.0,0.0,130.106,10.68,130.5436081775,79.666,0,79.666,50.44,10.68,51.5582777059,131.26
2019-06-07 16:30:00,63.731,0.0,63.731,63.731,0,63.731,0.0,0.0,0.0,0.0,121.511,9.59,121.8888478123,63.731,0,63.731,57.78,9.59,58.5704404969,131.38
2019-06-07 17:00:00,58.874,0.0,58.874,58.874,0,58.874,0.0,0.0,0.0,0.0,122.014,10.26,122.4446152185,58.874,0,58.874,63.14,10.26,63.9681733364,131.26
2019-06-07 17:30:00,41.278,0.0,41.278,41.278,0,41.278,0.0,0.0,0.0,0.0,114.058,10.71,114.5597288055,41.278,0,41.278,72.78,10.71,73.5637988415,130.82
2019-06-07 18:00:00,23.346,0.0,23.346,23.346,0,23.346,0.0,0.0,0.0,0.0,103.006,10.0,103.490270248,23.346,0,23.346,79.66,10.0,80.2852140808,131.14
2019-06-07 18:30:00,16.222,0.0,16.222,16.222,0,16.222,0.0,0.0,0.0,0.0,98.392,9.59,98.8582508646,16.222,0,16.222,82.17,9.59,82.7277281206,131.21
2019-06-07 19:00:00,10.436,0.0,10.436,10.436,0,10.436,0.0,0.0,0.0,0.0,93.496,9.44,93.9713552951,10.436,0,10.436,83.06,9.44,83.59471992900001,131.21
2019-06-07 19:30:00,6.188,0.0,6.188,6.188,0,6.188,0.0,0.0,0.0,0.0,88.348,9.07,88.8123527669,6.188,0,6.188,82.16,9.07,82.6591223036,131.21
2019-06-07 20:00:00,6.161,0.0,6.161,6.161,0,6.161,0.0,0.0,0.0,0.0,86.561,8.08,86.9372941895,6.161,0,6.161,80.4,8.08,80.8049899449,131.21
2019-06-07 20:30:00,6.15,0.0,6.15,6.15,0,6.15,0.0,0.0,0.0,0.0,82.14,6.78,82.41934239,6.15,0,6.15,75.99,6.78,76.2918639175,131.9
2019-06-07 21:00:00,4.383,0.0,4.383,4.383,0,4.383,0.0,0.0,0.0,0.0,78.953,5.91,79.1738865346,4.383,0,4.383,74.57,5.91,74.8038301158,132.01
2019-06-07 21:30:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,75.948,5.5,76.1468889975,2.9779999999999998,0,2.9779999999999998,72.97,5.5,73.1769834033,131.3
2019-06-07 22:00:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,74.01,5.25,74.1959742843,2.91,0,2.91,71.1,5.25,71.2935656283,131.71
2019-06-07 22:30:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,70.663,3.84,70.767260573,2.9530000000000003,0,2.9530000000000003,67.71,3.84,67.8188004907,132.19
2019-06-07 23:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,66.43,2.84,66.490679798,3.5300000000000002,0,3.5300000000000002,62.9,2.84,62.9640818245,132.19
2019-06-07 23:30:00,11.859,0.0,11.859,11.859,0,11.859,0.0,0.0,0.0,0.0,69.599,2.2,69.6337619334,11.859,0,11.859,57.74,2.2,57.781896819,132.19
2019-06-08 00:00:00,13.07,0.0,13.07,13.07,0,13.07,0.0,0.0,0.0,0.0,67.04,1.02,67.0477590975,13.07,0,13.07,53.97,1.02,53.9796378276,132.39
2019-06-08 00:30:00,13.083,0.0,13.083,13.083,0,13.083,0.0,0.0,0.0,0.0,66.063,0.8300000000000001,66.0682137567,13.083,0,13.083,52.98,0.8300000000000001,52.9865011111,132.47
2019-06-08 01:00:00,13.13,0.0,13.13,13.13,0,13.13,0.0,0.0,0.0,0.0,62.45,0.5700000000000001,62.4526012269,13.13,0,13.13,49.32,0.5700000000000001,49.3232936856,131.89
2019-06-08 01:30:00,13.131,0.0,13.131,13.131,0,13.131,0.0,0.0,0.0,0.0,62.971,0.59,62.9737639101,13.131,0,13.131,49.84,0.59,49.8434920526,131.65
2019-06-08 02:00:00,13.114,0.0,13.114,13.114,0,13.114,0.0,0.0,0.0,0.0,62.264,0.33,62.264874496,13.114,0,13.114,49.15,0.33,49.1511078207,132.17
2019-06-08 02:30:00,13.132,0.0,13.132,13.132,0,13.132,0.0,0.0,0.0,0.0,61.302,0.41000000000000003,61.3033710655,13.132,0,13.132,48.17,0.41000000000000003,48.1717448303,132.17
2019-06-08 03:00:00,13.131,0.0,13.131,13.131,0,13.131,0.0,0.0,0.0,0.0,60.311,0.31,60.3117966985,13.131,0,13.131,47.18,0.31,47.181018429,132.17
2019-06-08 03:30:00,13.122,0.0,13.122,13.122,0,13.122,0.0,0.0,0.0,0.0,59.182,0.24,59.1824866324,13.122,0,13.122,46.06,0.24,46.0606252671,132.51
2019-06-08 04:00:00,13.099,0.0,13.099,13.099,0,13.099,0.0,0.0,0.0,0.0,58.459,0.07,58.4590419097,13.099,0,13.099,45.36,0.07,45.3600540123,132.79
2019-06-08 04:30:00,13.086,0.0,13.086,13.086,0,13.086,0.0,0.0,0.0,0.0,57.936,-0.03,57.9360077672,13.086,0,13.086,44.85,-0.03,44.8500100334,132.93
2019-06-08 05:00:00,13.102,0.0,13.102,13.102,0,13.102,0.0,0.0,0.0,0.0,57.272,-0.39,57.2733278586,13.102,0,13.102,44.17,-0.39,44.1717217233,133.13
2019-06-08 05:30:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,50.826,-0.85,50.8331070858,3.916,0,3.916,46.91,-0.85,46.9177002846,133.13
2019-06-08 06:00:00,5.524,0.0,5.524,5.524,0,5.524,0.0,0.0,0.0,0.0,52.374,-0.54,52.3767837501,5.524,0,5.524,46.85,-0.54,46.8531119564,132.99
2019-06-08 06:30:00,8.888,0.0,8.888,8.888,0,8.888,0.0,0.0,0.0,0.0,57.188,0.55,57.1906447245,8.888,0,8.888,48.3,0.55,48.3031313685,132.53
2019-06-08 07:00:00,14.152,0.0,14.152,14.152,0,14.152,0.0,0.0,0.0,0.0,62.742,1.13,62.7521749743,14.152,0,14.152,48.59,1.13,48.6031377588,132.53
2019-06-08 07:30:00,22.181,0.0,22.181,22.181,0,22.181,0.0,0.0,0.0,0.0,73.351,1.6800000000000002,73.3702364791,22.181,0,22.181,51.17,1.6800000000000002,51.1975712315,133.13
2019-06-08 08:00:00,39.159,0.0,39.159,39.159,0,39.159,0.0,0.0,0.0,0.0,88.149,3.06,88.2020963526,39.159,0,39.159,48.99,3.06,49.0854734112,132.36
2019-06-08 08:30:00,44.151,0.0,44.151,44.151,0,44.151,0.0,0.0,0.0,0.0,95.731,4.29,95.8270758241,44.151,0,44.151,51.58,4.29,51.7580959851,131.7
2019-06-08 09:00:00,68.044,0.0,68.044,68.044,0,68.044,0.0,0.0,0.0,0.0,112.214,5.2,112.3344194626,68.044,0,68.044,44.17,5.2,44.4750368184,131.82
2019-06-08 09:30:00,102.688,0.0,102.688,102.688,0,102.688,0.0,0.0,0.0,0.0,139.058,7.3,139.2494788644,102.688,0,102.688,36.37,7.3,37.0953757226,132.19
2019-06-08 10:00:00,101.941,0.0,101.941,101.941,0,101.941,0.0,0.0,0.0,0.0,141.861,8.06,142.0897847173,101.941,0,101.941,39.92,8.06,40.7255448091,131.76
2019-06-08 10:30:00,103.316,0.0,103.316,103.316,0,103.316,0.0,0.0,0.0,0.0,140.676,7.64,140.8833083655,103.316,0,103.316,37.36,7.64,38.1331771559,131.53
2019-06-08 11:00:00,133.586,0.0,133.586,133.586,0,133.586,0.0,0.0,0.0,0.0,157.836,8.19,158.0483438572,133.586,0,133.586,24.25,8.19,25.595675416,131.53
2019-06-08 11:30:00,135.356,0.0,135.356,135.356,0,135.356,0.0,0.0,0.0,0.0,161.096,8.86,161.3394583355,135.356,0,135.356,25.74,8.86,27.2221821315,131.72
2019-06-08 12:00:00,140.975,0.0,140.975,140.975,0,140.975,0.0,0.0,0.0,0.0,163.205,8.82,163.4431534969,140.975,0,140.975,22.23,8.82,23.9157960353,131.72
2019-06-08 12:30:00,134.651,0.0,134.651,134.651,0,134.651,0.0,0.0,0.0,0.0,159.091,8.35,159.3099770291,134.651,0,134.651,24.44,8.35,25.8270420296,131.72
2019-06-08 13:00:00,139.747,0.0,139.747,139.747,0,139.747,0.0,0.0,0.0,0.0,162.777,8.15,162.9809014241,139.747,0,139.747,23.03,8.15,24.4295599633,132.07
2019-06-08 13:30:00,143.825,0.0,143.825,143.825,0,143.825,0.0,0.0,0.0,0.0,162.555,7.64,162.7344389642,143.825,0,143.825,18.73,7.64,20.2282599351,132.19
2019-06-08 14:00:00,140.423,0.0,140.423,140.423,0,140.423,0.0,0.0,0.0,0.0,156.763,6.86,156.9130261291,140.423,0,140.423,16.34,6.86,17.7216026363,132.19
2019-06-08 14:30:00,135.269,0.0,135.269,135.269,0,135.269,0.0,0.0,0.0,0.0,152.129,6.03,152.248459897,135.269,0,135.269,16.86,6.03,17.9058789229,132.46
2019-06-08 15:00:00,117.195,0.0,117.195,117.195,0,117.195,0.0,0.0,0.0,0.0,142.585,5.5600000000000005,142.6933629325,117.195,0,117.195,25.39,5.5600000000000005,25.9916467351,132.95
2019-06-08 15:30:00,122.673,0.0,122.673,122.673,0,122.673,0.0,0.0,0.0,0.0,147.133,5.44,147.2335331675,122.673,0,122.673,24.46,5.44,25.0576375582,132.7
2019-06-08 16:00:00,116.276,0.0,116.276,116.276,0,116.276,0.0,0.0,0.0,0.0,140.696,5.29,140.7954136895,116.276,0,116.276,24.42,5.29,24.9864063042,132.41
2019-06-08 16:30:00,116.418,0.0,116.418,116.418,0,116.418,0.0,0.0,0.0,0.0,142.218,5.11,142.3097734662,116.418,0,116.418,25.8,5.11,26.3011805819,132.58
2019-06-08 17:00:00,120.411,0.0,120.411,120.411,0,120.411,0.0,0.0,0.0,0.0,145.461,5.26,145.5560720856,120.411,0,120.411,25.05,5.26,25.5962907469,132.29
2019-06-08 17:30:00,104.378,0.0,104.378,104.378,0,104.378,0.0,0.0,0.0,0.0,139.338,4.89,139.4237796934,104.378,0,104.378,34.96,4.89,35.3003356925,132.29
2019-06-08 18:00:00,90.14,0.0,90.14,90.14,0,90.14,0.0,0.0,0.0,0.0,132.13,4.39,132.20290844,90.14,0,90.14,41.99,4.39,42.2188607141,132.19
2019-06-08 18:30:00,74.165,0.0,74.165,74.165,0,74.165,0.0,0.0,0.0,0.0,122.085,3.52,122.135734431,74.165,0,74.165,47.92,3.52,48.0491082123,132.19
2019-06-08 19:00:00,58.703,0.0,58.703,58.703,0,58.703,0.0,0.0,0.0,0.0,113.513,2.9699999999999998,113.5518474927,58.703,0,58.703,54.81,2.9699999999999998,54.8904089983,132.19
2019-06-08 19:30:00,37.938,0.0,37.938,37.938,0,37.938,0.0,0.0,0.0,0.0,98.388,2.62,98.4228781534,37.938,0,37.938,60.45,2.62,60.506750863,132.19
2019-06-08 20:00:00,26.073,0.0,26.073,26.073,0,26.073,0.0,0.0,0.0,0.0,88.553,2.32,88.5833856262,26.073,0,26.073,62.48,2.32,62.5230581466,132.19
2019-06-08 20:30:00,19.334,0.0,19.334,19.334,0,19.334,0.0,0.0,0.0,0.0,82.874,1.5899999999999999,82.8892512694,19.334,0,19.334,63.54,1.5899999999999999,63.5598906544,132.19
2019-06-08 21:00:00,15.252,0.0,15.252,15.252,0,15.252,0.0,0.0,0.0,0.0,79.042,1.21,79.0512609893,15.252,0,15.252,63.79,1.21,63.8014749046,132.19
2019-06-08 21:30:00,12.064,0.0,12.064,12.064,0,12.064,0.0,0.0,0.0,0.0,75.844,0.65,75.8467852714,12.064,0,12.064,63.78,0.65,63.7833120808,132.19
2019-06-08 22:00:00,11.518,0.0,11.518,11.518,0,11.518,0.0,0.0,0.0,0.0,75.478,0.64,75.4807133247,11.518,0,11.518,63.96,0.64,63.9632019211,132.19
2019-06-08 22:30:00,10.895,0.0,10.895,10.895,0,10.895,0.0,0.0,0.0,0.0,73.475,0.03,73.4750061245,10.895,0,10.895,62.58,0.03,62.5800071908,132.19
2019-06-08 23:00:00,2.301,0.0,2.301,2.301,0,2.301,0.0,0.0,0.0,0.0,64.371,-0.64,64.3741814783,2.301,0,2.301,62.07,-0.64,62.0732994129,132.45
2019-06-08 23:30:00,1.816,0.0,1.816,1.816,0,1.816,0.0,0.0,0.0,0.0,60.056,-1.42,60.0727853191,1.816,0,1.816,58.24,-1.42,58.2573085544,133.17
2019-06-09 00:00:00,1.869,0.0,1.869,1.869,0,1.869,0.0,0.0,0.0,0.0,54.179,-1.56,54.2014542333,1.869,0,1.869,52.31,-1.56,52.3332561571,133.17
2019-06-09 00:30:00,1.9100000000000001,0.0,1.9100000000000001,1.9100000000000001,0,1.9100000000000001,0.0,0.0,0.0,0.0,52.79,-1.83,52.821709552,1.9100000000000001,0,1.9100000000000001,50.88,-1.83,50.9128991514,133.17
2019-06-09 01:00:00,1.928,0.0,1.928,1.928,0,1.928,0.0,0.0,0.0,0.0,51.098,-1.97,51.1359609668,1.928,0,1.928,49.17,-1.97,49.2094482798,133.17
2019-06-09 01:30:00,1.953,0.0,1.953,1.953,0,1.953,0.0,0.0,0.0,0.0,52.133,-1.73,52.1616965694,1.953,0,1.953,50.18,-1.73,50.2098127859,132.99
2019-06-09 02:00:00,2.026,0.0,2.026,2.026,0,2.026,0.0,0.0,0.0,0.0,51.176,-1.96,51.2135194651,2.026,0,2.026,49.15,-1.96,49.1890648417,132.19
2019-06-09 02:30:00,2.249,0.0,2.249,2.249,0,2.249,0.0,0.0,0.0,0.0,50.609,-2.01,50.6488991095,2.249,0,2.249,48.36,-2.01,48.4017530674,132.93
2019-06-09 03:00:00,2.367,0.0,2.367,2.367,0,2.367,0.0,0.0,0.0,0.0,49.607,-1.53,49.630588844,2.367,0,2.367,47.24,-1.53,47.2647701782,133.21
2019-06-09 03:30:00,2.372,0.0,2.372,2.372,0,2.372,0.0,0.0,0.0,0.0,48.872,-1.58,48.8975335165,2.372,0,2.372,46.5,-1.58,46.5268352674,133.21
2019-06-09 04:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,48.8,-1.6099999999999999,48.8265511786,2.86,0,2.86,45.94,-1.6099999999999999,45.9682031409,133.13
2019-06-09 04:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,48.247,-1.9,48.2843971589,2.997,0,2.997,45.25,-1.9,45.2898719362,133.35
2019-06-09 05:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,47.174,-2.1,47.2207187154,3.014,0,3.014,44.16,-2.1,44.2099038678,133.48
2019-06-09 05:30:00,4.344,0.0,4.344,4.344,0,4.344,0.0,0.0,0.0,0.0,47.754,-2.47,47.8178357519,4.344,0,4.344,43.41,-2.47,43.4802138909,134.03
2019-06-09 06:00:00,12.734,0.0,12.734,12.734,0,12.734,0.0,0.0,0.0,0.0,54.064,-2.91,54.1422588742,12.734,0,12.734,41.33,-2.91,41.4323183035,134.03
2019-06-09 06:30:00,19.554,0.0,19.554,19.554,0,19.554,0.0,0.0,0.0,0.0,62.294,-2.41,62.3406010237,19.554,0,19.554,42.74,-2.41,42.8078929638,134.03
2019-06-09 07:00:00,29.266,0.0,29.266,29.266,0,29.266,0.0,0.0,0.0,0.0,72.536,-2.5700000000000003,72.5815141479,29.266,0,29.266,43.27,-2.5700000000000003,43.3462547402,134.03
2019-06-09 07:30:00,40.048,0.0,40.048,40.048,0,40.048,0.0,0.0,0.0,0.0,82.998,-1.5899999999999999,83.013228488,40.048,0,40.048,42.95,-1.5899999999999999,42.9794206569,133.47
2019-06-09 08:00:00,56.51,0.0,56.51,56.51,0,56.51,0.0,0.0,0.0,0.0,97.78,-0.08,97.7800327265,56.51,0,56.51,41.27,-0.08,41.2700775381,132.71
2019-06-09 08:30:00,66.162,0.0,66.162,66.162,0,66.162,0.0,0.0,0.0,0.0,105.852,1.15,105.8582467454,66.162,0,66.162,39.69,1.15,39.7066568726,132.13
2019-06-09 09:00:00,81.128,0.0,81.128,81.128,0,81.128,0.0,0.0,0.0,0.0,119.178,2.06,119.1958022919,81.128,0,81.128,38.05,2.06,38.1057226673,132.64
2019-06-09 09:30:00,98.554,0.0,98.554,98.554,0,98.554,0.0,0.0,0.0,0.0,132.394,3.5300000000000002,132.4410515512,98.554,0,98.554,33.84,3.5300000000000002,34.0236167977,132.19
2019-06-09 10:00:00,109.316,0.0,109.316,109.316,0,109.316,0.0,0.0,0.0,0.0,142.326,4.85,142.4086120149,109.316,0,109.316,33.01,4.85,33.3643911978,132.02
2019-06-09 10:30:00,106.197,0.0,106.197,106.197,0,106.197,0.0,0.0,0.0,0.0,139.197,5.34,139.2993912729,106.197,0,106.197,33.0,5.34,33.4292626302,131.26
2019-06-09 11:00:00,100.558,0.0,100.558,100.558,0,100.558,0.0,0.0,0.0,0.0,137.268,4.89,137.3550724364,100.558,0,100.558,36.71,4.89,37.0342571142,131.87
2019-06-09 11:30:00,106.225,0.0,106.225,106.225,0,106.225,0.0,0.0,0.0,0.0,140.045,4.62,140.121184783,106.225,0,106.225,33.82,4.62,34.1341002518,132.19
2019-06-09 12:00:00,119.799,0.0,119.799,119.799,0,119.799,0.0,0.0,0.0,0.0,148.189,5.66,148.2970509518,119.799,0,119.799,28.39,5.66,28.9487080886,132.19
2019-06-09 12:30:00,117.912,0.0,117.912,117.912,0,117.912,0.0,0.0,0.0,0.0,148.582,5.89,148.6986981248,117.912,0,117.912,30.67,5.89,31.2304498847,132.19
2019-06-09 13:00:00,125.961,0.0,125.961,125.961,0,125.961,0.0,0.0,0.0,0.0,155.671,5.7,155.7753197429,125.961,0,125.961,29.71,5.7,30.2518445719,132.19
2019-06-09 13:30:00,103.828,0.0,103.828,103.828,0,103.828,0.0,0.0,0.0,0.0,137.378,4.47,137.4507031048,103.828,0,103.828,33.55,4.47,33.846468058,132.19
2019-06-09 14:00:00,80.222,0.0,80.222,80.222,0,80.222,0.0,0.0,0.0,0.0,118.762,2.68,118.7922347799,80.222,0,80.222,38.54,2.68,38.6330687365,133.13
2019-06-09 14:30:00,53.89,0.0,53.89,53.89,0,53.89,0.0,0.0,0.0,0.0,105.99,2.24,106.0136675151,53.89,0,53.89,52.1,2.24,52.1481313184,133.13
2019-06-09 15:00:00,49.809,0.0,49.809,49.809,0,49.809,0.0,0.0,0.0,0.0,106.529,2.83,106.5665836039,49.809,0,49.809,56.72,2.83,56.7905564333,133.01
2019-06-09 15:30:00,54.185,0.0,54.185,54.185,0,54.185,0.0,0.0,0.0,0.0,104.105,1.97,104.1236376862,54.185,0,54.185,49.92,1.97,49.9588560718,133.13
2019-06-09 16:00:00,63.131,0.0,63.131,63.131,0,63.131,0.0,0.0,0.0,0.0,107.151,2.03,107.1702276801,63.131,0,63.131,44.02,2.03,44.0667822742,133.13
2019-06-09 16:30:00,73.192,0.0,73.192,73.192,0,73.192,0.0,0.0,0.0,0.0,117.812,2.24,117.8332930203,73.192,0,73.192,44.62,2.24,44.6761905269,132.9
2019-06-09 17:00:00,86.68,0.0,86.68,86.68,0,86.68,0.0,0.0,0.0,0.0,133.05,3.89,133.1068540685,86.68,0,86.68,46.37,3.89,46.5328808478,132.19
2019-06-09 17:30:00,81.687,0.0,81.687,81.687,0,81.687,0.0,0.0,0.0,0.0,132.497,4.37,132.5690458176,81.687,0,81.687,50.81,4.37,50.9975783739,132.19
2019-06-09 18:00:00,82.388,0.0,82.388,82.388,0,82.388,0.0,0.0,0.0,0.0,135.238,4.68,135.318953011,82.388,0,82.388,52.85,4.68,53.0568082342,131.94
2019-06-09 18:30:00,67.267,0.0,67.267,67.267,0,67.267,0.0,0.0,0.0,0.0,121.937,3.99,122.0022625569,67.267,0,67.267,54.67,3.99,54.8154084177,131.36
2019-06-09 19:00:00,49.561,0.0,49.561,49.561,0,49.561,0.0,0.0,0.0,0.0,109.211,3.64,109.2716437188,49.561,0,49.561,59.65,3.64,59.760957991,132.17
2019-06-09 19:30:00,36.453,0.0,36.453,36.453,0,36.453,0.0,0.0,0.0,0.0,98.093,3.58,98.1583060622,36.453,0,36.453,61.64,3.58,61.7438741901,132.17
2019-06-09 20:00:00,25.816,0.0,25.816,25.816,0,25.816,0.0,0.0,0.0,0.0,88.906,3.23,88.9646544196,25.816,0,25.816,63.09,3.23,63.1726285665,132.17
2019-06-09 20:30:00,20.292,0.0,20.292,20.292,0,20.292,0.0,0.0,0.0,0.0,83.742,2.77,83.7878002098,20.292,0,20.292,63.45,2.77,63.510435363,132.17
2019-06-09 21:00:00,16.393,0.0,16.393,16.393,0,16.393,0.0,0.0,0.0,0.0,78.813,2.37,78.8486262975,16.393,0,16.393,62.42,2.37,62.4649765869,132.17
2019-06-09 21:30:00,13.036,0.0,13.036,13.036,0,13.036,0.0,0.0,0.0,0.0,75.736,2.07,75.7642831155,13.036,0,13.036,62.7,2.07,62.7341605507,132.17
2019-06-09 22:00:00,12.084,0.0,12.084,12.084,0,12.084,0.0,0.0,0.0,0.0,73.874,2.27,73.9088680471,12.084,0,12.084,61.79,2.27,61.8316828171,132.17
2019-06-09 22:30:00,12.194,0.0,12.194,12.194,0,12.194,0.0,0.0,0.0,0.0,72.494,2.36,72.5324040412,12.194,0,12.194,60.3,2.36,60.3461647497,131.44
2019-06-09 23:00:00,12.212,0.0,12.212,12.212,0,12.212,0.0,0.0,0.0,0.0,67.862,1.47,67.8779194142,12.212,0,12.212,55.65,1.47,55.6694117088,132.19
2019-06-09 23:30:00,12.206,0.0,12.206,12.206,0,12.206,0.0,0.0,0.0,0.0,63.756,0.52,63.7581205495,12.206,0,12.206,51.55,0.52,51.5526226297,132.93
2019-06-10 00:00:00,12.2,0.0,12.2,12.2,0,12.2,0.0,0.0,0.0,0.0,60.26,-0.23,60.2604389297,12.2,0,12.2,48.06,-0.23,48.0605503506,133.13
2019-06-10 00:30:00,3.557,0.0,3.557,3.557,0,3.557,0.0,0.0,0.0,0.0,51.507,-0.37,51.5083289284,3.557,0,3.557,47.95,-0.37,47.9514275074,132.45
2019-06-10 01:00:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,50.029,-0.53,50.031807293,2.969,0,2.969,47.06,-0.53,47.0629843933,132.19
2019-06-10 01:30:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,51.58,-0.64,51.5839703784,3.02,0,3.02,48.56,-0.64,48.5642172798,132.19
2019-06-10 02:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,51.235,-0.64,51.2389971116,3.045,0,3.045,48.19,-0.64,48.194249657,132.19
2019-06-10 02:30:00,3.04,0.0,3.04,3.04,0,3.04,0.0,0.0,0.0,0.0,51.16,-0.72,51.1650662073,3.04,0,3.04,48.12,-0.72,48.1253862322,132.19
2019-06-10 03:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,50.07,-0.86,50.0773851154,3.0,0,3.0,47.07,-0.86,47.0778557286,132.19
2019-06-10 03:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,49.459,-0.9500000000000001,49.4681228773,2.999,0,2.999,46.46,-0.9500000000000001,46.469711641,132.19
2019-06-10 04:00:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,49.303,-0.98,49.3127388106,2.993,0,2.993,46.31,-0.98,46.3203680901,132.19
2019-06-10 04:30:00,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0,49.213,-1.09,49.2250695175,3.043,0,3.043,46.17,-1.09,46.1828647877,132.19
2019-06-10 05:00:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,48.554,-1.21,48.5690746875,3.034,0,3.034,45.52,-1.21,45.5360791022,132.27
2019-06-10 05:30:00,4.504,0.0,4.504,4.504,0,4.504,0.0,0.0,0.0,0.0,50.404,-0.92,50.4123954598,4.504,0,4.504,45.9,-0.92,45.9092191177,132.19
2019-06-10 06:00:00,9.63,0.0,9.63,9.63,0,9.63,0.0,0.0,0.0,0.0,56.31,-0.17,56.3102566146,9.63,0,9.63,46.68,-0.17,46.6803095534,132.12
2019-06-10 06:30:00,16.372,0.0,16.372,16.372,0,16.372,0.0,0.0,0.0,0.0,68.102,1.34,68.1151818907,16.372,0,16.372,51.73,1.34,51.7473525893,132.02
2019-06-10 07:00:00,24.974,0.0,24.974,24.974,0,24.974,0.0,0.0,0.0,0.0,82.174,3.16,82.2347364318,24.974,0,24.974,57.2,3.16,57.2872202153,132.11
2019-06-10 07:30:00,38.114,0.0,38.114,38.114,0,38.114,0.0,0.0,0.0,0.0,97.254,5.55,97.4122323736,38.114,0,38.114,59.14,5.55,59.3998493264,131.3
2019-06-10 08:00:00,57.073,0.0,57.073,57.073,0,57.073,0.0,0.0,0.0,0.0,113.073,7.08,113.2944382086,57.073,0,57.073,56.0,7.08,56.4457828363,131.3
2019-06-10 08:30:00,75.262,0.0,75.262,75.262,0,75.262,0.0,0.0,0.0,0.0,126.342,8.66,126.6384482059,75.262,0,75.262,51.08,8.66,51.8088988495,130.66
2019-06-10 09:00:00,84.206,0.0,84.206,84.206,0,84.206,0.0,0.0,0.0,0.0,131.696,9.7,132.0527410393,84.206,0,84.206,47.49,9.7,48.4705075278,130.32
2019-06-10 09:30:00,100.25,0.0,100.25,100.25,0,100.25,0.0,0.0,0.0,0.0,144.16,10.87,144.5692308204,100.25,0,100.25,43.91,10.87,45.2354396464,130.32
2019-06-10 10:00:00,106.178,0.0,106.178,106.178,0,106.178,0.0,0.0,0.0,0.0,147.048,11.15,147.4701217332,106.178,0,106.178,40.87,11.15,42.3636565938,130.32
2019-06-10 10:30:00,121.727,0.0,121.727,121.727,0,121.727,0.0,0.0,0.0,0.0,155.567,11.25,155.9732476709,121.727,0,121.727,33.84,11.25,35.6610165307,130.32
2019-06-10 11:00:00,118.667,0.0,118.667,118.667,0,118.667,0.0,0.0,0.0,0.0,153.007,11.09,153.4083770496,118.667,0,118.667,34.34,11.09,36.0863367495,130.32
2019-06-10 11:30:00,127.021,0.0,127.021,127.021,0,127.021,0.0,0.0,0.0,0.0,157.211,11.86,157.657724584,127.021,0,127.021,30.19,11.86,32.4360247256,130.32
2019-06-10 12:00:00,130.579,0.0,130.579,130.579,0,130.579,0.0,0.0,0.0,0.0,158.659,12.28,159.1335184083,130.579,0,130.579,28.08,12.28,30.6477535882,130.32
2019-06-10 12:30:00,131.96,0.0,131.96,131.96,0,131.96,0.0,0.0,0.0,0.0,160.25,11.95,160.6949439155,131.96,0,131.96,28.29,11.95,30.710366328,130.32
2019-06-10 13:00:00,138.7,0.0,138.7,138.7,0,138.7,0.0,0.0,0.0,0.0,166.52,12.21,166.9670461498,138.7,0,138.7,27.82,12.21,30.3815157621,130.32
2019-06-10 13:30:00,129.147,0.0,129.147,129.147,0,129.147,0.0,0.0,0.0,0.0,159.437,11.31,159.8376459693,129.147,0,129.147,30.29,11.31,32.3326491337,130.32
2019-06-10 14:00:00,113.314,0.0,113.314,113.314,0,113.314,0.0,0.0,0.0,0.0,142.224,11.43,142.6825535095,113.314,0,113.314,28.91,11.43,31.0875055287,130.32
2019-06-10 14:30:00,92.441,0.0,92.441,92.441,0,92.441,0.0,0.0,0.0,0.0,128.941,10.2,129.343811143,92.441,0,92.441,36.5,10.2,37.8984168535,130.61
2019-06-10 15:00:00,74.889,0.0,74.889,74.889,0,74.889,0.0,0.0,0.0,0.0,121.299,9.64,121.681457096,74.889,0,74.889,46.41,9.64,47.4006086459,131.25
2019-06-10 15:30:00,51.034,0.0,51.034,51.034,0,51.034,0.0,0.0,0.0,0.0,108.924,9.89,109.3720708225,51.034,0,51.034,57.89,9.89,58.7287340235,131.25
2019-06-10 16:00:00,41.823,0.0,41.823,41.823,0,41.823,0.0,0.0,0.0,0.0,109.053,10.39,109.5468343176,41.823,0,41.823,67.23,10.39,68.0281191861,131.25
2019-06-10 16:30:00,41.043,0.0,41.043,41.043,0,41.043,0.0,0.0,0.0,0.0,111.793,10.78,112.311545484,41.043,0,41.043,70.75,10.78,71.5665487501,130.96
2019-06-10 17:00:00,26.941,0.0,26.941,26.941,0,26.941,0.0,0.0,0.0,0.0,106.681,11.86,107.3382287957,26.941,0,26.941,79.74,11.86,80.6171644254,130.32
2019-06-10 17:30:00,34.701,0.0,34.701,34.701,0,34.701,0.0,0.0,0.0,0.0,114.681,11.3,115.2363734287,34.701,0,34.701,79.98,11.3,80.7743177006,129.95
2019-06-10 18:00:00,40.555,0.0,40.555,40.555,0,40.555,0.0,0.0,0.0,0.0,118.255,10.78,118.7453301187,40.555,0,40.555,77.7,10.78,78.4442375194,129.38
2019-06-10 18:30:00,42.078,0.0,42.078,42.078,0,42.078,0.0,0.0,0.0,0.0,117.658,10.0,118.082195796,42.078,0,42.078,75.58,10.0,76.2386804713,129.38
2019-06-10 19:00:00,37.511,0.0,37.511,37.511,0,37.511,0.0,0.0,0.0,0.0,111.881,9.16,112.255350701,37.511,0,37.511,74.37,9.16,74.9319858271,129.38
2019-06-10 19:30:00,11.66,0.0,11.66,11.66,0,11.66,0.0,0.0,0.0,0.0,92.55,10.71,93.1676263516,11.66,0,11.66,80.89,10.71,81.5959324967,129.58
2019-06-10 20:00:00,9.176,0.0,9.176,9.176,0,9.176,0.0,0.0,0.0,0.0,91.326,16.29,92.7674639947,9.176,0,9.176,82.15,16.29,83.7495468644,130.75
2019-06-10 20:30:00,19.008,0.0,19.008,19.008,0,19.008,0.0,0.0,0.0,0.0,95.928,14.96,97.0875006579,19.008,0,19.008,76.92,14.96,78.3612659418,131.26
2019-06-10 21:00:00,12.306,0.0,12.306,12.306,0,12.306,0.0,0.0,0.0,0.0,89.236,14.55,90.4144136518,12.306,0,12.306,76.93,14.55,78.2938528877,131.26
2019-06-10 21:30:00,11.087,0.0,11.087,11.087,0,11.087,0.0,0.0,0.0,0.0,86.027,14.23,87.1959725503,11.087,0,11.087,74.94,14.23,76.2790698685,131.26
2019-06-10 22:00:00,11.121,0.0,11.121,11.121,0,11.121,0.0,0.0,0.0,0.0,82.751,13.15,83.789322118,11.121,0,11.121,71.63,13.15,72.8270512928,131.81
2019-06-10 22:30:00,6.156,0.0,6.156,6.156,0,6.156,0.0,0.0,0.0,0.0,75.286,11.62,76.1774651455,6.156,0,6.156,69.13,11.62,70.0997952921,132.52
2019-06-10 23:00:00,2.344,0.0,2.344,2.344,0,2.344,0.0,0.0,0.0,0.0,67.614,10.94,68.493332493,2.344,0,2.344,65.27,10.94,66.1804842835,132.22
2019-06-10 23:30:00,2.338,0.0,2.338,2.338,0,2.338,0.0,0.0,0.0,0.0,61.568,10.69,62.4891568514,2.338,0,2.338,59.23,10.69,60.1869504129,132.41
2019-06-11 00:00:00,2.342,0.0,2.342,2.342,0,2.342,0.0,0.0,0.0,0.0,54.012,10.49,55.0212344827,2.342,0,2.342,51.67,10.49,52.724083681,132.54
2019-06-11 00:30:00,2.358,0.0,2.358,2.358,0,2.358,0.0,0.0,0.0,0.0,53.238,9.96,54.1616676627,2.358,0,2.358,50.88,9.96,51.8456941317,133.09
2019-06-11 01:00:00,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0,52.288,9.28,53.1051159871,2.438,0,2.438,49.85,9.28,50.7064187258,133.09
2019-06-11 01:30:00,2.474,0.0,2.474,2.474,0,2.474,0.0,0.0,0.0,0.0,54.034,9.35,54.8369916753,2.474,0,2.474,51.56,9.35,52.4009169767,133.09
2019-06-11 02:00:00,2.501,0.0,2.501,2.501,0,2.501,0.0,0.0,0.0,0.0,53.771,9.16,54.5456326483,2.501,0,2.501,51.27,9.16,52.0818442454,133.09
2019-06-11 02:30:00,2.519,0.0,2.519,2.519,0,2.519,0.0,0.0,0.0,0.0,53.939,9.15,54.7095807058,2.519,0,2.519,51.42,9.15,52.2277598601,133.18
2019-06-11 03:00:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,53.585,8.9,54.3190779101,2.535,0,2.535,51.05,8.9,51.8200009649,133.37
2019-06-11 03:30:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,53.07,9.0,53.8277335581,2.56,0,2.56,50.51,9.0,51.3055562293,133.48
2019-06-11 04:00:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,52.757,9.02,53.5225321617,2.547,0,2.547,50.21,9.02,51.0137677495,133.13
2019-06-11 04:30:00,2.387,0.0,2.387,2.387,0,2.387,0.0,0.0,0.0,0.0,52.127,8.78,52.8612573536,2.387,0,2.387,49.74,8.78,50.5089695005,133.13
2019-06-11 05:00:00,2.401,0.0,2.401,2.401,0,2.401,0.0,0.0,0.0,0.0,52.361,8.9,53.1119979007,2.401,0,2.401,49.96,8.9,50.7465427394,133.13
2019-06-11 05:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,53.076,9.22,53.8708657439,2.866,0,2.866,50.21,9.22,51.0495102817,133.13
2019-06-11 06:00:00,4.319,0.0,4.319,4.319,0,4.319,0.0,0.0,0.0,0.0,57.569,10.1,58.44826568,4.319,0,4.319,53.25,10.1,54.1993773027,133.13
2019-06-11 06:30:00,4.288,0.0,4.288,4.288,0,4.288,0.0,0.0,0.0,0.0,64.908,11.71,65.9558379827,4.288,0,4.288,60.62,11.71,61.7406551634,132.91
2019-06-11 07:00:00,4.6530000000000005,0.0,4.6530000000000005,4.6530000000000005,0,4.6530000000000005,0.0,0.0,0.0,0.0,71.303,13.24,72.5218271212,4.6530000000000005,0,4.6530000000000005,66.65,13.24,67.9523369723,132.77
2019-06-11 07:30:00,12.16,0.0,12.16,12.16,0,12.16,0.0,0.0,0.0,0.0,87.31,15.69,88.7085801938,12.16,0,12.16,75.15,15.69,76.7704279003,131.46
2019-06-11 08:00:00,18.913,0.0,18.913,18.913,0,18.913,0.0,0.0,0.0,0.0,95.703,17.71,97.3278393318,18.913,0,18.913,76.79,17.71,78.8057624797,131.25
2019-06-11 08:30:00,15.852,0.0,15.852,15.852,0,15.852,0.0,0.0,0.0,0.0,96.712,19.85,98.7280782959,15.852,0,15.852,80.86,19.85,83.2608077069,130.44
2019-06-11 09:00:00,23.592,0.0,23.592,23.592,0,23.592,0.0,0.0,0.0,0.0,103.982,20.36,105.9565284633,23.592,0,23.592,80.39,20.36,82.9281719321,130.99
2019-06-11 09:30:00,31.172,0.0,31.172,31.172,0,31.172,0.0,0.0,0.0,0.0,111.042,21.26,113.0588933432,31.172,0,31.172,79.87,21.26,82.6511010211,130.42
2019-06-11 10:00:00,38.631,0.0,38.631,38.631,0,38.631,0.0,0.0,0.0,0.0,115.031,21.37,116.9991788903,38.631,0,38.631,76.4,21.37,79.3324454432,130.32
2019-06-11 10:30:00,44.602,0.0,44.602,44.602,0,44.602,0.0,0.0,0.0,0.0,119.022,20.89,120.8413364044,44.602,0,44.602,74.42,20.89,77.2963679612,131.25
2019-06-11 11:00:00,50.994,0.0,50.994,50.994,0,50.994,0.0,0.0,0.0,0.0,123.854,20.95,125.6133584297,50.994,0,50.994,72.86,20.95,75.8121500816,131.25
2019-06-11 11:30:00,40.427,0.0,40.427,40.427,0,40.427,0.0,0.0,0.0,0.0,117.217,21.11,119.1027169673,40.427,0,40.427,76.79,21.11,79.6387857768,131.05
2019-06-11 12:00:00,38.703,0.0,38.703,38.703,0,38.703,0.0,0.0,0.0,0.0,116.613,21.17,118.5190308305,38.703,0,38.703,77.91,21.17,80.7349800272,130.61
2019-06-11 12:30:00,34.801,0.0,34.801,34.801,0,34.801,0.0,0.0,0.0,0.0,115.051,21.42,117.0279838372,34.801,0,34.801,80.25,21.42,83.0594901261,130.61
2019-06-11 13:00:00,42.781,0.0,42.781,42.781,0,42.781,0.0,0.0,0.0,0.0,120.211,20.8,121.997231612,42.781,0,42.781,77.43,20.8,80.175089024,131.25
2019-06-11 13:30:00,45.291,0.0,45.291,45.291,0,45.291,0.0,0.0,0.0,0.0,120.411,20.21,122.0952620743,45.291,0,45.291,75.12,20.21,77.7911209586,131.25
2019-06-11 14:00:00,55.565,0.0,55.565,55.565,0,55.565,0.0,0.0,0.0,0.0,126.695,20.05,128.2716863731,55.565,0,55.565,71.13,20.05,73.9018227109,131.25
2019-06-11 14:30:00,48.806,0.0,48.806,48.806,0,48.806,0.0,0.0,0.0,0.0,120.646,20.06,122.3023340579,48.806,0,48.806,71.84,20.06,74.588130423,130.54
2019-06-11 15:00:00,40.233,0.0,40.233,40.233,0,40.233,0.0,0.0,0.0,0.0,113.743,20.26,115.5332750726,40.233,0,40.233,73.51,20.26,76.2508209792,130.32
2019-06-11 15:30:00,39.408,0.0,39.408,39.408,0,39.408,0.0,0.0,0.0,0.0,112.748,20.12,114.529148709,39.408,0,39.408,73.34,20.12,76.0497863245,130.47
2019-06-11 16:00:00,38.899,0.0,38.899,38.899,0,38.899,0.0,0.0,0.0,0.0,112.839,20.35,114.6593320275,38.899,0,38.899,73.94,20.35,76.6892828236,130.32
2019-06-11 16:30:00,37.445,0.0,37.445,37.445,0,37.445,0.0,0.0,0.0,0.0,114.185,20.55,116.0194670088,37.445,0,37.445,76.74,20.55,79.4438801922,130.32
2019-06-11 17:00:00,34.579,0.0,34.579,34.579,0,34.579,0.0,0.0,0.0,0.0,114.759,20.56,116.5861985014,34.579,0,34.579,80.18,20.56,82.7740659869,130.32
2019-06-11 17:30:00,39.557,0.0,39.557,39.557,0,39.557,0.0,0.0,0.0,0.0,121.127,20.45,122.8411682987,39.557,0,39.557,81.57,20.45,84.0943957705,130.21
2019-06-11 18:00:00,36.884,0.0,36.884,36.884,0,36.884,0.0,0.0,0.0,0.0,119.994,20.59,121.7477233298,36.884,0,36.884,83.11,20.59,85.6225449283,130.21
2019-06-11 18:30:00,29.914,0.0,29.914,29.914,0,29.914,0.0,0.0,0.0,0.0,115.744,20.34,117.5176120248,29.914,0,29.914,85.83,20.34,88.2071680761,130.21
2019-06-11 19:00:00,28.586,0.0,28.586,28.586,0,28.586,0.0,0.0,0.0,0.0,112.456,19.22,114.0866352208,28.586,0,28.586,83.87,19.22,86.0440892799,130.47
2019-06-11 19:30:00,20.982,0.0,20.982,20.982,0,20.982,0.0,0.0,0.0,0.0,104.022,18.07,105.579834173,20.982,0,20.982,83.04,18.07,84.9833307184,130.32
2019-06-11 20:00:00,16.428,0.0,16.428,16.428,0,16.428,0.0,0.0,0.0,0.0,98.768,17.22,100.2578985617,16.428,0,16.428,82.34,17.22,84.121364706,130.32
2019-06-11 20:30:00,12.175,0.0,12.175,12.175,0,12.175,0.0,0.0,0.0,0.0,93.885,16.52,95.3273498268,12.175,0,12.175,81.71,16.52,83.3632682901,130.32
2019-06-11 21:00:00,2.022,0.0,2.022,2.022,0,2.022,0.0,0.0,0.0,0.0,84.842,16.07,86.35050587,2.022,0,2.022,82.82,16.07,84.3646685527,130.32
2019-06-11 21:30:00,2.337,0.0,2.337,2.337,0,2.337,0.0,0.0,0.0,0.0,83.277,15.53,84.7126887131,2.337,0,2.337,80.94,15.53,82.4164091671,130.32
2019-06-11 22:00:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,79.326,13.85,80.5260006209,2.616,0,2.616,76.71,13.85,77.9502828731,131.04
2019-06-11 22:30:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,73.845,12.1,74.8297669714,2.6950000000000003,0,2.6950000000000003,71.15,12.1,72.1715491035,131.49
2019-06-11 23:00:00,2.75,0.0,2.75,2.75,0,2.75,0.0,0.0,0.0,0.0,66.67,11.9,67.7236952624,2.75,0,2.75,63.92,11.9,65.0182774303,131.37
2019-06-11 23:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,63.879,10.79,64.7838771686,2.729,0,2.729,61.15,10.79,62.0946583854,132.11
2019-06-12 00:00:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,61.806,9.87,62.5891247422,2.746,0,2.746,59.06,9.87,59.8790489236,132.19
2019-06-12 00:30:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,60.431,9.18,61.1242845439,2.761,0,2.761,57.67,9.18,58.3960726419,132.19
2019-06-12 01:00:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,59.126,8.95,59.7995516371,2.766,0,2.766,56.36,8.95,57.0662080394,132.19
2019-06-12 01:30:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,60.979,9.19,61.6676133882,2.789,0,2.789,58.19,9.19,58.9112230394,132.19
2019-06-12 02:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,60.701,8.89,61.3485411481,2.831,0,2.831,57.87,8.89,58.5488599377,132.19
2019-06-12 02:30:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,60.374,8.29,60.9404953705,2.824,0,2.824,57.55,8.29,58.1440160292,132.19
2019-06-12 03:00:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,59.024,8.24,59.5963939849,2.8040000000000003,0,2.8040000000000003,56.22,8.24,56.8206476556,132.19
2019-06-12 03:30:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,58.496,8.06,59.0486715854,2.826,0,2.826,55.67,8.06,56.2504444427,132.44
2019-06-12 04:00:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,57.887,8.02,58.4399278661,2.817,0,2.817,55.07,8.02,55.6509236222,132.44
2019-06-12 04:30:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,57.309,7.96,57.8591659204,2.809,0,2.809,54.5,7.96,55.0782316346,132.54
2019-06-12 05:00:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,57.77,7.86,58.302251243,2.79,0,2.79,54.98,7.86,55.5389953096,132.41
2019-06-12 05:30:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,58.052,8.33,58.6465992535,2.882,0,2.882,55.17,8.33,55.7953205923,132.3
2019-06-12 06:00:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,61.868,8.97,62.5148808205,3.488,0,3.488,58.38,8.97,59.0650937526,134.07
2019-06-12 06:30:00,7.643,0.0,7.643,7.643,0,7.643,0.0,0.0,0.0,0.0,67.303,11.34,68.2516623168,7.643,0,7.643,59.66,11.34,60.7281746803,133.21
2019-06-12 07:00:00,12.078,0.0,12.078,12.078,0,12.078,0.0,0.0,0.0,0.0,77.938,12.9,78.9983660844,12.078,0,12.078,65.86,12.9,67.1114714486,132.32
2019-06-12 07:30:00,18.926,0.0,18.926,18.926,0,18.926,0.0,0.0,0.0,0.0,89.726,15.84,91.1134494792,18.926,0,18.926,70.8,15.84,72.5502970359,131.36
2019-06-12 08:00:00,25.91,0.0,25.91,25.91,0,25.91,0.0,0.0,0.0,0.0,99.04,17.76,100.6197753923,25.91,0,25.91,73.13,17.76,75.2556609166,131.16
2019-06-12 08:30:00,27.804,0.0,27.804,27.804,0,27.804,0.0,0.0,0.0,0.0,103.294,19.22,105.0669255094,27.804,0,27.804,75.49,19.22,77.898321548,130.91
2019-06-12 09:00:00,29.599,0.0,29.599,29.599,0,29.599,0.0,0.0,0.0,0.0,105.939,20.37,107.8796024325,29.599,0,29.599,76.34,20.37,79.010964429,130.69
2019-06-12 09:30:00,37.969,0.0,37.969,37.969,0,37.969,0.0,0.0,0.0,0.0,112.969,20.42,114.7997010493,37.969,0,37.969,75.0,20.42,77.7301511641,131.1
2019-06-12 10:00:00,55.125,0.0,55.125,55.125,0,55.125,0.0,0.0,0.0,0.0,123.275,20.17,124.9141886456,55.125,0,55.125,68.15,20.17,71.072156292,131.26
2019-06-12 10:30:00,57.291,0.0,57.291,57.291,0,57.291,0.0,0.0,0.0,0.0,123.221,19.91,124.819160953,57.291,0,57.291,65.93,19.91,68.8706976878,131.26
2019-06-12 11:00:00,45.872,0.0,45.872,45.872,0,45.872,0.0,0.0,0.0,0.0,115.482,20.65,117.3137452475,45.872,0,45.872,69.61,20.65,72.6083645319,131.26
2019-06-12 11:30:00,53.068,0.0,53.068,53.068,0,53.068,0.0,0.0,0.0,0.0,121.458,20.61,123.194228209,53.068,0,53.068,68.39,20.61,71.4280351123,131.26
2019-06-12 12:00:00,80.37,0.0,80.37,80.37,0,80.37,0.0,0.0,0.0,0.0,136.61,20.27,138.1056298635,80.37,0,80.37,56.24,20.27,59.7813557892,131.26
2019-06-12 12:30:00,96.265,0.0,96.265,96.265,0,96.265,0.0,0.0,0.0,0.0,147.745,20.42,149.1494600225,96.265,0,96.265,51.48,20.42,55.3820079087,131.26
2019-06-12 13:00:00,88.775,0.0,88.775,88.775,0,88.775,0.0,0.0,0.0,0.0,141.475,19.21,142.7732458306,88.775,0,88.775,52.7,19.21,56.0920145832,132.13
2019-06-12 13:30:00,87.429,0.0,87.429,87.429,0,87.429,0.0,0.0,0.0,0.0,138.199,18.58,139.4423895413,87.429,0,87.429,50.77,18.58,54.0630123097,132.13
2019-06-12 14:00:00,91.644,0.0,91.644,91.644,0,91.644,0.0,0.0,0.0,0.0,138.324,18.57,139.5649450113,91.644,0,91.644,46.68,18.57,50.2381060551,132.13
2019-06-12 14:30:00,93.081,0.0,93.081,93.081,0,93.081,0.0,0.0,0.0,0.0,140.271,18.1,141.4339543427,93.081,0,93.081,47.19,18.1,50.542122037,132.13
2019-06-12 15:00:00,79.321,0.0,79.321,79.321,0,79.321,0.0,0.0,0.0,0.0,129.151,17.92,130.3882939569,79.321,0,79.321,49.83,17.92,52.9542755592,132.13
2019-06-12 15:30:00,75.595,0.0,75.595,75.595,0,75.595,0.0,0.0,0.0,0.0,129.365,17.99,130.6098898438,75.595,0,75.595,53.77,17.99,56.6996737204,132.13
2019-06-12 16:00:00,70.548,0.0,70.548,70.548,0,70.548,0.0,0.0,0.0,0.0,127.138,17.73,128.3683136292,70.548,0,70.548,56.59,17.73,59.3024535749,131.62
2019-06-12 16:30:00,64.674,0.0,64.674,64.674,0,64.674,0.0,0.0,0.0,0.0,125.154,17.31,126.3453988715,64.674,0,64.674,60.48,17.31,62.9083976906,132.02
2019-06-12 17:00:00,55.414,0.0,55.414,55.414,0,55.414,0.0,0.0,0.0,0.0,120.844,17.53,122.108858139,55.414,0,55.414,65.43,17.53,67.7376247,132.02
2019-06-12 17:30:00,53.147,0.0,53.147,53.147,0,53.147,0.0,0.0,0.0,0.0,120.507,17.01,121.7015905771,53.147,0,53.147,67.36,17.01,69.4745255471,131.84
2019-06-12 18:00:00,44.679,0.0,44.679,44.679,0,44.679,0.0,0.0,0.0,0.0,116.069,16.97,117.3029993692,44.679,0,44.679,71.39,16.97,73.3792409337,131.36
2019-06-12 18:30:00,43.982,0.0,43.982,43.982,0,43.982,0.0,0.0,0.0,0.0,116.222,16.93,117.4486193363,43.982,0,43.982,72.24,16.93,74.1973213802,131.26
2019-06-12 19:00:00,40.783,0.0,40.783,40.783,0,40.783,0.0,0.0,0.0,0.0,113.553,16.86,114.7978371268,40.783,0,40.783,72.77,16.86,74.6976070567,131.26
2019-06-12 19:30:00,30.15,0.0,30.15,30.15,0,30.15,0.0,0.0,0.0,0.0,104.49,16.69,105.8145368085,30.15,0,30.15,74.34,16.69,76.1904961265,131.26
2019-06-12 20:00:00,23.35,0.0,23.35,23.35,0,23.35,0.0,0.0,0.0,0.0,98.55,16.29,99.8872694591,23.35,0,23.35,75.2,16.29,76.9441622217,131.26
2019-06-12 20:30:00,14.539,0.0,14.539,14.539,0,14.539,0.0,0.0,0.0,0.0,90.569,15.07,91.8142072939,14.539,0,14.539,76.03,15.07,77.5091336553,130.78
2019-06-12 21:00:00,12.336,0.0,12.336,12.336,0,12.336,0.0,0.0,0.0,0.0,86.936,14.32,88.1074939832,12.336,0,12.336,74.6,14.32,75.9619799637,131.26
2019-06-12 21:30:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,79.574,13.97,80.790979546,3.414,0,3.414,76.16,13.97,77.4306560737,131.26
2019-06-12 22:00:00,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0,76.136,13.24,77.2786393255,2.596,0,2.596,73.54,13.24,74.7223473935,131.26
2019-06-12 22:30:00,6.055,0.0,6.055,6.055,0,6.055,0.0,0.0,0.0,0.0,75.295,11.53,76.1726849008,6.055,0,6.055,69.24,11.53,70.1934363028,131.85
2019-06-12 23:00:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,66.173,10.81,67.05014563,2.763,0,2.763,63.41,10.81,64.3248334627,131.96
2019-06-12 23:30:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,62.302,10.5,63.180607816,2.802,0,2.802,59.5,10.5,60.4193677557,131.71
2019-06-13 00:00:00,5.415,0.0,5.415,5.415,0,5.415,0.0,0.0,0.0,0.0,64.295,9.29,64.9626902537,5.415,0,5.415,58.88,9.29,59.6083760893,132.1
2019-06-13 00:30:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,60.03,9.11,60.7173204284,2.8,0,2.8,57.23,9.11,57.9505392555,131.98
2019-06-13 01:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,58.6,8.67,59.2379008744,2.8,0,2.8,55.8,8.67,56.4695395767,132.19
2019-06-13 01:30:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,62.631,8.79,63.2448121272,3.561,0,3.561,59.07,8.79,59.7204236422,132.19
2019-06-13 02:00:00,4.6850000000000005,0.0,4.6850000000000005,4.6850000000000005,0,4.6850000000000005,0.0,0.0,0.0,0.0,63.335,8.71,63.931106083,4.6850000000000005,0,4.6850000000000005,58.65,8.71,59.2932255827,132.19
2019-06-13 02:30:00,7.14,0.0,7.14,7.14,0,7.14,0.0,0.0,0.0,0.0,64.15,8.77,64.7467018465,7.14,0,7.14,57.01,8.77,57.680611994,132.19
2019-06-13 03:00:00,11.873,0.0,11.873,11.873,0,11.873,0.0,0.0,0.0,0.0,65.703,7.99,66.1870403402,11.873,0,11.873,53.83,7.99,54.4197482537,132.9
2019-06-13 03:30:00,11.95,0.0,11.95,11.95,0,11.95,0.0,0.0,0.0,0.0,64.75,7.84,65.2229108519,11.95,0,11.95,52.8,7.84,53.3788872121,133.13
2019-06-13 04:00:00,8.462,0.0,8.462,8.462,0,8.462,0.0,0.0,0.0,0.0,61.682,7.58,62.1460016735,8.462,0,8.462,53.22,7.58,53.7570906951,133.13
2019-06-13 04:30:00,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0,57.739,7.7,58.2501684204,2.819,0,2.819,54.92,7.7,55.457158239500004,133.13
2019-06-13 05:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,57.815,7.83,58.3428069688,2.805,0,2.805,55.01,7.83,55.5644580645,132.69
2019-06-13 05:30:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,58.199,8.28,58.7850491282,2.849,0,2.849,55.35,8.28,55.9658905048,132.19
2019-06-13 06:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,61.47,8.59,62.067294125,3.2800000000000002,0,3.2800000000000002,58.19,8.59,58.8206103335,133.12
2019-06-13 06:30:00,5.282,0.0,5.282,5.282,0,5.282,0.0,0.0,0.0,0.0,68.702,10.37,69.4802252731,5.282,0,5.282,63.42,10.37,64.2622229619,132.23
2019-06-13 07:00:00,19.627,0.0,19.627,19.627,0,19.627,0.0,0.0,0.0,0.0,83.767,12.26,84.6594229191,19.627,0,19.627,64.14,12.26,65.3012036643,132.23
2019-06-13 07:30:00,27.785,0.0,27.785,27.785,0,27.785,0.0,0.0,0.0,0.0,96.285,14.57,97.3811384458,27.785,0,27.785,68.5,14.57,70.0323846517,131.38
2019-06-13 08:00:00,33.479,0.0,33.479,33.479,0,33.479,0.0,0.0,0.0,0.0,100.739,17.12,102.1833671446,33.479,0,33.479,67.26,17.12,69.4046252061,131.26
2019-06-13 08:30:00,40.129,0.0,40.129,40.129,0,40.129,0.0,0.0,0.0,0.0,107.089,18.04,108.5978614937,40.129,0,40.129,66.96,18.04,69.3475536699,131.26
2019-06-13 09:00:00,44.397,0.0,44.397,44.397,0,44.397,0.0,0.0,0.0,0.0,110.307,18.66,111.8741697131,44.397,0,44.397,65.91,18.66,68.5005379541,131.26
2019-06-13 09:30:00,44.478,0.0,44.478,44.478,0,44.478,0.0,0.0,0.0,0.0,112.388,19.79,114.1170742878,44.478,0,44.478,67.91,19.79,70.7348019012,130.42
2019-06-13 10:00:00,47.636,0.0,47.636,47.636,0,47.636,0.0,0.0,0.0,0.0,114.116,20.09,115.8709176455,47.636,0,47.636,66.48,20.09,69.4492512559,130.35
2019-06-13 10:30:00,55.563,0.0,55.563,55.563,0,55.563,0.0,0.0,0.0,0.0,119.233,19.99,120.8970983481,55.563,0,55.563,63.67,19.99,66.7343165096,131.25
2019-06-13 11:00:00,63.214,0.0,63.214,63.214,0,63.214,0.0,0.0,0.0,0.0,123.844,20.03,125.4533269228,63.214,0,63.214,60.63,20.03,63.8529388517,131.25
2019-06-13 11:30:00,61.215,0.0,61.215,61.215,0,61.215,0.0,0.0,0.0,0.0,122.965,20.04,124.5872899818,61.215,0,61.215,61.75,20.04,64.9204443916,131.25
2019-06-13 12:00:00,59.309,0.0,59.309,59.309,0,59.309,0.0,0.0,0.0,0.0,122.079,20.42,123.7750323813,59.309,0,59.309,62.77,20.42,66.0079487638,131.25
2019-06-13 12:30:00,72.52,0.0,72.52,72.52,0,72.52,0.0,0.0,0.0,0.0,128.9,20.47,130.5152515992,72.52,0,72.52,56.38,20.47,59.9810411714,131.25
2019-06-13 13:00:00,86.268,0.0,86.268,86.268,0,86.268,0.0,0.0,0.0,0.0,137.408,21.2,139.0338033142,86.268,0,86.268,51.14,21.2,55.3600903178,131.25
