Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-13 13:30:00,78.372,0.0,78.372,78.372,0,78.372,0.0,0.0,0.0,0.0,131.732,20.25,133.2793394491,78.372,0,78.372,53.36,20.25,57.0732170111,131.25
2019-06-13 14:00:00,64.279,0.0,64.279,64.279,0,64.279,0.0,0.0,0.0,0.0,122.379,19.71,123.9560556851,64.279,0,64.279,58.1,19.71,61.352213489,131.25
2019-06-13 14:30:00,65.847,0.0,65.847,65.847,0,65.847,0.0,0.0,0.0,0.0,123.287,19.21,124.7746307107,65.847,0,65.847,57.44,19.21,60.5671338269,131.25
2019-06-13 15:00:00,61.028,0.0,61.028,61.028,0,61.028,0.0,0.0,0.0,0.0,121.378,18.9,122.8406646188,61.028,0,61.028,60.35,18.9,63.2402759324,131.25
2019-06-13 15:30:00,46.372,0.0,46.372,46.372,0,46.372,0.0,0.0,0.0,0.0,110.732,18.16,112.2112357298,46.372,0,46.372,64.36,18.16,66.8729781003,131.25
2019-06-13 16:00:00,52.694,0.0,52.694,52.694,0,52.694,0.0,0.0,0.0,0.0,115.764,18.45,117.225023762,52.694,0,52.694,63.07,18.45,65.713220892,131.25
2019-06-13 16:30:00,67.838,0.0,67.838,67.838,0,67.838,0.0,0.0,0.0,0.0,126.018,18.28,127.3369338566,67.838,0,67.838,58.18,18.28,60.9841848351,131.25
2019-06-13 17:00:00,72.951,0.0,72.951,72.951,0,72.951,0.0,0.0,0.0,0.0,131.161,18.67,132.4831190039,72.951,0,72.951,58.21,18.67,61.1307860247,131.25
2019-06-13 17:30:00,78.675,0.0,78.675,78.675,0,78.675,0.0,0.0,0.0,0.0,135.575,17.38,136.6844725088,78.675,0,78.675,56.9,17.38,59.4951628286,131.25
2019-06-13 18:00:00,80.48,0.0,80.48,80.48,0,80.48,0.0,0.0,0.0,0.0,137.89,17.29,138.9697672158,80.48,0,80.48,57.41,17.29,59.9570863201,131.25
2019-06-13 18:30:00,64.417,0.0,64.417,64.417,0,64.417,0.0,0.0,0.0,0.0,128.177,17.17,129.3218938502,64.417,0,64.417,63.76,17.17,66.0314054068,131.25
2019-06-13 19:00:00,47.744,0.0,47.744,47.744,0,47.744,0.0,0.0,0.0,0.0,115.974,16.33,117.1180497447,47.744,0,47.744,68.23,16.33,70.1569796955,131.25
2019-06-13 19:30:00,27.445,0.0,27.445,27.445,0,27.445,0.0,0.0,0.0,0.0,102.335,16.15,103.6015189319,27.445,0,27.445,74.89,16.15,76.6115826752,131.25
2019-06-13 20:00:00,20.967,0.0,20.967,20.967,0,20.967,0.0,0.0,0.0,0.0,96.687,15.43,97.9104737452,20.967,0,20.967,75.72,15.43,77.2761496194,131.25
2019-06-13 20:30:00,17.386,0.0,17.386,17.386,0,17.386,0.0,0.0,0.0,0.0,92.666,14.63,93.8137754064,17.386,0,17.386,75.28,14.63,76.688430027,131.25
2019-06-13 21:00:00,12.954,0.0,12.954,12.954,0,12.954,0.0,0.0,0.0,0.0,88.364,13.9,89.4505813061,12.954,0,12.954,75.41,13.9,76.6803631968,131.25
2019-06-13 21:30:00,3.939,0.0,3.939,3.939,0,3.939,0.0,0.0,0.0,0.0,80.889,13.4,81.9914039458,3.939,0,3.939,76.95,13.4,78.1080181543,131.25
2019-06-13 22:00:00,1.9420000000000002,0.0,1.9420000000000002,1.9420000000000002,0,1.9420000000000002,0.0,0.0,0.0,0.0,77.422,13.0,78.5058347131,1.9420000000000002,0,1.9420000000000002,75.48,13.0,76.5913206571,131.32
2019-06-13 22:30:00,2.317,0.0,2.317,2.317,0,2.317,0.0,0.0,0.0,0.0,74.137,11.76,75.0639218866,2.317,0,2.317,71.82,11.76,72.7764384949,132.13
2019-06-13 23:00:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,69.628,10.5,70.4152567559,2.528,0,2.528,67.1,10.5,67.9165664621,132.13
2019-06-13 23:30:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,65.205,9.05,65.8300427237,2.535,0,2.535,62.67,9.05,63.3200710676,132.82
2019-06-14 00:00:00,2.5460000000000003,0.0,2.5460000000000003,2.5460000000000003,0,2.5460000000000003,0.0,0.0,0.0,0.0,60.616,8.63,61.227251743,2.5460000000000003,0,2.5460000000000003,58.07,8.63,58.7077660961,132.82
2019-06-14 00:30:00,2.568,0.0,2.568,2.568,0,2.568,0.0,0.0,0.0,0.0,54.398,8.05,54.9904073817,2.568,0,2.568,51.83,8.05,52.4514194279,132.37
2019-06-14 01:00:00,2.578,0.0,2.578,2.578,0,2.578,0.0,0.0,0.0,0.0,52.308,7.64,52.8629971152,2.578,0,2.578,49.73,7.64,50.3134425378,132.53
2019-06-14 01:30:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,54.256,7.93,54.8324578694,2.616,0,2.616,51.64,7.93,52.2453299348,132.19
2019-06-14 02:00:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,54.169,7.96,54.7507274929,2.6390000000000002,0,2.6390000000000002,51.53,7.96,52.1411785444,132.19
2019-06-14 02:30:00,2.635,0.0,2.635,2.635,0,2.635,0.0,0.0,0.0,0.0,54.175,7.79,54.7322092099,2.635,0,2.635,51.54,7.79,52.1253844111,132.19
2019-06-14 03:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,52.973,7.55,53.508328594700004,2.623,0,2.623,50.35,7.55,50.9129158466,132.9
2019-06-14 03:30:00,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0,52.337,7.49,52.8702342439,2.627,0,2.627,49.71,7.49,50.2711070099,133.13
2019-06-14 04:00:00,2.609,0.0,2.609,2.609,0,2.609,0.0,0.0,0.0,0.0,51.829,7.39,52.3531980017,2.609,0,2.609,49.22,7.39,49.7716837167,133.13
2019-06-14 04:30:00,2.609,0.0,2.609,2.609,0,2.609,0.0,0.0,0.0,0.0,51.749,7.54,52.2954166347,2.609,0,2.609,49.14,7.54,49.7151003217,132.2
2019-06-14 05:00:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,51.571,7.26,52.0795126801,2.601,0,2.601,48.97,7.26,49.5052370967,132.52
2019-06-14 05:30:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,53.913,7.43,54.4225731567,2.623,0,2.623,51.29,7.43,51.825370235,132.94
2019-06-14 06:00:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,58.043,7.91,58.5795010989,3.263,0,3.263,54.78,7.91,55.3481390834,133.13
2019-06-14 06:30:00,4.777,0.0,4.777,4.777,0,4.777,0.0,0.0,0.0,0.0,64.297,9.83,65.044085888,4.777,0,4.777,59.52,9.83,60.3262737122,132.33
2019-06-14 07:00:00,7.286,0.0,7.286,7.286,0,7.286,0.0,0.0,0.0,0.0,74.426,11.55,75.3168770994,7.286,0,7.286,67.14,11.55,68.1262218239,132.19
2019-06-14 07:30:00,11.634,0.0,11.634,11.634,0,11.634,0.0,0.0,0.0,0.0,85.604,14.62,86.8434753796,11.634,0,11.634,73.97,14.62,75.4009635217,132.08
2019-06-14 08:00:00,23.396,0.0,23.396,23.396,0,23.396,0.0,0.0,0.0,0.0,98.126,17.34,99.6463119037,23.396,0,23.396,74.73,17.34,76.7153732964,131.75
2019-06-14 08:30:00,32.633,0.0,32.633,32.633,0,32.633,0.0,0.0,0.0,0.0,105.913,18.68,107.5476916024,32.633,0,32.633,73.28,18.68,75.6234143635,131.26
2019-06-14 09:00:00,44.716,0.0,44.716,44.716,0,44.716,0.0,0.0,0.0,0.0,113.926,18.96,115.4929221901,44.716,0,44.716,69.21,18.96,71.7600564381,131.26
2019-06-14 09:30:00,61.827,0.0,61.827,61.827,0,61.827,0.0,0.0,0.0,0.0,124.357,18.91,125.7865316677,61.827,0,61.827,62.53,18.91,65.3267862366,131.26
2019-06-14 10:00:00,70.409,0.0,70.409,70.409,0,70.409,0.0,0.0,0.0,0.0,129.219,19.83,130.7317056456,70.409,0,70.409,58.81,19.83,62.0632338829,131.43
2019-06-14 10:30:00,70.871,0.0,70.871,70.871,0,70.871,0.0,0.0,0.0,0.0,127.201,18.76,128.5769497266,70.871,0,70.871,56.33,18.76,59.371765175,132.19
2019-06-14 11:00:00,78.157,0.0,78.157,78.157,0,78.157,0.0,0.0,0.0,0.0,131.457,18.96,132.8172596051,78.157,0,78.157,53.3,18.96,56.5718269106,132.19
2019-06-14 11:30:00,82.244,0.0,82.244,82.244,0,82.244,0.0,0.0,0.0,0.0,134.564,19.21,135.9282685684,82.244,0,82.244,52.32,19.21,55.7351460032,132.19
2019-06-14 12:00:00,75.209,0.0,75.209,75.209,0,75.209,0.0,0.0,0.0,0.0,131.859,19.08,133.2322869315,75.209,0,75.209,56.65,19.08,59.7768257772,132.08
2019-06-14 12:30:00,83.468,0.0,83.468,83.468,0,83.468,0.0,0.0,0.0,0.0,136.168,19.32,137.5317658725,83.468,0,83.468,52.7,19.32,56.1297817562,132.19
2019-06-14 13:00:00,89.076,0.0,89.076,89.076,0,89.076,0.0,0.0,0.0,0.0,137.336,19.17,138.667464807,89.076,0,89.076,48.26,19.17,51.927993414,132.19
2019-06-14 13:30:00,88.632,0.0,88.632,88.632,0,88.632,0.0,0.0,0.0,0.0,137.262,18.07,138.4463128581,88.632,0,88.632,48.63,18.07,51.8787220351,132.19
2019-06-14 14:00:00,80.195,0.0,80.195,80.195,0,80.195,0.0,0.0,0.0,0.0,131.795,17.7,132.9782389152,80.195,0,80.195,51.6,17.7,54.5513519539,132.19
2019-06-14 14:30:00,82.438,0.0,82.438,82.438,0,82.438,0.0,0.0,0.0,0.0,135.938,17.57,137.0687591831,82.438,0,82.438,53.5,17.57,56.3112324497,132.19
2019-06-14 15:00:00,91.531,0.0,91.531,91.531,0,91.531,0.0,0.0,0.0,0.0,139.511,18.07,140.6763804659,91.531,0,91.531,47.98,18.07,51.2699258825,132.19
2019-06-14 15:30:00,87.936,0.0,87.936,87.936,0,87.936,0.0,0.0,0.0,0.0,133.906,17.55,135.0511730271,87.936,0,87.936,45.97,17.55,49.2061317317,132.19
2019-06-14 16:00:00,91.907,0.0,91.907,91.907,0,91.907,0.0,0.0,0.0,0.0,132.937,16.78,133.9918444123,91.907,0,91.907,41.03,16.78,44.3286510059,132.19
2019-06-14 16:30:00,93.372,0.0,93.372,93.372,0,93.372,0.0,0.0,0.0,0.0,134.362,16.98,135.4306739406,93.372,0,93.372,40.99,16.98,44.3677867377,132.29
2019-06-14 17:00:00,87.195,0.0,87.195,87.195,0,87.195,0.0,0.0,0.0,0.0,135.855,17.51,136.9787615837,87.195,0,87.195,48.66,17.51,51.7145598454,132.15
2019-06-14 17:30:00,65.868,0.0,65.868,65.868,0,65.868,0.0,0.0,0.0,0.0,127.888,16.32,128.9251059492,65.868,0,65.868,62.02,16.32,64.1312934534,132.15
2019-06-14 18:00:00,61.651,0.0,61.651,61.651,0,61.651,0.0,0.0,0.0,0.0,123.331,15.52,124.3036844225,61.651,0,61.651,61.68,15.52,63.6026162984,132.15
2019-06-14 18:30:00,60.412,0.0,60.412,60.412,0,60.412,0.0,0.0,0.0,0.0,122.032,15.21,122.9762299146,60.412,0,60.412,61.62,15.21,63.4694296492,132.15
2019-06-14 19:00:00,55.8,0.0,55.8,55.8,0,55.8,0.0,0.0,0.0,0.0,117.02,15.6,118.0552430009,55.8,0,55.8,61.22,15.6,63.1763278452,132.15
2019-06-14 19:30:00,36.949,0.0,36.949,36.949,0,36.949,0.0,0.0,0.0,0.0,103.479,15.3,104.6039838677,36.949,0,36.949,66.53,15.3,68.2666162923,132.15
2019-06-14 20:00:00,26.494,0.0,26.494,26.494,0,26.494,0.0,0.0,0.0,0.0,96.444,14.42,97.5160578366,26.494,0,26.494,69.95,14.42,71.4208575978,132.15
2019-06-14 20:30:00,18.826,0.0,18.826,18.826,0,18.826,0.0,0.0,0.0,0.0,89.716,13.27,90.6920809994,18.826,0,18.826,70.89,13.27,72.1213213967,132.15
2019-06-14 21:00:00,13.618,0.0,13.618,13.618,0,13.618,0.0,0.0,0.0,0.0,85.598,12.86,86.5586344855,13.618,0,13.618,71.98,12.86,73.1197647699,132.15
2019-06-14 21:30:00,2.355,0.0,2.355,2.355,0,2.355,0.0,0.0,0.0,0.0,77.435,12.28,78.4026633795,2.355,0,2.355,75.08,12.28,76.077623517,132.15
2019-06-14 22:00:00,1.477,0.0,1.477,1.477,0,1.477,0.0,0.0,0.0,0.0,73.697,12.69,74.7815746625,1.477,0,1.477,72.22,12.69,73.3264242957,131.26
2019-06-14 22:30:00,1.464,0.0,1.464,1.464,0,1.464,0.0,0.0,0.0,0.0,72.674,11.92,73.6450723131,1.464,0,1.464,71.21,11.92,72.2007652314,131.26
2019-06-14 23:00:00,1.484,0.0,1.484,1.484,0,1.484,0.0,0.0,0.0,0.0,69.944,11.11,70.8208672356,1.484,0,1.484,68.46,11.11,69.3556320712,132.03
2019-06-14 23:30:00,1.666,0.0,1.666,1.666,0,1.666,0.0,0.0,0.0,0.0,67.586,10.19,68.3498609801,1.666,0,1.666,65.92,10.19,66.702942214,132.19
2019-06-15 00:00:00,1.988,0.0,1.988,1.988,0,1.988,0.0,0.0,0.0,0.0,64.648,9.06,65.2797633574,1.988,0,1.988,62.66,9.06,63.3116039917,132.97
2019-06-15 00:30:00,1.956,0.0,1.956,1.956,0,1.956,0.0,0.0,0.0,0.0,60.256,9.0,60.9244247901,1.956,0,1.956,58.3,9.0,58.9905924703,132.88
2019-06-15 01:00:00,1.869,0.0,1.869,1.869,0,1.869,0.0,0.0,0.0,0.0,55.259,9.21,56.0212565104,1.869,0,1.869,53.39,9.21,54.1785584895,132.19
2019-06-15 01:30:00,2.219,0.0,2.219,2.219,0,2.219,0.0,0.0,0.0,0.0,57.109,9.35,57.8693388678,2.219,0,2.219,54.89,9.35,55.6806483439,132.19
2019-06-15 02:00:00,2.24,0.0,2.24,2.24,0,2.24,0.0,0.0,0.0,0.0,56.17,8.88,56.8675944629,2.24,0,2.24,53.93,8.88,54.656191781,132.19
2019-06-15 02:30:00,2.174,0.0,2.174,2.174,0,2.174,0.0,0.0,0.0,0.0,55.404,8.49,56.0507209231,2.174,0,2.174,53.23,8.49,53.9028106874,132.38
2019-06-15 03:00:00,1.744,0.0,1.744,1.744,0,1.744,0.0,0.0,0.0,0.0,54.004,8.43,54.6579995609,1.744,0,1.744,52.26,8.43,52.9355504364,132.76
2019-06-15 03:30:00,1.553,0.0,1.553,1.553,0,1.553,0.0,0.0,0.0,0.0,53.063,8.23,53.6974381977,1.553,0,1.553,51.51,8.23,52.1633300317,133.09
2019-06-15 04:00:00,1.5510000000000002,0.0,1.5510000000000002,1.5510000000000002,0,1.5510000000000002,0.0,0.0,0.0,0.0,52.181,7.95,52.7831342476,1.5510000000000002,0,1.5510000000000002,50.63,7.95,51.2503599987,133.09
2019-06-15 04:30:00,1.5470000000000002,0.0,1.5470000000000002,1.5470000000000002,0,1.5470000000000002,0.0,0.0,0.0,0.0,51.007,7.51,51.5569020501,1.5470000000000002,0,1.5470000000000002,49.46,7.51,50.0269097586,133.09
2019-06-15 05:00:00,1.565,0.0,1.565,1.565,0,1.565,0.0,0.0,0.0,0.0,50.355,7.59,50.9238070552,1.565,0,1.565,48.79,7.59,49.3768386999,133.09
2019-06-15 05:30:00,2.233,0.0,2.233,2.233,0,2.233,0.0,0.0,0.0,0.0,50.353,7.72,50.9413683464,2.233,0,2.233,48.12,7.72,48.7353342043,133.09
2019-06-15 06:00:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,51.273,7.97,51.8887408693,2.803,0,2.803,48.47,7.97,49.1208896499,133.09
2019-06-15 06:30:00,3.859,0.0,3.859,3.859,0,3.859,0.0,0.0,0.0,0.0,54.579,8.34,55.2125243129,3.859,0,3.859,50.72,8.34,51.4011089375,132.65
2019-06-15 07:00:00,7.385,0.0,7.385,7.385,0,7.385,0.0,0.0,0.0,0.0,60.035,8.96,60.6999408978,7.385,0,7.385,52.65,8.96,53.406966774,132.65
2019-06-15 07:30:00,14.277,0.0,14.277,14.277,0,14.277,0.0,0.0,0.0,0.0,69.677,10.02,70.3937833122,14.277,0,14.277,55.4,10.02,56.2988490113,132.19
2019-06-15 08:00:00,25.705,0.0,25.705,25.705,0,25.705,0.0,0.0,0.0,0.0,85.985,10.55,86.6298027529,25.705,0,25.705,60.28,10.55,61.1962490681,132.52
2019-06-15 08:30:00,28.522,0.0,28.522,28.522,0,28.522,0.0,0.0,0.0,0.0,93.342,11.9,94.0974971187,28.522,0,28.522,64.82,11.9,65.9032806467,132.19
2019-06-15 09:00:00,31.673000000000002,0.0,31.673000000000002,31.673000000000002,0,31.673000000000002,0.0,0.0,0.0,0.0,98.853,12.7,99.6654684883,31.673000000000002,0,31.673000000000002,67.18,12.7,68.3698939593,132.07
2019-06-15 09:30:00,36.173,0.0,36.173,36.173,0,36.173,0.0,0.0,0.0,0.0,104.983,13.03,105.7885210644,36.173,0,36.173,68.81,13.03,70.0328280166,132.19
2019-06-15 10:00:00,44.009,0.0,44.009,44.009,0,44.009,0.0,0.0,0.0,0.0,112.279,13.82,113.1263286817,44.009,0,44.009,68.27,13.82,69.6547579136,131.68
2019-06-15 10:30:00,68.9,0.0,68.9,68.9,0,68.9,0.0,0.0,0.0,0.0,126.03,13.71,126.7735185281,68.9,0,68.9,57.13,13.71,58.7520297522,131.68
2019-06-15 11:00:00,74.957,0.0,74.957,74.957,0,74.957,0.0,0.0,0.0,0.0,128.847,14.63,129.6749255215,74.957,0,74.957,53.89,14.63,55.8405676905,131.81
2019-06-15 11:30:00,96.366,0.0,96.366,96.366,0,96.366,0.0,0.0,0.0,0.0,139.686,14.45,140.4314106459,96.366,0,96.366,43.32,14.45,45.6664526759,132.19
2019-06-15 12:00:00,104.997,0.0,104.997,104.997,0,104.997,0.0,0.0,0.0,0.0,143.447,13.54,144.0846050382,104.997,0,104.997,38.45,13.54,40.7643729254,132.19
2019-06-15 12:30:00,111.419,0.0,111.419,111.419,0,111.419,0.0,0.0,0.0,0.0,148.529,14.07,149.1939299737,111.419,0,111.419,37.11,14.07,39.6877437,132.19
2019-06-15 13:00:00,103.079,0.0,103.079,103.079,0,103.079,0.0,0.0,0.0,0.0,143.069,13.68,143.7215403515,103.079,0,103.079,39.99,13.68,42.2651452145,132.19
2019-06-15 13:30:00,85.724,0.0,85.724,85.724,0,85.724,0.0,0.0,0.0,0.0,132.164,13.4,132.8415706622,85.724,0,85.724,46.44,13.4,48.3346004432,132.59
2019-06-15 14:00:00,88.489,0.0,88.489,88.489,0,88.489,0.0,0.0,0.0,0.0,130.489,12.78,131.1133384557,88.489,0,88.489,42.0,12.78,43.9013484987,133.13
2019-06-15 14:30:00,84.942,0.0,84.942,84.942,0,84.942,0.0,0.0,0.0,0.0,127.102,11.99,127.6662778654,84.942,0,84.942,42.16,11.99,43.8317886927,133.13
2019-06-15 15:00:00,91.937,0.0,91.937,91.937,0,91.937,0.0,0.0,0.0,0.0,127.037,12.77,127.6772190682,91.937,0,91.937,35.1,12.77,37.3508085589,133.13
2019-06-15 15:30:00,95.708,0.0,95.708,95.708,0,95.708,0.0,0.0,0.0,0.0,128.558,13.54,129.2690642188,95.708,0,95.708,32.85,13.54,35.5310301005,133.13
2019-06-15 16:00:00,73.384,0.0,73.384,73.384,0,73.384,0.0,0.0,0.0,0.0,115.864,11.99,116.4827308918,73.384,0,73.384,42.48,11.99,44.1396703658,133.13
2019-06-15 16:30:00,87.507,0.0,87.507,87.507,0,87.507,0.0,0.0,0.0,0.0,124.667,12.59,125.3011132792,87.507,0,87.507,37.16,12.59,39.2348531283,133.13
2019-06-15 17:00:00,82.983,0.0,82.983,82.983,0,82.983,0.0,0.0,0.0,0.0,127.993,13.42,128.6946170164,82.983,0,82.983,45.01,13.42,46.9680370039,132.4
2019-06-15 17:30:00,62.575,0.0,62.575,62.575,0,62.575,0.0,0.0,0.0,0.0,117.135,12.9,117.8431933758,62.575,0,62.575,54.56,12.9,56.0642809639,132.4
2019-06-15 18:00:00,59.303,0.0,59.303,59.303,0,59.303,0.0,0.0,0.0,0.0,113.873,12.73,114.582341698,59.303,0,59.303,54.57,12.73,56.0351478984,133.13
2019-06-15 18:30:00,63.034,0.0,63.034,63.034,0,63.034,0.0,0.0,0.0,0.0,119.844,12.43,120.4868840829,63.034,0,63.034,56.81,12.43,58.1539422567,132.98
2019-06-15 19:00:00,38.749,0.0,38.749,38.749,0,38.749,0.0,0.0,0.0,0.0,104.189,12.45,104.930215958,38.749,0,38.749,65.44,12.45,66.6137831083,132.8
2019-06-15 19:30:00,18.929,0.0,18.929,18.929,0,18.929,0.0,0.0,0.0,0.0,91.879,12.18,92.6828087673,18.929,0,18.929,72.95,12.18,73.9598194968,132.38
2019-06-15 20:00:00,18.864,0.0,18.864,18.864,0,18.864,0.0,0.0,0.0,0.0,90.954,11.94,91.7343649676,18.864,0,18.864,72.09,11.94,73.0720993266,132.99
2019-06-15 20:30:00,13.93,0.0,13.93,13.93,0,13.93,0.0,0.0,0.0,0.0,86.28,11.39,87.0285614037,13.93,0,13.93,72.35,11.39,73.2410718108,133.13
2019-06-15 21:00:00,12.341,0.0,12.341,12.341,0,12.341,0.0,0.0,0.0,0.0,82.931,10.72,83.6209851712,12.341,0,12.341,70.59,10.72,71.3993452351,133.13
2019-06-15 21:30:00,11.215,0.0,11.215,11.215,0,11.215,0.0,0.0,0.0,0.0,80.245,10.54,80.9342425985,11.215,0,11.215,69.03,10.54,69.8300257769,132.47
2019-06-15 22:00:00,2.283,0.0,2.283,2.283,0,2.283,0.0,0.0,0.0,0.0,73.233,11.06,74.0634585271,2.283,0,2.283,70.95,11.06,71.8068666633,131.26
2019-06-15 22:30:00,1.8050000000000002,0.0,1.8050000000000002,1.8050000000000002,0,1.8050000000000002,0.0,0.0,0.0,0.0,71.315,10.41,72.0707799666,1.8050000000000002,0,1.8050000000000002,69.51,10.41,70.285191897,131.48
2019-06-15 23:00:00,1.854,0.0,1.854,1.854,0,1.854,0.0,0.0,0.0,0.0,68.094,9.56,68.7618094294,1.854,0,1.854,66.24,9.56,66.9263117167,132.19
2019-06-15 23:30:00,2.464,0.0,2.464,2.464,0,2.464,0.0,0.0,0.0,0.0,65.304,8.79,65.8929170397,2.464,0,2.464,62.84,8.79,63.4517903609,132.55
2019-06-16 00:00:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,62.416,8.28,62.9628101025,2.686,0,2.686,59.73,8.28,60.3011716304,132.25
2019-06-16 00:30:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,60.033,7.46,60.4947327377,3.183,0,3.183,56.85,7.46,57.337370885,132.88
2019-06-16 01:00:00,3.255,0.0,3.255,3.255,0,3.255,0.0,0.0,0.0,0.0,56.615,6.84,57.0266939687,3.255,0,3.255,53.36,6.84,53.7966095586,133.13
2019-06-16 01:30:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,58.636,7.06,59.059496239,3.2560000000000002,0,3.2560000000000002,55.38,7.06,55.8282007591,133.13
2019-06-16 02:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,57.809,7.05,58.2372988814,2.999,0,2.999,54.81,7.05,55.2615472096,133.13
2019-06-16 02:30:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,56.676,6.95,57.1005383162,2.656,0,2.656,54.02,6.95,54.4652448815,133.13
2019-06-16 03:00:00,2.638,0.0,2.638,2.638,0,2.638,0.0,0.0,0.0,0.0,55.648,6.65,56.0439328028,2.638,0,2.638,53.01,6.65,53.4254864274,133.13
2019-06-16 03:30:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,52.007,6.64,52.4291679221,2.6470000000000002,0,2.6470000000000002,49.36,6.64,49.8046102284,133.13
2019-06-16 04:00:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,50.522,6.68,50.9617001679,2.642,0,2.642,47.88,6.68,48.343735892,133.13
2019-06-16 04:30:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,49.341,6.66,49.7884512814,2.6109999999999998,0,2.6109999999999998,46.73,6.66,47.2022086348,133.13
2019-06-16 05:00:00,2.463,0.0,2.463,2.463,0,2.463,0.0,0.0,0.0,0.0,47.883,6.45,48.3154653191,2.463,0,2.463,45.42,6.45,45.8756896406,133.13
2019-06-16 05:30:00,2.196,0.0,2.196,2.196,0,2.196,0.0,0.0,0.0,0.0,47.536,6.38,47.9622319748,2.196,0,2.196,45.34,6.38,45.7866792856,133.13
2019-06-16 06:00:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,48.539,6.85,49.0199655345,2.6790000000000003,0,2.6790000000000003,45.86,6.85,46.3687621142,133.13
2019-06-16 06:30:00,5.164,0.0,5.164,5.164,0,5.164,0.0,0.0,0.0,0.0,52.774,7.24,53.2683083644,5.164,0,5.164,47.61,7.24,48.1573431576,133.13
2019-06-16 07:00:00,11.05,0.0,11.05,11.05,0,11.05,0.0,0.0,0.0,0.0,57.88,7.35,58.3448103948,11.05,0,11.05,46.83,7.35,47.4032846963,133.13
2019-06-16 07:30:00,19.748,0.0,19.748,19.748,0,19.748,0.0,0.0,0.0,0.0,68.558,7.28,68.9434388756,19.748,0,19.748,48.81,7.28,49.3499189462,133.13
2019-06-16 08:00:00,37.756,0.0,37.756,37.756,0,37.756,0.0,0.0,0.0,0.0,86.076,7.85,86.4332128062,37.756,0,37.756,48.32,7.85,48.9534973214,133.13
2019-06-16 08:30:00,62.852,0.0,62.852,62.852,0,62.852,0.0,0.0,0.0,0.0,106.642,9.39,107.0546041233,62.852,0,62.852,43.79,9.39,44.7854462968,132.84
2019-06-16 09:00:00,81.426,0.0,81.426,81.426,0,81.426,0.0,0.0,0.0,0.0,119.306,10.8,119.7938297075,81.426,0,81.426,37.88,10.8,39.3895214492,132.19
2019-06-16 09:30:00,85.355,0.0,85.355,85.355,0,85.355,0.0,0.0,0.0,0.0,127.565,12.38,128.1643227462,85.355,0,85.355,42.21,12.38,43.9880495135,131.89
2019-06-16 10:00:00,98.016,0.0,98.016,98.016,0,98.016,0.0,0.0,0.0,0.0,138.986,12.81,139.5750847967,98.016,0,98.016,40.97,12.81,42.9259478637,132.19
2019-06-16 10:30:00,96.117,0.0,96.117,96.117,0,96.117,0.0,0.0,0.0,0.0,140.727,14.01,141.4226595316,96.117,0,96.117,44.61,14.01,46.7582313609,132.19
2019-06-16 11:00:00,105.234,0.0,105.234,105.234,0,105.234,0.0,0.0,0.0,0.0,147.684,14.93,148.4367500183,105.234,0,105.234,42.45,14.93,44.9989710993,132.19
2019-06-16 11:30:00,97.907,0.0,97.907,97.907,0,97.907,0.0,0.0,0.0,0.0,141.877,14.13,142.5788905448,97.907,0,97.907,43.97,14.13,46.1846056603,132.19
2019-06-16 12:00:00,107.871,0.0,107.871,107.871,0,107.871,0.0,0.0,0.0,0.0,148.761,14.57,149.4728069617,107.871,0,107.871,40.89,14.57,43.4082595827,132.19
2019-06-16 12:30:00,111.397,0.0,111.397,111.397,0,111.397,0.0,0.0,0.0,0.0,148.377,14.1,149.0454431675,111.397,0,111.397,36.98,14.1,39.5768922479,132.19
2019-06-16 13:00:00,127.049,0.0,127.049,127.049,0,127.049,0.0,0.0,0.0,0.0,156.879,15.08,157.6021162326,127.049,0,127.049,29.83,15.08,33.4250699326,132.62
2019-06-16 13:30:00,122.752,0.0,122.752,122.752,0,122.752,0.0,0.0,0.0,0.0,150.592,14.87,151.3243779568,122.752,0,122.752,27.84,14.87,31.5623589106,133.08
2019-06-16 14:00:00,97.806,0.0,97.806,97.806,0,97.806,0.0,0.0,0.0,0.0,135.866,13.65,136.5499632223,97.806,0,97.806,38.06,13.65,40.4337247851,133.08
2019-06-16 14:30:00,79.614,0.0,79.614,79.614,0,79.614,0.0,0.0,0.0,0.0,125.014,12.29,125.6166561249,79.614,0,79.614,45.4,12.29,47.0340738189,133.08
2019-06-16 15:00:00,66.721,0.0,66.721,66.721,0,66.721,0.0,0.0,0.0,0.0,115.401,11.37,115.9597675964,66.721,0,66.721,48.68,11.37,49.990192038,133.22
2019-06-16 15:30:00,74.309,0.0,74.309,74.309,0,74.309,0.0,0.0,0.0,0.0,117.939,10.72,118.4251920877,74.309,0,74.309,43.63,10.72,44.9276674222,133.93
2019-06-16 16:00:00,72.992,0.0,72.992,72.992,0,72.992,0.0,0.0,0.0,0.0,117.122,11.25,117.6610614605,72.992,0,72.992,44.13,11.25,45.5414031404,133.19
2019-06-16 16:30:00,61.16,0.0,61.16,61.16,0,61.16,0.0,0.0,0.0,0.0,114.24,11.71,114.8385897684,61.16,0,61.16,53.08,11.71,54.3563289783,133.19
2019-06-16 17:00:00,49.618,0.0,49.618,49.618,0,49.618,0.0,0.0,0.0,0.0,110.568,12.09,111.2270233531,49.618,0,49.618,60.95,12.09,62.137513629,133.19
2019-06-16 17:30:00,42.24,0.0,42.24,42.24,0,42.24,0.0,0.0,0.0,0.0,107.12,12.22,107.8147615125,42.24,0,42.24,64.88,12.22,66.020775518,132.99
2019-06-16 18:00:00,39.677,0.0,39.677,39.677,0,39.677,0.0,0.0,0.0,0.0,105.697,12.63,106.4489206568,39.677,0,39.677,66.02,12.63,67.2172396041,132.5
2019-06-16 18:30:00,26.908,0.0,26.908,26.908,0,26.908,0.0,0.0,0.0,0.0,98.798,12.51,99.5868711427,26.908,0,26.908,71.89,12.51,72.9703515135,132.19
2019-06-16 19:00:00,16.695,0.0,16.695,16.695,0,16.695,0.0,0.0,0.0,0.0,91.825,12.86,92.7211422762,16.695,0,16.695,75.13,12.86,76.2226770719,132.19
2019-06-16 19:30:00,15.638,0.0,15.638,15.638,0,15.638,0.0,0.0,0.0,0.0,91.998,12.68,92.8677253086,15.638,0,15.638,76.36,12.68,77.40563287,132.19
2019-06-16 20:00:00,12.922,0.0,12.922,12.922,0,12.922,0.0,0.0,0.0,0.0,87.342,12.23,88.1940920017,12.922,0,12.922,74.42,12.23,75.4182292287,132.9
2019-06-16 20:30:00,5.076,0.0,5.076,5.076,0,5.076,0.0,0.0,0.0,0.0,79.906,11.58,80.7407284832,5.076,0,5.076,74.83,11.58,75.7207058868,133.13
2019-06-16 21:00:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,75.616,11.33,76.4601095736,3.146,0,3.146,72.47,11.33,73.350322426,133.13
2019-06-16 21:30:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,75.264,10.38,75.9764048636,2.734,0,2.734,72.53,10.38,73.2689927596,133.13
2019-06-16 22:00:00,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0,72.667,10.72,73.4534634241,2.747,0,2.747,69.92,10.72,70.7370115286,132.31
2019-06-16 22:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,68.09,10.41,68.8811744964,2.74,0,2.74,65.35,10.41,66.1739420014,132.76
2019-06-16 23:00:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,63.608,9.53,64.3179490034,2.708,0,2.708,60.9,9.53,61.6411461607,132.9
2019-06-16 23:30:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,59.803,9.25,60.5141413969,2.743,0,2.743,57.06,9.25,57.8048968514,132.82
2019-06-17 00:00:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,56.886,8.61,57.5338951923,2.726,0,2.726,54.16,8.61,54.8401103208,132.82
2019-06-17 00:30:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,55.169,7.64,55.6954949794,2.719,0,2.719,52.45,7.64,53.0035102611,132.91
2019-06-17 01:00:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,53.484,7.46,54.0017578973,2.714,0,2.714,50.77,7.46,51.3151488354,132.19
2019-06-17 01:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,55.439,7.8,55.9850222917,2.729,0,2.729,52.71,7.8,53.2839947827,132.19
2019-06-17 02:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,55.055,7.91,55.6203301411,2.765,0,2.765,52.29,7.91,52.8848957643,132.19
2019-06-17 02:30:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,54.492,7.66,55.0277535794,2.7119999999999997,0,2.7119999999999997,51.78,7.66,52.3435191786,132.19
2019-06-17 03:00:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,51.924,7.6,52.4772500804,2.684,0,2.684,49.24,7.6,49.8230629327,132.19
2019-06-17 03:30:00,2.448,0.0,2.448,2.448,0,2.448,0.0,0.0,0.0,0.0,48.598,7.51,49.1748482865,2.448,0,2.448,46.15,7.51,46.7570593601,132.19
2019-06-17 04:00:00,1.779,0.0,1.779,1.779,0,1.779,0.0,0.0,0.0,0.0,47.659,7.79,48.2914524631,1.779,0,1.779,45.88,7.79,46.5366361053,132.19
2019-06-17 04:30:00,1.949,0.0,1.949,1.949,0,1.949,0.0,0.0,0.0,0.0,47.219,7.82,47.8621600119,1.949,0,1.949,45.27,7.82,45.9404538506,132.19
2019-06-17 05:00:00,1.859,0.0,1.859,1.859,0,1.859,0.0,0.0,0.0,0.0,46.819,7.8,47.4642893237,1.859,0,1.859,44.96,7.8,45.6315855521,132.19
2019-06-17 05:30:00,2.48,0.0,2.48,2.48,0,2.48,0.0,0.0,0.0,0.0,48.03,7.8,48.659232423,2.48,0,2.48,45.55,7.8,46.2130122368,132.06
2019-06-17 06:00:00,5.238,0.0,5.238,5.238,0,5.238,0.0,0.0,0.0,0.0,52.148,8.38,52.8170266486,5.238,0,5.238,46.91,8.38,47.6526232227,132.06
2019-06-17 06:30:00,10.089,0.0,10.089,10.089,0,10.089,0.0,0.0,0.0,0.0,60.729,9.82,61.51783352,10.089,0,10.089,50.64,9.82,51.5833500269,132.06
2019-06-17 07:00:00,20.068,0.0,20.068,20.068,0,20.068,0.0,0.0,0.0,0.0,72.768,11.21,73.6263942075,20.068,0,20.068,52.7,11.21,53.8790692199,132.36
2019-06-17 07:30:00,33.921,0.0,33.921,33.921,0,33.921,0.0,0.0,0.0,0.0,84.571,12.83,85.5386634277,33.921,0,33.921,50.65,12.83,52.2497023915,132.36
2019-06-17 08:00:00,46.745,0.0,46.745,46.745,0,46.745,0.0,0.0,0.0,0.0,98.375,14.85,99.4895126383,46.745,0,46.745,51.63,14.85,53.7231737707,132.19
2019-06-17 08:30:00,59.515,0.0,59.515,59.515,0,59.515,0.0,0.0,0.0,0.0,110.745,17.1,112.0574184291,59.515,0,59.515,51.23,17.1,54.0085446943,132.19
2019-06-17 09:00:00,66.148,0.0,66.148,66.148,0,66.148,0.0,0.0,0.0,0.0,114.618,18.08,116.0352201877,66.148,0,66.148,48.47,18.08,51.7322655603,131.7
2019-06-17 09:30:00,73.19,0.0,73.19,73.19,0,73.19,0.0,0.0,0.0,0.0,119.98,19.56,121.5639502484,73.19,0,73.19,46.79,19.56,50.7138807428,131.26
2019-06-17 10:00:00,84.594,0.0,84.594,84.594,0,84.594,0.0,0.0,0.0,0.0,128.114,20.7,129.7755254122,84.594,0,84.594,43.52,20.7,48.1921196878,131.26
2019-06-17 10:30:00,92.814,0.0,92.814,92.814,0,92.814,0.0,0.0,0.0,0.0,132.104,20.44,133.6759530207,92.814,0,92.814,39.29,20.44,44.2887988096,131.26
2019-06-17 11:00:00,88.147,0.0,88.147,88.147,0,88.147,0.0,0.0,0.0,0.0,128.887,20.4,130.4914509422,88.147,0,88.147,40.74,20.4,45.5621290108,131.26
2019-06-17 11:30:00,98.159,0.0,98.159,98.159,0,98.159,0.0,0.0,0.0,0.0,135.409,21.17,137.0538805762,98.159,0,98.159,37.25,21.17,42.845436163,131.6
2019-06-17 12:00:00,86.146,0.0,86.146,86.146,0,86.146,0.0,0.0,0.0,0.0,127.876,20.69,129.5389805271,86.146,0,86.146,41.73,20.69,46.5775589743,132.19
2019-06-17 12:30:00,82.379,0.0,82.379,82.379,0,82.379,0.0,0.0,0.0,0.0,127.579,20.51,129.2171093199,82.379,0,82.379,45.2,20.51,49.6356736632,132.03
2019-06-17 13:00:00,76.934,0.0,76.934,76.934,0,76.934,0.0,0.0,0.0,0.0,124.204,19.7,125.7566046615,76.934,0,76.934,47.27,19.7,51.2107693752,132.19
2019-06-17 13:30:00,70.471,0.0,70.471,70.471,0,70.471,0.0,0.0,0.0,0.0,119.071,18.31,120.4705737556,70.471,0,70.471,48.6,18.31,51.9347292281,132.63
2019-06-17 14:00:00,73.392,0.0,73.392,73.392,0,73.392,0.0,0.0,0.0,0.0,119.642,18.5,121.0638598592,73.392,0,73.392,46.25,18.5,49.812774466,132.99
2019-06-17 14:30:00,85.851,0.0,85.851,85.851,0,85.851,0.0,0.0,0.0,0.0,124.871,18.87,126.2887308551,85.851,0,85.851,39.02,18.87,43.3432497628,132.19
2019-06-17 15:00:00,100.704,0.0,100.704,100.704,0,100.704,0.0,0.0,0.0,0.0,135.454,19.91,136.9094380092,100.704,0,100.704,34.75,19.91,40.0496017458,132.19
2019-06-17 15:30:00,85.644,0.0,85.644,85.644,0,85.644,0.0,0.0,0.0,0.0,125.594,19.84,127.151399662,85.644,0,85.644,39.95,19.84,44.6052474492,132.19
2019-06-17 16:00:00,76.26,0.0,76.26,76.26,0,76.26,0.0,0.0,0.0,0.0,122.18,19.08,123.6608216049,76.26,0,76.26,45.92,19.08,49.7261782163,132.19
2019-06-17 16:30:00,78.876,0.0,78.876,78.876,0,78.876,0.0,0.0,0.0,0.0,127.426,18.68,128.7879182066,78.876,0,78.876,48.55,18.68,52.019658784,132.19
2019-06-17 17:00:00,69.218,0.0,69.218,69.218,0,69.218,0.0,0.0,0.0,0.0,125.278,18.19,126.5916797582,69.218,0,69.218,56.06,18.19,58.9372522264,132.19
2019-06-17 17:30:00,58.645,0.0,58.645,58.645,0,58.645,0.0,0.0,0.0,0.0,122.515,17.83,123.8056304253,58.645,0,58.645,63.87,17.83,66.3120335987,132.19
2019-06-17 18:00:00,50.112,0.0,50.112,50.112,0,50.112,0.0,0.0,0.0,0.0,119.522,17.41,120.78334564,50.112,0,50.112,69.41,17.41,71.5601579093,132.19
2019-06-17 18:30:00,46.362,0.0,46.362,46.362,0,46.362,0.0,0.0,0.0,0.0,117.122,16.67,118.3023743802,46.362,0,46.362,70.76,16.67,72.6970872869,132.19
2019-06-17 19:00:00,42.203,0.0,42.203,42.203,0,42.203,0.0,0.0,0.0,0.0,112.883,16.17,114.0352602882,42.203,0,42.203,70.68,16.17,72.5060776763,132.19
2019-06-17 19:30:00,33.446,0.0,33.446,33.446,0,33.446,0.0,0.0,0.0,0.0,104.766,15.17,105.8586021823,33.446,0,33.446,71.32,15.17,72.9155079527,132.19
2019-06-17 20:00:00,26.521,0.0,26.521,26.521,0,26.521,0.0,0.0,0.0,0.0,98.501,14.52,99.56544280520001,26.521,0,26.521,71.98,14.52,73.4299039901,132.19
2019-06-17 20:30:00,16.89,0.0,16.89,16.89,0,16.89,0.0,0.0,0.0,0.0,90.28,13.8,91.3286285893,16.89,0,16.89,73.39,13.8,74.676181611,132.19
2019-06-17 21:00:00,15.11,0.0,15.11,15.11,0,15.11,0.0,0.0,0.0,0.0,87.37,13.12,88.3495970562,15.11,0,15.11,72.26,13.12,73.4414188316,132.19
2019-06-17 21:30:00,13.883,0.0,13.883,13.883,0,13.883,0.0,0.0,0.0,0.0,85.403,12.33,86.2884772667,13.883,0,13.883,71.52,12.33,72.5750597657,132.89
2019-06-17 22:00:00,4.014,0.0,4.014,4.014,0,4.014,0.0,0.0,0.0,0.0,75.934,12.49,76.9543530673,4.014,0,4.014,71.92,12.49,72.996482792,132.11
2019-06-17 22:30:00,1.7930000000000001,0.0,1.7930000000000001,1.7930000000000001,0,1.7930000000000001,0.0,0.0,0.0,0.0,71.843,11.47,72.7528525145,1.7930000000000001,0,1.7930000000000001,70.05,11.47,70.9828387711,132.19
2019-06-17 23:00:00,1.8639999999999999,0.0,1.8639999999999999,1.8639999999999999,0,1.8639999999999999,0.0,0.0,0.0,0.0,63.594,10.59,64.469721079,1.8639999999999999,0,1.8639999999999999,61.73,10.59,62.6317890532,132.45
2019-06-17 23:30:00,1.824,0.0,1.824,1.824,0,1.824,0.0,0.0,0.0,0.0,55.804,9.59,56.6220320723,1.824,0,1.824,53.98,9.59,54.8252542174,132.23
2019-06-18 00:00:00,1.799,0.0,1.799,1.799,0,1.799,0.0,0.0,0.0,0.0,52.559,9.05,53.3324571063,1.799,0,1.799,50.76,9.05,51.560450929,132.23
2019-06-18 00:30:00,1.824,0.0,1.824,1.824,0,1.824,0.0,0.0,0.0,0.0,51.704,8.9,52.4644033226,1.824,0,1.824,49.88,8.9,50.6677846368,132.23
2019-06-18 01:00:00,1.831,0.0,1.831,1.831,0,1.831,0.0,0.0,0.0,0.0,50.241,8.35,50.9301539464,1.831,0,1.831,48.41,8.35,49.1248470736,132.23
2019-06-18 01:30:00,1.863,0.0,1.863,1.863,0,1.863,0.0,0.0,0.0,0.0,51.533,8.32,52.2003111964,1.863,0,1.863,49.67,8.32,50.3620025416,132.23
2019-06-18 02:00:00,1.883,0.0,1.883,1.883,0,1.883,0.0,0.0,0.0,0.0,50.853,8.16,51.5035261803,1.883,0,1.883,48.97,8.16,49.6452062137,132.23
2019-06-18 02:30:00,1.889,0.0,1.889,1.889,0,1.889,0.0,0.0,0.0,0.0,50.399,7.8100000000000005,51.0005421638,1.889,0,1.889,48.51,7.8100000000000005,49.1346741111,132.23
2019-06-18 03:00:00,1.858,0.0,1.858,1.858,0,1.858,0.0,0.0,0.0,0.0,49.168,7.4,49.7217479982,1.858,0,1.858,47.31,7.4,47.8852388529,132.23
2019-06-18 03:30:00,1.8639999999999999,0.0,1.8639999999999999,1.8639999999999999,0,1.8639999999999999,0.0,0.0,0.0,0.0,48.634,7.25,49.1714190969,1.8639999999999999,0,1.8639999999999999,46.77,7.25,47.3285896684,132.47
2019-06-18 04:00:00,1.654,0.0,1.654,1.654,0,1.654,0.0,0.0,0.0,0.0,47.694,6.84,48.1819804076,1.654,0,1.654,46.04,6.84,46.5453241475,132.83
2019-06-18 04:30:00,1.673,0.0,1.673,1.673,0,1.673,0.0,0.0,0.0,0.0,47.693,6.8100000000000005,48.176740747,1.673,0,1.673,46.02,6.8100000000000005,46.5211403558,132.94
2019-06-18 05:00:00,1.654,0.0,1.654,1.654,0,1.654,0.0,0.0,0.0,0.0,47.394,6.87,47.8893321733,1.654,0,1.654,45.74,6.87,46.2530485482,132.59
2019-06-18 05:30:00,1.98,0.0,1.98,1.98,0,1.98,0.0,0.0,0.0,0.0,48.43,6.99,48.9318403496,1.98,0,1.98,46.45,6.99,46.9729986269,132.22
2019-06-18 06:00:00,5.353,0.0,5.353,5.353,0,5.353,0.0,0.0,0.0,0.0,53.353,7.43,53.8678708415,5.353,0,5.353,48.0,7.43,48.5716470793,132.37
2019-06-18 06:30:00,11.074,0.0,11.074,11.074,0,11.074,0.0,0.0,0.0,0.0,63.264,9.23,63.9337672596,11.074,0,11.074,52.19,9.23,52.9998962263,132.65
2019-06-18 07:00:00,17.863,0.0,17.863,17.863,0,17.863,0.0,0.0,0.0,0.0,77.123,10.36,77.8157228907,17.863,0,17.863,59.26,10.36,60.1587666097,132.43
2019-06-18 07:30:00,28.452,0.0,28.452,28.452,0,28.452,0.0,0.0,0.0,0.0,89.452,12.79,90.3617419265,28.452,0,28.452,61.0,12.79,62.3264317926,131.51
2019-06-18 08:00:00,40.013,0.0,40.013,40.013,0,40.013,0.0,0.0,0.0,0.0,100.373,14.83,101.4626435147,40.013,0,40.013,60.36,14.83,62.1551164427,131.26
2019-06-18 08:30:00,55.917,0.0,55.917,55.917,0,55.917,0.0,0.0,0.0,0.0,112.947,16.37,114.1271295924,55.917,0,55.917,57.03,16.37,59.3329402609,131.26
2019-06-18 09:00:00,52.76,0.0,52.76,52.76,0,52.76,0.0,0.0,0.0,0.0,110.02,17.25,111.364100589,52.76,0,52.76,57.26,17.25,59.8019238821,131.02
2019-06-18 09:30:00,47.697,0.0,47.697,47.697,0,47.697,0.0,0.0,0.0,0.0,108.827,17.62,110.2441850122,47.697,0,47.697,61.13,17.62,63.6187181575,130.48
2019-06-18 10:00:00,39.216,0.0,39.216,39.216,0,39.216,0.0,0.0,0.0,0.0,106.086,17.95,107.5938748071,39.216,0,39.216,66.87,17.95,69.2372688658,130.32
2019-06-18 10:30:00,34.45,0.0,34.45,34.45,0,34.45,0.0,0.0,0.0,0.0,105.56,18.26,107.1276864307,34.45,0,34.45,71.11,18.26,73.4170259545,130.32
2019-06-18 11:00:00,46.29,0.0,46.29,46.29,0,46.29,0.0,0.0,0.0,0.0,112.23,17.81,113.6343654006,46.29,0,46.29,65.94,17.81,68.3028527955,130.32
2019-06-18 11:30:00,55.641,0.0,55.641,55.641,0,55.641,0.0,0.0,0.0,0.0,118.671,17.96,120.0223639202,55.641,0,55.641,63.03,17.96,65.5388625168,130.32
2019-06-18 12:00:00,52.224,0.0,52.224,52.224,0,52.224,0.0,0.0,0.0,0.0,116.904,18.51,118.3603198542,52.224,0,52.224,64.68,18.51,67.2764631948,130.32
2019-06-18 12:30:00,62.279,0.0,62.279,62.279,0,62.279,0.0,0.0,0.0,0.0,122.369,18.28,123.726838483,62.279,0,62.279,60.09,18.28,62.8089683087,130.32
2019-06-18 13:00:00,77.253,0.0,77.253,77.253,0,77.253,0.0,0.0,0.0,0.0,130.523,18.33,131.8038027866,77.253,0,77.253,53.27,18.33,56.3354400001,130.32
2019-06-18 13:30:00,86.719,0.0,86.719,86.719,0,86.719,0.0,0.0,0.0,0.0,133.729,17.32,134.8459411365,86.719,0,86.719,47.01,17.32,50.0991267389,130.32
2019-06-18 14:00:00,74.421,0.0,74.421,74.421,0,74.421,0.0,0.0,0.0,0.0,126.151,18.02,127.4315314237,74.421,0,74.421,51.73,18.02,54.7787668718,130.32
2019-06-18 14:30:00,47.675,0.0,47.675,47.675,0,47.675,0.0,0.0,0.0,0.0,110.535,18.27,112.0347228541,47.675,0,47.675,62.86,18.27,65.4612289833,130.32
2019-06-18 15:00:00,33.444,0.0,33.444,33.444,0,33.444,0.0,0.0,0.0,0.0,100.774,17.8,102.333958567,33.444,0,33.444,67.33,17.8,69.6431540067,130.32
2019-06-18 15:30:00,41.086,0.0,41.086,41.086,0,41.086,0.0,0.0,0.0,0.0,104.626,17.72,106.1159661691,41.086,0,41.086,63.54,17.72,65.9646117248,130.48
2019-06-18 16:00:00,33.777,0.0,33.777,33.777,0,33.777,0.0,0.0,0.0,0.0,102.787,17.89,104.3322551707,33.777,0,33.777,69.01,17.89,71.2911789775,130.32
2019-06-18 16:30:00,35.028,0.0,35.028,35.028,0,35.028,0.0,0.0,0.0,0.0,106.338,17.97,107.8456820832,35.028,0,35.028,71.31,17.97,73.5393568098,130.32
2019-06-18 17:00:00,46.595,0.0,46.595,46.595,0,46.595,0.0,0.0,0.0,0.0,116.735,18.42,118.1793409399,46.595,0,46.595,70.14,18.42,72.5183838761,130.32
2019-06-18 17:30:00,50.081,0.0,50.081,50.081,0,50.081,0.0,0.0,0.0,0.0,119.491,17.48,120.7627818535,50.081,0,50.081,69.41,17.48,71.5772205384,130.32
2019-06-18 18:00:00,48.023,0.0,48.023,48.023,0,48.023,0.0,0.0,0.0,0.0,119.763,17.61,121.050767321,48.023,0,48.023,71.74,17.61,73.8697482059,130.32
2019-06-18 18:30:00,44.248,0.0,44.248,44.248,0,44.248,0.0,0.0,0.0,0.0,116.488,17.14,117.7422343257,44.248,0,44.248,72.24,17.14,74.2455197301,130.32
2019-06-18 19:00:00,42.726,0.0,42.726,42.726,0,42.726,0.0,0.0,0.0,0.0,114.676,16.59,115.8698108914,42.726,0,42.726,71.95,16.59,73.8378669789,130.42
2019-06-18 19:30:00,27.416,0.0,27.416,27.416,0,27.416,0.0,0.0,0.0,0.0,103.046,15.7,104.2351577732,27.416,0,27.416,75.63,15.7,77.2423905637,131.07
2019-06-18 20:00:00,24.414,0.0,24.414,24.414,0,24.414,0.0,0.0,0.0,0.0,98.594,15.01,99.7300202346,24.414,0,24.414,74.18,15.01,75.683370036,131.07
2019-06-18 20:30:00,12.433,0.0,12.433,12.433,0,12.433,0.0,0.0,0.0,0.0,87.753,13.99,88.8611788634,12.433,0,12.433,75.32,13.99,76.6082404184,131.26
2019-06-18 21:00:00,4.7940000000000005,0.0,4.7940000000000005,4.7940000000000005,0,4.7940000000000005,0.0,0.0,0.0,0.0,80.644,13.46,81.7595641867,4.7940000000000005,0,4.7940000000000005,75.85,13.46,77.0350186603,131.26
2019-06-18 21:30:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,77.637,12.78,78.6818414185,3.137,0,3.137,74.5,12.78,75.5882160128,131.26
2019-06-18 22:00:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,75.273,11.66,76.170730133,2.923,0,2.923,72.35,11.66,73.2835459022,131.26
2019-06-18 22:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,72.13,10.59,72.9032578147,2.94,0,2.94,69.19,10.59,69.9957441563,131.86
2019-06-18 23:00:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,66.713,9.55,67.3930773077,2.713,0,2.713,64.0,9.55,64.7085968014,132.43
2019-06-18 23:30:00,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0,62.355,8.04,62.8711986922,2.615,0,2.615,59.74,8.04,60.2785965331,132.74
2019-06-19 00:00:00,2.108,0.0,2.108,2.108,0,2.108,0.0,0.0,0.0,0.0,56.388,8.14,56.972503403,2.108,0,2.108,54.28,8.14,54.8869565562,131.66
2019-06-19 00:30:00,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0,51.745,8.22,52.393830027999996,2.515,0,2.515,49.23,8.22,49.911534739,132.48
2019-06-19 01:00:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,49.908,7.68,50.4954538944,2.718,0,2.718,47.19,7.68,47.8108617366,133.13
2019-06-19 01:30:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,50.986,7.86,51.5882912685,2.556,0,2.556,48.43,7.86,49.0636780113,133.13
2019-06-19 02:00:00,2.359,0.0,2.359,2.359,0,2.359,0.0,0.0,0.0,0.0,50.079,7.57,50.6479134911,2.359,0,2.359,47.72,7.57,48.3166979418,133.13
2019-06-19 02:30:00,2.228,0.0,2.228,2.228,0,2.228,0.0,0.0,0.0,0.0,49.688,7.42,50.2389663906,2.228,0,2.228,47.46,7.42,48.0365277679,133.13
2019-06-19 03:00:00,2.157,0.0,2.157,2.157,0,2.157,0.0,0.0,0.0,0.0,48.387,7.11,48.9065830845,2.157,0,2.157,46.23,7.11,46.773550218,133.13
2019-06-19 03:30:00,2.257,0.0,2.257,2.257,0,2.257,0.0,0.0,0.0,0.0,47.447,6.85,47.9389226934,2.257,0,2.257,45.19,6.85,45.7062205832,133.13
2019-06-19 04:00:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,47.067,6.59,47.5261042902,2.617,0,2.617,44.45,6.59,44.9358498306,133.26
2019-06-19 04:30:00,2.646,0.0,2.646,2.646,0,2.646,0.0,0.0,0.0,0.0,47.136,6.64,47.6013875428,2.646,0,2.646,44.49,6.64,44.9827711463,133.13
2019-06-19 05:00:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,47.367,6.9,47.8669268807,2.617,0,2.617,44.75,6.9,45.2788305944,133.37
2019-06-19 05:30:00,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0,47.86,6.95,48.3619902403,2.58,0,2.58,45.28,6.95,45.8102706825,133.13
2019-06-19 06:00:00,4.261,0.0,4.261,4.261,0,4.261,0.0,0.0,0.0,0.0,52.221,7.55,52.7639587313,4.261,0,4.261,47.96,7.55,48.5506343934,133.13
2019-06-19 06:30:00,9.011,0.0,9.011,9.011,0,9.011,0.0,0.0,0.0,0.0,65.281,9.52,65.971504159,9.011,0,9.011,56.27,9.52,57.0696355341,132.28
2019-06-19 07:00:00,15.923,0.0,15.923,15.923,0,15.923,0.0,0.0,0.0,0.0,75.873,11.35,76.7172381476,15.923,0,15.923,59.95,11.35,61.0149571826,131.29
2019-06-19 07:30:00,16.092,0.0,16.092,16.092,0,16.092,0.0,0.0,0.0,0.0,83.032,13.31,84.0920277077,16.092,0,16.092,66.94,13.31,68.2504190463,131.29
2019-06-19 08:00:00,17.821,0.0,17.821,17.821,0,17.821,0.0,0.0,0.0,0.0,89.041,14.69,90.2446440571,17.821,0,17.821,71.22,14.69,72.719216855,131.29
2019-06-19 08:30:00,14.929,0.0,14.929,14.929,0,14.929,0.0,0.0,0.0,0.0,89.989,16.88,91.5584759648,14.929,0,14.929,75.06,16.88,76.9346345933,131.29
2019-06-19 09:00:00,26.517,0.0,26.517,26.517,0,26.517,0.0,0.0,0.0,0.0,97.767,17.77,99.3688039024,26.517,0,26.517,71.25,17.77,73.4325227675,131.29
2019-06-19 09:30:00,39.899,0.0,39.899,39.899,0,39.899,0.0,0.0,0.0,0.0,108.569,18.16,110.0773062943,39.899,0,39.899,68.67,18.16,71.0306588735,131.29
2019-06-19 10:00:00,43.031,0.0,43.031,43.031,0,43.031,0.0,0.0,0.0,0.0,110.701,18.37,112.2148310207,43.031,0,43.031,67.67,18.37,70.1190829946,130.98
2019-06-19 10:30:00,40.484,0.0,40.484,40.484,0,40.484,0.0,0.0,0.0,0.0,108.704,18.37,110.2452562063,40.484,0,40.484,68.22,18.37,70.650019816,131.26
2019-06-19 11:00:00,44.306,0.0,44.306,44.306,0,44.306,0.0,0.0,0.0,0.0,111.036,18.47,112.5616906234,44.306,0,44.306,66.73,18.47,69.2389615751,131.26
2019-06-19 11:30:00,51.482,0.0,51.482,51.482,0,51.482,0.0,0.0,0.0,0.0,114.902,18.49,116.3801946381,51.482,0,51.482,63.42,18.49,66.0604003924,131.15
2019-06-19 12:00:00,59.196,0.0,59.196,59.196,0,59.196,0.0,0.0,0.0,0.0,119.666,18.43,121.0769030658,59.196,0,59.196,60.47,18.43,63.2161830547,130.94
2019-06-19 12:30:00,57.466,0.0,57.466,57.466,0,57.466,0.0,0.0,0.0,0.0,119.316,18.66,120.7663175558,57.466,0,57.466,61.85,18.66,64.6035455683,130.46
2019-06-19 13:00:00,57.041,0.0,57.041,57.041,0,57.041,0.0,0.0,0.0,0.0,119.531,18.25,120.916179484,57.041,0,57.041,62.49,18.25,65.1004039926,131.13
2019-06-19 13:30:00,60.317,0.0,60.317,60.317,0,60.317,0.0,0.0,0.0,0.0,120.287,17.39,121.5375434547,60.317,0,60.317,59.97,17.39,62.4404756548,131.26
2019-06-19 14:00:00,68.281,0.0,68.281,68.281,0,68.281,0.0,0.0,0.0,0.0,124.651,17.46,125.8678807361,68.281,0,68.281,56.37,17.46,59.0121046905,131.26
2019-06-19 14:30:00,66.504,0.0,66.504,66.504,0,66.504,0.0,0.0,0.0,0.0,121.204,16.49,122.3206021731,66.504,0,66.504,54.7,16.49,57.131515821,131.26
2019-06-19 15:00:00,73.063,0.0,73.063,73.063,0,73.063,0.0,0.0,0.0,0.0,124.163,16.64,125.2730624237,73.063,0,73.063,51.1,16.64,53.7410420442,131.26
2019-06-19 15:30:00,81.693,0.0,81.693,81.693,0,81.693,0.0,0.0,0.0,0.0,129.943,16.93,131.0412459839,81.693,0,81.693,48.25,16.93,51.1340141198,131.26
2019-06-19 16:00:00,84.847,0.0,84.847,84.847,0,84.847,0.0,0.0,0.0,0.0,133.877,17.34,134.9952840991,84.847,0,84.847,49.03,17.34,52.0059275468,130.47
2019-06-19 16:30:00,77.81,0.0,77.81,77.81,0,77.81,0.0,0.0,0.0,0.0,131.1,17.1,132.2105139541,77.81,0,77.81,53.29,17.1,55.9663657923,130.82
2019-06-19 17:00:00,82.069,0.0,82.069,82.069,0,82.069,0.0,0.0,0.0,0.0,134.959,16.89,136.0117780966,82.069,0,82.069,52.89,16.89,55.5213850692,131.26
2019-06-19 17:30:00,89.437,0.0,89.437,89.437,0,89.437,0.0,0.0,0.0,0.0,139.967,16.35,140.9187126999,89.437,0,89.437,50.53,16.35,53.1093532252,131.26
2019-06-19 18:00:00,95.215,0.0,95.215,95.215,0,95.215,0.0,0.0,0.0,0.0,143.885,15.98,144.7696571281,95.215,0,95.215,48.67,15.98,51.2262559631,131.26
2019-06-19 18:30:00,81.001,0.0,81.001,81.001,0,81.001,0.0,0.0,0.0,0.0,134.391,15.48,135.2796040835,81.001,0,81.001,53.39,15.48,55.5888702889,131.26
2019-06-19 19:00:00,67.841,0.0,67.841,67.841,0,67.841,0.0,0.0,0.0,0.0,123.861,14.94,124.7587709181,67.841,0,67.841,56.02,14.94,57.9779613301,131.26
2019-06-19 19:30:00,40.615,0.0,40.615,40.615,0,40.615,0.0,0.0,0.0,0.0,104.425,14.02,105.3619524544,40.615,0,40.615,63.81,14.02,65.3320480316,131.26
2019-06-19 20:00:00,24.962,0.0,24.962,24.962,0,24.962,0.0,0.0,0.0,0.0,93.632,13.62,94.617418185,24.962,0,24.962,68.67,13.62,70.0076660088,130.51
2019-06-19 20:30:00,13.844,0.0,13.844,13.844,0,13.844,0.0,0.0,0.0,0.0,84.864,13.06,85.8630426668,13.844,0,13.844,71.02,13.06,72.2108302126,131.0
2019-06-19 21:00:00,6.285,0.0,6.285,6.285,0,6.285,0.0,0.0,0.0,0.0,78.045,12.48,79.0365258915,6.285,0,6.285,71.76,12.48,72.8371333868,131.26
2019-06-19 21:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,74.901,11.81,75.8263536048,3.111,0,3.111,71.79,11.81,72.7549324788,131.26
2019-06-19 22:00:00,2.565,0.0,2.565,2.565,0,2.565,0.0,0.0,0.0,0.0,73.185,11.36,74.0614192748,2.565,0,2.565,70.62,11.36,71.5278547141,131.26
2019-06-19 22:30:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,71.733,10.53,72.5017530064,2.753,0,2.753,68.98,10.53,69.7790892747,132.19
2019-06-19 23:00:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,67.516,9.22,68.1426346423,2.906,0,2.906,64.61,9.22,65.2645424407,132.04
2019-06-19 23:30:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,63.095,8.43,63.6556668726,2.935,0,2.935,60.16,8.43,60.7477612756,131.26
2019-06-20 00:00:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,60.052,7.52,60.521013739,2.802,0,2.802,57.25,7.52,57.7417777697,132.08
2019-06-20 00:30:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,58.4,6.65,58.7773978669,2.8,0,2.8,55.6,6.65,55.9962721974,132.36
2019-06-20 01:00:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,54.335,6.36,54.7059578565,2.795,0,2.795,51.54,6.36,51.9309272014,133.04
2019-06-20 01:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,52.89,7.03,53.3551590758,2.83,0,2.83,50.06,7.03,50.5512067116,133.13
2019-06-20 02:00:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,50.597,6.8100000000000005,51.0532321112,2.877,0,2.877,47.72,6.8100000000000005,48.2034697921,133.13
2019-06-20 02:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,50.09,6.44,50.5022940073,2.88,0,2.88,47.21,6.44,47.6472213251,133.67
2019-06-20 03:00:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,49.028,6.15,49.4122179628,2.768,0,2.768,46.26,6.15,46.6670129749,134.07
2019-06-20 03:30:00,12.919,0.0,12.919,12.919,0,12.919,0.0,0.0,0.0,0.0,55.979,6.42,56.345938993,12.919,0,12.919,43.06,6.42,43.5359621463,134.07
2019-06-20 04:00:00,14.949,0.0,14.949,14.949,0,14.949,0.0,0.0,0.0,0.0,56.989,6.19,57.324185306,14.949,0,14.949,42.04,6.19,42.4932665254,134.07
2019-06-20 04:30:00,14.932,0.0,14.932,14.932,0,14.932,0.0,0.0,0.0,0.0,56.942,6.01,57.2582872954,14.932,0,14.932,42.01,6.01,42.437721428,134.07
2019-06-20 05:00:00,12.331,0.0,12.331,12.331,0,12.331,0.0,0.0,0.0,0.0,54.371,5.61,54.6596536853,12.331,0,12.331,42.04,5.61,42.4126596667,134.07
2019-06-20 05:30:00,3.66,0.0,3.66,3.66,0,3.66,0.0,0.0,0.0,0.0,49.42,6.03,49.7865172512,3.66,0,3.66,45.76,6.03,46.1555901273,133.74
2019-06-20 06:00:00,7.175,0.0,7.175,7.175,0,7.175,0.0,0.0,0.0,0.0,53.735,6.48,54.1243071549,7.175,0,7.175,46.56,6.48,47.0087651401,133.13
2019-06-20 06:30:00,12.302,0.0,12.302,12.302,0,12.302,0.0,0.0,0.0,0.0,65.202,8.58,65.7641027005,12.302,0,12.302,52.9,8.58,53.5912903371,132.3
2019-06-20 07:00:00,14.599,0.0,14.599,14.599,0,14.599,0.0,0.0,0.0,0.0,76.189,10.69,76.9352963275,14.599,0,14.599,61.59,10.69,62.5108326612,131.37
