Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-20 07:30:00,16.32,0.0,16.32,16.32,0,16.32,0.0,0.0,0.0,0.0,85.46,12.64,86.3897054052,16.32,0,16.32,69.14,12.64,70.2859103946,131.9
2019-06-20 08:00:00,31.898,0.0,31.898,31.898,0,31.898,0.0,0.0,0.0,0.0,98.878,13.73,99.8267087707,31.898,0,31.898,66.98,13.73,68.3727526139,131.9
2019-06-20 08:30:00,51.45,0.0,51.45,51.45,0,51.45,0.0,0.0,0.0,0.0,112.84,15.06,113.8405428659,51.45,0,51.45,61.39,15.06,63.21024996,131.26
2019-06-20 09:00:00,72.424,0.0,72.424,72.424,0,72.424,0.0,0.0,0.0,0.0,125.014,15.98,126.0311889811,72.424,0,72.424,52.59,15.98,54.9642474705,131.26
2019-06-20 09:30:00,75.73,0.0,75.73,75.73,0,75.73,0.0,0.0,0.0,0.0,128.84,16.27,129.8632299768,75.73,0,75.73,53.11,16.27,55.5462419971,131.26
2019-06-20 10:00:00,90.669,0.0,90.669,90.669,0,90.669,0.0,0.0,0.0,0.0,137.839,16.62,138.8373664436,90.669,0,90.669,47.17,16.62,50.0123314793,131.26
2019-06-20 10:30:00,95.319,0.0,95.319,95.319,0,95.319,0.0,0.0,0.0,0.0,138.969,16.94,139.9976662698,95.319,0,95.319,43.65,16.94,46.8218549398,131.26
2019-06-20 11:00:00,100.856,0.0,100.856,100.856,0,100.856,0.0,0.0,0.0,0.0,140.936,16.92,141.9480274467,100.856,0,100.856,40.08,16.92,43.5050893575,131.26
2019-06-20 11:30:00,99.118,0.0,99.118,99.118,0,99.118,0.0,0.0,0.0,0.0,142.228,17.02,143.2427463574,99.118,0,99.118,43.11,17.02,46.348166091,131.26
2019-06-20 12:00:00,92.642,0.0,92.642,92.642,0,92.642,0.0,0.0,0.0,0.0,136.892,17.44,137.9984538464,92.642,0,92.642,44.25,17.44,47.5627595919,131.26
2019-06-20 12:30:00,114.508,0.0,114.508,114.508,0,114.508,0.0,0.0,0.0,0.0,150.998,18.59,152.1380429216,114.508,0,114.508,36.49,18.59,40.952511522500004,131.26
2019-06-20 13:00:00,112.021,0.0,112.021,112.021,0,112.021,0.0,0.0,0.0,0.0,150.111,19.39,151.358132986,112.021,0,112.021,38.09,19.39,42.7413172469,131.26
2019-06-20 13:30:00,110.446,0.0,110.446,110.446,0,110.446,0.0,0.0,0.0,0.0,145.526,17.28,146.548336995,110.446,0,110.446,35.08,17.28,39.1050482675,131.26
2019-06-20 14:00:00,106.386,0.0,106.386,106.386,0,106.386,0.0,0.0,0.0,0.0,143.656,17.52,144.7204088441,106.386,0,106.386,37.27,17.52,41.1825606295,131.26
2019-06-20 14:30:00,111.534,0.0,111.534,111.534,0,111.534,0.0,0.0,0.0,0.0,147.014,18.1,148.1240230213,111.534,0,111.534,35.48,18.1,39.8301443633,131.26
2019-06-20 15:00:00,97.543,0.0,97.543,97.543,0,97.543,0.0,0.0,0.0,0.0,139.883,17.96,141.0312564257,97.543,0,97.543,42.34,17.96,45.9917079483,131.26
2019-06-20 15:30:00,81.488,0.0,81.488,81.488,0,81.488,0.0,0.0,0.0,0.0,128.018,16.17,129.0351782422,81.488,0,81.488,46.53,16.17,49.2596163201,131.26
2019-06-20 16:00:00,74.11,0.0,74.11,74.11,0,74.11,0.0,0.0,0.0,0.0,125.45,15.87,126.4498295768,74.11,0,74.11,51.34,15.87,53.7368821202,131.26
2019-06-20 16:30:00,87.353,0.0,87.353,87.353,0,87.353,0.0,0.0,0.0,0.0,135.033,16.08,135.9870489753,87.353,0,87.353,47.68,16.08,50.3184737447,131.65
2019-06-20 17:00:00,82.83,0.0,82.83,82.83,0,82.83,0.0,0.0,0.0,0.0,136.06,16.75,137.0871478294,82.83,0,82.83,53.23,16.75,55.8031844969,131.38
2019-06-20 17:30:00,80.334,0.0,80.334,80.334,0,80.334,0.0,0.0,0.0,0.0,136.364,15.74,137.2693997073,80.334,0,80.334,56.03,15.74,58.1988702639,131.95
2019-06-20 18:00:00,86.365,0.0,86.365,86.365,0,86.365,0.0,0.0,0.0,0.0,139.235,15.27,140.0698330298,86.365,0,86.365,52.87,15.27,55.0309894514,131.95
2019-06-20 18:30:00,84.272,0.0,84.272,84.272,0,84.272,0.0,0.0,0.0,0.0,136.262,14.55,137.036619719,84.272,0,84.272,51.99,14.55,53.9876152465,132.19
2019-06-20 19:00:00,64.369,0.0,64.369,64.369,0,64.369,0.0,0.0,0.0,0.0,121.259,14.38,122.1086789749,64.369,0,64.369,56.89,14.38,58.679268059500004,131.93
2019-06-20 19:30:00,30.418,0.0,30.418,30.418,0,30.418,0.0,0.0,0.0,0.0,96.698,13.9,97.6919300864,30.418,0,30.418,66.28,13.9,67.7218458106,131.43
2019-06-20 20:00:00,18.16,0.0,18.16,18.16,0,18.16,0.0,0.0,0.0,0.0,88.49,13.42,89.5018240038,18.16,0,18.16,70.33,13.42,71.5989196846,131.43
2019-06-20 20:30:00,8.572,0.0,8.572,8.572,0,8.572,0.0,0.0,0.0,0.0,80.882,12.89,81.9026863052,8.572,0,8.572,72.31,12.89,73.4499026548,132.14
2019-06-20 21:00:00,5.325,0.0,5.325,5.325,0,5.325,0.0,0.0,0.0,0.0,77.435,12.42,78.4247131012,5.325,0,5.325,72.11,12.42,73.1717739296,132.14
2019-06-20 21:30:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,74.298,11.91,75.246534166,3.108,0,3.108,71.19,11.91,72.1793890248,131.9
2019-06-20 22:00:00,2.577,0.0,2.577,2.577,0,2.577,0.0,0.0,0.0,0.0,72.367,11.46,73.2687811349,2.577,0,2.577,69.79,11.46,70.7246470475,132.19
2019-06-20 22:30:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,71.008,11.07,71.865714802,2.628,0,2.628,68.38,11.07,69.2702627395,132.19
2019-06-20 23:00:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,65.385,9.72,66.1035295956,2.665,0,2.665,62.72,9.72,63.4687072501,132.73
2019-06-20 23:30:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,58.222,9.04,58.9196307185,2.732,0,2.732,55.49,9.04,56.2215412453,132.11
2019-06-21 00:00:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,52.192,8.45,52.8716120806,2.912,0,2.912,49.28,8.45,49.9992089937,131.86
2019-06-21 00:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,50.795,8.05,51.4289269283,2.865,0,2.865,47.93,8.05,48.6013106819,132.19
2019-06-21 01:00:00,2.468,0.0,2.468,2.468,0,2.468,0.0,0.0,0.0,0.0,49.188,7.85,49.8104591828,2.468,0,2.468,46.72,7.85,47.3748973614,132.19
2019-06-21 01:30:00,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0,50.595,8.04,51.2298313973,2.515,0,2.515,48.08,8.04,48.7475948125,132.19
2019-06-21 02:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,49.886,7.74,50.4828742843,2.7960000000000003,0,2.7960000000000003,47.09,7.74,47.7218576755,132.19
2019-06-21 02:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,49.42,7.51,49.9873634032,2.83,0,2.83,46.59,7.51,47.1913996402,132.63
2019-06-21 03:00:00,2.8120000000000003,0.0,2.8120000000000003,2.8120000000000003,0,2.8120000000000003,0.0,0.0,0.0,0.0,48.372,7.2,48.9049116552,2.8120000000000003,0,2.8120000000000003,45.56,7.2,46.1254116513,133.13
2019-06-21 03:30:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,47.595,6.98,48.1040998772,2.735,0,2.735,44.86,6.98,45.3997797351,133.13
2019-06-21 04:00:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,47.234,6.95,47.7425727836,2.734,0,2.734,44.5,6.95,45.0394549257,133.13
2019-06-21 04:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,47.121,6.83,47.6134176572,2.721,0,2.721,44.4,6.83,44.9222539506,133.13
2019-06-21 05:00:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,46.392,6.67,46.8690363033,2.732,0,2.732,43.66,6.67,44.1665540879,133.13
2019-06-21 05:30:00,3.833,0.0,3.833,3.833,0,3.833,0.0,0.0,0.0,0.0,47.473,6.83,47.9618038547,3.833,0,3.833,43.64,6.83,44.1712406437,133.13
2019-06-21 06:00:00,6.961,0.0,6.961,6.961,0,6.961,0.0,0.0,0.0,0.0,52.081,7.5,52.6182531162,6.961,0,6.961,45.12,7.5,45.7390905025,132.34
2019-06-21 06:30:00,11.528,0.0,11.528,11.528,0,11.528,0.0,0.0,0.0,0.0,62.608,9.82,63.3734492039,11.528,0,11.528,51.08,9.82,52.0153708052,131.78
2019-06-21 07:00:00,19.778,0.0,19.778,19.778,0,19.778,0.0,0.0,0.0,0.0,77.748,11.25,78.5577112956,19.778,0,19.778,57.97,11.25,59.0515317329,131.21
2019-06-21 07:30:00,30.108,0.0,30.108,30.108,0,30.108,0.0,0.0,0.0,0.0,92.328,12.56,93.1783944056,30.108,0,30.108,62.22,12.56,63.4750502166,131.81
2019-06-21 08:00:00,56.215,0.0,56.215,56.215,0,56.215,0.0,0.0,0.0,0.0,112.545,13.72,113.3781964268,56.215,0,56.215,56.33,13.72,57.9767824219,131.81
2019-06-21 08:30:00,75.038,0.0,75.038,75.038,0,75.038,0.0,0.0,0.0,0.0,125.358,15.93,126.3661072598,75.038,0,75.038,50.32,15.93,52.7813158229,131.71
2019-06-21 09:00:00,93.496,0.0,93.496,93.496,0,93.496,0.0,0.0,0.0,0.0,136.156,17.64,137.29393991,93.496,0,93.496,42.66,17.64,46.1632451199,131.86
2019-06-21 09:30:00,111.531,0.0,111.531,111.531,0,111.531,0.0,0.0,0.0,0.0,145.931,17.97,147.0332535891,111.531,0,111.531,34.4,17.97,38.8108348274,131.26
2019-06-21 10:00:00,121.316,0.0,121.316,121.316,0,121.316,0.0,0.0,0.0,0.0,152.896,18.69,154.034096602,121.316,0,121.316,31.58,18.69,36.6962191513,131.26
2019-06-21 10:30:00,134.862,0.0,134.862,134.862,0,134.862,0.0,0.0,0.0,0.0,162.812,18.79,163.8926827043,134.862,0,134.862,27.95,18.79,33.6788746843,131.13
2019-06-21 11:00:00,143.323,0.0,143.323,143.323,0,143.323,0.0,0.0,0.0,0.0,167.923,19.46,169.0468146077,143.323,0,143.323,24.6,19.46,31.3664087839,130.73
2019-06-21 11:30:00,138.701,0.0,138.701,138.701,0,138.701,0.0,0.0,0.0,0.0,166.401,19.72,167.565423644,138.701,0,138.701,27.7,19.72,34.0024763804,130.56
2019-06-21 12:00:00,152.763,0.0,152.763,152.763,0,152.763,0.0,0.0,0.0,0.0,174.893,20.11,176.0453735518,152.763,0,152.763,22.13,20.11,29.9023243244,130.32
2019-06-21 12:30:00,151.308,0.0,151.308,151.308,0,151.308,0.0,0.0,0.0,0.0,174.428,19.84,175.5527065699,151.308,0,151.308,23.12,19.84,30.4657184389,130.32
2019-06-21 13:00:00,153.896,0.0,153.896,153.896,0,153.896,0.0,0.0,0.0,0.0,177.736,20.31,178.8926543936,153.896,0,153.896,23.84,20.31,31.3183923598,130.45
2019-06-21 13:30:00,154.498,0.0,154.498,154.498,0,154.498,0.0,0.0,0.0,0.0,176.228,19.92,177.3502590469,154.498,0,154.498,21.73,19.92,29.478794073,131.21
2019-06-21 14:00:00,157.312,0.0,157.312,157.312,0,157.312,0.0,0.0,0.0,0.0,174.532,20.81,175.7682426492,157.312,0,157.312,17.22,20.81,27.0108219053,131.21
2019-06-21 14:30:00,160.66,0.0,160.66,160.66,0,160.66,0.0,0.0,0.0,0.0,173.81,20.82,175.0525306872,160.66,0,160.66,13.15,20.82,24.6250868019,131.21
2019-06-21 15:00:00,160.23,0.0,160.23,160.23,0,160.23,0.0,0.0,0.0,0.0,172.66,20.24,173.8422652867,160.23,0,160.23,12.43,20.24,23.7521051699,131.21
2019-06-21 15:30:00,165.921,0.0,165.921,165.921,0,165.921,0.0,0.0,0.0,0.0,174.511,19.58,175.6059951169,165.921,0,165.921,8.59,19.58,21.381405473,131.21
2019-06-21 16:00:00,160.784,0.0,160.784,160.784,0,160.784,0.0,0.0,0.0,0.0,171.834,19.05,172.8867434363,160.784,0,160.784,11.05,19.05,22.0228290644,131.21
2019-06-21 16:30:00,151.575,0.0,151.575,151.575,0,151.575,0.0,0.0,0.0,0.0,169.165,17.61,170.0791266587,151.575,0,151.575,17.59,17.61,24.8901627154,131.21
2019-06-21 17:00:00,140.234,0.0,140.234,140.234,0,140.234,0.0,0.0,0.0,0.0,163.684,16.9,164.5541304738,140.234,0,140.234,23.45,16.9,28.9052330902,131.21
2019-06-21 17:30:00,126.705,0.0,126.705,126.705,0,126.705,0.0,0.0,0.0,0.0,156.755,15.36,157.5057447365,126.705,0,126.705,30.05,15.36,33.7480680929,131.21
2019-06-21 18:00:00,108.555,0.0,108.555,108.555,0,108.555,0.0,0.0,0.0,0.0,145.105,14.05,145.78361885,108.555,0,108.555,36.55,14.05,39.1574386292,131.84
2019-06-21 18:30:00,83.41,0.0,83.41,83.41,0,83.41,0.0,0.0,0.0,0.0,129.66,13.27,130.3372874507,83.41,0,83.41,46.25,13.27,48.1160617674,132.19
2019-06-21 19:00:00,59.147,0.0,59.147,59.147,0,59.147,0.0,0.0,0.0,0.0,113.887,12.86,114.6107689923,59.147,0,59.147,54.74,12.86,56.2303049965,132.19
2019-06-21 19:30:00,36.983,0.0,36.983,36.983,0,36.983,0.0,0.0,0.0,0.0,98.353,12.4,99.1315923861,36.983,0,36.983,61.37,12.4,62.6101980511,132.19
2019-06-21 20:00:00,19.267,0.0,19.267,19.267,0,19.267,0.0,0.0,0.0,0.0,85.647,12.12,86.5003064099,19.267,0,19.267,66.38,12.12,67.4773947333,132.19
2019-06-21 20:30:00,8.024,0.0,8.024,8.024,0,8.024,0.0,0.0,0.0,0.0,76.494,11.38,77.33586772,8.024,0,8.024,68.47,11.38,69.4092594687,132.19
2019-06-21 21:00:00,5.494,0.0,5.494,5.494,0,5.494,0.0,0.0,0.0,0.0,73.814,11.39,74.687607379,5.494,0,5.494,68.32,11.39,69.2629374197,131.26
2019-06-21 21:30:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,71.199,11.06,72.0529055694,3.169,0,3.169,68.03,11.06,68.9231782494,131.26
2019-06-21 22:00:00,2.417,0.0,2.417,2.417,0,2.417,0.0,0.0,0.0,0.0,70.017,10.61,70.8163285479,2.417,0,2.417,67.6,10.61,68.4275682748,131.26
2019-06-21 22:30:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,68.924,10.18,69.6717315416,2.504,0,2.504,66.42,10.18,67.1956010465,131.26
2019-06-21 23:00:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,66.471,9.06,67.0855978657,2.641,0,2.641,63.83,9.06,64.4697797421,131.92
2019-06-21 23:30:00,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0,60.286,8.75,60.9176845916,2.716,0,2.716,57.57,8.75,58.2311548915,132.28
2019-06-22 00:00:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,53.347,8.11,53.9599342939,2.707,0,2.707,50.64,8.11,51.2852971133,132.19
2019-06-22 00:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,51.837,8.12,52.4691239588,2.737,0,2.737,49.1,8.12,49.7669006469,132.19
2019-06-22 01:00:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,49.736,7.61,50.3148268009,2.726,0,2.726,47.01,7.61,47.6219718197,132.19
2019-06-22 01:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,50.801,7.53,51.3560366559,2.721,0,2.721,48.08,7.53,48.6660795627,132.28
2019-06-22 02:00:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,49.523,7.21,50.0450959535,2.733,0,2.733,46.79,7.21,47.3422454051,132.28
2019-06-22 02:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,49.034,6.93,49.521288917,2.784,0,2.784,46.25,6.93,46.7663062471,132.9
2019-06-22 03:00:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,47.983,6.76,48.4568456361,2.743,0,2.743,45.24,6.76,45.7422692922,133.13
2019-06-22 03:30:00,2.698,0.0,2.698,2.698,0,2.698,0.0,0.0,0.0,0.0,47.128,6.45,47.5673300071,2.698,0,2.698,44.43,6.45,44.8957392188,132.47
2019-06-22 04:00:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,46.588,6.44,47.0310040718,2.508,0,2.508,44.08,6.44,44.5479516925,132.38
2019-06-22 04:30:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,46.457,6.49,46.9081330795,2.667,0,2.667,43.79,6.49,44.2683205012,132.28
2019-06-22 05:00:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,45.844,6.22,46.2640328549,2.754,0,2.754,43.09,6.22,43.5366110303,132.82
2019-06-22 05:30:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,46.433,6.17,46.8411399199,3.193,0,3.193,43.24,6.17,43.6779864463,132.82
2019-06-22 06:00:00,6.146,0.0,6.146,6.146,0,6.146,0.0,0.0,0.0,0.0,49.286,6.53,49.716704396,6.146,0,6.146,43.14,6.53,43.6314164336,132.41
2019-06-22 06:30:00,8.897,0.0,8.897,8.897,0,8.897,0.0,0.0,0.0,0.0,54.507,6.76,54.9245905674,8.897,0,8.897,45.61,6.76,46.1082389601,132.76
2019-06-22 07:00:00,18.456,0.0,18.456,18.456,0,18.456,0.0,0.0,0.0,0.0,65.166,7.21,65.5636458413,18.456,0,18.456,46.71,7.21,47.2631801723,133.13
2019-06-22 07:30:00,36.908,0.0,36.908,36.908,0,36.908,0.0,0.0,0.0,0.0,83.338,8.27,83.7473291753,36.908,0,36.908,46.43,8.27,47.160765473,132.7
2019-06-22 08:00:00,58.763,0.0,58.763,58.763,0,58.763,0.0,0.0,0.0,0.0,103.673,9.16,104.0768779749,58.763,0,58.763,44.91,9.16,45.8346342846,132.7
2019-06-22 08:30:00,81.693,0.0,81.693,81.693,0,81.693,0.0,0.0,0.0,0.0,121.513,10.52,121.9675348976,81.693,0,81.693,39.82,10.52,41.1861967169,132.42
2019-06-22 09:00:00,106.925,0.0,106.925,106.925,0,106.925,0.0,0.0,0.0,0.0,140.385,12.74,140.9618949397,106.925,0,106.925,33.46,12.74,35.8033406263,132.77
2019-06-22 09:30:00,130.657,0.0,130.657,130.657,0,130.657,0.0,0.0,0.0,0.0,157.257,14.59,157.9323657424,130.657,0,130.657,26.6,14.59,30.338557975,132.19
2019-06-22 10:00:00,155.547,0.0,155.547,155.547,0,155.547,0.0,0.0,0.0,0.0,174.107,15.92,174.8333316304,155.547,0,155.547,18.56,15.92,24.4524027449,132.49
2019-06-22 10:30:00,156.709,0.0,156.709,156.709,0,156.709,0.0,0.0,0.0,0.0,173.499,16.59,174.2903643378,156.709,0,156.709,16.79,16.59,23.6036480231,132.19
2019-06-22 11:00:00,162.234,0.0,162.234,162.234,0,162.234,0.0,0.0,0.0,0.0,177.174,17.68,178.0539487796,162.234,0,162.234,14.94,17.68,23.1470516481,132.19
2019-06-22 11:30:00,165.227,0.0,165.227,165.227,0,165.227,0.0,0.0,0.0,0.0,177.907,17.5,178.7656305026,165.227,0,165.227,12.68,17.5,21.6109324186,132.19
2019-06-22 12:00:00,167.798,0.0,167.798,167.798,0,167.798,0.0,0.0,0.0,0.0,178.908,17.07,179.720497896,167.798,0,167.798,11.11,17.07,20.3670567339,132.19
2019-06-22 12:30:00,164.894,0.0,164.894,164.894,0,164.894,0.0,0.0,0.0,0.0,176.764,16.3,177.5139478914,164.894,0,164.894,11.87,16.3,20.1640000992,132.19
2019-06-22 13:00:00,161.695,0.0,161.695,161.695,0,161.695,0.0,0.0,0.0,0.0,173.285,15.58,173.9839866913,161.695,0,161.695,11.59,15.58,19.4181487274,132.19
2019-06-22 13:30:00,161.289,0.0,161.289,161.289,0,161.289,0.0,0.0,0.0,0.0,171.139,14.61,171.7614899243,161.289,0,161.289,9.85,14.61,17.6202894414,132.59
2019-06-22 14:00:00,157.188,0.0,157.188,157.188,0,157.188,0.0,0.0,0.0,0.0,166.578,14.44,167.2027023825,157.188,0,157.188,9.39,14.44,17.224566758,132.59
2019-06-22 14:30:00,159.409,0.0,159.409,159.409,0,159.409,0.0,0.0,0.0,0.0,166.959,14.0,167.5449422722,159.409,0,159.409,7.55,14.0,15.9060523072,133.13
2019-06-22 15:00:00,153.325,0.0,153.325,153.325,0,153.325,0.0,0.0,0.0,0.0,160.705,13.54,161.2743892408,153.325,0,153.325,7.38,13.54,15.4206355252,133.13
2019-06-22 15:30:00,160.136,0.0,160.136,160.136,0,160.136,0.0,0.0,0.0,0.0,164.116,14.64,164.767688143,160.136,0,160.136,3.98,14.64,15.1713545869,133.13
2019-06-22 16:00:00,155.932,0.0,155.932,155.932,0,155.932,0.0,0.0,0.0,0.0,162.552,14.57,163.2036690887,155.932,0,155.932,6.62,14.57,16.0034152605,133.13
2019-06-22 16:30:00,135.77,0.0,135.77,135.77,0,135.77,0.0,0.0,0.0,0.0,151.7,12.63,152.2248563803,135.77,0,135.77,15.93,12.63,20.3293334864,133.25
2019-06-22 17:00:00,122.057,0.0,122.057,122.057,0,122.057,0.0,0.0,0.0,0.0,144.427,12.6,144.9755783882,122.057,0,122.057,22.37,12.6,25.6744405976,133.73
2019-06-22 17:30:00,104.402,0.0,104.402,104.402,0,104.402,0.0,0.0,0.0,0.0,135.832,12.01,136.3619166923,104.402,0,104.402,31.43,12.01,33.6464708402,134.07
2019-06-22 18:00:00,83.087,0.0,83.087,83.087,0,83.087,0.0,0.0,0.0,0.0,125.927,11.1,126.4152654113,83.087,0,83.087,42.84,11.1,44.2546675504,133.86
2019-06-22 18:30:00,78.773,0.0,78.773,78.773,0,78.773,0.0,0.0,0.0,0.0,125.113,10.49,125.5519926923,78.773,0,78.773,46.34,10.49,47.5124794133,134.07
2019-06-22 19:00:00,65.969,0.0,65.969,65.969,0,65.969,0.0,0.0,0.0,0.0,116.519,10.0,116.9473272931,65.969,0,65.969,50.55,10.0,51.5296274002,134.07
2019-06-22 19:30:00,49.96,0.0,49.96,49.96,0,49.96,0.0,0.0,0.0,0.0,104.75,9.7,105.1981582538,49.96,0,49.96,54.79,9.7,55.6420173969,134.07
2019-06-22 20:00:00,34.561,0.0,34.561,34.561,0,34.561,0.0,0.0,0.0,0.0,93.461,10.58,94.0579338546,34.561,0,34.561,58.9,10.58,59.8426804213,131.43
2019-06-22 20:30:00,26.598,0.0,26.598,26.598,0,26.598,0.0,0.0,0.0,0.0,86.848,9.95,87.4161175299,26.598,0,26.598,60.25,9.95,61.0660707758,131.26
2019-06-22 21:00:00,18.031,0.0,18.031,18.031,0,18.031,0.0,0.0,0.0,0.0,80.171,9.44,80.7248588788,18.031,0,18.031,62.14,9.44,62.8529490159,131.5
2019-06-22 21:30:00,5.413,0.0,5.413,5.413,0,5.413,0.0,0.0,0.0,0.0,71.373,8.95,71.9319652797,5.413,0,5.413,65.96,8.95,66.5644356996,131.98
2019-06-22 22:00:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,69.016,9.22,69.629136545,2.316,0,2.316,66.7,9.22,67.3342290369,131.42
2019-06-22 22:30:00,2.4130000000000003,0.0,2.4130000000000003,2.4130000000000003,0,2.4130000000000003,0.0,0.0,0.0,0.0,67.903,8.83,68.4747129165,2.4130000000000003,0,2.4130000000000003,65.49,8.83,66.0825922615,131.89
2019-06-22 23:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0,2.5300000000000002,0.0,0.0,0.0,0.0,64.96,8.21,65.4767569447,2.5300000000000002,0,2.5300000000000002,62.43,8.21,62.9675233751,132.19
2019-06-22 23:30:00,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0,57.997,8.15,58.5668379631,2.627,0,2.627,55.37,8.15,55.9665918205,132.19
2019-06-23 00:00:00,2.648,0.0,2.648,2.648,0,2.648,0.0,0.0,0.0,0.0,51.278,7.44,51.8149291614,2.648,0,2.648,48.63,7.44,49.1958382386,132.19
2019-06-23 00:30:00,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0,49.89,7.13,50.3969145881,2.66,0,2.66,47.23,7.13,47.7651525696,132.94
2019-06-23 01:00:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,47.946,6.99,48.4528535383,2.666,0,2.666,45.28,6.99,45.8163562497,132.19
2019-06-23 01:30:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,48.967,6.95,49.4577556001,2.717,0,2.717,46.25,6.95,46.7692741017,132.19
2019-06-23 02:00:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,48.333,6.61,48.7828964802,2.743,0,2.743,45.59,6.61,46.0666929571,132.77
2019-06-23 02:30:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,47.644,6.59,48.0975969878,2.724,0,2.724,44.92,6.59,45.4008204772,133.13
2019-06-23 03:00:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,46.277,6.34,46.7092745501,2.727,0,2.727,43.55,6.34,44.0090683837,133.13
2019-06-23 03:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,45.554,6.2,45.9739808587,2.7039999999999997,0,2.7039999999999997,42.85,6.2,43.2962180796,133.13
2019-06-23 04:00:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,45.294,6.13,45.7069287527,2.7039999999999997,0,2.7039999999999997,42.59,6.13,43.0288856467,133.13
2019-06-23 04:30:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,45.188,5.97,45.5806564674,2.718,0,2.718,42.47,5.97,42.8875483095,133.13
2019-06-23 05:00:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,44.597,5.96,44.9934885178,2.727,0,2.727,41.87,5.96,42.2920619029,133.13
2019-06-23 05:30:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,44.422,5.68,44.7836631374,3.122,0,3.122,41.3,5.68,41.6887562779,133.13
2019-06-23 06:00:00,6.035,0.0,6.035,6.035,0,6.035,0.0,0.0,0.0,0.0,46.725,5.71,47.0726005761,6.035,0,6.035,40.69,5.71,41.0886870075,133.13
2019-06-23 06:30:00,11.731,0.0,11.731,11.731,0,11.731,0.0,0.0,0.0,0.0,53.121,5.94,53.4520742441,11.731,0,11.731,41.39,5.94,41.8140610321,133.13
2019-06-23 07:00:00,17.547,0.0,17.547,17.547,0,17.547,0.0,0.0,0.0,0.0,60.797,6.53,61.146677007,17.547,0,17.547,43.25,6.53,43.7401806123,133.13
2019-06-23 07:30:00,23.202,0.0,23.202,23.202,0,23.202,0.0,0.0,0.0,0.0,67.292,7.28,67.6846486583,23.202,0,23.202,44.09,7.28,44.6869835634,133.06
2019-06-23 08:00:00,30.112,0.0,30.112,30.112,0,30.112,0.0,0.0,0.0,0.0,76.322,7.85,76.7246387023,30.112,0,30.112,46.21,7.85,46.8720236388,132.25
2019-06-23 08:30:00,36.638,0.0,36.638,36.638,0,36.638,0.0,0.0,0.0,0.0,86.688,7.97,87.0536055773,36.638,0,36.638,50.05,7.97,50.6806018117,133.13
2019-06-23 09:00:00,41.341,0.0,41.341,41.341,0,41.341,0.0,0.0,0.0,0.0,93.081,9.11,93.5257433063,41.341,0,41.341,51.74,9.11,52.5358896375,132.68
2019-06-23 09:30:00,56.859,0.0,56.859,56.859,0,56.859,0.0,0.0,0.0,0.0,106.849,10.91,107.4045478599,56.859,0,56.859,49.99,10.91,51.1666707926,132.19
2019-06-23 10:00:00,80.806,0.0,80.806,80.806,0,80.806,0.0,0.0,0.0,0.0,123.036,11.81,123.6015104924,80.806,0,80.806,42.23,11.81,43.8503021654,132.19
2019-06-23 10:30:00,84.972,0.0,84.972,84.972,0,84.972,0.0,0.0,0.0,0.0,126.132,11.5,126.6551673798,84.972,0,84.972,41.16,11.5,42.7363498675,132.19
2019-06-23 11:00:00,84.84,0.0,84.84,84.84,0,84.84,0.0,0.0,0.0,0.0,127.03,12.06,127.6011931762,84.84,0,84.84,42.19,12.06,43.8798324974,132.19
2019-06-23 11:30:00,65.114,0.0,65.114,65.114,0,65.114,0.0,0.0,0.0,0.0,114.474,12.59,115.1642512935,65.114,0,65.114,49.36,12.59,50.9403347064,132.19
2019-06-23 12:00:00,47.607,0.0,47.607,47.607,0,47.607,0.0,0.0,0.0,0.0,106.647,12.23,107.3459617731,47.607,0,47.607,59.04,12.23,60.2934034534,132.19
2019-06-23 12:30:00,46.852,0.0,46.852,46.852,0,46.852,0.0,0.0,0.0,0.0,107.582,12.2,108.2715416164,46.852,0,46.852,60.73,12.2,61.9433039158,132.19
2019-06-23 13:00:00,45.122,0.0,45.122,45.122,0,45.122,0.0,0.0,0.0,0.0,106.412,12.27,107.1170698068,45.122,0,45.122,61.29,12.27,62.5061356988,132.19
2019-06-23 13:30:00,39.333,0.0,39.333,39.333,0,39.333,0.0,0.0,0.0,0.0,102.263,11.75,102.9358230598,39.333,0,39.333,62.93,11.75,64.0175554047,132.19
2019-06-23 14:00:00,28.995,0.0,28.995,28.995,0,28.995,0.0,0.0,0.0,0.0,94.965,11.23,95.6266914883,28.995,0,28.995,65.97,11.23,66.9190092575,132.44
2019-06-23 14:30:00,31.833,0.0,31.833,31.833,0,31.833,0.0,0.0,0.0,0.0,95.003,10.37,95.5672899532,31.833,0,31.833,63.17,10.37,64.0155121826,133.13
2019-06-23 15:00:00,37.657,0.0,37.657,37.657,0,37.657,0.0,0.0,0.0,0.0,96.827,10.57,97.4022218894,37.657,0,37.657,59.17,10.57,60.106686816,133.13
2019-06-23 15:30:00,29.609,0.0,29.609,29.609,0,29.609,0.0,0.0,0.0,0.0,91.869,10.41,92.4569157013,29.609,0,29.609,62.26,10.41,63.1242877188,133.13
2019-06-23 16:00:00,22.885,0.0,22.885,22.885,0,22.885,0.0,0.0,0.0,0.0,88.845,10.85,89.5050642422,22.885,0,22.885,65.96,10.85,66.8464217442,133.13
2019-06-23 16:30:00,18.784,0.0,18.784,18.784,0,18.784,0.0,0.0,0.0,0.0,87.604,11.21,88.318315858,18.784,0,18.784,68.82,11.21,69.7270141337,132.74
2019-06-23 17:00:00,20.455,0.0,20.455,20.455,0,20.455,0.0,0.0,0.0,0.0,90.205,12.02,91.0023209869,20.455,0,20.455,69.75,12.02,70.7781244453,132.23
2019-06-23 17:30:00,27.991,0.0,27.991,27.991,0,27.991,0.0,0.0,0.0,0.0,97.541,12.11,98.2898712025,27.991,0,27.991,69.55,12.11,70.5964205891,132.23
2019-06-23 18:00:00,32.432,0.0,32.432,32.432,0,32.432,0.0,0.0,0.0,0.0,102.182,12.21,102.9089171258,32.432,0,32.432,69.75,12.21,70.8106390312,132.23
2019-06-23 18:30:00,31.943,0.0,31.943,31.943,0,31.943,0.0,0.0,0.0,0.0,99.723,11.46,100.3793222183,31.943,0,31.943,67.78,11.46,68.7419813506,132.23
2019-06-23 19:00:00,29.235,0.0,29.235,29.235,0,29.235,0.0,0.0,0.0,0.0,96.905,11.3,97.5616165559,29.235,0,29.235,67.67,11.3,68.6069887111,132.23
2019-06-23 19:30:00,21.151,0.0,21.151,21.151,0,21.151,0.0,0.0,0.0,0.0,90.641,11.38,91.3525877083,21.151,0,21.151,69.49,11.38,70.4156552196,132.38
2019-06-23 20:00:00,19.019,0.0,19.019,19.019,0,19.019,0.0,0.0,0.0,0.0,86.319,10.79,86.9907688264,19.019,0,19.019,67.3,10.79,68.1594754968,133.13
2019-06-23 20:30:00,16.051,0.0,16.051,16.051,0,16.051,0.0,0.0,0.0,0.0,81.911,10.23,82.5473489641,16.051,0,16.051,65.86,10.23,66.6497749434,133.13
2019-06-23 21:00:00,13.343,0.0,13.343,13.343,0,13.343,0.0,0.0,0.0,0.0,79.613,9.36,80.1613333784,13.343,0,13.343,66.27,9.36,66.9277408852,133.13
2019-06-23 21:30:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,70.568,9.02,71.1421325517,3.658,0,3.658,66.91,9.02,67.5152464263,132.51
2019-06-23 22:00:00,2.614,0.0,2.614,2.614,0,2.614,0.0,0.0,0.0,0.0,68.154,9.27,68.7815426986,2.614,0,2.614,65.54,9.27,66.1923296161,132.19
2019-06-23 22:30:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,65.989,8.69,66.5587276095,2.629,0,2.629,63.36,8.69,63.9531523852,132.19
2019-06-23 23:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,62.383,7.79,62.8675018511,2.623,0,2.623,59.76,7.79,60.265593003,132.93
2019-06-23 23:30:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,60.483,6.33,60.8133389069,2.633,0,2.633,57.85,6.33,58.1952867507,133.6
2019-06-24 00:00:00,2.5949999999999998,0.0,2.5949999999999998,2.5949999999999998,0,2.5949999999999998,0.0,0.0,0.0,0.0,56.895,6.13,57.2242774092,2.5949999999999998,0,2.5949999999999998,54.3,6.13,54.6449165065,132.49
2019-06-24 00:30:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,55.232,6.08,55.5656388787,2.602,0,2.602,52.63,6.08,52.9800273688,132.23
2019-06-24 01:00:00,2.63,0.0,2.63,2.63,0,2.63,0.0,0.0,0.0,0.0,53.08,6.32,53.4549230661,2.63,0,2.63,50.45,6.32,50.8443202334,132.23
2019-06-24 01:30:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,54.926,6.2,55.2748177383,2.656,0,2.656,52.27,6.2,52.6364218009,131.83
2019-06-24 02:00:00,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0,54.352,6.32,54.7182081578,2.672,0,2.672,51.68,6.32,52.0650055219,131.92
2019-06-24 02:30:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,54.183,6.25,54.5422770793,2.7030000000000003,0,2.7030000000000003,51.48,6.25,51.8580070963,131.92
2019-06-24 03:00:00,2.69,0.0,2.69,2.69,0,2.69,0.0,0.0,0.0,0.0,53.25,6.11,53.5993899219,2.69,0,2.69,50.56,6.11,50.9278479812,132.19
2019-06-24 03:30:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,53.395,6.21,53.7549079155,2.705,0,2.705,50.69,6.21,51.0689749261,132.41
2019-06-24 04:00:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,53.004,6.09,53.3527142327,2.7039999999999997,0,2.7039999999999997,50.3,6.09,50.6673277369,132.64
2019-06-24 04:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,53.047,6.14,53.4011592477,2.6870000000000003,0,2.6870000000000003,50.36,6.14,50.7329202787,132.97
2019-06-24 05:00:00,2.6,0.0,2.6,2.6,0,2.6,0.0,0.0,0.0,0.0,52.84,6.18,53.2001691727,2.6,0,2.6,50.24,6.18,50.6186724441,132.47
2019-06-24 05:30:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,53.701,6.42,54.0833967221,2.641,0,2.641,51.06,6.42,51.4620248339,132.47
2019-06-24 06:00:00,3.8120000000000003,0.0,3.8120000000000003,3.8120000000000003,0,3.8120000000000003,0.0,0.0,0.0,0.0,56.082,7.06,56.5246346649,3.8120000000000003,0,3.8120000000000003,52.27,7.06,52.7446347982,132.19
2019-06-24 06:30:00,7.45,0.0,7.45,7.45,0,7.45,0.0,0.0,0.0,0.0,63.94,8.94,64.5619640346,7.45,0,7.45,56.49,8.94,57.1930389121,132.19
2019-06-24 07:00:00,13.403,0.0,13.403,13.403,0,13.403,0.0,0.0,0.0,0.0,72.303,10.56,73.070085596,13.403,0,13.403,58.9,10.56,59.8391477212,132.44
2019-06-24 07:30:00,22.22,0.0,22.22,22.22,0,22.22,0.0,0.0,0.0,0.0,83.73,12.47,84.6534925446,22.22,0,22.22,61.51,12.47,62.7613017711,132.1
2019-06-24 08:00:00,30.171,0.0,30.171,30.171,0,30.171,0.0,0.0,0.0,0.0,92.851,14.3,93.9457194395,30.171,0,30.171,62.68,14.3,64.2905311846,131.4
2019-06-24 08:30:00,34.097,0.0,34.097,34.097,0,34.097,0.0,0.0,0.0,0.0,97.957,16.25,99.2957015636,34.097,0,34.097,63.86,16.25,65.8950840352,131.26
2019-06-24 09:00:00,50.635,0.0,50.635,50.635,0,50.635,0.0,0.0,0.0,0.0,110.235,17.52,111.6185720434,50.635,0,50.635,59.6,17.52,62.1217385462,131.26
2019-06-24 09:30:00,69.826,0.0,69.826,69.826,0,69.826,0.0,0.0,0.0,0.0,122.736,18.32,124.0957215056,69.826,0,69.826,52.91,18.32,55.9918788754,131.26
2019-06-24 10:00:00,94.789,0.0,94.789,94.789,0,94.789,0.0,0.0,0.0,0.0,136.489,18.73,137.7681386279,94.789,0,94.789,41.7,18.73,45.7132683146,131.26
2019-06-24 10:30:00,101.602,0.0,101.602,101.602,0,101.602,0.0,0.0,0.0,0.0,141.572,19.08,142.8519428779,101.602,0,101.602,39.97,19.08,44.2904876921,131.26
2019-06-24 11:00:00,124.963,0.0,124.963,124.963,0,124.963,0.0,0.0,0.0,0.0,157.183,21.35,158.6263470833,124.963,0,124.963,32.22,21.35,38.6516610251,130.89
2019-06-24 11:30:00,137.216,0.0,137.216,137.216,0,137.216,0.0,0.0,0.0,0.0,164.606,22.3,166.1096783333,137.216,0,137.216,27.39,22.3,35.3199957531,130.32
2019-06-24 12:00:00,136.764,0.0,136.764,136.764,0,136.764,0.0,0.0,0.0,0.0,164.514,22.9,166.1001691631,136.764,0,136.764,27.75,22.9,35.9787784673,130.53
2019-06-24 12:30:00,140.128,0.0,140.128,140.128,0,140.128,0.0,0.0,0.0,0.0,168.128,23.02,169.6966257296,140.128,0,140.128,28.0,23.02,36.248039947,130.34
2019-06-24 13:00:00,161.08,0.0,161.08,161.08,0,161.08,0.0,0.0,0.0,0.0,180.17,24.1,181.774692683,161.08,0,161.08,19.09,24.1,30.7447247508,130.34
2019-06-24 13:30:00,164.556,0.0,164.556,164.556,0,164.556,0.0,0.0,0.0,0.0,179.766,23.91,181.3491187075,164.556,0,164.556,15.21,23.91,28.3378227816,131.12
2019-06-24 14:00:00,141.768,0.0,141.768,141.768,0,141.768,0.0,0.0,0.0,0.0,166.288,23.33,167.9166097919,141.768,0,141.768,24.52,23.33,33.8455211217,131.26
2019-06-24 14:30:00,116.534,0.0,116.534,116.534,0,116.534,0.0,0.0,0.0,0.0,151.754,21.41,153.2568583,116.534,0,116.534,35.22,21.41,41.2169443312,131.26
2019-06-24 15:00:00,101.423,0.0,101.423,101.423,0,101.423,0.0,0.0,0.0,0.0,142.003,20.68,143.5009212828,101.423,0,101.423,40.58,20.68,45.5455683903,131.26
2019-06-24 15:30:00,90.242,0.0,90.242,90.242,0,90.242,0.0,0.0,0.0,0.0,134.662,20.22,136.1715926469,90.242,0,90.242,44.42,20.22,48.805581648,131.26
2019-06-24 16:00:00,97.323,0.0,97.323,97.323,0,97.323,0.0,0.0,0.0,0.0,141.023,20.16,142.4567026468,97.323,0,97.323,43.7,20.16,48.1260386901,131.26
2019-06-24 16:30:00,103.83,0.0,103.83,103.83,0,103.83,0.0,0.0,0.0,0.0,146.84,20.13,148.2133681555,103.83,0,103.83,43.01,20.13,47.4876510263,131.26
2019-06-24 17:00:00,87.472,0.0,87.472,87.472,0,87.472,0.0,0.0,0.0,0.0,138.902,19.4,140.2502249695,87.472,0,87.472,51.43,19.4,54.9673075564,131.26
2019-06-24 17:30:00,90.724,0.0,90.724,90.724,0,90.724,0.0,0.0,0.0,0.0,140.234,18.63,141.4660795244,90.724,0,90.724,49.51,18.63,52.8991209757,131.26
2019-06-24 18:00:00,88.034,0.0,88.034,88.034,0,88.034,0.0,0.0,0.0,0.0,140.094,18.22,141.273837762,88.034,0,88.034,52.06,18.22,55.156250779,132.03
2019-06-24 18:30:00,56.691,0.0,56.691,56.691,0,56.691,0.0,0.0,0.0,0.0,121.641,17.54,122.8990825067,56.691,0,56.691,64.95,17.54,67.2766980462,132.19
2019-06-24 19:00:00,39.372,0.0,39.372,39.372,0,39.372,0.0,0.0,0.0,0.0,110.472,17.37,111.8292434205,39.372,0,39.372,71.1,17.37,73.1910301881,131.61
2019-06-24 19:30:00,30.697,0.0,30.697,30.697,0,30.697,0.0,0.0,0.0,0.0,103.517,16.82,104.8745998276,30.697,0,30.697,72.82,16.82,74.7373052765,131.88
2019-06-24 20:00:00,29.579,0.0,29.579,29.579,0,29.579,0.0,0.0,0.0,0.0,100.489,15.75,101.7157884549,29.579,0,29.579,70.91,15.75,72.6380795451,132.19
2019-06-24 20:30:00,27.784,0.0,27.784,27.784,0,27.784,0.0,0.0,0.0,0.0,96.004,14.5,97.0928319496,27.784,0,27.784,68.22,14.5,69.7439488415,132.19
2019-06-24 21:00:00,19.165,0.0,19.165,19.165,0,19.165,0.0,0.0,0.0,0.0,82.565,14.35,83.8027548772,19.165,0,19.165,63.4,14.35,65.0037114325,132.19
2019-06-24 21:30:00,16.267,0.0,16.267,16.267,0,16.267,0.0,0.0,0.0,0.0,72.987,13.91,74.3006747547,16.267,0,16.267,56.72,13.91,58.4007405775,132.19
2019-06-24 22:00:00,10.122,0.0,10.122,10.122,0,10.122,0.0,0.0,0.0,0.0,75.192,6.33,75.4579734952,10.122,0,10.122,65.07,6.33,65.3771657385,131.73
2019-06-24 22:30:00,1.6920000000000002,0.0,1.6920000000000002,1.6920000000000002,0,1.6920000000000002,0.0,0.0,0.0,0.0,66.982,-6.22,67.2701770772,1.6920000000000002,0,1.6920000000000002,65.29,-6.22,65.5856119892,132.19
2019-06-24 23:00:00,1.736,0.0,1.736,1.736,0,1.736,0.0,0.0,0.0,0.0,59.706,-7.06,60.121959682,1.736,0,1.736,57.97,-7.06,58.3983261746,132.77
2019-06-24 23:30:00,1.771,0.0,1.771,1.771,0,1.771,0.0,0.0,0.0,0.0,54.951,-4.91,55.1699238807,1.771,0,1.771,53.18,-4.91,53.4061840988,132.16
2019-06-25 00:00:00,1.802,0.0,1.802,1.802,0,1.802,0.0,0.0,0.0,0.0,52.562,2.02,52.6008007924,1.802,0,1.802,50.76,2.02,50.800177165,130.49
2019-06-25 00:30:00,1.8210000000000002,0.0,1.8210000000000002,1.8210000000000002,0,1.8210000000000002,0.0,0.0,0.0,0.0,51.191,1.6600000000000001,51.2179078155,1.8210000000000002,0,1.8210000000000002,49.37,1.6600000000000001,49.3978997529,130.89
2019-06-25 01:00:00,1.596,0.0,1.596,1.596,0,1.596,0.0,0.0,0.0,0.0,47.486,2.18,47.5360136738,1.596,0,1.596,45.89,2.18,45.9417511638,130.98
2019-06-25 01:30:00,1.579,0.0,1.579,1.579,0,1.579,0.0,0.0,0.0,0.0,47.479,1.8599999999999999,47.5154189816,1.579,0,1.579,45.9,1.8599999999999999,45.937670816,130.64
2019-06-25 02:00:00,1.529,0.0,1.529,1.529,0,1.529,0.0,0.0,0.0,0.0,46.699,1.4,46.719980747,1.529,0,1.529,45.17,1.4,45.1916906079,131.26
2019-06-25 02:30:00,1.557,0.0,1.557,1.557,0,1.557,0.0,0.0,0.0,0.0,45.937,1.4,45.9583286141,1.557,0,1.557,44.38,1.4,44.402076528,131.26
2019-06-25 03:00:00,1.461,0.0,1.461,1.461,0,1.461,0.0,0.0,0.0,0.0,44.891,1.08,44.903989588900004,1.461,0,1.461,43.43,1.08,43.4434264302,131.26
2019-06-25 03:30:00,1.591,0.0,1.591,1.591,0,1.591,0.0,0.0,0.0,0.0,44.621,0.9500000000000001,44.6311118056,1.591,0,1.591,43.03,0.9500000000000001,43.0404855921,131.26
2019-06-25 04:00:00,1.526,0.0,1.526,1.526,0,1.526,0.0,0.0,0.0,0.0,44.636,1.07,44.648823008,1.526,0,1.526,43.11,1.07,43.1232767772,131.26
2019-06-25 04:30:00,1.663,0.0,1.663,1.663,0,1.663,0.0,0.0,0.0,0.0,45.133,0.81,45.1402679323,1.663,0,1.663,43.47,0.81,43.4775459289,131.26
2019-06-25 05:00:00,1.5779999999999998,0.0,1.5779999999999998,1.5779999999999998,0,1.5779999999999998,0.0,0.0,0.0,0.0,45.608,0.96,45.6181023718,1.5779999999999998,0,1.5779999999999998,44.03,0.96,44.0404643481,131.26
2019-06-25 05:30:00,1.661,0.0,1.661,1.661,0,1.661,0.0,0.0,0.0,0.0,48.641,1.17,48.6550694276,1.661,0,1.661,46.98,1.17,46.9945667072,131.26
2019-06-25 06:00:00,1.577,0.0,1.577,1.577,0,1.577,0.0,0.0,0.0,0.0,51.777,1.83,51.8093295556,1.577,0,1.577,50.2,1.83,50.2333445034,131.26
2019-06-25 06:30:00,1.8780000000000001,0.0,1.8780000000000001,1.8780000000000001,0,1.8780000000000001,0.0,0.0,0.0,0.0,57.188,4.3,57.3494319414,1.8780000000000001,0,1.8780000000000001,55.31,4.3,55.4768969933,130.32
2019-06-25 07:00:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,64.024,6.87,64.3915326421,3.034,0,3.034,60.99,6.87,61.375703662,129.55
2019-06-25 07:30:00,5.223,0.0,5.223,5.223,0,5.223,0.0,0.0,0.0,0.0,74.773,8.41,75.2444657699,5.223,0,5.223,69.55,8.41,70.0566242407,130.32
2019-06-25 08:00:00,9.575,0.0,9.575,9.575,0,9.575,0.0,0.0,0.0,0.0,83.635,9.92,84.221253998,9.575,0,9.575,74.06,9.92,74.7214159395,129.83
2019-06-25 08:30:00,15.969,0.0,15.969,15.969,0,15.969,0.0,0.0,0.0,0.0,90.159,10.95,90.8215160686,15.969,0,15.969,74.19,10.95,74.9937237374,129.92
2019-06-25 09:00:00,24.581,0.0,24.581,24.581,0,24.581,0.0,0.0,0.0,0.0,98.131,12.15,98.880309774,24.581,0,24.581,73.55,12.15,74.5467973826,130.01
2019-06-25 09:30:00,41.223,0.0,41.223,41.223,0,41.223,0.0,0.0,0.0,0.0,130.323,1.02,130.3269915597,41.223,0,41.223,89.1,1.02,89.1058381926,131.26
2019-06-25 10:00:00,45.083,0.0,45.083,45.083,0,45.083,0.0,0.0,0.0,0.0,131.473,1.0,131.4768030072,45.083,0,45.083,86.39,1.0,86.395787513,131.26
2019-06-25 10:30:00,52.286,0.0,52.286,52.286,0,52.286,0.0,0.0,0.0,0.0,117.126,-1.71,117.1384820458,52.286,0,52.286,64.84,-1.71,64.8625446618,131.26
2019-06-25 11:00:00,51.875,0.0,51.875,51.875,0,51.875,0.0,0.0,0.0,0.0,113.315,-2.0,113.3326485396,51.875,0,51.875,61.44,-2.0,61.4725434645,131.26
2019-06-25 11:30:00,50.883,0.0,50.883,50.883,0,50.883,0.0,0.0,0.0,0.0,113.993,-1.98,114.0101944959,50.883,0,50.883,63.11,-1.98,63.1410524144,131.26
2019-06-25 12:00:00,52.162,0.0,52.162,52.162,0,52.162,0.0,0.0,0.0,0.0,115.172,-2.07,115.1906006756,52.162,0,52.162,63.01,-2.07,63.0439925766,131.26
2019-06-25 12:30:00,56.246,0.0,56.246,56.246,0,56.246,0.0,0.0,0.0,0.0,117.356,-2.23,117.37718533,56.246,0,56.246,61.11,-2.23,61.150674567,131.26
2019-06-25 13:00:00,53.563,0.0,53.563,53.563,0,53.563,0.0,0.0,0.0,0.0,116.583,-1.78,116.5965878103,53.563,0,53.563,63.02,-1.78,63.0451330398,131.26
2019-06-25 13:30:00,50.909,0.0,50.909,50.909,0,50.909,0.0,0.0,0.0,0.0,116.129,2.39,116.153591167,50.909,0,50.909,65.22,2.39,65.2637763235,130.89
2019-06-25 14:00:00,52.288,0.0,52.288,52.288,0,52.288,0.0,0.0,0.0,0.0,116.028,6.59,116.2149942305,52.288,0,52.288,63.74,6.59,64.0797604552,130.32
2019-06-25 14:30:00,49.553,0.0,49.553,49.553,0,49.553,0.0,0.0,0.0,0.0,112.393,6.66,112.5901507637,49.553,0,49.553,62.84,6.66,63.1919393594,130.32
2019-06-25 15:00:00,46.043,0.0,46.043,46.043,0,46.043,0.0,0.0,0.0,0.0,109.823,6.66,110.0247559825,46.043,0,46.043,63.78,6.66,64.126780677,130.32
2019-06-25 15:30:00,47.12,0.0,47.12,47.12,0,47.12,0.0,0.0,0.0,0.0,109.18,6.74,109.3878421032,47.12,0,47.12,62.06,6.74,62.4249245094,130.69
2019-06-25 16:00:00,41.783,0.0,41.783,41.783,0,41.783,0.0,0.0,0.0,0.0,108.623,7.03,108.8502504774,41.783,0,41.783,66.84,7.03,67.2086787551,130.32
2019-06-25 16:30:00,47.984,0.0,47.984,47.984,0,47.984,0.0,0.0,0.0,0.0,113.574,6.48,113.7587090117,47.984,0,47.984,65.59,6.48,65.9093202817,130.32
2019-06-25 17:00:00,63.628,0.0,63.628,63.628,0,63.628,0.0,0.0,0.0,0.0,125.668,6.22,125.8218368329,63.628,0,63.628,62.04,6.22,62.3510224455,130.64
2019-06-25 17:30:00,56.068,0.0,56.068,56.068,0,56.068,0.0,0.0,0.0,0.0,121.978,6.18,122.1344541233,56.068,0,56.068,65.91,6.18,66.1990974259,131.03
2019-06-25 18:00:00,55.129,0.0,55.129,55.129,0,55.129,0.0,0.0,0.0,0.0,120.329,5.68,120.4629845264,55.129,0,55.129,65.2,5.68,65.4469433969,131.26
2019-06-25 18:30:00,45.416,0.0,45.416,45.416,0,45.416,0.0,0.0,0.0,0.0,112.616,4.98,112.7260566861,45.416,0,45.416,67.2,4.98,67.3842741298,130.97
2019-06-25 19:00:00,32.349,0.0,32.349,32.349,0,32.349,0.0,0.0,0.0,0.0,102.639,4.3,102.7290334862,32.349,0,32.349,70.29,4.3,70.4214037065,130.32
2019-06-25 19:30:00,21.629,0.0,21.629,21.629,0,21.629,0.0,0.0,0.0,0.0,93.869,3.77,93.944675533,21.629,0,21.629,72.24,3.77,72.3383058967,130.32
2019-06-25 20:00:00,14.168,0.0,14.168,14.168,0,14.168,0.0,0.0,0.0,0.0,87.558,3.47,87.6267325877,14.168,0,14.168,73.39,3.47,73.4719878593,130.32
2019-06-25 20:30:00,15.985,0.0,15.985,15.985,0,15.985,0.0,0.0,0.0,0.0,85.025,2.3,85.0561028087,15.985,0,15.985,69.04,2.3,69.0783005002,131.21
2019-06-25 21:00:00,8.551,0.0,8.551,8.551,0,8.551,0.0,0.0,0.0,0.0,77.181,2.21,77.2126340763,8.551,0,8.551,68.63,2.21,68.6655736159,130.86
2019-06-25 21:30:00,2.304,0.0,2.304,2.304,0,2.304,0.0,0.0,0.0,0.0,72.034,0.86,72.039133504,2.304,0,2.304,69.73,0.86,69.7353031111,130.32
2019-06-25 22:00:00,1.587,0.0,1.587,1.587,0,1.587,0.0,0.0,0.0,0.0,73.867,0.2,73.8672707564,1.587,0,1.587,72.28,0.2,72.2802767012,130.85
2019-06-25 22:30:00,1.6179999999999999,0.0,1.6179999999999999,1.6179999999999999,0,1.6179999999999999,0.0,0.0,0.0,0.0,70.998,-1.0,71.0050421027,1.6179999999999999,0,1.6179999999999999,69.38,-1.0,69.3872063136,131.26
2019-06-25 23:00:00,1.643,0.0,1.643,1.643,0,1.643,0.0,0.0,0.0,0.0,64.153,-1.74,64.176592376,1.643,0,1.643,62.51,-1.74,62.5342122362,132.12
2019-06-25 23:30:00,1.728,0.0,1.728,1.728,0,1.728,0.0,0.0,0.0,0.0,59.018,-6.37,59.3607717605,1.728,0,1.728,57.29,-6.37,57.6430481498,131.51
2019-06-26 00:00:00,1.683,0.0,1.683,1.683,0,1.683,0.0,0.0,0.0,0.0,52.653,-8.09,53.2708786205,1.683,0,1.683,50.97,-8.09,51.6080323206,131.3
2019-06-26 00:30:00,1.673,0.0,1.673,1.673,0,1.673,0.0,0.0,0.0,0.0,49.753,-8.19,50.4225853066,1.673,0,1.673,48.08,-8.19,48.772558883,131.3
2019-06-26 01:00:00,1.697,0.0,1.697,1.697,0,1.697,0.0,0.0,0.0,0.0,47.847,-7.79,48.4769997937,1.697,0,1.697,46.15,-7.79,46.8028482039,130.32
2019-06-26 01:30:00,1.72,0.0,1.72,1.72,0,1.72,0.0,0.0,0.0,0.0,48.9,-7.78,49.515032061,1.72,0,1.72,47.18,-7.78,47.8171600997,130.32
2019-06-26 02:00:00,1.638,0.0,1.638,1.638,0,1.638,0.0,0.0,0.0,0.0,48.248,-7.9,48.8904848002,1.638,0,1.638,46.61,-7.9,47.2747511892,130.48
2019-06-26 02:30:00,1.616,0.0,1.616,1.616,0,1.616,0.0,0.0,0.0,0.0,47.546,-8.41,48.284057576,1.616,0,1.616,45.93,-8.41,46.6936076996,131.07
2019-06-26 03:00:00,1.554,0.0,1.554,1.554,0,1.554,0.0,0.0,0.0,0.0,46.504,-9.01,47.368788416,1.554,0,1.554,44.95,-9.01,45.8441119447,132.0
2019-06-26 03:30:00,1.607,0.0,1.607,1.607,0,1.607,0.0,0.0,0.0,0.0,46.197,-8.99,47.0636049299,1.607,0,1.607,44.59,-8.99,45.4872311754,132.19
2019-06-26 04:00:00,1.671,0.0,1.671,1.671,0,1.671,0.0,0.0,0.0,0.0,46.201,-8.95,47.0599075753,1.671,0,1.671,44.53,-8.95,45.4205173903,132.19
2019-06-26 04:30:00,1.666,0.0,1.666,1.666,0,1.666,0.0,0.0,0.0,0.0,46.296,-9.06,47.1741795477,1.666,0,1.666,44.63,-9.06,45.5403173024,132.19
2019-06-26 05:00:00,1.6960000000000002,0.0,1.6960000000000002,1.6960000000000002,0,1.6960000000000002,0.0,0.0,0.0,0.0,46.626,-9.66,47.6161682205,1.6960000000000002,0,1.6960000000000002,44.93,-9.66,45.9567242088,132.19
2019-06-26 05:30:00,1.691,0.0,1.691,1.691,0,1.691,0.0,0.0,0.0,0.0,49.241,-9.91,50.2283205075,1.691,0,1.691,47.55,-9.91,48.5717057555,132.19
2019-06-26 06:00:00,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0,54.158,-9.07,54.9122378346,2.458,0,2.458,51.7,-9.07,52.48956944,132.19
2019-06-26 06:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,59.967,-6.8100000000000005,60.3524414502,2.6870000000000003,0,2.6870000000000003,57.28,-6.8100000000000005,57.683398825,131.31
2019-06-26 07:00:00,5.066,0.0,5.066,5.066,0,5.066,0.0,0.0,0.0,0.0,67.856,-4.88,68.0312511718,5.066,0,5.066,62.79,-4.88,62.9793497902,130.96
2019-06-26 07:30:00,12.288,0.0,12.288,12.288,0,12.288,0.0,0.0,0.0,0.0,81.268,-2.11,81.2953868556,12.288,0,12.288,68.98,-2.11,69.012263403,129.87
2019-06-26 08:00:00,20.261,0.0,20.261,20.261,0,20.261,0.0,0.0,0.0,0.0,93.441,8.03,93.7854006816,20.261,0,20.261,73.18,8.03,73.6192454457,132.96
2019-06-26 08:30:00,23.528,0.0,23.528,23.528,0,23.528,0.0,0.0,0.0,0.0,99.018,9.85,99.5067174818,23.528,0,23.528,75.49,9.85,76.1299060816,132.32
2019-06-26 09:00:00,26.708,0.0,26.708,26.708,0,26.708,0.0,0.0,0.0,0.0,102.678,10.89,103.253880237,26.708,0,26.708,75.97,10.89,76.7465504111,132.19
2019-06-26 09:30:00,26.646,0.0,26.646,26.646,0,26.646,0.0,0.0,0.0,0.0,104.306,11.78,104.9690908601,26.646,0,26.646,77.66,11.78,78.548354534,132.19
2019-06-26 10:00:00,32.774,0.0,32.774,32.774,0,32.774,0.0,0.0,0.0,0.0,107.964,11.74,108.6004276971,32.774,0,32.774,75.19,11.74,76.1010098488,132.19
2019-06-26 10:30:00,39.087,0.0,39.087,39.087,0,39.087,0.0,0.0,0.0,0.0,111.257,11.22,111.821323767,39.087,0,39.087,72.17,11.22,73.0369584526,132.19
2019-06-26 11:00:00,38.066,0.0,38.066,38.066,0,38.066,0.0,0.0,0.0,0.0,111.156,11.63,111.7627542431,38.066,0,38.066,73.09,11.63,74.0094926344,132.19
2019-06-26 11:30:00,36.331,0.0,36.331,36.331,0,36.331,0.0,0.0,0.0,0.0,110.431,12.42,111.1272341103,36.331,0,36.331,74.1,12.42,75.1336569055,132.08
2019-06-26 12:00:00,56.167,0.0,56.167,56.167,0,56.167,0.0,0.0,0.0,0.0,122.767,12.31,123.3826259609,56.167,0,56.167,66.6,12.31,67.7281042109,131.52
2019-06-26 12:30:00,67.982,0.0,67.982,67.982,0,67.982,0.0,0.0,0.0,0.0,130.342,12.07,130.8996633456,67.982,0,67.982,62.36,12.07,63.5173558958,131.26
2019-06-26 13:00:00,72.664,0.0,72.664,72.664,0,72.664,0.0,0.0,0.0,0.0,132.454,12.62,133.0538481819,72.664,0,72.664,59.79,12.62,61.1073522581,131.61
2019-06-26 13:30:00,70.359,0.0,70.359,70.359,0,70.359,0.0,0.0,0.0,0.0,129.779,11.33,130.272628518,70.359,0,70.359,59.42,11.33,60.4905389297,132.19
2019-06-26 14:00:00,76.066,0.0,76.066,76.066,0,76.066,0.0,0.0,0.0,0.0,131.286,10.24,131.6847424571,76.066,0,76.066,55.22,10.24,56.1614280445,132.19
2019-06-26 14:30:00,105.7,0.0,105.7,105.7,0,105.7,0.0,0.0,0.0,0.0,148.52,11.86,148.9927850602,105.7,0,105.7,42.82,11.86,44.4321055094,132.19
2019-06-26 15:00:00,120.007,0.0,120.007,120.007,0,120.007,0.0,0.0,0.0,0.0,156.727,12.79,157.2480099365,120.007,0,120.007,36.72,12.79,38.8837048132,131.95
2019-06-26 15:30:00,136.271,0.0,136.271,136.271,0,136.271,0.0,0.0,0.0,0.0,167.181,13.3,167.7092029705,136.271,0,136.271,30.91,13.3,33.649934621,131.26
2019-06-26 16:00:00,142.684,0.0,142.684,142.684,0,142.684,0.0,0.0,0.0,0.0,170.114,13.3,170.6331239707,142.684,0,142.684,27.43,13.3,30.484338602,131.45
2019-06-26 16:30:00,135.74,0.0,135.74,135.74,0,135.74,0.0,0.0,0.0,0.0,165.57,12.44,166.0366781768,135.74,0,135.74,29.83,12.44,32.320001547,132.19
2019-06-26 17:00:00,124.928,0.0,124.928,124.928,0,124.928,0.0,0.0,0.0,0.0,161.158,11.68,161.5807023255,124.928,0,124.928,36.23,11.68,38.0661962901,132.19
2019-06-26 17:30:00,109.385,0.0,109.385,109.385,0,109.385,0.0,0.0,0.0,0.0,154.125,9.8,154.4362510067,109.385,0,109.385,44.74,9.8,45.8007379853,132.19
2019-06-26 18:00:00,88.266,0.0,88.266,88.266,0,88.266,0.0,0.0,0.0,0.0,142.916,8.63,143.1763247049,88.266,0,88.266,54.65,8.63,55.3272030741,132.77
2019-06-26 18:30:00,70.498,0.0,70.498,70.498,0,70.498,0.0,0.0,0.0,0.0,132.118,8.1,132.3660678724,70.498,0,70.498,61.62,8.1,62.150095736,132.99
2019-06-26 19:00:00,52.254,0.0,52.254,52.254,0,52.254,0.0,0.0,0.0,0.0,119.724,7.52,119.9599373791,52.254,0,52.254,67.47,7.52,67.8877846155,132.91
2019-06-26 19:30:00,31.962,0.0,31.962,31.962,0,31.962,0.0,0.0,0.0,0.0,104.762,6.68,104.9747543174,31.962,0,31.962,72.8,6.68,73.1058301369,132.58
2019-06-26 20:00:00,23.286,0.0,23.286,23.286,0,23.286,0.0,0.0,0.0,0.0,97.726,6.29,97.9282144022,23.286,0,23.286,74.44,6.29,74.705272237,133.01
2019-06-26 20:30:00,11.598,0.0,11.598,11.598,0,11.598,0.0,0.0,0.0,0.0,87.778,5.79,87.9687523158,11.598,0,11.598,76.18,5.79,76.3997153136,133.11
2019-06-26 21:00:00,6.145,0.0,6.145,6.145,0,6.145,0.0,0.0,0.0,0.0,82.265,5.14,82.4254197745,6.145,0,6.145,76.12,5.14,76.2933417803,133.11
2019-06-26 21:30:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,77.592,4.5600000000000005,77.7258776985,2.822,0,2.822,74.77,4.5600000000000005,74.9089213645,133.11
2019-06-26 22:00:00,2.334,0.0,2.334,2.334,0,2.334,0.0,0.0,0.0,0.0,68.824,4.58,68.9762232657,2.334,0,2.334,66.49,4.58,66.6475543437,133.11
2019-06-26 22:30:00,2.293,0.0,2.293,2.293,0,2.293,0.0,0.0,0.0,0.0,69.953,3.35,70.0331686346,2.293,0,2.293,67.66,3.35,67.7428822829,133.11
2019-06-26 23:00:00,2.401,0.0,2.401,2.401,0,2.401,0.0,0.0,0.0,0.0,65.481,2.11,65.5149865374,2.401,0,2.401,63.08,2.11,63.1152794496,133.11
2019-06-26 23:30:00,2.336,0.0,2.336,2.336,0,2.336,0.0,0.0,0.0,0.0,60.106,1.25,60.1189964653,2.336,0,2.336,57.77,1.25,57.7835218726,133.86
