Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-27 00:00:00,2.399,0.0,2.399,2.399,0,2.399,0.0,0.0,0.0,0.0,54.949,3.71,55.0741019082,2.399,0,2.399,52.55,3.71,52.6807991587,132.58
2019-06-27 00:30:00,2.383,0.0,2.383,2.383,0,2.383,0.0,0.0,0.0,0.0,53.203,0.14,53.2031841998,2.383,0,2.383,50.82,0.14,50.8201928371,133.56
2019-06-27 01:00:00,2.262,0.0,2.262,2.262,0,2.262,0.0,0.0,0.0,0.0,51.472,-0.34,51.4731229284,2.262,0,2.262,49.21,-0.34,49.211174544,134.0
2019-06-27 01:30:00,2.2560000000000002,0.0,2.2560000000000002,2.2560000000000002,0,2.2560000000000002,0.0,0.0,0.0,0.0,51.996,-0.24,51.9965538858,2.2560000000000002,0,2.2560000000000002,49.74,-0.24,49.7405790075,134.0
2019-06-27 02:00:00,2.289,0.0,2.289,2.289,0,2.289,0.0,0.0,0.0,0.0,50.829,-0.22,50.8294761039,2.289,0,2.289,48.54,-0.22,48.5404985553,133.43
2019-06-27 02:30:00,2.27,0.0,2.27,2.27,0,2.27,0.0,0.0,0.0,0.0,49.92,0.51,49.9226051003,2.27,0,2.27,47.65,0.51,47.6527291978,132.19
2019-06-27 03:00:00,2.239,0.0,2.239,2.239,0,2.239,0.0,0.0,0.0,0.0,49.969,0.2,49.9694002466,2.239,0,2.239,47.73,0.2,47.7304190218,132.19
2019-06-27 03:30:00,2.141,0.0,2.141,2.141,0,2.141,0.0,0.0,0.0,0.0,50.111,0.04,50.1110159646,2.141,0,2.141,47.97,0.04,47.9700166771,132.19
2019-06-27 04:00:00,2.149,0.0,2.149,2.149,0,2.149,0.0,0.0,0.0,0.0,50.019,0.1,50.0190999619,2.149,0,2.149,47.87,0.1,47.8701044494,132.19
2019-06-27 04:30:00,2.142,0.0,2.142,2.142,0,2.142,0.0,0.0,0.0,0.0,50.482,0.36,50.4832836095,2.142,0,2.142,48.34,0.36,48.3413404862,132.19
2019-06-27 05:00:00,2.1390000000000002,0.0,2.1390000000000002,2.1390000000000002,0,2.1390000000000002,0.0,0.0,0.0,0.0,50.269,0.02,50.2690039786,2.1390000000000002,0,2.1390000000000002,48.13,0.02,48.1300041554,132.19
2019-06-27 05:30:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,52.505,-0.05,52.5050238073,2.755,0,2.755,49.75,-0.05,49.7500251256,132.3
2019-06-27 06:00:00,5.997,0.0,5.997,5.997,0,5.997,0.0,0.0,0.0,0.0,59.637,0.93,59.64425093,5.997,0,5.997,53.64,0.93,53.6480614748,133.13
2019-06-27 06:30:00,10.876,0.0,10.876,10.876,0,10.876,0.0,0.0,0.0,0.0,67.416,2.61,67.4665039557,10.876,0,10.876,56.54,2.61,56.6002093636,132.51
2019-06-27 07:00:00,19.368,0.0,19.368,19.368,0,19.368,0.0,0.0,0.0,0.0,77.278,3.99,77.3809368256,19.368,0,19.368,57.91,3.99,58.0472927879,132.92
2019-06-27 07:30:00,32.124,0.0,32.124,32.124,0,32.124,0.0,0.0,0.0,0.0,94.414,6.08,94.6095650344,32.124,0,32.124,62.29,6.08,62.5860247979,131.99
2019-06-27 08:00:00,56.534,0.0,56.534,56.534,0,56.534,0.0,0.0,0.0,0.0,114.684,8.03,114.96478050260001,56.534,0,56.534,58.15,8.03,58.7018176891,131.65
2019-06-27 08:30:00,78.289,0.0,78.289,78.289,0,78.289,0.0,0.0,0.0,0.0,130.429,9.91,130.8049392837,78.289,0,78.289,52.14,9.91,53.0734180169,131.26
2019-06-27 09:00:00,97.076,0.0,97.076,97.076,0,97.076,0.0,0.0,0.0,0.0,142.096,11.7,142.5768677451,97.076,0,97.076,45.02,11.7,46.5154855935,130.44
2019-06-27 09:30:00,116.215,0.0,116.215,116.215,0,116.215,0.0,0.0,0.0,0.0,153.665,13.14,154.2257819724,116.215,0,116.215,37.45,13.14,39.6883118815,130.08
2019-06-27 10:00:00,134.968,0.0,134.968,134.968,0,134.968,0.0,0.0,0.0,0.0,164.778,14.72,165.4341793101,134.968,0,134.968,29.81,14.72,33.2462704675,129.38
2019-06-27 10:30:00,150.584,0.0,150.584,150.584,0,150.584,0.0,0.0,0.0,0.0,174.394,18.96,175.421631608,150.584,0,150.584,23.81,18.96,30.4367820244,130.61
2019-06-27 11:00:00,162.706,0.0,162.706,162.706,0,162.706,0.0,0.0,0.0,0.0,181.566,23.89,183.13094893,162.706,0,162.706,18.86,23.89,30.437340554,132.19
2019-06-27 11:30:00,172.587,0.0,172.587,172.587,0,172.587,0.0,0.0,0.0,0.0,187.337,24.9,188.9845537842,172.587,0,172.587,14.75,24.9,28.9408448391,131.88
2019-06-27 12:00:00,179.498,0.0,179.498,179.498,0,179.498,0.0,0.0,0.0,0.0,191.318,25.32,192.9862158912,179.498,0,179.498,11.82,25.32,27.94306354,131.26
2019-06-27 12:30:00,183.193,0.0,183.193,183.193,0,183.193,0.0,0.0,0.0,0.0,193.483,25.8,195.1955718991,183.193,0,183.193,10.29,25.8,27.7763226508,131.26
2019-06-27 13:00:00,184.503,0.0,184.503,184.503,0,184.503,0.0,0.0,0.0,0.0,193.923,26.7,195.752445525,184.503,0,184.503,9.42,26.7,28.3130076113,131.26
2019-06-27 13:30:00,183.57,0.0,183.57,183.57,0,183.57,0.0,0.0,0.0,0.0,192.62,26.45,194.4275363728,183.57,0,183.57,9.05,26.45,27.9554109253,131.26
2019-06-27 14:00:00,181.276,0.0,181.276,181.276,0,181.276,0.0,0.0,0.0,0.0,189.736,26.56,191.5859684215,181.276,0,181.276,8.46,26.56,27.8748130039,131.26
2019-06-27 14:30:00,179.805,0.0,179.805,179.805,0,179.805,0.0,0.0,0.0,0.0,188.885,26.7,190.7627668729,179.805,0,179.805,9.08,26.7,28.2017091681,131.26
2019-06-27 15:00:00,173.94,0.0,173.94,173.94,0,173.94,0.0,0.0,0.0,0.0,184.72,26.26,186.5772386975,173.94,0,173.94,10.78,26.26,28.386546109,131.73
2019-06-27 15:30:00,166.084,0.0,166.084,166.084,0,166.084,0.0,0.0,0.0,0.0,179.004,25.97,180.8780609029,166.084,0,166.084,12.92,25.97,29.0063320673,132.19
2019-06-27 16:00:00,155.96,0.0,155.96,155.96,0,155.96,0.0,0.0,0.0,0.0,173.83,25.51,175.6918580925,155.96,0,155.96,17.87,25.51,31.146380207,132.19
2019-06-27 16:30:00,142.368,0.0,142.368,142.368,0,142.368,0.0,0.0,0.0,0.0,167.188,23.8,168.8735246982,142.368,0,142.368,24.82,23.8,34.3870964171,132.38
2019-06-27 17:00:00,126.882,0.0,126.882,126.882,0,126.882,0.0,0.0,0.0,0.0,159.772,22.53,161.3526971699,126.882,0,126.882,32.89,22.53,39.8666903567,132.91
2019-06-27 17:30:00,109.102,0.0,109.102,109.102,0,109.102,0.0,0.0,0.0,0.0,150.412,20.97,151.8667529251,109.102,0,109.102,41.31,20.97,46.3277130884,133.13
2019-06-27 18:00:00,89.952,0.0,89.952,89.952,0,89.952,0.0,0.0,0.0,0.0,137.722,20.06,139.1752595974,89.952,0,89.952,47.77,20.06,51.8109689159,133.13
2019-06-27 18:30:00,87.538,0.0,87.538,87.538,0,87.538,0.0,0.0,0.0,0.0,136.618,18.81,137.9068309548,87.538,0,87.538,49.08,18.81,52.5610359487,133.72
2019-06-27 19:00:00,66.356,0.0,66.356,66.356,0,66.356,0.0,0.0,0.0,0.0,122.186,18.05,123.512028143,66.356,0,66.356,55.83,18.05,58.6753048565,133.72
2019-06-27 19:30:00,41.884,0.0,41.884,41.884,0,41.884,0.0,0.0,0.0,0.0,105.514,16.56,106.805607512,41.884,0,41.884,63.63,16.56,65.7496045615,133.05
2019-06-27 20:00:00,26.372,0.0,26.372,26.372,0,26.372,0.0,0.0,0.0,0.0,94.982,16.28,96.3671039515,26.372,0,26.372,68.61,16.28,70.5150374034,133.13
2019-06-27 20:30:00,16.631,0.0,16.631,16.631,0,16.631,0.0,0.0,0.0,0.0,86.691,15.24,88.0203787824,16.631,0,16.631,70.06,15.24,71.6984044453,133.13
2019-06-27 21:00:00,5.806,0.0,5.806,5.806,0,5.806,0.0,0.0,0.0,0.0,77.076,15.15,78.5508260682,5.806,0,5.806,71.27,15.15,72.862441628,133.13
2019-06-27 21:30:00,2.3609999999999998,0.0,2.3609999999999998,2.3609999999999998,0,2.3609999999999998,0.0,0.0,0.0,0.0,73.481,14.0,74.8027897942,2.3609999999999998,0,2.3609999999999998,71.12,14.0,72.4848563494,133.89
2019-06-27 22:00:00,1.514,0.0,1.514,1.514,0,1.514,0.0,0.0,0.0,0.0,70.944,12.9,72.1072890629,1.514,0,1.514,69.43,12.9,70.6182334812,133.32
2019-06-27 22:30:00,1.495,0.0,1.495,1.495,0,1.495,0.0,0.0,0.0,0.0,66.825,12.55,67.9932579378,1.495,0,1.495,65.33,12.55,66.524517285,133.13
2019-06-27 23:00:00,1.5070000000000001,0.0,1.5070000000000001,1.5070000000000001,0,1.5070000000000001,0.0,0.0,0.0,0.0,61.977,11.41,63.018541946,1.5070000000000001,0,1.5070000000000001,60.47,11.41,61.5370538781,133.62
2019-06-27 23:30:00,1.553,0.0,1.553,1.553,0,1.553,0.0,0.0,0.0,0.0,58.763,10.55,59.7025348624,1.553,0,1.553,57.21,10.55,58.1746216146,133.92
2019-06-28 00:00:00,1.625,0.0,1.625,1.625,0,1.625,0.0,0.0,0.0,0.0,56.225,9.31,56.9905845294,1.625,0,1.625,54.6,9.31,55.3880501552,134.73
2019-06-28 00:30:00,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0,1.6099999999999999,0.0,0.0,0.0,0.0,54.42,8.86,55.1365214717,1.6099999999999999,0,1.6099999999999999,52.81,8.86,53.5480690595,135.01
2019-06-28 01:00:00,1.627,0.0,1.627,1.627,0,1.627,0.0,0.0,0.0,0.0,53.207,8.65,53.9055409861,1.627,0,1.627,51.58,8.65,52.3002762899,135.36
2019-06-28 01:30:00,1.657,0.0,1.657,1.657,0,1.657,0.0,0.0,0.0,0.0,53.807,8.34,54.4495073348,1.657,0,1.657,52.15,8.34,52.8126698814,135.25
2019-06-28 02:00:00,1.653,0.0,1.653,1.653,0,1.653,0.0,0.0,0.0,0.0,52.993,8.25,53.631339243,1.653,0,1.653,51.34,8.25,51.998635559,135.13
2019-06-28 02:30:00,1.6219999999999999,0.0,1.6219999999999999,1.6219999999999999,0,1.6219999999999999,0.0,0.0,0.0,0.0,51.622,5.21,51.8842460097,1.6219999999999999,0,1.6219999999999999,50.0,5.21,50.2707081709,132.93
2019-06-28 03:00:00,1.576,0.0,1.576,1.576,0,1.576,0.0,0.0,0.0,0.0,49.766,1.45,49.7871193784,1.576,0,1.576,48.19,1.45,48.2118097565,130.54
2019-06-28 03:30:00,1.556,0.0,1.556,1.556,0,1.556,0.0,0.0,0.0,0.0,49.326,1.31,49.3433924249,1.556,0,1.556,47.77,1.31,47.7879587344,131.23
2019-06-28 04:00:00,1.617,0.0,1.617,1.617,0,1.617,0.0,0.0,0.0,0.0,49.217,1.26,49.2331259316,1.617,0,1.617,47.6,1.26,47.6166735503,131.23
2019-06-28 04:30:00,1.637,0.0,1.637,1.637,0,1.637,0.0,0.0,0.0,0.0,49.247,1.2,49.2616180104,1.637,0,1.637,47.61,1.2,47.6251204723,131.23
2019-06-28 05:00:00,1.6360000000000001,0.0,1.6360000000000001,1.6360000000000001,0,1.6360000000000001,0.0,0.0,0.0,0.0,48.436,1.07,48.447817247,1.6360000000000001,0,1.6360000000000001,46.8,1.07,46.8122302395,131.23
2019-06-28 05:30:00,2.329,0.0,2.329,2.329,0,2.329,0.0,0.0,0.0,0.0,50.109,1.26,50.1248389623,2.329,0,2.329,47.78,1.26,47.7966107585,130.6
2019-06-28 06:00:00,5.886,0.0,5.886,5.886,0,5.886,0.0,0.0,0.0,0.0,58.456,1.6600000000000001,58.4795651147,5.886,0,5.886,52.57,1.6600000000000001,52.5962023344,130.36
2019-06-28 06:30:00,10.914,0.0,10.914,10.914,0,10.914,0.0,0.0,0.0,0.0,66.844,3.32,66.926397901,10.914,0,10.914,55.93,3.32,56.0284508085,129.91
2019-06-28 07:00:00,18.684,0.0,18.684,18.684,0,18.684,0.0,0.0,0.0,0.0,78.614,5.37,78.7971947216,18.684,0,18.684,59.93,5.37,60.1701071962,130.14
2019-06-28 07:30:00,32.517,0.0,32.517,32.517,0,32.517,0.0,0.0,0.0,0.0,94.157,6.3,94.3675296328,32.517,0,32.517,61.64,6.3,61.9611136117,129.83
2019-06-28 08:00:00,51.773,0.0,51.773,51.773,0,51.773,0.0,0.0,0.0,0.0,109.703,-2.06,109.7223396078,51.773,0,51.773,57.93,-2.06,57.966615392,132.19
2019-06-28 08:30:00,71.968,0.0,71.968,71.968,0,71.968,0.0,0.0,0.0,0.0,124.818,-0.07,124.8180196286,71.968,0,71.968,52.85,-0.07,52.8500463576,132.03
2019-06-28 09:00:00,93.214,0.0,93.214,93.214,0,93.214,0.0,0.0,0.0,0.0,138.474,1.49,138.4820160743,93.214,0,93.214,45.26,1.49,45.2845194299,131.26
2019-06-28 09:30:00,112.964,0.0,112.964,112.964,0,112.964,0.0,0.0,0.0,0.0,151.454,3.14,151.4865463201,112.964,0,112.964,38.49,3.14,38.6178676263,130.85
2019-06-28 10:00:00,130.735,0.0,130.735,130.735,0,130.735,0.0,0.0,0.0,0.0,161.945,4.69,162.0128980205,130.735,0,130.735,31.21,4.69,31.5604214167,130.32
2019-06-28 10:30:00,146.18,0.0,146.18,146.18,0,146.18,0.0,0.0,0.0,0.0,170.94,5.8100000000000005,171.038708192,146.18,0,146.18,24.76,5.8100000000000005,25.4325323159,130.32
2019-06-28 11:00:00,158.802,0.0,158.802,158.802,0,158.802,0.0,0.0,0.0,0.0,179.462,20.34,180.6109770861,158.802,0,158.802,20.66,20.34,28.9922610364,131.43
2019-06-28 11:30:00,169.081,0.0,169.081,169.081,0,169.081,0.0,0.0,0.0,0.0,186.051,34.11,189.1519672142,169.081,0,169.081,16.97,34.11,38.0982020573,132.53
2019-06-28 12:00:00,170.409,0.0,170.409,170.409,0,170.409,0.0,0.0,0.0,0.0,187.359,34.24,190.4619974719,170.409,0,170.409,16.95,34.24,38.2057600369,133.13
2019-06-28 12:30:00,174.169,0.0,174.169,174.169,0,174.169,0.0,0.0,0.0,0.0,189.629,34.39,192.7221568502,174.169,0,174.169,15.46,34.39,37.7052211239,133.13
2019-06-28 13:00:00,172.35,0.0,172.35,172.35,0,172.35,0.0,0.0,0.0,0.0,185.9,34.43,189.0614579971,172.35,0,172.35,13.55,34.43,37.0003702684,133.51
2019-06-28 13:30:00,174.568,0.0,174.568,174.568,0,174.568,0.0,0.0,0.0,0.0,185.238,33.67,188.27316735,174.568,0,174.568,10.67,33.67,35.3202180061,134.07
2019-06-28 14:00:00,172.892,0.0,172.892,172.892,0,172.892,0.0,0.0,0.0,0.0,181.992,33.23,185.0008674682,172.892,0,172.892,9.1,33.23,34.453488938,134.07
2019-06-28 14:30:00,168.081,0.0,168.081,168.081,0,168.081,0.0,0.0,0.0,0.0,178.331,32.92,181.344070653,168.081,0,168.081,10.25,32.92,34.4788181352,134.07
2019-06-28 15:00:00,169.93,0.0,169.93,169.93,0,169.93,0.0,0.0,0.0,0.0,178.56,33.01,181.5856098373,169.93,0,169.93,8.63,33.01,34.1194519299,134.07
2019-06-28 15:30:00,162.565,0.0,162.565,162.565,0,162.565,0.0,0.0,0.0,0.0,174.485,32.44,177.4749808424,162.565,0,162.565,11.92,32.44,34.5606712898,134.07
2019-06-28 16:00:00,147.072,0.0,147.072,147.072,0,147.072,0.0,0.0,0.0,0.0,166.642,31.45,169.5837806631,147.072,0,147.072,19.57,31.45,37.0416981252,134.07
2019-06-28 16:30:00,134.567,0.0,134.567,134.567,0,134.567,0.0,0.0,0.0,0.0,160.767,30.02,163.5457999736,134.567,0,134.567,26.2,30.02,39.8452054832,134.07
2019-06-28 17:00:00,125.999,0.0,125.999,125.999,0,125.999,0.0,0.0,0.0,0.0,157.279,29.21,159.9684592068,125.999,0,125.999,31.28,29.21,42.7979263516,134.07
2019-06-28 17:30:00,110.299,0.0,110.299,110.299,0,110.299,0.0,0.0,0.0,0.0,149.129,27.85,151.7072217826,110.299,0,110.299,38.83,27.85,47.7848448778,134.07
2019-06-28 18:00:00,88.09,0.0,88.09,88.09,0,88.09,0.0,0.0,0.0,0.0,135.39,26.4,137.9398858199,88.09,0,88.09,47.3,26.4,54.1687179099,135.01
2019-06-28 18:30:00,77.013,0.0,77.013,77.013,0,77.013,0.0,0.0,0.0,0.0,127.893,25.39,130.3889241807,77.013,0,77.013,50.88,25.39,56.8632262539,135.01
2019-06-28 19:00:00,58.987,0.0,58.987,58.987,0,58.987,0.0,0.0,0.0,0.0,116.667,24.85,119.2841623561,58.987,0,58.987,57.68,24.85,62.8052935667,135.01
2019-06-28 19:30:00,37.947,0.0,37.947,37.947,0,37.947,0.0,0.0,0.0,0.0,102.227,24.33,105.0823887671,37.947,0,37.947,64.28,24.33,68.7303957504,135.01
2019-06-28 20:00:00,26.281,0.0,26.281,26.281,0,26.281,0.0,0.0,0.0,0.0,93.671,23.77,96.6398941483,26.281,0,26.281,67.39,23.77,71.4592541243,135.01
2019-06-28 20:30:00,13.844,0.0,13.844,13.844,0,13.844,0.0,0.0,0.0,0.0,83.734,19.63,86.0041839447,13.844,0,13.844,69.89,19.63,72.5944143857,134.1
2019-06-28 21:00:00,5.348,0.0,5.348,5.348,0,5.348,0.0,0.0,0.0,0.0,76.378,6.24,76.6324766923,5.348,0,5.348,71.03,6.24,71.3035658295,131.26
2019-06-28 21:30:00,1.963,0.0,1.963,1.963,0,1.963,0.0,0.0,0.0,0.0,72.003,5.83,72.2386386154,1.963,0,1.963,70.04,5.83,70.282220369,131.26
2019-06-28 22:00:00,1.556,0.0,1.556,1.556,0,1.556,0.0,0.0,0.0,0.0,70.876,3.92,70.9843206349,1.556,0,1.556,69.32,3.92,69.4307482316,131.12
2019-06-28 22:30:00,1.674,0.0,1.674,1.674,0,1.674,0.0,0.0,0.0,0.0,68.034,-5.07,68.2226506081,1.674,0,1.674,66.36,-5.07,66.5533958563,132.19
2019-06-28 23:00:00,1.682,0.0,1.682,1.682,0,1.682,0.0,0.0,0.0,0.0,63.452,-5.86,63.722020558,1.682,0,1.682,61.77,-5.86,62.0473407972,132.82
2019-06-28 23:30:00,2.165,0.0,2.165,2.165,0,2.165,0.0,0.0,0.0,0.0,59.695,-4.1,59.8356334052,2.165,0,2.165,57.53,-4.1,57.6759126499,131.84
2019-06-29 00:00:00,2.052,0.0,2.052,2.052,0,2.052,0.0,0.0,0.0,0.0,54.462,-6.8100000000000005,54.8861143095,2.052,0,2.052,52.41,-6.8100000000000005,52.8505837243,131.62
2019-06-29 00:30:00,2.039,0.0,2.039,2.039,0,2.039,0.0,0.0,0.0,0.0,52.359,-7.68,52.9192524607,2.039,0,2.039,50.32,-7.68,50.902699339,132.18
2019-06-29 01:00:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,50.492,-8.2,51.1535146789,2.592,0,2.592,47.9,-8.2,48.5968105949,132.73
2019-06-29 01:30:00,3.148,0.0,3.148,3.148,0,3.148,0.0,0.0,0.0,0.0,50.978,-8.4,51.6654283249,3.148,0,3.148,47.83,-8.4,48.5620108727,133.07
2019-06-29 02:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,49.262,-8.97,50.0720035948,3.152,0,3.152,46.11,-8.97,46.9743866378,133.07
2019-06-29 02:30:00,3.113,0.0,3.113,3.113,0,3.113,0.0,0.0,0.0,0.0,48.413,-0.66,48.4174985826,3.113,0,3.113,45.3,-0.66,45.3048076919,130.96
2019-06-29 03:00:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,47.638,2.33,47.6949467344,3.058,0,3.058,44.58,2.33,44.6408478862,130.33
2019-06-29 03:30:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,47.337,2.15,47.3858002887,3.067,0,3.067,44.27,2.15,44.3221772931,130.58
2019-06-29 04:00:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,46.947,2.05,46.9917366034,3.077,0,3.077,43.87,2.05,43.9178710777,130.58
2019-06-29 04:30:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,46.208,1.9100000000000001,46.2474579193,3.078,0,3.078,43.13,1.9100000000000001,43.1722711934,130.82
2019-06-29 05:00:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,45.25,1.55,45.2765391787,3.11,0,3.11,42.14,1.55,42.1684965347,131.26
2019-06-29 05:30:00,3.634,0.0,3.634,3.634,0,3.634,0.0,0.0,0.0,0.0,46.174,1.9100000000000001,46.2134869492,3.634,0,3.634,42.54,1.9100000000000001,42.5828568793,131.26
2019-06-29 06:00:00,9.608,0.0,9.608,9.608,0,9.608,0.0,0.0,0.0,0.0,51.188,2.04,51.2286340243,9.608,0,9.608,41.58,2.04,41.6300132116,131.11
2019-06-29 06:30:00,24.707,0.0,24.707,24.707,0,24.707,0.0,0.0,0.0,0.0,64.167,2.54,64.2172522692,24.707,0,24.707,39.46,2.54,39.5416641026,131.23
2019-06-29 07:00:00,37.699,0.0,37.699,37.699,0,37.699,0.0,0.0,0.0,0.0,76.069,3.15,76.1341924565,37.699,0,37.699,38.37,3.15,38.499083106,130.71
2019-06-29 07:30:00,47.974,0.0,47.974,47.974,0,47.974,0.0,0.0,0.0,0.0,89.724,4.31,89.8274583632,47.974,0,47.974,41.75,4.31,41.9718786809,130.05
2019-06-29 08:00:00,56.993,0.0,56.993,56.993,0,56.993,0.0,0.0,0.0,0.0,99.733,3.8200000000000003,99.8061305181,56.993,0,56.993,42.74,3.8200000000000003,42.9103717066,130.54
2019-06-29 08:30:00,60.302,0.0,60.302,60.302,0,60.302,0.0,0.0,0.0,0.0,105.692,1.81,105.7074971986,60.302,0,60.302,45.39,1.81,45.4260740104,131.29
2019-06-29 09:00:00,81.363,0.0,81.363,81.363,0,81.363,0.0,0.0,0.0,0.0,120.523,4.82,120.6193430964,81.363,0,81.363,39.16,4.82,39.455519259,131.16
2019-06-29 09:30:00,101.381,0.0,101.381,101.381,0,101.381,0.0,0.0,0.0,0.0,135.141,9.59,135.4808399037,101.381,0,101.381,33.76,9.59,35.095664974499996,130.91
2019-06-29 10:00:00,124.549,0.0,124.549,124.549,0,124.549,0.0,0.0,0.0,0.0,149.429,10.41,149.7911684346,124.549,0,124.549,24.88,10.41,26.9700296626,131.26
2019-06-29 10:30:00,141.604,0.0,141.604,141.604,0,141.604,0.0,0.0,0.0,0.0,159.264,11.61,159.6866111983,141.604,0,141.604,17.66,11.61,21.1345144255,130.63
2019-06-29 11:00:00,153.0,0.0,153.0,153.0,0,153.0,0.0,0.0,0.0,0.0,165.06,12.39,165.5243658801,153.0,0,153.0,12.06,12.39,17.2903354508,130.32
2019-06-29 11:30:00,161.391,0.0,161.391,161.391,0,161.391,0.0,0.0,0.0,0.0,169.771,13.47,170.3045311816,161.391,0,161.391,8.38,13.47,15.8639623045,130.32
2019-06-29 12:00:00,170.896,0.0,170.896,170.896,0,170.896,0.0,0.0,0.0,0.0,175.536,14.82,176.160494141,170.896,0,170.896,4.64,14.82,15.5293914884,130.32
2019-06-29 12:30:00,177.953,0.0,177.953,177.953,0,177.953,0.0,0.0,0.0,0.0,179.383,14.81,179.9933242901,177.953,0,177.953,1.43,14.81,14.8788776458,130.32
2019-06-29 13:00:00,185.966,0.0,185.966,185.966,0,185.966,0.0,0.0,0.0,0.0,183.686,15.55,184.3430201988,185.966,0,185.966,-2.2800000000000002,15.55,15.7162622783,130.32
2019-06-29 13:30:00,184.419,0.0,184.419,184.419,0,184.419,0.0,0.0,0.0,0.0,181.119,15.42,181.7742241381,184.419,0,184.419,-3.3,15.42,15.7691597747,130.32
2019-06-29 14:00:00,169.064,0.0,169.064,169.064,0,169.064,0.0,0.0,0.0,0.0,169.774,14.76,170.4144027833,169.064,0,169.064,0.71,14.76,14.7770666913,130.32
2019-06-29 14:30:00,164.694,0.0,164.694,164.694,0,164.694,0.0,0.0,0.0,0.0,167.174,13.94,167.754194809,164.694,0,164.694,2.48,13.94,14.1588841368,130.32
2019-06-29 15:00:00,149.012,0.0,149.012,149.012,0,149.012,0.0,0.0,0.0,0.0,157.992,13.3,158.5508185535,149.012,0,149.012,8.98,13.3,16.0477537369,130.32
2019-06-29 15:30:00,130.423,0.0,130.423,130.423,0,130.423,0.0,0.0,0.0,0.0,149.503,12.5,150.0246546705,130.423,0,130.423,19.08,12.5,22.8100065761,130.5
2019-06-29 16:00:00,117.998,0.0,117.998,117.998,0,117.998,0.0,0.0,0.0,0.0,143.578,11.6,144.0458332754,117.998,0,117.998,25.58,11.6,28.087299621,131.26
2019-06-29 16:30:00,94.329,0.0,94.329,94.329,0,94.329,0.0,0.0,0.0,0.0,130.709,10.42,131.1236785672,94.329,0,94.329,36.38,10.42,37.842843445,131.26
2019-06-29 17:00:00,75.741,0.0,75.741,75.741,0,75.741,0.0,0.0,0.0,0.0,121.741,7.78,121.9893416697,75.741,0,75.741,46.0,7.78,46.6532785557,131.26
2019-06-29 17:30:00,70.23,0.0,70.23,70.23,0,70.23,0.0,0.0,0.0,0.0,117.69,6.84,117.8885986854,70.23,0,70.23,47.46,6.84,47.9503618339,131.26
2019-06-29 18:00:00,74.938,0.0,74.938,74.938,0,74.938,0.0,0.0,0.0,0.0,121.428,6.86,121.6216213673,74.938,0,74.938,46.49,6.86,46.9934006005,131.26
2019-06-29 18:30:00,60.115,0.0,60.115,60.115,0,60.115,0.0,0.0,0.0,0.0,111.715,6.01,111.8765450173,60.115,0,60.115,51.6,6.01,51.9488219308,131.64
2019-06-29 19:00:00,48.772,0.0,48.772,48.772,0,48.772,0.0,0.0,0.0,0.0,102.852,5.37,102.9920909779,48.772,0,48.772,54.08,5.37,54.3459593714,132.19
2019-06-29 19:30:00,32.583,0.0,32.583,32.583,0,32.583,0.0,0.0,0.0,0.0,92.523,4.42,92.6285157443,32.583,0,32.583,59.94,4.42,60.1027453616,132.19
2019-06-29 20:00:00,23.881,0.0,23.881,23.881,0,23.881,0.0,0.0,0.0,0.0,85.511,3.7,85.5910107488,23.881,0,23.881,61.63,3.7,61.7409661408,132.19
2019-06-29 20:30:00,17.276,0.0,17.276,17.276,0,17.276,0.0,0.0,0.0,0.0,79.366,2.8200000000000003,79.4160837362,17.276,0,17.276,62.09,2.8200000000000003,62.1540063069,132.74
2019-06-29 21:00:00,13.021,0.0,13.021,13.021,0,13.021,0.0,0.0,0.0,0.0,74.311,3.04,74.3731559166,13.021,0,13.021,61.29,3.04,61.3653460839,131.23
2019-06-29 21:30:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,66.168,2.96,66.2341741399,3.268,0,3.268,62.9,2.96,62.9696085425,130.55
2019-06-29 22:00:00,2.238,0.0,2.238,2.238,0,2.238,0.0,0.0,0.0,0.0,65.418,2.9,65.4822473958,2.238,0,2.238,63.18,2.9,63.2465208529,130.55
2019-06-29 22:30:00,2.241,0.0,2.241,2.241,0,2.241,0.0,0.0,0.0,0.0,65.471,2.68,65.5258288082,2.241,0,2.241,63.23,2.68,63.2867703395,130.67
2019-06-29 23:00:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,63.351,1.9,63.379485648,2.711,0,2.711,60.64,1.9,60.6697585293,131.26
2019-06-29 23:30:00,2.68,0.0,2.68,2.68,0,2.68,0.0,0.0,0.0,0.0,59.8,0.85,59.8060406648,2.68,0,2.68,57.12,0.85,57.1263240547,131.26
2019-06-30 00:00:00,2.443,0.0,2.443,2.443,0,2.443,0.0,0.0,0.0,0.0,54.913,1.27,54.9276839945,2.443,0,2.443,52.47,1.27,52.4853674847,130.54
2019-06-30 00:30:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,49.607,1.51,49.6299763147,2.277,0,2.277,47.33,1.51,47.3540811335,130.54
2019-06-30 01:00:00,2.281,0.0,2.281,2.281,0,2.281,0.0,0.0,0.0,0.0,47.291,1.23,47.3069929397,2.281,0,2.281,45.01,1.23,45.0268031288,131.06
2019-06-30 01:30:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0,2.2800000000000002,0.0,0.0,0.0,0.0,47.09,1.0,47.1006167688,2.2800000000000002,0,2.2800000000000002,44.81,1.0,44.8211568347,131.26
2019-06-30 02:00:00,2.297,0.0,2.297,2.297,0,2.297,0.0,0.0,0.0,0.0,46.347,0.87,46.3551648579,2.297,0,2.297,44.05,0.87,44.0585905358,131.26
2019-06-30 02:30:00,2.246,0.0,2.246,2.246,0,2.246,0.0,0.0,0.0,0.0,45.566,0.59,45.5698195739,2.246,0,2.246,43.32,0.59,43.3240175884,131.45
2019-06-30 03:00:00,2.178,0.0,2.178,2.178,0,2.178,0.0,0.0,0.0,0.0,44.308,0.4,44.3098055062,2.178,0,2.178,42.13,0.4,42.1318988416,131.99
2019-06-30 03:30:00,2.173,0.0,2.173,2.173,0,2.173,0.0,0.0,0.0,0.0,43.223,0.25,43.2237229887,2.173,0,2.173,41.05,0.25,41.0507612597,132.19
2019-06-30 04:00:00,2.267,0.0,2.267,2.267,0,2.267,0.0,0.0,0.0,0.0,43.327,0.27,43.3278412686,2.267,0,2.267,41.06,0.27,41.0608877157,132.19
2019-06-30 04:30:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,43.473,0.24,43.4736624751,3.003,0,3.003,40.47,0.24,40.470711632,132.19
2019-06-30 05:00:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,42.842,-0.15,42.842262592,3.042,0,3.042,39.8,-0.15,39.8002826623,132.19
2019-06-30 05:30:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,42.469,0.04,42.4690188373,3.239,0,3.239,39.23,0.04,39.2300203926,131.3
2019-06-30 06:00:00,4.717,0.0,4.717,4.717,0,4.717,0.0,0.0,0.0,0.0,44.197,0.16,44.1972896115,4.717,0,4.717,39.48,0.16,39.4803242135,131.59
2019-06-30 06:30:00,6.625,0.0,6.625,6.625,0,6.625,0.0,0.0,0.0,0.0,47.065,0.41000000000000003,47.0667857942,6.625,0,6.625,40.44,0.41000000000000003,40.4420783343,131.26
2019-06-30 07:00:00,9.703,0.0,9.703,9.703,0,9.703,0.0,0.0,0.0,0.0,50.853,0.8200000000000001,50.859610783,9.703,0,9.703,41.15,0.8200000000000001,41.1581692985,131.26
2019-06-30 07:30:00,13.514,0.0,13.514,13.514,0,13.514,0.0,0.0,0.0,0.0,56.634,1.46,56.6528159583,13.514,0,13.514,43.12,1.46,43.1447099886,130.87
2019-06-30 08:00:00,19.289,0.0,19.289,19.289,0,19.289,0.0,0.0,0.0,0.0,63.029,2.18,63.0666888381,19.289,0,19.289,43.74,2.18,43.7942918655,130.87
2019-06-30 08:30:00,30.089,0.0,30.089,30.089,0,30.089,0.0,0.0,0.0,0.0,73.009,2.33,73.0461702008,30.089,0,30.089,42.92,2.33,42.9831978801,131.3
2019-06-30 09:00:00,35.027,0.0,35.027,35.027,0,35.027,0.0,0.0,0.0,0.0,79.887,3.45,79.9614611485,35.027,0,35.027,44.86,3.45,44.9924671473,130.67
2019-06-30 09:30:00,38.221,0.0,38.221,38.221,0,38.221,0.0,0.0,0.0,0.0,85.681,4.2,85.7838782115,38.221,0,38.221,47.46,4.2,47.6454782744,130.37
2019-06-30 10:00:00,43.279,0.0,43.279,43.279,0,43.279,0.0,0.0,0.0,0.0,91.729,5.42,91.8889865055,43.279,0,43.279,48.45,5.42,48.7522194367,130.37
2019-06-30 10:30:00,60.868,0.0,60.868,60.868,0,60.868,0.0,0.0,0.0,0.0,106.408,5.54,106.5521190029,60.868,0,60.868,45.54,5.54,45.8757365063,131.4
2019-06-30 11:00:00,97.429,0.0,97.429,97.429,0,97.429,0.0,0.0,0.0,0.0,128.989,6.45,129.15016307,97.429,0,97.429,31.56,6.45,32.2123594293,131.26
2019-06-30 11:30:00,107.417,0.0,107.417,107.417,0,107.417,0.0,0.0,0.0,0.0,135.087,7.23,135.2803402901,107.417,0,107.417,27.67,7.23,28.5989824994,131.26
2019-06-30 12:00:00,111.964,0.0,111.964,111.964,0,111.964,0.0,0.0,0.0,0.0,137.394,7.9,137.6209331316,111.964,0,111.964,25.43,7.9,26.6288358739,131.18
2019-06-30 12:30:00,125.386,0.0,125.386,125.386,0,125.386,0.0,0.0,0.0,0.0,145.126,9.22,145.4185829803,125.386,0,125.386,19.74,9.22,21.78706038,130.95
2019-06-30 13:00:00,132.65,0.0,132.65,132.65,0,132.65,0.0,0.0,0.0,0.0,149.35,9.79,149.6705268248,132.65,0,132.65,16.7,9.79,19.3580500051,130.44
2019-06-30 13:30:00,137.19,0.0,137.19,137.19,0,137.19,0.0,0.0,0.0,0.0,150.36,9.71,150.6732016651,137.19,0,137.19,13.17,9.71,16.3625487012,131.06
2019-06-30 14:00:00,142.359,0.0,142.359,142.359,0,142.359,0.0,0.0,0.0,0.0,150.019,9.94,150.3479429889,142.359,0,142.359,7.66,9.94,12.5490716788,131.26
2019-06-30 14:30:00,136.046,0.0,136.046,136.046,0,136.046,0.0,0.0,0.0,0.0,144.936,9.05,145.2182722525,136.046,0,136.046,8.89,9.05,12.6860001577,131.26
2019-06-30 15:00:00,134.332,0.0,134.332,134.332,0,134.332,0.0,0.0,0.0,0.0,143.772,8.57,144.027194946,134.332,0,134.332,9.44,8.57,12.7498431363,131.26
2019-06-30 15:30:00,141.407,0.0,141.407,141.407,0,141.407,0.0,0.0,0.0,0.0,148.177,8.8,148.4380791071,141.407,0,141.407,6.77,8.8,11.1028329718,131.26
2019-06-30 16:00:00,149.725,0.0,149.725,149.725,0,149.725,0.0,0.0,0.0,0.0,153.055,9.86,153.3722681093,149.725,0,149.725,3.33,9.86,10.4071369742,131.26
2019-06-30 16:30:00,124.265,0.0,124.265,124.265,0,124.265,0.0,0.0,0.0,0.0,139.705,8.04,139.9361591048,124.265,0,124.265,15.44,8.04,17.4079062497,131.26
2019-06-30 17:00:00,107.035,0.0,107.035,107.035,0,107.035,0.0,0.0,0.0,0.0,131.135,7.24,131.3347091404,107.035,0,107.035,24.1,7.24,25.1640139882,131.26
2019-06-30 17:30:00,95.761,0.0,95.761,95.761,0,95.761,0.0,0.0,0.0,0.0,125.471,6.87,125.658938166,95.761,0,95.761,29.71,6.87,30.4939502197,131.1
2019-06-30 18:00:00,84.356,0.0,84.356,84.356,0,84.356,0.0,0.0,0.0,0.0,120.926,6.16,121.0827943021,84.356,0,84.356,36.57,6.16,37.0851789803,131.1
2019-06-30 18:30:00,67.194,0.0,67.194,67.194,0,67.194,0.0,0.0,0.0,0.0,112.144,4.78,112.2458245816,67.194,0,67.194,44.95,4.78,45.2034390285,130.78
2019-06-30 19:00:00,48.188,0.0,48.188,48.188,0,48.188,0.0,0.0,0.0,0.0,100.198,4.28,100.2893693469,48.188,0,48.188,52.01,4.28,52.1858074576,130.78
2019-06-30 19:30:00,30.727,0.0,30.727,30.727,0,30.727,0.0,0.0,0.0,0.0,89.297,3.8,89.3778172087,30.727,0,30.727,58.57,3.8,58.6931418481,130.99
2019-06-30 20:00:00,17.255,0.0,17.255,17.255,0,17.255,0.0,0.0,0.0,0.0,80.155,3.7,80.2403516007,17.255,0,17.255,62.9,3.7,63.0087295539,130.99
2019-06-30 20:30:00,10.724,0.0,10.724,10.724,0,10.724,0.0,0.0,0.0,0.0,75.344,3.45,75.4229463492,10.724,0,10.724,64.62,3.45,64.7120305662,130.88
2019-06-30 21:00:00,6.471,0.0,6.471,6.471,0,6.471,0.0,0.0,0.0,0.0,71.211,2.7800000000000002,71.265243429,6.471,0,6.471,64.74,2.7800000000000002,64.7996604929,131.04
2019-06-30 21:30:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,68.254,2.46,68.2983170803,3.574,0,3.574,64.68,2.46,64.7267641706,130.82
2019-06-30 22:00:00,4.675,0.0,4.675,4.675,0,4.675,0.0,0.0,0.0,0.0,67.905,2.52,67.9517433551,4.675,0,4.675,63.23,2.52,63.2801967443,130.82
2019-06-30 22:30:00,3.893,0.0,3.893,3.893,0,3.893,0.0,0.0,0.0,0.0,66.493,2.24,66.5307195888,3.893,0,3.893,62.6,2.24,62.6400638569,131.18
2019-06-30 23:00:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,60.016,1.54,60.0357548133,3.056,0,3.056,56.96,1.54,56.980814315,131.75
2019-06-30 23:30:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,55.461,1.1,55.4719074938,3.141,0,3.141,52.32,1.1,52.3315621781,132.19
2019-07-01 00:00:00,3.17,0.0,3.17,3.17,0,3.17,0.0,0.0,0.0,0.0,52.47,0.45,52.4719296386,3.17,0,3.17,49.3,0.45,49.3020537098,132.19
2019-07-01 00:30:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,50.32,0.13,50.320167925,3.23,0,3.23,47.09,0.13,47.0901794433,132.63
2019-07-01 01:00:00,3.3,0.0,3.3,3.3,0,3.3,0.0,0.0,0.0,0.0,47.88,0.31,47.88100354,3.3,0,3.3,44.58,0.31,44.5810778246,131.26
2019-07-01 01:30:00,3.336,0.0,3.336,3.336,0,3.336,0.0,0.0,0.0,0.0,48.376,0.61,48.3798457625,3.336,0,3.336,45.04,0.61,45.0441305832,131.26
2019-07-01 02:00:00,3.368,0.0,3.368,3.368,0,3.368,0.0,0.0,0.0,0.0,47.918,0.4,47.9196694897,3.368,0,3.368,44.55,0.4,44.5517956989,131.26
2019-07-01 02:30:00,3.336,0.0,3.336,3.336,0,3.336,0.0,0.0,0.0,0.0,47.486,0.2,47.4864211749,3.336,0,3.336,44.15,0.2,44.1504529988,131.26
2019-07-01 03:00:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,46.671,0.08,46.671068565,3.261,0,3.261,43.41,0.08,43.4100737157,131.26
2019-07-01 03:30:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,46.604,0.19,46.6043873042,3.274,0,3.274,43.33,0.19,43.3304165685,131.26
2019-07-01 04:00:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,46.364,-0.02,46.3640043137,3.2439999999999998,0,3.2439999999999998,43.12,-0.02,43.1200046382,131.26
2019-07-01 04:30:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,46.707,-0.02,46.707004282,3.237,0,3.237,43.47,-0.02,43.4700046009,131.26
2019-07-01 05:00:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,46.261,-0.08,46.2610691727,3.281,0,3.281,42.98,-0.08,42.9800744532,131.26
2019-07-01 05:30:00,3.987,0.0,3.987,3.987,0,3.987,0.0,0.0,0.0,0.0,46.607,0.54,46.6101281805,3.987,0,3.987,42.62,0.54,42.6234207919,131.06
2019-07-01 06:00:00,7.84,0.0,7.84,7.84,0,7.84,0.0,0.0,0.0,0.0,51.27,0.67,51.2743776169,7.84,0,7.84,43.43,0.67,43.4351677791,131.26
2019-07-01 06:30:00,12.939,0.0,12.939,12.939,0,12.939,0.0,0.0,0.0,0.0,61.459,2.22,61.4990819525,12.939,0,12.939,48.52,2.22,48.5707607517,130.65
2019-07-01 07:00:00,20.042,0.0,20.042,20.042,0,20.042,0.0,0.0,0.0,0.0,73.292,3.84,73.392525941,20.042,0,20.042,53.25,3.84,53.3882768031,130.99
2019-07-01 07:30:00,30.841,0.0,30.841,30.841,0,30.841,0.0,0.0,0.0,0.0,83.401,6.13,83.6259750377,30.841,0,30.841,52.56,6.13,52.916259316,130.99
2019-07-01 08:00:00,36.132,0.0,36.132,36.132,0,36.132,0.0,0.0,0.0,0.0,90.432,8.39,90.8203651391,36.132,0,36.132,54.3,8.39,54.9443545781,130.32
2019-07-01 08:30:00,37.279,0.0,37.279,37.279,0,37.279,0.0,0.0,0.0,0.0,95.429,10.46,96.000550212,37.279,0,37.279,58.15,10.46,59.0832810531,129.79
2019-07-01 09:00:00,50.546,0.0,50.546,50.546,0,50.546,0.0,0.0,0.0,0.0,105.836,11.56,106.4654521242,50.546,0,50.546,55.29,11.56,56.4855530202,129.41
2019-07-01 09:30:00,63.784,0.0,63.784,63.784,0,63.784,0.0,0.0,0.0,0.0,116.344,12.05,116.9663577102,63.784,0,63.784,52.56,12.05,53.9236135659,129.41
2019-07-01 10:00:00,74.113,0.0,74.113,74.113,0,74.113,0.0,0.0,0.0,0.0,122.213,12.46,122.8465260762,74.113,0,74.113,48.1,12.46,49.6876403143,130.05
2019-07-01 10:30:00,94.204,0.0,94.204,94.204,0,94.204,0.0,0.0,0.0,0.0,135.174,13.22,135.8189186969,94.204,0,94.204,40.97,13.22,43.0500789779,130.32
2019-07-01 11:00:00,103.809,0.0,103.809,103.809,0,103.809,0.0,0.0,0.0,0.0,114.219,1.1,114.2242967192,103.809,0,103.809,10.41,1.1,10.4679558654,129.54
2019-07-01 11:30:00,114.746,0.0,114.746,114.746,0,114.746,0.0,0.0,0.0,0.0,114.746,0.0,114.746,114.746,0,114.746,0.0,0.0,0.0,0.0
2019-07-01 12:00:00,125.526,0.0,125.526,125.526,0,125.526,0.0,0.0,0.0,0.0,125.526,0.0,125.526,125.526,0,125.526,0.0,0.0,0.0,0.0
2019-07-01 12:30:00,124.115,0.0,124.115,124.115,0,124.115,0.0,0.0,0.0,0.0,124.115,0.0,124.115,124.115,0,124.115,0.0,0.0,0.0,0.0
2019-07-01 13:00:00,121.905,0.0,121.905,121.905,0,121.905,0.0,0.0,0.0,0.0,121.905,0.0,121.905,121.905,0,121.905,0.0,0.0,0.0,0.0
2019-07-01 13:30:00,133.732,0.0,133.732,133.732,0,133.732,0.0,0.0,0.0,0.0,133.732,0.0,133.732,133.732,0,133.732,0.0,0.0,0.0,0.0
2019-07-01 14:00:00,143.37,0.0,143.37,143.37,0,143.37,0.0,0.0,0.0,0.0,143.37,0.0,143.37,143.37,0,143.37,0.0,0.0,0.0,0.0
2019-07-01 14:30:00,146.493,0.0,146.493,146.493,0,146.493,0.0,0.0,0.0,0.0,146.493,0.0,146.493,146.493,0,146.493,0.0,0.0,0.0,0.0
2019-07-01 15:00:00,139.684,0.0,139.684,139.684,0,139.684,0.0,0.0,0.0,0.0,139.684,0.0,139.684,139.684,0,139.684,0.0,0.0,0.0,0.0
2019-07-01 15:30:00,129.87,0.0,129.87,129.87,0,129.87,0.0,0.0,0.0,0.0,129.87,0.0,129.87,129.87,0,129.87,0.0,0.0,0.0,0.0
2019-07-01 16:00:00,112.005,0.0,112.005,112.005,0,112.005,0.0,0.0,0.0,0.0,112.005,0.0,112.005,112.005,0,112.005,0.0,0.0,0.0,0.0
2019-07-01 16:30:00,100.854,0.0,100.854,100.854,0,100.854,0.0,0.0,0.0,0.0,100.854,0.0,100.854,100.854,0,100.854,0.0,0.0,0.0,0.0
2019-07-01 17:00:00,92.85,0.0,92.85,92.85,0,92.85,0.0,0.0,0.0,0.0,92.85,0.0,92.85,92.85,0,92.85,0.0,0.0,0.0,0.0
2019-07-01 17:30:00,92.468,0.0,92.468,92.468,0,92.468,0.0,0.0,0.0,0.0,92.468,0.0,92.468,92.468,0,92.468,0.0,0.0,0.0,0.0
2019-07-01 18:00:00,70.429,0.0,70.429,70.429,0,70.429,0.0,0.0,0.0,0.0,70.429,0.0,70.429,70.429,0,70.429,0.0,0.0,0.0,0.0
2019-07-01 18:30:00,68.714,0.0,68.714,68.714,0,68.714,0.0,0.0,0.0,0.0,68.714,0.0,68.714,68.714,0,68.714,0.0,0.0,0.0,0.0
2019-07-01 19:00:00,54.01,0.0,54.01,54.01,0,54.01,0.0,0.0,0.0,0.0,54.01,0.0,54.01,54.01,0,54.01,0.0,0.0,0.0,0.0
2019-07-01 19:30:00,43.102,0.0,43.102,43.102,0,43.102,0.0,0.0,0.0,0.0,43.102,0.0,43.102,43.102,0,43.102,0.0,0.0,0.0,0.0
2019-07-01 20:00:00,30.268,0.0,30.268,30.268,0,30.268,0.0,0.0,0.0,0.0,30.268,0.0,30.268,30.268,0,30.268,0.0,0.0,0.0,0.0
2019-07-01 20:30:00,19.606,0.0,19.606,19.606,0,19.606,0.0,0.0,0.0,0.0,19.606,0.0,19.606,19.606,0,19.606,0.0,0.0,0.0,0.0
2019-07-01 21:00:00,17.136,0.0,17.136,17.136,0,17.136,0.0,0.0,0.0,0.0,17.136,0.0,17.136,17.136,0,17.136,0.0,0.0,0.0,0.0
2019-07-01 21:30:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0
2019-07-01 22:00:00,2.292,0.0,2.292,2.292,0,2.292,0.0,0.0,0.0,0.0,2.292,0.0,2.292,2.292,0,2.292,0.0,0.0,0.0,0.0
2019-07-01 22:30:00,2.329,0.0,2.329,2.329,0,2.329,0.0,0.0,0.0,0.0,2.329,0.0,2.329,2.329,0,2.329,0.0,0.0,0.0,0.0
2019-07-01 23:00:00,2.318,0.0,2.318,2.318,0,2.318,0.0,0.0,0.0,0.0,2.318,0.0,2.318,2.318,0,2.318,0.0,0.0,0.0,0.0
2019-07-01 23:30:00,2.505,0.0,2.505,2.505,0,2.505,0.0,0.0,0.0,0.0,2.505,0.0,2.505,2.505,0,2.505,0.0,0.0,0.0,0.0
2019-07-02 00:00:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0
2019-07-02 00:30:00,2.499,0.0,2.499,2.499,0,2.499,0.0,0.0,0.0,0.0,2.499,0.0,2.499,2.499,0,2.499,0.0,0.0,0.0,0.0
2019-07-02 01:00:00,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0
2019-07-02 01:30:00,2.5789999999999997,0.0,2.5789999999999997,2.5789999999999997,0,2.5789999999999997,0.0,0.0,0.0,0.0,2.5789999999999997,0.0,2.5789999999999997,2.5789999999999997,0,2.5789999999999997,0.0,0.0,0.0,0.0
2019-07-02 02:00:00,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0
2019-07-02 02:30:00,2.563,0.0,2.563,2.563,0,2.563,0.0,0.0,0.0,0.0,2.563,0.0,2.563,2.563,0,2.563,0.0,0.0,0.0,0.0
2019-07-02 03:00:00,2.505,0.0,2.505,2.505,0,2.505,0.0,0.0,0.0,0.0,2.505,0.0,2.505,2.505,0,2.505,0.0,0.0,0.0,0.0
2019-07-02 03:30:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0
2019-07-02 04:00:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0
2019-07-02 04:30:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0
2019-07-02 05:00:00,2.575,0.0,2.575,2.575,0,2.575,0.0,0.0,0.0,0.0,2.575,0.0,2.575,2.575,0,2.575,0.0,0.0,0.0,0.0
2019-07-02 05:30:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0
2019-07-02 06:00:00,5.035,0.0,5.035,5.035,0,5.035,0.0,0.0,0.0,0.0,5.035,0.0,5.035,5.035,0,5.035,0.0,0.0,0.0,0.0
2019-07-02 06:30:00,7.83,0.0,7.83,7.83,0,7.83,0.0,0.0,0.0,0.0,7.83,0.0,7.83,7.83,0,7.83,0.0,0.0,0.0,0.0
2019-07-02 07:00:00,16.051,0.0,16.051,16.051,0,16.051,0.0,0.0,0.0,0.0,16.051,0.0,16.051,16.051,0,16.051,0.0,0.0,0.0,0.0
2019-07-02 07:30:00,31.162,0.0,31.162,31.162,0,31.162,0.0,0.0,0.0,0.0,31.162,0.0,31.162,31.162,0,31.162,0.0,0.0,0.0,0.0
2019-07-02 08:00:00,50.936,0.0,50.936,50.936,0,50.936,0.0,0.0,0.0,0.0,50.936,0.0,50.936,50.936,0,50.936,0.0,0.0,0.0,0.0
2019-07-02 08:30:00,72.476,0.0,72.476,72.476,0,72.476,0.0,0.0,0.0,0.0,72.476,0.0,72.476,72.476,0,72.476,0.0,0.0,0.0,0.0
2019-07-02 09:00:00,92.686,0.0,92.686,92.686,0,92.686,0.0,0.0,0.0,0.0,92.686,0.0,92.686,92.686,0,92.686,0.0,0.0,0.0,0.0
2019-07-02 09:30:00,111.26,0.0,111.26,111.26,0,111.26,0.0,0.0,0.0,0.0,111.26,0.0,111.26,111.26,0,111.26,0.0,0.0,0.0,0.0
2019-07-02 10:00:00,128.187,0.0,128.187,128.187,0,128.187,0.0,0.0,0.0,0.0,128.187,0.0,128.187,128.187,0,128.187,0.0,0.0,0.0,0.0
2019-07-02 10:30:00,133.224,0.0,133.224,133.224,0,133.224,0.0,0.0,0.0,0.0,133.224,0.0,133.224,133.224,0,133.224,0.0,0.0,0.0,0.0
2019-07-02 11:00:00,136.36,0.0,136.36,136.36,0,136.36,0.0,0.0,0.0,0.0,136.36,0.0,136.36,136.36,0,136.36,0.0,0.0,0.0,0.0
2019-07-02 11:30:00,143.981,0.0,143.981,143.981,0,143.981,0.0,0.0,0.0,0.0,143.981,0.0,143.981,143.981,0,143.981,0.0,0.0,0.0,0.0
2019-07-02 12:00:00,137.181,0.0,137.181,137.181,0,137.181,0.0,0.0,0.0,0.0,137.181,0.0,137.181,137.181,0,137.181,0.0,0.0,0.0,0.0
2019-07-02 12:30:00,141.494,0.0,141.494,141.494,0,141.494,0.0,0.0,0.0,0.0,141.494,0.0,141.494,141.494,0,141.494,0.0,0.0,0.0,0.0
2019-07-02 13:00:00,123.232,0.0,123.232,123.232,0,123.232,0.0,0.0,0.0,0.0,123.232,0.0,123.232,123.232,0,123.232,0.0,0.0,0.0,0.0
2019-07-02 13:30:00,130.94,0.0,130.94,130.94,0,130.94,0.0,0.0,0.0,0.0,130.94,0.0,130.94,130.94,0,130.94,0.0,0.0,0.0,0.0
2019-07-02 14:00:00,122.995,0.0,122.995,122.995,0,122.995,0.0,0.0,0.0,0.0,122.995,0.0,122.995,122.995,0,122.995,0.0,0.0,0.0,0.0
2019-07-02 14:30:00,119.183,0.0,119.183,119.183,0,119.183,0.0,0.0,0.0,0.0,119.183,0.0,119.183,119.183,0,119.183,0.0,0.0,0.0,0.0
2019-07-02 15:00:00,110.623,0.0,110.623,110.623,0,110.623,0.0,0.0,0.0,0.0,110.623,0.0,110.623,110.623,0,110.623,0.0,0.0,0.0,0.0
2019-07-02 15:30:00,121.793,0.0,121.793,121.793,0,121.793,0.0,0.0,0.0,0.0,121.793,0.0,121.793,121.793,0,121.793,0.0,0.0,0.0,0.0
2019-07-02 16:00:00,113.985,0.0,113.985,113.985,0,113.985,0.0,0.0,0.0,0.0,113.985,0.0,113.985,113.985,0,113.985,0.0,0.0,0.0,0.0
2019-07-02 16:30:00,110.793,0.0,110.793,110.793,0,110.793,0.0,0.0,0.0,0.0,110.793,0.0,110.793,110.793,0,110.793,0.0,0.0,0.0,0.0
2019-07-02 17:00:00,103.909,0.0,103.909,103.909,0,103.909,0.0,0.0,0.0,0.0,103.909,0.0,103.909,103.909,0,103.909,0.0,0.0,0.0,0.0
2019-07-02 17:30:00,97.964,0.0,97.964,97.964,0,97.964,0.0,0.0,0.0,0.0,97.964,0.0,97.964,97.964,0,97.964,0.0,0.0,0.0,0.0
2019-07-02 18:00:00,78.525,0.0,78.525,78.525,0,78.525,0.0,0.0,0.0,0.0,78.525,0.0,78.525,78.525,0,78.525,0.0,0.0,0.0,0.0
2019-07-02 18:30:00,66.099,0.0,66.099,66.099,0,66.099,0.0,0.0,0.0,0.0,66.099,0.0,66.099,66.099,0,66.099,0.0,0.0,0.0,0.0
2019-07-02 19:00:00,49.971,0.0,49.971,49.971,0,49.971,0.0,0.0,0.0,0.0,49.971,0.0,49.971,49.971,0,49.971,0.0,0.0,0.0,0.0
2019-07-02 19:30:00,27.683,0.0,27.683,27.683,0,27.683,0.0,0.0,0.0,0.0,27.683,0.0,27.683,27.683,0,27.683,0.0,0.0,0.0,0.0
2019-07-02 20:00:00,17.157,0.0,17.157,17.157,0,17.157,0.0,0.0,0.0,0.0,17.157,0.0,17.157,17.157,0,17.157,0.0,0.0,0.0,0.0
2019-07-02 20:30:00,9.679,0.0,9.679,9.679,0,9.679,0.0,0.0,0.0,0.0,9.679,0.0,9.679,9.679,0,9.679,0.0,0.0,0.0,0.0
2019-07-02 21:00:00,5.665,0.0,5.665,5.665,0,5.665,0.0,0.0,0.0,0.0,5.665,0.0,5.665,5.665,0,5.665,0.0,0.0,0.0,0.0
2019-07-02 21:30:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0
2019-07-02 22:00:00,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,0.0,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,0.0
2019-07-02 22:30:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0
2019-07-02 23:00:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0
2019-07-02 23:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0
2019-07-03 00:00:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0
2019-07-03 00:30:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0
2019-07-03 01:00:00,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0
2019-07-03 01:30:00,2.782,0.0,2.782,2.782,0,2.782,0.0,0.0,0.0,0.0,2.782,0.0,2.782,2.782,0,2.782,0.0,0.0,0.0,0.0
2019-07-03 02:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0
2019-07-03 02:30:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0
2019-07-03 03:00:00,2.173,0.0,2.173,2.173,0,2.173,0.0,0.0,0.0,0.0,2.173,0.0,2.173,2.173,0,2.173,0.0,0.0,0.0,0.0
2019-07-03 03:30:00,2.188,0.0,2.188,2.188,0,2.188,0.0,0.0,0.0,0.0,2.188,0.0,2.188,2.188,0,2.188,0.0,0.0,0.0,0.0
2019-07-03 04:00:00,2.109,0.0,2.109,2.109,0,2.109,0.0,0.0,0.0,0.0,2.109,0.0,2.109,2.109,0,2.109,0.0,0.0,0.0,0.0
2019-07-03 04:30:00,2.123,0.0,2.123,2.123,0,2.123,0.0,0.0,0.0,0.0,2.123,0.0,2.123,2.123,0,2.123,0.0,0.0,0.0,0.0
2019-07-03 05:00:00,2.121,0.0,2.121,2.121,0,2.121,0.0,0.0,0.0,0.0,2.121,0.0,2.121,2.121,0,2.121,0.0,0.0,0.0,0.0
2019-07-03 05:30:00,2.551,0.0,2.551,2.551,0,2.551,0.0,0.0,0.0,0.0,2.551,0.0,2.551,2.551,0,2.551,0.0,0.0,0.0,0.0
2019-07-03 06:00:00,4.768,0.0,4.768,4.768,0,4.768,0.0,0.0,0.0,0.0,4.768,0.0,4.768,4.768,0,4.768,0.0,0.0,0.0,0.0
2019-07-03 06:30:00,7.841,0.0,7.841,7.841,0,7.841,0.0,0.0,0.0,0.0,7.841,0.0,7.841,7.841,0,7.841,0.0,0.0,0.0,0.0
2019-07-03 07:00:00,15.033,0.0,15.033,15.033,0,15.033,0.0,0.0,0.0,0.0,15.033,0.0,15.033,15.033,0,15.033,0.0,0.0,0.0,0.0
2019-07-03 07:30:00,28.63,0.0,28.63,28.63,0,28.63,0.0,0.0,0.0,0.0,28.63,0.0,28.63,28.63,0,28.63,0.0,0.0,0.0,0.0
2019-07-03 08:00:00,60.011,0.0,60.011,60.011,0,60.011,0.0,0.0,0.0,0.0,60.011,0.0,60.011,60.011,0,60.011,0.0,0.0,0.0,0.0
2019-07-03 08:30:00,77.861,0.0,77.861,77.861,0,77.861,0.0,0.0,0.0,0.0,77.861,0.0,77.861,77.861,0,77.861,0.0,0.0,0.0,0.0
2019-07-03 09:00:00,88.064,0.0,88.064,88.064,0,88.064,0.0,0.0,0.0,0.0,88.064,0.0,88.064,88.064,0,88.064,0.0,0.0,0.0,0.0
2019-07-03 09:30:00,107.431,0.0,107.431,107.431,0,107.431,0.0,0.0,0.0,0.0,107.431,0.0,107.431,107.431,0,107.431,0.0,0.0,0.0,0.0
2019-07-03 10:00:00,118.256,0.0,118.256,118.256,0,118.256,0.0,0.0,0.0,0.0,118.256,0.0,118.256,118.256,0,118.256,0.0,0.0,0.0,0.0
2019-07-03 10:30:00,136.58,0.0,136.58,136.58,0,136.58,0.0,0.0,0.0,0.0,136.58,0.0,136.58,136.58,0,136.58,0.0,0.0,0.0,0.0
2019-07-03 11:00:00,144.688,0.0,144.688,144.688,0,144.688,0.0,0.0,0.0,0.0,144.688,0.0,144.688,144.688,0,144.688,0.0,0.0,0.0,0.0
2019-07-03 11:30:00,131.81,0.0,131.81,131.81,0,131.81,0.0,0.0,0.0,0.0,131.81,0.0,131.81,131.81,0,131.81,0.0,0.0,0.0,0.0
2019-07-03 12:00:00,135.317,0.0,135.317,135.317,0,135.317,0.0,0.0,0.0,0.0,135.317,0.0,135.317,135.317,0,135.317,0.0,0.0,0.0,0.0
2019-07-03 12:30:00,118.093,0.0,118.093,118.093,0,118.093,0.0,0.0,0.0,0.0,118.093,0.0,118.093,118.093,0,118.093,0.0,0.0,0.0,0.0
2019-07-03 13:00:00,118.652,0.0,118.652,118.652,0,118.652,0.0,0.0,0.0,0.0,118.652,0.0,118.652,118.652,0,118.652,0.0,0.0,0.0,0.0
2019-07-03 13:30:00,114.874,0.0,114.874,114.874,0,114.874,0.0,0.0,0.0,0.0,114.874,0.0,114.874,114.874,0,114.874,0.0,0.0,0.0,0.0
2019-07-03 14:00:00,124.371,0.0,124.371,124.371,0,124.371,0.0,0.0,0.0,0.0,124.371,0.0,124.371,124.371,0,124.371,0.0,0.0,0.0,0.0
2019-07-03 14:30:00,129.616,0.0,129.616,129.616,0,129.616,0.0,0.0,0.0,0.0,129.616,0.0,129.616,129.616,0,129.616,0.0,0.0,0.0,0.0
2019-07-03 15:00:00,126.833,0.0,126.833,126.833,0,126.833,0.0,0.0,0.0,0.0,126.833,0.0,126.833,126.833,0,126.833,0.0,0.0,0.0,0.0
2019-07-03 15:30:00,125.046,0.0,125.046,125.046,0,125.046,0.0,0.0,0.0,0.0,125.046,0.0,125.046,125.046,0,125.046,0.0,0.0,0.0,0.0
2019-07-03 16:00:00,121.861,0.0,121.861,121.861,0,121.861,0.0,0.0,0.0,0.0,121.861,0.0,121.861,121.861,0,121.861,0.0,0.0,0.0,0.0
2019-07-03 16:30:00,114.095,0.0,114.095,114.095,0,114.095,0.0,0.0,0.0,0.0,114.095,0.0,114.095,114.095,0,114.095,0.0,0.0,0.0,0.0
2019-07-03 17:00:00,102.922,0.0,102.922,102.922,0,102.922,0.0,0.0,0.0,0.0,102.922,0.0,102.922,102.922,0,102.922,0.0,0.0,0.0,0.0
2019-07-03 17:30:00,98.435,0.0,98.435,98.435,0,98.435,0.0,0.0,0.0,0.0,98.435,0.0,98.435,98.435,0,98.435,0.0,0.0,0.0,0.0
2019-07-03 18:00:00,88.443,0.0,88.443,88.443,0,88.443,0.0,0.0,0.0,0.0,88.443,0.0,88.443,88.443,0,88.443,0.0,0.0,0.0,0.0
2019-07-03 18:30:00,68.469,0.0,68.469,68.469,0,68.469,0.0,0.0,0.0,0.0,68.469,0.0,68.469,68.469,0,68.469,0.0,0.0,0.0,0.0
2019-07-03 19:00:00,51.581,0.0,51.581,51.581,0,51.581,0.0,0.0,0.0,0.0,51.581,0.0,51.581,51.581,0,51.581,0.0,0.0,0.0,0.0
2019-07-03 19:30:00,28.813,0.0,28.813,28.813,0,28.813,0.0,0.0,0.0,0.0,28.813,0.0,28.813,28.813,0,28.813,0.0,0.0,0.0,0.0
2019-07-03 20:00:00,15.287,0.0,15.287,15.287,0,15.287,0.0,0.0,0.0,0.0,15.287,0.0,15.287,15.287,0,15.287,0.0,0.0,0.0,0.0
2019-07-03 20:30:00,8.61,0.0,8.61,8.61,0,8.61,0.0,0.0,0.0,0.0,8.61,0.0,8.61,8.61,0,8.61,0.0,0.0,0.0,0.0
2019-07-03 21:00:00,5.644,0.0,5.644,5.644,0,5.644,0.0,0.0,0.0,0.0,5.644,0.0,5.644,5.644,0,5.644,0.0,0.0,0.0,0.0
2019-07-03 21:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0
2019-07-03 22:00:00,2.533,0.0,2.533,2.533,0,2.533,0.0,0.0,0.0,0.0,2.533,0.0,2.533,2.533,0,2.533,0.0,0.0,0.0,0.0
2019-07-03 22:30:00,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0
2019-07-03 23:00:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0
2019-07-03 23:30:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0
2019-07-04 00:00:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0
2019-07-04 00:30:00,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0
2019-07-04 01:00:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0
2019-07-04 01:30:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0
2019-07-04 02:00:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0
2019-07-04 02:30:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0
2019-07-04 03:00:00,2.564,0.0,2.564,2.564,0,2.564,0.0,0.0,0.0,0.0,2.564,0.0,2.564,2.564,0,2.564,0.0,0.0,0.0,0.0
2019-07-04 03:30:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0
2019-07-04 04:00:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0
