Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-04 04:30:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0
2019-07-04 05:00:00,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0
2019-07-04 05:30:00,2.971,0.0,2.971,2.971,0,2.971,0.0,0.0,0.0,0.0,2.971,0.0,2.971,2.971,0,2.971,0.0,0.0,0.0,0.0
2019-07-04 06:00:00,5.009,0.0,5.009,5.009,0,5.009,0.0,0.0,0.0,0.0,5.009,0.0,5.009,5.009,0,5.009,0.0,0.0,0.0,0.0
2019-07-04 06:30:00,7.918,0.0,7.918,7.918,0,7.918,0.0,0.0,0.0,0.0,7.918,0.0,7.918,7.918,0,7.918,0.0,0.0,0.0,0.0
2019-07-04 07:00:00,15.345,0.0,15.345,15.345,0,15.345,0.0,0.0,0.0,0.0,15.345,0.0,15.345,15.345,0,15.345,0.0,0.0,0.0,0.0
2019-07-04 07:30:00,29.223,0.0,29.223,29.223,0,29.223,0.0,0.0,0.0,0.0,29.223,0.0,29.223,29.223,0,29.223,0.0,0.0,0.0,0.0
2019-07-04 08:00:00,57.938,0.0,57.938,57.938,0,57.938,0.0,0.0,0.0,0.0,57.938,0.0,57.938,57.938,0,57.938,0.0,0.0,0.0,0.0
2019-07-04 08:30:00,75.517,0.0,75.517,75.517,0,75.517,0.0,0.0,0.0,0.0,75.517,0.0,75.517,75.517,0,75.517,0.0,0.0,0.0,0.0
2019-07-04 09:00:00,85.818,0.0,85.818,85.818,0,85.818,0.0,0.0,0.0,0.0,85.818,0.0,85.818,85.818,0,85.818,0.0,0.0,0.0,0.0
2019-07-04 09:30:00,101.881,0.0,101.881,101.881,0,101.881,0.0,0.0,0.0,0.0,101.881,0.0,101.881,101.881,0,101.881,0.0,0.0,0.0,0.0
2019-07-04 10:00:00,116.648,0.0,116.648,116.648,0,116.648,0.0,0.0,0.0,0.0,116.648,0.0,116.648,116.648,0,116.648,0.0,0.0,0.0,0.0
2019-07-04 10:30:00,129.471,0.0,129.471,129.471,0,129.471,0.0,0.0,0.0,0.0,129.471,0.0,129.471,129.471,0,129.471,0.0,0.0,0.0,0.0
2019-07-04 11:00:00,139.223,0.0,139.223,139.223,0,139.223,0.0,0.0,0.0,0.0,139.223,0.0,139.223,139.223,0,139.223,0.0,0.0,0.0,0.0
2019-07-04 11:30:00,154.356,0.0,154.356,154.356,0,154.356,0.0,0.0,0.0,0.0,154.356,0.0,154.356,154.356,0,154.356,0.0,0.0,0.0,0.0
2019-07-04 12:00:00,158.606,0.0,158.606,158.606,0,158.606,0.0,0.0,0.0,0.0,158.606,0.0,158.606,158.606,0,158.606,0.0,0.0,0.0,0.0
2019-07-04 12:30:00,164.08,0.0,164.08,164.08,0,164.08,0.0,0.0,0.0,0.0,164.08,0.0,164.08,164.08,0,164.08,0.0,0.0,0.0,0.0
2019-07-04 13:00:00,167.127,0.0,167.127,167.127,0,167.127,0.0,0.0,0.0,0.0,167.127,0.0,167.127,167.127,0,167.127,0.0,0.0,0.0,0.0
2019-07-04 13:30:00,167.155,0.0,167.155,167.155,0,167.155,0.0,0.0,0.0,0.0,167.155,0.0,167.155,167.155,0,167.155,0.0,0.0,0.0,0.0
2019-07-04 14:00:00,165.86,0.0,165.86,165.86,0,165.86,0.0,0.0,0.0,0.0,165.86,0.0,165.86,165.86,0,165.86,0.0,0.0,0.0,0.0
2019-07-04 14:30:00,163.505,0.0,163.505,163.505,0,163.505,0.0,0.0,0.0,0.0,163.505,0.0,163.505,163.505,0,163.505,0.0,0.0,0.0,0.0
2019-07-04 15:00:00,158.37,0.0,158.37,158.37,0,158.37,0.0,0.0,0.0,0.0,158.37,0.0,158.37,158.37,0,158.37,0.0,0.0,0.0,0.0
2019-07-04 15:30:00,153.897,0.0,153.897,153.897,0,153.897,0.0,0.0,0.0,0.0,153.897,0.0,153.897,153.897,0,153.897,0.0,0.0,0.0,0.0
2019-07-04 16:00:00,143.429,0.0,143.429,143.429,0,143.429,0.0,0.0,0.0,0.0,143.429,0.0,143.429,143.429,0,143.429,0.0,0.0,0.0,0.0
2019-07-04 16:30:00,122.561,0.0,122.561,122.561,0,122.561,0.0,0.0,0.0,0.0,122.561,0.0,122.561,122.561,0,122.561,0.0,0.0,0.0,0.0
2019-07-04 17:00:00,105.848,0.0,105.848,105.848,0,105.848,0.0,0.0,0.0,0.0,105.848,0.0,105.848,105.848,0,105.848,0.0,0.0,0.0,0.0
2019-07-04 17:30:00,88.733,0.0,88.733,88.733,0,88.733,0.0,0.0,0.0,0.0,88.733,0.0,88.733,88.733,0,88.733,0.0,0.0,0.0,0.0
2019-07-04 18:00:00,71.18,0.0,71.18,71.18,0,71.18,0.0,0.0,0.0,0.0,71.18,0.0,71.18,71.18,0,71.18,0.0,0.0,0.0,0.0
2019-07-04 18:30:00,79.132,0.0,79.132,79.132,0,79.132,0.0,0.0,0.0,0.0,79.132,0.0,79.132,79.132,0,79.132,0.0,0.0,0.0,0.0
2019-07-04 19:00:00,66.385,0.0,66.385,66.385,0,66.385,0.0,0.0,0.0,0.0,66.385,0.0,66.385,66.385,0,66.385,0.0,0.0,0.0,0.0
2019-07-04 19:30:00,39.586,0.0,39.586,39.586,0,39.586,0.0,0.0,0.0,0.0,39.586,0.0,39.586,39.586,0,39.586,0.0,0.0,0.0,0.0
2019-07-04 20:00:00,21.707,0.0,21.707,21.707,0,21.707,0.0,0.0,0.0,0.0,21.707,0.0,21.707,21.707,0,21.707,0.0,0.0,0.0,0.0
2019-07-04 20:30:00,7.558,0.0,7.558,7.558,0,7.558,0.0,0.0,0.0,0.0,7.558,0.0,7.558,7.558,0,7.558,0.0,0.0,0.0,0.0
2019-07-04 21:00:00,4.7010000000000005,0.0,4.7010000000000005,4.7010000000000005,0,4.7010000000000005,0.0,0.0,0.0,0.0,4.7010000000000005,0.0,4.7010000000000005,4.7010000000000005,0,4.7010000000000005,0.0,0.0,0.0,0.0
2019-07-04 21:30:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0
2019-07-04 22:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0
2019-07-04 22:30:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0
2019-07-04 23:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0
2019-07-04 23:30:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0
2019-07-05 00:00:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0
2019-07-05 00:30:00,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0
2019-07-05 01:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0
2019-07-05 01:30:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0
2019-07-05 02:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0
2019-07-05 02:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0
2019-07-05 03:00:00,3.04,0.0,3.04,3.04,0,3.04,0.0,0.0,0.0,0.0,3.04,0.0,3.04,3.04,0,3.04,0.0,0.0,0.0,0.0
2019-07-05 03:30:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0
2019-07-05 04:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0
2019-07-05 04:30:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0
2019-07-05 05:00:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0
2019-07-05 05:30:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0
2019-07-05 06:00:00,6.418,0.0,6.418,6.418,0,6.418,0.0,0.0,0.0,0.0,6.418,0.0,6.418,6.418,0,6.418,0.0,0.0,0.0,0.0
2019-07-05 06:30:00,10.533,0.0,10.533,10.533,0,10.533,0.0,0.0,0.0,0.0,10.533,0.0,10.533,10.533,0,10.533,0.0,0.0,0.0,0.0
2019-07-05 07:00:00,16.537,0.0,16.537,16.537,0,16.537,0.0,0.0,0.0,0.0,16.537,0.0,16.537,16.537,0,16.537,0.0,0.0,0.0,0.0
2019-07-05 07:30:00,27.082,0.0,27.082,27.082,0,27.082,0.0,0.0,0.0,0.0,27.082,0.0,27.082,27.082,0,27.082,0.0,0.0,0.0,0.0
2019-07-05 08:00:00,47.983,0.0,47.983,47.983,0,47.983,0.0,0.0,0.0,0.0,47.983,0.0,47.983,47.983,0,47.983,0.0,0.0,0.0,0.0
2019-07-05 08:30:00,56.7,0.0,56.7,56.7,0,56.7,0.0,0.0,0.0,0.0,56.7,0.0,56.7,56.7,0,56.7,0.0,0.0,0.0,0.0
2019-07-05 09:00:00,64.957,0.0,64.957,64.957,0,64.957,0.0,0.0,0.0,0.0,64.957,0.0,64.957,64.957,0,64.957,0.0,0.0,0.0,0.0
2019-07-05 09:30:00,87.914,0.0,87.914,87.914,0,87.914,0.0,0.0,0.0,0.0,87.914,0.0,87.914,87.914,0,87.914,0.0,0.0,0.0,0.0
2019-07-05 10:00:00,103.507,0.0,103.507,103.507,0,103.507,0.0,0.0,0.0,0.0,103.507,0.0,103.507,103.507,0,103.507,0.0,0.0,0.0,0.0
2019-07-05 10:30:00,121.725,0.0,121.725,121.725,0,121.725,0.0,0.0,0.0,0.0,121.725,0.0,121.725,121.725,0,121.725,0.0,0.0,0.0,0.0
2019-07-05 11:00:00,137.102,0.0,137.102,137.102,0,137.102,0.0,0.0,0.0,0.0,137.102,0.0,137.102,137.102,0,137.102,0.0,0.0,0.0,0.0
2019-07-05 11:30:00,142.768,0.0,142.768,142.768,0,142.768,0.0,0.0,0.0,0.0,142.768,0.0,142.768,142.768,0,142.768,0.0,0.0,0.0,0.0
2019-07-05 12:00:00,130.434,0.0,130.434,130.434,0,130.434,0.0,0.0,0.0,0.0,130.434,0.0,130.434,130.434,0,130.434,0.0,0.0,0.0,0.0
2019-07-05 12:30:00,136.363,0.0,136.363,136.363,0,136.363,0.0,0.0,0.0,0.0,136.363,0.0,136.363,136.363,0,136.363,0.0,0.0,0.0,0.0
2019-07-05 13:00:00,142.194,0.0,142.194,142.194,0,142.194,0.0,0.0,0.0,0.0,142.194,0.0,142.194,142.194,0,142.194,0.0,0.0,0.0,0.0
2019-07-05 13:30:00,128.273,0.0,128.273,128.273,0,128.273,0.0,0.0,0.0,0.0,128.273,0.0,128.273,128.273,0,128.273,0.0,0.0,0.0,0.0
2019-07-05 14:00:00,128.407,0.0,128.407,128.407,0,128.407,0.0,0.0,0.0,0.0,128.407,0.0,128.407,128.407,0,128.407,0.0,0.0,0.0,0.0
2019-07-05 14:30:00,107.964,0.0,107.964,107.964,0,107.964,0.0,0.0,0.0,0.0,107.964,0.0,107.964,107.964,0,107.964,0.0,0.0,0.0,0.0
2019-07-05 15:00:00,106.047,0.0,106.047,106.047,0,106.047,0.0,0.0,0.0,0.0,106.047,0.0,106.047,106.047,0,106.047,0.0,0.0,0.0,0.0
2019-07-05 15:30:00,104.716,0.0,104.716,104.716,0,104.716,0.0,0.0,0.0,0.0,104.716,0.0,104.716,104.716,0,104.716,0.0,0.0,0.0,0.0
2019-07-05 16:00:00,114.24,0.0,114.24,114.24,0,114.24,0.0,0.0,0.0,0.0,114.24,0.0,114.24,114.24,0,114.24,0.0,0.0,0.0,0.0
2019-07-05 16:30:00,121.946,0.0,121.946,121.946,0,121.946,0.0,0.0,0.0,0.0,121.946,0.0,121.946,121.946,0,121.946,0.0,0.0,0.0,0.0
2019-07-05 17:00:00,94.811,0.0,94.811,94.811,0,94.811,0.0,0.0,0.0,0.0,94.811,0.0,94.811,94.811,0,94.811,0.0,0.0,0.0,0.0
2019-07-05 17:30:00,70.086,0.0,70.086,70.086,0,70.086,0.0,0.0,0.0,0.0,70.086,0.0,70.086,70.086,0,70.086,0.0,0.0,0.0,0.0
2019-07-05 18:00:00,50.568,0.0,50.568,50.568,0,50.568,0.0,0.0,0.0,0.0,50.568,0.0,50.568,50.568,0,50.568,0.0,0.0,0.0,0.0
2019-07-05 18:30:00,42.338,0.0,42.338,42.338,0,42.338,0.0,0.0,0.0,0.0,42.338,0.0,42.338,42.338,0,42.338,0.0,0.0,0.0,0.0
2019-07-05 19:00:00,38.938,0.0,38.938,38.938,0,38.938,0.0,0.0,0.0,0.0,38.938,0.0,38.938,38.938,0,38.938,0.0,0.0,0.0,0.0
2019-07-05 19:30:00,25.365,0.0,25.365,25.365,0,25.365,0.0,0.0,0.0,0.0,25.365,0.0,25.365,25.365,0,25.365,0.0,0.0,0.0,0.0
2019-07-05 20:00:00,19.483,0.0,19.483,19.483,0,19.483,0.0,0.0,0.0,0.0,19.483,0.0,19.483,19.483,0,19.483,0.0,0.0,0.0,0.0
2019-07-05 20:30:00,13.399000000000001,0.0,13.399000000000001,13.399000000000001,0,13.399000000000001,0.0,0.0,0.0,0.0,13.399000000000001,0.0,13.399000000000001,13.399000000000001,0,13.399000000000001,0.0,0.0,0.0,0.0
2019-07-05 21:00:00,7.984,0.0,7.984,7.984,0,7.984,0.0,0.0,0.0,0.0,7.984,0.0,7.984,7.984,0,7.984,0.0,0.0,0.0,0.0
2019-07-05 21:30:00,4.195,0.0,4.195,4.195,0,4.195,0.0,0.0,0.0,0.0,4.195,0.0,4.195,4.195,0,4.195,0.0,0.0,0.0,0.0
2019-07-05 22:00:00,2.9619999999999997,0.0,2.9619999999999997,2.9619999999999997,0,2.9619999999999997,0.0,0.0,0.0,0.0,2.9619999999999997,0.0,2.9619999999999997,2.9619999999999997,0,2.9619999999999997,0.0,0.0,0.0,0.0
2019-07-05 22:30:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0
2019-07-05 23:00:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0
2019-07-05 23:30:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0
2019-07-06 00:00:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0
2019-07-06 00:30:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0
2019-07-06 01:00:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0
2019-07-06 01:30:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0
2019-07-06 02:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0
2019-07-06 02:30:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0
2019-07-06 03:00:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0
2019-07-06 03:30:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0
2019-07-06 04:00:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0
2019-07-06 04:30:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0
2019-07-06 05:00:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0
2019-07-06 05:30:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0
2019-07-06 06:00:00,7.5120000000000005,0.0,7.5120000000000005,7.5120000000000005,0,7.5120000000000005,0.0,0.0,0.0,0.0,7.5120000000000005,0.0,7.5120000000000005,7.5120000000000005,0,7.5120000000000005,0.0,0.0,0.0,0.0
2019-07-06 06:30:00,12.876,0.0,12.876,12.876,0,12.876,0.0,0.0,0.0,0.0,12.876,0.0,12.876,12.876,0,12.876,0.0,0.0,0.0,0.0
2019-07-06 07:00:00,21.037,0.0,21.037,21.037,0,21.037,0.0,0.0,0.0,0.0,21.037,0.0,21.037,21.037,0,21.037,0.0,0.0,0.0,0.0
2019-07-06 07:30:00,33.226,0.0,33.226,33.226,0,33.226,0.0,0.0,0.0,0.0,33.226,0.0,33.226,33.226,0,33.226,0.0,0.0,0.0,0.0
2019-07-06 08:00:00,51.128,0.0,51.128,51.128,0,51.128,0.0,0.0,0.0,0.0,51.128,0.0,51.128,51.128,0,51.128,0.0,0.0,0.0,0.0
2019-07-06 08:30:00,71.102,0.0,71.102,71.102,0,71.102,0.0,0.0,0.0,0.0,71.102,0.0,71.102,71.102,0,71.102,0.0,0.0,0.0,0.0
2019-07-06 09:00:00,95.57,0.0,95.57,95.57,0,95.57,0.0,0.0,0.0,0.0,95.57,0.0,95.57,95.57,0,95.57,0.0,0.0,0.0,0.0
2019-07-06 09:30:00,112.007,0.0,112.007,112.007,0,112.007,0.0,0.0,0.0,0.0,112.007,0.0,112.007,112.007,0,112.007,0.0,0.0,0.0,0.0
2019-07-06 10:00:00,124.235,0.0,124.235,124.235,0,124.235,0.0,0.0,0.0,0.0,124.235,0.0,124.235,124.235,0,124.235,0.0,0.0,0.0,0.0
2019-07-06 10:30:00,147.425,0.0,147.425,147.425,0,147.425,0.0,0.0,0.0,0.0,147.425,0.0,147.425,147.425,0,147.425,0.0,0.0,0.0,0.0
2019-07-06 11:00:00,164.124,0.0,164.124,164.124,0,164.124,0.0,0.0,0.0,0.0,164.124,0.0,164.124,164.124,0,164.124,0.0,0.0,0.0,0.0
2019-07-06 11:30:00,153.284,0.0,153.284,153.284,0,153.284,0.0,0.0,0.0,0.0,153.284,0.0,153.284,153.284,0,153.284,0.0,0.0,0.0,0.0
2019-07-06 12:00:00,156.485,0.0,156.485,156.485,0,156.485,0.0,0.0,0.0,0.0,156.485,0.0,156.485,156.485,0,156.485,0.0,0.0,0.0,0.0
2019-07-06 12:30:00,161.877,0.0,161.877,161.877,0,161.877,0.0,0.0,0.0,0.0,161.877,0.0,161.877,161.877,0,161.877,0.0,0.0,0.0,0.0
2019-07-06 13:00:00,163.127,0.0,163.127,163.127,0,163.127,0.0,0.0,0.0,0.0,163.127,0.0,163.127,163.127,0,163.127,0.0,0.0,0.0,0.0
2019-07-06 13:30:00,164.493,0.0,164.493,164.493,0,164.493,0.0,0.0,0.0,0.0,164.493,0.0,164.493,164.493,0,164.493,0.0,0.0,0.0,0.0
2019-07-06 14:00:00,153.358,0.0,153.358,153.358,0,153.358,0.0,0.0,0.0,0.0,153.358,0.0,153.358,153.358,0,153.358,0.0,0.0,0.0,0.0
2019-07-06 14:30:00,154.301,0.0,154.301,154.301,0,154.301,0.0,0.0,0.0,0.0,154.301,0.0,154.301,154.301,0,154.301,0.0,0.0,0.0,0.0
2019-07-06 15:00:00,147.222,0.0,147.222,147.222,0,147.222,0.0,0.0,0.0,0.0,147.222,0.0,147.222,147.222,0,147.222,0.0,0.0,0.0,0.0
2019-07-06 15:30:00,144.694,0.0,144.694,144.694,0,144.694,0.0,0.0,0.0,0.0,144.694,0.0,144.694,144.694,0,144.694,0.0,0.0,0.0,0.0
2019-07-06 16:00:00,142.783,0.0,142.783,142.783,0,142.783,0.0,0.0,0.0,0.0,142.783,0.0,142.783,142.783,0,142.783,0.0,0.0,0.0,0.0
2019-07-06 16:30:00,130.549,0.0,130.549,130.549,0,130.549,0.0,0.0,0.0,0.0,130.549,0.0,130.549,130.549,0,130.549,0.0,0.0,0.0,0.0
2019-07-06 17:00:00,115.123,0.0,115.123,115.123,0,115.123,0.0,0.0,0.0,0.0,115.123,0.0,115.123,115.123,0,115.123,0.0,0.0,0.0,0.0
2019-07-06 17:30:00,99.279,0.0,99.279,99.279,0,99.279,0.0,0.0,0.0,0.0,99.279,0.0,99.279,99.279,0,99.279,0.0,0.0,0.0,0.0
2019-07-06 18:00:00,75.693,0.0,75.693,75.693,0,75.693,0.0,0.0,0.0,0.0,75.693,0.0,75.693,75.693,0,75.693,0.0,0.0,0.0,0.0
2019-07-06 18:30:00,58.771,0.0,58.771,58.771,0,58.771,0.0,0.0,0.0,0.0,58.771,0.0,58.771,58.771,0,58.771,0.0,0.0,0.0,0.0
2019-07-06 19:00:00,43.025,0.0,43.025,43.025,0,43.025,0.0,0.0,0.0,0.0,43.025,0.0,43.025,43.025,0,43.025,0.0,0.0,0.0,0.0
2019-07-06 19:30:00,34.543,0.0,34.543,34.543,0,34.543,0.0,0.0,0.0,0.0,34.543,0.0,34.543,34.543,0,34.543,0.0,0.0,0.0,0.0
2019-07-06 20:00:00,26.536,0.0,26.536,26.536,0,26.536,0.0,0.0,0.0,0.0,26.536,0.0,26.536,26.536,0,26.536,0.0,0.0,0.0,0.0
2019-07-06 20:30:00,13.878,0.0,13.878,13.878,0,13.878,0.0,0.0,0.0,0.0,13.878,0.0,13.878,13.878,0,13.878,0.0,0.0,0.0,0.0
2019-07-06 21:00:00,6.246,0.0,6.246,6.246,0,6.246,0.0,0.0,0.0,0.0,6.246,0.0,6.246,6.246,0,6.246,0.0,0.0,0.0,0.0
2019-07-06 21:30:00,7.928,0.0,7.928,7.928,0,7.928,0.0,0.0,0.0,0.0,7.928,0.0,7.928,7.928,0,7.928,0.0,0.0,0.0,0.0
2019-07-06 22:00:00,4.158,0.0,4.158,4.158,0,4.158,0.0,0.0,0.0,0.0,4.158,0.0,4.158,4.158,0,4.158,0.0,0.0,0.0,0.0
2019-07-06 22:30:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0
2019-07-06 23:00:00,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0
2019-07-06 23:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0
2019-07-07 00:00:00,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0
2019-07-07 00:30:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0
2019-07-07 01:00:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0
2019-07-07 01:30:00,2.741,0.0,2.741,2.741,0,2.741,0.0,0.0,0.0,0.0,2.741,0.0,2.741,2.741,0,2.741,0.0,0.0,0.0,0.0
2019-07-07 02:00:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0
2019-07-07 02:30:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0
2019-07-07 03:00:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0
2019-07-07 03:30:00,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0
2019-07-07 04:00:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0
2019-07-07 04:30:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0
2019-07-07 05:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0
2019-07-07 05:30:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0
2019-07-07 06:00:00,3.5540000000000003,0.0,3.5540000000000003,3.5540000000000003,0,3.5540000000000003,0.0,0.0,0.0,0.0,3.5540000000000003,0.0,3.5540000000000003,3.5540000000000003,0,3.5540000000000003,0.0,0.0,0.0,0.0
2019-07-07 06:30:00,5.736,0.0,5.736,5.736,0,5.736,0.0,0.0,0.0,0.0,5.736,0.0,5.736,5.736,0,5.736,0.0,0.0,0.0,0.0
2019-07-07 07:00:00,12.235,0.0,12.235,12.235,0,12.235,0.0,0.0,0.0,0.0,12.235,0.0,12.235,12.235,0,12.235,0.0,0.0,0.0,0.0
2019-07-07 07:30:00,16.676,0.0,16.676,16.676,0,16.676,0.0,0.0,0.0,0.0,16.676,0.0,16.676,16.676,0,16.676,0.0,0.0,0.0,0.0
2019-07-07 08:00:00,25.247,0.0,25.247,25.247,0,25.247,0.0,0.0,0.0,0.0,25.247,0.0,25.247,25.247,0,25.247,0.0,0.0,0.0,0.0
2019-07-07 08:30:00,39.878,0.0,39.878,39.878,0,39.878,0.0,0.0,0.0,0.0,39.878,0.0,39.878,39.878,0,39.878,0.0,0.0,0.0,0.0
2019-07-07 09:00:00,49.112,0.0,49.112,49.112,0,49.112,0.0,0.0,0.0,0.0,49.112,0.0,49.112,49.112,0,49.112,0.0,0.0,0.0,0.0
2019-07-07 09:30:00,66.947,0.0,66.947,66.947,0,66.947,0.0,0.0,0.0,0.0,66.947,0.0,66.947,66.947,0,66.947,0.0,0.0,0.0,0.0
2019-07-07 10:00:00,98.941,0.0,98.941,98.941,0,98.941,0.0,0.0,0.0,0.0,98.941,0.0,98.941,98.941,0,98.941,0.0,0.0,0.0,0.0
2019-07-07 10:30:00,124.618,0.0,124.618,124.618,0,124.618,0.0,0.0,0.0,0.0,124.618,0.0,124.618,124.618,0,124.618,0.0,0.0,0.0,0.0
2019-07-07 11:00:00,138.098,0.0,138.098,138.098,0,138.098,0.0,0.0,0.0,0.0,138.098,0.0,138.098,138.098,0,138.098,0.0,0.0,0.0,0.0
2019-07-07 11:30:00,139.959,0.0,139.959,139.959,0,139.959,0.0,0.0,0.0,0.0,139.959,0.0,139.959,139.959,0,139.959,0.0,0.0,0.0,0.0
2019-07-07 12:00:00,166.386,0.0,166.386,166.386,0,166.386,0.0,0.0,0.0,0.0,166.386,0.0,166.386,166.386,0,166.386,0.0,0.0,0.0,0.0
2019-07-07 12:30:00,172.275,0.0,172.275,172.275,0,172.275,0.0,0.0,0.0,0.0,172.275,0.0,172.275,172.275,0,172.275,0.0,0.0,0.0,0.0
2019-07-07 13:00:00,170.118,0.0,170.118,170.118,0,170.118,0.0,0.0,0.0,0.0,170.118,0.0,170.118,170.118,0,170.118,0.0,0.0,0.0,0.0
2019-07-07 13:30:00,169.964,0.0,169.964,169.964,0,169.964,0.0,0.0,0.0,0.0,169.964,0.0,169.964,169.964,0,169.964,0.0,0.0,0.0,0.0
2019-07-07 14:00:00,171.007,0.0,171.007,171.007,0,171.007,0.0,0.0,0.0,0.0,171.007,0.0,171.007,171.007,0,171.007,0.0,0.0,0.0,0.0
2019-07-07 14:30:00,162.431,0.0,162.431,162.431,0,162.431,0.0,0.0,0.0,0.0,162.431,0.0,162.431,162.431,0,162.431,0.0,0.0,0.0,0.0
2019-07-07 15:00:00,158.418,0.0,158.418,158.418,0,158.418,0.0,0.0,0.0,0.0,158.418,0.0,158.418,158.418,0,158.418,0.0,0.0,0.0,0.0
2019-07-07 15:30:00,145.533,0.0,145.533,145.533,0,145.533,0.0,0.0,0.0,0.0,145.533,0.0,145.533,145.533,0,145.533,0.0,0.0,0.0,0.0
2019-07-07 16:00:00,136.797,0.0,136.797,136.797,0,136.797,0.0,0.0,0.0,0.0,136.797,0.0,136.797,136.797,0,136.797,0.0,0.0,0.0,0.0
2019-07-07 16:30:00,118.241,0.0,118.241,118.241,0,118.241,0.0,0.0,0.0,0.0,118.241,0.0,118.241,118.241,0,118.241,0.0,0.0,0.0,0.0
2019-07-07 17:00:00,104.631,0.0,104.631,104.631,0,104.631,0.0,0.0,0.0,0.0,104.631,0.0,104.631,104.631,0,104.631,0.0,0.0,0.0,0.0
2019-07-07 17:30:00,88.23,0.0,88.23,88.23,0,88.23,0.0,0.0,0.0,0.0,88.23,0.0,88.23,88.23,0,88.23,0.0,0.0,0.0,0.0
2019-07-07 18:00:00,63.69,0.0,63.69,63.69,0,63.69,0.0,0.0,0.0,0.0,63.69,0.0,63.69,63.69,0,63.69,0.0,0.0,0.0,0.0
2019-07-07 18:30:00,48.008,0.0,48.008,48.008,0,48.008,0.0,0.0,0.0,0.0,48.008,0.0,48.008,48.008,0,48.008,0.0,0.0,0.0,0.0
2019-07-07 19:00:00,41.228,0.0,41.228,41.228,0,41.228,0.0,0.0,0.0,0.0,41.228,0.0,41.228,41.228,0,41.228,0.0,0.0,0.0,0.0
2019-07-07 19:30:00,23.766,0.0,23.766,23.766,0,23.766,0.0,0.0,0.0,0.0,23.766,0.0,23.766,23.766,0,23.766,0.0,0.0,0.0,0.0
2019-07-07 20:00:00,16.359,0.0,16.359,16.359,0,16.359,0.0,0.0,0.0,0.0,16.359,0.0,16.359,16.359,0,16.359,0.0,0.0,0.0,0.0
2019-07-07 20:30:00,11.3,0.0,11.3,11.3,0,11.3,0.0,0.0,0.0,0.0,11.3,0.0,11.3,11.3,0,11.3,0.0,0.0,0.0,0.0
2019-07-07 21:00:00,8.11,0.0,8.11,8.11,0,8.11,0.0,0.0,0.0,0.0,8.11,0.0,8.11,8.11,0,8.11,0.0,0.0,0.0,0.0
2019-07-07 21:30:00,3.575,0.0,3.575,3.575,0,3.575,0.0,0.0,0.0,0.0,3.575,0.0,3.575,3.575,0,3.575,0.0,0.0,0.0,0.0
2019-07-07 22:00:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0
2019-07-07 22:30:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0
2019-07-07 23:00:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0
2019-07-07 23:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0
2019-07-08 00:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0
2019-07-08 00:30:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0
2019-07-08 01:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0
2019-07-08 01:30:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0
2019-07-08 02:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0
2019-07-08 02:30:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0
2019-07-08 03:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0
2019-07-08 03:30:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0
2019-07-08 04:00:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0
2019-07-08 04:30:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0
2019-07-08 05:00:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0
2019-07-08 05:30:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0
2019-07-08 06:00:00,6.479,0.0,6.479,6.479,0,6.479,0.0,0.0,0.0,0.0,6.479,0.0,6.479,6.479,0,6.479,0.0,0.0,0.0,0.0
2019-07-08 06:30:00,10.672,0.0,10.672,10.672,0,10.672,0.0,0.0,0.0,0.0,10.672,0.0,10.672,10.672,0,10.672,0.0,0.0,0.0,0.0
2019-07-08 07:00:00,14.96,0.0,14.96,14.96,0,14.96,0.0,0.0,0.0,0.0,14.96,0.0,14.96,14.96,0,14.96,0.0,0.0,0.0,0.0
2019-07-08 07:30:00,22.657,0.0,22.657,22.657,0,22.657,0.0,0.0,0.0,0.0,22.657,0.0,22.657,22.657,0,22.657,0.0,0.0,0.0,0.0
2019-07-08 08:00:00,23.599,0.0,23.599,23.599,0,23.599,0.0,0.0,0.0,0.0,23.599,0.0,23.599,23.599,0,23.599,0.0,0.0,0.0,0.0
2019-07-08 08:30:00,35.707,0.0,35.707,35.707,0,35.707,0.0,0.0,0.0,0.0,35.707,0.0,35.707,35.707,0,35.707,0.0,0.0,0.0,0.0
2019-07-08 09:00:00,45.917,0.0,45.917,45.917,0,45.917,0.0,0.0,0.0,0.0,45.917,0.0,45.917,45.917,0,45.917,0.0,0.0,0.0,0.0
2019-07-08 09:30:00,51.365,0.0,51.365,51.365,0,51.365,0.0,0.0,0.0,0.0,51.365,0.0,51.365,51.365,0,51.365,0.0,0.0,0.0,0.0
2019-07-08 10:00:00,61.651,0.0,61.651,61.651,0,61.651,0.0,0.0,0.0,0.0,61.651,0.0,61.651,61.651,0,61.651,0.0,0.0,0.0,0.0
2019-07-08 10:30:00,76.659,0.0,76.659,76.659,0,76.659,0.0,0.0,0.0,0.0,76.659,0.0,76.659,76.659,0,76.659,0.0,0.0,0.0,0.0
2019-07-08 11:00:00,86.047,0.0,86.047,86.047,0,86.047,0.0,0.0,0.0,0.0,86.047,0.0,86.047,86.047,0,86.047,0.0,0.0,0.0,0.0
2019-07-08 11:30:00,109.07,0.0,109.07,109.07,0,109.07,0.0,0.0,0.0,0.0,109.07,0.0,109.07,109.07,0,109.07,0.0,0.0,0.0,0.0
2019-07-08 12:00:00,112.027,0.0,112.027,112.027,0,112.027,0.0,0.0,0.0,0.0,112.027,0.0,112.027,112.027,0,112.027,0.0,0.0,0.0,0.0
2019-07-08 12:30:00,120.662,0.0,120.662,120.662,0,120.662,0.0,0.0,0.0,0.0,120.662,0.0,120.662,120.662,0,120.662,0.0,0.0,0.0,0.0
2019-07-08 13:00:00,134.072,0.0,134.072,134.072,0,134.072,0.0,0.0,0.0,0.0,134.072,0.0,134.072,134.072,0,134.072,0.0,0.0,0.0,0.0
2019-07-08 13:30:00,140.872,0.0,140.872,140.872,0,140.872,0.0,0.0,0.0,0.0,140.872,0.0,140.872,140.872,0,140.872,0.0,0.0,0.0,0.0
2019-07-08 14:00:00,137.42,0.0,137.42,137.42,0,137.42,0.0,0.0,0.0,0.0,137.42,0.0,137.42,137.42,0,137.42,0.0,0.0,0.0,0.0
2019-07-08 14:30:00,136.687,0.0,136.687,136.687,0,136.687,0.0,0.0,0.0,0.0,136.687,0.0,136.687,136.687,0,136.687,0.0,0.0,0.0,0.0
2019-07-08 15:00:00,126.898,0.0,126.898,126.898,0,126.898,0.0,0.0,0.0,0.0,126.898,0.0,126.898,126.898,0,126.898,0.0,0.0,0.0,0.0
2019-07-08 15:30:00,122.603,0.0,122.603,122.603,0,122.603,0.0,0.0,0.0,0.0,122.603,0.0,122.603,122.603,0,122.603,0.0,0.0,0.0,0.0
2019-07-08 16:00:00,116.22,0.0,116.22,116.22,0,116.22,0.0,0.0,0.0,0.0,116.22,0.0,116.22,116.22,0,116.22,0.0,0.0,0.0,0.0
2019-07-08 16:30:00,114.214,0.0,114.214,114.214,0,114.214,0.0,0.0,0.0,0.0,114.214,0.0,114.214,114.214,0,114.214,0.0,0.0,0.0,0.0
2019-07-08 17:00:00,104.069,0.0,104.069,104.069,0,104.069,0.0,0.0,0.0,0.0,104.069,0.0,104.069,104.069,0,104.069,0.0,0.0,0.0,0.0
2019-07-08 17:30:00,101.107,0.0,101.107,101.107,0,101.107,0.0,0.0,0.0,0.0,101.107,0.0,101.107,101.107,0,101.107,0.0,0.0,0.0,0.0
2019-07-08 18:00:00,82.012,0.0,82.012,82.012,0,82.012,0.0,0.0,0.0,0.0,82.012,0.0,82.012,82.012,0,82.012,0.0,0.0,0.0,0.0
2019-07-08 18:30:00,75.843,0.0,75.843,75.843,0,75.843,0.0,0.0,0.0,0.0,75.843,0.0,75.843,75.843,0,75.843,0.0,0.0,0.0,0.0
2019-07-08 19:00:00,61.59,0.0,61.59,61.59,0,61.59,0.0,0.0,0.0,0.0,61.59,0.0,61.59,61.59,0,61.59,0.0,0.0,0.0,0.0
2019-07-08 19:30:00,43.364,0.0,43.364,43.364,0,43.364,0.0,0.0,0.0,0.0,43.364,0.0,43.364,43.364,0,43.364,0.0,0.0,0.0,0.0
2019-07-08 20:00:00,22.115,0.0,22.115,22.115,0,22.115,0.0,0.0,0.0,0.0,22.115,0.0,22.115,22.115,0,22.115,0.0,0.0,0.0,0.0
2019-07-08 20:30:00,9.199,0.0,9.199,9.199,0,9.199,0.0,0.0,0.0,0.0,9.199,0.0,9.199,9.199,0,9.199,0.0,0.0,0.0,0.0
2019-07-08 21:00:00,5.661,0.0,5.661,5.661,0,5.661,0.0,0.0,0.0,0.0,5.661,0.0,5.661,5.661,0,5.661,0.0,0.0,0.0,0.0
2019-07-08 21:30:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0
2019-07-08 22:00:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0
2019-07-08 22:30:00,2.424,0.0,2.424,2.424,0,2.424,0.0,0.0,0.0,0.0,2.424,0.0,2.424,2.424,0,2.424,0.0,0.0,0.0,0.0
2019-07-08 23:00:00,2.393,0.0,2.393,2.393,0,2.393,0.0,0.0,0.0,0.0,2.393,0.0,2.393,2.393,0,2.393,0.0,0.0,0.0,0.0
2019-07-08 23:30:00,2.322,0.0,2.322,2.322,0,2.322,0.0,0.0,0.0,0.0,2.322,0.0,2.322,2.322,0,2.322,0.0,0.0,0.0,0.0
2019-07-09 00:00:00,2.436,0.0,2.436,2.436,0,2.436,0.0,0.0,0.0,0.0,2.436,0.0,2.436,2.436,0,2.436,0.0,0.0,0.0,0.0
2019-07-09 00:30:00,2.349,0.0,2.349,2.349,0,2.349,0.0,0.0,0.0,0.0,2.349,0.0,2.349,2.349,0,2.349,0.0,0.0,0.0,0.0
2019-07-09 01:00:00,2.415,0.0,2.415,2.415,0,2.415,0.0,0.0,0.0,0.0,2.415,0.0,2.415,2.415,0,2.415,0.0,0.0,0.0,0.0
2019-07-09 01:30:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0
2019-07-09 02:00:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0
2019-07-09 02:30:00,2.5220000000000002,0.0,2.5220000000000002,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0,0.0,2.5220000000000002,0.0,2.5220000000000002,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0,0.0
2019-07-09 03:00:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0
2019-07-09 03:30:00,2.6,0.0,2.6,2.6,0,2.6,0.0,0.0,0.0,0.0,2.6,0.0,2.6,2.6,0,2.6,0.0,0.0,0.0,0.0
2019-07-09 04:00:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0
2019-07-09 04:30:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0
2019-07-09 05:00:00,2.471,0.0,2.471,2.471,0,2.471,0.0,0.0,0.0,0.0,2.471,0.0,2.471,2.471,0,2.471,0.0,0.0,0.0,0.0
2019-07-09 05:30:00,2.466,0.0,2.466,2.466,0,2.466,0.0,0.0,0.0,0.0,2.466,0.0,2.466,2.466,0,2.466,0.0,0.0,0.0,0.0
2019-07-09 06:00:00,4.248,0.0,4.248,4.248,0,4.248,0.0,0.0,0.0,0.0,4.248,0.0,4.248,4.248,0,4.248,0.0,0.0,0.0,0.0
2019-07-09 06:30:00,8.518,0.0,8.518,8.518,0,8.518,0.0,0.0,0.0,0.0,8.518,0.0,8.518,8.518,0,8.518,0.0,0.0,0.0,0.0
2019-07-09 07:00:00,15.378,0.0,15.378,15.378,0,15.378,0.0,0.0,0.0,0.0,15.378,0.0,15.378,15.378,0,15.378,0.0,0.0,0.0,0.0
2019-07-09 07:30:00,24.226,0.0,24.226,24.226,0,24.226,0.0,0.0,0.0,0.0,24.226,0.0,24.226,24.226,0,24.226,0.0,0.0,0.0,0.0
2019-07-09 08:00:00,38.14,0.0,38.14,38.14,0,38.14,0.0,0.0,0.0,0.0,38.14,0.0,38.14,38.14,0,38.14,0.0,0.0,0.0,0.0
2019-07-09 08:30:00,55.485,0.0,55.485,55.485,0,55.485,0.0,0.0,0.0,0.0,55.485,0.0,55.485,55.485,0,55.485,0.0,0.0,0.0,0.0
2019-07-09 09:00:00,75.073,0.0,75.073,75.073,0,75.073,0.0,0.0,0.0,0.0,75.073,0.0,75.073,75.073,0,75.073,0.0,0.0,0.0,0.0
2019-07-09 09:30:00,91.417,0.0,91.417,91.417,0,91.417,0.0,0.0,0.0,0.0,91.417,0.0,91.417,91.417,0,91.417,0.0,0.0,0.0,0.0
2019-07-09 10:00:00,91.858,0.0,91.858,91.858,0,91.858,0.0,0.0,0.0,0.0,91.858,0.0,91.858,91.858,0,91.858,0.0,0.0,0.0,0.0
2019-07-09 10:30:00,112.82,0.0,112.82,112.82,0,112.82,0.0,0.0,0.0,0.0,112.82,0.0,112.82,112.82,0,112.82,0.0,0.0,0.0,0.0
2019-07-09 11:00:00,130.36,0.0,130.36,130.36,0,130.36,0.0,0.0,0.0,0.0,130.36,0.0,130.36,130.36,0,130.36,0.0,0.0,0.0,0.0
2019-07-09 11:30:00,141.375,0.0,141.375,141.375,0,141.375,0.0,0.0,0.0,0.0,141.375,0.0,141.375,141.375,0,141.375,0.0,0.0,0.0,0.0
2019-07-09 12:00:00,139.454,0.0,139.454,139.454,0,139.454,0.0,0.0,0.0,0.0,139.454,0.0,139.454,139.454,0,139.454,0.0,0.0,0.0,0.0
2019-07-09 12:30:00,139.271,0.0,139.271,139.271,0,139.271,0.0,0.0,0.0,0.0,139.271,0.0,139.271,139.271,0,139.271,0.0,0.0,0.0,0.0
2019-07-09 13:00:00,123.878,0.0,123.878,123.878,0,123.878,0.0,0.0,0.0,0.0,123.878,0.0,123.878,123.878,0,123.878,0.0,0.0,0.0,0.0
2019-07-09 13:30:00,106.102,0.0,106.102,106.102,0,106.102,0.0,0.0,0.0,0.0,106.102,0.0,106.102,106.102,0,106.102,0.0,0.0,0.0,0.0
2019-07-09 14:00:00,106.228,0.0,106.228,106.228,0,106.228,0.0,0.0,0.0,0.0,106.228,0.0,106.228,106.228,0,106.228,0.0,0.0,0.0,0.0
2019-07-09 14:30:00,104.491,0.0,104.491,104.491,0,104.491,0.0,0.0,0.0,0.0,104.491,0.0,104.491,104.491,0,104.491,0.0,0.0,0.0,0.0
2019-07-09 15:00:00,104.294,0.0,104.294,104.294,0,104.294,0.0,0.0,0.0,0.0,104.294,0.0,104.294,104.294,0,104.294,0.0,0.0,0.0,0.0
2019-07-09 15:30:00,89.002,0.0,89.002,89.002,0,89.002,0.0,0.0,0.0,0.0,89.002,0.0,89.002,89.002,0,89.002,0.0,0.0,0.0,0.0
2019-07-09 16:00:00,70.645,0.0,70.645,70.645,0,70.645,0.0,0.0,0.0,0.0,70.645,0.0,70.645,70.645,0,70.645,0.0,0.0,0.0,0.0
2019-07-09 16:30:00,67.751,0.0,67.751,67.751,0,67.751,0.0,0.0,0.0,0.0,67.751,0.0,67.751,67.751,0,67.751,0.0,0.0,0.0,0.0
2019-07-09 17:00:00,57.668,0.0,57.668,57.668,0,57.668,0.0,0.0,0.0,0.0,57.668,0.0,57.668,57.668,0,57.668,0.0,0.0,0.0,0.0
2019-07-09 17:30:00,54.167,0.0,54.167,54.167,0,54.167,0.0,0.0,0.0,0.0,54.167,0.0,54.167,54.167,0,54.167,0.0,0.0,0.0,0.0
2019-07-09 18:00:00,49.894,0.0,49.894,49.894,0,49.894,0.0,0.0,0.0,0.0,49.894,0.0,49.894,49.894,0,49.894,0.0,0.0,0.0,0.0
2019-07-09 18:30:00,47.279,0.0,47.279,47.279,0,47.279,0.0,0.0,0.0,0.0,47.279,0.0,47.279,47.279,0,47.279,0.0,0.0,0.0,0.0
2019-07-09 19:00:00,41.478,0.0,41.478,41.478,0,41.478,0.0,0.0,0.0,0.0,41.478,0.0,41.478,41.478,0,41.478,0.0,0.0,0.0,0.0
2019-07-09 19:30:00,22.49,0.0,22.49,22.49,0,22.49,0.0,0.0,0.0,0.0,22.49,0.0,22.49,22.49,0,22.49,0.0,0.0,0.0,0.0
2019-07-09 20:00:00,12.265,0.0,12.265,12.265,0,12.265,0.0,0.0,0.0,0.0,12.265,0.0,12.265,12.265,0,12.265,0.0,0.0,0.0,0.0
2019-07-09 20:30:00,11.234,0.0,11.234,11.234,0,11.234,0.0,0.0,0.0,0.0,11.234,0.0,11.234,11.234,0,11.234,0.0,0.0,0.0,0.0
2019-07-09 21:00:00,6.618,0.0,6.618,6.618,0,6.618,0.0,0.0,0.0,0.0,6.618,0.0,6.618,6.618,0,6.618,0.0,0.0,0.0,0.0
2019-07-09 21:30:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0
2019-07-09 22:00:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0
2019-07-09 22:30:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0
2019-07-09 23:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0
2019-07-09 23:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0
2019-07-10 00:00:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0
2019-07-10 00:30:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0
2019-07-10 01:00:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0
2019-07-10 01:30:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0
2019-07-10 02:00:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0
2019-07-10 02:30:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0
2019-07-10 03:00:00,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0
2019-07-10 03:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0
2019-07-10 04:00:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0
2019-07-10 04:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0
2019-07-10 05:00:00,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0
2019-07-10 05:30:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0
2019-07-10 06:00:00,4.739,0.0,4.739,4.739,0,4.739,0.0,0.0,0.0,0.0,4.739,0.0,4.739,4.739,0,4.739,0.0,0.0,0.0,0.0
2019-07-10 06:30:00,9.375,0.0,9.375,9.375,0,9.375,0.0,0.0,0.0,0.0,9.375,0.0,9.375,9.375,0,9.375,0.0,0.0,0.0,0.0
2019-07-10 07:00:00,20.222,0.0,20.222,20.222,0,20.222,0.0,0.0,0.0,0.0,20.222,0.0,20.222,20.222,0,20.222,0.0,0.0,0.0,0.0
2019-07-10 07:30:00,30.369,0.0,30.369,30.369,0,30.369,0.0,0.0,0.0,0.0,30.369,0.0,30.369,30.369,0,30.369,0.0,0.0,0.0,0.0
2019-07-10 08:00:00,47.624,0.0,47.624,47.624,0,47.624,0.0,0.0,0.0,0.0,47.624,0.0,47.624,47.624,0,47.624,0.0,0.0,0.0,0.0
2019-07-10 08:30:00,58.855,0.0,58.855,58.855,0,58.855,0.0,0.0,0.0,0.0,58.855,0.0,58.855,58.855,0,58.855,0.0,0.0,0.0,0.0
2019-07-10 09:00:00,63.907,0.0,63.907,63.907,0,63.907,0.0,0.0,0.0,0.0,63.907,0.0,63.907,63.907,0,63.907,0.0,0.0,0.0,0.0
2019-07-10 09:30:00,86.693,0.0,86.693,86.693,0,86.693,0.0,0.0,0.0,0.0,86.693,0.0,86.693,86.693,0,86.693,0.0,0.0,0.0,0.0
2019-07-10 10:00:00,96.517,0.0,96.517,96.517,0,96.517,0.0,0.0,0.0,0.0,96.517,0.0,96.517,96.517,0,96.517,0.0,0.0,0.0,0.0
2019-07-10 10:30:00,126.253,0.0,126.253,126.253,0,126.253,0.0,0.0,0.0,0.0,126.253,0.0,126.253,126.253,0,126.253,0.0,0.0,0.0,0.0
2019-07-10 11:00:00,141.511,0.0,141.511,141.511,0,141.511,0.0,0.0,0.0,0.0,141.511,0.0,141.511,141.511,0,141.511,0.0,0.0,0.0,0.0
2019-07-10 11:30:00,145.819,0.0,145.819,145.819,0,145.819,0.0,0.0,0.0,0.0,145.819,0.0,145.819,145.819,0,145.819,0.0,0.0,0.0,0.0
2019-07-10 12:00:00,153.44,0.0,153.44,153.44,0,153.44,0.0,0.0,0.0,0.0,153.44,0.0,153.44,153.44,0,153.44,0.0,0.0,0.0,0.0
2019-07-10 12:30:00,151.874,0.0,151.874,151.874,0,151.874,0.0,0.0,0.0,0.0,151.874,0.0,151.874,151.874,0,151.874,0.0,0.0,0.0,0.0
2019-07-10 13:00:00,152.053,0.0,152.053,152.053,0,152.053,0.0,0.0,0.0,0.0,152.053,0.0,152.053,152.053,0,152.053,0.0,0.0,0.0,0.0
2019-07-10 13:30:00,145.602,0.0,145.602,145.602,0,145.602,0.0,0.0,0.0,0.0,145.602,0.0,145.602,145.602,0,145.602,0.0,0.0,0.0,0.0
2019-07-10 14:00:00,139.232,0.0,139.232,139.232,0,139.232,0.0,0.0,0.0,0.0,139.232,0.0,139.232,139.232,0,139.232,0.0,0.0,0.0,0.0
2019-07-10 14:30:00,117.845,0.0,117.845,117.845,0,117.845,0.0,0.0,0.0,0.0,117.845,0.0,117.845,117.845,0,117.845,0.0,0.0,0.0,0.0
2019-07-10 15:00:00,118.664,0.0,118.664,118.664,0,118.664,0.0,0.0,0.0,0.0,118.664,0.0,118.664,118.664,0,118.664,0.0,0.0,0.0,0.0
2019-07-10 15:30:00,114.217,0.0,114.217,114.217,0,114.217,0.0,0.0,0.0,0.0,114.217,0.0,114.217,114.217,0,114.217,0.0,0.0,0.0,0.0
2019-07-10 16:00:00,102.062,0.0,102.062,102.062,0,102.062,0.0,0.0,0.0,0.0,102.062,0.0,102.062,102.062,0,102.062,0.0,0.0,0.0,0.0
2019-07-10 16:30:00,99.188,0.0,99.188,99.188,0,99.188,0.0,0.0,0.0,0.0,99.188,0.0,99.188,99.188,0,99.188,0.0,0.0,0.0,0.0
2019-07-10 17:00:00,105.239,0.0,105.239,105.239,0,105.239,0.0,0.0,0.0,0.0,105.239,0.0,105.239,105.239,0,105.239,0.0,0.0,0.0,0.0
2019-07-10 17:30:00,95.621,0.0,95.621,95.621,0,95.621,0.0,0.0,0.0,0.0,95.621,0.0,95.621,95.621,0,95.621,0.0,0.0,0.0,0.0
2019-07-10 18:00:00,86.012,0.0,86.012,86.012,0,86.012,0.0,0.0,0.0,0.0,86.012,0.0,86.012,86.012,0,86.012,0.0,0.0,0.0,0.0
2019-07-10 18:30:00,61.914,0.0,61.914,61.914,0,61.914,0.0,0.0,0.0,0.0,61.914,0.0,61.914,61.914,0,61.914,0.0,0.0,0.0,0.0
2019-07-10 19:00:00,33.472,0.0,33.472,33.472,0,33.472,0.0,0.0,0.0,0.0,33.472,0.0,33.472,33.472,0,33.472,0.0,0.0,0.0,0.0
2019-07-10 19:30:00,27.048,0.0,27.048,27.048,0,27.048,0.0,0.0,0.0,0.0,27.048,0.0,27.048,27.048,0,27.048,0.0,0.0,0.0,0.0
2019-07-10 20:00:00,24.686,0.0,24.686,24.686,0,24.686,0.0,0.0,0.0,0.0,24.686,0.0,24.686,24.686,0,24.686,0.0,0.0,0.0,0.0
2019-07-10 20:30:00,19.528,0.0,19.528,19.528,0,19.528,0.0,0.0,0.0,0.0,19.528,0.0,19.528,19.528,0,19.528,0.0,0.0,0.0,0.0
2019-07-10 21:00:00,13.652,0.0,13.652,13.652,0,13.652,0.0,0.0,0.0,0.0,13.652,0.0,13.652,13.652,0,13.652,0.0,0.0,0.0,0.0
2019-07-10 21:30:00,5.449,0.0,5.449,5.449,0,5.449,0.0,0.0,0.0,0.0,5.449,0.0,5.449,5.449,0,5.449,0.0,0.0,0.0,0.0
2019-07-10 22:00:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0
2019-07-10 22:30:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0
2019-07-10 23:00:00,3.483,0.0,3.483,3.483,0,3.483,0.0,0.0,0.0,0.0,3.483,0.0,3.483,3.483,0,3.483,0.0,0.0,0.0,0.0
2019-07-10 23:30:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0
2019-07-11 00:00:00,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0
2019-07-11 00:30:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0
2019-07-11 01:00:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0
2019-07-11 01:30:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0
2019-07-11 02:00:00,3.366,0.0,3.366,3.366,0,3.366,0.0,0.0,0.0,0.0,3.366,0.0,3.366,3.366,0,3.366,0.0,0.0,0.0,0.0
2019-07-11 02:30:00,3.336,0.0,3.336,3.336,0,3.336,0.0,0.0,0.0,0.0,3.336,0.0,3.336,3.336,0,3.336,0.0,0.0,0.0,0.0
2019-07-11 03:00:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0
2019-07-11 03:30:00,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0
2019-07-11 04:00:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0
2019-07-11 04:30:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0
2019-07-11 05:00:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0
2019-07-11 05:30:00,3.255,0.0,3.255,3.255,0,3.255,0.0,0.0,0.0,0.0,3.255,0.0,3.255,3.255,0,3.255,0.0,0.0,0.0,0.0
2019-07-11 06:00:00,4.054,0.0,4.054,4.054,0,4.054,0.0,0.0,0.0,0.0,4.054,0.0,4.054,4.054,0,4.054,0.0,0.0,0.0,0.0
2019-07-11 06:30:00,7.543,0.0,7.543,7.543,0,7.543,0.0,0.0,0.0,0.0,7.543,0.0,7.543,7.543,0,7.543,0.0,0.0,0.0,0.0
2019-07-11 07:00:00,12.36,0.0,12.36,12.36,0,12.36,0.0,0.0,0.0,0.0,12.36,0.0,12.36,12.36,0,12.36,0.0,0.0,0.0,0.0
2019-07-11 07:30:00,18.185,0.0,18.185,18.185,0,18.185,0.0,0.0,0.0,0.0,18.185,0.0,18.185,18.185,0,18.185,0.0,0.0,0.0,0.0
2019-07-11 08:00:00,29.168,0.0,29.168,29.168,0,29.168,0.0,0.0,0.0,0.0,29.168,0.0,29.168,29.168,0,29.168,0.0,0.0,0.0,0.0
2019-07-11 08:30:00,40.653,0.0,40.653,40.653,0,40.653,0.0,0.0,0.0,0.0,40.653,0.0,40.653,40.653,0,40.653,0.0,0.0,0.0,0.0
2019-07-11 09:00:00,40.959,0.0,40.959,40.959,0,40.959,0.0,0.0,0.0,0.0,40.959,0.0,40.959,40.959,0,40.959,0.0,0.0,0.0,0.0
2019-07-11 09:30:00,59.68,0.0,59.68,59.68,0,59.68,0.0,0.0,0.0,0.0,59.68,0.0,59.68,59.68,0,59.68,0.0,0.0,0.0,0.0
2019-07-11 10:00:00,66.619,0.0,66.619,66.619,0,66.619,0.0,0.0,0.0,0.0,66.619,0.0,66.619,66.619,0,66.619,0.0,0.0,0.0,0.0
2019-07-11 10:30:00,74.691,0.0,74.691,74.691,0,74.691,0.0,0.0,0.0,0.0,74.691,0.0,74.691,74.691,0,74.691,0.0,0.0,0.0,0.0
2019-07-11 11:00:00,92.354,0.0,92.354,92.354,0,92.354,0.0,0.0,0.0,0.0,92.354,0.0,92.354,92.354,0,92.354,0.0,0.0,0.0,0.0
2019-07-11 11:30:00,98.987,0.0,98.987,98.987,0,98.987,0.0,0.0,0.0,0.0,98.987,0.0,98.987,98.987,0,98.987,0.0,0.0,0.0,0.0
2019-07-11 12:00:00,95.498,0.0,95.498,95.498,0,95.498,0.0,0.0,0.0,0.0,95.498,0.0,95.498,95.498,0,95.498,0.0,0.0,0.0,0.0
2019-07-11 12:30:00,100.647,0.0,100.647,100.647,0,100.647,0.0,0.0,0.0,0.0,100.647,0.0,100.647,100.647,0,100.647,0.0,0.0,0.0,0.0
2019-07-11 13:00:00,121.31,0.0,121.31,121.31,0,121.31,0.0,0.0,0.0,0.0,121.31,0.0,121.31,121.31,0,121.31,0.0,0.0,0.0,0.0
2019-07-11 13:30:00,117.39,0.0,117.39,117.39,0,117.39,0.0,0.0,0.0,0.0,117.39,0.0,117.39,117.39,0,117.39,0.0,0.0,0.0,0.0
2019-07-11 14:00:00,131.831,0.0,131.831,131.831,0,131.831,0.0,0.0,0.0,0.0,131.831,0.0,131.831,131.831,0,131.831,0.0,0.0,0.0,0.0
2019-07-11 14:30:00,136.14,0.0,136.14,136.14,0,136.14,0.0,0.0,0.0,0.0,136.14,0.0,136.14,136.14,0,136.14,0.0,0.0,0.0,0.0
2019-07-11 15:00:00,136.014,0.0,136.014,136.014,0,136.014,0.0,0.0,0.0,0.0,136.014,0.0,136.014,136.014,0,136.014,0.0,0.0,0.0,0.0
2019-07-11 15:30:00,136.893,0.0,136.893,136.893,0,136.893,0.0,0.0,0.0,0.0,136.893,0.0,136.893,136.893,0,136.893,0.0,0.0,0.0,0.0
2019-07-11 16:00:00,129.338,0.0,129.338,129.338,0,129.338,0.0,0.0,0.0,0.0,129.338,0.0,129.338,129.338,0,129.338,0.0,0.0,0.0,0.0
2019-07-11 16:30:00,109.684,0.0,109.684,109.684,0,109.684,0.0,0.0,0.0,0.0,109.684,0.0,109.684,109.684,0,109.684,0.0,0.0,0.0,0.0
2019-07-11 17:00:00,91.482,0.0,91.482,91.482,0,91.482,0.0,0.0,0.0,0.0,91.482,0.0,91.482,91.482,0,91.482,0.0,0.0,0.0,0.0
2019-07-11 17:30:00,93.977,0.0,93.977,93.977,0,93.977,0.0,0.0,0.0,0.0,93.977,0.0,93.977,93.977,0,93.977,0.0,0.0,0.0,0.0
2019-07-11 18:00:00,69.513,0.0,69.513,69.513,0,69.513,0.0,0.0,0.0,0.0,69.513,0.0,69.513,69.513,0,69.513,0.0,0.0,0.0,0.0
2019-07-11 18:30:00,50.914,0.0,50.914,50.914,0,50.914,0.0,0.0,0.0,0.0,50.914,0.0,50.914,50.914,0,50.914,0.0,0.0,0.0,0.0
2019-07-11 19:00:00,42.461,0.0,42.461,42.461,0,42.461,0.0,0.0,0.0,0.0,42.461,0.0,42.461,42.461,0,42.461,0.0,0.0,0.0,0.0
2019-07-11 19:30:00,26.684,0.0,26.684,26.684,0,26.684,0.0,0.0,0.0,0.0,26.684,0.0,26.684,26.684,0,26.684,0.0,0.0,0.0,0.0
2019-07-11 20:00:00,23.875,0.0,23.875,23.875,0,23.875,0.0,0.0,0.0,0.0,23.875,0.0,23.875,23.875,0,23.875,0.0,0.0,0.0,0.0
2019-07-11 20:30:00,16.7,0.0,16.7,16.7,0,16.7,0.0,0.0,0.0,0.0,16.7,0.0,16.7,16.7,0,16.7,0.0,0.0,0.0,0.0
2019-07-11 21:00:00,17.308,0.0,17.308,17.308,0,17.308,0.0,0.0,0.0,0.0,17.308,0.0,17.308,17.308,0,17.308,0.0,0.0,0.0,0.0
2019-07-11 21:30:00,12.771,0.0,12.771,12.771,0,12.771,0.0,0.0,0.0,0.0,12.771,0.0,12.771,12.771,0,12.771,0.0,0.0,0.0,0.0
2019-07-11 22:00:00,8.468,0.0,8.468,8.468,0,8.468,0.0,0.0,0.0,0.0,8.468,0.0,8.468,8.468,0,8.468,0.0,0.0,0.0,0.0
2019-07-11 22:30:00,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0
2019-07-11 23:00:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0
2019-07-11 23:30:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0
2019-07-12 00:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0
2019-07-12 00:30:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0
2019-07-12 01:00:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0
2019-07-12 01:30:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0
2019-07-12 02:00:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0
2019-07-12 02:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0
2019-07-12 03:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0
2019-07-12 03:30:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0
2019-07-12 04:00:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0
2019-07-12 04:30:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0
2019-07-12 05:00:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0
