Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-12 05:30:00,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0
2019-07-12 06:00:00,4.992,0.0,4.992,4.992,0,4.992,0.0,0.0,0.0,0.0,4.992,0.0,4.992,4.992,0,4.992,0.0,0.0,0.0,0.0
2019-07-12 06:30:00,8.329,0.0,8.329,8.329,0,8.329,0.0,0.0,0.0,0.0,8.329,0.0,8.329,8.329,0,8.329,0.0,0.0,0.0,0.0
2019-07-12 07:00:00,18.652,0.0,18.652,18.652,0,18.652,0.0,0.0,0.0,0.0,18.652,0.0,18.652,18.652,0,18.652,0.0,0.0,0.0,0.0
2019-07-12 07:30:00,31.026,0.0,31.026,31.026,0,31.026,0.0,0.0,0.0,0.0,31.026,0.0,31.026,31.026,0,31.026,0.0,0.0,0.0,0.0
2019-07-12 08:00:00,44.366,0.0,44.366,44.366,0,44.366,0.0,0.0,0.0,0.0,44.366,0.0,44.366,44.366,0,44.366,0.0,0.0,0.0,0.0
2019-07-12 08:30:00,60.81,0.0,60.81,60.81,0,60.81,0.0,0.0,0.0,0.0,60.81,0.0,60.81,60.81,0,60.81,0.0,0.0,0.0,0.0
2019-07-12 09:00:00,76.949,0.0,76.949,76.949,0,76.949,0.0,0.0,0.0,0.0,76.949,0.0,76.949,76.949,0,76.949,0.0,0.0,0.0,0.0
2019-07-12 09:30:00,98.061,0.0,98.061,98.061,0,98.061,0.0,0.0,0.0,0.0,98.061,0.0,98.061,98.061,0,98.061,0.0,0.0,0.0,0.0
2019-07-12 10:00:00,121.149,0.0,121.149,121.149,0,121.149,0.0,0.0,0.0,0.0,121.149,0.0,121.149,121.149,0,121.149,0.0,0.0,0.0,0.0
2019-07-12 10:30:00,125.541,0.0,125.541,125.541,0,125.541,0.0,0.0,0.0,0.0,125.541,0.0,125.541,125.541,0,125.541,0.0,0.0,0.0,0.0
2019-07-12 11:00:00,133.827,0.0,133.827,133.827,0,133.827,0.0,0.0,0.0,0.0,133.827,0.0,133.827,133.827,0,133.827,0.0,0.0,0.0,0.0
2019-07-12 11:30:00,152.959,0.0,152.959,152.959,0,152.959,0.0,0.0,0.0,0.0,152.959,0.0,152.959,152.959,0,152.959,0.0,0.0,0.0,0.0
2019-07-12 12:00:00,146.356,0.0,146.356,146.356,0,146.356,0.0,0.0,0.0,0.0,146.356,0.0,146.356,146.356,0,146.356,0.0,0.0,0.0,0.0
2019-07-12 12:30:00,156.828,0.0,156.828,156.828,0,156.828,0.0,0.0,0.0,0.0,156.828,0.0,156.828,156.828,0,156.828,0.0,0.0,0.0,0.0
2019-07-12 13:00:00,154.907,0.0,154.907,154.907,0,154.907,0.0,0.0,0.0,0.0,154.907,0.0,154.907,154.907,0,154.907,0.0,0.0,0.0,0.0
2019-07-12 13:30:00,161.207,0.0,161.207,161.207,0,161.207,0.0,0.0,0.0,0.0,161.207,0.0,161.207,161.207,0,161.207,0.0,0.0,0.0,0.0
2019-07-12 14:00:00,162.88,0.0,162.88,162.88,0,162.88,0.0,0.0,0.0,0.0,162.88,0.0,162.88,162.88,0,162.88,0.0,0.0,0.0,0.0
2019-07-12 14:30:00,162.521,0.0,162.521,162.521,0,162.521,0.0,0.0,0.0,0.0,162.521,0.0,162.521,162.521,0,162.521,0.0,0.0,0.0,0.0
2019-07-12 15:00:00,161.535,0.0,161.535,161.535,0,161.535,0.0,0.0,0.0,0.0,161.535,0.0,161.535,161.535,0,161.535,0.0,0.0,0.0,0.0
2019-07-12 15:30:00,156.191,0.0,156.191,156.191,0,156.191,0.0,0.0,0.0,0.0,156.191,0.0,156.191,156.191,0,156.191,0.0,0.0,0.0,0.0
2019-07-12 16:00:00,152.428,0.0,152.428,152.428,0,152.428,0.0,0.0,0.0,0.0,152.428,0.0,152.428,152.428,0,152.428,0.0,0.0,0.0,0.0
2019-07-12 16:30:00,141.641,0.0,141.641,141.641,0,141.641,0.0,0.0,0.0,0.0,141.641,0.0,141.641,141.641,0,141.641,0.0,0.0,0.0,0.0
2019-07-12 17:00:00,127.793,0.0,127.793,127.793,0,127.793,0.0,0.0,0.0,0.0,127.793,0.0,127.793,127.793,0,127.793,0.0,0.0,0.0,0.0
2019-07-12 17:30:00,114.319,0.0,114.319,114.319,0,114.319,0.0,0.0,0.0,0.0,114.319,0.0,114.319,114.319,0,114.319,0.0,0.0,0.0,0.0
2019-07-12 18:00:00,95.077,0.0,95.077,95.077,0,95.077,0.0,0.0,0.0,0.0,95.077,0.0,95.077,95.077,0,95.077,0.0,0.0,0.0,0.0
2019-07-12 18:30:00,74.797,0.0,74.797,74.797,0,74.797,0.0,0.0,0.0,0.0,74.797,0.0,74.797,74.797,0,74.797,0.0,0.0,0.0,0.0
2019-07-12 19:00:00,53.168,0.0,53.168,53.168,0,53.168,0.0,0.0,0.0,0.0,53.168,0.0,53.168,53.168,0,53.168,0.0,0.0,0.0,0.0
2019-07-12 19:30:00,37.313,0.0,37.313,37.313,0,37.313,0.0,0.0,0.0,0.0,37.313,0.0,37.313,37.313,0,37.313,0.0,0.0,0.0,0.0
2019-07-12 20:00:00,15.665,0.0,15.665,15.665,0,15.665,0.0,0.0,0.0,0.0,15.665,0.0,15.665,15.665,0,15.665,0.0,0.0,0.0,0.0
2019-07-12 20:30:00,8.17,0.0,8.17,8.17,0,8.17,0.0,0.0,0.0,0.0,8.17,0.0,8.17,8.17,0,8.17,0.0,0.0,0.0,0.0
2019-07-12 21:00:00,5.457,0.0,5.457,5.457,0,5.457,0.0,0.0,0.0,0.0,5.457,0.0,5.457,5.457,0,5.457,0.0,0.0,0.0,0.0
2019-07-12 21:30:00,3.459,0.0,3.459,3.459,0,3.459,0.0,0.0,0.0,0.0,3.459,0.0,3.459,3.459,0,3.459,0.0,0.0,0.0,0.0
2019-07-12 22:00:00,5.472,0.0,5.472,5.472,0,5.472,0.0,0.0,0.0,0.0,5.472,0.0,5.472,5.472,0,5.472,0.0,0.0,0.0,0.0
2019-07-12 22:30:00,7.713,0.0,7.713,7.713,0,7.713,0.0,0.0,0.0,0.0,7.713,0.0,7.713,7.713,0,7.713,0.0,0.0,0.0,0.0
2019-07-12 23:00:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0
2019-07-12 23:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0
2019-07-13 00:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0
2019-07-13 00:30:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0
2019-07-13 01:00:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0
2019-07-13 01:30:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0
2019-07-13 02:00:00,2.903,0.0,2.903,2.903,0,2.903,0.0,0.0,0.0,0.0,2.903,0.0,2.903,2.903,0,2.903,0.0,0.0,0.0,0.0
2019-07-13 02:30:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0
2019-07-13 03:00:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0
2019-07-13 03:30:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0
2019-07-13 04:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0
2019-07-13 04:30:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0
2019-07-13 05:00:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0
2019-07-13 05:30:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0
2019-07-13 06:00:00,4.954,0.0,4.954,4.954,0,4.954,0.0,0.0,0.0,0.0,4.954,0.0,4.954,4.954,0,4.954,0.0,0.0,0.0,0.0
2019-07-13 06:30:00,9.554,0.0,9.554,9.554,0,9.554,0.0,0.0,0.0,0.0,9.554,0.0,9.554,9.554,0,9.554,0.0,0.0,0.0,0.0
2019-07-13 07:00:00,14.344,0.0,14.344,14.344,0,14.344,0.0,0.0,0.0,0.0,14.344,0.0,14.344,14.344,0,14.344,0.0,0.0,0.0,0.0
2019-07-13 07:30:00,20.331,0.0,20.331,20.331,0,20.331,0.0,0.0,0.0,0.0,20.331,0.0,20.331,20.331,0,20.331,0.0,0.0,0.0,0.0
2019-07-13 08:00:00,31.111,0.0,31.111,31.111,0,31.111,0.0,0.0,0.0,0.0,31.111,0.0,31.111,31.111,0,31.111,0.0,0.0,0.0,0.0
2019-07-13 08:30:00,43.729,0.0,43.729,43.729,0,43.729,0.0,0.0,0.0,0.0,43.729,0.0,43.729,43.729,0,43.729,0.0,0.0,0.0,0.0
2019-07-13 09:00:00,56.709,0.0,56.709,56.709,0,56.709,0.0,0.0,0.0,0.0,56.709,0.0,56.709,56.709,0,56.709,0.0,0.0,0.0,0.0
2019-07-13 09:30:00,57.887,0.0,57.887,57.887,0,57.887,0.0,0.0,0.0,0.0,57.887,0.0,57.887,57.887,0,57.887,0.0,0.0,0.0,0.0
2019-07-13 10:00:00,64.236,0.0,64.236,64.236,0,64.236,0.0,0.0,0.0,0.0,64.236,0.0,64.236,64.236,0,64.236,0.0,0.0,0.0,0.0
2019-07-13 10:30:00,54.932,0.0,54.932,54.932,0,54.932,0.0,0.0,0.0,0.0,54.932,0.0,54.932,54.932,0,54.932,0.0,0.0,0.0,0.0
2019-07-13 11:00:00,57.302,0.0,57.302,57.302,0,57.302,0.0,0.0,0.0,0.0,57.302,0.0,57.302,57.302,0,57.302,0.0,0.0,0.0,0.0
2019-07-13 11:30:00,62.231,0.0,62.231,62.231,0,62.231,0.0,0.0,0.0,0.0,62.231,0.0,62.231,62.231,0,62.231,0.0,0.0,0.0,0.0
2019-07-13 12:00:00,69.586,0.0,69.586,69.586,0,69.586,0.0,0.0,0.0,0.0,69.586,0.0,69.586,69.586,0,69.586,0.0,0.0,0.0,0.0
2019-07-13 12:30:00,68.698,0.0,68.698,68.698,0,68.698,0.0,0.0,0.0,0.0,68.698,0.0,68.698,68.698,0,68.698,0.0,0.0,0.0,0.0
2019-07-13 13:00:00,61.09,0.0,61.09,61.09,0,61.09,0.0,0.0,0.0,0.0,61.09,0.0,61.09,61.09,0,61.09,0.0,0.0,0.0,0.0
2019-07-13 13:30:00,63.142,0.0,63.142,63.142,0,63.142,0.0,0.0,0.0,0.0,63.142,0.0,63.142,63.142,0,63.142,0.0,0.0,0.0,0.0
2019-07-13 14:00:00,74.206,0.0,74.206,74.206,0,74.206,0.0,0.0,0.0,0.0,74.206,0.0,74.206,74.206,0,74.206,0.0,0.0,0.0,0.0
2019-07-13 14:30:00,71.872,0.0,71.872,71.872,0,71.872,0.0,0.0,0.0,0.0,71.872,0.0,71.872,71.872,0,71.872,0.0,0.0,0.0,0.0
2019-07-13 15:00:00,77.882,0.0,77.882,77.882,0,77.882,0.0,0.0,0.0,0.0,77.882,0.0,77.882,77.882,0,77.882,0.0,0.0,0.0,0.0
2019-07-13 15:30:00,79.575,0.0,79.575,79.575,0,79.575,0.0,0.0,0.0,0.0,79.575,0.0,79.575,79.575,0,79.575,0.0,0.0,0.0,0.0
2019-07-13 16:00:00,93.718,0.0,93.718,93.718,0,93.718,0.0,0.0,0.0,0.0,93.718,0.0,93.718,93.718,0,93.718,0.0,0.0,0.0,0.0
2019-07-13 16:30:00,97.197,0.0,97.197,97.197,0,97.197,0.0,0.0,0.0,0.0,97.197,0.0,97.197,97.197,0,97.197,0.0,0.0,0.0,0.0
2019-07-13 17:00:00,94.61,0.0,94.61,94.61,0,94.61,0.0,0.0,0.0,0.0,94.61,0.0,94.61,94.61,0,94.61,0.0,0.0,0.0,0.0
2019-07-13 17:30:00,86.058,0.0,86.058,86.058,0,86.058,0.0,0.0,0.0,0.0,86.058,0.0,86.058,86.058,0,86.058,0.0,0.0,0.0,0.0
2019-07-13 18:00:00,81.799,0.0,81.799,81.799,0,81.799,0.0,0.0,0.0,0.0,81.799,0.0,81.799,81.799,0,81.799,0.0,0.0,0.0,0.0
2019-07-13 18:30:00,66.034,0.0,66.034,66.034,0,66.034,0.0,0.0,0.0,0.0,66.034,0.0,66.034,66.034,0,66.034,0.0,0.0,0.0,0.0
2019-07-13 19:00:00,47.088,0.0,47.088,47.088,0,47.088,0.0,0.0,0.0,0.0,47.088,0.0,47.088,47.088,0,47.088,0.0,0.0,0.0,0.0
2019-07-13 19:30:00,28.046,0.0,28.046,28.046,0,28.046,0.0,0.0,0.0,0.0,28.046,0.0,28.046,28.046,0,28.046,0.0,0.0,0.0,0.0
2019-07-13 20:00:00,15.149,0.0,15.149,15.149,0,15.149,0.0,0.0,0.0,0.0,15.149,0.0,15.149,15.149,0,15.149,0.0,0.0,0.0,0.0
2019-07-13 20:30:00,9.042,0.0,9.042,9.042,0,9.042,0.0,0.0,0.0,0.0,9.042,0.0,9.042,9.042,0,9.042,0.0,0.0,0.0,0.0
2019-07-13 21:00:00,5.945,0.0,5.945,5.945,0,5.945,0.0,0.0,0.0,0.0,5.945,0.0,5.945,5.945,0,5.945,0.0,0.0,0.0,0.0
2019-07-13 21:30:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0
2019-07-13 22:00:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0
2019-07-13 22:30:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0
2019-07-13 23:00:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0
2019-07-13 23:30:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0
2019-07-14 00:00:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0
2019-07-14 00:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0
2019-07-14 01:00:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0
2019-07-14 01:30:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0
2019-07-14 02:00:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0
2019-07-14 02:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0
2019-07-14 03:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0
2019-07-14 03:30:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0
2019-07-14 04:00:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0
2019-07-14 04:30:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0
2019-07-14 05:00:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0
2019-07-14 05:30:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0
2019-07-14 06:00:00,4.72,0.0,4.72,4.72,0,4.72,0.0,0.0,0.0,0.0,4.72,0.0,4.72,4.72,0,4.72,0.0,0.0,0.0,0.0
2019-07-14 06:30:00,9.282,0.0,9.282,9.282,0,9.282,0.0,0.0,0.0,0.0,9.282,0.0,9.282,9.282,0,9.282,0.0,0.0,0.0,0.0
2019-07-14 07:00:00,17.463,0.0,17.463,17.463,0,17.463,0.0,0.0,0.0,0.0,17.463,0.0,17.463,17.463,0,17.463,0.0,0.0,0.0,0.0
2019-07-14 07:30:00,29.529,0.0,29.529,29.529,0,29.529,0.0,0.0,0.0,0.0,29.529,0.0,29.529,29.529,0,29.529,0.0,0.0,0.0,0.0
2019-07-14 08:00:00,45.082,0.0,45.082,45.082,0,45.082,0.0,0.0,0.0,0.0,45.082,0.0,45.082,45.082,0,45.082,0.0,0.0,0.0,0.0
2019-07-14 08:30:00,66.783,0.0,66.783,66.783,0,66.783,0.0,0.0,0.0,0.0,66.783,0.0,66.783,66.783,0,66.783,0.0,0.0,0.0,0.0
2019-07-14 09:00:00,85.869,0.0,85.869,85.869,0,85.869,0.0,0.0,0.0,0.0,85.869,0.0,85.869,85.869,0,85.869,0.0,0.0,0.0,0.0
2019-07-14 09:30:00,103.129,0.0,103.129,103.129,0,103.129,0.0,0.0,0.0,0.0,103.129,0.0,103.129,103.129,0,103.129,0.0,0.0,0.0,0.0
2019-07-14 10:00:00,118.528,0.0,118.528,118.528,0,118.528,0.0,0.0,0.0,0.0,118.528,0.0,118.528,118.528,0,118.528,0.0,0.0,0.0,0.0
2019-07-14 10:30:00,128.583,0.0,128.583,128.583,0,128.583,0.0,0.0,0.0,0.0,128.583,0.0,128.583,128.583,0,128.583,0.0,0.0,0.0,0.0
2019-07-14 11:00:00,126.187,0.0,126.187,126.187,0,126.187,0.0,0.0,0.0,0.0,126.187,0.0,126.187,126.187,0,126.187,0.0,0.0,0.0,0.0
2019-07-14 11:30:00,114.289,0.0,114.289,114.289,0,114.289,0.0,0.0,0.0,0.0,114.289,0.0,114.289,114.289,0,114.289,0.0,0.0,0.0,0.0
2019-07-14 12:00:00,107.468,0.0,107.468,107.468,0,107.468,0.0,0.0,0.0,0.0,107.468,0.0,107.468,107.468,0,107.468,0.0,0.0,0.0,0.0
2019-07-14 12:30:00,116.976,0.0,116.976,116.976,0,116.976,0.0,0.0,0.0,0.0,116.976,0.0,116.976,116.976,0,116.976,0.0,0.0,0.0,0.0
2019-07-14 13:00:00,123.51,0.0,123.51,123.51,0,123.51,0.0,0.0,0.0,0.0,123.51,0.0,123.51,123.51,0,123.51,0.0,0.0,0.0,0.0
2019-07-14 13:30:00,122.99,0.0,122.99,122.99,0,122.99,0.0,0.0,0.0,0.0,122.99,0.0,122.99,122.99,0,122.99,0.0,0.0,0.0,0.0
2019-07-14 14:00:00,123.568,0.0,123.568,123.568,0,123.568,0.0,0.0,0.0,0.0,123.568,0.0,123.568,123.568,0,123.568,0.0,0.0,0.0,0.0
2019-07-14 14:30:00,126.295,0.0,126.295,126.295,0,126.295,0.0,0.0,0.0,0.0,126.295,0.0,126.295,126.295,0,126.295,0.0,0.0,0.0,0.0
2019-07-14 15:00:00,119.701,0.0,119.701,119.701,0,119.701,0.0,0.0,0.0,0.0,119.701,0.0,119.701,119.701,0,119.701,0.0,0.0,0.0,0.0
2019-07-14 15:30:00,107.208,0.0,107.208,107.208,0,107.208,0.0,0.0,0.0,0.0,107.208,0.0,107.208,107.208,0,107.208,0.0,0.0,0.0,0.0
2019-07-14 16:00:00,102.253,0.0,102.253,102.253,0,102.253,0.0,0.0,0.0,0.0,102.253,0.0,102.253,102.253,0,102.253,0.0,0.0,0.0,0.0
2019-07-14 16:30:00,96.101,0.0,96.101,96.101,0,96.101,0.0,0.0,0.0,0.0,96.101,0.0,96.101,96.101,0,96.101,0.0,0.0,0.0,0.0
2019-07-14 17:00:00,79.748,0.0,79.748,79.748,0,79.748,0.0,0.0,0.0,0.0,79.748,0.0,79.748,79.748,0,79.748,0.0,0.0,0.0,0.0
2019-07-14 17:30:00,64.771,0.0,64.771,64.771,0,64.771,0.0,0.0,0.0,0.0,64.771,0.0,64.771,64.771,0,64.771,0.0,0.0,0.0,0.0
2019-07-14 18:00:00,52.3,0.0,52.3,52.3,0,52.3,0.0,0.0,0.0,0.0,52.3,0.0,52.3,52.3,0,52.3,0.0,0.0,0.0,0.0
2019-07-14 18:30:00,41.602,0.0,41.602,41.602,0,41.602,0.0,0.0,0.0,0.0,41.602,0.0,41.602,41.602,0,41.602,0.0,0.0,0.0,0.0
2019-07-14 19:00:00,34.467,0.0,34.467,34.467,0,34.467,0.0,0.0,0.0,0.0,34.467,0.0,34.467,34.467,0,34.467,0.0,0.0,0.0,0.0
2019-07-14 19:30:00,27.181,0.0,27.181,27.181,0,27.181,0.0,0.0,0.0,0.0,27.181,0.0,27.181,27.181,0,27.181,0.0,0.0,0.0,0.0
2019-07-14 20:00:00,16.663,0.0,16.663,16.663,0,16.663,0.0,0.0,0.0,0.0,16.663,0.0,16.663,16.663,0,16.663,0.0,0.0,0.0,0.0
2019-07-14 20:30:00,9.354,0.0,9.354,9.354,0,9.354,0.0,0.0,0.0,0.0,9.354,0.0,9.354,9.354,0,9.354,0.0,0.0,0.0,0.0
2019-07-14 21:00:00,5.648,0.0,5.648,5.648,0,5.648,0.0,0.0,0.0,0.0,5.648,0.0,5.648,5.648,0,5.648,0.0,0.0,0.0,0.0
2019-07-14 21:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0
2019-07-14 22:00:00,4.751,0.0,4.751,4.751,0,4.751,0.0,0.0,0.0,0.0,4.751,0.0,4.751,4.751,0,4.751,0.0,0.0,0.0,0.0
2019-07-14 22:30:00,6.055,0.0,6.055,6.055,0,6.055,0.0,0.0,0.0,0.0,6.055,0.0,6.055,6.055,0,6.055,0.0,0.0,0.0,0.0
2019-07-14 23:00:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0
2019-07-14 23:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0
2019-07-15 00:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0
2019-07-15 00:30:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0
2019-07-15 01:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0
2019-07-15 01:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0
2019-07-15 02:00:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0
2019-07-15 02:30:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0
2019-07-15 03:00:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0
2019-07-15 03:30:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0
2019-07-15 04:00:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0
2019-07-15 04:30:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0
2019-07-15 05:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0
2019-07-15 05:30:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0
2019-07-15 06:00:00,5.563,0.0,5.563,5.563,0,5.563,0.0,0.0,0.0,0.0,5.563,0.0,5.563,5.563,0,5.563,0.0,0.0,0.0,0.0
2019-07-15 06:30:00,10.474,0.0,10.474,10.474,0,10.474,0.0,0.0,0.0,0.0,10.474,0.0,10.474,10.474,0,10.474,0.0,0.0,0.0,0.0
2019-07-15 07:00:00,17.52,0.0,17.52,17.52,0,17.52,0.0,0.0,0.0,0.0,17.52,0.0,17.52,17.52,0,17.52,0.0,0.0,0.0,0.0
2019-07-15 07:30:00,27.421,0.0,27.421,27.421,0,27.421,0.0,0.0,0.0,0.0,27.421,0.0,27.421,27.421,0,27.421,0.0,0.0,0.0,0.0
2019-07-15 08:00:00,44.885,0.0,44.885,44.885,0,44.885,0.0,0.0,0.0,0.0,44.885,0.0,44.885,44.885,0,44.885,0.0,0.0,0.0,0.0
2019-07-15 08:30:00,65.083,0.0,65.083,65.083,0,65.083,0.0,0.0,0.0,0.0,65.083,0.0,65.083,65.083,0,65.083,0.0,0.0,0.0,0.0
2019-07-15 09:00:00,85.041,0.0,85.041,85.041,0,85.041,0.0,0.0,0.0,0.0,85.041,0.0,85.041,85.041,0,85.041,0.0,0.0,0.0,0.0
2019-07-15 09:30:00,106.32,0.0,106.32,106.32,0,106.32,0.0,0.0,0.0,0.0,106.32,0.0,106.32,106.32,0,106.32,0.0,0.0,0.0,0.0
2019-07-15 10:00:00,123.352,0.0,123.352,123.352,0,123.352,0.0,0.0,0.0,0.0,123.352,0.0,123.352,123.352,0,123.352,0.0,0.0,0.0,0.0
2019-07-15 10:30:00,138.55,0.0,138.55,138.55,0,138.55,0.0,0.0,0.0,0.0,138.55,0.0,138.55,138.55,0,138.55,0.0,0.0,0.0,0.0
2019-07-15 11:00:00,146.311,0.0,146.311,146.311,0,146.311,0.0,0.0,0.0,0.0,146.311,0.0,146.311,146.311,0,146.311,0.0,0.0,0.0,0.0
2019-07-15 11:30:00,147.622,0.0,147.622,147.622,0,147.622,0.0,0.0,0.0,0.0,147.622,0.0,147.622,147.622,0,147.622,0.0,0.0,0.0,0.0
2019-07-15 12:00:00,155.968,0.0,155.968,155.968,0,155.968,0.0,0.0,0.0,0.0,155.968,0.0,155.968,155.968,0,155.968,0.0,0.0,0.0,0.0
2019-07-15 12:30:00,152.386,0.0,152.386,152.386,0,152.386,0.0,0.0,0.0,0.0,152.386,0.0,152.386,152.386,0,152.386,0.0,0.0,0.0,0.0
2019-07-15 13:00:00,149.406,0.0,149.406,149.406,0,149.406,0.0,0.0,0.0,0.0,149.406,0.0,149.406,149.406,0,149.406,0.0,0.0,0.0,0.0
2019-07-15 13:30:00,144.811,0.0,144.811,144.811,0,144.811,0.0,0.0,0.0,0.0,144.811,0.0,144.811,144.811,0,144.811,0.0,0.0,0.0,0.0
2019-07-15 14:00:00,144.032,0.0,144.032,144.032,0,144.032,0.0,0.0,0.0,0.0,144.032,0.0,144.032,144.032,0,144.032,0.0,0.0,0.0,0.0
2019-07-15 14:30:00,128.224,0.0,128.224,128.224,0,128.224,0.0,0.0,0.0,0.0,128.224,0.0,128.224,128.224,0,128.224,0.0,0.0,0.0,0.0
2019-07-15 15:00:00,119.866,0.0,119.866,119.866,0,119.866,0.0,0.0,0.0,0.0,119.866,0.0,119.866,119.866,0,119.866,0.0,0.0,0.0,0.0
2019-07-15 15:30:00,116.538,0.0,116.538,116.538,0,116.538,0.0,0.0,0.0,0.0,116.538,0.0,116.538,116.538,0,116.538,0.0,0.0,0.0,0.0
2019-07-15 16:00:00,118.775,0.0,118.775,118.775,0,118.775,0.0,0.0,0.0,0.0,118.775,0.0,118.775,118.775,0,118.775,0.0,0.0,0.0,0.0
2019-07-15 16:30:00,110.579,0.0,110.579,110.579,0,110.579,0.0,0.0,0.0,0.0,110.579,0.0,110.579,110.579,0,110.579,0.0,0.0,0.0,0.0
2019-07-15 17:00:00,101.704,0.0,101.704,101.704,0,101.704,0.0,0.0,0.0,0.0,101.704,0.0,101.704,101.704,0,101.704,0.0,0.0,0.0,0.0
2019-07-15 17:30:00,99.044,0.0,99.044,99.044,0,99.044,0.0,0.0,0.0,0.0,99.044,0.0,99.044,99.044,0,99.044,0.0,0.0,0.0,0.0
2019-07-15 18:00:00,87.344,0.0,87.344,87.344,0,87.344,0.0,0.0,0.0,0.0,87.344,0.0,87.344,87.344,0,87.344,0.0,0.0,0.0,0.0
2019-07-15 18:30:00,67.359,0.0,67.359,67.359,0,67.359,0.0,0.0,0.0,0.0,67.359,0.0,67.359,67.359,0,67.359,0.0,0.0,0.0,0.0
2019-07-15 19:00:00,49.913,0.0,49.913,49.913,0,49.913,0.0,0.0,0.0,0.0,49.913,0.0,49.913,49.913,0,49.913,0.0,0.0,0.0,0.0
2019-07-15 19:30:00,28.63,0.0,28.63,28.63,0,28.63,0.0,0.0,0.0,0.0,28.63,0.0,28.63,28.63,0,28.63,0.0,0.0,0.0,0.0
2019-07-15 20:00:00,13.631,0.0,13.631,13.631,0,13.631,0.0,0.0,0.0,0.0,13.631,0.0,13.631,13.631,0,13.631,0.0,0.0,0.0,0.0
2019-07-15 20:30:00,8.166,0.0,8.166,8.166,0,8.166,0.0,0.0,0.0,0.0,8.166,0.0,8.166,8.166,0,8.166,0.0,0.0,0.0,0.0
2019-07-15 21:00:00,5.235,0.0,5.235,5.235,0,5.235,0.0,0.0,0.0,0.0,5.235,0.0,5.235,5.235,0,5.235,0.0,0.0,0.0,0.0
2019-07-15 21:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0
2019-07-15 22:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0
2019-07-15 22:30:00,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0
2019-07-15 23:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0
2019-07-15 23:30:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0
2019-07-16 00:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0
2019-07-16 00:30:00,2.5620000000000003,0.0,2.5620000000000003,2.5620000000000003,0,2.5620000000000003,0.0,0.0,0.0,0.0,2.5620000000000003,0.0,2.5620000000000003,2.5620000000000003,0,2.5620000000000003,0.0,0.0,0.0,0.0
2019-07-16 01:00:00,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0
2019-07-16 01:30:00,2.738,0.0,2.738,2.738,0,2.738,0.0,0.0,0.0,0.0,2.738,0.0,2.738,2.738,0,2.738,0.0,0.0,0.0,0.0
2019-07-16 02:00:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0
2019-07-16 02:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0
2019-07-16 03:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0
2019-07-16 03:30:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0
2019-07-16 04:00:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0
2019-07-16 04:30:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0
2019-07-16 05:00:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0
2019-07-16 05:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0
2019-07-16 06:00:00,5.24,0.0,5.24,5.24,0,5.24,0.0,0.0,0.0,0.0,5.24,0.0,5.24,5.24,0,5.24,0.0,0.0,0.0,0.0
2019-07-16 06:30:00,9.054,0.0,9.054,9.054,0,9.054,0.0,0.0,0.0,0.0,9.054,0.0,9.054,9.054,0,9.054,0.0,0.0,0.0,0.0
2019-07-16 07:00:00,15.489,0.0,15.489,15.489,0,15.489,0.0,0.0,0.0,0.0,15.489,0.0,15.489,15.489,0,15.489,0.0,0.0,0.0,0.0
2019-07-16 07:30:00,27.073,0.0,27.073,27.073,0,27.073,0.0,0.0,0.0,0.0,27.073,0.0,27.073,27.073,0,27.073,0.0,0.0,0.0,0.0
2019-07-16 08:00:00,44.026,0.0,44.026,44.026,0,44.026,0.0,0.0,0.0,0.0,44.026,0.0,44.026,44.026,0,44.026,0.0,0.0,0.0,0.0
2019-07-16 08:30:00,63.247,0.0,63.247,63.247,0,63.247,0.0,0.0,0.0,0.0,63.247,0.0,63.247,63.247,0,63.247,0.0,0.0,0.0,0.0
2019-07-16 09:00:00,83.994,0.0,83.994,83.994,0,83.994,0.0,0.0,0.0,0.0,83.994,0.0,83.994,83.994,0,83.994,0.0,0.0,0.0,0.0
2019-07-16 09:30:00,106.862,0.0,106.862,106.862,0,106.862,0.0,0.0,0.0,0.0,106.862,0.0,106.862,106.862,0,106.862,0.0,0.0,0.0,0.0
2019-07-16 10:00:00,123.5,0.0,123.5,123.5,0,123.5,0.0,0.0,0.0,0.0,123.5,0.0,123.5,123.5,0,123.5,0.0,0.0,0.0,0.0
2019-07-16 10:30:00,131.731,0.0,131.731,131.731,0,131.731,0.0,0.0,0.0,0.0,131.731,0.0,131.731,131.731,0,131.731,0.0,0.0,0.0,0.0
2019-07-16 11:00:00,139.771,0.0,139.771,139.771,0,139.771,0.0,0.0,0.0,0.0,139.771,0.0,139.771,139.771,0,139.771,0.0,0.0,0.0,0.0
2019-07-16 11:30:00,144.006,0.0,144.006,144.006,0,144.006,0.0,0.0,0.0,0.0,144.006,0.0,144.006,144.006,0,144.006,0.0,0.0,0.0,0.0
2019-07-16 12:00:00,126.453,0.0,126.453,126.453,0,126.453,0.0,0.0,0.0,0.0,126.453,0.0,126.453,126.453,0,126.453,0.0,0.0,0.0,0.0
2019-07-16 12:30:00,138.289,0.0,138.289,138.289,0,138.289,0.0,0.0,0.0,0.0,138.289,0.0,138.289,138.289,0,138.289,0.0,0.0,0.0,0.0
2019-07-16 13:00:00,129.044,0.0,129.044,129.044,0,129.044,0.0,0.0,0.0,0.0,129.044,0.0,129.044,129.044,0,129.044,0.0,0.0,0.0,0.0
2019-07-16 13:30:00,128.626,0.0,128.626,128.626,0,128.626,0.0,0.0,0.0,0.0,128.626,0.0,128.626,128.626,0,128.626,0.0,0.0,0.0,0.0
2019-07-16 14:00:00,127.633,0.0,127.633,127.633,0,127.633,0.0,0.0,0.0,0.0,127.633,0.0,127.633,127.633,0,127.633,0.0,0.0,0.0,0.0
2019-07-16 14:30:00,130.155,0.0,130.155,130.155,0,130.155,0.0,0.0,0.0,0.0,130.155,0.0,130.155,130.155,0,130.155,0.0,0.0,0.0,0.0
2019-07-16 15:00:00,128.598,0.0,128.598,128.598,0,128.598,0.0,0.0,0.0,0.0,128.598,0.0,128.598,128.598,0,128.598,0.0,0.0,0.0,0.0
2019-07-16 15:30:00,127.135,0.0,127.135,127.135,0,127.135,0.0,0.0,0.0,0.0,127.135,0.0,127.135,127.135,0,127.135,0.0,0.0,0.0,0.0
2019-07-16 16:00:00,121.367,0.0,121.367,121.367,0,121.367,0.0,0.0,0.0,0.0,121.367,0.0,121.367,121.367,0,121.367,0.0,0.0,0.0,0.0
2019-07-16 16:30:00,112.668,0.0,112.668,112.668,0,112.668,0.0,0.0,0.0,0.0,112.668,0.0,112.668,112.668,0,112.668,0.0,0.0,0.0,0.0
2019-07-16 17:00:00,109.397,0.0,109.397,109.397,0,109.397,0.0,0.0,0.0,0.0,109.397,0.0,109.397,109.397,0,109.397,0.0,0.0,0.0,0.0
2019-07-16 17:30:00,101.493,0.0,101.493,101.493,0,101.493,0.0,0.0,0.0,0.0,101.493,0.0,101.493,101.493,0,101.493,0.0,0.0,0.0,0.0
2019-07-16 18:00:00,93.182,0.0,93.182,93.182,0,93.182,0.0,0.0,0.0,0.0,93.182,0.0,93.182,93.182,0,93.182,0.0,0.0,0.0,0.0
2019-07-16 18:30:00,81.781,0.0,81.781,81.781,0,81.781,0.0,0.0,0.0,0.0,81.781,0.0,81.781,81.781,0,81.781,0.0,0.0,0.0,0.0
2019-07-16 19:00:00,63.737,0.0,63.737,63.737,0,63.737,0.0,0.0,0.0,0.0,63.737,0.0,63.737,63.737,0,63.737,0.0,0.0,0.0,0.0
2019-07-16 19:30:00,38.513,0.0,38.513,38.513,0,38.513,0.0,0.0,0.0,0.0,38.513,0.0,38.513,38.513,0,38.513,0.0,0.0,0.0,0.0
2019-07-16 20:00:00,27.813,0.0,27.813,27.813,0,27.813,0.0,0.0,0.0,0.0,27.813,0.0,27.813,27.813,0,27.813,0.0,0.0,0.0,0.0
2019-07-16 20:30:00,17.209,0.0,17.209,17.209,0,17.209,0.0,0.0,0.0,0.0,17.209,0.0,17.209,17.209,0,17.209,0.0,0.0,0.0,0.0
2019-07-16 21:00:00,11.242,0.0,11.242,11.242,0,11.242,0.0,0.0,0.0,0.0,11.242,0.0,11.242,11.242,0,11.242,0.0,0.0,0.0,0.0
2019-07-16 21:30:00,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0
2019-07-16 22:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0
2019-07-16 22:30:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0
2019-07-16 23:00:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0
2019-07-16 23:30:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0
2019-07-17 00:00:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0
2019-07-17 00:30:00,3.115,0.0,3.115,3.115,0,3.115,0.0,0.0,0.0,0.0,3.115,0.0,3.115,3.115,0,3.115,0.0,0.0,0.0,0.0
2019-07-17 01:00:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0
2019-07-17 01:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0
2019-07-17 02:00:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0
2019-07-17 02:30:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0
2019-07-17 03:00:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0
2019-07-17 03:30:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0
2019-07-17 04:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0
2019-07-17 04:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0
2019-07-17 05:00:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0
2019-07-17 05:30:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0
2019-07-17 06:00:00,5.383,0.0,5.383,5.383,0,5.383,0.0,0.0,0.0,0.0,5.383,0.0,5.383,5.383,0,5.383,0.0,0.0,0.0,0.0
2019-07-17 06:30:00,9.574,0.0,9.574,9.574,0,9.574,0.0,0.0,0.0,0.0,9.574,0.0,9.574,9.574,0,9.574,0.0,0.0,0.0,0.0
2019-07-17 07:00:00,16.408,0.0,16.408,16.408,0,16.408,0.0,0.0,0.0,0.0,16.408,0.0,16.408,16.408,0,16.408,0.0,0.0,0.0,0.0
2019-07-17 07:30:00,25.285,0.0,25.285,25.285,0,25.285,0.0,0.0,0.0,0.0,25.285,0.0,25.285,25.285,0,25.285,0.0,0.0,0.0,0.0
2019-07-17 08:00:00,40.312,0.0,40.312,40.312,0,40.312,0.0,0.0,0.0,0.0,40.312,0.0,40.312,40.312,0,40.312,0.0,0.0,0.0,0.0
2019-07-17 08:30:00,59.241,0.0,59.241,59.241,0,59.241,0.0,0.0,0.0,0.0,59.241,0.0,59.241,59.241,0,59.241,0.0,0.0,0.0,0.0
2019-07-17 09:00:00,81.715,0.0,81.715,81.715,0,81.715,0.0,0.0,0.0,0.0,81.715,0.0,81.715,81.715,0,81.715,0.0,0.0,0.0,0.0
2019-07-17 09:30:00,85.484,0.0,85.484,85.484,0,85.484,0.0,0.0,0.0,0.0,85.484,0.0,85.484,85.484,0,85.484,0.0,0.0,0.0,0.0
2019-07-17 10:00:00,90.53,0.0,90.53,90.53,0,90.53,0.0,0.0,0.0,0.0,90.53,0.0,90.53,90.53,0,90.53,0.0,0.0,0.0,0.0
2019-07-17 10:30:00,93.646,0.0,93.646,93.646,0,93.646,0.0,0.0,0.0,0.0,93.646,0.0,93.646,93.646,0,93.646,0.0,0.0,0.0,0.0
2019-07-17 11:00:00,90.156,0.0,90.156,90.156,0,90.156,0.0,0.0,0.0,0.0,90.156,0.0,90.156,90.156,0,90.156,0.0,0.0,0.0,0.0
2019-07-17 11:30:00,92.023,0.0,92.023,92.023,0,92.023,0.0,0.0,0.0,0.0,92.023,0.0,92.023,92.023,0,92.023,0.0,0.0,0.0,0.0
2019-07-17 12:00:00,105.146,0.0,105.146,105.146,0,105.146,0.0,0.0,0.0,0.0,105.146,0.0,105.146,105.146,0,105.146,0.0,0.0,0.0,0.0
2019-07-17 12:30:00,111.724,0.0,111.724,111.724,0,111.724,0.0,0.0,0.0,0.0,111.724,0.0,111.724,111.724,0,111.724,0.0,0.0,0.0,0.0
2019-07-17 13:00:00,115.893,0.0,115.893,115.893,0,115.893,0.0,0.0,0.0,0.0,115.893,0.0,115.893,115.893,0,115.893,0.0,0.0,0.0,0.0
2019-07-17 13:30:00,108.015,0.0,108.015,108.015,0,108.015,0.0,0.0,0.0,0.0,108.015,0.0,108.015,108.015,0,108.015,0.0,0.0,0.0,0.0
2019-07-17 14:00:00,107.662,0.0,107.662,107.662,0,107.662,0.0,0.0,0.0,0.0,107.662,0.0,107.662,107.662,0,107.662,0.0,0.0,0.0,0.0
2019-07-17 14:30:00,91.134,0.0,91.134,91.134,0,91.134,0.0,0.0,0.0,0.0,91.134,0.0,91.134,91.134,0,91.134,0.0,0.0,0.0,0.0
2019-07-17 15:00:00,62.612,0.0,62.612,62.612,0,62.612,0.0,0.0,0.0,0.0,62.612,0.0,62.612,62.612,0,62.612,0.0,0.0,0.0,0.0
2019-07-17 15:30:00,53.088,0.0,53.088,53.088,0,53.088,0.0,0.0,0.0,0.0,53.088,0.0,53.088,53.088,0,53.088,0.0,0.0,0.0,0.0
2019-07-17 16:00:00,54.392,0.0,54.392,54.392,0,54.392,0.0,0.0,0.0,0.0,54.392,0.0,54.392,54.392,0,54.392,0.0,0.0,0.0,0.0
2019-07-17 16:30:00,46.464,0.0,46.464,46.464,0,46.464,0.0,0.0,0.0,0.0,46.464,0.0,46.464,46.464,0,46.464,0.0,0.0,0.0,0.0
2019-07-17 17:00:00,50.21,0.0,50.21,50.21,0,50.21,0.0,0.0,0.0,0.0,50.21,0.0,50.21,50.21,0,50.21,0.0,0.0,0.0,0.0
2019-07-17 17:30:00,49.967,0.0,49.967,49.967,0,49.967,0.0,0.0,0.0,0.0,49.967,0.0,49.967,49.967,0,49.967,0.0,0.0,0.0,0.0
2019-07-17 18:00:00,46.017,0.0,46.017,46.017,0,46.017,0.0,0.0,0.0,0.0,46.017,0.0,46.017,46.017,0,46.017,0.0,0.0,0.0,0.0
2019-07-17 18:30:00,35.682,0.0,35.682,35.682,0,35.682,0.0,0.0,0.0,0.0,35.682,0.0,35.682,35.682,0,35.682,0.0,0.0,0.0,0.0
2019-07-17 19:00:00,36.261,0.0,36.261,36.261,0,36.261,0.0,0.0,0.0,0.0,36.261,0.0,36.261,36.261,0,36.261,0.0,0.0,0.0,0.0
2019-07-17 19:30:00,27.064,0.0,27.064,27.064,0,27.064,0.0,0.0,0.0,0.0,27.064,0.0,27.064,27.064,0,27.064,0.0,0.0,0.0,0.0
2019-07-17 20:00:00,14.282,0.0,14.282,14.282,0,14.282,0.0,0.0,0.0,0.0,14.282,0.0,14.282,14.282,0,14.282,0.0,0.0,0.0,0.0
2019-07-17 20:30:00,8.12,0.0,8.12,8.12,0,8.12,0.0,0.0,0.0,0.0,8.12,0.0,8.12,8.12,0,8.12,0.0,0.0,0.0,0.0
2019-07-17 21:00:00,4.948,0.0,4.948,4.948,0,4.948,0.0,0.0,0.0,0.0,4.948,0.0,4.948,4.948,0,4.948,0.0,0.0,0.0,0.0
2019-07-17 21:30:00,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0
2019-07-17 22:00:00,3.228,0.0,3.228,3.228,0,3.228,0.0,0.0,0.0,0.0,3.228,0.0,3.228,3.228,0,3.228,0.0,0.0,0.0,0.0
2019-07-17 22:30:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0
2019-07-17 23:00:00,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0
2019-07-17 23:30:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0
2019-07-18 00:00:00,3.234,0.0,3.234,3.234,0,3.234,0.0,0.0,0.0,0.0,3.234,0.0,3.234,3.234,0,3.234,0.0,0.0,0.0,0.0
2019-07-18 00:30:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0
2019-07-18 01:00:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0
2019-07-18 01:30:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0
2019-07-18 02:00:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0
2019-07-18 02:30:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0
2019-07-18 03:00:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0
2019-07-18 03:30:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0
2019-07-18 04:00:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0
2019-07-18 04:30:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0
2019-07-18 05:00:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0
2019-07-18 05:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0
2019-07-18 06:00:00,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0
2019-07-18 06:30:00,5.014,0.0,5.014,5.014,0,5.014,0.0,0.0,0.0,0.0,5.014,0.0,5.014,5.014,0,5.014,0.0,0.0,0.0,0.0
2019-07-18 07:00:00,9.815,0.0,9.815,9.815,0,9.815,0.0,0.0,0.0,0.0,9.815,0.0,9.815,9.815,0,9.815,0.0,0.0,0.0,0.0
2019-07-18 07:30:00,17.191,0.0,17.191,17.191,0,17.191,0.0,0.0,0.0,0.0,17.191,0.0,17.191,17.191,0,17.191,0.0,0.0,0.0,0.0
2019-07-18 08:00:00,24.9,0.0,24.9,24.9,0,24.9,0.0,0.0,0.0,0.0,24.9,0.0,24.9,24.9,0,24.9,0.0,0.0,0.0,0.0
2019-07-18 08:30:00,36.286,0.0,36.286,36.286,0,36.286,0.0,0.0,0.0,0.0,36.286,0.0,36.286,36.286,0,36.286,0.0,0.0,0.0,0.0
2019-07-18 09:00:00,43.418,0.0,43.418,43.418,0,43.418,0.0,0.0,0.0,0.0,43.418,0.0,43.418,43.418,0,43.418,0.0,0.0,0.0,0.0
2019-07-18 09:30:00,47.515,0.0,47.515,47.515,0,47.515,0.0,0.0,0.0,0.0,47.515,0.0,47.515,47.515,0,47.515,0.0,0.0,0.0,0.0
2019-07-18 10:00:00,62.376,0.0,62.376,62.376,0,62.376,0.0,0.0,0.0,0.0,62.376,0.0,62.376,62.376,0,62.376,0.0,0.0,0.0,0.0
2019-07-18 10:30:00,63.669,0.0,63.669,63.669,0,63.669,0.0,0.0,0.0,0.0,63.669,0.0,63.669,63.669,0,63.669,0.0,0.0,0.0,0.0
2019-07-18 11:00:00,64.033,0.0,64.033,64.033,0,64.033,0.0,0.0,0.0,0.0,64.033,0.0,64.033,64.033,0,64.033,0.0,0.0,0.0,0.0
2019-07-18 11:30:00,91.739,0.0,91.739,91.739,0,91.739,0.0,0.0,0.0,0.0,91.739,0.0,91.739,91.739,0,91.739,0.0,0.0,0.0,0.0
2019-07-18 12:00:00,90.508,0.0,90.508,90.508,0,90.508,0.0,0.0,0.0,0.0,90.508,0.0,90.508,90.508,0,90.508,0.0,0.0,0.0,0.0
2019-07-18 12:30:00,94.863,0.0,94.863,94.863,0,94.863,0.0,0.0,0.0,0.0,94.863,0.0,94.863,94.863,0,94.863,0.0,0.0,0.0,0.0
2019-07-18 13:00:00,89.914,0.0,89.914,89.914,0,89.914,0.0,0.0,0.0,0.0,89.914,0.0,89.914,89.914,0,89.914,0.0,0.0,0.0,0.0
2019-07-18 13:30:00,118.917,0.0,118.917,118.917,0,118.917,0.0,0.0,0.0,0.0,118.917,0.0,118.917,118.917,0,118.917,0.0,0.0,0.0,0.0
2019-07-18 14:00:00,139.203,0.0,139.203,139.203,0,139.203,0.0,0.0,0.0,0.0,139.203,0.0,139.203,139.203,0,139.203,0.0,0.0,0.0,0.0
2019-07-18 14:30:00,138.87,0.0,138.87,138.87,0,138.87,0.0,0.0,0.0,0.0,138.87,0.0,138.87,138.87,0,138.87,0.0,0.0,0.0,0.0
2019-07-18 15:00:00,136.279,0.0,136.279,136.279,0,136.279,0.0,0.0,0.0,0.0,136.279,0.0,136.279,136.279,0,136.279,0.0,0.0,0.0,0.0
2019-07-18 15:30:00,135.214,0.0,135.214,135.214,0,135.214,0.0,0.0,0.0,0.0,135.214,0.0,135.214,135.214,0,135.214,0.0,0.0,0.0,0.0
2019-07-18 16:00:00,121.524,0.0,121.524,121.524,0,121.524,0.0,0.0,0.0,0.0,121.524,0.0,121.524,121.524,0,121.524,0.0,0.0,0.0,0.0
2019-07-18 16:30:00,119.892,0.0,119.892,119.892,0,119.892,0.0,0.0,0.0,0.0,119.892,0.0,119.892,119.892,0,119.892,0.0,0.0,0.0,0.0
2019-07-18 17:00:00,106.003,0.0,106.003,106.003,0,106.003,0.0,0.0,0.0,0.0,106.003,0.0,106.003,106.003,0,106.003,0.0,0.0,0.0,0.0
2019-07-18 17:30:00,96.215,0.0,96.215,96.215,0,96.215,0.0,0.0,0.0,0.0,96.215,0.0,96.215,96.215,0,96.215,0.0,0.0,0.0,0.0
2019-07-18 18:00:00,77.755,0.0,77.755,77.755,0,77.755,0.0,0.0,0.0,0.0,77.755,0.0,77.755,77.755,0,77.755,0.0,0.0,0.0,0.0
2019-07-18 18:30:00,60.787,0.0,60.787,60.787,0,60.787,0.0,0.0,0.0,0.0,60.787,0.0,60.787,60.787,0,60.787,0.0,0.0,0.0,0.0
2019-07-18 19:00:00,48.909,0.0,48.909,48.909,0,48.909,0.0,0.0,0.0,0.0,48.909,0.0,48.909,48.909,0,48.909,0.0,0.0,0.0,0.0
2019-07-18 19:30:00,30.889,0.0,30.889,30.889,0,30.889,0.0,0.0,0.0,0.0,30.889,0.0,30.889,30.889,0,30.889,0.0,0.0,0.0,0.0
2019-07-18 20:00:00,18.418,0.0,18.418,18.418,0,18.418,0.0,0.0,0.0,0.0,18.418,0.0,18.418,18.418,0,18.418,0.0,0.0,0.0,0.0
2019-07-18 20:30:00,10.666,0.0,10.666,10.666,0,10.666,0.0,0.0,0.0,0.0,10.666,0.0,10.666,10.666,0,10.666,0.0,0.0,0.0,0.0
2019-07-18 21:00:00,5.183,0.0,5.183,5.183,0,5.183,0.0,0.0,0.0,0.0,5.183,0.0,5.183,5.183,0,5.183,0.0,0.0,0.0,0.0
2019-07-18 21:30:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0
2019-07-18 22:00:00,2.503,0.0,2.503,2.503,0,2.503,0.0,0.0,0.0,0.0,2.503,0.0,2.503,2.503,0,2.503,0.0,0.0,0.0,0.0
2019-07-18 22:30:00,2.591,0.0,2.591,2.591,0,2.591,0.0,0.0,0.0,0.0,2.591,0.0,2.591,2.591,0,2.591,0.0,0.0,0.0,0.0
2019-07-18 23:00:00,2.466,0.0,2.466,2.466,0,2.466,0.0,0.0,0.0,0.0,2.466,0.0,2.466,2.466,0,2.466,0.0,0.0,0.0,0.0
2019-07-18 23:30:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0
2019-07-19 00:00:00,2.588,0.0,2.588,2.588,0,2.588,0.0,0.0,0.0,0.0,2.588,0.0,2.588,2.588,0,2.588,0.0,0.0,0.0,0.0
2019-07-19 00:30:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0
2019-07-19 01:00:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0
2019-07-19 01:30:00,2.759,0.0,2.759,2.759,0,2.759,0.0,0.0,0.0,0.0,2.759,0.0,2.759,2.759,0,2.759,0.0,0.0,0.0,0.0
2019-07-19 02:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0
2019-07-19 02:30:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0
2019-07-19 03:00:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0
2019-07-19 03:30:00,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0
2019-07-19 04:00:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0
2019-07-19 04:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0
2019-07-19 05:00:00,2.8369999999999997,0.0,2.8369999999999997,2.8369999999999997,0,2.8369999999999997,0.0,0.0,0.0,0.0,2.8369999999999997,0.0,2.8369999999999997,2.8369999999999997,0,2.8369999999999997,0.0,0.0,0.0,0.0
2019-07-19 05:30:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0
2019-07-19 06:00:00,5.552,0.0,5.552,5.552,0,5.552,0.0,0.0,0.0,0.0,5.552,0.0,5.552,5.552,0,5.552,0.0,0.0,0.0,0.0
2019-07-19 06:30:00,4.21,0.0,4.21,4.21,0,4.21,0.0,0.0,0.0,0.0,4.21,0.0,4.21,4.21,0,4.21,0.0,0.0,0.0,0.0
2019-07-19 07:00:00,5.936,0.0,5.936,5.936,0,5.936,0.0,0.0,0.0,0.0,5.936,0.0,5.936,5.936,0,5.936,0.0,0.0,0.0,0.0
2019-07-19 07:30:00,11.797,0.0,11.797,11.797,0,11.797,0.0,0.0,0.0,0.0,11.797,0.0,11.797,11.797,0,11.797,0.0,0.0,0.0,0.0
2019-07-19 08:00:00,14.41,0.0,14.41,14.41,0,14.41,0.0,0.0,0.0,0.0,14.41,0.0,14.41,14.41,0,14.41,0.0,0.0,0.0,0.0
2019-07-19 08:30:00,18.905,0.0,18.905,18.905,0,18.905,0.0,0.0,0.0,0.0,18.905,0.0,18.905,18.905,0,18.905,0.0,0.0,0.0,0.0
2019-07-19 09:00:00,28.566,0.0,28.566,28.566,0,28.566,0.0,0.0,0.0,0.0,28.566,0.0,28.566,28.566,0,28.566,0.0,0.0,0.0,0.0
2019-07-19 09:30:00,29.157,0.0,29.157,29.157,0,29.157,0.0,0.0,0.0,0.0,29.157,0.0,29.157,29.157,0,29.157,0.0,0.0,0.0,0.0
2019-07-19 10:00:00,36.634,0.0,36.634,36.634,0,36.634,0.0,0.0,0.0,0.0,36.634,0.0,36.634,36.634,0,36.634,0.0,0.0,0.0,0.0
2019-07-19 10:30:00,43.243,0.0,43.243,43.243,0,43.243,0.0,0.0,0.0,0.0,43.243,0.0,43.243,43.243,0,43.243,0.0,0.0,0.0,0.0
2019-07-19 11:00:00,60.197,0.0,60.197,60.197,0,60.197,0.0,0.0,0.0,0.0,60.197,0.0,60.197,60.197,0,60.197,0.0,0.0,0.0,0.0
2019-07-19 11:30:00,58.365,0.0,58.365,58.365,0,58.365,0.0,0.0,0.0,0.0,58.365,0.0,58.365,58.365,0,58.365,0.0,0.0,0.0,0.0
2019-07-19 12:00:00,71.503,0.0,71.503,71.503,0,71.503,0.0,0.0,0.0,0.0,71.503,0.0,71.503,71.503,0,71.503,0.0,0.0,0.0,0.0
2019-07-19 12:30:00,80.874,0.0,80.874,80.874,0,80.874,0.0,0.0,0.0,0.0,80.874,0.0,80.874,80.874,0,80.874,0.0,0.0,0.0,0.0
2019-07-19 13:00:00,52.459,0.0,52.459,52.459,0,52.459,0.0,0.0,0.0,0.0,52.459,0.0,52.459,52.459,0,52.459,0.0,0.0,0.0,0.0
2019-07-19 13:30:00,33.406,0.0,33.406,33.406,0,33.406,0.0,0.0,0.0,0.0,33.406,0.0,33.406,33.406,0,33.406,0.0,0.0,0.0,0.0
2019-07-19 14:00:00,28.395,0.0,28.395,28.395,0,28.395,0.0,0.0,0.0,0.0,28.395,0.0,28.395,28.395,0,28.395,0.0,0.0,0.0,0.0
2019-07-19 14:30:00,33.852,0.0,33.852,33.852,0,33.852,0.0,0.0,0.0,0.0,33.852,0.0,33.852,33.852,0,33.852,0.0,0.0,0.0,0.0
2019-07-19 15:00:00,33.768,0.0,33.768,33.768,0,33.768,0.0,0.0,0.0,0.0,33.768,0.0,33.768,33.768,0,33.768,0.0,0.0,0.0,0.0
2019-07-19 15:30:00,27.675,0.0,27.675,27.675,0,27.675,0.0,0.0,0.0,0.0,27.675,0.0,27.675,27.675,0,27.675,0.0,0.0,0.0,0.0
2019-07-19 16:00:00,24.25,0.0,24.25,24.25,0,24.25,0.0,0.0,0.0,0.0,24.25,0.0,24.25,24.25,0,24.25,0.0,0.0,0.0,0.0
2019-07-19 16:30:00,19.043,0.0,19.043,19.043,0,19.043,0.0,0.0,0.0,0.0,19.043,0.0,19.043,19.043,0,19.043,0.0,0.0,0.0,0.0
2019-07-19 17:00:00,16.724,0.0,16.724,16.724,0,16.724,0.0,0.0,0.0,0.0,16.724,0.0,16.724,16.724,0,16.724,0.0,0.0,0.0,0.0
2019-07-19 17:30:00,24.091,0.0,24.091,24.091,0,24.091,0.0,0.0,0.0,0.0,24.091,0.0,24.091,24.091,0,24.091,0.0,0.0,0.0,0.0
2019-07-19 18:00:00,26.95,0.0,26.95,26.95,0,26.95,0.0,0.0,0.0,0.0,26.95,0.0,26.95,26.95,0,26.95,0.0,0.0,0.0,0.0
2019-07-19 18:30:00,21.316,0.0,21.316,21.316,0,21.316,0.0,0.0,0.0,0.0,21.316,0.0,21.316,21.316,0,21.316,0.0,0.0,0.0,0.0
2019-07-19 19:00:00,18.868,0.0,18.868,18.868,0,18.868,0.0,0.0,0.0,0.0,18.868,0.0,18.868,18.868,0,18.868,0.0,0.0,0.0,0.0
2019-07-19 19:30:00,12.356,0.0,12.356,12.356,0,12.356,0.0,0.0,0.0,0.0,12.356,0.0,12.356,12.356,0,12.356,0.0,0.0,0.0,0.0
2019-07-19 20:00:00,11.971,0.0,11.971,11.971,0,11.971,0.0,0.0,0.0,0.0,11.971,0.0,11.971,11.971,0,11.971,0.0,0.0,0.0,0.0
2019-07-19 20:30:00,5.654,0.0,5.654,5.654,0,5.654,0.0,0.0,0.0,0.0,5.654,0.0,5.654,5.654,0,5.654,0.0,0.0,0.0,0.0
2019-07-19 21:00:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0
2019-07-19 21:30:00,2.434,0.0,2.434,2.434,0,2.434,0.0,0.0,0.0,0.0,2.434,0.0,2.434,2.434,0,2.434,0.0,0.0,0.0,0.0
2019-07-19 22:00:00,2.429,0.0,2.429,2.429,0,2.429,0.0,0.0,0.0,0.0,2.429,0.0,2.429,2.429,0,2.429,0.0,0.0,0.0,0.0
2019-07-19 22:30:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0
2019-07-19 23:00:00,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0
2019-07-19 23:30:00,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0
2019-07-20 00:00:00,2.586,0.0,2.586,2.586,0,2.586,0.0,0.0,0.0,0.0,2.586,0.0,2.586,2.586,0,2.586,0.0,0.0,0.0,0.0
2019-07-20 00:30:00,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,0.0,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,0.0
2019-07-20 01:00:00,2.499,0.0,2.499,2.499,0,2.499,0.0,0.0,0.0,0.0,2.499,0.0,2.499,2.499,0,2.499,0.0,0.0,0.0,0.0
2019-07-20 01:30:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0
2019-07-20 02:00:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0
2019-07-20 02:30:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0
2019-07-20 03:00:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0
2019-07-20 03:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0
2019-07-20 04:00:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0
2019-07-20 04:30:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0
2019-07-20 05:00:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0
2019-07-20 05:30:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0
2019-07-20 06:00:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0
2019-07-20 06:30:00,6.198,0.0,6.198,6.198,0,6.198,0.0,0.0,0.0,0.0,6.198,0.0,6.198,6.198,0,6.198,0.0,0.0,0.0,0.0
2019-07-20 07:00:00,10.423,0.0,10.423,10.423,0,10.423,0.0,0.0,0.0,0.0,10.423,0.0,10.423,10.423,0,10.423,0.0,0.0,0.0,0.0
2019-07-20 07:30:00,17.188,0.0,17.188,17.188,0,17.188,0.0,0.0,0.0,0.0,17.188,0.0,17.188,17.188,0,17.188,0.0,0.0,0.0,0.0
2019-07-20 08:00:00,23.004,0.0,23.004,23.004,0,23.004,0.0,0.0,0.0,0.0,23.004,0.0,23.004,23.004,0,23.004,0.0,0.0,0.0,0.0
2019-07-20 08:30:00,29.421,0.0,29.421,29.421,0,29.421,0.0,0.0,0.0,0.0,29.421,0.0,29.421,29.421,0,29.421,0.0,0.0,0.0,0.0
2019-07-20 09:00:00,50.127,0.0,50.127,50.127,0,50.127,0.0,0.0,0.0,0.0,50.127,0.0,50.127,50.127,0,50.127,0.0,0.0,0.0,0.0
