Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-20 09:30:00,80.992,0.0,80.992,80.992,0,80.992,0.0,0.0,0.0,0.0,80.992,0.0,80.992,80.992,0,80.992,0.0,0.0,0.0,0.0
2019-07-20 10:00:00,78.777,0.0,78.777,78.777,0,78.777,0.0,0.0,0.0,0.0,78.777,0.0,78.777,78.777,0,78.777,0.0,0.0,0.0,0.0
2019-07-20 10:30:00,102.842,0.0,102.842,102.842,0,102.842,0.0,0.0,0.0,0.0,102.842,0.0,102.842,102.842,0,102.842,0.0,0.0,0.0,0.0
2019-07-20 11:00:00,103.796,0.0,103.796,103.796,0,103.796,0.0,0.0,0.0,0.0,103.796,0.0,103.796,103.796,0,103.796,0.0,0.0,0.0,0.0
2019-07-20 11:30:00,100.121,0.0,100.121,100.121,0,100.121,0.0,0.0,0.0,0.0,100.121,0.0,100.121,100.121,0,100.121,0.0,0.0,0.0,0.0
2019-07-20 12:00:00,95.354,0.0,95.354,95.354,0,95.354,0.0,0.0,0.0,0.0,95.354,0.0,95.354,95.354,0,95.354,0.0,0.0,0.0,0.0
2019-07-20 12:30:00,102.148,0.0,102.148,102.148,0,102.148,0.0,0.0,0.0,0.0,102.148,0.0,102.148,102.148,0,102.148,0.0,0.0,0.0,0.0
2019-07-20 13:00:00,114.049,0.0,114.049,114.049,0,114.049,0.0,0.0,0.0,0.0,114.049,0.0,114.049,114.049,0,114.049,0.0,0.0,0.0,0.0
2019-07-20 13:30:00,121.084,0.0,121.084,121.084,0,121.084,0.0,0.0,0.0,0.0,121.084,0.0,121.084,121.084,0,121.084,0.0,0.0,0.0,0.0
2019-07-20 14:00:00,121.636,0.0,121.636,121.636,0,121.636,0.0,0.0,0.0,0.0,121.636,0.0,121.636,121.636,0,121.636,0.0,0.0,0.0,0.0
2019-07-20 14:30:00,128.704,0.0,128.704,128.704,0,128.704,0.0,0.0,0.0,0.0,128.704,0.0,128.704,128.704,0,128.704,0.0,0.0,0.0,0.0
2019-07-20 15:00:00,138.914,0.0,138.914,138.914,0,138.914,0.0,0.0,0.0,0.0,138.914,0.0,138.914,138.914,0,138.914,0.0,0.0,0.0,0.0
2019-07-20 15:30:00,133.802,0.0,133.802,133.802,0,133.802,0.0,0.0,0.0,0.0,133.802,0.0,133.802,133.802,0,133.802,0.0,0.0,0.0,0.0
2019-07-20 16:00:00,123.524,0.0,123.524,123.524,0,123.524,0.0,0.0,0.0,0.0,123.524,0.0,123.524,123.524,0,123.524,0.0,0.0,0.0,0.0
2019-07-20 16:30:00,122.464,0.0,122.464,122.464,0,122.464,0.0,0.0,0.0,0.0,122.464,0.0,122.464,122.464,0,122.464,0.0,0.0,0.0,0.0
2019-07-20 17:00:00,112.872,0.0,112.872,112.872,0,112.872,0.0,0.0,0.0,0.0,112.872,0.0,112.872,112.872,0,112.872,0.0,0.0,0.0,0.0
2019-07-20 17:30:00,101.02,0.0,101.02,101.02,0,101.02,0.0,0.0,0.0,0.0,101.02,0.0,101.02,101.02,0,101.02,0.0,0.0,0.0,0.0
2019-07-20 18:00:00,86.675,0.0,86.675,86.675,0,86.675,0.0,0.0,0.0,0.0,86.675,0.0,86.675,86.675,0,86.675,0.0,0.0,0.0,0.0
2019-07-20 18:30:00,66.355,0.0,66.355,66.355,0,66.355,0.0,0.0,0.0,0.0,66.355,0.0,66.355,66.355,0,66.355,0.0,0.0,0.0,0.0
2019-07-20 19:00:00,47.858,0.0,47.858,47.858,0,47.858,0.0,0.0,0.0,0.0,47.858,0.0,47.858,47.858,0,47.858,0.0,0.0,0.0,0.0
2019-07-20 19:30:00,27.427,0.0,27.427,27.427,0,27.427,0.0,0.0,0.0,0.0,27.427,0.0,27.427,27.427,0,27.427,0.0,0.0,0.0,0.0
2019-07-20 20:00:00,14.889,0.0,14.889,14.889,0,14.889,0.0,0.0,0.0,0.0,14.889,0.0,14.889,14.889,0,14.889,0.0,0.0,0.0,0.0
2019-07-20 20:30:00,13.195,0.0,13.195,13.195,0,13.195,0.0,0.0,0.0,0.0,13.195,0.0,13.195,13.195,0,13.195,0.0,0.0,0.0,0.0
2019-07-20 21:00:00,10.129,0.0,10.129,10.129,0,10.129,0.0,0.0,0.0,0.0,10.129,0.0,10.129,10.129,0,10.129,0.0,0.0,0.0,0.0
2019-07-20 21:30:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0
2019-07-20 22:00:00,9.304,0.0,9.304,9.304,0,9.304,0.0,0.0,0.0,0.0,9.304,0.0,9.304,9.304,0,9.304,0.0,0.0,0.0,0.0
2019-07-20 22:30:00,9.306,0.0,9.306,9.306,0,9.306,0.0,0.0,0.0,0.0,9.306,0.0,9.306,9.306,0,9.306,0.0,0.0,0.0,0.0
2019-07-20 23:00:00,9.275,0.0,9.275,9.275,0,9.275,0.0,0.0,0.0,0.0,9.275,0.0,9.275,9.275,0,9.275,0.0,0.0,0.0,0.0
2019-07-20 23:30:00,8.817,0.0,8.817,8.817,0,8.817,0.0,0.0,0.0,0.0,8.817,0.0,8.817,8.817,0,8.817,0.0,0.0,0.0,0.0
2019-07-21 00:00:00,2.485,0.0,2.485,2.485,0,2.485,0.0,0.0,0.0,0.0,2.485,0.0,2.485,2.485,0,2.485,0.0,0.0,0.0,0.0
2019-07-21 00:30:00,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0
2019-07-21 01:00:00,2.558,0.0,2.558,2.558,0,2.558,0.0,0.0,0.0,0.0,2.558,0.0,2.558,2.558,0,2.558,0.0,0.0,0.0,0.0
2019-07-21 01:30:00,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0
2019-07-21 02:00:00,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0
2019-07-21 02:30:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0
2019-07-21 03:00:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0
2019-07-21 03:30:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0
2019-07-21 04:00:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0
2019-07-21 04:30:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0
2019-07-21 05:00:00,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0
2019-07-21 05:30:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0
2019-07-21 06:00:00,3.761,0.0,3.761,3.761,0,3.761,0.0,0.0,0.0,0.0,3.761,0.0,3.761,3.761,0,3.761,0.0,0.0,0.0,0.0
2019-07-21 06:30:00,7.57,0.0,7.57,7.57,0,7.57,0.0,0.0,0.0,0.0,7.57,0.0,7.57,7.57,0,7.57,0.0,0.0,0.0,0.0
2019-07-21 07:00:00,13.257,0.0,13.257,13.257,0,13.257,0.0,0.0,0.0,0.0,13.257,0.0,13.257,13.257,0,13.257,0.0,0.0,0.0,0.0
2019-07-21 07:30:00,26.241,0.0,26.241,26.241,0,26.241,0.0,0.0,0.0,0.0,26.241,0.0,26.241,26.241,0,26.241,0.0,0.0,0.0,0.0
2019-07-21 08:00:00,53.424,0.0,53.424,53.424,0,53.424,0.0,0.0,0.0,0.0,53.424,0.0,53.424,53.424,0,53.424,0.0,0.0,0.0,0.0
2019-07-21 08:30:00,73.156,0.0,73.156,73.156,0,73.156,0.0,0.0,0.0,0.0,73.156,0.0,73.156,73.156,0,73.156,0.0,0.0,0.0,0.0
2019-07-21 09:00:00,91.073,0.0,91.073,91.073,0,91.073,0.0,0.0,0.0,0.0,91.073,0.0,91.073,91.073,0,91.073,0.0,0.0,0.0,0.0
2019-07-21 09:30:00,98.793,0.0,98.793,98.793,0,98.793,0.0,0.0,0.0,0.0,98.793,0.0,98.793,98.793,0,98.793,0.0,0.0,0.0,0.0
2019-07-21 10:00:00,93.523,0.0,93.523,93.523,0,93.523,0.0,0.0,0.0,0.0,93.523,0.0,93.523,93.523,0,93.523,0.0,0.0,0.0,0.0
2019-07-21 10:30:00,82.156,0.0,82.156,82.156,0,82.156,0.0,0.0,0.0,0.0,82.156,0.0,82.156,82.156,0,82.156,0.0,0.0,0.0,0.0
2019-07-21 11:00:00,80.37,0.0,80.37,80.37,0,80.37,0.0,0.0,0.0,0.0,80.37,0.0,80.37,80.37,0,80.37,0.0,0.0,0.0,0.0
2019-07-21 11:30:00,78.256,0.0,78.256,78.256,0,78.256,0.0,0.0,0.0,0.0,78.256,0.0,78.256,78.256,0,78.256,0.0,0.0,0.0,0.0
2019-07-21 12:00:00,103.225,0.0,103.225,103.225,0,103.225,0.0,0.0,0.0,0.0,103.225,0.0,103.225,103.225,0,103.225,0.0,0.0,0.0,0.0
2019-07-21 12:30:00,96.657,0.0,96.657,96.657,0,96.657,0.0,0.0,0.0,0.0,96.657,0.0,96.657,96.657,0,96.657,0.0,0.0,0.0,0.0
2019-07-21 13:00:00,88.531,0.0,88.531,88.531,0,88.531,0.0,0.0,0.0,0.0,88.531,0.0,88.531,88.531,0,88.531,0.0,0.0,0.0,0.0
2019-07-21 13:30:00,88.468,0.0,88.468,88.468,0,88.468,0.0,0.0,0.0,0.0,88.468,0.0,88.468,88.468,0,88.468,0.0,0.0,0.0,0.0
2019-07-21 14:00:00,67.27,0.0,67.27,67.27,0,67.27,0.0,0.0,0.0,0.0,67.27,0.0,67.27,67.27,0,67.27,0.0,0.0,0.0,0.0
2019-07-21 14:30:00,85.962,0.0,85.962,85.962,0,85.962,0.0,0.0,0.0,0.0,85.962,0.0,85.962,85.962,0,85.962,0.0,0.0,0.0,0.0
2019-07-21 15:00:00,91.713,0.0,91.713,91.713,0,91.713,0.0,0.0,0.0,0.0,91.713,0.0,91.713,91.713,0,91.713,0.0,0.0,0.0,0.0
2019-07-21 15:30:00,97.003,0.0,97.003,97.003,0,97.003,0.0,0.0,0.0,0.0,97.003,0.0,97.003,97.003,0,97.003,0.0,0.0,0.0,0.0
2019-07-21 16:00:00,95.086,0.0,95.086,95.086,0,95.086,0.0,0.0,0.0,0.0,95.086,0.0,95.086,95.086,0,95.086,0.0,0.0,0.0,0.0
2019-07-21 16:30:00,90.25,0.0,90.25,90.25,0,90.25,0.0,0.0,0.0,0.0,90.25,0.0,90.25,90.25,0,90.25,0.0,0.0,0.0,0.0
2019-07-21 17:00:00,88.669,0.0,88.669,88.669,0,88.669,0.0,0.0,0.0,0.0,88.669,0.0,88.669,88.669,0,88.669,0.0,0.0,0.0,0.0
2019-07-21 17:30:00,80.234,0.0,80.234,80.234,0,80.234,0.0,0.0,0.0,0.0,80.234,0.0,80.234,80.234,0,80.234,0.0,0.0,0.0,0.0
2019-07-21 18:00:00,65.518,0.0,65.518,65.518,0,65.518,0.0,0.0,0.0,0.0,65.518,0.0,65.518,65.518,0,65.518,0.0,0.0,0.0,0.0
2019-07-21 18:30:00,55.256,0.0,55.256,55.256,0,55.256,0.0,0.0,0.0,0.0,55.256,0.0,55.256,55.256,0,55.256,0.0,0.0,0.0,0.0
2019-07-21 19:00:00,46.558,0.0,46.558,46.558,0,46.558,0.0,0.0,0.0,0.0,46.558,0.0,46.558,46.558,0,46.558,0.0,0.0,0.0,0.0
2019-07-21 19:30:00,30.249,0.0,30.249,30.249,0,30.249,0.0,0.0,0.0,0.0,30.249,0.0,30.249,30.249,0,30.249,0.0,0.0,0.0,0.0
2019-07-21 20:00:00,19.465,0.0,19.465,19.465,0,19.465,0.0,0.0,0.0,0.0,19.465,0.0,19.465,19.465,0,19.465,0.0,0.0,0.0,0.0
2019-07-21 20:30:00,10.92,0.0,10.92,10.92,0,10.92,0.0,0.0,0.0,0.0,10.92,0.0,10.92,10.92,0,10.92,0.0,0.0,0.0,0.0
2019-07-21 21:00:00,5.237,0.0,5.237,5.237,0,5.237,0.0,0.0,0.0,0.0,5.237,0.0,5.237,5.237,0,5.237,0.0,0.0,0.0,0.0
2019-07-21 21:30:00,2.7,0.0,2.7,2.7,0,2.7,0.0,0.0,0.0,0.0,2.7,0.0,2.7,2.7,0,2.7,0.0,0.0,0.0,0.0
2019-07-21 22:00:00,2.648,0.0,2.648,2.648,0,2.648,0.0,0.0,0.0,0.0,2.648,0.0,2.648,2.648,0,2.648,0.0,0.0,0.0,0.0
2019-07-21 22:30:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0
2019-07-21 23:00:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0
2019-07-21 23:30:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0
2019-07-22 00:00:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0
2019-07-22 00:30:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0
2019-07-22 01:00:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0
2019-07-22 01:30:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0
2019-07-22 02:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0
2019-07-22 02:30:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0
2019-07-22 03:00:00,2.8369999999999997,0.0,2.8369999999999997,2.8369999999999997,0,2.8369999999999997,0.0,0.0,0.0,0.0,2.8369999999999997,0.0,2.8369999999999997,2.8369999999999997,0,2.8369999999999997,0.0,0.0,0.0,0.0
2019-07-22 03:30:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0
2019-07-22 04:00:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0
2019-07-22 04:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0
2019-07-22 05:00:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0
2019-07-22 05:30:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0
2019-07-22 06:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0
2019-07-22 06:30:00,6.135,0.0,6.135,6.135,0,6.135,0.0,0.0,0.0,0.0,6.135,0.0,6.135,6.135,0,6.135,0.0,0.0,0.0,0.0
2019-07-22 07:00:00,13.099,0.0,13.099,13.099,0,13.099,0.0,0.0,0.0,0.0,13.099,0.0,13.099,13.099,0,13.099,0.0,0.0,0.0,0.0
2019-07-22 07:30:00,18.128,0.0,18.128,18.128,0,18.128,0.0,0.0,0.0,0.0,18.128,0.0,18.128,18.128,0,18.128,0.0,0.0,0.0,0.0
2019-07-22 08:00:00,26.06,0.0,26.06,26.06,0,26.06,0.0,0.0,0.0,0.0,26.06,0.0,26.06,26.06,0,26.06,0.0,0.0,0.0,0.0
2019-07-22 08:30:00,31.039,0.0,31.039,31.039,0,31.039,0.0,0.0,0.0,0.0,31.039,0.0,31.039,31.039,0,31.039,0.0,0.0,0.0,0.0
2019-07-22 09:00:00,42.655,0.0,42.655,42.655,0,42.655,0.0,0.0,0.0,0.0,42.655,0.0,42.655,42.655,0,42.655,0.0,0.0,0.0,0.0
2019-07-22 09:30:00,55.273,0.0,55.273,55.273,0,55.273,0.0,0.0,0.0,0.0,55.273,0.0,55.273,55.273,0,55.273,0.0,0.0,0.0,0.0
2019-07-22 10:00:00,57.499,0.0,57.499,57.499,0,57.499,0.0,0.0,0.0,0.0,57.499,0.0,57.499,57.499,0,57.499,0.0,0.0,0.0,0.0
2019-07-22 10:30:00,65.677,0.0,65.677,65.677,0,65.677,0.0,0.0,0.0,0.0,65.677,0.0,65.677,65.677,0,65.677,0.0,0.0,0.0,0.0
2019-07-22 11:00:00,58.468,0.0,58.468,58.468,0,58.468,0.0,0.0,0.0,0.0,58.468,0.0,58.468,58.468,0,58.468,0.0,0.0,0.0,0.0
2019-07-22 11:30:00,63.062,0.0,63.062,63.062,0,63.062,0.0,0.0,0.0,0.0,63.062,0.0,63.062,63.062,0,63.062,0.0,0.0,0.0,0.0
2019-07-22 12:00:00,70.341,0.0,70.341,70.341,0,70.341,0.0,0.0,0.0,0.0,70.341,0.0,70.341,70.341,0,70.341,0.0,0.0,0.0,0.0
2019-07-22 12:30:00,70.243,0.0,70.243,70.243,0,70.243,0.0,0.0,0.0,0.0,70.243,0.0,70.243,70.243,0,70.243,0.0,0.0,0.0,0.0
2019-07-22 13:00:00,82.707,0.0,82.707,82.707,0,82.707,0.0,0.0,0.0,0.0,82.707,0.0,82.707,82.707,0,82.707,0.0,0.0,0.0,0.0
2019-07-22 13:30:00,87.232,0.0,87.232,87.232,0,87.232,0.0,0.0,0.0,0.0,87.232,0.0,87.232,87.232,0,87.232,0.0,0.0,0.0,0.0
2019-07-22 14:00:00,79.287,0.0,79.287,79.287,0,79.287,0.0,0.0,0.0,0.0,79.287,0.0,79.287,79.287,0,79.287,0.0,0.0,0.0,0.0
2019-07-22 14:30:00,82.534,0.0,82.534,82.534,0,82.534,0.0,0.0,0.0,0.0,82.534,0.0,82.534,82.534,0,82.534,0.0,0.0,0.0,0.0
2019-07-22 15:00:00,79.212,0.0,79.212,79.212,0,79.212,0.0,0.0,0.0,0.0,79.212,0.0,79.212,79.212,0,79.212,0.0,0.0,0.0,0.0
2019-07-22 15:30:00,87.045,0.0,87.045,87.045,0,87.045,0.0,0.0,0.0,0.0,87.045,0.0,87.045,87.045,0,87.045,0.0,0.0,0.0,0.0
2019-07-22 16:00:00,86.02,0.0,86.02,86.02,0,86.02,0.0,0.0,0.0,0.0,86.02,0.0,86.02,86.02,0,86.02,0.0,0.0,0.0,0.0
2019-07-22 16:30:00,73.957,0.0,73.957,73.957,0,73.957,0.0,0.0,0.0,0.0,73.957,0.0,73.957,73.957,0,73.957,0.0,0.0,0.0,0.0
2019-07-22 17:00:00,53.319,0.0,53.319,53.319,0,53.319,0.0,0.0,0.0,0.0,53.319,0.0,53.319,53.319,0,53.319,0.0,0.0,0.0,0.0
2019-07-22 17:30:00,42.466,0.0,42.466,42.466,0,42.466,0.0,0.0,0.0,0.0,42.466,0.0,42.466,42.466,0,42.466,0.0,0.0,0.0,0.0
2019-07-22 18:00:00,37.321,0.0,37.321,37.321,0,37.321,0.0,0.0,0.0,0.0,37.321,0.0,37.321,37.321,0,37.321,0.0,0.0,0.0,0.0
2019-07-22 18:30:00,40.343,0.0,40.343,40.343,0,40.343,0.0,0.0,0.0,0.0,40.343,0.0,40.343,40.343,0,40.343,0.0,0.0,0.0,0.0
2019-07-22 19:00:00,34.38,0.0,34.38,34.38,0,34.38,0.0,0.0,0.0,0.0,34.38,0.0,34.38,34.38,0,34.38,0.0,0.0,0.0,0.0
2019-07-22 19:30:00,22.06,0.0,22.06,22.06,0,22.06,0.0,0.0,0.0,0.0,22.06,0.0,22.06,22.06,0,22.06,0.0,0.0,0.0,0.0
2019-07-22 20:00:00,13.498,0.0,13.498,13.498,0,13.498,0.0,0.0,0.0,0.0,13.498,0.0,13.498,13.498,0,13.498,0.0,0.0,0.0,0.0
2019-07-22 20:30:00,6.441,0.0,6.441,6.441,0,6.441,0.0,0.0,0.0,0.0,6.441,0.0,6.441,6.441,0,6.441,0.0,0.0,0.0,0.0
2019-07-22 21:00:00,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0
2019-07-22 21:30:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0
2019-07-22 22:00:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0
2019-07-22 22:30:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0
2019-07-22 23:00:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0
2019-07-22 23:30:00,2.674,0.0,2.674,2.674,0,2.674,0.0,0.0,0.0,0.0,2.674,0.0,2.674,2.674,0,2.674,0.0,0.0,0.0,0.0
2019-07-23 00:00:00,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0
2019-07-23 00:30:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0
2019-07-23 01:00:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0
2019-07-23 01:30:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0
2019-07-23 02:00:00,2.499,0.0,2.499,2.499,0,2.499,0.0,0.0,0.0,0.0,2.499,0.0,2.499,2.499,0,2.499,0.0,0.0,0.0,0.0
2019-07-23 02:30:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0
2019-07-23 03:00:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0
2019-07-23 03:30:00,2.477,0.0,2.477,2.477,0,2.477,0.0,0.0,0.0,0.0,2.477,0.0,2.477,2.477,0,2.477,0.0,0.0,0.0,0.0
2019-07-23 04:00:00,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,0.0,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,0.0
2019-07-23 04:30:00,2.457,0.0,2.457,2.457,0,2.457,0.0,0.0,0.0,0.0,2.457,0.0,2.457,2.457,0,2.457,0.0,0.0,0.0,0.0
2019-07-23 05:00:00,2.461,0.0,2.461,2.461,0,2.461,0.0,0.0,0.0,0.0,2.461,0.0,2.461,2.461,0,2.461,0.0,0.0,0.0,0.0
2019-07-23 05:30:00,2.431,0.0,2.431,2.431,0,2.431,0.0,0.0,0.0,0.0,2.431,0.0,2.431,2.431,0,2.431,0.0,0.0,0.0,0.0
2019-07-23 06:00:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0
2019-07-23 06:30:00,14.191,0.0,14.191,14.191,0,14.191,0.0,0.0,0.0,0.0,14.191,0.0,14.191,14.191,0,14.191,0.0,0.0,0.0,0.0
2019-07-23 07:00:00,24.316,0.0,24.316,24.316,0,24.316,0.0,0.0,0.0,0.0,24.316,0.0,24.316,24.316,0,24.316,0.0,0.0,0.0,0.0
2019-07-23 07:30:00,33.642,0.0,33.642,33.642,0,33.642,0.0,0.0,0.0,0.0,33.642,0.0,33.642,33.642,0,33.642,0.0,0.0,0.0,0.0
2019-07-23 08:00:00,35.232,0.0,35.232,35.232,0,35.232,0.0,0.0,0.0,0.0,35.232,0.0,35.232,35.232,0,35.232,0.0,0.0,0.0,0.0
2019-07-23 08:30:00,53.814,0.0,53.814,53.814,0,53.814,0.0,0.0,0.0,0.0,53.814,0.0,53.814,53.814,0,53.814,0.0,0.0,0.0,0.0
2019-07-23 09:00:00,80.716,0.0,80.716,80.716,0,80.716,0.0,0.0,0.0,0.0,80.716,0.0,80.716,80.716,0,80.716,0.0,0.0,0.0,0.0
2019-07-23 09:30:00,101.805,0.0,101.805,101.805,0,101.805,0.0,0.0,0.0,0.0,101.805,0.0,101.805,101.805,0,101.805,0.0,0.0,0.0,0.0
2019-07-23 10:00:00,119.333,0.0,119.333,119.333,0,119.333,0.0,0.0,0.0,0.0,119.333,0.0,119.333,119.333,0,119.333,0.0,0.0,0.0,0.0
2019-07-23 10:30:00,134.411,0.0,134.411,134.411,0,134.411,0.0,0.0,0.0,0.0,134.411,0.0,134.411,134.411,0,134.411,0.0,0.0,0.0,0.0
2019-07-23 11:00:00,146.877,0.0,146.877,146.877,0,146.877,0.0,0.0,0.0,0.0,146.877,0.0,146.877,146.877,0,146.877,0.0,0.0,0.0,0.0
2019-07-23 11:30:00,157.928,0.0,157.928,157.928,0,157.928,0.0,0.0,0.0,0.0,157.928,0.0,157.928,157.928,0,157.928,0.0,0.0,0.0,0.0
2019-07-23 12:00:00,164.16,0.0,164.16,164.16,0,164.16,0.0,0.0,0.0,0.0,164.16,0.0,164.16,164.16,0,164.16,0.0,0.0,0.0,0.0
2019-07-23 12:30:00,168.678,0.0,168.678,168.678,0,168.678,0.0,0.0,0.0,0.0,168.678,0.0,168.678,168.678,0,168.678,0.0,0.0,0.0,0.0
2019-07-23 13:00:00,168.819,0.0,168.819,168.819,0,168.819,0.0,0.0,0.0,0.0,168.819,0.0,168.819,168.819,0,168.819,0.0,0.0,0.0,0.0
2019-07-23 13:30:00,143.71,0.0,143.71,143.71,0,143.71,0.0,0.0,0.0,0.0,143.71,0.0,143.71,143.71,0,143.71,0.0,0.0,0.0,0.0
2019-07-23 14:00:00,137.124,0.0,137.124,137.124,0,137.124,0.0,0.0,0.0,0.0,137.124,0.0,137.124,137.124,0,137.124,0.0,0.0,0.0,0.0
2019-07-23 14:30:00,147.04,0.0,147.04,147.04,0,147.04,0.0,0.0,0.0,0.0,147.04,0.0,147.04,147.04,0,147.04,0.0,0.0,0.0,0.0
2019-07-23 15:00:00,131.884,0.0,131.884,131.884,0,131.884,0.0,0.0,0.0,0.0,131.884,0.0,131.884,131.884,0,131.884,0.0,0.0,0.0,0.0
2019-07-23 15:30:00,125.415,0.0,125.415,125.415,0,125.415,0.0,0.0,0.0,0.0,125.415,0.0,125.415,125.415,0,125.415,0.0,0.0,0.0,0.0
2019-07-23 16:00:00,125.707,0.0,125.707,125.707,0,125.707,0.0,0.0,0.0,0.0,125.707,0.0,125.707,125.707,0,125.707,0.0,0.0,0.0,0.0
2019-07-23 16:30:00,93.659,0.0,93.659,93.659,0,93.659,0.0,0.0,0.0,0.0,93.659,0.0,93.659,93.659,0,93.659,0.0,0.0,0.0,0.0
2019-07-23 17:00:00,52.482,0.0,52.482,52.482,0,52.482,0.0,0.0,0.0,0.0,52.482,0.0,52.482,52.482,0,52.482,0.0,0.0,0.0,0.0
2019-07-23 17:30:00,38.413,0.0,38.413,38.413,0,38.413,0.0,0.0,0.0,0.0,38.413,0.0,38.413,38.413,0,38.413,0.0,0.0,0.0,0.0
2019-07-23 18:00:00,43.666,0.0,43.666,43.666,0,43.666,0.0,0.0,0.0,0.0,43.666,0.0,43.666,43.666,0,43.666,0.0,0.0,0.0,0.0
2019-07-23 18:30:00,48.841,0.0,48.841,48.841,0,48.841,0.0,0.0,0.0,0.0,48.841,0.0,48.841,48.841,0,48.841,0.0,0.0,0.0,0.0
2019-07-23 19:00:00,54.794,0.0,54.794,54.794,0,54.794,0.0,0.0,0.0,0.0,54.794,0.0,54.794,54.794,0,54.794,0.0,0.0,0.0,0.0
2019-07-23 19:30:00,42.004,0.0,42.004,42.004,0,42.004,0.0,0.0,0.0,0.0,42.004,0.0,42.004,42.004,0,42.004,0.0,0.0,0.0,0.0
2019-07-23 20:00:00,28.696,0.0,28.696,28.696,0,28.696,0.0,0.0,0.0,0.0,28.696,0.0,28.696,28.696,0,28.696,0.0,0.0,0.0,0.0
2019-07-23 20:30:00,16.449,0.0,16.449,16.449,0,16.449,0.0,0.0,0.0,0.0,16.449,0.0,16.449,16.449,0,16.449,0.0,0.0,0.0,0.0
2019-07-23 21:00:00,7.165,0.0,7.165,7.165,0,7.165,0.0,0.0,0.0,0.0,7.165,0.0,7.165,7.165,0,7.165,0.0,0.0,0.0,0.0
2019-07-23 21:30:00,6.019,0.0,6.019,6.019,0,6.019,0.0,0.0,0.0,0.0,6.019,0.0,6.019,6.019,0,6.019,0.0,0.0,0.0,0.0
2019-07-23 22:00:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0
2019-07-23 22:30:00,1.841,0.0,1.841,1.841,0,1.841,0.0,0.0,0.0,0.0,1.841,0.0,1.841,1.841,0,1.841,0.0,0.0,0.0,0.0
2019-07-23 23:00:00,1.83,0.0,1.83,1.83,0,1.83,0.0,0.0,0.0,0.0,1.83,0.0,1.83,1.83,0,1.83,0.0,0.0,0.0,0.0
2019-07-23 23:30:00,1.8170000000000002,0.0,1.8170000000000002,1.8170000000000002,0,1.8170000000000002,0.0,0.0,0.0,0.0,1.8170000000000002,0.0,1.8170000000000002,1.8170000000000002,0,1.8170000000000002,0.0,0.0,0.0,0.0
2019-07-24 00:00:00,1.823,0.0,1.823,1.823,0,1.823,0.0,0.0,0.0,0.0,1.823,0.0,1.823,1.823,0,1.823,0.0,0.0,0.0,0.0
2019-07-24 00:30:00,1.82,0.0,1.82,1.82,0,1.82,0.0,0.0,0.0,0.0,1.82,0.0,1.82,1.82,0,1.82,0.0,0.0,0.0,0.0
2019-07-24 01:00:00,1.823,0.0,1.823,1.823,0,1.823,0.0,0.0,0.0,0.0,1.823,0.0,1.823,1.823,0,1.823,0.0,0.0,0.0,0.0
2019-07-24 01:30:00,1.843,0.0,1.843,1.843,0,1.843,0.0,0.0,0.0,0.0,1.843,0.0,1.843,1.843,0,1.843,0.0,0.0,0.0,0.0
2019-07-24 02:00:00,1.854,0.0,1.854,1.854,0,1.854,0.0,0.0,0.0,0.0,1.854,0.0,1.854,1.854,0,1.854,0.0,0.0,0.0,0.0
2019-07-24 02:30:00,1.855,0.0,1.855,1.855,0,1.855,0.0,0.0,0.0,0.0,1.855,0.0,1.855,1.855,0,1.855,0.0,0.0,0.0,0.0
2019-07-24 03:00:00,1.8519999999999999,0.0,1.8519999999999999,1.8519999999999999,0,1.8519999999999999,0.0,0.0,0.0,0.0,1.8519999999999999,0.0,1.8519999999999999,1.8519999999999999,0,1.8519999999999999,0.0,0.0,0.0,0.0
2019-07-24 03:30:00,1.859,0.0,1.859,1.859,0,1.859,0.0,0.0,0.0,0.0,1.859,0.0,1.859,1.859,0,1.859,0.0,0.0,0.0,0.0
2019-07-24 04:00:00,1.838,0.0,1.838,1.838,0,1.838,0.0,0.0,0.0,0.0,1.838,0.0,1.838,1.838,0,1.838,0.0,0.0,0.0,0.0
2019-07-24 04:30:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0
2019-07-24 05:00:00,7.078,0.0,7.078,7.078,0,7.078,0.0,0.0,0.0,0.0,7.078,0.0,7.078,7.078,0,7.078,0.0,0.0,0.0,0.0
2019-07-24 05:30:00,7.067,0.0,7.067,7.067,0,7.067,0.0,0.0,0.0,0.0,7.067,0.0,7.067,7.067,0,7.067,0.0,0.0,0.0,0.0
2019-07-24 06:00:00,7.564,0.0,7.564,7.564,0,7.564,0.0,0.0,0.0,0.0,7.564,0.0,7.564,7.564,0,7.564,0.0,0.0,0.0,0.0
2019-07-24 06:30:00,10.61,0.0,10.61,10.61,0,10.61,0.0,0.0,0.0,0.0,10.61,0.0,10.61,10.61,0,10.61,0.0,0.0,0.0,0.0
2019-07-24 07:00:00,15.953,0.0,15.953,15.953,0,15.953,0.0,0.0,0.0,0.0,15.953,0.0,15.953,15.953,0,15.953,0.0,0.0,0.0,0.0
2019-07-24 07:30:00,24.928,0.0,24.928,24.928,0,24.928,0.0,0.0,0.0,0.0,24.928,0.0,24.928,24.928,0,24.928,0.0,0.0,0.0,0.0
2019-07-24 08:00:00,47.064,0.0,47.064,47.064,0,47.064,0.0,0.0,0.0,0.0,47.064,0.0,47.064,47.064,0,47.064,0.0,0.0,0.0,0.0
2019-07-24 08:30:00,60.661,0.0,60.661,60.661,0,60.661,0.0,0.0,0.0,0.0,60.661,0.0,60.661,60.661,0,60.661,0.0,0.0,0.0,0.0
2019-07-24 09:00:00,90.181,0.0,90.181,90.181,0,90.181,0.0,0.0,0.0,0.0,90.181,0.0,90.181,90.181,0,90.181,0.0,0.0,0.0,0.0
2019-07-24 09:30:00,100.85,0.0,100.85,100.85,0,100.85,0.0,0.0,0.0,0.0,100.85,0.0,100.85,100.85,0,100.85,0.0,0.0,0.0,0.0
2019-07-24 10:00:00,121.092,0.0,121.092,121.092,0,121.092,0.0,0.0,0.0,0.0,121.092,0.0,121.092,121.092,0,121.092,0.0,0.0,0.0,0.0
2019-07-24 10:30:00,139.794,0.0,139.794,139.794,0,139.794,0.0,0.0,0.0,0.0,139.794,0.0,139.794,139.794,0,139.794,0.0,0.0,0.0,0.0
2019-07-24 11:00:00,163.98,0.0,163.98,163.98,0,163.98,0.0,0.0,0.0,0.0,163.98,0.0,163.98,163.98,0,163.98,0.0,0.0,0.0,0.0
2019-07-24 11:30:00,175.719,0.0,175.719,175.719,0,175.719,0.0,0.0,0.0,0.0,175.719,0.0,175.719,175.719,0,175.719,0.0,0.0,0.0,0.0
2019-07-24 12:00:00,173.777,0.0,173.777,173.777,0,173.777,0.0,0.0,0.0,0.0,173.777,0.0,173.777,173.777,0,173.777,0.0,0.0,0.0,0.0
2019-07-24 12:30:00,159.683,0.0,159.683,159.683,0,159.683,0.0,0.0,0.0,0.0,159.683,0.0,159.683,159.683,0,159.683,0.0,0.0,0.0,0.0
2019-07-24 13:00:00,158.923,0.0,158.923,158.923,0,158.923,0.0,0.0,0.0,0.0,158.923,0.0,158.923,158.923,0,158.923,0.0,0.0,0.0,0.0
2019-07-24 13:30:00,158.577,0.0,158.577,158.577,0,158.577,0.0,0.0,0.0,0.0,158.577,0.0,158.577,158.577,0,158.577,0.0,0.0,0.0,0.0
2019-07-24 14:00:00,164.949,0.0,164.949,164.949,0,164.949,0.0,0.0,0.0,0.0,164.949,0.0,164.949,164.949,0,164.949,0.0,0.0,0.0,0.0
2019-07-24 14:30:00,159.448,0.0,159.448,159.448,0,159.448,0.0,0.0,0.0,0.0,159.448,0.0,159.448,159.448,0,159.448,0.0,0.0,0.0,0.0
2019-07-24 15:00:00,144.083,0.0,144.083,144.083,0,144.083,0.0,0.0,0.0,0.0,144.083,0.0,144.083,144.083,0,144.083,0.0,0.0,0.0,0.0
2019-07-24 15:30:00,130.39,0.0,130.39,130.39,0,130.39,0.0,0.0,0.0,0.0,130.39,0.0,130.39,130.39,0,130.39,0.0,0.0,0.0,0.0
2019-07-24 16:00:00,102.75,0.0,102.75,102.75,0,102.75,0.0,0.0,0.0,0.0,102.75,0.0,102.75,102.75,0,102.75,0.0,0.0,0.0,0.0
2019-07-24 16:30:00,90.803,0.0,90.803,90.803,0,90.803,0.0,0.0,0.0,0.0,90.803,0.0,90.803,90.803,0,90.803,0.0,0.0,0.0,0.0
2019-07-24 17:00:00,77.059,0.0,77.059,77.059,0,77.059,0.0,0.0,0.0,0.0,77.059,0.0,77.059,77.059,0,77.059,0.0,0.0,0.0,0.0
2019-07-24 17:30:00,76.393,0.0,76.393,76.393,0,76.393,0.0,0.0,0.0,0.0,76.393,0.0,76.393,76.393,0,76.393,0.0,0.0,0.0,0.0
2019-07-24 18:00:00,76.597,0.0,76.597,76.597,0,76.597,0.0,0.0,0.0,0.0,76.597,0.0,76.597,76.597,0,76.597,0.0,0.0,0.0,0.0
2019-07-24 18:30:00,54.41,0.0,54.41,54.41,0,54.41,0.0,0.0,0.0,0.0,54.41,0.0,54.41,54.41,0,54.41,0.0,0.0,0.0,0.0
2019-07-24 19:00:00,51.507,0.0,51.507,51.507,0,51.507,0.0,0.0,0.0,0.0,51.507,0.0,51.507,51.507,0,51.507,0.0,0.0,0.0,0.0
2019-07-24 19:30:00,41.655,0.0,41.655,41.655,0,41.655,0.0,0.0,0.0,0.0,41.655,0.0,41.655,41.655,0,41.655,0.0,0.0,0.0,0.0
2019-07-24 20:00:00,31.42,0.0,31.42,31.42,0,31.42,0.0,0.0,0.0,0.0,31.42,0.0,31.42,31.42,0,31.42,0.0,0.0,0.0,0.0
2019-07-24 20:30:00,15.126,0.0,15.126,15.126,0,15.126,0.0,0.0,0.0,0.0,15.126,0.0,15.126,15.126,0,15.126,0.0,0.0,0.0,0.0
2019-07-24 21:00:00,14.751,0.0,14.751,14.751,0,14.751,0.0,0.0,0.0,0.0,14.751,0.0,14.751,14.751,0,14.751,0.0,0.0,0.0,0.0
2019-07-24 21:30:00,11.324,0.0,11.324,11.324,0,11.324,0.0,0.0,0.0,0.0,11.324,0.0,11.324,11.324,0,11.324,0.0,0.0,0.0,0.0
2019-07-24 22:00:00,8.703,0.0,8.703,8.703,0,8.703,0.0,0.0,0.0,0.0,8.703,0.0,8.703,8.703,0,8.703,0.0,0.0,0.0,0.0
2019-07-24 22:30:00,8.668,0.0,8.668,8.668,0,8.668,0.0,0.0,0.0,0.0,8.668,0.0,8.668,8.668,0,8.668,0.0,0.0,0.0,0.0
2019-07-24 23:00:00,8.689,0.0,8.689,8.689,0,8.689,0.0,0.0,0.0,0.0,8.689,0.0,8.689,8.689,0,8.689,0.0,0.0,0.0,0.0
2019-07-24 23:30:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0
2019-07-25 00:00:00,2.33,0.0,2.33,2.33,0,2.33,0.0,0.0,0.0,0.0,2.33,0.0,2.33,2.33,0,2.33,0.0,0.0,0.0,0.0
2019-07-25 00:30:00,2.323,0.0,2.323,2.323,0,2.323,0.0,0.0,0.0,0.0,2.323,0.0,2.323,2.323,0,2.323,0.0,0.0,0.0,0.0
2019-07-25 01:00:00,2.467,0.0,2.467,2.467,0,2.467,0.0,0.0,0.0,0.0,2.467,0.0,2.467,2.467,0,2.467,0.0,0.0,0.0,0.0
2019-07-25 01:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0
2019-07-25 02:00:00,2.838,0.0,2.838,2.838,0,2.838,0.0,0.0,0.0,0.0,2.838,0.0,2.838,2.838,0,2.838,0.0,0.0,0.0,0.0
2019-07-25 02:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0
2019-07-25 03:00:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0
2019-07-25 03:30:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0
2019-07-25 04:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0
2019-07-25 04:30:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0
2019-07-25 05:00:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0
2019-07-25 05:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0
2019-07-25 06:00:00,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0
2019-07-25 06:30:00,7.09,0.0,7.09,7.09,0,7.09,0.0,0.0,0.0,0.0,7.09,0.0,7.09,7.09,0,7.09,0.0,0.0,0.0,0.0
2019-07-25 07:00:00,12.263,0.0,12.263,12.263,0,12.263,0.0,0.0,0.0,0.0,12.263,0.0,12.263,12.263,0,12.263,0.0,0.0,0.0,0.0
2019-07-25 07:30:00,22.642,0.0,22.642,22.642,0,22.642,0.0,0.0,0.0,0.0,22.642,0.0,22.642,22.642,0,22.642,0.0,0.0,0.0,0.0
2019-07-25 08:00:00,37.914,0.0,37.914,37.914,0,37.914,0.0,0.0,0.0,0.0,37.914,0.0,37.914,37.914,0,37.914,0.0,0.0,0.0,0.0
2019-07-25 08:30:00,55.164,0.0,55.164,55.164,0,55.164,0.0,0.0,0.0,0.0,55.164,0.0,55.164,55.164,0,55.164,0.0,0.0,0.0,0.0
2019-07-25 09:00:00,72.988,0.0,72.988,72.988,0,72.988,0.0,0.0,0.0,0.0,72.988,0.0,72.988,72.988,0,72.988,0.0,0.0,0.0,0.0
2019-07-25 09:30:00,86.243,0.0,86.243,86.243,0,86.243,0.0,0.0,0.0,0.0,86.243,0.0,86.243,86.243,0,86.243,0.0,0.0,0.0,0.0
2019-07-25 10:00:00,106.715,0.0,106.715,106.715,0,106.715,0.0,0.0,0.0,0.0,106.715,0.0,106.715,106.715,0,106.715,0.0,0.0,0.0,0.0
2019-07-25 10:30:00,128.318,0.0,128.318,128.318,0,128.318,0.0,0.0,0.0,0.0,128.318,0.0,128.318,128.318,0,128.318,0.0,0.0,0.0,0.0
2019-07-25 11:00:00,126.529,0.0,126.529,126.529,0,126.529,0.0,0.0,0.0,0.0,126.529,0.0,126.529,126.529,0,126.529,0.0,0.0,0.0,0.0
2019-07-25 11:30:00,135.686,0.0,135.686,135.686,0,135.686,0.0,0.0,0.0,0.0,135.686,0.0,135.686,135.686,0,135.686,0.0,0.0,0.0,0.0
2019-07-25 12:00:00,143.643,0.0,143.643,143.643,0,143.643,0.0,0.0,0.0,0.0,143.643,0.0,143.643,143.643,0,143.643,0.0,0.0,0.0,0.0
2019-07-25 12:30:00,131.286,0.0,131.286,131.286,0,131.286,0.0,0.0,0.0,0.0,131.286,0.0,131.286,131.286,0,131.286,0.0,0.0,0.0,0.0
2019-07-25 13:00:00,137.097,0.0,137.097,137.097,0,137.097,0.0,0.0,0.0,0.0,137.097,0.0,137.097,137.097,0,137.097,0.0,0.0,0.0,0.0
2019-07-25 13:30:00,148.389,0.0,148.389,148.389,0,148.389,0.0,0.0,0.0,0.0,148.389,0.0,148.389,148.389,0,148.389,0.0,0.0,0.0,0.0
2019-07-25 14:00:00,147.917,0.0,147.917,147.917,0,147.917,0.0,0.0,0.0,0.0,147.917,0.0,147.917,147.917,0,147.917,0.0,0.0,0.0,0.0
2019-07-25 14:30:00,150.804,0.0,150.804,150.804,0,150.804,0.0,0.0,0.0,0.0,150.804,0.0,150.804,150.804,0,150.804,0.0,0.0,0.0,0.0
2019-07-25 15:00:00,146.073,0.0,146.073,146.073,0,146.073,0.0,0.0,0.0,0.0,146.073,0.0,146.073,146.073,0,146.073,0.0,0.0,0.0,0.0
2019-07-25 15:30:00,140.689,0.0,140.689,140.689,0,140.689,0.0,0.0,0.0,0.0,140.689,0.0,140.689,140.689,0,140.689,0.0,0.0,0.0,0.0
2019-07-25 16:00:00,140.139,0.0,140.139,140.139,0,140.139,0.0,0.0,0.0,0.0,140.139,0.0,140.139,140.139,0,140.139,0.0,0.0,0.0,0.0
2019-07-25 16:30:00,124.48,0.0,124.48,124.48,0,124.48,0.0,0.0,0.0,0.0,124.48,0.0,124.48,124.48,0,124.48,0.0,0.0,0.0,0.0
2019-07-25 17:00:00,94.222,0.0,94.222,94.222,0,94.222,0.0,0.0,0.0,0.0,94.222,0.0,94.222,94.222,0,94.222,0.0,0.0,0.0,0.0
2019-07-25 17:30:00,79.976,0.0,79.976,79.976,0,79.976,0.0,0.0,0.0,0.0,79.976,0.0,79.976,79.976,0,79.976,0.0,0.0,0.0,0.0
2019-07-25 18:00:00,71.97,0.0,71.97,71.97,0,71.97,0.0,0.0,0.0,0.0,71.97,0.0,71.97,71.97,0,71.97,0.0,0.0,0.0,0.0
2019-07-25 18:30:00,67.781,0.0,67.781,67.781,0,67.781,0.0,0.0,0.0,0.0,67.781,0.0,67.781,67.781,0,67.781,0.0,0.0,0.0,0.0
2019-07-25 19:00:00,55.01,0.0,55.01,55.01,0,55.01,0.0,0.0,0.0,0.0,55.01,0.0,55.01,55.01,0,55.01,0.0,0.0,0.0,0.0
2019-07-25 19:30:00,41.325,0.0,41.325,41.325,0,41.325,0.0,0.0,0.0,0.0,41.325,0.0,41.325,41.325,0,41.325,0.0,0.0,0.0,0.0
2019-07-25 20:00:00,29.352,0.0,29.352,29.352,0,29.352,0.0,0.0,0.0,0.0,29.352,0.0,29.352,29.352,0,29.352,0.0,0.0,0.0,0.0
2019-07-25 20:30:00,15.291,0.0,15.291,15.291,0,15.291,0.0,0.0,0.0,0.0,15.291,0.0,15.291,15.291,0,15.291,0.0,0.0,0.0,0.0
2019-07-25 21:00:00,11.122,0.0,11.122,11.122,0,11.122,0.0,0.0,0.0,0.0,11.122,0.0,11.122,11.122,0,11.122,0.0,0.0,0.0,0.0
2019-07-25 21:30:00,9.341,0.0,9.341,9.341,0,9.341,0.0,0.0,0.0,0.0,9.341,0.0,9.341,9.341,0,9.341,0.0,0.0,0.0,0.0
2019-07-25 22:00:00,9.427,0.0,9.427,9.427,0,9.427,0.0,0.0,0.0,0.0,9.427,0.0,9.427,9.427,0,9.427,0.0,0.0,0.0,0.0
2019-07-25 22:30:00,9.318,0.0,9.318,9.318,0,9.318,0.0,0.0,0.0,0.0,9.318,0.0,9.318,9.318,0,9.318,0.0,0.0,0.0,0.0
2019-07-25 23:00:00,9.535,0.0,9.535,9.535,0,9.535,0.0,0.0,0.0,0.0,9.535,0.0,9.535,9.535,0,9.535,0.0,0.0,0.0,0.0
2019-07-25 23:30:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0
2019-07-26 00:00:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0
2019-07-26 00:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0
2019-07-26 01:00:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0
2019-07-26 01:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0
2019-07-26 02:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0
2019-07-26 02:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0
2019-07-26 03:00:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0
2019-07-26 03:30:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0
2019-07-26 04:00:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0
2019-07-26 04:30:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0
2019-07-26 05:00:00,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0
2019-07-26 05:30:00,2.451,0.0,2.451,2.451,0,2.451,0.0,0.0,0.0,0.0,2.451,0.0,2.451,2.451,0,2.451,0.0,0.0,0.0,0.0
2019-07-26 06:00:00,2.5620000000000003,0.0,2.5620000000000003,2.5620000000000003,0,2.5620000000000003,0.0,0.0,0.0,0.0,2.5620000000000003,0.0,2.5620000000000003,2.5620000000000003,0,2.5620000000000003,0.0,0.0,0.0,0.0
2019-07-26 06:30:00,4.785,0.0,4.785,4.785,0,4.785,0.0,0.0,0.0,0.0,4.785,0.0,4.785,4.785,0,4.785,0.0,0.0,0.0,0.0
2019-07-26 07:00:00,10.426,0.0,10.426,10.426,0,10.426,0.0,0.0,0.0,0.0,10.426,0.0,10.426,10.426,0,10.426,0.0,0.0,0.0,0.0
2019-07-26 07:30:00,14.704,0.0,14.704,14.704,0,14.704,0.0,0.0,0.0,0.0,14.704,0.0,14.704,14.704,0,14.704,0.0,0.0,0.0,0.0
2019-07-26 08:00:00,31.619,0.0,31.619,31.619,0,31.619,0.0,0.0,0.0,0.0,31.619,0.0,31.619,31.619,0,31.619,0.0,0.0,0.0,0.0
2019-07-26 08:30:00,61.248,0.0,61.248,61.248,0,61.248,0.0,0.0,0.0,0.0,61.248,0.0,61.248,61.248,0,61.248,0.0,0.0,0.0,0.0
2019-07-26 09:00:00,64.407,0.0,64.407,64.407,0,64.407,0.0,0.0,0.0,0.0,64.407,0.0,64.407,64.407,0,64.407,0.0,0.0,0.0,0.0
2019-07-26 09:30:00,76.394,0.0,76.394,76.394,0,76.394,0.0,0.0,0.0,0.0,76.394,0.0,76.394,76.394,0,76.394,0.0,0.0,0.0,0.0
2019-07-26 10:00:00,87.141,0.0,87.141,87.141,0,87.141,0.0,0.0,0.0,0.0,87.141,0.0,87.141,87.141,0,87.141,0.0,0.0,0.0,0.0
2019-07-26 10:30:00,70.101,0.0,70.101,70.101,0,70.101,0.0,0.0,0.0,0.0,70.101,0.0,70.101,70.101,0,70.101,0.0,0.0,0.0,0.0
2019-07-26 11:00:00,81.204,0.0,81.204,81.204,0,81.204,0.0,0.0,0.0,0.0,81.204,0.0,81.204,81.204,0,81.204,0.0,0.0,0.0,0.0
2019-07-26 11:30:00,121.038,0.0,121.038,121.038,0,121.038,0.0,0.0,0.0,0.0,121.038,0.0,121.038,121.038,0,121.038,0.0,0.0,0.0,0.0
2019-07-26 12:00:00,116.933,0.0,116.933,116.933,0,116.933,0.0,0.0,0.0,0.0,116.933,0.0,116.933,116.933,0,116.933,0.0,0.0,0.0,0.0
2019-07-26 12:30:00,100.597,0.0,100.597,100.597,0,100.597,0.0,0.0,0.0,0.0,100.597,0.0,100.597,100.597,0,100.597,0.0,0.0,0.0,0.0
2019-07-26 13:00:00,98.871,0.0,98.871,98.871,0,98.871,0.0,0.0,0.0,0.0,98.871,0.0,98.871,98.871,0,98.871,0.0,0.0,0.0,0.0
2019-07-26 13:30:00,87.56,0.0,87.56,87.56,0,87.56,0.0,0.0,0.0,0.0,87.56,0.0,87.56,87.56,0,87.56,0.0,0.0,0.0,0.0
2019-07-26 14:00:00,98.355,0.0,98.355,98.355,0,98.355,0.0,0.0,0.0,0.0,98.355,0.0,98.355,98.355,0,98.355,0.0,0.0,0.0,0.0
2019-07-26 14:30:00,112.878,0.0,112.878,112.878,0,112.878,0.0,0.0,0.0,0.0,112.878,0.0,112.878,112.878,0,112.878,0.0,0.0,0.0,0.0
2019-07-26 15:00:00,97.959,0.0,97.959,97.959,0,97.959,0.0,0.0,0.0,0.0,97.959,0.0,97.959,97.959,0,97.959,0.0,0.0,0.0,0.0
2019-07-26 15:30:00,91.487,0.0,91.487,91.487,0,91.487,0.0,0.0,0.0,0.0,91.487,0.0,91.487,91.487,0,91.487,0.0,0.0,0.0,0.0
2019-07-26 16:00:00,85.828,0.0,85.828,85.828,0,85.828,0.0,0.0,0.0,0.0,85.828,0.0,85.828,85.828,0,85.828,0.0,0.0,0.0,0.0
2019-07-26 16:30:00,77.01,0.0,77.01,77.01,0,77.01,0.0,0.0,0.0,0.0,77.01,0.0,77.01,77.01,0,77.01,0.0,0.0,0.0,0.0
2019-07-26 17:00:00,67.749,0.0,67.749,67.749,0,67.749,0.0,0.0,0.0,0.0,67.749,0.0,67.749,67.749,0,67.749,0.0,0.0,0.0,0.0
2019-07-26 17:30:00,68.859,0.0,68.859,68.859,0,68.859,0.0,0.0,0.0,0.0,68.859,0.0,68.859,68.859,0,68.859,0.0,0.0,0.0,0.0
2019-07-26 18:00:00,59.728,0.0,59.728,59.728,0,59.728,0.0,0.0,0.0,0.0,59.728,0.0,59.728,59.728,0,59.728,0.0,0.0,0.0,0.0
2019-07-26 18:30:00,48.26,0.0,48.26,48.26,0,48.26,0.0,0.0,0.0,0.0,48.26,0.0,48.26,48.26,0,48.26,0.0,0.0,0.0,0.0
2019-07-26 19:00:00,34.736,0.0,34.736,34.736,0,34.736,0.0,0.0,0.0,0.0,34.736,0.0,34.736,34.736,0,34.736,0.0,0.0,0.0,0.0
2019-07-26 19:30:00,22.994,0.0,22.994,22.994,0,22.994,0.0,0.0,0.0,0.0,22.994,0.0,22.994,22.994,0,22.994,0.0,0.0,0.0,0.0
2019-07-26 20:00:00,16.252,0.0,16.252,16.252,0,16.252,0.0,0.0,0.0,0.0,16.252,0.0,16.252,16.252,0,16.252,0.0,0.0,0.0,0.0
2019-07-26 20:30:00,7.182,0.0,7.182,7.182,0,7.182,0.0,0.0,0.0,0.0,7.182,0.0,7.182,7.182,0,7.182,0.0,0.0,0.0,0.0
2019-07-26 21:00:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0
2019-07-26 21:30:00,2.066,0.0,2.066,2.066,0,2.066,0.0,0.0,0.0,0.0,2.066,0.0,2.066,2.066,0,2.066,0.0,0.0,0.0,0.0
2019-07-26 22:00:00,1.841,0.0,1.841,1.841,0,1.841,0.0,0.0,0.0,0.0,1.841,0.0,1.841,1.841,0,1.841,0.0,0.0,0.0,0.0
2019-07-26 22:30:00,1.877,0.0,1.877,1.877,0,1.877,0.0,0.0,0.0,0.0,1.877,0.0,1.877,1.877,0,1.877,0.0,0.0,0.0,0.0
2019-07-26 23:00:00,1.835,0.0,1.835,1.835,0,1.835,0.0,0.0,0.0,0.0,1.835,0.0,1.835,1.835,0,1.835,0.0,0.0,0.0,0.0
2019-07-26 23:30:00,1.885,0.0,1.885,1.885,0,1.885,0.0,0.0,0.0,0.0,1.885,0.0,1.885,1.885,0,1.885,0.0,0.0,0.0,0.0
2019-07-27 00:00:00,2.5460000000000003,0.0,2.5460000000000003,2.5460000000000003,0,2.5460000000000003,0.0,0.0,0.0,0.0,2.5460000000000003,0.0,2.5460000000000003,2.5460000000000003,0,2.5460000000000003,0.0,0.0,0.0,0.0
2019-07-27 00:30:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0
2019-07-27 01:00:00,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0
2019-07-27 01:30:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0
2019-07-27 02:00:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0
2019-07-27 02:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0
2019-07-27 03:00:00,2.841,0.0,2.841,2.841,0,2.841,0.0,0.0,0.0,0.0,2.841,0.0,2.841,2.841,0,2.841,0.0,0.0,0.0,0.0
2019-07-27 03:30:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0
2019-07-27 04:00:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0
2019-07-27 04:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0
2019-07-27 05:00:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0
2019-07-27 05:30:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0
2019-07-27 06:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0
2019-07-27 06:30:00,5.143,0.0,5.143,5.143,0,5.143,0.0,0.0,0.0,0.0,5.143,0.0,5.143,5.143,0,5.143,0.0,0.0,0.0,0.0
2019-07-27 07:00:00,9.939,0.0,9.939,9.939,0,9.939,0.0,0.0,0.0,0.0,9.939,0.0,9.939,9.939,0,9.939,0.0,0.0,0.0,0.0
2019-07-27 07:30:00,17.234,0.0,17.234,17.234,0,17.234,0.0,0.0,0.0,0.0,17.234,0.0,17.234,17.234,0,17.234,0.0,0.0,0.0,0.0
2019-07-27 08:00:00,27.048,0.0,27.048,27.048,0,27.048,0.0,0.0,0.0,0.0,27.048,0.0,27.048,27.048,0,27.048,0.0,0.0,0.0,0.0
2019-07-27 08:30:00,36.324,0.0,36.324,36.324,0,36.324,0.0,0.0,0.0,0.0,36.324,0.0,36.324,36.324,0,36.324,0.0,0.0,0.0,0.0
2019-07-27 09:00:00,49.412,0.0,49.412,49.412,0,49.412,0.0,0.0,0.0,0.0,49.412,0.0,49.412,49.412,0,49.412,0.0,0.0,0.0,0.0
2019-07-27 09:30:00,83.222,0.0,83.222,83.222,0,83.222,0.0,0.0,0.0,0.0,83.222,0.0,83.222,83.222,0,83.222,0.0,0.0,0.0,0.0
2019-07-27 10:00:00,104.795,0.0,104.795,104.795,0,104.795,0.0,0.0,0.0,0.0,104.795,0.0,104.795,104.795,0,104.795,0.0,0.0,0.0,0.0
2019-07-27 10:30:00,132.512,0.0,132.512,132.512,0,132.512,0.0,0.0,0.0,0.0,132.512,0.0,132.512,132.512,0,132.512,0.0,0.0,0.0,0.0
2019-07-27 11:00:00,147.283,0.0,147.283,147.283,0,147.283,0.0,0.0,0.0,0.0,147.283,0.0,147.283,147.283,0,147.283,0.0,0.0,0.0,0.0
2019-07-27 11:30:00,148.364,0.0,148.364,148.364,0,148.364,0.0,0.0,0.0,0.0,148.364,0.0,148.364,148.364,0,148.364,0.0,0.0,0.0,0.0
2019-07-27 12:00:00,150.269,0.0,150.269,150.269,0,150.269,0.0,0.0,0.0,0.0,150.269,0.0,150.269,150.269,0,150.269,0.0,0.0,0.0,0.0
2019-07-27 12:30:00,156.057,0.0,156.057,156.057,0,156.057,0.0,0.0,0.0,0.0,156.057,0.0,156.057,156.057,0,156.057,0.0,0.0,0.0,0.0
2019-07-27 13:00:00,158.265,0.0,158.265,158.265,0,158.265,0.0,0.0,0.0,0.0,158.265,0.0,158.265,158.265,0,158.265,0.0,0.0,0.0,0.0
2019-07-27 13:30:00,157.76,0.0,157.76,157.76,0,157.76,0.0,0.0,0.0,0.0,157.76,0.0,157.76,157.76,0,157.76,0.0,0.0,0.0,0.0
2019-07-27 14:00:00,155.79,0.0,155.79,155.79,0,155.79,0.0,0.0,0.0,0.0,155.79,0.0,155.79,155.79,0,155.79,0.0,0.0,0.0,0.0
2019-07-27 14:30:00,154.383,0.0,154.383,154.383,0,154.383,0.0,0.0,0.0,0.0,154.383,0.0,154.383,154.383,0,154.383,0.0,0.0,0.0,0.0
2019-07-27 15:00:00,151.88,0.0,151.88,151.88,0,151.88,0.0,0.0,0.0,0.0,151.88,0.0,151.88,151.88,0,151.88,0.0,0.0,0.0,0.0
2019-07-27 15:30:00,140.925,0.0,140.925,140.925,0,140.925,0.0,0.0,0.0,0.0,140.925,0.0,140.925,140.925,0,140.925,0.0,0.0,0.0,0.0
2019-07-27 16:00:00,126.569,0.0,126.569,126.569,0,126.569,0.0,0.0,0.0,0.0,126.569,0.0,126.569,126.569,0,126.569,0.0,0.0,0.0,0.0
2019-07-27 16:30:00,117.27,0.0,117.27,117.27,0,117.27,0.0,0.0,0.0,0.0,117.27,0.0,117.27,117.27,0,117.27,0.0,0.0,0.0,0.0
2019-07-27 17:00:00,102.468,0.0,102.468,102.468,0,102.468,0.0,0.0,0.0,0.0,102.468,0.0,102.468,102.468,0,102.468,0.0,0.0,0.0,0.0
2019-07-27 17:30:00,87.882,0.0,87.882,87.882,0,87.882,0.0,0.0,0.0,0.0,87.882,0.0,87.882,87.882,0,87.882,0.0,0.0,0.0,0.0
2019-07-27 18:00:00,68.802,0.0,68.802,68.802,0,68.802,0.0,0.0,0.0,0.0,68.802,0.0,68.802,68.802,0,68.802,0.0,0.0,0.0,0.0
2019-07-27 18:30:00,45.536,0.0,45.536,45.536,0,45.536,0.0,0.0,0.0,0.0,45.536,0.0,45.536,45.536,0,45.536,0.0,0.0,0.0,0.0
2019-07-27 19:00:00,23.665,0.0,23.665,23.665,0,23.665,0.0,0.0,0.0,0.0,23.665,0.0,23.665,23.665,0,23.665,0.0,0.0,0.0,0.0
2019-07-27 19:30:00,15.174,0.0,15.174,15.174,0,15.174,0.0,0.0,0.0,0.0,15.174,0.0,15.174,15.174,0,15.174,0.0,0.0,0.0,0.0
2019-07-27 20:00:00,9.096,0.0,9.096,9.096,0,9.096,0.0,0.0,0.0,0.0,9.096,0.0,9.096,9.096,0,9.096,0.0,0.0,0.0,0.0
2019-07-27 20:30:00,6.237,0.0,6.237,6.237,0,6.237,0.0,0.0,0.0,0.0,6.237,0.0,6.237,6.237,0,6.237,0.0,0.0,0.0,0.0
2019-07-27 21:00:00,3.816,0.0,3.816,3.816,0,3.816,0.0,0.0,0.0,0.0,3.816,0.0,3.816,3.816,0,3.816,0.0,0.0,0.0,0.0
2019-07-27 21:30:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0
2019-07-27 22:00:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0
2019-07-27 22:30:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0
2019-07-27 23:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0
2019-07-27 23:30:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0
2019-07-28 00:00:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0
2019-07-28 00:30:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0
2019-07-28 01:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0
2019-07-28 01:30:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0
2019-07-28 02:00:00,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0
2019-07-28 02:30:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0
2019-07-28 03:00:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0
2019-07-28 03:30:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0
2019-07-28 04:00:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0
2019-07-28 04:30:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0
2019-07-28 05:00:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0
2019-07-28 05:30:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0
2019-07-28 06:00:00,3.732,0.0,3.732,3.732,0,3.732,0.0,0.0,0.0,0.0,3.732,0.0,3.732,3.732,0,3.732,0.0,0.0,0.0,0.0
2019-07-28 06:30:00,8.212,0.0,8.212,8.212,0,8.212,0.0,0.0,0.0,0.0,8.212,0.0,8.212,8.212,0,8.212,0.0,0.0,0.0,0.0
2019-07-28 07:00:00,14.316,0.0,14.316,14.316,0,14.316,0.0,0.0,0.0,0.0,14.316,0.0,14.316,14.316,0,14.316,0.0,0.0,0.0,0.0
2019-07-28 07:30:00,23.937,0.0,23.937,23.937,0,23.937,0.0,0.0,0.0,0.0,23.937,0.0,23.937,23.937,0,23.937,0.0,0.0,0.0,0.0
2019-07-28 08:00:00,40.508,0.0,40.508,40.508,0,40.508,0.0,0.0,0.0,0.0,40.508,0.0,40.508,40.508,0,40.508,0.0,0.0,0.0,0.0
2019-07-28 08:30:00,60.712,0.0,60.712,60.712,0,60.712,0.0,0.0,0.0,0.0,60.712,0.0,60.712,60.712,0,60.712,0.0,0.0,0.0,0.0
2019-07-28 09:00:00,79.92,0.0,79.92,79.92,0,79.92,0.0,0.0,0.0,0.0,79.92,0.0,79.92,79.92,0,79.92,0.0,0.0,0.0,0.0
2019-07-28 09:30:00,95.122,0.0,95.122,95.122,0,95.122,0.0,0.0,0.0,0.0,95.122,0.0,95.122,95.122,0,95.122,0.0,0.0,0.0,0.0
2019-07-28 10:00:00,116.391,0.0,116.391,116.391,0,116.391,0.0,0.0,0.0,0.0,116.391,0.0,116.391,116.391,0,116.391,0.0,0.0,0.0,0.0
2019-07-28 10:30:00,138.977,0.0,138.977,138.977,0,138.977,0.0,0.0,0.0,0.0,138.977,0.0,138.977,138.977,0,138.977,0.0,0.0,0.0,0.0
2019-07-28 11:00:00,148.497,0.0,148.497,148.497,0,148.497,0.0,0.0,0.0,0.0,148.497,0.0,148.497,148.497,0,148.497,0.0,0.0,0.0,0.0
2019-07-28 11:30:00,158.49,0.0,158.49,158.49,0,158.49,0.0,0.0,0.0,0.0,158.49,0.0,158.49,158.49,0,158.49,0.0,0.0,0.0,0.0
2019-07-28 12:00:00,161.405,0.0,161.405,161.405,0,161.405,0.0,0.0,0.0,0.0,161.405,0.0,161.405,161.405,0,161.405,0.0,0.0,0.0,0.0
2019-07-28 12:30:00,156.566,0.0,156.566,156.566,0,156.566,0.0,0.0,0.0,0.0,156.566,0.0,156.566,156.566,0,156.566,0.0,0.0,0.0,0.0
2019-07-28 13:00:00,161.543,0.0,161.543,161.543,0,161.543,0.0,0.0,0.0,0.0,161.543,0.0,161.543,161.543,0,161.543,0.0,0.0,0.0,0.0
2019-07-28 13:30:00,167.531,0.0,167.531,167.531,0,167.531,0.0,0.0,0.0,0.0,167.531,0.0,167.531,167.531,0,167.531,0.0,0.0,0.0,0.0
