Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-28 14:00:00,172.224,0.0,172.224,172.224,0,172.224,0.0,0.0,0.0,0.0,172.224,0.0,172.224,172.224,0,172.224,0.0,0.0,0.0,0.0
2019-07-28 14:30:00,173.681,0.0,173.681,173.681,0,173.681,0.0,0.0,0.0,0.0,173.681,0.0,173.681,173.681,0,173.681,0.0,0.0,0.0,0.0
2019-07-28 15:00:00,168.268,0.0,168.268,168.268,0,168.268,0.0,0.0,0.0,0.0,168.268,0.0,168.268,168.268,0,168.268,0.0,0.0,0.0,0.0
2019-07-28 15:30:00,162.528,0.0,162.528,162.528,0,162.528,0.0,0.0,0.0,0.0,162.528,0.0,162.528,162.528,0,162.528,0.0,0.0,0.0,0.0
2019-07-28 16:00:00,157.173,0.0,157.173,157.173,0,157.173,0.0,0.0,0.0,0.0,157.173,0.0,157.173,157.173,0,157.173,0.0,0.0,0.0,0.0
2019-07-28 16:30:00,148.75,0.0,148.75,148.75,0,148.75,0.0,0.0,0.0,0.0,148.75,0.0,148.75,148.75,0,148.75,0.0,0.0,0.0,0.0
2019-07-28 17:00:00,137.168,0.0,137.168,137.168,0,137.168,0.0,0.0,0.0,0.0,137.168,0.0,137.168,137.168,0,137.168,0.0,0.0,0.0,0.0
2019-07-28 17:30:00,120.999,0.0,120.999,120.999,0,120.999,0.0,0.0,0.0,0.0,120.999,0.0,120.999,120.999,0,120.999,0.0,0.0,0.0,0.0
2019-07-28 18:00:00,101.455,0.0,101.455,101.455,0,101.455,0.0,0.0,0.0,0.0,101.455,0.0,101.455,101.455,0,101.455,0.0,0.0,0.0,0.0
2019-07-28 18:30:00,79.828,0.0,79.828,79.828,0,79.828,0.0,0.0,0.0,0.0,79.828,0.0,79.828,79.828,0,79.828,0.0,0.0,0.0,0.0
2019-07-28 19:00:00,56.841,0.0,56.841,56.841,0,56.841,0.0,0.0,0.0,0.0,56.841,0.0,56.841,56.841,0,56.841,0.0,0.0,0.0,0.0
2019-07-28 19:30:00,34.237,0.0,34.237,34.237,0,34.237,0.0,0.0,0.0,0.0,34.237,0.0,34.237,34.237,0,34.237,0.0,0.0,0.0,0.0
2019-07-28 20:00:00,13.943,0.0,13.943,13.943,0,13.943,0.0,0.0,0.0,0.0,13.943,0.0,13.943,13.943,0,13.943,0.0,0.0,0.0,0.0
2019-07-28 20:30:00,7.428,0.0,7.428,7.428,0,7.428,0.0,0.0,0.0,0.0,7.428,0.0,7.428,7.428,0,7.428,0.0,0.0,0.0,0.0
2019-07-28 21:00:00,8.342,0.0,8.342,8.342,0,8.342,0.0,0.0,0.0,0.0,8.342,0.0,8.342,8.342,0,8.342,0.0,0.0,0.0,0.0
2019-07-28 21:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0
2019-07-28 22:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0
2019-07-28 22:30:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0
2019-07-28 23:00:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0
2019-07-28 23:30:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0
2019-07-29 00:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0
2019-07-29 00:30:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0
2019-07-29 01:00:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0
2019-07-29 01:30:00,3.053,0.0,3.053,3.053,0,3.053,0.0,0.0,0.0,0.0,3.053,0.0,3.053,3.053,0,3.053,0.0,0.0,0.0,0.0
2019-07-29 02:00:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0
2019-07-29 02:30:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0
2019-07-29 03:00:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0
2019-07-29 03:30:00,2.433,0.0,2.433,2.433,0,2.433,0.0,0.0,0.0,0.0,2.433,0.0,2.433,2.433,0,2.433,0.0,0.0,0.0,0.0
2019-07-29 04:00:00,2.201,0.0,2.201,2.201,0,2.201,0.0,0.0,0.0,0.0,2.201,0.0,2.201,2.201,0,2.201,0.0,0.0,0.0,0.0
2019-07-29 04:30:00,2.563,0.0,2.563,2.563,0,2.563,0.0,0.0,0.0,0.0,2.563,0.0,2.563,2.563,0,2.563,0.0,0.0,0.0,0.0
2019-07-29 05:00:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0
2019-07-29 05:30:00,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0
2019-07-29 06:00:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0
2019-07-29 06:30:00,5.625,0.0,5.625,5.625,0,5.625,0.0,0.0,0.0,0.0,5.625,0.0,5.625,5.625,0,5.625,0.0,0.0,0.0,0.0
2019-07-29 07:00:00,10.955,0.0,10.955,10.955,0,10.955,0.0,0.0,0.0,0.0,10.955,0.0,10.955,10.955,0,10.955,0.0,0.0,0.0,0.0
2019-07-29 07:30:00,23.466,0.0,23.466,23.466,0,23.466,0.0,0.0,0.0,0.0,23.466,0.0,23.466,23.466,0,23.466,0.0,0.0,0.0,0.0
2019-07-29 08:00:00,42.036,0.0,42.036,42.036,0,42.036,0.0,0.0,0.0,0.0,42.036,0.0,42.036,42.036,0,42.036,0.0,0.0,0.0,0.0
2019-07-29 08:30:00,62.542,0.0,62.542,62.542,0,62.542,0.0,0.0,0.0,0.0,62.542,0.0,62.542,62.542,0,62.542,0.0,0.0,0.0,0.0
2019-07-29 09:00:00,83.473,0.0,83.473,83.473,0,83.473,0.0,0.0,0.0,0.0,83.473,0.0,83.473,83.473,0,83.473,0.0,0.0,0.0,0.0
2019-07-29 09:30:00,99.228,0.0,99.228,99.228,0,99.228,0.0,0.0,0.0,0.0,99.228,0.0,99.228,99.228,0,99.228,0.0,0.0,0.0,0.0
2019-07-29 10:00:00,111.506,0.0,111.506,111.506,0,111.506,0.0,0.0,0.0,0.0,111.506,0.0,111.506,111.506,0,111.506,0.0,0.0,0.0,0.0
2019-07-29 10:30:00,124.564,0.0,124.564,124.564,0,124.564,0.0,0.0,0.0,0.0,124.564,0.0,124.564,124.564,0,124.564,0.0,0.0,0.0,0.0
2019-07-29 11:00:00,131.295,0.0,131.295,131.295,0,131.295,0.0,0.0,0.0,0.0,131.295,0.0,131.295,131.295,0,131.295,0.0,0.0,0.0,0.0
2019-07-29 11:30:00,125.178,0.0,125.178,125.178,0,125.178,0.0,0.0,0.0,0.0,125.178,0.0,125.178,125.178,0,125.178,0.0,0.0,0.0,0.0
2019-07-29 12:00:00,145.18,0.0,145.18,145.18,0,145.18,0.0,0.0,0.0,0.0,145.18,0.0,145.18,145.18,0,145.18,0.0,0.0,0.0,0.0
2019-07-29 12:30:00,153.585,0.0,153.585,153.585,0,153.585,0.0,0.0,0.0,0.0,153.585,0.0,153.585,153.585,0,153.585,0.0,0.0,0.0,0.0
2019-07-29 13:00:00,155.354,0.0,155.354,155.354,0,155.354,0.0,0.0,0.0,0.0,155.354,0.0,155.354,155.354,0,155.354,0.0,0.0,0.0,0.0
2019-07-29 13:30:00,149.859,0.0,149.859,149.859,0,149.859,0.0,0.0,0.0,0.0,149.859,0.0,149.859,149.859,0,149.859,0.0,0.0,0.0,0.0
2019-07-29 14:00:00,156.084,0.0,156.084,156.084,0,156.084,0.0,0.0,0.0,0.0,156.084,0.0,156.084,156.084,0,156.084,0.0,0.0,0.0,0.0
2019-07-29 14:30:00,159.488,0.0,159.488,159.488,0,159.488,0.0,0.0,0.0,0.0,159.488,0.0,159.488,159.488,0,159.488,0.0,0.0,0.0,0.0
2019-07-29 15:00:00,158.427,0.0,158.427,158.427,0,158.427,0.0,0.0,0.0,0.0,158.427,0.0,158.427,158.427,0,158.427,0.0,0.0,0.0,0.0
2019-07-29 15:30:00,147.163,0.0,147.163,147.163,0,147.163,0.0,0.0,0.0,0.0,147.163,0.0,147.163,147.163,0,147.163,0.0,0.0,0.0,0.0
2019-07-29 16:00:00,154.351,0.0,154.351,154.351,0,154.351,0.0,0.0,0.0,0.0,154.351,0.0,154.351,154.351,0,154.351,0.0,0.0,0.0,0.0
2019-07-29 16:30:00,135.319,0.0,135.319,135.319,0,135.319,0.0,0.0,0.0,0.0,135.319,0.0,135.319,135.319,0,135.319,0.0,0.0,0.0,0.0
2019-07-29 17:00:00,87.135,0.0,87.135,87.135,0,87.135,0.0,0.0,0.0,0.0,87.135,0.0,87.135,87.135,0,87.135,0.0,0.0,0.0,0.0
2019-07-29 17:30:00,55.42,0.0,55.42,55.42,0,55.42,0.0,0.0,0.0,0.0,55.42,0.0,55.42,55.42,0,55.42,0.0,0.0,0.0,0.0
2019-07-29 18:00:00,45.469,0.0,45.469,45.469,0,45.469,0.0,0.0,0.0,0.0,45.469,0.0,45.469,45.469,0,45.469,0.0,0.0,0.0,0.0
2019-07-29 18:30:00,47.399,0.0,47.399,47.399,0,47.399,0.0,0.0,0.0,0.0,47.399,0.0,47.399,47.399,0,47.399,0.0,0.0,0.0,0.0
2019-07-29 19:00:00,41.229,0.0,41.229,41.229,0,41.229,0.0,0.0,0.0,0.0,41.229,0.0,41.229,41.229,0,41.229,0.0,0.0,0.0,0.0
2019-07-29 19:30:00,23.03,0.0,23.03,23.03,0,23.03,0.0,0.0,0.0,0.0,23.03,0.0,23.03,23.03,0,23.03,0.0,0.0,0.0,0.0
2019-07-29 20:00:00,12.108,0.0,12.108,12.108,0,12.108,0.0,0.0,0.0,0.0,12.108,0.0,12.108,12.108,0,12.108,0.0,0.0,0.0,0.0
2019-07-29 20:30:00,6.611,0.0,6.611,6.611,0,6.611,0.0,0.0,0.0,0.0,6.611,0.0,6.611,6.611,0,6.611,0.0,0.0,0.0,0.0
2019-07-29 21:00:00,3.529,0.0,3.529,3.529,0,3.529,0.0,0.0,0.0,0.0,3.529,0.0,3.529,3.529,0,3.529,0.0,0.0,0.0,0.0
2019-07-29 21:30:00,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0
2019-07-29 22:00:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0
2019-07-29 22:30:00,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0
2019-07-29 23:00:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0
2019-07-29 23:30:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0
2019-07-30 00:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0
2019-07-30 00:30:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0
2019-07-30 01:00:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0
2019-07-30 01:30:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0
2019-07-30 02:00:00,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0
2019-07-30 02:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0
2019-07-30 03:00:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0
2019-07-30 03:30:00,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0
2019-07-30 04:00:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0
2019-07-30 04:30:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0
2019-07-30 05:00:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0
2019-07-30 05:30:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0
2019-07-30 06:00:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0
2019-07-30 06:30:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0
2019-07-30 07:00:00,5.562,0.0,5.562,5.562,0,5.562,0.0,0.0,0.0,0.0,5.562,0.0,5.562,5.562,0,5.562,0.0,0.0,0.0,0.0
2019-07-30 07:30:00,8.54,0.0,8.54,8.54,0,8.54,0.0,0.0,0.0,0.0,8.54,0.0,8.54,8.54,0,8.54,0.0,0.0,0.0,0.0
2019-07-30 08:00:00,13.32,0.0,13.32,13.32,0,13.32,0.0,0.0,0.0,0.0,13.32,0.0,13.32,13.32,0,13.32,0.0,0.0,0.0,0.0
2019-07-30 08:30:00,22.328,0.0,22.328,22.328,0,22.328,0.0,0.0,0.0,0.0,22.328,0.0,22.328,22.328,0,22.328,0.0,0.0,0.0,0.0
2019-07-30 09:00:00,38.237,0.0,38.237,38.237,0,38.237,0.0,0.0,0.0,0.0,38.237,0.0,38.237,38.237,0,38.237,0.0,0.0,0.0,0.0
2019-07-30 09:30:00,38.445,0.0,38.445,38.445,0,38.445,0.0,0.0,0.0,0.0,38.445,0.0,38.445,38.445,0,38.445,0.0,0.0,0.0,0.0
2019-07-30 10:00:00,60.904,0.0,60.904,60.904,0,60.904,0.0,0.0,0.0,0.0,60.904,0.0,60.904,60.904,0,60.904,0.0,0.0,0.0,0.0
2019-07-30 10:30:00,83.881,0.0,83.881,83.881,0,83.881,0.0,0.0,0.0,0.0,83.881,0.0,83.881,83.881,0,83.881,0.0,0.0,0.0,0.0
2019-07-30 11:00:00,79.41,0.0,79.41,79.41,0,79.41,0.0,0.0,0.0,0.0,79.41,0.0,79.41,79.41,0,79.41,0.0,0.0,0.0,0.0
2019-07-30 11:30:00,83.399,0.0,83.399,83.399,0,83.399,0.0,0.0,0.0,0.0,83.399,0.0,83.399,83.399,0,83.399,0.0,0.0,0.0,0.0
2019-07-30 12:00:00,91.708,0.0,91.708,91.708,0,91.708,0.0,0.0,0.0,0.0,91.708,0.0,91.708,91.708,0,91.708,0.0,0.0,0.0,0.0
2019-07-30 12:30:00,120.812,0.0,120.812,120.812,0,120.812,0.0,0.0,0.0,0.0,120.812,0.0,120.812,120.812,0,120.812,0.0,0.0,0.0,0.0
2019-07-30 13:00:00,101.832,0.0,101.832,101.832,0,101.832,0.0,0.0,0.0,0.0,101.832,0.0,101.832,101.832,0,101.832,0.0,0.0,0.0,0.0
2019-07-30 13:30:00,84.786,0.0,84.786,84.786,0,84.786,0.0,0.0,0.0,0.0,84.786,0.0,84.786,84.786,0,84.786,0.0,0.0,0.0,0.0
2019-07-30 14:00:00,61.478,0.0,61.478,61.478,0,61.478,0.0,0.0,0.0,0.0,61.478,0.0,61.478,61.478,0,61.478,0.0,0.0,0.0,0.0
2019-07-30 14:30:00,47.086,0.0,47.086,47.086,0,47.086,0.0,0.0,0.0,0.0,47.086,0.0,47.086,47.086,0,47.086,0.0,0.0,0.0,0.0
2019-07-30 15:00:00,59.983,0.0,59.983,59.983,0,59.983,0.0,0.0,0.0,0.0,59.983,0.0,59.983,59.983,0,59.983,0.0,0.0,0.0,0.0
2019-07-30 15:30:00,77.391,0.0,77.391,77.391,0,77.391,0.0,0.0,0.0,0.0,77.391,0.0,77.391,77.391,0,77.391,0.0,0.0,0.0,0.0
2019-07-30 16:00:00,80.634,0.0,80.634,80.634,0,80.634,0.0,0.0,0.0,0.0,80.634,0.0,80.634,80.634,0,80.634,0.0,0.0,0.0,0.0
2019-07-30 16:30:00,75.461,0.0,75.461,75.461,0,75.461,0.0,0.0,0.0,0.0,75.461,0.0,75.461,75.461,0,75.461,0.0,0.0,0.0,0.0
2019-07-30 17:00:00,57.571,0.0,57.571,57.571,0,57.571,0.0,0.0,0.0,0.0,57.571,0.0,57.571,57.571,0,57.571,0.0,0.0,0.0,0.0
2019-07-30 17:30:00,68.79,0.0,68.79,68.79,0,68.79,0.0,0.0,0.0,0.0,68.79,0.0,68.79,68.79,0,68.79,0.0,0.0,0.0,0.0
2019-07-30 18:00:00,56.793,0.0,56.793,56.793,0,56.793,0.0,0.0,0.0,0.0,56.793,0.0,56.793,56.793,0,56.793,0.0,0.0,0.0,0.0
2019-07-30 18:30:00,50.557,0.0,50.557,50.557,0,50.557,0.0,0.0,0.0,0.0,50.557,0.0,50.557,50.557,0,50.557,0.0,0.0,0.0,0.0
2019-07-30 19:00:00,42.449,0.0,42.449,42.449,0,42.449,0.0,0.0,0.0,0.0,42.449,0.0,42.449,42.449,0,42.449,0.0,0.0,0.0,0.0
2019-07-30 19:30:00,23.399,0.0,23.399,23.399,0,23.399,0.0,0.0,0.0,0.0,23.399,0.0,23.399,23.399,0,23.399,0.0,0.0,0.0,0.0
2019-07-30 20:00:00,12.622,0.0,12.622,12.622,0,12.622,0.0,0.0,0.0,0.0,12.622,0.0,12.622,12.622,0,12.622,0.0,0.0,0.0,0.0
2019-07-30 20:30:00,5.584,0.0,5.584,5.584,0,5.584,0.0,0.0,0.0,0.0,5.584,0.0,5.584,5.584,0,5.584,0.0,0.0,0.0,0.0
2019-07-30 21:00:00,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0
2019-07-30 21:30:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0
2019-07-30 22:00:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0
2019-07-30 22:30:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0
2019-07-30 23:00:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0
2019-07-30 23:30:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0
2019-07-31 00:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0
2019-07-31 00:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0
2019-07-31 01:00:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0
2019-07-31 01:30:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0
2019-07-31 02:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0
2019-07-31 02:30:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0
2019-07-31 03:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0
2019-07-31 03:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0
2019-07-31 04:00:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0
2019-07-31 04:30:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0
2019-07-31 05:00:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0
2019-07-31 05:30:00,2.9450000000000003,0.0,2.9450000000000003,2.9450000000000003,0,2.9450000000000003,0.0,0.0,0.0,0.0,2.9450000000000003,0.0,2.9450000000000003,2.9450000000000003,0,2.9450000000000003,0.0,0.0,0.0,0.0
2019-07-31 06:00:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0
2019-07-31 06:30:00,5.885,0.0,5.885,5.885,0,5.885,0.0,0.0,0.0,0.0,5.885,0.0,5.885,5.885,0,5.885,0.0,0.0,0.0,0.0
2019-07-31 07:00:00,10.461,0.0,10.461,10.461,0,10.461,0.0,0.0,0.0,0.0,10.461,0.0,10.461,10.461,0,10.461,0.0,0.0,0.0,0.0
2019-07-31 07:30:00,17.873,0.0,17.873,17.873,0,17.873,0.0,0.0,0.0,0.0,17.873,0.0,17.873,17.873,0,17.873,0.0,0.0,0.0,0.0
2019-07-31 08:00:00,27.321,0.0,27.321,27.321,0,27.321,0.0,0.0,0.0,0.0,27.321,0.0,27.321,27.321,0,27.321,0.0,0.0,0.0,0.0
2019-07-31 08:30:00,39.512,0.0,39.512,39.512,0,39.512,0.0,0.0,0.0,0.0,39.512,0.0,39.512,39.512,0,39.512,0.0,0.0,0.0,0.0
2019-07-31 09:00:00,61.109,0.0,61.109,61.109,0,61.109,0.0,0.0,0.0,0.0,61.109,0.0,61.109,61.109,0,61.109,0.0,0.0,0.0,0.0
2019-07-31 09:30:00,86.088,0.0,86.088,86.088,0,86.088,0.0,0.0,0.0,0.0,86.088,0.0,86.088,86.088,0,86.088,0.0,0.0,0.0,0.0
2019-07-31 10:00:00,107.194,0.0,107.194,107.194,0,107.194,0.0,0.0,0.0,0.0,107.194,0.0,107.194,107.194,0,107.194,0.0,0.0,0.0,0.0
2019-07-31 10:30:00,120.322,0.0,120.322,120.322,0,120.322,0.0,0.0,0.0,0.0,120.322,0.0,120.322,120.322,0,120.322,0.0,0.0,0.0,0.0
2019-07-31 11:00:00,133.759,0.0,133.759,133.759,0,133.759,0.0,0.0,0.0,0.0,133.759,0.0,133.759,133.759,0,133.759,0.0,0.0,0.0,0.0
2019-07-31 11:30:00,154.429,0.0,154.429,154.429,0,154.429,0.0,0.0,0.0,0.0,154.429,0.0,154.429,154.429,0,154.429,0.0,0.0,0.0,0.0
2019-07-31 12:00:00,162.18,0.0,162.18,162.18,0,162.18,0.0,0.0,0.0,0.0,162.18,0.0,162.18,162.18,0,162.18,0.0,0.0,0.0,0.0
2019-07-31 12:30:00,169.178,0.0,169.178,169.178,0,169.178,0.0,0.0,0.0,0.0,169.178,0.0,169.178,169.178,0,169.178,0.0,0.0,0.0,0.0
2019-07-31 13:00:00,172.624,0.0,172.624,172.624,0,172.624,0.0,0.0,0.0,0.0,172.624,0.0,172.624,172.624,0,172.624,0.0,0.0,0.0,0.0
2019-07-31 13:30:00,169.73,0.0,169.73,169.73,0,169.73,0.0,0.0,0.0,0.0,169.73,0.0,169.73,169.73,0,169.73,0.0,0.0,0.0,0.0
2019-07-31 14:00:00,163.493,0.0,163.493,163.493,0,163.493,0.0,0.0,0.0,0.0,163.493,0.0,163.493,163.493,0,163.493,0.0,0.0,0.0,0.0
2019-07-31 14:30:00,164.658,0.0,164.658,164.658,0,164.658,0.0,0.0,0.0,0.0,164.658,0.0,164.658,164.658,0,164.658,0.0,0.0,0.0,0.0
2019-07-31 15:00:00,153.958,0.0,153.958,153.958,0,153.958,0.0,0.0,0.0,0.0,153.958,0.0,153.958,153.958,0,153.958,0.0,0.0,0.0,0.0
2019-07-31 15:30:00,154.865,0.0,154.865,154.865,0,154.865,0.0,0.0,0.0,0.0,154.865,0.0,154.865,154.865,0,154.865,0.0,0.0,0.0,0.0
2019-07-31 16:00:00,140.255,0.0,140.255,140.255,0,140.255,0.0,0.0,0.0,0.0,140.255,0.0,140.255,140.255,0,140.255,0.0,0.0,0.0,0.0
2019-07-31 16:30:00,131.241,0.0,131.241,131.241,0,131.241,0.0,0.0,0.0,0.0,131.241,0.0,131.241,131.241,0,131.241,0.0,0.0,0.0,0.0
2019-07-31 17:00:00,119.249,0.0,119.249,119.249,0,119.249,0.0,0.0,0.0,0.0,119.249,0.0,119.249,119.249,0,119.249,0.0,0.0,0.0,0.0
2019-07-31 17:30:00,102.431,0.0,102.431,102.431,0,102.431,0.0,0.0,0.0,0.0,102.431,0.0,102.431,102.431,0,102.431,0.0,0.0,0.0,0.0
2019-07-31 18:00:00,84.491,0.0,84.491,84.491,0,84.491,0.0,0.0,0.0,0.0,84.491,0.0,84.491,84.491,0,84.491,0.0,0.0,0.0,0.0
2019-07-31 18:30:00,68.962,0.0,68.962,68.962,0,68.962,0.0,0.0,0.0,0.0,68.962,0.0,68.962,68.962,0,68.962,0.0,0.0,0.0,0.0
2019-07-31 19:00:00,52.961,0.0,52.961,52.961,0,52.961,0.0,0.0,0.0,0.0,52.961,0.0,52.961,52.961,0,52.961,0.0,0.0,0.0,0.0
2019-07-31 19:30:00,28.782,0.0,28.782,28.782,0,28.782,0.0,0.0,0.0,0.0,28.782,0.0,28.782,28.782,0,28.782,0.0,0.0,0.0,0.0
2019-07-31 20:00:00,12.102,0.0,12.102,12.102,0,12.102,0.0,0.0,0.0,0.0,12.102,0.0,12.102,12.102,0,12.102,0.0,0.0,0.0,0.0
2019-07-31 20:30:00,6.917,0.0,6.917,6.917,0,6.917,0.0,0.0,0.0,0.0,6.917,0.0,6.917,6.917,0,6.917,0.0,0.0,0.0,0.0
2019-07-31 21:00:00,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0
2019-07-31 21:30:00,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0
2019-07-31 22:00:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0
2019-07-31 22:30:00,2.559,0.0,2.559,2.559,0,2.559,0.0,0.0,0.0,0.0,2.559,0.0,2.559,2.559,0,2.559,0.0,0.0,0.0,0.0
2019-07-31 23:00:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0
2019-07-31 23:30:00,2.583,0.0,2.583,2.583,0,2.583,0.0,0.0,0.0,0.0,2.583,0.0,2.583,2.583,0,2.583,0.0,0.0,0.0,0.0
2019-08-01 00:00:00,2.573,0.0,2.573,2.573,0,2.573,0.0,0.0,0.0,0.0,2.573,0.0,2.573,2.573,0,2.573,0.0,0.0,0.0,0.0
2019-08-01 00:30:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0
2019-08-01 01:00:00,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0
2019-08-01 01:30:00,2.433,0.0,2.433,2.433,0,2.433,0.0,0.0,0.0,0.0,2.433,0.0,2.433,2.433,0,2.433,0.0,0.0,0.0,0.0
2019-08-01 02:00:00,2.45,0.0,2.45,2.45,0,2.45,0.0,0.0,0.0,0.0,2.45,0.0,2.45,2.45,0,2.45,0.0,0.0,0.0,0.0
2019-08-01 02:30:00,2.518,0.0,2.518,2.518,0,2.518,0.0,0.0,0.0,0.0,2.518,0.0,2.518,2.518,0,2.518,0.0,0.0,0.0,0.0
2019-08-01 03:00:00,2.183,0.0,2.183,2.183,0,2.183,0.0,0.0,0.0,0.0,2.183,0.0,2.183,2.183,0,2.183,0.0,0.0,0.0,0.0
2019-08-01 03:30:00,2.199,0.0,2.199,2.199,0,2.199,0.0,0.0,0.0,0.0,2.199,0.0,2.199,2.199,0,2.199,0.0,0.0,0.0,0.0
2019-08-01 04:00:00,2.189,0.0,2.189,2.189,0,2.189,0.0,0.0,0.0,0.0,2.189,0.0,2.189,2.189,0,2.189,0.0,0.0,0.0,0.0
2019-08-01 04:30:00,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0
2019-08-01 05:00:00,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0
2019-08-01 05:30:00,2.148,0.0,2.148,2.148,0,2.148,0.0,0.0,0.0,0.0,2.148,0.0,2.148,2.148,0,2.148,0.0,0.0,0.0,0.0
2019-08-01 06:00:00,2.453,0.0,2.453,2.453,0,2.453,0.0,0.0,0.0,0.0,2.453,0.0,2.453,2.453,0,2.453,0.0,0.0,0.0,0.0
2019-08-01 06:30:00,5.774,0.0,5.774,5.774,0,5.774,0.0,0.0,0.0,0.0,5.774,0.0,5.774,5.774,0,5.774,0.0,0.0,0.0,0.0
2019-08-01 07:00:00,11.328,0.0,11.328,11.328,0,11.328,0.0,0.0,0.0,0.0,11.328,0.0,11.328,11.328,0,11.328,0.0,0.0,0.0,0.0
2019-08-01 07:30:00,21.597,0.0,21.597,21.597,0,21.597,0.0,0.0,0.0,0.0,21.597,0.0,21.597,21.597,0,21.597,0.0,0.0,0.0,0.0
2019-08-01 08:00:00,39.826,0.0,39.826,39.826,0,39.826,0.0,0.0,0.0,0.0,39.826,0.0,39.826,39.826,0,39.826,0.0,0.0,0.0,0.0
2019-08-01 08:30:00,62.922,0.0,62.922,62.922,0,62.922,0.0,0.0,0.0,0.0,62.922,0.0,62.922,62.922,0,62.922,0.0,0.0,0.0,0.0
2019-08-01 09:00:00,94.305,0.0,94.305,94.305,0,94.305,0.0,0.0,0.0,0.0,94.305,0.0,94.305,94.305,0,94.305,0.0,0.0,0.0,0.0
2019-08-01 09:30:00,117.54,0.0,117.54,117.54,0,117.54,0.0,0.0,0.0,0.0,117.54,0.0,117.54,117.54,0,117.54,0.0,0.0,0.0,0.0
2019-08-01 10:00:00,115.19,0.0,115.19,115.19,0,115.19,0.0,0.0,0.0,0.0,115.19,0.0,115.19,115.19,0,115.19,0.0,0.0,0.0,0.0
2019-08-01 10:30:00,128.849,0.0,128.849,128.849,0,128.849,0.0,0.0,0.0,0.0,128.849,0.0,128.849,128.849,0,128.849,0.0,0.0,0.0,0.0
2019-08-01 11:00:00,134.088,0.0,134.088,134.088,0,134.088,0.0,0.0,0.0,0.0,134.088,0.0,134.088,134.088,0,134.088,0.0,0.0,0.0,0.0
2019-08-01 11:30:00,144.079,0.0,144.079,144.079,0,144.079,0.0,0.0,0.0,0.0,144.079,0.0,144.079,144.079,0,144.079,0.0,0.0,0.0,0.0
2019-08-01 12:00:00,151.034,0.0,151.034,151.034,0,151.034,0.0,0.0,0.0,0.0,151.034,0.0,151.034,151.034,0,151.034,0.0,0.0,0.0,0.0
2019-08-01 12:30:00,143.738,0.0,143.738,143.738,0,143.738,0.0,0.0,0.0,0.0,143.738,0.0,143.738,143.738,0,143.738,0.0,0.0,0.0,0.0
2019-08-01 13:00:00,123.563,0.0,123.563,123.563,0,123.563,0.0,0.0,0.0,0.0,123.563,0.0,123.563,123.563,0,123.563,0.0,0.0,0.0,0.0
2019-08-01 13:30:00,109.693,0.0,109.693,109.693,0,109.693,0.0,0.0,0.0,0.0,109.693,0.0,109.693,109.693,0,109.693,0.0,0.0,0.0,0.0
2019-08-01 14:00:00,112.092,0.0,112.092,112.092,0,112.092,0.0,0.0,0.0,0.0,112.092,0.0,112.092,112.092,0,112.092,0.0,0.0,0.0,0.0
2019-08-01 14:30:00,122.333,0.0,122.333,122.333,0,122.333,0.0,0.0,0.0,0.0,122.333,0.0,122.333,122.333,0,122.333,0.0,0.0,0.0,0.0
2019-08-01 15:00:00,117.649,0.0,117.649,117.649,0,117.649,0.0,0.0,0.0,0.0,117.649,0.0,117.649,117.649,0,117.649,0.0,0.0,0.0,0.0
2019-08-01 15:30:00,119.993,0.0,119.993,119.993,0,119.993,0.0,0.0,0.0,0.0,119.993,0.0,119.993,119.993,0,119.993,0.0,0.0,0.0,0.0
2019-08-01 16:00:00,137.138,0.0,137.138,137.138,0,137.138,0.0,0.0,0.0,0.0,137.138,0.0,137.138,137.138,0,137.138,0.0,0.0,0.0,0.0
2019-08-01 16:30:00,135.848,0.0,135.848,135.848,0,135.848,0.0,0.0,0.0,0.0,135.848,0.0,135.848,135.848,0,135.848,0.0,0.0,0.0,0.0
2019-08-01 17:00:00,118.311,0.0,118.311,118.311,0,118.311,0.0,0.0,0.0,0.0,118.311,0.0,118.311,118.311,0,118.311,0.0,0.0,0.0,0.0
2019-08-01 17:30:00,107.03,0.0,107.03,107.03,0,107.03,0.0,0.0,0.0,0.0,107.03,0.0,107.03,107.03,0,107.03,0.0,0.0,0.0,0.0
2019-08-01 18:00:00,81.99,0.0,81.99,81.99,0,81.99,0.0,0.0,0.0,0.0,81.99,0.0,81.99,81.99,0,81.99,0.0,0.0,0.0,0.0
2019-08-01 18:30:00,63.955,0.0,63.955,63.955,0,63.955,0.0,0.0,0.0,0.0,63.955,0.0,63.955,63.955,0,63.955,0.0,0.0,0.0,0.0
2019-08-01 19:00:00,46.17,0.0,46.17,46.17,0,46.17,0.0,0.0,0.0,0.0,46.17,0.0,46.17,46.17,0,46.17,0.0,0.0,0.0,0.0
2019-08-01 19:30:00,31.326,0.0,31.326,31.326,0,31.326,0.0,0.0,0.0,0.0,31.326,0.0,31.326,31.326,0,31.326,0.0,0.0,0.0,0.0
2019-08-01 20:00:00,18.31,0.0,18.31,18.31,0,18.31,0.0,0.0,0.0,0.0,18.31,0.0,18.31,18.31,0,18.31,0.0,0.0,0.0,0.0
2019-08-01 20:30:00,6.893,0.0,6.893,6.893,0,6.893,0.0,0.0,0.0,0.0,6.893,0.0,6.893,6.893,0,6.893,0.0,0.0,0.0,0.0
2019-08-01 21:00:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0
2019-08-01 21:30:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0
2019-08-01 22:00:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0
2019-08-01 22:30:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0
2019-08-01 23:00:00,2.7640000000000002,0.0,2.7640000000000002,2.7640000000000002,0,2.7640000000000002,0.0,0.0,0.0,0.0,2.7640000000000002,0.0,2.7640000000000002,2.7640000000000002,0,2.7640000000000002,0.0,0.0,0.0,0.0
2019-08-01 23:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0
2019-08-02 00:00:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0
2019-08-02 00:30:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0
2019-08-02 01:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0
2019-08-02 01:30:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0
2019-08-02 02:00:00,2.77,0.0,2.77,2.77,0,2.77,0.0,0.0,0.0,0.0,2.77,0.0,2.77,2.77,0,2.77,0.0,0.0,0.0,0.0
2019-08-02 02:30:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0
2019-08-02 03:00:00,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0
2019-08-02 03:30:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0
2019-08-02 04:00:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0
2019-08-02 04:30:00,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0
2019-08-02 05:00:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0
2019-08-02 05:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0
2019-08-02 06:00:00,2.448,0.0,2.448,2.448,0,2.448,0.0,0.0,0.0,0.0,2.448,0.0,2.448,2.448,0,2.448,0.0,0.0,0.0,0.0
2019-08-02 06:30:00,5.141,0.0,5.141,5.141,0,5.141,0.0,0.0,0.0,0.0,5.141,0.0,5.141,5.141,0,5.141,0.0,0.0,0.0,0.0
2019-08-02 07:00:00,10.25,0.0,10.25,10.25,0,10.25,0.0,0.0,0.0,0.0,10.25,0.0,10.25,10.25,0,10.25,0.0,0.0,0.0,0.0
2019-08-02 07:30:00,19.967,0.0,19.967,19.967,0,19.967,0.0,0.0,0.0,0.0,19.967,0.0,19.967,19.967,0,19.967,0.0,0.0,0.0,0.0
2019-08-02 08:00:00,37.34,0.0,37.34,37.34,0,37.34,0.0,0.0,0.0,0.0,37.34,0.0,37.34,37.34,0,37.34,0.0,0.0,0.0,0.0
2019-08-02 08:30:00,58.076,0.0,58.076,58.076,0,58.076,0.0,0.0,0.0,0.0,58.076,0.0,58.076,58.076,0,58.076,0.0,0.0,0.0,0.0
2019-08-02 09:00:00,79.735,0.0,79.735,79.735,0,79.735,0.0,0.0,0.0,0.0,79.735,0.0,79.735,79.735,0,79.735,0.0,0.0,0.0,0.0
2019-08-02 09:30:00,85.518,0.0,85.518,85.518,0,85.518,0.0,0.0,0.0,0.0,85.518,0.0,85.518,85.518,0,85.518,0.0,0.0,0.0,0.0
2019-08-02 10:00:00,92.38,0.0,92.38,92.38,0,92.38,0.0,0.0,0.0,0.0,92.38,0.0,92.38,92.38,0,92.38,0.0,0.0,0.0,0.0
2019-08-02 10:30:00,111.225,0.0,111.225,111.225,0,111.225,0.0,0.0,0.0,0.0,111.225,0.0,111.225,111.225,0,111.225,0.0,0.0,0.0,0.0
2019-08-02 11:00:00,113.605,0.0,113.605,113.605,0,113.605,0.0,0.0,0.0,0.0,113.605,0.0,113.605,113.605,0,113.605,0.0,0.0,0.0,0.0
2019-08-02 11:30:00,126.71,0.0,126.71,126.71,0,126.71,0.0,0.0,0.0,0.0,126.71,0.0,126.71,126.71,0,126.71,0.0,0.0,0.0,0.0
2019-08-02 12:00:00,131.298,0.0,131.298,131.298,0,131.298,0.0,0.0,0.0,0.0,131.298,0.0,131.298,131.298,0,131.298,0.0,0.0,0.0,0.0
2019-08-02 12:30:00,146.308,0.0,146.308,146.308,0,146.308,0.0,0.0,0.0,0.0,146.308,0.0,146.308,146.308,0,146.308,0.0,0.0,0.0,0.0
2019-08-02 13:00:00,148.058,0.0,148.058,148.058,0,148.058,0.0,0.0,0.0,0.0,148.058,0.0,148.058,148.058,0,148.058,0.0,0.0,0.0,0.0
2019-08-02 13:30:00,155.139,0.0,155.139,155.139,0,155.139,0.0,0.0,0.0,0.0,155.139,0.0,155.139,155.139,0,155.139,0.0,0.0,0.0,0.0
2019-08-02 14:00:00,145.751,0.0,145.751,145.751,0,145.751,0.0,0.0,0.0,0.0,145.751,0.0,145.751,145.751,0,145.751,0.0,0.0,0.0,0.0
2019-08-02 14:30:00,153.158,0.0,153.158,153.158,0,153.158,0.0,0.0,0.0,0.0,153.158,0.0,153.158,153.158,0,153.158,0.0,0.0,0.0,0.0
2019-08-02 15:00:00,146.634,0.0,146.634,146.634,0,146.634,0.0,0.0,0.0,0.0,146.634,0.0,146.634,146.634,0,146.634,0.0,0.0,0.0,0.0
2019-08-02 15:30:00,137.368,0.0,137.368,137.368,0,137.368,0.0,0.0,0.0,0.0,137.368,0.0,137.368,137.368,0,137.368,0.0,0.0,0.0,0.0
2019-08-02 16:00:00,129.69,0.0,129.69,129.69,0,129.69,0.0,0.0,0.0,0.0,129.69,0.0,129.69,129.69,0,129.69,0.0,0.0,0.0,0.0
2019-08-02 16:30:00,123.264,0.0,123.264,123.264,0,123.264,0.0,0.0,0.0,0.0,123.264,0.0,123.264,123.264,0,123.264,0.0,0.0,0.0,0.0
2019-08-02 17:00:00,109.116,0.0,109.116,109.116,0,109.116,0.0,0.0,0.0,0.0,109.116,0.0,109.116,109.116,0,109.116,0.0,0.0,0.0,0.0
2019-08-02 17:30:00,101.682,0.0,101.682,101.682,0,101.682,0.0,0.0,0.0,0.0,101.682,0.0,101.682,101.682,0,101.682,0.0,0.0,0.0,0.0
2019-08-02 18:00:00,83.185,0.0,83.185,83.185,0,83.185,0.0,0.0,0.0,0.0,83.185,0.0,83.185,83.185,0,83.185,0.0,0.0,0.0,0.0
2019-08-02 18:30:00,63.489,0.0,63.489,63.489,0,63.489,0.0,0.0,0.0,0.0,63.489,0.0,63.489,63.489,0,63.489,0.0,0.0,0.0,0.0
2019-08-02 19:00:00,48.068,0.0,48.068,48.068,0,48.068,0.0,0.0,0.0,0.0,48.068,0.0,48.068,48.068,0,48.068,0.0,0.0,0.0,0.0
2019-08-02 19:30:00,29.932,0.0,29.932,29.932,0,29.932,0.0,0.0,0.0,0.0,29.932,0.0,29.932,29.932,0,29.932,0.0,0.0,0.0,0.0
2019-08-02 20:00:00,11.859,0.0,11.859,11.859,0,11.859,0.0,0.0,0.0,0.0,11.859,0.0,11.859,11.859,0,11.859,0.0,0.0,0.0,0.0
2019-08-02 20:30:00,5.884,0.0,5.884,5.884,0,5.884,0.0,0.0,0.0,0.0,5.884,0.0,5.884,5.884,0,5.884,0.0,0.0,0.0,0.0
2019-08-02 21:00:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0
2019-08-02 21:30:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0
2019-08-02 22:00:00,8.743,0.0,8.743,8.743,0,8.743,0.0,0.0,0.0,0.0,8.743,0.0,8.743,8.743,0,8.743,0.0,0.0,0.0,0.0
2019-08-02 22:30:00,13.061,0.0,13.061,13.061,0,13.061,0.0,0.0,0.0,0.0,13.061,0.0,13.061,13.061,0,13.061,0.0,0.0,0.0,0.0
2019-08-02 23:00:00,9.682,0.0,9.682,9.682,0,9.682,0.0,0.0,0.0,0.0,9.682,0.0,9.682,9.682,0,9.682,0.0,0.0,0.0,0.0
2019-08-02 23:30:00,4.225,0.0,4.225,4.225,0,4.225,0.0,0.0,0.0,0.0,4.225,0.0,4.225,4.225,0,4.225,0.0,0.0,0.0,0.0
2019-08-03 00:00:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0
2019-08-03 00:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0
2019-08-03 01:00:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0
2019-08-03 01:30:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0
2019-08-03 02:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0
2019-08-03 02:30:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0
2019-08-03 03:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0
2019-08-03 03:30:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0
2019-08-03 04:00:00,2.448,0.0,2.448,2.448,0,2.448,0.0,0.0,0.0,0.0,2.448,0.0,2.448,2.448,0,2.448,0.0,0.0,0.0,0.0
2019-08-03 04:30:00,2.315,0.0,2.315,2.315,0,2.315,0.0,0.0,0.0,0.0,2.315,0.0,2.315,2.315,0,2.315,0.0,0.0,0.0,0.0
2019-08-03 05:00:00,2.172,0.0,2.172,2.172,0,2.172,0.0,0.0,0.0,0.0,2.172,0.0,2.172,2.172,0,2.172,0.0,0.0,0.0,0.0
2019-08-03 05:30:00,2.177,0.0,2.177,2.177,0,2.177,0.0,0.0,0.0,0.0,2.177,0.0,2.177,2.177,0,2.177,0.0,0.0,0.0,0.0
2019-08-03 06:00:00,2.526,0.0,2.526,2.526,0,2.526,0.0,0.0,0.0,0.0,2.526,0.0,2.526,2.526,0,2.526,0.0,0.0,0.0,0.0
2019-08-03 06:30:00,6.033,0.0,6.033,6.033,0,6.033,0.0,0.0,0.0,0.0,6.033,0.0,6.033,6.033,0,6.033,0.0,0.0,0.0,0.0
2019-08-03 07:00:00,13.023,0.0,13.023,13.023,0,13.023,0.0,0.0,0.0,0.0,13.023,0.0,13.023,13.023,0,13.023,0.0,0.0,0.0,0.0
2019-08-03 07:30:00,19.113,0.0,19.113,19.113,0,19.113,0.0,0.0,0.0,0.0,19.113,0.0,19.113,19.113,0,19.113,0.0,0.0,0.0,0.0
2019-08-03 08:00:00,24.007,0.0,24.007,24.007,0,24.007,0.0,0.0,0.0,0.0,24.007,0.0,24.007,24.007,0,24.007,0.0,0.0,0.0,0.0
2019-08-03 08:30:00,32.664,0.0,32.664,32.664,0,32.664,0.0,0.0,0.0,0.0,32.664,0.0,32.664,32.664,0,32.664,0.0,0.0,0.0,0.0
2019-08-03 09:00:00,48.493,0.0,48.493,48.493,0,48.493,0.0,0.0,0.0,0.0,48.493,0.0,48.493,48.493,0,48.493,0.0,0.0,0.0,0.0
2019-08-03 09:30:00,55.864,0.0,55.864,55.864,0,55.864,0.0,0.0,0.0,0.0,55.864,0.0,55.864,55.864,0,55.864,0.0,0.0,0.0,0.0
2019-08-03 10:00:00,61.651,0.0,61.651,61.651,0,61.651,0.0,0.0,0.0,0.0,61.651,0.0,61.651,61.651,0,61.651,0.0,0.0,0.0,0.0
2019-08-03 10:30:00,74.156,0.0,74.156,74.156,0,74.156,0.0,0.0,0.0,0.0,74.156,0.0,74.156,74.156,0,74.156,0.0,0.0,0.0,0.0
2019-08-03 11:00:00,88.395,0.0,88.395,88.395,0,88.395,0.0,0.0,0.0,0.0,88.395,0.0,88.395,88.395,0,88.395,0.0,0.0,0.0,0.0
2019-08-03 11:30:00,97.75,0.0,97.75,97.75,0,97.75,0.0,0.0,0.0,0.0,97.75,0.0,97.75,97.75,0,97.75,0.0,0.0,0.0,0.0
2019-08-03 12:00:00,91.397,0.0,91.397,91.397,0,91.397,0.0,0.0,0.0,0.0,91.397,0.0,91.397,91.397,0,91.397,0.0,0.0,0.0,0.0
2019-08-03 12:30:00,109.822,0.0,109.822,109.822,0,109.822,0.0,0.0,0.0,0.0,109.822,0.0,109.822,109.822,0,109.822,0.0,0.0,0.0,0.0
2019-08-03 13:00:00,117.09,0.0,117.09,117.09,0,117.09,0.0,0.0,0.0,0.0,117.09,0.0,117.09,117.09,0,117.09,0.0,0.0,0.0,0.0
2019-08-03 13:30:00,97.457,0.0,97.457,97.457,0,97.457,0.0,0.0,0.0,0.0,97.457,0.0,97.457,97.457,0,97.457,0.0,0.0,0.0,0.0
2019-08-03 14:00:00,79.729,0.0,79.729,79.729,0,79.729,0.0,0.0,0.0,0.0,79.729,0.0,79.729,79.729,0,79.729,0.0,0.0,0.0,0.0
2019-08-03 14:30:00,62.389,0.0,62.389,62.389,0,62.389,0.0,0.0,0.0,0.0,62.389,0.0,62.389,62.389,0,62.389,0.0,0.0,0.0,0.0
2019-08-03 15:00:00,58.999,0.0,58.999,58.999,0,58.999,0.0,0.0,0.0,0.0,58.999,0.0,58.999,58.999,0,58.999,0.0,0.0,0.0,0.0
2019-08-03 15:30:00,58.895,0.0,58.895,58.895,0,58.895,0.0,0.0,0.0,0.0,58.895,0.0,58.895,58.895,0,58.895,0.0,0.0,0.0,0.0
2019-08-03 16:00:00,67.179,0.0,67.179,67.179,0,67.179,0.0,0.0,0.0,0.0,67.179,0.0,67.179,67.179,0,67.179,0.0,0.0,0.0,0.0
2019-08-03 16:30:00,66.723,0.0,66.723,66.723,0,66.723,0.0,0.0,0.0,0.0,66.723,0.0,66.723,66.723,0,66.723,0.0,0.0,0.0,0.0
2019-08-03 17:00:00,74.968,0.0,74.968,74.968,0,74.968,0.0,0.0,0.0,0.0,74.968,0.0,74.968,74.968,0,74.968,0.0,0.0,0.0,0.0
2019-08-03 17:30:00,74.994,0.0,74.994,74.994,0,74.994,0.0,0.0,0.0,0.0,74.994,0.0,74.994,74.994,0,74.994,0.0,0.0,0.0,0.0
2019-08-03 18:00:00,60.157,0.0,60.157,60.157,0,60.157,0.0,0.0,0.0,0.0,60.157,0.0,60.157,60.157,0,60.157,0.0,0.0,0.0,0.0
2019-08-03 18:30:00,45.843,0.0,45.843,45.843,0,45.843,0.0,0.0,0.0,0.0,45.843,0.0,45.843,45.843,0,45.843,0.0,0.0,0.0,0.0
2019-08-03 19:00:00,37.234,0.0,37.234,37.234,0,37.234,0.0,0.0,0.0,0.0,37.234,0.0,37.234,37.234,0,37.234,0.0,0.0,0.0,0.0
2019-08-03 19:30:00,27.969,0.0,27.969,27.969,0,27.969,0.0,0.0,0.0,0.0,27.969,0.0,27.969,27.969,0,27.969,0.0,0.0,0.0,0.0
2019-08-03 20:00:00,16.22,0.0,16.22,16.22,0,16.22,0.0,0.0,0.0,0.0,16.22,0.0,16.22,16.22,0,16.22,0.0,0.0,0.0,0.0
2019-08-03 20:30:00,10.713,0.0,10.713,10.713,0,10.713,0.0,0.0,0.0,0.0,10.713,0.0,10.713,10.713,0,10.713,0.0,0.0,0.0,0.0
2019-08-03 21:00:00,8.937,0.0,8.937,8.937,0,8.937,0.0,0.0,0.0,0.0,8.937,0.0,8.937,8.937,0,8.937,0.0,0.0,0.0,0.0
2019-08-03 21:30:00,8.764,0.0,8.764,8.764,0,8.764,0.0,0.0,0.0,0.0,8.764,0.0,8.764,8.764,0,8.764,0.0,0.0,0.0,0.0
2019-08-03 22:00:00,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0
2019-08-03 22:30:00,2.056,0.0,2.056,2.056,0,2.056,0.0,0.0,0.0,0.0,2.056,0.0,2.056,2.056,0,2.056,0.0,0.0,0.0,0.0
2019-08-03 23:00:00,2.113,0.0,2.113,2.113,0,2.113,0.0,0.0,0.0,0.0,2.113,0.0,2.113,2.113,0,2.113,0.0,0.0,0.0,0.0
2019-08-03 23:30:00,2.323,0.0,2.323,2.323,0,2.323,0.0,0.0,0.0,0.0,2.323,0.0,2.323,2.323,0,2.323,0.0,0.0,0.0,0.0
2019-08-04 00:00:00,2.447,0.0,2.447,2.447,0,2.447,0.0,0.0,0.0,0.0,2.447,0.0,2.447,2.447,0,2.447,0.0,0.0,0.0,0.0
2019-08-04 00:30:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0
2019-08-04 01:00:00,2.555,0.0,2.555,2.555,0,2.555,0.0,0.0,0.0,0.0,2.555,0.0,2.555,2.555,0,2.555,0.0,0.0,0.0,0.0
2019-08-04 01:30:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0
2019-08-04 02:00:00,2.444,0.0,2.444,2.444,0,2.444,0.0,0.0,0.0,0.0,2.444,0.0,2.444,2.444,0,2.444,0.0,0.0,0.0,0.0
2019-08-04 02:30:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0
2019-08-04 03:00:00,2.512,0.0,2.512,2.512,0,2.512,0.0,0.0,0.0,0.0,2.512,0.0,2.512,2.512,0,2.512,0.0,0.0,0.0,0.0
2019-08-04 03:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0
2019-08-04 04:00:00,2.162,0.0,2.162,2.162,0,2.162,0.0,0.0,0.0,0.0,2.162,0.0,2.162,2.162,0,2.162,0.0,0.0,0.0,0.0
2019-08-04 04:30:00,2.383,0.0,2.383,2.383,0,2.383,0.0,0.0,0.0,0.0,2.383,0.0,2.383,2.383,0,2.383,0.0,0.0,0.0,0.0
2019-08-04 05:00:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0
2019-08-04 05:30:00,2.224,0.0,2.224,2.224,0,2.224,0.0,0.0,0.0,0.0,2.224,0.0,2.224,2.224,0,2.224,0.0,0.0,0.0,0.0
2019-08-04 06:00:00,2.16,0.0,2.16,2.16,0,2.16,0.0,0.0,0.0,0.0,2.16,0.0,2.16,2.16,0,2.16,0.0,0.0,0.0,0.0
2019-08-04 06:30:00,5.536,0.0,5.536,5.536,0,5.536,0.0,0.0,0.0,0.0,5.536,0.0,5.536,5.536,0,5.536,0.0,0.0,0.0,0.0
2019-08-04 07:00:00,11.046,0.0,11.046,11.046,0,11.046,0.0,0.0,0.0,0.0,11.046,0.0,11.046,11.046,0,11.046,0.0,0.0,0.0,0.0
2019-08-04 07:30:00,21.333,0.0,21.333,21.333,0,21.333,0.0,0.0,0.0,0.0,21.333,0.0,21.333,21.333,0,21.333,0.0,0.0,0.0,0.0
2019-08-04 08:00:00,32.498,0.0,32.498,32.498,0,32.498,0.0,0.0,0.0,0.0,32.498,0.0,32.498,32.498,0,32.498,0.0,0.0,0.0,0.0
2019-08-04 08:30:00,40.037,0.0,40.037,40.037,0,40.037,0.0,0.0,0.0,0.0,40.037,0.0,40.037,40.037,0,40.037,0.0,0.0,0.0,0.0
2019-08-04 09:00:00,49.318,0.0,49.318,49.318,0,49.318,0.0,0.0,0.0,0.0,49.318,0.0,49.318,49.318,0,49.318,0.0,0.0,0.0,0.0
2019-08-04 09:30:00,56.529,0.0,56.529,56.529,0,56.529,0.0,0.0,0.0,0.0,56.529,0.0,56.529,56.529,0,56.529,0.0,0.0,0.0,0.0
2019-08-04 10:00:00,69.642,0.0,69.642,69.642,0,69.642,0.0,0.0,0.0,0.0,69.642,0.0,69.642,69.642,0,69.642,0.0,0.0,0.0,0.0
2019-08-04 10:30:00,59.409,0.0,59.409,59.409,0,59.409,0.0,0.0,0.0,0.0,59.409,0.0,59.409,59.409,0,59.409,0.0,0.0,0.0,0.0
2019-08-04 11:00:00,67.988,0.0,67.988,67.988,0,67.988,0.0,0.0,0.0,0.0,67.988,0.0,67.988,67.988,0,67.988,0.0,0.0,0.0,0.0
2019-08-04 11:30:00,85.178,0.0,85.178,85.178,0,85.178,0.0,0.0,0.0,0.0,85.178,0.0,85.178,85.178,0,85.178,0.0,0.0,0.0,0.0
2019-08-04 12:00:00,94.816,0.0,94.816,94.816,0,94.816,0.0,0.0,0.0,0.0,94.816,0.0,94.816,94.816,0,94.816,0.0,0.0,0.0,0.0
2019-08-04 12:30:00,104.835,0.0,104.835,104.835,0,104.835,0.0,0.0,0.0,0.0,104.835,0.0,104.835,104.835,0,104.835,0.0,0.0,0.0,0.0
2019-08-04 13:00:00,113.949,0.0,113.949,113.949,0,113.949,0.0,0.0,0.0,0.0,113.949,0.0,113.949,113.949,0,113.949,0.0,0.0,0.0,0.0
2019-08-04 13:30:00,96.053,0.0,96.053,96.053,0,96.053,0.0,0.0,0.0,0.0,96.053,0.0,96.053,96.053,0,96.053,0.0,0.0,0.0,0.0
2019-08-04 14:00:00,54.679,0.0,54.679,54.679,0,54.679,0.0,0.0,0.0,0.0,54.679,0.0,54.679,54.679,0,54.679,0.0,0.0,0.0,0.0
2019-08-04 14:30:00,45.583,0.0,45.583,45.583,0,45.583,0.0,0.0,0.0,0.0,45.583,0.0,45.583,45.583,0,45.583,0.0,0.0,0.0,0.0
2019-08-04 15:00:00,37.954,0.0,37.954,37.954,0,37.954,0.0,0.0,0.0,0.0,37.954,0.0,37.954,37.954,0,37.954,0.0,0.0,0.0,0.0
2019-08-04 15:30:00,40.663,0.0,40.663,40.663,0,40.663,0.0,0.0,0.0,0.0,40.663,0.0,40.663,40.663,0,40.663,0.0,0.0,0.0,0.0
2019-08-04 16:00:00,43.07,0.0,43.07,43.07,0,43.07,0.0,0.0,0.0,0.0,43.07,0.0,43.07,43.07,0,43.07,0.0,0.0,0.0,0.0
2019-08-04 16:30:00,51.044,0.0,51.044,51.044,0,51.044,0.0,0.0,0.0,0.0,51.044,0.0,51.044,51.044,0,51.044,0.0,0.0,0.0,0.0
2019-08-04 17:00:00,65.668,0.0,65.668,65.668,0,65.668,0.0,0.0,0.0,0.0,65.668,0.0,65.668,65.668,0,65.668,0.0,0.0,0.0,0.0
2019-08-04 17:30:00,54.916,0.0,54.916,54.916,0,54.916,0.0,0.0,0.0,0.0,54.916,0.0,54.916,54.916,0,54.916,0.0,0.0,0.0,0.0
2019-08-04 18:00:00,59.249,0.0,59.249,59.249,0,59.249,0.0,0.0,0.0,0.0,59.249,0.0,59.249,59.249,0,59.249,0.0,0.0,0.0,0.0
2019-08-04 18:30:00,56.561,0.0,56.561,56.561,0,56.561,0.0,0.0,0.0,0.0,56.561,0.0,56.561,56.561,0,56.561,0.0,0.0,0.0,0.0
2019-08-04 19:00:00,35.848,0.0,35.848,35.848,0,35.848,0.0,0.0,0.0,0.0,35.848,0.0,35.848,35.848,0,35.848,0.0,0.0,0.0,0.0
2019-08-04 19:30:00,22.033,0.0,22.033,22.033,0,22.033,0.0,0.0,0.0,0.0,22.033,0.0,22.033,22.033,0,22.033,0.0,0.0,0.0,0.0
2019-08-04 20:00:00,16.682,0.0,16.682,16.682,0,16.682,0.0,0.0,0.0,0.0,16.682,0.0,16.682,16.682,0,16.682,0.0,0.0,0.0,0.0
2019-08-04 20:30:00,6.934,0.0,6.934,6.934,0,6.934,0.0,0.0,0.0,0.0,6.934,0.0,6.934,6.934,0,6.934,0.0,0.0,0.0,0.0
2019-08-04 21:00:00,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0
2019-08-04 21:30:00,2.495,0.0,2.495,2.495,0,2.495,0.0,0.0,0.0,0.0,2.495,0.0,2.495,2.495,0,2.495,0.0,0.0,0.0,0.0
2019-08-04 22:00:00,2.426,0.0,2.426,2.426,0,2.426,0.0,0.0,0.0,0.0,2.426,0.0,2.426,2.426,0,2.426,0.0,0.0,0.0,0.0
2019-08-04 22:30:00,2.309,0.0,2.309,2.309,0,2.309,0.0,0.0,0.0,0.0,2.309,0.0,2.309,2.309,0,2.309,0.0,0.0,0.0,0.0
2019-08-04 23:00:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0
2019-08-04 23:30:00,2.225,0.0,2.225,2.225,0,2.225,0.0,0.0,0.0,0.0,2.225,0.0,2.225,2.225,0,2.225,0.0,0.0,0.0,0.0
2019-08-05 00:00:00,2.208,0.0,2.208,2.208,0,2.208,0.0,0.0,0.0,0.0,2.208,0.0,2.208,2.208,0,2.208,0.0,0.0,0.0,0.0
2019-08-05 00:30:00,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0
2019-08-05 01:00:00,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0
2019-08-05 01:30:00,2.34,0.0,2.34,2.34,0,2.34,0.0,0.0,0.0,0.0,2.34,0.0,2.34,2.34,0,2.34,0.0,0.0,0.0,0.0
2019-08-05 02:00:00,2.275,0.0,2.275,2.275,0,2.275,0.0,0.0,0.0,0.0,2.275,0.0,2.275,2.275,0,2.275,0.0,0.0,0.0,0.0
2019-08-05 02:30:00,2.435,0.0,2.435,2.435,0,2.435,0.0,0.0,0.0,0.0,2.435,0.0,2.435,2.435,0,2.435,0.0,0.0,0.0,0.0
2019-08-05 03:00:00,2.349,0.0,2.349,2.349,0,2.349,0.0,0.0,0.0,0.0,2.349,0.0,2.349,2.349,0,2.349,0.0,0.0,0.0,0.0
2019-08-05 03:30:00,2.274,0.0,2.274,2.274,0,2.274,0.0,0.0,0.0,0.0,2.274,0.0,2.274,2.274,0,2.274,0.0,0.0,0.0,0.0
2019-08-05 04:00:00,2.222,0.0,2.222,2.222,0,2.222,0.0,0.0,0.0,0.0,2.222,0.0,2.222,2.222,0,2.222,0.0,0.0,0.0,0.0
2019-08-05 04:30:00,2.449,0.0,2.449,2.449,0,2.449,0.0,0.0,0.0,0.0,2.449,0.0,2.449,2.449,0,2.449,0.0,0.0,0.0,0.0
2019-08-05 05:00:00,2.342,0.0,2.342,2.342,0,2.342,0.0,0.0,0.0,0.0,2.342,0.0,2.342,2.342,0,2.342,0.0,0.0,0.0,0.0
2019-08-05 05:30:00,2.261,0.0,2.261,2.261,0,2.261,0.0,0.0,0.0,0.0,2.261,0.0,2.261,2.261,0,2.261,0.0,0.0,0.0,0.0
2019-08-05 06:00:00,2.169,0.0,2.169,2.169,0,2.169,0.0,0.0,0.0,0.0,2.169,0.0,2.169,2.169,0,2.169,0.0,0.0,0.0,0.0
2019-08-05 06:30:00,4.616,0.0,4.616,4.616,0,4.616,0.0,0.0,0.0,0.0,4.616,0.0,4.616,4.616,0,4.616,0.0,0.0,0.0,0.0
2019-08-05 07:00:00,9.551,0.0,9.551,9.551,0,9.551,0.0,0.0,0.0,0.0,9.551,0.0,9.551,9.551,0,9.551,0.0,0.0,0.0,0.0
2019-08-05 07:30:00,18.83,0.0,18.83,18.83,0,18.83,0.0,0.0,0.0,0.0,18.83,0.0,18.83,18.83,0,18.83,0.0,0.0,0.0,0.0
2019-08-05 08:00:00,33.218,0.0,33.218,33.218,0,33.218,0.0,0.0,0.0,0.0,33.218,0.0,33.218,33.218,0,33.218,0.0,0.0,0.0,0.0
2019-08-05 08:30:00,49.378,0.0,49.378,49.378,0,49.378,0.0,0.0,0.0,0.0,49.378,0.0,49.378,49.378,0,49.378,0.0,0.0,0.0,0.0
2019-08-05 09:00:00,72.89,0.0,72.89,72.89,0,72.89,0.0,0.0,0.0,0.0,72.89,0.0,72.89,72.89,0,72.89,0.0,0.0,0.0,0.0
2019-08-05 09:30:00,91.509,0.0,91.509,91.509,0,91.509,0.0,0.0,0.0,0.0,91.509,0.0,91.509,91.509,0,91.509,0.0,0.0,0.0,0.0
2019-08-05 10:00:00,92.043,0.0,92.043,92.043,0,92.043,0.0,0.0,0.0,0.0,92.043,0.0,92.043,92.043,0,92.043,0.0,0.0,0.0,0.0
2019-08-05 10:30:00,91.987,0.0,91.987,91.987,0,91.987,0.0,0.0,0.0,0.0,91.987,0.0,91.987,91.987,0,91.987,0.0,0.0,0.0,0.0
2019-08-05 11:00:00,106.112,0.0,106.112,106.112,0,106.112,0.0,0.0,0.0,0.0,106.112,0.0,106.112,106.112,0,106.112,0.0,0.0,0.0,0.0
2019-08-05 11:30:00,118.286,0.0,118.286,118.286,0,118.286,0.0,0.0,0.0,0.0,118.286,0.0,118.286,118.286,0,118.286,0.0,0.0,0.0,0.0
2019-08-05 12:00:00,123.415,0.0,123.415,123.415,0,123.415,0.0,0.0,0.0,0.0,123.415,0.0,123.415,123.415,0,123.415,0.0,0.0,0.0,0.0
2019-08-05 12:30:00,134.437,0.0,134.437,134.437,0,134.437,0.0,0.0,0.0,0.0,134.437,0.0,134.437,134.437,0,134.437,0.0,0.0,0.0,0.0
2019-08-05 13:00:00,138.941,0.0,138.941,138.941,0,138.941,0.0,0.0,0.0,0.0,138.941,0.0,138.941,138.941,0,138.941,0.0,0.0,0.0,0.0
2019-08-05 13:30:00,119.248,0.0,119.248,119.248,0,119.248,0.0,0.0,0.0,0.0,119.248,0.0,119.248,119.248,0,119.248,0.0,0.0,0.0,0.0
2019-08-05 14:00:00,114.627,0.0,114.627,114.627,0,114.627,0.0,0.0,0.0,0.0,114.627,0.0,114.627,114.627,0,114.627,0.0,0.0,0.0,0.0
2019-08-05 14:30:00,105.12,0.0,105.12,105.12,0,105.12,0.0,0.0,0.0,0.0,105.12,0.0,105.12,105.12,0,105.12,0.0,0.0,0.0,0.0
2019-08-05 15:00:00,111.852,0.0,111.852,111.852,0,111.852,0.0,0.0,0.0,0.0,111.852,0.0,111.852,111.852,0,111.852,0.0,0.0,0.0,0.0
2019-08-05 15:30:00,102.123,0.0,102.123,102.123,0,102.123,0.0,0.0,0.0,0.0,102.123,0.0,102.123,102.123,0,102.123,0.0,0.0,0.0,0.0
2019-08-05 16:00:00,97.264,0.0,97.264,97.264,0,97.264,0.0,0.0,0.0,0.0,97.264,0.0,97.264,97.264,0,97.264,0.0,0.0,0.0,0.0
2019-08-05 16:30:00,91.804,0.0,91.804,91.804,0,91.804,0.0,0.0,0.0,0.0,91.804,0.0,91.804,91.804,0,91.804,0.0,0.0,0.0,0.0
2019-08-05 17:00:00,78.697,0.0,78.697,78.697,0,78.697,0.0,0.0,0.0,0.0,78.697,0.0,78.697,78.697,0,78.697,0.0,0.0,0.0,0.0
2019-08-05 17:30:00,71.525,0.0,71.525,71.525,0,71.525,0.0,0.0,0.0,0.0,71.525,0.0,71.525,71.525,0,71.525,0.0,0.0,0.0,0.0
2019-08-05 18:00:00,54.143,0.0,54.143,54.143,0,54.143,0.0,0.0,0.0,0.0,54.143,0.0,54.143,54.143,0,54.143,0.0,0.0,0.0,0.0
2019-08-05 18:30:00,37.936,0.0,37.936,37.936,0,37.936,0.0,0.0,0.0,0.0,37.936,0.0,37.936,37.936,0,37.936,0.0,0.0,0.0,0.0
2019-08-05 19:00:00,21.146,0.0,21.146,21.146,0,21.146,0.0,0.0,0.0,0.0,21.146,0.0,21.146,21.146,0,21.146,0.0,0.0,0.0,0.0
2019-08-05 19:30:00,11.983,0.0,11.983,11.983,0,11.983,0.0,0.0,0.0,0.0,11.983,0.0,11.983,11.983,0,11.983,0.0,0.0,0.0,0.0
2019-08-05 20:00:00,9.071,0.0,9.071,9.071,0,9.071,0.0,0.0,0.0,0.0,9.071,0.0,9.071,9.071,0,9.071,0.0,0.0,0.0,0.0
2019-08-05 20:30:00,6.022,0.0,6.022,6.022,0,6.022,0.0,0.0,0.0,0.0,6.022,0.0,6.022,6.022,0,6.022,0.0,0.0,0.0,0.0
2019-08-05 21:00:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0
