Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-05 21:30:00,2.393,0.0,2.393,2.393,0,2.393,0.0,0.0,0.0,0.0,2.393,0.0,2.393,2.393,0,2.393,0.0,0.0,0.0,0.0
2019-08-05 22:00:00,2.479,0.0,2.479,2.479,0,2.479,0.0,0.0,0.0,0.0,2.479,0.0,2.479,2.479,0,2.479,0.0,0.0,0.0,0.0
2019-08-05 22:30:00,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0
2019-08-05 23:00:00,2.386,0.0,2.386,2.386,0,2.386,0.0,0.0,0.0,0.0,2.386,0.0,2.386,2.386,0,2.386,0.0,0.0,0.0,0.0
2019-08-05 23:30:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0
2019-08-06 00:00:00,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0
2019-08-06 00:30:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0
2019-08-06 01:00:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0
2019-08-06 01:30:00,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0
2019-08-06 02:00:00,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0
2019-08-06 02:30:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0
2019-08-06 03:00:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0
2019-08-06 03:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0
2019-08-06 04:00:00,2.566,0.0,2.566,2.566,0,2.566,0.0,0.0,0.0,0.0,2.566,0.0,2.566,2.566,0,2.566,0.0,0.0,0.0,0.0
2019-08-06 04:30:00,2.35,0.0,2.35,2.35,0,2.35,0.0,0.0,0.0,0.0,2.35,0.0,2.35,2.35,0,2.35,0.0,0.0,0.0,0.0
2019-08-06 05:00:00,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0
2019-08-06 05:30:00,2.402,0.0,2.402,2.402,0,2.402,0.0,0.0,0.0,0.0,2.402,0.0,2.402,2.402,0,2.402,0.0,0.0,0.0,0.0
2019-08-06 06:00:00,2.175,0.0,2.175,2.175,0,2.175,0.0,0.0,0.0,0.0,2.175,0.0,2.175,2.175,0,2.175,0.0,0.0,0.0,0.0
2019-08-06 06:30:00,4.744,0.0,4.744,4.744,0,4.744,0.0,0.0,0.0,0.0,4.744,0.0,4.744,4.744,0,4.744,0.0,0.0,0.0,0.0
2019-08-06 07:00:00,11.962,0.0,11.962,11.962,0,11.962,0.0,0.0,0.0,0.0,11.962,0.0,11.962,11.962,0,11.962,0.0,0.0,0.0,0.0
2019-08-06 07:30:00,19.934,0.0,19.934,19.934,0,19.934,0.0,0.0,0.0,0.0,19.934,0.0,19.934,19.934,0,19.934,0.0,0.0,0.0,0.0
2019-08-06 08:00:00,28.442,0.0,28.442,28.442,0,28.442,0.0,0.0,0.0,0.0,28.442,0.0,28.442,28.442,0,28.442,0.0,0.0,0.0,0.0
2019-08-06 08:30:00,39.935,0.0,39.935,39.935,0,39.935,0.0,0.0,0.0,0.0,39.935,0.0,39.935,39.935,0,39.935,0.0,0.0,0.0,0.0
2019-08-06 09:00:00,42.334,0.0,42.334,42.334,0,42.334,0.0,0.0,0.0,0.0,42.334,0.0,42.334,42.334,0,42.334,0.0,0.0,0.0,0.0
2019-08-06 09:30:00,57.739,0.0,57.739,57.739,0,57.739,0.0,0.0,0.0,0.0,57.739,0.0,57.739,57.739,0,57.739,0.0,0.0,0.0,0.0
2019-08-06 10:00:00,63.111,0.0,63.111,63.111,0,63.111,0.0,0.0,0.0,0.0,63.111,0.0,63.111,63.111,0,63.111,0.0,0.0,0.0,0.0
2019-08-06 10:30:00,62.519,0.0,62.519,62.519,0,62.519,0.0,0.0,0.0,0.0,62.519,0.0,62.519,62.519,0,62.519,0.0,0.0,0.0,0.0
2019-08-06 11:00:00,72.692,0.0,72.692,72.692,0,72.692,0.0,0.0,0.0,0.0,72.692,0.0,72.692,72.692,0,72.692,0.0,0.0,0.0,0.0
2019-08-06 11:30:00,94.784,0.0,94.784,94.784,0,94.784,0.0,0.0,0.0,0.0,94.784,0.0,94.784,94.784,0,94.784,0.0,0.0,0.0,0.0
2019-08-06 12:00:00,97.362,0.0,97.362,97.362,0,97.362,0.0,0.0,0.0,0.0,97.362,0.0,97.362,97.362,0,97.362,0.0,0.0,0.0,0.0
2019-08-06 12:30:00,87.223,0.0,87.223,87.223,0,87.223,0.0,0.0,0.0,0.0,87.223,0.0,87.223,87.223,0,87.223,0.0,0.0,0.0,0.0
2019-08-06 13:00:00,59.763,0.0,59.763,59.763,0,59.763,0.0,0.0,0.0,0.0,59.763,0.0,59.763,59.763,0,59.763,0.0,0.0,0.0,0.0
2019-08-06 13:30:00,49.107,0.0,49.107,49.107,0,49.107,0.0,0.0,0.0,0.0,49.107,0.0,49.107,49.107,0,49.107,0.0,0.0,0.0,0.0
2019-08-06 14:00:00,49.826,0.0,49.826,49.826,0,49.826,0.0,0.0,0.0,0.0,49.826,0.0,49.826,49.826,0,49.826,0.0,0.0,0.0,0.0
2019-08-06 14:30:00,72.883,0.0,72.883,72.883,0,72.883,0.0,0.0,0.0,0.0,72.883,0.0,72.883,72.883,0,72.883,0.0,0.0,0.0,0.0
2019-08-06 15:00:00,71.558,0.0,71.558,71.558,0,71.558,0.0,0.0,0.0,0.0,71.558,0.0,71.558,71.558,0,71.558,0.0,0.0,0.0,0.0
2019-08-06 15:30:00,84.294,0.0,84.294,84.294,0,84.294,0.0,0.0,0.0,0.0,84.294,0.0,84.294,84.294,0,84.294,0.0,0.0,0.0,0.0
2019-08-06 16:00:00,109.539,0.0,109.539,109.539,0,109.539,0.0,0.0,0.0,0.0,109.539,0.0,109.539,109.539,0,109.539,0.0,0.0,0.0,0.0
2019-08-06 16:30:00,122.319,0.0,122.319,122.319,0,122.319,0.0,0.0,0.0,0.0,122.319,0.0,122.319,122.319,0,122.319,0.0,0.0,0.0,0.0
2019-08-06 17:00:00,95.995,0.0,95.995,95.995,0,95.995,0.0,0.0,0.0,0.0,95.995,0.0,95.995,95.995,0,95.995,0.0,0.0,0.0,0.0
2019-08-06 17:30:00,94.85,0.0,94.85,94.85,0,94.85,0.0,0.0,0.0,0.0,94.85,0.0,94.85,94.85,0,94.85,0.0,0.0,0.0,0.0
2019-08-06 18:00:00,78.644,0.0,78.644,78.644,0,78.644,0.0,0.0,0.0,0.0,78.644,0.0,78.644,78.644,0,78.644,0.0,0.0,0.0,0.0
2019-08-06 18:30:00,57.335,0.0,57.335,57.335,0,57.335,0.0,0.0,0.0,0.0,57.335,0.0,57.335,57.335,0,57.335,0.0,0.0,0.0,0.0
2019-08-06 19:00:00,29.657,0.0,29.657,29.657,0,29.657,0.0,0.0,0.0,0.0,29.657,0.0,29.657,29.657,0,29.657,0.0,0.0,0.0,0.0
2019-08-06 19:30:00,13.189,0.0,13.189,13.189,0,13.189,0.0,0.0,0.0,0.0,13.189,0.0,13.189,13.189,0,13.189,0.0,0.0,0.0,0.0
2019-08-06 20:00:00,10.125,0.0,10.125,10.125,0,10.125,0.0,0.0,0.0,0.0,10.125,0.0,10.125,10.125,0,10.125,0.0,0.0,0.0,0.0
2019-08-06 20:30:00,4.945,0.0,4.945,4.945,0,4.945,0.0,0.0,0.0,0.0,4.945,0.0,4.945,4.945,0,4.945,0.0,0.0,0.0,0.0
2019-08-06 21:00:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0
2019-08-06 21:30:00,2.267,0.0,2.267,2.267,0,2.267,0.0,0.0,0.0,0.0,2.267,0.0,2.267,2.267,0,2.267,0.0,0.0,0.0,0.0
2019-08-06 22:00:00,2.242,0.0,2.242,2.242,0,2.242,0.0,0.0,0.0,0.0,2.242,0.0,2.242,2.242,0,2.242,0.0,0.0,0.0,0.0
2019-08-06 22:30:00,2.463,0.0,2.463,2.463,0,2.463,0.0,0.0,0.0,0.0,2.463,0.0,2.463,2.463,0,2.463,0.0,0.0,0.0,0.0
2019-08-06 23:00:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0,2.2800000000000002,0.0,0.0,0.0,0.0,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0,2.2800000000000002,0.0,0.0,0.0,0.0
2019-08-06 23:30:00,2.45,0.0,2.45,2.45,0,2.45,0.0,0.0,0.0,0.0,2.45,0.0,2.45,2.45,0,2.45,0.0,0.0,0.0,0.0
2019-08-07 00:00:00,2.396,0.0,2.396,2.396,0,2.396,0.0,0.0,0.0,0.0,2.396,0.0,2.396,2.396,0,2.396,0.0,0.0,0.0,0.0
2019-08-07 00:30:00,2.604,0.0,2.604,2.604,0,2.604,0.0,0.0,0.0,0.0,2.604,0.0,2.604,2.604,0,2.604,0.0,0.0,0.0,0.0
2019-08-07 01:00:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0
2019-08-07 01:30:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0
2019-08-07 02:00:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0
2019-08-07 02:30:00,2.481,0.0,2.481,2.481,0,2.481,0.0,0.0,0.0,0.0,2.481,0.0,2.481,2.481,0,2.481,0.0,0.0,0.0,0.0
2019-08-07 03:00:00,2.382,0.0,2.382,2.382,0,2.382,0.0,0.0,0.0,0.0,2.382,0.0,2.382,2.382,0,2.382,0.0,0.0,0.0,0.0
2019-08-07 03:30:00,2.365,0.0,2.365,2.365,0,2.365,0.0,0.0,0.0,0.0,2.365,0.0,2.365,2.365,0,2.365,0.0,0.0,0.0,0.0
2019-08-07 04:00:00,2.192,0.0,2.192,2.192,0,2.192,0.0,0.0,0.0,0.0,2.192,0.0,2.192,2.192,0,2.192,0.0,0.0,0.0,0.0
2019-08-07 04:30:00,2.119,0.0,2.119,2.119,0,2.119,0.0,0.0,0.0,0.0,2.119,0.0,2.119,2.119,0,2.119,0.0,0.0,0.0,0.0
2019-08-07 05:00:00,1.976,0.0,1.976,1.976,0,1.976,0.0,0.0,0.0,0.0,1.976,0.0,1.976,1.976,0,1.976,0.0,0.0,0.0,0.0
2019-08-07 05:30:00,2.028,0.0,2.028,2.028,0,2.028,0.0,0.0,0.0,0.0,2.028,0.0,2.028,2.028,0,2.028,0.0,0.0,0.0,0.0
2019-08-07 06:00:00,1.97,0.0,1.97,1.97,0,1.97,0.0,0.0,0.0,0.0,1.97,0.0,1.97,1.97,0,1.97,0.0,0.0,0.0,0.0
2019-08-07 06:30:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0
2019-08-07 07:00:00,8.607,0.0,8.607,8.607,0,8.607,0.0,0.0,0.0,0.0,8.607,0.0,8.607,8.607,0,8.607,0.0,0.0,0.0,0.0
2019-08-07 07:30:00,14.305,0.0,14.305,14.305,0,14.305,0.0,0.0,0.0,0.0,14.305,0.0,14.305,14.305,0,14.305,0.0,0.0,0.0,0.0
2019-08-07 08:00:00,26.671,0.0,26.671,26.671,0,26.671,0.0,0.0,0.0,0.0,26.671,0.0,26.671,26.671,0,26.671,0.0,0.0,0.0,0.0
2019-08-07 08:30:00,49.119,0.0,49.119,49.119,0,49.119,0.0,0.0,0.0,0.0,49.119,0.0,49.119,49.119,0,49.119,0.0,0.0,0.0,0.0
2019-08-07 09:00:00,54.419,0.0,54.419,54.419,0,54.419,0.0,0.0,0.0,0.0,54.419,0.0,54.419,54.419,0,54.419,0.0,0.0,0.0,0.0
2019-08-07 09:30:00,57.341,0.0,57.341,57.341,0,57.341,0.0,0.0,0.0,0.0,57.341,0.0,57.341,57.341,0,57.341,0.0,0.0,0.0,0.0
2019-08-07 10:00:00,73.944,0.0,73.944,73.944,0,73.944,0.0,0.0,0.0,0.0,73.944,0.0,73.944,73.944,0,73.944,0.0,0.0,0.0,0.0
2019-08-07 10:30:00,103.262,0.0,103.262,103.262,0,103.262,0.0,0.0,0.0,0.0,103.262,0.0,103.262,103.262,0,103.262,0.0,0.0,0.0,0.0
2019-08-07 11:00:00,105.937,0.0,105.937,105.937,0,105.937,0.0,0.0,0.0,0.0,105.937,0.0,105.937,105.937,0,105.937,0.0,0.0,0.0,0.0
2019-08-07 11:30:00,89.952,0.0,89.952,89.952,0,89.952,0.0,0.0,0.0,0.0,89.952,0.0,89.952,89.952,0,89.952,0.0,0.0,0.0,0.0
2019-08-07 12:00:00,72.314,0.0,72.314,72.314,0,72.314,0.0,0.0,0.0,0.0,72.314,0.0,72.314,72.314,0,72.314,0.0,0.0,0.0,0.0
2019-08-07 12:30:00,67.697,0.0,67.697,67.697,0,67.697,0.0,0.0,0.0,0.0,67.697,0.0,67.697,67.697,0,67.697,0.0,0.0,0.0,0.0
2019-08-07 13:00:00,78.811,0.0,78.811,78.811,0,78.811,0.0,0.0,0.0,0.0,78.811,0.0,78.811,78.811,0,78.811,0.0,0.0,0.0,0.0
2019-08-07 13:30:00,101.836,0.0,101.836,101.836,0,101.836,0.0,0.0,0.0,0.0,101.836,0.0,101.836,101.836,0,101.836,0.0,0.0,0.0,0.0
2019-08-07 14:00:00,119.14,0.0,119.14,119.14,0,119.14,0.0,0.0,0.0,0.0,119.14,0.0,119.14,119.14,0,119.14,0.0,0.0,0.0,0.0
2019-08-07 14:30:00,114.625,0.0,114.625,114.625,0,114.625,0.0,0.0,0.0,0.0,114.625,0.0,114.625,114.625,0,114.625,0.0,0.0,0.0,0.0
2019-08-07 15:00:00,71.415,0.0,71.415,71.415,0,71.415,0.0,0.0,0.0,0.0,71.415,0.0,71.415,71.415,0,71.415,0.0,0.0,0.0,0.0
2019-08-07 15:30:00,80.485,0.0,80.485,80.485,0,80.485,0.0,0.0,0.0,0.0,80.485,0.0,80.485,80.485,0,80.485,0.0,0.0,0.0,0.0
2019-08-07 16:00:00,69.837,0.0,69.837,69.837,0,69.837,0.0,0.0,0.0,0.0,69.837,0.0,69.837,69.837,0,69.837,0.0,0.0,0.0,0.0
2019-08-07 16:30:00,66.058,0.0,66.058,66.058,0,66.058,0.0,0.0,0.0,0.0,66.058,0.0,66.058,66.058,0,66.058,0.0,0.0,0.0,0.0
2019-08-07 17:00:00,62.992,0.0,62.992,62.992,0,62.992,0.0,0.0,0.0,0.0,62.992,0.0,62.992,62.992,0,62.992,0.0,0.0,0.0,0.0
2019-08-07 17:30:00,67.981,0.0,67.981,67.981,0,67.981,0.0,0.0,0.0,0.0,67.981,0.0,67.981,67.981,0,67.981,0.0,0.0,0.0,0.0
2019-08-07 18:00:00,59.317,0.0,59.317,59.317,0,59.317,0.0,0.0,0.0,0.0,59.317,0.0,59.317,59.317,0,59.317,0.0,0.0,0.0,0.0
2019-08-07 18:30:00,41.194,0.0,41.194,41.194,0,41.194,0.0,0.0,0.0,0.0,41.194,0.0,41.194,41.194,0,41.194,0.0,0.0,0.0,0.0
2019-08-07 19:00:00,32.46,0.0,32.46,32.46,0,32.46,0.0,0.0,0.0,0.0,32.46,0.0,32.46,32.46,0,32.46,0.0,0.0,0.0,0.0
2019-08-07 19:30:00,21.866,0.0,21.866,21.866,0,21.866,0.0,0.0,0.0,0.0,21.866,0.0,21.866,21.866,0,21.866,0.0,0.0,0.0,0.0
2019-08-07 20:00:00,10.134,0.0,10.134,10.134,0,10.134,0.0,0.0,0.0,0.0,10.134,0.0,10.134,10.134,0,10.134,0.0,0.0,0.0,0.0
2019-08-07 20:30:00,3.743,0.0,3.743,3.743,0,3.743,0.0,0.0,0.0,0.0,3.743,0.0,3.743,3.743,0,3.743,0.0,0.0,0.0,0.0
2019-08-07 21:00:00,0.928,0.0,0.928,0.928,0,0.928,0.0,0.0,0.0,0.0,0.928,0.0,0.928,0.928,0,0.928,0.0,0.0,0.0,0.0
2019-08-07 21:30:00,0.745,0.0,0.745,0.745,0,0.745,0.0,0.0,0.0,0.0,0.745,0.0,0.745,0.745,0,0.745,0.0,0.0,0.0,0.0
2019-08-07 22:00:00,2.052,0.0,2.052,2.052,0,2.052,0.0,0.0,0.0,0.0,2.052,0.0,2.052,2.052,0,2.052,0.0,0.0,0.0,0.0
2019-08-07 22:30:00,6.63,0.0,6.63,6.63,0,6.63,0.0,0.0,0.0,0.0,6.63,0.0,6.63,6.63,0,6.63,0.0,0.0,0.0,0.0
2019-08-07 23:00:00,2.081,0.0,2.081,2.081,0,2.081,0.0,0.0,0.0,0.0,2.081,0.0,2.081,2.081,0,2.081,0.0,0.0,0.0,0.0
2019-08-07 23:30:00,0.982,0.0,0.982,0.982,0,0.982,0.0,0.0,0.0,0.0,0.982,0.0,0.982,0.982,0,0.982,0.0,0.0,0.0,0.0
2019-08-08 00:00:00,1.25,0.0,1.25,1.25,0,1.25,0.0,0.0,0.0,0.0,1.25,0.0,1.25,1.25,0,1.25,0.0,0.0,0.0,0.0
2019-08-08 00:30:00,1.5630000000000002,0.0,1.5630000000000002,1.5630000000000002,0,1.5630000000000002,0.0,0.0,0.0,0.0,1.5630000000000002,0.0,1.5630000000000002,1.5630000000000002,0,1.5630000000000002,0.0,0.0,0.0,0.0
2019-08-08 01:00:00,1.556,0.0,1.556,1.556,0,1.556,0.0,0.0,0.0,0.0,1.556,0.0,1.556,1.556,0,1.556,0.0,0.0,0.0,0.0
2019-08-08 01:30:00,1.778,0.0,1.778,1.778,0,1.778,0.0,0.0,0.0,0.0,1.778,0.0,1.778,1.778,0,1.778,0.0,0.0,0.0,0.0
2019-08-08 02:00:00,1.6640000000000001,0.0,1.6640000000000001,1.6640000000000001,0,1.6640000000000001,0.0,0.0,0.0,0.0,1.6640000000000001,0.0,1.6640000000000001,1.6640000000000001,0,1.6640000000000001,0.0,0.0,0.0,0.0
2019-08-08 02:30:00,1.835,0.0,1.835,1.835,0,1.835,0.0,0.0,0.0,0.0,1.835,0.0,1.835,1.835,0,1.835,0.0,0.0,0.0,0.0
2019-08-08 03:00:00,1.7189999999999999,0.0,1.7189999999999999,1.7189999999999999,0,1.7189999999999999,0.0,0.0,0.0,0.0,1.7189999999999999,0.0,1.7189999999999999,1.7189999999999999,0,1.7189999999999999,0.0,0.0,0.0,0.0
2019-08-08 03:30:00,1.786,0.0,1.786,1.786,0,1.786,0.0,0.0,0.0,0.0,1.786,0.0,1.786,1.786,0,1.786,0.0,0.0,0.0,0.0
2019-08-08 04:00:00,1.755,0.0,1.755,1.755,0,1.755,0.0,0.0,0.0,0.0,1.755,0.0,1.755,1.755,0,1.755,0.0,0.0,0.0,0.0
2019-08-08 04:30:00,1.842,0.0,1.842,1.842,0,1.842,0.0,0.0,0.0,0.0,1.842,0.0,1.842,1.842,0,1.842,0.0,0.0,0.0,0.0
2019-08-08 05:00:00,1.828,0.0,1.828,1.828,0,1.828,0.0,0.0,0.0,0.0,1.828,0.0,1.828,1.828,0,1.828,0.0,0.0,0.0,0.0
2019-08-08 05:30:00,1.774,0.0,1.774,1.774,0,1.774,0.0,0.0,0.0,0.0,1.774,0.0,1.774,1.774,0,1.774,0.0,0.0,0.0,0.0
2019-08-08 06:00:00,1.8,0.0,1.8,1.8,0,1.8,0.0,0.0,0.0,0.0,1.8,0.0,1.8,1.8,0,1.8,0.0,0.0,0.0,0.0
2019-08-08 06:30:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0
2019-08-08 07:00:00,7.932,0.0,7.932,7.932,0,7.932,0.0,0.0,0.0,0.0,7.932,0.0,7.932,7.932,0,7.932,0.0,0.0,0.0,0.0
2019-08-08 07:30:00,16.177,0.0,16.177,16.177,0,16.177,0.0,0.0,0.0,0.0,16.177,0.0,16.177,16.177,0,16.177,0.0,0.0,0.0,0.0
2019-08-08 08:00:00,28.848,0.0,28.848,28.848,0,28.848,0.0,0.0,0.0,0.0,28.848,0.0,28.848,28.848,0,28.848,0.0,0.0,0.0,0.0
2019-08-08 08:30:00,43.477,0.0,43.477,43.477,0,43.477,0.0,0.0,0.0,0.0,43.477,0.0,43.477,43.477,0,43.477,0.0,0.0,0.0,0.0
2019-08-08 09:00:00,52.917,0.0,52.917,52.917,0,52.917,0.0,0.0,0.0,0.0,52.917,0.0,52.917,52.917,0,52.917,0.0,0.0,0.0,0.0
2019-08-08 09:30:00,88.521,0.0,88.521,88.521,0,88.521,0.0,0.0,0.0,0.0,88.521,0.0,88.521,88.521,0,88.521,0.0,0.0,0.0,0.0
2019-08-08 10:00:00,122.23,0.0,122.23,122.23,0,122.23,0.0,0.0,0.0,0.0,122.23,0.0,122.23,122.23,0,122.23,0.0,0.0,0.0,0.0
2019-08-08 10:30:00,119.071,0.0,119.071,119.071,0,119.071,0.0,0.0,0.0,0.0,119.071,0.0,119.071,119.071,0,119.071,0.0,0.0,0.0,0.0
2019-08-08 11:00:00,111.613,0.0,111.613,111.613,0,111.613,0.0,0.0,0.0,0.0,111.613,0.0,111.613,111.613,0,111.613,0.0,0.0,0.0,0.0
2019-08-08 11:30:00,102.73,0.0,102.73,102.73,0,102.73,0.0,0.0,0.0,0.0,102.73,0.0,102.73,102.73,0,102.73,0.0,0.0,0.0,0.0
2019-08-08 12:00:00,82.434,0.0,82.434,82.434,0,82.434,0.0,0.0,0.0,0.0,82.434,0.0,82.434,82.434,0,82.434,0.0,0.0,0.0,0.0
2019-08-08 12:30:00,111.677,0.0,111.677,111.677,0,111.677,0.0,0.0,0.0,0.0,111.677,0.0,111.677,111.677,0,111.677,0.0,0.0,0.0,0.0
2019-08-08 13:00:00,101.387,0.0,101.387,101.387,0,101.387,0.0,0.0,0.0,0.0,101.387,0.0,101.387,101.387,0,101.387,0.0,0.0,0.0,0.0
2019-08-08 13:30:00,83.577,0.0,83.577,83.577,0,83.577,0.0,0.0,0.0,0.0,83.577,0.0,83.577,83.577,0,83.577,0.0,0.0,0.0,0.0
2019-08-08 14:00:00,94.638,0.0,94.638,94.638,0,94.638,0.0,0.0,0.0,0.0,94.638,0.0,94.638,94.638,0,94.638,0.0,0.0,0.0,0.0
2019-08-08 14:30:00,96.025,0.0,96.025,96.025,0,96.025,0.0,0.0,0.0,0.0,96.025,0.0,96.025,96.025,0,96.025,0.0,0.0,0.0,0.0
2019-08-08 15:00:00,84.467,0.0,84.467,84.467,0,84.467,0.0,0.0,0.0,0.0,84.467,0.0,84.467,84.467,0,84.467,0.0,0.0,0.0,0.0
2019-08-08 15:30:00,87.072,0.0,87.072,87.072,0,87.072,0.0,0.0,0.0,0.0,87.072,0.0,87.072,87.072,0,87.072,0.0,0.0,0.0,0.0
2019-08-08 16:00:00,68.779,0.0,68.779,68.779,0,68.779,0.0,0.0,0.0,0.0,68.779,0.0,68.779,68.779,0,68.779,0.0,0.0,0.0,0.0
2019-08-08 16:30:00,57.9,0.0,57.9,57.9,0,57.9,0.0,0.0,0.0,0.0,57.9,0.0,57.9,57.9,0,57.9,0.0,0.0,0.0,0.0
2019-08-08 17:00:00,49.408,0.0,49.408,49.408,0,49.408,0.0,0.0,0.0,0.0,49.408,0.0,49.408,49.408,0,49.408,0.0,0.0,0.0,0.0
2019-08-08 17:30:00,57.627,0.0,57.627,57.627,0,57.627,0.0,0.0,0.0,0.0,57.627,0.0,57.627,57.627,0,57.627,0.0,0.0,0.0,0.0
2019-08-08 18:00:00,51.084,0.0,51.084,51.084,0,51.084,0.0,0.0,0.0,0.0,51.084,0.0,51.084,51.084,0,51.084,0.0,0.0,0.0,0.0
2019-08-08 18:30:00,38.949,0.0,38.949,38.949,0,38.949,0.0,0.0,0.0,0.0,38.949,0.0,38.949,38.949,0,38.949,0.0,0.0,0.0,0.0
2019-08-08 19:00:00,31.685,0.0,31.685,31.685,0,31.685,0.0,0.0,0.0,0.0,31.685,0.0,31.685,31.685,0,31.685,0.0,0.0,0.0,0.0
2019-08-08 19:30:00,19.498,0.0,19.498,19.498,0,19.498,0.0,0.0,0.0,0.0,19.498,0.0,19.498,19.498,0,19.498,0.0,0.0,0.0,0.0
2019-08-08 20:00:00,5.378,0.0,5.378,5.378,0,5.378,0.0,0.0,0.0,0.0,5.378,0.0,5.378,5.378,0,5.378,0.0,0.0,0.0,0.0
2019-08-08 20:30:00,1.831,0.0,1.831,1.831,0,1.831,0.0,0.0,0.0,0.0,1.831,0.0,1.831,1.831,0,1.831,0.0,0.0,0.0,0.0
2019-08-08 21:00:00,1.225,0.0,1.225,1.225,0,1.225,0.0,0.0,0.0,0.0,1.225,0.0,1.225,1.225,0,1.225,0.0,0.0,0.0,0.0
2019-08-08 21:30:00,0.9410000000000001,0.0,0.9410000000000001,0.9410000000000001,0,0.9410000000000001,0.0,0.0,0.0,0.0,0.9410000000000001,0.0,0.9410000000000001,0.9410000000000001,0,0.9410000000000001,0.0,0.0,0.0,0.0
2019-08-08 22:00:00,0.914,0.0,0.914,0.914,0,0.914,0.0,0.0,0.0,0.0,0.914,0.0,0.914,0.914,0,0.914,0.0,0.0,0.0,0.0
2019-08-08 22:30:00,0.931,0.0,0.931,0.931,0,0.931,0.0,0.0,0.0,0.0,0.931,0.0,0.931,0.931,0,0.931,0.0,0.0,0.0,0.0
2019-08-08 23:00:00,0.971,0.0,0.971,0.971,0,0.971,0.0,0.0,0.0,0.0,0.971,0.0,0.971,0.971,0,0.971,0.0,0.0,0.0,0.0
2019-08-08 23:30:00,0.978,0.0,0.978,0.978,0,0.978,0.0,0.0,0.0,0.0,0.978,0.0,0.978,0.978,0,0.978,0.0,0.0,0.0,0.0
2019-08-09 00:00:00,1.066,0.0,1.066,1.066,0,1.066,0.0,0.0,0.0,0.0,1.066,0.0,1.066,1.066,0,1.066,0.0,0.0,0.0,0.0
2019-08-09 00:30:00,1.216,0.0,1.216,1.216,0,1.216,0.0,0.0,0.0,0.0,1.216,0.0,1.216,1.216,0,1.216,0.0,0.0,0.0,0.0
2019-08-09 01:00:00,1.488,0.0,1.488,1.488,0,1.488,0.0,0.0,0.0,0.0,1.488,0.0,1.488,1.488,0,1.488,0.0,0.0,0.0,0.0
2019-08-09 01:30:00,1.604,0.0,1.604,1.604,0,1.604,0.0,0.0,0.0,0.0,1.604,0.0,1.604,1.604,0,1.604,0.0,0.0,0.0,0.0
2019-08-09 02:00:00,1.701,0.0,1.701,1.701,0,1.701,0.0,0.0,0.0,0.0,1.701,0.0,1.701,1.701,0,1.701,0.0,0.0,0.0,0.0
2019-08-09 02:30:00,1.7610000000000001,0.0,1.7610000000000001,1.7610000000000001,0,1.7610000000000001,0.0,0.0,0.0,0.0,1.7610000000000001,0.0,1.7610000000000001,1.7610000000000001,0,1.7610000000000001,0.0,0.0,0.0,0.0
2019-08-09 03:00:00,1.762,0.0,1.762,1.762,0,1.762,0.0,0.0,0.0,0.0,1.762,0.0,1.762,1.762,0,1.762,0.0,0.0,0.0,0.0
2019-08-09 03:30:00,1.794,0.0,1.794,1.794,0,1.794,0.0,0.0,0.0,0.0,1.794,0.0,1.794,1.794,0,1.794,0.0,0.0,0.0,0.0
2019-08-09 04:00:00,1.47,0.0,1.47,1.47,0,1.47,0.0,0.0,0.0,0.0,1.47,0.0,1.47,1.47,0,1.47,0.0,0.0,0.0,0.0
2019-08-09 04:30:00,1.487,0.0,1.487,1.487,0,1.487,0.0,0.0,0.0,0.0,1.487,0.0,1.487,1.487,0,1.487,0.0,0.0,0.0,0.0
2019-08-09 05:00:00,1.465,0.0,1.465,1.465,0,1.465,0.0,0.0,0.0,0.0,1.465,0.0,1.465,1.465,0,1.465,0.0,0.0,0.0,0.0
2019-08-09 05:30:00,1.494,0.0,1.494,1.494,0,1.494,0.0,0.0,0.0,0.0,1.494,0.0,1.494,1.494,0,1.494,0.0,0.0,0.0,0.0
2019-08-09 06:00:00,1.429,0.0,1.429,1.429,0,1.429,0.0,0.0,0.0,0.0,1.429,0.0,1.429,1.429,0,1.429,0.0,0.0,0.0,0.0
2019-08-09 06:30:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0
2019-08-09 07:00:00,5.562,0.0,5.562,5.562,0,5.562,0.0,0.0,0.0,0.0,5.562,0.0,5.562,5.562,0,5.562,0.0,0.0,0.0,0.0
2019-08-09 07:30:00,11.308,0.0,11.308,11.308,0,11.308,0.0,0.0,0.0,0.0,11.308,0.0,11.308,11.308,0,11.308,0.0,0.0,0.0,0.0
2019-08-09 08:00:00,26.26,0.0,26.26,26.26,0,26.26,0.0,0.0,0.0,0.0,26.26,0.0,26.26,26.26,0,26.26,0.0,0.0,0.0,0.0
2019-08-09 08:30:00,45.47,0.0,45.47,45.47,0,45.47,0.0,0.0,0.0,0.0,45.47,0.0,45.47,45.47,0,45.47,0.0,0.0,0.0,0.0
2019-08-09 09:00:00,61.671,0.0,61.671,61.671,0,61.671,0.0,0.0,0.0,0.0,61.671,0.0,61.671,61.671,0,61.671,0.0,0.0,0.0,0.0
2019-08-09 09:30:00,81.99,0.0,81.99,81.99,0,81.99,0.0,0.0,0.0,0.0,81.99,0.0,81.99,81.99,0,81.99,0.0,0.0,0.0,0.0
2019-08-09 10:00:00,90.811,0.0,90.811,90.811,0,90.811,0.0,0.0,0.0,0.0,90.811,0.0,90.811,90.811,0,90.811,0.0,0.0,0.0,0.0
2019-08-09 10:30:00,86.668,0.0,86.668,86.668,0,86.668,0.0,0.0,0.0,0.0,86.668,0.0,86.668,86.668,0,86.668,0.0,0.0,0.0,0.0
2019-08-09 11:00:00,73.968,0.0,73.968,73.968,0,73.968,0.0,0.0,0.0,0.0,73.968,0.0,73.968,73.968,0,73.968,0.0,0.0,0.0,0.0
2019-08-09 11:30:00,68.718,0.0,68.718,68.718,0,68.718,0.0,0.0,0.0,0.0,68.718,0.0,68.718,68.718,0,68.718,0.0,0.0,0.0,0.0
2019-08-09 12:00:00,78.929,0.0,78.929,78.929,0,78.929,0.0,0.0,0.0,0.0,78.929,0.0,78.929,78.929,0,78.929,0.0,0.0,0.0,0.0
2019-08-09 12:30:00,65.502,0.0,65.502,65.502,0,65.502,0.0,0.0,0.0,0.0,65.502,0.0,65.502,65.502,0,65.502,0.0,0.0,0.0,0.0
2019-08-09 13:00:00,79.407,0.0,79.407,79.407,0,79.407,0.0,0.0,0.0,0.0,79.407,0.0,79.407,79.407,0,79.407,0.0,0.0,0.0,0.0
2019-08-09 13:30:00,108.36,0.0,108.36,108.36,0,108.36,0.0,0.0,0.0,0.0,108.36,0.0,108.36,108.36,0,108.36,0.0,0.0,0.0,0.0
2019-08-09 14:00:00,102.081,0.0,102.081,102.081,0,102.081,0.0,0.0,0.0,0.0,102.081,0.0,102.081,102.081,0,102.081,0.0,0.0,0.0,0.0
2019-08-09 14:30:00,92.024,0.0,92.024,92.024,0,92.024,0.0,0.0,0.0,0.0,92.024,0.0,92.024,92.024,0,92.024,0.0,0.0,0.0,0.0
2019-08-09 15:00:00,68.4,0.0,68.4,68.4,0,68.4,0.0,0.0,0.0,0.0,68.4,0.0,68.4,68.4,0,68.4,0.0,0.0,0.0,0.0
2019-08-09 15:30:00,51.727,0.0,51.727,51.727,0,51.727,0.0,0.0,0.0,0.0,51.727,0.0,51.727,51.727,0,51.727,0.0,0.0,0.0,0.0
2019-08-09 16:00:00,57.377,0.0,57.377,57.377,0,57.377,0.0,0.0,0.0,0.0,57.377,0.0,57.377,57.377,0,57.377,0.0,0.0,0.0,0.0
2019-08-09 16:30:00,65.176,0.0,65.176,65.176,0,65.176,0.0,0.0,0.0,0.0,65.176,0.0,65.176,65.176,0,65.176,0.0,0.0,0.0,0.0
2019-08-09 17:00:00,59.137,0.0,59.137,59.137,0,59.137,0.0,0.0,0.0,0.0,59.137,0.0,59.137,59.137,0,59.137,0.0,0.0,0.0,0.0
2019-08-09 17:30:00,52.394,0.0,52.394,52.394,0,52.394,0.0,0.0,0.0,0.0,52.394,0.0,52.394,52.394,0,52.394,0.0,0.0,0.0,0.0
2019-08-09 18:00:00,49.864,0.0,49.864,49.864,0,49.864,0.0,0.0,0.0,0.0,49.864,0.0,49.864,49.864,0,49.864,0.0,0.0,0.0,0.0
2019-08-09 18:30:00,43.571,0.0,43.571,43.571,0,43.571,0.0,0.0,0.0,0.0,43.571,0.0,43.571,43.571,0,43.571,0.0,0.0,0.0,0.0
2019-08-09 19:00:00,31.206,0.0,31.206,31.206,0,31.206,0.0,0.0,0.0,0.0,31.206,0.0,31.206,31.206,0,31.206,0.0,0.0,0.0,0.0
2019-08-09 19:30:00,17.594,0.0,17.594,17.594,0,17.594,0.0,0.0,0.0,0.0,17.594,0.0,17.594,17.594,0,17.594,0.0,0.0,0.0,0.0
2019-08-09 20:00:00,12.21,0.0,12.21,12.21,0,12.21,0.0,0.0,0.0,0.0,12.21,0.0,12.21,12.21,0,12.21,0.0,0.0,0.0,0.0
2019-08-09 20:30:00,10.389,0.0,10.389,10.389,0,10.389,0.0,0.0,0.0,0.0,10.389,0.0,10.389,10.389,0,10.389,0.0,0.0,0.0,0.0
2019-08-09 21:00:00,9.423,0.0,9.423,9.423,0,9.423,0.0,0.0,0.0,0.0,9.423,0.0,9.423,9.423,0,9.423,0.0,0.0,0.0,0.0
2019-08-09 21:30:00,9.432,0.0,9.432,9.432,0,9.432,0.0,0.0,0.0,0.0,9.432,0.0,9.432,9.432,0,9.432,0.0,0.0,0.0,0.0
2019-08-09 22:00:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0
2019-08-09 22:30:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0
2019-08-09 23:00:00,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0
2019-08-09 23:30:00,2.45,0.0,2.45,2.45,0,2.45,0.0,0.0,0.0,0.0,2.45,0.0,2.45,2.45,0,2.45,0.0,0.0,0.0,0.0
2019-08-10 00:00:00,2.517,0.0,2.517,2.517,0,2.517,0.0,0.0,0.0,0.0,2.517,0.0,2.517,2.517,0,2.517,0.0,0.0,0.0,0.0
2019-08-10 00:30:00,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0
2019-08-10 01:00:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0
2019-08-10 01:30:00,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0
2019-08-10 02:00:00,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0
2019-08-10 02:30:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0
2019-08-10 03:00:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0
2019-08-10 03:30:00,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0
2019-08-10 04:00:00,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0
2019-08-10 04:30:00,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0
2019-08-10 05:00:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0
2019-08-10 05:30:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0
2019-08-10 06:00:00,2.231,0.0,2.231,2.231,0,2.231,0.0,0.0,0.0,0.0,2.231,0.0,2.231,2.231,0,2.231,0.0,0.0,0.0,0.0
2019-08-10 06:30:00,3.412,0.0,3.412,3.412,0,3.412,0.0,0.0,0.0,0.0,3.412,0.0,3.412,3.412,0,3.412,0.0,0.0,0.0,0.0
2019-08-10 07:00:00,7.36,0.0,7.36,7.36,0,7.36,0.0,0.0,0.0,0.0,7.36,0.0,7.36,7.36,0,7.36,0.0,0.0,0.0,0.0
2019-08-10 07:30:00,18.338,0.0,18.338,18.338,0,18.338,0.0,0.0,0.0,0.0,18.338,0.0,18.338,18.338,0,18.338,0.0,0.0,0.0,0.0
2019-08-10 08:00:00,29.535,0.0,29.535,29.535,0,29.535,0.0,0.0,0.0,0.0,29.535,0.0,29.535,29.535,0,29.535,0.0,0.0,0.0,0.0
2019-08-10 08:30:00,38.423,0.0,38.423,38.423,0,38.423,0.0,0.0,0.0,0.0,38.423,0.0,38.423,38.423,0,38.423,0.0,0.0,0.0,0.0
2019-08-10 09:00:00,41.254,0.0,41.254,41.254,0,41.254,0.0,0.0,0.0,0.0,41.254,0.0,41.254,41.254,0,41.254,0.0,0.0,0.0,0.0
2019-08-10 09:30:00,56.204,0.0,56.204,56.204,0,56.204,0.0,0.0,0.0,0.0,56.204,0.0,56.204,56.204,0,56.204,0.0,0.0,0.0,0.0
2019-08-10 10:00:00,58.396,0.0,58.396,58.396,0,58.396,0.0,0.0,0.0,0.0,58.396,0.0,58.396,58.396,0,58.396,0.0,0.0,0.0,0.0
2019-08-10 10:30:00,60.324,0.0,60.324,60.324,0,60.324,0.0,0.0,0.0,0.0,60.324,0.0,60.324,60.324,0,60.324,0.0,0.0,0.0,0.0
2019-08-10 11:00:00,76.835,0.0,76.835,76.835,0,76.835,0.0,0.0,0.0,0.0,76.835,0.0,76.835,76.835,0,76.835,0.0,0.0,0.0,0.0
2019-08-10 11:30:00,73.275,0.0,73.275,73.275,0,73.275,0.0,0.0,0.0,0.0,73.275,0.0,73.275,73.275,0,73.275,0.0,0.0,0.0,0.0
2019-08-10 12:00:00,81.806,0.0,81.806,81.806,0,81.806,0.0,0.0,0.0,0.0,81.806,0.0,81.806,81.806,0,81.806,0.0,0.0,0.0,0.0
2019-08-10 12:30:00,101.232,0.0,101.232,101.232,0,101.232,0.0,0.0,0.0,0.0,101.232,0.0,101.232,101.232,0,101.232,0.0,0.0,0.0,0.0
2019-08-10 13:00:00,120.86,0.0,120.86,120.86,0,120.86,0.0,0.0,0.0,0.0,120.86,0.0,120.86,120.86,0,120.86,0.0,0.0,0.0,0.0
2019-08-10 13:30:00,132.838,0.0,132.838,132.838,0,132.838,0.0,0.0,0.0,0.0,132.838,0.0,132.838,132.838,0,132.838,0.0,0.0,0.0,0.0
2019-08-10 14:00:00,120.778,0.0,120.778,120.778,0,120.778,0.0,0.0,0.0,0.0,120.778,0.0,120.778,120.778,0,120.778,0.0,0.0,0.0,0.0
2019-08-10 14:30:00,142.789,0.0,142.789,142.789,0,142.789,0.0,0.0,0.0,0.0,142.789,0.0,142.789,142.789,0,142.789,0.0,0.0,0.0,0.0
2019-08-10 15:00:00,131.056,0.0,131.056,131.056,0,131.056,0.0,0.0,0.0,0.0,131.056,0.0,131.056,131.056,0,131.056,0.0,0.0,0.0,0.0
2019-08-10 15:30:00,98.011,0.0,98.011,98.011,0,98.011,0.0,0.0,0.0,0.0,98.011,0.0,98.011,98.011,0,98.011,0.0,0.0,0.0,0.0
2019-08-10 16:00:00,86.283,0.0,86.283,86.283,0,86.283,0.0,0.0,0.0,0.0,86.283,0.0,86.283,86.283,0,86.283,0.0,0.0,0.0,0.0
2019-08-10 16:30:00,97.902,0.0,97.902,97.902,0,97.902,0.0,0.0,0.0,0.0,97.902,0.0,97.902,97.902,0,97.902,0.0,0.0,0.0,0.0
2019-08-10 17:00:00,97.82,0.0,97.82,97.82,0,97.82,0.0,0.0,0.0,0.0,97.82,0.0,97.82,97.82,0,97.82,0.0,0.0,0.0,0.0
2019-08-10 17:30:00,89.76,0.0,89.76,89.76,0,89.76,0.0,0.0,0.0,0.0,89.76,0.0,89.76,89.76,0,89.76,0.0,0.0,0.0,0.0
2019-08-10 18:00:00,71.668,0.0,71.668,71.668,0,71.668,0.0,0.0,0.0,0.0,71.668,0.0,71.668,71.668,0,71.668,0.0,0.0,0.0,0.0
2019-08-10 18:30:00,56.633,0.0,56.633,56.633,0,56.633,0.0,0.0,0.0,0.0,56.633,0.0,56.633,56.633,0,56.633,0.0,0.0,0.0,0.0
2019-08-10 19:00:00,41.057,0.0,41.057,41.057,0,41.057,0.0,0.0,0.0,0.0,41.057,0.0,41.057,41.057,0,41.057,0.0,0.0,0.0,0.0
2019-08-10 19:30:00,26.521,0.0,26.521,26.521,0,26.521,0.0,0.0,0.0,0.0,26.521,0.0,26.521,26.521,0,26.521,0.0,0.0,0.0,0.0
2019-08-10 20:00:00,17.414,0.0,17.414,17.414,0,17.414,0.0,0.0,0.0,0.0,17.414,0.0,17.414,17.414,0,17.414,0.0,0.0,0.0,0.0
2019-08-10 20:30:00,11.766,0.0,11.766,11.766,0,11.766,0.0,0.0,0.0,0.0,11.766,0.0,11.766,11.766,0,11.766,0.0,0.0,0.0,0.0
2019-08-10 21:00:00,9.269,0.0,9.269,9.269,0,9.269,0.0,0.0,0.0,0.0,9.269,0.0,9.269,9.269,0,9.269,0.0,0.0,0.0,0.0
2019-08-10 21:30:00,9.149,0.0,9.149,9.149,0,9.149,0.0,0.0,0.0,0.0,9.149,0.0,9.149,9.149,0,9.149,0.0,0.0,0.0,0.0
2019-08-10 22:00:00,8.067,0.0,8.067,8.067,0,8.067,0.0,0.0,0.0,0.0,8.067,0.0,8.067,8.067,0,8.067,0.0,0.0,0.0,0.0
2019-08-10 22:30:00,2.476,0.0,2.476,2.476,0,2.476,0.0,0.0,0.0,0.0,2.476,0.0,2.476,2.476,0,2.476,0.0,0.0,0.0,0.0
2019-08-10 23:00:00,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0
2019-08-10 23:30:00,2.5060000000000002,0.0,2.5060000000000002,2.5060000000000002,0,2.5060000000000002,0.0,0.0,0.0,0.0,2.5060000000000002,0.0,2.5060000000000002,2.5060000000000002,0,2.5060000000000002,0.0,0.0,0.0,0.0
2019-08-11 00:00:00,2.473,0.0,2.473,2.473,0,2.473,0.0,0.0,0.0,0.0,2.473,0.0,2.473,2.473,0,2.473,0.0,0.0,0.0,0.0
2019-08-11 00:30:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0
2019-08-11 01:00:00,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0
2019-08-11 01:30:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0
2019-08-11 02:00:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0
2019-08-11 02:30:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0
2019-08-11 03:00:00,2.566,0.0,2.566,2.566,0,2.566,0.0,0.0,0.0,0.0,2.566,0.0,2.566,2.566,0,2.566,0.0,0.0,0.0,0.0
2019-08-11 03:30:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0
2019-08-11 04:00:00,2.48,0.0,2.48,2.48,0,2.48,0.0,0.0,0.0,0.0,2.48,0.0,2.48,2.48,0,2.48,0.0,0.0,0.0,0.0
2019-08-11 04:30:00,2.565,0.0,2.565,2.565,0,2.565,0.0,0.0,0.0,0.0,2.565,0.0,2.565,2.565,0,2.565,0.0,0.0,0.0,0.0
2019-08-11 05:00:00,2.5,0.0,2.5,2.5,0,2.5,0.0,0.0,0.0,0.0,2.5,0.0,2.5,2.5,0,2.5,0.0,0.0,0.0,0.0
2019-08-11 05:30:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0
2019-08-11 06:00:00,2.542,0.0,2.542,2.542,0,2.542,0.0,0.0,0.0,0.0,2.542,0.0,2.542,2.542,0,2.542,0.0,0.0,0.0,0.0
2019-08-11 06:30:00,4.592,0.0,4.592,4.592,0,4.592,0.0,0.0,0.0,0.0,4.592,0.0,4.592,4.592,0,4.592,0.0,0.0,0.0,0.0
2019-08-11 07:00:00,9.972,0.0,9.972,9.972,0,9.972,0.0,0.0,0.0,0.0,9.972,0.0,9.972,9.972,0,9.972,0.0,0.0,0.0,0.0
2019-08-11 07:30:00,19.257,0.0,19.257,19.257,0,19.257,0.0,0.0,0.0,0.0,19.257,0.0,19.257,19.257,0,19.257,0.0,0.0,0.0,0.0
2019-08-11 08:00:00,35.355,0.0,35.355,35.355,0,35.355,0.0,0.0,0.0,0.0,35.355,0.0,35.355,35.355,0,35.355,0.0,0.0,0.0,0.0
2019-08-11 08:30:00,53.618,0.0,53.618,53.618,0,53.618,0.0,0.0,0.0,0.0,53.618,0.0,53.618,53.618,0,53.618,0.0,0.0,0.0,0.0
2019-08-11 09:00:00,66.449,0.0,66.449,66.449,0,66.449,0.0,0.0,0.0,0.0,66.449,0.0,66.449,66.449,0,66.449,0.0,0.0,0.0,0.0
2019-08-11 09:30:00,84.822,0.0,84.822,84.822,0,84.822,0.0,0.0,0.0,0.0,84.822,0.0,84.822,84.822,0,84.822,0.0,0.0,0.0,0.0
2019-08-11 10:00:00,103.653,0.0,103.653,103.653,0,103.653,0.0,0.0,0.0,0.0,103.653,0.0,103.653,103.653,0,103.653,0.0,0.0,0.0,0.0
2019-08-11 10:30:00,109.105,0.0,109.105,109.105,0,109.105,0.0,0.0,0.0,0.0,109.105,0.0,109.105,109.105,0,109.105,0.0,0.0,0.0,0.0
2019-08-11 11:00:00,114.972,0.0,114.972,114.972,0,114.972,0.0,0.0,0.0,0.0,114.972,0.0,114.972,114.972,0,114.972,0.0,0.0,0.0,0.0
2019-08-11 11:30:00,100.324,0.0,100.324,100.324,0,100.324,0.0,0.0,0.0,0.0,100.324,0.0,100.324,100.324,0,100.324,0.0,0.0,0.0,0.0
2019-08-11 12:00:00,87.983,0.0,87.983,87.983,0,87.983,0.0,0.0,0.0,0.0,87.983,0.0,87.983,87.983,0,87.983,0.0,0.0,0.0,0.0
2019-08-11 12:30:00,104.1,0.0,104.1,104.1,0,104.1,0.0,0.0,0.0,0.0,104.1,0.0,104.1,104.1,0,104.1,0.0,0.0,0.0,0.0
2019-08-11 13:00:00,104.038,0.0,104.038,104.038,0,104.038,0.0,0.0,0.0,0.0,104.038,0.0,104.038,104.038,0,104.038,0.0,0.0,0.0,0.0
2019-08-11 13:30:00,84.606,0.0,84.606,84.606,0,84.606,0.0,0.0,0.0,0.0,84.606,0.0,84.606,84.606,0,84.606,0.0,0.0,0.0,0.0
2019-08-11 14:00:00,78.609,0.0,78.609,78.609,0,78.609,0.0,0.0,0.0,0.0,78.609,0.0,78.609,78.609,0,78.609,0.0,0.0,0.0,0.0
2019-08-11 14:30:00,92.377,0.0,92.377,92.377,0,92.377,0.0,0.0,0.0,0.0,92.377,0.0,92.377,92.377,0,92.377,0.0,0.0,0.0,0.0
2019-08-11 15:00:00,101.649,0.0,101.649,101.649,0,101.649,0.0,0.0,0.0,0.0,101.649,0.0,101.649,101.649,0,101.649,0.0,0.0,0.0,0.0
2019-08-11 15:30:00,95.055,0.0,95.055,95.055,0,95.055,0.0,0.0,0.0,0.0,95.055,0.0,95.055,95.055,0,95.055,0.0,0.0,0.0,0.0
2019-08-11 16:00:00,89.83,0.0,89.83,89.83,0,89.83,0.0,0.0,0.0,0.0,89.83,0.0,89.83,89.83,0,89.83,0.0,0.0,0.0,0.0
2019-08-11 16:30:00,83.7,0.0,83.7,83.7,0,83.7,0.0,0.0,0.0,0.0,83.7,0.0,83.7,83.7,0,83.7,0.0,0.0,0.0,0.0
2019-08-11 17:00:00,64.269,0.0,64.269,64.269,0,64.269,0.0,0.0,0.0,0.0,64.269,0.0,64.269,64.269,0,64.269,0.0,0.0,0.0,0.0
2019-08-11 17:30:00,59.622,0.0,59.622,59.622,0,59.622,0.0,0.0,0.0,0.0,59.622,0.0,59.622,59.622,0,59.622,0.0,0.0,0.0,0.0
2019-08-11 18:00:00,57.264,0.0,57.264,57.264,0,57.264,0.0,0.0,0.0,0.0,57.264,0.0,57.264,57.264,0,57.264,0.0,0.0,0.0,0.0
2019-08-11 18:30:00,50.462,0.0,50.462,50.462,0,50.462,0.0,0.0,0.0,0.0,50.462,0.0,50.462,50.462,0,50.462,0.0,0.0,0.0,0.0
2019-08-11 19:00:00,46.034,0.0,46.034,46.034,0,46.034,0.0,0.0,0.0,0.0,46.034,0.0,46.034,46.034,0,46.034,0.0,0.0,0.0,0.0
2019-08-11 19:30:00,35.748,0.0,35.748,35.748,0,35.748,0.0,0.0,0.0,0.0,35.748,0.0,35.748,35.748,0,35.748,0.0,0.0,0.0,0.0
2019-08-11 20:00:00,20.998,0.0,20.998,20.998,0,20.998,0.0,0.0,0.0,0.0,20.998,0.0,20.998,20.998,0,20.998,0.0,0.0,0.0,0.0
2019-08-11 20:30:00,13.349,0.0,13.349,13.349,0,13.349,0.0,0.0,0.0,0.0,13.349,0.0,13.349,13.349,0,13.349,0.0,0.0,0.0,0.0
2019-08-11 21:00:00,15.002,0.0,15.002,15.002,0,15.002,0.0,0.0,0.0,0.0,15.002,0.0,15.002,15.002,0,15.002,0.0,0.0,0.0,0.0
2019-08-11 21:30:00,15.001,0.0,15.001,15.001,0,15.001,0.0,0.0,0.0,0.0,15.001,0.0,15.001,15.001,0,15.001,0.0,0.0,0.0,0.0
2019-08-11 22:00:00,6.089,0.0,6.089,6.089,0,6.089,0.0,0.0,0.0,0.0,6.089,0.0,6.089,6.089,0,6.089,0.0,0.0,0.0,0.0
2019-08-11 22:30:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0
2019-08-11 23:00:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0
2019-08-11 23:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0
2019-08-12 00:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0
2019-08-12 00:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0
2019-08-12 01:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0
2019-08-12 01:30:00,2.576,0.0,2.576,2.576,0,2.576,0.0,0.0,0.0,0.0,2.576,0.0,2.576,2.576,0,2.576,0.0,0.0,0.0,0.0
2019-08-12 02:00:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0
2019-08-12 02:30:00,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0
2019-08-12 03:00:00,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0
2019-08-12 03:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0
2019-08-12 04:00:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0
2019-08-12 04:30:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0
2019-08-12 05:00:00,2.59,0.0,2.59,2.59,0,2.59,0.0,0.0,0.0,0.0,2.59,0.0,2.59,2.59,0,2.59,0.0,0.0,0.0,0.0
2019-08-12 05:30:00,2.525,0.0,2.525,2.525,0,2.525,0.0,0.0,0.0,0.0,2.525,0.0,2.525,2.525,0,2.525,0.0,0.0,0.0,0.0
2019-08-12 06:00:00,2.472,0.0,2.472,2.472,0,2.472,0.0,0.0,0.0,0.0,2.472,0.0,2.472,2.472,0,2.472,0.0,0.0,0.0,0.0
2019-08-12 06:30:00,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0
2019-08-12 07:00:00,8.508,0.0,8.508,8.508,0,8.508,0.0,0.0,0.0,0.0,8.508,0.0,8.508,8.508,0,8.508,0.0,0.0,0.0,0.0
2019-08-12 07:30:00,16.924,0.0,16.924,16.924,0,16.924,0.0,0.0,0.0,0.0,16.924,0.0,16.924,16.924,0,16.924,0.0,0.0,0.0,0.0
2019-08-12 08:00:00,20.328,0.0,20.328,20.328,0,20.328,0.0,0.0,0.0,0.0,20.328,0.0,20.328,20.328,0,20.328,0.0,0.0,0.0,0.0
2019-08-12 08:30:00,26.667,0.0,26.667,26.667,0,26.667,0.0,0.0,0.0,0.0,26.667,0.0,26.667,26.667,0,26.667,0.0,0.0,0.0,0.0
2019-08-12 09:00:00,44.357,0.0,44.357,44.357,0,44.357,0.0,0.0,0.0,0.0,44.357,0.0,44.357,44.357,0,44.357,0.0,0.0,0.0,0.0
2019-08-12 09:30:00,58.062,0.0,58.062,58.062,0,58.062,0.0,0.0,0.0,0.0,58.062,0.0,58.062,58.062,0,58.062,0.0,0.0,0.0,0.0
2019-08-12 10:00:00,76.745,0.0,76.745,76.745,0,76.745,0.0,0.0,0.0,0.0,76.745,0.0,76.745,76.745,0,76.745,0.0,0.0,0.0,0.0
2019-08-12 10:30:00,78.068,0.0,78.068,78.068,0,78.068,0.0,0.0,0.0,0.0,78.068,0.0,78.068,78.068,0,78.068,0.0,0.0,0.0,0.0
2019-08-12 11:00:00,97.273,0.0,97.273,97.273,0,97.273,0.0,0.0,0.0,0.0,97.273,0.0,97.273,97.273,0,97.273,0.0,0.0,0.0,0.0
2019-08-12 11:30:00,123.741,0.0,123.741,123.741,0,123.741,0.0,0.0,0.0,0.0,123.741,0.0,123.741,123.741,0,123.741,0.0,0.0,0.0,0.0
2019-08-12 12:00:00,131.39,0.0,131.39,131.39,0,131.39,0.0,0.0,0.0,0.0,131.39,0.0,131.39,131.39,0,131.39,0.0,0.0,0.0,0.0
2019-08-12 12:30:00,132.332,0.0,132.332,132.332,0,132.332,0.0,0.0,0.0,0.0,132.332,0.0,132.332,132.332,0,132.332,0.0,0.0,0.0,0.0
2019-08-12 13:00:00,156.662,0.0,156.662,156.662,0,156.662,0.0,0.0,0.0,0.0,156.662,0.0,156.662,156.662,0,156.662,0.0,0.0,0.0,0.0
2019-08-12 13:30:00,193.333,0.0,193.333,193.333,0,193.333,0.0,0.0,0.0,0.0,193.333,0.0,193.333,193.333,0,193.333,0.0,0.0,0.0,0.0
2019-08-12 14:00:00,194.115,0.0,194.115,194.115,0,194.115,0.0,0.0,0.0,0.0,194.115,0.0,194.115,194.115,0,194.115,0.0,0.0,0.0,0.0
2019-08-12 14:30:00,193.604,0.0,193.604,193.604,0,193.604,0.0,0.0,0.0,0.0,193.604,0.0,193.604,193.604,0,193.604,0.0,0.0,0.0,0.0
2019-08-12 15:00:00,178.746,0.0,178.746,178.746,0,178.746,0.0,0.0,0.0,0.0,178.746,0.0,178.746,178.746,0,178.746,0.0,0.0,0.0,0.0
2019-08-12 15:30:00,179.528,0.0,179.528,179.528,0,179.528,0.0,0.0,0.0,0.0,179.528,0.0,179.528,179.528,0,179.528,0.0,0.0,0.0,0.0
2019-08-12 16:00:00,166.944,0.0,166.944,166.944,0,166.944,0.0,0.0,0.0,0.0,166.944,0.0,166.944,166.944,0,166.944,0.0,0.0,0.0,0.0
2019-08-12 16:30:00,160.113,0.0,160.113,160.113,0,160.113,0.0,0.0,0.0,0.0,160.113,0.0,160.113,160.113,0,160.113,0.0,0.0,0.0,0.0
2019-08-12 17:00:00,132.193,0.0,132.193,132.193,0,132.193,0.0,0.0,0.0,0.0,132.193,0.0,132.193,132.193,0,132.193,0.0,0.0,0.0,0.0
2019-08-12 17:30:00,109.602,0.0,109.602,109.602,0,109.602,0.0,0.0,0.0,0.0,109.602,0.0,109.602,109.602,0,109.602,0.0,0.0,0.0,0.0
2019-08-12 18:00:00,95.271,0.0,95.271,95.271,0,95.271,0.0,0.0,0.0,0.0,95.271,0.0,95.271,95.271,0,95.271,0.0,0.0,0.0,0.0
2019-08-12 18:30:00,71.425,0.0,71.425,71.425,0,71.425,0.0,0.0,0.0,0.0,71.425,0.0,71.425,71.425,0,71.425,0.0,0.0,0.0,0.0
2019-08-12 19:00:00,46.775,0.0,46.775,46.775,0,46.775,0.0,0.0,0.0,0.0,46.775,0.0,46.775,46.775,0,46.775,0.0,0.0,0.0,0.0
2019-08-12 19:30:00,25.393,0.0,25.393,25.393,0,25.393,0.0,0.0,0.0,0.0,25.393,0.0,25.393,25.393,0,25.393,0.0,0.0,0.0,0.0
2019-08-12 20:00:00,17.346,0.0,17.346,17.346,0,17.346,0.0,0.0,0.0,0.0,17.346,0.0,17.346,17.346,0,17.346,0.0,0.0,0.0,0.0
2019-08-12 20:30:00,13.553,0.0,13.553,13.553,0,13.553,0.0,0.0,0.0,0.0,13.553,0.0,13.553,13.553,0,13.553,0.0,0.0,0.0,0.0
2019-08-12 21:00:00,13.326,0.0,13.326,13.326,0,13.326,0.0,0.0,0.0,0.0,13.326,0.0,13.326,13.326,0,13.326,0.0,0.0,0.0,0.0
2019-08-12 21:30:00,10.529,0.0,10.529,10.529,0,10.529,0.0,0.0,0.0,0.0,10.529,0.0,10.529,10.529,0,10.529,0.0,0.0,0.0,0.0
2019-08-12 22:00:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0
2019-08-12 22:30:00,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0
2019-08-12 23:00:00,2.452,0.0,2.452,2.452,0,2.452,0.0,0.0,0.0,0.0,2.452,0.0,2.452,2.452,0,2.452,0.0,0.0,0.0,0.0
2019-08-12 23:30:00,2.407,0.0,2.407,2.407,0,2.407,0.0,0.0,0.0,0.0,2.407,0.0,2.407,2.407,0,2.407,0.0,0.0,0.0,0.0
2019-08-13 00:00:00,2.446,0.0,2.446,2.446,0,2.446,0.0,0.0,0.0,0.0,2.446,0.0,2.446,2.446,0,2.446,0.0,0.0,0.0,0.0
2019-08-13 00:30:00,2.213,0.0,2.213,2.213,0,2.213,0.0,0.0,0.0,0.0,2.213,0.0,2.213,2.213,0,2.213,0.0,0.0,0.0,0.0
2019-08-13 01:00:00,2.477,0.0,2.477,2.477,0,2.477,0.0,0.0,0.0,0.0,2.477,0.0,2.477,2.477,0,2.477,0.0,0.0,0.0,0.0
2019-08-13 01:30:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0
2019-08-13 02:00:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0
2019-08-13 02:30:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0
2019-08-13 03:00:00,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0
2019-08-13 03:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0
2019-08-13 04:00:00,2.624,0.0,2.624,2.624,0,2.624,0.0,0.0,0.0,0.0,2.624,0.0,2.624,2.624,0,2.624,0.0,0.0,0.0,0.0
2019-08-13 04:30:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0
2019-08-13 05:00:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0
2019-08-13 05:30:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0
2019-08-13 06:00:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0
2019-08-13 06:30:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0
2019-08-13 07:00:00,7.15,0.0,7.15,7.15,0,7.15,0.0,0.0,0.0,0.0,7.15,0.0,7.15,7.15,0,7.15,0.0,0.0,0.0,0.0
2019-08-13 07:30:00,16.225,0.0,16.225,16.225,0,16.225,0.0,0.0,0.0,0.0,16.225,0.0,16.225,16.225,0,16.225,0.0,0.0,0.0,0.0
2019-08-13 08:00:00,31.963,0.0,31.963,31.963,0,31.963,0.0,0.0,0.0,0.0,31.963,0.0,31.963,31.963,0,31.963,0.0,0.0,0.0,0.0
2019-08-13 08:30:00,49.73,0.0,49.73,49.73,0,49.73,0.0,0.0,0.0,0.0,49.73,0.0,49.73,49.73,0,49.73,0.0,0.0,0.0,0.0
2019-08-13 09:00:00,74.079,0.0,74.079,74.079,0,74.079,0.0,0.0,0.0,0.0,74.079,0.0,74.079,74.079,0,74.079,0.0,0.0,0.0,0.0
2019-08-13 09:30:00,101.76,0.0,101.76,101.76,0,101.76,0.0,0.0,0.0,0.0,101.76,0.0,101.76,101.76,0,101.76,0.0,0.0,0.0,0.0
2019-08-13 10:00:00,119.77,0.0,119.77,119.77,0,119.77,0.0,0.0,0.0,0.0,119.77,0.0,119.77,119.77,0,119.77,0.0,0.0,0.0,0.0
2019-08-13 10:30:00,116.017,0.0,116.017,116.017,0,116.017,0.0,0.0,0.0,0.0,116.017,0.0,116.017,116.017,0,116.017,0.0,0.0,0.0,0.0
2019-08-13 11:00:00,122.623,0.0,122.623,122.623,0,122.623,0.0,0.0,0.0,0.0,122.623,0.0,122.623,122.623,0,122.623,0.0,0.0,0.0,0.0
2019-08-13 11:30:00,121.996,0.0,121.996,121.996,0,121.996,0.0,0.0,0.0,0.0,121.996,0.0,121.996,121.996,0,121.996,0.0,0.0,0.0,0.0
2019-08-13 12:00:00,132.461,0.0,132.461,132.461,0,132.461,0.0,0.0,0.0,0.0,132.461,0.0,132.461,132.461,0,132.461,0.0,0.0,0.0,0.0
2019-08-13 12:30:00,122.719,0.0,122.719,122.719,0,122.719,0.0,0.0,0.0,0.0,122.719,0.0,122.719,122.719,0,122.719,0.0,0.0,0.0,0.0
2019-08-13 13:00:00,137.893,0.0,137.893,137.893,0,137.893,0.0,0.0,0.0,0.0,137.893,0.0,137.893,137.893,0,137.893,0.0,0.0,0.0,0.0
2019-08-13 13:30:00,149.237,0.0,149.237,149.237,0,149.237,0.0,0.0,0.0,0.0,149.237,0.0,149.237,149.237,0,149.237,0.0,0.0,0.0,0.0
2019-08-13 14:00:00,155.195,0.0,155.195,155.195,0,155.195,0.0,0.0,0.0,0.0,155.195,0.0,155.195,155.195,0,155.195,0.0,0.0,0.0,0.0
2019-08-13 14:30:00,149.587,0.0,149.587,149.587,0,149.587,0.0,0.0,0.0,0.0,149.587,0.0,149.587,149.587,0,149.587,0.0,0.0,0.0,0.0
2019-08-13 15:00:00,141.055,0.0,141.055,141.055,0,141.055,0.0,0.0,0.0,0.0,141.055,0.0,141.055,141.055,0,141.055,0.0,0.0,0.0,0.0
2019-08-13 15:30:00,144.057,0.0,144.057,144.057,0,144.057,0.0,0.0,0.0,0.0,144.057,0.0,144.057,144.057,0,144.057,0.0,0.0,0.0,0.0
2019-08-13 16:00:00,134.153,0.0,134.153,134.153,0,134.153,0.0,0.0,0.0,0.0,134.153,0.0,134.153,134.153,0,134.153,0.0,0.0,0.0,0.0
2019-08-13 16:30:00,118.182,0.0,118.182,118.182,0,118.182,0.0,0.0,0.0,0.0,118.182,0.0,118.182,118.182,0,118.182,0.0,0.0,0.0,0.0
2019-08-13 17:00:00,94.28,0.0,94.28,94.28,0,94.28,0.0,0.0,0.0,0.0,94.28,0.0,94.28,94.28,0,94.28,0.0,0.0,0.0,0.0
2019-08-13 17:30:00,69.734,0.0,69.734,69.734,0,69.734,0.0,0.0,0.0,0.0,69.734,0.0,69.734,69.734,0,69.734,0.0,0.0,0.0,0.0
2019-08-13 18:00:00,53.951,0.0,53.951,53.951,0,53.951,0.0,0.0,0.0,0.0,53.951,0.0,53.951,53.951,0,53.951,0.0,0.0,0.0,0.0
2019-08-13 18:30:00,44.389,0.0,44.389,44.389,0,44.389,0.0,0.0,0.0,0.0,44.389,0.0,44.389,44.389,0,44.389,0.0,0.0,0.0,0.0
2019-08-13 19:00:00,36.881,0.0,36.881,36.881,0,36.881,0.0,0.0,0.0,0.0,36.881,0.0,36.881,36.881,0,36.881,0.0,0.0,0.0,0.0
2019-08-13 19:30:00,24.029,0.0,24.029,24.029,0,24.029,0.0,0.0,0.0,0.0,24.029,0.0,24.029,24.029,0,24.029,0.0,0.0,0.0,0.0
2019-08-13 20:00:00,24.698,0.0,24.698,24.698,0,24.698,0.0,0.0,0.0,0.0,24.698,0.0,24.698,24.698,0,24.698,0.0,0.0,0.0,0.0
2019-08-13 20:30:00,16.733,0.0,16.733,16.733,0,16.733,0.0,0.0,0.0,0.0,16.733,0.0,16.733,16.733,0,16.733,0.0,0.0,0.0,0.0
2019-08-13 21:00:00,14.899000000000001,0.0,14.899000000000001,14.899000000000001,0,14.899000000000001,0.0,0.0,0.0,0.0,14.899000000000001,0.0,14.899000000000001,14.899000000000001,0,14.899000000000001,0.0,0.0,0.0,0.0
2019-08-13 21:30:00,14.806000000000001,0.0,14.806000000000001,14.806000000000001,0,14.806000000000001,0.0,0.0,0.0,0.0,14.806000000000001,0.0,14.806000000000001,14.806000000000001,0,14.806000000000001,0.0,0.0,0.0,0.0
2019-08-13 22:00:00,12.963,0.0,12.963,12.963,0,12.963,0.0,0.0,0.0,0.0,12.963,0.0,12.963,12.963,0,12.963,0.0,0.0,0.0,0.0
2019-08-13 22:30:00,7.752,0.0,7.752,7.752,0,7.752,0.0,0.0,0.0,0.0,7.752,0.0,7.752,7.752,0,7.752,0.0,0.0,0.0,0.0
2019-08-13 23:00:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0
2019-08-13 23:30:00,2.942,0.0,2.942,2.942,0,2.942,0.0,0.0,0.0,0.0,2.942,0.0,2.942,2.942,0,2.942,0.0,0.0,0.0,0.0
2019-08-14 00:00:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0
2019-08-14 00:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0
2019-08-14 01:00:00,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0
