Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-14 01:30:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0
2019-08-14 02:00:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0
2019-08-14 02:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0
2019-08-14 03:00:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0
2019-08-14 03:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0
2019-08-14 04:00:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0
2019-08-14 04:30:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0
2019-08-14 05:00:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0
2019-08-14 05:30:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0
2019-08-14 06:00:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0
2019-08-14 06:30:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0
2019-08-14 07:00:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0
2019-08-14 07:30:00,4.345,0.0,4.345,4.345,0,4.345,0.0,0.0,0.0,0.0,4.345,0.0,4.345,4.345,0,4.345,0.0,0.0,0.0,0.0
2019-08-14 08:00:00,7.549,0.0,7.549,7.549,0,7.549,0.0,0.0,0.0,0.0,7.549,0.0,7.549,7.549,0,7.549,0.0,0.0,0.0,0.0
2019-08-14 08:30:00,10.611,0.0,10.611,10.611,0,10.611,0.0,0.0,0.0,0.0,10.611,0.0,10.611,10.611,0,10.611,0.0,0.0,0.0,0.0
2019-08-14 09:00:00,16.587,0.0,16.587,16.587,0,16.587,0.0,0.0,0.0,0.0,16.587,0.0,16.587,16.587,0,16.587,0.0,0.0,0.0,0.0
2019-08-14 09:30:00,16.2,0.0,16.2,16.2,0,16.2,0.0,0.0,0.0,0.0,16.2,0.0,16.2,16.2,0,16.2,0.0,0.0,0.0,0.0
2019-08-14 10:00:00,20.414,0.0,20.414,20.414,0,20.414,0.0,0.0,0.0,0.0,20.414,0.0,20.414,20.414,0,20.414,0.0,0.0,0.0,0.0
2019-08-14 10:30:00,26.576999999999998,0.0,26.576999999999998,26.576999999999998,0,26.576999999999998,0.0,0.0,0.0,0.0,26.576999999999998,0.0,26.576999999999998,26.576999999999998,0,26.576999999999998,0.0,0.0,0.0,0.0
2019-08-14 11:00:00,38.354,0.0,38.354,38.354,0,38.354,0.0,0.0,0.0,0.0,38.354,0.0,38.354,38.354,0,38.354,0.0,0.0,0.0,0.0
2019-08-14 11:30:00,49.29,0.0,49.29,49.29,0,49.29,0.0,0.0,0.0,0.0,49.29,0.0,49.29,49.29,0,49.29,0.0,0.0,0.0,0.0
2019-08-14 12:00:00,53.844,0.0,53.844,53.844,0,53.844,0.0,0.0,0.0,0.0,53.844,0.0,53.844,53.844,0,53.844,0.0,0.0,0.0,0.0
2019-08-14 12:30:00,48.947,0.0,48.947,48.947,0,48.947,0.0,0.0,0.0,0.0,48.947,0.0,48.947,48.947,0,48.947,0.0,0.0,0.0,0.0
2019-08-14 13:00:00,44.846,0.0,44.846,44.846,0,44.846,0.0,0.0,0.0,0.0,44.846,0.0,44.846,44.846,0,44.846,0.0,0.0,0.0,0.0
2019-08-14 13:30:00,44.362,0.0,44.362,44.362,0,44.362,0.0,0.0,0.0,0.0,44.362,0.0,44.362,44.362,0,44.362,0.0,0.0,0.0,0.0
2019-08-14 14:00:00,43.004,0.0,43.004,43.004,0,43.004,0.0,0.0,0.0,0.0,43.004,0.0,43.004,43.004,0,43.004,0.0,0.0,0.0,0.0
2019-08-14 14:30:00,36.02,0.0,36.02,36.02,0,36.02,0.0,0.0,0.0,0.0,36.02,0.0,36.02,36.02,0,36.02,0.0,0.0,0.0,0.0
2019-08-14 15:00:00,35.796,0.0,35.796,35.796,0,35.796,0.0,0.0,0.0,0.0,35.796,0.0,35.796,35.796,0,35.796,0.0,0.0,0.0,0.0
2019-08-14 15:30:00,44.601,0.0,44.601,44.601,0,44.601,0.0,0.0,0.0,0.0,44.601,0.0,44.601,44.601,0,44.601,0.0,0.0,0.0,0.0
2019-08-14 16:00:00,52.686,0.0,52.686,52.686,0,52.686,0.0,0.0,0.0,0.0,52.686,0.0,52.686,52.686,0,52.686,0.0,0.0,0.0,0.0
2019-08-14 16:30:00,54.74,0.0,54.74,54.74,0,54.74,0.0,0.0,0.0,0.0,54.74,0.0,54.74,54.74,0,54.74,0.0,0.0,0.0,0.0
2019-08-14 17:00:00,44.952,0.0,44.952,44.952,0,44.952,0.0,0.0,0.0,0.0,44.952,0.0,44.952,44.952,0,44.952,0.0,0.0,0.0,0.0
2019-08-14 17:30:00,38.746,0.0,38.746,38.746,0,38.746,0.0,0.0,0.0,0.0,38.746,0.0,38.746,38.746,0,38.746,0.0,0.0,0.0,0.0
2019-08-14 18:00:00,32.193,0.0,32.193,32.193,0,32.193,0.0,0.0,0.0,0.0,32.193,0.0,32.193,32.193,0,32.193,0.0,0.0,0.0,0.0
2019-08-14 18:30:00,31.934,0.0,31.934,31.934,0,31.934,0.0,0.0,0.0,0.0,31.934,0.0,31.934,31.934,0,31.934,0.0,0.0,0.0,0.0
2019-08-14 19:00:00,27.05,0.0,27.05,27.05,0,27.05,0.0,0.0,0.0,0.0,27.05,0.0,27.05,27.05,0,27.05,0.0,0.0,0.0,0.0
2019-08-14 19:30:00,14.672,0.0,14.672,14.672,0,14.672,0.0,0.0,0.0,0.0,14.672,0.0,14.672,14.672,0,14.672,0.0,0.0,0.0,0.0
2019-08-14 20:00:00,7.205,0.0,7.205,7.205,0,7.205,0.0,0.0,0.0,0.0,7.205,0.0,7.205,7.205,0,7.205,0.0,0.0,0.0,0.0
2019-08-14 20:30:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0
2019-08-14 21:00:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0
2019-08-14 21:30:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0
2019-08-14 22:00:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0
2019-08-14 22:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0
2019-08-14 23:00:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0
2019-08-14 23:30:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0
2019-08-15 00:00:00,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0
2019-08-15 00:30:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0
2019-08-15 01:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0
2019-08-15 01:30:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0
2019-08-15 02:00:00,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0
2019-08-15 02:30:00,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0
2019-08-15 03:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0
2019-08-15 03:30:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0
2019-08-15 04:00:00,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0
2019-08-15 04:30:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0
2019-08-15 05:00:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0
2019-08-15 05:30:00,3.322,0.0,3.322,3.322,0,3.322,0.0,0.0,0.0,0.0,3.322,0.0,3.322,3.322,0,3.322,0.0,0.0,0.0,0.0
2019-08-15 06:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0
2019-08-15 06:30:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0
2019-08-15 07:00:00,6.823,0.0,6.823,6.823,0,6.823,0.0,0.0,0.0,0.0,6.823,0.0,6.823,6.823,0,6.823,0.0,0.0,0.0,0.0
2019-08-15 07:30:00,12.212,0.0,12.212,12.212,0,12.212,0.0,0.0,0.0,0.0,12.212,0.0,12.212,12.212,0,12.212,0.0,0.0,0.0,0.0
2019-08-15 08:00:00,18.727,0.0,18.727,18.727,0,18.727,0.0,0.0,0.0,0.0,18.727,0.0,18.727,18.727,0,18.727,0.0,0.0,0.0,0.0
2019-08-15 08:30:00,32.548,0.0,32.548,32.548,0,32.548,0.0,0.0,0.0,0.0,32.548,0.0,32.548,32.548,0,32.548,0.0,0.0,0.0,0.0
2019-08-15 09:00:00,53.636,0.0,53.636,53.636,0,53.636,0.0,0.0,0.0,0.0,53.636,0.0,53.636,53.636,0,53.636,0.0,0.0,0.0,0.0
2019-08-15 09:30:00,62.179,0.0,62.179,62.179,0,62.179,0.0,0.0,0.0,0.0,62.179,0.0,62.179,62.179,0,62.179,0.0,0.0,0.0,0.0
2019-08-15 10:00:00,80.543,0.0,80.543,80.543,0,80.543,0.0,0.0,0.0,0.0,80.543,0.0,80.543,80.543,0,80.543,0.0,0.0,0.0,0.0
2019-08-15 10:30:00,92.314,0.0,92.314,92.314,0,92.314,0.0,0.0,0.0,0.0,92.314,0.0,92.314,92.314,0,92.314,0.0,0.0,0.0,0.0
2019-08-15 11:00:00,108.812,0.0,108.812,108.812,0,108.812,0.0,0.0,0.0,0.0,108.812,0.0,108.812,108.812,0,108.812,0.0,0.0,0.0,0.0
2019-08-15 11:30:00,136.593,0.0,136.593,136.593,0,136.593,0.0,0.0,0.0,0.0,136.593,0.0,136.593,136.593,0,136.593,0.0,0.0,0.0,0.0
2019-08-15 12:00:00,138.498,0.0,138.498,138.498,0,138.498,0.0,0.0,0.0,0.0,138.498,0.0,138.498,138.498,0,138.498,0.0,0.0,0.0,0.0
2019-08-15 12:30:00,138.958,0.0,138.958,138.958,0,138.958,0.0,0.0,0.0,0.0,138.958,0.0,138.958,138.958,0,138.958,0.0,0.0,0.0,0.0
2019-08-15 13:00:00,147.322,0.0,147.322,147.322,0,147.322,0.0,0.0,0.0,0.0,147.322,0.0,147.322,147.322,0,147.322,0.0,0.0,0.0,0.0
2019-08-15 13:30:00,164.601,0.0,164.601,164.601,0,164.601,0.0,0.0,0.0,0.0,164.601,0.0,164.601,164.601,0,164.601,0.0,0.0,0.0,0.0
2019-08-15 14:00:00,164.549,0.0,164.549,164.549,0,164.549,0.0,0.0,0.0,0.0,164.549,0.0,164.549,164.549,0,164.549,0.0,0.0,0.0,0.0
2019-08-15 14:30:00,169.495,0.0,169.495,169.495,0,169.495,0.0,0.0,0.0,0.0,169.495,0.0,169.495,169.495,0,169.495,0.0,0.0,0.0,0.0
2019-08-15 15:00:00,160.821,0.0,160.821,160.821,0,160.821,0.0,0.0,0.0,0.0,160.821,0.0,160.821,160.821,0,160.821,0.0,0.0,0.0,0.0
2019-08-15 15:30:00,133.752,0.0,133.752,133.752,0,133.752,0.0,0.0,0.0,0.0,133.752,0.0,133.752,133.752,0,133.752,0.0,0.0,0.0,0.0
2019-08-15 16:00:00,97.271,0.0,97.271,97.271,0,97.271,0.0,0.0,0.0,0.0,97.271,0.0,97.271,97.271,0,97.271,0.0,0.0,0.0,0.0
2019-08-15 16:30:00,76.199,0.0,76.199,76.199,0,76.199,0.0,0.0,0.0,0.0,76.199,0.0,76.199,76.199,0,76.199,0.0,0.0,0.0,0.0
2019-08-15 17:00:00,74.133,0.0,74.133,74.133,0,74.133,0.0,0.0,0.0,0.0,74.133,0.0,74.133,74.133,0,74.133,0.0,0.0,0.0,0.0
2019-08-15 17:30:00,94.411,0.0,94.411,94.411,0,94.411,0.0,0.0,0.0,0.0,94.411,0.0,94.411,94.411,0,94.411,0.0,0.0,0.0,0.0
2019-08-15 18:00:00,87.546,0.0,87.546,87.546,0,87.546,0.0,0.0,0.0,0.0,87.546,0.0,87.546,87.546,0,87.546,0.0,0.0,0.0,125.79
2019-08-15 18:30:00,67.701,0.0,67.701,67.701,0,67.701,0.0,0.0,0.0,0.0,67.701,0.0,67.701,67.701,0,67.701,0.0,0.0,0.0,125.9
2019-08-15 19:00:00,52.538,0.0,52.538,52.538,0,52.538,0.0,0.0,0.0,0.0,52.538,0.0,52.538,52.538,0,52.538,0.0,0.0,0.0,0.0
2019-08-15 19:30:00,36.479,0.0,36.479,36.479,0,36.479,0.0,0.0,0.0,0.0,36.479,0.0,36.479,36.479,0,36.479,0.0,0.0,0.0,0.0
2019-08-15 20:00:00,27.181,0.0,27.181,27.181,0,27.181,0.0,0.0,0.0,0.0,27.181,0.0,27.181,27.181,0,27.181,0.0,0.0,0.0,0.0
2019-08-15 20:30:00,23.611,0.0,23.611,23.611,0,23.611,0.0,0.0,0.0,0.0,23.611,0.0,23.611,23.611,0,23.611,0.0,0.0,0.0,0.0
2019-08-15 21:00:00,21.994,0.0,21.994,21.994,0,21.994,0.0,0.0,0.0,0.0,21.994,0.0,21.994,21.994,0,21.994,0.0,0.0,0.0,0.0
2019-08-15 21:30:00,20.732,0.0,20.732,20.732,0,20.732,0.0,0.0,0.0,0.0,20.732,0.0,20.732,20.732,0,20.732,0.0,0.0,0.0,0.0
2019-08-15 22:00:00,13.355,0.0,13.355,13.355,0,13.355,0.0,0.0,0.0,0.0,13.355,0.0,13.355,13.355,0,13.355,0.0,0.0,0.0,0.0
2019-08-15 22:30:00,3.672,0.0,3.672,3.672,0,3.672,0.0,0.0,0.0,0.0,3.672,0.0,3.672,3.672,0,3.672,0.0,0.0,0.0,0.0
2019-08-15 23:00:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0
2019-08-15 23:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0
2019-08-16 00:00:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0
2019-08-16 00:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0
2019-08-16 01:00:00,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0
2019-08-16 01:30:00,2.673,0.0,2.673,2.673,0,2.673,0.0,0.0,0.0,0.0,2.673,0.0,2.673,2.673,0,2.673,0.0,0.0,0.0,0.0
2019-08-16 02:00:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0
2019-08-16 02:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0
2019-08-16 03:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0
2019-08-16 03:30:00,2.618,0.0,2.618,2.618,0,2.618,0.0,0.0,0.0,0.0,2.618,0.0,2.618,2.618,0,2.618,0.0,0.0,0.0,0.0
2019-08-16 04:00:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0
2019-08-16 04:30:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0
2019-08-16 05:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0
2019-08-16 05:30:00,2.524,0.0,2.524,2.524,0,2.524,0.0,0.0,0.0,0.0,2.524,0.0,2.524,2.524,0,2.524,0.0,0.0,0.0,0.0
2019-08-16 06:00:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0
2019-08-16 06:30:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0
2019-08-16 07:00:00,4.687,0.0,4.687,4.687,0,4.687,0.0,0.0,0.0,0.0,4.687,0.0,4.687,4.687,0,4.687,0.0,0.0,0.0,0.0
2019-08-16 07:30:00,7.3629999999999995,0.0,7.3629999999999995,7.3629999999999995,0,7.3629999999999995,0.0,0.0,0.0,0.0,7.3629999999999995,0.0,7.3629999999999995,7.3629999999999995,0,7.3629999999999995,0.0,0.0,0.0,0.0
2019-08-16 08:00:00,10.656,0.0,10.656,10.656,0,10.656,0.0,0.0,0.0,0.0,10.656,0.0,10.656,10.656,0,10.656,0.0,0.0,0.0,0.0
2019-08-16 08:30:00,12.775,0.0,12.775,12.775,0,12.775,0.0,0.0,0.0,0.0,12.775,0.0,12.775,12.775,0,12.775,0.0,0.0,0.0,0.0
2019-08-16 09:00:00,16.254,0.0,16.254,16.254,0,16.254,0.0,0.0,0.0,0.0,16.254,0.0,16.254,16.254,0,16.254,0.0,0.0,0.0,0.0
2019-08-16 09:30:00,22.706,0.0,22.706,22.706,0,22.706,0.0,0.0,0.0,0.0,22.706,0.0,22.706,22.706,0,22.706,0.0,0.0,0.0,0.0
2019-08-16 10:00:00,21.754,0.0,21.754,21.754,0,21.754,0.0,0.0,0.0,0.0,21.754,0.0,21.754,21.754,0,21.754,0.0,0.0,0.0,0.0
2019-08-16 10:30:00,25.655,0.0,25.655,25.655,0,25.655,0.0,0.0,0.0,0.0,25.655,0.0,25.655,25.655,0,25.655,0.0,0.0,0.0,0.0
2019-08-16 11:00:00,23.111,0.0,23.111,23.111,0,23.111,0.0,0.0,0.0,0.0,23.111,0.0,23.111,23.111,0,23.111,0.0,0.0,0.0,0.0
2019-08-16 11:30:00,23.301,0.0,23.301,23.301,0,23.301,0.0,0.0,0.0,0.0,23.301,0.0,23.301,23.301,0,23.301,0.0,0.0,0.0,0.0
2019-08-16 12:00:00,27.274,0.0,27.274,27.274,0,27.274,0.0,0.0,0.0,0.0,27.274,0.0,27.274,27.274,0,27.274,0.0,0.0,0.0,0.0
2019-08-16 12:30:00,30.802,0.0,30.802,30.802,0,30.802,0.0,0.0,0.0,0.0,30.802,0.0,30.802,30.802,0,30.802,0.0,0.0,0.0,0.0
2019-08-16 13:00:00,32.443,0.0,32.443,32.443,0,32.443,0.0,0.0,0.0,0.0,32.443,0.0,32.443,32.443,0,32.443,0.0,0.0,0.0,0.0
2019-08-16 13:30:00,28.093,0.0,28.093,28.093,0,28.093,0.0,0.0,0.0,0.0,28.093,0.0,28.093,28.093,0,28.093,0.0,0.0,0.0,0.0
2019-08-16 14:00:00,27.978,0.0,27.978,27.978,0,27.978,0.0,0.0,0.0,0.0,27.978,0.0,27.978,27.978,0,27.978,0.0,0.0,0.0,0.0
2019-08-16 14:30:00,23.474,0.0,23.474,23.474,0,23.474,0.0,0.0,0.0,0.0,23.474,0.0,23.474,23.474,0,23.474,0.0,0.0,0.0,0.0
2019-08-16 15:00:00,23.671,0.0,23.671,23.671,0,23.671,0.0,0.0,0.0,0.0,23.671,0.0,23.671,23.671,0,23.671,0.0,0.0,0.0,0.0
2019-08-16 15:30:00,17.862,0.0,17.862,17.862,0,17.862,0.0,0.0,0.0,0.0,17.862,0.0,17.862,17.862,0,17.862,0.0,0.0,0.0,0.0
2019-08-16 16:00:00,16.08,0.0,16.08,16.08,0,16.08,0.0,0.0,0.0,0.0,16.08,0.0,16.08,16.08,0,16.08,0.0,0.0,0.0,0.0
2019-08-16 16:30:00,24.678,0.0,24.678,24.678,0,24.678,0.0,0.0,0.0,0.0,24.678,0.0,24.678,24.678,0,24.678,0.0,0.0,0.0,0.0
2019-08-16 17:00:00,25.483,0.0,25.483,25.483,0,25.483,0.0,0.0,0.0,0.0,25.483,0.0,25.483,25.483,0,25.483,0.0,0.0,0.0,0.0
2019-08-16 17:30:00,29.23,0.0,29.23,29.23,0,29.23,0.0,0.0,0.0,0.0,29.23,0.0,29.23,29.23,0,29.23,0.0,0.0,0.0,0.0
2019-08-16 18:00:00,29.569,0.0,29.569,29.569,0,29.569,0.0,0.0,0.0,0.0,29.569,0.0,29.569,29.569,0,29.569,0.0,0.0,0.0,0.0
2019-08-16 18:30:00,25.282,0.0,25.282,25.282,0,25.282,0.0,0.0,0.0,0.0,25.282,0.0,25.282,25.282,0,25.282,0.0,0.0,0.0,0.0
2019-08-16 19:00:00,22.477,0.0,22.477,22.477,0,22.477,0.0,0.0,0.0,0.0,22.477,0.0,22.477,22.477,0,22.477,0.0,0.0,0.0,0.0
2019-08-16 19:30:00,15.226,0.0,15.226,15.226,0,15.226,0.0,0.0,0.0,0.0,15.226,0.0,15.226,15.226,0,15.226,0.0,0.0,0.0,0.0
2019-08-16 20:00:00,11.846,0.0,11.846,11.846,0,11.846,0.0,0.0,0.0,0.0,11.846,0.0,11.846,11.846,0,11.846,0.0,0.0,0.0,0.0
2019-08-16 20:30:00,5.539,0.0,5.539,5.539,0,5.539,0.0,0.0,0.0,0.0,5.539,0.0,5.539,5.539,0,5.539,0.0,0.0,0.0,0.0
2019-08-16 21:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0
2019-08-16 21:30:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0
2019-08-16 22:00:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0
2019-08-16 22:30:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0
2019-08-16 23:00:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0
2019-08-16 23:30:00,3.322,0.0,3.322,3.322,0,3.322,0.0,0.0,0.0,0.0,3.322,0.0,3.322,3.322,0,3.322,0.0,0.0,0.0,0.0
2019-08-17 00:00:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0
2019-08-17 00:30:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0
2019-08-17 01:00:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0
2019-08-17 01:30:00,3.442,0.0,3.442,3.442,0,3.442,0.0,0.0,0.0,0.0,3.442,0.0,3.442,3.442,0,3.442,0.0,0.0,0.0,0.0
2019-08-17 02:00:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0
2019-08-17 02:30:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0
2019-08-17 03:00:00,3.469,0.0,3.469,3.469,0,3.469,0.0,0.0,0.0,0.0,3.469,0.0,3.469,3.469,0,3.469,0.0,0.0,0.0,0.0
2019-08-17 03:30:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0
2019-08-17 04:00:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0
2019-08-17 04:30:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0
2019-08-17 05:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0
2019-08-17 05:30:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0
2019-08-17 06:00:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0
2019-08-17 06:30:00,4.569,0.0,4.569,4.569,0,4.569,0.0,0.0,0.0,0.0,4.569,0.0,4.569,4.569,0,4.569,0.0,0.0,0.0,0.0
2019-08-17 07:00:00,9.589,0.0,9.589,9.589,0,9.589,0.0,0.0,0.0,0.0,9.589,0.0,9.589,9.589,0,9.589,0.0,0.0,0.0,0.0
2019-08-17 07:30:00,15.197,0.0,15.197,15.197,0,15.197,0.0,0.0,0.0,0.0,15.197,0.0,15.197,15.197,0,15.197,0.0,0.0,0.0,0.0
2019-08-17 08:00:00,23.572,0.0,23.572,23.572,0,23.572,0.0,0.0,0.0,0.0,23.572,0.0,23.572,23.572,0,23.572,0.0,0.0,0.0,0.0
2019-08-17 08:30:00,32.077,0.0,32.077,32.077,0,32.077,0.0,0.0,0.0,0.0,32.077,0.0,32.077,32.077,0,32.077,0.0,0.0,0.0,0.0
2019-08-17 09:00:00,62.291,0.0,62.291,62.291,0,62.291,0.0,0.0,0.0,0.0,62.291,0.0,62.291,62.291,0,62.291,0.0,0.0,0.0,0.0
2019-08-17 09:30:00,92.344,0.0,92.344,92.344,0,92.344,0.0,0.0,0.0,0.0,92.344,0.0,92.344,92.344,0,92.344,0.0,0.0,0.0,0.0
2019-08-17 10:00:00,104.909,0.0,104.909,104.909,0,104.909,0.0,0.0,0.0,0.0,104.909,0.0,104.909,104.909,0,104.909,0.0,0.0,0.0,0.0
2019-08-17 10:30:00,105.596,0.0,105.596,105.596,0,105.596,0.0,0.0,0.0,0.0,105.596,0.0,105.596,105.596,0,105.596,0.0,0.0,0.0,0.0
2019-08-17 11:00:00,137.794,0.0,137.794,137.794,0,137.794,0.0,0.0,0.0,0.0,137.794,0.0,137.794,137.794,0,137.794,0.0,0.0,0.0,0.0
2019-08-17 11:30:00,131.505,0.0,131.505,131.505,0,131.505,0.0,0.0,0.0,0.0,131.505,0.0,131.505,131.505,0,131.505,0.0,0.0,0.0,0.0
2019-08-17 12:00:00,137.199,0.0,137.199,137.199,0,137.199,0.0,0.0,0.0,0.0,137.199,0.0,137.199,137.199,0,137.199,0.0,0.0,0.0,0.0
2019-08-17 12:30:00,140.075,0.0,140.075,140.075,0,140.075,0.0,0.0,0.0,0.0,140.075,0.0,140.075,140.075,0,140.075,0.0,0.0,0.0,0.0
2019-08-17 13:00:00,153.161,0.0,153.161,153.161,0,153.161,0.0,0.0,0.0,0.0,153.161,0.0,153.161,153.161,0,153.161,0.0,0.0,0.0,0.0
2019-08-17 13:30:00,157.125,0.0,157.125,157.125,0,157.125,0.0,0.0,0.0,0.0,157.125,0.0,157.125,157.125,0,157.125,0.0,0.0,0.0,0.0
2019-08-17 14:00:00,169.621,0.0,169.621,169.621,0,169.621,0.0,0.0,0.0,0.0,169.621,0.0,169.621,169.621,0,169.621,0.0,0.0,0.0,0.0
2019-08-17 14:30:00,162.307,0.0,162.307,162.307,0,162.307,0.0,0.0,0.0,0.0,162.307,0.0,162.307,162.307,0,162.307,0.0,0.0,0.0,0.0
2019-08-17 15:00:00,143.969,0.0,143.969,143.969,0,143.969,0.0,0.0,0.0,0.0,143.969,0.0,143.969,143.969,0,143.969,0.0,0.0,0.0,0.0
2019-08-17 15:30:00,119.151,0.0,119.151,119.151,0,119.151,0.0,0.0,0.0,0.0,119.151,0.0,119.151,119.151,0,119.151,0.0,0.0,0.0,0.0
2019-08-17 16:00:00,98.89,0.0,98.89,98.89,0,98.89,0.0,0.0,0.0,0.0,98.89,0.0,98.89,98.89,0,98.89,0.0,0.0,0.0,0.0
2019-08-17 16:30:00,99.909,0.0,99.909,99.909,0,99.909,0.0,0.0,0.0,0.0,99.909,0.0,99.909,99.909,0,99.909,0.0,0.0,0.0,0.0
2019-08-17 17:00:00,91.515,0.0,91.515,91.515,0,91.515,0.0,0.0,0.0,0.0,91.515,0.0,91.515,91.515,0,91.515,0.0,0.0,0.0,0.0
2019-08-17 17:30:00,85.137,0.0,85.137,85.137,0,85.137,0.0,0.0,0.0,0.0,85.137,0.0,85.137,85.137,0,85.137,0.0,0.0,0.0,0.0
2019-08-17 18:00:00,78.775,0.0,78.775,78.775,0,78.775,0.0,0.0,0.0,0.0,78.775,0.0,78.775,78.775,0,78.775,0.0,0.0,0.0,0.0
2019-08-17 18:30:00,58.598,0.0,58.598,58.598,0,58.598,0.0,0.0,0.0,0.0,58.598,0.0,58.598,58.598,0,58.598,0.0,0.0,0.0,0.0
2019-08-17 19:00:00,35.509,0.0,35.509,35.509,0,35.509,0.0,0.0,0.0,0.0,35.509,0.0,35.509,35.509,0,35.509,0.0,0.0,0.0,0.0
2019-08-17 19:30:00,23.18,0.0,23.18,23.18,0,23.18,0.0,0.0,0.0,0.0,23.18,0.0,23.18,23.18,0,23.18,0.0,0.0,0.0,0.0
2019-08-17 20:00:00,15.213,0.0,15.213,15.213,0,15.213,0.0,0.0,0.0,0.0,15.213,0.0,15.213,15.213,0,15.213,0.0,0.0,0.0,0.0
2019-08-17 20:30:00,10.948,0.0,10.948,10.948,0,10.948,0.0,0.0,0.0,0.0,10.948,0.0,10.948,10.948,0,10.948,0.0,0.0,0.0,0.0
2019-08-17 21:00:00,10.543,0.0,10.543,10.543,0,10.543,0.0,0.0,0.0,0.0,10.543,0.0,10.543,10.543,0,10.543,0.0,0.0,0.0,0.0
2019-08-17 21:30:00,10.572,0.0,10.572,10.572,0,10.572,0.0,0.0,0.0,0.0,10.572,0.0,10.572,10.572,0,10.572,0.0,0.0,0.0,0.0
2019-08-17 22:00:00,10.645,0.0,10.645,10.645,0,10.645,0.0,0.0,0.0,0.0,10.645,0.0,10.645,10.645,0,10.645,0.0,0.0,0.0,0.0
2019-08-17 22:30:00,9.731,0.0,9.731,9.731,0,9.731,0.0,0.0,0.0,0.0,9.731,0.0,9.731,9.731,0,9.731,0.0,0.0,0.0,0.0
2019-08-17 23:00:00,3.588,0.0,3.588,3.588,0,3.588,0.0,0.0,0.0,0.0,3.588,0.0,3.588,3.588,0,3.588,0.0,0.0,0.0,0.0
2019-08-17 23:30:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0
2019-08-18 00:00:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0
2019-08-18 00:30:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0
2019-08-18 01:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0
2019-08-18 01:30:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0
2019-08-18 02:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0
2019-08-18 02:30:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0
2019-08-18 03:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0
2019-08-18 03:30:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0
2019-08-18 04:00:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0
2019-08-18 04:30:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0
2019-08-18 05:00:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0
2019-08-18 05:30:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0
2019-08-18 06:00:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0
2019-08-18 06:30:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0
2019-08-18 07:00:00,5.589,0.0,5.589,5.589,0,5.589,0.0,0.0,0.0,0.0,5.589,0.0,5.589,5.589,0,5.589,0.0,0.0,0.0,0.0
2019-08-18 07:30:00,11.277,0.0,11.277,11.277,0,11.277,0.0,0.0,0.0,0.0,11.277,0.0,11.277,11.277,0,11.277,0.0,0.0,0.0,0.0
2019-08-18 08:00:00,22.665,0.0,22.665,22.665,0,22.665,0.0,0.0,0.0,0.0,22.665,0.0,22.665,22.665,0,22.665,0.0,0.0,0.0,0.0
2019-08-18 08:30:00,44.048,0.0,44.048,44.048,0,44.048,0.0,0.0,0.0,0.0,44.048,0.0,44.048,44.048,0,44.048,0.0,0.0,0.0,0.0
2019-08-18 09:00:00,56.503,0.0,56.503,56.503,0,56.503,0.0,0.0,0.0,0.0,56.503,0.0,56.503,56.503,0,56.503,0.0,0.0,0.0,0.0
2019-08-18 09:30:00,86.394,0.0,86.394,86.394,0,86.394,0.0,0.0,0.0,0.0,86.394,0.0,86.394,86.394,0,86.394,0.0,0.0,0.0,0.0
2019-08-18 10:00:00,109.514,0.0,109.514,109.514,0,109.514,0.0,0.0,0.0,0.0,109.514,0.0,109.514,109.514,0,109.514,0.0,0.0,0.0,0.0
2019-08-18 10:30:00,113.046,0.0,113.046,113.046,0,113.046,0.0,0.0,0.0,0.0,113.046,0.0,113.046,113.046,0,113.046,0.0,0.0,0.0,0.0
2019-08-18 11:00:00,127.241,0.0,127.241,127.241,0,127.241,0.0,0.0,0.0,0.0,127.241,0.0,127.241,127.241,0,127.241,0.0,0.0,0.0,0.0
2019-08-18 11:30:00,131.661,0.0,131.661,131.661,0,131.661,0.0,0.0,0.0,0.0,131.661,0.0,131.661,131.661,0,131.661,0.0,0.0,0.0,0.0
2019-08-18 12:00:00,112.942,0.0,112.942,112.942,0,112.942,0.0,0.0,0.0,0.0,112.942,0.0,112.942,112.942,0,112.942,0.0,0.0,0.0,0.0
2019-08-18 12:30:00,123.105,0.0,123.105,123.105,0,123.105,0.0,0.0,0.0,0.0,123.105,0.0,123.105,123.105,0,123.105,0.0,0.0,0.0,0.0
2019-08-18 13:00:00,124.321,0.0,124.321,124.321,0,124.321,0.0,0.0,0.0,0.0,124.321,0.0,124.321,124.321,0,124.321,0.0,0.0,0.0,0.0
2019-08-18 13:30:00,146.343,0.0,146.343,146.343,0,146.343,0.0,0.0,0.0,0.0,146.343,0.0,146.343,146.343,0,146.343,0.0,0.0,0.0,0.0
2019-08-18 14:00:00,128.875,0.0,128.875,128.875,0,128.875,0.0,0.0,0.0,0.0,128.875,0.0,128.875,128.875,0,128.875,0.0,0.0,0.0,0.0
2019-08-18 14:30:00,108.861,0.0,108.861,108.861,0,108.861,0.0,0.0,0.0,0.0,108.861,0.0,108.861,108.861,0,108.861,0.0,0.0,0.0,0.0
2019-08-18 15:00:00,101.622,0.0,101.622,101.622,0,101.622,0.0,0.0,0.0,0.0,101.622,0.0,101.622,101.622,0,101.622,0.0,0.0,0.0,0.0
2019-08-18 15:30:00,106.244,0.0,106.244,106.244,0,106.244,0.0,0.0,0.0,0.0,106.244,0.0,106.244,106.244,0,106.244,0.0,0.0,0.0,0.0
2019-08-18 16:00:00,78.834,0.0,78.834,78.834,0,78.834,0.0,0.0,0.0,0.0,78.834,0.0,78.834,78.834,0,78.834,0.0,0.0,0.0,0.0
2019-08-18 16:30:00,47.628,0.0,47.628,47.628,0,47.628,0.0,0.0,0.0,0.0,47.628,0.0,47.628,47.628,0,47.628,0.0,0.0,0.0,0.0
2019-08-18 17:00:00,57.334,0.0,57.334,57.334,0,57.334,0.0,0.0,0.0,0.0,57.334,0.0,57.334,57.334,0,57.334,0.0,0.0,0.0,0.0
2019-08-18 17:30:00,81.778,0.0,81.778,81.778,0,81.778,0.0,0.0,0.0,0.0,81.778,0.0,81.778,81.778,0,81.778,0.0,0.0,0.0,0.0
2019-08-18 18:00:00,60.49,0.0,60.49,60.49,0,60.49,0.0,0.0,0.0,0.0,60.49,0.0,60.49,60.49,0,60.49,0.0,0.0,0.0,0.0
2019-08-18 18:30:00,52.509,0.0,52.509,52.509,0,52.509,0.0,0.0,0.0,0.0,52.509,0.0,52.509,52.509,0,52.509,0.0,0.0,0.0,0.0
2019-08-18 19:00:00,31.616,0.0,31.616,31.616,0,31.616,0.0,0.0,0.0,0.0,31.616,0.0,31.616,31.616,0,31.616,0.0,0.0,0.0,0.0
2019-08-18 19:30:00,13.745,0.0,13.745,13.745,0,13.745,0.0,0.0,0.0,0.0,13.745,0.0,13.745,13.745,0,13.745,0.0,0.0,0.0,0.0
2019-08-18 20:00:00,8.558,0.0,8.558,8.558,0,8.558,0.0,0.0,0.0,0.0,8.558,0.0,8.558,8.558,0,8.558,0.0,0.0,0.0,0.0
2019-08-18 20:30:00,8.46,0.0,8.46,8.46,0,8.46,0.0,0.0,0.0,0.0,8.46,0.0,8.46,8.46,0,8.46,0.0,0.0,0.0,0.0
2019-08-18 21:00:00,9.777,0.0,9.777,9.777,0,9.777,0.0,0.0,0.0,0.0,9.777,0.0,9.777,9.777,0,9.777,0.0,0.0,0.0,0.0
2019-08-18 21:30:00,10.402,0.0,10.402,10.402,0,10.402,0.0,0.0,0.0,0.0,10.402,0.0,10.402,10.402,0,10.402,0.0,0.0,0.0,0.0
2019-08-18 22:00:00,5.834,0.0,5.834,5.834,0,5.834,0.0,0.0,0.0,0.0,5.834,0.0,5.834,5.834,0,5.834,0.0,0.0,0.0,0.0
2019-08-18 22:30:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0
2019-08-18 23:00:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0
2019-08-18 23:30:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0
2019-08-19 00:00:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0
2019-08-19 00:30:00,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0
2019-08-19 01:00:00,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0
2019-08-19 01:30:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0
2019-08-19 02:00:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0
2019-08-19 02:30:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0
2019-08-19 03:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0
2019-08-19 03:30:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0
2019-08-19 04:00:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0
2019-08-19 04:30:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0
2019-08-19 05:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0
2019-08-19 05:30:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0
2019-08-19 06:00:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0
2019-08-19 06:30:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0
2019-08-19 07:00:00,12.087,0.0,12.087,12.087,0,12.087,0.0,0.0,0.0,0.0,12.087,0.0,12.087,12.087,0,12.087,0.0,0.0,0.0,0.0
2019-08-19 07:30:00,22.23,0.0,22.23,22.23,0,22.23,0.0,0.0,0.0,0.0,22.23,0.0,22.23,22.23,0,22.23,0.0,0.0,0.0,0.0
2019-08-19 08:00:00,27.081,0.0,27.081,27.081,0,27.081,0.0,0.0,0.0,0.0,27.081,0.0,27.081,27.081,0,27.081,0.0,0.0,0.0,0.0
2019-08-19 08:30:00,30.83,0.0,30.83,30.83,0,30.83,0.0,0.0,0.0,0.0,30.83,0.0,30.83,30.83,0,30.83,0.0,0.0,0.0,0.0
2019-08-19 09:00:00,36.558,0.0,36.558,36.558,0,36.558,0.0,0.0,0.0,0.0,36.558,0.0,36.558,36.558,0,36.558,0.0,0.0,0.0,0.0
2019-08-19 09:30:00,48.217,0.0,48.217,48.217,0,48.217,0.0,0.0,0.0,0.0,48.217,0.0,48.217,48.217,0,48.217,0.0,0.0,0.0,0.0
2019-08-19 10:00:00,52.155,0.0,52.155,52.155,0,52.155,0.0,0.0,0.0,0.0,52.155,0.0,52.155,52.155,0,52.155,0.0,0.0,0.0,0.0
2019-08-19 10:30:00,67.382,0.0,67.382,67.382,0,67.382,0.0,0.0,0.0,0.0,67.382,0.0,67.382,67.382,0,67.382,0.0,0.0,0.0,0.0
2019-08-19 11:00:00,88.822,0.0,88.822,88.822,0,88.822,0.0,0.0,0.0,0.0,88.822,0.0,88.822,88.822,0,88.822,0.0,0.0,0.0,0.0
2019-08-19 11:30:00,97.535,0.0,97.535,97.535,0,97.535,0.0,0.0,0.0,0.0,97.535,0.0,97.535,97.535,0,97.535,0.0,0.0,0.0,0.0
2019-08-19 12:00:00,112.065,0.0,112.065,112.065,0,112.065,0.0,0.0,0.0,0.0,112.065,0.0,112.065,112.065,0,112.065,0.0,0.0,0.0,0.0
2019-08-19 12:30:00,127.64,0.0,127.64,127.64,0,127.64,0.0,0.0,0.0,0.0,127.64,0.0,127.64,127.64,0,127.64,0.0,0.0,0.0,0.0
2019-08-19 13:00:00,150.829,0.0,150.829,150.829,0,150.829,0.0,0.0,0.0,0.0,150.829,0.0,150.829,150.829,0,150.829,0.0,0.0,0.0,0.0
2019-08-19 13:30:00,137.142,0.0,137.142,137.142,0,137.142,0.0,0.0,0.0,0.0,137.142,0.0,137.142,137.142,0,137.142,0.0,0.0,0.0,0.0
2019-08-19 14:00:00,137.622,0.0,137.622,137.622,0,137.622,0.0,0.0,0.0,0.0,137.622,0.0,137.622,137.622,0,137.622,0.0,0.0,0.0,0.0
2019-08-19 14:30:00,149.084,0.0,149.084,149.084,0,149.084,0.0,0.0,0.0,0.0,149.084,0.0,149.084,149.084,0,149.084,0.0,0.0,0.0,0.0
2019-08-19 15:00:00,153.235,0.0,153.235,153.235,0,153.235,0.0,0.0,0.0,0.0,153.235,0.0,153.235,153.235,0,153.235,0.0,0.0,0.0,0.0
2019-08-19 15:30:00,146.289,0.0,146.289,146.289,0,146.289,0.0,0.0,0.0,0.0,146.289,0.0,146.289,146.289,0,146.289,0.0,0.0,0.0,0.0
2019-08-19 16:00:00,136.421,0.0,136.421,136.421,0,136.421,0.0,0.0,0.0,0.0,136.421,0.0,136.421,136.421,0,136.421,0.0,0.0,0.0,0.0
2019-08-19 16:30:00,122.191,0.0,122.191,122.191,0,122.191,0.0,0.0,0.0,0.0,122.191,0.0,122.191,122.191,0,122.191,0.0,0.0,0.0,0.0
2019-08-19 17:00:00,105.317,0.0,105.317,105.317,0,105.317,0.0,0.0,0.0,0.0,105.317,0.0,105.317,105.317,0,105.317,0.0,0.0,0.0,0.0
2019-08-19 17:30:00,90.185,0.0,90.185,90.185,0,90.185,0.0,0.0,0.0,0.0,90.185,0.0,90.185,90.185,0,90.185,0.0,0.0,0.0,0.0
2019-08-19 18:00:00,74.679,0.0,74.679,74.679,0,74.679,0.0,0.0,0.0,0.0,74.679,0.0,74.679,74.679,0,74.679,0.0,0.0,0.0,0.0
2019-08-19 18:30:00,54.484,0.0,54.484,54.484,0,54.484,0.0,0.0,0.0,0.0,54.484,0.0,54.484,54.484,0,54.484,0.0,0.0,0.0,0.0
2019-08-19 19:00:00,33.028,0.0,33.028,33.028,0,33.028,0.0,0.0,0.0,0.0,33.028,0.0,33.028,33.028,0,33.028,0.0,0.0,0.0,0.0
2019-08-19 19:30:00,15.511,0.0,15.511,15.511,0,15.511,0.0,0.0,0.0,0.0,15.511,0.0,15.511,15.511,0,15.511,0.0,0.0,0.0,0.0
2019-08-19 20:00:00,10.472,0.0,10.472,10.472,0,10.472,0.0,0.0,0.0,0.0,10.472,0.0,10.472,10.472,0,10.472,0.0,0.0,0.0,0.0
2019-08-19 20:30:00,8.942,0.0,8.942,8.942,0,8.942,0.0,0.0,0.0,0.0,8.942,0.0,8.942,8.942,0,8.942,0.0,0.0,0.0,0.0
2019-08-19 21:00:00,8.658,0.0,8.658,8.658,0,8.658,0.0,0.0,0.0,0.0,8.658,0.0,8.658,8.658,0,8.658,0.0,0.0,0.0,0.0
2019-08-19 21:30:00,8.903,0.0,8.903,8.903,0,8.903,0.0,0.0,0.0,0.0,8.903,0.0,8.903,8.903,0,8.903,0.0,0.0,0.0,0.0
2019-08-19 22:00:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0
2019-08-19 22:30:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0
2019-08-19 23:00:00,2.249,0.0,2.249,2.249,0,2.249,0.0,0.0,0.0,0.0,2.249,0.0,2.249,2.249,0,2.249,0.0,0.0,0.0,0.0
2019-08-19 23:30:00,2.287,0.0,2.287,2.287,0,2.287,0.0,0.0,0.0,0.0,2.287,0.0,2.287,2.287,0,2.287,0.0,0.0,0.0,0.0
2019-08-20 00:00:00,2.401,0.0,2.401,2.401,0,2.401,0.0,0.0,0.0,0.0,2.401,0.0,2.401,2.401,0,2.401,0.0,0.0,0.0,0.0
2019-08-20 00:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0
2019-08-20 01:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0
2019-08-20 01:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0
2019-08-20 02:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0
2019-08-20 02:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0
2019-08-20 03:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0
2019-08-20 03:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0
2019-08-20 04:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0
2019-08-20 04:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0
2019-08-20 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2019-08-20 05:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0
2019-08-20 06:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0
2019-08-20 06:30:00,0.554,0.0,0.554,0.554,0,0.554,0.0,0.0,0.0,0.0,0.554,0.0,0.554,0.554,0,0.554,0.0,0.0,0.0,0.0
2019-08-20 07:00:00,4.302,0.0,4.302,4.302,0,4.302,0.0,0.0,0.0,0.0,4.302,0.0,4.302,4.302,0,4.302,0.0,0.0,0.0,0.0
2019-08-20 07:30:00,10.613,0.0,10.613,10.613,0,10.613,0.0,0.0,0.0,0.0,10.613,0.0,10.613,10.613,0,10.613,0.0,0.0,0.0,0.0
2019-08-20 08:00:00,20.456,0.0,20.456,20.456,0,20.456,0.0,0.0,0.0,0.0,20.456,0.0,20.456,20.456,0,20.456,0.0,0.0,0.0,0.0
2019-08-20 08:30:00,35.342,0.0,35.342,35.342,0,35.342,0.0,0.0,0.0,0.0,35.342,0.0,35.342,35.342,0,35.342,0.0,0.0,0.0,0.0
2019-08-20 09:00:00,52.439,0.0,52.439,52.439,0,52.439,0.0,0.0,0.0,0.0,52.439,0.0,52.439,52.439,0,52.439,0.0,0.0,0.0,0.0
2019-08-20 09:30:00,61.27,0.0,61.27,61.27,0,61.27,0.0,0.0,0.0,0.0,61.27,0.0,61.27,61.27,0,61.27,0.0,0.0,0.0,0.0
2019-08-20 10:00:00,67.097,0.0,67.097,67.097,0,67.097,0.0,0.0,0.0,0.0,67.097,0.0,67.097,67.097,0,67.097,0.0,0.0,0.0,0.0
2019-08-20 10:30:00,78.094,0.0,78.094,78.094,0,78.094,0.0,0.0,0.0,0.0,78.094,0.0,78.094,78.094,0,78.094,0.0,0.0,0.0,0.0
2019-08-20 11:00:00,85.158,0.0,85.158,85.158,0,85.158,0.0,0.0,0.0,0.0,85.158,0.0,85.158,85.158,0,85.158,0.0,0.0,0.0,0.0
2019-08-20 11:30:00,97.199,0.0,97.199,97.199,0,97.199,0.0,0.0,0.0,0.0,97.199,0.0,97.199,97.199,0,97.199,0.0,0.0,0.0,0.0
2019-08-20 12:00:00,95.699,0.0,95.699,95.699,0,95.699,0.0,0.0,0.0,0.0,95.699,0.0,95.699,95.699,0,95.699,0.0,0.0,0.0,0.0
2019-08-20 12:30:00,98.622,0.0,98.622,98.622,0,98.622,0.0,0.0,0.0,0.0,98.622,0.0,98.622,98.622,0,98.622,0.0,0.0,0.0,0.0
2019-08-20 13:00:00,113.621,0.0,113.621,113.621,0,113.621,0.0,0.0,0.0,0.0,113.621,0.0,113.621,113.621,0,113.621,0.0,0.0,0.0,0.0
2019-08-20 13:30:00,110.346,0.0,110.346,110.346,0,110.346,0.0,0.0,0.0,0.0,110.346,0.0,110.346,110.346,0,110.346,0.0,0.0,0.0,0.0
2019-08-20 14:00:00,119.48,0.0,119.48,119.48,0,119.48,0.0,0.0,0.0,0.0,119.48,0.0,119.48,119.48,0,119.48,0.0,0.0,0.0,0.0
2019-08-20 14:30:00,120.178,0.0,120.178,120.178,0,120.178,0.0,0.0,0.0,0.0,120.178,0.0,120.178,120.178,0,120.178,0.0,0.0,0.0,0.0
2019-08-20 15:00:00,117.51,0.0,117.51,117.51,0,117.51,0.0,0.0,0.0,0.0,117.51,0.0,117.51,117.51,0,117.51,0.0,0.0,0.0,0.0
2019-08-20 15:30:00,116.851,0.0,116.851,116.851,0,116.851,0.0,0.0,0.0,0.0,116.851,0.0,116.851,116.851,0,116.851,0.0,0.0,0.0,0.0
2019-08-20 16:00:00,103.382,0.0,103.382,103.382,0,103.382,0.0,0.0,0.0,0.0,103.382,0.0,103.382,103.382,0,103.382,0.0,0.0,0.0,0.0
2019-08-20 16:30:00,90.201,0.0,90.201,90.201,0,90.201,0.0,0.0,0.0,0.0,90.201,0.0,90.201,90.201,0,90.201,0.0,0.0,0.0,0.0
2019-08-20 17:00:00,67.914,0.0,67.914,67.914,0,67.914,0.0,0.0,0.0,0.0,67.914,0.0,67.914,67.914,0,67.914,0.0,0.0,0.0,0.0
2019-08-20 17:30:00,46.246,0.0,46.246,46.246,0,46.246,0.0,0.0,0.0,0.0,46.246,0.0,46.246,46.246,0,46.246,0.0,0.0,0.0,0.0
2019-08-20 18:00:00,40.339,0.0,40.339,40.339,0,40.339,0.0,0.0,0.0,0.0,40.339,0.0,40.339,40.339,0,40.339,0.0,0.0,0.0,0.0
2019-08-20 18:30:00,30.121,0.0,30.121,30.121,0,30.121,0.0,0.0,0.0,0.0,30.121,0.0,30.121,30.121,0,30.121,0.0,0.0,0.0,0.0
2019-08-20 19:00:00,24.008,0.0,24.008,24.008,0,24.008,0.0,0.0,0.0,0.0,24.008,0.0,24.008,24.008,0,24.008,0.0,0.0,0.0,0.0
2019-08-20 19:30:00,19.438,0.0,19.438,19.438,0,19.438,0.0,0.0,0.0,0.0,19.438,0.0,19.438,19.438,0,19.438,0.0,0.0,0.0,0.0
2019-08-20 20:00:00,11.584,0.0,11.584,11.584,0,11.584,0.0,0.0,0.0,0.0,11.584,0.0,11.584,11.584,0,11.584,0.0,0.0,0.0,0.0
2019-08-20 20:30:00,7.324,0.0,7.324,7.324,0,7.324,0.0,0.0,0.0,0.0,7.324,0.0,7.324,7.324,0,7.324,0.0,0.0,0.0,0.0
2019-08-20 21:00:00,6.742,0.0,6.742,6.742,0,6.742,0.0,0.0,0.0,0.0,6.742,0.0,6.742,6.742,0,6.742,0.0,0.0,0.0,0.0
2019-08-20 21:30:00,5.93,0.0,5.93,5.93,0,5.93,0.0,0.0,0.0,0.0,5.93,0.0,5.93,5.93,0,5.93,0.0,0.0,0.0,0.0
2019-08-20 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2019-08-20 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2019-08-20 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2019-08-20 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2019-08-21 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2019-08-21 00:30:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0
2019-08-21 01:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0
2019-08-21 01:30:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0
2019-08-21 02:00:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0
2019-08-21 02:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0
2019-08-21 03:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0
2019-08-21 03:30:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0
2019-08-21 04:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0
2019-08-21 04:30:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0
2019-08-21 05:00:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0
2019-08-21 05:30:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0
2019-08-21 06:00:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0
2019-08-21 06:30:00,7.869,0.0,7.869,7.869,0,7.869,0.0,0.0,0.0,0.0,7.869,0.0,7.869,7.869,0,7.869,0.0,0.0,0.0,0.0
2019-08-21 07:00:00,15.127,0.0,15.127,15.127,0,15.127,0.0,0.0,0.0,0.0,15.127,0.0,15.127,15.127,0,15.127,0.0,0.0,0.0,0.0
2019-08-21 07:30:00,22.25,0.0,22.25,22.25,0,22.25,0.0,0.0,0.0,0.0,22.25,0.0,22.25,22.25,0,22.25,0.0,0.0,0.0,0.0
2019-08-21 08:00:00,28.77,0.0,28.77,28.77,0,28.77,0.0,0.0,0.0,0.0,28.77,0.0,28.77,28.77,0,28.77,0.0,0.0,0.0,0.0
2019-08-21 08:30:00,40.701,0.0,40.701,40.701,0,40.701,0.0,0.0,0.0,0.0,40.701,0.0,40.701,40.701,0,40.701,0.0,0.0,0.0,0.0
2019-08-21 09:00:00,67.974,0.0,67.974,67.974,0,67.974,0.0,0.0,0.0,0.0,67.974,0.0,67.974,67.974,0,67.974,0.0,0.0,0.0,0.0
2019-08-21 09:30:00,80.668,0.0,80.668,80.668,0,80.668,0.0,0.0,0.0,0.0,80.668,0.0,80.668,80.668,0,80.668,0.0,0.0,0.0,0.0
2019-08-21 10:00:00,104.233,0.0,104.233,104.233,0,104.233,0.0,0.0,0.0,0.0,104.233,0.0,104.233,104.233,0,104.233,0.0,0.0,0.0,0.0
2019-08-21 10:30:00,114.944,0.0,114.944,114.944,0,114.944,0.0,0.0,0.0,0.0,114.944,0.0,114.944,114.944,0,114.944,0.0,0.0,0.0,0.0
2019-08-21 11:00:00,125.543,0.0,125.543,125.543,0,125.543,0.0,0.0,0.0,0.0,125.543,0.0,125.543,125.543,0,125.543,0.0,0.0,0.0,0.0
2019-08-21 11:30:00,138.329,0.0,138.329,138.329,0,138.329,0.0,0.0,0.0,0.0,138.329,0.0,138.329,138.329,0,138.329,0.0,0.0,0.0,0.0
2019-08-21 12:00:00,133.414,0.0,133.414,133.414,0,133.414,0.0,0.0,0.0,0.0,133.414,0.0,133.414,133.414,0,133.414,0.0,0.0,0.0,0.0
2019-08-21 12:30:00,112.919,0.0,112.919,112.919,0,112.919,0.0,0.0,0.0,0.0,112.919,0.0,112.919,112.919,0,112.919,0.0,0.0,0.0,0.0
2019-08-21 13:00:00,113.391,0.0,113.391,113.391,0,113.391,0.0,0.0,0.0,0.0,113.391,0.0,113.391,113.391,0,113.391,0.0,0.0,0.0,0.0
2019-08-21 13:30:00,126.055,0.0,126.055,126.055,0,126.055,0.0,0.0,0.0,0.0,126.055,0.0,126.055,126.055,0,126.055,0.0,0.0,0.0,0.0
2019-08-21 14:00:00,113.41,0.0,113.41,113.41,0,113.41,0.0,0.0,0.0,0.0,113.41,0.0,113.41,113.41,0,113.41,0.0,0.0,0.0,0.0
2019-08-21 14:30:00,96.159,0.0,96.159,96.159,0,96.159,0.0,0.0,0.0,0.0,96.159,0.0,96.159,96.159,0,96.159,0.0,0.0,0.0,0.0
2019-08-21 15:00:00,83.131,0.0,83.131,83.131,0,83.131,0.0,0.0,0.0,0.0,83.131,0.0,83.131,83.131,0,83.131,0.0,0.0,0.0,0.0
2019-08-21 15:30:00,81.741,0.0,81.741,81.741,0,81.741,0.0,0.0,0.0,0.0,81.741,0.0,81.741,81.741,0,81.741,0.0,0.0,0.0,0.0
2019-08-21 16:00:00,88.538,0.0,88.538,88.538,0,88.538,0.0,0.0,0.0,0.0,88.538,0.0,88.538,88.538,0,88.538,0.0,0.0,0.0,0.0
2019-08-21 16:30:00,98.873,0.0,98.873,98.873,0,98.873,0.0,0.0,0.0,0.0,98.873,0.0,98.873,98.873,0,98.873,0.0,0.0,0.0,0.0
2019-08-21 17:00:00,91.174,0.0,91.174,91.174,0,91.174,0.0,0.0,0.0,0.0,91.174,0.0,91.174,91.174,0,91.174,0.0,0.0,0.0,0.0
2019-08-21 17:30:00,84.109,0.0,84.109,84.109,0,84.109,0.0,0.0,0.0,0.0,84.109,0.0,84.109,84.109,0,84.109,0.0,0.0,0.0,0.0
2019-08-21 18:00:00,69.71,0.0,69.71,69.71,0,69.71,0.0,0.0,0.0,0.0,69.71,0.0,69.71,69.71,0,69.71,0.0,0.0,0.0,0.0
2019-08-21 18:30:00,53.348,0.0,53.348,53.348,0,53.348,0.0,0.0,0.0,0.0,53.348,0.0,53.348,53.348,0,53.348,0.0,0.0,0.0,0.0
2019-08-21 19:00:00,32.456,0.0,32.456,32.456,0,32.456,0.0,0.0,0.0,0.0,32.456,0.0,32.456,32.456,0,32.456,0.0,0.0,0.0,0.0
2019-08-21 19:30:00,22.238,0.0,22.238,22.238,0,22.238,0.0,0.0,0.0,0.0,22.238,0.0,22.238,22.238,0,22.238,0.0,0.0,0.0,0.0
2019-08-21 20:00:00,17.875,0.0,17.875,17.875,0,17.875,0.0,0.0,0.0,0.0,17.875,0.0,17.875,17.875,0,17.875,0.0,0.0,0.0,0.0
2019-08-21 20:30:00,15.279,0.0,15.279,15.279,0,15.279,0.0,0.0,0.0,0.0,15.279,0.0,15.279,15.279,0,15.279,0.0,0.0,0.0,3.76
2019-08-21 21:00:00,12.652,0.0,12.652,12.652,0,12.652,0.0,0.0,0.0,0.0,12.652,0.0,12.652,12.652,0,12.652,0.0,0.0,0.0,3.76
2019-08-21 21:30:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0
2019-08-21 22:00:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0
2019-08-21 22:30:00,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0
2019-08-21 23:00:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0
2019-08-21 23:30:00,3.267,0.0,3.267,3.267,0,3.267,0.0,0.0,0.0,0.0,3.267,0.0,3.267,3.267,0,3.267,0.0,0.0,0.0,0.0
2019-08-22 00:00:00,18.767,0.0,18.767,18.767,0,18.767,0.0,0.0,0.0,0.0,18.767,0.0,18.767,18.767,0,18.767,0.0,0.0,0.0,0.0
2019-08-22 00:30:00,20.122,0.0,20.122,20.122,0,20.122,0.0,0.0,0.0,0.0,20.122,0.0,20.122,20.122,0,20.122,0.0,0.0,0.0,0.0
2019-08-22 01:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0
2019-08-22 01:30:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0
2019-08-22 02:00:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0
2019-08-22 02:30:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0
2019-08-22 03:00:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0
2019-08-22 03:30:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0
2019-08-22 04:00:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0
2019-08-22 04:30:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0
2019-08-22 05:00:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0
2019-08-22 05:30:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0
2019-08-22 06:00:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0
2019-08-22 06:30:00,3.669,0.0,3.669,3.669,0,3.669,0.0,0.0,0.0,0.0,3.669,0.0,3.669,3.669,0,3.669,0.0,0.0,0.0,0.0
2019-08-22 07:00:00,11.92,0.0,11.92,11.92,0,11.92,0.0,0.0,0.0,0.0,11.92,0.0,11.92,11.92,0,11.92,0.0,0.0,0.0,0.0
2019-08-22 07:30:00,20.636,0.0,20.636,20.636,0,20.636,0.0,0.0,0.0,0.0,20.636,0.0,20.636,20.636,0,20.636,0.0,0.0,0.0,0.0
2019-08-22 08:00:00,34.721,0.0,34.721,34.721,0,34.721,0.0,0.0,0.0,0.0,34.721,0.0,34.721,34.721,0,34.721,0.0,0.0,0.0,0.0
2019-08-22 08:30:00,49.29,0.0,49.29,49.29,0,49.29,0.0,0.0,0.0,0.0,49.29,0.0,49.29,49.29,0,49.29,0.0,0.0,0.0,0.0
