Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-22 09:00:00,59.305,0.0,59.305,59.305,0,59.305,0.0,0.0,0.0,0.0,59.305,0.0,59.305,59.305,0,59.305,0.0,0.0,0.0,0.0
2019-08-22 09:30:00,75.506,0.0,75.506,75.506,0,75.506,0.0,0.0,0.0,0.0,75.506,0.0,75.506,75.506,0,75.506,0.0,0.0,0.0,0.0
2019-08-22 10:00:00,89.261,0.0,89.261,89.261,0,89.261,0.0,0.0,0.0,0.0,89.261,0.0,89.261,89.261,0,89.261,0.0,0.0,0.0,0.0
2019-08-22 10:30:00,89.578,0.0,89.578,89.578,0,89.578,0.0,0.0,0.0,0.0,89.578,0.0,89.578,89.578,0,89.578,0.0,0.0,0.0,0.0
2019-08-22 11:00:00,82.391,0.0,82.391,82.391,0,82.391,0.0,0.0,0.0,0.0,82.391,0.0,82.391,82.391,0,82.391,0.0,0.0,0.0,0.0
2019-08-22 11:30:00,100.193,0.0,100.193,100.193,0,100.193,0.0,0.0,0.0,0.0,100.193,0.0,100.193,100.193,0,100.193,0.0,0.0,0.0,0.0
2019-08-22 12:00:00,111.121,0.0,111.121,111.121,0,111.121,0.0,0.0,0.0,0.0,111.121,0.0,111.121,111.121,0,111.121,0.0,0.0,0.0,0.0
2019-08-22 12:30:00,102.3,0.0,102.3,102.3,0,102.3,0.0,0.0,0.0,0.0,102.3,0.0,102.3,102.3,0,102.3,0.0,0.0,0.0,0.0
2019-08-22 13:00:00,87.35,0.0,87.35,87.35,0,87.35,0.0,0.0,0.0,0.0,87.35,0.0,87.35,87.35,0,87.35,0.0,0.0,0.0,0.0
2019-08-22 13:30:00,99.359,0.0,99.359,99.359,0,99.359,0.0,0.0,0.0,0.0,99.359,0.0,99.359,99.359,0,99.359,0.0,0.0,0.0,0.0
2019-08-22 14:00:00,80.275,0.0,80.275,80.275,0,80.275,0.0,0.0,0.0,0.0,80.275,0.0,80.275,80.275,0,80.275,0.0,0.0,0.0,0.0
2019-08-22 14:30:00,70.625,0.0,70.625,70.625,0,70.625,0.0,0.0,0.0,0.0,70.625,0.0,70.625,70.625,0,70.625,0.0,0.0,0.0,0.0
2019-08-22 15:00:00,62.973,0.0,62.973,62.973,0,62.973,0.0,0.0,0.0,0.0,62.973,0.0,62.973,62.973,0,62.973,0.0,0.0,0.0,0.0
2019-08-22 15:30:00,59.913,0.0,59.913,59.913,0,59.913,0.0,0.0,0.0,0.0,59.913,0.0,59.913,59.913,0,59.913,0.0,0.0,0.0,0.0
2019-08-22 16:00:00,45.379,0.0,45.379,45.379,0,45.379,0.0,0.0,0.0,0.0,45.379,0.0,45.379,45.379,0,45.379,0.0,0.0,0.0,0.0
2019-08-22 16:30:00,37.045,0.0,37.045,37.045,0,37.045,0.0,0.0,0.0,0.0,37.045,0.0,37.045,37.045,0,37.045,0.0,0.0,0.0,0.0
2019-08-22 17:00:00,34.301,0.0,34.301,34.301,0,34.301,0.0,0.0,0.0,0.0,34.301,0.0,34.301,34.301,0,34.301,0.0,0.0,0.0,0.0
2019-08-22 17:30:00,34.688,0.0,34.688,34.688,0,34.688,0.0,0.0,0.0,0.0,34.688,0.0,34.688,34.688,0,34.688,0.0,0.0,0.0,0.0
2019-08-22 18:00:00,27.999,0.0,27.999,27.999,0,27.999,0.0,0.0,0.0,0.0,27.999,0.0,27.999,27.999,0,27.999,0.0,0.0,0.0,0.0
2019-08-22 18:30:00,23.221,0.0,23.221,23.221,0,23.221,0.0,0.0,0.0,0.0,23.221,0.0,23.221,23.221,0,23.221,0.0,0.0,0.0,0.0
2019-08-22 19:00:00,26.81,0.0,26.81,26.81,0,26.81,0.0,0.0,0.0,0.0,26.81,0.0,26.81,26.81,0,26.81,0.0,0.0,0.0,0.0
2019-08-22 19:30:00,13.685,0.0,13.685,13.685,0,13.685,0.0,0.0,0.0,0.0,13.685,0.0,13.685,13.685,0,13.685,0.0,0.0,0.0,0.0
2019-08-22 20:00:00,7.091,0.0,7.091,7.091,0,7.091,0.0,0.0,0.0,0.0,7.091,0.0,7.091,7.091,0,7.091,0.0,0.0,0.0,0.0
2019-08-22 20:30:00,3.7279999999999998,0.0,3.7279999999999998,3.7279999999999998,0,3.7279999999999998,0.0,0.0,0.0,0.0,3.7279999999999998,0.0,3.7279999999999998,3.7279999999999998,0,3.7279999999999998,0.0,0.0,0.0,120.23
2019-08-22 21:00:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,9.346,3.65,10.0334548387,3.536,0,3.536,5.8100000000000005,3.65,6.8613846999,130.41
2019-08-22 21:30:00,3.5220000000000002,0.0,3.5220000000000002,3.5220000000000002,0,3.5220000000000002,0.0,0.0,0.0,0.0,10.942,4.38,11.7860834886,3.5220000000000002,0,3.5220000000000002,7.42,4.38,8.6163101151,131.08
2019-08-22 22:00:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,6.383,0.99,6.4593179981,3.533,0,3.533,2.85,0.99,3.0170515408,130.58
2019-08-22 22:30:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0
2019-08-22 23:00:00,3.478,0.0,3.478,3.478,0,3.478,0.0,0.0,0.0,0.0,3.478,0.0,3.478,3.478,0,3.478,0.0,0.0,0.0,0.0
2019-08-22 23:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0
2019-08-23 00:00:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0
2019-08-23 00:30:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0
2019-08-23 01:00:00,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0
2019-08-23 01:30:00,3.801,0.0,3.801,3.801,0,3.801,0.0,0.0,0.0,0.0,3.801,0.0,3.801,3.801,0,3.801,0.0,0.0,0.0,0.0
2019-08-23 02:00:00,3.851,0.0,3.851,3.851,0,3.851,0.0,0.0,0.0,0.0,3.851,0.0,3.851,3.851,0,3.851,0.0,0.0,0.0,0.0
2019-08-23 02:30:00,3.827,0.0,3.827,3.827,0,3.827,0.0,0.0,0.0,0.0,3.827,0.0,3.827,3.827,0,3.827,0.0,0.0,0.0,0.0
2019-08-23 03:00:00,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0
2019-08-23 03:30:00,3.784,0.0,3.784,3.784,0,3.784,0.0,0.0,0.0,0.0,3.784,0.0,3.784,3.784,0,3.784,0.0,0.0,0.0,0.0
2019-08-23 04:00:00,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0
2019-08-23 04:30:00,3.71,0.0,3.71,3.71,0,3.71,0.0,0.0,0.0,0.0,3.71,0.0,3.71,3.71,0,3.71,0.0,0.0,0.0,0.0
2019-08-23 05:00:00,3.696,0.0,3.696,3.696,0,3.696,0.0,0.0,0.0,0.0,3.696,0.0,3.696,3.696,0,3.696,0.0,0.0,0.0,0.0
2019-08-23 05:30:00,3.682,0.0,3.682,3.682,0,3.682,0.0,0.0,0.0,0.0,3.682,0.0,3.682,3.682,0,3.682,0.0,0.0,0.0,0.0
2019-08-23 06:00:00,3.601,0.0,3.601,3.601,0,3.601,0.0,0.0,0.0,0.0,3.601,0.0,3.601,3.601,0,3.601,0.0,0.0,0.0,0.0
2019-08-23 06:30:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0
2019-08-23 07:00:00,7.096,0.0,7.096,7.096,0,7.096,0.0,0.0,0.0,0.0,7.096,0.0,7.096,7.096,0,7.096,0.0,0.0,0.0,0.0
2019-08-23 07:30:00,15.548,0.0,15.548,15.548,0,15.548,0.0,0.0,0.0,0.0,15.548,0.0,15.548,15.548,0,15.548,0.0,0.0,0.0,0.0
2019-08-23 08:00:00,25.999,0.0,25.999,25.999,0,25.999,0.0,0.0,0.0,0.0,25.999,0.0,25.999,25.999,0,25.999,0.0,0.0,0.0,0.0
2019-08-23 08:30:00,39.184,0.0,39.184,39.184,0,39.184,0.0,0.0,0.0,0.0,39.184,0.0,39.184,39.184,0,39.184,0.0,0.0,0.0,0.0
2019-08-23 09:00:00,63.511,0.0,63.511,63.511,0,63.511,0.0,0.0,0.0,0.0,63.511,0.0,63.511,63.511,0,63.511,0.0,0.0,0.0,0.0
2019-08-23 09:30:00,85.353,0.0,85.353,85.353,0,85.353,0.0,0.0,0.0,0.0,85.353,0.0,85.353,85.353,0,85.353,0.0,0.0,0.0,0.0
2019-08-23 10:00:00,100.833,0.0,100.833,100.833,0,100.833,0.0,0.0,0.0,0.0,100.833,0.0,100.833,100.833,0,100.833,0.0,0.0,0.0,0.0
2019-08-23 10:30:00,117.474,0.0,117.474,117.474,0,117.474,0.0,0.0,0.0,0.0,117.474,0.0,117.474,117.474,0,117.474,0.0,0.0,0.0,0.0
2019-08-23 11:00:00,131.465,0.0,131.465,131.465,0,131.465,0.0,0.0,0.0,0.0,131.465,0.0,131.465,131.465,0,131.465,0.0,0.0,0.0,0.0
2019-08-23 11:30:00,150.3,0.0,150.3,150.3,0,150.3,0.0,0.0,0.0,0.0,150.3,0.0,150.3,150.3,0,150.3,0.0,0.0,0.0,0.0
2019-08-23 12:00:00,158.484,0.0,158.484,158.484,0,158.484,0.0,0.0,0.0,0.0,158.484,0.0,158.484,158.484,0,158.484,0.0,0.0,0.0,0.0
2019-08-23 12:30:00,162.16,0.0,162.16,162.16,0,162.16,0.0,0.0,0.0,0.0,162.16,0.0,162.16,162.16,0,162.16,0.0,0.0,0.0,0.0
2019-08-23 13:00:00,164.045,0.0,164.045,164.045,0,164.045,0.0,0.0,0.0,0.0,164.045,0.0,164.045,164.045,0,164.045,0.0,0.0,0.0,0.0
2019-08-23 13:30:00,167.544,0.0,167.544,167.544,0,167.544,0.0,0.0,0.0,0.0,167.544,0.0,167.544,167.544,0,167.544,0.0,0.0,0.0,0.0
2019-08-23 14:00:00,164.738,0.0,164.738,164.738,0,164.738,0.0,0.0,0.0,0.0,164.738,0.0,164.738,164.738,0,164.738,0.0,0.0,0.0,0.0
2019-08-23 14:30:00,161.463,0.0,161.463,161.463,0,161.463,0.0,0.0,0.0,0.0,161.463,0.0,161.463,161.463,0,161.463,0.0,0.0,0.0,0.0
2019-08-23 15:00:00,155.831,0.0,155.831,155.831,0,155.831,0.0,0.0,0.0,0.0,155.831,0.0,155.831,155.831,0,155.831,0.0,0.0,0.0,0.0
2019-08-23 15:30:00,149.346,0.0,149.346,149.346,0,149.346,0.0,0.0,0.0,0.0,149.346,0.0,149.346,149.346,0,149.346,0.0,0.0,0.0,0.0
2019-08-23 16:00:00,139.302,0.0,139.302,139.302,0,139.302,0.0,0.0,0.0,0.0,139.302,0.0,139.302,139.302,0,139.302,0.0,0.0,0.0,0.0
2019-08-23 16:30:00,129.124,0.0,129.124,129.124,0,129.124,0.0,0.0,0.0,0.0,129.124,0.0,129.124,129.124,0,129.124,0.0,0.0,0.0,0.0
2019-08-23 17:00:00,116.715,0.0,116.715,116.715,0,116.715,0.0,0.0,0.0,0.0,116.715,0.0,116.715,116.715,0,116.715,0.0,0.0,0.0,0.0
2019-08-23 17:30:00,112.761,0.0,112.761,112.761,0,112.761,0.0,0.0,0.0,0.0,112.761,0.0,112.761,112.761,0,112.761,0.0,0.0,0.0,0.0
2019-08-23 18:00:00,91.404,0.0,91.404,91.404,0,91.404,0.0,0.0,0.0,0.0,91.404,0.0,91.404,91.404,0,91.404,0.0,0.0,0.0,0.0
2019-08-23 18:30:00,68.308,0.0,68.308,68.308,0,68.308,0.0,0.0,0.0,0.0,68.308,0.0,68.308,68.308,0,68.308,0.0,0.0,0.0,0.0
2019-08-23 19:00:00,46.953,0.0,46.953,46.953,0,46.953,0.0,0.0,0.0,0.0,46.953,0.0,46.953,46.953,0,46.953,0.0,0.0,0.0,0.0
2019-08-23 19:30:00,31.598,0.0,31.598,31.598,0,31.598,0.0,0.0,0.0,0.0,54.288,2.62,54.3511853045,31.598,0,31.598,22.69,2.62,22.8407639977,132.58
2019-08-23 20:00:00,25.0,0.0,25.0,25.0,0,25.0,0.0,0.0,0.0,0.0,85.97,6.26,86.197613076,25.0,0,25.0,60.97,6.26,61.2905253689,133.13
2019-08-23 20:30:00,22.742,0.0,22.742,22.742,0,22.742,0.0,0.0,0.0,0.0,83.172,4.53,83.2952728791,22.742,0,22.742,60.43,4.53,60.5995528036,132.96
2019-08-23 21:00:00,22.656,0.0,22.656,22.656,0,22.656,0.0,0.0,0.0,0.0,84.436,4.9,84.5780591879,22.656,0,22.656,61.78,4.9,61.9740139091,132.25
2019-08-23 21:30:00,15.756,0.0,15.756,15.756,0,15.756,0.0,0.0,0.0,0.0,78.536,4.37,78.6574865858,15.756,0,15.756,62.78,4.37,62.9319100298,132.97
2019-08-23 22:00:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,67.629,3.17,67.7032535481,3.449,0,3.449,64.18,3.17,64.2582391604,133.13
2019-08-23 22:30:00,3.618,0.0,3.618,3.618,0,3.618,0.0,0.0,0.0,0.0,62.748,1.79,62.7735262989,3.618,0,3.618,59.13,1.79,59.1570874875,133.13
2019-08-23 23:00:00,3.6550000000000002,0.0,3.6550000000000002,3.6550000000000002,0,3.6550000000000002,0.0,0.0,0.0,0.0,59.205,1.43,59.2222671383,3.6550000000000002,0,3.6550000000000002,55.55,1.43,55.5684028923,132.63
2019-08-23 23:30:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,56.317,1.07,56.3271638643,3.417,0,3.417,52.9,1.07,52.9108202545,132.43
2019-08-24 00:00:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,53.633,0.67,53.6371847602,3.503,0,3.503,50.13,0.67,50.1344771589,133.32
2019-08-24 00:30:00,3.439,0.0,3.439,3.439,0,3.439,0.0,0.0,0.0,0.0,50.979,-2.29,51.0304080035,3.439,0,3.439,47.54,-2.29,47.5951226493,132.07
2019-08-24 01:00:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,48.745,-6.57,49.1857695375,3.5949999999999998,0,3.5949999999999998,45.15,-6.57,45.6255125999,129.38
2019-08-24 01:30:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,48.846,-6.95,49.3379591795,3.576,0,3.576,45.27,-6.95,45.8003864613,129.38
2019-08-24 02:00:00,3.701,0.0,3.701,3.701,0,3.701,0.0,0.0,0.0,0.0,47.921,-7.38,48.4859427154,3.701,0,3.701,44.22,-7.38,44.8316049233,129.69
2019-08-24 02:30:00,3.594,0.0,3.594,3.594,0,3.594,0.0,0.0,0.0,0.0,46.774,-7.61,47.389019572,3.594,0,3.594,43.18,-7.61,43.8454615667,129.85
2019-08-24 03:00:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,46.249,-7.78,46.8988102301,3.5789999999999997,0,3.5789999999999997,42.67,-7.78,43.3734630852,130.31
2019-08-24 03:30:00,3.518,0.0,3.518,3.518,0,3.518,0.0,0.0,0.0,0.0,45.168,-7.75,45.8280560792,3.518,0,3.518,41.65,-7.75,42.3649029268,129.51
2019-08-24 04:00:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,44.807,-8.01,45.5173302051,3.5869999999999997,0,3.5869999999999997,41.22,-8.01,41.9910526184,129.94
2019-08-24 04:30:00,3.46,0.0,3.46,3.46,0,3.46,0.0,0.0,0.0,0.0,44.86,-7.97,45.5624900549,3.46,0,3.46,41.4,-7.97,42.1601814512,129.66
2019-08-24 05:00:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,45.166,-8.16,45.8972020498,3.396,0,3.396,41.77,-8.16,42.559587639,130.03
2019-08-24 05:30:00,3.475,0.0,3.475,3.475,0,3.475,0.0,0.0,0.0,0.0,45.665,-7.87,46.3382037308,3.475,0,3.475,42.19,-7.87,42.917746912,129.38
2019-08-24 06:00:00,3.513,0.0,3.513,3.513,0,3.513,0.0,0.0,0.0,0.0,46.123,-7.78,46.7745607034,3.513,0,3.513,42.61,-7.78,43.3144375469,129.38
2019-08-24 06:30:00,3.9370000000000003,0.0,3.9370000000000003,3.9370000000000003,0,3.9370000000000003,0.0,0.0,0.0,0.0,47.657,-4.74,47.8921418293,3.9370000000000003,0,3.9370000000000003,43.72,-4.74,43.9761981076,130.63
2019-08-24 07:00:00,8.159,0.0,8.159,8.159,0,8.159,0.0,0.0,0.0,0.0,53.089,1.3,53.104914283,8.159,0,8.159,44.93,1.3,44.9488030986,132.19
2019-08-24 07:30:00,19.467,0.0,19.467,19.467,0,19.467,0.0,0.0,0.0,0.0,65.037,1.97,65.0668292527,19.467,0,19.467,45.57,1.97,45.6125618662,132.85
2019-08-24 08:00:00,30.635,0.0,30.635,30.635,0,30.635,0.0,0.0,0.0,0.0,75.705,3.03,75.7656117576,30.635,0,30.635,45.07,3.03,45.1717367388,133.58
2019-08-24 08:30:00,41.153,0.0,41.153,41.153,0,41.153,0.0,0.0,0.0,0.0,87.183,4.21,87.2845896422,41.153,0,41.153,46.03,4.21,46.222126736,133.12
2019-08-24 09:00:00,61.5,0.0,61.5,61.5,0,61.5,0.0,0.0,0.0,0.0,101.53,5.5600000000000005,101.6821247811,61.5,0,61.5,40.03,5.5600000000000005,40.4142858405,132.19
2019-08-24 09:30:00,83.915,0.0,83.915,83.915,0,83.915,0.0,0.0,0.0,0.0,115.765,6.31,115.9368419658,83.915,0,83.915,31.85,6.31,32.4690406387,133.05
2019-08-24 10:00:00,110.657,0.0,110.657,110.657,0,110.657,0.0,0.0,0.0,0.0,130.787,6.75,130.9610700514,110.657,0,110.657,20.13,6.75,21.2315661222,133.12
2019-08-24 10:30:00,126.846,0.0,126.846,126.846,0,126.846,0.0,0.0,0.0,0.0,140.746,7.9,140.9675370999,126.846,0,126.846,13.9,7.9,15.98812059,133.53
2019-08-24 11:00:00,134.939,0.0,134.939,134.939,0,134.939,0.0,0.0,0.0,0.0,145.449,8.69,145.7083652403,134.939,0,134.939,10.51,8.69,13.6373091187,133.13
2019-08-24 11:30:00,148.153,0.0,148.153,148.153,0,148.153,0.0,0.0,0.0,0.0,152.943,9.68,153.2490249529,148.153,0,148.153,4.79,9.68,10.8003009217,133.13
2019-08-24 12:00:00,158.5,0.0,158.5,158.5,0,158.5,0.0,0.0,0.0,0.0,160.15,16.61,161.0090512984,158.5,0,158.5,1.65,16.61,16.6917524544,133.78
2019-08-24 12:30:00,163.904,0.0,163.904,163.904,0,163.904,0.0,0.0,0.0,0.0,163.144,19.85,164.3471546331,163.904,0,163.904,-0.76,19.85,19.8645437904,134.05
2019-08-24 13:00:00,167.311,0.0,167.311,167.311,0,167.311,0.0,0.0,0.0,0.0,164.481,19.97,165.6888658329,167.311,0,167.311,-2.83,19.97,20.169526519,134.05
2019-08-24 13:30:00,170.273,0.0,170.273,170.273,0,170.273,0.0,0.0,0.0,0.0,165.243,20.07,166.4573637572,170.273,0,170.273,-5.03,20.07,20.6907177256,134.05
2019-08-24 14:00:00,167.727,0.0,167.727,167.727,0,167.727,0.0,0.0,0.0,0.0,163.107,19.83,164.3080106051,167.727,0,167.727,-4.62,19.83,20.3610731544,134.05
2019-08-24 14:30:00,165.57,0.0,165.57,165.57,0,165.57,0.0,0.0,0.0,0.0,160.1,19.17,161.2436011133,165.57,0,165.57,-5.47,19.17,19.935139829,134.17
2019-08-24 15:00:00,159.317,0.0,159.317,159.317,0,159.317,0.0,0.0,0.0,0.0,156.027,18.77,157.1519571275,159.317,0,159.317,-3.29,18.77,19.0561538617,134.63
2019-08-24 15:30:00,150.379,0.0,150.379,150.379,0,150.379,0.0,0.0,0.0,0.0,151.099,18.35,152.2091662844,150.379,0,150.379,0.72,18.35,18.3641199081,134.99
2019-08-24 16:00:00,143.799,0.0,143.799,143.799,0,143.799,0.0,0.0,0.0,0.0,147.449,17.72,148.5099525318,143.799,0,143.799,3.65,17.72,18.0920120495,134.99
2019-08-24 16:30:00,132.577,0.0,132.577,132.577,0,132.577,0.0,0.0,0.0,0.0,142.097,16.39,143.0391188067,132.577,0,132.577,9.52,16.39,18.9542211657,134.99
2019-08-24 17:00:00,114.889,0.0,114.889,114.889,0,114.889,0.0,0.0,0.0,0.0,131.589,4.8100000000000005,131.6768811181,114.889,0,114.889,16.7,4.8100000000000005,17.3788981239,131.74
2019-08-24 17:30:00,93.786,0.0,93.786,93.786,0,93.786,0.0,0.0,0.0,0.0,119.806,-1.77,119.8190741744,93.786,0,93.786,26.02,-1.77,26.0801322849,130.84
2019-08-24 18:00:00,82.415,0.0,82.415,82.415,0,82.415,0.0,0.0,0.0,0.0,113.755,-2.73,113.7877538446,82.415,0,82.415,31.34,-2.73,31.4586792475,130.66
2019-08-24 18:30:00,55.733,0.0,55.733,55.733,0,55.733,0.0,0.0,0.0,0.0,98.303,-3.75,98.3745002986,55.733,0,55.733,42.57,-3.75,42.7348499471,130.32
2019-08-24 19:00:00,31.393,0.0,31.393,31.393,0,31.393,0.0,0.0,0.0,0.0,83.123,-3.87,83.2130400178,31.393,0,31.393,51.73,-3.87,51.8745583114,130.32
2019-08-24 19:30:00,16.498,0.0,16.498,16.498,0,16.498,0.0,0.0,0.0,0.0,73.628,-4.13,73.7437406429,16.498,0,16.498,57.13,-4.13,57.2790869341,130.32
2019-08-24 20:00:00,10.857,0.0,10.857,10.857,0,10.857,0.0,0.0,0.0,0.0,69.387,-4.55,69.5360213774,10.857,0,10.857,58.53,-4.55,58.7065873646,130.32
2019-08-24 20:30:00,8.669,0.0,8.669,8.669,0,8.669,0.0,0.0,0.0,0.0,67.719,-4.7,67.8819045181,8.669,0,8.669,59.05,-4.7,59.2367495732,130.32
2019-08-24 21:00:00,8.518,0.0,8.518,8.518,0,8.518,0.0,0.0,0.0,0.0,68.888,-4.61,69.0420787926,8.518,0,8.518,60.37,-4.61,60.5457595542,130.32
2019-08-24 21:30:00,8.54,0.0,8.54,8.54,0,8.54,0.0,0.0,0.0,0.0,68.1,-5.33,68.3082637753,8.54,0,8.54,59.56,-5.33,59.7980141811,130.58
2019-08-24 22:00:00,8.497,0.0,8.497,8.497,0,8.497,0.0,0.0,0.0,0.0,65.917,-5.95,66.1849936844,8.497,0,8.497,57.42,-5.95,57.7274536074,131.26
2019-08-24 22:30:00,2.293,0.0,2.293,2.293,0,2.293,0.0,0.0,0.0,0.0,58.783,-6.61,59.1534714873,2.293,0,2.293,56.49,-6.61,56.8754094491,131.07
2019-08-24 23:00:00,1.666,0.0,1.666,1.666,0,1.666,0.0,0.0,0.0,0.0,55.086,-7.0,55.5289779845,1.666,0,1.666,53.42,-7.0,53.8766777001,130.47
2019-08-24 23:30:00,1.76,0.0,1.76,1.76,0,1.76,0.0,0.0,0.0,0.0,52.41,-7.39,52.9284441487,1.76,0,1.76,50.65,-7.39,51.1862735506,130.78
2019-08-25 00:00:00,2.152,0.0,2.152,2.152,0,2.152,0.0,0.0,0.0,0.0,50.002,-7.8100000000000005,50.6082612228,2.152,0,2.152,47.85,-7.8100000000000005,48.4831785262,130.32
2019-08-25 00:30:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,49.049,-8.0,49.6971266876,2.6390000000000002,0,2.6390000000000002,46.41,-8.0,47.0944593344,130.99
2019-08-25 01:00:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,47.56,-8.43,48.3013302094,2.7199999999999998,0,2.7199999999999998,44.84,-8.43,45.6255465721,131.26
2019-08-25 01:30:00,3.195,0.0,3.195,3.195,0,3.195,0.0,0.0,0.0,0.0,47.455,-8.57,48.2226287649,3.195,0,3.195,44.26,-8.57,45.082064061,130.8
2019-08-25 02:00:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,46.326,-8.38,47.0778363564,3.176,0,3.176,43.15,-8.38,43.9561929653,130.32
2019-08-25 02:30:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,45.474,-8.57,46.2745024392,2.904,0,2.904,42.57,-8.57,43.4240693625,130.32
2019-08-25 03:00:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,44.669,-8.77,45.5217800728,3.079,0,3.079,41.59,-8.77,42.5045997511,130.32
2019-08-25 03:30:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,44.59,-8.79,45.448126474,3.12,0,3.12,41.47,-8.79,42.3913316611,130.32
2019-08-25 04:00:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,44.523,-8.99,45.421554674,3.123,0,3.123,41.4,-8.99,42.3648450959,130.32
2019-08-25 04:30:00,3.083,0.0,3.083,3.083,0,3.083,0.0,0.0,0.0,0.0,44.363,-9.04,45.2746879503,3.083,0,3.083,41.28,-9.04,42.2582536317,130.32
2019-08-25 05:00:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,44.523,-8.95,45.4136546536,3.163,0,3.163,41.36,-8.95,42.3172789768,130.32
2019-08-25 05:30:00,7.412,0.0,7.412,7.412,0,7.412,0.0,0.0,0.0,0.0,47.732,-8.88,48.550985819,7.412,0,7.412,40.32,-8.88,41.2862785923,130.44
2019-08-25 06:00:00,8.658,0.0,8.658,8.658,0,8.658,0.0,0.0,0.0,0.0,49.008,-8.71,49.7759797895,8.658,0,8.658,40.35,-8.71,41.2793725728,130.51
2019-08-25 06:30:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,46.238,-8.31,46.9788116495,2.768,0,2.768,43.47,-8.31,44.2571689108,130.32
2019-08-25 07:00:00,4.525,0.0,4.525,4.525,0,4.525,0.0,0.0,0.0,0.0,48.705,-7.97,49.352790448,4.525,0,4.525,44.18,-7.97,44.8931319914,130.32
2019-08-25 07:30:00,9.281,0.0,9.281,9.281,0,9.281,0.0,0.0,0.0,0.0,54.591,-7.2,55.0637565101,9.281,0,9.281,45.31,-7.2,45.8784927826,130.32
2019-08-25 08:00:00,19.572,0.0,19.572,19.572,0,19.572,0.0,0.0,0.0,0.0,63.142,-5.68,63.396960211,19.572,0,19.572,43.57,-5.68,43.9386765845,129.99
2019-08-25 08:30:00,37.16,0.0,37.16,37.16,0,37.16,0.0,0.0,0.0,0.0,78.02,2.34,78.0550831144,37.16,0,37.16,40.86,2.34,40.9269495565,133.08
2019-08-25 09:00:00,64.292,0.0,64.292,64.292,0,64.292,0.0,0.0,0.0,0.0,96.182,3.87,96.2598255972,64.292,0,64.292,31.89,3.87,32.1239630183,132.82
2019-08-25 09:30:00,88.274,0.0,88.274,88.274,0,88.274,0.0,0.0,0.0,0.0,113.194,5.35,113.3203606419,88.274,0,88.274,24.92,5.35,25.4878186591,132.93
2019-08-25 10:00:00,107.079,0.0,107.079,107.079,0,107.079,0.0,0.0,0.0,0.0,125.819,6.79,126.0020827645,107.079,0,107.079,18.74,6.79,19.9321775027,132.25
2019-08-25 10:30:00,123.143,0.0,123.143,123.143,0,123.143,0.0,0.0,0.0,0.0,135.813,8.16,136.0579162306,123.143,0,123.143,12.67,8.16,15.0703185102,132.25
2019-08-25 11:00:00,139.311,0.0,139.311,139.311,0,139.311,0.0,0.0,0.0,0.0,145.231,9.97,145.5728142924,139.311,0,139.311,5.92,9.97,11.5951412238,132.25
2019-08-25 11:30:00,149.777,0.0,149.777,149.777,0,149.777,0.0,0.0,0.0,0.0,150.727,10.9,151.1206092133,149.777,0,149.777,0.9500000000000001,10.9,10.9413207612,132.25
2019-08-25 12:00:00,158.918,0.0,158.918,158.918,0,158.918,0.0,0.0,0.0,0.0,155.978,11.96,156.435859329,158.918,0,158.918,-2.94,11.96,12.316054563,132.25
2019-08-25 12:30:00,164.762,0.0,164.762,164.762,0,164.762,0.0,0.0,0.0,0.0,159.852,12.6,160.3478154014,164.762,0,164.762,-4.91,12.6,13.5228732154,132.25
2019-08-25 13:00:00,167.402,0.0,167.402,167.402,0,167.402,0.0,0.0,0.0,0.0,160.532,12.69,161.0327889717,167.402,0,167.402,-6.87,12.69,14.4302806626,132.25
2019-08-25 13:30:00,169.654,0.0,169.654,169.654,0,169.654,0.0,0.0,0.0,0.0,159.834,12.5,160.3220432629,169.654,0,169.654,-9.82,12.5,15.8959869149,132.25
2019-08-25 14:00:00,167.571,0.0,167.571,167.571,0,167.571,0.0,0.0,0.0,0.0,157.441,12.22,157.914523971,167.571,0,167.571,-10.13,12.22,15.8727848848,132.25
2019-08-25 14:30:00,162.481,0.0,162.481,162.481,0,162.481,0.0,0.0,0.0,0.0,153.481,11.65,153.9225125217,162.481,0,162.481,-9.0,11.65,14.7214978857,132.25
2019-08-25 15:00:00,155.62,0.0,155.62,155.62,0,155.62,0.0,0.0,0.0,0.0,148.62,10.95,149.0228401957,155.62,0,155.62,-7.0,10.95,12.996249459,132.83
2019-08-25 15:30:00,149.928,0.0,149.928,149.928,0,149.928,0.0,0.0,0.0,0.0,145.118,10.25,145.4795395374,149.928,0,149.928,-4.8100000000000005,10.25,11.32248206,133.13
2019-08-25 16:00:00,138.28,0.0,138.28,138.28,0,138.28,0.0,0.0,0.0,0.0,138.29,9.05,138.5858095189,138.28,0,138.28,0.01,9.05,9.0500055249,133.13
2019-08-25 16:30:00,123.647,0.0,123.647,123.647,0,123.647,0.0,0.0,0.0,0.0,130.897,7.96,131.1388051227,123.647,0,123.647,7.25,7.96,10.7668054687,133.13
2019-08-25 17:00:00,105.986,0.0,105.986,105.986,0,105.986,0.0,0.0,0.0,0.0,122.306,7.2,122.5177441679,105.986,0,105.986,16.32,7.2,17.837668009,133.13
2019-08-25 17:30:00,84.604,0.0,84.604,84.604,0,84.604,0.0,0.0,0.0,0.0,112.064,6.18,112.23427505,84.604,0,84.604,27.46,6.18,28.1468293063,132.9
2019-08-25 18:00:00,65.513,0.0,65.513,65.513,0,65.513,0.0,0.0,0.0,0.0,101.863,5.24,101.9976880571,65.513,0,65.513,36.35,5.24,36.7257416535,132.37
2019-08-25 18:30:00,49.037,0.0,49.037,49.037,0,49.037,0.0,0.0,0.0,0.0,92.937,4.74,93.0577969275,49.037,0,49.037,43.9,4.74,44.1551537196,132.88
2019-08-25 19:00:00,30.023,0.0,30.023,30.023,0,30.023,0.0,0.0,0.0,0.0,81.893,4.59,82.0215310086,30.023,0,30.023,51.87,4.59,52.0726895791,132.88
2019-08-25 19:30:00,17.538,0.0,17.538,17.538,0,17.538,0.0,0.0,0.0,0.0,74.018,4.26,74.1404877513,17.538,0,17.538,56.48,4.26,56.6404272583,132.19
2019-08-25 20:00:00,11.349,0.0,11.349,11.349,0,11.349,0.0,0.0,0.0,0.0,69.209,3.58,69.3015301491,11.349,0,11.349,57.86,3.58,57.9706477452,132.81
2019-08-25 20:30:00,8.849,0.0,8.849,8.849,0,8.849,0.0,0.0,0.0,0.0,67.529,3.34,67.6115481334,8.849,0,8.849,58.68,3.34,58.7749776691,132.46
2019-08-25 21:00:00,3.296,0.0,3.296,3.296,0,3.296,0.0,0.0,0.0,0.0,64.886,3.92,65.0043029037,3.296,0,3.296,61.59,3.92,61.7146214442,132.19
2019-08-25 21:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,63.955,3.38,64.0442536454,3.005,0,3.005,60.95,3.38,61.0436474991,132.32
2019-08-25 22:00:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,61.621,2.56,61.6741537518,3.081,0,3.081,58.54,2.56,58.5959486654,133.13
2019-08-25 22:30:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,59.108,1.7000000000000002,59.132441722,3.168,0,3.168,55.94,1.7000000000000002,55.9658252865,133.21
2019-08-25 23:00:00,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0,55.808,0.8,55.8137336504,3.138,0,3.138,52.67,0.8,52.6760752145,133.67
2019-08-25 23:30:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,52.642,-0.73,52.6470613045,3.182,0,3.182,49.46,-0.73,49.4653868882,131.44
2019-08-26 00:00:00,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0,50.579,1.55,50.6027444019,3.199,0,3.199,47.38,1.55,47.4053467449,132.19
2019-08-26 00:30:00,3.2720000000000002,0.0,3.2720000000000002,3.2720000000000002,0,3.2720000000000002,0.0,0.0,0.0,0.0,49.792,1.6099999999999999,49.8180224818,3.2720000000000002,0,3.2720000000000002,46.52,1.6099999999999999,46.5478517227,132.19
2019-08-26 01:00:00,3.2720000000000002,0.0,3.2720000000000002,3.2720000000000002,0,3.2720000000000002,0.0,0.0,0.0,0.0,48.442,1.34,48.46052996,3.2720000000000002,0,3.2720000000000002,45.17,1.34,45.1898716528,132.19
2019-08-26 01:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,47.991,1.22,48.0065045697,3.251,0,3.251,44.74,1.22,44.7566307937,132.84
2019-08-26 02:00:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,47.292,1.12,47.3052604263,3.292,0,3.292,44.0,1.12,44.0142522372,133.12
2019-08-26 02:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,46.221,1.28,46.2387201488,3.251,0,3.251,42.97,1.28,42.9890602363,131.68
2019-08-26 03:00:00,3.283,0.0,3.283,3.283,0,3.283,0.0,0.0,0.0,0.0,45.413,1.35,45.4330614091,3.283,0,3.283,42.13,1.35,42.1516239308,131.48
2019-08-26 03:30:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,45.201,1.38,45.222060999,3.261,0,3.261,41.94,1.38,41.9626977207,131.73
2019-08-26 04:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,44.877,1.3,44.8958252959,3.237,0,3.237,41.64,1.3,41.6602880451,131.73
2019-08-26 04:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,44.502,1.3599999999999999,44.5227762387,3.282,0,3.282,41.22,1.3599999999999999,41.2424296084,132.1
2019-08-26 05:00:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,44.678,1.6,44.7066402674,3.238,0,3.238,41.44,1.6,41.470876528,131.57
2019-08-26 05:30:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,44.676,1.92,44.7172380185,3.276,0,3.276,41.4,1.92,41.4444978254,131.32
2019-08-26 06:00:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,45.239,2.19,45.2919774463,3.249,0,3.249,41.99,2.19,42.0470712416,131.32
2019-08-26 06:30:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,45.766,2.17,45.8174165138,3.276,0,3.276,42.49,2.17,42.5453757769,131.97
2019-08-26 07:00:00,4.05,0.0,4.05,4.05,0,4.05,0.0,0.0,0.0,0.0,47.92,2.77,47.9999927083,4.05,0,4.05,43.87,2.77,43.9573634332,132.19
2019-08-26 07:30:00,7.147,0.0,7.147,7.147,0,7.147,0.0,0.0,0.0,0.0,52.637,3.35,52.7434950397,7.147,0,7.147,45.49,3.35,45.6131844975,132.19
2019-08-26 08:00:00,11.666,0.0,11.666,11.666,0,11.666,0.0,0.0,0.0,0.0,59.216,4.1,59.3577682869,11.666,0,11.666,47.55,4.1,47.7264339753,131.85
2019-08-26 08:30:00,17.883,0.0,17.883,17.883,0,17.883,0.0,0.0,0.0,0.0,67.343,5.06,67.5328308973,17.883,0,17.883,49.46,5.06,49.7181576489,131.26
2019-08-26 09:00:00,23.887,0.0,23.887,23.887,0,23.887,0.0,0.0,0.0,0.0,73.867,5.88,74.1006618661,23.887,0,23.887,49.98,5.88,50.3246937398,131.26
2019-08-26 09:30:00,31.18,0.0,31.18,31.18,0,31.18,0.0,0.0,0.0,0.0,81.21,7.12,81.5215216983,31.18,0,31.18,50.03,7.12,50.534100368,130.32
2019-08-26 10:00:00,37.811,0.0,37.811,37.811,0,37.811,0.0,0.0,0.0,0.0,86.921,8.14,87.3013163761,37.811,0,37.811,49.11,8.14,49.7800331458,130.32
2019-08-26 10:30:00,47.918,0.0,47.918,47.918,0,47.918,0.0,0.0,0.0,0.0,92.878,9.11,93.3237107278,47.918,0,47.918,44.96,9.11,45.8736710979,130.32
2019-08-26 11:00:00,62.393,0.0,62.393,62.393,0,62.393,0.0,0.0,0.0,0.0,99.493,8.99,99.8983340652,62.393,0,62.393,37.1,8.99,38.1736833434,131.17
2019-08-26 11:30:00,80.12,0.0,80.12,80.12,0,80.12,0.0,0.0,0.0,0.0,107.66,8.59,108.0021467379,80.12,0,80.12,27.54,8.59,28.8485649556,131.25
2019-08-26 12:00:00,96.547,0.0,96.547,96.547,0,96.547,0.0,0.0,0.0,0.0,116.957,8.63,117.2749621573,96.547,0,96.547,20.41,8.63,22.1595351937,131.25
2019-08-26 12:30:00,118.963,0.0,118.963,118.963,0,118.963,0.0,0.0,0.0,0.0,129.723,9.54,130.0733190512,118.963,0,118.963,10.76,9.54,14.3801668975,131.25
2019-08-26 13:00:00,139.127,0.0,139.127,139.127,0,139.127,0.0,0.0,0.0,0.0,141.697,11.06,142.1279824982,139.127,0,139.127,2.5700000000000003,11.06,11.3546686433,131.25
2019-08-26 13:30:00,156.174,0.0,156.174,156.174,0,156.174,0.0,0.0,0.0,0.0,150.764,12.82,151.3080833796,156.174,0,156.174,-5.41,12.82,13.9147583522,131.25
2019-08-26 14:00:00,160.781,0.0,160.781,160.781,0,160.781,0.0,0.0,0.0,0.0,152.801,13.64,153.4085890718,160.781,0,160.781,-7.98,13.64,15.8028478446,131.25
2019-08-26 14:30:00,158.322,0.0,158.322,158.322,0,158.322,0.0,0.0,0.0,0.0,150.592,13.46,151.1923346734,158.322,0,158.322,-7.73,13.46,15.5217428145,131.25
2019-08-26 15:00:00,153.004,0.0,153.004,153.004,0,153.004,0.0,0.0,0.0,0.0,146.594,13.18,147.1853023776,153.004,0,153.004,-6.41,13.18,14.6560738262,131.25
2019-08-26 15:30:00,142.047,0.0,142.047,142.047,0,142.047,0.0,0.0,0.0,0.0,140.127,12.45,140.6789914273,142.047,0,142.047,-1.92,12.45,12.5971782555,131.25
2019-08-26 16:00:00,129.877,0.0,129.877,129.877,0,129.877,0.0,0.0,0.0,0.0,133.367,11.46,133.8584636435,129.877,0,129.877,3.49,11.46,11.9796368893,131.25
2019-08-26 16:30:00,111.104,0.0,111.104,111.104,0,111.104,0.0,0.0,0.0,0.0,125.314,10.28,125.7349473933,111.104,0,111.104,14.21,10.28,17.5386002862,131.41
2019-08-26 17:00:00,90.685,0.0,90.685,90.685,0,90.685,0.0,0.0,0.0,0.0,115.665,9.82,116.0811122664,90.685,0,90.685,24.98,9.82,26.8408792702,131.26
2019-08-26 17:30:00,80.512,0.0,80.512,80.512,0,80.512,0.0,0.0,0.0,0.0,111.722,8.76,112.0649047829,80.512,0,80.512,31.21,8.76,32.4160716312,131.26
2019-08-26 18:00:00,62.789,0.0,62.789,62.789,0,62.789,0.0,0.0,0.0,0.0,103.409,8.26,103.7383674491,62.789,0,62.789,40.62,8.26,41.4513208475,130.8
2019-08-26 18:30:00,47.86,0.0,47.86,47.86,0,47.86,0.0,0.0,0.0,0.0,96.16,7.8100000000000005,96.4766381048,47.86,0,47.86,48.3,7.8100000000000005,48.9273553342,130.8
2019-08-26 19:00:00,29.403,0.0,29.403,29.403,0,29.403,0.0,0.0,0.0,0.0,85.253,7.64,85.5946470815,29.403,0,29.403,55.85,7.64,56.3701348233,130.43
2019-08-26 19:30:00,17.346,0.0,17.346,17.346,0,17.346,0.0,0.0,0.0,0.0,76.936,7.14,77.2666014265,17.346,0,17.346,59.59,7.14,60.0162286386,130.32
2019-08-26 20:00:00,11.777,0.0,11.777,11.777,0,11.777,0.0,0.0,0.0,0.0,72.417,6.84,72.739311854,11.777,0,11.777,60.64,6.84,61.0245458811,130.32
2019-08-26 20:30:00,9.416,0.0,9.416,9.416,0,9.416,0.0,0.0,0.0,0.0,70.936,6.23,71.2090513629,9.416,0,9.416,61.52,6.23,61.8346448199,130.32
2019-08-26 21:00:00,9.336,0.0,9.336,9.336,0,9.336,0.0,0.0,0.0,0.0,72.026,6.68,72.3351026542,9.336,0,9.336,62.69,6.68,63.0448927353,130.32
2019-08-26 21:30:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,66.687,5.49,66.912600226,3.347,0,3.347,63.34,5.49,63.5774779305,131.26
2019-08-26 22:00:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,63.465,4.43,63.6194241172,2.935,0,2.935,60.53,4.43,60.6918923745,131.26
2019-08-26 22:30:00,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0,2.9699999999999998,0.0,0.0,0.0,0.0,59.22,3.41,59.3180958899,2.9699999999999998,0,2.9699999999999998,56.25,3.41,56.3532660988,131.91
2019-08-26 23:00:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,56.799,2.7,56.863137453,2.969,0,2.969,53.83,2.7,53.8976706361,132.19
2019-08-26 23:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,53.181,1.74,53.2094574394,3.001,0,3.001,50.18,1.74,50.2101583347,132.96
2019-08-27 00:00:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,50.341,1.46,50.3621671595,3.031,0,3.031,47.31,1.46,47.3325226456,132.35
2019-08-27 00:30:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,47.553,1.5899999999999999,47.5795744937,3.063,0,3.063,44.49,1.5899999999999999,44.5184029363,132.35
2019-08-27 01:00:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,46.175,1.43,46.1971376278,3.065,0,3.065,43.11,1.43,43.1337107145,132.87
2019-08-27 01:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,45.878,1.34,45.8975651206,3.008,0,3.008,42.87,1.34,42.8909372712,132.55
2019-08-27 02:00:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,45.293,1.2,45.3088937075,3.073,0,3.073,42.22,1.2,42.2370500864,132.19
2019-08-27 02:30:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,45.075,0.99,45.0858705694,3.055,0,3.055,42.02,0.99,42.0316606857,132.19
2019-08-27 03:00:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,44.281,0.9,44.2901451905,3.121,0,3.121,41.16,0.9,41.1698384743,132.19
2019-08-27 03:30:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,44.432,0.68,44.4372031523,3.012,0,3.012,41.42,0.68,41.4255814685,132.19
2019-08-27 04:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,44.158,0.6000000000000001,44.1620760834,3.098,0,3.098,41.06,0.6000000000000001,41.0643835945,132.19
2019-08-27 04:30:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,43.459,0.8300000000000001,43.4669251385,2.979,0,2.979,40.48,0.8300000000000001,40.4885082462,132.19
2019-08-27 05:00:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,43.927,1.0,43.9383810466,3.057,0,3.057,40.87,1.0,40.8822320819,132.19
2019-08-27 05:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,44.248,1.56,44.275491008,2.958,0,2.958,41.29,1.56,41.3194590962,132.19
2019-08-27 06:00:00,2.959,0.0,2.959,2.959,0,2.959,0.0,0.0,0.0,0.0,46.349,2.84,46.4359279115,2.959,0,2.959,43.39,2.84,43.4828437433,132.19
2019-08-27 06:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,51.069,4.44,51.2616461012,2.999,0,2.999,48.07,4.44,48.2746154827,131.39
2019-08-27 07:00:00,6.515,0.0,6.515,6.515,0,6.515,0.0,0.0,0.0,0.0,57.405,5.6,57.6775001625,6.515,0,6.515,50.89,5.6,51.1971883994,131.39
2019-08-27 07:30:00,13.142,0.0,13.142,13.142,0,13.142,0.0,0.0,0.0,0.0,67.292,6.97,67.6520078342,13.142,0,13.142,54.15,6.97,54.5967343346,131.07
2019-08-27 08:00:00,19.137,0.0,19.137,19.137,0,19.137,0.0,0.0,0.0,0.0,74.797,8.86,75.3199230549,19.137,0,19.137,55.66,8.86,56.3607593987,130.32
2019-08-27 08:30:00,26.963,0.0,26.963,26.963,0,26.963,0.0,0.0,0.0,0.0,86.103,10.94,86.7952199663,26.963,0,26.963,59.14,10.94,60.1433554102,130.32
2019-08-27 09:00:00,30.949,0.0,30.949,30.949,0,30.949,0.0,0.0,0.0,0.0,91.819,12.18,92.623329464,30.949,0,30.949,60.87,12.18,62.0766405341,130.32
2019-08-27 09:30:00,37.523,0.0,37.523,37.523,0,37.523,0.0,0.0,0.0,0.0,97.623,12.74,98.4507883615,37.523,0,37.523,60.1,12.74,61.4354750938,129.64
2019-08-27 10:00:00,50.266,0.0,50.266,50.266,0,50.266,0.0,0.0,0.0,0.0,104.316,12.74,105.0910817149,50.266,0,50.266,54.05,12.74,55.5311633229,130.28
2019-08-27 10:30:00,53.194,0.0,53.194,53.194,0,53.194,0.0,0.0,0.0,0.0,106.064,12.49,106.796873531,53.194,0,53.194,52.87,12.49,54.3252887705,130.28
2019-08-27 11:00:00,75.442,0.0,75.442,75.442,0,75.442,0.0,0.0,0.0,0.0,119.312,14.06,120.1375750712,75.442,0,75.442,43.87,14.06,46.0679986542,129.8
2019-08-27 11:30:00,83.689,0.0,83.689,83.689,0,83.689,0.0,0.0,0.0,0.0,122.129,13.54,122.8772730858,83.689,0,83.689,38.44,13.54,40.7549408048,129.7
2019-08-27 12:00:00,92.132,0.0,92.132,92.132,0,92.132,0.0,0.0,0.0,0.0,126.882,3.85,126.9403971319,92.132,0,92.132,34.75,3.85,34.9626228993,132.32
2019-08-27 12:30:00,87.635,0.0,87.635,87.635,0,87.635,0.0,0.0,0.0,0.0,123.685,0.76,123.6873349418,87.635,0,87.635,36.05,0.76,36.0580102058,132.52
2019-08-27 13:00:00,92.348,0.0,92.348,92.348,0,92.348,0.0,0.0,0.0,0.0,125.338,-5.89,125.4763178612,92.348,0,92.348,32.99,-5.89,33.5116725933,132.18
2019-08-27 13:30:00,139.235,0.0,139.235,139.235,0,139.235,0.0,0.0,0.0,0.0,150.545,-4.28,150.6058279915,139.235,0,139.235,11.31,-4.28,12.0927457593,131.93
2019-08-27 14:00:00,148.306,0.0,148.306,148.306,0,148.306,0.0,0.0,0.0,0.0,156.136,-2.86,156.1621916342,148.306,0,148.306,7.83,-2.86,8.3359762476,131.43
2019-08-27 14:30:00,117.748,0.0,117.748,117.748,0,117.748,0.0,0.0,0.0,0.0,134.658,-4.29,134.7263191214,117.748,0,117.748,16.91,-4.29,17.4456928782,131.84
2019-08-27 15:00:00,140.07,0.0,140.07,140.07,0,140.07,0.0,0.0,0.0,0.0,147.51,-2.27,147.5274652395,140.07,0,140.07,7.44,-2.27,7.7785924177,131.48
2019-08-27 15:30:00,121.64,0.0,121.64,121.64,0,121.64,0.0,0.0,0.0,0.0,136.89,-3.21,136.927631251,121.64,0,121.64,15.25,-3.21,15.5841778737,132.19
2019-08-27 16:00:00,97.044,0.0,97.044,97.044,0,97.044,0.0,0.0,0.0,0.0,124.704,-3.9,124.7649695067,97.044,0,97.044,27.66,-3.9,27.9335926798,132.19
2019-08-27 16:30:00,71.333,0.0,71.333,71.333,0,71.333,0.0,0.0,0.0,0.0,112.483,-5.77,112.6308935816,71.333,0,71.333,41.15,-5.77,41.5525618945,132.19
2019-08-27 17:00:00,60.245,0.0,60.245,60.245,0,60.245,0.0,0.0,0.0,0.0,107.225,-6.91,107.4474230729,60.245,0,60.245,46.98,-6.91,47.485455668,132.11
2019-08-27 17:30:00,50.486,0.0,50.486,50.486,0,50.486,0.0,0.0,0.0,0.0,93.426,-6.4,93.6449543542,50.486,0,50.486,42.94,-6.4,43.4143248249,132.11
2019-08-27 18:00:00,43.702,0.0,43.702,43.702,0,43.702,0.0,0.0,0.0,0.0,43.702,0.0,43.702,43.702,0,43.702,0.0,0.0,0.0,0.0
2019-08-27 18:30:00,39.03,0.0,39.03,39.03,0,39.03,0.0,0.0,0.0,0.0,86.28,-6.72,86.5413011226,39.03,0,39.03,47.25,-6.72,47.7254743298,132.1
2019-08-27 19:00:00,35.462,0.0,35.462,35.462,0,35.462,0.0,0.0,0.0,0.0,83.672,-7.44,84.0021260683,35.462,0,35.462,48.21,-7.44,48.7807103269,132.1
2019-08-27 19:30:00,28.708,0.0,28.708,28.708,0,28.708,0.0,0.0,0.0,0.0,88.498,-9.33,88.9884537679,28.708,0,28.708,59.79,-9.33,60.513576989,132.19
2019-08-27 20:00:00,26.933,0.0,26.933,26.933,0,26.933,0.0,0.0,0.0,0.0,89.313,-9.93,89.8633232693,26.933,0,26.933,62.38,-9.93,63.1654122127,132.57
2019-08-27 20:30:00,20.5,0.0,20.5,20.5,0,20.5,0.0,0.0,0.0,0.0,80.61,-10.64,81.3091735292,20.5,0,20.5,60.11,-10.64,61.0444239878,132.19
2019-08-27 21:00:00,20.196,0.0,20.196,20.196,0,20.196,0.0,0.0,0.0,0.0,78.776,-11.31,79.5837563577,20.196,0,20.196,58.58,-11.31,59.6618177732,132.55
2019-08-27 21:30:00,20.172,0.0,20.172,20.172,0,20.172,0.0,0.0,0.0,0.0,33.672,-7.19,34.4310860125,20.172,0,20.172,13.5,-7.19,15.2952966627,132.36
2019-08-27 22:00:00,20.262,0.0,20.262,20.262,0,20.262,0.0,0.0,0.0,0.0,29.182,-9.83,30.7931489783,20.262,0,20.262,8.92,-9.83,13.2738577663,132.58
2019-08-27 22:30:00,19.953,0.0,19.953,19.953,0,19.953,0.0,0.0,0.0,0.0,37.673,-2.18,37.7360216372,19.953,0,19.953,17.72,-2.18,17.8535934758,131.89
2019-08-27 23:00:00,20.37,0.0,20.37,20.37,0,20.37,0.0,0.0,0.0,0.0,64.23,3.96,64.3519580122,20.37,0,20.37,43.86,3.96,44.0384059657,131.52
2019-08-27 23:30:00,20.221,0.0,20.221,20.221,0,20.221,0.0,0.0,0.0,0.0,62.191,2.5300000000000002,62.2424403522,20.221,0,20.221,41.97,2.5300000000000002,42.0461865096,132.19
2019-08-28 00:00:00,12.751,0.0,12.751,12.751,0,12.751,0.0,0.0,0.0,0.0,55.561,2.64,55.6236848923,12.751,0,12.751,42.81,2.64,42.8913242976,132.19
2019-08-28 00:30:00,2.539,0.0,2.539,2.539,0,2.539,0.0,0.0,0.0,0.0,46.839,3.22,46.9495508072,2.539,0,2.539,44.3,3.22,44.4168706687,132.19
2019-08-28 01:00:00,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0,45.172,2.86,45.2624478348,2.582,0,2.582,42.59,2.86,42.685919224,132.19
2019-08-28 01:30:00,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0,45.506,2.7,45.5860289562,2.516,0,2.516,42.99,2.7,43.0747037134,132.19
2019-08-28 02:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,44.519,2.56,44.5925437826,2.6189999999999998,0,2.6189999999999998,41.9,2.56,41.9781324025,132.19
2019-08-28 02:30:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,44.606,2.26,44.6632156926,2.556,0,2.556,42.05,2.26,42.1106886669,132.9
2019-08-28 03:00:00,2.607,0.0,2.607,2.607,0,2.607,0.0,0.0,0.0,0.0,43.957,1.9500000000000002,44.000231238,2.607,0,2.607,41.35,1.9500000000000002,41.3959539086,133.13
2019-08-28 03:30:00,2.525,0.0,2.525,2.525,0,2.525,0.0,0.0,0.0,0.0,44.135,1.9,44.1758783161,2.525,0,2.525,41.61,1.9,41.6533564074,133.13
2019-08-28 04:00:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,44.372,1.9300000000000002,44.4139537083,2.642,0,2.642,41.73,1.9300000000000002,41.7746071196,133.13
2019-08-28 04:30:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,43.381,2.05,43.4294100927,2.621,0,2.621,40.76,2.05,40.8115192072,133.13
2019-08-28 05:00:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,43.649,2.21,43.7049116347,2.659,0,2.659,40.99,2.21,41.0495334931,133.13
2019-08-28 05:30:00,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0,44.612,2.81,44.7004098863,2.672,0,2.672,41.94,2.81,42.0340302612,132.19
2019-08-28 06:00:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,46.667,3.9699999999999998,46.8355611582,2.667,0,2.667,44.0,3.9699999999999998,44.1787380988,132.19
2019-08-28 06:30:00,2.54,0.0,2.54,2.54,0,2.54,0.0,0.0,0.0,0.0,51.29,5.6,51.5948069092,2.54,0,2.54,48.75,5.6,49.0705869131,131.82
2019-08-28 07:00:00,4.263,0.0,4.263,4.263,0,4.263,0.0,0.0,0.0,0.0,55.853,6.58,56.2392568319,4.263,0,4.263,51.59,6.58,52.0079272804,131.34
2019-08-28 07:30:00,11.488,0.0,11.488,11.488,0,11.488,0.0,0.0,0.0,0.0,66.488,7.88,66.9533310896,11.488,0,11.488,55.0,7.88,55.561627046,130.82
2019-08-28 08:00:00,18.637,0.0,18.637,18.637,0,18.637,0.0,0.0,0.0,0.0,74.407,10.02,75.0786390993,18.637,0,18.637,55.77,10.02,56.6629799781,130.32
2019-08-28 08:30:00,34.816,0.0,34.816,34.816,0,34.816,0.0,0.0,0.0,0.0,88.226,12.39,89.0917458354,34.816,0,34.816,53.41,12.39,54.8282791997,129.57
2019-08-28 09:00:00,43.853,0.0,43.853,43.853,0,43.853,0.0,0.0,0.0,0.0,95.063,9.21,95.5081047294,43.853,0,43.853,51.21,9.21,52.0316077015,131.47
2019-08-28 09:30:00,61.065,0.0,61.065,61.065,0,61.065,0.0,0.0,0.0,0.0,104.615,8.2,104.9358767296,61.065,0,61.065,43.55,8.2,44.3152626078,132.51
2019-08-28 10:00:00,97.733,0.0,97.733,97.733,0,97.733,0.0,0.0,0.0,0.0,124.033,8.38,124.3157652472,97.733,0,97.733,26.3,8.38,27.6027969597,132.58
2019-08-28 10:30:00,115.599,0.0,115.599,115.599,0,115.599,0.0,0.0,0.0,0.0,133.109,9.74,133.4648773311,115.599,0,115.599,17.51,9.74,20.0366589031,131.26
2019-08-28 11:00:00,118.443,0.0,118.443,118.443,0,118.443,0.0,0.0,0.0,0.0,136.093,10.43,136.4920860307,118.443,0,118.443,17.65,10.43,20.5013999522,131.26
2019-08-28 11:30:00,90.82,0.0,90.82,90.82,0,90.82,0.0,0.0,0.0,0.0,120.85,9.73,121.2410631758,90.82,0,90.82,30.03,9.73,31.5669732474,131.26
2019-08-28 12:00:00,83.937,0.0,83.937,83.937,0,83.937,0.0,0.0,0.0,0.0,117.627,10.38,118.0841036253,83.937,0,83.937,33.69,10.38,35.2528083988,130.69
2019-08-28 12:30:00,90.742,0.0,90.742,90.742,0,90.742,0.0,0.0,0.0,0.0,123.622,12.01,124.2040216096,90.742,0,90.742,32.88,12.01,35.0047782453,130.69
2019-08-28 13:00:00,71.247,0.0,71.247,71.247,0,71.247,0.0,0.0,0.0,0.0,114.217,12.98,114.9521791398,71.247,0,71.247,42.97,12.98,44.8876519769,130.5
2019-08-28 13:30:00,47.601,0.0,47.601,47.601,0,47.601,0.0,0.0,0.0,0.0,99.801,11.28,100.436437616,47.601,0,47.601,52.2,11.28,53.404853712,131.21
2019-08-28 14:00:00,36.676,0.0,36.676,36.676,0,36.676,0.0,0.0,0.0,0.0,58.296,4.3,58.4543720863,36.676,0,36.676,21.62,4.3,22.0434661521,132.39
2019-08-28 14:30:00,38.842,0.0,38.842,38.842,0,38.842,0.0,0.0,0.0,0.0,38.842,0.0,38.842,38.842,0,38.842,0.0,0.0,0.0,133.09
2019-08-28 15:00:00,38.81,0.0,38.81,38.81,0,38.81,0.0,0.0,0.0,0.0,38.81,0.0,38.81,38.81,0,38.81,0.0,0.0,0.0,133.09
2019-08-28 15:30:00,38.498,0.0,38.498,38.498,0,38.498,0.0,0.0,0.0,0.0,38.498,0.0,38.498,38.498,0,38.498,0.0,0.0,0.0,133.09
2019-08-28 16:00:00,36.241,0.0,36.241,36.241,0,36.241,0.0,0.0,0.0,0.0,36.241,0.0,36.241,36.241,0,36.241,0.0,0.0,0.0,133.09
2019-08-28 16:30:00,33.466,0.0,33.466,33.466,0,33.466,0.0,0.0,0.0,0.0,33.466,0.0,33.466,33.466,0,33.466,0.0,0.0,0.0,132.72
2019-08-28 17:00:00,18.012,0.0,18.012,18.012,0,18.012,0.0,0.0,0.0,0.0,18.012,0.0,18.012,18.012,0,18.012,0.0,0.0,0.0,132.19
2019-08-28 17:30:00,17.707,0.0,17.707,17.707,0,17.707,0.0,0.0,0.0,0.0,17.707,0.0,17.707,17.707,0,17.707,0.0,0.0,0.0,132.32
2019-08-28 18:00:00,21.151,0.0,21.151,21.151,0,21.151,0.0,0.0,0.0,0.0,21.151,0.0,21.151,21.151,0,21.151,0.0,0.0,0.0,132.01
2019-08-28 18:30:00,17.642,0.0,17.642,17.642,0,17.642,0.0,0.0,0.0,0.0,17.642,0.0,17.642,17.642,0,17.642,0.0,0.0,0.0,132.13
2019-08-28 19:00:00,13.931000000000001,0.0,13.931000000000001,13.931000000000001,0,13.931000000000001,0.0,0.0,0.0,0.0,13.931000000000001,0.0,13.931000000000001,13.931000000000001,0,13.931000000000001,0.0,0.0,0.0,132.13
2019-08-28 19:30:00,12.974,0.0,12.974,12.974,0,12.974,0.0,0.0,0.0,0.0,14.364,0.07,14.3641705643,12.974,0,12.974,1.3900000000000001,0.07,1.3917614738,131.7
2019-08-28 20:00:00,11.172,0.0,11.172,11.172,0,11.172,0.0,0.0,0.0,0.0,78.112,1.99,78.1373447463,11.172,0,11.172,66.94,1.99,66.9695729417,131.26
2019-08-28 20:30:00,5.878,0.0,5.878,5.878,0,5.878,0.0,0.0,0.0,0.0,74.108,1.46,74.122380318,5.878,0,5.878,68.23,1.46,68.245618907,131.26
2019-08-28 21:00:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,71.326,0.5700000000000001,71.3282775342,3.166,0,3.166,68.16,0.5700000000000001,68.162383321,131.26
2019-08-28 21:30:00,3.093,0.0,3.093,3.093,0,3.093,0.0,0.0,0.0,0.0,67.943,-1.07,67.9514249225,3.093,0,3.093,64.85,-1.07,64.8588266931,131.62
2019-08-28 22:00:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,63.878,-2.51,63.9272945149,3.158,0,3.158,60.72,-2.51,60.7718561507,132.22
2019-08-28 22:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,58.321,-3.59,58.43138832,3.111,0,3.111,55.21,-3.59,55.3265957745,132.9
2019-08-28 23:00:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,54.353,-4.05,54.5036797749,3.033,0,3.033,51.32,-4.05,51.4795580789,133.01
2019-08-28 23:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,54.134,0.63,54.137665779,2.924,0,2.924,51.21,0.63,51.2138750731,131.3
2019-08-29 00:00:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,50.953,0.06,50.9530353267,2.743,0,2.743,48.21,0.06,48.2100373366,131.56
2019-08-29 00:30:00,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0,48.159,-0.58,48.1624924708,2.769,0,2.769,45.39,-0.58,45.3937055108,131.93
2019-08-29 01:00:00,2.37,0.0,2.37,2.37,0,2.37,0.0,0.0,0.0,0.0,45.75,-1.5899999999999999,45.7776211702,2.37,0,2.37,43.38,-1.5899999999999999,43.4091292242,132.25
2019-08-29 01:30:00,2.315,0.0,2.315,2.315,0,2.315,0.0,0.0,0.0,0.0,45.535,2.11,45.5838603565,2.315,0,2.315,43.22,2.11,43.2714744376,131.1
2019-08-29 02:00:00,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0,45.405,4.04,45.5843791775,2.8449999999999998,0,2.8449999999999998,42.56,4.04,42.7513181083,130.32
2019-08-29 02:30:00,3.287,0.0,3.287,3.287,0,3.287,0.0,0.0,0.0,0.0,45.377,4.0,45.5529596075,3.287,0,3.287,42.09,4.0,42.279641673,130.32
2019-08-29 03:00:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,44.473,3.83,44.6376145084,3.143,0,3.143,41.33,3.83,41.5070813236,130.44
2019-08-29 03:30:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,43.97,3.86,44.1391039782,2.96,0,2.96,41.01,3.86,41.1912575676,131.13
2019-08-29 04:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,43.335,3.55,43.4801647306,2.805,0,2.805,40.53,3.55,40.6851742039,131.25
2019-08-29 04:30:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,42.664,3.4,42.7992627974,2.734,0,2.734,39.93,3.4,40.074491887,131.25
2019-08-29 05:00:00,2.425,0.0,2.425,2.425,0,2.425,0.0,0.0,0.0,0.0,42.985,3.65,43.139688513,2.425,0,2.425,40.56,3.65,40.7239008446,130.32
2019-08-29 05:30:00,2.683,0.0,2.683,2.683,0,2.683,0.0,0.0,0.0,0.0,43.453,2.85,43.5463627528,2.683,0,2.683,40.77,2.85,40.8694922895,131.76
2019-08-29 06:00:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,46.42,3.2800000000000002,46.5357368052,2.88,0,2.88,43.54,3.2800000000000002,43.6633713769,132.52
2019-08-29 06:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,50.581,3.92,50.7326715342,2.901,0,2.901,47.68,3.92,47.8408695573,132.92
2019-08-29 07:00:00,5.168,0.0,5.168,5.168,0,5.168,0.0,0.0,0.0,0.0,56.878,4.8100000000000005,57.0810212242,5.168,0,5.168,51.71,4.8100000000000005,51.933228284,133.13
2019-08-29 07:30:00,12.425,0.0,12.425,12.425,0,12.425,0.0,0.0,0.0,0.0,67.395,6.22,67.6814186095,12.425,0,12.425,54.97,6.22,55.3207854246,132.93
