Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-29 08:00:00,28.419,0.0,28.419,28.419,0,28.419,0.0,0.0,0.0,0.0,80.339,7.67,80.7042986526,28.419,0,28.419,51.92,7.67,52.4834764474,133.07
2019-08-29 08:30:00,51.557,0.0,51.557,51.557,0,51.557,0.0,0.0,0.0,0.0,97.817,9.61,98.2879320619,51.557,0,51.557,46.26,9.61,47.2476422692,133.07
2019-08-29 09:00:00,79.542,0.0,79.542,79.542,0,79.542,0.0,0.0,0.0,0.0,115.822,10.7,116.3151997118,79.542,0,79.542,36.28,10.7,37.8249705882,132.87
2019-08-29 09:30:00,101.766,0.0,101.766,101.766,0,101.766,0.0,0.0,0.0,0.0,129.046,12.22,129.6232946503,101.766,0,101.766,27.28,12.22,29.8919186403,132.19
2019-08-29 10:00:00,112.582,0.0,112.582,112.582,0,112.582,0.0,0.0,0.0,0.0,135.472,13.44,136.1370500048,112.582,0,112.582,22.89,13.44,26.5440332278,132.19
2019-08-29 10:30:00,124.273,0.0,124.273,124.273,0,124.273,0.0,0.0,0.0,0.0,141.633,13.87,142.3105181952,124.273,0,124.273,17.36,13.87,22.220407287,132.19
2019-08-29 11:00:00,112.233,0.0,112.233,112.233,0,112.233,0.0,0.0,0.0,0.0,136.513,13.78,137.206732958,112.233,0,112.233,24.28,13.78,27.917858084,132.19
2019-08-29 11:30:00,107.278,0.0,107.278,107.278,0,107.278,0.0,0.0,0.0,0.0,132.548,13.49,133.2327002053,107.278,0,107.278,25.27,13.49,28.645296298,132.19
2019-08-29 12:00:00,123.668,0.0,123.668,123.668,0,123.668,0.0,0.0,0.0,0.0,142.088,14.16,142.7918252002,123.668,0,123.668,18.42,14.16,23.233639405,132.19
2019-08-29 12:30:00,139.827,0.0,139.827,139.827,0,139.827,0.0,0.0,0.0,0.0,154.057,16.29,154.9158589332,139.827,0,139.827,14.23,16.29,21.6300023116,132.19
2019-08-29 13:00:00,140.994,0.0,140.994,140.994,0,140.994,0.0,0.0,0.0,0.0,153.644,16.4,154.5167911135,140.994,0,140.994,12.65,16.4,20.7118927189,132.19
2019-08-29 13:30:00,119.845,0.0,119.845,119.845,0,119.845,0.0,0.0,0.0,0.0,140.555,13.8,141.2308324163,119.845,0,119.845,20.71,13.8,24.8866249218,132.31
2019-08-29 14:00:00,97.148,0.0,97.148,97.148,0,97.148,0.0,0.0,0.0,0.0,125.708,12.04,126.2832643861,97.148,0,97.148,28.56,12.04,30.9941155705,132.79
2019-08-29 14:30:00,127.559,0.0,127.559,127.559,0,127.559,0.0,0.0,0.0,0.0,142.629,13.94,143.3086014202,127.559,0,127.559,15.07,13.94,20.5287237791,132.23
2019-08-29 15:00:00,123.59,0.0,123.59,123.59,0,123.59,0.0,0.0,0.0,0.0,139.7,13.79,140.378966017,123.59,0,123.59,16.11,13.79,21.206041592,132.23
2019-08-29 15:30:00,120.046,0.0,120.046,120.046,0,120.046,0.0,0.0,0.0,0.0,137.606,13.8,138.2962444754,120.046,0,120.046,17.56,13.8,22.3336875594,132.23
2019-08-29 16:00:00,103.675,0.0,103.675,103.675,0,103.675,0.0,0.0,0.0,0.0,127.695,12.69,128.3240005806,103.675,0,103.675,24.02,12.69,27.1660909959,132.23
2019-08-29 16:30:00,99.137,0.0,99.137,99.137,0,99.137,0.0,0.0,0.0,0.0,127.787,12.58,128.4047264278,99.137,0,99.137,28.65,12.58,31.2902364964,132.32
2019-08-29 17:00:00,95.416,0.0,95.416,95.416,0,95.416,0.0,0.0,0.0,0.0,126.546,10.03,126.9428651638,95.416,0,95.416,31.13,10.03,32.7059291261,132.56
2019-08-29 17:30:00,70.661,0.0,70.661,70.661,0,70.661,0.0,0.0,0.0,0.0,112.951,9.44,113.3447925623,70.661,0,70.661,42.29,9.44,43.3307939,132.19
2019-08-29 18:00:00,55.595,0.0,55.595,55.595,0,55.595,0.0,0.0,0.0,0.0,106.345,10.62,106.8739604628,55.595,0,55.595,50.75,10.62,51.8492709688,132.19
2019-08-29 18:30:00,36.646,0.0,36.646,36.646,0,36.646,0.0,0.0,0.0,0.0,95.656,10.06,96.1835429582,36.646,0,36.646,59.01,10.06,59.8613706826,132.03
2019-08-29 19:00:00,28.086,0.0,28.086,28.086,0,28.086,0.0,0.0,0.0,0.0,89.386,10.04,89.9480883399,28.086,0,28.086,61.3,10.04,62.1167578033,131.8
2019-08-29 19:30:00,13.517,0.0,13.517,13.517,0,13.517,0.0,0.0,0.0,0.0,78.897,9.91,79.5169460493,13.517,0,13.517,65.38,9.91,66.1267910911,132.19
2019-08-29 20:00:00,5.474,0.0,5.474,5.474,0,5.474,0.0,0.0,0.0,0.0,72.654,9.52,73.2750579392,5.474,0,5.474,67.18,9.52,67.851181272,132.19
2019-08-29 20:30:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,71.882,9.89,72.5591760152,2.682,0,2.682,69.2,9.89,69.9031623033,131.55
2019-08-29 21:00:00,2.5789999999999997,0.0,2.5789999999999997,2.5789999999999997,0,2.5789999999999997,0.0,0.0,0.0,0.0,71.559,9.58,72.1974160272,2.5789999999999997,0,2.5789999999999997,68.98,9.58,69.6420620028,132.03
2019-08-29 21:30:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,68.781,8.19,69.2668900774,2.6109999999999998,0,2.6109999999999998,66.17,8.19,66.6749203224,132.4
2019-08-29 22:00:00,3.257,0.0,3.257,3.257,0,3.257,0.0,0.0,0.0,0.0,64.917,6.64,65.2557008161,3.257,0,3.257,61.66,6.64,62.0164913551,132.99
2019-08-29 22:30:00,3.342,0.0,3.342,3.342,0,3.342,0.0,0.0,0.0,0.0,60.312,4.87,60.508298968,3.342,0,3.342,56.97,4.87,57.1777736538,132.99
2019-08-29 23:00:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,55.591,3.61,55.7080908038,3.391,0,3.391,52.2,3.61,52.3246796455,133.57
2019-08-29 23:30:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,52.383,-4.82,52.6042877435,2.973,0,2.973,49.41,-4.82,49.6445414925,131.6
2019-08-30 00:00:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,49.317,-5.34,49.6052627148,2.6870000000000003,0,2.6870000000000003,46.63,-5.34,46.9347685623,131.08
2019-08-30 00:30:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,46.195,-5.36,46.5049204386,2.745,0,2.745,43.45,-5.36,43.7793570076,130.32
2019-08-30 01:00:00,2.368,0.0,2.368,2.368,0,2.368,0.0,0.0,0.0,0.0,44.518,-5.55,44.86262168,2.368,0,2.368,42.15,-5.55,42.513821282,130.88
2019-08-30 01:30:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,44.795,-5.66,45.15116416,2.205,0,2.205,42.59,-5.66,42.96444693,130.72
2019-08-30 02:00:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,44.301,-6.04,44.7108510431,2.781,0,2.781,41.52,-6.04,41.9570256334,131.26
2019-08-30 02:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,43.949,-6.67,44.4522609211,2.949,0,2.949,41.0,-6.67,41.539004562,131.99
2019-08-30 03:00:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,42.922,-6.84,43.4635903257,2.912,0,2.912,40.01,-6.84,40.5904631656,132.19
2019-08-30 03:30:00,2.7640000000000002,0.0,2.7640000000000002,2.7640000000000002,0,2.7640000000000002,0.0,0.0,0.0,0.0,43.084,-6.85,43.6251482061,2.7640000000000002,0,2.7640000000000002,40.32,-6.85,40.8977371012,132.19
2019-08-30 04:00:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,43.522,-6.93,44.0702777845,3.402,0,3.402,40.12,-6.93,40.7141167164,132.11
2019-08-30 04:30:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,42.752,-6.8100000000000005,43.2909875609,3.502,0,3.502,39.25,-6.8100000000000005,39.8363979295,131.33
2019-08-30 05:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,42.988,-6.62,43.4947415672,3.458,0,3.458,39.53,-6.62,40.0804852765,131.26
2019-08-30 05:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,45.163,-6.01,45.5611311207,3.393,0,3.393,41.77,-6.01,42.2001540282,130.94
2019-08-30 06:00:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,47.387,-5.32,47.684695333,3.437,0,3.437,43.95,-5.32,44.2708131843,131.15
2019-08-30 06:30:00,3.341,0.0,3.341,3.341,0,3.341,0.0,0.0,0.0,0.0,52.791,-4.54,52.9858592551,3.341,0,3.341,49.45,-4.54,49.6579711627,131.76
2019-08-30 07:00:00,4.271,0.0,4.271,4.271,0,4.271,0.0,0.0,0.0,0.0,57.511,-2.76,57.5771892419,4.271,0,4.271,53.24,-2.76,53.3114921945,130.84
2019-08-30 07:30:00,11.071,0.0,11.071,11.071,0,11.071,0.0,0.0,0.0,0.0,64.101,-1.72,64.1240719309,11.071,0,11.071,53.03,-1.72,53.057886313,131.21
2019-08-30 08:00:00,23.742,0.0,23.742,23.742,0,23.742,0.0,0.0,0.0,0.0,74.952,-0.26,74.9524509539,23.742,0,23.742,51.21,-0.26,51.2106600231,131.46
2019-08-30 08:30:00,39.136,0.0,39.136,39.136,0,39.136,0.0,0.0,0.0,0.0,89.566,1.7000000000000002,89.5821319014,39.136,0,39.136,50.43,1.7000000000000002,50.4586454436,131.23
2019-08-30 09:00:00,56.37,0.0,56.37,56.37,0,56.37,0.0,0.0,0.0,0.0,102.31,3.38,102.3658170485,56.37,0,56.37,45.94,3.38,46.0641726291,130.82
2019-08-30 09:30:00,52.261,0.0,52.261,52.261,0,52.261,0.0,0.0,0.0,0.0,102.751,4.84,102.8649289165,52.261,0,52.261,50.49,4.84,50.7214520691,131.2
2019-08-30 10:00:00,74.684,0.0,74.684,74.684,0,74.684,0.0,0.0,0.0,0.0,115.564,5.42,115.6910303178,74.684,0,74.684,40.88,5.42,41.2377351463,131.3
2019-08-30 10:30:00,88.608,0.0,88.608,88.608,0,88.608,0.0,0.0,0.0,0.0,121.328,5.43,121.4494482655,88.608,0,88.608,32.72,5.43,33.1675036745,130.83
2019-08-30 11:00:00,103.517,0.0,103.517,103.517,0,103.517,0.0,0.0,0.0,0.0,128.837,5.48,128.953491496,103.517,0,103.517,25.32,5.48,25.9062309107,131.4
2019-08-30 11:30:00,129.438,0.0,129.438,129.438,0,129.438,0.0,0.0,0.0,0.0,143.808,7.08,143.982176897,129.438,0,129.438,14.37,7.08,16.0194662832,131.25
2019-08-30 12:00:00,141.636,0.0,141.636,141.636,0,141.636,0.0,0.0,0.0,0.0,149.716,8.13,149.9365784457,141.636,0,141.636,8.08,8.13,11.46225545,131.25
2019-08-30 12:30:00,149.731,0.0,149.731,149.731,0,149.731,0.0,0.0,0.0,0.0,154.551,7.89,154.7522655763,149.731,0,149.731,4.82,7.89,9.2457828225,131.25
2019-08-30 13:00:00,142.409,0.0,142.409,142.409,0,142.409,0.0,0.0,0.0,0.0,150.269,6.96,150.4300965931,142.409,0,142.409,7.86,6.96,10.4986284819,131.32
2019-08-30 13:30:00,138.778,0.0,138.778,138.778,0,138.778,0.0,0.0,0.0,0.0,146.448,5.9,146.5667994602,138.778,0,138.778,7.67,5.9,9.6767194854,132.17
2019-08-30 14:00:00,125.414,0.0,125.414,125.414,0,125.414,0.0,0.0,0.0,0.0,137.074,5.09,137.1684715086,125.414,0,125.414,11.66,5.09,12.722566565,132.0
2019-08-30 14:30:00,133.553,0.0,133.553,133.553,0,133.553,0.0,0.0,0.0,0.0,141.453,5.87,141.5747438952,133.553,0,133.553,7.9,5.87,9.8420983535,131.45
2019-08-30 15:00:00,144.083,0.0,144.083,144.083,0,144.083,0.0,0.0,0.0,0.0,146.423,4.41,146.4893956196,144.083,0,144.083,2.34,4.41,4.9923641694,131.87
2019-08-30 15:30:00,143.577,0.0,143.577,143.577,0,143.577,0.0,0.0,0.0,0.0,145.957,3.47,145.9982422805,143.577,0,143.577,2.38,3.47,4.2077666285,132.19
2019-08-30 16:00:00,145.516,0.0,145.516,145.516,0,145.516,0.0,0.0,0.0,0.0,147.956,3.37,147.994374339,145.516,0,145.516,2.44,3.37,4.1605889006,132.19
2019-08-30 16:30:00,127.239,0.0,127.239,127.239,0,127.239,0.0,0.0,0.0,0.0,137.559,1.8399999999999999,137.5713054419,127.239,0,127.239,10.32,1.8399999999999999,10.4827477314,132.19
2019-08-30 17:00:00,102.262,0.0,102.262,102.262,0,102.262,0.0,0.0,0.0,0.0,125.552,1.79,125.5647594033,102.262,0,102.262,23.29,1.79,23.3586857507,132.0
2019-08-30 17:30:00,83.392,0.0,83.392,83.392,0,83.392,0.0,0.0,0.0,0.0,117.482,1.97,117.4985158374,83.392,0,83.392,34.09,1.97,34.1468739418,131.78
2019-08-30 18:00:00,65.068,0.0,65.068,65.068,0,65.068,0.0,0.0,0.0,0.0,107.198,1.58,107.2096432416,65.068,0,65.068,42.13,1.58,42.1596169337,131.78
2019-08-30 18:30:00,47.732,0.0,47.732,47.732,0,47.732,0.0,0.0,0.0,0.0,97.542,1.23,97.5497548126,47.732,0,47.732,49.81,1.23,49.825184395,131.26
2019-08-30 19:00:00,31.415,0.0,31.415,31.415,0,31.415,0.0,0.0,0.0,0.0,87.315,1.04,87.321193447,31.415,0,31.415,55.9,1.04,55.9096735816,131.18
2019-08-30 19:30:00,17.869,0.0,17.869,17.869,0,17.869,0.0,0.0,0.0,0.0,78.469,0.78,78.4728765944,17.869,0,17.869,60.6,0.78,60.6050195941,130.75
2019-08-30 20:00:00,21.574,0.0,21.574,21.574,0,21.574,0.0,0.0,0.0,0.0,79.914,0.03,79.9140056311,21.574,0,21.574,58.34,0.03,58.3400077134,131.03
2019-08-30 20:30:00,15.57,0.0,15.57,15.57,0,15.57,0.0,0.0,0.0,0.0,77.65,-0.05,77.6500160979,15.57,0,15.57,62.08,-0.05,62.0800201353,131.26
2019-08-30 21:00:00,13.344,0.0,13.344,13.344,0,13.344,0.0,0.0,0.0,0.0,75.174,-0.76,75.1778416556,13.344,0,13.344,61.83,-0.76,61.8346706953,131.37
2019-08-30 21:30:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,67.046,-1.85,67.0715186648,2.886,0,2.886,64.16,-1.85,64.1866660608,131.37
2019-08-30 22:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,63.753,-3.15,63.8307724299,2.623,0,2.623,61.13,-3.15,61.2111052016,132.36
2019-08-30 22:30:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,60.189,-4.64,60.3675850188,2.829,0,2.829,57.36,-4.64,57.5473648398,133.22
2019-08-30 23:00:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,56.379,-4.82,56.5846625951,2.729,0,2.729,53.65,-4.82,53.8660830208,131.48
2019-08-30 23:30:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,53.931,-5.8,54.24198338,2.801,0,2.801,51.13,-5.8,51.4579138714,131.76
2019-08-31 00:00:00,2.841,0.0,2.841,2.841,0,2.841,0.0,0.0,0.0,0.0,51.541,-6.16,51.9078055884,2.841,0,2.841,48.7,-6.16,49.0880392764,132.12
2019-08-31 00:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,48.597,-6.4,49.0166136019,2.827,0,2.827,45.77,-6.4,46.2152885959,132.12
2019-08-31 01:00:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,46.236,-7.07,46.7734176216,2.846,0,2.846,43.39,-7.07,43.9622224188,132.43
2019-08-31 01:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,44.574,-7.26,45.1613670741,2.834,0,2.834,41.74,-7.26,42.3666755835,131.9
2019-08-31 02:00:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,43.197,-7.57,43.8552814265,3.037,0,3.037,40.16,-7.57,40.8672301484,132.19
2019-08-31 02:30:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,42.152,-7.72,42.8531154527,2.752,0,2.752,39.4,-7.72,40.1492017355,132.19
2019-08-31 03:00:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,41.212,-8.01,41.9831995446,2.752,0,2.752,38.46,-8.01,39.2852605948,132.19
2019-08-31 03:30:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,40.984,-7.96,41.7498485746,2.874,0,2.874,38.11,-7.96,38.9324247896,131.86
2019-08-31 04:00:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,40.815,-7.85,41.5630451844,2.875,0,2.875,37.94,-7.85,38.7435943093,131.26
2019-08-31 04:30:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,40.938,-7.82,41.6781986655,2.858,0,2.858,38.08,-7.82,38.8746549824,131.26
2019-08-31 05:00:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,40.765,-7.86,41.5158382428,2.9050000000000002,0,2.9050000000000002,37.86,-7.86,38.6672885007,131.68
2019-08-31 05:30:00,2.696,0.0,2.696,2.696,0,2.696,0.0,0.0,0.0,0.0,41.476,-7.44,42.1380134321,2.696,0,2.696,38.78,-7.44,39.4872384448,131.26
2019-08-31 06:00:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,42.456,-7.16,43.0555169055,2.846,0,2.846,39.61,-7.16,40.2519279041,131.26
2019-08-31 06:30:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,44.181,-6.85,44.708872285,2.8609999999999998,0,2.8609999999999998,41.32,-6.85,41.8839456117,131.26
2019-08-31 07:00:00,5.788,0.0,5.788,5.788,0,5.788,0.0,0.0,0.0,0.0,48.448,-6.07,48.8267713862,5.788,0,5.788,42.66,-6.07,43.0896797389,130.45
2019-08-31 07:30:00,9.699,0.0,9.699,9.699,0,9.699,0.0,0.0,0.0,0.0,56.449,-5.32,56.6991358047,9.699,0,9.699,46.75,-5.32,47.0517257919,131.15
2019-08-31 08:00:00,20.488,0.0,20.488,20.488,0,20.488,0.0,0.0,0.0,0.0,67.348,-4.45,67.4948561299,20.488,0,20.488,46.86,-4.45,47.0708200481,130.32
2019-08-31 08:30:00,26.149,0.0,26.149,26.149,0,26.149,0.0,0.0,0.0,0.0,75.159,-3.48,75.2395220679,26.149,0,26.149,49.01,-3.48,49.133394957,130.32
2019-08-31 09:00:00,44.01,0.0,44.01,44.01,0,44.01,0.0,0.0,0.0,0.0,87.93,-2.38,87.962203815,44.01,0,44.01,43.92,-2.38,43.9844381571,129.73
2019-08-31 09:30:00,66.129,0.0,66.129,66.129,0,66.129,0.0,0.0,0.0,0.0,104.899,-0.16,104.8991220221,66.129,0,66.129,38.77,-0.16,38.7703301508,129.38
2019-08-31 10:00:00,74.891,0.0,74.891,74.891,0,74.891,0.0,0.0,0.0,0.0,109.801,0.65,109.8029239183,74.891,0,74.891,34.91,0.65,34.9160507503,129.57
2019-08-31 10:30:00,53.896,0.0,53.896,53.896,0,53.896,0.0,0.0,0.0,0.0,99.386,0.74,99.388754877,53.896,0,53.896,45.49,0.74,45.4960185071,129.72
2019-08-31 11:00:00,32.066,0.0,32.066,32.066,0,32.066,0.0,0.0,0.0,0.0,87.006,0.16,87.0061471162,32.066,0,32.066,54.94,0.16,54.9402329809,129.72
2019-08-31 11:30:00,30.642,0.0,30.642,30.642,0,30.642,0.0,0.0,0.0,0.0,87.402,0.11,87.4020692204,30.642,0,30.642,56.76,0.11,56.760106589,129.72
2019-08-31 12:00:00,40.457,0.0,40.457,40.457,0,40.457,0.0,0.0,0.0,0.0,94.237,-0.61,94.2389742569,40.457,0,40.457,53.78,-0.61,53.7834593532,129.97
2019-08-31 12:30:00,48.841,0.0,48.841,48.841,0,48.841,0.0,0.0,0.0,0.0,99.331,-0.72,99.333609423,48.841,0,48.841,50.49,-0.72,50.4951334289,130.1
2019-08-31 13:00:00,91.766,0.0,91.766,91.766,0,91.766,0.0,0.0,0.0,0.0,123.196,0.4,123.19664937,91.766,0,91.766,31.43,0.4,31.4325452358,130.32
2019-08-31 13:30:00,120.17,0.0,120.17,120.17,0,120.17,0.0,0.0,0.0,0.0,135.65,1.25,135.6557591848,120.17,0,120.17,15.48,1.25,15.5303863442,130.32
2019-08-31 14:00:00,140.869,0.0,140.869,140.869,0,140.869,0.0,0.0,0.0,0.0,143.759,1.4,143.7658168029,140.869,0,140.869,2.89,1.4,3.2112458641,130.32
2019-08-31 14:30:00,148.89,0.0,148.89,148.89,0,148.89,0.0,0.0,0.0,0.0,147.46,1.85,147.4716043854,148.89,0,148.89,-1.43,1.85,2.3382472068,130.32
2019-08-31 15:00:00,134.356,0.0,134.356,134.356,0,134.356,0.0,0.0,0.0,0.0,139.036,-0.33,139.0363916246,134.356,0,134.356,4.68,-0.33,4.6916201892,131.21
2019-08-31 15:30:00,120.977,0.0,120.977,120.977,0,120.977,0.0,0.0,0.0,0.0,129.777,-1.19,129.7824557827,120.977,0,120.977,8.8,-1.19,8.8800957202,130.93
2019-08-31 16:00:00,116.583,0.0,116.583,116.583,0,116.583,0.0,0.0,0.0,0.0,126.543,-0.9500000000000001,126.5465659313,116.583,0,116.583,9.96,-0.9500000000000001,10.0052036461,130.8
2019-08-31 16:30:00,103.081,0.0,103.081,103.081,0,103.081,0.0,0.0,0.0,0.0,121.201,-1.7000000000000002,121.2129217575,103.081,0,103.081,18.12,-1.7000000000000002,18.1995714235,131.26
2019-08-31 17:00:00,100.975,0.0,100.975,100.975,0,100.975,0.0,0.0,0.0,0.0,120.385,-2.04,120.4022833048,100.975,0,100.975,19.41,-2.04,19.5169080543,131.26
2019-08-31 17:30:00,86.815,0.0,86.815,86.815,0,86.815,0.0,0.0,0.0,0.0,115.425,-2.93,115.4621822286,86.815,0,86.815,28.61,-2.93,28.7596418615,131.26
2019-08-31 18:00:00,66.726,0.0,66.726,66.726,0,66.726,0.0,0.0,0.0,0.0,104.776,-3.27,104.8270150104,66.726,0,66.726,38.05,-3.27,38.1902526831,131.26
2019-08-31 18:30:00,42.772,0.0,42.772,42.772,0,42.772,0.0,0.0,0.0,0.0,91.002,-3.47,91.0681333069,42.772,0,42.772,48.23,-3.47,48.3546667862,130.37
2019-08-31 19:00:00,21.105,0.0,21.105,21.105,0,21.105,0.0,0.0,0.0,0.0,77.975,-3.34,78.046500402,21.105,0,21.105,56.87,-3.34,56.9679954009,130.37
2019-08-31 19:30:00,13.689,0.0,13.689,13.689,0,13.689,0.0,0.0,0.0,0.0,72.669,-3.7800000000000002,72.7672451107,13.689,0,13.689,58.98,-3.7800000000000002,59.1010050676,130.37
2019-08-31 20:00:00,9.941,0.0,9.941,9.941,0,9.941,0.0,0.0,0.0,0.0,69.021,-4.21,69.1492772269,9.941,0,9.941,59.08,-4.21,59.2298109063,130.37
2019-08-31 20:30:00,3.698,0.0,3.698,3.698,0,3.698,0.0,0.0,0.0,0.0,65.958,-3.66,66.0594683902,3.698,0,3.698,62.26,-3.66,62.3674851184,129.96
2019-08-31 21:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,65.54,-3.84,65.6523967575,3.22,0,3.22,62.32,-3.84,62.4381934396,130.35
2019-08-31 21:30:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,63.029,-4.89,63.2184066629,3.289,0,3.289,59.74,-4.89,59.9398006336,130.85
2019-08-31 22:00:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,60.376,-6.04,60.677367906,3.386,0,3.386,56.99,-6.04,57.3091764031,131.26
2019-08-31 22:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,57.919,-6.83,58.3203177375,3.119,0,3.119,54.8,-6.83,55.2239884471,131.26
2019-08-31 23:00:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,54.912,-7.8100000000000005,55.4646179469,3.172,0,3.172,51.74,-7.8100000000000005,52.3261282726,131.93
2019-08-31 23:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,50.997,-7.92,51.6083366231,3.097,0,3.097,47.9,-7.92,48.5503491234,131.48
2019-09-01 00:00:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,48.533,-8.28,49.2342410219,3.123,0,3.123,45.41,-8.28,46.158709904,131.84
2019-09-01 00:30:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,46.971,-8.58,47.7482066784,3.191,0,3.191,43.78,-8.58,44.6128322347,132.19
2019-09-01 01:00:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,45.153,-8.92,46.0256429504,3.313,0,3.313,41.84,-8.92,42.7802758289,132.35
2019-09-01 01:30:00,3.626,0.0,3.626,3.626,0,3.626,0.0,0.0,0.0,0.0,44.986,-8.82,45.842475893,3.626,0,3.626,41.36,-8.82,42.2899751714,131.6
2019-09-01 02:00:00,3.465,0.0,3.465,3.465,0,3.465,0.0,0.0,0.0,0.0,43.815,-9.13,44.7561294685,3.465,0,3.465,40.35,-9.13,41.3700302151,131.67
2019-09-01 02:30:00,3.358,0.0,3.358,3.358,0,3.358,0.0,0.0,0.0,0.0,42.268,-9.13,43.2428112407,3.358,0,3.358,38.91,-9.13,39.9667987209,131.67
2019-09-01 03:00:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,41.307,-9.1,42.297496959,2.867,0,2.867,38.44,-9.1,39.5024505569,131.77
2019-09-01 03:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,40.159,-9.19,41.1971040366,2.729,0,2.729,37.43,-9.19,38.5416787387,131.9
2019-09-01 04:00:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,39.896,-9.3,40.9656052805,2.706,0,2.706,37.19,-9.3,38.33518097,131.7
2019-09-01 04:30:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,39.921,-9.24,40.976381502,2.701,0,2.701,37.22,-9.24,38.3497848755,131.7
2019-09-01 05:00:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,39.556,-9.12,40.5937376451,2.656,0,2.656,36.9,-9.12,38.0103196514,131.32
2019-09-01 05:30:00,2.691,0.0,2.691,2.691,0,2.691,0.0,0.0,0.0,0.0,40.271,-8.94,41.2513883524,2.691,0,2.691,37.58,-8.94,38.6287457731,131.32
2019-09-01 06:00:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,40.829,-8.77,41.7602698866,2.659,0,2.659,38.17,-8.77,39.1645477441,131.32
2019-09-01 06:30:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,42.138,-8.55,42.9966689873,2.658,0,2.658,39.48,-8.55,40.3952088743,131.32
2019-09-01 07:00:00,4.996,0.0,4.996,4.996,0,4.996,0.0,0.0,0.0,0.0,44.796,-8.31,45.5602646612,4.996,0,4.996,39.8,-8.31,40.6582845187,130.96
2019-09-01 07:30:00,12.416,0.0,12.416,12.416,0,12.416,0.0,0.0,0.0,0.0,52.616,-7.88,53.2027993248,12.416,0,12.416,40.2,-7.88,40.9650387526,131.17
2019-09-01 08:00:00,28.007,0.0,28.007,28.007,0,28.007,0.0,0.0,0.0,0.0,65.437,-6.97,65.8071566701,28.007,0,28.007,37.43,-6.97,38.0734264284,130.8
2019-09-01 08:30:00,51.285,0.0,51.285,51.285,0,51.285,0.0,0.0,0.0,0.0,84.135,-6.11,84.356566579,51.285,0,51.285,32.85,-6.11,33.4133895317,131.26
2019-09-01 09:00:00,72.272,0.0,72.272,72.272,0,72.272,0.0,0.0,0.0,0.0,99.742,-4.65,99.8503333194,72.272,0,72.272,27.47,-4.65,27.8607860621,130.73
2019-09-01 09:30:00,90.906,0.0,90.906,90.906,0,90.906,0.0,0.0,0.0,0.0,114.396,-3.21,114.4410281149,90.906,0,90.906,23.49,-3.21,23.7083149971,130.32
2019-09-01 10:00:00,111.975,0.0,111.975,111.975,0,111.975,0.0,0.0,0.0,0.0,128.445,-1.28,128.4513776688,111.975,0,111.975,16.47,-1.28,16.5196640402,130.32
2019-09-01 10:30:00,125.881,0.0,125.881,125.881,0,125.881,0.0,0.0,0.0,0.0,137.561,0.59,137.562265251,125.881,0,125.881,11.68,0.59,11.6948920474,129.93
2019-09-01 11:00:00,134.777,0.0,134.777,134.777,0,134.777,0.0,0.0,0.0,0.0,142.357,1.58,142.3657678271,134.777,0,134.777,7.58,1.58,7.7429193461,130.32
2019-09-01 11:30:00,134.556,0.0,134.556,134.556,0,134.556,0.0,0.0,0.0,0.0,143.376,2.03,143.3903702345,134.556,0,134.556,8.82,2.03,9.0505966654,130.42
2019-09-01 12:00:00,145.772,0.0,145.772,145.772,0,145.772,0.0,0.0,0.0,0.0,149.992,1.72,150.0018615351,145.772,0,145.772,4.22,1.72,4.557060456,131.09
2019-09-01 12:30:00,155.959,0.0,155.959,155.959,0,155.959,0.0,0.0,0.0,0.0,154.969,2.67,154.9919993451,155.959,0,155.959,-0.99,2.67,2.847630594,130.32
2019-09-01 13:00:00,152.456,0.0,152.456,152.456,0,152.456,0.0,0.0,0.0,0.0,153.186,1.92,153.1980319586,152.456,0,152.456,0.73,1.92,2.054093474,130.32
2019-09-01 13:30:00,165.038,0.0,165.038,165.038,0,165.038,0.0,0.0,0.0,0.0,157.218,2.03,157.2311051414,165.038,0,165.038,-7.82,2.03,8.0791893158,130.32
2019-09-01 14:00:00,168.586,0.0,168.586,168.586,0,168.586,0.0,0.0,0.0,0.0,157.476,2.34,157.4933845468,168.586,0,168.586,-11.11,2.34,11.3537526836,130.32
2019-09-01 14:30:00,162.4,0.0,162.4,162.4,0,162.4,0.0,0.0,0.0,0.0,152.99,1.8900000000000001,153.0016738471,162.4,0,162.4,-9.41,1.8900000000000001,9.5979268595,130.41
2019-09-01 15:00:00,157.551,0.0,157.551,157.551,0,157.551,0.0,0.0,0.0,0.0,150.251,1.53,150.2587897629,157.551,0,157.551,-7.3,1.53,7.4586124715,131.26
2019-09-01 15:30:00,153.01,0.0,153.01,153.01,0,153.01,0.0,0.0,0.0,0.0,148.22,0.76,148.2219484422,153.01,0,153.01,-4.79,0.76,4.8499175251,131.26
2019-09-01 16:00:00,144.484,0.0,144.484,144.484,0,144.484,0.0,0.0,0.0,0.0,144.254,-0.2,144.2541386443,144.484,0,144.484,-0.23,-0.2,0.3047950131,131.26
2019-09-01 16:30:00,127.416,0.0,127.416,127.416,0,127.416,0.0,0.0,0.0,0.0,137.606,-1.09,137.6103169679,127.416,0,127.416,10.19,-1.09,10.248131537,131.53
2019-09-01 17:00:00,109.931,0.0,109.931,109.931,0,109.931,0.0,0.0,0.0,0.0,129.391,-1.85,129.4042247417,109.931,0,109.931,19.46,-1.85,19.5477389997,131.26
2019-09-01 17:30:00,92.572,0.0,92.572,92.572,0,92.572,0.0,0.0,0.0,0.0,122.632,-2.37,122.654899307,92.572,0,92.572,30.06,-2.37,30.1532834033,131.26
2019-09-01 18:00:00,73.537,0.0,73.537,73.537,0,73.537,0.0,0.0,0.0,0.0,113.297,-2.89,113.3338533228,73.537,0,73.537,39.76,-2.89,39.8648930765,131.09
2019-09-01 18:30:00,54.324,0.0,54.324,54.324,0,54.324,0.0,0.0,0.0,0.0,102.044,-3.4,102.1006265211,54.324,0,54.324,47.72,-3.4,47.8409698898,130.69
2019-09-01 19:00:00,34.027,0.0,34.027,34.027,0,34.027,0.0,0.0,0.0,0.0,89.787,-3.06,89.8391282738,34.027,0,34.027,55.76,-3.06,55.8439002936,130.32
2019-09-01 19:30:00,19.502,0.0,19.502,19.502,0,19.502,0.0,0.0,0.0,0.0,80.002,-3.09,80.061651894,19.502,0,19.502,60.5,-3.09,60.5788585234,130.32
2019-09-01 20:00:00,11.371,0.0,11.371,11.371,0,11.371,0.0,0.0,0.0,0.0,73.081,-3.69,73.174098293,11.371,0,11.371,61.71,-3.69,61.8202248459,130.32
2019-09-01 20:30:00,10.446,0.0,10.446,10.446,0,10.446,0.0,0.0,0.0,0.0,74.266,-2.86,74.3210492122,10.446,0,10.446,63.82,-2.86,63.8840512178,129.68
2019-09-01 21:00:00,13.875,0.0,13.875,13.875,0,13.875,0.0,0.0,0.0,0.0,76.045,-3.25,76.1144173268,13.875,0,13.875,62.17,-3.25,62.2548905709,130.36
2019-09-01 21:30:00,10.436,0.0,10.436,10.436,0,10.436,0.0,0.0,0.0,0.0,71.066,-3.94,71.175135799,10.436,0,10.436,60.63,-3.94,60.757884262,130.74
2019-09-01 22:00:00,3.761,0.0,3.761,3.761,0,3.761,0.0,0.0,0.0,0.0,63.691,-5.09,63.8940653034,3.761,0,3.761,59.93,-5.09,60.1457646057,131.33
2019-09-01 22:30:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,60.112,-6.24,60.4350076032,3.402,0,3.402,56.71,-6.24,57.0522716463,131.89
2019-09-01 23:00:00,3.43,0.0,3.43,3.43,0,3.43,0.0,0.0,0.0,0.0,55.98,-7.28,56.451384394,3.43,0,3.43,52.55,-7.28,53.0518699011,131.77
2019-09-01 23:30:00,3.618,0.0,3.618,3.618,0,3.618,0.0,0.0,0.0,0.0,52.528,-8.05,53.1412578323,3.618,0,3.618,48.91,-8.05,49.5680401065,132.19
2019-09-02 00:00:00,3.643,0.0,3.643,3.643,0,3.643,0.0,0.0,0.0,0.0,49.753,-8.7,50.5079301595,3.643,0,3.643,46.11,-8.7,46.9235772294,132.6
2019-09-02 00:30:00,3.702,0.0,3.702,3.702,0,3.702,0.0,0.0,0.0,0.0,48.372,-8.73,49.1534666529,3.702,0,3.702,44.67,-8.73,45.5150722289,132.19
2019-09-02 01:00:00,3.714,0.0,3.714,3.714,0,3.714,0.0,0.0,0.0,0.0,46.964,-8.82,47.7850363189,3.714,0,3.714,43.25,-8.82,44.1401733118,132.19
2019-09-02 01:30:00,3.6950000000000003,0.0,3.6950000000000003,3.6950000000000003,0,3.6950000000000003,0.0,0.0,0.0,0.0,47.705,-8.88,48.5244415218,3.6950000000000003,0,3.6950000000000003,44.01,-8.88,44.8969319664,132.19
2019-09-02 02:00:00,3.705,0.0,3.705,3.705,0,3.705,0.0,0.0,0.0,0.0,47.095,-8.89,47.9267266251,3.705,0,3.705,43.39,-8.89,44.2913558158,132.19
2019-09-02 02:30:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,46.703,-8.89,47.5415850493,3.6630000000000003,0,3.6630000000000003,43.04,-8.89,43.9485346741,132.19
2019-09-02 03:00:00,3.657,0.0,3.657,3.657,0,3.657,0.0,0.0,0.0,0.0,46.067,-9.05,46.9475344294,3.657,0,3.657,42.41,-9.05,43.3648544331,132.26
2019-09-02 03:30:00,3.659,0.0,3.659,3.659,0,3.659,0.0,0.0,0.0,0.0,45.489,-9.0,46.3707787405,3.659,0,3.659,41.83,-9.0,42.7872516061,132.26
2019-09-02 04:00:00,3.6310000000000002,0.0,3.6310000000000002,3.6310000000000002,0,3.6310000000000002,0.0,0.0,0.0,0.0,45.301,-9.01,46.1883177979,3.6310000000000002,0,3.6310000000000002,41.67,-9.01,42.6329567354,132.26
2019-09-02 04:30:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,45.318,-8.99,46.2010954848,3.688,0,3.688,41.63,-8.99,42.5896348893,132.26
2019-09-02 05:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,45.679,-8.71,46.5019907208,3.569,0,3.569,42.11,-8.71,43.0013511416,132.26
2019-09-02 05:30:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,46.936,-8.28,47.6607437626,3.586,0,3.586,43.35,-8.28,44.1336708195,132.17
2019-09-02 06:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,50.219,-7.24,50.7382061271,3.569,0,3.569,46.65,-7.24,47.2084748748,131.26
2019-09-02 06:30:00,3.58,0.0,3.58,3.58,0,3.58,0.0,0.0,0.0,0.0,56.35,-5.23,56.5921849728,3.58,0,3.58,52.77,-5.23,53.0285376001,131.0
2019-09-02 07:00:00,12.618,0.0,12.618,12.618,0,12.618,0.0,0.0,0.0,0.0,66.008,-3.7,66.1116182225,12.618,0,12.618,53.39,-3.7,53.5180539631,131.0
2019-09-02 07:30:00,20.482,0.0,20.482,20.482,0,20.482,0.0,0.0,0.0,0.0,76.582,-2.3,76.6165303574,20.482,0,20.482,56.1,-2.3,56.1471281545,130.21
2019-09-02 08:00:00,34.344,0.0,34.344,34.344,0,34.344,0.0,0.0,0.0,0.0,88.054,-1.12,88.0611226138,34.344,0,34.344,53.71,-1.12,53.7216762583,130.66
2019-09-02 08:30:00,53.472,0.0,53.472,53.472,0,53.472,0.0,0.0,0.0,0.0,102.952,0.6000000000000001,102.9537483728,53.472,0,53.472,49.48,0.6000000000000001,49.4836376997,129.48
2019-09-02 09:00:00,69.522,0.0,69.522,69.522,0,69.522,0.0,0.0,0.0,0.0,114.642,6.62,114.8329768142,69.522,0,69.522,45.12,6.62,45.6030569151,131.48
2019-09-02 09:30:00,80.443,0.0,80.443,80.443,0,80.443,0.0,0.0,0.0,0.0,124.033,11.56,124.5705370021,80.443,0,80.443,43.59,11.56,45.0968036561,133.13
2019-09-02 10:00:00,89.501,0.0,89.501,89.501,0,89.501,0.0,0.0,0.0,0.0,129.111,12.65,129.7292288615,89.501,0,89.501,39.61,12.65,41.5809403453,133.13
2019-09-02 10:30:00,103.786,0.0,103.786,103.786,0,103.786,0.0,0.0,0.0,0.0,134.786,12.58,135.371792468,103.786,0,103.786,31.0,12.58,33.4552895668,133.13
2019-09-02 11:00:00,101.276,0.0,101.276,101.276,0,101.276,0.0,0.0,0.0,0.0,131.816,13.0,132.4554938687,101.276,0,101.276,30.54,13.0,33.1917399363,133.13
2019-09-02 11:30:00,110.053,0.0,110.053,110.053,0,110.053,0.0,0.0,0.0,0.0,134.533,13.27,135.1858757008,110.053,0,110.053,24.48,13.27,27.8453461103,133.0
2019-09-02 12:00:00,96.084,0.0,96.084,96.084,0,96.084,0.0,0.0,0.0,0.0,127.224,13.86,127.976739199,96.084,0,96.084,31.14,13.86,34.0851756633,132.52
2019-09-02 12:30:00,110.1,0.0,110.1,110.1,0,110.1,0.0,0.0,0.0,0.0,134.81,14.11,135.5464060756,110.1,0,110.1,24.71,14.11,28.4548097867,132.19
2019-09-02 13:00:00,83.519,0.0,83.519,83.519,0,83.519,0.0,0.0,0.0,0.0,121.439,14.17,122.2629118785,83.519,0,83.519,37.92,14.17,40.4810486524,132.19
2019-09-02 13:30:00,80.319,0.0,80.319,80.319,0,80.319,0.0,0.0,0.0,0.0,117.109,12.36,117.7594475233,80.319,0,80.319,36.79,12.36,38.8107420697,132.19
2019-09-02 14:00:00,68.366,0.0,68.366,68.366,0,68.366,0.0,0.0,0.0,0.0,111.366,12.74,112.0923438777,68.366,0,68.366,43.0,12.74,44.8476041724,132.19
2019-09-02 14:30:00,65.1,0.0,65.1,65.1,0,65.1,0.0,0.0,0.0,0.0,106.38,12.55,107.1177244904,65.1,0,65.1,41.28,12.55,43.1455779889,131.68
2019-09-02 15:00:00,77.153,0.0,77.153,77.153,0,77.153,0.0,0.0,0.0,0.0,113.033,13.01,113.7792564091,77.153,0,77.153,35.88,13.01,38.1658813602,132.29
2019-09-02 15:30:00,70.023,0.0,70.023,70.023,0,70.023,0.0,0.0,0.0,0.0,109.513,12.81,110.259662928,70.023,0,70.023,39.49,12.81,41.5157343666,132.82
2019-09-02 16:00:00,60.182,0.0,60.182,60.182,0,60.182,0.0,0.0,0.0,0.0,105.012,12.88,105.7989345126,60.182,0,60.182,44.83,12.88,46.6435772642,133.13
2019-09-02 16:30:00,62.12,0.0,62.12,62.12,0,62.12,0.0,0.0,0.0,0.0,108.76,12.01,109.4211026265,62.12,0,62.12,46.64,12.01,48.1614960316,133.13
2019-09-02 17:00:00,65.549,0.0,65.549,65.549,0,65.549,0.0,0.0,0.0,0.0,111.379,10.95,111.9159691063,65.549,0,65.549,45.83,10.95,47.1199681664,133.06
2019-09-02 17:30:00,60.063,0.0,60.063,60.063,0,60.063,0.0,0.0,0.0,0.0,111.313,10.54,111.8108919963,60.063,0,60.063,51.25,10.54,52.322596457,132.38
2019-09-02 18:00:00,40.768,0.0,40.768,40.768,0,40.768,0.0,0.0,0.0,0.0,102.738,11.24,103.3510243974,40.768,0,40.768,61.97,11.24,62.9810963703,132.19
2019-09-02 18:30:00,30.485,0.0,30.485,30.485,0,30.485,0.0,0.0,0.0,0.0,96.055,10.93,96.6748567364,30.485,0,30.485,65.57,10.93,66.4747305373,132.19
2019-09-02 19:00:00,21.541,0.0,21.541,21.541,0,21.541,0.0,0.0,0.0,0.0,89.481,10.72,90.120850867,21.541,0,21.541,67.94,10.72,68.7805350372,132.19
2019-09-02 19:30:00,6.607,0.0,6.607,6.607,0,6.607,0.0,0.0,0.0,0.0,79.597,10.86,80.3344384993,6.607,0,6.607,72.99,10.86,73.7934936156,132.12
2019-09-02 20:00:00,3.701,0.0,3.701,3.701,0,3.701,0.0,0.0,0.0,0.0,76.821,10.43,77.5258082254,3.701,0,3.701,73.12,10.43,73.8601333603,132.12
2019-09-02 20:30:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,76.779,10.28,77.4641416463,3.319,0,3.319,73.46,10.28,74.1758046805,132.19
2019-09-02 21:00:00,3.621,0.0,3.621,3.621,0,3.621,0.0,0.0,0.0,0.0,74.891,8.95,75.4238979436,3.621,0,3.621,71.27,8.95,71.8297668101,132.19
2019-09-02 21:30:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,71.552,7.66,71.9608525797,3.482,0,3.482,68.07,7.66,68.4996386852,132.6
2019-09-02 22:00:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,67.097,6.47,67.4082213754,3.487,0,3.487,63.61,6.47,63.9381967215,131.03
2019-09-02 22:30:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,62.395,5.7,62.6548164549,3.055,0,3.055,59.34,5.7,59.6131327813,131.46
2019-09-02 23:00:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,57.636,4.72,57.82894514,3.126,0,3.126,54.51,4.72,54.7139698797,132.27
2019-09-02 23:30:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,53.547,3.61,53.6685504649,3.517,0,3.517,50.03,3.61,50.1600737639,132.43
2019-09-03 00:00:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,50.498,3.6,50.6261592855,3.568,0,3.568,46.93,3.6,47.0678754566,130.93
2019-09-03 00:30:00,3.555,0.0,3.555,3.555,0,3.555,0.0,0.0,0.0,0.0,48.085,3.37,48.2029472647,3.555,0,3.555,44.53,3.37,44.657337583,131.26
2019-09-03 01:00:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,46.686,3.02,46.7835761352,3.676,0,3.676,43.01,3.02,43.1158961405,131.26
2019-09-03 01:30:00,3.794,0.0,3.794,3.794,0,3.794,0.0,0.0,0.0,0.0,47.384,3.03,47.4807788057,3.794,0,3.794,43.59,3.03,43.6951828009,131.26
2019-09-03 02:00:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,46.651,2.8,46.7349526693,3.731,0,3.731,42.92,2.8,43.0112357414,131.81
2019-09-03 02:30:00,3.555,0.0,3.555,3.555,0,3.555,0.0,0.0,0.0,0.0,46.145,2.7199999999999998,46.2250951865,3.555,0,3.555,42.59,2.7199999999999998,42.6767676845,132.19
2019-09-03 03:00:00,3.628,0.0,3.628,3.628,0,3.628,0.0,0.0,0.0,0.0,45.478,2.85,45.5672139153,3.628,0,3.628,41.85,2.85,41.9469307578,132.19
2019-09-03 03:30:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,46.05,2.9,46.1412234341,3.62,0,3.62,42.43,2.9,42.528988937,132.19
2019-09-03 04:00:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,45.499,2.5700000000000003,45.5715251116,3.609,0,3.609,41.89,2.5700000000000003,41.9687621929,132.19
2019-09-03 04:30:00,3.649,0.0,3.649,3.649,0,3.649,0.0,0.0,0.0,0.0,44.799,2.42,44.8643154523,3.649,0,3.649,41.15,2.42,41.2210977535,132.02
2019-09-03 05:00:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,45.235,2.48,45.3029317484,3.545,0,3.545,41.69,2.48,41.7636983516,131.86
2019-09-03 05:30:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,47.811,2.91,47.899476208,3.491,0,3.491,44.32,2.91,44.4154308771,131.48
2019-09-03 06:00:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,50.724,4.04,50.8846320219,3.484,0,3.484,47.24,4.04,47.4124371869,130.91
2019-09-03 06:30:00,3.505,0.0,3.505,3.505,0,3.505,0.0,0.0,0.0,0.0,58.145,4.55,58.3227530643,3.505,0,3.505,54.64,4.55,54.8291172645,132.64
2019-09-03 07:00:00,4.148,0.0,4.148,4.148,0,4.148,0.0,0.0,0.0,0.0,63.298,4.92,63.4889218998,4.148,0,4.148,59.15,4.92,59.354266064,133.85
2019-09-03 07:30:00,5.676,0.0,5.676,5.676,0,5.676,0.0,0.0,0.0,0.0,71.216,7.11,71.570040911,5.676,0,5.676,65.54,7.11,65.9245303358,132.8
2019-09-03 08:00:00,9.296,0.0,9.296,9.296,0,9.296,0.0,0.0,0.0,0.0,76.906,8.76,77.4032973199,9.296,0,9.296,67.61,8.76,68.1751398972,132.19
2019-09-03 08:30:00,14.559,0.0,14.559,14.559,0,14.559,0.0,0.0,0.0,0.0,84.059,11.14,84.7939566302,14.559,0,14.559,69.5,11.14,70.387140871,132.19
2019-09-03 09:00:00,21.929,0.0,21.929,21.929,0,21.929,0.0,0.0,0.0,0.0,89.759,12.23,90.5883600746,21.929,0,21.929,67.83,12.23,68.9237390164,132.19
2019-09-03 09:30:00,23.337,0.0,23.337,23.337,0,23.337,0.0,0.0,0.0,0.0,91.647,12.89,92.5490394818,23.337,0,23.337,68.31,12.89,69.5155248847,132.19
2019-09-03 10:00:00,34.701,0.0,34.701,34.701,0,34.701,0.0,0.0,0.0,0.0,98.231,12.72,99.051137101,34.701,0,34.701,63.53,12.72,64.79088902,132.34
2019-09-03 10:30:00,42.511,0.0,42.511,42.511,0,42.511,0.0,0.0,0.0,0.0,101.491,12.22,102.2240259479,42.511,0,42.511,58.98,12.22,60.2326223902,133.01
2019-09-03 11:00:00,63.35,0.0,63.35,63.35,0,63.35,0.0,0.0,0.0,0.0,114.38,12.74,115.087323368,63.35,0,63.35,51.03,12.74,52.5962783855,132.92
2019-09-03 11:30:00,65.455,0.0,65.455,65.455,0,65.455,0.0,0.0,0.0,0.0,117.595,13.59,118.3776673406,65.455,0,65.455,52.14,13.59,53.8819793623,132.29
2019-09-03 12:00:00,57.011,0.0,57.011,57.011,0,57.011,0.0,0.0,0.0,0.0,111.551,12.97,112.3024777153,57.011,0,57.011,54.54,12.97,56.0609712724,132.29
2019-09-03 12:30:00,61.56,0.0,61.56,61.56,0,61.56,0.0,0.0,0.0,0.0,115.52,13.29,116.2819611978,61.56,0,61.56,53.96,13.29,55.5725264857,132.29
2019-09-03 13:00:00,67.564,0.0,67.564,67.564,0,67.564,0.0,0.0,0.0,0.0,118.894,13.53,119.6613727817,67.564,0,67.564,51.33,13.53,53.0832346415,133.05
2019-09-03 13:30:00,62.901,0.0,62.901,62.901,0,62.901,0.0,0.0,0.0,0.0,114.031,12.69,114.7349339173,62.901,0,62.901,51.13,12.69,52.681239545,133.13
2019-09-03 14:00:00,52.129,0.0,52.129,52.129,0,52.129,0.0,0.0,0.0,0.0,106.469,12.46,107.1956135343,52.129,0,52.129,54.34,12.46,55.7502215242,133.13
2019-09-03 14:30:00,64.427,0.0,64.427,64.427,0,64.427,0.0,0.0,0.0,0.0,111.137,11.72,111.7532602164,64.427,0,64.427,46.71,11.72,48.1578913575,133.13
2019-09-03 15:00:00,58.017,0.0,58.017,58.017,0,58.017,0.0,0.0,0.0,0.0,107.897,12.32,108.5980893432,58.017,0,58.017,49.88,12.32,51.3789528893,133.13
2019-09-03 15:30:00,63.47,0.0,63.47,63.47,0,63.47,0.0,0.0,0.0,0.0,108.59,12.07,109.2587433572,63.47,0,63.47,45.12,12.07,46.706523099,133.31
2019-09-03 16:00:00,57.6,0.0,57.6,57.6,0,57.6,0.0,0.0,0.0,0.0,106.4,12.04,107.0790437014,57.6,0,57.6,48.8,12.04,50.263322612,133.13
2019-09-03 16:30:00,44.587,0.0,44.587,44.587,0,44.587,0.0,0.0,0.0,0.0,102.457,12.27,103.1890970452,44.587,0,44.587,57.87,12.27,59.1564856968,133.13
2019-09-03 17:00:00,38.345,0.0,38.345,38.345,0,38.345,0.0,0.0,0.0,0.0,101.625,12.35,102.3726678611,38.345,0,38.345,63.28,12.35,64.473877656,132.77
2019-09-03 17:30:00,38.62,0.0,38.62,38.62,0,38.62,0.0,0.0,0.0,0.0,103.81,11.5,104.4450386567,38.62,0,38.62,65.19,11.5,66.1965716635,132.99
2019-09-03 18:00:00,31.746,0.0,31.746,31.746,0,31.746,0.0,0.0,0.0,0.0,101.106,11.87,101.8003935945,31.746,0,31.746,69.36,11.87,70.3683629197,132.5
2019-09-03 18:30:00,26.096,0.0,26.096,26.096,0,26.096,0.0,0.0,0.0,0.0,96.286,11.76,97.0015020296,26.096,0,26.096,70.19,11.76,71.1683475992,132.19
2019-09-03 19:00:00,22.54,0.0,22.54,22.54,0,22.54,0.0,0.0,0.0,0.0,92.8,11.42,93.5000342246,22.54,0,22.54,70.26,11.42,71.1820482987,132.19
2019-09-03 19:30:00,12.521,0.0,12.521,12.521,0,12.521,0.0,0.0,0.0,0.0,84.911,12.18,85.7801277744,12.521,0,12.521,72.39,12.18,73.4075234564,132.44
2019-09-03 20:00:00,10.482,0.0,10.482,10.482,0,10.482,0.0,0.0,0.0,0.0,82.222,11.67,83.0460485755,10.482,0,10.482,71.74,11.67,72.6829863173,132.74
2019-09-03 20:30:00,14.704,0.0,14.704,14.704,0,14.704,0.0,0.0,0.0,0.0,85.274,10.24,85.8866268752,14.704,0,14.704,70.57,10.24,71.3090632388,132.85
2019-09-03 21:00:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,76.395,10.47,77.1091234874,2.6950000000000003,0,2.6950000000000003,73.7,10.47,74.4399818646,133.18
2019-09-03 21:30:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,71.114,8.79,71.6551819201,2.714,0,2.714,68.4,8.79,68.962483279,132.66
2019-09-03 22:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,67.035,6.79,67.3780032726,2.865,0,2.865,64.17,6.79,64.5282341305,132.66
2019-09-03 22:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,61.745,4.86,61.9359719791,2.875,0,2.875,58.87,4.86,59.0702674787,133.34
2019-09-03 23:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,58.412,16.06,60.5795786053,2.842,0,2.842,55.57,16.06,57.8441742961,132.7
2019-09-03 23:30:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,55.5,10.58,56.4994371653,2.8200000000000003,0,2.8200000000000003,52.68,10.58,53.7319160276,132.19
2019-09-04 00:00:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,51.93,8.2,52.5734238946,2.83,0,2.83,49.1,8.2,49.7800160707,132.19
2019-09-04 00:30:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,49.372,8.36,50.0747839137,2.7119999999999997,0,2.7119999999999997,46.66,8.36,47.4030083434,132.19
2019-09-04 01:00:00,3.195,0.0,3.195,3.195,0,3.195,0.0,0.0,0.0,0.0,47.795,7.83,48.4321269923,3.195,0,3.195,44.6,7.83,45.2821035289,132.58
2019-09-04 01:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,48.682,7.69,49.2856289805,3.282,0,3.282,45.4,7.69,46.0466730611,132.36
2019-09-04 02:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,48.161,7.44,48.7322841759,3.301,0,3.301,44.86,7.44,45.4727742721,132.36
2019-09-04 02:30:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,47.284,7.11,47.8155702256,2.964,0,2.964,44.32,7.11,44.8866851082,133.13
2019-09-04 03:00:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,46.559,7.01,47.0837613302,2.8689999999999998,0,2.8689999999999998,43.69,7.01,44.2487988538,133.13
2019-09-04 03:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,46.624,7.15,47.1690563399,2.684,0,2.684,43.94,7.15,44.5179300956,133.13
2019-09-04 04:00:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,46.265,6.98,46.7885736585,2.795,0,2.795,43.47,6.98,44.0268247776,133.13
2019-09-04 04:30:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,45.938,6.95,46.4607613369,2.968,0,2.968,42.97,6.95,43.5284206008,133.13
2019-09-04 05:00:00,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0,2.9699999999999998,0.0,0.0,0.0,0.0,46.74,7.11,47.2776871262,2.9699999999999998,0,2.9699999999999998,43.77,7.11,44.3437143235,133.13
2019-09-04 05:30:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,49.623,7.78,50.229180055,2.9530000000000003,0,2.9530000000000003,46.67,7.78,47.314028575,133.13
2019-09-04 06:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,52.205,8.93,52.9632601432,2.865,0,2.865,49.34,8.93,50.1416044817,132.61
2019-09-04 06:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,58.914,13.02,60.3355599626,2.834,0,2.834,56.08,13.02,57.5715797942,131.79
2019-09-04 07:00:00,21.59,0.0,21.59,21.59,0,21.59,0.0,0.0,0.0,0.0,74.48,11.9,75.4246670526,21.59,0,21.59,52.89,11.9,54.2121951225,132.06
2019-09-04 07:30:00,27.965,0.0,27.965,27.965,0,27.965,0.0,0.0,0.0,0.0,86.615,9.03,87.0844367554,27.965,0,27.965,58.65,9.03,59.3410768355,132.27
2019-09-04 08:00:00,40.635,0.0,40.635,40.635,0,40.635,0.0,0.0,0.0,0.0,97.385,10.76,97.9776292069,40.635,0,40.635,56.75,10.76,57.7610604127,132.19
2019-09-04 08:30:00,64.122,0.0,64.122,64.122,0,64.122,0.0,0.0,0.0,0.0,112.082,11.27,112.6471820509,64.122,0,64.122,47.96,11.27,49.2663627641,132.12
2019-09-04 09:00:00,94.273,0.0,94.273,94.273,0,94.273,0.0,0.0,0.0,0.0,129.133,12.03,129.6921454407,94.273,0,94.273,34.86,12.03,36.8773711102,132.19
2019-09-04 09:30:00,114.07,0.0,114.07,114.07,0,114.07,0.0,0.0,0.0,0.0,140.91,12.88,141.4974293053,114.07,0,114.07,26.84,12.88,29.7704551527,132.19
2019-09-04 10:00:00,126.482,0.0,126.482,126.482,0,126.482,0.0,0.0,0.0,0.0,147.542,14.1,148.2142090489,126.482,0,126.482,21.06,14.1,25.3443011346,132.19
2019-09-04 10:30:00,125.49,0.0,125.49,125.49,0,125.49,0.0,0.0,0.0,0.0,147.29,14.69,148.0207424654,125.49,0,125.49,21.8,14.69,26.2875655016,132.89
2019-09-04 11:00:00,110.604,0.0,110.604,110.604,0,110.604,0.0,0.0,0.0,0.0,139.274,14.88,140.0666322719,110.604,0,110.604,28.67,14.88,32.3014442402,132.89
2019-09-04 11:30:00,128.893,0.0,128.893,128.893,0,128.893,0.0,0.0,0.0,0.0,147.653,15.72,148.4874634742,128.893,0,128.893,18.76,15.72,24.4756205233,133.13
2019-09-04 12:00:00,141.235,0.0,141.235,141.235,0,141.235,0.0,0.0,0.0,0.0,154.735,15.93,155.5528370844,141.235,0,141.235,13.5,15.93,20.8809698051,132.69
2019-09-04 12:30:00,137.98,0.0,137.98,137.98,0,137.98,0.0,0.0,0.0,0.0,152.69,15.53,153.4777410571,137.98,0,137.98,14.71,15.53,21.3907690371,132.19
2019-09-04 13:00:00,142.038,0.0,142.038,142.038,0,142.038,0.0,0.0,0.0,0.0,155.898,15.05,156.6227598531,142.038,0,142.038,13.86,15.05,20.4597678384,132.06
2019-09-04 13:30:00,142.865,0.0,142.865,142.865,0,142.865,0.0,0.0,0.0,0.0,154.015,14.11,154.6599894123,142.865,0,142.865,11.15,14.11,17.9837315371,132.06
2019-09-04 14:00:00,142.515,0.0,142.515,142.515,0,142.515,0.0,0.0,0.0,0.0,154.085,14.35,154.7517680836,142.515,0,142.515,11.57,14.35,18.4333230862,132.18
2019-09-04 14:30:00,148.835,0.0,148.835,148.835,0,148.835,0.0,0.0,0.0,0.0,155.865,15.08,156.5927987648,148.835,0,148.835,7.03,15.08,16.6381278995,132.18
2019-09-04 15:00:00,128.196,0.0,128.196,128.196,0,128.196,0.0,0.0,0.0,0.0,143.646,13.93,144.3198469234,128.196,0,128.196,15.45,13.93,20.8025815706,132.18
2019-09-04 15:30:00,89.504,0.0,89.504,89.504,0,89.504,0.0,0.0,0.0,0.0,122.384,12.17,122.9876105793,89.504,0,89.504,32.88,12.17,35.0599957216,132.63
2019-09-04 16:00:00,68.367,0.0,68.367,68.367,0,68.367,0.0,0.0,0.0,0.0,110.727,12.1,111.3861684815,68.367,0,68.367,42.36,12.1,44.0542801553,132.89
2019-09-04 16:30:00,73.659,0.0,73.659,73.659,0,73.659,0.0,0.0,0.0,0.0,115.999,12.34,116.653519454,73.659,0,73.659,42.34,12.34,44.101600878,132.75
2019-09-04 17:00:00,81.845,0.0,81.845,81.845,0,81.845,0.0,0.0,0.0,0.0,120.605,11.92,121.1926252913,81.845,0,81.845,38.76,11.92,40.5514981228,132.19
2019-09-04 17:30:00,75.985,0.0,75.985,75.985,0,75.985,0.0,0.0,0.0,0.0,119.065,11.05,119.5766562712,75.985,0,75.985,43.08,11.05,44.4745871257,132.19
2019-09-04 18:00:00,48.795,0.0,48.795,48.795,0,48.795,0.0,0.0,0.0,0.0,104.925,10.93,105.4927510543,48.795,0,48.795,56.13,10.93,57.1842793082,132.19
2019-09-04 18:30:00,31.235,0.0,31.235,31.235,0,31.235,0.0,0.0,0.0,0.0,95.425,10.91,96.0466486922,31.235,0,31.235,64.19,10.91,65.110553676,132.19
2019-09-04 19:00:00,22.364,0.0,22.364,22.364,0,22.364,0.0,0.0,0.0,0.0,88.614,10.79,89.268500021,22.364,0,22.364,66.25,10.79,67.1229215693,132.19
2019-09-04 19:30:00,9.897,0.0,9.897,9.897,0,9.897,0.0,0.0,0.0,0.0,80.077,10.72,80.7913629604,9.897,0,9.897,70.18,10.72,70.9940194664,132.19
2019-09-04 20:00:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,75.05,10.7,75.808920979,3.11,0,3.11,71.94,10.7,72.7313797477,132.19
2019-09-04 20:30:00,2.463,0.0,2.463,2.463,0,2.463,0.0,0.0,0.0,0.0,76.813,10.56,77.5354794207,2.463,0,2.463,74.35,10.56,75.0961789973,131.29
2019-09-04 21:00:00,2.495,0.0,2.495,2.495,0,2.495,0.0,0.0,0.0,0.0,74.475,9.36,75.0608767934,2.495,0,2.495,71.98,9.36,72.5860179373,131.79
2019-09-04 21:30:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,69.88,7.84,70.3184186398,2.7199999999999998,0,2.7199999999999998,67.16,7.84,67.6160572645,131.79
2019-09-04 22:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,66.222,6.66,66.5560582066,2.842,0,2.842,63.38,6.66,63.7289573114,132.33
2019-09-04 22:30:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,61.823,5.5600000000000005,62.0725134742,2.893,0,2.893,58.93,5.5600000000000005,59.1917097236,132.81
2019-09-04 23:00:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,58.122,4.38,58.2868019709,2.862,0,2.862,55.26,4.38,55.4333112848,133.13
2019-09-04 23:30:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,54.185,3.8200000000000003,54.3194866047,2.935,0,2.935,51.25,3.8200000000000003,51.3921676912,133.13
2019-09-05 00:00:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,50.856,3.16,50.9540806609,3.006,0,3.006,47.85,3.16,47.9542292191,133.82
