Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-05 00:30:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,48.854,1.74,48.8849763833,3.044,0,3.044,45.81,1.74,45.8430332766,133.7
2019-09-05 01:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,46.415,-5.49,46.7385528766,3.045,0,3.045,43.37,-5.49,43.7160954341,130.58
2019-09-05 01:30:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,47.042,-5.69,47.3848695682,3.012,0,3.012,44.03,-5.69,44.3961372194,130.58
2019-09-05 02:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,46.55,-5.41,46.8633182777,3.03,0,3.03,43.52,-5.41,43.8549712119,130.06
2019-09-05 02:30:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,45.892,-5.41,46.2097799605,3.022,0,3.022,42.87,-5.41,43.2100104143,129.94
2019-09-05 03:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,44.957,-5.75,45.3232208586,3.007,0,3.007,41.95,-5.75,42.3422365966,130.32
2019-09-05 03:30:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,44.721,-5.46,45.0530736021,3.021,0,3.021,41.7,-5.46,42.0559341829,130.32
2019-09-05 04:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,44.156,-5.64,44.5147384132,2.866,0,2.866,41.29,-5.64,41.673417186500004,130.32
2019-09-05 04:30:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,44.605,-5.68,44.9651912595,2.785,0,2.785,41.82,-5.68,42.2039666382,130.32
2019-09-05 05:00:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,45.074,-5.45,45.4022904268,2.864,0,2.864,42.21,-5.45,42.5603876862,130.32
2019-09-05 05:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,47.63,-4.97,47.8885978078,2.94,0,2.94,44.69,-4.97,44.9655090041,130.32
2019-09-05 06:00:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,50.438,-3.7800000000000002,50.5794448764,3.218,0,3.218,47.22,-3.7800000000000002,47.3710544531,129.41
2019-09-05 06:30:00,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0,57.849,2.85,57.9191617774,3.199,0,3.199,54.65,2.85,54.7242633573,131.35
2019-09-05 07:00:00,4.399,0.0,4.399,4.399,0,4.399,0.0,0.0,0.0,0.0,64.949,8.81,65.5437922385,4.399,0,4.399,60.55,8.81,61.1875689989,130.1
2019-09-05 07:30:00,17.179,0.0,17.179,17.179,0,17.179,0.0,0.0,0.0,0.0,78.529,1.32,78.5400932072,17.179,0,17.179,61.35,1.32,61.3641988459,131.56
2019-09-05 08:00:00,32.405,0.0,32.405,32.405,0,32.405,0.0,0.0,0.0,0.0,90.705,0.03,90.7050049611,32.405,0,32.405,58.3,0.03,58.3000077187,131.99
2019-09-05 08:30:00,47.81,0.0,47.81,47.81,0,47.81,0.0,0.0,0.0,0.0,100.83,1.6600000000000001,100.8436636582,47.81,0,47.81,53.02,1.6600000000000001,53.045980055,131.81
2019-09-05 09:00:00,70.088,0.0,70.088,70.088,0,70.088,0.0,0.0,0.0,0.0,113.528,2.61,113.5579978865,70.088,0,70.088,43.44,2.61,43.5183375142,132.19
2019-09-05 09:30:00,84.758,0.0,84.758,84.758,0,84.758,0.0,0.0,0.0,0.0,123.568,3.61,123.6207212566,84.758,0,84.758,38.81,3.61,38.9775345552,132.19
2019-09-05 10:00:00,103.328,0.0,103.328,103.328,0,103.328,0.0,0.0,0.0,0.0,133.278,4.31,133.3476710858,103.328,0,103.328,29.95,4.31,30.258529376,131.27
2019-09-05 10:30:00,127.583,0.0,127.583,127.583,0,127.583,0.0,0.0,0.0,0.0,146.093,5.23,146.1865847094,127.583,0,127.583,18.51,5.23,19.2346822173,131.75
2019-09-05 11:00:00,140.886,0.0,140.886,140.886,0,140.886,0.0,0.0,0.0,0.0,152.846,6.12,152.9684742553,140.886,0,140.886,11.96,6.12,13.4348799771,131.75
2019-09-05 11:30:00,142.377,0.0,142.377,142.377,0,142.377,0.0,0.0,0.0,0.0,151.987,6.07,152.108162401,142.377,0,142.377,9.61,6.07,11.3664858246,131.26
2019-09-05 12:00:00,134.271,0.0,134.271,134.271,0,134.271,0.0,0.0,0.0,0.0,148.961,5.9,149.0777968747,134.271,0,134.271,14.69,5.9,15.830543262900001,131.26
2019-09-05 12:30:00,115.182,0.0,115.182,115.182,0,115.182,0.0,0.0,0.0,0.0,137.902,4.5,137.9754021701,115.182,0,115.182,22.72,4.5,23.1613557462,131.33
2019-09-05 13:00:00,76.659,0.0,76.659,76.659,0,76.659,0.0,0.0,0.0,0.0,116.689,3.24,116.7339724373,76.659,0,76.659,40.03,3.24,40.1609076093,131.33
2019-09-05 13:30:00,76.75,0.0,76.75,76.75,0,76.75,0.0,0.0,0.0,0.0,114.75,2.64,114.78036461,76.75,0,76.75,38.0,2.64,38.0915948734,132.11
2019-09-05 14:00:00,92.206,0.0,92.206,92.206,0,92.206,0.0,0.0,0.0,0.0,122.136,3.39,122.1830372679,92.206,0,92.206,29.93,3.39,30.1213711507,132.11
2019-09-05 14:30:00,143.846,0.0,143.846,143.846,0,143.846,0.0,0.0,0.0,0.0,148.466,5.4,148.564171845,143.846,0,143.846,4.62,5.4,7.106644778,131.41
2019-09-05 15:00:00,154.842,0.0,154.842,154.842,0,154.842,0.0,0.0,0.0,0.0,153.912,5.23,154.0008332575,154.842,0,154.842,-0.93,5.23,5.3120429215,131.26
2019-09-05 15:30:00,146.357,0.0,146.357,146.357,0,146.357,0.0,0.0,0.0,0.0,149.667,4.5600000000000005,149.7364501015,146.357,0,146.357,3.31,4.5600000000000005,5.634687214,131.51
2019-09-05 16:00:00,129.715,0.0,129.715,129.715,0,129.715,0.0,0.0,0.0,0.0,141.885,4.1,141.9442257543,129.715,0,129.715,12.17,4.1,12.8420753774,131.71
2019-09-05 16:30:00,118.534,0.0,118.534,118.534,0,118.534,0.0,0.0,0.0,0.0,138.524,3.12,138.5591316947,118.534,0,118.534,19.99,3.12,20.2320167062,131.26
2019-09-05 17:00:00,102.384,0.0,102.384,102.384,0,102.384,0.0,0.0,0.0,0.0,131.974,2.08,131.9903900896,102.384,0,102.384,29.59,2.08,29.6630156929,131.26
2019-09-05 17:30:00,88.987,0.0,88.987,88.987,0,88.987,0.0,0.0,0.0,0.0,127.347,0.9,127.3501802472,88.987,0,88.987,38.36,0.9,38.3705564203,131.26
2019-09-05 18:00:00,65.469,0.0,65.469,65.469,0,65.469,0.0,0.0,0.0,0.0,113.439,0.38,113.4396364636,65.469,0,65.469,47.97,0.38,47.9715050837,131.79
2019-09-05 18:30:00,45.924,0.0,45.924,45.924,0,45.924,0.0,0.0,0.0,0.0,101.704,0.0,101.704,45.924,0,45.924,55.78,0.0,55.78,131.26
2019-09-05 19:00:00,24.201,0.0,24.201,24.201,0,24.201,0.0,0.0,0.0,0.0,88.461,0.28,88.461443132,24.201,0,24.201,64.26,0.28,64.2606100189,131.26
2019-09-05 19:30:00,11.335,0.0,11.335,11.335,0,11.335,0.0,0.0,0.0,0.0,79.535,0.02,79.5350025146,11.335,0,11.335,68.2,0.02,68.2000029326,130.92
2019-09-05 20:00:00,6.899,0.0,6.899,6.899,0,6.899,0.0,0.0,0.0,0.0,76.629,0.2,76.6292609974,6.899,0,6.899,69.73,0.2,69.73028682,130.32
2019-09-05 20:30:00,20.167,0.0,20.167,20.167,0,20.167,0.0,0.0,0.0,0.0,86.817,0.14,86.817112881,20.167,0,20.167,66.65,0.14,66.6501470366,130.56
2019-09-05 21:00:00,19.018,0.0,19.018,19.018,0,19.018,0.0,0.0,0.0,0.0,84.768,-1.08,84.7748796755,19.018,0,19.018,65.75,-1.08,65.7588693638,131.2
2019-09-05 21:30:00,13.013,0.0,13.013,13.013,0,13.013,0.0,0.0,0.0,0.0,76.853,-2.48,76.8930036414,13.013,0,13.013,63.84,-2.48,63.8881522663,131.07
2019-09-05 22:00:00,4.258,0.0,4.258,4.258,0,4.258,0.0,0.0,0.0,0.0,67.108,-4.12,67.2343518151,4.258,0,4.258,62.85,-4.12,62.9848942208,131.59
2019-09-05 22:30:00,2.843,0.0,2.843,2.843,0,2.843,0.0,0.0,0.0,0.0,60.773,-5.61,61.0313823291,2.843,0,2.843,57.93,-5.61,58.201005146,132.19
2019-09-05 23:00:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,55.685,-6.05,56.0126925348,2.9050000000000002,0,2.9050000000000002,52.78,-6.05,53.1256143494,132.32
2019-09-05 23:30:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,51.464,-5.85,51.7954225391,2.864,0,2.864,48.6,-5.85,48.9508171535,131.73
2019-09-06 00:00:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,48.504,-5.89,48.860312279,2.854,0,2.854,45.65,-5.89,46.0284107916,131.62
2019-09-06 00:30:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,45.022,-6.14,45.4387509071,2.902,0,2.902,42.12,-6.14,42.5651735577,130.98
2019-09-06 01:00:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,43.818,-6.68,44.3242543536,3.088,0,3.088,40.73,-6.68,41.2741480833,132.15
2019-09-06 01:30:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,44.599,-6.33,45.0459731941,3.089,0,3.089,41.51,-6.33,41.9898678255,131.29
2019-09-06 02:00:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,43.585,-6.51,44.0684958332,3.055,0,3.055,40.53,-6.51,41.0494945158,131.37
2019-09-06 02:30:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,43.115,-6.49,43.6007261981,3.105,0,3.105,40.01,-6.49,40.5329520267,132.18
2019-09-06 03:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,42.305,-6.79,42.8464365496,3.045,0,3.045,39.26,-6.79,39.8428374994,132.18
2019-09-06 03:30:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,41.784,-6.95,42.358058926300004,3.2439999999999998,0,3.2439999999999998,38.54,-6.95,39.1616406704,132.18
2019-09-06 04:00:00,3.148,0.0,3.148,3.148,0,3.148,0.0,0.0,0.0,0.0,41.698,-7.06,42.29145072,3.148,0,3.148,38.55,-7.06,39.1911482353,132.18
2019-09-06 04:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,41.493,-6.93,42.067730495,3.073,0,3.073,38.42,-6.93,39.0399961578,132.18
2019-09-06 05:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,41.628,-6.98,42.2091315239,2.868,0,2.868,38.76,-6.98,39.3834736914,132.18
2019-09-06 05:30:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,43.617,-6.38,44.0811421018,2.877,0,2.877,40.74,-6.38,41.236537197,131.8
2019-09-06 06:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,46.198,-6.31,46.6269375361,2.898,0,2.898,43.3,-6.31,43.7573548104,132.41
2019-09-06 06:30:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,52.941,-4.67,53.1465744992,2.821,0,2.821,50.12,-4.67,50.3370966584,132.48
2019-09-06 07:00:00,6.4030000000000005,0.0,6.4030000000000005,6.4030000000000005,0,6.4030000000000005,0.0,0.0,0.0,0.0,60.833,-2.74,60.8946753748,6.4030000000000005,0,6.4030000000000005,54.43,-2.74,54.4989220077,131.75
2019-09-06 07:30:00,4.364,0.0,4.364,4.364,0,4.364,0.0,0.0,0.0,0.0,68.804,-0.02,68.8040029068,4.364,0,4.364,64.44,-0.02,64.4400031037,131.06
2019-09-06 08:00:00,6.318,0.0,6.318,6.318,0,6.318,0.0,0.0,0.0,0.0,75.158,2.8,75.2101387048,6.318,0,6.318,68.84,2.8,68.8969201053,130.32
2019-09-06 08:30:00,14.481,0.0,14.481,14.481,0,14.481,0.0,0.0,0.0,0.0,82.671,3.5,82.7450556891,14.481,0,14.481,68.19,3.5,68.2797634735,130.32
2019-09-06 09:00:00,22.03,0.0,22.03,22.03,0,22.03,0.0,0.0,0.0,0.0,86.61,3.55,86.6827237689,22.03,0,22.03,64.58,3.55,64.6774991786,130.32
2019-09-06 09:30:00,26.395,0.0,26.395,26.395,0,26.395,0.0,0.0,0.0,0.0,91.425,4.63,91.5421625537,26.395,0,26.395,65.03,4.63,65.1946148083,130.32
2019-09-06 10:00:00,31.193,0.0,31.193,31.193,0,31.193,0.0,0.0,0.0,0.0,94.743,4.75,94.8619973909,31.193,0,31.193,63.55,4.75,63.7272704578,130.51
2019-09-06 10:30:00,46.275,0.0,46.275,46.275,0,46.275,0.0,0.0,0.0,0.0,102.225,3.94,102.3009004115,46.275,0,46.275,55.95,3.94,56.0885558737,131.26
2019-09-06 11:00:00,58.929,0.0,58.929,58.929,0,58.929,0.0,0.0,0.0,0.0,109.329,4.14,109.407357344,58.929,0,58.929,50.4,4.14,50.5697498511,131.26
2019-09-06 11:30:00,41.028,0.0,41.028,41.028,0,41.028,0.0,0.0,0.0,0.0,97.228,4.11,97.3148297229,41.028,0,41.028,56.2,4.11,56.3500851818,131.26
2019-09-06 12:00:00,45.71,0.0,45.71,45.71,0,45.71,0.0,0.0,0.0,0.0,100.88,4.17,100.9661492779,45.71,0,45.71,55.17,4.17,55.3273693573,130.36
2019-09-06 12:30:00,45.967,0.0,45.967,45.967,0,45.967,0.0,0.0,0.0,0.0,102.427,3.56,102.4888478275,45.967,0,45.967,56.46,3.56,56.5721238774,130.36
2019-09-06 13:00:00,59.003,0.0,59.003,59.003,0,59.003,0.0,0.0,0.0,0.0,109.673,2.7800000000000002,109.7082281736,59.003,0,59.003,50.67,2.7800000000000002,50.7462047842,130.64
2019-09-06 13:30:00,58.173,0.0,58.173,58.173,0,58.173,0.0,0.0,0.0,0.0,108.273,2.17,108.2947433119,58.173,0,58.173,50.1,2.17,50.1469729894,131.04
2019-09-06 14:00:00,68.195,0.0,68.195,68.195,0,68.195,0.0,0.0,0.0,0.0,112.655,2.04,112.6734690377,68.195,0,68.195,44.46,2.04,44.506777012,131.26
2019-09-06 14:30:00,68.394,0.0,68.394,68.394,0,68.394,0.0,0.0,0.0,0.0,111.194,1.92,111.2105751986,68.394,0,68.394,42.8,1.92,42.843043776100004,131.33
2019-09-06 15:00:00,65.258,0.0,65.258,65.258,0,65.258,0.0,0.0,0.0,0.0,108.038,1.33,108.0461861613,65.258,0,65.258,42.78,1.33,42.8006693873,131.93
2019-09-06 15:30:00,64.474,0.0,64.474,64.474,0,64.474,0.0,0.0,0.0,0.0,104.564,0.42,104.5648434991,64.474,0,64.474,40.09,0.42,40.0921999895,131.26
2019-09-06 16:00:00,67.588,0.0,67.588,67.588,0,67.588,0.0,0.0,0.0,0.0,106.638,0.46,106.638992137,67.588,0,67.588,39.05,0.46,39.052709253,131.26
2019-09-06 16:30:00,72.652,0.0,72.652,72.652,0,72.652,0.0,0.0,0.0,0.0,110.902,0.16,110.9021154172,72.652,0,72.652,38.25,0.16,38.2503346391,131.26
2019-09-06 17:00:00,67.976,0.0,67.976,67.976,0,67.976,0.0,0.0,0.0,0.0,110.806,0.35000000000000003,110.8065527665,67.976,0,67.976,42.83,0.35000000000000003,42.8314300485,131.0
2019-09-06 17:30:00,61.413,0.0,61.413,61.413,0,61.413,0.0,0.0,0.0,0.0,109.933,0.09,109.9330368406,61.413,0,61.413,48.52,0.09,48.5200834707,131.26
2019-09-06 18:00:00,46.47,0.0,46.47,46.47,0,46.47,0.0,0.0,0.0,0.0,102.53,0.37,102.5306676073,46.47,0,46.47,56.06,0.37,56.0612209999,131.26
2019-09-06 18:30:00,37.392,0.0,37.392,37.392,0,37.392,0.0,0.0,0.0,0.0,96.512,-0.32,96.5125305025,37.392,0,37.392,59.12,-0.32,59.1208660288,131.26
2019-09-06 19:00:00,34.658,0.0,34.658,34.658,0,34.658,0.0,0.0,0.0,0.0,95.098,-0.30000000000000004,95.0984731949,34.658,0,34.658,60.44,-0.30000000000000004,60.4407445355,131.26
2019-09-06 19:30:00,27.569,0.0,27.569,27.569,0,27.569,0.0,0.0,0.0,0.0,90.899,-0.66,90.9013960344,27.569,0,27.569,63.33,-0.66,63.333439035,131.26
2019-09-06 20:00:00,23.503,0.0,23.503,23.503,0,23.503,0.0,0.0,0.0,0.0,88.413,-0.48,88.4143029662,23.503,0,23.503,64.91,-0.48,64.9117747408,131.26
2019-09-06 20:30:00,23.149,0.0,23.149,23.149,0,23.149,0.0,0.0,0.0,0.0,88.469,-0.63,88.4712431302,23.149,0,23.149,65.32,-0.63,65.3230380494,130.99
2019-09-06 21:00:00,22.749,0.0,22.749,22.749,0,22.749,0.0,0.0,0.0,0.0,86.139,-1.35,86.1495781824,22.749,0,22.749,63.39,-1.35,63.4043736662,130.99
2019-09-06 21:30:00,19.183,0.0,19.183,19.183,0,19.183,0.0,0.0,0.0,0.0,80.383,-2.37,80.417930768,19.183,0,19.183,61.2,-2.37,61.245872514,130.32
2019-09-06 22:00:00,10.007,0.0,10.007,10.007,0,10.007,0.0,0.0,0.0,0.0,70.727,-3.05,70.7927328827,10.007,0,10.007,60.72,-3.05,60.7965533563,130.59
2019-09-06 22:30:00,3.283,0.0,3.283,3.283,0,3.283,0.0,0.0,0.0,0.0,62.233,-4.47,62.3933264781,3.283,0,3.283,58.95,-4.47,59.1192303739,131.26
2019-09-06 23:00:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,57.934,-5.5600000000000005,58.2001886251,2.584,0,2.584,55.35,-5.5600000000000005,55.6285547179,131.62
2019-09-06 23:30:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,55.469,-6.52,55.8508760988,2.649,0,2.649,52.82,-6.52,53.2208868772,132.19
2019-09-07 00:00:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,52.828,-7.15,53.3096622011,2.708,0,2.708,50.12,-7.15,50.6274322872,132.32
2019-09-07 00:30:00,2.731,0.0,2.731,2.731,0,2.731,0.0,0.0,0.0,0.0,50.991,-7.8,51.5841262502,2.731,0,2.731,48.26,-7.8,48.8862721017,133.13
2019-09-07 01:00:00,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0,49.027,-8.01,49.6770251625,2.747,0,2.747,46.28,-8.01,46.968058295,133.13
2019-09-07 01:30:00,2.8120000000000003,0.0,2.8120000000000003,2.8120000000000003,0,2.8120000000000003,0.0,0.0,0.0,0.0,49.252,-8.23,49.934881636,2.8120000000000003,0,2.8120000000000003,46.44,-8.23,47.1636141533,133.13
2019-09-07 02:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,48.018,-8.74,48.8069249595,2.868,0,2.868,45.15,-8.74,45.988151735,133.13
2019-09-07 02:30:00,2.782,0.0,2.782,2.782,0,2.782,0.0,0.0,0.0,0.0,46.922,-8.53,47.691036726,2.782,0,2.782,44.14,-8.53,44.9566513433,133.13
2019-09-07 03:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,45.406,-8.66,46.2244571196,2.776,0,2.776,42.63,-8.66,43.5007183849,133.26
2019-09-07 03:30:00,2.668,0.0,2.668,2.668,0,2.668,0.0,0.0,0.0,0.0,44.958,-8.45,45.7452102848,2.668,0,2.668,42.29,-8.45,43.1259388304,133.12
2019-09-07 04:00:00,2.669,0.0,2.669,2.669,0,2.669,0.0,0.0,0.0,0.0,44.499,-8.64,45.3300187624,2.669,0,2.669,41.83,-8.64,42.7129781214,133.12
2019-09-07 04:30:00,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0,2.5700000000000003,0.0,0.0,0.0,0.0,44.16,-8.63,44.995360872,2.5700000000000003,0,2.5700000000000003,41.59,-8.63,42.4759343629,133.12
2019-09-07 05:00:00,2.693,0.0,2.693,2.693,0,2.693,0.0,0.0,0.0,0.0,44.173,-8.61,45.0042890067,2.693,0,2.693,41.48,-8.61,42.3641652815,133.12
2019-09-07 05:30:00,2.521,0.0,2.521,2.521,0,2.521,0.0,0.0,0.0,0.0,45.111,-8.47,45.8992725541,2.521,0,2.521,42.59,-8.47,43.424060151,133.12
2019-09-07 06:00:00,2.469,0.0,2.469,2.469,0,2.469,0.0,0.0,0.0,0.0,46.129,-8.24,46.8591745659,2.469,0,2.469,43.66,-8.24,44.4307686182,133.12
2019-09-07 06:30:00,2.201,0.0,2.201,2.201,0,2.201,0.0,0.0,0.0,0.0,48.821,-7.61,49.41054686,2.201,0,2.201,46.62,-7.61,47.2370246734,132.3
2019-09-07 07:00:00,4.057,0.0,4.057,4.057,0,4.057,0.0,0.0,0.0,0.0,52.027,-7.53,52.5690938575,4.057,0,4.057,47.97,-7.53,48.5574072619,132.3
2019-09-07 07:30:00,9.913,0.0,9.913,9.913,0,9.913,0.0,0.0,0.0,0.0,60.253,-7.04,60.662884938,9.913,0,9.913,50.34,-7.04,50.8298849104,132.64
2019-09-07 08:00:00,15.247,0.0,15.247,15.247,0,15.247,0.0,0.0,0.0,0.0,67.617,-5.74,67.8601966472,15.247,0,15.247,52.37,-5.74,52.6836264887,132.19
2019-09-07 08:30:00,34.074,0.0,34.074,34.074,0,34.074,0.0,0.0,0.0,0.0,84.244,-4.72,84.3761218355,34.074,0,34.074,50.17,-4.72,50.3915399646,132.19
2019-09-07 09:00:00,52.612,0.0,52.612,52.612,0,52.612,0.0,0.0,0.0,0.0,98.682,-3.65,98.7494791075,52.612,0,52.612,46.07,-3.65,46.2143635681,132.19
2019-09-07 09:30:00,68.198,0.0,68.198,68.198,0,68.198,0.0,0.0,0.0,0.0,109.628,-3.07,109.6709774006,68.198,0,68.198,41.43,-3.07,41.5435891565,132.67
2019-09-07 10:00:00,99.545,0.0,99.545,99.545,0,99.545,0.0,0.0,0.0,0.0,128.845,-1.5899999999999999,128.8548102517,99.545,0,99.545,29.3,-1.5899999999999999,29.3431099238,132.19
2019-09-07 10:30:00,105.954,0.0,105.954,105.954,0,105.954,0.0,0.0,0.0,0.0,132.284,-0.76,132.2861831636,105.954,0,105.954,26.33,-0.76,26.3409661934,132.19
2019-09-07 11:00:00,116.209,0.0,116.209,116.209,0,116.209,0.0,0.0,0.0,0.0,135.899,-1.38,135.9060064935,116.209,0,116.209,19.69,-1.38,19.7383003321,132.19
2019-09-07 11:30:00,101.831,0.0,101.831,101.831,0,101.831,0.0,0.0,0.0,0.0,127.041,-1.75,127.0530526237,101.831,0,101.831,25.21,-1.75,25.2706667898,132.19
2019-09-07 12:00:00,96.845,0.0,96.845,96.845,0,96.845,0.0,0.0,0.0,0.0,124.685,-1.77,124.6975626265,96.845,0,96.845,27.84,-1.77,27.8962094199,132.19
2019-09-07 12:30:00,92.941,0.0,92.941,92.941,0,92.941,0.0,0.0,0.0,0.0,122.371,-2.67,122.4001247589,92.941,0,92.941,29.43,-2.67,29.5508680076,132.55
2019-09-07 13:00:00,92.697,0.0,92.697,92.697,0,92.697,0.0,0.0,0.0,0.0,121.807,-3.13,121.8472082118,92.697,0,92.697,29.11,-3.13,29.2777902172,132.55
2019-09-07 13:30:00,100.392,0.0,100.392,100.392,0,100.392,0.0,0.0,0.0,0.0,124.572,-3.39,124.6181177999,100.392,0,100.392,24.18,-3.39,24.4164800903,133.13
2019-09-07 14:00:00,85.162,0.0,85.162,85.162,0,85.162,0.0,0.0,0.0,0.0,111.962,-4.45,112.0503991247,85.162,0,85.162,26.8,-4.45,27.1669376265,133.13
2019-09-07 14:30:00,90.671,0.0,90.671,90.671,0,90.671,0.0,0.0,0.0,0.0,115.741,-2.74,115.7734282165,90.671,0,90.671,25.07,-2.74,25.2192882532,131.26
2019-09-07 15:00:00,87.956,0.0,87.956,87.956,0,87.956,0.0,0.0,0.0,0.0,112.486,-2.93,112.5241533894,87.956,0,87.956,24.53,-2.93,24.7043680348,131.26
2019-09-07 15:30:00,72.61,0.0,72.61,72.61,0,72.61,0.0,0.0,0.0,0.0,103.39,-3.67,103.4551158716,72.61,0,72.61,30.78,-3.67,30.9980209046,131.68
2019-09-07 16:00:00,66.94,0.0,66.94,66.94,0,66.94,0.0,0.0,0.0,0.0,100.72,-3.87,100.7943217647,66.94,0,66.94,33.78,-3.87,34.0009602806,132.15
2019-09-07 16:30:00,70.137,0.0,70.137,70.137,0,70.137,0.0,0.0,0.0,0.0,104.107,-3.69,104.1723742122,70.137,0,70.137,33.97,-3.69,34.1698258702,131.27
2019-09-07 17:00:00,67.783,0.0,67.783,67.783,0,67.783,0.0,0.0,0.0,0.0,105.213,-3.2800000000000002,105.2641143458,67.783,0,67.783,37.43,-3.2800000000000002,37.5734387567,131.27
2019-09-07 17:30:00,60.725,0.0,60.725,60.725,0,60.725,0.0,0.0,0.0,0.0,103.675,-3.23,103.7253032051,60.725,0,60.725,42.95,-3.23,43.0712827763,131.27
2019-09-07 18:00:00,47.31,0.0,47.31,47.31,0,47.31,0.0,0.0,0.0,0.0,96.64,-3.05,96.6881176774,47.31,0,47.31,49.33,-3.05,49.4241985266,130.64
2019-09-07 18:30:00,31.374,0.0,31.374,31.374,0,31.374,0.0,0.0,0.0,0.0,87.914,-3.6,87.9876775236,31.374,0,31.374,56.54,-3.6,56.6544932022,130.32
2019-09-07 19:00:00,18.082,0.0,18.082,18.082,0,18.082,0.0,0.0,0.0,0.0,79.692,-3.38,79.7636462557,18.082,0,18.082,61.61,-3.38,61.7026458104,130.32
2019-09-07 19:30:00,6.862,0.0,6.862,6.862,0,6.862,0.0,0.0,0.0,0.0,72.952,-3.68,73.044758224,6.862,0,6.862,66.09,-3.68,66.1923749385,130.32
2019-09-07 20:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,70.568,-3.87,70.6740371282,3.428,0,3.428,67.14,-3.87,67.2514423637,130.32
2019-09-07 20:30:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,70.933,-3.6,71.0242950616,3.163,0,3.163,67.77,-3.6,67.8655501709,130.32
2019-09-07 21:00:00,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0,68.749,-4.37,68.8877485552,3.199,0,3.199,65.55,-4.37,65.6955051735,130.41
2019-09-07 21:30:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,65.72,-5.45,65.9455904515,3.06,0,3.06,62.66,-5.45,62.896566679,131.26
2019-09-07 22:00:00,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0,62.636,-6.17,62.9391563019,2.716,0,2.716,59.92,-6.17,60.2368267757,131.26
2019-09-07 22:30:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,59.312,-7.11,59.7366340197,2.682,0,2.682,56.63,-7.11,57.0745915447,131.95
2019-09-07 23:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,54.773,-7.67,55.3074174863,3.103,0,3.103,51.67,-7.67,52.2361732902,131.26
2019-09-07 23:30:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,52.364,-7.75,52.9344027642,3.254,0,3.254,49.11,-7.75,49.7177493457,131.26
2019-09-08 00:00:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,50.011,-8.27,50.6901669064,3.201,0,3.201,46.81,-8.27,47.5349240033,131.35
2019-09-08 00:30:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,48.475,-8.27,49.1753853569,3.285,0,3.285,45.19,-8.27,45.9404941201,131.72
2019-09-08 01:00:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,46.866,-8.28,47.5918097576,3.316,0,3.316,43.55,-8.28,44.3301353483,131.26
2019-09-08 01:30:00,3.308,0.0,3.308,3.308,0,3.308,0.0,0.0,0.0,0.0,47.108,-8.27,47.8284075001,3.308,0,3.308,43.8,-8.27,44.5739038003,131.26
2019-09-08 02:00:00,3.317,0.0,3.317,3.317,0,3.317,0.0,0.0,0.0,0.0,45.987,-8.51,46.7677695534,3.317,0,3.317,42.67,-8.51,43.5103321063,131.26
2019-09-08 02:30:00,3.203,0.0,3.203,3.203,0,3.203,0.0,0.0,0.0,0.0,45.063,-8.56,45.8688082361,3.203,0,3.203,41.86,-8.56,42.7262589048,131.56
2019-09-08 03:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,44.197,-8.93,45.0901287312,3.237,0,3.237,40.96,-8.93,41.9221480843,132.19
2019-09-08 03:30:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,43.85,-9.07,44.7782022864,3.33,0,3.33,40.52,-9.07,41.522708245,132.19
2019-09-08 04:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,43.237,-9.04,44.1719341777,3.237,0,3.237,40.0,-9.04,41.0087990558,132.19
2019-09-08 04:30:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,43.081,-9.19,44.0502969457,3.211,0,3.211,39.87,-9.19,40.9154371845,132.19
2019-09-08 05:00:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,42.677,-9.13,43.6426766938,3.137,0,3.137,39.54,-9.13,40.5803955131,132.19
2019-09-08 05:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,43.198,-9.04,44.1337603655,3.178,0,3.178,40.02,-9.04,41.0283073012,132.19
2019-09-08 06:00:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,44.043,-8.73,44.8998747103,3.123,0,3.123,40.92,-8.73,41.8408807269,131.85
2019-09-08 06:30:00,3.117,0.0,3.117,3.117,0,3.117,0.0,0.0,0.0,0.0,45.687,-8.16,46.4099942792,3.117,0,3.117,42.57,-8.16,43.3450170146,131.46
2019-09-08 07:00:00,3.462,0.0,3.462,3.462,0,3.462,0.0,0.0,0.0,0.0,46.912,-8.04,47.5959803345,3.462,0,3.462,43.45,-8.04,44.1876012021,131.92
2019-09-08 07:30:00,9.493,0.0,9.493,9.493,0,9.493,0.0,0.0,0.0,0.0,53.833,-7.62,54.3696265299,9.493,0,9.493,44.34,-7.62,44.9899988886,131.26
2019-09-08 08:00:00,20.891,0.0,20.891,20.891,0,20.891,0.0,0.0,0.0,0.0,63.921,-6.77,64.2785122805,20.891,0,20.891,43.03,-6.77,43.559313585,131.26
2019-09-08 08:30:00,37.614,0.0,37.614,37.614,0,37.614,0.0,0.0,0.0,0.0,78.224,-5.73,78.4335838528,37.614,0,37.614,40.61,-5.73,41.0122542663,130.44
2019-09-08 09:00:00,61.073,0.0,61.073,61.073,0,61.073,0.0,0.0,0.0,0.0,95.303,-4.55,95.4115522827,61.073,0,61.073,34.23,-4.55,34.5310787552,130.91
2019-09-08 09:30:00,79.427,0.0,79.427,79.427,0,79.427,0.0,0.0,0.0,0.0,108.557,-3.79,108.6231391049,79.427,0,79.427,29.13,-3.79,29.3755170167,131.01
2019-09-08 10:00:00,98.329,0.0,98.329,98.329,0,98.329,0.0,0.0,0.0,0.0,120.439,-2.5700000000000003,120.4664169842,98.329,0,98.329,22.11,-2.5700000000000003,22.2588634031,131.13
2019-09-08 10:30:00,113.519,0.0,113.519,113.519,0,113.519,0.0,0.0,0.0,0.0,130.059,-1.19,130.0644439538,113.519,0,113.519,16.54,-1.19,16.5827530887,130.32
2019-09-08 11:00:00,124.613,0.0,124.613,124.613,0,124.613,0.0,0.0,0.0,0.0,136.343,-0.93,136.3461717431,124.613,0,124.613,11.73,-0.93,11.7668092531,131.05
2019-09-08 11:30:00,134.155,0.0,134.155,134.155,0,134.155,0.0,0.0,0.0,0.0,141.925,0.06,141.9250126828,134.155,0,134.155,7.77,0.06,7.7702316568,131.26
2019-09-08 12:00:00,136.745,0.0,136.745,136.745,0,136.745,0.0,0.0,0.0,0.0,144.035,0.92,144.0379381448,136.745,0,136.745,7.29,0.92,7.3478228068,131.26
2019-09-08 12:30:00,145.691,0.0,145.691,145.691,0,145.691,0.0,0.0,0.0,0.0,149.801,1.27,149.8063833787,145.691,0,145.691,4.11,1.27,4.3017438324,131.26
2019-09-08 13:00:00,147.24,0.0,147.24,147.24,0,147.24,0.0,0.0,0.0,0.0,151.18,0.91,151.1827387634,147.24,0,147.24,3.94,0.91,4.0437235316,131.26
2019-09-08 13:30:00,130.551,0.0,130.551,130.551,0,130.551,0.0,0.0,0.0,0.0,139.431,-1.35,139.4375353375,130.551,0,130.551,8.88,-1.35,8.9820320641,131.26
2019-09-08 14:00:00,130.817,0.0,130.817,130.817,0,130.817,0.0,0.0,0.0,0.0,136.257,-0.89,136.2599066087,130.817,0,130.817,5.44,-0.89,5.5123225595,131.26
2019-09-08 14:30:00,128.268,0.0,128.268,128.268,0,128.268,0.0,0.0,0.0,0.0,135.388,-0.99,135.3916195486,128.268,0,128.268,7.12,-0.99,7.1884977568,131.26
2019-09-08 15:00:00,129.058,0.0,129.058,129.058,0,129.058,0.0,0.0,0.0,0.0,135.278,-1.2,135.2833222685,129.058,0,129.058,6.22,-1.2,6.3346980986,131.41
2019-09-08 15:30:00,119.022,0.0,119.022,119.022,0,119.022,0.0,0.0,0.0,0.0,130.822,-1.57,130.8314204769,119.022,0,119.022,11.8,-1.57,11.9039867271,131.66
2019-09-08 16:00:00,93.859,0.0,93.859,93.859,0,93.859,0.0,0.0,0.0,0.0,117.889,-2.49,117.9152934144,93.859,0,93.859,24.03,-2.49,24.1586630425,131.8
2019-09-08 16:30:00,87.258,0.0,87.258,87.258,0,87.258,0.0,0.0,0.0,0.0,117.128,-2.86,117.1629121523,87.258,0,87.258,29.87,-2.86,30.0066076057,131.89
2019-09-08 17:00:00,69.357,0.0,69.357,69.357,0,69.357,0.0,0.0,0.0,0.0,109.707,-2.95,109.7466552976,69.357,0,69.357,40.35,-2.95,40.4576939531,131.26
2019-09-08 17:30:00,42.867,0.0,42.867,42.867,0,42.867,0.0,0.0,0.0,0.0,96.107,-2.74,96.1460506157,42.867,0,42.867,53.24,-2.74,53.310460512,131.26
2019-09-08 18:00:00,36.343,0.0,36.343,36.343,0,36.343,0.0,0.0,0.0,0.0,92.883,-2.5,92.9166383862,36.343,0,36.343,56.54,-2.5,56.5952436164,130.32
2019-09-08 18:30:00,28.802,0.0,28.802,28.802,0,28.802,0.0,0.0,0.0,0.0,87.162,-3.1,87.2171098122,28.802,0,28.802,58.36,-3.1,58.4422757942,130.57
2019-09-08 19:00:00,22.001,0.0,22.001,22.001,0,22.001,0.0,0.0,0.0,0.0,81.281,-3.36,81.350418321,22.001,0,22.001,59.28,-3.36,59.3751463156,130.32
2019-09-08 19:30:00,15.425,0.0,15.425,15.425,0,15.425,0.0,0.0,0.0,0.0,76.335,-3.85,76.4320268278,15.425,0,15.425,60.91,-3.85,61.0315541339,130.32
2019-09-08 20:00:00,10.397,0.0,10.397,10.397,0,10.397,0.0,0.0,0.0,0.0,73.487,-3.61,73.5756159947,10.397,0,10.397,63.09,-3.61,63.1931974187,130.32
2019-09-08 20:30:00,10.608,0.0,10.608,10.608,0,10.608,0.0,0.0,0.0,0.0,75.158,-3.15,75.2239819738,10.608,0,10.608,64.55,-3.15,64.6268133208,130.32
2019-09-08 21:00:00,10.542,0.0,10.542,10.542,0,10.542,0.0,0.0,0.0,0.0,72.102,-4.12,72.2196150917,10.542,0,10.542,61.56,-4.12,61.6977147065,130.84
2019-09-08 21:30:00,3.963,0.0,3.963,3.963,0,3.963,0.0,0.0,0.0,0.0,65.253,-5.32,65.4695074749,3.963,0,3.963,61.29,-5.32,61.5204559476,131.28
2019-09-08 22:00:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,61.434,-6.34,61.7602781406,3.254,0,3.254,58.18,-6.34,58.5244222526,131.62
2019-09-08 22:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,57.65,-6.83,58.0531773463,3.26,0,3.26,54.39,-6.83,54.8171597221,131.78
2019-09-08 23:00:00,3.42,0.0,3.42,3.42,0,3.42,0.0,0.0,0.0,0.0,53.64,-7.28,54.1317651661,3.42,0,3.42,50.22,-7.28,50.7449189575,131.26
2019-09-08 23:30:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,50.732,-7.92,51.3464918373,3.382,0,3.382,47.35,-7.92,48.0078004079,131.99
2019-09-09 00:00:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,48.023,-8.09,48.6996573807,3.453,0,3.453,44.57,-8.09,45.298267075,131.26
2019-09-09 00:30:00,3.5540000000000003,0.0,3.5540000000000003,3.5540000000000003,0,3.5540000000000003,0.0,0.0,0.0,0.0,46.564,-8.19,47.2787710923,3.5540000000000003,0,3.5540000000000003,43.01,-8.19,43.7828299679,131.26
2019-09-09 01:00:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,45.192,-8.35,45.9569294449,3.532,0,3.532,41.66,-8.35,42.4885643438,131.56
2019-09-09 01:30:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,46.25,-8.16,46.9643279522,3.59,0,3.59,42.66,-8.16,43.4334111025,130.61
2019-09-09 02:00:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,45.904,-8.22,46.6341679029,3.564,0,3.564,42.34,-8.22,43.1305460202,131.26
2019-09-09 02:30:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,45.781,-8.24,46.5166374645,3.501,0,3.501,42.28,-8.24,43.0754686568,131.26
2019-09-09 03:00:00,3.483,0.0,3.483,3.483,0,3.483,0.0,0.0,0.0,0.0,44.883,-8.58,45.6957338162,3.483,0,3.483,41.4,-8.58,42.2797398289,131.26
2019-09-09 03:30:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,44.41,-8.46,45.2086241773,3.49,0,3.49,40.92,-8.46,41.7853802184,131.26
2019-09-09 04:00:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,44.164,-8.43,44.9613589207,3.544,0,3.544,40.62,-8.43,41.4855312127,131.26
2019-09-09 04:30:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,44.173,-8.27,44.9404809609,3.493,0,3.493,40.68,-8.27,41.5121102812,131.26
2019-09-09 05:00:00,3.432,0.0,3.432,3.432,0,3.432,0.0,0.0,0.0,0.0,44.442,-7.96,45.1492299381,3.432,0,3.432,41.01,-7.96,41.7753719313,131.26
2019-09-09 05:30:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,44.971,-7.51,45.593759891,3.421,0,3.421,41.55,-7.51,42.2232471513,130.89
2019-09-09 06:00:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,47.934,-6.4,48.3593667866,3.354,0,3.354,44.58,-6.4,45.037055854,131.04
2019-09-09 06:30:00,3.328,0.0,3.328,3.328,0,3.328,0.0,0.0,0.0,0.0,54.578,-4.16,54.7363104712,3.328,0,3.328,51.25,-4.16,51.4185579339,130.32
2019-09-09 07:00:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,59.707,-2.54,59.7610027443,3.537,0,3.537,56.17,-2.54,56.2273999043,130.32
2019-09-09 07:30:00,6.7780000000000005,0.0,6.7780000000000005,6.7780000000000005,0,6.7780000000000005,0.0,0.0,0.0,0.0,68.538,-0.85,68.543270596,6.7780000000000005,0,6.7780000000000005,61.76,-0.85,61.7658489782,129.77
2019-09-09 08:00:00,11.422,0.0,11.422,11.422,0,11.422,0.0,0.0,0.0,0.0,75.092,1.08,75.0997660715,11.422,0,11.422,63.67,1.08,63.6791590711,129.38
2019-09-09 08:30:00,11.803,0.0,11.803,11.803,0,11.803,0.0,0.0,0.0,0.0,77.793,3.2800000000000002,77.8621169055,11.803,0,11.803,65.99,3.2800000000000002,66.0714650965,129.38
2019-09-09 09:00:00,8.56,0.0,8.56,8.56,0,8.56,0.0,0.0,0.0,0.0,78.72,4.98,78.8773655747,8.56,0,8.56,70.16,4.98,70.3365196751,128.86
2019-09-09 09:30:00,12.469,0.0,12.469,12.469,0,12.469,0.0,0.0,0.0,0.0,84.239,5.99,84.4516975614,12.469,0,12.469,71.77,5.99,72.0195320729,128.78
2019-09-09 10:00:00,25.847,0.0,25.847,25.847,0,25.847,0.0,0.0,0.0,0.0,92.847,5.78,93.0267370652,25.847,0,25.847,67.0,5.78,67.2488542653,129.38
2019-09-09 10:30:00,26.193,0.0,26.193,26.193,0,26.193,0.0,0.0,0.0,0.0,92.463,5.34,92.6170716931,26.193,0,26.193,66.27,5.34,66.4847990145,129.23
2019-09-09 11:00:00,29.539,0.0,29.539,29.539,0,29.539,0.0,0.0,0.0,0.0,93.969,6.08,94.1654892251,29.539,0,29.539,64.43,6.08,64.7162367571,128.44
2019-09-09 11:30:00,39.03,0.0,39.03,39.03,0,39.03,0.0,0.0,0.0,0.0,100.76,6.23,100.9524170092,39.03,0,39.03,61.73,6.23,62.0435798451,128.44
2019-09-09 12:00:00,33.404,0.0,33.404,33.404,0,33.404,0.0,0.0,0.0,0.0,98.254,6.47,98.4667934687,33.404,0,33.404,64.85,6.47,65.1719525563,128.44
2019-09-09 12:30:00,42.101,0.0,42.101,42.101,0,42.101,0.0,0.0,0.0,0.0,104.251,6.03,104.4252455156,42.101,0,42.101,62.15,6.03,62.4418401394,128.44
2019-09-09 13:00:00,43.088,0.0,43.088,43.088,0,43.088,0.0,0.0,0.0,0.0,105.258,6.01,105.4294392663,43.088,0,43.088,62.17,6.01,62.459819084,128.6
2019-09-09 13:30:00,49.79,0.0,49.79,49.79,0,49.79,0.0,0.0,0.0,0.0,107.27,5.67,107.4197458571,49.79,0,49.79,57.48,5.67,57.7589759258,129.38
2019-09-09 14:00:00,45.056,0.0,45.056,45.056,0,45.056,0.0,0.0,0.0,0.0,102.866,5.5600000000000005,103.016151918,45.056,0,45.056,57.81,5.5600000000000005,58.0767569687,129.38
2019-09-09 14:30:00,34.739,0.0,34.739,34.739,0,34.739,0.0,0.0,0.0,0.0,96.409,5.62,96.5726652889,34.739,0,34.739,61.67,5.62,61.9255464247,129.38
2019-09-09 15:00:00,31.833,0.0,31.833,31.833,0,31.833,0.0,0.0,0.0,0.0,94.273,5.5,94.4333020126,31.833,0,31.833,62.44,5.5,62.6817644934,130.27
2019-09-09 15:30:00,29.132,0.0,29.132,29.132,0,29.132,0.0,0.0,0.0,0.0,92.282,4.8100000000000005,92.4072704066,29.132,0,29.132,63.15,4.8100000000000005,63.3329187706,129.9
2019-09-09 16:00:00,29.405,0.0,29.405,29.405,0,29.405,0.0,0.0,0.0,0.0,93.195,4.7,93.3134396805,29.405,0,29.405,63.79,4.7,63.9629119099,129.38
2019-09-09 16:30:00,23.784,0.0,23.784,23.784,0,23.784,0.0,0.0,0.0,0.0,92.784,4.66,92.9009486281,23.784,0,23.784,69.0,4.66,69.1571803937,129.38
2019-09-09 17:00:00,20.758,0.0,20.758,20.758,0,20.758,0.0,0.0,0.0,0.0,93.928,5.02,94.0620517743,20.758,0,20.758,73.17,5.02,73.3420022906,129.05
2019-09-09 17:30:00,26.87,0.0,26.87,26.87,0,26.87,0.0,0.0,0.0,0.0,100.54,4.58,100.6442646155,26.87,0,26.87,73.67,4.58,73.8122300164,129.05
2019-09-09 18:00:00,26.116,0.0,26.116,26.116,0,26.116,0.0,0.0,0.0,0.0,100.706,4.7,100.8156160324,26.116,0,26.116,74.59,4.7,74.7379294602,129.34
2019-09-09 18:30:00,21.681,0.0,21.681,21.681,0,21.681,0.0,0.0,0.0,0.0,97.021,4.41,97.1211745244,21.681,0,21.681,75.34,4.41,75.4689585194,129.34
2019-09-09 19:00:00,18.671,0.0,18.671,18.671,0,18.671,0.0,0.0,0.0,0.0,94.051,4.09,94.1398890004,18.671,0,18.671,75.38,4.09,75.4908769322,129.34
2019-09-09 19:30:00,6.801,0.0,6.801,6.801,0,6.801,0.0,0.0,0.0,0.0,85.561,4.05,85.6567990355,6.801,0,6.801,78.76,4.05,78.8640608896,129.34
2019-09-09 20:00:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,82.601,3.99,82.6973113287,3.081,0,3.081,79.52,3.99,79.6200383069,129.34
2019-09-09 20:30:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,81.103,2.73,81.1489341212,2.753,0,2.753,78.35,2.73,78.3975471555,129.59
2019-09-09 21:00:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,77.376,1.25,77.3860961414,2.886,0,2.886,74.49,1.25,74.5004872467,129.99
2019-09-09 21:30:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,72.829,-0.51,72.8307856679,2.8890000000000002,0,2.8890000000000002,69.94,-0.51,69.9418594262,130.09
2019-09-09 22:00:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,67.934,-2.59,67.9833542568,2.914,0,2.914,65.02,-2.59,65.0715644502,130.32
2019-09-09 22:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,61.784,-4.23,61.9286327639,2.924,0,2.924,58.86,-4.23,59.0117996675,130.95
2019-09-09 23:00:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,56.494,-4.44,56.6682065712,3.194,0,3.194,53.3,-4.44,53.4846108708,129.45
2019-09-09 23:30:00,3.602,0.0,3.602,3.602,0,3.602,0.0,0.0,0.0,0.0,54.622,-5.57,54.9052618972,3.602,0,3.602,51.02,-5.57,51.3231458506,129.62
2019-09-10 00:00:00,3.598,0.0,3.598,3.598,0,3.598,0.0,0.0,0.0,0.0,52.138,-6.07,52.4901509238,3.598,0,3.598,48.54,-6.07,48.9180590375,130.32
2019-09-10 00:30:00,3.656,0.0,3.656,3.656,0,3.656,0.0,0.0,0.0,0.0,50.766,-6.25,51.1492840224,3.656,0,3.656,47.11,-6.25,47.5227798008,130.32
2019-09-10 01:00:00,3.867,0.0,3.867,3.867,0,3.867,0.0,0.0,0.0,0.0,49.807,-6.67,50.2516283219,3.867,0,3.867,45.94,-6.67,46.4216813569,130.32
2019-09-10 01:30:00,3.797,0.0,3.797,3.797,0,3.797,0.0,0.0,0.0,0.0,50.777,-6.63,51.208013328,3.797,0,3.797,46.98,-6.63,47.4455192826,130.39
2019-09-10 02:00:00,3.7439999999999998,0.0,3.7439999999999998,3.7439999999999998,0,3.7439999999999998,0.0,0.0,0.0,0.0,49.514,-6.24,49.9056489388,3.7439999999999998,0,3.7439999999999998,45.77,-6.24,46.1934032087,128.84
2019-09-10 02:30:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,49.669,0.9400000000000001,49.6778940878,3.609,0,3.609,46.06,0.9400000000000001,46.0695908382,132.09
2019-09-10 03:00:00,3.345,0.0,3.345,3.345,0,3.345,0.0,0.0,0.0,0.0,48.755,0.91,48.7634917228,3.345,0,3.345,45.41,0.91,45.4191171204,132.19
2019-09-10 03:30:00,3.673,0.0,3.673,3.673,0,3.673,0.0,0.0,0.0,0.0,48.743,0.9500000000000001,48.7522568606,3.673,0,3.673,45.07,0.9500000000000001,45.0800110914,132.19
2019-09-10 04:00:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,48.564,0.81,48.570754534,3.624,0,3.624,44.94,0.81,44.9472991402,132.19
2019-09-10 04:30:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,48.617,0.86,48.6246057979,3.5869999999999997,0,3.5869999999999997,45.03,0.86,45.0382115542,132.19
2019-09-10 05:00:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,48.889,1.22,48.904219869,3.379,0,3.379,45.51,1.22,45.5263495132,132.19
2019-09-10 05:30:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,49.988,1.7000000000000002,50.0168985844,3.318,0,3.318,46.67,1.7000000000000002,46.7009518104,131.63
2019-09-10 06:00:00,3.262,0.0,3.262,3.262,0,3.262,0.0,0.0,0.0,0.0,52.992,2.52,53.0518846414,3.262,0,3.262,49.73,2.52,49.793807848,132.59
2019-09-10 06:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,59.142,4.61,59.321398028,3.282,0,3.282,55.86,4.61,56.0499036574,132.38
2019-09-10 07:00:00,7.215,0.0,7.215,7.215,0,7.215,0.0,0.0,0.0,0.0,67.735,6.36,68.0329319154,7.215,0,7.215,60.52,6.36,60.8532661408,132.19
2019-09-10 07:30:00,13.398,0.0,13.398,13.398,0,13.398,0.0,0.0,0.0,0.0,78.968,8.09,79.3813147031,13.398,0,13.398,65.57,8.09,66.0671855008,131.89
2019-09-10 08:00:00,21.815,0.0,21.815,21.815,0,21.815,0.0,0.0,0.0,0.0,87.845,9.8,88.3899543217,21.815,0,21.815,66.03,9.8,66.7532838144,132.19
2019-09-10 08:30:00,35.264,0.0,35.264,35.264,0,35.264,0.0,0.0,0.0,0.0,98.294,11.09,98.9176351112,35.264,0,35.264,63.03,11.09,63.9981952871,132.19
2019-09-10 09:00:00,38.647,0.0,38.647,38.647,0,38.647,0.0,0.0,0.0,0.0,100.927,12.05,101.643798773,38.647,0,38.647,62.28,12.05,63.4350132025,132.08
2019-09-10 09:30:00,38.991,0.0,38.991,38.991,0,38.991,0.0,0.0,0.0,0.0,102.451,12.49,103.2095320259,38.991,0,38.991,63.46,12.49,64.6774435178,131.97
2019-09-10 10:00:00,40.69,0.0,40.69,40.69,0,40.69,0.0,0.0,0.0,0.0,103.08,12.9,103.8840526741,40.69,0,40.69,62.39,12.9,63.7096703806,132.19
2019-09-10 10:30:00,57.076,0.0,57.076,57.076,0,57.076,0.0,0.0,0.0,0.0,112.016,12.87,112.7529208313,57.076,0,57.076,54.94,12.87,56.4273027886,132.9
2019-09-10 11:00:00,90.163,0.0,90.163,90.163,0,90.163,0.0,0.0,0.0,0.0,131.053,14.24,131.8243771425,90.163,0,90.163,40.89,14.24,43.2986108322,132.54
2019-09-10 11:30:00,93.858,0.0,93.858,93.858,0,93.858,0.0,0.0,0.0,0.0,132.608,14.36,133.3832495631,93.858,0,93.858,38.75,14.36,41.3251993341,132.82
2019-09-10 12:00:00,93.645,0.0,93.645,93.645,0,93.645,0.0,0.0,0.0,0.0,131.755,13.93,132.4893389107,93.645,0,93.645,38.11,13.93,40.576064373,132.67
2019-09-10 12:30:00,87.362,0.0,87.362,87.362,0,87.362,0.0,0.0,0.0,0.0,129.652,13.99,130.4046057622,87.362,0,87.362,42.29,13.99,44.5439580639,132.34
2019-09-10 13:00:00,90.974,0.0,90.974,90.974,0,90.974,0.0,0.0,0.0,0.0,130.284,13.43,130.9743698439,90.974,0,90.974,39.31,13.43,41.540835331,132.58
2019-09-10 13:30:00,105.454,0.0,105.454,105.454,0,105.454,0.0,0.0,0.0,0.0,136.104,13.16,136.7387451164,105.454,0,105.454,30.65,13.16,33.3557806085,132.94
2019-09-10 14:00:00,103.514,0.0,103.514,103.514,0,103.514,0.0,0.0,0.0,0.0,133.244,12.82,133.8593139681,103.514,0,103.514,29.73,12.82,32.3763076956,133.13
2019-09-10 14:30:00,117.882,0.0,117.882,117.882,0,117.882,0.0,0.0,0.0,0.0,142.982,14.07,143.6726042918,117.882,0,117.882,25.1,14.07,28.7745529939,133.13
2019-09-10 15:00:00,120.44,0.0,120.44,120.44,0,120.44,0.0,0.0,0.0,0.0,144.27,14.6,145.0068719061,120.44,0,120.44,23.83,14.6,27.9468942818,133.13
2019-09-10 15:30:00,112.159,0.0,112.159,112.159,0,112.159,0.0,0.0,0.0,0.0,137.869,13.59,138.5371764582,112.159,0,112.159,25.71,13.59,29.0807874721,133.13
2019-09-10 16:00:00,97.916,0.0,97.916,97.916,0,97.916,0.0,0.0,0.0,0.0,129.846,12.49,130.4453288393,97.916,0,97.916,31.93,12.49,34.2859300588,133.13
2019-09-10 16:30:00,107.195,0.0,107.195,107.195,0,107.195,0.0,0.0,0.0,0.0,135.255,12.23,135.8068036771,107.195,0,107.195,28.06,12.23,30.6094184852,133.13
2019-09-10 17:00:00,89.99,0.0,89.99,89.99,0,89.99,0.0,0.0,0.0,0.0,126.46,11.13,126.9488420585,89.99,0,89.99,36.47,11.13,38.1305363193,133.13
2019-09-10 17:30:00,84.969,0.0,84.969,84.969,0,84.969,0.0,0.0,0.0,0.0,124.969,9.91,125.3613140526,84.969,0,84.969,40.0,9.91,41.2093205477,133.13
2019-09-10 18:00:00,65.0,0.0,65.0,65.0,0,65.0,0.0,0.0,0.0,0.0,113.99,9.36,114.373640757,65.0,0,65.0,48.99,9.36,49.8761435959,133.13
2019-09-10 18:30:00,39.244,0.0,39.244,39.244,0,39.244,0.0,0.0,0.0,0.0,98.504,9.02,98.9161180799,39.244,0,39.244,59.26,9.02,59.9425391521,132.63
2019-09-10 19:00:00,16.573,0.0,16.573,16.573,0,16.573,0.0,0.0,0.0,0.0,85.973,9.91,86.5422719196,16.573,0,16.573,69.4,9.91,70.1039806288,132.19
2019-09-10 19:30:00,6.034,0.0,6.034,6.034,0,6.034,0.0,0.0,0.0,0.0,80.364,10.3,81.0213706129,6.034,0,6.034,74.33,10.3,75.0402485337,132.19
2019-09-10 20:00:00,3.651,0.0,3.651,3.651,0,3.651,0.0,0.0,0.0,0.0,79.521,10.54,80.216463653,3.651,0,3.651,75.87,10.54,76.5986194393,132.08
2019-09-10 20:30:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,78.518,10.42,79.2063932016,3.128,0,3.128,75.39,10.42,76.1066915586,132.08
2019-09-10 21:00:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,75.779,8.95,76.3056966484,3.589,0,3.589,72.19,8.95,72.742687605,132.44
2019-09-10 21:30:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,69.552,7.06,69.909400684,3.502,0,3.502,66.05,7.06,66.426245566,132.19
2019-09-10 22:00:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,65.022,6.06,65.3037830757,3.302,0,3.302,61.72,6.06,62.0167880497,131.99
2019-09-10 22:30:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,59.642,4.97,59.8487181483,3.292,0,3.292,56.35,4.97,56.5687493233,132.19
2019-09-10 23:00:00,3.324,0.0,3.324,3.324,0,3.324,0.0,0.0,0.0,0.0,54.924,4.35,55.0959914694,3.324,0,3.324,51.6,4.35,51.7830329355,132.52
2019-09-10 23:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,52.773,3.67,52.900457739,3.323,0,3.323,49.45,3.67,49.5860000403,132.81
2019-09-11 00:00:00,3.344,0.0,3.344,3.344,0,3.344,0.0,0.0,0.0,0.0,49.704,3.16,49.8043493683,3.344,0,3.344,46.36,3.16,46.4675714881,132.13
2019-09-11 00:30:00,3.378,0.0,3.378,3.378,0,3.378,0.0,0.0,0.0,0.0,46.888,2.9699999999999998,46.98196935,3.378,0,3.378,43.51,2.9699999999999998,43.611248549,131.26
2019-09-11 01:00:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,45.612,2.68,45.6906658301,3.332,0,3.332,42.28,2.68,42.3648533575,131.26
2019-09-11 01:30:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,46.27,2.84,46.357076051,3.35,0,3.35,42.92,2.84,43.013858232,131.26
2019-09-11 02:00:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,45.573,2.4,45.6361515577,3.383,0,3.383,42.19,2.4,42.2582074868,131.26
2019-09-11 02:30:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,44.757,2.32,44.8170888055,3.297,0,3.297,41.46,2.32,41.5248600238,131.26
2019-09-11 03:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,44.406,2.09,44.4551564613,3.306,0,3.306,41.1,2.09,41.1531055936,131.73
2019-09-11 03:30:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,44.04,2.18,44.0939224837,3.35,0,3.35,40.69,2.18,40.7483557951,131.88
2019-09-11 04:00:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,43.918,2.14,43.9701071638,3.318,0,3.318,40.6,2.14,40.6563598961,132.19
2019-09-11 04:30:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,44.285,2.13,44.3361942999,3.315,0,3.315,40.97,2.13,41.0253311992,132.07
2019-09-11 05:00:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,44.793,2.31,44.852524444,3.343,0,3.343,41.45,2.31,41.514318012,131.35
2019-09-11 05:30:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,48.024,2.96,48.1151345836,3.104,0,3.104,44.92,2.96,45.0174188509,132.14
2019-09-11 06:00:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,50.728,4.06,50.8902110823,2.848,0,2.848,47.88,4.06,48.051826188,131.25
2019-09-11 06:30:00,2.668,0.0,2.668,2.668,0,2.668,0.0,0.0,0.0,0.0,57.748,5.27,57.9879677519,2.668,0,2.668,55.08,5.27,55.3315398304,133.17
2019-09-11 07:00:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,63.655,7.26,64.0676722302,2.735,0,2.735,60.92,7.26,61.3510717103,132.53
2019-09-11 07:30:00,6.02,0.0,6.02,6.02,0,6.02,0.0,0.0,0.0,0.0,73.5,8.69,74.0119321461,6.02,0,6.02,67.48,8.69,68.0372434774,131.48
2019-09-11 08:00:00,12.319,0.0,12.319,12.319,0,12.319,0.0,0.0,0.0,0.0,81.669,10.76,82.3747726006,12.319,0,12.319,69.35,10.76,70.1797698771,132.19
2019-09-11 08:30:00,14.242,0.0,14.242,14.242,0,14.242,0.0,0.0,0.0,0.0,85.172,11.67,85.9677758465,14.242,0,14.242,70.93,11.67,71.8836128753,131.84
2019-09-11 09:00:00,18.645,0.0,18.645,18.645,0,18.645,0.0,0.0,0.0,0.0,88.285,12.13,89.1144103106,18.645,0,18.645,69.64,12.13,70.6885174551,131.84
2019-09-11 09:30:00,24.22,0.0,24.22,24.22,0,24.22,0.0,0.0,0.0,0.0,92.67,12.84,93.5553018273,24.22,0,24.22,68.45,12.84,69.6438662051,131.49
2019-09-11 10:00:00,41.995,0.0,41.995,41.995,0,41.995,0.0,0.0,0.0,0.0,101.485,12.63,102.267893911,41.995,0,41.995,59.49,12.63,60.8159271902,132.03
2019-09-11 10:30:00,65.467,0.0,65.467,65.467,0,65.467,0.0,0.0,0.0,0.0,114.377,12.5,115.0580207069,65.467,0,65.467,48.91,12.5,50.4820572085,132.19
2019-09-11 11:00:00,65.082,0.0,65.082,65.082,0,65.082,0.0,0.0,0.0,0.0,113.032,12.47,113.7177819165,65.082,0,65.082,47.95,12.47,49.5449634171,132.19
2019-09-11 11:30:00,67.881,0.0,67.881,67.881,0,67.881,0.0,0.0,0.0,0.0,114.911,12.77,115.6183844421,67.881,0,67.881,47.03,12.77,48.7328821229,132.19
2019-09-11 12:00:00,66.124,0.0,66.124,66.124,0,66.124,0.0,0.0,0.0,0.0,114.904,13.09,115.6472105846,66.124,0,66.124,48.78,13.09,50.5058065969,132.01
2019-09-11 12:30:00,79.87,0.0,79.87,79.87,0,79.87,0.0,0.0,0.0,0.0,122.95,13.29,123.6661902057,79.87,0,79.87,43.08,13.29,45.0833727665,132.19
2019-09-11 13:00:00,88.069,0.0,88.069,88.069,0,88.069,0.0,0.0,0.0,0.0,126.069,13.09,126.7467587791,88.069,0,88.069,38.0,13.09,40.1913933573,132.19
2019-09-11 13:30:00,82.362,0.0,82.362,82.362,0,82.362,0.0,0.0,0.0,0.0,120.822,12.01,121.4174443151,82.362,0,82.362,38.46,12.01,40.2915834884,132.19
2019-09-11 14:00:00,85.884,0.0,85.884,85.884,0,85.884,0.0,0.0,0.0,0.0,120.854,12.19,121.4672195121,85.884,0,85.884,34.97,12.19,37.0337278707,132.69
2019-09-11 14:30:00,74.16,0.0,74.16,74.16,0,74.16,0.0,0.0,0.0,0.0,113.84,11.94,114.4644451347,74.16,0,74.16,39.68,11.94,41.437495098,133.12
2019-09-11 15:00:00,57.958,0.0,57.958,57.958,0,57.958,0.0,0.0,0.0,0.0,105.958,12.18,106.655755419,57.958,0,57.958,48.0,12.18,49.5212318102,133.12
2019-09-11 15:30:00,39.911,0.0,39.911,39.911,0,39.911,0.0,0.0,0.0,0.0,95.741,12.52,96.55614678,39.911,0,39.911,55.83,12.52,57.216599864,133.12
2019-09-11 16:00:00,30.358,0.0,30.358,30.358,0,30.358,0.0,0.0,0.0,0.0,91.568,12.84,92.4638536078,30.358,0,30.358,61.21,12.84,62.5422233375,133.12
2019-09-11 16:30:00,25.382,0.0,25.382,25.382,0,25.382,0.0,0.0,0.0,0.0,91.422,12.68,92.2971531739,25.382,0,25.382,66.04,12.68,67.2462935782,132.3
2019-09-11 17:00:00,20.317,0.0,20.317,20.317,0,20.317,0.0,0.0,0.0,0.0,91.107,13.18,92.0554064083,20.317,0,20.317,70.79,13.18,72.0065031785,132.19
2019-09-11 17:30:00,22.095,0.0,22.095,22.095,0,22.095,0.0,0.0,0.0,0.0,94.165,12.61,95.0055752311,22.095,0,22.095,72.07,12.61,73.1648617849,132.19
2019-09-11 18:00:00,22.283,0.0,22.283,22.283,0,22.283,0.0,0.0,0.0,0.0,94.833,12.21,95.6158040755,22.283,0,22.283,72.55,12.21,73.570283403,132.19
2019-09-11 18:30:00,24.944,0.0,24.944,24.944,0,24.944,0.0,0.0,0.0,0.0,96.134,11.56,96.8265436541,24.944,0,24.944,71.19,11.56,72.1224632136,132.19
