Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-11 19:00:00,20.224,0.0,20.224,20.224,0,20.224,0.0,0.0,0.0,0.0,92.594,11.41,93.2943563995,20.224,0,20.224,72.37,11.41,73.263940653,132.19
2019-09-11 19:30:00,11.22,0.0,11.22,11.22,0,11.22,0.0,0.0,0.0,0.0,85.79,11.1,86.5051102537,11.22,0,11.22,74.57,11.1,75.3916102759,132.19
2019-09-11 20:00:00,14.101,0.0,14.101,14.101,0,14.101,0.0,0.0,0.0,0.0,87.591,11.02,88.2815024849,14.101,0,14.101,73.49,11.02,74.3116444442,132.19
2019-09-11 20:30:00,9.664,0.0,9.664,9.664,0,9.664,0.0,0.0,0.0,0.0,84.754,11.12,85.480377374,9.664,0,9.664,75.09,11.12,75.9089092268,132.19
2019-09-11 21:00:00,4.374,0.0,4.374,4.374,0,4.374,0.0,0.0,0.0,0.0,77.474,9.32,78.0325770176,4.374,0,4.374,73.1,9.32,73.6917390214,132.57
2019-09-11 21:30:00,2.696,0.0,2.696,2.696,0,2.696,0.0,0.0,0.0,0.0,72.366,7.48,72.7515522584,2.696,0,2.696,69.67,7.48,70.0703881822,132.27
2019-09-11 22:00:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,67.916,5.15,68.1109797022,2.856,0,2.856,65.06,5.15,65.263512777,132.09
2019-09-11 22:30:00,2.435,0.0,2.435,2.435,0,2.435,0.0,0.0,0.0,0.0,63.215,4.3,63.3610781553,2.435,0,2.435,60.78,4.3,60.9319161031,131.29
2019-09-11 23:00:00,2.183,0.0,2.183,2.183,0,2.183,0.0,0.0,0.0,0.0,59.053,3.49,59.156038652,2.183,0,2.183,56.87,3.49,56.9769865823,132.17
2019-09-11 23:30:00,2.15,0.0,2.15,2.15,0,2.15,0.0,0.0,0.0,0.0,55.22,3.3,55.3185176953,2.15,0,2.15,53.07,3.3,53.1725013517,131.37
2019-09-12 00:00:00,2.427,0.0,2.427,2.427,0,2.427,0.0,0.0,0.0,0.0,52.347,2.69,52.4160710947,2.427,0,2.427,49.92,2.69,49.9924244261,131.27
2019-09-12 00:30:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,50.726,2.43,50.7841705259,2.7359999999999998,0,2.7359999999999998,47.99,2.43,48.0514828075,131.27
2019-09-12 01:00:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,49.247,2.17,49.2947858196,2.597,0,2.597,46.65,2.17,46.7004432527,131.53
2019-09-12 01:30:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,50.073,2.16,50.1195663289,2.7030000000000003,0,2.7030000000000003,47.37,2.16,47.4192207865,131.53
2019-09-12 02:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,49.176,1.72,49.2060705198,2.7960000000000003,0,2.7960000000000003,46.38,1.72,46.4118820993,132.19
2019-09-12 02:30:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,48.599,1.56,48.624031106,3.089,0,3.089,45.51,1.56,45.5367291315,132.19
2019-09-12 03:00:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,47.549,1.35,47.5681605804,3.149,0,3.149,44.4,1.35,44.4205189074,132.19
2019-09-12 03:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,46.654,1.34,46.6732398276,2.894,0,2.894,43.76,1.34,43.7805116462,132.19
2019-09-12 04:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,46.188,1.12,46.2015772891,2.898,0,2.898,43.29,1.12,43.3044859108,132.19
2019-09-12 04:30:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,46.271,1.34,46.2903990153,2.851,0,2.851,43.42,1.34,43.4406721863,132.19
2019-09-12 05:00:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,47.052,1.53,47.0768690973,3.162,0,3.162,43.89,1.53,43.916659709,132.19
2019-09-12 05:30:00,4.864,0.0,4.864,4.864,0,4.864,0.0,0.0,0.0,0.0,50.254,1.99,50.29338541,4.864,0,4.864,45.39,1.99,45.4336021024,132.05
2019-09-12 06:00:00,8.299,0.0,8.299,8.299,0,8.299,0.0,0.0,0.0,0.0,55.539,3.05,55.6226844102,8.299,0,8.299,47.24,3.05,47.3383575972,131.55
2019-09-12 06:30:00,6.175,0.0,6.175,6.175,0,6.175,0.0,0.0,0.0,0.0,60.335,4.22,60.4823992993,6.175,0,6.175,54.16,4.22,54.3241566893,132.36
2019-09-12 07:00:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,63.686,6.71,64.0385094767,2.946,0,2.946,60.74,6.71,61.1095058072,132.44
2019-09-12 07:30:00,6.536,0.0,6.536,6.536,0,6.536,0.0,0.0,0.0,0.0,73.106,8.92,73.6481746956,6.536,0,6.536,66.57,8.92,67.1649558922,131.76
2019-09-12 08:00:00,17.812,0.0,17.812,17.812,0,17.812,0.0,0.0,0.0,0.0,83.562,10.44,84.2116467242,17.812,0,17.812,65.75,10.44,66.5736892473,132.19
2019-09-12 08:30:00,29.616,0.0,29.616,29.616,0,29.616,0.0,0.0,0.0,0.0,93.036,11.66,93.7638144275,29.616,0,29.616,63.42,11.66,64.4829589892,132.03
2019-09-12 09:00:00,34.271,0.0,34.271,34.271,0,34.271,0.0,0.0,0.0,0.0,95.521,12.35,96.3160627362,34.271,0,34.271,61.25,12.35,62.4826775995,131.89
2019-09-12 09:30:00,36.16,0.0,36.16,36.16,0,36.16,0.0,0.0,0.0,0.0,97.13,13.31,98.0377121316,36.16,0,36.16,60.97,13.31,62.4059051693,131.89
2019-09-12 10:00:00,36.881,0.0,36.881,36.881,0,36.881,0.0,0.0,0.0,0.0,97.781,14.34,98.8269171886,36.881,0,36.881,60.9,14.34,62.5655304461,132.19
2019-09-12 10:30:00,56.649,0.0,56.649,56.649,0,56.649,0.0,0.0,0.0,0.0,108.849,14.33,109.7882220505,56.649,0,56.649,52.2,14.33,54.1312192732,132.37
2019-09-12 11:00:00,67.049,0.0,67.049,67.049,0,67.049,0.0,0.0,0.0,0.0,113.179,13.91,114.0305842351,67.049,0,67.049,46.13,13.91,48.1815836186,132.47
2019-09-12 11:30:00,81.846,0.0,81.846,81.846,0,81.846,0.0,0.0,0.0,0.0,120.356,13.23,121.0809631445,81.846,0,81.846,38.51,13.23,40.7191969469,132.19
2019-09-12 12:00:00,74.775,0.0,74.775,74.775,0,74.775,0.0,0.0,0.0,0.0,119.425,14.08,120.2521393781,74.775,0,74.775,44.65,14.08,46.8173995433,132.0
2019-09-12 12:30:00,81.225,0.0,81.225,81.225,0,81.225,0.0,0.0,0.0,0.0,123.595,14.45,124.436837492,81.225,0,81.225,42.37,14.45,44.7662752527,132.19
2019-09-12 13:00:00,102.319,0.0,102.319,102.319,0,102.319,0.0,0.0,0.0,0.0,134.459,14.14,135.2004522219,102.319,0,102.319,32.14,14.14,35.1129491783,132.19
2019-09-12 13:30:00,117.286,0.0,117.286,117.286,0,117.286,0.0,0.0,0.0,0.0,140.546,12.67,141.1159346637,117.286,0,117.286,23.26,12.67,26.4869118623,132.19
2019-09-12 14:00:00,114.354,0.0,114.354,114.354,0,114.354,0.0,0.0,0.0,0.0,137.454,13.39,138.104649509,114.354,0,114.354,23.1,13.39,26.7002265908,132.19
2019-09-12 14:30:00,120.308,0.0,120.308,120.308,0,120.308,0.0,0.0,0.0,0.0,140.388,13.96,141.0803747656,120.308,0,120.308,20.08,13.96,24.4558377489,132.19
2019-09-12 15:00:00,118.197,0.0,118.197,118.197,0,118.197,0.0,0.0,0.0,0.0,138.817,14.2,139.5413898777,118.197,0,118.197,20.62,14.2,25.0364614113,132.19
2019-09-12 15:30:00,97.812,0.0,97.812,97.812,0,97.812,0.0,0.0,0.0,0.0,127.422,13.34,128.118389328,97.812,0,97.812,29.61,13.34,32.4762636398,132.19
2019-09-12 16:00:00,95.339,0.0,95.339,95.339,0,95.339,0.0,0.0,0.0,0.0,126.289,13.45,127.0032047667,95.339,0,95.339,30.95,13.45,33.7461849696,132.19
2019-09-12 16:30:00,92.793,0.0,92.793,92.793,0,92.793,0.0,0.0,0.0,0.0,127.443,13.01,128.1053408293,92.793,0,92.793,34.65,13.01,37.0119251053,132.19
2019-09-12 17:00:00,88.383,0.0,88.383,88.383,0,88.383,0.0,0.0,0.0,0.0,127.513,12.36,128.1106348786,88.383,0,88.383,39.13,12.36,41.0356735049,131.81
2019-09-12 17:30:00,64.984,0.0,64.984,64.984,0,64.984,0.0,0.0,0.0,0.0,115.264,11.43,115.8293339185,64.984,0,64.984,50.28,11.43,51.5628092718,132.19
2019-09-12 18:00:00,29.815,0.0,29.815,29.815,0,29.815,0.0,0.0,0.0,0.0,96.235,11.43,96.9114034828,29.815,0,29.815,66.42,11.43,67.3963003436,131.8
2019-09-12 18:30:00,16.761,0.0,16.761,16.761,0,16.761,0.0,0.0,0.0,0.0,89.051,11.72,89.8189234015,16.761,0,16.761,72.29,11.72,73.2338890132,131.26
2019-09-12 19:00:00,10.594,0.0,10.594,10.594,0,10.594,0.0,0.0,0.0,0.0,86.104,12.17,86.9598051746,10.594,0,10.594,75.51,12.17,76.4844363253,131.26
2019-09-12 19:30:00,6.4030000000000005,0.0,6.4030000000000005,6.4030000000000005,0,6.4030000000000005,0.0,0.0,0.0,0.0,84.503,12.05,85.357832148,6.4030000000000005,0,6.4030000000000005,78.1,12.05,79.0241260629,131.26
2019-09-12 20:00:00,5.378,0.0,5.378,5.378,0,5.378,0.0,0.0,0.0,0.0,84.488,12.45,85.4003784769,5.378,0,5.378,79.11,12.45,80.0836724932,131.26
2019-09-12 20:30:00,7.967,0.0,7.967,7.967,0,7.967,0.0,0.0,0.0,0.0,84.257,11.75,85.0723489096,7.967,0,7.967,76.29,11.75,77.1895498108,132.09
2019-09-12 21:00:00,5.431,0.0,5.431,5.431,0,5.431,0.0,0.0,0.0,0.0,79.091,9.89,79.7069531534,5.431,0,5.431,73.66,9.89,74.3209775232,132.96
2019-09-12 21:30:00,2.9450000000000003,0.0,2.9450000000000003,2.9450000000000003,0,2.9450000000000003,0.0,0.0,0.0,0.0,73.645,8.16,74.0956923512,2.9450000000000003,0,2.9450000000000003,70.7,8.16,71.1693445242,132.46
2019-09-12 22:00:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,69.428,5.51,69.6463012945,3.018,0,3.018,66.41,5.51,66.6381887509,132.27
2019-09-12 22:30:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,63.75,5.16,63.9584873179,3.02,0,3.02,60.73,5.16,60.9488186924,132.27
2019-09-12 23:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,58.972,3.94,59.1034718439,2.902,0,2.902,56.07,3.94,56.2082600691,131.27
2019-09-12 23:30:00,2.75,0.0,2.75,2.75,0,2.75,0.0,0.0,0.0,0.0,55.06,3.25,55.1558346868,2.75,0,2.75,52.31,3.25,52.4108633777,132.18
2019-09-13 00:00:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,52.549,2.73,52.6198660299,2.739,0,2.739,49.81,2.73,49.8847571909,132.18
2019-09-13 00:30:00,4.1,0.0,4.1,4.1,0,4.1,0.0,0.0,0.0,0.0,50.98,2.33,51.0332176136,4.1,0,4.1,46.88,2.33,46.9378663767,133.02
2019-09-13 01:00:00,7.375,0.0,7.375,7.375,0,7.375,0.0,0.0,0.0,0.0,51.475,1.87,51.5089557747,7.375,0,7.375,44.1,1.87,44.1396295861,133.28
2019-09-13 01:30:00,4.541,0.0,4.541,4.541,0,4.541,0.0,0.0,0.0,0.0,50.481,1.9300000000000002,50.5178806068,4.541,0,4.541,45.94,1.9300000000000002,45.9805230505,133.4
2019-09-13 02:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,47.97,1.57,47.9956852227,2.8,0,2.8,45.17,1.57,45.1972764666,134.05
2019-09-13 02:30:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,47.426,1.47,47.4487763383,2.826,0,2.826,44.6,1.47,44.6242187607,134.05
2019-09-13 03:00:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,46.012,-1.71,46.0437644421,2.852,0,2.852,43.16,-1.71,43.1938618324,132.83
2019-09-13 03:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,45.13,-6.45,45.5885884844,2.83,0,2.83,42.3,-6.45,42.7889296431,131.26
2019-09-13 04:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,44.902,-6.75,45.4065205009,2.842,0,2.842,42.06,-6.75,42.5981936237,131.26
2019-09-13 04:30:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,45.288,-6.57,45.7620786678,2.908,0,2.908,42.38,-6.57,42.88623672,131.26
2019-09-13 05:00:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,45.443,-6.44,45.8970570843,2.813,0,2.813,42.63,-6.44,43.1136927205,131.26
2019-09-13 05:30:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,48.195,-6.13,48.5832782447,2.815,0,2.815,45.38,-6.13,45.792153258,130.4
2019-09-13 06:00:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,50.839,-5.03,51.0872275721,2.899,0,2.899,47.94,-5.03,48.2031586102,130.32
2019-09-13 06:30:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,58.313,2.85,58.3826041643,2.783,0,2.783,55.53,2.85,55.6030880437,131.47
2019-09-13 07:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,64.327,6.72,64.677054115,3.087,0,3.087,61.24,6.72,61.6075969341,132.09
2019-09-13 07:30:00,9.254,0.0,9.254,9.254,0,9.254,0.0,0.0,0.0,0.0,75.674,8.49,76.14876477,9.254,0,9.254,66.42,8.49,66.960409945,131.81
2019-09-13 08:00:00,21.951,0.0,21.951,21.951,0,21.951,0.0,0.0,0.0,0.0,87.001,9.9,87.5624577145,21.951,0,21.951,65.05,9.9,65.7990311479,131.36
2019-09-13 08:30:00,36.88,0.0,36.88,36.88,0,36.88,0.0,0.0,0.0,0.0,97.48,11.1,98.109940373,36.88,0,36.88,60.6,11.1,61.6081975065,131.89
2019-09-13 09:00:00,61.058,0.0,61.058,61.058,0,61.058,0.0,0.0,0.0,0.0,111.448,12.03,112.0953951061,61.058,0,61.058,50.39,12.03,51.8061096783,132.19
2019-09-13 09:30:00,93.851,0.0,93.851,93.851,0,93.851,0.0,0.0,0.0,0.0,130.731,12.7,131.3464288095,93.851,0,93.851,36.88,12.7,39.0054406461,132.19
2019-09-13 10:00:00,113.044,0.0,113.044,113.044,0,113.044,0.0,0.0,0.0,0.0,141.124,13.73,141.7903250437,113.044,0,113.044,28.08,13.73,31.2569880187,132.19
2019-09-13 10:30:00,127.462,0.0,127.462,127.462,0,127.462,0.0,0.0,0.0,0.0,148.162,14.22,148.8428253024,127.462,0,127.462,20.7,14.22,25.1137094034,132.92
2019-09-13 11:00:00,150.436,0.0,150.436,150.436,0,150.436,0.0,0.0,0.0,0.0,161.066,14.6,161.7263625882,150.436,0,150.436,10.63,14.6,18.0598145062,132.38
2019-09-13 11:30:00,165.24,0.0,165.24,165.24,0,165.24,0.0,0.0,0.0,0.0,168.89,15.1,169.5636815477,165.24,0,165.24,3.65,15.1,15.534880109,132.17
2019-09-13 12:00:00,173.4,0.0,173.4,173.4,0,173.4,0.0,0.0,0.0,0.0,173.49,15.46,174.1774718498,173.4,0,173.4,0.09,15.46,15.4602619641,131.96
2019-09-13 12:30:00,178.426,0.0,178.426,178.426,0,178.426,0.0,0.0,0.0,0.0,176.216,15.54,176.8998876653,178.426,0,178.426,-2.21,15.54,15.6963594505,131.96
2019-09-13 13:00:00,181.638,0.0,181.638,181.638,0,181.638,0.0,0.0,0.0,0.0,177.488,15.71,178.181913347,181.638,0,181.638,-4.15,15.71,16.2488953471,131.45
2019-09-13 13:30:00,182.644,0.0,182.644,182.644,0,182.644,0.0,0.0,0.0,0.0,176.104,15.17,176.7561815496,182.644,0,182.644,-6.54,15.17,16.5197003605,132.18
2019-09-13 14:00:00,180.387,0.0,180.387,180.387,0,180.387,0.0,0.0,0.0,0.0,173.797,15.13,174.4543324455,180.387,0,180.387,-6.59,15.13,16.5028785368,132.18
2019-09-13 14:30:00,175.802,0.0,175.802,175.802,0,175.802,0.0,0.0,0.0,0.0,170.132,14.74,170.7693327972,175.802,0,175.802,-5.67,14.74,15.7929256314,132.18
2019-09-13 15:00:00,164.864,0.0,164.864,164.864,0,164.864,0.0,0.0,0.0,0.0,162.614,14.02,163.2172582664,164.864,0,164.864,-2.25,14.02,14.1993978746,132.18
2019-09-13 15:30:00,153.7,0.0,153.7,153.7,0,153.7,0.0,0.0,0.0,0.0,156.37,13.25,156.9303648119,153.7,0,153.7,2.67,13.25,13.5163382615,132.18
2019-09-13 16:00:00,139.912,0.0,139.912,139.912,0,139.912,0.0,0.0,0.0,0.0,148.402,11.95,148.8823565907,139.912,0,139.912,8.49,11.95,14.6588744452,132.99
2019-09-13 16:30:00,122.521,0.0,122.521,122.521,0,122.521,0.0,0.0,0.0,0.0,140.101,10.5,140.4939151743,122.521,0,122.521,17.58,10.5,20.4769724325,133.12
2019-09-13 17:00:00,101.965,0.0,101.965,101.965,0,101.965,0.0,0.0,0.0,0.0,130.335,9.85,130.7066743705,101.965,0,101.965,28.37,9.85,30.0313069979,133.12
2019-09-13 17:30:00,83.062,0.0,83.062,83.062,0,83.062,0.0,0.0,0.0,0.0,121.602,8.59,121.9050224724,83.062,0,83.062,38.54,8.59,39.4856898129,132.8
2019-09-13 18:00:00,58.658,0.0,58.658,58.658,0,58.658,0.0,0.0,0.0,0.0,108.508,8.17,108.8151412442,58.658,0,58.658,49.85,8.17,50.5150611204,132.8
2019-09-13 18:30:00,41.629,0.0,41.629,41.629,0,41.629,0.0,0.0,0.0,0.0,98.659,7.91,98.9755847722,41.629,0,41.629,57.03,7.91,57.575941156,132.52
2019-09-13 19:00:00,24.377,0.0,24.377,24.377,0,24.377,0.0,0.0,0.0,0.0,88.407,8.17,88.7837065514,24.377,0,24.377,64.03,8.17,64.5491270274,132.19
2019-09-13 19:30:00,7.037,0.0,7.037,7.037,0,7.037,0.0,0.0,0.0,0.0,76.637,8.34,77.089463411,7.037,0,7.037,69.6,8.34,70.0979001112,132.19
2019-09-13 20:00:00,8.669,0.0,8.669,8.669,0,8.669,0.0,0.0,0.0,0.0,79.399,8.49,79.8516205283,8.669,0,8.669,70.73,8.49,71.2377217491,132.19
2019-09-13 20:30:00,13.824,0.0,13.824,13.824,0,13.824,0.0,0.0,0.0,0.0,82.744,7.99,83.1288736601,13.824,0,13.824,68.92,7.99,69.3816005869,132.36
2019-09-13 21:00:00,3.649,0.0,3.649,3.649,0,3.649,0.0,0.0,0.0,0.0,73.109,7.07,73.4500563717,3.649,0,3.649,69.46,7.07,69.8188835488,132.77
2019-09-13 21:30:00,3.751,0.0,3.751,3.751,0,3.751,0.0,0.0,0.0,0.0,69.871,5.69,70.1023019665,3.751,0,3.751,66.12,5.69,66.3643767393,133.13
2019-09-13 22:00:00,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0,65.717,4.31,65.8581823998,3.6870000000000003,0,3.6870000000000003,62.03,4.31,62.1795545175,133.54
2019-09-13 22:30:00,3.708,0.0,3.708,3.708,0,3.708,0.0,0.0,0.0,0.0,62.148,3.66,62.255678488,3.708,0,3.708,58.44,3.66,58.554497692300004,133.13
2019-09-13 23:00:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,58.363,2.61,58.4213305994,3.343,0,3.343,55.02,2.61,55.0818708833,133.36
2019-09-13 23:30:00,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0,56.049,2.09,56.0879532609,3.199,0,3.199,52.85,2.09,52.891309305,134.07
2019-09-14 00:00:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,53.316,1.17,53.3288360646,3.576,0,3.576,49.74,1.17,49.753758652,133.86
2019-09-14 00:30:00,3.885,0.0,3.885,3.885,0,3.885,0.0,0.0,0.0,0.0,51.225,-6.67,51.6574246842,3.885,0,3.885,47.34,-6.67,47.8075778512,131.26
2019-09-14 01:00:00,3.88,0.0,3.88,3.88,0,3.88,0.0,0.0,0.0,0.0,48.94,-7.08,49.4494691579,3.88,0,3.88,45.06,-7.08,45.6128271432,131.46
2019-09-14 01:30:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,48.797,-6.59,49.2399767364,3.777,0,3.777,45.02,-6.59,45.4997637357,130.32
2019-09-14 02:00:00,3.797,0.0,3.797,3.797,0,3.797,0.0,0.0,0.0,0.0,48.037,-6.71,48.5033758516,3.797,0,3.797,44.24,-6.71,44.7459685335,130.11
2019-09-14 02:30:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,47.642,-6.45,48.0766332432,3.582,0,3.582,44.06,-6.45,44.5296092505,129.38
2019-09-14 03:00:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,46.502,-6.69,46.9807631271,3.542,0,3.542,42.96,-6.69,43.4777839822,129.9
2019-09-14 03:30:00,3.499,0.0,3.499,3.499,0,3.499,0.0,0.0,0.0,0.0,45.829,-6.82,46.3336771798,3.499,0,3.499,42.33,-6.82,42.8758824982,130.2
2019-09-14 04:00:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,45.401,-6.88,45.9193336297,3.511,0,3.511,41.89,-6.88,42.4512249529,130.32
2019-09-14 04:30:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,45.1,-6.94,45.6308404481,3.5,0,3.5,41.6,-6.94,42.174916716,130.32
2019-09-14 05:00:00,3.572,0.0,3.572,3.572,0,3.572,0.0,0.0,0.0,0.0,45.162,-6.93,45.6906023598,3.572,0,3.572,41.59,-6.93,42.1634083063,130.32
2019-09-14 05:30:00,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0,46.037,-6.57,46.5034436252,3.407,0,3.407,42.63,-6.57,43.133302679,129.46
2019-09-14 06:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,46.807,-6.5,47.2561662537,3.347,0,3.347,43.46,-6.5,43.9433908569,129.38
2019-09-14 06:30:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,49.967,-3.37,50.0805150632,3.137,0,3.137,46.83,-3.37,46.9511000936,130.31
2019-09-14 07:00:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,53.12,2.41,53.1746415127,3.47,0,3.47,49.65,2.41,49.7084560211,132.76
2019-09-14 07:30:00,8.17,0.0,8.17,8.17,0,8.17,0.0,0.0,0.0,0.0,60.39,1.27,60.403352556,8.17,0,8.17,52.22,1.27,52.2354410338,132.76
2019-09-14 08:00:00,23.579,0.0,23.579,23.579,0,23.579,0.0,0.0,0.0,0.0,73.329,-4.55,73.4700261399,23.579,0,23.579,49.75,-4.55,49.9576320496,131.26
2019-09-14 08:30:00,46.986,0.0,46.986,46.986,0,46.986,0.0,0.0,0.0,0.0,91.726,-3.37,91.7878857802,46.986,0,46.986,44.74,-3.37,44.8667415799,131.26
2019-09-14 09:00:00,73.594,0.0,73.594,73.594,0,73.594,0.0,0.0,0.0,0.0,110.024,-1.74,110.0377579561,73.594,0,73.594,36.43,-1.74,36.4715299926,130.63
2019-09-14 09:30:00,98.471,0.0,98.471,98.471,0,98.471,0.0,0.0,0.0,0.0,125.811,-0.48,125.8119156559,98.471,0,98.471,27.34,-0.48,27.3442132818,130.32
2019-09-14 10:00:00,120.208,0.0,120.208,120.208,0,120.208,0.0,0.0,0.0,0.0,138.248,0.52,138.2489779492,120.208,0,120.208,18.04,0.52,18.0474929007,130.32
2019-09-14 10:30:00,131.199,0.0,131.199,131.199,0,131.199,0.0,0.0,0.0,0.0,143.779,1.31,143.7849677157,131.199,0,131.199,12.58,1.31,12.648023561,130.32
2019-09-14 11:00:00,145.16,0.0,145.16,145.16,0,145.16,0.0,0.0,0.0,0.0,150.88,2.14,150.8951755359,145.16,0,145.16,5.72,2.14,6.1072088551,130.32
2019-09-14 11:30:00,156.098,0.0,156.098,156.098,0,156.098,0.0,0.0,0.0,0.0,156.008,2.99,156.0366500666,156.098,0,156.098,-0.09,2.99,2.9913542083999998,130.32
2019-09-14 12:00:00,163.898,0.0,163.898,163.898,0,163.898,0.0,0.0,0.0,0.0,159.698,3.7800000000000002,159.7427294245,163.898,0,163.898,-4.2,3.7800000000000002,5.6505220998,130.01
2019-09-14 12:30:00,168.784,0.0,168.784,168.784,0,168.784,0.0,0.0,0.0,0.0,161.904,3.83,161.949294892,168.784,0,168.784,-6.88,3.83,7.8742174214,130.19
2019-09-14 13:00:00,171.422,0.0,171.422,171.422,0,171.422,0.0,0.0,0.0,0.0,162.362,3.74,162.4050696376,171.422,0,171.422,-9.06,3.74,9.8015917075,130.32
2019-09-14 13:30:00,171.397,0.0,171.397,171.397,0,171.397,0.0,0.0,0.0,0.0,160.307,3.62,160.347867616,171.397,0,171.397,-11.09,3.62,11.6658690204,130.32
2019-09-14 14:00:00,168.759,0.0,168.759,168.759,0,168.759,0.0,0.0,0.0,0.0,157.099,3.15,157.1305772312,168.759,0,168.759,-11.66,3.15,12.0780006624,130.32
2019-09-14 14:30:00,163.185,0.0,163.185,163.185,0,163.185,0.0,0.0,0.0,0.0,152.865,2.51,152.8856053558,163.185,0,163.185,-10.32,2.51,10.6208521315,130.77
2019-09-14 15:00:00,153.851,0.0,153.851,153.851,0,153.851,0.0,0.0,0.0,0.0,146.251,1.5899999999999999,146.2596427625,153.851,0,153.851,-7.6,1.5899999999999999,7.764541197,130.59
2019-09-14 15:30:00,143.247,0.0,143.247,143.247,0,143.247,0.0,0.0,0.0,0.0,140.457,0.55,140.4580768379,143.247,0,143.247,-2.79,0.55,2.8436947797,131.03
2019-09-14 16:00:00,136.394,0.0,136.394,136.394,0,136.394,0.0,0.0,0.0,0.0,137.024,-0.03,137.0240032841,136.394,0,136.394,0.63,-0.03,0.6307138812,131.32
2019-09-14 16:30:00,116.92,0.0,116.92,116.92,0,116.92,0.0,0.0,0.0,0.0,128.34,-1.0,128.3438958424,116.92,0,116.92,11.42,-1.0,11.4636992284,132.0
2019-09-14 17:00:00,102.892,0.0,102.892,102.892,0,102.892,0.0,0.0,0.0,0.0,121.282,-1.4100000000000001,121.2901959105,102.892,0,102.892,18.39,-1.4100000000000001,18.4439746259,131.26
2019-09-14 17:30:00,82.111,0.0,82.111,82.111,0,82.111,0.0,0.0,0.0,0.0,112.351,-2.08,112.3702522957,82.111,0,82.111,30.24,-2.08,30.3114499818,131.26
2019-09-14 18:00:00,58.653,0.0,58.653,58.653,0,58.653,0.0,0.0,0.0,0.0,100.023,-2.2,100.0471915098,58.653,0,58.653,41.37,-2.2,41.4284551969,130.55
2019-09-14 18:30:00,36.207,0.0,36.207,36.207,0,36.207,0.0,0.0,0.0,0.0,88.137,-2.8,88.1814649969,36.207,0,36.207,51.93,-2.8,52.0054314471,130.7
2019-09-14 19:00:00,19.055,0.0,19.055,19.055,0,19.055,0.0,0.0,0.0,0.0,78.015,-3.15,78.0785676418,19.055,0,19.055,58.96,-3.15,59.0440860713,131.26
2019-09-14 19:30:00,11.766,0.0,11.766,11.766,0,11.766,0.0,0.0,0.0,0.0,73.286,-3.45,73.3671608828,11.766,0,11.766,61.52,-3.45,61.6166608962,130.94
2019-09-14 20:00:00,14.781,0.0,14.781,14.781,0,14.781,0.0,0.0,0.0,0.0,76.221,-3.35,76.2945826452,14.781,0,14.781,61.44,-3.35,61.5312611605,130.32
2019-09-14 20:30:00,8.104,0.0,8.104,8.104,0,8.104,0.0,0.0,0.0,0.0,71.494,-3.47,71.5781596299,8.104,0,8.104,63.39,-3.47,63.4849037173,130.53
2019-09-14 21:00:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,65.374,-4.54,65.5314540965,3.054,0,3.054,62.32,-4.54,62.4851502359,130.72
2019-09-14 21:30:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,62.671,-5.27,62.8921866451,2.781,0,2.781,59.89,-5.27,60.1214188123,131.17
2019-09-14 22:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,59.593,-5.86,59.8804245893,2.983,0,2.983,56.61,-5.86,56.9124915989,130.91
2019-09-14 22:30:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,56.209,-6.59,56.5939906792,2.969,0,2.969,53.24,-6.59,53.6463018297,131.26
2019-09-14 23:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,53.678,-6.91,54.1209366512,3.128,0,3.128,50.55,-6.91,51.0200999607,130.89
2019-09-14 23:30:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,49.348,-7.07,49.8518806466,3.068,0,3.068,46.28,-7.07,46.8169125424,130.32
2019-09-15 00:00:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,47.029,-7.62,47.6423261502,3.1390000000000002,0,3.1390000000000002,43.89,-7.62,44.5465655242,131.04
2019-09-15 00:30:00,3.084,0.0,3.084,3.084,0,3.084,0.0,0.0,0.0,0.0,44.114,-7.78,44.7947920634,3.084,0,3.084,41.03,-7.78,41.7610979262,130.86
2019-09-15 01:00:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,42.542,-8.0,43.2876629538,3.192,0,3.192,39.35,-8.0,40.1549810111,131.26
2019-09-15 01:30:00,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0,43.231,-8.05,43.9741044366,3.091,0,3.091,40.14,-8.05,40.9392488939,131.26
2019-09-15 02:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,42.447,-8.52,43.2936278106,3.337,0,3.337,39.11,-8.52,40.027271953,132.08
2019-09-15 02:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,41.838,-8.7,42.7329877729,3.178,0,3.178,38.66,-8.7,39.6268292953,132.19
2019-09-15 03:00:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,40.814,-9.01,41.7966828349,3.224,0,3.224,37.59,-9.01,38.654730629,132.19
2019-09-15 03:30:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,40.286,-8.83,41.2423410587,3.126,0,3.126,37.16,-8.83,38.1946920396,132.19
2019-09-15 04:00:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,40.174,-8.81,41.1286563846,3.294,0,3.294,36.88,-8.81,37.9176805725,132.19
2019-09-15 04:30:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,39.895,-8.87,40.8691561572,3.135,0,3.135,36.76,-8.87,37.8150036361,132.19
2019-09-15 05:00:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,39.898,-8.79,40.8547978088,3.248,0,3.248,36.65,-8.79,37.6893433214,132.19
2019-09-15 05:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,40.831,-8.46,41.6982273124,3.111,0,3.111,37.72,-8.46,38.6570821454,132.19
2019-09-15 06:00:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,41.564,-8.11,42.3478239819,3.034,0,3.034,38.53,-8.11,39.3742682472,132.19
2019-09-15 06:30:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,44.929,-7.31,45.5197884551,3.1390000000000002,0,3.1390000000000002,41.79,-7.31,42.4245235683,131.73
2019-09-15 07:00:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,46.302,-7.14,46.8492775184,3.372,0,3.372,42.93,-7.14,43.5197024346,131.73
2019-09-15 07:30:00,5.948,0.0,5.948,5.948,0,5.948,0.0,0.0,0.0,0.0,51.258,-6.51,51.669746119,5.948,0,5.948,45.31,-6.51,45.7752793547,131.73
2019-09-15 08:00:00,14.994,0.0,14.994,14.994,0,14.994,0.0,0.0,0.0,0.0,60.624,-5.9,60.9104209147,14.994,0,14.994,45.63,-5.9,46.0098565527,132.07
2019-09-15 08:30:00,39.152,0.0,39.152,39.152,0,39.152,0.0,0.0,0.0,0.0,80.072,-5.27,80.2452371422,39.152,0,39.152,40.92,-5.27,41.257960444,131.33
2019-09-15 09:00:00,65.237,0.0,65.237,65.237,0,65.237,0.0,0.0,0.0,0.0,98.967,-4.13,99.0531371992,65.237,0,65.237,33.73,-4.13,33.9819040079,131.26
2019-09-15 09:30:00,88.055,0.0,88.055,88.055,0,88.055,0.0,0.0,0.0,0.0,115.685,-3.13,115.727335254,88.055,0,88.055,27.63,-3.13,27.8067222088,131.92
2019-09-15 10:00:00,105.848,0.0,105.848,105.848,0,105.848,0.0,0.0,0.0,0.0,127.498,-1.94,127.512758593,105.848,0,105.848,21.65,-1.94,21.7367453866,131.76
2019-09-15 10:30:00,119.294,0.0,119.294,119.294,0,119.294,0.0,0.0,0.0,0.0,137.274,-1.0,137.277642302,119.294,0,119.294,17.98,-1.0,18.0077872044,131.26
2019-09-15 11:00:00,129.934,0.0,129.934,129.934,0,129.934,0.0,0.0,0.0,0.0,143.714,-0.43,143.7146432901,129.934,0,129.934,13.78,-0.43,13.7867073662,131.26
2019-09-15 11:30:00,144.07,0.0,144.07,144.07,0,144.07,0.0,0.0,0.0,0.0,152.35,1.04,152.3535496797,144.07,0,144.07,8.28,1.04,8.345058418,130.76
2019-09-15 12:00:00,157.196,0.0,157.196,157.196,0,157.196,0.0,0.0,0.0,0.0,160.106,2.05,160.1191235799,157.196,0,157.196,2.91,2.05,3.5595786267,131.26
2019-09-15 12:30:00,163.459,0.0,163.459,163.459,0,163.459,0.0,0.0,0.0,0.0,163.369,2.45,163.3873699556,163.459,0,163.459,-0.09,2.45,2.4516525039,131.26
2019-09-15 13:00:00,164.048,0.0,164.048,164.048,0,164.048,0.0,0.0,0.0,0.0,163.018,2.48,163.0368630832,164.048,0,164.048,-1.03,2.48,2.6853863782,131.26
2019-09-15 13:30:00,163.061,0.0,163.061,163.061,0,163.061,0.0,0.0,0.0,0.0,160.601,2.07,160.6143396494,163.061,0,163.061,-2.46,2.07,3.215042768,131.26
2019-09-15 14:00:00,164.111,0.0,164.111,164.111,0,164.111,0.0,0.0,0.0,0.0,158.861,1.98,158.8733386097,164.111,0,164.111,-5.25,1.98,5.6109624843,131.26
2019-09-15 14:30:00,156.506,0.0,156.506,156.506,0,156.506,0.0,0.0,0.0,0.0,153.956,0.91,153.9586893813,156.506,0,156.506,-2.55,0.91,2.7075080794,132.08
2019-09-15 15:00:00,139.431,0.0,139.431,139.431,0,139.431,0.0,0.0,0.0,0.0,143.111,-0.28,143.111273913,139.431,0,139.431,3.68,-0.28,3.6906368014,132.19
2019-09-15 15:30:00,134.145,0.0,134.145,134.145,0,134.145,0.0,0.0,0.0,0.0,141.035,-0.21,141.0351563441,134.145,0,134.145,6.89,-0.21,6.8931995474,132.19
2019-09-15 16:00:00,121.662,0.0,121.662,121.662,0,121.662,0.0,0.0,0.0,0.0,134.422,-1.11,134.426582877,121.662,0,121.662,12.76,-1.11,12.8081887869,132.19
2019-09-15 16:30:00,106.869,0.0,106.869,106.869,0,106.869,0.0,0.0,0.0,0.0,126.199,-2.12,126.2168055411,106.869,0,106.869,19.33,-2.12,19.4459070244,131.95
2019-09-15 17:00:00,87.304,0.0,87.304,87.304,0,87.304,0.0,0.0,0.0,0.0,116.754,-2.74,116.7861469353,87.304,0,87.304,29.45,-2.74,29.5771888455,131.26
2019-09-15 17:30:00,65.706,0.0,65.706,65.706,0,65.706,0.0,0.0,0.0,0.0,106.956,-2.9699999999999998,106.9972281697,65.706,0,65.706,41.25,-2.9699999999999998,41.3567817897,131.12
2019-09-15 18:00:00,51.803,0.0,51.803,51.803,0,51.803,0.0,0.0,0.0,0.0,100.983,-2.66,101.0180275446,51.803,0,51.803,49.18,-2.66,49.2518832127,130.4
2019-09-15 18:30:00,31.818,0.0,31.818,31.818,0,31.818,0.0,0.0,0.0,0.0,89.448,-2.68,89.4881394599,31.818,0,31.818,57.63,-2.68,57.6922811128,130.32
2019-09-15 19:00:00,20.569,0.0,20.569,20.569,0,20.569,0.0,0.0,0.0,0.0,83.169,-2.67,83.2118468789,20.569,0,20.569,62.6,-2.67,62.6569142234,130.32
2019-09-15 19:30:00,11.341,0.0,11.341,11.341,0,11.341,0.0,0.0,0.0,0.0,77.741,-2.49,77.7808664197,11.341,0,11.341,66.4,-2.49,66.446671098,130.17
2019-09-15 20:00:00,13.943,0.0,13.943,13.943,0,13.943,0.0,0.0,0.0,0.0,81.163,-1.76,81.1820803441,13.943,0,13.943,67.22,-1.76,67.2430368142,130.26
2019-09-15 20:30:00,11.075,0.0,11.075,11.075,0,11.075,0.0,0.0,0.0,0.0,78.135,-2.2,78.1659658995,11.075,0,11.075,67.06,-2.2,67.0960773816,130.26
2019-09-15 21:00:00,10.354,0.0,10.354,10.354,0,10.354,0.0,0.0,0.0,0.0,74.094,-3.29,74.1670070584,10.354,0,10.354,63.74,-3.29,63.8248517429,130.26
2019-09-15 21:30:00,3.6470000000000002,0.0,3.6470000000000002,3.6470000000000002,0,3.6470000000000002,0.0,0.0,0.0,0.0,66.227,-4.36,66.3703633333,3.6470000000000002,0,3.6470000000000002,62.58,-4.36,62.7316985263,130.26
2019-09-15 22:00:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,62.186,-5.41,62.4208834926,2.966,0,2.966,59.22,-5.41,59.4665998692,130.85
2019-09-15 22:30:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,58.633,-6.42,58.983430631,2.9130000000000003,0,2.9130000000000003,55.72,-6.42,56.0886334296,131.26
2019-09-15 23:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,54.68,-7.23,55.1559180868,2.86,0,2.86,51.82,-7.23,52.3219389931,131.98
2019-09-15 23:30:00,2.942,0.0,2.942,2.942,0,2.942,0.0,0.0,0.0,0.0,51.322,-7.5600000000000005,51.8758256223,2.942,0,2.942,48.38,-7.5600000000000005,48.9671114116,131.57
2019-09-16 00:00:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,49.435,-8.05,50.0861430438,2.9050000000000002,0,2.9050000000000002,46.53,-8.05,47.2212176887,132.16
2019-09-16 00:30:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,48.154,-7.45,48.7268941756,3.044,0,3.044,45.11,-7.45,45.7210520439,130.61
2019-09-16 01:00:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,46.236,-7.78,46.8859904023,2.996,0,2.996,43.24,-7.78,43.9343373684,130.32
2019-09-16 01:30:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,47.23,-7.82,47.8730122303,3.08,0,3.08,44.15,-7.82,44.8372044178,130.32
2019-09-16 02:00:00,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0,46.549,-7.77,47.1930323353,2.709,0,2.709,43.84,-7.77,44.5232355069,130.32
2019-09-16 02:30:00,2.555,0.0,2.555,2.555,0,2.555,0.0,0.0,0.0,0.0,46.055,-7.96,46.7378286295,2.555,0,2.555,43.5,-7.96,44.2222975432,130.88
2019-09-16 03:00:00,2.476,0.0,2.476,2.476,0,2.476,0.0,0.0,0.0,0.0,45.146,-8.14,45.8739677377,2.476,0,2.476,42.67,-8.14,43.4394808901,131.26
2019-09-16 03:30:00,2.391,0.0,2.391,2.391,0,2.391,0.0,0.0,0.0,0.0,44.721,-8.2,45.4665573911,2.391,0,2.391,42.33,-8.2,43.1169212723,131.26
2019-09-16 04:00:00,2.365,0.0,2.365,2.365,0,2.365,0.0,0.0,0.0,0.0,44.395,-8.23,45.1514000337,2.365,0,2.365,42.03,-8.23,42.828189315,131.26
2019-09-16 04:30:00,2.306,0.0,2.306,2.306,0,2.306,0.0,0.0,0.0,0.0,44.246,-8.08,44.9777157713,2.306,0,2.306,41.94,-8.08,42.7112397385,131.26
2019-09-16 05:00:00,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0,44.42,-7.92,45.1205363443,2.49,0,2.49,41.93,-7.92,42.6714342388,131.26
2019-09-16 05:30:00,2.313,0.0,2.313,2.313,0,2.313,0.0,0.0,0.0,0.0,43.523,-6.87,44.0618704664,2.313,0,2.313,41.21,-6.87,41.7787146763,131.15
2019-09-16 06:00:00,2.283,0.0,2.283,2.283,0,2.283,0.0,0.0,0.0,0.0,46.283,-5.83,46.6487404867,2.283,0,2.283,44.0,-5.83,44.384556999,130.32
2019-09-16 06:30:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,53.565,-3.73,53.6947122629,2.205,0,2.205,51.36,-3.73,51.4952667728,130.32
2019-09-16 07:00:00,2.311,0.0,2.311,2.311,0,2.311,0.0,0.0,0.0,0.0,59.711,-1.56,59.7313746786,2.311,0,2.311,57.4,-1.56,57.4211946932,129.84
2019-09-16 07:30:00,10.003,0.0,10.003,10.003,0,10.003,0.0,0.0,0.0,0.0,71.823,-0.25,71.8234350961,10.003,0,10.003,61.82,-0.25,61.8205054978,130.28
2019-09-16 08:00:00,12.689,0.0,12.689,12.689,0,12.689,0.0,0.0,0.0,0.0,77.339,1.26,77.3492632221,12.689,0,12.689,64.65,1.26,64.6622772565,129.67
2019-09-16 08:30:00,18.758,0.0,18.758,18.758,0,18.758,0.0,0.0,0.0,0.0,84.368,2.62,84.4086714977,18.758,0,18.758,65.61,2.62,65.6622913094,129.35
2019-09-16 09:00:00,25.802,0.0,25.802,25.802,0,25.802,0.0,0.0,0.0,0.0,89.272,3.12,89.3265043758,25.802,0,25.802,63.47,3.12,63.5466387781,129.35
2019-09-16 09:30:00,33.043,0.0,33.043,33.043,0,33.043,0.0,0.0,0.0,0.0,95.053,4.04,95.1388165209,33.043,0,33.043,62.01,4.04,62.1414652225,129.24
2019-09-16 10:00:00,41.64,0.0,41.64,41.64,0,41.64,0.0,0.0,0.0,0.0,100.19,4.7,100.30017996,41.64,0,41.64,58.55,4.7,58.7383392683,129.43
2019-09-16 10:30:00,45.193,0.0,45.193,45.193,0,45.193,0.0,0.0,0.0,0.0,100.973,4.37,101.0675201487,45.193,0,45.193,55.78,4.37,55.950918669800004,129.91
2019-09-16 11:00:00,47.466,0.0,47.466,47.466,0,47.466,0.0,0.0,0.0,0.0,101.046,4.35,101.1395897559,47.466,0,47.466,53.58,4.35,53.7562917248,129.38
2019-09-16 11:30:00,51.815,0.0,51.815,51.815,0,51.815,0.0,0.0,0.0,0.0,103.355,4.47,103.4516163479,51.815,0,51.815,51.54,4.47,51.7334756227,129.59
2019-09-16 12:00:00,49.402,0.0,49.402,49.402,0,49.402,0.0,0.0,0.0,0.0,102.422,4.85,102.5367669863,49.402,0,49.402,53.02,4.85,53.241364558,129.38
2019-09-16 12:30:00,45.895,0.0,45.895,45.895,0,45.895,0.0,0.0,0.0,0.0,101.075,5.32,101.2149100923,45.895,0,45.895,55.18,5.32,55.4358620389,129.38
2019-09-16 13:00:00,53.794,0.0,53.794,53.794,0,53.794,0.0,0.0,0.0,0.0,106.074,5.39,106.2108543229,53.794,0,53.794,52.28,5.39,52.5571165495,129.38
2019-09-16 13:30:00,71.047,0.0,71.047,71.047,0,71.047,0.0,0.0,0.0,0.0,112.987,4.34,113.0703222291,71.047,0,71.047,41.94,4.34,42.1639561711,130.09
2019-09-16 14:00:00,88.659,0.0,88.659,88.659,0,88.659,0.0,0.0,0.0,0.0,122.539,4.59,122.6249347441,88.659,0,88.659,33.88,4.59,34.1895086247,130.31
2019-09-16 14:30:00,96.98,0.0,96.98,96.98,0,96.98,0.0,0.0,0.0,0.0,127.1,5.2,127.2063284589,96.98,0,96.98,30.12,5.2,30.5655754076,129.7
2019-09-16 15:00:00,86.044,0.0,86.044,86.044,0,86.044,0.0,0.0,0.0,0.0,120.344,4.88,120.4429023895,86.044,0,86.044,34.3,4.88,34.6454095083,130.22
2019-09-16 15:30:00,75.281,0.0,75.281,75.281,0,75.281,0.0,0.0,0.0,0.0,112.661,4.82,112.7640604138,75.281,0,75.281,37.38,4.82,37.6894786379,130.32
2019-09-16 16:00:00,75.317,0.0,75.317,75.317,0,75.317,0.0,0.0,0.0,0.0,113.977,4.73,114.0751043348,75.317,0,75.317,38.66,4.73,38.948279808,129.55
2019-09-16 16:30:00,58.604,0.0,58.604,58.604,0,58.604,0.0,0.0,0.0,0.0,105.674,4.16,105.7558503157,58.604,0,58.604,47.07,4.16,47.253470772,129.38
2019-09-16 17:00:00,52.883,0.0,52.883,52.883,0,52.883,0.0,0.0,0.0,0.0,104.453,3.86,104.5242976968,52.883,0,52.883,51.57,3.86,51.7142581886,129.38
2019-09-16 17:30:00,47.403,0.0,47.403,47.403,0,47.403,0.0,0.0,0.0,0.0,103.803,3.32,103.8560793069,47.403,0,47.403,56.4,3.32,56.4976318088,129.38
2019-09-16 18:00:00,34.818,0.0,34.818,34.818,0,34.818,0.0,0.0,0.0,0.0,97.098,3.55,97.1628741032,34.818,0,34.818,62.28,3.55,62.3810940911,129.67
2019-09-16 18:30:00,25.594,0.0,25.594,25.594,0,25.594,0.0,0.0,0.0,0.0,91.214,3.31,91.27403736,25.594,0,25.594,65.62,3.31,65.7034283733,129.38
2019-09-16 19:00:00,10.934,0.0,10.934,10.934,0,10.934,0.0,0.0,0.0,0.0,81.994,3.56,82.071247316,10.934,0,10.934,71.06,3.56,71.1491194605,129.38
2019-09-16 19:30:00,3.5380000000000003,0.0,3.5380000000000003,3.5380000000000003,0,3.5380000000000003,0.0,0.0,0.0,0.0,78.028,3.56,78.1091696538,3.5380000000000003,0,3.5380000000000003,74.49,3.56,74.5750206168,129.38
2019-09-16 20:00:00,8.869,0.0,8.869,8.869,0,8.869,0.0,0.0,0.0,0.0,81.879,3.62,81.9589838944,8.869,0,8.869,73.01,3.62,73.0996887818,129.54
2019-09-16 20:30:00,5.268,0.0,5.268,5.268,0,5.268,0.0,0.0,0.0,0.0,77.488,2.58,77.5309392694,5.268,0,5.268,72.22,2.58,72.2660694932,129.85
2019-09-16 21:00:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,73.286,0.87,73.291163833,3.046,0,3.046,70.24,0.87,70.2453877489,129.85
2019-09-16 21:30:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,69.466,-0.73,69.4698355835,2.816,0,2.816,66.65,-0.73,66.6539976295,130.69
2019-09-16 22:00:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,65.427,-3.06,65.4985185252,2.737,0,2.737,62.69,-3.06,62.7646373366,130.69
2019-09-16 22:30:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,59.704,-4.63,59.883257393,2.664,0,2.664,57.04,-4.63,57.2276026057,130.69
2019-09-16 23:00:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,55.038,-5.79,55.3417161281,2.628,0,2.628,52.41,-5.79,52.7288554778,131.3
2019-09-16 23:30:00,2.688,0.0,2.688,2.688,0,2.688,0.0,0.0,0.0,0.0,53.058,-6.3,53.4307155483,2.688,0,2.688,50.37,-6.3,50.7624556144,129.42
2019-09-17 00:00:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,50.36,-6.85,50.8237355967,2.88,0,2.88,47.48,-6.85,47.9715842974,129.82
2019-09-17 00:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,48.897,-6.8,49.367566367,2.887,0,2.887,46.01,-6.8,46.509784992,130.32
2019-09-17 01:00:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,47.858,-6.95,48.3600110008,3.058,0,3.058,44.8,-6.95,45.3358853448,130.46
2019-09-17 01:30:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,48.687,-4.87,48.9299588085,2.987,0,2.987,45.7,-4.87,45.9587521589,130.29
2019-09-17 02:00:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,48.023,-4.83,48.2652818183,3.123,0,3.123,44.9,-4.83,45.1590400695,130.29
2019-09-17 02:30:00,3.093,0.0,3.093,3.093,0,3.093,0.0,0.0,0.0,0.0,47.543,-5.08,47.8136303683,3.093,0,3.093,44.45,-5.08,44.7393439827,130.29
2019-09-17 03:00:00,3.2,0.0,3.2,3.2,0,3.2,0.0,0.0,0.0,0.0,46.73,-5.32,47.0318540991,3.2,0,3.2,43.53,-5.32,43.8538858027,130.29
2019-09-17 03:30:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,46.158,-5.6,46.4964618439,3.2880000000000003,0,3.2880000000000003,42.87,-5.6,43.2342098343,130.29
2019-09-17 04:00:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,45.969,-5.72,46.32350765,3.309,0,3.309,42.66,-5.72,43.0417704097,130.29
2019-09-17 04:30:00,3.299,0.0,3.299,3.299,0,3.299,0.0,0.0,0.0,0.0,46.119,-5.7,46.4699059715,3.299,0,3.299,42.82,-5.7,43.1977129024,130.41
2019-09-17 05:00:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,46.355,-5.64,46.696848127,3.315,0,3.315,43.04,-5.64,43.4079624032,130.32
2019-09-17 05:30:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,46.875,-5.04,47.1451718101,3.265,0,3.265,43.61,-5.04,43.9002699308,130.32
2019-09-17 06:00:00,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0,49.489,-3.87,49.6400848206,3.189,0,3.189,46.3,-3.87,46.4614560684,130.32
2019-09-17 06:30:00,3.24,0.0,3.24,3.24,0,3.24,0.0,0.0,0.0,0.0,54.86,-1.56,54.8821756129,3.24,0,3.24,51.62,-1.56,51.6435668791,130.32
2019-09-17 07:00:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,60.773,0.01,60.7730008227,3.313,0,3.313,57.46,0.01,57.4600008702,130.87
2019-09-17 07:30:00,6.865,0.0,6.865,6.865,0,6.865,0.0,0.0,0.0,0.0,70.435,0.68,70.4382823825,6.865,0,6.865,63.57,0.68,63.5736368316,131.43
2019-09-17 08:00:00,19.819,0.0,19.819,19.819,0,19.819,0.0,0.0,0.0,0.0,80.979,1.96,81.0027162569,19.819,0,19.819,61.16,1.96,61.1913980883,130.39
2019-09-17 08:30:00,34.132,0.0,34.132,34.132,0,34.132,0.0,0.0,0.0,0.0,92.062,3.3,92.1211259375,34.132,0,34.132,57.93,3.3,58.0239166206,130.39
2019-09-17 09:00:00,63.425,0.0,63.425,63.425,0,63.425,0.0,0.0,0.0,0.0,108.595,3.56,108.6533369253,63.425,0,63.425,45.17,3.56,45.3100706245,130.39
2019-09-17 09:30:00,89.454,0.0,89.454,89.454,0,89.454,0.0,0.0,0.0,0.0,123.654,4.72,123.7440508307,89.454,0,89.454,34.2,4.72,34.5241712428,130.39
2019-09-17 10:00:00,106.428,0.0,106.428,106.428,0,106.428,0.0,0.0,0.0,0.0,132.908,5.28,133.0128372151,106.428,0,106.428,26.48,5.28,27.001274044,130.39
2019-09-17 10:30:00,128.961,0.0,128.961,128.961,0,128.961,0.0,0.0,0.0,0.0,143.751,6.05,143.8782558311,128.961,0,128.961,14.79,6.05,15.9795682044,130.49
2019-09-17 11:00:00,140.794,0.0,140.794,140.794,0,140.794,0.0,0.0,0.0,0.0,150.114,7.06,150.2799274554,140.794,0,140.794,9.32,7.06,11.692134108,130.69
2019-09-17 11:30:00,151.227,0.0,151.227,151.227,0,151.227,0.0,0.0,0.0,0.0,155.517,7.66,155.7055326217,151.227,0,151.227,4.29,7.66,8.7795045418,130.32
2019-09-17 12:00:00,159.328,0.0,159.328,159.328,0,159.328,0.0,0.0,0.0,0.0,160.318,8.08,160.5214861755,159.328,0,159.328,0.99,8.08,8.1404238219,130.32
2019-09-17 12:30:00,165.248,0.0,165.248,165.248,0,165.248,0.0,0.0,0.0,0.0,164.148,8.26,164.3556920341,165.248,0,165.248,-1.1,8.26,8.3329226565,130.32
2019-09-17 13:00:00,170.07,0.0,170.07,170.07,0,170.07,0.0,0.0,0.0,0.0,166.63,8.29,166.8360902203,170.07,0,170.07,-3.44,8.29,8.9753941418,130.32
2019-09-17 13:30:00,178.066,0.0,178.066,178.066,0,178.066,0.0,0.0,0.0,0.0,170.446,7.92,170.6299074488,178.066,0,178.066,-7.62,7.92,10.9904867954,130.32
2019-09-17 14:00:00,171.33,0.0,171.33,171.33,0,171.33,0.0,0.0,0.0,0.0,165.2,7.82,165.3849823896,171.33,0,171.33,-6.13,7.82,9.9362618726,130.32
2019-09-17 14:30:00,166.495,0.0,166.495,166.495,0,166.495,0.0,0.0,0.0,0.0,162.235,7.48,162.4073447385,166.495,0,166.495,-4.26,7.48,8.6080195167,130.32
2019-09-17 15:00:00,158.667,0.0,158.667,158.667,0,158.667,0.0,0.0,0.0,0.0,157.197,7.05,157.355010435,158.667,0,158.667,-1.47,7.05,7.2016248167,130.32
2019-09-17 15:30:00,147.275,0.0,147.275,147.275,0,147.275,0.0,0.0,0.0,0.0,151.285,5.91,151.4003940715,147.275,0,147.275,4.01,5.91,7.1420025203,131.18
2019-09-17 16:00:00,132.338,0.0,132.338,132.338,0,132.338,0.0,0.0,0.0,0.0,143.698,5.17,143.7909736527,132.338,0,132.338,11.36,5.17,12.4811257505,130.71
2019-09-17 16:30:00,114.829,0.0,114.829,114.829,0,114.829,0.0,0.0,0.0,0.0,136.769,3.8200000000000003,136.8223364842,114.829,0,114.829,21.94,3.8200000000000003,22.2700696003,131.23
2019-09-17 17:00:00,97.526,0.0,97.526,97.526,0,97.526,0.0,0.0,0.0,0.0,128.806,2.8200000000000003,128.8368659818,97.526,0,97.526,31.28,2.8200000000000003,31.4068591234,130.33
2019-09-17 17:30:00,75.437,0.0,75.437,75.437,0,75.437,0.0,0.0,0.0,0.0,117.567,1.81,117.5809320808,75.437,0,75.437,42.13,1.81,42.1688629204,130.33
2019-09-17 18:00:00,50.802,0.0,50.802,50.802,0,50.802,0.0,0.0,0.0,0.0,103.722,1.63,103.7348070032,50.802,0,50.802,52.92,1.63,52.9450970346,130.33
2019-09-17 18:30:00,35.008,0.0,35.008,35.008,0,35.008,0.0,0.0,0.0,0.0,94.938,1.55,94.9506521515,35.008,0,35.008,59.93,1.55,59.9500408674,130.33
2019-09-17 19:00:00,21.783,0.0,21.783,21.783,0,21.783,0.0,0.0,0.0,0.0,86.923,1.56,86.9369974694,21.783,0,21.783,65.14,1.56,65.1586770891,130.33
2019-09-17 19:30:00,11.229,0.0,11.229,11.229,0,11.229,0.0,0.0,0.0,0.0,80.579,1.72,80.5973550497,11.229,0,11.229,69.35,1.72,69.371326209,130.33
2019-09-17 20:00:00,11.537,0.0,11.537,11.537,0,11.537,0.0,0.0,0.0,0.0,83.107,2.75,83.1524861264,11.537,0,11.537,71.57,2.75,71.6228134047,129.92
2019-09-17 20:30:00,10.087,0.0,10.087,10.087,0,10.087,0.0,0.0,0.0,0.0,81.357,2.13,81.384877889,10.087,0,10.087,71.27,2.13,71.3018218561,130.11
2019-09-17 21:00:00,7.35,0.0,7.35,7.35,0,7.35,0.0,0.0,0.0,0.0,75.66,0.68,75.6630557141,7.35,0,7.35,68.31,0.68,68.3133844865,130.42
2019-09-17 21:30:00,2.5460000000000003,0.0,2.5460000000000003,2.5460000000000003,0,2.5460000000000003,0.0,0.0,0.0,0.0,69.256,-0.6900000000000001,69.259437162,2.5460000000000003,0,2.5460000000000003,66.71,-0.6900000000000001,66.7135683351,131.26
2019-09-17 22:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,64.79,-2.9699999999999998,64.8580372814,3.09,0,3.09,61.7,-2.9699999999999998,61.7714408121,131.65
2019-09-17 22:30:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,61.058,-5.15,61.2748061115,3.428,0,3.428,57.63,-5.15,57.8596526087,133.13
2019-09-17 23:00:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,56.927,-5.23,57.166740584,3.467,0,3.467,53.46,-5.23,53.7152166523,132.58
2019-09-17 23:30:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,53.154,-5.96,53.4870948547,3.254,0,3.254,49.9,-5.96,50.2546674449,132.37
2019-09-18 00:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,50.325,-6.45,50.7366546493,3.045,0,3.045,47.28,-6.45,47.7179305922,133.13
2019-09-18 00:30:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,48.919,-6.61,49.3635560004,2.909,0,2.909,46.01,-6.61,46.4823859112,133.13
2019-09-18 01:00:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,47.76,-6.83,48.2458961985,2.76,0,2.76,45.0,-6.83,45.5153699315,133.13
2019-09-18 01:30:00,2.607,0.0,2.607,2.607,0,2.607,0.0,0.0,0.0,0.0,48.967,-6.82,49.4396550251,2.607,0,2.607,46.36,-6.82,46.8589585885,133.13
2019-09-18 02:00:00,3.431,0.0,3.431,3.431,0,3.431,0.0,0.0,0.0,0.0,48.291,-7.36,48.848646665,3.431,0,3.431,44.86,-7.36,45.4597536289,133.76
2019-09-18 02:30:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,48.1,-7.37,48.6613491387,3.56,0,3.56,44.54,-7.37,45.1456365555,134.07
2019-09-18 03:00:00,3.43,0.0,3.43,3.43,0,3.43,0.0,0.0,0.0,0.0,46.92,-7.63,47.5363366279,3.43,0,3.43,43.49,-7.63,44.1542410194,134.07
2019-09-18 03:30:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,46.346,-7.87,47.0094524112,3.076,0,3.076,43.27,-7.87,43.9798794905,134.07
2019-09-18 04:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,46.052,-7.85,46.7162627358,3.002,0,3.002,43.05,-7.85,43.7598560327,134.07
2019-09-18 04:30:00,2.503,0.0,2.503,2.503,0,2.503,0.0,0.0,0.0,0.0,46.333,-7.69,46.9668286027,2.503,0,2.503,43.83,-7.69,44.4994943791,134.07
2019-09-18 05:00:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,46.934,-7.49,47.5278913481,2.574,0,2.574,44.36,-7.49,44.9878839245,133.77
2019-09-18 05:30:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,48.642,-5.26,48.9255737217,3.382,0,3.382,45.26,-5.26,45.5646266308,133.44
2019-09-18 06:00:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,52.128,0.58,52.1312265729,3.158,0,3.158,48.97,0.58,48.9734346355,132.06
2019-09-18 06:30:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,58.55,2.58,58.6068161565,3.41,0,3.41,55.14,2.58,55.200326086,131.4
2019-09-18 07:00:00,9.681000000000001,0.0,9.681000000000001,9.681000000000001,0,9.681000000000001,0.0,0.0,0.0,0.0,68.941,4.57,69.0923033413,9.681000000000001,0,9.681000000000001,59.26,4.57,59.4359529241,131.22
2019-09-18 07:30:00,13.274000000000001,0.0,13.274000000000001,13.274000000000001,0,13.274000000000001,0.0,0.0,0.0,0.0,78.254,4.99,78.4129365347,13.274000000000001,0,13.274000000000001,64.98,4.99,65.1713165434,131.79
2019-09-18 08:00:00,25.54,0.0,25.54,25.54,0,25.54,0.0,0.0,0.0,0.0,88.43,5.75,88.6167444674,25.54,0,25.54,62.89,5.75,63.1523127051,132.19
2019-09-18 08:30:00,46.146,0.0,46.146,46.146,0,46.146,0.0,0.0,0.0,0.0,101.696,6.5,101.9035152289,46.146,0,46.146,55.55,6.5,55.9289951635,131.41
2019-09-18 09:00:00,70.323,0.0,70.323,70.323,0,70.323,0.0,0.0,0.0,0.0,115.933,6.5600000000000005,116.1184485299,70.323,0,70.323,45.61,6.5600000000000005,46.0793413581,131.34
2019-09-18 09:30:00,90.076,0.0,90.076,90.076,0,90.076,0.0,0.0,0.0,0.0,127.766,7.02,127.9587087931,90.076,0,90.076,37.69,7.02,38.3381859247,131.26
2019-09-18 10:00:00,109.082,0.0,109.082,109.082,0,109.082,0.0,0.0,0.0,0.0,138.322,7.88,138.5462741614,109.082,0,109.082,29.24,7.88,30.2831966609,131.06
2019-09-18 10:30:00,118.669,0.0,118.669,118.669,0,118.669,0.0,0.0,0.0,0.0,142.389,8.38,142.6353803269,118.669,0,118.669,23.72,8.38,25.1567644978,131.25
2019-09-18 11:00:00,131.791,0.0,131.791,131.791,0,131.791,0.0,0.0,0.0,0.0,148.851,9.07,149.1270770216,131.791,0,131.791,17.06,9.07,19.3211930273,131.0
2019-09-18 11:30:00,141.601,0.0,141.601,141.601,0,141.601,0.0,0.0,0.0,0.0,154.261,10.02,154.5860812654,141.601,0,141.601,12.66,10.02,16.1454637592,130.32
2019-09-18 12:00:00,150.642,0.0,150.642,150.642,0,150.642,0.0,0.0,0.0,0.0,159.952,10.81,160.3168687444,150.642,0,150.642,9.31,10.81,14.2664711825,130.32
