Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-18 12:30:00,156.972,0.0,156.972,156.972,0,156.972,0.0,0.0,0.0,0.0,164.862,14.93,165.536654382,156.972,0,156.972,7.89,14.93,16.8865923146,131.95
2019-09-18 13:00:00,159.681,0.0,159.681,159.681,0,159.681,0.0,0.0,0.0,0.0,165.931,15.21,166.6266511126,159.681,0,159.681,6.25,15.21,16.4440445147,131.6
2019-09-18 13:30:00,159.967,0.0,159.967,159.967,0,159.967,0.0,0.0,0.0,0.0,164.387,14.45,165.0208722223,159.967,0,159.967,4.42,14.45,15.1108868039,132.19
2019-09-18 14:00:00,157.926,0.0,157.926,157.926,0,157.926,0.0,0.0,0.0,0.0,161.676,14.62,162.3356811548,157.926,0,157.926,3.75,14.62,15.0932733362,132.19
2019-09-18 14:30:00,153.237,0.0,153.237,153.237,0,153.237,0.0,0.0,0.0,0.0,158.407,14.85,159.1015403728,153.237,0,153.237,5.17,14.85,15.7242297109,132.19
2019-09-18 15:00:00,150.013,0.0,150.013,150.013,0,150.013,0.0,0.0,0.0,0.0,156.313,14.07,156.9449549014,150.013,0,150.013,6.3,14.07,15.4160598079,133.05
2019-09-18 15:30:00,136.034,0.0,136.034,136.034,0,136.034,0.0,0.0,0.0,0.0,148.124,13.16,148.7074476144,136.034,0,136.034,12.09,13.16,17.8704700554,133.13
2019-09-18 16:00:00,122.755,0.0,122.755,122.755,0,122.755,0.0,0.0,0.0,0.0,141.835,12.62,142.3953356855,122.755,0,122.755,19.08,12.62,22.8759874104,133.13
2019-09-18 16:30:00,106.167,0.0,106.167,106.167,0,106.167,0.0,0.0,0.0,0.0,133.757,11.54,134.2538887668,106.167,0,106.167,27.59,11.54,29.9061816352,133.13
2019-09-18 17:00:00,90.196,0.0,90.196,90.196,0,90.196,0.0,0.0,0.0,0.0,126.256,10.18,126.6657409721,90.196,0,90.196,36.06,10.18,37.4694008492,133.13
2019-09-18 17:30:00,79.288,0.0,79.288,79.288,0,79.288,0.0,0.0,0.0,0.0,122.148,9.38,122.5076254933,79.288,0,79.288,42.86,9.38,43.874411677,133.13
2019-09-18 18:00:00,57.035,0.0,57.035,57.035,0,57.035,0.0,0.0,0.0,0.0,109.035,8.88,109.3960036976,57.035,0,57.035,52.0,8.88,52.7527667521,133.13
2019-09-18 18:30:00,35.438,0.0,35.438,35.438,0,35.438,0.0,0.0,0.0,0.0,96.388,8.53,96.764701436,35.438,0,35.438,60.95,8.53,61.5439956454,132.19
2019-09-18 19:00:00,21.118,0.0,21.118,21.118,0,21.118,0.0,0.0,0.0,0.0,87.728,8.7,88.1583347393,21.118,0,21.118,66.61,8.7,67.1757552991,132.19
2019-09-18 19:30:00,15.778,0.0,15.778,15.778,0,15.778,0.0,0.0,0.0,0.0,85.008,9.0,85.4830981189,15.778,0,15.778,69.23,9.0,69.812555461,132.19
2019-09-18 20:00:00,19.166,0.0,19.166,19.166,0,19.166,0.0,0.0,0.0,0.0,90.006,9.49,90.5049177448,19.166,0,19.166,70.84,9.49,71.4728319014,132.19
2019-09-18 20:30:00,21.278,0.0,21.278,21.278,0,21.278,0.0,0.0,0.0,0.0,90.548,8.62,90.9573785022,21.278,0,21.278,69.27,8.62,69.8042785222,132.19
2019-09-18 21:00:00,13.206,0.0,13.206,13.206,0,13.206,0.0,0.0,0.0,0.0,81.946,7.83,82.3192311432,13.206,0,13.206,68.74,7.83,69.1845105497,132.94
2019-09-18 21:30:00,3.279,0.0,3.279,3.279,0,3.279,0.0,0.0,0.0,0.0,71.219,6.63,71.5269380094,3.279,0,3.279,67.94,6.63,68.2627314133,133.2
2019-09-18 22:00:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,66.348,4.9,66.5286938396,2.958,0,2.958,63.39,4.9,63.5791011261,133.48
2019-09-18 22:30:00,2.612,0.0,2.612,2.612,0,2.612,0.0,0.0,0.0,0.0,61.072,3.86,61.1938623066,2.612,0,2.612,58.46,3.86,58.5872955512,133.65
2019-09-18 23:00:00,2.517,0.0,2.517,2.517,0,2.517,0.0,0.0,0.0,0.0,55.937,-4.44,56.1129358437,2.517,0,2.517,53.42,-4.44,53.6041975968,130.85
2019-09-18 23:30:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,52.844,-6.01,53.1846635413,2.574,0,2.574,50.27,-6.01,50.6279863317,131.05
2019-09-19 00:00:00,2.555,0.0,2.555,2.555,0,2.555,0.0,0.0,0.0,0.0,50.165,-7.17,50.6748075971,2.555,0,2.555,47.61,-7.17,48.1468690571,130.34
2019-09-19 00:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,49.875,-7.75,50.4735388595,2.865,0,2.865,47.01,-7.75,47.6445442837,130.34
2019-09-19 01:00:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,48.341,-8.04,49.0050393429,2.851,0,2.851,45.49,-8.04,46.195039777,130.34
2019-09-19 01:30:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,49.566,-8.23,50.2446141989,2.846,0,2.846,46.72,-8.23,47.4393433766,130.34
2019-09-19 02:00:00,3.053,0.0,3.053,3.053,0,3.053,0.0,0.0,0.0,0.0,49.253,-8.49,49.9793768369,3.053,0,3.053,46.2,-8.49,46.9736106766,130.88
2019-09-19 02:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,48.407,-8.91,49.220176239,2.8970000000000002,0,2.8970000000000002,45.51,-8.91,46.3740034933,131.26
2019-09-19 03:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,47.903,-9.06,48.7522410664,2.983,0,2.983,44.92,-9.06,45.8245567354,131.26
2019-09-19 03:30:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,47.485,-8.97,48.3247982407,2.885,0,2.885,44.6,-8.97,45.4930862879,131.26
2019-09-19 04:00:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,47.34,-8.95,48.178606248,3.06,0,3.06,44.28,-8.95,45.1754457643,131.45
2019-09-19 04:30:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,46.609,-8.92,47.4548762616,2.969,0,2.969,43.64,-8.92,44.5422945076,132.19
2019-09-19 05:00:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,46.901,-8.73,47.7065687406,3.001,0,3.001,43.9,-8.73,44.7596123754,131.97
2019-09-19 05:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,46.923,-7.7,47.5505828461,2.963,0,2.963,43.96,-7.7,44.6292684233,131.97
2019-09-19 06:00:00,2.879,0.0,2.879,2.879,0,2.879,0.0,0.0,0.0,0.0,49.089,-6.8,49.5577433001,2.879,0,2.879,46.21,-6.8,46.7076449845,131.26
2019-09-19 06:30:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,56.076,-4.44,56.2515011,2.896,0,2.896,53.18,-4.44,53.3650260002,131.11
2019-09-19 07:00:00,9.149,0.0,9.149,9.149,0,9.149,0.0,0.0,0.0,0.0,65.669,-2.27,65.708222172,9.149,0,9.149,56.52,-2.27,56.565566381,131.11
2019-09-19 07:30:00,6.052,0.0,6.052,6.052,0,6.052,0.0,0.0,0.0,0.0,72.052,0.37,72.0529500021,6.052,0,6.052,66.0,0.37,66.0010371131,129.99
2019-09-19 08:00:00,13.718,0.0,13.718,13.718,0,13.718,0.0,0.0,0.0,0.0,80.158,2.47,80.1960464362,13.718,0,13.718,66.44,2.47,66.4858970008,129.59
2019-09-19 08:30:00,34.092,0.0,34.092,34.092,0,34.092,0.0,0.0,0.0,0.0,93.942,3.13,93.9941288805,34.092,0,34.092,59.85,3.13,59.9317895611,129.38
2019-09-19 09:00:00,55.585,0.0,55.585,55.585,0,55.585,0.0,0.0,0.0,0.0,105.975,3.33,106.0273055632,55.585,0,55.585,50.39,3.33,50.499910891,129.38
2019-09-19 09:30:00,79.701,0.0,79.701,79.701,0,79.701,0.0,0.0,0.0,0.0,120.331,4.04,120.3988004965,79.701,0,79.701,40.63,4.04,40.830362477,129.38
2019-09-19 10:00:00,103.705,0.0,103.705,103.705,0,103.705,0.0,0.0,0.0,0.0,133.475,4.72,133.5584292548,103.705,0,103.705,29.77,4.72,30.1418529623,129.38
2019-09-19 10:30:00,120.473,0.0,120.473,120.473,0,120.473,0.0,0.0,0.0,0.0,141.753,5.55,141.8616068885,120.473,0,120.473,21.28,5.55,21.991837122,130.3
2019-09-19 11:00:00,134.803,0.0,134.803,134.803,0,134.803,0.0,0.0,0.0,0.0,149.213,5.98,149.3327819636,134.803,0,134.803,14.41,5.98,15.6015544097,130.3
2019-09-19 11:30:00,153.285,0.0,153.285,153.285,0,153.285,0.0,0.0,0.0,0.0,158.805,6.79,158.9500931897,153.285,0,153.285,5.52,6.79,8.7506856874,130.3
2019-09-19 12:00:00,160.327,0.0,160.327,160.327,0,160.327,0.0,0.0,0.0,0.0,162.917,7.46,163.0877079642,160.327,0,160.327,2.59,7.46,7.896815814,129.38
2019-09-19 12:30:00,163.417,0.0,163.417,163.417,0,163.417,0.0,0.0,0.0,0.0,164.767,5.14,164.8471531116,163.417,0,163.417,1.35,5.14,5.3143296849,129.66
2019-09-19 13:00:00,164.724,0.0,164.724,164.724,0,164.724,0.0,0.0,0.0,0.0,165.394,-1.6400000000000001,165.4021306876,164.724,0,164.724,0.67,-1.6400000000000001,1.7715812146,130.32
2019-09-19 13:30:00,167.446,0.0,167.446,167.446,0,167.446,0.0,0.0,0.0,0.0,165.096,-2.44,165.114029737,167.446,0,167.446,-2.35,-2.44,3.387639296,130.5
2019-09-19 14:00:00,164.793,0.0,164.793,164.793,0,164.793,0.0,0.0,0.0,0.0,162.513,-2.46,162.5316177517,164.793,0,164.793,-2.2800000000000002,-2.46,3.3541019662,130.5
2019-09-19 14:30:00,159.927,0.0,159.927,159.927,0,159.927,0.0,0.0,0.0,0.0,158.707,-2.85,158.7325875458,159.927,0,159.927,-1.22,-2.85,3.1001451579,130.32
2019-09-19 15:00:00,151.724,0.0,151.724,151.724,0,151.724,0.0,0.0,0.0,0.0,154.084,-3.24,154.1180607716,151.724,0,151.724,2.36,-3.24,4.0083911985,130.64
2019-09-19 15:30:00,140.055,0.0,140.055,140.055,0,140.055,0.0,0.0,0.0,0.0,147.955,-4.27,148.016603545,140.055,0,140.055,7.9,-4.27,8.9801391971,131.26
2019-09-19 16:00:00,125.602,0.0,125.602,125.602,0,125.602,0.0,0.0,0.0,0.0,140.512,-5.18,140.6074483945,125.602,0,125.602,14.91,-5.18,15.7841851231,131.26
2019-09-19 16:30:00,108.506,0.0,108.506,108.506,0,108.506,0.0,0.0,0.0,0.0,133.346,-6.06,133.4836293933,108.506,0,108.506,24.84,-6.06,25.5685197069,131.26
2019-09-19 17:00:00,89.217,0.0,89.217,89.217,0,89.217,0.0,0.0,0.0,0.0,124.337,-6.87,124.5266496337,89.217,0,89.217,35.12,-6.87,35.7856297974,131.13
2019-09-19 17:30:00,70.312,0.0,70.312,70.312,0,70.312,0.0,0.0,0.0,0.0,115.102,-8.02,115.3810677884,70.312,0,70.312,44.79,-8.02,45.5023570818,131.24
2019-09-19 18:00:00,47.029,0.0,47.029,47.029,0,47.029,0.0,0.0,0.0,0.0,101.779,-8.12,102.1023958632,47.029,0,47.029,54.75,-8.12,55.3488653904,130.5
2019-09-19 18:30:00,26.456,0.0,26.456,26.456,0,26.456,0.0,0.0,0.0,0.0,89.346,-8.43,89.742813729,26.456,0,26.456,62.89,-8.43,63.452478281,130.32
2019-09-19 19:00:00,13.445,0.0,13.445,13.445,0,13.445,0.0,0.0,0.0,0.0,81.335,-8.21,81.7483108388,13.445,0,13.445,67.89,-8.21,68.3846196158,130.32
2019-09-19 19:30:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,76.329,-7.28,76.6753848442,4.289,0,4.289,72.04,-7.28,72.406905748,130.32
2019-09-19 20:00:00,14.092,0.0,14.092,14.092,0,14.092,0.0,0.0,0.0,0.0,85.102,-6.9,85.3812649473,14.092,0,14.092,71.01,-6.9,71.3444468757,130.32
2019-09-19 20:30:00,11.209,0.0,11.209,11.209,0,11.209,0.0,0.0,0.0,0.0,81.739,-8.66,82.1964702466,11.209,0,11.209,70.53,-8.66,71.0596685892,131.44
2019-09-19 21:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,73.256,-9.85,73.9152490086,3.156,0,3.156,70.1,-9.85,70.7886466886,131.16
2019-09-19 21:30:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,69.055,-10.29,69.8174557328,3.205,0,3.205,65.85,-10.29,66.649130527,131.43
2019-09-19 22:00:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,64.756,-11.71,65.8062583346,3.186,0,3.186,61.57,-11.71,62.6736707079,132.19
2019-09-19 22:30:00,3.181,0.0,3.181,3.181,0,3.181,0.0,0.0,0.0,0.0,59.741,-13.77,61.307421908,3.181,0,3.181,56.56,-13.77,58.2120820792,131.59
2019-09-19 23:00:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,55.455,-15.78,57.6564430485,3.155,0,3.155,52.3,-15.78,54.6287323668,131.4
2019-09-19 23:30:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,53.068,-16.76,55.6516866231,3.248,0,3.248,49.82,-16.76,52.5635805478,131.56
2019-09-20 00:00:00,3.257,0.0,3.257,3.257,0,3.257,0.0,0.0,0.0,0.0,49.877,-17.32,52.7986508256,3.257,0,3.257,46.62,-17.32,49.7333570152,131.4
2019-09-20 00:30:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,48.471,-17.45,51.5164084637,3.281,0,3.281,45.19,-17.45,48.442115973599996,131.26
2019-09-20 01:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,47.441,-17.91,50.7091370564,3.301,0,3.301,44.14,-17.91,47.6351519364,131.26
2019-09-20 01:30:00,2.585,0.0,2.585,2.585,0,2.585,0.0,0.0,0.0,0.0,47.865,-18.02,51.1446832525,2.585,0,2.585,45.28,-18.02,48.7339594123,131.26
2019-09-20 02:00:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,47.312,-18.46,50.7857947068,2.602,0,2.602,44.71,-18.46,48.3710212834,131.77
2019-09-20 02:30:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,47.037,-18.88,50.6846502306,2.597,0,2.597,44.44,-18.88,48.2842417358,132.19
2019-09-20 03:00:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,46.481,-19.15,50.2713224513,2.621,0,2.621,43.86,-19.15,47.8583545476,132.19
2019-09-20 03:30:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,46.432,-19.22,50.2527514073,2.622,0,2.622,43.81,-19.22,47.8406155897,132.19
2019-09-20 04:00:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,46.346,-19.27,50.1924756911,2.606,0,2.606,43.74,-19.27,47.7966578329,132.19
2019-09-20 04:30:00,2.563,0.0,2.563,2.563,0,2.563,0.0,0.0,0.0,0.0,45.873,-19.46,49.8299481136,2.563,0,2.563,43.31,-19.46,47.4810246309,132.19
2019-09-20 05:00:00,2.607,0.0,2.607,2.607,0,2.607,0.0,0.0,0.0,0.0,46.187,-19.22,50.0264666851,2.607,0,2.607,43.58,-19.22,47.6300829309,132.19
2019-09-20 05:30:00,2.537,0.0,2.537,2.537,0,2.537,0.0,0.0,0.0,0.0,44.837,-18.26,48.4126447222,2.537,0,2.537,42.3,-18.26,46.0729595316,132.73
2019-09-20 06:00:00,2.485,0.0,2.485,2.485,0,2.485,0.0,0.0,0.0,0.0,47.435,-17.29,50.4878532421,2.485,0,2.485,44.95,-17.29,48.1606333015,132.47
2019-09-20 06:30:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,54.945,-15.34,57.0461972878,2.675,0,2.675,52.27,-15.34,54.4744756744,132.34
2019-09-20 07:00:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,61.284,-12.82,62.6105506764,2.924,0,2.924,58.36,-12.82,59.7515020732,132.08
2019-09-20 07:30:00,6.259,0.0,6.259,6.259,0,6.259,0.0,0.0,0.0,0.0,71.349,-10.43,72.107313783,6.259,0,6.259,65.09,-10.43,65.9203534578,131.05
2019-09-20 08:00:00,17.113,0.0,17.113,17.113,0,17.113,0.0,0.0,0.0,0.0,82.123,-8.28,82.5393574545,17.113,0,17.113,65.01,-8.28,65.5351699471,130.79
2019-09-20 08:30:00,36.775,0.0,36.775,36.775,0,36.775,0.0,0.0,0.0,0.0,95.805,-6.84,96.0488606127,36.775,0,36.775,59.03,-6.84,59.4249652924,130.47
2019-09-20 09:00:00,61.328,0.0,61.328,61.328,0,61.328,0.0,0.0,0.0,0.0,109.998,-6.48,110.1887036134,61.328,0,61.328,48.67,-6.48,49.099483704,130.79
2019-09-20 09:30:00,90.11,0.0,90.11,90.11,0,90.11,0.0,0.0,0.0,0.0,127.22,-6.26,127.3739219778,90.11,0,90.11,37.11,-6.26,37.6342888866,131.0
2019-09-20 10:00:00,107.51,0.0,107.51,107.51,0,107.51,0.0,0.0,0.0,0.0,136.19,-5.71,136.3096482278,107.51,0,107.51,28.68,-5.71,29.2428880243,130.32
2019-09-20 10:30:00,125.975,0.0,125.975,125.975,0,125.975,0.0,0.0,0.0,0.0,145.125,-5.01,145.2114517695,125.975,0,125.975,19.15,-5.01,19.7945093397,130.32
2019-09-20 11:00:00,141.313,0.0,141.313,141.313,0,141.313,0.0,0.0,0.0,0.0,153.793,-3.81,153.8401863916,141.313,0,141.313,12.48,-3.81,13.0486206168,130.03
2019-09-20 11:30:00,153.262,0.0,153.262,153.262,0,153.262,0.0,0.0,0.0,0.0,159.622,-3.17,159.6534740743,153.262,0,153.262,6.36,-3.17,7.1062296614000005,129.42
2019-09-20 12:00:00,163.567,0.0,163.567,163.567,0,163.567,0.0,0.0,0.0,0.0,165.327,-2.67,165.3485585937,163.567,0,163.567,1.76,-2.67,3.1978899293,129.42
2019-09-20 12:30:00,169.138,0.0,169.138,169.138,0,169.138,0.0,0.0,0.0,0.0,169.268,-2.32,169.283898301,169.138,0,169.138,0.13,-2.32,2.3236393868,129.42
2019-09-20 13:00:00,172.039,0.0,172.039,172.039,0,172.039,0.0,0.0,0.0,0.0,170.739,-2.3,170.7544907784,172.039,0,172.039,-1.3,-2.3,2.6419689627,129.52
2019-09-20 13:30:00,171.841,0.0,171.841,171.841,0,171.841,0.0,0.0,0.0,0.0,169.001,-2.71,169.0227265814,171.841,0,171.841,-2.84,-2.71,3.9255190740000003,129.89
2019-09-20 14:00:00,169.814,0.0,169.814,169.814,0,169.814,0.0,0.0,0.0,0.0,166.314,-3.07,166.3423322429,169.814,0,169.814,-3.5,-3.07,4.6556309991,130.31
2019-09-20 14:30:00,164.96,0.0,164.96,164.96,0,164.96,0.0,0.0,0.0,0.0,162.16,-3.5300000000000002,162.19841707,164.96,0,164.96,-2.8,-3.5300000000000002,4.5056520061,130.31
2019-09-20 15:00:00,156.715,0.0,156.715,156.715,0,156.715,0.0,0.0,0.0,0.0,156.965,-4.58,157.0318045015,156.715,0,156.715,0.25,-4.58,4.5868180692,130.31
2019-09-20 15:30:00,145.347,0.0,145.347,145.347,0,145.347,0.0,0.0,0.0,0.0,149.147,-5.69,149.2554980863,145.347,0,145.347,3.8,-5.69,6.8422291689,130.31
2019-09-20 16:00:00,130.729,0.0,130.729,130.729,0,130.729,0.0,0.0,0.0,0.0,141.189,-6.71,141.3483562727,130.729,0,130.729,10.46,-6.71,12.4272161002,130.52
2019-09-20 16:30:00,112.914,0.0,112.914,112.914,0,112.914,0.0,0.0,0.0,0.0,132.384,-7.96,132.6230939769,112.914,0,112.914,19.47,-7.96,21.0343171983,131.2
2019-09-20 17:00:00,91.951,0.0,91.951,91.951,0,91.951,0.0,0.0,0.0,0.0,122.641,-8.56,122.9393691256,91.951,0,91.951,30.69,-8.56,31.8614139674,131.2
2019-09-20 17:30:00,73.917,0.0,73.917,73.917,0,73.917,0.0,0.0,0.0,0.0,114.337,-9.15,114.7025373259,73.917,0,73.917,40.42,-9.15,41.4427182989,131.2
2019-09-20 18:00:00,49.463,0.0,49.463,49.463,0,49.463,0.0,0.0,0.0,0.0,101.033,-9.24,101.4546435063,49.463,0,49.463,51.57,-9.24,52.3912444975,131.2
2019-09-20 18:30:00,27.339,0.0,27.339,27.339,0,27.339,0.0,0.0,0.0,0.0,88.929,-9.64,89.4499672499,27.339,0,27.339,61.59,-9.64,62.3398564323,130.48
2019-09-20 19:00:00,13.334,0.0,13.334,13.334,0,13.334,0.0,0.0,0.0,0.0,80.324,-9.48,80.8814896994,13.334,0,13.334,66.99,-9.48,67.6574497007,131.26
2019-09-20 19:30:00,3.195,0.0,3.195,3.195,0,3.195,0.0,0.0,0.0,0.0,74.325,-8.49,74.8083265753,3.195,0,3.195,71.13,-8.49,71.6348867522,130.44
2019-09-20 20:00:00,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0,2.5700000000000003,0.0,0.0,0.0,0.0,75.2,-7.63,75.5860893287,2.5700000000000003,0,2.5700000000000003,72.63,-7.63,73.0296775291,130.32
2019-09-20 20:30:00,2.564,0.0,2.564,2.564,0,2.564,0.0,0.0,0.0,0.0,72.424,-8.94,72.9736896148,2.564,0,2.564,69.86,-8.94,70.4297039608,130.74
2019-09-20 21:00:00,2.542,0.0,2.542,2.542,0,2.542,0.0,0.0,0.0,0.0,68.882,-10.58,69.6897863679,2.542,0,2.542,66.34,-10.58,67.1783596108,130.95
2019-09-20 21:30:00,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0,65.681,-12.12,66.7898806781,2.571,0,2.571,63.11,-12.12,64.2632593322,131.15
2019-09-20 22:00:00,2.583,0.0,2.583,2.583,0,2.583,0.0,0.0,0.0,0.0,62.713,-13.59,64.1685941018,2.583,0,2.583,60.13,-13.59,61.6466138567,131.55
2019-09-20 22:30:00,2.5869999999999997,0.0,2.5869999999999997,2.5869999999999997,0,2.5869999999999997,0.0,0.0,0.0,0.0,58.487,-14.82,60.3354089155,2.5869999999999997,0,2.5869999999999997,55.9,-14.82,57.8311542337,132.44
2019-09-20 23:00:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,54.056,-15.0,56.098584082,2.616,0,2.616,51.44,-15.0,53.5824000956,132.09
2019-09-20 23:30:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,51.725,-4.59,51.9282555551,2.675,0,2.675,49.05,-4.59,49.2642933574,129.46
2019-09-21 00:00:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,49.469,1.1,49.48122837,2.6790000000000003,0,2.6790000000000003,46.79,1.1,46.8029283272,131.51
2019-09-21 00:30:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,47.531,2.6,47.6020583694,2.6710000000000003,0,2.6710000000000003,44.86,2.6,44.9352823514,131.26
2019-09-21 01:00:00,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0,45.59,2.39,45.6526034307,2.66,0,2.66,42.93,2.39,42.9964765998,131.39
2019-09-21 01:30:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,45.976,2.5700000000000003,46.0477738441,2.686,0,2.686,43.29,2.5700000000000003,43.3662195724,131.26
2019-09-21 02:00:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,44.916,2.47,44.9838632845,2.686,0,2.686,42.23,2.47,42.302172521,131.26
2019-09-21 02:30:00,2.677,0.0,2.677,2.677,0,2.677,0.0,0.0,0.0,0.0,44.707,2.51,44.7774044469,2.677,0,2.677,42.03,2.51,42.1048809522,131.26
2019-09-21 03:00:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,43.503,2.26,43.5616644425,2.643,0,2.643,40.86,2.26,40.9224534944,131.91
2019-09-21 03:30:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,42.36,2.04,42.4090933645,2.67,0,2.67,39.69,2.04,39.7423917247,132.19
2019-09-21 04:00:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,41.777,1.77,41.8144787006,2.637,0,2.637,39.14,1.77,39.1800012762,132.19
2019-09-21 04:30:00,2.3,0.0,2.3,2.3,0,2.3,0.0,0.0,0.0,0.0,41.31,1.7000000000000002,41.3449646269,2.3,0,2.3,39.01,1.7000000000000002,39.0470242144,132.19
2019-09-21 05:00:00,2.005,0.0,2.005,2.005,0,2.005,0.0,0.0,0.0,0.0,41.475,1.82,41.5149132843,2.005,0,2.005,39.47,1.82,39.5119387021,132.19
2019-09-21 05:30:00,2.013,0.0,2.013,2.013,0,2.013,0.0,0.0,0.0,0.0,42.473,2.13,42.5263756862,2.013,0,2.013,40.46,2.13,40.5160276928,131.74
2019-09-21 06:00:00,2.037,0.0,2.037,2.037,0,2.037,0.0,0.0,0.0,0.0,43.437,2.25,43.4952350149,2.037,0,2.037,41.4,2.25,41.4610962228,131.57
2019-09-21 06:30:00,2.149,0.0,2.149,2.149,0,2.149,0.0,0.0,0.0,0.0,47.259,2.76,47.339525568,2.149,0,2.149,45.11,2.76,45.194354736,132.19
2019-09-21 07:00:00,2.376,0.0,2.376,2.376,0,2.376,0.0,0.0,0.0,0.0,50.266,3.21,50.3683914375,2.376,0,2.376,47.89,3.21,47.9974603495,132.96
2019-09-21 07:30:00,5.327,0.0,5.327,5.327,0,5.327,0.0,0.0,0.0,0.0,57.687,3.91,57.8193572171,5.327,0,5.327,52.36,3.91,52.5057873001,132.52
2019-09-21 08:00:00,13.974,0.0,13.974,13.974,0,13.974,0.0,0.0,0.0,0.0,67.334,5.01,67.5201277842,13.974,0,13.974,53.36,5.01,53.5946797733,131.59
2019-09-21 08:30:00,26.375,0.0,26.375,26.375,0,26.375,0.0,0.0,0.0,0.0,79.335,5.72,79.5409367873,26.375,0,26.375,52.96,5.72,53.268001652,131.26
2019-09-21 09:00:00,42.559,0.0,42.559,42.559,0,42.559,0.0,0.0,0.0,0.0,91.319,6.89,91.5785556831,42.559,0,42.559,48.76,6.89,49.2443874975,131.26
2019-09-21 09:30:00,67.157,0.0,67.157,67.157,0,67.157,0.0,0.0,0.0,0.0,107.007,7.71,107.2843984417,67.157,0,67.157,39.85,7.71,40.5889960457,131.26
2019-09-21 10:00:00,94.168,0.0,94.168,94.168,0,94.168,0.0,0.0,0.0,0.0,122.158,9.01,122.4898243284,94.168,0,94.168,27.99,9.01,29.4044248371,131.35
2019-09-21 10:30:00,112.356,0.0,112.356,112.356,0,112.356,0.0,0.0,0.0,0.0,132.176,9.78,132.5373282362,112.356,0,112.356,19.82,9.78,22.1016017519,132.17
2019-09-21 11:00:00,129.145,0.0,129.145,129.145,0,129.145,0.0,0.0,0.0,0.0,140.835,10.32,141.2126043418,129.145,0,129.145,11.69,10.32,15.5935403293,132.17
2019-09-21 11:30:00,142.001,0.0,142.001,142.001,0,142.001,0.0,0.0,0.0,0.0,145.911,11.25,146.3440549561,142.001,0,142.001,3.91,11.25,11.9101049534,131.51
2019-09-21 12:00:00,150.838,0.0,150.838,150.838,0,150.838,0.0,0.0,0.0,0.0,150.438,11.85,150.903990484,150.838,0,150.838,-0.4,11.85,11.8567491329,131.71
2019-09-21 12:30:00,155.903,0.0,155.903,155.903,0,155.903,0.0,0.0,0.0,0.0,151.743,11.82,152.2026624242,155.903,0,155.903,-4.16,11.82,12.5306823438,131.26
2019-09-21 13:00:00,160.337,0.0,160.337,160.337,0,160.337,0.0,0.0,0.0,0.0,153.387,12.03,153.8580276391,160.337,0,160.337,-6.95,12.03,13.8932861484,131.26
2019-09-21 13:30:00,160.734,0.0,160.734,160.734,0,160.734,0.0,0.0,0.0,0.0,151.444,12.25,151.9386311509,160.734,0,160.734,-9.29,12.25,15.3742186793,131.26
2019-09-21 14:00:00,157.987,0.0,157.987,157.987,0,157.987,0.0,0.0,0.0,0.0,148.177,12.01,148.6629188096,157.987,0,157.987,-9.81,12.01,15.5072950575,131.4
2019-09-21 14:30:00,151.084,0.0,151.084,151.084,0,151.084,0.0,0.0,0.0,0.0,142.644,11.17,143.080675271,151.084,0,151.084,-8.44,11.17,14.0000892854,131.28
2019-09-21 15:00:00,134.959,0.0,134.959,134.959,0,134.959,0.0,0.0,0.0,0.0,132.329,9.65,132.6803932049,134.959,0,134.959,-2.63,9.65,10.001969806,131.88
2019-09-21 15:30:00,121.777,0.0,121.777,121.777,0,121.777,0.0,0.0,0.0,0.0,125.147,9.0,125.470202076,121.777,0,121.777,3.37,9.0,9.6102497366,132.19
2019-09-21 16:00:00,102.06,0.0,102.06,102.06,0,102.06,0.0,0.0,0.0,0.0,115.33,8.51,115.64354283750001,102.06,0,102.06,13.27,8.51,15.7642951,132.19
2019-09-21 16:30:00,64.16,0.0,64.16,64.16,0,64.16,0.0,0.0,0.0,0.0,95.72,7.34,96.0010104113,64.16,0,64.16,31.56,7.34,32.4023023873,132.47
2019-09-21 17:00:00,44.984,0.0,44.984,44.984,0,44.984,0.0,0.0,0.0,0.0,85.674,7.49,86.0007812523,44.984,0,44.984,40.69,7.49,41.3736171974,130.89
2019-09-21 17:30:00,35.739,0.0,35.739,35.739,0,35.739,0.0,0.0,0.0,0.0,84.649,8.94,85.1197791409,35.739,0,35.739,48.91,8.94,49.7203348742,130.72
2019-09-21 18:00:00,20.551,0.0,20.551,20.551,0,20.551,0.0,0.0,0.0,0.0,78.141,9.28,78.6901155229,20.551,0,20.551,57.59,9.28,58.3328938079,130.32
2019-09-21 18:30:00,11.743,0.0,11.743,11.743,0,11.743,0.0,0.0,0.0,0.0,74.383,8.88,74.911181335,11.743,0,11.743,62.64,8.88,63.2662943438,130.32
2019-09-21 19:00:00,3.626,0.0,3.626,3.626,0,3.626,0.0,0.0,0.0,0.0,69.326,9.1,69.9206999107,3.626,0,3.626,65.7,9.1,66.3272191487,130.06
2019-09-21 19:30:00,7.729,0.0,7.729,7.729,0,7.729,0.0,0.0,0.0,0.0,72.619,9.67,73.2600031463,7.729,0,7.729,64.89,9.67,65.6065621718,130.2
2019-09-21 20:00:00,7.877,0.0,7.877,7.877,0,7.877,0.0,0.0,0.0,0.0,72.207,9.08,72.7756638513,7.877,0,7.877,64.33,9.08,64.9676481027,130.32
2019-09-21 20:30:00,4.181,0.0,4.181,4.181,0,4.181,0.0,0.0,0.0,0.0,67.501,8.04,67.9781332562,4.181,0,4.181,63.32,8.04,63.8283949352,130.32
2019-09-21 21:00:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,63.391,6.8100000000000005,63.7557446902,2.621,0,2.621,60.77,6.8100000000000005,61.1503802114,130.42
2019-09-21 21:30:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,60.53,6.0,60.8266462991,2.65,0,2.65,57.88,6.0,58.1901572433,131.18
2019-09-21 22:00:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,58.262,4.99,58.47530029,2.682,0,2.682,55.58,4.99,55.8035527543,131.26
2019-09-21 22:30:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,58.052,3.61,58.1641367511,2.592,0,2.592,55.46,3.61,55.5773667962,131.26
2019-09-21 23:00:00,2.481,0.0,2.481,2.481,0,2.481,0.0,0.0,0.0,0.0,54.841,2.74,54.909406125,2.481,0,2.481,52.36,2.74,52.4316431175,131.54
2019-09-21 23:30:00,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0,2.5700000000000003,0.0,0.0,0.0,0.0,51.15,2.39,51.2058063114,2.5700000000000003,0,2.5700000000000003,48.58,2.39,48.6387551239,132.19
2019-09-22 00:00:00,2.558,0.0,2.558,2.558,0,2.558,0.0,0.0,0.0,0.0,48.858,1.8399999999999999,48.8926350691,2.558,0,2.558,46.3,1.8399999999999999,46.3365471307,132.78
2019-09-22 00:30:00,2.591,0.0,2.591,2.591,0,2.591,0.0,0.0,0.0,0.0,46.991,1.79,47.0250803402,2.591,0,2.591,44.4,1.79,44.4360675578,132.28
2019-09-22 01:00:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,45.559,1.58,45.5863892077,2.589,0,2.589,42.97,1.58,42.9990383613,132.19
2019-09-22 01:30:00,2.59,0.0,2.59,2.59,0,2.59,0.0,0.0,0.0,0.0,46.24,1.6,46.26767338,2.59,0,2.59,43.65,1.6,43.6793143261,132.19
2019-09-22 02:00:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,45.416,1.79,45.4512613246,2.676,0,2.676,42.74,1.79,42.7774671994,131.7
2019-09-22 02:30:00,4.283,0.0,4.283,4.283,0,4.283,0.0,0.0,0.0,0.0,45.493,1.7000000000000002,45.5247520476,4.283,0,4.283,41.21,1.7000000000000002,41.2450493999,132.11
2019-09-22 03:00:00,4.449,0.0,4.449,4.449,0,4.449,0.0,0.0,0.0,0.0,44.559,1.6400000000000001,44.5891699968,4.449,0,4.449,40.11,1.6400000000000001,40.1435137974,132.19
2019-09-22 03:30:00,2.545,0.0,2.545,2.545,0,2.545,0.0,0.0,0.0,0.0,42.525,1.78,42.562237077,2.545,0,2.545,39.98,1.78,40.0196051955,131.85
2019-09-22 04:00:00,2.5060000000000002,0.0,2.5060000000000002,2.5060000000000002,0,2.5060000000000002,0.0,0.0,0.0,0.0,41.526,2.09,41.5785614951,2.5060000000000002,0,2.5060000000000002,39.02,2.09,39.0759324905,130.93
2019-09-22 04:30:00,2.551,0.0,2.551,2.551,0,2.551,0.0,0.0,0.0,0.0,41.331,2.61,41.4133270941,2.551,0,2.551,38.78,2.61,38.8677308316,130.32
2019-09-22 05:00:00,2.477,0.0,2.477,2.477,0,2.477,0.0,0.0,0.0,0.0,41.437,2.75,41.528152728,2.477,0,2.477,38.96,2.75,39.0569340835,130.32
2019-09-22 05:30:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,42.868,2.7800000000000002,42.9580472554,2.898,0,2.898,39.97,2.7800000000000002,40.0665608706,130.71
2019-09-22 06:00:00,6.46,0.0,6.46,6.46,0,6.46,0.0,0.0,0.0,0.0,46.59,2.92,46.6814149314,6.46,0,6.46,40.13,2.92,40.2360944924,131.23
2019-09-22 06:30:00,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0,45.75,3.34,45.8717571061,2.49,0,2.49,43.26,3.34,43.3887450844,130.86
2019-09-22 07:00:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,47.426,3.66,47.5670166817,2.766,0,2.766,44.66,3.66,44.8097221594,130.49
2019-09-22 07:30:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,50.227,4.29,50.4098763042,2.817,0,2.817,47.41,4.29,47.6036994361,130.32
2019-09-22 08:00:00,4.467,0.0,4.467,4.467,0,4.467,0.0,0.0,0.0,0.0,54.587,4.76,54.7941435648,4.467,0,4.467,50.12,4.76,50.345526117,131.18
2019-09-22 08:30:00,7.556,0.0,7.556,7.556,0,7.556,0.0,0.0,0.0,0.0,61.936,5.7,62.1977338494,7.556,0,7.556,54.38,5.7,54.6779151029,132.44
2019-09-22 09:00:00,8.406,0.0,8.406,8.406,0,8.406,0.0,0.0,0.0,0.0,66.556,6.46,66.8687725026,8.406,0,8.406,58.15,6.46,58.5077268401,133.13
2019-09-22 09:30:00,14.435,0.0,14.435,14.435,0,14.435,0.0,0.0,0.0,0.0,73.495,7.34,73.860616197,14.435,0,14.435,59.06,7.34,59.514361292,132.21
2019-09-22 10:00:00,15.427,0.0,15.427,15.427,0,15.427,0.0,0.0,0.0,0.0,77.347,8.34,77.7953341082,15.427,0,15.427,61.92,8.34,62.4791325164,131.8
2019-09-22 10:30:00,24.828,0.0,24.828,24.828,0,24.828,0.0,0.0,0.0,0.0,84.658,8.7,85.1038598655,24.828,0,24.828,59.83,8.7,60.4592333726,131.26
2019-09-22 11:00:00,34.214,0.0,34.214,34.214,0,34.214,0.0,0.0,0.0,0.0,90.784,8.57,91.1876063728,34.214,0,34.214,56.57,8.57,57.2154681882,131.48
2019-09-22 11:30:00,55.098,0.0,55.098,55.098,0,55.098,0.0,0.0,0.0,0.0,104.948,9.42,105.3699155547,55.098,0,55.098,49.85,9.42,50.7322274299,132.19
2019-09-22 12:00:00,61.629,0.0,61.629,61.629,0,61.629,0.0,0.0,0.0,0.0,106.379,8.56,106.7228431077,61.629,0,61.629,44.75,8.56,45.5613443612,132.19
2019-09-22 12:30:00,75.714,0.0,75.714,75.714,0,75.714,0.0,0.0,0.0,0.0,114.784,8.63,115.1079647809,75.714,0,75.714,39.07,8.63,40.0117707681,132.19
2019-09-22 13:00:00,99.409,0.0,99.409,99.409,0,99.409,0.0,0.0,0.0,0.0,126.879,9.24,127.2150079236,99.409,0,99.409,27.47,9.24,28.9823825798,132.19
2019-09-22 13:30:00,120.855,0.0,120.855,120.855,0,120.855,0.0,0.0,0.0,0.0,135.445,9.38,135.7694090176,120.855,0,120.855,14.59,9.38,17.3451001727,132.19
2019-09-22 14:00:00,130.054,0.0,130.054,130.054,0,130.054,0.0,0.0,0.0,0.0,139.804,10.46,140.1947574483,130.054,0,130.054,9.75,10.46,14.2994440451,132.19
2019-09-22 14:30:00,123.496,0.0,123.496,123.496,0,123.496,0.0,0.0,0.0,0.0,135.656,10.34,136.0494981101,123.496,0,123.496,12.16,10.34,15.9618670587,132.19
2019-09-22 15:00:00,101.14,0.0,101.14,101.14,0,101.14,0.0,0.0,0.0,0.0,122.67,9.16,123.0115218181,101.14,0,101.14,21.53,9.16,23.3975746606,132.96
2019-09-22 15:30:00,84.727,0.0,84.727,84.727,0,84.727,0.0,0.0,0.0,0.0,110.917,7.06,111.1414616109,84.727,0,84.727,26.19,7.06,27.1248907832,133.13
2019-09-22 16:00:00,94.939,0.0,94.939,94.939,0,94.939,0.0,0.0,0.0,0.0,117.139,7.53,117.3807744948,94.939,0,94.939,22.2,7.53,23.4422887108,133.13
2019-09-22 16:30:00,92.982,0.0,92.982,92.982,0,92.982,0.0,0.0,0.0,0.0,118.442,7.89,118.7045048176,92.982,0,92.982,25.46,7.89,26.6545249442,132.25
2019-09-22 17:00:00,66.558,0.0,66.558,66.558,0,66.558,0.0,0.0,0.0,0.0,105.288,7.64,105.5648262633,66.558,0,66.558,38.73,7.64,39.4763536817,132.25
2019-09-22 17:30:00,56.837,0.0,56.837,56.837,0,56.837,0.0,0.0,0.0,0.0,102.197,7.36,102.461682638,56.837,0,56.837,45.36,7.36,45.9532283958,132.25
2019-09-22 18:00:00,36.214,0.0,36.214,36.214,0,36.214,0.0,0.0,0.0,0.0,91.034,7.54,91.3457210602,36.214,0,36.214,54.82,7.54,55.3361003324,131.86
2019-09-22 18:30:00,16.072,0.0,16.072,16.072,0,16.072,0.0,0.0,0.0,0.0,78.762,7.93,79.1602017683,16.072,0,16.072,62.69,7.93,63.1895640118,131.37
2019-09-22 19:00:00,5.237,0.0,5.237,5.237,0,5.237,0.0,0.0,0.0,0.0,72.137,8.33,72.6163595135,5.237,0,5.237,66.9,8.33,67.4166070045,131.26
2019-09-22 19:30:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,71.535,8.19,72.0023077755,2.665,0,2.665,68.87,8.19,69.3552665628,131.26
2019-09-22 20:00:00,2.585,0.0,2.585,2.585,0,2.585,0.0,0.0,0.0,0.0,71.785,7.98,72.227187575,2.585,0,2.585,69.2,7.98,69.6585988949,131.26
2019-09-22 20:30:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,69.399,7.33,69.785027771,2.629,0,2.629,66.77,7.33,67.1711381473,131.77
2019-09-22 21:00:00,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0,66.751,3.03,66.8197343679,2.6310000000000002,0,2.6310000000000002,64.12,3.03,64.1915516248,131.65
2019-09-22 21:30:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,65.573,-0.5700000000000001,65.5754773448,2.623,0,2.623,62.95,-0.5700000000000001,62.9525805666,132.19
2019-09-22 22:00:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,62.207,3.85,62.3260246526,2.637,0,2.637,59.57,3.85,59.6942828083,130.59
2019-09-22 22:30:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,59.332,3.86,59.4574286696,2.622,0,2.622,56.71,3.86,56.8412148005,130.32
2019-09-22 23:00:00,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0,55.341,3.21,55.434018265,2.6310000000000002,0,2.6310000000000002,52.71,3.21,52.8076528545,131.02
2019-09-22 23:30:00,2.652,0.0,2.652,2.652,0,2.652,0.0,0.0,0.0,0.0,50.752,2.7800000000000002,50.8280818446,2.652,0,2.652,48.1,2.7800000000000002,48.1802698207,131.27
2019-09-23 00:00:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,47.984,2.36,48.0420009575,2.644,0,2.644,45.34,2.36,45.4013788337,132.19
2019-09-23 00:30:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,46.548,2.7,46.626240509,2.678,0,2.678,43.87,2.7,43.9530078607,130.85
2019-09-23 01:00:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,45.541,2.71,45.6215604841,2.641,0,2.641,42.9,2.71,42.9855103494,130.32
2019-09-23 01:30:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,46.784,2.8,46.8677144312,2.664,0,2.664,44.12,2.8,44.2087593131,130.32
2019-09-23 02:00:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,46.287,2.84,46.3740441303,2.737,0,2.737,43.55,2.84,43.6425033654,130.39
2019-09-23 02:30:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,45.442,2.67,45.5203719668,2.732,0,2.732,42.71,2.67,42.7933756556,131.0
2019-09-23 03:00:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,44.513,2.54,44.585409822,2.7030000000000003,0,2.7030000000000003,41.81,2.54,41.8870827344,131.14
2019-09-23 03:30:00,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0,44.192,2.47,44.2609733738,2.582,0,2.582,41.61,2.47,41.6832460348,131.26
2019-09-23 04:00:00,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0,43.95,2.48,44.0199148114,2.58,0,2.58,41.37,2.48,41.4442673961,131.26
2019-09-23 04:30:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,44.236,2.64,44.3147074457,2.556,0,2.556,41.68,2.64,41.7635247555,131.26
2019-09-23 05:00:00,2.465,0.0,2.465,2.465,0,2.465,0.0,0.0,0.0,0.0,44.755,2.64,44.8327963103,2.465,0,2.465,42.29,2.64,42.3723223343,131.26
2019-09-23 05:30:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,45.134,3.5,45.2695035979,2.504,0,2.504,42.63,3.5,42.7734368505,130.36
2019-09-23 06:00:00,2.423,0.0,2.423,2.423,0,2.423,0.0,0.0,0.0,0.0,48.373,4.66,48.5969415601,2.423,0,2.423,45.95,4.66,46.1856915072,130.36
2019-09-23 06:30:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,54.249,-0.22,54.2494460893,2.649,0,2.649,51.6,-0.22,51.6004689901,131.46
2019-09-23 07:00:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,60.984,7.21,61.4087319198,2.714,0,2.714,58.27,7.21,58.7143679179,130.82
2019-09-23 07:30:00,8.218,0.0,8.218,8.218,0,8.218,0.0,0.0,0.0,0.0,70.278,2.94,70.3394688919,8.218,0,8.218,62.06,2.94,62.1296000309,131.78
2019-09-23 08:00:00,24.157,0.0,24.157,24.157,0,24.157,0.0,0.0,0.0,0.0,83.207,2.7,83.2507948851,24.157,0,24.157,59.05,2.7,59.1116951203,131.91
2019-09-23 08:30:00,31.939,0.0,31.939,31.939,0,31.939,0.0,0.0,0.0,0.0,88.759,1.28,88.7682290068,31.939,0,31.939,56.82,1.28,56.83441563,133.13
2019-09-23 09:00:00,48.169,0.0,48.169,48.169,0,48.169,0.0,0.0,0.0,0.0,99.339,2.29,99.365391465,48.169,0,48.169,51.17,2.29,51.2212163073,133.06
2019-09-23 09:30:00,55.756,0.0,55.756,55.756,0,55.756,0.0,0.0,0.0,0.0,102.786,2.12,102.807860575,55.756,0,55.756,47.03,2.12,47.077758018,133.06
2019-09-23 10:00:00,83.979,0.0,83.979,83.979,0,83.979,0.0,0.0,0.0,0.0,116.609,3.14,116.6512686643,83.979,0,83.979,32.63,3.14,32.7807336709,132.8
2019-09-23 10:30:00,83.463,0.0,83.463,83.463,0,83.463,0.0,0.0,0.0,0.0,115.833,3.22,115.8777471692,83.463,0,83.463,32.37,3.22,32.5297602205,132.95
2019-09-23 11:00:00,68.665,0.0,68.665,68.665,0,68.665,0.0,0.0,0.0,0.0,107.935,3.26,107.9842202593,68.665,0,68.665,39.27,3.26,39.4050821595,133.13
2019-09-23 11:30:00,63.272,0.0,63.272,63.272,0,63.272,0.0,0.0,0.0,0.0,106.232,4.13,106.3122510532,63.272,0,63.272,42.96,4.13,43.1580641364,133.01
2019-09-23 12:00:00,46.302,0.0,46.302,46.302,0,46.302,0.0,0.0,0.0,0.0,97.202,4.47,97.3047260106,46.302,0,46.302,50.9,4.47,51.0958990527,132.63
2019-09-23 12:30:00,29.371,0.0,29.371,29.371,0,29.371,0.0,0.0,0.0,0.0,89.201,5.18,89.3512775566,29.371,0,29.371,59.83,5.18,60.0538200284,132.63
2019-09-23 13:00:00,23.099,0.0,23.099,23.099,0,23.099,0.0,0.0,0.0,0.0,86.609,5.44,86.7796778111,23.099,0,23.099,63.51,5.44,63.742557997,133.13
2019-09-23 13:30:00,17.809,0.0,17.809,17.809,0,17.809,0.0,0.0,0.0,0.0,84.469,5.88,84.6734099998,17.809,0,17.809,66.66,5.88,66.9188314303,133.13
2019-09-23 14:00:00,14.628,0.0,14.628,14.628,0,14.628,0.0,0.0,0.0,0.0,81.868,5.88,82.0788878092,14.628,0,14.628,67.24,5.88,67.4966073221,133.13
2019-09-23 14:30:00,17.688,0.0,17.688,17.688,0,17.688,0.0,0.0,0.0,0.0,83.268,5.39,83.4422670114,17.688,0,17.688,65.58,5.39,65.8011284098,133.26
2019-09-23 15:00:00,27.962,0.0,27.962,27.962,0,27.962,0.0,0.0,0.0,0.0,87.652,4.12,87.748774943,27.962,0,27.962,59.69,4.12,59.8320190199,132.88
2019-09-23 15:30:00,31.995,0.0,31.995,31.995,0,31.995,0.0,0.0,0.0,0.0,88.975,1.6,88.9893849007,31.995,0,31.995,56.98,1.6,57.0024595961,130.78
2019-09-23 16:00:00,32.555,0.0,32.555,32.555,0,32.555,0.0,0.0,0.0,0.0,90.465,1.73,90.4815402444,32.555,0,32.555,57.91,1.73,57.9358351972,130.32
2019-09-23 16:30:00,28.963,0.0,28.963,28.963,0,28.963,0.0,0.0,0.0,0.0,90.723,2.15,90.7484723232,28.963,0,28.963,61.76,2.15,61.7974117581,130.32
2019-09-23 17:00:00,21.78,0.0,21.78,21.78,0,21.78,0.0,0.0,0.0,0.0,87.92,2.89,87.9674854705,21.78,0,21.78,66.14,2.89,66.2031094436,130.03
2019-09-23 17:30:00,20.157,0.0,20.157,20.157,0,20.157,0.0,0.0,0.0,0.0,87.637,1.3599999999999999,87.6475519852,20.157,0,20.157,67.48,1.3599999999999999,67.49370341,131.56
2019-09-23 18:00:00,16.142,0.0,16.142,16.142,0,16.142,0.0,0.0,0.0,0.0,85.692,1.3900000000000001,85.703272773,16.142,0,16.142,69.55,1.3900000000000001,69.5638886205,131.26
2019-09-23 18:30:00,11.223,0.0,11.223,11.223,0,11.223,0.0,0.0,0.0,0.0,82.543,1.19,82.5515775076,11.223,0,11.223,71.32,1.19,71.3299270994,131.5
2019-09-23 19:00:00,8.858,0.0,8.858,8.858,0,8.858,0.0,0.0,0.0,0.0,80.398,0.9,80.4030372809,8.858,0,8.858,71.54,0.9,71.5456609446,132.11
2019-09-23 19:30:00,2.435,0.0,2.435,2.435,0,2.435,0.0,0.0,0.0,0.0,75.835,1.3599999999999999,75.8471939165,2.435,0,2.435,73.4,1.3599999999999999,73.4125983738,131.76
2019-09-23 20:00:00,1.9889999999999999,0.0,1.9889999999999999,1.9889999999999999,0,1.9889999999999999,0.0,0.0,0.0,0.0,75.239,7.21,75.5836703329,1.9889999999999999,0,1.9889999999999999,73.25,7.21,73.6039849465,131.26
2019-09-23 20:30:00,2.123,0.0,2.123,2.123,0,2.123,0.0,0.0,0.0,0.0,74.483,12.63,75.5462387482,2.123,0,2.123,72.36,12.63,73.453975386,132.28
2019-09-23 21:00:00,2.18,0.0,2.18,2.18,0,2.18,0.0,0.0,0.0,0.0,71.2,11.03,72.0492949306,2.18,0,2.18,69.02,11.03,69.8957888574,132.8
2019-09-23 21:30:00,2.212,0.0,2.212,2.212,0,2.212,0.0,0.0,0.0,0.0,66.942,9.19,67.5698709781,2.212,0,2.212,64.73,9.19,65.3791174612,132.98
2019-09-23 22:00:00,2.189,0.0,2.189,2.189,0,2.189,0.0,0.0,0.0,0.0,61.999,7.12,62.4064932599,2.189,0,2.189,59.81,7.12,60.2323044553,133.13
2019-09-23 22:30:00,2.216,0.0,2.216,2.216,0,2.216,0.0,0.0,0.0,0.0,57.456,5.19,57.6899301092,2.216,0,2.216,55.24,5.19,55.4832740562,133.27
2019-09-23 23:00:00,2.281,0.0,2.281,2.281,0,2.281,0.0,0.0,0.0,0.0,53.071,3.7,53.1998218136,2.281,0,2.281,50.79,3.7,50.924592291,133.89
2019-09-23 23:30:00,2.268,0.0,2.268,2.268,0,2.268,0.0,0.0,0.0,0.0,49.508,-4.63,49.7240280347,2.268,0,2.268,47.24,-4.63,47.4663512396,130.79
2019-09-24 00:00:00,2.275,0.0,2.275,2.275,0,2.275,0.0,0.0,0.0,0.0,47.285,-4.94,47.5423477018,2.275,0,2.275,45.01,-4.94,45.2802793719,130.6
2019-09-24 00:30:00,2.3529999999999998,0.0,2.3529999999999998,2.3529999999999998,0,2.3529999999999998,0.0,0.0,0.0,0.0,45.673,-5.26,45.9748902011,2.3529999999999998,0,2.3529999999999998,43.32,-5.26,43.6381713641,130.8
2019-09-24 01:00:00,2.345,0.0,2.345,2.345,0,2.345,0.0,0.0,0.0,0.0,44.745,-5.34,45.0625190707,2.345,0,2.345,42.4,-5.34,42.7349458874,131.26
2019-09-24 01:30:00,2.384,0.0,2.384,2.384,0,2.384,0.0,0.0,0.0,0.0,46.654,-5.19,46.9417917851,2.384,0,2.384,44.27,-5.19,44.5731870074,131.26
2019-09-24 02:00:00,2.334,0.0,2.334,2.334,0,2.334,0.0,0.0,0.0,0.0,45.774,-5.19,46.0672896533,2.334,0,2.334,43.44,-5.19,43.7489394157,131.26
2019-09-24 02:30:00,2.325,0.0,2.325,2.325,0,2.325,0.0,0.0,0.0,0.0,45.655,-5.41,45.9744181584,2.325,0,2.325,43.33,-5.41,43.6664287525,131.26
2019-09-24 03:00:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,44.206,-5.44,44.5394660498,2.316,0,2.316,41.89,-5.44,42.2417530413,130.52
2019-09-24 03:30:00,2.258,0.0,2.258,2.258,0,2.258,0.0,0.0,0.0,0.0,44.388,-5.54,44.7323836163,2.258,0,2.258,42.13,-5.54,42.4926876062,130.32
2019-09-24 04:00:00,2.273,0.0,2.273,2.273,0,2.273,0.0,0.0,0.0,0.0,44.633,-5.39,44.9572773753,2.273,0,2.273,42.36,-5.39,42.7015421267,130.32
2019-09-24 04:30:00,2.253,0.0,2.253,2.253,0,2.253,0.0,0.0,0.0,0.0,44.853,-5.44,45.1816910817,2.253,0,2.253,42.6,-5.44,42.9459381083,130.82
2019-09-24 05:00:00,2.239,0.0,2.239,2.239,0,2.239,0.0,0.0,0.0,0.0,45.219,-5.05,45.5001149559,2.239,0,2.239,42.98,-5.05,43.2756617512,130.32
2019-09-24 05:30:00,2.124,0.0,2.124,2.124,0,2.124,0.0,0.0,0.0,0.0,45.814,-4.41,46.0257612213,2.124,0,2.124,43.69,-4.41,43.9120051922,130.32
2019-09-24 06:00:00,2.059,0.0,2.059,2.059,0,2.059,0.0,0.0,0.0,0.0,48.559,-3.11,48.6584893004,2.059,0,2.059,46.5,-3.11,46.6038850312,129.82
2019-09-24 06:30:00,2.098,0.0,2.098,2.098,0,2.098,0.0,0.0,0.0,0.0,53.918,-0.59,53.9212279534,2.098,0,2.098,51.82,-0.59,51.823358633,130.03
2019-09-24 07:00:00,2.071,0.0,2.071,2.071,0,2.071,0.0,0.0,0.0,0.0,59.261,1.33,59.2759227765,2.071,0,2.071,57.19,1.33,57.2054630258,130.3
2019-09-24 07:30:00,2.057,0.0,2.057,2.057,0,2.057,0.0,0.0,0.0,0.0,66.307,9.07,66.924458526,2.057,0,2.057,64.25,9.07,64.8870356851,130.95
2019-09-24 08:00:00,6.936,0.0,6.936,6.936,0,6.936,0.0,0.0,0.0,0.0,72.346,13.47,73.5892968848,6.936,0,6.936,65.41,13.47,66.782550116,132.01
2019-09-24 08:30:00,8.38,0.0,8.38,8.38,0,8.38,0.0,0.0,0.0,0.0,76.57,14.87,78.0005243572,8.38,0,8.38,68.19,14.87,69.792499597,131.51
2019-09-24 09:00:00,6.287,0.0,6.287,6.287,0,6.287,0.0,0.0,0.0,0.0,77.257,15.94,78.8842674365,6.287,0,6.287,70.97,15.94,72.738054002,132.19
2019-09-24 09:30:00,13.686,0.0,13.686,13.686,0,13.686,0.0,0.0,0.0,0.0,84.466,16.2,86.0054949175,13.686,0,13.686,70.78,16.2,72.6102499651,132.19
2019-09-24 10:00:00,24.638,0.0,24.638,24.638,0,24.638,0.0,0.0,0.0,0.0,89.868,15.6,91.2119368504,24.638,0,24.638,65.23,15.6,67.0694632452,132.48
2019-09-24 10:30:00,42.971,0.0,42.971,42.971,0,42.971,0.0,0.0,0.0,0.0,97.951,14.4,99.003830234,42.971,0,42.971,54.98,14.4,56.8345000858,133.13
2019-09-24 11:00:00,74.504,0.0,74.504,74.504,0,74.504,0.0,0.0,0.0,0.0,117.624,14.36,118.4973205435,74.504,0,74.504,43.12,14.36,45.4482562922,133.13
2019-09-24 11:30:00,104.914,0.0,104.914,104.914,0,104.914,0.0,0.0,0.0,0.0,136.114,15.32,136.9734404766,104.914,0,104.914,31.2,15.32,34.7583428834,133.13
2019-09-24 12:00:00,99.375,0.0,99.375,99.375,0,99.375,0.0,0.0,0.0,0.0,133.875,15.54,134.7739115148,99.375,0,99.375,34.5,15.54,37.8383614867,133.13
2019-09-24 12:30:00,86.585,0.0,86.585,86.585,0,86.585,0.0,0.0,0.0,0.0,127.625,15.03,128.5069707253,86.585,0,86.585,41.04,15.03,43.7056346482,133.13
2019-09-24 13:00:00,93.969,0.0,93.969,93.969,0,93.969,0.0,0.0,0.0,0.0,130.739,14.01,131.4875135555,93.969,0,93.969,36.77,14.01,39.3486086158,133.45
2019-09-24 13:30:00,107.718,0.0,107.718,107.718,0,107.718,0.0,0.0,0.0,0.0,134.918,13.24,135.5660883997,107.718,0,107.718,27.2,13.24,30.2512412968,134.07
2019-09-24 14:00:00,125.143,0.0,125.143,125.143,0,125.143,0.0,0.0,0.0,0.0,142.513,14.23,143.2216745783,125.143,0,125.143,17.37,14.23,22.4546164519,134.07
2019-09-24 14:30:00,138.958,0.0,138.958,138.958,0,138.958,0.0,0.0,0.0,0.0,150.418,15.19,151.1830374877,138.958,0,138.958,11.46,15.19,19.0280766238,133.23
2019-09-24 15:00:00,112.074,0.0,112.074,112.074,0,112.074,0.0,0.0,0.0,0.0,134.624,14.45,135.3972816418,112.074,0,112.074,22.55,14.45,26.7825502893,133.86
2019-09-24 15:30:00,71.2,0.0,71.2,71.2,0,71.2,0.0,0.0,0.0,0.0,110.62,6.4,110.8049836424,71.2,0,71.2,39.42,6.4,39.9361540462,131.17
2019-09-24 16:00:00,42.136,0.0,42.136,42.136,0,42.136,0.0,0.0,0.0,0.0,97.236,6.57,97.457706704,42.136,0,42.136,55.1,6.57,55.4903135691,130.39
2019-09-24 16:30:00,25.926,0.0,25.926,25.926,0,25.926,0.0,0.0,0.0,0.0,90.606,6.96,90.8729268594,25.926,0,25.926,64.68,6.96,65.0533934549,129.51
2019-09-24 17:00:00,24.066,0.0,24.066,24.066,0,24.066,0.0,0.0,0.0,0.0,91.136,6.58,91.3732285519,24.066,0,24.066,67.07,6.58,67.3919972994,129.38
2019-09-24 17:30:00,20.315,0.0,20.315,20.315,0,20.315,0.0,0.0,0.0,0.0,90.695,10.76,91.3310496217,20.315,0,20.315,70.38,10.76,71.1977668189,131.0
2019-09-24 18:00:00,16.571,0.0,16.571,16.571,0,16.571,0.0,0.0,0.0,0.0,89.181,14.54,90.3585212418,16.571,0,16.571,72.61,14.54,74.0514935704,132.19
2019-09-24 18:30:00,13.886,0.0,13.886,13.886,0,13.886,0.0,0.0,0.0,0.0,87.436,14.23,88.5863815493,13.886,0,13.886,73.55,14.23,74.9139199348,132.69
2019-09-24 19:00:00,9.46,0.0,9.46,9.46,0,9.46,0.0,0.0,0.0,0.0,84.13,14.26,85.3299742177,9.46,0,9.46,74.67,14.26,76.0194481695,132.28
2019-09-24 19:30:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,81.225,15.06,82.6093470801,2.925,0,2.925,78.3,15.06,79.7351465792,131.97
2019-09-24 20:00:00,2.585,0.0,2.585,2.585,0,2.585,0.0,0.0,0.0,0.0,79.895,14.65,81.2270492201,2.585,0,2.585,77.31,14.65,78.6858221028,132.19
2019-09-24 20:30:00,2.6630000000000003,0.0,2.6630000000000003,2.6630000000000003,0,2.6630000000000003,0.0,0.0,0.0,0.0,76.543,12.87,77.6174448755,2.6630000000000003,0,2.6630000000000003,73.88,12.87,74.9926083024,132.37
2019-09-24 21:00:00,2.688,0.0,2.688,2.688,0,2.688,0.0,0.0,0.0,0.0,74.788,10.99,75.5911704103,2.688,0,2.688,72.1,10.99,72.9327779534,132.19
2019-09-24 21:30:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,70.621,9.45,71.2504606371,2.581,0,2.581,68.04,9.45,68.6931153756,132.88
2019-09-24 22:00:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,66.484,7.75,66.9341822689,2.584,0,2.584,63.9,7.75,64.3682569284,132.88
2019-09-24 22:30:00,2.549,0.0,2.549,2.549,0,2.549,0.0,0.0,0.0,0.0,62.079,6.15,62.3828882066,2.549,0,2.549,59.53,6.15,59.8468328318,133.13
2019-09-24 23:00:00,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0,2.5700000000000003,0.0,0.0,0.0,0.0,57.53,4.8100000000000005,57.7307283862,2.5700000000000003,0,2.5700000000000003,54.96,4.8100000000000005,55.1700797534,133.28
2019-09-24 23:30:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,54.154,3.88,54.2928182728,2.644,0,2.644,51.51,3.88,51.655924152,133.13
2019-09-25 00:00:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,51.379,3.31,51.4855100101,2.649,0,2.649,48.73,3.31,48.8422870062,133.41
2019-09-25 00:30:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,50.158,2.95,50.2446759767,2.718,0,2.718,47.44,2.95,47.531632625,134.07
2019-09-25 01:00:00,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0,48.787,2.7,48.8616554058,2.747,0,2.747,46.04,2.7,46.119102333,134.07
2019-09-25 01:30:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,49.731,2.93,49.8172385927,2.771,0,2.771,46.96,2.93,47.0513177286,134.07
2019-09-25 02:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,49.076,2.79,49.1552426095,2.7960000000000003,0,2.7960000000000003,46.28,2.79,46.3640216116,134.07
2019-09-25 02:30:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,48.797,2.7,48.87164013,2.717,0,2.717,46.08,2.7,46.1590337854,134.07
2019-09-25 03:00:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,47.792,2.41,47.852725774,2.682,0,2.682,45.11,2.41,45.174331207,134.07
2019-09-25 03:30:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,47.462,2.47,47.5262279589,2.592,0,2.592,44.87,2.47,44.937932751700004,134.07
2019-09-25 04:00:00,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0,46.129,-3.05,46.229721403,2.529,0,2.529,43.6,-3.05,43.7065498524,132.03
2019-09-25 04:30:00,2.5460000000000003,0.0,2.5460000000000003,2.5460000000000003,0,2.5460000000000003,0.0,0.0,0.0,0.0,46.216,-5.58,46.5516385963,2.5460000000000003,0,2.5460000000000003,43.67,-5.58,44.0250530948,131.26
2019-09-25 05:00:00,2.531,0.0,2.531,2.531,0,2.531,0.0,0.0,0.0,0.0,47.071,-4.93,47.3284686103,2.531,0,2.531,44.54,-4.93,44.8120128983,131.26
2019-09-25 05:30:00,2.488,0.0,2.488,2.488,0,2.488,0.0,0.0,0.0,0.0,48.928,-4.11,49.1003185733,2.488,0,2.488,46.44,-4.11,46.6215154194,130.56
