Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-25 06:00:00,2.417,0.0,2.417,2.417,0,2.417,0.0,0.0,0.0,0.0,51.587,-3.19,51.6855363617,2.417,0,2.417,49.17,-3.19,49.2733700897,131.05
2019-09-25 06:30:00,2.371,0.0,2.371,2.371,0,2.371,0.0,0.0,0.0,0.0,56.811,-1.45,56.8295013263,2.371,0,2.371,54.44,-1.45,54.4593068263,131.15
2019-09-25 07:00:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,63.247,1.42,63.2629386687,2.277,0,2.277,60.97,1.42,60.9865337595,131.26
2019-09-25 07:30:00,1.8940000000000001,0.0,1.8940000000000001,1.8940000000000001,0,1.8940000000000001,0.0,0.0,0.0,0.0,70.924,4.43,71.062216937,1.8940000000000001,0,1.8940000000000001,69.03,4.43,69.1720015613,130.38
2019-09-25 08:00:00,4.409,0.0,4.409,4.409,0,4.409,0.0,0.0,0.0,0.0,75.229,6.14,75.4791497104,4.409,0,4.409,70.82,6.14,71.0856666284,129.61
2019-09-25 08:30:00,8.918,0.0,8.918,8.918,0,8.918,0.0,0.0,0.0,0.0,80.218,11.71,81.0681911973,8.918,0,8.918,71.3,11.71,72.2552011969,131.17
2019-09-25 09:00:00,17.994,0.0,17.994,17.994,0,17.994,0.0,0.0,0.0,0.0,86.024,15.01,87.32370054,17.994,0,17.994,68.03,15.01,69.6662113223,132.07
2019-09-25 09:30:00,22.308,0.0,22.308,22.308,0,22.308,0.0,0.0,0.0,0.0,90.338,16.07,91.7561940362,22.308,0,22.308,68.03,16.07,69.9022589048,132.19
2019-09-25 10:00:00,27.13,0.0,27.13,27.13,0,27.13,0.0,0.0,0.0,0.0,93.07,15.94,94.4251476038,27.13,0,27.13,65.94,15.94,67.8392747603,132.19
2019-09-25 10:30:00,40.081,0.0,40.081,40.081,0,40.081,0.0,0.0,0.0,0.0,97.811,15.44,99.0221456089,40.081,0,40.081,57.73,15.44,59.7590704412,133.13
2019-09-25 11:00:00,47.788,0.0,47.788,47.788,0,47.788,0.0,0.0,0.0,0.0,101.718,15.51,102.8936908853,47.788,0,47.788,53.93,15.51,56.115995937,133.13
2019-09-25 11:30:00,58.426,0.0,58.426,58.426,0,58.426,0.0,0.0,0.0,0.0,109.596,15.76,110.7233526227,58.426,0,58.426,51.17,15.76,53.5420068731,133.13
2019-09-25 12:00:00,69.312,0.0,69.312,69.312,0,69.312,0.0,0.0,0.0,0.0,116.582,15.54,117.6131554036,69.312,0,69.312,47.27,15.54,49.758863532,133.13
2019-09-25 12:30:00,76.229,0.0,76.229,76.229,0,76.229,0.0,0.0,0.0,0.0,120.659,15.76,121.6839014866,76.229,0,76.229,44.43,15.76,47.1423641749,133.13
2019-09-25 13:00:00,60.564,0.0,60.564,60.564,0,60.564,0.0,0.0,0.0,0.0,109.554,15.86,110.6960636879,60.564,0,60.564,48.99,15.86,51.4932976221,133.13
2019-09-25 13:30:00,77.03,0.0,77.03,77.03,0,77.03,0.0,0.0,0.0,0.0,115.96,14.35,116.8445296109,77.03,0,77.03,38.93,14.35,41.490570013,133.29
2019-09-25 14:00:00,75.08,0.0,75.08,75.08,0,75.08,0.0,0.0,0.0,0.0,112.44,14.11,113.3218677043,75.08,0,75.08,37.36,14.11,39.9357196004,133.41
2019-09-25 14:30:00,75.523,0.0,75.523,75.523,0,75.523,0.0,0.0,0.0,0.0,113.453,14.07,114.3221243198,75.523,0,75.523,37.93,14.07,40.4555286704,133.74
2019-09-25 15:00:00,66.941,0.0,66.941,66.941,0,66.941,0.0,0.0,0.0,0.0,108.261,14.05,109.1688903534,66.941,0,66.941,41.32,14.05,43.6433832327,133.45
2019-09-25 15:30:00,63.279,0.0,63.279,63.279,0,63.279,0.0,0.0,0.0,0.0,105.209,13.52,106.0741442624,63.279,0,63.279,41.93,13.52,44.0558202738,133.45
2019-09-25 16:00:00,62.981,0.0,62.981,62.981,0,62.981,0.0,0.0,0.0,0.0,107.091,13.79,107.9752118822,62.981,0,62.981,44.11,13.79,46.2153242983,133.64
2019-09-25 16:30:00,38.972,0.0,38.972,38.972,0,38.972,0.0,0.0,0.0,0.0,95.542,13.34,96.4687999511,38.972,0,38.972,56.57,13.34,58.1216009759,133.13
2019-09-25 17:00:00,29.247,0.0,29.247,29.247,0,29.247,0.0,0.0,0.0,0.0,90.357,13.85,91.4123074263,29.247,0,29.247,61.11,13.85,62.6598324288,132.66
2019-09-25 17:30:00,26.745,0.0,26.745,26.745,0,26.745,0.0,0.0,0.0,0.0,91.725,14.0,92.7872600361,26.745,0,26.745,64.98,14.0,66.4710493373,132.19
2019-09-25 18:00:00,14.427,0.0,14.427,14.427,0,14.427,0.0,0.0,0.0,0.0,86.067,14.06,87.2078671279,14.427,0,14.427,71.64,14.06,73.0066654491,132.19
2019-09-25 18:30:00,12.164,0.0,12.164,12.164,0,12.164,0.0,0.0,0.0,0.0,84.724,13.69,85.822912302,12.164,0,12.164,72.56,13.69,73.8401631905,132.19
2019-09-25 19:00:00,9.365,0.0,9.365,9.365,0,9.365,0.0,0.0,0.0,0.0,82.985,13.96,84.1510060843,9.365,0,9.365,73.62,13.96,74.9318757272,132.19
2019-09-25 19:30:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,80.501,14.41,81.7805545408,3.041,0,3.041,77.46,14.41,78.7889567135,131.89
2019-09-25 20:00:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,80.687,14.18,81.9235275669,2.737,0,2.737,77.95,14.18,79.2292553291,131.56
2019-09-25 20:30:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,77.355,12.85,78.4150401709,2.705,0,2.705,74.65,12.85,75.7479042614,132.19
2019-09-25 21:00:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,73.513,11.0,74.3314278687,2.643,0,2.643,70.87,11.0,71.7185952177,132.36
2019-09-25 21:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,68.437,9.05,69.0327854646,2.707,0,2.707,65.73,9.05,66.3500972117,132.47
2019-09-25 22:00:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,63.611,7.12,64.0082316659,2.721,0,2.721,60.89,7.12,61.3048652229,132.67
2019-09-25 22:30:00,2.751,0.0,2.751,2.751,0,2.751,0.0,0.0,0.0,0.0,58.621,5.74,58.9013517757,2.751,0,2.751,55.87,5.74,56.1640854995,133.13
2019-09-25 23:00:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,54.437,3.48,54.5481197568,2.757,0,2.757,51.68,3.48,51.7970346642,133.44
2019-09-25 23:30:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,52.307,-4.6,52.5088778113,2.657,0,2.657,49.65,-4.6,49.8626363122,130.44
2019-09-26 00:00:00,2.626,0.0,2.626,2.626,0,2.626,0.0,0.0,0.0,0.0,50.056,-5.23,50.32848136,2.626,0,2.626,47.43,-5.23,47.7174789778,130.56
2019-09-26 00:30:00,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0,49.861,-5.69,50.184613389,3.791,0,3.791,46.07,-5.69,46.4200495476,131.26
2019-09-26 01:00:00,3.823,0.0,3.823,3.823,0,3.823,0.0,0.0,0.0,0.0,48.753,-5.86,49.1039164324,3.823,0,3.823,44.93,-5.86,45.3105340953,131.26
2019-09-26 01:30:00,3.8369999999999997,0.0,3.8369999999999997,3.8369999999999997,0,3.8369999999999997,0.0,0.0,0.0,0.0,50.037,-5.71,50.3617460877,3.8369999999999997,0,3.8369999999999997,46.2,-5.71,46.5515209204,131.26
2019-09-26 02:00:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,49.604,-5.89,49.9524665657,3.884,0,3.884,45.72,-5.89,46.0978361748,131.26
2019-09-26 02:30:00,3.911,0.0,3.911,3.911,0,3.911,0.0,0.0,0.0,0.0,49.041,-5.94,49.3994259177,3.911,0,3.911,45.13,-5.94,45.5192321991,131.26
2019-09-26 03:00:00,3.87,0.0,3.87,3.87,0,3.87,0.0,0.0,0.0,0.0,47.72,-6.45,48.153929227,3.87,0,3.87,43.85,-6.45,44.3218343483,131.37
2019-09-26 03:30:00,3.915,0.0,3.915,3.915,0,3.915,0.0,0.0,0.0,0.0,47.735,-6.32,48.1515589052,3.915,0,3.915,43.82,-6.32,44.273409627,131.37
2019-09-26 04:00:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,47.554,-6.58,48.0070756868,3.884,0,3.884,43.67,-6.58,44.162940346,131.73
2019-09-26 04:30:00,3.803,0.0,3.803,3.803,0,3.803,0.0,0.0,0.0,0.0,47.073,-6.84,47.5673515029,3.803,0,3.803,43.27,-6.84,43.8072882064,132.17
2019-09-26 05:00:00,3.783,0.0,3.783,3.783,0,3.783,0.0,0.0,0.0,0.0,47.413,-6.49,47.855121659,3.783,0,3.783,43.63,-6.49,44.1100555429,131.48
2019-09-26 05:30:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,48.838,-5.68,49.1671907272,3.688,0,3.688,45.15,-5.68,45.5058776423,131.26
2019-09-26 06:00:00,3.593,0.0,3.593,3.593,0,3.593,0.0,0.0,0.0,0.0,51.773,-4.31,51.9520897462,3.593,0,3.593,48.18,-4.31,48.3723939867,131.26
2019-09-26 06:30:00,3.637,0.0,3.637,3.637,0,3.637,0.0,0.0,0.0,0.0,57.197,-0.86,57.2034650087,3.637,0,3.637,53.56,-0.86,53.5669039613,130.46
2019-09-26 07:00:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,64.026,1.8599999999999999,64.0530114515,3.576,0,3.576,60.45,1.8599999999999999,60.4786086149,130.32
2019-09-26 07:30:00,3.882,0.0,3.882,3.882,0,3.882,0.0,0.0,0.0,0.0,71.712,8.1,72.1680049884,3.882,0,3.882,67.83,8.1,68.3119235566,131.13
2019-09-26 08:00:00,6.443,0.0,6.443,6.443,0,6.443,0.0,0.0,0.0,0.0,74.783,13.03,75.9096699308,6.443,0,6.443,68.34,13.03,69.5710895416,132.19
2019-09-26 08:30:00,20.642,0.0,20.642,20.642,0,20.642,0.0,0.0,0.0,0.0,85.022,13.87,86.145907529,20.642,0,20.642,64.38,13.87,65.8571279362,132.19
2019-09-26 09:00:00,45.364,0.0,45.364,45.364,0,45.364,0.0,0.0,0.0,0.0,98.994,14.13,99.99734464470001,45.364,0,45.364,53.63,14.13,55.4602001439,132.19
2019-09-26 09:30:00,62.156,0.0,62.156,62.156,0,62.156,0.0,0.0,0.0,0.0,109.776,14.64,110.7479109329,62.156,0,62.156,47.62,14.64,49.8196146111,132.19
2019-09-26 10:00:00,53.057,0.0,53.057,53.057,0,53.057,0.0,0.0,0.0,0.0,106.637,15.19,107.7134433068,53.057,0,53.057,53.58,15.19,55.6915837448,132.19
2019-09-26 10:30:00,39.768,0.0,39.768,39.768,0,39.768,0.0,0.0,0.0,0.0,98.938,14.5,99.9948890894,39.768,0,39.768,59.17,14.5,60.9207591877,132.19
2019-09-26 11:00:00,67.681,0.0,67.681,67.681,0,67.681,0.0,0.0,0.0,0.0,113.451,14.3,114.3486746797,67.681,0,67.681,45.77,14.3,47.9518810893,132.19
2019-09-26 11:30:00,85.586,0.0,85.586,85.586,0,85.586,0.0,0.0,0.0,0.0,124.386,15.01,125.2883757417,85.586,0,85.586,38.8,15.01,41.6021646071,132.19
2019-09-26 12:00:00,54.803,0.0,54.803,54.803,0,54.803,0.0,0.0,0.0,0.0,108.993,14.51,109.9546003994,54.803,0,54.803,54.19,14.51,56.0989857306,132.19
2019-09-26 12:30:00,46.612,0.0,46.612,46.612,0,46.612,0.0,0.0,0.0,0.0,107.192,14.43,108.1589097763,46.612,0,46.612,60.58,14.43,62.2748849858,132.19
2019-09-26 13:00:00,63.442,0.0,63.442,63.442,0,63.442,0.0,0.0,0.0,0.0,115.262,14.17,116.1297444413,63.442,0,63.442,51.82,14.17,53.7224468914,132.32
2019-09-26 13:30:00,115.394,0.0,115.394,115.394,0,115.394,0.0,0.0,0.0,0.0,141.764,14.03,142.4565638923,115.394,0,115.394,26.37,14.03,29.8700150653,133.0
2019-09-26 14:00:00,125.745,0.0,125.745,125.745,0,125.745,0.0,0.0,0.0,0.0,144.745,15.39,145.5608708582,125.745,0,125.745,19.0,15.39,24.4510142939,132.39
2019-09-26 14:30:00,106.14,0.0,106.14,106.14,0,106.14,0.0,0.0,0.0,0.0,131.76,13.98,132.4995773578,106.14,0,106.14,25.62,13.98,29.1860377578,132.86
2019-09-26 15:00:00,95.325,0.0,95.325,95.325,0,95.325,0.0,0.0,0.0,0.0,124.905,13.51,125.6335111545,95.325,0,95.325,29.58,13.51,32.5191712687,132.69
2019-09-26 15:30:00,75.408,0.0,75.408,75.408,0,75.408,0.0,0.0,0.0,0.0,114.808,9.82,115.2272071344,75.408,0,75.408,39.4,9.82,40.605324774,132.69
2019-09-26 16:00:00,79.518,0.0,79.518,79.518,0,79.518,0.0,0.0,0.0,0.0,117.738,4.74,117.8333749156,79.518,0,79.518,38.22,4.74,38.512803066000004,131.26
2019-09-26 16:30:00,60.564,0.0,60.564,60.564,0,60.564,0.0,0.0,0.0,0.0,108.444,4.21,108.5256892906,60.564,0,60.564,47.88,4.21,48.0647323929,131.26
2019-09-26 17:00:00,51.419,0.0,51.419,51.419,0,51.419,0.0,0.0,0.0,0.0,105.839,4.46,105.9329293515,51.419,0,51.419,54.42,4.46,54.6024541573,130.36
2019-09-26 17:30:00,38.282,0.0,38.282,38.282,0,38.282,0.0,0.0,0.0,0.0,101.072,4.38,101.1668601074,38.282,0,38.282,62.79,4.38,62.9425809766,130.36
2019-09-26 18:00:00,27.717,0.0,27.717,27.717,0,27.717,0.0,0.0,0.0,0.0,94.967,4.39,95.0684132033,27.717,0,27.717,67.25,4.39,67.3931346652,130.36
2019-09-26 18:30:00,19.175,0.0,19.175,19.175,0,19.175,0.0,0.0,0.0,0.0,89.825,3.77,89.9040795793,19.175,0,19.175,70.65,3.77,70.7505151925,130.22
2019-09-26 19:00:00,10.885,0.0,10.885,10.885,0,10.885,0.0,0.0,0.0,0.0,83.095,4.08,83.1951045735,10.885,0,10.885,72.21,4.08,72.3251719666,129.54
2019-09-26 19:30:00,4.03,0.0,4.03,4.03,0,4.03,0.0,0.0,0.0,0.0,80.66,5.2,80.8274433593,4.03,0,4.03,76.63,5.2,76.8062295651,129.38
2019-09-26 20:00:00,7.5600000000000005,0.0,7.5600000000000005,7.5600000000000005,0,7.5600000000000005,0.0,0.0,0.0,0.0,83.07,4.72,83.2039860824,7.5600000000000005,0,7.5600000000000005,75.51,4.72,75.6573757145,129.98
2019-09-26 20:30:00,5.391,0.0,5.391,5.391,0,5.391,0.0,0.0,0.0,0.0,78.081,2.81,78.1315471561,5.391,0,5.391,72.69,2.81,72.744293247,130.32
2019-09-26 21:00:00,3.644,0.0,3.644,3.644,0,3.644,0.0,0.0,0.0,0.0,76.334,1.72,76.3533755377,3.644,0,3.644,72.69,1.72,72.7103465815,130.39
2019-09-26 21:30:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,71.418,0.68,71.4212372057,3.658,0,3.658,67.76,0.68,67.7634119566,129.89
2019-09-26 22:00:00,3.644,0.0,3.644,3.644,0,3.644,0.0,0.0,0.0,0.0,67.494,-1.03,67.5018587596,3.644,0,3.644,63.85,-1.03,63.8583072121,130.43
2019-09-26 22:30:00,3.698,0.0,3.698,3.698,0,3.698,0.0,0.0,0.0,0.0,62.618,-2.7800000000000002,62.6796803119,3.698,0,3.698,58.92,-2.7800000000000002,58.9855473824,131.26
2019-09-26 23:00:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,57.896,-3.54,58.0041241292,3.676,0,3.676,54.22,-3.54,54.335439632,130.95
2019-09-26 23:30:00,3.7039999999999997,0.0,3.7039999999999997,3.7039999999999997,0,3.7039999999999997,0.0,0.0,0.0,0.0,54.974,-4.22,55.1357332045,3.7039999999999997,0,3.7039999999999997,51.27,-4.22,51.4433795546,130.39
2019-09-27 00:00:00,3.819,0.0,3.819,3.819,0,3.819,0.0,0.0,0.0,0.0,52.139,-5.01,52.3791506327,3.819,0,3.819,48.32,-5.01,48.5790335433,131.26
2019-09-27 00:30:00,3.852,0.0,3.852,3.852,0,3.852,0.0,0.0,0.0,0.0,49.342,-5.04,49.5987355081,3.852,0,3.852,45.49,-5.04,45.7683482332,131.26
2019-09-27 01:00:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,47.885,-5.23,48.1697635971,3.9450000000000003,0,3.9450000000000003,43.94,-5.23,44.2501581918,131.26
2019-09-27 01:30:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,49.216,-5.05,49.4744091021,3.916,0,3.916,45.3,-5.05,45.5806153973,131.26
2019-09-27 02:00:00,3.748,0.0,3.748,3.748,0,3.748,0.0,0.0,0.0,0.0,48.228,-5.26,48.5139936925,3.748,0,3.748,44.48,-5.26,44.7899319044,131.26
2019-09-27 02:30:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,48.091,-5.75,48.4335295121,3.6109999999999998,0,3.6109999999999998,44.48,-5.75,44.8501159419,131.26
2019-09-27 03:00:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,46.909,-5.26,47.2029859331,3.519,0,3.519,43.39,-5.26,43.7076617997,130.4
2019-09-27 03:30:00,3.644,0.0,3.644,3.644,0,3.644,0.0,0.0,0.0,0.0,47.194,-4.54,47.4118680923,3.644,0,3.644,43.55,-4.54,43.7860034714,129.4
2019-09-27 04:00:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,46.946,-4.6,47.170826959,3.586,0,3.586,43.36,-4.6,43.6033209744,129.84
2019-09-27 04:30:00,3.51,0.0,3.51,3.51,0,3.51,0.0,0.0,0.0,0.0,46.44,-4.71,46.6782358278,3.51,0,3.51,42.93,-4.71,43.1876023877,130.32
2019-09-27 05:00:00,3.457,0.0,3.457,3.457,0,3.457,0.0,0.0,0.0,0.0,46.487,-4.85,46.7393160947,3.457,0,3.457,43.03,-4.85,43.3024641331,130.32
2019-09-27 05:30:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,48.441,-4.1,48.6142004048,3.501,0,3.501,44.94,-4.1,45.1266395824,129.52
2019-09-27 06:00:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,51.403,-3.65,51.5324258016,3.433,0,3.433,47.97,-3.65,48.1086624216,130.6
2019-09-27 06:30:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,56.677,-1.63,56.7004341165,3.497,0,3.497,53.18,-1.63,53.2049743915,130.83
2019-09-27 07:00:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,62.823,0.38,62.8241492501,3.373,0,3.373,59.45,0.38,59.4512144535,130.68
2019-09-27 07:30:00,4.239,0.0,4.239,4.239,0,4.239,0.0,0.0,0.0,0.0,71.129,1.9300000000000002,71.1551792985,4.239,0,4.239,66.89,1.9300000000000002,66.91783768170001,130.05
2019-09-27 08:00:00,12.031,0.0,12.031,12.031,0,12.031,0.0,0.0,0.0,0.0,80.341,9.61,80.913709475,12.031,0,12.031,68.31,9.61,68.9826659386,131.75
2019-09-27 08:30:00,17.448,0.0,17.448,17.448,0,17.448,0.0,0.0,0.0,0.0,86.448,12.04,87.2824054664,17.448,0,17.448,69.0,12.04,70.0425699129,132.06
2019-09-27 09:00:00,18.322,0.0,18.322,18.322,0,18.322,0.0,0.0,0.0,0.0,87.442,12.56,88.3394417234,18.322,0,18.322,69.12,12.56,70.2518896543,131.84
2019-09-27 09:30:00,23.947,0.0,23.947,23.947,0,23.947,0.0,0.0,0.0,0.0,92.187,13.23,93.1314977277,23.947,0,23.947,68.24,13.23,69.5106502631,131.67
2019-09-27 10:00:00,41.552,0.0,41.552,41.552,0,41.552,0.0,0.0,0.0,0.0,100.552,12.51,101.3272165018,41.552,0,41.552,59.0,12.51,60.3116912381,131.77
2019-09-27 10:30:00,51.258,0.0,51.258,51.258,0,51.258,0.0,0.0,0.0,0.0,105.078,12.85,105.8607981455,51.258,0,51.258,53.82,12.85,55.3327651577,132.11
2019-09-27 11:00:00,49.221,0.0,49.221,49.221,0,49.221,0.0,0.0,0.0,0.0,103.251,13.1,104.0787154081,49.221,0,49.221,54.03,13.1,55.5954215741,132.19
2019-09-27 11:30:00,72.869,0.0,72.869,72.869,0,72.869,0.0,0.0,0.0,0.0,115.879,12.57,116.5587729045,72.869,0,72.869,43.01,12.57,44.8092066433,132.19
2019-09-27 12:00:00,88.852,0.0,88.852,88.852,0,88.852,0.0,0.0,0.0,0.0,122.292,11.43,122.8249899817,88.852,0,88.852,33.44,11.43,35.3394750951,132.94
2019-09-27 12:30:00,101.101,0.0,101.101,101.101,0,101.101,0.0,0.0,0.0,0.0,130.371,12.11,130.9322333919,101.101,0,101.101,29.27,12.11,31.676252935,132.19
2019-09-27 13:00:00,79.041,0.0,79.041,79.041,0,79.041,0.0,0.0,0.0,0.0,119.861,11.18,120.3812764553,79.041,0,79.041,40.82,11.18,42.3233363524,132.88
2019-09-27 13:30:00,103.244,0.0,103.244,103.244,0,103.244,0.0,0.0,0.0,0.0,131.974,10.95,132.4274864822,103.244,0,103.244,28.73,10.95,30.7459818513,133.13
2019-09-27 14:00:00,83.718,0.0,83.718,83.718,0,83.718,0.0,0.0,0.0,0.0,121.418,11.07,121.9215962166,83.718,0,83.718,37.7,11.07,39.2916645104,133.13
2019-09-27 14:30:00,68.179,0.0,68.179,68.179,0,68.179,0.0,0.0,0.0,0.0,112.099,10.27,112.5684622841,68.179,0,68.179,43.92,10.27,45.1047591724,133.13
2019-09-27 15:00:00,68.854,0.0,68.854,68.854,0,68.854,0.0,0.0,0.0,0.0,112.944,11.46,113.5239126176,68.854,0,68.854,44.09,11.46,45.5550183844,133.13
2019-09-27 15:30:00,81.226,0.0,81.226,81.226,0,81.226,0.0,0.0,0.0,0.0,118.636,10.44,119.0944755058,81.226,0,81.226,37.41,10.44,38.8394348569,133.3
2019-09-27 16:00:00,74.299,0.0,74.299,74.299,0,74.299,0.0,0.0,0.0,0.0,115.759,11.01,116.2814094385,74.299,0,74.299,41.46,11.01,42.8969894049,133.13
2019-09-27 16:30:00,60.468,0.0,60.468,60.468,0,60.468,0.0,0.0,0.0,0.0,107.998,10.01,108.4609058786,60.468,0,60.468,47.53,10.01,48.5726363295,133.36
2019-09-27 17:00:00,59.595,0.0,59.595,59.595,0,59.595,0.0,0.0,0.0,0.0,108.185,9.03,108.5612045116,59.595,0,59.595,48.59,9.03,49.4219485654,133.04
2019-09-27 17:30:00,44.708,0.0,44.708,44.708,0,44.708,0.0,0.0,0.0,0.0,102.098,9.28,102.5188763302,44.708,0,44.708,57.39,9.28,58.1354495983,132.34
2019-09-27 18:00:00,29.065,0.0,29.065,29.065,0,29.065,0.0,0.0,0.0,0.0,93.305,9.64,93.8016664298,29.065,0,29.065,64.24,9.64,64.959273395,132.19
2019-09-27 18:30:00,17.951,0.0,17.951,17.951,0,17.951,0.0,0.0,0.0,0.0,87.301,9.38,87.8034680465,17.951,0,17.951,69.35,9.38,69.981475406,132.19
2019-09-27 19:00:00,10.552,0.0,10.552,10.552,0,10.552,0.0,0.0,0.0,0.0,83.312,9.6,83.8632776846,10.552,0,10.552,72.76,9.6,73.3905825021,131.95
2019-09-27 19:30:00,6.352,0.0,6.352,6.352,0,6.352,0.0,0.0,0.0,0.0,83.252,10.49,83.9102830647,6.352,0,6.352,76.9,10.49,77.6121775239,131.26
2019-09-27 20:00:00,8.237,0.0,8.237,8.237,0,8.237,0.0,0.0,0.0,0.0,84.157,9.87,84.7338040513,8.237,0,8.237,75.92,9.87,76.5588877923,131.83
2019-09-27 20:30:00,5.309,0.0,5.309,5.309,0,5.309,0.0,0.0,0.0,0.0,78.679,8.31,79.1166299902,5.309,0,5.309,73.37,8.31,73.8391021072,132.69
2019-09-27 21:00:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,74.301,7.0,74.6300113962,3.721,0,3.721,70.58,7.0,70.9262743981,132.82
2019-09-27 21:30:00,3.833,0.0,3.833,3.833,0,3.833,0.0,0.0,0.0,0.0,70.723,5.52,70.938093638,3.833,0,3.833,66.89,5.52,67.1173785245,133.48
2019-09-27 22:00:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,67.749,3.68,67.848871774,3.769,0,3.769,63.98,3.68,64.085745685,133.39
2019-09-27 22:30:00,3.803,0.0,3.803,3.803,0,3.803,0.0,0.0,0.0,0.0,63.823,2.42,63.868863533,3.803,0,3.803,60.02,2.42,60.0687672589,133.27
2019-09-27 23:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,60.067,1.65,60.0896579205,3.777,0,3.777,56.29,1.65,56.314177611,132.55
2019-09-27 23:30:00,3.932,0.0,3.932,3.932,0,3.932,0.0,0.0,0.0,0.0,56.512,1.51,56.532169992,3.932,0,3.932,52.58,1.51,52.6016777299,133.21
2019-09-28 00:00:00,4.0,0.0,4.0,4.0,0,4.0,0.0,0.0,0.0,0.0,53.32,-3.75,53.4517062403,4.0,0,4.0,49.32,-3.75,49.4623584153,131.29
2019-09-28 00:30:00,3.949,0.0,3.949,3.949,0,3.949,0.0,0.0,0.0,0.0,50.889,-5.99,51.2403202664,3.949,0,3.949,46.94,-5.99,47.3206477132,130.02
2019-09-28 01:00:00,3.999,0.0,3.999,3.999,0,3.999,0.0,0.0,0.0,0.0,49.169,-6.28,49.568427058,3.999,0,3.999,45.17,-6.28,45.6044657901,130.32
2019-09-28 01:30:00,4.07,0.0,4.07,4.07,0,4.07,0.0,0.0,0.0,0.0,49.83,-6.29,50.2254218499,4.07,0,4.07,45.76,-6.29,46.1902771154,130.48
2019-09-28 02:00:00,4.025,0.0,4.025,4.025,0,4.025,0.0,0.0,0.0,0.0,48.775,-6.43,49.1970072769,4.025,0,4.025,44.75,-6.43,45.2095941145,130.81
2019-09-28 02:30:00,4.018,0.0,4.018,4.018,0,4.018,0.0,0.0,0.0,0.0,47.758,-6.6,48.2118923503,4.018,0,4.018,43.74,-6.6,44.2351398777,131.01
2019-09-28 03:00:00,4.001,0.0,4.001,4.001,0,4.001,0.0,0.0,0.0,0.0,46.551,-6.74,47.0364029343,4.001,0,4.001,42.55,-6.74,43.0805071929,131.26
2019-09-28 03:30:00,3.983,0.0,3.983,3.983,0,3.983,0.0,0.0,0.0,0.0,45.303,-7.0,45.8406130958,3.983,0,3.983,41.32,-7.0,41.9087389455,131.26
2019-09-28 04:00:00,4.023,0.0,4.023,4.023,0,4.023,0.0,0.0,0.0,0.0,45.173,-7.05,45.7198253387,4.023,0,4.023,41.15,-7.05,41.7495508958,131.26
2019-09-28 04:30:00,4.114,0.0,4.114,4.114,0,4.114,0.0,0.0,0.0,0.0,44.724,-7.15,45.2919272719,4.114,0,4.114,40.61,-7.15,41.2346286512,131.26
2019-09-28 05:00:00,4.112,0.0,4.112,4.112,0,4.112,0.0,0.0,0.0,0.0,44.592,-7.2,45.169530261,4.112,0,4.112,40.48,-7.2,41.1153304742,131.26
2019-09-28 05:30:00,4.037,0.0,4.037,4.037,0,4.037,0.0,0.0,0.0,0.0,45.117,-7.04,45.6629531349,4.037,0,4.037,41.08,-7.04,41.678867547,131.26
2019-09-28 06:00:00,3.933,0.0,3.933,3.933,0,3.933,0.0,0.0,0.0,0.0,46.283,-6.91,46.795984753,3.933,0,3.933,42.35,-6.91,42.9100291307,130.93
2019-09-28 06:30:00,4.098,0.0,4.098,4.098,0,4.098,0.0,0.0,0.0,0.0,50.228,-6.21,50.6104345368,4.098,0,4.098,46.13,-6.21,46.5461169165,130.28
2019-09-28 07:00:00,3.835,0.0,3.835,3.835,0,3.835,0.0,0.0,0.0,0.0,53.285,-5.09,53.5275566881,3.835,0,3.835,49.45,-5.09,49.7112723635,129.59
2019-09-28 07:30:00,3.657,0.0,3.657,3.657,0,3.657,0.0,0.0,0.0,0.0,58.477,-4.87,58.6794378722,3.657,0,3.657,54.82,-4.87,55.0358910167,130.43
2019-09-28 08:00:00,7.754,0.0,7.754,7.754,0,7.754,0.0,0.0,0.0,0.0,64.804,-3.44,64.8952387776,7.754,0,7.754,57.05,-3.44,57.1536184331,129.81
2019-09-28 08:30:00,16.41,0.0,16.41,16.41,0,16.41,0.0,0.0,0.0,0.0,75.14,-2.54,75.1829182727,16.41,0,16.41,58.73,-2.54,58.7849002721,129.62
2019-09-28 09:00:00,24.954,0.0,24.954,24.954,0,24.954,0.0,0.0,0.0,0.0,83.404,-2.17,83.4322246857,24.954,0,24.954,58.45,-2.17,58.4902675665,129.62
2019-09-28 09:30:00,40.061,0.0,40.061,40.061,0,40.061,0.0,0.0,0.0,0.0,96.161,-1.72,96.1763813054,40.061,0,40.061,56.1,-1.72,56.126361008,129.38
2019-09-28 10:00:00,55.969,0.0,55.969,55.969,0,55.969,0.0,0.0,0.0,0.0,104.669,-1.4100000000000001,104.6784966505,55.969,0,55.969,48.7,-1.4100000000000001,48.7204074285,129.74
2019-09-28 10:30:00,79.607,0.0,79.607,79.607,0,79.607,0.0,0.0,0.0,0.0,118.077,-0.53,118.0781894721,79.607,0,79.607,38.47,-0.53,38.4736507236,130.28
2019-09-28 11:00:00,90.158,0.0,90.158,90.158,0,90.158,0.0,0.0,0.0,0.0,123.148,-0.44,123.1487860435,90.158,0,90.158,32.99,-0.44,32.992934092,130.28
2019-09-28 11:30:00,107.268,0.0,107.268,107.268,0,107.268,0.0,0.0,0.0,0.0,131.138,0.37,131.1385219682,107.268,0,107.268,23.87,0.37,23.872867444,129.4
2019-09-28 12:00:00,117.79,0.0,117.79,117.79,0,117.79,0.0,0.0,0.0,0.0,136.38,0.01,136.3800003666,117.79,0,117.79,18.59,0.01,18.5900026896,129.78
2019-09-28 12:30:00,108.374,0.0,108.374,108.374,0,108.374,0.0,0.0,0.0,0.0,130.884,-0.66,130.8856640584,108.374,0,108.374,22.51,-0.66,22.5196736211,130.32
2019-09-28 13:00:00,105.717,0.0,105.717,105.717,0,105.717,0.0,0.0,0.0,0.0,129.637,-1.01,129.640934388,105.717,0,105.717,23.92,-1.01,23.9413136649,130.32
2019-09-28 13:30:00,93.418,0.0,93.418,93.418,0,93.418,0.0,0.0,0.0,0.0,123.448,-0.72,123.4500996516,93.418,0,93.418,30.03,-0.72,30.0386301286,130.32
2019-09-28 14:00:00,81.812,0.0,81.812,81.812,0,81.812,0.0,0.0,0.0,0.0,115.642,-1.72,115.6547904931,81.812,0,81.812,33.83,-1.72,33.8736962849,130.32
2019-09-28 14:30:00,68.681,0.0,68.681,68.681,0,68.681,0.0,0.0,0.0,0.0,106.381,-2.91,106.4207933676,68.681,0,68.681,37.7,-2.91,37.8121422297,130.62
2019-09-28 15:00:00,63.859,0.0,63.859,63.859,0,63.859,0.0,0.0,0.0,0.0,102.489,-3.41,102.5457128358,63.859,0,63.859,38.63,-3.41,38.7802140273,131.04
2019-09-28 15:30:00,68.244,0.0,68.244,68.244,0,68.244,0.0,0.0,0.0,0.0,102.594,-3.1,102.6408244121,68.244,0,68.244,34.35,-3.1,34.4895998817,130.58
2019-09-28 16:00:00,51.065,0.0,51.065,51.065,0,51.065,0.0,0.0,0.0,0.0,94.075,-2.9,94.1196877651,51.065,0,51.065,43.01,-2.9,43.1076570924,130.58
2019-09-28 16:30:00,28.99,0.0,28.99,28.99,0,28.99,0.0,0.0,0.0,0.0,81.63,-2.09,81.6567510987,28.99,0,28.99,52.64,-2.09,52.6814739733,130.44
2019-09-28 17:00:00,15.378,0.0,15.378,15.378,0,15.378,0.0,0.0,0.0,0.0,77.788,-1.5,77.8024610408,15.378,0,15.378,62.41,-1.5,62.4280233549,130.32
2019-09-28 17:30:00,14.964,0.0,14.964,14.964,0,14.964,0.0,0.0,0.0,0.0,81.644,-0.87,81.6486352366,14.964,0,14.964,66.68,-0.87,66.6856753734,129.54
2019-09-28 18:00:00,13.181,0.0,13.181,13.181,0,13.181,0.0,0.0,0.0,0.0,82.811,-0.12,82.8110869449,13.181,0,13.181,69.63,-0.12,69.6301034036,129.43
2019-09-28 18:30:00,4.815,0.0,4.815,4.815,0,4.815,0.0,0.0,0.0,0.0,78.755,0.67,78.7578499262,4.815,0,4.815,73.94,0.67,73.9430355071,129.43
2019-09-28 19:00:00,5.74,0.0,5.74,5.74,0,5.74,0.0,0.0,0.0,0.0,80.1,0.72,80.1032358897,5.74,0,5.74,74.36,0.72,74.3634856633,129.68
2019-09-28 19:30:00,6.763,0.0,6.763,6.763,0,6.763,0.0,0.0,0.0,0.0,80.263,0.35000000000000003,80.2637631126,6.763,0,6.763,73.5,0.35000000000000003,73.5008333286,130.45
2019-09-28 20:00:00,4.225,0.0,4.225,4.225,0,4.225,0.0,0.0,0.0,0.0,75.825,-0.51,75.8267151141,4.225,0,4.225,71.6,-0.51,71.6018163177,131.26
2019-09-28 20:30:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,74.455,-1.8900000000000001,74.478984452,3.355,0,3.355,71.1,-1.8900000000000001,71.1251158171,131.26
2019-09-28 21:00:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,72.46,-3.49,72.5439983734,3.4,0,3.4,69.06,-3.49,69.1481286804,131.68
2019-09-28 21:30:00,3.416,0.0,3.416,3.416,0,3.416,0.0,0.0,0.0,0.0,69.946,-4.38,70.0830030464,3.416,0,3.416,66.53,-4.38,66.6740226775,132.19
2019-09-28 22:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,66.717,-4.83,66.8916062672,3.347,0,3.347,63.37,-4.83,63.5538024039,131.89
2019-09-28 22:30:00,3.462,0.0,3.462,3.462,0,3.462,0.0,0.0,0.0,0.0,63.712,-5.33,63.9345590741,3.462,0,3.462,60.25,-5.33,60.4852990403,131.26
2019-09-28 23:00:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,60.681,-6.08,60.9848355003,3.451,0,3.451,57.23,-6.08,57.5520573047,131.26
2019-09-28 23:30:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,56.525,-6.12,56.8553429767,3.545,0,3.545,52.98,-6.12,53.3323054068,130.47
2019-09-29 00:00:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,53.677,-6.58,54.0788011054,3.567,0,3.567,50.11,-6.58,50.540167194,131.39
2019-09-29 00:30:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,51.755,-6.55,52.1678303651,3.485,0,3.485,48.27,-6.55,48.7123741979,131.07
2019-09-29 01:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,50.41,-6.5,50.827336149,3.5300000000000002,0,3.5300000000000002,46.88,-6.5,47.3284734594,130.23
2019-09-29 01:30:00,3.504,0.0,3.504,3.504,0,3.504,0.0,0.0,0.0,0.0,50.704,-6.01,51.0589435457,3.504,0,3.504,47.2,-6.01,47.5810897311,129.66
2019-09-29 02:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,49.458,-6.01,49.821821163,3.458,0,3.458,46.0,-6.01,46.3909484706,129.46
2019-09-29 02:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,47.783,-6.27,48.1926134278,3.453,0,3.453,44.33,-6.27,44.7712161997,129.75
2019-09-29 03:00:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,46.07,-6.45,46.519322867,3.41,0,3.41,42.66,-6.45,43.1448502141,130.29
2019-09-29 03:30:00,3.55,0.0,3.55,3.55,0,3.55,0.0,0.0,0.0,0.0,45.18,-6.57,45.655200141899996,3.55,0,3.55,41.63,-6.57,42.1452464698,130.29
2019-09-29 04:00:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,44.923,-6.71,45.4213609329,3.533,0,3.533,41.39,-6.71,41.9303732395,130.29
2019-09-29 04:30:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,44.506,-6.7,45.0074886658,3.436,0,3.436,41.07,-6.7,41.6129174656,130.29
2019-09-29 05:00:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,44.246,-6.77,44.7609362726,3.376,0,3.376,40.87,-6.77,41.4269211987,130.29
2019-09-29 05:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,44.78,-6.52,45.2521690088,3.44,0,3.44,41.34,-6.52,41.8509975986,130.29
2019-09-29 06:00:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,45.606,-6.16,46.020135115,3.456,0,3.456,42.15,-6.16,42.597747593,129.91
2019-09-29 06:30:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,48.379,-5.25,48.6630264266,3.559,0,3.559,44.82,-5.25,45.1264323872,129.38
2019-09-29 07:00:00,3.606,0.0,3.606,3.606,0,3.606,0.0,0.0,0.0,0.0,50.416,-5.26,50.6896503835,3.606,0,3.606,46.81,-5.26,47.104603809,130.2
2019-09-29 07:30:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,53.25,-5.77,53.5616971352,3.56,0,3.56,49.69,-5.77,50.0238842954,131.26
2019-09-29 08:00:00,6.686,0.0,6.686,6.686,0,6.686,0.0,0.0,0.0,0.0,58.086,-5.06,58.3059773608,6.686,0,6.686,51.4,-5.06,51.648461739,131.0
2019-09-29 08:30:00,16.712,0.0,16.712,16.712,0,16.712,0.0,0.0,0.0,0.0,68.342,-5.06,68.5290636446,16.712,0,16.712,51.63,-5.06,51.8773601873,131.65
2019-09-29 09:00:00,21.703,0.0,21.703,21.703,0,21.703,0.0,0.0,0.0,0.0,76.413,-3.7199999999999998,76.5034964495,21.703,0,21.703,54.71,-3.7199999999999998,54.8363246398,131.26
2019-09-29 09:30:00,24.772,0.0,24.772,24.772,0,24.772,0.0,0.0,0.0,0.0,82.722,-2.99,82.7760193776,24.772,0,24.772,57.95,-2.99,58.0270850552,130.72
2019-09-29 10:00:00,43.146,0.0,43.146,43.146,0,43.146,0.0,0.0,0.0,0.0,94.596,-2.66,94.6333916543,43.146,0,43.146,51.45,-2.66,51.5187160166,130.72
2019-09-29 10:30:00,53.837,0.0,53.837,53.837,0,53.837,0.0,0.0,0.0,0.0,101.307,-1.76,101.3222870301,53.837,0,53.837,47.47,-1.76,47.5026157175,130.32
2019-09-29 11:00:00,60.214,0.0,60.214,60.214,0,60.214,0.0,0.0,0.0,0.0,105.454,-1.01,105.4588365951,60.214,0,60.214,45.24,-1.01,45.2512729103,130.32
2019-09-29 11:30:00,67.197,0.0,67.197,67.197,0,67.197,0.0,0.0,0.0,0.0,110.327,-0.66,110.3289741138,67.197,0,67.197,43.13,-0.66,43.1350495537,130.32
2019-09-29 12:00:00,77.664,0.0,77.664,77.664,0,77.664,0.0,0.0,0.0,0.0,116.314,0.27,116.3143133754,77.664,0,77.664,38.65,0.27,38.6509430674,130.32
2019-09-29 12:30:00,62.631,0.0,62.631,62.631,0,62.631,0.0,0.0,0.0,0.0,108.961,0.62,108.9627639196,62.631,0,62.631,46.33,0.62,46.3341483142,130.32
2019-09-29 13:00:00,60.184,0.0,60.184,60.184,0,60.184,0.0,0.0,0.0,0.0,107.044,0.59,107.0456259545,60.184,0,60.184,46.86,0.59,46.863714108,130.32
2019-09-29 13:30:00,76.551,0.0,76.551,76.551,0,76.551,0.0,0.0,0.0,0.0,115.771,0.98,115.7751477693,76.551,0,76.551,39.22,0.98,39.2322418426,130.32
2019-09-29 14:00:00,72.525,0.0,72.525,72.525,0,72.525,0.0,0.0,0.0,0.0,113.085,0.05,113.0850110536,72.525,0,72.525,40.56,0.05,40.5600308185,130.32
2019-09-29 14:30:00,67.96,0.0,67.96,67.96,0,67.96,0.0,0.0,0.0,0.0,110.85,-0.66,110.8519647999,67.96,0,67.96,42.89,-0.66,42.8950778062,130.32
2019-09-29 15:00:00,79.13,0.0,79.13,79.13,0,79.13,0.0,0.0,0.0,0.0,115.99,-1.51,115.9998284481,79.13,0,79.13,36.86,-1.51,36.8909162261,130.32
2019-09-29 15:30:00,75.097,0.0,75.097,75.097,0,75.097,0.0,0.0,0.0,0.0,113.447,-1.18,113.4531366204,75.097,0,75.097,38.35,-1.18,38.3681495514,130.69
2019-09-29 16:00:00,62.46,0.0,62.46,62.46,0,62.46,0.0,0.0,0.0,0.0,105.74,-2.02,105.7592927359,62.46,0,62.46,43.28,-2.02,43.3271139127,131.24
2019-09-29 16:30:00,52.617,0.0,52.617,52.617,0,52.617,0.0,0.0,0.0,0.0,101.257,-2.37,101.2847320626,52.617,0,52.617,48.64,-2.37,48.6977052847,130.47
2019-09-29 17:00:00,52.693,0.0,52.693,52.693,0,52.693,0.0,0.0,0.0,0.0,103.103,-1.34,103.1117074294,52.693,0,52.693,50.41,-1.34,50.4278068133,130.36
2019-09-29 17:30:00,35.856,0.0,35.856,35.856,0,35.856,0.0,0.0,0.0,0.0,96.586,-0.61,96.5879262434,35.856,0,35.856,60.73,-0.61,60.7330634828,130.2
2019-09-29 18:00:00,21.934,0.0,21.934,21.934,0,21.934,0.0,0.0,0.0,0.0,90.464,0.25,90.4643454406,21.934,0,21.934,68.53,0.25,68.5304560032,129.9
2019-09-29 18:30:00,9.545,0.0,9.545,9.545,0,9.545,0.0,0.0,0.0,0.0,82.935,0.48,82.936389028,9.545,0,9.545,73.39,0.48,73.3915696794,129.38
2019-09-29 19:00:00,3.345,0.0,3.345,3.345,0,3.345,0.0,0.0,0.0,0.0,78.035,0.42,78.0361302539,3.345,0,3.345,74.69,0.42,74.6911808716,129.38
2019-09-29 19:30:00,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0,78.625,0.85,78.6295944604,2.615,0,2.615,76.01,0.85,76.0147525155,129.38
2019-09-29 20:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,76.446,0.07,76.4460320488,2.776,0,2.776,73.67,0.07,73.6700332564,129.65
2019-09-29 20:30:00,2.648,0.0,2.648,2.648,0,2.648,0.0,0.0,0.0,0.0,74.218,-0.76,74.2218911373,2.648,0,2.648,71.57,-0.76,71.5740350965,129.29
2019-09-29 21:00:00,2.47,0.0,2.47,2.47,0,2.47,0.0,0.0,0.0,0.0,72.42,-1.62,72.4381170379,2.47,0,2.47,69.95,-1.62,69.9687565989,129.38
2019-09-29 21:30:00,2.518,0.0,2.518,2.518,0,2.518,0.0,0.0,0.0,0.0,69.738,-2.66,69.7887114367,2.518,0,2.518,67.22,-2.66,67.2726095822,129.59
2019-09-29 22:00:00,2.511,0.0,2.511,2.511,0,2.511,0.0,0.0,0.0,0.0,65.071,-3.79,65.1812790685,2.511,0,2.511,62.56,-3.79,62.6746974464,130.51
2019-09-29 22:30:00,2.474,0.0,2.474,2.474,0,2.474,0.0,0.0,0.0,0.0,60.494,-4.67,60.6739889574,2.474,0,2.474,58.02,-4.67,58.207639533,130.72
2019-09-29 23:00:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,55.608,-5.87,55.9169613266,2.508,0,2.508,53.1,-5.87,53.4234676898,131.11
2019-09-29 23:30:00,2.575,0.0,2.575,2.575,0,2.575,0.0,0.0,0.0,0.0,52.225,-6.47,52.6242484507,2.575,0,2.575,49.65,-6.47,50.0697853001,131.29
2019-09-30 00:00:00,2.544,0.0,2.544,2.544,0,2.544,0.0,0.0,0.0,0.0,49.984,-6.8100000000000005,50.4457763941,2.544,0,2.544,47.44,-6.8100000000000005,47.926294453,130.26
2019-09-30 00:30:00,2.553,0.0,2.553,2.553,0,2.553,0.0,0.0,0.0,0.0,48.973,-6.63,49.4197493822,2.553,0,2.553,46.42,-6.63,46.8910791089,130.26
2019-09-30 01:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,47.599,-6.43,48.0313408203,2.6189999999999998,0,2.6189999999999998,44.98,-6.43,45.4372677436,129.41
2019-09-30 01:30:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,49.58,-6.06,49.9489739634,2.65,0,2.65,46.93,-6.06,47.3196417992,129.41
2019-09-30 02:00:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,48.878,-5.88,49.2304101547,2.678,0,2.678,46.2,-5.88,46.5726786861,129.41
2019-09-30 02:30:00,2.683,0.0,2.683,2.683,0,2.683,0.0,0.0,0.0,0.0,47.703,-5.84,48.0591490665,2.683,0,2.683,45.02,-5.84,45.397202557,129.41
2019-09-30 03:00:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,46.718,-5.74,47.0693012908,2.718,0,2.718,44.0,-5.74,44.3728250171,129.41
2019-09-30 03:30:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,45.768,-6.03,46.1635215728,2.718,0,2.718,43.05,-6.03,43.4702587984,129.41
2019-09-30 04:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,45.771,-6.69,46.2573295922,2.681,0,2.681,43.09,-6.69,43.6062403791,129.41
2019-09-30 04:30:00,2.612,0.0,2.612,2.612,0,2.612,0.0,0.0,0.0,0.0,45.342,-6.74,45.8402068494,2.612,0,2.612,42.73,-6.74,43.2582997817,129.41
2019-09-30 05:00:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,44.952,-6.61,45.4353871338,2.642,0,2.642,42.31,-6.61,42.8232203366,129.41
2019-09-30 05:30:00,3.697,0.0,3.697,3.697,0,3.697,0.0,0.0,0.0,0.0,47.297,-6.06,47.6836429921,3.697,0,3.697,43.6,-6.06,44.0191276606,129.41
2019-09-30 06:00:00,5.459,0.0,5.459,5.459,0,5.459,0.0,0.0,0.0,0.0,50.879,-4.55,51.0820432344,5.459,0,5.459,45.42,-4.55,45.647331795,129.11
2019-09-30 06:30:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,55.805,-2.85,55.877728345,2.535,0,2.535,53.27,-2.85,53.3461844934,129.52
2019-09-30 07:00:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,62.686,-0.73,62.6902504063,2.616,0,2.616,60.07,-0.73,60.0744354946,129.38
2019-09-30 07:30:00,2.878,0.0,2.878,2.878,0,2.878,0.0,0.0,0.0,0.0,70.388,2.4,70.42890418,2.878,0,2.878,67.51,2.4,67.5526468763,128.55
2019-09-30 08:00:00,5.312,0.0,5.312,5.312,0,5.312,0.0,0.0,0.0,0.0,76.492,10.48,77.2065830354,5.312,0,5.312,71.18,10.48,71.9473613137,132.62
2019-09-30 08:30:00,9.203,0.0,9.203,9.203,0,9.203,0.0,0.0,0.0,0.0,81.533,10.48,82.2037741773,9.203,0,9.203,72.33,10.48,73.0852878492,134.07
2019-09-30 09:00:00,16.49,0.0,16.49,16.49,0,16.49,0.0,0.0,0.0,0.0,85.62,10.99,86.3224449376,16.49,0,16.49,69.13,10.99,69.9981214034,134.07
2019-09-30 09:30:00,21.753,0.0,21.753,21.753,0,21.753,0.0,0.0,0.0,0.0,89.643,11.69,90.4020107575,21.753,0,21.753,67.89,11.69,68.8891007344,133.4
2019-09-30 10:00:00,23.877,0.0,23.877,23.877,0,23.877,0.0,0.0,0.0,0.0,91.087,11.98,91.8714426196,23.877,0,23.877,67.21,11.98,68.2693525676,133.27
2019-09-30 10:30:00,39.983,0.0,39.983,39.983,0,39.983,0.0,0.0,0.0,0.0,99.073,11.62,99.7521114012,39.983,0,39.983,59.09,11.62,60.2216945959,134.06
2019-09-30 11:00:00,36.773,0.0,36.773,36.773,0,36.773,0.0,0.0,0.0,0.0,96.773,10.61,97.3528922477,36.773,0,36.773,60.0,10.61,60.9308796917,133.78
2019-09-30 11:30:00,44.928,0.0,44.928,44.928,0,44.928,0.0,0.0,0.0,0.0,100.948,4.07,101.0300133822,44.928,0,44.928,56.02,4.07,56.1676535027,131.02
2019-09-30 12:00:00,41.761,0.0,41.761,41.761,0,41.761,0.0,0.0,0.0,0.0,99.781,4.68,99.8906920639,41.761,0,41.761,58.02,4.68,58.2084426866,130.55
2019-09-30 12:30:00,35.86,0.0,35.86,35.86,0,35.86,0.0,0.0,0.0,0.0,99.38,5.34,99.5233640911,35.86,0,35.86,63.52,5.34,63.7440663905,130.32
2019-09-30 13:00:00,28.768,0.0,28.768,28.768,0,28.768,0.0,0.0,0.0,0.0,95.588,5.5,95.7461004115,28.768,0,28.768,66.82,5.5,67.0459722877,130.32
2019-09-30 13:30:00,26.158,0.0,26.158,26.158,0,26.158,0.0,0.0,0.0,0.0,93.038,5.19,93.1826461526,26.158,0,26.158,66.88,5.19,67.081074082,130.44
2019-09-30 14:00:00,25.378,0.0,25.378,25.378,0,25.378,0.0,0.0,0.0,0.0,89.018,4.87,89.1511145415,25.378,0,25.378,63.64,4.87,63.8260644251,130.91
2019-09-30 14:30:00,25.057,0.0,25.057,25.057,0,25.057,0.0,0.0,0.0,0.0,87.677,4.31,87.7828709316,25.057,0,25.057,62.62,4.31,62.7681487699,130.32
2019-09-30 15:00:00,30.058,0.0,30.058,30.058,0,30.058,0.0,0.0,0.0,0.0,90.558,4.19,90.654881082,30.058,0,30.058,60.5,4.19,60.6449181713,130.99
2019-09-30 15:30:00,21.984,0.0,21.984,21.984,0,21.984,0.0,0.0,0.0,0.0,85.644,4.28,85.7508783395,21.984,0,21.984,63.66,4.28,63.8037146254,131.26
2019-09-30 16:00:00,14.63,0.0,14.63,14.63,0,14.63,0.0,0.0,0.0,0.0,83.59,4.83,83.729427324,14.63,0,14.63,68.96,4.83,69.1289411173,130.7
2019-09-30 16:30:00,12.124,0.0,12.124,12.124,0,12.124,0.0,0.0,0.0,0.0,86.694,5.11,86.8444686552,12.124,0,12.124,74.57,5.11,74.7448794233,130.32
2019-09-30 17:00:00,13.445,0.0,13.445,13.445,0,13.445,0.0,0.0,0.0,0.0,90.355,5.49,90.5216334641,13.445,0,13.445,76.91,5.49,77.1056949907,130.06
2019-09-30 17:30:00,13.686,0.0,13.686,13.686,0,13.686,0.0,0.0,0.0,0.0,94.856,5.73,95.028909475,13.686,0,13.686,81.17,5.73,81.3719964115,129.79
2019-09-30 18:00:00,9.844,0.0,9.844,9.844,0,9.844,0.0,0.0,0.0,0.0,94.634,6.78,94.8765637868,9.844,0,9.844,84.79,6.78,85.060640134,129.38
2019-09-30 18:30:00,8.807,0.0,8.807,8.807,0,8.807,0.0,0.0,0.0,0.0,93.807,6.8100000000000005,94.0538640833,8.807,0,8.807,85.0,6.8100000000000005,85.2723642219,129.38
2019-09-30 19:00:00,8.463,0.0,8.463,8.463,0,8.463,0.0,0.0,0.0,0.0,93.273,7.14,93.5458824802,8.463,0,8.463,84.81,7.14,85.1100211491,129.38
2019-09-30 19:30:00,3.715,0.0,3.715,3.715,0,3.715,0.0,0.0,0.0,0.0,88.505,7.03,88.7837593538,3.715,0,3.715,84.79,7.03,85.0809320588,129.38
2019-09-30 20:00:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,85.23,5.86,85.4312150212,3.41,0,3.41,81.82,5.86,82.0295800306,130.17
2019-09-30 20:30:00,3.42,0.0,3.42,3.42,0,3.42,0.0,0.0,0.0,0.0,79.94,3.94,80.0370364269,3.42,0,3.42,76.52,3.94,76.6213677769,130.03
2019-09-30 21:00:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,76.221,1.9,76.2446774601,3.561,0,3.561,72.66,1.9,72.6848374835,130.32
2019-09-30 21:30:00,3.566,0.0,3.566,3.566,0,3.566,0.0,0.0,0.0,0.0,72.206,0.07,72.2060339307,3.566,0,3.566,68.64,0.07,68.6400356935,130.6
2019-09-30 22:00:00,3.682,0.0,3.682,3.682,0,3.682,0.0,0.0,0.0,0.0,68.312,-2.05,68.3427526809,3.682,0,3.682,64.63,-2.05,64.6625038179,130.89
2019-09-30 22:30:00,3.706,0.0,3.706,3.706,0,3.706,0.0,0.0,0.0,0.0,61.926,-3.7,62.0364366804,3.706,0,3.706,58.22,-3.7,58.337452806900004,131.26
2019-09-30 23:00:00,3.701,0.0,3.701,3.701,0,3.701,0.0,0.0,0.0,0.0,57.671,-5.2,57.9049586909,3.701,0,3.701,53.97,-5.2,54.2199308373,132.07
2019-09-30 23:30:00,3.896,0.0,3.896,3.896,0,3.896,0.0,0.0,0.0,0.0,56.046,-6.28,56.396742069,3.896,0,3.896,52.15,-6.28,52.5267636544,132.86
2019-10-01 00:00:00,3.964,0.0,3.964,3.964,0,3.964,0.0,0.0,0.0,0.0,53.214,-6.47,53.6058830354,3.964,0,3.964,49.25,-6.47,49.673165794,132.47
2019-10-01 00:30:00,3.89,0.0,3.89,3.89,0,3.89,0.0,0.0,0.0,0.0,51.99,-6.76,52.427642518,3.89,0,3.89,48.1,-6.76,48.572704269,132.85
2019-10-01 01:00:00,3.907,0.0,3.907,3.907,0,3.907,0.0,0.0,0.0,0.0,50.817,-6.82,51.2726036885,3.907,0,3.907,46.91,-6.82,47.4031697252,132.66
2019-10-01 01:30:00,3.973,0.0,3.973,3.973,0,3.973,0.0,0.0,0.0,0.0,52.653,-6.42,53.0429524914,3.973,0,3.973,48.68,-6.42,49.1015152516,132.19
2019-10-01 02:00:00,4.077,0.0,4.077,4.077,0,4.077,0.0,0.0,0.0,0.0,51.987,-6.51,52.3930173687,4.077,0,4.077,47.91,-6.51,48.3502657697,132.5
2019-10-01 02:30:00,4.03,0.0,4.03,4.03,0,4.03,0.0,0.0,0.0,0.0,50.85,-6.65,51.2829893824,4.03,0,4.03,46.82,-6.65,47.2899027277,133.13
2019-10-01 03:00:00,3.961,0.0,3.961,3.961,0,3.961,0.0,0.0,0.0,0.0,49.491,-6.32,49.8929001061,3.961,0,3.961,45.53,-6.32,45.9665454434,132.31
2019-10-01 03:30:00,3.848,0.0,3.848,3.848,0,3.848,0.0,0.0,0.0,0.0,48.648,-6.42,49.0697901361,3.848,0,3.848,44.8,-6.42,45.2576667538,132.19
2019-10-01 04:00:00,3.778,0.0,3.778,3.778,0,3.778,0.0,0.0,0.0,0.0,47.868,-6.48,48.3046149348,3.778,0,3.778,44.09,-6.48,44.5636454972,132.19
2019-10-01 04:30:00,3.782,0.0,3.782,3.782,0,3.782,0.0,0.0,0.0,0.0,46.922,-6.3,47.343046839,3.782,0,3.782,43.14,-6.3,43.5975870892,132.19
2019-10-01 05:00:00,3.758,0.0,3.758,3.758,0,3.758,0.0,0.0,0.0,0.0,48.028,-5.85,48.382964812,3.758,0,3.758,44.27,-5.85,44.6548474412,132.19
2019-10-01 05:30:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,49.954,-5.2,50.2239197594,3.624,0,3.624,46.33,-5.2,46.6209062546,131.26
2019-10-01 06:00:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,52.477,-4.68,52.6852724108,3.497,0,3.497,48.98,-4.68,49.2030771395,132.4
2019-10-01 06:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,58.324,-2.86,58.3940799739,3.664,0,3.664,54.66,-2.86,54.7347713981,131.87
2019-10-01 07:00:00,3.69,0.0,3.69,3.69,0,3.69,0.0,0.0,0.0,0.0,64.99,-1.1400000000000001,64.9999976923,3.69,0,3.69,61.3,-1.1400000000000001,61.3105994099,131.13
2019-10-01 07:30:00,3.988,0.0,3.988,3.988,0,3.988,0.0,0.0,0.0,0.0,71.928,1.81,71.9507698638,3.988,0,3.988,67.94,1.81,67.9641059678,130.5
2019-10-01 08:00:00,5.393,0.0,5.393,5.393,0,5.393,0.0,0.0,0.0,0.0,77.413,4.29,77.531778446,5.393,0,5.393,72.02,4.29,72.1476576196,130.32
2019-10-01 08:30:00,29.144,0.0,29.144,29.144,0,29.144,0.0,0.0,0.0,0.0,91.924,4.73,92.0456119323,29.144,0,29.144,62.78,4.73,62.9579327805,130.32
2019-10-01 09:00:00,42.239,0.0,42.239,42.239,0,42.239,0.0,0.0,0.0,0.0,99.769,4.95,99.8917206829,42.239,0,42.239,57.53,4.95,57.7425614257,130.8
2019-10-01 09:30:00,58.844,0.0,58.844,58.844,0,58.844,0.0,0.0,0.0,0.0,109.354,4.7,109.4549556484,58.844,0,58.844,50.51,4.7,50.7281982728,130.8
2019-10-01 10:00:00,69.514,0.0,69.514,69.514,0,69.514,0.0,0.0,0.0,0.0,115.154,5.48,115.284318604,69.514,0,69.514,45.64,5.48,45.9678148273,130.32
2019-10-01 10:30:00,62.18,0.0,62.18,62.18,0,62.18,0.0,0.0,0.0,0.0,109.93,5.15,110.0505674679,62.18,0,62.18,47.75,5.15,48.0269195348,130.78
2019-10-01 11:00:00,64.639,0.0,64.639,64.639,0,64.639,0.0,0.0,0.0,0.0,109.949,4.91,110.058578498,64.639,0,64.639,45.31,4.91,45.5752586389,131.15
2019-10-01 11:30:00,81.387,0.0,81.387,81.387,0,81.387,0.0,0.0,0.0,0.0,119.077,5.49,119.2034900034,81.387,0,81.387,37.69,5.49,38.0877434354,131.34
2019-10-01 12:00:00,94.467,0.0,94.467,94.467,0,94.467,0.0,0.0,0.0,0.0,128.087,6.83,128.2689692365,94.467,0,94.467,33.62,6.83,34.3067529796,131.26
2019-10-01 12:30:00,73.39,0.0,73.39,73.39,0,73.39,0.0,0.0,0.0,0.0,115.02,5.53,115.1528605811,73.39,0,73.39,41.63,5.53,41.9956878739,131.26
2019-10-01 13:00:00,67.798,0.0,67.798,67.798,0,67.798,0.0,0.0,0.0,0.0,113.328,5.53,113.4628418646,67.798,0,67.798,45.53,5.53,45.864602909,131.26
2019-10-01 13:30:00,76.4,0.0,76.4,76.4,0,76.4,0.0,0.0,0.0,0.0,117.7,5.72,117.8389086847,76.4,0,76.4,41.3,5.72,41.6942250198,131.81
2019-10-01 14:00:00,64.252,0.0,64.252,64.252,0,64.252,0.0,0.0,0.0,0.0,106.712,4.51,106.8072611951,64.252,0,64.252,42.46,4.51,42.6988489306,131.26
2019-10-01 14:30:00,101.846,0.0,101.846,101.846,0,101.846,0.0,0.0,0.0,0.0,127.016,5.49,127.1345915005,101.846,0,101.846,25.17,5.49,25.7617740072,131.26
2019-10-01 15:00:00,92.301,0.0,92.301,92.301,0,92.301,0.0,0.0,0.0,0.0,122.291,5.87,122.4317997131,92.301,0,92.301,29.99,5.87,30.5590739388,131.26
2019-10-01 15:30:00,88.591,0.0,88.591,88.591,0,88.591,0.0,0.0,0.0,0.0,119.661,4.62,119.750153741,88.591,0,88.591,31.07,4.62,31.4116109106,132.04
2019-10-01 16:00:00,85.624,0.0,85.624,85.624,0,85.624,0.0,0.0,0.0,0.0,119.124,4.25,119.1997897481,85.624,0,85.624,33.5,4.25,33.7685134408,131.59
2019-10-01 16:30:00,64.932,0.0,64.932,64.932,0,64.932,0.0,0.0,0.0,0.0,109.152,3.77,109.2170865936,64.932,0,64.932,44.22,3.77,44.3804157259,131.26
2019-10-01 17:00:00,59.377,0.0,59.377,59.377,0,59.377,0.0,0.0,0.0,0.0,109.577,3.92,109.647094485,59.377,0,59.377,50.2,3.92,50.3528191862,130.85
2019-10-01 17:30:00,42.446,0.0,42.446,42.446,0,42.446,0.0,0.0,0.0,0.0,99.396,3.64,99.4626282379,42.446,0,42.446,56.95,3.64,57.0662080394,131.23
2019-10-01 18:00:00,21.303,0.0,21.303,21.303,0,21.303,0.0,0.0,0.0,0.0,87.963,3.95,88.0516431931,21.303,0,21.303,66.66,3.95,66.7769279018,130.42
2019-10-01 18:30:00,14.203,0.0,14.203,14.203,0,14.203,0.0,0.0,0.0,0.0,85.923,4.37,86.0340562161,14.203,0,14.203,71.72,4.37,71.8530117671,130.32
2019-10-01 19:00:00,9.578,0.0,9.578,9.578,0,9.578,0.0,0.0,0.0,0.0,85.568,5.57,85.7490963451,9.578,0,9.578,75.99,5.57,76.1938645824,129.77
2019-10-01 19:30:00,3.644,0.0,3.644,3.644,0,3.644,0.0,0.0,0.0,0.0,86.704,6.21,86.9261049168,3.644,0,3.644,83.06,6.21,83.2918225278,129.38
2019-10-01 20:00:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,84.813,4.99,84.9596673075,3.373,0,3.373,81.44,4.99,81.5927306811,129.65
2019-10-01 20:30:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,79.843,3.67,79.9273016497,3.493,0,3.493,76.35,3.67,76.4381540855,130.31
2019-10-01 21:00:00,3.5540000000000003,0.0,3.5540000000000003,3.5540000000000003,0,3.5540000000000003,0.0,0.0,0.0,0.0,75.794,1.32,75.8054934421,3.5540000000000003,0,3.5540000000000003,72.24,1.32,72.2520587942,130.91
2019-10-01 21:30:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,71.646,-0.25,71.646436171,3.536,0,3.536,68.11,-0.25,68.1104588151,131.26
2019-10-01 22:00:00,3.61,0.0,3.61,3.61,0,3.61,0.0,0.0,0.0,0.0,67.9,-2.18,67.934986568,3.61,0,3.61,64.29,-2.18,64.3269500287,132.08
2019-10-01 22:30:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,65.27,-3.81,65.3811058334,3.5,0,3.5,61.77,-3.81,61.8873896687,132.52
2019-10-01 23:00:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,60.373,-4.26,60.5231090494,3.383,0,3.383,56.99,-4.26,57.1489956167,132.19
2019-10-01 23:30:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,56.319,-5.1,56.5494452758,3.489,0,3.489,52.83,-5.1,53.0755960871,132.36
2019-10-02 00:00:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,53.297,-5.7,53.6009347773,3.507,0,3.507,49.79,-5.7,50.1152082705,132.36
2019-10-02 00:30:00,3.498,0.0,3.498,3.498,0,3.498,0.0,0.0,0.0,0.0,50.778,-5.88,51.1173129575,3.498,0,3.498,47.28,-5.88,47.6442315501,133.13
2019-10-02 01:00:00,3.577,0.0,3.577,3.577,0,3.577,0.0,0.0,0.0,0.0,49.427,-6.86,49.9007808456,3.577,0,3.577,45.85,-6.86,46.3603505164,133.13
2019-10-02 01:30:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,51.738,-6.61,52.1585347187,3.678,0,3.678,48.06,-6.61,48.5124283045,133.13
2019-10-02 02:00:00,3.681,0.0,3.681,3.681,0,3.681,0.0,0.0,0.0,0.0,51.091,-6.45,51.4965317376,3.681,0,3.681,47.41,-6.45,47.8467407458,132.19
2019-10-02 02:30:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,50.314,-6.5,50.732125877,3.654,0,3.654,46.66,-6.5,47.1105678166,132.19
