Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-02 03:00:00,3.623,0.0,3.623,3.623,0,3.623,0.0,0.0,0.0,0.0,49.223,-6.82,49.6932201512,3.623,0,3.623,45.6,-6.82,46.107183822,132.19
2019-10-02 03:30:00,3.637,0.0,3.637,3.637,0,3.637,0.0,0.0,0.0,0.0,49.187,-6.87,49.6644527706,3.637,0,3.637,45.55,-6.87,46.0651647126,132.19
2019-10-02 04:00:00,3.65,0.0,3.65,3.65,0,3.65,0.0,0.0,0.0,0.0,48.64,-6.99,49.1396957663,3.65,0,3.65,44.99,-6.99,45.5297726768,132.19
2019-10-02 04:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,48.204,-6.88,48.692504721,3.464,0,3.464,44.74,-6.88,45.2659032827,132.19
2019-10-02 05:00:00,3.399,0.0,3.399,3.399,0,3.399,0.0,0.0,0.0,0.0,48.549,-6.53,48.9861847973,3.399,0,3.399,45.15,-6.53,45.6197698372,132.19
2019-10-02 05:30:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,49.231,-5.91,49.5844679411,3.351,0,3.351,45.88,-5.91,46.2590801897,131.95
2019-10-02 06:00:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,52.252,-5.18,52.5081317893,3.362,0,3.362,48.89,-5.18,49.16365019,131.83
2019-10-02 06:30:00,3.412,0.0,3.412,3.412,0,3.412,0.0,0.0,0.0,0.0,60.252,-2.52,60.3046756396,3.412,0,3.412,56.84,-2.52,56.8958346454,132.04
2019-10-02 07:00:00,3.399,0.0,3.399,3.399,0,3.399,0.0,0.0,0.0,0.0,68.259,8.15,68.7438257664,3.399,0,3.399,64.86,8.15,65.3700397736,130.56
2019-10-02 07:30:00,4.111,0.0,4.111,4.111,0,4.111,0.0,0.0,0.0,0.0,75.321,5.6,75.5288887844,4.111,0,4.111,71.21,5.6,71.4298544028,131.34
2019-10-02 08:00:00,11.206,0.0,11.206,11.206,0,11.206,0.0,0.0,0.0,0.0,83.296,7.52,83.6347655942,11.206,0,11.206,72.09,7.52,72.481159621,131.34
2019-10-02 08:30:00,29.551,0.0,29.551,29.551,0,29.551,0.0,0.0,0.0,0.0,95.851,8.18,96.1994106063,29.551,0,29.551,66.3,8.18,66.8027125198,131.26
2019-10-02 09:00:00,54.228,0.0,54.228,54.228,0,54.228,0.0,0.0,0.0,0.0,110.348,8.56,110.6795134792,54.228,0,54.228,56.12,8.56,56.769076089,132.14
2019-10-02 09:30:00,79.848,0.0,79.848,79.848,0,79.848,0.0,0.0,0.0,0.0,124.268,9.23,124.6103074549,79.848,0,79.848,44.42,9.23,45.3688141789,132.14
2019-10-02 10:00:00,101.727,0.0,101.727,101.727,0,101.727,0.0,0.0,0.0,0.0,135.667,9.66,136.0104793352,101.727,0,101.727,33.94,9.66,35.2879469508,132.14
2019-10-02 10:30:00,118.428,0.0,118.428,118.428,0,118.428,0.0,0.0,0.0,0.0,142.738,9.27,143.0386994628,118.428,0,118.428,24.31,9.27,26.0174748967,132.88
2019-10-02 11:00:00,133.157,0.0,133.157,133.157,0,133.157,0.0,0.0,0.0,0.0,150.197,9.49,150.4965079628,133.157,0,133.157,17.04,9.49,19.5044020672,132.19
2019-10-02 11:30:00,143.564,0.0,143.564,143.564,0,143.564,0.0,0.0,0.0,0.0,154.354,9.88,154.6698797956,143.564,0,143.564,10.79,9.88,14.6300546821,131.45
2019-10-02 12:00:00,149.146,0.0,149.146,149.146,0,149.146,0.0,0.0,0.0,0.0,156.616,9.91,156.9292182992,149.146,0,149.146,7.47,9.91,12.410036261,131.45
2019-10-02 12:30:00,150.26,0.0,150.26,150.26,0,150.26,0.0,0.0,0.0,0.0,156.24,10.81,156.6135169773,150.26,0,150.26,5.98,10.81,12.353805081800001,131.64
2019-10-02 13:00:00,152.516,0.0,152.516,152.516,0,152.516,0.0,0.0,0.0,0.0,158.216,10.94,158.593777482,152.516,0,152.516,5.7,10.94,12.3358664065,131.64
2019-10-02 13:30:00,137.55,0.0,137.55,137.55,0,137.55,0.0,0.0,0.0,0.0,149.32,8.99,149.590382378,137.55,0,137.55,11.77,8.99,14.8105705494,132.19
2019-10-02 14:00:00,118.296,0.0,118.296,118.296,0,118.296,0.0,0.0,0.0,0.0,138.166,7.72,138.3815087214,118.296,0,118.296,19.87,7.72,21.3170190224,132.19
2019-10-02 14:30:00,106.526,0.0,106.526,106.526,0,106.526,0.0,0.0,0.0,0.0,131.306,7.95,131.5464485876,106.526,0,106.526,24.78,7.95,26.0240446511,132.19
2019-10-02 15:00:00,90.395,0.0,90.395,90.395,0,90.395,0.0,0.0,0.0,0.0,122.115,7.73,122.3594137163,90.395,0,90.395,31.72,7.73,32.6482970459,132.19
2019-10-02 15:30:00,89.074,0.0,89.074,89.074,0,89.074,0.0,0.0,0.0,0.0,121.604,7.4,121.8289490064,89.074,0,89.074,32.53,7.4,33.361068628,132.19
2019-10-02 16:00:00,74.05,0.0,74.05,74.05,0,74.05,0.0,0.0,0.0,0.0,114.61,7.14,114.8321893025,74.05,0,74.05,40.56,7.14,41.1836520964,132.19
2019-10-02 16:30:00,60.71,0.0,60.71,60.71,0,60.71,0.0,0.0,0.0,0.0,110.77,6.79,110.97791221680001,60.71,0,60.71,50.06,6.79,50.518389721,132.19
2019-10-02 17:00:00,51.848,0.0,51.848,51.848,0,51.848,0.0,0.0,0.0,0.0,108.958,7.07,109.1871359822,51.848,0,51.848,57.11,7.07,57.5459555486,131.26
2019-10-02 17:30:00,40.375,0.0,40.375,40.375,0,40.375,0.0,0.0,0.0,0.0,105.195,6.29,105.3828834536,40.375,0,40.375,64.82,6.29,65.1244692877,130.64
2019-10-02 18:00:00,24.824,0.0,24.824,24.824,0,24.824,0.0,0.0,0.0,0.0,97.274,6.49,97.4902619547,24.824,0,24.824,72.45,6.49,72.7401031069,131.12
2019-10-02 18:30:00,11.876,0.0,11.876,11.876,0,11.876,0.0,0.0,0.0,0.0,91.606,6.04,91.804906383,11.876,0,11.876,79.73,6.04,79.9584548375,132.03
2019-10-02 19:00:00,8.88,0.0,8.88,8.88,0,8.88,0.0,0.0,0.0,0.0,90.47,7.67,90.7945471931,8.88,0,8.88,81.59,7.67,81.9497223912,132.03
2019-10-02 19:30:00,11.45,0.0,11.45,11.45,0,11.45,0.0,0.0,0.0,0.0,93.51,13.66,94.502463989,11.45,0,11.45,82.06,13.66,83.1891771807,132.19
2019-10-02 20:00:00,11.44,0.0,11.44,11.44,0,11.44,0.0,0.0,0.0,0.0,90.98,12.44,91.8265430036,11.44,0,11.44,79.54,12.44,80.5069264101,133.04
2019-10-02 20:30:00,6.906,0.0,6.906,6.906,0,6.906,0.0,0.0,0.0,0.0,84.606,10.15,85.2126618291,6.906,0,6.906,77.7,10.15,78.3601461203,133.13
2019-10-02 21:00:00,6.006,0.0,6.006,6.006,0,6.006,0.0,0.0,0.0,0.0,81.776,8.59,82.2259221657,6.006,0,6.006,75.77,8.59,76.2553670242,133.13
2019-10-02 21:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,77.02,7.09,77.3456430576,2.91,0,2.91,74.11,7.09,74.4483727156,133.37
2019-10-02 22:00:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,71.872,4.52,72.0139901964,2.932,0,2.932,68.94,4.52,69.088016327,133.58
2019-10-02 22:30:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,64.58,-1.34,64.5939006408,2.95,0,2.95,61.63,-1.34,61.6445658594,132.24
2019-10-02 23:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,59.377,-5.2,59.6042626747,2.947,0,2.947,56.43,-5.2,56.6690823995,131.94
2019-10-02 23:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,55.978,-4.99,56.1999696085,3.008,0,3.008,52.97,-4.99,53.2045204846,130.32
2019-10-03 00:00:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,52.974,-5.89,53.3004387974,3.204,0,3.204,49.77,-5.89,50.1173123781,130.59
2019-10-03 00:30:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,51.983,-6.2,52.3514306299,3.123,0,3.123,48.86,-6.2,49.2517979367,130.84
2019-10-03 01:00:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,50.932,-6.44,51.3375323131,3.162,0,3.162,47.77,-6.44,48.2021420686,131.26
2019-10-03 01:30:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,52.731,-6.44,53.1228007639,3.161,0,3.161,49.57,-6.44,49.9865831999,131.26
2019-10-03 02:00:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,52.504,-6.67,52.9259758153,3.224,0,3.224,49.28,-6.67,49.729340434,131.26
2019-10-03 02:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,52.641,-6.82,53.0809502647,3.251,0,3.251,49.39,-6.82,49.8586451882,131.26
2019-10-03 03:00:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,51.449,-7.25,51.9573103711,3.249,0,3.249,48.2,-7.25,48.7422045049,131.26
2019-10-03 03:30:00,3.34,0.0,3.34,3.34,0,3.34,0.0,0.0,0.0,0.0,50.91,-7.23,51.4208226305,3.34,0,3.34,47.57,-7.23,48.1162945373,131.26
2019-10-03 04:00:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,50.463,-7.28,50.985417219,3.273,0,3.273,47.19,-7.28,47.7482408053,131.26
2019-10-03 04:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,50.33,-7.32,50.8595251649,3.15,0,3.15,47.18,-7.32,47.7444740258,131.26
2019-10-03 05:00:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,51.042,-6.73,51.4837708798,3.042,0,3.042,48.0,-6.73,48.4695048458,131.26
2019-10-03 05:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,52.184,-6.18,52.5486655968,2.924,0,2.924,49.26,-6.18,49.6461478868,131.26
2019-10-03 06:00:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,54.75,-5.33,55.0088302003,2.89,0,2.89,51.86,-5.33,52.1331804132,130.95
2019-10-03 06:30:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,60.53,-1.98,60.5623752837,2.85,0,2.85,57.68,-1.98,57.7139740444,130.33
2019-10-03 07:00:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,67.446,-0.65,67.4491320626,2.886,0,2.886,64.56,-0.65,64.563272067,132.28
2019-10-03 07:30:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,76.001,1.35,76.0129890282,2.931,0,2.931,73.07,1.35,73.0824698543,131.38
2019-10-03 08:00:00,5.174,0.0,5.174,5.174,0,5.174,0.0,0.0,0.0,0.0,81.674,3.31,81.7410446226,5.174,0,5.174,76.5,3.31,76.5715750132,131.24
2019-10-03 08:30:00,11.26,0.0,11.26,11.26,0,11.26,0.0,0.0,0.0,0.0,84.86,4.61,84.9851263457,11.26,0,11.26,73.6,4.61,73.7442343509,131.24
2019-10-03 09:00:00,16.413,0.0,16.413,16.413,0,16.413,0.0,0.0,0.0,0.0,88.473,5.45,88.6407030038,16.413,0,16.413,72.06,5.45,72.2658017322,131.02
2019-10-03 09:30:00,29.461,0.0,29.461,29.461,0,29.461,0.0,0.0,0.0,0.0,99.031,5.77,99.1989509068,29.461,0,29.461,69.57,5.77,69.8088661991,131.26
2019-10-03 10:00:00,29.027,0.0,29.027,29.027,0,29.027,0.0,0.0,0.0,0.0,96.437,5.59,96.5988771622,29.027,0,29.027,67.41,5.59,67.6413793473,131.26
2019-10-03 10:30:00,55.929,0.0,55.929,55.929,0,55.929,0.0,0.0,0.0,0.0,109.009,4.53,109.1030841956,55.929,0,55.929,53.08,4.53,53.2729509226,131.79
2019-10-03 11:00:00,66.987,0.0,66.987,66.987,0,66.987,0.0,0.0,0.0,0.0,114.477,4.45,114.5634585241,66.987,0,66.987,47.49,4.45,47.698035599,132.19
2019-10-03 11:30:00,75.867,0.0,75.867,75.867,0,75.867,0.0,0.0,0.0,0.0,118.097,4.37,118.1778249461,75.867,0,75.867,42.23,4.37,42.4555037657,131.37
2019-10-03 12:00:00,86.903,0.0,86.903,86.903,0,86.903,0.0,0.0,0.0,0.0,124.623,4.47,124.7031396116,86.903,0,86.903,37.72,4.47,37.9839347619,131.73
2019-10-03 12:30:00,84.454,0.0,84.454,84.454,0,84.454,0.0,0.0,0.0,0.0,124.044,4.9,124.1407424499,84.454,0,84.454,39.59,4.9,39.8920806677,131.39
2019-10-03 13:00:00,94.568,0.0,94.568,94.568,0,94.568,0.0,0.0,0.0,0.0,127.118,4.76,127.2070891264,94.568,0,94.568,32.55,4.76,32.8962019084,131.62
2019-10-03 13:30:00,97.993,0.0,97.993,97.993,0,97.993,0.0,0.0,0.0,0.0,126.393,4.55,126.4748708203,97.993,0,97.993,28.4,4.55,28.7621713367,132.0
2019-10-03 14:00:00,77.98,0.0,77.98,77.98,0,77.98,0.0,0.0,0.0,0.0,116.69,4.39,116.7725490002,77.98,0,77.98,38.71,4.39,38.9581339389,131.6
2019-10-03 14:30:00,58.013,0.0,58.013,58.013,0,58.013,0.0,0.0,0.0,0.0,105.023,3.88,105.0946474803,58.013,0,58.013,47.01,3.88,47.1698473604,131.26
2019-10-03 15:00:00,42.696,0.0,42.696,42.696,0,42.696,0.0,0.0,0.0,0.0,97.326,3.83,97.4013304632,42.696,0,42.696,54.63,3.83,54.7640922503,131.26
2019-10-03 15:30:00,46.208,0.0,46.208,46.208,0,46.208,0.0,0.0,0.0,0.0,99.728,3.56,99.7915206017,46.208,0,46.208,53.52,3.56,53.6382699199,131.26
2019-10-03 16:00:00,25.299,0.0,25.299,25.299,0,25.299,0.0,0.0,0.0,0.0,90.829,4.89,90.960537273,25.299,0,25.299,65.53,4.89,65.7121982588,130.38
2019-10-03 16:30:00,19.598,0.0,19.598,19.598,0,19.598,0.0,0.0,0.0,0.0,90.768,5.7,90.9467966671,19.598,0,19.598,71.17,5.7,71.3978914254,130.38
2019-10-03 17:00:00,14.25,0.0,14.25,14.25,0,14.25,0.0,0.0,0.0,0.0,91.37,6.65,91.6116772033,14.25,0,14.25,77.12,6.65,77.4061812777,130.28
2019-10-03 17:30:00,13.676,0.0,13.676,13.676,0,13.676,0.0,0.0,0.0,0.0,92.596,7.3,92.883309674,13.676,0,13.676,78.92,7.3,79.2569012768,129.64
2019-10-03 18:00:00,10.817,0.0,10.817,10.817,0,10.817,0.0,0.0,0.0,0.0,93.447,10.16,93.9976989559,10.817,0,10.817,82.63,10.16,83.252282251,130.3
2019-10-03 18:30:00,12.751,0.0,12.751,12.751,0,12.751,0.0,0.0,0.0,0.0,93.791,14.37,94.8854497855,12.751,0,12.751,81.04,14.37,82.3041827613,132.8
2019-10-03 19:00:00,12.679,0.0,12.679,12.679,0,12.679,0.0,0.0,0.0,0.0,93.499,14.73,94.6521838153,12.679,0,12.679,80.82,14.73,82.1513560448,132.28
2019-10-03 19:30:00,5.163,0.0,5.163,5.163,0,5.163,0.0,0.0,0.0,0.0,88.133,15.22,89.4375429504,5.163,0,5.163,82.97,15.22,84.354426677,132.82
2019-10-03 20:00:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,85.037,14.14,86.2045878651,2.807,0,2.807,82.23,14.14,83.4368773385,133.28
2019-10-03 20:30:00,8.55,0.0,8.55,8.55,0,8.55,0.0,0.0,0.0,0.0,84.01,11.82,84.8374475099,8.55,0,8.55,75.46,11.82,76.3801283057,133.13
2019-10-03 21:00:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,76.759,9.87,77.3909618819,2.949,0,2.949,73.81,9.87,74.466992688,133.13
2019-10-03 21:30:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,71.609,8.09,72.0645334475,3.229,0,3.229,68.38,8.09,68.8568987103,133.13
2019-10-03 22:00:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,66.526,1.77,66.5495422674,3.2560000000000002,0,3.2560000000000002,63.27,1.77,63.2947533371,132.04
2019-10-03 22:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,61.28,-3.47,61.3781663134,3.26,0,3.26,58.02,-3.47,58.123672458,130.66
2019-10-03 23:00:00,3.409,0.0,3.409,3.409,0,3.409,0.0,0.0,0.0,0.0,57.029,-4.78,57.2289720421,3.409,0,3.409,53.62,-4.78,53.8326369408,131.96
2019-10-03 23:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,55.104,-4.75,55.3083476159,3.464,0,3.464,51.64,-4.75,51.8579993829,130.85
2019-10-04 00:00:00,3.498,0.0,3.498,3.498,0,3.498,0.0,0.0,0.0,0.0,52.008,-5.02,52.2497125734,3.498,0,3.498,48.51,-5.02,48.7690526871,130.58
2019-10-04 00:30:00,3.599,0.0,3.599,3.599,0,3.599,0.0,0.0,0.0,0.0,52.469,-5.82,52.7907980713,3.599,0,3.599,48.87,-5.82,49.2153360245,131.26
2019-10-04 01:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,51.509,-5.93,51.8492235332,3.559,0,3.559,47.95,-5.93,48.3152915752,131.26
2019-10-04 01:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,53.68,-5.76,53.9881468472,3.5300000000000002,0,3.5300000000000002,50.15,-5.76,50.4796998802,131.26
2019-10-04 02:00:00,3.596,0.0,3.596,3.596,0,3.596,0.0,0.0,0.0,0.0,53.516,-5.87,53.8369683025,3.596,0,3.596,49.92,-5.87,50.2639363759,131.26
2019-10-04 02:30:00,3.612,0.0,3.612,3.612,0,3.612,0.0,0.0,0.0,0.0,53.452,-5.94,53.7810366579,3.612,0,3.612,49.84,-5.94,50.1927205878,131.26
2019-10-04 03:00:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,52.497,-6.2,52.8618483313,3.667,0,3.667,48.83,-6.2,49.2220367315,131.26
2019-10-04 03:30:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,50.838,-6.21,51.215879803,3.558,0,3.558,47.28,-6.21,47.6860828754,131.81
2019-10-04 04:00:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,49.673,-6.52,50.0990751312,3.6029999999999998,0,3.6029999999999998,46.07,-6.52,46.5290801542,132.09
2019-10-04 04:30:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,49.589,-6.73,50.0435992011,3.449,0,3.449,46.14,-6.73,46.628237153,132.19
2019-10-04 05:00:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,49.742,-6.17,50.1232028506,3.372,0,3.372,46.37,-6.17,46.7786895926,131.62
2019-10-04 05:30:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,51.568,-5.47,51.8572996212,3.278,0,3.278,48.29,-5.47,48.598816858,131.26
2019-10-04 06:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,54.06,-4.48,54.2453131616,3.2800000000000002,0,3.2800000000000002,50.78,-4.48,50.9772380578,131.26
2019-10-04 06:30:00,16.461,0.0,16.461,16.461,0,16.461,0.0,0.0,0.0,0.0,68.121,-2.73,68.1756814487,16.461,0,16.461,51.66,-2.73,51.7320838552,131.65
2019-10-04 07:00:00,4.888,0.0,4.888,4.888,0,4.888,0.0,0.0,0.0,0.0,68.318,-0.35000000000000003,68.3188965368,4.888,0,4.888,63.43,-0.35000000000000003,63.4309656241,131.45
2019-10-04 07:30:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,73.033,1.98,73.0598349916,3.533,0,3.533,69.5,1.98,69.528198596,131.82
2019-10-04 08:00:00,5.752,0.0,5.752,5.752,0,5.752,0.0,0.0,0.0,0.0,77.792,3.6,77.8752545036,5.752,0,5.752,72.04,3.6,72.1298939414,131.26
2019-10-04 08:30:00,13.066,0.0,13.066,13.066,0,13.066,0.0,0.0,0.0,0.0,83.736,4.29,83.8458215775,13.066,0,13.066,70.67,4.29,70.8000918079,131.26
2019-10-04 09:00:00,23.103,0.0,23.103,23.103,0,23.103,0.0,0.0,0.0,0.0,89.903,4.31,90.0062526106,23.103,0,23.103,66.8,4.31,66.938898258,131.26
2019-10-04 09:30:00,39.751,0.0,39.751,39.751,0,39.751,0.0,0.0,0.0,0.0,102.791,3.32,102.8446016133,39.751,0,39.751,63.04,3.32,63.1273633221,132.19
2019-10-04 10:00:00,55.484,0.0,55.484,55.484,0,55.484,0.0,0.0,0.0,0.0,112.004,2.96,112.0431060619,55.484,0,55.484,56.52,2.96,56.5974557732,132.19
2019-10-04 10:30:00,62.572,0.0,62.572,62.572,0,62.572,0.0,0.0,0.0,0.0,115.972,2.69,116.0031934216,62.572,0,62.572,53.4,2.69,53.4677108169,132.55
2019-10-04 11:00:00,54.079,0.0,54.079,54.079,0,54.079,0.0,0.0,0.0,0.0,111.719,3.38,111.7701183725,54.079,0,54.079,57.64,3.38,57.7390162715,132.19
2019-10-04 11:30:00,47.197,0.0,47.197,47.197,0,47.197,0.0,0.0,0.0,0.0,107.407,2.55,107.4372661091,47.197,0,47.197,60.21,2.55,60.263974313,132.19
2019-10-04 12:00:00,39.402,0.0,39.402,39.402,0,39.402,0.0,0.0,0.0,0.0,104.372,3.07,104.4171407576,39.402,0,39.402,64.97,3.07,65.0424922647,132.19
2019-10-04 12:30:00,29.192,0.0,29.192,29.192,0,29.192,0.0,0.0,0.0,0.0,101.512,3.9699999999999998,101.5896010623,29.192,0,29.192,72.32,3.9699999999999998,72.4288844316,132.19
2019-10-04 13:00:00,32.678,0.0,32.678,32.678,0,32.678,0.0,0.0,0.0,0.0,101.988,3.44,102.0459981773,32.678,0,32.678,69.31,3.44,69.3953146833,132.19
2019-10-04 13:30:00,39.017,0.0,39.017,39.017,0,39.017,0.0,0.0,0.0,0.0,104.047,1.94,104.0650844856,39.017,0,39.017,65.03,1.94,65.058930978,132.69
2019-10-04 14:00:00,36.907,0.0,36.907,36.907,0,36.907,0.0,0.0,0.0,0.0,101.257,2.15,101.2798230103,36.907,0,36.907,64.35,2.15,64.385906843,132.57
2019-10-04 14:30:00,44.892,0.0,44.892,44.892,0,44.892,0.0,0.0,0.0,0.0,103.432,1.8900000000000001,103.4492664256,44.892,0,44.892,58.54,1.8900000000000001,58.5705019613,131.58
2019-10-04 15:00:00,34.912,0.0,34.912,34.912,0,34.912,0.0,0.0,0.0,0.0,95.042,1.94,95.0617976056,34.912,0,34.912,60.13,1.94,60.1612873865,132.19
2019-10-04 15:30:00,32.462,0.0,32.462,32.462,0,32.462,0.0,0.0,0.0,0.0,92.352,1.74,92.3683901776,32.462,0,32.462,59.89,1.74,59.9152710083,132.19
2019-10-04 16:00:00,28.497,0.0,28.497,28.497,0,28.497,0.0,0.0,0.0,0.0,92.287,1.83,92.305142159,28.497,0,28.497,63.79,1.83,63.8162440136,132.19
2019-10-04 16:30:00,33.448,0.0,33.448,33.448,0,33.448,0.0,0.0,0.0,0.0,99.588,1.7000000000000002,99.6025087234,33.448,0,33.448,66.14,1.7000000000000002,66.1618439888,132.94
2019-10-04 17:00:00,26.659,0.0,26.659,26.659,0,26.659,0.0,0.0,0.0,0.0,97.439,2.27,97.4654380845,26.659,0,26.659,70.78,2.27,70.8163914641,132.28
2019-10-04 17:30:00,19.138,0.0,19.138,19.138,0,19.138,0.0,0.0,0.0,0.0,97.108,2.47,97.1394078837,19.138,0,19.138,77.97,2.47,78.0091135701,131.89
2019-10-04 18:00:00,13.766,0.0,13.766,13.766,0,13.766,0.0,0.0,0.0,0.0,95.326,3.11,95.3767182073,13.766,0,13.766,81.56,3.11,81.6192728466,131.26
2019-10-04 18:30:00,14.561,0.0,14.561,14.561,0,14.561,0.0,0.0,0.0,0.0,97.991,3.07,98.0390788461,14.561,0,14.561,83.43,3.07,83.4864647712,131.26
2019-10-04 19:00:00,14.396,0.0,14.396,14.396,0,14.396,0.0,0.0,0.0,0.0,98.926,3.99,99.0064319931,14.396,0,14.396,84.53,3.99,84.6241159481,130.56
2019-10-04 19:30:00,14.564,0.0,14.564,14.564,0,14.564,0.0,0.0,0.0,0.0,98.344,3.9,98.4213002149,14.564,0,14.564,83.78,3.9,83.8707243322,130.32
2019-10-04 20:00:00,14.636,0.0,14.636,14.636,0,14.636,0.0,0.0,0.0,0.0,95.136,2.23,95.1621321535,14.636,0,14.636,80.5,2.23,80.5308816542,131.07
2019-10-04 20:30:00,9.558,0.0,9.558,9.558,0,9.558,0.0,0.0,0.0,0.0,87.858,0.91,87.8627125919,9.558,0,9.558,78.3,0.91,78.3052878163,131.32
2019-10-04 21:00:00,9.547,0.0,9.547,9.547,0,9.547,0.0,0.0,0.0,0.0,83.677,-1.11,83.6843619143,9.547,0,9.547,74.13,-1.11,74.1383099349,131.75
2019-10-04 21:30:00,3.944,0.0,3.944,3.944,0,3.944,0.0,0.0,0.0,0.0,76.854,-2.49,76.8943262926,3.944,0,3.944,72.91,-2.49,72.9525064682,132.19
2019-10-04 22:00:00,3.641,0.0,3.641,3.641,0,3.641,0.0,0.0,0.0,0.0,72.191,-4.61,72.3380438013,3.641,0,3.641,68.55,-4.61,68.7048368021,132.08
2019-10-04 22:30:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,68.215,-5.79,68.4602828288,3.515,0,3.515,64.7,-5.79,64.9585567882,131.55
2019-10-04 23:00:00,3.504,0.0,3.504,3.504,0,3.504,0.0,0.0,0.0,0.0,64.214,-7.04,64.598756923,3.504,0,3.504,60.71,-7.04,61.1168201071,132.19
2019-10-04 23:30:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,61.053,-7.88,61.5594282706,3.013,0,3.013,58.04,-7.88,58.5724850079,132.58
2019-10-05 00:00:00,3.496,0.0,3.496,3.496,0,3.496,0.0,0.0,0.0,0.0,57.916,-8.29,58.5063001394,3.496,0,3.496,54.42,-8.29,55.0478019543,132.44
2019-10-05 00:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,56.469,-8.42,57.0932952368,2.729,0,2.729,53.74,-8.42,54.3956248241,133.0
2019-10-05 01:00:00,2.568,0.0,2.568,2.568,0,2.568,0.0,0.0,0.0,0.0,54.578,-8.8,55.2828914222,2.568,0,2.568,52.01,-8.8,52.7492189516,133.13
2019-10-05 01:30:00,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0,56.582,-8.52,57.219866515,2.582,0,2.582,54.0,-8.52,54.6680016097,133.13
2019-10-05 02:00:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,56.433,-8.66,57.0935993698,2.6029999999999998,0,2.6029999999999998,53.83,-8.66,54.5221468763,133.13
2019-10-05 02:30:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,55.427,-9.02,56.1561459593,2.547,0,2.547,52.88,-9.02,53.6437768991,133.13
2019-10-05 03:00:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,53.814,-9.08,54.5746552531,2.5140000000000002,0,2.5140000000000002,51.3,-9.08,52.0973742141,133.13
2019-10-05 03:30:00,2.5789999999999997,0.0,2.5789999999999997,2.5789999999999997,0,2.5789999999999997,0.0,0.0,0.0,0.0,52.739,-8.25,53.3803767409,2.5789999999999997,0,2.5789999999999997,50.16,-8.25,50.8339266632,131.26
2019-10-05 04:00:00,2.609,0.0,2.609,2.609,0,2.609,0.0,0.0,0.0,0.0,51.909,-8.37,52.5794749023,2.609,0,2.609,49.3,-8.37,50.0054687009,131.26
2019-10-05 04:30:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,50.584,-8.33,51.2652899728,2.534,0,2.534,48.05,-8.33,48.766703805,131.5
2019-10-05 05:00:00,2.4939999999999998,0.0,2.4939999999999998,2.4939999999999998,0,2.4939999999999998,0.0,0.0,0.0,0.0,49.874,-8.43,50.5814271843,2.4939999999999998,0,2.4939999999999998,47.38,-8.43,48.1241031085,132.1
2019-10-05 05:30:00,2.544,0.0,2.544,2.544,0,2.544,0.0,0.0,0.0,0.0,50.444,-8.08,51.0870192515,2.544,0,2.544,47.9,-8.08,48.5767063519,132.19
2019-10-05 06:00:00,2.523,0.0,2.523,2.523,0,2.523,0.0,0.0,0.0,0.0,50.953,-7.96,51.5710171414,2.523,0,2.523,48.43,-7.96,49.0797972693,132.08
2019-10-05 06:30:00,2.565,0.0,2.565,2.565,0,2.565,0.0,0.0,0.0,0.0,54.255,-7.16,54.7254111451,2.565,0,2.565,51.69,-7.16,52.1835385922,131.26
2019-10-05 07:00:00,3.556,0.0,3.556,3.556,0,3.556,0.0,0.0,0.0,0.0,57.786,-6.04,58.1008037466,3.556,0,3.556,54.23,-6.04,54.5653232374,131.26
2019-10-05 07:30:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,62.589,-5.43,62.82410223,3.769,0,3.769,58.82,-5.43,59.0701049601,130.88
2019-10-05 08:00:00,5.963,0.0,5.963,5.963,0,5.963,0.0,0.0,0.0,0.0,68.333,-5.05,68.5193504712,5.963,0,5.963,62.37,-5.05,62.5741112602,131.25
2019-10-05 08:30:00,14.108,0.0,14.108,14.108,0,14.108,0.0,0.0,0.0,0.0,77.328,-4.05,77.4339853294,14.108,0,14.108,63.22,-4.05,63.3495927374,130.47
2019-10-05 09:00:00,23.359,0.0,23.359,23.359,0,23.359,0.0,0.0,0.0,0.0,86.149,-2.95,86.1994936238,23.359,0,23.359,62.79,-2.95,62.8592602565,130.32
2019-10-05 09:30:00,29.851,0.0,29.851,29.851,0,29.851,0.0,0.0,0.0,0.0,91.501,-2.38,91.5319474337,29.851,0,29.851,61.65,-2.38,61.6959228799,130.32
2019-10-05 10:00:00,42.921,0.0,42.921,42.921,0,42.921,0.0,0.0,0.0,0.0,99.081,-2.27,99.1070000605,42.921,0,42.921,56.16,-2.27,56.2058582356,130.61
2019-10-05 10:30:00,56.221,0.0,56.221,56.221,0,56.221,0.0,0.0,0.0,0.0,106.911,-1.8,106.926151717,56.221,0,56.221,50.69,-1.8,50.7219488979,130.83
2019-10-05 11:00:00,62.196,0.0,62.196,62.196,0,62.196,0.0,0.0,0.0,0.0,108.866,-1.5899999999999999,108.877610444,62.196,0,62.196,46.67,-1.5899999999999999,46.6970769963,131.26
2019-10-05 11:30:00,86.718,0.0,86.718,86.718,0,86.718,0.0,0.0,0.0,0.0,123.478,-0.34,123.4784680987,86.718,0,86.718,36.76,-0.34,36.7615723276,131.26
2019-10-05 12:00:00,83.387,0.0,83.387,83.387,0,83.387,0.0,0.0,0.0,0.0,120.637,-0.66,120.6388054027,83.387,0,83.387,37.25,-0.66,37.255846521,131.26
2019-10-05 12:30:00,86.795,0.0,86.795,86.795,0,86.795,0.0,0.0,0.0,0.0,121.925,-1.52,121.934474309,86.795,0,86.795,35.13,-1.52,35.1628681993,131.26
2019-10-05 13:00:00,97.449,0.0,97.449,97.449,0,97.449,0.0,0.0,0.0,0.0,127.489,-0.88,127.4920370886,97.449,0,97.449,30.04,-0.88,30.0528867166,131.26
2019-10-05 13:30:00,89.454,0.0,89.454,89.454,0,89.454,0.0,0.0,0.0,0.0,121.844,-1.65,121.8551715603,89.454,0,89.454,32.39,-1.65,32.43199963,131.74
2019-10-05 14:00:00,73.815,0.0,73.815,73.815,0,73.815,0.0,0.0,0.0,0.0,110.705,-2.47,110.7325513343,73.815,0,73.815,36.89,-2.47,36.9725979612,132.09
2019-10-05 14:30:00,52.462,0.0,52.462,52.462,0,52.462,0.0,0.0,0.0,0.0,96.942,-3.26,96.9967987307,52.462,0,52.462,44.48,-3.26,44.5993049273,132.19
2019-10-05 15:00:00,47.116,0.0,47.116,47.116,0,47.116,0.0,0.0,0.0,0.0,92.656,-3.51,92.7224591779,47.116,0,47.116,45.54,-3.51,45.6750665024,131.89
2019-10-05 15:30:00,42.986,0.0,42.986,42.986,0,42.986,0.0,0.0,0.0,0.0,91.496,-3.33,91.5565776774,42.986,0,42.986,48.51,-3.33,48.6241606611,131.38
2019-10-05 16:00:00,37.903,0.0,37.903,37.903,0,37.903,0.0,0.0,0.0,0.0,89.773,-3.07,89.8254776163,37.903,0,37.903,51.87,-3.07,51.9607717418,131.26
2019-10-05 16:30:00,29.027,0.0,29.027,29.027,0,29.027,0.0,0.0,0.0,0.0,84.017,-2.71,84.0606946736,29.027,0,29.027,54.99,-2.71,55.056736191,130.85
2019-10-05 17:00:00,22.926,0.0,22.926,22.926,0,22.926,0.0,0.0,0.0,0.0,83.916,-1.45,83.9285264734,22.926,0,22.926,60.99,-1.45,61.0072339973,130.06
2019-10-05 17:30:00,9.297,0.0,9.297,9.297,0,9.297,0.0,0.0,0.0,0.0,80.457,5.88,80.6715764628,9.297,0,9.297,71.16,5.88,71.4025209639,131.67
2019-10-05 18:00:00,5.532,0.0,5.532,5.532,0,5.532,0.0,0.0,0.0,0.0,81.402,8.62,81.8571316624,5.532,0,5.532,75.87,8.62,76.3581122082,132.19
2019-10-05 18:30:00,5.641,0.0,5.641,5.641,0,5.641,0.0,0.0,0.0,0.0,82.181,8.65,82.634976015,5.641,0,5.641,76.54,8.65,77.027229601,132.19
2019-10-05 19:00:00,4.604,0.0,4.604,4.604,0,4.604,0.0,0.0,0.0,0.0,82.104,8.91,82.5860455283,4.604,0,4.604,77.5,8.91,78.0104999343,131.77
2019-10-05 19:30:00,3.6470000000000002,0.0,3.6470000000000002,3.6470000000000002,0,3.6470000000000002,0.0,0.0,0.0,0.0,80.357,8.57,80.8126991815,3.6470000000000002,0,3.6470000000000002,76.71,8.57,77.1872334003,132.19
2019-10-05 20:00:00,6.644,0.0,6.644,6.644,0,6.644,0.0,0.0,0.0,0.0,79.504,7.1,79.8203984956,6.644,0,6.644,72.86,7.1,73.2051200395,132.41
2019-10-05 20:30:00,4.625,0.0,4.625,4.625,0,4.625,0.0,0.0,0.0,0.0,75.225,5.11,75.3983602275,4.625,0,4.625,70.6,5.11,70.784688316,133.13
2019-10-05 21:00:00,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0,71.042,3.07,71.1083023563,3.7720000000000002,0,3.7720000000000002,67.27,3.07,67.340016335,133.21
2019-10-05 21:30:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,67.097,2.23,67.1340473158,3.707,0,3.707,63.39,2.23,63.4292125128,133.42
2019-10-05 22:00:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,64.624,1.67,64.6455742955,3.664,0,3.664,60.96,1.67,60.9828705458,133.7
2019-10-05 22:30:00,3.714,0.0,3.714,3.714,0,3.714,0.0,0.0,0.0,0.0,61.244,1.4,61.2599994776,3.714,0,3.714,57.53,1.4,57.5470320694,133.92
2019-10-05 23:00:00,3.632,0.0,3.632,3.632,0,3.632,0.0,0.0,0.0,0.0,58.222,0.86,58.2283512045,3.632,0,3.632,54.59,0.86,54.5967737142,133.7
2019-10-05 23:30:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,53.356,0.23,53.3564957245,3.676,0,3.676,49.68,0.23,49.6805324046,133.94
2019-10-06 00:00:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,49.038,-5.99,49.4024852006,3.658,0,3.658,45.38,-5.99,45.7736223168,131.97
2019-10-06 00:30:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,47.752,-7.69,48.3672368861,3.642,0,3.642,44.11,-7.69,44.7753079275,131.26
2019-10-06 01:00:00,3.7039999999999997,0.0,3.7039999999999997,3.7039999999999997,0,3.7039999999999997,0.0,0.0,0.0,0.0,46.594,-7.22,47.1500714315,3.7039999999999997,0,3.7039999999999997,42.89,-7.22,43.4934535304,130.46
2019-10-06 01:30:00,3.661,0.0,3.661,3.661,0,3.661,0.0,0.0,0.0,0.0,48.301,-6.85,48.7843120378,3.661,0,3.661,44.64,-6.85,45.1625076806,130.2
2019-10-06 02:00:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,47.917,-7.07,48.4357697265,3.717,0,3.717,44.2,-7.07,44.7618688171,130.32
2019-10-06 02:30:00,3.758,0.0,3.758,3.758,0,3.758,0.0,0.0,0.0,0.0,48.008,-7.72,48.6247515572,3.758,0,3.758,44.25,-7.72,44.9183804249,131.24
2019-10-06 03:00:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,46.489,-8.15,47.1979832302,3.769,0,3.769,42.72,-8.15,43.4904690708,131.37
2019-10-06 03:30:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,45.02,-8.19,45.7588953101,3.6,0,3.6,41.42,-8.19,42.221943347,131.26
2019-10-06 04:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,43.969,-8.56,44.7944925298,3.569,0,3.569,40.4,-8.56,41.2968957671,131.26
2019-10-06 04:30:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,42.863,-8.69,43.7350302275,3.573,0,3.573,39.29,-8.69,40.2395352856,131.26
2019-10-06 05:00:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,42.439,-8.8,43.341766473,3.519,0,3.519,38.92,-8.8,39.902461077,131.26
2019-10-06 05:30:00,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0,43.003,-8.56,43.8466829874,3.523,0,3.523,39.48,-8.56,40.3973266442,131.26
2019-10-06 06:00:00,3.473,0.0,3.473,3.473,0,3.473,0.0,0.0,0.0,0.0,44.003,-8.25,44.7697052592,3.473,0,3.473,40.53,-8.25,41.3611339303,131.26
2019-10-06 06:30:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,47.361,-7.59,47.9653251944,3.731,0,3.731,43.63,-7.59,44.2852684309,131.26
2019-10-06 07:00:00,3.858,0.0,3.858,3.858,0,3.858,0.0,0.0,0.0,0.0,50.448,-6.78,50.9015628837,3.858,0,3.858,46.59,-6.78,47.0807444716,131.02
2019-10-06 07:30:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,55.125,-6.83,55.546507766,3.9450000000000003,0,3.9450000000000003,51.18,-6.83,51.6337225077,131.49
2019-10-06 08:00:00,7.99,0.0,7.99,7.99,0,7.99,0.0,0.0,0.0,0.0,61.49,-6.48,61.8304981381,7.99,0,7.99,53.5,-6.48,53.8910048153,131.26
2019-10-06 08:30:00,19.945,0.0,19.945,19.945,0,19.945,0.0,0.0,0.0,0.0,73.395,-5.61,73.6090899618,19.945,0,19.945,53.45,-5.61,53.7436005493,131.26
2019-10-06 09:00:00,38.226,0.0,38.226,38.226,0,38.226,0.0,0.0,0.0,0.0,87.826,-4.59,87.9458604825,38.226,0,38.226,49.6,-4.59,49.8119272865,130.8
2019-10-06 09:30:00,63.233,0.0,63.233,63.233,0,63.233,0.0,0.0,0.0,0.0,107.553,-4.13,107.6322661148,63.233,0,63.233,44.32,-4.13,44.5120129853,131.19
2019-10-06 10:00:00,85.721,0.0,85.721,85.721,0,85.721,0.0,0.0,0.0,0.0,121.641,-2.71,121.6711838563,85.721,0,85.721,35.92,-2.71,36.0220835044,130.91
2019-10-06 10:30:00,98.218,0.0,98.218,98.218,0,98.218,0.0,0.0,0.0,0.0,130.818,-1.53,130.8269468573,98.218,0,98.218,32.6,-1.53,32.6358836252,131.08
2019-10-06 11:00:00,104.644,0.0,104.644,104.644,0,104.644,0.0,0.0,0.0,0.0,135.844,-0.74,135.8460155323,104.644,0,104.644,31.2,-0.74,31.2087744072,130.47
2019-10-06 11:30:00,114.451,0.0,114.451,114.451,0,114.451,0.0,0.0,0.0,0.0,141.211,0.1,141.211035408,114.451,0,114.451,26.76,0.1,26.7601868454,130.32
2019-10-06 12:00:00,119.896,0.0,119.896,119.896,0,119.896,0.0,0.0,0.0,0.0,143.896,0.0,143.896,119.896,0,119.896,24.0,0.0,24.0,130.4
2019-10-06 12:30:00,140.419,0.0,140.419,140.419,0,140.419,0.0,0.0,0.0,0.0,157.099,0.71,157.1006043941,140.419,0,140.419,16.68,0.71,16.6951040728,130.32
2019-10-06 13:00:00,148.006,0.0,148.006,148.006,0,148.006,0.0,0.0,0.0,0.0,160.846,1.06,160.849492744,148.006,0,148.006,12.84,1.06,12.8836795986,130.32
2019-10-06 13:30:00,141.909,0.0,141.909,141.909,0,141.909,0.0,0.0,0.0,0.0,153.609,-0.55,153.6099846397,141.909,0,141.909,11.7,-0.55,11.7129202166,130.95
2019-10-06 14:00:00,131.154,0.0,131.154,131.154,0,131.154,0.0,0.0,0.0,0.0,144.444,-1.78,144.4549671559,131.154,0,131.154,13.29,-1.78,13.4086725667,131.26
2019-10-06 14:30:00,126.766,0.0,126.766,126.766,0,126.766,0.0,0.0,0.0,0.0,141.816,-1.74,141.8266739933,126.766,0,126.766,15.05,-1.74,15.150250823,131.26
2019-10-06 15:00:00,128.196,0.0,128.196,128.196,0,128.196,0.0,0.0,0.0,0.0,141.496,-2.18,141.5127924111,128.196,0,128.196,13.3,-2.18,13.4774775088,131.37
2019-10-06 15:30:00,122.778,0.0,122.778,122.778,0,122.778,0.0,0.0,0.0,0.0,140.148,-2.61,140.1723011297,122.778,0,122.778,17.37,-2.61,17.5649935952,131.26
2019-10-06 16:00:00,105.307,0.0,105.307,105.307,0,105.307,0.0,0.0,0.0,0.0,130.047,-3.35,130.0901407064,105.307,0,105.307,24.74,-3.35,24.9657785779,131.26
2019-10-06 16:30:00,85.146,0.0,85.146,85.146,0,85.146,0.0,0.0,0.0,0.0,121.766,-3.66,121.8209930841,85.146,0,85.146,36.62,-3.66,36.8024455709,131.26
2019-10-06 17:00:00,61.751,0.0,61.751,61.751,0,61.751,0.0,0.0,0.0,0.0,110.691,-3.1,110.7344006215,61.751,0,61.751,48.94,-3.1,49.0380831599,130.6
2019-10-06 17:30:00,43.039,0.0,43.039,43.039,0,43.039,0.0,0.0,0.0,0.0,102.559,-2.5700000000000003,102.5911954361,43.039,0,43.039,59.52,-2.5700000000000003,59.5754588736,130.07
2019-10-06 18:00:00,25.275,0.0,25.275,25.275,0,25.275,0.0,0.0,0.0,0.0,92.325,-1.5,92.3371844113,25.275,0,25.275,67.05,-1.5,67.0667764247,129.92
2019-10-06 18:30:00,11.988,0.0,11.988,11.988,0,11.988,0.0,0.0,0.0,0.0,85.408,0.72,85.4110347906,11.988,0,11.988,73.42,0.72,73.4235302883,130.22
2019-10-06 19:00:00,14.526,0.0,14.526,14.526,0,14.526,0.0,0.0,0.0,0.0,89.916,7.07,90.1935250226,14.526,0,14.526,75.39,7.07,75.7207831444,132.19
2019-10-06 19:30:00,14.596,0.0,14.596,14.596,0,14.596,0.0,0.0,0.0,0.0,91.136,7.27,91.4255073598,14.596,0,14.596,76.54,7.27,76.8844880324,132.19
2019-10-06 20:00:00,8.969,0.0,8.969,8.969,0,8.969,0.0,0.0,0.0,0.0,83.319,6.19,83.5486197432,8.969,0,8.969,74.35,6.19,74.6072288723,132.69
2019-10-06 20:30:00,8.643,0.0,8.643,8.643,0,8.643,0.0,0.0,0.0,0.0,80.973,5.15,81.1366084391,8.643,0,8.643,72.33,5.15,72.5131119178,133.41
2019-10-06 21:00:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,72.896,3.55,72.9823904514,3.466,0,3.466,69.43,3.55,69.5206976375,132.71
2019-10-06 21:30:00,3.5220000000000002,0.0,3.5220000000000002,3.5220000000000002,0,3.5220000000000002,0.0,0.0,0.0,0.0,68.282,2.8,68.339384867,3.5220000000000002,0,3.5220000000000002,64.76,2.8,64.8205029292,132.96
2019-10-06 22:00:00,3.528,0.0,3.528,3.528,0,3.528,0.0,0.0,0.0,0.0,64.028,2.2800000000000002,64.0685818791,3.528,0,3.528,60.5,2.2800000000000002,60.5429467403,133.13
2019-10-06 22:30:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,60.775,1.58,60.7955345811,3.515,0,3.515,57.26,1.58,57.2817946646,133.26
2019-10-06 23:00:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,56.994,0.5,56.9961931711,3.544,0,3.544,53.45,0.5,53.4523385831,133.26
2019-10-06 23:30:00,3.524,0.0,3.524,3.524,0,3.524,0.0,0.0,0.0,0.0,53.094,0.03,53.0940084755,3.524,0,3.524,49.57,0.03,49.5700090781,133.26
2019-10-07 00:00:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,50.877,-0.49,50.8793595577,3.597,0,3.597,47.28,-0.49,47.2825390604,133.95
2019-10-07 00:30:00,3.627,0.0,3.627,3.627,0,3.627,0.0,0.0,0.0,0.0,48.477,-7.74,49.091008637,3.627,0,3.627,44.85,-7.74,45.5129662843,131.07
2019-10-07 01:00:00,3.608,0.0,3.608,3.608,0,3.608,0.0,0.0,0.0,0.0,47.258,-7.98,47.9270170572,3.608,0,3.608,43.65,-7.98,44.3734481419,131.26
2019-10-07 01:30:00,3.613,0.0,3.613,3.613,0,3.613,0.0,0.0,0.0,0.0,50.813,-7.77,51.4036367293,3.613,0,3.613,47.2,-7.77,47.8352683697,131.26
2019-10-07 02:00:00,3.693,0.0,3.693,3.693,0,3.693,0.0,0.0,0.0,0.0,50.293,-7.18,50.8029354368,3.693,0,3.693,46.6,-7.18,47.1498928949,130.22
2019-10-07 02:30:00,3.7800000000000002,0.0,3.7800000000000002,3.7800000000000002,0,3.7800000000000002,0.0,0.0,0.0,0.0,50.66,-7.15,51.1620767757,3.7800000000000002,0,3.7800000000000002,46.88,-7.15,47.4221140398,130.3
2019-10-07 03:00:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,49.389,-7.75,49.9933577688,3.709,0,3.709,45.68,-7.75,46.3327627063,130.97
2019-10-07 03:30:00,3.7039999999999997,0.0,3.7039999999999997,3.7039999999999997,0,3.7039999999999997,0.0,0.0,0.0,0.0,48.004,-8.07,48.6776017897,3.7039999999999997,0,3.7039999999999997,44.3,-8.07,45.0290450709,131.26
2019-10-07 04:00:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,47.089,-8.21,47.7993516797,3.699,0,3.699,43.39,-8.21,44.1598935687,131.26
2019-10-07 04:30:00,3.725,0.0,3.725,3.725,0,3.725,0.0,0.0,0.0,0.0,46.575,-7.8100000000000005,47.2252763359,3.725,0,3.725,42.85,-7.8100000000000005,43.5559249701,131.26
2019-10-07 05:00:00,3.6710000000000003,0.0,3.6710000000000003,3.6710000000000003,0,3.6710000000000003,0.0,0.0,0.0,0.0,46.521,-7.68,47.1506716919,3.6710000000000003,0,3.6710000000000003,42.85,-7.68,43.5328025746,131.26
2019-10-07 05:30:00,3.649,0.0,3.649,3.649,0,3.649,0.0,0.0,0.0,0.0,47.379,-7.36,47.9472547806,3.649,0,3.649,43.73,-7.36,44.3450391814,131.48
2019-10-07 06:00:00,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0,49.492,-6.53,49.9209271148,3.242,0,3.242,46.25,-6.53,46.7087079676,131.27
2019-10-07 06:30:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,56.786,-4.04,56.9295300876,2.906,0,2.906,53.88,-4.04,54.0312502169,130.45
2019-10-07 07:00:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,64.369,-2.81,64.4303054548,2.729,0,2.729,61.64,-2.81,61.7040168871,131.21
2019-10-07 07:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,72.649,1.6800000000000002,72.6684223098,2.9290000000000003,0,2.9290000000000003,69.72,1.6800000000000002,69.7402380266,130.06
2019-10-07 08:00:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,78.449,12.03,79.3660286332,3.169,0,3.169,75.28,12.03,76.2351578998,131.34
2019-10-07 08:30:00,7.522,0.0,7.522,7.522,0,7.522,0.0,0.0,0.0,0.0,81.752,14.08,82.9556261142,7.522,0,7.522,74.23,14.08,75.5535525306,130.56
2019-10-07 09:00:00,11.073,0.0,11.073,11.073,0,11.073,0.0,0.0,0.0,0.0,83.813,14.37,85.03596809,11.073,0,11.073,72.74,14.37,74.1458326543,130.72
2019-10-07 09:30:00,12.753,0.0,12.753,12.753,0,12.753,0.0,0.0,0.0,0.0,85.103,14.61,86.3479745507,12.753,0,12.753,72.35,14.61,73.8103962867,130.32
2019-10-07 10:00:00,15.289,0.0,15.289,15.289,0,15.289,0.0,0.0,0.0,0.0,87.309,15.32,88.6429009058,15.289,0,15.289,72.02,15.32,73.631398194,130.64
2019-10-07 10:30:00,19.876,0.0,19.876,19.876,0,19.876,0.0,0.0,0.0,0.0,90.756,15.02,91.9904991616,19.876,0,19.876,70.88,15.02,72.4539495128,131.19
2019-10-07 11:00:00,19.436,0.0,19.436,19.436,0,19.436,0.0,0.0,0.0,0.0,90.116,15.03,91.3607922251,19.436,0,19.436,70.68,15.03,72.2603854128,131.19
2019-10-07 11:30:00,17.305,0.0,17.305,17.305,0,17.305,0.0,0.0,0.0,0.0,88.985,15.24,90.2806060292,17.305,0,17.305,71.68,15.24,73.2821942903,131.19
2019-10-07 12:00:00,19.759,0.0,19.759,19.759,0,19.759,0.0,0.0,0.0,0.0,90.159,15.13,91.4197034616,19.759,0,19.759,70.4,15.13,72.0074780839,131.19
2019-10-07 12:30:00,24.114,0.0,24.114,24.114,0,24.114,0.0,0.0,0.0,0.0,93.684,15.1,94.8931075263,24.114,0,24.114,69.57,15.1,71.1898511025,131.19
2019-10-07 13:00:00,29.024,0.0,29.024,29.024,0,29.024,0.0,0.0,0.0,0.0,96.254,14.7,97.3700288384,29.024,0,29.024,67.23,14.7,68.8183325866,131.19
2019-10-07 13:30:00,27.256,0.0,27.256,27.256,0,27.256,0.0,0.0,0.0,0.0,94.006,14.08,95.0545866121,27.256,0,27.256,66.75,14.08,68.218830978,131.19
2019-10-07 14:00:00,25.501,0.0,25.501,25.501,0,25.501,0.0,0.0,0.0,0.0,92.501,14.53,93.6352278846,25.501,0,25.501,67.0,14.53,68.5574277522,131.6
2019-10-07 14:30:00,20.561,0.0,20.561,20.561,0,20.561,0.0,0.0,0.0,0.0,88.501,14.53,89.685828875,20.561,0,20.561,67.94,14.53,69.4763592886,131.26
2019-10-07 15:00:00,16.86,0.0,16.86,16.86,0,16.86,0.0,0.0,0.0,0.0,85.87,13.76,86.9654787833,16.86,0,16.86,69.01,13.76,70.3684425009,131.26
2019-10-07 15:30:00,17.583,0.0,17.583,17.583,0,17.583,0.0,0.0,0.0,0.0,86.723,13.47,87.7628601915,17.583,0,17.583,69.14,13.47,70.439907013,132.09
2019-10-07 16:00:00,21.397,0.0,21.397,21.397,0,21.397,0.0,0.0,0.0,0.0,89.787,13.41,90.7828919401,21.397,0,21.397,68.39,13.41,69.692325259,131.27
2019-10-07 16:30:00,18.85,0.0,18.85,18.85,0,18.85,0.0,0.0,0.0,0.0,92.3,13.57,93.2922017105,18.85,0,18.85,73.45,13.57,74.693021093,132.14
2019-10-07 17:00:00,16.287,0.0,16.287,16.287,0,16.287,0.0,0.0,0.0,0.0,93.257,14.29,94.3454935278,16.287,0,16.287,76.97,14.29,78.2852795869,131.33
2019-10-07 17:30:00,20.644,0.0,20.644,20.644,0,20.644,0.0,0.0,0.0,0.0,95.804,14.22,96.8535741003,20.644,0,20.644,75.16,14.22,76.4933591889,131.33
2019-10-07 18:00:00,16.282,0.0,16.282,16.282,0,16.282,0.0,0.0,0.0,0.0,93.542,13.85,94.5617695689,16.282,0,16.282,77.26,13.85,78.4915925434,131.26
2019-10-07 18:30:00,9.852,0.0,9.852,9.852,0,9.852,0.0,0.0,0.0,0.0,90.292,14.01,91.3724540767,9.852,0,9.852,80.44,14.01,81.650925898,131.26
2019-10-07 19:00:00,9.224,0.0,9.224,9.224,0,9.224,0.0,0.0,0.0,0.0,91.394,14.84,92.5909759966,9.224,0,9.224,82.17,14.84,83.4993083804,131.26
2019-10-07 19:30:00,3.378,0.0,3.378,3.378,0,3.378,0.0,0.0,0.0,0.0,87.948,15.08,89.2314804539,3.378,0,3.378,84.57,15.08,85.9039655662,131.26
2019-10-07 20:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,84.037,13.45,85.1065207196,3.337,0,3.337,80.7,13.45,81.8131560325,131.97
2019-10-07 20:30:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,77.501,11.15,78.2989623239,3.411,0,3.411,74.09,11.15,74.9242991292,131.7
2019-10-07 21:00:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,74.19,9.71,74.8227251575,3.47,0,3.47,70.72,9.71,71.3834889873,132.2
2019-10-07 21:30:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,71.241,7.04,71.58799956,3.421,0,3.421,67.82,7.04,68.1844117082,132.2
2019-10-07 22:00:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,67.248,5.2,67.4487472382,3.508,0,3.508,63.74,5.2,63.9517599445,132.92
2019-10-07 22:30:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,61.497,3.92,61.6218095239,3.447,0,3.447,58.05,3.92,58.182204324,133.13
2019-10-07 23:00:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,56.817,1.26,56.8309694533,3.497,0,3.497,53.32,1.26,53.3348853941,133.59
2019-10-07 23:30:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,55.102,-6.74,55.5126832715,3.502,0,3.502,51.6,-6.74,52.0383281822,131.32
2019-10-08 00:00:00,3.5700000000000003,0.0,3.5700000000000003,3.5700000000000003,0,3.5700000000000003,0.0,0.0,0.0,0.0,52.64,-7.0,53.1033859561,3.5700000000000003,0,3.5700000000000003,49.07,-7.0,49.5667721362,130.76
2019-10-08 00:30:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,51.877,-7.03,52.3511607226,3.537,0,3.537,48.34,-7.03,48.8485056066,131.26
2019-10-08 01:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,51.039,-7.12,51.53323123,3.559,0,3.559,47.48,-7.12,48.0108820998,131.26
2019-10-08 01:30:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,53.065,-6.85,53.5052962332,3.5949999999999998,0,3.5949999999999998,49.47,-6.85,49.9420003604,131.26
2019-10-08 02:00:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,52.824,-6.91,53.2740375418,3.654,0,3.654,49.17,-6.91,49.6531670692,131.26
2019-10-08 02:30:00,3.6310000000000002,0.0,3.6310000000000002,3.6310000000000002,0,3.6310000000000002,0.0,0.0,0.0,0.0,52.171,-7.05,52.6451872539,3.6310000000000002,0,3.6310000000000002,48.54,-7.05,49.0493027473,131.26
2019-10-08 03:00:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,50.726,-7.63,51.2966273355,3.536,0,3.536,47.19,-7.63,47.8028555632,131.26
2019-10-08 03:30:00,3.618,0.0,3.618,3.618,0,3.618,0.0,0.0,0.0,0.0,49.878,-7.5600000000000005,50.4476806603,3.618,0,3.618,46.26,-7.5600000000000005,46.8736727812,131.26
2019-10-08 04:00:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,49.267,-7.71,49.8666360305,3.517,0,3.517,45.75,-7.71,46.3951139669,131.26
2019-10-08 04:30:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,48.499,-7.74,49.1127335932,3.609,0,3.609,44.89,-7.74,45.5523841308,131.26
2019-10-08 05:00:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,48.37,-7.68,48.9759053005,3.6,0,3.6,44.77,-7.68,45.4239507309,131.26
2019-10-08 05:30:00,3.534,0.0,3.534,3.534,0,3.534,0.0,0.0,0.0,0.0,51.584,-7.18,52.0812966044,3.534,0,3.534,48.05,-7.18,48.5834838191,131.26
2019-10-08 06:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,54.638,-6.09,54.9763507701,3.458,0,3.458,51.18,-6.09,51.5410564502,130.66
2019-10-08 06:30:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,61.049,-3.09,61.1271502771,3.539,0,3.539,57.51,-3.09,57.5929526939,130.06
2019-10-08 07:00:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,67.252,-0.78,67.2565231334,2.822,0,2.822,64.43,-0.78,64.4347212301,130.44
2019-10-08 07:30:00,2.553,0.0,2.553,2.553,0,2.553,0.0,0.0,0.0,0.0,73.093,0.48,73.0945760573,2.553,0,2.553,70.54,0.48,70.5416330971,131.81
2019-10-08 08:00:00,6.338,0.0,6.338,6.338,0,6.338,0.0,0.0,0.0,0.0,78.628,2.4,78.6646196457,6.338,0,6.338,72.29,2.4,72.3298285633,132.63
2019-10-08 08:30:00,16.317,0.0,16.317,16.317,0,16.317,0.0,0.0,0.0,0.0,85.597,3.43,85.6656950535,16.317,0,16.317,69.28,3.43,69.3648563755,133.13
2019-10-08 09:00:00,42.287,0.0,42.287,42.287,0,42.287,0.0,0.0,0.0,0.0,99.517,3.32,99.5723640826,42.287,0,42.287,57.23,3.32,57.3262182601,133.13
2019-10-08 09:30:00,64.312,0.0,64.312,64.312,0,64.312,0.0,0.0,0.0,0.0,112.392,3.8200000000000003,112.4568986946,64.312,0,64.312,48.08,3.8200000000000003,48.2315125203,133.13
2019-10-08 10:00:00,60.401,0.0,60.401,60.401,0,60.401,0.0,0.0,0.0,0.0,111.671,4.51,111.7620344348,60.401,0,60.401,51.27,4.51,51.4679803373,133.13
2019-10-08 10:30:00,60.57,0.0,60.57,60.57,0,60.57,0.0,0.0,0.0,0.0,111.99,4.45,112.0783770404,60.57,0,60.57,51.42,4.45,51.6121972018,132.63
2019-10-08 11:00:00,51.794,0.0,51.794,51.794,0,51.794,0.0,0.0,0.0,0.0,106.924,4.96,107.0389806379,51.794,0,51.794,55.13,4.96,55.3526738288,131.26
2019-10-08 11:30:00,56.968,0.0,56.968,56.968,0,56.968,0.0,0.0,0.0,0.0,109.128,5.21,109.2522973855,56.968,0,56.968,52.16,5.21,52.4195545574,131.37
2019-10-08 12:00:00,60.748,0.0,60.748,60.748,0,60.748,0.0,0.0,0.0,0.0,110.748,5.39,110.8790855121,60.748,0,60.748,50.0,5.39,50.2896818443,131.62
2019-10-08 12:30:00,84.262,0.0,84.262,84.262,0,84.262,0.0,0.0,0.0,0.0,123.132,4.39,123.2102330328,84.262,0,84.262,38.87,4.39,39.1171190146,132.19
2019-10-08 13:00:00,61.731,0.0,61.731,61.731,0,61.731,0.0,0.0,0.0,0.0,112.741,4.75,112.8410190534,61.731,0,61.731,51.01,4.75,51.230680261,132.03
2019-10-08 13:30:00,52.007,0.0,52.007,52.007,0,52.007,0.0,0.0,0.0,0.0,107.027,3.65,107.0892208815,52.007,0,52.007,55.02,3.65,55.1409366986,131.95
2019-10-08 14:00:00,96.064,0.0,96.064,96.064,0,96.064,0.0,0.0,0.0,0.0,127.354,2.98,127.3888602508,96.064,0,96.064,31.29,2.98,31.4315844335,132.19
2019-10-08 14:30:00,105.054,0.0,105.054,105.054,0,105.054,0.0,0.0,0.0,0.0,130.454,3.5300000000000002,130.5017510074,105.054,0,105.054,25.4,3.5300000000000002,25.6441201838,132.19
2019-10-08 15:00:00,91.384,0.0,91.384,91.384,0,91.384,0.0,0.0,0.0,0.0,122.664,3.22,122.7062561404,91.384,0,91.384,31.28,3.22,31.4452985357,132.19
2019-10-08 15:30:00,54.976,0.0,54.976,54.976,0,54.976,0.0,0.0,0.0,0.0,102.606,2.21,102.6297975054,54.976,0,54.976,47.63,2.21,47.6812436918,132.96
2019-10-08 16:00:00,71.006,0.0,71.006,71.006,0,71.006,0.0,0.0,0.0,0.0,113.056,2.94,113.0942206127,71.006,0,71.006,42.05,2.94,42.1526523483,132.3
2019-10-08 16:30:00,72.974,0.0,72.974,72.974,0,72.974,0.0,0.0,0.0,0.0,116.464,2.87,116.4993570626,72.974,0,72.974,43.49,2.87,43.5845959027,132.19
2019-10-08 17:00:00,56.343,0.0,56.343,56.343,0,56.343,0.0,0.0,0.0,0.0,111.083,3.79,111.1476360028,56.343,0,56.343,54.74,3.79,54.871046099,131.72
2019-10-08 17:30:00,39.931,0.0,39.931,39.931,0,39.931,0.0,0.0,0.0,0.0,103.721,3.17,103.7694306672,39.931,0,39.931,63.79,3.17,63.8687169121,131.72
2019-10-08 18:00:00,21.971,0.0,21.971,21.971,0,21.971,0.0,0.0,0.0,0.0,93.041,3.5,93.1068079197,21.971,0,21.971,71.07,3.5,71.1561304457,131.45
2019-10-08 18:30:00,12.387,0.0,12.387,12.387,0,12.387,0.0,0.0,0.0,0.0,88.337,3.34,88.4001197341,12.387,0,12.387,75.95,3.34,76.0234049487,131.18
2019-10-08 19:00:00,9.792,0.0,9.792,9.792,0,9.792,0.0,0.0,0.0,0.0,89.342,4.73,89.4671216928,9.792,0,9.792,79.55,4.73,79.6904975515,130.3
2019-10-08 19:30:00,4.39,0.0,4.39,4.39,0,4.39,0.0,0.0,0.0,0.0,88.16,4.9,88.2960678626,4.39,0,4.39,83.77,4.9,83.9131866872,130.3
2019-10-08 20:00:00,4.02,0.0,4.02,4.02,0,4.02,0.0,0.0,0.0,0.0,85.5,3.5700000000000003,85.5744991221,4.02,0,4.02,81.48,3.5700000000000003,81.5581712644,130.62
