Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-08 20:30:00,3.957,0.0,3.957,3.957,0,3.957,0.0,0.0,0.0,0.0,81.607,2.01,81.6317496382,3.957,0,3.957,77.65,2.01,77.6760104537,131.26
2019-10-08 21:00:00,4.0,0.0,4.0,4.0,0,4.0,0.0,0.0,0.0,0.0,77.56,-0.25,77.5604029128,4.0,0,4.0,73.56,-0.25,73.560424822,131.01
2019-10-08 21:30:00,4.004,0.0,4.004,4.004,0,4.004,0.0,0.0,0.0,0.0,72.264,-1.63,72.2823809514,4.004,0,4.004,68.26,-1.63,68.2794588438,131.62
2019-10-08 22:00:00,3.999,0.0,3.999,3.999,0,3.999,0.0,0.0,0.0,0.0,67.879,-4.42,68.0227538475,3.999,0,3.999,63.88,-4.42,64.0327322547,131.83
2019-10-08 22:30:00,4.007,0.0,4.007,4.007,0,4.007,0.0,0.0,0.0,0.0,62.587,-5.88,62.8626038993,4.007,0,4.007,58.58,-5.88,58.8743645401,132.55
2019-10-08 23:00:00,4.04,0.0,4.04,4.04,0,4.04,0.0,0.0,0.0,0.0,58.17,-3.07,58.250955357,4.04,0,4.04,54.13,-3.07,54.2169881126,132.05
2019-10-08 23:30:00,4.068,0.0,4.068,4.068,0,4.068,0.0,0.0,0.0,0.0,55.598,-3.01,55.6794190343,4.068,0,4.068,51.53,-3.01,51.6178360647,131.66
2019-10-09 00:00:00,4.04,0.0,4.04,4.04,0,4.04,0.0,0.0,0.0,0.0,52.77,-7.27,53.2684315519,4.04,0,4.04,48.73,-7.27,49.2693190535,132.25
2019-10-09 00:30:00,4.052,0.0,4.052,4.052,0,4.052,0.0,0.0,0.0,0.0,50.472,-7.54,51.0320917071,4.052,0,4.052,46.42,-7.54,47.0283744138,132.25
2019-10-09 01:00:00,4.042,0.0,4.042,4.042,0,4.042,0.0,0.0,0.0,0.0,49.382,-7.82,49.9973431694,4.042,0,4.042,45.34,-7.82,46.0094338153,132.25
2019-10-09 01:30:00,3.931,0.0,3.931,3.931,0,3.931,0.0,0.0,0.0,0.0,52.151,-7.5600000000000005,52.6961137182,3.931,0,3.931,48.22,-7.5600000000000005,48.8090360487,132.25
2019-10-09 02:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,52.139,-7.29,52.6461719501,3.569,0,3.569,48.57,-7.29,49.1140407623,132.25
2019-10-09 02:30:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,51.844,-7.41,52.3708739282,3.104,0,3.104,48.74,-7.41,49.3000578093,132.25
2019-10-09 03:00:00,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0,50.678,-7.52,51.2329004059,2.808,0,2.808,47.87,-7.52,48.4570665641,132.41
2019-10-09 03:30:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,49.383,-7.62,49.9674402887,2.823,0,2.823,46.56,-7.62,47.179423481,132.51
2019-10-09 04:00:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,48.278,-7.73,48.8929257051,2.798,0,2.798,45.48,-7.73,46.1322371016,132.6
2019-10-09 04:30:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,47.965,-7.96,48.6210121758,2.785,0,2.785,45.18,-7.96,45.8758542155,132.74
2019-10-09 05:00:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,48.305,-7.7,48.91485485,2.785,0,2.785,45.52,-7.7,46.1666589651,132.66
2019-10-09 05:30:00,2.668,0.0,2.668,2.668,0,2.668,0.0,0.0,0.0,0.0,49.528,-7.41,50.0792460407,2.668,0,2.668,46.86,-7.41,47.4422564809,132.66
2019-10-09 06:00:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,52.016,-6.38,52.4058074644,2.556,0,2.556,49.46,-6.38,49.8697904547,133.13
2019-10-09 06:30:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,58.163,-4.13,58.3094457957,2.613,0,2.613,55.55,-4.13,55.7033158798,132.7
2019-10-09 07:00:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,64.27,-1.94,64.2992729352,2.98,0,2.98,61.29,-1.94,61.3206955277,131.98
2019-10-09 07:30:00,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0,73.721,1.11,73.7293560327,3.591,0,3.591,70.13,1.11,70.1387838503,131.16
2019-10-09 08:00:00,4.782,0.0,4.782,4.782,0,4.782,0.0,0.0,0.0,0.0,76.712,3.04,76.7722120562,4.782,0,4.782,71.93,3.04,71.9942115729,131.02
2019-10-09 08:30:00,8.341,0.0,8.341,8.341,0,8.341,0.0,0.0,0.0,0.0,80.351,4.03,80.4519987384,8.341,0,8.341,72.01,4.03,72.1226802053,130.55
2019-10-09 09:00:00,13.241,0.0,13.241,13.241,0,13.241,0.0,0.0,0.0,0.0,84.431,5.65,84.619833733,13.241,0,13.241,71.19,5.65,71.4138543981,131.26
2019-10-09 09:30:00,16.075,0.0,16.075,16.075,0,16.075,0.0,0.0,0.0,0.0,88.905,6.27,89.1258207536,16.075,0,16.075,72.83,6.27,73.0993967143,131.26
2019-10-09 10:00:00,32.021,0.0,32.021,32.021,0,32.021,0.0,0.0,0.0,0.0,98.171,5.34,98.3161270647,32.021,0,32.021,66.15,5.34,66.3651874103,132.11
2019-10-09 10:30:00,43.574,0.0,43.574,43.574,0,43.574,0.0,0.0,0.0,0.0,104.764,4.99,104.8827716834,43.574,0,43.574,61.19,4.99,61.39312828,132.19
2019-10-09 11:00:00,62.944,0.0,62.944,62.944,0,62.944,0.0,0.0,0.0,0.0,114.374,4.29,114.4544275072,62.944,0,62.944,51.43,4.29,51.6086136221,132.19
2019-10-09 11:30:00,73.973,0.0,73.973,73.973,0,73.973,0.0,0.0,0.0,0.0,120.973,4.53,121.0577863212,73.973,0,73.973,47.0,4.53,47.2178027867,132.19
2019-10-09 12:00:00,63.322,0.0,63.322,63.322,0,63.322,0.0,0.0,0.0,0.0,115.932,5.15,116.046331799,63.322,0,63.322,52.61,5.15,52.8614661166,132.19
2019-10-09 12:30:00,58.848,0.0,58.848,58.848,0,58.848,0.0,0.0,0.0,0.0,114.368,4.82,114.4695235598,58.848,0,58.848,55.52,4.82,55.7288327529,132.19
2019-10-09 13:00:00,69.779,0.0,69.779,69.779,0,69.779,0.0,0.0,0.0,0.0,120.139,4.23,120.213444427,69.779,0,69.779,50.36,4.23,50.5373376822,132.19
2019-10-09 13:30:00,88.526,0.0,88.526,88.526,0,88.526,0.0,0.0,0.0,0.0,127.366,3.8,127.4226744186,88.526,0,88.526,38.84,3.8,39.0254481076,132.85
2019-10-09 14:00:00,85.597,0.0,85.597,85.597,0,85.597,0.0,0.0,0.0,0.0,125.757,3.98,125.8199644293,85.597,0,85.597,40.16,3.98,40.3567342584,133.13
2019-10-09 14:30:00,46.966,0.0,46.966,46.966,0,46.966,0.0,0.0,0.0,0.0,103.546,4.54,103.6454809242,46.966,0,46.966,56.58,4.54,56.7618533876,132.33
2019-10-09 15:00:00,84.481,0.0,84.481,84.481,0,84.481,0.0,0.0,0.0,0.0,120.711,4.05,120.7789220891,84.481,0,84.481,36.23,4.05,36.4556634832,132.33
2019-10-09 15:30:00,64.517,0.0,64.517,64.517,0,64.517,0.0,0.0,0.0,0.0,111.917,3.04,111.958280127,64.517,0,64.517,47.4,3.04,47.4973851912,132.86
2019-10-09 16:00:00,54.222,0.0,54.222,54.222,0,54.222,0.0,0.0,0.0,0.0,107.582,3.66,107.6442396229,54.222,0,54.222,53.36,3.66,53.4853737016,132.5
2019-10-09 16:30:00,31.79,0.0,31.79,31.79,0,31.79,0.0,0.0,0.0,0.0,99.5,4.5,99.6017068127,31.79,0,31.79,67.71,4.5,67.8593700236,132.19
2019-10-09 17:00:00,13.258,0.0,13.258,13.258,0,13.258,0.0,0.0,0.0,0.0,92.858,6.24,93.0674259019,13.258,0,13.258,79.6,6.24,79.8442083059,131.24
2019-10-09 17:30:00,13.487,0.0,13.487,13.487,0,13.487,0.0,0.0,0.0,0.0,97.547,6.75,97.7802623693,13.487,0,13.487,84.06,6.75,84.3305763054,130.42
2019-10-09 18:00:00,19.44,0.0,19.44,19.44,0,19.44,0.0,0.0,0.0,0.0,100.54,6.52,100.7511885786,19.44,0,19.44,81.1,6.52,81.3616641914,129.95
2019-10-09 18:30:00,11.588,0.0,11.588,11.588,0,11.588,0.0,0.0,0.0,0.0,94.938,5.94,95.1236429286,11.588,0,11.588,83.35,5.94,83.5613912043,130.25
2019-10-09 19:00:00,9.614,0.0,9.614,9.614,0,9.614,0.0,0.0,0.0,0.0,94.264,7.01,94.5242920947,9.614,0,9.614,84.65,7.01,84.9397586528,129.57
2019-10-09 19:30:00,5.995,0.0,5.995,5.995,0,5.995,0.0,0.0,0.0,0.0,91.465,6.32,91.6830879988,5.995,0,5.995,85.47,6.32,85.7033447422,130.25
2019-10-09 20:00:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,88.413,4.92,88.5497880799,3.503,0,3.503,84.91,4.92,85.0524220702,130.32
2019-10-09 20:30:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,84.87,2.93,84.9205617033,3.47,0,3.47,81.4,2.93,81.4527157313,130.44
2019-10-09 21:00:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,81.15,1.31,81.1605729403,3.47,0,3.47,77.68,1.31,77.6910451725,131.26
2019-10-09 21:30:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,76.607,-0.54,76.6089031967,3.347,0,3.347,73.26,-0.54,73.261990145,131.26
2019-10-09 22:00:00,3.308,0.0,3.308,3.308,0,3.308,0.0,0.0,0.0,0.0,72.608,-2.58,72.6538234644,3.308,0,3.308,69.3,-2.58,69.3480093442,131.68
2019-10-09 22:30:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,67.096,-4.43,67.2420858986,3.356,0,3.356,63.74,-4.43,63.8937594762,132.68
2019-10-09 23:00:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,61.762,-5.88,62.0412688781,3.362,0,3.362,58.4,-5.88,58.6952672709,132.89
2019-10-09 23:30:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,58.489,-4.92,58.695566451,3.359,0,3.359,55.13,-4.92,55.3491038771,130.46
2019-10-10 00:00:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,55.743,-5.44,56.007817749,3.393,0,3.393,52.35,-5.44,52.6318924228,130.46
2019-10-10 00:30:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,54.445,-5.8100000000000005,54.7541242739,3.355,0,3.355,51.09,-5.8100000000000005,51.4192979338,131.15
2019-10-10 01:00:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,53.243,-6.22,53.6050879022,3.333,0,3.333,49.91,-6.22,50.2960883171,131.26
2019-10-10 01:30:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,55.831,-6.09,56.1621639629,3.421,0,3.421,52.41,-6.09,52.7626401917,131.26
2019-10-10 02:00:00,3.722,0.0,3.722,3.722,0,3.722,0.0,0.0,0.0,0.0,56.272,-5.87,56.5773354268,3.722,0,3.722,52.55,-5.87,52.876832356,131.26
2019-10-10 02:30:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,56.532,-6.19,56.8698788815,3.532,0,3.532,53.0,-6.19,53.3602483128,131.26
2019-10-10 03:00:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,54.991,-6.61,55.3868412261,3.371,0,3.371,51.62,-6.61,52.041488257,131.51
2019-10-10 03:30:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,53.296,-6.72,53.7179859637,3.466,0,3.466,49.83,-6.72,50.2810829239,131.67
2019-10-10 04:00:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,52.195,-7.01,52.663631901,3.355,0,3.355,48.84,-7.01,49.340507699,132.17
2019-10-10 04:30:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,51.474,-7.05,51.9545491367,2.8040000000000003,0,2.8040000000000003,48.67,-7.05,49.1779564439,131.56
2019-10-10 05:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,51.569,-6.8100000000000005,52.0167075179,2.999,0,2.999,48.57,-6.8100000000000005,49.0450914975,131.26
2019-10-10 05:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,53.851,-5.95,54.1787107728,3.371,0,3.371,50.48,-5.95,50.8294491412,131.26
2019-10-10 06:00:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,56.306,-4.74,56.5051611448,3.316,0,3.316,52.99,-4.74,53.2015761045,130.51
2019-10-10 06:30:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,63.891,0.38,63.8921300396,3.331,0,3.331,60.56,0.38,60.5611921943,130.61
2019-10-10 07:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,70.603,7.66,71.0173162616,3.253,0,3.253,67.35,7.66,67.7842024369,132.69
2019-10-10 07:30:00,3.203,0.0,3.203,3.203,0,3.203,0.0,0.0,0.0,0.0,77.543,10.55,78.2573916573,3.203,0,3.203,74.34,10.55,75.0848726442,132.26
2019-10-10 08:00:00,5.5280000000000005,0.0,5.5280000000000005,5.5280000000000005,0,5.5280000000000005,0.0,0.0,0.0,0.0,82.198,12.56,83.1520583269,5.5280000000000005,0,5.5280000000000005,76.67,12.56,77.6919719147,131.54
2019-10-10 08:30:00,17.048,0.0,17.048,17.048,0,17.048,0.0,0.0,0.0,0.0,89.988,13.18,90.9480760874,17.048,0,17.048,72.94,13.18,74.1212250304,131.92
2019-10-10 09:00:00,33.129,0.0,33.129,33.129,0,33.129,0.0,0.0,0.0,0.0,99.549,13.26,100.4282380658,33.129,0,33.129,66.42,13.26,67.7306725199,132.19
2019-10-10 09:30:00,40.054,0.0,40.054,40.054,0,40.054,0.0,0.0,0.0,0.0,103.824,13.35,104.6787728052,40.054,0,40.054,63.77,13.35,65.1524013372,132.71
2019-10-10 10:00:00,61.139,0.0,61.139,61.139,0,61.139,0.0,0.0,0.0,0.0,115.619,13.34,116.3860333588,61.139,0,61.139,54.48,13.34,56.0894464227,133.13
2019-10-10 10:30:00,82.858,0.0,82.858,82.858,0,82.858,0.0,0.0,0.0,0.0,126.908,13.22,127.5947054701,82.858,0,82.858,44.05,13.22,45.9909871605,133.13
2019-10-10 11:00:00,94.282,0.0,94.282,94.282,0,94.282,0.0,0.0,0.0,0.0,133.252,13.73,133.957487301,94.282,0,94.282,38.97,13.73,41.3179597754,133.22
2019-10-10 11:30:00,92.56,0.0,92.56,92.56,0,92.56,0.0,0.0,0.0,0.0,131.28,12.83,131.9054483333,92.56,0,92.56,38.72,12.83,40.7902843824,134.05
2019-10-10 12:00:00,89.018,0.0,89.018,89.018,0,89.018,0.0,0.0,0.0,0.0,129.528,13.51,130.2306526283,89.018,0,89.018,40.51,13.51,42.7033979913,133.56
2019-10-10 12:30:00,100.263,0.0,100.263,100.263,0,100.263,0.0,0.0,0.0,0.0,135.363,13.56,136.0404916523,100.263,0,100.263,35.1,13.56,37.6282287651,133.24
2019-10-10 13:00:00,73.011,0.0,73.011,73.011,0,73.011,0.0,0.0,0.0,0.0,120.051,12.6,120.7104080061,73.011,0,73.011,47.04,12.6,48.6982710165,133.4
2019-10-10 13:30:00,61.974,0.0,61.974,61.974,0,61.974,0.0,0.0,0.0,0.0,112.144,12.0,112.7842042841,61.974,0,61.974,50.17,12.0,51.5851616262,134.07
2019-10-10 14:00:00,67.225,0.0,67.225,67.225,0,67.225,0.0,0.0,0.0,0.0,114.665,12.47,115.3410730182,67.225,0,67.225,47.44,12.47,49.0515494149,134.07
2019-10-10 14:30:00,56.551,0.0,56.551,56.551,0,56.551,0.0,0.0,0.0,0.0,109.521,12.46,110.2274967556,56.551,0,56.551,52.97,12.46,54.4157376133,133.53
2019-10-10 15:00:00,45.065,0.0,45.065,45.065,0,45.065,0.0,0.0,0.0,0.0,102.345,12.47,103.1018909865,45.065,0,45.065,57.28,12.47,58.6216623783,133.88
2019-10-10 15:30:00,48.842,0.0,48.842,48.842,0,48.842,0.0,0.0,0.0,0.0,101.852,6.78,102.0774132901,48.842,0,48.842,53.01,6.78,53.4418235093,132.25
2019-10-10 16:00:00,45.809,0.0,45.809,45.809,0,45.809,0.0,0.0,0.0,0.0,100.979,5.22,101.1138311063,45.809,0,45.809,55.17,5.22,55.4163991973,130.71
2019-10-10 16:30:00,24.503,0.0,24.503,24.503,0,24.503,0.0,0.0,0.0,0.0,92.573,5.46,92.7338769221,24.503,0,24.503,68.07,5.46,68.2886264322,129.82
2019-10-10 17:00:00,19.146,0.0,19.146,19.146,0,19.146,0.0,0.0,0.0,0.0,91.916,9.56,92.4118209755,19.146,0,19.146,72.77,9.56,73.3952757335,130.64
2019-10-10 17:30:00,15.654,0.0,15.654,15.654,0,15.654,0.0,0.0,0.0,0.0,93.904,13.48,94.8665990536,15.654,0,15.654,78.25,13.48,79.4026000834,131.26
2019-10-10 18:00:00,11.396,0.0,11.396,11.396,0,11.396,0.0,0.0,0.0,0.0,93.606,13.93,94.6368223051,11.396,0,11.396,82.21,13.93,83.3818265571,131.26
2019-10-10 18:30:00,8.907,0.0,8.907,8.907,0,8.907,0.0,0.0,0.0,0.0,93.217,15.02,94.4193279419,8.907,0,8.907,84.31,15.02,85.6374713545,131.08
2019-10-10 19:00:00,8.53,0.0,8.53,8.53,0,8.53,0.0,0.0,0.0,0.0,94.27,16.48,95.6996515145,8.53,0,8.53,85.74,16.48,87.3094382069,130.32
2019-10-10 19:30:00,3.988,0.0,3.988,3.988,0,3.988,0.0,0.0,0.0,0.0,89.908,15.43,91.2224389281,3.988,0,3.988,85.92,15.43,87.2945089911,130.82
2019-10-10 20:00:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,87.571,13.66,88.6299928974,3.771,0,3.771,83.8,13.66,84.9060398323,130.82
2019-10-10 20:30:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,82.806,11.7,83.6284857928,3.7359999999999998,0,3.7359999999999998,79.07,11.7,79.9309383155,131.26
2019-10-10 21:00:00,3.69,0.0,3.69,3.69,0,3.69,0.0,0.0,0.0,0.0,79.92,9.97,80.5394766559,3.69,0,3.69,76.23,9.97,76.8792156568,131.26
2019-10-10 21:30:00,3.61,0.0,3.61,3.61,0,3.61,0.0,0.0,0.0,0.0,75.0,7.64,75.3881263861,3.61,0,3.61,71.39,7.64,71.7976441118,131.26
2019-10-10 22:00:00,3.657,0.0,3.657,3.657,0,3.657,0.0,0.0,0.0,0.0,70.947,5.98,71.1985758917,3.657,0,3.657,67.29,5.98,67.5551959512,132.24
2019-10-10 22:30:00,3.6390000000000002,0.0,3.6390000000000002,3.6390000000000002,0,3.6390000000000002,0.0,0.0,0.0,0.0,64.129,4.5600000000000005,64.2909188066,3.6390000000000002,0,3.6390000000000002,60.49,4.5600000000000005,60.6616328498,132.74
2019-10-10 23:00:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,59.457,2.87,59.5262274044,3.667,0,3.667,55.79,2.87,55.8637718025,133.31
2019-10-10 23:30:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,56.449,2.02,56.4851307956,3.769,0,3.769,52.68,2.02,52.7187139449,133.5
2019-10-11 00:00:00,3.813,0.0,3.813,3.813,0,3.813,0.0,0.0,0.0,0.0,52.943,-4.06,53.0984448831,3.813,0,3.813,49.13,-4.06,49.2974695091,131.49
2019-10-11 00:30:00,3.901,0.0,3.901,3.901,0,3.901,0.0,0.0,0.0,0.0,52.021,-5.64,52.3258448666,3.901,0,3.901,48.12,-5.64,48.4493962811,130.32
2019-10-11 01:00:00,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0,51.034,-6.03,51.3890071513,3.854,0,3.854,47.18,-6.03,47.5637813888,130.32
2019-10-11 01:30:00,3.778,0.0,3.778,3.778,0,3.778,0.0,0.0,0.0,0.0,53.888,-5.72,54.1907274725,3.778,0,3.778,50.11,-5.72,50.4354091884,130.32
2019-10-11 02:00:00,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0,54.101,-5.76,54.4067624565,3.791,0,3.791,50.31,-5.76,50.6386581576,130.32
2019-10-11 02:30:00,3.821,0.0,3.821,3.821,0,3.821,0.0,0.0,0.0,0.0,54.291,-6.14,54.6370961985,3.821,0,3.821,50.47,-6.14,50.8421134494,130.8
2019-10-11 03:00:00,3.732,0.0,3.732,3.732,0,3.732,0.0,0.0,0.0,0.0,52.762,-6.53,53.1645515734,3.732,0,3.732,49.03,-6.53,49.4629335968,131.26
2019-10-11 03:30:00,3.787,0.0,3.787,3.787,0,3.787,0.0,0.0,0.0,0.0,51.517,-7.14,52.0094307698,3.787,0,3.787,47.73,-7.14,48.2610868091,131.26
2019-10-11 04:00:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,50.836,-7.37,51.3674585316,3.7359999999999998,0,3.7359999999999998,47.1,-7.37,47.6731255531,131.26
2019-10-11 04:30:00,3.841,0.0,3.841,3.841,0,3.841,0.0,0.0,0.0,0.0,50.451,-7.41,50.9922690317,3.841,0,3.841,46.61,-7.41,47.1953408717,131.38
2019-10-11 05:00:00,3.765,0.0,3.765,3.765,0,3.765,0.0,0.0,0.0,0.0,50.235,-7.41,50.778571514,3.765,0,3.765,46.47,-7.41,47.0570823575,131.67
2019-10-11 05:30:00,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0,52.023,-6.68,52.4501184841,3.723,0,3.723,48.3,-6.68,48.7597415908,131.44
2019-10-11 06:00:00,3.6550000000000002,0.0,3.6550000000000002,3.6550000000000002,0,3.6550000000000002,0.0,0.0,0.0,0.0,54.395,-5.44,54.6663481952,3.6550000000000002,0,3.6550000000000002,50.74,-5.44,51.030786786,130.85
2019-10-11 06:30:00,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0,61.917,-3.56,62.0192590169,3.6870000000000003,0,3.6870000000000003,58.23,-3.56,58.338722132,130.72
2019-10-11 07:00:00,3.652,0.0,3.652,3.652,0,3.652,0.0,0.0,0.0,0.0,67.542,-1.03,67.5498531753,3.652,0,3.652,63.89,-1.03,63.8983020119,130.25
2019-10-11 07:30:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,76.873,8.98,77.3957268136,3.573,0,3.573,73.3,8.98,73.8480223161,131.4
2019-10-11 08:00:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,80.644,12.45,81.5993703162,3.624,0,3.624,77.02,12.45,78.0197596766,132.05
2019-10-11 08:30:00,4.36,0.0,4.36,4.36,0,4.36,0.0,0.0,0.0,0.0,82.34,13.43,83.4280558326,4.36,0,4.36,77.98,13.43,79.1280310636,131.92
2019-10-11 09:00:00,8.762,0.0,8.762,8.762,0,8.762,0.0,0.0,0.0,0.0,85.042,13.83,86.1592169417,8.762,0,8.762,76.28,13.83,77.523591893,131.92
2019-10-11 09:30:00,15.162,0.0,15.162,15.162,0,15.162,0.0,0.0,0.0,0.0,87.592,13.86,88.6817797747,15.162,0,15.162,72.43,13.86,73.7441828214,131.84
2019-10-11 10:00:00,14.201,0.0,14.201,14.201,0,14.201,0.0,0.0,0.0,0.0,86.691,14.19,87.8446673453,14.201,0,14.201,72.49,14.19,73.8657985809,131.57
2019-10-11 10:30:00,23.928,0.0,23.928,23.928,0,23.928,0.0,0.0,0.0,0.0,93.238,13.36,94.1903086522,23.928,0,23.928,69.31,13.36,70.5858746493,132.19
2019-10-11 11:00:00,33.663,0.0,33.663,33.663,0,33.663,0.0,0.0,0.0,0.0,98.593,13.14,99.4647638564,33.663,0,33.663,64.93,13.14,66.2462414028,132.19
2019-10-11 11:30:00,25.625,0.0,25.625,25.625,0,25.625,0.0,0.0,0.0,0.0,94.175,13.5,95.1376929771,25.625,0,25.625,68.55,13.5,69.8666766062,132.19
2019-10-11 12:00:00,26.179,0.0,26.179,26.179,0,26.179,0.0,0.0,0.0,0.0,95.169,13.69,96.1486071714,26.179,0,26.179,68.99,13.69,70.3351704341,131.86
2019-10-11 12:30:00,29.37,0.0,29.37,29.37,0,29.37,0.0,0.0,0.0,0.0,97.33,13.63,98.2797323969,29.37,0,29.37,67.96,13.63,69.3133356577,132.13
2019-10-11 13:00:00,27.436,0.0,27.436,27.436,0,27.436,0.0,0.0,0.0,0.0,95.776,13.37,96.7047003821,27.436,0,27.436,68.34,13.37,69.6355692157,132.13
2019-10-11 13:30:00,29.224,0.0,29.224,29.224,0,29.224,0.0,0.0,0.0,0.0,96.084,12.55,96.9001421877,29.224,0,29.224,66.86,12.55,68.0276568757,132.13
2019-10-11 14:00:00,32.053,0.0,32.053,32.053,0,32.053,0.0,0.0,0.0,0.0,97.243,12.27,98.0140497531,32.053,0,32.053,65.19,12.27,66.3346741908,132.13
2019-10-11 14:30:00,34.166,0.0,34.166,34.166,0,34.166,0.0,0.0,0.0,0.0,98.036,12.13,98.7835725007,34.166,0,34.166,63.87,12.13,65.0116435725,132.13
2019-10-11 15:00:00,26.82,0.0,26.82,26.82,0,26.82,0.0,0.0,0.0,0.0,91.85,11.62,92.5821089628,26.82,0,26.82,65.03,11.62,66.0600128671,132.47
2019-10-11 15:30:00,20.897,0.0,20.897,20.897,0,20.897,0.0,0.0,0.0,0.0,87.857,11.17,88.5642216078,20.897,0,20.897,66.96,11.17,67.8852745446,132.67
2019-10-11 16:00:00,13.993,0.0,13.993,13.993,0,13.993,0.0,0.0,0.0,0.0,85.703,12.18,86.5641762451,13.993,0,13.993,71.71,12.18,72.7370366457,132.17
2019-10-11 16:30:00,10.627,0.0,10.627,10.627,0,10.627,0.0,0.0,0.0,0.0,87.747,12.95,88.6974549184,10.627,0,10.627,77.12,12.95,78.1997244241,132.0
2019-10-11 17:00:00,9.874,0.0,9.874,9.874,0,9.874,0.0,0.0,0.0,0.0,90.224,14.01,91.3052587533,9.874,0,9.874,80.35,14.01,81.5622621069,132.19
2019-10-11 17:30:00,12.312,0.0,12.312,12.312,0,12.312,0.0,0.0,0.0,0.0,94.012,14.15,95.0709137644,12.312,0,12.312,81.7,14.15,82.9162981566,131.89
2019-10-11 18:00:00,10.475,0.0,10.475,10.475,0,10.475,0.0,0.0,0.0,0.0,91.965,14.03,93.0290391491,10.475,0,10.475,81.49,14.03,82.6889412195,131.7
2019-10-11 18:30:00,8.327,0.0,8.327,8.327,0,8.327,0.0,0.0,0.0,0.0,91.477,14.34,92.5941527798,8.327,0,8.327,83.15,14.34,84.3774738897,131.26
2019-10-11 19:00:00,7.614,0.0,7.614,7.614,0,7.614,0.0,0.0,0.0,0.0,91.954,14.45,93.0824398907,7.614,0,7.614,84.34,14.45,85.568908489,131.26
2019-10-11 19:30:00,3.746,0.0,3.746,3.746,0,3.746,0.0,0.0,0.0,0.0,88.226,13.43,89.2423216641,3.746,0,3.746,84.48,13.43,85.5408399538,131.83
2019-10-11 20:00:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,84.882,11.94,85.7176616807,3.492,0,3.492,81.39,11.94,82.2611433181,132.19
2019-10-11 20:30:00,3.465,0.0,3.465,3.465,0,3.465,0.0,0.0,0.0,0.0,81.515,9.55,82.0725150401,3.465,0,3.465,78.05,9.55,78.6320863261,132.19
2019-10-11 21:00:00,3.474,0.0,3.474,3.474,0,3.474,0.0,0.0,0.0,0.0,77.834,8.09,78.2533044414,3.474,0,3.474,74.36,8.09,74.7987814072,132.0
2019-10-11 21:30:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,74.062,6.97,74.3892515354,3.402,0,3.402,70.66,6.97,71.002933038,132.0
2019-10-11 22:00:00,3.271,0.0,3.271,3.271,0,3.271,0.0,0.0,0.0,0.0,70.381,5.45,70.5916968276,3.271,0,3.271,67.11,5.45,67.3309334556,133.1
2019-10-11 22:30:00,3.409,0.0,3.409,3.409,0,3.409,0.0,0.0,0.0,0.0,65.909,3.7800000000000002,66.0173059205,3.409,0,3.409,62.5,3.7800000000000002,62.6142028617,133.48
2019-10-11 23:00:00,3.463,0.0,3.463,3.463,0,3.463,0.0,0.0,0.0,0.0,61.763,1.53,61.7819477598,3.463,0,3.463,58.3,1.53,58.3200728738,133.56
2019-10-11 23:30:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,58.943,-5.94,59.2415466459,3.553,0,3.553,55.39,-5.94,55.7075910447,131.26
2019-10-12 00:00:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,56.468,-6.51,56.842019,3.568,0,3.568,52.9,-6.51,53.2990628435,131.26
2019-10-12 00:30:00,3.602,0.0,3.602,3.602,0,3.602,0.0,0.0,0.0,0.0,55.762,-6.47,56.1360984038,3.602,0,3.602,52.16,-6.47,52.5597421988,131.26
2019-10-12 01:00:00,3.633,0.0,3.633,3.633,0,3.633,0.0,0.0,0.0,0.0,54.293,-6.8100000000000005,54.7184242189,3.633,0,3.633,50.66,-6.8100000000000005,51.1156698088,131.26
2019-10-12 01:30:00,3.55,0.0,3.55,3.55,0,3.55,0.0,0.0,0.0,0.0,56.64,-6.34,56.9937294797,3.55,0,3.55,53.09,-6.34,53.4672207993,131.26
2019-10-12 02:00:00,3.644,0.0,3.644,3.644,0,3.644,0.0,0.0,0.0,0.0,56.774,-6.05,57.0954426903,3.644,0,3.644,53.13,-6.05,53.473352242,130.53
2019-10-12 02:30:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,56.597,-6.15,56.9301581677,3.5869999999999997,0,3.5869999999999997,53.01,-6.15,53.3655563074,131.14
2019-10-12 03:00:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,55.105,-6.24,55.4571783,3.5949999999999998,0,3.5949999999999998,51.51,-6.24,51.8865849715,131.26
2019-10-12 03:30:00,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0,53.863,-6.68,54.2756406595,3.563,0,3.563,50.3,-6.68,50.7416239393,131.26
2019-10-12 04:00:00,3.555,0.0,3.555,3.555,0,3.555,0.0,0.0,0.0,0.0,52.155,-6.9,52.6094480583,3.555,0,3.555,48.6,-6.9,49.0873710846,131.26
2019-10-12 04:30:00,3.665,0.0,3.665,3.665,0,3.665,0.0,0.0,0.0,0.0,51.365,-7.23,51.8713420397,3.665,0,3.665,47.7,-7.23,48.2448225201,131.26
2019-10-12 05:00:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,50.992,-7.14,51.4894519683,3.642,0,3.642,47.35,-7.14,47.8853015027,131.26
2019-10-12 05:30:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,51.883,-6.9,52.3398097914,3.6029999999999998,0,3.6029999999999998,48.28,-6.9,48.770568994,131.26
2019-10-12 06:00:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,52.585,-6.59,52.9963236933,3.615,0,3.615,48.97,-6.59,49.4114258042,130.94
2019-10-12 06:30:00,3.633,0.0,3.633,3.633,0,3.633,0.0,0.0,0.0,0.0,56.183,-6.28,56.5328920983,3.633,0,3.633,52.55,-6.28,52.9239161438,131.06
2019-10-12 07:00:00,3.616,0.0,3.616,3.616,0,3.616,0.0,0.0,0.0,0.0,58.826,-5.61,59.0928961551,3.616,0,3.616,55.21,-5.61,55.4942897963,131.06
2019-10-12 07:30:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,63.04,-4.41,63.1940638035,3.49,0,3.49,59.55,-4.41,59.7130689213,131.16
2019-10-12 08:00:00,3.525,0.0,3.525,3.525,0,3.525,0.0,0.0,0.0,0.0,67.835,-3.09,67.9053409166,3.525,0,3.525,64.31,-3.09,64.3841921593,130.5
2019-10-12 08:30:00,9.281,0.0,9.281,9.281,0,9.281,0.0,0.0,0.0,0.0,75.531,-2.5700000000000003,75.5747104593,9.281,0,9.281,66.25,-2.5700000000000003,66.2998295624,130.59
2019-10-12 09:00:00,11.004,0.0,11.004,11.004,0,11.004,0.0,0.0,0.0,0.0,79.254,-1.49,79.2680049957,11.004,0,11.004,68.25,-1.49,68.2662625314,130.32
2019-10-12 09:30:00,17.28,0.0,17.28,17.28,0,17.28,0.0,0.0,0.0,0.0,84.44,-0.87,84.4444817617,17.28,0,17.28,67.16,-0.87,67.1656348142,130.32
2019-10-12 10:00:00,26.761,0.0,26.761,26.761,0,26.761,0.0,0.0,0.0,0.0,91.511,-0.63,91.5131685661,26.761,0,26.761,64.75,-0.63,64.7530647923,130.32
2019-10-12 10:30:00,35.731,0.0,35.731,35.731,0,35.731,0.0,0.0,0.0,0.0,96.871,-0.81,96.8743864032,35.731,0,35.731,61.14,-0.81,61.145365319,130.55
2019-10-12 11:00:00,45.668,0.0,45.668,45.668,0,45.668,0.0,0.0,0.0,0.0,101.918,-0.99,101.9228081638,45.668,0,45.668,56.25,-0.99,56.2587113254,131.26
2019-10-12 11:30:00,50.852,0.0,50.852,50.852,0,50.852,0.0,0.0,0.0,0.0,103.692,-1.0,103.6968218607,50.852,0,50.852,52.84,-1.0,52.8494616813,131.26
2019-10-12 12:00:00,71.363,0.0,71.363,71.363,0,71.363,0.0,0.0,0.0,0.0,114.713,-0.8,114.7157895366,71.363,0,71.363,43.35,-0.8,43.3573811479,131.26
2019-10-12 12:30:00,74.224,0.0,74.224,74.224,0,74.224,0.0,0.0,0.0,0.0,115.114,-0.98,115.1181714413,74.224,0,74.224,40.89,-0.98,40.9017420167,131.26
2019-10-12 13:00:00,68.978,0.0,68.978,68.978,0,68.978,0.0,0.0,0.0,0.0,112.198,-1.22,112.2046327208,68.978,0,68.978,43.22,-1.22,43.2372154515,131.26
2019-10-12 13:30:00,53.981,0.0,53.981,53.981,0,53.981,0.0,0.0,0.0,0.0,101.931,-1.65,101.9443537475,53.981,0,53.981,47.95,-1.65,47.9783805479,131.26
2019-10-12 14:00:00,45.351,0.0,45.351,45.351,0,45.351,0.0,0.0,0.0,0.0,95.391,-2.22,95.4168291288,45.351,0,45.351,50.04,-2.22,50.0892203972,131.26
2019-10-12 14:30:00,33.861,0.0,33.861,33.861,0,33.861,0.0,0.0,0.0,0.0,87.821,-2.5,87.8565765381,33.861,0,33.861,53.96,-2.5,54.0178822243,131.26
2019-10-12 15:00:00,25.261,0.0,25.261,25.261,0,25.261,0.0,0.0,0.0,0.0,82.641,-2.67,82.6841204888,25.261,0,25.261,57.38,-2.67,57.4420864872,131.26
2019-10-12 15:30:00,25.692,0.0,25.692,25.692,0,25.692,0.0,0.0,0.0,0.0,83.762,-2.86,83.8108122142,25.692,0,25.692,58.07,-2.86,58.1403861356,131.26
2019-10-12 16:00:00,33.121,0.0,33.121,33.121,0,33.121,0.0,0.0,0.0,0.0,87.171,-2.96,87.2212407674,33.121,0,33.121,54.05,-2.96,54.1309901997,131.26
2019-10-12 16:30:00,23.863,0.0,23.863,23.863,0,23.863,0.0,0.0,0.0,0.0,84.303,-2.55,84.3415574257,23.863,0,23.863,60.44,-2.55,60.4937691006,131.26
2019-10-12 17:00:00,16.484,0.0,16.484,16.484,0,16.484,0.0,0.0,0.0,0.0,84.244,-1.16,84.2519859469,16.484,0,16.484,67.76,-1.16,67.7699284344,130.8
2019-10-12 17:30:00,13.647,0.0,13.647,13.647,0,13.647,0.0,0.0,0.0,0.0,87.217,0.91,87.2217472251,13.647,0,13.647,73.57,0.91,73.5756277581,129.76
2019-10-12 18:00:00,10.699,0.0,10.699,10.699,0,10.699,0.0,0.0,0.0,0.0,88.949,3.58,89.0210143786,10.699,0,10.699,78.25,3.58,78.3318511207,130.11
2019-10-12 18:30:00,5.6129999999999995,0.0,5.6129999999999995,5.6129999999999995,0,5.6129999999999995,0.0,0.0,0.0,0.0,86.903,9.74,87.4471212162,5.6129999999999995,0,5.6129999999999995,81.29,9.74,81.8714339681,132.19
2019-10-12 19:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,86.215,10.21,86.8174540343,3.515,0,3.515,82.7,10.21,83.3278710876,132.36
2019-10-12 19:30:00,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0,83.774,9.02,84.2581953047,3.384,0,3.384,80.39,9.02,80.8944528383,133.13
2019-10-12 20:00:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,80.828,6.85,81.1177421037,3.548,0,3.548,77.28,6.85,77.5829936262,133.43
2019-10-12 20:30:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,76.959,0.47000000000000003,76.9604351664,3.569,0,3.569,73.39,0.47000000000000003,73.391504958,132.15
2019-10-12 21:00:00,3.735,0.0,3.735,3.735,0,3.735,0.0,0.0,0.0,0.0,73.065,-3.41,73.1445303833,3.735,0,3.735,69.33,-3.41,69.4138098652,131.26
2019-10-12 21:30:00,3.725,0.0,3.725,3.725,0,3.725,0.0,0.0,0.0,0.0,69.975,-4.59,70.1253786086,3.725,0,3.725,66.25,-4.59,66.408814174,131.26
2019-10-12 22:00:00,3.767,0.0,3.767,3.767,0,3.767,0.0,0.0,0.0,0.0,67.247,-5.77,67.4940879559,3.767,0,3.767,63.48,-5.77,63.7416920077,131.78
2019-10-12 22:30:00,3.801,0.0,3.801,3.801,0,3.801,0.0,0.0,0.0,0.0,64.611,-7.07,64.9966631528,3.801,0,3.801,60.81,-7.07,61.2196128704,132.19
2019-10-12 23:00:00,3.808,0.0,3.808,3.808,0,3.808,0.0,0.0,0.0,0.0,60.828,-7.6,61.300942766,3.808,0,3.808,57.02,-7.6,57.5242592303,132.19
2019-10-12 23:30:00,3.912,0.0,3.912,3.912,0,3.912,0.0,0.0,0.0,0.0,57.492,-7.88,58.0295137322,3.912,0,3.912,53.58,-7.88,54.1563551211,132.07
2019-10-13 00:00:00,3.902,0.0,3.902,3.902,0,3.902,0.0,0.0,0.0,0.0,54.872,-8.39,55.5097152218,3.902,0,3.902,50.97,-8.39,51.6559096329,131.64
2019-10-13 00:30:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,54.285,-8.49,54.9448935298,3.9450000000000003,0,3.9450000000000003,50.34,-8.49,51.0509128224,131.92
2019-10-13 01:00:00,3.904,0.0,3.904,3.904,0,3.904,0.0,0.0,0.0,0.0,52.784,-8.46,53.4576678878,3.904,0,3.904,48.88,-8.46,49.6067132554,131.79
2019-10-13 01:30:00,4.074,0.0,4.074,4.074,0,4.074,0.0,0.0,0.0,0.0,55.214,-7.77,55.758037053,4.074,0,4.074,51.14,-7.77,51.7269030583,131.26
2019-10-13 02:00:00,11.185,0.0,11.185,11.185,0,11.185,0.0,0.0,0.0,0.0,59.195,-8.18,59.7575135443,11.185,0,11.185,48.01,-8.18,48.7018736806,131.26
2019-10-13 02:30:00,11.095,0.0,11.095,11.095,0,11.095,0.0,0.0,0.0,0.0,59.105,-8.44,59.7045611742,11.095,0,11.095,48.01,-8.44,48.7462172891,131.26
2019-10-13 03:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,52.693,-8.43,53.363069149,3.3529999999999998,0,3.3529999999999998,49.34,-8.43,50.0549747777,131.26
2019-10-13 03:30:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,51.286,-8.59,52.0004028446,2.686,0,2.686,48.6,-8.59,49.3532987753,131.26
2019-10-13 04:00:00,2.692,0.0,2.692,2.692,0,2.692,0.0,0.0,0.0,0.0,50.302,-8.67,51.0437077807,2.692,0,2.692,47.61,-8.67,48.3929850288,131.26
2019-10-13 04:30:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,49.723,-8.75,50.4870204013,2.723,0,2.723,47.0,-8.75,47.807556934,131.26
2019-10-13 05:00:00,2.262,0.0,2.262,2.262,0,2.262,0.0,0.0,0.0,0.0,48.802,-8.87,49.6015332828,2.262,0,2.262,46.54,-8.87,47.3777215577,131.26
2019-10-13 05:30:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,49.402,-8.73,50.1674247296,2.602,0,2.602,46.8,-8.73,47.607277805,131.26
2019-10-13 06:00:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,50.023,-8.4,50.7233726107,2.633,0,2.633,47.39,-8.4,48.1287034939,131.26
2019-10-13 06:30:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,52.923,-7.82,53.4976291905,2.7030000000000003,0,2.7030000000000003,50.22,-7.82,50.8251984748,131.26
2019-10-13 07:00:00,2.55,0.0,2.55,2.55,0,2.55,0.0,0.0,0.0,0.0,56.23,-7.37,56.7109319267,2.55,0,2.55,53.68,-7.37,54.1835703881,131.7
2019-10-13 07:30:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,58.664,-6.47,59.0197068444,2.534,0,2.534,56.13,-6.47,56.5016619225,131.26
2019-10-13 08:00:00,2.635,0.0,2.635,2.635,0,2.635,0.0,0.0,0.0,0.0,61.545,-5.94,61.8309843444,2.635,0,2.635,58.91,-5.94,59.2087130412,131.26
2019-10-13 08:30:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,67.25,-4.62,67.4085076233,3.48,0,3.48,63.77,-4.62,63.9371355317,131.26
2019-10-13 09:00:00,7.786,0.0,7.786,7.786,0,7.786,0.0,0.0,0.0,0.0,75.206,-3.5300000000000002,75.2887995388,7.786,0,7.786,67.42,-3.5300000000000002,67.5123492407,130.58
2019-10-13 09:30:00,10.148,0.0,10.148,10.148,0,10.148,0.0,0.0,0.0,0.0,81.148,-2.17,81.1770090851,10.148,0,10.148,71.0,-2.17,71.0331535271,130.32
2019-10-13 10:00:00,9.301,0.0,9.301,9.301,0,9.301,0.0,0.0,0.0,0.0,84.061,-0.9,84.0658177918,9.301,0,9.301,74.76,-0.9,74.7654171392,130.32
2019-10-13 10:30:00,11.713,0.0,11.713,11.713,0,11.713,0.0,0.0,0.0,0.0,88.973,0.42,88.9739913064,11.713,0,11.713,77.26,0.42,77.2611415914,129.71
2019-10-13 11:00:00,14.818,0.0,14.818,14.818,0,14.818,0.0,0.0,0.0,0.0,91.888,0.72,91.8908207821,14.818,0,14.818,77.07,0.72,77.073363103,129.58
2019-10-13 11:30:00,21.123,0.0,21.123,21.123,0,21.123,0.0,0.0,0.0,0.0,97.343,0.99,97.3480341301,21.123,0,21.123,76.22,0.99,76.2264291437,129.48
2019-10-13 12:00:00,35.724,0.0,35.724,35.724,0,35.724,0.0,0.0,0.0,0.0,105.884,0.49,105.8851337818,35.724,0,35.724,70.16,0.49,70.1617110681,129.95
2019-10-13 12:30:00,31.077,0.0,31.077,31.077,0,31.077,0.0,0.0,0.0,0.0,104.547,1.07,104.5524753844,31.077,0,31.077,73.47,1.07,73.4777912025,129.62
2019-10-13 13:00:00,28.09,0.0,28.09,28.09,0,28.09,0.0,0.0,0.0,0.0,103.33,0.97,103.3345527885,28.09,0,28.09,75.24,0.97,75.2462523984,129.71
2019-10-13 13:30:00,41.227,0.0,41.227,41.227,0,41.227,0.0,0.0,0.0,0.0,107.367,-0.81,107.3700553646,41.227,0,41.227,66.14,-0.81,66.1449597475,130.32
2019-10-13 14:00:00,71.948,0.0,71.948,71.948,0,71.948,0.0,0.0,0.0,0.0,120.238,-2.19,120.2579425402,71.948,0,71.948,48.29,-2.19,48.3396338422,131.04
2019-10-13 14:30:00,96.205,0.0,96.205,96.205,0,96.205,0.0,0.0,0.0,0.0,133.725,-1.6099999999999999,133.7346915538,96.205,0,96.205,37.52,-1.6099999999999999,37.554527024,131.25
2019-10-13 15:00:00,90.133,0.0,90.133,90.133,0,90.133,0.0,0.0,0.0,0.0,128.433,-2.48,128.4569417704,90.133,0,90.133,38.3,-2.48,38.3802084413,131.25
2019-10-13 15:30:00,85.896,0.0,85.896,85.896,0,85.896,0.0,0.0,0.0,0.0,126.066,-2.91,126.099581506,85.896,0,85.896,40.17,-2.91,40.2752653623,131.25
2019-10-13 16:00:00,90.651,0.0,90.651,90.651,0,90.651,0.0,0.0,0.0,0.0,129.731,-2.34,129.7521019521,90.651,0,90.651,39.08,-2.34,39.1499936143,131.25
2019-10-13 16:30:00,76.488,0.0,76.488,76.488,0,76.488,0.0,0.0,0.0,0.0,122.088,-2.65,122.1167566061,76.488,0,76.488,45.6,-2.65,45.6769361932,131.25
2019-10-13 17:00:00,53.965,0.0,53.965,53.965,0,53.965,0.0,0.0,0.0,0.0,111.375,-1.7000000000000002,111.3879734307,53.965,0,53.965,57.41,-1.7000000000000002,57.4351643159,131.16
2019-10-13 17:30:00,30.53,0.0,30.53,30.53,0,30.53,0.0,0.0,0.0,0.0,100.1,-0.29,100.100420079,30.53,0,30.53,69.57,-0.29,69.5706044246,130.32
2019-10-13 18:00:00,13.006,0.0,13.006,13.006,0,13.006,0.0,0.0,0.0,0.0,90.496,0.75,90.4991078188,13.006,0,13.006,77.49,0.75,77.4936294156,129.73
2019-10-13 18:30:00,4.115,0.0,4.115,4.115,0,4.115,0.0,0.0,0.0,0.0,87.305,4.43,87.4173205092,4.115,0,4.115,83.19,4.43,83.307868776,130.55
2019-10-13 19:00:00,2.501,0.0,2.501,2.501,0,2.501,0.0,0.0,0.0,0.0,89.571,10.49,90.1831699432,2.501,0,2.501,87.07,10.49,87.6996294177,131.3
2019-10-13 19:30:00,2.481,0.0,2.481,2.481,0,2.481,0.0,0.0,0.0,0.0,88.901,9.97,89.4583070542,2.481,0,2.481,86.42,9.97,86.993202608,131.59
2019-10-13 20:00:00,2.501,0.0,2.501,2.501,0,2.501,0.0,0.0,0.0,0.0,84.501,8.15,84.8931181015,2.501,0,2.501,82.0,8.15,82.4040199262,132.55
2019-10-13 20:30:00,2.513,0.0,2.513,2.513,0,2.513,0.0,0.0,0.0,0.0,81.603,6.43,81.8559375305,2.513,0,2.513,79.09,6.43,79.3509483245,133.08
2019-10-13 21:00:00,2.491,0.0,2.491,2.491,0,2.491,0.0,0.0,0.0,0.0,77.551,4.62,77.6884933629,2.491,0,2.491,75.06,4.62,75.2020478445,133.3
2019-10-13 21:30:00,2.551,0.0,2.551,2.551,0,2.551,0.0,0.0,0.0,0.0,72.991,2.75,73.0427859614,2.551,0,2.551,70.44,2.75,70.4936599986,133.7
2019-10-13 22:00:00,2.558,0.0,2.558,2.558,0,2.558,0.0,0.0,0.0,0.0,67.798,-5.57,68.026419162,2.558,0,2.558,65.24,-5.57,65.4773434098,131.65
2019-10-13 22:30:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,63.364,-5.9,63.6380899776,2.584,0,2.584,60.78,-5.9,61.0656892207,131.98
2019-10-13 23:00:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,58.44,-6.74,58.8273847795,2.56,0,2.56,55.88,-6.74,56.2850068846,131.48
2019-10-13 23:30:00,2.608,0.0,2.608,2.608,0,2.608,0.0,0.0,0.0,0.0,55.638,-7.91,56.1974656368,2.608,0,2.608,53.03,-7.91,53.6166858357,131.82
2019-10-14 00:00:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,52.967,-8.32,53.6164665844,2.6470000000000002,0,2.6470000000000002,50.32,-8.32,51.0031842143,131.62
2019-10-14 00:30:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,53.076,-8.5,53.7523187965,2.606,0,2.606,50.47,-8.5,51.1807668954,132.19
2019-10-14 01:00:00,2.626,0.0,2.626,2.626,0,2.626,0.0,0.0,0.0,0.0,52.456,-8.64,53.1627833733,2.626,0,2.626,49.83,-8.64,50.5734960231,132.19
2019-10-14 01:30:00,2.648,0.0,2.648,2.648,0,2.648,0.0,0.0,0.0,0.0,55.568,-7.77,56.1086047233,2.648,0,2.648,52.92,-7.77,53.4873751459,131.26
2019-10-14 02:00:00,2.692,0.0,2.692,2.692,0,2.692,0.0,0.0,0.0,0.0,56.502,-7.62,57.0135107146,2.692,0,2.692,53.81,-7.62,54.3468536348,131.26
2019-10-14 02:30:00,2.6630000000000003,0.0,2.6630000000000003,2.6630000000000003,0,2.6630000000000003,0.0,0.0,0.0,0.0,57.433,-7.37,57.9039410489,2.6630000000000003,0,2.6630000000000003,54.77,-7.37,55.2636390405,131.26
2019-10-14 03:00:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,55.967,-7.78,56.5051633835,2.597,0,2.597,53.37,-7.78,53.9340829161,131.26
2019-10-14 03:30:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,54.472,-8.08,55.0680050846,2.602,0,2.602,51.87,-8.08,52.4955550499,131.26
2019-10-14 04:00:00,2.614,0.0,2.614,2.614,0,2.614,0.0,0.0,0.0,0.0,53.394,-8.12,54.0079034587,2.614,0,2.614,50.78,-8.12,51.4251183761,131.26
2019-10-14 04:30:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,52.883,-8.27,53.5257376315,2.6029999999999998,0,2.6029999999999998,50.28,-8.27,50.9555816373,131.26
2019-10-14 05:00:00,2.5949999999999998,0.0,2.5949999999999998,2.5949999999999998,0,2.5949999999999998,0.0,0.0,0.0,0.0,52.695,-8.05,53.3063366308,2.5949999999999998,0,2.5949999999999998,50.1,-8.05,50.7426102994,131.26
2019-10-14 05:30:00,2.626,0.0,2.626,2.626,0,2.626,0.0,0.0,0.0,0.0,53.666,-7.67,54.2113314354,2.626,0,2.626,51.04,-7.67,51.6130845813,131.73
2019-10-14 06:00:00,5.611,0.0,5.611,5.611,0,5.611,0.0,0.0,0.0,0.0,57.141,-7.11,57.5816462165,5.611,0,5.611,51.53,-7.11,52.0181987385,132.19
2019-10-14 06:30:00,13.148,0.0,13.148,13.148,0,13.148,0.0,0.0,0.0,0.0,68.018,-4.8,68.1871565913,13.148,0,13.148,54.87,-4.8,55.0795506518,131.34
2019-10-14 07:00:00,11.947,0.0,11.947,11.947,0,11.947,0.0,0.0,0.0,0.0,74.087,-3.12,74.1526666345,11.947,0,11.947,62.14,-3.12,62.2182770575,131.47
2019-10-14 07:30:00,2.227,0.0,2.227,2.227,0,2.227,0.0,0.0,0.0,0.0,75.907,1.6600000000000001,75.925148989,2.227,0,2.227,73.68,1.6600000000000001,73.6986974105,130.38
2019-10-14 08:00:00,2.108,0.0,2.108,2.108,0,2.108,0.0,0.0,0.0,0.0,80.428,3.93,80.523959689,2.108,0,2.108,78.32,3.93,78.4185392621,129.48
2019-10-14 08:30:00,3.879,0.0,3.879,3.879,0,3.879,0.0,0.0,0.0,0.0,83.679,9.92,84.2649478787,3.879,0,3.879,79.8,9.92,80.4142176484,131.26
2019-10-14 09:00:00,8.195,0.0,8.195,8.195,0,8.195,0.0,0.0,0.0,0.0,86.185,13.93,87.3034886187,8.195,0,8.195,77.99,13.93,79.2242702712,131.35
2019-10-14 09:30:00,12.867,0.0,12.867,12.867,0,12.867,0.0,0.0,0.0,0.0,90.367,14.83,91.5757805809,12.867,0,12.867,77.5,14.83,78.9061398118,131.26
2019-10-14 10:00:00,18.217,0.0,18.217,18.217,0,18.217,0.0,0.0,0.0,0.0,93.797,15.07,94.9999058368,18.217,0,18.217,75.58,15.07,77.0677708254,131.26
2019-10-14 10:30:00,19.715,0.0,19.715,19.715,0,19.715,0.0,0.0,0.0,0.0,93.215,14.35,94.3130888318,19.715,0,19.715,73.5,14.35,74.8877326403,131.26
2019-10-14 11:00:00,20.849,0.0,20.849,20.849,0,20.849,0.0,0.0,0.0,0.0,86.629,14.38,87.8143954087,20.849,0,20.849,65.78,14.38,67.3334448844,131.26
2019-10-14 11:30:00,20.919,0.0,20.919,20.919,0,20.919,0.0,0.0,0.0,0.0,87.939,14.62,89.1460157326,20.919,0,20.919,67.02,14.62,68.5960990144,130.52
2019-10-14 12:00:00,21.69,0.0,21.69,21.69,0,21.69,0.0,0.0,0.0,0.0,89.09,15.16,90.3706462298,21.69,0,21.69,67.4,15.16,69.0839026112,130.35
2019-10-14 12:30:00,16.414,0.0,16.414,16.414,0,16.414,0.0,0.0,0.0,0.0,88.194,15.78,89.594587091,16.414,0,16.414,71.78,15.78,73.4940596239,131.13
2019-10-14 13:00:00,14.093,0.0,14.093,14.093,0,14.093,0.0,0.0,0.0,0.0,86.083,15.91,87.5409103734,14.093,0,14.093,71.99,15.91,73.7271198407,131.26
2019-10-14 13:30:00,18.282,0.0,18.282,18.282,0,18.282,0.0,0.0,0.0,0.0,86.122,14.51,87.3357829529,18.282,0,18.282,67.84,14.51,69.3743879252,131.26
2019-10-14 14:00:00,21.838,0.0,21.838,21.838,0,21.838,0.0,0.0,0.0,0.0,86.838,14.65,88.0650937886,21.838,0,21.838,65.0,14.65,66.6304922689,131.26
2019-10-14 14:30:00,30.162,0.0,30.162,30.162,0,30.162,0.0,0.0,0.0,0.0,90.842,14.52,91.9951051089,30.162,0,30.162,60.68,14.52,62.393050895100004,131.26
2019-10-14 15:00:00,29.631,0.0,29.631,29.631,0,29.631,0.0,0.0,0.0,0.0,89.421,14.41,90.5746285722,29.631,0,29.631,59.79,14.41,61.5019690742,131.26
2019-10-14 15:30:00,22.457,0.0,22.457,22.457,0,22.457,0.0,0.0,0.0,0.0,84.917,14.37,86.1242926763,22.457,0,22.457,62.46,14.37,64.0917194339,131.26
2019-10-14 16:00:00,19.272,0.0,19.272,19.272,0,19.272,0.0,0.0,0.0,0.0,84.652,15.2,86.0058201751,19.272,0,19.272,65.38,15.2,67.1236500795,131.26
2019-10-14 16:30:00,11.786,0.0,11.786,11.786,0,11.786,0.0,0.0,0.0,0.0,83.976,15.93,85.4735834981,11.786,0,11.786,72.19,15.93,73.9267272372,131.26
2019-10-14 17:00:00,6.768,0.0,6.768,6.768,0,6.768,0.0,0.0,0.0,0.0,86.818,16.72,88.4133673378,6.768,0,6.768,80.05,16.72,81.7775085216,130.88
2019-10-14 17:30:00,10.613,0.0,10.613,10.613,0,10.613,0.0,0.0,0.0,0.0,94.623,17.25,96.1825068763,10.613,0,10.613,84.01,17.25,85.7627110113,130.32
2019-10-14 18:00:00,9.81,0.0,9.81,9.81,0,9.81,0.0,0.0,0.0,0.0,93.05,17.51,94.6831695709,9.81,0,9.81,83.24,17.51,85.0617287621,130.32
2019-10-14 18:30:00,8.927,0.0,8.927,8.927,0,8.927,0.0,0.0,0.0,0.0,96.367,17.51,97.9448762774,8.927,0,8.927,87.44,17.51,89.175970418,130.32
2019-10-14 19:00:00,8.839,0.0,8.839,8.839,0,8.839,0.0,0.0,0.0,0.0,96.569,17.1,98.0713095711,8.839,0,8.839,87.73,17.1,89.38099854,130.32
2019-10-14 19:30:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,90.38,15.67,91.7283669319,3.23,0,3.23,87.15,15.67,88.5475657486,130.82
2019-10-14 20:00:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,86.687,13.91,87.7959228495,3.217,0,3.217,83.47,13.91,84.6210907517,131.26
2019-10-14 20:30:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,82.358,11.67,83.1807012714,3.268,0,3.268,79.09,11.67,79.9463382526,132.03
2019-10-14 21:00:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,74.807,10.49,75.5389128132,3.427,0,3.427,71.38,10.49,72.1466873806,132.15
2019-10-14 21:30:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,70.933,8.13,71.3973906316,3.263,0,3.263,67.67,8.13,68.1566269705,132.71
2019-10-14 22:00:00,3.689,0.0,3.689,3.689,0,3.689,0.0,0.0,0.0,0.0,67.759,6.09,68.032126095,3.689,0,3.689,64.07,6.09,64.3587833943,132.71
2019-10-14 22:30:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,60.979,4.18,61.1220978125,3.559,0,3.559,57.42,4.18,57.5719445564,133.4
2019-10-14 23:00:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,56.523,2.36,56.5722469856,3.6630000000000003,0,3.6630000000000003,52.86,2.36,52.912656331,133.78
2019-10-14 23:30:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,55.797,1.63,55.8208035503,3.537,0,3.537,52.26,1.63,52.285413836000004,133.18
2019-10-15 00:00:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,53.67,1.62,53.6944438466,3.06,0,3.06,50.61,1.62,50.6359210443,133.18
2019-10-15 00:30:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,54.062,1.35,54.0788530204,3.5620000000000003,0,3.5620000000000003,50.5,1.35,50.5180413318,133.18
2019-10-15 01:00:00,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0,53.931,1.31,53.9469077983,3.571,0,3.571,50.36,1.31,50.3770354427,133.18
2019-10-15 01:30:00,3.551,0.0,3.551,3.551,0,3.551,0.0,0.0,0.0,0.0,55.401,1.8399999999999999,55.4315469836,3.551,0,3.551,51.85,1.8399999999999999,51.882637751,133.08
2019-10-15 02:00:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,55.104,2.05,55.1421192556,3.604,0,3.604,51.5,2.05,51.5407848213,132.44
2019-10-15 02:30:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,54.538,1.9,54.5710861537,3.508,0,3.508,51.03,1.9,51.0653590999,132.99
2019-10-15 03:00:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,53.318,1.54,53.3402355075,3.508,0,3.508,49.81,1.54,49.8338007782,133.13
2019-10-15 03:30:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,52.656,1.4,52.6746080764,3.316,0,3.316,49.34,1.4,49.3598581846,133.13
2019-10-15 04:00:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,51.724,1.09,51.7354837225,3.094,0,3.094,48.63,1.09,48.6422141766,133.13
2019-10-15 04:30:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,50.972,0.92,50.9803019214,3.172,0,3.172,47.8,0.92,47.8088527367,133.13
2019-10-15 05:00:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,51.339,0.8,51.3452326998,3.259,0,3.259,48.08,0.8,48.0866551135,133.13
2019-10-15 05:30:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,50.271,1.46,50.2921966213,3.471,0,3.471,46.8,1.46,46.822767966,133.57
2019-10-15 06:00:00,3.439,0.0,3.439,3.439,0,3.439,0.0,0.0,0.0,0.0,52.149,2.34,52.2014731689,3.439,0,3.439,48.71,2.34,48.7661737273,133.26
2019-10-15 06:30:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,57.124,4.41,57.2939741683,3.374,0,3.374,53.75,4.41,53.9306091195,133.26
2019-10-15 07:00:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,63.755,7.22,64.1625157315,3.105,0,3.105,60.65,7.22,61.0782358946,133.13
2019-10-15 07:30:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,70.917,11.4,71.827438274,3.107,0,3.107,67.81,11.4,68.7615888414,132.06
2019-10-15 08:00:00,3.807,0.0,3.807,3.807,0,3.807,0.0,0.0,0.0,0.0,73.087,13.63,74.3470676557,3.807,0,3.807,69.28,13.63,70.6080399105,131.26
2019-10-15 08:30:00,10.531,0.0,10.531,10.531,0,10.531,0.0,0.0,0.0,0.0,80.201,14.23,81.4536266903,10.531,0,10.531,69.67,14.23,71.1083806594,131.26
2019-10-15 09:00:00,22.0,0.0,22.0,22.0,0,22.0,0.0,0.0,0.0,0.0,87.96,14.38,89.1276949102,22.0,0,22.0,65.96,14.38,67.5093030626,131.26
2019-10-15 09:30:00,33.769,0.0,33.769,33.769,0,33.769,0.0,0.0,0.0,0.0,96.989,14.24,98.0287902659,33.769,0,33.769,63.22,14.24,64.8039042034,131.26
2019-10-15 10:00:00,47.201,0.0,47.201,47.201,0,47.201,0.0,0.0,0.0,0.0,105.341,14.05,106.2738386481,47.201,0,47.201,58.14,14.05,59.8135611714,131.85
2019-10-15 10:30:00,65.952,0.0,65.952,65.952,0,65.952,0.0,0.0,0.0,0.0,116.392,13.11,117.128005891,65.952,0,65.952,50.44,13.11,52.115887213,132.19
2019-10-15 11:00:00,84.688,0.0,84.688,84.688,0,84.688,0.0,0.0,0.0,0.0,126.278,13.17,126.9629165702,84.688,0,84.688,41.59,13.17,43.6254169035,132.19
2019-10-15 11:30:00,99.264,0.0,99.264,99.264,0,99.264,0.0,0.0,0.0,0.0,133.524,13.05,134.160206753,99.264,0,99.264,34.26,13.05,36.661288848,132.19
2019-10-15 12:00:00,119.416,0.0,119.416,119.416,0,119.416,0.0,0.0,0.0,0.0,145.506,13.57,146.1374043016,119.416,0,119.416,26.09,13.57,29.4080431175,132.19
2019-10-15 12:30:00,134.346,0.0,134.346,134.346,0,134.346,0.0,0.0,0.0,0.0,154.516,13.89,155.1390549024,134.346,0,134.346,20.17,13.89,24.4900183748,132.36
2019-10-15 13:00:00,147.128,0.0,147.128,147.128,0,147.128,0.0,0.0,0.0,0.0,163.288,13.62,163.8550436941,147.128,0,147.128,16.16,13.62,21.134095675,132.77
2019-10-15 13:30:00,143.28,0.0,143.28,143.28,0,143.28,0.0,0.0,0.0,0.0,159.85,12.6,160.3458215857,143.28,0,143.28,16.57,12.6,20.8164574316,133.13
2019-10-15 14:00:00,126.843,0.0,126.843,126.843,0,126.843,0.0,0.0,0.0,0.0,151.353,12.42,151.8617364875,126.843,0,126.843,24.51,12.42,27.477199639,133.13
