Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-15 14:30:00,104.761,0.0,104.761,104.761,0,104.761,0.0,0.0,0.0,0.0,139.151,10.89,139.5764768899,104.761,0,104.761,34.39,10.89,36.0730397943,133.13
2019-10-15 15:00:00,96.673,0.0,96.673,96.673,0,96.673,0.0,0.0,0.0,0.0,133.713,10.95,134.1606084848,96.673,0,96.673,37.04,10.95,38.6246566328,133.13
2019-10-15 15:30:00,80.979,0.0,80.979,80.979,0,80.979,0.0,0.0,0.0,0.0,123.739,10.03,124.1448388818,80.979,0,80.979,42.76,10.03,43.9205931199,133.13
2019-10-15 16:00:00,49.13,0.0,49.13,49.13,0,49.13,0.0,0.0,0.0,0.0,106.1,10.1,106.5796415832,49.13,0,49.13,56.97,10.1,57.8583693168,133.13
2019-10-15 16:30:00,36.226,0.0,36.226,36.226,0,36.226,0.0,0.0,0.0,0.0,101.446,10.53,101.99103792,36.226,0,36.226,65.22,10.53,66.0645843096,132.99
2019-10-15 17:00:00,31.997,0.0,31.997,31.997,0,31.997,0.0,0.0,0.0,0.0,100.297,11.54,100.9587034832,31.997,0,31.997,68.3,11.54,69.2680416931,132.19
2019-10-15 17:30:00,24.185,0.0,24.185,24.185,0,24.185,0.0,0.0,0.0,0.0,98.635,12.04,99.3671214487,24.185,0,24.185,74.45,12.04,75.4172665906,132.19
2019-10-15 18:00:00,14.369,0.0,14.369,14.369,0,14.369,0.0,0.0,0.0,0.0,93.759,12.73,94.6192526973,14.369,0,14.369,79.39,12.73,80.4041354658,131.73
2019-10-15 18:30:00,11.677,0.0,11.677,11.677,0,11.677,0.0,0.0,0.0,0.0,93.967,13.55,94.9389255732,11.677,0,11.677,82.29,13.55,83.398121082,131.26
2019-10-15 19:00:00,14.651,0.0,14.651,14.651,0,14.651,0.0,0.0,0.0,0.0,98.311,14.35,99.352781647,14.651,0,14.651,83.66,14.35,84.8817889774,131.26
2019-10-15 19:30:00,5.447,0.0,5.447,5.447,0,5.447,0.0,0.0,0.0,0.0,92.697,14.09,93.7617294476,5.447,0,5.447,87.25,14.09,88.3803745183,131.26
2019-10-15 20:00:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,86.937,12.71,87.8611749808,3.357,0,3.357,83.58,12.71,84.5408806436,131.52
2019-10-15 20:30:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,80.318,11.02,81.0704725779,3.388,0,3.388,76.93,11.02,77.7152835676,132.19
2019-10-15 21:00:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,74.169,9.16,74.7324973556,3.799,0,3.799,70.37,9.16,70.9636702828,132.19
2019-10-15 21:30:00,3.759,0.0,3.759,3.759,0,3.759,0.0,0.0,0.0,0.0,70.229,7.02,70.5789829978,3.759,0,3.759,66.47,7.02,66.8396686108,133.13
2019-10-15 22:00:00,3.797,0.0,3.797,3.797,0,3.797,0.0,0.0,0.0,0.0,62.917,4.33,63.065821084,3.797,0,3.797,59.12,4.33,59.2783543969,133.13
2019-10-15 22:30:00,3.657,0.0,3.657,3.657,0,3.657,0.0,0.0,0.0,0.0,56.617,1.82,56.6462451448,3.657,0,3.657,52.96,1.82,52.9912634309,133.62
2019-10-15 23:00:00,3.621,0.0,3.621,3.621,0,3.621,0.0,0.0,0.0,0.0,51.261,-5.67,51.5736271848,3.621,0,3.621,47.64,-5.67,47.9762284887,130.66
2019-10-15 23:30:00,3.67,0.0,3.67,3.67,0,3.67,0.0,0.0,0.0,0.0,49.09,-6.95,49.5795381181,3.67,0,3.67,45.42,-6.95,45.9486550402,131.26
2019-10-16 00:00:00,3.936,0.0,3.936,3.936,0,3.936,0.0,0.0,0.0,0.0,46.436,-7.79,47.0848828819,3.936,0,3.936,42.5,-7.79,43.208032818,131.26
2019-10-16 00:30:00,3.987,0.0,3.987,3.987,0,3.987,0.0,0.0,0.0,0.0,45.767,-6.99,46.2977147276,3.987,0,3.987,41.78,-6.99,42.3606952256,130.88
2019-10-16 01:00:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,45.082,-7.04,45.6283719192,3.592,0,3.592,41.49,-7.04,42.0830333983,130.39
2019-10-16 01:30:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,48.65,-6.21,49.0447407986,3.27,0,3.27,45.38,-6.21,45.8029311289,130.39
2019-10-16 02:00:00,3.505,0.0,3.505,3.505,0,3.505,0.0,0.0,0.0,0.0,48.975,-5.69,49.3044290607,3.505,0,3.505,45.47,-5.69,45.8246331136,130.32
2019-10-16 02:30:00,3.7560000000000002,0.0,3.7560000000000002,3.7560000000000002,0,3.7560000000000002,0.0,0.0,0.0,0.0,48.916,-5.86,49.2657554088,3.7560000000000002,0,3.7560000000000002,45.16,-5.86,45.5386121879,130.32
2019-10-16 03:00:00,3.96,0.0,3.96,3.96,0,3.96,0.0,0.0,0.0,0.0,48.26,-6.17,48.6528159514,3.96,0,3.96,44.3,-6.17,44.7276078055,130.32
2019-10-16 03:30:00,3.719,0.0,3.719,3.719,0,3.719,0.0,0.0,0.0,0.0,48.289,-6.34,48.7034200134,3.719,0,3.719,44.57,-6.34,45.0186683499,130.32
2019-10-16 04:00:00,3.8,0.0,3.8,3.8,0,3.8,0.0,0.0,0.0,0.0,47.95,-6.82,48.432580976,3.8,0,3.8,44.15,-6.82,44.6736488324,130.58
2019-10-16 04:30:00,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0,46.161,-7.19,46.7175986219,3.591,0,3.591,42.57,-7.19,43.172919753,131.26
2019-10-16 05:00:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,46.082,-7.16,46.6349260104,3.582,0,3.582,42.5,-7.16,43.0989048585,131.26
2019-10-16 05:30:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,47.004,-5.99,47.3841335892,3.314,0,3.314,43.69,-5.99,44.0987097317,130.33
2019-10-16 06:00:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,50.646,-5.12,50.9041424248,3.5460000000000003,0,3.5460000000000003,47.1,-5.12,47.3774672181,130.62
2019-10-16 06:30:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,57.011,-3.81,57.1381678128,3.411,0,3.411,53.6,-3.81,53.7352407643,130.39
2019-10-16 07:00:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,71.335,-1.6099999999999999,71.3531661876,3.485,0,3.485,67.85,-1.6099999999999999,67.8690990068,130.39
2019-10-16 07:30:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,82.773,4.49,82.8946899928,3.263,0,3.263,79.51,4.49,79.636676224,130.3
2019-10-16 08:00:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,86.968,11.82,87.7675647606,2.848,0,2.848,84.12,11.82,84.9463760263,132.19
2019-10-16 08:30:00,5.667,0.0,5.667,5.667,0,5.667,0.0,0.0,0.0,0.0,90.747,12.51,91.6052297033,5.667,0,5.667,85.08,12.51,85.9948050757,132.19
2019-10-16 09:00:00,21.266,0.0,21.266,21.266,0,21.266,0.0,0.0,0.0,0.0,98.356,11.99,99.0841199991,21.266,0,21.266,77.09,11.99,78.0168456168,132.19
2019-10-16 09:30:00,44.358,0.0,44.358,44.358,0,44.358,0.0,0.0,0.0,0.0,113.208,11.73,113.8140771785,44.358,0,44.358,68.85,11.73,69.8420747115,132.19
2019-10-16 10:00:00,54.706,0.0,54.706,54.706,0,54.706,0.0,0.0,0.0,0.0,119.636,11.65,120.2018926473,54.706,0,54.706,64.93,11.65,65.9668659253,132.19
2019-10-16 10:30:00,53.786,0.0,53.786,53.786,0,53.786,0.0,0.0,0.0,0.0,121.076,11.18,121.591077699,53.786,0,53.786,67.29,11.18,68.2124365494,132.78
2019-10-16 11:00:00,68.682,0.0,68.682,68.682,0,68.682,0.0,0.0,0.0,0.0,128.292,11.36,128.7939706042,68.682,0,68.682,59.61,11.36,60.6827957497,133.1
2019-10-16 11:30:00,87.77,0.0,87.77,87.77,0,87.77,0.0,0.0,0.0,0.0,135.7,11.87,136.2181592153,87.77,0,87.77,47.93,11.87,49.3779485196,133.1
2019-10-16 12:00:00,77.756,0.0,77.756,77.756,0,77.756,0.0,0.0,0.0,0.0,133.846,10.56,134.2619280213,77.756,0,77.756,56.09,10.56,57.0754036341,132.22
2019-10-16 12:30:00,66.074,0.0,66.074,66.074,0,66.074,0.0,0.0,0.0,0.0,127.804,10.91,128.2688212934,66.074,0,66.074,61.73,10.91,62.6866891772,132.22
2019-10-16 13:00:00,77.018,0.0,77.018,77.018,0,77.018,0.0,0.0,0.0,0.0,131.638,9.94,132.0127518235,77.018,0,77.018,54.62,9.94,55.5170964659,132.47
2019-10-16 13:30:00,89.246,0.0,89.246,89.246,0,89.246,0.0,0.0,0.0,0.0,136.976,9.76,137.3232761625,89.246,0,89.246,47.73,9.76,48.7176610687,133.06
2019-10-16 14:00:00,74.879,0.0,74.879,74.879,0,74.879,0.0,0.0,0.0,0.0,128.319,9.84,128.6957317124,74.879,0,74.879,53.44,9.84,54.338376862,133.13
2019-10-16 14:30:00,52.095,0.0,52.095,52.095,0,52.095,0.0,0.0,0.0,0.0,113.435,9.34,113.8188684929,52.095,0,52.095,61.34,9.34,62.0470079859,133.13
2019-10-16 15:00:00,59.253,0.0,59.253,59.253,0,59.253,0.0,0.0,0.0,0.0,116.473,8.88,116.8110188681,59.253,0,59.253,57.22,8.88,57.9049462481,133.13
2019-10-16 15:30:00,47.785,0.0,47.785,47.785,0,47.785,0.0,0.0,0.0,0.0,108.055,8.76,108.4095043112,47.785,0,47.785,60.27,8.76,60.9032880886,133.13
2019-10-16 16:00:00,49.999,0.0,49.999,49.999,0,49.999,0.0,0.0,0.0,0.0,109.159,8.85,109.5171666041,49.999,0,49.999,59.16,8.85,59.8182923528,133.13
2019-10-16 16:30:00,40.407,0.0,40.407,40.407,0,40.407,0.0,0.0,0.0,0.0,106.877,10.06,107.3494141996,40.407,0,40.407,66.47,10.06,67.2269625969,133.13
2019-10-16 17:00:00,25.649,0.0,25.649,25.649,0,25.649,0.0,0.0,0.0,0.0,96.719,11.4,97.388525818,25.649,0,25.649,71.07,11.4,71.9785030408,132.73
2019-10-16 17:30:00,20.531,0.0,20.531,20.531,0,20.531,0.0,0.0,0.0,0.0,97.361,11.33,98.0180249801,20.531,0,20.531,76.83,11.33,77.6609155238,132.2
2019-10-16 18:00:00,14.073,0.0,14.073,14.073,0,14.073,0.0,0.0,0.0,0.0,95.993,11.78,96.7131038123,14.073,0,14.073,81.92,11.78,82.7626413305,132.2
2019-10-16 18:30:00,11.167,0.0,11.167,11.167,0,11.167,0.0,0.0,0.0,0.0,92.937,12.79,93.8129525652,11.167,0,11.167,81.77,12.79,82.7642253634,131.7
2019-10-16 19:00:00,14.193,0.0,14.193,14.193,0,14.193,0.0,0.0,0.0,0.0,97.133,14.54,98.2152294148,14.193,0,14.193,82.94,14.54,84.204840716,131.26
2019-10-16 19:30:00,14.112,0.0,14.112,14.112,0,14.112,0.0,0.0,0.0,0.0,94.692,12.94,95.5720590131,14.112,0,14.112,80.58,12.94,81.6123765124,132.11
2019-10-16 20:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,84.36,11.07,85.0832210251,3.2800000000000002,0,3.2800000000000002,81.08,11.07,81.83221431690001,132.11
2019-10-16 20:30:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,81.811,8.85,82.288287265,2.8810000000000002,0,2.8810000000000002,78.93,8.85,79.424601982,132.19
2019-10-16 21:00:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,80.455,6.99,80.7580777693,3.165,0,3.165,77.29,6.99,77.6054392424,132.19
2019-10-16 21:30:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,71.964,5.27,72.1567058284,3.394,0,3.394,68.57,5.27,68.7722167739,132.99
2019-10-16 22:00:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,65.101,3.69,65.2054928745,3.371,0,3.371,61.73,3.69,61.8401891976,133.13
2019-10-16 22:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,56.166,1.5899999999999999,56.1885011012,3.066,0,3.066,53.1,1.5899999999999999,53.1237997511,133.32
2019-10-16 23:00:00,3.147,0.0,3.147,3.147,0,3.147,0.0,0.0,0.0,0.0,52.917,3.8200000000000003,53.0547009133,3.147,0,3.147,49.77,3.8200000000000003,49.9163830821,132.52
2019-10-16 23:30:00,3.241,0.0,3.241,3.241,0,3.241,0.0,0.0,0.0,0.0,52.311,5.8,52.6315563232,3.241,0,3.241,49.07,5.8,49.4115866979,130.69
2019-10-17 00:00:00,3.345,0.0,3.345,3.345,0,3.345,0.0,0.0,0.0,0.0,49.285,5.17,49.5554247787,3.345,0,3.345,45.94,5.17,46.2299956738,131.26
2019-10-17 00:30:00,3.342,0.0,3.342,3.342,0,3.342,0.0,0.0,0.0,0.0,49.532,5.13,49.7969469345,3.342,0,3.342,46.19,5.13,46.4740034858,131.26
2019-10-17 01:00:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,48.984,5.03,49.2415795441,3.464,0,3.464,45.52,5.03,45.7970664999,131.26
2019-10-17 01:30:00,3.551,0.0,3.551,3.551,0,3.551,0.0,0.0,0.0,0.0,52.101,5.28,52.367858472500004,3.551,0,3.551,48.55,5.28,48.8362662373,131.26
2019-10-17 02:00:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,52.731,5.32,52.9986864082,3.731,0,3.731,49.0,5.32,49.2879539036,131.26
2019-10-17 02:30:00,3.857,0.0,3.857,3.857,0,3.857,0.0,0.0,0.0,0.0,52.967,5.09,53.2110062769,3.857,0,3.857,49.11,5.09,49.3730716079,131.38
2019-10-17 03:00:00,3.822,0.0,3.822,3.822,0,3.822,0.0,0.0,0.0,0.0,51.892,5.04,52.1361799905,3.822,0,3.822,48.07,5.04,48.3334925285,131.38
2019-10-17 03:30:00,3.846,0.0,3.846,3.846,0,3.846,0.0,0.0,0.0,0.0,50.206,5.4,50.4955684788,3.846,0,3.846,46.36,5.4,46.6734356995,131.26
2019-10-17 04:00:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,48.685,4.93,48.933977204,3.825,0,3.825,44.86,4.93,45.1300842011,131.26
2019-10-17 04:30:00,3.743,0.0,3.743,3.743,0,3.743,0.0,0.0,0.0,0.0,48.163,4.88,48.4095958359,3.743,0,3.743,44.42,4.88,44.6872554539,131.26
2019-10-17 05:00:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,48.274,5.01,48.5332790567,3.884,0,3.884,44.39,5.01,44.6718278113,131.26
2019-10-17 05:30:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,46.365,6.23,46.7816857862,3.825,0,3.825,42.54,6.23,42.9937728049,131.06
2019-10-17 06:00:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,48.179,6.7,48.6426360408,3.709,0,3.709,44.47,6.7,44.9718901093,131.23
2019-10-17 06:30:00,3.726,0.0,3.726,3.726,0,3.726,0.0,0.0,0.0,0.0,50.746,4.27,50.9253317711,3.726,0,3.726,47.02,4.27,47.2134864207,132.77
2019-10-17 07:00:00,3.725,0.0,3.725,3.725,0,3.725,0.0,0.0,0.0,0.0,59.425,7.05,59.8417339739,3.725,0,3.725,55.7,7.05,56.1443897464,132.19
2019-10-17 07:30:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,73.98,10.7,74.749785284,3.6,0,3.6,70.38,10.7,71.1887238262,132.19
2019-10-17 08:00:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,82.782,12.37,83.7011136366,3.992,0,3.992,78.79,12.37,79.7551314963,131.37
2019-10-17 08:30:00,8.001,0.0,8.001,8.001,0,8.001,0.0,0.0,0.0,0.0,86.731,12.99,87.6983834572,8.001,0,8.001,78.73,12.99,79.7944421623,131.26
2019-10-17 09:00:00,16.05,0.0,16.05,16.05,0,16.05,0.0,0.0,0.0,0.0,93.08,12.99,93.982054138,16.05,0,16.05,77.03,12.99,78.1176100505,131.26
2019-10-17 09:30:00,22.036,0.0,22.036,22.036,0,22.036,0.0,0.0,0.0,0.0,96.716,14.08,97.7355158374,22.036,0,22.036,74.68,14.08,75.9957156687,131.26
2019-10-17 10:00:00,41.117,0.0,41.117,41.117,0,41.117,0.0,0.0,0.0,0.0,106.607,13.46,107.4533575511,41.117,0,41.117,65.49,13.46,66.8588939484,131.26
2019-10-17 10:30:00,63.425,0.0,63.425,63.425,0,63.425,0.0,0.0,0.0,0.0,116.255,12.48,116.9229465289,63.425,0,63.425,52.83,12.48,54.2840611966,131.26
2019-10-17 11:00:00,102.856,0.0,102.856,102.856,0,102.856,0.0,0.0,0.0,0.0,138.966,13.36,139.6067289066,102.856,0,102.856,36.11,13.36,38.5022298056,131.26
2019-10-17 11:30:00,103.735,0.0,103.735,103.735,0,103.735,0.0,0.0,0.0,0.0,138.895,12.75,139.478971623,103.735,0,103.735,35.16,12.75,37.4003756666,132.08
2019-10-17 12:00:00,114.41,0.0,114.41,114.41,0,114.41,0.0,0.0,0.0,0.0,146.86,13.98,147.5238963694,114.41,0,114.41,32.45,13.98,35.333311478,132.19
2019-10-17 12:30:00,93.396,0.0,93.396,93.396,0,93.396,0.0,0.0,0.0,0.0,136.136,13.52,136.8057049103,93.396,0,93.396,42.74,13.52,44.8274246416,132.19
2019-10-17 13:00:00,94.405,0.0,94.405,94.405,0,94.405,0.0,0.0,0.0,0.0,137.775,12.61,138.3508681758,94.405,0,94.405,43.37,12.61,45.1660159855,132.19
2019-10-17 13:30:00,80.164,0.0,80.164,80.164,0,80.164,0.0,0.0,0.0,0.0,124.174,10.67,124.631581776,80.164,0,80.164,44.01,10.67,45.2849754334,132.19
2019-10-17 14:00:00,94.444,0.0,94.444,94.444,0,94.444,0.0,0.0,0.0,0.0,131.244,10.98,131.7024978351,94.444,0,94.444,36.8,10.98,38.4031300808,132.19
2019-10-17 14:30:00,109.475,0.0,109.475,109.475,0,109.475,0.0,0.0,0.0,0.0,138.405,11.4,138.8736981037,109.475,0,109.475,28.93,11.4,31.0950944684,132.193
2019-10-17 15:00:00,103.712,0.0,103.712,103.712,0,103.712,0.0,0.0,0.0,0.0,134.362,10.57,134.7771195122,103.712,0,103.712,30.65,10.57,32.4214034243,132.9
2019-10-17 15:30:00,73.764,0.0,73.764,73.764,0,73.764,0.0,0.0,0.0,0.0,115.074,9.96,115.5042296888,73.764,0,73.764,41.31,9.96,42.4937371856,133.24
2019-10-17 16:00:00,56.079,0.0,56.079,56.079,0,56.079,0.0,0.0,0.0,0.0,107.419,10.2,107.902185154,56.079,0,56.079,51.34,10.2,52.3434389394,133.01
2019-10-17 16:30:00,39.202,0.0,39.202,39.202,0,39.202,0.0,0.0,0.0,0.0,101.512,11.06,102.1127305677,39.202,0,39.202,62.31,11.06,63.2839608432,133.01
2019-10-17 17:00:00,19.293,0.0,19.293,19.293,0,19.293,0.0,0.0,0.0,0.0,93.863,12.91,94.7466667963,19.293,0,19.293,74.57,12.91,75.6792772164,132.4
2019-10-17 17:30:00,14.529,0.0,14.529,14.529,0,14.529,0.0,0.0,0.0,0.0,95.639,13.54,96.5927011787,14.529,0,14.529,81.11,13.54,82.2323762274,132.24
2019-10-17 18:00:00,12.558,0.0,12.558,12.558,0,12.558,0.0,0.0,0.0,0.0,95.118,14.05,96.1500724077,12.558,0,12.558,82.56,14.05,83.7469766618,131.93
2019-10-17 18:30:00,9.763,0.0,9.763,9.763,0,9.763,0.0,0.0,0.0,0.0,96.993,14.51,98.0723312102,9.763,0,9.763,87.23,14.51,88.4285756981,131.49
2019-10-17 19:00:00,9.638,0.0,9.638,9.638,0,9.638,0.0,0.0,0.0,0.0,97.768,15.81,99.0380630061,9.638,0,9.638,88.13,15.81,89.5368806694,131.2
2019-10-17 19:30:00,3.98,0.0,3.98,3.98,0,3.98,0.0,0.0,0.0,0.0,94.54,14.6,95.6607108483,3.98,0,3.98,90.56,14.6,91.7293497197,131.2
2019-10-17 20:00:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,91.982,12.38,92.8113825131,3.5620000000000003,0,3.5620000000000003,88.42,12.38,89.2824775642,131.35
2019-10-17 20:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,85.61,10.89,86.2998505213,3.5300000000000002,0,3.5300000000000002,82.08,10.89,82.7992663011,131.52
2019-10-17 21:00:00,3.552,0.0,3.552,3.552,0,3.552,0.0,0.0,0.0,0.0,79.482,9.6,80.0596547832,3.552,0,3.552,75.93,9.6,76.5344687053,131.37
2019-10-17 21:30:00,3.636,0.0,3.636,3.636,0,3.636,0.0,0.0,0.0,0.0,71.576,8.29,72.0544785284,3.636,0,3.636,67.94,8.29,68.4439018467,131.67
2019-10-17 22:00:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,66.974,5.49,67.1986367124,3.654,0,3.654,63.32,5.49,63.557552659,132.7
2019-10-17 22:30:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,56.239,3.66,56.3579694542,3.589,0,3.589,52.65,3.66,52.7770603577,132.61
2019-10-17 23:00:00,3.547,0.0,3.547,3.547,0,3.547,0.0,0.0,0.0,0.0,50.777,1.45,50.7976990522,3.547,0,3.547,47.23,1.45,47.2522528563,133.5
2019-10-17 23:30:00,3.625,0.0,3.625,3.625,0,3.625,0.0,0.0,0.0,0.0,52.185,-0.19,52.1853458837,3.625,0,3.625,48.56,-0.19,48.5603717037,133.37
2019-10-18 00:00:00,3.692,0.0,3.692,3.692,0,3.692,0.0,0.0,0.0,0.0,51.532,-1.07,51.5431074345,3.692,0,3.692,47.84,-1.07,47.851964432,133.56
2019-10-18 00:30:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,51.801,-1.72,51.829547567,3.731,0,3.731,48.07,-1.72,48.1007619482,133.9
2019-10-18 01:00:00,3.797,0.0,3.797,3.797,0,3.797,0.0,0.0,0.0,0.0,51.207,-1.72,51.2358785325,3.797,0,3.797,47.41,-1.72,47.4411899092,133.67
2019-10-18 01:30:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,54.305,-1.3599999999999999,54.3220270701,3.815,0,3.815,50.49,-1.3599999999999999,50.5083131771,133.41
2019-10-18 02:00:00,3.751,0.0,3.751,3.751,0,3.751,0.0,0.0,0.0,0.0,54.801,-0.96,54.8094079607,3.751,0,3.751,51.05,-0.96,51.0590256468,133.21
2019-10-18 02:30:00,3.749,0.0,3.749,3.749,0,3.749,0.0,0.0,0.0,0.0,54.629,-1.33,54.6451877204,3.749,0,3.749,50.88,-1.33,50.8973800897,133.41
2019-10-18 03:00:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,53.787,-1.8399999999999999,53.8184630866,3.667,0,3.667,50.12,-1.8399999999999999,50.1537635677,133.71
2019-10-18 03:30:00,3.626,0.0,3.626,3.626,0,3.626,0.0,0.0,0.0,0.0,53.196,-1.9300000000000002,53.2309995773,3.626,0,3.626,49.57,-1.9300000000000002,49.6075578919,133.81
2019-10-18 04:00:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,52.143,-5.17,52.3986769776,3.653,0,3.653,48.49,-5.17,48.7648336406,132.85
2019-10-18 04:30:00,3.637,0.0,3.637,3.637,0,3.637,0.0,0.0,0.0,0.0,51.297,-10.2,52.3012639331,3.637,0,3.637,47.66,-10.2,48.7392613814,131.19
2019-10-18 05:00:00,3.693,0.0,3.693,3.693,0,3.693,0.0,0.0,0.0,0.0,51.183,-10.09,52.1680705892,3.693,0,3.693,47.49,-10.09,48.5500587023,131.08
2019-10-18 05:30:00,3.575,0.0,3.575,3.575,0,3.575,0.0,0.0,0.0,0.0,52.915,-9.21,53.7105327194,3.575,0,3.575,49.34,-9.21,50.1922274859,131.08
2019-10-18 06:00:00,3.54,0.0,3.54,3.54,0,3.54,0.0,0.0,0.0,0.0,58.89,-8.58,59.5117509405,3.54,0,3.54,55.35,-8.58,56.0110605149,131.18
2019-10-18 06:30:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,67.629,-5.26,67.8332458386,3.509,0,3.509,64.12,-5.26,64.3353868411,130.41
2019-10-18 07:00:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,72.75,-1.65,72.7687089345,3.5,0,3.5,69.25,-1.65,69.2696542506,129.78
2019-10-18 07:30:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,86.318,6.35,86.5512543179,3.508,0,3.508,82.81,6.35,83.0531071062,131.08
2019-10-18 08:00:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,91.961,11.31,92.653880766,3.691,0,3.691,88.27,11.31,88.9916232013,131.71
2019-10-18 08:30:00,7.243,0.0,7.243,7.243,0,7.243,0.0,0.0,0.0,0.0,95.493,12.23,96.2729762135,7.243,0,7.243,88.25,12.23,89.0934082859,131.42
2019-10-18 09:00:00,23.907,0.0,23.907,23.907,0,23.907,0.0,0.0,0.0,0.0,103.637,11.67,104.2919779705,23.907,0,23.907,79.73,11.67,80.5795371047,131.81
2019-10-18 09:30:00,34.858,0.0,34.858,34.858,0,34.858,0.0,0.0,0.0,0.0,110.328,11.46,110.9215902519,34.858,0,34.858,75.47,11.46,76.3351328027,131.81
2019-10-18 10:00:00,27.885,0.0,27.885,27.885,0,27.885,0.0,0.0,0.0,0.0,107.905,12.61,108.639316663,27.885,0,27.885,80.02,12.61,81.0074842221,131.81
2019-10-18 10:30:00,11.791,0.0,11.791,11.791,0,11.791,0.0,0.0,0.0,0.0,100.721,13.33,101.5992556124,11.791,0,11.791,88.93,13.33,89.9234885889,131.61
2019-10-18 11:00:00,32.588,0.0,32.588,32.588,0,32.588,0.0,0.0,0.0,0.0,113.798,12.29,114.4597261223,32.588,0,32.588,81.21,12.29,82.1346954703,131.74
2019-10-18 11:30:00,49.548,0.0,49.548,49.548,0,49.548,0.0,0.0,0.0,0.0,122.358,11.94,122.9391872594,49.548,0,49.548,72.81,11.94,73.7825162217,131.74
2019-10-18 12:00:00,62.71,0.0,62.71,62.71,0,62.71,0.0,0.0,0.0,0.0,132.11,11.21,132.5847510086,62.71,0,62.71,69.4,11.21,70.2995312929,131.97
2019-10-18 12:30:00,91.82,0.0,91.82,91.82,0,91.82,0.0,0.0,0.0,0.0,148.95,10.49,149.3189291416,91.82,0,91.82,57.13,10.49,58.0850841439,132.16
2019-10-18 13:00:00,111.473,0.0,111.473,111.473,0,111.473,0.0,0.0,0.0,0.0,157.323,9.58,157.6144115524,111.473,0,111.473,45.85,9.58,46.8401419725,132.54
2019-10-18 13:30:00,92.823,0.0,92.823,92.823,0,92.823,0.0,0.0,0.0,0.0,144.203,7.63,144.4047163669,92.823,0,92.823,51.38,7.63,51.9434432821,133.24
2019-10-18 14:00:00,75.281,0.0,75.281,75.281,0,75.281,0.0,0.0,0.0,0.0,133.281,7.77,133.5072951602,75.281,0,75.281,58.0,7.77,58.5181416315,133.43
2019-10-18 14:30:00,81.051,0.0,81.051,81.051,0,81.051,0.0,0.0,0.0,0.0,133.771,8.5,134.0407790227,81.051,0,81.051,52.72,8.5,53.4008277089,133.59
2019-10-18 15:00:00,74.903,0.0,74.903,74.903,0,74.903,0.0,0.0,0.0,0.0,130.303,8.27,130.5651741813,74.903,0,74.903,55.4,8.27,56.0138634625,133.67
2019-10-18 15:30:00,88.888,0.0,88.888,88.888,0,88.888,0.0,0.0,0.0,0.0,137.008,7.89,137.2349961344,88.888,0,88.888,48.12,7.89,48.7625522302,133.89
2019-10-18 16:00:00,78.49,0.0,78.49,78.49,0,78.49,0.0,0.0,0.0,0.0,132.06,7.8,132.2901492931,78.49,0,78.49,53.57,7.8,54.1348769279,133.89
2019-10-18 16:30:00,54.505,0.0,54.505,54.505,0,54.505,0.0,0.0,0.0,0.0,119.405,7.47,119.6384341464,54.505,0,54.505,64.9,7.47,65.328484599,133.6
2019-10-18 17:00:00,35.275,0.0,35.275,35.275,0,35.275,0.0,0.0,0.0,0.0,112.175,8.77,112.5173032249,35.275,0,35.275,76.9,8.77,77.3984683311,133.26
2019-10-18 17:30:00,21.674,0.0,21.674,21.674,0,21.674,0.0,0.0,0.0,0.0,106.944,9.07,107.3279275678,21.674,0,21.674,85.27,9.07,85.7510221513,133.26
2019-10-18 18:00:00,13.124,0.0,13.124,13.124,0,13.124,0.0,0.0,0.0,0.0,102.204,9.93,102.6852594874,13.124,0,13.124,89.08,9.93,89.6317538599,132.89
2019-10-18 18:30:00,15.089,0.0,15.089,15.089,0,15.089,0.0,0.0,0.0,0.0,105.279,10.4,105.7914355749,15.089,0,15.089,90.19,10.4,90.7876428816,132.43
2019-10-18 19:00:00,15.023,0.0,15.023,15.023,0,15.023,0.0,0.0,0.0,0.0,107.563,11.82,108.2104956508,15.023,0,15.023,92.54,11.82,93.2918217209,132.14
2019-10-18 19:30:00,9.464,0.0,9.464,9.464,0,9.464,0.0,0.0,0.0,0.0,100.974,10.99,101.5703144428,9.464,0,9.464,91.51,10.99,92.1675658787,131.5
2019-10-18 20:00:00,4.836,0.0,4.836,4.836,0,4.836,0.0,0.0,0.0,0.0,93.146,9.27,93.6061441146,4.836,0,4.836,88.31,9.27,88.795208204,131.71
2019-10-18 20:30:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,88.079,7.01,88.3575143437,3.789,0,3.789,84.29,7.01,84.5809919545,132.22
2019-10-18 21:00:00,3.746,0.0,3.746,3.746,0,3.746,0.0,0.0,0.0,0.0,84.926,5.16,85.0826132415,3.746,0,3.746,81.18,5.16,81.3438258259,132.45
2019-10-18 21:30:00,3.75,0.0,3.75,3.75,0,3.75,0.0,0.0,0.0,0.0,75.54,3.84,75.6375382994,3.75,0,3.75,71.79,3.84,71.8926261866,132.71
2019-10-18 22:00:00,3.708,0.0,3.708,3.708,0,3.708,0.0,0.0,0.0,0.0,70.228,2.14,70.2605976633,3.708,0,3.708,66.52,2.14,66.5544138281,133.13
2019-10-18 22:30:00,3.775,0.0,3.775,3.775,0,3.775,0.0,0.0,0.0,0.0,63.215,3.21,63.2964479651,3.775,0,3.775,59.44,3.21,59.5266133759,132.08
2019-10-18 23:00:00,3.81,0.0,3.81,3.81,0,3.81,0.0,0.0,0.0,0.0,55.41,2.04,55.4475400717,3.81,0,3.81,51.6,2.04,51.6403098364,132.08
2019-10-18 23:30:00,3.888,0.0,3.888,3.888,0,3.888,0.0,0.0,0.0,0.0,54.138,0.72,54.1427875529,3.888,0,3.888,50.25,0.72,50.2551579442,131.9
2019-10-19 00:00:00,3.952,0.0,3.952,3.952,0,3.952,0.0,0.0,0.0,0.0,51.822,0.04,51.8220154375,3.952,0,3.952,47.87,0.04,47.8700167119,132.41
2019-10-19 00:30:00,3.793,0.0,3.793,3.793,0,3.793,0.0,0.0,0.0,0.0,50.583,0.62,50.5867995528,3.793,0,3.793,46.79,0.62,46.794107535,132.41
2019-10-19 01:00:00,3.915,0.0,3.915,3.915,0,3.915,0.0,0.0,0.0,0.0,49.495,0.18,49.4953273047,3.915,0,3.915,45.58,0.18,45.5803554177,132.48
2019-10-19 01:30:00,3.958,0.0,3.958,3.958,0,3.958,0.0,0.0,0.0,0.0,52.778,0.28,52.7787427285,3.958,0,3.958,48.82,0.28,48.820802943,132.37
2019-10-19 02:00:00,3.997,0.0,3.997,3.997,0,3.997,0.0,0.0,0.0,0.0,53.167,0.35000000000000003,53.1681520179,3.997,0,3.997,49.17,0.35000000000000003,49.1712456625,132.37
2019-10-19 02:30:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,53.582,0.53,53.584621152,3.992,0,3.992,49.59,0.53,49.5928321434,132.37
2019-10-19 03:00:00,3.952,0.0,3.952,3.952,0,3.952,0.0,0.0,0.0,0.0,52.382,0.06,52.3820343629,3.952,0,3.952,48.43,0.06,48.430037167,132.71
2019-10-19 03:30:00,4.032,0.0,4.032,4.032,0,4.032,0.0,0.0,0.0,0.0,50.302,-0.03,50.302008946,4.032,0,4.032,46.27,-0.03,46.2700097255,132.96
2019-10-19 04:00:00,3.983,0.0,3.983,3.983,0,3.983,0.0,0.0,0.0,0.0,49.093,-0.47000000000000003,49.09524976,3.983,0,3.983,45.11,-0.47000000000000003,45.1124483929,133.1
2019-10-19 04:30:00,3.935,0.0,3.935,3.935,0,3.935,0.0,0.0,0.0,0.0,47.655,-0.74,47.6607451159,3.935,0,3.935,43.72,-0.74,43.7262621316,133.23
2019-10-19 05:00:00,3.878,0.0,3.878,3.878,0,3.878,0.0,0.0,0.0,0.0,46.748,-0.98,46.7582709689,3.878,0,3.878,42.87,-0.98,42.8811998433,133.39
2019-10-19 05:30:00,3.843,0.0,3.843,3.843,0,3.843,0.0,0.0,0.0,0.0,47.373,-0.62,47.3770569896,3.843,0,3.843,43.53,-0.62,43.5344151218,133.14
2019-10-19 06:00:00,3.88,0.0,3.88,3.88,0,3.88,0.0,0.0,0.0,0.0,47.76,-0.2,47.7604187586,3.88,0,3.88,43.88,-0.2,43.8804557861,133.02
2019-10-19 06:30:00,3.794,0.0,3.794,3.794,0,3.794,0.0,0.0,0.0,0.0,50.554,0.49,50.5563746327,3.794,0,3.794,46.76,0.49,46.7625672948,132.17
2019-10-19 07:00:00,3.767,0.0,3.767,3.767,0,3.767,0.0,0.0,0.0,0.0,55.167,1.79,55.1960323665,3.767,0,3.767,51.4,1.79,51.4311588436,131.87
2019-10-19 07:30:00,3.763,0.0,3.763,3.763,0,3.763,0.0,0.0,0.0,0.0,67.033,1.71,67.0548073519,3.763,0,3.763,63.27,1.71,63.2931038898,132.91
2019-10-19 08:00:00,4.18,0.0,4.18,4.18,0,4.18,0.0,0.0,0.0,0.0,78.29,1.96,78.3145305802,4.18,0,4.18,74.11,1.96,74.1359136991,132.91
2019-10-19 08:30:00,11.257,0.0,11.257,11.257,0,11.257,0.0,0.0,0.0,0.0,86.507,2.93,86.5566054614,11.257,0,11.257,75.25,2.93,75.307020921,132.49
2019-10-19 09:00:00,25.216,0.0,25.216,25.216,0,25.216,0.0,0.0,0.0,0.0,96.836,3.44,96.8970819788,25.216,0,25.216,71.62,3.44,71.7025662023,132.49
2019-10-19 09:30:00,47.585,0.0,47.585,47.585,0,47.585,0.0,0.0,0.0,0.0,114.115,5.15,114.2311504144,47.585,0,47.585,66.53,5.15,66.7290296648,132.94
2019-10-19 10:00:00,59.301,0.0,59.301,59.301,0,59.301,0.0,0.0,0.0,0.0,119.841,4.8100000000000005,119.9374894726,59.301,0,59.301,60.54,4.8100000000000005,60.7307804989,133.87
2019-10-19 10:30:00,79.003,0.0,79.003,79.003,0,79.003,0.0,0.0,0.0,0.0,132.113,5.05,132.209482523,79.003,0,79.003,53.11,5.05,53.3495510759,133.97
2019-10-19 11:00:00,89.968,0.0,89.968,89.968,0,89.968,0.0,0.0,0.0,0.0,133.518,3.6,133.5665239647,89.968,0,89.968,43.55,3.6,43.6985411656,133.26
2019-10-19 11:30:00,88.645,0.0,88.645,88.645,0,88.645,0.0,0.0,0.0,0.0,128.375,-2.83,128.4061895899,88.645,0,88.645,39.73,-2.83,39.8306640668,131.54
2019-10-19 12:00:00,77.402,0.0,77.402,77.402,0,77.402,0.0,0.0,0.0,0.0,120.572,-2.24,120.5928056892,77.402,0,77.402,43.17,-2.24,43.2280753678,131.05
2019-10-19 12:30:00,102.217,0.0,102.217,102.217,0,102.217,0.0,0.0,0.0,0.0,135.247,-1.9300000000000002,135.2607700296,102.217,0,102.217,33.03,-1.9300000000000002,33.0863385705,131.05
2019-10-19 13:00:00,99.451,0.0,99.451,99.451,0,99.451,0.0,0.0,0.0,0.0,134.331,-1.81,134.343193579,99.451,0,99.451,34.88,-1.81,34.92693087,131.05
2019-10-19 13:30:00,95.629,0.0,95.629,95.629,0,95.629,0.0,0.0,0.0,0.0,129.609,-2.03,129.6248964551,95.629,0,95.629,33.98,-2.03,34.0405831325,131.24
2019-10-19 14:00:00,89.317,0.0,89.317,89.317,0,89.317,0.0,0.0,0.0,0.0,126.447,-2.25,126.4670166842,89.317,0,89.317,37.13,-2.25,37.1981101671,131.34
2019-10-19 14:30:00,88.17,0.0,88.17,88.17,0,88.17,0.0,0.0,0.0,0.0,122.52,-2.87,122.553609902,88.17,0,88.17,34.35,-2.87,34.4696881332,131.34
2019-10-19 15:00:00,81.686,0.0,81.686,81.686,0,81.686,0.0,0.0,0.0,0.0,115.816,-4.01,115.8854000985,81.686,0,81.686,34.13,-4.01,34.3647639305,131.62
2019-10-19 15:30:00,76.503,0.0,76.503,76.503,0,76.503,0.0,0.0,0.0,0.0,111.963,-4.5,112.0533951694,76.503,0,76.503,35.46,-4.5,35.7443925672,131.62
2019-10-19 16:00:00,74.497,0.0,74.497,74.497,0,74.497,0.0,0.0,0.0,0.0,109.807,-5.43,109.9411758578,74.497,0,74.497,35.31,-5.43,35.7250752274,131.7
2019-10-19 16:30:00,66.25,0.0,66.25,66.25,0,66.25,0.0,0.0,0.0,0.0,107.24,-4.69,107.3425064921,66.25,0,66.25,40.99,-4.69,41.2574381173,131.52
2019-10-19 17:00:00,46.948,0.0,46.948,46.948,0,46.948,0.0,0.0,0.0,0.0,98.478,-4.24,98.5692349772,46.948,0,46.948,51.53,-4.24,51.7041439345,131.04
2019-10-19 17:30:00,27.311,0.0,27.311,27.311,0,27.311,0.0,0.0,0.0,0.0,91.091,-2.94,91.1384325134,27.311,0,27.311,63.78,-2.94,63.8477250965,130.61
2019-10-19 18:00:00,13.305,0.0,13.305,13.305,0,13.305,0.0,0.0,0.0,0.0,84.965,-1.05,84.9714877179,13.305,0,13.305,71.66,-1.05,71.6676921632,129.81
2019-10-19 18:30:00,13.555,0.0,13.555,13.555,0,13.555,0.0,0.0,0.0,0.0,88.285,4.21,88.385323018,13.555,0,13.555,74.73,4.21,74.8484936388,131.1
2019-10-19 19:00:00,12.141,0.0,12.141,12.141,0,12.141,0.0,0.0,0.0,0.0,88.741,7.94,89.0955031469,12.141,0,12.141,76.6,7.94,77.010412283,132.16
2019-10-19 19:30:00,7.893,0.0,7.893,7.893,0,7.893,0.0,0.0,0.0,0.0,83.133,6.63,83.3969579121,7.893,0,7.893,75.24,6.63,75.5315463896,132.64
2019-10-19 20:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,78.07,5.79,78.2844109641,3.19,0,3.19,74.88,5.79,75.1035185594,132.64
2019-10-19 20:30:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,76.543,3.9699999999999998,76.6458854016,3.063,0,3.063,73.48,3.9699999999999998,73.587168039,133.07
2019-10-19 21:00:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,74.422,2.73,74.4720550542,3.172,0,3.172,71.25,2.73,71.3022818709,133.56
2019-10-19 21:30:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,70.038,1.83,70.0619036567,3.068,0,3.068,66.97,1.83,66.9949983208,133.97
2019-10-19 22:00:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,62.047,-5.66,62.3046210886,3.247,0,3.247,58.8,-5.66,59.0717834503,131.44
2019-10-19 22:30:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,54.757,-6.73,55.1690307056,3.247,0,3.247,51.51,-6.73,51.9477910984,130.4
2019-10-19 23:00:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,51.302,-6.28,51.6849456225,3.232,0,3.232,48.07,-6.28,48.4784828558,129.81
2019-10-19 23:30:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,48.714,-7.02,49.2172144275,3.144,0,3.144,45.57,-7.02,46.107540598,129.95
2019-10-20 00:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,46.729,-7.88,47.3887522625,3.059,0,3.059,43.67,-7.88,44.3752554922,130.13
2019-10-20 00:30:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,46.327,-7.79,46.9773884864,2.907,0,2.907,43.42,-7.79,44.1132689788,130.29
2019-10-20 01:00:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,45.3,-7.99,45.9992402111,3.07,0,3.07,42.23,-7.99,42.9792159072,130.29
2019-10-20 01:30:00,3.797,0.0,3.797,3.797,0,3.797,0.0,0.0,0.0,0.0,48.987,-8.04,49.6423989046,3.797,0,3.797,45.19,-8.04,45.8996481468,130.37
2019-10-20 02:00:00,3.843,0.0,3.843,3.843,0,3.843,0.0,0.0,0.0,0.0,49.353,-7.78,49.9624559945,3.843,0,3.843,45.51,-7.78,46.1702122586,130.14
2019-10-20 02:30:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,48.531,-7.8,49.1538193938,3.511,0,3.511,45.02,-7.8,45.6907036496,130.14
2019-10-20 03:00:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,47.085,-8.18,47.790267053,3.455,0,3.455,43.63,-8.18,44.3901937369,130.45
2019-10-20 03:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,45.812,-8.74,46.6382562281,3.282,0,3.282,42.53,-8.74,43.4187574673,130.96
2019-10-20 04:00:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,44.304,-7.82,44.9888521303,3.314,0,3.314,40.99,-7.82,41.7292762937,130.39
2019-10-20 04:30:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,42.144,-7.8,42.8597332703,3.574,0,3.574,38.57,-7.8,39.3507928764,130.39
2019-10-20 05:00:00,3.79,0.0,3.79,3.79,0,3.79,0.0,0.0,0.0,0.0,41.41,-7.83,42.1437658498,3.79,0,3.79,37.62,-7.83,38.4262059017,130.32
2019-10-20 05:30:00,3.755,0.0,3.755,3.755,0,3.755,0.0,0.0,0.0,0.0,41.415,-7.5600000000000005,42.0993565865,3.755,0,3.755,37.66,-7.5600000000000005,38.411316041,130.32
2019-10-20 06:00:00,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0,41.237,-7.47,41.908126527,3.6870000000000003,0,3.6870000000000003,37.55,-7.47,38.2858119935,130.44
2019-10-20 06:30:00,3.718,0.0,3.718,3.718,0,3.718,0.0,0.0,0.0,0.0,42.448,-6.61,42.959571739,3.718,0,3.718,38.73,-6.61,39.290011453299996,130.12
2019-10-20 07:00:00,3.697,0.0,3.697,3.697,0,3.697,0.0,0.0,0.0,0.0,44.907,-6.22,45.3357149387,3.697,0,3.697,41.21,-6.22,41.6767621103,130.12
2019-10-20 07:30:00,3.284,0.0,3.284,3.284,0,3.284,0.0,0.0,0.0,0.0,48.444,-6.47,48.8741448621,3.284,0,3.284,45.16,-6.47,45.621119013,130.62
2019-10-20 08:00:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,51.074,-7.17,51.5748230826,3.564,0,3.564,47.51,-7.17,48.0479864302,131.34
2019-10-20 08:30:00,9.254,0.0,9.254,9.254,0,9.254,0.0,0.0,0.0,0.0,60.514,-6.88,60.9038471363,9.254,0,9.254,51.26,-6.88,51.719648104,130.96
2019-10-20 09:00:00,20.472,0.0,20.472,20.472,0,20.472,0.0,0.0,0.0,0.0,70.572,-5.92,70.819867156,20.472,0,20.472,50.1,-5.92,50.4485520109,130.82
2019-10-20 09:30:00,34.469,0.0,34.469,34.469,0,34.469,0.0,0.0,0.0,0.0,83.939,-4.65,84.0677002243,34.469,0,34.469,49.47,-4.65,49.6880609402,130.55
2019-10-20 10:00:00,48.461,0.0,48.461,48.461,0,48.461,0.0,0.0,0.0,0.0,93.971,-4.41,94.0744223527,48.461,0,48.461,45.51,-4.41,45.7231691815,130.85
2019-10-20 10:30:00,48.134,0.0,48.134,48.134,0,48.134,0.0,0.0,0.0,0.0,96.694,-3.5300000000000002,96.7584132569,48.134,0,48.134,48.56,-3.5300000000000002,48.688135105,130.49
2019-10-20 11:00:00,58.911,0.0,58.911,58.911,0,58.911,0.0,0.0,0.0,0.0,105.011,-3.25,105.061280313,58.911,0,58.911,46.1,-3.25,46.2144187457,130.49
2019-10-20 11:30:00,64.525,0.0,64.525,64.525,0,64.525,0.0,0.0,0.0,0.0,109.815,-3.32,109.8651747598,64.525,0,64.525,45.29,-3.32,45.4115238678,130.49
2019-10-20 12:00:00,79.736,0.0,79.736,79.736,0,79.736,0.0,0.0,0.0,0.0,119.436,-3.49,119.4869791902,79.736,0,79.736,39.7,-3.49,39.8531065289,130.58
2019-10-20 12:30:00,99.182,0.0,99.182,99.182,0,99.182,0.0,0.0,0.0,0.0,131.602,-3.09,131.6382714259,99.182,0,99.182,32.42,-3.09,32.566923404,130.48
2019-10-20 13:00:00,100.474,0.0,100.474,100.474,0,100.474,0.0,0.0,0.0,0.0,130.574,-3.06,130.6098506086,100.474,0,100.474,30.1,-3.06,30.2551417118,130.48
2019-10-20 13:30:00,95.529,0.0,95.529,95.529,0,95.529,0.0,0.0,0.0,0.0,125.899,-4.36,125.9744728149,95.529,0,95.529,30.37,-4.36,30.6813705691,130.85
2019-10-20 14:00:00,91.407,0.0,91.407,91.407,0,91.407,0.0,0.0,0.0,0.0,123.187,-4.73,123.2777752436,91.407,0,91.407,31.78,-4.73,32.1300684718,131.31
2019-10-20 14:30:00,78.241,0.0,78.241,78.241,0,78.241,0.0,0.0,0.0,0.0,113.251,-5.03,113.3626477328,78.241,0,78.241,35.01,-5.03,35.3694925041,131.31
2019-10-20 15:00:00,75.311,0.0,75.311,75.311,0,75.311,0.0,0.0,0.0,0.0,111.631,-5.01,111.7433678614,75.311,0,75.311,36.32,-5.01,36.6639127754,131.31
2019-10-20 15:30:00,75.314,0.0,75.314,75.314,0,75.314,0.0,0.0,0.0,0.0,113.724,-4.8,113.8252528045,75.314,0,75.314,38.41,-4.8,38.7087599905,131.24
2019-10-20 16:00:00,69.779,0.0,69.779,69.779,0,69.779,0.0,0.0,0.0,0.0,112.569,-4.98,112.6791025923,69.779,0,69.779,42.79,-4.98,43.0788173004,131.07
2019-10-20 16:30:00,33.339,0.0,33.339,33.339,0,33.339,0.0,0.0,0.0,0.0,92.409,-3.1,92.4609824791,33.339,0,33.339,59.07,-3.1,59.1512882362,130.56
2019-10-20 17:00:00,19.912,0.0,19.912,19.912,0,19.912,0.0,0.0,0.0,0.0,88.552,-1.16,88.5595974697,19.912,0,19.912,68.64,-1.16,68.649801165,129.98
2019-10-20 17:30:00,10.859,0.0,10.859,10.859,0,10.859,0.0,0.0,0.0,0.0,86.199,3.17,86.2572692647,10.859,0,10.859,75.34,3.17,75.4066608464,130.14
2019-10-20 18:00:00,4.33,0.0,4.33,4.33,0,4.33,0.0,0.0,0.0,0.0,84.16,9.3,84.6722835407,4.33,0,4.33,79.83,9.3,80.3698880178,132.35
2019-10-20 18:30:00,7.739,0.0,7.739,7.739,0,7.739,0.0,0.0,0.0,0.0,86.969,10.0,87.5420296829,7.739,0,7.739,79.23,10.0,79.8585806285,132.14
2019-10-20 19:00:00,6.841,0.0,6.841,6.841,0,6.841,0.0,0.0,0.0,0.0,86.671,10.21,87.2703061814,6.841,0,6.841,79.83,10.21,80.4802646616,132.64
2019-10-20 19:30:00,3.093,0.0,3.093,3.093,0,3.093,0.0,0.0,0.0,0.0,82.323,8.95,82.8080843215,3.093,0,3.093,79.23,8.95,79.7339037048,132.64
2019-10-20 20:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,78.013,8.02,78.4241580701,3.003,0,3.003,75.01,8.02,75.4375271334,132.45
2019-10-20 20:30:00,2.9619999999999997,0.0,2.9619999999999997,2.9619999999999997,0,2.9619999999999997,0.0,0.0,0.0,0.0,77.362,6.41,77.6271031535,2.9619999999999997,0,2.9619999999999997,74.4,6.41,74.6756191806,132.8
2019-10-20 21:00:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,72.346,4.85,72.5083872114,3.116,0,3.116,69.23,4.85,69.3996786736,132.71
2019-10-20 21:30:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,67.167,3.85,67.2772501593,3.137,0,3.137,64.03,3.85,64.1456420967,133.21
2019-10-20 22:00:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,61.219,2.4,61.2660261564,3.029,0,3.029,58.19,2.4,58.23947201,133.31
2019-10-20 22:30:00,3.113,0.0,3.113,3.113,0,3.113,0.0,0.0,0.0,0.0,55.763,0.9500000000000001,55.7710916963,3.113,0,3.113,52.65,0.9500000000000001,52.6585700527,133.89
2019-10-20 23:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,51.45,1.18,51.4635298051,3.31,0,3.31,48.14,1.18,48.1544598142,132.51
2019-10-20 23:30:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,45.743,-2.73,45.824392511,3.273,0,3.273,42.47,-2.73,42.5576526608,132.95
2019-10-21 00:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,43.159,-2.88,43.2549844642,2.909,0,2.909,40.25,-2.88,40.3529044803,131.87
2019-10-21 00:30:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,44.528,-3.08,44.6343946302,2.768,0,2.768,41.76,-3.08,41.8734283287,132.02
2019-10-21 01:00:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,44.949,-3.23,45.0649032064,3.349,0,3.349,41.6,-3.23,41.7252070097,132.02
2019-10-21 01:30:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,49.045,-3.11,49.1435054204,3.285,0,3.285,45.76,-3.11,45.8655611543,132.25
2019-10-21 02:00:00,3.469,0.0,3.469,3.469,0,3.469,0.0,0.0,0.0,0.0,50.119,-2.98,50.2075149853,3.469,0,3.469,46.65,-2.98,46.7450842335,132.13
2019-10-21 02:30:00,3.328,0.0,3.328,3.328,0,3.328,0.0,0.0,0.0,0.0,51.568,-3.49,51.685962543,3.328,0,3.328,48.24,-3.49,48.3660800562,132.41
2019-10-21 03:00:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,50.735,-3.75,50.873398992,3.435,0,3.435,47.3,-3.75,47.4484193625,132.6
2019-10-21 03:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,50.118,-3.94,50.2726319582,3.238,0,3.238,46.88,-3.94,47.0452760647,132.6
2019-10-21 04:00:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,49.326,-3.7800000000000002,49.4706243745,3.106,0,3.106,46.22,-3.7800000000000002,46.3743118547,132.6
2019-10-21 04:30:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,48.346,-3.7199999999999998,48.4889071438,3.046,0,3.046,45.3,-3.7199999999999998,45.4524850806,132.75
2019-10-21 05:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,48.814,-3.67,48.9517670365,3.184,0,3.184,45.63,-3.67,45.7773502947,132.64
2019-10-21 05:30:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,49.314,-2.94,49.4015606636,3.354,0,3.354,45.96,-2.94,46.0539379424,132.45
2019-10-21 06:00:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,52.571,-2.06,52.6113451738,3.561,0,3.561,49.01,-2.06,49.0532741007,132.35
2019-10-21 06:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,56.478,1.46,56.4968679132,3.208,0,3.208,53.27,1.46,53.290003753,131.21
2019-10-21 07:00:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,66.125,3.2,66.2023838317,3.185,0,3.185,62.94,3.2,63.0212948137,130.91
2019-10-21 07:30:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,71.514,2.0,71.5419610858,3.054,0,3.054,68.46,2.0,68.489207909,132.36
2019-10-21 08:00:00,3.226,0.0,3.226,3.226,0,3.226,0.0,0.0,0.0,0.0,75.876,3.06,75.9376782368,3.226,0,3.226,72.65,3.06,72.7144146645,132.79
2019-10-21 08:30:00,4.149,0.0,4.149,4.149,0,4.149,0.0,0.0,0.0,0.0,79.279,4.15,79.3875452511,4.149,0,4.149,75.13,4.15,75.2445306983,132.49
2019-10-21 09:00:00,9.504,0.0,9.504,9.504,0,9.504,0.0,0.0,0.0,0.0,83.494,4.0,83.5897603538,9.504,0,9.504,73.99,4.0,74.0980438338,132.49
2019-10-21 09:30:00,16.25,0.0,16.25,16.25,0,16.25,0.0,0.0,0.0,0.0,90.01,4.38,90.1165051475,16.25,0,16.25,73.76,4.38,73.8899316551,132.3
2019-10-21 10:00:00,22.146,0.0,22.146,22.146,0,22.146,0.0,0.0,0.0,0.0,94.426,4.41,94.5289245469,22.146,0,22.146,72.28,4.41,72.4144080967,132.41
2019-10-21 10:30:00,26.963,0.0,26.963,26.963,0,26.963,0.0,0.0,0.0,0.0,96.573,3.9,96.6517166376,26.963,0,26.963,69.61,3.9,69.7191659445,132.66
2019-10-21 11:00:00,21.979,0.0,21.979,21.979,0,21.979,0.0,0.0,0.0,0.0,94.369,3.92,94.4503814762,21.979,0,21.979,72.39,3.92,72.4960585135,132.58
2019-10-21 11:30:00,29.746,0.0,29.746,29.746,0,29.746,0.0,0.0,0.0,0.0,98.816,4.02,98.8977363543,29.746,0,29.746,69.07,4.02,69.1868867633,132.58
2019-10-21 12:00:00,41.276,0.0,41.276,41.276,0,41.276,0.0,0.0,0.0,0.0,105.206,4.03,105.2831578934,41.276,0,41.276,63.93,4.03,64.0568950231,132.71
2019-10-21 12:30:00,50.462,0.0,50.462,50.462,0,50.462,0.0,0.0,0.0,0.0,109.472,3.91,109.5418042758,50.462,0,50.462,59.01,3.91,59.1393963446,132.71
2019-10-21 13:00:00,54.444,0.0,54.444,54.444,0,54.444,0.0,0.0,0.0,0.0,110.824,3.52,110.8798871572,54.444,0,54.444,56.38,3.52,56.4897760661,132.88
2019-10-21 13:30:00,67.432,0.0,67.432,67.432,0,67.432,0.0,0.0,0.0,0.0,116.012,2.61,116.0413557487,67.432,0,67.432,48.58,2.61,48.6500616649,133.12
2019-10-21 14:00:00,63.645,0.0,63.645,63.645,0,63.645,0.0,0.0,0.0,0.0,111.565,1.49,111.5749493614,63.645,0,63.645,47.92,1.49,47.9431590532,133.42
2019-10-21 14:30:00,71.165,0.0,71.165,71.165,0,71.165,0.0,0.0,0.0,0.0,112.705,1.77,112.7188978166,71.165,0,71.165,41.54,1.77,41.5776923362,133.34
2019-10-21 15:00:00,55.931,0.0,55.931,55.931,0,55.931,0.0,0.0,0.0,0.0,100.921,1.4100000000000001,100.9308493029,55.931,0,55.931,44.99,1.4100000000000001,45.0120894872,133.34
2019-10-21 15:30:00,31.047,0.0,31.047,31.047,0,31.047,0.0,0.0,0.0,0.0,85.287,1.5,85.300189736,31.047,0,31.047,54.24,1.5,54.2607371863,133.13
2019-10-21 16:00:00,17.649,0.0,17.649,17.649,0,17.649,0.0,0.0,0.0,0.0,79.949,2.84,79.9994262542,17.649,0,17.649,62.3,2.84,62.3646983477,132.71
2019-10-21 16:30:00,12.141,0.0,12.141,12.141,0,12.141,0.0,0.0,0.0,0.0,83.981,3.48,84.053071098,12.141,0,12.141,71.84,3.48,71.9242379174,132.52
2019-10-21 17:00:00,9.479,0.0,9.479,9.479,0,9.479,0.0,0.0,0.0,0.0,85.679,4.68,85.8067214209,9.479,0,9.479,76.2,4.68,76.3435812626,132.11
2019-10-21 17:30:00,12.02,0.0,12.02,12.02,0,12.02,0.0,0.0,0.0,0.0,87.99,5.32,88.1506806553,12.02,0,12.02,75.97,5.32,76.1560457219,131.79
2019-10-21 18:00:00,13.547,0.0,13.547,13.547,0,13.547,0.0,0.0,0.0,0.0,90.097,5.93,90.2919393357,13.547,0,13.547,76.55,5.93,76.7793422738,131.51
2019-10-21 18:30:00,16.684,0.0,16.684,16.684,0,16.684,0.0,0.0,0.0,0.0,95.594,6.22,95.7961441604,16.684,0,16.684,78.91,6.22,79.1547629647,131.38
2019-10-21 19:00:00,15.011,0.0,15.011,15.011,0,15.011,0.0,0.0,0.0,0.0,94.451,5.84,94.6313742952,15.011,0,15.011,79.44,5.84,79.654373389,131.68
2019-10-21 19:30:00,3.802,0.0,3.802,3.802,0,3.802,0.0,0.0,0.0,0.0,86.462,4.11,86.55962999,3.802,0,3.802,82.66,4.11,82.7621151252,132.32
2019-10-21 20:00:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,82.378,2.26,82.4089951644,3.468,0,3.468,78.91,2.26,78.9423568181,132.78
2019-10-21 20:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,76.933,1.49,76.9474274359,3.453,0,3.453,73.48,1.49,73.4951052792,133.01
2019-10-21 21:00:00,3.401,0.0,3.401,3.401,0,3.401,0.0,0.0,0.0,0.0,74.571,3.63,74.6592990926,3.401,0,3.401,71.17,3.63,71.2625132871,131.84
2019-10-21 21:30:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,68.057,2.5700000000000003,68.1055074792,3.437,0,3.437,64.62,2.5700000000000003,64.6710855019,131.04
2019-10-21 22:00:00,3.416,0.0,3.416,3.416,0,3.416,0.0,0.0,0.0,0.0,61.136,0.75,61.140600226,3.416,0,3.416,57.72,0.75,57.7248724555,131.14
2019-10-21 22:30:00,3.446,0.0,3.446,3.446,0,3.446,0.0,0.0,0.0,0.0,55.406,-0.75,55.4110759325,3.446,0,3.446,51.96,-0.75,51.9654125356,131.52
2019-10-21 23:00:00,3.42,0.0,3.42,3.42,0,3.42,0.0,0.0,0.0,0.0,49.55,-2.69,49.6229644419,3.42,0,3.42,46.13,-2.69,46.2083650436,132.19
2019-10-21 23:30:00,3.669,0.0,3.669,3.669,0,3.669,0.0,0.0,0.0,0.0,47.139,-2.85,47.2250761884,3.669,0,3.669,43.47,-2.85,43.5633263193,131.98
2019-10-22 00:00:00,3.724,0.0,3.724,3.724,0,3.724,0.0,0.0,0.0,0.0,43.474,-3.22,43.5930851856,3.724,0,3.724,39.75,-3.22,39.8802068701,131.98
2019-10-22 00:30:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,41.237,-2.7800000000000002,41.3306008788,3.667,0,3.667,37.57,-2.7800000000000002,37.6727129366,131.73
2019-10-22 01:00:00,3.675,0.0,3.675,3.675,0,3.675,0.0,0.0,0.0,0.0,38.715,-2.8,38.8161206846,3.675,0,3.675,35.04,-2.8,35.151694127,131.83
2019-10-22 01:30:00,3.714,0.0,3.714,3.714,0,3.714,0.0,0.0,0.0,0.0,44.294,-2.54,44.3667672476,3.714,0,3.714,40.58,-2.54,40.6594146539,132.0
2019-10-22 02:00:00,3.748,0.0,3.748,3.748,0,3.748,0.0,0.0,0.0,0.0,44.728,-2.34,44.7891681548,3.748,0,3.748,40.98,-2.34,41.0467538302,131.79
2019-10-22 02:30:00,3.7039999999999997,0.0,3.7039999999999997,3.7039999999999997,0,3.7039999999999997,0.0,0.0,0.0,0.0,44.384,-2.1,44.4336522919,3.7039999999999997,0,3.7039999999999997,40.68,-2.1,40.7341674765,131.79
2019-10-22 03:00:00,3.659,0.0,3.659,3.659,0,3.659,0.0,0.0,0.0,0.0,43.369,-2.42,43.4364657978,3.659,0,3.659,39.71,-2.42,39.7836712735,131.94
2019-10-22 03:30:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,40.303,-2.41,40.3749911331,3.333,0,3.333,36.97,-2.41,37.0484682544,131.86
2019-10-22 04:00:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,39.296,-2.91,39.4036002924,3.436,0,3.436,35.86,-2.91,35.9778779252,132.12
2019-10-22 04:30:00,3.504,0.0,3.504,3.504,0,3.504,0.0,0.0,0.0,0.0,36.954,-3.29,37.1001646358,3.504,0,3.504,33.45,-3.29,33.6114058022,131.98
2019-10-22 05:00:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,36.319,-3.49,36.4862968935,3.5789999999999997,0,3.5789999999999997,32.74,-3.49,32.9254870883,131.87
2019-10-22 05:30:00,3.612,0.0,3.612,3.612,0,3.612,0.0,0.0,0.0,0.0,38.862,-3.85,39.0522412161,3.612,0,3.612,35.25,-3.85,35.4596249275,131.68
2019-10-22 06:00:00,3.651,0.0,3.651,3.651,0,3.651,0.0,0.0,0.0,0.0,41.721,-2.29,41.7837999828,3.651,0,3.651,38.07,-2.29,38.1388122521,130.69
2019-10-22 06:30:00,3.638,0.0,3.638,3.638,0,3.638,0.0,0.0,0.0,0.0,48.878,-2.35,48.9344600869,3.638,0,3.638,45.24,-2.35,45.3009944703,131.26
2019-10-22 07:00:00,3.6470000000000002,0.0,3.6470000000000002,3.6470000000000002,0,3.6470000000000002,0.0,0.0,0.0,0.0,58.857,-2.18,58.897358591,3.6470000000000002,0,3.6470000000000002,55.21,-2.18,55.2530225418,131.98
2019-10-22 07:30:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,69.323,2.27,69.3601559182,3.653,0,3.653,65.67,2.27,65.7092215751,130.59
2019-10-22 08:00:00,9.757,0.0,9.757,9.757,0,9.757,0.0,0.0,0.0,0.0,77.107,4.64,77.2464824377,9.757,0,9.757,67.35,4.64,67.5096444962,129.88
2019-10-22 08:30:00,17.38,0.0,17.38,17.38,0,17.38,0.0,0.0,0.0,0.0,83.13,4.95,83.2772441907,17.38,0,17.38,65.75,4.95,65.93606752,129.96
2019-10-22 09:00:00,25.368,0.0,25.368,25.368,0,25.368,0.0,0.0,0.0,0.0,86.738,4.93,86.877992288,25.368,0,25.368,61.37,4.93,61.5677009478,130.42
2019-10-22 09:30:00,46.746,0.0,46.746,46.746,0,46.746,0.0,0.0,0.0,0.0,101.026,4.74,101.1371359887,46.746,0,46.746,54.28,4.74,54.4865671519,130.87
