Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-22 10:00:00,74.27,0.0,74.27,74.27,0,74.27,0.0,0.0,0.0,0.0,117.53,4.31,117.6090005059,74.27,0,74.27,43.26,4.31,43.4741727926,131.29
2019-10-22 10:30:00,95.799,0.0,95.799,95.799,0,95.799,0.0,0.0,0.0,0.0,129.869,3.09,129.9057553036,95.799,0,95.799,34.07,3.09,34.2098377664,131.97
2019-10-22 11:00:00,113.378,0.0,113.378,113.378,0,113.378,0.0,0.0,0.0,0.0,138.928,3.14,138.963480037,113.378,0,113.378,25.55,3.14,25.7422240686,132.25
2019-10-22 11:30:00,124.175,0.0,124.175,124.175,0,124.175,0.0,0.0,0.0,0.0,145.345,3.21,145.3804427184,124.175,0,124.175,21.17,3.21,21.4119826266,132.39
2019-10-22 12:00:00,109.57,0.0,109.57,109.57,0,109.57,0.0,0.0,0.0,0.0,137.72,3.9,137.7752096714,109.57,0,109.57,28.15,3.9,28.4188757695,132.39
2019-10-22 12:30:00,80.055,0.0,80.055,80.055,0,80.055,0.0,0.0,0.0,0.0,119.745,4.12,119.8158563171,80.055,0,80.055,39.69,4.12,39.9032642775,131.67
2019-10-22 13:00:00,73.423,0.0,73.423,73.423,0,73.423,0.0,0.0,0.0,0.0,113.163,4.06,113.2358078039,73.423,0,73.423,39.74,4.06,39.9468546947,131.4
2019-10-22 13:30:00,67.396,0.0,67.396,67.396,0,67.396,0.0,0.0,0.0,0.0,108.516,2.69,108.5493360459,67.396,0,67.396,41.12,2.69,41.2078936613,131.67
2019-10-22 14:00:00,75.6,0.0,75.6,75.6,0,75.6,0.0,0.0,0.0,0.0,111.1,2.55,111.1292603233,75.6,0,75.6,35.5,2.55,35.5914666739,131.67
2019-10-22 14:30:00,68.649,0.0,68.649,68.649,0,68.649,0.0,0.0,0.0,0.0,107.109,2.48,107.1377070923,68.649,0,68.649,38.46,2.48,38.5398754539,131.54
2019-10-22 15:00:00,65.24,0.0,65.24,65.24,0,65.24,0.0,0.0,0.0,0.0,104.75,1.67,104.7633113261,65.24,0,65.24,39.51,1.67,39.545277847,131.7
2019-10-22 15:30:00,64.129,0.0,64.129,64.129,0,64.129,0.0,0.0,0.0,0.0,103.949,1.6600000000000001,103.9622537318,64.129,0,64.129,39.82,1.6600000000000001,39.8545856835,131.7
2019-10-22 16:00:00,61.004,0.0,61.004,61.004,0,61.004,0.0,0.0,0.0,0.0,103.844,1.99,103.8630657934,61.004,0,61.004,42.84,1.99,42.8861947484,131.45
2019-10-22 16:30:00,37.76,0.0,37.76,37.76,0,37.76,0.0,0.0,0.0,0.0,94.34,2.56,94.3747275493,37.76,0,37.76,56.58,2.56,56.6378848475,131.14
2019-10-22 17:00:00,21.212,0.0,21.212,21.212,0,21.212,0.0,0.0,0.0,0.0,87.912,4.6,88.0322653577,21.212,0,21.212,66.7,4.6,66.8584325272,130.45
2019-10-22 17:30:00,15.599,0.0,15.599,15.599,0,15.599,0.0,0.0,0.0,0.0,87.329,5.16,87.4813113813,15.599,0,15.599,71.73,5.16,71.9153564964,130.45
2019-10-22 18:00:00,10.931000000000001,0.0,10.931000000000001,10.931000000000001,0,10.931000000000001,0.0,0.0,0.0,0.0,86.301,6.39,86.5372445887,10.931000000000001,0,10.931000000000001,75.37,6.39,75.6403926484,130.0
2019-10-22 18:30:00,9.674,0.0,9.674,9.674,0,9.674,0.0,0.0,0.0,0.0,90.644,7.4,90.9455591879,9.674,0,9.674,80.97,7.4,81.3074467684,129.78
2019-10-22 19:00:00,9.431,0.0,9.431,9.431,0,9.431,0.0,0.0,0.0,0.0,91.911,7.63,92.2271588037,9.431,0,9.431,82.48,7.63,82.8321634391,129.96
2019-10-22 19:30:00,7.028,0.0,7.028,7.028,0,7.028,0.0,0.0,0.0,0.0,87.228,6.57,87.4750757873,7.028,0,7.028,80.2,6.57,80.4686578737,130.24
2019-10-22 20:00:00,3.69,0.0,3.69,3.69,0,3.69,0.0,0.0,0.0,0.0,81.95,4.47,82.0718185494,3.69,0,3.69,78.26,4.47,78.3875532212,130.61
2019-10-22 20:30:00,6.34,0.0,6.34,6.34,0,6.34,0.0,0.0,0.0,0.0,77.1,2.67,77.1462176649,6.34,0,6.34,70.76,2.67,70.810355881,130.61
2019-10-22 21:00:00,6.497,0.0,6.497,6.497,0,6.497,0.0,0.0,0.0,0.0,72.457,0.22,72.4573339904,6.497,0,6.497,65.96,0.22,65.960366888,131.24
2019-10-22 21:30:00,4.514,0.0,4.514,4.514,0,4.514,0.0,0.0,0.0,0.0,64.554,-1.08,64.5630336648,4.514,0,4.514,60.04,-1.08,60.0497127387,131.47
2019-10-22 22:00:00,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0,59.505,-2.87,59.5741716266,3.325,0,3.325,56.18,-2.87,56.25326035,131.8
2019-10-22 22:30:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,53.553,-5.39,53.8235627676,3.263,0,3.263,50.29,-5.39,50.5780209182,132.21
2019-10-22 23:00:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,49.825,-7.17,50.3382511119,3.315,0,3.315,46.51,-7.17,47.0594198859,132.84
2019-10-22 23:30:00,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0,45.953,-7.57,46.5723427476,3.403,0,3.403,42.55,-7.57,43.2181373962,132.27
2019-10-23 00:00:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,43.595,-6.24,44.0393190797,3.615,0,3.615,39.98,-6.24,40.4640334124,130.78
2019-10-23 00:30:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,44.97,-6.63,45.4561085004,3.6,0,3.6,41.37,-6.63,41.8978973219,131.2
2019-10-23 01:00:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,44.211,-4.67,44.4569614459,3.501,0,3.501,40.71,-4.67,40.9769813432,129.87
2019-10-23 01:30:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,50.126,-4.26,50.306694147,3.016,0,3.016,47.11,-4.26,47.30221665,129.87
2019-10-23 02:00:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,51.406,-3.9,51.5537276635,2.966,0,2.966,48.44,-3.9,48.5967447469,129.67
2019-10-23 02:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,52.604,-3.73,52.7360760391,2.684,0,2.684,49.92,-3.73,50.0591580033,129.67
2019-10-23 03:00:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,51.377,-4.15,51.5443365366,2.707,0,2.707,48.67,-4.15,48.8466109367,129.93
2019-10-23 03:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,51.354,-4.29,51.5328770398,2.7039999999999997,0,2.7039999999999997,48.65,-4.29,48.8387817211,129.93
2019-10-23 04:00:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,48.678,-4.52,48.8874020991,2.718,0,2.718,45.96,-4.52,46.1817279885,130.09
2019-10-23 04:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,47.33,-4.47,47.5406121122,2.83,0,2.83,44.5,-4.47,44.723941016,130.09
2019-10-23 05:00:00,3.223,0.0,3.223,3.223,0,3.223,0.0,0.0,0.0,0.0,47.023,-4.43,47.2312124447,3.223,0,3.223,43.8,-4.43,44.0234585193,129.99
2019-10-23 05:30:00,3.459,0.0,3.459,3.459,0,3.459,0.0,0.0,0.0,0.0,46.179,-3.76,46.3318210413,3.459,0,3.459,42.72,-3.76,42.8851489446,129.74
2019-10-23 06:00:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,49.047,-4.92,49.2931497168,3.387,0,3.387,45.66,-4.92,45.9243072893,130.95
2019-10-23 06:30:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,57.01,-1.87,57.0406609359,3.37,0,3.37,53.64,-1.87,53.6725861125,130.22
2019-10-23 07:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,65.766,2.0,65.7964038227,3.306,0,3.306,62.46,2.0,62.4920122896,129.76
2019-10-23 07:30:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,73.933,12.7,75.0158549175,3.293,0,3.293,70.64,12.7,71.7725546431,131.26
2019-10-23 08:00:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,75.859,14.92,77.3123164897,3.359,0,3.359,72.5,14.92,74.0192974838,130.84
2019-10-23 08:30:00,5.183,0.0,5.183,5.183,0,5.183,0.0,0.0,0.0,0.0,78.883,16.34,80.5575774772,5.183,0,5.183,73.7,16.34,75.4896390242,130.44
2019-10-23 09:00:00,10.585,0.0,10.585,10.585,0,10.585,0.0,0.0,0.0,0.0,83.185,15.74,84.66104077439999,10.585,0,10.585,72.6,15.74,74.2866582907,131.15
2019-10-23 09:30:00,27.398,0.0,27.398,27.398,0,27.398,0.0,0.0,0.0,0.0,94.428,15.47,95.6868229382,27.398,0,27.398,67.03,15.47,68.7920184324,131.32
2019-10-23 10:00:00,41.224,0.0,41.224,41.224,0,41.224,0.0,0.0,0.0,0.0,102.444,14.88,103.5190201654,41.224,0,41.224,61.22,14.88,63.0024031288,131.48
2019-10-23 10:30:00,43.703,0.0,43.703,43.703,0,43.703,0.0,0.0,0.0,0.0,104.133,13.64,105.022527531,43.703,0,43.703,60.43,13.64,61.9502582723,131.99
2019-10-23 11:00:00,59.01,0.0,59.01,59.01,0,59.01,0.0,0.0,0.0,0.0,112.21,13.96,113.0750445501,59.01,0,59.01,53.2,13.96,55.0011054434,132.14
2019-10-23 11:30:00,64.359,0.0,64.359,64.359,0,64.359,0.0,0.0,0.0,0.0,115.679,14.02,116.5254969567,64.359,0,64.359,51.32,14.02,53.2005902223,132.26
2019-10-23 12:00:00,64.235,0.0,64.235,64.235,0,64.235,0.0,0.0,0.0,0.0,116.405,13.3,117.1623404725,64.235,0,64.235,52.17,13.3,53.8386376128,132.55
2019-10-23 12:30:00,70.533,0.0,70.533,70.533,0,70.533,0.0,0.0,0.0,0.0,119.363,13.6,120.1352811167,70.533,0,70.533,48.83,13.6,50.6885480163,132.35
2019-10-23 13:00:00,82.502,0.0,82.502,82.502,0,82.502,0.0,0.0,0.0,0.0,125.662,14.0,126.439464741,82.502,0,82.502,43.16,14.0,45.373842685,132.35
2019-10-23 13:30:00,75.222,0.0,75.222,75.222,0,75.222,0.0,0.0,0.0,0.0,118.062,12.73,118.7463209704,75.222,0,75.222,42.84,12.73,44.6913694129,132.75
2019-10-23 14:00:00,74.173,0.0,74.173,74.173,0,74.173,0.0,0.0,0.0,0.0,113.933,12.56,114.6232179316,74.173,0,74.173,39.76,12.56,41.6966569403,132.75
2019-10-23 14:30:00,49.449,0.0,49.449,49.449,0,49.449,0.0,0.0,0.0,0.0,99.179,12.32,99.941264956,49.449,0,49.449,49.73,12.32,51.2333416829,132.4
2019-10-23 15:00:00,36.288,0.0,36.288,36.288,0,36.288,0.0,0.0,0.0,0.0,93.368,12.45,94.1944049506,36.288,0,36.288,57.08,12.45,58.4219898668,132.26
2019-10-23 15:30:00,36.639,0.0,36.639,36.639,0,36.639,0.0,0.0,0.0,0.0,91.629,11.91,92.3997929705,36.639,0,36.639,54.99,11.91,56.2649820048,132.26
2019-10-23 16:00:00,33.915,0.0,33.915,33.915,0,33.915,0.0,0.0,0.0,0.0,92.855,12.94,93.7523046383,33.915,0,33.915,58.94,12.94,60.3437420119,132.07
2019-10-23 16:30:00,27.522,0.0,27.522,27.522,0,27.522,0.0,0.0,0.0,0.0,93.642,13.35,94.5888294885,27.522,0,27.522,66.12,13.35,67.4542578345,131.86
2019-10-23 17:00:00,26.492,0.0,26.492,26.492,0,26.492,0.0,0.0,0.0,0.0,95.022,14.24,96.0830790722,26.492,0,26.492,68.53,14.24,69.9938461581,131.4
2019-10-23 17:30:00,29.757,0.0,29.757,29.757,0,29.757,0.0,0.0,0.0,0.0,95.897,14.88,97.04457228,29.757,0,29.757,66.14,14.88,67.7931707475,130.74
2019-10-23 18:00:00,27.192,0.0,27.192,27.192,0,27.192,0.0,0.0,0.0,0.0,94.742,16.13,96.105272821,27.192,0,27.192,67.55,16.13,69.4491137452,130.37
2019-10-23 18:30:00,14.291,0.0,14.291,14.291,0,14.291,0.0,0.0,0.0,0.0,94.871,16.6,96.3123389862,14.291,0,14.291,80.58,16.6,82.2720876118,130.37
2019-10-23 19:00:00,15.701,0.0,15.701,15.701,0,15.701,0.0,0.0,0.0,0.0,95.251,15.61,96.5216302235,15.701,0,15.701,79.55,15.61,81.0670993684,130.47
2019-10-23 19:30:00,4.224,0.0,4.224,4.224,0,4.224,0.0,0.0,0.0,0.0,87.594,14.59,88.8007710327,4.224,0,4.224,83.37,14.59,84.6370190874,131.0
2019-10-23 20:00:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,84.015,12.99,85.0132949897,2.715,0,2.715,81.3,12.99,82.3312219028,131.65
2019-10-23 20:30:00,2.693,0.0,2.693,2.693,0,2.693,0.0,0.0,0.0,0.0,81.173,11.32,81.9585159029,2.693,0,2.693,78.48,11.32,79.2921988597,131.51
2019-10-23 21:00:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,75.857,9.37,76.4335093333,2.927,0,2.927,72.93,9.37,73.5294621223,131.21
2019-10-23 21:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,71.846,6.97,72.1832987332,3.156,0,3.156,68.69,6.97,69.0427186603,131.76
2019-10-23 22:00:00,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0,67.169,4.93,67.3496804818,2.779,0,2.779,64.39,4.93,64.5784561599,132.61
2019-10-23 22:30:00,2.697,0.0,2.697,2.697,0,2.697,0.0,0.0,0.0,0.0,57.037,3.79,57.162780452,2.697,0,2.697,54.34,3.79,54.472008408,132.89
2019-10-23 23:00:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,52.817,2.2800000000000002,52.8661885235,2.817,0,2.817,50.0,2.2800000000000002,50.0519570047,133.59
2019-10-23 23:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,50.611,-6.73,51.0565002816,2.721,0,2.721,47.89,-6.73,48.360572784,130.57
2019-10-24 00:00:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,49.325,-7.8100000000000005,49.9394806241,2.955,0,2.955,46.37,-7.8100000000000005,47.023111339,132.88
2019-10-24 00:30:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,49.317,-8.07,49.9729065494,2.757,0,2.757,46.56,-8.07,47.2541902904,133.29
2019-10-24 01:00:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,49.289,-8.16,49.959895126,2.979,0,2.979,46.31,-8.16,47.0234165071,133.29
2019-10-24 01:30:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,55.16,-7.57,55.6770194964,2.9,0,2.9,52.26,-7.57,52.8054211232,133.03
2019-10-24 02:00:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,55.652,-7.38,56.1391975718,3.122,0,3.122,52.53,-7.38,53.045879199,132.91
2019-10-24 02:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,55.978,-7.72,56.5078302893,3.008,0,3.008,52.97,-7.72,53.5296114314,133.07
2019-10-24 03:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,56.099,-7.71,56.6263357547,2.999,0,2.999,53.1,-7.71,53.6568178333,133.16
2019-10-24 03:30:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,55.672,-7.02,56.1128504355,3.002,0,3.002,52.67,-7.02,53.1357629097,132.75
2019-10-24 04:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,53.799,-7.41,54.3069102509,3.009,0,3.009,50.79,-7.41,51.327694279,132.89
2019-10-24 04:30:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,52.993,-7.61,53.5366243706,2.973,0,2.973,50.02,-7.61,50.59557787,132.89
2019-10-24 05:00:00,3.147,0.0,3.147,3.147,0,3.147,0.0,0.0,0.0,0.0,53.707,-7.52,54.2309159889,3.147,0,3.147,50.56,-7.52,51.116181391,132.89
2019-10-24 05:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,54.717,-6.36,55.0853854393,2.927,0,2.927,51.79,-6.36,52.1790542268,132.55
2019-10-24 06:00:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,57.469,-5.32,57.71471529,2.799,0,2.799,54.67,-5.32,54.9282377289,132.3
2019-10-24 06:30:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,62.66,-1.75,62.6844326767,2.86,0,2.86,59.8,-1.75,59.8256007074,131.34
2019-10-24 07:00:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,70.041,1.5,70.0570601795,3.111,0,3.111,66.93,1.5,66.9468064959,131.15
2019-10-24 07:30:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,80.547,2.32,80.5804046217,2.967,0,2.967,77.58,2.32,77.6146816008,132.32
2019-10-24 08:00:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,85.194,4.59,85.3175581929,2.9939999999999998,0,2.9939999999999998,82.2,4.59,82.3280517199,132.9
2019-10-24 08:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,83.612,5.75,83.8094806332,3.282,0,3.282,80.33,5.75,80.5355288056,132.66
2019-10-24 09:00:00,6.697,0.0,6.697,6.697,0,6.697,0.0,0.0,0.0,0.0,83.377,5.94,83.5883229225,6.697,0,6.697,76.68,5.94,76.909726303,132.55
2019-10-24 09:30:00,9.959,0.0,9.959,9.959,0,9.959,0.0,0.0,0.0,0.0,87.289,6.11,87.5025806534,9.959,0,9.959,77.33,6.11,77.5710061814,132.55
2019-10-24 10:00:00,11.587,0.0,11.587,11.587,0,11.587,0.0,0.0,0.0,0.0,89.557,6.86,89.8193511945,11.587,0,11.587,77.97,6.86,78.2711984066,132.55
2019-10-24 10:30:00,25.953,0.0,25.953,25.953,0,25.953,0.0,0.0,0.0,0.0,98.243,5.42,98.3923952803,25.953,0,25.953,72.29,5.42,72.4928996523,133.07
2019-10-24 11:00:00,27.533,0.0,27.533,27.533,0,27.533,0.0,0.0,0.0,0.0,100.793,5.13,100.9234648087,27.533,0,27.533,73.26,5.13,73.4393933798,133.23
2019-10-24 11:30:00,39.83,0.0,39.83,39.83,0,39.83,0.0,0.0,0.0,0.0,106.18,5.23,106.3087263587,39.83,0,39.83,66.35,5.23,66.5558066588,133.34
2019-10-24 12:00:00,47.06,0.0,47.06,47.06,0,47.06,0.0,0.0,0.0,0.0,109.35,4.45,109.4405089535,47.06,0,47.06,62.29,4.45,62.448751789,133.56
2019-10-24 12:30:00,40.53,0.0,40.53,40.53,0,40.53,0.0,0.0,0.0,0.0,107.56,4.27,107.6447235121,40.53,0,40.53,67.03,4.27,67.1658678199,133.12
2019-10-24 13:00:00,53.906,0.0,53.906,53.906,0,53.906,0.0,0.0,0.0,0.0,114.936,3.58,114.9917409904,53.906,0,53.906,61.03,3.58,61.1349106485,133.43
2019-10-24 13:30:00,84.429,0.0,84.429,84.429,0,84.429,0.0,0.0,0.0,0.0,128.149,6.57,128.3173063191,84.429,0,84.429,43.72,6.57,44.2108957159,132.08
2019-10-24 14:00:00,107.205,0.0,107.205,107.205,0,107.205,0.0,0.0,0.0,0.0,140.205,8.77,140.4790195189,107.205,0,107.205,33.0,8.77,34.1454667562,131.39
2019-10-24 14:30:00,72.332,0.0,72.332,72.332,0,72.332,0.0,0.0,0.0,0.0,116.462,7.95,116.7330285052,72.332,0,72.332,44.13,7.95,44.840376894,131.48
2019-10-24 15:00:00,83.949,0.0,83.949,83.949,0,83.949,0.0,0.0,0.0,0.0,121.349,7.73,121.5949534356,83.949,0,83.949,37.4,7.73,38.1904817985,131.72
2019-10-24 15:30:00,76.794,0.0,76.794,76.794,0,76.794,0.0,0.0,0.0,0.0,115.864,8.13,116.1488846094,76.794,0,76.794,39.07,8.13,39.9069141879,131.72
2019-10-24 16:00:00,61.132,0.0,61.132,61.132,0,61.132,0.0,0.0,0.0,0.0,107.472,7.84,107.7575815616,61.132,0,61.132,46.34,7.84,46.9985233811,131.21
2019-10-24 16:30:00,45.683,0.0,45.683,45.683,0,45.683,0.0,0.0,0.0,0.0,103.103,7.59,103.3819941237,45.683,0,45.683,57.42,7.59,57.9194656398,131.13
2019-10-24 17:00:00,26.581,0.0,26.581,26.581,0,26.581,0.0,0.0,0.0,0.0,92.591,8.85,93.0129871631,26.581,0,26.581,66.01,8.85,66.6006201172,130.67
2019-10-24 17:30:00,23.78,0.0,23.78,23.78,0,23.78,0.0,0.0,0.0,0.0,93.74,8.38,94.1138247018,23.78,0,23.78,69.96,8.38,70.4601021856,130.75
2019-10-24 18:00:00,10.083,0.0,10.083,10.083,0,10.083,0.0,0.0,0.0,0.0,87.333,9.79,87.8800147303,10.083,0,10.083,77.25,9.79,77.8678791287,130.44
2019-10-24 18:30:00,7.807,0.0,7.807,7.807,0,7.807,0.0,0.0,0.0,0.0,89.907,5.44,90.0714285942,7.807,0,7.807,82.1,5.44,82.2800315994,132.26
2019-10-24 19:00:00,7.936,0.0,7.936,7.936,0,7.936,0.0,0.0,0.0,0.0,90.936,5.35,91.0932412202,7.936,0,7.936,83.0,5.35,83.1722459718,132.1
2019-10-24 19:30:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,84.283,3.64,84.3615652356,2.893,0,2.893,81.39,3.64,81.4713550888,131.81
2019-10-24 20:00:00,5.224,0.0,5.224,5.224,0,5.224,0.0,0.0,0.0,0.0,81.454,2.16,81.4826344444,5.224,0,5.224,76.23,2.16,76.2605959851,132.15
2019-10-24 20:30:00,5.59,0.0,5.59,5.59,0,5.59,0.0,0.0,0.0,0.0,81.38,0.01,81.3800006144,5.59,0,5.59,75.79,0.01,75.7900006597,132.63
2019-10-24 21:00:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,76.233,-2.0,76.2592308445,2.753,0,2.753,73.48,-2.0,73.5072132515,132.83
2019-10-24 21:30:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,76.342,-4.22,76.4585467034,2.732,0,2.732,73.61,-4.22,73.7308653143,133.01
2019-10-24 22:00:00,2.652,0.0,2.652,2.652,0,2.652,0.0,0.0,0.0,0.0,70.352,-3.59,70.4435377022,2.652,0,2.652,67.7,-3.59,67.7951185558,132.02
2019-10-24 22:30:00,2.7439999999999998,0.0,2.7439999999999998,2.7439999999999998,0,2.7439999999999998,0.0,0.0,0.0,0.0,62.424,-6.68,62.7803964307,2.7439999999999998,0,2.7439999999999998,59.68,-6.68,60.052683537,132.52
2019-10-24 23:00:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,56.384,-8.21,56.978588575,2.854,0,2.854,53.53,-8.21,54.1559322697,133.19
2019-10-24 23:30:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,52.538,-7.96,53.1375859821,2.7279999999999998,0,2.7279999999999998,49.81,-7.96,50.4420231553,132.86
2019-10-25 00:00:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,50.103,-6.03,50.4645569583,2.963,0,2.963,47.14,-6.03,47.5241044103,131.95
2019-10-25 00:30:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,49.098,-8.23,49.7829941245,2.908,0,2.908,46.19,-8.23,46.9174700938,133.03
2019-10-25 01:00:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,48.481,-8.44,49.2101713165,3.001,0,3.001,45.48,-8.44,46.2565022456,133.18
2019-10-25 01:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,53.307,-7.98,53.9009893137,2.887,0,2.887,50.42,-7.98,51.047593479,132.74
2019-10-25 02:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,54.123,-8.07,54.7213306582,3.103,0,3.103,51.02,-8.07,51.6542863662,132.74
2019-10-25 02:30:00,2.8369999999999997,0.0,2.8369999999999997,2.8369999999999997,0,2.8369999999999997,0.0,0.0,0.0,0.0,54.647,-7.93,55.2193762098,2.8369999999999997,0,2.8369999999999997,51.81,-7.93,52.4133666158,132.74
2019-10-25 03:00:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,53.53,-8.21,54.1559322697,3.15,0,3.15,50.38,-8.21,51.0445736587,132.9
2019-10-25 03:30:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,52.383,-8.52,53.071358462,2.993,0,2.993,49.39,-8.52,50.1194822399,133.12
2019-10-25 04:00:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,51.821,-8.91,52.5814048975,3.201,0,3.201,48.62,-8.91,49.4296722627,133.4
2019-10-25 04:30:00,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0,2.9699999999999998,0.0,0.0,0.0,0.0,51.0,-8.96,51.7810930746,2.9699999999999998,0,2.9699999999999998,48.03,-8.96,48.8585969917,133.31
2019-10-25 05:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,50.22,-9.0,51.0200784006,3.03,0,3.03,47.19,-9.0,48.0405672323,133.31
2019-10-25 05:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,50.219,-8.15,50.8760303188,3.119,0,3.119,47.1,-8.15,47.7999215481,132.84
2019-10-25 06:00:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,52.19,-7.1,52.6707328599,3.15,0,3.15,49.04,-7.1,49.5513027074,132.47
2019-10-25 06:30:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,56.075,-3.39,56.1773773418,3.065,0,3.065,53.01,-3.39,53.1182849874,131.6
2019-10-25 07:00:00,3.329,0.0,3.329,3.329,0,3.329,0.0,0.0,0.0,0.0,63.909,-0.4,63.9102517676,3.329,0,3.329,60.58,-0.4,60.5813205535,130.99
2019-10-25 07:30:00,4.29,0.0,4.29,4.29,0,4.29,0.0,0.0,0.0,0.0,74.9,1.45,74.9140340657,4.29,0,4.29,70.61,1.45,70.6248865486,131.91
2019-10-25 08:00:00,8.638,0.0,8.638,8.638,0,8.638,0.0,0.0,0.0,0.0,82.678,1.19,82.6865635034,8.638,0,8.638,74.04,1.19,74.0495624565,133.03
2019-10-25 08:30:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,83.108,2.96,83.1606954276,3.448,0,3.448,79.66,2.96,79.71497475379999,132.36
2019-10-25 09:00:00,4.553,0.0,4.553,4.553,0,4.553,0.0,0.0,0.0,0.0,84.533,3.8200000000000003,84.6192678354,4.553,0,4.553,79.98,3.8200000000000003,80.0711733397,132.53
2019-10-25 09:30:00,7.223,0.0,7.223,7.223,0,7.223,0.0,0.0,0.0,0.0,87.463,4.31,87.5691296577,7.223,0,7.223,80.24,4.31,80.3556699929,132.61
2019-10-25 10:00:00,10.7,0.0,10.7,10.7,0,10.7,0.0,0.0,0.0,0.0,89.64,4.38,89.7469442377,10.7,0,10.7,78.94,4.38,79.0614191626,132.9
2019-10-25 10:30:00,16.47,0.0,16.47,16.47,0,16.47,0.0,0.0,0.0,0.0,92.69,3.8200000000000003,92.7686827545,16.47,0,16.47,76.22,3.8200000000000003,76.3156654954,133.29
2019-10-25 11:00:00,14.125,0.0,14.125,14.125,0,14.125,0.0,0.0,0.0,0.0,89.065,9.74,89.5959922374,14.125,0,14.125,74.94,9.74,75.5703063379,130.96
2019-10-25 11:30:00,22.105,0.0,22.105,22.105,0,22.105,0.0,0.0,0.0,0.0,94.235,10.17,94.7821930797,22.105,0,22.105,72.13,10.17,72.8434334721,130.75
2019-10-25 12:00:00,22.24,0.0,22.24,22.24,0,22.24,0.0,0.0,0.0,0.0,95.1,10.26,95.6518562287,22.24,0,22.24,72.86,10.26,73.5788502221,130.75
2019-10-25 12:30:00,20.469,0.0,20.469,20.469,0,20.469,0.0,0.0,0.0,0.0,97.669,11.08,98.2954727391,20.469,0,20.469,77.2,11.08,77.991066155,130.44
2019-10-25 13:00:00,26.264,0.0,26.264,26.264,0,26.264,0.0,0.0,0.0,0.0,100.844,10.36,101.3747598567,26.264,0,26.264,74.58,10.36,75.2961220781,130.62
2019-10-25 13:30:00,25.125,0.0,25.125,25.125,0,25.125,0.0,0.0,0.0,0.0,97.415,9.48,97.8751890164,25.125,0,25.125,72.29,9.48,72.9089466389,131.02
2019-10-25 14:00:00,27.759,0.0,27.759,27.759,0,27.759,0.0,0.0,0.0,0.0,96.049,8.94,96.4641591525,27.759,0,27.759,68.29,8.94,68.8726919758,131.43
2019-10-25 14:30:00,31.372,0.0,31.372,31.372,0,31.372,0.0,0.0,0.0,0.0,95.802,8.11,96.1446582187,31.372,0,31.372,64.43,8.11,64.9384092814,131.43
2019-10-25 15:00:00,19.503,0.0,19.503,19.503,0,19.503,0.0,0.0,0.0,0.0,88.293,7.75,88.6324790864,19.503,0,19.503,68.79,7.75,69.2251876126,131.43
2019-10-25 15:30:00,10.393,0.0,10.393,10.393,0,10.393,0.0,0.0,0.0,0.0,84.253,7.67,84.6014001598,10.393,0,10.393,73.86,7.67,74.2571781042,131.54
2019-10-25 16:00:00,7.416,0.0,7.416,7.416,0,7.416,0.0,0.0,0.0,0.0,84.456,8.21,84.854110307,7.416,0,7.416,77.04,8.21,77.4762266763,131.25
2019-10-25 16:30:00,8.044,0.0,8.044,8.044,0,8.044,0.0,0.0,0.0,0.0,86.184,8.4,86.5923891344,8.044,0,8.044,78.14,8.4,78.5902004069,131.02
2019-10-25 17:00:00,7.683,0.0,7.683,7.683,0,7.683,0.0,0.0,0.0,0.0,87.313,8.97,87.7725519112,7.683,0,7.683,79.63,8.97,80.1336246528,130.44
2019-10-25 17:30:00,8.535,0.0,8.535,8.535,0,8.535,0.0,0.0,0.0,0.0,91.015,5.0,91.1522365332,8.535,0,8.535,82.48,5.0,82.631412913,131.8
2019-10-25 18:00:00,8.494,0.0,8.494,8.494,0,8.494,0.0,0.0,0.0,0.0,92.744,5.09,92.8835703233,8.494,0,8.494,84.25,5.09,84.4036172211,132.52
2019-10-25 18:30:00,8.619,0.0,8.619,8.619,0,8.619,0.0,0.0,0.0,0.0,95.309,5.44,95.4641245757,8.619,0,8.619,86.69,5.44,86.8605186492,132.28
2019-10-25 19:00:00,7.893,0.0,7.893,7.893,0,7.893,0.0,0.0,0.0,0.0,93.383,4.75,93.5037282091,7.893,0,7.893,85.49,4.75,85.6218581905,132.66
2019-10-25 19:30:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,87.704,3.96,87.7933551927,2.954,0,2.954,84.75,3.96,84.8424663715,133.1
2019-10-25 20:00:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,81.918,2.74,81.9638110632,2.9779999999999998,0,2.9779999999999998,78.94,2.74,78.9875382576,131.62
2019-10-25 20:30:00,2.871,0.0,2.871,2.871,0,2.871,0.0,0.0,0.0,0.0,76.691,0.4,76.6920431401,2.871,0,2.871,73.82,0.4,73.8210837092,131.9
2019-10-25 21:00:00,2.5789999999999997,0.0,2.5789999999999997,2.5789999999999997,0,2.5789999999999997,0.0,0.0,0.0,0.0,73.479,-1.15,73.4879986188,2.5789999999999997,0,2.5789999999999997,70.9,-1.15,70.9093259029,131.9
2019-10-25 21:30:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,70.198,-2.61,70.2465038561,2.628,0,2.628,67.57,-2.61,67.6203889371,131.9
2019-10-25 22:00:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,67.232,-4.52,67.3837682532,2.7119999999999997,0,2.7119999999999997,64.52,-4.52,64.6781323169,132.38
2019-10-25 22:30:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,61.331,-6.27,61.6506647247,2.601,0,2.601,58.73,-6.27,59.0637435319,133.32
2019-10-25 23:00:00,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0,57.993,-1.78,58.0203106593,2.593,0,2.593,55.4,-1.78,55.4285882916,131.49
2019-10-25 23:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,58.149,-2.69,58.211187077700004,2.729,0,2.729,55.42,-2.69,55.4852457866,132.31
2019-10-26 00:00:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,56.54,-3.15,56.6276796275,2.76,0,2.76,53.78,-3.15,53.8721718515,132.44
2019-10-26 00:30:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,55.514,-2.27,55.5603914313,2.914,0,2.914,52.6,-2.27,52.648959154,132.25
2019-10-26 01:00:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,54.26,-1.44,54.2791046352,3.05,0,3.05,51.21,-1.44,51.2302420451,131.37
2019-10-26 01:30:00,4.305,0.0,4.305,4.305,0,4.305,0.0,0.0,0.0,0.0,58.495,-0.6000000000000001,58.4980771051,4.305,0,4.305,54.19,-0.6000000000000001,54.1933215443,131.12
2019-10-26 02:00:00,8.138,0.0,8.138,8.138,0,8.138,0.0,0.0,0.0,0.0,61.638,-0.35000000000000003,61.6389936972,8.138,0,8.138,53.5,-0.35000000000000003,53.5011448476,130.79
2019-10-26 02:30:00,7.872,0.0,7.872,7.872,0,7.872,0.0,0.0,0.0,0.0,62.782,-0.56,62.7844974815,7.872,0,7.872,54.91,-0.56,54.9128555076,131.04
2019-10-26 03:00:00,8.177,0.0,8.177,8.177,0,8.177,0.0,0.0,0.0,0.0,61.387,-0.98,61.3948220048,8.177,0,8.177,53.21,-0.98,53.2190238543,131.25
2019-10-26 03:30:00,8.03,0.0,8.03,8.03,0,8.03,0.0,0.0,0.0,0.0,57.51,-1.28,57.5242427156,8.03,0,8.03,49.48,-1.28,49.4965534154,131.71
2019-10-26 04:00:00,8.289,0.0,8.289,8.289,0,8.289,0.0,0.0,0.0,0.0,56.099,-1.67,56.1238514448,8.289,0,8.289,47.81,-1.67,47.8391576013,131.91
2019-10-26 04:30:00,5.979,0.0,5.979,5.979,0,5.979,0.0,0.0,0.0,0.0,53.399,-1.21,53.4127072989,5.979,0,5.979,47.42,-1.21,47.435435067,131.54
2019-10-26 05:00:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,50.379,-0.81,50.385511221,3.089,0,3.089,47.29,-0.81,47.2969364758,131.05
2019-10-26 05:30:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,50.002,-0.43,50.0038488919,2.952,0,2.952,47.05,-0.43,47.0519648899,131.05
2019-10-26 06:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,50.008,-0.7000000000000001,50.0128989762,2.928,0,2.928,47.08,-0.7000000000000001,47.0852036207,131.25
2019-10-26 06:30:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,52.917,-0.22,52.917457318,2.767,0,2.767,50.15,-0.22,50.15048255,131.25
2019-10-26 07:00:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,54.865,0.31,54.865875779,2.775,0,2.775,52.09,0.31,52.0909224338,131.1
2019-10-26 07:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,60.483,-0.5700000000000001,60.485685819,2.793,0,2.793,57.69,-0.5700000000000001,57.6928158439,131.84
2019-10-26 08:00:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,63.856,0.38,63.857130659,2.976,0,2.976,60.88,0.38,60.881185928,131.45
2019-10-26 08:30:00,4.355,0.0,4.355,4.355,0,4.355,0.0,0.0,0.0,0.0,68.015,1.52,68.0319823686,4.355,0,4.355,63.66,1.52,63.6781438172,131.15
2019-10-26 09:00:00,5.718,0.0,5.718,5.718,0,5.718,0.0,0.0,0.0,0.0,73.888,3.25,73.9594418854,5.718,0,5.718,68.17,3.25,68.2474277904,130.63
2019-10-26 09:30:00,5.543,0.0,5.543,5.543,0,5.543,0.0,0.0,0.0,0.0,73.933,3.93,74.0373783234,5.543,0,5.543,68.39,3.93,68.5028247593,130.47
2019-10-26 10:00:00,10.546,0.0,10.546,10.546,0,10.546,0.0,0.0,0.0,0.0,77.576,4.25,77.6923308699,10.546,0,10.546,67.03,4.25,67.1645993065,130.61
2019-10-26 10:30:00,14.906,0.0,14.906,14.906,0,14.906,0.0,0.0,0.0,0.0,80.876,4.52,81.0022084637,14.906,0,14.906,65.97,4.52,66.1246648385,130.91
2019-10-26 11:00:00,11.619,0.0,11.619,11.619,0,11.619,0.0,0.0,0.0,0.0,77.919,4.29,78.0370082781,11.619,0,11.619,66.3,4.29,66.4386491434,131.1
2019-10-26 11:30:00,14.126,0.0,14.126,14.126,0,14.126,0.0,0.0,0.0,0.0,80.266,4.67,80.4017391354,14.126,0,14.126,66.14,4.67,66.3046642402,130.77
2019-10-26 12:00:00,22.201,0.0,22.201,22.201,0,22.201,0.0,0.0,0.0,0.0,85.571,4.53,85.6908218014,22.201,0,22.201,63.37,4.53,63.5317070446,130.77
2019-10-26 12:30:00,25.546,0.0,25.546,25.546,0,25.546,0.0,0.0,0.0,0.0,87.016,4.25,87.1197265606,25.546,0,25.546,61.47,4.25,61.6167461004,130.92
2019-10-26 13:00:00,17.602,0.0,17.602,17.602,0,17.602,0.0,0.0,0.0,0.0,81.622,4.25,81.7325723564,17.602,0,17.602,64.02,4.25,64.1609141144,131.02
2019-10-26 13:30:00,14.014,0.0,14.014,14.014,0,14.014,0.0,0.0,0.0,0.0,77.544,3.91,77.6425143591,14.014,0,14.014,63.53,3.91,63.6502081693,131.12
2019-10-26 14:00:00,11.236,0.0,11.236,11.236,0,11.236,0.0,0.0,0.0,0.0,74.696,3.75,74.7900723091,11.236,0,11.236,63.46,3.75,63.5707015849,131.43
2019-10-26 14:30:00,8.811,0.0,8.811,8.811,0,8.811,0.0,0.0,0.0,0.0,71.911,3.5300000000000002,71.9975889944,8.811,0,8.811,63.1,3.5300000000000002,63.1986621694,131.43
2019-10-26 15:00:00,8.988,0.0,8.988,8.988,0,8.988,0.0,0.0,0.0,0.0,71.848,3.13,71.916145642,8.988,0,8.988,62.86,3.13,62.9378781021,131.74
2019-10-26 15:30:00,11.398,0.0,11.398,11.398,0,11.398,0.0,0.0,0.0,0.0,73.728,2.98,73.7881994902,11.398,0,11.398,62.33,2.98,62.4011963026,131.74
2019-10-26 16:00:00,10.1,0.0,10.1,10.1,0,10.1,0.0,0.0,0.0,0.0,73.92,2.87,73.9756939812,10.1,0,10.1,63.82,2.87,63.884499685,131.74
2019-10-26 16:30:00,8.97,0.0,8.97,8.97,0,8.97,0.0,0.0,0.0,0.0,76.03,3.94,76.1320202018,8.97,0,8.97,67.06,3.94,67.1756443959,131.28
2019-10-26 17:00:00,6.804,0.0,6.804,6.804,0,6.804,0.0,0.0,0.0,0.0,77.304,5.25,77.4820683513,6.804,0,6.804,70.5,5.25,70.6952084656,130.57
2019-10-26 17:30:00,4.393,0.0,4.393,4.393,0,4.393,0.0,0.0,0.0,0.0,78.233,3.2,78.2984181769,4.393,0,4.393,73.84,3.2,73.9093065858,131.54
2019-10-26 18:00:00,4.179,0.0,4.179,4.179,0,4.179,0.0,0.0,0.0,0.0,79.039,1.6800000000000002,79.0568524607,4.179,0,4.179,74.86,1.6800000000000002,74.8788488159,132.36
2019-10-26 18:30:00,5.183,0.0,5.183,5.183,0,5.183,0.0,0.0,0.0,0.0,81.133,2.73,81.178917146,5.183,0,5.183,75.95,2.73,75.9990486783,132.56
2019-10-26 19:00:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,78.462,1.6600000000000001,78.4795581282,3.212,0,3.212,75.25,1.6600000000000001,75.2683074076,132.77
2019-10-26 19:30:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,74.259,0.51,74.2607512822,3.219,0,3.219,71.04,0.51,71.0418306352,132.48
2019-10-26 20:00:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,70.79,-1.15,70.7993403924,3.26,0,3.26,67.53,-1.15,67.5397912345,133.37
2019-10-26 20:30:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,67.738,4.61,67.8946886288,3.2880000000000003,0,3.2880000000000003,64.45,4.61,64.6146624227,131.65
2019-10-26 21:00:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,65.184,7.13,65.5727897531,3.034,0,3.034,62.15,7.13,62.5576486131,129.87
2019-10-26 21:30:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,62.163,6.28,62.4794123612,2.773,0,2.773,59.39,6.28,59.7211059844,130.01
2019-10-26 22:00:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,60.19,5.3,60.42289384,2.95,0,2.95,57.24,5.3,57.4848466989,130.47
2019-10-26 22:30:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,55.901,4.55,56.0858654297,2.8609999999999998,0,2.8609999999999998,53.04,4.55,53.2348015869,130.96
2019-10-26 23:00:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,52.792,3.62,52.9159679492,2.932,0,2.932,49.86,3.62,49.9912392325,131.04
2019-10-26 23:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,50.676,2.81,50.7538478935,2.866,0,2.866,47.81,2.81,47.8925067208,130.72
2019-10-27 00:00:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,48.184,2.7800000000000002,48.2641301175,3.094,0,3.094,45.09,2.7800000000000002,45.1756184241,130.72
2019-10-27 00:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,48.325,3.36,48.4416682723,3.005,0,3.005,45.32,3.36,45.4443835914,130.82
2019-10-27 01:00:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,48.078,3.8200000000000003,48.2295188033,3.198,0,3.198,44.88,3.8200000000000003,45.0422779175,130.36
2019-10-27 01:30:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,52.631,4.52,52.8247343675,2.991,0,2.991,49.64,4.52,49.8453608674,132.63
2019-10-27 02:00:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,52.552,0.7000000000000001,52.5566618422,2.822,0,2.822,49.73,0.7000000000000001,49.7349263597,132.63
2019-10-27 02:30:00,2.185,0.0,2.185,2.185,0,2.185,0.0,0.0,0.0,0.0,50.785,-2.18,50.8317678721,2.185,0,2.185,48.6,-2.18,48.6488684349,131.99
2019-10-27 03:00:00,2.583,0.0,2.583,2.583,0,2.583,0.0,0.0,0.0,0.0,49.243,-2.81,49.323109685,2.583,0,2.583,46.66,-2.81,46.7445365792,131.23
2019-10-27 03:30:00,2.323,0.0,2.323,2.323,0,2.323,0.0,0.0,0.0,0.0,47.513,-1.8399999999999999,47.5486147958,2.323,0,2.323,45.19,-1.8399999999999999,45.227444102,130.85
2019-10-27 04:00:00,2.457,0.0,2.457,2.457,0,2.457,0.0,0.0,0.0,0.0,46.577,-1.92,46.6165563829,2.457,0,2.457,44.12,-1.92,44.1617572114,132.36
2019-10-27 04:30:00,2.425,0.0,2.425,2.425,0,2.425,0.0,0.0,0.0,0.0,43.395,-1.28,43.4138736466,2.425,0,2.425,40.97,-1.28,40.9899902415,132.52
2019-10-27 05:00:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,42.274,-1.82,42.3131596079,2.5140000000000002,0,2.5140000000000002,39.76,-1.82,39.8016331323,132.52
2019-10-27 05:30:00,2.378,0.0,2.378,2.378,0,2.378,0.0,0.0,0.0,0.0,41.708,-1.99,41.7554471177,2.378,0,2.378,39.33,-1.99,39.3803123401,131.72
2019-10-27 06:00:00,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0,41.087,-2.08,41.139615567,2.627,0,2.627,38.46,-2.08,38.5162043821,131.3
2019-10-27 06:30:00,6.415,0.0,6.415,6.415,0,6.415,0.0,0.0,0.0,0.0,41.345,-0.21,41.3455333138,6.415,0,6.415,34.93,-0.21,34.9306312568,131.13
2019-10-27 07:00:00,6.676,0.0,6.676,6.676,0,6.676,0.0,0.0,0.0,0.0,43.076,2.79,43.166258536,6.676,0,6.676,36.4,2.79,36.5067678657,130.82
2019-10-27 07:30:00,6.455,0.0,6.455,6.455,0,6.455,0.0,0.0,0.0,0.0,47.685,3.73,47.83066093,6.455,0,6.455,41.23,3.73,41.3983791953,130.32
2019-10-27 08:00:00,5.693,0.0,5.693,5.693,0,5.693,0.0,0.0,0.0,0.0,50.283,4.39,50.4742725455,5.693,0,5.693,44.59,4.39,44.8055822415,130.62
2019-10-27 08:30:00,6.43,0.0,6.43,6.43,0,6.43,0.0,0.0,0.0,0.0,53.62,4.5600000000000005,53.8135484799,6.43,0,6.43,47.19,4.5600000000000005,47.4098059477,131.09
2019-10-27 09:00:00,18.665,0.0,18.665,18.665,0,18.665,0.0,0.0,0.0,0.0,64.355,4.13,64.487385782,18.665,0,18.665,45.69,4.13,45.8762792737,131.24
2019-10-27 09:30:00,26.479,0.0,26.479,26.479,0,26.479,0.0,0.0,0.0,0.0,77.729,5.82,77.9465832542,26.479,0,26.479,51.25,5.82,51.5794038353,131.56
2019-10-27 10:00:00,56.879,0.0,56.879,56.879,0,56.879,0.0,0.0,0.0,0.0,99.159,6.36,99.3627539926,56.879,0,56.879,42.28,6.36,42.7556779855,131.67
2019-10-27 10:30:00,92.859,0.0,92.859,92.859,0,92.859,0.0,0.0,0.0,0.0,122.319,6.67,122.5007210632,92.859,0,92.859,29.46,6.67,30.2056368911,131.76
2019-10-27 11:00:00,114.173,0.0,114.173,114.173,0,114.173,0.0,0.0,0.0,0.0,135.313,7.1,135.4991437943,114.173,0,114.173,21.14,7.1,22.3004394576,131.89
2019-10-27 11:30:00,128.588,0.0,128.588,128.588,0,128.588,0.0,0.0,0.0,0.0,142.888,7.73,143.0969372279,128.588,0,128.588,14.3,7.73,16.2555498215,131.34
2019-10-27 12:00:00,141.349,0.0,141.349,141.349,0,141.349,0.0,0.0,0.0,0.0,149.669,7.87,149.8757700931,141.349,0,141.349,8.32,7.87,11.452480080800001,131.34
2019-10-27 12:30:00,146.485,0.0,146.485,146.485,0,146.485,0.0,0.0,0.0,0.0,153.295,8.35,153.522244398,146.485,0,146.485,6.8100000000000005,8.35,10.7749060321,131.43
2019-10-27 13:00:00,144.83,0.0,144.83,144.83,0,144.83,0.0,0.0,0.0,0.0,152.14,8.37,152.3700643171,144.83,0,144.83,7.31,8.37,11.1127404361,131.54
2019-10-27 13:30:00,139.93,0.0,139.93,139.93,0,139.93,0.0,0.0,0.0,0.0,148.82,7.94,149.0316610657,139.93,0,139.93,8.89,7.94,11.919551166,131.73
2019-10-27 14:00:00,134.772,0.0,134.772,134.772,0,134.772,0.0,0.0,0.0,0.0,144.682,7.6,144.8814726734,134.772,0,134.772,9.91,7.6,12.4887189095,131.86
2019-10-27 14:30:00,127.376,0.0,127.376,127.376,0,127.376,0.0,0.0,0.0,0.0,138.236,6.5600000000000005,138.3915651187,127.376,0,127.376,10.86,6.5600000000000005,12.6875214286,131.73
2019-10-27 15:00:00,104.417,0.0,104.417,104.417,0,104.417,0.0,0.0,0.0,0.0,122.647,5.51,122.7707078623,104.417,0,104.417,18.23,5.51,19.0445005185,131.81
2019-10-27 15:30:00,81.523,0.0,81.523,81.523,0,81.523,0.0,0.0,0.0,0.0,107.573,4.53,107.6683390278,81.523,0,81.523,26.05,4.53,26.4409417381,131.47
2019-10-27 16:00:00,60.713,0.0,60.713,60.713,0,60.713,0.0,0.0,0.0,0.0,97.733,4.08,97.8181255647,60.713,0,60.713,37.02,4.08,37.2441512187,130.8
2019-10-27 16:30:00,42.07,0.0,42.07,42.07,0,42.07,0.0,0.0,0.0,0.0,88.04,4.5,88.1549295275,42.07,0,42.07,45.97,4.5,46.1897272129,130.22
2019-10-27 17:00:00,29.713,0.0,29.713,29.713,0,29.713,0.0,0.0,0.0,0.0,82.463,5.27,82.6312245401,29.713,0,29.713,52.75,5.27,53.0125966163,131.35
2019-10-27 17:30:00,17.896,0.0,17.896,17.896,0,17.896,0.0,0.0,0.0,0.0,78.286,7.02,78.6001157506,17.896,0,17.896,60.39,7.02,60.7966487563,131.78
2019-10-27 18:00:00,9.396,0.0,9.396,9.396,0,9.396,0.0,0.0,0.0,0.0,76.176,3.32,76.2483139223,9.396,0,9.396,66.78,3.32,66.8624767714,131.89
2019-10-27 18:30:00,7.615,0.0,7.615,7.615,0,7.615,0.0,0.0,0.0,0.0,82.825,2.58,82.8651737764,7.615,0,7.615,75.21,2.58,75.2542390833,132.02
2019-10-27 19:00:00,7.639,0.0,7.639,7.639,0,7.639,0.0,0.0,0.0,0.0,85.099,3.88,85.1874063521,7.639,0,7.639,77.46,3.88,77.5571144383,132.19
2019-10-27 19:30:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,79.397,2.21,79.4277515041,2.877,0,2.877,76.52,2.21,76.5519072264,133.29
2019-10-27 20:00:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,76.92,0.98,76.9262425964,3.49,0,3.49,73.43,0.98,73.4365392703,132.62
2019-10-27 20:30:00,4.616,0.0,4.616,4.616,0,4.616,0.0,0.0,0.0,0.0,76.076,-0.68,76.0790390055,4.616,0,4.616,71.46,-0.68,71.4632353032,132.06
2019-10-27 21:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0,2.5300000000000002,0.0,0.0,0.0,0.0,72.2,-1.65,72.2188514171,2.5300000000000002,0,2.5300000000000002,69.67,-1.65,69.6895357999,131.81
2019-10-27 21:30:00,2.444,0.0,2.444,2.444,0,2.444,0.0,0.0,0.0,0.0,71.704,-2.49,71.7472209636,2.444,0,2.444,69.26,-2.49,69.3047451478,132.26
2019-10-27 22:00:00,2.557,0.0,2.557,2.557,0,2.557,0.0,0.0,0.0,0.0,68.747,-4.79,68.913671423,2.557,0,2.557,66.19,-4.79,66.3630936591,132.6
2019-10-27 22:30:00,2.268,0.0,2.268,2.268,0,2.268,0.0,0.0,0.0,0.0,63.848,-5.94,64.1237140534,2.268,0,2.268,61.58,-5.94,61.8658225517,132.82
2019-10-27 23:00:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,60.974,-7.83,61.474690532,2.504,0,2.504,58.47,-7.83,58.991946908,133.14
2019-10-27 23:30:00,2.19,0.0,2.19,2.19,0,2.19,0.0,0.0,0.0,0.0,54.47,-8.19,55.0822748259,2.19,0,2.19,52.28,-8.19,52.9176199389,130.74
2019-10-28 00:00:00,2.144,0.0,2.144,2.144,0,2.144,0.0,0.0,0.0,0.0,50.044,-9.17,50.8772133278,2.144,0,2.144,47.9,-9.17,48.7698564689,130.74
2019-10-28 00:30:00,1.957,0.0,1.957,1.957,0,1.957,0.0,0.0,0.0,0.0,56.557,-5.86,56.8597735574,1.957,0,1.957,54.6,-5.86,54.9135648087,130.36
2019-10-28 01:00:00,1.976,0.0,1.976,1.976,0,1.976,0.0,0.0,0.0,0.0,58.206,-6.11,58.525810853,1.976,0,1.976,56.23,-6.11,56.5609847863,130.44
2019-10-28 01:30:00,1.956,0.0,1.956,1.956,0,1.956,0.0,0.0,0.0,0.0,56.966,-7.0,57.3944697336,1.956,0,1.956,55.01,-7.0,55.453585096,130.83
2019-10-28 02:00:00,1.9420000000000002,0.0,1.9420000000000002,1.9420000000000002,0,1.9420000000000002,0.0,0.0,0.0,0.0,55.142,-7.74,55.682562477,1.9420000000000002,0,1.9420000000000002,53.2,-7.74,53.7600930059,131.44
2019-10-28 02:30:00,1.908,0.0,1.908,1.908,0,1.908,0.0,0.0,0.0,0.0,55.968,-7.69,56.4938326191,1.908,0,1.908,54.06,-7.69,54.6042095447,131.44
2019-10-28 03:00:00,1.955,0.0,1.955,1.955,0,1.955,0.0,0.0,0.0,0.0,55.325,-7.9,55.8861845629,1.955,0,1.955,53.37,-7.9,53.9515236115,131.62
2019-10-28 03:30:00,1.9340000000000002,0.0,1.9340000000000002,1.9340000000000002,0,1.9340000000000002,0.0,0.0,0.0,0.0,54.454,-8.02,55.0414254539,1.9340000000000002,0,1.9340000000000002,52.52,-8.02,53.1288132749,131.62
2019-10-28 04:00:00,1.925,0.0,1.925,1.925,0,1.925,0.0,0.0,0.0,0.0,52.645,-7.31,53.1500905455,1.925,0,1.925,50.72,-7.31,51.2440679494,130.84
2019-10-28 04:30:00,1.881,0.0,1.881,1.881,0,1.881,0.0,0.0,0.0,0.0,51.171,-7.04,51.6530041818,1.881,0,1.881,49.29,-7.04,49.7902169106,130.84
2019-10-28 05:00:00,1.9180000000000001,0.0,1.9180000000000001,1.9180000000000001,0,1.9180000000000001,0.0,0.0,0.0,0.0,50.678,-6.86,51.1401924517,1.9180000000000001,0,1.9180000000000001,48.76,-6.86,49.2401990248,130.68
2019-10-28 05:30:00,1.863,0.0,1.863,1.863,0,1.863,0.0,0.0,0.0,0.0,50.973,-5.71,51.2918202933,1.863,0,1.863,49.11,-5.71,49.4408353489,130.2
2019-10-28 06:00:00,1.685,0.0,1.685,1.685,0,1.685,0.0,0.0,0.0,0.0,52.525,-4.3,52.7007174999,1.685,0,1.685,50.84,-4.3,51.0215209495,129.78
2019-10-28 06:30:00,1.56,0.0,1.56,1.56,0,1.56,0.0,0.0,0.0,0.0,57.26,3.79,57.3852916696,1.56,0,1.56,55.7,3.79,55.8287927507,132.0
2019-10-28 07:00:00,1.638,0.0,1.638,1.638,0,1.638,0.0,0.0,0.0,0.0,61.128,7.85,61.6299836443,1.638,0,1.638,59.49,7.85,60.0056880637,133.17
2019-10-28 07:30:00,5.027,0.0,5.027,5.027,0,5.027,0.0,0.0,0.0,0.0,63.927,9.47,64.6246255618,5.027,0,5.027,58.9,9.47,59.6564405576,132.08
2019-10-28 08:00:00,16.291,0.0,16.291,16.291,0,16.291,0.0,0.0,0.0,0.0,73.551,11.06,74.3779080171,16.291,0,16.291,57.26,11.06,58.3183607451,131.78
2019-10-28 08:30:00,28.323,0.0,28.323,28.323,0,28.323,0.0,0.0,0.0,0.0,86.803,12.63,87.7170320348,28.323,0,28.323,58.48,12.63,59.8283152028,131.57
2019-10-28 09:00:00,42.945,0.0,42.945,42.945,0,42.945,0.0,0.0,0.0,0.0,98.295,13.46,99.2122906953,42.945,0,42.945,55.35,13.46,56.9630941926,131.48
2019-10-28 09:30:00,54.127,0.0,54.127,54.127,0,54.127,0.0,0.0,0.0,0.0,106.247,13.91,107.1536891992,54.127,0,54.127,52.12,13.91,53.9442536328,131.67
2019-10-28 10:00:00,62.635,0.0,62.635,62.635,0,62.635,0.0,0.0,0.0,0.0,110.225,13.93,111.1017350225,62.635,0,62.635,47.59,13.93,49.5868228464,131.67
2019-10-28 10:30:00,60.753,0.0,60.753,60.753,0,60.753,0.0,0.0,0.0,0.0,109.423,13.74,110.282276586,60.753,0,60.753,48.67,13.74,50.5722898434,131.87
2019-10-28 11:00:00,56.916,0.0,56.916,56.916,0,56.916,0.0,0.0,0.0,0.0,106.716,13.58,107.5765822844,56.916,0,56.916,49.8,13.58,51.6183726981,131.87
2019-10-28 11:30:00,45.925,0.0,45.925,45.925,0,45.925,0.0,0.0,0.0,0.0,100.555,14.03,101.5290545854,45.925,0,45.925,54.63,14.03,56.4028173055,131.74
2019-10-28 12:00:00,46.322,0.0,46.322,46.322,0,46.322,0.0,0.0,0.0,0.0,101.532,14.32,102.5368686083,46.322,0,46.322,55.21,14.32,57.0368871872,131.74
2019-10-28 12:30:00,51.144,0.0,51.144,51.144,0,51.144,0.0,0.0,0.0,0.0,103.434,13.89,104.3624667014,51.144,0,51.144,52.29,13.89,54.1033843673,131.74
2019-10-28 13:00:00,56.558,0.0,56.558,56.558,0,56.558,0.0,0.0,0.0,0.0,104.188,12.84,104.9762113243,56.558,0,56.558,47.63,12.84,49.3303405624,131.74
2019-10-28 13:30:00,47.083,0.0,47.083,47.083,0,47.083,0.0,0.0,0.0,0.0,98.303,12.43,99.0857442269,47.083,0,47.083,51.22,12.43,52.7066722531,131.74
2019-10-28 14:00:00,38.1,0.0,38.1,38.1,0,38.1,0.0,0.0,0.0,0.0,92.84,12.73,93.7086895651,38.1,0,38.1,54.74,12.73,56.2007161876,131.65
2019-10-28 14:30:00,31.095,0.0,31.095,31.095,0,31.095,0.0,0.0,0.0,0.0,89.415,12.93,90.3450448281,31.095,0,31.095,58.32,12.93,59.7361473482,131.33
2019-10-28 15:00:00,23.686,0.0,23.686,23.686,0,23.686,0.0,0.0,0.0,0.0,85.346,13.26,86.3699445178,23.686,0,23.686,61.66,13.26,63.0696694141,131.17
2019-10-28 15:30:00,17.097,0.0,17.097,17.097,0,17.097,0.0,0.0,0.0,0.0,84.237,14.05,85.4006713615,17.097,0,17.097,67.14,14.05,68.5943299406,131.17
2019-10-28 16:00:00,10.971,0.0,10.971,10.971,0,10.971,0.0,0.0,0.0,0.0,82.641,15.59,84.0986502924,10.971,0,10.971,71.67,15.59,73.346008753,130.72
2019-10-28 16:30:00,6.531,0.0,6.531,6.531,0,6.531,0.0,0.0,0.0,0.0,85.221,17.08,86.9157364405,6.531,0,6.531,78.69,17.08,80.5223105729,130.48
2019-10-28 17:00:00,4.031,0.0,4.031,4.031,0,4.031,0.0,0.0,0.0,0.0,88.301,15.88,89.7175623889,4.031,0,4.031,84.27,15.88,85.7531766175,131.3
2019-10-28 17:30:00,8.521,0.0,8.521,8.521,0,8.521,0.0,0.0,0.0,0.0,96.941,15.29,98.1393987194,8.521,0,8.521,88.42,15.29,89.7322712295,132.0
2019-10-28 18:00:00,8.79,0.0,8.79,8.79,0,8.79,0.0,0.0,0.0,0.0,98.79,15.64,100.020366426,8.79,0,8.79,90.0,15.64,91.3488346943,132.22
2019-10-28 18:30:00,8.792,0.0,8.792,8.792,0,8.792,0.0,0.0,0.0,0.0,95.652,14.05,96.6783719557,8.792,0,8.792,86.86,14.05,87.9889885156,132.33
2019-10-28 19:00:00,8.949,0.0,8.949,8.949,0,8.949,0.0,0.0,0.0,0.0,93.009,15.02,94.2139824071,8.949,0,8.949,84.06,15.02,85.3913578765,132.52
2019-10-28 19:30:00,4.241,0.0,4.241,4.241,0,4.241,0.0,0.0,0.0,0.0,85.531,17.04,87.2118888742,4.241,0,4.241,81.29,17.04,83.0567619162,130.87
2019-10-28 20:00:00,3.967,0.0,3.967,3.967,0,3.967,0.0,0.0,0.0,0.0,82.507,15.04,83.8666003186,3.967,0,3.967,78.54,15.04,79.967075725,130.29
2019-10-28 20:30:00,3.993,0.0,3.993,3.993,0,3.993,0.0,0.0,0.0,0.0,78.043,12.88,79.0986994141,3.993,0,3.993,74.05,12.88,75.1618047947,130.59
2019-10-28 21:00:00,3.969,0.0,3.969,3.969,0,3.969,0.0,0.0,0.0,0.0,75.269,10.8,76.0398734941,3.969,0,3.969,71.3,10.8,72.1133136113,130.93
2019-10-28 21:30:00,4.101,0.0,4.101,4.101,0,4.101,0.0,0.0,0.0,0.0,72.161,9.04,72.7250405363,4.101,0,4.101,68.06,9.04,68.6577395492,131.44
2019-10-28 22:00:00,4.109,0.0,4.109,4.109,0,4.109,0.0,0.0,0.0,0.0,66.899,7.17,67.2821306217,4.109,0,4.109,62.79,7.17,63.1980458559,132.38
2019-10-28 22:30:00,4.1,0.0,4.1,4.1,0,4.1,0.0,0.0,0.0,0.0,59.32,3.55,59.4261297747,4.1,0,4.1,55.22,3.55,55.3339940724,131.99
2019-10-28 23:00:00,7.267,0.0,7.267,7.267,0,7.267,0.0,0.0,0.0,0.0,56.357,2.51,56.4128668745,7.267,0,7.267,49.09,2.51,49.1541269885,132.49
2019-10-28 23:30:00,4.163,0.0,4.163,4.163,0,4.163,0.0,0.0,0.0,0.0,57.183,1.04,57.1924565743,4.163,0,4.163,53.02,1.04,53.0301989436,133.34
2019-10-29 00:00:00,4.2780000000000005,0.0,4.2780000000000005,4.2780000000000005,0,4.2780000000000005,0.0,0.0,0.0,0.0,56.088,0.24,56.0885134765,4.2780000000000005,0,4.2780000000000005,51.81,0.24,51.8105558743,133.46
2019-10-29 00:30:00,4.277,0.0,4.277,4.277,0,4.277,0.0,0.0,0.0,0.0,65.117,0.51,65.1189971437,4.277,0,4.277,60.84,0.51,60.8421375364,133.1
2019-10-29 01:00:00,4.335,0.0,4.335,4.335,0,4.335,0.0,0.0,0.0,0.0,66.335,0.6900000000000001,66.3385885062,4.335,0,4.335,62.0,0.6900000000000001,62.0038393973,132.64
2019-10-29 01:30:00,4.307,0.0,4.307,4.307,0,4.307,0.0,0.0,0.0,0.0,64.097,0.09,64.0970631855,4.307,0,4.307,59.79,0.09,59.790067737,132.9
2019-10-29 02:00:00,4.25,0.0,4.25,4.25,0,4.25,0.0,0.0,0.0,0.0,63.55,-0.46,63.551664809,4.25,0,4.25,59.3,-0.46,59.3017841216,133.22
2019-10-29 02:30:00,4.247,0.0,4.247,4.247,0,4.247,0.0,0.0,0.0,0.0,62.077,-0.18,62.0772609657,4.247,0,4.247,57.83,-0.18,57.8302801307,133.29
2019-10-29 03:00:00,4.228,0.0,4.228,4.228,0,4.228,0.0,0.0,0.0,0.0,60.368,-0.35000000000000003,60.3690146019,4.228,0,4.228,56.14,-0.35000000000000003,56.1410910118,133.47
2019-10-29 03:30:00,4.243,0.0,4.243,4.243,0,4.243,0.0,0.0,0.0,0.0,59.633,-0.71,59.6372265368,4.243,0,4.243,55.39,-0.71,55.3945502735,133.84
2019-10-29 04:00:00,4.311,0.0,4.311,4.311,0,4.311,0.0,0.0,0.0,0.0,58.301,-1.35,58.3166279975,4.311,0,4.311,53.99,-1.35,54.0068754882,133.99
2019-10-29 04:30:00,4.242,0.0,4.242,4.242,0,4.242,0.0,0.0,0.0,0.0,54.642,-7.87,55.2058426618,4.242,0,4.242,50.4,-7.87,51.010752788,131.21
