Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-29 05:00:00,4.255,0.0,4.255,4.255,0,4.255,0.0,0.0,0.0,0.0,54.155,-8.25,54.7798003374,4.255,0,4.255,49.9,-8.25,50.5773911941,130.9
2019-10-29 05:30:00,4.175,0.0,4.175,4.175,0,4.175,0.0,0.0,0.0,0.0,53.555,-7.02,54.0131319681,4.175,0,4.175,49.38,-7.02,49.8764954663,130.32
2019-10-29 06:00:00,4.084,0.0,4.084,4.084,0,4.084,0.0,0.0,0.0,0.0,55.334,-5.52,55.6086500106,4.084,0,4.084,51.25,-5.52,51.5464150063,129.95
2019-10-29 06:30:00,4.044,0.0,4.044,4.044,0,4.044,0.0,0.0,0.0,0.0,63.204,-1.9300000000000002,63.2334604146,4.044,0,4.044,59.16,-1.9300000000000002,59.1914732035,129.51
2019-10-29 07:00:00,4.056,0.0,4.056,4.056,0,4.056,0.0,0.0,0.0,0.0,68.046,8.24,68.5430938607,4.056,0,4.056,63.99,8.24,64.5183516528,132.24
2019-10-29 07:30:00,4.206,0.0,4.206,4.206,0,4.206,0.0,0.0,0.0,0.0,69.076,9.18,69.6833278195,4.206,0,4.206,64.87,9.18,65.5163284991,131.71
2019-10-29 08:00:00,6.787,0.0,6.787,6.787,0,6.787,0.0,0.0,0.0,0.0,74.287,12.2,75.2821251626,6.787,0,6.787,67.5,12.2,68.593658599,131.24
2019-10-29 08:30:00,10.538,0.0,10.538,10.538,0,10.538,0.0,0.0,0.0,0.0,81.208,15.51,82.6758692969,10.538,0,10.538,70.67,15.51,72.3519799314,130.64
2019-10-29 09:00:00,17.363,0.0,17.363,17.363,0,17.363,0.0,0.0,0.0,0.0,87.323,17.53,89.0651852802,17.363,0,17.363,69.96,17.53,72.1228292568,130.81
2019-10-29 09:30:00,26.29,0.0,26.29,26.29,0,26.29,0.0,0.0,0.0,0.0,93.32,17.98,95.0363235821,26.29,0,26.29,67.03,17.98,69.399577088,130.96
2019-10-29 10:00:00,28.177,0.0,28.177,28.177,0,28.177,0.0,0.0,0.0,0.0,94.397,18.25,96.1449744344,28.177,0,28.177,66.22,18.25,68.6887974855,131.08
2019-10-29 10:30:00,30.492,0.0,30.492,30.492,0,30.492,0.0,0.0,0.0,0.0,94.842,17.72,96.4831765854,30.492,0,30.492,64.35,17.72,66.7451938345,131.27
2019-10-29 11:00:00,32.095,0.0,32.095,32.095,0,32.095,0.0,0.0,0.0,0.0,94.365,17.5,95.9739716017,32.095,0,32.095,62.27,17.5,64.68232293290001,131.27
2019-10-29 11:30:00,28.543,0.0,28.543,28.543,0,28.543,0.0,0.0,0.0,0.0,91.573,17.95,93.3156837247,28.543,0,28.543,63.03,17.95,65.5361228637,131.27
2019-10-29 12:00:00,27.829,0.0,27.829,27.829,0,27.829,0.0,0.0,0.0,0.0,91.479,18.11,93.254380814,27.829,0,27.829,63.65,18.11,66.1762389382,131.27
2019-10-29 12:30:00,32.26,0.0,32.26,32.26,0,32.26,0.0,0.0,0.0,0.0,95.3,17.4,96.8754354829,32.26,0,32.26,63.04,17.4,65.3972598814,131.87
2019-10-29 13:00:00,37.869,0.0,37.869,37.869,0,37.869,0.0,0.0,0.0,0.0,97.479,16.09,98.7979936082,37.869,0,37.869,59.61,16.09,61.7433413414,131.62
2019-10-29 13:30:00,33.897,0.0,33.897,33.897,0,33.897,0.0,0.0,0.0,0.0,94.127,15.02,95.317850002,33.897,0,33.897,60.23,15.02,62.0745785326,131.87
2019-10-29 14:00:00,29.121,0.0,29.121,29.121,0,29.121,0.0,0.0,0.0,0.0,90.291,15.0,91.5284910888,29.121,0,29.121,61.17,15.0,62.982290368,131.87
2019-10-29 14:30:00,24.892,0.0,24.892,24.892,0,24.892,0.0,0.0,0.0,0.0,87.022,14.76,88.2648632469,24.892,0,24.892,62.13,14.76,63.8591771009,131.73
2019-10-29 15:00:00,20.872,0.0,20.872,20.872,0,20.872,0.0,0.0,0.0,0.0,85.062,15.14,86.3988625157,20.872,0,20.872,64.19,15.14,65.9513131029,131.73
2019-10-29 15:30:00,17.989,0.0,17.989,17.989,0,17.989,0.0,0.0,0.0,0.0,85.829,15.13,87.152361649,17.989,0,17.989,67.84,15.13,69.5067083093,131.88
2019-10-29 16:00:00,12.15,0.0,12.15,12.15,0,12.15,0.0,0.0,0.0,0.0,83.73,16.04,85.2525336867,12.15,0,12.15,71.58,16.04,73.3551497851,131.58
2019-10-29 16:30:00,11.506,0.0,11.506,11.506,0,11.506,0.0,0.0,0.0,0.0,89.536,15.77,90.9141803901,11.506,0,11.506,78.03,15.77,79.60762400670001,131.19
2019-10-29 17:00:00,8.981,0.0,8.981,8.981,0,8.981,0.0,0.0,0.0,0.0,94.311,18.72,96.1509392622,8.981,0,8.981,85.33,18.72,87.3593000201,130.48
2019-10-29 17:30:00,8.788,0.0,8.788,8.788,0,8.788,0.0,0.0,0.0,0.0,99.608,12.75,100.4206958948,8.788,0,8.788,90.82,12.75,91.7106040761,132.4
2019-10-29 18:00:00,8.684,0.0,8.684,8.684,0,8.684,0.0,0.0,0.0,0.0,99.784,9.98,100.2818381164,8.684,0,8.684,91.1,9.98,91.6450238693,132.94
2019-10-29 18:30:00,8.741,0.0,8.741,8.741,0,8.741,0.0,0.0,0.0,0.0,96.901,8.28,97.2541114864,8.741,0,8.741,88.16,8.28,88.5479756968,133.33
2019-10-29 19:00:00,8.385,0.0,8.385,8.385,0,8.385,0.0,0.0,0.0,0.0,94.105,6.25,94.3123190522,8.385,0,8.385,85.72,6.25,85.9475473763,132.92
2019-10-29 19:30:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,87.571,3.27,87.6320314782,3.331,0,3.331,84.24,3.27,84.3034429902,130.28
2019-10-29 20:00:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,85.175,0.9400000000000001,85.1801868101,3.035,0,3.035,82.14,0.9400000000000001,82.1453784458,130.45
2019-10-29 20:30:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,79.139,-0.54,79.1408423066,2.919,0,2.919,76.22,-0.54,76.2219128598,130.66
2019-10-29 21:00:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,75.473,-2.85,75.526791465,3.033,0,3.033,72.44,-2.85,72.4960419609,130.8
2019-10-29 21:30:00,5.54,0.0,5.54,5.54,0,5.54,0.0,0.0,0.0,0.0,71.98,-4.66,72.1306869508,5.54,0,5.54,66.44,-4.66,66.6032221443,131.02
2019-10-29 22:00:00,5.059,0.0,5.059,5.059,0,5.059,0.0,0.0,0.0,0.0,65.519,-7.82,65.9840265595,5.059,0,5.059,60.46,-7.82,60.9636285009,131.81
2019-10-29 22:30:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,58.935,-10.07,59.7891221294,3.135,0,3.135,55.8,-10.07,56.7013659447,132.11
2019-10-29 23:00:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,55.368,2.0,55.4041101724,3.178,0,3.178,52.19,2.0,52.2283074587,131.07
2019-10-29 23:30:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,51.068,1.38,51.0866423246,3.128,0,3.128,47.94,1.38,47.959858215,130.58
2019-10-30 00:00:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,50.231,0.9500000000000001,50.2399826931,3.121,0,3.121,47.11,0.9500000000000001,47.1195776721,130.77
2019-10-30 00:30:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,57.066,2.29,57.1119291917,3.146,0,3.146,53.92,2.29,53.9686066153,130.47
2019-10-30 01:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,59.011,1.98,59.0442081918,3.161,0,3.161,55.85,1.98,55.8850865616,130.78
2019-10-30 01:30:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,58.981,0.77,58.9860259807,3.161,0,3.161,55.82,0.77,55.8253105679,131.76
2019-10-30 02:00:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,56.91,0.7000000000000001,56.9143048802,3.15,0,3.15,53.76,0.7000000000000001,53.7645570985,131.36
2019-10-30 02:30:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,54.964,1.3599999999999999,54.980822984,3.204,0,3.204,51.76,1.3599999999999999,51.7778639961,130.84
2019-10-30 03:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,53.67,1.28,53.6852614784,3.22,0,3.22,50.45,1.28,50.4662352469,130.93
2019-10-30 03:30:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,50.582,0.96,50.5911091398,2.902,0,2.902,47.68,0.96,47.6896634503,131.16
2019-10-30 04:00:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,48.751,-0.14,48.7512010211,3.101,0,3.101,45.65,-0.14,45.6502146764,132.09
2019-10-30 04:30:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0,2.5300000000000002,0.0,0.0,0.0,0.0,49.33,-0.12,49.3301459556,2.5300000000000002,0,2.5300000000000002,46.8,-0.12,46.8001538459,132.63
2019-10-30 05:00:00,2.5,0.0,2.5,2.5,0,2.5,0.0,0.0,0.0,0.0,49.3,-0.07,49.3000496957,2.5,0,2.5,46.8,-0.07,46.8000523504,132.52
2019-10-30 05:30:00,2.475,0.0,2.475,2.475,0,2.475,0.0,0.0,0.0,0.0,50.785,0.46,50.7870832496,2.475,0,2.475,48.31,0.46,48.3121899731,131.92
2019-10-30 06:00:00,2.468,0.0,2.468,2.468,0,2.468,0.0,0.0,0.0,0.0,50.408,1.69,50.4363218722,2.468,0,2.468,47.94,1.69,47.9697790281,131.67
2019-10-30 06:30:00,2.463,0.0,2.463,2.463,0,2.463,0.0,0.0,0.0,0.0,56.773,5.36,57.0254603576,2.463,0,2.463,54.31,5.36,54.5738554621,130.94
2019-10-30 07:00:00,2.444,0.0,2.444,2.444,0,2.444,0.0,0.0,0.0,0.0,59.304,9.34,60.0349899309,2.444,0,2.444,56.86,9.34,57.622002742,130.3
2019-10-30 07:30:00,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0,60.006,2.98,60.0799503662,2.496,0,2.496,57.51,2.98,57.587155686,132.02
2019-10-30 08:00:00,6.614,0.0,6.614,6.614,0,6.614,0.0,0.0,0.0,0.0,63.994,1.6800000000000002,64.0160482692,6.614,0,6.614,57.38,1.6800000000000002,57.4045886668,132.62
2019-10-30 08:30:00,13.02,0.0,13.02,13.02,0,13.02,0.0,0.0,0.0,0.0,71.58,3.59,71.6699693037,13.02,0,13.02,58.56,3.59,58.6699386398,131.99
2019-10-30 09:00:00,21.564,0.0,21.564,21.564,0,21.564,0.0,0.0,0.0,0.0,79.824,5.09,79.9861180206,21.564,0,21.564,58.26,5.09,58.4819262679,131.99
2019-10-30 09:30:00,25.414,0.0,25.414,25.414,0,25.414,0.0,0.0,0.0,0.0,84.134,5.65,84.3234988363,25.414,0,25.414,58.72,5.65,58.9911934105,131.99
2019-10-30 10:00:00,29.664,0.0,29.664,29.664,0,29.664,0.0,0.0,0.0,0.0,86.074,5.38,86.2419728207,29.664,0,29.664,56.41,5.38,56.665973035,132.14
2019-10-30 10:30:00,27.708,0.0,27.708,27.708,0,27.708,0.0,0.0,0.0,0.0,83.248,4.75,83.3834036484,27.708,0,27.708,55.54,4.75,55.7427493043,132.36
2019-10-30 11:00:00,25.818,0.0,25.818,25.818,0,25.818,0.0,0.0,0.0,0.0,81.678,4.9,81.8248475953,25.818,0,25.818,55.86,4.9,56.0745004436,132.36
2019-10-30 11:30:00,25.245,0.0,25.245,25.245,0,25.245,0.0,0.0,0.0,0.0,81.995,4.98,82.1460919643,25.245,0,25.245,56.75,4.98,56.9680866802,132.29
2019-10-30 12:00:00,26.293,0.0,26.293,26.293,0,26.293,0.0,0.0,0.0,0.0,82.953,5.13,83.1114739913,26.293,0,26.293,56.66,5.13,56.8917612665,132.29
2019-10-30 12:30:00,25.11,0.0,25.11,25.11,0,25.11,0.0,0.0,0.0,0.0,83.04,5.19,83.2020294224,25.11,0,25.11,57.93,5.19,58.1620236924,132.19
2019-10-30 13:00:00,23.573,0.0,23.573,23.573,0,23.573,0.0,0.0,0.0,0.0,82.103,4.7,82.2374161133,23.573,0,23.573,58.53,4.7,58.7184034183,132.31
2019-10-30 13:30:00,23.087,0.0,23.087,23.087,0,23.087,0.0,0.0,0.0,0.0,81.907,4.5,82.0305226669,23.087,0,23.087,58.82,4.5,58.9918841876,132.24
2019-10-30 14:00:00,15.383,0.0,15.383,15.383,0,15.383,0.0,0.0,0.0,0.0,77.083,4.53,77.2159943859,15.383,0,15.383,61.7,4.53,61.8660722852,132.24
2019-10-30 14:30:00,12.283,0.0,12.283,12.283,0,12.283,0.0,0.0,0.0,0.0,74.643,3.43,74.7217662331,12.283,0,12.283,62.36,3.43,62.4542592623,133.28
2019-10-30 15:00:00,11.998,0.0,11.998,11.998,0,11.998,0.0,0.0,0.0,0.0,75.148,3.86,75.247069737,11.998,0,11.998,63.15,3.86,63.267859929,132.06
2019-10-30 15:30:00,8.886,0.0,8.886,8.886,0,8.886,0.0,0.0,0.0,0.0,75.746,5.86,75.9723378342,8.886,0,8.886,66.86,5.86,67.1163109832,131.08
2019-10-30 16:00:00,5.107,0.0,5.107,5.107,0,5.107,0.0,0.0,0.0,0.0,74.157,8.23,74.6122881904,5.107,0,5.107,69.05,8.23,69.5387330917,130.13
2019-10-30 16:30:00,3.534,0.0,3.534,3.534,0,3.534,0.0,0.0,0.0,0.0,77.504,9.41,78.0731587423,3.534,0,3.534,73.97,9.41,74.5661384276,130.03
2019-10-30 17:00:00,9.54,0.0,9.54,9.54,0,9.54,0.0,0.0,0.0,0.0,85.19,6.26,85.4196915237,9.54,0,9.54,75.65,6.26,75.9085640755,130.58
2019-10-30 17:30:00,14.536,0.0,14.536,14.536,0,14.536,0.0,0.0,0.0,0.0,93.476,1.19,93.4835743647,14.536,0,14.536,78.94,1.19,78.948968961,130.78
2019-10-30 18:00:00,18.91,0.0,18.91,18.91,0,18.91,0.0,0.0,0.0,0.0,96.96,0.88,96.9639933171,18.91,0,18.91,78.05,0.88,78.0549607648,130.78
2019-10-30 18:30:00,18.509,0.0,18.509,18.509,0,18.509,0.0,0.0,0.0,0.0,94.939,-0.32,94.9395392921,18.509,0,18.509,76.43,-0.32,76.4306698911,131.15
2019-10-30 19:00:00,14.134,0.0,14.134,14.134,0,14.134,0.0,0.0,0.0,0.0,89.594,-1.85,89.6130980159,14.134,0,14.134,75.46,-1.85,75.482674171,131.81
2019-10-30 19:30:00,7.856,0.0,7.856,7.856,0,7.856,0.0,0.0,0.0,0.0,84.066,-3.0,84.1195123381,7.856,0,7.856,76.21,-3.0,76.2690245119,131.89
2019-10-30 20:00:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,78.421,4.46,78.5477233343,3.041,0,3.041,75.38,4.46,75.5118268882,132.32
2019-10-30 20:30:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,75.974,2.52,76.0157817562,2.884,0,2.884,73.09,2.52,73.1334294287,132.8
2019-10-30 21:00:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,74.694,0.04,74.6940107104,2.834,0,2.834,71.86,0.04,71.8600111328,133.12
2019-10-30 21:30:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,70.616,-1.56,70.6332291206,3.136,0,3.136,67.48,-1.56,67.4980296009,132.96
2019-10-30 22:00:00,6.124,0.0,6.124,6.124,0,6.124,0.0,0.0,0.0,0.0,68.644,-3.85,68.7518816906,6.124,0,6.124,62.52,-3.85,62.6384298973,131.87
2019-10-30 22:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,60.05,-5.91,60.3401242955,2.89,0,2.89,57.16,-5.91,57.464717001,131.55
2019-10-30 23:00:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,55.49,-6.77,55.9014579416,3.08,0,3.08,52.41,-6.77,52.8454444583,132.24
2019-10-30 23:30:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,55.423,-7.46,55.9228086652,3.273,0,3.273,52.15,-7.46,52.6808703421,132.94
2019-10-31 00:00:00,3.283,0.0,3.283,3.283,0,3.283,0.0,0.0,0.0,0.0,57.433,-2.38,57.4822919602,3.283,0,3.283,54.15,-2.38,54.2022776274,130.61
2019-10-31 00:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,66.111,-1.3599999999999999,66.1249871153,3.201,0,3.201,62.91,-1.3599999999999999,62.9246986485,130.14
2019-10-31 01:00:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,66.123,-6.85,66.4768653668,3.273,0,3.273,62.85,-6.85,63.222187561,132.35
2019-10-31 01:30:00,3.175,0.0,3.175,3.175,0,3.175,0.0,0.0,0.0,0.0,65.535,-8.61,66.0981718734,3.175,0,3.175,62.36,-8.61,62.9515821882,132.96
2019-10-31 02:00:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,63.641,-6.54,63.976155566,3.221,0,3.221,60.42,-6.54,60.7729216016,132.11
2019-10-31 02:30:00,3.2640000000000002,0.0,3.2640000000000002,3.2640000000000002,0,3.2640000000000002,0.0,0.0,0.0,0.0,63.594,-2.9,63.66008825,3.2640000000000002,0,3.2640000000000002,60.33,-2.9,60.3996597673,130.71
2019-10-31 03:00:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,62.084,-3.36,62.1748554964,3.274,0,3.274,58.81,-3.36,58.9059054764,131.0
2019-10-31 03:30:00,3.226,0.0,3.226,3.226,0,3.226,0.0,0.0,0.0,0.0,59.926,-3.47,60.0263806672,3.226,0,3.226,56.7,-3.47,56.8060815406,131.09
2019-10-31 04:00:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,57.254,-3.92,57.3880380916,3.2439999999999998,0,3.2439999999999998,54.01,-3.92,54.1520682892,131.34
2019-10-31 04:30:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,54.688,-3.95,54.8304645612,3.168,0,3.168,51.52,-3.95,51.6711999087,131.12
2019-10-31 05:00:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,52.812,-3.66,52.938671536,3.202,0,3.202,49.61,-3.66,49.7448258616,130.96
2019-10-31 05:30:00,3.142,0.0,3.142,3.142,0,3.142,0.0,0.0,0.0,0.0,50.312,-2.03,50.3529367962,3.142,0,3.142,47.17,-2.03,47.2136611586,130.12
2019-10-31 06:00:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,52.141,-2.79,52.2155913593,3.111,0,3.111,49.03,-2.79,49.109316835,130.84
2019-10-31 06:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,58.445,-4.64,58.628897525,3.095,0,3.095,55.35,-4.64,55.5441455061,131.9
2019-10-31 07:00:00,3.117,0.0,3.117,3.117,0,3.117,0.0,0.0,0.0,0.0,62.267,-0.88,62.2732180717,3.117,0,3.117,59.15,-0.88,59.1565457071,131.29
2019-10-31 07:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,66.998,1.19,67.0085673925,3.048,0,3.048,63.95,1.19,63.9610709729,130.66
2019-10-31 08:00:00,3.535,0.0,3.535,3.535,0,3.535,0.0,0.0,0.0,0.0,69.495,3.21,69.5690960485,3.535,0,3.535,65.96,3.21,66.0380625094,130.55
2019-10-31 08:30:00,5.727,0.0,5.727,5.727,0,5.727,0.0,0.0,0.0,0.0,77.067,5.23,77.2442579678,5.727,0,5.727,71.34,5.23,71.5314511247,130.66
2019-10-31 09:00:00,8.858,0.0,8.858,8.858,0,8.858,0.0,0.0,0.0,0.0,83.528,6.55,83.7844214875,8.858,0,8.858,74.67,6.55,74.9567301848,130.66
2019-10-31 09:30:00,11.472,0.0,11.472,11.472,0,11.472,0.0,0.0,0.0,0.0,87.122,7.65,87.457220308,11.472,0,11.472,75.65,7.65,76.03581393,130.41
2019-10-31 10:00:00,13.905,0.0,13.905,13.905,0,13.905,0.0,0.0,0.0,0.0,88.565,7.73,88.9016992245,13.905,0,13.905,74.66,7.73,75.0591000479,130.5
2019-10-31 10:30:00,15.662,0.0,15.662,15.662,0,15.662,0.0,0.0,0.0,0.0,89.772,7.22,90.0618697563,15.662,0,15.662,74.11,7.22,74.4608655604,130.75
2019-10-31 11:00:00,16.207,0.0,16.207,16.207,0,16.207,0.0,0.0,0.0,0.0,91.137,7.32,91.4304936495,16.207,0,16.207,74.93,7.32,75.2867006848,130.75
2019-10-31 11:30:00,16.786,0.0,16.786,16.786,0,16.786,0.0,0.0,0.0,0.0,93.046,7.54,93.3510027584,16.786,0,16.786,76.26,7.54,76.6318419458,130.91
2019-10-31 12:00:00,15.516,0.0,15.516,15.516,0,15.516,0.0,0.0,0.0,0.0,92.216,7.44,92.5156433043,15.516,0,15.516,76.7,7.44,77.06,130.91
2019-10-31 12:30:00,15.581,0.0,15.581,15.581,0,15.581,0.0,0.0,0.0,0.0,93.831,8.06,94.1765372107,15.581,0,15.581,78.25,8.06,78.6640076528,130.8
2019-10-31 13:00:00,15.613,0.0,15.613,15.613,0,15.613,0.0,0.0,0.0,0.0,94.133,7.8100000000000005,94.4564332854,15.613,0,15.613,78.52,7.8100000000000005,78.9074552878,130.95
2019-10-31 13:30:00,13.495,0.0,13.495,13.495,0,13.495,0.0,0.0,0.0,0.0,91.975,6.98,92.2394765,13.495,0,13.495,78.48,6.98,78.7897886785,131.15
2019-10-31 14:00:00,12.163,0.0,12.163,12.163,0,12.163,0.0,0.0,0.0,0.0,89.403,6.85,89.6650372721,12.163,0,12.163,77.24,6.85,77.5431499231,131.23
2019-10-31 14:30:00,10.799,0.0,10.799,10.799,0,10.799,0.0,0.0,0.0,0.0,88.019,6.7,88.2736334417,10.799,0,10.799,77.22,6.7,77.5101180492,131.34
2019-10-31 15:00:00,9.754,0.0,9.754,9.754,0,9.754,0.0,0.0,0.0,0.0,86.544,6.25,86.7693865139,9.754,0,9.754,76.79,6.25,77.0439264316,131.21
2019-10-31 15:30:00,8.373,0.0,8.373,8.373,0,8.373,0.0,0.0,0.0,0.0,86.093,6.05,86.3053135618,8.373,0,8.373,77.72,6.05,77.9551210633,131.07
2019-10-31 16:00:00,11.973,0.0,11.973,11.973,0,11.973,0.0,0.0,0.0,0.0,89.533,6.41,89.7621645739,11.973,0,11.973,77.56,6.41,77.8244286841,130.79
2019-10-31 16:30:00,10.23,0.0,10.23,10.23,0,10.23,0.0,0.0,0.0,0.0,91.42,6.99,91.6868392955,10.23,0,10.23,81.19,6.99,81.4903442133,130.22
2019-10-31 17:00:00,9.155,0.0,9.155,9.155,0,9.155,0.0,0.0,0.0,0.0,94.795,8.95,95.216566442,9.155,0,9.155,85.64,8.95,86.1063998783,129.68
2019-10-31 17:30:00,9.034,0.0,9.034,9.034,0,9.034,0.0,0.0,0.0,0.0,98.804,9.21,99.2323259629,9.034,0,9.034,89.77,9.21,90.241215639,129.76
2019-10-31 18:00:00,9.088,0.0,9.088,9.088,0,9.088,0.0,0.0,0.0,0.0,98.488,8.79,98.8794733198,9.088,0,9.088,89.4,8.79,89.8310864901,130.11
2019-10-31 18:30:00,9.096,0.0,9.096,9.096,0,9.096,0.0,0.0,0.0,0.0,95.636,7.98,95.9683536172,9.096,0,9.096,86.54,7.98,86.9071458512,130.39
2019-10-31 19:00:00,9.107,0.0,9.107,9.107,0,9.107,0.0,0.0,0.0,0.0,93.187,6.2,93.3930241988,9.107,0,9.107,84.08,6.2,84.3082819182,130.68
2019-10-31 19:30:00,6.593,0.0,6.593,6.593,0,6.593,0.0,0.0,0.0,0.0,84.243,5.02,84.3924371552,6.593,0,6.593,77.65,5.02,77.8120999588,130.68
2019-10-31 20:00:00,5.497,0.0,5.497,5.497,0,5.497,0.0,0.0,0.0,0.0,80.367,3.51,80.443612481,5.497,0,5.497,74.87,3.51,74.9522314544,130.77
2019-10-31 20:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,77.393,2.06,77.4204110619,2.963,0,2.963,74.43,2.06,74.4585018651,130.97
2019-10-31 21:00:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,74.699,-0.35000000000000003,74.6998199529,2.919,0,2.919,71.78,-0.35000000000000003,71.7808532967,131.4
2019-10-31 21:30:00,5.455,0.0,5.455,5.455,0,5.455,0.0,0.0,0.0,0.0,73.095,-1.69,73.1145342938,5.455,0,5.455,67.64,-1.69,67.6611092135,131.4
2019-10-31 22:00:00,8.829,0.0,8.829,8.829,0,8.829,0.0,0.0,0.0,0.0,71.779,-3.63,71.8707293757,8.829,0,8.829,62.95,-3.63,63.0545747746,131.86
2019-10-31 22:30:00,6.152,0.0,6.152,6.152,0,6.152,0.0,0.0,0.0,0.0,66.192,-5.85,66.4500065011,6.152,0,6.152,60.04,-5.85,60.3243242813,132.51
2019-10-31 23:00:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,59.918,-7.02,60.3278304268,3.048,0,3.048,56.87,-7.02,57.3016343571,132.94
2019-10-31 23:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,59.766,-5.33,60.0031970482,2.806,0,2.806,56.96,-5.33,57.20883236,132.05
2019-11-01 00:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,60.562,-2.75,60.6244038651,3.002,0,3.002,57.56,-2.75,57.625654877,130.96
2019-11-01 00:30:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,68.942,2.09,68.9736722525,3.082,0,3.082,65.86,2.09,65.8931536656,132.15
2019-11-01 01:00:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,69.803,2.99,69.8670087309,3.183,0,3.183,66.62,2.99,66.687063963,132.85
2019-11-01 01:30:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,66.648,2.29,66.687330161,2.988,0,2.988,63.66,2.29,63.7011750284,133.18
2019-11-01 02:00:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,64.139,0.73,64.1431541242,2.949,0,2.949,61.19,0.73,61.1943543148,133.42
2019-11-01 02:30:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,65.213,0.56,65.2154043842,2.993,0,2.993,62.22,0.56,62.222520039,133.42
2019-11-01 03:00:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,63.67,0.14,63.6701539185,2.95,0,2.95,60.72,0.14,60.7201613964,133.64
2019-11-01 03:30:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,61.464,-0.01,61.4640008135,2.724,0,2.724,58.74,-0.01,58.7400008512,133.45
2019-11-01 04:00:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,59.897,0.36,59.8980818474,2.847,0,2.847,57.05,0.36,57.0511358344,132.02
2019-11-01 04:30:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,57.973,0.45,57.9747464764,2.883,0,2.883,55.09,0.45,55.091837871,131.89
2019-11-01 05:00:00,2.9619999999999997,0.0,2.9619999999999997,2.9619999999999997,0,2.9619999999999997,0.0,0.0,0.0,0.0,56.852,0.65,56.8557156669,2.9619999999999997,0,2.9619999999999997,53.89,0.65,53.8939198797,131.89
2019-11-01 05:30:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,57.723,1.62,57.7457282316,2.763,0,2.763,54.96,1.62,54.9838703621,131.34
2019-11-01 06:00:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,59.354,2.76,59.4181362549,2.644,0,2.644,56.71,2.76,56.7771230338,130.97
2019-11-01 06:30:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,65.123,4.55,65.2817557132,2.543,0,2.543,62.58,4.55,62.7451902539,130.74
2019-11-01 07:00:00,2.439,0.0,2.439,2.439,0,2.439,0.0,0.0,0.0,0.0,69.019,7.18,69.3914602887,2.439,0,2.439,66.58,7.18,66.9660272078,130.04
2019-11-01 07:30:00,2.782,0.0,2.782,2.782,0,2.782,0.0,0.0,0.0,0.0,70.682,7.99,71.1321672944,2.782,0,2.782,67.9,7.99,68.3684876241,131.93
2019-11-01 08:00:00,5.204,0.0,5.204,5.204,0,5.204,0.0,0.0,0.0,0.0,76.214,9.02,76.7459067052,5.204,0,5.204,71.01,9.02,71.5805874522,131.93
2019-11-01 08:30:00,11.088,0.0,11.088,11.088,0,11.088,0.0,0.0,0.0,0.0,86.998,10.88,87.6756887854,11.088,0,11.088,75.91,10.88,76.6857385698,131.63
2019-11-01 09:00:00,17.287,0.0,17.287,17.287,0,17.287,0.0,0.0,0.0,0.0,92.217,12.47,93.0563054768,17.287,0,17.287,74.93,12.47,75.9605542371,131.32
2019-11-01 09:30:00,20.067,0.0,20.067,20.067,0,20.067,0.0,0.0,0.0,0.0,93.647,14.21,94.7189775547,20.067,0,20.067,73.58,14.21,74.9395789953,130.85
2019-11-01 10:00:00,23.077,0.0,23.077,23.077,0,23.077,0.0,0.0,0.0,0.0,95.407,14.91,96.5650234246,23.077,0,23.077,72.33,14.91,73.850775216,131.1
2019-11-01 10:30:00,16.582,0.0,16.582,16.582,0,16.582,0.0,0.0,0.0,0.0,91.582,14.85,92.7781505744,16.582,0,16.582,75.0,14.85,76.4560167678,131.39
2019-11-01 11:00:00,22.646,0.0,22.646,22.646,0,22.646,0.0,0.0,0.0,0.0,94.866,14.34,95.9436999287,22.646,0,22.646,72.22,14.34,73.6299123998,131.26
2019-11-01 11:30:00,38.384,0.0,38.384,38.384,0,38.384,0.0,0.0,0.0,0.0,102.664,14.27,103.6509999759,38.384,0,38.384,64.28,14.27,65.8449033715,131.26
2019-11-01 12:00:00,50.377,0.0,50.377,50.377,0,50.377,0.0,0.0,0.0,0.0,109.687,14.56,110.6491372266,50.377,0,50.377,59.31,14.56,61.0710217697,131.35
2019-11-01 12:30:00,38.248,0.0,38.248,38.248,0,38.248,0.0,0.0,0.0,0.0,102.558,14.1,103.5227190717,38.248,0,38.248,64.31,14.1,65.8375736187,131.51
2019-11-01 13:00:00,40.071,0.0,40.071,40.071,0,40.071,0.0,0.0,0.0,0.0,102.921,13.55,103.8091264822,40.071,0,40.071,62.85,13.55,64.2940510467,131.73
2019-11-01 13:30:00,33.025,0.0,33.025,33.025,0,33.025,0.0,0.0,0.0,0.0,99.515,13.32,100.4024781816,33.025,0,33.025,66.49,13.32,67.8110794782,132.13
2019-11-01 14:00:00,23.99,0.0,23.99,23.99,0,23.99,0.0,0.0,0.0,0.0,93.11,12.32,93.9215337396,23.99,0,23.99,69.12,12.32,70.2093782909,132.13
2019-11-01 14:30:00,21.231,0.0,21.231,21.231,0,21.231,0.0,0.0,0.0,0.0,90.431,11.99,91.2223978034,21.231,0,21.231,69.2,11.99,70.2310479774,132.13
2019-11-01 15:00:00,15.775,0.0,15.775,15.775,0,15.775,0.0,0.0,0.0,0.0,87.625,11.88,88.4266646719,15.775,0,15.775,71.85,11.88,72.825523685,132.13
2019-11-01 15:30:00,11.931000000000001,0.0,11.931000000000001,11.931000000000001,0,11.931000000000001,0.0,0.0,0.0,0.0,87.561,11.76,88.3471919248,11.931000000000001,0,11.931000000000001,75.63,11.76,76.5388430798,132.23
2019-11-01 16:00:00,9.499,0.0,9.499,9.499,0,9.499,0.0,0.0,0.0,0.0,92.549,11.55,93.2669282275,9.499,0,9.499,83.05,11.55,83.8492993411,132.15
2019-11-01 16:30:00,5.272,0.0,5.272,5.272,0,5.272,0.0,0.0,0.0,0.0,92.962,12.02,93.7358727702,5.272,0,5.272,87.69,12.02,88.5099796633,132.15
2019-11-01 17:00:00,9.582,0.0,9.582,9.582,0,9.582,0.0,0.0,0.0,0.0,98.282,13.81,99.2475068906,9.582,0,9.582,88.7,13.81,89.7686253654,131.54
2019-11-01 17:30:00,16.213,0.0,16.213,16.213,0,16.213,0.0,0.0,0.0,0.0,102.793,16.23,104.0663910636,16.213,0,16.213,86.58,16.23,88.0880769457,130.77
2019-11-01 18:00:00,20.914,0.0,20.914,20.914,0,20.914,0.0,0.0,0.0,0.0,112.084,16.09,113.232994997,20.914,0,20.914,91.17,16.09,92.5789230873,131.17
2019-11-01 18:30:00,16.817,0.0,16.817,16.817,0,16.817,0.0,0.0,0.0,0.0,109.807,15.17,110.8499262472,16.817,0,16.817,92.99,15.17,94.2192602391,131.67
2019-11-01 19:00:00,8.803,0.0,8.803,8.803,0,8.803,0.0,0.0,0.0,0.0,101.183,14.37,102.1983189147,8.803,0,8.803,92.38,14.37,93.4909690826,131.89
2019-11-01 19:30:00,6.444,0.0,6.444,6.444,0,6.444,0.0,0.0,0.0,0.0,96.924,12.33,97.7051210326,6.444,0,6.444,90.48,12.33,91.3162597789,132.15
2019-11-01 20:00:00,4.615,0.0,4.615,4.615,0,4.615,0.0,0.0,0.0,0.0,91.755,10.45,92.3481592941,4.615,0,4.615,87.14,10.45,87.7643555209,132.15
2019-11-01 20:30:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,86.154,8.1,86.5339338988,3.224,0,3.224,82.93,8.1,83.3246356128,132.75
2019-11-01 21:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,82.23,6.54,82.4896629888,3.22,0,3.22,79.01,6.54,79.2802100149,132.9
2019-11-01 21:30:00,7.346,0.0,7.346,7.346,0,7.346,0.0,0.0,0.0,0.0,81.576,4.78,81.7159236379,7.346,0,7.346,74.23,4.78,74.3837435197,133.22
2019-11-01 22:00:00,4.263,0.0,4.263,4.263,0,4.263,0.0,0.0,0.0,0.0,76.893,3.25,76.9616524576,4.263,0,4.263,72.63,3.25,72.70267808,133.85
2019-11-01 22:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,71.483,-5.91,71.7268944609,3.453,0,3.453,68.03,-5.91,68.2862284798,131.59
2019-11-01 23:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,67.27,-6.97,67.6301249444,3.44,0,3.44,63.83,-6.97,64.2094214271,131.52
2019-11-01 23:30:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,65.78,-7.79,66.2396595704,3.39,0,3.39,62.39,-7.79,62.8744479101,131.65
2019-11-02 00:00:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,62.727,-8.25,63.2672034233,3.357,0,3.357,59.37,-8.25,59.9404654637,131.94
2019-11-02 00:30:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,69.321,-5.74,69.5582392028,3.411,0,3.411,65.91,-5.74,66.1594717331,130.4
2019-11-02 01:00:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,70.339,2.49,70.3830591904,3.3689999999999998,0,3.3689999999999998,66.97,2.49,67.0162741429,132.1
2019-11-02 01:30:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,67.906,3.07,67.9753612421,3.436,0,3.436,64.47,3.07,64.5430538478,132.71
2019-11-02 02:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,65.757,2.31,65.7975618773,3.447,0,3.447,62.31,2.31,62.3528042673,133.37
2019-11-02 02:30:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,65.21,1.92,65.2382594802,3.48,0,3.48,61.73,1.92,61.7598518457,133.37
2019-11-02 03:00:00,3.45,0.0,3.45,3.45,0,3.45,0.0,0.0,0.0,0.0,64.02,1.65,64.0412593568,3.45,0,3.45,60.57,1.65,60.5924698292,133.55
2019-11-02 03:30:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,62.195,1.25,62.2075600309,3.185,0,3.185,59.01,1.25,59.0232377967,133.96
2019-11-02 04:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,59.018,-5.68,59.2906967745,2.988,0,2.988,56.03,-5.68,56.3171670097,131.65
2019-11-02 04:30:00,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0,57.36,-7.08,57.7952939261,2.92,0,2.92,54.44,-7.08,54.8984517086,131.23
2019-11-02 05:00:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,56.911,-7.2,57.3646399884,3.281,0,3.281,53.63,-7.2,54.1111531941,131.11
2019-11-02 05:30:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,57.342,-6.75,57.7379205029,3.052,0,3.052,54.29,-6.75,54.7080122103,130.96
2019-11-02 06:00:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,57.702,-6.55,58.0725692905,3.092,0,3.092,54.61,-6.55,55.0014054366,130.69
2019-11-02 06:30:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,61.404,-4.3,61.5543760914,2.864,0,2.864,58.54,-4.3,58.6977137545,129.98
2019-11-02 07:00:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,66.241,3.07,66.3121028244,2.8810000000000002,0,2.8810000000000002,63.36,3.07,63.4343321869,133.26
2019-11-02 07:30:00,2.915,0.0,2.915,2.915,0,2.915,0.0,0.0,0.0,0.0,70.425,4.48,70.5673509847,2.915,0,2.915,67.51,4.48,67.6584843165,132.8
2019-11-02 08:00:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,68.718,5.38,68.9282810173,3.688,0,3.688,65.03,5.38,65.2521670138,132.69
2019-11-02 08:30:00,8.031,0.0,8.031,8.031,0,8.031,0.0,0.0,0.0,0.0,69.961,6.13,70.229042575,8.031,0,8.031,61.93,6.13,62.23264256,132.69
2019-11-02 09:00:00,16.872,0.0,16.872,16.872,0,16.872,0.0,0.0,0.0,0.0,77.832,6.61,78.1121778214,16.872,0,16.872,60.96,6.61,61.3173197392,133.07
2019-11-02 09:30:00,33.824,0.0,33.824,33.824,0,33.824,0.0,0.0,0.0,0.0,94.034,5.04,94.1689691777,33.824,0,33.824,60.21,5.04,60.4205734829,133.4
2019-11-02 10:00:00,39.51,0.0,39.51,39.51,0,39.51,0.0,0.0,0.0,0.0,98.91,4.5600000000000005,99.0150579457,39.51,0,39.51,59.4,4.5600000000000005,59.5747731846,133.56
2019-11-02 10:30:00,44.157,0.0,44.157,44.157,0,44.157,0.0,0.0,0.0,0.0,104.767,4.39,104.858935666,44.157,0,44.157,60.61,4.39,60.7687765222,133.65
2019-11-02 11:00:00,43.022,0.0,43.022,43.022,0,43.022,0.0,0.0,0.0,0.0,103.282,1.47,103.2924606348,43.022,0,43.022,60.26,1.47,60.2779271376,130.52
2019-11-02 11:30:00,37.371,0.0,37.371,37.371,0,37.371,0.0,0.0,0.0,0.0,91.511,5.77,91.6927261074,37.371,0,37.371,54.14,5.77,54.4466022815,131.51
2019-11-02 12:00:00,34.637,0.0,34.637,34.637,0,34.637,0.0,0.0,0.0,0.0,89.817,7.27,90.1107451362,34.637,0,34.637,55.18,7.27,55.656853127,131.61
2019-11-02 12:30:00,29.547,0.0,29.547,29.547,0,29.547,0.0,0.0,0.0,0.0,86.967,7.32,87.2745179821,29.547,0,29.547,57.42,7.32,57.8847026424,131.46
2019-11-02 13:00:00,22.268,0.0,22.268,22.268,0,22.268,0.0,0.0,0.0,0.0,81.378,7.27,81.7020916746,22.268,0,22.268,59.11,7.27,59.555394382,131.54
2019-11-02 13:30:00,17.079,0.0,17.079,17.079,0,17.079,0.0,0.0,0.0,0.0,78.149,7.33,78.4920066058,17.079,0,17.079,61.07,7.33,61.508323014,131.36
2019-11-02 14:00:00,19.649,0.0,19.649,19.649,0,19.649,0.0,0.0,0.0,0.0,79.029,6.95,79.3340112499,19.649,0,19.649,59.38,6.95,59.7853401763,131.56
2019-11-02 14:30:00,17.854,0.0,17.854,17.854,0,17.854,0.0,0.0,0.0,0.0,76.624,6.45,76.8949925288,17.854,0,17.854,58.77,6.45,59.1228838945,132.1
2019-11-02 15:00:00,16.025,0.0,16.025,16.025,0,16.025,0.0,0.0,0.0,0.0,76.505,6.75,76.8021973969,16.025,0,16.025,60.48,6.75,60.8555083785,131.67
2019-11-02 15:30:00,14.386,0.0,14.386,14.386,0,14.386,0.0,0.0,0.0,0.0,77.126,6.58,77.406177247,14.386,0,14.386,62.74,6.58,63.0841025933,131.67
2019-11-02 16:00:00,8.843,0.0,8.843,8.843,0,8.843,0.0,0.0,0.0,0.0,75.603,6.88,75.9154003414,8.843,0,8.843,66.76,6.88,67.1135753779,131.56
2019-11-02 16:30:00,4.824,0.0,4.824,4.824,0,4.824,0.0,0.0,0.0,0.0,76.454,8.1,76.8818841861,4.824,0,4.824,71.63,8.1,72.0865237059,130.86
2019-11-02 17:00:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,85.45,9.1,85.9331862554,2.7199999999999998,0,2.7199999999999998,82.73,9.1,83.2289787274,130.64
2019-11-02 17:30:00,7.25,0.0,7.25,7.25,0,7.25,0.0,0.0,0.0,0.0,103.99,7.85,104.2858696085,7.25,0,7.25,96.74,7.85,97.0579728822,132.06
2019-11-02 18:00:00,12.683,0.0,12.683,12.683,0,12.683,0.0,0.0,0.0,0.0,107.363,6.91,107.58513777,12.683,0,12.683,94.68,6.91,94.9318202712,132.41
2019-11-02 18:30:00,10.232,0.0,10.232,10.232,0,10.232,0.0,0.0,0.0,0.0,104.232,5.74,104.3899297059,10.232,0,10.232,94.0,5.74,94.1750901247,132.62
2019-11-02 19:00:00,5.707,0.0,5.707,5.707,0,5.707,0.0,0.0,0.0,0.0,97.277,5.11,97.4111227171,5.707,0,5.707,91.57,5.11,91.7124691631,132.15
2019-11-02 19:30:00,5.228,0.0,5.228,5.228,0,5.228,0.0,0.0,0.0,0.0,92.468,3.99,92.5540443417,5.228,0,5.228,87.24,3.99,87.3311954573,131.05
2019-11-02 20:00:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,86.532,2.7199999999999998,86.5747389485,3.492,0,3.492,83.04,2.7199999999999998,83.0845352638,131.46
2019-11-02 20:30:00,4.477,0.0,4.477,4.477,0,4.477,0.0,0.0,0.0,0.0,82.707,1.26,82.7165971798,4.477,0,4.477,78.23,1.26,78.2401463444,131.65
2019-11-02 21:00:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,77.834,0.67,77.8368836478,2.8040000000000003,0,2.8040000000000003,75.03,0.67,75.0329914104,131.34
2019-11-02 21:30:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,73.834,-0.21,73.8342986423,2.574,0,2.574,71.26,-0.21,71.2603094296,131.43
2019-11-02 22:00:00,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0,71.477,-0.67,71.48014010200001,2.627,0,2.627,68.85,-0.67,68.8532599083,131.12
2019-11-02 22:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,68.29,-1.69,68.3109083529,2.88,0,2.88,65.41,-1.69,65.4318286463,131.26
2019-11-02 23:00:00,3.083,0.0,3.083,3.083,0,3.083,0.0,0.0,0.0,0.0,64.563,-2.64,64.616952644,3.083,0,3.083,61.48,-2.64,61.5366557427,131.68
2019-11-02 23:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,62.221,-3.08,62.2971848561,3.001,0,3.001,59.22,-3.08,59.3000404722,131.86
2019-11-03 00:00:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,60.966,-3.77,61.0824529304,2.966,0,2.966,58.0,-3.77,58.1223958556,131.76
2019-11-03 00:30:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,68.933,-2.0,68.9620075766,3.153,0,3.153,65.78,-2.0,65.8103973548,130.61
2019-11-03 01:00:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,69.808,-1.43,69.8226450659,3.218,0,3.218,66.59,-1.43,66.6053526378,130.74
2019-11-03 01:30:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,67.252,-1.92,67.2794017809,3.222,0,3.222,64.03,-1.92,64.0587800383,131.14
2019-11-03 02:00:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,65.512,-2.4,65.5559466715,3.302,0,3.302,62.21,-2.4,62.2562775951,131.48
2019-11-03 02:30:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,65.244,-2.81,65.3044840421,3.304,0,3.304,61.94,-2.81,62.0037071472,131.73
2019-11-03 03:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,63.48,-3.22,63.5616142023,3.2800000000000002,0,3.2800000000000002,60.2,-3.22,60.2860547722,132.02
2019-11-03 03:30:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,61.685,-3.55,61.7870676194,3.275,0,3.275,58.41,-3.55,58.517780204,132.02
2019-11-03 04:00:00,3.2640000000000002,0.0,3.2640000000000002,3.2640000000000002,0,3.2640000000000002,0.0,0.0,0.0,0.0,59.634,-4.42,59.7975781784,3.2640000000000002,0,3.2640000000000002,56.37,-4.42,56.5430216738,132.34
2019-11-03 04:30:00,4.338,0.0,4.338,4.338,0,4.338,0.0,0.0,0.0,0.0,58.278,-4.72,58.4688266002,4.338,0,4.338,53.94,-4.72,54.1461171276,132.34
2019-11-03 05:00:00,22.308,0.0,22.308,22.308,0,22.308,0.0,0.0,0.0,0.0,69.048,-5.01,69.2295197441,22.308,0,22.308,46.74,-5.01,47.0077408519,132.62
2019-11-03 05:30:00,18.241,0.0,18.241,18.241,0,18.241,0.0,0.0,0.0,0.0,66.411,-4.74,66.5799408306,18.241,0,18.241,48.17,-4.74,48.4026497209,132.41
2019-11-03 06:00:00,14.621,0.0,14.621,14.621,0,14.621,0.0,0.0,0.0,0.0,64.341,-4.36,64.4885562019,14.621,0,14.621,49.72,-4.36,49.9108004344,132.41
2019-11-03 06:30:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,58.161,-2.93,58.2347561255,3.261,0,3.261,54.9,-2.93,54.9781311068,132.03
2019-11-03 07:00:00,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0,59.166,-2.24,59.2083875477,3.236,0,3.236,55.93,-2.24,55.9748380971,132.03
2019-11-03 07:30:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,48.836,-1.92,48.8737280755,3.006,0,3.006,45.83,-1.92,45.8702005664,132.28
2019-11-03 08:00:00,5.533,0.0,5.533,5.533,0,5.533,0.0,0.0,0.0,0.0,53.073,-1.11,53.084606328,5.533,0,5.533,47.54,-1.11,47.5529567956,131.96
2019-11-03 08:30:00,11.479,0.0,11.479,11.479,0,11.479,0.0,0.0,0.0,0.0,64.349,-0.51,64.3510209787,11.479,0,11.479,52.87,-0.51,52.8724597499,131.71
2019-11-03 09:00:00,31.1,0.0,31.1,31.1,0,31.1,0.0,0.0,0.0,0.0,86.75,-1.21,86.7584382063,31.1,0,31.1,55.65,-1.21,55.6631529829,132.42
2019-11-03 09:30:00,52.888,0.0,52.888,52.888,0,52.888,0.0,0.0,0.0,0.0,102.738,1.3599999999999999,102.7470011436,52.888,0,52.888,49.85,1.3599999999999999,49.8685482043,131.69
2019-11-03 10:00:00,79.723,0.0,79.723,79.723,0,79.723,0.0,0.0,0.0,0.0,121.143,6.19,121.3010410054,79.723,0,79.723,41.42,6.19,41.8799773161,130.53
2019-11-03 10:30:00,94.311,0.0,94.311,94.311,0,94.311,0.0,0.0,0.0,0.0,132.671,7.07,132.8592455985,94.311,0,94.311,38.36,7.07,39.006082859,130.25
2019-11-03 11:00:00,91.064,0.0,91.064,91.064,0,91.064,0.0,0.0,0.0,0.0,127.704,6.49,127.8688066574,91.064,0,91.064,36.64,6.49,37.210343992,130.25
2019-11-03 11:30:00,108.829,0.0,108.829,108.829,0,108.829,0.0,0.0,0.0,0.0,142.279,6.88,142.4452464668,108.829,0,108.829,33.45,6.88,34.1502108339,130.25
2019-11-03 12:00:00,115.109,0.0,115.109,115.109,0,115.109,0.0,0.0,0.0,0.0,142.999,7.64,143.2029455039,115.109,0,115.109,27.89,7.64,28.9174981629,130.15
2019-11-03 12:30:00,113.087,0.0,113.087,113.087,0,113.087,0.0,0.0,0.0,0.0,142.357,8.53,142.6123288815,113.087,0,113.087,29.27,8.53,30.4876007583,130.08
2019-11-03 13:00:00,113.977,0.0,113.977,113.977,0,113.977,0.0,0.0,0.0,0.0,140.237,8.15,140.4736226806,113.977,0,113.977,26.26,8.15,27.4956378358,130.28
2019-11-03 13:30:00,105.351,0.0,105.351,105.351,0,105.351,0.0,0.0,0.0,0.0,134.441,7.13,134.6299349365,105.351,0,105.351,29.09,7.13,29.9510433875,130.4
2019-11-03 14:00:00,88.595,0.0,88.595,88.595,0,88.595,0.0,0.0,0.0,0.0,123.395,6.57,123.5697816013,88.595,0,88.595,34.8,6.57,35.4147553994,130.4
2019-11-03 14:30:00,67.182,0.0,67.182,67.182,0,67.182,0.0,0.0,0.0,0.0,108.692,6.2,108.8686863336,67.182,0,67.182,41.51,6.2,41.9704669976,130.31
2019-11-03 15:00:00,41.881,0.0,41.881,41.881,0,41.881,0.0,0.0,0.0,0.0,90.891,6.67,91.1354090406,41.881,0,41.881,49.01,6.67,49.4617933359,129.78
2019-11-03 15:30:00,24.458,0.0,24.458,24.458,0,24.458,0.0,0.0,0.0,0.0,79.918,5.51,80.1077201273,24.458,0,24.458,55.46,5.51,55.7330395726,131.48
2019-11-03 16:00:00,7.76,0.0,7.76,7.76,0,7.76,0.0,0.0,0.0,0.0,72.48,6.38,72.7602556345,7.76,0,7.76,64.72,6.38,65.0337051074,131.56
2019-11-03 16:30:00,3.368,0.0,3.368,3.368,0,3.368,0.0,0.0,0.0,0.0,73.788,8.0,74.2204078674,3.368,0,3.368,70.42,8.0,70.8729595826,131.18
2019-11-03 17:00:00,4.202,0.0,4.202,4.202,0,4.202,0.0,0.0,0.0,0.0,79.632,10.66,80.342336436,4.202,0,4.202,75.43,10.66,76.1795280899,130.3
2019-11-03 17:30:00,15.402,0.0,15.402,15.402,0,15.402,0.0,0.0,0.0,0.0,104.142,10.03,104.6238838124,15.402,0,15.402,88.74,10.03,89.3050306534,131.1
2019-11-03 18:00:00,13.477,0.0,13.477,13.477,0,13.477,0.0,0.0,0.0,0.0,105.837,7.46,106.0995860925,13.477,0,13.477,92.36,7.46,92.6607856647,132.24
2019-11-03 18:30:00,9.754,0.0,9.754,9.754,0,9.754,0.0,0.0,0.0,0.0,98.424,5.86,98.598292967,9.754,0,9.754,88.67,5.86,88.86342611,132.63
2019-11-03 19:00:00,3.863,0.0,3.863,3.863,0,3.863,0.0,0.0,0.0,0.0,90.613,5.64,90.7883548094,3.863,0,3.863,86.75,5.64,86.933147303,132.47
2019-11-03 19:30:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,87.403,9.53,87.9210174475,2.643,0,2.643,84.76,9.53,85.2940707201,130.62
2019-11-03 20:00:00,2.625,0.0,2.625,2.625,0,2.625,0.0,0.0,0.0,0.0,83.625,7.83,83.9907704751,2.625,0,2.625,81.0,7.83,81.3775700055,130.72
2019-11-03 20:30:00,2.591,0.0,2.591,2.591,0,2.591,0.0,0.0,0.0,0.0,81.031,7.01,81.3336526968,2.591,0,2.591,78.44,7.01,78.7526107504,130.72
2019-11-03 21:00:00,2.612,0.0,2.612,2.612,0,2.612,0.0,0.0,0.0,0.0,78.522,5.0,78.6810300136,2.612,0,2.612,75.91,5.0,76.0744904682,131.29
2019-11-03 21:30:00,2.63,0.0,2.63,2.63,0,2.63,0.0,0.0,0.0,0.0,75.76,4.43,75.8894096696,2.63,0,2.63,73.13,4.43,73.2640553068,130.71
2019-11-03 22:00:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,70.422,3.33,70.5006878264,2.602,0,2.602,67.82,3.33,67.9017032187,130.97
2019-11-03 22:30:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,66.239,2.3,66.2789191297,2.699,0,2.699,63.54,2.3,63.5816136945,131.4
2019-11-03 23:00:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,61.757,1.31,61.770892409,2.727,0,2.727,59.03,1.31,59.04453404,131.75
2019-11-03 23:30:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,59.139,1.03,59.1479688662,2.699,0,2.699,56.44,1.03,56.4493976939,131.82
2019-11-04 00:00:00,2.683,0.0,2.683,2.683,0,2.683,0.0,0.0,0.0,0.0,57.743,0.41000000000000003,57.7444555693,2.683,0,2.683,55.06,0.41000000000000003,55.0615264954,132.21
2019-11-04 00:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,65.534,1.8399999999999999,65.5598257777,2.684,0,2.684,62.85,1.8399999999999999,62.8769282011,131.54
2019-11-04 01:00:00,2.68,0.0,2.68,2.68,0,2.68,0.0,0.0,0.0,0.0,66.5,2.23,66.53737972,2.68,0,2.68,63.82,2.23,63.8589484724,131.31
2019-11-04 01:30:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,64.63,1.8399999999999999,64.6561868656,2.65,0,2.65,61.98,1.8399999999999999,62.0073060211,131.52
2019-11-04 02:00:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,62.985,1.43,63.0012311388,2.675,0,2.675,60.31,1.43,60.3269508595,131.71
2019-11-04 02:30:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,62.996,1.4100000000000001,63.0117775975,2.686,0,2.686,60.31,1.4100000000000001,60.3264800896,131.71
2019-11-04 03:00:00,2.696,0.0,2.696,2.696,0,2.696,0.0,0.0,0.0,0.0,61.376,1.18,61.387342148,2.696,0,2.696,58.68,1.18,58.6918631498,131.71
2019-11-04 03:30:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,60.397,1.0,60.4052779896,2.657,0,2.657,57.74,1.0,57.7486588589,131.79
2019-11-04 04:00:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,58.766,0.8,58.7714450733,2.656,0,2.656,56.11,0.8,56.1157027934,131.94
2019-11-04 04:30:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,58.081,0.61,58.0842031967,2.641,0,2.641,55.44,0.61,55.4433557787,131.94
2019-11-04 05:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,58.123,0.56,58.1256976646,2.623,0,2.623,55.5,0.56,55.5028251533,132.16
2019-11-04 05:30:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,59.447,1.02,59.4557500079,2.617,0,2.617,56.83,1.02,56.839152879,132.08
2019-11-04 06:00:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,61.663,2.04,61.6967354809,2.543,0,2.543,59.12,2.04,59.1551857406,131.81
2019-11-04 06:30:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,68.985,4.6,69.1381965703,2.535,0,2.535,66.45,4.6,66.609027166,131.48
2019-11-04 07:00:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,77.517,7.8100000000000005,77.9094435162,2.547,0,2.547,74.97,7.8100000000000005,75.3757056352,130.94
2019-11-04 07:30:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,83.147,10.35,83.7886991724,2.917,0,2.917,80.23,10.35,80.8948416155,130.06
2019-11-04 08:00:00,7.102,0.0,7.102,7.102,0,7.102,0.0,0.0,0.0,0.0,87.792,3.8,87.8742013563,7.102,0,7.102,80.69,3.8,80.7794286932,131.94
2019-11-04 08:30:00,19.499,0.0,19.499,19.499,0,19.499,0.0,0.0,0.0,0.0,98.869,0.71,98.8715493001,19.499,0,19.499,79.37,0.71,79.3731755696,133.27
2019-11-04 09:00:00,40.054,0.0,40.054,40.054,0,40.054,0.0,0.0,0.0,0.0,111.454,0.8,111.4568711027,40.054,0,40.054,71.4,0.8,71.4044816521,133.41
2019-11-04 09:30:00,56.153,0.0,56.153,56.153,0,56.153,0.0,0.0,0.0,0.0,122.373,2.64,122.4014735573,56.153,0,56.153,66.22,2.64,66.2726036911,131.36
2019-11-04 10:00:00,56.278,0.0,56.278,56.278,0,56.278,0.0,0.0,0.0,0.0,122.118,3.34,122.1636669554,56.278,0,56.278,65.84,3.34,65.9246630632,131.64
2019-11-04 10:30:00,51.905,0.0,51.905,51.905,0,51.905,0.0,0.0,0.0,0.0,118.065,2.35,118.0883852248,51.905,0,51.905,66.16,2.35,66.2017227873,131.99
2019-11-04 11:00:00,65.231,0.0,65.231,65.231,0,65.231,0.0,0.0,0.0,0.0,124.191,2.14,124.2094363605,65.231,0,65.231,58.96,2.14,58.9988237171,132.1
2019-11-04 11:30:00,102.755,0.0,102.755,102.755,0,102.755,0.0,0.0,0.0,0.0,142.415,2.43,142.4357298047,102.755,0,102.755,39.66,2.43,39.7343742873,132.1
2019-11-04 12:00:00,101.056,0.0,101.056,101.056,0,101.056,0.0,0.0,0.0,0.0,141.816,2.21,141.8332188029,101.056,0,101.056,40.76,2.21,40.8198689366,131.97
2019-11-04 12:30:00,93.19,0.0,93.19,93.19,0,93.19,0.0,0.0,0.0,0.0,138.83,3.06,138.8637191638,93.19,0,93.19,45.64,3.06,45.7424660463,131.87
2019-11-04 13:00:00,80.802,0.0,80.802,80.802,0,80.802,0.0,0.0,0.0,0.0,130.272,2.06,130.288286442,80.802,0,80.802,49.47,2.06,49.5128720637,132.11
2019-11-04 13:30:00,83.771,0.0,83.771,83.771,0,83.771,0.0,0.0,0.0,0.0,128.011,0.8,128.0134997608,83.771,0,83.771,44.24,0.8,44.2472326818,132.36
2019-11-04 14:00:00,61.247,0.0,61.247,61.247,0,61.247,0.0,0.0,0.0,0.0,114.217,0.58,114.2184726259,61.247,0,61.247,52.97,0.58,52.9731752871,132.36
2019-11-04 14:30:00,39.685,0.0,39.685,39.685,0,39.685,0.0,0.0,0.0,0.0,101.805,0.86,101.8086323698,39.685,0,39.685,62.12,0.86,62.125952709,132.18
2019-11-04 15:00:00,23.226,0.0,23.226,23.226,0,23.226,0.0,0.0,0.0,0.0,92.436,1.75,92.4525640315,23.226,0,23.226,69.21,1.75,69.2321211577,131.92
2019-11-04 15:30:00,18.323,0.0,18.323,18.323,0,18.323,0.0,0.0,0.0,0.0,89.903,1.74,89.9198365712,18.323,0,18.323,71.58,1.74,71.6011452422,131.8
2019-11-04 16:00:00,11.28,0.0,11.28,11.28,0,11.28,0.0,0.0,0.0,0.0,89.15,2.88,89.1965072186,11.28,0,11.28,77.87,2.88,77.923239794,131.26
2019-11-04 16:30:00,10.979,0.0,10.979,10.979,0,10.979,0.0,0.0,0.0,0.0,96.199,3.8200000000000003,96.2748149881,10.979,0,10.979,85.22,3.8200000000000003,85.3055730887,130.8
2019-11-04 17:00:00,15.764,0.0,15.764,15.764,0,15.764,0.0,0.0,0.0,0.0,105.974,6.05,106.1465551773,15.764,0,15.764,90.21,6.05,90.4126462393,130.39
2019-11-04 17:30:00,14.977,0.0,14.977,14.977,0,14.977,0.0,0.0,0.0,0.0,110.847,7.37,111.0917382572,14.977,0,14.977,95.87,7.37,96.1528668319,130.14
2019-11-04 18:00:00,15.033,0.0,15.033,15.033,0,15.033,0.0,0.0,0.0,0.0,111.493,7.47,111.7429637561,15.033,0,15.033,96.46,7.47,96.7488113622,130.58
2019-11-04 18:30:00,8.143,0.0,8.143,8.143,0,8.143,0.0,0.0,0.0,0.0,105.333,6.09,105.5089047853,8.143,0,8.143,97.19,6.09,97.3806151141,131.05
2019-11-04 19:00:00,8.143,0.0,8.143,8.143,0,8.143,0.0,0.0,0.0,0.0,100.443,4.37,100.5380184259,8.143,0,8.143,92.3,4.37,92.4033922537,130.28
2019-11-04 19:30:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,92.471,3.03,92.5206287322,2.801,0,2.801,89.67,3.03,89.7211781019,130.28
2019-11-04 20:00:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,88.276,1.18,88.283886276,2.556,0,2.556,85.72,1.18,85.7281214072,130.98
2019-11-04 20:30:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,83.476,-0.06,83.4760215631,2.556,0,2.556,80.92,-0.06,80.9200222442,130.85
2019-11-04 21:00:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,79.345,-1.5899999999999999,79.3609294615,2.535,0,2.535,76.81,-1.5899999999999999,76.826455079,131.54
2019-11-04 21:30:00,2.51,0.0,2.51,2.51,0,2.51,0.0,0.0,0.0,0.0,74.24,-3.37,74.3164483812,2.51,0,2.51,71.73,-3.37,71.8091205906,131.68
2019-11-04 22:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,70.173,-5.58,70.3945049631,2.623,0,2.623,67.55,-5.58,67.7800774564,132.17
2019-11-04 22:30:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,65.498,-7.47,65.922597825,2.778,0,2.778,62.72,-7.47,63.1632749309,132.84
2019-11-04 23:00:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,61.234,-8.35,61.8006897696,2.904,0,2.904,58.33,-8.35,58.9246247336,132.73
2019-11-04 23:30:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,59.775,-7.75,60.2753110734,2.985,0,2.985,56.79,-7.75,57.316372879,131.79
2019-11-05 00:00:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,57.632,-8.1,58.1984314565,2.972,0,2.972,54.66,-8.1,55.2569054508,131.89
2019-11-05 00:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,65.944,-6.64,66.277452697,2.9939999999999998,0,2.9939999999999998,62.95,-6.64,63.2992266935,131.51
2019-11-05 01:00:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,67.139,-6.34,67.4376817588,2.989,0,2.989,64.15,-6.34,64.4625325286,131.36
