Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-05 01:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,65.49,-6.79,65.8410525432,2.94,0,2.94,62.55,-6.79,62.9174586264,131.74
2019-11-05 02:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,63.057,-6.82,63.4247400389,3.007,0,3.007,60.05,-6.82,60.4360397445,130.73
2019-11-05 02:30:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,63.002,-6.91,63.3798083304,3.052,0,3.052,59.95,-6.91,60.3469187283,130.73
2019-11-05 03:00:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,61.636,-7.51,62.0918400114,3.096,0,3.096,58.54,-7.51,59.0197568616,131.2
2019-11-05 03:30:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,59.406,-7.82,59.9184882653,3.106,0,3.106,56.3,-7.82,56.8404996459,131.43
2019-11-05 04:00:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,57.557,-8.27,58.1480966928,3.057,0,3.057,54.5,-8.27,55.1238868368,131.78
2019-11-05 04:30:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,56.569,-8.29,57.1732092942,3.029,0,3.029,53.54,-8.29,54.1780001477,131.78
2019-11-05 05:00:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,55.491,-7.92,56.0533449582,3.021,0,3.021,52.47,-7.92,53.0643694017,131.34
2019-11-05 05:30:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,56.687,-6.74,57.0862817934,2.907,0,2.907,53.78,-6.74,54.2007011025,130.83
2019-11-05 06:00:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,59.094,-5.71,59.369225496,2.864,0,2.864,56.23,-5.71,56.5191737378,130.83
2019-11-05 06:30:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,64.135,-2.9,64.2005313452,2.785,0,2.785,61.35,-2.9,61.4185029124,130.03
2019-11-05 07:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,72.307,-0.01,72.3070006915,2.787,0,2.787,69.52,-0.01,69.5200007192,129.71
2019-11-05 07:30:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,78.125,9.5,78.7004804623,2.705,0,2.705,75.42,9.5,76.0159614818,131.59
2019-11-05 08:00:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,82.063,12.06,82.9444366368,3.6029999999999998,0,3.6029999999999998,78.46,12.06,79.3814537534,131.59
2019-11-05 08:30:00,6.614,0.0,6.614,6.614,0,6.614,0.0,0.0,0.0,0.0,86.034,13.22,87.043768048,6.614,0,6.614,79.42,13.22,80.5127617214,131.59
2019-11-05 09:00:00,11.674,0.0,11.674,11.674,0,11.674,0.0,0.0,0.0,0.0,89.844,13.71,90.8840384006,11.674,0,11.674,78.17,13.71,79.3631715596,131.78
2019-11-05 09:30:00,22.141,0.0,22.141,22.141,0,22.141,0.0,0.0,0.0,0.0,97.371,13.81,98.3454510438,22.141,0,22.141,75.23,13.81,76.4870511917,132.4
2019-11-05 10:00:00,29.42,0.0,29.42,29.42,0,29.42,0.0,0.0,0.0,0.0,101.12,13.01,101.953491848,29.42,0,29.42,71.7,13.01,72.8707767215,132.5
2019-11-05 10:30:00,44.874,0.0,44.874,44.874,0,44.874,0.0,0.0,0.0,0.0,109.974,11.66,110.590398661,44.874,0,44.874,65.1,11.66,66.1359629854,132.72
2019-11-05 11:00:00,50.006,0.0,50.006,50.006,0,50.006,0.0,0.0,0.0,0.0,111.436,12.35,112.1182616526,50.006,0,50.006,61.43,12.35,62.6591366043,132.72
2019-11-05 11:30:00,45.021,0.0,45.021,45.021,0,45.021,0.0,0.0,0.0,0.0,108.401,12.11,109.0753358968,45.021,0,45.021,63.38,12.11,64.5265565484,132.72
2019-11-05 12:00:00,48.743,0.0,48.743,48.743,0,48.743,0.0,0.0,0.0,0.0,111.573,12.76,112.3002757298,48.743,0,48.743,62.83,12.76,64.1126079644,132.72
2019-11-05 12:30:00,59.197,0.0,59.197,59.197,0,59.197,0.0,0.0,0.0,0.0,118.387,12.43,119.0377531248,59.197,0,59.197,59.19,12.43,60.4810796861,132.86
2019-11-05 13:00:00,72.477,0.0,72.477,72.477,0,72.477,0.0,0.0,0.0,0.0,124.457,12.32,125.0652919438,72.477,0,72.477,51.98,12.32,53.4200599026,132.86
2019-11-05 13:30:00,66.059,0.0,66.059,66.059,0,66.059,0.0,0.0,0.0,0.0,121.209,11.73,121.7752625988,66.059,0,66.059,55.15,11.73,56.3836447917,132.86
2019-11-05 14:00:00,35.416,0.0,35.416,35.416,0,35.416,0.0,0.0,0.0,0.0,102.636,11.18,103.2431154896,35.416,0,35.416,67.22,11.18,68.1433841249,132.71
2019-11-05 14:30:00,12.481,0.0,12.481,12.481,0,12.481,0.0,0.0,0.0,0.0,90.201,11.77,90.9656710029,12.481,0,12.481,77.72,11.77,78.6061785103,132.51
2019-11-05 15:00:00,11.54,0.0,11.54,11.54,0,11.54,0.0,0.0,0.0,0.0,89.19,11.81,89.9685067121,11.54,0,11.54,77.65,11.81,78.5429729511,132.51
2019-11-05 15:30:00,9.53,0.0,9.53,9.53,0,9.53,0.0,0.0,0.0,0.0,88.47,11.8,89.2534643585,9.53,0,9.53,78.94,11.8,79.8170633386,132.51
2019-11-05 16:00:00,8.778,0.0,8.778,8.778,0,8.778,0.0,0.0,0.0,0.0,89.888,12.46,90.7474745875,8.778,0,8.778,81.11,12.46,82.0614629409,132.03
2019-11-05 16:30:00,4.698,0.0,4.698,4.698,0,4.698,0.0,0.0,0.0,0.0,92.718,13.95,93.7615594154,4.698,0,4.698,88.02,13.95,89.11858897,131.67
2019-11-05 17:00:00,16.248,0.0,16.248,16.248,0,16.248,0.0,0.0,0.0,0.0,107.798,15.84,108.955561602,16.248,0,16.248,91.55,15.84,92.9102152618,131.35
2019-11-05 17:30:00,22.843,0.0,22.843,22.843,0,22.843,0.0,0.0,0.0,0.0,119.233,16.61,120.3843859851,22.843,0,22.843,96.39,16.61,97.8106548388,131.01
2019-11-05 18:00:00,22.929,0.0,22.929,22.929,0,22.929,0.0,0.0,0.0,0.0,119.749,16.63,120.8982212483,22.929,0,22.929,96.82,16.63,98.2378201102,131.01
2019-11-05 18:30:00,8.661,0.0,8.661,8.661,0,8.661,0.0,0.0,0.0,0.0,108.261,15.43,109.3550594211,8.661,0,8.661,99.6,15.43,100.7881188434,131.16
2019-11-05 19:00:00,7.6129999999999995,0.0,7.6129999999999995,7.6129999999999995,0,7.6129999999999995,0.0,0.0,0.0,0.0,104.273,13.93,105.1993508963,7.6129999999999995,0,7.6129999999999995,96.66,13.93,97.6585915319,131.66
2019-11-05 19:30:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,96.659,12.44,97.4562254605,3.129,0,3.129,93.53,12.44,94.3536671253,131.95
2019-11-05 20:00:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,92.275,11.0,92.9283359638,2.9050000000000002,0,2.9050000000000002,89.37,11.0,90.0444162622,132.14
2019-11-05 20:30:00,4.338,0.0,4.338,4.338,0,4.338,0.0,0.0,0.0,0.0,90.568,8.72,90.9868178584,4.338,0,4.338,86.23,8.72,86.669783085,132.14
2019-11-05 21:00:00,5.789,0.0,5.789,5.789,0,5.789,0.0,0.0,0.0,0.0,86.859,6.87,87.1302632901,5.789,0,5.789,81.07,6.87,81.3605666155,132.0
2019-11-05 21:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,79.883,4.78,80.0258838689,2.923,0,2.923,76.96,4.78,77.1083004611,132.21
2019-11-05 22:00:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,74.964,3.06,75.0264279837,2.824,0,2.824,72.14,3.06,72.2048696419,132.85
2019-11-05 22:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,68.911,1.31,68.9234504432,2.901,0,2.901,66.01,1.31,66.0229975084,133.47
2019-11-05 23:00:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,62.622,-0.9500000000000001,62.6292055195,2.922,0,2.922,59.7,-0.9500000000000001,59.707558148,133.47
2019-11-05 23:30:00,2.971,0.0,2.971,2.971,0,2.971,0.0,0.0,0.0,0.0,58.811,-8.11,59.3675485514,2.971,0,2.971,55.84,-8.11,56.4258602061,131.45
2019-11-06 00:00:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,57.224,-8.58,57.8636550522,2.894,0,2.894,54.33,-8.58,55.0033208088,131.45
2019-11-06 00:30:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,65.667,-6.71,66.0089311306,2.987,0,2.987,62.68,-6.71,63.0381352833,131.09
2019-11-06 01:00:00,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0,66.568,-6.57,66.8914308712,3.038,0,3.038,63.53,-6.57,63.8688171176,130.93
2019-11-06 01:30:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,64.548,-7.06,64.9329492939,3.028,0,3.028,61.52,-7.06,61.9237757247,131.15
2019-11-06 02:00:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,62.486,-7.59,62.9452801725,3.006,0,3.006,59.48,-7.59,59.9623089949,131.65
2019-11-06 02:30:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,62.779,-7.59,63.2361521679,3.049,0,3.049,59.73,-7.59,60.2103064267,131.73
2019-11-06 03:00:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,61.301,-7.88,61.8053962126,3.021,0,3.021,58.28,-7.88,58.8103120209,132.01
2019-11-06 03:30:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,59.097,-8.04,59.6414034795,3.027,0,3.027,56.07,-8.04,56.6435035993,132.31
2019-11-06 04:00:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,56.938,-8.43,57.5586721876,3.068,0,3.068,53.87,-8.43,54.5256068284,132.5
2019-11-06 04:30:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,56.332,-8.43,56.9592760137,3.012,0,3.012,53.32,-8.43,53.9822869097,132.5
2019-11-06 05:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,56.72,-8.11,57.2968629159,3.0,0,3.0,53.72,-8.11,54.3287262873,132.4
2019-11-06 05:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,57.609,-7.26,58.0646577618,2.999,0,2.999,54.61,-7.26,55.0904683226,132.06
2019-11-06 06:00:00,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0,61.39,-6.32,61.7144594078,2.92,0,2.92,58.47,-6.32,58.8105713286,131.62
2019-11-06 06:30:00,8.873,0.0,8.873,8.873,0,8.873,0.0,0.0,0.0,0.0,72.183,-3.66,72.2757295985,8.873,0,8.873,63.31,-3.66,63.415705468,130.8
2019-11-06 07:00:00,17.443,0.0,17.443,17.443,0,17.443,0.0,0.0,0.0,0.0,83.913,-1.28,83.9227619243,17.443,0,17.443,66.47,-1.28,66.4823232145,130.23
2019-11-06 07:30:00,17.48,0.0,17.48,17.48,0,17.48,0.0,0.0,0.0,0.0,89.23,5.77,89.4163620374,17.48,0,17.48,71.75,5.77,71.9816323794,131.41
2019-11-06 08:00:00,14.541,0.0,14.541,14.541,0,14.541,0.0,0.0,0.0,0.0,90.101,10.41,90.7003765207,14.541,0,14.541,75.56,10.41,76.2737287669,132.19
2019-11-06 08:30:00,20.655,0.0,20.655,20.655,0,20.655,0.0,0.0,0.0,0.0,96.405,11.92,97.1391292168,20.655,0,20.655,75.75,11.92,76.682128948,131.92
2019-11-06 09:00:00,35.706,0.0,35.706,35.706,0,35.706,0.0,0.0,0.0,0.0,104.916,12.05,105.6057269091,35.706,0,35.706,69.21,12.05,70.2511679618,132.06
2019-11-06 09:30:00,41.009,0.0,41.009,41.009,0,41.009,0.0,0.0,0.0,0.0,108.809,12.11,109.4808228915,41.009,0,41.009,67.8,12.11,68.8730143089,132.06
2019-11-06 10:00:00,35.493,0.0,35.493,35.493,0,35.493,0.0,0.0,0.0,0.0,106.373,12.39,107.0921436381,35.493,0,35.493,70.88,12.39,71.9547531439,132.17
2019-11-06 10:30:00,24.905,0.0,24.905,24.905,0,24.905,0.0,0.0,0.0,0.0,100.195,12.77,101.005499479,24.905,0,24.905,75.29,12.77,76.3652866164,132.07
2019-11-06 11:00:00,18.039,0.0,18.039,18.039,0,18.039,0.0,0.0,0.0,0.0,97.809,13.35,98.7158699551,18.039,0,18.039,79.77,13.35,80.8793879799,131.99
2019-11-06 11:30:00,22.507,0.0,22.507,22.507,0,22.507,0.0,0.0,0.0,0.0,101.357,13.11,102.2013382936,22.507,0,22.507,78.85,13.11,79.9324377209,131.99
2019-11-06 12:00:00,37.423,0.0,37.423,37.423,0,37.423,0.0,0.0,0.0,0.0,110.883,13.08,111.6518073701,37.423,0,37.423,73.46,13.08,74.6154005551,131.99
2019-11-06 12:30:00,50.062,0.0,50.062,50.062,0,50.062,0.0,0.0,0.0,0.0,117.972,12.58,118.6408411299,50.062,0,50.062,67.91,12.58,69.0653639678,132.14
2019-11-06 13:00:00,54.965,0.0,54.965,54.965,0,54.965,0.0,0.0,0.0,0.0,120.145,12.04,120.7467706608,54.965,0,54.965,65.18,12.04,66.2826825046,132.41
2019-11-06 13:30:00,42.429,0.0,42.429,42.429,0,42.429,0.0,0.0,0.0,0.0,111.419,12.12,112.076259578,42.429,0,42.429,68.99,12.12,70.0465166871,132.41
2019-11-06 14:00:00,33.149,0.0,33.149,33.149,0,33.149,0.0,0.0,0.0,0.0,104.389,12.44,105.1276220648,33.149,0,33.149,71.24,12.44,72.3179866976,132.24
2019-11-06 14:30:00,33.365,0.0,33.365,33.365,0,33.365,0.0,0.0,0.0,0.0,103.035,12.12,103.7453884517,33.365,0,33.365,69.67,12.12,70.7163580793,132.24
2019-11-06 15:00:00,25.613,0.0,25.613,25.613,0,25.613,0.0,0.0,0.0,0.0,97.653,12.29,98.4233331533,25.613,0,25.613,72.04,12.29,73.0808162242,131.98
2019-11-06 15:30:00,17.709,0.0,17.709,17.709,0,17.709,0.0,0.0,0.0,0.0,93.719,12.65,94.5688820966,17.709,0,17.709,76.01,12.65,77.0554514619,131.64
2019-11-06 16:00:00,19.771,0.0,19.771,19.771,0,19.771,0.0,0.0,0.0,0.0,97.111,13.22,98.0067075307,19.771,0,19.771,77.34,13.22,78.4617358972,131.26
2019-11-06 16:30:00,16.335,0.0,16.335,16.335,0,16.335,0.0,0.0,0.0,0.0,101.025,14.6,102.0745346548,16.335,0,16.335,84.69,14.6,85.9392582002,131.54
2019-11-06 17:00:00,23.057,0.0,23.057,23.057,0,23.057,0.0,0.0,0.0,0.0,112.117,15.87,113.2346174498,23.057,0,23.057,89.06,15.87,90.4629233443,131.1
2019-11-06 17:30:00,22.391,0.0,22.391,22.391,0,22.391,0.0,0.0,0.0,0.0,117.141,18.01,118.5173994863,22.391,0,22.391,94.75,18.01,96.4464753114,130.74
2019-11-06 18:00:00,22.735,0.0,22.735,22.735,0,22.735,0.0,0.0,0.0,0.0,118.015,18.11,119.3964502194,22.735,0,22.735,95.28,18.11,96.9858262841,131.23
2019-11-06 18:30:00,21.623,0.0,21.623,21.623,0,21.623,0.0,0.0,0.0,0.0,117.933,17.49,119.2228694043,21.623,0,21.623,96.31,17.49,97.8852195176,131.23
2019-11-06 19:00:00,15.793,0.0,15.793,15.793,0,15.793,0.0,0.0,0.0,0.0,114.163,17.09,115.4350842205,15.793,0,15.793,98.37,17.09,99.8435025427,131.45
2019-11-06 19:30:00,4.183,0.0,4.183,4.183,0,4.183,0.0,0.0,0.0,0.0,103.183,15.91,104.4023926402,4.183,0,4.183,99.0,15.91,100.2702752564,131.72
2019-11-06 20:00:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,98.684,12.96,99.5313692059,3.034,0,3.034,95.65,12.96,96.5240078944,131.25
2019-11-06 20:30:00,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0,94.919,11.2,95.5774898237,2.769,0,2.769,92.15,11.2,92.8281342051,131.37
2019-11-06 21:00:00,2.449,0.0,2.449,2.449,0,2.449,0.0,0.0,0.0,0.0,86.919,9.14,87.3982388896,2.449,0,2.449,84.47,9.14,84.9630537351,131.67
2019-11-06 21:30:00,2.3890000000000002,0.0,2.3890000000000002,2.3890000000000002,0,2.3890000000000002,0.0,0.0,0.0,0.0,81.249,7.34,81.5798725238,2.3890000000000002,0,2.3890000000000002,78.86,7.34,79.2008535308,132.06
2019-11-06 22:00:00,2.445,0.0,2.445,2.445,0,2.445,0.0,0.0,0.0,0.0,74.845,4.91,75.0058806028,2.445,0,2.445,72.4,4.91,72.5663014077,132.5
2019-11-06 22:30:00,2.55,0.0,2.55,2.55,0,2.55,0.0,0.0,0.0,0.0,68.81,3.29,68.8886071858,2.55,0,2.55,66.26,3.29,66.3416287108,132.96
2019-11-06 23:00:00,2.462,0.0,2.462,2.462,0,2.462,0.0,0.0,0.0,0.0,62.862,1.72,62.8855265065,2.462,0,2.462,60.4,1.72,60.4244851033,133.39
2019-11-06 23:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,61.074,0.36,61.0750609987,2.784,0,2.784,58.29,0.36,58.2911116724,133.84
2019-11-07 00:00:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,59.107,-4.17,59.2539142083,2.737,0,2.737,56.37,-4.17,56.5240285189,132.69
2019-11-07 00:30:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,66.988,-6.33,67.2864105448,2.7279999999999998,0,2.7279999999999998,64.26,-6.33,64.5710190411,130.79
2019-11-07 01:00:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,68.038,-5.9,68.2933338182,2.858,0,2.858,65.18,-5.9,65.4464850087,130.45
2019-11-07 01:30:00,2.836,0.0,2.836,2.836,0,2.836,0.0,0.0,0.0,0.0,66.026,-6.88,66.3834849643,2.836,0,2.836,63.19,-6.88,63.5634368171,130.78
2019-11-07 02:00:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,64.579,-7.21,64.9802380805,3.1390000000000002,0,3.1390000000000002,61.44,-7.21,61.8616011755,131.03
2019-11-07 02:30:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,65.596,-7.2,65.9899629944,3.286,0,3.286,62.31,-7.2,62.72460522,131.15
2019-11-07 03:00:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,64.449,-7.69,64.9061607322,3.249,0,3.249,61.2,-7.69,61.6812459342,131.48
2019-11-07 03:30:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,62.612,-8.08,63.131204202,3.292,0,3.292,59.32,-8.08,59.8677609403,131.72
2019-11-07 04:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,60.44,-8.74,61.06865972,3.31,0,3.31,57.13,-8.74,57.7946753603,132.08
2019-11-07 04:30:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,58.383,-8.67,59.0232461747,3.253,0,3.253,55.13,-8.67,55.8075783384,132.08
2019-11-07 05:00:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,58.018,-8.56,58.6460733894,3.188,0,3.188,54.83,-8.56,55.4941663601,131.82
2019-11-07 05:30:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,57.756,-7.29,58.2142562952,3.136,0,3.136,54.62,-7.29,55.1043419342,131.43
2019-11-07 06:00:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,60.411,-6.66,60.7770065156,3.211,0,3.211,57.2,-6.66,57.5864185377,131.59
2019-11-07 06:30:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,68.092,-3.15,68.1648220419,3.172,0,3.172,64.92,-3.15,64.9963760528,130.56
2019-11-07 07:00:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,75.98,0.38,75.9809502441,3.18,0,3.18,72.8,0.38,72.8009917515,129.81
2019-11-07 07:30:00,3.2640000000000002,0.0,3.2640000000000002,3.2640000000000002,0,3.2640000000000002,0.0,0.0,0.0,0.0,82.634,4.96,82.7827249853,3.2640000000000002,0,3.2640000000000002,79.37,4.96,79.524829456,130.33
2019-11-07 08:00:00,7.177,0.0,7.177,7.177,0,7.177,0.0,0.0,0.0,0.0,88.567,12.08,89.3870230459,7.177,0,7.177,81.39,12.08,82.2815805633,132.45
2019-11-07 08:30:00,16.918,0.0,16.918,16.918,0,16.918,0.0,0.0,0.0,0.0,97.098,12.42,97.8891107529,16.918,0,16.918,80.18,12.42,81.1362360478,132.45
2019-11-07 09:00:00,33.964,0.0,33.964,33.964,0,33.964,0.0,0.0,0.0,0.0,105.504,11.8,106.1618293738,33.964,0,33.964,71.54,11.8,72.5066314209,132.87
2019-11-07 09:30:00,55.777,0.0,55.777,55.777,0,55.777,0.0,0.0,0.0,0.0,118.137,11.61,118.7061197622,55.777,0,55.777,62.36,11.61,63.4315512974,133.12
2019-11-07 10:00:00,67.486,0.0,67.486,67.486,0,67.486,0.0,0.0,0.0,0.0,125.836,11.57,126.3667828031,67.486,0,67.486,58.35,11.57,59.4860269307,133.56
2019-11-07 10:30:00,91.569,0.0,91.569,91.569,0,91.569,0.0,0.0,0.0,0.0,139.649,11.04,140.0847058069,91.569,0,91.569,48.08,11.04,49.3312071614,134.04
2019-11-07 11:00:00,106.856,0.0,106.856,106.856,0,106.856,0.0,0.0,0.0,0.0,147.546,5.13,147.6351550817,106.856,0,106.856,40.69,5.13,41.0121079683,130.96
2019-11-07 11:30:00,107.05,0.0,107.05,107.05,0,107.05,0.0,0.0,0.0,0.0,147.64,5.55,147.7442794155,107.05,0,107.05,40.59,5.55,40.9676775031,130.03
2019-11-07 12:00:00,90.703,0.0,90.703,90.703,0,90.703,0.0,0.0,0.0,0.0,137.703,4.13,137.7649197329,90.703,0,90.703,47.0,4.13,47.1811074478,130.03
2019-11-07 12:30:00,96.716,0.0,96.716,96.716,0,96.716,0.0,0.0,0.0,0.0,142.256,4.48,142.3265257638,96.716,0,96.716,45.54,4.48,45.7598295451,129.88
2019-11-07 13:00:00,77.921,0.0,77.921,77.921,0,77.921,0.0,0.0,0.0,0.0,131.861,3.75,131.9143124191,77.921,0,77.921,53.94,3.75,54.0701960418,129.88
2019-11-07 13:30:00,51.271,0.0,51.271,51.271,0,51.271,0.0,0.0,0.0,0.0,117.741,3.92,117.8062370208,51.271,0,51.271,66.47,3.92,66.5854886593,129.7
2019-11-07 14:00:00,24.67,0.0,24.67,24.67,0,24.67,0.0,0.0,0.0,0.0,100.61,4.72,100.7206557763,24.67,0,24.67,75.94,4.72,76.0865428312,129.41
2019-11-07 14:30:00,33.959,0.0,33.959,33.959,0,33.959,0.0,0.0,0.0,0.0,105.599,4.83,105.709402141,33.959,0,33.959,71.64,4.83,71.8026357455,129.41
2019-11-07 15:00:00,32.982,0.0,32.982,32.982,0,32.982,0.0,0.0,0.0,0.0,103.092,10.19,103.5943848092,32.982,0,32.982,70.11,10.19,70.8466527085,131.92
2019-11-07 15:30:00,21.274,0.0,21.274,21.274,0,21.274,0.0,0.0,0.0,0.0,96.224,11.45,96.9028414238,21.274,0,21.274,74.95,11.45,75.8195555249,132.3
2019-11-07 16:00:00,12.35,0.0,12.35,12.35,0,12.35,0.0,0.0,0.0,0.0,94.09,12.6,94.9299115137,12.35,0,12.35,81.74,12.6,82.705426666,131.56
2019-11-07 16:30:00,5.941,0.0,5.941,5.941,0,5.941,0.0,0.0,0.0,0.0,95.741,14.31,96.8045204575,5.941,0,5.941,89.8,14.31,90.9330308524,131.1
2019-11-07 17:00:00,9.116,0.0,9.116,9.116,0,9.116,0.0,0.0,0.0,0.0,105.206,17.44,106.6417180844,9.116,0,9.116,96.09,17.44,97.6598264385,130.25
2019-11-07 17:30:00,11.323,0.0,11.323,11.323,0,11.323,0.0,0.0,0.0,0.0,112.413,20.18,114.2099600254,11.323,0,11.323,101.09,20.18,103.0845308473,130.55
2019-11-07 18:00:00,16.487,0.0,16.487,16.487,0,16.487,0.0,0.0,0.0,0.0,116.637,19.57,118.2673863286,16.487,0,16.487,100.15,19.57,102.044144369,131.05
2019-11-07 18:30:00,16.403,0.0,16.403,16.403,0,16.403,0.0,0.0,0.0,0.0,115.553,18.48,117.0213920999,16.403,0,16.403,99.15,18.48,100.857488071,131.05
2019-11-07 19:00:00,16.404,0.0,16.404,16.404,0,16.404,0.0,0.0,0.0,0.0,111.994,17.01,113.2784010127,16.404,0,16.404,95.59,17.01,97.0916484565,130.7
2019-11-07 19:30:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,98.997,16.35,100.3380710847,4.027,0,4.027,94.97,16.35,96.3671282129,130.5
2019-11-07 20:00:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,93.207,14.41,94.3143305601,2.997,0,2.997,90.21,14.41,91.3536654984,130.63
2019-11-07 20:30:00,2.871,0.0,2.871,2.871,0,2.871,0.0,0.0,0.0,0.0,88.631,12.45,89.5011545233,2.871,0,2.871,85.76,12.45,86.6589874162,131.09
2019-11-07 21:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,84.535,10.48,85.1821379457,2.865,0,2.865,81.67,10.48,82.3396581241,131.7
2019-11-07 21:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,81.08,8.8,81.5561548873,2.88,0,2.88,78.2,8.8,78.6935829658,132.03
2019-11-07 22:00:00,2.857,0.0,2.857,2.857,0,2.857,0.0,0.0,0.0,0.0,76.557,6.41,76.8248810543,2.857,0,2.857,73.7,6.41,73.9782272023,132.64
2019-11-07 22:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,71.269,4.31,71.3992049045,2.9290000000000003,0,2.9290000000000003,68.34,4.31,68.4757745484,132.97
2019-11-07 23:00:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,66.663,2.66,66.7160488114,3.183,0,3.183,63.48,2.66,63.5357064964,133.39
2019-11-07 23:30:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,63.602,0.9400000000000001,63.6089459432,3.032,0,3.032,60.57,0.9400000000000001,60.5772936008,133.39
2019-11-08 00:00:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,61.751,0.28,61.7516348043,2.911,0,2.911,58.84,0.28,58.8406662097,133.62
2019-11-08 00:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,70.16,1.73,70.1813258638,2.89,0,2.89,67.27,1.73,67.2922417519,133.22
2019-11-08 01:00:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,71.294,2.06,71.323755061,2.954,0,2.954,68.34,2.06,68.3710406532,132.99
2019-11-08 01:30:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,69.487,1.17,69.4968493459,3.107,0,3.107,66.38,1.17,66.390310287,133.46
2019-11-08 02:00:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,68.267,0.8300000000000001,68.2720454432,3.197,0,3.197,65.07,0.8300000000000001,65.0752933147,133.8
2019-11-08 02:30:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,68.227,0.9400000000000001,68.233475135,2.907,0,2.907,65.32,0.9400000000000001,65.3267632751,133.8
2019-11-08 03:00:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,67.089,0.03,67.0890067075,2.9290000000000003,0,2.9290000000000003,64.16,0.03,64.1600070137,133.68
2019-11-08 03:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,64.408,-7.63,64.8583638708,2.958,0,2.958,61.45,-7.63,61.9218814314,131.26
2019-11-08 04:00:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,62.621,-8.19,63.1543010491,3.081,0,3.081,59.54,-8.19,60.1006464192,131.59
2019-11-08 04:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,61.557,-8.46,62.1356246368,3.097,0,3.097,58.46,-8.46,59.0689698573,131.59
2019-11-08 05:00:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,60.857,-8.24,61.4123118682,2.827,0,2.827,58.03,-8.24,58.6121019927,131.48
2019-11-08 05:30:00,2.879,0.0,2.879,2.879,0,2.879,0.0,0.0,0.0,0.0,61.909,-7.39,62.3485074481,2.879,0,2.879,59.03,-7.39,59.4907807984,131.33
2019-11-08 06:00:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,64.527,-6.95,64.9002020721,2.877,0,2.877,61.65,-6.95,62.0405109586,131.96
2019-11-08 06:30:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,68.781,-3.54,68.8720375842,3.1310000000000002,0,3.1310000000000002,65.65,-3.54,65.7453732212,130.63
2019-11-08 07:00:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,77.85,-0.15,77.8501445085,3.12,0,3.12,74.73,-0.15,74.7301505418,129.79
2019-11-08 07:30:00,4.117,0.0,4.117,4.117,0,4.117,0.0,0.0,0.0,0.0,84.707,9.06,85.1901370406,4.117,0,4.117,80.59,9.06,81.0976676607,131.8
2019-11-08 08:00:00,10.201,0.0,10.201,10.201,0,10.201,0.0,0.0,0.0,0.0,92.411,12.82,93.2960091376,10.201,0,10.201,82.21,12.82,83.2035846584,132.15
2019-11-08 08:30:00,14.255,0.0,14.255,14.255,0,14.255,0.0,0.0,0.0,0.0,98.095,13.73,99.0512085994,14.255,0,14.255,83.84,13.73,84.9568037299,132.47
2019-11-08 09:00:00,21.108,0.0,21.108,21.108,0,21.108,0.0,0.0,0.0,0.0,102.368,14.12,103.3372238063,21.108,0,21.108,81.26,14.12,82.4776454562,132.19
2019-11-08 09:30:00,26.632,0.0,26.632,26.632,0,26.632,0.0,0.0,0.0,0.0,106.232,14.7,107.2442437803,26.632,0,26.632,79.6,14.7,80.9459696341,131.96
2019-11-08 10:00:00,57.504,0.0,57.504,57.504,0,57.504,0.0,0.0,0.0,0.0,124.044,13.97,124.8281812573,57.504,0,57.504,66.54,13.97,67.9906795083,132.32
2019-11-08 10:30:00,77.785,0.0,77.785,77.785,0,77.785,0.0,0.0,0.0,0.0,134.285,12.85,134.8984200241,77.785,0,77.785,56.5,12.85,57.9428382115,132.82
2019-11-08 11:00:00,100.46,0.0,100.46,100.46,0,100.46,0.0,0.0,0.0,0.0,146.43,12.35,146.9498805716,100.46,0,100.46,45.97,12.35,47.6000357143,133.29
2019-11-08 11:30:00,110.115,0.0,110.115,110.115,0,110.115,0.0,0.0,0.0,0.0,153.125,12.1,153.6023294908,110.115,0,110.115,43.01,12.1,44.6796385393,132.98
2019-11-08 12:00:00,114.426,0.0,114.426,114.426,0,114.426,0.0,0.0,0.0,0.0,156.186,12.49,156.6846089953,114.426,0,114.426,41.76,12.49,43.5878159581,132.82
2019-11-08 12:30:00,105.912,0.0,105.912,105.912,0,105.912,0.0,0.0,0.0,0.0,149.592,12.34,150.1001068088,105.912,0,105.912,43.68,12.34,45.389624365,132.82
2019-11-08 13:00:00,103.428,0.0,103.428,103.428,0,103.428,0.0,0.0,0.0,0.0,147.948,11.93,148.4282170074,103.428,0,103.428,44.52,11.93,46.0907290027,132.9
2019-11-08 13:30:00,110.442,0.0,110.442,110.442,0,110.442,0.0,0.0,0.0,0.0,151.232,11.01,151.6322456603,110.442,0,110.442,40.79,11.01,42.2497834314,133.12
2019-11-08 14:00:00,97.624,0.0,97.624,97.624,0,97.624,0.0,0.0,0.0,0.0,143.244,10.03,143.5947228696,97.624,0,97.624,45.62,10.03,46.7095846695,133.32
2019-11-08 14:30:00,82.124,0.0,82.124,82.124,0,82.124,0.0,0.0,0.0,0.0,132.244,9.98,132.6200434927,82.124,0,82.124,50.12,9.98,51.1039607076,133.14
2019-11-08 15:00:00,62.11,0.0,62.11,62.11,0,62.11,0.0,0.0,0.0,0.0,119.88,9.43,120.2503193343,62.11,0,62.11,57.77,9.43,58.5345863571,133.14
2019-11-08 15:30:00,37.871,0.0,37.871,37.871,0,37.871,0.0,0.0,0.0,0.0,106.121,9.34,106.5312266005,37.871,0,37.871,68.25,9.34,68.886124147,133.07
2019-11-08 16:00:00,22.057,0.0,22.057,22.057,0,22.057,0.0,0.0,0.0,0.0,99.887,10.52,100.4394502623,22.057,0,22.057,77.83,10.52,78.5377571618,132.52
2019-11-08 16:30:00,19.337,0.0,19.337,19.337,0,19.337,0.0,0.0,0.0,0.0,104.447,11.7,105.1002655039,19.337,0,19.337,85.11,11.7,85.9104306822,132.23
2019-11-08 17:00:00,16.031,0.0,16.031,16.031,0,16.031,0.0,0.0,0.0,0.0,110.101,14.48,111.0490909508,16.031,0,16.031,94.07,14.48,95.1779139297,131.48
2019-11-08 17:30:00,22.644,0.0,22.644,22.644,0,22.644,0.0,0.0,0.0,0.0,122.284,16.37,123.3748497709,22.644,0,22.644,99.64,16.37,100.9757718465,130.97
2019-11-08 18:00:00,23.08,0.0,23.08,23.08,0,23.08,0.0,0.0,0.0,0.0,123.04,16.28,124.1123684409,23.08,0,23.08,99.96,16.28,101.2770457705,131.42
2019-11-08 18:30:00,23.165,0.0,23.165,23.165,0,23.165,0.0,0.0,0.0,0.0,121.025,15.31,121.9895353094,23.165,0,23.165,97.86,15.31,99.0503695097,131.22
2019-11-08 19:00:00,16.137,0.0,16.137,16.137,0,16.137,0.0,0.0,0.0,0.0,112.817,14.24,113.712150138,16.137,0,16.137,96.68,14.24,97.7230781341,130.7
2019-11-08 19:30:00,5.032,0.0,5.032,5.032,0,5.032,0.0,0.0,0.0,0.0,102.582,8.77,102.9562024552,5.032,0,5.032,97.55,8.77,97.9434295908,132.06
2019-11-08 20:00:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,97.717,6.94,97.9631343363,2.807,0,2.807,94.91,6.94,95.1633947482,132.75
2019-11-08 20:30:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,94.232,10.94,94.8649219891,2.662,0,2.662,91.57,10.94,92.2211933343,131.01
2019-11-08 21:00:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,90.688,9.44,91.177995942,2.718,0,2.718,87.97,9.44,88.4750501554,131.01
2019-11-08 21:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,85.545,7.48,85.8714005068,2.605,0,2.605,82.94,7.48,83.2766113624,131.82
2019-11-08 22:00:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,79.655,5.73,79.8608284768,2.705,0,2.705,76.95,5.73,77.1630442634,132.55
2019-11-08 22:30:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,72.213,3.84,72.3150258867,2.803,0,2.803,69.41,3.84,69.5161398526,133.1
2019-11-08 23:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,66.988,2.59,67.0380507175,2.898,0,2.898,64.09,2.59,64.142312088,133.18
2019-11-08 23:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,65.834,0.98,65.8412936993,2.894,0,2.894,62.94,0.98,62.947629026,133.48
2019-11-09 00:00:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,64.321,-6.57,64.6556721487,2.911,0,2.911,61.41,-6.57,61.7604485087,131.21
2019-11-09 00:30:00,2.839,0.0,2.839,2.839,0,2.839,0.0,0.0,0.0,0.0,72.929,-4.39,73.0610097179,2.839,0,2.839,70.09,-4.39,70.2273465254,130.5
2019-11-09 01:00:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,73.332,-4.04,73.4432013463,2.852,0,2.852,70.48,-4.04,70.5956939197,130.4
2019-11-09 01:30:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,71.031,-4.71,71.1869865987,2.801,0,2.801,68.23,-4.71,68.392375306,130.77
2019-11-09 02:00:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,69.377,-5.44,69.5899542247,2.827,0,2.827,66.55,-5.44,66.7719709159,130.97
2019-11-09 02:30:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,69.797,-5.19,69.9896943057,2.807,0,2.807,66.99,-5.19,67.1907448984,130.53
2019-11-09 03:00:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,68.788,-5.53,69.0099256919,2.818,0,2.818,65.97,-5.53,66.2013730975,130.73
2019-11-09 03:30:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,67.162,-5.75,67.4076905405,2.832,0,2.832,64.33,-5.75,64.5864645262,130.93
2019-11-09 04:00:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,65.097,-6.29,65.4001797322,2.767,0,2.767,62.33,-6.29,62.6465721329,131.19
2019-11-09 04:30:00,2.814,0.0,2.814,2.814,0,2.814,0.0,0.0,0.0,0.0,62.864,-7.01,63.253637018,2.814,0,2.814,60.05,-7.01,60.4577753478,131.46
2019-11-09 05:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,62.228,-7.15,62.6374207962,2.778,0,2.778,59.45,-7.15,59.8784184828,131.46
2019-11-09 05:30:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,62.812,-6.75,63.1736483354,2.902,0,2.902,59.91,-6.75,60.2890587089,131.35
2019-11-09 06:00:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,63.38,-6.28,63.6903666185,2.93,0,2.93,60.45,-6.28,60.7753313442,130.99
2019-11-09 06:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,66.713,-5.0,66.9001073915,2.923,0,2.923,63.79,-5.0,63.9856554237,130.33
2019-11-09 07:00:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,70.174,-3.68,70.2704253296,2.884,0,2.884,67.29,-3.68,67.3905520084,130.14
2019-11-09 07:30:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,71.473,-2.61,71.520639182,3.033,0,3.033,68.44,-2.61,68.489748868,130.42
2019-11-09 08:00:00,4.973,0.0,4.973,4.973,0,4.973,0.0,0.0,0.0,0.0,76.723,-1.72,76.7422773248,4.973,0,4.973,71.75,-1.72,71.7706130669,130.28
2019-11-09 08:30:00,7.766,0.0,7.766,7.766,0,7.766,0.0,0.0,0.0,0.0,84.866,-0.84,84.87015704,7.766,0,7.766,77.1,-0.84,77.1045757397,130.61
2019-11-09 09:00:00,7.456,0.0,7.456,7.456,0,7.456,0.0,0.0,0.0,0.0,89.476,1.46,89.4879107813,7.456,0,7.456,82.02,1.46,82.0329933624,129.85
2019-11-09 09:30:00,5.727,0.0,5.727,5.727,0,5.727,0.0,0.0,0.0,0.0,94.207,3.2800000000000002,94.264082497,5.727,0,5.727,88.48,3.2800000000000002,88.5407747877,129.76
2019-11-09 10:00:00,5.0,0.0,5.0,5.0,0,5.0,0.0,0.0,0.0,0.0,97.86,4.67,97.9713657147,5.0,0,5.0,92.86,4.67,92.9773547699,129.47
2019-11-09 10:30:00,5.799,0.0,5.799,5.799,0,5.799,0.0,0.0,0.0,0.0,100.979,8.48,101.3344405471,5.799,0,5.799,95.18,8.48,95.5570133481,130.66
2019-11-09 11:00:00,6.657,0.0,6.657,6.657,0,6.657,0.0,0.0,0.0,0.0,103.737,13.56,104.619495167,6.657,0,6.657,97.08,13.56,98.022446409,132.19
2019-11-09 11:30:00,8.463,0.0,8.463,8.463,0,8.463,0.0,0.0,0.0,0.0,106.003,13.81,106.8987937678,8.463,0,8.463,97.54,13.81,98.512779374,132.3
2019-11-09 12:00:00,17.548000000000002,0.0,17.548000000000002,17.548000000000002,0,17.548000000000002,0.0,0.0,0.0,0.0,110.228,13.11,111.0048831539,17.548000000000002,0,17.548000000000002,92.68,13.11,93.6026415226,132.41
2019-11-09 12:30:00,26.13,0.0,26.13,26.13,0,26.13,0.0,0.0,0.0,0.0,113.54,11.33,114.103902212,26.13,0,26.13,87.41,11.33,88.1412332566,132.31
2019-11-09 13:00:00,49.08,0.0,49.08,49.08,0,49.08,0.0,0.0,0.0,0.0,122.94,9.64,123.3173677955,49.08,0,49.08,73.86,9.64,74.4864363492,132.83
2019-11-09 13:30:00,74.172,0.0,74.172,74.172,0,74.172,0.0,0.0,0.0,0.0,134.212,7.96,134.4478432107,74.172,0,74.172,60.04,7.96,60.5653630386,133.28
2019-11-09 14:00:00,84.225,0.0,84.225,84.225,0,84.225,0.0,0.0,0.0,0.0,138.115,7.5,138.3184847553,84.225,0,84.225,53.89,7.5,54.4093934905,133.53
2019-11-09 14:30:00,53.886,0.0,53.886,53.886,0,53.886,0.0,0.0,0.0,0.0,119.546,6.61,119.7286023304,53.886,0,53.886,65.66,6.61,65.9918760152,133.7
2019-11-09 15:00:00,37.111,0.0,37.111,37.111,0,37.111,0.0,0.0,0.0,0.0,108.621,6.96,108.8437560956,37.111,0,37.111,71.51,6.96,71.8479067197,133.7
2019-11-09 15:30:00,26.011,0.0,26.011,26.011,0,26.011,0.0,0.0,0.0,0.0,102.361,7.24,102.6167233983,26.011,0,26.011,76.35,7.24,76.692503545,133.7
2019-11-09 16:00:00,10.717,0.0,10.717,10.717,0,10.717,0.0,0.0,0.0,0.0,94.977,8.42,95.3494988398,10.717,0,10.717,84.26,8.42,84.6796551717,133.2
2019-11-09 16:30:00,9.773,0.0,9.773,9.773,0,9.773,0.0,0.0,0.0,0.0,98.623,9.43,99.072806708,9.773,0,9.773,88.85,9.43,89.3490201401,132.87
2019-11-09 17:00:00,12.405,0.0,12.405,12.405,0,12.405,0.0,0.0,0.0,0.0,107.345,12.19,108.0349254871,12.405,0,12.405,94.94,12.19,95.7193799604,132.06
2019-11-09 17:30:00,15.81,0.0,15.81,15.81,0,15.81,0.0,0.0,0.0,0.0,115.37,14.37,116.2614888946,15.81,0,15.81,99.56,14.37,100.591701944,131.73
2019-11-09 18:00:00,14.463,0.0,14.463,14.463,0,14.463,0.0,0.0,0.0,0.0,115.093,14.39,115.9890975437,14.463,0,14.463,100.63,14.39,101.6536718471,131.88
2019-11-09 18:30:00,9.918,0.0,9.918,9.918,0,9.918,0.0,0.0,0.0,0.0,110.178,13.67,111.0227930832,9.918,0,9.918,100.26,13.67,101.1876301729,131.88
2019-11-09 19:00:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,101.843,11.93,102.5393658504,3.293,0,3.293,98.55,11.93,99.2694686195,132.26
2019-11-09 19:30:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,97.173,9.94,97.6800672041,2.713,0,2.713,94.46,9.94,94.981551893,132.76
2019-11-09 20:00:00,2.751,0.0,2.751,2.751,0,2.751,0.0,0.0,0.0,0.0,92.561,8.19,92.922628143,2.751,0,2.751,89.81,8.19,90.1826601958,133.4
2019-11-09 20:30:00,2.838,0.0,2.838,2.838,0,2.838,0.0,0.0,0.0,0.0,87.908,6.33,88.1356078098,2.838,0,2.838,85.07,6.33,85.305180382,133.1
2019-11-09 21:00:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,84.67,5.07,84.8216587907,2.7199999999999998,0,2.7199999999999998,81.95,5.07,82.106683041,132.85
2019-11-09 21:30:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,82.011,3.59,82.0895378291,2.761,0,2.761,79.25,3.59,79.3312712617,133.41
2019-11-09 22:00:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,78.858,2.15,78.8873035665,2.8280000000000003,0,2.8280000000000003,76.03,2.15,76.0603931097,133.92
2019-11-09 22:30:00,2.731,0.0,2.731,2.731,0,2.731,0.0,0.0,0.0,0.0,75.061,1.1400000000000001,75.0696564599,2.731,0,2.731,72.33,1.1400000000000001,72.3389832663,133.64
2019-11-09 23:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,71.932,0.14,71.9321362397,2.872,0,2.872,69.06,0.14,69.0601419054,133.64
2019-11-09 23:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,69.835,-0.49,69.8367190309,3.005,0,3.005,66.83,-0.49,66.8317963248,133.88
2019-11-10 00:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,67.827,-1.3,67.8394570217,2.967,0,2.967,64.86,-1.3,64.8730267523,134.16
2019-11-10 00:30:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,75.944,0.87,75.9489831137,3.004,0,3.004,72.94,0.87,72.9451883266,133.55
2019-11-10 01:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,75.374,1.23,75.384035286,3.014,0,3.014,72.36,1.23,72.3704532251,133.13
2019-11-10 01:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,72.829,0.23,72.8293631786,2.9290000000000003,0,2.9290000000000003,69.9,0.23,69.9003783967,133.45
2019-11-10 02:00:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,70.542,-0.35000000000000003,70.5428682717,2.972,0,2.972,67.57,-0.35000000000000003,67.5709064613,133.78
2019-11-10 02:30:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,71.069,-0.59,71.0714489862,2.919,0,2.919,68.15,-0.59,68.1525538773,134.01
2019-11-10 03:00:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,69.365,-2.7800000000000002,69.420685858,2.985,0,2.985,66.38,-2.7800000000000002,66.4381878139,133.29
2019-11-10 03:30:00,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0,66.878,-8.69,67.4402178526,2.808,0,2.808,64.07,-8.69,64.6566392569,131.28
2019-11-10 04:00:00,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0,65.262,-9.35,65.9283788971,2.792,0,2.792,62.47,-9.35,63.1658404519,131.71
2019-11-10 04:30:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,63.17,-8.49,63.7379714142,2.62,0,2.62,60.55,-8.49,61.1423143167,130.8
2019-11-10 05:00:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,61.519,-8.62,62.1199787589,2.589,0,2.589,58.93,-8.62,59.5571095672,130.8
2019-11-10 05:30:00,2.68,0.0,2.68,2.68,0,2.68,0.0,0.0,0.0,0.0,61.64,-8.43,62.2137806278,2.68,0,2.68,58.96,-8.43,59.5596045991,130.69
2019-11-10 06:00:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,62.508,-7.91,63.0064930305,2.678,0,2.678,59.83,-7.91,60.3506172297,130.45
2019-11-10 06:30:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,65.061,-7.71,65.5162408949,2.6710000000000003,0,2.6710000000000003,62.39,-7.71,62.8645862151,131.39
2019-11-10 07:00:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,66.882,-7.46,67.2967571581,2.702,0,2.702,64.18,-7.46,64.6121041292,131.81
2019-11-10 07:30:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,65.829,-6.96,66.1959125702,2.699,0,2.699,63.13,-6.96,63.5125066424,131.57
2019-11-10 08:00:00,3.835,0.0,3.835,3.835,0,3.835,0.0,0.0,0.0,0.0,68.775,-6.21,69.0547950906,3.835,0,3.835,64.94,-6.21,65.2362452935,131.14
2019-11-10 08:30:00,6.678,0.0,6.678,6.678,0,6.678,0.0,0.0,0.0,0.0,77.198,-4.78,77.3458441288,6.678,0,6.678,70.52,-4.78,70.6818137854,130.86
2019-11-10 09:00:00,8.931000000000001,0.0,8.931000000000001,8.931000000000001,0,8.931000000000001,0.0,0.0,0.0,0.0,85.081,-2.92,85.1310927981,8.931000000000001,0,8.931000000000001,76.15,-2.92,76.2059636774,130.25
2019-11-10 09:30:00,17.333,0.0,17.333,17.333,0,17.333,0.0,0.0,0.0,0.0,96.053,-1.47,96.0642478188,17.333,0,17.333,78.72,-1.47,78.7337240323,130.07
2019-11-10 10:00:00,18.475,0.0,18.475,18.475,0,18.475,0.0,0.0,0.0,0.0,100.395,-0.81,100.3982675398,18.475,0,18.475,81.92,-0.81,81.9240044187,130.07
2019-11-10 10:30:00,26.389,0.0,26.389,26.389,0,26.389,0.0,0.0,0.0,0.0,107.789,0.49,107.7901137443,26.389,0,26.389,81.4,0.49,81.4014748024,129.85
2019-11-10 11:00:00,38.15,0.0,38.15,38.15,0,38.15,0.0,0.0,0.0,0.0,114.85,0.45,114.8508815813,38.15,0,38.15,76.7,0.45,76.7013200669,129.95
2019-11-10 11:30:00,54.949,0.0,54.949,54.949,0,54.949,0.0,0.0,0.0,0.0,123.769,-0.19,123.7691458361,54.949,0,54.949,68.82,-0.19,68.8202622779,130.35
2019-11-10 12:00:00,89.861,0.0,89.861,89.861,0,89.861,0.0,0.0,0.0,0.0,143.161,-0.05,143.1610087314,89.861,0,89.861,53.3,-0.05,53.3000234522,130.35
2019-11-10 12:30:00,115.987,0.0,115.987,115.987,0,115.987,0.0,0.0,0.0,0.0,157.627,0.1,157.6270317205,115.987,0,115.987,41.64,0.1,41.6401200767,130.35
2019-11-10 13:00:00,121.478,0.0,121.478,121.478,0,121.478,0.0,0.0,0.0,0.0,160.158,-0.2,160.1581248766,121.478,0,121.478,38.68,-0.2,38.6805170596,130.35
2019-11-10 13:30:00,111.316,0.0,111.316,111.316,0,111.316,0.0,0.0,0.0,0.0,151.596,-1.52,151.6036200623,111.316,0,111.316,40.28,-1.52,40.3086690428,130.7
2019-11-10 14:00:00,96.118,0.0,96.118,96.118,0,96.118,0.0,0.0,0.0,0.0,139.918,-2.07,139.9333113451,96.118,0,96.118,43.8,-2.07,43.848887101,130.78
2019-11-10 14:30:00,75.097,0.0,75.097,75.097,0,75.097,0.0,0.0,0.0,0.0,125.737,-2.99,125.7725457681,75.097,0,75.097,50.64,-2.99,50.7281943302,130.78
2019-11-10 15:00:00,42.319,0.0,42.319,42.319,0,42.319,0.0,0.0,0.0,0.0,105.629,-3.02,105.6721630374,42.319,0,42.319,63.31,-3.02,63.3819887665,130.47
2019-11-10 15:30:00,16.686,0.0,16.686,16.686,0,16.686,0.0,0.0,0.0,0.0,92.166,-1.8599999999999999,92.1847663988,16.686,0,16.686,75.48,-1.8599999999999999,75.5029138511,129.96
2019-11-10 16:00:00,8.76,0.0,8.76,8.76,0,8.76,0.0,0.0,0.0,0.0,91.31,0.03,91.3100049283,8.76,0,8.76,82.55,0.03,82.5500054512,129.71
2019-11-10 16:30:00,3.34,0.0,3.34,3.34,0,3.34,0.0,0.0,0.0,0.0,94.49,10.2,95.0389399141,3.34,0,3.34,91.15,10.2,91.7189320697,131.67
2019-11-10 17:00:00,7.606,0.0,7.606,7.606,0,7.606,0.0,0.0,0.0,0.0,104.436,13.28,105.2769513996,7.606,0,7.606,96.83,13.28,97.7364174707,131.25
2019-11-10 17:30:00,9.55,0.0,9.55,9.55,0,9.55,0.0,0.0,0.0,0.0,111.51,15.95,112.6449404101,9.55,0,9.55,101.96,15.95,103.2000198643,130.75
2019-11-10 18:00:00,9.645,0.0,9.645,9.645,0,9.645,0.0,0.0,0.0,0.0,111.395,15.93,112.5282672265,9.645,0,9.645,101.75,15.93,102.989452858,130.75
2019-11-10 18:30:00,7.35,0.0,7.35,7.35,0,7.35,0.0,0.0,0.0,0.0,106.5,14.16,107.4372170153,7.35,0,7.35,99.15,14.16,100.1560187907,131.26
2019-11-10 19:00:00,2.527,0.0,2.527,2.527,0,2.527,0.0,0.0,0.0,0.0,99.637,12.37,100.4019355839,2.527,0,2.527,97.11,12.37,97.894683206,131.66
2019-11-10 19:30:00,8.859,0.0,8.859,8.859,0,8.859,0.0,0.0,0.0,0.0,99.109,10.1,99.6223061417,8.859,0,8.859,90.25,10.1,90.8133938359,132.03
2019-11-10 20:00:00,2.382,0.0,2.382,2.382,0,2.382,0.0,0.0,0.0,0.0,90.652,8.86,91.0839431733,2.382,0,2.382,88.27,8.86,88.7135418073,132.14
2019-11-10 20:30:00,2.346,0.0,2.346,2.346,0,2.346,0.0,0.0,0.0,0.0,87.156,7.34,87.4645295877,2.346,0,2.346,84.81,7.34,85.1270327217,132.44
2019-11-10 21:00:00,2.186,0.0,2.186,2.186,0,2.186,0.0,0.0,0.0,0.0,83.826,4.79,83.9627439761,2.186,0,2.186,81.64,4.79,81.7803992409,132.66
2019-11-10 21:30:00,2.398,0.0,2.398,2.398,0,2.398,0.0,0.0,0.0,0.0,79.328,3.02,79.3854645637,2.398,0,2.398,76.93,3.02,76.989254445,132.66
2019-11-10 22:00:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,74.892,1.48,74.9066222974,2.702,0,2.702,72.19,1.48,72.2051694825,133.22
2019-11-10 22:30:00,2.3609999999999998,0.0,2.3609999999999998,2.3609999999999998,0,2.3609999999999998,0.0,0.0,0.0,0.0,68.171,0.5700000000000001,68.1733829365,2.3609999999999998,0,2.3609999999999998,65.81,0.5700000000000001,65.8124684235,133.59
2019-11-10 23:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,63.174,-4.12,63.3082038602,2.654,0,2.654,60.52,-4.12,60.6600758325,132.54
2019-11-10 23:30:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,59.735,-8.62,60.3537457413,2.645,0,2.645,57.09,-8.62,57.7370981259,131.44
2019-11-11 00:00:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,58.16,-8.8,58.8219822855,2.67,0,2.67,55.49,-8.8,56.1834504102,130.98
2019-11-11 00:30:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,68.066,-6.63,68.3881368075,2.876,0,2.876,65.19,-6.63,65.5262771718,130.47
2019-11-11 01:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,69.374,-6.14,69.6451827193,2.874,0,2.874,66.5,-6.14,66.782854087,130.06
2019-11-11 01:30:00,2.442,0.0,2.442,2.442,0,2.442,0.0,0.0,0.0,0.0,66.762,-6.67,67.0943629823,2.442,0,2.442,64.32,-6.67,64.6649155261,130.2
2019-11-11 02:00:00,2.545,0.0,2.545,2.545,0,2.545,0.0,0.0,0.0,0.0,65.665,-7.15,66.0531204789,2.545,0,2.545,63.12,-7.15,63.5236719657,130.55
2019-11-11 02:30:00,2.493,0.0,2.493,2.493,0,2.493,0.0,0.0,0.0,0.0,65.473,-7.09,65.8557653437,2.493,0,2.493,62.98,-7.09,63.3778234085,130.42
2019-11-11 03:00:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,64.95,-7.47,65.3781569027,2.64,0,2.64,62.31,-7.47,62.7561710113,130.8
2019-11-11 03:30:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,62.62,-8.15,63.1481345726,2.86,0,2.86,59.76,-8.15,60.3131834676,131.35
2019-11-11 04:00:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,60.447,-8.87,61.0943263241,2.767,0,2.767,57.68,-8.87,58.3580268686,131.88
2019-11-11 04:30:00,2.521,0.0,2.521,2.521,0,2.521,0.0,0.0,0.0,0.0,58.921,-8.98,59.6013812004,2.521,0,2.521,56.4,-8.98,57.1104228666,131.78
2019-11-11 05:00:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,58.313,-8.98,59.0003929563,2.613,0,2.613,55.7,-8.98,56.4192378538,131.67
2019-11-11 05:30:00,4.705,0.0,4.705,4.705,0,4.705,0.0,0.0,0.0,0.0,62.255,-8.06,62.774585821,4.705,0,4.705,57.55,-8.06,58.111669224,131.67
2019-11-11 06:00:00,4.917,0.0,4.917,4.917,0,4.917,0.0,0.0,0.0,0.0,65.797,-7.01,66.1693683588,4.917,0,4.917,60.88,-7.01,61.2822527327,131.43
2019-11-11 06:30:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,72.617,-3.74,72.7132469981,2.657,0,2.657,69.96,-3.74,70.0598972309,130.46
2019-11-11 07:00:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,80.001,4.64,80.1354453472,2.641,0,2.641,77.36,4.64,77.4990270907,131.07
2019-11-11 07:30:00,2.364,0.0,2.364,2.364,0,2.364,0.0,0.0,0.0,0.0,86.494,10.53,87.1326169468,2.364,0,2.364,84.13,10.53,84.7864246209,132.33
2019-11-11 08:00:00,6.302,0.0,6.302,6.302,0,6.302,0.0,0.0,0.0,0.0,92.182,12.03,92.9636596956,6.302,0,6.302,85.88,12.03,86.7184830356,131.7
2019-11-11 08:30:00,14.786,0.0,14.786,14.786,0,14.786,0.0,0.0,0.0,0.0,100.466,13.31,101.3438367934,14.786,0,14.786,85.68,13.31,86.7076611379,131.52
2019-11-11 09:00:00,29.907,0.0,29.907,29.907,0,29.907,0.0,0.0,0.0,0.0,109.527,13.23,110.3231463882,29.907,0,29.907,79.62,13.23,80.7116924615,131.91
2019-11-11 09:30:00,49.91,0.0,49.91,49.91,0,49.91,0.0,0.0,0.0,0.0,122.28,13.34,123.0055039419,49.91,0,49.91,72.37,13.34,73.589214563,131.74
2019-11-11 10:00:00,70.952,0.0,70.952,70.952,0,70.952,0.0,0.0,0.0,0.0,134.932,13.16,135.5722324962,70.952,0,70.952,63.98,13.16,65.3194151842,132.16
2019-11-11 10:30:00,84.843,0.0,84.843,84.843,0,84.843,0.0,0.0,0.0,0.0,142.443,12.86,143.0223333924,84.843,0,84.843,57.6,12.86,59.018129418,132.58
2019-11-11 11:00:00,95.815,0.0,95.815,95.815,0,95.815,0.0,0.0,0.0,0.0,147.645,12.59,148.1808156443,95.815,0,95.815,51.83,12.59,53.3372009014,132.74
2019-11-11 11:30:00,101.399,0.0,101.399,101.399,0,101.399,0.0,0.0,0.0,0.0,149.179,12.56,149.7068055935,101.399,0,101.399,47.78,12.56,49.4032590018,133.07
2019-11-11 12:00:00,91.97,0.0,91.97,91.97,0,91.97,0.0,0.0,0.0,0.0,143.65,12.83,144.2218131907,91.97,0,91.97,51.68,12.83,53.2487680609,133.07
2019-11-11 12:30:00,82.256,0.0,82.256,82.256,0,82.256,0.0,0.0,0.0,0.0,140.736,13.72,141.4031827647,82.256,0,82.256,58.48,13.72,60.0678682825,132.58
2019-11-11 13:00:00,77.484,0.0,77.484,77.484,0,77.484,0.0,0.0,0.0,0.0,138.234,12.89,138.8336805534,77.484,0,77.484,60.75,12.89,62.1024524475,132.74
2019-11-11 13:30:00,68.446,0.0,68.446,68.446,0,68.446,0.0,0.0,0.0,0.0,132.066,12.61,132.6666516348,68.446,0,68.446,63.62,12.61,64.8576633868,132.82
2019-11-11 14:00:00,47.701,0.0,47.701,47.701,0,47.701,0.0,0.0,0.0,0.0,119.761,12.69,120.4314461468,47.701,0,47.701,72.06,12.69,73.1688437793,132.71
2019-11-11 14:30:00,41.801,0.0,41.801,41.801,0,41.801,0.0,0.0,0.0,0.0,114.211,12.5,114.8930046652,41.801,0,41.801,72.41,12.5,73.4810050285,132.48
2019-11-11 15:00:00,30.54,0.0,30.54,30.54,0,30.54,0.0,0.0,0.0,0.0,105.08,11.97,105.7595730892,30.54,0,30.54,74.54,11.97,75.494983277,132.48
2019-11-11 15:30:00,17.996,0.0,17.996,17.996,0,17.996,0.0,0.0,0.0,0.0,99.176,12.44,99.9531519063,17.996,0,17.996,81.18,12.44,82.1276202017,132.15
2019-11-11 16:00:00,7.437,0.0,7.437,7.437,0,7.437,0.0,0.0,0.0,0.0,97.287,14.82,98.40931241,7.437,0,7.437,89.85,14.82,91.0640153958,131.95
2019-11-11 16:30:00,8.624,0.0,8.624,8.624,0,8.624,0.0,0.0,0.0,0.0,102.874,16.58,104.2015176281,8.624,0,8.624,94.25,16.58,95.6972251426,131.4
2019-11-11 17:00:00,15.551,0.0,15.551,15.551,0,15.551,0.0,0.0,0.0,0.0,115.191,5.8100000000000005,115.3374292283,15.551,0,15.551,99.64,5.8100000000000005,99.8092465656,132.9
2019-11-11 17:30:00,21.123,0.0,21.123,21.123,0,21.123,0.0,0.0,0.0,0.0,123.963,3.0,123.9992958407,21.123,0,21.123,102.84,3.0,102.8837479877,133.43
2019-11-11 18:00:00,21.858,0.0,21.858,21.858,0,21.858,0.0,0.0,0.0,0.0,123.188,6.72,123.3711544244,21.858,0,21.858,101.33,6.72,101.5525839159,133.01
2019-11-11 18:30:00,20.881,0.0,20.881,20.881,0,20.881,0.0,0.0,0.0,0.0,121.781,17.38,123.0149436491,20.881,0,20.881,100.9,17.38,102.3859091868,131.7
2019-11-11 19:00:00,15.114,0.0,15.114,15.114,0,15.114,0.0,0.0,0.0,0.0,114.664,16.3,115.8167643133,15.114,0,15.114,99.55,16.3,100.8756288704,131.7
2019-11-11 19:30:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,102.919,15.15,104.0280878465,3.699,0,3.699,99.22,15.15,100.3699701106,131.51
