Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-11 20:00:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,98.648,13.99,99.6350741657,2.528,0,2.528,96.12,13.99,97.1327673857,131.61
2019-11-11 20:30:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0,2.5300000000000002,0.0,0.0,0.0,0.0,94.22,12.06,94.9886940641,2.5300000000000002,0,2.5300000000000002,91.69,12.06,92.4797258863,132.22
2019-11-11 21:00:00,2.523,0.0,2.523,2.523,0,2.523,0.0,0.0,0.0,0.0,88.693,9.83,89.2360753787,2.523,0,2.523,86.17,9.83,86.7288752377,131.86
2019-11-11 21:30:00,2.564,0.0,2.564,2.564,0,2.564,0.0,0.0,0.0,0.0,84.404,7.72,84.7563190329,2.564,0,2.564,81.84,7.72,82.2033089358,132.53
2019-11-11 22:00:00,2.439,0.0,2.439,2.439,0,2.439,0.0,0.0,0.0,0.0,78.649,5.14,78.8167799456,2.439,0,2.439,76.21,5.14,76.383137537,132.85
2019-11-11 22:30:00,2.276,0.0,2.276,2.276,0,2.276,0.0,0.0,0.0,0.0,70.576,3.5700000000000003,70.6662343414,2.276,0,2.276,68.3,3.5700000000000003,68.3932372388,133.33
2019-11-11 23:00:00,2.399,0.0,2.399,2.399,0,2.399,0.0,0.0,0.0,0.0,66.029,1.02,66.0368778865,2.399,0,2.399,63.63,1.02,63.6381748638,133.33
2019-11-11 23:30:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,63.2,-6.38,63.5212122051,2.67,0,2.67,60.53,-6.38,60.8653045667,131.66
2019-11-12 00:00:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,61.951,-6.93,62.337398895,2.9210000000000003,0,2.9210000000000003,59.03,-6.93,59.4353918133,131.81
2019-11-12 00:30:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,72.414,2.5300000000000002,72.4581830851,2.974,0,2.974,69.44,2.5300000000000002,69.4860741444,131.35
2019-11-12 01:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,73.906,4.93,74.0702486563,2.816,0,2.816,71.09,4.93,71.2607395415,131.76
2019-11-12 01:30:00,2.668,0.0,2.668,2.668,0,2.668,0.0,0.0,0.0,0.0,71.698,4.26,71.8244443348,2.668,0,2.668,69.03,4.26,69.1613222835,132.05
2019-11-12 02:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,69.901,3.26,69.9769776498,2.811,0,2.811,67.09,3.26,67.1691573566,132.69
2019-11-12 02:30:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,70.024,2.76,70.0783716706,3.034,0,3.034,66.99,2.76,67.0468321399,133.45
2019-11-12 03:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,68.907,2.61,68.9564119499,2.947,0,2.947,65.96,2.61,66.0116179168,133.64
2019-11-12 03:30:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,67.054,2.31,67.0937777741,2.644,0,2.644,64.41,2.31,64.4514096044,133.99
2019-11-12 04:00:00,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0,64.336,-5.55,64.5749440263,2.496,0,2.496,61.84,-5.55,62.0885504743,131.74
2019-11-12 04:30:00,2.33,0.0,2.33,2.33,0,2.33,0.0,0.0,0.0,0.0,62.61,-6.19,62.915246165,2.33,0,2.33,60.28,-6.19,60.5969842484,131.49
2019-11-12 05:00:00,2.37,0.0,2.37,2.37,0,2.37,0.0,0.0,0.0,0.0,62.36,-6.08,62.6556940748,2.37,0,2.37,59.99,-6.08,60.2973175191,131.59
2019-11-12 05:30:00,2.101,0.0,2.101,2.101,0,2.101,0.0,0.0,0.0,0.0,63.701,-5.11,63.9056296503,2.101,0,2.101,61.6,-5.11,61.8115854836,131.18
2019-11-12 06:00:00,2.035,0.0,2.035,2.035,0,2.035,0.0,0.0,0.0,0.0,66.025,-3.84,66.1365725223,2.035,0,2.035,63.99,-3.84,64.1051144605,130.72
2019-11-12 06:30:00,2.057,0.0,2.057,2.057,0,2.057,0.0,0.0,0.0,0.0,73.537,-1.03,73.5442130218,2.057,0,2.057,71.48,-1.03,71.4874205717,129.99
2019-11-12 07:00:00,2.114,0.0,2.114,2.114,0,2.114,0.0,0.0,0.0,0.0,81.834,7.76,82.2011019148,2.114,0,2.114,79.72,7.76,80.0967914463,130.85
2019-11-12 07:30:00,2.612,0.0,2.612,2.612,0,2.612,0.0,0.0,0.0,0.0,90.072,13.42,91.0662483251,2.612,0,2.612,87.46,13.42,88.4836030008,132.07
2019-11-12 08:00:00,6.408,0.0,6.408,6.408,0,6.408,0.0,0.0,0.0,0.0,94.838,14.54,95.9461194838,6.408,0,6.408,88.43,14.54,89.6173894956,131.6
2019-11-12 08:30:00,16.801,0.0,16.801,16.801,0,16.801,0.0,0.0,0.0,0.0,102.241,15.25,103.3720686694,16.801,0,16.801,85.44,15.25,86.7902995732,131.6
2019-11-12 09:00:00,32.694,0.0,32.694,32.694,0,32.694,0.0,0.0,0.0,0.0,111.294,15.16,112.3217700893,32.694,0,32.694,78.6,15.16,80.0486452103,131.9
2019-11-12 09:30:00,52.606,0.0,52.606,52.606,0,52.606,0.0,0.0,0.0,0.0,123.126,15.17,124.0570061544,52.606,0,52.606,70.52,15.17,72.1332052525,132.14
2019-11-12 10:00:00,68.868,0.0,68.868,68.868,0,68.868,0.0,0.0,0.0,0.0,132.448,14.98,133.292434534,68.868,0,68.868,63.58,14.98,65.320875683,132.44
2019-11-12 10:30:00,85.845,0.0,85.845,85.845,0,85.845,0.0,0.0,0.0,0.0,140.585,13.48,141.2297866068,85.845,0,85.845,54.74,13.48,56.3753314846,132.63
2019-11-12 11:00:00,98.708,0.0,98.708,98.708,0,98.708,0.0,0.0,0.0,0.0,147.798,13.35,148.3997011587,98.708,0,98.708,49.09,13.35,50.8728866883,132.47
2019-11-12 11:30:00,94.159,0.0,94.159,94.159,0,94.159,0.0,0.0,0.0,0.0,145.819,13.37,146.4306582004,94.159,0,94.159,51.66,13.37,53.3620886023,132.12
2019-11-12 12:00:00,52.779,0.0,52.779,52.779,0,52.779,0.0,0.0,0.0,0.0,124.429,13.46,125.1548945947,52.779,0,52.779,71.65,13.46,72.9033202262,131.73
2019-11-12 12:30:00,27.709,0.0,27.709,27.709,0,27.709,0.0,0.0,0.0,0.0,114.749,15.53,115.7951376397,27.709,0,27.709,87.04,15.53,88.4146056939,131.0
2019-11-12 13:00:00,30.166,0.0,30.166,30.166,0,30.166,0.0,0.0,0.0,0.0,114.606,14.99,115.582158381,30.166,0,30.166,84.44,14.99,85.7602104708,130.82
2019-11-12 13:30:00,43.169,0.0,43.169,43.169,0,43.169,0.0,0.0,0.0,0.0,121.059,13.98,121.8635379472,43.169,0,43.169,77.89,13.98,79.134647911,131.18
2019-11-12 14:00:00,43.139,0.0,43.139,43.139,0,43.139,0.0,0.0,0.0,0.0,118.679,13.26,119.4174720927,43.139,0,43.139,75.54,13.26,76.6949750636,131.18
2019-11-12 14:30:00,36.937,0.0,36.937,36.937,0,36.937,0.0,0.0,0.0,0.0,112.727,13.4,113.5206436248,36.937,0,36.937,75.79,13.4,76.965473428,131.06
2019-11-12 15:00:00,18.883,0.0,18.883,18.883,0,18.883,0.0,0.0,0.0,0.0,101.353,13.98,102.3126141246,18.883,0,18.883,82.47,13.98,83.6465259291,130.82
2019-11-12 15:30:00,12.669,0.0,12.669,12.669,0,12.669,0.0,0.0,0.0,0.0,97.449,14.71,98.5529893052,12.669,0,12.669,84.78,14.71,86.0466879084,130.52
2019-11-12 16:00:00,12.933,0.0,12.933,12.933,0,12.933,0.0,0.0,0.0,0.0,101.553,15.92,102.7932790069,12.933,0,12.933,88.62,15.92,90.0386072749,130.38
2019-11-12 16:30:00,15.236,0.0,15.236,15.236,0,15.236,0.0,0.0,0.0,0.0,111.276,16.76,112.5310880424,15.236,0,15.236,96.04,16.76,97.4914314184,130.87
2019-11-12 17:00:00,15.276,0.0,15.276,15.276,0,15.276,0.0,0.0,0.0,0.0,118.766,18.59,120.2121077762,15.276,0,15.276,103.49,18.59,105.146413158,130.09
2019-11-12 17:30:00,21.725,0.0,21.725,21.725,0,21.725,0.0,0.0,0.0,0.0,127.625,14.78,128.4779709717,21.725,0,21.725,105.9,14.78,106.9264158195,131.51
2019-11-12 18:00:00,22.154,0.0,22.154,22.154,0,22.154,0.0,0.0,0.0,0.0,127.154,12.55,127.7718365525,22.154,0,22.154,105.0,12.55,105.7473522127,132.74
2019-11-12 18:30:00,23.101,0.0,23.101,23.101,0,23.101,0.0,0.0,0.0,0.0,125.891,13.13,126.5738550452,23.101,0,23.101,102.79,13.13,103.6251948128,132.22
2019-11-12 19:00:00,21.308,0.0,21.308,21.308,0,21.308,0.0,0.0,0.0,0.0,122.168,16.35,123.2572217925,21.308,0,21.308,100.86,16.35,102.1766220816,130.97
2019-11-12 19:30:00,11.281,0.0,11.281,11.281,0,11.281,0.0,0.0,0.0,0.0,111.861,15.23,112.893029993,11.281,0,11.281,100.58,15.23,101.7265417676,131.17
2019-11-12 20:00:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,102.032,13.92,102.97715972,3.592,0,3.592,98.44,13.92,99.419314019,131.27
2019-11-12 20:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,97.626,12.09,98.3717641196,3.156,0,3.156,94.47,12.09,95.2404798392,131.56
2019-11-12 21:00:00,3.147,0.0,3.147,3.147,0,3.147,0.0,0.0,0.0,0.0,92.257,9.73,92.768674395,3.147,0,3.147,89.11,9.73,89.6396396691,131.56
2019-11-12 21:30:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,88.552,7.86,88.9001479414,3.192,0,3.192,85.36,7.86,85.7211129186,132.08
2019-11-12 22:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,83.865,5.59,84.0510935384,3.235,0,3.235,80.63,5.59,80.8235423624,132.51
2019-11-12 22:30:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,77.34,3.29,77.4099457434,3.23,0,3.23,74.11,3.29,74.182991312,132.96
2019-11-12 23:00:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,72.052,2.1,72.0825964016,3.282,0,3.282,68.77,2.1,68.8020559286,132.96
2019-11-12 23:30:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,68.547,1.7000000000000002,68.5680771861,3.297,0,3.297,65.25,1.7000000000000002,65.2721418371,133.61
2019-11-13 00:00:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,67.113,1.45,67.1286620528,3.333,0,3.333,63.78,1.45,63.7964803104,133.82
2019-11-13 00:30:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,77.196,3.3,77.266502548,3.246,0,3.246,73.95,3.3,74.0235942116,133.16
2019-11-13 01:00:00,3.203,0.0,3.203,3.203,0,3.203,0.0,0.0,0.0,0.0,78.733,3.55,78.8129925139,3.203,0,3.203,75.53,3.55,75.6133810909,132.95
2019-11-13 01:30:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,76.807,2.96,76.8640153063,3.247,0,3.247,73.56,2.96,73.6195300175,133.12
2019-11-13 02:00:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,75.732,2.62,75.7773067877,3.202,0,3.202,72.53,2.62,72.5773056816,133.29
2019-11-13 02:30:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,76.376,2.52,76.4175619606,3.2560000000000002,0,3.2560000000000002,73.12,2.52,73.1634116208,133.29
2019-11-13 03:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,75.37,2.07,75.3984204079,3.19,0,3.19,72.18,2.07,72.2096759444,133.53
2019-11-13 03:30:00,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0,72.515,1.49,72.5303062519,3.145,0,3.145,69.37,1.49,69.3860000288,133.85
2019-11-13 04:00:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,70.302,1.04,70.3096921057,3.222,0,3.222,67.08,1.04,67.0880615311,134.11
2019-11-13 04:30:00,3.159,0.0,3.159,3.159,0,3.159,0.0,0.0,0.0,0.0,67.789,-1.4,67.8034550816,3.159,0,3.159,64.63,-1.4,64.6451614585,133.21
2019-11-13 05:00:00,3.298,0.0,3.298,3.298,0,3.298,0.0,0.0,0.0,0.0,66.388,-6.76,66.7312830987,3.298,0,3.298,63.09,-6.76,63.4511284376,131.2
2019-11-13 05:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,67.32,-6.22,67.6067363508,3.26,0,3.26,64.06,-6.22,64.3612616408,131.62
2019-11-13 06:00:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,68.806,-4.89,68.9795457799,3.146,0,3.146,65.66,-4.89,65.8418385223,131.38
2019-11-13 06:30:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,75.567,-1.6400000000000001,75.5847940329,3.047,0,3.047,72.52,-1.6400000000000001,72.5385414797,130.09
2019-11-13 07:00:00,7.29,0.0,7.29,7.29,0,7.29,0.0,0.0,0.0,0.0,85.25,1.69,85.2667496742,7.29,0,7.29,77.96,1.69,77.9783155755,129.81
2019-11-13 07:30:00,10.11,0.0,10.11,10.11,0,10.11,0.0,0.0,0.0,0.0,92.69,9.67,93.1930523161,10.11,0,10.11,82.58,9.67,83.1442439379,131.44
2019-11-13 08:00:00,23.302,0.0,23.302,23.302,0,23.302,0.0,0.0,0.0,0.0,103.372,12.27,104.0976622408,23.302,0,23.302,80.07,12.27,81.0046776427,131.95
2019-11-13 08:30:00,33.414,0.0,33.414,33.414,0,33.414,0.0,0.0,0.0,0.0,110.634,12.84,111.3766023723,33.414,0,33.414,77.22,12.84,78.2802273885,131.95
2019-11-13 09:00:00,45.59,0.0,45.59,45.59,0,45.59,0.0,0.0,0.0,0.0,116.79,12.97,117.5079784525,45.59,0,45.59,71.2,12.97,72.3716857618,131.95
2019-11-13 09:30:00,43.861,0.0,43.861,43.861,0,43.861,0.0,0.0,0.0,0.0,118.081,13.64,118.8661943574,43.861,0,43.861,74.22,13.64,75.4629578005,131.83
2019-11-13 10:00:00,38.357,0.0,38.357,38.357,0,38.357,0.0,0.0,0.0,0.0,116.477,13.8,117.2916515742,38.357,0,38.357,78.12,13.8,79.3295304411,132.07
2019-11-13 10:30:00,35.796,0.0,35.796,35.796,0,35.796,0.0,0.0,0.0,0.0,116.516,13.62,117.3093459874,35.796,0,35.796,80.72,13.62,81.8609968178,132.17
2019-11-13 11:00:00,40.172,0.0,40.172,40.172,0,40.172,0.0,0.0,0.0,0.0,118.802,13.57,119.5744960433,40.172,0,40.172,78.63,13.57,79.7923668028,132.28
2019-11-13 11:30:00,32.879,0.0,32.879,32.879,0,32.879,0.0,0.0,0.0,0.0,115.389,13.83,116.2148450973,32.879,0,32.879,82.51,13.83,83.66103633110001,132.28
2019-11-13 12:00:00,31.877,0.0,31.877,31.877,0,31.877,0.0,0.0,0.0,0.0,114.787,14.34,115.6792590268,31.877,0,31.877,82.91,14.34,84.1409751548,132.02
2019-11-13 12:30:00,29.013,0.0,29.013,29.013,0,29.013,0.0,0.0,0.0,0.0,113.803,14.7,114.7484762818,29.013,0,29.013,84.79,14.7,86.0548319387,132.02
2019-11-13 13:00:00,28.664,0.0,28.664,28.664,0,28.664,0.0,0.0,0.0,0.0,112.334,14.64,113.2839668974,28.664,0,28.664,83.67,14.64,84.9411472727,131.95
2019-11-13 13:30:00,29.846,0.0,29.846,29.846,0,29.846,0.0,0.0,0.0,0.0,111.256,13.4,112.060062181,29.846,0,29.846,81.41,13.4,82.5054428508,132.09
2019-11-13 14:00:00,30.347,0.0,30.347,30.347,0,30.347,0.0,0.0,0.0,0.0,110.047,13.01,110.8133670141,30.347,0,30.347,79.7,13.01,80.7548766329,132.09
2019-11-13 14:30:00,19.804,0.0,19.804,19.804,0,19.804,0.0,0.0,0.0,0.0,102.724,13.44,103.5994873346,19.804,0,19.804,82.92,13.44,84.0021428298,131.64
2019-11-13 15:00:00,12.299,0.0,12.299,12.299,0,12.299,0.0,0.0,0.0,0.0,98.479,13.81,99.4425941989,12.299,0,12.299,86.18,13.81,87.2794849893,131.53
2019-11-13 15:30:00,8.306,0.0,8.306,8.306,0,8.306,0.0,0.0,0.0,0.0,96.626,14.12,97.6522312904,8.306,0,8.306,88.32,14.12,89.4415831702,131.68
2019-11-13 16:00:00,4.237,0.0,4.237,4.237,0,4.237,0.0,0.0,0.0,0.0,98.517,15.78,99.772780301,4.237,0,4.237,94.28,15.78,95.5914577774,131.15
2019-11-13 16:30:00,10.202,0.0,10.202,10.202,0,10.202,0.0,0.0,0.0,0.0,108.642,17.93,110.1116209308,10.202,0,10.202,98.44,17.93,100.0595747542,130.91
2019-11-13 17:00:00,23.418,0.0,23.418,23.418,0,23.418,0.0,0.0,0.0,0.0,123.188,19.27,124.6860707698,23.418,0,23.418,99.77,19.27,101.6139055445,130.74
2019-11-13 17:30:00,23.456,0.0,23.456,23.456,0,23.456,0.0,0.0,0.0,0.0,126.296,19.38,127.7742697729,23.456,0,23.456,102.84,19.38,104.6501313903,130.61
2019-11-13 18:00:00,23.395,0.0,23.395,23.395,0,23.395,0.0,0.0,0.0,0.0,126.885,19.48,128.3716231299,23.395,0,23.395,103.49,19.48,105.3074095209,130.42
2019-11-13 18:30:00,22.267,0.0,22.267,22.267,0,22.267,0.0,0.0,0.0,0.0,125.797,18.88,127.2058945529,22.267,0,22.267,103.53,18.88,105.2374234766,130.68
2019-11-13 19:00:00,22.484,0.0,22.484,22.484,0,22.484,0.0,0.0,0.0,0.0,123.374,17.74,124.6428958104,22.484,0,22.484,100.89,17.74,102.4377845329,131.11
2019-11-13 19:30:00,13.782,0.0,13.782,13.782,0,13.782,0.0,0.0,0.0,0.0,113.732,16.1,114.8659123674,13.782,0,13.782,99.95,16.1,101.2383943966,131.56
2019-11-13 20:00:00,2.9619999999999997,0.0,2.9619999999999997,2.9619999999999997,0,2.9619999999999997,0.0,0.0,0.0,0.0,101.722,14.74,102.7844000031,2.9619999999999997,0,2.9619999999999997,98.76,14.74,99.8539193021,131.92
2019-11-13 20:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,96.549,12.41,97.343297155,3.119,0,3.119,93.43,12.41,94.2505862051,132.11
2019-11-13 21:00:00,5.007,0.0,5.007,5.007,0,5.007,0.0,0.0,0.0,0.0,91.647,10.57,92.254525683,5.007,0,5.007,86.64,10.57,87.2823836751,131.76
2019-11-13 21:30:00,6.954,0.0,6.954,6.954,0,6.954,0.0,0.0,0.0,0.0,87.204,8.5,87.6172792091,6.954,0,6.954,80.25,8.5,80.6989002403,132.93
2019-11-13 22:00:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,78.55,5.55,78.7458252862,2.9,0,2.9,75.65,5.55,75.8533123865,132.36
2019-11-13 22:30:00,2.959,0.0,2.959,2.959,0,2.959,0.0,0.0,0.0,0.0,72.179,3.84,72.2810738783,2.959,0,2.959,69.22,3.84,69.3264307461,132.36
2019-11-13 23:00:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,67.063,2.07,67.0949392205,3.213,0,3.213,63.85,2.07,63.8835456123,133.26
2019-11-13 23:30:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,66.12,0.74,66.1241408262,3.1,0,3.1,63.02,0.74,63.0243445027,133.75
2019-11-14 00:00:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,65.266,0.24,65.2664412696,3.216,0,3.216,62.05,0.24,62.0504641401,133.75
2019-11-14 00:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,75.049,2.49,75.0902956513,3.109,0,3.109,71.94,2.49,71.9830792617,132.85
2019-11-14 01:00:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,76.897,2.83,76.9490578825,3.297,0,3.297,73.6,2.83,73.6543881924,132.39
2019-11-14 01:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,75.322,2.24,75.3553003046,3.362,0,3.362,71.96,2.24,71.9948553718,132.77
2019-11-14 02:00:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,73.868,1.69,73.8873299288,3.318,0,3.318,70.55,1.69,70.5702387696,133.28
2019-11-14 02:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,74.723,1.75,74.7434895426,3.323,0,3.323,71.4,1.75,71.4214428586,133.18
2019-11-14 03:00:00,3.284,0.0,3.284,3.284,0,3.284,0.0,0.0,0.0,0.0,73.604,1.17,73.6132984997,3.284,0,3.284,70.32,1.17,70.3297326882,133.48
2019-11-14 03:30:00,3.303,0.0,3.303,3.303,0,3.303,0.0,0.0,0.0,0.0,71.373,0.8200000000000001,71.3777103093,3.303,0,3.303,68.07,0.8200000000000001,68.0749388542,133.78
2019-11-14 04:00:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,69.451,0.37,69.45198558,3.251,0,3.251,66.2,0.37,66.2010339798,134.03
2019-11-14 04:30:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,67.416,1.62,67.4354614131,3.186,0,3.186,64.23,1.62,64.2504264577,132.9
2019-11-14 05:00:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,66.857,2.05,66.8884216363,3.207,0,3.207,63.65,2.05,63.6830040121,132.1
2019-11-14 05:30:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,66.088,3.38,66.1743767934,3.068,0,3.068,63.02,3.38,63.1105759758,131.35
2019-11-14 06:00:00,2.939,0.0,2.939,2.939,0,2.939,0.0,0.0,0.0,0.0,68.039,4.35,68.1779144665,2.939,0,2.939,65.1,4.35,65.2451722352,131.35
2019-11-14 06:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,74.009,8.15,74.4563938222,2.949,0,2.949,71.06,8.15,71.5258421831,131.06
2019-11-14 07:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,79.644,5.24,79.8161909389,2.944,0,2.944,76.7,5.24,76.8787851101,131.62
2019-11-14 07:30:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,91.086,5.1,91.2286654292,2.956,0,2.956,88.13,5.1,88.2774427586,131.97
2019-11-14 08:00:00,3.822,0.0,3.822,3.822,0,3.822,0.0,0.0,0.0,0.0,95.612,7.03,95.8700967143,3.822,0,3.822,91.79,7.03,92.0588127232,131.67
2019-11-14 08:30:00,7.286,0.0,7.286,7.286,0,7.286,0.0,0.0,0.0,0.0,99.936,8.84,100.3262163943,7.286,0,7.286,92.65,8.84,93.0707693102,131.94
2019-11-14 09:00:00,12.937,0.0,12.937,12.937,0,12.937,0.0,0.0,0.0,0.0,105.917,9.57,106.348463971,12.937,0,12.937,92.98,9.57,93.4712003774,132.02
2019-11-14 09:30:00,14.962,0.0,14.962,14.962,0,14.962,0.0,0.0,0.0,0.0,110.612,10.4,111.0998404319,14.962,0,14.962,95.65,10.4,96.2137334272,131.91
2019-11-14 10:00:00,17.496,0.0,17.496,17.496,0,17.496,0.0,0.0,0.0,0.0,113.726,10.03,114.1674383351,17.496,0,17.496,96.23,10.03,96.7512986993,131.91
2019-11-14 10:30:00,15.572,0.0,15.572,15.572,0,15.572,0.0,0.0,0.0,0.0,114.152,9.55,114.5507817695,15.572,0,15.572,98.58,9.55,99.0415008974,131.91
2019-11-14 11:00:00,15.383,0.0,15.383,15.383,0,15.383,0.0,0.0,0.0,0.0,115.183,10.91,115.6985375405,15.383,0,15.383,99.8,10.91,100.3945621037,132.18
2019-11-14 11:30:00,14.68,0.0,14.68,14.68,0,14.68,0.0,0.0,0.0,0.0,116.11,11.17,116.6460500831,14.68,0,14.68,101.43,11.17,102.0431957555,132.33
2019-11-14 12:00:00,16.491,0.0,16.491,16.491,0,16.491,0.0,0.0,0.0,0.0,116.421,9.84,116.8361024727,16.491,0,16.491,99.93,9.84,100.4132984221,132.85
2019-11-14 12:30:00,19.882,0.0,19.882,19.882,0,19.882,0.0,0.0,0.0,0.0,119.032,9.34,119.397875291,19.882,0,19.882,99.15,9.34,99.5889456717,132.96
2019-11-14 13:00:00,20.402,0.0,20.402,20.402,0,20.402,0.0,0.0,0.0,0.0,118.442,9.4,118.814424057,20.402,0,20.402,98.04,9.4,98.4896014816,133.23
2019-11-14 13:30:00,18.594,0.0,18.594,18.594,0,18.594,0.0,0.0,0.0,0.0,115.704,8.6,116.0231684449,18.594,0,18.594,97.11,8.6,97.4900615448,133.23
2019-11-14 14:00:00,15.677,0.0,15.677,15.677,0,15.677,0.0,0.0,0.0,0.0,112.627,8.11,112.9186132974,15.677,0,15.677,96.95,8.11,97.2886149557,132.97
2019-11-14 14:30:00,12.705,0.0,12.705,12.705,0,12.705,0.0,0.0,0.0,0.0,109.135,7.97,109.4256328517,12.705,0,12.705,96.43,7.97,96.7588021836,132.44
2019-11-14 15:00:00,9.464,0.0,9.464,9.464,0,9.464,0.0,0.0,0.0,0.0,107.664,8.01,107.9615533234,9.464,0,9.464,98.2,8.01,98.5261391713,132.44
2019-11-14 15:30:00,8.483,0.0,8.483,8.483,0,8.483,0.0,0.0,0.0,0.0,107.483,7.97,107.7780877034,8.483,0,8.483,99.0,7.97,99.3202945022,132.25
2019-11-14 16:00:00,10.92,0.0,10.92,10.92,0,10.92,0.0,0.0,0.0,0.0,110.82,9.96,111.2666796485,10.92,0,10.92,99.9,9.96,100.3952767813,131.62
2019-11-14 16:30:00,15.898,0.0,15.898,15.898,0,15.898,0.0,0.0,0.0,0.0,120.158,13.77,120.9444412282,15.898,0,15.898,104.26,13.77,105.1653959247,130.68
2019-11-14 17:00:00,22.012,0.0,22.012,22.012,0,22.012,0.0,0.0,0.0,0.0,130.682,15.52,131.6003629326,22.012,0,22.012,108.67,15.52,109.7726710069,130.2
2019-11-14 17:30:00,23.542,0.0,23.542,23.542,0,23.542,0.0,0.0,0.0,0.0,133.482,15.26,134.3514492814,23.542,0,23.542,109.94,15.26,110.994014253,130.11
2019-11-14 18:00:00,23.621,0.0,23.621,23.621,0,23.621,0.0,0.0,0.0,0.0,132.681,14.56,133.477493837,23.621,0,23.621,109.06,14.56,110.0276201688,130.19
2019-11-14 18:30:00,22.223,0.0,22.223,22.223,0,22.223,0.0,0.0,0.0,0.0,130.103,13.02,130.7528623358,22.223,0,22.223,107.88,13.02,108.6628492172,130.69
2019-11-14 19:00:00,16.406,0.0,16.406,16.406,0,16.406,0.0,0.0,0.0,0.0,122.116,11.43,122.6497548143,16.406,0,16.406,105.71,11.43,106.3261444801,130.99
2019-11-14 19:30:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,111.007,10.24,111.4783012474,3.067,0,3.067,107.94,10.24,108.4246337324,131.51
2019-11-14 20:00:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,103.248,8.0,103.5574695712,2.708,0,2.708,100.54,8.0,100.8577790753,132.14
2019-11-14 20:30:00,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0,96.699,4.43,96.8004209753,2.709,0,2.709,93.99,4.43,94.0943409563,132.41
2019-11-14 21:00:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,92.563,2.48,92.596216818,2.783,0,2.783,89.78,2.48,89.814246086,132.58
2019-11-14 21:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,85.873,0.25,85.8733639087,2.793,0,2.793,83.08,0.25,83.0803761426,132.77
2019-11-14 22:00:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,78.393,-1.9,78.4160216346,2.863,0,2.863,75.53,-1.9,75.5538940095,132.69
2019-11-14 22:30:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,70.232,-4.2,70.3574716999,2.822,0,2.822,67.41,-4.2,67.5407143877,133.34
2019-11-14 23:00:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,64.712,0.68,64.7155726545,2.882,0,2.882,61.83,0.68,61.8337391721,131.47
2019-11-14 23:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,64.13,-1.8,64.1552562149,2.74,0,2.74,61.39,-1.8,61.4163829935,131.67
2019-11-15 00:00:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,63.621,-2.07,63.654666294,3.021,0,3.021,60.6,-2.07,60.6353436537,132.18
2019-11-15 00:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,73.458,-0.17,73.4581967108,2.8280000000000003,0,2.8280000000000003,70.63,-0.17,70.630204587,131.7
2019-11-15 01:00:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,74.799,0.17,74.7991931842,2.8890000000000002,0,2.8890000000000002,71.91,0.17,71.9102009453,131.43
2019-11-15 01:30:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,73.022,-0.36,73.0228873984,2.742,0,2.742,70.28,-0.36,70.2809220201,131.72
2019-11-15 02:00:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,72.16,-0.84,72.1648889696,3.06,0,3.06,69.1,-0.84,69.1051054554,132.17
2019-11-15 02:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,72.09,-0.55,72.0920980413,2.91,0,2.91,69.18,-0.55,69.182186291,132.17
2019-11-15 03:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,71.193,-1.21,71.2032818696,3.063,0,3.063,68.13,-1.21,68.1407440523,132.52
2019-11-15 03:30:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,67.826,-1.29,67.8382663104,2.936,0,2.936,64.89,-1.29,64.9028212022,132.63
2019-11-15 04:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,66.168,-2.01,66.1985220681,3.078,0,3.078,63.09,-2.01,63.1220104243,132.93
2019-11-15 04:30:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,63.962,-2.27,64.0022682723,3.132,0,3.132,60.83,-2.27,60.8723401883,132.78
2019-11-15 05:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,62.744,-2.48,62.7929927301,3.184,0,3.184,59.56,-2.48,59.6116096075,132.66
2019-11-15 05:30:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,64.744,-0.23,64.7444085308,3.074,0,3.074,61.67,-0.23,61.6704288942,131.89
2019-11-15 06:00:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,67.953,4.97,68.134507476,3.023,0,3.023,64.93,4.97,65.119933968,130.52
2019-11-15 06:30:00,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0,74.338,-0.44,74.339302149,3.038,0,3.038,71.3,-0.44,71.3013576308,131.29
2019-11-15 07:00:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,81.505,0.9400000000000001,81.5104203461,3.005,0,3.005,78.5,0.9400000000000001,78.5056278237,131.07
2019-11-15 07:30:00,6.173,0.0,6.173,6.173,0,6.173,0.0,0.0,0.0,0.0,89.233,4.51,89.3468991572,6.173,0,6.173,83.06,4.51,83.1823520947,130.05
2019-11-15 08:00:00,5.594,0.0,5.594,5.594,0,5.594,0.0,0.0,0.0,0.0,91.914,6.78,92.1637227764,5.594,0,5.594,86.32,6.78,86.5858579677,129.92
2019-11-15 08:30:00,9.213,0.0,9.213,9.213,0,9.213,0.0,0.0,0.0,0.0,95.043,7.9,95.3707599267,9.213,0,9.213,85.83,7.9,86.1928007434,129.63
2019-11-15 09:00:00,16.057,0.0,16.057,16.057,0,16.057,0.0,0.0,0.0,0.0,99.337,8.47,99.6974446463,16.057,0,16.057,83.28,8.47,83.7096129486,129.63
2019-11-15 09:30:00,19.19,0.0,19.19,19.19,0,19.19,0.0,0.0,0.0,0.0,103.42,9.07,103.8169605604,19.19,0,19.19,84.23,9.07,84.7169274703,129.63
2019-11-15 10:00:00,25.61,0.0,25.61,25.61,0,25.61,0.0,0.0,0.0,0.0,108.77,9.16,109.1550204984,25.61,0,25.61,83.16,9.16,83.6629619366,129.63
2019-11-15 10:30:00,22.528,0.0,22.528,22.528,0,22.528,0.0,0.0,0.0,0.0,106.348,9.0,106.7281457911,22.528,0,22.528,83.82,9.0,84.3017935752,129.63
2019-11-15 11:00:00,23.257,0.0,23.257,23.257,0,23.257,0.0,0.0,0.0,0.0,107.577,9.16,107.9662749612,23.257,0,23.257,84.32,9.16,84.8160833805,129.85
2019-11-15 11:30:00,30.593,0.0,30.593,30.593,0,30.593,0.0,0.0,0.0,0.0,112.003,8.98,112.3624154644,30.593,0,30.593,81.41,8.98,81.9037758592,130.15
2019-11-15 12:00:00,21.598,0.0,21.598,21.598,0,21.598,0.0,0.0,0.0,0.0,106.748,9.26,107.1488828873,21.598,0,21.598,85.15,9.26,85.6520291645,130.24
2019-11-15 12:30:00,22.085,0.0,22.085,22.085,0,22.085,0.0,0.0,0.0,0.0,108.215,9.6,108.639984467,22.085,0,22.085,86.13,9.6,86.6633538469,130.24
2019-11-15 13:00:00,24.442,0.0,24.442,24.442,0,24.442,0.0,0.0,0.0,0.0,109.622,9.44,110.0277078013,24.442,0,24.442,85.18,9.44,85.7014935692,130.24
2019-11-15 13:30:00,20.742,0.0,20.742,20.742,0,20.742,0.0,0.0,0.0,0.0,108.592,8.72,108.9415479236,20.742,0,20.742,87.85,8.72,88.281713282,131.02
2019-11-15 14:00:00,18.979,0.0,18.979,18.979,0,18.979,0.0,0.0,0.0,0.0,106.719,8.34,107.0443859387,18.979,0,18.979,87.74,8.34,88.1354820716,131.21
2019-11-15 14:30:00,14.441,0.0,14.441,14.441,0,14.441,0.0,0.0,0.0,0.0,101.391,7.68,101.6814500339,14.441,0,14.441,86.95,7.68,87.2885152812,130.42
2019-11-15 15:00:00,9.328,0.0,9.328,9.328,0,9.328,0.0,0.0,0.0,0.0,97.198,7.61,97.495452735,9.328,0,9.328,87.87,7.61,88.1989172269,130.35
2019-11-15 15:30:00,6.718,0.0,6.718,6.718,0,6.718,0.0,0.0,0.0,0.0,95.538,7.32,95.8180141936,6.718,0,6.718,88.82,7.32,89.1211243197,130.35
2019-11-15 16:00:00,7.227,0.0,7.227,7.227,0,7.227,0.0,0.0,0.0,0.0,98.107,8.45,98.4702287445,7.227,0,7.227,90.88,8.45,91.2719940617,129.98
2019-11-15 16:30:00,9.086,0.0,9.086,9.086,0,9.086,0.0,0.0,0.0,0.0,105.856,10.0,106.3272906454,9.086,0,9.086,96.77,10.0,97.2853169805,129.76
2019-11-15 17:00:00,9.45,0.0,9.45,9.45,0,9.45,0.0,0.0,0.0,0.0,113.38,19.1,114.977538676,9.45,0,9.45,103.93,19.1,105.6705015603,131.66
2019-11-15 17:30:00,15.456,0.0,15.456,15.456,0,15.456,0.0,0.0,0.0,0.0,119.806,19.83,121.4360182812,15.456,0,15.456,104.35,19.83,106.2174721974,131.81
2019-11-15 18:00:00,9.071,0.0,9.071,9.071,0,9.071,0.0,0.0,0.0,0.0,114.341,19.47,115.9868319293,9.071,0,9.071,105.27,19.47,107.0553772587,131.81
2019-11-15 18:30:00,9.116,0.0,9.116,9.116,0,9.116,0.0,0.0,0.0,0.0,113.156,17.99,114.5771374926,9.116,0,9.116,104.04,17.99,105.5839083383,132.51
2019-11-15 19:00:00,9.361,0.0,9.361,9.361,0,9.361,0.0,0.0,0.0,0.0,109.451,15.83,110.5898291029,9.361,0,9.361,100.09,15.83,101.3340860718,133.04
2019-11-15 19:30:00,11.236,0.0,11.236,11.236,0,11.236,0.0,0.0,0.0,0.0,106.376,14.33,107.3368635465,11.236,0,11.236,95.14,14.33,96.2131409944,133.42
2019-11-15 20:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,96.618,12.76,97.4569418974,3.078,0,3.078,93.54,12.76,94.4062985187,133.84
2019-11-15 20:30:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,91.658,10.37,92.2427550759,3.078,0,3.078,88.58,10.37,89.1849387509,133.59
2019-11-15 21:00:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,88.697,8.97,89.1494178837,3.187,0,3.187,85.51,8.97,85.9791893425,133.9
2019-11-15 21:30:00,3.159,0.0,3.159,3.159,0,3.159,0.0,0.0,0.0,0.0,84.389,8.33,84.7991286571,3.159,0,3.159,81.23,8.33,81.6559967179,132.28
2019-11-15 22:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,80.184,6.53,80.4494546656,3.154,0,3.154,77.03,6.53,77.3062856435,132.8
2019-11-15 22:30:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,74.361,3.8,74.4580306011,3.071,0,3.071,71.29,3.8,71.3912046403,133.08
2019-11-15 23:00:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,68.981,2.19,69.015755165,3.171,0,3.171,65.81,2.19,65.8464289085,133.08
2019-11-15 23:30:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,67.127,0.73,67.1309692243,3.237,0,3.237,63.89,0.73,63.8941703131,133.62
2019-11-16 00:00:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,64.44,-7.04,64.8234155225,3.32,0,3.32,61.12,-7.04,61.5241090955,131.08
2019-11-16 00:30:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,75.032,-5.17,75.2099057572,3.392,0,3.392,71.64,-5.17,71.8263078544,130.76
2019-11-16 01:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,76.763,-4.43,76.8907216054,3.3529999999999998,0,3.3529999999999998,73.41,-4.43,73.5435449241,130.46
2019-11-16 01:30:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,76.028,-5.5,76.2266802635,3.398,0,3.398,72.63,-5.5,72.8379495867,130.46
2019-11-16 02:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,74.097,-6.15,74.3517848407,3.347,0,3.347,70.75,-6.15,71.0167937885,130.72
2019-11-16 02:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,74.652,-6.45,74.9301248097,3.282,0,3.282,71.37,-6.45,71.6608637961,130.99
2019-11-16 03:00:00,3.399,0.0,3.399,3.399,0,3.399,0.0,0.0,0.0,0.0,73.799,-6.45,74.0803273548,3.399,0,3.399,70.4,-6.45,70.694854834,130.99
2019-11-16 03:30:00,3.344,0.0,3.344,3.344,0,3.344,0.0,0.0,0.0,0.0,71.234,-7.13,71.5899410253,3.344,0,3.344,67.89,-7.13,68.2633796409,131.42
2019-11-16 04:00:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,68.2,-7.71,68.6344235788,3.27,0,3.27,64.93,-7.71,65.3861529683,131.64
2019-11-16 04:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,65.191,-7.7,65.644165628,3.201,0,3.201,61.99,-7.7,62.4663917639,131.3
2019-11-16 05:00:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,64.112,-7.64,64.5656111564,3.172,0,3.172,60.94,-7.64,61.4170432372,131.3
2019-11-16 05:30:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,64.064,-7.37,64.4865334469,3.2439999999999998,0,3.2439999999999998,60.82,-7.37,61.2649108381,131.18
2019-11-16 06:00:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,65.377,-6.96,65.7464351049,3.227,0,3.227,62.15,-6.96,62.5385009414,131.04
2019-11-16 06:30:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,69.048,-5.9,69.2996125819,3.338,0,3.338,65.71,-5.9,65.9743442559,130.52
2019-11-16 07:00:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,72.443,-5.42,72.6454723228,3.213,0,3.213,69.23,-5.42,69.4418411334,130.85
2019-11-16 07:30:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,74.106,-4.2,74.2249232805,3.216,0,3.216,70.89,-4.2,71.0143091215,130.6
2019-11-16 08:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,77.837,-3.1,77.8987071074,3.157,0,3.157,74.68,-3.1,74.7443134961,130.38
2019-11-16 08:30:00,8.149,0.0,8.149,8.149,0,8.149,0.0,0.0,0.0,0.0,86.829,-1.54,86.8426556538,8.149,0,8.149,78.68,-1.54,78.6950697312,129.7
2019-11-16 09:00:00,18.14,0.0,18.14,18.14,0,18.14,0.0,0.0,0.0,0.0,97.56,2.37,97.5887826546,18.14,0,18.14,79.42,2.37,79.4553541305,130.89
2019-11-16 09:30:00,27.585,0.0,27.585,27.585,0,27.585,0.0,0.0,0.0,0.0,106.115,7.25,106.3623792748,27.585,0,27.585,78.53,7.25,78.8639550111,132.5
2019-11-16 10:00:00,42.722,0.0,42.722,42.722,0,42.722,0.0,0.0,0.0,0.0,115.862,7.39,116.0974381457,42.722,0,42.722,73.14,7.39,73.5123914725,132.77
2019-11-16 10:30:00,62.92,0.0,62.92,62.92,0,62.92,0.0,0.0,0.0,0.0,127.97,7.31,128.1786136608,62.92,0,62.92,65.05,7.31,65.4594424052,132.98
2019-11-16 11:00:00,83.933,0.0,83.933,83.933,0,83.933,0.0,0.0,0.0,0.0,139.023,6.8100000000000005,139.1896929697,83.933,0,83.933,55.09,6.8100000000000005,55.5093163352,133.26
2019-11-16 11:30:00,94.504,0.0,94.504,94.504,0,94.504,0.0,0.0,0.0,0.0,144.624,7.32,144.809128773,94.504,0,94.504,50.12,7.32,50.6517206026,133.26
2019-11-16 12:00:00,83.996,0.0,83.996,83.996,0,83.996,0.0,0.0,0.0,0.0,136.066,6.73,136.2323355742,83.996,0,83.996,52.07,6.73,52.5031218119,133.26
2019-11-16 12:30:00,79.634,0.0,79.634,79.634,0,79.634,0.0,0.0,0.0,0.0,133.504,6.06,133.6414666786,79.634,0,79.634,53.87,6.06,54.2097823275,133.43
2019-11-16 13:00:00,67.834,0.0,67.834,67.834,0,67.834,0.0,0.0,0.0,0.0,128.384,6.11,128.5293101047,67.834,0,67.834,60.55,6.11,60.8574941975,133.43
2019-11-16 13:30:00,49.62,0.0,49.62,49.62,0,49.62,0.0,0.0,0.0,0.0,117.82,5.8100000000000005,117.9631658612,49.62,0,49.62,68.2,5.8100000000000005,68.4470313454,133.31
2019-11-16 14:00:00,37.203,0.0,37.203,37.203,0,37.203,0.0,0.0,0.0,0.0,107.893,5.13,108.0148894783,37.203,0,37.203,70.69,5.13,70.8758985834,133.43
2019-11-16 14:30:00,45.074,0.0,45.074,45.074,0,45.074,0.0,0.0,0.0,0.0,110.424,4.23,110.5049893715,45.074,0,45.074,65.35,4.23,65.48675744,133.55
2019-11-16 15:00:00,35.266,0.0,35.266,35.266,0,35.266,0.0,0.0,0.0,0.0,102.296,3.94,102.3718477708,35.266,0,35.266,67.03,3.94,67.1456960646,133.55
2019-11-16 15:30:00,23.699,0.0,23.699,23.699,0,23.699,0.0,0.0,0.0,0.0,95.779,4.52,95.8855945437,23.699,0,23.699,72.08,4.52,72.2215812621,133.19
2019-11-16 16:00:00,11.108,0.0,11.108,11.108,0,11.108,0.0,0.0,0.0,0.0,89.948,5.62,90.1233993145,11.108,0,11.108,78.84,5.62,79.0400531376,132.72
2019-11-16 16:30:00,3.651,0.0,3.651,3.651,0,3.651,0.0,0.0,0.0,0.0,91.471,8.06,91.8254182729,3.651,0,3.651,87.82,8.06,88.189092296,132.06
2019-11-16 17:00:00,7.7620000000000005,0.0,7.7620000000000005,7.7620000000000005,0,7.7620000000000005,0.0,0.0,0.0,0.0,102.712,11.7,103.3762300725,7.7620000000000005,0,7.7620000000000005,94.95,11.7,95.668137329,131.2
2019-11-16 17:30:00,13.667,0.0,13.667,13.667,0,13.667,0.0,0.0,0.0,0.0,111.897,13.88,112.7545697921,13.667,0,13.667,98.23,13.88,99.2057825936,130.75
2019-11-16 18:00:00,15.954,0.0,15.954,15.954,0,15.954,0.0,0.0,0.0,0.0,113.724,13.66,114.5414500345,15.954,0,15.954,97.77,13.66,98.7196459678,130.96
2019-11-16 18:30:00,10.812,0.0,10.812,10.812,0,10.812,0.0,0.0,0.0,0.0,108.022,12.23,108.7121216056,10.812,0,10.812,97.21,12.23,97.9763083607,131.16
2019-11-16 19:00:00,8.702,0.0,8.702,8.702,0,8.702,0.0,0.0,0.0,0.0,101.142,10.92,101.7297919196,8.702,0,8.702,92.44,10.92,93.0827588762,131.26
2019-11-16 19:30:00,5.361,0.0,5.361,5.361,0,5.361,0.0,0.0,0.0,0.0,95.981,9.07,96.4085953689,5.361,0,5.361,90.62,9.07,91.0727692562,131.86
2019-11-16 20:00:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,90.089,6.84,90.3482900834,3.239,0,3.239,86.85,6.84,87.1189307786,132.59
2019-11-16 20:30:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,86.511,5.36,86.6768868903,3.191,0,3.191,83.32,5.36,83.4922271831,132.81
2019-11-16 21:00:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,83.048,4.0,83.1442740301,3.178,0,3.178,79.87,4.0,79.9701000375,133.15
2019-11-16 21:30:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,81.579,1.97,81.6027826793,3.239,0,3.239,78.34,1.97,78.3647656795,133.33
2019-11-16 22:00:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,78.438,0.31,78.4386125833,3.158,0,3.158,75.28,0.31,75.280638281,133.73
2019-11-16 22:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,74.002,-3.5300000000000002,74.0861451555,3.362,0,3.362,70.64,-3.5300000000000002,70.7281450343,133.07
2019-11-16 23:00:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,69.706,-9.58,70.361231058,3.436,0,3.436,66.27,-9.58,66.9588627442,131.69
2019-11-16 23:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,66.227,-9.72,66.936491759,3.327,0,3.327,62.9,-9.72,63.6465898537,131.29
2019-11-17 00:00:00,3.43,0.0,3.43,3.43,0,3.43,0.0,0.0,0.0,0.0,63.2,-9.71,63.9415678569,3.43,0,3.43,59.77,-9.71,60.5535878376,130.82
2019-11-17 00:30:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,72.362,-7.76,72.7768963614,3.312,0,3.312,69.05,-7.76,69.4846752889,130.14
2019-11-17 01:00:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,74.005,-6.99,74.3343805046,3.445,0,3.445,70.56,-6.99,70.90538555,129.87
2019-11-17 01:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,71.86,-7.73,72.2745632986,3.44,0,3.44,68.42,-7.73,68.8552779386,130.19
2019-11-17 02:00:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,69.578,-8.33,70.0748669924,3.398,0,3.398,66.18,-8.33,66.7021836224,130.56
2019-11-17 02:30:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,69.727,-8.5,70.2431813702,3.337,0,3.337,66.39,-8.5,66.9319213828,130.66
2019-11-17 03:00:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,68.662,-8.73,69.2147610268,3.392,0,3.392,65.27,-8.73,65.8512399276,130.79
2019-11-17 03:30:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,66.846,-9.28,67.4870811045,3.406,0,3.406,63.44,-9.28,64.1151464164,130.99
2019-11-17 04:00:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,64.008,-9.93,64.7736749305,3.398,0,3.398,60.61,-9.93,61.4180510925,131.32
2019-11-17 04:30:00,3.341,0.0,3.341,3.341,0,3.341,0.0,0.0,0.0,0.0,61.971,-10.46,62.8475651159,3.341,0,3.341,58.63,-10.46,59.5557595871,131.56
2019-11-17 05:00:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,60.54,-10.81,61.4975422273,3.39,0,3.39,57.15,-10.81,58.1633785126,131.73
2019-11-17 05:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,60.61,-10.45,61.5042648928,3.36,0,3.36,57.25,-10.45,58.1959191009,131.5
2019-11-17 06:00:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,61.01,-10.38,61.8867069733,3.36,0,3.36,57.65,-10.38,58.577016824,131.41
2019-11-17 06:30:00,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0,64.334,-10.35,65.1612312345,3.384,0,3.384,60.95,-10.35,61.822528256300004,132.21
2019-11-17 07:00:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,67.745,-9.49,68.406469906,3.355,0,3.355,64.39,-9.49,65.085575975,131.94
2019-11-17 07:30:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,69.692,-8.94,70.2630661443,3.302,0,3.302,66.39,-8.94,66.9892207747,131.77
2019-11-17 08:00:00,4.147,0.0,4.147,4.147,0,4.147,0.0,0.0,0.0,0.0,72.517,-8.11,72.9690851594,4.147,0,4.147,68.37,-8.11,68.8493209843,131.62
2019-11-17 08:30:00,7.198,0.0,7.198,7.198,0,7.198,0.0,0.0,0.0,0.0,78.708,-6.55,78.9800719422,7.198,0,7.198,71.51,-6.55,71.8093489735,131.13
2019-11-17 09:00:00,11.516,0.0,11.516,11.516,0,11.516,0.0,0.0,0.0,0.0,86.986,-5.28,87.1460991439,11.516,0,11.516,75.47,-5.28,75.6544730997,130.82
2019-11-17 09:30:00,21.045,0.0,21.045,21.045,0,21.045,0.0,0.0,0.0,0.0,97.235,-4.02,97.3180642276,21.045,0,21.045,76.19,-4.02,76.2959795795,130.35
2019-11-17 10:00:00,30.01,0.0,30.01,30.01,0,30.01,0.0,0.0,0.0,0.0,104.79,-3.09,104.8355483603,30.01,0,30.01,74.78,-3.09,74.8438140396,130.35
2019-11-17 10:30:00,31.731,0.0,31.731,31.731,0,31.731,0.0,0.0,0.0,0.0,107.561,-2.0,107.5795924932,31.731,0,31.731,75.83,-2.0,75.8563702005,129.89
2019-11-17 11:00:00,39.84,0.0,39.84,39.84,0,39.84,0.0,0.0,0.0,0.0,112.16,-1.65,112.1721360232,39.84,0,39.84,72.32,-1.65,72.3388201452,129.71
2019-11-17 11:30:00,44.822,0.0,44.822,44.822,0,44.822,0.0,0.0,0.0,0.0,115.602,-1.34,115.6097660408,44.822,0,44.822,70.78,-1.34,70.7926832377,129.71
2019-11-17 12:00:00,41.198,0.0,41.198,41.198,0,41.198,0.0,0.0,0.0,0.0,114.838,-0.92,114.8416851322,41.198,0,41.198,73.64,-0.92,73.6457466525,129.71
2019-11-17 12:30:00,37.76,0.0,37.76,37.76,0,37.76,0.0,0.0,0.0,0.0,114.89,3.66,114.9482827188,37.76,0,37.76,77.13,3.66,77.2167889775,131.19
2019-11-17 13:00:00,32.533,0.0,32.533,32.533,0,32.533,0.0,0.0,0.0,0.0,112.793,7.16,113.0200267607,32.533,0,32.533,80.26,7.16,80.5787391314,132.46
2019-11-17 13:30:00,23.449,0.0,23.449,23.449,0,23.449,0.0,0.0,0.0,0.0,105.879,6.77,106.0952192184,23.449,0,23.449,82.43,6.77,82.7075437914,132.46
2019-11-17 14:00:00,18.083,0.0,18.083,18.083,0,18.083,0.0,0.0,0.0,0.0,101.223,6.05,101.4036401171,18.083,0,18.083,83.14,6.05,83.3598350526,132.59
2019-11-17 14:30:00,13.336,0.0,13.336,13.336,0,13.336,0.0,0.0,0.0,0.0,97.236,5.94,97.4172638499,13.336,0,13.336,83.9,5.94,84.1100089169,132.59
2019-11-17 15:00:00,11.95,0.0,11.95,11.95,0,11.95,0.0,0.0,0.0,0.0,96.85,6.1,97.0419110488,11.95,0,11.95,84.9,6.1,85.118858075,132.59
2019-11-17 15:30:00,7.116,0.0,7.116,7.116,0,7.116,0.0,0.0,0.0,0.0,94.906,6.72,95.1436137426,7.116,0,7.116,87.79,6.72,88.0468199312,132.22
2019-11-17 16:00:00,4.862,0.0,4.862,4.862,0,4.862,0.0,0.0,0.0,0.0,95.652,8.18,96.0011328266,4.862,0,4.862,90.79,8.18,91.1577561154,132.06
2019-11-17 16:30:00,4.695,0.0,4.695,4.695,0,4.695,0.0,0.0,0.0,0.0,100.615,10.64,101.1760239632,4.695,0,4.695,95.92,10.64,96.5083208848,131.39
2019-11-17 17:00:00,14.456,0.0,14.456,14.456,0,14.456,0.0,0.0,0.0,0.0,113.596,14.1,114.4677300203,14.456,0,14.456,99.14,14.1,100.1376532579,130.68
2019-11-17 17:30:00,15.526,0.0,15.526,15.526,0,15.526,0.0,0.0,0.0,0.0,116.716,14.93,117.6670283299,15.526,0,15.526,101.19,14.93,102.2854877292,130.36
2019-11-17 18:00:00,19.618,0.0,19.618,19.618,0,19.618,0.0,0.0,0.0,0.0,118.148,13.98,118.9722249267,19.618,0,19.618,98.53,13.98,99.5168392786,130.64
2019-11-17 18:30:00,19.284,0.0,19.284,19.284,0,19.284,0.0,0.0,0.0,0.0,114.444,11.77,115.0476511538,19.284,0,19.284,95.16,11.77,95.8851317984,131.34
2019-11-17 19:00:00,6.832,0.0,6.832,6.832,0,6.832,0.0,0.0,0.0,0.0,101.422,10.31,101.94468198,6.832,0,6.832,94.59,10.31,95.1502191274,131.26
2019-11-17 19:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,95.849,9.15,96.2847511343,3.119,0,3.119,92.73,9.15,93.1803380548,131.84
2019-11-17 20:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,91.522,7.3,91.8126706071,3.152,0,3.152,88.37,7.3,88.671003716,132.19
2019-11-17 20:30:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,88.318,5.86,88.5121953405,3.158,0,3.158,85.16,5.86,85.3613800263,132.43
2019-11-17 21:00:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,84.649,4.4,84.7632774319,3.169,0,3.169,81.48,4.4,81.5987156762,132.71
2019-11-17 21:30:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,78.843,2.92,78.8970534874,3.163,0,3.163,75.68,2.92,75.7363109743,133.11
2019-11-17 22:00:00,3.16,0.0,3.16,3.16,0,3.16,0.0,0.0,0.0,0.0,73.28,1.13,73.2887119548,3.16,0,3.16,70.12,1.13,70.1291045145,133.58
2019-11-17 22:30:00,3.25,0.0,3.25,3.25,0,3.25,0.0,0.0,0.0,0.0,69.15,-0.01,69.1500007231,3.25,0,3.25,65.9,-0.01,65.9000007587,133.58
2019-11-17 23:00:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,64.956,-0.62,64.9589588587,3.276,0,3.276,61.68,-0.62,61.6831160043,133.41
2019-11-17 23:30:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,61.076,-1.45,61.0932097373,3.286,0,3.286,57.79,-1.45,57.8081880014,134.05
2019-11-18 00:00:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,57.859,-5.8,58.1489800512,3.339,0,3.339,54.52,-5.8,54.8276426632,132.75
2019-11-18 00:30:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,69.215,-7.74,69.6464200444,3.315,0,3.315,65.9,-7.74,66.3529773258,130.69
2019-11-18 01:00:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,70.891,-7.35,71.2710065945,3.3609999999999998,0,3.3609999999999998,67.53,-7.35,67.9288112659,130.5
2019-11-18 01:30:00,3.368,0.0,3.368,3.368,0,3.368,0.0,0.0,0.0,0.0,69.288,-7.82,69.7278950206,3.368,0,3.368,65.92,-7.82,66.3822174984,130.5
2019-11-18 02:00:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,67.866,-8.24,68.3644026961,3.316,0,3.316,64.55,-8.24,65.0738050217,130.74
2019-11-18 02:30:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,68.889,-8.01,69.3531139964,3.309,0,3.309,65.58,-8.01,66.0673633498,130.74
2019-11-18 03:00:00,3.29,0.0,3.29,3.29,0,3.29,0.0,0.0,0.0,0.0,67.65,-8.52,68.1844036419,3.29,0,3.29,64.36,-8.52,64.9214910488,130.99
2019-11-18 03:30:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,65.626,-8.63,66.1910022284,3.286,0,3.286,62.34,-8.63,62.9345096112,131.3
2019-11-18 04:00:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,63.614,-9.25,64.2829953876,3.294,0,3.294,60.32,-9.25,61.0251169602,131.59
2019-11-18 04:30:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,61.627,-9.17,62.3055056075,3.277,0,3.277,58.35,-9.17,59.0661612093,131.59
2019-11-18 05:00:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,61.008,-9.06,61.677059463,3.268,0,3.268,57.74,-9.06,58.4464815023,131.59
2019-11-18 05:30:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,60.782,-8.57,61.383193335,3.162,0,3.162,57.62,-8.57,58.2538350669,131.37
2019-11-18 06:00:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,64.183,-7.73,64.6468126747,3.153,0,3.153,61.03,-7.73,61.5175893546,131.28
2019-11-18 06:30:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,71.865,-4.09,71.981291493,3.065,0,3.065,68.8,-4.09,68.9214632752,130.53
2019-11-18 07:00:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,80.718,-0.81,80.722064047,2.9779999999999998,0,2.9779999999999998,77.74,-0.81,77.7442197208,129.99
2019-11-18 07:30:00,5.62,0.0,5.62,5.62,0,5.62,0.0,0.0,0.0,0.0,89.96,9.73,90.4846644465,5.62,0,5.62,84.34,9.73,84.8994022358,132.35
2019-11-18 08:00:00,5.665,0.0,5.665,5.665,0,5.665,0.0,0.0,0.0,0.0,93.785,11.51,94.4886571235,5.665,0,5.665,88.12,11.51,88.868523674,131.81
2019-11-18 08:30:00,17.465,0.0,17.465,17.465,0,17.465,0.0,0.0,0.0,0.0,104.125,12.65,104.8906007467,17.465,0,17.465,86.66,12.65,87.5784111525,131.81
2019-11-18 09:00:00,33.706,0.0,33.706,33.706,0,33.706,0.0,0.0,0.0,0.0,113.396,12.7,114.1049640287,33.706,0,33.706,79.69,12.7,80.6956386678,131.96
2019-11-18 09:30:00,56.172,0.0,56.172,56.172,0,56.172,0.0,0.0,0.0,0.0,128.712,12.58,129.3253082115,56.172,0,56.172,72.54,12.58,73.6227410519,132.22
2019-11-18 10:00:00,78.895,0.0,78.895,78.895,0,78.895,0.0,0.0,0.0,0.0,140.695,11.85,141.1931497099,78.895,0,78.895,61.8,11.85,62.9258492195,132.63
2019-11-18 10:30:00,92.251,0.0,92.251,92.251,0,92.251,0.0,0.0,0.0,0.0,145.741,10.87,146.1458038433,92.251,0,92.251,53.49,10.87,54.5833033079,132.63
2019-11-18 11:00:00,98.567,0.0,98.567,98.567,0,98.567,0.0,0.0,0.0,0.0,148.367,10.73,148.7544943489,98.567,0,98.567,49.8,10.73,50.9428395361,132.51
2019-11-18 11:30:00,107.608,0.0,107.608,107.608,0,107.608,0.0,0.0,0.0,0.0,151.728,10.52,152.0922627355,107.608,0,107.608,44.12,10.52,45.3568605616,132.51
2019-11-18 12:00:00,106.287,0.0,106.287,106.287,0,106.287,0.0,0.0,0.0,0.0,150.537,11.38,150.966528638,106.287,0,106.287,44.25,11.38,45.6898993214,132.81
2019-11-18 12:30:00,110.78,0.0,110.78,110.78,0,110.78,0.0,0.0,0.0,0.0,154.21,11.35,154.6271211657,110.78,0,110.78,43.43,11.35,44.8886110277,132.66
2019-11-18 13:00:00,113.064,0.0,113.064,113.064,0,113.064,0.0,0.0,0.0,0.0,155.354,10.66,155.7193016809,113.064,0,113.064,42.29,10.66,43.6128387061,132.75
2019-11-18 13:30:00,113.189,0.0,113.189,113.189,0,113.189,0.0,0.0,0.0,0.0,154.669,10.09,154.9977666323,113.189,0,113.189,41.48,10.09,42.6895596136,132.85
2019-11-18 14:00:00,99.566,0.0,99.566,99.566,0,99.566,0.0,0.0,0.0,0.0,145.596,9.83,145.9274618295,99.566,0,99.566,46.03,9.83,47.0679275091,132.85
2019-11-18 14:30:00,66.622,0.0,66.622,66.622,0,66.622,0.0,0.0,0.0,0.0,123.792,9.38,124.146863287,66.622,0,66.622,57.17,9.38,57.9343878884,132.67
2019-11-18 15:00:00,44.745,0.0,44.745,44.745,0,44.745,0.0,0.0,0.0,0.0,110.425,9.95,110.8723731369,44.745,0,44.745,65.68,9.95,66.4293978597,132.55
2019-11-18 15:30:00,28.843,0.0,28.843,28.843,0,28.843,0.0,0.0,0.0,0.0,102.813,11.58,103.4630821549,28.843,0,28.843,73.97,11.58,74.8709376193,132.96
2019-11-18 16:00:00,14.685,0.0,14.685,14.685,0,14.685,0.0,0.0,0.0,0.0,97.585,12.77,98.4169961186,14.685,0,14.685,82.9,12.77,83.8777854977,132.07
