Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-18 16:30:00,16.386,0.0,16.386,16.386,0,16.386,0.0,0.0,0.0,0.0,105.646,14.05,106.5761690811,16.386,0,16.386,89.26,14.05,90.3590067453,131.36
2019-11-18 17:00:00,22.403,0.0,22.403,22.403,0,22.403,0.0,0.0,0.0,0.0,118.313,16.78,119.4970056905,22.403,0,22.403,95.91,16.78,97.3668141617,130.87
2019-11-18 17:30:00,22.167,0.0,22.167,22.167,0,22.167,0.0,0.0,0.0,0.0,123.737,17.52,124.9711789534,22.167,0,22.167,101.57,17.52,103.0699534297,130.47
2019-11-18 18:00:00,22.326,0.0,22.326,22.326,0,22.326,0.0,0.0,0.0,0.0,124.436,17.33,125.6369650859,22.326,0,22.326,102.11,17.33,103.5701742781,130.55
2019-11-18 18:30:00,22.233,0.0,22.233,22.233,0,22.233,0.0,0.0,0.0,0.0,122.823,16.4,123.9130716632,22.233,0,22.233,100.59,16.4,101.9181441158,130.88
2019-11-18 19:00:00,22.315,0.0,22.315,22.315,0,22.315,0.0,0.0,0.0,0.0,119.195,14.59,120.0846206847,22.315,0,22.315,96.88,14.59,97.9724578644,130.88
2019-11-18 19:30:00,5.268,0.0,5.268,5.268,0,5.268,0.0,0.0,0.0,0.0,104.348,13.68,105.2409022386,5.268,0,5.268,99.08,13.68,100.0199420116,130.88
2019-11-18 20:00:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,98.538,11.65,99.2242910985,3.348,0,3.348,95.19,11.65,95.9002533886,131.59
2019-11-18 20:30:00,9.188,0.0,9.188,9.188,0,9.188,0.0,0.0,0.0,0.0,97.058,9.99,97.5707715661,9.188,0,9.188,87.87,9.99,88.4360616491,131.89
2019-11-18 21:00:00,6.428,0.0,6.428,6.428,0,6.428,0.0,0.0,0.0,0.0,91.648,8.1,92.0052493285,6.428,0,6.428,85.22,8.1,85.6040793421,132.0
2019-11-18 21:30:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,84.635,5.92,84.8417917361,2.765,0,2.765,81.87,5.92,82.0837578331,132.37
2019-11-18 22:00:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,79.289,4.52,79.4177305203,2.859,0,2.859,76.43,4.52,76.5635376664,132.26
2019-11-18 22:30:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,72.686,2.95,72.7458390288,2.896,0,2.896,69.79,2.95,69.8523199328,132.41
2019-11-18 23:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,68.066,1.17,68.0760549386,2.9859999999999998,0,2.9859999999999998,65.08,1.17,65.0905162063,133.04
2019-11-18 23:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,63.344,0.58,63.3466552866,2.9939999999999998,0,2.9939999999999998,60.35,0.58,60.352787011,133.32
2019-11-19 00:00:00,4.2780000000000005,0.0,4.2780000000000005,4.2780000000000005,0,4.2780000000000005,0.0,0.0,0.0,0.0,60.468,-0.06,60.4680297678,4.2780000000000005,0,4.2780000000000005,56.19,-0.06,56.1900320342,133.05
2019-11-19 00:30:00,6.401,0.0,6.401,6.401,0,6.401,0.0,0.0,0.0,0.0,71.151,1.74,71.172272698,6.401,0,6.401,64.75,1.74,64.7733749314,132.34
2019-11-19 01:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,70.507,2.11,70.5385649769,2.967,0,2.967,67.54,2.11,67.5729509493,132.27
2019-11-19 01:30:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,69.269,1.51,69.2854563455,3.009,0,3.009,66.26,1.51,66.2772034715,132.64
2019-11-19 02:00:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,67.776,1.15,67.7857557013,2.976,0,2.976,64.8,1.15,64.810203672,132.8
2019-11-19 02:30:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,68.661,1.17,68.6709678176,2.941,0,2.941,65.72,1.17,65.7304138128,132.8
2019-11-19 03:00:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,68.051,0.75,68.0551328042,3.041,0,3.041,65.01,0.75,65.0143261136,133.08
2019-11-19 03:30:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,66.294,0.56,66.2963651794,2.964,0,2.964,63.33,0.56,63.3324758714,133.19
2019-11-19 04:00:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,64.28,0.05,64.2800194462,3.02,0,3.02,61.26,0.05,61.2600204048,133.35
2019-11-19 04:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,62.497,-0.51,62.4990808652,2.997,0,2.997,59.5,-0.51,59.5021856741,133.57
2019-11-19 05:00:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,61.965,-0.23,61.9654268524,2.965,0,2.965,59.0,-0.23,59.0004483034,133.45
2019-11-19 05:30:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,63.248,0.87,63.2539833054,2.968,0,2.968,60.28,0.87,60.2862778748,132.81
2019-11-19 06:00:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,66.184,2.69,66.2386439777,2.964,0,2.964,63.22,2.69,63.2772036361,133.06
2019-11-19 06:30:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,74.864,6.17,75.1178234243,3.034,0,3.034,71.83,6.17,72.094506032,132.77
2019-11-19 07:00:00,7.629,0.0,7.629,7.629,0,7.629,0.0,0.0,0.0,0.0,85.609,8.91,86.0714179098,7.629,0,7.629,77.98,8.91,78.4873779661,132.2
2019-11-19 07:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,87.944,12.92,88.8879830798,2.9939999999999998,0,2.9939999999999998,84.95,12.92,85.9268811258,131.36
2019-11-19 08:00:00,7.807,0.0,7.807,7.807,0,7.807,0.0,0.0,0.0,0.0,93.927,14.91,95.1030463708,7.807,0,7.807,86.12,14.91,87.4011584591,131.55
2019-11-19 08:30:00,20.54,0.0,20.54,20.54,0,20.54,0.0,0.0,0.0,0.0,104.47,15.67,105.6386756827,20.54,0,20.54,83.93,15.67,85.3802892944,131.55
2019-11-19 09:00:00,29.472,0.0,29.472,29.472,0,29.472,0.0,0.0,0.0,0.0,110.602,16.69,111.8541841149,29.472,0,29.472,81.13,16.69,82.8289381798,131.84
2019-11-19 09:30:00,35.476,0.0,35.476,35.476,0,35.476,0.0,0.0,0.0,0.0,115.076,17.07,116.3351652597,35.476,0,35.476,79.6,17.07,81.4097346759,131.84
2019-11-19 10:00:00,33.248,0.0,33.248,33.248,0,33.248,0.0,0.0,0.0,0.0,112.398,17.44,113.7429734269,33.248,0,33.248,79.15,17.44,81.0486033192,131.75
2019-11-19 10:30:00,40.708,0.0,40.708,40.708,0,40.708,0.0,0.0,0.0,0.0,116.668,16.41,117.816426376,40.708,0,40.708,75.96,16.41,77.7123523,132.18
2019-11-19 11:00:00,44.454,0.0,44.454,44.454,0,44.454,0.0,0.0,0.0,0.0,117.214,16.38,118.3529729073,44.454,0,44.454,72.76,16.38,74.5809761266,132.1
2019-11-19 11:30:00,43.44,0.0,43.44,43.44,0,43.44,0.0,0.0,0.0,0.0,117.35,16.05,118.4424965964,43.44,0,43.44,73.91,16.05,75.6326027583,132.1
2019-11-19 12:00:00,50.124,0.0,50.124,50.124,0,50.124,0.0,0.0,0.0,0.0,121.244,15.9,122.2821227163,50.124,0,50.124,71.12,15.9,72.8756776984,132.19
2019-11-19 12:30:00,54.984,0.0,54.984,54.984,0,54.984,0.0,0.0,0.0,0.0,123.454,15.99,124.4852208738,54.984,0,54.984,68.47,15.99,70.3123104442,132.19
2019-11-19 13:00:00,54.786,0.0,54.786,54.786,0,54.786,0.0,0.0,0.0,0.0,120.936,15.89,121.9754409543,54.786,0,54.786,66.15,15.89,68.0317176029,132.62
2019-11-19 13:30:00,47.227,0.0,47.227,47.227,0,47.227,0.0,0.0,0.0,0.0,116.587,15.09,117.5595026742,47.227,0,47.227,69.36,15.09,70.9825168615,132.77
2019-11-19 14:00:00,36.117,0.0,36.117,36.117,0,36.117,0.0,0.0,0.0,0.0,108.217,14.48,109.181452129,36.117,0,36.117,72.1,14.48,73.5396518893,132.69
2019-11-19 14:30:00,27.07,0.0,27.07,27.07,0,27.07,0.0,0.0,0.0,0.0,101.17,14.82,102.2497007331,27.07,0,27.07,74.1,14.82,75.5674691914,132.22
2019-11-19 15:00:00,19.209,0.0,19.209,19.209,0,19.209,0.0,0.0,0.0,0.0,95.639,14.52,96.7349405386,19.209,0,19.209,76.43,14.52,77.7970134388,132.41
2019-11-19 15:30:00,13.767,0.0,13.767,13.767,0,13.767,0.0,0.0,0.0,0.0,92.807,14.82,93.9828263514,13.767,0,13.767,79.04,14.82,80.4173737447,132.16
2019-11-19 16:00:00,14.483,0.0,14.483,14.483,0,14.483,0.0,0.0,0.0,0.0,92.783,15.83,94.1237164003,14.483,0,14.483,78.3,15.83,79.8841592558,131.54
2019-11-19 16:30:00,17.268,0.0,17.268,17.268,0,17.268,0.0,0.0,0.0,0.0,101.518,17.87,103.0788107421,17.268,0,17.268,84.25,17.87,86.1243252513,131.24
2019-11-19 17:00:00,25.9,0.0,25.9,25.9,0,25.9,0.0,0.0,0.0,0.0,113.72,19.16,115.3227817909,25.9,0,25.9,87.82,19.16,89.885805331,130.77
2019-11-19 17:30:00,25.923000000000002,0.0,25.923000000000002,25.923000000000002,0,25.923000000000002,0.0,0.0,0.0,0.0,115.733,18.14,117.1460067138,25.923000000000002,0,25.923000000000002,89.81,18.14,91.6236634282,130.94
2019-11-19 18:00:00,25.927,0.0,25.927,25.927,0,25.927,0.0,0.0,0.0,0.0,116.337,17.96,117.7151611688,25.927,0,25.927,90.41,17.96,92.1766223074,131.32
2019-11-19 18:30:00,25.486,0.0,25.486,25.486,0,25.486,0.0,0.0,0.0,0.0,114.806,16.91,116.0446712952,25.486,0,25.486,89.32,16.91,90.9066031705,131.49
2019-11-19 19:00:00,22.665,0.0,22.665,22.665,0,22.665,0.0,0.0,0.0,0.0,110.815,15.65,111.9146403515,22.665,0,22.665,88.15,15.65,89.5284591624,131.86
2019-11-19 19:30:00,13.616,0.0,13.616,13.616,0,13.616,0.0,0.0,0.0,0.0,104.436,15.16,105.5305818045,13.616,0,13.616,90.82,15.16,92.0765876866,131.78
2019-11-19 20:00:00,8.473,0.0,8.473,8.473,0,8.473,0.0,0.0,0.0,0.0,96.933,13.28,97.8384632392,8.473,0,8.473,88.46,13.28,89.4512716511,132.29
2019-11-19 20:30:00,8.819,0.0,8.819,8.819,0,8.819,0.0,0.0,0.0,0.0,93.059,10.72,93.6744142282,8.819,0,8.819,84.24,10.72,84.919349974,131.82
2019-11-19 21:00:00,4.119,0.0,4.119,4.119,0,4.119,0.0,0.0,0.0,0.0,84.869,8.9,85.3343844004,4.119,0,4.119,80.75,8.9,81.2389838686,131.82
2019-11-19 21:30:00,3.52,0.0,3.52,3.52,0,3.52,0.0,0.0,0.0,0.0,80.46,7.0,80.7639251151,3.52,0,3.52,76.94,7.0,77.2577737189,132.19
2019-11-19 22:00:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,74.333,5.38,74.5274398393,3.6630000000000003,0,3.6630000000000003,70.67,5.38,70.8744897689,132.19
2019-11-19 22:30:00,3.454,0.0,3.454,3.454,0,3.454,0.0,0.0,0.0,0.0,68.224,3.58,68.3178642523,3.454,0,3.454,64.77,3.58,64.8688623301,132.82
2019-11-19 23:00:00,3.643,0.0,3.643,3.643,0,3.643,0.0,0.0,0.0,0.0,62.763,2.07,62.7971262798,3.643,0,3.643,59.12,2.07,59.1562279054,133.44
2019-11-19 23:30:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,60.097,0.86,60.1031530704,3.707,0,3.707,56.39,0.86,56.3965575191,133.72
2019-11-20 00:00:00,3.673,0.0,3.673,3.673,0,3.673,0.0,0.0,0.0,0.0,58.643,0.06,58.6430306942,3.673,0,3.673,54.97,0.06,54.9700327451,133.82
2019-11-20 00:30:00,3.66,0.0,3.66,3.66,0,3.66,0.0,0.0,0.0,0.0,69.11,2.14,69.1431247486,3.66,0,3.66,65.45,2.14,65.4849761396,133.26
2019-11-20 01:00:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,70.809,2.84,70.8659303262,3.699,0,3.699,67.11,2.84,67.1700655054,132.01
2019-11-20 01:30:00,3.673,0.0,3.673,3.673,0,3.673,0.0,0.0,0.0,0.0,69.703,2.39,69.7439625272,3.673,0,3.673,66.03,2.39,66.0732396663,132.48
2019-11-20 02:00:00,3.683,0.0,3.683,3.683,0,3.683,0.0,0.0,0.0,0.0,68.403,2.23,68.4393403606,3.683,0,3.683,64.72,2.23,64.7584071762,132.73
2019-11-20 02:30:00,3.725,0.0,3.725,3.725,0,3.725,0.0,0.0,0.0,0.0,68.655,1.99,68.6838345246,3.725,0,3.725,64.93,1.99,64.9604879908,132.99
2019-11-20 03:00:00,3.6790000000000003,0.0,3.6790000000000003,3.6790000000000003,0,3.6790000000000003,0.0,0.0,0.0,0.0,67.569,1.52,67.5860944352,3.6790000000000003,0,3.6790000000000003,63.89,1.52,63.9080785191,133.31
2019-11-20 03:30:00,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0,65.251,1.09,65.26010344,3.571,0,3.571,61.68,1.09,61.689630409,133.31
2019-11-20 04:00:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,62.794,0.36,62.7950319372,3.194,0,3.194,59.6,0.36,59.6010872384,133.67
2019-11-20 04:30:00,2.501,0.0,2.501,2.501,0,2.501,0.0,0.0,0.0,0.0,60.461,0.52,60.4632361109,2.501,0,2.501,57.96,0.52,57.9623325963,133.56
2019-11-20 05:00:00,2.349,0.0,2.349,2.349,0,2.349,0.0,0.0,0.0,0.0,59.669,0.49,59.6710118986,2.349,0,2.349,57.32,0.49,57.3220943442,133.48
2019-11-20 05:30:00,2.321,0.0,2.321,2.321,0,2.321,0.0,0.0,0.0,0.0,60.571,1.6600000000000001,60.5937425895,2.321,0,2.321,58.25,1.6600000000000001,58.2736484185,132.92
2019-11-20 06:00:00,2.265,0.0,2.265,2.265,0,2.265,0.0,0.0,0.0,0.0,64.325,2.2800000000000002,64.3653946232,2.265,0,2.265,62.06,2.2800000000000002,62.1018679268,133.34
2019-11-20 06:30:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,70.276,5.89,70.5223955634,2.656,0,2.656,67.62,5.89,67.8760377453,132.71
2019-11-20 07:00:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,77.092,9.18,77.6366463985,3.362,0,3.362,73.73,9.18,74.2992954206,132.39
2019-11-20 07:30:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,82.044,12.64,83.011972245,3.314,0,3.314,78.73,12.64,79.738212295,131.52
2019-11-20 08:00:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,84.856,14.2,86.0359270073,3.676,0,3.676,81.18,14.2,82.4125742833,130.97
2019-11-20 08:30:00,8.506,0.0,8.506,8.506,0,8.506,0.0,0.0,0.0,0.0,89.186,14.69,90.3877131916,8.506,0,8.506,80.68,14.69,82.0064540143,131.07
2019-11-20 09:00:00,18.164,0.0,18.164,18.164,0,18.164,0.0,0.0,0.0,0.0,95.374,14.81,96.5170242807,18.164,0,18.164,77.21,14.81,78.6175565634,131.07
2019-11-20 09:30:00,32.296,0.0,32.296,32.296,0,32.296,0.0,0.0,0.0,0.0,104.776,14.78,105.813319464,32.296,0,32.296,72.48,14.78,73.9716080669,131.07
2019-11-20 10:00:00,41.869,0.0,41.869,41.869,0,41.869,0.0,0.0,0.0,0.0,109.439,14.52,110.3980304217,41.869,0,41.869,67.57,14.52,69.1124829535,131.26
2019-11-20 10:30:00,39.151,0.0,39.151,39.151,0,39.151,0.0,0.0,0.0,0.0,107.291,13.76,108.1697567761,39.151,0,39.151,68.14,13.76,69.5154457657,131.49
2019-11-20 11:00:00,36.523,0.0,36.523,36.523,0,36.523,0.0,0.0,0.0,0.0,105.933,13.91,106.8423539099,36.523,0,36.523,69.41,13.91,70.790085464,131.64
2019-11-20 11:30:00,34.504,0.0,34.504,34.504,0,34.504,0.0,0.0,0.0,0.0,105.654,14.09,106.5893794709,34.504,0,34.504,71.15,14.09,72.5317213363,131.85
2019-11-20 12:00:00,34.129,0.0,34.129,34.129,0,34.129,0.0,0.0,0.0,0.0,104.529,14.28,105.4999063554,34.129,0,34.129,70.4,14.28,71.8336856913,131.85
2019-11-20 12:30:00,30.198,0.0,30.198,30.198,0,30.198,0.0,0.0,0.0,0.0,103.488,14.58,104.5100116927,30.198,0,30.198,73.29,14.58,74.7261701146,131.85
2019-11-20 13:00:00,30.321,0.0,30.321,30.321,0,30.321,0.0,0.0,0.0,0.0,103.871,14.38,104.8616662132,30.321,0,30.321,73.55,14.38,74.9425573356,131.96
2019-11-20 13:30:00,26.475,0.0,26.475,26.475,0,26.475,0.0,0.0,0.0,0.0,101.905,13.65,102.8151327626,26.475,0,26.475,75.43,13.65,76.6551198551,132.04
2019-11-20 14:00:00,27.235,0.0,27.235,27.235,0,27.235,0.0,0.0,0.0,0.0,101.725,13.4,102.6037797793,27.235,0,27.235,74.49,13.4,75.6856664105,132.17
2019-11-20 14:30:00,25.767,0.0,25.767,25.767,0,25.767,0.0,0.0,0.0,0.0,99.637,13.41,100.5353662598,25.767,0,25.767,73.87,13.41,75.0773268038,131.92
2019-11-20 15:00:00,18.186,0.0,18.186,18.186,0,18.186,0.0,0.0,0.0,0.0,96.136,13.48,97.0764693219,18.186,0,18.186,77.95,13.48,79.1069712478,132.09
2019-11-20 15:30:00,10.534,0.0,10.534,10.534,0,10.534,0.0,0.0,0.0,0.0,90.864,13.87,91.9165023051,10.534,0,10.534,80.33,13.87,81.5186224123,131.9
2019-11-20 16:00:00,5.482,0.0,5.482,5.482,0,5.482,0.0,0.0,0.0,0.0,90.852,15.07,92.0933808914,5.482,0,5.482,85.37,15.07,86.6899175222,131.32
2019-11-20 16:30:00,15.319,0.0,15.319,15.319,0,15.319,0.0,0.0,0.0,0.0,103.029,16.98,104.4188452388,15.319,0,15.319,87.71,16.98,89.3384827496,130.67
2019-11-20 17:00:00,22.253,0.0,22.253,22.253,0,22.253,0.0,0.0,0.0,0.0,116.163,19.75,117.8299837435,22.253,0,22.253,93.91,19.75,95.9643194109,130.87
2019-11-20 17:30:00,22.606,0.0,22.606,22.606,0,22.606,0.0,0.0,0.0,0.0,119.486,20.09,121.1631639402,22.606,0,22.606,96.88,20.09,98.9411062198,130.87
2019-11-20 18:00:00,22.64,0.0,22.64,22.64,0,22.64,0.0,0.0,0.0,0.0,119.45,19.28,120.9959540646,22.64,0,22.64,96.81,19.28,98.7111670481,131.23
2019-11-20 18:30:00,22.446,0.0,22.446,22.446,0,22.446,0.0,0.0,0.0,0.0,118.276,18.18,119.6650516066,22.446,0,22.446,95.83,18.18,97.5392295438,131.53
2019-11-20 19:00:00,19.139,0.0,19.139,19.139,0,19.139,0.0,0.0,0.0,0.0,114.569,16.53,115.7553310263,19.139,0,19.139,95.43,16.53,96.8510495555,131.6
2019-11-20 19:30:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,98.624,16.22,99.9488958218,3.184,0,3.184,95.44,16.22,96.8084810334,131.6
2019-11-20 20:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,92.631,14.18,93.7100558158,2.941,0,2.941,89.69,14.18,90.8040114753,132.04
2019-11-20 20:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,89.084,12.12,89.9046909566,3.014,0,3.014,86.07,12.12,86.9191538155,131.93
2019-11-20 21:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,84.999,10.58,85.654926309,3.059,0,3.059,81.94,10.58,82.6202154439,132.03
2019-11-20 21:30:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,80.211,8.55,80.6654016354,2.991,0,2.991,77.22,8.55,77.6918972609,132.58
2019-11-20 22:00:00,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0,74.661,5.62,74.8722199551,3.091,0,3.091,71.57,5.62,71.7903148064,132.58
2019-11-20 22:30:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,69.164,3.85,69.2710718554,3.164,0,3.164,66.0,3.85,66.112196303,133.06
2019-11-20 23:00:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,62.552,2.66,62.6085321981,3.122,0,3.122,59.43,2.66,59.4894990734,132.84
2019-11-20 23:30:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,61.713,1.75,61.7378074522,3.153,0,3.153,58.56,1.75,58.5861425595,133.13
2019-11-21 00:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,60.227,1.1,60.2370444909,3.237,0,3.237,56.99,1.1,57.000614909,133.13
2019-11-21 00:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,70.171,3.21,70.2443829854,3.201,0,3.201,66.97,3.21,67.0468865795,132.52
2019-11-21 01:00:00,3.241,0.0,3.241,3.241,0,3.241,0.0,0.0,0.0,0.0,72.271,3.98,72.3805073276,3.241,0,3.241,69.03,3.98,69.1446404286,132.19
2019-11-21 01:30:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,70.866,3.17,70.9368652817,3.216,0,3.216,67.65,3.17,67.7242305235,132.84
2019-11-21 02:00:00,3.21,0.0,3.21,3.21,0,3.21,0.0,0.0,0.0,0.0,69.16,2.56,69.20736377,3.21,0,3.21,65.95,2.56,65.9996674234,133.28
2019-11-21 02:30:00,3.25,0.0,3.25,3.25,0,3.25,0.0,0.0,0.0,0.0,69.84,2.64,69.8898790956,3.25,0,3.25,66.59,2.64,66.6423116346,132.96
2019-11-21 03:00:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,68.885,2.05,68.9154969873,3.245,0,3.245,65.64,2.05,65.6720039286,133.27
2019-11-21 03:30:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,66.638,1.58,66.6567284226,3.188,0,3.188,63.45,1.58,63.4696691342,133.34
2019-11-21 04:00:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,64.546,1.12,64.5557163697,2.966,0,2.966,61.58,1.12,61.5901842829,133.62
2019-11-21 04:30:00,2.462,0.0,2.462,2.462,0,2.462,0.0,0.0,0.0,0.0,61.742,1.1400000000000001,61.7525235436,2.462,0,2.462,59.28,1.1400000000000001,59.2909605252,133.2
2019-11-21 05:00:00,2.123,0.0,2.123,2.123,0,2.123,0.0,0.0,0.0,0.0,61.413,1.51,61.4315608543,2.123,0,2.123,59.29,1.51,59.3092252521,133.06
2019-11-21 05:30:00,2.138,0.0,2.138,2.138,0,2.138,0.0,0.0,0.0,0.0,62.768,2.47,62.8165800088,2.138,0,2.138,60.63,2.47,60.6802916934,132.57
2019-11-21 06:00:00,2.096,0.0,2.096,2.096,0,2.096,0.0,0.0,0.0,0.0,66.376,3.38,66.4620024977,2.096,0,2.096,64.28,3.38,64.3688030027,133.43
2019-11-21 06:30:00,2.067,0.0,2.067,2.067,0,2.067,0.0,0.0,0.0,0.0,74.307,5.44,74.5058645276,2.067,0,2.067,72.24,5.44,72.4445387866,133.03
2019-11-21 07:00:00,2.089,0.0,2.089,2.089,0,2.089,0.0,0.0,0.0,0.0,81.199,9.36,81.7366943361,2.089,0,2.089,79.11,9.36,79.6617957367,132.08
2019-11-21 07:30:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,85.993,12.24,86.8597354877,2.993,0,2.993,83.0,12.24,83.8976614692,131.53
2019-11-21 08:00:00,3.16,0.0,3.16,3.16,0,3.16,0.0,0.0,0.0,0.0,89.07,13.98,90.1604419909,3.16,0,3.16,85.91,13.98,87.0400396369,131.13
2019-11-21 08:30:00,7.7940000000000005,0.0,7.7940000000000005,7.7940000000000005,0,7.7940000000000005,0.0,0.0,0.0,0.0,93.894,15.31,95.1340072529,7.7940000000000005,0,7.7940000000000005,86.1,15.31,87.4505923365,130.66
2019-11-21 09:00:00,12.963,0.0,12.963,12.963,0,12.963,0.0,0.0,0.0,0.0,98.053,16.15,99.37410784,12.963,0,12.963,85.09,16.15,86.6090676546,130.8
2019-11-21 09:30:00,19.562,0.0,19.562,19.562,0,19.562,0.0,0.0,0.0,0.0,103.382,16.73,104.726934568,19.562,0,19.562,83.82,16.73,85.4733016795,130.8
2019-11-21 10:00:00,24.913,0.0,24.913,24.913,0,24.913,0.0,0.0,0.0,0.0,106.213,17.02,107.5680332115,24.913,0,24.913,81.3,17.02,83.0624487961,131.05
2019-11-21 10:30:00,22.381,0.0,22.381,22.381,0,22.381,0.0,0.0,0.0,0.0,104.121,16.59,105.4343906939,22.381,0,22.381,81.74,16.59,83.4065686862,131.19
2019-11-21 11:00:00,27.56,0.0,27.56,27.56,0,27.56,0.0,0.0,0.0,0.0,106.31,16.45,107.5751765046,27.56,0,27.56,78.75,16.45,80.4497669356,131.28
2019-11-21 11:30:00,28.712,0.0,28.712,28.712,0,28.712,0.0,0.0,0.0,0.0,106.952,16.16,108.1659646284,28.712,0,28.712,78.24,16.16,79.8914463507,131.48
2019-11-21 12:00:00,26.066,0.0,26.066,26.066,0,26.066,0.0,0.0,0.0,0.0,104.656,16.38,105.9300841876,26.066,0,26.066,78.59,16.38,80.278842169,131.48
2019-11-21 12:30:00,20.69,0.0,20.69,20.69,0,20.69,0.0,0.0,0.0,0.0,102.89,16.4,104.1888290557,20.69,0,20.69,82.2,16.4,83.8200453352,131.73
2019-11-21 13:00:00,19.649,0.0,19.649,19.649,0,19.649,0.0,0.0,0.0,0.0,102.999,16.46,104.3059231348,19.649,0,19.649,83.35,16.46,84.9597204562,131.73
2019-11-21 13:30:00,15.417,0.0,15.417,15.417,0,15.417,0.0,0.0,0.0,0.0,100.297,15.82,101.5369913332,15.417,0,15.417,84.88,15.82,86.3416863398,131.85
2019-11-21 14:00:00,8.623,0.0,8.623,8.623,0,8.623,0.0,0.0,0.0,0.0,95.793,15.94,97.1101562608,8.623,0,8.623,87.17,15.94,88.6154190872,131.75
2019-11-21 14:30:00,4.748,0.0,4.748,4.748,0,4.748,0.0,0.0,0.0,0.0,94.648,16.35,96.0498120977,4.748,0,4.748,89.9,16.35,91.374681942,131.75
2019-11-21 15:00:00,4.45,0.0,4.45,4.45,0,4.45,0.0,0.0,0.0,0.0,94.46,16.41,95.8748126465,4.45,0,4.45,90.01,16.41,91.4936511459,131.92
2019-11-21 15:30:00,3.529,0.0,3.529,3.529,0,3.529,0.0,0.0,0.0,0.0,93.779,16.82,95.2754598047,3.529,0,3.529,90.25,16.82,91.8040026361,131.79
2019-11-21 16:00:00,7.57,0.0,7.57,7.57,0,7.57,0.0,0.0,0.0,0.0,99.73,17.84,101.3130717134,7.57,0,7.57,92.16,17.84,93.8708218777,131.48
2019-11-21 16:30:00,21.515,0.0,21.515,21.515,0,21.515,0.0,0.0,0.0,0.0,115.915,18.92,117.4489405018,21.515,0,21.515,94.4,18.92,96.2773410518,131.11
2019-11-21 17:00:00,22.949,0.0,22.949,22.949,0,22.949,0.0,0.0,0.0,0.0,122.589,20.54,124.2978460031,22.949,0,22.949,99.64,20.54,101.7350539391,130.88
2019-11-21 17:30:00,22.784,0.0,22.784,22.784,0,22.784,0.0,0.0,0.0,0.0,124.414,20.45,126.0834878007,22.784,0,22.784,101.63,20.45,103.6670603422,130.88
2019-11-21 18:00:00,23.061,0.0,23.061,23.061,0,23.061,0.0,0.0,0.0,0.0,123.141,19.68,124.7036819063,23.061,0,23.061,100.08,19.68,101.9966117084,131.07
2019-11-21 18:30:00,23.101,0.0,23.101,23.101,0,23.101,0.0,0.0,0.0,0.0,121.601,18.45,122.9927058853,23.101,0,23.101,98.5,18.45,100.2130355792,131.3
2019-11-21 19:00:00,23.065,0.0,23.065,23.065,0,23.065,0.0,0.0,0.0,0.0,117.325,17.25,118.5863319485,23.065,0,23.065,94.26,17.25,95.8254146873,131.42
2019-11-21 19:30:00,10.528,0.0,10.528,10.528,0,10.528,0.0,0.0,0.0,0.0,105.368,16.51,106.6536240547,10.528,0,10.528,94.84,16.51,96.2663269269,131.34
2019-11-21 20:00:00,10.039,0.0,10.039,10.039,0,10.039,0.0,0.0,0.0,0.0,101.059,14.76,102.1311856438,10.039,0,10.039,91.02,14.76,92.2089908848,131.34
2019-11-21 20:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,93.59,12.58,94.4316922437,3.36,0,3.36,90.23,12.58,91.102740354,131.93
2019-11-21 21:00:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,89.378,10.53,89.9961542734,3.2880000000000003,0,3.2880000000000003,86.09,10.53,86.7315917068,132.3
2019-11-21 21:30:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,83.944,8.35,84.3582695176,3.374,0,3.374,80.57,8.35,81.0015271461,132.41
2019-11-21 22:00:00,3.296,0.0,3.296,3.296,0,3.296,0.0,0.0,0.0,0.0,77.826,6.26,78.0773582801,3.296,0,3.296,74.53,6.26,74.7924361149,132.98
2019-11-21 22:30:00,3.358,0.0,3.358,3.358,0,3.358,0.0,0.0,0.0,0.0,71.128,4.12,71.2472229915,3.358,0,3.358,67.77,4.12,67.8951198541,133.33
2019-11-21 23:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,66.438,3.44,66.526997858,3.428,0,3.428,63.01,3.44,63.1038326887,132.55
2019-11-21 23:30:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,65.653,3.04,65.7233444752,3.373,0,3.373,62.28,3.04,62.3541498218,132.05
2019-11-22 00:00:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,64.113,2.36,64.156421105,3.443,0,3.443,60.67,2.36,60.7158834244,132.25
2019-11-22 00:30:00,3.423,0.0,3.423,3.423,0,3.423,0.0,0.0,0.0,0.0,73.163,4.08,73.2766741126,3.423,0,3.423,69.74,4.08,69.8592441986,131.7
2019-11-22 01:00:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,73.99,4.37,74.1189382007,3.41,0,3.41,70.58,4.37,70.7151560841,131.86
2019-11-22 01:30:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,72.218,3.48,72.3017975157,3.508,0,3.508,68.71,3.48,68.7980704671,132.33
2019-11-22 02:00:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,70.58,2.98,70.6428821609,3.5,0,3.5,67.08,2.98,67.1461599796,132.8
2019-11-22 02:30:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,71.326,2.71,71.3774640625,3.456,0,3.456,67.87,2.71,67.9240826217,133.04
2019-11-22 03:00:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,70.506,2.36,70.5454862908,3.536,0,3.536,66.97,2.36,67.0115698965,133.41
2019-11-22 03:30:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,68.677,1.82,68.7011115558,3.487,0,3.487,65.19,1.82,65.2154007885,133.72
2019-11-22 04:00:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,66.628,1.4,66.6427069078,3.468,0,3.468,63.16,1.4,63.175514244,133.99
2019-11-22 04:30:00,3.51,0.0,3.51,3.51,0,3.51,0.0,0.0,0.0,0.0,64.03,-3.08,64.1040349744,3.51,0,3.51,60.52,-3.08,60.5983234092,132.34
2019-11-22 05:00:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,62.634,-6.5,62.9703736371,3.464,0,3.464,59.17,-6.5,59.5259514834,131.03
2019-11-22 05:30:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,63.252,-5.6,63.4994134146,3.452,0,3.452,59.8,-5.6,60.0616350094,130.61
2019-11-22 06:00:00,3.5380000000000003,0.0,3.5380000000000003,3.5380000000000003,0,3.5380000000000003,0.0,0.0,0.0,0.0,66.128,-3.9,66.2429044049,3.5380000000000003,0,3.5380000000000003,62.59,-3.9,62.7113873232,129.87
2019-11-22 06:30:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,74.01,5.46,74.2111292193,3.49,0,3.49,70.52,5.46,70.7310540003,132.11
2019-11-22 07:00:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,82.094,8.67,82.5505526087,3.484,0,3.484,78.61,8.67,79.0866676501,133.33
2019-11-22 07:30:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,86.381,12.0,87.2105335438,3.471,0,3.471,82.91,12.0,83.7739106166,131.96
2019-11-22 08:00:00,9.769,0.0,9.769,9.769,0,9.769,0.0,0.0,0.0,0.0,93.679,12.87,94.5589336922,9.769,0,9.769,83.91,12.87,84.8912539665,131.63
2019-11-22 08:30:00,9.706,0.0,9.706,9.706,0,9.706,0.0,0.0,0.0,0.0,96.686,14.62,97.7851062074,9.706,0,9.706,86.98,14.62,88.2001405895,131.46
2019-11-22 09:00:00,9.336,0.0,9.336,9.336,0,9.336,0.0,0.0,0.0,0.0,96.546,15.48,97.779141518,9.336,0,9.336,87.21,15.48,88.5732154774,131.46
2019-11-22 09:30:00,12.605,0.0,12.605,12.605,0,12.605,0.0,0.0,0.0,0.0,100.395,16.27,101.7048126934,12.605,0,12.605,87.79,16.27,89.2849203393,131.46
2019-11-22 10:00:00,28.646,0.0,28.646,28.646,0,28.646,0.0,0.0,0.0,0.0,111.486,15.86,112.6084712444,28.646,0,28.646,82.84,15.86,84.3445623618,131.78
2019-11-22 10:30:00,23.75,0.0,23.75,23.75,0,23.75,0.0,0.0,0.0,0.0,110.04,16.24,111.2319162831,23.75,0,23.75,86.29,16.24,87.8049070383,131.65
2019-11-22 11:00:00,24.336,0.0,24.336,24.336,0,24.336,0.0,0.0,0.0,0.0,110.646,16.53,111.8739389492,24.336,0,24.336,86.31,16.53,87.8786492841,131.65
2019-11-22 11:30:00,22.975,0.0,22.975,22.975,0,22.975,0.0,0.0,0.0,0.0,109.305,16.58,110.5553229157,22.975,0,22.975,86.33,16.58,87.9077089907,131.53
2019-11-22 12:00:00,19.637,0.0,19.637,19.637,0,19.637,0.0,0.0,0.0,0.0,108.667,16.85,109.9656282163,19.637,0,19.637,89.03,16.85,90.6105038061,131.53
2019-11-22 12:30:00,24.262,0.0,24.262,24.262,0,24.262,0.0,0.0,0.0,0.0,113.612,16.65,114.8255591931,24.262,0,24.262,89.35,16.65,90.888090529,131.73
2019-11-22 13:00:00,23.139,0.0,23.139,23.139,0,23.139,0.0,0.0,0.0,0.0,113.209,16.33,114.3807089548,23.139,0,23.139,90.07,16.33,91.5383733742,131.95
2019-11-22 13:30:00,10.494,0.0,10.494,10.494,0,10.494,0.0,0.0,0.0,0.0,103.124,16.08,104.3701383347,10.494,0,10.494,92.63,16.08,94.0153354512,131.74
2019-11-22 14:00:00,7.394,0.0,7.394,7.394,0,7.394,0.0,0.0,0.0,0.0,100.384,15.89,101.6338504436,7.394,0,7.394,92.99,15.89,94.3378619643,131.74
2019-11-22 14:30:00,6.7010000000000005,0.0,6.7010000000000005,6.7010000000000005,0,6.7010000000000005,0.0,0.0,0.0,0.0,99.471,15.91,100.735336109,6.7010000000000005,0,6.7010000000000005,92.77,15.91,94.1243911003,131.74
2019-11-22 15:00:00,5.318,0.0,5.318,5.318,0,5.318,0.0,0.0,0.0,0.0,99.308,15.96,100.5823069133,5.318,0,5.318,93.99,15.96,95.3354168187,131.81
2019-11-22 15:30:00,5.052,0.0,5.052,5.052,0,5.052,0.0,0.0,0.0,0.0,98.762,15.53,99.9755647346,5.052,0,5.052,93.71,15.53,94.9881308375,131.81
2019-11-22 16:00:00,3.944,0.0,3.944,3.944,0,3.944,0.0,0.0,0.0,0.0,99.924,16.28,101.2415140938,3.944,0,3.944,95.98,16.28,97.3509054914,131.54
2019-11-22 16:30:00,17.385,0.0,17.385,17.385,0,17.385,0.0,0.0,0.0,0.0,114.115,17.39,115.432427528,17.385,0,17.385,96.73,17.39,98.2807458254,131.09
2019-11-22 17:00:00,22.182,0.0,22.182,22.182,0,22.182,0.0,0.0,0.0,0.0,123.852,19.5,125.3777009839,22.182,0,22.182,101.67,19.5,103.5231321976,130.77
2019-11-22 17:30:00,19.738,0.0,19.738,19.738,0,19.738,0.0,0.0,0.0,0.0,124.288,20.22,125.9220208859,19.738,0,19.738,104.55,20.22,106.487327415,130.77
2019-11-22 18:00:00,22.583,0.0,22.583,22.583,0,22.583,0.0,0.0,0.0,0.0,116.683,20.96,118.5505971685,22.583,0,22.583,94.1,20.96,96.406076572,130.95
2019-11-22 18:30:00,22.921,0.0,22.921,22.921,0,22.921,0.0,0.0,0.0,0.0,125.121,18.18,126.4348727251,22.921,0,22.921,102.2,18.18,103.8043948973,131.62
2019-11-22 19:00:00,22.875,0.0,22.875,22.875,0,22.875,0.0,0.0,0.0,0.0,122.085,16.61,123.2097371355,22.875,0,22.875,99.21,16.61,100.5908355667,132.17
2019-11-22 19:30:00,10.465,0.0,10.465,10.465,0,10.465,0.0,0.0,0.0,0.0,110.535,15.27,111.5847620645,10.465,0,10.465,100.07,15.27,101.2283448447,132.25
2019-11-22 20:00:00,7.546,0.0,7.546,7.546,0,7.546,0.0,0.0,0.0,0.0,104.736,13.51,105.6037394982,7.546,0,7.546,97.19,13.51,98.1244933745,132.45
2019-11-22 20:30:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,95.762,11.66,96.4692502511,3.162,0,3.162,92.6,11.66,93.3312144998,132.07
2019-11-22 21:00:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,89.839,9.93,90.3861207321,3.449,0,3.449,86.39,9.93,86.9588235891,131.88
2019-11-22 21:30:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,85.668,8.27,86.0662484601,3.508,0,3.508,82.16,8.27,82.5751687858,132.57
2019-11-22 22:00:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,81.277,6.41,81.5293740256,3.3970000000000002,0,3.3970000000000002,77.88,6.41,78.143345846,132.78
2019-11-22 22:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,77.24,4.71,77.3834717495,3.44,0,3.44,73.8,4.71,73.9501460445,132.41
2019-11-22 23:00:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,73.162,3.37,73.2395736197,3.502,0,3.502,69.66,3.37,69.7414690123,132.81
2019-11-22 23:30:00,3.474,0.0,3.474,3.474,0,3.474,0.0,0.0,0.0,0.0,69.984,1.8599999999999999,70.0087127149,3.474,0,3.474,66.51,1.8599999999999999,66.536003036,133.18
2019-11-23 00:00:00,3.551,0.0,3.551,3.551,0,3.551,0.0,0.0,0.0,0.0,68.021,0.81,68.0258226044,3.551,0,3.551,64.47,0.81,64.4750882124,132.99
2019-11-23 00:30:00,3.61,0.0,3.61,3.61,0,3.61,0.0,0.0,0.0,0.0,77.16,3.02,77.2190779536,3.61,0,3.61,73.55,3.02,73.6119752486,132.17
2019-11-23 01:00:00,3.5540000000000003,0.0,3.5540000000000003,3.5540000000000003,0,3.5540000000000003,0.0,0.0,0.0,0.0,78.884,3.63,78.9674765711,3.5540000000000003,0,3.5540000000000003,75.33,3.63,75.4174104567,131.78
2019-11-23 01:30:00,3.555,0.0,3.555,3.555,0,3.555,0.0,0.0,0.0,0.0,76.445,2.8200000000000003,76.4969961829,3.555,0,3.555,72.89,2.8200000000000003,72.9445302953,132.25
2019-11-23 02:00:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,74.364,2.08,74.393083657,3.584,0,3.584,70.78,2.08,70.8105557103,132.83
2019-11-23 02:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,74.57,2.02,74.5973545107,3.5300000000000002,0,3.5300000000000002,71.04,2.02,71.0687132288,132.83
2019-11-23 03:00:00,3.636,0.0,3.636,3.636,0,3.636,0.0,0.0,0.0,0.0,73.286,1.6,73.3034637381,3.636,0,3.636,69.65,1.6,69.6683751784,133.32
2019-11-23 03:30:00,3.662,0.0,3.662,3.662,0,3.662,0.0,0.0,0.0,0.0,71.072,1.15,71.0813033364,3.662,0,3.662,67.41,1.15,67.4198086618,133.61
2019-11-23 04:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,68.279,0.64,68.2819993922,3.569,0,3.569,64.71,0.64,64.7131648121,133.61
2019-11-23 04:30:00,3.605,0.0,3.605,3.605,0,3.605,0.0,0.0,0.0,0.0,66.105,0.52,66.1070451994,3.605,0,3.605,62.5,0.52,62.5021631626,133.39
2019-11-23 05:00:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,64.341,0.16,64.3411989397,3.6109999999999998,0,3.6109999999999998,60.73,0.16,60.7302107686,133.39
2019-11-23 05:30:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,64.817,0.79,64.8218141446,3.537,0,3.537,61.28,0.79,61.2850919882,133.08
2019-11-23 06:00:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,64.642,0.89,64.6481265312,3.582,0,3.582,61.06,0.89,61.0664858986,133.08
2019-11-23 06:30:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,67.958,1.98,67.9868381674,3.578,0,3.578,64.38,1.98,64.4104401475,132.66
2019-11-23 07:00:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,71.637,2.32,71.6745573338,3.597,0,3.597,68.04,2.32,68.0795417141,133.73
2019-11-23 07:30:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,74.022,3.86,74.1225747259,3.592,0,3.592,70.43,3.86,70.5356966365,133.53
2019-11-23 08:00:00,3.621,0.0,3.621,3.621,0,3.621,0.0,0.0,0.0,0.0,77.241,2.17,77.2714758562,3.621,0,3.621,73.62,2.17,73.6519741758,130.46
2019-11-23 08:30:00,4.096,0.0,4.096,4.096,0,4.096,0.0,0.0,0.0,0.0,81.726,-0.54,81.7277839905,4.096,0,4.096,77.63,-0.54,77.6318781172,131.37
2019-11-23 09:00:00,4.987,0.0,4.987,4.987,0,4.987,0.0,0.0,0.0,0.0,86.467,-1.31,86.4769228696,4.987,0,4.987,81.48,-1.31,81.4905301247,131.96
2019-11-23 09:30:00,6.532,0.0,6.532,6.532,0,6.532,0.0,0.0,0.0,0.0,90.802,-0.24,90.8023171731,6.532,0,6.532,84.27,-0.24,84.2703417579,131.47
2019-11-23 10:00:00,9.071,0.0,9.071,9.071,0,9.071,0.0,0.0,0.0,0.0,94.461,0.22,94.46125619,9.071,0,9.071,85.39,0.22,85.3902834051,131.32
2019-11-23 10:30:00,22.679,0.0,22.679,22.679,0,22.679,0.0,0.0,0.0,0.0,104.439,0.01,104.4390004787,22.679,0,22.679,81.76,0.01,81.7600006115,131.44
2019-11-23 11:00:00,26.468,0.0,26.468,26.468,0,26.468,0.0,0.0,0.0,0.0,106.348,-0.25,106.3482938462,26.468,0,26.468,79.88,-0.25,79.8803912109,131.66
2019-11-23 11:30:00,28.271,0.0,28.271,28.271,0,28.271,0.0,0.0,0.0,0.0,107.511,-0.17,107.5111344048,28.271,0,28.271,79.24,-0.17,79.2401823572,131.8
2019-11-23 12:00:00,28.737,0.0,28.737,28.737,0,28.737,0.0,0.0,0.0,0.0,106.897,-0.19,106.897168854,28.737,0,28.737,78.16,-0.19,78.1602309362,131.8
2019-11-23 12:30:00,27.888,0.0,27.888,27.888,0,27.888,0.0,0.0,0.0,0.0,106.618,-0.49,106.6191259765,27.888,0,27.888,78.73,-0.49,78.7315248169,131.8
2019-11-23 13:00:00,22.849,0.0,22.849,22.849,0,22.849,0.0,0.0,0.0,0.0,103.899,-0.49,103.9001554426,22.849,0,22.849,81.05,-0.49,81.0514811709,131.92
2019-11-23 13:30:00,12.669,0.0,12.669,12.669,0,12.669,0.0,0.0,0.0,0.0,96.739,-0.71,96.7416054291,12.669,0,12.669,84.07,-0.71,84.0729980434,131.92
2019-11-23 14:00:00,11.787,0.0,11.787,11.787,0,11.787,0.0,0.0,0.0,0.0,93.917,-1.48,93.9286606367,11.787,0,11.787,82.13,-1.48,82.1433338744,132.22
2019-11-23 14:30:00,10.81,0.0,10.81,10.81,0,10.81,0.0,0.0,0.0,0.0,91.98,-2.2,92.0063063056,10.81,0,10.81,81.17,-2.2,81.1998084973,132.31
2019-11-23 15:00:00,8.621,0.0,8.621,8.621,0,8.621,0.0,0.0,0.0,0.0,89.961,-2.59,89.9982756557,8.621,0,8.621,81.34,-2.59,81.3812244931,132.43
2019-11-23 15:30:00,5.915,0.0,5.915,5.915,0,5.915,0.0,0.0,0.0,0.0,87.545,-2.35,87.576535242,5.915,0,5.915,81.63,-2.35,81.6638194061,132.29
2019-11-23 16:00:00,4.273,0.0,4.273,4.273,0,4.273,0.0,0.0,0.0,0.0,87.563,-1.52,87.5761917932,4.273,0,4.273,83.29,-1.52,83.3038684576,131.92
2019-11-23 16:30:00,7.664,0.0,7.664,7.664,0,7.664,0.0,0.0,0.0,0.0,94.784,-0.42,94.7849305322,7.664,0,7.664,87.12,-0.42,87.1210123908,131.52
2019-11-23 17:00:00,15.203,0.0,15.203,15.203,0,15.203,0.0,0.0,0.0,0.0,105.693,1.37,105.7018786446,15.203,0,15.203,90.49,1.37,90.500370165,130.8
2019-11-23 17:30:00,18.804,0.0,18.804,18.804,0,18.804,0.0,0.0,0.0,0.0,112.054,3.4,112.1055704058,18.804,0,18.804,93.25,3.4,93.3119633273,130.8
2019-11-23 18:00:00,19.246,0.0,19.246,19.246,0,19.246,0.0,0.0,0.0,0.0,112.746,3.51,112.8006232962,19.246,0,19.246,93.5,3.51,93.5658596925,131.62
2019-11-23 18:30:00,15.752,0.0,15.752,15.752,0,15.752,0.0,0.0,0.0,0.0,108.002,2.49,108.0306998219,15.752,0,15.752,92.25,2.49,92.2835987595,131.85
2019-11-23 19:00:00,13.328,0.0,13.328,13.328,0,13.328,0.0,0.0,0.0,0.0,103.788,1.3900000000000001,103.7973074988,13.328,0,13.328,90.46,1.3900000000000001,90.4706786755,132.11
2019-11-23 19:30:00,4.271,0.0,4.271,4.271,0,4.271,0.0,0.0,0.0,0.0,93.851,-0.29,93.8514480496,4.271,0,4.271,89.58,-0.29,89.5804694116,132.11
2019-11-23 20:00:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,88.476,-1.56,88.4897518134,3.286,0,3.286,85.19,-1.56,85.2042821694,131.01
2019-11-23 20:30:00,12.79,0.0,12.79,12.79,0,12.79,0.0,0.0,0.0,0.0,90.86,-3.21,90.9166854873,12.79,0,12.79,78.07,-3.21,78.1359648305,131.18
2019-11-23 21:00:00,9.335,0.0,9.335,9.335,0,9.335,0.0,0.0,0.0,0.0,83.935,-4.22,84.0410175153,9.335,0,9.335,74.6,-4.22,74.719263915,131.48
2019-11-23 21:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,77.107,-5.64,77.3129940502,2.737,0,2.737,74.37,-5.64,74.5835538172,132.03
2019-11-23 22:00:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,72.169,-7.02,72.5096197825,2.809,0,2.809,69.36,-7.02,69.714345726,132.3
2019-11-23 22:30:00,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0,66.945,-8.56,67.4900483405,3.145,0,3.145,63.8,-8.56,64.3716832155,132.59
2019-11-23 23:00:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,62.648,-9.64,63.3853413969,3.318,0,3.318,59.33,-9.64,60.1080568643,133.02
2019-11-23 23:30:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,60.836,-6.49,61.1811980595,3.356,0,3.356,57.48,-6.49,57.8452288439,131.95
2019-11-24 00:00:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,60.069,-4.26,60.2198668298,3.359,0,3.359,56.71,-4.26,56.8697784416,131.1
2019-11-24 00:30:00,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0,70.163,-2.24,70.1987476313,3.403,0,3.403,66.76,-2.24,66.797568818,130.46
2019-11-24 01:00:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,71.266,-1.85,71.2900081077,3.356,0,3.356,67.91,-1.85,67.9351941191,130.19
2019-11-24 01:30:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,68.536,-2.69,68.5887701887,3.356,0,3.356,65.18,-2.69,65.2354849756,130.59
2019-11-24 02:00:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,66.702,-3.26,66.781617261,3.352,0,3.352,63.35,-3.26,63.4338245733,130.99
2019-11-24 02:30:00,3.267,0.0,3.267,3.267,0,3.267,0.0,0.0,0.0,0.0,66.687,-3.08,66.7580884163,3.267,0,3.267,63.42,-3.08,63.4947462394,130.99
2019-11-24 03:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,64.952,-3.32,65.036795001,2.902,0,2.902,62.05,-3.32,62.1387552177,131.26
2019-11-24 03:30:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,62.369,-4.01,62.4977780485,2.829,0,2.829,59.54,-4.01,59.6748833262,131.75
2019-11-24 04:00:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,59.738,-4.65,59.9187044586,2.818,0,2.818,56.92,-4.65,57.1096217813,132.22
2019-11-24 04:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,57.827,-4.93,58.0367713523,2.887,0,2.887,54.94,-4.93,55.1607514452,132.22
2019-11-24 05:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,56.316,-5.14,56.5500791865,2.7960000000000003,0,2.7960000000000003,53.52,-5.14,53.7662533565,132.35
2019-11-24 05:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,56.37,-4.95,56.5869189831,2.83,0,2.83,53.54,-4.95,53.7683373371,132.35
2019-11-24 06:00:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,56.794,-4.59,56.9791763366,2.884,0,2.884,53.91,-4.59,54.1050478237,132.14
2019-11-24 06:30:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,59.171,-3.81,59.2935354065,2.791,0,2.791,56.38,-3.81,56.5085878429,131.4
2019-11-24 07:00:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,60.972,-3.06,61.0487377756,2.882,0,2.882,58.09,-3.06,58.1705397946,131.0
2019-11-24 07:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,62.094,-2.27,62.1354788828,2.894,0,2.894,59.2,-2.27,59.2435051293,130.68
2019-11-24 08:00:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,64.889,-1.56,64.9077493139,3.079,0,3.079,61.81,-1.56,61.829683001,130.85
2019-11-24 08:30:00,4.168,0.0,4.168,4.168,0,4.168,0.0,0.0,0.0,0.0,69.938,-0.78,69.9423494315,4.168,0,4.168,65.77,-0.78,65.7746250464,130.63
2019-11-24 09:00:00,6.379,0.0,6.379,6.379,0,6.379,0.0,0.0,0.0,0.0,76.609,0.92,76.614523956,6.379,0,6.379,70.23,0.92,70.2360256564,130.15
2019-11-24 09:30:00,10.211,0.0,10.211,10.211,0,10.211,0.0,0.0,0.0,0.0,84.201,1.9300000000000002,84.2231161915,10.211,0,10.211,73.99,1.9300000000000002,74.0151673645,130.71
2019-11-24 10:00:00,15.789,0.0,15.789,15.789,0,15.789,0.0,0.0,0.0,0.0,90.509,1.65,90.5240386914,15.789,0,15.789,74.72,1.65,74.7382157935,131.83
2019-11-24 10:30:00,21.773,0.0,21.773,21.773,0,21.773,0.0,0.0,0.0,0.0,96.153,2.22,96.1786244911,21.773,0,21.773,74.38,2.22,74.4131224987,131.68
2019-11-24 11:00:00,23.552,0.0,23.552,23.552,0,23.552,0.0,0.0,0.0,0.0,97.422,2.2,97.4468372191,23.552,0,23.552,73.87,2.2,73.9027529934,131.89
2019-11-24 11:30:00,22.572,0.0,22.572,22.572,0,22.572,0.0,0.0,0.0,0.0,97.392,2.48,97.4235703719,22.572,0,22.572,74.82,2.48,74.8610900268,131.73
2019-11-24 12:00:00,22.412,0.0,22.412,22.412,0,22.412,0.0,0.0,0.0,0.0,98.242,2.95,98.2862811587,22.412,0,22.412,75.83,2.95,75.8873599488,131.54
2019-11-24 12:30:00,21.043,0.0,21.043,21.043,0,21.043,0.0,0.0,0.0,0.0,99.193,3.54,99.2561476635,21.043,0,21.043,78.15,3.54,78.2301354978,131.27
2019-11-24 13:00:00,18.653,0.0,18.653,18.653,0,18.653,0.0,0.0,0.0,0.0,98.003,3.73,98.0739563238,18.653,0,18.653,79.35,3.73,79.4376195514,131.37
2019-11-24 13:30:00,15.886,0.0,15.886,15.886,0,15.886,0.0,0.0,0.0,0.0,95.166,3.29,95.2228525933,15.886,0,15.886,79.28,3.29,79.3482356452,131.45
2019-11-24 14:00:00,11.057,0.0,11.057,11.057,0,11.057,0.0,0.0,0.0,0.0,90.287,2.6,90.3244284178,11.057,0,11.057,79.23,2.6,79.2726491294,131.61
2019-11-24 14:30:00,9.856,0.0,9.856,9.856,0,9.856,0.0,0.0,0.0,0.0,88.226,2.25,88.2546858586,9.856,0,9.856,78.37,2.25,78.4022920583,131.49
2019-11-24 15:00:00,8.243,0.0,8.243,8.243,0,8.243,0.0,0.0,0.0,0.0,86.823,2.3,86.8534589352,8.243,0,8.243,78.58,2.3,78.6136527583,131.49
2019-11-24 15:30:00,8.58,0.0,8.58,8.58,0,8.58,0.0,0.0,0.0,0.0,88.69,2.38,88.7219279547,8.58,0,8.58,80.11,2.38,80.1453460907,131.41
2019-11-24 16:00:00,10.199,0.0,10.199,10.199,0,10.199,0.0,0.0,0.0,0.0,92.889,3.32,92.9483120933,10.199,0,10.199,82.69,3.32,82.7566220915,131.09
2019-11-24 16:30:00,9.504,0.0,9.504,9.504,0,9.504,0.0,0.0,0.0,0.0,98.154,6.1,98.3433664057,9.504,0,9.504,88.65,6.1,88.859622439,130.52
2019-11-24 17:00:00,9.447,0.0,9.447,9.447,0,9.447,0.0,0.0,0.0,0.0,104.297,5.68,104.4515514916,9.447,0,9.447,94.85,5.68,95.0199184382,131.1
2019-11-24 17:30:00,9.476,0.0,9.476,9.476,0,9.476,0.0,0.0,0.0,0.0,106.736,3.86,106.8057737016,9.476,0,9.476,97.26,3.86,97.336566613,132.52
2019-11-24 18:00:00,9.518,0.0,9.518,9.518,0,9.518,0.0,0.0,0.0,0.0,104.678,3.24,104.7281303376,9.518,0,9.518,95.16,3.24,95.215141653,132.8
2019-11-24 18:30:00,9.523,0.0,9.523,9.523,0,9.523,0.0,0.0,0.0,0.0,101.653,1.33,101.6617003055,9.523,0,9.523,92.13,1.33,92.1395995216,133.01
2019-11-24 19:00:00,9.578,0.0,9.578,9.578,0,9.578,0.0,0.0,0.0,0.0,97.758,-0.44,97.7589901953,9.578,0,9.578,88.18,-0.44,88.1810977478,133.18
2019-11-24 19:30:00,9.626,0.0,9.626,9.626,0,9.626,0.0,0.0,0.0,0.0,94.566,0.54,94.5675417678,9.626,0,9.626,84.94,0.54,84.9417164884,132.52
2019-11-24 20:00:00,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0,87.253,3.21,87.3120272872,3.883,0,3.883,83.37,3.21,83.4317745227,131.07
2019-11-24 20:30:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,83.722,2.25,83.7522285315,2.982,0,2.982,80.74,2.25,80.7713445474,131.27
2019-11-24 21:00:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,81.083,0.89,81.087884354,2.883,0,2.883,78.2,0.89,78.205064414,131.75
2019-11-24 21:30:00,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0,78.067,-0.71,78.0702285702,2.777,0,2.777,75.29,-0.71,75.2933476477,131.87
2019-11-24 22:00:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,71.895,-2.05,71.9242207118,2.835,0,2.835,69.06,-2.05,69.0904197411,132.33
2019-11-24 22:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,66.387,-3.04,66.4565675385,2.827,0,2.827,63.56,-3.04,63.6326582817,132.64
2019-11-24 23:00:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,62.047,-6.15,62.3510441693,2.847,0,2.847,59.2,-6.15,59.518589533,131.57
2019-11-24 23:30:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,59.259,-7.47,59.7279664897,2.899,0,2.899,56.36,-7.47,56.8528847113,131.08
2019-11-25 00:00:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,57.779,-7.79,58.3017747672,2.8689999999999998,0,2.8689999999999998,54.91,-7.79,55.4598250989,131.45
2019-11-25 00:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,67.453,-5.82,67.7036159226,2.923,0,2.923,64.53,-5.82,64.7919231077,130.7
2019-11-25 01:00:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,69.253,-5.13,69.4427455462,2.923,0,2.923,66.33,-5.13,66.5280827922,130.33
2019-11-25 01:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,67.118,-5.85,67.3724604271,2.958,0,2.958,64.16,-5.85,64.4261445378,130.65
2019-11-25 02:00:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,65.591,-6.27,65.8900006147,2.891,0,2.891,62.7,-6.27,63.0127201444,130.99
2019-11-25 02:30:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,65.585,-6.14,65.8717832232,2.9050000000000002,0,2.9050000000000002,62.68,-6.14,62.9800127024,130.99
2019-11-25 03:00:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,64.084,-6.42,64.4047782078,2.954,0,2.954,61.13,-6.42,61.4661964009,131.16
2019-11-25 03:30:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,62.088,-6.87,62.4669244,2.868,0,2.868,59.22,-6.87,59.6171560878,131.45
2019-11-25 04:00:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,59.515,-8.13,60.067729481,2.965,0,2.965,56.55,-8.13,57.1314221773,131.34
2019-11-25 04:30:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,57.563,-8.44,58.1784545085,2.9530000000000003,0,2.9530000000000003,54.61,-8.44,55.2583541195,131.25
2019-11-25 05:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,56.778,-8.25,57.3742432107,2.868,0,2.868,53.91,-8.25,54.5376072082,131.07
2019-11-25 05:30:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,58.054,-7.13,58.4902027352,2.904,0,2.904,55.15,-7.13,55.6089866838,130.48
2019-11-25 06:00:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,62.041,-6.78,62.4103683774,2.801,0,2.801,59.24,-6.78,59.6267221974,131.04
2019-11-25 06:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,68.563,-3.74,68.6649296876,2.793,0,2.793,65.77,-3.74,65.8762514113,130.52
2019-11-25 07:00:00,3.025,0.0,3.025,3.025,0,3.025,0.0,0.0,0.0,0.0,76.545,-0.19,76.5452358086,3.025,0,3.025,73.52,-0.19,73.520245511,129.99
2019-11-25 07:30:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,82.967,9.23,83.4788355753,2.977,0,2.977,79.99,9.23,80.5207612979,131.24
2019-11-25 08:00:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,86.212,13.11,87.2031022613,3.022,0,3.022,83.19,13.11,84.216674121,131.56
2019-11-25 08:30:00,4.026,0.0,4.026,4.026,0,4.026,0.0,0.0,0.0,0.0,89.346,14.05,90.4439617443,4.026,0,4.026,85.32,14.05,86.4690979483,131.31
2019-11-25 09:00:00,8.444,0.0,8.444,8.444,0,8.444,0.0,0.0,0.0,0.0,91.994,14.72,93.1642336737,8.444,0,8.444,83.55,14.72,84.836789779,131.45
2019-11-25 09:30:00,16.102,0.0,16.102,16.102,0,16.102,0.0,0.0,0.0,0.0,98.482,14.65,99.5656909985,16.102,0,16.102,82.38,14.65,83.6724978712,131.33
2019-11-25 10:00:00,21.809,0.0,21.809,21.809,0,21.809,0.0,0.0,0.0,0.0,101.909,14.64,102.9552032731,21.809,0,21.809,80.1,14.64,81.426897276,131.45
2019-11-25 10:30:00,31.75,0.0,31.75,31.75,0,31.75,0.0,0.0,0.0,0.0,106.02,13.4,106.8634661613,31.75,0,31.75,74.27,13.4,75.4691519762,131.84
2019-11-25 11:00:00,30.483,0.0,30.483,30.483,0,30.483,0.0,0.0,0.0,0.0,105.303,13.51,106.1661052738,30.483,0,30.483,74.82,13.51,76.0299447586,131.7
