Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-25 11:30:00,25.616,0.0,25.616,25.616,0,25.616,0.0,0.0,0.0,0.0,103.206,14.12,104.1674269434,25.616,0,25.616,77.59,14.12,78.8643297061,131.6
2019-11-25 12:00:00,28.699,0.0,28.699,28.699,0,28.699,0.0,0.0,0.0,0.0,105.549,14.12,106.4892755211,28.699,0,28.699,76.85,14.12,78.1363993284,131.7
2019-11-25 12:30:00,32.618,0.0,32.618,32.618,0,32.618,0.0,0.0,0.0,0.0,108.108,14.3,109.0496660426,32.618,0,32.618,75.49,14.3,76.8324807617,131.7
2019-11-25 13:00:00,32.846,0.0,32.846,32.846,0,32.846,0.0,0.0,0.0,0.0,108.436,14.48,109.3985214525,32.846,0,32.846,75.59,14.48,76.9643976134,131.7
2019-11-25 13:30:00,20.159,0.0,20.159,20.159,0,20.159,0.0,0.0,0.0,0.0,100.959,13.75,101.8910309154,20.159,0,20.159,80.8,13.75,81.9615916146,131.84
2019-11-25 14:00:00,13.343,0.0,13.343,13.343,0,13.343,0.0,0.0,0.0,0.0,95.243,13.77,96.2332684107,13.343,0,13.343,81.9,13.77,83.0495207692,131.95
2019-11-25 14:30:00,12.208,0.0,12.208,12.208,0,12.208,0.0,0.0,0.0,0.0,93.398,13.78,94.4090822114,12.208,0,12.208,81.19,13.78,82.3511050321,131.81
2019-11-25 15:00:00,10.034,0.0,10.034,10.034,0,10.034,0.0,0.0,0.0,0.0,91.384,14.03,92.4547259798,10.034,0,10.034,81.35,14.03,82.5509745551,132.21
2019-11-25 15:30:00,8.022,0.0,8.022,8.022,0,8.022,0.0,0.0,0.0,0.0,89.982,13.97,91.0599869537,8.022,0,8.022,81.96,13.97,83.1420621587,132.07
2019-11-25 16:00:00,5.376,0.0,5.376,5.376,0,5.376,0.0,0.0,0.0,0.0,91.126,15.4,92.4181144365,5.376,0,5.376,85.75,15.4,87.1218830145,131.44
2019-11-25 16:30:00,8.315,0.0,8.315,8.315,0,8.315,0.0,0.0,0.0,0.0,99.995,17.12,101.4499602021,8.315,0,8.315,91.68,17.12,93.2647671953,130.85
2019-11-25 17:00:00,15.166,0.0,15.166,15.166,0,15.166,0.0,0.0,0.0,0.0,112.036,19.36,113.6964154932,15.166,0,15.166,96.87,19.36,98.7856593843,130.52
2019-11-25 17:30:00,20.457,0.0,20.457,20.457,0,20.457,0.0,0.0,0.0,0.0,118.077,19.55,119.6845037129,20.457,0,20.457,97.62,19.55,99.5583592673,130.76
2019-11-25 18:00:00,21.644,0.0,21.644,21.644,0,21.644,0.0,0.0,0.0,0.0,118.894,18.97,120.3978576886,21.644,0,21.644,97.25,18.97,99.0829117457,130.98
2019-11-25 18:30:00,21.922,0.0,21.922,21.922,0,21.922,0.0,0.0,0.0,0.0,116.762,17.48,118.0631824236,21.922,0,21.922,94.84,17.48,96.4374201231,131.44
2019-11-25 19:00:00,21.932,0.0,21.932,21.932,0,21.932,0.0,0.0,0.0,0.0,112.672,15.05,113.6726971792,21.932,0,21.932,90.74,15.05,91.9796178509,131.44
2019-11-25 19:30:00,12.505,0.0,12.505,12.505,0,12.505,0.0,0.0,0.0,0.0,103.165,14.16,104.1322372035,12.505,0,12.505,90.66,14.16,91.7591477729,131.65
2019-11-25 20:00:00,7.049,0.0,7.049,7.049,0,7.049,0.0,0.0,0.0,0.0,94.679,11.78,95.4090218009,7.049,0,7.049,87.63,11.78,88.4182407651,131.58
2019-11-25 20:30:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,88.091,9.94,88.6500303497,2.911,0,2.911,85.18,9.94,85.7580083724,132.06
2019-11-25 21:00:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,85.221,8.84,85.6782611927,2.891,0,2.891,82.33,8.84,82.8032275941,132.33
2019-11-25 21:30:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,81.784,6.8,82.0662089779,3.024,0,3.024,78.76,6.8,79.053005003,132.6
2019-11-25 22:00:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,76.75,4.55,76.884751414,2.98,0,2.98,73.77,4.55,73.9101846838,133.51
2019-11-25 22:30:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,68.926,2.7,68.9788625305,2.966,0,2.966,65.96,2.7,66.015237635,133.74
2019-11-25 23:00:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,63.841,1.48,63.8581528154,3.101,0,3.101,60.74,1.48,60.7580282761,133.74
2019-11-25 23:30:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,59.859,-7.0,60.2669053544,3.079,0,3.079,56.78,-7.0,57.2098627861,131.26
2019-11-26 00:00:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,58.809,-7.28,59.2578845471,3.089,0,3.089,55.72,-7.28,56.1935654679,131.38
2019-11-26 00:30:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,68.362,-5.3,68.5671425976,3.232,0,3.232,65.13,-5.3,65.3452898073,130.59
2019-11-26 01:00:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,69.333,-4.97,69.5109041014,3.213,0,3.213,66.12,-4.97,66.3065253199,130.3
2019-11-26 01:30:00,3.148,0.0,3.148,3.148,0,3.148,0.0,0.0,0.0,0.0,66.678,-5.48,66.9028107332,3.148,0,3.148,63.53,-5.48,63.7659101715,130.47
2019-11-26 02:00:00,3.21,0.0,3.21,3.21,0,3.21,0.0,0.0,0.0,0.0,65.1,-5.7,65.3490627324,3.21,0,3.21,61.89,-5.7,62.1519275646,130.55
2019-11-26 02:30:00,3.196,0.0,3.196,3.196,0,3.196,0.0,0.0,0.0,0.0,65.236,-5.74,65.4880393354,3.196,0,3.196,62.04,-5.74,62.3049693042,130.66
2019-11-26 03:00:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,63.547,-6.28,63.8565549415,3.167,0,3.167,60.38,-6.28,60.7057064863,130.91
2019-11-26 03:30:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,61.779,-6.86,62.1587036625,3.229,0,3.229,58.55,-6.86,58.950505511,131.26
2019-11-26 04:00:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,60.021,-7.16,60.4465552451,3.251,0,3.251,56.77,-7.16,57.2197387271,131.45
2019-11-26 04:30:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,58.786,-7.23,59.2289346181,3.146,0,3.146,55.64,-7.23,56.1077757535,131.45
2019-11-26 05:00:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,58.806,-7.05,59.2270895452,3.166,0,3.166,55.64,-7.05,56.0848651599,131.45
2019-11-26 05:30:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,59.53,-6.27,59.8592833235,3.22,0,3.22,56.31,-6.27,56.6580003177,130.98
2019-11-26 06:00:00,3.127,0.0,3.127,3.127,0,3.127,0.0,0.0,0.0,0.0,62.377,-5.69,62.6359819034,3.127,0,3.127,59.25,-5.69,59.5225889894,130.98
2019-11-26 06:30:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,70.077,-2.52,70.12229552,3.167,0,3.167,66.91,-2.52,66.9574379737,130.36
2019-11-26 07:00:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,77.531,0.9,77.536223541,3.121,0,3.121,74.41,0.9,74.4154426178,129.58
2019-11-26 07:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,84.615,10.81,85.302721674,3.045,0,3.045,81.57,10.81,82.2831756801,131.46
2019-11-26 08:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,87.499,13.34,88.510059321,2.999,0,2.999,84.5,13.34,85.5465113257,131.46
2019-11-26 08:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,89.522,14.68,90.7176437304,3.102,0,3.102,86.42,14.68,87.6579648406,130.95
2019-11-26 09:00:00,4.155,0.0,4.155,4.155,0,4.155,0.0,0.0,0.0,0.0,90.345,15.39,91.6464463304,4.155,0,4.155,86.19,15.39,87.5532306657,131.5
2019-11-26 09:30:00,6.117,0.0,6.117,6.117,0,6.117,0.0,0.0,0.0,0.0,92.797,15.5,94.0825871721,6.117,0,6.117,86.68,15.5,88.0549396684,131.75
2019-11-26 10:00:00,8.988,0.0,8.988,8.988,0,8.988,0.0,0.0,0.0,0.0,94.028,15.0,95.2169353844,8.988,0,8.988,85.04,15.0,86.3527741303,131.93
2019-11-26 10:30:00,12.287,0.0,12.287,12.287,0,12.287,0.0,0.0,0.0,0.0,95.227,14.82,96.3733050642,12.287,0,12.287,82.94,14.82,84.2536408709,132.14
2019-11-26 11:00:00,19.889,0.0,19.889,19.889,0,19.889,0.0,0.0,0.0,0.0,99.079,14.5,100.134400887,19.889,0,19.889,79.19,14.5,80.5065593601,132.54
2019-11-26 11:30:00,34.663,0.0,34.663,34.663,0,34.663,0.0,0.0,0.0,0.0,106.543,14.0,107.4588798053,34.663,0,34.663,71.88,14.0,73.2306930187,132.62
2019-11-26 12:00:00,33.034,0.0,33.034,33.034,0,33.034,0.0,0.0,0.0,0.0,104.654,13.78,105.5573214704,33.034,0,33.034,71.62,13.78,72.9336191341,132.62
2019-11-26 12:30:00,31.739,0.0,31.739,31.739,0,31.739,0.0,0.0,0.0,0.0,104.179,13.54,105.0552028269,31.739,0,31.739,72.44,13.54,73.6945398249,132.69
2019-11-26 13:00:00,37.781,0.0,37.781,37.781,0,37.781,0.0,0.0,0.0,0.0,108.131,12.93,108.9013225861,37.781,0,37.781,70.35,12.93,71.5283677991,133.03
2019-11-26 13:30:00,43.966,0.0,43.966,43.966,0,43.966,0.0,0.0,0.0,0.0,110.056,12.35,110.7467635464,43.966,0,43.966,66.09,12.35,67.2339988399,133.18
2019-11-26 14:00:00,48.013,0.0,48.013,48.013,0,48.013,0.0,0.0,0.0,0.0,110.343,11.71,110.9626141951,48.013,0,48.013,62.33,11.71,63.4204462299,133.36
2019-11-26 14:30:00,39.69,0.0,39.69,39.69,0,39.69,0.0,0.0,0.0,0.0,102.87,11.82,103.5468459201,39.69,0,39.69,63.18,11.82,64.2761604329,133.12
2019-11-26 15:00:00,26.158,0.0,26.158,26.158,0,26.158,0.0,0.0,0.0,0.0,94.358,12.01,95.1192528566,26.158,0,26.158,68.2,12.01,69.2494050516,133.12
2019-11-26 15:30:00,13.182,0.0,13.182,13.182,0,13.182,0.0,0.0,0.0,0.0,88.362,12.36,89.222265405,13.182,0,13.182,75.18,12.36,76.1892512104,132.96
2019-11-26 16:00:00,5.105,0.0,5.105,5.105,0,5.105,0.0,0.0,0.0,0.0,88.095,14.12,89.2194117051,5.105,0,5.105,82.99,14.12,84.1826258797,132.32
2019-11-26 16:30:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,94.063,16.81,95.5532525297,3.373,0,3.373,90.69,16.81,92.2347667639,131.67
2019-11-26 17:00:00,8.918,0.0,8.918,8.918,0,8.918,0.0,0.0,0.0,0.0,106.998,19.36,108.7353742073,8.918,0,8.918,98.08,19.36,99.9724762122,130.96
2019-11-26 17:30:00,21.619,0.0,21.619,21.619,0,21.619,0.0,0.0,0.0,0.0,118.169,18.97,119.681967986,21.619,0,21.619,96.55,18.97,98.3959521525,131.05
2019-11-26 18:00:00,21.616,0.0,21.616,21.616,0,21.616,0.0,0.0,0.0,0.0,118.376,18.6,119.8283663245,21.616,0,21.616,96.76,18.6,98.5315056213,131.05
2019-11-26 18:30:00,21.723,0.0,21.723,21.723,0,21.723,0.0,0.0,0.0,0.0,117.303,17.28,118.5689344179,21.723,0,21.723,95.58,17.28,97.1294744143,131.45
2019-11-26 19:00:00,21.671,0.0,21.671,21.671,0,21.671,0.0,0.0,0.0,0.0,114.371,15.98,115.4819727966,21.671,0,21.671,92.7,15.98,94.0672652946,132.05
2019-11-26 19:30:00,16.991,0.0,16.991,16.991,0,16.991,0.0,0.0,0.0,0.0,106.751,13.76,107.6341655842,16.991,0,16.991,89.76,13.76,90.8085634728,132.05
2019-11-26 20:00:00,6.165,0.0,6.165,6.165,0,6.165,0.0,0.0,0.0,0.0,95.845,12.18,96.61581871,6.165,0,6.165,89.68,12.18,90.5033413748,132.15
2019-11-26 20:30:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,90.32,10.43,90.9202249227,2.73,0,2.73,87.59,10.43,88.2088034155,132.37
2019-11-26 21:00:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,85.969,8.65,86.4030755298,2.729,0,2.729,83.24,8.65,83.6882315502,132.95
2019-11-26 21:30:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,79.848,6.61,80.1211283246,2.678,0,2.678,77.17,6.61,77.4525725848,133.23
2019-11-26 22:00:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,72.786,4.51,72.9255915026,2.806,0,2.806,69.98,4.51,70.1251773616,133.43
2019-11-26 22:30:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0,67.377,3.11,67.4487377866,2.797,0,2.797,64.58,3.11,64.6548412727,133.43
2019-11-26 23:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,62.215,-1.73,62.2390482334,2.865,0,2.865,59.35,-1.73,59.3752086312,132.59
2019-11-26 23:30:00,2.959,0.0,2.959,2.959,0,2.959,0.0,0.0,0.0,0.0,59.369,-6.17,59.688751545,2.959,0,2.959,56.41,-6.17,56.7464272003,130.84
2019-11-27 00:00:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,58.069,-6.14,58.392708115,3.019,0,3.019,55.05,-6.14,55.3913540185,130.33
2019-11-27 00:30:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,67.675,-4.09,67.7984787809,2.985,0,2.985,64.69,-4.09,64.8191653757,129.81
2019-11-27 01:00:00,2.926,0.0,2.926,2.926,0,2.926,0.0,0.0,0.0,0.0,68.896,-3.65,68.992617837,2.926,0,2.926,65.97,-3.65,66.0708967701,129.48
2019-11-27 01:30:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,66.702,-4.2,66.8340991112,2.872,0,2.872,63.83,-4.2,63.9680302964,129.69
2019-11-27 02:00:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,64.713,-5.12,64.9152275587,2.883,0,2.883,61.83,-5.12,62.0416255429,130.22
2019-11-27 02:30:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,64.862,-5.31,65.0789915718,2.932,0,2.932,61.93,-5.31,62.1572280592,130.42
2019-11-27 03:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,63.077,-5.9,63.3523316777,2.947,0,2.947,60.13,-5.9,60.4187628142,130.7
2019-11-27 03:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,61.037,-6.38,61.3695345347,2.867,0,2.867,58.17,-6.38,58.5188285939,131.02
2019-11-27 04:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,59.124,-7.06,59.5440255273,2.944,0,2.944,56.18,-7.06,56.6218685668,131.38
2019-11-27 04:30:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,58.251,-7.19,58.6930583715,2.811,0,2.811,55.44,-7.19,55.904290533,131.38
2019-11-27 05:00:00,2.879,0.0,2.879,2.879,0,2.879,0.0,0.0,0.0,0.0,57.869,-6.66,58.2509807729,2.879,0,2.879,54.99,-6.66,55.3918378464,131.19
2019-11-27 05:30:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,59.77,-6.08,60.0784428893,2.9,0,2.9,56.87,-6.08,57.1940844843,131.11
2019-11-27 06:00:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,62.262,-5.11,62.4713433824,2.832,0,2.832,59.43,-5.11,59.6492833151,130.91
2019-11-27 06:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,69.416,-2.74,69.4700558226,2.866,0,2.866,66.55,-2.74,66.6063818264,130.71
2019-11-27 07:00:00,2.794,0.0,2.794,2.794,0,2.794,0.0,0.0,0.0,0.0,76.794,0.4,76.795041741,2.794,0,2.794,74.0,0.4,74.0010810732,130.58
2019-11-27 07:30:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,83.916,4.66,84.0452893147,2.7960000000000003,0,2.7960000000000003,81.12,4.66,81.2537383755,130.5
2019-11-27 08:00:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,88.435,8.4,88.833041291,2.675,0,2.675,85.76,8.4,86.1703986297,131.99
2019-11-27 08:30:00,6.987,0.0,6.987,6.987,0,6.987,0.0,0.0,0.0,0.0,92.967,9.04,93.4054853261,6.987,0,6.987,85.98,9.04,86.453929928,131.99
2019-11-27 09:00:00,7.569,0.0,7.569,7.569,0,7.569,0.0,0.0,0.0,0.0,92.249,9.14,92.7006882445,7.569,0,7.569,84.68,9.14,85.1718380687,131.99
2019-11-27 09:30:00,14.835,0.0,14.835,14.835,0,14.835,0.0,0.0,0.0,0.0,97.905,9.7,98.3843433937,14.835,0,14.835,83.07,9.7,83.6344121759,131.71
2019-11-27 10:00:00,27.465,0.0,27.465,27.465,0,27.465,0.0,0.0,0.0,0.0,105.235,9.04,105.6225677826,27.465,0,27.465,77.77,9.04,78.2936427815,132.11
2019-11-27 10:30:00,21.611,0.0,21.611,21.611,0,21.611,0.0,0.0,0.0,0.0,102.091,9.14,102.4993262466,21.611,0,21.611,80.48,9.14,80.9973456355,132.22
2019-11-27 11:00:00,27.69,0.0,27.69,27.69,0,27.69,0.0,0.0,0.0,0.0,104.87,9.27,105.2789143181,27.69,0,27.69,77.18,9.27,77.734711037,132.14
2019-11-27 11:30:00,37.073,0.0,37.073,37.073,0,37.073,0.0,0.0,0.0,0.0,108.813,8.99,109.1837399479,37.073,0,37.073,71.74,8.99,72.3010905865,132.14
2019-11-27 12:00:00,36.042,0.0,36.042,36.042,0,36.042,0.0,0.0,0.0,0.0,108.142,9.02,108.5175219216,36.042,0,36.042,72.1,9.02,72.6620285982,132.14
2019-11-27 12:30:00,27.233,0.0,27.233,27.233,0,27.233,0.0,0.0,0.0,0.0,105.463,9.53,105.8927064013,27.233,0,27.233,78.23,9.53,78.8083358535,131.98
2019-11-27 13:00:00,28.71,0.0,28.71,28.71,0,28.71,0.0,0.0,0.0,0.0,106.69,9.08,107.0756858488,28.71,0,28.71,77.98,9.08,78.5068582991,132.26
2019-11-27 13:30:00,25.217,0.0,25.217,25.217,0,25.217,0.0,0.0,0.0,0.0,103.637,8.25,103.9648511229,25.217,0,25.217,78.42,8.25,78.8527672311,132.43
2019-11-27 14:00:00,19.295,0.0,19.295,19.295,0,19.295,0.0,0.0,0.0,0.0,99.565,8.75,99.9487454899,19.295,0,19.295,80.27,8.75,80.7454977073,132.33
2019-11-27 14:30:00,15.78,0.0,15.78,15.78,0,15.78,0.0,0.0,0.0,0.0,96.54,8.63,96.9249632448,15.78,0,15.78,80.76,8.63,81.2197913073,132.23
2019-11-27 15:00:00,12.174,0.0,12.174,12.174,0,12.174,0.0,0.0,0.0,0.0,93.634,8.53,94.0217360827,12.174,0,12.174,81.46,8.53,81.9053874907,132.23
2019-11-27 15:30:00,7.404,0.0,7.404,7.404,0,7.404,0.0,0.0,0.0,0.0,91.254,8.48,91.6471653462,7.404,0,7.404,83.85,8.48,84.2777129495,132.23
2019-11-27 16:00:00,6.708,0.0,6.708,6.708,0,6.708,0.0,0.0,0.0,0.0,94.238,10.35,94.8046578181,6.708,0,6.708,87.53,10.35,88.1397946446,132.03
2019-11-27 16:30:00,9.131,0.0,9.131,9.131,0,9.131,0.0,0.0,0.0,0.0,101.261,12.63,102.0456124535,9.131,0,9.131,92.13,12.63,92.9916867252,131.84
2019-11-27 17:00:00,14.002,0.0,14.002,14.002,0,14.002,0.0,0.0,0.0,0.0,111.462,14.31,112.3768372219,14.002,0,14.002,97.46,14.31,98.5049628191,131.51
2019-11-27 17:30:00,21.068,0.0,21.068,21.068,0,21.068,0.0,0.0,0.0,0.0,118.838,13.92,119.6504769903,21.068,0,21.068,97.77,13.92,98.7559583013,131.51
2019-11-27 18:00:00,10.698,0.0,10.698,10.698,0,10.698,0.0,0.0,0.0,0.0,111.698,13.99,112.5707035778,10.698,0,10.698,101.0,13.99,101.964307971,131.4
2019-11-27 18:30:00,8.643,0.0,8.643,8.643,0,8.643,0.0,0.0,0.0,0.0,108.893,13.0,109.666245714,8.643,0,8.643,100.25,13.0,101.0893787695,131.7
2019-11-27 19:00:00,8.861,0.0,8.861,8.861,0,8.861,0.0,0.0,0.0,0.0,106.011,11.67,106.6513995267,8.861,0,8.861,97.15,11.67,97.848410309,132.0
2019-11-27 19:30:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,97.465,10.72,98.0527644944,3.165,0,3.165,94.3,10.72,94.9073674695,131.76
2019-11-27 20:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,93.718,8.78,94.1283800137,2.778,0,2.778,90.94,8.78,91.3628589745,131.97
2019-11-27 20:30:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,89.884,6.53,90.1208874568,2.824,0,2.824,87.06,6.53,87.3045502823,132.28
2019-11-27 21:00:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,85.365,4.48,85.4824755432,2.755,0,2.755,82.61,4.48,82.7313876349,132.51
2019-11-27 21:30:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,80.507,2.75,80.5539542729,2.807,0,2.807,77.7,2.75,77.748649506,132.51
2019-11-27 22:00:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,74.131,1.69,74.1502613684,2.951,0,2.951,71.18,1.69,71.200059691,131.5
2019-11-27 22:30:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,68.229,-0.63,68.2319085253,2.849,0,2.849,65.38,-0.63,65.3830352614,131.5
2019-11-27 23:00:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,64.019,-2.13,64.054424211,2.739,0,2.739,61.28,-2.13,61.3170066132,132.01
2019-11-27 23:30:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,60.532,-2.34,60.5772120851,2.762,0,2.762,57.77,-2.34,57.8173719569,131.81
2019-11-28 00:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,59.295,-2.69,59.3559864293,2.925,0,2.925,56.37,-2.69,56.4341474641,131.71
2019-11-28 00:30:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,69.041,-0.98,69.0479549371,3.141,0,3.141,65.9,-0.98,65.9072863954,131.13
2019-11-28 01:00:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,70.423,-0.30000000000000004,70.4236389929,3.133,0,3.133,67.29,-0.30000000000000004,67.2906687439,130.85
2019-11-28 01:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,68.538,-1.1400000000000001,68.5474802163,3.048,0,3.048,65.49,-1.1400000000000001,65.499921374,131.28
2019-11-28 02:00:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,66.63,-1.81,66.6545797376,3.1,0,3.1,63.53,-1.81,63.5557786515,131.68
2019-11-28 02:30:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,66.561,-2.05,66.5925613038,3.051,0,3.051,63.51,-2.05,63.5430767275,131.88
2019-11-28 03:00:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,64.645,-2.66,64.6997034383,3.065,0,3.065,61.58,-2.66,61.637423697,132.19
2019-11-28 03:30:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,62.314,-3.09,62.3905657612,3.094,0,3.094,59.22,-3.09,59.3005607056,132.47
2019-11-28 04:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,60.027,-3.65,60.1378685106,3.007,0,3.007,57.02,-3.65,57.1367036151,132.74
2019-11-28 04:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,58.539,-3.77,58.6602712319,3.019,0,3.019,55.52,-3.77,55.647850812,132.74
2019-11-28 05:00:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,58.164,-3.54,58.2716268522,3.034,0,3.034,55.13,-3.54,55.2435380837,132.66
2019-11-28 05:30:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,59.44,-2.81,59.5063836912,3.03,0,3.03,56.41,-2.81,56.4799451133,132.54
2019-11-28 06:00:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,61.779,-1.87,61.8072952086,2.899,0,2.899,58.88,-1.87,58.9096876583,132.43
2019-11-28 06:30:00,2.214,0.0,2.214,2.214,0,2.214,0.0,0.0,0.0,0.0,69.154,1.19,69.1642379847,2.214,0,2.214,66.94,1.19,66.9505765472,131.32
2019-11-28 07:00:00,2.07,0.0,2.07,2.07,0,2.07,0.0,0.0,0.0,0.0,76.53,4.72,76.6754152255,2.07,0,2.07,74.46,4.72,74.6094498036,130.97
2019-11-28 07:30:00,2.093,0.0,2.093,2.093,0,2.093,0.0,0.0,0.0,0.0,82.683,8.35,83.1035558144,2.093,0,2.093,80.59,8.35,81.0214206244,131.14
2019-11-28 08:00:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,85.813,10.8,86.4899472135,2.613,0,2.613,83.2,10.8,83.89803335,132.12
2019-11-28 08:30:00,6.2780000000000005,0.0,6.2780000000000005,6.2780000000000005,0,6.2780000000000005,0.0,0.0,0.0,0.0,88.288,11.54,89.0389945136,6.2780000000000005,0,6.2780000000000005,82.01,11.54,82.8179431041,131.97
2019-11-28 09:00:00,12.833,0.0,12.833,12.833,0,12.833,0.0,0.0,0.0,0.0,92.293,11.86,93.051907283,12.833,0,12.833,79.46,11.86,80.3402215581,132.19
2019-11-28 09:30:00,25.251,0.0,25.251,25.251,0,25.251,0.0,0.0,0.0,0.0,98.671,11.69,99.3610705508,25.251,0,25.251,73.42,11.69,74.3448216085,132.19
2019-11-28 10:00:00,42.498,0.0,42.498,42.498,0,42.498,0.0,0.0,0.0,0.0,106.848,10.48,107.360726078,42.498,0,42.498,64.35,10.48,65.1977982757,132.71
2019-11-28 10:30:00,53.348,0.0,53.348,53.348,0,53.348,0.0,0.0,0.0,0.0,111.188,9.33,111.5787625133,53.348,0,53.348,57.84,9.33,58.587665084,133.22
2019-11-28 11:00:00,66.541,0.0,66.541,66.541,0,66.541,0.0,0.0,0.0,0.0,117.981,9.31,118.3477606928,66.541,0,66.541,51.44,9.31,52.2757085079,133.36
2019-11-28 11:30:00,65.501,0.0,65.501,65.501,0,65.501,0.0,0.0,0.0,0.0,117.121,15.42,118.1317274952,65.501,0,65.501,51.62,15.42,53.8739343282,130.96
2019-11-28 12:00:00,61.96,0.0,61.96,61.96,0,61.96,0.0,0.0,0.0,0.0,115.56,15.56,116.6028610284,61.96,0,61.96,53.6,15.56,55.8128443998,130.75
2019-11-28 12:30:00,46.17,0.0,46.17,46.17,0,46.17,0.0,0.0,0.0,0.0,108.87,16.53,110.117745164,46.17,0,46.17,62.7,16.53,64.8423542139,130.29
2019-11-28 13:00:00,26.352,0.0,26.352,26.352,0,26.352,0.0,0.0,0.0,0.0,98.172,16.61,99.5672319792,26.352,0,26.352,71.82,16.61,73.7157004986,130.29
2019-11-28 13:30:00,20.576,0.0,20.576,20.576,0,20.576,0.0,0.0,0.0,0.0,94.746,16.4,96.1548985544,20.576,0,20.576,74.17,16.4,75.9614961675,129.98
2019-11-28 14:00:00,19.269,0.0,19.269,19.269,0,19.269,0.0,0.0,0.0,0.0,93.149,15.98,94.5097698706,19.269,0,19.269,73.88,15.98,75.5884567907,129.87
2019-11-28 14:30:00,15.237,0.0,15.237,15.237,0,15.237,0.0,0.0,0.0,0.0,89.827,10.36,90.4224503594,15.237,0,15.237,74.59,10.36,75.3060269832,132.4
2019-11-28 15:00:00,12.081,0.0,12.081,12.081,0,12.081,0.0,0.0,0.0,0.0,87.881,9.91,88.4379910502,12.081,0,12.081,75.8,9.91,76.445065897,132.53
2019-11-28 15:30:00,13.082,0.0,13.082,13.082,0,13.082,0.0,0.0,0.0,0.0,90.192,9.49,90.6898944977,13.082,0,13.082,77.11,9.49,77.6917769136,132.68
2019-11-28 16:00:00,8.176,0.0,8.176,8.176,0,8.176,0.0,0.0,0.0,0.0,90.516,10.14,91.082192859,8.176,0,8.176,82.34,10.14,82.9620105832,132.39
2019-11-28 16:30:00,17.533,0.0,17.533,17.533,0,17.533,0.0,0.0,0.0,0.0,104.573,11.86,105.2433937547,17.533,0,17.533,87.04,11.86,87.8443008965,131.88
2019-11-28 17:00:00,20.55,0.0,20.55,20.55,0,20.55,0.0,0.0,0.0,0.0,113.42,14.41,114.3317300665,20.55,0,20.55,92.87,14.41,93.9813013317,131.04
2019-11-28 17:30:00,20.637,0.0,20.637,20.637,0,20.637,0.0,0.0,0.0,0.0,115.567,14.46,116.4681204837,20.637,0,20.637,94.93,14.46,96.0249785212,131.04
2019-11-28 18:00:00,22.516,0.0,22.516,22.516,0,22.516,0.0,0.0,0.0,0.0,115.836,13.77,116.6515829125,22.516,0,22.516,93.32,13.77,94.3304579656,131.29
2019-11-28 18:30:00,18.06,0.0,18.06,18.06,0,18.06,0.0,0.0,0.0,0.0,111.23,12.87,111.9720938449,18.06,0,18.06,93.17,12.87,94.0546957892,131.4
2019-11-28 19:00:00,7.688,0.0,7.688,7.688,0,7.688,0.0,0.0,0.0,0.0,102.488,11.41,103.1211823245,7.688,0,7.688,94.8,11.41,95.4841772232,131.06
2019-11-28 19:30:00,3.662,0.0,3.662,3.662,0,3.662,0.0,0.0,0.0,0.0,96.032,10.37,96.5902786206,3.662,0,3.662,92.37,10.37,92.9502759544,131.38
2019-11-28 20:00:00,9.181,0.0,9.181,9.181,0,9.181,0.0,0.0,0.0,0.0,96.821,8.43,97.1872982493,9.181,0,9.181,87.64,8.43,88.0445029516,132.06
2019-11-28 20:30:00,5.12,0.0,5.12,5.12,0,5.12,0.0,0.0,0.0,0.0,89.97,6.64,90.2146911539,5.12,0,5.12,84.85,6.64,85.1094125229,132.16
2019-11-28 21:00:00,2.537,0.0,2.537,2.537,0,2.537,0.0,0.0,0.0,0.0,84.597,4.75,84.7302478988,2.537,0,2.537,82.06,4.75,82.1973606632,132.37
2019-11-28 21:30:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,77.983,4.94,78.1393107789,2.543,0,2.543,75.44,4.94,75.6015687668,131.89
2019-11-28 22:00:00,2.385,0.0,2.385,2.385,0,2.385,0.0,0.0,0.0,0.0,72.185,7.47,72.5704838416,2.385,0,2.385,69.8,7.47,70.1985818945,130.66
2019-11-28 22:30:00,2.298,0.0,2.298,2.298,0,2.298,0.0,0.0,0.0,0.0,66.698,5.54,66.9276833904,2.298,0,2.298,64.4,5.54,64.6378495929,131.05
2019-11-28 23:00:00,2.271,0.0,2.271,2.271,0,2.271,0.0,0.0,0.0,0.0,62.771,4.4,62.9250223758,2.271,0,2.271,60.5,4.4,60.6597889874,131.48
2019-11-28 23:30:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,61.257,3.15,61.3379372738,2.487,0,2.487,58.77,3.15,58.8543575277,131.78
2019-11-29 00:00:00,2.382,0.0,2.382,2.382,0,2.382,0.0,0.0,0.0,0.0,59.422,2.75,59.4855998036,2.382,0,2.382,57.04,2.75,57.1062527224,131.56
2019-11-29 00:30:00,2.408,0.0,2.408,2.408,0,2.408,0.0,0.0,0.0,0.0,68.698,4.66,68.8558697861,2.408,0,2.408,66.29,4.66,66.4535905727,130.61
2019-11-29 01:00:00,2.425,0.0,2.425,2.425,0,2.425,0.0,0.0,0.0,0.0,70.005,4.95,70.1797871541,2.425,0,2.425,67.58,4.95,67.7610426425,130.39
2019-11-29 01:30:00,2.356,0.0,2.356,2.356,0,2.356,0.0,0.0,0.0,0.0,67.606,4.3,67.7426101948,2.356,0,2.356,65.25,4.3,65.3915323264,130.62
2019-11-29 02:00:00,2.308,0.0,2.308,2.308,0,2.308,0.0,0.0,0.0,0.0,65.818,3.83,65.9293411464,2.308,0,2.308,63.51,3.83,63.625380156,131.05
2019-11-29 02:30:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,66.499,3.83,66.6092028251,2.6189999999999998,0,2.6189999999999998,63.88,3.83,63.9947130629,131.22
2019-11-29 03:00:00,2.71,0.0,2.71,2.71,0,2.71,0.0,0.0,0.0,0.0,65.02,3.51,65.1146719258,2.71,0,2.71,62.31,3.51,62.4087830357,131.22
2019-11-29 03:30:00,2.473,0.0,2.473,2.473,0,2.473,0.0,0.0,0.0,0.0,62.943,3.13,63.0207755347,2.473,0,2.473,60.47,3.13,60.5509520982,131.48
2019-11-29 04:00:00,2.274,0.0,2.274,2.274,0,2.274,0.0,0.0,0.0,0.0,60.584,2.52,60.6363872275,2.274,0,2.274,58.31,2.52,58.3644283789,131.75
2019-11-29 04:30:00,2.289,0.0,2.289,2.289,0,2.289,0.0,0.0,0.0,0.0,58.399,1.71,58.4240301674,2.289,0,2.289,56.11,1.71,56.1360508052,132.08
2019-11-29 05:00:00,2.3,0.0,2.3,2.3,0,2.3,0.0,0.0,0.0,0.0,57.63,1.9500000000000002,57.6629811924,2.3,0,2.3,55.33,1.9500000000000002,55.3643513463,131.8
2019-11-29 05:30:00,2.298,0.0,2.298,2.298,0,2.298,0.0,0.0,0.0,0.0,58.228,2.8200000000000003,58.2962467402,2.298,0,2.298,55.93,2.8200000000000003,56.0010473116,131.8
2019-11-29 06:00:00,2.242,0.0,2.242,2.242,0,2.242,0.0,0.0,0.0,0.0,61.392,3.69,61.5027947658,2.242,0,2.242,59.15,3.69,59.2649862904,132.17
2019-11-29 06:30:00,2.096,0.0,2.096,2.096,0,2.096,0.0,0.0,0.0,0.0,68.696,6.69,69.020986055,2.096,0,2.096,66.6,6.69,66.9351634046,131.32
2019-11-29 07:00:00,2.609,0.0,2.609,2.609,0,2.609,0.0,0.0,0.0,0.0,75.639,10.08,76.3076976523,2.609,0,2.609,73.03,10.08,73.7223663483,130.79
2019-11-29 07:30:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,81.793,10.67,82.486021537,2.203,0,2.203,79.59,10.67,80.3020360888,130.91
2019-11-29 08:00:00,2.135,0.0,2.135,2.135,0,2.135,0.0,0.0,0.0,0.0,85.225,8.93,85.6915720768,2.135,0,2.135,83.09,8.93,83.5684928666,131.61
2019-11-29 08:30:00,8.475,0.0,8.475,8.475,0,8.475,0.0,0.0,0.0,0.0,91.505,9.91,92.0400626086,8.475,0,8.475,83.03,9.91,83.6193099708,131.78
2019-11-29 09:00:00,13.46,0.0,13.46,13.46,0,13.46,0.0,0.0,0.0,0.0,94.56,10.14,95.1021198502,13.46,0,13.46,81.1,10.14,81.7314480479,131.87
2019-11-29 09:30:00,18.267,0.0,18.267,18.267,0,18.267,0.0,0.0,0.0,0.0,97.957,10.6,98.528847801,18.267,0,18.267,79.69,10.6,80.3918907602,131.73
2019-11-29 10:00:00,24.135,0.0,24.135,24.135,0,24.135,0.0,0.0,0.0,0.0,101.415,10.56,101.9633062675,24.135,0,24.135,77.28,10.56,77.9981538243,131.99
2019-11-29 10:30:00,33.128,0.0,33.128,33.128,0,33.128,0.0,0.0,0.0,0.0,105.908,9.61,106.3431077409,33.128,0,33.128,72.78,9.61,73.4117190917,131.72
2019-11-29 11:00:00,35.686,0.0,35.686,35.686,0,35.686,0.0,0.0,0.0,0.0,106.766,9.6,107.1967292225,35.686,0,35.686,71.08,9.6,71.7253539552,131.72
2019-11-29 11:30:00,43.093,0.0,43.093,43.093,0,43.093,0.0,0.0,0.0,0.0,111.463,9.48,111.8654136407,43.093,0,43.093,68.37,9.48,69.0241066585,131.93
2019-11-29 12:00:00,51.097,0.0,51.097,51.097,0,51.097,0.0,0.0,0.0,0.0,115.267,8.79,115.6016668954,51.097,0,51.097,64.17,8.79,64.769228805,132.21
2019-11-29 12:30:00,51.698,0.0,51.698,51.698,0,51.698,0.0,0.0,0.0,0.0,116.208,8.69,116.5324648499,51.698,0,51.698,64.51,8.69,65.0926739349,132.21
2019-11-29 13:00:00,50.162,0.0,50.162,50.162,0,50.162,0.0,0.0,0.0,0.0,115.542,8.56,115.8586525211,50.162,0,50.162,65.38,8.56,65.9379860172,132.41
2019-11-29 13:30:00,43.128,0.0,43.128,43.128,0,43.128,0.0,0.0,0.0,0.0,110.718,7.98,111.0052067427,43.128,0,43.128,67.59,7.98,68.0594482787,132.41
2019-11-29 14:00:00,32.927,0.0,32.927,32.927,0,32.927,0.0,0.0,0.0,0.0,104.847,7.93,105.1464612291,32.927,0,32.927,71.92,7.93,72.3558656917,132.41
2019-11-29 14:30:00,23.719,0.0,23.719,23.719,0,23.719,0.0,0.0,0.0,0.0,98.719,7.43,98.998211403,23.719,0,23.719,75.0,7.43,75.3671340838,132.66
2019-11-29 15:00:00,16.001,0.0,16.001,16.001,0,16.001,0.0,0.0,0.0,0.0,94.751,7.51,95.048156747,16.001,0,16.001,78.75,7.51,79.1072853788,132.66
2019-11-29 15:30:00,8.439,0.0,8.439,8.439,0,8.439,0.0,0.0,0.0,0.0,92.289,7.77,92.6155085339,8.439,0,8.439,83.85,7.77,84.2092358355,132.55
2019-11-29 16:00:00,3.99,0.0,3.99,3.99,0,3.99,0.0,0.0,0.0,0.0,92.56,9.32,93.028038784,3.99,0,3.99,88.57,9.32,89.0590102123,132.04
2019-11-29 16:30:00,9.962,0.0,9.962,9.962,0,9.962,0.0,0.0,0.0,0.0,103.442,11.54,104.0837113289,9.962,0,9.962,93.48,11.54,94.1896066453,131.65
2019-11-29 17:00:00,20.774,0.0,20.774,20.774,0,20.774,0.0,0.0,0.0,0.0,116.774,13.54,117.556363826,20.774,0,20.774,96.0,13.54,96.95015007719999,131.45
2019-11-29 17:30:00,22.878,0.0,22.878,22.878,0,22.878,0.0,0.0,0.0,0.0,120.908,14.04,121.7204422601,22.878,0,22.878,98.03,14.04,99.0303110164,131.14
2019-11-29 18:00:00,21.421,0.0,21.421,21.421,0,21.421,0.0,0.0,0.0,0.0,119.661,13.43,120.4122909881,21.421,0,21.421,98.24,13.43,99.1537316494,131.32
2019-11-29 18:30:00,21.521,0.0,21.521,21.521,0,21.521,0.0,0.0,0.0,0.0,117.731,11.92,118.3328980504,21.521,0,21.521,96.21,11.92,96.9456058829,131.39
2019-11-29 19:00:00,21.036,0.0,21.036,21.036,0,21.036,0.0,0.0,0.0,0.0,115.056,11.0,115.5806347794,21.036,0,21.036,94.02,11.0,94.66129304,131.54
2019-11-29 19:30:00,12.854,0.0,12.854,12.854,0,12.854,0.0,0.0,0.0,0.0,106.544,9.86,106.9992688573,12.854,0,12.854,93.69,9.86,94.2074078828,131.74
2019-11-29 20:00:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,96.659,8.23,97.0087376529,3.219,0,3.219,93.44,8.23,93.801740389,132.19
2019-11-29 20:30:00,2.7,0.0,2.7,2.7,0,2.7,0.0,0.0,0.0,0.0,92.08,5.89,92.2681879089,2.7,0,2.7,89.38,5.89,89.5738605844,132.41
2019-11-29 21:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,87.729,4.21,87.8299581066,2.6189999999999998,0,2.6189999999999998,85.11,4.21,85.2140610463,132.54
2019-11-29 21:30:00,2.626,0.0,2.626,2.626,0,2.626,0.0,0.0,0.0,0.0,83.476,1.62,83.4917180084,2.626,0,2.626,80.85,1.62,80.866228427,132.69
2019-11-29 22:00:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,79.08,1.17,79.0886546857,2.64,0,2.64,76.44,1.17,76.4489535573,131.45
2019-11-29 22:30:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,72.883,-0.67,72.8860795283,2.753,0,2.753,70.13,-0.67,70.1332004118,131.76
2019-11-29 23:00:00,2.5060000000000002,0.0,2.5060000000000002,2.5060000000000002,0,2.5060000000000002,0.0,0.0,0.0,0.0,66.856,-1.67,66.8768542621,2.5060000000000002,0,2.5060000000000002,64.35,-1.67,64.3716661273,131.99
2019-11-29 23:30:00,2.483,0.0,2.483,2.483,0,2.483,0.0,0.0,0.0,0.0,64.453,-1.8599999999999999,64.4798325758,2.483,0,2.483,61.97,-1.8599999999999999,61.9979072227,131.37
2019-11-30 00:00:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,62.693,-2.61,62.7473055119,2.643,0,2.643,60.05,-2.61,60.1066934709,131.81
2019-11-30 00:30:00,2.661,0.0,2.661,2.661,0,2.661,0.0,0.0,0.0,0.0,72.621,-0.7000000000000001,72.6243736014,2.661,0,2.661,69.96,-0.7000000000000001,69.9635019135,131.23
2019-11-30 01:00:00,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0,73.951,-0.18,73.9512190637,2.6310000000000002,0,2.6310000000000002,71.32,-0.18,71.3202271449,131.08
2019-11-30 01:30:00,2.448,0.0,2.448,2.448,0,2.448,0.0,0.0,0.0,0.0,71.728,-0.8,71.7324611595,2.448,0,2.448,69.28,-0.8,69.2846187837,131.41
2019-11-30 02:00:00,2.384,0.0,2.384,2.384,0,2.384,0.0,0.0,0.0,0.0,69.764,-1.4100000000000001,69.7782472981,2.384,0,2.384,67.38,-1.4100000000000001,67.3947512793,131.64
2019-11-30 02:30:00,2.482,0.0,2.482,2.482,0,2.482,0.0,0.0,0.0,0.0,70.382,-1.75,70.4037529113,2.482,0,2.482,67.9,-1.75,67.9225478026,131.82
2019-11-30 03:00:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,69.234,-2.2,69.2689451053,2.534,0,2.534,66.7,-2.2,66.7362719966,132.07
2019-11-30 03:30:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,67.304,-2.71,67.3585370684,2.664,0,2.664,64.64,-2.71,64.6967827639,132.25
2019-11-30 04:00:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,64.916,-3.2800000000000002,64.9988111891,2.606,0,2.606,62.31,-3.2800000000000002,62.3962699206,132.55
2019-11-30 04:30:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,63.06,-3.64,63.164968139,2.67,0,2.67,60.39,-3.64,60.4996008251,132.67
2019-11-30 05:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,61.765,-3.94,61.8905390589,2.805,0,2.805,58.96,-3.94,59.0914985425,132.82
2019-11-30 05:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,62.488,-3.62,62.5927675055,3.058,0,3.058,59.43,-3.62,59.5401486394,132.66
2019-11-30 06:00:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,62.705,-3.51,62.8031617437,2.965,0,2.965,59.74,-3.51,59.8430254917,132.57
2019-11-30 06:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,65.539,-2.15,65.5742557792,3.019,0,3.019,62.52,-2.15,62.556957247,131.88
2019-11-30 07:00:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,68.747,-1.3900000000000001,68.7610508137,2.867,0,2.867,65.88,-1.3900000000000001,65.894662151,132.33
2019-11-30 07:30:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,68.359,0.04,68.3590117029,2.6790000000000003,0,2.6790000000000003,65.68,0.04,65.6800121803,132.0
2019-11-30 08:00:00,2.618,0.0,2.618,2.618,0,2.618,0.0,0.0,0.0,0.0,61.288,1.2,61.2997466879,2.618,0,2.618,58.67,1.2,58.6822707468,131.84
2019-11-30 08:30:00,2.741,0.0,2.741,2.741,0,2.741,0.0,0.0,0.0,0.0,65.341,2.85,65.4031251623,2.741,0,2.741,62.6,2.85,62.6648426153,131.12
2019-11-30 09:00:00,4.193,0.0,4.193,4.193,0,4.193,0.0,0.0,0.0,0.0,70.963,4.63,71.113882393,4.193,0,4.193,66.77,4.63,66.9303354242,131.04
2019-11-30 09:30:00,6.8870000000000005,0.0,6.8870000000000005,6.8870000000000005,0,6.8870000000000005,0.0,0.0,0.0,0.0,75.977,5.35,76.1651300071,6.8870000000000005,0,6.8870000000000005,69.09,5.35,69.2968296533,130.94
2019-11-30 10:00:00,12.608,0.0,12.608,12.608,0,12.608,0.0,0.0,0.0,0.0,79.738,6.06,79.967945103,12.608,0,12.608,67.13,6.06,67.4029710028,131.17
2019-11-30 10:30:00,24.902,0.0,24.902,24.902,0,24.902,0.0,0.0,0.0,0.0,88.802,5.88,88.996458379,24.902,0,24.902,63.9,5.88,64.1699649369,131.3
2019-11-30 11:00:00,35.015,0.0,35.015,35.015,0,35.015,0.0,0.0,0.0,0.0,94.675,5.31,94.8237930321,35.015,0,35.015,59.66,5.31,59.8958404232,131.56
2019-11-30 11:30:00,45.657,0.0,45.657,45.657,0,45.657,0.0,0.0,0.0,0.0,102.047,5.21,102.1799114748,45.657,0,45.657,56.39,5.21,56.6301704041,131.47
2019-11-30 12:00:00,42.427,0.0,42.427,42.427,0,42.427,0.0,0.0,0.0,0.0,102.577,5.14,102.7056986199,42.427,0,42.427,60.15,5.14,60.3692148367,131.37
2019-11-30 12:30:00,27.347,0.0,27.347,27.347,0,27.347,0.0,0.0,0.0,0.0,91.477,4.64,91.5946020735,27.347,0,27.347,64.13,4.64,64.2976399256,131.57
2019-11-30 13:00:00,19.395,0.0,19.395,19.395,0,19.395,0.0,0.0,0.0,0.0,83.905,4.24,84.012062378,19.395,0,19.395,64.51,4.24,64.6491894767,131.57
2019-11-30 13:30:00,19.18,0.0,19.18,19.18,0,19.18,0.0,0.0,0.0,0.0,82.42,3.96,82.5150774101,19.18,0,19.18,63.24,3.96,63.3638635186,131.69
2019-11-30 14:00:00,18.792,0.0,18.792,18.792,0,18.792,0.0,0.0,0.0,0.0,80.982,3.58,81.0610925414,18.792,0,18.792,62.19,3.58,62.2929570658,131.83
2019-11-30 14:30:00,16.967,0.0,16.967,16.967,0,16.967,0.0,0.0,0.0,0.0,94.327,1.53,94.3394076142,16.967,0,16.967,77.36,1.53,77.3751284328,131.83
2019-11-30 15:00:00,11.752,0.0,11.752,11.752,0,11.752,0.0,0.0,0.0,0.0,89.902,1.47,89.9140172832,11.752,0,11.752,78.15,1.47,78.1638241132,131.83
2019-11-30 15:30:00,6.769,0.0,6.769,6.769,0,6.769,0.0,0.0,0.0,0.0,81.119,2.15,81.1474870899,6.769,0,6.769,74.35,2.15,74.3810795835,131.65
2019-11-30 16:00:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,85.963,3.02,86.0160320464,3.433,0,3.433,82.53,3.02,82.5852365741,131.31
2019-11-30 16:30:00,8.523,0.0,8.523,8.523,0,8.523,0.0,0.0,0.0,0.0,91.603,5.79,91.7858034175,8.523,0,8.523,83.08,5.79,83.2815135549,130.63
2019-11-30 17:00:00,13.849,0.0,13.849,13.849,0,13.849,0.0,0.0,0.0,0.0,88.559,4.64,88.6804718131,13.849,0,13.849,74.71,4.64,74.8539491276,131.63
2019-11-30 17:30:00,14.019,0.0,14.019,14.019,0,14.019,0.0,0.0,0.0,0.0,91.509,2.62,91.5464990101,14.019,0,14.019,77.49,2.62,77.5342795156,132.28
2019-11-30 18:00:00,14.022,0.0,14.022,14.022,0,14.022,0.0,0.0,0.0,0.0,91.422,2.62,91.4595346806,14.022,0,14.022,77.4,2.62,77.4443309739,132.17
2019-11-30 18:30:00,8.415,0.0,8.415,8.415,0,8.415,0.0,0.0,0.0,0.0,86.515,1.88,86.5354241048,8.415,0,8.415,78.1,1.88,78.1226241239,132.44
2019-11-30 19:00:00,8.042,0.0,8.042,8.042,0,8.042,0.0,0.0,0.0,0.0,84.042,1.18,84.050283545,8.042,0,8.042,76.0,1.18,76.0091599743,132.58
2019-11-30 19:30:00,8.069,0.0,8.069,8.069,0,8.069,0.0,0.0,0.0,0.0,80.629,-0.34,80.6297168605,8.069,0,8.069,72.56,-0.34,72.5607965778,132.88
2019-11-30 20:00:00,8.087,0.0,8.087,8.087,0,8.087,0.0,0.0,0.0,0.0,77.397,-1.72,77.4161094928,8.087,0,8.087,69.31,-1.72,69.331338513,133.01
2019-11-30 20:30:00,6.664,0.0,6.664,6.664,0,6.664,0.0,0.0,0.0,0.0,73.874,-3.09,73.9385959834,6.664,0,6.664,67.21,-3.09,67.2809943446,133.15
2019-11-30 21:00:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,68.701,-4.48,68.8469156971,2.781,0,2.781,65.92,-4.48,66.0720576341,133.43
2019-11-30 21:30:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,67.196,2.09,67.2284948218,2.766,0,2.766,64.43,2.09,64.4638891163,131.37
2019-11-30 22:00:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,65.249,4.78,65.4238519273,2.829,0,2.829,62.42,4.78,62.602753933,130.88
2019-11-30 22:30:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,68.343,3.83,68.4502341048,2.813,0,2.813,65.53,3.83,65.6418296515,130.78
2019-11-30 23:00:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,67.953,2.63,68.003875691,2.883,0,2.883,65.07,2.63,65.1231279961,131.06
2019-11-30 23:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,65.771,2.48,65.8177395616,2.901,0,2.901,62.87,2.48,62.9188946184,130.67
2019-12-01 00:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,64.469,2.56,64.519807509,2.909,0,2.909,61.56,2.56,61.6132063766,130.32
2019-12-01 00:30:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,74.611,4.18,74.7279982403,2.9210000000000003,0,2.9210000000000003,71.69,4.18,71.8117573939,130.47
2019-12-01 01:00:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,75.89,4.53,76.0250813877,2.91,0,2.91,72.98,4.53,73.1204574657,130.28
2019-12-01 01:30:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,73.28,3.7,73.3733493852,2.85,0,2.85,70.43,3.7,70.5271217334,130.51
2019-12-01 02:00:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,70.96,3.35,71.0390322288,2.93,0,2.93,68.03,3.35,68.1124320517,130.3
2019-12-01 02:30:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,71.911,3.76,72.0092321928,2.8810000000000002,0,2.8810000000000002,69.03,3.76,69.1323260132,129.99
2019-12-01 03:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,71.035,2.71,71.0866747358,2.925,0,2.925,68.11,2.71,68.1638922011,131.28
2019-12-01 03:30:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,69.183,2.31,69.2215543671,2.9130000000000003,0,2.9130000000000003,66.27,2.31,66.3102480767,131.57
2019-12-01 04:00:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,66.7,1.35,66.7136605202,2.9,0,2.9,63.8,1.35,63.814281317,132.06
2019-12-01 04:30:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,64.553,0.85,64.5585959342,2.883,0,2.883,61.67,0.85,61.6758575133,132.34
2019-12-01 05:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,63.766,0.55,63.7683719096,2.866,0,2.866,60.9,0.55,60.902483529,132.45
2019-12-01 05:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,63.638,0.85,63.6436763866,2.848,0,2.848,60.79,0.85,60.7959422988,132.45
2019-12-01 06:00:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,64.107,1.1,64.1164366524,2.847,0,2.847,61.26,1.1,61.2698751427,132.27
2019-12-01 06:30:00,2.878,0.0,2.878,2.878,0,2.878,0.0,0.0,0.0,0.0,66.288,1.72,66.3103109931,2.878,0,2.878,63.41,1.72,63.4333232615,132.17
2019-12-01 07:00:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,68.365,2.17,68.3994307359,2.875,0,2.875,65.49,2.17,65.5259414278,132.33
2019-12-01 07:30:00,2.892,0.0,2.892,2.892,0,2.892,0.0,0.0,0.0,0.0,69.022,2.61,69.0713296817,2.892,0,2.892,66.13,2.61,66.1814853263,132.33
2019-12-01 08:00:00,2.903,0.0,2.903,2.903,0,2.903,0.0,0.0,0.0,0.0,72.023,2.94,72.0829808554,2.903,0,2.903,69.12,2.94,69.1824977867,132.68
2019-12-01 08:30:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,76.216,4.27,76.3355196223,3.206,0,3.206,73.01,4.27,73.1347591778,131.86
2019-12-01 09:00:00,8.648,0.0,8.648,8.648,0,8.648,0.0,0.0,0.0,0.0,84.228,5.75,84.424039728,8.648,0,8.648,75.58,5.75,75.7984096139,131.28
2019-12-01 09:30:00,15.275,0.0,15.275,15.275,0,15.275,0.0,0.0,0.0,0.0,93.405,7.06,93.6714344131,15.275,0,15.275,78.13,7.06,78.4483301288,130.81
2019-12-01 10:00:00,15.068,0.0,15.068,15.068,0,15.068,0.0,0.0,0.0,0.0,96.568,8.26,96.9206181573,15.068,0,15.068,81.5,8.26,81.9175048448,130.55
2019-12-01 10:30:00,20.755,0.0,20.755,20.755,0,20.755,0.0,0.0,0.0,0.0,102.375,9.3,102.7965496746,20.755,0,20.755,81.62,9.3,82.1481247504,130.77
2019-12-01 11:00:00,27.377,0.0,27.377,27.377,0,27.377,0.0,0.0,0.0,0.0,106.667,9.53,107.0918754575,27.377,0,27.377,79.29,9.53,79.8606599021,130.5
2019-12-01 11:30:00,33.242,0.0,33.242,33.242,0,33.242,0.0,0.0,0.0,0.0,110.502,9.22,110.885979294,33.242,0,33.242,77.26,9.22,77.808200082,130.8
2019-12-01 12:00:00,37.487,0.0,37.487,37.487,0,37.487,0.0,0.0,0.0,0.0,112.927,9.43,113.3200433683,37.487,0,37.487,75.44,9.43,76.0270905665,130.99
2019-12-01 12:30:00,44.344,0.0,44.344,44.344,0,44.344,0.0,0.0,0.0,0.0,116.924,9.39,117.3004427784,44.344,0,44.344,72.58,9.39,73.1848925667,130.84
2019-12-01 13:00:00,63.671,0.0,63.671,63.671,0,63.671,0.0,0.0,0.0,0.0,126.881,9.18,127.212658808,63.671,0,63.671,63.21,9.18,63.8731281526,130.99
2019-12-01 13:30:00,61.681,0.0,61.681,61.681,0,61.681,0.0,0.0,0.0,0.0,122.511,7.71,122.7533674528,61.681,0,61.681,60.83,7.71,61.3166616834,131.1
2019-12-01 14:00:00,60.638,0.0,60.638,60.638,0,60.638,0.0,0.0,0.0,0.0,118.948,7.19,119.1651073259,60.638,0,60.638,58.31,7.19,58.7516144459,131.1
2019-12-01 14:30:00,44.312,0.0,44.312,44.312,0,44.312,0.0,0.0,0.0,0.0,107.362,6.97,107.5880102242,44.312,0,44.312,63.05,6.97,63.434087051,130.68
2019-12-01 15:00:00,27.662,0.0,27.662,27.662,0,27.662,0.0,0.0,0.0,0.0,97.802,7.38,98.0800469209,27.662,0,27.662,70.14,7.38,70.5271862476,130.48
2019-12-01 15:30:00,12.958,0.0,12.958,12.958,0,12.958,0.0,0.0,0.0,0.0,91.198,8.84,91.6254375378,12.958,0,12.958,78.24,8.84,78.7378130253,129.95
2019-12-01 16:00:00,6.006,0.0,6.006,6.006,0,6.006,0.0,0.0,0.0,0.0,90.726,10.33,91.3121896353,6.006,0,6.006,84.72,10.33,85.3474504599,129.74
2019-12-01 16:30:00,4.629,0.0,4.629,4.629,0,4.629,0.0,0.0,0.0,0.0,97.589,5.63,97.7512650609,4.629,0,4.629,92.96,5.63,93.1303307199,131.61
2019-12-01 17:00:00,8.756,0.0,8.756,8.756,0,8.756,0.0,0.0,0.0,0.0,106.876,5.82,107.0343485803,8.756,0,8.756,98.12,5.82,98.2924554582,131.86
2019-12-01 17:30:00,13.02,0.0,13.02,13.02,0,13.02,0.0,0.0,0.0,0.0,113.3,6.78,113.5026801446,13.02,0,13.02,100.28,6.78,100.508938906,131.51
2019-12-01 18:00:00,12.995,0.0,12.995,12.995,0,12.995,0.0,0.0,0.0,0.0,113.085,6.58,113.2762712354,12.995,0,12.995,100.09,6.58,100.3060541543,131.51
2019-12-01 18:30:00,8.291,0.0,8.291,8.291,0,8.291,0.0,0.0,0.0,0.0,106.491,5.16,106.6159400887,8.291,0,8.291,98.2,5.16,98.3354747789,132.03
2019-12-01 19:00:00,7.992,0.0,7.992,7.992,0,7.992,0.0,0.0,0.0,0.0,103.142,3.48,103.2006907147,7.992,0,7.992,95.15,3.48,95.2136171984,132.73
2019-12-01 19:30:00,4.06,0.0,4.06,4.06,0,4.06,0.0,0.0,0.0,0.0,96.3,1.9,96.3187416861,4.06,0,4.06,92.24,1.9,92.2595664416,132.18
2019-12-01 20:00:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,91.753,0.14,91.7531068084,2.633,0,2.633,89.12,0.14,89.120109964,132.33
2019-12-01 20:30:00,2.607,0.0,2.607,2.607,0,2.607,0.0,0.0,0.0,0.0,88.937,-1.38,88.9477058108,2.607,0,2.607,86.33,-1.38,86.341029065,132.77
2019-12-01 21:00:00,2.68,0.0,2.68,2.68,0,2.68,0.0,0.0,0.0,0.0,84.2,-3.16,84.2592760472,2.68,0,2.68,81.52,-3.16,81.5812233299,133.24
2019-12-01 21:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,79.584,-3.11,79.6447434298,2.684,0,2.684,76.9,-3.11,76.9628618231,132.96
2019-12-01 22:00:00,2.652,0.0,2.652,2.652,0,2.652,0.0,0.0,0.0,0.0,75.792,5.17,75.968125974,2.652,0,2.652,73.14,5.17,73.3224965478,130.69
2019-12-01 22:30:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,71.01,3.62,71.1022116393,2.64,0,2.64,68.37,3.62,68.4657673586,130.96
2019-12-01 23:00:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,66.047,2.69,66.1017572308,2.6470000000000002,0,2.6470000000000002,63.4,2.69,63.4570413745,130.96
2019-12-01 23:30:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,65.237,1.88,65.2640833001,2.597,0,2.597,62.64,1.88,62.6682056549,131.26
2019-12-02 00:00:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,64.06,1.6400000000000001,64.0809893806,2.62,0,2.62,61.44,1.6400000000000001,61.4618841234,131.17
2019-12-02 00:30:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,74.152,3.62,74.2403091588,2.642,0,2.642,71.51,3.62,71.6015677203,130.5
2019-12-02 01:00:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,75.921,3.88,76.0200805117,2.641,0,2.641,73.28,3.88,73.38264645,130.5
2019-12-02 01:30:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,74.195,3.16,74.2622624554,2.6950000000000003,0,2.6950000000000003,71.5,3.16,71.569795305,130.72
2019-12-02 02:00:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,73.045,2.66,73.0934171113,2.745,0,2.745,70.3,2.66,70.3503063248,131.02
2019-12-02 02:30:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,74.216,3.05,74.2786453565,2.7359999999999998,0,2.7359999999999998,71.48,3.05,71.5450410581,131.02
2019-12-02 03:00:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,73.953,3.15,74.0200561267,2.733,0,2.733,71.22,3.15,71.2896268752,131.17
2019-12-02 03:30:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,72.26,2.8200000000000003,72.3150053585,2.7199999999999998,0,2.7199999999999998,69.54,2.8200000000000003,69.5971551143,131.47
2019-12-02 04:00:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,70.362,2.5,70.4063991694,2.762,0,2.762,67.6,2.5,67.6462120152,131.58
2019-12-02 04:30:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,69.271,2.42,69.3132587677,2.701,0,2.701,66.57,2.42,66.6139722581,131.73
2019-12-02 05:00:00,2.696,0.0,2.696,2.696,0,2.696,0.0,0.0,0.0,0.0,68.586,2.15,68.6196902937,2.696,0,2.696,65.89,2.15,65.9250680697,131.58
2019-12-02 05:30:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,68.262,2.86,68.3218870056,2.662,0,2.662,65.6,2.86,65.662314915,131.43
2019-12-02 06:00:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,70.841,3.69,70.9370381465,2.6109999999999998,0,2.6109999999999998,68.23,3.69,68.3297080339,131.51
2019-12-02 06:30:00,5.216,0.0,5.216,5.216,0,5.216,0.0,0.0,0.0,0.0,79.466,6.67,79.7454328222,5.216,0,5.216,74.25,6.67,74.5489865793,130.7
2019-12-02 07:00:00,7.833,0.0,7.833,7.833,0,7.833,0.0,0.0,0.0,0.0,89.693,10.57,90.3136708865,7.833,0,7.833,81.86,10.57,82.5395935294,129.88
2019-12-02 07:30:00,7.868,0.0,7.868,7.868,0,7.868,0.0,0.0,0.0,0.0,94.868,5.44,95.0238445023,7.868,0,7.868,87.0,5.44,87.1699122404,131.73
