Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-02 08:00:00,7.977,0.0,7.977,7.977,0,7.977,0.0,0.0,0.0,0.0,98.417,5.97,98.5979045873,7.977,0,7.977,90.44,5.97,90.6368275041,131.2
2019-12-02 08:30:00,11.212,0.0,11.212,11.212,0,11.212,0.0,0.0,0.0,0.0,102.742,7.7,103.0301342521,11.212,0,11.212,91.53,7.7,91.8533118619,131.2
2019-12-02 09:00:00,20.895,0.0,20.895,20.895,0,20.895,0.0,0.0,0.0,0.0,108.925,7.55,109.1863458725,20.895,0,20.895,88.03,7.55,88.3531742497,131.73
2019-12-02 09:30:00,37.688,0.0,37.688,37.688,0,37.688,0.0,0.0,0.0,0.0,120.338,7.47,120.5696277841,37.688,0,37.688,82.65,7.47,82.9868869159,131.97
2019-12-02 10:00:00,55.31,0.0,55.31,55.31,0,55.31,0.0,0.0,0.0,0.0,129.28,6.47,129.4417988905,55.31,0,55.31,73.97,6.47,74.2524194892,132.41
2019-12-02 10:30:00,72.06,0.0,72.06,72.06,0,72.06,0.0,0.0,0.0,0.0,136.66,5.02,136.7521700011,72.06,0,72.06,64.6,5.02,64.7947559606,132.75
2019-12-02 11:00:00,63.747,0.0,63.747,63.747,0,63.747,0.0,0.0,0.0,0.0,132.537,4.79,132.6235290927,63.747,0,63.747,68.79,4.79,68.95656749,133.13
2019-12-02 11:30:00,70.931,0.0,70.931,70.931,0,70.931,0.0,0.0,0.0,0.0,136.721,5.18,136.8190931157,70.931,0,70.931,65.79,5.18,65.9936095391,133.33
2019-12-02 12:00:00,83.208,0.0,83.208,83.208,0,83.208,0.0,0.0,0.0,0.0,142.218,10.66,142.6169524425,83.208,0,83.208,59.01,10.66,59.9651206953,130.96
2019-12-02 12:30:00,70.821,0.0,70.821,70.821,0,70.821,0.0,0.0,0.0,0.0,136.471,12.0,136.9975687412,70.821,0,70.821,65.65,12.0,66.7377142252,131.66
2019-12-02 13:00:00,49.288,0.0,49.288,49.288,0,49.288,0.0,0.0,0.0,0.0,124.418,11.99,124.9943951703,49.288,0,49.288,75.13,11.99,76.080726863,131.56
2019-12-02 13:30:00,42.331,0.0,42.331,42.331,0,42.331,0.0,0.0,0.0,0.0,120.321,11.59,120.877918335,42.331,0,42.331,77.99,11.59,78.8464850199,131.56
2019-12-02 14:00:00,41.925,0.0,41.925,41.925,0,41.925,0.0,0.0,0.0,0.0,117.495,10.89,117.9985895043,41.925,0,41.925,75.57,10.89,76.350618858,131.56
2019-12-02 14:30:00,26.51,0.0,26.51,26.51,0,26.51,0.0,0.0,0.0,0.0,107.55,11.46,108.1588373643,26.51,0,26.51,81.04,11.46,81.8462778628,131.56
2019-12-02 15:00:00,18.507,0.0,18.507,18.507,0,18.507,0.0,0.0,0.0,0.0,101.827,11.6,102.485598642,18.507,0,18.507,83.32,11.6,84.1236138073,131.64
2019-12-02 15:30:00,13.494,0.0,13.494,13.494,0,13.494,0.0,0.0,0.0,0.0,100.204,11.51,100.8628857212,13.494,0,13.494,86.71,11.51,87.4705904862,131.71
2019-12-02 16:00:00,14.654,0.0,14.654,14.654,0,14.654,0.0,0.0,0.0,0.0,103.664,12.89,104.4623233324,14.654,0,14.654,89.01,12.89,89.9384912037,131.04
2019-12-02 16:30:00,28.808,0.0,28.808,28.808,0,28.808,0.0,0.0,0.0,0.0,118.378,13.79,119.1785005108,28.808,0,28.808,89.57,13.79,90.6253220684,132.05
2019-12-02 17:00:00,37.696,0.0,37.696,37.696,0,37.696,0.0,0.0,0.0,0.0,131.616,14.62,132.4255105937,37.696,0,37.696,93.92,14.62,95.0510957328,131.89
2019-12-02 17:30:00,39.991,0.0,39.991,39.991,0,39.991,0.0,0.0,0.0,0.0,135.271,15.16,136.1178498251,39.991,0,39.991,95.28,15.16,96.4785157431,131.61
2019-12-02 18:00:00,37.597,0.0,37.597,37.597,0,37.597,0.0,0.0,0.0,0.0,133.327,14.98,134.1659022591,37.597,0,37.597,95.73,14.98,96.8949601373,131.61
2019-12-02 18:30:00,35.154,0.0,35.154,35.154,0,35.154,0.0,0.0,0.0,0.0,130.524,14.33,131.3082764947,35.154,0,35.154,95.37,14.33,96.4405817071,131.71
2019-12-02 19:00:00,29.895,0.0,29.895,29.895,0,29.895,0.0,0.0,0.0,0.0,123.035,13.57,123.7810814503,29.895,0,29.895,93.14,13.57,94.123347263,131.32
2019-12-02 19:30:00,24.841,0.0,24.841,24.841,0,24.841,0.0,0.0,0.0,0.0,116.981,12.62,117.6597584606,24.841,0,24.841,92.14,12.62,93.0002365588,131.39
2019-12-02 20:00:00,24.267,0.0,24.267,24.267,0,24.267,0.0,0.0,0.0,0.0,112.407,11.39,112.9825904686,24.267,0,24.267,88.14,11.39,88.8728963183,131.85
2019-12-02 20:30:00,4.436,0.0,4.436,4.436,0,4.436,0.0,0.0,0.0,0.0,97.226,9.04,97.6453617741,4.436,0,4.436,92.79,9.04,93.2293178137,132.67
2019-12-02 21:00:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,92.225,10.6,92.8321637419,2.705,0,2.705,89.52,10.6,90.1453847959,131.28
2019-12-02 21:30:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,87.956,10.85,88.6226857864,2.676,0,2.676,85.28,10.85,85.9674409297,130.3
2019-12-02 22:00:00,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0,81.991,8.48,82.4283596889,2.6310000000000002,0,2.6310000000000002,79.36,8.48,79.8117785794,131.07
2019-12-02 22:30:00,2.68,0.0,2.68,2.68,0,2.68,0.0,0.0,0.0,0.0,73.2,6.5600000000000005,73.493357523,2.68,0,2.68,70.52,6.5600000000000005,70.8244590519,131.4
2019-12-02 23:00:00,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0,67.036,5.31,67.2459768016,2.496,0,2.496,64.54,5.31,64.7580705395,131.4
2019-12-02 23:30:00,2.674,0.0,2.674,2.674,0,2.674,0.0,0.0,0.0,0.0,65.384,4.12,65.5136768622,2.674,0,2.674,62.71,4.12,62.8451947248,132.17
2019-12-03 00:00:00,2.68,0.0,2.68,2.68,0,2.68,0.0,0.0,0.0,0.0,63.12,3.5300000000000002,63.2186309564,2.68,0,2.68,60.44,3.5300000000000002,60.5429971178,132.32
2019-12-03 00:30:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,74.577,5.88,74.8084442359,2.757,0,2.757,71.82,5.88,72.0602997496,131.08
2019-12-03 01:00:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,76.771,7.11,77.099536581,2.641,0,2.641,74.13,7.11,74.4701886663,129.81
2019-12-03 01:30:00,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0,74.219,6.65,74.5163234533,2.709,0,2.709,71.51,6.65,71.8185393892,130.03
2019-12-03 02:00:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,72.693,5.96,72.9369169146,2.773,0,2.773,69.92,5.96,70.173556273,130.55
2019-12-03 02:30:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,73.693,6.2,73.9533518443,2.893,0,2.893,70.8,6.2,71.070950465,130.55
2019-12-03 03:00:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,72.909,5.62,73.1252807242,2.829,0,2.829,70.08,5.62,70.3049841761,130.81
2019-12-03 03:30:00,2.9450000000000003,0.0,2.9450000000000003,2.9450000000000003,0,2.9450000000000003,0.0,0.0,0.0,0.0,70.505,5.44,70.7145573768,2.9450000000000003,0,2.9450000000000003,67.56,5.44,67.7786633093,131.02
2019-12-03 04:00:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,68.127,4.66,68.2861898849,2.877,0,2.877,65.25,4.66,65.4161914208,131.33
2019-12-03 04:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,65.394,4.78,65.5684652558,2.894,0,2.894,62.5,4.78,62.6825206896,131.33
2019-12-03 05:00:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0,65.267,4.75,65.4396194136,2.797,0,2.797,62.47,4.75,62.6503264157,131.33
2019-12-03 05:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,65.404,5.5,65.6348475735,2.894,0,2.894,62.51,5.5,62.7514948029,130.99
2019-12-03 06:00:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,69.3,6.15,69.5723544233,2.84,0,2.84,66.46,6.15,66.7439442946,131.13
2019-12-03 06:30:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,73.303,-0.14,73.3031336915,2.863,0,2.863,70.44,-0.14,70.4401391254,132.56
2019-12-03 07:00:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,78.977,0.49,78.9785200482,2.707,0,2.707,76.27,0.49,76.2715739971,133.13
2019-12-03 07:30:00,2.688,0.0,2.688,2.688,0,2.688,0.0,0.0,0.0,0.0,85.428,3.5700000000000003,85.5025618564,2.688,0,2.688,82.74,3.5700000000000003,82.8169819542,132.66
2019-12-03 08:00:00,2.471,0.0,2.471,2.471,0,2.471,0.0,0.0,0.0,0.0,88.231,4.94,88.3691855852,2.471,0,2.471,85.76,4.94,85.9021606247,132.29
2019-12-03 08:30:00,4.349,0.0,4.349,4.349,0,4.349,0.0,0.0,0.0,0.0,91.339,5.97,91.5338943834,4.349,0,4.349,86.99,5.97,87.1946156595,132.07
2019-12-03 09:00:00,10.458,0.0,10.458,10.458,0,10.458,0.0,0.0,0.0,0.0,94.838,6.05,95.0307778775,10.458,0,10.458,84.38,6.05,84.5966128164,132.16
2019-12-03 09:30:00,21.498,0.0,21.498,21.498,0,21.498,0.0,0.0,0.0,0.0,102.578,5.9,102.747535659,21.498,0,21.498,81.08,5.9,81.2943811096,132.16
2019-12-03 10:00:00,34.993,0.0,34.993,34.993,0,34.993,0.0,0.0,0.0,0.0,108.293,4.43,108.3835723207,34.993,0,34.993,73.3,4.43,73.4337449678,132.85
2019-12-03 10:30:00,48.931,0.0,48.931,48.931,0,48.931,0.0,0.0,0.0,0.0,115.651,3.03,115.6906854548,48.931,0,48.931,66.72,3.03,66.788766271,133.48
2019-12-03 11:00:00,69.076,0.0,69.076,69.076,0,69.076,0.0,0.0,0.0,0.0,127.106,6.41,127.2675266358,69.076,0,69.076,58.03,6.41,58.3829512786,132.14
2019-12-03 11:30:00,83.324,0.0,83.324,83.324,0,83.324,0.0,0.0,0.0,0.0,134.194,8.48,134.4616675339,83.324,0,83.324,50.87,8.48,51.5719623439,131.55
2019-12-03 12:00:00,88.541,0.0,88.541,88.541,0,88.541,0.0,0.0,0.0,0.0,137.301,8.62,137.5713233236,88.541,0,88.541,48.76,8.62,49.5160781969,131.79
2019-12-03 12:30:00,72.927,0.0,72.927,72.927,0,72.927,0.0,0.0,0.0,0.0,128.157,8.48,128.4372494606,72.927,0,72.927,55.23,8.48,55.8772162871,131.84
2019-12-03 13:00:00,63.823,0.0,63.823,63.823,0,63.823,0.0,0.0,0.0,0.0,123.233,8.6,123.5327174841,63.823,0,63.823,59.41,8.6,60.0292270482,131.92
2019-12-03 13:30:00,68.508,0.0,68.508,68.508,0,68.508,0.0,0.0,0.0,0.0,124.388,7.98,124.6437120115,68.508,0,68.508,55.88,7.98,56.4469201994,131.92
2019-12-03 14:00:00,54.652,0.0,54.652,54.652,0,54.652,0.0,0.0,0.0,0.0,115.242,8.32,115.5419446089,54.652,0,54.652,60.59,8.32,61.1585684921,131.76
2019-12-03 14:30:00,46.077,0.0,46.077,46.077,0,46.077,0.0,0.0,0.0,0.0,108.377,8.11,108.6800176159,46.077,0,46.077,62.3,8.11,62.8256484248,131.53
2019-12-03 15:00:00,32.344,0.0,32.344,32.344,0,32.344,0.0,0.0,0.0,0.0,100.504,8.64,100.8746926439,32.344,0,32.344,68.16,8.64,68.7054233667,131.75
2019-12-03 15:30:00,17.801,0.0,17.801,17.801,0,17.801,0.0,0.0,0.0,0.0,94.491,8.8,94.8998897839,17.801,0,17.801,76.69,8.8,77.1932386936,131.86
2019-12-03 16:00:00,14.572,0.0,14.572,14.572,0,14.572,0.0,0.0,0.0,0.0,96.512,10.12,97.0411281056,14.572,0,14.572,81.94,10.12,82.5625702119,131.34
2019-12-03 16:30:00,32.073,0.0,32.073,32.073,0,32.073,0.0,0.0,0.0,0.0,112.683,9.85,113.112691547,32.073,0,32.073,80.61,9.85,81.2095720959,131.65
2019-12-03 17:00:00,40.107,0.0,40.107,40.107,0,40.107,0.0,0.0,0.0,0.0,125.887,7.47,126.1084361532,40.107,0,40.107,85.78,7.47,86.1046415706,131.95
2019-12-03 17:30:00,40.137,0.0,40.137,40.137,0,40.137,0.0,0.0,0.0,0.0,129.007,8.79,129.3061102539,40.137,0,40.137,88.87,8.79,89.3036449424,131.26
2019-12-03 18:00:00,37.972,0.0,37.972,37.972,0,37.972,0.0,0.0,0.0,0.0,127.912,9.24,128.24530145,37.972,0,37.972,89.94,9.24,90.4133906012,130.58
2019-12-03 18:30:00,37.755,0.0,37.755,37.755,0,37.755,0.0,0.0,0.0,0.0,126.935,8.15,127.1963707226,37.755,0,37.755,89.18,8.15,89.5516325926,130.91
2019-12-03 19:00:00,35.928,0.0,35.928,35.928,0,35.928,0.0,0.0,0.0,0.0,122.358,7.62,122.595042983,35.928,0,35.928,86.43,7.62,86.7652539903,130.91
2019-12-03 19:30:00,23.341,0.0,23.341,23.341,0,23.341,0.0,0.0,0.0,0.0,112.851,6.21,113.0217337551,23.341,0,23.341,89.51,6.21,89.7251592364,131.48
2019-12-03 20:00:00,21.245,0.0,21.245,21.245,0,21.245,0.0,0.0,0.0,0.0,107.775,4.1,107.8529583507,21.245,0,21.245,86.53,4.1,86.6270794844,132.33
2019-12-03 20:30:00,5.389,0.0,5.389,5.389,0,5.389,0.0,0.0,0.0,0.0,95.159,3.34,95.2175975385,5.389,0,5.389,89.77,3.34,89.832112855,132.65
2019-12-03 21:00:00,2.481,0.0,2.481,2.481,0,2.481,0.0,0.0,0.0,0.0,89.021,1.45,89.0328082282,2.481,0,2.481,86.54,1.45,86.5521467094,133.44
2019-12-03 21:30:00,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0,84.067,-0.36,84.0677708102,2.627,0,2.627,81.44,-0.36,81.4407956739,133.25
2019-12-03 22:00:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,77.668,-2.15,77.6977523742,2.508,0,2.508,75.16,-2.15,75.1907447762,132.8
2019-12-03 22:30:00,5.121,0.0,5.121,5.121,0,5.121,0.0,0.0,0.0,0.0,70.281,-4.2,70.4063843767,5.121,0,5.121,65.16,-4.2,65.2952188142,133.17
2019-12-03 23:00:00,2.463,0.0,2.463,2.463,0,2.463,0.0,0.0,0.0,0.0,62.003,-2.23,62.0430891317,2.463,0,2.463,59.54,-2.23,59.5817463658,132.28
2019-12-03 23:30:00,2.194,0.0,2.194,2.194,0,2.194,0.0,0.0,0.0,0.0,58.514,-0.30000000000000004,58.5147690417,2.194,0,2.194,56.32,-0.30000000000000004,56.320799,131.59
2019-12-04 00:00:00,2.513,0.0,2.513,2.513,0,2.513,0.0,0.0,0.0,0.0,57.013,-0.8200000000000001,57.0188965958,2.513,0,2.513,54.5,-0.8200000000000001,54.5061684583,131.73
2019-12-04 00:30:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,68.901,1.1400000000000001,68.9104302773,2.6710000000000003,0,2.6710000000000003,66.23,1.1400000000000001,66.2398105372,131.73
2019-12-04 01:00:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,70.64,1.6400000000000001,70.659034808,2.73,0,2.73,67.91,1.6400000000000001,67.9297997936,131.6
2019-12-04 01:30:00,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0,69.539,0.92,69.5450855273,2.709,0,2.709,66.83,0.92,66.8363321854,132.1
2019-12-04 02:00:00,2.297,0.0,2.297,2.297,0,2.297,0.0,0.0,0.0,0.0,67.877,0.47000000000000003,67.8786271885,2.297,0,2.297,65.58,0.47000000000000003,65.5816841809,132.51
2019-12-04 02:30:00,1.9609999999999999,0.0,1.9609999999999999,1.9609999999999999,0,1.9609999999999999,0.0,0.0,0.0,0.0,67.581,0.73,67.5849425612,1.9609999999999999,0,1.9609999999999999,65.62,0.73,65.6240603742,132.12
2019-12-04 03:00:00,1.998,0.0,1.998,1.998,0,1.998,0.0,0.0,0.0,0.0,67.418,0.52,67.4200053693,1.998,0,1.998,65.42,0.52,65.4220666136,132.39
2019-12-04 03:30:00,2.004,0.0,2.004,2.004,0,2.004,0.0,0.0,0.0,0.0,64.704,0.25,64.7044829668,2.004,0,2.004,62.7,0.25,62.7004984031,132.09
2019-12-04 04:00:00,2.004,0.0,2.004,2.004,0,2.004,0.0,0.0,0.0,0.0,63.434,-0.05,63.4340197055,2.004,0,2.004,61.43,-0.05,61.4300203484,132.18
2019-12-04 04:30:00,4.176,0.0,4.176,4.176,0,4.176,0.0,0.0,0.0,0.0,62.136,-0.13,62.1361359919,4.176,0,4.176,57.96,-0.13,57.96014579,131.59
2019-12-04 05:00:00,2.045,0.0,2.045,2.045,0,2.045,0.0,0.0,0.0,0.0,59.785,-0.01,59.7850008363,2.045,0,2.045,57.74,-0.01,57.740000866,131.7
2019-12-04 05:30:00,2.073,0.0,2.073,2.073,0,2.073,0.0,0.0,0.0,0.0,60.763,1.26,60.7760624671,2.073,0,2.073,58.69,1.26,58.7035237443,131.4
2019-12-04 06:00:00,2.071,0.0,2.071,2.071,0,2.071,0.0,0.0,0.0,0.0,63.081,2.83,63.1444491701,2.071,0,2.071,61.01,2.83,61.0756006929,131.11
2019-12-04 06:30:00,2.071,0.0,2.071,2.071,0,2.071,0.0,0.0,0.0,0.0,71.031,1.85,71.0550875096,2.071,0,2.071,68.96,1.85,68.984810647,132.03
2019-12-04 07:00:00,4.099,0.0,4.099,4.099,0,4.099,0.0,0.0,0.0,0.0,80.229,2.41,80.2651888492,4.099,0,4.099,76.13,2.41,76.1681363826,132.52
2019-12-04 07:30:00,2.091,0.0,2.091,2.091,0,2.091,0.0,0.0,0.0,0.0,87.621,4.98,87.7624067639,2.091,0,2.091,85.53,4.98,85.674858039,132.52
2019-12-04 08:00:00,5.3,0.0,5.3,5.3,0,5.3,0.0,0.0,0.0,0.0,93.94,6.6,94.1715647104,5.3,0,5.3,88.64,6.6,88.8853733749,132.41
2019-12-04 08:30:00,9.16,0.0,9.16,9.16,0,9.16,0.0,0.0,0.0,0.0,96.1,7.3,96.3768644437,9.16,0,9.16,86.94,7.3,87.2459374412,132.07
2019-12-04 09:00:00,15.431,0.0,15.431,15.431,0,15.431,0.0,0.0,0.0,0.0,100.451,8.15,100.7810790823,15.431,0,15.431,85.02,8.15,85.4097353936,132.43
2019-12-04 09:30:00,27.306,0.0,27.306,27.306,0,27.306,0.0,0.0,0.0,0.0,108.706,8.12,109.0088475125,27.306,0,27.306,81.4,8.12,81.8039999022,132.43
2019-12-04 10:00:00,37.252,0.0,37.252,37.252,0,37.252,0.0,0.0,0.0,0.0,114.362,7.44,114.6037549298,37.252,0,37.252,77.11,7.44,77.4680947229,132.99
2019-12-04 10:30:00,47.35,0.0,47.35,47.35,0,47.35,0.0,0.0,0.0,0.0,119.47,5.45,119.5942448448,47.35,0,47.35,72.12,5.45,72.3256310031,133.21
2019-12-04 11:00:00,63.759,0.0,63.759,63.759,0,63.759,0.0,0.0,0.0,0.0,127.519,3.83,127.5765035616,63.759,0,63.759,63.76,3.83,63.8749285714,133.21
2019-12-04 11:30:00,77.961,0.0,77.961,77.961,0,77.961,0.0,0.0,0.0,0.0,133.071,2.83,133.1010891804,77.961,0,77.961,55.11,2.83,55.182615016,133.32
2019-12-04 12:00:00,85.012,0.0,85.012,85.012,0,85.012,0.0,0.0,0.0,0.0,136.472,2.65,136.4977262961,85.012,0,85.012,51.46,2.65,51.5281874317,133.32
2019-12-04 12:30:00,76.608,0.0,76.608,76.608,0,76.608,0.0,0.0,0.0,0.0,131.758,2.86,131.789036585,76.608,0,76.608,55.15,2.86,55.2241079602,133.18
2019-12-04 13:00:00,67.678,0.0,67.678,67.678,0,67.678,0.0,0.0,0.0,0.0,127.988,3.25,128.0292569845,67.678,0,67.678,60.31,3.25,60.3975049154,133.18
2019-12-04 13:30:00,62.465,0.0,62.465,62.465,0,62.465,0.0,0.0,0.0,0.0,122.695,2.38,122.7180810842,62.465,0,62.465,60.23,2.38,60.2770047365,133.26
2019-12-04 14:00:00,55.925,0.0,55.925,55.925,0,55.925,0.0,0.0,0.0,0.0,115.405,2.27,115.4273231302,55.925,0,55.925,59.48,2.27,59.5233004797,133.18
2019-12-04 14:30:00,43.869,0.0,43.869,43.869,0,43.869,0.0,0.0,0.0,0.0,106.799,2.35,106.8248515141,43.869,0,43.869,62.93,2.35,62.9738628321,133.18
2019-12-04 15:00:00,30.643,0.0,30.643,30.643,0,30.643,0.0,0.0,0.0,0.0,99.473,3.02,99.5188330368,30.643,0,30.643,68.83,3.02,68.8962212316,132.86
2019-12-04 15:30:00,16.632,0.0,16.632,16.632,0,16.632,0.0,0.0,0.0,0.0,92.382,3.9699999999999998,92.4672635261,16.632,0,16.632,75.75,3.9699999999999998,75.853961004,132.42
2019-12-04 16:00:00,7.078,0.0,7.078,7.078,0,7.078,0.0,0.0,0.0,0.0,91.288,6.58,91.5248345751,7.078,0,7.078,84.21,6.58,84.4666827808,131.32
2019-12-04 16:30:00,13.096,0.0,13.096,13.096,0,13.096,0.0,0.0,0.0,0.0,104.986,8.86,105.3591941693,13.096,0,13.096,91.89,8.86,92.316150808,130.96
2019-12-04 17:00:00,18.276,0.0,18.276,18.276,0,18.276,0.0,0.0,0.0,0.0,116.686,11.81,117.2821328933,18.276,0,18.276,98.41,11.81,99.1161147342,130.25
2019-12-04 17:30:00,18.359,0.0,18.359,18.359,0,18.359,0.0,0.0,0.0,0.0,119.919,12.56,120.5749566079,18.359,0,18.359,101.56,12.56,102.3337051025,130.68
2019-12-04 18:00:00,18.45,0.0,18.45,18.45,0,18.45,0.0,0.0,0.0,0.0,119.33,12.16,119.9479658018,18.45,0,18.45,100.88,12.16,101.6102357049,130.68
2019-12-04 18:30:00,16.732,0.0,16.732,16.732,0,16.732,0.0,0.0,0.0,0.0,116.462,11.23,117.0021809369,16.732,0,16.732,99.73,11.23,100.3602799916,130.45
2019-12-04 19:00:00,13.137,0.0,13.137,13.137,0,13.137,0.0,0.0,0.0,0.0,111.357,9.97,111.8024255059,13.137,0,13.137,98.22,9.97,98.7247147375,131.1
2019-12-04 19:30:00,11.496,0.0,11.496,11.496,0,11.496,0.0,0.0,0.0,0.0,107.646,8.23,107.9601510558,11.496,0,11.496,96.15,8.23,96.5015823704,131.84
2019-12-04 20:00:00,10.699,0.0,10.699,10.699,0,10.699,0.0,0.0,0.0,0.0,103.749,5.96,103.920049081,10.699,0,10.699,93.05,5.96,93.2406783545,132.58
2019-12-04 20:30:00,10.629,0.0,10.629,10.629,0,10.629,0.0,0.0,0.0,0.0,99.019,3.67,99.0869883537,10.629,0,10.629,88.39,3.67,88.4661573711,132.14
2019-12-04 21:00:00,4.177,0.0,4.177,4.177,0,4.177,0.0,0.0,0.0,0.0,89.087,2.74,89.1291263785,4.177,0,4.177,84.91,2.74,84.9541976597,132.21
2019-12-04 21:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,82.469,0.85,82.4733803175,2.729,0,2.729,79.74,0.85,79.7445302199,132.93
2019-12-04 22:00:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,76.449,-1.22,76.4587339746,2.729,0,2.729,73.72,-1.22,73.7300942628,133.18
2019-12-04 22:30:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,70.902,-0.47000000000000003,70.9035577669,2.742,0,2.742,68.16,-0.47000000000000003,68.1616204326,132.38
2019-12-04 23:00:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,65.809,0.8300000000000001,65.8142338784,2.749,0,2.749,63.06,0.8300000000000001,63.0654620216,131.86
2019-12-04 23:30:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,64.085,0.08,64.0850499337,2.765,0,2.765,61.32,0.08,61.3200521852,132.51
2019-12-05 00:00:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,61.693,-0.8,61.6981867562,2.803,0,2.803,58.89,-0.8,58.8954336091,132.61
2019-12-05 00:30:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,71.873,1.55,71.8897115657,2.813,0,2.813,69.06,1.55,69.0773921048,131.86
2019-12-05 01:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,73.441,2.08,73.4704490322,2.811,0,2.811,70.63,2.08,70.6606205747,131.7
2019-12-05 01:30:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,71.961,1.31,71.9729228321,2.821,0,2.821,69.14,1.31,69.1524092133,132.17
2019-12-05 02:00:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,70.317,0.78,70.3213259901,2.847,0,2.847,67.47,0.78,67.4745085199,132.17
2019-12-05 02:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,70.957,1.19,70.966977877,2.867,0,2.867,68.09,1.19,68.100397943,131.82
2019-12-05 03:00:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,70.269,0.91,70.2748921095,2.899,0,2.899,67.37,0.91,67.3761456303,131.98
2019-12-05 03:30:00,2.892,0.0,2.892,2.892,0,2.892,0.0,0.0,0.0,0.0,67.472,0.52,67.4740037644,2.892,0,2.892,64.58,0.52,64.5820934935,131.87
2019-12-05 04:00:00,2.895,0.0,2.895,2.895,0,2.895,0.0,0.0,0.0,0.0,65.425,-0.01,65.4250007642,2.895,0,2.895,62.53,-0.01,62.5300007996,132.12
2019-12-05 04:30:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,62.738,-0.13,62.738134687,2.768,0,2.768,59.97,-0.13,59.9701409036,131.83
2019-12-05 05:00:00,2.38,0.0,2.38,2.38,0,2.38,0.0,0.0,0.0,0.0,61.99,-0.21,61.9903557015,2.38,0,2.38,59.61,-0.21,59.6103699032,131.92
2019-12-05 05:30:00,2.401,0.0,2.401,2.401,0,2.401,0.0,0.0,0.0,0.0,64.131,0.45,64.1325787802,2.401,0,2.401,61.73,0.45,61.7316401856,131.77
2019-12-05 06:00:00,2.382,0.0,2.382,2.382,0,2.382,0.0,0.0,0.0,0.0,66.462,1.69,66.4834832421,2.382,0,2.382,64.08,1.69,64.1022815507,131.15
2019-12-05 06:30:00,2.3970000000000002,0.0,2.3970000000000002,2.3970000000000002,0,2.3970000000000002,0.0,0.0,0.0,0.0,73.377,0.65,73.379878911,2.3970000000000002,0,2.3970000000000002,70.98,0.65,70.9829761281,130.94
2019-12-05 07:00:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,81.951,4.48,82.0733623108,2.791,0,2.791,79.16,4.48,79.2866697497,129.58
2019-12-05 07:30:00,4.888,0.0,4.888,4.888,0,4.888,0.0,0.0,0.0,0.0,88.888,14.99,90.1430898294,4.888,0,4.888,84.0,14.99,85.3270185815,131.38
2019-12-05 08:00:00,5.03,0.0,5.03,5.03,0,5.03,0.0,0.0,0.0,0.0,91.68,17.0,93.2428142003,5.03,0,5.03,86.65,17.0,88.3018827659,131.38
2019-12-05 08:30:00,6.337,0.0,6.337,6.337,0,6.337,0.0,0.0,0.0,0.0,94.237,18.92,96.1175247757,6.337,0,6.337,87.9,18.92,89.9131603271,130.94
2019-12-05 09:00:00,13.659,0.0,13.659,13.659,0,13.659,0.0,0.0,0.0,0.0,98.979,18.78,100.7448799741,13.659,0,13.659,85.32,18.78,87.362410681,131.4
2019-12-05 09:30:00,20.218,0.0,20.218,20.218,0,20.218,0.0,0.0,0.0,0.0,103.348,18.63,105.0137419769,20.218,0,20.218,83.13,18.63,85.1919820171,131.3
2019-12-05 10:00:00,32.186,0.0,32.186,32.186,0,32.186,0.0,0.0,0.0,0.0,110.076,17.92,111.525119036,32.186,0,32.186,77.89,17.92,79.9248303095,131.79
2019-12-05 10:30:00,38.898,0.0,38.898,38.898,0,38.898,0.0,0.0,0.0,0.0,112.368,16.45,113.5657075177,38.898,0,38.898,73.47,16.45,75.2890656072,132.49
2019-12-05 11:00:00,49.424,0.0,49.424,49.424,0,49.424,0.0,0.0,0.0,0.0,116.514,15.79,117.5790640208,49.424,0,49.424,67.09,15.79,68.9230890196,132.79
2019-12-05 11:30:00,50.399,0.0,50.399,50.399,0,50.399,0.0,0.0,0.0,0.0,115.989,15.29,116.992445145,50.399,0,50.399,65.59,15.29,67.3485872161,132.95
2019-12-05 12:00:00,44.702,0.0,44.702,44.702,0,44.702,0.0,0.0,0.0,0.0,113.492,15.5,114.5455545362,44.702,0,44.702,68.79,15.5,70.5146374875,133.24
2019-12-05 12:30:00,39.814,0.0,39.814,39.814,0,39.814,0.0,0.0,0.0,0.0,110.854,15.59,111.9448856179,39.814,0,39.814,71.04,15.59,72.7305279783,133.24
2019-12-05 13:00:00,31.059,0.0,31.059,31.059,0,31.059,0.0,0.0,0.0,0.0,104.939,15.95,106.1442236817,31.059,0,31.059,73.88,15.95,75.5821202402,132.35
2019-12-05 13:30:00,27.107,0.0,27.107,27.107,0,27.107,0.0,0.0,0.0,0.0,102.747,15.72,103.9426015116,27.107,0,27.107,75.64,15.72,77.2562489382,132.03
2019-12-05 14:00:00,18.743,0.0,18.743,18.743,0,18.743,0.0,0.0,0.0,0.0,97.493,16.14,98.8199607822,18.743,0,18.743,78.75,16.14,80.3869522995,132.11
2019-12-05 14:30:00,12.997,0.0,12.997,12.997,0,12.997,0.0,0.0,0.0,0.0,93.957,16.96,95.475438983,12.997,0,12.997,80.96,16.96,82.7173693972,131.37
2019-12-05 15:00:00,8.743,0.0,8.743,8.743,0,8.743,0.0,0.0,0.0,0.0,91.403,17.21,93.0090990656,8.743,0,8.743,82.66,17.21,84.4325748749,131.37
2019-12-05 15:30:00,5.367,0.0,5.367,5.367,0,5.367,0.0,0.0,0.0,0.0,90.277,17.43,91.9442310806,5.367,0,5.367,84.91,17.43,86.6805226103,131.51
2019-12-05 16:00:00,6.395,0.0,6.395,6.395,0,6.395,0.0,0.0,0.0,0.0,95.535,18.52,97.3135480033,6.395,0,6.395,89.14,18.52,91.0435610024,130.95
2019-12-05 16:30:00,10.36,0.0,10.36,10.36,0,10.36,0.0,0.0,0.0,0.0,104.89,20.55,106.8841176228,10.36,0,10.36,94.53,20.55,96.7379108726,130.18
2019-12-05 17:00:00,16.182,0.0,16.182,16.182,0,16.182,0.0,0.0,0.0,0.0,113.852,21.31,115.829158695,16.182,0,16.182,97.67,21.31,99.9677197899,129.87
2019-12-05 17:30:00,15.829,0.0,15.829,15.829,0,15.829,0.0,0.0,0.0,0.0,115.789,21.39,117.7481406265,15.829,0,15.829,99.96,21.39,102.222960728,129.95
2019-12-05 18:00:00,13.444,0.0,13.444,13.444,0,13.444,0.0,0.0,0.0,0.0,113.794,20.95,115.706425647,13.444,0,13.444,100.35,20.95,102.5135356916,130.02
2019-12-05 18:30:00,12.938,0.0,12.938,12.938,0,12.938,0.0,0.0,0.0,0.0,113.098,20.1,114.8702207015,12.938,0,12.938,100.16,20.1,102.1569165549,130.58
2019-12-05 19:00:00,12.853,0.0,12.853,12.853,0,12.853,0.0,0.0,0.0,0.0,109.113,18.27,110.6320011073,12.853,0,12.853,96.26,18.27,97.9784695737,130.96
2019-12-05 19:30:00,8.225,0.0,8.225,8.225,0,8.225,0.0,0.0,0.0,0.0,102.905,17.08,104.3128248347,8.225,0,8.225,94.68,17.08,96.2082574419,131.4
2019-12-05 20:00:00,8.031,0.0,8.031,8.031,0,8.031,0.0,0.0,0.0,0.0,98.901,15.37,100.0881846224,8.031,0,8.031,90.87,15.37,92.1606955269,132.1
2019-12-05 20:30:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,92.489,13.71,93.4996215019,3.3890000000000002,0,3.3890000000000002,89.1,13.71,90.1486222856,132.94
2019-12-05 21:00:00,2.539,0.0,2.539,2.539,0,2.539,0.0,0.0,0.0,0.0,87.329,11.92,88.1387578821,2.539,0,2.539,84.79,11.92,85.6237729839,133.15
2019-12-05 21:30:00,2.577,0.0,2.577,2.577,0,2.577,0.0,0.0,0.0,0.0,80.567,9.93,81.1766369653,2.577,0,2.577,77.99,9.93,78.6196222326,133.45
2019-12-05 22:00:00,2.6,0.0,2.6,2.6,0,2.6,0.0,0.0,0.0,0.0,74.09,3.86,74.1904825432,2.6,0,2.6,71.49,3.86,71.5941317428,132.41
2019-12-05 22:30:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,68.402,-1.99,68.4309411305,2.662,0,2.662,65.74,-1.99,65.7701125132,131.07
2019-12-05 23:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,64.091,-0.63,64.0940963038,2.931,0,2.931,61.16,-0.63,61.1632446818,131.31
2019-12-05 23:30:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,62.306,12.72,63.5911631911,2.936,0,2.936,59.37,12.72,60.7173393686,131.82
2019-12-06 00:00:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,60.959,14.67,62.6993507223,2.949,0,2.949,58.01,14.67,59.8361847046,131.82
2019-12-06 00:30:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,69.436,7.9,69.8839616507,2.906,0,2.906,66.53,7.9,66.9973947255,132.58
2019-12-06 01:00:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,70.741,6.74,71.0613585643,2.951,0,2.951,67.79,6.74,68.1242372434,132.69
2019-12-06 01:30:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,68.962,5.86,69.2105269739,2.902,0,2.902,66.06,5.86,66.3194028924,133.3
2019-12-06 02:00:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,67.181,5.25,67.3858238875,2.911,0,2.911,64.27,5.25,64.4840709013,133.91
2019-12-06 02:30:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,67.576,5.5,67.7994526232,2.956,0,2.956,64.62,5.5,64.8536382942,133.73
2019-12-06 03:00:00,2.926,0.0,2.926,2.926,0,2.926,0.0,0.0,0.0,0.0,65.236,0.74,65.2401969341,2.926,0,2.926,62.31,0.74,62.3143940033,132.34
2019-12-06 03:30:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,62.919,-2.81,62.9817168788,2.809,0,2.809,60.11,-2.81,60.1756445749,130.43
2019-12-06 04:00:00,2.677,0.0,2.677,2.677,0,2.677,0.0,0.0,0.0,0.0,60.747,-3.4,60.8420743318,2.677,0,2.677,58.07,-3.4,58.1694498857,130.72
2019-12-06 04:30:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,59.514,-3.34,59.6076488045,2.634,0,2.634,56.88,-3.34,56.9779782021,130.47
2019-12-06 05:00:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,58.717,-3.15,58.8014335625,2.6470000000000002,0,2.6470000000000002,56.07,-3.15,56.1584134391,130.47
2019-12-06 05:30:00,2.578,0.0,2.578,2.578,0,2.578,0.0,0.0,0.0,0.0,61.098,-2.54,61.1507743532,2.578,0,2.578,58.52,-2.54,58.5750970977,130.47
2019-12-06 06:00:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,63.379,-1.87,63.406581212,2.749,0,2.749,60.63,-1.87,60.658831179,130.55
2019-12-06 06:30:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,69.279,0.63,69.2818644452,2.749,0,2.749,66.53,0.63,66.532982798,129.84
2019-12-06 07:00:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,76.074,3.15,76.1391881753,3.204,0,3.204,72.87,3.15,72.93805179739999,129.73
2019-12-06 07:30:00,5.375,0.0,5.375,5.375,0,5.375,0.0,0.0,0.0,0.0,83.815,5.21,83.9767725326,5.375,0,5.375,78.44,5.21,78.6128341939,129.58
2019-12-06 08:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,87.957,13.44,88.977904274,3.027,0,3.027,84.93,13.44,85.9868507389,131.46
2019-12-06 08:30:00,4.969,0.0,4.969,4.969,0,4.969,0.0,0.0,0.0,0.0,91.519,15.57,92.8340037971,4.969,0,4.969,86.55,15.57,87.9393393198,132.19
2019-12-06 09:00:00,10.77,0.0,10.77,10.77,0,10.77,0.0,0.0,0.0,0.0,94.74,15.65,96.0239037948,10.77,0,10.77,83.97,15.65,85.4159434766,131.92
2019-12-06 09:30:00,9.862,0.0,9.862,9.862,0,9.862,0.0,0.0,0.0,0.0,95.932,16.3,97.3069299896,9.862,0,9.862,86.07,16.3,87.599856735,131.67
2019-12-06 10:00:00,13.641,0.0,13.641,13.641,0,13.641,0.0,0.0,0.0,0.0,98.531,16.0,99.821630727,13.641,0,13.641,84.89,16.0,86.3846751455,131.91
2019-12-06 10:30:00,16.588,0.0,16.588,16.588,0,16.588,0.0,0.0,0.0,0.0,98.978,15.45,100.1765790192,16.588,0,16.588,82.39,15.45,83.8260973683,131.91
2019-12-06 11:00:00,26.336,0.0,26.336,26.336,0,26.336,0.0,0.0,0.0,0.0,104.126,14.92,105.1894969852,26.336,0,26.336,77.79,14.92,79.2078941773,132.12
2019-12-06 11:30:00,17.847,0.0,17.847,17.847,0,17.847,0.0,0.0,0.0,0.0,98.757,15.41,99.952054251,17.847,0,17.847,80.91,15.41,82.3644110038,131.99
2019-12-06 12:00:00,22.444,0.0,22.444,22.444,0,22.444,0.0,0.0,0.0,0.0,102.044,15.24,103.1757507169,22.444,0,22.444,79.6,15.24,81.0457747202,132.25
2019-12-06 12:30:00,27.411,0.0,27.411,27.411,0,27.411,0.0,0.0,0.0,0.0,105.631,14.32,106.5972352409,27.411,0,27.411,78.22,14.32,79.5200025151,132.08
2019-12-06 13:00:00,33.665,0.0,33.665,33.665,0,33.665,0.0,0.0,0.0,0.0,108.845,13.06,109.6257160752,33.665,0,33.665,75.18,13.06,76.3059368595,132.28
2019-12-06 13:30:00,26.798000000000002,0.0,26.798000000000002,26.798000000000002,0,26.798000000000002,0.0,0.0,0.0,0.0,104.128,12.62,104.8899651254,26.798000000000002,0,26.798000000000002,77.33,12.62,78.3530044095,132.28
2019-12-06 14:00:00,27.719,0.0,27.719,27.719,0,27.719,0.0,0.0,0.0,0.0,103.989,12.72,104.7640707542,27.719,0,27.719,76.27,12.72,77.3234201261,132.28
2019-12-06 14:30:00,21.093,0.0,21.093,21.093,0,21.093,0.0,0.0,0.0,0.0,99.413,12.48,100.1932880437,21.093,0,21.093,78.32,12.48,79.3080878599,132.51
2019-12-06 15:00:00,21.478,0.0,21.478,21.478,0,21.478,0.0,0.0,0.0,0.0,99.228,12.16,99.9703035106,21.478,0,21.478,77.75,12.16,78.6951593175,132.69
2019-12-06 15:30:00,12.785,0.0,12.785,12.785,0,12.785,0.0,0.0,0.0,0.0,93.415,12.46,94.2423144081,12.785,0,12.785,80.63,12.46,81.5870608614,132.47
2019-12-06 16:00:00,8.867,0.0,8.867,8.867,0,8.867,0.0,0.0,0.0,0.0,93.477,13.2,94.4043935895,8.867,0,8.867,84.61,13.2,85.633475347,131.97
2019-12-06 16:30:00,8.011,0.0,8.011,8.011,0,8.011,0.0,0.0,0.0,0.0,101.321,15.17,102.4503486622,8.011,0,8.011,93.31,15.17,94.5350993018,131.37
2019-12-06 17:00:00,8.04,0.0,8.04,8.04,0,8.04,0.0,0.0,0.0,0.0,108.76,18.16,110.2656936676,8.04,0,8.04,100.72,18.16,102.3440472133,130.5
2019-12-06 17:30:00,8.112,0.0,8.112,8.112,0,8.112,0.0,0.0,0.0,0.0,111.462,18.69,113.0181115751,8.112,0,8.112,103.35,18.69,105.0263709742,130.16
2019-12-06 18:00:00,7.645,0.0,7.645,7.645,0,7.645,0.0,0.0,0.0,0.0,110.875,17.86,112.3042529248,7.645,0,7.645,103.23,17.86,104.7636029354,130.77
2019-12-06 18:30:00,7.176,0.0,7.176,7.176,0,7.176,0.0,0.0,0.0,0.0,108.066,16.69,109.3472288446,7.176,0,7.176,100.89,16.69,102.2611764063,131.22
2019-12-06 19:00:00,7.232,0.0,7.232,7.232,0,7.232,0.0,0.0,0.0,0.0,103.762,15.24,104.8752127245,7.232,0,7.232,96.53,15.24,97.7256286754,131.22
2019-12-06 19:30:00,5.444,0.0,5.444,5.444,0,5.444,0.0,0.0,0.0,0.0,97.014,13.81,97.9920011838,5.444,0,5.444,91.57,13.81,92.6055127949,131.22
2019-12-06 20:00:00,3.284,0.0,3.284,3.284,0,3.284,0.0,0.0,0.0,0.0,92.094,11.9,92.8596512808,3.284,0,3.284,88.81,11.9,89.6037169988,131.65
2019-12-06 20:30:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,88.135,10.1,88.7118268609,3.275,0,3.275,84.86,10.1,85.4589351677,132.25
2019-12-06 21:00:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,84.271,8.77,84.7261136899,3.211,0,3.211,81.06,8.77,81.5330393154,132.58
2019-12-06 21:30:00,3.267,0.0,3.267,3.267,0,3.267,0.0,0.0,0.0,0.0,79.057,7.04,79.3698358887,3.267,0,3.267,75.79,7.04,76.1162643592,132.85
2019-12-06 22:00:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,74.461,4.95,74.6253510612,3.261,0,3.261,71.2,4.95,71.3718607015,133.3
2019-12-06 22:30:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,68.372,3.3,68.4515915374,3.332,0,3.332,65.04,3.3,65.1236639018,133.48
2019-12-06 23:00:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,64.537,2.33,64.5790466715,3.3970000000000002,0,3.3970000000000002,61.14,2.33,61.1843811769,133.66
2019-12-06 23:30:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,64.067,-2.92,64.1335083166,3.337,0,3.337,60.73,-2.92,60.8001587169,132.15
2019-12-07 00:00:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,62.141,-6.06,62.4357868614,3.321,0,3.321,58.82,-6.06,59.1313453255,130.99
2019-12-07 00:30:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,71.877,-3.61,71.9675984663,3.297,0,3.297,68.58,-3.61,68.6749481252,130.06
2019-12-07 01:00:00,3.336,0.0,3.336,3.336,0,3.336,0.0,0.0,0.0,0.0,72.796,-3.24,72.86806719,3.336,0,3.336,69.46,-3.24,69.5355247338,129.61
2019-12-07 01:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,69.382,-4.14,69.5054064372,3.362,0,3.362,66.02,-4.14,66.1496787596,129.88
2019-12-07 02:00:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,67.224,-4.8,67.3951494991,3.394,0,3.394,63.83,-4.8,64.0102249645,130.33
2019-12-07 02:30:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,66.754,-4.95,66.9372767298,3.094,0,3.094,63.66,-4.95,63.8521581468,130.43
2019-12-07 03:00:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,65.233,-5.37,65.4536568039,2.9130000000000003,0,2.9130000000000003,62.32,-5.37,62.5509336461,130.69
2019-12-07 03:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,62.294,-6.25,62.6067483264,2.924,0,2.924,59.37,-6.25,59.6980686455,131.03
2019-12-07 04:00:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,59.418,-7.46,59.8844748161,2.918,0,2.918,56.5,-7.46,56.9903640978,131.48
2019-12-07 04:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,57.679,-7.77,58.1999994931,2.9290000000000003,0,2.9290000000000003,54.75,-7.77,55.2986021523,131.71
2019-12-07 05:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,56.124,-8.03,56.6955401773,2.944,0,2.944,53.18,-8.03,53.7828346222,131.71
2019-12-07 05:30:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,56.114,-7.63,56.6303619625,2.864,0,2.864,53.25,-7.63,53.7938602445,131.52
2019-12-07 06:00:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,56.444,-7.35,56.9205379103,2.664,0,2.664,53.78,-7.35,54.2799309137,131.43
2019-12-07 06:30:00,2.302,0.0,2.302,2.302,0,2.302,0.0,0.0,0.0,0.0,60.862,-6.24,61.1810480786,2.302,0,2.302,58.56,-6.24,58.8915206121,131.08
2019-12-07 07:00:00,2.267,0.0,2.267,2.267,0,2.267,0.0,0.0,0.0,0.0,64.067,-4.89,64.2533469089,2.267,0,2.267,61.8,-4.89,61.9931617197,130.69
2019-12-07 07:30:00,2.563,0.0,2.563,2.563,0,2.563,0.0,0.0,0.0,0.0,66.913,-3.76,67.0185583924,2.563,0,2.563,64.35,-3.76,64.459755662,130.36
2019-12-07 08:00:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,71.226,-1.98,71.2535155343,2.606,0,2.606,68.62,-1.98,68.6485600723,129.76
2019-12-07 08:30:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,77.457,-1.35,77.4687636987,3.297,0,3.297,74.16,-1.35,74.1722866036,129.87
2019-12-07 09:00:00,10.303,0.0,10.303,10.303,0,10.303,0.0,0.0,0.0,0.0,84.843,-0.21,84.8432598914,10.303,0,10.303,74.54,-0.21,74.5402958137,129.64
2019-12-07 09:30:00,24.231,0.0,24.231,24.231,0,24.231,0.0,0.0,0.0,0.0,95.821,0.05,95.8210130452,24.231,0,24.231,71.59,0.05,71.5900174605,129.64
2019-12-07 10:00:00,34.693,0.0,34.693,34.693,0,34.693,0.0,0.0,0.0,0.0,101.833,0.15,101.8331104749,34.693,0,34.693,67.14,0.15,67.1401675601,129.84
2019-12-07 10:30:00,40.773,0.0,40.773,40.773,0,40.773,0.0,0.0,0.0,0.0,105.963,0.54,105.964375943,40.773,0,40.773,65.19,0.54,65.192236501,129.92
2019-12-07 11:00:00,41.337,0.0,41.337,41.337,0,41.337,0.0,0.0,0.0,0.0,105.897,0.12,105.8970679906,41.337,0,41.337,64.56,0.12,64.5601115241,130.2
2019-12-07 11:30:00,48.405,0.0,48.405,48.405,0,48.405,0.0,0.0,0.0,0.0,108.635,-1.05,108.640074213,48.405,0,48.405,60.23,-1.05,60.2391517205,130.65
2019-12-07 12:00:00,47.782,0.0,47.782,47.782,0,47.782,0.0,0.0,0.0,0.0,107.222,-0.73,107.2244850023,47.782,0,47.782,59.44,-0.73,59.4444825026,130.46
2019-12-07 12:30:00,40.879,0.0,40.879,40.879,0,40.879,0.0,0.0,0.0,0.0,105.079,-0.27,105.0793468813,40.879,0,40.879,64.2,-0.27,64.2005677545,130.2
2019-12-07 13:00:00,35.795,0.0,35.795,35.795,0,35.795,0.0,0.0,0.0,0.0,101.025,-0.84,101.0284921445,35.795,0,35.795,65.23,-0.84,65.2354083301,130.29
2019-12-07 13:30:00,29.266,0.0,29.266,29.266,0,29.266,0.0,0.0,0.0,0.0,95.796,-0.52,95.797411322,29.266,0,29.266,66.53,-0.52,66.5320321349,130.03
2019-12-07 14:00:00,18.911,0.0,18.911,18.911,0,18.911,0.0,0.0,0.0,0.0,88.851,-0.98,88.8564043893,18.911,0,18.911,69.94,-0.98,69.9468655481,130.11
2019-12-07 14:30:00,14.985,0.0,14.985,14.985,0,14.985,0.0,0.0,0.0,0.0,84.105,-1.35,84.1158339732,14.985,0,14.985,69.12,-1.35,69.1331823367,129.89
2019-12-07 15:00:00,9.889,0.0,9.889,9.889,0,9.889,0.0,0.0,0.0,0.0,81.169,-0.91,81.1741009251,9.889,0,9.889,71.28,-0.91,71.2858085456,129.65
2019-12-07 15:30:00,6.126,0.0,6.126,6.126,0,6.126,0.0,0.0,0.0,0.0,79.646,-0.11,79.6460759611,6.126,0,6.126,73.52,-0.11,73.5200822905,129.38
2019-12-07 16:00:00,3.54,0.0,3.54,3.54,0,3.54,0.0,0.0,0.0,0.0,81.01,6.68,81.2849463308,3.54,0,3.54,77.47,6.68,77.7574645934,131.54
2019-12-07 16:30:00,3.262,0.0,3.262,3.262,0,3.262,0.0,0.0,0.0,0.0,88.892,10.41,89.4994735404,3.262,0,3.262,85.63,10.41,86.2604486425,131.86
2019-12-07 17:00:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,94.415,12.99,95.3044192312,3.245,0,3.245,91.17,12.99,92.0907650093,131.28
2019-12-07 17:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,97.164,13.68,98.1222976494,3.194,0,3.194,93.97,13.68,94.9605354871,131.14
2019-12-07 18:00:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,97.167,13.4,98.0866244143,3.197,0,3.197,93.97,13.4,94.9206031376,131.14
2019-12-07 18:30:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,94.508,12.9,95.3843386726,3.218,0,3.218,91.29,12.9,92.1969310769,130.96
2019-12-07 19:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,91.156,11.27,91.8500366685,3.306,0,3.306,87.85,11.27,88.5699463701,131.4
2019-12-07 19:30:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,86.784,9.13,87.2629334597,3.314,0,3.314,83.47,9.13,83.9678378905,131.4
2019-12-07 20:00:00,3.295,0.0,3.295,3.295,0,3.295,0.0,0.0,0.0,0.0,83.215,7.98,83.5967500864,3.295,0,3.295,79.92,7.98,80.3174128069,131.32
2019-12-07 20:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,80.923,6.57,81.1892654789,3.323,0,3.323,77.6,6.57,77.8776277245,132.04
2019-12-07 21:00:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,77.973,5.04,78.1357173705,3.323,0,3.323,74.65,5.04,74.8199445335,132.33
2019-12-07 21:30:00,3.4050000000000002,0.0,3.4050000000000002,3.4050000000000002,0,3.4050000000000002,0.0,0.0,0.0,0.0,72.875,3.93,72.9808915059,3.4050000000000002,0,3.4050000000000002,69.47,3.93,69.5810735761,132.15
2019-12-07 22:00:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,69.823,2.38,69.8635507901,3.443,0,3.443,66.38,2.38,66.4226527624,133.02
2019-12-07 22:30:00,3.476,0.0,3.476,3.476,0,3.476,0.0,0.0,0.0,0.0,65.516,1.18,65.5266255502,3.476,0,3.476,62.04,1.18,62.0512207777,133.24
2019-12-07 23:00:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,62.12,0.34,62.1209304502,3.47,0,3.47,58.65,0.34,58.650985499,133.77
2019-12-07 23:30:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,59.133,-7.98,59.6690211835,3.493,0,3.493,55.64,-7.98,56.2093408608,131.02
2019-12-08 00:00:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,58.041,-7.69,58.5482175732,3.471,0,3.471,54.57,-7.69,55.109173465,130.56
2019-12-08 00:30:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,67.623,-5.54,67.8495521651,3.503,0,3.503,64.12,-5.54,64.3588843906,129.91
2019-12-08 01:00:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,69.189,-5.02,69.3708737223,3.539,0,3.539,65.65,-5.02,65.841650192,129.65
2019-12-08 01:30:00,3.505,0.0,3.505,3.505,0,3.505,0.0,0.0,0.0,0.0,66.505,-5.95,66.7706337022,3.505,0,3.505,63.0,-5.95,63.2803484504,130.2
2019-12-08 02:00:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,64.674,-6.57,65.0068548385,3.844,0,3.844,60.83,-6.57,61.1837707239,130.56
2019-12-08 02:30:00,3.968,0.0,3.968,3.968,0,3.968,0.0,0.0,0.0,0.0,64.918,-6.82,65.2752565985,3.968,0,3.968,60.95,-6.82,61.3303750192,130.86
2019-12-08 03:00:00,3.943,0.0,3.943,3.943,0,3.943,0.0,0.0,0.0,0.0,62.963,-7.45,63.4022229027,3.943,0,3.943,59.02,-7.45,59.4883425555,131.28
2019-12-08 03:30:00,3.959,0.0,3.959,3.959,0,3.959,0.0,0.0,0.0,0.0,60.869,-7.92,61.3820947916,3.959,0,3.959,56.91,-7.92,57.4584589073,131.28
2019-12-08 04:00:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,58.65,-8.22,59.2232293952,3.91,0,3.91,54.74,-8.22,55.3537351947,131.17
2019-12-08 04:30:00,3.904,0.0,3.904,3.904,0,3.904,0.0,0.0,0.0,0.0,56.814,-8.65,57.4687140625,3.904,0,3.904,52.91,-8.65,53.6124108766,131.39
2019-12-08 05:00:00,3.894,0.0,3.894,3.894,0,3.894,0.0,0.0,0.0,0.0,55.614,-8.71,56.2919274497,3.894,0,3.894,51.72,-8.71,52.448284052,131.39
2019-12-08 05:30:00,3.941,0.0,3.941,3.941,0,3.941,0.0,0.0,0.0,0.0,55.371,-8.36,55.9985467758,3.941,0,3.941,51.43,-8.36,52.1050333461,131.04
2019-12-08 06:00:00,3.904,0.0,3.904,3.904,0,3.904,0.0,0.0,0.0,0.0,55.584,-8.17,56.1812242302,3.904,0,3.904,51.68,-8.17,52.3218052059,130.96
2019-12-08 06:30:00,3.951,0.0,3.951,3.951,0,3.951,0.0,0.0,0.0,0.0,58.171,-7.29,58.6260124945,3.951,0,3.951,54.22,-7.29,54.7078833442,130.55
2019-12-08 07:00:00,3.885,0.0,3.885,3.885,0,3.885,0.0,0.0,0.0,0.0,60.035,-6.38,60.3730537989,3.885,0,3.885,56.15,-6.38,56.5112988702,130.29
2019-12-08 07:30:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,60.728,-5.8,61.0043439765,3.678,0,3.678,57.05,-5.8,57.3440711844,129.88
2019-12-08 08:00:00,3.632,0.0,3.632,3.632,0,3.632,0.0,0.0,0.0,0.0,63.612,-5.16,63.8209381316,3.632,0,3.632,59.98,-5.16,60.2015448307,129.76
2019-12-08 08:30:00,4.49,0.0,4.49,4.49,0,4.49,0.0,0.0,0.0,0.0,69.22,-4.15,69.3442924832,4.49,0,4.49,64.73,-4.15,64.8628969442,129.62
2019-12-08 09:00:00,10.006,0.0,10.006,10.006,0,10.006,0.0,0.0,0.0,0.0,77.336,2.73,77.38417019,10.006,0,10.006,67.33,2.73,67.3853233279,131.29
2019-12-08 09:30:00,18.067,0.0,18.067,18.067,0,18.067,0.0,0.0,0.0,0.0,86.537,5.46,86.7090766241,18.067,0,18.067,68.47,5.46,68.6873532755,132.19
2019-12-08 10:00:00,31.904,0.0,31.904,31.904,0,31.904,0.0,0.0,0.0,0.0,96.644,5.58,96.8049540881,31.904,0,31.904,64.74,5.58,64.9800277008,132.9
2019-12-08 10:30:00,48.532,0.0,48.532,48.532,0,48.532,0.0,0.0,0.0,0.0,106.932,5.5600000000000005,107.0764503708,48.532,0,48.532,58.4,5.5600000000000005,58.6640741851,133.18
2019-12-08 11:00:00,44.472,0.0,44.472,44.472,0,44.472,0.0,0.0,0.0,0.0,105.302,6.02,105.4739380321,44.472,0,44.472,60.83,6.02,61.1271568127,132.98
2019-12-08 11:30:00,29.781,0.0,29.781,29.781,0,29.781,0.0,0.0,0.0,0.0,99.571,6.94,99.812562541,29.781,0,29.781,69.79,6.94,70.1342120509,132.4
2019-12-08 12:00:00,47.298,0.0,47.298,47.298,0,47.298,0.0,0.0,0.0,0.0,109.878,6.71,110.0826915732,47.298,0,47.298,62.58,6.71,62.9387043082,132.4
2019-12-08 12:30:00,29.346,0.0,29.346,29.346,0,29.346,0.0,0.0,0.0,0.0,102.516,7.45,102.7863451826,29.346,0,29.346,73.17,7.45,73.5482929782,132.1
2019-12-08 13:00:00,19.637,0.0,19.637,19.637,0,19.637,0.0,0.0,0.0,0.0,99.377,8.25,99.7188579407,19.637,0,19.637,79.74,8.25,80.1656416428,131.8
2019-12-08 13:30:00,31.898,0.0,31.898,31.898,0,31.898,0.0,0.0,0.0,0.0,106.328,8.42,106.6608643505,31.898,0,31.898,74.43,8.42,74.9047481806,132.58
2019-12-08 14:00:00,50.494,0.0,50.494,50.494,0,50.494,0.0,0.0,0.0,0.0,112.634,6.48,112.8202479877,50.494,0,50.494,62.14,6.48,62.4769557517,133.23
2019-12-08 14:30:00,25.963,0.0,25.963,25.963,0,25.963,0.0,0.0,0.0,0.0,96.913,6.15,97.1079402984,25.963,0,25.963,70.95,6.15,71.2160445405,132.96
2019-12-08 15:00:00,30.111,0.0,30.111,30.111,0,30.111,0.0,0.0,0.0,0.0,98.761,5.52,98.9151430318,30.111,0,30.111,68.65,5.52,68.8715681541,133.21
2019-12-08 15:30:00,13.627,0.0,13.627,13.627,0,13.627,0.0,0.0,0.0,0.0,90.777,6.71,91.0246550611,13.627,0,13.627,77.15,6.71,77.441246116,132.46
2019-12-08 16:00:00,5.575,0.0,5.575,5.575,0,5.575,0.0,0.0,0.0,0.0,90.075,8.82,90.5057900082,5.575,0,5.575,84.5,8.82,84.9590630833,131.84
2019-12-08 16:30:00,5.317,0.0,5.317,5.317,0,5.317,0.0,0.0,0.0,0.0,96.667,11.24,97.3182741781,5.317,0,5.317,91.35,11.24,92.0389053607,131.34
2019-12-08 17:00:00,6.198,0.0,6.198,6.198,0,6.198,0.0,0.0,0.0,0.0,104.008,14.2,104.9728729911,6.198,0,6.198,97.81,14.2,98.8353990228,130.66
2019-12-08 17:30:00,6.191,0.0,6.191,6.191,0,6.191,0.0,0.0,0.0,0.0,107.911,14.97,108.9444116098,6.191,0,6.191,101.72,14.97,102.8156568816,130.66
2019-12-08 18:00:00,6.193,0.0,6.193,6.193,0,6.193,0.0,0.0,0.0,0.0,108.023,14.39,108.9772482172,6.193,0,6.193,101.83,14.39,102.8417279124,130.87
2019-12-08 18:30:00,6.186,0.0,6.186,6.186,0,6.186,0.0,0.0,0.0,0.0,104.926,13.38,105.7756582395,6.186,0,6.186,98.74,13.38,99.6424206852,131.17
2019-12-08 19:00:00,6.156,0.0,6.156,6.156,0,6.156,0.0,0.0,0.0,0.0,101.076,11.79,101.7612985177,6.156,0,6.156,94.92,11.79,95.6494145304,131.62
2019-12-08 19:30:00,6.216,0.0,6.216,6.216,0,6.216,0.0,0.0,0.0,0.0,96.646,9.98,97.1599182585,6.216,0,6.216,90.43,9.98,90.9790376955,131.88
2019-12-08 20:00:00,6.215,0.0,6.215,6.215,0,6.215,0.0,0.0,0.0,0.0,91.945,8.76,92.3613589387,6.215,0,6.215,85.73,8.76,86.1763917787,131.59
2019-12-08 20:30:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,86.472,7.91,86.8330287621,3.592,0,3.592,82.88,7.91,83.2566063445,131.69
2019-12-08 21:00:00,4.64,0.0,4.64,4.64,0,4.64,0.0,0.0,0.0,0.0,83.93,6.04,84.1470528301,4.64,0,4.64,79.29,6.04,79.5197189381,132.41
2019-12-08 21:30:00,5.434,0.0,5.434,5.434,0,5.434,0.0,0.0,0.0,0.0,80.984,4.19,81.0923199569,5.434,0,5.434,75.55,4.19,75.6660994105,132.6
2019-12-08 22:00:00,3.648,0.0,3.648,3.648,0,3.648,0.0,0.0,0.0,0.0,75.418,2.68,75.4656022569,3.648,0,3.648,71.77,2.68,71.8200201894,133.11
2019-12-08 22:30:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,69.339,1.8599999999999999,69.3639425134,3.789,0,3.789,65.55,1.8599999999999999,65.5763837063,133.57
2019-12-08 23:00:00,3.795,0.0,3.795,3.795,0,3.795,0.0,0.0,0.0,0.0,65.595,-4.76,65.7674815163,3.795,0,3.795,61.8,-4.76,61.9830428424,132.04
2019-12-08 23:30:00,3.677,0.0,3.677,3.677,0,3.677,0.0,0.0,0.0,0.0,61.347,-7.7,61.8283463227,3.677,0,3.677,57.67,-7.7,58.1817746378,131.67
2019-12-09 00:00:00,3.681,0.0,3.681,3.681,0,3.681,0.0,0.0,0.0,0.0,59.281,-8.41,59.8745777522,3.681,0,3.681,55.6,-8.41,56.2324470391,132.0
2019-12-09 00:30:00,3.645,0.0,3.645,3.645,0,3.645,0.0,0.0,0.0,0.0,69.045,-6.25,69.3272999979,3.645,0,3.645,65.4,-6.25,65.6979641998,131.43
2019-12-09 01:00:00,4.385,0.0,4.385,4.385,0,4.385,0.0,0.0,0.0,0.0,71.065,-5.5600000000000005,71.2821704566,4.385,0,4.385,66.68,-5.5600000000000005,66.9114041102,130.93
2019-12-09 01:30:00,6.577,0.0,6.577,6.577,0,6.577,0.0,0.0,0.0,0.0,70.797,-6.34,71.0803123868,6.577,0,6.577,64.22,-6.34,64.5321935161,131.51
2019-12-09 02:00:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,66.996,-6.58,67.3183512573,3.246,0,3.246,63.75,-6.58,64.0886799677,131.7
2019-12-09 02:30:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,67.762,-6.31,68.0551595693,3.232,0,3.232,64.53,-6.31,64.8377744837,131.7
2019-12-09 03:00:00,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0,67.059,-6.67,67.3898982118,3.189,0,3.189,63.87,-6.67,64.2173325513,131.93
2019-12-09 03:30:00,2.291,0.0,2.291,2.291,0,2.291,0.0,0.0,0.0,0.0,63.821,-7.18,64.2236127993,2.291,0,2.291,61.53,-7.18,61.9475043888,132.02
