Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-09 04:00:00,2.287,0.0,2.287,2.287,0,2.287,0.0,0.0,0.0,0.0,62.007,-7.66,62.4783454406,2.287,0,2.287,59.72,-7.66,60.2092517808,132.27
2019-12-09 04:30:00,2.263,0.0,2.263,2.263,0,2.263,0.0,0.0,0.0,0.0,61.113,-7.51,61.5727120484,2.263,0,2.263,58.85,-7.51,59.3272500627,132.17
2019-12-09 05:00:00,2.239,0.0,2.239,2.239,0,2.239,0.0,0.0,0.0,0.0,60.269,-7.65,60.752570818,2.239,0,2.239,58.03,-7.65,58.5320715506,132.17
2019-12-09 05:30:00,2.12,0.0,2.12,2.12,0,2.12,0.0,0.0,0.0,0.0,61.19,-6.88,61.5755673949,2.12,0,2.12,59.07,-6.88,59.4693139358,131.54
2019-12-09 06:00:00,2.109,0.0,2.109,2.109,0,2.109,0.0,0.0,0.0,0.0,63.369,-5.78,63.6320560802,2.109,0,2.109,61.26,-5.78,61.5320729376,131.07
2019-12-09 06:30:00,2.115,0.0,2.115,2.115,0,2.115,0.0,0.0,0.0,0.0,71.495,-1.92,71.5207761773,2.115,0,2.115,69.38,-1.92,69.4065616495,129.75
2019-12-09 07:00:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,79.555,6.51,79.8209128299,2.535,0,2.535,77.02,6.51,77.2946343545,131.05
2019-12-09 07:30:00,2.576,0.0,2.576,2.576,0,2.576,0.0,0.0,0.0,0.0,87.586,12.57,88.4834012457,2.576,0,2.576,85.01,12.57,85.9343063043,131.22
2019-12-09 08:00:00,2.501,0.0,2.501,2.501,0,2.501,0.0,0.0,0.0,0.0,91.551,14.91,92.7571760081,2.501,0,2.501,89.05,14.91,90.2895929773,130.88
2019-12-09 08:30:00,3.6390000000000002,0.0,3.6390000000000002,3.6390000000000002,0,3.6390000000000002,0.0,0.0,0.0,0.0,95.039,15.81,96.3450446105,3.6390000000000002,0,3.6390000000000002,91.4,15.81,92.757296748,130.88
2019-12-09 09:00:00,10.341,0.0,10.341,10.341,0,10.341,0.0,0.0,0.0,0.0,100.201,16.47,101.5455626849,10.341,0,10.341,89.86,16.47,91.3568853453,130.88
2019-12-09 09:30:00,16.094,0.0,16.094,16.094,0,16.094,0.0,0.0,0.0,0.0,106.004,16.65,107.303637012,16.094,0,16.094,89.91,16.65,91.4386712502,131.1
2019-12-09 10:00:00,26.906,0.0,26.906,26.906,0,26.906,0.0,0.0,0.0,0.0,111.966,16.11,113.119040201,26.906,0,26.906,85.06,16.11,86.572141593,131.74
2019-12-09 10:30:00,37.154,0.0,37.154,37.154,0,37.154,0.0,0.0,0.0,0.0,117.794,15.27,118.7796250878,37.154,0,37.154,80.64,15.27,82.0730315024,132.29
2019-12-09 11:00:00,46.5,0.0,46.5,46.5,0,46.5,0.0,0.0,0.0,0.0,121.09,14.95,122.0093873438,46.5,0,46.5,74.59,14.95,76.0734552916,132.51
2019-12-09 11:30:00,63.225,0.0,63.225,63.225,0,63.225,0.0,0.0,0.0,0.0,130.095,14.51,130.9016773193,63.225,0,63.225,66.87,14.51,68.4261426649,132.9
2019-12-09 12:00:00,61.811,0.0,61.811,61.811,0,61.811,0.0,0.0,0.0,0.0,128.901,14.0,129.6590444242,61.811,0,61.811,67.09,14.0,68.5351595898,133.12
2019-12-09 12:30:00,63.336,0.0,63.336,63.336,0,63.336,0.0,0.0,0.0,0.0,131.356,14.73,132.1793162185,63.336,0,63.336,68.02,14.73,69.5966471894,132.51
2019-12-09 13:00:00,65.616,0.0,65.616,65.616,0,65.616,0.0,0.0,0.0,0.0,131.786,5.22,131.8893407217,65.616,0,65.616,66.17,5.22,66.3755775869,132.0
2019-12-09 13:30:00,60.635,0.0,60.635,60.635,0,60.635,0.0,0.0,0.0,0.0,129.255,2.86,129.2866374572,60.635,0,60.635,68.62,2.86,68.6795748385,132.29
2019-12-09 14:00:00,57.086,0.0,57.086,57.086,0,57.086,0.0,0.0,0.0,0.0,125.156,2.6,125.183003383,57.086,0,57.086,68.07,2.6,68.1196366696,132.19
2019-12-09 14:30:00,43.758,0.0,43.758,43.758,0,43.758,0.0,0.0,0.0,0.0,115.798,2.49,115.8247680939,43.758,0,43.758,72.04,2.49,72.0830194984,132.06
2019-12-09 15:00:00,30.803,0.0,30.803,30.803,0,30.803,0.0,0.0,0.0,0.0,107.863,2.92,107.9025169725,30.803,0,30.803,77.06,2.92,77.1153032802,131.65
2019-12-09 15:30:00,16.984,0.0,16.984,16.984,0,16.984,0.0,0.0,0.0,0.0,101.374,3.16,101.4232393291,16.984,0,16.984,84.39,3.16,84.4491426836,131.41
2019-12-09 16:00:00,12.044,0.0,12.044,12.044,0,12.044,0.0,0.0,0.0,0.0,102.774,4.74,102.8832477909,12.044,0,12.044,90.73,4.74,90.8537313488,130.67
2019-12-09 16:30:00,12.607,0.0,12.607,12.607,0,12.607,0.0,0.0,0.0,0.0,111.297,8.25,111.602350822,12.607,0,12.607,98.69,8.25,99.0342294361,129.7
2019-12-09 17:00:00,15.589,0.0,15.589,15.589,0,15.589,0.0,0.0,0.0,0.0,121.719,18.12,123.0603484515,15.589,0,15.589,106.13,18.12,107.6657387473,132.11
2019-12-09 17:30:00,17.443,0.0,17.443,17.443,0,17.443,0.0,0.0,0.0,0.0,126.263,18.38,127.5937677514,17.443,0,17.443,108.82,18.38,110.3613011884,132.27
2019-12-09 18:00:00,17.655,0.0,17.655,17.655,0,17.655,0.0,0.0,0.0,0.0,126.165,17.5,127.3729061653,17.655,0,17.655,108.51,17.5,109.9121016995,132.47
2019-12-09 18:30:00,17.696,0.0,17.696,17.696,0,17.696,0.0,0.0,0.0,0.0,123.956,15.76,124.953861629,17.696,0,17.696,106.26,15.76,107.422368248,132.96
2019-12-09 19:00:00,17.141,0.0,17.141,17.141,0,17.141,0.0,0.0,0.0,0.0,120.121,14.55,120.9989964463,17.141,0,17.141,102.98,14.55,104.0028023661,133.32
2019-12-09 19:30:00,7.677,0.0,7.677,7.677,0,7.677,0.0,0.0,0.0,0.0,110.657,13.98,111.5365951112,7.677,0,7.677,102.98,13.98,103.9245918924,133.32
2019-12-09 20:00:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,103.03,12.73,103.8134567385,2.74,0,2.74,100.29,12.73,101.0946932336,133.64
2019-12-09 20:30:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,99.179,13.75,100.1276012945,2.729,0,2.729,96.45,13.75,97.4251764176,133.31
2019-12-09 21:00:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,96.512,19.51,98.4642384016,2.732,0,2.732,93.78,19.51,95.787935044,130.72
2019-12-09 21:30:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,91.655,17.81,93.3693478878,2.745,0,2.745,88.91,17.81,90.6762603993,131.11
2019-12-09 22:00:00,2.758,0.0,2.758,2.758,0,2.758,0.0,0.0,0.0,0.0,84.788,15.26,86.1502904464,2.758,0,2.758,82.03,15.26,83.4373327714,131.56
2019-12-09 22:30:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,76.636,13.67,77.8456511052,2.826,0,2.826,73.81,13.67,75.0652049887,131.96
2019-12-09 23:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,71.486,12.17,72.5145302405,2.866,0,2.866,68.62,12.17,69.6908408616,132.22
2019-12-09 23:30:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,68.91,11.67,69.891179701,3.1,0,3.1,65.81,11.67,66.8367039882,131.74
2019-12-10 00:00:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,65.805,11.59,66.8178578301,3.085,0,3.085,62.72,11.59,63.7818665453,131.29
2019-12-10 00:30:00,2.933,0.0,2.933,2.933,0,2.933,0.0,0.0,0.0,0.0,74.743,13.69,75.9863944993,2.933,0,2.933,71.81,13.69,73.1032981472,130.74
2019-12-10 01:00:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,77.38,14.33,78.695700645,2.96,0,2.96,74.42,14.33,75.7871051037,130.54
2019-12-10 01:30:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,75.236,13.85,76.5001842874,2.936,0,2.936,72.3,13.85,73.6146215096,130.7
2019-12-10 02:00:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,73.333,13.17,74.5062265116,2.9530000000000003,0,2.9530000000000003,70.38,13.17,71.6016291714,131.08
2019-12-10 02:30:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,74.549,13.41,75.7455048237,2.969,0,2.969,71.58,13.41,72.8253012352,131.37
2019-12-10 03:00:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,73.258,12.85,74.3764550379,2.958,0,2.958,70.3,12.85,71.4647640449,131.56
2019-12-10 03:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,70.945,12.48,72.0343211601,3.005,0,3.005,67.94,12.48,69.076725458,131.56
2019-12-10 04:00:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,67.594,12.08,68.664949108,3.004,0,3.004,64.59,12.08,65.7099269517,131.72
2019-12-10 04:30:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,65.449,11.61,66.4707732842,3.009,0,3.009,62.44,11.61,63.5102015427,131.72
2019-12-10 05:00:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,63.626,11.82,64.7146063575,3.006,0,3.006,60.62,11.82,61.7616126732,131.72
2019-12-10 05:30:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,66.177,12.75,67.3940489138,2.977,0,2.977,63.2,12.75,64.473269655,131.72
2019-12-10 06:00:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,70.044,13.49,71.3312136165,2.924,0,2.924,67.12,13.49,68.462212205,131.51
2019-12-10 06:30:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,74.984,16.37,76.7500954788,2.944,0,2.944,72.04,16.37,73.8765084448,131.26
2019-12-10 07:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,82.856,19.74,85.1750217846,2.916,0,2.916,79.94,19.74,82.3411877495,130.88
2019-12-10 07:30:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,91.325,17.78,93.0396905896,3.155,0,3.155,88.17,17.78,89.9448569958,131.73
2019-12-10 08:00:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,94.566,14.04,95.602562497,3.246,0,3.246,91.32,14.04,92.3929867468,132.74
2019-12-10 08:30:00,3.45,0.0,3.45,3.45,0,3.45,0.0,0.0,0.0,0.0,97.36,15.04,98.5148273104,3.45,0,3.45,93.91,15.04,95.1067279429,132.74
2019-12-10 09:00:00,4.084,0.0,4.084,4.084,0,4.084,0.0,0.0,0.0,0.0,97.994,15.52,99.2153941483,4.084,0,4.084,93.91,15.52,95.1838142753,132.49
2019-12-10 09:30:00,4.563,0.0,4.563,4.563,0,4.563,0.0,0.0,0.0,0.0,100.183,16.11,101.4700231053,4.563,0,4.563,95.62,16.11,96.9676054154,132.63
2019-12-10 10:00:00,7.478,0.0,7.478,7.478,0,7.478,0.0,0.0,0.0,0.0,101.998,16.4,103.3080442366,7.478,0,7.478,94.52,16.4,95.9322177373,132.82
2019-12-10 10:30:00,7.7,0.0,7.7,7.7,0,7.7,0.0,0.0,0.0,0.0,102.06,15.92,103.2941915114,7.7,0,7.7,94.36,15.92,95.6935525519,133.18
2019-12-10 11:00:00,8.317,0.0,8.317,8.317,0,8.317,0.0,0.0,0.0,0.0,101.137,16.19,102.4246497138,8.317,0,8.317,92.82,16.19,94.2213802701,132.88
2019-12-10 11:30:00,8.385,0.0,8.385,8.385,0,8.385,0.0,0.0,0.0,0.0,100.135,15.95,101.39734081820001,8.385,0,8.385,91.75,15.95,93.1260704636,133.29
2019-12-10 12:00:00,8.328,0.0,8.328,8.328,0,8.328,0.0,0.0,0.0,0.0,101.918,15.71,103.1216893966,8.328,0,8.328,93.59,15.71,94.8993793447,133.37
2019-12-10 12:30:00,8.661,0.0,8.661,8.661,0,8.661,0.0,0.0,0.0,0.0,102.801,15.82,104.0111436386,8.661,0,8.661,94.14,15.82,95.4600020951,133.23
2019-12-10 13:00:00,9.107,0.0,9.107,9.107,0,9.107,0.0,0.0,0.0,0.0,102.507,15.67,103.6978010808,9.107,0,9.107,93.4,15.67,94.7053794671,133.33
2019-12-10 13:30:00,8.134,0.0,8.134,8.134,0,8.134,0.0,0.0,0.0,0.0,100.464,15.29,101.6208610276,8.134,0,8.134,92.33,15.29,93.5874617671,133.33
2019-12-10 14:00:00,6.761,0.0,6.761,6.761,0,6.761,0.0,0.0,0.0,0.0,99.591,15.14,100.7352315776,6.761,0,6.761,92.83,15.14,94.0565175838,133.33
2019-12-10 14:30:00,7.226,0.0,7.226,7.226,0,7.226,0.0,0.0,0.0,0.0,98.616,15.01,99.7517696886,7.226,0,7.226,91.39,15.01,92.6144276018,133.33
2019-12-10 15:00:00,7.03,0.0,7.03,7.03,0,7.03,0.0,0.0,0.0,0.0,97.51,14.71,98.6133064044,7.03,0,7.03,90.48,14.71,91.6679578697,133.63
2019-12-10 15:30:00,5.647,0.0,5.647,5.647,0,5.647,0.0,0.0,0.0,0.0,96.097,10.15,96.6315471728,5.647,0,5.647,90.45,10.15,91.0177180553,132.28
2019-12-10 16:00:00,5.754,0.0,5.754,5.754,0,5.754,0.0,0.0,0.0,0.0,100.004,9.21,100.4272080464,5.754,0,5.754,94.25,9.21,94.6989260763,130.11
2019-12-10 16:30:00,8.578,0.0,8.578,8.578,0,8.578,0.0,0.0,0.0,0.0,111.048,12.43,111.7415017082,8.578,0,8.578,102.47,12.43,103.2211499645,129.84
2019-12-10 17:00:00,13.292,0.0,13.292,13.292,0,13.292,0.0,0.0,0.0,0.0,119.722,20.17,121.4091684512,13.292,0,13.292,106.43,20.17,108.3243915284,131.95
2019-12-10 17:30:00,18.65,0.0,18.65,18.65,0,18.65,0.0,0.0,0.0,0.0,124.37,19.88,125.9488439804,18.65,0,18.65,105.72,19.88,107.5729185251,132.05
2019-12-10 18:00:00,18.575,0.0,18.575,18.575,0,18.575,0.0,0.0,0.0,0.0,122.925,19.39,124.4448782594,18.575,0,18.575,104.35,19.39,106.136207771,132.38
2019-12-10 18:30:00,18.582,0.0,18.582,18.582,0,18.582,0.0,0.0,0.0,0.0,121.012,18.42,122.4058844337,18.582,0,18.582,102.43,18.42,104.0730575125,132.84
2019-12-10 19:00:00,18.616,0.0,18.616,18.616,0,18.616,0.0,0.0,0.0,0.0,117.036,16.94,118.2556083068,18.616,0,18.616,98.42,16.94,99.8672118365,133.32
2019-12-10 19:30:00,14.48,0.0,14.48,14.48,0,14.48,0.0,0.0,0.0,0.0,111.37,14.79,112.3477681131,14.48,0,14.48,96.89,14.79,98.0123267758,133.6
2019-12-10 20:00:00,10.204,0.0,10.204,10.204,0,10.204,0.0,0.0,0.0,0.0,104.484,12.7,105.2530106743,10.204,0,10.204,94.28,12.7,95.1315321016,133.75
2019-12-10 20:30:00,7.715,0.0,7.715,7.715,0,7.715,0.0,0.0,0.0,0.0,98.625,10.74,99.2080552425,7.715,0,7.715,90.91,10.74,91.5422072052,133.39
2019-12-10 21:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,91.489,9.14,91.9444219135,2.6189999999999998,0,2.6189999999999998,88.87,9.14,89.3387737771,133.5
2019-12-10 21:30:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,86.548,7.04,86.8338522928,3.018,0,3.018,83.53,7.04,83.8261444897,133.92
2019-12-10 22:00:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,83.037,10.93,83.753258259,3.427,0,3.427,79.61,10.93,80.356810539,132.34
2019-12-10 22:30:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,76.867,9.27,77.4239535867,3.337,0,3.337,73.53,9.27,74.1120354598,132.34
2019-12-10 23:00:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,70.99,7.41,71.3756835344,3.37,0,3.37,67.62,7.41,68.0247932742,132.82
2019-12-10 23:30:00,3.438,0.0,3.438,3.438,0,3.438,0.0,0.0,0.0,0.0,66.428,7.37,66.8355899503,3.438,0,3.438,62.99,7.37,63.4196893717,131.54
2019-12-11 00:00:00,3.457,0.0,3.457,3.457,0,3.457,0.0,0.0,0.0,0.0,64.717,6.67,65.0598108589,3.457,0,3.457,61.26,6.67,61.6220455681,131.97
2019-12-11 00:30:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,70.937,6.6,71.2433714039,3.487,0,3.487,67.45,6.6,67.7721366049,132.36
2019-12-11 01:00:00,3.42,0.0,3.42,3.42,0,3.42,0.0,0.0,0.0,0.0,71.24,3.91,71.3472192871,3.42,0,3.42,67.82,3.91,67.9326173498,133.42
2019-12-11 01:30:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,69.068,2.48,69.1125098951,3.348,0,3.348,65.72,2.48,65.7667758066,133.58
2019-12-11 02:00:00,3.441,0.0,3.441,3.441,0,3.441,0.0,0.0,0.0,0.0,66.791,-4.91,66.9712309951,3.441,0,3.441,63.35,-4.91,63.5399921309,131.34
2019-12-11 02:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,67.607,-4.92,67.7857864821,3.327,0,3.327,64.28,-4.92,64.4680137743,131.54
2019-12-11 03:00:00,3.305,0.0,3.305,3.305,0,3.305,0.0,0.0,0.0,0.0,66.475,-5.27,66.6835701279,3.305,0,3.305,63.17,-5.27,63.3894454937,131.81
2019-12-11 03:30:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,64.437,-5.72,64.6903808074,3.297,0,3.297,61.14,-5.72,61.4069865732,132.06
2019-12-11 04:00:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,62.303,-6.31,62.6217207445,3.323,0,3.323,58.98,-6.31,59.3165786269,132.38
2019-12-11 04:30:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,60.812,-6.33,61.1405613648,3.352,0,3.352,57.46,-6.33,57.8076162802,132.16
2019-12-11 05:00:00,3.305,0.0,3.305,3.305,0,3.305,0.0,0.0,0.0,0.0,59.745,-6.12,60.0576341942,3.305,0,3.305,56.44,-6.12,56.7708375841,131.81
2019-12-11 05:30:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,61.37,-5.24,61.5932991485,3.32,0,3.32,58.05,-5.24,58.2860197646,131.67
2019-12-11 06:00:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,64.454,-4.98,64.6461020944,3.414,0,3.414,61.04,-4.98,61.2428118231,132.06
2019-12-11 06:30:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,73.028,-2.45,73.0690856929,3.408,0,3.408,69.62,-2.45,69.663095682,132.06
2019-12-11 07:00:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,83.846,0.79,83.8497216215,3.426,0,3.426,80.42,0.79,80.4238801601,131.48
2019-12-11 07:30:00,5.791,0.0,5.791,5.791,0,5.791,0.0,0.0,0.0,0.0,90.771,3.8,90.850506003,5.791,0,5.791,84.98,3.8,85.0649187386,130.84
2019-12-11 08:00:00,7.433,0.0,7.433,7.433,0,7.433,0.0,0.0,0.0,0.0,96.273,5.8100000000000005,96.4481551353,7.433,0,7.433,88.84,5.8100000000000005,89.0297798492,130.43
2019-12-11 08:30:00,7.219,0.0,7.219,7.219,0,7.219,0.0,0.0,0.0,0.0,97.579,6.39,97.7880020299,7.219,0,7.219,90.36,6.39,90.5856594611,130.71
2019-12-11 09:00:00,8.406,0.0,8.406,8.406,0,8.406,0.0,0.0,0.0,0.0,98.716,7.16,98.9753214493,8.406,0,8.406,90.31,7.16,90.593386624,130.58
2019-12-11 09:30:00,17.913,0.0,17.913,17.913,0,17.913,0.0,0.0,0.0,0.0,104.423,6.69,104.6370824756,17.913,0,17.913,86.51,6.69,86.7682902909,130.58
2019-12-11 10:00:00,31.07,0.0,31.07,31.07,0,31.07,0.0,0.0,0.0,0.0,110.42,5.82,110.5732734435,31.07,0,31.07,79.35,5.82,79.5631503901,131.03
2019-12-11 10:30:00,26.632,0.0,26.632,26.632,0,26.632,0.0,0.0,0.0,0.0,108.982,5.79,109.1356972947,26.632,0,26.632,82.35,5.79,82.5532955127,131.03
2019-12-11 11:00:00,12.866,0.0,12.866,12.866,0,12.866,0.0,0.0,0.0,0.0,102.746,6.94,102.9801151485,12.866,0,12.866,89.88,6.94,90.1475346307,131.03
2019-12-11 11:30:00,29.657,0.0,29.657,29.657,0,29.657,0.0,0.0,0.0,0.0,112.067,6.2,112.2383735137,29.657,0,29.657,82.41,6.2,82.6428950364,131.21
2019-12-11 12:00:00,60.467,0.0,60.467,60.467,0,60.467,0.0,0.0,0.0,0.0,127.797,4.89,127.8905207942,60.467,0,60.467,67.33,4.89,67.5073403416,131.55
2019-12-11 12:30:00,48.085,0.0,48.085,48.085,0,48.085,0.0,0.0,0.0,0.0,120.755,4.97,120.8572336478,48.085,0,48.085,72.67,4.97,72.8397542555,131.47
2019-12-11 13:00:00,40.816,0.0,40.816,40.816,0,40.816,0.0,0.0,0.0,0.0,117.576,4.96,117.680573486,40.816,0,40.816,76.76,4.96,76.9200832033,131.47
2019-12-11 13:30:00,35.662,0.0,35.662,35.662,0,35.662,0.0,0.0,0.0,0.0,114.042,4.11,114.1160368397,35.662,0,35.662,78.38,4.11,78.4876837472,131.47
2019-12-11 14:00:00,25.835,0.0,25.835,25.835,0,25.835,0.0,0.0,0.0,0.0,108.565,4.57,108.6611435841,25.835,0,25.835,82.73,4.57,82.856127112,131.55
2019-12-11 14:30:00,23.722,0.0,23.722,23.722,0,23.722,0.0,0.0,0.0,0.0,106.232,4.7,106.3359197261,23.722,0,23.722,82.51,4.7,82.64375415,131.4
2019-12-11 15:00:00,19.352,0.0,19.352,19.352,0,19.352,0.0,0.0,0.0,0.0,104.902,5.13,105.02736074,19.352,0,19.352,85.55,5.13,85.7036720333,131.4
2019-12-11 15:30:00,10.368,0.0,10.368,10.368,0,10.368,0.0,0.0,0.0,0.0,101.298,5.75,101.4610629946,10.368,0,10.368,90.93,5.75,91.1116205541,131.72
2019-12-11 16:00:00,10.363,0.0,10.363,10.363,0,10.363,0.0,0.0,0.0,0.0,104.233,7.1,104.474534165,10.363,0,10.363,93.87,7.1,94.1381267075,131.1
2019-12-11 16:30:00,13.57,0.0,13.57,13.57,0,13.57,0.0,0.0,0.0,0.0,113.24,9.88,113.6701895837,13.57,0,13.57,99.67,9.88,100.1584909032,129.84
2019-12-11 17:00:00,17.417,0.0,17.417,17.417,0,17.417,0.0,0.0,0.0,0.0,121.177,12.21,121.7905966362,17.417,0,17.417,103.76,12.21,104.4759383782,129.26
2019-12-11 17:30:00,22.308,0.0,22.308,22.308,0,22.308,0.0,0.0,0.0,0.0,126.078,11.37,126.5896480128,22.308,0,22.308,103.77,11.37,104.3910427192,129.34
2019-12-11 18:00:00,22.32,0.0,22.32,22.32,0,22.32,0.0,0.0,0.0,0.0,125.69,11.1,126.1791825144,22.32,0,22.32,103.37,11.1,103.9642578005,129.02
2019-12-11 18:30:00,22.261,0.0,22.261,22.261,0,22.261,0.0,0.0,0.0,0.0,124.691,10.41,125.1247920318,22.261,0,22.261,102.43,10.41,102.9576272065,129.14
2019-12-11 19:00:00,22.532,0.0,22.532,22.532,0,22.532,0.0,0.0,0.0,0.0,121.702,9.09,122.0409968166,22.532,0,22.532,99.17,9.09,99.5857268889,129.49
2019-12-11 19:30:00,16.03,0.0,16.03,16.03,0,16.03,0.0,0.0,0.0,0.0,114.46,7.29,114.6919164545,16.03,0,16.03,98.43,7.29,98.6995896648,129.61
2019-12-11 20:00:00,11.745,0.0,11.745,11.745,0,11.745,0.0,0.0,0.0,0.0,108.175,5.8,108.3303772033,11.745,0,11.745,96.43,5.8,96.6042695744,130.06
2019-12-11 20:30:00,5.1,0.0,5.1,5.1,0,5.1,0.0,0.0,0.0,0.0,98.23,4.63,98.3390553137,5.1,0,5.1,93.13,4.63,93.2450202424,130.6
2019-12-11 21:00:00,3.753,0.0,3.753,3.753,0,3.753,0.0,0.0,0.0,0.0,92.083,2.65,92.121123468,3.753,0,3.753,88.33,2.65,88.3697425593,130.36
2019-12-11 21:30:00,3.75,0.0,3.75,3.75,0,3.75,0.0,0.0,0.0,0.0,87.91,1.03,87.916033805,3.75,0,3.75,84.16,1.03,84.1663026395,130.14
2019-12-11 22:00:00,3.748,0.0,3.748,3.748,0,3.748,0.0,0.0,0.0,0.0,82.538,-1.56,82.5527409842,3.748,0,3.748,78.79,-1.56,78.805442071,130.72
2019-12-11 22:30:00,3.705,0.0,3.705,3.705,0,3.705,0.0,0.0,0.0,0.0,71.935,-4.04,72.0483575455,3.705,0,3.705,68.23,-4.04,68.3495025585,130.72
2019-12-11 23:00:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,66.819,-6.02,67.0896352725,3.589,0,3.589,63.23,-6.02,63.515929498,131.24
2019-12-11 23:30:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,66.1,-7.63,66.5389126752,3.63,0,3.63,62.47,-7.63,62.9342339272,131.91
2019-12-12 00:00:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,64.565,-8.27,65.092489006,3.615,0,3.615,60.95,-8.27,61.5084985998,131.91
2019-12-12 00:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,74.414,-5.78,74.6381390175,3.464,0,3.464,70.95,-5.78,71.1850468849,131.13
2019-12-12 01:00:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,75.781,-5.35,75.9696153801,3.411,0,3.411,72.37,-5.35,72.5674816981,130.81
2019-12-12 01:30:00,3.366,0.0,3.366,3.366,0,3.366,0.0,0.0,0.0,0.0,73.836,-5.95,74.0753494491,3.366,0,3.366,70.47,-5.95,70.7207423604,131.07
2019-12-12 02:00:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,72.228,-6.02,72.4784408221,3.408,0,3.408,68.82,-6.02,69.0827967008,130.8
2019-12-12 02:30:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,73.513,-5.78,73.7398777393,3.4130000000000003,0,3.4130000000000003,70.1,-5.78,70.3378873723,130.8
2019-12-12 03:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,72.821,-6.33,73.0956013793,3.351,0,3.351,69.47,-6.33,69.7577938298,131.3
2019-12-12 03:30:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,71.576,-6.44,71.8651332428,3.386,0,3.386,68.19,-6.44,68.4934281519,131.3
2019-12-12 04:00:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,68.903,-7.41,69.3002994871,3.363,0,3.363,65.54,-7.41,65.9575598396,131.81
2019-12-12 04:30:00,3.45,0.0,3.45,3.45,0,3.45,0.0,0.0,0.0,0.0,67.37,-7.88,67.8292805505,3.45,0,3.45,63.92,-7.88,64.4038880814,131.94
2019-12-12 05:00:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,67.36,-7.93,67.8251760042,3.49,0,3.49,63.87,-7.93,64.3604055301,131.73
2019-12-12 05:30:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,70.15,-6.8100000000000005,70.4797744037,3.35,0,3.35,66.8,-6.8100000000000005,67.1462292314,131.43
2019-12-12 06:00:00,3.324,0.0,3.324,3.324,0,3.324,0.0,0.0,0.0,0.0,75.804,-5.89,76.032483295,3.324,0,3.324,72.48,-5.89,72.7189280724,131.54
2019-12-12 06:30:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,81.947,-1.9,81.9690234723,3.387,0,3.387,78.56,-1.9,78.5829727104,131.25
2019-12-12 07:00:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,88.756,1.17,88.7637112563,3.376,0,3.376,85.38,1.17,85.3880161381,131.12
2019-12-12 07:30:00,3.326,0.0,3.326,3.326,0,3.326,0.0,0.0,0.0,0.0,94.666,5.23,94.8103604887,3.326,0,3.326,91.34,5.23,91.4896086996,130.1
2019-12-12 08:00:00,3.599,0.0,3.599,3.599,0,3.599,0.0,0.0,0.0,0.0,99.049,7.73,99.3501751433,3.599,0,3.599,95.45,7.73,95.7624947461,129.81
2019-12-12 08:30:00,5.994,0.0,5.994,5.994,0,5.994,0.0,0.0,0.0,0.0,102.134,8.54,102.4904168984,5.994,0,5.994,96.14,8.54,96.5185536568,130.14
2019-12-12 09:00:00,11.306,0.0,11.306,11.306,0,11.306,0.0,0.0,0.0,0.0,105.856,7.97,106.1556104782,11.306,0,11.306,94.55,7.97,94.8853170938,130.14
2019-12-12 09:30:00,7.968,0.0,7.968,7.968,0,7.968,0.0,0.0,0.0,0.0,104.818,8.44,105.1572476057,7.968,0,7.968,96.85,8.44,97.217056631,129.87
2019-12-12 10:00:00,8.867,0.0,8.867,8.867,0,8.867,0.0,0.0,0.0,0.0,105.377,8.74,105.7388279158,8.867,0,8.867,96.51,8.74,96.9049415665,129.87
2019-12-12 10:30:00,12.334,0.0,12.334,12.334,0,12.334,0.0,0.0,0.0,0.0,106.834,7.79,107.117634664,12.334,0,12.334,94.5,7.79,94.8205362777,130.0
2019-12-12 11:00:00,15.486,0.0,15.486,15.486,0,15.486,0.0,0.0,0.0,0.0,108.866,7.89,109.1515371216,15.486,0,15.486,93.38,7.89,93.7127339266,130.0
2019-12-12 11:30:00,19.275,0.0,19.275,19.275,0,19.275,0.0,0.0,0.0,0.0,111.305,7.69,111.5703326382,19.275,0,19.275,92.03,7.69,92.350728205,130.16
2019-12-12 12:00:00,30.148,0.0,30.148,30.148,0,30.148,0.0,0.0,0.0,0.0,117.588,6.93,117.79203132640001,30.148,0,30.148,87.44,6.93,87.7141864239,130.44
2019-12-12 12:30:00,25.07,0.0,25.07,25.07,0,25.07,0.0,0.0,0.0,0.0,115.96,6.64,116.149951356,25.07,0,25.07,90.89,6.64,91.1322209759,130.54
2019-12-12 13:00:00,19.162,0.0,19.162,19.162,0,19.162,0.0,0.0,0.0,0.0,113.662,6.99,113.8767331109,19.162,0,19.162,94.5,6.99,94.7581664027,130.54
2019-12-12 13:30:00,29.642,0.0,29.642,29.642,0,29.642,0.0,0.0,0.0,0.0,119.832,5.72,119.9684401166,29.642,0,29.642,90.19,5.72,90.3712039313,130.89
2019-12-12 14:00:00,31.285,0.0,31.285,31.285,0,31.285,0.0,0.0,0.0,0.0,120.825,5.5600000000000005,120.9528595156,31.285,0,31.285,89.54,5.5600000000000005,89.7124584436,131.06
2019-12-12 14:30:00,25.537,0.0,25.537,25.537,0,25.537,0.0,0.0,0.0,0.0,113.967,4.63,114.061009942,25.537,0,25.537,88.43,4.63,88.5511253458,131.43
2019-12-12 15:00:00,18.251,0.0,18.251,18.251,0,18.251,0.0,0.0,0.0,0.0,107.921,4.33,108.0078290727,18.251,0,18.251,89.67,4.33,89.7744830116,131.76
2019-12-12 15:30:00,10.256,0.0,10.256,10.256,0,10.256,0.0,0.0,0.0,0.0,103.526,4.57,103.6268188067,10.256,0,10.256,93.27,4.57,93.381892249,131.76
2019-12-12 16:00:00,7.517,0.0,7.517,7.517,0,7.517,0.0,0.0,0.0,0.0,104.707,6.29,104.8957575358,7.517,0,7.517,97.19,6.29,97.3933272868,131.45
2019-12-12 16:30:00,18.075,0.0,18.075,18.075,0,18.075,0.0,0.0,0.0,0.0,117.245,7.79,117.5035068626,18.075,0,18.075,99.17,7.79,99.4754894434,130.99
2019-12-12 17:00:00,17.158,0.0,17.158,17.158,0,17.158,0.0,0.0,0.0,0.0,122.778,9.47,123.142674098,17.158,0,17.158,105.62,9.47,106.0436952393,130.69
2019-12-12 17:30:00,16.954,0.0,16.954,16.954,0,16.954,0.0,0.0,0.0,0.0,124.824,9.71,125.2010985415,16.954,0,16.954,107.87,9.71,108.3061447934,130.69
2019-12-12 18:00:00,16.959,0.0,16.959,16.959,0,16.959,0.0,0.0,0.0,0.0,124.679,9.43,125.035106834,16.959,0,16.959,107.72,9.43,108.1319716828,130.77
2019-12-12 18:30:00,11.903,0.0,11.903,11.903,0,11.903,0.0,0.0,0.0,0.0,119.933,8.74,120.2510377876,11.903,0,11.903,108.03,8.74,108.3829714485,130.77
2019-12-12 19:00:00,9.011,0.0,9.011,9.011,0,9.011,0.0,0.0,0.0,0.0,115.171,7.88,115.4402600525,9.011,0,9.011,106.16,7.88,106.4520549355,130.5
2019-12-12 19:30:00,4.272,0.0,4.272,4.272,0,4.272,0.0,0.0,0.0,0.0,105.302,8.23,105.6231229608,4.272,0,4.272,101.03,8.23,101.3646575489,129.98
2019-12-12 20:00:00,3.98,0.0,3.98,3.98,0,3.98,0.0,0.0,0.0,0.0,98.04,6.46,98.2525989478,3.98,0,3.98,94.06,6.46,94.2815740217,129.98
2019-12-12 20:30:00,3.925,0.0,3.925,3.925,0,3.925,0.0,0.0,0.0,0.0,94.695,4.82,94.8175902721,3.925,0,3.925,90.77,4.82,90.8978839138,130.5
2019-12-12 21:00:00,3.918,0.0,3.918,3.918,0,3.918,0.0,0.0,0.0,0.0,91.428,3.52,91.4957353323,3.918,0,3.918,87.51,3.52,87.5807655824,130.71
2019-12-12 21:30:00,3.917,0.0,3.917,3.917,0,3.917,0.0,0.0,0.0,0.0,87.357,1.88,87.3772272906,3.917,0,3.917,83.44,1.88,83.4611766033,131.08
2019-12-12 22:00:00,6.24,0.0,6.24,6.24,0,6.24,0.0,0.0,0.0,0.0,83.7,-1.01,83.7060935655,6.24,0,6.24,77.46,-1.01,77.466584409,131.7
2019-12-12 22:30:00,3.956,0.0,3.956,3.956,0,3.956,0.0,0.0,0.0,0.0,76.216,-2.98,76.2742358598,3.956,0,3.956,72.26,-2.98,72.3214214462,130.82
2019-12-12 23:00:00,3.8449999999999998,0.0,3.8449999999999998,3.8449999999999998,0,3.8449999999999998,0.0,0.0,0.0,0.0,71.915,-4.28,72.0422488891,3.8449999999999998,0,3.8449999999999998,68.07,-4.28,68.2044228771,131.29
2019-12-12 23:30:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,68.794,-4.63,68.9496289765,3.544,0,3.544,65.25,-4.63,65.4140611795,131.29
2019-12-13 00:00:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,66.44,-4.95,66.6241405198,3.41,0,3.41,63.03,-4.95,63.2240729469,131.44
2019-12-13 00:30:00,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0,75.301,-2.7800000000000002,75.3522992416,3.591,0,3.591,71.71,-2.7800000000000002,71.7638662559,130.88
2019-12-13 01:00:00,7.054,0.0,7.054,7.054,0,7.054,0.0,0.0,0.0,0.0,78.714,-2.63,78.7579246552,7.054,0,7.054,71.66,-2.63,71.7082456904,130.8
2019-12-13 01:30:00,6.583,0.0,6.583,6.583,0,6.583,0.0,0.0,0.0,0.0,76.083,-3.46,76.1616339701,6.583,0,6.583,69.5,-3.46,69.5860733193,131.22
2019-12-13 02:00:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,72.246,-4.0,72.3566480429,3.536,0,3.536,68.71,-4.0,68.8263328966,131.6
2019-12-13 02:30:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,72.657,-4.25,72.7811936492,3.387,0,3.387,69.27,-4.25,69.4002550428,131.87
2019-12-13 03:00:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,71.589,-4.48,71.7290409876,3.349,0,3.349,68.24,-4.48,68.3868993302,132.02
2019-12-13 03:30:00,3.305,0.0,3.305,3.305,0,3.305,0.0,0.0,0.0,0.0,69.665,-5.35,69.8701275582,3.305,0,3.305,66.36,-5.35,66.5753114901,132.45
2019-12-13 04:00:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,68.02,-6.1,68.2929747485,3.33,0,3.33,64.69,-6.1,64.9769659187,132.87
2019-12-13 04:30:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,66.937,-6.54,67.2557326107,3.3970000000000002,0,3.3970000000000002,63.54,-6.54,63.8756855149,132.96
2019-12-13 05:00:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,66.595,-6.42,66.9037399926,3.355,0,3.355,63.24,-6.42,63.56503756,132.88
2019-12-13 05:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,67.237,-5.55,67.4656702998,3.097,0,3.097,64.14,-5.55,64.379671481,132.41
2019-12-13 06:00:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,70.05,-4.18,70.1746029558,3.14,0,3.14,66.91,-4.18,67.0404392885,131.88
2019-12-13 06:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,78.33,-1.78,78.3502220801,3.36,0,3.36,74.97,-1.78,74.9911281419,131.98
2019-12-13 07:00:00,3.498,0.0,3.498,3.498,0,3.498,0.0,0.0,0.0,0.0,88.318,0.91,88.3226880479,3.498,0,3.498,84.82,0.91,84.8248813733,131.91
2019-12-13 07:30:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,96.008,3.93,96.0884018183,3.488,0,3.488,92.52,3.93,92.603430282,131.1
2019-12-13 08:00:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,100.364,6.21,100.5559376467,3.434,0,3.434,96.93,6.21,97.1287238668,130.66
2019-12-13 08:30:00,4.7219999999999995,0.0,4.7219999999999995,4.7219999999999995,0,4.7219999999999995,0.0,0.0,0.0,0.0,102.122,7.15,102.3719951159,4.7219999999999995,0,4.7219999999999995,97.4,7.15,97.6620832258,130.66
2019-12-13 09:00:00,11.027,0.0,11.027,11.027,0,11.027,0.0,0.0,0.0,0.0,106.187,7.4,106.444534707,11.027,0,11.027,95.16,7.4,95.4472922612,130.74
2019-12-13 09:30:00,20.449,0.0,20.449,20.449,0,20.449,0.0,0.0,0.0,0.0,114.759,6.9,114.9662475729,20.449,0,20.449,94.31,6.9,94.5620753791,131.01
2019-12-13 10:00:00,29.441,0.0,29.441,29.441,0,29.441,0.0,0.0,0.0,0.0,120.281,6.33,120.447448545,29.441,0,29.441,90.84,6.33,91.0602794856,131.34
2019-12-13 10:30:00,39.287,0.0,39.287,39.287,0,39.287,0.0,0.0,0.0,0.0,125.917,5.53,126.0383742715,39.287,0,39.287,86.63,5.53,86.8063235024,131.74
2019-12-13 11:00:00,40.082,0.0,40.082,40.082,0,40.082,0.0,0.0,0.0,0.0,127.492,5.68,127.6184644321,40.082,0,40.082,87.41,5.68,87.5943519869,131.86
2019-12-13 11:30:00,41.458,0.0,41.458,41.458,0,41.458,0.0,0.0,0.0,0.0,128.128,5.61,128.2507562707,41.458,0,41.458,86.67,5.61,86.8513730461,131.86
2019-12-13 12:00:00,56.984,0.0,56.984,56.984,0,56.984,0.0,0.0,0.0,0.0,136.594,5.06,136.6876894091,56.984,0,56.984,79.61,5.06,79.7706443499,132.1
2019-12-13 12:30:00,70.981,0.0,70.981,70.981,0,70.981,0.0,0.0,0.0,0.0,144.191,3.86,144.2426569396,70.981,0,70.981,73.21,3.86,73.3116886997,132.41
2019-12-13 13:00:00,71.329,0.0,71.329,71.329,0,71.329,0.0,0.0,0.0,0.0,142.579,3.05,142.6116185344,71.329,0,71.329,71.25,3.05,71.3152508234,132.41
2019-12-13 13:30:00,57.803,0.0,57.803,57.803,0,57.803,0.0,0.0,0.0,0.0,130.383,2.96,130.4165951442,57.803,0,57.803,72.58,2.96,72.640333149,132.25
2019-12-13 14:00:00,49.062,0.0,49.062,49.062,0,49.062,0.0,0.0,0.0,0.0,123.732,3.49,123.7812098988,49.062,0,49.062,74.67,3.49,74.7515150348,131.97
2019-12-13 14:30:00,31.014,0.0,31.014,31.014,0,31.014,0.0,0.0,0.0,0.0,113.124,4.01,113.1950505808,31.014,0,31.014,82.11,4.01,82.2078597216,131.72
2019-12-13 15:00:00,16.783,0.0,16.783,16.783,0,16.783,0.0,0.0,0.0,0.0,104.403,4.3,104.4915135741,16.783,0,16.783,87.62,4.3,87.7254489872,131.54
2019-12-13 15:30:00,10.338,0.0,10.338,10.338,0,10.338,0.0,0.0,0.0,0.0,104.488,4.66,104.5918627045,10.338,0,10.338,94.15,4.66,94.265253938,131.43
2019-12-13 16:00:00,5.667,0.0,5.667,5.667,0,5.667,0.0,0.0,0.0,0.0,104.697,6.51,104.8991988006,5.667,0,5.667,99.03,6.51,99.2437453949,130.85
2019-12-13 16:30:00,6.966,0.0,6.966,6.966,0,6.966,0.0,0.0,0.0,0.0,111.866,8.66,112.200702119,6.966,0,6.966,104.9,8.66,105.2568553587,130.38
2019-12-13 17:00:00,16.165,0.0,16.165,16.165,0,16.165,0.0,0.0,0.0,0.0,124.245,10.39,124.6786755023,16.165,0,16.165,108.08,10.39,108.5782597945,130.0
2019-12-13 17:30:00,22.151,0.0,22.151,22.151,0,22.151,0.0,0.0,0.0,0.0,129.851,10.65,130.2870089495,22.151,0,22.151,107.7,10.65,108.2252858624,130.31
2019-12-13 18:00:00,23.772,0.0,23.772,23.772,0,23.772,0.0,0.0,0.0,0.0,130.792,10.21,131.1899057245,23.772,0,23.772,107.02,10.21,107.5059277435,130.51
2019-12-13 18:30:00,23.732,0.0,23.732,23.732,0,23.732,0.0,0.0,0.0,0.0,128.312,8.51,128.5938934942,23.732,0,23.732,104.58,8.51,104.9256713107,130.33
2019-12-13 19:00:00,23.814,0.0,23.814,23.814,0,23.814,0.0,0.0,0.0,0.0,124.624,6.39,124.787713642,23.814,0,23.814,100.81,6.39,101.0123170707,130.33
2019-12-13 19:30:00,12.482,0.0,12.482,12.482,0,12.482,0.0,0.0,0.0,0.0,113.702,5.89,113.854454915,12.482,0,12.482,101.22,5.89,101.3912249655,130.03
2019-12-13 20:00:00,4.207,0.0,4.207,4.207,0,4.207,0.0,0.0,0.0,0.0,104.127,4.15,104.2096666773,4.207,0,4.207,99.92,4.15,100.0061443112,130.54
2019-12-13 20:30:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,100.307,2.36,100.3347589273,3.497,0,3.497,96.81,2.36,96.838761351,130.7
2019-12-13 21:00:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,96.775,0.91,96.7792783864,3.335,0,3.335,93.44,0.91,93.4444310807,130.62
2019-12-13 21:30:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,91.707,-1.55,91.7200978467,3.377,0,3.377,88.33,-1.55,88.343598523,131.0
2019-12-13 22:00:00,3.45,0.0,3.45,3.45,0,3.45,0.0,0.0,0.0,0.0,87.33,-3.35,87.3942297866,3.45,0,3.45,83.88,-3.35,83.9468695068,131.64
2019-12-13 22:30:00,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0,83.104,-5.36,83.2766739009,3.384,0,3.384,79.72,-5.36,79.8999874844,132.17
2019-12-13 23:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,78.501,-6.61,78.7787985501,3.161,0,3.161,75.34,-6.61,75.6294102846,132.5
2019-12-13 23:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,75.769,-7.11,76.1018624017,2.9290000000000003,0,2.9290000000000003,72.84,-7.11,73.1861851718,132.63
2019-12-14 00:00:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,73.599,-7.48,73.9781265037,3.089,0,3.089,70.51,-7.48,70.9056450503,132.63
2019-12-14 00:30:00,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0,82.668,-5.01,82.8196735323,3.038,0,3.038,79.63,-5.01,79.7874488877,132.1
2019-12-14 01:00:00,3.142,0.0,3.142,3.142,0,3.142,0.0,0.0,0.0,0.0,83.652,-4.27,83.7609097611,3.142,0,3.142,80.51,-4.27,80.6231542424,131.8
2019-12-14 01:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,81.336,-5.03,81.4913847962,2.806,0,2.806,78.53,-5.03,78.6909257793,132.03
2019-12-14 02:00:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,78.365,-5.0,78.5243479756,2.785,0,2.785,75.58,-5.0,75.7452071091,132.03
2019-12-14 02:30:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,76.365,-5.52,76.5642450822,2.785,0,2.785,73.58,-5.52,73.786765751,132.12
2019-12-14 03:00:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,75.064,-5.97,75.3010291829,2.784,0,2.784,72.28,-5.97,72.5261283952,132.42
2019-12-14 03:30:00,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0,72.617,-6.34,72.89323898,2.777,0,2.777,69.84,-6.34,70.127178754,132.26
2019-12-14 04:00:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,70.343,-7.22,70.7125593442,2.813,0,2.813,67.53,-7.22,67.9148680334,132.08
2019-12-14 04:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,67.59,-7.43,67.9971543522,2.74,0,2.74,64.85,-7.43,65.2742476019,132.08
2019-12-14 05:00:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,65.666,-7.63,66.1077942152,2.706,0,2.706,62.96,-7.63,63.4206472689,132.18
2019-12-14 05:30:00,2.71,0.0,2.71,2.71,0,2.71,0.0,0.0,0.0,0.0,65.59,-7.97,66.0724526562,2.71,0,2.71,62.88,-7.97,63.3830837054,132.82
2019-12-14 06:00:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,65.743,-7.8100000000000005,66.2052728187,2.713,0,2.713,63.03,-7.8100000000000005,63.5120224839,132.91
2019-12-14 06:30:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,69.176,-6.65,69.4949025181,2.726,0,2.726,66.45,-6.65,66.7819212063,132.36
2019-12-14 07:00:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,73.572,-5.28,73.761220055,2.7720000000000002,0,2.7720000000000002,70.8,-5.28,70.9966083697,132.71
2019-12-14 07:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,79.2,-4.43,79.3237978163,2.74,0,2.74,76.46,-4.43,76.5882269021,132.58
2019-12-14 08:00:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,83.526,-3.15,83.5853765679,2.766,0,2.766,80.76,-3.15,80.8214086737,132.45
2019-12-14 08:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,88.727,-1.33,88.7369676572,2.8970000000000002,0,2.8970000000000002,85.83,-1.33,85.8403040535,131.66
2019-12-14 09:00:00,8.633,0.0,8.633,8.633,0,8.633,0.0,0.0,0.0,0.0,95.213,-0.1,95.2130525138,8.633,0,8.633,86.58,-0.1,86.58005775,131.66
2019-12-14 09:30:00,17.946,0.0,17.946,17.946,0,17.946,0.0,0.0,0.0,0.0,103.566,1.12,103.5720558645,17.946,0,17.946,85.62,1.12,85.6273250779,131.33
2019-12-14 10:00:00,22.008,0.0,22.008,22.008,0,22.008,0.0,0.0,0.0,0.0,107.378,2.11,107.3987289683,22.008,0,22.008,85.37,2.11,85.3960713382,131.46
2019-12-14 10:30:00,39.506,0.0,39.506,39.506,0,39.506,0.0,0.0,0.0,0.0,116.196,1.03,116.2005650417,39.506,0,39.506,76.69,1.03,76.696916496,131.92
2019-12-14 11:00:00,45.358,0.0,45.358,45.358,0,45.358,0.0,0.0,0.0,0.0,119.988,0.68,119.9899268439,45.358,0,45.358,74.63,0.68,74.6330978856,132.17
2019-12-14 11:30:00,48.939,0.0,48.939,48.939,0,48.939,0.0,0.0,0.0,0.0,121.779,0.23,121.7792171965,48.939,0,48.939,72.84,0.23,72.8403631238,132.36
2019-12-14 12:00:00,71.382,0.0,71.382,71.382,0,71.382,0.0,0.0,0.0,0.0,133.762,-0.8,133.7643922873,71.382,0,71.382,62.38,-0.8,62.3851296384,132.61
2019-12-14 12:30:00,73.198,0.0,73.198,73.198,0,73.198,0.0,0.0,0.0,0.0,134.758,-0.96,134.7614194197,73.198,0,73.198,61.56,-0.96,61.5674849251,132.8
2019-12-14 13:00:00,69.07,0.0,69.07,69.07,0,69.07,0.0,0.0,0.0,0.0,131.18,-0.9,131.1830873245,69.07,0,69.07,62.11,-0.9,62.1165203468,132.97
2019-12-14 13:30:00,57.33,0.0,57.33,57.33,0,57.33,0.0,0.0,0.0,0.0,122.62,-1.25,122.6263711442,57.33,0,57.33,65.29,-1.25,65.3019647484,132.85
2019-12-14 14:00:00,49.55,0.0,49.55,49.55,0,49.55,0.0,0.0,0.0,0.0,115.75,-2.04,115.7679752781,49.55,0,49.55,66.2,-2.04,66.2314245657,132.93
2019-12-14 14:30:00,31.344,0.0,31.344,31.344,0,31.344,0.0,0.0,0.0,0.0,103.814,-1.85,103.8304824991,31.344,0,31.344,72.47,-1.85,72.4936093735,132.63
2019-12-14 15:00:00,14.292,0.0,14.292,14.292,0,14.292,0.0,0.0,0.0,0.0,93.402,-1.1,93.4084771528,14.292,0,14.292,79.11,-1.1,79.1176472097,132.24
2019-12-14 15:30:00,6.833,0.0,6.833,6.833,0,6.833,0.0,0.0,0.0,0.0,90.753,-0.09,90.7530446266,6.833,0,6.833,83.92,-0.09,83.9200482602,131.98
2019-12-14 16:00:00,3.473,0.0,3.473,3.473,0,3.473,0.0,0.0,0.0,0.0,91.333,1.2,91.3408829003,3.473,0,3.473,87.86,1.2,87.8681944733,131.64
2019-12-14 16:30:00,2.171,0.0,2.171,2.171,0,2.171,0.0,0.0,0.0,0.0,96.151,4.03,96.2354181214,2.171,0,2.171,93.98,4.03,94.0663664654,130.7
2019-12-14 17:00:00,6.571,0.0,6.571,6.571,0,6.571,0.0,0.0,0.0,0.0,106.841,7.28,107.0887374144,6.571,0,6.571,100.27,7.28,100.533931088,130.39
2019-12-14 17:30:00,10.252,0.0,10.252,10.252,0,10.252,0.0,0.0,0.0,0.0,112.692,8.32,112.9987135502,10.252,0,10.252,102.44,8.32,102.7773126716,130.39
2019-12-14 18:00:00,10.353,0.0,10.353,10.353,0,10.353,0.0,0.0,0.0,0.0,113.193,8.28,113.4954344853,10.353,0,10.353,102.84,8.28,103.1727871098,130.22
2019-12-14 18:30:00,10.279,0.0,10.279,10.279,0,10.279,0.0,0.0,0.0,0.0,111.009,7.29,111.2481109098,10.279,0,10.279,100.73,7.29,100.9934502827,130.22
2019-12-14 19:00:00,10.3,0.0,10.3,10.3,0,10.3,0.0,0.0,0.0,0.0,107.89,5.85,108.0484826363,10.3,0,10.3,97.59,5.85,97.7651809184,130.5
2019-12-14 19:30:00,10.425,0.0,10.425,10.425,0,10.425,0.0,0.0,0.0,0.0,103.095,-1.8,103.1107124648,10.425,0,10.425,92.67,-1.8,92.687479737,130.5
2019-12-14 20:00:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,93.998,-7.16,94.2703007527,2.7880000000000003,0,2.7880000000000003,91.21,-7.16,91.4905989706,130.43
2019-12-14 20:30:00,2.374,0.0,2.374,2.374,0,2.374,0.0,0.0,0.0,0.0,89.674,-8.95,90.1195249433,2.374,0,2.374,87.3,-8.95,87.7575780204,130.96
2019-12-14 21:00:00,2.356,0.0,2.356,2.356,0,2.356,0.0,0.0,0.0,0.0,86.376,-10.32,86.9903200132,2.356,0,2.356,84.02,-10.32,84.651419362,130.65
2019-12-14 21:30:00,2.431,0.0,2.431,2.431,0,2.431,0.0,0.0,0.0,0.0,84.671,-11.74,85.4810262046,2.431,0,2.431,82.24,-11.74,83.0737335143,130.8
2019-12-14 22:00:00,2.39,0.0,2.39,2.39,0,2.39,0.0,0.0,0.0,0.0,79.69,-12.78,80.708267854,2.39,0,2.39,77.3,-12.78,78.3493356704,130.94
2019-12-14 22:30:00,4.667,0.0,4.667,4.667,0,4.667,0.0,0.0,0.0,0.0,74.967,-14.68,76.3907945305,4.667,0,4.667,70.3,-14.68,71.8163797472,131.39
2019-12-14 23:00:00,2.446,0.0,2.446,2.446,0,2.446,0.0,0.0,0.0,0.0,69.866,-15.9,71.6524106782,2.446,0,2.446,67.42,-15.9,69.2695199926,131.91
2019-12-14 23:30:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,67.357,-16.21,69.2800804633,2.487,0,2.487,64.87,-16.21,66.8646468621,131.91
2019-12-15 00:00:00,2.144,0.0,2.144,2.144,0,2.144,0.0,0.0,0.0,0.0,66.064,-16.71,68.1445243288,2.144,0,2.144,63.92,-16.71,66.0680747411,131.91
2019-12-15 00:30:00,1.78,0.0,1.78,1.78,0,1.78,0.0,0.0,0.0,0.0,75.85,-13.94,77.1203351912,1.78,0,1.78,74.07,-13.94,75.3703423105,131.31
2019-12-15 01:00:00,1.528,0.0,1.528,1.528,0,1.528,0.0,0.0,0.0,0.0,76.878,-13.36,78.0302280145,1.528,0,1.528,75.35,-13.36,76.5252383204,131.05
2019-12-15 01:30:00,1.474,0.0,1.474,1.474,0,1.474,0.0,0.0,0.0,0.0,74.934,-14.19,76.2657226806,1.474,0,1.474,73.46,-14.19,74.817963752,131.34
2019-12-15 02:00:00,1.488,0.0,1.488,1.488,0,1.488,0.0,0.0,0.0,0.0,73.628,-14.97,75.134434742,1.488,0,1.488,72.14,-14.97,73.6768654328,131.77
2019-12-15 02:30:00,1.473,0.0,1.473,1.473,0,1.473,0.0,0.0,0.0,0.0,74.133,-15.33,75.7014569807,1.473,0,1.473,72.66,-15.33,74.2595751402,132.03
2019-12-15 03:00:00,1.722,0.0,1.722,1.722,0,1.722,0.0,0.0,0.0,0.0,72.612,-15.74,74.2983858775,1.722,0,1.722,70.89,-15.74,72.616387269,131.96
2019-12-15 03:30:00,1.9140000000000001,0.0,1.9140000000000001,1.9140000000000001,0,1.9140000000000001,0.0,0.0,0.0,0.0,70.654,-16.12,72.4695944241,1.9140000000000001,0,1.9140000000000001,68.74,-16.12,70.6048298631,131.86
2019-12-15 04:00:00,2.044,0.0,2.044,2.044,0,2.044,0.0,0.0,0.0,0.0,68.444,-16.77,70.4685322396,2.044,0,2.044,66.4,-16.77,68.4849830255,132.11
2019-12-15 04:30:00,2.024,0.0,2.024,2.024,0,2.024,0.0,0.0,0.0,0.0,66.584,-17.12,68.749716043,2.024,0,2.024,64.56,-17.12,66.7913766889,132.37
2019-12-15 05:00:00,2.008,0.0,2.008,2.008,0,2.008,0.0,0.0,0.0,0.0,64.908,-17.24,67.1585144565,2.008,0,2.008,62.9,-17.24,65.2198405395,132.37
2019-12-15 05:30:00,2.039,0.0,2.039,2.039,0,2.039,0.0,0.0,0.0,0.0,63.839,-17.04,66.0740457441,2.039,0,2.039,61.8,-17.04,64.1061744296,132.22
2019-12-15 06:00:00,2.046,0.0,2.046,2.046,0,2.046,0.0,0.0,0.0,0.0,63.676,-16.96,65.8959374772,2.046,0,2.046,61.63,-16.96,63.9210333146,132.33
2019-12-15 06:30:00,2.035,0.0,2.035,2.035,0,2.035,0.0,0.0,0.0,0.0,65.335,-16.01,67.267988858,2.035,0,2.035,63.3,-16.01,65.2932622864,131.84
2019-12-15 07:00:00,2.034,0.0,2.034,2.034,0,2.034,0.0,0.0,0.0,0.0,67.284,-15.13,68.9641468881,2.034,0,2.034,65.25,-15.13,66.981186911,131.61
2019-12-15 07:30:00,2.042,0.0,2.042,2.042,0,2.042,0.0,0.0,0.0,0.0,68.562,-9.91,69.2744970678,2.042,0,2.042,66.52,-9.91,67.254133702,131.02
2019-12-15 08:00:00,2.084,0.0,2.084,2.084,0,2.084,0.0,0.0,0.0,0.0,72.244,2.6,72.2907707526,2.084,0,2.084,70.16,2.6,70.20815907,131.33
2019-12-15 08:30:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,77.2,5.2,77.3749313408,2.9,0,2.9,74.3,5.2,74.4817427293,131.63
2019-12-15 09:00:00,6.615,0.0,6.615,6.615,0,6.615,0.0,0.0,0.0,0.0,82.055,6.71,82.3288960511,6.615,0,6.615,75.44,6.71,75.7378221234,131.19
2019-12-15 09:30:00,17.692,0.0,17.692,17.692,0,17.692,0.0,0.0,0.0,0.0,90.922,7.64,91.2424226114,17.692,0,17.692,73.23,7.64,73.6274575142,131.07
2019-12-15 10:00:00,33.498,0.0,33.498,33.498,0,33.498,0.0,0.0,0.0,0.0,101.718,7.98,102.0305440738,33.498,0,33.498,68.22,7.98,68.6851424982,130.85
2019-12-15 10:30:00,30.227,0.0,30.227,30.227,0,30.227,0.0,0.0,0.0,0.0,102.217,9.42,102.650141203,30.227,0,30.227,71.99,9.42,72.6036948096,130.49
2019-12-15 11:00:00,31.195,0.0,31.195,31.195,0,31.195,0.0,0.0,0.0,0.0,106.515,10.49,107.0303009666,31.195,0,31.195,75.32,10.49,76.0469756138,131.07
2019-12-15 11:30:00,43.982,0.0,43.982,43.982,0,43.982,0.0,0.0,0.0,0.0,114.182,9.87,114.6077921609,43.982,0,43.982,70.2,9.87,70.8904570447,131.45
2019-12-15 12:00:00,56.076,0.0,56.076,56.076,0,56.076,0.0,0.0,0.0,0.0,120.686,9.57,121.0648400486,56.076,0,56.076,64.61,9.57,65.314906415,131.45
2019-12-15 12:30:00,51.9,0.0,51.9,51.9,0,51.9,0.0,0.0,0.0,0.0,118.98,9.86,119.3878553288,51.9,0,51.9,67.08,9.86,67.8007817064,131.37
2019-12-15 13:00:00,45.689,0.0,45.689,45.689,0,45.689,0.0,0.0,0.0,0.0,116.629,10.04,117.0603487138,45.689,0,45.689,70.94,10.04,71.6469482951,131.37
2019-12-15 13:30:00,43.919,0.0,43.919,43.919,0,43.919,0.0,0.0,0.0,0.0,115.929,8.63,116.2497739396,43.919,0,43.919,72.01,8.63,72.5252852459,131.54
2019-12-15 14:00:00,40.871,0.0,40.871,40.871,0,40.871,0.0,0.0,0.0,0.0,112.701,7.91,112.9782434852,40.871,0,40.871,71.83,7.91,72.2642165944,131.74
2019-12-15 14:30:00,15.715,0.0,15.715,15.715,0,15.715,0.0,0.0,0.0,0.0,100.065,8.57,100.4313154599,15.715,0,15.715,84.35,8.57,84.7842402808,131.42
2019-12-15 15:00:00,10.007,0.0,10.007,10.007,0,10.007,0.0,0.0,0.0,0.0,97.037,9.38,97.4893007924,10.007,0,10.007,87.03,9.38,87.5340236708,131.18
2019-12-15 15:30:00,12.004,0.0,12.004,12.004,0,12.004,0.0,0.0,0.0,0.0,98.594,9.56,99.0564002778,12.004,0,12.004,86.59,9.56,87.1161391477,131.02
2019-12-15 16:00:00,6.066,0.0,6.066,6.066,0,6.066,0.0,0.0,0.0,0.0,98.886,10.7,99.4632142855,6.066,0,6.066,92.82,10.7,93.4346959111,130.47
2019-12-15 16:30:00,7.409,0.0,7.409,7.409,0,7.409,0.0,0.0,0.0,0.0,108.419,12.84,109.1766694903,7.409,0,7.409,101.01,12.84,101.8228152233,129.81
2019-12-15 17:00:00,7.503,0.0,7.503,7.503,0,7.503,0.0,0.0,0.0,0.0,115.873,21.6,117.8690465262,7.503,0,7.503,108.37,21.6,110.5016601685,131.86
2019-12-15 17:30:00,14.881,0.0,14.881,14.881,0,14.881,0.0,0.0,0.0,0.0,122.491,23.29,124.6854810353,14.881,0,14.881,107.61,23.29,110.1014813706,131.86
2019-12-15 18:00:00,14.905,0.0,14.905,14.905,0,14.905,0.0,0.0,0.0,0.0,122.405,23.06,124.5582097856,14.905,0,14.905,107.5,23.06,109.9455028639,131.86
2019-12-15 18:30:00,13.039,0.0,13.039,13.039,0,13.039,0.0,0.0,0.0,0.0,118.999,21.67,120.9559874541,13.039,0,13.039,105.96,21.67,108.15318072069999,132.25
2019-12-15 19:00:00,4.622,0.0,4.622,4.622,0,4.622,0.0,0.0,0.0,0.0,109.052,21.08,111.0707211825,4.622,0,4.622,104.43,21.08,106.5363379322,132.5
2019-12-15 19:30:00,1.8679999999999999,0.0,1.8679999999999999,1.8679999999999999,0,1.8679999999999999,0.0,0.0,0.0,0.0,105.168,20.0,107.0528291266,1.8679999999999999,0,1.8679999999999999,103.3,20.0,105.2182968879,132.88
2019-12-15 20:00:00,1.9340000000000002,0.0,1.9340000000000002,1.9340000000000002,0,1.9340000000000002,0.0,0.0,0.0,0.0,101.964,17.7,103.4888752282,1.9340000000000002,0,1.9340000000000002,100.03,17.7,101.5839106355,133.08
2019-12-15 20:30:00,7.592,0.0,7.592,7.592,0,7.592,0.0,0.0,0.0,0.0,99.372,16.05,100.6598076891,7.592,0,7.592,91.78,16.05,93.1728012888,133.33
2019-12-15 21:00:00,6.051,0.0,6.051,6.051,0,6.051,0.0,0.0,0.0,0.0,93.431,15.14,94.6497298517,6.051,0,6.051,87.38,15.14,88.6819260052,133.65
2019-12-15 21:30:00,3.834,0.0,3.834,3.834,0,3.834,0.0,0.0,0.0,0.0,87.284,6.21,87.5046327688,3.834,0,3.834,83.45,6.21,83.6807421095,130.77
2019-12-15 22:00:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,83.022,4.87,83.1647123725,3.492,0,3.492,79.53,4.87,79.6789671118,131.22
2019-12-15 22:30:00,5.07,0.0,5.07,5.07,0,5.07,0.0,0.0,0.0,0.0,75.61,3.68,75.6995013194,5.07,0,5.07,70.54,3.68,70.6359257036,131.61
2019-12-15 23:00:00,2.237,0.0,2.237,2.237,0,2.237,0.0,0.0,0.0,0.0,69.287,2.5,69.3320875858,2.237,0,2.237,67.05,2.5,67.0965908225,131.95
2019-12-15 23:30:00,2.167,0.0,2.167,2.167,0,2.167,0.0,0.0,0.0,0.0,66.477,2.06,66.5089101474,2.167,0,2.167,64.31,2.06,64.3429848546,131.67
2019-12-16 00:00:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,65.145,1.56,65.163675656,2.205,0,2.205,62.94,1.56,62.9593297296,131.96
