Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-16 00:30:00,2.161,0.0,2.161,2.161,0,2.161,0.0,0.0,0.0,0.0,75.161,3.56,75.2452624489,2.161,0,2.161,73.0,3.56,73.0867539298,131.37
2019-12-16 01:00:00,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0,77.053,4.3,77.1728890803,2.163,0,2.163,74.89,4.3,75.0133461459,130.89
2019-12-16 01:30:00,2.017,0.0,2.017,2.017,0,2.017,0.0,0.0,0.0,0.0,74.567,3.74,74.6607332471,2.017,0,2.017,72.55,3.74,72.6463357644,131.15
2019-12-16 02:00:00,2.017,0.0,2.017,2.017,0,2.017,0.0,0.0,0.0,0.0,73.027,3.31,73.1019755479,2.017,0,2.017,71.01,3.31,71.087102909,131.33
2019-12-16 02:30:00,2.009,0.0,2.009,2.009,0,2.009,0.0,0.0,0.0,0.0,73.899,3.71,73.9920691764,2.009,0,2.009,71.89,3.71,71.9856666289,131.33
2019-12-16 03:00:00,1.96,0.0,1.96,1.96,0,1.96,0.0,0.0,0.0,0.0,72.57,3.5300000000000002,72.6558036223,1.96,0,1.96,70.61,3.5300000000000002,70.6981824377,131.41
2019-12-16 03:30:00,1.964,0.0,1.964,1.964,0,1.964,0.0,0.0,0.0,0.0,70.924,2.86,70.9816411194,1.964,0,1.964,68.96,2.86,69.019281364,131.9
2019-12-16 04:00:00,2.006,0.0,2.006,2.006,0,2.006,0.0,0.0,0.0,0.0,68.636,2.19,68.6709297738,2.006,0,2.006,66.63,2.19,66.6659808298,132.22
2019-12-16 04:30:00,1.9729999999999999,0.0,1.9729999999999999,1.9729999999999999,0,1.9729999999999999,0.0,0.0,0.0,0.0,67.453,2.06,67.4844486456,1.9729999999999999,0,1.9729999999999999,65.48,2.06,65.5123957736,132.3
2019-12-16 05:00:00,1.9689999999999999,0.0,1.9689999999999999,1.9689999999999999,0,1.9689999999999999,0.0,0.0,0.0,0.0,66.279,2.03,66.3100802367,1.9689999999999999,0,1.9689999999999999,64.31,2.03,64.3420313636,132.2
2019-12-16 05:30:00,1.9580000000000002,0.0,1.9580000000000002,1.9580000000000002,0,1.9580000000000002,0.0,0.0,0.0,0.0,67.818,2.74,67.8733285172,1.9580000000000002,0,1.9580000000000002,65.86,2.74,65.9169720178,131.86
2019-12-16 06:00:00,1.871,0.0,1.871,1.871,0,1.871,0.0,0.0,0.0,0.0,70.461,3.41,70.5434661822,1.871,0,1.871,68.59,3.41,68.674712959,132.19
2019-12-16 06:30:00,1.874,0.0,1.874,1.874,0,1.874,0.0,0.0,0.0,0.0,78.144,5.75,78.3552629758,1.874,0,1.874,76.27,5.75,76.486439321,131.66
2019-12-16 07:00:00,1.85,0.0,1.85,1.85,0,1.85,0.0,0.0,0.0,0.0,85.38,8.88,85.8405428687,1.85,0,1.85,83.53,8.88,84.0006863067,130.64
2019-12-16 07:30:00,11.621,0.0,11.621,11.621,0,11.621,0.0,0.0,0.0,0.0,96.441,12.89,97.2986052367,11.621,0,11.621,84.82,12.89,85.7938488471,130.11
2019-12-16 08:00:00,4.313,0.0,4.313,4.313,0,4.313,0.0,0.0,0.0,0.0,95.623,9.76,96.1197988398,4.313,0,4.313,91.31,9.76,91.830135032,131.16
2019-12-16 08:30:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,97.569,6.38,97.7773703932,3.349,0,3.349,94.22,6.38,94.4357601759,132.09
2019-12-16 09:00:00,7.473,0.0,7.473,7.473,0,7.473,0.0,0.0,0.0,0.0,103.083,6.93,103.3156802668,7.473,0,7.473,95.61,6.93,95.8608209854,132.41
2019-12-16 09:30:00,8.438,0.0,8.438,8.438,0,8.438,0.0,0.0,0.0,0.0,107.288,7.06,107.520037872,8.438,0,8.438,98.85,7.06,99.1017966537,132.41
2019-12-16 10:00:00,12.59,0.0,12.59,12.59,0,12.59,0.0,0.0,0.0,0.0,111.54,6.98,111.7581853825,12.59,0,12.59,98.95,6.98,99.1958814669,132.59
2019-12-16 10:30:00,16.383,0.0,16.383,16.383,0,16.383,0.0,0.0,0.0,0.0,112.543,6.62,112.7375325657,16.383,0,16.383,96.16,6.62,96.3876029373,132.85
2019-12-16 11:00:00,23.127,0.0,23.127,23.127,0,23.127,0.0,0.0,0.0,0.0,114.617,5.58,114.7527476316,23.127,0,23.127,91.49,5.58,91.6600049094,133.08
2019-12-16 11:30:00,33.399,0.0,33.399,33.399,0,33.399,0.0,0.0,0.0,0.0,119.039,4.91,119.1402183186,33.399,0,33.399,85.64,4.91,85.7806370925,133.3
2019-12-16 12:00:00,55.635,0.0,55.635,55.635,0,55.635,0.0,0.0,0.0,0.0,130.165,11.02,130.6306534662,55.635,0,55.635,74.53,11.02,75.3403032911,131.87
2019-12-16 12:30:00,53.528,0.0,53.528,53.528,0,53.528,0.0,0.0,0.0,0.0,128.838,15.5,129.767022945,53.528,0,53.528,75.31,15.5,76.888530354,130.82
2019-12-16 13:00:00,54.39,0.0,54.39,54.39,0,54.39,0.0,0.0,0.0,0.0,128.42,15.02,129.2953858419,54.39,0,54.39,74.03,15.02,75.5383432437,131.08
2019-12-16 13:30:00,43.829,0.0,43.829,43.829,0,43.829,0.0,0.0,0.0,0.0,122.219,14.75,123.1058343906,43.829,0,43.829,78.39,14.75,79.7656229212,131.08
2019-12-16 14:00:00,34.882,0.0,34.882,34.882,0,34.882,0.0,0.0,0.0,0.0,115.102,14.51,116.0129755846,34.882,0,34.882,80.22,14.51,81.5217056985,131.08
2019-12-16 14:30:00,24.143,0.0,24.143,24.143,0,24.143,0.0,0.0,0.0,0.0,108.443,15.06,109.4837332621,24.143,0,24.143,84.3,15.06,85.6346518648,130.66
2019-12-16 15:00:00,21.426,0.0,21.426,21.426,0,21.426,0.0,0.0,0.0,0.0,106.956,15.82,108.1196482421,21.426,0,21.426,85.53,15.82,86.9807639654,130.44
2019-12-16 15:30:00,32.183,0.0,32.183,32.183,0,32.183,0.0,0.0,0.0,0.0,116.463,15.45,117.483330175,32.183,0,32.183,84.28,15.45,85.6844262395,130.44
2019-12-16 16:00:00,38.988,0.0,38.988,38.988,0,38.988,0.0,0.0,0.0,0.0,126.268,15.9,127.2651477192,38.988,0,38.988,87.28,15.9,88.716449433,130.05
2019-12-16 16:30:00,28.429,0.0,28.429,28.429,0,28.429,0.0,0.0,0.0,0.0,128.239,18.49,129.5651234746,28.429,0,28.429,99.81,18.49,101.5082075499,129.83
2019-12-16 17:00:00,21.153,0.0,21.153,21.153,0,21.153,0.0,0.0,0.0,0.0,130.463,23.43,132.5502141417,21.153,0,21.153,109.31,23.43,111.7928486085,132.41
2019-12-16 17:30:00,21.045,0.0,21.045,21.045,0,21.045,0.0,0.0,0.0,0.0,132.985,23.34,135.0176500499,21.045,0,21.045,111.94,23.34,114.3473620159,132.41
2019-12-16 18:00:00,20.936,0.0,20.936,20.936,0,20.936,0.0,0.0,0.0,0.0,132.826,22.81,134.7703319577,20.936,0,20.936,111.89,22.81,114.1913665738,132.52
2019-12-16 18:30:00,20.171,0.0,20.171,20.171,0,20.171,0.0,0.0,0.0,0.0,130.821,22.02,132.661277097,20.171,0,20.171,110.65,22.02,112.8197806238,132.77
2019-12-16 19:00:00,20.209,0.0,20.209,20.209,0,20.209,0.0,0.0,0.0,0.0,127.429,20.63,129.0881363294,20.209,0,20.209,107.22,20.63,109.1866534884,133.12
2019-12-16 19:30:00,19.866,0.0,19.866,19.866,0,19.866,0.0,0.0,0.0,0.0,122.816,19.62,124.373285942,19.866,0,19.866,102.95,19.62,104.8028954753,133.03
2019-12-16 20:00:00,17.149,0.0,17.149,17.149,0,17.149,0.0,0.0,0.0,0.0,117.209,23.44,119.5298426377,17.149,0,17.149,100.06,23.44,102.7688532582,131.17
2019-12-16 20:30:00,13.265,0.0,13.265,13.265,0,13.265,0.0,0.0,0.0,0.0,111.035,21.86,113.1663855789,13.265,0,13.265,97.77,21.86,100.1839932325,131.64
2019-12-16 21:00:00,1.767,0.0,1.767,1.767,0,1.767,0.0,0.0,0.0,0.0,99.327,19.64,101.2500989086,1.767,0,1.767,97.56,19.64,99.5172507659,131.37
2019-12-16 21:30:00,1.77,0.0,1.77,1.77,0,1.77,0.0,0.0,0.0,0.0,96.28,17.47,97.8521297673,1.77,0,1.77,94.51,17.47,96.1110867694,131.62
2019-12-16 22:00:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,92.328,16.19,93.736736043,3.018,0,3.018,89.31,16.19,90.7655892946,131.32
2019-12-16 22:30:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,82.04,13.9,83.2092038178,3.0,0,3.0,79.04,13.9,80.2529226882,131.7
2019-12-16 23:00:00,1.8820000000000001,0.0,1.8820000000000001,1.8820000000000001,0,1.8820000000000001,0.0,0.0,0.0,0.0,72.122,12.1,73.129972542,1.8820000000000001,0,1.8820000000000001,70.24,12.1,71.2745929487,131.78
2019-12-16 23:30:00,1.837,0.0,1.837,1.837,0,1.837,0.0,0.0,0.0,0.0,68.337,11.52,69.3011974572,1.837,0,1.837,66.5,11.52,67.4904467314,131.56
2019-12-17 00:00:00,1.903,0.0,1.903,1.903,0,1.903,0.0,0.0,0.0,0.0,66.663,10.8,67.5321817284,1.903,0,1.903,64.76,10.8,65.6543798996,132.04
2019-12-17 00:30:00,1.9100000000000001,0.0,1.9100000000000001,1.9100000000000001,0,1.9100000000000001,0.0,0.0,0.0,0.0,76.46,12.7,77.5075583411,1.9100000000000001,0,1.9100000000000001,74.55,12.7,75.6240206548,131.13
2019-12-17 01:00:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,79.666,13.16,80.7456324268,3.466,0,3.466,76.2,13.16,77.3280388992,130.91
2019-12-17 01:30:00,1.244,0.0,1.244,1.244,0,1.244,0.0,0.0,0.0,0.0,76.604,12.73,77.6545279813,1.244,0,1.244,75.36,12.73,76.4276291664,131.13
2019-12-17 02:00:00,0.778,0.0,0.778,0.778,0,0.778,0.0,0.0,0.0,0.0,74.548,12.28,75.5526485571,0.778,0,0.778,73.77,12.28,74.7851007889,131.43
2019-12-17 02:30:00,0.773,0.0,0.773,0.773,0,0.773,0.0,0.0,0.0,0.0,75.193,12.48,76.2216350454,0.773,0,0.773,74.42,12.48,75.4591730673,131.59
2019-12-17 03:00:00,0.762,0.0,0.762,0.762,0,0.762,0.0,0.0,0.0,0.0,73.912,12.25,74.9202659098,0.762,0,0.762,73.15,12.25,74.1686254423,131.76
2019-12-17 03:30:00,0.76,0.0,0.76,0.76,0,0.76,0.0,0.0,0.0,0.0,71.91,11.74,72.8620319508,0.76,0,0.76,71.15,11.74,72.112066258,132.15
2019-12-17 04:00:00,0.74,0.0,0.74,0.74,0,0.74,0.0,0.0,0.0,0.0,69.97,11.31,70.8781842318,0.74,0,0.74,69.23,11.31,70.1477654669,132.32
2019-12-17 04:30:00,0.727,0.0,0.727,0.727,0,0.727,0.0,0.0,0.0,0.0,68.667,11.31,69.5921905748,0.727,0,0.727,67.94,11.31,68.8749569873,132.32
2019-12-17 05:00:00,0.713,0.0,0.713,0.713,0,0.713,0.0,0.0,0.0,0.0,67.583,11.44,68.5444052349,0.713,0,0.713,66.87,11.44,67.8415101542,132.23
2019-12-17 05:30:00,0.679,0.0,0.679,0.679,0,0.679,0.0,0.0,0.0,0.0,68.499,12.25,69.5857420813,0.679,0,0.679,67.82,12.25,68.9174498948,131.99
2019-12-17 06:00:00,0.657,0.0,0.657,0.657,0,0.657,0.0,0.0,0.0,0.0,70.237,12.78,71.3902274054,0.657,0,0.657,69.58,12.78,70.7439382562,132.36
2019-12-17 06:30:00,0.619,0.0,0.619,0.619,0,0.619,0.0,0.0,0.0,0.0,76.679,14.79,78.0923372745,0.619,0,0.619,76.06,14.79,77.4846287982,132.11
2019-12-17 07:00:00,0.634,0.0,0.634,0.634,0,0.634,0.0,0.0,0.0,0.0,84.504,19.62,86.7517747138,0.634,0,0.634,83.87,19.62,86.1343212663,131.08
2019-12-17 07:30:00,0.643,0.0,0.643,0.643,0,0.643,0.0,0.0,0.0,0.0,90.193,15.94,91.5907246887,0.643,0,0.643,89.55,15.94,90.9576060591,132.41
2019-12-17 08:00:00,3.526,0.0,3.526,3.526,0,3.526,0.0,0.0,0.0,0.0,96.316,14.71,97.4328279175,3.526,0,3.526,92.79,14.71,93.9487530519,133.19
2019-12-17 08:30:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,100.038,15.61,101.2485730467,3.188,0,3.188,96.85,15.61,98.0999215086,133.29
2019-12-17 09:00:00,1.5590000000000002,0.0,1.5590000000000002,1.5590000000000002,0,1.5590000000000002,0.0,0.0,0.0,0.0,103.989,16.19,105.2417608224,1.5590000000000002,0,1.5590000000000002,102.43,16.19,103.7015959376,133.18
2019-12-17 09:30:00,4.775,0.0,4.775,4.775,0,4.775,0.0,0.0,0.0,0.0,108.095,16.62,109.3652295065,4.775,0,4.775,103.32,16.62,104.6482049535,132.99
2019-12-17 10:00:00,9.521,0.0,9.521,9.521,0,9.521,0.0,0.0,0.0,0.0,111.811,16.43,113.011701257,9.521,0,9.521,102.29,16.43,103.6011052065,133.8
2019-12-17 10:30:00,11.363,0.0,11.363,11.363,0,11.363,0.0,0.0,0.0,0.0,112.313,15.94,113.4385012639,11.363,0,11.363,100.95,15.94,102.2007147725,133.97
2019-12-17 11:00:00,14.87,0.0,14.87,14.87,0,14.87,0.0,0.0,0.0,0.0,113.72,15.75,114.8054915934,14.87,0,14.87,98.85,15.75,100.0968780732,134.08
2019-12-17 11:30:00,22.604,0.0,22.604,22.604,0,22.604,0.0,0.0,0.0,0.0,118.844,15.35,119.8312097744,22.604,0,22.604,96.24,15.35,97.4564523262,134.28
2019-12-17 12:00:00,16.569,0.0,16.569,16.569,0,16.569,0.0,0.0,0.0,0.0,114.069,15.89,115.1704339707,16.569,0,16.569,97.5,15.89,98.7863457164,134.28
2019-12-17 12:30:00,19.008,0.0,19.008,19.008,0,19.008,0.0,0.0,0.0,0.0,115.138,8.06,115.4197671285,19.008,0,19.008,96.13,8.06,96.4673027507,131.34
2019-12-17 13:00:00,23.66,0.0,23.66,23.66,0,23.66,0.0,0.0,0.0,0.0,117.05,7.2,117.2712347509,23.66,0,23.66,93.39,7.2,93.6671345777,131.42
2019-12-17 13:30:00,23.779,0.0,23.779,23.779,0,23.779,0.0,0.0,0.0,0.0,116.069,6.3,116.2398501419,23.779,0,23.779,92.29,6.3,92.5047787955,131.8
2019-12-17 14:00:00,30.24,0.0,30.24,30.24,0,30.24,0.0,0.0,0.0,0.0,117.54,5.36,117.662148544,30.24,0,30.24,87.3,5.36,87.4643904684,132.0
2019-12-17 14:30:00,24.252,0.0,24.252,24.252,0,24.252,0.0,0.0,0.0,0.0,112.912,5.05,113.0248744481,24.252,0,24.252,88.66,5.05,88.8037054407,132.0
2019-12-17 15:00:00,16.002,0.0,16.002,16.002,0,16.002,0.0,0.0,0.0,0.0,107.672,5.2,107.7974934031,16.002,0,16.002,91.67,5.2,91.8173670936,132.0
2019-12-17 15:30:00,8.33,0.0,8.33,8.33,0,8.33,0.0,0.0,0.0,0.0,101.32,6.0,101.4974994766,8.33,0,8.33,92.99,6.0,93.1833681512,131.74
2019-12-17 16:00:00,4.586,0.0,4.586,4.586,0,4.586,0.0,0.0,0.0,0.0,101.666,7.51,101.9430019962,4.586,0,4.586,97.08,7.51,97.3700492965,131.18
2019-12-17 16:30:00,20.386,0.0,20.386,20.386,0,20.386,0.0,0.0,0.0,0.0,119.336,8.4,119.6312705608,20.386,0,20.386,98.95,8.4,99.3059036513,130.97
2019-12-17 17:00:00,24.202,0.0,24.202,24.202,0,24.202,0.0,0.0,0.0,0.0,130.382,10.03,130.7672238139,24.202,0,24.202,106.18,10.03,106.6526760096,130.44
2019-12-17 17:30:00,23.85,0.0,23.85,23.85,0,23.85,0.0,0.0,0.0,0.0,134.61,10.29,135.0027266391,23.85,0,23.85,110.76,10.29,111.2369619326,130.14
2019-12-17 18:00:00,21.8,0.0,21.8,21.8,0,21.8,0.0,0.0,0.0,0.0,133.61,10.71,134.0385623617,21.8,0,21.8,111.81,10.71,112.3217708194,129.66
2019-12-17 18:30:00,22.151,0.0,22.151,22.151,0,22.151,0.0,0.0,0.0,0.0,132.651,9.75,133.0088354246,22.151,0,22.151,110.5,9.75,110.9293130782,129.95
2019-12-17 19:00:00,22.386,0.0,22.386,22.386,0,22.386,0.0,0.0,0.0,0.0,130.336,8.49,130.6122237618,22.386,0,22.386,107.95,8.49,108.2833440562,130.13
2019-12-17 19:30:00,17.702,0.0,17.702,17.702,0,17.702,0.0,0.0,0.0,0.0,124.532,7.26,124.7434432105,17.702,0,17.702,106.83,7.26,107.0764049639,130.13
2019-12-17 20:00:00,12.118,0.0,12.118,12.118,0,12.118,0.0,0.0,0.0,0.0,115.308,5.63,115.4453626786,12.118,0,12.118,103.19,5.63,103.3434710081,130.13
2019-12-17 20:30:00,3.733,0.0,3.733,3.733,0,3.733,0.0,0.0,0.0,0.0,106.923,3.4,106.9770439347,3.733,0,3.733,103.19,3.4,103.2459979854,130.6
2019-12-17 21:00:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,101.923,1.63,101.9360330256,3.363,0,3.363,98.56,1.63,98.5734776702,130.72
2019-12-17 21:30:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,95.346,-0.55,95.3475863145,3.376,0,3.376,91.97,-0.55,91.9716445433,131.29
2019-12-17 22:00:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,89.796,-2.48,89.8302399863,3.396,0,3.396,86.4,-2.48,86.4355852644,131.61
2019-12-17 22:30:00,3.303,0.0,3.303,3.303,0,3.303,0.0,0.0,0.0,0.0,83.273,-5.48,83.4531181503,3.303,0,3.303,79.97,-5.48,80.1575405062,132.22
2019-12-17 23:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,76.123,-7.34,76.4760533043,3.253,0,3.253,72.87,-7.34,73.2387363354,132.59
2019-12-17 23:30:00,3.17,0.0,3.17,3.17,0,3.17,0.0,0.0,0.0,0.0,70.59,-8.35,71.0821398102,3.17,0,3.17,67.42,-8.35,67.9351080076,133.02
2019-12-18 00:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,68.532,-8.85,69.1010674592,3.152,0,3.152,65.38,-8.85,65.9762601244,133.18
2019-12-18 00:30:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,78.152,-7.0,78.4648654112,3.182,0,3.182,74.97,-7.0,75.2960882118,132.48
2019-12-18 01:00:00,3.423,0.0,3.423,3.423,0,3.423,0.0,0.0,0.0,0.0,79.593,-6.84,79.8863646,3.423,0,3.423,76.17,-6.84,76.4764963894,131.97
2019-12-18 01:30:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,77.774,-7.33,78.1186531886,3.294,0,3.294,74.48,-7.33,74.8398242916,132.15
2019-12-18 02:00:00,2.841,0.0,2.841,2.841,0,2.841,0.0,0.0,0.0,0.0,75.821,-7.77,76.2180880172,2.841,0,2.841,72.98,-7.77,73.3924607845,132.47
2019-12-18 02:30:00,2.573,0.0,2.573,2.573,0,2.573,0.0,0.0,0.0,0.0,76.553,-7.71,76.9402749475,2.573,0,2.573,73.98,-7.71,74.3806728929,132.47
2019-12-18 03:00:00,2.267,0.0,2.267,2.267,0,2.267,0.0,0.0,0.0,0.0,75.757,-8.03,76.1813884686,2.267,0,2.267,73.49,-8.03,73.9274035795,132.85
2019-12-18 03:30:00,2.048,0.0,2.048,2.048,0,2.048,0.0,0.0,0.0,0.0,74.418,-8.47,74.8984620937,2.048,0,2.048,72.37,-8.47,72.8639677756,133.05
2019-12-18 04:00:00,2.477,0.0,2.477,2.477,0,2.477,0.0,0.0,0.0,0.0,72.127,-8.56,72.6331723732,2.477,0,2.477,69.65,-8.56,70.1740414968,132.45
2019-12-18 04:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,71.563,-8.3,72.04271628,2.793,0,2.793,68.77,-8.3,69.2690616365,131.49
2019-12-18 05:00:00,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0,71.023,-8.03,71.4755022997,2.373,0,2.373,68.65,-8.03,69.1180396134,131.37
2019-12-18 05:30:00,2.05,0.0,2.05,2.05,0,2.05,0.0,0.0,0.0,0.0,72.04,-6.83,72.3630465086,2.05,0,2.05,69.99,-6.83,70.3224644051,131.07
2019-12-18 06:00:00,2.039,0.0,2.039,2.039,0,2.039,0.0,0.0,0.0,0.0,75.619,-5.02,75.7854442555,2.039,0,2.039,73.58,-5.02,73.7510460943,130.5
2019-12-18 06:30:00,2.386,0.0,2.386,2.386,0,2.386,0.0,0.0,0.0,0.0,83.846,4.31,83.9567020315,2.386,0,2.386,81.46,4.31,81.5739400789,132.02
2019-12-18 07:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,90.53,9.69,91.0471141772,2.8,0,2.8,87.73,9.69,88.2635202108,131.78
2019-12-18 07:30:00,5.856,0.0,5.856,5.856,0,5.856,0.0,0.0,0.0,0.0,97.916,12.94,98.767335977,5.856,0,5.856,92.06,12.94,92.9649783521,130.92
2019-12-18 08:00:00,6.323,0.0,6.323,6.323,0,6.323,0.0,0.0,0.0,0.0,103.803,15.86,105.0076302418,6.323,0,6.323,97.48,15.86,98.761784107,130.71
2019-12-18 08:30:00,2.283,0.0,2.283,2.283,0,2.283,0.0,0.0,0.0,0.0,102.243,17.33,103.7013015781,2.283,0,2.283,99.96,17.33,101.4511237,130.48
2019-12-18 09:00:00,7.628,0.0,7.628,7.628,0,7.628,0.0,0.0,0.0,0.0,105.758,17.35,107.1717176498,7.628,0,7.628,98.13,17.35,99.6519914502,130.55
2019-12-18 09:30:00,16.123,0.0,16.123,16.123,0,16.123,0.0,0.0,0.0,0.0,112.223,17.22,113.5364704798,16.123,0,16.123,96.1,17.22,97.6306222453,130.77
2019-12-18 10:00:00,13.295,0.0,13.295,13.295,0,13.295,0.0,0.0,0.0,0.0,111.195,17.12,112.5052106571,13.295,0,13.295,97.9,17.12,99.3856347769,131.01
2019-12-18 10:30:00,16.287,0.0,16.287,16.287,0,16.287,0.0,0.0,0.0,0.0,113.587,15.92,114.6972230222,16.287,0,16.287,97.3,15.92,98.5937949366,131.54
2019-12-18 11:00:00,21.854,0.0,21.854,21.854,0,21.854,0.0,0.0,0.0,0.0,116.274,15.61,117.3171563583,21.854,0,21.854,94.42,15.61,95.7016640399,131.54
2019-12-18 11:30:00,24.342,0.0,24.342,24.342,0,24.342,0.0,0.0,0.0,0.0,118.682,16.11,119.7704021201,24.342,0,24.342,94.34,16.11,95.7056304509,131.45
2019-12-18 12:00:00,20.492,0.0,20.492,20.492,0,20.492,0.0,0.0,0.0,0.0,116.242,16.19,117.3640433182,20.492,0,20.492,95.75,16.19,97.109106679,131.45
2019-12-18 12:30:00,22.442,0.0,22.442,22.442,0,22.442,0.0,0.0,0.0,0.0,118.312,16.8,119.4988257013,22.442,0,22.442,95.87,16.8,97.3308630394,131.28
2019-12-18 13:00:00,14.248,0.0,14.248,14.248,0,14.248,0.0,0.0,0.0,0.0,113.528,17.09,114.8071203541,14.248,0,14.248,99.28,17.09,100.7401930711,130.94
2019-12-18 13:30:00,11.401,0.0,11.401,11.401,0,11.401,0.0,0.0,0.0,0.0,110.191,16.28,111.3871396571,11.401,0,11.401,98.79,16.28,100.1224375452,131.15
2019-12-18 14:00:00,8.94,0.0,8.94,8.94,0,8.94,0.0,0.0,0.0,0.0,107.32,16.2,108.5358116015,8.94,0,8.94,98.38,16.2,99.7048865402,131.15
2019-12-18 14:30:00,6.936,0.0,6.936,6.936,0,6.936,0.0,0.0,0.0,0.0,104.896,15.99,106.1077325929,6.936,0,6.936,97.96,15.99,99.2564441233,131.15
2019-12-18 15:00:00,4.851,0.0,4.851,4.851,0,4.851,0.0,0.0,0.0,0.0,103.111,16.4,104.4070798414,4.851,0,4.851,98.26,16.4,99.6192130063,131.15
2019-12-18 15:30:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,103.706,16.42,104.997861102,2.656,0,2.656,101.05,16.42,102.3753822948,131.29
2019-12-18 16:00:00,1.7970000000000002,0.0,1.7970000000000002,1.7970000000000002,0,1.7970000000000002,0.0,0.0,0.0,0.0,106.997,18.04,108.5071408203,1.7970000000000002,0,1.7970000000000002,105.2,18.04,106.7355685796,130.7
2019-12-18 16:30:00,6.892,0.0,6.892,6.892,0,6.892,0.0,0.0,0.0,0.0,117.292,20.44,119.0596777419,6.892,0,6.892,110.4,20.44,112.2762379135,130.33
2019-12-18 17:00:00,7.894,0.0,7.894,7.894,0,7.894,0.0,0.0,0.0,0.0,121.764,21.45,123.6388862616,7.894,0,7.894,113.87,21.45,115.8726861689,130.13
2019-12-18 17:30:00,8.03,0.0,8.03,8.03,0,8.03,0.0,0.0,0.0,0.0,123.41,21.86,125.3311122587,8.03,0,8.03,115.38,21.86,117.4325508537,130.01
2019-12-18 18:00:00,8.787,0.0,8.787,8.787,0,8.787,0.0,0.0,0.0,0.0,123.157,21.14,124.9581779997,8.787,0,8.787,114.37,21.14,116.307336398,130.11
2019-12-18 18:30:00,8.96,0.0,8.96,8.96,0,8.96,0.0,0.0,0.0,0.0,122.23,19.89,123.8377365749,8.96,0,8.96,113.27,19.89,115.0030651765,130.48
2019-12-18 19:00:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,115.349,18.75,116.8629723266,3.769,0,3.769,111.58,18.75,113.1444161238,130.72
2019-12-18 19:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,111.086,16.82,112.3521775312,3.066,0,3.066,108.02,16.82,109.3216940959,131.21
2019-12-18 20:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,107.93,15.01,108.9687340479,3.03,0,3.03,104.9,15.01,105.9684391694,131.43
2019-12-18 20:30:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,104.206,12.85,104.99529959,3.036,0,3.036,101.17,12.85,101.9827995301,131.54
2019-12-18 21:00:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,100.04,11.17,100.661663507,3.11,0,3.11,96.93,11.17,97.5714804643,131.84
2019-12-18 21:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,95.465,8.87,95.8761864333,3.045,0,3.045,92.42,8.87,92.8446729759,132.36
2019-12-18 22:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,90.326,6.15,90.5351245429,3.406,0,3.406,86.92,6.15,87.1372991319,132.59
2019-12-18 22:30:00,3.473,0.0,3.473,3.473,0,3.473,0.0,0.0,0.0,0.0,83.123,3.5,83.1966533522,3.473,0,3.473,79.65,3.5,79.7268618472,132.59
2019-12-18 23:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,74.27,1.75,74.2906144812,3.44,0,3.44,70.83,1.75,70.8516153662,132.82
2019-12-18 23:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,68.39,0.47000000000000003,68.3916149831,3.36,0,3.36,65.03,0.47000000000000003,65.0316984247,132.82
2019-12-19 00:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,66.063,-0.12,66.0631089868,3.253,0,3.253,62.81,-0.12,62.8101146313,133.25
2019-12-19 00:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,72.296,2.39,72.3354941643,0.016,0,0.016,72.28,2.39,72.3195029021,132.46
2019-12-19 01:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,73.067,2.83,73.1217846404,0.017,0,0.017,73.05,2.83,73.1047973802,132.06
2019-12-19 01:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,72.527,2.17,72.5594558207,0.017,0,0.017,72.51,2.17,72.5424634266,132.5
2019-12-19 02:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,71.317,1.46,71.3319429779,0.017,0,0.017,71.3,1.46,71.31494654,133.02
2019-12-19 02:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,71.827,1.4,71.8406425987,0.017,0,0.017,71.81,1.4,71.8236458278,133.02
2019-12-19 03:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,70.407,0.99,70.4139599014,0.017,0,0.017,70.39,0.99,70.3969615822,133.29
2019-12-19 03:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,67.957,0.11,67.9570890268,0.017,0,0.017,67.94,0.11,67.9400890491,133.72
2019-12-19 04:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,65.096,-0.54,65.0982397304,0.016,0,0.016,65.08,-0.54,65.082240281,134.16
2019-12-19 04:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,63.267,-3.4,63.3582929773,0.017,0,0.017,63.25,-3.4,63.3413174792,130.92
2019-12-19 05:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,62.136,-3.62,62.2413600108,0.016,0,0.016,62.12,-3.62,62.2253871021,130.81
2019-12-19 05:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,63.557,0.5700000000000001,63.559555922,0.017,0,0.017,63.54,0.5700000000000001,63.5425566058,131.18
2019-12-19 06:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,66.427,2.98,66.4938097044,0.017,0,0.017,66.41,2.98,66.4768267895,131.05
2019-12-19 06:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,76.206,5.63,76.4136855282,0.016,0,0.016,76.19,5.63,76.3977290238,130.52
2019-12-19 07:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,85.687,8.54,86.1115182133,0.017,0,0.017,85.67,8.54,86.0946020375,131.71
2019-12-19 07:30:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,0.0,91.215,10.33,91.7980671093,0.015,0,0.015,91.2,10.33,91.7831623992,131.71
2019-12-19 08:00:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,0.0,96.125,12.82,96.976120901,0.015,0,0.015,96.11,12.82,96.9612525703,131.2
2019-12-19 08:30:00,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0,0.0,97.577,13.68,98.531280967,0.057,0,0.057,97.52,13.68,98.4748333332,131.04
2019-12-19 09:00:00,1.032,0.0,1.032,1.032,0,1.032,0.0,0.0,0.0,0.0,94.182,13.89,95.2007417198,1.032,0,1.032,93.15,13.89,94.1799055001,131.4
2019-12-19 09:30:00,1.726,0.0,1.726,1.726,0,1.726,0.0,0.0,0.0,0.0,93.796,14.63,94.9301138522,1.726,0,1.726,92.07,14.63,93.2251135693,131.05
2019-12-19 10:00:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,94.462,14.33,95.5427566276,3.642,0,3.642,90.82,14.33,91.9435767196,131.24
2019-12-19 10:30:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,96.179,14.04,97.198362337,3.169,0,3.169,93.01,14.04,94.063710856,131.24
2019-12-19 11:00:00,1.9809999999999999,0.0,1.9809999999999999,1.9809999999999999,0,1.9809999999999999,0.0,0.0,0.0,0.0,97.561,14.34,98.6092506867,1.9809999999999999,0,1.9809999999999999,95.58,14.34,96.6497387477,131.13
2019-12-19 11:30:00,1.474,0.0,1.474,1.474,0,1.474,0.0,0.0,0.0,0.0,99.444,15.19,100.5974414983,1.474,0,1.474,97.97,15.19,99.1405920902,130.74
2019-12-19 12:00:00,1.04,0.0,1.04,1.04,0,1.04,0.0,0.0,0.0,0.0,101.16,16.17,102.4442018857,1.04,0,1.04,100.12,16.17,101.4173717861,130.74
2019-12-19 12:30:00,0.49,0.0,0.49,0.49,0,0.49,0.0,0.0,0.0,0.0,103.61,17.27,105.0394449719,0.49,0,0.49,103.12,17.27,104.556144248,130.36
2019-12-19 13:00:00,0.788,0.0,0.788,0.788,0,0.788,0.0,0.0,0.0,0.0,105.288,17.59,106.7472296783,0.788,0,0.788,104.5,17.59,105.970081155,130.52
2019-12-19 13:30:00,0.896,0.0,0.896,0.896,0,0.896,0.0,0.0,0.0,0.0,105.096,16.81,106.4318811071,0.896,0,0.896,104.2,16.81,105.547222133,131.02
2019-12-19 14:00:00,1.171,0.0,1.171,1.171,0,1.171,0.0,0.0,0.0,0.0,103.001,16.17,104.2625287483,1.171,0,1.171,101.83,16.17,103.1058572536,131.32
2019-12-19 14:30:00,1.34,0.0,1.34,1.34,0,1.34,0.0,0.0,0.0,0.0,102.37,15.91,103.59896235,1.34,0,1.34,101.03,15.91,102.2750653874,131.32
2019-12-19 15:00:00,1.21,0.0,1.21,1.21,0,1.21,0.0,0.0,0.0,0.0,101.55,15.77,102.7671902895,1.21,0,1.21,100.34,15.77,101.5716914302,131.44
2019-12-19 15:30:00,0.669,0.0,0.669,0.669,0,0.669,0.0,0.0,0.0,0.0,100.139,16.05,101.4170686867,0.669,0,0.669,99.47,16.05,100.7565551217,131.44
2019-12-19 16:00:00,0.036000000000000004,0.0,0.036000000000000004,0.036000000000000004,0,0.036000000000000004,0.0,0.0,0.0,0.0,105.486,17.25,106.8871306379,0.036000000000000004,0,0.036000000000000004,105.45,17.25,106.8516027021,131.04
2019-12-19 16:30:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,0.0,106.998,19.07,108.6841152331,0.018000000000000002,0,0.018000000000000002,106.98,19.07,108.6663945293,130.3
2019-12-19 17:00:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,0.0,111.155,20.92,113.1065003658,0.015,0,0.015,111.14,20.92,113.0917592046,129.7
2019-12-19 17:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,113.606,21.39,115.6021424369,0.016,0,0.016,113.59,21.39,115.5864187524,129.55
2019-12-19 18:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,113.546,21.22,115.5118284679,0.016,0,0.016,113.53,21.22,115.4961008,130.11
2019-12-19 18:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,114.626,20.45,116.4359153183,0.016,0,0.016,114.61,20.45,116.420164061,130.28
2019-12-19 19:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,112.707,18.65,114.2396181235,0.017,0,0.017,112.69,18.65,114.2228462261,130.69
2019-12-19 19:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,109.327,17.15,110.6639752991,0.017,0,0.017,109.31,17.15,110.6471807142,130.85
2019-12-19 20:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,105.057,14.83,106.0985492314,0.017,0,0.017,105.04,14.83,106.0817161437,131.3
2019-12-19 20:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,100.187,12.79,101.0000944009,0.017,0,0.017,100.17,12.79,100.9832312812,131.22
2019-12-19 21:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,93.987,12.02,94.7525016504,0.017,0,0.017,93.97,12.02,94.7356390172,131.03
2019-12-19 21:30:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,89.606,9.7,90.1294914886,0.016,0,0.016,89.59,9.7,90.1135844365,131.4
2019-12-19 22:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,84.377,7.15,84.6793990827,0.017,0,0.017,84.36,7.15,84.6624598036,131.61
2019-12-19 22:30:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,0.0,77.417,3.85,77.5126724413,0.017,0,0.017,77.4,3.85,77.4956934287,132.19
2019-12-19 23:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,0.0,72.706,2.23,72.7401906514,0.016,0,0.016,72.69,2.23,72.7241981736,132.49
2019-12-19 23:30:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0,0.0,70.104,1.31,70.1162386042,0.014,0,0.014,70.09,1.31,70.1022410483,132.91
2019-12-20 00:00:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,0.0,67.91,0.7000000000000001,67.9136076203,0.01,0,0.01,67.9,0.7000000000000001,67.9036081516,133.05
2019-12-20 00:30:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,0.0,78.889,2.63,78.932827271,0.009000000000000001,0,0.009000000000000001,78.88,2.63,78.9238322688,132.43
2019-12-20 01:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,0.0,81.579,2.66,81.6223550322,0.009000000000000001,0,0.009000000000000001,81.57,2.66,81.6133598132,132.28
2019-12-20 01:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,79.056,2.02,79.081802812,0.006,0,0.006,79.05,2.02,79.0758047699,132.54
2019-12-20 02:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,0.0,77.167,1.43,77.1802486974,0.007,0,0.007,77.16,1.43,77.1732498992,132.85
2019-12-20 02:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,77.803,1.4,77.8155948959,0.003,0,0.003,77.8,1.4,77.8125953815,133.02
2019-12-20 03:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,76.203,0.76,76.2067897828,0.003,0,0.003,76.2,0.76,76.203789932,133.34
2019-12-20 03:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,72.686,0.33,72.6867491088,0.006,0,0.006,72.68,0.33,72.6807491706,133.75
2019-12-20 04:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,0.0,68.577,-0.02,68.5770029164,0.007,0,0.007,68.57,-0.02,68.5700029167,133.97
2019-12-20 04:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,67.504,-0.25,67.5044629339,0.004,0,0.004,67.5,-0.25,67.5004629614,133.97
2019-12-20 05:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,66.854,-0.21,66.8543298224,0.004,0,0.004,66.85,-0.21,66.8503298421,133.97
2019-12-20 05:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,68.284,0.45,68.2854827617,0.004,0,0.004,68.28,0.45,68.2814828486,133.7
2019-12-20 06:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,70.173,1.8,70.196082006,0.003,0,0.003,70.17,1.8,70.1930829926,133.48
2019-12-20 06:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,77.183,3.98,77.2855477369,0.003,0,0.003,77.18,3.98,77.2825517177,133.56
2019-12-20 07:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,83.313,6.73,83.5843817289,0.003,0,0.003,83.31,6.73,83.5813914696,133.06
2019-12-20 07:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,91.914,10.3,92.4893150369,0.004,0,0.004,91.91,10.3,92.4853399194,131.71
2019-12-20 08:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,97.135,13.38,98.0521933717,0.005,0,0.005,97.13,13.38,98.0472401447,131.2
2019-12-20 08:30:00,0.065,0.0,0.065,0.065,0,0.065,0.0,0.0,0.0,0.0,99.315,14.79,100.4102252014,0.065,0,0.065,99.25,14.79,100.3459346461,131.2
2019-12-20 09:00:00,0.722,0.0,0.722,0.722,0,0.722,0.0,0.0,0.0,0.0,100.082,14.76,101.1645408431,0.722,0,0.722,99.36,14.76,100.4503220503,131.07
2019-12-20 09:30:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,100.989,14.73,102.057586788,3.129,0,3.129,97.86,14.73,98.9623792155,131.0
2019-12-20 10:00:00,5.6850000000000005,0.0,5.6850000000000005,5.6850000000000005,0,5.6850000000000005,0.0,0.0,0.0,0.0,100.215,14.22,101.2188452068,5.6850000000000005,0,5.6850000000000005,94.53,14.22,95.5935630678,131.44
2019-12-20 10:30:00,5.595,0.0,5.595,5.595,0,5.595,0.0,0.0,0.0,0.0,98.065,13.51,98.9912335765,5.595,0,5.595,92.47,13.51,93.4517041043,131.84
2019-12-20 11:00:00,6.813,0.0,6.813,6.813,0,6.813,0.0,0.0,0.0,0.0,97.983,13.19,98.8668012479,6.813,0,6.813,91.17,13.19,92.1191890976,132.1
2019-12-20 11:30:00,7.148,0.0,7.148,7.148,0,7.148,0.0,0.0,0.0,0.0,97.578,13.62,98.5239589339,7.148,0,7.148,90.43,13.62,91.4499278294,132.45
2019-12-20 12:00:00,7.867,0.0,7.867,7.867,0,7.867,0.0,0.0,0.0,0.0,97.997,13.7,98.9499975189,7.867,0,7.867,90.13,13.7,91.1652724452,132.64
2019-12-20 12:30:00,5.345,0.0,5.345,5.345,0,5.345,0.0,0.0,0.0,0.0,98.235,14.18,99.2531491944,5.345,0,5.345,92.89,14.18,93.9660816465,132.43
2019-12-20 13:00:00,3.4050000000000002,0.0,3.4050000000000002,3.4050000000000002,0,3.4050000000000002,0.0,0.0,0.0,0.0,101.905,14.44,102.9229936652,3.4050000000000002,0,3.4050000000000002,98.5,14.44,99.5528181419,132.43
2019-12-20 13:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,103.243,13.97,104.1838660686,3.453,0,3.453,99.79,13.97,100.7631132905,132.51
2019-12-20 14:00:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,101.573,13.1,102.4142779548,2.823,0,2.823,98.75,13.1,99.615121844,132.87
2019-12-20 14:30:00,8.503,0.0,8.503,8.503,0,8.503,0.0,0.0,0.0,0.0,99.393,11.09,100.0097822665,8.503,0,8.503,90.89,11.09,91.5640770171,132.87
2019-12-20 15:00:00,6.989,0.0,6.989,6.989,0,6.989,0.0,0.0,0.0,0.0,92.389,10.31,92.9624839438,6.989,0,6.989,85.4,10.31,86.0200912578,132.64
2019-12-20 15:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,92.433,10.23,92.9973783985,3.393,0,3.393,89.04,10.23,89.6257468588,132.64
2019-12-20 16:00:00,0.683,0.0,0.683,0.683,0,0.683,0.0,0.0,0.0,0.0,95.833,11.34,96.5016035566,0.683,0,0.683,95.15,11.34,95.8233692791,132.1
2019-12-20 16:30:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,0.0,102.311,14.26,103.2999918732,0.011,0,0.011,102.3,14.26,103.2890971981,130.93
2019-12-20 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,109.35,17.58,110.7541371688,0.0,0,0.0,109.35,17.58,110.7541371688,130.05
2019-12-20 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,112.25,18.68,113.793694465,0.0,0,0.0,112.25,18.68,113.793694465,129.7
2019-12-20 18:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,112.302,17.81,113.705476139,0.002,0,0.002,112.3,17.81,113.7035008256,129.91
2019-12-20 18:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,110.295,16.34,111.4988010025,0.005,0,0.005,110.29,16.34,111.4938549876,130.13
2019-12-20 19:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,106.765,15.37,107.8656670354,0.005,0,0.005,106.76,15.37,107.8607180581,130.01
2019-12-20 19:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,101.806,14.25,102.798463685,0.006,0,0.006,101.8,14.25,102.7925216151,130.28
2019-12-20 20:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,97.564,12.3,98.33628067,0.004,0,0.004,97.56,12.3,98.3323120851,130.96
2019-12-20 20:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,93.163,10.77,93.7834605301,0.003,0,0.003,93.16,10.77,93.7804803784,131.1
2019-12-20 21:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,88.283,9.34,88.7756931204,0.003,0,0.003,88.28,9.34,88.7727097705,131.54
2019-12-20 21:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,0.0,82.852,7.48,83.1889674416,0.002,0,0.002,82.85,7.48,83.186975543,131.81
2019-12-20 22:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,79.494,5.48,79.682660824,0.004,0,0.004,79.49,5.48,79.6786702951,132.51
2019-12-20 22:30:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,0.0,74.469,3.41,74.5470325432,0.009000000000000001,0,0.009000000000000001,74.46,3.41,74.5380419652,133.21
2019-12-20 23:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,0.0,69.611,1.5,69.6271593633,0.011,0,0.011,69.6,1.5,69.6161619166,133.21
2019-12-20 23:30:00,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0,0.0,66.93,0.53,66.9320984282,0.01,0,0.01,66.92,0.53,66.9220987417,133.21
2019-12-21 00:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,0.0,65.887,0.07,65.8870371849,0.007,0,0.007,65.88,0.07,65.8800371888,133.39
2019-12-21 00:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,79.5,2.42,79.536824176,3.07,0,3.07,76.43,2.42,76.4683025835,132.73
2019-12-21 01:00:00,3.093,0.0,3.093,3.093,0,3.093,0.0,0.0,0.0,0.0,80.773,2.75,80.8197997337,3.093,0,3.093,77.68,2.75,77.7286620237,132.49
2019-12-21 01:30:00,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0,77.592,1.75,77.6117321286,3.242,0,3.242,74.35,1.75,74.3705923064,132.95
2019-12-21 02:00:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,76.063,1.4100000000000001,76.0760676494,3.443,0,3.443,72.62,1.4100000000000001,72.633687088,133.15
2019-12-21 02:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,76.371,0.97,76.3771598123,3.371,0,3.371,73.0,0.97,73.0064442361,133.27
2019-12-21 03:00:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,74.991,0.26,74.9914507194,3.391,0,3.391,71.6,0.26,71.6004720655,133.72
2019-12-21 03:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,72.825,-0.42,72.8262111125,3.095,0,3.095,69.73,-0.42,69.7312648673,133.88
2019-12-21 04:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,69.24,0.26,69.2404881554,3.2800000000000002,0,3.2800000000000002,65.96,0.26,65.9605124298,132.33
2019-12-21 04:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,67.647,-0.04,67.6470118261,3.327,0,3.327,64.32,-0.04,64.3200124378,132.56
2019-12-21 05:00:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,66.075,-0.26,66.0755115379,3.135,0,3.135,62.94,-0.26,62.9405370171,132.69
2019-12-21 05:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,66.096,0.02,66.0960030259,3.066,0,3.066,63.03,0.02,63.0300031731,132.47
2019-12-21 06:00:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,66.451,0.49,66.4528065698,2.901,0,2.901,63.55,0.49,63.5518890357,132.33
2019-12-21 06:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,69.707,1.71,69.7279710661,2.887,0,2.887,66.82,1.71,66.8418768438,131.52
2019-12-21 07:00:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,72.971,2.9,73.0286028964,2.901,0,2.901,70.07,2.9,70.1299857408,131.52
2019-12-21 07:30:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,75.826,3.9699999999999998,75.9298569471,2.816,0,2.816,73.01,3.9699999999999998,73.1178569161,131.07
2019-12-21 08:00:00,2.843,0.0,2.843,2.843,0,2.843,0.0,0.0,0.0,0.0,80.233,5.82,80.4438107563,2.843,0,2.843,77.39,5.82,77.6085336803,130.82
2019-12-21 08:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,83.883,7.0,84.1745667586,3.073,0,3.073,80.81,7.0,81.1126136923,130.38
2019-12-21 09:00:00,7.868,0.0,7.868,7.868,0,7.868,0.0,0.0,0.0,0.0,89.478,8.0,89.8349179551,7.868,0,7.868,81.61,8.0,82.0011713331,130.18
2019-12-21 09:30:00,18.993,0.0,18.993,18.993,0,18.993,0.0,0.0,0.0,0.0,96.943,8.67,97.3299242217,18.993,0,18.993,77.95,8.67,78.4306789464,130.27
2019-12-21 10:00:00,31.658,0.0,31.658,31.658,0,31.658,0.0,0.0,0.0,0.0,104.278,8.86,104.653718921,31.658,0,31.658,72.62,8.86,73.1584854955,130.39
2019-12-21 10:30:00,45.186,0.0,45.186,45.186,0,45.186,0.0,0.0,0.0,0.0,111.386,8.69,111.724469549,45.186,0,45.186,66.2,8.69,66.7679271806,130.47
2019-12-21 11:00:00,57.077,0.0,57.077,57.077,0,57.077,0.0,0.0,0.0,0.0,116.647,8.21,116.9355664843,57.077,0,57.077,59.57,8.21,60.1330940498,130.59
2019-12-21 11:30:00,50.095,0.0,50.095,50.095,0,50.095,0.0,0.0,0.0,0.0,112.645,8.38,112.9562766074,50.095,0,50.095,62.55,8.38,63.1088496171,130.69
2019-12-21 12:00:00,30.809,0.0,30.809,30.809,0,30.809,0.0,0.0,0.0,0.0,102.559,8.74,102.9307343848,30.809,0,30.809,71.75,8.74,72.2803576361,130.52
2019-12-21 12:30:00,33.22,0.0,33.22,33.22,0,33.22,0.0,0.0,0.0,0.0,103.89,8.19,104.2123226879,33.22,0,33.22,70.67,8.19,71.1429898163,130.34
2019-12-21 13:00:00,20.376,0.0,20.376,20.376,0,20.376,0.0,0.0,0.0,0.0,98.746,9.18,99.1717949621,20.376,0,20.376,78.37,9.18,78.9058255137,130.34
2019-12-21 13:30:00,13.281,0.0,13.281,13.281,0,13.281,0.0,0.0,0.0,0.0,94.841,9.22,95.2881088122,13.281,0,13.281,81.56,9.22,82.0794858658,130.06
2019-12-21 14:00:00,8.824,0.0,8.824,8.824,0,8.824,0.0,0.0,0.0,0.0,92.284,9.35,92.7564507514,8.824,0,8.824,83.46,9.35,83.9821058321,130.06
2019-12-21 14:30:00,6.114,0.0,6.114,6.114,0,6.114,0.0,0.0,0.0,0.0,90.014,8.85,90.4480110119,6.114,0,6.114,83.9,8.85,84.3654698322,130.16
2019-12-21 15:00:00,3.873,0.0,3.873,3.873,0,3.873,0.0,0.0,0.0,0.0,89.623,9.55,90.1303757287,3.873,0,3.873,85.75,9.55,86.2801541491,130.16
2019-12-21 15:30:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,90.156,10.53,90.7688560906,3.116,0,3.116,87.04,10.53,87.674640005,130.56
2019-12-21 16:00:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,92.524,11.57,93.2446002512,3.274,0,3.274,89.25,11.57,89.9968188327,130.11
2019-12-21 16:30:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,97.251,15.2,98.4316869763,3.261,0,3.261,93.99,15.2,95.2111343279,131.74
2019-12-21 17:00:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,100.589,17.48,102.0965098375,3.289,0,3.289,97.3,17.48,98.8576774965,132.0
2019-12-21 17:30:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,103.771,18.84,105.4673695557,3.3609999999999998,0,3.3609999999999998,100.41,18.84,102.1621931049,132.0
2019-12-21 18:00:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,103.555,18.77,105.2423437833,3.445,0,3.445,100.11,18.77,101.8544304387,132.11
2019-12-21 18:30:00,3.3810000000000002,0.0,3.3810000000000002,3.3810000000000002,0,3.3810000000000002,0.0,0.0,0.0,0.0,102.061,18.0,103.6361313491,3.3810000000000002,0,3.3810000000000002,98.68,18.0,100.3082369499,132.55
2019-12-21 19:00:00,8.342,0.0,8.342,8.342,0,8.342,0.0,0.0,0.0,0.0,101.382,15.85,102.6135099487,8.342,0,8.342,93.04,15.85,94.3804222283,133.21
2019-12-21 19:30:00,11.116,0.0,11.116,11.116,0,11.116,0.0,0.0,0.0,0.0,99.016,12.82,99.842479216,11.116,0,11.116,87.9,12.82,88.8299634133,131.93
2019-12-21 20:00:00,4.053,0.0,4.053,4.053,0,4.053,0.0,0.0,0.0,0.0,91.283,10.73,91.9114736526,4.053,0,4.053,87.23,10.73,87.8874609942,130.09
2019-12-21 20:30:00,3.52,0.0,3.52,3.52,0,3.52,0.0,0.0,0.0,0.0,88.15,9.23,88.6319096037,3.52,0,3.52,84.63,9.23,85.1318377577,130.09
2019-12-21 21:00:00,3.365,0.0,3.365,3.365,0,3.365,0.0,0.0,0.0,0.0,84.495,7.57,84.8334245743,3.365,0,3.365,81.13,7.57,81.482401781,130.2
2019-12-21 21:30:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,80.867,5.34,81.0431199362,3.357,0,3.357,77.51,5.34,77.6937301203,129.81
2019-12-21 22:00:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,77.631,4.39,77.7550272394,3.231,0,3.231,74.4,4.39,74.5294042644,130.34
2019-12-21 22:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,73.655,2.17,73.6869589887,3.095,0,3.095,70.56,2.17,70.5933601694,130.77
2019-12-21 23:00:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,69.972,1.08,69.9803342661,3.082,0,3.082,66.89,1.08,66.8987182239,131.46
2019-12-21 23:30:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,67.307,0.62,67.3098555117,3.077,0,3.077,64.23,0.62,64.2329923015,131.92
2019-12-22 00:00:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,66.39,-0.01,66.3900007531,3.18,0,3.18,63.21,-0.01,63.210000791,132.03
2019-12-22 00:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,76.309,1.96,76.3341671927,3.109,0,3.109,73.2,1.96,73.2262357356,131.39
2019-12-22 01:00:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,77.808,2.44,77.8462488756,3.168,0,3.168,74.64,2.44,74.6798714514,131.16
2019-12-22 01:30:00,2.691,0.0,2.691,2.691,0,2.691,0.0,0.0,0.0,0.0,74.451,1.94,74.4762713957,2.691,0,2.691,71.76,1.94,71.7862187331,131.32
2019-12-22 02:00:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,72.255,1.37,72.2679868614,2.835,0,2.835,69.42,1.37,69.4335171225,131.56
2019-12-22 02:30:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,72.376,1.34,72.3884036017,2.7560000000000002,0,2.7560000000000002,69.62,1.34,69.6328945255,131.78
2019-12-22 03:00:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,71.072,0.99,71.078894786,2.552,0,2.552,68.52,0.99,68.5271515532,132.25
2019-12-22 03:30:00,2.578,0.0,2.578,2.578,0,2.578,0.0,0.0,0.0,0.0,69.338,0.31,69.3386929787,2.578,0,2.578,66.76,0.31,66.7607197385,132.64
2019-12-22 04:00:00,2.517,0.0,2.517,2.517,0,2.517,0.0,0.0,0.0,0.0,66.607,0.18,66.6072432172,2.517,0,2.517,64.09,0.18,64.090252769,131.97
2019-12-22 04:30:00,2.112,0.0,2.112,2.112,0,2.112,0.0,0.0,0.0,0.0,64.332,-0.18,64.3322518182,2.112,0,2.112,62.22,-0.18,62.2202603659,132.13
2019-12-22 05:00:00,2.05,0.0,2.05,2.05,0,2.05,0.0,0.0,0.0,0.0,63.06,-0.33,63.0608634575,2.05,0,2.05,61.01,-0.33,61.0108924701,132.13
2019-12-22 05:30:00,2.135,0.0,2.135,2.135,0,2.135,0.0,0.0,0.0,0.0,63.425,0.0,63.425,2.135,0,2.135,61.29,0.0,61.29,131.92
2019-12-22 06:00:00,2.254,0.0,2.254,2.254,0,2.254,0.0,0.0,0.0,0.0,64.104,0.37,64.1050677872,2.254,0,2.254,61.85,0.37,61.8511066999,131.73
2019-12-22 06:30:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,66.811,0.5700000000000001,66.8134314416,2.8609999999999998,0,2.8609999999999998,63.95,0.5700000000000001,63.9525402154,132.39
2019-12-22 07:00:00,2.844,0.0,2.844,2.844,0,2.844,0.0,0.0,0.0,0.0,69.254,1.13,69.2632183486,2.844,0,2.844,66.41,1.13,66.4196130672,132.68
2019-12-22 07:30:00,2.403,0.0,2.403,2.403,0,2.403,0.0,0.0,0.0,0.0,69.833,1.56,69.8504222536,2.403,0,2.403,67.43,1.56,67.4480429664,132.18
2019-12-22 08:00:00,2.236,0.0,2.236,2.236,0,2.236,0.0,0.0,0.0,0.0,72.876,2.61,72.9227226316,2.236,0,2.236,70.64,2.61,70.6882005712,132.02
2019-12-22 08:30:00,2.325,0.0,2.325,2.325,0,2.325,0.0,0.0,0.0,0.0,76.925,3.65,77.0115454007,2.325,0,2.325,74.6,3.65,74.6892395195,131.53
2019-12-22 09:00:00,7.854,0.0,7.854,7.854,0,7.854,0.0,0.0,0.0,0.0,83.664,5.39,83.837443878,7.854,0,7.854,75.81,5.39,76.0013697245,131.7
2019-12-22 09:30:00,15.984,0.0,15.984,15.984,0,15.984,0.0,0.0,0.0,0.0,92.304,6.55,92.5361060127,15.984,0,15.984,76.32,6.55,76.6005541755,131.4
2019-12-22 10:00:00,24.313,0.0,24.313,24.313,0,24.313,0.0,0.0,0.0,0.0,99.443,7.4,99.7179534938,24.313,0,24.313,75.13,7.4,75.4935553541,131.48
2019-12-22 10:30:00,29.239,0.0,29.239,29.239,0,29.239,0.0,0.0,0.0,0.0,103.059,8.24,103.3878865293,29.239,0,29.239,73.82,8.24,74.2784625581,131.17
2019-12-22 11:00:00,37.12,0.0,37.12,37.12,0,37.12,0.0,0.0,0.0,0.0,108.13,8.42,108.4573340074,37.12,0,37.12,71.01,8.42,71.507457653,131.17
2019-12-22 11:30:00,40.507,0.0,40.507,40.507,0,40.507,0.0,0.0,0.0,0.0,111.027,8.45,111.3480903698,40.507,0,40.507,70.52,8.45,71.0244528314,131.29
2019-12-22 12:00:00,42.252,0.0,42.252,42.252,0,42.252,0.0,0.0,0.0,0.0,112.392,8.22,112.6921916727,42.252,0,42.252,70.14,8.22,70.6200254885,131.29
2019-12-22 12:30:00,38.394,0.0,38.394,38.394,0,38.394,0.0,0.0,0.0,0.0,110.814,8.29,111.1236549795,38.394,0,38.394,72.42,8.29,72.8929386155,131.14
2019-12-22 13:00:00,43.944,0.0,43.944,43.944,0,43.944,0.0,0.0,0.0,0.0,114.114,8.47,114.4279069808,43.944,0,43.944,70.17,8.47,70.6793449319,131.14
2019-12-22 13:30:00,40.78,0.0,40.78,40.78,0,40.78,0.0,0.0,0.0,0.0,109.93,7.49,110.1848673821,40.78,0,40.78,69.15,7.49,69.5544578011,131.48
2019-12-22 14:00:00,40.847,0.0,40.847,40.847,0,40.847,0.0,0.0,0.0,0.0,106.587,6.92,106.8113990593,40.847,0,40.847,65.74,6.92,66.1032071839,131.57
2019-12-22 14:30:00,31.364,0.0,31.364,31.364,0,31.364,0.0,0.0,0.0,0.0,100.394,6.5,100.6042008864,31.364,0,31.364,69.03,6.5,69.3353510123,131.57
2019-12-22 15:00:00,13.639,0.0,13.639,13.639,0,13.639,0.0,0.0,0.0,0.0,91.289,7.34,91.5836072723,13.639,0,13.639,77.65,7.34,77.9961415712,131.24
2019-12-22 15:30:00,5.831,0.0,5.831,5.831,0,5.831,0.0,0.0,0.0,0.0,88.601,8.14,88.9741355732,5.831,0,5.831,82.77,8.14,83.1693002255,131.0
2019-12-22 16:00:00,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0,90.23,9.52,90.730828829,3.7,0,3.7,86.53,9.52,87.052118297,130.55
2019-12-22 16:30:00,9.991,0.0,9.991,9.991,0,9.991,0.0,0.0,0.0,0.0,99.691,12.02,100.4130264508,9.991,0,9.991,89.7,12.02,90.5017701484,129.7
2019-12-22 17:00:00,10.912,0.0,10.912,10.912,0,10.912,0.0,0.0,0.0,0.0,104.222,3.95,104.2968253783,10.912,0,10.912,93.31,3.95,93.393568301,132.03
2019-12-22 17:30:00,17.499,0.0,17.499,17.499,0,17.499,0.0,0.0,0.0,0.0,110.319,3.31,110.3686452803,17.499,0,17.499,92.82,3.31,92.8789992409,132.03
2019-12-22 18:00:00,17.321,0.0,17.321,17.321,0,17.321,0.0,0.0,0.0,0.0,109.641,3.01,109.6823093347,17.321,0,17.321,92.32,3.01,92.3690559657,132.25
2019-12-22 18:30:00,17.275,0.0,17.275,17.275,0,17.275,0.0,0.0,0.0,0.0,106.645,1.69,106.6583898482,17.275,0,17.275,89.37,1.69,89.3859776475,132.73
2019-12-22 19:00:00,13.158,0.0,13.158,13.158,0,13.158,0.0,0.0,0.0,0.0,101.618,0.62,101.6198913796,13.158,0,13.158,88.46,0.62,88.4621727068,133.19
2019-12-22 19:30:00,9.969,0.0,9.969,9.969,0,9.969,0.0,0.0,0.0,0.0,97.489,-0.29,97.4894313298,9.969,0,9.969,87.52,-0.29,87.5204804603,133.45
