Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-22 20:00:00,6.034,0.0,6.034,6.034,0,6.034,0.0,0.0,0.0,0.0,92.054,8.62,92.4567104974,6.034,0,6.034,86.02,8.62,86.4508230152,130.93
2019-12-22 20:30:00,2.575,0.0,2.575,2.575,0,2.575,0.0,0.0,0.0,0.0,87.685,8.32,88.0788375548,2.575,0,2.575,85.11,8.32,85.5156973894,131.15
2019-12-22 21:00:00,2.524,0.0,2.524,2.524,0,2.524,0.0,0.0,0.0,0.0,84.484,6.61,84.7421875809,2.524,0,2.524,81.96,6.61,82.2261132488,131.39
2019-12-22 21:30:00,2.421,0.0,2.421,2.421,0,2.421,0.0,0.0,0.0,0.0,82.231,5.23,82.3971495927,2.421,0,2.421,79.81,5.23,79.9811790361,131.74
2019-12-22 22:00:00,2.41,0.0,2.41,2.41,0,2.41,0.0,0.0,0.0,0.0,79.3,3.86,79.3938889336,2.41,0,2.41,76.89,3.86,76.9868280942,132.14
2019-12-22 22:30:00,2.698,0.0,2.698,2.698,0,2.698,0.0,0.0,0.0,0.0,74.828,3.0,74.8881137698,2.698,0,2.698,72.13,3.0,72.1923603991,131.76
2019-12-22 23:00:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,70.063,1.8900000000000001,70.0884874213,2.783,0,2.783,67.28,1.8900000000000001,67.3065412869,132.08
2019-12-22 23:30:00,2.388,0.0,2.388,2.388,0,2.388,0.0,0.0,0.0,0.0,66.818,1.26,66.8298789764,2.388,0,2.388,64.43,1.26,64.4423191699,132.49
2019-12-23 00:00:00,2.491,0.0,2.491,2.491,0,2.491,0.0,0.0,0.0,0.0,65.271,0.30000000000000004,65.2716894296,2.491,0,2.491,62.78,0.30000000000000004,62.7807167847,132.03
2019-12-23 00:30:00,2.422,0.0,2.422,2.422,0,2.422,0.0,0.0,0.0,0.0,75.202,2.2800000000000002,75.2365549716,2.422,0,2.422,72.78,2.2800000000000002,72.8157043501,131.07
2019-12-23 01:00:00,2.573,0.0,2.573,2.573,0,2.573,0.0,0.0,0.0,0.0,77.343,2.9,77.3973491084,2.573,0,2.573,74.77,2.9,74.8262179988,130.95
2019-12-23 01:30:00,2.46,0.0,2.46,2.46,0,2.46,0.0,0.0,0.0,0.0,74.86,2.05,74.8880638019,2.46,0,2.46,72.4,2.05,72.4290169752,131.24
2019-12-23 02:00:00,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0,72.773,1.5,72.7884573885,2.373,0,2.373,70.4,1.5,70.4159783004,131.52
2019-12-23 02:30:00,2.366,0.0,2.366,2.366,0,2.366,0.0,0.0,0.0,0.0,73.466,1.53,73.4819301325,2.366,0,2.366,71.1,1.53,71.11646012,131.82
2019-12-23 03:00:00,2.312,0.0,2.312,2.312,0,2.312,0.0,0.0,0.0,0.0,71.862,1.22,71.8723552139,2.312,0,2.312,69.55,1.22,69.5606993927,132.08
2019-12-23 03:30:00,2.236,0.0,2.236,2.236,0,2.236,0.0,0.0,0.0,0.0,69.366,0.9,69.3718383496,2.236,0,2.236,67.13,0.9,67.1360327991,132.36
2019-12-23 04:00:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,67.177,0.25,67.1774651874,2.6470000000000002,0,2.6470000000000002,64.53,0.25,64.5304842691,132.86
2019-12-23 04:30:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,65.889,0.11,65.889091821,2.659,0,2.659,63.23,0.11,63.2300956824,132.77
2019-12-23 05:00:00,2.252,0.0,2.252,2.252,0,2.252,0.0,0.0,0.0,0.0,64.602,0.01,64.602000774,2.252,0,2.252,62.35,0.01,62.3500008019,132.52
2019-12-23 05:30:00,2.155,0.0,2.155,2.155,0,2.155,0.0,0.0,0.0,0.0,65.985,0.81,65.9899713972,2.155,0,2.155,63.83,0.81,63.835139226,132.32
2019-12-23 06:00:00,2.163,0.0,2.163,2.163,0,2.163,0.0,0.0,0.0,0.0,67.643,1.38,67.6570753802,2.163,0,2.163,65.48,1.38,65.4945402305,131.95
2019-12-23 06:30:00,2.159,0.0,2.159,2.159,0,2.159,0.0,0.0,0.0,0.0,73.539,3.4,73.6175557934,2.159,0,2.159,71.38,3.4,71.4609291851,131.59
2019-12-23 07:00:00,2.39,0.0,2.39,2.39,0,2.39,0.0,0.0,0.0,0.0,77.72,5.64,77.9243735939,2.39,0,2.39,75.33,5.64,75.5408399477,131.45
2019-12-23 07:30:00,2.395,0.0,2.395,2.395,0,2.395,0.0,0.0,0.0,0.0,80.775,8.11,81.1811106416,2.395,0,2.395,78.38,8.11,78.7984549341,131.18
2019-12-23 08:00:00,2.15,0.0,2.15,2.15,0,2.15,0.0,0.0,0.0,0.0,85.42,10.93,86.1164403584,2.15,0,2.15,83.27,10.93,83.9842711464,130.52
2019-12-23 08:30:00,2.313,0.0,2.313,2.313,0,2.313,0.0,0.0,0.0,0.0,91.533,12.71,92.4112232848,2.313,0,2.313,89.22,12.71,90.1207661974,130.29
2019-12-23 09:00:00,4.9510000000000005,0.0,4.9510000000000005,4.9510000000000005,0,4.9510000000000005,0.0,0.0,0.0,0.0,95.961,13.79,96.9467772595,4.9510000000000005,0,4.9510000000000005,91.01,13.79,92.0488142238,129.89
2019-12-23 09:30:00,14.227,0.0,14.227,14.227,0,14.227,0.0,0.0,0.0,0.0,103.157,13.67,104.0588081279,14.227,0,14.227,88.93,13.67,89.9745175036,130.02
2019-12-23 10:00:00,25.388,0.0,25.388,25.388,0,25.388,0.0,0.0,0.0,0.0,109.348,12.81,110.0957819537,25.388,0,25.388,83.96,12.81,84.9316060133,130.67
2019-12-23 10:30:00,34.771,0.0,34.771,34.771,0,34.771,0.0,0.0,0.0,0.0,113.831,12.0,114.461768993,34.771,0,34.771,79.06,12.0,79.9655150674,131.12
2019-12-23 11:00:00,43.892,0.0,43.892,43.892,0,43.892,0.0,0.0,0.0,0.0,117.892,11.42,118.4438266184,43.892,0,43.892,74.0,11.42,74.876006838,131.2
2019-12-23 11:30:00,48.925,0.0,48.925,48.925,0,48.925,0.0,0.0,0.0,0.0,121.255,11.61,121.8095526837,48.925,0,48.925,72.33,11.61,73.2558598339,131.09
2019-12-23 12:00:00,34.193,0.0,34.193,34.193,0,34.193,0.0,0.0,0.0,0.0,112.563,11.93,113.1934356268,34.193,0,34.193,78.37,11.93,79.2728314115,130.94
2019-12-23 12:30:00,45.192,0.0,45.192,45.192,0,45.192,0.0,0.0,0.0,0.0,117.482,11.84,118.0771185455,45.192,0,45.192,72.29,11.84,73.2531890091,130.74
2019-12-23 13:00:00,47.581,0.0,47.581,47.581,0,47.581,0.0,0.0,0.0,0.0,118.241,10.94,118.7460217481,47.581,0,47.581,70.66,10.94,71.5018824927,130.99
2019-12-23 13:30:00,42.843,0.0,42.843,42.843,0,42.843,0.0,0.0,0.0,0.0,114.663,10.44,115.1372970371,42.843,0,42.843,71.82,10.44,72.5748303477,130.87
2019-12-23 14:00:00,32.717,0.0,32.717,32.717,0,32.717,0.0,0.0,0.0,0.0,107.937,11.02,108.4980938496,32.717,0,32.717,75.22,11.02,76.0229491667,130.74
2019-12-23 14:30:00,25.298,0.0,25.298,25.298,0,25.298,0.0,0.0,0.0,0.0,103.648,11.31,104.2632437823,25.298,0,25.298,78.35,11.31,79.1621033071,130.58
2019-12-23 15:00:00,15.324,0.0,15.324,15.324,0,15.324,0.0,0.0,0.0,0.0,97.904,11.62,98.5911639854,15.324,0,15.324,82.58,11.62,83.393529725,130.58
2019-12-23 15:30:00,6.665,0.0,6.665,6.665,0,6.665,0.0,0.0,0.0,0.0,94.055,11.98,94.8148903127,6.665,0,6.665,87.39,11.98,88.2073267932,130.34
2019-12-23 16:00:00,3.998,0.0,3.998,3.998,0,3.998,0.0,0.0,0.0,0.0,95.228,13.14,96.1302844269,3.998,0,3.998,91.23,13.14,92.1714299553,129.99
2019-12-23 16:30:00,7.509,0.0,7.509,7.509,0,7.509,0.0,0.0,0.0,0.0,102.779,13.85,103.7079810863,7.509,0,7.509,95.27,13.85,96.2714672164,129.99
2019-12-23 17:00:00,7.563,0.0,7.563,7.563,0,7.563,0.0,0.0,0.0,0.0,107.263,5.69,107.4138132132,7.563,0,7.563,99.7,5.69,99.8622356049,132.3
2019-12-23 17:30:00,13.5,0.0,13.5,13.5,0,13.5,0.0,0.0,0.0,0.0,111.79,6.06,111.9541321256,13.5,0,13.5,98.29,6.06,98.4766353,131.91
2019-12-23 18:00:00,15.162,0.0,15.162,15.162,0,15.162,0.0,0.0,0.0,0.0,111.642,6.54,111.8333928842,15.162,0,15.162,96.48,6.54,96.7014064014,131.91
2019-12-23 18:30:00,14.934,0.0,14.934,14.934,0,14.934,0.0,0.0,0.0,0.0,110.214,6.11,110.3832319512,14.934,0,14.934,95.28,6.11,95.4757063341,132.55
2019-12-23 19:00:00,7.702,0.0,7.702,7.702,0,7.702,0.0,0.0,0.0,0.0,102.512,3.9699999999999998,102.5888446372,7.702,0,7.702,94.81,3.9699999999999998,94.8930819396,132.04
2019-12-23 19:30:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,96.614,2.98,96.659947217,2.734,0,2.734,93.88,2.98,93.9272846408,131.92
2019-12-23 20:00:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,93.903,1.58,93.9162914994,2.723,0,2.723,91.18,1.58,91.1936883781,132.45
2019-12-23 20:30:00,2.61,0.0,2.61,2.61,0,2.61,0.0,0.0,0.0,0.0,90.83,-0.12,90.8300792689,2.61,0,2.61,88.22,-0.12,88.2200816141,132.6
2019-12-23 21:00:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,86.991,-2.1,87.0163437579,2.581,0,2.581,84.41,-2.1,84.4361184565,132.8
2019-12-23 21:30:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,83.942,-3.8,84.0279677488,2.622,0,2.622,81.32,-3.8,81.4087366319,133.42
2019-12-23 22:00:00,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0,79.832,-4.45,79.9559298864,2.672,0,2.672,77.16,-4.45,77.2882144961,131.66
2019-12-23 22:30:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,75.882,-5.92,76.112576648,2.822,0,2.822,73.06,-5.92,73.2994542954,131.92
2019-12-23 23:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,72.238,-6.9,72.566787472,2.928,0,2.928,69.31,-6.9,69.6526101449,131.73
2019-12-23 23:30:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,70.133,-7.66,70.5500764635,2.823,0,2.823,67.31,-7.66,67.744458814,132.38
2019-12-24 00:00:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,68.23,-8.63,68.7736126723,2.8200000000000003,0,2.8200000000000003,65.41,-8.63,65.9768520013,132.38
2019-12-24 00:30:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,77.414,-6.75,77.7077209549,2.974,0,2.974,74.44,-6.75,74.7454085546,131.56
2019-12-24 01:00:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,79.078,-6.75,79.3655629603,3.058,0,3.058,76.02,-6.75,76.3190860794,131.85
2019-12-24 01:30:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,76.549,-7.64,76.9293117154,3.069,0,3.069,73.48,-7.64,73.8761125128,132.49
2019-12-24 02:00:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,73.986,-8.82,74.5098691181,3.056,0,3.056,70.93,-8.82,71.4762708876,132.87
2019-12-24 02:30:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,73.845,-9.17,74.4121826383,2.935,0,2.935,70.91,-9.17,71.5004685299,133.07
2019-12-24 03:00:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,71.99,-9.43,72.6049929413,2.99,0,2.99,69.0,-9.43,69.6414021973,132.88
2019-12-24 03:30:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,69.691,-9.92,70.3934789664,2.941,0,2.941,66.75,-9.92,67.4831008475,133.08
2019-12-24 04:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,66.328,-10.17,67.1031480931,2.928,0,2.928,63.4,-10.17,64.2105045923,133.08
2019-12-24 04:30:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,65.027,-4.25,65.1657366183,2.967,0,2.967,62.06,-4.25,62.2053542712,130.85
2019-12-24 05:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,63.901,-4.21,64.0395338912,2.931,0,2.931,60.97,-4.21,61.1151781475,130.74
2019-12-24 05:30:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,65.107,-3.71,65.2126180198,2.917,0,2.917,62.19,-3.71,62.3005634003,130.88
2019-12-24 06:00:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,65.974,-3.22,66.0525326994,2.884,0,2.884,63.09,-3.22,63.1721180585,130.79
2019-12-24 06:30:00,2.857,0.0,2.857,2.857,0,2.857,0.0,0.0,0.0,0.0,69.747,-2.47,69.7907222272,2.857,0,2.857,66.89,-2.47,66.9355884414,130.98
2019-12-24 07:00:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,72.953,-1.18,72.9625425064,2.833,0,2.833,70.12,-1.18,70.1299279908,130.98
2019-12-24 07:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,78.864,0.34,78.8647329039,2.834,0,2.834,76.03,0.34,76.0307602224,130.36
2019-12-24 08:00:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,85.321,-5.02,85.4685523511,2.791,0,2.791,82.53,-5.02,82.682533222,132.48
2019-12-24 08:30:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,86.752,-3.86,86.8378322161,2.882,0,2.882,83.87,-3.86,83.9587785762,132.11
2019-12-24 09:00:00,6.497,0.0,6.497,6.497,0,6.497,0.0,0.0,0.0,0.0,92.587,-2.59,92.6232188439,6.497,0,6.497,86.09,-2.59,86.1289509979,131.73
2019-12-24 09:30:00,10.857,0.0,10.857,10.857,0,10.857,0.0,0.0,0.0,0.0,99.097,-1.3900000000000001,99.1067480498,10.857,0,10.857,88.24,-1.3900000000000001,88.2509473037,131.59
2019-12-24 10:00:00,24.169,0.0,24.169,24.169,0,24.169,0.0,0.0,0.0,0.0,107.189,-1.4100000000000001,107.1982734049,24.169,0,24.169,83.02,-1.4100000000000001,83.0319727575,131.67
2019-12-24 10:30:00,34.649,0.0,34.649,34.649,0,34.649,0.0,0.0,0.0,0.0,113.349,-1.8900000000000001,113.3647559914,34.649,0,34.649,78.7,-1.8900000000000001,78.7226911379,131.67
2019-12-24 11:00:00,41.797,0.0,41.797,41.797,0,41.797,0.0,0.0,0.0,0.0,117.267,-2.31,117.2897497184,41.797,0,41.797,75.47,-2.31,75.5053441817,131.94
2019-12-24 11:30:00,32.705,0.0,32.705,32.705,0,32.705,0.0,0.0,0.0,0.0,112.425,-2.08,112.4442396257,32.705,0,32.705,79.72,-2.08,79.7471303559,131.94
2019-12-24 12:00:00,29.653,0.0,29.653,29.653,0,29.653,0.0,0.0,0.0,0.0,111.343,-1.9100000000000001,111.3593810552,29.653,0,29.653,81.69,-1.9100000000000001,81.7123258756,131.94
2019-12-24 12:30:00,35.661,0.0,35.661,35.661,0,35.661,0.0,0.0,0.0,0.0,115.121,-1.9100000000000001,115.1368435428,35.661,0,35.661,79.46,-1.9100000000000001,79.4829522602,131.94
2019-12-24 13:00:00,19.086,0.0,19.086,19.086,0,19.086,0.0,0.0,0.0,0.0,106.376,-1.5899999999999999,106.3878821859,19.086,0,19.086,87.29,-1.5899999999999999,87.3044798392,131.73
2019-12-24 13:30:00,13.632,0.0,13.632,13.632,0,13.632,0.0,0.0,0.0,0.0,102.792,-2.07,102.8128404627,13.632,0,13.632,89.16,-2.07,89.1840260361,131.73
2019-12-24 14:00:00,13.922,0.0,13.922,13.922,0,13.922,0.0,0.0,0.0,0.0,100.942,-3.02,100.9871663332,13.922,0,13.922,87.02,-3.02,87.0723882755,132.0
2019-12-24 14:30:00,15.649000000000001,0.0,15.649000000000001,15.649000000000001,0,15.649000000000001,0.0,0.0,0.0,0.0,99.589,-3.94,99.6669078531,15.649000000000001,0,15.649000000000001,83.94,-3.94,84.0324175542,132.2
2019-12-24 15:00:00,18.802,0.0,18.802,18.802,0,18.802,0.0,0.0,0.0,0.0,99.012,-4.07,99.0956156649,18.802,0,18.802,80.21,-4.07,80.3131931877,131.37
2019-12-24 15:30:00,11.811,0.0,11.811,11.811,0,11.811,0.0,0.0,0.0,0.0,95.071,-3.92,95.1517810711,11.811,0,11.811,83.26,-3.92,83.3522285245,131.18
2019-12-24 16:00:00,4.043,0.0,4.043,4.043,0,4.043,0.0,0.0,0.0,0.0,91.263,-3.13,91.3166582229,4.043,0,4.043,87.22,-3.13,87.2761439341,130.91
2019-12-24 16:30:00,5.532,0.0,5.532,5.532,0,5.532,0.0,0.0,0.0,0.0,95.852,-1.33,95.8612268021,5.532,0,5.532,90.32,-1.33,90.329791874,130.61
2019-12-24 17:00:00,7.39,0.0,7.39,7.39,0,7.39,0.0,0.0,0.0,0.0,102.25,1.22,102.2572779806,7.39,0,7.39,94.86,1.22,94.8678449212,130.14
2019-12-24 17:30:00,6.369,0.0,6.369,6.369,0,6.369,0.0,0.0,0.0,0.0,104.449,2.21,104.4723776938,6.369,0,6.369,98.08,2.21,98.1048953926,129.83
2019-12-24 18:00:00,6.416,0.0,6.416,6.416,0,6.416,0.0,0.0,0.0,0.0,103.116,2.18,103.1390413762,6.416,0,6.416,96.7,2.18,96.7245697845,129.83
2019-12-24 18:30:00,7.417,0.0,7.417,7.417,0,7.417,0.0,0.0,0.0,0.0,100.367,1.06,100.3725973013,7.417,0,7.417,92.95,1.06,92.9560439132,130.34
2019-12-24 19:00:00,7.004,0.0,7.004,7.004,0,7.004,0.0,0.0,0.0,0.0,97.644,-0.43,97.6449468022,7.004,0,7.004,90.64,-0.43,90.6410199634,130.58
2019-12-24 19:30:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,93.737,-2.59,93.7727746683,2.487,0,2.487,91.25,-2.59,91.2867493123,130.88
2019-12-24 20:00:00,2.497,0.0,2.497,2.497,0,2.497,0.0,0.0,0.0,0.0,89.407,-4.15,89.5032633427,2.497,0,2.497,86.91,-4.15,87.0090259686,131.09
2019-12-24 20:30:00,2.544,0.0,2.544,2.544,0,2.544,0.0,0.0,0.0,0.0,83.214,-5.19,83.3756912775,2.544,0,2.544,80.67,-5.19,80.8367799952,131.44
2019-12-24 21:00:00,2.545,0.0,2.545,2.545,0,2.545,0.0,0.0,0.0,0.0,77.115,-6.89,77.4221888414,2.545,0,2.545,74.57,-6.89,74.887629152,131.52
2019-12-24 21:30:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,75.942,-8.23,76.386649776,2.592,0,2.592,73.35,-8.23,73.8102662236,131.95
2019-12-24 22:00:00,2.548,0.0,2.548,2.548,0,2.548,0.0,0.0,0.0,0.0,73.498,-9.23,74.075292129,2.548,0,2.548,70.95,-9.23,71.5478539161,132.38
2019-12-24 22:30:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,69.364,-10.33,70.1289768641,2.584,0,2.584,66.78,-10.33,67.5742354748,132.73
2019-12-24 23:00:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,65.724,-10.98,66.6348600659,2.664,0,2.664,63.06,-10.98,64.0087806477,132.73
2019-12-24 23:30:00,2.66,0.0,2.66,2.66,0,2.66,0.0,0.0,0.0,0.0,63.63,-11.32,64.6290901994,2.66,0,2.66,60.97,-11.32,62.011960943,132.85
2019-12-25 00:00:00,2.646,0.0,2.646,2.646,0,2.646,0.0,0.0,0.0,0.0,61.096,-11.7,62.2061991766,2.646,0,2.646,58.45,-11.7,59.6095000818,132.7
2019-12-25 00:30:00,2.307,0.0,2.307,2.307,0,2.307,0.0,0.0,0.0,0.0,70.957,-8.67,71.4847168911,2.307,0,2.307,68.65,-8.67,69.1953134251,131.02
2019-12-25 01:00:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,72.116,-8.67,72.6352969017,2.4859999999999998,0,2.4859999999999998,69.63,-8.67,70.1676976963,130.91
2019-12-25 01:30:00,2.484,0.0,2.484,2.484,0,2.484,0.0,0.0,0.0,0.0,69.094,-9.67,69.7673973716,2.484,0,2.484,66.61,-9.67,67.3082535801,131.26
2019-12-25 02:00:00,2.352,0.0,2.352,2.352,0,2.352,0.0,0.0,0.0,0.0,66.772,-10.26,67.5556628566,2.352,0,2.352,64.42,-10.26,65.2319246995,131.62
2019-12-25 02:30:00,2.472,0.0,2.472,2.472,0,2.472,0.0,0.0,0.0,0.0,67.562,-10.26,68.3366039835,2.472,0,2.472,65.09,-10.26,65.8936696504,131.74
2019-12-25 03:00:00,2.337,0.0,2.337,2.337,0,2.337,0.0,0.0,0.0,0.0,66.037,-10.71,66.8998465544,2.337,0,2.337,63.7,-10.71,64.5940717094,132.03
2019-12-25 03:30:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,64.663,-11.43,65.6654282633,3.343,0,3.343,61.32,-11.43,62.3761757404,132.44
2019-12-25 04:00:00,7.257,0.0,7.257,7.257,0,7.257,0.0,0.0,0.0,0.0,64.827,-12.1,65.9465687432,7.257,0,7.257,57.57,-12.1,58.8278411979,132.95
2019-12-25 04:30:00,3.291,0.0,3.291,3.291,0,3.291,0.0,0.0,0.0,0.0,60.301,-12.41,61.5647520989,3.291,0,3.291,57.01,-12.41,58.3450786271,133.12
2019-12-25 05:00:00,2.308,0.0,2.308,2.308,0,2.308,0.0,0.0,0.0,0.0,58.058,-12.46,59.3799879084,2.308,0,2.308,55.75,-12.46,57.1254242873,133.12
2019-12-25 05:30:00,2.295,0.0,2.295,2.295,0,2.295,0.0,0.0,0.0,0.0,58.095,-12.14,59.3498831086,2.295,0,2.295,55.8,-12.14,57.105337754,133.0
2019-12-25 06:00:00,2.275,0.0,2.275,2.275,0,2.275,0.0,0.0,0.0,0.0,59.145,-11.86,60.3223890856,2.275,0,2.275,56.87,-11.86,58.0935151286,133.07
2019-12-25 06:30:00,2.379,0.0,2.379,2.379,0,2.379,0.0,0.0,0.0,0.0,62.479,-10.88,63.4192387293,2.379,0,2.379,60.1,-10.88,61.0768728735,132.85
2019-12-25 07:00:00,2.39,0.0,2.39,2.39,0,2.39,0.0,0.0,0.0,0.0,65.97,-4.24,66.1061154508,2.39,0,2.39,63.58,-4.24,63.721220955,130.94
2019-12-25 07:30:00,2.407,0.0,2.407,2.407,0,2.407,0.0,0.0,0.0,0.0,68.467,-3.8,68.5723711782,2.407,0,2.407,66.06,-3.8,66.1692043174,130.85
2019-12-25 08:00:00,2.4,0.0,2.4,2.4,0,2.4,0.0,0.0,0.0,0.0,73.61,-2.2800000000000002,73.6453019547,2.4,0,2.4,71.21,-2.2800000000000002,71.2464911417,130.45
2019-12-25 08:30:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,79.871,-7.63,80.2346156032,2.951,0,2.951,76.92,-7.63,77.2974986659,132.49
2019-12-25 09:00:00,8.154,0.0,8.154,8.154,0,8.154,0.0,0.0,0.0,0.0,90.814,-6.85,91.0719775562,8.154,0,8.154,82.66,-6.85,82.9433427106,132.18
2019-12-25 09:30:00,21.203,0.0,21.203,21.203,0,21.203,0.0,0.0,0.0,0.0,101.583,-6.34,101.7806538051,21.203,0,21.203,80.38,-6.34,80.6296471529,131.97
2019-12-25 10:00:00,35.632,0.0,35.632,35.632,0,35.632,0.0,0.0,0.0,0.0,111.382,-6.16,111.5522098571,35.632,0,35.632,75.75,-6.16,76.0000532895,131.97
2019-12-25 10:30:00,49.835,0.0,49.835,49.835,0,49.835,0.0,0.0,0.0,0.0,122.555,-6.24,122.7137548321,49.835,0,49.835,72.72,-6.24,72.9872317601,131.97
2019-12-25 11:00:00,61.868,0.0,61.868,61.868,0,61.868,0.0,0.0,0.0,0.0,130.328,-6.63,130.4965305439,61.868,0,61.868,68.46,-6.63,68.7802915085,132.19
2019-12-25 11:30:00,72.783,0.0,72.783,72.783,0,72.783,0.0,0.0,0.0,0.0,137.783,-6.31,137.927412754,72.783,0,72.783,65.0,-6.31,65.3055594877,132.19
2019-12-25 12:00:00,77.537,0.0,77.537,77.537,0,77.537,0.0,0.0,0.0,0.0,141.787,-5.76,141.9039498006,77.537,0,77.537,64.25,-5.76,64.5076747372,132.03
2019-12-25 12:30:00,81.132,0.0,81.132,81.132,0,81.132,0.0,0.0,0.0,0.0,147.212,-4.57,147.2829176924,81.132,0,81.132,66.08,-4.57,66.2378388838,131.67
2019-12-25 13:00:00,76.49,0.0,76.49,76.49,0,76.49,0.0,0.0,0.0,0.0,145.98,-3.94,146.0331606177,76.49,0,76.49,69.49,-3.94,69.6016070217,131.49
2019-12-25 13:30:00,67.882,0.0,67.882,67.882,0,67.882,0.0,0.0,0.0,0.0,137.252,-4.86,137.3380176936,67.882,0,67.882,69.37,-4.86,69.5400352315,131.59
2019-12-25 14:00:00,53.017,0.0,53.017,53.017,0,53.017,0.0,0.0,0.0,0.0,122.777,-6.33,122.9400692573,53.017,0,53.017,69.76,-6.33,70.0466023444,131.89
2019-12-25 14:30:00,43.057,0.0,43.057,43.057,0,43.057,0.0,0.0,0.0,0.0,109.967,-7.84,110.2461187027,43.057,0,43.057,66.91,-7.84,67.3677497027,132.25
2019-12-25 15:00:00,26.456,0.0,26.456,26.456,0,26.456,0.0,0.0,0.0,0.0,95.636,-8.51,96.0138771012,26.456,0,26.456,69.18,-8.51,69.7014526391,132.59
2019-12-25 15:30:00,9.834,0.0,9.834,9.834,0,9.834,0.0,0.0,0.0,0.0,85.224,-8.73,85.6699660091,9.834,0,9.834,75.39,-8.73,75.8937744482,132.5
2019-12-25 16:00:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,83.124,-8.71,83.5790851589,3.734,0,3.734,79.39,-8.71,79.8663646349,132.5
2019-12-25 16:30:00,2.155,0.0,2.155,2.155,0,2.155,0.0,0.0,0.0,0.0,83.945,-7.72,84.2992373928,2.155,0,2.155,81.79,-7.72,82.153530052,132.25
2019-12-25 17:00:00,2.367,0.0,2.367,2.367,0,2.367,0.0,0.0,0.0,0.0,86.177,-6.91,86.4535911863,2.367,0,2.367,83.81,-6.91,84.0943767442,132.11
2019-12-25 17:30:00,7.436,0.0,7.436,7.436,0,7.436,0.0,0.0,0.0,0.0,89.036,-7.23,89.3290669155,7.436,0,7.436,81.6,-7.23,81.9196734613,132.19
2019-12-25 18:00:00,7.218,0.0,7.218,7.218,0,7.218,0.0,0.0,0.0,0.0,87.578,-7.65,87.9114815255,7.218,0,7.218,80.36,-7.65,80.7233058045,132.19
2019-12-25 18:30:00,7.445,0.0,7.445,7.445,0,7.445,0.0,0.0,0.0,0.0,86.715,-8.0,87.0832430781,7.445,0,7.445,79.27,-8.0,79.6726609321,132.37
2019-12-25 19:00:00,7.462,0.0,7.462,7.462,0,7.462,0.0,0.0,0.0,0.0,85.232,-8.69,85.6738578798,7.462,0,7.462,77.77,-8.69,78.2540030925,132.65
2019-12-25 19:30:00,2.71,0.0,2.71,2.71,0,2.71,0.0,0.0,0.0,0.0,81.7,-9.33,82.2310093578,2.71,0,2.71,78.99,-9.33,79.5391035906,132.77
2019-12-25 20:00:00,2.409,0.0,2.409,2.409,0,2.409,0.0,0.0,0.0,0.0,79.729,-9.65,80.3108706278,2.409,0,2.409,77.32,-9.65,77.9198620379,132.64
2019-12-25 20:30:00,2.646,0.0,2.646,2.646,0,2.646,0.0,0.0,0.0,0.0,78.156,-9.74,78.760573487,2.646,0,2.646,75.51,-9.74,76.1355876053,132.54
2019-12-25 21:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,73.954,-9.98,74.6243560508,2.874,0,2.874,71.08,-9.98,71.7772025089,132.54
2019-12-25 21:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,72.103,-10.77,72.9029183847,2.793,0,2.793,69.31,-10.77,70.1417778503,132.88
2019-12-25 22:00:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,71.312,-10.99,72.1538733818,2.752,0,2.752,68.56,-10.99,69.4352482533,133.11
2019-12-25 22:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,68.145,-11.33,69.0804597915,2.875,0,2.875,65.27,-11.33,66.2460700721,132.22
2019-12-25 23:00:00,2.873,0.0,2.873,2.873,0,2.873,0.0,0.0,0.0,0.0,65.913,-11.89,66.9768293442,2.873,0,2.873,63.04,-11.89,64.1514902399,131.97
2019-12-25 23:30:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,61.616,-11.12,62.6113875904,2.916,0,2.916,58.7,-11.12,59.7439904928,131.63
2019-12-26 00:00:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,58.897,-11.12,59.9375592513,2.9370000000000003,0,2.9370000000000003,55.96,-11.12,57.0541497176,131.54
2019-12-26 00:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,64.993,-8.82,65.5887372115,0.003,0,0.003,64.99,-8.82,65.5857644615,130.82
2019-12-26 01:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,66.604,-8.4,67.1316081738,0.004,0,0.004,66.6,-8.4,67.1276396129,130.68
2019-12-26 01:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,64.755,-9.08,65.3885037679,0.005,0,0.005,64.75,-9.08,65.3835522131,130.68
2019-12-26 02:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,63.525,-10.17,64.3339298116,0.005,0,0.005,63.52,-10.17,64.328992686,131.5
2019-12-26 02:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,64.025,-10.03,64.8058756981,0.005,0,0.005,64.02,-10.03,64.80093595,131.59
2019-12-26 03:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,0.0,62.807,-10.28,63.6427344557,0.007,0,0.007,62.8,-10.28,63.6358263873,131.73
2019-12-26 03:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,0.0,60.397,-10.4,61.2858679387,0.007,0,0.007,60.39,-10.4,61.2789694757,131.49
2019-12-26 04:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,57.716,-10.82,58.7214531155,0.006,0,0.006,57.71,-10.82,58.7155558604,131.49
2019-12-26 04:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,55.546,-10.84,56.593848747,0.006,0,0.006,55.54,-10.84,56.5879598501,131.24
2019-12-26 05:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,53.966,-10.98,55.0716765316,0.006,0,0.006,53.96,-10.98,55.0657970069,131.24
2019-12-26 05:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,0.0,53.587,-10.61,54.6272703784,0.007,0,0.007,53.58,-10.61,54.6204036968,131.13
2019-12-26 06:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,53.746,-10.65,54.7910121827,0.006,0,0.006,53.74,-10.65,54.7851266312,131.41
2019-12-26 06:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,56.335,-9.85,57.189638266,0.005,0,0.005,56.33,-9.85,57.1847129922,131.27
2019-12-26 07:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,58.266,-9.39,59.0177842349,0.006,0,0.006,58.26,-9.39,59.0118606722,131.59
2019-12-26 07:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,56.996,-9.94,57.8562668689,0.006,0,0.006,56.99,-9.94,57.8503560922,132.49
2019-12-26 08:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,58.396,-9.51,59.1653016218,0.006,0,0.006,58.39,-9.51,59.1593796452,132.49
2019-12-26 08:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,61.826,0.58,61.8287204784,0.006,0,0.006,61.82,0.58,61.8227207425,130.45
2019-12-26 09:00:00,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0,0.0,66.924,3.3,67.0053115507,0.024,0,0.024,66.9,3.3,66.9813406853,129.91
2019-12-26 09:30:00,0.153,0.0,0.153,0.153,0,0.153,0.0,0.0,0.0,0.0,74.723,2.77,74.7743246643,0.153,0,0.153,74.57,2.77,74.6214298979,131.54
2019-12-26 10:00:00,0.604,0.0,0.604,0.604,0,0.604,0.0,0.0,0.0,0.0,79.744,3.81,79.8349649965,0.604,0,0.604,79.14,3.81,79.2316584453,131.11
2019-12-26 10:30:00,1.629,0.0,1.629,1.629,0,1.629,0.0,0.0,0.0,0.0,81.739,4.43,81.8589580987,1.629,0,1.629,80.11,4.43,80.2323937073,131.02
2019-12-26 11:00:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,83.765,4.75,83.8995692778,2.665,0,2.665,81.1,4.75,81.2389838686,130.7
2019-12-26 11:30:00,2.5620000000000003,0.0,2.5620000000000003,2.5620000000000003,0,2.5620000000000003,0.0,0.0,0.0,0.0,83.892,5.37,84.0636934949,2.5620000000000003,0,2.5620000000000003,81.33,5.37,81.5070904891,130.55
2019-12-26 12:00:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,83.485,5.25,83.6499116855,3.005,0,3.005,80.48,5.25,80.6510564097,130.55
2019-12-26 12:30:00,4.076,0.0,4.076,4.076,0,4.076,0.0,0.0,0.0,0.0,83.996,5.13,84.1525098616,4.076,0,4.076,79.92,5.13,80.0844760238,130.45
2019-12-26 13:00:00,2.465,0.0,2.465,2.465,0,2.465,0.0,0.0,0.0,0.0,84.545,5.28,84.7097126958,2.465,0,2.465,82.08,5.28,82.2496492394,130.55
2019-12-26 13:30:00,3.911,0.0,3.911,3.911,0,3.911,0.0,0.0,0.0,0.0,84.111,4.75,84.2450165945,3.911,0,3.911,80.2,4.75,80.3405408247,130.82
2019-12-26 14:00:00,5.89,0.0,5.89,5.89,0,5.89,0.0,0.0,0.0,0.0,79.36,3.55,79.4393611505,5.89,0,5.89,73.47,3.55,73.55571629720001,131.35
2019-12-26 14:30:00,3.954,0.0,3.954,3.954,0,3.954,0.0,0.0,0.0,0.0,72.494,2.64,72.5420542582,3.954,0,3.954,68.54,2.64,68.5908244593,131.5
2019-12-26 15:00:00,0.9590000000000001,0.0,0.9590000000000001,0.9590000000000001,0,0.9590000000000001,0.0,0.0,0.0,0.0,75.519,3.04,75.5801624833,0.9590000000000001,0,0.9590000000000001,74.56,3.04,74.6219485138,131.57
2019-12-26 15:30:00,0.113,0.0,0.113,0.113,0,0.113,0.0,0.0,0.0,0.0,79.973,3.68,80.0576238031,0.113,0,0.113,79.86,3.68,79.9447434169,131.45
2019-12-26 16:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,83.566,5.0,83.7154487296,0.006,0,0.006,83.56,5.0,83.7094594416,131.01
2019-12-26 16:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,84.956,6.14,85.177588226,0.006,0,0.006,84.95,6.14,85.171603836,130.74
2019-12-26 17:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,86.676,7.05,86.9622416684,0.006,0,0.006,86.67,7.05,86.9562614192,130.28
2019-12-26 17:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,88.636,7.89,88.9864742306,0.006,0,0.006,88.63,7.89,88.9804978633,130.0
2019-12-26 18:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,88.386,7.94,88.7419212999,0.006,0,0.006,88.38,7.94,88.735945366,130.0
2019-12-26 18:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,0.0,84.224,7.77,84.5816473947,0.004,0,0.004,84.22,7.77,84.5776643092,130.13
2019-12-26 19:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,80.513,6.98,80.8149959413,0.003,0,0.003,80.51,6.98,80.8120071524,130.42
2019-12-26 19:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,0.0,80.435,6.31,80.6821251889,0.005,0,0.005,80.43,6.31,80.6771405046,130.67
2019-12-26 20:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,0.0,79.236,5.89,79.4546146929,0.006,0,0.006,79.23,5.89,79.4486312028,130.99
2019-12-26 20:30:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,0.0,76.653,4.54,76.7873297426,0.003,0,0.003,76.65,4.54,76.7843349909,131.26
2019-12-26 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,74.15,3.7,74.2422554884,0.0,0,0.0,74.15,3.7,74.2422554884,131.58
2019-12-26 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.59,2.31,70.6277863167,0.0,0,0.0,70.59,2.31,70.6277863167,130.61
2019-12-26 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,68.45,1.98,68.4786309735,0.0,0,0.0,68.45,1.98,68.4786309735,130.61
2019-12-26 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.36,1.26,65.3721439147,0.0,0,0.0,65.36,1.26,65.3721439147,131.22
2019-12-26 23:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,62.091,0.66,62.0945076557,0.001,0,0.001,62.09,0.66,62.0935077122,130.48
2019-12-26 23:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,0.0,59.921,-4.98,60.127586356,0.001,0,0.001,59.92,-4.98,60.1265897919,131.89
2019-12-27 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.15,-5.24,59.3816478384,0.0,0,0.0,59.15,-5.24,59.3816478384,131.97
2019-12-27 00:30:00,2.292,0.0,2.292,2.292,0,2.292,0.0,0.0,0.0,0.0,71.052,-2.94,71.1127998605,2.292,0,2.292,68.76,-2.94,68.8228247023,131.17
2019-12-27 01:00:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,72.188,-2.75,72.2403615993,2.678,0,2.678,69.51,-2.75,69.5643773781,131.06
2019-12-27 01:30:00,2.476,0.0,2.476,2.476,0,2.476,0.0,0.0,0.0,0.0,69.886,-3.98,69.9992385387,2.476,0,2.476,67.41,-3.98,67.5273907389,132.04
2019-12-27 02:00:00,2.276,0.0,2.276,2.276,0,2.276,0.0,0.0,0.0,0.0,67.586,-4.98,67.7692245492,2.276,0,2.276,65.31,-4.98,65.4995916018,132.46
2019-12-27 02:30:00,2.365,0.0,2.365,2.365,0,2.365,0.0,0.0,0.0,0.0,67.145,-8.53,67.6846505864,2.365,0,2.365,64.78,-8.53,65.3391865575,131.19
2019-12-27 03:00:00,2.54,0.0,2.54,2.54,0,2.54,0.0,0.0,0.0,0.0,65.54,-9.13,66.1728683072,2.54,0,2.54,63.0,-9.13,63.6581251687,131.5
2019-12-27 03:30:00,2.255,0.0,2.255,2.255,0,2.255,0.0,0.0,0.0,0.0,63.045,-9.56,63.7657088489,2.255,0,2.255,60.79,-9.56,61.5371245672,131.8
2019-12-27 04:00:00,2.266,0.0,2.266,2.266,0,2.266,0.0,0.0,0.0,0.0,60.816,-9.81,61.6021262295,2.266,0,2.266,58.55,-9.81,59.3661401811,132.0
2019-12-27 04:30:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,58.521,-10.33,59.4257212072,2.581,0,2.581,55.94,-10.33,56.8857846918,132.16
2019-12-27 05:00:00,2.225,0.0,2.225,2.225,0,2.225,0.0,0.0,0.0,0.0,56.705,-10.56,57.6798979281,2.225,0,2.225,54.48,-10.56,55.4939996756,132.16
2019-12-27 05:30:00,2.152,0.0,2.152,2.152,0,2.152,0.0,0.0,0.0,0.0,56.972,-10.0,57.8429665906,2.152,0,2.152,54.82,-10.0,55.7246121566,131.82
2019-12-27 06:00:00,2.216,0.0,2.216,2.216,0,2.216,0.0,0.0,0.0,0.0,57.736,-9.88,58.5752515658,2.216,0,2.216,55.52,-9.88,56.392240601,132.06
2019-12-27 06:30:00,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,0.0,61.049,-8.9,61.6943303797,2.459,0,2.459,58.59,-8.9,59.2621135296,131.81
2019-12-27 07:00:00,2.146,0.0,2.146,2.146,0,2.146,0.0,0.0,0.0,0.0,63.166,-7.71,63.6347990961,2.146,0,2.146,61.02,-7.71,61.5051583203,132.38
2019-12-27 07:30:00,2.155,0.0,2.155,2.155,0,2.155,0.0,0.0,0.0,0.0,63.605,-6.89,63.9770906263,2.155,0,2.155,61.45,-6.89,61.8350596345,132.38
2019-12-27 08:00:00,2.2439999999999998,0.0,2.2439999999999998,2.2439999999999998,0,2.2439999999999998,0.0,0.0,0.0,0.0,69.394,-6.6,69.7071534062,2.2439999999999998,0,2.2439999999999998,67.15,-6.6,67.4735688992,132.63
2019-12-27 08:30:00,2.202,0.0,2.202,2.202,0,2.202,0.0,0.0,0.0,0.0,73.992,-5.49,74.1953917976,2.202,0,2.202,71.79,-5.49,71.999612499,132.06
2019-12-27 09:00:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,78.716,-3.23,78.7822413746,2.996,0,2.996,75.72,-3.23,75.7888599993,131.72
2019-12-27 09:30:00,7.167,0.0,7.167,7.167,0,7.167,0.0,0.0,0.0,0.0,84.267,-2.01,84.2909686087,7.167,0,7.167,77.1,-2.01,77.1261959389,131.26
2019-12-27 10:00:00,9.582,0.0,9.582,9.582,0,9.582,0.0,0.0,0.0,0.0,87.092,-1.4,87.1032517418,9.582,0,9.582,77.51,-1.4,77.5226424988,131.1
2019-12-27 10:30:00,11.14,0.0,11.14,11.14,0,11.14,0.0,0.0,0.0,0.0,89.31,-1.32,89.319754254,11.14,0,11.14,78.17,-1.32,78.1811441461,131.21
2019-12-27 11:00:00,15.008,0.0,15.008,15.008,0,15.008,0.0,0.0,0.0,0.0,92.698,-0.6900000000000001,92.700567981,15.008,0,15.008,77.69,-0.6900000000000001,77.6930640405,131.03
2019-12-27 11:30:00,17.506,0.0,17.506,17.506,0,17.506,0.0,0.0,0.0,0.0,94.516,-0.6000000000000001,94.5179044203,17.506,0,17.506,77.01,-0.6000000000000001,77.0123373233,131.18
2019-12-27 12:00:00,17.673000000000002,0.0,17.673000000000002,17.673000000000002,0,17.673000000000002,0.0,0.0,0.0,0.0,94.153,-0.71,94.1556769876,17.673000000000002,0,17.673000000000002,76.48,-0.71,76.4832955618,131.18
2019-12-27 12:30:00,19.24,0.0,19.24,19.24,0,19.24,0.0,0.0,0.0,0.0,96.57,-0.52,96.5714000106,19.24,0,19.24,77.33,-0.52,77.3317483315,131.08
2019-12-27 13:00:00,19.063,0.0,19.063,19.063,0,19.063,0.0,0.0,0.0,0.0,97.653,-1.25,97.6609999386,19.063,0,19.063,78.59,-1.25,78.5999402035,131.08
2019-12-27 13:30:00,18.477,0.0,18.477,18.477,0,18.477,0.0,0.0,0.0,0.0,95.477,-1.4,95.4872637005,18.477,0,18.477,77.0,-1.4,77.0127262211,131.19
2019-12-27 14:00:00,17.741,0.0,17.741,17.741,0,17.741,0.0,0.0,0.0,0.0,93.781,-1.04,93.7867664492,17.741,0,17.741,76.04,-1.04,76.0471117137,131.38
2019-12-27 14:30:00,17.129,0.0,17.129,17.129,0,17.129,0.0,0.0,0.0,0.0,91.679,-1.4,91.6896888478,17.129,0,17.129,74.55,-1.4,74.5631443811,131.61
2019-12-27 15:00:00,15.792,0.0,15.792,15.792,0,15.792,0.0,0.0,0.0,0.0,90.002,-1.63,90.0167590174,15.792,0,15.792,74.21,-1.63,74.2278990677,131.73
2019-12-27 15:30:00,13.724,0.0,13.724,13.724,0,13.724,0.0,0.0,0.0,0.0,88.734,-1.58,88.7480656465,13.724,0,13.724,75.01,-1.58,75.0266386026,131.81
2019-12-27 16:00:00,10.814,0.0,10.814,10.814,0,10.814,0.0,0.0,0.0,0.0,88.274,-0.8,88.277625002,10.814,0,10.814,77.46,-0.8,77.4641310543,131.51
2019-12-27 16:30:00,9.909,0.0,9.909,9.909,0,9.909,0.0,0.0,0.0,0.0,91.929,0.8,91.9324808814,9.909,0,9.909,82.02,0.8,82.0239013947,130.86
2019-12-27 17:00:00,9.913,0.0,9.913,9.913,0,9.913,0.0,0.0,0.0,0.0,100.073,3.29,100.1270664156,9.913,0,9.913,90.16,3.29,90.2200072046,130.0
2019-12-27 17:30:00,15.717,0.0,15.717,15.717,0,15.717,0.0,0.0,0.0,0.0,108.177,3.88,108.2465598945,15.717,0,15.717,92.46,3.88,92.5413745305,130.0
2019-12-27 18:00:00,15.988,0.0,15.988,15.988,0,15.988,0.0,0.0,0.0,0.0,108.558,3.95,108.6298387369,15.988,0,15.988,92.57,3.95,92.654235737,130.25
2019-12-27 18:30:00,15.986,0.0,15.986,15.986,0,15.986,0.0,0.0,0.0,0.0,106.326,2.87,106.3647271232,15.986,0,15.986,90.34,2.87,90.3855768361,130.57
2019-12-27 19:00:00,15.929,0.0,15.929,15.929,0,15.929,0.0,0.0,0.0,0.0,104.849,1.62,104.861514394,15.929,0,15.929,88.92,1.62,88.9347558607,131.18
2019-12-27 19:30:00,10.41,0.0,10.41,10.41,0,10.41,0.0,0.0,0.0,0.0,98.2,-0.23,98.2002693479,10.41,0,10.41,87.79,-0.23,87.7903012866,131.08
2019-12-27 20:00:00,10.062,0.0,10.062,10.062,0,10.062,0.0,0.0,0.0,0.0,94.192,-1.38,94.2021085964,10.062,0,10.062,84.13,-1.38,84.1413174368,131.41
2019-12-27 20:30:00,10.164,0.0,10.164,10.164,0,10.164,0.0,0.0,0.0,0.0,88.574,-2.06,88.5979518725,10.164,0,10.164,78.41,-2.06,78.4370556561,131.73
2019-12-27 21:00:00,10.228,0.0,10.228,10.228,0,10.228,0.0,0.0,0.0,0.0,81.918,-3.44,81.9901965115,10.228,0,10.228,71.69,-3.44,71.7724856752,131.73
2019-12-27 21:30:00,3.142,0.0,3.142,3.142,0,3.142,0.0,0.0,0.0,0.0,74.272,-4.96,74.4374340235,3.142,0,3.142,71.13,-4.96,71.3027243519,132.17
2019-12-27 22:00:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,70.417,-6.94,70.7581619956,2.767,0,2.767,67.65,-6.94,68.0050446658,131.98
2019-12-27 22:30:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,65.753,-8.94,66.3579732135,2.803,0,2.803,62.95,-8.94,63.5816490821,132.74
2019-12-27 23:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,62.129,-10.13,62.9494204977,2.999,0,2.999,59.13,-10.13,59.9914477238,132.94
2019-12-27 23:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,61.395,-8.43,61.9710490875,3.045,0,3.045,58.35,-8.43,58.9558088741,132.46
2019-12-28 00:00:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,60.999,-4.58,61.1706988762,3.109,0,3.109,57.89,-4.58,58.07089202,131.09
2019-12-28 00:30:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,70.302,-7.52,70.7030522962,2.912,0,2.912,67.39,-7.52,67.8082775183,132.19
2019-12-28 01:00:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,70.889,-8.3,71.3732465354,2.719,0,2.719,68.17,-8.3,68.6734220787,132.28
2019-12-28 01:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,68.935,-8.82,69.4969540699,3.045,0,3.045,65.89,-8.82,66.4776992683,132.18
2019-12-28 02:00:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,67.37,-9.57,68.046320988,3.59,0,3.59,63.78,-9.57,64.4939787887,132.74
2019-12-28 02:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,67.444,-9.64,68.1294557148,3.664,0,3.664,63.78,-9.64,64.5044029505,132.74
2019-12-28 03:00:00,3.661,0.0,3.661,3.661,0,3.661,0.0,0.0,0.0,0.0,65.631,-10.27,66.4296700353,3.661,0,3.661,61.97,-10.27,62.8152354131,133.11
2019-12-28 03:30:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,62.708,-8.78,63.3196783315,3.658,0,3.658,59.05,-8.78,59.699170011,132.71
2019-12-28 04:00:00,3.662,0.0,3.662,3.662,0,3.662,0.0,0.0,0.0,0.0,61.392,0.47000000000000003,61.393799068,3.662,0,3.662,57.73,0.47000000000000003,57.731913185,130.61
2019-12-28 04:30:00,3.714,0.0,3.714,3.714,0,3.714,0.0,0.0,0.0,0.0,59.164,0.29,59.164710732,3.714,0,3.714,55.45,0.29,55.4507583357,130.5
2019-12-28 05:00:00,3.738,0.0,3.738,3.738,0,3.738,0.0,0.0,0.0,0.0,57.928,0.19,57.9283115929,3.738,0,3.738,54.19,0.19,54.1903330863,130.5
2019-12-28 05:30:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,57.944,0.5,57.9461572151,3.124,0,3.124,54.82,0.5,54.8222801423,130.5
2019-12-28 06:00:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,58.097,0.88,58.1036643337,2.917,0,2.917,55.18,0.88,55.187016589,130.13
2019-12-28 06:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,60.713,1.73,60.7376429325,2.923,0,2.923,57.79,1.73,57.8158888196,130.06
2019-12-28 07:00:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,63.366,2.86,63.4305096621,2.656,0,2.656,60.71,2.86,60.7773288324,129.98
2019-12-28 07:30:00,2.211,0.0,2.211,2.211,0,2.211,0.0,0.0,0.0,0.0,67.271,3.34,67.3538643361,2.211,0,2.211,65.06,3.34,65.145676756,129.98
2019-12-28 08:00:00,2.499,0.0,2.499,2.499,0,2.499,0.0,0.0,0.0,0.0,71.629,4.72,71.7843439825,2.499,0,2.499,69.13,4.72,69.2909467391,130.13
2019-12-28 08:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,75.613,5.61,75.8208274091,3.243,0,3.243,72.37,5.61,72.5871131813,129.98
2019-12-28 09:00:00,5.859,0.0,5.859,5.859,0,5.859,0.0,0.0,0.0,0.0,82.109,2.09,82.1355950913,5.859,0,5.859,76.25,2.09,76.2786379008,130.78
2019-12-28 09:30:00,12.189,0.0,12.189,12.189,0,12.189,0.0,0.0,0.0,0.0,87.139,-3.51,87.2096635758,12.189,0,12.189,74.95,-3.51,75.0321437785,131.98
2019-12-28 10:00:00,19.7,0.0,19.7,19.7,0,19.7,0.0,0.0,0.0,0.0,93.1,-2.59,93.136019348,19.7,0,19.7,73.4,-2.59,73.445681289,131.82
2019-12-28 10:30:00,21.637,0.0,21.637,21.637,0,21.637,0.0,0.0,0.0,0.0,95.987,-2.08,96.0095337401,21.637,0,21.637,74.35,-2.08,74.3790891313,131.56
2019-12-28 11:00:00,23.289,0.0,23.289,23.289,0,23.289,0.0,0.0,0.0,0.0,97.189,-1.74,97.2045745889,23.289,0,23.289,73.9,-1.74,73.9204816002,131.37
2019-12-28 11:30:00,22.531,0.0,22.531,22.531,0,22.531,0.0,0.0,0.0,0.0,97.771,-1.69,97.7856049784,22.531,0,22.531,75.24,-1.69,75.2589775376,131.37
2019-12-28 12:00:00,20.369,0.0,20.369,20.369,0,20.369,0.0,0.0,0.0,0.0,95.359,-1.44,95.3698719775,20.369,0,20.369,74.99,-1.44,75.0038245692,131.45
2019-12-28 12:30:00,20.093,0.0,20.093,20.093,0,20.093,0.0,0.0,0.0,0.0,95.473,-1.4,95.4832641304,20.093,0,20.093,75.38,-1.4,75.392999675,131.45
2019-12-28 13:00:00,20.341,0.0,20.341,20.341,0,20.341,0.0,0.0,0.0,0.0,94.641,-1.58,94.6541878683,20.341,0,20.341,74.3,-1.58,74.3167975629,131.35
2019-12-28 13:30:00,17.451,0.0,17.451,17.451,0,17.451,0.0,0.0,0.0,0.0,92.741,-1.76,92.7576987694,17.451,0,17.451,75.29,-1.76,75.3105683155,131.43
2019-12-28 14:00:00,12.762,0.0,12.762,12.762,0,12.762,0.0,0.0,0.0,0.0,89.132,-2.11,89.1569712586,12.762,0,12.762,76.37,-2.11,76.3991426653,131.56
2019-12-28 14:30:00,8.704,0.0,8.704,8.704,0,8.704,0.0,0.0,0.0,0.0,86.054,-2.56,86.0920699949,8.704,0,8.704,77.35,-2.56,77.3923516893,131.69
2019-12-28 15:00:00,6.74,0.0,6.74,6.74,0,6.74,0.0,0.0,0.0,0.0,84.39,-3.0,84.4433070172,6.74,0,6.74,77.65,-3.0,77.7079307407,131.84
2019-12-28 15:30:00,4.785,0.0,4.785,4.785,0,4.785,0.0,0.0,0.0,0.0,84.355,-2.54,84.3932321042,4.785,0,4.785,79.57,-2.54,79.6105300824,131.76
2019-12-28 16:00:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,84.56,-1.6800000000000002,84.5766870952,2.93,0,2.93,81.63,-1.6800000000000002,81.6472859316,131.43
2019-12-28 16:30:00,2.084,0.0,2.084,2.084,0,2.084,0.0,0.0,0.0,0.0,88.684,0.36,88.6847306812,2.084,0,2.084,86.6,0.36,86.6007482647,130.72
2019-12-28 17:00:00,2.076,0.0,2.076,2.076,0,2.076,0.0,0.0,0.0,0.0,93.046,3.19,93.1006671082,2.076,0,2.076,90.97,3.19,91.0259138927,130.17
2019-12-28 17:30:00,2.054,0.0,2.054,2.054,0,2.054,0.0,0.0,0.0,0.0,93.524,4.94,93.6543761711,2.054,0,2.054,91.47,4.94,91.6032996131,129.85
2019-12-28 18:00:00,2.04,0.0,2.04,2.04,0,2.04,0.0,0.0,0.0,0.0,93.67,4.57,93.7814150032,2.04,0,2.04,91.63,4.57,91.7438924398,130.2
2019-12-28 18:30:00,2.048,0.0,2.048,2.048,0,2.048,0.0,0.0,0.0,0.0,91.228,3.03,91.2783045636,2.048,0,2.048,89.18,3.03,89.2314591386,130.2
2019-12-28 19:00:00,2.042,0.0,2.042,2.042,0,2.042,0.0,0.0,0.0,0.0,88.932,2.23,88.9599546088,2.042,0,2.042,86.89,2.23,86.9186113557,130.45
2019-12-28 19:30:00,2.049,0.0,2.049,2.049,0,2.049,0.0,0.0,0.0,0.0,85.769,0.18,85.7691888792,2.049,0,2.049,83.72,0.18,83.7201935019,131.02
2019-12-28 20:00:00,2.297,0.0,2.297,2.297,0,2.297,0.0,0.0,0.0,0.0,82.747,-1.85,82.7676779244,2.297,0,2.297,80.45,-1.85,80.4712681645,131.42
2019-12-28 20:30:00,2.198,0.0,2.198,2.198,0,2.198,0.0,0.0,0.0,0.0,79.198,-3.66,79.2825252121,2.198,0,2.198,77.0,-3.66,77.0869353393,131.89
2019-12-28 21:00:00,2.037,0.0,2.037,2.037,0,2.037,0.0,0.0,0.0,0.0,76.917,-5.04,77.0819465828,2.037,0,2.037,74.88,-5.04,75.0494237153,131.89
2019-12-28 21:30:00,2.105,0.0,2.105,2.105,0,2.105,0.0,0.0,0.0,0.0,74.335,-6.84,74.6490309716,2.105,0,2.105,72.23,-6.84,72.5531425922,132.48
2019-12-28 22:00:00,2.418,0.0,2.418,2.418,0,2.418,0.0,0.0,0.0,0.0,70.778,-8.42,71.277076848,2.418,0,2.418,68.36,-8.42,68.8765997999,132.57
2019-12-28 22:30:00,2.075,0.0,2.075,2.075,0,2.075,0.0,0.0,0.0,0.0,65.145,-9.71,65.8646728148,2.075,0,2.075,63.07,-9.71,63.8130785968,132.84
2019-12-28 23:00:00,2.064,0.0,2.064,2.064,0,2.064,0.0,0.0,0.0,0.0,61.944,-10.52,62.8309600118,2.064,0,2.064,59.88,-10.52,60.7970788772,133.12
2019-12-28 23:30:00,2.219,0.0,2.219,2.219,0,2.219,0.0,0.0,0.0,0.0,60.209,-9.72,60.9885405712,2.219,0,2.219,57.99,-9.72,58.7989668277,131.55
2019-12-29 00:00:00,2.471,0.0,2.471,2.471,0,2.471,0.0,0.0,0.0,0.0,59.011,-10.27,59.8980051504,2.471,0,2.471,56.54,-10.27,57.4651590096,131.76
2019-12-29 00:30:00,2.052,0.0,2.052,2.052,0,2.052,0.0,0.0,0.0,0.0,68.512,-8.39,69.0238092545,2.052,0,2.052,66.46,-8.39,66.9874891304,131.3
2019-12-29 01:00:00,2.042,0.0,2.042,2.042,0,2.042,0.0,0.0,0.0,0.0,69.802,-7.86,70.2431406189,2.042,0,2.042,67.76,-7.86,68.2143474644,130.86
2019-12-29 01:30:00,2.056,0.0,2.056,2.056,0,2.056,0.0,0.0,0.0,0.0,67.216,-8.62,67.766474425,2.056,0,2.056,65.16,-8.62,65.7276958367,131.21
2019-12-29 02:00:00,2.045,0.0,2.045,2.045,0,2.045,0.0,0.0,0.0,0.0,65.185,-9.07,65.8129859906,2.045,0,2.045,63.14,-9.07,63.788121935,131.45
2019-12-29 02:30:00,2.106,0.0,2.106,2.106,0,2.106,0.0,0.0,0.0,0.0,64.416,-9.13,65.0598029201,2.106,0,2.106,62.31,-9.13,62.9753364421,131.55
2019-12-29 03:00:00,2.156,0.0,2.156,2.156,0,2.156,0.0,0.0,0.0,0.0,62.956,-9.43,63.6583288816,2.156,0,2.156,60.8,-9.43,61.526944504,131.77
2019-12-29 03:30:00,2.263,0.0,2.263,2.263,0,2.263,0.0,0.0,0.0,0.0,60.093,-10.0,60.9193618565,2.263,0,2.263,57.83,-10.0,58.6882347664,131.89
2019-12-29 04:00:00,2.246,0.0,2.246,2.246,0,2.246,0.0,0.0,0.0,0.0,57.686,-10.66,58.6626814593,2.246,0,2.246,55.44,-10.66,56.4555506571,132.23
2019-12-29 04:30:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,54.687,-10.93,55.7685652406,2.277,0,2.277,52.41,-10.93,53.5375849287,132.06
2019-12-29 05:00:00,2.332,0.0,2.332,2.332,0,2.332,0.0,0.0,0.0,0.0,53.362,-10.99,54.4819524613,2.332,0,2.332,51.03,-10.99,52.2000095785,132.06
2019-12-29 05:30:00,2.42,0.0,2.42,2.42,0,2.42,0.0,0.0,0.0,0.0,53.2,-10.64,54.2535676246,2.42,0,2.42,50.78,-10.64,51.8827331585,131.78
2019-12-29 06:00:00,2.447,0.0,2.447,2.447,0,2.447,0.0,0.0,0.0,0.0,53.817,-10.2,54.7750809128,2.447,0,2.447,51.37,-10.2,52.3728641569,131.65
2019-12-29 06:30:00,1.2770000000000001,0.0,1.2770000000000001,1.2770000000000001,0,1.2770000000000001,0.0,0.0,0.0,0.0,55.487,-9.74,56.335377597,1.2770000000000001,0,1.2770000000000001,54.21,-9.74,55.0780509822,131.47
2019-12-29 07:00:00,1.013,0.0,1.013,1.013,0,1.013,0.0,0.0,0.0,0.0,57.423,-8.71,58.0798160207,1.013,0,1.013,56.41,-8.71,57.0784740511,131.473
2019-12-29 07:30:00,0.993,0.0,0.993,0.993,0,0.993,0.0,0.0,0.0,0.0,58.273,-7.87,58.8020359256,0.993,0,0.993,57.28,-7.87,57.8181225915,131.473
2019-12-29 08:00:00,1.045,0.0,1.045,1.045,0,1.045,0.0,0.0,0.0,0.0,60.115,-7.18,60.5422631308,1.045,0,1.045,59.07,-7.18,59.5047670359,131.473
2019-12-29 08:30:00,1.081,0.0,1.081,1.081,0,1.081,0.0,0.0,0.0,0.0,65.251,-6.63,65.5869644137,1.081,0,1.081,64.17,-6.63,64.5115943068,131.53
2019-12-29 09:00:00,2.08,0.0,2.08,2.08,0,2.08,0.0,0.0,0.0,0.0,69.92,-5.44,70.1313054206,2.08,0,2.08,67.84,-5.44,68.0577637011,131.533
2019-12-29 09:30:00,5.71,0.0,5.71,5.71,0,5.71,0.0,0.0,0.0,0.0,76.51,-3.7800000000000002,76.6033191187,5.71,0,5.71,70.8,-3.7800000000000002,70.9008349739,130.803
2019-12-29 10:00:00,11.259,0.0,11.259,11.259,0,11.259,0.0,0.0,0.0,0.0,83.429,-2.0,83.4529690365,11.259,0,11.259,72.17,-2.0,72.1977070273,130.803
2019-12-29 10:30:00,24.084,0.0,24.084,24.084,0,24.084,0.0,0.0,0.0,0.0,93.654,-1.47,93.665535903,24.084,0,24.084,69.57,-1.47,69.585528668,129.943
2019-12-29 11:00:00,34.02,0.0,34.02,34.02,0,34.02,0.0,0.0,0.0,0.0,100.71,-1.4,100.7197304405,34.02,0,34.02,66.69,-1.4,66.7046932382,129.943
2019-12-29 11:30:00,35.83,0.0,35.83,35.83,0,35.83,0.0,0.0,0.0,0.0,101.79,-1.32,101.7985584377,35.83,0,35.83,65.96,-1.32,65.9732066827,129.943
2019-12-29 12:00:00,35.563,0.0,35.563,35.563,0,35.563,0.0,0.0,0.0,0.0,101.293,-1.04,101.2983388265,35.563,0,35.563,65.73,-1.04,65.7382270829,130.393
2019-12-29 12:30:00,35.068,0.0,35.068,35.068,0,35.068,0.0,0.0,0.0,0.0,101.528,-0.8200000000000001,101.5313113478,35.068,0,35.068,66.46,-0.8200000000000001,66.4650584894,130.393
2019-12-29 13:00:00,38.97,0.0,38.97,38.97,0,38.97,0.0,0.0,0.0,0.0,103.13,-1.21,103.1370980782,38.97,0,38.97,64.16,-1.21,64.1714087425,130.393
2019-12-29 13:30:00,37.611,0.0,37.611,37.611,0,37.611,0.0,0.0,0.0,0.0,99.621,-1.8,99.6372603046,37.611,0,37.611,62.01,-1.8,62.0361193177,130.393
2019-12-29 14:00:00,36.782,0.0,36.782,36.782,0,36.782,0.0,0.0,0.0,0.0,95.962,-3.13,96.0130321571,36.782,0,36.782,59.18,-3.13,59.2627142477,130.393
2019-12-29 14:30:00,32.876,0.0,32.876,32.876,0,32.876,0.0,0.0,0.0,0.0,92.486,-4.09,92.5763916774,32.876,0,32.876,59.61,-4.09,59.750148117,130.95
2019-12-29 15:00:00,24.405,0.0,24.405,24.405,0,24.405,0.0,0.0,0.0,0.0,87.905,-3.86,87.9897074947,24.405,0,24.405,63.5,-3.86,63.6172115076,130.73
2019-12-29 15:30:00,14.059,0.0,14.059,14.059,0,14.059,0.0,0.0,0.0,0.0,82.909,-3.27,82.9734607028,14.059,0,14.059,68.85,-3.27,68.9276098527,130.733
2019-12-29 16:00:00,5.226,0.0,5.226,5.226,0,5.226,0.0,0.0,0.0,0.0,80.086,-1.9,80.1085351008,5.226,0,5.226,74.86,-1.9,74.8841077933,130.733
2019-12-29 16:30:00,2.59,0.0,2.59,2.59,0,2.59,0.0,0.0,0.0,0.0,84.99,7.65,85.3335959631,2.59,0,2.59,82.4,7.65,82.7543503388,130.733
