Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-29 17:00:00,9.859,0.0,9.859,9.859,0,9.859,0.0,0.0,0.0,0.0,97.569,10.49,98.1312888991,9.859,0,9.859,87.71,10.49,88.3350677817,131.81
2019-12-29 17:30:00,9.885,0.0,9.885,9.885,0,9.885,0.0,0.0,0.0,0.0,102.505,11.28,103.1237772049,9.885,0,9.885,92.62,11.28,93.3043557397,131.813
2019-12-29 18:00:00,9.935,0.0,9.935,9.935,0,9.935,0.0,0.0,0.0,0.0,103.055,10.91,103.6308888556,9.935,0,9.935,93.12,10.91,93.756933077,131.813
2019-12-29 18:30:00,2.878,0.0,2.878,2.878,0,2.878,0.0,0.0,0.0,0.0,96.658,10.17,97.1915524313,2.878,0,2.878,93.78,10.17,94.3298325028,131.7
2019-12-29 19:00:00,2.338,0.0,2.338,2.338,0,2.338,0.0,0.0,0.0,0.0,93.388,9.0,93.8206722636,2.338,0,2.338,91.05,9.0,91.4937292933,131.82
2019-12-29 19:30:00,2.341,0.0,2.341,2.341,0,2.341,0.0,0.0,0.0,0.0,90.431,7.71,90.7590759153,2.341,0,2.341,88.09,7.71,88.4267617862,131.823
2019-12-29 20:00:00,2.2640000000000002,0.0,2.2640000000000002,2.2640000000000002,0,2.2640000000000002,0.0,0.0,0.0,0.0,83.754,6.65,84.0175875398,2.2640000000000002,0,2.2640000000000002,81.49,6.65,81.7608867369,131.823
2019-12-29 20:30:00,2.243,0.0,2.243,2.243,0,2.243,0.0,0.0,0.0,0.0,81.423,5.48,81.6072014531,2.243,0,2.243,79.18,5.48,79.3694072045,131.823
2019-12-29 21:00:00,2.084,0.0,2.084,2.084,0,2.084,0.0,0.0,0.0,0.0,78.254,3.94,78.3531244814,2.084,0,2.084,76.17,3.94,76.2718329398,131.823
2019-12-29 21:30:00,2.109,0.0,2.109,2.109,0,2.109,0.0,0.0,0.0,0.0,75.599,2.7,75.6471995582,2.109,0,2.109,73.49,2.7,73.539581859,131.823
2019-12-29 22:00:00,2.092,0.0,2.092,2.092,0,2.092,0.0,0.0,0.0,0.0,72.392,1.47,72.4069234535,2.092,0,2.092,70.3,1.47,70.3153674526,131.823
2019-12-29 22:30:00,2.127,0.0,2.127,2.127,0,2.127,0.0,0.0,0.0,0.0,67.607,0.02,67.6070029583,2.127,0,2.127,65.48,0.02,65.4800030544,131.823
2019-12-29 23:00:00,2.213,0.0,2.213,2.213,0,2.213,0.0,0.0,0.0,0.0,63.383,-5.13,63.5902633192,2.213,0,2.213,61.17,-5.13,61.3847358877,131.823
2019-12-29 23:30:00,2.147,0.0,2.147,2.147,0,2.147,0.0,0.0,0.0,0.0,60.407,-9.07,61.084126817,2.147,0,2.147,58.26,-9.07,58.9617884736,131.823
2019-12-30 00:00:00,2.166,0.0,2.166,2.166,0,2.166,0.0,0.0,0.0,0.0,58.666,-9.92,59.4987895339,2.166,0,2.166,56.5,-9.92,57.3642432182,131.823
2019-12-30 00:30:00,2.165,0.0,2.165,2.165,0,2.165,0.0,0.0,0.0,0.0,68.605,-7.91,69.0594969935,2.165,0,2.165,66.44,-7.91,66.9092048974,131.823
2019-12-30 01:00:00,2.229,0.0,2.229,2.229,0,2.229,0.0,0.0,0.0,0.0,70.509,-6.5,70.8079732869,2.229,0,2.229,68.28,-6.5,68.5886900298,131.823
2019-12-30 01:30:00,2.202,0.0,2.202,2.202,0,2.202,0.0,0.0,0.0,0.0,68.982,-7.15,69.3515596364,2.202,0,2.202,66.78,-7.15,67.1616773168,130.15
2019-12-30 02:00:00,2.226,0.0,2.226,2.226,0,2.226,0.0,0.0,0.0,0.0,67.066,-7.8,67.5180594804,2.226,0,2.226,64.84,-7.8,65.3074697106,130.67
2019-12-30 02:30:00,2.287,0.0,2.287,2.287,0,2.287,0.0,0.0,0.0,0.0,67.507,-8.03,67.982909242,2.287,0,2.287,65.22,-8.03,65.7124744626,130.99
2019-12-30 03:00:00,2.285,0.0,2.285,2.285,0,2.285,0.0,0.0,0.0,0.0,66.185,-8.33,66.7071444824,2.285,0,2.285,63.9,-8.33,64.4406618526,131.18
2019-12-30 03:30:00,2.285,0.0,2.285,2.285,0,2.285,0.0,0.0,0.0,0.0,63.525,-9.02,64.1621853197,2.285,0,2.285,61.24,-9.02,61.9007108198,131.59
2019-12-30 04:00:00,2.303,0.0,2.303,2.303,0,2.303,0.0,0.0,0.0,0.0,61.293,-9.54,62.0309878125,2.303,0,2.303,58.99,-9.54,59.7564364734,131.87
2019-12-30 04:30:00,2.308,0.0,2.308,2.308,0,2.308,0.0,0.0,0.0,0.0,59.148,-9.81,59.9560005671,2.308,0,2.308,56.84,-9.81,57.6803406717,131.87
2019-12-30 05:00:00,2.278,0.0,2.278,2.278,0,2.278,0.0,0.0,0.0,0.0,57.888,-9.77,58.7066729086,2.278,0,2.278,55.61,-9.77,56.461712691,131.87
2019-12-30 05:30:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,58.06,-9.15,58.776577818,2.29,0,2.29,55.77,-9.15,56.5156208495,131.59
2019-12-30 06:00:00,2.257,0.0,2.257,2.257,0,2.257,0.0,0.0,0.0,0.0,59.157,-8.27,59.7322655606,2.257,0,2.257,56.9,-8.27,57.4978512642,131.04
2019-12-30 06:30:00,2.231,0.0,2.231,2.231,0,2.231,0.0,0.0,0.0,0.0,62.861,-7.05,63.2551011461,2.231,0,2.231,60.63,-7.05,61.0385075178,130.8
2019-12-30 07:00:00,2.218,0.0,2.218,2.218,0,2.218,0.0,0.0,0.0,0.0,66.448,-6.21,66.7375516782,2.218,0,2.218,64.23,-6.21,64.5295048796,131.23
2019-12-30 07:30:00,2.172,0.0,2.172,2.172,0,2.172,0.0,0.0,0.0,0.0,67.142,-5.13,67.3376942284,2.172,0,2.172,64.97,-5.13,65.172216473,130.58
2019-12-30 08:00:00,2.069,0.0,2.069,2.069,0,2.069,0.0,0.0,0.0,0.0,70.799,-3.67,70.8940568807,2.069,0,2.069,68.73,-3.67,68.8279143953,130.2
2019-12-30 08:30:00,2.194,0.0,2.194,2.194,0,2.194,0.0,0.0,0.0,0.0,76.174,-2.3,76.2087152234,2.194,0,2.194,73.98,-2.3,74.0157442711,129.82
2019-12-30 09:00:00,4.788,0.0,4.788,4.788,0,4.788,0.0,0.0,0.0,0.0,81.898,0.16,81.8981562918,4.788,0,4.788,77.11,0.16,77.1101659964,129.73
2019-12-30 09:30:00,12.981,0.0,12.981,12.981,0,12.981,0.0,0.0,0.0,0.0,89.871,0.77,89.8742985564,12.981,0,12.981,76.89,0.77,76.8938554112,129.6
2019-12-30 10:00:00,22.742,0.0,22.742,22.742,0,22.742,0.0,0.0,0.0,0.0,96.582,1.07,96.587926906,22.742,0,22.742,73.84,1.07,73.8477521662,129.44
2019-12-30 10:30:00,32.034,0.0,32.034,32.034,0,32.034,0.0,0.0,0.0,0.0,102.874,8.09,103.1916080696,32.034,0,32.034,70.84,8.09,71.3004467027,131.79
2019-12-30 11:00:00,41.256,0.0,41.256,41.256,0,41.256,0.0,0.0,0.0,0.0,106.696,7.97,106.9932582736,41.256,0,41.256,65.44,7.97,65.9235504202,132.21
2019-12-30 11:30:00,49.8,0.0,49.8,49.8,0,49.8,0.0,0.0,0.0,0.0,111.31,7.9,111.5899910386,49.8,0,49.8,61.51,7.9,62.0152408687,132.21
2019-12-30 12:00:00,55.634,0.0,55.634,55.634,0,55.634,0.0,0.0,0.0,0.0,113.784,7.31,114.0185719784,55.634,0,55.634,58.15,7.31,58.607666734,132.6
2019-12-30 12:30:00,62.813,0.0,62.813,62.813,0,62.813,0.0,0.0,0.0,0.0,117.633,7.31,117.859911713,62.813,0,62.813,54.82,7.31,55.3052303132,132.6
2019-12-30 13:00:00,62.235,0.0,62.235,62.235,0,62.235,0.0,0.0,0.0,0.0,116.385,6.79,116.5828989389,62.235,0,62.235,54.15,6.79,54.5740469454,132.6
2019-12-30 13:30:00,61.223,0.0,61.223,61.223,0,61.223,0.0,0.0,0.0,0.0,114.793,6.57,114.9808581852,61.223,0,61.223,53.57,6.57,53.9713794524,132.6
2019-12-30 14:00:00,52.537,0.0,52.537,52.537,0,52.537,0.0,0.0,0.0,0.0,108.097,6.27,108.278688157,52.537,0,52.537,55.56,6.27,55.9126685108,132.82
2019-12-30 14:30:00,43.449,0.0,43.449,43.449,0,43.449,0.0,0.0,0.0,0.0,103.389,6.14,103.5711587316,43.449,0,43.449,59.94,6.14,60.2536571504,132.82
2019-12-30 15:00:00,31.245,0.0,31.245,31.245,0,31.245,0.0,0.0,0.0,0.0,97.155,6.03,97.3419484344,31.245,0,31.245,65.91,6.03,66.1852627101,132.64
2019-12-30 15:30:00,17.787,0.0,17.787,17.787,0,17.787,0.0,0.0,0.0,0.0,92.447,6.48,92.6738269901,17.787,0,17.787,74.66,6.48,74.9406832101,132.19
2019-12-30 16:00:00,5.997,0.0,5.997,5.997,0,5.997,0.0,0.0,0.0,0.0,87.207,8.15,87.5870044527,5.997,0,5.997,81.21,8.15,81.617930628,131.89
2019-12-30 16:30:00,1.505,0.0,1.505,1.505,0,1.505,0.0,0.0,0.0,0.0,91.635,10.0,92.1790281192,1.505,0,1.505,90.13,10.0,90.6830574032,131.29
2019-12-30 17:00:00,2.179,0.0,2.179,2.179,0,2.179,0.0,0.0,0.0,0.0,102.069,13.89,103.0097707065,2.179,0,2.179,99.89,13.89,100.8510991512,130.65
2019-12-30 17:30:00,15.483,0.0,15.483,15.483,0,15.483,0.0,0.0,0.0,0.0,116.443,14.56,117.3497586235,15.483,0,15.483,100.96,14.56,102.0044861759,130.44
2019-12-30 18:00:00,16.429,0.0,16.429,16.429,0,16.429,0.0,0.0,0.0,0.0,117.959,14.69,118.8701887817,16.429,0,16.429,101.53,14.69,102.5872165526,130.52
2019-12-30 18:30:00,15.725999999999999,0.0,15.725999999999999,15.725999999999999,0,15.725999999999999,0.0,0.0,0.0,0.0,115.926,13.4,116.6978897667,15.725999999999999,0,15.725999999999999,100.2,13.4,101.092037273,130.77
2019-12-30 19:00:00,15.72,0.0,15.72,15.72,0,15.72,0.0,0.0,0.0,0.0,113.59,12.04,114.2263091411,15.72,0,15.72,97.87,12.04,98.6078014155,131.18
2019-12-30 19:30:00,15.689,0.0,15.689,15.689,0,15.689,0.0,0.0,0.0,0.0,109.659,10.68,110.1778502286,15.689,0,15.689,93.97,10.68,94.5749612741,131.18
2019-12-30 20:00:00,15.694,0.0,15.694,15.694,0,15.694,0.0,0.0,0.0,0.0,105.014,8.68,105.3721148881,15.694,0,15.694,89.32,8.68,89.7407644273,131.59
2019-12-30 20:30:00,8.635,0.0,8.635,8.635,0,8.635,0.0,0.0,0.0,0.0,93.185,7.42,93.4799477161,8.635,0,8.635,84.55,7.42,84.8749603829,132.01
2019-12-30 21:00:00,5.107,0.0,5.107,5.107,0,5.107,0.0,0.0,0.0,0.0,83.837,6.45,84.0847493247,5.107,0,5.107,78.73,6.45,78.9937681086,131.77
2019-12-30 21:30:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,78.755,4.87,78.9054302631,2.755,0,2.755,76.0,4.87,76.1558723934,132.55
2019-12-30 22:00:00,2.794,0.0,2.794,2.794,0,2.794,0.0,0.0,0.0,0.0,74.204,2.94,74.2622193043,2.794,0,2.794,71.41,2.94,71.470495311,132.9
2019-12-30 22:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,69.696,1.25,69.7072084938,2.806,0,2.806,66.89,1.25,66.9016786038,133.34
2019-12-30 23:00:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,65.115,0.48,65.1167691536,2.935,0,2.935,62.18,0.48,62.1818526582,132.85
2019-12-30 23:30:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,62.815,0.26,62.8155380857,2.955,0,2.955,59.86,0.26,59.8605646482,132.77
2019-12-31 00:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,61.617,-0.13,61.6171371373,3.007,0,3.007,58.61,-0.13,58.6101441732,133.17
2019-12-31 00:30:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,71.517,1.56,71.5340121131,2.987,0,2.987,68.53,1.56,68.5477534278,132.61
2019-12-31 01:00:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,72.417,1.98,72.4440631729,2.907,0,2.907,69.51,1.98,69.5381945408,132.25
2019-12-31 01:30:00,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0,70.15,1.44,70.164778201,2.92,0,2.92,67.23,1.44,67.2454199184,132.44
2019-12-31 02:00:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,68.376,0.81,68.3807975677,2.896,0,2.896,65.48,0.81,65.4850097351,133.07
2019-12-31 02:30:00,4.344,0.0,4.344,4.344,0,4.344,0.0,0.0,0.0,0.0,70.524,0.78,70.5283132933,4.344,0,4.344,66.18,0.78,66.1845963952,133.31
2019-12-31 03:00:00,15.991,0.0,15.991,15.991,0,15.991,0.0,0.0,0.0,0.0,76.881,0.14,76.8811274696,15.991,0,15.991,60.89,0.14,60.8901609458,133.84
2019-12-31 03:30:00,16.043,0.0,16.043,16.043,0,16.043,0.0,0.0,0.0,0.0,73.533,-8.26,73.995470733,16.043,0,16.043,57.49,-8.26,58.080355543,131.12
2019-12-31 04:00:00,11.057,0.0,11.057,11.057,0,11.057,0.0,0.0,0.0,0.0,67.777,-9.04,68.3772135218,11.057,0,11.057,56.72,-9.04,57.4358772894,131.35
2019-12-31 04:30:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,60.776,-9.33,61.487975052,2.886,0,2.886,57.89,-9.33,58.6370275509,131.35
2019-12-31 05:00:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,60.003,-9.79,60.7964152644,2.893,0,2.893,57.11,-9.79,57.943042723,131.13
2019-12-31 05:30:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,60.51,-9.22,61.208402201,2.76,0,2.76,57.75,-9.22,58.4813722479,130.93
2019-12-31 06:00:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,64.164,-8.69,64.7497876136,2.7039999999999997,0,2.7039999999999997,61.46,-8.69,62.0713114087,130.85
2019-12-31 06:30:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,67.983,-6.86,68.3282363961,2.743,0,2.743,65.24,-6.86,65.5996737797,130.19
2019-12-31 07:00:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,70.532,-5.76,70.7668045343,2.752,0,2.752,67.78,-5.76,68.0243044801,130.19
2019-12-31 07:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,71.107,-4.7,71.262160008,2.6870000000000003,0,2.6870000000000003,68.42,-4.7,68.5812394172,130.44
2019-12-31 08:00:00,2.674,0.0,2.674,2.674,0,2.674,0.0,0.0,0.0,0.0,73.564,-3.45,73.6448545114,2.674,0,2.674,70.89,-3.45,70.9739008369,130.44
2019-12-31 08:30:00,2.646,0.0,2.646,2.646,0,2.646,0.0,0.0,0.0,0.0,77.846,-2.34,77.8811614962,2.646,0,2.646,75.2,-2.34,75.2363981062,129.99
2019-12-31 09:00:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,82.69,-0.58,82.6920340783,2.7800000000000002,0,2.7800000000000002,79.91,-0.58,79.9121048403,129.68
2019-12-31 09:30:00,3.766,0.0,3.766,3.766,0,3.766,0.0,0.0,0.0,0.0,87.926,0.9500000000000001,87.9311320068,3.766,0,3.766,84.16,0.9500000000000001,84.16536164,129.51
2019-12-31 10:00:00,5.284,0.0,5.284,5.284,0,5.284,0.0,0.0,0.0,0.0,91.104,1.75,91.1208061641,5.284,0,5.284,85.82,1.75,85.8378407231,129.44
2019-12-31 10:30:00,7.09,0.0,7.09,7.09,0,7.09,0.0,0.0,0.0,0.0,95.07,7.8,95.3894380946,7.09,0,7.09,87.98,7.8,88.3250836399,131.58
2019-12-31 11:00:00,9.478,0.0,9.478,9.478,0,9.478,0.0,0.0,0.0,0.0,96.918,9.72,97.4041945914,9.478,0,9.478,87.44,9.72,87.9785883042,132.17
2019-12-31 11:30:00,11.272,0.0,11.272,11.272,0,11.272,0.0,0.0,0.0,0.0,98.162,9.55,98.625456876,11.272,0,11.272,86.89,9.55,87.4132404159,132.17
2019-12-31 12:00:00,11.713,0.0,11.713,11.713,0,11.713,0.0,0.0,0.0,0.0,99.503,9.48,99.9535762692,11.713,0,11.713,87.79,9.48,88.3003652314,132.17
2019-12-31 12:30:00,11.709,0.0,11.709,11.709,0,11.709,0.0,0.0,0.0,0.0,99.739,9.42,100.1828554245,11.709,0,11.709,88.03,9.42,88.5325776198,132.24
2019-12-31 13:00:00,11.993,0.0,11.993,11.993,0,11.993,0.0,0.0,0.0,0.0,99.613,9.25,100.0415527119,11.993,0,11.993,87.62,9.25,88.1069060857,132.24
2019-12-31 13:30:00,10.875,0.0,10.875,10.875,0,10.875,0.0,0.0,0.0,0.0,98.875,8.99,99.2828571557,10.875,0,10.875,88.0,8.99,88.458013204,132.38
2019-12-31 14:00:00,11.32,0.0,11.32,11.32,0,11.32,0.0,0.0,0.0,0.0,98.34,7.75,98.6449091439,11.32,0,11.32,87.02,7.75,87.3644258265,132.6
2019-12-31 14:30:00,10.727,0.0,10.727,10.727,0,10.727,0.0,0.0,0.0,0.0,97.907,6.82,98.1442461329,10.727,0,10.727,87.18,6.82,87.4463538405,132.6
2019-12-31 15:00:00,10.657,0.0,10.657,10.657,0,10.657,0.0,0.0,0.0,0.0,96.667,6.51,96.8859586782,10.657,0,10.657,86.01,6.51,86.2560154424,132.8
2019-12-31 15:30:00,8.077,0.0,8.077,8.077,0,8.077,0.0,0.0,0.0,0.0,94.957,6.44,95.1751304123,8.077,0,8.077,86.88,6.44,87.1183562747,132.68
2019-12-31 16:00:00,4.15,0.0,4.15,4.15,0,4.15,0.0,0.0,0.0,0.0,94.27,7.42,94.5615635446,4.15,0,4.15,90.12,7.42,90.4249456732,132.41
2019-12-31 16:30:00,3.68,0.0,3.68,3.68,0,3.68,0.0,0.0,0.0,0.0,97.96,9.01,98.3734806744,3.68,0,3.68,94.28,9.01,94.7095480931,132.07
2019-12-31 17:00:00,10.723,0.0,10.723,10.723,0,10.723,0.0,0.0,0.0,0.0,108.253,11.53,108.8652970831,10.723,0,10.723,97.53,11.53,98.2091737059,131.58
2019-12-31 17:30:00,16.216,0.0,16.216,16.216,0,16.216,0.0,0.0,0.0,0.0,114.656,12.23,115.3064232209,16.216,0,16.216,98.44,12.23,99.1968069043,131.58
2019-12-31 18:00:00,16.523,0.0,16.523,16.523,0,16.523,0.0,0.0,0.0,0.0,113.933,11.88,114.5507000808,16.523,0,16.523,97.41,11.88,98.1317609136,131.76
2019-12-31 18:30:00,16.477,0.0,16.477,16.477,0,16.477,0.0,0.0,0.0,0.0,112.737,10.84,113.2569502017,16.477,0,16.477,96.26,10.84,96.8684324225,132.14
2019-12-31 19:00:00,14.709,0.0,14.709,14.709,0,14.709,0.0,0.0,0.0,0.0,107.709,9.2,108.1011964827,14.709,0,14.709,93.0,9.2,93.4539458771,132.63
2019-12-31 19:30:00,3.465,0.0,3.465,3.465,0,3.465,0.0,0.0,0.0,0.0,96.845,7.0,97.0976520056,3.465,0,3.465,93.38,7.0,93.6420012601,132.54
2019-12-31 20:00:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,90.394,4.98,90.5310755266,3.104,0,3.104,87.29,4.98,87.4319421036,133.15
2019-12-31 20:30:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,82.486,3.8200000000000003,82.5744064223,3.116,0,3.116,79.37,3.8200000000000003,79.4618732475,133.34
2019-12-31 21:00:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,75.678,2.45,75.7176477712,3.118,0,3.118,72.56,2.45,72.6013505384,133.5
2019-12-31 21:30:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,71.958,1.0,71.9649481623,3.108,0,3.108,68.85,1.0,68.8572617812,133.89
2019-12-31 22:00:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,68.164,-7.74,68.6020298242,3.094,0,3.094,65.07,-7.74,65.5287150797,130.72
2019-12-31 22:30:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,64.798,-8.51,65.3544252825,3.188,0,3.188,61.61,-8.51,62.1949531715,131.02
2019-12-31 23:00:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,62.303,-8.77,62.9172210845,3.173,0,3.173,59.13,-8.77,59.7768333052,130.54
2019-12-31 23:30:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,62.413,-8.88,63.0415495447,3.173,0,3.173,59.24,-8.88,59.9018530598,130.54
2020-01-01 00:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,61.92,-8.56,62.5088793693,3.19,0,3.19,58.73,-8.56,59.3505391719,129.87
2020-01-01 00:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,73.244,-2.58,73.289425813,3.194,0,3.194,70.05,-2.58,70.0974956757,130.61
2020-01-01 01:00:00,3.234,0.0,3.234,3.234,0,3.234,0.0,0.0,0.0,0.0,75.304,1.6400000000000001,75.3218561641,3.234,0,3.234,72.07,1.6400000000000001,72.0886572215,131.62
2020-01-01 01:30:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,72.778,0.68,72.7811767149,3.158,0,3.158,69.62,0.68,69.6233208056,131.89
2020-01-01 02:00:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,69.928,0.08,69.9280457613,3.108,0,3.108,66.82,0.08,66.8200478898,132.36
2020-01-01 02:30:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,69.474,-0.17,69.4742079912,3.054,0,3.054,66.42,-0.17,66.4202175546,132.79
2020-01-01 03:00:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,67.262,-0.89,67.2678879109,3.092,0,3.092,64.17,-0.89,64.1761715904,133.43
2020-01-01 03:30:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,64.476,-1.3900000000000001,64.490981354,3.136,0,3.136,61.34,-1.3900000000000001,61.3557470821,133.79
2020-01-01 04:00:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,60.519,-7.82,61.0221415635,3.129,0,3.129,57.39,-7.82,57.920328901,132.02
2020-01-01 04:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,57.547,-10.16,58.436998631,3.097,0,3.097,54.45,-10.16,55.389783354,131.37
2020-01-01 05:00:00,3.159,0.0,3.159,3.159,0,3.159,0.0,0.0,0.0,0.0,55.789,-10.39,56.7482565459,3.159,0,3.159,52.63,-10.39,53.6457733657,131.48
2020-01-01 05:30:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,56.255,-10.21,57.1740249152,3.125,0,3.125,53.13,-10.21,54.1021348932,131.38
2020-01-01 06:00:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,56.397,-9.71,57.2267918811,3.167,0,3.167,53.23,-9.71,54.1083819754,131.18
2020-01-01 06:30:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,59.053,-8.92,59.7228868107,3.123,0,3.123,55.93,-8.92,56.6368369526,130.84
2020-01-01 07:00:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,60.154,-7.91,60.671837091,3.124,0,3.124,57.03,-7.91,57.575941156,130.72
2020-01-01 07:30:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,59.476,-7.54,59.9520322925,3.116,0,3.116,56.36,-7.54,56.862124476700004,130.72
2020-01-01 08:00:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,60.637,-7.35,61.0808338925,3.077,0,3.077,57.56,-7.35,58.0273737128,130.85
2020-01-01 08:30:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,62.332,-6.94,62.7171573335,2.982,0,2.982,59.35,-6.94,59.7543814293,130.61
2020-01-01 09:00:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,65.068,-6.64,65.4059188759,3.208,0,3.208,61.86,-6.64,62.215345374,130.61
2020-01-01 09:30:00,4.55,0.0,4.55,4.55,0,4.55,0.0,0.0,0.0,0.0,68.68,-5.96,68.9381171777,4.55,0,4.55,64.13,-5.96,64.4063545002,130.52
2020-01-01 10:00:00,6.103,0.0,6.103,6.103,0,6.103,0.0,0.0,0.0,0.0,72.683,-5.34,72.8789001632,6.103,0,6.103,66.58,-5.34,66.7938021077,130.52
2020-01-01 10:30:00,6.548,0.0,6.548,6.548,0,6.548,0.0,0.0,0.0,0.0,77.808,-4.76,77.953463451,6.548,0,6.548,71.26,-4.76,71.4188014461,130.77
2020-01-01 11:00:00,7.241,0.0,7.241,7.241,0,7.241,0.0,0.0,0.0,0.0,81.501,-3.94,81.5961800638,7.241,0,7.241,74.26,-3.94,74.3644484952,130.47
2020-01-01 11:30:00,8.971,0.0,8.971,8.971,0,8.971,0.0,0.0,0.0,0.0,86.231,-3.36,86.2964365487,8.971,0,8.971,77.26,-3.36,77.333027873,130.21
2020-01-01 12:00:00,14.505,0.0,14.505,14.505,0,14.505,0.0,0.0,0.0,0.0,90.655,-2.99,90.7042949645,14.505,0,14.505,76.15,-2.99,76.2086779835,130.1
2020-01-01 12:30:00,17.587,0.0,17.587,17.587,0,17.587,0.0,0.0,0.0,0.0,94.637,-2.7199999999999998,94.6760802368,17.587,0,17.587,77.05,-2.7199999999999998,77.0979954344,130.1
2020-01-01 13:00:00,20.384,0.0,20.384,20.384,0,20.384,0.0,0.0,0.0,0.0,96.714,-2.34,96.742304066,20.384,0,20.384,76.33,-2.34,76.3658595185,129.87
2020-01-01 13:30:00,17.462,0.0,17.462,17.462,0,17.462,0.0,0.0,0.0,0.0,93.892,-2.73,93.9316803001,17.462,0,17.462,76.43,-2.73,76.4787408369,129.87
2020-01-01 14:00:00,12.919,0.0,12.919,12.919,0,12.919,0.0,0.0,0.0,0.0,89.349,-3.45,89.415581981,12.919,0,12.919,76.43,-3.45,76.5078257435,130.14
2020-01-01 14:30:00,9.775,0.0,9.775,9.775,0,9.775,0.0,0.0,0.0,0.0,85.915,-3.7,85.9946348617,9.775,0,9.775,76.14,-3.7,76.2298471729,130.14
2020-01-01 15:00:00,6.985,0.0,6.985,6.985,0,6.985,0.0,0.0,0.0,0.0,83.865,-3.64,83.9439564531,6.985,0,6.985,76.88,-3.64,76.9661224176,130.14
2020-01-01 15:30:00,4.486,0.0,4.486,4.486,0,4.486,0.0,0.0,0.0,0.0,82.476,-3.1,82.5342388103,4.486,0,4.486,77.99,-3.1,78.0515861466,129.89
2020-01-01 16:00:00,3.342,0.0,3.342,3.342,0,3.342,0.0,0.0,0.0,0.0,83.912,-2.29,83.9432418006,3.342,0,3.342,80.57,-2.29,80.6025371809,129.67
2020-01-01 16:30:00,9.115,0.0,9.115,9.115,0,9.115,0.0,0.0,0.0,0.0,93.005,1.4,93.0155364711,9.115,0,9.115,83.89,1.4,83.9016811512,130.22
2020-01-01 17:00:00,16.009,0.0,16.009,16.009,0,16.009,0.0,0.0,0.0,0.0,102.639,8.97,103.0302150876,16.009,0,16.009,86.63,8.97,87.0931558735,131.7
2020-01-01 17:30:00,15.655,0.0,15.655,15.655,0,15.655,0.0,0.0,0.0,0.0,104.925,10.01,105.4014028607,15.655,0,15.655,89.27,10.01,89.8294662124,131.48
2020-01-01 18:00:00,15.204,0.0,15.204,15.204,0,15.204,0.0,0.0,0.0,0.0,105.324,9.92,105.7901289157,15.204,0,15.204,90.12,9.92,90.6643303621,131.48
2020-01-01 18:30:00,7.427,0.0,7.427,7.427,0,7.427,0.0,0.0,0.0,0.0,97.477,9.28,97.9177406245,7.427,0,7.427,90.05,9.28,90.5269070498,131.48
2020-01-01 19:00:00,6.6690000000000005,0.0,6.6690000000000005,6.6690000000000005,0,6.6690000000000005,0.0,0.0,0.0,0.0,93.519,7.95,93.8563043221,6.6690000000000005,0,6.6690000000000005,86.85,7.95,87.2131010801,131.86
2020-01-01 19:30:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,87.41,6.62,87.6603245488,2.95,0,2.95,84.46,6.62,84.7190415432,132.19
2020-01-01 20:00:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,83.702,5.32,83.8708960486,2.732,0,2.732,80.97,5.32,81.1445826904,132.69
2020-01-01 20:30:00,2.685,0.0,2.685,2.685,0,2.685,0.0,0.0,0.0,0.0,80.695,3.49,80.7704347209,2.685,0,2.685,78.01,3.49,78.0880285319,132.9
2020-01-01 21:00:00,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0,76.889,2.19,76.9201821436,2.569,0,2.569,74.32,2.19,74.3522595487,133.28
2020-01-01 21:30:00,2.5380000000000003,0.0,2.5380000000000003,2.5380000000000003,0,2.5380000000000003,0.0,0.0,0.0,0.0,74.648,0.75,74.6517675879,2.5380000000000003,0,2.5380000000000003,72.11,0.75,72.1139001857,133.51
2020-01-01 22:00:00,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0,70.476,-0.34,70.4768201326,2.496,0,2.496,67.98,-0.34,67.9808502448,133.89
2020-01-01 22:30:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,66.476,-6.36,66.779549085,2.666,0,2.666,63.81,-6.36,64.1261701648,132.25
2020-01-01 23:00:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,62.708,-9.52,63.4265217713,3.198,0,3.198,59.51,-9.52,60.2666615966,131.3
2020-01-01 23:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,60.698,-9.83,61.4888290993,2.8280000000000003,0,2.8280000000000003,57.87,-9.83,58.6989420688,131.3
2020-01-02 00:00:00,2.63,0.0,2.63,2.63,0,2.63,0.0,0.0,0.0,0.0,57.03,-9.85,57.8743760226,2.63,0,2.63,54.4,-9.85,55.2845593272,131.53
2020-01-02 00:30:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,66.119,-6.47,66.4348030854,2.649,0,2.649,63.47,-6.47,63.7989169187,129.92
2020-01-02 01:00:00,2.685,0.0,2.685,2.685,0,2.685,0.0,0.0,0.0,0.0,68.575,-0.24,68.5754199768,2.685,0,2.685,65.89,-0.24,65.8904370907,131.4
2020-01-02 01:30:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,65.632,1.1400000000000001,65.6418999116,2.802,0,2.802,62.83,1.1400000000000001,62.8403413422,132.25
2020-01-02 02:00:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,63.778,0.65,63.7813121847,2.848,0,2.848,60.93,0.65,60.9334669947,132.77
2020-01-02 02:30:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,63.138,1.06,63.1468973426,2.818,0,2.818,60.32,1.06,60.3293129416,132.42
2020-01-02 03:00:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,62.185,0.74,62.1894028352,2.855,0,2.855,59.33,0.74,59.3346146865,132.6
2020-01-02 03:30:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,59.194,0.38,59.1952197056,2.874,0,2.874,56.32,0.38,56.3212819456,132.49
2020-01-02 04:00:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,57.008,-0.61,57.0112634836,2.858,0,2.858,54.15,-0.61,54.1534357174,133.48
2020-01-02 04:30:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,54.593,-1.33,54.6091983918,2.973,0,2.973,51.62,-1.33,51.6371310202,133.64
2020-01-02 05:00:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0,53.407,-5.74,53.7145720359,2.797,0,2.797,50.61,-5.74,50.9344647562,132.49
2020-01-02 05:30:00,2.688,0.0,2.688,2.688,0,2.688,0.0,0.0,0.0,0.0,54.498,-8.88,55.216722141,2.688,0,2.688,51.81,-8.88,52.5654877272,131.32
2020-01-02 06:00:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,57.172,-7.7,57.6881927607,2.602,0,2.602,54.57,-7.7,55.1105697666,131.07
2020-01-02 06:30:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,63.628,-5.92,63.9028073249,2.598,0,2.598,61.03,-5.92,61.3164521152,130.79
2020-01-02 07:00:00,2.608,0.0,2.608,2.608,0,2.608,0.0,0.0,0.0,0.0,68.418,-3.6,68.512646453,2.608,0,2.608,65.81,-3.6,65.9083917267,130.27
2020-01-02 07:30:00,2.549,0.0,2.549,2.549,0,2.549,0.0,0.0,0.0,0.0,71.409,-1.44,71.4235177025,2.549,0,2.549,68.86,-1.44,68.8750549909,129.89
2020-01-02 08:00:00,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0,76.038,0.62,76.0405276415,2.438,0,2.438,73.6,0.62,73.6026113667,129.63
2020-01-02 08:30:00,2.503,0.0,2.503,2.503,0,2.503,0.0,0.0,0.0,0.0,81.323,5.37,81.5001056993,2.503,0,2.503,78.82,5.37,79.0027170419,130.59
2020-01-02 09:00:00,4.73,0.0,4.73,4.73,0,4.73,0.0,0.0,0.0,0.0,88.2,10.6,88.8346779135,4.73,0,4.73,83.47,10.6,84.140364273,131.97
2020-01-02 09:30:00,6.197,0.0,6.197,6.197,0,6.197,0.0,0.0,0.0,0.0,91.587,11.79,92.3427456219,6.197,0,6.197,85.39,11.79,86.2000939675,131.85
2020-01-02 10:00:00,7.483,0.0,7.483,7.483,0,7.483,0.0,0.0,0.0,0.0,92.873,12.48,93.7077613061,7.483,0,7.483,85.39,12.48,86.2971755042,131.59
2020-01-02 10:30:00,9.93,0.0,9.93,9.93,0,9.93,0.0,0.0,0.0,0.0,95.12,12.51,95.939118716,9.93,0,9.93,85.19,12.51,86.1036363924,131.69
2020-01-02 11:00:00,12.081,0.0,12.081,12.081,0,12.081,0.0,0.0,0.0,0.0,97.811,13.05,98.6777291034,12.081,0,12.081,85.73,13.05,86.7175610819,131.55
2020-01-02 11:30:00,11.776,0.0,11.776,11.776,0,11.776,0.0,0.0,0.0,0.0,98.976,13.09,99.83785192,11.776,0,11.776,87.2,13.09,88.1770270535,131.65
2020-01-02 12:00:00,11.336,0.0,11.336,11.336,0,11.336,0.0,0.0,0.0,0.0,99.316,13.25,100.1959597788,11.336,0,11.336,87.98,13.25,88.9721467652,131.51
2020-01-02 12:30:00,12.355,0.0,12.355,12.355,0,12.355,0.0,0.0,0.0,0.0,101.245,13.26,102.1096353191,12.355,0,12.355,88.89,13.26,89.8735762057,131.51
2020-01-02 13:00:00,12.204,0.0,12.204,12.204,0,12.204,0.0,0.0,0.0,0.0,101.704,13.06,102.5391009128,12.204,0,12.204,89.5,13.06,90.4478501679,131.51
2020-01-02 13:30:00,10.563,0.0,10.563,10.563,0,10.563,0.0,0.0,0.0,0.0,100.503,12.68,101.2997305475,10.563,0,10.563,89.94,12.68,90.8294335554,131.51
2020-01-02 14:00:00,9.947,0.0,9.947,9.947,0,9.947,0.0,0.0,0.0,0.0,99.037,12.74,99.8530668983,9.947,0,9.947,89.09,12.74,89.9963093688,131.63
2020-01-02 14:30:00,7.067,0.0,7.067,7.067,0,7.067,0.0,0.0,0.0,0.0,96.207,12.91,97.0693306302,7.067,0,7.067,89.14,12.91,90.0700155435,131.72
2020-01-02 15:00:00,9.61,0.0,9.61,9.61,0,9.61,0.0,0.0,0.0,0.0,97.07,12.78,97.9076774313,9.61,0,9.61,87.46,12.78,88.3888001955,131.72
2020-01-02 15:30:00,4.498,0.0,4.498,4.498,0,4.498,0.0,0.0,0.0,0.0,95.328,13.01,96.21168164,4.498,0,4.498,90.83,13.01,91.7570106313,131.72
2020-01-02 16:00:00,3.442,0.0,3.442,3.442,0,3.442,0.0,0.0,0.0,0.0,96.672,13.54,97.6156093256,3.442,0,3.442,93.23,13.54,94.2080914784,131.57
2020-01-02 16:30:00,5.235,0.0,5.235,5.235,0,5.235,0.0,0.0,0.0,0.0,103.675,14.49,104.6826906656,5.235,0,5.235,98.44,14.49,99.5007221079,131.57
2020-01-02 17:00:00,7.447,0.0,7.447,7.447,0,7.447,0.0,0.0,0.0,0.0,110.027,16.05,111.1914710263,7.447,0,7.447,102.58,16.05,103.8280256,131.05
2020-01-02 17:30:00,6.808,0.0,6.808,6.808,0,6.808,0.0,0.0,0.0,0.0,113.028,16.95,114.2918688446,6.808,0,6.808,106.22,16.95,107.5638921758,130.77
2020-01-02 18:00:00,6.578,0.0,6.578,6.578,0,6.578,0.0,0.0,0.0,0.0,113.888,17.01,115.1512772139,6.578,0,6.578,107.31,17.01,108.6497869303,130.77
2020-01-02 18:30:00,6.594,0.0,6.594,6.594,0,6.594,0.0,0.0,0.0,0.0,112.064,15.82,113.175140804,6.594,0,6.594,105.47,15.82,106.6498631035,130.77
2020-01-02 19:00:00,7.045,0.0,7.045,7.045,0,7.045,0.0,0.0,0.0,0.0,107.765,14.82,108.7792610059,7.045,0,7.045,100.72,14.82,101.8044733791,130.77
2020-01-02 19:30:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,99.407,13.17,100.2756229051,2.787,0,2.787,96.62,13.17,97.5134518925,131.2
2020-01-02 20:00:00,2.527,0.0,2.527,2.527,0,2.527,0.0,0.0,0.0,0.0,92.097,11.46,92.8072680828,2.527,0,2.527,89.57,11.46,90.300146733,131.81
2020-01-02 20:30:00,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0,88.119,9.16,88.5938133337,2.529,0,2.529,85.59,9.16,86.0787645125,132.08
2020-01-02 21:00:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,84.691,8.26,85.0928497642,2.621,0,2.621,82.07,8.26,82.4846197785,131.99
2020-01-02 21:30:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,79.39,6.34,79.6427504548,2.8200000000000003,0,2.8200000000000003,76.57,6.34,76.8320278269,132.58
2020-01-02 22:00:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,75.39,4.27,75.5108270382,2.84,0,2.84,72.55,4.27,72.6755488455,133.2
2020-01-02 22:30:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,68.596,2.43,68.6390276446,2.826,0,2.826,65.77,2.43,65.8148752183,133.2
2020-01-02 23:00:00,4.555,0.0,4.555,4.555,0,4.555,0.0,0.0,0.0,0.0,66.075,1.26,66.0870125289,4.555,0,4.555,61.52,1.26,61.5329017681,133.67
2020-01-02 23:30:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,63.239,1.92,63.2681398573,2.799,0,2.799,60.44,1.92,60.4704886701,132.18
2020-01-03 00:00:00,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0,61.472,1.26,61.4849118402,2.582,0,2.582,58.89,1.26,58.903477826,132.42
2020-01-03 00:30:00,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0,71.031,3.62,71.1231844127,2.561,0,2.561,68.47,3.62,68.5656276862,131.52
2020-01-03 01:00:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,72.698,4.07,72.8118404107,2.528,0,2.528,70.17,4.07,70.2879349533,131.32
2020-01-03 01:30:00,2.6,0.0,2.6,2.6,0,2.6,0.0,0.0,0.0,0.0,71.45,3.18,71.5207305611,2.6,0,2.6,68.85,3.18,68.9233987844,131.97
2020-01-03 02:00:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,68.931,2.24,68.9673862126,2.6710000000000003,0,2.6710000000000003,66.26,2.24,66.2978521522,132.62
2020-01-03 02:30:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,70.5,2.18,70.5336969115,2.64,0,2.64,67.86,2.18,67.8950071802,133.07
2020-01-03 03:00:00,2.526,0.0,2.526,2.526,0,2.526,0.0,0.0,0.0,0.0,68.586,1.65,68.6058444741,2.526,0,2.526,66.06,1.65,66.0806030541,133.26
2020-01-03 03:30:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,67.064,1.19,67.0745569944,2.5140000000000002,0,2.5140000000000002,64.55,1.19,64.5609680844,133.54
2020-01-03 04:00:00,2.489,0.0,2.489,2.489,0,2.489,0.0,0.0,0.0,0.0,64.459,0.72,64.4630210353,2.489,0,2.489,61.97,0.72,61.9741825279,133.54
2020-01-03 04:30:00,2.484,0.0,2.484,2.484,0,2.484,0.0,0.0,0.0,0.0,62.164,1.9500000000000002,62.1945769018,2.484,0,2.484,59.68,1.9500000000000002,59.7118489079,131.7
2020-01-03 05:00:00,2.436,0.0,2.436,2.436,0,2.436,0.0,0.0,0.0,0.0,60.766,2.22,60.8065387602,2.436,0,2.436,58.33,2.22,58.3722305553,130.99
2020-01-03 05:30:00,2.371,0.0,2.371,2.371,0,2.371,0.0,0.0,0.0,0.0,61.641,2.63,61.6970808142,2.371,0,2.371,59.27,2.63,59.328322073,130.76
2020-01-03 06:00:00,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0,63.703,3.73,63.8121078558,2.373,0,2.373,61.33,3.73,61.4433218503,130.31
2020-01-03 06:30:00,2.3689999999999998,0.0,2.3689999999999998,2.3689999999999998,0,2.3689999999999998,0.0,0.0,0.0,0.0,69.769,-0.71,69.7726125425,2.3689999999999998,0,2.3689999999999998,67.4,-0.71,67.4037395105,131.07
2020-01-03 07:00:00,2.394,0.0,2.394,2.394,0,2.394,0.0,0.0,0.0,0.0,73.464,-5.33,73.6570987482,2.394,0,2.394,71.07,-5.33,71.2695853783,132.96
2020-01-03 07:30:00,2.404,0.0,2.404,2.404,0,2.404,0.0,0.0,0.0,0.0,77.104,-3.46,77.1815937643,2.404,0,2.404,74.7,-3.46,74.7800882588,132.06
2020-01-03 08:00:00,2.402,0.0,2.402,2.402,0,2.402,0.0,0.0,0.0,0.0,84.322,-1.22,84.3308252302,2.402,0,2.402,81.92,-1.22,81.929083969,131.58
2020-01-03 08:30:00,2.447,0.0,2.447,2.447,0,2.447,0.0,0.0,0.0,0.0,89.667,1.26,89.6758523182,2.447,0,2.447,87.22,1.26,87.2291006488,130.93
2020-01-03 09:00:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,96.279,3.08,96.3282525586,2.739,0,2.739,93.54,3.08,93.5906939818,130.47
2020-01-03 09:30:00,10.076,0.0,10.076,10.076,0,10.076,0.0,0.0,0.0,0.0,102.276,4.52,102.3758300381,10.076,0,10.076,92.2,4.52,92.3107274373,130.05
2020-01-03 10:00:00,17.604,0.0,17.604,17.604,0,17.604,0.0,0.0,0.0,0.0,106.994,4.87,107.1047755051,17.604,0,17.604,89.39,4.87,89.5225614021,130.14
2020-01-03 10:30:00,16.415,0.0,16.415,16.415,0,16.415,0.0,0.0,0.0,0.0,108.385,4.74,108.4885976728,16.415,0,16.415,91.97,4.74,92.0920653477,130.28
2020-01-03 11:00:00,23.804,0.0,23.804,23.804,0,23.804,0.0,0.0,0.0,0.0,111.874,4.63,111.969767241,23.804,0,23.804,88.07,4.63,88.1916197833,130.28
2020-01-03 11:30:00,47.445,0.0,47.445,47.445,0,47.445,0.0,0.0,0.0,0.0,122.445,3.62,122.4984996847,47.445,0,47.445,75.0,3.62,75.0873118443,130.69
2020-01-03 12:00:00,58.267,0.0,58.267,58.267,0,58.267,0.0,0.0,0.0,0.0,128.697,3.38,128.7413772219,58.267,0,58.267,70.43,3.38,70.511057998,130.85
2020-01-03 12:30:00,64.489,0.0,64.489,64.489,0,64.489,0.0,0.0,0.0,0.0,132.139,3.4,132.1827345798,64.489,0,64.489,67.65,3.4,67.7353858777,130.99
2020-01-03 13:00:00,71.884,0.0,71.884,71.884,0,71.884,0.0,0.0,0.0,0.0,135.564,2.89,135.594801508,71.884,0,71.884,63.68,2.89,63.7455449424,131.15
2020-01-03 13:30:00,64.961,0.0,64.961,64.961,0,64.961,0.0,0.0,0.0,0.0,129.621,2.2,129.63966847,64.961,0,64.961,64.66,2.2,64.6974157135,131.46
2020-01-03 14:00:00,49.527,0.0,49.527,49.527,0,49.527,0.0,0.0,0.0,0.0,119.817,2.3,119.8390732983,49.527,0,49.527,70.29,2.3,70.3276197521,131.46
2020-01-03 14:30:00,32.633,0.0,32.633,32.633,0,32.633,0.0,0.0,0.0,0.0,107.743,1.78,107.7577025043,32.633,0,32.633,75.11,1.78,75.1310887716,131.28
2020-01-03 15:00:00,31.888,0.0,31.888,31.888,0,31.888,0.0,0.0,0.0,0.0,106.608,1.53,106.6189784419,31.888,0,31.888,74.72,1.53,74.7356628391,131.28
2020-01-03 15:30:00,18.978,0.0,18.978,18.978,0,18.978,0.0,0.0,0.0,0.0,100.118,1.96,100.1371835234,18.978,0,18.978,81.14,1.96,81.1636692123,130.92
2020-01-03 16:00:00,10.009,0.0,10.009,10.009,0,10.009,0.0,0.0,0.0,0.0,96.399,2.63,96.434869736,10.009,0,10.009,86.39,2.63,86.4300237186,130.52
2020-01-03 16:30:00,6.999,0.0,6.999,6.999,0,6.999,0.0,0.0,0.0,0.0,98.389,4.44,98.489130979,6.999,0,6.999,91.39,4.44,91.4977906837,129.97
2020-01-03 17:00:00,7.218,0.0,7.218,7.218,0,7.218,0.0,0.0,0.0,0.0,108.238,13.98,109.1370928878,7.218,0,7.218,101.02,13.98,101.9827475606,131.81
2020-01-03 17:30:00,13.175,0.0,13.175,13.175,0,13.175,0.0,0.0,0.0,0.0,118.415,15.88,119.4750460347,13.175,0,13.175,105.24,15.88,106.4313487653,132.33
2020-01-03 18:00:00,15.826,0.0,15.826,15.826,0,15.826,0.0,0.0,0.0,0.0,120.606,15.54,121.603037939,15.826,0,15.826,104.78,15.54,105.9261063195,132.22
2020-01-03 18:30:00,15.855,0.0,15.855,15.855,0,15.855,0.0,0.0,0.0,0.0,119.285,14.42,120.1534336796,15.855,0,15.855,103.43,14.42,104.4303657946,132.31
2020-01-03 19:00:00,5.823,0.0,5.823,5.823,0,5.823,0.0,0.0,0.0,0.0,109.553,13.02,110.3239783955,5.823,0,5.823,103.73,13.02,104.5439300007,132.31
2020-01-03 19:30:00,2.7439999999999998,0.0,2.7439999999999998,2.7439999999999998,0,2.7439999999999998,0.0,0.0,0.0,0.0,101.214,12.05,101.9287805087,2.7439999999999998,0,2.7439999999999998,98.47,12.05,99.2045533229,132.72
2020-01-03 20:00:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,96.046,9.92,96.5569288865,2.746,0,2.746,93.3,9.92,93.8258834224,133.21
2020-01-03 20:30:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,90.341,8.29,90.7205620629,2.621,0,2.621,87.72,8.29,88.1108534745,133.45
2020-01-03 21:00:00,2.557,0.0,2.557,2.557,0,2.557,0.0,0.0,0.0,0.0,84.807,6.57,85.0611083222,2.557,0,2.557,82.25,6.57,82.5119833721,133.66
2020-01-03 21:30:00,2.608,0.0,2.608,2.608,0,2.608,0.0,0.0,0.0,0.0,79.498,0.59,79.5001893331,2.608,0,2.608,76.89,0.59,76.89226359,132.2
2020-01-03 22:00:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,76.625,-4.12,76.7356828666,2.6550000000000002,0,2.6550000000000002,73.97,-4.12,74.0846495571,131.84
2020-01-03 22:30:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,71.839,-6.02,72.0907922068,3.769,0,3.769,68.07,-6.02,68.3356810166,131.97
2020-01-03 23:00:00,4.688,0.0,4.688,4.688,0,4.688,0.0,0.0,0.0,0.0,68.988,-7.08,69.350346387,4.688,0,4.688,64.3,-7.08,64.6886110533,132.36
2020-01-03 23:30:00,2.279,0.0,2.279,2.279,0,2.279,0.0,0.0,0.0,0.0,64.239,-7.44,64.668405895,2.279,0,2.279,61.96,-7.44,62.405089536,132.36
2020-01-04 00:00:00,2.308,0.0,2.308,2.308,0,2.308,0.0,0.0,0.0,0.0,62.328,-8.69,62.93088021,2.308,0,2.308,60.02,-8.69,60.6458283809,131.96
2020-01-04 00:30:00,2.281,0.0,2.281,2.281,0,2.281,0.0,0.0,0.0,0.0,72.531,-6.09,72.7862216426,2.281,0,2.281,70.25,-6.09,70.5134781443,131.11
2020-01-04 01:00:00,2.282,0.0,2.282,2.282,0,2.282,0.0,0.0,0.0,0.0,73.282,-5.93,73.5215371439,2.282,0,2.282,71.0,-5.93,71.2472097699,131.11
2020-01-04 01:30:00,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0,70.062,-6.92,70.4029136045,2.722,0,2.722,67.34,-6.92,67.6946231247,131.46
2020-01-04 02:00:00,2.33,0.0,2.33,2.33,0,2.33,0.0,0.0,0.0,0.0,67.96,-7.88,68.4153199218,2.33,0,2.33,65.63,-7.88,66.1013713927,132.43
2020-01-04 02:30:00,2.269,0.0,2.269,2.269,0,2.269,0.0,0.0,0.0,0.0,68.599,-7.92,69.054682687,2.269,0,2.269,66.33,-7.92,66.801162415,132.87
2020-01-04 03:00:00,2.268,0.0,2.268,2.268,0,2.268,0.0,0.0,0.0,0.0,67.678,-8.01,68.1503615838,2.268,0,2.268,65.41,-8.01,65.8986206229,133.12
2020-01-04 03:30:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0,2.2800000000000002,0.0,0.0,0.0,0.0,64.96,-8.39,65.4995702276,2.2800000000000002,0,2.2800000000000002,62.68,-8.39,63.2390267161,133.32
2020-01-04 04:00:00,2.269,0.0,2.269,2.269,0,2.269,0.0,0.0,0.0,0.0,62.519,-3.12,62.5968031212,2.269,0,2.269,60.25,-3.12,60.3307293177,131.26
2020-01-04 04:30:00,2.24,0.0,2.24,2.24,0,2.24,0.0,0.0,0.0,0.0,60.35,-3.51,60.4519859062,2.24,0,2.24,58.11,-3.51,58.2159101964,131.34
2020-01-04 05:00:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,58.754,-4.04,58.8927339831,2.504,0,2.504,56.25,-4.04,56.3948942724,131.47
2020-01-04 05:30:00,2.176,0.0,2.176,2.176,0,2.176,0.0,0.0,0.0,0.0,59.346,-3.94,59.4766451307,2.176,0,2.176,57.17,-3.94,57.305606183,131.47
2020-01-04 06:00:00,2.159,0.0,2.159,2.159,0,2.159,0.0,0.0,0.0,0.0,59.619,-3.52,59.7228227816,2.159,0,2.159,57.46,-3.52,57.5677166474,131.23
2020-01-04 06:30:00,2.13,0.0,2.13,2.13,0,2.13,0.0,0.0,0.0,0.0,62.77,-2.45,62.8177952494,2.13,0,2.13,60.64,-2.45,60.689472728,130.59
2020-01-04 07:00:00,2.184,0.0,2.184,2.184,0,2.184,0.0,0.0,0.0,0.0,64.724,-6.26,65.0260238366,2.184,0,2.184,62.54,-6.26,62.8525194404,132.33
2020-01-04 07:30:00,2.391,0.0,2.391,2.391,0,2.391,0.0,0.0,0.0,0.0,65.931,-7.24,66.3273274073,2.391,0,2.391,63.54,-7.24,63.9511469795,133.18
2020-01-04 08:00:00,3.083,0.0,3.083,3.083,0,3.083,0.0,0.0,0.0,0.0,69.373,-6.68,69.6938700963,3.083,0,3.083,66.29,-6.68,66.6257195083,133.18
2020-01-04 08:30:00,3.241,0.0,3.241,3.241,0,3.241,0.0,0.0,0.0,0.0,73.901,-6.08,74.1506857757,3.241,0,3.241,70.66,-6.08,70.9210970022,132.72
2020-01-04 09:00:00,5.75,0.0,5.75,5.75,0,5.75,0.0,0.0,0.0,0.0,78.66,-4.46,78.7863389174,5.75,0,5.75,72.91,-4.46,73.046284642,132.35
2020-01-04 09:30:00,11.676,0.0,11.676,11.676,0,11.676,0.0,0.0,0.0,0.0,86.856,-3.11,86.9116611048,11.676,0,11.676,75.18,-3.11,75.2442987874,132.08
2020-01-04 10:00:00,15.857,0.0,15.857,15.857,0,15.857,0.0,0.0,0.0,0.0,91.077,-2.41,91.1088800776,15.857,0,15.857,75.22,-2.41,75.2585975155,131.84
2020-01-04 10:30:00,18.246,0.0,18.246,18.246,0,18.246,0.0,0.0,0.0,0.0,93.556,-1.9500000000000002,93.5763198464,18.246,0,18.246,75.31,-1.9500000000000002,75.3352414213,131.76
2020-01-04 11:00:00,28.832,0.0,28.832,28.832,0,28.832,0.0,0.0,0.0,0.0,98.262,-2.55,98.2950819929,28.832,0,28.832,69.43,-2.55,69.4768119591,131.98
2020-01-04 11:30:00,29.303,0.0,29.303,29.303,0,29.303,0.0,0.0,0.0,0.0,98.533,-2.61,98.5675615454,29.303,0,29.303,69.23,-2.61,69.2791815772,131.98
2020-01-04 12:00:00,31.267,0.0,31.267,31.267,0,31.267,0.0,0.0,0.0,0.0,99.847,-2.19,99.8710143585,31.267,0,31.267,68.58,-2.19,68.6149582817,132.06
2020-01-04 12:30:00,31.317,0.0,31.317,31.317,0,31.317,0.0,0.0,0.0,0.0,101.407,-1.67,101.4207500909,31.317,0,31.317,70.09,-1.67,70.109892312,131.82
2020-01-04 13:00:00,31.174,0.0,31.174,31.174,0,31.174,0.0,0.0,0.0,0.0,100.104,-2.22,100.128613373,31.174,0,31.174,68.93,-2.22,68.9657400453,131.82
2020-01-04 13:30:00,27.998,0.0,27.998,27.998,0,27.998,0.0,0.0,0.0,0.0,99.168,-2.5,99.1995071762,27.998,0,27.998,71.17,-2.5,71.2138954137,131.92
2020-01-04 14:00:00,24.929,0.0,24.929,24.929,0,24.929,0.0,0.0,0.0,0.0,95.919,-2.8,95.9598591131,24.929,0,24.929,70.99,-2.8,71.0451975858,131.99
2020-01-04 14:30:00,25.339,0.0,25.339,25.339,0,25.339,0.0,0.0,0.0,0.0,96.799,-3.61,96.8662918718,25.339,0,25.339,71.46,-3.61,71.5511264761,132.33
2020-01-04 15:00:00,19.776,0.0,19.776,19.776,0,19.776,0.0,0.0,0.0,0.0,93.276,-3.71,93.3497524153,19.776,0,19.776,73.5,-3.71,73.5935737684,132.41
2020-01-04 15:30:00,13.54,0.0,13.54,13.54,0,13.54,0.0,0.0,0.0,0.0,91.16,-3.7800000000000002,91.2383362409,13.54,0,13.54,77.62,-3.7800000000000002,77.7119862055,132.41
2020-01-04 16:00:00,11.965,0.0,11.965,11.965,0,11.965,0.0,0.0,0.0,0.0,93.165,-3.31,93.2237808984,11.965,0,11.965,81.2,-3.31,81.2674356677,132.06
2020-01-04 16:30:00,12.663,0.0,12.663,12.663,0,12.663,0.0,0.0,0.0,0.0,98.013,-1.48,98.0241733911,12.663,0,12.663,85.35,-1.48,85.3628309043,131.42
2020-01-04 17:00:00,19.388,0.0,19.388,19.388,0,19.388,0.0,0.0,0.0,0.0,110.478,1.85,110.4934884235,19.388,0,19.388,91.09,1.85,91.1087844283,130.5
2020-01-04 17:30:00,21.462,0.0,21.462,21.462,0,21.462,0.0,0.0,0.0,0.0,116.862,3.95,116.9287370324,21.462,0,21.462,95.4,3.95,95.4817390918,130.06
2020-01-04 18:00:00,22.91,0.0,22.91,22.91,0,22.91,0.0,0.0,0.0,0.0,118.43,4.08,118.5002586495,22.91,0,22.91,95.52,4.08,95.607095971,130.06
2020-01-04 18:30:00,22.938,0.0,22.938,22.938,0,22.938,0.0,0.0,0.0,0.0,116.488,2.85,116.5228588904,22.938,0,22.938,93.55,2.85,93.5934025453,130.26
2020-01-04 19:00:00,21.722,0.0,21.722,21.722,0,21.722,0.0,0.0,0.0,0.0,111.952,1.35,111.9601393533,21.722,0,21.722,90.23,1.35,90.2400986258,130.65
2020-01-04 19:30:00,9.475,0.0,9.475,9.475,0,9.475,0.0,0.0,0.0,0.0,100.365,0.11,100.36506028,9.475,0,9.475,90.89,0.11,90.890066564,130.96
2020-01-04 20:00:00,4.594,0.0,4.594,4.594,0,4.594,0.0,0.0,0.0,0.0,93.084,-2.06,93.1067916749,4.594,0,4.594,88.49,-2.06,88.5139746029,131.31
2020-01-04 20:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,85.414,-3.03,85.4677266341,3.014,0,3.014,82.4,-3.03,82.4556905253,131.44
2020-01-04 21:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,80.867,-5.25,81.0372395199,3.007,0,3.007,77.86,-5.25,78.0367996525,131.61
2020-01-04 21:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,75.518,-6.76,75.8199572936,2.958,0,2.958,72.56,-6.76,72.8742149186,131.35
2020-01-04 22:00:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,69.707,-8.18,70.1853136276,2.977,0,2.977,66.73,-8.18,67.2294972464,131.77
2020-01-04 22:30:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,65.547,-9.54,66.2376087204,3.027,0,3.027,62.52,-9.54,63.2436716202,132.23
2020-01-04 23:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,62.6,-10.48,63.4711777108,3.09,0,3.09,59.51,-10.48,60.4257436859,132.6
2020-01-04 23:30:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,61.511,-11.3,62.5403319547,3.081,0,3.081,58.43,-11.3,59.5126448748,133.18
2020-01-05 00:00:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,60.799,-11.6,61.8957058365,3.089,0,3.089,57.71,-11.6,58.8642854369,133.32
2020-01-05 00:30:00,3.093,0.0,3.093,3.093,0,3.093,0.0,0.0,0.0,0.0,70.543,-9.06,71.1224187511,3.093,0,3.093,67.45,-9.06,68.0557572877,132.44
2020-01-05 01:00:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,71.638,-8.61,72.153552539,3.108,0,3.108,68.53,-8.61,69.068755599,132.22
2020-01-05 01:30:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,68.223,-9.14,68.8325310373,2.623,0,2.623,65.6,-9.14,66.2336742149,132.22
2020-01-05 02:00:00,2.398,0.0,2.398,2.398,0,2.398,0.0,0.0,0.0,0.0,66.108,-9.69,66.8143978795,2.398,0,2.398,63.71,-9.69,64.4426892673,132.69
2020-01-05 02:30:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,65.866,-9.73,66.5807994545,2.996,0,2.996,62.87,-9.73,63.6184705883,132.69
2020-01-05 03:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,65.31,-10.0,66.071144231,3.03,0,3.03,62.28,-10.0,63.0777171432,132.85
2020-01-05 03:30:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,62.314,-10.71,63.2276734982,3.034,0,3.034,59.28,-10.71,60.2397086646,133.09
2020-01-05 04:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,59.101,-10.72,60.0653527502,2.981,0,2.981,56.12,-10.72,57.1346899878,132.44
2020-01-05 04:30:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,55.961,-10.38,56.9155332137,2.831,0,2.831,53.13,-10.38,54.1344742285,130.99
2020-01-05 05:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,54.572,-10.64,55.5995753941,2.872,0,2.872,51.7,-10.64,52.7835163664,131.15
2020-01-05 05:30:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,53.88,-10.46,54.8859362679,3.03,0,3.03,50.85,-10.46,51.9146809679,131.15
2020-01-05 06:00:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,53.952,-10.14,54.8966110429,3.082,0,3.082,50.87,-10.14,51.8707672972,131.04
2020-01-05 06:30:00,3.04,0.0,3.04,3.04,0,3.04,0.0,0.0,0.0,0.0,56.37,-9.25,57.1238951753,3.04,0,3.04,53.33,-9.25,54.126254258,130.57
2020-01-05 07:00:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,58.09,-8.69,58.7363958717,3.07,0,3.07,55.02,-8.69,55.7020331765,130.65
2020-01-05 07:30:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,58.624,-8.05,59.1741149152,3.104,0,3.104,55.52,-8.05,56.1005606033,130.4
2020-01-05 08:00:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,60.789,-7.72,61.2772463562,3.069,0,3.069,57.72,-7.72,58.2339832057,130.4
2020-01-05 08:30:00,2.871,0.0,2.871,2.871,0,2.871,0.0,0.0,0.0,0.0,64.831,-6.95,65.2024620777,2.871,0,2.871,61.96,-6.95,62.3485693501,130.52
2020-01-05 09:00:00,5.346,0.0,5.346,5.346,0,5.346,0.0,0.0,0.0,0.0,70.096,-5.13,70.2834697208,5.346,0,5.346,64.75,-5.13,64.9529013979,130.25
2020-01-05 09:30:00,8.34,0.0,8.34,8.34,0,8.34,0.0,0.0,0.0,0.0,77.77,-3.59,77.8528162625,8.34,0,8.34,69.43,-3.59,69.52275167170001,130.14
2020-01-05 10:00:00,13.193,0.0,13.193,13.193,0,13.193,0.0,0.0,0.0,0.0,84.063,-2.12,84.0897280826,13.193,0,13.193,70.87,-2.12,70.9017016721,129.33
2020-01-05 10:30:00,19.804,0.0,19.804,19.804,0,19.804,0.0,0.0,0.0,0.0,91.064,0.9500000000000001,91.0689551713,19.804,0,19.804,71.26,0.9500000000000001,71.2663321632,130.24
2020-01-05 11:00:00,26.759,0.0,26.759,26.759,0,26.759,0.0,0.0,0.0,0.0,96.229,5.61,96.3923883976,26.759,0,26.759,69.47,5.61,69.6961476697,132.46
2020-01-05 11:30:00,29.513,0.0,29.513,29.513,0,29.513,0.0,0.0,0.0,0.0,98.083,6.22,98.2800248728,29.513,0,29.513,68.57,6.22,68.8515308472,132.13
2020-01-05 12:00:00,32.5,0.0,32.5,32.5,0,32.5,0.0,0.0,0.0,0.0,100.7,6.88,100.9347531824,32.5,0,32.5,68.2,6.88,68.5461479589,132.02
2020-01-05 12:30:00,32.767,0.0,32.767,32.767,0,32.767,0.0,0.0,0.0,0.0,103.017,7.48,103.2882020804,32.767,0,32.767,70.25,7.48,70.6471011436,132.1
2020-01-05 13:00:00,33.156,0.0,33.156,33.156,0,33.156,0.0,0.0,0.0,0.0,104.046,7.65,104.3268547211,33.156,0,33.156,70.89,7.65,71.3015750177,132.1
