Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-05 13:30:00,25.261,0.0,25.261,25.261,0,25.261,0.0,0.0,0.0,0.0,99.301,7.85,99.6107981145,25.261,0,25.261,74.04,7.85,74.4549803573,131.84
2020-01-05 14:00:00,19.4,0.0,19.4,19.4,0,19.4,0.0,0.0,0.0,0.0,95.8,7.35,96.0815408911,19.4,0,19.4,76.4,7.35,76.7527361076,132.38
2020-01-05 14:30:00,11.449,0.0,11.449,11.449,0,11.449,0.0,0.0,0.0,0.0,91.219,6.8100000000000005,91.472848764,11.449,0,11.449,79.77,6.8100000000000005,80.0601586309,132.5
2020-01-05 15:00:00,7.47,0.0,7.47,7.47,0,7.47,0.0,0.0,0.0,0.0,88.48,7.22,88.7740885619,7.47,0,7.47,81.01,7.22,81.3311041361,132.4
2020-01-05 15:30:00,5.019,0.0,5.019,5.019,0,5.019,0.0,0.0,0.0,0.0,88.429,7.41,88.7389212296,5.019,0,5.019,83.41,7.41,83.7384989118,132.4
2020-01-05 16:00:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,90.184,8.42,90.5762124181,3.114,0,3.114,87.07,8.42,87.4761756137,132.27
2020-01-05 16:30:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,95.439,10.44,96.0083138119,3.099,0,3.099,92.34,10.44,92.9283013941,131.32
2020-01-05 17:00:00,14.685,0.0,14.685,14.685,0,14.685,0.0,0.0,0.0,0.0,108.805,13.16,109.5979635988,14.685,0,14.685,94.12,13.16,95.0355722874,130.76
2020-01-05 17:30:00,14.257,0.0,14.257,14.257,0,14.257,0.0,0.0,0.0,0.0,112.927,13.79,113.7658623182,14.257,0,14.257,98.67,13.79,99.6289767086,131.04
2020-01-05 18:00:00,14.271,0.0,14.271,14.271,0,14.271,0.0,0.0,0.0,0.0,112.421,12.99,113.1689946098,14.271,0,14.271,98.15,12.99,99.0058715431,131.44
2020-01-05 18:30:00,14.28,0.0,14.28,14.28,0,14.28,0.0,0.0,0.0,0.0,107.61,12.44,108.3266619997,14.28,0,14.28,93.33,12.44,94.1554167321,131.13
2020-01-05 19:00:00,7.171,0.0,7.171,7.171,0,7.171,0.0,0.0,0.0,0.0,98.271,10.39,98.8187307194,7.171,0,7.171,91.1,10.39,91.6905780329,131.22
2020-01-05 19:30:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,92.085,8.43,92.4700606953,3.185,0,3.185,88.9,8.43,89.2987956246,131.46
2020-01-05 20:00:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,87.756,6.62,88.0053403834,2.746,0,2.746,85.01,6.62,85.2673706643,131.93
2020-01-05 20:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,85.04,5.07,85.1910001115,2.74,0,2.74,82.3,5.07,82.4560179732,132.44
2020-01-05 21:00:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,81.302,3.23,81.366136101,2.7720000000000002,0,2.7720000000000002,78.53,3.23,78.5963981363,132.89
2020-01-05 21:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,78.671,2.46,78.7094520436,2.961,0,2.961,75.71,2.46,75.7499551155,133.12
2020-01-05 22:00:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,74.873,0.24,74.8733846504,2.813,0,2.813,72.06,0.24,72.0603996658,133.12
2020-01-05 22:30:00,5.35,0.0,5.35,5.35,0,5.35,0.0,0.0,0.0,0.0,70.01,-0.61,70.0126574271,5.35,0,5.35,64.66,-0.61,64.6628772945,133.12
2020-01-05 23:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,61.23,-2.09,61.2656592228,3.22,0,3.22,58.01,-2.09,58.0476373335,133.6
2020-01-05 23:30:00,7.411,0.0,7.411,7.411,0,7.411,0.0,0.0,0.0,0.0,58.921,-2.6,58.9783370484,7.411,0,7.411,51.51,-2.6,51.5755765843,133.47
2020-01-06 00:00:00,6.833,0.0,6.833,6.833,0,6.833,0.0,0.0,0.0,0.0,57.783,-2.91,57.8562286102,6.833,0,6.833,50.95,-2.91,51.0330343993,133.85
2020-01-06 00:30:00,7.655,0.0,7.655,7.655,0,7.655,0.0,0.0,0.0,0.0,68.205,-0.76,68.2092341622,7.655,0,7.655,60.55,-0.76,60.5547694241,133.05
2020-01-06 01:00:00,21.899,0.0,21.899,21.899,0,21.899,0.0,0.0,0.0,0.0,79.209,-1.04,79.2158272127,21.899,0,21.899,57.31,-1.04,57.3194356218,133.26
2020-01-06 01:30:00,21.851,0.0,21.851,21.851,0,21.851,0.0,0.0,0.0,0.0,77.661,-1.55,77.6764663267,21.851,0,21.851,55.81,-1.55,55.8315197715,133.76
2020-01-06 02:00:00,21.841,0.0,21.841,21.841,0,21.841,0.0,0.0,0.0,0.0,75.671,-8.74,76.1740627839,21.841,0,21.841,53.83,-8.74,54.534910837,131.67
2020-01-06 02:30:00,15.91,0.0,15.91,15.91,0,15.91,0.0,0.0,0.0,0.0,72.88,-9.27,73.4671851918,15.91,0,15.91,56.97,-9.27,57.7192671471,131.07
2020-01-06 03:00:00,6.737,0.0,6.737,6.737,0,6.737,0.0,0.0,0.0,0.0,66.267,-9.31,66.9177957572,6.737,0,6.737,59.53,-9.31,60.2536057012,131.37
2020-01-06 03:30:00,4.219,0.0,4.219,4.219,0,4.219,0.0,0.0,0.0,0.0,62.379,-9.51,63.0997602293,4.219,0,4.219,58.16,-9.51,58.9323824395,131.5
2020-01-06 04:00:00,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0,58.739,-9.91,59.5691045845,2.769,0,2.769,55.97,-9.91,56.8405577031,131.7
2020-01-06 04:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,56.667,-9.94,57.5321865481,2.707,0,2.707,53.96,-9.94,54.8678886053,131.08
2020-01-06 05:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,55.479,-9.9,56.3553851996,2.6189999999999998,0,2.6189999999999998,52.86,-9.9,53.7790814351,130.95
2020-01-06 05:30:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,56.521,-9.34,57.287512086,2.761,0,2.761,53.76,-9.34,54.5653113251,131.04
2020-01-06 06:00:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,58.331,-7.85,58.8568437907,2.711,0,2.711,55.62,-7.85,56.1712284003,130.71
2020-01-06 06:30:00,7.018,0.0,7.018,7.018,0,7.018,0.0,0.0,0.0,0.0,68.438,-4.1,68.5607018926,7.018,0,7.018,61.42,-4.1,61.5566925687,130.07
2020-01-06 07:00:00,5.858,0.0,5.858,5.858,0,5.858,0.0,0.0,0.0,0.0,74.288,-0.96,74.2942026271,5.858,0,5.858,68.43,-0.96,68.4367335574,130.29
2020-01-06 07:30:00,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0,78.651,1.18,78.6598512648,2.571,0,2.571,76.08,1.18,76.0891503435,131.43
2020-01-06 08:00:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,83.592,4.11,83.692977985,2.602,0,2.602,80.99,4.11,81.094218043,130.3
2020-01-06 08:30:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,90.144,5.07,90.2864643011,2.534,0,2.534,87.61,5.07,87.756578101,130.66
2020-01-06 09:00:00,3.801,0.0,3.801,3.801,0,3.801,0.0,0.0,0.0,0.0,93.621,5.77,93.7986382684,3.801,0,3.801,89.82,5.77,90.0051404088,130.42
2020-01-06 09:30:00,6.027,0.0,6.027,6.027,0,6.027,0.0,0.0,0.0,0.0,99.427,6.43,99.6346989206,6.027,0,6.027,93.4,6.43,93.6210708121,130.25
2020-01-06 10:00:00,5.568,0.0,5.568,5.568,0,5.568,0.0,0.0,0.0,0.0,100.798,6.67,101.0184423954,5.568,0,5.568,95.23,6.67,95.4633008019,130.55
2020-01-06 10:30:00,6.519,0.0,6.519,6.519,0,6.519,0.0,0.0,0.0,0.0,100.429,6.71,100.6529092525,6.519,0,6.519,93.91,6.71,94.1494142308,130.55
2020-01-06 11:00:00,9.493,0.0,9.493,9.493,0,9.493,0.0,0.0,0.0,0.0,99.463,6.74,99.6911027575,9.493,0,9.493,89.97,6.74,90.2221064928,130.33
2020-01-06 11:30:00,23.53,0.0,23.53,23.53,0,23.53,0.0,0.0,0.0,0.0,104.87,5.61,105.0199457246,23.53,0,23.53,81.34,5.61,81.5332306486,130.58
2020-01-06 12:00:00,22.59,0.0,22.59,22.59,0,22.59,0.0,0.0,0.0,0.0,104.88,6.1,105.0572434438,22.59,0,22.59,82.29,6.1,82.5157809149,131.04
2020-01-06 12:30:00,14.967,0.0,14.967,14.967,0,14.967,0.0,0.0,0.0,0.0,102.947,6.22,103.1347332813,14.967,0,14.967,87.98,6.22,88.199596371,131.3
2020-01-06 13:00:00,5.497,0.0,5.497,5.497,0,5.497,0.0,0.0,0.0,0.0,100.247,7.77,100.5476698338,5.497,0,5.497,94.75,7.77,95.0680566752,130.85
2020-01-06 13:30:00,3.761,0.0,3.761,3.761,0,3.761,0.0,0.0,0.0,0.0,101.101,7.99,101.4162329265,3.761,0,3.761,97.34,7.99,97.6673727506,130.74
2020-01-06 14:00:00,8.81,0.0,8.81,8.81,0,8.81,0.0,0.0,0.0,0.0,102.29,7.35,102.5537254321,8.81,0,8.81,93.48,7.35,93.7685069733,130.99
2020-01-06 14:30:00,16.544,0.0,16.544,16.544,0,16.544,0.0,0.0,0.0,0.0,104.654,6.02,104.8270008919,16.544,0,16.544,88.11,6.02,88.3154148493,131.4
2020-01-06 15:00:00,10.453,0.0,10.453,10.453,0,10.453,0.0,0.0,0.0,0.0,100.463,5.6,100.6189563104,10.453,0,10.453,90.01,5.6,90.1840346181,131.48
2020-01-06 15:30:00,10.850999999999999,0.0,10.850999999999999,10.850999999999999,0,10.850999999999999,0.0,0.0,0.0,0.0,101.341,5.03,101.4657537349,10.850999999999999,0,10.850999999999999,90.49,5.03,90.6296916027,131.72
2020-01-06 16:00:00,11.599,0.0,11.599,11.599,0,11.599,0.0,0.0,0.0,0.0,104.319,4.46,104.414296727,11.599,0,11.599,92.72,4.46,92.827205064,131.72
2020-01-06 16:30:00,4.9879999999999995,0.0,4.9879999999999995,4.9879999999999995,0,4.9879999999999995,0.0,0.0,0.0,0.0,105.328,6.18,105.5091464471,4.9879999999999995,0,4.9879999999999995,100.34,6.18,100.5301347855,131.11
2020-01-06 17:00:00,14.55,0.0,14.55,14.55,0,14.55,0.0,0.0,0.0,0.0,119.68,14.9,120.6039485257,14.55,0,14.55,105.13,14.9,106.1806333566,131.62
2020-01-06 17:30:00,20.661,0.0,20.661,20.661,0,20.661,0.0,0.0,0.0,0.0,126.931,17.74,128.1646845313,20.661,0,20.661,106.27,17.74,107.7405239453,132.42
2020-01-06 18:00:00,21.375,0.0,21.375,21.375,0,21.375,0.0,0.0,0.0,0.0,127.445,17.25,128.6071169298,21.375,0,21.375,106.07,17.25,107.4635165998,132.58
2020-01-06 18:30:00,21.37,0.0,21.37,21.37,0,21.37,0.0,0.0,0.0,0.0,125.72,15.83,126.7126958911,21.37,0,21.37,104.35,15.83,105.5438837641,133.04
2020-01-06 19:00:00,21.841,0.0,21.841,21.841,0,21.841,0.0,0.0,0.0,0.0,122.821,14.01,123.6174669737,21.841,0,21.841,100.98,14.01,101.9472437097,133.32
2020-01-06 19:30:00,3.924,0.0,3.924,3.924,0,3.924,0.0,0.0,0.0,0.0,107.024,13.11,107.8239707857,3.924,0,3.924,103.1,13.11,103.9301789665,132.78
2020-01-06 20:00:00,2.415,0.0,2.415,2.415,0,2.415,0.0,0.0,0.0,0.0,102.165,11.22,102.7792567837,2.415,0,2.415,99.75,11.22,100.379036158,133.23
2020-01-06 20:30:00,2.312,0.0,2.312,2.312,0,2.312,0.0,0.0,0.0,0.0,97.972,9.21,98.4039475021,2.312,0,2.312,95.66,9.21,96.1023397218,133.64
2020-01-06 21:00:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,94.963,7.31,95.2439366522,3.213,0,3.213,91.75,7.31,92.0407442386,133.88
2020-01-06 21:30:00,4.196,0.0,4.196,4.196,0,4.196,0.0,0.0,0.0,0.0,88.656,-2.24,88.6842936263,4.196,0,4.196,84.46,-2.24,84.4896987804,131.24
2020-01-06 22:00:00,2.431,0.0,2.431,2.431,0,2.431,0.0,0.0,0.0,0.0,81.071,-4.02,81.1706070015,2.431,0,2.431,78.64,-4.02,78.7426821997,131.81
2020-01-06 22:30:00,2.414,0.0,2.414,2.414,0,2.414,0.0,0.0,0.0,0.0,73.984,-6.04,74.2301411557,2.414,0,2.414,71.57,-6.04,71.8244143728,132.29
2020-01-06 23:00:00,2.469,0.0,2.469,2.469,0,2.469,0.0,0.0,0.0,0.0,69.159,-7.72,69.5885456164,2.469,0,2.469,66.69,-7.72,67.1353446405,132.7
2020-01-06 23:30:00,2.466,0.0,2.466,2.466,0,2.466,0.0,0.0,0.0,0.0,67.136,-8.87,67.7194166838,2.466,0,2.466,64.67,-8.87,65.2754609329,133.23
2020-01-07 00:00:00,2.464,0.0,2.464,2.464,0,2.464,0.0,0.0,0.0,0.0,65.994,-4.42,66.1418508661,2.464,0,2.464,63.53,-4.42,63.6835716649,131.45
2020-01-07 00:30:00,2.477,0.0,2.477,2.477,0,2.477,0.0,0.0,0.0,0.0,75.587,-6.33,75.8515884408,2.477,0,2.477,73.11,-6.33,73.3835199483,132.04
2020-01-07 01:00:00,2.475,0.0,2.475,2.475,0,2.475,0.0,0.0,0.0,0.0,76.855,-5.82,77.0750506,2.475,0,2.475,74.38,-5.82,74.6073508443,131.7
2020-01-07 01:30:00,2.456,0.0,2.456,2.456,0,2.456,0.0,0.0,0.0,0.0,76.076,-6.94,76.3918933919,2.456,0,2.456,73.62,-6.94,73.9463859834,132.16
2020-01-07 02:00:00,2.455,0.0,2.455,2.455,0,2.455,0.0,0.0,0.0,0.0,73.855,-8.17,74.30551746,2.455,0,2.455,71.4,-8.17,71.8659091642,132.99
2020-01-07 02:30:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,74.767,-8.56,75.2554176721,2.487,0,2.487,72.28,-8.56,72.785108367,133.27
2020-01-07 03:00:00,2.481,0.0,2.481,2.481,0,2.481,0.0,0.0,0.0,0.0,73.311,-8.89,73.8480522492,2.481,0,2.481,70.83,-8.89,71.3857198605,133.47
2020-01-07 03:30:00,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0,71.809,-7.82,72.2335440152,2.529,0,2.529,69.28,-7.82,69.7199454962,131.44
2020-01-07 04:00:00,2.526,0.0,2.526,2.526,0,2.526,0.0,0.0,0.0,0.0,68.106,-8.03,68.5777524858,2.526,0,2.526,65.58,-8.03,66.0697911303,131.65
2020-01-07 04:30:00,2.519,0.0,2.519,2.519,0,2.519,0.0,0.0,0.0,0.0,64.239,-8.0,64.7352231865,2.519,0,2.519,61.72,-8.0,62.2363109447,131.5
2020-01-07 05:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0,2.5300000000000002,0.0,0.0,0.0,0.0,63.02,-7.99,63.5244874045,2.5300000000000002,0,2.5300000000000002,60.49,-7.99,61.0154095291,131.5
2020-01-07 05:30:00,2.555,0.0,2.555,2.555,0,2.555,0.0,0.0,0.0,0.0,64.475,-7.12,64.8669409253,2.555,0,2.555,61.92,-7.12,62.3280097548,131.25
2020-01-07 06:00:00,2.537,0.0,2.537,2.537,0,2.537,0.0,0.0,0.0,0.0,66.207,-6.21,66.497601077,2.537,0,2.537,63.67,-6.21,63.9721267428,130.99
2020-01-07 06:30:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,73.602,-3.13,73.6685231561,2.552,0,2.552,71.05,-3.13,71.1189102841,130.32
2020-01-07 07:00:00,2.5460000000000003,0.0,2.5460000000000003,2.5460000000000003,0,2.5460000000000003,0.0,0.0,0.0,0.0,81.546,1.09,81.55328452,2.5460000000000003,0,2.5460000000000003,79.0,1.09,79.0075192624,129.95
2020-01-07 07:30:00,2.505,0.0,2.505,2.505,0,2.505,0.0,0.0,0.0,0.0,88.235,10.77,88.8898651422,2.505,0,2.505,85.73,10.77,86.4038529234,132.17
2020-01-07 08:00:00,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0,91.692,12.97,92.6047718209,2.722,0,2.722,88.97,12.97,89.9104098534,131.78
2020-01-07 08:30:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0,93.297,14.22,94.3744595163,2.797,0,2.797,90.5,14.22,91.6103618593,131.48
2020-01-07 09:00:00,3.863,0.0,3.863,3.863,0,3.863,0.0,0.0,0.0,0.0,94.373,14.8,95.5264525092,3.863,0,3.863,90.51,14.8,91.7120499171,131.41
2020-01-07 09:30:00,8.374,0.0,8.374,8.374,0,8.374,0.0,0.0,0.0,0.0,98.984,14.96,100.1081108402,8.374,0,8.374,90.61,14.96,91.8366686025,131.62
2020-01-07 10:00:00,16.861,0.0,16.861,16.861,0,16.861,0.0,0.0,0.0,0.0,103.251,14.49,104.2627886688,16.861,0,16.861,86.39,14.49,87.5967590725,131.73
2020-01-07 10:30:00,19.649,0.0,19.649,19.649,0,19.649,0.0,0.0,0.0,0.0,103.279,13.66,104.1784403848,19.649,0,19.649,83.63,13.66,84.7382587737,131.88
2020-01-07 11:00:00,18.461,0.0,18.461,18.461,0,18.461,0.0,0.0,0.0,0.0,102.941,13.73,103.8525992982,18.461,0,18.461,84.48,13.73,85.5884530763,131.96
2020-01-07 11:30:00,16.595,0.0,16.595,16.595,0,16.595,0.0,0.0,0.0,0.0,101.635,13.89,102.5797510477,16.595,0,16.595,85.04,13.89,86.1668944549,131.75
2020-01-07 12:00:00,20.348,0.0,20.348,20.348,0,20.348,0.0,0.0,0.0,0.0,104.868,13.94,105.7904580952,20.348,0,20.348,84.52,13.94,85.6618584902,131.75
2020-01-07 12:30:00,18.27,0.0,18.27,18.27,0,18.27,0.0,0.0,0.0,0.0,104.93,14.65,105.9477578809,18.27,0,18.27,86.66,14.65,87.8895790182,131.92
2020-01-07 13:00:00,12.649000000000001,0.0,12.649000000000001,12.649000000000001,0,12.649000000000001,0.0,0.0,0.0,0.0,102.309,15.21,103.4334355081,12.649000000000001,0,12.649000000000001,89.66,15.21,90.9409682157,131.74
2020-01-07 13:30:00,8.634,0.0,8.634,8.634,0,8.634,0.0,0.0,0.0,0.0,100.404,14.99,101.516812972,8.634,0,8.634,91.77,14.99,92.9861979005,131.74
2020-01-07 14:00:00,8.593,0.0,8.593,8.593,0,8.593,0.0,0.0,0.0,0.0,98.973,14.72,100.0616466435,8.593,0,8.593,90.38,14.72,91.5708621779,131.89
2020-01-07 14:30:00,9.22,0.0,9.22,9.22,0,9.22,0.0,0.0,0.0,0.0,97.37,14.25,98.4072121341,9.22,0,9.22,88.15,14.25,89.294372723,131.69
2020-01-07 15:00:00,8.314,0.0,8.314,8.314,0,8.314,0.0,0.0,0.0,0.0,95.834,14.83,96.9746588342,8.314,0,8.314,87.52,14.83,88.7675576999,131.69
2020-01-07 15:30:00,5.574,0.0,5.574,5.574,0,5.574,0.0,0.0,0.0,0.0,95.454,15.27,96.667673066,5.574,0,5.574,89.88,15.27,91.1679071823,132.14
2020-01-07 16:00:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,97.346,16.61,98.7529028232,3.146,0,3.146,94.2,16.61,95.6531865648,131.92
2020-01-07 16:30:00,6.843,0.0,6.843,6.843,0,6.843,0.0,0.0,0.0,0.0,107.303,18.12,108.8221861984,6.843,0,6.843,100.46,18.12,102.0810756213,131.62
2020-01-07 17:00:00,7.572,0.0,7.572,7.572,0,7.572,0.0,0.0,0.0,0.0,112.932,19.75,114.6459729951,7.572,0,7.572,105.36,19.75,107.1951122953,130.5
2020-01-07 17:30:00,7.59,0.0,7.59,7.59,0,7.59,0.0,0.0,0.0,0.0,115.2,19.49,116.8370664644,7.59,0,7.59,107.61,19.49,109.3607434137,130.66
2020-01-07 18:00:00,7.589,0.0,7.589,7.589,0,7.589,0.0,0.0,0.0,0.0,114.839,19.1,116.416519107,7.589,0,7.589,107.25,19.1,108.9374705967,130.77
2020-01-07 18:30:00,7.603,0.0,7.603,7.603,0,7.603,0.0,0.0,0.0,0.0,112.823,17.68,114.1998762215,7.603,0,7.603,105.22,17.68,106.6950364356,131.15
2020-01-07 19:00:00,7.966,0.0,7.966,7.966,0,7.966,0.0,0.0,0.0,0.0,110.266,15.93,111.4107519766,7.966,0,7.966,102.3,15.93,103.532868694,131.66
2020-01-07 19:30:00,3.8609999999999998,0.0,3.8609999999999998,3.8609999999999998,0,3.8609999999999998,0.0,0.0,0.0,0.0,102.871,14.49,103.8864896943,3.8609999999999998,0,3.8609999999999998,99.01,14.49,100.0646800824,131.8
2020-01-07 20:00:00,3.875,0.0,3.875,3.875,0,3.875,0.0,0.0,0.0,0.0,97.755,12.67,98.5726581005,3.875,0,3.875,93.88,12.67,94.7311105181,132.07
2020-01-07 20:30:00,3.767,0.0,3.767,3.767,0,3.767,0.0,0.0,0.0,0.0,93.387,10.41,93.965418474,3.767,0,3.767,89.62,10.41,90.2225720094,132.55
2020-01-07 21:00:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,89.524,8.58,89.9342147128,2.574,0,2.574,86.95,8.58,87.3723005305,132.98
2020-01-07 21:30:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,85.976,6.34,86.209443659,3.2560000000000002,0,3.2560000000000002,82.72,6.34,82.9626060343,133.55
2020-01-07 22:00:00,4.538,0.0,4.538,4.538,0,4.538,0.0,0.0,0.0,0.0,81.358,4.04,81.4582455249,4.538,0,4.538,76.82,4.04,76.9261593998,133.23
2020-01-07 22:30:00,4.771,0.0,4.771,4.771,0,4.771,0.0,0.0,0.0,0.0,75.381,2.5700000000000003,75.4247973879,4.771,0,4.771,70.61,2.5700000000000003,70.656754808,133.38
2020-01-07 23:00:00,4.475,0.0,4.475,4.475,0,4.475,0.0,0.0,0.0,0.0,69.945,1.19,69.9551222213,4.475,0,4.475,65.47,1.19,65.4808139839,133.71
2020-01-07 23:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,64.711,0.68,64.7145727097,2.891,0,2.891,61.82,0.68,61.8237397769,133.71
2020-01-08 00:00:00,2.669,0.0,2.669,2.669,0,2.669,0.0,0.0,0.0,0.0,62.359,0.92,62.3657861411,2.669,0,2.669,59.69,0.92,59.6970895438,132.13
2020-01-08 00:30:00,2.425,0.0,2.425,2.425,0,2.425,0.0,0.0,0.0,0.0,72.525,3.8,72.624483647,2.425,0,2.425,70.1,3.8,70.2029201672,131.43
2020-01-08 01:00:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,74.251,4.36,74.3788988961,2.771,0,2.771,71.48,4.36,71.6128480093,131.21
2020-01-08 01:30:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,72.001,3.34,72.0784267378,2.681,0,2.681,69.32,3.34,69.4004178662,131.76
2020-01-08 02:00:00,2.404,0.0,2.404,2.404,0,2.404,0.0,0.0,0.0,0.0,69.714,2.24,69.7499777491,2.404,0,2.404,67.31,2.24,67.3472620082,132.42
2020-01-08 02:30:00,2.311,0.0,2.311,2.311,0,2.311,0.0,0.0,0.0,0.0,69.821,2.22,69.8562841912,2.311,0,2.311,67.51,2.22,67.5464913967,132.51
2020-01-08 03:00:00,2.2880000000000003,0.0,2.2880000000000003,2.2880000000000003,0,2.2880000000000003,0.0,0.0,0.0,0.0,68.468,2.04,68.4983840977,2.2880000000000003,0,2.2880000000000003,66.18,2.04,66.2114340579,132.51
2020-01-08 03:30:00,2.313,0.0,2.313,2.313,0,2.313,0.0,0.0,0.0,0.0,66.673,1.63,66.6929218808,2.313,0,2.313,64.36,1.63,64.3806376172,132.65
2020-01-08 04:00:00,2.312,0.0,2.312,2.312,0,2.312,0.0,0.0,0.0,0.0,64.862,0.99,64.8695548312,2.312,0,2.312,62.55,0.99,62.5578340418,132.86
2020-01-08 04:30:00,2.348,0.0,2.348,2.348,0,2.348,0.0,0.0,0.0,0.0,63.358,0.7000000000000001,63.361866797,2.348,0,2.348,61.01,0.7000000000000001,61.014015603,132.86
2020-01-08 05:00:00,2.442,0.0,2.442,2.442,0,2.442,0.0,0.0,0.0,0.0,62.432,0.58,62.4346940731,2.442,0,2.442,59.99,0.58,59.9928037351,132.86
2020-01-08 05:30:00,2.44,0.0,2.44,2.44,0,2.44,0.0,0.0,0.0,0.0,63.32,1.21,63.3315600629,2.44,0,2.44,60.88,1.21,60.8920232871,132.66
2020-01-08 06:00:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,66.17,2.38,66.2127880398,2.29,0,2.29,63.88,2.38,63.9243208802,132.49
2020-01-08 06:30:00,2.432,0.0,2.432,2.432,0,2.432,0.0,0.0,0.0,0.0,73.542,4.61,73.6863478807,2.432,0,2.432,71.11,4.61,71.2592744841,132.26
2020-01-08 07:00:00,2.449,0.0,2.449,2.449,0,2.449,0.0,0.0,0.0,0.0,79.759,7.54,80.1146034191,2.449,0,2.449,77.31,7.54,77.6768157174,131.56
2020-01-08 07:30:00,2.268,0.0,2.268,2.268,0,2.268,0.0,0.0,0.0,0.0,84.968,10.92,85.6668396989,2.268,0,2.268,82.7,10.92,83.4178422162,130.74
2020-01-08 08:00:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,88.734,13.96,89.8254104138,3.304,0,3.304,85.43,13.96,86.5630781569,130.0
2020-01-08 08:30:00,7.273,0.0,7.273,7.273,0,7.273,0.0,0.0,0.0,0.0,93.303,10.62,93.90545356370001,7.273,0,7.273,86.03,10.62,86.6830162143,131.38
2020-01-08 09:00:00,12.708,0.0,12.708,12.708,0,12.708,0.0,0.0,0.0,0.0,96.298,8.99,96.7167250479,12.708,0,12.708,83.59,8.99,84.0720417261,132.3
2020-01-08 09:30:00,18.808,0.0,18.808,18.808,0,18.808,0.0,0.0,0.0,0.0,101.438,9.17,101.8516408508,18.808,0,18.808,82.63,9.17,83.1372708236,132.43
2020-01-08 10:00:00,23.822,0.0,23.822,23.822,0,23.822,0.0,0.0,0.0,0.0,103.832,8.9,104.2127354213,23.822,0,23.822,80.01,8.9,80.5034788068,132.43
2020-01-08 10:30:00,24.162,0.0,24.162,24.162,0,24.162,0.0,0.0,0.0,0.0,102.962,7.82,103.258538843,24.162,0,24.162,78.8,7.82,79.1870721772,132.69
2020-01-08 11:00:00,26.145,0.0,26.145,26.145,0,26.145,0.0,0.0,0.0,0.0,102.685,7.89,102.9876755976,26.145,0,26.145,76.54,7.89,76.9455892173,132.47
2020-01-08 11:30:00,26.799,0.0,26.799,26.799,0,26.799,0.0,0.0,0.0,0.0,102.359,8.09,102.6782010994,26.799,0,26.799,75.56,8.09,75.9918528528,132.38
2020-01-08 12:00:00,30.005,0.0,30.005,30.005,0,30.005,0.0,0.0,0.0,0.0,103.285,7.8100000000000005,103.5798596495,30.005,0,30.005,73.28,7.8100000000000005,73.6950100075,132.38
2020-01-08 12:30:00,22.753,0.0,22.753,22.753,0,22.753,0.0,0.0,0.0,0.0,101.513,7.97,101.8253900999,22.753,0,22.753,78.76,7.97,79.1622289984,132.19
2020-01-08 13:00:00,16.867,0.0,16.867,16.867,0,16.867,0.0,0.0,0.0,0.0,99.777,8.21,100.1142039323,16.867,0,16.867,82.91,8.21,83.3154979581,132.19
2020-01-08 13:30:00,13.165,0.0,13.165,13.165,0,13.165,0.0,0.0,0.0,0.0,97.455,7.95,97.7787273644,13.165,0,13.165,84.29,7.95,84.6640809316,132.3
2020-01-08 14:00:00,14.016,0.0,14.016,14.016,0,14.016,0.0,0.0,0.0,0.0,96.546,7.95,96.8727650891,14.016,0,14.016,82.53,7.95,82.9120220475,132.3
2020-01-08 14:30:00,15.031,0.0,15.031,15.031,0,15.031,0.0,0.0,0.0,0.0,95.691,7.86,96.0132651304,15.031,0,15.031,80.66,7.86,81.0420582167,132.47
2020-01-08 15:00:00,14.642,0.0,14.642,14.642,0,14.642,0.0,0.0,0.0,0.0,95.912,7.57,96.2102730689,14.642,0,14.642,81.27,7.57,81.6217973338,132.77
2020-01-08 15:30:00,8.825,0.0,8.825,8.825,0,8.825,0.0,0.0,0.0,0.0,94.085,7.9,94.4160856263,8.825,0,8.825,85.26,7.9,85.6252159121,132.67
2020-01-08 16:00:00,9.421,0.0,9.421,9.421,0,9.421,0.0,0.0,0.0,0.0,98.061,8.46,98.4252575359,9.421,0,9.421,88.64,8.46,89.0428054365,132.46
2020-01-08 16:30:00,12.919,0.0,12.919,12.919,0,12.919,0.0,0.0,0.0,0.0,107.139,10.07,107.6111993289,12.919,0,12.919,94.22,10.07,94.7566002978,131.89
2020-01-08 17:00:00,13.533,0.0,13.533,13.533,0,13.533,0.0,0.0,0.0,0.0,113.913,12.85,114.6354834639,13.533,0,13.533,100.38,12.85,101.1991447592,131.04
2020-01-08 17:30:00,19.879,0.0,19.879,19.879,0,19.879,0.0,0.0,0.0,0.0,120.739,12.63,121.3977883695,19.879,0,19.879,100.86,12.63,101.6477077951,130.89
2020-01-08 18:00:00,20.359,0.0,20.359,20.359,0,20.359,0.0,0.0,0.0,0.0,121.569,12.36,122.1957092577,20.359,0,20.359,101.21,12.36,101.9619227947,131.37
2020-01-08 18:30:00,20.271,0.0,20.271,20.271,0,20.271,0.0,0.0,0.0,0.0,120.681,11.23,121.2023789412,20.271,0,20.271,100.41,11.23,101.036038125,132.06
2020-01-08 19:00:00,20.267,0.0,20.267,20.267,0,20.267,0.0,0.0,0.0,0.0,117.847,11.41,118.3980722352,20.267,0,20.267,97.58,11.41,98.2448192018,131.81
2020-01-08 19:30:00,10.69,0.0,10.69,10.69,0,10.69,0.0,0.0,0.0,0.0,108.33,15.87,109.4862813324,10.69,0,10.69,97.64,15.87,98.92131469,129.75
2020-01-08 20:00:00,7.54,0.0,7.54,7.54,0,7.54,0.0,0.0,0.0,0.0,103.41,14.05,104.3601006132,7.54,0,7.54,95.87,14.05,96.8940627696,130.28
2020-01-08 20:30:00,7.547,0.0,7.547,7.547,0,7.547,0.0,0.0,0.0,0.0,100.877,11.77,101.5613215205,7.547,0,7.547,93.33,11.77,94.0692393931,130.17
2020-01-08 21:00:00,2.585,0.0,2.585,2.585,0,2.585,0.0,0.0,0.0,0.0,93.555,10.29,94.1191910558,2.585,0,2.585,90.97,10.29,91.5501228836,130.47
2020-01-08 21:30:00,2.34,0.0,2.34,2.34,0,2.34,0.0,0.0,0.0,0.0,88.72,8.17,89.0953831576,2.34,0,2.34,86.38,8.17,86.7655075476,130.69
2020-01-08 22:00:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,84.355,5.64,84.5433357811,2.535,0,2.535,81.82,5.64,82.0141573145,131.1
2020-01-08 22:30:00,2.482,0.0,2.482,2.482,0,2.482,0.0,0.0,0.0,0.0,76.932,4.14,77.0433139474,2.482,0,2.482,74.45,4.14,74.5650192785,131.49
2020-01-08 23:00:00,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0,71.189,2.7,71.2401833308,2.529,0,2.529,68.66,2.7,68.7130671707,132.06
2020-01-08 23:30:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,67.453,2.11,67.4859934283,2.723,0,2.723,64.73,2.11,64.7643806424,132.19
2020-01-09 00:00:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,66.341,1.5899999999999999,66.3600510925,2.771,0,2.771,63.57,1.5899999999999999,63.5898812705,132.53
2020-01-09 00:30:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,76.325,3.65,76.4122249709,2.805,0,2.805,73.52,3.65,73.6105488364,132.16
2020-01-09 01:00:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,77.363,3.67,77.450001091,2.793,0,2.793,74.57,3.67,74.660255826,132.16
2020-01-09 01:30:00,2.461,0.0,2.461,2.461,0,2.461,0.0,0.0,0.0,0.0,74.171,3.38,74.2479739858,2.461,0,2.461,71.71,3.38,71.7896127584,132.16
2020-01-09 02:00:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,72.286,2.73,72.337533107,2.606,0,2.606,69.68,2.73,69.7334589706,132.49
2020-01-09 02:30:00,2.5869999999999997,0.0,2.5869999999999997,2.5869999999999997,0,2.5869999999999997,0.0,0.0,0.0,0.0,71.677,2.99,71.7393366919,2.5869999999999997,0,2.5869999999999997,69.09,2.99,69.1546686783,132.3
2020-01-09 03:00:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,66.512,3.27,66.5923347241,2.552,0,2.552,63.96,3.27,64.0435359736,131.98
2020-01-09 03:30:00,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0,63.629,3.1,63.7044711225,2.569,0,2.569,61.06,3.1,61.1386424449,132.1
2020-01-09 04:00:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,61.235,2.44,61.2835934407,2.535,0,2.535,58.7,2.44,58.7506902087,132.33
2020-01-09 04:30:00,2.55,0.0,2.55,2.55,0,2.55,0.0,0.0,0.0,0.0,58.78,2.65,58.8397051318,2.55,0,2.55,56.23,2.65,56.2924097903,132.1
2020-01-09 05:00:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,58.037,2.79,58.1040228297,2.547,0,2.547,55.49,2.79,55.5600953923,132.1
2020-01-09 05:30:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,59.477,3.41,59.5746727142,2.6470000000000002,0,2.6470000000000002,56.83,3.41,56.9322140796,131.84
2020-01-09 06:00:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,61.654,4.1,61.7901749148,2.754,0,2.754,58.9,4.1,59.0425270462,131.94
2020-01-09 06:30:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,68.657,6.39,68.9537217922,2.727,0,2.727,65.93,6.39,66.2389386992,131.73
2020-01-09 07:00:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,76.005,8.86,76.5196682233,2.6950000000000003,0,2.6950000000000003,73.31,8.86,73.8434540091,131.43
2020-01-09 07:30:00,4.87,0.0,4.87,4.87,0,4.87,0.0,0.0,0.0,0.0,84.22,12.39,85.12649705,4.87,0,4.87,79.35,12.39,80.3114848574,130.15
2020-01-09 08:00:00,2.467,0.0,2.467,2.467,0,2.467,0.0,0.0,0.0,0.0,86.147,15.29,87.4933695145,2.467,0,2.467,83.68,15.29,85.0654248211,130.0
2020-01-09 08:30:00,2.328,0.0,2.328,2.328,0,2.328,0.0,0.0,0.0,0.0,88.748,15.77,90.1382294257,2.328,0,2.328,86.42,15.77,87.8470790636,130.55
2020-01-09 09:00:00,5.141,0.0,5.141,5.141,0,5.141,0.0,0.0,0.0,0.0,90.211,16.19,91.6522810464,5.141,0,5.141,85.07,16.19,86.5968879348,130.24
2020-01-09 09:30:00,14.89,0.0,14.89,14.89,0,14.89,0.0,0.0,0.0,0.0,96.99,15.53,98.2254600396,14.89,0,14.89,82.1,15.53,83.5559148116,130.32
2020-01-09 10:00:00,22.246,0.0,22.246,22.246,0,22.246,0.0,0.0,0.0,0.0,101.496,15.44,102.66368206920001,22.246,0,22.246,79.25,15.44,80.7400526381,130.61
2020-01-09 10:30:00,26.534,0.0,26.534,26.534,0,26.534,0.0,0.0,0.0,0.0,103.014,14.58,104.0406679909,26.534,0,26.534,76.48,14.58,77.857349043,130.99
2020-01-09 11:00:00,32.883,0.0,32.883,32.883,0,32.883,0.0,0.0,0.0,0.0,105.003,13.98,105.9295539923,32.883,0,32.883,72.12,13.98,73.4624720521,131.13
2020-01-09 11:30:00,54.902,0.0,54.902,54.902,0,54.902,0.0,0.0,0.0,0.0,116.672,13.21,117.4174590255,54.902,0,54.902,61.77,13.21,63.1667396657,131.21
2020-01-09 12:00:00,51.448,0.0,51.448,51.448,0,51.448,0.0,0.0,0.0,0.0,115.268,13.42,116.0465778211,51.448,0,51.448,63.82,13.42,65.2157097638,131.21
2020-01-09 12:30:00,30.317,0.0,30.317,30.317,0,30.317,0.0,0.0,0.0,0.0,104.637,14.32,105.6123296259,30.317,0,30.317,74.32,14.32,75.687018702,130.68
2020-01-09 13:00:00,19.203,0.0,19.203,19.203,0,19.203,0.0,0.0,0.0,0.0,99.983,14.59,101.0419140209,19.203,0,19.203,80.78,14.59,82.0870056708,130.54
2020-01-09 13:30:00,10.238,0.0,10.238,10.238,0,10.238,0.0,0.0,0.0,0.0,96.678,14.61,97.7757013987,10.238,0,10.238,86.44,14.61,87.6659894144,130.3
2020-01-09 14:00:00,12.414,0.0,12.414,12.414,0,12.414,0.0,0.0,0.0,0.0,98.644,14.73,99.7377142108,12.414,0,12.414,86.23,14.73,87.4790592085,130.5
2020-01-09 14:30:00,18.125,0.0,18.125,18.125,0,18.125,0.0,0.0,0.0,0.0,100.855,14.85,101.9424029783,18.125,0,18.125,82.73,14.85,84.0522182932,130.63
2020-01-09 15:00:00,13.984,0.0,13.984,13.984,0,13.984,0.0,0.0,0.0,0.0,99.484,15.19,100.636983043,13.984,0,13.984,85.5,15.19,86.8388513282,130.76
2020-01-09 15:30:00,10.889,0.0,10.889,10.889,0,10.889,0.0,0.0,0.0,0.0,100.309,15.44,101.4903398408,10.889,0,10.889,89.42,15.44,90.7432091123,130.76
2020-01-09 16:00:00,8.371,0.0,8.371,8.371,0,8.371,0.0,0.0,0.0,0.0,104.051,16.71,105.3842241562,8.371,0,8.371,95.68,16.71,97.1281962151,130.28
2020-01-09 16:30:00,7.987,0.0,7.987,7.987,0,7.987,0.0,0.0,0.0,0.0,112.567,11.81,113.1848293235,7.987,0,7.987,104.58,11.81,105.2447267088,131.1
2020-01-09 17:00:00,12.346,0.0,12.346,12.346,0,12.346,0.0,0.0,0.0,0.0,120.296,8.8,120.6174432493,12.346,0,12.346,107.95,8.8,108.3080906489,132.0
2020-01-09 17:30:00,17.322,0.0,17.322,17.322,0,17.322,0.0,0.0,0.0,0.0,124.912,8.18,125.1795516209,17.322,0,17.322,107.59,8.18,107.900512047,132.14
2020-01-09 18:00:00,18.011,0.0,18.011,18.011,0,18.011,0.0,0.0,0.0,0.0,124.951,7.48,125.1746891388,18.011,0,18.011,106.94,7.48,107.2012779775,132.32
2020-01-09 18:30:00,14.535,0.0,14.535,14.535,0,14.535,0.0,0.0,0.0,0.0,122.015,6.91,122.2105082429,14.535,0,14.535,107.48,6.91,107.701896455,132.41
2020-01-09 19:00:00,13.418,0.0,13.418,13.418,0,13.418,0.0,0.0,0.0,0.0,118.288,5.47,118.4144072484,13.418,0,13.418,104.87,5.47,105.0125602011,132.67
2020-01-09 19:30:00,12.738,0.0,12.738,12.738,0,12.738,0.0,0.0,0.0,0.0,115.038,3.96,115.1061381682,12.738,0,12.738,102.3,3.96,102.3766164708,132.99
2020-01-09 20:00:00,7.266,0.0,7.266,7.266,0,7.266,0.0,0.0,0.0,0.0,106.806,1.8599999999999999,106.8221944916,7.266,0,7.266,99.54,1.8599999999999999,99.5573764218,133.31
2020-01-09 20:30:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,99.375,0.04,99.3750080503,2.925,0,2.925,96.45,0.04,96.4500082945,133.31
2020-01-09 21:00:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,93.896,-0.59,93.8978536283,2.896,0,2.896,91.0,-0.59,91.0019126173,132.97
2020-01-09 21:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,88.939,8.01,89.2989687566,2.9290000000000003,0,2.9290000000000003,86.01,8.01,86.3821752447,130.85
2020-01-09 22:00:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,84.014,6.29,84.249132316,2.984,0,2.984,81.03,6.29,81.273765755,131.51
2020-01-09 22:30:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,77.53,3.81,77.623559568,3.0,0,3.0,74.53,3.81,74.6273207344,132.14
2020-01-09 23:00:00,3.025,0.0,3.025,3.025,0,3.025,0.0,0.0,0.0,0.0,70.645,2.11,70.6765033445,3.025,0,3.025,67.62,2.11,67.6529119846,132.44
2020-01-09 23:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,65.609,1.8900000000000001,65.6362169918,3.019,0,3.019,62.59,1.8900000000000001,62.6185292066,131.96
2020-01-10 00:00:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,64.274,1.4,64.2892454148,2.9939999999999998,0,2.9939999999999998,61.28,1.4,61.2959900809,132.19
2020-01-10 00:30:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,73.852,3.8,73.9496984713,2.982,0,2.982,70.87,3.8,70.9718035561,131.11
2020-01-10 01:00:00,2.971,0.0,2.971,2.971,0,2.971,0.0,0.0,0.0,0.0,75.891,4.65,76.033324148,2.971,0,2.971,72.92,4.65,73.0681113756,130.26
2020-01-10 01:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,74.949,3.92,75.0514423646,2.949,0,2.949,72.0,3.92,72.1066321499,130.66
2020-01-10 02:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,73.4,3.22,73.4705954787,3.0,0,3.0,70.4,3.22,70.4736007311,130.93
2020-01-10 02:30:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,73.797,3.07,73.8608293279,2.9370000000000003,0,2.9370000000000003,70.86,3.07,70.9264724909,131.13
2020-01-10 03:00:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,72.386,2.64,72.4341259076,2.886,0,2.886,69.5,2.64,69.550122933,131.32
2020-01-10 03:30:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,70.394,2.24,70.4296303838,2.874,0,2.874,67.52,2.24,67.5571461801,131.53
2020-01-10 04:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,67.801,1.72,67.8228132784,2.831,0,2.831,64.97,1.72,64.9927634433,131.53
2020-01-10 04:30:00,2.608,0.0,2.608,2.608,0,2.608,0.0,0.0,0.0,0.0,65.528,1.48,65.5447113351,2.608,0,2.608,62.92,1.48,62.9374038232,131.78
2020-01-10 05:00:00,2.399,0.0,2.399,2.399,0,2.399,0.0,0.0,0.0,0.0,64.219,1.24,64.2309704193,2.399,0,2.399,61.82,1.24,61.8324348542,131.99
2020-01-10 05:30:00,2.578,0.0,2.578,2.578,0,2.578,0.0,0.0,0.0,0.0,65.998,1.97,66.0273951023,2.578,0,2.578,63.42,1.97,63.4505894378,131.99
2020-01-10 06:00:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,69.252,3.33,69.3320157215,2.702,0,2.702,66.55,3.33,66.6332604635,131.35
2020-01-10 06:30:00,3.855,0.0,3.855,3.855,0,3.855,0.0,0.0,0.0,0.0,78.065,6.01,78.2960045277,3.855,0,3.855,74.21,6.01,74.4529663613,131.2
2020-01-10 07:00:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,87.916,9.28,88.4044198895,3.676,0,3.676,84.24,9.28,84.7496076687,131.45
2020-01-10 07:30:00,4.2620000000000005,0.0,4.2620000000000005,4.2620000000000005,0,4.2620000000000005,0.0,0.0,0.0,0.0,95.692,12.59,96.516666768,4.2620000000000005,0,4.2620000000000005,91.43,12.59,92.2927570289,130.07
2020-01-10 08:00:00,6.4879999999999995,0.0,6.4879999999999995,6.4879999999999995,0,6.4879999999999995,0.0,0.0,0.0,0.0,103.928,18.45,105.5529804601,6.4879999999999995,0,6.4879999999999995,97.44,18.45,99.1713471725,130.77
2020-01-10 08:30:00,11.805,0.0,11.805,11.805,0,11.805,0.0,0.0,0.0,0.0,109.165,23.08,111.5781503028,11.805,0,11.805,97.36,23.08,100.0582630271,132.19
2020-01-10 09:00:00,22.564,0.0,22.564,22.564,0,22.564,0.0,0.0,0.0,0.0,116.114,23.04,118.377796043,22.564,0,22.564,93.55,23.04,96.3454415113,132.33
2020-01-10 09:30:00,30.548000000000002,0.0,30.548000000000002,30.548000000000002,0,30.548000000000002,0.0,0.0,0.0,0.0,121.958,23.17,124.1394484602,30.548000000000002,0,30.548000000000002,91.41,23.17,94.3007794241,132.42
2020-01-10 10:00:00,29.465,0.0,29.465,29.465,0,29.465,0.0,0.0,0.0,0.0,122.905,23.25,125.0847773512,29.465,0,29.465,93.44,23.25,96.2891276313,132.62
2020-01-10 10:30:00,38.367,0.0,38.367,38.367,0,38.367,0.0,0.0,0.0,0.0,127.827,22.18,129.7370198864,38.367,0,38.367,89.46,22.18,92.1685629702,133.03
2020-01-10 11:00:00,57.933,0.0,57.933,57.933,0,57.933,0.0,0.0,0.0,0.0,136.963,20.32,138.4621456175,57.933,0,57.933,79.03,20.32,81.6005104151,133.15
2020-01-10 11:30:00,74.425,0.0,74.425,74.425,0,74.425,0.0,0.0,0.0,0.0,143.105,13.74,143.7630989684,74.425,0,74.425,68.68,13.74,70.0409166131,131.0
2020-01-10 12:00:00,76.169,0.0,76.169,76.169,0,76.169,0.0,0.0,0.0,0.0,142.559,13.66,143.211955091,76.169,0,76.169,66.39,13.66,67.780732513,131.21
2020-01-10 12:30:00,83.582,0.0,83.582,83.582,0,83.582,0.0,0.0,0.0,0.0,146.582,13.58,147.209711378,83.582,0,83.582,63.0,13.58,64.4470045852,131.21
2020-01-10 13:00:00,77.23,0.0,77.23,77.23,0,77.23,0.0,0.0,0.0,0.0,142.07,13.07,142.6699330623,77.23,0,77.23,64.84,13.07,66.1441645196,131.42
2020-01-10 13:30:00,71.254,0.0,71.254,71.254,0,71.254,0.0,0.0,0.0,0.0,136.204,11.9,136.7228569625,71.254,0,71.254,64.95,11.9,66.0311479531,131.85
2020-01-10 14:00:00,65.616,0.0,65.616,65.616,0,65.616,0.0,0.0,0.0,0.0,130.006,11.51,130.514520786,65.616,0,65.616,64.39,11.51,65.4106428649,131.85
2020-01-10 14:30:00,56.321,0.0,56.321,56.321,0,56.321,0.0,0.0,0.0,0.0,123.121,11.16,123.6257507197,56.321,0,56.321,66.8,11.16,67.7258119184,131.74
2020-01-10 15:00:00,42.141,0.0,42.141,42.141,0,42.141,0.0,0.0,0.0,0.0,112.261,11.37,112.8353181455,42.141,0,42.141,70.12,11.37,71.0358451769,131.74
2020-01-10 15:30:00,25.635,0.0,25.635,25.635,0,25.635,0.0,0.0,0.0,0.0,100.765,12.0,101.477018211,25.635,0,25.635,75.13,12.0,76.0823034614,131.43
2020-01-10 16:00:00,9.592,0.0,9.592,9.592,0,9.592,0.0,0.0,0.0,0.0,94.082,14.15,95.1401346646,9.592,0,9.592,84.49,14.15,85.6666948119,130.62
2020-01-10 16:30:00,7.578,0.0,7.578,7.578,0,7.578,0.0,0.0,0.0,0.0,100.328,15.31,101.489426464,7.578,0,7.578,92.75,15.31,94.0050987979,130.15
2020-01-10 17:00:00,18.277,0.0,18.277,18.277,0,18.277,0.0,0.0,0.0,0.0,115.667,10.48,116.1407994161,18.277,0,18.277,97.39,10.48,97.9522460181,131.31
2020-01-10 17:30:00,22.737,0.0,22.737,22.737,0,22.737,0.0,0.0,0.0,0.0,122.627,7.91,122.88185069,22.737,0,22.737,99.89,7.91,100.2026955725,131.79
2020-01-10 18:00:00,22.78,0.0,22.78,22.78,0,22.78,0.0,0.0,0.0,0.0,122.86,7.7,123.1010544228,22.78,0,22.78,100.08,7.7,100.3757759621,131.79
2020-01-10 18:30:00,22.884,0.0,22.884,22.884,0,22.884,0.0,0.0,0.0,0.0,120.414,6.7,120.6002545437,22.884,0,22.884,97.53,6.7,97.759863441,132.22
2020-01-10 19:00:00,19.762,0.0,19.762,19.762,0,19.762,0.0,0.0,0.0,0.0,114.522,5.0,114.6310973689,19.762,0,19.762,94.76,5.0,94.8918205116,132.63
2020-01-10 19:30:00,3.951,0.0,3.951,3.951,0,3.951,0.0,0.0,0.0,0.0,100.631,4.21,100.7190263108,3.951,0,3.951,96.68,4.21,96.7716203233,132.82
2020-01-10 20:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,94.27,2.16,94.2947426954,3.19,0,3.19,91.08,2.16,91.105609048,133.08
2020-01-10 20:30:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,89.109,7.8100000000000005,89.4506007861,3.169,0,3.169,85.94,7.8100000000000005,86.2941463832,131.43
2020-01-10 21:00:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,86.324,9.18,86.8107445884,3.144,0,3.144,83.18,9.18,83.6850333094,131.43
2020-01-10 21:30:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,85.306,6.99,85.5919022805,3.206,0,3.206,82.1,6.99,82.3970272522,131.52
2020-01-10 22:00:00,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0,79.826,5.19,79.9945396637,3.236,0,3.236,76.59,5.19,76.7656446596,131.97
2020-01-10 22:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,74.597,3.48,74.6781280497,3.327,0,3.327,71.27,3.48,71.3549108331,131.97
2020-01-10 23:00:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,68.56,2.58,68.6085271668,3.38,0,3.38,65.18,2.58,65.2310416903,131.81
2020-01-10 23:30:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,67.53,2.38,67.5719268632,3.4,0,3.4,64.13,2.38,64.1741482219,131.43
2020-01-11 00:00:00,3.366,0.0,3.366,3.366,0,3.366,0.0,0.0,0.0,0.0,65.776,2.15,65.8111288157,3.366,0,3.366,62.41,2.15,62.4470223469,131.2
2020-01-11 00:30:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,75.332,4.69,75.4778532021,3.372,0,3.372,71.96,4.69,72.1126736434,130.28
2020-01-11 01:00:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,76.085,5.27,76.2672939405,3.415,0,3.415,72.67,5.27,72.8608385897,130.1
2020-01-11 01:30:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,72.736,4.47,72.8732227639,3.386,0,3.386,69.35,4.47,69.4939090856,130.29
2020-01-11 02:00:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,71.02,3.86,71.1248198592,3.38,0,3.38,67.64,3.86,67.7500494465,130.75
2020-01-11 02:30:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,71.483,4.07,71.598772259,3.433,0,3.433,68.05,4.07,68.1716025923,130.66
2020-01-11 03:00:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,70.189,3.63,70.2828045897,3.479,0,3.479,66.71,3.63,66.8086895546,130.8
2020-01-11 03:30:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,68.107,2.75,68.1624966459,3.3970000000000002,0,3.3970000000000002,64.71,2.75,64.7684074221,131.14
2020-01-11 04:00:00,3.404,0.0,3.404,3.404,0,3.404,0.0,0.0,0.0,0.0,65.924,2.12,65.958078929,3.404,0,3.404,62.52,2.12,62.5559333717,131.3
2020-01-11 04:30:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,64.156,2.1,64.1903601485,3.426,0,3.426,60.73,2.1,60.7662974024,131.21
2020-01-11 05:00:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,62.88,2.11,62.9153915986,3.47,0,3.47,59.41,2.11,59.447457473,131.04
2020-01-11 05:30:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,63.136,2.39,63.1812202794,3.466,0,3.466,59.67,2.39,59.7178449042,130.92
2020-01-11 06:00:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,63.154,2.18,63.1916142854,3.484,0,3.484,59.67,2.18,59.7098090769,131.22
2020-01-11 06:30:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,67.262,2.15,67.2963531256,3.492,0,3.492,63.77,2.15,63.8062332378,131.73
2020-01-11 07:00:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,70.159,3.19,70.2314842574,3.519,0,3.519,66.64,3.19,66.7163076017,131.4
2020-01-11 07:30:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,70.917,4.55,71.0628129826,3.507,0,3.507,67.41,4.55,67.5633820941,131.08
2020-01-11 08:00:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,74.416,5.74,74.6370461366,3.5060000000000002,0,3.5060000000000002,70.91,5.74,71.1419405133,130.72
2020-01-11 08:30:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,76.914,6.78,77.2122515926,3.354,0,3.354,73.56,6.78,73.8717943467,130.86
2020-01-11 09:00:00,5.149,0.0,5.149,5.149,0,5.149,0.0,0.0,0.0,0.0,80.229,8.61,80.6896805112,5.149,0,5.149,75.08,8.61,75.572074869,130.77
2020-01-11 09:30:00,7.908,0.0,7.908,7.908,0,7.908,0.0,0.0,0.0,0.0,87.098,9.63,87.6287538654,7.908,0,7.908,79.19,9.63,79.7733852861,130.85
2020-01-11 10:00:00,9.906,0.0,9.906,9.906,0,9.906,0.0,0.0,0.0,0.0,89.576,10.28,90.1639516437,9.906,0,9.906,79.67,10.28,80.3304879856,130.66
2020-01-11 10:30:00,12.21,0.0,12.21,12.21,0,12.21,0.0,0.0,0.0,0.0,92.04,10.22,92.6056693729,12.21,0,12.21,79.83,10.22,80.4815339069,130.55
2020-01-11 11:00:00,15.171,0.0,15.171,15.171,0,15.171,0.0,0.0,0.0,0.0,93.891,10.25,94.4488347255,15.171,0,15.171,78.72,10.25,79.3845129732,130.63
2020-01-11 11:30:00,19.729,0.0,19.729,19.729,0,19.729,0.0,0.0,0.0,0.0,96.419,10.39,96.9771914473,19.729,0,19.729,76.69,10.39,77.3906208788,130.74
2020-01-11 12:00:00,31.294,0.0,31.294,31.294,0,31.294,0.0,0.0,0.0,0.0,103.234,10.38,103.7545331829,31.294,0,31.294,71.94,10.38,72.6849915732,130.99
2020-01-11 12:30:00,31.195,0.0,31.195,31.195,0,31.195,0.0,0.0,0.0,0.0,104.185,10.55,104.7177956462,31.195,0,31.195,72.99,10.55,73.7485091375,130.57
2020-01-11 13:00:00,31.805,0.0,31.805,31.805,0,31.805,0.0,0.0,0.0,0.0,104.675,10.27,105.1776046742,31.805,0,31.805,72.87,10.27,73.5901474384,131.1
2020-01-11 13:30:00,21.745,0.0,21.745,21.745,0,21.745,0.0,0.0,0.0,0.0,99.025,10.0,99.5286422343,21.745,0,21.745,77.28,10.0,77.9243119957,131.24
2020-01-11 14:00:00,21.036,0.0,21.036,21.036,0,21.036,0.0,0.0,0.0,0.0,96.876,9.2,97.3118665734,21.036,0,21.036,75.84,9.2,76.3959789518,131.24
2020-01-11 14:30:00,21.265,0.0,21.265,21.265,0,21.265,0.0,0.0,0.0,0.0,95.415,8.17,95.7641432113,21.265,0,21.265,74.15,8.17,74.5987359142,131.24
2020-01-11 15:00:00,17.336,0.0,17.336,17.336,0,17.336,0.0,0.0,0.0,0.0,92.676,7.91,93.0129511197,17.336,0,17.336,75.34,7.91,75.7541002191,131.24
2020-01-11 15:30:00,8.883,0.0,8.883,8.883,0,8.883,0.0,0.0,0.0,0.0,87.763,7.91,88.1187396017,8.883,0,8.883,78.88,7.91,79.2756110036,131.34
2020-01-11 16:00:00,6.175,0.0,6.175,6.175,0,6.175,0.0,0.0,0.0,0.0,88.465,7.91,88.8179279481,6.175,0,6.175,82.29,7.91,82.6692941787,131.73
2020-01-11 16:30:00,3.928,0.0,3.928,3.928,0,3.928,0.0,0.0,0.0,0.0,94.598,9.12,95.0366034957,3.928,0,3.928,90.67,9.12,91.1275112137,131.41
2020-01-11 17:00:00,6.978,0.0,6.978,6.978,0,6.978,0.0,0.0,0.0,0.0,102.838,7.88,103.1394621084,6.978,0,6.978,95.86,7.88,96.1833353549,130.96
2020-01-11 17:30:00,5.774,0.0,5.774,5.774,0,5.774,0.0,0.0,0.0,0.0,106.854,3.84,106.9229765579,5.774,0,5.774,101.08,3.84,101.1529139472,131.76
2020-01-11 18:00:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,105.812,3.9,105.8838483623,3.492,0,3.492,102.32,3.9,102.3942986694,131.91
2020-01-11 18:30:00,3.46,0.0,3.46,3.46,0,3.46,0.0,0.0,0.0,0.0,103.11,2.0,103.1293949367,3.46,0,3.46,99.65,2.0,99.6700682251,131.65
2020-01-11 19:00:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,98.71,0.31,98.7104867783,3.6,0,3.6,95.11,0.31,95.1105052032,132.13
2020-01-11 19:30:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,94.763,-1.73,94.7787901854,3.6630000000000003,0,3.6630000000000003,91.1,-1.73,91.1164249738,132.62
2020-01-11 20:00:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,91.127,-3.88,91.2095638023,3.487,0,3.487,87.64,-3.88,87.7258456785,133.13
2020-01-11 20:30:00,3.475,0.0,3.475,3.475,0,3.475,0.0,0.0,0.0,0.0,87.015,-4.83,87.1489479282,3.475,0,3.475,83.54,-4.83,83.6795106343,132.8
2020-01-11 21:00:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,83.511,-4.88,83.6534609027,3.471,0,3.471,80.04,-4.88,80.1886276226,132.67
2020-01-11 21:30:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,80.387,-1.19,80.3958075337,3.467,0,3.467,76.92,-1.19,76.9292044675,131.18
2020-01-11 22:00:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,77.159,-2.33,77.1941719367,3.509,0,3.509,73.65,-2.33,73.6868468589,131.4
2020-01-11 22:30:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,73.31,-3.18,73.3789377138,3.59,0,3.59,69.72,-3.18,69.792483836,131.64
2020-01-11 23:00:00,3.651,0.0,3.651,3.651,0,3.651,0.0,0.0,0.0,0.0,69.801,-3.5700000000000003,69.892234912,3.651,0,3.651,66.15,-3.5700000000000003,66.2462632908,131.64
2020-01-11 23:30:00,3.644,0.0,3.644,3.644,0,3.644,0.0,0.0,0.0,0.0,68.534,-3.79,68.6387154309,3.644,0,3.644,64.89,-3.79,65.0005861512,131.45
2020-01-12 00:00:00,9.605,0.0,9.605,9.605,0,9.605,0.0,0.0,0.0,0.0,71.485,-4.41,71.6209000572,9.605,0,9.605,61.88,-4.41,62.0369446379,131.67
2020-01-12 00:30:00,9.864,0.0,9.864,9.864,0,9.864,0.0,0.0,0.0,0.0,82.024,-1.87,82.0453135529,9.864,0,9.864,72.16,-1.87,72.1842261162,130.86
2020-01-12 01:00:00,8.973,0.0,8.973,8.973,0,8.973,0.0,0.0,0.0,0.0,83.743,-1.45,83.7555523473,8.973,0,8.973,74.77,-1.45,74.7840584617,130.43
2020-01-12 01:30:00,8.9,0.0,8.9,8.9,0,8.9,0.0,0.0,0.0,0.0,81.51,-2.29,81.5421621004,8.9,0,8.9,72.61,-2.29,72.6461024419,130.71
2020-01-12 02:00:00,3.816,0.0,3.816,3.816,0,3.816,0.0,0.0,0.0,0.0,75.496,-2.46,75.5360683118,3.816,0,3.816,71.68,-2.46,71.7222001893,130.92
2020-01-12 02:30:00,3.602,0.0,3.602,3.602,0,3.602,0.0,0.0,0.0,0.0,75.762,-2.65,75.8083316265,3.602,0,3.602,72.16,-2.65,72.2086428345,131.07
2020-01-12 03:00:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,74.022,-3.12,74.0877242463,3.5620000000000003,0,3.5620000000000003,70.46,-3.12,70.5290436629,131.32
2020-01-12 03:30:00,3.535,0.0,3.535,3.535,0,3.535,0.0,0.0,0.0,0.0,71.535,-3.9,71.6412327155,3.535,0,3.535,68.0,-3.9,68.1117464172,131.67
2020-01-12 04:00:00,3.5540000000000003,0.0,3.5540000000000003,3.5540000000000003,0,3.5540000000000003,0.0,0.0,0.0,0.0,67.864,-5.24,68.0659980901,3.5540000000000003,0,3.5540000000000003,64.31,-5.24,64.5231253118,131.98
2020-01-12 04:30:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,65.773,-5.77,66.0256043441,3.553,0,3.553,62.22,-5.77,62.4869690416,132.09
2020-01-12 05:00:00,3.54,0.0,3.54,3.54,0,3.54,0.0,0.0,0.0,0.0,64.64,-6.01,64.9187931188,3.54,0,3.54,61.1,-6.01,61.3948703069,132.09
2020-01-12 05:30:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,64.675,-5.97,64.9499540031,3.485,0,3.485,61.19,-5.97,61.4805416372,131.98
2020-01-12 06:00:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,64.818,-5.61,65.0603198885,3.348,0,3.348,61.47,-5.61,61.7254647613,131.56
2020-01-12 06:30:00,7.679,0.0,7.679,7.679,0,7.679,0.0,0.0,0.0,0.0,70.019,-4.63,70.1719121943,7.679,0,7.679,62.34,-4.63,62.5116989051,131.56
2020-01-12 07:00:00,6.553,0.0,6.553,6.553,0,6.553,0.0,0.0,0.0,0.0,71.263,-4.04,71.3774247854,6.553,0,6.553,64.71,-4.04,64.8359907767,131.76
2020-01-12 07:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,69.148,-3.69,69.2463862162,3.178,0,3.178,65.97,-3.69,66.0731185884,131.96
