Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-12 08:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,70.29,-2.44,70.3323375127,3.19,0,3.19,67.1,-2.44,67.1443489804,132.12
2020-01-12 08:30:00,3.588,0.0,3.588,3.588,0,3.588,0.0,0.0,0.0,0.0,74.148,2.88,74.2039103013,3.588,0,3.588,70.56,2.88,70.618751051,130.66
2020-01-12 09:00:00,8.1,0.0,8.1,8.1,0,8.1,0.0,0.0,0.0,0.0,82.42,4.41,82.5378973563,8.1,0,8.1,74.32,4.41,74.4507253155,130.1
2020-01-12 09:30:00,15.363,0.0,15.363,15.363,0,15.363,0.0,0.0,0.0,0.0,92.903,5.45,93.0627202966,15.363,0,15.363,77.54,5.45,77.7312942128,130.29
2020-01-12 10:00:00,27.711,0.0,27.711,27.711,0,27.711,0.0,0.0,0.0,0.0,101.531,6.29,101.725650949,27.711,0,27.711,73.82,6.29,74.0874921967,129.94
2020-01-12 10:30:00,29.477,0.0,29.477,29.477,0,29.477,0.0,0.0,0.0,0.0,104.197,7.58,104.4723466234,29.477,0,29.477,74.72,7.58,75.1034939267,129.8
2020-01-12 11:00:00,42.954,0.0,42.954,42.954,0,42.954,0.0,0.0,0.0,0.0,113.034,7.48,113.2812233161,42.954,0,42.954,70.08,7.48,70.4780589971,130.01
2020-01-12 11:30:00,46.163,0.0,46.163,46.163,0,46.163,0.0,0.0,0.0,0.0,115.663,7.84,115.9284053587,46.163,0,46.163,69.5,7.84,69.9408006817,130.01
2020-01-12 12:00:00,53.527,0.0,53.527,53.527,0,53.527,0.0,0.0,0.0,0.0,121.337,7.96,121.5978172872,53.527,0,53.527,67.81,7.96,68.2756010592,130.01
2020-01-12 12:30:00,60.753,0.0,60.753,60.753,0,60.753,0.0,0.0,0.0,0.0,126.333,7.62,126.5625983022,60.753,0,60.753,65.58,7.62,66.0212147722,130.01
2020-01-12 13:00:00,57.618,0.0,57.618,57.618,0,57.618,0.0,0.0,0.0,0.0,124.568,7.93,124.8201567216,57.618,0,57.618,66.95,7.93,67.4180050135,129.93
2020-01-12 13:30:00,49.52,0.0,49.52,49.52,0,49.52,0.0,0.0,0.0,0.0,118.95,7.34,119.176248053,49.52,0,49.52,69.43,7.34,69.8169069782,130.02
2020-01-12 14:00:00,48.737,0.0,48.737,48.737,0,48.737,0.0,0.0,0.0,0.0,114.017,6.29,114.1903690729,48.737,0,48.737,65.28,6.29,65.5823337493,130.28
2020-01-12 14:30:00,37.424,0.0,37.424,37.424,0,37.424,0.0,0.0,0.0,0.0,107.654,6.06,107.824428197,37.424,0,37.424,70.23,6.06,70.4909675065,130.18
2020-01-12 15:00:00,31.645,0.0,31.645,31.645,0,31.645,0.0,0.0,0.0,0.0,103.305,6.47,103.5074100004,31.645,0,31.645,71.66,6.47,71.9514871285,130.08
2020-01-12 15:30:00,24.799,0.0,24.799,24.799,0,24.799,0.0,0.0,0.0,0.0,98.689,6.43,98.8982488268,24.799,0,24.799,73.89,6.43,74.169245648,129.97
2020-01-12 16:00:00,11.642,0.0,11.642,11.642,0,11.642,0.0,0.0,0.0,0.0,91.992,-2.85,92.0361372723,11.642,0,11.642,80.35,-2.85,80.4005286052,131.89
2020-01-12 16:30:00,11.165,0.0,11.165,11.165,0,11.165,0.0,0.0,0.0,0.0,98.375,-0.44,98.3759839849,11.165,0,11.165,87.21,-0.44,87.2111099574,131.13
2020-01-12 17:00:00,15.555,0.0,15.555,15.555,0,15.555,0.0,0.0,0.0,0.0,108.535,3.22,108.5827547311,15.555,0,15.555,92.98,3.22,93.0357393693,130.11
2020-01-12 17:30:00,15.529,0.0,15.529,15.529,0,15.529,0.0,0.0,0.0,0.0,113.639,5.69,113.7813623622,15.529,0,15.529,98.11,5.69,98.274860468,129.64
2020-01-12 18:00:00,15.593,0.0,15.593,15.593,0,15.593,0.0,0.0,0.0,0.0,114.613,5.34,114.7373320633,15.593,0,15.593,99.02,5.34,99.1638845548,129.64
2020-01-12 18:30:00,10.903,0.0,10.903,10.903,0,10.903,0.0,0.0,0.0,0.0,109.053,4.42,109.1425362038,10.903,0,10.903,98.15,4.42,98.2494727721,129.73
2020-01-12 19:00:00,10.639,0.0,10.639,10.639,0,10.639,0.0,0.0,0.0,0.0,104.659,2.07,104.6794687654,10.639,0,10.639,94.02,2.07,94.0427844122,129.87
2020-01-12 19:30:00,6.872,0.0,6.872,6.872,0,6.872,0.0,0.0,0.0,0.0,97.712,0.41000000000000003,97.7128601772,6.872,0,6.872,90.84,0.41000000000000003,90.8409252485,130.09
2020-01-12 20:00:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,89.743,-1.45,89.7547132411,3.4130000000000003,0,3.4130000000000003,86.33,-1.45,86.3421762524,130.72
2020-01-12 20:30:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,83.344,-2.6,83.3845449469,3.354,0,3.354,79.99,-2.6,80.032244127,131.02
2020-01-12 21:00:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,78.747,-3.7,78.8338760242,3.377,0,3.377,75.37,-3.7,75.460763977,131.27
2020-01-12 21:30:00,3.399,0.0,3.399,3.399,0,3.399,0.0,0.0,0.0,0.0,75.159,-5.19,75.337980999,3.399,0,3.399,71.76,-5.19,71.9474370635,131.93
2020-01-12 22:00:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,71.783,-6.57,72.0830353759,3.453,0,3.453,68.33,-6.57,68.6451294703,131.93
2020-01-12 22:30:00,3.475,0.0,3.475,3.475,0,3.475,0.0,0.0,0.0,0.0,68.175,-7.47,68.583026508,3.475,0,3.475,64.7,-7.47,65.1298003989,132.08
2020-01-12 23:00:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,64.309,-8.71,64.8961599866,3.519,0,3.519,60.79,-8.71,61.4108150084,132.41
2020-01-12 23:30:00,3.5380000000000003,0.0,3.5380000000000003,3.5380000000000003,0,3.5380000000000003,0.0,0.0,0.0,0.0,60.048,-8.81,60.6908428348,3.5380000000000003,0,3.5380000000000003,56.51,-8.81,57.1926236503,132.32
2020-01-13 00:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,58.545,-8.43,59.1488116956,3.515,0,3.515,55.03,-8.43,55.6719480529,131.47
2020-01-13 00:30:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,69.132,-6.31,69.4193742697,3.532,0,3.532,65.6,-6.31,65.9027776349,130.98
2020-01-13 01:00:00,3.588,0.0,3.588,3.588,0,3.588,0.0,0.0,0.0,0.0,71.038,-6.45,71.330217608,3.588,0,3.588,67.45,-6.45,67.7576932901,131.39
2020-01-13 01:30:00,3.636,0.0,3.636,3.636,0,3.636,0.0,0.0,0.0,0.0,69.496,-7.15,69.8628407381,3.636,0,3.636,65.86,-7.15,66.2469780443,132.02
2020-01-13 02:00:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,68.07,-7.63,68.4962904105,3.59,0,3.59,64.48,-7.63,64.9298644693,132.49
2020-01-13 02:30:00,3.633,0.0,3.633,3.633,0,3.633,0.0,0.0,0.0,0.0,67.563,-6.84,67.9083541915,3.633,0,3.633,63.93,-6.84,64.2948714907,131.95
2020-01-13 03:00:00,3.606,0.0,3.606,3.606,0,3.606,0.0,0.0,0.0,0.0,66.326,-7.26,66.7221543117,3.606,0,3.606,62.72,-7.26,63.1387836437,132.12
2020-01-13 03:30:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,63.629,-7.89,64.1163141564,3.569,0,3.569,60.06,-7.89,60.5760323891,132.65
2020-01-13 04:00:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,61.489,-8.84,62.121193815,3.609,0,3.609,57.88,-8.84,58.551174198300004,132.96
2020-01-13 04:30:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,60.03,-9.42,60.7646056516,3.6,0,3.6,56.43,-9.42,57.2108494955,133.05
2020-01-13 05:00:00,3.608,0.0,3.608,3.608,0,3.608,0.0,0.0,0.0,0.0,59.258,-9.3,59.9833357192,3.608,0,3.608,55.65,-9.3,56.4217378322,132.85
2020-01-13 05:30:00,3.513,0.0,3.513,3.513,0,3.513,0.0,0.0,0.0,0.0,61.343,-8.64,61.9484725316,3.513,0,3.513,57.83,-8.64,58.4718607537,132.52
2020-01-13 06:00:00,3.4939999999999998,0.0,3.4939999999999998,3.4939999999999998,0,3.4939999999999998,0.0,0.0,0.0,0.0,65.094,-7.5600000000000005,65.5315377204,3.4939999999999998,0,3.4939999999999998,61.6,-7.5600000000000005,62.0621752761,132.67
2020-01-13 06:30:00,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0,74.687,-4.95,74.8508548315,3.407,0,3.407,71.28,-4.95,71.45166828,132.44
2020-01-13 07:00:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,81.063,-1.6099999999999999,81.0789866057,2.883,0,2.883,78.18,-1.6099999999999999,78.196576012,131.79
2020-01-13 07:30:00,2.751,0.0,2.751,2.751,0,2.751,0.0,0.0,0.0,0.0,86.631,1.81,86.6499062954,2.751,0,2.751,83.88,1.81,83.8995262204,131.18
2020-01-13 08:00:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,90.963,5.08,91.1047406505,2.733,0,2.733,88.23,5.08,88.3761240381,130.14
2020-01-13 08:30:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,92.212,7.01,92.478067908,3.042,0,3.042,89.17,7.01,89.4451172507,129.95
2020-01-13 09:00:00,6.295,0.0,6.295,6.295,0,6.295,0.0,0.0,0.0,0.0,94.115,7.64,94.4245880319,6.295,0,6.295,87.82,7.64,88.1516987925,129.78
2020-01-13 09:30:00,11.312,0.0,11.312,11.312,0,11.312,0.0,0.0,0.0,0.0,99.682,8.4,100.0352993898,11.312,0,11.312,88.37,8.4,88.7683327544,129.69
2020-01-13 10:00:00,18.24,0.0,18.24,18.24,0,18.24,0.0,0.0,0.0,0.0,104.11,8.4,104.4483226289,18.24,0,18.24,85.87,8.4,86.2798754056,129.69
2020-01-13 10:30:00,25.386,0.0,25.386,25.386,0,25.386,0.0,0.0,0.0,0.0,107.496,7.66,107.7685743434,25.386,0,25.386,82.11,7.66,82.4665247237,129.84
2020-01-13 11:00:00,25.188,0.0,25.188,25.188,0,25.188,0.0,0.0,0.0,0.0,107.408,8.12,107.7144970002,25.188,0,25.188,82.22,8.12,82.6199903171,129.7
2020-01-13 11:30:00,22.419,0.0,22.419,22.419,0,22.419,0.0,0.0,0.0,0.0,107.579,7.8100000000000005,107.8621219011,22.419,0,22.419,85.16,7.8100000000000005,85.5173765968,129.96
2020-01-13 12:00:00,20.185,0.0,20.185,20.185,0,20.185,0.0,0.0,0.0,0.0,107.085,8.23,107.4007920129,20.185,0,20.185,86.9,8.23,87.2888475122,129.63
2020-01-13 12:30:00,17.786,0.0,17.786,17.786,0,17.786,0.0,0.0,0.0,0.0,109.126,15.69,110.2481744792,17.786,0,17.786,91.34,15.69,92.6777842851,131.53
2020-01-13 13:00:00,15.923,0.0,15.923,15.923,0,15.923,0.0,0.0,0.0,0.0,107.943,16.21,109.1533570212,15.923,0,15.923,92.02,16.21,93.4368476566,132.46
2020-01-13 13:30:00,15.448,0.0,15.448,15.448,0,15.448,0.0,0.0,0.0,0.0,106.698,15.11,107.7625876824,15.448,0,15.448,91.25,15.11,92.4925651066,132.69
2020-01-13 14:00:00,11.648,0.0,11.648,11.648,0,11.648,0.0,0.0,0.0,0.0,102.808,14.78,103.864976118,11.648,0,11.648,91.16,14.78,92.3503871134,132.77
2020-01-13 14:30:00,7.059,0.0,7.059,7.059,0,7.059,0.0,0.0,0.0,0.0,100.389,15.11,101.5197686217,7.059,0,7.059,93.33,15.11,94.5452325609,132.77
2020-01-13 15:00:00,5.829,0.0,5.829,5.829,0,5.829,0.0,0.0,0.0,0.0,99.579,14.95,100.6949836933,5.829,0,5.829,93.75,14.95,94.934530072,133.7
2020-01-13 15:30:00,4.754,0.0,4.754,4.754,0,4.754,0.0,0.0,0.0,0.0,98.824,14.29,99.8518256017,4.754,0,4.754,94.07,14.29,95.1491933755,132.56
2020-01-13 16:00:00,3.809,0.0,3.809,3.809,0,3.809,0.0,0.0,0.0,0.0,100.889,10.62,101.4464130514,3.809,0,3.809,97.08,10.62,97.6591562528,131.46
2020-01-13 16:30:00,5.6530000000000005,0.0,5.6530000000000005,5.6530000000000005,0,5.6530000000000005,0.0,0.0,0.0,0.0,108.943,8.09,109.2429647575,5.6530000000000005,0,5.6530000000000005,103.29,8.09,103.606332818,132.77
2020-01-13 17:00:00,19.63,0.0,19.63,19.63,0,19.63,0.0,0.0,0.0,0.0,123.02,9.92,123.4193129133,19.63,0,19.63,103.39,9.92,103.864808766,131.7
2020-01-13 17:30:00,20.869,0.0,20.869,20.869,0,20.869,0.0,0.0,0.0,0.0,127.149,10.63,127.5925746311,20.869,0,20.869,106.28,10.63,106.8102771273,131.91
2020-01-13 18:00:00,20.789,0.0,20.789,20.789,0,20.789,0.0,0.0,0.0,0.0,126.559,10.04,126.9566149557,20.789,0,20.789,105.77,10.04,106.2454446082,132.07
2020-01-13 18:30:00,16.563,0.0,16.563,16.563,0,16.563,0.0,0.0,0.0,0.0,121.543,8.77,121.8589912522,16.563,0,16.563,104.98,8.77,105.3456847716,132.41
2020-01-13 19:00:00,8.254,0.0,8.254,8.254,0,8.254,0.0,0.0,0.0,0.0,111.744,7.21,111.976361952,8.254,0,8.254,103.49,7.21,103.7408511629,132.69
2020-01-13 19:30:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,106.452,5.62,106.6002472042,3.512,0,3.512,102.94,5.62,103.0932975513,132.55
2020-01-13 20:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,101.945,3.07,101.9912149403,3.235,0,3.235,98.71,3.07,98.7577288115,132.85
2020-01-13 20:30:00,3.234,0.0,3.234,3.234,0,3.234,0.0,0.0,0.0,0.0,97.264,3.68,97.333591817,3.234,0,3.234,94.03,3.68,94.1019835073,132.08
2020-01-13 21:00:00,3.422,0.0,3.422,3.422,0,3.422,0.0,0.0,0.0,0.0,92.352,-0.81,92.3555521016,3.422,0,3.422,88.93,-0.81,88.9336887799,133.09
2020-01-13 21:30:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,87.592,0.8300000000000001,87.5959323485,3.452,0,3.452,84.14,0.8300000000000001,84.1440936727,132.15
2020-01-13 22:00:00,3.465,0.0,3.465,3.465,0,3.465,0.0,0.0,0.0,0.0,82.455,1.53,82.4691937938,3.465,0,3.465,78.99,1.53,79.0048163089,131.75
2020-01-13 22:30:00,3.541,0.0,3.541,3.541,0,3.541,0.0,0.0,0.0,0.0,76.131,-0.38,76.1319483594,3.541,0,3.541,72.59,-0.38,72.5909946205,132.27
2020-01-13 23:00:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,70.299,-5.16,70.4881195734,3.589,0,3.589,66.71,-5.16,66.9092646799,131.89
2020-01-13 23:30:00,3.575,0.0,3.575,3.575,0,3.575,0.0,0.0,0.0,0.0,64.135,-7.08,64.5246048031,3.575,0,3.575,60.56,-7.08,60.9724527963,131.31
2020-01-14 00:00:00,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0,60.053,-7.31,60.4962718603,3.563,0,3.563,56.49,-7.31,56.9610059602,131.49
2020-01-14 00:30:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,70.352,-5.07,70.5344511852,3.592,0,3.592,66.76,-5.07,66.9522404405,130.99
2020-01-14 01:00:00,4.285,0.0,4.285,4.285,0,4.285,0.0,0.0,0.0,0.0,72.575,-4.6,72.7206341075,4.285,0,4.285,68.29,-4.6,68.4447521728,130.72
2020-01-14 01:30:00,6.693,0.0,6.693,6.693,0,6.693,0.0,0.0,0.0,0.0,71.933,-5.44,72.1384092492,6.693,0,6.693,65.24,-5.44,65.4664127626,131.07
2020-01-14 02:00:00,3.633,0.0,3.633,3.633,0,3.633,0.0,0.0,0.0,0.0,68.183,-6.02,68.4482424099,3.633,0,3.633,64.55,-6.02,64.8301079746,131.36
2020-01-14 02:30:00,3.55,0.0,3.55,3.55,0,3.55,0.0,0.0,0.0,0.0,69.07,-6.12,69.3406035451,3.55,0,3.55,65.52,-6.12,65.8052034417,131.73
2020-01-14 03:00:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,67.596,-6.24,67.883406043,3.576,0,3.576,64.02,-6.24,64.3233861049,131.56
2020-01-14 03:30:00,3.549,0.0,3.549,3.549,0,3.549,0.0,0.0,0.0,0.0,65.599,-6.46,65.9163136181,3.549,0,3.549,62.05,-6.46,62.3853676754,131.21
2020-01-14 04:00:00,3.594,0.0,3.594,3.594,0,3.594,0.0,0.0,0.0,0.0,63.764,-6.88,64.1340946455,3.594,0,3.594,60.17,-6.88,60.5620615567,131.42
2020-01-14 04:30:00,3.618,0.0,3.618,3.618,0,3.618,0.0,0.0,0.0,0.0,61.538,-7.04,61.9393820118,3.618,0,3.618,57.92,-7.04,58.3462766593,131.29
2020-01-14 05:00:00,3.496,0.0,3.496,3.496,0,3.496,0.0,0.0,0.0,0.0,60.296,-7.0,60.7009688226,3.496,0,3.496,56.8,-7.0,57.2297125626,131.15
2020-01-14 05:30:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,61.899,-5.82,62.1720081789,3.059,0,3.059,58.84,-5.82,59.127134211,130.69
2020-01-14 06:00:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,64.056,-4.48,64.2124718104,3.116,0,3.116,60.94,-4.48,61.1044515563,130.25
2020-01-14 06:30:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,72.236,-1.6400000000000001,72.2546143578,3.136,0,3.136,69.1,-1.6400000000000001,69.1194589099,130.41
2020-01-14 07:00:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,78.968,2.06,78.9948645419,3.158,0,3.158,75.81,2.06,75.8379832274,129.62
2020-01-14 07:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,85.385,10.11,85.981453378,3.095,0,3.095,82.29,10.11,82.9087220985,131.53
2020-01-14 08:00:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,89.228,14.87,90.4585699865,3.068,0,3.068,86.16,14.87,87.433760642,132.22
2020-01-14 08:30:00,3.011,0.0,3.011,3.011,0,3.011,0.0,0.0,0.0,0.0,92.081,16.43,93.535316651,3.011,0,3.011,89.07,16.43,90.5726768954,132.22
2020-01-14 09:00:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,93.332,17.13,94.8909854728,3.402,0,3.402,89.93,17.13,91.5469376877,132.3
2020-01-14 09:30:00,6.674,0.0,6.674,6.674,0,6.674,0.0,0.0,0.0,0.0,97.174,17.41,98.7212964664,6.674,0,6.674,90.5,17.41,92.1594167733,132.11
2020-01-14 10:00:00,10.108,0.0,10.108,10.108,0,10.108,0.0,0.0,0.0,0.0,99.068,17.57,100.6139827459,10.108,0,10.108,88.96,17.57,90.6784787036,132.11
2020-01-14 10:30:00,9.821,0.0,9.821,9.821,0,9.821,0.0,0.0,0.0,0.0,99.391,17.05,100.8428152175,9.821,0,9.821,89.57,17.05,91.1783274688,132.58
2020-01-14 11:00:00,14.125,0.0,14.125,14.125,0,14.125,0.0,0.0,0.0,0.0,101.995,17.07,103.4135625776,14.125,0,14.125,87.87,17.07,89.5126907204,132.33
2020-01-14 11:30:00,16.002,0.0,16.002,16.002,0,16.002,0.0,0.0,0.0,0.0,103.092,17.24,104.523576594,16.002,0,16.002,87.09,17.24,88.7799847939,132.13
2020-01-14 12:00:00,24.54,0.0,24.54,24.54,0,24.54,0.0,0.0,0.0,0.0,108.14,16.83,109.4418041701,24.54,0,24.54,83.6,16.83,85.2772472586,132.56
2020-01-14 12:30:00,30.244,0.0,30.244,30.244,0,30.244,0.0,0.0,0.0,0.0,113.134,16.65,114.3526320467,30.244,0,30.244,82.89,16.65,84.5456953369,132.74
2020-01-14 13:00:00,27.832,0.0,27.832,27.832,0,27.832,0.0,0.0,0.0,0.0,111.352,16.2,112.5242547365,27.832,0,27.832,83.52,16.2,85.0766148833,132.9
2020-01-14 13:30:00,29.836,0.0,29.836,29.836,0,29.836,0.0,0.0,0.0,0.0,111.656,15.46,112.7212222077,29.836,0,29.836,81.82,15.46,83.2677848871,133.04
2020-01-14 14:00:00,27.351,0.0,27.351,27.351,0,27.351,0.0,0.0,0.0,0.0,112.001,14.76,112.9693834674,27.351,0,27.351,84.65,14.76,85.927179053,133.4
2020-01-14 14:30:00,26.497,0.0,26.497,26.497,0,26.497,0.0,0.0,0.0,0.0,111.807,13.81,112.6566524844,26.497,0,26.497,85.31,13.81,86.4205542681,132.72
2020-01-14 15:00:00,10.584,0.0,10.584,10.584,0,10.584,0.0,0.0,0.0,0.0,99.944,14.0,100.9197856518,10.584,0,10.584,89.36,14.0,90.4500392482,132.55
2020-01-14 15:30:00,6.472,0.0,6.472,6.472,0,6.472,0.0,0.0,0.0,0.0,98.952,13.96,99.9318763158,6.472,0,6.472,92.48,13.96,93.5277071247,132.63
2020-01-14 16:00:00,9.482,0.0,9.482,9.482,0,9.482,0.0,0.0,0.0,0.0,103.082,14.94,104.1590242082,9.482,0,9.482,93.6,14.94,94.7848278998,132.29
2020-01-14 16:30:00,13.251,0.0,13.251,13.251,0,13.251,0.0,0.0,0.0,0.0,110.981,16.53,112.2052728752,13.251,0,13.251,97.73,16.53,99.1180800863,131.78
2020-01-14 17:00:00,20.137,0.0,20.137,20.137,0,20.137,0.0,0.0,0.0,0.0,120.897,17.98,122.226695157,20.137,0,20.137,100.76,17.98,102.3516389708,131.21
2020-01-14 17:30:00,20.616,0.0,20.616,20.616,0,20.616,0.0,0.0,0.0,0.0,123.796,18.62,125.1884739742,20.616,0,20.616,103.18,18.62,104.8466346623,130.8
2020-01-14 18:00:00,20.801,0.0,20.801,20.801,0,20.801,0.0,0.0,0.0,0.0,124.381,17.88,125.6595701131,20.801,0,20.801,103.58,17.88,105.1118965674,130.8
2020-01-14 18:30:00,20.851,0.0,20.851,20.851,0,20.851,0.0,0.0,0.0,0.0,122.691,17.05,123.8700285824,20.851,0,20.851,101.84,17.05,103.2573876292,131.13
2020-01-14 19:00:00,15.971,0.0,15.971,15.971,0,15.971,0.0,0.0,0.0,0.0,116.571,15.6,117.6101953106,15.971,0,15.971,100.6,15.6,101.8023575366,131.51
2020-01-14 19:30:00,4.151,0.0,4.151,4.151,0,4.151,0.0,0.0,0.0,0.0,101.261,15.18,102.3924925031,4.151,0,4.151,97.11,15.18,98.289289854,131.51
2020-01-14 20:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,92.596,13.06,93.5124741198,3.406,0,3.406,89.19,13.06,90.1411099333,131.62
2020-01-14 20:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,88.813,10.69,89.4540388635,3.323,0,3.323,85.49,10.69,86.1557670734,132.38
2020-01-14 21:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,84.481,9.04,84.9632918442,3.351,0,3.351,81.13,9.04,81.6320923412,132.27
2020-01-14 21:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,80.073,7.39,80.4132913703,3.323,0,3.323,76.75,7.39,77.104958336,132.77
2020-01-14 22:00:00,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0,75.005,5.13,75.1802296152,3.325,0,3.325,71.68,5.13,71.8633376625,133.1
2020-01-14 22:30:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,69.2,3.16,69.272112715,3.38,0,3.38,65.82,3.16,65.895811703,133.21
2020-01-14 23:00:00,3.67,0.0,3.67,3.67,0,3.67,0.0,0.0,0.0,0.0,64.31,-0.49,64.3118667121,3.67,0,3.67,60.64,-0.49,60.641979684,133.06
2020-01-14 23:30:00,6.459,0.0,6.459,6.459,0,6.459,0.0,0.0,0.0,0.0,62.199,-6.4,62.5273988024,6.459,0,6.459,55.74,-6.4,56.1062171243,131.28
2020-01-15 00:00:00,3.526,0.0,3.526,3.526,0,3.526,0.0,0.0,0.0,0.0,58.976,-6.6,59.34415368,3.526,0,3.526,55.45,-6.6,55.8414048892,131.18
2020-01-15 00:30:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,69.178,-4.66,69.3347768728,3.388,0,3.388,65.79,-4.66,65.9548307556,130.72
2020-01-15 01:00:00,4.038,0.0,4.038,4.038,0,4.038,0.0,0.0,0.0,0.0,70.958,-4.45,71.0973998399,4.038,0,4.038,66.92,-4.45,67.0677933139,130.55
2020-01-15 01:30:00,5.913,0.0,5.913,5.913,0,5.913,0.0,0.0,0.0,0.0,69.663,-5.0,69.8422047834,5.913,0,5.913,63.75,-5.0,63.9457778121,130.35
2020-01-15 02:00:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,66.351,-5.35,66.5663406009,3.531,0,3.531,62.82,-5.35,63.0474020083,130.55
2020-01-15 02:30:00,3.473,0.0,3.473,3.473,0,3.473,0.0,0.0,0.0,0.0,67.703,-5.24,67.9054770177,3.473,0,3.473,64.23,-5.24,64.443389886,130.79
2020-01-15 03:00:00,3.457,0.0,3.457,3.457,0,3.457,0.0,0.0,0.0,0.0,66.407,-5.83,66.6624223157,3.457,0,3.457,62.95,-5.83,63.2193910126,131.07
2020-01-15 03:30:00,3.543,0.0,3.543,3.543,0,3.543,0.0,0.0,0.0,0.0,64.393,-5.64,64.6395238921,3.543,0,3.543,60.85,-5.64,61.1108181912,130.63
2020-01-15 04:00:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,62.144,-6.1,62.442667592,3.574,0,3.574,58.57,-6.1,58.8867973318,130.96
2020-01-15 04:30:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,59.308,-6.39,59.6512444464,3.568,0,3.568,55.74,-6.39,56.1050773103,130.69
2020-01-15 05:00:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,58.671,-6.24,59.0018969271,3.471,0,3.471,55.2,-6.24,55.5515760352,130.37
2020-01-15 05:30:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,61.035,-5.7,61.3005809516,3.485,0,3.485,57.55,-5.7,57.8315873896,130.37
2020-01-15 06:00:00,3.46,0.0,3.46,3.46,0,3.46,0.0,0.0,0.0,0.0,63.87,-5.2,64.0813303545,3.46,0,3.46,60.41,-5.2,60.6333909657,130.67
2020-01-15 06:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,72.21,-2.99,72.2718769647,3.44,0,3.44,68.77,-2.99,68.8349693107,130.82
2020-01-15 07:00:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,82.399,0.44,82.4001747632,3.359,0,3.359,79.04,0.44,79.0412246869,130.12
2020-01-15 07:30:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,88.001,3.59,88.0741965674,3.261,0,3.261,84.74,3.59,84.8160108706,129.88
2020-01-15 08:00:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,95.276,12.85,96.1386429902,3.216,0,3.216,92.06,12.85,92.9524937804,132.36
2020-01-15 08:30:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,96.604,14.31,97.658122632,3.124,0,3.124,93.48,14.31,94.5689510357,132.47
2020-01-15 09:00:00,3.652,0.0,3.652,3.652,0,3.652,0.0,0.0,0.0,0.0,97.842,14.97,98.9805933706,3.652,0,3.652,94.19,14.97,95.3722024491,132.31
2020-01-15 09:30:00,7.276,0.0,7.276,7.276,0,7.276,0.0,0.0,0.0,0.0,101.936,15.07,103.0439372113,7.276,0,7.276,94.66,15.07,95.8520761382,132.11
2020-01-15 10:00:00,18.304,0.0,18.304,18.304,0,18.304,0.0,0.0,0.0,0.0,107.984,14.24,108.9188774088,18.304,0,18.304,89.68,14.24,90.8035241607,132.51
2020-01-15 10:30:00,35.224,0.0,35.224,35.224,0,35.224,0.0,0.0,0.0,0.0,116.794,12.49,117.4599443896,35.224,0,35.224,81.57,12.49,82.5206943742,133.0
2020-01-15 11:00:00,57.917,0.0,57.917,57.917,0,57.917,0.0,0.0,0.0,0.0,128.797,11.6,129.3183173762,57.917,0,57.917,70.88,11.6,71.8229378402,133.37
2020-01-15 11:30:00,83.71,0.0,83.71,83.71,0,83.71,0.0,0.0,0.0,0.0,139.89,11.1,140.3296907287,83.71,0,83.71,56.18,11.1,57.2660667411,133.73
2020-01-15 12:00:00,91.492,0.0,91.492,91.492,0,91.492,0.0,0.0,0.0,0.0,142.702,10.69,143.1018410224,91.492,0,91.492,51.21,10.69,52.3138624076,133.73
2020-01-15 12:30:00,91.743,0.0,91.743,91.743,0,91.743,0.0,0.0,0.0,0.0,142.413,10.54,142.8025005698,91.743,0,91.743,50.67,10.54,51.7546181514,133.18
2020-01-15 13:00:00,81.402,0.0,81.402,81.402,0,81.402,0.0,0.0,0.0,0.0,137.722,10.52,138.1232047268,81.402,0,81.402,56.32,10.52,57.2940904457,133.31
2020-01-15 13:30:00,63.2,0.0,63.2,63.2,0,63.2,0.0,0.0,0.0,0.0,128.32,9.93,128.7036413626,63.2,0,63.2,65.12,9.93,65.8727508155,133.53
2020-01-15 14:00:00,66.495,0.0,66.495,66.495,0,66.495,0.0,0.0,0.0,0.0,127.875,9.72,128.2438849419,66.495,0,66.495,61.38,9.72,62.144853367,133.63
2020-01-15 14:30:00,52.702,0.0,52.702,52.702,0,52.702,0.0,0.0,0.0,0.0,117.852,9.6,118.2423524123,52.702,0,52.702,65.15,9.6,65.853492694,133.54
2020-01-15 15:00:00,35.658,0.0,35.658,35.658,0,35.658,0.0,0.0,0.0,0.0,109.348,10.04,109.8079537374,35.658,0,35.658,73.69,10.04,74.370812151,133.43
2020-01-15 15:30:00,27.255,0.0,27.255,27.255,0,27.255,0.0,0.0,0.0,0.0,106.295,10.0,106.7643527822,27.255,0,27.255,79.04,10.0,79.6700797037,133.15
2020-01-15 16:00:00,15.3,0.0,15.3,15.3,0,15.3,0.0,0.0,0.0,0.0,100.03,11.85,100.7294564663,15.3,0,15.3,84.73,11.85,85.5546340066,132.44
2020-01-15 16:30:00,6.612,0.0,6.612,6.612,0,6.612,0.0,0.0,0.0,0.0,101.062,13.54,101.9649912666,6.612,0,6.612,94.45,13.54,95.415586253,131.71
2020-01-15 17:00:00,14.605,0.0,14.605,14.605,0,14.605,0.0,0.0,0.0,0.0,113.975,16.57,115.1731979455,14.605,0,14.605,99.37,16.57,100.7420557662,131.03
2020-01-15 17:30:00,20.894,0.0,20.894,20.894,0,20.894,0.0,0.0,0.0,0.0,123.454,17.92,124.7478116682,20.894,0,20.894,102.56,17.92,104.1137839097,130.83
2020-01-15 18:00:00,20.969,0.0,20.969,20.969,0,20.969,0.0,0.0,0.0,0.0,124.199,17.46,125.4202663089,20.969,0,20.969,103.23,17.46,104.6961532245,130.92
2020-01-15 18:30:00,21.06,0.0,21.06,21.06,0,21.06,0.0,0.0,0.0,0.0,123.01,16.7,124.1384311968,21.06,0,21.06,101.95,16.7,103.3087242202,130.92
2020-01-15 19:00:00,20.901,0.0,20.901,20.901,0,20.901,0.0,0.0,0.0,0.0,120.821,15.24,121.7783709901,20.901,0,20.901,99.92,15.24,101.0755361104,131.31
2020-01-15 19:30:00,6.804,0.0,6.804,6.804,0,6.804,0.0,0.0,0.0,0.0,105.344,14.58,106.3481769284,6.804,0,6.804,98.54,14.58,99.6127903434,131.39
2020-01-15 20:00:00,3.365,0.0,3.365,3.365,0,3.365,0.0,0.0,0.0,0.0,98.505,13.26,99.3934737546,3.365,0,3.365,95.14,13.26,96.0596023311,131.67
2020-01-15 20:30:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,95.839,11.79,96.561472757,3.3890000000000002,0,3.3890000000000002,92.45,11.79,93.1987478457,131.98
2020-01-15 21:00:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,91.867,9.68,92.3755816707,3.377,0,3.377,88.49,9.68,89.017877418,131.78
2020-01-15 21:30:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,88.129,7.06,88.411335478,3.3890000000000002,0,3.3890000000000002,84.74,7.06,85.0335886577,132.46
2020-01-15 22:00:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,83.236,4.63,83.3646723499,3.436,0,3.436,79.8,4.63,79.9342035677,133.07
2020-01-15 22:30:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,76.706,2.33,76.741379555,3.5060000000000002,0,3.5060000000000002,73.2,2.33,73.2370732621,133.4
2020-01-15 23:00:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,71.196,0.84,71.2009551621,3.576,0,3.576,67.62,0.84,67.62521719,133.78
2020-01-15 23:30:00,3.606,0.0,3.606,3.606,0,3.606,0.0,0.0,0.0,0.0,68.406,1.53,68.4231082018,3.606,0,3.606,64.8,1.53,64.8180599833,131.98
2020-01-16 00:00:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,67.517,0.9400000000000001,67.5235432201,3.617,0,3.617,63.9,0.9400000000000001,63.906913554,132.08
2020-01-16 00:30:00,7.68,0.0,7.68,7.68,0,7.68,0.0,0.0,0.0,0.0,82.87,2.43,82.9056198336,7.68,0,7.68,75.19,2.43,75.2292562771,131.59
2020-01-16 01:00:00,8.723,0.0,8.723,8.723,0,8.723,0.0,0.0,0.0,0.0,85.373,3.09,85.4289016024,8.723,0,8.723,76.65,3.09,76.7122584728,131.28
2020-01-16 01:30:00,8.446,0.0,8.446,8.446,0,8.446,0.0,0.0,0.0,0.0,82.596,2.24,82.6263687693,8.446,0,8.446,74.15,2.24,74.1838264044,131.78
2020-01-16 02:00:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,76.969,1.98,76.994463184,3.699,0,3.699,73.27,1.98,73.2967482226,132.0
2020-01-16 02:30:00,3.741,0.0,3.741,3.741,0,3.741,0.0,0.0,0.0,0.0,77.131,1.98,77.1564097208,3.741,0,3.741,73.39,1.98,73.4167045024,131.86
2020-01-16 03:00:00,3.683,0.0,3.683,3.683,0,3.683,0.0,0.0,0.0,0.0,74.103,1.78,74.1243752689,3.683,0,3.683,70.42,1.78,70.4424928576,132.02
2020-01-16 03:30:00,3.6950000000000003,0.0,3.6950000000000003,3.6950000000000003,0,3.6950000000000003,0.0,0.0,0.0,0.0,70.895,1.5899999999999999,70.9128276478,3.6950000000000003,0,3.6950000000000003,67.2,1.5899999999999999,67.218807636,132.02
2020-01-16 04:00:00,3.739,0.0,3.739,3.739,0,3.739,0.0,0.0,0.0,0.0,68.469,1.0,68.4763021855,3.739,0,3.739,64.73,1.0,64.7377239328,132.18
2020-01-16 04:30:00,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0,67.007,0.65,67.0101525815,3.6870000000000003,0,3.6870000000000003,63.32,0.65,63.3233361408,132.28
2020-01-16 05:00:00,3.649,0.0,3.649,3.649,0,3.649,0.0,0.0,0.0,0.0,66.219,0.61,66.221809557,3.649,0,3.649,62.57,0.61,62.5729733991,132.21
2020-01-16 05:30:00,7.499,0.0,7.499,7.499,0,7.499,0.0,0.0,0.0,0.0,69.929,1.32,69.941457241,7.499,0,7.499,62.43,1.32,62.4439532701,132.21
2020-01-16 06:00:00,12.618,0.0,12.618,12.618,0,12.618,0.0,0.0,0.0,0.0,74.768,2.55,74.8114718743,12.618,0,12.618,62.15,2.55,62.2022909546,131.84
2020-01-16 06:30:00,8.419,0.0,8.419,8.419,0,8.419,0.0,0.0,0.0,0.0,79.569,6.1,79.802479667,8.419,0,8.419,71.15,6.1,71.4110110557,130.97
2020-01-16 07:00:00,9.545,0.0,9.545,9.545,0,9.545,0.0,0.0,0.0,0.0,88.675,9.29,89.1603035268,9.545,0,9.545,79.13,9.29,79.6734648424,130.38
2020-01-16 07:30:00,23.362,0.0,23.362,23.362,0,23.362,0.0,0.0,0.0,0.0,102.452,11.4,103.0842970777,23.362,0,23.362,79.09,11.4,79.9073720003,130.1
2020-01-16 08:00:00,9.789,0.0,9.789,9.789,0,9.789,0.0,0.0,0.0,0.0,100.219,16.3,101.5358949387,9.789,0,9.789,90.43,16.3,91.8872945515,130.77
2020-01-16 08:30:00,3.951,0.0,3.951,3.951,0,3.951,0.0,0.0,0.0,0.0,95.371,23.05,98.116920768,3.951,0,3.951,91.42,23.05,94.281063316,132.34
2020-01-16 09:00:00,15.751,0.0,15.751,15.751,0,15.751,0.0,0.0,0.0,0.0,98.421,22.89,101.0477379311,15.751,0,15.751,82.67,22.89,85.7804231745,132.11
2020-01-16 09:30:00,29.167,0.0,29.167,29.167,0,29.167,0.0,0.0,0.0,0.0,106.727,22.99,109.1750549759,29.167,0,29.167,77.56,22.99,80.8955728084,131.96
2020-01-16 10:00:00,28.126,0.0,28.126,28.126,0,28.126,0.0,0.0,0.0,0.0,106.246,23.49,108.8117301397,28.126,0,28.126,78.12,23.49,81.5752076308,132.06
2020-01-16 10:30:00,30.244,0.0,30.244,30.244,0,30.244,0.0,0.0,0.0,0.0,108.194,23.64,110.7465179407,30.244,0,30.244,77.95,23.64,81.4558291346,132.18
2020-01-16 11:00:00,33.342,0.0,33.342,33.342,0,33.342,0.0,0.0,0.0,0.0,109.592,23.47,112.0769707121,33.342,0,33.342,76.25,23.47,79.7803446972,132.41
2020-01-16 11:30:00,31.508,0.0,31.508,31.508,0,31.508,0.0,0.0,0.0,0.0,109.648,23.38,112.1129265696,31.508,0,31.508,78.14,23.38,81.5627611107,132.33
2020-01-16 12:00:00,29.824,0.0,29.824,29.824,0,29.824,0.0,0.0,0.0,0.0,110.194,24.28,112.8372103342,29.824,0,29.824,80.37,24.28,83.9574612527,132.25
2020-01-16 12:30:00,31.184,0.0,31.184,31.184,0,31.184,0.0,0.0,0.0,0.0,113.034,24.88,115.7397924484,31.184,0,31.184,81.85,24.88,85.5478632112,132.25
2020-01-16 13:00:00,29.335,0.0,29.335,29.335,0,29.335,0.0,0.0,0.0,0.0,112.655,24.84,115.3610619967,29.335,0,29.335,83.32,24.84,86.9439359588,132.36
2020-01-16 13:30:00,13.348,0.0,13.348,13.348,0,13.348,0.0,0.0,0.0,0.0,104.198,25.02,107.1598040498,13.348,0,13.348,90.85,25.02,94.2322816237,132.19
2020-01-16 14:00:00,9.06,0.0,9.06,9.06,0,9.06,0.0,0.0,0.0,0.0,100.52,24.85,103.5460907036,9.06,0,9.06,91.46,24.85,94.7758096774,132.28
2020-01-16 14:30:00,7.002,0.0,7.002,7.002,0,7.002,0.0,0.0,0.0,0.0,98.222,24.47,101.224217379,7.002,0,7.002,91.22,24.47,94.4450596908,132.38
2020-01-16 15:00:00,6.8629999999999995,0.0,6.8629999999999995,6.8629999999999995,0,6.8629999999999995,0.0,0.0,0.0,0.0,97.303,24.36,100.305949021,6.8629999999999995,0,6.8629999999999995,90.44,24.36,93.6632435911,132.52
2020-01-16 15:30:00,6.9190000000000005,0.0,6.9190000000000005,6.9190000000000005,0,6.9190000000000005,0.0,0.0,0.0,0.0,96.789,24.18,99.7636352636,6.9190000000000005,0,6.9190000000000005,89.87,24.18,93.0660480519,132.82
2020-01-16 16:00:00,9.493,0.0,9.493,9.493,0,9.493,0.0,0.0,0.0,0.0,100.563,24.81,103.5782461186,9.493,0,9.493,91.07,24.81,94.3889877051,132.52
2020-01-16 16:30:00,18.083,0.0,18.083,18.083,0,18.083,0.0,0.0,0.0,0.0,110.623,25.97,113.6304933942,18.083,0,18.083,92.54,25.97,96.1149962285,132.14
2020-01-16 17:00:00,17.79,0.0,17.79,17.79,0,17.79,0.0,0.0,0.0,0.0,115.38,28.29,118.7975946726,17.79,0,17.79,97.59,28.29,101.6077369101,130.77
2020-01-16 17:30:00,17.782,0.0,17.782,17.782,0,17.782,0.0,0.0,0.0,0.0,118.632,29.23,122.1799669504,17.782,0,17.782,100.85,29.23,105.0005495224,130.64
2020-01-16 18:00:00,18.055,0.0,18.055,18.055,0,18.055,0.0,0.0,0.0,0.0,118.255,28.52,121.6455318744,18.055,0,18.055,100.2,28.52,104.1797984256,130.86
2020-01-16 18:30:00,17.897,0.0,17.897,17.897,0,17.897,0.0,0.0,0.0,0.0,115.897,27.33,119.0757889287,17.897,0,17.897,98.0,27.33,101.7395149389,131.2
2020-01-16 19:00:00,13.636,0.0,13.636,13.636,0,13.636,0.0,0.0,0.0,0.0,109.836,25.82,112.8300460693,13.636,0,13.636,96.2,25.82,99.6047810097,131.45
2020-01-16 19:30:00,3.827,0.0,3.827,3.827,0,3.827,0.0,0.0,0.0,0.0,99.797,24.42,102.7413140319,3.827,0,3.827,95.97,24.42,99.0281641757,131.87
2020-01-16 20:00:00,3.469,0.0,3.469,3.469,0,3.469,0.0,0.0,0.0,0.0,95.909,22.68,98.5541408618,3.469,0,3.469,92.44,22.68,95.1815948595,132.01
2020-01-16 20:30:00,3.346,0.0,3.346,3.346,0,3.346,0.0,0.0,0.0,0.0,91.866,20.59,94.1451541823,3.346,0,3.346,88.52,20.59,90.8831034901,131.92
2020-01-16 21:00:00,3.638,0.0,3.638,3.638,0,3.638,0.0,0.0,0.0,0.0,88.098,18.84,90.0899728272,3.638,0,3.638,84.46,18.84,86.5357567714,131.92
2020-01-16 21:30:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,83.887,16.66,85.5253434311,3.597,0,3.597,80.29,16.66,82.0002420728,132.89
2020-01-16 22:00:00,3.68,0.0,3.68,3.68,0,3.68,0.0,0.0,0.0,0.0,78.65,7.7,79.0260241946,3.68,0,3.68,74.97,7.7,75.3643874784,130.99
2020-01-16 22:30:00,3.715,0.0,3.715,3.715,0,3.715,0.0,0.0,0.0,0.0,73.415,4.85,73.5750278627,3.715,0,3.715,69.7,4.85,69.8685372682,131.4
2020-01-16 23:00:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,68.291,3.17,68.3645345263,3.731,0,3.731,64.56,3.17,64.6377792007,130.87
2020-01-16 23:30:00,3.778,0.0,3.778,3.778,0,3.778,0.0,0.0,0.0,0.0,65.498,2.44,65.5434329586,3.778,0,3.778,61.72,2.44,61.7682118893,131.45
2020-01-17 00:00:00,3.792,0.0,3.792,3.792,0,3.792,0.0,0.0,0.0,0.0,63.812,2.01,63.8436484233,3.792,0,3.792,60.02,2.01,60.0536468501,131.81
2020-01-17 00:30:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,73.315,3.83,73.4149720765,3.815,0,3.815,69.5,3.83,69.6054516543,131.18
2020-01-17 01:00:00,6.2,0.0,6.2,6.2,0,6.2,0.0,0.0,0.0,0.0,76.77,4.36,76.8937091055,6.2,0,6.2,70.57,4.36,70.7045578446,130.85
2020-01-17 01:30:00,8.237,0.0,8.237,8.237,0,8.237,0.0,0.0,0.0,0.0,76.387,3.12,76.4506910956,8.237,0,8.237,68.15,3.12,68.2213815457,131.51
2020-01-17 02:00:00,3.806,0.0,3.806,3.806,0,3.806,0.0,0.0,0.0,0.0,71.306,2.73,71.3582408415,3.806,0,3.806,67.5,2.73,67.555184109,131.9
2020-01-17 02:30:00,3.857,0.0,3.857,3.857,0,3.857,0.0,0.0,0.0,0.0,72.127,2.55,72.1720626628,3.857,0,3.857,68.27,2.55,68.3176068082,132.27
2020-01-17 03:00:00,3.8449999999999998,0.0,3.8449999999999998,3.8449999999999998,0,3.8449999999999998,0.0,0.0,0.0,0.0,71.175,2.37,71.2144474457,3.8449999999999998,0,3.8449999999999998,67.33,2.37,67.371698806,132.38
2020-01-17 03:30:00,4.028,0.0,4.028,4.028,0,4.028,0.0,0.0,0.0,0.0,69.488,2.11,69.5200276467,4.028,0,4.028,65.46,2.11,65.4939974349,132.6
2020-01-17 04:00:00,4.233,0.0,4.233,4.233,0,4.233,0.0,0.0,0.0,0.0,67.343,1.38,67.3571380701,4.233,0,4.233,63.11,1.38,63.1250861386,132.95
2020-01-17 04:30:00,4.227,0.0,4.227,4.227,0,4.227,0.0,0.0,0.0,0.0,65.407,1.03,65.4151094855,4.227,0,4.227,61.18,1.03,61.1886697028,133.12
2020-01-17 05:00:00,4.2,0.0,4.2,4.2,0,4.2,0.0,0.0,0.0,0.0,64.97,0.96,64.9770921171,4.2,0,4.2,60.77,0.96,60.7775822158,132.98
2020-01-17 05:30:00,4.089,0.0,4.089,4.089,0,4.089,0.0,0.0,0.0,0.0,66.199,1.83,66.2242893582,4.089,0,4.089,62.11,1.83,62.136953578399996,132.6
2020-01-17 06:00:00,4.094,0.0,4.094,4.094,0,4.094,0.0,0.0,0.0,0.0,68.704,2.89,68.7647563509,4.094,0,4.094,64.61,2.89,64.674602434,132.22
2020-01-17 06:30:00,3.893,0.0,3.893,3.893,0,3.893,0.0,0.0,0.0,0.0,75.453,5.91,75.6841020889,3.893,0,3.893,71.56,5.91,71.8036329164,131.67
2020-01-17 07:00:00,3.633,0.0,3.633,3.633,0,3.633,0.0,0.0,0.0,0.0,81.473,8.57,81.9224915942,3.633,0,3.633,77.84,8.57,78.3103473367,131.67
2020-01-17 07:30:00,4.331,0.0,4.331,4.331,0,4.331,0.0,0.0,0.0,0.0,87.911,11.96,88.7208291271,4.331,0,4.331,83.58,11.96,84.4313804222,130.49
2020-01-17 08:00:00,11.579,0.0,11.579,11.579,0,11.579,0.0,0.0,0.0,0.0,97.069,14.2,98.102144528,11.579,0,11.579,85.49,14.2,86.6612952823,130.14
2020-01-17 08:30:00,15.387,0.0,15.387,15.387,0,15.387,0.0,0.0,0.0,0.0,101.367,15.53,102.5497420231,15.387,0,15.387,85.98,15.53,87.3712841842,129.81
2020-01-17 09:00:00,26.584,0.0,26.584,26.584,0,26.584,0.0,0.0,0.0,0.0,109.164,15.55,110.2659575572,26.584,0,26.584,82.58,15.55,84.0312971458,129.81
2020-01-17 09:30:00,32.655,0.0,32.655,32.655,0,32.655,0.0,0.0,0.0,0.0,113.765,6.5600000000000005,113.9539767845,32.655,0,32.655,81.11,6.5600000000000005,81.3748468509,132.12
2020-01-17 10:00:00,45.154,0.0,45.154,45.154,0,45.154,0.0,0.0,0.0,0.0,121.894,3.31,121.9389328147,45.154,0,45.154,76.74,3.31,76.8113513747,133.04
2020-01-17 10:30:00,59.145,0.0,59.145,59.145,0,59.145,0.0,0.0,0.0,0.0,131.115,3.02,131.1497755431,59.145,0,59.145,71.97,3.02,72.0333346445,133.04
2020-01-17 11:00:00,66.503,0.0,66.503,66.503,0,66.503,0.0,0.0,0.0,0.0,135.193,2.95,135.2251816379,66.503,0,66.503,68.69,2.95,68.7533170109,133.13
2020-01-17 11:30:00,64.827,0.0,64.827,64.827,0,64.827,0.0,0.0,0.0,0.0,133.787,3.15,133.8240780615,64.827,0,64.827,68.96,3.15,69.0319063912,133.3
2020-01-17 12:00:00,58.842,0.0,58.842,58.842,0,58.842,0.0,0.0,0.0,0.0,128.432,2.84,128.4633964365,58.842,0,58.842,69.59,2.84,69.6479267459,133.3
2020-01-17 12:30:00,59.393,0.0,59.393,59.393,0,59.393,0.0,0.0,0.0,0.0,131.263,2.94,131.2959206107,59.393,0,59.393,71.87,2.94,71.9301084387,133.16
2020-01-17 13:00:00,55.436,0.0,55.436,55.436,0,55.436,0.0,0.0,0.0,0.0,129.056,2.84,129.0872446681,55.436,0,55.436,73.62,2.84,73.67475822829999,133.16
2020-01-17 13:30:00,65.627,0.0,65.627,65.627,0,65.627,0.0,0.0,0.0,0.0,131.847,1.34,131.853809232,65.627,0,65.627,66.22,1.34,66.2335564499,133.45
2020-01-17 14:00:00,67.52,0.0,67.52,67.52,0,67.52,0.0,0.0,0.0,0.0,132.75,5.44,132.8614168975,67.52,0,67.52,65.23,5.44,65.4564473524,131.7
2020-01-17 14:30:00,38.45,0.0,38.45,38.45,0,38.45,0.0,0.0,0.0,0.0,115.92,8.69,116.2452687209,38.45,0,38.45,77.47,8.69,77.955865719,130.52
2020-01-17 15:00:00,41.552,0.0,41.552,41.552,0,41.552,0.0,0.0,0.0,0.0,116.512,7.99,116.7856422853,41.552,0,41.552,74.96,7.99,75.3846250903,130.7
2020-01-17 15:30:00,30.341,0.0,30.341,30.341,0,30.341,0.0,0.0,0.0,0.0,108.701,7.62,108.9677557858,30.341,0,30.341,78.36,7.62,78.7296259359,130.6
2020-01-17 16:00:00,11.125,0.0,11.125,11.125,0,11.125,0.0,0.0,0.0,0.0,99.985,4.2,100.0731743526,11.125,0,11.125,88.86,4.2,88.9592018849,132.42
2020-01-17 16:30:00,6.875,0.0,6.875,6.875,0,6.875,0.0,0.0,0.0,0.0,102.535,4.8,102.6472903929,6.875,0,6.875,95.66,4.8,95.7803508033,132.52
2020-01-17 17:00:00,22.805,0.0,22.805,22.805,0,22.805,0.0,0.0,0.0,0.0,123.135,6.58,123.3106833368,22.805,0,22.805,100.33,6.58,100.5455384391,132.13
2020-01-17 17:30:00,24.149,0.0,24.149,24.149,0,24.149,0.0,0.0,0.0,0.0,127.599,8.59,127.8878137314,24.149,0,24.149,103.45,8.59,103.80602391,131.63
2020-01-17 18:00:00,25.749,0.0,25.749,25.749,0,25.749,0.0,0.0,0.0,0.0,127.939,8.91,128.2488823382,25.749,0,25.749,102.19,8.91,102.5776983559,131.98
2020-01-17 18:30:00,25.745,0.0,25.745,25.745,0,25.745,0.0,0.0,0.0,0.0,126.635,7.49,126.8563097564,25.745,0,25.745,100.89,7.49,101.167644037,132.53
2020-01-17 19:00:00,25.516,0.0,25.516,25.516,0,25.516,0.0,0.0,0.0,0.0,123.306,5.42,123.4250624306,25.516,0,25.516,97.79,5.42,97.9400862773,132.74
2020-01-17 19:30:00,7.127,0.0,7.127,7.127,0,7.127,0.0,0.0,0.0,0.0,107.857,4.77,107.962425635,7.127,0,7.127,100.73,4.77,100.8428767936,132.74
2020-01-17 20:00:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,101.325,2.61,101.3586095258,3.435,0,3.435,97.89,2.61,97.9247884859,133.1
2020-01-17 20:30:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,96.182,0.71,96.184620517,3.382,0,3.382,92.8,0.71,92.8027160163,132.88
2020-01-17 21:00:00,3.226,0.0,3.226,3.226,0,3.226,0.0,0.0,0.0,0.0,90.536,-0.86,90.5400844709,3.226,0,3.226,87.31,-0.86,87.31423538,132.88
2020-01-17 21:30:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,83.334,-2.66,83.3764424523,3.204,0,3.204,80.13,-2.66,80.1741385984,132.55
2020-01-17 22:00:00,3.226,0.0,3.226,3.226,0,3.226,0.0,0.0,0.0,0.0,78.956,-4.62,79.0910509223,3.226,0,3.226,75.73,-4.62,75.8707934584,133.22
2020-01-17 22:30:00,3.419,0.0,3.419,3.419,0,3.419,0.0,0.0,0.0,0.0,74.119,-6.88,74.4376286632,3.419,0,3.419,70.7,-6.88,71.0339665231,133.1
2020-01-17 23:00:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,70.451,-2.59,70.4985921916,3.451,0,3.451,67.0,-2.59,67.0500417599,131.95
2020-01-17 23:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,68.36,2.68,68.4125134752,3.44,0,3.44,64.92,2.68,64.9752937662,130.37
2020-01-18 00:00:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,67.152,2.21,67.1883561638,3.482,0,3.482,63.67,2.21,63.7083432527,130.66
2020-01-18 00:30:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,77.735,5.08,77.9008127365,3.515,0,3.515,74.22,5.08,74.3936475783,129.73
2020-01-18 01:00:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,79.07,11.84,79.9515509543,3.56,0,3.56,75.51,11.84,76.4326219621,132.05
2020-01-18 01:30:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,75.261,11.46,76.1285079389,3.491,0,3.491,71.77,11.46,72.6791889058,132.42
2020-01-18 02:00:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,73.259,10.61,74.0233286269,3.479,0,3.479,69.78,10.61,70.5820125811,133.1
2020-01-18 02:30:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,74.004,10.74,74.7792726362,3.484,0,3.484,70.52,10.74,71.3331479748,133.33
2020-01-18 03:00:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,72.771,7.63,73.1699073458,3.471,0,3.471,69.3,7.63,69.7187700695,132.52
2020-01-18 03:30:00,3.463,0.0,3.463,3.463,0,3.463,0.0,0.0,0.0,0.0,70.523,2.47,70.5662414261,3.463,0,3.463,67.06,2.47,67.1054729512,130.82
2020-01-18 04:00:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,68.09,1.58,68.1083291529,3.49,0,3.49,64.6,1.58,64.6193190927,131.3
2020-01-18 04:30:00,3.475,0.0,3.475,3.475,0,3.475,0.0,0.0,0.0,0.0,66.345,1.05,66.3533083199,3.475,0,3.475,62.87,1.05,62.8787674816,131.76
2020-01-18 05:00:00,3.425,0.0,3.425,3.425,0,3.425,0.0,0.0,0.0,0.0,65.075,0.39,65.0761686411,3.425,0,3.425,61.65,0.39,61.6512335643,132.33
2020-01-18 05:30:00,3.399,0.0,3.399,3.399,0,3.399,0.0,0.0,0.0,0.0,65.439,0.58,65.4415702822,3.399,0,3.399,62.04,0.58,62.0427110949,132.33
2020-01-18 06:00:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,65.584,0.79,65.5887578477,3.394,0,3.394,62.19,0.79,62.1950174853,132.17
2020-01-18 06:30:00,4.135,0.0,4.135,4.135,0,4.135,0.0,0.0,0.0,0.0,69.775,1.96,69.8025230561,4.135,0,4.135,65.64,1.96,65.6692561249,131.43
2020-01-18 07:00:00,7.337,0.0,7.337,7.337,0,7.337,0.0,0.0,0.0,0.0,74.507,2.95,74.5653776829,7.337,0,7.337,67.17,2.95,67.2347484564,131.27
2020-01-18 07:30:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,72.953,4.74,73.1068246404,3.373,0,3.373,69.58,4.74,69.741264686,131.08
2020-01-18 08:00:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,76.171,6.44,76.4427553206,3.321,0,3.321,72.85,6.44,73.1340966991,130.72
2020-01-18 08:30:00,4.746,0.0,4.746,4.746,0,4.746,0.0,0.0,0.0,0.0,81.676,8.45,82.1119447827,4.746,0,4.746,76.93,8.45,77.3926831167,130.41
2020-01-18 09:00:00,16.033,0.0,16.033,16.033,0,16.033,0.0,0.0,0.0,0.0,93.103,10.12,93.6513908546,16.033,0,16.033,77.07,10.12,77.7315849575,129.95
2020-01-18 09:30:00,39.525,0.0,39.525,39.525,0,39.525,0.0,0.0,0.0,0.0,111.305,10.9,111.8374401755,39.525,0,39.525,71.78,10.9,72.6028814855,130.2
2020-01-18 10:00:00,48.713,0.0,48.713,48.713,0,48.713,0.0,0.0,0.0,0.0,117.223,11.08,117.7454802912,48.713,0,48.713,68.51,11.08,69.4001909219,130.5
2020-01-18 10:30:00,60.108,0.0,60.108,60.108,0,60.108,0.0,0.0,0.0,0.0,124.248,10.51,124.6917222754,60.108,0,60.108,64.14,10.51,64.9953821437,130.7
2020-01-18 11:00:00,67.865,0.0,67.865,67.865,0,67.865,0.0,0.0,0.0,0.0,127.465,9.6,127.8259998005,67.865,0,67.865,59.6,9.6,60.3682035512,131.14
2020-01-18 11:30:00,78.965,0.0,78.965,78.965,0,78.965,0.0,0.0,0.0,0.0,133.255,9.17,133.5701460844,78.965,0,78.965,54.29,9.17,55.058995632,131.67
2020-01-18 12:00:00,90.492,0.0,90.492,90.492,0,90.492,0.0,0.0,0.0,0.0,138.572,8.37,138.8245514453,90.492,0,90.492,48.08,8.37,48.803107483,131.95
2020-01-18 12:30:00,93.357,0.0,93.357,93.357,0,93.357,0.0,0.0,0.0,0.0,139.737,8.06,139.9692565137,93.357,0,93.357,46.38,8.06,47.075131439,132.09
2020-01-18 13:00:00,94.3,0.0,94.3,94.3,0,94.3,0.0,0.0,0.0,0.0,139.31,7.91,139.5343835762,94.3,0,94.3,45.01,7.91,45.6997614873,132.0
2020-01-18 13:30:00,92.629,0.0,92.629,92.629,0,92.629,0.0,0.0,0.0,0.0,137.389,7.28,137.5817419609,92.629,0,92.629,44.76,7.28,45.3481642407,132.21
2020-01-18 14:00:00,66.137,0.0,66.137,66.137,0,66.137,0.0,0.0,0.0,0.0,120.367,6.43,120.5386228103,66.137,0,66.137,54.23,6.43,54.6098690714,132.21
2020-01-18 14:30:00,54.805,0.0,54.805,54.805,0,54.805,0.0,0.0,0.0,0.0,110.635,5.65,110.7791755024,54.805,0,54.805,55.83,5.65,56.115161944,131.9
2020-01-18 15:00:00,44.719,0.0,44.719,44.719,0,44.719,0.0,0.0,0.0,0.0,104.189,5.62,104.3404625301,44.719,0,44.719,59.47,5.62,59.7349587762,131.75
2020-01-18 15:30:00,28.609,0.0,28.609,28.609,0,28.609,0.0,0.0,0.0,0.0,95.959,6.59,96.1850184852,28.609,0,28.609,67.35,6.59,67.6716380768,131.4
2020-01-18 16:00:00,15.853,0.0,15.853,15.853,0,15.853,0.0,0.0,0.0,0.0,93.473,8.13,93.8258953008,15.853,0,15.853,77.62,8.13,78.0446109607,130.96
2020-01-18 16:30:00,7.976,0.0,7.976,7.976,0,7.976,0.0,0.0,0.0,0.0,95.446,9.41,95.9087431677,7.976,0,7.976,87.47,9.41,87.9747065923,130.31
2020-01-18 17:00:00,8.787,0.0,8.787,8.787,0,8.787,0.0,0.0,0.0,0.0,104.107,4.16,104.1900813369,8.787,0,8.787,95.32,4.16,95.4107331488,131.69
2020-01-18 17:30:00,20.572,0.0,20.572,20.572,0,20.572,0.0,0.0,0.0,0.0,120.292,4.61,120.3803030566,20.572,0,20.572,99.72,4.61,99.8265019922,131.94
2020-01-18 18:00:00,25.516,0.0,25.516,25.516,0,25.516,0.0,0.0,0.0,0.0,125.476,4.97,125.5743902076,25.516,0,25.516,99.96,4.97,100.0834776574,131.94
2020-01-18 18:30:00,16.673000000000002,0.0,16.673000000000002,16.673000000000002,0,16.673000000000002,0.0,0.0,0.0,0.0,118.073,4.57,118.161407528,16.673000000000002,0,16.673000000000002,101.4,4.57,101.5029304996,131.94
2020-01-18 19:00:00,13.024,0.0,13.024,13.024,0,13.024,0.0,0.0,0.0,0.0,112.494,3.13,112.5375356759,13.024,0,13.024,99.47,3.13,99.519233317,132.41
2020-01-18 19:30:00,3.801,0.0,3.801,3.801,0,3.801,0.0,0.0,0.0,0.0,103.021,1.35,103.0298449043,3.801,0,3.801,99.22,1.35,99.2291837112,132.93
2020-01-18 20:00:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,98.725,-1.33,98.7339583173,3.265,0,3.265,95.46,-1.33,95.4692646876,132.76
2020-01-18 20:30:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,95.55,-2.95,95.5955281381,3.2800000000000002,0,3.2800000000000002,92.27,-2.95,92.3171457531,132.92
2020-01-18 21:00:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,88.822,-4.06,88.9147416574,2.802,0,2.802,86.02,-4.06,86.1157593011,133.35
2020-01-18 21:30:00,2.693,0.0,2.693,2.693,0,2.693,0.0,0.0,0.0,0.0,84.013,2.7800000000000002,84.0589826788,2.693,0,2.693,81.32,2.7800000000000002,81.3675045703,131.39
2020-01-18 22:00:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,81.107,4.69,81.2424861079,2.757,0,2.757,78.35,4.69,78.4902452538,131.16
2020-01-18 22:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,77.405,3.23,77.4723623301,3.045,0,3.045,74.36,3.23,74.4301182318,131.67
2020-01-18 23:00:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,73.615,2.17,73.6469763466,3.095,0,3.095,70.52,2.17,70.5533790828,131.67
2020-01-18 23:30:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,71.892,1.4100000000000001,71.9058256611,3.212,0,3.212,68.68,1.4100000000000001,68.6944721211,132.2
2020-01-19 00:00:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,71.191,0.9,71.1966886941,3.371,0,3.371,67.82,0.9,67.8259714269,132.44
2020-01-19 00:30:00,3.358,0.0,3.358,3.358,0,3.358,0.0,0.0,0.0,0.0,80.848,3.81,80.9377242329,3.358,0,3.358,77.49,3.81,77.5836078047,131.38
2020-01-19 01:00:00,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0,82.429,4.33,82.5426492245,3.429,0,3.429,79.0,4.33,79.1185749366,131.04
2020-01-19 01:30:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,78.338,3.67,78.4239194634,3.398,0,3.398,74.94,3.67,75.0298107421,131.13
2020-01-19 02:00:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,74.37,3.02,74.4312924784,3.39,0,3.39,70.98,3.02,71.0442172172,131.23
2020-01-19 02:30:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,75.556,3.14,75.6212188212,3.376,0,3.376,72.18,3.14,72.2482664152,131.42
2020-01-19 03:00:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,74.938,3.05,75.0000422933,3.388,0,3.388,71.55,3.05,71.6149774838,131.42
2020-01-19 03:30:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,72.941,2.46,72.982471053,3.391,0,3.391,69.55,2.46,69.5934917934,131.59
