Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-19 04:00:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,70.666,1.6800000000000002,70.6859671788,3.396,0,3.396,67.27,1.6800000000000002,67.2909748778,131.93
2020-01-19 04:30:00,3.412,0.0,3.412,3.412,0,3.412,0.0,0.0,0.0,0.0,68.842,1.24,68.8531666955,3.412,0,3.412,65.43,1.24,65.4417489069,132.17
2020-01-19 05:00:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,67.342,0.9500000000000001,67.3487005368,3.452,0,3.452,63.89,0.9500000000000001,63.8970625303,132.17
2020-01-19 05:30:00,3.423,0.0,3.423,3.423,0,3.423,0.0,0.0,0.0,0.0,67.073,1.08,67.0816944404,3.423,0,3.423,63.65,1.08,63.6591619486,132.17
2020-01-19 06:00:00,3.438,0.0,3.438,3.438,0,3.438,0.0,0.0,0.0,0.0,67.408,1.69,67.4291818429,3.438,0,3.438,63.97,1.69,63.9923198517,131.98
2020-01-19 06:30:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,69.501,2.52,69.546670668,3.421,0,3.421,66.08,2.52,66.1280333898,131.5
2020-01-19 07:00:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,71.498,3.08,71.5643095684,3.448,0,3.448,68.05,3.08,68.1196660297,131.4
2020-01-19 07:30:00,3.706,0.0,3.706,3.706,0,3.706,0.0,0.0,0.0,0.0,71.526,3.0,71.5888865397,3.706,0,3.706,67.82,3.0,67.8863196822,131.86
2020-01-19 08:00:00,8.324,0.0,8.324,8.324,0,8.324,0.0,0.0,0.0,0.0,77.224,3.39,77.2983717552,8.324,0,8.324,68.9,3.39,68.983346541,131.49
2020-01-19 08:30:00,7.422,0.0,7.422,7.422,0,7.422,0.0,0.0,0.0,0.0,80.422,4.76,80.5627437715,7.422,0,7.422,73.0,4.76,73.1550244344,131.08
2020-01-19 09:00:00,24.85,0.0,24.85,24.85,0,24.85,0.0,0.0,0.0,0.0,95.97,6.06,96.1611382004,24.85,0,24.85,71.12,6.06,71.3777136087,131.08
2020-01-19 09:30:00,30.992,0.0,30.992,30.992,0,30.992,0.0,0.0,0.0,0.0,102.672,7.57,102.9506895752,30.992,0,30.992,71.68,7.57,72.0786188824,130.8
2020-01-19 10:00:00,47.171,0.0,47.171,47.171,0,47.171,0.0,0.0,0.0,0.0,114.611,8.13,114.8989913837,47.171,0,47.171,67.44,8.13,67.9282746726,130.8
2020-01-19 10:30:00,67.096,0.0,67.096,67.096,0,67.096,0.0,0.0,0.0,0.0,128.096,8.33,128.3665615182,67.096,0,67.096,61.0,8.33,61.5661343597,131.03
2020-01-19 11:00:00,85.8,0.0,85.8,85.8,0,85.8,0.0,0.0,0.0,0.0,139.83,8.5,140.0881112015,85.8,0,85.8,54.03,8.5,54.6945234918,131.21
2020-01-19 11:30:00,99.674,0.0,99.674,99.674,0,99.674,0.0,0.0,0.0,0.0,148.694,8.25,148.9226918102,99.674,0,99.674,49.02,8.25,49.7093844259,131.51
2020-01-19 12:00:00,108.082,0.0,108.082,108.082,0,108.082,0.0,0.0,0.0,0.0,153.272,8.39,153.5014595501,108.082,0,108.082,45.19,8.39,45.9622475517,131.51
2020-01-19 12:30:00,111.404,0.0,111.404,111.404,0,111.404,0.0,0.0,0.0,0.0,155.554,8.35,155.7779490685,111.404,0,111.404,44.15,8.35,44.9326718547,131.38
2020-01-19 13:00:00,110.002,0.0,110.002,110.002,0,110.002,0.0,0.0,0.0,0.0,153.872,7.77,154.068054067,110.002,0,110.002,43.87,7.77,44.5527754467,131.58
2020-01-19 13:30:00,103.985,0.0,103.985,103.985,0,103.985,0.0,0.0,0.0,0.0,148.155,6.97,148.3188623372,103.985,0,103.985,44.17,6.97,44.7165495091,131.78
2020-01-19 14:00:00,92.598,0.0,92.598,92.598,0,92.598,0.0,0.0,0.0,0.0,138.588,5.98,138.7169569447,92.598,0,92.598,45.99,5.98,46.3771549365,131.92
2020-01-19 14:30:00,75.466,0.0,75.466,75.466,0,75.466,0.0,0.0,0.0,0.0,126.416,5.5600000000000005,126.5382102608,75.466,0,75.466,50.95,5.5600000000000005,51.2524740866,131.73
2020-01-19 15:00:00,55.832,0.0,55.832,55.832,0,55.832,0.0,0.0,0.0,0.0,113.872,5.61,114.0101069379,55.832,0,55.832,58.04,5.61,58.3104939098,131.6
2020-01-19 15:30:00,37.549,0.0,37.549,37.549,0,37.549,0.0,0.0,0.0,0.0,104.589,6.32,104.7797753433,37.549,0,37.549,67.04,6.32,67.3372408107,131.35
2020-01-19 16:00:00,21.07,0.0,21.07,21.07,0,21.07,0.0,0.0,0.0,0.0,98.15,8.43,98.5113567057,21.07,0,21.07,77.08,8.43,77.5396111675,130.58
2020-01-19 16:30:00,15.203,0.0,15.203,15.203,0,15.203,0.0,0.0,0.0,0.0,101.923,10.92,102.5063136056,15.203,0,15.203,86.72,10.92,87.4048328183,130.06
2020-01-19 17:00:00,19.708,0.0,19.708,19.708,0,19.708,0.0,0.0,0.0,0.0,113.478,9.32,113.8600846829,19.708,0,19.708,93.77,9.32,94.2320290559,131.39
2020-01-19 17:30:00,24.339,0.0,24.339,24.339,0,24.339,0.0,0.0,0.0,0.0,124.459,10.87,124.93278025,24.339,0,24.339,100.12,10.87,100.7083477176,131.18
2020-01-19 18:00:00,24.317,0.0,24.317,24.317,0,24.317,0.0,0.0,0.0,0.0,125.587,11.46,126.1087870412,24.317,0,24.317,101.27,11.46,101.9163603157,131.18
2020-01-19 18:30:00,16.151,0.0,16.151,16.151,0,16.151,0.0,0.0,0.0,0.0,117.791,11.07,118.3100358423,16.151,0,16.151,101.64,11.07,102.2410607339,131.18
2020-01-19 19:00:00,4.247,0.0,4.247,4.247,0,4.247,0.0,0.0,0.0,0.0,106.697,9.86,107.1516187885,4.247,0,4.247,102.45,9.86,102.9233797541,131.46
2020-01-19 19:30:00,3.134,0.0,3.134,3.134,0,3.134,0.0,0.0,0.0,0.0,102.354,7.72,102.6447257096,3.134,0,3.134,99.22,7.72,99.5198814308,131.93
2020-01-19 20:00:00,3.17,0.0,3.17,3.17,0,3.17,0.0,0.0,0.0,0.0,97.89,4.5600000000000005,97.996151455,3.17,0,3.17,94.72,4.5600000000000005,94.829699989,132.49
2020-01-19 20:30:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,93.833,-0.65,93.8352513131,3.293,0,3.293,90.54,-0.65,90.5423331928,130.98
2020-01-19 21:00:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,89.161,-2.43,89.1941075464,3.231,0,3.231,85.93,-2.43,85.964351914,131.44
2020-01-19 21:30:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,82.349,-4.14,82.4530011643,3.079,0,3.079,79.27,-4.14,79.378035375,131.44
2020-01-19 22:00:00,2.335,0.0,2.335,2.335,0,2.335,0.0,0.0,0.0,0.0,77.025,-5.77,77.2408151498,2.335,0,2.335,74.69,-5.77,74.91254234109999,132.05
2020-01-19 22:30:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,71.949,-7.11,72.2994515954,2.809,0,2.809,69.14,-7.11,69.5046163934,132.39
2020-01-19 23:00:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,66.739,-8.76,67.3114531191,2.659,0,2.659,64.08,-8.76,64.6759924547,133.06
2020-01-19 23:30:00,2.5380000000000003,0.0,2.5380000000000003,2.5380000000000003,0,2.5380000000000003,0.0,0.0,0.0,0.0,64.178,-9.26,64.8426039267,2.5380000000000003,0,2.5380000000000003,61.64,-9.26,62.3316709226,132.9
2020-01-20 00:00:00,2.427,0.0,2.427,2.427,0,2.427,0.0,0.0,0.0,0.0,63.557,-9.14,64.2108390305,2.427,0,2.427,61.13,-9.14,61.8095178755,132.71
2020-01-20 00:30:00,2.47,0.0,2.47,2.47,0,2.47,0.0,0.0,0.0,0.0,74.26,-6.3,74.5267576109,2.47,0,2.47,71.79,-6.3,72.0659010906,131.6
2020-01-20 01:00:00,2.559,0.0,2.559,2.559,0,2.559,0.0,0.0,0.0,0.0,76.249,-5.6,76.4543654803,2.559,0,2.559,73.69,-5.6,73.9024769544,131.01
2020-01-20 01:30:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,74.847,-6.49,75.1278477597,3.167,0,3.167,71.68,-6.49,71.9732068203,131.35
2020-01-20 02:00:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,73.568,-6.93,73.8936771585,2.8280000000000003,0,2.8280000000000003,70.74,-6.93,71.0786360308,131.7
2020-01-20 02:30:00,2.588,0.0,2.588,2.588,0,2.588,0.0,0.0,0.0,0.0,74.498,-6.55,74.7853896426,2.588,0,2.588,71.91,-6.55,72.2076907261,131.7
2020-01-20 03:00:00,2.426,0.0,2.426,2.426,0,2.426,0.0,0.0,0.0,0.0,74.486,-6.62,74.7796001327,2.426,0,2.426,72.06,-6.62,72.3634438097,131.81
2020-01-20 03:30:00,2.417,0.0,2.417,2.417,0,2.417,0.0,0.0,0.0,0.0,73.087,-6.87,73.4091715591,2.417,0,2.417,70.67,-6.87,71.0031393672,132.22
2020-01-20 04:00:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,71.25,-7.6,71.6541868979,2.81,0,2.81,68.44,-7.6,68.8606825409,132.66
2020-01-20 04:30:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,69.567,-7.91,70.0152525454,2.847,0,2.847,66.72,-7.91,67.1872495344,132.66
2020-01-20 05:00:00,2.488,0.0,2.488,2.488,0,2.488,0.0,0.0,0.0,0.0,68.878,-8.0,69.341033191,2.488,0,2.488,66.39,-8.0,66.8702631967,132.33
2020-01-20 05:30:00,2.325,0.0,2.325,2.325,0,2.325,0.0,0.0,0.0,0.0,70.495,-7.66,70.9099472923,2.325,0,2.325,68.17,-7.66,68.5990123836,132.62
2020-01-20 06:00:00,2.295,0.0,2.295,2.295,0,2.295,0.0,0.0,0.0,0.0,74.925,-6.93,75.2448039734,2.295,0,2.295,72.63,-6.93,72.9598643091,132.74
2020-01-20 06:30:00,2.271,0.0,2.271,2.271,0,2.271,0.0,0.0,0.0,0.0,82.051,-3.32,82.1181405111,2.271,0,2.271,79.78,-3.32,79.8490500883,131.6
2020-01-20 07:00:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,93.444,1.3,93.4530424117,2.504,0,2.504,90.94,1.3,90.9492913661,131.37
2020-01-20 07:30:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,100.084,4.92,100.2048574471,3.074,0,3.074,97.01,4.92,97.1346822716,130.79
2020-01-20 08:00:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,105.367,7.57,105.6385800217,3.277,0,3.277,102.09,7.57,102.3702740057,130.14
2020-01-20 08:30:00,3.74,0.0,3.74,3.74,0,3.74,0.0,0.0,0.0,0.0,108.16,13.91,109.0507849582,3.74,0,3.74,104.42,13.91,105.342415484,131.26
2020-01-20 09:00:00,6.841,0.0,6.841,6.841,0,6.841,0.0,0.0,0.0,0.0,112.391,17.88,113.8043552813,6.841,0,6.841,105.55,17.88,107.0537103514,132.07
2020-01-20 09:30:00,22.421,0.0,22.421,22.421,0,22.421,0.0,0.0,0.0,0.0,123.781,17.21,124.9716770352,22.421,0,22.421,101.36,17.21,102.8106691934,132.61
2020-01-20 10:00:00,43.245,0.0,43.245,43.245,0,43.245,0.0,0.0,0.0,0.0,135.335,16.14,136.2940271068,43.245,0,43.245,92.09,16.14,93.4936773263,132.99
2020-01-20 10:30:00,65.627,0.0,65.627,65.627,0,65.627,0.0,0.0,0.0,0.0,146.547,14.34,147.2469314078,65.627,0,65.627,80.92,14.34,82.1807885092,133.44
2020-01-20 11:00:00,86.729,0.0,86.729,86.729,0,86.729,0.0,0.0,0.0,0.0,157.629,13.79,158.2310517598,86.729,0,86.729,70.9,13.79,72.2286238274,133.79
2020-01-20 11:30:00,99.999,0.0,99.999,99.999,0,99.999,0.0,0.0,0.0,0.0,164.959,13.29,165.4934916575,99.999,0,99.999,64.96,13.29,66.3055480333,133.23
2020-01-20 12:00:00,108.564,0.0,108.564,108.564,0,108.564,0.0,0.0,0.0,0.0,168.164,10.6,168.4977474508,108.564,0,108.564,59.6,10.6,60.5352789702,130.91
2020-01-20 12:30:00,110.826,0.0,110.826,110.826,0,110.826,0.0,0.0,0.0,0.0,169.096,10.3,169.409407106,110.826,0,110.826,58.27,10.3,59.1733292962,130.91
2020-01-20 13:00:00,109.966,0.0,109.966,109.966,0,109.966,0.0,0.0,0.0,0.0,168.026,10.08,168.328081662,109.966,0,109.966,58.06,10.08,58.9285160173,130.78
2020-01-20 13:30:00,100.256,0.0,100.256,100.256,0,100.256,0.0,0.0,0.0,0.0,159.586,9.46,159.8661408679,100.256,0,100.256,59.33,9.46,60.0794515621,130.78
2020-01-20 14:00:00,87.43,0.0,87.43,87.43,0,87.43,0.0,0.0,0.0,0.0,151.37,9.58,151.6728495809,87.43,0,87.43,63.94,9.58,64.6536928566,130.78
2020-01-20 14:30:00,73.037,0.0,73.037,73.037,0,73.037,0.0,0.0,0.0,0.0,141.767,8.64,142.0300386855,73.037,0,73.037,68.73,8.64,69.2709354636,130.94
2020-01-20 15:00:00,53.444,0.0,53.444,53.444,0,53.444,0.0,0.0,0.0,0.0,128.914,8.95,129.2243084563,53.444,0,53.444,75.47,8.95,75.998838149,130.82
2020-01-20 15:30:00,35.271,0.0,35.271,35.271,0,35.271,0.0,0.0,0.0,0.0,116.241,9.46,116.6253046341,35.271,0,35.271,80.97,9.46,81.5207488925,130.92
2020-01-20 16:00:00,25.769,0.0,25.769,25.769,0,25.769,0.0,0.0,0.0,0.0,112.869,8.43,113.1833736067,25.769,0,25.769,87.1,8.43,87.5069991486,131.52
2020-01-20 16:30:00,42.382,0.0,42.382,42.382,0,42.382,0.0,0.0,0.0,0.0,128.252,5.41,128.3660531605,42.382,0,42.382,85.87,5.41,86.0402522079,132.53
2020-01-20 17:00:00,40.959,0.0,40.959,40.959,0,40.959,0.0,0.0,0.0,0.0,134.579,7.71,134.7996711457,40.959,0,40.959,93.62,7.71,93.9369389537,131.74
2020-01-20 17:30:00,48.151,0.0,48.151,48.151,0,48.151,0.0,0.0,0.0,0.0,146.201,8.82,146.4668044336,48.151,0,48.151,98.05,8.82,98.4458983402,131.49
2020-01-20 18:00:00,48.801,0.0,48.801,48.801,0,48.801,0.0,0.0,0.0,0.0,147.951,8.8,148.2124772109,48.801,0,48.801,99.15,8.8,99.5397533652,131.25
2020-01-20 18:30:00,49.011,0.0,49.011,49.011,0,49.011,0.0,0.0,0.0,0.0,146.411,7.93,146.6255974276,49.011,0,49.011,97.4,7.93,97.7222845619,131.25
2020-01-20 19:00:00,46.326,0.0,46.326,46.326,0,46.326,0.0,0.0,0.0,0.0,142.396,7.49,142.5928501574,46.326,0,46.326,96.07,7.49,96.3615327815,131.38
2020-01-20 19:30:00,4.922,0.0,4.922,4.922,0,4.922,0.0,0.0,0.0,0.0,116.072,7.91,116.3412106005,4.922,0,4.922,111.15,7.91,111.4311024804,131.38
2020-01-20 20:00:00,3.98,0.0,3.98,3.98,0,3.98,0.0,0.0,0.0,0.0,111.57,5.28,111.6948669367,3.98,0,3.98,107.59,5.28,107.7194805966,131.79
2020-01-20 20:30:00,3.83,0.0,3.83,3.83,0,3.83,0.0,0.0,0.0,0.0,106.15,2.66,106.1833230785,3.83,0,3.83,102.32,2.66,102.3545700006,132.35
2020-01-20 21:00:00,3.8689999999999998,0.0,3.8689999999999998,3.8689999999999998,0,3.8689999999999998,0.0,0.0,0.0,0.0,102.329,0.44,102.329945964,3.8689999999999998,0,3.8689999999999998,98.46,0.44,98.4609831355,132.35
2020-01-20 21:30:00,3.991,0.0,3.991,3.991,0,3.991,0.0,0.0,0.0,0.0,94.461,-0.88,94.4650989572,3.991,0,3.991,90.47,-0.88,90.4742797706,132.72
2020-01-20 22:00:00,3.959,0.0,3.959,3.959,0,3.959,0.0,0.0,0.0,0.0,83.399,-3.1,83.4565947125,3.959,0,3.959,79.44,-3.1,79.5004628917,132.9
2020-01-20 22:30:00,3.939,0.0,3.939,3.939,0,3.939,0.0,0.0,0.0,0.0,76.609,0.78,76.6129707099,3.939,0,3.939,72.67,0.78,72.674185926,130.86
2020-01-20 23:00:00,3.966,0.0,3.966,3.966,0,3.966,0.0,0.0,0.0,0.0,71.356,-0.61,71.3586073014,3.966,0,3.966,67.39,-0.61,67.3927607388,131.2
2020-01-20 23:30:00,4.012,0.0,4.012,4.012,0,4.012,0.0,0.0,0.0,0.0,68.952,-1.88,68.9776246619,4.012,0,4.012,64.94,-1.88,64.9672071125,131.71
2020-01-21 00:00:00,4.051,0.0,4.051,4.051,0,4.051,0.0,0.0,0.0,0.0,67.531,-2.47,67.5761560093,4.051,0,4.051,63.48,-2.47,63.5280355434,132.05
2020-01-21 00:30:00,4.059,0.0,4.059,4.059,0,4.059,0.0,0.0,0.0,0.0,77.119,-0.38,77.1199362098,4.059,0,4.059,73.06,-0.38,73.0609882222,130.93
2020-01-21 01:00:00,4.152,0.0,4.152,4.152,0,4.152,0.0,0.0,0.0,0.0,79.682,0.43,79.6831602285,4.152,0,4.152,75.53,0.43,75.531224007,130.36
2020-01-21 01:30:00,4.089,0.0,4.089,4.089,0,4.089,0.0,0.0,0.0,0.0,78.699,-0.48,78.7004637915,4.089,0,4.089,74.61,-0.48,74.611544013,130.94
2020-01-21 02:00:00,4.135,0.0,4.135,4.135,0,4.135,0.0,0.0,0.0,0.0,77.725,-0.9,77.730210504,4.135,0,4.135,73.59,-0.9,73.5955032594,131.29
2020-01-21 02:30:00,4.134,0.0,4.134,4.134,0,4.134,0.0,0.0,0.0,0.0,79.594,-1.18,79.6027464099,4.134,0,4.134,75.46,-1.18,75.4692255161,131.99
2020-01-21 03:00:00,4.141,0.0,4.141,4.141,0,4.141,0.0,0.0,0.0,0.0,79.401,-1.45,79.414238654,4.141,0,4.141,75.26,-1.45,75.2739669474,132.24
2020-01-21 03:30:00,4.1370000000000005,0.0,4.1370000000000005,4.1370000000000005,0,4.1370000000000005,0.0,0.0,0.0,0.0,78.217,-1.69,78.2352554096,4.1370000000000005,0,4.1370000000000005,74.08,-1.69,74.0992746253,132.55
2020-01-21 04:00:00,4.154,0.0,4.154,4.154,0,4.154,0.0,0.0,0.0,0.0,76.014,-4.72,76.1604004454,4.154,0,4.154,71.86,-4.72,72.0148456917,131.81
2020-01-21 04:30:00,4.146,0.0,4.146,4.146,0,4.146,0.0,0.0,0.0,0.0,74.036,-6.32,74.3052602176,4.146,0,4.146,69.89,-6.32,70.1751701102,131.54
2020-01-21 05:00:00,3.76,0.0,3.76,3.76,0,3.76,0.0,0.0,0.0,0.0,73.12,-6.12,73.3756689918,3.76,0,3.76,69.36,-6.12,69.6294765168,131.42
2020-01-21 05:30:00,3.991,0.0,3.991,3.991,0,3.991,0.0,0.0,0.0,0.0,74.681,-5.07,74.8529001509,3.991,0,3.991,70.69,-5.07,70.8715810463,130.7
2020-01-21 06:00:00,3.988,0.0,3.988,3.988,0,3.988,0.0,0.0,0.0,0.0,77.968,-4.15,78.0783678364,3.988,0,3.988,73.98,-4.15,74.0963082751,130.43
2020-01-21 06:30:00,7.062,0.0,7.062,7.062,0,7.062,0.0,0.0,0.0,0.0,87.702,-0.08,87.7020364872,7.062,0,7.062,80.64,-0.08,80.6400396825,129.72
2020-01-21 07:00:00,13.734,0.0,13.734,13.734,0,13.734,0.0,0.0,0.0,0.0,100.114,9.19,100.5349148107,13.734,0,13.734,86.38,9.19,86.8674881644,131.24
2020-01-21 07:30:00,13.568,0.0,13.568,13.568,0,13.568,0.0,0.0,0.0,0.0,105.848,14.86,106.8860079898,13.568,0,13.568,92.28,14.86,93.4688076312,131.52
2020-01-21 08:00:00,13.469,0.0,13.469,13.469,0,13.469,0.0,0.0,0.0,0.0,110.169,17.22,111.5066677872,13.469,0,13.469,96.7,17.22,98.221272645,131.03
2020-01-21 08:30:00,14.322,0.0,14.322,14.322,0,14.322,0.0,0.0,0.0,0.0,112.832,18.37,114.3176151081,14.322,0,14.322,98.51,18.37,100.2081683297,130.82
2020-01-21 09:00:00,19.382,0.0,19.382,19.382,0,19.382,0.0,0.0,0.0,0.0,117.522,19.23,119.0848998992,19.382,0,19.382,98.14,19.23,100.0062623039,130.72
2020-01-21 09:30:00,33.629,0.0,33.629,33.629,0,33.629,0.0,0.0,0.0,0.0,128.489,20.13,130.0562955839,33.629,0,33.629,94.86,20.13,96.9723491517,130.72
2020-01-21 10:00:00,54.841,0.0,54.841,54.841,0,54.841,0.0,0.0,0.0,0.0,141.121,19.53,142.4659873128,54.841,0,54.841,86.28,19.53,88.4627565702,131.14
2020-01-21 10:30:00,61.814,0.0,61.814,61.814,0,61.814,0.0,0.0,0.0,0.0,144.184,18.56,145.3736546146,61.814,0,61.814,82.37,18.56,84.4351259844,131.62
2020-01-21 11:00:00,71.68,0.0,71.68,71.68,0,71.68,0.0,0.0,0.0,0.0,148.44,17.86,149.5105788899,71.68,0,71.68,76.76,17.86,78.8103876402,131.91
2020-01-21 11:30:00,80.266,0.0,80.266,80.266,0,80.266,0.0,0.0,0.0,0.0,153.186,17.41,154.1721722491,80.266,0,80.266,72.92,17.41,74.9695571549,132.19
2020-01-21 12:00:00,89.51,0.0,89.51,89.51,0,89.51,0.0,0.0,0.0,0.0,157.34,15.99,158.1504211186,89.51,0,89.51,67.83,15.99,69.6892315928,132.61
2020-01-21 12:30:00,85.807,0.0,85.807,85.807,0,85.807,0.0,0.0,0.0,0.0,154.967,16.2,155.8114600695,85.807,0,85.807,69.16,16.2,71.0320040545,132.61
2020-01-21 13:00:00,88.043,0.0,88.043,88.043,0,88.043,0.0,0.0,0.0,0.0,156.133,15.8,156.9304103385,88.043,0,88.043,68.09,15.8,69.8991280346,133.01
2020-01-21 13:30:00,90.048,0.0,90.048,90.048,0,90.048,0.0,0.0,0.0,0.0,155.678,14.71,156.3714289249,90.048,0,90.048,65.63,14.71,67.258315471,133.16
2020-01-21 14:00:00,84.486,0.0,84.486,84.486,0,84.486,0.0,0.0,0.0,0.0,149.486,14.05,150.1448190781,84.486,0,84.486,65.0,14.05,66.5011466067,133.42
2020-01-21 14:30:00,70.179,0.0,70.179,70.179,0,70.179,0.0,0.0,0.0,0.0,139.999,13.39,140.6378757697,70.179,0,70.179,69.82,13.39,71.0923659755,133.3
2020-01-21 15:00:00,52.125,0.0,52.125,52.125,0,52.125,0.0,0.0,0.0,0.0,129.035,12.37,129.6265718323,52.125,0,52.125,76.91,12.37,77.8984274552,133.12
2020-01-21 15:30:00,36.137,0.0,36.137,36.137,0,36.137,0.0,0.0,0.0,0.0,118.667,12.93,119.3693502914,36.137,0,36.137,82.53,12.93,83.5367332375,132.99
2020-01-21 16:00:00,33.377,0.0,33.377,33.377,0,33.377,0.0,0.0,0.0,0.0,119.927,14.46,120.7955997915,33.377,0,33.377,86.55,14.46,87.7496102555,132.36
2020-01-21 16:30:00,48.963,0.0,48.963,48.963,0,48.963,0.0,0.0,0.0,0.0,132.833,15.55,133.7400777217,48.963,0,48.963,83.87,15.55,85.2993516974,131.66
2020-01-21 17:00:00,47.75,0.0,47.75,47.75,0,47.75,0.0,0.0,0.0,0.0,138.09,17.02,139.1349291156,47.75,0,47.75,90.34,17.02,91.9292989204,130.88
2020-01-21 17:30:00,48.054,0.0,48.054,48.054,0,48.054,0.0,0.0,0.0,0.0,148.094,18.85,149.2888319199,48.054,0,48.054,100.04,18.85,101.800413064,130.3
2020-01-21 18:00:00,48.687,0.0,48.687,48.687,0,48.687,0.0,0.0,0.0,0.0,149.797,19.2,151.0224526652,48.687,0,48.687,101.11,19.2,102.9168212684,130.3
2020-01-21 18:30:00,48.439,0.0,48.439,48.439,0,48.439,0.0,0.0,0.0,0.0,148.459,18.47,149.6035279698,48.439,0,48.439,100.02,18.47,101.711067736,130.3
2020-01-21 19:00:00,46.352,0.0,46.352,46.352,0,46.352,0.0,0.0,0.0,0.0,144.862,18.21,146.002065547,46.352,0,46.352,98.51,18.21,100.178960865,130.3
2020-01-21 19:30:00,16.087,0.0,16.087,16.087,0,16.087,0.0,0.0,0.0,0.0,123.647,18.64,125.0441130522,16.087,0,16.087,107.56,18.64,109.1631952629,130.06
2020-01-21 20:00:00,13.496,0.0,13.496,13.496,0,13.496,0.0,0.0,0.0,0.0,118.416,16.63,119.5780329157,13.496,0,13.496,104.92,16.63,106.229766544,130.49
2020-01-21 20:30:00,13.488,0.0,13.488,13.488,0,13.488,0.0,0.0,0.0,0.0,112.808,14.87,113.7838378857,13.488,0,13.488,99.32,14.87,100.4269849194,131.03
2020-01-21 21:00:00,13.493,0.0,13.493,13.493,0,13.493,0.0,0.0,0.0,0.0,107.723,12.88,108.4902720478,13.493,0,13.493,94.23,12.88,95.1061895988,131.2
2020-01-21 21:30:00,13.475,0.0,13.475,13.475,0,13.475,0.0,0.0,0.0,0.0,99.725,10.75,100.3027323905,13.475,0,13.475,86.25,10.75,86.9173457947,131.54
2020-01-21 22:00:00,13.516,0.0,13.516,13.516,0,13.516,0.0,0.0,0.0,0.0,89.486,7.67,89.8141029906,13.516,0,13.516,75.97,7.67,76.3562034153,131.77
2020-01-21 22:30:00,13.358,0.0,13.358,13.358,0,13.358,0.0,0.0,0.0,0.0,82.458,4.96,82.6070418548,13.358,0,13.358,69.1,4.96,69.2777857614,132.28
2020-01-21 23:00:00,12.98,0.0,12.98,12.98,0,12.98,0.0,0.0,0.0,0.0,76.44,3.35,76.5133720339,12.98,0,12.98,63.46,3.35,63.548360325,132.93
2020-01-21 23:30:00,12.907,0.0,12.907,12.907,0,12.907,0.0,0.0,0.0,0.0,74.417,1.82,74.4392523404,12.907,0,12.907,61.51,1.82,61.5369198124,133.43
2020-01-22 00:00:00,13.117,0.0,13.117,13.117,0,13.117,0.0,0.0,0.0,0.0,72.397,1.12,72.4056628241,13.117,0,13.117,59.28,1.12,59.2905793529,133.43
2020-01-22 00:30:00,13.311,0.0,13.311,13.311,0,13.311,0.0,0.0,0.0,0.0,83.051,3.37,83.1193449264,13.311,0,13.311,69.74,3.37,69.8213756668,132.87
2020-01-22 01:00:00,13.0,0.0,13.0,13.0,0,13.0,0.0,0.0,0.0,0.0,84.81,4.15,84.9114750785,13.0,0,13.0,71.81,4.15,71.9298171831,132.39
2020-01-22 01:30:00,12.892,0.0,12.892,12.892,0,12.892,0.0,0.0,0.0,0.0,83.652,3.22,83.7139504742,12.892,0,12.892,70.76,3.22,70.8332266666,132.96
2020-01-22 02:00:00,12.929,0.0,12.929,12.929,0,12.929,0.0,0.0,0.0,0.0,82.269,2.26,82.3000362151,12.929,0,12.929,69.34,2.26,69.3768203365,133.56
2020-01-22 02:30:00,12.99,0.0,12.99,12.99,0,12.99,0.0,0.0,0.0,0.0,83.88,2.13,83.9070396332,12.99,0,12.99,70.89,2.13,70.9219923578,133.67
2020-01-22 03:00:00,13.087,0.0,13.087,13.087,0,13.087,0.0,0.0,0.0,0.0,83.337,1.67,83.3537309843,13.087,0,13.087,70.25,1.67,70.2698470185,133.89
2020-01-22 03:30:00,12.879,0.0,12.879,12.879,0,12.879,0.0,0.0,0.0,0.0,81.099,-0.21,81.0992718895,12.879,0,12.879,68.22,-0.21,68.2203232182,133.29
2020-01-22 04:00:00,12.889,0.0,12.889,12.889,0,12.889,0.0,0.0,0.0,0.0,78.539,-6.94,78.845025975,12.889,0,12.889,65.65,-6.94,66.0158018962,131.43
2020-01-22 04:30:00,12.715,0.0,12.715,12.715,0,12.715,0.0,0.0,0.0,0.0,76.185,-6.94,76.5004432994,12.715,0,12.715,63.47,-6.94,63.8482928511,131.43
2020-01-22 05:00:00,12.928,0.0,12.928,12.928,0,12.928,0.0,0.0,0.0,0.0,75.578,-6.89,75.8914104758,12.928,0,12.928,62.65,-6.89,63.0277288184,131.43
2020-01-22 05:30:00,13.073,0.0,13.073,13.073,0,13.073,0.0,0.0,0.0,0.0,74.953,-5.21,75.1338559439,13.073,0,13.073,61.88,-5.21,62.0989412148,130.68
2020-01-22 06:00:00,12.821,0.0,12.821,12.821,0,12.821,0.0,0.0,0.0,0.0,76.751,-3.64,76.8372670063,12.821,0,12.821,63.93,-3.64,64.0335419917,130.25
2020-01-22 06:30:00,12.706,0.0,12.706,12.706,0,12.706,0.0,0.0,0.0,0.0,83.216,0.47000000000000003,83.2173272582,12.706,0,12.706,70.51,0.47000000000000003,70.5115664271,129.49
2020-01-22 07:00:00,12.71,0.0,12.71,12.71,0,12.71,0.0,0.0,0.0,0.0,93.23,9.11,93.6740358904,12.71,0,12.71,80.52,9.11,81.0337121203,131.18
2020-01-22 07:30:00,16.324,0.0,16.324,16.324,0,16.324,0.0,0.0,0.0,0.0,106.134,12.97,106.9235561324,16.324,0,16.324,89.81,12.97,90.741704855,131.43
2020-01-22 08:00:00,19.099,0.0,19.099,19.099,0,19.099,0.0,0.0,0.0,0.0,113.459,14.64,114.3996253534,19.099,0,19.099,94.36,14.64,95.4889480516,130.88
2020-01-22 08:30:00,22.522,0.0,22.522,22.522,0,22.522,0.0,0.0,0.0,0.0,117.732,15.89,118.7994777935,22.522,0,22.522,95.21,15.89,96.5268677623,130.6
2020-01-22 09:00:00,20.194,0.0,20.194,20.194,0,20.194,0.0,0.0,0.0,0.0,117.514,17.53,118.8143135148,20.194,0,20.194,97.32,17.53,98.8862139026,130.6
2020-01-22 09:30:00,16.495,0.0,16.495,16.495,0,16.495,0.0,0.0,0.0,0.0,117.125,18.62,118.5958263389,16.495,0,16.495,100.63,18.62,102.3381712754,130.35
2020-01-22 10:00:00,25.831,0.0,25.831,25.831,0,25.831,0.0,0.0,0.0,0.0,123.231,18.0,124.5386661282,25.831,0,25.831,97.4,18.0,99.0492806637,130.87
2020-01-22 10:30:00,28.962,0.0,28.962,28.962,0,28.962,0.0,0.0,0.0,0.0,124.632,17.37,125.8366096333,28.962,0,28.962,95.67,17.37,97.2340773597,131.18
2020-01-22 11:00:00,31.525,0.0,31.525,31.525,0,31.525,0.0,0.0,0.0,0.0,125.845,17.38,127.039475853,31.525,0,31.525,94.32,17.38,95.9079079117,131.26
2020-01-22 11:30:00,36.689,0.0,36.689,36.689,0,36.689,0.0,0.0,0.0,0.0,129.139,17.5,130.3193436179,36.689,0,36.689,92.45,17.5,94.0917238656,131.35
2020-01-22 12:00:00,37.637,0.0,37.637,37.637,0,37.637,0.0,0.0,0.0,0.0,129.867,17.22,131.0036873107,37.637,0,37.637,92.23,17.22,93.823777903,131.49
2020-01-22 12:30:00,36.493,0.0,36.493,36.493,0,36.493,0.0,0.0,0.0,0.0,130.463,17.33,131.6089786793,36.493,0,36.493,93.97,17.33,95.554643006,131.49
2020-01-22 13:00:00,38.454,0.0,38.454,38.454,0,38.454,0.0,0.0,0.0,0.0,131.484,17.1,132.591297814,38.454,0,38.454,93.03,17.1,94.5885347175,131.57
2020-01-22 13:30:00,32.993,0.0,32.993,32.993,0,32.993,0.0,0.0,0.0,0.0,126.773,16.14,127.7962954432,32.993,0,32.993,93.78,16.14,95.1587515681,131.57
2020-01-22 14:00:00,22.127,0.0,22.127,22.127,0,22.127,0.0,0.0,0.0,0.0,117.727,15.77,118.7785310104,22.127,0,22.127,95.6,15.77,96.8919650952,131.71
2020-01-22 14:30:00,19.961,0.0,19.961,19.961,0,19.961,0.0,0.0,0.0,0.0,113.991,15.51,115.0413324897,19.961,0,19.961,94.03,15.51,95.3005823697,131.54
2020-01-22 15:00:00,20.252,0.0,20.252,20.252,0,20.252,0.0,0.0,0.0,0.0,113.402,15.06,114.3976276153,20.252,0,20.252,93.15,15.06,94.3595575445,131.75
2020-01-22 15:30:00,18.401,0.0,18.401,18.401,0,18.401,0.0,0.0,0.0,0.0,111.441,15.17,112.4687751378,18.401,0,18.401,93.04,15.17,94.2686082426,131.87
2020-01-22 16:00:00,16.238,0.0,16.238,16.238,0,16.238,0.0,0.0,0.0,0.0,112.718,16.35,113.8976295803,16.238,0,16.238,96.48,16.35,97.8555716349,131.4
2020-01-22 16:30:00,19.926,0.0,19.926,19.926,0,19.926,0.0,0.0,0.0,0.0,119.606,17.43,120.8693515164,19.926,0,19.926,99.68,17.43,101.1924270882,131.03
2020-01-22 17:00:00,27.848,0.0,27.848,27.848,0,27.848,0.0,0.0,0.0,0.0,130.708,18.14,131.9607550145,27.848,0,27.848,102.86,18.14,104.4473034597,130.69
2020-01-22 17:30:00,27.994,0.0,27.994,27.994,0,27.994,0.0,0.0,0.0,0.0,134.354,19.05,135.6978253916,27.994,0,27.994,106.36,19.05,108.0525432371,130.3
2020-01-22 18:00:00,28.442,0.0,28.442,28.442,0,28.442,0.0,0.0,0.0,0.0,134.452,18.13,135.6688512666,28.442,0,28.442,106.01,18.13,107.549137607,130.41
2020-01-22 18:30:00,28.412,0.0,28.412,28.412,0,28.412,0.0,0.0,0.0,0.0,133.032,17.22,134.1418705103,28.412,0,28.412,104.62,17.22,106.027698268,130.61
2020-01-22 19:00:00,26.195,0.0,26.195,26.195,0,26.195,0.0,0.0,0.0,0.0,129.545,16.64,130.6093282465,26.195,0,26.195,103.35,16.64,104.6810016192,130.89
2020-01-22 19:30:00,13.039,0.0,13.039,13.039,0,13.039,0.0,0.0,0.0,0.0,117.189,15.67,118.2320202864,13.039,0,13.039,104.15,15.67,105.3222265241,131.08
2020-01-22 20:00:00,8.523,0.0,8.523,8.523,0,8.523,0.0,0.0,0.0,0.0,108.433,14.2,109.3588381842,8.523,0,8.523,99.91,14.2,100.9140629447,131.08
2020-01-22 20:30:00,12.527,0.0,12.527,12.527,0,12.527,0.0,0.0,0.0,0.0,105.997,12.74,106.7598782736,12.527,0,12.527,93.47,12.74,94.3342382171,131.08
2020-01-22 21:00:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,94.969,10.8,95.5811224092,2.969,0,2.969,92.0,10.8,92.631744019,131.51
2020-01-22 21:30:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,91.002,7.91,91.3451263287,3.002,0,3.002,88.0,7.91,88.3547853826,131.77
2020-01-22 22:00:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,83.516,5.48,83.6955952007,2.956,0,2.956,80.56,5.48,80.7461701878,131.77
2020-01-22 22:30:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,74.23,3.44,74.3096662622,2.98,0,2.98,71.25,3.44,71.3329944696,132.3
2020-01-22 23:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,66.226,1.6,66.2453249369,3.036,0,3.036,63.19,1.6,63.210253124,132.65
2020-01-22 23:30:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,63.543,0.66,63.5464275078,3.033,0,3.033,60.51,0.66,60.513599298,133.23
2020-01-23 00:00:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,61.907,-0.19,61.9072915657,3.037,0,3.037,58.87,-0.19,58.870306607,133.59
2020-01-23 00:30:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,72.161,2.1,72.191550205,3.081,0,3.081,69.08,2.1,69.1119121426,132.83
2020-01-23 01:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,73.957,2.61,74.0030401335,3.157,0,3.157,70.8,2.61,70.8480917174,132.41
2020-01-23 01:30:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,71.989,1.85,72.0127670695,3.149,0,3.149,68.84,1.85,68.8648538806,132.66
2020-01-23 02:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,70.598,1.34,70.610715929,3.128,0,3.128,67.47,1.34,67.4833053429,133.01
2020-01-23 02:30:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,71.231,1.27,71.242320716,3.101,0,3.101,68.13,1.27,68.1418359013,133.01
2020-01-23 03:00:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,70.354,1.06,70.3619848782,3.054,0,3.054,67.3,1.06,67.3083471792,133.26
2020-01-23 03:30:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,68.613,0.62,68.6158011612,3.063,0,3.063,65.55,0.62,65.5529320473,133.64
2020-01-23 04:00:00,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0,65.981,-4.11,66.1088833743,3.091,0,3.091,62.89,-4.11,63.0241556865,132.56
2020-01-23 04:30:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,63.795,-7.89,64.2810557241,3.125,0,3.125,60.67,-7.89,61.1808875385,131.13
2020-01-23 05:00:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,62.807,-7.96,63.3094056914,3.167,0,3.167,59.64,-7.96,60.1688557312,131.13
2020-01-23 05:30:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,64.782,-7.04,65.1634032567,3.352,0,3.352,61.43,-7.04,61.8320830961,130.84
2020-01-23 06:00:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,67.367,-5.48,67.5895190766,3.717,0,3.717,63.65,-5.48,63.8854670485,130.84
2020-01-23 06:30:00,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0,74.697,-1.79,74.7184442357,3.6870000000000003,0,3.6870000000000003,71.01,-1.79,71.0325573241,129.84
2020-01-23 07:00:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,86.796,5.57,86.9745394699,3.676,0,3.676,83.12,5.57,83.3064181201,131.09
2020-01-23 07:30:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,93.376,11.47,94.0778309486,3.276,0,3.276,90.1,11.47,90.8271484745,131.57
2020-01-23 08:00:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,98.351,14.21,99.3722461304,3.371,0,3.371,94.98,14.21,96.0370996022,130.63
2020-01-23 08:30:00,14.241,0.0,14.241,14.241,0,14.241,0.0,0.0,0.0,0.0,106.101,15.28,107.1956183853,14.241,0,14.241,91.86,15.28,93.122167071,130.63
2020-01-23 09:00:00,23.174,0.0,23.174,23.174,0,23.174,0.0,0.0,0.0,0.0,112.154,15.76,113.255893074,23.174,0,23.174,88.98,15.76,90.3649157583,130.63
2020-01-23 09:30:00,26.07,0.0,26.07,26.07,0,26.07,0.0,0.0,0.0,0.0,115.15,16.22,116.2867614993,26.07,0,26.07,89.08,16.22,90.5446563857,130.5
2020-01-23 10:00:00,25.208,0.0,25.208,25.208,0,25.208,0.0,0.0,0.0,0.0,115.988,15.64,117.0377107773,25.208,0,25.208,90.78,15.64,92.117414206,131.0
2020-01-23 10:30:00,25.557,0.0,25.557,25.557,0,25.557,0.0,0.0,0.0,0.0,115.077,4.45,115.1630080755,25.557,0,25.557,89.52,4.45,89.6305355334,133.97
2020-01-23 11:00:00,26.778,0.0,26.778,26.778,0,26.778,0.0,0.0,0.0,0.0,115.968,4.43,116.0525825822,26.778,0,26.778,89.19,4.43,89.299949608,134.07
2020-01-23 11:30:00,29.987,0.0,29.987,29.987,0,29.987,0.0,0.0,0.0,0.0,118.227,4.52,118.3133717253,29.987,0,29.987,88.24,4.52,88.3556902525,134.07
2020-01-23 12:00:00,26.486,0.0,26.486,26.486,0,26.486,0.0,0.0,0.0,0.0,116.256,5.1,116.3678114257,26.486,0,26.486,89.77,5.1,89.9147535169,134.0
2020-01-23 12:30:00,24.148,0.0,24.148,24.148,0,24.148,0.0,0.0,0.0,0.0,114.858,5.12,114.9720599276,24.148,0,24.148,90.71,5.12,90.8543807419,134.0
2020-01-23 13:00:00,23.752,0.0,23.752,23.752,0,23.752,0.0,0.0,0.0,0.0,114.252,4.83,114.354048481,23.752,0,23.752,90.5,4.83,90.6287972998,134.0
2020-01-23 13:30:00,13.563,0.0,13.563,13.563,0,13.563,0.0,0.0,0.0,0.0,107.283,4.11,107.3616979607,13.563,0,13.563,93.72,4.11,93.8100767508,134.15
2020-01-23 14:00:00,9.41,0.0,9.41,9.41,0,9.41,0.0,0.0,0.0,0.0,103.23,3.9,103.3036441758,9.41,0,9.41,93.82,3.9,93.9010244886,134.15
2020-01-23 14:30:00,11.95,0.0,11.95,11.95,0,11.95,0.0,0.0,0.0,0.0,103.74,3.52,103.7997013483,11.95,0,11.95,91.79,3.52,91.8574683953,134.15
2020-01-23 15:00:00,7.98,0.0,7.98,7.98,0,7.98,0.0,0.0,0.0,0.0,101.77,4.01,101.8489715216,7.98,0,7.98,93.79,4.01,93.8756848177,134.15
2020-01-23 15:30:00,9.147,0.0,9.147,9.147,0,9.147,0.0,0.0,0.0,0.0,102.497,3.79,102.5670468962,9.147,0,9.147,93.35,3.79,93.4269051184,134.15
2020-01-23 16:00:00,9.016,0.0,9.016,9.016,0,9.016,0.0,0.0,0.0,0.0,105.486,4.7,105.5906539235,9.016,0,9.016,96.47,4.7,96.5844236924,133.93
2020-01-23 16:30:00,20.516,0.0,20.516,20.516,0,20.516,0.0,0.0,0.0,0.0,118.256,5.63,118.3899422924,20.516,0,20.516,97.74,5.63,97.9020147903,133.84
2020-01-23 17:00:00,24.461,0.0,24.461,24.461,0,24.461,0.0,0.0,0.0,0.0,125.071,7.74,125.3102655053,24.461,0,24.461,100.61,7.74,100.9072826906,133.36
2020-01-23 17:30:00,24.11,0.0,24.11,24.11,0,24.11,0.0,0.0,0.0,0.0,127.23,8.35,127.5037073971,24.11,0,24.11,103.12,8.35,103.4575125353,133.49
2020-01-23 18:00:00,24.602,0.0,24.602,24.602,0,24.602,0.0,0.0,0.0,0.0,127.912,8.09,128.1675771949,24.602,0,24.602,103.31,8.09,103.6262717654,133.61
2020-01-23 18:30:00,24.686,0.0,24.686,24.686,0,24.686,0.0,0.0,0.0,0.0,127.306,7.16,127.5071889581,24.686,0,24.686,102.62,7.16,102.8694804109,133.92
2020-01-23 19:00:00,21.596,0.0,21.596,21.596,0,21.596,0.0,0.0,0.0,0.0,122.986,5.68,123.1170930294,21.596,0,21.596,101.39,5.68,101.5489758688,134.03
2020-01-23 19:30:00,12.539,0.0,12.539,12.539,0,12.539,0.0,0.0,0.0,0.0,115.119,3.81,115.1820309814,12.539,0,12.539,102.58,3.81,102.6507306355,134.44
2020-01-23 20:00:00,11.236,0.0,11.236,11.236,0,11.236,0.0,0.0,0.0,0.0,109.576,1.34,109.5841930937,11.236,0,11.236,98.34,1.34,98.3491291268,134.97
2020-01-23 20:30:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,100.004,-0.28,100.0043919836,2.634,0,2.634,97.37,-0.28,97.3704025872,134.97
2020-01-23 21:00:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,96.143,0.17,96.1431502968,2.633,0,2.633,93.51,0.17,93.5101545288,134.49
2020-01-23 21:30:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,90.154,7.35,90.453116121,2.634,0,2.634,87.52,7.35,87.8280871931,132.41
2020-01-23 22:00:00,2.6310000000000002,0.0,2.6310000000000002,2.6310000000000002,0,2.6310000000000002,0.0,0.0,0.0,0.0,84.471,5.47,84.6479222486,2.6310000000000002,0,2.6310000000000002,81.84,5.47,82.0225974961,132.41
2020-01-23 22:30:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,74.745,3.56,74.8297308895,2.675,0,2.675,72.07,3.56,72.1578720584,132.75
2020-01-23 23:00:00,2.688,0.0,2.688,2.688,0,2.688,0.0,0.0,0.0,0.0,64.718,1.82,64.743585968,2.688,0,2.688,62.03,1.82,62.05669424,132.96
2020-01-23 23:30:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,60.831,0.48,60.8328937418,2.6710000000000003,0,2.6710000000000003,58.16,0.48,58.1619807091,133.53
2020-01-24 00:00:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,59.016,-0.4,59.017355549,2.686,0,2.686,56.33,-0.4,56.3314201845,133.43
2020-01-24 00:30:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,69.343,1.8,69.3663581933,2.7030000000000003,0,2.7030000000000003,66.64,1.8,66.6643052915,132.69
2020-01-24 01:00:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,70.903,2.2800000000000002,70.9396490617,2.723,0,2.723,68.18,2.2800000000000002,68.2181119645,132.36
2020-01-24 01:30:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,69.103,1.5,69.1192781285,2.7030000000000003,0,2.7030000000000003,66.4,1.5,66.4169406101,132.85
2020-01-24 02:00:00,2.697,0.0,2.697,2.697,0,2.697,0.0,0.0,0.0,0.0,67.727,1.09,67.7357706755,2.697,0,2.697,65.03,1.09,65.0391343731,133.29
2020-01-24 02:30:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,68.989,1.29,69.0010595643,2.649,0,2.649,66.34,1.29,66.3525410214,133.29
2020-01-24 03:00:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,68.095,0.9500000000000001,68.101626449,2.665,0,2.665,65.43,0.9500000000000001,65.43689632,133.61
2020-01-24 03:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,66.324,0.66,66.3272837978,2.684,0,2.684,63.64,0.66,63.6434222838,133.61
2020-01-24 04:00:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,64.027,-0.17,64.0272256856,2.487,0,2.487,61.54,-0.17,61.5402348062,134.0
2020-01-24 04:30:00,2.015,0.0,2.015,2.015,0,2.015,0.0,0.0,0.0,0.0,61.775,-0.5,61.7770234391,2.015,0,2.015,59.76,-0.5,59.7620916635,133.87
2020-01-24 05:00:00,2.301,0.0,2.301,2.301,0,2.301,0.0,0.0,0.0,0.0,60.691,-0.76,60.6957583444,2.301,0,2.301,58.39,-0.76,58.3949458429,133.87
2020-01-24 05:30:00,1.947,0.0,1.947,1.947,0,1.947,0.0,0.0,0.0,0.0,61.907,0.6000000000000001,61.9099075189,1.947,0,1.947,59.96,0.6000000000000001,59.9630019262,133.59
2020-01-24 06:00:00,1.928,0.0,1.928,1.928,0,1.928,0.0,0.0,0.0,0.0,63.778,1.82,63.8039629177,1.928,0,1.928,61.85,1.82,61.8767718938,133.67
2020-01-24 06:30:00,2.19,0.0,2.19,2.19,0,2.19,0.0,0.0,0.0,0.0,70.11,5.02,70.2894906796,2.19,0,2.19,67.92,5.02,68.1052626454,132.74
2020-01-24 07:00:00,1.888,0.0,1.888,1.888,0,1.888,0.0,0.0,0.0,0.0,76.798,9.37,77.3674977235,1.888,0,1.888,74.91,9.37,75.4937414625,132.38
2020-01-24 07:30:00,4.681,0.0,4.681,4.681,0,4.681,0.0,0.0,0.0,0.0,82.701,10.26,83.3350046559,4.681,0,4.681,78.02,10.26,78.6917276466,134.64
2020-01-24 08:00:00,2.032,0.0,2.032,2.032,0,2.032,0.0,0.0,0.0,0.0,84.932,11.55,85.7137510788,2.032,0,2.032,82.9,11.55,83.700731777,135.15
2020-01-24 08:30:00,2.309,0.0,2.309,2.309,0,2.309,0.0,0.0,0.0,0.0,87.869,12.85,88.8036241434,2.309,0,2.309,85.56,12.85,86.5195706184,135.15
2020-01-24 09:00:00,10.302,0.0,10.302,10.302,0,10.302,0.0,0.0,0.0,0.0,94.052,13.31,94.9891299255,10.302,0,10.302,83.75,13.31,84.8010530595,135.06
2020-01-24 09:30:00,21.4,0.0,21.4,21.4,0,21.4,0.0,0.0,0.0,0.0,104.63,14.03,105.5664615302,21.4,0,21.4,83.23,14.03,84.4042285671,135.22
2020-01-24 10:00:00,24.816,0.0,24.816,24.816,0,24.816,0.0,0.0,0.0,0.0,106.926,13.93,107.8295616981,24.816,0,24.816,82.11,13.93,83.2832336068,135.35
2020-01-24 10:30:00,19.914,0.0,19.914,19.914,0,19.914,0.0,0.0,0.0,0.0,104.094,13.41,104.9542230499,19.914,0,19.914,84.18,13.41,85.2414247887,135.72
2020-01-24 11:00:00,17.654,0.0,17.654,17.654,0,17.654,0.0,0.0,0.0,0.0,103.154,24.07,105.9250329998,17.654,0,17.654,85.5,24.07,88.8235042092,132.78
2020-01-24 11:30:00,21.22,0.0,21.22,21.22,0,21.22,0.0,0.0,0.0,0.0,105.57,24.89,108.4644503974,21.22,0,21.22,84.35,24.89,87.945634343,132.63
2020-01-24 12:00:00,31.536,0.0,31.536,31.536,0,31.536,0.0,0.0,0.0,0.0,110.556,24.24,113.1821838277,31.536,0,31.536,79.02,24.24,82.6543283803,132.32
2020-01-24 12:30:00,32.829,0.0,32.829,32.829,0,32.829,0.0,0.0,0.0,0.0,111.919,24.02,114.4675629207,32.829,0,32.829,79.09,24.02,82.6570535405,132.66
2020-01-24 13:00:00,22.575,0.0,22.575,22.575,0,22.575,0.0,0.0,0.0,0.0,105.905,22.7,108.3104751398,22.575,0,22.575,83.33,22.7,86.3665380804,134.3
2020-01-24 13:30:00,20.136,0.0,20.136,20.136,0,20.136,0.0,0.0,0.0,0.0,104.276,21.97,106.5653089706,20.136,0,20.136,84.14,21.97,86.9610286278,134.48
2020-01-24 14:00:00,16.813,0.0,16.813,16.813,0,16.813,0.0,0.0,0.0,0.0,101.413,21.7,103.7086619767,16.813,0,16.813,84.6,21.7,87.338708486,134.59
2020-01-24 14:30:00,15.141,0.0,15.141,15.141,0,15.141,0.0,0.0,0.0,0.0,99.221,21.42,101.5067645086,15.141,0,15.141,84.08,21.42,86.7655622929,134.59
2020-01-24 15:00:00,12.38,0.0,12.38,12.38,0,12.38,0.0,0.0,0.0,0.0,97.14,21.04,99.3924604787,12.38,0,12.38,84.76,21.04,87.3323491039,135.0
2020-01-24 15:30:00,14.265,0.0,14.265,14.265,0,14.265,0.0,0.0,0.0,0.0,99.065,20.28,101.11949676,14.265,0,14.265,84.8,20.28,87.1912747928,135.0
2020-01-24 16:00:00,13.475,0.0,13.475,13.475,0,13.475,0.0,0.0,0.0,0.0,104.815,20.82,106.862793455,13.475,0,13.475,91.34,20.82,93.6828052526,134.88
2020-01-24 16:30:00,15.93,0.0,15.93,15.93,0,15.93,0.0,0.0,0.0,0.0,111.97,22.07,114.1243435907,15.93,0,15.93,96.04,22.07,98.5432214817,134.63
2020-01-24 17:00:00,15.619,0.0,15.619,15.619,0,15.619,0.0,0.0,0.0,0.0,117.589,24.16,120.0453186134,15.619,0,15.619,101.97,24.16,104.7930651331,134.12
2020-01-24 17:30:00,22.922,0.0,22.922,22.922,0,22.922,0.0,0.0,0.0,0.0,127.602,25.38,130.1015557324,22.922,0,22.922,104.68,25.38,107.712797754,133.68
2020-01-24 18:00:00,24.281,0.0,24.281,24.281,0,24.281,0.0,0.0,0.0,0.0,129.021,25.03,131.4264788427,24.281,0,24.281,104.74,25.03,107.6892218377,133.68
2020-01-24 18:30:00,25.35,0.0,25.35,25.35,0,25.35,0.0,0.0,0.0,0.0,127.33,24.02,129.5758052261,25.35,0,25.35,101.98,24.02,104.7706103829,134.22
2020-01-24 19:00:00,23.377,0.0,23.377,23.377,0,23.377,0.0,0.0,0.0,0.0,122.557,22.74,124.6488100585,23.377,0,23.377,99.18,22.74,101.7535257374,134.5
2020-01-24 19:30:00,10.944,0.0,10.944,10.944,0,10.944,0.0,0.0,0.0,0.0,110.394,20.88,112.3512778566,10.944,0,10.944,99.45,20.88,101.6182901844,134.85
2020-01-24 20:00:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,99.042,20.05,101.0510775004,3.282,0,3.282,95.76,20.05,97.8364967688,134.38
2020-01-24 20:30:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,95.311,17.87,96.9717671335,2.8609999999999998,0,2.8609999999999998,92.45,17.87,94.1612414956,134.77
2020-01-24 21:00:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,90.786,15.86,92.1609320482,2.746,0,2.746,88.04,15.86,89.4571472829,134.93
2020-01-24 21:30:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,87.064,13.76,88.1446407673,2.974,0,2.974,84.09,13.76,85.2083663733,135.48
2020-01-24 22:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,83.177,7.01,83.4718720828,3.107,0,3.107,80.07,7.01,80.3762713741,134.19
2020-01-24 22:30:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,73.661,2.8,73.7141975538,3.061,0,3.061,70.6,2.8,70.6555022627,133.59
2020-01-24 23:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,64.498,1.34,64.5119183097,3.098,0,3.098,61.4,1.34,61.4146204092,133.51
2020-01-24 23:30:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,64.139,0.30000000000000004,64.1397015974,3.049,0,3.049,61.09,0.30000000000000004,61.0907366137,134.32
2020-01-25 00:00:00,3.203,0.0,3.203,3.203,0,3.203,0.0,0.0,0.0,0.0,62.573,-0.01,62.5730007991,3.203,0,3.203,59.37,-0.01,59.3700008422,134.19
2020-01-25 00:30:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,72.526,1.8399999999999999,72.5493368405,3.206,0,3.206,69.32,1.8399999999999999,69.3444157809,133.67
2020-01-25 01:00:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,73.477,2.06,73.5058713913,3.297,0,3.297,70.18,2.06,70.2102271752,133.4
2020-01-25 01:30:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,71.039,1.6099999999999999,71.0572418618,3.269,0,3.269,67.77,1.6099999999999999,67.7891215462,133.59
2020-01-25 02:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,69.37,1.0,69.3772073523,3.2800000000000002,0,3.2800000000000002,66.09,1.0,66.0975650081,134.0
2020-01-25 02:30:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,69.537,1.33,69.5497179649,3.277,0,3.277,66.26,1.33,66.2733468296,133.89
2020-01-25 03:00:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,68.863,0.98,68.8699729127,3.243,0,3.243,65.62,0.98,65.6273174829,134.22
2020-01-25 03:30:00,5.353,0.0,5.353,5.353,0,5.353,0.0,0.0,0.0,0.0,67.903,0.27,67.903536793,5.353,0,5.353,62.55,0.27,62.5505827311,134.44
2020-01-25 04:00:00,3.234,0.0,3.234,3.234,0,3.234,0.0,0.0,0.0,0.0,63.844,-0.49,63.8458803369,3.234,0,3.234,60.61,-0.49,60.6119806639,134.07
2020-01-25 04:30:00,3.24,0.0,3.24,3.24,0,3.24,0.0,0.0,0.0,0.0,61.55,-0.77,61.554816221,3.24,0,3.24,58.31,-0.77,58.315083812,133.95
2020-01-25 05:00:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,60.226,-1.02,60.2346368463,3.2560000000000002,0,3.2560000000000002,56.97,-1.02,56.97913039,133.95
2020-01-25 05:30:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,59.733,-0.88,59.7394818273,3.253,0,3.253,56.48,-0.88,56.4868551081,133.75
2020-01-25 06:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,59.803,-0.51,59.8051746005,3.253,0,3.253,56.55,-0.51,56.552299688,133.6
2020-01-25 06:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,62.661,0.03,62.6610071815,3.201,0,3.201,59.46,0.03,59.4600075681,133.77
2020-01-25 07:00:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,64.978,1.07,64.9868093077,3.178,0,3.178,61.8,1.07,61.8092622509,133.45
2020-01-25 07:30:00,17.113,0.0,17.113,17.113,0,17.113,0.0,0.0,0.0,0.0,76.003,2.35,76.0393221235,17.113,0,17.113,58.89,2.35,58.9368696149,133.45
2020-01-25 08:00:00,23.94,0.0,23.94,23.94,0,23.94,0.0,0.0,0.0,0.0,85.27,3.59,85.3455388406,23.94,0,23.94,61.33,3.59,61.4349818914,133.23
2020-01-25 08:30:00,20.573,0.0,20.573,20.573,0,20.573,0.0,0.0,0.0,0.0,90.313,4.96,90.4490993266,20.573,0,20.573,69.74,4.96,69.9161583613,132.77
2020-01-25 09:00:00,19.529,0.0,19.529,19.529,0,19.529,0.0,0.0,0.0,0.0,94.209,7.54,94.5102496082,19.529,0,19.529,74.68,7.54,75.0596695969,132.17
2020-01-25 09:30:00,21.205,0.0,21.205,21.205,0,21.205,0.0,0.0,0.0,0.0,99.725,8.77,100.1098822545,21.205,0,21.205,78.52,8.77,79.0082483036,131.97
2020-01-25 10:00:00,26.729,0.0,26.729,26.729,0,26.729,0.0,0.0,0.0,0.0,104.879,8.8,105.2475398335,26.729,0,26.729,78.15,8.8,78.6438967753,131.97
2020-01-25 10:30:00,15.217,0.0,15.217,15.217,0,15.217,0.0,0.0,0.0,0.0,97.607,9.97,98.1148681342,15.217,0,15.217,82.39,9.97,82.9910416852,131.78
2020-01-25 11:00:00,12.151,0.0,12.151,12.151,0,12.151,0.0,0.0,0.0,0.0,95.451,10.23,95.9976369553,12.151,0,12.151,83.3,10.23,83.9258178393,131.78
2020-01-25 11:30:00,11.546,0.0,11.546,11.546,0,11.546,0.0,0.0,0.0,0.0,97.416,9.86,97.9137204686,11.546,0,11.546,85.87,9.86,86.4342322231,131.68
2020-01-25 12:00:00,11.257,0.0,11.257,11.257,0,11.257,0.0,0.0,0.0,0.0,98.657,9.51,99.1142963906,11.257,0,11.257,87.4,9.51,87.9158694435,131.6
2020-01-25 12:30:00,10.739,0.0,10.739,10.739,0,10.739,0.0,0.0,0.0,0.0,98.369,9.44,98.8209176288,10.739,0,10.739,87.63,9.44,88.136998474,131.78
2020-01-25 13:00:00,9.31,0.0,9.31,9.31,0,9.31,0.0,0.0,0.0,0.0,97.62,9.6,98.0908986604,9.31,0,9.31,88.31,9.6,88.8302656756,131.89
2020-01-25 13:30:00,8.881,0.0,8.881,8.881,0,8.881,0.0,0.0,0.0,0.0,97.641,8.74,98.0313851835,8.881,0,8.881,88.76,8.74,89.1892661703,132.49
2020-01-25 14:00:00,8.021,0.0,8.021,8.021,0,8.021,0.0,0.0,0.0,0.0,96.231,8.11,96.5721360487,8.021,0,8.021,88.21,8.11,88.5820309092,132.49
2020-01-25 14:30:00,6.814,0.0,6.814,6.814,0,6.814,0.0,0.0,0.0,0.0,93.424,7.78,93.7473849022,6.814,0,6.814,86.61,7.78,86.9587287166,132.11
2020-01-25 15:00:00,6.239,0.0,6.239,6.239,0,6.239,0.0,0.0,0.0,0.0,92.209,7.63,92.524140531,6.239,0,6.239,85.97,7.63,86.3079243175,132.11
2020-01-25 15:30:00,4.642,0.0,4.642,4.642,0,4.642,0.0,0.0,0.0,0.0,91.372,7.84,91.7077313208,4.642,0,4.642,86.73,7.84,87.0836293456,132.11
2020-01-25 16:00:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,92.595,8.15,92.9529801835,3.815,0,3.815,88.78,8.15,89.153299995,132.02
2020-01-25 16:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,95.778,9.26,96.2245960449,3.198,0,3.198,92.58,9.26,93.0419475291,131.74
2020-01-25 17:00:00,18.582,0.0,18.582,18.582,0,18.582,0.0,0.0,0.0,0.0,111.232,15.25,112.2725270224,18.582,0,18.582,92.65,15.25,93.8966719325,133.06
2020-01-25 17:30:00,25.493,0.0,25.493,25.493,0,25.493,0.0,0.0,0.0,0.0,121.333,20.31,123.0211079002,25.493,0,25.493,95.84,20.31,97.9683709163,133.89
2020-01-25 18:00:00,21.427,0.0,21.427,21.427,0,21.427,0.0,0.0,0.0,0.0,119.747,20.43,121.4772773361,21.427,0,21.427,98.32,20.43,100.4201538537,134.14
2020-01-25 18:30:00,20.199,0.0,20.199,20.199,0,20.199,0.0,0.0,0.0,0.0,117.039,19.32,118.6228895323,20.199,0,20.199,96.84,19.32,98.7484075821,134.36
2020-01-25 19:00:00,20.234,0.0,20.234,20.234,0,20.234,0.0,0.0,0.0,0.0,113.664,17.71,115.0354249612,20.234,0,20.234,93.43,17.71,95.0936853845,134.93
2020-01-25 19:30:00,18.894,0.0,18.894,18.894,0,18.894,0.0,0.0,0.0,0.0,108.874,15.76,110.0087518155,18.894,0,18.894,89.98,15.76,91.349756431,135.12
2020-01-25 20:00:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,91.206,10.73,91.8350006043,2.906,0,2.906,88.3,10.73,88.9495525565,134.13
2020-01-25 20:30:00,2.8120000000000003,0.0,2.8120000000000003,2.8120000000000003,0,2.8120000000000003,0.0,0.0,0.0,0.0,87.942,5.84,88.1356963097,2.8120000000000003,0,2.8120000000000003,85.13,5.84,85.3300796906,133.67
2020-01-25 21:00:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,85.024,4.2,85.1276722106,2.904,0,2.904,82.12,4.2,82.2273336549,133.57
2020-01-25 21:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,80.594,2.91,80.6465184369,2.924,0,2.924,77.67,2.91,77.7244942087,133.71
2020-01-25 22:00:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,76.092,1.02,76.098836154,2.982,0,2.982,73.11,1.02,73.1171149595,134.05
