Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-25 22:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,71.105,-0.22,71.1053403409,2.865,0,2.865,68.24,-0.22,68.2403546298,134.05
2020-01-25 23:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,67.27,-1.6,67.2890251081,3.0,0,3.0,64.27,-1.6,64.2899128946,134.63
2020-01-25 23:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,66.714,-2.12,66.747675585,2.9939999999999998,0,2.9939999999999998,63.72,-2.12,63.7552570381,134.74
2020-01-26 00:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,65.088,-2.47,65.1348496889,2.988,0,2.988,62.1,-2.47,62.1491021657,134.83
2020-01-26 00:30:00,2.959,0.0,2.959,2.959,0,2.959,0.0,0.0,0.0,0.0,75.099,0.15,75.0991498021,2.959,0,2.959,72.14,0.15,72.1401559466,133.9
2020-01-26 01:00:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,76.841,0.67,76.8439209112,3.021,0,3.021,73.82,0.67,73.8230404413,133.66
2020-01-26 01:30:00,2.9450000000000003,0.0,2.9450000000000003,2.9450000000000003,0,2.9450000000000003,0.0,0.0,0.0,0.0,73.985,-0.04,73.985010813,2.9450000000000003,0,2.9450000000000003,71.04,-0.04,71.0400112613,134.05
2020-01-26 02:00:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,71.927,-1.18,71.936678607,2.997,0,2.997,68.93,-1.18,68.9400993617,134.55
2020-01-26 02:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,71.58,-0.92,71.5859120218,2.91,0,2.91,68.67,-0.92,68.6761625311,134.19
2020-01-26 03:00:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,70.673,-1.4,70.6868653216,2.993,0,2.993,67.68,-1.4,67.6944783568,134.47
2020-01-26 03:30:00,2.895,0.0,2.895,2.895,0,2.895,0.0,0.0,0.0,0.0,67.955,-2.0,67.9844248707,2.895,0,2.895,65.06,-2.0,65.0907335955,134.6
2020-01-26 04:00:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,65.254,-2.92,65.3192997207,2.894,0,2.894,62.36,-2.92,62.4283269037,134.99
2020-01-26 04:30:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,63.784,-3.32,63.87034567,2.884,0,2.884,60.9,-3.32,60.9904287573,134.99
2020-01-26 05:00:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,63.541,-4.11,63.6737840952,2.8810000000000002,0,2.8810000000000002,60.66,-4.11,60.7990764732,135.23
2020-01-26 05:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,62.664,-3.91,62.7858662121,2.894,0,2.894,59.77,-3.91,59.8977545489,135.23
2020-01-26 06:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,61.405,-3.4,61.4990571066,2.925,0,2.925,58.48,-3.4,58.5787538276,134.99
2020-01-26 06:30:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,63.479,-2.52,63.529,2.979,0,2.979,60.5,-2.52,60.5524599005,134.99
2020-01-26 07:00:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,66.097,-1.62,66.1168496603,3.517,0,3.517,62.58,-1.62,62.6009648488,134.99
2020-01-26 07:30:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,67.041,-1.07,67.0495382609,3.511,0,3.511,63.53,-1.07,63.5390100647,134.99
2020-01-26 08:00:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,69.564,-0.21,69.5643169736,3.314,0,3.314,66.25,-0.21,66.2503328294,134.79
2020-01-26 08:30:00,5.411,0.0,5.411,5.411,0,5.411,0.0,0.0,0.0,0.0,73.161,0.59,73.1633789611,5.411,0,5.411,67.75,0.59,67.752568955,134.42
2020-01-26 09:00:00,9.93,0.0,9.93,9.93,0,9.93,0.0,0.0,0.0,0.0,76.22,2.18,76.2511691714,9.93,0,9.93,66.29,2.18,66.3258358409,133.65
2020-01-26 09:30:00,10.407,0.0,10.407,10.407,0,10.407,0.0,0.0,0.0,0.0,82.157,3.66,82.2384839902,10.407,0,10.407,71.75,3.66,71.8432884826,133.31
2020-01-26 10:00:00,9.838,0.0,9.838,9.838,0,9.838,0.0,0.0,0.0,0.0,85.298,5.69,85.4875716347,9.838,0,9.838,75.46,5.69,75.6742208417,132.88
2020-01-26 10:30:00,10.018,0.0,10.018,10.018,0,10.018,0.0,0.0,0.0,0.0,90.148,6.65,90.3929444371,10.018,0,10.018,80.13,6.65,80.4054687195,133.16
2020-01-26 11:00:00,9.848,0.0,9.848,9.848,0,9.848,0.0,0.0,0.0,0.0,92.478,7.78,92.804681369,9.848,0,9.848,82.63,7.78,82.9954534899,132.63
2020-01-26 11:30:00,10.534,0.0,10.534,10.534,0,10.534,0.0,0.0,0.0,0.0,95.674,8.02,96.0095551286,10.534,0,10.534,85.14,8.02,85.5168989148,132.47
2020-01-26 12:00:00,11.46,0.0,11.46,11.46,0,11.46,0.0,0.0,0.0,0.0,98.59,8.62,98.9661179394,11.46,0,11.46,87.13,8.62,87.5553613436,132.47
2020-01-26 12:30:00,14.191,0.0,14.191,14.191,0,14.191,0.0,0.0,0.0,0.0,101.521,9.17,101.9343040443,14.191,0,14.191,87.33,9.17,87.8101235621,132.19
2020-01-26 13:00:00,12.716,0.0,12.716,12.716,0,12.716,0.0,0.0,0.0,0.0,102.036,9.25,102.454418138,12.716,0,12.716,89.32,9.25,89.797688723,132.19
2020-01-26 13:30:00,15.839,0.0,15.839,15.839,0,15.839,0.0,0.0,0.0,0.0,102.529,8.38,102.8708911257,15.839,0,15.839,86.69,8.38,87.0940899258,132.58
2020-01-26 14:00:00,15.271,0.0,15.271,15.271,0,15.271,0.0,0.0,0.0,0.0,99.221,7.43,99.4988027114,15.271,0,15.271,83.95,7.43,84.2781549395,132.8
2020-01-26 14:30:00,19.654,0.0,19.654,19.654,0,19.654,0.0,0.0,0.0,0.0,98.954,6.08,99.1406098226,19.654,0,19.654,79.3,6.08,79.5327379134,133.1
2020-01-26 15:00:00,27.704,0.0,27.704,27.704,0,27.704,0.0,0.0,0.0,0.0,100.304,5.17,100.4371510747,27.704,0,27.704,72.6,5.17,72.7838505439,133.23
2020-01-26 15:30:00,17.474,0.0,17.474,17.474,0,17.474,0.0,0.0,0.0,0.0,93.534,5.1,93.672937159,17.474,0,17.474,76.06,5.1,76.230791679,133.33
2020-01-26 16:00:00,9.421,0.0,9.421,9.421,0,9.421,0.0,0.0,0.0,0.0,92.241,6.68,92.4825631187,9.421,0,9.421,82.82,6.68,83.0889571483,133.06
2020-01-26 16:30:00,12.437,0.0,12.437,12.437,0,12.437,0.0,0.0,0.0,0.0,100.517,7.35,100.7853649544,12.437,0,12.437,88.08,7.35,88.3861352249,132.95
2020-01-26 17:00:00,16.777,0.0,16.777,16.777,0,16.777,0.0,0.0,0.0,0.0,108.167,9.48,108.5816296111,16.777,0,16.777,91.39,9.48,91.8803705913,132.19
2020-01-26 17:30:00,17.915,0.0,17.915,17.915,0,17.915,0.0,0.0,0.0,0.0,115.275,11.86,115.8834985017,17.915,0,17.915,97.36,11.86,98.0797084009,132.19
2020-01-26 18:00:00,17.963,0.0,17.963,17.963,0,17.963,0.0,0.0,0.0,0.0,116.453,11.85,117.0543621955,17.963,0,17.963,98.49,11.85,99.2003155237,133.9
2020-01-26 18:30:00,17.959,0.0,17.959,17.959,0,17.959,0.0,0.0,0.0,0.0,114.239,10.85,114.7530898103,17.959,0,17.959,96.28,10.85,96.8894261517,133.78
2020-01-26 19:00:00,12.433,0.0,12.433,12.433,0,12.433,0.0,0.0,0.0,0.0,106.453,8.83,106.8185850356,12.433,0,12.433,94.02,8.83,94.4337296732,134.12
2020-01-26 19:30:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,97.833,7.59,98.1269789049,3.003,0,3.003,94.83,7.59,95.1332591684,134.31
2020-01-26 20:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,94.14,5.25,94.2862773684,3.03,0,3.03,91.11,5.25,91.2611341152,135.29
2020-01-26 20:30:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,90.584,3.71,90.6599424002,2.974,0,2.974,87.61,3.71,87.6885180625,135.94
2020-01-26 21:00:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,86.631,7.29,86.9371857205,3.021,0,3.021,83.61,7.29,83.9272077458,134.51
2020-01-26 21:30:00,2.915,0.0,2.915,2.915,0,2.915,0.0,0.0,0.0,0.0,82.845,7.08,83.1469808532,2.915,0,2.915,79.93,7.08,80.2429517154,133.96
2020-01-26 22:00:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,75.28,5.66,75.4924764463,3.01,0,3.01,72.27,5.66,72.4912994779,134.63
2020-01-26 22:30:00,2.959,0.0,2.959,2.959,0,2.959,0.0,0.0,0.0,0.0,69.359,4.68,69.5167122425,2.959,0,2.959,66.4,4.68,66.5647233901,134.97
2020-01-26 23:00:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,64.656,3.25,64.7376307568,2.996,0,2.996,61.66,3.25,61.7455917455,134.6
2020-01-26 23:30:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,62.714,2.88,62.780093947,2.914,0,2.914,59.8,2.88,59.869311003199996,134.6
2020-01-27 00:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,61.839,2.66,61.8961834122,2.909,0,2.909,58.93,2.66,58.9900033904,134.87
2020-01-27 00:30:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,71.773,0.18,71.7732257113,2.633,0,2.633,69.14,0.18,69.1402343068,134.87
2020-01-27 01:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,73.921,-0.39,73.9220287939,3.301,0,3.301,70.62,-0.39,70.6210768822,134.7
2020-01-27 01:30:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,71.274,-0.87,71.2793095926,3.024,0,3.024,68.25,-0.87,68.2555448297,134.82
2020-01-27 02:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,69.364,-1.25,69.3752621328,2.654,0,2.654,66.71,-1.25,66.72171011,135.15
2020-01-27 02:30:00,2.636,0.0,2.636,2.636,0,2.636,0.0,0.0,0.0,0.0,69.996,-0.61,69.9986579586,2.636,0,2.636,67.36,-0.61,67.3627619683,134.99
2020-01-27 03:00:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,68.834,-1.58,68.8521310927,3.304,0,3.304,65.53,-1.58,65.5490449969,135.59
2020-01-27 03:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,65.658,-1.97,65.6875472521,2.8280000000000003,0,2.8280000000000003,62.83,-1.97,62.860876545,135.59
2020-01-27 04:00:00,2.661,0.0,2.661,2.661,0,2.661,0.0,0.0,0.0,0.0,63.081,-2.54,63.1321167157,2.661,0,2.661,60.42,-2.54,60.4733660383,135.83
2020-01-27 04:30:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,60.518,-2.39,60.5651750101,2.628,0,2.628,57.89,-2.39,57.9393148044,135.27
2020-01-27 05:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,59.733,-2.14,59.7713216267,2.623,0,2.623,57.11,-2.14,57.1500804899,135.15
2020-01-27 05:30:00,2.564,0.0,2.564,2.564,0,2.564,0.0,0.0,0.0,0.0,61.684,-2.24,61.7246584114,2.564,0,2.564,59.12,-2.24,59.1624205049,135.37
2020-01-27 06:00:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,63.924,-3.91,64.0434686444,2.504,0,2.504,61.42,-3.91,61.544329552,132.6
2020-01-27 06:30:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,70.854,-6.51,71.1524378781,2.534,0,2.534,68.32,-6.51,68.6294579608,134.36
2020-01-27 07:00:00,2.549,0.0,2.549,2.549,0,2.549,0.0,0.0,0.0,0.0,78.419,-2.88,78.471867322,2.549,0,2.549,75.87,-2.88,75.9246422448,133.8
2020-01-27 07:30:00,2.555,0.0,2.555,2.555,0,2.555,0.0,0.0,0.0,0.0,85.005,0.31,85.005565259,2.555,0,2.555,82.45,0.31,82.4505827754,132.99
2020-01-27 08:00:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,89.254,2.3,89.2836296081,2.834,0,2.834,86.42,2.3,86.4506009233,132.49
2020-01-27 08:30:00,7.786,0.0,7.786,7.786,0,7.786,0.0,0.0,0.0,0.0,93.906,3.6,93.9749798404,7.786,0,7.786,86.12,3.6,86.1952110039,132.67
2020-01-27 09:00:00,13.343,0.0,13.343,13.343,0,13.343,0.0,0.0,0.0,0.0,98.093,4.2,98.1828735014,13.343,0,13.343,84.75,4.2,84.8540069767,132.77
2020-01-27 09:30:00,16.322,0.0,16.322,16.322,0,16.322,0.0,0.0,0.0,0.0,102.462,4.8,102.5743703076,16.322,0,16.322,86.14,4.8,86.2736321248,132.86
2020-01-27 10:00:00,17.366,0.0,17.366,17.366,0,17.366,0.0,0.0,0.0,0.0,102.976,4.99,103.0968315517,17.366,0,17.366,85.61,4.99,85.7553042091,132.86
2020-01-27 10:30:00,18.564,0.0,18.564,18.564,0,18.564,0.0,0.0,0.0,0.0,102.794,4.32,102.8847356803,18.564,0,18.564,84.23,4.32,84.3407096247,132.96
2020-01-27 11:00:00,19.721,0.0,19.721,19.721,0,19.721,0.0,0.0,0.0,0.0,103.011,4.11,103.0929591243,19.721,0,19.721,83.29,4.11,83.3913436755,132.96
2020-01-27 11:30:00,17.058,0.0,17.058,17.058,0,17.058,0.0,0.0,0.0,0.0,101.368,5.05,101.4937137167,17.058,0,17.058,84.31,5.05,84.4611070257,132.44
2020-01-27 12:00:00,17.456,0.0,17.456,17.456,0,17.456,0.0,0.0,0.0,0.0,102.346,5.49,102.4931403363,17.456,0,17.456,84.89,5.49,85.0673392084,132.6
2020-01-27 12:30:00,11.996,0.0,11.996,11.996,0,11.996,0.0,0.0,0.0,0.0,101.806,6.39,102.006341646,11.996,0,11.996,89.81,6.39,90.0370379344,132.51
2020-01-27 13:00:00,16.617,0.0,16.617,16.617,0,16.617,0.0,0.0,0.0,0.0,108.117,6.26,108.2980761094,16.617,0,16.617,91.5,6.26,91.7138898968,132.79
2020-01-27 13:30:00,24.864,0.0,24.864,24.864,0,24.864,0.0,0.0,0.0,0.0,114.814,5.49,114.9451812648,24.864,0,24.864,89.95,5.49,90.117382341,133.22
2020-01-27 14:00:00,28.705,0.0,28.705,28.705,0,28.705,0.0,0.0,0.0,0.0,116.625,4.99,116.7317040268,28.705,0,28.705,87.92,4.99,88.0614927196,133.53
2020-01-27 14:30:00,34.959,0.0,34.959,34.959,0,34.959,0.0,0.0,0.0,0.0,118.169,3.68,118.2262870981,34.959,0,34.959,83.21,3.68,83.2913350835,134.66
2020-01-27 15:00:00,35.191,0.0,35.191,35.191,0,35.191,0.0,0.0,0.0,0.0,114.731,2.5,114.758234393,35.191,0,35.191,79.54,2.5,79.57927871,134.9
2020-01-27 15:30:00,35.469,0.0,35.469,35.469,0,35.469,0.0,0.0,0.0,0.0,113.269,2.08,113.2880962899,35.469,0,35.469,77.8,2.08,77.8277996605,134.82
2020-01-27 16:00:00,31.232,0.0,31.232,31.232,0,31.232,0.0,0.0,0.0,0.0,111.592,2.5300000000000002,111.6206762388,31.232,0,31.232,80.36,2.5300000000000002,80.3998165421,134.52
2020-01-27 16:30:00,16.246,0.0,16.246,16.246,0,16.246,0.0,0.0,0.0,0.0,107.096,4.13,107.1756041084,16.246,0,16.246,90.85,4.13,90.9438255188,134.0
2020-01-27 17:00:00,17.209,0.0,17.209,17.209,0,17.209,0.0,0.0,0.0,0.0,113.979,5.93,114.1331561861,17.209,0,17.209,96.77,5.93,96.951522938,133.53
2020-01-27 17:30:00,20.769,0.0,20.769,20.769,0,20.769,0.0,0.0,0.0,0.0,124.009,8.61,124.3075387135,20.769,0,20.769,103.24,8.61,103.5984058758,132.8
2020-01-27 18:00:00,22.595,0.0,22.595,22.595,0,22.595,0.0,0.0,0.0,0.0,127.135,8.9,127.4461385253,22.595,0,22.595,104.54,8.9,104.9181662059,132.8
2020-01-27 18:30:00,22.781,0.0,22.781,22.781,0,22.781,0.0,0.0,0.0,0.0,124.901,7.64,125.1344453018,22.781,0,22.781,102.12,7.64,102.4053904831,132.95
2020-01-27 19:00:00,22.829,0.0,22.829,22.829,0,22.829,0.0,0.0,0.0,0.0,121.099,6.21,121.2581209693,22.829,0,22.829,98.27,6.21,98.4660195194,133.14
2020-01-27 19:30:00,11.131,0.0,11.131,11.131,0,11.131,0.0,0.0,0.0,0.0,108.401,5.1,108.5209049032,11.131,0,11.131,97.27,5.1,97.4036082494,132.82
2020-01-27 20:00:00,12.746,0.0,12.746,12.746,0,12.746,0.0,0.0,0.0,0.0,107.426,2.7199999999999998,107.4604293496,12.746,0,12.746,94.68,2.7199999999999998,94.7190624954,133.29
2020-01-27 20:30:00,12.668,0.0,12.668,12.668,0,12.668,0.0,0.0,0.0,0.0,104.038,0.84,104.0413910134,12.668,0,12.668,91.37,0.84,91.373861142,133.52
2020-01-27 21:00:00,12.664,0.0,12.664,12.664,0,12.664,0.0,0.0,0.0,0.0,99.514,-1.2,99.5212348999,12.664,0,12.664,86.85,-1.2,86.8582897598,133.65
2020-01-27 21:30:00,12.693,0.0,12.693,12.693,0,12.693,0.0,0.0,0.0,0.0,93.953,-3.54,94.0196671394,12.693,0,12.693,81.26,-3.54,81.3370714988,134.22
2020-01-27 22:00:00,12.744,0.0,12.744,12.744,0,12.744,0.0,0.0,0.0,0.0,88.274,-5.66,88.4552693512,12.744,0,12.744,75.53,-5.66,75.741775131,134.79
2020-01-27 22:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,74.441,-6.99,74.7684598009,3.201,0,3.201,71.24,-6.99,71.5821046072,133.64
2020-01-27 23:00:00,2.649,0.0,2.649,2.649,0,2.649,0.0,0.0,0.0,0.0,67.949,-7.59,68.3715927926,2.649,0,2.649,65.3,-7.59,65.7396235158,133.06
2020-01-27 23:30:00,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0,65.239,-8.27,65.7610828758,2.769,0,2.769,62.47,-8.27,63.0150283663,133.51
2020-01-28 00:00:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,63.849,-8.38,64.3965775566,2.829,0,2.829,61.02,-8.38,61.5927333376,132.86
2020-01-28 00:30:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,74.634,-5.67,74.8490671685,2.754,0,2.754,71.88,-5.67,72.1032821722,132.12
2020-01-28 01:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,76.708,-5.19,76.883375082,2.988,0,2.988,73.72,-5.19,73.9024661294,131.82
2020-01-28 01:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,74.795,-5.71,75.0126397682,2.865,0,2.865,71.93,-5.71,72.1562817778,132.06
2020-01-28 02:00:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,73.669,-6.37,73.9438872457,2.849,0,2.849,70.82,-6.37,71.1059020054,132.61
2020-01-28 02:30:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,74.752,-6.27,75.014494626,2.902,0,2.902,71.85,-6.27,72.1230573395,132.61
2020-01-28 03:00:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,73.57,-6.58,73.8636669818,2.81,0,2.81,70.76,-6.58,71.0652798489,132.88
2020-01-28 03:30:00,4.831,0.0,4.831,4.831,0,4.831,0.0,0.0,0.0,0.0,73.271,-7.43,73.646753771,4.831,0,4.831,68.44,-7.43,68.842127364,133.34
2020-01-28 04:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,69.737,-7.78,70.1696342373,2.787,0,2.787,66.95,-7.78,67.4005259623,133.15
2020-01-28 04:30:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,68.458,-7.86,68.9077453121,2.768,0,2.768,65.69,-7.86,66.1585648272,133.15
2020-01-28 05:00:00,2.75,0.0,2.75,2.75,0,2.75,0.0,0.0,0.0,0.0,67.64,-7.65,68.0712281364,2.75,0,2.75,64.89,-7.65,65.3393801623,132.91
2020-01-28 05:30:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,69.591,-6.76,69.9185589168,2.761,0,2.761,66.83,-6.76,67.171024259,132.57
2020-01-28 06:00:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,72.494,-5.79,72.7248522584,2.634,0,2.634,69.86,-5.79,70.0995271025,132.99
2020-01-28 06:30:00,2.526,0.0,2.526,2.526,0,2.526,0.0,0.0,0.0,0.0,79.666,-3.18,79.7294422155,2.526,0,2.526,77.14,-3.18,77.2055179375,132.65
2020-01-28 07:00:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,89.958,2.38,89.9894780738,2.718,0,2.718,87.24,2.38,87.2724584276,132.29
2020-01-28 07:30:00,4.45,0.0,4.45,4.45,0,4.45,0.0,0.0,0.0,0.0,98.75,10.33,99.2888281732,4.45,0,4.45,94.3,10.33,94.8641075434,134.0
2020-01-28 08:00:00,3.997,0.0,3.997,3.997,0,3.997,0.0,0.0,0.0,0.0,102.397,12.08,103.1070900035,3.997,0,3.997,98.4,12.08,99.1387230097,134.15
2020-01-28 08:30:00,5.657,0.0,5.657,5.657,0,5.657,0.0,0.0,0.0,0.0,105.577,13.04,106.3792485826,5.657,0,5.657,99.92,13.04,100.7672962821,134.05
2020-01-28 09:00:00,15.826,0.0,15.826,15.826,0,15.826,0.0,0.0,0.0,0.0,112.076,12.98,112.8251309594,15.826,0,15.826,96.25,12.98,97.1212793367,134.33
2020-01-28 09:30:00,25.673000000000002,0.0,25.673000000000002,25.673000000000002,0,25.673000000000002,0.0,0.0,0.0,0.0,120.623,13.51,121.3772146204,25.673000000000002,0,25.673000000000002,94.95,13.51,95.9063220023,134.12
2020-01-28 10:00:00,31.726,0.0,31.726,31.726,0,31.726,0.0,0.0,0.0,0.0,126.016,13.16,126.7012938213,31.726,0,31.726,94.29,13.16,95.2039374186,134.47
2020-01-28 10:30:00,30.703,0.0,30.703,30.703,0,30.703,0.0,0.0,0.0,0.0,123.983,12.93,124.6554017642,30.703,0,30.703,93.28,12.93,94.1718816845,134.85
2020-01-28 11:00:00,24.41,0.0,24.41,24.41,0,24.41,0.0,0.0,0.0,0.0,119.42,13.59,120.1907837565,24.41,0,24.41,95.01,13.59,95.9770191244,134.7
2020-01-28 11:30:00,30.694,0.0,30.694,30.694,0,30.694,0.0,0.0,0.0,0.0,126.154,13.33,126.8562990789,30.694,0,30.694,95.46,13.33,96.3862049258,134.58
2020-01-28 12:00:00,36.367,0.0,36.367,36.367,0,36.367,0.0,0.0,0.0,0.0,129.237,13.66,129.9569073539,36.367,0,36.367,92.87,13.66,93.869230848,134.58
2020-01-28 12:30:00,79.231,0.0,79.231,79.231,0,79.231,0.0,0.0,0.0,0.0,149.961,12.35,150.4686811965,79.231,0,79.231,70.73,12.35,71.8001072423,134.92
2020-01-28 13:00:00,21.37,0.0,21.37,21.37,0,21.37,0.0,0.0,0.0,0.0,122.36,13.86,123.1424752066,21.37,0,21.37,100.99,13.86,101.9366455206,134.25
2020-01-28 13:30:00,40.945,0.0,40.945,40.945,0,40.945,0.0,0.0,0.0,0.0,131.485,11.6,131.9957015399,40.945,0,40.945,90.54,11.6,91.280072305,134.85
2020-01-28 14:00:00,68.255,0.0,68.255,68.255,0,68.255,0.0,0.0,0.0,0.0,143.885,11.49,144.3430404453,68.255,0,68.255,75.63,11.49,76.4978234984,135.67
2020-01-28 14:30:00,26.23,0.0,26.23,26.23,0,26.23,0.0,0.0,0.0,0.0,118.4,12.11,119.0176965833,26.23,0,26.23,92.17,12.11,92.962148211,135.38
2020-01-28 15:00:00,21.232,0.0,21.232,21.232,0,21.232,0.0,0.0,0.0,0.0,113.182,12.58,113.8789775332,21.232,0,21.232,91.95,12.58,92.8065671168,135.3
2020-01-28 15:30:00,17.332,0.0,17.332,17.332,0,17.332,0.0,0.0,0.0,0.0,109.942,12.61,110.6628007236,17.332,0,17.332,92.61,12.61,93.4645611983,135.3
2020-01-28 16:00:00,18.891,0.0,18.891,18.891,0,18.891,0.0,0.0,0.0,0.0,113.461,12.63,114.1617949272,18.891,0,18.891,94.57,12.63,95.4096525515,135.07
2020-01-28 16:30:00,12.31,0.0,12.31,12.31,0,12.31,0.0,0.0,0.0,0.0,113.57,14.02,114.4320990806,12.31,0,12.31,101.26,14.02,102.2259653904,134.57
2020-01-28 17:00:00,14.586,0.0,14.586,14.586,0,14.586,0.0,0.0,0.0,0.0,119.666,16.05,120.7375420323,14.586,0,14.586,105.08,16.05,106.2986777905,134.28
2020-01-28 17:30:00,14.142,0.0,14.142,14.142,0,14.142,0.0,0.0,0.0,0.0,125.422,19.46,126.9226917616,14.142,0,14.142,111.28,19.46,112.9687124827,133.29
2020-01-28 18:00:00,14.176,0.0,14.176,14.176,0,14.176,0.0,0.0,0.0,0.0,127.746,19.98,129.2990367946,14.176,0,14.176,113.57,19.98,115.3141157881,133.17
2020-01-28 18:30:00,15.903,0.0,15.903,15.903,0,15.903,0.0,0.0,0.0,0.0,128.783,18.36,130.0851670599,15.903,0,15.903,112.88,18.36,114.3633857491,133.48
2020-01-28 19:00:00,13.198,0.0,13.198,13.198,0,13.198,0.0,0.0,0.0,0.0,124.018,16.73,125.1413489779,13.198,0,13.198,110.82,16.73,112.0757123555,133.72
2020-01-28 19:30:00,12.589,0.0,12.589,12.589,0,12.589,0.0,0.0,0.0,0.0,118.769,15.11,119.726302294,12.589,0,12.589,106.18,15.11,107.2497296034,133.51
2020-01-28 20:00:00,12.466,0.0,12.466,12.466,0,12.466,0.0,0.0,0.0,0.0,115.576,12.74,116.2760481613,12.466,0,12.466,103.11,12.74,103.8940792346,133.73
2020-01-28 20:30:00,12.433,0.0,12.433,12.433,0,12.433,0.0,0.0,0.0,0.0,110.873,10.3,111.3504024645,12.433,0,12.433,98.44,10.3,98.9773893372,133.64
2020-01-28 21:00:00,12.24,0.0,12.24,12.24,0,12.24,0.0,0.0,0.0,0.0,105.59,9.11,105.9822636105,12.24,0,12.24,93.35,9.11,93.7934677896,133.75
2020-01-28 21:30:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,92.318,7.4,92.614108666,2.998,0,2.998,89.32,7.4,89.6260140807,134.36
2020-01-28 22:00:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,87.342,5.15,87.4936995675,2.602,0,2.602,84.74,5.15,84.8963491559,134.36
2020-01-28 22:30:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,80.989,2.63,81.0316914608,2.6390000000000002,0,2.6390000000000002,78.35,2.63,78.3941286067,135.12
2020-01-28 23:00:00,2.758,0.0,2.758,2.758,0,2.758,0.0,0.0,0.0,0.0,74.808,0.56,74.8100960031,2.758,0,2.758,72.05,0.56,72.0521762336,135.62
2020-01-28 23:30:00,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0,67.744,0.28,67.7445786466,2.694,0,2.694,65.05,0.28,65.0506026106,135.3
2020-01-29 00:00:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,65.168,-0.35000000000000003,65.1689398717,2.848,0,2.848,62.32,-0.35000000000000003,62.3209828228,135.55
2020-01-29 00:30:00,2.857,0.0,2.857,2.857,0,2.857,0.0,0.0,0.0,0.0,75.007,1.9500000000000002,75.0323433527,2.857,0,2.857,72.15,1.9500000000000002,72.176346541,134.77
2020-01-29 01:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,77.367,2.77,77.4165717983,2.947,0,2.947,74.42,2.77,74.4715334876,134.22
2020-01-29 01:30:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,75.106,1.98,75.1320945801,2.876,0,2.876,72.23,1.98,72.2571332119,134.47
2020-01-29 02:00:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,73.979,1.6400000000000001,73.9971758988,2.9290000000000003,0,2.9290000000000003,71.05,1.6400000000000001,71.0689249954,134.79
2020-01-29 02:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,75.52,1.48,75.5345007265,2.89,0,2.89,72.63,1.48,72.6450776034,135.34
2020-01-29 03:00:00,2.888,0.0,2.888,2.888,0,2.888,0.0,0.0,0.0,0.0,74.468,1.08,74.47583114,2.888,0,2.888,71.58,1.08,71.5881470636,135.53
2020-01-29 03:30:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,72.781,0.46,72.7824536616,2.8609999999999998,0,2.8609999999999998,69.92,0.46,69.9215131415,135.89
2020-01-29 04:00:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,70.236,-4.16,70.359088226,2.936,0,2.936,67.3,-4.16,67.4284480023,134.36
2020-01-29 04:30:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,67.469,-7.77,67.914938423,2.789,0,2.789,64.68,-7.77,65.1450328114,132.89
2020-01-29 05:00:00,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0,67.032,-7.77,67.4808263435,2.792,0,2.792,64.24,-7.77,64.7081949988,132.89
2020-01-29 05:30:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,67.356,-7.02,67.7208323635,2.676,0,2.676,64.68,-7.02,65.0598401474,132.63
2020-01-29 06:00:00,2.741,0.0,2.741,2.741,0,2.741,0.0,0.0,0.0,0.0,69.111,-5.38,69.3200888704,2.741,0,2.741,66.37,-5.38,66.587696311,132.0
2020-01-29 06:30:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,76.274,2.99,76.332582663,2.644,0,2.644,73.63,2.99,73.6906846216,133.07
2020-01-29 07:00:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,82.291,9.14,82.79703062909999,2.641,0,2.641,79.65,9.14,80.1727017132,133.39
2020-01-29 07:30:00,7.129,0.0,7.129,7.129,0,7.129,0.0,0.0,0.0,0.0,91.669,11.71,92.4139040459,7.129,0,7.129,84.54,11.71,85.3471481656,133.22
2020-01-29 08:00:00,13.829,0.0,13.829,13.829,0,13.829,0.0,0.0,0.0,0.0,99.519,12.81,100.340059104,13.829,0,13.829,85.69,12.81,86.6422079589,132.94
2020-01-29 08:30:00,15.371,0.0,15.371,15.371,0,15.371,0.0,0.0,0.0,0.0,102.621,13.91,103.5594406175,15.371,0,15.371,87.25,13.91,88.3518568,132.94
2020-01-29 09:00:00,19.243,0.0,19.243,19.243,0,19.243,0.0,0.0,0.0,0.0,105.063,14.09,106.0035946041,19.243,0,19.243,85.82,14.09,86.9689628546,132.94
2020-01-29 09:30:00,29.641,0.0,29.641,29.641,0,29.641,0.0,0.0,0.0,0.0,112.571,14.01,113.4394558388,29.641,0,29.641,82.93,14.01,84.1050830806,133.32
2020-01-29 10:00:00,54.309,0.0,54.309,54.309,0,54.309,0.0,0.0,0.0,0.0,125.649,11.71,126.1934835917,54.309,0,54.309,71.34,11.71,72.2946726945,134.94
2020-01-29 10:30:00,75.963,0.0,75.963,75.963,0,75.963,0.0,0.0,0.0,0.0,135.573,10.19,135.9554133862,75.963,0,75.963,59.61,10.19,60.4746905738,135.48
2020-01-29 11:00:00,88.303,0.0,88.303,88.303,0,88.303,0.0,0.0,0.0,0.0,141.393,10.47,141.7801161976,88.303,0,88.303,53.09,10.47,54.1125586163,135.56
2020-01-29 11:30:00,93.377,0.0,93.377,93.377,0,93.377,0.0,0.0,0.0,0.0,144.487,10.87,144.8953072705,93.377,0,93.377,51.11,10.87,52.2531243085,135.69
2020-01-29 12:00:00,95.033,0.0,95.033,95.033,0,95.033,0.0,0.0,0.0,0.0,145.023,6.1,145.1512333017,95.033,0,95.033,49.99,6.1,50.3607992391,133.72
2020-01-29 12:30:00,94.407,0.0,94.407,94.407,0,94.407,0.0,0.0,0.0,0.0,145.717,3.84,145.7675879234,94.407,0,94.407,51.31,3.84,51.4534906493,132.42
2020-01-29 13:00:00,84.75,0.0,84.75,84.75,0,84.75,0.0,0.0,0.0,0.0,140.16,3.68,140.2083021793,84.75,0,84.75,55.41,3.68,55.5320673125,132.42
2020-01-29 13:30:00,83.943,0.0,83.943,83.943,0,83.943,0.0,0.0,0.0,0.0,137.313,2.37,137.3334513838,83.943,0,83.943,53.37,2.37,53.4225963427,132.64
2020-01-29 14:00:00,84.077,0.0,84.077,84.077,0,84.077,0.0,0.0,0.0,0.0,135.807,2.62,135.8322702785,84.077,0,84.077,51.73,2.62,51.7963058528,132.64
2020-01-29 14:30:00,63.97,0.0,63.97,63.97,0,63.97,0.0,0.0,0.0,0.0,122.17,2.41,122.1937682535,63.97,0,63.97,58.2,2.41,58.2498763947,132.21
2020-01-29 15:00:00,48.792,0.0,48.792,48.792,0,48.792,0.0,0.0,0.0,0.0,112.662,2.7800000000000002,112.6962938344,48.792,0,48.792,63.87,2.7800000000000002,63.9304723899,132.21
2020-01-29 15:30:00,32.423,0.0,32.423,32.423,0,32.423,0.0,0.0,0.0,0.0,102.413,3.2800000000000002,102.4655111196,32.423,0,32.423,69.99,3.2800000000000002,70.0668145416,131.82
2020-01-29 16:00:00,19.453,0.0,19.453,19.453,0,19.453,0.0,0.0,0.0,0.0,97.963,4.87,98.0839755974,19.453,0,19.453,78.51,4.87,78.6608987998,131.41
2020-01-29 16:30:00,11.11,0.0,11.11,11.11,0,11.11,0.0,0.0,0.0,0.0,99.64,10.84,100.2279162709,11.11,0,11.11,88.53,10.84,89.1911794966,133.2
2020-01-29 17:00:00,8.547,0.0,8.547,8.547,0,8.547,0.0,0.0,0.0,0.0,105.317,15.16,106.4025191854,8.547,0,8.547,96.77,15.16,97.9502858597,133.29
2020-01-29 17:30:00,12.969,0.0,12.969,12.969,0,12.969,0.0,0.0,0.0,0.0,117.079,16.67,118.2598035725,12.969,0,12.969,104.11,16.67,105.4361465533,132.87
2020-01-29 18:00:00,14.885,0.0,14.885,14.885,0,14.885,0.0,0.0,0.0,0.0,121.305,17.04,122.4959779952,14.885,0,14.885,106.42,17.04,107.7755909286,133.0
2020-01-29 18:30:00,18.041,0.0,18.041,18.041,0,18.041,0.0,0.0,0.0,0.0,120.611,16.19,121.6927665106,18.041,0,18.041,102.57,16.19,103.8398815485,133.24
2020-01-29 19:00:00,16.702,0.0,16.702,16.702,0,16.702,0.0,0.0,0.0,0.0,116.782,14.79,117.7148232977,16.702,0,16.702,100.08,14.79,101.1669437119,133.43
2020-01-29 19:30:00,14.402,0.0,14.402,14.402,0,14.402,0.0,0.0,0.0,0.0,112.042,13.61,112.86559202870001,14.402,0,14.402,97.64,13.61,98.583982979,133.21
2020-01-29 20:00:00,9.257,0.0,9.257,9.257,0,9.257,0.0,0.0,0.0,0.0,102.597,11.88,103.2825193777,9.257,0,9.257,93.34,11.88,94.0929859235,133.48
2020-01-29 20:30:00,4.114,0.0,4.114,4.114,0,4.114,0.0,0.0,0.0,0.0,92.614,9.65,93.1153880731,4.114,0,4.114,88.5,9.65,89.0245612177,133.94
2020-01-29 21:00:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,87.638,7.98,88.0005650209,2.528,0,2.528,85.11,7.98,85.4832878404,134.38
2020-01-29 21:30:00,2.492,0.0,2.492,2.492,0,2.492,0.0,0.0,0.0,0.0,83.162,5.31,83.3313527071,2.492,0,2.492,80.67,5.31,80.8445731017,135.3
2020-01-29 22:00:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,77.787,3.01,77.8452148112,2.547,0,2.547,75.24,3.01,75.3001839307,135.45
2020-01-29 22:30:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,71.822,1.4,71.8356435483,2.592,0,2.592,69.23,1.4,69.2441542659,135.92
2020-01-29 23:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,67.229,6.27,67.5207474855,2.6189999999999998,0,2.6189999999999998,64.61,6.27,64.9135193931,133.64
2020-01-29 23:30:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,64.362,5.55,64.6008478582,2.632,0,2.632,61.73,5.55,61.978991602,133.47
2020-01-30 00:00:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,63.05,5.12,63.2575442141,2.76,0,2.76,60.29,5.12,60.5070119903,133.56
2020-01-30 00:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,73.314,6.7,73.619512332,2.7039999999999997,0,2.7039999999999997,70.61,6.7,70.927160524,134.11
2020-01-30 01:00:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,74.573,5.9,74.8060313678,2.863,0,2.863,71.71,5.9,71.9523043411,135.27
2020-01-30 01:30:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,71.726,2.45,71.7678310666,2.856,0,2.856,68.87,2.45,68.9135647025,134.46
2020-01-30 02:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,69.98,-2.46,70.0232247187,2.85,0,2.85,67.13,-2.46,67.1750586155,132.52
2020-01-30 02:30:00,4.166,0.0,4.166,4.166,0,4.166,0.0,0.0,0.0,0.0,72.156,-1.72,72.1764971164,4.166,0,4.166,67.99,-1.72,68.0117526608,132.04
2020-01-30 03:00:00,5.739,0.0,5.739,5.739,0,5.739,0.0,0.0,0.0,0.0,72.429,-2.08,72.4588603347,5.739,0,5.739,66.69,-2.08,66.7224287627,132.32
2020-01-30 03:30:00,4.487,0.0,4.487,4.487,0,4.487,0.0,0.0,0.0,0.0,69.847,-2.69,69.8987804543,4.487,0,4.487,65.36,-2.69,65.4153323006,132.53
2020-01-30 04:00:00,5.593,0.0,5.593,5.593,0,5.593,0.0,0.0,0.0,0.0,68.143,-3.2,68.218094733,5.593,0,5.593,62.55,-3.2,62.6318010279,132.6
2020-01-30 04:30:00,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0,64.779,-3.19,64.8574971842,2.779,0,2.779,62.0,-3.19,62.0820110821,132.38
2020-01-30 05:00:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,64.035,-3.23,64.1164107308,2.805,0,2.805,61.23,-3.23,61.3151351625,132.25
2020-01-30 05:30:00,2.674,0.0,2.674,2.674,0,2.674,0.0,0.0,0.0,0.0,64.734,-3.61,64.8345807112,2.674,0,2.674,62.06,-3.61,62.1649073031,133.69
2020-01-30 06:00:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,67.402,2.35,67.442954443,2.762,0,2.762,64.64,2.35,64.6827032521,132.78
2020-01-30 06:30:00,6.021,0.0,6.021,6.021,0,6.021,0.0,0.0,0.0,0.0,76.221,3.84,76.3176679479,6.021,0,6.021,70.2,3.84,70.3049471943,132.21
2020-01-30 07:00:00,14.41,0.0,14.41,14.41,0,14.41,0.0,0.0,0.0,0.0,87.3,1.48,87.312544345,14.41,0,14.41,72.89,1.48,72.9050238324,133.43
2020-01-30 07:30:00,21.135,0.0,21.135,21.135,0,21.135,0.0,0.0,0.0,0.0,97.665,1.21,97.6724952328,21.135,0,21.135,76.53,1.21,76.5395649321,133.66
2020-01-30 08:00:00,21.209,0.0,21.209,21.209,0,21.209,0.0,0.0,0.0,0.0,102.879,0.93,102.8832033959,21.209,0,21.209,81.67,0.93,81.6752949184,132.79
2020-01-30 08:30:00,23.414,0.0,23.414,23.414,0,23.414,0.0,0.0,0.0,0.0,108.804,3.19,108.8507534012,23.414,0,23.414,85.39,3.19,85.4495652417,131.88
2020-01-30 09:00:00,25.936,0.0,25.936,25.936,0,25.936,0.0,0.0,0.0,0.0,111.186,3.99,111.2575691627,25.936,0,25.936,85.25,3.99,85.3433219414,131.59
2020-01-30 09:30:00,26.238,0.0,26.238,26.238,0,26.238,0.0,0.0,0.0,0.0,114.298,10.49,114.7783642678,26.238,0,26.238,88.06,10.49,88.6826008865,133.25
2020-01-30 10:00:00,12.536,0.0,12.536,12.536,0,12.536,0.0,0.0,0.0,0.0,105.586,13.27,106.4166166348,12.536,0,12.536,93.05,13.27,93.9914645061,134.14
2020-01-30 10:30:00,18.147,0.0,18.147,18.147,0,18.147,0.0,0.0,0.0,0.0,108.367,12.29,109.0616834136,18.147,0,18.147,90.22,12.29,91.0532399204,134.64
2020-01-30 11:00:00,26.272,0.0,26.272,26.272,0,26.272,0.0,0.0,0.0,0.0,110.422,11.66,111.0359116863,26.272,0,26.272,84.15,11.66,84.9539763637,134.64
2020-01-30 11:30:00,30.393,0.0,30.393,30.393,0,30.393,0.0,0.0,0.0,0.0,110.443,11.39,111.0287726177,30.393,0,30.393,80.05,11.39,80.8562588796,134.77
2020-01-30 12:00:00,31.007,0.0,31.007,31.007,0,31.007,0.0,0.0,0.0,0.0,110.787,11.63,111.395764143,31.007,0,31.007,79.78,11.63,80.6232305232,134.77
2020-01-30 12:30:00,31.623,0.0,31.623,31.623,0,31.623,0.0,0.0,0.0,0.0,111.503,11.68,112.1130742108,31.623,0,31.623,79.88,11.68,80.7294048039,134.77
2020-01-30 13:00:00,27.651,0.0,27.651,27.651,0,27.651,0.0,0.0,0.0,0.0,109.211,11.51,109.8158577847,27.651,0,27.651,81.56,11.51,82.3681595035,134.9
2020-01-30 13:30:00,27.199,0.0,27.199,27.199,0,27.199,0.0,0.0,0.0,0.0,108.639,10.83,109.1774757951,27.199,0,27.199,81.44,10.83,82.1569382341,135.04
2020-01-30 14:00:00,26.43,0.0,26.43,26.43,0,26.43,0.0,0.0,0.0,0.0,105.15,10.0,105.6244408269,26.43,0,26.43,78.72,10.0,79.3526206247,135.26
2020-01-30 14:30:00,20.033,0.0,20.033,20.033,0,20.033,0.0,0.0,0.0,0.0,100.333,10.0,100.8301090399,20.033,0,20.033,80.3,10.0,80.9202694014,135.26
2020-01-30 15:00:00,12.752,0.0,12.752,12.752,0,12.752,0.0,0.0,0.0,0.0,96.272,10.29,96.820359863,12.752,0,12.752,83.52,10.29,84.1514973129,135.26
2020-01-30 15:30:00,16.441,0.0,16.441,16.441,0,16.441,0.0,0.0,0.0,0.0,99.491,10.24,100.0165820302,16.441,0,16.441,83.05,10.24,83.6789107243,135.33
2020-01-30 16:00:00,13.3,0.0,13.3,13.3,0,13.3,0.0,0.0,0.0,0.0,98.09,10.94,98.6981848871,13.3,0,13.3,84.79,10.94,85.492851748,134.93
2020-01-30 16:30:00,9.001,0.0,9.001,9.001,0,9.001,0.0,0.0,0.0,0.0,98.921,11.72,99.6128638329,9.001,0,9.001,89.92,11.72,90.6805646211,134.6
2020-01-30 17:00:00,8.205,0.0,8.205,8.205,0,8.205,0.0,0.0,0.0,0.0,105.895,13.45,106.745742421,8.205,0,8.205,97.69,13.45,98.6115540898,133.96
2020-01-30 17:30:00,18.894,0.0,18.894,18.894,0,18.894,0.0,0.0,0.0,0.0,119.124,15.18,120.0873006442,18.894,0,18.894,100.23,15.18,101.3730008434,133.41
2020-01-30 18:00:00,16.167,0.0,16.167,16.167,0,16.167,0.0,0.0,0.0,0.0,119.507,15.64,120.5260662637,16.167,0,16.167,103.34,15.64,104.5168177855,133.18
2020-01-30 18:30:00,12.419,0.0,12.419,12.419,0,12.419,0.0,0.0,0.0,0.0,116.549,14.82,117.4874538025,12.419,0,12.419,104.13,14.82,105.1793197354,133.45
2020-01-30 19:00:00,12.479,0.0,12.479,12.479,0,12.479,0.0,0.0,0.0,0.0,113.679,13.48,114.4754359721,12.479,0,12.479,101.2,13.48,102.0938313514,133.77
2020-01-30 19:30:00,3.441,0.0,3.441,3.441,0,3.441,0.0,0.0,0.0,0.0,102.821,12.78,103.6121925306,3.441,0,3.441,99.38,12.78,100.1983672522,134.11
2020-01-30 20:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,96.047,11.2,96.6978087084,2.947,0,2.947,93.1,11.2,93.7712642551,133.99
2020-01-30 20:30:00,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0,91.447,8.92,91.8810111448,2.777,0,2.777,88.67,8.92,89.1175364336,134.7
2020-01-30 21:00:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,87.661,7.38,87.9711050346,2.821,0,2.821,84.84,7.38,85.160378111,134.57
2020-01-30 21:30:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,83.429,5.46,83.6074735954,2.809,0,2.809,80.62,5.46,80.8046780824,135.28
2020-01-30 22:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,78.438,2.95,78.4934541475,2.898,0,2.898,75.54,2.95,75.5975799877,135.84
2020-01-30 22:30:00,2.888,0.0,2.888,2.888,0,2.888,0.0,0.0,0.0,0.0,72.568,-0.6900000000000001,72.5712802974,2.888,0,2.888,69.68,-0.6900000000000001,69.6834162481,135.4
2020-01-30 23:00:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,67.561,-8.39,68.0799590261,3.041,0,3.041,64.52,-8.39,65.0632192564,133.2
2020-01-30 23:30:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,63.722,-8.67,64.3091143152,3.132,0,3.132,60.59,-8.67,61.2071646133,133.2
2020-01-31 00:00:00,5.413,0.0,5.413,5.413,0,5.413,0.0,0.0,0.0,0.0,63.573,-9.3,64.2496406916,5.413,0,5.413,58.16,-9.3,58.8988590721,133.56
2020-01-31 00:30:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,71.877,-6.49,72.1694064615,2.717,0,2.717,69.16,-6.49,69.4638445524,132.37
2020-01-31 01:00:00,4.775,0.0,4.775,4.775,0,4.775,0.0,0.0,0.0,0.0,75.225,-5.75,75.4444373364,4.775,0,4.775,70.45,-5.75,70.6842627464,131.98
2020-01-31 01:30:00,2.607,0.0,2.607,2.607,0,2.607,0.0,0.0,0.0,0.0,71.487,-6.21,71.7562211171,2.607,0,2.607,68.88,-6.21,69.1593702979,131.98
2020-01-31 02:00:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,69.318,-7.03,69.6735676136,2.7279999999999998,0,2.7279999999999998,66.59,-7.03,66.9600552568,132.51
2020-01-31 02:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,69.814,-7.08,70.1720813144,2.684,0,2.684,67.13,-7.08,67.5023207008,132.39
2020-01-31 03:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,68.341,-7.42,68.7426263755,2.681,0,2.681,65.66,-7.42,66.0779236962,132.39
2020-01-31 03:30:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,65.619,-7.64,66.0622642739,2.659,0,2.659,62.96,-7.64,63.421851124,132.11
2020-01-31 04:00:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,63.412,-7.72,63.8802015025,2.762,0,2.762,60.65,-7.72,61.1393563918,131.7
2020-01-31 04:30:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,62.417,-1.22,62.4289218952,2.6470000000000002,0,2.6470000000000002,59.77,-1.22,59.7824497658,134.27
2020-01-31 05:00:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,61.579,-0.8300000000000001,61.5845933737,2.739,0,2.739,58.84,-0.8300000000000001,58.8458537197,134.63
2020-01-31 05:30:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,62.818,-0.86,62.8238865719,2.528,0,2.528,60.29,-0.86,60.2961333752,135.27
2020-01-31 06:00:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,65.834,-0.31,65.834729862,2.574,0,2.574,63.26,-0.31,63.2607595591,135.66
2020-01-31 06:30:00,2.517,0.0,2.517,2.517,0,2.517,0.0,0.0,0.0,0.0,73.687,2.43,73.72705656,2.517,0,2.517,71.17,2.43,71.2114723903,135.28
2020-01-31 07:00:00,2.5380000000000003,0.0,2.5380000000000003,2.5380000000000003,0,2.5380000000000003,0.0,0.0,0.0,0.0,83.318,5.37,83.4908738965,2.5380000000000003,0,2.5380000000000003,80.78,5.37,80.9582935838,134.46
2020-01-31 07:30:00,3.893,0.0,3.893,3.893,0,3.893,0.0,0.0,0.0,0.0,94.543,8.18,94.8962130382,3.893,0,3.893,90.65,8.18,91.0183217819,133.33
2020-01-31 08:00:00,6.7780000000000005,0.0,6.7780000000000005,6.7780000000000005,0,6.7780000000000005,0.0,0.0,0.0,0.0,100.228,9.58,100.6847971841,6.7780000000000005,0,6.7780000000000005,93.45,9.58,93.9397620819,134.1
2020-01-31 08:30:00,5.906,0.0,5.906,5.906,0,5.906,0.0,0.0,0.0,0.0,101.286,10.9,101.8708191584,5.906,0,5.906,95.38,10.9,96.0008041633,134.1
2020-01-31 09:00:00,9.724,0.0,9.724,9.724,0,9.724,0.0,0.0,0.0,0.0,102.714,11.65,103.3725703269,9.724,0,9.724,92.99,11.65,93.7169280333,134.0
2020-01-31 09:30:00,12.006,0.0,12.006,12.006,0,12.006,0.0,0.0,0.0,0.0,104.456,12.41,105.1906081169,12.006,0,12.006,92.45,12.41,93.2792077582,133.88
2020-01-31 10:00:00,13.29,0.0,13.29,13.29,0,13.29,0.0,0.0,0.0,0.0,105.38,12.02,106.0633056245,13.29,0,13.29,92.09,12.02,92.8711392199,134.07
2020-01-31 10:30:00,15.337,0.0,15.337,15.337,0,15.337,0.0,0.0,0.0,0.0,105.677,11.95,106.350509303,15.337,0,15.337,90.34,11.95,91.1269339987,134.07
2020-01-31 11:00:00,14.941,0.0,14.941,14.941,0,14.941,0.0,0.0,0.0,0.0,105.901,11.96,106.5742154604,14.941,0,14.941,90.96,11.96,91.7429190728,134.07
2020-01-31 11:30:00,12.87,0.0,12.87,12.87,0,12.87,0.0,0.0,0.0,0.0,104.8,12.36,105.5263455257,12.87,0,12.87,91.93,12.36,92.7571803151,133.94
2020-01-31 12:00:00,19.067,0.0,19.067,19.067,0,19.067,0.0,0.0,0.0,0.0,110.017,11.48,110.6143331083,19.067,0,19.067,90.95,11.48,91.6716581065,134.11
2020-01-31 12:30:00,23.819,0.0,23.819,23.819,0,23.819,0.0,0.0,0.0,0.0,111.609,11.29,112.1785763014,23.819,0,23.819,87.79,11.29,88.5129832285,134.11
2020-01-31 13:00:00,25.928,0.0,25.928,25.928,0,25.928,0.0,0.0,0.0,0.0,111.218,11.32,111.7926022776,25.928,0,25.928,85.29,11.32,86.0379364002,134.44
2020-01-31 13:30:00,26.146,0.0,26.146,26.146,0,26.146,0.0,0.0,0.0,0.0,110.276,10.43,110.7681410695,26.146,0,26.146,84.13,10.43,84.7740632505,134.66
2020-01-31 14:00:00,20.607,0.0,20.607,20.607,0,20.607,0.0,0.0,0.0,0.0,106.417,10.33,106.9171959462,20.607,0,20.607,85.81,10.33,86.429537775,134.66
2020-01-31 14:30:00,19.088,0.0,19.088,19.088,0,19.088,0.0,0.0,0.0,0.0,104.588,9.97,105.0621275437,19.088,0,19.088,85.5,9.97,86.0793291098,134.77
2020-01-31 15:00:00,30.35,0.0,30.35,30.35,0,30.35,0.0,0.0,0.0,0.0,109.65,9.35,110.0479213797,30.35,0,30.35,79.3,9.35,79.8493112055,135.06
2020-01-31 15:30:00,22.021,0.0,22.021,22.021,0,22.021,0.0,0.0,0.0,0.0,103.531,8.69,103.8950627364,22.021,0,22.021,81.51,8.69,81.971923242,135.06
2020-01-31 16:00:00,9.841,0.0,9.841,9.841,0,9.841,0.0,0.0,0.0,0.0,98.781,9.49,99.2358103761,9.841,0,9.841,88.94,9.49,89.4448640225,134.86
2020-01-31 16:30:00,9.657,0.0,9.657,9.657,0,9.657,0.0,0.0,0.0,0.0,101.527,10.29,102.0471255303,9.657,0,9.657,91.87,10.29,92.444475227,134.42
2020-01-31 17:00:00,7.286,0.0,7.286,7.286,0,7.286,0.0,0.0,0.0,0.0,104.576,12.49,105.3192284248,7.286,0,7.286,97.29,12.49,98.0884509002,133.67
2020-01-31 17:30:00,10.397,0.0,10.397,10.397,0,10.397,0.0,0.0,0.0,0.0,112.247,14.87,113.227672894,10.397,0,10.397,101.85,14.87,102.9297789758,132.96
2020-01-31 18:00:00,12.192,0.0,12.192,12.192,0,12.192,0.0,0.0,0.0,0.0,115.242,15.0,116.214106562,12.192,0,12.192,103.05,15.0,104.1359808135,132.87
2020-01-31 18:30:00,12.09,0.0,12.09,12.09,0,12.09,0.0,0.0,0.0,0.0,110.79,14.14,111.6886910121,12.09,0,12.09,98.7,14.14,99.7077208645,132.87
2020-01-31 19:00:00,12.255,0.0,12.255,12.255,0,12.255,0.0,0.0,0.0,0.0,106.345,12.43,107.0689680767,12.255,0,12.255,94.09,12.43,94.9074970695,133.15
2020-01-31 19:30:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,96.552,11.33,97.2144927673,3.452,0,3.452,93.1,11.33,93.7868802125,133.68
2020-01-31 20:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,91.757,8.96,92.1934306174,3.027,0,3.027,88.73,8.96,89.1812452257,133.8
2020-01-31 20:30:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,87.83,7.3,88.1328480193,2.98,0,2.98,84.85,7.3,85.1634457969,133.8
2020-01-31 21:00:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,83.609,5.43,83.785140574,2.979,0,2.979,80.63,5.43,80.8126339133,134.14
2020-01-31 21:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,80.057,3.5700000000000003,80.1365593784,2.997,0,2.997,77.06,3.5700000000000003,77.1426503304,134.44
2020-01-31 22:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,76.373,1.6600000000000001,76.3910382768,3.003,0,3.003,73.37,1.6600000000000001,73.3887763899,134.76
2020-01-31 22:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,71.334,-0.03,71.3340063084,2.9939999999999998,0,2.9939999999999998,68.34,-0.03,68.3400065847,135.26
2020-01-31 23:00:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,66.757,-1.3599999999999999,66.7708517918,3.067,0,3.067,63.69,-1.3599999999999999,63.704518678,135.8
2020-01-31 23:30:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,63.931,-1.73,63.9544029837,3.061,0,3.061,60.87,-1.73,60.8945793975,136.01
2020-02-01 00:00:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,61.483,-4.97,61.6835487711,2.863,0,2.863,58.62,-4.97,58.8303093652,134.9
2020-02-01 00:30:00,2.843,0.0,2.843,2.843,0,2.843,0.0,0.0,0.0,0.0,70.123,-7.42,70.5144774426,2.843,0,2.843,67.28,-7.42,67.6879221132,132.49
2020-02-01 01:00:00,5.538,0.0,5.538,5.538,0,5.538,0.0,0.0,0.0,0.0,73.498,-7.13,73.8430288111,5.538,0,5.538,67.96,-7.13,68.3329971536,132.49
2020-02-01 01:30:00,5.538,0.0,5.538,5.538,0,5.538,0.0,0.0,0.0,0.0,70.978,-8.13,71.4420981215,5.538,0,5.538,65.44,-8.13,65.9430853085,132.98
2020-02-01 02:00:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,66.718,-8.96,67.31696015119999,3.028,0,3.028,63.69,-8.96,64.317164894,133.34
2020-02-01 02:30:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,66.894,-9.33,67.5415141672,2.934,0,2.934,63.96,-9.33,64.6369128285,133.85
2020-02-01 03:00:00,2.942,0.0,2.942,2.942,0,2.942,0.0,0.0,0.0,0.0,65.552,-9.83,66.2849425134,2.942,0,2.942,62.61,-9.83,63.3769753144,134.31
2020-02-01 03:30:00,2.839,0.0,2.839,2.839,0,2.839,0.0,0.0,0.0,0.0,63.569,-10.72,64.4665507143,2.839,0,2.839,60.73,-10.72,61.6688843745,134.85
2020-02-01 04:00:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,60.657,-10.71,61.5952575204,2.907,0,2.907,57.75,-10.71,58.734713756,134.13
2020-02-01 04:30:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,58.232,-9.98,59.0810140739,2.922,0,2.922,55.31,-9.98,56.2031716187,132.83
2020-02-01 05:00:00,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0,57.141,-10.3,58.0618969807,3.091,0,3.091,54.05,-10.3,55.0226544252,132.94
2020-02-01 05:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,57.045,-9.72,57.8671791692,3.045,0,3.045,54.0,-9.72,54.8678266382,132.4
2020-02-01 06:00:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,57.545,-9.41,58.3093056467,3.135,0,3.135,54.41,-9.41,55.2177163599,132.14
2020-02-01 06:30:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,61.156,-8.26,61.7112950439,3.026,0,3.026,58.13,-8.26,58.7139208365,131.71
2020-02-01 07:00:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,64.656,-7.27,65.0634400873,2.996,0,2.996,61.66,-7.27,62.087104136,132.33
2020-02-01 07:30:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,68.54,-6.57,68.854168356,2.8200000000000003,0,2.8200000000000003,65.72,-6.57,66.0475836045,132.65
2020-02-01 08:00:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,72.137,-6.37,72.4177027321,2.877,0,2.877,69.26,-6.37,69.5523148429,133.17
2020-02-01 08:30:00,6.019,0.0,6.019,6.019,0,6.019,0.0,0.0,0.0,0.0,78.909,-4.96,79.0647322199,6.019,0,6.019,72.89,-4.96,73.0585634953,132.41
2020-02-01 09:00:00,19.394,0.0,19.394,19.394,0,19.394,0.0,0.0,0.0,0.0,90.524,-3.96,90.6105743057,19.394,0,19.394,71.13,-3.96,71.2401466871,132.59
2020-02-01 09:30:00,29.221,0.0,29.221,29.221,0,29.221,0.0,0.0,0.0,0.0,99.301,-3.31,99.356150796,29.221,0,29.221,70.08,-3.31,70.1581249749,132.81
2020-02-01 10:00:00,42.9,0.0,42.9,42.9,0,42.9,0.0,0.0,0.0,0.0,108.02,-3.54,108.0779903588,42.9,0,42.9,65.12,-3.54,65.216148307,132.81
2020-02-01 10:30:00,56.419,0.0,56.419,56.419,0,56.419,0.0,0.0,0.0,0.0,116.399,-3.59,116.4543485706,56.419,0,56.419,59.98,-3.59,60.0873405968,133.03
2020-02-01 11:00:00,70.91,0.0,70.91,70.91,0,70.91,0.0,0.0,0.0,0.0,124.04,-3.7,124.0951715418,70.91,0,70.91,53.13,-3.7,53.2586791049,133.17
2020-02-01 11:30:00,60.234,0.0,60.234,60.234,0,60.234,0.0,0.0,0.0,0.0,117.714,-3.9699999999999998,117.7809267072,60.234,0,60.234,57.48,-3.9699999999999998,57.6169358783,133.32
2020-02-01 12:00:00,60.384,0.0,60.384,60.384,0,60.384,0.0,0.0,0.0,0.0,118.654,-3.75,118.713243642,60.384,0,60.384,58.27,-3.75,58.3905420424,133.32
2020-02-01 12:30:00,72.138,0.0,72.138,72.138,0,72.138,0.0,0.0,0.0,0.0,124.238,-4.66,124.3253644435,72.138,0,72.138,52.1,-4.66,52.3079879177,133.49
2020-02-01 13:00:00,87.101,0.0,87.101,87.101,0,87.101,0.0,0.0,0.0,0.0,131.231,-5.37,131.3408248071,87.101,0,87.101,44.13,-5.37,44.4555260907,133.87
2020-02-01 13:30:00,95.826,0.0,95.826,95.826,0,95.826,0.0,0.0,0.0,0.0,137.376,-4.82,137.4605317027,95.826,0,95.826,41.55,-4.82,41.8286373194,133.95
2020-02-01 14:00:00,88.085,0.0,88.085,88.085,0,88.085,0.0,0.0,0.0,0.0,130.035,-5.72,130.1607453305,88.085,0,88.085,41.95,-5.72,42.3381730829,134.11
2020-02-01 14:30:00,84.86,0.0,84.86,84.86,0,84.86,0.0,0.0,0.0,0.0,127.13,-6.8100000000000005,127.3122657092,84.86,0,84.86,42.27,-6.8100000000000005,42.8150557631,134.11
2020-02-01 15:00:00,70.686,0.0,70.686,70.686,0,70.686,0.0,0.0,0.0,0.0,116.776,-7.24,117.0002212647,70.686,0,70.686,46.09,-7.24,46.655178705,134.27
2020-02-01 15:30:00,53.405,0.0,53.405,53.405,0,53.405,0.0,0.0,0.0,0.0,106.435,-7.11,106.6722144,53.405,0,53.405,53.03,-7.11,53.5045138283,134.16
2020-02-01 16:00:00,30.012,0.0,30.012,30.012,0,30.012,0.0,0.0,0.0,0.0,93.362,-6.26,93.5716337572,30.012,0,30.012,63.35,-6.26,63.6585430245,133.76
