Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-01 16:30:00,11.955,0.0,11.955,11.955,0,11.955,0.0,0.0,0.0,0.0,86.115,-4.57,86.2361764285,11.955,0,11.955,74.16,-4.57,74.3006763092,133.16
2020-02-01 17:00:00,5.074,0.0,5.074,5.074,0,5.074,0.0,0.0,0.0,0.0,89.804,-2.03,89.8269409253,5.074,0,5.074,84.73,-2.03,84.7543143445,132.58
2020-02-01 17:30:00,15.427,0.0,15.427,15.427,0,15.427,0.0,0.0,0.0,0.0,107.367,1.94,107.3845253703,15.427,0,15.427,91.94,1.94,91.9604654186,131.97
2020-02-01 18:00:00,14.523,0.0,14.523,14.523,0,14.523,0.0,0.0,0.0,0.0,114.313,10.35,114.7805927368,14.523,0,14.523,99.79,10.35,100.3253038869,133.58
2020-02-01 18:30:00,13.475,0.0,13.475,13.475,0,13.475,0.0,0.0,0.0,0.0,110.745,10.02,111.1973714842,13.475,0,13.475,97.27,10.02,97.7847293804,133.58
2020-02-01 19:00:00,12.986,0.0,12.986,12.986,0,12.986,0.0,0.0,0.0,0.0,108.586,8.52,108.9197401576,12.986,0,12.986,95.6,8.52,95.9789060159,133.99
2020-02-01 19:30:00,12.75,0.0,12.75,12.75,0,12.75,0.0,0.0,0.0,0.0,102.94,6.87,103.1689900115,12.75,0,12.75,90.19,6.87,90.4512741757,134.36
2020-02-01 20:00:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,92.879,4.64,92.9948291089,3.039,0,3.039,89.84,4.64,89.9597421072,134.93
2020-02-01 20:30:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,90.577,2.86,90.6221414942,3.017,0,3.017,87.56,2.86,87.6066960911,135.12
2020-02-01 21:00:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,85.928,0.8,85.9317239673,3.008,0,3.008,82.92,0.8,82.9238590515,134.74
2020-02-01 21:30:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,84.639,-0.5,84.6404768477,3.009,0,3.009,81.63,-0.5,81.6315312854,134.96
2020-02-01 22:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,81.803,-2.17,81.8317768902,3.063,0,3.063,78.74,-2.17,78.7698958994,135.35
2020-02-01 22:30:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,76.012,-1.98,76.0377836605,3.162,0,3.162,72.85,-1.98,72.8769023765,135.48
2020-02-01 23:00:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,72.355,2.06,72.3843189165,3.185,0,3.185,69.17,2.06,69.2006683494,133.7
2020-02-01 23:30:00,5.083,0.0,5.083,5.083,0,5.083,0.0,0.0,0.0,0.0,71.023,-0.34,71.0238138162,5.083,0,5.083,65.94,-0.34,65.9408765486,134.44
2020-02-02 00:00:00,3.255,0.0,3.255,3.255,0,3.255,0.0,0.0,0.0,0.0,67.135,-3.7,67.2368814342,3.255,0,3.255,63.88,-3.7,63.9870643177,135.15
2020-02-02 00:30:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,76.801,-1.53,76.8162385242,3.261,0,3.261,73.54,-1.53,73.5559141062,134.71
2020-02-02 01:00:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,79.553,-1.15,79.5613116345,3.173,0,3.173,76.38,-1.15,76.3886568805,134.43
2020-02-02 01:30:00,2.9450000000000003,0.0,2.9450000000000003,2.9450000000000003,0,2.9450000000000003,0.0,0.0,0.0,0.0,76.785,-1.72,76.8042617633,2.9450000000000003,0,2.9450000000000003,73.84,-1.72,73.8600297861,134.71
2020-02-02 02:00:00,3.084,0.0,3.084,3.084,0,3.084,0.0,0.0,0.0,0.0,73.534,-2.23,73.5678058392,3.084,0,3.084,70.45,-2.23,70.4852849891,135.11
2020-02-02 02:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,69.65,-2.09,69.6813504462,3.07,0,3.07,66.58,-2.09,66.6127953174,135.01
2020-02-02 03:00:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,67.352,-2.51,67.3987537274,3.112,0,3.112,64.24,-2.51,64.2890169469,135.01
2020-02-02 03:30:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,65.086,-3.2800000000000002,65.1685951667,2.996,0,2.996,62.09,-3.2800000000000002,62.176575171,135.56
2020-02-02 04:00:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,63.042,-1.17,63.0528561129,3.032,0,3.032,60.01,-1.17,60.0214045154,132.52
2020-02-02 04:30:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,60.791,-1.6400000000000001,60.8131176721,2.851,0,2.851,57.94,-1.6400000000000001,57.9632055704,132.89
2020-02-02 05:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,59.166,-1.97,59.1987876227,2.9859999999999998,0,2.9859999999999998,56.18,-1.97,56.2145292607,132.89
2020-02-02 05:30:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,58.767,-1.98,58.8003459939,2.987,0,2.987,55.78,-1.98,55.8151305651,132.89
2020-02-02 06:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,58.81,-1.8,58.8375398874,3.03,0,3.03,55.78,-1.8,55.8090351108,132.82
2020-02-02 06:30:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,60.579,-1.16,60.590105141,2.919,0,2.919,57.66,-1.16,57.6716672206,132.23
2020-02-02 07:00:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,62.566,-0.46,62.5676909914,2.956,0,2.956,59.61,-0.46,59.6117748436,132.09
2020-02-02 07:30:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,64.158,-0.21,64.1583436819,2.868,0,2.868,61.29,-0.21,61.290359764,132.63
2020-02-02 08:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,67.645,0.29,67.6456216248,2.995,0,2.995,64.65,0.29,64.6506504221,132.4
2020-02-02 08:30:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,75.735,1.1,75.7429879593,3.545,0,3.545,72.19,1.1,72.1983801757,132.13
2020-02-02 09:00:00,7.925,0.0,7.925,7.925,0,7.925,0.0,0.0,0.0,0.0,85.225,1.74,85.2427605431,7.925,0,7.925,77.3,1.74,77.3195809611,131.75
2020-02-02 09:30:00,22.431,0.0,22.431,22.431,0,22.431,0.0,0.0,0.0,0.0,98.191,2.73,98.228943703,22.431,0,22.431,75.76,2.73,75.8091716087,131.37
2020-02-02 10:00:00,34.606,0.0,34.606,34.606,0,34.606,0.0,0.0,0.0,0.0,109.156,3.42,109.2095633908,34.606,0,34.606,74.55,3.42,74.6284054499,131.26
2020-02-02 10:30:00,42.419,0.0,42.419,42.419,0,42.419,0.0,0.0,0.0,0.0,116.839,9.59,117.2319070091,42.419,0,42.419,74.42,9.59,75.0353550002,133.28
2020-02-02 11:00:00,60.472,0.0,60.472,60.472,0,60.472,0.0,0.0,0.0,0.0,126.952,11.09,127.4354676062,60.472,0,60.472,66.48,11.09,67.3986535474,134.28
2020-02-02 11:30:00,47.143,0.0,47.143,47.143,0,47.143,0.0,0.0,0.0,0.0,119.663,12.12,120.2752176011,47.143,0,47.143,72.52,12.12,73.5258104342,134.1
2020-02-02 12:00:00,54.784,0.0,54.784,54.784,0,54.784,0.0,0.0,0.0,0.0,124.504,12.64,125.1439795436,54.784,0,54.784,69.72,12.64,70.8565311033,134.02
2020-02-02 12:30:00,40.054,0.0,40.054,40.054,0,40.054,0.0,0.0,0.0,0.0,116.534,12.85,117.2403328893,40.054,0,40.054,76.48,12.85,77.5520012637,133.82
2020-02-02 13:00:00,26.865,0.0,26.865,26.865,0,26.865,0.0,0.0,0.0,0.0,109.465,13.18,110.2556058665,26.865,0,26.865,82.6,13.18,83.6449185546,133.62
2020-02-02 13:30:00,20.513,0.0,20.513,20.513,0,20.513,0.0,0.0,0.0,0.0,102.143,13.0,102.9669483329,20.513,0,20.513,81.63,13.0,82.6586771005,133.84
2020-02-02 14:00:00,19.117,0.0,19.117,19.117,0,19.117,0.0,0.0,0.0,0.0,98.847,12.57,99.6430344229,19.117,0,19.117,79.73,12.57,80.714792944,133.93
2020-02-02 14:30:00,18.348,0.0,18.348,18.348,0,18.348,0.0,0.0,0.0,0.0,95.978,12.31,96.7642112767,18.348,0,18.348,77.63,12.31,78.5999554707,133.93
2020-02-02 15:00:00,15.163,0.0,15.163,15.163,0,15.163,0.0,0.0,0.0,0.0,93.563,12.75,94.4277367567,15.163,0,15.163,78.4,12.75,79.4299848924,134.2
2020-02-02 15:30:00,10.985,0.0,10.985,10.985,0,10.985,0.0,0.0,0.0,0.0,92.085,12.95,92.9911271305,10.985,0,10.985,81.1,12.95,82.1274162506,134.2
2020-02-02 16:00:00,7.238,0.0,7.238,7.238,0,7.238,0.0,0.0,0.0,0.0,91.938,13.79,92.9664452585,7.238,0,7.238,84.7,13.79,85.8152323309,133.84
2020-02-02 16:30:00,4.912,0.0,4.912,4.912,0,4.912,0.0,0.0,0.0,0.0,94.032,15.02,95.2240380576,4.912,0,4.912,89.12,15.02,90.3768488054,133.37
2020-02-02 17:00:00,3.635,0.0,3.635,3.635,0,3.635,0.0,0.0,0.0,0.0,96.995,16.9,98.4562848426,3.635,0,3.635,93.36,16.9,94.8772870607,132.84
2020-02-02 17:30:00,12.512,0.0,12.512,12.512,0,12.512,0.0,0.0,0.0,0.0,109.512,16.26,110.7125365259,12.512,0,12.512,97.0,16.26,98.3533812332,133.19
2020-02-02 18:00:00,12.549,0.0,12.549,12.549,0,12.549,0.0,0.0,0.0,0.0,110.019,8.76,110.3671960367,12.549,0,12.549,97.47,8.76,97.8628555684,135.54
2020-02-02 18:30:00,12.525,0.0,12.525,12.525,0,12.525,0.0,0.0,0.0,0.0,108.695,7.61,108.9610716036,12.525,0,12.525,96.17,7.61,96.4706224713,135.54
2020-02-02 19:00:00,5.5440000000000005,0.0,5.5440000000000005,5.5440000000000005,0,5.5440000000000005,0.0,0.0,0.0,0.0,100.754,9.07,101.1614225681,5.5440000000000005,0,5.5440000000000005,95.21,9.07,95.6410424452,132.19
2020-02-02 19:30:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,95.034,7.48,95.3279159323,2.754,0,2.754,92.28,7.48,92.5826592835,132.63
2020-02-02 20:00:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,91.58,5.43,91.7408376897,2.76,0,2.76,88.82,5.43,88.9858263995,132.99
2020-02-02 20:30:00,2.71,0.0,2.71,2.71,0,2.71,0.0,0.0,0.0,0.0,85.53,3.8200000000000003,85.615263242,2.71,0,2.71,82.82,3.8200000000000003,82.9080502726,132.41
2020-02-02 21:00:00,2.743,0.0,2.743,2.743,0,2.743,0.0,0.0,0.0,0.0,79.673,2.47,79.7112779285,2.743,0,2.743,76.93,2.47,76.9696420675,132.0
2020-02-02 21:30:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,76.543,1.4100000000000001,76.5559857163,2.623,0,2.623,73.92,1.4100000000000001,73.9334464231,132.53
2020-02-02 22:00:00,2.618,0.0,2.618,2.618,0,2.618,0.0,0.0,0.0,0.0,72.768,-0.04,72.7680109938,2.618,0,2.618,70.15,-0.04,70.1500114041,132.92
2020-02-02 22:30:00,2.572,0.0,2.572,2.572,0,2.572,0.0,0.0,0.0,0.0,66.872,-1.23,66.8833109527,2.572,0,2.572,64.3,-1.23,64.3117633097,133.23
2020-02-02 23:00:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,62.515,-2.67,62.5719915377,2.675,0,2.675,59.84,-2.67,59.8995367261,134.04
2020-02-02 23:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,59.305,-3.07,59.3844080967,2.605,0,2.605,56.7,-3.07,56.7830511685,134.16
2020-02-03 00:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,58.161,-3.55,58.2692407793,2.681,0,2.681,55.48,-3.55,55.5934609464,134.74
2020-02-03 00:30:00,2.599,0.0,2.599,2.599,0,2.599,0.0,0.0,0.0,0.0,67.719,-1.1,67.7279333879,2.599,0,2.599,65.12,-1.1,65.1292898779,133.63
2020-02-03 01:00:00,2.497,0.0,2.497,2.497,0,2.497,0.0,0.0,0.0,0.0,69.537,-0.31,69.5376909956,2.497,0,2.497,67.04,-0.31,67.0407167324,133.12
2020-02-03 01:30:00,2.482,0.0,2.482,2.482,0,2.482,0.0,0.0,0.0,0.0,67.782,-1.16,67.7919252124,2.482,0,2.482,65.3,-1.16,65.3103024032,133.54
2020-02-03 02:00:00,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0,66.128,-1.79,66.152222064,2.438,0,2.438,63.69,-1.79,63.7151489051,134.08
2020-02-03 02:30:00,2.434,0.0,2.434,2.434,0,2.434,0.0,0.0,0.0,0.0,66.184,-1.55,66.2021476691,2.434,0,2.434,63.75,-1.55,63.7688403533,133.98
2020-02-03 03:00:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,65.105,-2.02,65.1363295328,2.795,0,2.795,62.31,-2.02,62.3427341396,134.38
2020-02-03 03:30:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,63.079,-2.38,63.1238832852,2.749,0,2.749,60.33,-2.38,60.3769268844,134.67
2020-02-03 04:00:00,2.469,0.0,2.469,2.469,0,2.469,0.0,0.0,0.0,0.0,60.689,-2.58,60.7438154959,2.469,0,2.469,58.22,-2.58,58.2771378844,134.88
2020-02-03 04:30:00,2.3970000000000002,0.0,2.3970000000000002,2.3970000000000002,0,2.3970000000000002,0.0,0.0,0.0,0.0,59.077,-2.76,59.1414366498,2.3970000000000002,0,2.3970000000000002,56.68,-2.76,56.7471585192,134.52
2020-02-03 05:00:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,58.741,-3.06,58.8206484238,2.761,0,2.761,55.98,-3.06,56.06357106,134.52
2020-02-03 05:30:00,2.414,0.0,2.414,2.414,0,2.414,0.0,0.0,0.0,0.0,60.584,-2.37,60.6303385773,2.414,0,2.414,58.17,-2.37,58.2182600221,134.08
2020-02-03 06:00:00,2.279,0.0,2.279,2.279,0,2.279,0.0,0.0,0.0,0.0,66.379,-0.75,66.3832368976,2.279,0,2.279,64.1,-0.75,64.1043875253,133.84
2020-02-03 06:30:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,74.67,2.08,74.6989645176,2.29,0,2.29,72.38,2.08,72.4098805413,133.65
2020-02-03 07:00:00,2.284,0.0,2.284,2.284,0,2.284,0.0,0.0,0.0,0.0,82.084,6.03,82.3051879045,2.284,0,2.284,79.8,6.03,80.0275008981,132.38
2020-02-03 07:30:00,2.786,0.0,2.786,2.786,0,2.786,0.0,0.0,0.0,0.0,91.176,9.0,91.6191190527,2.786,0,2.786,88.39,9.0,88.847015144,131.77
2020-02-03 08:00:00,3.159,0.0,3.159,3.159,0,3.159,0.0,0.0,0.0,0.0,94.589,10.95,95.2206984904,3.159,0,3.159,91.43,10.95,92.083372006,131.84
2020-02-03 08:30:00,6.24,0.0,6.24,6.24,0,6.24,0.0,0.0,0.0,0.0,98.35,12.25,99.1099641812,6.24,0,6.24,92.11,12.25,92.9210126936,131.84
2020-02-03 09:00:00,10.407,0.0,10.407,10.407,0,10.407,0.0,0.0,0.0,0.0,101.017,13.1,101.8628700214,10.407,0,10.407,90.61,13.1,91.5520731606,131.61
2020-02-03 09:30:00,18.132,0.0,18.132,18.132,0,18.132,0.0,0.0,0.0,0.0,106.602,13.29,107.4272335304,18.132,0,18.132,88.47,13.29,89.4626458361,131.73
2020-02-03 10:00:00,18.828,0.0,18.828,18.828,0,18.828,0.0,0.0,0.0,0.0,107.618,13.35,108.4428717067,18.828,0,18.828,88.79,13.35,89.7880092217,131.73
2020-02-03 10:30:00,32.961,0.0,32.961,32.961,0,32.961,0.0,0.0,0.0,0.0,115.181,11.88,115.7920427361,32.961,0,32.961,82.22,11.88,83.0738394442,132.14
2020-02-03 11:00:00,46.568,0.0,46.568,46.568,0,46.568,0.0,0.0,0.0,0.0,119.968,11.55,120.5227095779,46.568,0,46.568,73.4,11.55,74.303179609,132.24
2020-02-03 11:30:00,44.037,0.0,44.037,44.037,0,44.037,0.0,0.0,0.0,0.0,116.677,11.91,117.2832913462,44.037,0,44.037,72.64,11.91,73.6099021871,132.24
2020-02-03 12:00:00,36.514,0.0,36.514,36.514,0,36.514,0.0,0.0,0.0,0.0,112.214,12.79,112.9405414189,36.514,0,36.514,75.7,12.79,76.7728734645,131.93
2020-02-03 12:30:00,31.319,0.0,31.319,31.319,0,31.319,0.0,0.0,0.0,0.0,112.029,12.83,112.7612776666,31.319,0,31.319,80.71,12.83,81.7233932237,131.93
2020-02-03 13:00:00,25.29,0.0,25.29,25.29,0,25.29,0.0,0.0,0.0,0.0,110.34,13.13,111.1184615624,25.29,0,25.29,85.05,13.13,86.0575354051,131.93
2020-02-03 13:30:00,28.11,0.0,28.11,28.11,0,28.11,0.0,0.0,0.0,0.0,111.75,12.11,112.4042463611,28.11,0,28.11,83.64,12.11,84.5121393647,132.11
2020-02-03 14:00:00,26.74,0.0,26.74,26.74,0,26.74,0.0,0.0,0.0,0.0,110.55,12.01,111.20046133,26.74,0,26.74,83.81,12.01,84.6661455365,132.34
2020-02-03 14:30:00,21.621,0.0,21.621,21.621,0,21.621,0.0,0.0,0.0,0.0,106.681,12.1,107.3650118102,21.621,0,21.621,85.06,12.1,85.9163174257,132.16
2020-02-03 15:00:00,12.813,0.0,12.813,12.813,0,12.813,0.0,0.0,0.0,0.0,101.583,12.28,102.3225502468,12.813,0,12.813,88.77,12.28,89.6153519214,132.16
2020-02-03 15:30:00,8.833,0.0,8.833,8.833,0,8.833,0.0,0.0,0.0,0.0,99.423,12.77,100.2397417644,8.833,0,8.833,90.59,12.77,91.4856327518,132.04
2020-02-03 16:00:00,6.603,0.0,6.603,6.603,0,6.603,0.0,0.0,0.0,0.0,100.053,13.96,101.0221976053,6.603,0,6.603,93.45,13.96,94.4869520093,131.72
2020-02-03 16:30:00,9.791,0.0,9.791,9.791,0,9.791,0.0,0.0,0.0,0.0,104.471,14.61,105.4876388066,9.791,0,9.791,94.68,14.61,95.8005975973,131.65
2020-02-03 17:00:00,18.69,0.0,18.69,18.69,0,18.69,0.0,0.0,0.0,0.0,115.19,15.67,116.2509569853,18.69,0,18.69,96.5,15.67,97.763995929,131.65
2020-02-03 17:30:00,23.209,0.0,23.209,23.209,0,23.209,0.0,0.0,0.0,0.0,123.779,13.87,124.5536741369,23.209,0,23.209,100.57,13.87,101.5219276807,135.0
2020-02-03 18:00:00,23.154,0.0,23.154,23.154,0,23.154,0.0,0.0,0.0,0.0,126.764,14.18,127.5546318093,23.154,0,23.154,103.61,14.18,104.5758313378,134.91
2020-02-03 18:30:00,23.044,0.0,23.044,23.044,0,23.044,0.0,0.0,0.0,0.0,125.924,13.16,126.6097917856,23.044,0,23.044,102.88,13.16,103.7182722571,135.17
2020-02-03 19:00:00,23.051,0.0,23.051,23.051,0,23.051,0.0,0.0,0.0,0.0,123.011,11.75,123.5709052366,23.051,0,23.051,99.96,11.75,100.648219557,135.59
2020-02-03 19:30:00,13.766,0.0,13.766,13.766,0,13.766,0.0,0.0,0.0,0.0,111.216,11.29,111.7875787196,13.766,0,13.766,97.45,11.29,98.1018175163,135.59
2020-02-03 20:00:00,8.87,0.0,8.87,8.87,0,8.87,0.0,0.0,0.0,0.0,102.87,8.19,103.1955086232,8.87,0,8.87,94.0,8.19,94.3561132095,134.91
2020-02-03 20:30:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,94.068,5.65,94.2375250312,3.098,0,3.098,90.97,5.65,91.1452873165,133.25
2020-02-03 21:00:00,2.567,0.0,2.567,2.567,0,2.567,0.0,0.0,0.0,0.0,86.567,4.08,86.6630941578,2.567,0,2.567,84.0,4.08,84.0990273428,133.25
2020-02-03 21:30:00,2.355,0.0,2.355,2.355,0,2.355,0.0,0.0,0.0,0.0,82.765,2.07,82.7908818953,2.355,0,2.355,80.41,2.07,80.4366396613,133.25
2020-02-03 22:00:00,2.326,0.0,2.326,2.326,0,2.326,0.0,0.0,0.0,0.0,78.646,-0.8300000000000001,78.6503796304,2.326,0,2.326,76.32,-0.8300000000000001,76.3245131003,133.58
2020-02-03 22:30:00,2.4050000000000002,0.0,2.4050000000000002,2.4050000000000002,0,2.4050000000000002,0.0,0.0,0.0,0.0,72.345,-3.14,72.413110864,2.4050000000000002,0,2.4050000000000002,69.94,-3.14,70.0104506485,134.12
2020-02-03 23:00:00,2.472,0.0,2.472,2.472,0,2.472,0.0,0.0,0.0,0.0,67.632,-4.87,67.807111161,2.472,0,2.472,65.16,-4.87,65.3417362793,134.27
2020-02-03 23:30:00,2.512,0.0,2.512,2.512,0,2.512,0.0,0.0,0.0,0.0,63.932,-5.39,64.1588086236,2.512,0,2.512,61.42,-5.39,61.656049987,134.27
2020-02-04 00:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,62.57,-9.64,63.3082498573,3.09,0,3.09,59.48,-9.64,60.2561200211,133.29
2020-02-04 00:30:00,2.517,0.0,2.517,2.517,0,2.517,0.0,0.0,0.0,0.0,71.877,-7.16,72.2327400076,2.517,0,2.517,69.36,-7.16,69.7285823748,132.63
2020-02-04 01:00:00,2.477,0.0,2.477,2.477,0,2.477,0.0,0.0,0.0,0.0,73.937,-6.45,74.2178042588,2.477,0,2.477,71.46,-6.45,71.750498953,132.19
2020-02-04 01:30:00,2.493,0.0,2.493,2.493,0,2.493,0.0,0.0,0.0,0.0,72.203,-7.57,72.5987472964,2.493,0,2.493,69.71,-7.57,70.1198188817,132.79
2020-02-04 02:00:00,2.436,0.0,2.436,2.436,0,2.436,0.0,0.0,0.0,0.0,71.246,-7.8,71.6716995473,2.436,0,2.436,68.81,-7.8,69.250675809,132.87
2020-02-04 02:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,72.066,-7.9,72.4977127639,3.066,0,3.066,69.0,-7.9,69.4507739338,132.87
2020-02-04 03:00:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,70.781,-8.36,71.2729932092,2.601,0,2.601,68.18,-8.36,68.6906252701,133.09
2020-02-04 03:30:00,2.498,0.0,2.498,2.498,0,2.498,0.0,0.0,0.0,0.0,69.158,-8.85,69.7219582628,2.498,0,2.498,66.66,-8.85,67.2449113316,133.33
2020-02-04 04:00:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,66.97,-9.41,67.6278714732,2.64,0,2.64,64.33,-9.41,65.0145906701,133.64
2020-02-04 04:30:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,64.573,-9.47,65.2637206187,2.823,0,2.823,61.75,-9.47,62.4719409015,133.18
2020-02-04 05:00:00,2.398,0.0,2.398,2.398,0,2.398,0.0,0.0,0.0,0.0,63.518,-9.18,64.1779457758,2.398,0,2.398,61.12,-9.18,61.8055563845,132.78
2020-02-04 05:30:00,2.303,0.0,2.303,2.303,0,2.303,0.0,0.0,0.0,0.0,65.423,-8.49,65.971577433,2.303,0,2.303,63.12,-8.49,63.6884173143,132.98
2020-02-04 06:00:00,2.287,0.0,2.287,2.287,0,2.287,0.0,0.0,0.0,0.0,68.487,-6.94,68.8377278024,2.287,0,2.287,66.2,-6.94,66.5627793891,132.77
2020-02-04 06:30:00,2.262,0.0,2.262,2.262,0,2.262,0.0,0.0,0.0,0.0,76.652,-3.96,76.7542227112,2.262,0,2.262,74.39,-3.96,74.4953266991,132.08
2020-02-04 07:00:00,4.603,0.0,4.603,4.603,0,4.603,0.0,0.0,0.0,0.0,85.023,2.5300000000000002,85.0606338385,4.603,0,4.603,80.42,2.5300000000000002,80.4597868503,132.37
2020-02-04 07:30:00,2.685,0.0,2.685,2.685,0,2.685,0.0,0.0,0.0,0.0,90.745,10.72,91.3760002681,2.685,0,2.685,88.06,10.72,88.7101008905,133.67
2020-02-04 08:00:00,5.219,0.0,5.219,5.219,0,5.219,0.0,0.0,0.0,0.0,94.979,11.72,95.6993669833,5.219,0,5.219,89.76,11.72,90.5219089503,133.51
2020-02-04 08:30:00,8.442,0.0,8.442,8.442,0,8.442,0.0,0.0,0.0,0.0,97.912,13.14,98.7897734788,8.442,0,8.442,89.47,13.14,90.4297545059,133.61
2020-02-04 09:00:00,18.812,0.0,18.812,18.812,0,18.812,0.0,0.0,0.0,0.0,104.922,13.3,105.7616002337,18.812,0,18.812,86.11,13.3,87.1310627733,133.96
2020-02-04 09:30:00,37.589,0.0,37.589,37.589,0,37.589,0.0,0.0,0.0,0.0,117.079,13.14,117.8140562115,37.589,0,37.589,79.49,13.14,80.5687265631,134.3
2020-02-04 10:00:00,45.823,0.0,45.823,45.823,0,45.823,0.0,0.0,0.0,0.0,123.263,13.08,123.9550465653,45.823,0,45.823,77.44,13.08,78.5368703222,134.78
2020-02-04 10:30:00,49.97,0.0,49.97,49.97,0,49.97,0.0,0.0,0.0,0.0,125.83,11.93,126.3942791427,49.97,0,49.97,75.86,11.93,76.7923466239,134.78
2020-02-04 11:00:00,42.609,0.0,42.609,42.609,0,42.609,0.0,0.0,0.0,0.0,120.809,11.93,121.3966201383,42.609,0,42.609,78.2,11.93,79.1047716639,134.78
2020-02-04 11:30:00,33.055,0.0,33.055,33.055,0,33.055,0.0,0.0,0.0,0.0,117.575,12.57,118.2450232568,33.055,0,33.055,84.52,12.57,85.4496067867,134.6
2020-02-04 12:00:00,38.424,0.0,38.424,38.424,0,38.424,0.0,0.0,0.0,0.0,121.914,12.62,122.5654429111,38.424,0,38.424,83.49,12.62,84.4384065458,134.41
2020-02-04 12:30:00,45.529,0.0,45.529,45.529,0,45.529,0.0,0.0,0.0,0.0,127.719,12.24,128.3041720327,45.529,0,45.529,82.19,12.24,83.0964120766,134.41
2020-02-04 13:00:00,48.409,0.0,48.409,48.409,0,48.409,0.0,0.0,0.0,0.0,128.649,12.1,129.2167760045,48.409,0,48.409,80.24,12.1,81.1471971173,134.41
2020-02-04 13:30:00,41.595,0.0,41.595,41.595,0,41.595,0.0,0.0,0.0,0.0,121.745,10.96,122.2373372788,41.595,0,41.595,80.15,10.96,80.8958843205,134.75
2020-02-04 14:00:00,39.513,0.0,39.513,39.513,0,39.513,0.0,0.0,0.0,0.0,118.603,10.47,119.0642369018,39.513,0,39.513,79.09,10.47,79.7800037603,135.09
2020-02-04 14:30:00,41.01,0.0,41.01,41.01,0,41.01,0.0,0.0,0.0,0.0,118.53,10.27,118.9740887757,41.01,0,41.01,77.52,10.27,78.1973356324,135.09
2020-02-04 15:00:00,30.342,0.0,30.342,30.342,0,30.342,0.0,0.0,0.0,0.0,110.182,10.57,110.6878404523,30.342,0,30.342,79.84,10.57,80.5366407295,134.99
2020-02-04 15:30:00,22.362,0.0,22.362,22.362,0,22.362,0.0,0.0,0.0,0.0,105.852,11.09,106.4313581798,22.362,0,22.362,83.49,11.09,84.223323373,134.81
2020-02-04 16:00:00,14.966,0.0,14.966,14.966,0,14.966,0.0,0.0,0.0,0.0,106.016,12.53,106.7538905895,14.966,0,14.966,91.05,12.53,91.9081247769,134.3
2020-02-04 16:30:00,8.201,0.0,8.201,8.201,0,8.201,0.0,0.0,0.0,0.0,107.291,13.98,108.1979624623,8.201,0,8.201,99.09,13.98,100.0713170694,133.59
2020-02-04 17:00:00,7.835,0.0,7.835,7.835,0,7.835,0.0,0.0,0.0,0.0,114.325,14.89,115.2905795154,7.835,0,7.835,106.49,14.89,107.5259605863,133.29
2020-02-04 17:30:00,14.408,0.0,14.408,14.408,0,14.408,0.0,0.0,0.0,0.0,121.918,15.35,122.8805160471,14.408,0,14.408,107.51,15.35,108.6002882132,133.29
2020-02-04 18:00:00,21.752,0.0,21.752,21.752,0,21.752,0.0,0.0,0.0,0.0,128.372,15.97,129.3615525726,21.752,0,21.752,106.62,15.97,107.8093933755,133.12
2020-02-04 18:30:00,21.79,0.0,21.79,21.79,0,21.79,0.0,0.0,0.0,0.0,127.29,15.1,128.1825030962,21.79,0,21.79,105.5,15.1,106.5751378137,133.12
2020-02-04 19:00:00,21.777,0.0,21.777,21.777,0,21.777,0.0,0.0,0.0,0.0,124.567,13.64,125.3115600773,21.777,0,21.777,102.79,13.64,103.6910492762,133.29
2020-02-04 19:30:00,4.013,0.0,4.013,4.013,0,4.013,0.0,0.0,0.0,0.0,110.683,13.11,111.456711727,4.013,0,4.013,106.67,13.11,107.4726058119,133.53
2020-02-04 20:00:00,2.469,0.0,2.469,2.469,0,2.469,0.0,0.0,0.0,0.0,105.599,11.06,106.1766094816,2.469,0,2.469,103.13,11.06,103.7213599024,134.27
2020-02-04 20:30:00,2.305,0.0,2.305,2.305,0,2.305,0.0,0.0,0.0,0.0,101.575,8.86,101.9606797986,2.305,0,2.305,99.27,8.86,99.6646000343,134.9
2020-02-04 21:00:00,2.252,0.0,2.252,2.252,0,2.252,0.0,0.0,0.0,0.0,96.842,7.17,97.1070639243,2.252,0,2.252,94.59,7.17,94.8613567265,134.6
2020-02-04 21:30:00,2.266,0.0,2.266,2.266,0,2.266,0.0,0.0,0.0,0.0,92.386,4.67,92.50395611,2.266,0,2.266,90.12,4.67,90.2409181026,134.72
2020-02-04 22:00:00,2.291,0.0,2.291,2.291,0,2.291,0.0,0.0,0.0,0.0,83.491,2.91,83.5416972595,2.291,0,2.291,81.2,2.91,81.2521267414,134.93
2020-02-04 22:30:00,2.366,0.0,2.366,2.366,0,2.366,0.0,0.0,0.0,0.0,72.566,0.65,72.5689110846,2.366,0,2.366,70.2,0.65,70.2030091948,135.25
2020-02-04 23:00:00,2.583,0.0,2.583,2.583,0,2.583,0.0,0.0,0.0,0.0,66.373,0.13,66.3731273107,2.583,0,2.583,63.79,0.13,63.7901324658,135.39
2020-02-04 23:30:00,2.368,0.0,2.368,2.368,0,2.368,0.0,0.0,0.0,0.0,64.018,4.85,64.2014549991,2.368,0,2.368,61.65,4.85,61.8404802698,133.53
2020-02-05 00:00:00,2.366,0.0,2.366,2.366,0,2.366,0.0,0.0,0.0,0.0,62.486,4.41,62.6414263567,2.366,0,2.366,60.12,4.41,60.2815270211,133.68
2020-02-05 00:30:00,2.451,0.0,2.451,2.451,0,2.451,0.0,0.0,0.0,0.0,72.881,6.18,73.1425495932,2.451,0,2.451,70.43,6.18,70.7006173948,133.68
2020-02-05 01:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,74.86,5.47,75.0595796684,2.8,0,2.8,72.06,5.47,72.2673128046,134.6
2020-02-05 01:30:00,2.338,0.0,2.338,2.338,0,2.338,0.0,0.0,0.0,0.0,72.408,4.84,72.5695808449,2.338,0,2.338,70.07,4.84,70.2369596438,134.79
2020-02-05 02:00:00,2.324,0.0,2.324,2.324,0,2.324,0.0,0.0,0.0,0.0,70.894,4.34,71.0267191696,2.324,0,2.324,68.57,4.34,68.707208501,135.06
2020-02-05 02:30:00,2.325,0.0,2.325,2.325,0,2.325,0.0,0.0,0.0,0.0,72.065,4.58,72.21039139210001,2.325,0,2.325,69.74,4.58,69.8902282154,135.06
2020-02-05 03:00:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,71.037,4.08,71.1540706425,2.617,0,2.617,68.42,4.08,68.5415406888,135.34
2020-02-05 03:30:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,67.765,-6.99,68.1245574298,2.755,0,2.755,65.01,-6.99,65.3847092217,133.7
2020-02-05 04:00:00,2.297,0.0,2.297,2.297,0,2.297,0.0,0.0,0.0,0.0,65.377,-10.05,66.1449516517,2.297,0,2.297,63.08,-10.05,63.8755735786,133.7
2020-02-05 04:30:00,2.338,0.0,2.338,2.338,0,2.338,0.0,0.0,0.0,0.0,64.088,-10.47,64.9376057766,2.338,0,2.338,61.75,-10.47,62.6313292211,133.77
2020-02-05 05:00:00,2.33,0.0,2.33,2.33,0,2.33,0.0,0.0,0.0,0.0,63.11,-10.3,63.9449927672,2.33,0,2.33,60.78,-10.3,61.6465603258,133.64
2020-02-05 05:30:00,2.403,0.0,2.403,2.403,0,2.403,0.0,0.0,0.0,0.0,64.033,-9.34,64.7105917837,2.403,0,2.403,61.63,-9.34,62.3337188045,133.41
2020-02-05 06:00:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,66.705,-8.31,67.2206302038,2.605,0,2.605,64.1,-8.31,64.6364146592,133.32
2020-02-05 06:30:00,2.531,0.0,2.531,2.531,0,2.531,0.0,0.0,0.0,0.0,73.021,-5.02,73.1933524372,2.531,0,2.531,70.49,-5.02,70.6685255259,132.3
2020-02-05 07:00:00,2.559,0.0,2.559,2.559,0,2.559,0.0,0.0,0.0,0.0,80.029,-0.72,80.0322387604,2.559,0,2.559,77.47,-0.72,77.473345739,131.8
2020-02-05 07:30:00,2.445,0.0,2.445,2.445,0,2.445,0.0,0.0,0.0,0.0,86.915,8.45,87.3247944458,2.445,0,2.445,84.47,8.45,84.8915979352,133.41
2020-02-05 08:00:00,5.011,0.0,5.011,5.011,0,5.011,0.0,0.0,0.0,0.0,91.081,11.69,91.8281256533,5.011,0,5.011,86.07,11.69,86.8602383142,133.89
2020-02-05 08:30:00,11.549,0.0,11.549,11.549,0,11.549,0.0,0.0,0.0,0.0,96.729,13.17,97.6214543069,11.549,0,11.549,85.18,13.17,86.1921185492,133.89
2020-02-05 09:00:00,19.476,0.0,19.476,19.476,0,19.476,0.0,0.0,0.0,0.0,100.766,13.0,101.6011159191,19.476,0,19.476,81.29,13.0,82.3229257255,134.07
2020-02-05 09:30:00,21.687,0.0,21.687,21.687,0,21.687,0.0,0.0,0.0,0.0,103.697,13.81,104.6125418341,21.687,0,21.687,82.01,13.81,83.1646331081,133.92
2020-02-05 10:00:00,30.139,0.0,30.139,30.139,0,30.139,0.0,0.0,0.0,0.0,109.859,13.45,110.6792771073,30.139,0,30.139,79.72,13.45,80.8466505181,134.17
2020-02-05 10:30:00,54.084,0.0,54.084,54.084,0,54.084,0.0,0.0,0.0,0.0,122.324,11.73,122.8851247141,54.084,0,54.084,68.24,11.73,69.2408152754,134.85
2020-02-05 11:00:00,80.871,0.0,80.871,80.871,0,80.871,0.0,0.0,0.0,0.0,136.021,10.76,136.4459235045,80.871,0,80.871,55.15,10.76,56.1898576257,135.34
2020-02-05 11:30:00,108.09,0.0,108.09,108.09,0,108.09,0.0,0.0,0.0,0.0,148.49,9.79,148.8123791894,108.09,0,108.09,40.4,9.79,41.569268697,135.67
2020-02-05 12:00:00,122.063,0.0,122.063,122.063,0,122.063,0.0,0.0,0.0,0.0,155.313,10.15,155.6443075381,122.063,0,122.063,33.25,10.15,34.7647091171,135.75
2020-02-05 12:30:00,123.383,0.0,123.383,123.383,0,123.383,0.0,0.0,0.0,0.0,155.663,9.95,155.9806785118,123.383,0,123.383,32.28,9.95,33.7787048301,135.75
2020-02-05 13:00:00,122.431,0.0,122.431,122.431,0,122.431,0.0,0.0,0.0,0.0,154.641,9.3,154.9203953035,122.431,0,122.431,32.21,9.3,33.5257229601,135.54
2020-02-05 13:30:00,112.376,0.0,112.376,112.376,0,112.376,0.0,0.0,0.0,0.0,147.716,9.21,148.0028403646,112.376,0,112.376,35.34,9.21,36.5204011479,135.32
2020-02-05 14:00:00,93.6,0.0,93.6,93.6,0,93.6,0.0,0.0,0.0,0.0,135.92,9.21,136.2316795022,93.6,0,93.6,42.32,9.21,43.310581847899996,135.24
2020-02-05 14:30:00,81.824,0.0,81.824,81.824,0,81.824,0.0,0.0,0.0,0.0,130.284,8.64,130.5701736845,81.824,0,81.824,48.46,8.64,49.2241932387,135.4
2020-02-05 15:00:00,74.841,0.0,74.841,74.841,0,74.841,0.0,0.0,0.0,0.0,127.211,7.86,127.4535920286,74.841,0,74.841,52.37,7.86,52.9565529467,135.5
2020-02-05 15:30:00,52.157,0.0,52.157,52.157,0,52.157,0.0,0.0,0.0,0.0,115.537,7.49,115.7795252581,52.157,0,52.157,63.38,7.49,63.821034933600004,135.69
2020-02-05 16:00:00,32.768,0.0,32.768,32.768,0,32.768,0.0,0.0,0.0,0.0,106.158,8.55,106.5017533377,32.768,0,32.768,73.39,8.55,73.8863627471,135.18
2020-02-05 16:30:00,19.393,0.0,19.393,19.393,0,19.393,0.0,0.0,0.0,0.0,103.833,9.81,104.2953881483,19.393,0,19.393,84.44,9.81,85.007939041,134.55
2020-02-05 17:00:00,21.959,0.0,21.959,21.959,0,21.959,0.0,0.0,0.0,0.0,113.309,11.02,113.8436202912,21.959,0,21.959,91.35,11.02,92.0122975477,134.15
2020-02-05 17:30:00,22.047,0.0,22.047,22.047,0,22.047,0.0,0.0,0.0,0.0,120.687,13.32,121.4198269188,22.047,0,22.047,98.64,13.32,99.5352801774,133.71
2020-02-05 18:00:00,22.247,0.0,22.247,22.247,0,22.247,0.0,0.0,0.0,0.0,123.327,15.49,124.2959735028,22.247,0,22.247,101.08,15.49,102.2599946216,133.23
2020-02-05 18:30:00,22.506,0.0,22.506,22.506,0,22.506,0.0,0.0,0.0,0.0,124.206,15.03,125.1120751007,22.506,0,22.506,101.7,15.03,102.804624896,133.15
2020-02-05 19:00:00,22.517,0.0,22.517,22.517,0,22.517,0.0,0.0,0.0,0.0,122.047,13.9,122.8359890627,22.517,0,22.517,99.53,13.9,100.495924793,133.36
2020-02-05 19:30:00,13.546,0.0,13.546,13.546,0,13.546,0.0,0.0,0.0,0.0,112.886,13.08,113.6412574552,13.546,0,13.546,99.34,13.08,100.1974151363,133.36
2020-02-05 20:00:00,12.924,0.0,12.924,12.924,0,12.924,0.0,0.0,0.0,0.0,111.434,10.84,111.9600015899,12.924,0,12.924,98.51,10.84,99.104619973,133.83
2020-02-05 20:30:00,3.763,0.0,3.763,3.763,0,3.763,0.0,0.0,0.0,0.0,101.443,8.9,101.8326678871,3.763,0,3.763,97.68,8.9,98.0846185699,134.08
2020-02-05 21:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,92.567,7.44,92.8655107615,3.157,0,3.157,89.41,7.44,89.7190152643,133.91
2020-02-05 21:30:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,83.665,5.26,83.8301844505,3.125,0,3.125,80.54,5.26,80.7115803339,134.31
2020-02-05 22:00:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,79.076,3.35,79.1469284053,3.096,0,3.096,75.98,3.35,76.0538158149,134.99
2020-02-05 22:30:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,73.691,1.3,73.7024659085,3.021,0,3.021,70.67,1.3,70.6819559718,135.37
2020-02-05 23:00:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,67.594,-1.05,67.6021548177,3.104,0,3.104,64.49,-1.05,64.4985472705,135.59
2020-02-05 23:30:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,64.736,-6.3,65.0418303555,3.076,0,3.076,61.66,-6.3,61.981009995,134.46
2020-02-06 00:00:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,63.302,-10.09,64.1011022058,3.072,0,3.072,60.23,-10.09,61.0693130795,133.2
2020-02-06 00:30:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,73.519,-7.27,73.8775761717,3.039,0,3.039,70.48,-7.27,70.8539575465,132.14
2020-02-06 01:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,75.187,-6.73,75.4876007633,3.157,0,3.157,72.03,-6.73,72.343719838,131.78
2020-02-06 01:30:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,73.326,-7.37,73.6954488147,3.206,0,3.206,70.12,-7.37,70.5062500776,131.98
2020-02-06 02:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,71.916,-8.05,72.3651404752,3.306,0,3.306,68.61,-8.05,69.0806383873,132.41
2020-02-06 02:30:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,72.949,-7.71,73.3553045185,3.219,0,3.219,69.73,-7.71,70.1549499323,132.41
2020-02-06 03:00:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,72.189,-8.19,72.6521012841,3.269,0,3.269,68.92,-8.19,69.4049169728,132.62
2020-02-06 03:30:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,70.359,-8.92,70.9221776386,3.319,0,3.319,67.04,-8.92,67.6308213761,133.25
2020-02-06 04:00:00,3.324,0.0,3.324,3.324,0,3.324,0.0,0.0,0.0,0.0,67.724,-9.78,68.4265195374,3.324,0,3.324,64.4,-9.78,65.1383788561,133.59
2020-02-06 04:30:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,65.957,-10.11,66.7273403411,3.307,0,3.307,62.65,-10.11,63.4604963737,133.78
2020-02-06 05:00:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,65.066,-10.18,65.8575489674,3.286,0,3.286,61.78,-10.18,62.6131040598,133.7
2020-02-06 05:30:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,66.008,-9.16,66.6405406941,3.278,0,3.278,62.73,-9.16,63.3952561317,133.32
2020-02-06 06:00:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,68.953,-7.65,69.3760672639,3.243,0,3.243,65.71,-7.65,66.1538101699,132.99
2020-02-06 06:30:00,5.881,0.0,5.881,5.881,0,5.881,0.0,0.0,0.0,0.0,77.641,-4.07,77.7476030563,5.881,0,5.881,71.76,-4.07,71.8753260862,132.1
2020-02-06 07:00:00,7.27,0.0,7.27,7.27,0,7.27,0.0,0.0,0.0,0.0,85.67,5.23,85.8294926002,7.27,0,7.27,78.4,5.23,78.5742508714,133.48
2020-02-06 07:30:00,4.16,0.0,4.16,4.16,0,4.16,0.0,0.0,0.0,0.0,90.35,10.72,90.9837397561,4.16,0,4.16,86.19,10.72,86.8540989246,133.48
2020-02-06 08:00:00,6.3,0.0,6.3,6.3,0,6.3,0.0,0.0,0.0,0.0,97.22,12.52,98.0228483569,6.3,0,6.3,90.92,12.52,91.7779755715,133.32
2020-02-06 08:30:00,11.707,0.0,11.707,11.707,0,11.707,0.0,0.0,0.0,0.0,106.987,12.97,107.7703069913,11.707,0,11.707,95.28,12.97,96.1587193134,133.18
2020-02-06 09:00:00,22.352,0.0,22.352,22.352,0,22.352,0.0,0.0,0.0,0.0,115.462,13.12,116.2050250376,22.352,0,22.352,93.11,13.12,94.0298170795,133.18
2020-02-06 09:30:00,40.645,0.0,40.645,40.645,0,40.645,0.0,0.0,0.0,0.0,124.875,12.96,125.5457176689,40.645,0,40.645,84.23,12.96,85.2212092146,133.48
2020-02-06 10:00:00,62.718,0.0,62.718,62.718,0,62.718,0.0,0.0,0.0,0.0,136.298,11.98,136.8234819174,62.718,0,62.718,73.58,11.98,74.548888657,133.79
2020-02-06 10:30:00,89.563,0.0,89.563,89.563,0,89.563,0.0,0.0,0.0,0.0,148.643,10.82,149.0362836661,89.563,0,89.563,59.08,10.82,60.0626239853,134.11
2020-02-06 11:00:00,103.865,0.0,103.865,103.865,0,103.865,0.0,0.0,0.0,0.0,155.395,10.78,155.7684641543,103.865,0,103.865,51.53,10.78,52.645505981,134.29
2020-02-06 11:30:00,110.087,0.0,110.087,110.087,0,110.087,0.0,0.0,0.0,0.0,161.257,10.82,161.6195917858,110.087,0,110.087,51.17,10.82,52.3014464427,134.12
2020-02-06 12:00:00,113.949,0.0,113.949,113.949,0,113.949,0.0,0.0,0.0,0.0,162.819,11.17,163.2017023839,113.949,0,113.949,48.87,11.17,50.1302882497,134.3
2020-02-06 12:30:00,109.937,0.0,109.937,109.937,0,109.937,0.0,0.0,0.0,0.0,160.007,11.15,160.3950203373,109.937,0,109.937,50.07,11.15,51.2964657652,134.3
2020-02-06 13:00:00,100.151,0.0,100.151,100.151,0,100.151,0.0,0.0,0.0,0.0,154.831,10.34,155.1758813766,100.151,0,100.151,54.68,10.34,55.6490610882,134.47
2020-02-06 13:30:00,89.868,0.0,89.868,89.868,0,89.868,0.0,0.0,0.0,0.0,147.508,8.68,147.7631634204,89.868,0,89.868,57.64,8.68,58.2898962085,134.72
2020-02-06 14:00:00,88.082,0.0,88.082,88.082,0,88.082,0.0,0.0,0.0,0.0,146.022,7.75,146.2275178754,88.082,0,88.082,57.94,7.75,58.4560185096,134.35
2020-02-06 14:30:00,83.003,0.0,83.003,83.003,0,83.003,0.0,0.0,0.0,0.0,142.203,8.02,142.4289774203,83.003,0,83.003,59.2,8.02,59.740776694,134.35
2020-02-06 15:00:00,69.719,0.0,69.719,69.719,0,69.719,0.0,0.0,0.0,0.0,135.339,7.83,135.5653120123,69.719,0,69.719,65.62,7.83,66.0854999224,134.35
2020-02-06 15:30:00,52.363,0.0,52.363,52.363,0,52.363,0.0,0.0,0.0,0.0,125.303,8.19,125.5703703467,52.363,0,52.363,72.94,8.19,73.3983630608,134.66
2020-02-06 16:00:00,34.176,0.0,34.176,34.176,0,34.176,0.0,0.0,0.0,0.0,115.746,9.15,116.1071014882,34.176,0,34.176,81.57,9.15,82.0815898969,134.32
2020-02-06 16:30:00,31.098,0.0,31.098,31.098,0,31.098,0.0,0.0,0.0,0.0,117.988,10.04,118.4143983813,31.098,0,31.098,86.89,10.04,87.4681296245,134.08
2020-02-06 17:00:00,27.211,0.0,27.211,27.211,0,27.211,0.0,0.0,0.0,0.0,120.441,11.77,121.014740346,27.211,0,27.211,93.23,11.77,93.9700260721,133.55
2020-02-06 17:30:00,20.699,0.0,20.699,20.699,0,20.699,0.0,0.0,0.0,0.0,122.699,14.35,123.5352868657,20.699,0,20.699,102.0,14.35,103.004478058,133.04
2020-02-06 18:00:00,22.743,0.0,22.743,22.743,0,22.743,0.0,0.0,0.0,0.0,128.843,15.75,129.8020845326,22.743,0,22.743,106.1,15.75,107.2626332886,132.44
2020-02-06 18:30:00,23.443,0.0,23.443,23.443,0,23.443,0.0,0.0,0.0,0.0,130.113,15.6,131.0448502193,23.443,0,23.443,106.67,15.6,107.8046793975,132.36
2020-02-06 19:00:00,21.097,0.0,21.097,21.097,0,21.097,0.0,0.0,0.0,0.0,126.387,15.07,127.2822794775,21.097,0,21.097,105.29,15.07,106.3630057868,132.51
2020-02-06 19:30:00,18.052,0.0,18.052,18.052,0,18.052,0.0,0.0,0.0,0.0,121.072,13.78,121.8536728375,18.052,0,18.052,103.02,13.78,103.9375235418,132.9
2020-02-06 20:00:00,2.594,0.0,2.594,2.594,0,2.594,0.0,0.0,0.0,0.0,107.484,12.54,108.2130392143,2.594,0,2.594,104.89,12.54,105.6369428751,133.05
2020-02-06 20:30:00,2.387,0.0,2.387,2.387,0,2.387,0.0,0.0,0.0,0.0,102.777,9.93,103.2555888512,2.387,0,2.387,100.39,9.93,100.8799137589,133.5
2020-02-06 21:00:00,2.567,0.0,2.567,2.567,0,2.567,0.0,0.0,0.0,0.0,99.317,7.89,99.6299081049,2.567,0,2.567,96.75,7.89,97.0711831596,133.64
2020-02-06 21:30:00,2.689,0.0,2.689,2.689,0,2.689,0.0,0.0,0.0,0.0,90.659,5.52,90.8268940403,2.689,0,2.689,87.97,5.52,88.1430161726,134.08
2020-02-06 22:00:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,81.549,2.95,81.6023400461,2.8689999999999998,0,2.8689999999999998,78.68,2.95,78.7352837043,134.34
2020-02-06 22:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,73.329,1.17,73.3383333667,2.949,0,2.949,70.38,1.17,70.3897243921,134.73
2020-02-06 23:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,68.142,-0.61,68.1447302731,3.002,0,3.002,65.14,-0.61,65.1428560934,135.23
2020-02-06 23:30:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,65.633,-1.6400000000000001,65.6534864954,2.983,0,2.983,62.65,-1.6400000000000001,62.6714616073,135.78
2020-02-07 00:00:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,64.33,-2.03,64.3620214101,2.95,0,2.95,61.38,-2.03,61.4135595777,135.78
2020-02-07 00:30:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,75.027,0.51,75.028733356,2.987,0,2.987,72.04,0.51,72.0418052245,135.04
2020-02-07 01:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,76.846,0.78,76.8499584645,3.026,0,3.026,73.82,0.78,73.8241207195,134.85
2020-02-07 01:30:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,74.985,0.18,74.9852160429,3.065,0,3.065,71.92,0.18,71.9202252499,135.01
2020-02-07 02:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,73.613,-0.46,73.6144372321,3.063,0,3.063,70.55,-0.46,70.5514996297,135.53
2020-02-07 02:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,74.389,-0.1,74.3890672142,3.109,0,3.109,71.28,-0.1,71.2800701459,135.37
2020-02-07 03:00:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,73.36,-0.59,73.362372508,3.11,0,3.11,70.25,-0.59,70.2524775364,135.54
2020-02-07 03:30:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,70.916,-0.97,70.9226335946,3.136,0,3.136,67.78,-0.97,67.7869404827,135.61
2020-02-07 04:00:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,68.426,-1.74,68.4481195943,2.976,0,2.976,65.45,-1.74,65.4731250209,135.9
2020-02-07 04:30:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,66.006,-1.78,66.0299964864,3.106,0,3.106,62.9,-1.78,62.9251809691,135.9
2020-02-07 05:00:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,65.397,-1.82,65.422320419,3.057,0,3.057,62.34,-1.82,62.3665615534,136.0
2020-02-07 05:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,65.908,-1.76,65.9314952356,3.058,0,3.058,62.85,-1.76,62.8746379711,135.59
2020-02-07 06:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,68.616,-7.82,69.0601756152,3.036,0,3.036,65.58,-7.82,66.0445970538,132.87
2020-02-07 06:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,78.345,-4.2,78.4574982076,3.045,0,3.045,75.3,-4.2,75.4170405147,132.51
2020-02-07 07:00:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,90.645,2.95,90.6929904954,2.955,0,2.955,87.69,2.95,87.7396067919,133.18
2020-02-07 07:30:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,96.557,10.62,97.1392744929,2.907,0,2.907,93.65,10.62,94.2502355435,133.33
2020-02-07 08:00:00,4.288,0.0,4.288,4.288,0,4.288,0.0,0.0,0.0,0.0,100.448,12.23,101.1897900186,4.288,0,4.288,96.16,12.23,96.9346094024,133.04
2020-02-07 08:30:00,13.439,0.0,13.439,13.439,0,13.439,0.0,0.0,0.0,0.0,109.259,12.83,110.0097176662,13.439,0,13.439,95.82,12.83,96.6751327902,133.04
2020-02-07 09:00:00,15.324,0.0,15.324,15.324,0,15.324,0.0,0.0,0.0,0.0,111.154,13.69,111.993874011,15.324,0,15.324,95.83,13.69,96.8029183444,133.04
2020-02-07 09:30:00,21.783,0.0,21.783,21.783,0,21.783,0.0,0.0,0.0,0.0,117.853,14.42,118.7319081334,21.783,0,21.783,96.07,14.42,97.1461852056,132.88
2020-02-07 10:00:00,29.877,0.0,29.877,29.877,0,29.877,0.0,0.0,0.0,0.0,120.807,14.26,121.64571036,29.877,0,29.877,90.93,14.26,92.0413629843,132.88
2020-02-07 10:30:00,40.743,0.0,40.743,40.743,0,40.743,0.0,0.0,0.0,0.0,127.003,13.23,127.6902302802,40.743,0,40.743,86.26,13.23,87.2686684899,133.32
2020-02-07 11:00:00,37.659,0.0,37.659,37.659,0,37.659,0.0,0.0,0.0,0.0,124.759,13.32,125.4680456571,37.659,0,37.659,87.1,13.32,88.1126120371,133.53
2020-02-07 11:30:00,38.368,0.0,38.368,38.368,0,38.368,0.0,0.0,0.0,0.0,121.298,13.68,122.0669783521,38.368,0,38.368,82.93,13.68,84.050742412,133.67
2020-02-07 12:00:00,52.541,0.0,52.541,52.541,0,52.541,0.0,0.0,0.0,0.0,127.641,12.77,128.2782046218,52.541,0,52.541,75.1,12.77,76.1779685999,133.91
2020-02-07 12:30:00,62.589,0.0,62.589,62.589,0,62.589,0.0,0.0,0.0,0.0,133.339,12.12,133.8886975103,62.589,0,62.589,70.75,12.12,71.7806164643,134.12
2020-02-07 13:00:00,78.285,0.0,78.285,78.285,0,78.285,0.0,0.0,0.0,0.0,142.045,12.09,142.5585848871,78.285,0,78.285,63.76,12.09,64.8961146757,134.12
2020-02-07 13:30:00,52.871,0.0,52.871,52.871,0,52.871,0.0,0.0,0.0,0.0,126.491,12.01,127.0598802967,52.871,0,52.871,73.62,12.01,74.5931933892,134.03
2020-02-07 14:00:00,22.835,0.0,22.835,22.835,0,22.835,0.0,0.0,0.0,0.0,108.825,10.94,109.3735078755,22.835,0,22.835,85.99,10.94,86.683122348,133.84
2020-02-07 14:30:00,10.469,0.0,10.469,10.469,0,10.469,0.0,0.0,0.0,0.0,101.069,11.47,101.7177647267,10.469,0,10.469,90.6,11.47,91.3231673783,133.11
2020-02-07 15:00:00,7.104,0.0,7.104,7.104,0,7.104,0.0,0.0,0.0,0.0,99.504,12.13,100.2406250779,7.104,0,7.104,92.4,12.13,93.1927942493,133.2
2020-02-07 15:30:00,4.442,0.0,4.442,4.442,0,4.442,0.0,0.0,0.0,0.0,97.622,11.88,98.3422049987,4.442,0,4.442,93.18,11.88,93.9342685073,133.63
2020-02-07 16:00:00,3.996,0.0,3.996,3.996,0,3.996,0.0,0.0,0.0,0.0,100.476,12.36,101.2333748129,3.996,0,3.996,96.48,12.36,97.2684943854,133.15
2020-02-07 16:30:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,103.791,13.65,104.6847370967,3.421,0,3.421,100.37,13.65,101.2939257804,133.04
2020-02-07 17:00:00,4.185,0.0,4.185,4.185,0,4.185,0.0,0.0,0.0,0.0,108.555,15.57,109.6659150557,4.185,0,4.185,104.37,15.57,105.5249818763,132.41
2020-02-07 17:30:00,16.374,0.0,16.374,16.374,0,16.374,0.0,0.0,0.0,0.0,119.724,16.09,120.800348824,16.374,0,16.374,103.35,16.09,104.5949836273,132.69
2020-02-07 18:00:00,16.356,0.0,16.356,16.356,0,16.356,0.0,0.0,0.0,0.0,120.936,16.03,121.9937580206,16.356,0,16.356,104.58,16.03,105.8014050001,133.15
2020-02-07 18:30:00,16.363,0.0,16.363,16.363,0,16.363,0.0,0.0,0.0,0.0,118.933,14.91,119.8639503312,16.363,0,16.363,102.57,14.91,103.6480245832,133.34
2020-02-07 19:00:00,5.814,0.0,5.814,5.814,0,5.814,0.0,0.0,0.0,0.0,108.134,13.43,108.9647964069,5.814,0,5.814,102.32,13.43,103.19761286,133.46
2020-02-07 19:30:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,102.454,12.36,103.1968590413,2.914,0,2.914,99.54,12.36,100.3044425736,133.17
2020-02-07 20:00:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,98.741,10.93,99.3440988736,3.051,0,3.051,95.69,10.93,96.3122058724,133.17
2020-02-07 20:30:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,94.704,8.22,95.0600653061,3.074,0,3.074,91.63,8.22,91.9979635644,133.24
2020-02-07 21:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,91.678,6.61,91.9159822011,3.078,0,3.078,88.6,6.61,88.8462272694,133.46
2020-02-07 21:30:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,87.45,4.34,87.5576273091,3.11,0,3.11,84.34,4.34,84.4515908672,134.37
2020-02-07 22:00:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,83.046,2.23,83.07593524,3.136,0,3.136,79.91,2.23,79.9411095745,134.68
2020-02-07 22:30:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,76.546,0.19,76.5462358056,3.126,0,3.126,73.42,0.19,73.4202458454,135.12
2020-02-07 23:00:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,72.131,-1.75,72.1522256136,3.1310000000000002,0,3.1310000000000002,69.0,-1.75,69.0221884614,135.51
2020-02-07 23:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,70.201,-2.5300000000000002,70.2465750126,3.111,0,3.111,67.09,-2.5300000000000002,67.137686883,135.6
2020-02-08 00:00:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,69.034,-2.95,69.0970017873,3.124,0,3.124,65.91,-2.95,65.9759850249,135.72
2020-02-08 00:30:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,78.656,-0.12,78.6560915378,2.996,0,2.996,75.66,-0.12,75.6600951625,134.95
2020-02-08 01:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,80.788,0.12,80.7880891221,2.988,0,2.988,77.8,0.12,77.8000925449,134.84
2020-02-08 01:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,77.637,-0.72,77.6403385425,2.927,0,2.927,74.71,-0.72,74.7134693345,135.22
2020-02-08 02:00:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,75.37,-1.5,75.3849248855,2.89,0,2.89,72.48,-1.5,72.4955198616,135.67
2020-02-08 02:30:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,76.211,-1.62,76.2282160424,2.8609999999999998,0,2.8609999999999998,73.35,-1.62,73.3678873895,135.83
2020-02-08 03:00:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,74.91,-2.14,74.9405611135,2.8200000000000003,0,2.8200000000000003,72.09,-2.14,72.1217560796,136.05
2020-02-08 03:30:00,2.838,0.0,2.838,2.838,0,2.838,0.0,0.0,0.0,0.0,72.328,-2.06,72.3573298568,2.838,0,2.838,69.49,-2.06,69.5205271844,135.47
2020-02-08 04:00:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,69.202,-1.99,69.2306066996,2.852,0,2.852,66.35,-1.99,66.3798357937,134.19
2020-02-08 04:30:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,67.265,-2.44,67.3092402646,2.885,0,2.885,64.38,-2.44,64.4262213699,134.36
2020-02-08 05:00:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,67.036,-2.7,67.0903517356,2.886,0,2.886,64.15,-2.7,64.2067948118,134.36
2020-02-08 05:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,67.627,-2.48,67.6724576841,2.8970000000000002,0,2.8970000000000002,64.73,-2.48,64.7774906893,134.36
2020-02-08 06:00:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,68.399,-2.06,68.4300138901,2.899,0,2.899,65.5,-2.06,65.5323858867,134.12
2020-02-08 06:30:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,71.523,-1.11,71.5316127946,2.943,0,2.943,68.58,-1.11,68.5889823514,134.03
2020-02-08 07:00:00,2.814,0.0,2.814,2.814,0,2.814,0.0,0.0,0.0,0.0,74.704,-0.07,74.7040327961,2.814,0,2.814,71.89,-0.07,71.8900340798,133.84
2020-02-08 07:30:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,78.938,1.6800000000000002,78.9558752975,2.928,0,2.928,76.01,1.6800000000000002,76.0285637113,133.28
2020-02-08 08:00:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,85.083,2.5,85.1197209171,3.133,0,3.133,81.95,2.5,81.98812414,132.82
2020-02-08 08:30:00,6.588,0.0,6.588,6.588,0,6.588,0.0,0.0,0.0,0.0,91.738,4.26,91.8368566753,6.588,0,6.588,85.15,4.26,85.2564959402,132.59
2020-02-08 09:00:00,14.673,0.0,14.673,14.673,0,14.673,0.0,0.0,0.0,0.0,100.233,5.51,100.3843333842,14.673,0,14.673,85.56,5.51,85.7372363679,132.44
2020-02-08 09:30:00,28.657,0.0,28.657,28.657,0,28.657,0.0,0.0,0.0,0.0,112.197,6.3,112.3737371853,28.657,0,28.657,83.54,6.3,83.7772140859,132.44
2020-02-08 10:00:00,53.652,0.0,53.652,53.652,0,53.652,0.0,0.0,0.0,0.0,128.442,6.18,128.5905897179,53.652,0,53.652,74.79,6.18,75.044896562,132.77
2020-02-08 10:30:00,105.276,0.0,105.276,105.276,0,105.276,0.0,0.0,0.0,0.0,157.436,5.62,157.5362767619,105.276,0,105.276,52.16,5.62,52.4618909305,133.53
2020-02-08 11:00:00,122.633,0.0,122.633,122.633,0,122.633,0.0,0.0,0.0,0.0,165.813,4.87,165.8845015937,122.633,0,122.633,43.18,4.87,43.4537604817,133.81
2020-02-08 11:30:00,136.91,0.0,136.91,136.91,0,136.91,0.0,0.0,0.0,0.0,172.39,4.92,172.4601939579,136.91,0,136.91,35.48,4.92,35.8195030675,133.59
2020-02-08 12:00:00,143.513,0.0,143.513,143.513,0,143.513,0.0,0.0,0.0,0.0,173.353,5.4,173.4370854489,143.513,0,143.513,29.84,5.4,30.3246698251,133.8
