Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-08 12:30:00,134.152,0.0,134.152,134.152,0,134.152,0.0,0.0,0.0,0.0,170.182,5.19,170.2611207058,134.152,0,134.152,36.03,5.19,36.4018818195,133.95
2020-02-08 13:00:00,119.518,0.0,119.518,119.518,0,119.518,0.0,0.0,0.0,0.0,160.288,4.76,160.3586622044,119.518,0,119.518,40.77,4.76,41.0469304577,133.95
2020-02-08 13:30:00,114.118,0.0,114.118,114.118,0,114.118,0.0,0.0,0.0,0.0,154.538,4.21,154.5953348067,114.118,0,114.118,40.42,4.21,40.6386577042,133.95
2020-02-08 14:00:00,102.741,0.0,102.741,102.741,0,102.741,0.0,0.0,0.0,0.0,143.231,3.16,143.2658541349,102.741,0,102.741,40.49,3.16,40.6131222636,134.34
2020-02-08 14:30:00,81.561,0.0,81.561,81.561,0,81.561,0.0,0.0,0.0,0.0,128.871,2.6,128.8972251098,81.561,0,81.561,47.31,2.6,47.3813898065,134.34
2020-02-08 15:00:00,63.231,0.0,63.231,63.231,0,63.231,0.0,0.0,0.0,0.0,116.381,2.31,116.4039228763,63.231,0,63.231,53.15,2.31,53.2001748117,134.34
2020-02-08 15:30:00,36.394,0.0,36.394,36.394,0,36.394,0.0,0.0,0.0,0.0,101.954,3.15,102.002650044,36.394,0,36.394,65.56,3.15,65.6356313293,133.85
2020-02-08 16:00:00,20.834,0.0,20.834,20.834,0,20.834,0.0,0.0,0.0,0.0,94.244,3.5,94.3089684813,20.834,0,20.834,73.41,3.5,73.493388138,133.64
2020-02-08 16:30:00,10.856,0.0,10.856,10.856,0,10.856,0.0,0.0,0.0,0.0,92.066,5.01,92.2022150276,10.856,0,10.856,81.21,5.01,81.3643914744,133.2
2020-02-08 17:00:00,8.47,0.0,8.47,8.47,0,8.47,0.0,0.0,0.0,0.0,95.79,7.04,96.0483508448,8.47,0,8.47,87.32,7.04,87.6033332699,132.45
2020-02-08 17:30:00,10.542,0.0,10.542,10.542,0,10.542,0.0,0.0,0.0,0.0,104.232,4.16,104.3149817811,10.542,0,10.542,93.69,4.16,93.7823101656,132.99
2020-02-08 18:00:00,10.568,0.0,10.568,10.568,0,10.568,0.0,0.0,0.0,0.0,109.918,-0.05,109.9180113721,10.568,0,10.568,99.35,-0.05,99.3500125818,134.26
2020-02-08 18:30:00,11.279,0.0,11.279,11.279,0,11.279,0.0,0.0,0.0,0.0,107.669,-0.63,107.67084313309999,11.279,0,11.279,96.39,-0.63,96.3920588015,134.45
2020-02-08 19:00:00,13.0,0.0,13.0,13.0,0,13.0,0.0,0.0,0.0,0.0,107.64,-1.54,107.6510157871,13.0,0,13.0,94.64,-1.54,94.6525287565,134.77
2020-02-08 19:30:00,13.001,0.0,13.001,13.001,0,13.001,0.0,0.0,0.0,0.0,104.351,-3.22,104.400668585,13.001,0,13.001,91.35,-3.22,91.4067333406,135.17
2020-02-08 20:00:00,13.009,0.0,13.009,13.009,0,13.009,0.0,0.0,0.0,0.0,98.989,3.1,99.0375288514,13.009,0,13.009,85.98,3.1,86.0358669393,133.23
2020-02-08 20:30:00,3.775,0.0,3.775,3.775,0,3.775,0.0,0.0,0.0,0.0,89.825,5.18,89.9742353399,3.775,0,3.775,86.05,5.18,86.2057706885,132.22
2020-02-08 21:00:00,3.24,0.0,3.24,3.24,0,3.24,0.0,0.0,0.0,0.0,87.7,3.32,87.7628190067,3.24,0,3.24,84.46,3.32,84.5252270035,132.48
2020-02-08 21:30:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,85.257,1.37,85.2680065968,3.277,0,3.277,81.98,1.37,81.9914465051,132.48
2020-02-08 22:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,81.127,0.08,81.1270394443,3.347,0,3.347,77.78,0.08,77.7800411417,132.88
2020-02-08 22:30:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,75.841,-1.43,75.8544802962,3.391,0,3.391,72.45,-1.43,72.4641111172,133.43
2020-02-08 23:00:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,71.839,-2.67,71.8886000768,3.239,0,3.239,68.6,-2.67,68.6519402493,133.86
2020-02-08 23:30:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,69.508,-3.25,69.5839389802,3.568,0,3.568,65.94,-3.25,66.0200431687,134.16
2020-02-09 00:00:00,3.785,0.0,3.785,3.785,0,3.785,0.0,0.0,0.0,0.0,68.555,-3.71,68.6553138876,3.785,0,3.785,64.77,-3.71,64.8761666562,134.37
2020-02-09 00:30:00,3.786,0.0,3.786,3.786,0,3.786,0.0,0.0,0.0,0.0,78.896,-1.21,78.9052781251,3.786,0,3.786,75.11,-1.21,75.1197457397,133.86
2020-02-09 01:00:00,3.746,0.0,3.746,3.746,0,3.746,0.0,0.0,0.0,0.0,80.256,-0.48,80.2574353939,3.746,0,3.746,76.51,-0.48,76.5115056707,133.45
2020-02-09 01:30:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,78.296,-1.54,78.3111436259,3.5060000000000002,0,3.5060000000000002,74.79,-1.54,74.8058533806,133.92
2020-02-09 02:00:00,3.711,0.0,3.711,3.711,0,3.711,0.0,0.0,0.0,0.0,76.271,-2.3,76.3056710933,3.711,0,3.711,72.56,-2.3,72.5964434391,134.15
2020-02-09 02:30:00,3.616,0.0,3.616,3.616,0,3.616,0.0,0.0,0.0,0.0,76.676,-2.13,76.7055791713,3.616,0,3.616,73.06,-2.13,73.0910425428,134.15
2020-02-09 03:00:00,3.54,0.0,3.54,3.54,0,3.54,0.0,0.0,0.0,0.0,74.98,-2.7199999999999998,75.0293196024,3.54,0,3.54,71.44,-2.7199999999999998,71.4917617632,134.36
2020-02-09 03:30:00,3.341,0.0,3.341,3.341,0,3.341,0.0,0.0,0.0,0.0,71.821,-3.54,71.9081889704,3.341,0,3.341,68.48,-3.54,68.5714372024,134.58
2020-02-09 04:00:00,3.636,0.0,3.636,3.636,0,3.636,0.0,0.0,0.0,0.0,69.206,-4.37,69.3438341599,3.636,0,3.636,65.57,-4.37,65.7154608901,134.87
2020-02-09 04:30:00,3.588,0.0,3.588,3.588,0,3.588,0.0,0.0,0.0,0.0,66.688,-4.11,66.8145301862,3.588,0,3.588,63.1,-4.11,63.2337101553,134.19
2020-02-09 05:00:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,65.325,-4.33,65.4683475047,3.805,0,3.805,61.52,-4.33,61.672192275,134.19
2020-02-09 05:30:00,3.88,0.0,3.88,3.88,0,3.88,0.0,0.0,0.0,0.0,65.06,-3.61,65.1600775015,3.88,0,3.88,61.18,-3.61,61.2864136657,133.7
2020-02-09 06:00:00,3.888,0.0,3.888,3.888,0,3.888,0.0,0.0,0.0,0.0,65.228,-3.36,65.3144821919,3.888,0,3.888,61.34,-3.36,61.4319558536,133.7
2020-02-09 06:30:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,67.886,-4.01,68.0043314503,3.916,0,3.916,63.97,-4.01,64.0955614688,135.0
2020-02-09 07:00:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,69.66,-2.8,69.7162506163,3.91,0,3.91,65.75,-2.8,65.8095927658,134.85
2020-02-09 07:30:00,3.9290000000000003,0.0,3.9290000000000003,3.9290000000000003,0,3.9290000000000003,0.0,0.0,0.0,0.0,70.149,-1.83,70.1728658457,3.9290000000000003,0,3.9290000000000003,66.22,-1.83,66.2452813414,134.85
2020-02-09 08:00:00,3.808,0.0,3.808,3.808,0,3.808,0.0,0.0,0.0,0.0,72.028,-1.58,72.0453272878,3.808,0,3.808,68.22,-1.58,68.2382942342,135.26
2020-02-09 08:30:00,4.7,0.0,4.7,4.7,0,4.7,0.0,0.0,0.0,0.0,78.19,-0.35000000000000003,78.1907833443,4.7,0,4.7,73.49,-0.35000000000000003,73.490833442,134.71
2020-02-09 09:00:00,8.253,0.0,8.253,8.253,0,8.253,0.0,0.0,0.0,0.0,85.593,0.75,85.5962858365,8.253,0,8.253,77.34,0.75,77.3436364545,134.15
2020-02-09 09:30:00,7.674,0.0,7.674,7.674,0,7.674,0.0,0.0,0.0,0.0,89.074,2.7,89.1149116366,7.674,0,7.674,81.4,2.7,81.4447665599,133.83
2020-02-09 10:00:00,18.886,0.0,18.886,18.886,0,18.886,0.0,0.0,0.0,0.0,101.436,4.62,101.5411566607,18.886,0,18.886,82.55,4.62,82.6791805717,132.72
2020-02-09 10:30:00,23.939,0.0,23.939,23.939,0,23.939,0.0,0.0,0.0,0.0,108.059,5.78,108.2134736574,23.939,0,23.939,84.12,5.78,84.3183420141,133.21
2020-02-09 11:00:00,24.875,0.0,24.875,24.875,0,24.875,0.0,0.0,0.0,0.0,110.315,6.6,110.5122582567,24.875,0,24.875,85.44,6.6,85.694536582,132.99
2020-02-09 11:30:00,27.17,0.0,27.17,27.17,0,27.17,0.0,0.0,0.0,0.0,113.13,7.17,113.3569839048,27.17,0,27.17,85.96,7.17,86.2585097251,132.66
2020-02-09 12:00:00,33.496,0.0,33.496,33.496,0,33.496,0.0,0.0,0.0,0.0,117.306,7.52,117.5467908367,33.496,0,33.496,83.81,7.52,84.1466963107,132.42
2020-02-09 12:30:00,39.433,0.0,39.433,39.433,0,39.433,0.0,0.0,0.0,0.0,120.763,7.93,121.0230848599,39.433,0,39.433,81.33,7.93,81.7156888241,132.59
2020-02-09 13:00:00,40.469,0.0,40.469,40.469,0,40.469,0.0,0.0,0.0,0.0,120.059,7.87,120.3166670956,40.469,0,40.469,79.59,7.87,79.978153267,133.07
2020-02-09 13:30:00,34.487,0.0,34.487,34.487,0,34.487,0.0,0.0,0.0,0.0,114.267,7.28,114.4986711233,34.487,0,34.487,79.78,7.28,80.1114648474,133.26
2020-02-09 14:00:00,35.057,0.0,35.057,35.057,0,35.057,0.0,0.0,0.0,0.0,111.097,6.08,111.2632455441,35.057,0,35.057,76.04,6.08,76.28268479810001,133.48
2020-02-09 14:30:00,26.726,0.0,26.726,26.726,0,26.726,0.0,0.0,0.0,0.0,103.296,6.07,103.4741925119,26.726,0,26.726,76.57,6.07,76.8102193722,133.74
2020-02-09 15:00:00,24.107,0.0,24.107,24.107,0,24.107,0.0,0.0,0.0,0.0,102.167,6.99,102.4058396235,24.107,0,24.107,78.06,6.99,78.3723401463,133.6
2020-02-09 15:30:00,27.135,0.0,27.135,27.135,0,27.135,0.0,0.0,0.0,0.0,103.035,6.48,103.2385665582,27.135,0,27.135,75.9,6.48,76.1761143666,133.49
2020-02-09 16:00:00,9.927,0.0,9.927,9.927,0,9.927,0.0,0.0,0.0,0.0,93.607,7.25,93.8873417932,9.927,0,9.927,83.68,7.25,83.9934812947,133.24
2020-02-09 16:30:00,5.866,0.0,5.866,5.866,0,5.866,0.0,0.0,0.0,0.0,94.716,9.06,95.1483276574,5.866,0,5.866,88.85,9.06,89.3107277991,132.68
2020-02-09 17:00:00,5.141,0.0,5.141,5.141,0,5.141,0.0,0.0,0.0,0.0,96.201,10.52,96.7744945789,5.141,0,5.141,91.06,10.52,91.6656642369,132.21
2020-02-09 17:30:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,98.289,12.36,99.0630966657,3.799,0,3.799,94.49,12.36,95.2949615667,131.82
2020-02-09 18:00:00,12.003,0.0,12.003,12.003,0,12.003,0.0,0.0,0.0,0.0,104.453,13.28,105.2938156256,12.003,0,12.003,92.45,13.28,93.3989341481,132.0
2020-02-09 18:30:00,13.456,0.0,13.456,13.456,0,13.456,0.0,0.0,0.0,0.0,101.966,9.22,102.3819982028,13.456,0,13.456,88.51,9.22,88.988923468,135.21
2020-02-09 19:00:00,8.282,0.0,8.282,8.282,0,8.282,0.0,0.0,0.0,0.0,96.522,8.09,96.860438694,8.282,0,8.282,88.24,8.09,88.6100767407,135.3
2020-02-09 19:30:00,3.7039999999999997,0.0,3.7039999999999997,3.7039999999999997,0,3.7039999999999997,0.0,0.0,0.0,0.0,90.104,6.14,90.3129581843,3.7039999999999997,0,3.7039999999999997,86.4,6.14,86.6178942252,135.81
2020-02-09 20:00:00,3.775,0.0,3.775,3.775,0,3.775,0.0,0.0,0.0,0.0,86.655,2.73,86.6979926238,3.775,0,3.775,82.88,2.73,82.924949804,133.31
2020-02-09 20:30:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,83.415,1.32,83.425443511,3.805,0,3.805,79.61,1.32,79.6209425968,133.63
2020-02-09 21:00:00,3.866,0.0,3.866,3.866,0,3.866,0.0,0.0,0.0,0.0,79.506,-0.61,79.5083400405,3.866,0,3.866,75.64,-0.61,75.6424596374,134.04
2020-02-09 21:30:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,75.144,-2.3,75.1791908443,3.844,0,3.844,71.3,-2.3,71.3370871286,133.46
2020-02-09 22:00:00,3.851,0.0,3.851,3.851,0,3.851,0.0,0.0,0.0,0.0,71.151,-3.98,71.2622284313,3.851,0,3.851,67.3,-3.98,67.4175822764,133.98
2020-02-09 22:30:00,3.924,0.0,3.924,3.924,0,3.924,0.0,0.0,0.0,0.0,66.454,-5.25,66.6610577174,3.924,0,3.924,62.53,-5.25,62.7500071713,134.05
2020-02-09 23:00:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,61.959,-6.44,62.2927867494,3.799,0,3.799,58.16,-6.44,58.5154612047,134.48
2020-02-09 23:30:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,57.292,-6.78,57.6917815984,3.302,0,3.302,53.99,-6.78,54.4140468997,134.14
2020-02-10 00:00:00,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0,56.442,-7.09,56.8855646364,3.242,0,3.242,53.2,-7.09,53.6703651935,134.35
2020-02-10 00:30:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,66.935,-4.51,67.0867671378,3.245,0,3.245,63.69,-4.51,63.8494808123,133.77
2020-02-10 01:00:00,3.409,0.0,3.409,3.409,0,3.409,0.0,0.0,0.0,0.0,68.649,-4.19,68.7767497124,3.409,0,3.409,65.24,-4.19,65.3744116608,133.59
2020-02-10 01:30:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,68.161,-5.09,68.3507865427,3.211,0,3.211,64.95,-5.09,65.1491412069,134.51
2020-02-10 02:00:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,65.861,-8.84,66.4516133815,3.201,0,3.201,62.66,-8.84,63.2804962054,132.62
2020-02-10 02:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,67.67,-8.4,68.1893606071,3.26,0,3.26,64.41,-8.4,64.9554316436,132.54
2020-02-10 03:00:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,68.26,-8.72,68.814722262,3.38,0,3.38,64.88,-8.72,65.4633699102,132.71
2020-02-10 03:30:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,66.137,-8.97,66.7425177005,3.197,0,3.197,62.94,-8.97,63.5759742356,132.84
2020-02-10 04:00:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,64.248,-9.47,64.9421773888,3.408,0,3.408,60.84,-9.47,61.5726116061,132.96
2020-02-10 04:30:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,62.963,-9.41,63.6622923637,3.383,0,3.383,59.58,-9.41,60.3185253467,132.72
2020-02-10 05:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,62.65,-9.3,63.3365021137,3.5300000000000002,0,3.5300000000000002,59.12,-9.3,59.8470082794,132.72
2020-02-10 05:30:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,63.865,-8.82,64.47116118860001,3.385,0,3.385,60.48,-8.82,61.1197414916,132.45
2020-02-10 06:00:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,66.158,-7.76,66.6115497793,3.388,0,3.388,62.77,-7.76,63.2478497658,132.55
2020-02-10 06:30:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,74.318,-4.19,74.4360210113,3.018,0,3.018,71.3,-4.19,71.4230081976,132.55
2020-02-10 07:00:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,82.022,0.8200000000000001,82.0260987979,3.292,0,3.292,78.73,0.8200000000000001,78.7342701751,132.32
2020-02-10 07:30:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,88.648,10.62,89.2818699625,3.098,0,3.098,85.55,10.62,86.2066522955,133.97
2020-02-10 08:00:00,3.934,0.0,3.934,3.934,0,3.934,0.0,0.0,0.0,0.0,91.424,12.38,92.2583989456,3.934,0,3.934,87.49,12.38,88.3615555544,133.54
2020-02-10 08:30:00,7.955,0.0,7.955,7.955,0,7.955,0.0,0.0,0.0,0.0,95.945,13.49,96.8887151582,7.955,0,7.955,87.99,13.49,89.0180891729,133.54
2020-02-10 09:00:00,17.36,0.0,17.36,17.36,0,17.36,0.0,0.0,0.0,0.0,101.81,13.63,102.7183187168,17.36,0,17.36,84.45,13.63,85.5428512501,133.71
2020-02-10 09:30:00,26.83,0.0,26.83,26.83,0,26.83,0.0,0.0,0.0,0.0,108.52,14.03,109.4231753332,26.83,0,26.83,81.69,14.03,82.8860482832,133.71
2020-02-10 10:00:00,31.362,0.0,31.362,31.362,0,31.362,0.0,0.0,0.0,0.0,109.992,13.46,110.8125068032,31.362,0,31.362,78.63,13.46,79.7737331457,133.86
2020-02-10 10:30:00,32.443,0.0,32.443,32.443,0,32.443,0.0,0.0,0.0,0.0,110.423,13.0,111.1856057635,32.443,0,32.443,77.98,13.0,79.0561850838,134.05
2020-02-10 11:00:00,36.227,0.0,36.227,36.227,0,36.227,0.0,0.0,0.0,0.0,114.797,14.02,115.649952914,36.227,0,36.227,78.57,14.02,79.8110600105,134.05
2020-02-10 11:30:00,36.543,0.0,36.543,36.543,0,36.543,0.0,0.0,0.0,0.0,114.173,13.22,114.9358183031,36.543,0,36.543,77.63,13.22,78.7476050429,134.05
2020-02-10 12:00:00,29.268,0.0,29.268,29.268,0,29.268,0.0,0.0,0.0,0.0,111.848,14.23,112.7495809482,29.268,0,29.268,82.58,14.23,83.7970721446,133.67
2020-02-10 12:30:00,89.563,0.0,89.563,89.563,0,89.563,0.0,0.0,0.0,0.0,146.023,13.15,146.6139114443,89.563,0,89.563,56.46,13.15,57.9711488587,134.11
2020-02-10 13:00:00,98.099,0.0,98.099,98.099,0,98.099,0.0,0.0,0.0,0.0,148.819,11.74,149.2813530251,98.099,0,98.099,50.72,11.74,52.0609834713,134.52
2020-02-10 13:30:00,47.423,0.0,47.423,47.423,0,47.423,0.0,0.0,0.0,0.0,118.943,11.43,119.4909291495,47.423,0,47.423,71.52,11.43,72.4275865952,134.34
2020-02-10 14:00:00,40.946,0.0,40.946,40.946,0,40.946,0.0,0.0,0.0,0.0,115.916,12.01,116.5365142606,40.946,0,40.946,74.97,12.01,75.9258914995,134.17
2020-02-10 14:30:00,38.299,0.0,38.299,38.299,0,38.299,0.0,0.0,0.0,0.0,116.239,12.05,116.8619168977,38.299,0,38.299,77.94,12.05,78.8660009129,134.3
2020-02-10 15:00:00,32.367,0.0,32.367,32.367,0,32.367,0.0,0.0,0.0,0.0,113.097,12.14,113.7466966949,32.367,0,32.367,80.73,12.14,81.6376904377,134.3
2020-02-10 15:30:00,32.884,0.0,32.884,32.884,0,32.884,0.0,0.0,0.0,0.0,113.324,12.13,113.9713379583,32.884,0,32.884,80.44,12.13,81.3494345401,134.3
2020-02-10 16:00:00,27.611,0.0,27.611,27.611,0,27.611,0.0,0.0,0.0,0.0,110.671,13.03,111.435412419,27.611,0,27.611,83.06,13.03,84.0758258954,133.85
2020-02-10 16:30:00,12.637,0.0,12.637,12.637,0,12.637,0.0,0.0,0.0,0.0,105.547,14.88,106.5907294702,12.637,0,12.637,92.91,14.88,94.0940088422,133.853
2020-02-10 17:00:00,13.886,0.0,13.886,13.886,0,13.886,0.0,0.0,0.0,0.0,113.896,17.23,115.1918908431,13.886,0,13.886,100.01,17.23,101.4833631686,132.66
2020-02-10 17:30:00,17.39,0.0,17.39,17.39,0,17.39,0.0,0.0,0.0,0.0,118.85,17.87,120.1859367813,17.39,0,17.39,101.46,17.87,103.0216894639,132.2
2020-02-10 18:00:00,17.065,0.0,17.065,17.065,0,17.065,0.0,0.0,0.0,0.0,121.785,20.62,123.5183007696,17.065,0,17.065,104.72,20.62,106.7307959307,131.59
2020-02-10 18:30:00,17.024,0.0,17.024,17.024,0,17.024,0.0,0.0,0.0,0.0,122.244,19.95,123.8612047253,17.024,0,17.024,105.22,19.95,107.0945885654,131.81
2020-02-10 19:00:00,17.011,0.0,17.011,17.011,0,17.011,0.0,0.0,0.0,0.0,118.541,18.08,119.9118638042,17.011,0,17.011,101.53,18.08,103.1272383999,132.28
2020-02-10 19:30:00,13.627,0.0,13.627,13.627,0,13.627,0.0,0.0,0.0,0.0,112.207,15.35,113.2520787845,13.627,0,13.627,98.58,15.35,99.7679252065,132.35
2020-02-10 20:00:00,13.305,0.0,13.305,13.305,0,13.305,0.0,0.0,0.0,0.0,107.725,13.18,108.5282821434,13.305,0,13.305,94.42,13.18,95.3354540557,133.05
2020-02-10 20:30:00,13.337,0.0,13.337,13.337,0,13.337,0.0,0.0,0.0,0.0,104.387,11.22,104.988257291,13.337,0,13.337,91.05,11.22,91.7387099321,133.78
2020-02-10 21:00:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,93.376,9.1,93.818374405,3.7359999999999998,0,3.7359999999999998,89.64,9.1,90.100719198,133.78
2020-02-10 21:30:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,88.701,6.76,88.9582205364,3.501,0,3.501,85.2,6.76,85.4677576633,134.38
2020-02-10 22:00:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,84.164,4.07,84.2623509997,3.544,0,3.544,80.62,4.07,80.7226690589,134.79
2020-02-10 22:30:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,77.954,1.77,77.9740919537,3.434,0,3.434,74.52,1.77,74.5410175675,135.29
2020-02-10 23:00:00,3.305,0.0,3.305,3.305,0,3.305,0.0,0.0,0.0,0.0,71.445,-0.19,71.4452526414,3.305,0,3.305,68.14,-0.19,68.1402648953,135.83
2020-02-10 23:30:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,67.667,-0.64,67.6700265184,3.197,0,3.197,64.47,-0.64,64.4731765931,136.0
2020-02-11 00:00:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,66.957,9.99,67.6981532171,3.277,0,3.277,63.68,9.99,64.4588434584,133.29
2020-02-11 00:30:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,77.903,12.05,78.8294355492,3.313,0,3.313,74.59,12.05,75.5570684979,132.6
2020-02-11 01:00:00,3.499,0.0,3.499,3.499,0,3.499,0.0,0.0,0.0,0.0,79.279,1.72,79.2976559616,3.499,0,3.499,75.78,1.72,75.7995171489,135.07
2020-02-11 01:30:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,77.451,1.11,77.4589536529,3.391,0,3.391,74.06,1.11,74.0683177884,135.37
2020-02-11 02:00:00,3.454,0.0,3.454,3.454,0,3.454,0.0,0.0,0.0,0.0,75.854,-0.11,75.8540797584,3.454,0,3.454,72.4,-0.11,72.4000835635,135.64
2020-02-11 02:30:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,76.451,0.05,76.4510163503,3.3609999999999998,0,3.3609999999999998,73.09,0.05,73.0900171022,135.64
2020-02-11 03:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,75.336,-0.51,75.3377262465,3.406,0,3.406,71.93,-0.51,71.9318079851,135.78
2020-02-11 03:30:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,73.788,-1.0,73.7947758585,3.398,0,3.398,70.39,-1.0,70.3971029233,136.07
2020-02-11 04:00:00,3.422,0.0,3.422,3.422,0,3.422,0.0,0.0,0.0,0.0,71.302,-0.72,71.305635149,3.422,0,3.422,67.88,-0.72,67.8838183958,134.64
2020-02-11 04:30:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,69.438,-0.42,69.4392701863,3.2880000000000003,0,3.2880000000000003,66.15,-0.42,66.1513333199,134.16
2020-02-11 05:00:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,68.474,-0.36,68.4749463381,3.174,0,3.174,65.3,-0.36,65.3009923355,134.03
2020-02-11 05:30:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,70.156,0.78,70.1603359171,3.286,0,3.286,66.87,0.78,66.8745489704,133.5
2020-02-11 06:00:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,73.373,2.11,73.403332547,3.273,0,3.273,70.1,2.11,70.1317481602,133.4
2020-02-11 06:30:00,3.117,0.0,3.117,3.117,0,3.117,0.0,0.0,0.0,0.0,82.677,5.68,82.8718814134,3.117,0,3.117,79.56,5.68,79.7624974534,132.86
2020-02-11 07:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,91.167,9.72,91.6836969641,3.237,0,3.237,87.93,9.72,88.4656051808,132.06
2020-02-11 07:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,96.971,13.24,97.8706924518,3.201,0,3.201,93.77,13.24,94.7001082365,131.97
2020-02-11 08:00:00,5.096,0.0,5.096,5.096,0,5.096,0.0,0.0,0.0,0.0,100.556,14.46,101.5903574952,5.096,0,5.096,95.46,14.46,96.5489678868,131.97
2020-02-11 08:30:00,11.997,0.0,11.997,11.997,0,11.997,0.0,0.0,0.0,0.0,106.327,15.96,107.5181497655,11.997,0,11.997,94.33,15.96,95.6706355158,131.57
2020-02-11 09:00:00,25.182,0.0,25.182,25.182,0,25.182,0.0,0.0,0.0,0.0,114.322,15.57,115.3774006641,25.182,0,25.182,89.14,15.57,90.4895822733,131.93
2020-02-11 09:30:00,26.258,0.0,26.258,26.258,0,26.258,0.0,0.0,0.0,0.0,116.908,16.38,118.0499253028,26.258,0,26.258,90.65,16.38,92.1180052976,131.93
2020-02-11 10:00:00,25.486,0.0,25.486,25.486,0,25.486,0.0,0.0,0.0,0.0,117.606,17.48,118.8979463069,25.486,0,25.486,92.12,17.48,93.7637712552,131.83
2020-02-11 10:30:00,26.695,0.0,26.695,26.695,0,26.695,0.0,0.0,0.0,0.0,119.925,17.14,121.1436553229,26.695,0,26.695,93.23,17.14,94.7924706926,132.12
2020-02-11 11:00:00,66.138,0.0,66.138,66.138,0,66.138,0.0,0.0,0.0,0.0,139.238,14.07,139.9470812272,66.138,0,66.138,73.1,14.07,74.4417550841,132.51
2020-02-11 11:30:00,100.94,0.0,100.94,100.94,0,100.94,0.0,0.0,0.0,0.0,157.18,12.9,157.7084728225,100.94,0,100.94,56.24,12.9,57.7004991313,132.65
2020-02-11 12:00:00,96.792,0.0,96.792,96.792,0,96.792,0.0,0.0,0.0,0.0,156.032,13.01,156.5734496139,96.792,0,96.792,59.24,13.01,60.6517740878,132.72
2020-02-11 12:30:00,88.72,0.0,88.72,88.72,0,88.72,0.0,0.0,0.0,0.0,151.58,13.58,152.1870980077,88.72,0,88.72,62.86,13.58,64.3101547191,132.55
2020-02-11 13:00:00,104.588,0.0,104.588,104.588,0,104.588,0.0,0.0,0.0,0.0,160.048,13.05,160.5791543258,104.588,0,104.588,55.46,13.05,56.9746794638,132.9
2020-02-11 13:30:00,98.13,0.0,98.13,98.13,0,98.13,0.0,0.0,0.0,0.0,157.09,12.08,157.5537828806,98.13,0,98.13,58.96,12.08,60.1847821297,133.07
2020-02-11 14:00:00,85.64,0.0,85.64,85.64,0,85.64,0.0,0.0,0.0,0.0,146.96,11.51,147.4100461298,85.64,0,85.64,61.32,11.51,62.3908847509,132.82
2020-02-11 14:30:00,96.556,0.0,96.556,96.556,0,96.556,0.0,0.0,0.0,0.0,151.936,11.02,152.3351190501,96.556,0,96.556,55.38,11.02,56.46578433,132.82
2020-02-11 15:00:00,65.705,0.0,65.705,65.705,0,65.705,0.0,0.0,0.0,0.0,130.245,11.28,130.7325453933,65.705,0,65.705,64.54,11.28,65.5183180492,132.6
2020-02-11 15:30:00,48.692,0.0,48.692,48.692,0,48.692,0.0,0.0,0.0,0.0,122.392,11.81,122.9604723641,48.692,0,48.692,73.7,11.81,74.6402445066,132.47
2020-02-11 16:00:00,40.856,0.0,40.856,40.856,0,40.856,0.0,0.0,0.0,0.0,117.826,12.44,118.4808840109,40.856,0,40.856,76.97,12.44,77.9688046593,132.06
2020-02-11 16:30:00,23.228,0.0,23.228,23.228,0,23.228,0.0,0.0,0.0,0.0,111.368,13.43,112.1748471093,23.228,0,23.228,88.14,13.43,89.1573020005,133.51
2020-02-11 17:00:00,18.85,0.0,18.85,18.85,0,18.85,0.0,0.0,0.0,0.0,113.6,13.36,114.3829078141,18.85,0,18.85,94.75,13.36,95.6872619527,134.7
2020-02-11 17:30:00,19.63,0.0,19.63,19.63,0,19.63,0.0,0.0,0.0,0.0,118.73,14.31,119.5892511892,19.63,0,19.63,99.1,14.31,100.1278487735,134.37
2020-02-11 18:00:00,19.87,0.0,19.87,19.87,0,19.87,0.0,0.0,0.0,0.0,124.3,17.36,125.5064125852,19.87,0,19.87,104.43,17.36,105.8630931912,133.4
2020-02-11 18:30:00,20.243,0.0,20.243,20.243,0,20.243,0.0,0.0,0.0,0.0,124.683,17.3,125.877482057,20.243,0,20.243,104.44,17.3,105.8631361712,133.57
2020-02-11 19:00:00,20.336,0.0,20.336,20.336,0,20.336,0.0,0.0,0.0,0.0,121.506,15.88,122.5393097581,20.336,0,20.336,101.17,15.88,102.4087071493,134.08
2020-02-11 19:30:00,11.207,0.0,11.207,11.207,0,11.207,0.0,0.0,0.0,0.0,113.347,14.61,114.2847081153,11.207,0,11.207,102.14,14.61,103.1796089351,134.63
2020-02-11 20:00:00,10.838,0.0,10.838,10.838,0,10.838,0.0,0.0,0.0,0.0,107.888,12.55,108.6154825244,10.838,0,10.838,97.05,12.55,97.8580860226,135.48
2020-02-11 20:30:00,7.168,0.0,7.168,7.168,0,7.168,0.0,0.0,0.0,0.0,101.688,10.26,102.2042902426,7.168,0,7.168,94.52,10.26,95.0752228501,135.59
2020-02-11 21:00:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,95.673,7.17,95.9412936592,3.503,0,3.503,92.17,7.17,92.448460236,135.33
2020-02-11 21:30:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,89.93,4.19,90.0275568923,3.49,0,3.49,86.44,4.19,86.5414912051,132.91
2020-02-11 22:00:00,3.55,0.0,3.55,3.55,0,3.55,0.0,0.0,0.0,0.0,84.43,1.75,84.4481343784,3.55,0,3.55,80.88,1.75,80.8989301536,133.18
2020-02-11 22:30:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,79.345,-0.64,79.347581091,3.5949999999999998,0,3.5949999999999998,75.75,-0.64,75.7527035821,133.64
2020-02-11 23:00:00,3.629,0.0,3.629,3.629,0,3.629,0.0,0.0,0.0,0.0,73.089,-2.24,73.1233172182,3.629,0,3.629,69.46,-2.24,69.4961092436,133.57
2020-02-11 23:30:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,69.102,-3.55,69.1931275778,3.642,0,3.642,65.46,-3.55,65.5561904018,134.0
2020-02-12 00:00:00,3.65,0.0,3.65,3.65,0,3.65,0.0,0.0,0.0,0.0,66.04,-4.39,66.1857514878,3.65,0,3.65,62.39,-4.39,62.5442579299,134.08
2020-02-12 00:30:00,3.672,0.0,3.672,3.672,0,3.672,0.0,0.0,0.0,0.0,75.492,-1.8900000000000001,75.5156550922,3.672,0,3.672,71.82,-1.8900000000000001,71.8448641171,132.73
2020-02-12 01:00:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,77.674,-5.26,77.851897061,3.574,0,3.574,74.1,-5.26,74.2864563699,133.94
2020-02-12 01:30:00,3.555,0.0,3.555,3.555,0,3.555,0.0,0.0,0.0,0.0,76.045,-4.34,76.16874441,3.555,0,3.555,72.49,-4.34,72.6198023958,134.2
2020-02-12 02:00:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,74.59,2.2800000000000002,74.6248383583,3.59,0,3.59,71.0,2.2800000000000002,71.0365990177,132.69
2020-02-12 02:30:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,76.006,2.23,76.0387068275,3.536,0,3.536,72.47,2.23,72.5043019413,133.01
2020-02-12 03:00:00,3.549,0.0,3.549,3.549,0,3.549,0.0,0.0,0.0,0.0,75.409,2.02,75.4360502744,3.549,0,3.549,71.86,2.02,71.8883857101,133.24
2020-02-12 03:30:00,3.551,0.0,3.551,3.551,0,3.551,0.0,0.0,0.0,0.0,74.181,1.65,74.1993481171,3.551,0,3.551,70.63,1.65,70.649270343,133.55
2020-02-12 04:00:00,3.526,0.0,3.526,3.526,0,3.526,0.0,0.0,0.0,0.0,72.036,0.98,72.042665803,3.526,0,3.526,68.51,0.98,68.5170088372,133.92
2020-02-12 04:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,69.484,1.26,69.4954232738,3.464,0,3.464,66.02,1.26,66.0320225345,133.56
2020-02-12 05:00:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,68.826,1.44,68.8410624264,3.426,0,3.426,65.4,1.44,65.41585129,133.4
2020-02-12 05:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,70.75,2.09,70.7808632329,3.31,0,3.31,67.44,2.09,67.472377311,133.29
2020-02-12 06:00:00,3.283,0.0,3.283,3.283,0,3.283,0.0,0.0,0.0,0.0,72.973,3.7199999999999998,73.0677571094,3.283,0,3.283,69.69,3.7199999999999998,69.7892147828,132.9
2020-02-12 06:30:00,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0,80.115,6.84,80.4064600949,3.325,0,3.325,76.79,6.84,77.0940315459,132.59
2020-02-12 07:00:00,4.117,0.0,4.117,4.117,0,4.117,0.0,0.0,0.0,0.0,86.747,10.58,87.3898072375,4.117,0,4.117,82.63,10.58,83.3045815067,132.12
2020-02-12 07:30:00,16.244,0.0,16.244,16.244,0,16.244,0.0,0.0,0.0,0.0,100.024,12.8,100.8396775877,16.244,0,16.244,83.78,12.8,84.7521586746,131.49
2020-02-12 08:00:00,17.083,0.0,17.083,17.083,0,17.083,0.0,0.0,0.0,0.0,103.533,16.55,104.8474348232,17.083,0,17.083,86.45,16.55,88.0199125198,134.65
2020-02-12 08:30:00,14.542,0.0,14.542,14.542,0,14.542,0.0,0.0,0.0,0.0,102.782,17.49,104.2594821779,14.542,0,14.542,88.24,17.49,89.9566434456,134.8
2020-02-12 09:00:00,33.698,0.0,33.698,33.698,0,33.698,0.0,0.0,0.0,0.0,114.678,20.81,116.5508463461,33.698,0,33.698,80.98,20.81,83.6111027316,134.33
2020-02-12 09:30:00,40.085,0.0,40.085,40.085,0,40.085,0.0,0.0,0.0,0.0,121.025,23.8,123.342979634,40.085,0,40.085,80.94,23.8,84.3666023969,133.72
2020-02-12 10:00:00,66.45,0.0,66.45,66.45,0,66.45,0.0,0.0,0.0,0.0,134.86,22.43,136.7125616028,66.45,0,66.45,68.41,22.43,71.993284409,134.41
2020-02-12 10:30:00,79.95,0.0,79.95,79.95,0,79.95,0.0,0.0,0.0,0.0,142.04,21.03,143.588378708,79.95,0,79.95,62.09,21.03,65.5547786206,134.53
2020-02-12 11:00:00,87.848,0.0,87.848,87.848,0,87.848,0.0,0.0,0.0,0.0,144.778,21.27,146.3320955361,87.848,0,87.848,56.93,21.27,60.773660413,133.84
2020-02-12 11:30:00,94.602,0.0,94.602,94.602,0,94.602,0.0,0.0,0.0,0.0,149.702,20.99,151.1663616814,94.602,0,94.602,55.1,20.99,58.9626161224,134.11
2020-02-12 12:00:00,102.354,0.0,102.354,102.354,0,102.354,0.0,0.0,0.0,0.0,153.514,20.68,154.9006475003,102.354,0,102.354,51.16,20.68,55.1815911333,134.22
2020-02-12 12:30:00,90.212,0.0,90.212,90.212,0,90.212,0.0,0.0,0.0,0.0,145.502,20.18,146.8947391978,90.212,0,90.212,55.29,20.18,58.8575950919,134.0
2020-02-12 13:00:00,86.086,0.0,86.086,86.086,0,86.086,0.0,0.0,0.0,0.0,144.006,20.01,145.3895736839,86.086,0,86.086,57.92,20.01,61.279086971,134.0
2020-02-12 13:30:00,65.821,0.0,65.821,65.821,0,65.821,0.0,0.0,0.0,0.0,132.211,19.84,133.6913389902,65.821,0,65.821,66.39,19.84,69.2911083762,134.13
2020-02-12 14:00:00,62.606,0.0,62.606,62.606,0,62.606,0.0,0.0,0.0,0.0,128.136,19.98,129.6843664286,62.606,0,62.606,65.53,19.98,68.5082571666,133.97
2020-02-12 14:30:00,48.537,0.0,48.537,48.537,0,48.537,0.0,0.0,0.0,0.0,118.417,19.88,120.0741449647,48.537,0,48.537,69.88,19.88,72.6527962297,133.65
2020-02-12 15:00:00,33.88,0.0,33.88,33.88,0,33.88,0.0,0.0,0.0,0.0,108.87,20.2,110.728121541,33.88,0,33.88,74.99,20.2,77.6629905425,133.45
2020-02-12 15:30:00,21.96,0.0,21.96,21.96,0,21.96,0.0,0.0,0.0,0.0,101.29,20.82,103.4076230265,21.96,0,21.96,79.33,20.82,82.0165916141,133.3
2020-02-12 16:00:00,13.975,0.0,13.975,13.975,0,13.975,0.0,0.0,0.0,0.0,99.695,22.65,102.2355883487,13.975,0,13.975,85.72,22.65,88.66194730550001,133.04
2020-02-12 16:30:00,11.453,0.0,11.453,11.453,0,11.453,0.0,0.0,0.0,0.0,103.083,23.49,105.7255172085,11.453,0,11.453,91.63,23.49,94.5930071411,133.15
2020-02-12 17:00:00,17.908,0.0,17.908,17.908,0,17.908,0.0,0.0,0.0,0.0,113.078,23.4,115.4737809375,17.908,0,17.908,95.17,23.4,98.0045350991,132.82
2020-02-12 17:30:00,22.695,0.0,22.695,22.695,0,22.695,0.0,0.0,0.0,0.0,121.235,23.5,123.4915998155,22.695,0,22.695,98.54,23.5,101.3034135654,132.51
2020-02-12 18:00:00,22.549,0.0,22.549,22.549,0,22.549,0.0,0.0,0.0,0.0,125.109,24.25,127.4375312889,22.549,0,22.549,102.56,24.25,105.3879314723,134.49
2020-02-12 18:30:00,22.133,0.0,22.133,22.133,0,22.133,0.0,0.0,0.0,0.0,124.723,23.56,126.9287214503,22.133,0,22.133,102.59,23.56,105.2605419899,134.67
2020-02-12 19:00:00,21.022,0.0,21.022,21.022,0,21.022,0.0,0.0,0.0,0.0,121.192,22.6,123.2812267298,21.022,0,21.022,100.17,22.6,102.6878225497,135.03
2020-02-12 19:30:00,15.691,0.0,15.691,15.691,0,15.691,0.0,0.0,0.0,0.0,114.801,22.24,116.9353975535,15.691,0,15.691,99.11,22.24,101.5746508731,135.03
2020-02-12 20:00:00,10.545,0.0,10.545,10.545,0,10.545,0.0,0.0,0.0,0.0,108.465,20.54,110.3926982413,10.545,0,10.545,97.92,20.54,100.0510769557,135.23
2020-02-12 20:30:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,100.02,18.34,101.6875410264,3.56,0,3.56,96.46,18.34,98.1880196358,134.78
2020-02-12 21:00:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,95.212,16.54,96.6379663693,3.092,0,3.092,92.12,16.54,93.5930873516,134.14
2020-02-12 21:30:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,90.208,14.46,91.3595909798,3.118,0,3.118,87.09,14.46,88.2822728525,135.15
2020-02-12 22:00:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,84.295,7.32,84.6122297602,3.245,0,3.245,81.05,7.32,81.3798801916,133.93
2020-02-12 22:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,77.72,2.84,77.7718715218,3.36,0,3.36,74.36,2.84,74.414213696,133.3
2020-02-12 23:00:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,72.218,1.16,72.2273156361,3.398,0,3.398,68.82,1.16,68.8297755336,133.46
2020-02-12 23:30:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,67.625,0.27,67.6255389997,3.385,0,3.385,64.24,0.27,64.240567401,133.72
2020-02-13 00:00:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,65.871,-0.30000000000000004,65.8716831499,3.421,0,3.421,62.45,-0.30000000000000004,62.4507205723,133.72
2020-02-13 00:30:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,76.043,2.04,76.0703585439,2.9530000000000003,0,2.9530000000000003,73.09,2.04,73.1184634685,133.12
2020-02-13 01:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,77.396,2.35,77.4316686892,2.916,0,2.916,74.48,2.35,74.5170644886,132.72
2020-02-13 01:30:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,76.057,2.23,76.0896849054,2.9370000000000003,0,2.9370000000000003,73.12,2.23,73.1539971567,133.01
2020-02-13 02:00:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,74.338,2.39,74.3764098623,2.908,0,2.908,71.43,2.39,71.4699727158,132.66
2020-02-13 02:30:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,75.157,3.16,75.2234022695,2.877,0,2.877,72.28,3.16,72.3490428409,131.99
2020-02-13 03:00:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,75.223,3.3,75.2953499826,2.863,0,2.863,72.36,3.3,72.4352096704,131.99
2020-02-13 03:30:00,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0,73.259,2.98,73.3195845665,2.779,0,2.779,70.48,2.98,70.5429713012,132.34
2020-02-13 04:00:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,70.847,1.98,70.8746626729,2.977,0,2.977,67.87,1.98,67.898875543,132.73
2020-02-13 04:30:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,68.594,1.58,68.6121945138,3.004,0,3.004,65.59,1.58,65.6090275801,132.89
2020-02-13 05:00:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,68.079,1.03,68.0867912374,3.089,0,3.089,64.99,1.03,64.9981615125,133.61
2020-02-13 05:30:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,68.967,1.1,68.9757717536,2.917,0,2.917,66.05,1.1,66.0591590924,133.96
2020-02-13 06:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,72.168,2.5,72.2112887574,3.098,0,3.098,69.07,2.5,69.1152291467,133.66
2020-02-13 06:30:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,80.023,5.82,80.2343625201,3.013,0,3.013,77.01,5.82,77.2296089593,132.94
2020-02-13 07:00:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,89.386,9.28,89.8664308627,3.176,0,3.176,86.21,9.28,86.7080301933,132.42
2020-02-13 07:30:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,95.563,12.17,96.3348113041,3.063,0,3.063,92.5,12.17,93.2971537615,131.88
2020-02-13 08:00:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,97.723,14.01,98.7221597667,3.383,0,3.383,94.34,14.01,95.3746072076,131.65
2020-02-13 08:30:00,7.116,0.0,7.116,7.116,0,7.116,0.0,0.0,0.0,0.0,101.816,6.8100000000000005,102.0434905126,7.116,0,7.116,94.7,6.8100000000000005,94.9445422339,133.52
2020-02-13 09:00:00,7.556,0.0,7.556,7.556,0,7.556,0.0,0.0,0.0,0.0,102.476,4.86,102.5911798158,7.556,0,7.556,94.92,4.86,95.0443370223,134.44
2020-02-13 09:30:00,8.478,0.0,8.478,8.478,0,8.478,0.0,0.0,0.0,0.0,106.428,6.02,106.5981218596,8.478,0,8.478,97.95,6.02,98.1348200182,134.44
2020-02-13 10:00:00,15.679,0.0,15.679,15.679,0,15.679,0.0,0.0,0.0,0.0,112.439,6.08,112.6032642555,15.679,0,15.679,96.76,6.08,96.9508329,134.59
2020-02-13 10:30:00,32.398,0.0,32.398,32.398,0,32.398,0.0,0.0,0.0,0.0,121.958,3.93,122.0213041399,32.398,0,32.398,89.56,3.93,89.6461850834,135.24
2020-02-13 11:00:00,80.714,0.0,80.714,80.714,0,80.714,0.0,0.0,0.0,0.0,147.574,7.54,147.7664951063,80.714,0,80.714,66.86,7.54,67.2838108314,133.76
2020-02-13 11:30:00,104.374,0.0,104.374,104.374,0,104.374,0.0,0.0,0.0,0.0,160.674,8.69,160.9088262837,104.374,0,104.374,56.3,8.69,56.9667104544,133.76
2020-02-13 12:00:00,96.577,0.0,96.577,96.577,0,96.577,0.0,0.0,0.0,0.0,156.127,8.77,156.3731211846,96.577,0,96.577,59.55,8.77,60.1923201081,133.84
2020-02-13 12:30:00,125.981,0.0,125.981,125.981,0,125.981,0.0,0.0,0.0,0.0,171.741,8.53,171.9527027441,125.981,0,125.981,45.76,8.53,46.5482384199,134.1
2020-02-13 13:00:00,97.189,0.0,97.189,97.189,0,97.189,0.0,0.0,0.0,0.0,157.569,8.89,157.8195864302,97.189,0,97.189,60.38,8.89,61.0309470679,134.1
2020-02-13 13:30:00,103.291,0.0,103.291,103.291,0,103.291,0.0,0.0,0.0,0.0,157.291,7.35,157.4626342375,103.291,0,103.291,54.0,7.35,54.4979128041,134.1
2020-02-13 14:00:00,77.574,0.0,77.574,77.574,0,77.574,0.0,0.0,0.0,0.0,141.814,7.19,141.9961502858,77.574,0,77.574,64.24,7.19,64.6411146253,133.89
2020-02-13 14:30:00,84.842,0.0,84.842,84.842,0,84.842,0.0,0.0,0.0,0.0,146.872,6.41,147.0118106956,84.842,0,84.842,62.03,6.41,62.3603159068,134.03
2020-02-13 15:00:00,67.976,0.0,67.976,67.976,0,67.976,0.0,0.0,0.0,0.0,136.156,6.28,136.3007510471,67.976,0,67.976,68.18,6.28,68.4686117867,134.03
2020-02-13 15:30:00,53.139,0.0,53.139,53.139,0,53.139,0.0,0.0,0.0,0.0,125.259,5.98,125.4016645862,53.139,0,53.139,72.12,5.98,72.3674982295,134.03
2020-02-13 16:00:00,48.865,0.0,48.865,48.865,0,48.865,0.0,0.0,0.0,0.0,124.265,6.49,124.4343615124,48.865,0,48.865,75.4,6.49,75.6787955771,133.81
2020-02-13 16:30:00,35.415,0.0,35.415,35.415,0,35.415,0.0,0.0,0.0,0.0,118.185,7.32,118.4114716782,35.415,0,35.415,82.77,7.32,83.0930520561,133.45
2020-02-13 17:00:00,15.278,0.0,15.278,15.278,0,15.278,0.0,0.0,0.0,0.0,110.408,9.37,110.8048887189,15.278,0,15.278,95.13,9.37,95.5903436546,132.76
2020-02-13 17:30:00,19.634,0.0,19.634,19.634,0,19.634,0.0,0.0,0.0,0.0,119.074,8.86,119.4031702929,19.634,0,19.634,99.44,8.86,99.8339281006,133.01
2020-02-13 18:00:00,20.05,0.0,20.05,20.05,0,20.05,0.0,0.0,0.0,0.0,124.63,6.49,124.7988661807,20.05,0,20.05,104.58,6.49,104.7811839025,133.82
2020-02-13 18:30:00,19.891,0.0,19.891,19.891,0,19.891,0.0,0.0,0.0,0.0,125.221,6.5,125.389588248,19.891,0,19.891,105.33,6.5,105.5303695625,133.49
2020-02-13 19:00:00,20.096,0.0,20.096,20.096,0,20.096,0.0,0.0,0.0,0.0,123.036,5.36,123.1526974776,20.096,0,20.096,102.94,5.36,103.0794509105,133.79
2020-02-13 19:30:00,15.905,0.0,15.905,15.905,0,15.905,0.0,0.0,0.0,0.0,116.345,4.03,116.4147753724,15.905,0,15.905,100.44,4.03,100.5208162522,134.11
2020-02-13 20:00:00,4.162,0.0,4.162,4.162,0,4.162,0.0,0.0,0.0,0.0,104.082,2.5300000000000002,104.1127447722,4.162,0,4.162,99.92,2.5300000000000002,99.952024992,134.62
2020-02-13 20:30:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,99.899,0.15,99.8991126137,3.289,0,3.289,96.61,0.15,96.6101164475,134.73
2020-02-13 21:00:00,3.226,0.0,3.226,3.226,0,3.226,0.0,0.0,0.0,0.0,96.296,-1.78,96.3124499533,3.226,0,3.226,93.07,-1.78,93.0870200404,135.02
2020-02-13 21:30:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,87.48,0.06,87.4800205761,3.27,0,3.27,84.21,0.06,84.2100213751,133.73
2020-02-13 22:00:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,79.223,0.43,79.2241669505,3.313,0,3.313,75.91,0.43,75.9112178798,133.07
2020-02-13 22:30:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,75.158,-1.43,75.1716027766,3.278,0,3.278,71.88,-1.43,71.8942229946,133.66
2020-02-13 23:00:00,3.298,0.0,3.298,3.298,0,3.298,0.0,0.0,0.0,0.0,69.478,-3.9699999999999998,69.5913312418,3.298,0,3.298,66.18,-3.9699999999999998,66.2989690719,134.25
2020-02-13 23:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,66.317,-8.05,66.8037947201,3.327,0,3.327,62.99,-8.05,63.5023038952,133.41
2020-02-14 00:00:00,3.34,0.0,3.34,3.34,0,3.34,0.0,0.0,0.0,0.0,64.88,-8.82,65.4767653447,3.34,0,3.34,61.54,-8.82,62.168834636,133.84
2020-02-14 00:30:00,3.341,0.0,3.341,3.341,0,3.341,0.0,0.0,0.0,0.0,74.291,-6.61,74.5844808321,3.341,0,3.341,70.95,-6.61,71.2572424389,133.1
2020-02-14 01:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,75.595,-6.4,75.8654336638,3.395,0,3.395,72.2,-6.4,72.4831014789,132.7
2020-02-14 01:30:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,73.107,-6.88,73.4300200803,3.077,0,3.077,70.03,-6.88,70.3671464534,132.96
2020-02-14 02:00:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,71.709,-7.44,72.0939267969,3.089,0,3.089,68.62,-7.44,69.0221558632,133.4
2020-02-14 02:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,72.342,-6.6,72.6424460216,3.102,0,3.102,69.24,-6.6,69.5538467664,132.49
2020-02-14 03:00:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,72.058,-6.5,72.3505726584,3.208,0,3.208,68.85,-6.5,69.1561457862,132.36
2020-02-14 03:30:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,70.036,-6.58,70.3444219253,3.186,0,3.186,66.85,-6.58,67.1730518884,132.19
2020-02-14 04:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,67.486,-7.23,67.8721820483,3.156,0,3.156,64.33,-7.23,64.735012165,132.43
2020-02-14 04:30:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,64.844,-7.5,65.2762922967,3.094,0,3.094,61.75,-7.5,62.2037981155,132.28
2020-02-14 05:00:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,63.967,-7.37,64.3901699718,3.277,0,3.277,60.69,-7.37,61.135856909,132.28
2020-02-14 05:30:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,64.844,-6.38,65.1571081003,3.214,0,3.214,61.63,-6.38,61.9593519979,131.86
2020-02-14 06:00:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,69.328,-5.54,69.5489984399,3.208,0,3.208,66.12,-5.54,66.3516842288,132.03
2020-02-14 06:30:00,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0,76.888,-2.98,76.9457272628,3.138,0,3.138,73.75,-2.98,73.810181547,132.03
2020-02-14 07:00:00,4.975,0.0,4.975,4.975,0,4.975,0.0,0.0,0.0,0.0,84.315,0.11,84.3150717547,4.975,0,4.975,79.34,0.11,79.3400762541,131.65
2020-02-14 07:30:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,89.642,7.6,89.9635935476,3.292,0,3.292,86.35,7.6,86.6838075998,133.21
2020-02-14 08:00:00,7.812,0.0,7.812,7.812,0,7.812,0.0,0.0,0.0,0.0,95.682,11.5,96.370613384,7.812,0,7.812,87.87,11.5,88.6193370546,133.59
2020-02-14 08:30:00,15.238,0.0,15.238,15.238,0,15.238,0.0,0.0,0.0,0.0,101.828,12.67,102.6132081362,15.238,0,15.238,86.59,12.67,87.5120391718,133.33
2020-02-14 09:00:00,26.546,0.0,26.546,26.546,0,26.546,0.0,0.0,0.0,0.0,108.066,13.0,108.8451209563,26.546,0,26.546,81.52,13.0,82.5500478498,133.33
2020-02-14 09:30:00,57.207,0.0,57.207,57.207,0,57.207,0.0,0.0,0.0,0.0,127.607,12.27,128.195551206,57.207,0,57.207,70.4,12.27,71.4612685306,133.53
2020-02-14 10:00:00,56.736,0.0,56.736,56.736,0,56.736,0.0,0.0,0.0,0.0,125.096,11.93,125.6635751362,56.736,0,56.736,68.36,11.93,69.393187706,133.64
2020-02-14 10:30:00,50.915,0.0,50.915,50.915,0,50.915,0.0,0.0,0.0,0.0,122.335,11.76,122.8989415129,50.915,0,50.915,71.42,11.76,72.3817242127,133.64
2020-02-14 11:00:00,46.52,0.0,46.52,46.52,0,46.52,0.0,0.0,0.0,0.0,120.37,12.32,120.9988400771,46.52,0,46.52,73.85,12.32,74.870587683,133.64
2020-02-14 11:30:00,35.759,0.0,35.759,35.759,0,35.759,0.0,0.0,0.0,0.0,117.069,12.98,117.7863793526,35.759,0,35.759,81.31,12.98,82.3395196731,133.97
2020-02-14 12:00:00,32.367,0.0,32.367,32.367,0,32.367,0.0,0.0,0.0,0.0,113.557,12.89,114.2862386685,32.367,0,32.367,81.19,12.89,82.206862244,133.89
2020-02-14 12:30:00,38.526,0.0,38.526,38.526,0,38.526,0.0,0.0,0.0,0.0,116.546,13.04,117.2732352926,38.526,0,38.526,78.02,13.04,79.1022250003,133.89
2020-02-14 13:00:00,30.626,0.0,30.626,30.626,0,30.626,0.0,0.0,0.0,0.0,110.826,12.57,111.5365732664,30.626,0,30.626,80.2,12.57,81.1790915199,133.75
2020-02-14 13:30:00,22.529,0.0,22.529,22.529,0,22.529,0.0,0.0,0.0,0.0,105.129,12.16,105.8299212936,22.529,0,22.529,82.6,12.16,83.4902724873,133.86
2020-02-14 14:00:00,25.821,0.0,25.821,25.821,0,25.821,0.0,0.0,0.0,0.0,104.881,11.58,105.5183422965,25.821,0,25.821,79.06,11.58,79.9035668791,134.0
2020-02-14 14:30:00,17.565,0.0,17.565,17.565,0,17.565,0.0,0.0,0.0,0.0,98.915,11.69,99.6033800882,17.565,0,17.565,81.35,11.69,82.1856349979,133.75
2020-02-14 15:00:00,13.374,0.0,13.374,13.374,0,13.374,0.0,0.0,0.0,0.0,96.704,11.55,97.3913041087,13.374,0,13.374,83.33,11.55,84.1266390628,134.0
2020-02-14 15:30:00,14.663,0.0,14.663,14.663,0,14.663,0.0,0.0,0.0,0.0,97.673,10.91,98.2804305495,14.663,0,14.663,83.01,10.91,83.7238807032,134.07
2020-02-14 16:00:00,11.172,0.0,11.172,11.172,0,11.172,0.0,0.0,0.0,0.0,96.782,11.7,97.4866427979,11.172,0,11.172,85.61,11.7,86.4057989952,133.5
2020-02-14 16:30:00,8.54,0.0,8.54,8.54,0,8.54,0.0,0.0,0.0,0.0,97.59,12.1,98.3372670965,8.54,0,8.54,89.05,12.1,89.8683064267,133.25
2020-02-14 17:00:00,9.262,0.0,9.262,9.262,0,9.262,0.0,0.0,0.0,0.0,101.842,13.27,102.7029009522,9.262,0,9.262,92.58,13.27,93.5261957956,133.05
2020-02-14 17:30:00,11.265,0.0,11.265,11.265,0,11.265,0.0,0.0,0.0,0.0,107.985,14.03,108.8926128119,11.265,0,11.265,96.72,14.03,97.7322838166,132.88
2020-02-14 18:00:00,9.295,0.0,9.295,9.295,0,9.295,0.0,0.0,0.0,0.0,110.015,15.81,111.1452037877,9.295,0,9.295,100.72,15.81,101.9532956799,132.25
2020-02-14 18:30:00,10.183,0.0,10.183,10.183,0,10.183,0.0,0.0,0.0,0.0,111.763,14.94,112.7571362221,10.183,0,10.183,101.58,14.94,102.6727812032,132.63
2020-02-14 19:00:00,7.6370000000000005,0.0,7.6370000000000005,7.6370000000000005,0,7.6370000000000005,0.0,0.0,0.0,0.0,107.457,13.99,108.3638636677,7.6370000000000005,0,7.6370000000000005,99.82,13.99,100.7955976221,132.86
2020-02-14 19:30:00,3.802,0.0,3.802,3.802,0,3.802,0.0,0.0,0.0,0.0,100.332,12.65,101.1263206292,3.802,0,3.802,96.53,12.65,97.3553460268,133.15
2020-02-14 20:00:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,96.289,10.29,96.8372635972,3.609,0,3.609,92.68,10.29,93.2494852533,133.54
2020-02-14 20:30:00,6.06,0.0,6.06,6.06,0,6.06,0.0,0.0,0.0,0.0,94.51,7.98,94.8462993479,6.06,0,6.06,88.45,7.98,88.8092500813,133.78
2020-02-14 21:00:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,88.605,6.46,88.8401802396,3.615,0,3.615,84.99,6.46,85.2351553058,134.11
2020-02-14 21:30:00,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0,83.641,4.7,83.7729483843,3.591,0,3.591,80.05,4.7,80.1878575596,134.41
2020-02-14 22:00:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,78.431,2.37,78.4667997372,3.511,0,3.511,74.92,2.37,74.9574766117,134.41
2020-02-14 22:30:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,74.324,0.53,74.3258896751,3.374,0,3.374,70.95,0.53,70.9519795355,135.12
2020-02-14 23:00:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,70.449,-0.64,70.4519070075,3.489,0,3.489,66.96,-0.64,66.9630584726,135.2
2020-02-14 23:30:00,3.612,0.0,3.612,3.612,0,3.612,0.0,0.0,0.0,0.0,68.662,-1.2,68.6724853489,3.612,0,3.612,65.05,-1.2,65.0610674674,135.48
2020-02-15 00:00:00,3.787,0.0,3.787,3.787,0,3.787,0.0,0.0,0.0,0.0,66.787,-1.33,66.800241534,3.787,0,3.787,63.0,-1.33,63.014037325,135.33
2020-02-15 00:30:00,3.821,0.0,3.821,3.821,0,3.821,0.0,0.0,0.0,0.0,75.721,0.63,75.72362076,3.821,0,3.821,71.9,0.63,71.9027600305,134.55
2020-02-15 01:00:00,3.856,0.0,3.856,3.856,0,3.856,0.0,0.0,0.0,0.0,76.906,0.8300000000000001,76.9104787139,3.856,0,3.856,73.05,0.8300000000000001,73.0547151113,134.04
2020-02-15 01:30:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,74.292,-0.01,74.292000673,3.582,0,3.582,70.71,-0.01,70.7100007071,134.84
2020-02-15 02:00:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,71.96,-0.78,71.9642272244,3.63,0,3.63,68.33,-0.78,68.3344517795,135.04
2020-02-15 02:30:00,3.628,0.0,3.628,3.628,0,3.628,0.0,0.0,0.0,0.0,72.368,-0.29,72.3685810556,3.628,0,3.628,68.74,-0.29,68.7406117226,134.82
2020-02-15 03:00:00,3.577,0.0,3.577,3.577,0,3.577,0.0,0.0,0.0,0.0,71.567,-0.61,71.5695996146,3.577,0,3.577,67.99,-0.61,67.9927363768,135.26
2020-02-15 03:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,69.474,-0.91,69.4799595279,3.664,0,3.664,65.81,-0.91,65.8162912963,135.55
2020-02-15 04:00:00,3.907,0.0,3.907,3.907,0,3.907,0.0,0.0,0.0,0.0,66.417,-2.75,66.4739075803,3.907,0,3.907,62.51,-2.75,62.5704610819,135.44
2020-02-15 04:30:00,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0,62.407,-9.09,63.0655353501,3.727,0,3.727,58.68,-9.09,59.3798829571,132.59
2020-02-15 05:00:00,3.778,0.0,3.778,3.778,0,3.778,0.0,0.0,0.0,0.0,61.058,-9.33,61.7667245691,3.778,0,3.778,57.28,-9.33,58.0348800292,132.71
2020-02-15 05:30:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,60.918,-9.08,61.5909824893,3.318,0,3.318,57.6,-9.08,58.311288787,132.6
2020-02-15 06:00:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,61.037,-8.92,61.6853448479,3.217,0,3.217,57.82,-8.92,58.5040067004,132.6
2020-02-15 06:30:00,3.215,0.0,3.215,3.215,0,3.215,0.0,0.0,0.0,0.0,63.145,-7.69,63.6115329559,3.215,0,3.215,59.93,-7.69,60.4213621164,131.78
2020-02-15 07:00:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,65.916,-8.25,66.4302758989,3.246,0,3.246,62.67,-8.25,63.2106905515,134.0
2020-02-15 07:30:00,3.134,0.0,3.134,3.134,0,3.134,0.0,0.0,0.0,0.0,68.754,-7.72,69.1860601277,3.134,0,3.134,65.62,-7.72,66.0725570869,134.57
2020-02-15 08:00:00,3.473,0.0,3.473,3.473,0,3.473,0.0,0.0,0.0,0.0,71.573,-7.12,71.9262728702,3.473,0,3.473,68.1,-7.12,68.4711939431,134.57
