Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-15 08:30:00,5.028,0.0,5.028,5.028,0,5.028,0.0,0.0,0.0,0.0,77.658,-5.3,77.8386469821,5.028,0,5.028,72.63,-5.3,72.8231206417,133.73
2020-02-15 09:00:00,9.081,0.0,9.081,9.081,0,9.081,0.0,0.0,0.0,0.0,83.771,-3.15,83.8302030357,9.081,0,9.081,74.69,-3.15,74.7563950442,133.34
2020-02-15 09:30:00,12.181,0.0,12.181,12.181,0,12.181,0.0,0.0,0.0,0.0,89.001,-2.43,89.0341670428,12.181,0,12.181,76.82,-2.43,76.8584237413,133.04
2020-02-15 10:00:00,11.071,0.0,11.071,11.071,0,11.071,0.0,0.0,0.0,0.0,90.411,-1.1,90.417691416,11.071,0,11.071,79.34,-1.1,79.3476250432,132.67
2020-02-15 10:30:00,9.316,0.0,9.316,9.316,0,9.316,0.0,0.0,0.0,0.0,91.756,0.29,91.7564582795,9.316,0,9.316,82.44,0.29,82.4405100664,132.96
2020-02-15 11:00:00,9.807,0.0,9.807,9.807,0,9.807,0.0,0.0,0.0,0.0,92.107,0.62,92.1090866799,9.807,0,9.807,82.3,0.62,82.3023353253,132.88
2020-02-15 11:30:00,9.158,0.0,9.158,9.158,0,9.158,0.0,0.0,0.0,0.0,93.218,1.3,93.2270643322,9.158,0,9.158,84.06,1.3,84.0700517426,132.67
2020-02-15 12:00:00,12.866,0.0,12.866,12.866,0,12.866,0.0,0.0,0.0,0.0,95.686,1.24,95.6940342759,12.866,0,12.866,82.82,1.24,82.8292822618,133.03
2020-02-15 12:30:00,12.964,0.0,12.964,12.964,0,12.964,0.0,0.0,0.0,0.0,96.704,1.6400000000000001,96.7179053537,12.964,0,12.964,83.74,1.6400000000000001,83.7560576914,132.75
2020-02-15 13:00:00,9.549,0.0,9.549,9.549,0,9.549,0.0,0.0,0.0,0.0,95.249,1.87,95.2673548546,9.549,0,9.549,85.7,1.87,85.7203995558,132.75
2020-02-15 13:30:00,8.867,0.0,8.867,8.867,0,8.867,0.0,0.0,0.0,0.0,94.857,1.71,94.8724119489,8.867,0,8.867,85.99,1.71,86.0070008778,132.95
2020-02-15 14:00:00,7.899,0.0,7.899,7.899,0,7.899,0.0,0.0,0.0,0.0,92.899,1.15,92.9061176726,7.899,0,7.899,85.0,1.15,85.0077790558,133.09
2020-02-15 14:30:00,12.025,0.0,12.025,12.025,0,12.025,0.0,0.0,0.0,0.0,93.605,0.1,93.6050534159,12.025,0,12.025,81.58,0.1,81.5800612895,133.39
2020-02-15 15:00:00,11.996,0.0,11.996,11.996,0,11.996,0.0,0.0,0.0,0.0,93.006,-0.13,93.0060908543,11.996,0,11.996,81.01,-0.13,81.010104308,133.62
2020-02-15 15:30:00,9.352,0.0,9.352,9.352,0,9.352,0.0,0.0,0.0,0.0,90.922,-0.42,90.9229700571,9.352,0,9.352,81.57,-0.42,81.5710812727,133.73
2020-02-15 16:00:00,7.725,0.0,7.725,7.725,0,7.725,0.0,0.0,0.0,0.0,90.135,-0.42,90.1359785269,7.725,0,7.725,82.41,-0.42,82.4110702515,133.73
2020-02-15 16:30:00,6.336,0.0,6.336,6.336,0,6.336,0.0,0.0,0.0,0.0,91.376,0.48,91.3772607162,6.336,0,6.336,85.04,0.48,85.0413546458,133.37
2020-02-15 17:00:00,5.739,0.0,5.739,5.739,0,5.739,0.0,0.0,0.0,0.0,93.349,1.88,93.3679291888,5.739,0,5.739,87.61,1.88,87.6301688918,132.93
2020-02-15 17:30:00,14.577,0.0,14.577,14.577,0,14.577,0.0,0.0,0.0,0.0,104.157,3.7199999999999998,104.2234093138,14.577,0,14.577,89.58,3.7199999999999998,89.6572071838,132.37
2020-02-15 18:00:00,17.225,0.0,17.225,17.225,0,17.225,0.0,0.0,0.0,0.0,110.025,5.01,110.1390063738,17.225,0,17.225,92.8,5.01,92.9351392101,132.37
2020-02-15 18:30:00,17.868,0.0,17.868,17.868,0,17.868,0.0,0.0,0.0,0.0,109.498,4.08,109.5739859821,17.868,0,17.868,91.63,4.08,91.7207899007,132.79
2020-02-15 19:00:00,17.984,0.0,17.984,17.984,0,17.984,0.0,0.0,0.0,0.0,106.454,2.4,106.481050502,17.984,0,17.984,88.47,2.4,88.502547421,132.79
2020-02-15 19:30:00,16.892,0.0,16.892,16.892,0,16.892,0.0,0.0,0.0,0.0,100.922,0.44,100.922959152,16.892,0,16.892,84.03,0.44,84.0311519616,132.88
2020-02-15 20:00:00,6.184,0.0,6.184,6.184,0,6.184,0.0,0.0,0.0,0.0,88.974,-1.27,88.9830634222,6.184,0,6.184,82.79,-1.27,82.7997403378,132.88
2020-02-15 20:30:00,4.088,0.0,4.088,4.088,0,4.088,0.0,0.0,0.0,0.0,83.408,-2.95,83.4601519529,4.088,0,4.088,79.32,-2.95,79.3748379526,133.27
2020-02-15 21:00:00,4.055,0.0,4.055,4.055,0,4.055,0.0,0.0,0.0,0.0,79.635,-4.46,79.7597945396,4.055,0,4.055,75.58,-4.46,75.7114786542,133.7
2020-02-15 21:30:00,4.128,0.0,4.128,4.128,0,4.128,0.0,0.0,0.0,0.0,75.998,-6.39,76.2661661813,4.128,0,4.128,71.87,-6.39,72.1535099631,134.22
2020-02-15 22:00:00,4.166,0.0,4.166,4.166,0,4.166,0.0,0.0,0.0,0.0,73.516,-7.99,73.9489172064,4.166,0,4.166,69.35,-7.99,69.8087573303,134.44
2020-02-15 22:30:00,4.194,0.0,4.194,4.194,0,4.194,0.0,0.0,0.0,0.0,70.674,-9.04,71.2498131647,4.194,0,4.194,66.48,-9.04,67.0918176829,134.85
2020-02-15 23:00:00,4.212,0.0,4.212,4.212,0,4.212,0.0,0.0,0.0,0.0,67.232,-10.09,67.9849242406,4.212,0,4.212,63.02,-10.09,63.8226331328,135.11
2020-02-15 23:30:00,4.209,0.0,4.209,4.209,0,4.209,0.0,0.0,0.0,0.0,64.779,-10.13,65.566269842,4.209,0,4.209,60.57,-10.13,61.4112514121,134.61
2020-02-16 00:00:00,4.233,0.0,4.233,4.233,0,4.233,0.0,0.0,0.0,0.0,63.883,-10.39,64.7224056181,4.233,0,4.233,59.65,-10.39,60.548118055,134.82
2020-02-16 00:30:00,4.163,0.0,4.163,4.163,0,4.163,0.0,0.0,0.0,0.0,73.673,-7.58,74.0619155099,4.163,0,4.163,69.51,-7.58,69.922074483,133.73
2020-02-16 01:00:00,4.182,0.0,4.182,4.182,0,4.182,0.0,0.0,0.0,0.0,74.652,-7.06,74.9850965459,4.182,0,4.182,70.47,-7.06,70.8227682317,133.37
2020-02-16 01:30:00,4.18,0.0,4.18,4.18,0,4.18,0.0,0.0,0.0,0.0,71.52,-7.85,71.9495163292,4.18,0,4.18,67.34,-7.85,67.7960035695,133.6
2020-02-16 02:00:00,4.164,0.0,4.164,4.164,0,4.164,0.0,0.0,0.0,0.0,69.274,-8.48,69.7910988307,4.164,0,4.164,65.11,-8.48,65.6599002436,134.11
2020-02-16 02:30:00,4.195,0.0,4.195,4.195,0,4.195,0.0,0.0,0.0,0.0,69.215,-8.78,69.769654041,4.195,0,4.195,65.02,-8.78,65.6101272671,134.52
2020-02-16 03:00:00,4.167,0.0,4.167,4.167,0,4.167,0.0,0.0,0.0,0.0,67.137,-8.78,67.708678683,4.167,0,4.167,62.97,-8.78,63.5791577484,134.17
2020-02-16 03:30:00,4.159,0.0,4.159,4.159,0,4.159,0.0,0.0,0.0,0.0,64.229,-9.38,64.9103138261,4.159,0,4.159,60.07,-9.38,60.7979382874,134.29
2020-02-16 04:00:00,4.161,0.0,4.161,4.161,0,4.161,0.0,0.0,0.0,0.0,61.431,-9.96,62.2331853676,4.161,0,4.161,57.27,-9.96,58.129635299,134.48
2020-02-16 04:30:00,4.092,0.0,4.092,4.092,0,4.092,0.0,0.0,0.0,0.0,58.812,-10.46,59.7349390558,4.092,0,4.092,54.72,-10.46,55.7107709514,134.66
2020-02-16 05:00:00,4.076,0.0,4.076,4.076,0,4.076,0.0,0.0,0.0,0.0,57.576,-10.5,58.525599322,4.076,0,4.076,53.5,-10.5,54.5206382941,134.76
2020-02-16 05:30:00,4.023,0.0,4.023,4.023,0,4.023,0.0,0.0,0.0,0.0,56.293,-10.52,57.2675497031,4.023,0,4.023,52.27,-10.52,53.3181329381,134.58
2020-02-16 06:00:00,4.017,0.0,4.017,4.017,0,4.017,0.0,0.0,0.0,0.0,56.557,-10.17,57.464103134,4.017,0,4.017,52.54,-10.17,53.5152361482,134.41
2020-02-16 06:30:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,59.955,-9.65,60.7266376889,3.9450000000000003,0,3.9450000000000003,56.01,-9.65,56.8352232335,134.41
2020-02-16 07:00:00,4.007,0.0,4.007,4.007,0,4.007,0.0,0.0,0.0,0.0,61.937,-8.71,62.5464313051,4.007,0,4.007,57.93,-8.71,58.5811317747,134.41
2020-02-16 07:30:00,4.023,0.0,4.023,4.023,0,4.023,0.0,0.0,0.0,0.0,62.203,-7.96,62.7102448488,4.023,0,4.023,58.18,-7.96,58.7220060965,133.56
2020-02-16 08:00:00,4.08,0.0,4.08,4.08,0,4.08,0.0,0.0,0.0,0.0,64.69,-7.37,65.108471031,4.08,0,4.08,60.61,-7.37,61.0564411017,133.11
2020-02-16 08:30:00,5.104,0.0,5.104,5.104,0,5.104,0.0,0.0,0.0,0.0,71.224,-6.51,71.5208939821,5.104,0,5.104,66.12,-6.51,66.4397057489,133.18
2020-02-16 09:00:00,6.911,0.0,6.911,6.911,0,6.911,0.0,0.0,0.0,0.0,76.901,-5.02,77.0646754421,6.911,0,6.911,69.99,-5.02,70.169797634,132.33
2020-02-16 09:30:00,7.866,0.0,7.866,7.866,0,7.866,0.0,0.0,0.0,0.0,83.306,-2.98,83.3592828424,7.866,0,7.866,75.44,-2.98,75.4988344281,131.94
2020-02-16 10:00:00,11.041,0.0,11.041,11.041,0,11.041,0.0,0.0,0.0,0.0,89.231,5.7,89.4128702201,11.041,0,11.041,78.19,5.7,78.3974878424,134.73
2020-02-16 10:30:00,13.538,0.0,13.538,13.538,0,13.538,0.0,0.0,0.0,0.0,92.928,6.95,93.1875296593,13.538,0,13.538,79.39,6.95,79.6936296074,134.27
2020-02-16 11:00:00,13.402,0.0,13.402,13.402,0,13.402,0.0,0.0,0.0,0.0,94.582,7.53,94.8812711972,13.402,0,13.402,81.18,7.53,81.5284815264,134.14
2020-02-16 11:30:00,12.174,0.0,12.174,12.174,0,12.174,0.0,0.0,0.0,0.0,96.664,8.36,97.0248344291,12.174,0,12.174,84.49,8.36,84.9025894776,133.79
2020-02-16 12:00:00,15.735,0.0,15.735,15.735,0,15.735,0.0,0.0,0.0,0.0,100.415,9.22,100.8373969567,15.735,0,15.735,84.68,9.22,85.1804602007,133.91
2020-02-16 12:30:00,14.561,0.0,14.561,14.561,0,14.561,0.0,0.0,0.0,0.0,101.591,9.85,102.0673982278,14.561,0,14.561,87.03,9.85,87.5856346669,133.56
2020-02-16 13:00:00,15.338,0.0,15.338,15.338,0,15.338,0.0,0.0,0.0,0.0,101.938,9.54,102.3834334451,15.338,0,15.338,86.6,9.54,87.1238865065,133.78
2020-02-16 13:30:00,15.161,0.0,15.161,15.161,0,15.161,0.0,0.0,0.0,0.0,101.521,9.01,101.9200350324,15.161,0,15.161,86.36,9.01,86.8287377543,134.53
2020-02-16 14:00:00,25.212,0.0,25.212,25.212,0,25.212,0.0,0.0,0.0,0.0,104.502,7.64,104.7809028593,25.212,0,25.212,79.29,7.64,79.6572262886,133.99
2020-02-16 14:30:00,31.407,0.0,31.407,31.407,0,31.407,0.0,0.0,0.0,0.0,105.397,6.42,105.5923482502,31.407,0,31.407,73.99,6.42,74.2680045511,134.11
2020-02-16 15:00:00,38.787,0.0,38.787,38.787,0,38.787,0.0,0.0,0.0,0.0,108.037,5.1,108.1573084401,38.787,0,38.787,69.25,5.1,69.4375438794,134.61
2020-02-16 15:30:00,42.34,0.0,42.34,42.34,0,42.34,0.0,0.0,0.0,0.0,109.45,4.63,109.5478863329,42.34,0,42.34,67.11,4.63,67.2695250466,134.61
2020-02-16 16:00:00,36.633,0.0,36.633,36.633,0,36.633,0.0,0.0,0.0,0.0,106.363,5.19,106.4895481679,36.633,0,36.633,69.73,5.19,69.9228789453,134.44
2020-02-16 16:30:00,34.846,0.0,34.846,34.846,0,34.846,0.0,0.0,0.0,0.0,106.946,5.78,107.1020789527,34.846,0,34.846,72.1,5.78,72.3313099563,134.69
2020-02-16 17:00:00,16.069,0.0,16.069,16.069,0,16.069,0.0,0.0,0.0,0.0,98.549,7.64,98.8447014311,16.069,0,16.069,82.48,7.64,82.8330851774,134.69
2020-02-16 17:30:00,6.068,0.0,6.068,6.068,0,6.068,0.0,0.0,0.0,0.0,98.068,10.48,98.6263809739,6.068,0,6.068,92.0,10.48,92.5949804255,133.62
2020-02-16 18:00:00,13.591,0.0,13.591,13.591,0,13.591,0.0,0.0,0.0,0.0,107.691,12.91,108.4620651703,13.591,0,13.591,94.1,12.91,94.9814618755,133.0
2020-02-16 18:30:00,10.856,0.0,10.856,10.856,0,10.856,0.0,0.0,0.0,0.0,107.706,13.66,108.5687709979,10.856,0,10.856,96.85,13.66,97.8085788671,132.77
2020-02-16 19:00:00,10.87,0.0,10.87,10.87,0,10.87,0.0,0.0,0.0,0.0,105.18,12.71,105.9451579828,10.87,0,10.87,94.31,12.71,95.1625987455,132.77
2020-02-16 19:30:00,10.856,0.0,10.856,10.856,0,10.856,0.0,0.0,0.0,0.0,101.316,11.46,101.9620687118,10.856,0,10.856,90.46,11.46,91.1830203492,132.65
2020-02-16 20:00:00,3.948,0.0,3.948,3.948,0,3.948,0.0,0.0,0.0,0.0,92.708,9.18,93.1613957817,3.948,0,3.948,88.76,9.18,89.2334578507,133.21
2020-02-16 20:30:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,88.624,7.65,88.9535602211,3.484,0,3.484,85.14,7.65,85.4829930454,133.57
2020-02-16 21:00:00,3.409,0.0,3.409,3.409,0,3.409,0.0,0.0,0.0,0.0,84.309,5.53,84.4901673628,3.409,0,3.409,80.9,5.53,81.088784058,134.03
2020-02-16 21:30:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,81.046,3.77,81.1336367729,3.386,0,3.386,77.66,3.77,77.7514533626,134.24
2020-02-16 22:00:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,76.882,1.9500000000000002,76.9067254796,3.362,0,3.362,73.52,1.9500000000000002,73.5458557636,134.7
2020-02-16 22:30:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,72.727,0.26,72.7274647503,3.427,0,3.427,69.3,0.26,69.3004877328,135.07
2020-02-16 23:00:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,68.002,-0.32,68.0027529149,3.492,0,3.492,64.51,-0.32,64.5107936705,134.17
2020-02-16 23:30:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,64.537,-0.6000000000000001,64.5397890375,3.377,0,3.377,61.16,-0.6000000000000001,61.1629430293,134.42
2020-02-17 00:00:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,63.121,-0.81,63.1261969471,3.171,0,3.171,59.95,-0.81,59.9554718103,134.42
2020-02-17 00:30:00,3.147,0.0,3.147,3.147,0,3.147,0.0,0.0,0.0,0.0,73.817,1.56,73.8334821676,3.147,0,3.147,70.67,1.56,70.6872159588,133.78
2020-02-17 01:00:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,75.555,2.25,75.5884946602,3.085,0,3.085,72.47,2.25,72.5049198331,133.21
2020-02-17 01:30:00,2.892,0.0,2.892,2.892,0,2.892,0.0,0.0,0.0,0.0,73.212,1.44,73.2261602435,2.892,0,2.892,70.32,1.44,70.3347424819,133.6
2020-02-17 02:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,71.77,0.87,71.7752729009,2.86,0,2.86,68.91,0.87,68.9154917272,134.05
2020-02-17 02:30:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,71.822,1.12,71.8307321695,2.862,0,2.862,68.96,1.12,68.9690945279,134.05
2020-02-17 03:00:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,70.975,0.5700000000000001,70.9772887972,2.755,0,2.755,68.22,0.5700000000000001,68.2223812249,134.25
2020-02-17 03:30:00,2.5540000000000003,0.0,2.5540000000000003,2.5540000000000003,0,2.5540000000000003,0.0,0.0,0.0,0.0,68.494,0.28,68.4945723105,2.5540000000000003,0,2.5540000000000003,65.94,0.28,65.9405944772,134.41
2020-02-17 04:00:00,2.692,0.0,2.692,2.692,0,2.692,0.0,0.0,0.0,0.0,66.552,-0.26,66.5525078716,2.692,0,2.692,63.86,-0.26,63.8605292806,134.77
2020-02-17 04:30:00,2.565,0.0,2.565,2.565,0,2.565,0.0,0.0,0.0,0.0,64.995,-0.74,64.9992124952,2.565,0,2.565,62.43,-0.74,62.434385558,135.2
2020-02-17 05:00:00,2.892,0.0,2.892,2.892,0,2.892,0.0,0.0,0.0,0.0,65.212,9.94,65.9652070716,2.892,0,2.892,62.32,9.94,63.1077332821,133.4
2020-02-17 05:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,66.257,11.4,67.2305737667,2.827,0,2.827,63.43,11.4,64.4462946957,132.71
2020-02-17 06:00:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,68.042,9.96,68.7671096092,2.7119999999999997,0,2.7119999999999997,65.33,9.96,66.0848734583,133.23
2020-02-17 06:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,74.647,3.38,74.7234836514,2.6870000000000003,0,2.6870000000000003,71.96,3.38,72.0393364767,135.02
2020-02-17 07:00:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,80.015,6.77,80.3008911843,2.715,0,2.715,77.3,6.77,77.5958948656,134.38
2020-02-17 07:30:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,84.157,8.28,84.56334341190001,2.967,0,2.967,81.19,8.28,81.6111175025,134.13
2020-02-17 08:00:00,5.523,0.0,5.523,5.523,0,5.523,0.0,0.0,0.0,0.0,89.593,10.46,90.2015368439,5.523,0,5.523,84.07,10.46,84.7182182296,133.51
2020-02-17 08:30:00,14.409,0.0,14.409,14.409,0,14.409,0.0,0.0,0.0,0.0,98.449,12.28,99.2119146121,14.409,0,14.409,84.04,12.28,84.9324437421,133.14
2020-02-17 09:00:00,25.668,0.0,25.668,25.668,0,25.668,0.0,0.0,0.0,0.0,108.668,14.1,109.5789406045,25.668,0,25.668,83.0,14.1,84.1891323153,133.4
2020-02-17 09:30:00,34.738,0.0,34.738,34.738,0,34.738,0.0,0.0,0.0,0.0,115.638,14.55,116.5497728183,34.738,0,34.738,80.9,14.55,82.1980078834,133.23
2020-02-17 10:00:00,27.698,0.0,27.698,27.698,0,27.698,0.0,0.0,0.0,0.0,113.248,15.75,114.3379727125,27.698,0,27.698,85.55,15.75,86.9877290197,133.37
2020-02-17 10:30:00,52.824,0.0,52.824,52.824,0,52.824,0.0,0.0,0.0,0.0,126.764,14.25,127.5624325419,52.824,0,52.824,73.94,14.25,75.3006381115,133.73
2020-02-17 11:00:00,64.025,0.0,64.025,64.025,0,64.025,0.0,0.0,0.0,0.0,132.055,12.97,132.6904063035,64.025,0,64.025,68.03,12.97,69.2553377004,134.11
2020-02-17 11:30:00,59.403,0.0,59.403,59.403,0,59.403,0.0,0.0,0.0,0.0,129.713,13.5,130.4136203355,59.403,0,59.403,70.31,13.5,71.5943161152,133.98
2020-02-17 12:00:00,87.97,0.0,87.97,87.97,0,87.97,0.0,0.0,0.0,0.0,145.57,13.1,146.1582529315,87.97,0,87.97,57.6,13.1,59.0708896158,134.64
2020-02-17 12:30:00,88.452,0.0,88.452,88.452,0,88.452,0.0,0.0,0.0,0.0,146.662,13.27,147.261112124,88.452,0,88.452,58.21,13.27,59.7034086129,134.64
2020-02-17 13:00:00,97.229,0.0,97.229,97.229,0,97.229,0.0,0.0,0.0,0.0,150.449,12.65,150.9798797887,97.229,0,97.229,53.22,12.65,54.7027503879,134.76
2020-02-17 13:30:00,94.818,0.0,94.818,94.818,0,94.818,0.0,0.0,0.0,0.0,145.528,10.86,145.9326501644,94.818,0,94.818,50.71,10.86,51.8598467024,135.3
2020-02-17 14:00:00,85.613,0.0,85.613,85.613,0,85.613,0.0,0.0,0.0,0.0,138.093,7.96,138.3222261569,85.613,0,85.613,52.48,7.96,53.0802411449,132.58
2020-02-17 14:30:00,84.023,0.0,84.023,84.023,0,84.023,0.0,0.0,0.0,0.0,135.673,7.86,135.9004875966,84.023,0,84.023,51.65,7.86,52.2446370453,132.48
2020-02-17 15:00:00,54.74,0.0,54.74,54.74,0,54.74,0.0,0.0,0.0,0.0,120.2,3.94,120.2645567073,54.74,0,54.74,65.46,3.94,65.5784659778,133.82
2020-02-17 15:30:00,27.791,0.0,27.791,27.791,0,27.791,0.0,0.0,0.0,0.0,104.811,3.2,104.8598384559,27.791,0,27.791,77.02,3.2,77.0864475767,133.82
2020-02-17 16:00:00,18.989,0.0,18.989,18.989,0,18.989,0.0,0.0,0.0,0.0,101.099,4.51,101.1995449644,18.989,0,18.989,82.11,4.51,82.2337655711,133.28
2020-02-17 16:30:00,16.26,0.0,16.26,16.26,0,16.26,0.0,0.0,0.0,0.0,102.48,5.33,102.6185134369,16.26,0,16.26,86.22,5.33,86.3845894822,132.99
2020-02-17 17:00:00,12.967,0.0,12.967,12.967,0,12.967,0.0,0.0,0.0,0.0,104.747,6.82,104.9687877848,12.967,0,12.967,91.78,6.82,92.0330418926,132.74
2020-02-17 17:30:00,12.247,0.0,12.247,12.247,0,12.247,0.0,0.0,0.0,0.0,107.777,7.69,108.0509964276,12.247,0,12.247,95.53,7.69,95.8390160634,132.33
2020-02-17 18:00:00,22.653,0.0,22.653,22.653,0,22.653,0.0,0.0,0.0,0.0,118.383,9.05,118.7284177819,22.653,0,22.653,95.73,9.05,96.1568271107,132.09
2020-02-17 18:30:00,17.153,0.0,17.153,17.153,0,17.153,0.0,0.0,0.0,0.0,116.063,9.58,116.4577020596,17.153,0,17.153,98.91,9.58,99.3728559517,131.79
2020-02-17 19:00:00,17.171,0.0,17.171,17.171,0,17.171,0.0,0.0,0.0,0.0,113.921,8.68,114.2511997355,17.171,0,17.171,96.75,8.68,97.1385860511,132.0
2020-02-17 19:30:00,13.577,0.0,13.577,13.577,0,13.577,0.0,0.0,0.0,0.0,108.087,6.96,108.3108543453,13.577,0,13.577,94.51,6.96,94.7659311145,132.47
2020-02-17 20:00:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,97.268,4.51,97.3725008614,3.088,0,3.088,94.18,4.51,94.2879234049,132.86
2020-02-17 20:30:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,92.564,2.32,92.5930693735,2.874,0,2.874,89.69,2.32,89.7200005573,132.7
2020-02-17 21:00:00,3.127,0.0,3.127,3.127,0,3.127,0.0,0.0,0.0,0.0,88.307,1.16,88.3146185464,3.127,0,3.127,85.18,1.16,85.1878982016,132.82
2020-02-17 21:30:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,84.256,-0.68,84.2587439735,3.126,0,3.126,81.13,-0.68,81.1328496973,133.26
2020-02-17 22:00:00,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0,79.255,-4.17,79.3646264087,3.145,0,3.145,76.11,-4.17,76.2241497165,133.66
2020-02-17 22:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,73.818,-6.55,74.1080267178,3.178,0,3.178,70.64,-6.55,70.9430200936,134.21
2020-02-17 23:00:00,3.223,0.0,3.223,3.223,0,3.223,0.0,0.0,0.0,0.0,69.223,-8.39,69.7295907703,3.223,0,3.223,66.0,-8.39,66.5311363198,134.76
2020-02-17 23:30:00,3.223,0.0,3.223,3.223,0,3.223,0.0,0.0,0.0,0.0,65.553,-9.02,66.1706597292,3.223,0,3.223,62.33,-9.02,62.9792767504,134.99
2020-02-18 00:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,64.217,-9.58,64.9276481093,3.237,0,3.237,60.98,-9.58,61.7279256091,134.99
2020-02-18 00:30:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,74.077,-7.04,74.4107756242,3.087,0,3.087,70.99,-7.04,71.3382204712,134.29
2020-02-18 01:00:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,75.893,-6.37,76.1598604844,3.013,0,3.013,72.88,-6.37,73.1578519368,133.84
2020-02-18 01:30:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,73.974,-7.24,74.3274530439,3.004,0,3.004,70.97,-7.24,71.3383382201,134.28
2020-02-18 02:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,72.596,-7.96,73.0310948569,3.026,0,3.026,69.57,-7.96,70.0238994915,134.82
2020-02-18 02:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,73.805,-7.72,74.2076574553,3.045,0,3.045,70.76,-7.72,71.179884799,135.03
2020-02-18 03:00:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,72.678,-5.85,72.9130590772,3.018,0,3.018,69.66,-5.85,69.9052079605,134.49
2020-02-18 03:30:00,3.04,0.0,3.04,3.04,0,3.04,0.0,0.0,0.0,0.0,70.83,-1.81,70.8531227258,3.04,0,3.04,67.79,-1.81,67.8141592885,132.85
2020-02-18 04:00:00,3.2,0.0,3.2,3.2,0,3.2,0.0,0.0,0.0,0.0,68.87,-2.5300000000000002,68.9164552193,3.2,0,3.2,65.67,-2.5300000000000002,65.7187172729,133.2
2020-02-18 04:30:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,66.707,-7.63,67.1419447812,3.297,0,3.297,63.41,-7.63,63.8674017007,134.31
2020-02-18 05:00:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,65.615,-8.01,66.1021052993,3.315,0,3.315,62.3,-8.01,62.8128179594,134.31
2020-02-18 05:30:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,67.102,-7.55,67.5254093212,3.212,0,3.212,63.89,-7.55,64.3345521473,134.17
2020-02-18 06:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,68.92,-6.23,69.2010064956,3.19,0,3.19,65.73,-6.23,66.0245848151,133.64
2020-02-18 06:30:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,76.101,-3.94,76.2029251473,3.191,0,3.191,72.91,-3.94,73.0163796692,133.19
2020-02-18 07:00:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,80.953,-1.94,80.9762422504,3.173,0,3.173,77.78,-1.94,77.8041901185,133.97
2020-02-18 07:30:00,3.399,0.0,3.399,3.399,0,3.399,0.0,0.0,0.0,0.0,83.709,0.16,83.7091529105,3.399,0,3.399,80.31,0.16,80.3101593822,133.07
2020-02-18 08:00:00,8.689,0.0,8.689,8.689,0,8.689,0.0,0.0,0.0,0.0,90.369,1.79,90.3867261328,8.689,0,8.689,81.68,1.79,81.6996113822,132.89
2020-02-18 08:30:00,19.077,0.0,19.077,19.077,0,19.077,0.0,0.0,0.0,0.0,100.487,3.31,100.5415002325,19.077,0,19.077,81.41,3.31,81.4772618588,132.63
2020-02-18 09:00:00,23.043,0.0,23.043,23.043,0,23.043,0.0,0.0,0.0,0.0,105.713,4.62,105.813906312,23.043,0,23.043,82.67,4.62,82.7989933514,132.22
2020-02-18 09:30:00,28.752,0.0,28.752,28.752,0,28.752,0.0,0.0,0.0,0.0,111.762,5.82,111.9134354937,28.752,0,28.752,83.01,5.82,83.2137759028,132.22
2020-02-18 10:00:00,58.745,0.0,58.745,58.745,0,58.745,0.0,0.0,0.0,0.0,127.785,3.96,127.8463445899,58.745,0,58.745,69.04,3.96,69.1534756899,133.15
2020-02-18 10:30:00,80.68,0.0,80.68,80.68,0,80.68,0.0,0.0,0.0,0.0,137.88,2.7800000000000002,137.9080229718,80.68,0,80.68,57.2,2.7800000000000002,57.2675160977,133.67
2020-02-18 11:00:00,62.304,0.0,62.304,62.304,0,62.304,0.0,0.0,0.0,0.0,127.424,3.2800000000000002,127.4662079769,62.304,0,62.304,65.12,3.2800000000000002,65.2025520973,133.59
2020-02-18 11:30:00,77.496,0.0,77.496,77.496,0,77.496,0.0,0.0,0.0,0.0,136.816,3.15,136.8522574019,77.496,0,77.496,59.32,3.15,59.4035764917,133.59
2020-02-18 12:00:00,49.277,0.0,49.277,49.277,0,49.277,0.0,0.0,0.0,0.0,122.927,4.11,122.9956886602,49.277,0,49.277,73.65,4.11,73.7645890655,133.37
2020-02-18 12:30:00,53.051,0.0,53.051,53.051,0,53.051,0.0,0.0,0.0,0.0,125.121,4.36,125.1969418197,53.051,0,53.051,72.07,4.36,72.2017624439,133.37
2020-02-18 13:00:00,63.641,0.0,63.641,63.641,0,63.641,0.0,0.0,0.0,0.0,132.081,3.59,132.1297796146,63.641,0,63.641,68.44,3.59,68.5340915166,133.62
2020-02-18 13:30:00,65.242,0.0,65.242,65.242,0,65.242,0.0,0.0,0.0,0.0,132.802,2.31,132.822088916,65.242,0,65.242,67.56,2.31,67.5994800276,133.83
2020-02-18 14:00:00,53.986,0.0,53.986,53.986,0,53.986,0.0,0.0,0.0,0.0,125.346,2.37,125.3684035792,53.986,0,53.986,71.36,2.37,71.3993452351,133.75
2020-02-18 14:30:00,33.626,0.0,33.626,33.626,0,33.626,0.0,0.0,0.0,0.0,112.766,2.8,112.8007568946,33.626,0,33.626,79.14,2.8,79.189516983,133.42
2020-02-18 15:00:00,21.497,0.0,21.497,21.497,0,21.497,0.0,0.0,0.0,0.0,106.537,3.77,106.6036831868,21.497,0,21.497,85.04,3.77,85.1235249505,132.96
2020-02-18 15:30:00,23.766,0.0,23.766,23.766,0,23.766,0.0,0.0,0.0,0.0,105.046,3.58,105.1069860476,23.766,0,23.766,81.28,3.58,81.3588028427,132.8
2020-02-18 16:00:00,20.196,0.0,20.196,20.196,0,20.196,0.0,0.0,0.0,0.0,106.596,3.91,106.6676863722,20.196,0,20.196,86.4,3.91,86.4884275496,132.97
2020-02-18 16:30:00,9.924,0.0,9.924,9.924,0,9.924,0.0,0.0,0.0,0.0,108.354,5.45,108.4909757353,9.924,0,9.924,98.43,5.45,98.5807658725,132.59
2020-02-18 17:00:00,14.975,0.0,14.975,14.975,0,14.975,0.0,0.0,0.0,0.0,116.195,7.47,116.4348698844,14.975,0,14.975,101.22,7.47,101.4952673774,132.06
2020-02-18 17:30:00,23.022,0.0,23.022,23.022,0,23.022,0.0,0.0,0.0,0.0,124.742,7.59,124.9726956739,23.022,0,23.022,101.72,7.59,102.002776923,131.84
2020-02-18 18:00:00,22.714,0.0,22.714,22.714,0,22.714,0.0,0.0,0.0,0.0,129.304,12.65,129.9213104768,22.714,0,22.714,106.59,12.65,107.338020291,132.74
2020-02-18 18:30:00,22.173,0.0,22.173,22.173,0,22.173,0.0,0.0,0.0,0.0,129.853,16.1,130.847283537,22.173,0,22.173,107.68,16.1,108.8769599135,134.47
2020-02-18 19:00:00,22.531,0.0,22.531,22.531,0,22.531,0.0,0.0,0.0,0.0,125.081,14.92,125.9677060242,22.531,0,22.531,102.55,14.92,103.6296719092,134.74
2020-02-18 19:30:00,5.092,0.0,5.092,5.092,0,5.092,0.0,0.0,0.0,0.0,109.802,13.82,110.6682953876,5.092,0,5.092,104.71,13.82,105.6180690034,134.74
2020-02-18 20:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,105.915,11.48,106.5353351006,2.925,0,2.925,102.99,11.48,103.6278461612,135.07
2020-02-18 20:30:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,100.175,9.83,100.6561449937,3.245,0,3.245,96.93,9.83,97.4271717746,135.33
2020-02-18 21:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,96.384,7.88,96.7055833755,3.184,0,3.184,93.2,7.88,93.5325312391,135.4
2020-02-18 21:30:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,91.731,4.74,91.8533829589,3.161,0,3.161,88.57,4.74,88.6967445851,134.46
2020-02-18 22:00:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,88.537,1.09,88.54370937,3.187,0,3.187,85.35,1.09,85.3569598803,133.08
2020-02-18 22:30:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,82.219,-1.38,82.2305804491,3.229,0,3.229,78.99,-1.38,79.0020537708,133.5
2020-02-18 23:00:00,3.457,0.0,3.457,3.457,0,3.457,0.0,0.0,0.0,0.0,77.437,-3.06,77.4974358866,3.457,0,3.457,73.98,-3.06,74.0432576269,133.8
2020-02-18 23:30:00,3.5700000000000003,0.0,3.5700000000000003,3.5700000000000003,0,3.5700000000000003,0.0,0.0,0.0,0.0,71.59,-4.14,71.7096067483,3.5700000000000003,0,3.5700000000000003,68.02,-4.14,68.1458729491,134.33
2020-02-19 00:00:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,67.191,-6.08,67.4655236473,3.531,0,3.531,63.66,-6.08,63.9496833456,134.16
2020-02-19 00:30:00,3.2720000000000002,0.0,3.2720000000000002,3.2720000000000002,0,3.2720000000000002,0.0,0.0,0.0,0.0,76.762,-5.82,76.982316437,3.2720000000000002,0,3.2720000000000002,73.49,-5.82,73.7200956321,132.47
2020-02-19 01:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,78.666,-5.16,78.8350503012,3.306,0,3.306,75.36,-5.16,75.5364494797,132.03
2020-02-19 01:30:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,76.712,-6.06,76.9509879339,3.222,0,3.222,73.49,-6.06,73.7394311071,132.48
2020-02-19 02:00:00,3.42,0.0,3.42,3.42,0,3.42,0.0,0.0,0.0,0.0,75.06,-6.4,75.3323542709,3.42,0,3.42,71.64,-6.4,71.9253056997,132.17
2020-02-19 02:30:00,3.556,0.0,3.556,3.556,0,3.556,0.0,0.0,0.0,0.0,76.116,-5.91,76.3450951666,3.556,0,3.556,72.56,-5.91,72.8002864005,132.17
2020-02-19 03:00:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,74.716,-6.72,75.0175916436,3.5460000000000003,0,3.5460000000000003,71.17,-6.72,71.486553281,132.4
2020-02-19 03:30:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,72.285,-7.0,72.6231452431,3.385,0,3.385,68.9,-7.0,69.2546749325,132.4
2020-02-19 04:00:00,3.24,0.0,3.24,3.24,0,3.24,0.0,0.0,0.0,0.0,69.86,-7.7,70.2830676621,3.24,0,3.24,66.62,-7.7,67.0635101974,132.7
2020-02-19 04:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,68.314,-7.96,68.7761891646,3.194,0,3.194,65.12,-7.96,65.6046949539,133.01
2020-02-19 05:00:00,3.196,0.0,3.196,3.196,0,3.196,0.0,0.0,0.0,0.0,67.776,-7.83,68.2267914825,3.196,0,3.196,64.58,-7.83,65.0529422855,132.8
2020-02-19 05:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,68.968,-6.92,69.3142945142,3.198,0,3.198,65.77,-6.92,66.1330424221,132.3
2020-02-19 06:00:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,70.914,-5.62,71.1363465185,3.254,0,3.254,67.66,-5.62,67.8930040579,132.06
2020-02-19 06:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,78.536,2.35,78.5711511689,3.156,0,3.156,75.38,2.35,75.4166221731,133.45
2020-02-19 07:00:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,84.386,7.42,84.7115895023,2.956,0,2.956,81.43,7.42,81.7673608477,134.07
2020-02-19 07:30:00,2.879,0.0,2.879,2.879,0,2.879,0.0,0.0,0.0,0.0,91.649,8.36,92.0294996238,2.879,0,2.879,88.77,8.36,89.1627865199,134.07
2020-02-19 08:00:00,4.388,0.0,4.388,4.388,0,4.388,0.0,0.0,0.0,0.0,97.328,10.27,97.8683426037,4.388,0,4.388,92.94,10.27,93.5057030346,133.51
2020-02-19 08:30:00,9.14,0.0,9.14,9.14,0,9.14,0.0,0.0,0.0,0.0,102.77,12.65,103.54561989769999,9.14,0,9.14,93.63,12.65,94.4806826817,133.15
2020-02-19 09:00:00,13.104,0.0,13.104,13.104,0,13.104,0.0,0.0,0.0,0.0,109.574,14.21,110.4915633702,13.104,0,13.104,96.47,14.21,97.5109481033,132.88
2020-02-19 09:30:00,18.059,0.0,18.059,18.059,0,18.059,0.0,0.0,0.0,0.0,114.949,15.1,115.9365455799,18.059,0,18.059,96.89,15.1,98.0595844372,133.01
2020-02-19 10:00:00,21.744,0.0,21.744,21.744,0,21.744,0.0,0.0,0.0,0.0,117.904,15.75,118.9513165795,21.744,0,21.744,96.16,15.75,97.4413059231,133.26
2020-02-19 10:30:00,22.889,0.0,22.889,22.889,0,22.889,0.0,0.0,0.0,0.0,118.689,15.33,119.6749247796,22.889,0,22.889,95.8,15.33,97.0188069397,133.4
2020-02-19 11:00:00,21.392,0.0,21.392,21.392,0,21.392,0.0,0.0,0.0,0.0,118.192,15.58,119.2144507348,21.392,0,21.392,96.8,15.58,98.0457872629,133.4
2020-02-19 11:30:00,20.97,0.0,20.97,20.97,0,20.97,0.0,0.0,0.0,0.0,115.5,16.41,116.6599249957,20.97,0,20.97,94.53,16.41,95.9437804133,133.48
2020-02-19 12:00:00,25.18,0.0,25.18,25.18,0,25.18,0.0,0.0,0.0,0.0,117.93,16.43,119.0690127615,25.18,0,25.18,92.75,16.43,94.1939881309,133.56
2020-02-19 12:30:00,26.768,0.0,26.768,26.768,0,26.768,0.0,0.0,0.0,0.0,119.798,16.39,120.9139896952,26.768,0,26.768,93.03,16.39,94.4627598581,133.56
2020-02-19 13:00:00,29.775,0.0,29.775,29.775,0,29.775,0.0,0.0,0.0,0.0,120.875,15.73,121.8942103834,29.775,0,29.775,91.1,15.73,92.4480551445,133.73
2020-02-19 13:30:00,34.799,0.0,34.799,34.799,0,34.799,0.0,0.0,0.0,0.0,121.659,14.38,122.5059046781,34.799,0,34.799,86.86,14.38,88.0422852952,134.08
2020-02-19 14:00:00,32.088,0.0,32.088,32.088,0,32.088,0.0,0.0,0.0,0.0,116.808,13.48,117.5832439763,32.088,0,32.088,84.72,13.48,85.7857144285,134.3
2020-02-19 14:30:00,28.641,0.0,28.641,28.641,0,28.641,0.0,0.0,0.0,0.0,113.671,13.57,114.4781251637,28.641,0,28.641,85.03,13.57,86.1060148886,134.17
2020-02-19 15:00:00,19.293,0.0,19.293,19.293,0,19.293,0.0,0.0,0.0,0.0,107.843,13.63,108.7009178848,19.293,0,19.293,88.55,13.63,89.5928535096,134.17
2020-02-19 15:30:00,16.278,0.0,16.278,16.278,0,16.278,0.0,0.0,0.0,0.0,107.018,14.34,107.974478114,16.278,0,16.278,90.74,14.34,91.8661156249,133.78
2020-02-19 16:00:00,15.282,0.0,15.282,15.282,0,15.282,0.0,0.0,0.0,0.0,107.762,14.79,108.7722057513,15.282,0,15.282,92.48,14.79,93.6551893917,133.68
2020-02-19 16:30:00,14.875,0.0,14.875,14.875,0,14.875,0.0,0.0,0.0,0.0,109.335,15.04,110.3645949795,14.875,0,14.875,94.46,15.04,95.6498468373,133.61
2020-02-19 17:00:00,12.483,0.0,12.483,12.483,0,12.483,0.0,0.0,0.0,0.0,110.843,15.8,111.9634344284,12.483,0,12.483,98.36,15.8,99.6209295279,133.36
2020-02-19 17:30:00,7.489,0.0,7.489,7.489,0,7.489,0.0,0.0,0.0,0.0,113.469,16.82,114.7088765571,7.489,0,7.489,105.98,16.82,107.3064434226,132.77
2020-02-19 18:00:00,6.807,0.0,6.807,6.807,0,6.807,0.0,0.0,0.0,0.0,116.367,18.87,117.8870458914,6.807,0,6.807,109.56,18.87,111.1731554828,132.38
2020-02-19 18:30:00,6.694,0.0,6.694,6.694,0,6.694,0.0,0.0,0.0,0.0,116.174,19.27,117.7613314123,6.694,0,6.694,109.48,19.27,111.162958309,131.84
2020-02-19 19:00:00,6.538,0.0,6.538,6.538,0,6.538,0.0,0.0,0.0,0.0,110.938,18.2,112.4209937867,6.538,0,6.538,104.4,18.2,105.9745252407,131.73
2020-02-19 19:30:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,102.096,16.44,103.4111542146,2.666,0,2.666,99.43,16.44,100.7799508831,131.89
2020-02-19 20:00:00,2.566,0.0,2.566,2.566,0,2.566,0.0,0.0,0.0,0.0,97.656,14.46,98.7207472419,2.566,0,2.566,95.09,14.46,96.1831570495,133.51
2020-02-19 20:30:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,92.832,11.22,93.5075859169,2.592,0,2.592,90.24,11.22,90.9348448066,133.07
2020-02-19 21:00:00,2.463,0.0,2.463,2.463,0,2.463,0.0,0.0,0.0,0.0,88.733,8.82,89.1702735725,2.463,0,2.463,86.27,8.82,86.7196938417,132.67
2020-02-19 21:30:00,2.428,0.0,2.428,2.428,0,2.428,0.0,0.0,0.0,0.0,85.728,7.41,86.0476500783,2.428,0,2.428,83.3,7.41,83.6289309988,133.12
2020-02-19 22:00:00,2.52,0.0,2.52,2.52,0,2.52,0.0,0.0,0.0,0.0,80.58,4.5,80.7055537122,2.52,0,2.52,78.06,4.5,78.1896003315,133.95
2020-02-19 22:30:00,2.568,0.0,2.568,2.568,0,2.568,0.0,0.0,0.0,0.0,74.388,2.31,74.4238580295,2.568,0,2.568,71.82,2.31,71.85713952,134.72
2020-02-19 23:00:00,2.626,0.0,2.626,2.626,0,2.626,0.0,0.0,0.0,0.0,69.436,0.71,69.4396298665,2.626,0,2.626,66.81,0.71,66.8137725323,135.34
2020-02-19 23:30:00,2.5949999999999998,0.0,2.5949999999999998,2.5949999999999998,0,2.5949999999999998,0.0,0.0,0.0,0.0,65.155,0.06,65.1550276264,2.5949999999999998,0,2.5949999999999998,62.56,0.06,62.5600287724,135.75
2020-02-20 00:00:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,63.881,-0.66,63.8844093735,2.581,0,2.581,61.3,-0.66,61.303552915,135.96
2020-02-20 00:30:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,74.243,2.01,74.2702036418,2.613,0,2.613,71.63,2.01,71.6581956234,135.32
2020-02-20 01:00:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,75.689,2.34,75.7251630635,2.799,0,2.799,72.89,2.34,72.9275510353,134.99
2020-02-20 01:30:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,73.186,1.8,73.2081320346,2.956,0,2.956,70.23,1.8,70.2530632784,135.12
2020-02-20 02:00:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,71.999,1.07,72.0069503659,3.049,0,3.049,68.95,1.07,68.9583018932,135.61
2020-02-20 02:30:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,72.552,1.12,72.5606443191,3.052,0,3.052,69.5,1.12,69.5090238746,135.81
2020-02-20 03:00:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,70.461,-4.1,70.5801850451,3.061,0,3.061,67.4,-4.1,67.5245881143,134.21
2020-02-20 03:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,68.56,-7.15,68.9318221143,3.07,0,3.07,65.49,-7.15,65.8791514821,133.45
2020-02-20 04:00:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,65.918,-7.46,66.3387844628,3.068,0,3.068,62.85,-7.46,63.2911850102,133.04
2020-02-20 04:30:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,63.457,-7.49,63.8975034645,3.087,0,3.087,60.37,-7.49,60.8328611854,132.74
2020-02-20 05:00:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,62.334,-7.49,62.7823833253,3.054,0,3.054,59.28,-7.49,59.7513054251,132.55
2020-02-20 05:30:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,64.907,-7.41,65.3286059012,3.067,0,3.067,61.84,-7.41,62.2823706999,132.71
2020-02-20 06:00:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,67.479,-6.71,67.8117949991,3.079,0,3.079,64.4,-6.71,64.7486223792,132.97
2020-02-20 06:30:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,77.199,-4.43,77.3260014549,3.069,0,3.069,74.13,-4.43,74.2622501679,132.52
2020-02-20 07:00:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,85.746,-2.08,85.7712242888,3.106,0,3.106,82.64,-2.08,82.6661720415,131.72
2020-02-20 07:30:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,89.3,4.76,89.4267722777,3.22,0,3.22,86.08,4.76,86.2115073526,133.63
2020-02-20 08:00:00,5.704,0.0,5.704,5.704,0,5.704,0.0,0.0,0.0,0.0,93.714,8.45,94.0941884284,5.704,0,5.704,88.01,8.45,88.4147193628,134.35
2020-02-20 08:30:00,7.427,0.0,7.427,7.427,0,7.427,0.0,0.0,0.0,0.0,99.217,11.26,99.8538967141,7.427,0,7.427,91.79,11.26,92.4780606414,133.81
2020-02-20 09:00:00,10.914,0.0,10.914,10.914,0,10.914,0.0,0.0,0.0,0.0,104.434,12.72,105.2057924071,10.914,0,10.914,93.52,12.72,94.3810828503,133.54
2020-02-20 09:30:00,14.387,0.0,14.387,14.387,0,14.387,0.0,0.0,0.0,0.0,108.417,13.69,109.277911716,14.387,0,14.387,94.03,13.69,95.0213502325,133.23
2020-02-20 10:00:00,22.596,0.0,22.596,22.596,0,22.596,0.0,0.0,0.0,0.0,113.486,13.86,114.3292254675,22.596,0,22.596,90.89,13.86,91.9406966473,133.13
2020-02-20 10:30:00,17.63,0.0,17.63,17.63,0,17.63,0.0,0.0,0.0,0.0,111.47,13.98,112.3432298806,17.63,0,17.63,93.84,13.98,94.8756343852,133.34
2020-02-20 11:00:00,16.159,0.0,16.159,16.159,0,16.159,0.0,0.0,0.0,0.0,110.669,14.41,111.6032063204,16.159,0,16.159,94.51,14.41,95.6022395135,133.15
2020-02-20 11:30:00,20.487,0.0,20.487,20.487,0,20.487,0.0,0.0,0.0,0.0,113.897,14.31,114.7924331522,20.487,0,20.487,93.41,14.31,94.4997576716,133.15
2020-02-20 12:00:00,24.204,0.0,24.204,24.204,0,24.204,0.0,0.0,0.0,0.0,117.224,14.52,118.1198398915,24.204,0,24.204,93.02,14.52,94.1464327524,133.15
2020-02-20 12:30:00,22.127,0.0,22.127,22.127,0,22.127,0.0,0.0,0.0,0.0,118.127,15.52,119.1421777919,22.127,0,22.127,96.0,15.52,97.2464415801,132.97
2020-02-20 13:00:00,25.08,0.0,25.08,25.08,0,25.08,0.0,0.0,0.0,0.0,120.8,15.04,121.7326644742,25.08,0,25.08,95.72,15.04,96.8943754818,133.14
2020-02-20 13:30:00,62.374,0.0,62.374,62.374,0,62.374,0.0,0.0,0.0,0.0,138.564,11.51,139.0412248076,62.374,0,62.374,76.19,11.51,77.0545014908,133.99
2020-02-20 14:00:00,76.357,0.0,76.357,76.357,0,76.357,0.0,0.0,0.0,0.0,140.297,10.42,140.6834198084,76.357,0,76.357,63.94,10.42,64.7834855499,134.6
2020-02-20 14:30:00,77.605,0.0,77.605,77.605,0,77.605,0.0,0.0,0.0,0.0,137.885,9.86,138.2370891801,77.605,0,77.605,60.28,9.86,61.0810772662,134.6
2020-02-20 15:00:00,95.873,0.0,95.873,95.873,0,95.873,0.0,0.0,0.0,0.0,149.193,9.98,149.5264245844,95.873,0,95.873,53.32,9.98,54.2459473141,134.85
2020-02-20 15:30:00,84.301,0.0,84.301,84.301,0,84.301,0.0,0.0,0.0,0.0,143.301,9.88,143.6411883862,84.301,0,84.301,59.0,9.88,59.821521211,135.18
2020-02-20 16:00:00,65.002,0.0,65.002,65.002,0,65.002,0.0,0.0,0.0,0.0,132.152,9.91,132.5230515948,65.002,0,65.002,67.15,9.91,67.8773202182,135.06
2020-02-20 16:30:00,41.357,0.0,41.357,41.357,0,41.357,0.0,0.0,0.0,0.0,119.347,11.24,119.8751183899,41.357,0,41.357,77.99,11.24,78.7957974768,134.36
2020-02-20 17:00:00,22.752,0.0,22.752,22.752,0,22.752,0.0,0.0,0.0,0.0,111.502,12.46,112.1960231203,22.752,0,22.752,88.75,12.46,89.6203888632,133.95
2020-02-20 17:30:00,14.101,0.0,14.101,14.101,0,14.101,0.0,0.0,0.0,0.0,111.201,14.08,112.0888433387,14.101,0,14.101,97.1,14.08,98.1155257847,133.15
2020-02-20 18:00:00,12.336,0.0,12.336,12.336,0,12.336,0.0,0.0,0.0,0.0,115.436,17.47,116.75046465,12.336,0,12.336,103.1,17.47,104.5696461694,131.95
2020-02-20 18:30:00,12.01,0.0,12.01,12.01,0,12.01,0.0,0.0,0.0,0.0,115.62,13.94,116.4573226551,12.01,0,12.01,103.61,13.94,104.5435588642,132.95
2020-02-20 19:00:00,12.615,0.0,12.615,12.615,0,12.615,0.0,0.0,0.0,0.0,112.215,7.1,112.439389117,12.615,0,12.615,99.6,7.1,99.8527415748,135.09
2020-02-20 19:30:00,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0,103.293,6.1,103.4729619224,3.523,0,3.523,99.77,6.1,99.9563049537,135.39
2020-02-20 20:00:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,98.777,9.18,99.2026619048,3.187,0,3.187,95.59,9.18,96.0297896488,134.12
2020-02-20 20:30:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,95.344,12.9,96.2127243976,3.144,0,3.144,92.2,12.9,93.098066575,132.64
2020-02-20 21:00:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,91.846,10.82,92.4811338382,3.166,0,3.166,88.68,10.82,89.3376449208,132.64
2020-02-20 21:30:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,87.42,8.34,87.8169231982,3.18,0,3.18,84.24,8.34,84.6518351839,132.97
2020-02-20 22:00:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,82.076,5.65,82.2702393092,3.146,0,3.146,78.93,5.65,79.131961937,133.14
2020-02-20 22:30:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,76.431,3.55,76.5133992252,3.021,0,3.021,73.41,3.55,73.4957862738,134.21
2020-02-20 23:00:00,3.305,0.0,3.305,3.305,0,3.305,0.0,0.0,0.0,0.0,71.595,1.45,71.6096817826,3.305,0,3.305,68.29,1.45,68.3053921737,134.96
2020-02-20 23:30:00,3.29,0.0,3.29,3.29,0,3.29,0.0,0.0,0.0,0.0,67.92,1.01,67.927509155,3.29,0,3.29,64.63,1.01,64.6378913641,135.18
2020-02-21 00:00:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,65.864,0.35000000000000003,65.86492994,3.254,0,3.254,62.61,0.35000000000000003,62.6109782706,135.56
2020-02-21 00:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,75.0,3.09,75.0636270107,3.31,0,3.31,71.69,3.09,71.7565620693,134.59
2020-02-21 01:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,77.05,3.63,77.1354613651,3.19,0,3.19,73.86,3.63,73.9491480681,134.25
2020-02-21 01:30:00,3.291,0.0,3.291,3.291,0,3.291,0.0,0.0,0.0,0.0,74.181,2.62,74.2272534922,3.291,0,3.291,70.89,2.62,70.9383993335,134.6
2020-02-21 02:00:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,72.678,1.69,72.6976463443,3.338,0,3.338,69.34,1.69,69.3605918372,135.18
2020-02-21 02:30:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,73.223,2.02,73.2508575308,3.363,0,3.363,69.86,2.02,69.8891980209,135.08
2020-02-21 03:00:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,72.532,2.0,72.559568797,3.392,0,3.392,69.14,2.0,69.1689207665,135.08
2020-02-21 03:30:00,3.346,0.0,3.346,3.346,0,3.346,0.0,0.0,0.0,0.0,71.266,1.82,71.2892359056,3.346,0,3.346,67.92,1.82,67.9443801944,135.4
2020-02-21 04:00:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,69.362,1.01,69.3693530603,3.372,0,3.372,65.99,1.01,65.9977287488,135.78
2020-02-21 04:30:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,66.892,0.86,66.8975280859,3.212,0,3.212,63.68,0.86,63.685806896,135.51
2020-02-21 05:00:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,65.841,0.93,65.8475677683,3.281,0,3.281,62.56,0.93,62.5669121821,135.31
2020-02-21 05:30:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,67.311,1.53,67.3283864429,3.221,0,3.221,64.09,1.53,64.1082599982,135.31
2020-02-21 06:00:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,69.387,2.5300000000000002,69.4331093139,2.8970000000000002,0,2.8970000000000002,66.49,2.5300000000000002,66.5381168955,135.48
2020-02-21 06:30:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,78.127,4.86,78.2780156174,3.007,0,3.007,75.12,4.86,75.2770482949,135.21
2020-02-21 07:00:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,88.612,7.25,88.9080932424,3.112,0,3.112,85.5,7.25,85.8068324785,134.54
2020-02-21 07:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,92.927,9.16,93.3773683983,2.827,0,2.827,90.1,9.16,90.5644278953,134.21
2020-02-21 08:00:00,6.529,0.0,6.529,6.529,0,6.529,0.0,0.0,0.0,0.0,98.039,11.03,98.6575208537,6.529,0,6.529,91.51,11.03,92.1723440084,134.12
2020-02-21 08:30:00,13.701,0.0,13.701,13.701,0,13.701,0.0,0.0,0.0,0.0,106.621,12.57,107.3594082556,13.701,0,13.701,92.92,12.57,93.7663655049,133.46
2020-02-21 09:00:00,19.155,0.0,19.155,19.155,0,19.155,0.0,0.0,0.0,0.0,114.275,14.46,115.186228452,19.155,0,19.155,95.12,14.46,96.2128161941,133.1
2020-02-21 09:30:00,26.75,0.0,26.75,26.75,0,26.75,0.0,0.0,0.0,0.0,121.17,15.03,122.0986068717,26.75,0,26.75,94.42,15.03,95.6087720871,133.02
2020-02-21 10:00:00,29.547,0.0,29.547,29.547,0,29.547,0.0,0.0,0.0,0.0,122.937,14.78,123.8222692774,29.547,0,29.547,93.39,14.78,94.5523162064,133.16
2020-02-21 10:30:00,24.834,0.0,24.834,24.834,0,24.834,0.0,0.0,0.0,0.0,120.564,14.65,121.4508155428,24.834,0,24.834,95.73,14.65,96.8444908087,133.34
2020-02-21 11:00:00,33.22,0.0,33.22,33.22,0,33.22,0.0,0.0,0.0,0.0,123.52,14.25,124.3392653187,33.22,0,33.22,90.3,14.25,91.4174627738,133.67
2020-02-21 11:30:00,36.835,0.0,36.835,36.835,0,36.835,0.0,0.0,0.0,0.0,123.655,14.04,124.4495103446,36.835,0,36.835,86.82,14.04,87.9479050347,133.67
2020-02-21 12:00:00,31.364,0.0,31.364,31.364,0,31.364,0.0,0.0,0.0,0.0,119.374,14.41,120.2405920478,31.364,0,31.364,88.01,14.41,89.1818826893,133.67
2020-02-21 12:30:00,30.173,0.0,30.173,30.173,0,30.173,0.0,0.0,0.0,0.0,120.503,14.37,121.3567876511,30.173,0,30.173,90.33,14.37,91.4658723241,133.67
2020-02-21 13:00:00,26.756,0.0,26.756,26.756,0,26.756,0.0,0.0,0.0,0.0,118.626,13.86,119.4329413353,26.756,0,26.756,91.87,13.86,92.9096146801,133.78
2020-02-21 13:30:00,30.053,0.0,30.053,30.053,0,30.053,0.0,0.0,0.0,0.0,119.233,12.13,119.8484258929,30.053,0,30.053,89.18,12.13,90.0011627703,134.32
2020-02-21 14:00:00,31.491,0.0,31.491,31.491,0,31.491,0.0,0.0,0.0,0.0,117.451,11.34,117.9971736992,31.491,0,31.491,85.96,11.34,86.7047703417,134.62
2020-02-21 14:30:00,30.743,0.0,30.743,30.743,0,30.743,0.0,0.0,0.0,0.0,115.203,10.66,115.6951460045,30.743,0,30.743,84.46,10.66,85.1300604957,134.9
2020-02-21 15:00:00,36.348,0.0,36.348,36.348,0,36.348,0.0,0.0,0.0,0.0,116.148,10.16,116.5915241516,36.348,0,36.348,79.8,10.16,80.4441769179,135.19
2020-02-21 15:30:00,34.297,0.0,34.297,34.297,0,34.297,0.0,0.0,0.0,0.0,114.147,9.87,114.572922233,34.297,0,34.297,79.85,9.87,80.4576870162,135.19
2020-02-21 16:00:00,23.609,0.0,23.609,23.609,0,23.609,0.0,0.0,0.0,0.0,109.509,10.47,110.0083723223,23.609,0,23.609,85.9,10.47,86.5357203703,135.29
2020-02-21 16:30:00,16.541,0.0,16.541,16.541,0,16.541,0.0,0.0,0.0,0.0,107.321,11.42,107.9268893325,16.541,0,16.541,90.78,11.42,91.4954905993,134.9
2020-02-21 17:00:00,16.126,0.0,16.126,16.126,0,16.126,0.0,0.0,0.0,0.0,110.146,13.0,110.9105103946,16.126,0,16.126,94.02,13.0,94.914489937,133.95
2020-02-21 17:30:00,9.527,0.0,9.527,9.527,0,9.527,0.0,0.0,0.0,0.0,109.747,14.77,110.736429909,9.527,0,9.527,100.22,14.77,101.3025236606,132.88
2020-02-21 18:00:00,7.132,0.0,7.132,7.132,0,7.132,0.0,0.0,0.0,0.0,113.462,16.95,114.7210876169,7.132,0,7.132,106.33,16.95,107.6725192424,131.94
2020-02-21 18:30:00,7.025,0.0,7.025,7.025,0,7.025,0.0,0.0,0.0,0.0,114.805,17.75,116.1690601021,7.025,0,7.025,107.78,17.75,109.2318218286,131.76
2020-02-21 19:00:00,7.077,0.0,7.077,7.077,0,7.077,0.0,0.0,0.0,0.0,112.407,16.71,113.6422357621,7.077,0,7.077,105.33,16.71,106.6472362511,132.28
2020-02-21 19:30:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,104.75,15.56,105.8993677979,3.35,0,3.35,101.4,15.56,102.5869075467,132.11
2020-02-21 20:00:00,3.064,0.0,3.064,3.064,0,3.064,0.0,0.0,0.0,0.0,98.014,13.04,98.8776304125,3.064,0,3.064,94.95,13.04,95.8412442532,132.63
2020-02-21 20:30:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,93.29,11.09,93.9468583828,3.09,0,3.09,90.2,11.09,90.8791950889,133.04
2020-02-21 21:00:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,89.429,8.92,89.8727569456,3.079,0,3.079,86.35,8.92,86.8094977523,133.34
2020-02-21 21:30:00,3.29,0.0,3.29,3.29,0,3.29,0.0,0.0,0.0,0.0,87.35,8.38,87.751050706,3.29,0,3.29,84.06,8.38,84.4766713359,133.43
2020-02-21 22:00:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,83.603,5.78,83.8025656469,3.493,0,3.493,80.11,5.78,80.3182451253,134.14
2020-02-21 22:30:00,3.5220000000000002,0.0,3.5220000000000002,3.5220000000000002,0,3.5220000000000002,0.0,0.0,0.0,0.0,77.142,3.26,77.210852631,3.5220000000000002,0,3.5220000000000002,73.62,3.26,73.6921434076,134.78
2020-02-21 23:00:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,73.868,2.09,73.8975610152,3.578,0,3.578,70.29,2.09,70.3210651228,135.19
2020-02-21 23:30:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,71.053,0.9,71.0586997418,3.003,0,3.003,68.05,0.9,68.055951246,135.56
2020-02-22 00:00:00,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0,69.099,0.66,69.1021519274,3.199,0,3.199,65.9,0.66,65.9033049247,135.04
2020-02-22 00:30:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,79.189,4.38,79.3100379586,3.569,0,3.569,75.62,4.38,75.746741184,133.24
2020-02-22 01:00:00,3.862,0.0,3.862,3.862,0,3.862,0.0,0.0,0.0,0.0,80.562,4.58,80.6920829078,3.862,0,3.862,76.7,4.58,76.836621477,132.96
2020-02-22 01:30:00,4.057,0.0,4.057,4.057,0,4.057,0.0,0.0,0.0,0.0,77.887,3.93,77.9860863808,4.057,0,4.057,73.83,3.93,73.9345237355,133.15
2020-02-22 02:00:00,3.932,0.0,3.932,3.932,0,3.932,0.0,0.0,0.0,0.0,75.892,3.34,75.9654609938,3.932,0,3.932,71.96,3.34,72.0374708051,133.6
2020-02-22 02:30:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,76.04,3.01,76.099551247,3.91,0,3.91,72.13,3.01,72.192776647,133.95
2020-02-22 03:00:00,3.862,0.0,3.862,3.862,0,3.862,0.0,0.0,0.0,0.0,74.892,2.67,74.9395794224,3.862,0,3.862,71.03,2.67,71.0801646031,134.1
2020-02-22 03:30:00,3.827,0.0,3.827,3.827,0,3.827,0.0,0.0,0.0,0.0,72.277,2.05,72.3060663361,3.827,0,3.827,68.45,2.05,68.4806907091,134.3
2020-02-22 04:00:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,69.313,1.18,69.3230435642,3.653,0,3.653,65.66,1.18,65.6706022509,134.82
2020-02-22 04:30:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,66.846,0.93,66.8524690344,3.316,0,3.316,63.53,0.93,63.5368066557,134.62
2020-02-22 05:00:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,65.387,0.61,65.3898453049,3.507,0,3.507,61.88,0.61,61.8830065527,134.62
