Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-22 05:30:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,65.606,0.9,65.6121729255,3.586,0,3.586,62.02,0.9,62.0265298078,134.55
2020-02-22 06:00:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,65.941,1.28,65.9534220568,3.561,0,3.561,62.38,1.28,62.3931310322,134.4
2020-02-22 06:30:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,68.771,2.32,68.8101216465,3.501,0,3.501,65.27,2.32,65.3112187913,133.78
2020-02-22 07:00:00,3.8890000000000002,0.0,3.8890000000000002,3.8890000000000002,0,3.8890000000000002,0.0,0.0,0.0,0.0,71.349,3.17,71.4193860307,3.8890000000000002,0,3.8890000000000002,67.46,3.17,67.5344393624,133.59
2020-02-22 07:30:00,3.802,0.0,3.802,3.802,0,3.802,0.0,0.0,0.0,0.0,73.232,3.64,73.32240738,3.802,0,3.802,69.43,3.64,69.5253514914,133.43
2020-02-22 08:00:00,4.176,0.0,4.176,4.176,0,4.176,0.0,0.0,0.0,0.0,76.156,4.6,76.2947988791,4.176,0,4.176,71.98,4.6,72.1268355052,133.43
2020-02-22 08:30:00,7.505,0.0,7.505,7.505,0,7.505,0.0,0.0,0.0,0.0,83.665,6.17,83.8921994288,7.505,0,7.505,76.16,6.17,76.4095183861,133.3
2020-02-22 09:00:00,18.508,0.0,18.508,18.508,0,18.508,0.0,0.0,0.0,0.0,93.788,7.05,94.0525993474,18.508,0,18.508,75.28,7.05,75.6093969028,132.94
2020-02-22 09:30:00,30.444,0.0,30.444,30.444,0,30.444,0.0,0.0,0.0,0.0,104.114,8.3,104.4443152881,30.444,0,30.444,73.67,8.3,74.136083657,133.12
2020-02-22 10:00:00,41.104,0.0,41.104,41.104,0,41.104,0.0,0.0,0.0,0.0,109.844,8.07,110.1400437443,41.104,0,41.104,68.74,8.07,69.2120834826,133.29
2020-02-22 10:30:00,60.949,0.0,60.949,60.949,0,60.949,0.0,0.0,0.0,0.0,120.879,8.05,121.1467504352,60.949,0,60.949,59.93,8.05,60.468234636,133.29
2020-02-22 11:00:00,82.967,0.0,82.967,82.967,0,82.967,0.0,0.0,0.0,0.0,133.167,7.92,133.4023099088,82.967,0,82.967,50.2,7.92,50.8209248243,133.79
2020-02-22 11:30:00,74.767,0.0,74.767,74.767,0,74.767,0.0,0.0,0.0,0.0,129.697,8.06,129.94720239,74.767,0,74.767,54.93,8.06,55.5181817065,133.79
2020-02-22 12:00:00,88.784,0.0,88.784,88.784,0,88.784,0.0,0.0,0.0,0.0,137.754,7.96,137.9837893232,88.784,0,88.784,48.97,7.96,49.6127251822,134.14
2020-02-22 12:30:00,118.871,0.0,118.871,118.871,0,118.871,0.0,0.0,0.0,0.0,153.011,8.54,153.2491361183,118.871,0,118.871,34.14,8.54,35.1919195271,134.25
2020-02-22 13:00:00,63.866,0.0,63.866,63.866,0,63.866,0.0,0.0,0.0,0.0,121.886,6.9,122.0811492246,63.866,0,63.866,58.02,6.9,58.4288490388,134.46
2020-02-22 13:30:00,46.32,0.0,46.32,46.32,0,46.32,0.0,0.0,0.0,0.0,112.45,6.79,112.6548117037,46.32,0,46.32,66.13,6.79,66.4776729436,134.25
2020-02-22 14:00:00,32.484,0.0,32.484,32.484,0,32.484,0.0,0.0,0.0,0.0,103.724,6.64,103.9363159632,32.484,0,32.484,71.24,6.64,71.548774972,134.37
2020-02-22 14:30:00,32.151,0.0,32.151,32.151,0,32.151,0.0,0.0,0.0,0.0,101.501,6.1,101.6841334772,32.151,0,32.151,69.35,6.1,69.6177599467,134.37
2020-02-22 15:00:00,26.069,0.0,26.069,26.069,0,26.069,0.0,0.0,0.0,0.0,98.129,6.25,98.3278350265,26.069,0,26.069,72.06,6.25,72.3305336632,134.37
2020-02-22 15:30:00,20.046,0.0,20.046,20.046,0,20.046,0.0,0.0,0.0,0.0,95.426,6.46,95.6444095387,20.046,0,20.046,75.38,6.46,75.6563017864,134.37
2020-02-22 16:00:00,16.75,0.0,16.75,16.75,0,16.75,0.0,0.0,0.0,0.0,95.4,7.26,95.6758464818,16.75,0,16.75,78.65,7.26,78.9843661746,133.87
2020-02-22 16:30:00,11.299,0.0,11.299,11.299,0,11.299,0.0,0.0,0.0,0.0,97.359,8.5,97.7293450352,11.299,0,11.299,86.06,8.5,86.4787465219,133.47
2020-02-22 17:00:00,5.405,0.0,5.405,5.405,0,5.405,0.0,0.0,0.0,0.0,101.545,10.43,102.0792433602,5.405,0,5.405,96.14,10.43,96.7041079789,132.65
2020-02-22 17:30:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,106.158,13.19,106.9742822551,3.548,0,3.548,102.61,13.19,103.4542807234,132.06
2020-02-22 18:00:00,10.429,0.0,10.429,10.429,0,10.429,0.0,0.0,0.0,0.0,115.669,21.11,117.5795460997,10.429,0,10.429,105.24,21.11,107.3363391401,134.0
2020-02-22 18:30:00,10.627,0.0,10.627,10.627,0,10.627,0.0,0.0,0.0,0.0,115.317,20.5,117.1249780747,10.627,0,10.627,104.69,20.5,106.6782362996,134.28
2020-02-22 19:00:00,10.687,0.0,10.687,10.687,0,10.687,0.0,0.0,0.0,0.0,112.297,19.45,113.9689374742,10.687,0,10.687,101.61,19.45,103.454794959,134.53
2020-02-22 19:30:00,3.866,0.0,3.866,3.866,0,3.866,0.0,0.0,0.0,0.0,104.286,18.73,105.954625647,3.866,0,3.866,100.42,18.73,102.1517953831,134.91
2020-02-22 20:00:00,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0,99.384,11.95,100.09985992,3.674,0,3.674,95.71,11.95,96.4531316236,133.78
2020-02-22 20:30:00,3.649,0.0,3.649,3.649,0,3.649,0.0,0.0,0.0,0.0,93.969,7.11,94.2375989773,3.649,0,3.649,90.32,7.11,90.5994177685,132.84
2020-02-22 21:00:00,3.529,0.0,3.529,3.529,0,3.529,0.0,0.0,0.0,0.0,87.939,5.78,88.1287474154,3.529,0,3.529,84.41,5.78,84.6076621826,133.14
2020-02-22 21:30:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,83.381,4.35,83.4943929914,3.691,0,3.691,79.69,4.35,79.8086373772,133.29
2020-02-22 22:00:00,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0,78.867,2.95,78.9221527139,3.6870000000000003,0,3.6870000000000003,75.18,2.95,75.2378554984,133.78
2020-02-22 22:30:00,3.742,0.0,3.742,3.742,0,3.742,0.0,0.0,0.0,0.0,75.052,1.52,75.0673904169,3.742,0,3.742,71.31,1.52,71.3261978518,134.21
2020-02-22 23:00:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,70.569,0.41000000000000003,70.5701910228,3.769,0,3.769,66.8,0.41000000000000003,66.8012582217,134.38
2020-02-22 23:30:00,3.765,0.0,3.765,3.765,0,3.765,0.0,0.0,0.0,0.0,67.075,-0.01,67.0750007454,3.765,0,3.765,63.31,-0.01,63.3100007898,134.54
2020-02-23 00:00:00,3.793,0.0,3.793,3.793,0,3.793,0.0,0.0,0.0,0.0,66.193,-0.31,66.1937259036,3.793,0,3.793,62.4,-0.31,62.4007700273,134.68
2020-02-23 00:30:00,3.807,0.0,3.807,3.807,0,3.807,0.0,0.0,0.0,0.0,76.737,1.8900000000000001,76.7602714234,3.807,0,3.807,72.93,1.8900000000000001,72.9544858114,133.95
2020-02-23 01:00:00,3.836,0.0,3.836,3.836,0,3.836,0.0,0.0,0.0,0.0,78.606,2.32,78.6402291197,3.836,0,3.836,74.77,2.32,74.8059843863,133.64
2020-02-23 01:30:00,4.963,0.0,4.963,4.963,0,4.963,0.0,0.0,0.0,0.0,78.063,1.44,78.0762804506,4.963,0,4.963,73.1,1.44,73.1141819348,134.22
2020-02-23 02:00:00,5.183,0.0,5.183,5.183,0,5.183,0.0,0.0,0.0,0.0,76.173,1.15,76.1816804028,5.183,0,5.183,70.99,1.15,70.9993140812,134.22
2020-02-23 02:30:00,3.8890000000000002,0.0,3.8890000000000002,3.8890000000000002,0,3.8890000000000002,0.0,0.0,0.0,0.0,75.639,0.8200000000000001,75.6434446664,3.8890000000000002,0,3.8890000000000002,71.75,0.8200000000000001,71.7546855613,134.42
2020-02-23 03:00:00,4.958,0.0,4.958,4.958,0,4.958,0.0,0.0,0.0,0.0,74.608,0.38,74.6089677184,4.958,0,4.958,69.65,0.38,69.6510366039,134.77
2020-02-23 03:30:00,7.936,0.0,7.936,7.936,0,7.936,0.0,0.0,0.0,0.0,73.816,-0.42,73.8171948532,7.936,0,7.936,65.88,-0.42,65.8813387842,135.19
2020-02-23 04:00:00,7.11,0.0,7.11,7.11,0,7.11,0.0,0.0,0.0,0.0,70.56,-1.3,70.5719746075,7.11,0,7.11,63.45,-1.3,63.4633161756,135.7
2020-02-23 04:30:00,3.952,0.0,3.952,3.952,0,3.952,0.0,0.0,0.0,0.0,66.482,-1.51,66.4991460396,3.952,0,3.952,62.53,-1.51,62.5482293914,135.89
2020-02-23 05:00:00,4.761,0.0,4.761,4.761,0,4.761,0.0,0.0,0.0,0.0,65.721,-1.9300000000000002,65.7493326278,4.761,0,4.761,60.96,-1.9300000000000002,60.9905443491,136.0
2020-02-23 05:30:00,7.936,0.0,7.936,7.936,0,7.936,0.0,0.0,0.0,0.0,67.336,-1.8,67.3600541567,7.936,0,7.936,59.4,-1.8,59.4272664692,135.92
2020-02-23 06:00:00,7.905,0.0,7.905,7.905,0,7.905,0.0,0.0,0.0,0.0,67.855,-1.45,67.8704908263,7.905,0,7.905,59.95,-1.45,59.9675328824,135.92
2020-02-23 06:30:00,18.242,0.0,18.242,18.242,0,18.242,0.0,0.0,0.0,0.0,76.602,-0.8,76.6061773227,18.242,0,18.242,58.36,-0.8,58.3654829501,135.42
2020-02-23 07:00:00,20.596,0.0,20.596,20.596,0,20.596,0.0,0.0,0.0,0.0,79.686,0.04,79.6860100394,20.596,0,20.596,59.09,0.04,59.0900135387,135.13
2020-02-23 07:30:00,17.525,0.0,17.525,17.525,0,17.525,0.0,0.0,0.0,0.0,77.485,0.31,77.4856201175,17.525,0,17.525,59.96,0.31,59.9608013622,134.99
2020-02-23 08:00:00,4.525,0.0,4.525,4.525,0,4.525,0.0,0.0,0.0,0.0,70.265,1.53,70.2816556791,4.525,0,4.525,65.74,1.53,65.7578018185,134.26
2020-02-23 08:30:00,7.18,0.0,7.18,7.18,0,7.18,0.0,0.0,0.0,0.0,75.82,2.83,75.8727968379,7.18,0,7.18,68.64,2.83,68.6983151176,133.25
2020-02-23 09:00:00,11.858,0.0,11.858,11.858,0,11.858,0.0,0.0,0.0,0.0,82.798,4.2,82.9044558754,11.858,0,11.858,70.94,4.2,71.064221659,132.86
2020-02-23 09:30:00,19.609,0.0,19.609,19.609,0,19.609,0.0,0.0,0.0,0.0,91.289,5.22,91.4381207211,19.609,0,19.609,71.68,5.22,71.8698184219,133.11
2020-02-23 10:00:00,24.357,0.0,24.357,24.357,0,24.357,0.0,0.0,0.0,0.0,96.797,6.12,96.9902758476,24.357,0,24.357,72.44,6.12,72.6980604968,132.72
2020-02-23 10:30:00,25.655,0.0,25.655,25.655,0,25.655,0.0,0.0,0.0,0.0,100.505,6.89,100.7408910274,25.655,0,25.655,74.85,6.89,75.1664459716,132.6
2020-02-23 11:00:00,35.766,0.0,35.766,35.766,0,35.766,0.0,0.0,0.0,0.0,106.126,6.53,106.3267077267,35.766,0,35.766,70.36,6.53,70.6623697593,132.49
2020-02-23 11:30:00,38.298,0.0,38.298,38.298,0,38.298,0.0,0.0,0.0,0.0,107.918,6.77,108.1301420696,38.298,0,38.298,69.62,6.77,69.9483902602,132.49
2020-02-23 12:00:00,73.84,0.0,73.84,73.84,0,73.84,0.0,0.0,0.0,0.0,129.75,7.21,129.9501696805,73.84,0,73.84,55.91,7.21,56.3729740212,132.77
2020-02-23 12:30:00,95.93,0.0,95.93,95.93,0,95.93,0.0,0.0,0.0,0.0,142.56,7.12,142.7376894867,95.93,0,95.93,46.63,7.12,47.1704494361,132.85
2020-02-23 13:00:00,91.491,0.0,91.491,91.491,0,91.491,0.0,0.0,0.0,0.0,139.471,6.45,139.6200642494,91.491,0,91.491,47.98,6.45,48.4115988168,133.06
2020-02-23 13:30:00,102.85,0.0,102.85,102.85,0,102.85,0.0,0.0,0.0,0.0,144.14,5.98,144.2639941219,102.85,0,102.85,41.29,5.98,41.7207921785,133.42
2020-02-23 14:00:00,91.214,0.0,91.214,91.214,0,91.214,0.0,0.0,0.0,0.0,133.204,4.45,133.2783107486,91.214,0,91.214,41.99,4.45,42.2251417996,133.77
2020-02-23 14:30:00,81.734,0.0,81.734,81.734,0,81.734,0.0,0.0,0.0,0.0,127.374,4.16,127.4419141256,81.734,0,81.734,45.64,4.16,45.8291959345,133.77
2020-02-23 15:00:00,61.844,0.0,61.844,61.844,0,61.844,0.0,0.0,0.0,0.0,116.524,3.85,116.5875854283,61.844,0,61.844,54.68,3.85,54.8153710195,133.77
2020-02-23 15:30:00,47.36,0.0,47.36,47.36,0,47.36,0.0,0.0,0.0,0.0,108.72,3.64,108.7809174442,47.36,0,47.36,61.36,3.64,61.4678712825,133.51
2020-02-23 16:00:00,26.873,0.0,26.873,26.873,0,26.873,0.0,0.0,0.0,0.0,98.063,4.75,98.1779734411,26.873,0,26.873,71.19,4.75,71.3482907994,133.06
2020-02-23 16:30:00,15.932,0.0,15.932,15.932,0,15.932,0.0,0.0,0.0,0.0,95.642,6.2,95.84274706,15.932,0,15.932,79.71,6.2,79.9507604717,132.73
2020-02-23 17:00:00,7.758,0.0,7.758,7.758,0,7.758,0.0,0.0,0.0,0.0,95.348,8.34,95.7120509863,7.758,0,7.758,87.59,8.34,87.9861562975,131.87
2020-02-23 17:30:00,4.909,0.0,4.909,4.909,0,4.909,0.0,0.0,0.0,0.0,98.429,8.06,98.7584509852,4.909,0,4.909,93.52,8.06,93.8666820549,132.47
2020-02-23 18:00:00,11.157,0.0,11.157,11.157,0,11.157,0.0,0.0,0.0,0.0,106.187,6.45,106.3827122657,11.157,0,11.157,95.03,6.45,95.2486398853,133.48
2020-02-23 18:30:00,14.428,0.0,14.428,14.428,0,14.428,0.0,0.0,0.0,0.0,109.498,6.66,109.7003537095,14.428,0,14.428,95.07,6.66,95.3029931324,133.67
2020-02-23 19:00:00,10.719,0.0,10.719,10.719,0,10.719,0.0,0.0,0.0,0.0,104.389,5.51,104.5343169538,10.719,0,10.719,93.67,5.51,93.8319188763,134.3
2020-02-23 19:30:00,10.585,0.0,10.585,10.585,0,10.585,0.0,0.0,0.0,0.0,100.355,5.01,100.4799787271,10.585,0,10.585,89.77,5.01,89.9096935819,132.63
2020-02-23 20:00:00,10.619,0.0,10.619,10.619,0,10.619,0.0,0.0,0.0,0.0,96.509,3.21,96.5623693837,10.619,0,10.619,85.89,3.21,85.9499633508,132.74
2020-02-23 20:30:00,3.716,0.0,3.716,3.716,0,3.716,0.0,0.0,0.0,0.0,88.466,1.63,88.4810152293,3.716,0,3.716,84.75,1.63,84.7656734769,133.0
2020-02-23 21:00:00,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0,84.039,-0.24,84.0393426973,3.189,0,3.189,80.85,-0.24,80.8503562144,133.41
2020-02-23 21:30:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,80.689,-1.9500000000000002,80.712559252,3.179,0,3.179,77.51,-1.9500000000000002,77.534525213,134.02
2020-02-23 22:00:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,76.401,-3.14,76.4654981086,3.281,0,3.281,73.12,-3.14,73.1873896242,133.62
2020-02-23 22:30:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,72.604,-3.48,72.6873525175,3.294,0,3.294,69.31,-3.48,69.3973090256,133.07
2020-02-23 23:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,68.078,-4.23,68.2092881065,3.428,0,3.428,64.65,-4.23,64.7882350431,133.07
2020-02-23 23:30:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,66.76,-4.62,66.9196682598,3.47,0,3.47,63.29,-4.62,63.4583997592,133.07
2020-02-24 00:00:00,3.438,0.0,3.438,3.438,0,3.438,0.0,0.0,0.0,0.0,66.058,-4.86,66.2365379832,3.438,0,3.438,62.62,-4.86,62.8083115519,133.28
2020-02-24 00:30:00,3.661,0.0,3.661,3.661,0,3.661,0.0,0.0,0.0,0.0,76.611,-1.5,76.6256831682,3.661,0,3.661,72.95,-1.5,72.9654198919,132.81
2020-02-24 01:00:00,3.659,0.0,3.659,3.659,0,3.659,0.0,0.0,0.0,0.0,78.569,2.24,78.6009246829,3.659,0,3.659,74.91,2.24,74.9434833725,133.36
2020-02-24 01:30:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,76.05,1.77,76.0705948445,3.5,0,3.5,72.55,1.77,72.5715881044,133.59
2020-02-24 02:00:00,3.442,0.0,3.442,3.442,0,3.442,0.0,0.0,0.0,0.0,73.102,1.19,73.1116851399,3.442,0,3.442,69.66,1.19,69.6701636283,133.86
2020-02-24 02:30:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,74.19,1.25,74.2005296477,3.27,0,3.27,70.92,1.25,70.931015078,134.16
2020-02-24 03:00:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,72.894,0.74,72.8977560423,3.174,0,3.174,69.72,0.74,69.7239270265,134.49
2020-02-24 03:30:00,3.271,0.0,3.271,3.271,0,3.271,0.0,0.0,0.0,0.0,71.211,0.17,71.2112029178,3.271,0,3.271,67.94,0.17,67.9402126873,134.75
2020-02-24 04:00:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,68.122,-0.23,68.1223882729,3.122,0,3.122,65.0,-0.23,65.0004069218,134.97
2020-02-24 04:30:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,67.006,-0.61,67.0087765595,2.866,0,2.866,64.14,-0.61,64.1429006204,135.12
2020-02-24 05:00:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,66.554,-0.56,66.5563559399,2.984,0,2.984,63.57,-0.56,63.5724665244,134.92
2020-02-24 05:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,66.753,0.56,66.7553489168,3.073,0,3.073,63.68,0.56,63.682462264,134.41
2020-02-24 06:00:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,69.413,2.08,69.4441571984,2.863,0,2.863,66.55,2.08,66.5824969493,133.97
2020-02-24 06:30:00,3.075,0.0,3.075,3.075,0,3.075,0.0,0.0,0.0,0.0,77.985,4.8100000000000005,78.1331960501,3.075,0,3.075,74.91,4.8100000000000005,75.0642671316,133.54
2020-02-24 07:00:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,84.575,7.28,84.8877436677,3.275,0,3.275,81.3,7.28,81.6252926488,133.29
2020-02-24 07:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,89.808,10.29,90.3955804451,3.008,0,3.008,86.8,10.29,87.4078034274,132.47
2020-02-24 08:00:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,92.689,12.68,93.552301527,3.289,0,3.289,89.4,12.68,90.294752893,131.79
2020-02-24 08:30:00,4.133,0.0,4.133,4.133,0,4.133,0.0,0.0,0.0,0.0,96.523,11.22,97.1729279635,4.133,0,4.133,92.39,11.22,93.068794448,132.65
2020-02-24 09:00:00,7.6850000000000005,0.0,7.6850000000000005,7.6850000000000005,0,7.6850000000000005,0.0,0.0,0.0,0.0,99.735,9.36,100.1732490488,7.6850000000000005,0,7.6850000000000005,92.05,9.36,92.5246567138,134.08
2020-02-24 09:30:00,8.596,0.0,8.596,8.596,0,8.596,0.0,0.0,0.0,0.0,103.166,9.7,103.6210092404,8.596,0,8.596,94.57,9.7,95.0661606462,133.99
2020-02-24 10:00:00,14.162,0.0,14.162,14.162,0,14.162,0.0,0.0,0.0,0.0,107.212,9.94,107.6718001336,14.162,0,14.162,93.05,9.94,93.5794106628,133.99
2020-02-24 10:30:00,11.052,0.0,11.052,11.052,0,11.052,0.0,0.0,0.0,0.0,104.322,10.02,104.8020996164,11.052,0,11.052,93.27,10.02,93.8066804657,133.77
2020-02-24 11:00:00,13.959,0.0,13.959,13.959,0,13.959,0.0,0.0,0.0,0.0,107.059,9.96,107.5213052423,13.959,0,13.959,93.1,9.96,93.6312533292,133.77
2020-02-24 11:30:00,17.048,0.0,17.048,17.048,0,17.048,0.0,0.0,0.0,0.0,110.218,10.19,110.6880464368,17.048,0,17.048,93.17,10.19,93.7255834871,133.77
2020-02-24 12:00:00,18.291,0.0,18.291,18.291,0,18.291,0.0,0.0,0.0,0.0,111.641,10.08,112.0951349569,18.291,0,18.291,93.35,10.08,93.8926456119,134.22
2020-02-24 12:30:00,19.844,0.0,19.844,19.844,0,19.844,0.0,0.0,0.0,0.0,112.384,9.78,112.8087401578,19.844,0,19.844,92.54,9.78,93.0553598671,134.3
2020-02-24 13:00:00,17.863,0.0,17.863,17.863,0,17.863,0.0,0.0,0.0,0.0,109.173,9.44,109.580370181,17.863,0,17.863,91.31,9.44,91.7966758657,134.3
2020-02-24 13:30:00,19.698,0.0,19.698,19.698,0,19.698,0.0,0.0,0.0,0.0,109.358,8.26,109.6695024334,19.698,0,19.698,89.66,8.26,90.0396756991,134.37
2020-02-24 14:00:00,21.954,0.0,21.954,21.954,0,21.954,0.0,0.0,0.0,0.0,108.394,10.53,108.9042705131,21.954,0,21.954,86.44,10.53,87.079012971,133.65
2020-02-24 14:30:00,27.237,0.0,27.237,27.237,0,27.237,0.0,0.0,0.0,0.0,110.747,13.75,111.5973140761,27.237,0,27.237,83.51,13.75,84.6344055334,132.44
2020-02-24 15:00:00,31.055,0.0,31.055,31.055,0,31.055,0.0,0.0,0.0,0.0,110.995,13.2,111.7771444661,31.055,0,31.055,79.94,13.2,81.0224882363,132.74
2020-02-24 15:30:00,27.181,0.0,27.181,27.181,0,27.181,0.0,0.0,0.0,0.0,107.871,13.06,108.6587145194,27.181,0,27.181,80.69,13.06,81.7400740151,132.74
2020-02-24 16:00:00,17.779,0.0,17.779,17.779,0,17.779,0.0,0.0,0.0,0.0,103.619,13.68,104.518130298,17.779,0,17.779,85.84,13.68,86.9232304968,132.5
2020-02-24 16:30:00,15.303,0.0,15.303,15.303,0,15.303,0.0,0.0,0.0,0.0,105.443,14.41,106.4230912396,15.303,0,15.303,90.14,14.41,91.2845425031,132.12
2020-02-24 17:00:00,11.156,0.0,11.156,11.156,0,11.156,0.0,0.0,0.0,0.0,107.156,15.79,108.3131221782,11.156,0,11.156,96.0,15.79,97.2898972145,131.69
2020-02-24 17:30:00,11.685,0.0,11.685,11.685,0,11.685,0.0,0.0,0.0,0.0,111.245,11.34,111.8214899963,11.685,0,11.685,99.56,11.34,100.2037384532,132.7
2020-02-24 18:00:00,11.365,0.0,11.365,11.365,0,11.365,0.0,0.0,0.0,0.0,113.005,6.06,113.1673699659,11.365,0,11.365,101.64,6.06,101.82049499,133.92
2020-02-24 18:30:00,18.754,0.0,18.754,18.754,0,18.754,0.0,0.0,0.0,0.0,120.534,6.08,120.6872468656,18.754,0,18.754,101.78,6.08,101.9614378086,134.1
2020-02-24 19:00:00,21.723,0.0,21.723,21.723,0,21.723,0.0,0.0,0.0,0.0,119.183,4.84,119.2812352761,21.723,0,21.723,97.46,4.84,97.5801065792,134.26
2020-02-24 19:30:00,21.933,0.0,21.933,21.933,0,21.933,0.0,0.0,0.0,0.0,114.133,2.55,114.1614829485,21.933,0,21.933,92.2,2.55,92.2352562744,134.53
2020-02-24 20:00:00,19.869,0.0,19.869,19.869,0,19.869,0.0,0.0,0.0,0.0,107.469,0.59,107.4706195246,19.869,0,19.869,87.6,0.59,87.6019868496,134.99
2020-02-24 20:30:00,13.454,0.0,13.454,13.454,0,13.454,0.0,0.0,0.0,0.0,99.094,0.15,99.0941135285,13.454,0,13.454,85.64,0.15,85.6401313637,134.58
2020-02-24 21:00:00,8.385,0.0,8.385,8.385,0,8.385,0.0,0.0,0.0,0.0,91.895,-1.29,91.9040539095,8.385,0,8.385,83.51,-1.29,83.5199628831,135.04
2020-02-24 21:30:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,84.689,0.87,84.6934685852,3.519,0,3.519,81.17,0.87,81.174662303,133.97
2020-02-24 22:00:00,3.5700000000000003,0.0,3.5700000000000003,3.5700000000000003,0,3.5700000000000003,0.0,0.0,0.0,0.0,80.67,0.19,80.6702237508,3.5700000000000003,0,3.5700000000000003,77.1,0.19,77.1002341112,133.12
2020-02-24 22:30:00,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0,74.743,-1.9100000000000001,74.7674003092,3.563,0,3.563,71.18,-1.9100000000000001,71.2056212669,134.08
2020-02-24 23:00:00,3.599,0.0,3.599,3.599,0,3.599,0.0,0.0,0.0,0.0,70.349,-7.21,70.7175077403,3.599,0,3.599,66.75,-7.21,67.1382647974,133.48
2020-02-24 23:30:00,3.657,0.0,3.657,3.657,0,3.657,0.0,0.0,0.0,0.0,69.207,-8.02,69.6701460383,3.657,0,3.657,65.55,-8.02,66.0387984446,133.85
2020-02-25 00:00:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,68.176,-8.61,68.7175310674,3.5460000000000003,0,3.5460000000000003,64.63,-8.61,65.2009892563,133.92
2020-02-25 00:30:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,78.63,-5.92,78.8525414936,3.63,0,3.63,75.0,-5.92,75.23327987,132.87
2020-02-25 01:00:00,6.46,0.0,6.46,6.46,0,6.46,0.0,0.0,0.0,0.0,82.08,-5.74,82.2804594056,6.46,0,6.46,75.62,-5.74,75.8375368798,132.87
2020-02-25 01:30:00,6.391,0.0,6.391,6.391,0,6.391,0.0,0.0,0.0,0.0,80.111,-6.64,80.3857071935,6.391,0,6.391,73.72,-6.64,74.0184301374,133.14
2020-02-25 02:00:00,3.9,0.0,3.9,3.9,0,3.9,0.0,0.0,0.0,0.0,76.89,-7.21,77.227302167,3.9,0,3.9,72.99,-7.21,73.345239791,133.37
2020-02-25 02:30:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,78.143,-7.23,78.4767567436,3.9130000000000003,0,3.9130000000000003,74.23,-7.23,74.5812697666,133.65
2020-02-25 03:00:00,3.871,0.0,3.871,3.871,0,3.871,0.0,0.0,0.0,0.0,77.531,-7.49,77.8919511952,3.871,0,3.871,73.66,-7.49,74.0398250943,133.87
2020-02-25 03:30:00,3.7960000000000003,0.0,3.7960000000000003,3.7960000000000003,0,3.7960000000000003,0.0,0.0,0.0,0.0,75.646,-8.18,76.0869878231,3.7960000000000003,0,3.7960000000000003,71.85,-8.18,72.3141403876,134.23
2020-02-25 04:00:00,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0,73.058,-9.1,73.6225601565,3.7880000000000003,0,3.7880000000000003,69.27,-9.1,69.8651765903,134.6
2020-02-25 04:30:00,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0,72.07,-9.5,72.6934309274,3.7,0,3.7,68.37,-9.5,69.0268563676,134.77
2020-02-25 05:00:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,71.494,-8.93,72.049545009,3.544,0,3.544,67.95,-8.93,68.5342790142,134.63
2020-02-25 05:30:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,73.027,-8.0,73.463887244,3.467,0,3.467,69.56,-8.0,70.0185232635,134.24
2020-02-25 06:00:00,3.432,0.0,3.432,3.432,0,3.432,0.0,0.0,0.0,0.0,76.192,-6.65,76.481653774,3.432,0,3.432,72.76,-6.65,73.0632609456,133.96
2020-02-25 06:30:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,83.203,-3.03,83.2581534085,3.433,0,3.433,79.77,-3.03,79.827525328,132.74
2020-02-25 07:00:00,3.625,0.0,3.625,3.625,0,3.625,0.0,0.0,0.0,0.0,90.695,0.29,90.6954636407,3.625,0,3.625,87.07,0.29,87.0704829434,132.09
2020-02-25 07:30:00,5.926,0.0,5.926,5.926,0,5.926,0.0,0.0,0.0,0.0,98.646,8.57,99.0175651892,5.926,0,5.926,92.72,8.57,93.1152151906,133.49
2020-02-25 08:00:00,9.051,0.0,9.051,9.051,0,9.051,0.0,0.0,0.0,0.0,103.811,10.9,104.3816733004,9.051,0,9.051,94.76,10.9,95.3848394662,134.25
2020-02-25 08:30:00,10.964,0.0,10.964,10.964,0,10.964,0.0,0.0,0.0,0.0,107.314,12.75,108.0687609626,10.964,0,10.964,96.35,12.75,97.1899428953,133.89
2020-02-25 09:00:00,14.529,0.0,14.529,14.529,0,14.529,0.0,0.0,0.0,0.0,109.779,13.2,110.5697464997,14.529,0,14.529,95.25,13.2,96.1602958606,133.89
2020-02-25 09:30:00,25.16,0.0,25.16,25.16,0,25.16,0.0,0.0,0.0,0.0,117.99,13.21,118.7271839134,25.16,0,25.16,92.83,13.21,93.7652014342,133.64
2020-02-25 10:00:00,50.663,0.0,50.663,50.663,0,50.663,0.0,0.0,0.0,0.0,130.783,12.01,131.3332904826,50.663,0,50.663,80.12,12.01,81.0151498178,133.8
2020-02-25 10:30:00,42.881,0.0,42.881,42.881,0,42.881,0.0,0.0,0.0,0.0,128.341,11.93,128.8942868439,42.881,0,42.881,85.46,11.93,86.2886811813,133.92
2020-02-25 11:00:00,63.06,0.0,63.06,63.06,0,63.06,0.0,0.0,0.0,0.0,138.59,11.93,139.1025269361,63.06,0,63.06,75.53,11.93,76.4663703859,134.22
2020-02-25 11:30:00,83.04,0.0,83.04,83.04,0,83.04,0.0,0.0,0.0,0.0,149.73,12.02,150.2116949508,83.04,0,83.04,66.69,12.02,67.7645666997,134.36
2020-02-25 12:00:00,85.265,0.0,85.265,85.265,0,85.265,0.0,0.0,0.0,0.0,151.005,12.6,151.5297661352,85.265,0,85.265,65.74,12.6,66.9365938781,134.49
2020-02-25 12:30:00,98.224,0.0,98.224,98.224,0,98.224,0.0,0.0,0.0,0.0,155.164,11.67,155.6022358323,98.224,0,98.224,56.94,11.67,58.1235967573,134.49
2020-02-25 13:00:00,38.145,0.0,38.145,38.145,0,38.145,0.0,0.0,0.0,0.0,123.665,12.51,124.2961476676,38.145,0,38.145,85.52,12.51,86.4301480966,134.21
2020-02-25 13:30:00,18.291,0.0,18.291,18.291,0,18.291,0.0,0.0,0.0,0.0,115.521,13.47,116.303664349,18.291,0,18.291,97.23,13.47,98.1586155159,133.92
2020-02-25 14:00:00,21.044,0.0,21.044,21.044,0,21.044,0.0,0.0,0.0,0.0,118.384,13.9,119.197237619,21.044,0,21.044,97.34,13.9,98.3274407274,133.73
2020-02-25 14:30:00,50.774,0.0,50.774,50.774,0,50.774,0.0,0.0,0.0,0.0,132.944,11.77,133.4640027723,50.774,0,50.774,82.17,11.77,83.0086850878,134.04
2020-02-25 15:00:00,75.268,0.0,75.268,75.268,0,75.268,0.0,0.0,0.0,0.0,141.498,10.11,141.8587188156,75.268,0,75.268,66.23,10.11,66.9972014341,134.69
2020-02-25 15:30:00,53.931,0.0,53.931,53.931,0,53.931,0.0,0.0,0.0,0.0,130.851,10.83,131.2984124085,53.931,0,53.931,76.92,10.83,77.6786669556,134.52
2020-02-25 16:00:00,50.529,0.0,50.529,50.529,0,50.529,0.0,0.0,0.0,0.0,129.769,10.81,130.2184682025,50.529,0,50.529,79.24,10.81,79.9739563858,134.52
2020-02-25 16:30:00,42.121,0.0,42.121,42.121,0,42.121,0.0,0.0,0.0,0.0,128.101,11.53,128.6188442686,42.121,0,42.121,85.98,11.53,86.7496472615,134.34
2020-02-25 17:00:00,29.212,0.0,29.212,29.212,0,29.212,0.0,0.0,0.0,0.0,123.622,13.28,124.3332509187,29.212,0,29.212,94.41,13.28,95.3394278355,133.97
2020-02-25 17:30:00,23.213,0.0,23.213,23.213,0,23.213,0.0,0.0,0.0,0.0,124.033,14.75,124.9069557271,23.213,0,23.213,100.82,14.75,101.8932524753,133.97
2020-02-25 18:00:00,19.912,0.0,19.912,19.912,0,19.912,0.0,0.0,0.0,0.0,125.072,16.3,126.129676064,19.912,0,19.912,105.16,16.3,106.4157676287,133.51
2020-02-25 18:30:00,28.302,0.0,28.302,28.302,0,28.302,0.0,0.0,0.0,0.0,138.692,18.0,139.8551781809,28.302,0,28.302,110.39,18.0,111.847897164,132.68
2020-02-25 19:00:00,33.586,0.0,33.586,33.586,0,33.586,0.0,0.0,0.0,0.0,149.116,17.27,150.1127388199,33.586,0,33.586,115.53,17.27,116.8136712889,132.68
2020-02-25 19:30:00,18.801,0.0,18.801,18.801,0,18.801,0.0,0.0,0.0,0.0,138.511,16.44,139.4832273824,18.801,0,18.801,119.71,16.44,120.8335950802,132.68
2020-02-25 20:00:00,18.881,0.0,18.881,18.881,0,18.881,0.0,0.0,0.0,0.0,133.851,14.57,134.6416544053,18.881,0,18.881,114.97,14.57,115.8895413745,132.88
2020-02-25 20:30:00,17.965,0.0,17.965,17.965,0,17.965,0.0,0.0,0.0,0.0,129.365,12.54,129.9713615571,17.965,0,17.965,111.4,12.54,112.1035753221,133.36
2020-02-25 21:00:00,14.461,0.0,14.461,14.461,0,14.461,0.0,0.0,0.0,0.0,122.231,10.92,122.7178216927,14.461,0,14.461,107.77,10.92,108.3218320561,133.78
2020-02-25 21:30:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,109.297,8.75,109.6466903696,3.187,0,3.187,106.11,8.75,106.4701582604,133.98
2020-02-25 22:00:00,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0,101.453,5.85,101.621521879,2.653,0,2.653,98.8,5.85,98.9730392582,133.15
2020-02-25 22:30:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,95.739,3.12,95.7898247258,2.629,0,2.629,93.11,3.12,93.1622589894,134.05
2020-02-25 23:00:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,89.795,0.79,89.7984750706,2.675,0,2.675,87.12,0.79,87.1235817675,135.29
2020-02-25 23:30:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,85.446,-0.62,85.4482493443,2.656,0,2.656,82.79,-0.62,82.7923215039,136.31
2020-02-26 00:00:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,83.231,-1.1400000000000001,83.2388068211,2.701,0,2.701,80.53,-1.1400000000000001,80.5380686384,136.67
2020-02-26 00:30:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,94.588,1.6600000000000001,94.6025652083,2.528,0,2.528,92.06,1.6600000000000001,92.07496511,135.59
2020-02-26 01:00:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,97.465,2.7199999999999998,97.5029467503,2.645,0,2.645,94.82,2.7199999999999998,94.859004844,134.87
2020-02-26 01:30:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,95.249,1.99,95.2697858767,2.749,0,2.749,92.5,1.99,92.5214034697,135.21
2020-02-26 02:00:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,93.62,1.2,93.6276903485,2.74,0,2.74,90.88,1.2,90.8879221899,135.68
2020-02-26 02:30:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,94.615,1.32,94.6242073943,2.665,0,2.665,91.95,1.32,91.9594742264,135.81
2020-02-26 03:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0,2.5300000000000002,0.0,0.0,0.0,0.0,93.48,0.98,93.4851367866,2.5300000000000002,0,2.5300000000000002,90.95,0.98,90.9552796708,136.09
2020-02-26 03:30:00,2.472,0.0,2.472,2.472,0,2.472,0.0,0.0,0.0,0.0,91.162,-0.2,91.1622193894,2.472,0,2.472,88.69,-0.2,88.6902255043,136.63
2020-02-26 04:00:00,2.467,0.0,2.467,2.467,0,2.467,0.0,0.0,0.0,0.0,88.737,-1.1400000000000001,88.7443224607,2.467,0,2.467,86.27,-1.1400000000000001,86.2775318377,136.98
2020-02-26 04:30:00,2.407,0.0,2.407,2.407,0,2.407,0.0,0.0,0.0,0.0,87.077,-1.28,87.0864072574,2.407,0,2.407,84.67,-1.28,84.6796746569,136.98
2020-02-26 05:00:00,2.334,0.0,2.334,2.334,0,2.334,0.0,0.0,0.0,0.0,86.214,-1.3599999999999999,86.2247261289,2.334,0,2.334,83.88,-1.3599999999999999,83.8910245497,137.14
2020-02-26 05:30:00,2.149,0.0,2.149,2.149,0,2.149,0.0,0.0,0.0,0.0,87.779,0.38,87.7798225163,2.149,0,2.149,85.63,0.38,85.6308431583,136.27
2020-02-26 06:00:00,2.135,0.0,2.135,2.135,0,2.135,0.0,0.0,0.0,0.0,90.025,1.98,90.0467713191,2.135,0,2.135,87.89,1.98,87.9123000495,135.91
2020-02-26 06:30:00,1.963,0.0,1.963,1.963,0,1.963,0.0,0.0,0.0,0.0,97.633,6.21,97.83029586480001,1.963,0,1.963,95.67,6.21,95.8713356536,135.03
2020-02-26 07:00:00,1.851,0.0,1.851,1.851,0,1.851,0.0,0.0,0.0,0.0,104.361,9.6,104.8016141145,1.851,0,1.851,102.51,9.6,102.9585358288,134.62
2020-02-26 07:30:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,109.266,12.5,109.9786740964,2.876,0,2.876,106.39,12.5,107.1218096374,133.33
2020-02-26 08:00:00,10.141,0.0,10.141,10.141,0,10.141,0.0,0.0,0.0,0.0,116.261,13.79,117.0759762761,10.141,0,10.141,106.12,13.79,107.0122352818,133.69
2020-02-26 08:30:00,25.12,0.0,25.12,25.12,0,25.12,0.0,0.0,0.0,0.0,125.2,13.99,125.97920503,25.12,0,25.12,100.08,13.99,101.0530875332,134.01
2020-02-26 09:00:00,51.014,0.0,51.014,51.014,0,51.014,0.0,0.0,0.0,0.0,139.644,13.81,140.3252038516,51.014,0,51.014,88.63,13.81,89.6994593072,134.25
2020-02-26 09:30:00,79.785,0.0,79.785,79.785,0,79.785,0.0,0.0,0.0,0.0,155.865,13.65,156.4615630914,79.785,0,79.785,76.08,13.65,77.2948180669,134.6
2020-02-26 10:00:00,98.384,0.0,98.384,98.384,0,98.384,0.0,0.0,0.0,0.0,164.254,13.09,164.774769355,98.384,0,98.384,65.87,13.09,67.158059829,135.22
2020-02-26 10:30:00,101.327,0.0,101.327,101.327,0,101.327,0.0,0.0,0.0,0.0,162.997,11.42,163.396567923,101.327,0,101.327,61.67,11.42,62.7184605997,135.35
2020-02-26 11:00:00,92.803,0.0,92.803,92.803,0,92.803,0.0,0.0,0.0,0.0,158.073,11.72,158.5068822764,92.803,0,92.803,65.27,11.72,66.3138846698,134.9
2020-02-26 11:30:00,101.775,0.0,101.775,101.775,0,101.775,0.0,0.0,0.0,0.0,163.425,12.03,163.8671764723,101.775,0,101.775,61.65,12.03,62.8127646263,134.9
2020-02-26 12:00:00,119.888,0.0,119.888,119.888,0,119.888,0.0,0.0,0.0,0.0,173.528,12.33,173.9655014191,119.888,0,119.888,53.64,12.33,55.038881711,134.9
2020-02-26 12:30:00,114.249,0.0,114.249,114.249,0,114.249,0.0,0.0,0.0,0.0,169.589,11.56,169.9825359294,114.249,0,114.249,55.34,11.56,56.5344956642,134.9
2020-02-26 13:00:00,110.54,0.0,110.54,110.54,0,110.54,0.0,0.0,0.0,0.0,167.53,11.4,167.9174228602,110.54,0,110.54,56.99,11.4,58.1190166813,135.03
2020-02-26 13:30:00,127.179,0.0,127.179,127.179,0,127.179,0.0,0.0,0.0,0.0,174.629,11.12,174.9826906897,127.179,0,127.179,47.45,11.12,48.7355814575,135.43
2020-02-26 14:00:00,127.29,0.0,127.29,127.29,0,127.29,0.0,0.0,0.0,0.0,171.44,10.82,171.7810990767,127.29,0,127.29,44.15,10.82,45.4565165845,135.64
2020-02-26 14:30:00,112.587,0.0,112.587,112.587,0,112.587,0.0,0.0,0.0,0.0,162.747,10.13,163.0619603372,112.587,0,112.587,50.16,10.13,51.1726733716,135.64
2020-02-26 15:00:00,96.931,0.0,96.931,96.931,0,96.931,0.0,0.0,0.0,0.0,153.171,9.75,153.4810012379,96.931,0,96.931,56.24,9.75,57.0788936473,135.53
2020-02-26 15:30:00,81.389,0.0,81.389,81.389,0,81.389,0.0,0.0,0.0,0.0,145.779,9.44,146.0843264728,81.389,0,81.389,64.39,9.44,65.0783043725,135.53
2020-02-26 16:00:00,61.553,0.0,61.553,61.553,0,61.553,0.0,0.0,0.0,0.0,138.063,10.03,138.4268502459,61.553,0,61.553,76.51,10.03,77.1646356824,135.08
2020-02-26 16:30:00,53.345,0.0,53.345,53.345,0,53.345,0.0,0.0,0.0,0.0,137.155,9.79,137.5039567613,53.345,0,53.345,83.81,9.79,84.379856601,135.08
2020-02-26 17:00:00,28.768,0.0,28.768,28.768,0,28.768,0.0,0.0,0.0,0.0,129.818,11.72,130.3459685759,28.768,0,28.768,101.05,11.72,101.7273852018,134.31
2020-02-26 17:30:00,25.5,0.0,25.5,25.5,0,25.5,0.0,0.0,0.0,0.0,132.6,13.3,133.2653368284,25.5,0,25.5,107.1,13.3,107.9226574914,133.72
2020-02-26 18:00:00,21.074,0.0,21.074,21.074,0,21.074,0.0,0.0,0.0,0.0,135.134,16.51,136.1388190635,21.074,0,21.074,114.06,16.51,115.2487036803,132.83
2020-02-26 18:30:00,22.583,0.0,22.583,22.583,0,22.583,0.0,0.0,0.0,0.0,141.113,17.92,142.246283498,22.583,0,22.583,118.53,17.92,119.8769673457,132.28
2020-02-26 19:00:00,22.68,0.0,22.68,22.68,0,22.68,0.0,0.0,0.0,0.0,139.51,16.97,140.5383257336,22.68,0,22.68,116.83,16.97,118.056045165,132.39
2020-02-26 19:30:00,22.72,0.0,22.72,22.72,0,22.72,0.0,0.0,0.0,0.0,135.37,15.11,136.2106787297,22.72,0,22.72,112.65,15.11,113.658851833,132.96
2020-02-26 20:00:00,14.396,0.0,14.396,14.396,0,14.396,0.0,0.0,0.0,0.0,125.976,13.54,126.701555539,14.396,0,14.396,111.58,13.54,112.398523122,133.18
2020-02-26 20:30:00,4.449,0.0,4.449,4.449,0,4.449,0.0,0.0,0.0,0.0,115.419,11.33,115.973766262,4.449,0,4.449,110.97,11.33,111.5468950711,133.18
2020-02-26 21:00:00,4.532,0.0,4.532,4.532,0,4.532,0.0,0.0,0.0,0.0,111.252,8.25,111.5574739943,4.532,0,4.532,106.72,8.25,107.038408527,132.89
2020-02-26 21:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,104.142,6.92,104.3716559416,3.282,0,3.282,100.86,6.92,101.0971117293,132.7
2020-02-26 22:00:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,97.41,3.62,97.4772409335,3.32,0,3.32,94.09,3.62,94.1596118301,133.1
2020-02-26 22:30:00,3.336,0.0,3.336,3.336,0,3.336,0.0,0.0,0.0,0.0,91.266,0.97,91.271154567,3.336,0,3.336,87.93,0.97,87.9353501159,133.97
2020-02-26 23:00:00,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0,84.464,-0.87,84.4684804883,3.384,0,3.384,81.08,-0.87,81.0846674779,134.82
2020-02-26 23:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,80.21,-2.66,80.2540945996,3.5300000000000002,0,3.5300000000000002,76.68,-2.66,76.7261233219,135.94
2020-02-27 00:00:00,3.8890000000000002,0.0,3.8890000000000002,3.8890000000000002,0,3.8890000000000002,0.0,0.0,0.0,0.0,78.339,-3.6,78.4216737962,3.8890000000000002,0,3.8890000000000002,74.45,-3.6,74.5369874626,136.11
2020-02-27 00:30:00,3.991,0.0,3.991,3.991,0,3.991,0.0,0.0,0.0,0.0,90.411,-0.88,90.4152825633,3.991,0,3.991,86.42,-0.88,86.4244803282,135.25
2020-02-27 01:00:00,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0,92.473,-0.21,92.4732384477,3.723,0,3.723,88.75,-0.21,88.7502484504,134.64
2020-02-27 01:30:00,3.6710000000000003,0.0,3.6710000000000003,3.6710000000000003,0,3.6710000000000003,0.0,0.0,0.0,0.0,90.481,-1.03,90.4868623669,3.6710000000000003,0,3.6710000000000003,86.81,-1.03,86.8161102561,134.99
2020-02-27 02:00:00,3.7039999999999997,0.0,3.7039999999999997,3.7039999999999997,0,3.7039999999999997,0.0,0.0,0.0,0.0,89.524,-1.5,89.5365655808,3.7039999999999997,0,3.7039999999999997,85.82,-1.5,85.8331078314,135.31
2020-02-27 02:30:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,90.73,-0.93,90.7347662145,3.14,0,3.14,87.59,-0.93,87.5949370683,135.31
2020-02-27 03:00:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,89.786,-1.26,89.7948405868,3.016,0,3.016,86.77,-1.26,86.7791478409,135.51
2020-02-27 03:30:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,88.287,-2.02,88.3101057014,2.947,0,2.947,85.34,-2.02,85.3639033784,136.19
2020-02-27 04:00:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,86.136,-2.52,86.1728547514,2.976,0,2.976,83.16,-2.52,83.1981730569,136.46
2020-02-27 04:30:00,2.926,0.0,2.926,2.926,0,2.926,0.0,0.0,0.0,0.0,84.486,-2.79,84.5320548431,2.926,0,2.926,81.56,-2.79,81.6077061312,136.46
2020-02-27 05:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,83.699,-2.76,83.7444935563,2.909,0,2.909,80.79,-2.76,80.8371307012,136.67
2020-02-27 05:30:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,84.216,-1.13,84.2235807598,2.856,0,2.856,81.36,-1.13,81.3678468438,136.05
2020-02-27 06:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,87.78,0.32,87.7805832744,2.85,0,2.85,84.93,0.32,84.9306028473,135.69
2020-02-27 06:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,98.378,4.63,98.4868914323,2.848,0,2.848,95.53,4.63,95.6421340205,134.28
2020-02-27 07:00:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,106.389,9.19,106.7851835275,2.8689999999999998,0,2.8689999999999998,103.52,9.19,103.9271210994,133.75
2020-02-27 07:30:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,112.684,11.79,113.2991083637,3.034,0,3.034,109.65,11.79,110.2820320814,133.01
2020-02-27 08:00:00,7.034,0.0,7.034,7.034,0,7.034,0.0,0.0,0.0,0.0,118.424,13.81,119.2265065998,7.034,0,7.034,111.39,13.81,112.2428091238,133.32
2020-02-27 08:30:00,22.572,0.0,22.572,22.572,0,22.572,0.0,0.0,0.0,0.0,128.862,14.24,129.6464139265,22.572,0,22.572,106.29,14.24,107.2396461203,133.93
2020-02-27 09:00:00,49.941,0.0,49.941,49.941,0,49.941,0.0,0.0,0.0,0.0,142.371,13.07,142.9696700038,49.941,0,49.941,92.43,13.07,93.3495034802,134.25
2020-02-27 09:30:00,76.131,0.0,76.131,76.131,0,76.131,0.0,0.0,0.0,0.0,158.701,14.49,159.3611229284,76.131,0,76.131,82.57,14.49,83.8317660556,134.25
2020-02-27 10:00:00,96.979,0.0,96.979,96.979,0,96.979,0.0,0.0,0.0,0.0,168.499,13.64,169.0501777609,96.979,0,96.979,71.52,13.64,72.8090653696,134.82
2020-02-27 10:30:00,112.851,0.0,112.851,112.851,0,112.851,0.0,0.0,0.0,0.0,174.481,12.35,174.9175287414,112.851,0,112.851,61.63,12.35,62.8552257175,135.31
2020-02-27 11:00:00,132.018,0.0,132.018,132.018,0,132.018,0.0,0.0,0.0,0.0,184.948,12.63,185.3787463654,132.018,0,132.018,52.93,12.63,54.4160068362,135.23
2020-02-27 11:30:00,136.265,0.0,136.265,136.265,0,136.265,0.0,0.0,0.0,0.0,184.635,12.66,185.068524674,136.265,0,136.265,48.37,12.66,49.9993249954,135.23
2020-02-27 12:00:00,147.816,0.0,147.816,147.816,0,147.816,0.0,0.0,0.0,0.0,189.956,13.06,190.4044262511,147.816,0,147.816,42.14,13.06,44.1173797953,135.42
2020-02-27 12:30:00,155.079,0.0,155.079,155.079,0,155.079,0.0,0.0,0.0,0.0,192.719,13.82,193.2138850109,155.079,0,155.079,37.64,13.82,40.0969076114,135.33
2020-02-27 13:00:00,155.685,0.0,155.685,155.685,0,155.685,0.0,0.0,0.0,0.0,192.645,12.89,193.0757574762,155.685,0,155.685,36.96,12.89,39.1432459053,135.87
2020-02-27 13:30:00,152.4,0.0,152.4,152.4,0,152.4,0.0,0.0,0.0,0.0,188.89,11.58,189.2446260796,152.4,0,152.4,36.49,11.58,38.2833710637,136.24
2020-02-27 14:00:00,154.295,0.0,154.295,154.295,0,154.295,0.0,0.0,0.0,0.0,187.775,11.51,188.1274321437,154.295,0,154.295,33.48,11.51,35.4032555,136.62
2020-02-27 14:30:00,142.362,0.0,142.362,142.362,0,142.362,0.0,0.0,0.0,0.0,181.002,10.23,181.2908627151,142.362,0,142.362,38.64,10.23,39.971270933,136.93
2020-02-27 15:00:00,126.308,0.0,126.308,126.308,0,126.308,0.0,0.0,0.0,0.0,171.408,8.99,171.6435916776,126.308,0,126.308,45.1,8.99,45.9872819375,137.28
2020-02-27 15:30:00,107.81,0.0,107.81,107.81,0,107.81,0.0,0.0,0.0,0.0,161.08,7.24,161.2426246375,107.81,0,107.81,53.27,7.24,53.7597479533,137.16
2020-02-27 16:00:00,88.084,0.0,88.084,88.084,0,88.084,0.0,0.0,0.0,0.0,152.904,7.71,153.0982603298,88.084,0,88.084,64.82,7.71,65.2769216492,136.25
2020-02-27 16:30:00,62.388,0.0,62.388,62.388,0,62.388,0.0,0.0,0.0,0.0,143.658,9.03,143.9415223763,62.388,0,62.388,81.27,9.03,81.7701277974,135.53
2020-02-27 17:00:00,39.037,0.0,39.037,39.037,0,39.037,0.0,0.0,0.0,0.0,135.667,11.33,136.139280845,39.037,0,39.037,96.63,11.33,97.2919616412,134.07
2020-02-27 17:30:00,27.723,0.0,27.723,27.723,0,27.723,0.0,0.0,0.0,0.0,134.343,13.67,135.0367007484,27.723,0,27.723,106.62,13.67,107.492759291,132.8
2020-02-27 18:00:00,21.781,0.0,21.781,21.781,0,21.781,0.0,0.0,0.0,0.0,137.421,16.08,138.3585835465,21.781,0,21.781,115.64,16.08,116.7526273794,131.88
2020-02-27 18:30:00,21.618,0.0,21.618,21.618,0,21.618,0.0,0.0,0.0,0.0,144.418,18.42,145.5879635272,21.618,0,21.618,122.8,18.42,124.1738152752,131.24
2020-02-27 19:00:00,21.249,0.0,21.249,21.249,0,21.249,0.0,0.0,0.0,0.0,143.549,18.43,144.7272617754,21.249,0,21.249,122.3,18.43,123.6808590688,131.01
2020-02-27 19:30:00,19.405,0.0,19.405,19.405,0,19.405,0.0,0.0,0.0,0.0,139.385,15.75,140.2720240283,19.405,0,19.405,119.98,15.75,121.0093504652,131.76
2020-02-27 20:00:00,13.724,0.0,13.724,13.724,0,13.724,0.0,0.0,0.0,0.0,130.464,14.29,131.2442737646,13.724,0,13.724,116.74,14.29,117.6113587202,132.17
2020-02-27 20:30:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,104.613,10.53,105.141621963,3.003,0,3.003,101.61,10.53,102.1541629108,132.93
2020-02-27 21:00:00,2.188,0.0,2.188,2.188,0,2.188,0.0,0.0,0.0,0.0,94.878,8.09,95.2222819722,2.188,0,2.188,92.69,8.09,93.0423785165,132.43
2020-02-27 21:30:00,2.189,0.0,2.189,2.189,0,2.189,0.0,0.0,0.0,0.0,91.009,6.27,91.2247279031,2.189,0,2.189,88.82,6.27,89.0410315529,132.82
2020-02-27 22:00:00,2.21,0.0,2.21,2.21,0,2.21,0.0,0.0,0.0,0.0,84.85,4.11,84.9494826353,2.21,0,2.21,82.64,4.11,82.742139808,133.46
2020-02-27 22:30:00,2.233,0.0,2.233,2.233,0,2.233,0.0,0.0,0.0,0.0,77.653,1.94,77.6772296687,2.233,0,2.233,75.42,1.94,75.4449468155,133.95
2020-02-27 23:00:00,2.291,0.0,2.291,2.291,0,2.291,0.0,0.0,0.0,0.0,73.791,-0.12,73.7910975728,2.291,0,2.291,71.5,-0.12,71.5001006992,134.82
2020-02-27 23:30:00,2.329,0.0,2.329,2.329,0,2.329,0.0,0.0,0.0,0.0,71.439,-1.54,71.4555968487,2.329,0,2.329,69.11,-1.54,69.1271560242,135.48
2020-02-28 00:00:00,2.398,0.0,2.398,2.398,0,2.398,0.0,0.0,0.0,0.0,69.928,-2.26,69.9645108895,2.398,0,2.398,67.53,-2.26,67.5678066834,136.11
2020-02-28 00:30:00,2.395,0.0,2.395,2.395,0,2.395,0.0,0.0,0.0,0.0,80.645,0.73,80.6483039189,2.395,0,2.395,78.25,0.73,78.2534050377,134.92
2020-02-28 01:00:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,83.166,1.44,83.1784656988,2.4859999999999998,0,2.4859999999999998,80.68,1.44,80.6928497452,134.41
2020-02-28 01:30:00,2.2439999999999998,0.0,2.2439999999999998,2.2439999999999998,0,2.2439999999999998,0.0,0.0,0.0,0.0,81.504,0.62,81.5063581324,2.2439999999999998,0,2.2439999999999998,79.26,0.62,79.2624248935,134.78
2020-02-28 02:00:00,2.208,0.0,2.208,2.208,0,2.208,0.0,0.0,0.0,0.0,79.438,0.16,79.4381611318,2.208,0,2.208,77.23,0.16,77.2301657385,135.24
2020-02-28 02:30:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,80.193,0.09,80.1930505031,2.203,0,2.203,77.99,0.09,77.9900519297,135.58
2020-02-28 03:00:00,2.222,0.0,2.222,2.222,0,2.222,0.0,0.0,0.0,0.0,79.062,-0.34,79.0627310684,2.222,0,2.222,76.84,-0.34,76.8407522087,136.09
2020-02-28 03:30:00,2.24,0.0,2.24,2.24,0,2.24,0.0,0.0,0.0,0.0,77.59,-0.9500000000000001,77.5958156088,2.24,0,2.24,75.35,-0.9500000000000001,75.3559884813,136.54
2020-02-28 04:00:00,2.247,0.0,2.247,2.247,0,2.247,0.0,0.0,0.0,0.0,75.347,-1.5,75.3619294405,2.247,0,2.247,73.1,-1.5,73.1153882572,136.71
2020-02-28 04:30:00,2.257,0.0,2.257,2.257,0,2.257,0.0,0.0,0.0,0.0,73.077,-2.26,73.111938348,2.257,0,2.257,70.82,-2.26,70.8560512589,137.04
2020-02-28 05:00:00,2.22,0.0,2.22,2.22,0,2.22,0.0,0.0,0.0,0.0,72.06,-2.22,72.0941883927,2.22,0,2.22,69.84,-2.22,69.875274597,136.78
2020-02-28 05:30:00,2.112,0.0,2.112,2.112,0,2.112,0.0,0.0,0.0,0.0,71.672,-1.43,71.6862642631,2.112,0,2.112,69.56,-1.43,69.5746972685,136.28
2020-02-28 06:00:00,2.097,0.0,2.097,2.097,0,2.097,0.0,0.0,0.0,0.0,73.477,-0.31,73.4776539432,2.097,0,2.097,71.38,-0.31,71.3806731546,135.8
2020-02-28 06:30:00,2.12,0.0,2.12,2.12,0,2.12,0.0,0.0,0.0,0.0,81.21,2.9699999999999998,81.2642910509,2.12,0,2.12,79.09,2.9699999999999998,79.1457453057,134.71
2020-02-28 07:00:00,2.347,0.0,2.347,2.347,0,2.347,0.0,0.0,0.0,0.0,87.937,5.89,88.1340346801,2.347,0,2.347,85.59,5.89,85.7924250735,135.19
2020-02-28 07:30:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,93.426,8.81,93.8404687542,2.7359999999999998,0,2.7359999999999998,90.69,8.81,91.1169150048,134.14
2020-02-28 08:00:00,4.392,0.0,4.392,4.392,0,4.392,0.0,0.0,0.0,0.0,97.372,10.82,97.9713161288,4.392,0,4.392,92.98,10.82,93.6074398753,0.003
2020-02-28 08:30:00,7.322,0.0,7.322,7.322,0,7.322,0.0,0.0,0.0,0.0,101.732,12.48,102.4946350986,7.322,0,7.322,94.41,12.48,95.2312895009,133.69
2020-02-28 09:00:00,10.042,0.0,10.042,10.042,0,10.042,0.0,0.0,0.0,0.0,104.222,13.6,105.1055911167,10.042,0,10.042,94.18,13.6,95.1568830931,133.57
2020-02-28 09:30:00,12.991,0.0,12.991,12.991,0,12.991,0.0,0.0,0.0,0.0,109.611,14.5,110.5659139202,12.991,0,12.991,96.62,14.5,97.7019672269,133.36
2020-02-28 10:00:00,15.972,0.0,15.972,15.972,0,15.972,0.0,0.0,0.0,0.0,112.232,14.34,113.1444096012,15.972,0,15.972,96.26,14.34,97.3222646674,133.57
2020-02-28 10:30:00,16.563,0.0,16.563,16.563,0,16.563,0.0,0.0,0.0,0.0,111.283,14.07,112.168939502,16.563,0,16.563,94.72,14.07,95.7592987652,133.71
2020-02-28 11:00:00,21.14,0.0,21.14,21.14,0,21.14,0.0,0.0,0.0,0.0,113.59,14.19,114.472897229,21.14,0,21.14,92.45,14.19,93.5326606058,133.71
2020-02-28 11:30:00,22.765,0.0,22.765,22.765,0,22.765,0.0,0.0,0.0,0.0,114.175,13.78,115.0035609231,22.765,0,22.765,91.41,13.78,92.4428282778,133.86
2020-02-28 12:00:00,26.042,0.0,26.042,26.042,0,26.042,0.0,0.0,0.0,0.0,114.892,13.4,115.6707900206,26.042,0,26.042,88.85,13.4,89.8547856266,134.0
2020-02-28 12:30:00,21.441,0.0,21.441,21.441,0,21.441,0.0,0.0,0.0,0.0,112.291,13.68,113.1212229469,21.441,0,21.441,90.85,13.68,91.8741797242,134.0
2020-02-28 13:00:00,15.15,0.0,15.15,15.15,0,15.15,0.0,0.0,0.0,0.0,109.3,13.92,110.1828316935,15.15,0,15.15,94.15,13.92,95.1734674161,134.16
2020-02-28 13:30:00,17.333,0.0,17.333,17.333,0,17.333,0.0,0.0,0.0,0.0,109.383,13.12,110.1670326777,17.333,0,17.333,92.05,13.12,92.9803038283,134.41
2020-02-28 14:00:00,20.588,0.0,20.588,20.588,0,20.588,0.0,0.0,0.0,0.0,107.438,11.51,108.0527831386,20.588,0,20.588,86.85,11.51,87.6093750691,134.72
2020-02-28 14:30:00,23.215,0.0,23.215,23.215,0,23.215,0.0,0.0,0.0,0.0,107.225,10.68,107.7555707377,23.215,0,23.215,84.01,10.68,84.686141133,135.09
2020-02-28 15:00:00,19.549,0.0,19.549,19.549,0,19.549,0.0,0.0,0.0,0.0,104.049,10.8,104.6080035227,19.549,0,19.549,84.5,10.8,85.1873816947,135.35
2020-02-28 15:30:00,15.469,0.0,15.469,15.469,0,15.469,0.0,0.0,0.0,0.0,101.019,10.78,101.5925526847,15.469,0,15.469,85.55,10.78,86.2265092648,135.08
2020-02-28 16:00:00,7.906,0.0,7.906,7.906,0,7.906,0.0,0.0,0.0,0.0,98.966,12.27,99.7237286507,7.906,0,7.906,91.06,12.27,91.8829499962,134.36
2020-02-28 16:30:00,5.521,0.0,5.521,5.521,0,5.521,0.0,0.0,0.0,0.0,101.241,13.54,102.1424088271,5.521,0,5.521,95.72,13.54,96.6729020977,133.92
2020-02-28 17:00:00,8.337,0.0,8.337,8.337,0,8.337,0.0,0.0,0.0,0.0,106.867,14.56,107.8542965718,8.337,0,8.337,98.53,14.56,99.5999723896,133.62
2020-02-28 17:30:00,7.088,0.0,7.088,7.088,0,7.088,0.0,0.0,0.0,0.0,108.038,15.05,109.0812171916,7.088,0,7.088,100.95,15.05,102.0656896317,133.19
2020-02-28 18:00:00,8.927,0.0,8.927,8.927,0,8.927,0.0,0.0,0.0,0.0,110.977,15.77,112.0918704858,8.927,0,8.927,102.05,15.77,103.2612967186,132.66
2020-02-28 18:30:00,11.781,0.0,11.781,11.781,0,11.781,0.0,0.0,0.0,0.0,112.871,15.29,113.9019171963,11.781,0,11.781,101.09,15.29,102.2397779732,132.43
2020-02-28 19:00:00,11.762,0.0,11.762,11.762,0,11.762,0.0,0.0,0.0,0.0,110.432,14.57,111.3890098888,11.762,0,11.762,98.67,14.57,99.7399308201,132.6
2020-02-28 19:30:00,3.011,0.0,3.011,3.011,0,3.011,0.0,0.0,0.0,0.0,100.591,13.27,101.4625161377,3.011,0,3.011,97.58,13.27,98.4781666158,133.23
2020-02-28 20:00:00,2.376,0.0,2.376,2.376,0,2.376,0.0,0.0,0.0,0.0,95.696,10.91,96.3158996013,2.376,0,2.376,93.32,10.91,93.9555772693,134.29
2020-02-28 20:30:00,2.352,0.0,2.352,2.352,0,2.352,0.0,0.0,0.0,0.0,91.542,8.16,91.9049692019,2.352,0,2.352,89.19,8.16,89.5625016399,134.79
2020-02-28 21:00:00,2.326,0.0,2.326,2.326,0,2.326,0.0,0.0,0.0,0.0,88.516,6.42,88.7485135425,2.326,0,2.326,86.19,6.42,86.4287712512,134.96
2020-02-28 21:30:00,2.33,0.0,2.33,2.33,0,2.33,0.0,0.0,0.0,0.0,84.74,4.78,84.8747076578,2.33,0,2.33,82.41,4.78,82.5485099805,134.15
2020-02-28 22:00:00,2.325,0.0,2.325,2.325,0,2.325,0.0,0.0,0.0,0.0,80.455,2.86,80.5058173364,2.325,0,2.325,78.13,2.86,78.182328566,134.03
