Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-28 22:30:00,2.301,0.0,2.301,2.301,0,2.301,0.0,0.0,0.0,0.0,75.921,0.91,75.9264534994,2.301,0,2.301,73.62,0.91,73.6256239362,135.13
2020-02-28 23:00:00,2.331,0.0,2.331,2.331,0,2.331,0.0,0.0,0.0,0.0,73.201,-0.97,73.2074265427,2.331,0,2.331,70.87,-0.97,70.8766378999,136.14
2020-02-28 23:30:00,2.354,0.0,2.354,2.354,0,2.354,0.0,0.0,0.0,0.0,72.024,-1.94,72.0501226647,2.354,0,2.354,69.67,-1.94,69.6970049572,136.81
2020-02-29 00:00:00,2.451,0.0,2.451,2.451,0,2.451,0.0,0.0,0.0,0.0,70.251,-2.06,70.2811966389,2.451,0,2.451,67.8,-2.06,67.831287766,136.71
2020-02-29 00:30:00,2.372,0.0,2.372,2.372,0,2.372,0.0,0.0,0.0,0.0,80.402,1.06,80.4089870848,2.372,0,2.372,78.03,1.06,78.0371994628,134.77
2020-02-29 01:00:00,2.365,0.0,2.365,2.365,0,2.365,0.0,0.0,0.0,0.0,81.925,1.3599999999999999,81.9362875959,2.365,0,2.365,79.56,1.3599999999999999,79.5716230826,134.24
2020-02-29 01:30:00,2.306,0.0,2.306,2.306,0,2.306,0.0,0.0,0.0,0.0,79.776,0.68,79.7788980621,2.306,0,2.306,77.47,0.68,77.4729843236,134.4
2020-02-29 02:00:00,2.307,0.0,2.307,2.307,0,2.307,0.0,0.0,0.0,0.0,77.297,-0.14,77.2971267836,2.307,0,2.307,74.99,-0.14,74.990130684,135.09
2020-02-29 02:30:00,2.333,0.0,2.333,2.333,0,2.333,0.0,0.0,0.0,0.0,76.893,0.05,76.8930162564,2.333,0,2.333,74.56,0.05,74.560016765,135.18
2020-02-29 03:00:00,2.319,0.0,2.319,2.319,0,2.319,0.0,0.0,0.0,0.0,74.699,-0.56,74.7010990615,2.319,0,2.319,72.38,-0.56,72.3821663119,135.65
2020-02-29 03:30:00,2.335,0.0,2.335,2.335,0,2.335,0.0,0.0,0.0,0.0,70.515,-0.81,70.5196520482,2.335,0,2.335,68.18,-0.81,68.1848113585,135.79
2020-02-29 04:00:00,2.331,0.0,2.331,2.331,0,2.331,0.0,0.0,0.0,0.0,68.421,-1.29,68.4331596596,2.331,0,2.331,66.09,-1.29,66.1025884516,136.08
2020-02-29 04:30:00,2.308,0.0,2.308,2.308,0,2.308,0.0,0.0,0.0,0.0,66.568,-1.28,66.5803050759,2.308,0,2.308,64.26,-1.28,64.2727469461,136.08
2020-02-29 05:00:00,2.2640000000000002,0.0,2.2640000000000002,2.2640000000000002,0,2.2640000000000002,0.0,0.0,0.0,0.0,65.574,-1.3900000000000001,65.5887305564,2.2640000000000002,0,2.2640000000000002,63.31,-1.3900000000000001,63.3252572044,136.36
2020-02-29 05:30:00,5.619,0.0,5.619,5.619,0,5.619,0.0,0.0,0.0,0.0,66.429,-1.19,66.4396578935,5.619,0,5.619,60.81,-1.19,60.8216425296,136.27
2020-02-29 06:00:00,10.709,0.0,10.709,10.709,0,10.709,0.0,0.0,0.0,0.0,69.869,-1.5,69.8850997066,10.709,0,10.709,59.16,-1.5,59.1790131719,136.44
2020-02-29 06:30:00,10.672,0.0,10.672,10.672,0,10.672,0.0,0.0,0.0,0.0,74.582,-0.89,74.5873100735,10.672,0,10.672,63.91,-0.89,63.916196695400004,136.11
2020-02-29 07:00:00,5.247,0.0,5.247,5.247,0,5.247,0.0,0.0,0.0,0.0,74.387,0.5700000000000001,74.3891838173,5.247,0,5.247,69.14,0.5700000000000001,69.1423495406,135.45
2020-02-29 07:30:00,2.295,0.0,2.295,2.295,0,2.295,0.0,0.0,0.0,0.0,74.245,1.54,74.2609697284,2.295,0,2.295,71.95,1.54,71.9664790024,134.98
2020-02-29 08:00:00,4.663,0.0,4.663,4.663,0,4.663,0.0,0.0,0.0,0.0,79.173,3.05,79.2317261518,4.663,0,4.663,74.51,3.05,74.572398379,134.74
2020-02-29 08:30:00,10.877,0.0,10.877,10.877,0,10.877,0.0,0.0,0.0,0.0,89.117,5.0,89.2571548337,10.877,0,10.877,78.24,5.0,78.3996020398,134.74
2020-02-29 09:00:00,24.965,0.0,24.965,24.965,0,24.965,0.0,0.0,0.0,0.0,100.925,5.94,101.0996499747,24.965,0,24.965,75.96,5.94,76.191897207,134.43
2020-02-29 09:30:00,58.326,0.0,58.326,58.326,0,58.326,0.0,0.0,0.0,0.0,122.926,6.25,123.0847836899,58.326,0,58.326,64.6,6.25,64.9016371134,134.58
2020-02-29 10:00:00,107.141,0.0,107.141,107.141,0,107.141,0.0,0.0,0.0,0.0,151.941,6.21,152.0678518984,107.141,0,107.141,44.8,6.21,45.2283550442,135.7
2020-02-29 10:30:00,91.382,0.0,91.382,91.382,0,91.382,0.0,0.0,0.0,0.0,140.142,6.03,140.271668786,91.382,0,91.382,48.76,6.03,49.1314410536,135.11
2020-02-29 11:00:00,88.078,0.0,88.078,88.078,0,88.078,0.0,0.0,0.0,0.0,142.268,5.83,142.3874036704,88.078,0,88.078,54.19,5.83,54.5027063548,135.4
2020-02-29 11:30:00,68.768,0.0,68.768,68.768,0,68.768,0.0,0.0,0.0,0.0,131.358,5.55,131.4751941014,68.768,0,68.768,62.59,5.55,62.8355838677,135.71
2020-02-29 12:00:00,94.923,0.0,94.923,94.923,0,94.923,0.0,0.0,0.0,0.0,148.583,4.83,148.6614838786,94.923,0,94.923,53.66,4.83,53.8769384802,136.01
2020-02-29 12:30:00,92.244,0.0,92.244,92.244,0,92.244,0.0,0.0,0.0,0.0,141.924,4.51,141.9956403415,92.244,0,92.244,49.68,4.51,49.8842911145,136.16
2020-02-29 13:00:00,72.01,0.0,72.01,72.01,0,72.01,0.0,0.0,0.0,0.0,132.2,4.02,132.261106906,72.01,0,72.01,60.19,4.02,60.3240955175,135.56
2020-02-29 13:30:00,122.222,0.0,122.222,122.222,0,122.222,0.0,0.0,0.0,0.0,165.132,5.08,165.2101202227,122.222,0,122.222,42.91,5.08,43.2096574853,135.79
2020-02-29 14:00:00,114.287,0.0,114.287,114.287,0,114.287,0.0,0.0,0.0,0.0,153.087,3.77,153.1334139533,114.287,0,114.287,38.8,3.77,38.9827256615,136.29
2020-02-29 14:30:00,119.0,0.0,119.0,119.0,0,119.0,0.0,0.0,0.0,0.0,157.8,4.0,157.8506889437,119.0,0,119.0,38.8,4.0,39.0056406177,135.94
2020-02-29 15:00:00,93.68,0.0,93.68,93.68,0,93.68,0.0,0.0,0.0,0.0,139.36,2.47,139.3818872738,93.68,0,93.68,45.68,2.47,45.7467299378,136.15
2020-02-29 15:30:00,102.42,0.0,102.42,102.42,0,102.42,0.0,0.0,0.0,0.0,145.38,2.25,145.3974102245,102.42,0,102.42,42.96,2.25,43.0188807386,136.15
2020-02-29 16:00:00,66.759,0.0,66.759,66.759,0,66.759,0.0,0.0,0.0,0.0,122.469,2.09,122.4868321943,66.759,0,66.759,55.71,2.09,55.7491901286,135.74
2020-02-29 16:30:00,35.584,0.0,35.584,35.584,0,35.584,0.0,0.0,0.0,0.0,108.604,3.65,108.6653179078,35.584,0,35.584,73.02,3.65,73.1111680935,135.23
2020-02-29 17:00:00,22.853,0.0,22.853,22.853,0,22.853,0.0,0.0,0.0,0.0,103.693,5.8,103.8550829233,22.853,0,22.853,80.84,5.8,81.0477982428,134.61
2020-02-29 17:30:00,20.062,0.0,20.062,20.062,0,20.062,0.0,0.0,0.0,0.0,105.572,7.98,105.873167441,20.062,0,20.062,85.51,7.98,85.8815492408,134.03
2020-02-29 18:00:00,13.156,0.0,13.156,13.156,0,13.156,0.0,0.0,0.0,0.0,105.206,10.56,105.7346491742,13.156,0,13.156,92.05,10.56,92.6537430437,133.29
2020-02-29 18:30:00,14.592,0.0,14.592,14.592,0,14.592,0.0,0.0,0.0,0.0,110.462,12.69,111.1885315309,14.592,0,14.592,95.87,12.69,96.7062200688,132.97
2020-02-29 19:00:00,11.952,0.0,11.952,11.952,0,11.952,0.0,0.0,0.0,0.0,108.022,11.81,108.6656734392,11.952,0,11.952,96.07,11.81,96.7931867437,132.97
2020-02-29 19:30:00,10.288,0.0,10.288,10.288,0,10.288,0.0,0.0,0.0,0.0,102.668,10.28,103.181377312,10.288,0,10.288,92.38,10.28,92.950216783,133.32
2020-02-29 20:00:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,92.971,8.04,93.3179963405,3.451,0,3.451,89.52,8.04,89.8803204267,133.92
2020-02-29 20:30:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,88.775,5.53,88.9470714807,2.975,0,2.975,85.8,5.53,85.978025681,134.06
2020-02-29 21:00:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,85.125,3.9699999999999998,85.2175247528,2.985,0,2.985,82.14,3.9699999999999998,82.235883287,134.6
2020-02-29 21:30:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,81.142,2.21,81.1720904252,2.932,0,2.932,78.21,2.21,78.2412180376,135.41
2020-02-29 22:00:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,77.688,1.05,77.6950953664,2.858,0,2.858,74.83,1.05,74.8373663353,134.71
2020-02-29 22:30:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,74.462,-0.25,74.462419676,2.992,0,2.992,71.47,-0.25,71.4704372451,135.26
2020-02-29 23:00:00,2.873,0.0,2.873,2.873,0,2.873,0.0,0.0,0.0,0.0,71.143,-1.37,71.1561898151,2.873,0,2.873,68.27,-1.37,68.2837447714,136.05
2020-02-29 23:30:00,2.365,0.0,2.365,2.365,0,2.365,0.0,0.0,0.0,0.0,69.195,-2.07,69.225955573,2.365,0,2.365,66.83,-2.07,66.862050522,136.52
2020-03-01 00:00:00,2.398,0.0,2.398,2.398,0,2.398,0.0,0.0,0.0,0.0,68.838,-2.56,68.8855851685,2.398,0,2.398,66.44,-2.56,66.489301395,136.96
2020-03-01 00:30:00,2.416,0.0,2.416,2.416,0,2.416,0.0,0.0,0.0,0.0,80.186,0.48,80.1874366469,2.416,0,2.416,77.77,0.48,77.7714812769,135.82
2020-03-01 01:00:00,2.419,0.0,2.419,2.419,0,2.419,0.0,0.0,0.0,0.0,81.829,1.09,81.8362593292,2.419,0,2.419,79.41,1.09,79.4174804435,135.23
2020-03-01 01:30:00,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0,79.153,0.12,79.153090963,2.373,0,2.373,76.78,0.12,76.7800937744,135.83
2020-03-01 02:00:00,2.43,0.0,2.43,2.43,0,2.43,0.0,0.0,0.0,0.0,77.82,-0.76,77.8237110398,2.43,0,2.43,75.39,-0.76,75.3938306495,136.55
2020-03-01 02:30:00,2.377,0.0,2.377,2.377,0,2.377,0.0,0.0,0.0,0.0,78.167,-0.6900000000000001,78.1700453435,2.377,0,2.377,75.79,-0.6900000000000001,75.7931408506,136.77
2020-03-01 03:00:00,2.346,0.0,2.346,2.346,0,2.346,0.0,0.0,0.0,0.0,76.886,-1.13,76.8943034041,2.346,0,2.346,74.54,-1.13,74.5485647078,137.1
2020-03-01 03:30:00,2.354,0.0,2.354,2.354,0,2.354,0.0,0.0,0.0,0.0,73.584,-1.53,73.5999045923,2.354,0,2.354,71.23,-1.53,71.246430086,137.41
2020-03-01 04:00:00,2.396,0.0,2.396,2.396,0,2.396,0.0,0.0,0.0,0.0,70.696,-2.68,70.7467795451,2.396,0,2.396,68.3,-2.68,68.3525595717,138.08
2020-03-01 04:30:00,2.363,0.0,2.363,2.363,0,2.363,0.0,0.0,0.0,0.0,67.443,-2.94,67.5070503651,2.363,0,2.363,65.08,-2.94,65.146373652,138.08
2020-03-01 05:00:00,2.363,0.0,2.363,2.363,0,2.363,0.0,0.0,0.0,0.0,65.653,-3.33,65.7373965791,2.363,0,2.363,63.29,-3.33,63.3775433415,138.08
2020-03-01 05:30:00,2.351,0.0,2.351,2.351,0,2.351,0.0,0.0,0.0,0.0,65.011,-3.26,65.0926856183,2.351,0,2.351,62.66,-3.26,62.7447463936,137.95
2020-03-01 06:00:00,2.383,0.0,2.383,2.383,0,2.383,0.0,0.0,0.0,0.0,65.403,-2.71,65.4591209,2.383,0,2.383,63.02,-2.71,63.0782410979,137.64
2020-03-01 06:30:00,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0,67.803,-2.09,67.8352040536,2.373,0,2.373,65.43,-2.09,65.4633714378,137.21
2020-03-01 07:00:00,2.455,0.0,2.455,2.455,0,2.455,0.0,0.0,0.0,0.0,69.375,-1.48,69.3907848709,2.455,0,2.455,66.92,-1.48,66.9363638092,137.03
2020-03-01 07:30:00,6.17,0.0,6.17,6.17,0,6.17,0.0,0.0,0.0,0.0,71.68,-1.5,71.6956930366,6.17,0,6.17,65.51,-1.5,65.5271707004,136.74
2020-03-01 08:00:00,20.614,0.0,20.614,20.614,0,20.614,0.0,0.0,0.0,0.0,82.994,-1.2,83.0026748726,20.614,0,20.614,62.38,-1.2,62.3915410933,136.58
2020-03-01 08:30:00,35.994,0.0,35.994,35.994,0,35.994,0.0,0.0,0.0,0.0,95.494,-0.84,95.4976944015,35.994,0,35.994,59.5,-0.84,59.5059291163,136.51
2020-03-01 09:00:00,64.839,0.0,64.839,64.839,0,64.839,0.0,0.0,0.0,0.0,119.709,0.79,119.7116067096,64.839,0,64.839,54.87,0.79,54.8756867839,136.14
2020-03-01 09:30:00,78.98,0.0,78.98,78.98,0,78.98,0.0,0.0,0.0,0.0,133.09,1.44,133.0977899892,78.98,0,78.98,54.11,1.44,54.129157577,136.33
2020-03-01 10:00:00,115.123,0.0,115.123,115.123,0,115.123,0.0,0.0,0.0,0.0,157.893,3.16,157.9246182487,115.123,0,115.123,42.77,3.16,42.8865771542,136.33
2020-03-01 10:30:00,120.95,0.0,120.95,120.95,0,120.95,0.0,0.0,0.0,0.0,160.54,4.47,160.6022182288,120.95,0,120.95,39.59,4.47,39.8415486647,135.91
2020-03-01 11:00:00,101.301,0.0,101.301,101.301,0,101.301,0.0,0.0,0.0,0.0,155.341,4.45,155.4047257357,101.301,0,101.301,54.04,4.45,54.2229112092,135.91
2020-03-01 11:30:00,118.186,0.0,118.186,118.186,0,118.186,0.0,0.0,0.0,0.0,168.966,6.74,169.1003747956,118.186,0,118.186,50.78,6.74,51.2253452892,135.47
2020-03-01 12:00:00,145.158,0.0,145.158,145.158,0,145.158,0.0,0.0,0.0,0.0,178.788,6.07,178.8910110766,145.158,0,145.158,33.63,6.07,34.1734077903,135.82
2020-03-01 12:30:00,165.304,0.0,165.304,165.304,0,165.304,0.0,0.0,0.0,0.0,190.664,6.68,190.7809825323,165.304,0,165.304,25.36,6.68,26.2250262154,135.73
2020-03-01 13:00:00,143.561,0.0,143.561,143.561,0,143.561,0.0,0.0,0.0,0.0,179.681,6.05,179.782825267,143.561,0,143.561,36.12,6.05,36.6231743572,135.89
2020-03-01 13:30:00,135.038,0.0,135.038,135.038,0,135.038,0.0,0.0,0.0,0.0,169.158,4.34,169.2136654174,135.038,0,135.038,34.12,4.34,34.3949124145,136.07
2020-03-01 14:00:00,133.978,0.0,133.978,133.978,0,133.978,0.0,0.0,0.0,0.0,167.328,3.7,167.3689026791,133.978,0,133.978,33.35,3.7,33.5546196521,136.07
2020-03-01 14:30:00,131.931,0.0,131.931,131.931,0,131.931,0.0,0.0,0.0,0.0,163.771,2.7,163.7932551755,131.931,0,131.931,31.84,2.7,31.9542735796,136.51
2020-03-01 15:00:00,95.913,0.0,95.913,95.913,0,95.913,0.0,0.0,0.0,0.0,140.133,1.65,140.1427136493,95.913,0,95.913,44.22,1.65,44.2507728746,136.62
2020-03-01 15:30:00,64.049,0.0,64.049,64.049,0,64.049,0.0,0.0,0.0,0.0,124.499,1.67,124.5101999878,64.049,0,64.049,60.45,1.67,60.473063425,136.17
2020-03-01 16:00:00,57.101,0.0,57.101,57.101,0,57.101,0.0,0.0,0.0,0.0,121.121,2.66,121.1502052867,57.101,0,57.101,64.02,2.66,64.0752370265,135.97
2020-03-01 16:30:00,48.822,0.0,48.822,48.822,0,48.822,0.0,0.0,0.0,0.0,117.652,4.53,117.7391778636,48.822,0,48.822,68.83,4.53,68.9789083706,134.94
2020-03-01 17:00:00,26.835,0.0,26.835,26.835,0,26.835,0.0,0.0,0.0,0.0,106.945,6.84,107.1635134969,26.835,0,26.835,80.11,6.84,80.4014782202,133.99
2020-03-01 17:30:00,10.652,0.0,10.652,10.652,0,10.652,0.0,0.0,0.0,0.0,98.892,9.09,99.3088906594,10.652,0,10.652,88.24,9.09,88.7069653409,133.58
2020-03-01 18:00:00,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0,2.9699999999999998,0.0,0.0,0.0,0.0,97.0,11.43,97.671105758,2.9699999999999998,0,2.9699999999999998,94.03,11.43,94.7221505246,133.01
2020-03-01 18:30:00,16.081,0.0,16.081,16.081,0,16.081,0.0,0.0,0.0,0.0,108.501,12.35,109.2016002676,16.081,0,16.081,92.42,12.35,93.2415084606,132.82
2020-03-01 19:00:00,15.382,0.0,15.382,15.382,0,15.382,0.0,0.0,0.0,0.0,106.462,11.68,107.1007929196,15.382,0,15.382,91.08,11.68,91.825861281,133.05
2020-03-01 19:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,95.654,10.1,96.1857459086,2.924,0,2.924,92.73,10.1,93.2784160457,133.42
2020-03-01 20:00:00,2.326,0.0,2.326,2.326,0,2.326,0.0,0.0,0.0,0.0,91.296,7.64,91.6151145609,2.326,0,2.326,88.97,7.64,89.2974271746,133.92
2020-03-01 20:30:00,2.384,0.0,2.384,2.384,0,2.384,0.0,0.0,0.0,0.0,88.424,6.0,88.6273308636,2.384,0,2.384,86.04,6.0,86.248951298,134.5
2020-03-01 21:00:00,2.396,0.0,2.396,2.396,0,2.396,0.0,0.0,0.0,0.0,84.086,4.04,84.1829970719,2.396,0,2.396,81.69,4.04,81.7898386109,135.12
2020-03-01 21:30:00,2.356,0.0,2.356,2.356,0,2.356,0.0,0.0,0.0,0.0,80.436,2.39,80.4714992777,2.356,0,2.356,78.08,2.39,78.1165699452,135.23
2020-03-01 22:00:00,2.34,0.0,2.34,2.34,0,2.34,0.0,0.0,0.0,0.0,77.14,0.76,77.1437437515,2.34,0,2.34,74.8,0.76,74.8038608629,135.73
2020-03-01 22:30:00,2.309,0.0,2.309,2.309,0,2.309,0.0,0.0,0.0,0.0,72.829,-1.05,72.8365687069,2.309,0,2.309,70.52,-1.05,70.5278164982,136.7
2020-03-01 23:00:00,2.327,0.0,2.327,2.327,0,2.327,0.0,0.0,0.0,0.0,68.557,-2.25,68.5939118946,2.327,0,2.327,66.23,-2.25,66.2682080639,137.44
2020-03-01 23:30:00,2.311,0.0,2.311,2.311,0,2.311,0.0,0.0,0.0,0.0,66.301,-3.11,66.3739007517,2.311,0,2.311,63.99,-3.11,64.0655305137,137.83
2020-03-02 00:00:00,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0,65.434,-3.89,65.5495267412,2.314,0,2.314,63.12,-3.89,63.2397541108,137.28
2020-03-02 00:30:00,2.349,0.0,2.349,2.349,0,2.349,0.0,0.0,0.0,0.0,77.899,-1.05,77.9060761494,2.349,0,2.349,75.55,-1.05,75.5572961401,135.69
2020-03-02 01:00:00,2.335,0.0,2.335,2.335,0,2.335,0.0,0.0,0.0,0.0,81.085,-0.38,81.0858904187,2.335,0,2.335,78.75,-0.38,78.7509168201,135.31
2020-03-02 01:30:00,6.851,0.0,6.851,6.851,0,6.851,0.0,0.0,0.0,0.0,82.061,-1.3,82.0712965719,6.851,0,6.851,75.21,-1.3,75.221234369,135.78
2020-03-02 02:00:00,17.045,0.0,17.045,17.045,0,17.045,0.0,0.0,0.0,0.0,86.345,-2.26,86.3745716342,17.045,0,17.045,69.3,-2.26,69.3368415779,136.3
2020-03-02 02:30:00,16.489,0.0,16.489,16.489,0,16.489,0.0,0.0,0.0,0.0,87.069,-2.04,87.0928950087,16.489,0,16.489,70.58,-2.04,70.6094752848,136.38
2020-03-02 03:00:00,15.9,0.0,15.9,15.9,0,15.9,0.0,0.0,0.0,0.0,85.23,-2.48,85.266073558,15.9,0,15.9,69.33,-2.48,69.3743417987,136.63
2020-03-02 03:30:00,15.862,0.0,15.862,15.862,0,15.862,0.0,0.0,0.0,0.0,83.002,-2.9699999999999998,83.0551196736,15.862,0,15.862,67.14,-2.9699999999999998,67.2056582439,137.16
2020-03-02 04:00:00,10.361,0.0,10.361,10.361,0,10.361,0.0,0.0,0.0,0.0,76.501,-3.87,76.59882441,10.361,0,10.361,66.14,-3.87,66.2531244546,137.53
2020-03-02 04:30:00,2.299,0.0,2.299,2.299,0,2.299,0.0,0.0,0.0,0.0,70.929,-4.1,71.0473999595,2.299,0,2.299,68.63,-4.1,68.7523592322,137.64
2020-03-02 05:00:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,70.28,-3.63,70.3736832914,2.29,0,2.29,67.99,-3.63,68.0868342633,137.64
2020-03-02 05:30:00,2.2640000000000002,0.0,2.2640000000000002,2.2640000000000002,0,2.2640000000000002,0.0,0.0,0.0,0.0,71.174,-3.35,71.2527948645,2.2640000000000002,0,2.2640000000000002,68.91,-3.35,68.9913806211,137.53
2020-03-02 06:00:00,2.167,0.0,2.167,2.167,0,2.167,0.0,0.0,0.0,0.0,73.557,-1.78,73.5785338873,2.167,0,2.167,71.39,-1.78,71.4121873352,136.71
2020-03-02 06:30:00,2.161,0.0,2.161,2.161,0,2.161,0.0,0.0,0.0,0.0,81.951,2.2800000000000002,81.9827103785,2.161,0,2.161,79.79,2.2800000000000002,79.8225688637,135.4
2020-03-02 07:00:00,2.196,0.0,2.196,2.196,0,2.196,0.0,0.0,0.0,0.0,88.296,5.53,88.4690031367,2.196,0,2.196,86.1,5.53,86.2774066601,135.07
2020-03-02 07:30:00,9.168,0.0,9.168,9.168,0,9.168,0.0,0.0,0.0,0.0,96.908,8.31,97.2636446161,9.168,0,9.168,87.74,8.31,88.1326483206,134.23
2020-03-02 08:00:00,35.987,0.0,35.987,35.987,0,35.987,0.0,0.0,0.0,0.0,115.447,9.08,115.8035241649,35.987,0,35.987,79.46,9.08,79.9771092251,134.61
2020-03-02 08:30:00,64.438,0.0,64.438,64.438,0,64.438,0.0,0.0,0.0,0.0,134.598,9.81,134.9550210403,64.438,0,64.438,70.16,9.81,70.8425133659,134.79
2020-03-02 09:00:00,71.728,0.0,71.728,71.728,0,71.728,0.0,0.0,0.0,0.0,137.868,9.73,138.2109196988,71.728,0,71.728,66.14,9.73,66.8518698317,135.04
2020-03-02 09:30:00,98.311,0.0,98.311,98.311,0,98.311,0.0,0.0,0.0,0.0,157.271,10.52,157.6224534798,98.311,0,98.311,58.96,10.52,59.8911679632,134.93
2020-03-02 10:00:00,116.217,0.0,116.217,116.217,0,116.217,0.0,0.0,0.0,0.0,168.377,10.57,168.708443858,116.217,0,116.217,52.16,10.57,53.2202076283,135.26
2020-03-02 10:30:00,131.099,0.0,131.099,131.099,0,131.099,0.0,0.0,0.0,0.0,175.919,10.92,176.2575983071,131.099,0,131.099,44.82,10.92,46.1311044741,135.45
2020-03-02 11:00:00,134.57,0.0,134.57,134.57,0,134.57,0.0,0.0,0.0,0.0,178.12,11.78,178.5091112521,134.57,0,134.57,43.55,11.78,45.1150850603,135.4
2020-03-02 11:30:00,138.056,0.0,138.056,138.056,0,138.056,0.0,0.0,0.0,0.0,175.796,12.32,176.2271716166,138.056,0,138.056,37.74,12.32,39.7,135.32
2020-03-02 12:00:00,136.705,0.0,136.705,136.705,0,136.705,0.0,0.0,0.0,0.0,175.255,12.32,175.6874993419,136.705,0,136.705,38.55,12.32,40.4707907014,135.32
2020-03-02 12:30:00,132.73,0.0,132.73,132.73,0,132.73,0.0,0.0,0.0,0.0,175.47,11.92,175.874407746,132.73,0,132.73,42.74,11.92,44.3710941943,135.4
2020-03-02 13:00:00,153.226,0.0,153.226,153.226,0,153.226,0.0,0.0,0.0,0.0,184.916,12.27,185.3226374623,153.226,0,153.226,31.69,12.27,33.9824807805,135.6
2020-03-02 13:30:00,145.778,0.0,145.778,145.778,0,145.778,0.0,0.0,0.0,0.0,180.458,11.14,180.8015192525,145.778,0,145.778,34.68,11.14,36.4252934099,135.72
2020-03-02 14:00:00,144.152,0.0,144.152,144.152,0,144.152,0.0,0.0,0.0,0.0,177.092,10.41,177.3977016875,144.152,0,144.152,32.94,10.41,34.54579135,135.3
2020-03-02 14:30:00,131.943,0.0,131.943,131.943,0,131.943,0.0,0.0,0.0,0.0,167.953,9.98,168.2492514367,131.943,0,131.943,36.01,9.98,37.3673721313,135.19
2020-03-02 15:00:00,120.495,0.0,120.495,120.495,0,120.495,0.0,0.0,0.0,0.0,160.165,9.24,160.431308743,120.495,0,120.495,39.67,9.24,40.7318855444,135.19
2020-03-02 15:30:00,100.402,0.0,100.402,100.402,0,100.402,0.0,0.0,0.0,0.0,146.532,8.39,146.7719970703,100.402,0,100.402,46.13,8.39,46.8867678562,135.32
2020-03-02 16:00:00,67.159,0.0,67.159,67.159,0,67.159,0.0,0.0,0.0,0.0,128.549,9.13,128.8728144373,67.159,0,67.159,61.39,9.13,62.0651995888,134.52
2020-03-02 16:30:00,57.202,0.0,57.202,57.202,0,57.202,0.0,0.0,0.0,0.0,124.552,10.35,124.981291416,57.202,0,57.202,67.35,10.35,68.1406266481,133.78
2020-03-02 17:00:00,29.61,0.0,29.61,29.61,0,29.61,0.0,0.0,0.0,0.0,110.55,12.59,111.2645972446,29.61,0,29.61,80.94,12.59,81.9133182089,132.93
2020-03-02 17:30:00,15.462,0.0,15.462,15.462,0,15.462,0.0,0.0,0.0,0.0,106.622,14.0,107.5372069751,15.462,0,15.462,91.16,14.0,92.2287677463,132.93
2020-03-02 18:00:00,8.24,0.0,8.24,8.24,0,8.24,0.0,0.0,0.0,0.0,105.9,15.63,107.0472180862,8.24,0,8.24,97.66,15.63,98.9028437407,132.52
2020-03-02 18:30:00,13.845,0.0,13.845,13.845,0,13.845,0.0,0.0,0.0,0.0,113.595,16.77,114.8262031289,13.845,0,13.845,99.75,16.77,101.1498660404,132.19
2020-03-02 19:00:00,12.48,0.0,12.48,12.48,0,12.48,0.0,0.0,0.0,0.0,112.31,16.58,113.5272324158,12.48,0,12.48,99.83,16.58,101.1974569839,132.41
2020-03-02 19:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,103.221,15.19,104.3326935385,2.891,0,2.891,100.33,15.19,101.4733708911,132.92
2020-03-02 20:00:00,2.224,0.0,2.224,2.224,0,2.224,0.0,0.0,0.0,0.0,99.014,12.19,99.7615572052,2.224,0,2.224,96.79,12.19,97.5546011216,133.45
2020-03-02 20:30:00,2.266,0.0,2.266,2.266,0,2.266,0.0,0.0,0.0,0.0,95.126,10.22,95.6734251294,2.266,0,2.266,92.86,10.22,93.4207043433,133.7
2020-03-02 21:00:00,2.303,0.0,2.303,2.303,0,2.303,0.0,0.0,0.0,0.0,90.343,8.59,90.750458671,2.303,0,2.303,88.04,8.59,88.458067467,133.7
2020-03-02 21:30:00,2.2880000000000003,0.0,2.2880000000000003,2.2880000000000003,0,2.2880000000000003,0.0,0.0,0.0,0.0,84.978,6.45,85.222432399,2.2880000000000003,0,2.2880000000000003,82.69,6.45,82.9411755403,133.85
2020-03-02 22:00:00,2.299,0.0,2.299,2.299,0,2.299,0.0,0.0,0.0,0.0,79.939,4.1,80.0440736157,2.299,0,2.299,77.64,4.1,77.7481806861,134.48
2020-03-02 22:30:00,2.301,0.0,2.301,2.301,0,2.301,0.0,0.0,0.0,0.0,74.971,1.58,74.9876472561,2.301,0,2.301,72.67,1.58,72.6871742469,135.11
2020-03-02 23:00:00,2.31,0.0,2.31,2.31,0,2.31,0.0,0.0,0.0,0.0,70.83,-0.12,70.8301016518,2.31,0,2.31,68.52,-0.12,68.5201050787,135.92
2020-03-02 23:30:00,2.324,0.0,2.324,2.324,0,2.324,0.0,0.0,0.0,0.0,68.344,-1.22,68.3548881646,2.324,0,2.324,66.02,-1.22,66.0312713796,136.16
2020-03-03 00:00:00,2.336,0.0,2.336,2.336,0,2.336,0.0,0.0,0.0,0.0,67.946,-1.63,67.9655487435,2.336,0,2.336,65.61,-1.63,65.6302445523,135.98
2020-03-03 00:30:00,2.293,0.0,2.293,2.293,0,2.293,0.0,0.0,0.0,0.0,78.943,1.11,78.9508033461,2.293,0,2.293,76.65,1.11,76.6580367607,134.77
2020-03-03 01:00:00,2.295,0.0,2.295,2.295,0,2.295,0.0,0.0,0.0,0.0,80.955,1.9500000000000002,80.978481864,2.295,0,2.295,78.66,1.9500000000000002,78.6841667682,133.92
2020-03-03 01:30:00,2.211,0.0,2.211,2.211,0,2.211,0.0,0.0,0.0,0.0,79.251,1.23,79.2605444152,2.211,0,2.211,77.04,1.23,77.0498182996,134.32
2020-03-03 02:00:00,2.258,0.0,2.258,2.258,0,2.258,0.0,0.0,0.0,0.0,77.798,0.38,77.7989280389,2.258,0,2.258,75.54,0.38,75.540955779,134.9
2020-03-03 02:30:00,2.259,0.0,2.259,2.259,0,2.259,0.0,0.0,0.0,0.0,79.299,0.42,79.3001122383,2.259,0,2.259,77.04,0.42,77.0411448513,135.14
2020-03-03 03:00:00,2.293,0.0,2.293,2.293,0,2.293,0.0,0.0,0.0,0.0,78.423,0.07,78.4230312408,2.293,0,2.293,76.13,0.07,76.1300321818,135.3
2020-03-03 03:30:00,2.291,0.0,2.291,2.291,0,2.291,0.0,0.0,0.0,0.0,76.531,-0.58,76.5331977706,2.291,0,2.291,74.24,-0.58,74.2422655904,135.78
2020-03-03 04:00:00,2.333,0.0,2.333,2.333,0,2.333,0.0,0.0,0.0,0.0,74.353,-1.49,74.3679279596,2.333,0,2.333,72.02,-1.49,72.0354114308,136.34
2020-03-03 04:30:00,2.342,0.0,2.342,2.342,0,2.342,0.0,0.0,0.0,0.0,73.242,-1.56,73.2586115348,2.342,0,2.342,70.9,-1.56,70.9171601236,136.49
2020-03-03 05:00:00,2.319,0.0,2.319,2.319,0,2.319,0.0,0.0,0.0,0.0,72.479,-1.29,72.4904789679,2.319,0,2.319,70.16,-1.29,70.1718583194,136.28
2020-03-03 05:30:00,2.249,0.0,2.249,2.249,0,2.249,0.0,0.0,0.0,0.0,71.939,-0.42,71.9402260283,2.249,0,2.249,69.69,-0.42,69.6912655933,135.94
2020-03-03 06:00:00,5.866,0.0,5.866,5.866,0,5.866,0.0,0.0,0.0,0.0,75.856,0.65,75.8587848308,5.866,0,5.866,69.99,0.65,69.9930182232,135.64
2020-03-03 06:30:00,8.927,0.0,8.927,8.927,0,8.927,0.0,0.0,0.0,0.0,83.127,4.02,83.2241463098,8.927,0,8.927,74.2,4.02,74.3088177809,134.82
2020-03-03 07:00:00,11.841,0.0,11.841,11.841,0,11.841,0.0,0.0,0.0,0.0,92.651,6.29,92.8642660069,11.841,0,11.841,80.81,6.29,81.054427393,134.52
2020-03-03 07:30:00,9.85,0.0,9.85,9.85,0,9.85,0.0,0.0,0.0,0.0,96.77,8.93,97.1811596967,9.85,0,9.85,86.92,8.93,87.377521709,133.89
2020-03-03 08:00:00,11.446,0.0,11.446,11.446,0,11.446,0.0,0.0,0.0,0.0,100.546,10.98,101.1437517398,11.446,0,11.446,89.1,10.98,89.773996235,133.63
2020-03-03 08:30:00,22.622,0.0,22.622,22.622,0,22.622,0.0,0.0,0.0,0.0,109.592,12.33,110.283431956,22.622,0,22.622,86.97,12.33,87.8396823765,133.01
2020-03-03 09:00:00,44.954,0.0,44.954,44.954,0,44.954,0.0,0.0,0.0,0.0,124.054,12.03,124.6359330851,44.954,0,44.954,79.1,12.03,80.0095675529,133.54
2020-03-03 09:30:00,72.124,0.0,72.124,72.124,0,72.124,0.0,0.0,0.0,0.0,142.214,12.26,142.7414774899,72.124,0,72.124,70.09,12.26,71.1541685357,134.07
2020-03-03 10:00:00,73.316,0.0,73.316,73.316,0,73.316,0.0,0.0,0.0,0.0,142.126,11.15,142.5626962989,73.316,0,73.316,68.81,11.15,69.7075218323,134.72
2020-03-03 10:30:00,76.906,0.0,76.906,76.906,0,76.906,0.0,0.0,0.0,0.0,145.236,10.62,145.6237621269,76.906,0,76.906,68.33,10.62,69.1503673165,135.0
2020-03-03 11:00:00,101.932,0.0,101.932,101.932,0,101.932,0.0,0.0,0.0,0.0,162.202,10.71,162.55519956,101.932,0,101.932,60.27,10.71,61.2141895315,135.0
2020-03-03 11:30:00,129.844,0.0,129.844,129.844,0,129.844,0.0,0.0,0.0,0.0,174.994,10.47,175.3069335081,129.844,0,129.844,45.15,10.47,46.3480679209,135.0
2020-03-03 12:00:00,137.334,0.0,137.334,137.334,0,137.334,0.0,0.0,0.0,0.0,177.114,10.95,177.4521667831,137.334,0,137.334,39.78,10.95,41.2595552569,134.52
2020-03-03 12:30:00,148.117,0.0,148.117,148.117,0,148.117,0.0,0.0,0.0,0.0,182.577,11.41,182.9331818698,148.117,0,148.117,34.46,11.41,36.2998581264,134.33
2020-03-03 13:00:00,148.959,0.0,148.959,148.959,0,148.959,0.0,0.0,0.0,0.0,180.859,11.44,181.2204499525,148.959,0,148.959,31.9,11.44,33.8892844421,134.65
2020-03-03 13:30:00,152.697,0.0,152.697,152.697,0,152.697,0.0,0.0,0.0,0.0,178.777,10.75,179.0999113037,152.697,0,152.697,26.08,10.75,28.2086671078,134.85
2020-03-03 14:00:00,150.716,0.0,150.716,150.716,0,150.716,0.0,0.0,0.0,0.0,176.886,10.3,177.1856286384,150.716,0,150.716,26.17,10.3,28.1239915375,135.12
2020-03-03 14:30:00,129.394,0.0,129.394,129.394,0,129.394,0.0,0.0,0.0,0.0,160.884,9.38,161.1572085139,129.394,0,129.394,31.49,9.38,32.8573355584,135.23
2020-03-03 15:00:00,111.145,0.0,111.145,111.145,0,111.145,0.0,0.0,0.0,0.0,148.675,7.93,148.8863342453,111.145,0,111.145,37.53,7.93,38.3586470043,135.61
2020-03-03 15:30:00,93.409,0.0,93.409,93.409,0,93.409,0.0,0.0,0.0,0.0,137.149,7.36,137.3463425105,93.409,0,93.409,43.74,7.36,44.3549005184,135.79
2020-03-03 16:00:00,78.716,0.0,78.716,78.716,0,78.716,0.0,0.0,0.0,0.0,131.016,7.8100000000000005,131.2485746818,78.716,0,78.716,52.3,7.8100000000000005,52.8799215204,135.41
2020-03-03 16:30:00,59.855,0.0,59.855,59.855,0,59.855,0.0,0.0,0.0,0.0,122.365,8.63,122.6689452347,59.855,0,59.855,62.51,8.63,63.1029080154,134.96
2020-03-03 17:00:00,36.247,0.0,36.247,36.247,0,36.247,0.0,0.0,0.0,0.0,110.497,9.96,110.9449800982,36.247,0,36.247,74.25,9.96,74.9150458853,134.12
2020-03-03 17:30:00,25.806,0.0,25.806,25.806,0,25.806,0.0,0.0,0.0,0.0,108.646,11.05,109.2064824816,25.806,0,25.806,82.84,11.05,83.5737285276,133.64
2020-03-03 18:00:00,19.674,0.0,19.674,19.674,0,19.674,0.0,0.0,0.0,0.0,108.404,13.02,109.1830921709,19.674,0,19.674,88.73,13.02,89.680172279,133.23
2020-03-03 18:30:00,16.038,0.0,16.038,16.038,0,16.038,0.0,0.0,0.0,0.0,110.978,15.0,111.9871264209,16.038,0,16.038,94.94,15.0,96.117654986,132.6
2020-03-03 19:00:00,13.528,0.0,13.528,13.528,0,13.528,0.0,0.0,0.0,0.0,110.358,15.44,111.4328576498,13.528,0,13.528,96.83,15.44,98.0532635867,132.47
2020-03-03 19:30:00,10.049,0.0,10.049,10.049,0,10.049,0.0,0.0,0.0,0.0,107.079,13.79,107.9633101614,10.049,0,10.049,97.03,13.79,98.0050253814,132.93
2020-03-03 20:00:00,4.688,0.0,4.688,4.688,0,4.688,0.0,0.0,0.0,0.0,100.668,12.73,101.4696955943,4.688,0,4.688,95.98,12.73,96.8205210686,132.75
2020-03-03 20:30:00,2.033,0.0,2.033,2.033,0,2.033,0.0,0.0,0.0,0.0,95.013,10.47,95.5881324695,2.033,0,2.033,92.98,10.47,93.5676295521,133.04
2020-03-03 21:00:00,1.9809999999999999,0.0,1.9809999999999999,1.9809999999999999,0,1.9809999999999999,0.0,0.0,0.0,0.0,90.871,8.67,91.2836652474,1.9809999999999999,0,1.9809999999999999,88.89,8.67,89.3118189267,133.23
2020-03-03 21:30:00,1.99,0.0,1.99,1.99,0,1.99,0.0,0.0,0.0,0.0,86.6,6.19,86.82094275,1.99,0,1.99,84.61,6.19,84.8361255598,134.05
2020-03-03 22:00:00,2.022,0.0,2.022,2.022,0,2.022,0.0,0.0,0.0,0.0,81.122,4.0,81.2205570284,2.022,0,2.022,79.1,4.0,79.2010732251,134.19
2020-03-03 22:30:00,1.8900000000000001,0.0,1.8900000000000001,1.8900000000000001,0,1.8900000000000001,0.0,0.0,0.0,0.0,73.73,1.69,73.749366099,1.8900000000000001,0,1.8900000000000001,71.84,1.69,71.8598754522,134.81
2020-03-03 23:00:00,1.8980000000000001,0.0,1.8980000000000001,1.8980000000000001,0,1.8980000000000001,0.0,0.0,0.0,0.0,68.468,-0.24,68.4684206332,1.8980000000000001,0,1.8980000000000001,66.57,-0.24,66.5704326259,135.48
2020-03-03 23:30:00,2.075,0.0,2.075,2.075,0,2.075,0.0,0.0,0.0,0.0,67.165,-1.37,67.178970854,2.075,0,2.075,65.09,-1.37,65.1044161329,136.28
2020-03-04 00:00:00,2.063,0.0,2.063,2.063,0,2.063,0.0,0.0,0.0,0.0,66.163,-1.8,66.1874804551,2.063,0,2.063,64.1,-1.8,64.1252680306,136.07
2020-03-04 00:30:00,2.054,0.0,2.054,2.054,0,2.054,0.0,0.0,0.0,0.0,77.594,1.01,77.6005730391,2.054,0,2.054,75.54,1.01,75.5467517502,134.87
2020-03-04 01:00:00,2.143,0.0,2.143,2.143,0,2.143,0.0,0.0,0.0,0.0,79.673,1.65,79.6900836303,2.143,0,2.143,77.53,1.65,77.547555732,134.7
2020-03-04 01:30:00,1.982,0.0,1.982,1.982,0,1.982,0.0,0.0,0.0,0.0,78.012,0.8,78.0161018252,1.982,0,1.982,76.03,0.8,76.0342087484,134.99
2020-03-04 02:00:00,2.083,0.0,2.083,2.083,0,2.083,0.0,0.0,0.0,0.0,76.533,0.07,76.5330320123,2.083,0,2.083,74.45,0.07,74.450032908,135.49
2020-03-04 02:30:00,2.101,0.0,2.101,2.101,0,2.101,0.0,0.0,0.0,0.0,77.731,0.47000000000000003,77.732420913,2.101,0,2.101,75.63,0.47000000000000003,75.6314603852,135.49
2020-03-04 03:00:00,2.14,0.0,2.14,2.14,0,2.14,0.0,0.0,0.0,0.0,76.54,0.13,76.5401103997,2.14,0,2.14,74.4,0.13,74.4001135752,135.65
2020-03-04 03:30:00,2.124,0.0,2.124,2.124,0,2.124,0.0,0.0,0.0,0.0,74.604,-0.55,74.6060273436,2.124,0,2.124,72.48,-0.55,72.4820867525,136.14
2020-03-04 04:00:00,2.113,0.0,2.113,2.113,0,2.113,0.0,0.0,0.0,0.0,71.823,-1.53,71.8392944634,2.113,0,2.113,69.71,-1.53,69.7267882524,136.68
2020-03-04 04:30:00,2.113,0.0,2.113,2.113,0,2.113,0.0,0.0,0.0,0.0,70.123,-2.17,70.1565679677,2.113,0,2.113,68.01,-2.17,68.044610367,136.85
2020-03-04 05:00:00,2.075,0.0,2.075,2.075,0,2.075,0.0,0.0,0.0,0.0,69.425,-2.22,69.4604853496,2.075,0,2.075,67.35,-2.22,67.3865780404,136.85
2020-03-04 05:30:00,1.999,0.0,1.999,1.999,0,1.999,0.0,0.0,0.0,0.0,69.059,-1.17,69.0689103794,1.999,0,1.999,67.06,-1.17,67.0702057549,136.85
2020-03-04 06:00:00,1.956,0.0,1.956,1.956,0,1.956,0.0,0.0,0.0,0.0,72.796,-0.06,72.7960247266,1.956,0,1.956,70.84,-0.06,70.8400254094,136.47
2020-03-04 06:30:00,1.9580000000000002,0.0,1.9580000000000002,1.9580000000000002,0,1.9580000000000002,0.0,0.0,0.0,0.0,79.228,3.45,79.303079915,1.9580000000000002,0,1.9580000000000002,77.27,3.45,77.3469805487,135.56
2020-03-04 07:00:00,1.966,0.0,1.966,1.966,0,1.966,0.0,0.0,0.0,0.0,85.486,6.87,85.7616061883,1.966,0,1.966,83.52,6.87,83.8020721701,134.53
2020-03-04 07:30:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,90.665,9.25,91.1356391594,2.855,0,2.855,87.81,9.25,88.29585834,133.45
2020-03-04 08:00:00,6.38,0.0,6.38,6.38,0,6.38,0.0,0.0,0.0,0.0,95.24,10.1,95.7740445006,6.38,0,6.38,88.86,10.1,89.4321508184,133.79
2020-03-04 08:30:00,19.645,0.0,19.645,19.645,0,19.645,0.0,0.0,0.0,0.0,106.205,10.82,106.7547395903,19.645,0,19.645,86.56,10.82,87.2336288366,133.69
2020-03-04 09:00:00,33.403,0.0,33.403,33.403,0,33.403,0.0,0.0,0.0,0.0,115.413,11.08,115.9436370354,33.403,0,33.403,82.01,11.08,82.7550995408,133.69
2020-03-04 09:30:00,33.056,0.0,33.056,33.056,0,33.056,0.0,0.0,0.0,0.0,117.126,11.83,117.7219128965,33.056,0,33.056,84.07,11.83,84.8982555769,133.43
2020-03-04 10:00:00,26.865,0.0,26.865,26.865,0,26.865,0.0,0.0,0.0,0.0,113.405,12.16,114.0550727719,26.865,0,26.865,86.54,12.16,87.390143609,133.27
2020-03-04 10:30:00,36.75,0.0,36.75,36.75,0,36.75,0.0,0.0,0.0,0.0,121.31,11.52,121.8557610456,36.75,0,36.75,84.56,11.52,85.3411038129,133.81
2020-03-04 11:00:00,38.858,0.0,38.858,38.858,0,38.858,0.0,0.0,0.0,0.0,121.438,11.64,121.9945795681,38.858,0,38.858,82.58,11.64,83.3963188636,133.81
2020-03-04 11:30:00,27.011,0.0,27.011,27.011,0,27.011,0.0,0.0,0.0,0.0,114.581,12.48,115.2586480964,27.011,0,27.011,87.57,12.48,88.4548206713,133.47
2020-03-04 12:00:00,29.465,0.0,29.465,29.465,0,29.465,0.0,0.0,0.0,0.0,117.425,12.77,118.1173294864,29.465,0,29.465,87.96,12.77,88.8821382506,133.47
2020-03-04 12:30:00,30.006,0.0,30.006,30.006,0,30.006,0.0,0.0,0.0,0.0,116.946,13.29,117.6987298827,30.006,0,30.006,86.94,13.29,87.9499158612,133.47
2020-03-04 13:00:00,30.7,0.0,30.7,30.7,0,30.7,0.0,0.0,0.0,0.0,118.16,12.84,118.8555896877,30.7,0,30.7,87.46,12.84,88.3974954396,133.47
2020-03-04 13:30:00,32.827,0.0,32.827,32.827,0,32.827,0.0,0.0,0.0,0.0,118.317,11.68,118.8921144946,32.827,0,32.827,85.49,11.68,86.2841961196,133.84
2020-03-04 14:00:00,29.799,0.0,29.799,29.799,0,29.799,0.0,0.0,0.0,0.0,115.799,11.71,116.3895721317,29.799,0,29.799,86.0,11.71,86.7935717666,133.84
2020-03-04 14:30:00,28.629,0.0,28.629,28.629,0,28.629,0.0,0.0,0.0,0.0,113.609,11.86,114.2263738416,28.629,0,28.629,84.98,11.86,85.8036129775,133.68
2020-03-04 15:00:00,26.513,0.0,26.513,26.513,0,26.513,0.0,0.0,0.0,0.0,111.823,11.65,112.4282252328,26.513,0,26.513,85.31,11.65,86.1017920836,133.68
2020-03-04 15:30:00,14.845,0.0,14.845,14.845,0,14.845,0.0,0.0,0.0,0.0,105.025,11.99,105.7071933456,14.845,0,14.845,90.18,11.99,90.97358133,133.68
2020-03-04 16:00:00,12.192,0.0,12.192,12.192,0,12.192,0.0,0.0,0.0,0.0,105.762,13.08,106.5677579946,12.192,0,12.192,93.57,13.08,94.4797930777,133.21
2020-03-04 16:30:00,13.471,0.0,13.471,13.471,0,13.471,0.0,0.0,0.0,0.0,109.631,14.03,110.5250969735,13.471,0,13.471,96.16,14.03,97.1781173928,132.96
2020-03-04 17:00:00,21.524,0.0,21.524,21.524,0,21.524,0.0,0.0,0.0,0.0,117.184,14.31,118.054504175,21.524,0,21.524,95.66,14.31,96.7244110863,133.1
2020-03-04 17:30:00,22.574,0.0,22.574,22.574,0,22.574,0.0,0.0,0.0,0.0,119.334,14.39,120.1984844164,22.574,0,22.574,96.76,14.39,97.8241774818,133.1
2020-03-04 18:00:00,19.851,0.0,19.851,19.851,0,19.851,0.0,0.0,0.0,0.0,118.131,15.18,119.1023323071,19.851,0,19.851,98.28,15.18,99.445416184,132.61
2020-03-04 18:30:00,19.526,0.0,19.526,19.526,0,19.526,0.0,0.0,0.0,0.0,120.316,15.8,121.3490002266,19.526,0,19.526,100.79,15.8,102.0209003097,132.4
2020-03-04 19:00:00,19.622,0.0,19.622,19.622,0,19.622,0.0,0.0,0.0,0.0,119.012,14.9,119.9410944756,19.622,0,19.622,99.39,14.9,100.5006572118,132.63
2020-03-04 19:30:00,19.662,0.0,19.662,19.662,0,19.662,0.0,0.0,0.0,0.0,115.792,13.29,116.5521830083,19.662,0,19.662,96.13,13.29,97.0443249242,133.29
2020-03-04 20:00:00,10.416,0.0,10.416,10.416,0,10.416,0.0,0.0,0.0,0.0,106.126,12.21,106.826082845,10.416,0,10.416,95.71,12.21,96.4856890943,133.4
2020-03-04 20:30:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,97.635,10.49,98.1969109748,2.675,0,2.675,94.96,10.49,95.5376454598,133.67
2020-03-04 21:00:00,2.758,0.0,2.758,2.758,0,2.758,0.0,0.0,0.0,0.0,93.638,8.64,94.03576258,2.758,0,2.758,90.88,8.64,91.28978037,133.96
2020-03-04 21:30:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,89.271,6.78,89.5280952606,2.851,0,2.851,86.42,6.78,86.6855512759,133.96
2020-03-04 22:00:00,2.709,0.0,2.709,2.709,0,2.709,0.0,0.0,0.0,0.0,84.289,3.89,84.37871545,2.709,0,2.709,81.58,3.89,81.6726912744,134.79
2020-03-04 22:30:00,2.091,0.0,2.091,2.091,0,2.091,0.0,0.0,0.0,0.0,76.171,1.3,76.1820926531,2.091,0,2.091,74.08,1.3,74.0914057094,134.95
2020-03-04 23:00:00,2.099,0.0,2.099,2.099,0,2.099,0.0,0.0,0.0,0.0,69.699,-0.33,69.699781212,2.099,0,2.099,67.6,-0.33,67.6008054686,135.07
2020-03-04 23:30:00,2.339,0.0,2.339,2.339,0,2.339,0.0,0.0,0.0,0.0,68.019,-1.07,68.0274155102,2.339,0,2.339,65.68,-1.07,65.6887151648,135.37
2020-03-05 00:00:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,67.356,-1.6099999999999999,67.3752390422,2.686,0,2.686,64.67,-1.6099999999999999,64.6900378729,135.37
2020-03-05 00:30:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,78.963,1.22,78.9724241049,2.773,0,2.773,76.19,1.22,76.19976706,134.42
2020-03-05 01:00:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,81.469,2.4,81.5043432033,2.729,0,2.729,78.74,2.4,78.776567582,133.73
2020-03-05 01:30:00,2.34,0.0,2.34,2.34,0,2.34,0.0,0.0,0.0,0.0,79.17,1.5899999999999999,79.1859646655,2.34,0,2.34,76.83,1.5899999999999999,76.8464507964,134.14
2020-03-05 02:00:00,2.296,0.0,2.296,2.296,0,2.296,0.0,0.0,0.0,0.0,77.816,1.01,77.8225542886,2.296,0,2.296,75.52,1.01,75.5267535381,134.48
2020-03-05 02:30:00,2.193,0.0,2.193,2.193,0,2.193,0.0,0.0,0.0,0.0,78.693,0.76,78.6966698724,2.193,0,2.193,76.5,0.76,76.5037750703,134.66
2020-03-05 03:00:00,2.211,0.0,2.211,2.211,0,2.211,0.0,0.0,0.0,0.0,77.771,0.51,77.7726721992,2.211,0,2.211,75.56,0.51,75.5617211292,135.01
2020-03-05 03:30:00,2.218,0.0,2.218,2.218,0,2.218,0.0,0.0,0.0,0.0,75.588,-0.1,75.588066148,2.218,0,2.218,73.37,-0.1,73.3700681477,135.56
2020-03-05 04:00:00,2.204,0.0,2.204,2.204,0,2.204,0.0,0.0,0.0,0.0,73.134,-0.85,73.1389393962,2.204,0,2.204,70.93,-0.85,70.9350928666,135.92
2020-03-05 04:30:00,2.196,0.0,2.196,2.196,0,2.196,0.0,0.0,0.0,0.0,71.836,-1.08,71.8441180334,2.196,0,2.196,69.64,-1.08,69.6483739939,136.08
2020-03-05 05:00:00,2.077,0.0,2.077,2.077,0,2.077,0.0,0.0,0.0,0.0,70.647,-1.13,70.6560366069,2.077,0,2.077,68.57,-1.13,68.5793102911,136.08
2020-03-05 05:30:00,1.952,0.0,1.952,1.952,0,1.952,0.0,0.0,0.0,0.0,69.222,0.02,69.2220028893,1.952,0,1.952,67.27,0.02,67.2700029731,135.42
2020-03-05 06:00:00,1.935,0.0,1.935,1.935,0,1.935,0.0,0.0,0.0,0.0,71.755,1.2,71.7650334425,1.935,0,1.935,69.82,1.2,69.83031147,135.54
2020-03-05 06:30:00,2.086,0.0,2.086,2.086,0,2.086,0.0,0.0,0.0,0.0,79.666,4.86,79.8141037411,2.086,0,2.086,77.58,4.86,77.7320783203,134.88
2020-03-05 07:00:00,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0,89.904,8.0,90.2592334113,3.7640000000000002,0,3.7640000000000002,86.14,8.0,86.5106906688,134.16
2020-03-05 07:30:00,2.138,0.0,2.138,2.138,0,2.138,0.0,0.0,0.0,0.0,94.138,10.55,94.7273220565,2.138,0,2.138,92.0,10.55,92.6029292193,133.32
2020-03-05 08:00:00,2.357,0.0,2.357,2.357,0,2.357,0.0,0.0,0.0,0.0,97.637,12.41,98.4225170832,2.357,0,2.357,95.28,12.41,96.084788078,132.88
2020-03-05 08:30:00,3.223,0.0,3.223,3.223,0,3.223,0.0,0.0,0.0,0.0,100.853,14.27,101.8575500834,3.223,0,3.223,97.63,14.27,98.6673694795,132.52
2020-03-05 09:00:00,4.883,0.0,4.883,4.883,0,4.883,0.0,0.0,0.0,0.0,103.323,15.49,104.4776647375,4.883,0,4.883,98.44,15.49,99.6512604035,132.71
2020-03-05 09:30:00,9.485,0.0,9.485,9.485,0,9.485,0.0,0.0,0.0,0.0,108.885,16.58,110.140090907,9.485,0,9.485,99.4,16.58,100.7732920967,132.44
2020-03-05 10:00:00,14.493,0.0,14.493,14.493,0,14.493,0.0,0.0,0.0,0.0,112.233,16.06,113.3762315876,14.493,0,14.493,97.74,16.06,99.0506496698,132.86
2020-03-05 10:30:00,14.984,0.0,14.984,14.984,0,14.984,0.0,0.0,0.0,0.0,112.724,15.88,113.8370527377,14.984,0,14.984,97.74,15.88,99.021623901,133.07
2020-03-05 11:00:00,17.847,0.0,17.847,17.847,0,17.847,0.0,0.0,0.0,0.0,113.907,15.85,115.0044657785,17.847,0,17.847,96.06,15.85,97.3588521913,132.94
2020-03-05 11:30:00,22.981,0.0,22.981,22.981,0,22.981,0.0,0.0,0.0,0.0,117.561,15.56,118.5862653135,22.981,0,22.981,94.58,15.56,95.8513953993,133.05
2020-03-05 12:00:00,31.096,0.0,31.096,31.096,0,31.096,0.0,0.0,0.0,0.0,123.296,15.16,124.2245113333,31.096,0,31.096,92.2,15.16,93.4380308012,133.34
2020-03-05 12:30:00,24.452,0.0,24.452,24.452,0,24.452,0.0,0.0,0.0,0.0,120.402,15.84,121.4394795937,24.452,0,24.452,95.95,15.84,97.2486920221,133.34
2020-03-05 13:00:00,20.788,0.0,20.788,20.788,0,20.788,0.0,0.0,0.0,0.0,118.368,16.11,119.4592630314,20.788,0,20.788,97.58,16.11,98.9009024226,133.44
2020-03-05 13:30:00,22.698,0.0,22.698,22.698,0,22.698,0.0,0.0,0.0,0.0,118.968,15.02,119.912407298,22.698,0,22.698,96.27,15.02,97.434661697,133.78
2020-03-05 14:00:00,26.93,0.0,26.93,26.93,0,26.93,0.0,0.0,0.0,0.0,119.66,14.44,120.5281261781,26.93,0,26.93,92.73,14.44,93.8475705599,133.89
2020-03-05 14:30:00,29.22,0.0,29.22,29.22,0,29.22,0.0,0.0,0.0,0.0,119.81,13.9,120.6136231941,29.22,0,29.22,90.59,13.9,91.6501942169,133.89
2020-03-05 15:00:00,31.566,0.0,31.566,31.566,0,31.566,0.0,0.0,0.0,0.0,121.346,14.1,122.1624398741,31.566,0,31.566,89.78,14.1,90.8804621467,133.99
2020-03-05 15:30:00,24.485,0.0,24.485,24.485,0,24.485,0.0,0.0,0.0,0.0,115.345,13.49,116.1311720642,24.485,0,24.485,90.86,13.49,91.8559725875,134.08
2020-03-05 16:00:00,25.06,0.0,25.06,25.06,0,25.06,0.0,0.0,0.0,0.0,117.41,14.81,118.3403743445,25.06,0,25.06,92.35,14.81,93.5299877045,133.4
2020-03-05 16:30:00,15.357,0.0,15.357,15.357,0,15.357,0.0,0.0,0.0,0.0,111.897,15.9,113.0210095911,15.357,0,15.357,96.54,15.9,97.8405928028,132.76
2020-03-05 17:00:00,11.267,0.0,11.267,11.267,0,11.267,0.0,0.0,0.0,0.0,111.017,16.44,112.2276609798,11.267,0,11.267,99.75,16.44,101.0956779492,132.85
2020-03-05 17:30:00,10.337,0.0,10.337,10.337,0,10.337,0.0,0.0,0.0,0.0,111.967,16.69,113.2040864501,10.337,0,10.337,101.63,16.69,102.9913248774,132.85
2020-03-05 18:00:00,7.007,0.0,7.007,7.007,0,7.007,0.0,0.0,0.0,0.0,110.787,17.36,112.1388825029,7.007,0,7.007,103.78,17.36,105.22194638,132.28
2020-03-05 18:30:00,6.107,0.0,6.107,6.107,0,6.107,0.0,0.0,0.0,0.0,113.227,19.3,114.8601041659,6.107,0,6.107,107.12,19.3,108.844772038,132.12
2020-03-05 19:00:00,6.19,0.0,6.19,6.19,0,6.19,0.0,0.0,0.0,0.0,112.98,18.71,114.5187517396,6.19,0,6.19,106.79,18.71,108.4166417115,132.25
2020-03-05 19:30:00,2.464,0.0,2.464,2.464,0,2.464,0.0,0.0,0.0,0.0,107.844,16.75,109.1370277953,2.464,0,2.464,105.38,16.75,106.7028907762,133.06
2020-03-05 20:00:00,2.257,0.0,2.257,2.257,0,2.257,0.0,0.0,0.0,0.0,104.067,14.23,105.035391126,2.257,0,2.257,101.81,14.23,102.7996546687,133.64
2020-03-05 20:30:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,99.517,11.84,100.2188549575,2.277,0,2.277,97.24,11.84,97.9581706648,133.4
2020-03-05 21:00:00,2.192,0.0,2.192,2.192,0,2.192,0.0,0.0,0.0,0.0,96.162,10.26,96.7077961904,2.192,0,2.192,93.97,10.26,94.5284533884,133.27
2020-03-05 21:30:00,2.196,0.0,2.196,2.196,0,2.196,0.0,0.0,0.0,0.0,92.046,7.54,92.3543053463,2.196,0,2.196,89.85,7.54,90.1658144753,133.27
2020-03-05 22:00:00,2.285,0.0,2.285,2.285,0,2.285,0.0,0.0,0.0,0.0,87.245,4.98,87.3870151968,2.285,0,2.285,84.96,4.98,85.1058282376,133.96
2020-03-05 22:30:00,2.282,0.0,2.282,2.282,0,2.282,0.0,0.0,0.0,0.0,81.032,2.26,81.0635098179,2.282,0,2.282,78.75,2.26,78.7824225319,134.13
2020-03-05 23:00:00,2.432,0.0,2.432,2.432,0,2.432,0.0,0.0,0.0,0.0,76.072,0.88,76.0770897445,2.432,0,2.432,73.64,0.88,73.6452578242,134.76
2020-03-05 23:30:00,2.457,0.0,2.457,2.457,0,2.457,0.0,0.0,0.0,0.0,73.577,-0.31,73.5776530544,2.457,0,2.457,71.12,-0.31,71.1206756155,135.44
2020-03-06 00:00:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,72.744,-0.68,72.7471781996,2.574,0,2.574,70.17,-0.68,70.173294778,135.21
2020-03-06 00:30:00,2.421,0.0,2.421,2.421,0,2.421,0.0,0.0,0.0,0.0,84.191,2.56,84.2299120325,2.421,0,2.421,81.77,2.56,81.8100635619,133.86
2020-03-06 01:00:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,86.688,3.37,86.7534797227,2.528,0,2.528,84.16,3.37,84.2274450521,133.42
2020-03-06 01:30:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,84.809,2.64,84.8500800294,2.589,0,2.589,82.22,2.64,82.2623729295,133.7
2020-03-06 02:00:00,2.576,0.0,2.576,2.576,0,2.576,0.0,0.0,0.0,0.0,83.236,1.8,83.2554604576,2.576,0,2.576,80.66,1.8,80.6800818046,134.22
2020-03-06 02:30:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,84.617,2.2,84.6455946225,2.597,0,2.597,82.02,2.2,82.0494996938,134.38
2020-03-06 03:00:00,2.582,0.0,2.582,2.582,0,2.582,0.0,0.0,0.0,0.0,84.032,2.05,84.0570016358,2.582,0,2.582,81.45,2.05,81.4757939513,134.74
2020-03-06 03:30:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,82.353,1.15,82.3610290672,2.613,0,2.613,79.74,1.15,79.7482921447,135.31
2020-03-06 04:00:00,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0,79.756,0.30000000000000004,79.7565642189,2.596,0,2.596,77.16,0.30000000000000004,77.1605832015,135.86
2020-03-06 04:30:00,2.563,0.0,2.563,2.563,0,2.563,0.0,0.0,0.0,0.0,77.463,-0.17,77.4631865404,2.563,0,2.563,74.9,-0.17,74.9001929237,136.06
2020-03-06 05:00:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,75.944,-0.6000000000000001,75.9463701305,2.5140000000000002,0,2.5140000000000002,73.43,-0.6000000000000001,73.4324512733,136.3
2020-03-06 05:30:00,2.521,0.0,2.521,2.521,0,2.521,0.0,0.0,0.0,0.0,77.131,-0.02,77.131002593,2.521,0,2.521,74.61,-0.02,74.6100026806,136.3
2020-03-06 06:00:00,2.35,0.0,2.35,2.35,0,2.35,0.0,0.0,0.0,0.0,79.24,1.0,79.2463096933,2.35,0,2.35,76.89,1.0,76.8965025212,136.17
2020-03-06 06:30:00,2.057,0.0,2.057,2.057,0,2.057,0.0,0.0,0.0,0.0,86.277,4.78,86.4093115874,2.057,0,2.057,84.22,4.78,84.3555380517,135.4
2020-03-06 07:00:00,2.525,0.0,2.525,2.525,0,2.525,0.0,0.0,0.0,0.0,92.505,7.89,92.8408699065,2.525,0,2.525,89.98,7.89,90.3252594793,134.58
2020-03-06 07:30:00,13.207,0.0,13.207,13.207,0,13.207,0.0,0.0,0.0,0.0,103.457,9.78,103.9182334771,13.207,0,13.207,90.25,9.78,90.7783614084,133.89
2020-03-06 08:00:00,24.486,0.0,24.486,24.486,0,24.486,0.0,0.0,0.0,0.0,113.666,10.64,114.1629062174,24.486,0,24.486,89.18,10.64,89.8124824287,133.81
2020-03-06 08:30:00,34.82,0.0,34.82,34.82,0,34.82,0.0,0.0,0.0,0.0,122.52,11.8,123.0869221323,34.82,0,34.82,87.7,11.8,88.4902819523,133.61
2020-03-06 09:00:00,43.064,0.0,43.064,43.064,0,43.064,0.0,0.0,0.0,0.0,128.534,11.82,129.0763400318,43.064,0,43.064,85.47,11.82,86.2834474276,133.86
2020-03-06 09:30:00,37.337,0.0,37.337,37.337,0,37.337,0.0,0.0,0.0,0.0,126.327,12.93,126.9869907865,37.337,0,37.337,88.99,12.93,89.9244405042,133.86
2020-03-06 10:00:00,43.768,0.0,43.768,43.768,0,43.768,0.0,0.0,0.0,0.0,128.858,12.58,129.4706166047,43.768,0,43.768,85.09,12.58,86.0149085915,134.11
2020-03-06 10:30:00,74.861,0.0,74.861,74.861,0,74.861,0.0,0.0,0.0,0.0,142.311,10.96,142.7324151025,74.861,0,74.861,67.45,10.96,68.3346478735,134.68
2020-03-06 11:00:00,113.156,0.0,113.156,113.156,0,113.156,0.0,0.0,0.0,0.0,164.496,10.39,164.8238032446,113.156,0,113.156,51.34,10.39,52.3807951448,135.07
2020-03-06 11:30:00,130.322,0.0,130.322,130.322,0,130.322,0.0,0.0,0.0,0.0,174.492,10.76,174.823441403,130.322,0,130.322,44.17,10.76,45.4617036636,135.07
2020-03-06 12:00:00,114.153,0.0,114.153,114.153,0,114.153,0.0,0.0,0.0,0.0,165.563,10.53,165.8975221907,114.153,0,114.153,51.41,10.53,52.4773189102,134.96
2020-03-06 12:30:00,106.285,0.0,106.285,106.285,0,106.285,0.0,0.0,0.0,0.0,161.065,10.02,161.3763756719,106.285,0,106.285,54.78,10.02,55.6888570542,135.06
2020-03-06 13:00:00,112.456,0.0,112.456,112.456,0,112.456,0.0,0.0,0.0,0.0,167.976,10.65,168.3132765886,112.456,0,112.456,55.52,10.65,56.5322288611,135.29
2020-03-06 13:30:00,98.114,0.0,98.114,98.114,0,98.114,0.0,0.0,0.0,0.0,160.284,10.18,160.6069520787,98.114,0,98.114,62.17,10.18,62.9979467919,135.29
2020-03-06 14:00:00,80.92,0.0,80.92,80.92,0,80.92,0.0,0.0,0.0,0.0,148.03,9.05,148.3063835443,80.92,0,80.92,67.11,9.05,67.717461559,135.61
2020-03-06 14:30:00,71.744,0.0,71.744,71.744,0,71.744,0.0,0.0,0.0,0.0,139.674,8.15,139.9115748464,71.744,0,71.744,67.93,8.15,68.4171572049,135.53
2020-03-06 15:00:00,59.411,0.0,59.411,59.411,0,59.411,0.0,0.0,0.0,0.0,132.301,8.0,132.5426520068,59.411,0,59.411,72.89,8.0,73.327703496,135.92
2020-03-06 15:30:00,57.317,0.0,57.317,57.317,0,57.317,0.0,0.0,0.0,0.0,129.437,7.57,129.658173167,57.317,0,57.317,72.12,7.57,72.516200259,135.92
2020-03-06 16:00:00,40.472,0.0,40.472,40.472,0,40.472,0.0,0.0,0.0,0.0,118.202,8.9,118.5365884611,40.472,0,40.472,77.73,8.9,78.2378610393,135.2
2020-03-06 16:30:00,27.312,0.0,27.312,27.312,0,27.312,0.0,0.0,0.0,0.0,110.902,10.65,111.412190105,27.312,0,27.312,83.59,10.65,84.2657142615,134.47
2020-03-06 17:00:00,21.465,0.0,21.465,21.465,0,21.465,0.0,0.0,0.0,0.0,111.215,12.3,111.8931017758,21.465,0,21.465,89.75,12.3,90.5889204042,133.78
