Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-06 17:30:00,16.977,0.0,16.977,16.977,0,16.977,0.0,0.0,0.0,0.0,110.997,13.47,111.8113362276,16.977,0,16.977,94.02,13.47,94.9800047378,132.91
2020-03-06 18:00:00,8.725999999999999,0.0,8.725999999999999,8.725999999999999,0,8.725999999999999,0.0,0.0,0.0,0.0,106.436,14.43,107.4097155568,8.725999999999999,0,8.725999999999999,97.71,14.43,98.7697777663,132.48
2020-03-06 18:30:00,7.774,0.0,7.774,7.774,0,7.774,0.0,0.0,0.0,0.0,109.834,16.26,111.0310549171,7.774,0,7.774,102.06,16.26,103.3471392928,131.72
2020-03-06 19:00:00,17.008,0.0,17.008,17.008,0,17.008,0.0,0.0,0.0,0.0,117.578,15.68,118.6189212731,17.008,0,17.008,100.57,15.68,101.7850052807,132.27
2020-03-06 19:30:00,13.915,0.0,13.915,13.915,0,13.915,0.0,0.0,0.0,0.0,111.315,14.4,112.2425464118,13.915,0,13.915,97.4,14.4,98.4587223155,132.27
2020-03-06 20:00:00,4.318,0.0,4.318,4.318,0,4.318,0.0,0.0,0.0,0.0,100.788,12.29,101.5345509864,4.318,0,4.318,96.47,12.29,97.2497043697,132.49
2020-03-06 20:30:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,95.699,9.63,96.1823034711,2.989,0,2.989,92.71,9.63,93.2088032323,133.37
2020-03-06 21:00:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,91.053,7.52,91.3630078807,3.073,0,3.073,87.98,7.52,88.3007972784,133.07
2020-03-06 21:30:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,85.846,5.32,86.010686057,3.076,0,3.076,82.77,5.32,82.9407939436,133.46
2020-03-06 22:00:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,81.984,3.39,82.0540575231,2.934,0,2.934,79.05,3.39,79.1226554155,134.0
2020-03-06 22:30:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,76.988,1.3599999999999999,77.0000113247,2.9779999999999998,0,2.9779999999999998,74.01,1.3599999999999999,74.022494554,134.76
2020-03-06 23:00:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,73.032,-0.11,73.0320828404,2.982,0,2.982,70.05,-0.11,70.0500863668,135.7
2020-03-06 23:30:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,70.913,-0.92,70.918967625,2.973,0,2.973,67.94,-0.92,67.9462287401,136.41
2020-03-07 00:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,69.426,-1.07,69.4342449804,2.9859999999999998,0,2.9859999999999998,66.44,-1.07,66.448615486,136.54
2020-03-07 00:30:00,5.27,0.0,5.27,5.27,0,5.27,0.0,0.0,0.0,0.0,80.62,1.6600000000000001,80.6370882411,5.27,0,5.27,75.35,1.6600000000000001,75.368283117,135.45
2020-03-07 01:00:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,80.117,2.63,80.1601558694,2.987,0,2.987,77.13,2.63,77.1748262065,134.96
2020-03-07 01:30:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,77.537,1.74,77.5565211249,2.967,0,2.967,74.57,1.74,74.5902976264,135.53
2020-03-07 02:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,76.243,0.75,76.246688774,2.983,0,2.983,73.26,0.75,73.2638389658,136.09
2020-03-07 02:30:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,76.612,1.04,76.6190586212,2.992,0,2.992,73.62,1.04,73.6273454635,136.35
2020-03-07 03:00:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,76.227,0.66,76.2298572018,2.987,0,2.987,73.24,0.66,73.2429737244,136.73
2020-03-07 03:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,73.957,0.11,73.9570818042,2.997,0,2.997,70.96,0.11,70.9600852592,137.26
2020-03-07 04:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,71.125,-0.74,71.1288494565,2.995,0,2.995,68.13,-0.74,68.1340186691,137.94
2020-03-07 04:30:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,69.285,-1.4100000000000001,69.2993457761,2.975,0,2.975,66.31,-1.4100000000000001,66.3249892574,138.49
2020-03-07 05:00:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,67.446,-1.58,67.4645041188,2.996,0,2.996,64.45,-1.58,64.4693640422,138.49
2020-03-07 05:30:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,67.091,-1.21,67.1019104124,3.021,0,3.021,64.07,-1.21,64.0814247657,138.06
2020-03-07 06:00:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,67.116,-1.2,67.1267268381,3.006,0,3.006,64.11,-1.2,64.1212297137,137.61
2020-03-07 06:30:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,69.196,0.23,69.1963822465,2.9859999999999998,0,2.9859999999999998,66.21,0.23,66.2103994853,136.06
2020-03-07 07:00:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,70.935,1.17,70.9446483182,3.095,0,3.095,67.84,1.17,67.8500884303,135.75
2020-03-07 07:30:00,6.176,0.0,6.176,6.176,0,6.176,0.0,0.0,0.0,0.0,72.856,2.17,72.8883093232,6.176,0,6.176,66.68,2.17,66.7153003441,134.91
2020-03-07 08:00:00,11.924,0.0,11.924,11.924,0,11.924,0.0,0.0,0.0,0.0,79.674,4.11,79.7799371772,11.924,0,11.924,67.75,4.11,67.8745504589,134.33
2020-03-07 08:30:00,18.859,0.0,18.859,18.859,0,18.859,0.0,0.0,0.0,0.0,88.419,5.37,88.5819194926,18.859,0,18.859,69.56,5.37,69.7669728453,134.48
2020-03-07 09:00:00,30.657,0.0,30.657,30.657,0,30.657,0.0,0.0,0.0,0.0,98.857,6.76,99.0878602504,30.657,0,30.657,68.2,6.76,68.5342075171,134.48
2020-03-07 09:30:00,39.435,0.0,39.435,39.435,0,39.435,0.0,0.0,0.0,0.0,107.455,7.53,107.7185124526,39.435,0,39.435,68.02,7.53,68.4355265926,134.4
2020-03-07 10:00:00,41.761,0.0,41.761,41.761,0,41.761,0.0,0.0,0.0,0.0,108.901,7.71,109.1735860957,41.761,0,41.761,67.14,7.71,67.5812377809,134.57
2020-03-07 10:30:00,39.638,0.0,39.638,39.638,0,39.638,0.0,0.0,0.0,0.0,109.428,8.23,109.7370497325,39.638,0,39.638,69.79,8.23,70.2735867876,134.68
2020-03-07 11:00:00,45.066,0.0,45.066,45.066,0,45.066,0.0,0.0,0.0,0.0,113.316,7.78,113.5827639037,45.066,0,45.066,68.25,7.78,68.692000262,135.16
2020-03-07 11:30:00,53.486,0.0,53.486,53.486,0,53.486,0.0,0.0,0.0,0.0,118.236,6.96,118.4406741622,53.486,0,53.486,64.75,6.96,65.1229920996,135.67
2020-03-07 12:00:00,50.205,0.0,50.205,50.205,0,50.205,0.0,0.0,0.0,0.0,115.165,6.3,115.3371892539,50.205,0,50.205,64.96,6.3,65.2647807014,135.96
2020-03-07 12:30:00,40.744,0.0,40.744,40.744,0,40.744,0.0,0.0,0.0,0.0,110.194,6.62,110.3926720213,40.744,0,40.744,69.45,6.62,69.7647969968,134.9
2020-03-07 13:00:00,35.908,0.0,35.908,35.908,0,35.908,0.0,0.0,0.0,0.0,106.828,6.28,107.0124291099,35.908,0,35.908,70.92,6.28,71.1975055743,134.77
2020-03-07 13:30:00,28.473,0.0,28.473,28.473,0,28.473,0.0,0.0,0.0,0.0,102.313,6.73,102.5341058819,28.473,0,28.473,73.84,6.73,74.1460619318,134.46
2020-03-07 14:00:00,20.634,0.0,20.634,20.634,0,20.634,0.0,0.0,0.0,0.0,97.024,6.41,97.2355113937,20.634,0,20.634,76.39,6.41,76.6584646337,134.98
2020-03-07 14:30:00,20.318,0.0,20.318,20.318,0,20.318,0.0,0.0,0.0,0.0,95.248,5.77,95.4226095011,20.318,0,20.318,74.93,5.77,75.1518316477,135.09
2020-03-07 15:00:00,23.298,0.0,23.298,23.298,0,23.298,0.0,0.0,0.0,0.0,95.748,5.42,95.9012820769,23.298,0,23.298,72.45,5.42,72.6524528148,135.33
2020-03-07 15:30:00,23.233,0.0,23.233,23.233,0,23.233,0.0,0.0,0.0,0.0,95.213,4.94,95.3410665401,23.233,0,23.233,71.98,4.94,72.1493173911,135.53
2020-03-07 16:00:00,26.74,0.0,26.74,26.74,0,26.74,0.0,0.0,0.0,0.0,97.62,5.06,97.7510511452,26.74,0,26.74,70.88,5.06,71.0603827741,135.41
2020-03-07 16:30:00,29.336,0.0,29.336,29.336,0,29.336,0.0,0.0,0.0,0.0,97.906,4.94,98.0305484836,29.336,0,29.336,68.57,4.94,68.7477163257,134.97
2020-03-07 17:00:00,29.277,0.0,29.277,29.277,0,29.277,0.0,0.0,0.0,0.0,98.887,5.96,99.066444213,29.277,0,29.277,69.61,5.96,69.864681349,134.22
2020-03-07 17:30:00,20.417,0.0,20.417,20.417,0,20.417,0.0,0.0,0.0,0.0,96.407,7.19,96.6747420426,20.417,0,20.417,75.99,7.19,76.3293927658,133.76
2020-03-07 18:00:00,5.452,0.0,5.452,5.452,0,5.452,0.0,0.0,0.0,0.0,90.152,9.73,90.6755535081,5.452,0,5.452,84.7,9.73,85.2570401785,132.88
2020-03-07 18:30:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,92.93,11.69,93.6623777191,3.08,0,3.08,89.85,11.69,90.6072767497,132.41
2020-03-07 19:00:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,94.201,11.39,94.8870934374,3.001,0,3.001,91.2,11.39,91.9084985189,133.21
2020-03-07 19:30:00,3.075,0.0,3.075,3.075,0,3.075,0.0,0.0,0.0,0.0,92.835,10.23,93.3969492275,3.075,0,3.075,89.76,10.23,90.3410786962,133.21
2020-03-07 20:00:00,3.175,0.0,3.175,3.175,0,3.175,0.0,0.0,0.0,0.0,87.925,7.51,88.2451456172,3.175,0,3.175,84.75,7.51,85.0820932982,132.52
2020-03-07 20:30:00,5.47,0.0,5.47,5.47,0,5.47,0.0,0.0,0.0,0.0,87.15,5.57,87.327815729,5.47,0,5.47,81.68,5.57,81.8696970802,133.42
2020-03-07 21:00:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,82.52,3.79,82.6069882032,3.11,0,3.11,79.41,3.79,79.500391194,133.32
2020-03-07 21:30:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,79.086,2.52,79.1261385131,3.056,0,3.056,76.03,2.52,76.0717509986,133.85
2020-03-07 22:00:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,76.341,0.88,76.3460718112,3.081,0,3.081,73.26,0.88,73.2652850946,135.04
2020-03-07 22:30:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,72.012,0.0,72.012,3.122,0,3.122,68.89,0.0,68.89,135.4
2020-03-07 23:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,68.727,-1.57,68.7449302058,3.107,0,3.107,65.62,-1.57,65.6387789344,136.39
2020-03-07 23:30:00,3.115,0.0,3.115,3.115,0,3.115,0.0,0.0,0.0,0.0,66.505,-1.94,66.5332896,3.115,0,3.115,63.39,-1.94,63.4196791225,136.5
2020-03-08 00:00:00,3.115,0.0,3.115,3.115,0,3.115,0.0,0.0,0.0,0.0,65.445,-2.66,65.4990352982,3.115,0,3.115,62.33,-2.66,62.3867333654,136.5
2020-03-08 00:30:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,77.333,-0.27,77.3334713368,3.103,0,3.103,74.23,-0.27,74.2304910397,135.65
2020-03-08 01:00:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,79.434,0.84,79.4384412989,3.124,0,3.124,76.31,0.84,76.3146231072,134.52
2020-03-08 01:30:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,77.327,-0.21,77.3272851521,3.107,0,3.107,74.22,-0.21,74.2202970891,135.3
2020-03-08 02:00:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,75.182,-1.18,75.191259625,3.072,0,3.072,72.11,-1.18,72.119654048,135.95
2020-03-08 02:30:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,75.769,-1.22,75.7788213223,3.059,0,3.059,72.71,-1.22,72.7202344606,136.26
2020-03-08 03:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,74.199,-1.88,74.2228132113,3.059,0,3.059,71.14,-1.88,71.1648368227,136.8
2020-03-08 03:30:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,71.146,-2.26,71.1818861509,3.086,0,3.086,68.06,-2.26,68.0975124362,136.88
2020-03-08 04:00:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,68.139,-3.1,68.2094811665,3.049,0,3.049,65.09,-3.1,65.1637790494,137.48
2020-03-08 04:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,65.494,-3.51,65.5879877417,3.014,0,3.014,62.48,-3.51,62.5785146836,137.48
2020-03-08 05:00:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,63.822,-3.7199999999999998,63.9303221015,3.012,0,3.012,60.81,-3.7199999999999998,60.9236776631,137.56
2020-03-08 05:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,64.089,-3.98,64.2124623496,3.019,0,3.019,61.07,-3.98,61.1995531029,137.92
2020-03-08 06:00:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,64.438,-3.58,64.5373709102,2.9779999999999998,0,2.9779999999999998,61.46,-3.58,61.5641778959,137.67
2020-03-08 06:30:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,67.66,-3.11,67.7314380476,2.99,0,2.99,64.67,-3.11,64.7447372379,137.19
2020-03-08 07:00:00,3.692,0.0,3.692,3.692,0,3.692,0.0,0.0,0.0,0.0,69.402,-2.55,69.4488308325,3.692,0,3.692,65.71,-2.55,65.7594601559,137.09
2020-03-08 07:30:00,10.777,0.0,10.777,10.777,0,10.777,0.0,0.0,0.0,0.0,74.537,-2.42,74.5762748399,10.777,0,10.777,63.76,-2.42,63.8059088173,136.93
2020-03-08 08:00:00,25.741,0.0,25.741,25.741,0,25.741,0.0,0.0,0.0,0.0,85.691,-1.71,85.7080601869,25.741,0,25.741,59.95,-1.71,59.9743828647,136.93
2020-03-08 08:30:00,47.301,0.0,47.301,47.301,0,47.301,0.0,0.0,0.0,0.0,101.121,-0.52,101.1223370033,47.301,0,47.301,53.82,-0.52,53.8225120187,136.27
2020-03-08 09:00:00,59.062,0.0,59.062,59.062,0,59.062,0.0,0.0,0.0,0.0,112.542,0.55,112.5433439347,59.062,0,59.062,53.48,0.55,53.4828280853,136.27
2020-03-08 09:30:00,69.7,0.0,69.7,69.7,0,69.7,0.0,0.0,0.0,0.0,124.52,1.3,124.5267858736,69.7,0,69.7,54.82,1.3,54.835411916,136.13
2020-03-08 10:00:00,80.533,0.0,80.533,80.533,0,80.533,0.0,0.0,0.0,0.0,134.693,2.48,134.7158292444,80.533,0,80.533,54.16,2.48,54.2167501793,135.85
2020-03-08 10:30:00,71.702,0.0,71.702,71.702,0,71.702,0.0,0.0,0.0,0.0,130.262,3.86,130.319178343,71.702,0,71.702,58.56,3.86,58.687078646,135.29
2020-03-08 11:00:00,56.236,0.0,56.236,56.236,0,56.236,0.0,0.0,0.0,0.0,119.066,3.89,119.1295280608,56.236,0,56.236,62.83,3.89,62.9503057975,135.06
2020-03-08 11:30:00,52.592,0.0,52.592,52.592,0,52.592,0.0,0.0,0.0,0.0,119.032,4.67,119.123574174,52.592,0,52.592,66.44,4.67,66.6039225572,134.89
2020-03-08 12:00:00,71.961,0.0,71.961,71.961,0,71.961,0.0,0.0,0.0,0.0,131.931,4.51,132.0080636211,71.961,0,71.961,59.97,4.51,60.1393465212,135.17
2020-03-08 12:30:00,79.073,0.0,79.073,79.073,0,79.073,0.0,0.0,0.0,0.0,136.653,4.79,136.7369244535,79.073,0,79.073,57.58,4.79,57.778893205,135.17
2020-03-08 13:00:00,146.163,0.0,146.163,146.163,0,146.163,0.0,0.0,0.0,0.0,177.583,6.14,177.6891147172,146.163,0,146.163,31.42,6.14,32.0143093007,135.33
2020-03-08 13:30:00,145.329,0.0,145.329,145.329,0,145.329,0.0,0.0,0.0,0.0,175.849,5.43,175.932815873,145.329,0,145.329,30.52,5.43,30.9992790239,135.51
2020-03-08 14:00:00,114.169,0.0,114.169,114.169,0,114.169,0.0,0.0,0.0,0.0,150.269,3.59,150.3118773118,114.169,0,114.169,36.1,3.59,36.2780663763,136.11
2020-03-08 14:30:00,119.698,0.0,119.698,119.698,0,119.698,0.0,0.0,0.0,0.0,155.978,2.24,155.9940834904,119.698,0,119.698,36.28,2.24,36.3490852705,136.52
2020-03-08 15:00:00,109.476,0.0,109.476,109.476,0,109.476,0.0,0.0,0.0,0.0,149.936,2.33,149.9541029649,109.476,0,109.476,40.46,2.33,40.5270341871,136.4
2020-03-08 15:30:00,90.127,0.0,90.127,90.127,0,90.127,0.0,0.0,0.0,0.0,134.527,1.5899999999999999,134.5363959269,90.127,0,90.127,44.4,1.5899999999999999,44.428460473,136.5
2020-03-08 16:00:00,71.516,0.0,71.516,71.516,0,71.516,0.0,0.0,0.0,0.0,122.126,1.87,122.1403159321,71.516,0,71.516,50.61,1.87,50.6445357368,136.23
2020-03-08 16:30:00,46.291,0.0,46.291,46.291,0,46.291,0.0,0.0,0.0,0.0,112.581,3.3,112.6293547926,46.291,0,46.291,66.29,3.3,66.3720882601,135.23
2020-03-08 17:00:00,29.521,0.0,29.521,29.521,0,29.521,0.0,0.0,0.0,0.0,104.501,5.61,104.651474433,29.521,0,29.521,74.98,5.61,75.1895770702,134.49
2020-03-08 17:30:00,11.477,0.0,11.477,11.477,0,11.477,0.0,0.0,0.0,0.0,96.447,8.62,96.8314422541,11.477,0,11.477,84.97,8.62,85.4061198041,133.71
2020-03-08 18:00:00,10.129,0.0,10.129,10.129,0,10.129,0.0,0.0,0.0,0.0,97.759,9.69,98.238068899,10.129,0,10.129,87.63,9.69,88.1641253572,133.29
2020-03-08 18:30:00,12.935,0.0,12.935,12.935,0,12.935,0.0,0.0,0.0,0.0,101.055,10.7,101.6198948287,12.935,0,12.935,88.12,10.7,88.7672484647,132.8
2020-03-08 19:00:00,12.905,0.0,12.905,12.905,0,12.905,0.0,0.0,0.0,0.0,101.315,10.93,101.9028661275,12.905,0,12.905,88.41,10.93,89.0830679759,133.48
2020-03-08 19:30:00,12.929,0.0,12.929,12.929,0,12.929,0.0,0.0,0.0,0.0,98.379,9.19,98.8073061114,12.929,0,12.929,85.45,9.19,85.9427635115,134.3
2020-03-08 20:00:00,12.899000000000001,0.0,12.899000000000001,12.899000000000001,0,12.899000000000001,0.0,0.0,0.0,0.0,94.949,7.34,95.2322854971,12.899000000000001,0,12.899000000000001,82.05,7.34,82.3776553442,133.84
2020-03-08 20:30:00,11.374,0.0,11.374,11.374,0,11.374,0.0,0.0,0.0,0.0,92.354,6.1,92.5552338661,11.374,0,11.374,80.98,6.1,81.2094230986,133.59
2020-03-08 21:00:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,84.142,4.0,84.2370237129,3.352,0,3.352,80.79,4.0,80.8889615461,134.29
2020-03-08 21:30:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,80.381,2.56,80.4217555205,3.031,0,3.031,77.35,2.56,77.3923516893,135.38
2020-03-08 22:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,75.772,0.55,75.7739960936,3.002,0,3.002,72.77,0.55,72.7720784367,136.46
2020-03-08 22:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,71.934,-0.75,71.9379097278,3.014,0,3.014,68.92,-0.75,68.9240806975,136.56
2020-03-08 23:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,68.6,-2.58,68.6484988911,3.03,0,3.03,65.57,-2.58,65.6207383378,136.98
2020-03-08 23:30:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,66.911,-3.63,67.0093935281,3.051,0,3.051,63.86,-3.63,63.9630870112,138.11
2020-03-09 00:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,66.219,-3.91,66.3343354606,3.059,0,3.059,63.16,-3.91,63.2809110238,137.53
2020-03-09 00:30:00,3.064,0.0,3.064,3.064,0,3.064,0.0,0.0,0.0,0.0,77.734,-0.71,77.7372424003,3.064,0,3.064,74.67,-0.71,74.6733754427,136.19
2020-03-09 01:00:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,79.565,-0.11,79.5650760384,3.105,0,3.105,76.46,-0.11,76.4600791263,135.81
2020-03-09 01:30:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,77.509,-0.8300000000000001,77.5134438727,3.059,0,3.059,74.45,-0.8300000000000001,74.4546264513,136.26
2020-03-09 02:00:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,76.086,-1.72,76.1054386756,3.076,0,3.076,73.01,-1.72,73.030257428,136.86
2020-03-09 02:30:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,77.411,-1.72,77.4301060376,3.081,0,3.081,74.33,-1.72,74.3498977807,137.0
2020-03-09 03:00:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,76.459,-2.1,76.4878335489,3.089,0,3.089,73.37,-2.1,73.4000470027,137.41
2020-03-09 03:30:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,74.336,-2.47,74.3770246514,3.116,0,3.116,71.22,-2.47,71.262818496,137.7
2020-03-09 04:00:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,71.998,-3.14,72.0664388186,3.088,0,3.088,68.91,-3.14,68.9815025931,138.08
2020-03-09 04:30:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,69.81,-3.21,69.8837620624,3.05,0,3.05,66.76,-3.21,66.8371281549,137.78
2020-03-09 05:00:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,68.696,-3.06,68.7641186666,3.046,0,3.046,65.65,-3.06,65.7212758549,137.56
2020-03-09 05:30:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,69.396,-2.69,69.4481167203,2.996,0,2.996,66.4,-2.69,66.4544663661,137.25
2020-03-09 06:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,73.021,-1.54,73.0372373588,2.931,0,2.931,70.09,-1.54,70.1069162066,136.68
2020-03-09 06:30:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,79.751,1.75,79.7701980755,2.941,0,2.941,76.81,1.75,76.8299329689,135.36
2020-03-09 07:00:00,3.608,0.0,3.608,3.608,0,3.608,0.0,0.0,0.0,0.0,86.148,5.06,86.2964744587,3.608,0,3.608,82.54,5.06,82.6949526876,135.09
2020-03-09 07:30:00,10.712,0.0,10.712,10.712,0,10.712,0.0,0.0,0.0,0.0,93.822,7.25,94.1017012811,10.712,0,10.712,83.11,7.25,83.4256231622,135.23
2020-03-09 08:00:00,31.348,0.0,31.348,31.348,0,31.348,0.0,0.0,0.0,0.0,108.028,8.31,108.3471498656,31.348,0,31.348,76.68,8.31,77.1289731554,135.23
2020-03-09 08:30:00,51.513,0.0,51.513,51.513,0,51.513,0.0,0.0,0.0,0.0,124.113,9.1,124.4461601216,51.513,0,51.513,72.6,9.1,73.1680941395,135.11
2020-03-09 09:00:00,75.404,0.0,75.404,75.404,0,75.404,0.0,0.0,0.0,0.0,139.944,8.98,140.231820697,75.404,0,75.404,64.54,8.98,65.161737239,135.45
2020-03-09 09:30:00,79.714,0.0,79.714,79.714,0,79.714,0.0,0.0,0.0,0.0,144.454,9.97,144.7976485168,79.714,0,79.714,64.74,9.97,65.5031945786,135.12
2020-03-09 10:00:00,90.787,0.0,90.787,90.787,0,90.787,0.0,0.0,0.0,0.0,149.007,9.64,149.3185040409,90.787,0,90.787,58.22,9.64,59.0126935498,135.3
2020-03-09 10:30:00,70.458,0.0,70.458,70.458,0,70.458,0.0,0.0,0.0,0.0,135.488,8.77,135.7715398896,70.458,0,70.458,65.03,8.77,65.6187000786,135.61
2020-03-09 11:00:00,54.803,0.0,54.803,54.803,0,54.803,0.0,0.0,0.0,0.0,125.703,9.28,126.0450816534,54.803,0,54.803,70.9,9.28,71.5047438986,135.16
2020-03-09 11:30:00,61.063,0.0,61.063,61.063,0,61.063,0.0,0.0,0.0,0.0,128.853,8.85,129.156564328,61.063,0,61.063,67.79,8.85,68.3652440938,135.37
2020-03-09 12:00:00,76.138,0.0,76.138,76.138,0,76.138,0.0,0.0,0.0,0.0,133.818,8.2,134.0690013538,76.138,0,76.138,57.68,8.2,58.2599553725,135.37
2020-03-09 12:30:00,67.711,0.0,67.711,67.711,0,67.711,0.0,0.0,0.0,0.0,130.291,8.21,130.5494112626,67.711,0,67.711,62.58,8.21,63.1162459277,134.98
2020-03-09 13:00:00,45.017,0.0,45.017,45.017,0,45.017,0.0,0.0,0.0,0.0,120.337,9.45,120.7074814127,45.017,0,45.017,75.32,9.45,75.9105058605,134.55
2020-03-09 13:30:00,34.247,0.0,34.247,34.247,0,34.247,0.0,0.0,0.0,0.0,113.437,8.83,113.7801470776,34.247,0,34.247,79.19,8.83,79.6807693236,134.45
2020-03-09 14:00:00,29.99,0.0,29.99,29.99,0,29.99,0.0,0.0,0.0,0.0,109.95,9.36,110.3476873342,29.99,0,29.99,79.96,9.36,80.505969965,134.23
2020-03-09 14:30:00,30.292,0.0,30.292,30.292,0,30.292,0.0,0.0,0.0,0.0,107.642,9.27,108.0404232868,30.292,0,30.292,77.35,9.27,77.9035005632,134.08
2020-03-09 15:00:00,27.927,0.0,27.927,27.927,0,27.927,0.0,0.0,0.0,0.0,105.087,9.31,105.4985955783,27.927,0,27.927,77.16,9.31,77.7196352282,133.99
2020-03-09 15:30:00,23.042,0.0,23.042,23.042,0,23.042,0.0,0.0,0.0,0.0,103.402,9.14,103.8051694474,23.042,0,23.042,80.36,9.14,80.8781132322,134.47
2020-03-09 16:00:00,16.516,0.0,16.516,16.516,0,16.516,0.0,0.0,0.0,0.0,102.426,10.55,102.9678977934,16.516,0,16.516,85.91,10.55,86.5553614746,133.7
2020-03-09 16:30:00,13.562,0.0,13.562,13.562,0,13.562,0.0,0.0,0.0,0.0,104.302,12.62,105.0627032015,13.562,0,13.562,90.74,12.62,91.6133833018,133.44
2020-03-09 17:00:00,8.268,0.0,8.268,8.268,0,8.268,0.0,0.0,0.0,0.0,105.398,13.91,106.3119302054,8.268,0,8.268,97.13,13.91,98.1209712549,133.2
2020-03-09 17:30:00,9.071,0.0,9.071,9.071,0,9.071,0.0,0.0,0.0,0.0,107.671,15.49,108.7795216987,9.071,0,9.071,98.6,15.49,99.8093187032,132.71
2020-03-09 18:00:00,14.538,0.0,14.538,14.538,0,14.538,0.0,0.0,0.0,0.0,112.348,15.67,113.4355411853,14.538,0,14.538,97.81,15.67,99.0572814083,132.71
2020-03-09 18:30:00,14.254,0.0,14.254,14.254,0,14.254,0.0,0.0,0.0,0.0,113.764,15.85,114.8628320912,14.254,0,14.254,99.51,15.85,100.764391528,133.01
2020-03-09 19:00:00,14.257,0.0,14.257,14.257,0,14.257,0.0,0.0,0.0,0.0,112.147,14.86,113.1272257637,14.257,0,14.257,97.89,14.86,99.0114725676,133.4
2020-03-09 19:30:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,101.699,12.91,102.5151437642,3.799,0,3.799,97.9,12.91,98.7475473113,132.99
2020-03-09 20:00:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,96.811,10.45,97.3733650492,2.951,0,2.951,93.86,10.45,94.4399391148,133.15
2020-03-09 20:30:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,92.218,8.2,92.5818531031,2.948,0,2.948,89.27,8.2,89.6458191998,134.11
2020-03-09 21:00:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,87.346,6.5600000000000005,87.5919934469,2.956,0,2.956,84.39,6.5600000000000005,84.6445845876,134.65
2020-03-09 21:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,83.485,4.71,83.6177572349,2.965,0,2.965,80.52,4.71,80.6576375801,134.22
2020-03-09 22:00:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,79.003,2.44,79.0406706006,2.973,0,2.973,76.03,2.44,76.0691428899,135.06
2020-03-09 22:30:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,73.118,0.07,73.1180335075,3.028,0,3.028,70.09,0.07,70.090034955,135.48
2020-03-09 23:00:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,68.504,-1.65,68.5238682212,3.054,0,3.054,65.45,-1.65,65.4707950158,136.48
2020-03-09 23:30:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,65.434,-2.6,65.4856347301,3.024,0,3.024,62.41,-2.6,62.4641345093,137.17
2020-03-10 00:00:00,3.025,0.0,3.025,3.025,0,3.025,0.0,0.0,0.0,0.0,64.495,-2.73,64.5527530397,3.025,0,3.025,61.47,-2.73,61.5305923911,136.76
2020-03-10 00:30:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,75.598,-0.13,75.5981117754,2.9779999999999998,0,2.9779999999999998,72.62,-0.13,72.620116359,135.65
2020-03-10 01:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,73.565,0.42,73.5661989299,2.995,0,2.995,70.57,0.42,70.5712498118,134.99
2020-03-10 01:30:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,71.127,-0.49,71.128687806,2.977,0,2.977,68.15,-0.49,68.1517615326,135.58
2020-03-10 02:00:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,69.163,-0.9400000000000001,69.1693875136,2.993,0,2.993,66.17,-0.9400000000000001,66.1766764049,136.05
2020-03-10 02:30:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,69.555,-1.21,69.5655239684,2.995,0,2.995,66.56,-1.21,66.5709974388,136.38
2020-03-10 03:00:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,68.265,-1.6099999999999999,68.2839829316,2.935,0,2.935,65.33,-1.6099999999999999,65.3498355009,136.54
2020-03-10 03:30:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,66.1,-1.8399999999999999,66.1256047231,2.95,0,2.95,63.15,-1.8399999999999999,63.1768003305,136.76
2020-03-10 04:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,63.749,-2.31,63.7908386918,2.999,0,2.999,60.75,-2.31,60.7939026548,137.0
2020-03-10 04:30:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,61.783,-2.54,61.8351897304,2.943,0,2.943,58.84,-2.54,58.8947977329,137.0
2020-03-10 05:00:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,61.452,-3.18,61.5342238433,2.932,0,2.932,58.52,-3.18,58.6063375413,137.39
2020-03-10 05:30:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,62.214,-2.74,62.2743076718,2.884,0,2.884,59.33,-2.74,59.3932361469,137.15
2020-03-10 06:00:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,63.319,-0.92,63.3256832652,2.8689999999999998,0,2.8689999999999998,60.45,-0.92,60.4570004218,136.2
2020-03-10 06:30:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,70.464,1.37,70.4773168899,2.854,0,2.854,67.61,1.37,67.6238789186,135.53
2020-03-10 07:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,76.586,4.86,76.7400481887,2.916,0,2.916,73.67,4.86,73.8301327373,134.96
2020-03-10 07:30:00,4.471,0.0,4.471,4.471,0,4.471,0.0,0.0,0.0,0.0,81.861,6.33,82.1053726683,4.471,0,4.471,77.39,6.33,77.6484449297,134.61
2020-03-10 08:00:00,8.593,0.0,8.593,8.593,0,8.593,0.0,0.0,0.0,0.0,86.373,7.43,86.691983649,8.593,0,8.593,77.78,7.43,78.1340725932,134.61
2020-03-10 08:30:00,11.938,0.0,11.938,11.938,0,11.938,0.0,0.0,0.0,0.0,89.428,9.03,89.8827463087,11.938,0,11.938,77.49,9.03,78.014364062,133.92
2020-03-10 09:00:00,19.799,0.0,19.799,19.799,0,19.799,0.0,0.0,0.0,0.0,94.259,8.87,94.6754243772,19.799,0,19.799,74.46,8.87,74.9864554436,134.35
2020-03-10 09:30:00,25.695,0.0,25.695,25.695,0,25.695,0.0,0.0,0.0,0.0,99.265,9.42,99.7109654201,25.695,0,25.695,73.57,9.42,74.1706228907,133.8
2020-03-10 10:00:00,33.146,0.0,33.146,33.146,0,33.146,0.0,0.0,0.0,0.0,103.076,9.25,103.490213431,33.146,0,33.146,69.93,9.25,70.5391196429,133.98
2020-03-10 10:30:00,37.696,0.0,37.696,37.696,0,37.696,0.0,0.0,0.0,0.0,105.716,8.77,106.0791476022,37.696,0,37.696,68.02,8.77,68.5830394485,134.61
2020-03-10 11:00:00,39.296,0.0,39.296,39.296,0,39.296,0.0,0.0,0.0,0.0,107.016,8.78,107.3755682453,39.296,0,39.296,67.72,8.78,68.2867981384,134.93
2020-03-10 11:30:00,44.23,0.0,44.23,44.23,0,44.23,0.0,0.0,0.0,0.0,110.7,8.47,111.0235601123,44.23,0,44.23,66.47,8.47,67.0074757023,135.51
2020-03-10 12:00:00,47.449,0.0,47.449,47.449,0,47.449,0.0,0.0,0.0,0.0,113.659,8.61,113.9846497604,47.449,0,47.449,66.21,8.61,66.7674786105,135.44
2020-03-10 12:30:00,61.714,0.0,61.714,61.714,0,61.714,0.0,0.0,0.0,0.0,123.644,8.74,123.9525164569,61.714,0,61.714,61.93,8.74,62.5436847332,135.44
2020-03-10 13:00:00,69.211,0.0,69.211,69.211,0,69.211,0.0,0.0,0.0,0.0,126.941,8.24,127.2081565034,69.211,0,69.211,57.73,8.24,58.3150966732,135.81
2020-03-10 13:30:00,65.374,0.0,65.374,65.374,0,65.374,0.0,0.0,0.0,0.0,125.524,8.61,125.8189440267,65.374,0,65.374,60.15,8.61,60.7631022908,135.54
2020-03-10 14:00:00,59.338,0.0,59.338,59.338,0,59.338,0.0,0.0,0.0,0.0,122.428,8.89,122.7503453519,59.338,0,59.338,63.09,8.89,63.7132654947,135.92
2020-03-10 14:30:00,40.356,0.0,40.356,40.356,0,40.356,0.0,0.0,0.0,0.0,109.246,8.09,109.5451350631,40.356,0,40.356,68.89,8.09,69.3633923623,136.11
2020-03-10 15:00:00,34.754,0.0,34.754,34.754,0,34.754,0.0,0.0,0.0,0.0,105.914,7.92,106.2097066939,34.754,0,34.754,71.16,7.92,71.5993854722,135.59
2020-03-10 15:30:00,34.835,0.0,34.835,34.835,0,34.835,0.0,0.0,0.0,0.0,105.305,8.09,105.6152977793,34.835,0,34.835,70.47,8.09,70.9328485259,134.74
2020-03-10 16:00:00,22.348,0.0,22.348,22.348,0,22.348,0.0,0.0,0.0,0.0,100.948,9.22,101.3681759923,22.348,0,22.348,78.6,9.22,79.1389183651,134.4
2020-03-10 16:30:00,14.724,0.0,14.724,14.724,0,14.724,0.0,0.0,0.0,0.0,99.804,10.5,100.35481262,14.724,0,14.724,85.08,10.5,85.7254711273,134.11
2020-03-10 17:00:00,10.903,0.0,10.903,10.903,0,10.903,0.0,0.0,0.0,0.0,101.273,12.23,102.0087909398,10.903,0,10.903,90.37,12.23,91.1938035176,133.43
2020-03-10 17:30:00,10.655,0.0,10.655,10.655,0,10.655,0.0,0.0,0.0,0.0,103.525,12.54,104.2817204739,10.655,0,10.655,92.87,12.54,93.712797952,132.94
2020-03-10 18:00:00,7.23,0.0,7.23,7.23,0,7.23,0.0,0.0,0.0,0.0,103.31,13.17,104.1460752981,7.23,0,7.23,96.08,13.17,96.9784269825,132.62
2020-03-10 18:30:00,6.566,0.0,6.566,6.566,0,6.566,0.0,0.0,0.0,0.0,105.056,14.03,105.9886976805,6.566,0,6.566,98.49,14.03,99.4842751393,132.62
2020-03-10 19:00:00,14.583,0.0,14.583,14.583,0,14.583,0.0,0.0,0.0,0.0,111.273,14.05,112.156511309,14.583,0,14.583,96.69,14.05,97.7054686289,132.8
2020-03-10 19:30:00,11.754,0.0,11.754,11.754,0,11.754,0.0,0.0,0.0,0.0,106.414,13.24,107.2344953641,11.754,0,11.754,94.66,13.24,95.5814479907,133.21
2020-03-10 20:00:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,96.843,11.11,97.4781962749,3.6630000000000003,0,3.6630000000000003,93.18,11.11,93.839994139,133.45
2020-03-10 20:30:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,92.415,8.83,92.8358827448,2.925,0,2.925,89.49,8.83,89.9245739495,134.1
2020-03-10 21:00:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,87.046,6.86,87.3158961244,2.936,0,2.936,84.11,6.86,84.3892866423,133.88
2020-03-10 21:30:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,82.551,5.44,82.7300501692,2.931,0,2.931,79.62,5.44,79.8056263681,134.3
2020-03-10 22:00:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,78.209,2.9699999999999998,78.2653728094,2.949,0,2.949,75.26,2.9699999999999998,75.318580045,135.47
2020-03-10 22:30:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,73.058,0.8200000000000001,73.0626016783,2.9779999999999998,0,2.9779999999999998,70.08,0.8200000000000001,70.0847972102,136.36
2020-03-10 23:00:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,68.244,-1.25,68.2554469328,3.004,0,3.004,65.24,-1.25,65.2519739165,136.22
2020-03-10 23:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,65.778,-2.43,65.8228697642,3.008,0,3.008,62.77,-2.43,62.8170183947,136.85
2020-03-11 00:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,64.93,-2.85,64.9925180309,3.0,0,3.0,61.93,-2.85,61.9955433882,136.85
2020-03-11 00:30:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,76.013,0.07,76.0130322313,3.013,0,3.013,73.0,0.07,73.0000335616,135.98
2020-03-11 01:00:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,78.141,0.68,78.143958698,3.041,0,3.041,75.1,0.68,75.1030784988,135.57
2020-03-11 01:30:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,75.655,-0.13,75.6551116911,2.995,0,2.995,72.66,-0.13,72.660116295,136.0
2020-03-11 02:00:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,72.742,-0.62,72.744642167,2.982,0,2.982,69.76,-0.62,69.7627551061,136.1
2020-03-11 02:30:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,73.496,-0.93,73.5018837582,2.9859999999999998,0,2.9859999999999998,70.51,-0.93,70.5161329059,136.41
2020-03-11 03:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,71.959,-1.65,71.9779145363,2.999,0,2.999,68.96,-1.65,68.9797368798,136.68
2020-03-11 03:30:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,69.293,-2.3,69.331160736,3.013,0,3.013,66.28,-2.3,66.3198944511,136.9
2020-03-11 04:00:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,66.839,-3.06,66.9090092663,2.969,0,2.969,63.87,-3.06,63.9432600045,137.2
2020-03-11 04:30:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,65.414,-2.66,65.4680608847,2.984,0,2.984,62.43,-2.66,62.4866425726,137.02
2020-03-11 05:00:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,64.606,-2.83,64.6679529288,2.966,0,2.966,61.64,-2.83,61.7049309213,136.69
2020-03-11 05:30:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,66.564,-2.26,66.6023550334,2.884,0,2.884,63.68,-2.26,63.7200910232,136.35
2020-03-11 06:00:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,69.624,-0.93,69.6302109432,2.864,0,2.864,66.76,-0.93,66.766477367,136.03
2020-03-11 06:30:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,76.53,2.42,76.5682525594,2.85,0,2.85,73.68,2.42,73.7197314157,135.4
2020-03-11 07:00:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,82.207,4.73,82.3429641742,3.497,0,3.497,78.71,4.73,78.8519942677,134.87
2020-03-11 07:30:00,8.025,0.0,8.025,8.025,0,8.025,0.0,0.0,0.0,0.0,88.785,7.11,89.0692333244,8.025,0,8.025,80.76,7.11,81.0723732229,133.98
2020-03-11 08:00:00,17.272,0.0,17.272,17.272,0,17.272,0.0,0.0,0.0,0.0,96.812,8.51,97.185304671,17.272,0,17.272,79.54,8.51,79.9939478961,133.51
2020-03-11 08:30:00,25.996,0.0,25.996,25.996,0,25.996,0.0,0.0,0.0,0.0,102.646,9.41,103.0764251223,25.996,0,25.996,76.65,9.41,77.2254530579,133.38
2020-03-11 09:00:00,38.79,0.0,38.79,38.79,0,38.79,0.0,0.0,0.0,0.0,111.58,9.58,111.9905031688,38.79,0,38.79,72.79,9.58,73.4177124405,133.72
2020-03-11 09:30:00,58.607,0.0,58.607,58.607,0,58.607,0.0,0.0,0.0,0.0,125.247,9.66,125.6189739211,58.607,0,58.607,66.64,9.66,67.3365071859,133.72
2020-03-11 10:00:00,81.868,0.0,81.868,81.868,0,81.868,0.0,0.0,0.0,0.0,139.838,9.83,140.1830772383,81.868,0,81.868,57.97,9.83,58.7975322611,134.28
2020-03-11 10:30:00,97.008,0.0,97.008,97.008,0,97.008,0.0,0.0,0.0,0.0,146.188,9.22,146.4784617068,97.008,0,97.008,49.18,9.22,50.0367944617,134.99
2020-03-11 11:00:00,122.888,0.0,122.888,122.888,0,122.888,0.0,0.0,0.0,0.0,162.628,9.27,162.8919865555,122.888,0,122.888,39.74,9.27,40.8068682944,135.07
2020-03-11 11:30:00,137.847,0.0,137.847,137.847,0,137.847,0.0,0.0,0.0,0.0,171.307,9.87,171.5910986881,137.847,0,137.847,33.46,9.87,34.8853622598,134.87
2020-03-11 12:00:00,131.727,0.0,131.727,131.727,0,131.727,0.0,0.0,0.0,0.0,166.187,9.22,166.4425647754,131.727,0,131.727,34.46,9.22,35.6721179635,135.17
2020-03-11 12:30:00,121.87,0.0,121.87,121.87,0,121.87,0.0,0.0,0.0,0.0,159.46,8.99,159.7132170486,121.87,0,121.87,37.59,8.99,38.6500737386,135.01
2020-03-11 13:00:00,129.566,0.0,129.566,129.566,0,129.566,0.0,0.0,0.0,0.0,165.126,8.15,165.3270043762,129.566,0,129.566,35.56,8.15,36.48199693,135.45
2020-03-11 13:30:00,115.851,0.0,115.851,115.851,0,115.851,0.0,0.0,0.0,0.0,154.811,6.71,154.9563481146,115.851,0,115.851,38.96,6.71,39.5336021632,135.59
2020-03-11 14:00:00,94.048,0.0,94.048,94.048,0,94.048,0.0,0.0,0.0,0.0,143.288,5.78,143.4045304166,94.048,0,94.048,49.24,5.78,49.5780798337,135.45
2020-03-11 14:30:00,70.887,0.0,70.887,70.887,0,70.887,0.0,0.0,0.0,0.0,129.347,5.15,129.4494840044,70.887,0,70.887,58.46,5.15,58.6864047289,135.45
2020-03-11 15:00:00,80.394,0.0,80.394,80.394,0,80.394,0.0,0.0,0.0,0.0,134.014,5.07,134.1098694951,80.394,0,80.394,53.62,5.07,53.859161709,135.38
2020-03-11 15:30:00,67.964,0.0,67.964,67.964,0,67.964,0.0,0.0,0.0,0.0,123.934,4.73,124.024228504,67.964,0,67.964,55.97,4.73,56.1695095225,135.38
2020-03-11 16:00:00,41.024,0.0,41.024,41.024,0,41.024,0.0,0.0,0.0,0.0,111.374,5.79,111.5244008099,41.024,0,41.024,70.35,5.79,70.5878643961,135.06
2020-03-11 16:30:00,37.928,0.0,37.928,37.928,0,37.928,0.0,0.0,0.0,0.0,111.918,7.0,112.1366965984,37.928,0,37.928,73.99,7.0,74.3203881852,135.42
2020-03-11 17:00:00,19.881,0.0,19.881,19.881,0,19.881,0.0,0.0,0.0,0.0,103.501,8.3,103.8332653874,19.881,0,19.881,83.62,8.3,84.0309133593,135.07
2020-03-11 17:30:00,15.743,0.0,15.743,15.743,0,15.743,0.0,0.0,0.0,0.0,104.683,9.12,105.0795169812,15.743,0,15.743,88.94,9.12,89.4063644267,134.66
2020-03-11 18:00:00,13.559,0.0,13.559,13.559,0,13.559,0.0,0.0,0.0,0.0,106.179,9.93,106.6423224663,13.559,0,13.559,92.62,9.93,93.150787973,134.03
2020-03-11 18:30:00,14.716,0.0,14.716,14.716,0,14.716,0.0,0.0,0.0,0.0,110.056,11.56,110.6614509936,14.716,0,14.716,95.34,11.56,96.0382694555,133.35
2020-03-11 19:00:00,14.594,0.0,14.594,14.594,0,14.594,0.0,0.0,0.0,0.0,112.544,12.76,113.2650411027,14.594,0,14.594,97.95,12.76,98.7776295524,133.11
2020-03-11 19:30:00,13.369,0.0,13.369,13.369,0,13.369,0.0,0.0,0.0,0.0,109.769,11.74,110.3950223561,13.369,0,13.369,96.4,11.74,97.1122422767,133.38
2020-03-11 20:00:00,12.713,0.0,12.713,12.713,0,12.713,0.0,0.0,0.0,0.0,106.043,9.98,106.5115873931,12.713,0,12.713,93.33,9.98,93.8620759412,133.8
2020-03-11 20:30:00,11.608,0.0,11.608,11.608,0,11.608,0.0,0.0,0.0,0.0,101.588,8.09,101.9096160527,11.608,0,11.608,89.98,8.09,90.3429493652,134.15
2020-03-11 21:00:00,11.657,0.0,11.657,11.657,0,11.657,0.0,0.0,0.0,0.0,95.127,6.17,95.3268851322,11.657,0,11.657,83.47,6.17,83.6977287625,134.61
2020-03-11 21:30:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,84.845,4.24,84.9508777177,3.385,0,3.385,81.46,4.24,81.5702715455,134.39
2020-03-11 22:00:00,3.084,0.0,3.084,3.084,0,3.084,0.0,0.0,0.0,0.0,80.884,2.68,80.9283872075,3.084,0,3.084,77.8,2.68,77.8461456978,134.3
2020-03-11 22:30:00,3.115,0.0,3.115,3.115,0,3.115,0.0,0.0,0.0,0.0,76.265,0.2,76.265262243,3.115,0,3.115,73.15,0.2,73.1502734103,135.06
2020-03-11 23:00:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,72.329,-1.53,72.345180496,3.169,0,3.169,69.16,-1.53,69.1769217297,135.72
2020-03-11 23:30:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,69.666,-2.15,69.699168259,3.216,0,3.216,66.45,-2.15,66.4847726927,135.64
2020-03-12 00:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,69.133,-2.5700000000000003,69.1807530242,3.253,0,3.253,65.88,-2.5700000000000003,65.9301092066,136.03
2020-03-12 00:30:00,3.418,0.0,3.418,3.418,0,3.418,0.0,0.0,0.0,0.0,80.248,-0.03,80.2480056076,3.418,0,3.418,76.83,-0.03,76.8300058571,135.31
2020-03-12 01:00:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,82.2,0.8300000000000001,82.2041902825,3.48,0,3.48,78.72,0.8300000000000001,78.7243755136,134.79
2020-03-12 01:30:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,79.179,-0.19,79.1792279642,3.309,0,3.309,75.87,-0.19,75.8702379066,135.3
2020-03-12 02:00:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,77.516,-1.21,77.5254432815,3.376,0,3.376,74.14,-1.21,74.1498732298,135.85
2020-03-12 02:30:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,77.833,-1.3,77.8438558205,3.343,0,3.343,74.49,-1.3,74.5013429409,135.98
2020-03-12 03:00:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,76.636,-1.63,76.6533325825,3.426,0,3.426,73.21,-1.63,73.2281434969,136.33
2020-03-12 03:30:00,3.416,0.0,3.416,3.416,0,3.416,0.0,0.0,0.0,0.0,73.866,-2.33,73.9027391644,3.416,0,3.416,70.45,-2.33,70.4885196326,136.61
2020-03-12 04:00:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,71.562,-3.16,71.6317348945,3.402,0,3.402,68.16,-3.16,68.2332118546,136.85
2020-03-12 04:30:00,3.342,0.0,3.342,3.342,0,3.342,0.0,0.0,0.0,0.0,69.762,-3.59,69.8543108476,3.342,0,3.342,66.42,-3.59,66.5169489679,137.03
2020-03-12 05:00:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,69.196,-3.12,69.2663036115,3.316,0,3.316,65.88,-3.12,65.9538384023,136.55
2020-03-12 05:30:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,70.66,-2.29,70.6970982431,3.23,0,3.23,67.43,-2.29,67.4688743051,136.55
2020-03-12 06:00:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,73.287,-0.58,73.2892950505,3.277,0,3.277,70.01,-0.58,70.0124024727,136.26
2020-03-12 06:30:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,81.029,2.44,81.06572914,3.219,0,3.219,77.81,2.44,77.8482478929,135.31
2020-03-12 07:00:00,5.035,0.0,5.035,5.035,0,5.035,0.0,0.0,0.0,0.0,87.345,4.61,87.4665714716,5.035,0,5.035,82.31,4.61,82.4389968401,135.21
2020-03-12 07:30:00,18.977,0.0,18.977,18.977,0,18.977,0.0,0.0,0.0,0.0,98.677,7.5600000000000005,98.9661756814,18.977,0,18.977,79.7,7.5600000000000005,80.0577516547,134.27
2020-03-12 08:00:00,20.005,0.0,20.005,20.005,0,20.005,0.0,0.0,0.0,0.0,102.245,9.11,102.6500468826,20.005,0,20.005,82.24,9.11,82.7430341479,134.27
2020-03-12 08:30:00,39.088,0.0,39.088,39.088,0,39.088,0.0,0.0,0.0,0.0,115.398,9.77,115.8108427739,39.088,0,39.088,76.31,9.77,76.9328863361,134.0
2020-03-12 09:00:00,83.337,0.0,83.337,83.337,0,83.337,0.0,0.0,0.0,0.0,138.627,9.33,138.9406133173,83.337,0,83.337,55.29,9.33,56.0716773425,134.47
2020-03-12 09:30:00,103.074,0.0,103.074,103.074,0,103.074,0.0,0.0,0.0,0.0,150.054,10.05,150.390177259,103.074,0,103.074,46.98,10.05,48.0429276793,134.33
2020-03-12 10:00:00,117.352,0.0,117.352,117.352,0,117.352,0.0,0.0,0.0,0.0,159.362,9.35,159.6360533965,117.352,0,117.352,42.01,9.35,43.0379204888,134.88
2020-03-12 10:30:00,117.752,0.0,117.752,117.752,0,117.752,0.0,0.0,0.0,0.0,162.072,9.07,162.3255928189,117.752,0,117.752,44.32,9.07,45.2385598798,135.23
2020-03-12 11:00:00,100.035,0.0,100.035,100.035,0,100.035,0.0,0.0,0.0,0.0,154.435,9.45,154.7238563538,100.035,0,100.035,54.4,9.45,55.2146946021,135.23
2020-03-12 11:30:00,91.915,0.0,91.915,91.915,0,91.915,0.0,0.0,0.0,0.0,154.915,10.42,155.265043152,91.915,0,91.915,63.0,10.42,63.8559034076,134.79
2020-03-12 12:00:00,91.369,0.0,91.369,91.369,0,91.369,0.0,0.0,0.0,0.0,152.389,10.53,152.7523755004,91.369,0,91.369,61.02,10.53,61.9218967733,134.79
2020-03-12 12:30:00,123.417,0.0,123.417,123.417,0,123.417,0.0,0.0,0.0,0.0,166.197,10.03,166.4993805064,123.417,0,123.417,42.78,10.03,43.9400648611,134.95
2020-03-12 13:00:00,138.155,0.0,138.155,138.155,0,138.155,0.0,0.0,0.0,0.0,180.175,9.96,180.4500823635,138.155,0,138.155,42.02,9.96,43.1842795471,134.44
2020-03-12 13:30:00,144.534,0.0,144.534,144.534,0,144.534,0.0,0.0,0.0,0.0,185.154,9.77,185.4115870597,144.534,0,144.534,40.62,9.77,41.778431038,134.44
2020-03-12 14:00:00,107.486,0.0,107.486,107.486,0,107.486,0.0,0.0,0.0,0.0,155.016,8.0,155.2222930381,107.486,0,107.486,47.53,8.0,48.1985570323,134.6
2020-03-12 14:30:00,117.164,0.0,117.164,117.164,0,117.164,0.0,0.0,0.0,0.0,165.444,7.76,165.6258878799,117.164,0,117.164,48.28,7.76,48.8996523505,134.77
2020-03-12 15:00:00,111.881,0.0,111.881,111.881,0,111.881,0.0,0.0,0.0,0.0,161.801,7.42,161.9710467985,111.881,0,111.881,49.92,7.42,50.4684336987,135.15
2020-03-12 15:30:00,91.091,0.0,91.091,91.091,0,91.091,0.0,0.0,0.0,0.0,147.161,7.09,147.3316938781,91.091,0,91.091,56.07,7.09,56.5164843209,135.15
2020-03-12 16:00:00,78.845,0.0,78.845,78.845,0,78.845,0.0,0.0,0.0,0.0,142.355,7.48,142.5513817015,78.845,0,78.845,63.51,7.48,63.9489679354,134.84
2020-03-12 16:30:00,64.909,0.0,64.909,64.909,0,64.909,0.0,0.0,0.0,0.0,132.569,8.12,132.8174467493,64.909,0,64.909,67.66,8.12,68.1455060881,134.41
2020-03-12 17:00:00,39.164,0.0,39.164,39.164,0,39.164,0.0,0.0,0.0,0.0,120.634,10.0,121.0477672491,39.164,0,39.164,81.47,10.0,82.081428472,134.0
2020-03-12 17:30:00,23.386,0.0,23.386,23.386,0,23.386,0.0,0.0,0.0,0.0,111.236,10.58,111.7380154468,23.386,0,23.386,87.85,10.58,88.484794739,133.67
2020-03-12 18:00:00,11.316,0.0,11.316,11.316,0,11.316,0.0,0.0,0.0,0.0,107.206,12.35,107.9150079275,11.316,0,11.316,95.89,12.35,96.6820283196,133.12
2020-03-12 18:30:00,15.151,0.0,15.151,15.151,0,15.151,0.0,0.0,0.0,0.0,112.551,13.92,113.4085270207,15.151,0,15.151,97.4,13.92,98.389666124,132.36
2020-03-12 19:00:00,15.14,0.0,15.14,15.14,0,15.14,0.0,0.0,0.0,0.0,114.57,14.8,115.5219671751,15.14,0,15.14,99.43,14.8,100.5254440428,132.22
2020-03-12 19:30:00,12.286,0.0,12.286,12.286,0,12.286,0.0,0.0,0.0,0.0,110.906,13.86,111.7686916627,12.286,0,12.286,98.62,13.86,99.5891761187,132.44
2020-03-12 20:00:00,3.753,0.0,3.753,3.753,0,3.753,0.0,0.0,0.0,0.0,102.693,12.57,103.4594468814,3.753,0,3.753,98.94,12.57,99.7352921488,132.79
2020-03-12 20:30:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,97.816,10.35,98.3620473353,3.586,0,3.586,94.23,10.35,94.796705639,133.38
2020-03-12 21:00:00,3.607,0.0,3.607,3.607,0,3.607,0.0,0.0,0.0,0.0,93.847,8.38,94.2204001743,3.607,0,3.607,90.24,8.38,90.6282626999,134.23
2020-03-12 21:30:00,3.665,0.0,3.665,3.665,0,3.665,0.0,0.0,0.0,0.0,89.155,5.54,89.3269591165,3.665,0,3.665,85.49,5.54,85.6693159772,134.38
2020-03-12 22:00:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,84.657,3.61,84.7339350497,3.717,0,3.717,80.94,3.61,81.0204646987,134.2
2020-03-12 22:30:00,3.716,0.0,3.716,3.716,0,3.716,0.0,0.0,0.0,0.0,78.276,1.6099999999999999,78.292555687,3.716,0,3.716,74.56,1.6099999999999999,74.5773806191,134.79
2020-03-12 23:00:00,3.726,0.0,3.726,3.726,0,3.726,0.0,0.0,0.0,0.0,71.286,-0.24,71.2864040053,3.726,0,3.726,67.56,-0.24,67.5604262864,135.21
2020-03-12 23:30:00,3.8120000000000003,0.0,3.8120000000000003,3.8120000000000003,0,3.8120000000000003,0.0,0.0,0.0,0.0,69.262,-1.38,69.2757464341,3.8120000000000003,0,3.8120000000000003,65.45,-1.38,65.4645468937,136.03
2020-03-13 00:00:00,3.763,0.0,3.763,3.763,0,3.763,0.0,0.0,0.0,0.0,67.613,-2.5,67.659203136,3.763,0,3.763,63.85,-2.5,63.8989240911,136.4
2020-03-13 00:30:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,78.389,0.62,78.3914518363,3.449,0,3.449,74.94,0.62,74.9425646746,134.85
2020-03-13 01:00:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,80.403,1.4100000000000001,80.4153623943,3.453,0,3.453,76.95,1.4100000000000001,76.9629170445,134.11
2020-03-13 01:30:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,78.361,0.52,78.3627253291,3.411,0,3.411,74.95,0.52,74.9518038475,134.74
2020-03-13 02:00:00,3.366,0.0,3.366,3.366,0,3.366,0.0,0.0,0.0,0.0,76.456,-0.25,76.4564087307,3.366,0,3.366,73.09,-0.25,73.0904275538,135.16
2020-03-13 02:30:00,3.241,0.0,3.241,3.241,0,3.241,0.0,0.0,0.0,0.0,77.211,-0.23,77.211342567,3.241,0,3.241,73.97,-0.23,73.9703575765,135.53
2020-03-13 03:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,75.737,-0.91,75.7424667475,3.347,0,3.347,72.39,-0.91,72.3957194867,135.95
2020-03-13 03:30:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,73.778,-1.3,73.7894523899,3.258,0,3.258,70.52,-1.3,70.5319813985,136.1
2020-03-13 04:00:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,71.157,-2.08,71.1873938911,3.097,0,3.097,68.06,-2.08,68.0917763023,136.48
2020-03-13 04:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,69.438,-2.71,69.4908623058,3.058,0,3.058,66.38,-2.71,66.435295589,136.68
2020-03-13 05:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,68.826,-2.8,68.882931674,3.036,0,3.036,65.79,-2.8,65.8495565665,136.79
2020-03-13 05:30:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,69.414,-2.19,69.4485384727,3.044,0,3.044,66.37,-2.19,66.4061217058,136.65
2020-03-13 06:00:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,70.932,-1.16,70.9414845066,3.012,0,3.012,67.92,-1.16,67.9299050492,136.28
2020-03-13 06:30:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,76.876,2.0,76.9020115212,2.906,0,2.906,73.97,2.0,73.9970330486,135.03
2020-03-13 07:00:00,4.955,0.0,4.955,4.955,0,4.955,0.0,0.0,0.0,0.0,84.125,4.71,84.2567488395,4.955,0,4.955,79.17,4.71,79.3099804564,135.03
2020-03-13 07:30:00,14.936,0.0,14.936,14.936,0,14.936,0.0,0.0,0.0,0.0,93.936,6.34,94.1497089533,14.936,0,14.936,79.0,6.34,79.2539942211,134.33
2020-03-13 08:00:00,29.052,0.0,29.052,29.052,0,29.052,0.0,0.0,0.0,0.0,104.312,7.78,104.6017291635,29.052,0,29.052,75.26,7.78,75.6610599979,134.33
2020-03-13 08:30:00,58.503,0.0,58.503,58.503,0,58.503,0.0,0.0,0.0,0.0,123.373,8.2,123.645206656,58.503,0,58.503,64.87,8.2,65.3862133787,134.11
2020-03-13 09:00:00,73.71,0.0,73.71,73.71,0,73.71,0.0,0.0,0.0,0.0,135.44,8.56,135.7102324808,73.71,0,73.71,61.73,8.56,62.3206747396,134.11
2020-03-13 09:30:00,56.764,0.0,56.764,56.764,0,56.764,0.0,0.0,0.0,0.0,125.204,9.38,125.5548725299,56.764,0,56.764,68.44,9.38,69.0797944409,134.03
2020-03-13 10:00:00,61.827,0.0,61.827,61.827,0,61.827,0.0,0.0,0.0,0.0,126.937,9.44,127.2875310822,61.827,0,61.827,65.11,9.44,65.7907721493,134.25
2020-03-13 10:30:00,79.366,0.0,79.366,79.366,0,79.366,0.0,0.0,0.0,0.0,140.596,10.07,140.9561638099,79.366,0,79.366,61.23,10.07,62.052540641,134.8
2020-03-13 11:00:00,78.337,0.0,78.337,78.337,0,78.337,0.0,0.0,0.0,0.0,144.887,9.14,145.1750060065,78.337,0,78.337,66.55,9.14,67.1747132484,135.08
2020-03-13 11:30:00,117.954,0.0,117.954,117.954,0,117.954,0.0,0.0,0.0,0.0,164.364,10.08,164.6727995025,117.954,0,117.954,46.41,10.08,47.4920467026,135.08
2020-03-13 12:00:00,104.054,0.0,104.054,104.054,0,104.054,0.0,0.0,0.0,0.0,155.434,8.38,155.6597338942,104.054,0,104.054,51.38,8.38,52.0588974144,135.42
