Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-13 12:30:00,121.773,0.0,121.773,121.773,0,121.773,0.0,0.0,0.0,0.0,170.083,9.04,170.3230709241,121.773,0,121.773,48.31,9.04,49.1485269362,135.42
2020-03-13 13:00:00,94.895,0.0,94.895,94.895,0,94.895,0.0,0.0,0.0,0.0,152.775,6.8100000000000005,152.9267037669,94.895,0,94.895,57.88,6.8100000000000005,58.2792458771,135.62
2020-03-13 13:30:00,94.841,0.0,94.841,94.841,0,94.841,0.0,0.0,0.0,0.0,154.681,6.86,154.8330435049,94.841,0,94.841,59.84,6.86,60.2319284101,135.75
2020-03-13 14:00:00,90.459,0.0,90.459,90.459,0,90.459,0.0,0.0,0.0,0.0,149.079,5.95,149.1976901329,90.459,0,90.459,58.62,5.95,58.9211922826,135.93
2020-03-13 14:30:00,57.505,0.0,57.505,57.505,0,57.505,0.0,0.0,0.0,0.0,128.645,6.14,128.7914423593,57.505,0,57.505,71.14,6.14,71.4044760502,135.55
2020-03-13 15:00:00,52.584,0.0,52.584,52.584,0,52.584,0.0,0.0,0.0,0.0,124.574,6.23,124.7296852237,52.584,0,52.584,71.99,6.23,72.259068635,135.21
2020-03-13 15:30:00,33.62,0.0,33.62,33.62,0,33.62,0.0,0.0,0.0,0.0,111.52,6.29,111.6972448183,33.62,0,33.62,77.9,6.29,78.153529031,135.13
2020-03-13 16:00:00,25.684,0.0,25.684,25.684,0,25.684,0.0,0.0,0.0,0.0,107.654,7.08,107.8865613318,25.684,0,25.684,81.97,7.08,82.2751924945,134.72
2020-03-13 16:30:00,20.02,0.0,20.02,20.02,0,20.02,0.0,0.0,0.0,0.0,104.58,8.38,104.9152076679,20.02,0,20.02,84.56,8.38,84.9742196198,134.38
2020-03-13 17:00:00,13.744,0.0,13.744,13.744,0,13.744,0.0,0.0,0.0,0.0,103.824,10.47,104.3505815796,13.744,0,13.744,90.08,10.47,90.6864229088,133.51
2020-03-13 17:30:00,11.563,0.0,11.563,11.563,0,11.563,0.0,0.0,0.0,0.0,105.253,11.94,105.928077529,11.563,0,11.563,93.69,11.94,94.4477617522,132.65
2020-03-13 18:00:00,7.623,0.0,7.623,7.623,0,7.623,0.0,0.0,0.0,0.0,104.583,12.73,105.3549087086,7.623,0,7.623,96.96,12.73,97.7920983516,132.17
2020-03-13 18:30:00,6.25,0.0,6.25,6.25,0,6.25,0.0,0.0,0.0,0.0,105.12,13.63,105.9999589623,6.25,0,6.25,98.87,13.63,99.8050790291,131.5
2020-03-13 19:00:00,12.921,0.0,12.921,12.921,0,12.921,0.0,0.0,0.0,0.0,110.891,13.46,111.7049035674,12.921,0,12.921,97.97,13.46,98.8903053894,131.5
2020-03-13 19:30:00,16.778,0.0,16.778,16.778,0,16.778,0.0,0.0,0.0,0.0,111.808,11.32,112.3795856195,16.778,0,16.778,95.03,11.32,95.7018458547,132.25
2020-03-13 20:00:00,4.213,0.0,4.213,4.213,0,4.213,0.0,0.0,0.0,0.0,99.773,9.51,100.2252045595,4.213,0,4.213,95.56,9.51,96.0320451724,132.58
2020-03-13 20:30:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,95.918,7.42,96.2045691431,3.248,0,3.248,92.67,7.42,92.9665816302,133.14
2020-03-13 21:00:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,89.834,5.65,90.0114995764,3.214,0,3.214,86.62,5.65,86.8040719091,133.51
2020-03-13 21:30:00,3.271,0.0,3.271,3.271,0,3.271,0.0,0.0,0.0,0.0,85.811,3.38,85.8775414238,3.271,0,3.271,82.54,3.38,82.6091762457,134.38
2020-03-13 22:00:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,82.036,1.42,82.048288806,3.276,0,3.276,78.76,1.42,78.7727998741,134.86
2020-03-13 22:30:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,76.881,-0.43,76.8822024984,3.301,0,3.301,73.58,-0.43,73.5812564448,135.19
2020-03-13 23:00:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,72.463,-1.35,72.4755742923,3.293,0,3.293,69.17,-1.35,69.1831728096,135.59
2020-03-13 23:30:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,71.455,-2.16,71.4876396659,3.275,0,3.275,68.18,-2.16,68.2142067314,135.89
2020-03-14 00:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,69.698,-2.59,69.7461060132,3.428,0,3.428,66.27,-2.59,66.3205925788,135.71
2020-03-14 00:30:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,79.125,0.21,79.1252786725,3.615,0,3.615,75.51,0.21,75.5102920137,134.91
2020-03-14 01:00:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,80.69,0.97,80.6958301277,3.62,0,3.62,77.07,0.97,77.0761039493,134.49
2020-03-14 01:30:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,78.079,-0.04,78.079010246,3.569,0,3.569,74.51,-0.04,74.5100107368,135.19
2020-03-14 02:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,75.239,-0.72,75.242444943,3.559,0,3.559,71.68,-0.72,71.6836159802,135.86
2020-03-14 02:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,73.193,-0.7000000000000001,73.1963472381,3.393,0,3.393,69.8,-0.7000000000000001,69.8035099404,135.59
2020-03-14 03:00:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,71.949,-1.38,71.9622331574,3.379,0,3.379,68.57,-1.38,68.5838851335,136.22
2020-03-14 03:30:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,69.256,-1.33,69.2687695574,3.386,0,3.386,65.87,-1.33,65.8834258369,136.22
2020-03-14 04:00:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,67.013,-2.34,67.0538423135,3.383,0,3.383,63.63,-2.34,63.6730123365,136.87
2020-03-14 04:30:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,64.079,-2.44,64.1254383299,3.379,0,3.379,60.7,-2.44,60.7490213913,137.02
2020-03-14 05:00:00,3.378,0.0,3.378,3.378,0,3.378,0.0,0.0,0.0,0.0,62.918,-2.71,62.9763354285,3.378,0,3.378,59.54,-2.71,59.6016417559,137.02
2020-03-14 05:30:00,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0,62.624,-2.66,62.6804672605,3.384,0,3.384,59.24,-2.66,59.2996897125,137.02
2020-03-14 06:00:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,63.691,-2.27,63.731439502,3.391,0,3.391,60.3,-2.27,60.3427120703,136.93
2020-03-14 06:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,65.621,-1.63,65.6412411598,3.371,0,3.371,62.25,-1.63,62.2713369055,136.41
2020-03-14 07:00:00,4.465,0.0,4.465,4.465,0,4.465,0.0,0.0,0.0,0.0,68.915,-0.76,68.9191905423,4.465,0,4.465,64.45,-0.76,64.4544808373,135.82
2020-03-14 07:30:00,10.504,0.0,10.504,10.504,0,10.504,0.0,0.0,0.0,0.0,76.264,-0.1,76.2640655617,10.504,0,10.504,65.76,-0.1,65.760076034,136.0
2020-03-14 08:00:00,20.19,0.0,20.19,20.19,0,20.19,0.0,0.0,0.0,0.0,84.92,1.11,84.927254165,20.19,0,20.19,64.73,1.11,64.7395165258,135.82
2020-03-14 08:30:00,36.387,0.0,36.387,36.387,0,36.387,0.0,0.0,0.0,0.0,99.377,2.8,99.4164379215,36.387,0,36.387,62.99,2.8,63.052201389,135.82
2020-03-14 09:00:00,54.555,0.0,54.555,54.555,0,54.555,0.0,0.0,0.0,0.0,112.905,3.69,112.9652828306,54.555,0,54.555,58.35,3.69,58.466559673,135.34
2020-03-14 09:30:00,68.139,0.0,68.139,68.139,0,68.139,0.0,0.0,0.0,0.0,121.309,4.13,121.3792831623,68.139,0,68.139,53.17,4.13,53.3301584472,135.34
2020-03-14 10:00:00,80.927,0.0,80.927,80.927,0,80.927,0.0,0.0,0.0,0.0,131.017,4.25,131.0859137703,80.927,0,80.927,50.09,4.25,50.2699771235,135.44
2020-03-14 10:30:00,95.324,0.0,95.324,95.324,0,95.324,0.0,0.0,0.0,0.0,138.844,4.47,138.9159358605,95.324,0,95.324,43.52,4.47,43.7489577019,135.53
2020-03-14 11:00:00,90.704,0.0,90.704,90.704,0,90.704,0.0,0.0,0.0,0.0,136.624,4.04,136.6837187671,90.704,0,90.704,45.92,4.04,46.0973751964,135.65
2020-03-14 11:30:00,83.807,0.0,83.807,83.807,0,83.807,0.0,0.0,0.0,0.0,132.957,3.93,133.0150696312,83.807,0,83.807,49.15,3.93,49.3068697039,135.48
2020-03-14 12:00:00,76.242,0.0,76.242,76.242,0,76.242,0.0,0.0,0.0,0.0,127.922,3.9699999999999998,127.9835887292,76.242,0,76.242,51.68,3.9699999999999998,51.8322611893,135.07
2020-03-14 12:30:00,62.484,0.0,62.484,62.484,0,62.484,0.0,0.0,0.0,0.0,121.904,5.02,122.0073178789,62.484,0,62.484,59.42,5.02,59.6316761462,134.79
2020-03-14 13:00:00,56.785,0.0,56.785,56.785,0,56.785,0.0,0.0,0.0,0.0,120.445,5.33,120.5628754012,56.785,0,56.785,63.66,5.33,63.8827402355,134.79
2020-03-14 13:30:00,70.023,0.0,70.023,70.023,0,70.023,0.0,0.0,0.0,0.0,126.303,4.15,126.3711609071,70.023,0,70.023,56.28,4.15,56.4327998597,135.59
2020-03-14 14:00:00,68.288,0.0,68.288,68.288,0,68.288,0.0,0.0,0.0,0.0,121.678,3.64,121.7324331639,68.288,0,68.288,53.39,3.64,53.5139393056,135.84
2020-03-14 14:30:00,66.988,0.0,66.988,66.988,0,66.988,0.0,0.0,0.0,0.0,119.968,3.5,120.0190444221,66.988,0,66.988,52.98,3.5,53.0954838004,135.84
2020-03-14 15:00:00,38.609,0.0,38.609,38.609,0,38.609,0.0,0.0,0.0,0.0,100.479,3.34,100.534496771,38.609,0,38.609,61.87,3.34,61.9600879599,135.84
2020-03-14 15:30:00,29.254,0.0,29.254,29.254,0,29.254,0.0,0.0,0.0,0.0,93.134,3.34,93.193870807,29.254,0,29.254,63.88,3.34,63.9672572493,135.63
2020-03-14 16:00:00,19.495,0.0,19.495,19.495,0,19.495,0.0,0.0,0.0,0.0,89.845,4.35,89.950244719,19.495,0,19.495,70.35,4.35,70.4843599673,135.29
2020-03-14 16:30:00,15.412,0.0,15.412,15.412,0,15.412,0.0,0.0,0.0,0.0,91.212,5.41,91.3722991065,15.412,0,15.412,75.8,5.41,75.9928161078,134.67
2020-03-14 17:00:00,13.772,0.0,13.772,13.772,0,13.772,0.0,0.0,0.0,0.0,95.112,6.93,95.364130804,13.772,0,13.772,81.34,6.93,81.634677068,134.16
2020-03-14 17:30:00,10.448,0.0,10.448,10.448,0,10.448,0.0,0.0,0.0,0.0,96.488,8.51,96.862553363,10.448,0,10.448,86.04,8.51,86.4598270875,133.43
2020-03-14 18:00:00,6.2780000000000005,0.0,6.2780000000000005,6.2780000000000005,0,6.2780000000000005,0.0,0.0,0.0,0.0,98.128,9.67,98.6033127435,6.2780000000000005,0,6.2780000000000005,91.85,9.67,92.3576277305,133.0
2020-03-14 18:30:00,5.522,0.0,5.522,5.522,0,5.522,0.0,0.0,0.0,0.0,100.172,10.95,100.7687058764,5.522,0,5.522,94.65,10.95,95.2812940718,132.36
2020-03-14 19:00:00,5.614,0.0,5.614,5.614,0,5.614,0.0,0.0,0.0,0.0,100.164,10.46,100.7086813338,5.614,0,5.614,94.55,10.46,95.1268316512,132.77
2020-03-14 19:30:00,4.139,0.0,4.139,4.139,0,4.139,0.0,0.0,0.0,0.0,96.409,9.17,96.8441231103,4.139,0,4.139,92.27,9.17,92.7245479903,133.25
2020-03-14 20:00:00,3.742,0.0,3.742,3.742,0,3.742,0.0,0.0,0.0,0.0,90.942,7.29,91.2337188982,3.742,0,3.742,87.2,7.29,87.5041947566,134.0
2020-03-14 20:30:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,87.567,5.15,87.7183104545,3.777,0,3.777,83.79,5.15,83.9481185018,134.55
2020-03-14 21:00:00,3.599,0.0,3.599,3.599,0,3.599,0.0,0.0,0.0,0.0,84.839,3.39,84.9067018615,3.599,0,3.599,81.24,3.39,81.3106985581,135.17
2020-03-14 21:30:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,81.27,1.77,81.289272355,3.59,0,3.59,77.68,1.77,77.7001628055,135.61
2020-03-14 22:00:00,3.632,0.0,3.632,3.632,0,3.632,0.0,0.0,0.0,0.0,77.792,-0.02,77.792002571,3.632,0,3.632,74.16,-0.02,74.1600026969,134.88
2020-03-14 22:30:00,3.672,0.0,3.672,3.672,0,3.672,0.0,0.0,0.0,0.0,73.552,-1.2,73.5617883415,3.672,0,3.672,69.88,-1.2,69.8903026177,135.57
2020-03-14 23:00:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,70.361,-2.13,70.3932327784,3.721,0,3.721,66.64,-2.13,66.6740316765,136.1
2020-03-14 23:30:00,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0,68.904,-3.29,68.9825000707,3.914,0,3.914,64.99,-3.29,65.0732218351,136.65
2020-03-15 00:00:00,3.933,0.0,3.933,3.933,0,3.933,0.0,0.0,0.0,0.0,67.093,-3.5,67.1842291688,3.933,0,3.933,63.16,-3.5,63.2569015997,137.0
2020-03-15 00:30:00,3.972,0.0,3.972,3.972,0,3.972,0.0,0.0,0.0,0.0,77.312,-0.8,77.3161389621,3.972,0,3.972,73.34,-0.8,73.3443631099,135.91
2020-03-15 01:00:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,78.296,-0.8300000000000001,78.3003992072,3.916,0,3.916,74.38,-0.8300000000000001,74.384630805,135.35
2020-03-15 01:30:00,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0,76.56,-1.47,76.5741111604,3.7,0,3.7,72.86,-1.47,72.8748276156,136.29
2020-03-15 02:00:00,3.708,0.0,3.708,3.708,0,3.708,0.0,0.0,0.0,0.0,74.398,-2.36,74.4354217023,3.708,0,3.708,70.69,-2.36,70.7293835686,137.02
2020-03-15 02:30:00,3.713,0.0,3.713,3.713,0,3.713,0.0,0.0,0.0,0.0,73.663,-2.34,73.7001571844,3.713,0,3.713,69.95,-2.34,69.9891284415,137.32
2020-03-15 03:00:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,72.066,-3.22,72.1379009675,3.7359999999999998,0,3.7359999999999998,68.33,-3.22,68.4058279681,137.32
2020-03-15 03:30:00,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0,69.333,-4.3,69.4662140108,3.723,0,3.723,65.61,-4.3,65.7507574101,137.69
2020-03-15 04:00:00,3.759,0.0,3.759,3.759,0,3.759,0.0,0.0,0.0,0.0,66.799,-4.86,66.9755627151,3.759,0,3.759,63.04,-4.86,63.2270606623,137.58
2020-03-15 04:30:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,63.987,-4.96,64.1789511366,3.707,0,3.707,60.28,-4.96,60.483716817,137.1
2020-03-15 05:00:00,3.708,0.0,3.708,3.708,0,3.708,0.0,0.0,0.0,0.0,62.268,-5.26,62.4897705549,3.708,0,3.708,58.56,-5.26,58.7957583504,137.21
2020-03-15 05:30:00,3.725,0.0,3.725,3.725,0,3.725,0.0,0.0,0.0,0.0,62.505,-5.17,62.718449638,3.725,0,3.725,58.78,-5.17,59.0069258647,137.09
2020-03-15 06:00:00,3.6550000000000002,0.0,3.6550000000000002,3.6550000000000002,0,3.6550000000000002,0.0,0.0,0.0,0.0,63.595,-4.26,63.7375213277,3.6550000000000002,0,3.6550000000000002,59.94,-4.26,60.0911907021,136.93
2020-03-15 06:30:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,66.754,-2.98,66.8204827579,3.624,0,3.624,63.13,-2.98,63.2002950942,137.37
2020-03-15 07:00:00,3.758,0.0,3.758,3.758,0,3.758,0.0,0.0,0.0,0.0,68.358,-2.2800000000000002,68.3960127785,3.758,0,3.758,64.6,-2.2800000000000002,64.6402227719,137.06
2020-03-15 07:30:00,4.561,0.0,4.561,4.561,0,4.561,0.0,0.0,0.0,0.0,70.191,-1.5,70.2070258664,4.561,0,4.561,65.63,-1.5,65.6471393131,136.69
2020-03-15 08:00:00,6.039,0.0,6.039,6.039,0,6.039,0.0,0.0,0.0,0.0,73.539,-0.67,73.5420520587,6.039,0,6.039,67.5,-0.67,67.5033251033,136.08
2020-03-15 08:30:00,8.93,0.0,8.93,8.93,0,8.93,0.0,0.0,0.0,0.0,80.25,0.51,80.2516205444,8.93,0,8.93,71.32,0.51,71.3218234484,135.92
2020-03-15 09:00:00,13.388,0.0,13.388,13.388,0,13.388,0.0,0.0,0.0,0.0,88.148,2.51,88.1837286805,13.388,0,13.388,74.76,2.51,74.802123633,134.82
2020-03-15 09:30:00,17.709,0.0,17.709,17.709,0,17.709,0.0,0.0,0.0,0.0,95.479,4.05,95.5648572489,17.709,0,17.709,77.77,4.05,77.8753837872,134.0
2020-03-15 10:00:00,17.379,0.0,17.379,17.379,0,17.379,0.0,0.0,0.0,0.0,96.789,5.3,96.9340008511,17.379,0,17.379,79.41,5.3,79.5866703663,134.22
2020-03-15 10:30:00,21.24,0.0,21.24,21.24,0,21.24,0.0,0.0,0.0,0.0,102.54,6.55,102.7489858831,21.24,0,21.24,81.3,6.55,81.56342624,134.01
2020-03-15 11:00:00,15.045,0.0,15.045,15.045,0,15.045,0.0,0.0,0.0,0.0,102.275,7.69,102.5636959406,15.045,0,15.045,87.23,7.69,87.5683104782,133.69
2020-03-15 11:30:00,15.561,0.0,15.561,15.561,0,15.561,0.0,0.0,0.0,0.0,105.781,8.15,106.0944977885,15.561,0,15.561,90.22,8.15,90.5873661169,133.53
2020-03-15 12:00:00,32.79,0.0,32.79,32.79,0,32.79,0.0,0.0,0.0,0.0,116.7,7.34,116.9306016405,32.79,0,32.79,83.91,7.34,84.2304202768,133.8
2020-03-15 12:30:00,59.163,0.0,59.163,59.163,0,59.163,0.0,0.0,0.0,0.0,133.463,6.35,133.613977072,59.163,0,59.163,74.3,6.35,74.570855567,134.25
2020-03-15 13:00:00,59.06,0.0,59.06,59.06,0,59.06,0.0,0.0,0.0,0.0,135.16,6.46,135.31429045,59.06,0,59.06,76.1,6.46,76.3736970429,134.25
2020-03-15 13:30:00,52.304,0.0,52.304,52.304,0,52.304,0.0,0.0,0.0,0.0,129.234,5.6,129.3552733985,52.304,0,52.304,76.93,5.6,77.1335523621,134.8
2020-03-15 14:00:00,60.298,0.0,60.298,60.298,0,60.298,0.0,0.0,0.0,0.0,130.638,3.94,130.6974010606,60.298,0,60.298,70.34,3.94,70.4502604679,135.67
2020-03-15 14:30:00,59.145,0.0,59.145,59.145,0,59.145,0.0,0.0,0.0,0.0,127.285,3.18,127.3247172587,59.145,0,59.145,68.14,3.18,68.2141627523,135.95
2020-03-15 15:00:00,63.361,0.0,63.361,63.361,0,63.361,0.0,0.0,0.0,0.0,127.321,3.29,127.3635000344,63.361,0,63.361,63.96,3.29,64.0445602686,136.52
2020-03-15 15:30:00,74.111,0.0,74.111,74.111,0,74.111,0.0,0.0,0.0,0.0,134.561,3.98,134.6198466832,74.111,0,74.111,60.45,3.98,60.5808789966,136.32
2020-03-15 16:00:00,59.105,0.0,59.105,59.105,0,59.105,0.0,0.0,0.0,0.0,123.715,3.77,123.7724287756,59.105,0,59.105,64.61,3.77,64.719896477,136.32
2020-03-15 16:30:00,63.764,0.0,63.764,63.764,0,63.764,0.0,0.0,0.0,0.0,127.414,3.79,127.4703553616,63.764,0,63.764,63.65,3.79,63.7627367669,135.95
2020-03-15 17:00:00,50.012,0.0,50.012,50.012,0,50.012,0.0,0.0,0.0,0.0,120.242,4.6,120.3299570514,50.012,0,50.012,70.23,4.6,70.3804866423,135.08
2020-03-15 17:30:00,26.646,0.0,26.646,26.646,0,26.646,0.0,0.0,0.0,0.0,111.986,6.6,112.1803200031,26.646,0,26.646,85.34,6.6,85.5948339563,134.25
2020-03-15 18:00:00,9.793,0.0,9.793,9.793,0,9.793,0.0,0.0,0.0,0.0,103.563,8.24,103.8902910238,9.793,0,9.793,93.77,8.24,94.1313470636,133.9
2020-03-15 18:30:00,3.593,0.0,3.593,3.593,0,3.593,0.0,0.0,0.0,0.0,101.943,9.69,102.4024967908,3.593,0,3.593,98.35,9.69,98.8262040149,132.99
2020-03-15 19:00:00,10.948,0.0,10.948,10.948,0,10.948,0.0,0.0,0.0,0.0,108.478,10.09,108.9462463052,10.948,0,10.948,97.53,10.09,98.0505430888,132.56
2020-03-15 19:30:00,19.098,0.0,19.098,19.098,0,19.098,0.0,0.0,0.0,0.0,111.498,8.61,111.8299427881,19.098,0,19.098,92.4,8.61,92.8002807108,133.06
2020-03-15 20:00:00,11.695,0.0,11.695,11.695,0,11.695,0.0,0.0,0.0,0.0,103.105,6.42,103.3046824931,11.695,0,11.695,91.41,6.42,91.6351706497,134.0
2020-03-15 20:30:00,9.18,0.0,9.18,9.18,0,9.18,0.0,0.0,0.0,0.0,98.24,5.18,98.3764707641,9.18,0,9.18,89.06,5.18,89.2105150753,134.21
2020-03-15 21:00:00,9.492,0.0,9.492,9.492,0,9.492,0.0,0.0,0.0,0.0,94.172,2.84,94.2148140369,9.492,0,9.492,84.68,2.84,84.7276106119,134.67
2020-03-15 21:30:00,11.544,0.0,11.544,11.544,0,11.544,0.0,0.0,0.0,0.0,92.004,1.04,92.0098778175,11.544,0,11.544,80.46,1.04,80.4667210715,135.0
2020-03-15 22:00:00,9.788,0.0,9.788,9.788,0,9.788,0.0,0.0,0.0,0.0,83.688,-0.37,83.6888179149,9.788,0,9.788,73.9,-0.37,73.9009262459,135.56
2020-03-15 22:30:00,3.438,0.0,3.438,3.438,0,3.438,0.0,0.0,0.0,0.0,75.008,-1.4,75.0210641353,3.438,0,3.438,71.57,-1.4,71.5836915785,135.93
2020-03-15 23:00:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,69.836,-2.85,69.8941299109,3.426,0,3.426,66.41,-2.85,66.4711260624,136.13
2020-03-15 23:30:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,65.666,-3.5700000000000003,65.7629717698,3.406,0,3.406,62.26,-3.5700000000000003,62.3622682397,135.9
2020-03-16 00:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,64.817,-4.01,64.9409238385,3.447,0,3.447,61.37,-4.01,61.5008699125,136.24
2020-03-16 00:30:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,75.37,-1.47,75.3843339163,3.48,0,3.48,71.89,-1.47,71.9050276406,134.96
2020-03-16 01:00:00,3.524,0.0,3.524,3.524,0,3.524,0.0,0.0,0.0,0.0,77.494,-0.68,77.4969833994,3.524,0,3.524,73.97,-0.68,73.9731255254,134.79
2020-03-16 01:30:00,3.474,0.0,3.474,3.474,0,3.474,0.0,0.0,0.0,0.0,75.884,-1.22,75.8938064403,3.474,0,3.474,72.41,-1.22,72.4202768567,135.13
2020-03-16 02:00:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,74.565,-2.08,74.5940052886,3.545,0,3.545,71.02,-2.08,71.0504524968,135.3
2020-03-16 02:30:00,4.599,0.0,4.599,4.599,0,4.599,0.0,0.0,0.0,0.0,76.489,-1.74,76.5087885213,4.599,0,4.599,71.89,-1.74,71.9110540877,135.23
2020-03-16 03:00:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,74.734,-2.43,74.7734956786,3.654,0,3.654,71.08,-2.43,71.1215248712,135.59
2020-03-16 03:30:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,72.869,-2.87,72.9254966455,3.519,0,3.519,69.35,-2.87,69.4093610401,135.68
2020-03-16 04:00:00,3.504,0.0,3.504,3.504,0,3.504,0.0,0.0,0.0,0.0,70.864,-3.4,70.9455178006,3.504,0,3.504,67.36,-3.4,67.4457530168,135.94
2020-03-16 04:30:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,69.464,-3.71,69.5630030692,3.484,0,3.484,65.98,-3.71,66.0842227767,136.24
2020-03-16 05:00:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,68.29,-3.79,68.395089005,3.49,0,3.49,64.8,-3.79,64.9107394812,136.5
2020-03-16 05:30:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,69.342,-3.12,69.4121557366,3.502,0,3.502,65.84,-3.12,65.9138832114,136.6
2020-03-16 06:00:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,71.657,-1.98,71.6843500982,3.497,0,3.497,68.16,-1.98,68.1887527383,136.05
2020-03-16 06:30:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,78.279,1.4,78.291518321,3.519,0,3.519,74.76,1.4,74.7731074652,135.58
2020-03-16 07:00:00,7.723,0.0,7.723,7.723,0,7.723,0.0,0.0,0.0,0.0,89.783,3.94,89.8694090834,7.723,0,7.723,82.06,3.94,82.1545324374,134.77
2020-03-16 07:30:00,23.91,0.0,23.91,23.91,0,23.91,0.0,0.0,0.0,0.0,106.87,5.75,107.0245738137,23.91,0,23.91,82.96,5.75,83.1590289746,134.12
2020-03-16 08:00:00,48.283,0.0,48.283,48.283,0,48.283,0.0,0.0,0.0,0.0,124.223,7.04,124.4223264893,48.283,0,48.283,75.94,7.04,76.2656226619,134.3
2020-03-16 08:30:00,72.992,0.0,72.992,72.992,0,72.992,0.0,0.0,0.0,0.0,140.452,7.89,140.6734388717,72.992,0,72.992,67.46,7.89,67.9198328914,134.53
2020-03-16 09:00:00,97.669,0.0,97.669,97.669,0,97.669,0.0,0.0,0.0,0.0,156.169,8.85,156.4195609922,97.669,0,97.669,58.5,8.85,59.1656361413,134.53
2020-03-16 09:30:00,114.444,0.0,114.444,114.444,0,114.444,0.0,0.0,0.0,0.0,166.854,9.22,167.1085447127,114.444,0,114.444,52.41,9.22,53.2148146666,134.53
2020-03-16 10:00:00,132.244,0.0,132.244,132.244,0,132.244,0.0,0.0,0.0,0.0,177.514,9.54,177.7701656522,132.244,0,132.244,45.27,9.54,46.2642896844,134.64
2020-03-16 10:30:00,143.064,0.0,143.064,143.064,0,143.064,0.0,0.0,0.0,0.0,183.624,9.54,183.8716535413,143.064,0,143.064,40.56,9.54,41.666835733,134.94
2020-03-16 11:00:00,151.616,0.0,151.616,151.616,0,151.616,0.0,0.0,0.0,0.0,188.686,9.89,188.945015007,151.616,0,151.616,37.07,9.89,38.36661309,134.94
2020-03-16 11:30:00,167.242,0.0,167.242,167.242,0,167.242,0.0,0.0,0.0,0.0,198.612,10.63,198.8962630217,167.242,0,167.242,31.37,10.63,33.1221044017,134.83
2020-03-16 12:00:00,172.731,0.0,172.731,172.731,0,172.731,0.0,0.0,0.0,0.0,199.261,11.08,199.5688165045,172.731,0,172.731,26.53,11.08,28.7507791199,135.03
2020-03-16 12:30:00,175.412,0.0,175.412,175.412,0,175.412,0.0,0.0,0.0,0.0,200.052,11.58,200.3868735821,175.412,0,175.412,24.64,11.58,27.2254660199,134.85
2020-03-16 13:00:00,174.249,0.0,174.249,174.249,0,174.249,0.0,0.0,0.0,0.0,198.829,11.33,199.1515506869,174.249,0,174.249,24.58,11.33,27.0655740748,134.85
2020-03-16 13:30:00,170.445,0.0,170.445,170.445,0,170.445,0.0,0.0,0.0,0.0,195.465,10.42,195.7425416842,170.445,0,170.445,25.02,10.42,27.1030773161,135.33
2020-03-16 14:00:00,160.871,0.0,160.871,160.871,0,160.871,0.0,0.0,0.0,0.0,187.611,9.93,187.8736070368,160.871,0,160.871,26.74,9.93,28.5242440741,135.33
2020-03-16 14:30:00,154.694,0.0,154.694,154.694,0,154.694,0.0,0.0,0.0,0.0,179.384,9.37,179.6285510602,154.694,0,154.694,24.69,9.37,26.4081994843,135.48
2020-03-16 15:00:00,134.547,0.0,134.547,134.547,0,134.547,0.0,0.0,0.0,0.0,166.367,9.15,166.61842992,134.547,0,134.547,31.82,9.15,33.1094382314,135.93
2020-03-16 15:30:00,88.302,0.0,88.302,88.302,0,88.302,0.0,0.0,0.0,0.0,140.932,6.87,141.0993462919,88.302,0,88.302,52.63,6.87,53.0764900874,136.08
2020-03-16 16:00:00,83.424,0.0,83.424,83.424,0,83.424,0.0,0.0,0.0,0.0,139.264,7.57,139.4695902195,83.424,0,83.424,55.84,7.57,56.3507808287,135.53
2020-03-16 16:30:00,75.236,0.0,75.236,75.236,0,75.236,0.0,0.0,0.0,0.0,134.156,8.05,134.3973021902,75.236,0,75.236,58.92,8.05,59.4673767708,135.02
2020-03-16 17:00:00,45.046,0.0,45.046,45.046,0,45.046,0.0,0.0,0.0,0.0,119.886,8.95,120.2196136078,45.046,0,45.046,74.84,8.95,75.3732585205,134.13
2020-03-16 17:30:00,31.922,0.0,31.922,31.922,0,31.922,0.0,0.0,0.0,0.0,113.572,9.49,113.9677993295,31.922,0,31.922,81.65,9.49,82.1996508508,133.76
2020-03-16 18:00:00,11.404,0.0,11.404,11.404,0,11.404,0.0,0.0,0.0,0.0,103.504,11.68,104.1609351725,11.404,0,11.404,92.1,11.68,92.8376669246,132.58
2020-03-16 18:30:00,5.421,0.0,5.421,5.421,0,5.421,0.0,0.0,0.0,0.0,102.921,13.19,103.7627502575,5.421,0,5.421,97.5,13.19,98.3881400373,131.92
2020-03-16 19:00:00,5.12,0.0,5.12,5.12,0,5.12,0.0,0.0,0.0,0.0,105.74,14.4,106.7160137936,5.12,0,5.12,100.62,14.4,101.6451887696,131.62
2020-03-16 19:30:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,102.933,13.28,103.7861305233,2.983,0,2.983,99.95,13.28,100.8283734868,131.85
2020-03-16 20:00:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,97.192,11.46,97.8652975472,2.822,0,2.822,94.37,11.46,95.0632868146,132.7
2020-03-16 20:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,90.144,9.78,90.6729790842,2.834,0,2.834,87.31,9.78,87.8560441859,133.08
2020-03-16 21:00:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,84.985,8.15,85.3748951683,3.125,0,3.125,81.86,8.15,82.2647074996,132.49
2020-03-16 21:30:00,3.601,0.0,3.601,3.601,0,3.601,0.0,0.0,0.0,0.0,81.461,6.44,81.7151645718,3.601,0,3.601,77.86,6.44,78.125880475,133.02
2020-03-16 22:00:00,3.792,0.0,3.792,3.792,0,3.792,0.0,0.0,0.0,0.0,77.192,4.31,77.3122303649,3.792,0,3.792,73.4,4.31,73.5264313019,134.06
2020-03-16 22:30:00,3.596,0.0,3.596,3.596,0,3.596,0.0,0.0,0.0,0.0,70.556,2.5700000000000003,70.6027905681,3.596,0,3.596,66.96,2.5700000000000003,67.0093015931,134.63
2020-03-16 23:00:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,66.351,0.8200000000000001,66.3560667987,3.461,0,3.461,62.89,0.8200000000000001,62.8953456148,135.03
2020-03-16 23:30:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,65.887,-0.75,65.8912685339,3.507,0,3.507,62.38,-0.75,62.3845084937,135.99
2020-03-17 00:00:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,65.512,-1.23,65.5235457221,3.382,0,3.382,62.13,-1.23,62.1421740849,135.99
2020-03-17 00:30:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,75.641,1.32,75.6525166865,3.191,0,3.191,72.45,1.32,72.462023847,134.7
2020-03-17 01:00:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,77.409,1.56,77.4247175067,3.349,0,3.349,74.06,1.56,74.0764280996,134.45
2020-03-17 01:30:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,76.286,0.45,76.2873272307,3.386,0,3.386,72.9,0.45,72.9013888757,135.43
2020-03-17 02:00:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,74.397,0.01,74.3970006721,3.437,0,3.437,70.96,0.01,70.9600007046,136.0
2020-03-17 02:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,74.394,-0.07,74.3940329328,3.464,0,3.464,70.93,-0.07,70.9300345411,136.33
2020-03-17 03:00:00,3.5140000000000002,0.0,3.5140000000000002,3.5140000000000002,0,3.5140000000000002,0.0,0.0,0.0,0.0,72.564,-0.73,72.5676718381,3.5140000000000002,0,3.5140000000000002,69.05,-0.73,69.0538586902,136.75
2020-03-17 03:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,70.564,-1.5,70.5799411731,3.664,0,3.664,66.9,-1.5,66.9168140306,136.75
2020-03-17 04:00:00,3.7119999999999997,0.0,3.7119999999999997,3.7119999999999997,0,3.7119999999999997,0.0,0.0,0.0,0.0,68.752,-2.03,68.781962781,3.7119999999999997,0,3.7119999999999997,65.04,-2.03,65.071672024,137.04
2020-03-17 04:30:00,3.724,0.0,3.724,3.724,0,3.724,0.0,0.0,0.0,0.0,67.604,-2.39,67.6462335685,3.724,0,3.724,63.88,-2.39,63.9246939766,137.15
2020-03-17 05:00:00,3.824,0.0,3.824,3.824,0,3.824,0.0,0.0,0.0,0.0,67.034,-2.1,67.0668856888,3.824,0,3.824,63.21,-2.1,63.2448741006,136.93
2020-03-17 05:30:00,3.753,0.0,3.753,3.753,0,3.753,0.0,0.0,0.0,0.0,68.963,-0.5700000000000001,68.9653555708,3.753,0,3.753,65.21,-0.5700000000000001,65.2124911348,136.18
2020-03-17 06:00:00,3.725,0.0,3.725,3.725,0,3.725,0.0,0.0,0.0,0.0,70.755,0.36,70.7559158304,3.725,0,3.725,67.03,0.36,67.0309667243,135.54
2020-03-17 06:30:00,3.698,0.0,3.698,3.698,0,3.698,0.0,0.0,0.0,0.0,77.258,3.31,77.3288734174,3.698,0,3.698,73.56,3.31,73.6344328423,135.05
2020-03-17 07:00:00,5.609,0.0,5.609,5.609,0,5.609,0.0,0.0,0.0,0.0,83.589,5.84,83.792759359,5.609,0,5.609,77.98,5.84,78.1983759422,134.63
2020-03-17 07:30:00,7.272,0.0,7.272,7.272,0,7.272,0.0,0.0,0.0,0.0,89.302,8.12,89.6704053967,7.272,0,7.272,82.03,8.12,82.4309122842,134.11
2020-03-17 08:00:00,18.871,0.0,18.871,18.871,0,18.871,0.0,0.0,0.0,0.0,101.001,8.55,101.3622439619,18.871,0,18.871,82.13,8.55,82.5738421051,134.33
2020-03-17 08:30:00,18.621,0.0,18.621,18.621,0,18.621,0.0,0.0,0.0,0.0,103.461,9.6,103.9054306617,18.621,0,18.621,84.84,9.6,85.3814124971,134.18
2020-03-17 09:00:00,26.922,0.0,26.922,26.922,0,26.922,0.0,0.0,0.0,0.0,108.082,10.1,108.5528844573,26.922,0,26.922,81.16,10.1,81.7860354828,134.27
2020-03-17 09:30:00,33.887,0.0,33.887,33.887,0,33.887,0.0,0.0,0.0,0.0,112.757,9.96,113.1960363661,33.887,0,33.887,78.87,9.96,79.4964055791,134.27
2020-03-17 10:00:00,46.325,0.0,46.325,46.325,0,46.325,0.0,0.0,0.0,0.0,118.375,9.96,118.7932751674,46.325,0,46.325,72.05,9.96,72.735164123,134.39
2020-03-17 10:30:00,42.555,0.0,42.555,42.555,0,42.555,0.0,0.0,0.0,0.0,117.015,9.65,117.4122341368,42.555,0,42.555,74.46,9.65,75.0827150548,134.81
2020-03-17 11:00:00,45.109,0.0,45.109,45.109,0,45.109,0.0,0.0,0.0,0.0,118.999,10.39,119.4517228884,45.109,0,45.109,73.89,10.39,74.6169163126,134.93
2020-03-17 11:30:00,49.941,0.0,49.941,49.941,0,49.941,0.0,0.0,0.0,0.0,121.931,10.48,122.380550583,49.941,0,49.941,71.99,10.48,72.7488178598,134.93
2020-03-17 12:00:00,43.937,0.0,43.937,43.937,0,43.937,0.0,0.0,0.0,0.0,118.947,10.56,119.4148332872,43.937,0,43.937,75.01,10.56,75.7496778871,134.93
2020-03-17 12:30:00,55.248,0.0,55.248,55.248,0,55.248,0.0,0.0,0.0,0.0,127.688,10.61,128.1280509647,55.248,0,55.248,72.44,10.61,73.2128793314,134.93
2020-03-17 13:00:00,62.388,0.0,62.388,62.388,0,62.388,0.0,0.0,0.0,0.0,129.688,10.28,130.0947952226,62.388,0,62.388,67.3,10.28,68.08060223,134.83
2020-03-17 13:30:00,68.828,0.0,68.828,68.828,0,68.828,0.0,0.0,0.0,0.0,129.938,9.3,130.2703874409,68.828,0,68.828,61.11,9.3,61.8136077252,135.11
2020-03-17 14:00:00,56.011,0.0,56.011,56.011,0,56.011,0.0,0.0,0.0,0.0,122.161,9.38,122.5205873354,56.011,0,56.011,66.15,9.38,66.811727264,135.26
2020-03-17 14:30:00,48.536,0.0,48.536,48.536,0,48.536,0.0,0.0,0.0,0.0,116.126,9.05,116.4781111454,48.536,0,48.536,67.59,9.05,68.1931858766,135.26
2020-03-17 15:00:00,54.026,0.0,54.026,54.026,0,54.026,0.0,0.0,0.0,0.0,117.356,8.67,117.6758243481,54.026,0,54.026,63.33,8.67,63.9207149522,135.53
2020-03-17 15:30:00,44.526,0.0,44.526,44.526,0,44.526,0.0,0.0,0.0,0.0,112.656,8.61,112.9845406947,44.526,0,44.526,68.13,8.61,68.671893814,135.53
2020-03-17 16:00:00,36.047,0.0,36.047,36.047,0,36.047,0.0,0.0,0.0,0.0,110.277,9.27,110.6659370764,36.047,0,36.047,74.23,9.27,74.806589282,135.07
2020-03-17 16:30:00,26.408,0.0,26.408,26.408,0,26.408,0.0,0.0,0.0,0.0,111.808,9.69,112.2271133194,26.408,0,26.408,85.4,9.69,85.9479848513,134.9
2020-03-17 17:00:00,18.486,0.0,18.486,18.486,0,18.486,0.0,0.0,0.0,0.0,110.606,10.94,111.1457189279,18.486,0,18.486,92.12,10.94,92.7673326123,134.31
2020-03-17 17:30:00,12.45,0.0,12.45,12.45,0,12.45,0.0,0.0,0.0,0.0,107.91,11.37,108.5073499815,12.45,0,12.45,95.46,11.37,96.134741379,133.97
2020-03-17 18:00:00,9.321,0.0,9.321,9.321,0,9.321,0.0,0.0,0.0,0.0,108.031,12.75,108.7807862676,9.321,0,9.321,98.71,12.75,99.5300286346,133.22
2020-03-17 18:30:00,6.19,0.0,6.19,6.19,0,6.19,0.0,0.0,0.0,0.0,107.82,13.71,108.6881617289,6.19,0,6.19,101.63,13.71,102.5505777653,132.71
2020-03-17 19:00:00,8.997,0.0,8.997,8.997,0,8.997,0.0,0.0,0.0,0.0,109.717,13.7,110.5690286156,8.997,0,8.997,100.72,13.7,101.6474711933,132.54
2020-03-17 19:30:00,9.546,0.0,9.546,9.546,0,9.546,0.0,0.0,0.0,0.0,107.956,12.23,108.6465408377,9.546,0,9.546,98.41,12.23,99.1670358537,133.29
2020-03-17 20:00:00,7.247,0.0,7.247,7.247,0,7.247,0.0,0.0,0.0,0.0,102.657,9.83,103.1265656802,7.247,0,7.247,95.41,9.83,95.9150509566,134.44
2020-03-17 20:30:00,2.7439999999999998,0.0,2.7439999999999998,2.7439999999999998,0,2.7439999999999998,0.0,0.0,0.0,0.0,96.144,8.78,96.5440683626,2.7439999999999998,0,2.7439999999999998,93.4,8.78,93.8117711164,133.71
2020-03-17 21:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,89.737,7.52,90.0515384044,2.787,0,2.787,86.95,7.52,87.2745833562,132.9
2020-03-17 21:30:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,83.168,5.47,83.3476881743,3.458,0,3.458,79.71,5.47,79.8974655418,132.9
2020-03-17 22:00:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,78.698,3.36,78.7696947055,3.488,0,3.488,75.21,3.36,75.2850164375,133.9
2020-03-17 22:30:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,73.822,1.47,73.8366344303,3.482,0,3.482,70.34,1.47,70.3553587156,135.23
2020-03-17 23:00:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,69.781,-0.13,69.781121093,3.491,0,3.491,66.29,-0.13,66.2901274701,135.89
2020-03-17 23:30:00,3.499,0.0,3.499,3.499,0,3.499,0.0,0.0,0.0,0.0,67.799,-1.1400000000000001,67.8085835348,3.499,0,3.499,64.3,-1.1400000000000001,64.3101049603,136.0
2020-03-18 00:00:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,66.287,-1.38,66.3013632514,3.487,0,3.487,62.8,-1.38,62.8151605904,136.24
2020-03-18 00:30:00,3.525,0.0,3.525,3.525,0,3.525,0.0,0.0,0.0,0.0,76.735,1.1,76.7428838721,3.525,0,3.525,73.21,1.1,73.218263432,135.24
2020-03-18 01:00:00,3.557,0.0,3.557,3.557,0,3.557,0.0,0.0,0.0,0.0,78.537,1.44,78.5502003116,3.557,0,3.557,74.98,1.44,74.9938264126,134.74
2020-03-18 01:30:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,76.377,0.49,76.3785717921,3.507,0,3.507,72.87,0.49,72.8716474357,135.23
2020-03-18 02:00:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,74.453,-0.26,74.4534539763,3.533,0,3.533,70.92,-0.26,70.9204765917,135.75
2020-03-18 02:30:00,3.527,0.0,3.527,3.527,0,3.527,0.0,0.0,0.0,0.0,74.717,-0.48,74.7185418019,3.527,0,3.527,71.19,-0.48,71.1916181864,135.99
2020-03-18 03:00:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,73.721,-1.09,73.7290576435,3.721,0,3.721,70.0,-1.09,70.0084859142,136.22
2020-03-18 03:30:00,3.835,0.0,3.835,3.835,0,3.835,0.0,0.0,0.0,0.0,71.805,-2.21,71.8390014198,3.835,0,3.835,67.97,-2.21,68.0059188601,136.91
2020-03-18 04:00:00,3.85,0.0,3.85,3.85,0,3.85,0.0,0.0,0.0,0.0,69.34,-2.7800000000000002,69.395705919,3.85,0,3.85,65.49,-2.7800000000000002,65.5489778715,136.91
2020-03-18 04:30:00,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0,68.194,-2.86,68.2539466698,3.854,0,3.854,64.34,-2.86,64.4035340645,136.91
2020-03-18 05:00:00,3.838,0.0,3.838,3.838,0,3.838,0.0,0.0,0.0,0.0,67.298,-2.77,67.3549827704,3.838,0,3.838,63.46,-2.77,63.5204258487,136.73
2020-03-18 05:30:00,3.738,0.0,3.738,3.738,0,3.738,0.0,0.0,0.0,0.0,68.938,-2.39,68.979416814,3.738,0,3.738,65.2,-2.39,65.2437897428,136.61
2020-03-18 06:00:00,3.7439999999999998,0.0,3.7439999999999998,3.7439999999999998,0,3.7439999999999998,0.0,0.0,0.0,0.0,71.154,-0.91,71.1598188306,3.7439999999999998,0,3.7439999999999998,67.41,-0.91,67.4161419839,136.25
2020-03-18 06:30:00,3.737,0.0,3.737,3.737,0,3.737,0.0,0.0,0.0,0.0,77.137,1.55,77.15257137,3.737,0,3.737,73.4,1.55,73.4163639797,135.83
2020-03-18 07:00:00,4.281,0.0,4.281,4.281,0,4.281,0.0,0.0,0.0,0.0,83.921,4.27,84.0295611139,4.281,0,4.281,79.64,4.27,79.754388594,135.49
2020-03-18 07:30:00,8.395,0.0,8.395,8.395,0,8.395,0.0,0.0,0.0,0.0,92.705,6.03,92.90090379,8.395,0,8.395,84.31,6.03,84.5253630575,134.58
2020-03-18 08:00:00,15.592,0.0,15.592,15.592,0,15.592,0.0,0.0,0.0,0.0,101.232,7.59,101.516136274,15.592,0,15.592,85.64,7.59,85.9756808638,133.96
2020-03-18 08:30:00,22.907,0.0,22.907,22.907,0,22.907,0.0,0.0,0.0,0.0,108.177,8.51,108.5112133791,22.907,0,22.907,85.27,8.51,85.6935995276,133.87
2020-03-18 09:00:00,27.949,0.0,27.949,27.949,0,27.949,0.0,0.0,0.0,0.0,112.119,9.6,112.5292413597,27.949,0,27.949,84.17,9.6,84.7156945318,133.51
2020-03-18 09:30:00,48.737,0.0,48.737,48.737,0,48.737,0.0,0.0,0.0,0.0,125.677,9.32,126.0221041286,48.737,0,48.737,76.94,9.32,77.5024257685,133.78
2020-03-18 10:00:00,65.22,0.0,65.22,65.22,0,65.22,0.0,0.0,0.0,0.0,136.6,9.98,136.9640843433,65.22,0,65.22,71.38,9.98,72.0743005516,134.03
2020-03-18 10:30:00,68.619,0.0,68.619,68.619,0,68.619,0.0,0.0,0.0,0.0,138.609,9.48,138.9328085119,68.619,0,68.619,69.99,9.48,70.6291051904,134.03
2020-03-18 11:00:00,56.048,0.0,56.048,56.048,0,56.048,0.0,0.0,0.0,0.0,129.738,9.65,130.0963917409,56.048,0,56.048,73.69,9.65,74.3191671105,134.03
2020-03-18 11:30:00,59.957,0.0,59.957,59.957,0,59.957,0.0,0.0,0.0,0.0,132.877,10.4,133.2833715397,59.957,0,59.957,72.92,10.4,73.6579011376,133.95
2020-03-18 12:00:00,74.453,0.0,74.453,74.453,0,74.453,0.0,0.0,0.0,0.0,139.483,9.64,139.8157247558,74.453,0,74.453,65.03,9.64,65.7406305111,134.25
2020-03-18 12:30:00,74.213,0.0,74.213,74.213,0,74.213,0.0,0.0,0.0,0.0,138.423,9.97,138.7815831766,74.213,0,74.213,64.21,9.97,64.9794198189,134.25
2020-03-18 13:00:00,64.29,0.0,64.29,64.29,0,64.29,0.0,0.0,0.0,0.0,134.25,10.1,134.6293894363,64.29,0,64.29,69.96,10.1,70.6852997447,134.14
2020-03-18 13:30:00,53.428,0.0,53.428,53.428,0,53.428,0.0,0.0,0.0,0.0,127.578,8.54,127.8635119336,53.428,0,53.428,74.15,8.54,74.6401641209,134.45
2020-03-18 14:00:00,49.462,0.0,49.462,49.462,0,49.462,0.0,0.0,0.0,0.0,123.422,8.54,123.7171034417,49.462,0,49.462,73.96,8.54,74.4514150302,134.55
2020-03-18 14:30:00,44.614,0.0,44.614,44.614,0,44.614,0.0,0.0,0.0,0.0,118.264,8.37,118.5598186402,44.614,0,44.614,73.65,8.37,74.1240811073,134.55
2020-03-18 15:00:00,38.714,0.0,38.714,38.714,0,38.714,0.0,0.0,0.0,0.0,114.474,8.22,114.7687460766,38.714,0,38.714,75.76,8.22,76.2046324051,134.72
2020-03-18 15:30:00,24.812,0.0,24.812,24.812,0,24.812,0.0,0.0,0.0,0.0,105.872,8.24,106.1921747776,24.812,0,24.812,81.06,8.24,81.4777343819,134.93
2020-03-18 16:00:00,23.983,0.0,23.983,23.983,0,23.983,0.0,0.0,0.0,0.0,106.993,8.88,107.3608701949,23.983,0,23.983,83.01,8.88,83.4836181535,134.66
2020-03-18 16:30:00,24.789,0.0,24.789,24.789,0,24.789,0.0,0.0,0.0,0.0,109.399,9.07,109.7743417243,24.789,0,24.789,84.61,9.07,85.0947530697,134.47
2020-03-18 17:00:00,24.222,0.0,24.222,24.222,0,24.222,0.0,0.0,0.0,0.0,110.962,9.7,111.3851670735,24.222,0,24.222,86.74,9.7,87.2806828571,134.08
2020-03-18 17:30:00,23.709,0.0,23.709,23.709,0,23.709,0.0,0.0,0.0,0.0,113.219,9.85,113.6466649797,23.709,0,23.709,89.51,9.85,90.0503337029,133.83
2020-03-18 18:00:00,20.983,0.0,20.983,20.983,0,20.983,0.0,0.0,0.0,0.0,113.383,10.54,113.8718415105,20.983,0,20.983,92.4,10.54,92.9992021471,133.62
2020-03-18 18:30:00,20.048,0.0,20.048,20.048,0,20.048,0.0,0.0,0.0,0.0,115.858,11.99,116.4767627641,20.048,0,20.048,95.81,11.99,96.5573207996,133.15
2020-03-18 19:00:00,20.049,0.0,20.049,20.049,0,20.049,0.0,0.0,0.0,0.0,115.739,12.09,116.3687424569,20.049,0,20.049,95.69,12.09,96.4507345747,132.99
2020-03-18 19:30:00,19.935,0.0,19.935,19.935,0,19.935,0.0,0.0,0.0,0.0,113.135,10.79,113.6483714138,19.935,0,19.935,93.2,10.79,93.8225138226,133.41
2020-03-18 20:00:00,19.978,0.0,19.978,19.978,0,19.978,0.0,0.0,0.0,0.0,108.948,9.0,109.319104936,19.978,0,19.978,88.97,9.0,89.4240510154,133.33
2020-03-18 20:30:00,11.948,0.0,11.948,11.948,0,11.948,0.0,0.0,0.0,0.0,100.418,7.34,100.6858993305,11.948,0,11.948,88.47,7.34,88.7739629621,133.76
2020-03-18 21:00:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,91.289,5.46,91.4521356831,3.5789999999999997,0,3.5789999999999997,87.71,5.46,87.8797798131,134.11
2020-03-18 21:30:00,3.602,0.0,3.602,3.602,0,3.602,0.0,0.0,0.0,0.0,87.502,3.55,87.5739830315,3.602,0,3.602,83.9,3.55,83.9750707055,134.75
2020-03-18 22:00:00,3.7199999999999998,0.0,3.7199999999999998,3.7199999999999998,0,3.7199999999999998,0.0,0.0,0.0,0.0,79.7,1.82,79.7207777182,3.7199999999999998,0,3.7199999999999998,75.98,1.82,76.0017947157,134.48
2020-03-18 22:30:00,3.759,0.0,3.759,3.759,0,3.759,0.0,0.0,0.0,0.0,72.749,0.19,72.749248113,3.759,0,3.759,68.99,0.19,68.9902616316,134.48
2020-03-18 23:00:00,5.114,0.0,5.114,5.114,0,5.114,0.0,0.0,0.0,0.0,69.254,-1.28,69.2658279096,5.114,0,5.114,64.14,-1.28,64.1527707897,135.51
2020-03-18 23:30:00,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0,65.516,-1.8599999999999999,65.5423973928,3.876,0,3.876,61.64,-1.8599999999999999,61.6680565609,136.06
2020-03-19 00:00:00,3.8369999999999997,0.0,3.8369999999999997,3.8369999999999997,0,3.8369999999999997,0.0,0.0,0.0,0.0,63.717,-2.32,63.759222776,3.8369999999999997,0,3.8369999999999997,59.88,-2.32,59.9249263662,136.33
2020-03-19 00:30:00,3.888,0.0,3.888,3.888,0,3.888,0.0,0.0,0.0,0.0,73.838,-0.15,73.8381523604,3.888,0,3.888,69.95,-0.15,69.950160829,135.44
2020-03-19 01:00:00,3.912,0.0,3.912,3.912,0,3.912,0.0,0.0,0.0,0.0,75.892,0.30000000000000004,75.8925929456,3.912,0,3.912,71.98,0.30000000000000004,71.9806251709,135.1
2020-03-19 01:30:00,3.84,0.0,3.84,3.84,0,3.84,0.0,0.0,0.0,0.0,74.31,-0.15,74.3101513927,3.84,0,3.84,70.47,-0.15,70.4701596422,135.45
2020-03-19 02:00:00,3.863,0.0,3.863,3.863,0,3.863,0.0,0.0,0.0,0.0,72.683,-1.03,72.6902977639,3.863,0,3.863,68.82,-1.03,68.8277073568,136.25
2020-03-19 02:30:00,3.899,0.0,3.899,3.899,0,3.899,0.0,0.0,0.0,0.0,72.579,-1.31,72.5908213275,3.899,0,3.899,68.68,-1.31,68.6924923118,136.55
2020-03-19 03:00:00,3.89,0.0,3.89,3.89,0,3.89,0.0,0.0,0.0,0.0,71.29,-1.8900000000000001,71.3150489027,3.89,0,3.89,67.4,-1.8900000000000001,67.4264940509,137.02
2020-03-19 03:30:00,3.907,0.0,3.907,3.907,0,3.907,0.0,0.0,0.0,0.0,69.227,-2.58,69.275059935,3.907,0,3.907,65.32,-2.58,65.3709323782,137.12
2020-03-19 04:00:00,3.8280000000000003,0.0,3.8280000000000003,3.8280000000000003,0,3.8280000000000003,0.0,0.0,0.0,0.0,67.228,-3.2,67.3041156542,3.8280000000000003,0,3.8280000000000003,63.4,-3.2,63.4807057302,137.12
2020-03-19 04:30:00,3.803,0.0,3.803,3.803,0,3.803,0.0,0.0,0.0,0.0,66.033,-3.7,66.1365790543,3.803,0,3.803,62.23,-3.7,62.3398981392,136.98
2020-03-19 05:00:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,64.908,-3.84,65.0214892478,3.578,0,3.578,61.33,-3.84,61.4500976403,137.07
2020-03-19 05:30:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,66.794,-3.14,66.8677652984,3.574,0,3.574,63.22,-3.14,63.2979304559,136.75
2020-03-19 06:00:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,69.391,-2.01,69.4201050201,3.771,0,3.771,65.62,-2.01,65.6507768423,136.55
2020-03-19 06:30:00,3.774,0.0,3.774,3.774,0,3.774,0.0,0.0,0.0,0.0,75.404,1.09,75.4118778178,3.774,0,3.774,71.63,1.09,71.6382928328,135.71
2020-03-19 07:00:00,4.373,0.0,4.373,4.373,0,4.373,0.0,0.0,0.0,0.0,83.853,3.11,83.9106531318,4.373,0,4.373,79.48,3.11,79.5408228522,135.71
2020-03-19 07:30:00,6.894,0.0,6.894,6.894,0,6.894,0.0,0.0,0.0,0.0,90.494,5.03,90.6336854376,6.894,0,6.894,83.6,5.03,83.7511844692,134.96
2020-03-19 08:00:00,10.151,0.0,10.151,10.151,0,10.151,0.0,0.0,0.0,0.0,97.551,7.03,97.8039799855,10.151,0,10.151,87.4,7.03,87.6822724386,134.14
2020-03-19 08:30:00,15.072,0.0,15.072,15.072,0,15.072,0.0,0.0,0.0,0.0,102.972,9.0,103.3645625154,15.072,0,15.072,87.9,9.0,88.3595495688,134.14
2020-03-19 09:00:00,31.205,0.0,31.205,31.205,0,31.205,0.0,0.0,0.0,0.0,114.785,9.63,115.1882508114,31.205,0,31.205,83.58,9.63,84.1329501444,134.14
2020-03-19 09:30:00,37.255,0.0,37.255,37.255,0,37.255,0.0,0.0,0.0,0.0,119.765,10.11,120.1909619106,37.255,0,37.255,82.51,10.11,83.1270846355,134.14
2020-03-19 10:00:00,41.025,0.0,41.025,41.025,0,41.025,0.0,0.0,0.0,0.0,122.595,10.12,123.0119848836,41.025,0,41.025,81.57,10.12,82.1953727408,134.14
2020-03-19 10:30:00,43.156,0.0,43.156,43.156,0,43.156,0.0,0.0,0.0,0.0,123.136,9.6,123.5096534527,43.156,0,43.156,79.98,9.6,80.5540836954,134.27
2020-03-19 11:00:00,36.413,0.0,36.413,36.413,0,36.413,0.0,0.0,0.0,0.0,115.043,11.14,115.5811033387,36.413,0,36.413,78.63,11.14,79.4152157965,133.89
2020-03-19 11:30:00,35.414,0.0,35.414,35.414,0,35.414,0.0,0.0,0.0,0.0,114.864,12.47,115.5389085806,35.414,0,35.414,79.45,12.47,80.4226547684,133.7
2020-03-19 12:00:00,37.276,0.0,37.276,37.276,0,37.276,0.0,0.0,0.0,0.0,117.436,12.68,118.1185696493,37.276,0,37.276,80.16,12.68,81.1566879561,133.7
2020-03-19 12:30:00,40.029,0.0,40.029,40.029,0,40.029,0.0,0.0,0.0,0.0,123.209,12.75,123.8669454738,40.029,0,40.029,83.18,12.75,84.1514996895,133.7
2020-03-19 13:00:00,37.936,0.0,37.936,37.936,0,37.936,0.0,0.0,0.0,0.0,125.956,12.08,126.5339493417,37.936,0,37.936,88.02,12.08,88.8450718948,133.7
2020-03-19 13:30:00,36.145,0.0,36.145,36.145,0,36.145,0.0,0.0,0.0,0.0,124.065,11.56,124.6023989536,36.145,0,36.145,87.92,11.56,88.6767162225,133.88
2020-03-19 14:00:00,27.62,0.0,27.62,27.62,0,27.62,0.0,0.0,0.0,0.0,115.88,11.21,116.42095387,27.62,0,27.62,88.26,11.21,88.9690491126,133.99
2020-03-19 14:30:00,20.853,0.0,20.853,20.853,0,20.853,0.0,0.0,0.0,0.0,111.273,10.97,111.8124386149,20.853,0,20.853,90.42,10.97,91.0830242142,133.99
2020-03-19 15:00:00,18.241,0.0,18.241,18.241,0,18.241,0.0,0.0,0.0,0.0,110.541,10.57,111.0452051239,18.241,0,18.241,92.3,10.57,92.9032555942,133.99
2020-03-19 15:30:00,16.546,0.0,16.546,16.546,0,16.546,0.0,0.0,0.0,0.0,108.146,10.77,108.6809560871,16.546,0,16.546,91.6,10.77,92.2309758162,134.06
2020-03-19 16:00:00,14.927,0.0,14.927,14.927,0,14.927,0.0,0.0,0.0,0.0,108.397,10.88,108.9416541503,14.927,0,14.927,93.47,10.88,94.1010908545,133.9
2020-03-19 16:30:00,12.751,0.0,12.751,12.751,0,12.751,0.0,0.0,0.0,0.0,109.641,11.71,110.2645590432,12.751,0,12.751,96.89,11.71,97.5950623751,133.57
2020-03-19 17:00:00,10.223,0.0,10.223,10.223,0,10.223,0.0,0.0,0.0,0.0,111.753,12.84,112.4882154228,10.223,0,10.223,101.53,12.84,102.3386852564,133.07
2020-03-19 17:30:00,10.259,0.0,10.259,10.259,0,10.259,0.0,0.0,0.0,0.0,111.359,12.57,112.0661937473,10.259,0,10.259,101.1,12.57,101.8784319667,132.99
2020-03-19 18:00:00,7.787,0.0,7.787,7.787,0,7.787,0.0,0.0,0.0,0.0,100.057,12.56,100.8422374256,7.787,0,7.787,92.27,12.56,93.1209240719,133.07
2020-03-19 18:30:00,16.584,0.0,16.584,16.584,0,16.584,0.0,0.0,0.0,0.0,107.254,12.63,107.9950805176,16.584,0,16.584,90.67,12.63,91.5454302519,133.07
2020-03-19 19:00:00,18.719,0.0,18.719,18.719,0,18.719,0.0,0.0,0.0,0.0,108.779,12.5,109.4948439014,18.719,0,18.719,90.06,12.5,90.923339138,132.88
2020-03-19 19:30:00,20.302,0.0,20.302,20.302,0,20.302,0.0,0.0,0.0,0.0,107.162,10.91,107.715933566,20.302,0,20.302,86.86,10.91,87.5424908259,133.57
2020-03-19 20:00:00,5.531,0.0,5.531,5.531,0,5.531,0.0,0.0,0.0,0.0,94.251,9.5,94.728564863,5.531,0,5.531,88.72,9.5,89.2271729912,133.73
2020-03-19 20:30:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,90.068,7.59,90.3872376168,3.678,0,3.678,86.39,7.59,86.7227778614,134.16
2020-03-19 21:00:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,85.577,5.83,85.7753567699,3.707,0,3.707,81.87,5.83,82.0773159893,134.74
2020-03-19 21:30:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,82.674,3.86,82.7640615001,3.734,0,3.734,78.94,3.86,79.0343165973,134.82
2020-03-19 22:00:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,76.309,2.64,76.3546533029,3.799,0,3.799,72.51,2.64,72.5580436616,135.12
2020-03-19 22:30:00,3.886,0.0,3.886,3.886,0,3.886,0.0,0.0,0.0,0.0,70.236,4.76,70.397111418,3.886,0,3.886,66.35,4.76,66.5205239005,134.39
2020-03-19 23:00:00,3.9210000000000003,0.0,3.9210000000000003,3.9210000000000003,0,3.9210000000000003,0.0,0.0,0.0,0.0,64.061,6.09,64.3498237838,3.9210000000000003,0,3.9210000000000003,60.14,6.09,60.447561572,133.12
2020-03-19 23:30:00,3.922,0.0,3.922,3.922,0,3.922,0.0,0.0,0.0,0.0,61.692,5.42,61.9296315507,3.922,0,3.922,57.77,5.42,58.0236960215,133.59
2020-03-20 00:00:00,4.173,0.0,4.173,4.173,0,4.173,0.0,0.0,0.0,0.0,63.393,4.87,63.5797872677,4.173,0,4.173,59.22,4.87,59.419906597,133.59
2020-03-20 00:30:00,4.202,0.0,4.202,4.202,0,4.202,0.0,0.0,0.0,0.0,82.372,2.38,82.4063758698,4.202,0,4.202,78.17,2.38,78.2062228982,134.55
2020-03-20 01:00:00,4.209,0.0,4.209,4.209,0,4.209,0.0,0.0,0.0,0.0,83.669,0.5,83.6704939689,4.209,0,4.209,79.46,0.5,79.461573103,134.88
2020-03-20 01:30:00,4.157,0.0,4.157,4.157,0,4.157,0.0,0.0,0.0,0.0,82.377,-0.14,82.3771189652,4.157,0,4.157,78.22,-0.14,78.2201252875,135.23
2020-03-20 02:00:00,4.134,0.0,4.134,4.134,0,4.134,0.0,0.0,0.0,0.0,81.084,-0.6900000000000001,81.0869357912,4.134,0,4.134,76.95,-0.6900000000000001,76.9530935051,135.53
2020-03-20 02:30:00,4.142,0.0,4.142,4.142,0,4.142,0.0,0.0,0.0,0.0,82.092,-0.9,82.096933341,4.142,0,4.142,77.95,-0.9,77.9551954651,135.75
2020-03-20 03:00:00,4.138,0.0,4.138,4.138,0,4.138,0.0,0.0,0.0,0.0,80.398,-2.21,80.4283687762,4.138,0,4.138,76.26,-2.21,76.292015965,135.61
2020-03-20 03:30:00,4.147,0.0,4.147,4.147,0,4.147,0.0,0.0,0.0,0.0,76.637,-9.41,77.2125499449,4.147,0,4.147,72.49,-9.41,73.0982092804,133.51
2020-03-20 04:00:00,4.192,0.0,4.192,4.192,0,4.192,0.0,0.0,0.0,0.0,74.082,-10.5,74.82240790029999,4.192,0,4.192,69.89,-10.5,70.6743383414,134.07
2020-03-20 04:30:00,4.114,0.0,4.114,4.114,0,4.114,0.0,0.0,0.0,0.0,72.704,-10.75,73.4944495591,4.114,0,4.114,68.59,-10.75,69.427304427,134.07
2020-03-20 05:00:00,4.098,0.0,4.098,4.098,0,4.098,0.0,0.0,0.0,0.0,71.528,-10.98,72.3658426607,4.098,0,4.098,67.43,-10.98,68.3181183874,133.94
2020-03-20 05:30:00,4.014,0.0,4.014,4.014,0,4.014,0.0,0.0,0.0,0.0,72.374,-9.88,73.0452618313,4.014,0,4.014,68.36,-9.88,69.0702830456,133.47
2020-03-20 06:00:00,4.017,0.0,4.017,4.017,0,4.017,0.0,0.0,0.0,0.0,74.927,-8.19,75.3732806039,4.017,0,4.017,70.91,-8.19,71.381399538,133.01
2020-03-20 06:30:00,4.068,0.0,4.068,4.068,0,4.068,0.0,0.0,0.0,0.0,82.378,-5.74,82.5777360067,4.068,0,4.068,78.31,-5.74,78.5200846918,133.1
2020-03-20 07:00:00,6.508,0.0,6.508,6.508,0,6.508,0.0,0.0,0.0,0.0,92.348,-3.34,92.4083800529,6.508,0,6.508,85.84,-3.34,85.9049544555,132.34
