Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-20 07:30:00,13.266,0.0,13.266,13.266,0,13.266,0.0,0.0,0.0,0.0,103.446,-1.27,103.4537955611,13.266,0,13.266,90.18,-1.27,90.1889422269,131.99
2020-03-20 08:00:00,25.754,0.0,25.754,25.754,0,25.754,0.0,0.0,0.0,0.0,112.704,1.13,112.7096646965,25.754,0,25.754,86.95,1.13,86.9573424157,132.14
2020-03-20 08:30:00,37.596,0.0,37.596,37.596,0,37.596,0.0,0.0,0.0,0.0,122.336,8.61,122.6386113587,37.596,0,37.596,84.74,8.61,85.1762860191,134.24
2020-03-20 09:00:00,54.935,0.0,54.935,54.935,0,54.935,0.0,0.0,0.0,0.0,133.575,9.65,133.9231239368,54.935,0,54.935,78.64,9.65,79.2298687365,134.0
2020-03-20 09:30:00,81.817,0.0,81.817,81.817,0,81.817,0.0,0.0,0.0,0.0,149.287,10.18,149.6336886166,81.817,0,81.817,67.47,10.18,68.2336669101,134.0
2020-03-20 10:00:00,97.548,0.0,97.548,97.548,0,97.548,0.0,0.0,0.0,0.0,156.068,10.8,156.4412369678,97.548,0,97.548,58.52,10.8,59.5082380852,134.26
2020-03-20 10:30:00,107.365,0.0,107.365,107.365,0,107.365,0.0,0.0,0.0,0.0,160.935,10.88,161.3023515793,107.365,0,107.365,53.57,10.88,54.6636927037,134.49
2020-03-20 11:00:00,113.813,0.0,113.813,113.813,0,113.813,0.0,0.0,0.0,0.0,164.593,10.87,164.9515460643,113.813,0,113.813,50.78,10.87,51.9303889837,134.33
2020-03-20 11:30:00,111.011,0.0,111.011,111.011,0,111.011,0.0,0.0,0.0,0.0,164.091,10.64,164.4355979738,111.011,0,111.011,53.08,10.64,54.1359030589,134.33
2020-03-20 12:00:00,130.236,0.0,130.236,130.236,0,130.236,0.0,0.0,0.0,0.0,175.726,11.55,176.1051662388,130.236,0,130.236,45.49,11.55,46.9333847064,134.33
2020-03-20 12:30:00,120.681,0.0,120.681,120.681,0,120.681,0.0,0.0,0.0,0.0,171.961,10.58,172.2861628832,120.681,0,120.681,51.28,10.58,52.3600496562,134.63
2020-03-20 13:00:00,120.602,0.0,120.602,120.602,0,120.602,0.0,0.0,0.0,0.0,172.732,10.14,173.0293715645,120.602,0,120.602,52.13,10.14,53.107028725,134.63
2020-03-20 13:30:00,117.748,0.0,117.748,117.748,0,117.748,0.0,0.0,0.0,0.0,168.398,8.41,168.6078720108,117.748,0,117.748,50.65,8.41,51.3434572268,134.96
2020-03-20 14:00:00,101.425,0.0,101.425,101.425,0,101.425,0.0,0.0,0.0,0.0,155.705,6.73,155.850376724,101.425,0,101.425,54.28,6.73,54.6956241394,135.12
2020-03-20 14:30:00,93.988,0.0,93.988,93.988,0,93.988,0.0,0.0,0.0,0.0,150.758,6.21,150.8858464668,93.988,0,93.988,56.77,6.21,57.1086420781,135.25
2020-03-20 15:00:00,88.155,0.0,88.155,88.155,0,88.155,0.0,0.0,0.0,0.0,144.015,5.85,144.1337667759,88.155,0,88.155,55.86,5.85,56.1654885139,135.37
2020-03-20 15:30:00,74.882,0.0,74.882,74.882,0,74.882,0.0,0.0,0.0,0.0,132.792,5.54,132.9075124438,74.882,0,74.882,57.91,5.54,58.1743904137,135.58
2020-03-20 16:00:00,64.541,0.0,64.541,64.541,0,64.541,0.0,0.0,0.0,0.0,128.301,5.51,128.4192614096,64.541,0,64.541,63.76,5.51,63.9976382377,135.32
2020-03-20 16:30:00,46.271,0.0,46.271,46.271,0,46.271,0.0,0.0,0.0,0.0,121.051,6.6,121.2307906474,46.271,0,46.271,74.78,6.6,75.0706893534,134.71
2020-03-20 17:00:00,28.743,0.0,28.743,28.743,0,28.743,0.0,0.0,0.0,0.0,114.383,8.5,114.698390089,28.743,0,28.743,85.64,8.5,86.0607901428,133.92
2020-03-20 17:30:00,19.843,0.0,19.843,19.843,0,19.843,0.0,0.0,0.0,0.0,112.593,9.84,113.0221626452,19.843,0,19.843,92.75,9.84,93.2705103449,133.76
2020-03-20 18:00:00,11.653,0.0,11.653,11.653,0,11.653,0.0,0.0,0.0,0.0,109.453,11.36,110.0409415127,11.653,0,11.653,97.8,11.36,98.4575522751,133.1
2020-03-20 18:30:00,7.195,0.0,7.195,7.195,0,7.195,0.0,0.0,0.0,0.0,109.635,12.75,110.3738905947,7.195,0,7.195,102.44,12.75,103.2304029828,132.47
2020-03-20 19:00:00,6.745,0.0,6.745,6.745,0,6.745,0.0,0.0,0.0,0.0,112.455,13.99,113.3218739917,6.745,0,6.745,105.71,13.99,106.6317222969,132.47
2020-03-20 19:30:00,3.891,0.0,3.891,3.891,0,3.891,0.0,0.0,0.0,0.0,108.811,12.71,109.5508001842,3.891,0,3.891,104.92,12.71,105.6870403597,133.21
2020-03-20 20:00:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,104.028,10.03,104.5104094528,3.688,0,3.688,100.34,10.03,100.840054046,133.84
2020-03-20 20:30:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,100.111,7.55,100.3952928229,3.771,0,3.771,96.34,7.55,96.6353874106,134.41
2020-03-20 21:00:00,3.741,0.0,3.741,3.741,0,3.741,0.0,0.0,0.0,0.0,93.541,5.66,93.7120818305,3.741,0,3.741,89.8,5.66,89.9781951364,134.49
2020-03-20 21:30:00,3.935,0.0,3.935,3.935,0,3.935,0.0,0.0,0.0,0.0,87.795,4.34,87.9022048927,3.935,0,3.935,83.86,4.34,83.9722287426,134.49
2020-03-20 22:00:00,4.05,0.0,4.05,4.05,0,4.05,0.0,0.0,0.0,0.0,83.2,2.63,83.2415575299,4.05,0,4.05,79.15,2.63,79.1936828289,135.06
2020-03-20 22:30:00,4.001,0.0,4.001,4.001,0,4.001,0.0,0.0,0.0,0.0,77.911,-4.11,78.0193310725,4.001,0,4.001,73.91,-4.11,74.0241865879,134.05
2020-03-20 23:00:00,4.034,0.0,4.034,4.034,0,4.034,0.0,0.0,0.0,0.0,74.064,-8.85,74.5908747502,4.034,0,4.034,70.03,-8.85,70.5869917194,133.21
2020-03-20 23:30:00,3.952,0.0,3.952,3.952,0,3.952,0.0,0.0,0.0,0.0,71.622,-9.32,72.22584914,3.952,0,3.952,67.67,-9.32,68.3087937238,134.08
2020-03-21 00:00:00,3.871,0.0,3.871,3.871,0,3.871,0.0,0.0,0.0,0.0,69.901,-10.18,70.6383904191,3.871,0,3.871,66.03,-10.18,66.81012872310001,134.99
2020-03-21 00:30:00,4.205,0.0,4.205,4.205,0,4.205,0.0,0.0,0.0,0.0,79.615,-7.72,79.9884155675,4.205,0,4.205,75.41,-7.72,75.8041324731,133.2
2020-03-21 01:00:00,4.269,0.0,4.269,4.269,0,4.269,0.0,0.0,0.0,0.0,80.909,-7.4,81.2467001238,4.269,0,4.269,76.64,-7.4,76.9964258911,132.63
2020-03-21 01:30:00,4.14,0.0,4.14,4.14,0,4.14,0.0,0.0,0.0,0.0,78.95,-8.3,79.3850899099,4.14,0,4.14,74.81,-8.3,75.2690248376,133.11
2020-03-21 02:00:00,4.186,0.0,4.186,4.186,0,4.186,0.0,0.0,0.0,0.0,77.316,-9.14,77.8543733903,4.186,0,4.186,73.13,-9.14,73.6989586087,134.19
2020-03-21 02:30:00,4.175,0.0,4.175,4.175,0,4.175,0.0,0.0,0.0,0.0,77.575,-9.2,78.1186317404,4.175,0,4.175,73.4,-9.2,73.9743198685,134.8
2020-03-21 03:00:00,4.044,0.0,4.044,4.044,0,4.044,0.0,0.0,0.0,0.0,76.604,0.93,76.6096450586,4.044,0,4.044,72.56,0.93,72.5659596505,132.71
2020-03-21 03:30:00,3.9530000000000003,0.0,3.9530000000000003,3.9530000000000003,0,3.9530000000000003,0.0,0.0,0.0,0.0,74.613,1.54,74.6288909806,3.9530000000000003,0,3.9530000000000003,70.66,1.54,70.6767797795,132.71
2020-03-21 04:00:00,3.95,0.0,3.95,3.95,0,3.95,0.0,0.0,0.0,0.0,72.61,1.1,72.6183317076,3.95,0,3.95,68.66,1.1,68.6688109698,132.85
2020-03-21 04:30:00,3.958,0.0,3.958,3.958,0,3.958,0.0,0.0,0.0,0.0,71.188,0.72,71.19164097,3.958,0,3.958,67.23,0.72,67.2338553111,132.96
2020-03-21 05:00:00,3.948,0.0,3.948,3.948,0,3.948,0.0,0.0,0.0,0.0,70.378,0.54,70.3800716396,3.948,0,3.948,66.43,0.54,66.4321947553,133.14
2020-03-21 05:30:00,3.96,0.0,3.96,3.96,0,3.96,0.0,0.0,0.0,0.0,70.55,0.8,70.5545356444,3.96,0,3.96,66.59,0.8,66.594805353,132.76
2020-03-21 06:00:00,3.984,0.0,3.984,3.984,0,3.984,0.0,0.0,0.0,0.0,71.044,1.0,71.0510375434,3.984,0,3.984,67.06,1.0,67.0674555951,132.49
2020-03-21 06:30:00,4.609,0.0,4.609,4.609,0,4.609,0.0,0.0,0.0,0.0,72.789,-2.46,72.8305576046,4.609,0,4.609,68.18,-2.46,68.2243651491,133.04
2020-03-21 07:00:00,9.901,0.0,9.901,9.901,0,9.901,0.0,0.0,0.0,0.0,77.651,-3.91,77.7493787821,9.901,0,9.901,67.75,-3.91,67.8627335141,133.39
2020-03-21 07:30:00,18.784,0.0,18.784,18.784,0,18.784,0.0,0.0,0.0,0.0,84.274,-3.21,84.3351123554,18.784,0,18.784,65.49,-3.21,65.5686220688,133.11
2020-03-21 08:00:00,37.096,0.0,37.096,37.096,0,37.096,0.0,0.0,0.0,0.0,98.106,-1.97,98.125777123,37.096,0,37.096,61.01,-1.97,61.0417971557,133.01
2020-03-21 08:30:00,55.86,0.0,55.86,55.86,0,55.86,0.0,0.0,0.0,0.0,112.34,-0.74,112.3424372176,55.86,0,55.86,56.48,-0.74,56.4848475257,132.45
2020-03-21 09:00:00,78.813,0.0,78.813,78.813,0,78.813,0.0,0.0,0.0,0.0,128.003,0.11,128.0030472645,78.813,0,78.813,49.19,0.11,49.1901229923,132.3
2020-03-21 09:30:00,109.519,0.0,109.519,109.519,0,109.519,0.0,0.0,0.0,0.0,145.569,1.01,145.5725037945,109.519,0,109.519,36.05,1.01,36.0641456297,132.17
2020-03-21 10:00:00,131.882,0.0,131.882,131.882,0,131.882,0.0,0.0,0.0,0.0,158.802,1.16,158.8062366659,131.882,0,131.882,26.92,1.16,26.9449809798,133.18
2020-03-21 10:30:00,148.755,0.0,148.755,148.755,0,148.755,0.0,0.0,0.0,0.0,166.585,1.31,166.5901507443,148.755,0,148.755,17.83,1.31,17.8780591788,134.07
2020-03-21 11:00:00,164.23,0.0,164.23,164.23,0,164.23,0.0,0.0,0.0,0.0,174.82,2.27,174.8347371091,164.23,0,164.23,10.59,2.27,10.830558619,134.07
2020-03-21 11:30:00,171.39,0.0,171.39,171.39,0,171.39,0.0,0.0,0.0,0.0,178.45,2.33,178.4652106154,171.39,0,171.39,7.06,2.33,7.4345477334,134.07
2020-03-21 12:00:00,176.078,0.0,176.078,176.078,0,176.078,0.0,0.0,0.0,0.0,181.198,2.52,181.215522525,176.078,0,176.078,5.12,2.52,5.7065576314,134.07
2020-03-21 12:30:00,176.181,0.0,176.181,176.181,0,176.181,0.0,0.0,0.0,0.0,183.411,3.25,183.4397923598,176.181,0,176.181,7.23,3.25,7.9268783263,132.77
2020-03-21 13:00:00,175.149,0.0,175.149,175.149,0,175.149,0.0,0.0,0.0,0.0,182.859,3.52,182.8928765179,175.149,0,175.149,7.71,3.52,8.4755235826,132.22
2020-03-21 13:30:00,172.796,0.0,172.796,172.796,0,172.796,0.0,0.0,0.0,0.0,180.826,2.77,180.8472150076,172.796,0,172.796,8.03,2.77,8.4943392916,132.49
2020-03-21 14:00:00,157.551,0.0,157.551,157.551,0,157.551,0.0,0.0,0.0,0.0,171.571,1.72,171.579621287,157.551,0,157.551,14.02,1.72,14.1251123889,132.82
2020-03-21 14:30:00,140.095,0.0,140.095,140.095,0,140.095,0.0,0.0,0.0,0.0,160.625,0.49,160.6257473913,140.095,0,140.095,20.53,0.49,20.5358467076,133.12
2020-03-21 15:00:00,110.35,0.0,110.35,110.35,0,110.35,0.0,0.0,0.0,0.0,142.49,-1.53,142.4982140239,110.35,0,110.35,32.14,-1.53,32.1763966286,133.25
2020-03-21 15:30:00,82.51,0.0,82.51,82.51,0,82.51,0.0,0.0,0.0,0.0,126.58,-3.15,126.6191885142,82.51,0,82.51,44.07,-3.15,44.1824331607,133.25
2020-03-21 16:00:00,64.672,0.0,64.672,64.672,0,64.672,0.0,0.0,0.0,0.0,116.342,-3.37,116.3907980211,64.672,0,64.672,51.67,-3.37,51.7797817686,133.12
2020-03-21 16:30:00,47.533,0.0,47.533,47.533,0,47.533,0.0,0.0,0.0,0.0,110.973,-2.45,111.0000415721,47.533,0,47.533,63.44,-2.45,63.4872908542,132.52
2020-03-21 17:00:00,31.896,0.0,31.896,31.896,0,31.896,0.0,0.0,0.0,0.0,107.506,-5.83,107.6639630331,31.896,0,31.896,75.61,-5.83,75.8344314939,133.72
2020-03-21 17:30:00,20.212,0.0,20.212,20.212,0,20.212,0.0,0.0,0.0,0.0,107.192,-4.4,107.2822672393,20.212,0,20.212,86.98,-4.4,87.0912188455,133.18
2020-03-21 18:00:00,18.185,0.0,18.185,18.185,0,18.185,0.0,0.0,0.0,0.0,110.855,-3.05,110.8969500257,18.185,0,18.185,92.67,-3.05,92.720177955,133.38
2020-03-21 18:30:00,12.115,0.0,12.115,12.115,0,12.115,0.0,0.0,0.0,0.0,109.625,-1.3599999999999999,109.6334357074,12.115,0,12.115,97.51,-1.3599999999999999,97.5194836943,132.76
2020-03-21 19:00:00,13.141,0.0,13.141,13.141,0,13.141,0.0,0.0,0.0,0.0,112.821,0.29,112.8213727137,13.141,0,13.141,99.68,0.29,99.680421849,132.38
2020-03-21 19:30:00,14.171,0.0,14.171,14.171,0,14.171,0.0,0.0,0.0,0.0,111.971,-0.88,111.9744579848,14.171,0,14.171,97.8,-0.88,97.8039590201,133.01
2020-03-21 20:00:00,11.322,0.0,11.322,11.322,0,11.322,0.0,0.0,0.0,0.0,105.642,-3.07,105.6865983179,11.322,0,11.322,94.32,-3.07,94.3699491364,133.4
2020-03-21 20:30:00,11.312,0.0,11.312,11.312,0,11.312,0.0,0.0,0.0,0.0,100.172,-5.79,100.33919316,11.312,0,11.312,88.86,-5.79,89.0484345736,134.08
2020-03-21 21:00:00,7.896,0.0,7.896,7.896,0,7.896,0.0,0.0,0.0,0.0,94.366,-7.2,94.6402766057,7.896,0,7.896,86.47,-7.2,86.7692393651,134.5
2020-03-21 21:30:00,4.058,0.0,4.058,4.058,0,4.058,0.0,0.0,0.0,0.0,88.958,-8.64,89.3765929313,4.058,0,4.058,84.9,-8.64,85.338500104,134.71
2020-03-21 22:00:00,4.053,0.0,4.053,4.053,0,4.053,0.0,0.0,0.0,0.0,85.113,-10.31,85.7351670495,4.053,0,4.053,81.06,-10.31,81.7130326203,134.85
2020-03-21 22:30:00,4.064,0.0,4.064,4.064,0,4.064,0.0,0.0,0.0,0.0,78.614,-11.53,79.4550306526,4.064,0,4.064,74.55,-11.53,75.4363533053,134.85
2020-03-21 23:00:00,4.138,0.0,4.138,4.138,0,4.138,0.0,0.0,0.0,0.0,74.888,-11.08,75.7032294159,4.138,0,4.138,70.75,-11.08,71.6123515883,134.53
2020-03-21 23:30:00,4.144,0.0,4.144,4.144,0,4.144,0.0,0.0,0.0,0.0,73.814,-7.04,74.1489595072,4.144,0,4.144,69.67,-7.04,70.0247848979,133.0
2020-03-22 00:00:00,4.14,0.0,4.14,4.14,0,4.14,0.0,0.0,0.0,0.0,71.05,-7.43,71.4374369641,4.14,0,4.14,66.91,-7.43,67.3212670707,133.34
2020-03-22 00:30:00,4.166,0.0,4.166,4.166,0,4.166,0.0,0.0,0.0,0.0,80.196,-4.61,80.328391718,4.166,0,4.166,76.03,-4.61,76.1696330568,132.65
2020-03-22 01:00:00,4.226,0.0,4.226,4.226,0,4.226,0.0,0.0,0.0,0.0,81.816,-4.23,81.9252754405,4.226,0,4.226,77.59,-4.23,77.705218615,132.28
2020-03-22 01:30:00,4.184,0.0,4.184,4.184,0,4.184,0.0,0.0,0.0,0.0,80.014,-5.2,80.1827923934,4.184,0,4.184,75.83,-5.2,76.0080844384,132.65
2020-03-22 02:00:00,4.096,0.0,4.096,4.096,0,4.096,0.0,0.0,0.0,0.0,77.236,-5.66,77.4431100615,4.096,0,4.096,73.14,-5.66,73.3586750153,132.94
2020-03-22 02:30:00,3.892,0.0,3.892,3.892,0,3.892,0.0,0.0,0.0,0.0,78.722,-5.6,78.9209305825,3.892,0,3.892,74.83,-5.6,75.0392490634,132.94
2020-03-22 03:00:00,3.8529999999999998,0.0,3.8529999999999998,3.8529999999999998,0,3.8529999999999998,0.0,0.0,0.0,0.0,78.103,-6.27,78.3542692455,3.8529999999999998,0,3.8529999999999998,74.25,-6.27,74.5142630642,133.3
2020-03-22 03:30:00,3.9,0.0,3.9,3.9,0,3.9,0.0,0.0,0.0,0.0,76.83,-6.68,77.1198502333,3.9,0,3.9,72.93,-6.68,73.2352872596,133.4
2020-03-22 04:00:00,3.92,0.0,3.92,3.92,0,3.92,0.0,0.0,0.0,0.0,74.62,-7.55,75.0009793269,3.92,0,3.92,70.7,-7.55,71.1019866108,133.75
2020-03-22 04:30:00,3.9050000000000002,0.0,3.9050000000000002,3.9050000000000002,0,3.9050000000000002,0.0,0.0,0.0,0.0,72.735,-8.09,73.1835249561,3.9050000000000002,0,3.9050000000000002,68.83,-8.09,69.3038022045,133.97
2020-03-22 05:00:00,4.792,0.0,4.792,4.792,0,4.792,0.0,0.0,0.0,0.0,72.632,-8.44,73.1207290992,4.792,0,4.792,67.84,-8.44,68.3629958384,134.15
2020-03-22 05:30:00,16.416,0.0,16.416,16.416,0,16.416,0.0,0.0,0.0,0.0,80.786,-8.8,81.2638775595,16.416,0,16.416,64.37,-8.8,64.9687378668,134.15
2020-03-22 06:00:00,16.677,0.0,16.677,16.677,0,16.677,0.0,0.0,0.0,0.0,80.817,-8.53,81.2659116051,16.677,0,16.677,64.14,-8.53,64.7047177569,134.15
2020-03-22 06:30:00,17.029,0.0,17.029,17.029,0,17.029,0.0,0.0,0.0,0.0,81.839,-8.26,82.254784183,17.029,0,17.029,64.81,-8.26,65.334245997,134.0
2020-03-22 07:00:00,20.11,0.0,20.11,20.11,0,20.11,0.0,0.0,0.0,0.0,86.96,-7.64,87.2949666361,20.11,0,20.11,66.85,-7.64,67.2851551235,133.62
2020-03-22 07:30:00,29.523,0.0,29.523,29.523,0,29.523,0.0,0.0,0.0,0.0,91.043,-6.96,91.3086493658,29.523,0,29.523,61.52,-6.96,61.9124543206,133.62
2020-03-22 08:00:00,57.053,0.0,57.053,57.053,0,57.053,0.0,0.0,0.0,0.0,107.993,-6.8,108.2068761632,57.053,0,57.053,50.94,-6.8,51.3918631692,133.69
2020-03-22 08:30:00,91.412,0.0,91.412,91.412,0,91.412,0.0,0.0,0.0,0.0,130.162,-5.54,130.2798443505,91.412,0,91.412,38.75,-5.54,39.1440174228,133.48
2020-03-22 09:00:00,119.726,0.0,119.726,119.726,0,119.726,0.0,0.0,0.0,0.0,150.486,-3.85,150.5352407113,119.726,0,119.726,30.76,-3.85,31.0000016129,133.12
2020-03-22 09:30:00,141.917,0.0,141.917,141.917,0,141.917,0.0,0.0,0.0,0.0,165.317,-2.47,165.3354510956,141.917,0,141.917,23.4,-2.47,23.53,133.3
2020-03-22 10:00:00,150.701,0.0,150.701,150.701,0,150.701,0.0,0.0,0.0,0.0,170.981,-0.26,170.9811976827,150.701,0,150.701,20.28,-0.26,20.2816665982,132.65
2020-03-22 10:30:00,165.084,0.0,165.084,165.084,0,165.084,0.0,0.0,0.0,0.0,180.624,1.43,180.6296605655,165.084,0,165.084,15.54,1.43,15.6056560259,132.65
2020-03-22 11:00:00,175.75,0.0,175.75,175.75,0,175.75,0.0,0.0,0.0,0.0,188.19,2.18,188.2026261772,175.75,0,175.75,12.44,2.18,12.6295684804,132.86
2020-03-22 11:30:00,181.457,0.0,181.457,181.457,0,181.457,0.0,0.0,0.0,0.0,190.147,2.87,190.1686580617,181.457,0,181.457,8.69,2.87,9.1516665149,132.86
2020-03-22 12:00:00,184.609,0.0,184.609,184.609,0,184.609,0.0,0.0,0.0,0.0,192.669,3.32,192.6976023748,184.609,0,184.609,8.06,3.32,8.716994895,132.72
2020-03-22 12:30:00,185.918,0.0,185.918,185.918,0,185.918,0.0,0.0,0.0,0.0,194.888,3.43,194.9181814095,185.918,0,185.918,8.97,3.43,9.6034264718,132.72
2020-03-22 13:00:00,185.0,0.0,185.0,185.0,0,185.0,0.0,0.0,0.0,0.0,193.36,3.06,193.3842113514,185.0,0,185.0,8.36,3.06,8.9024266355,132.98
2020-03-22 13:30:00,182.322,0.0,182.322,182.322,0,182.322,0.0,0.0,0.0,0.0,189.572,2.2800000000000002,189.5857103898,182.322,0,182.322,7.25,2.2800000000000002,7.6000592102999995,133.13
2020-03-22 14:00:00,176.243,0.0,176.243,176.243,0,176.243,0.0,0.0,0.0,0.0,182.493,1.32,182.4977738193,176.243,0,176.243,6.25,1.32,6.3878713199,133.47
2020-03-22 14:30:00,165.966,0.0,165.966,165.966,0,165.966,0.0,0.0,0.0,0.0,174.466,-0.42,174.4665055419,165.966,0,165.966,8.5,-0.42,8.5103701447,133.33
2020-03-22 15:00:00,151.621,0.0,151.621,151.621,0,151.621,0.0,0.0,0.0,0.0,165.381,-1.77,165.390471494,151.621,0,151.621,13.76,-1.77,13.8733737786,133.56
2020-03-22 15:30:00,133.376,0.0,133.376,133.376,0,133.376,0.0,0.0,0.0,0.0,154.776,-2.77,154.8007851272,133.376,0,133.376,21.4,-2.77,21.5785286801,133.56
2020-03-22 16:00:00,109.956,0.0,109.956,109.956,0,109.956,0.0,0.0,0.0,0.0,143.526,-3.79,143.5760313423,109.956,0,109.956,33.57,-3.79,33.7832650879,133.56
2020-03-22 16:30:00,85.97,0.0,85.97,85.97,0,85.97,0.0,0.0,0.0,0.0,133.78,-4.17,133.8449748777,85.97,0,85.97,47.81,-4.17,47.9915096658,133.21
2020-03-22 17:00:00,59.612,0.0,59.612,59.612,0,59.612,0.0,0.0,0.0,0.0,125.082,-3.94,125.1440383079,59.612,0,59.612,65.47,-3.94,65.5884479158,132.56
2020-03-22 17:30:00,33.02,0.0,33.02,33.02,0,33.02,0.0,0.0,0.0,0.0,113.77,-7.88,114.0425679297,33.02,0,33.02,80.75,-7.88,81.1335744313,134.08
2020-03-22 18:00:00,14.792,0.0,14.792,14.792,0,14.792,0.0,0.0,0.0,0.0,105.232,-5.74,105.3884311678,14.792,0,14.792,90.44,-5.74,90.621968639,133.39
2020-03-22 18:30:00,6.491,0.0,6.491,6.491,0,6.491,0.0,0.0,0.0,0.0,103.251,-3.87,103.3235012037,6.491,0,6.491,96.76,-3.87,96.8373610752,132.6
2020-03-22 19:00:00,11.032,0.0,11.032,11.032,0,11.032,0.0,0.0,0.0,0.0,108.992,-2.55,109.02182609,11.032,0,11.032,97.96,-2.55,97.9931839466,132.3
2020-03-22 19:30:00,10.896,0.0,10.896,10.896,0,10.896,0.0,0.0,0.0,0.0,106.476,-2.92,106.5160315446,10.896,0,10.896,95.58,-2.92,95.624593071,132.6
2020-03-22 20:00:00,8.972,0.0,8.972,8.972,0,8.972,0.0,0.0,0.0,0.0,99.512,-4.71,99.6234020901,8.972,0,8.972,90.54,-4.71,90.662427168,133.12
2020-03-22 20:30:00,3.76,0.0,3.76,3.76,0,3.76,0.0,0.0,0.0,0.0,94.29,-6.98,94.5480010365,3.76,0,3.76,90.53,-6.98,90.7986855632,133.97
2020-03-22 21:00:00,3.8529999999999998,0.0,3.8529999999999998,3.8529999999999998,0,3.8529999999999998,0.0,0.0,0.0,0.0,91.503,-8.77,91.9223145324,3.8529999999999998,0,3.8529999999999998,87.65,-8.77,88.0876574782,134.77
2020-03-22 21:30:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,87.083,-6.44,87.320802155,3.6630000000000003,0,3.6630000000000003,83.42,-6.44,83.6682137971,133.99
2020-03-22 22:00:00,3.816,0.0,3.816,3.816,0,3.816,0.0,0.0,0.0,0.0,80.366,-4.35,80.4836409216,3.816,0,3.816,76.55,-4.35,76.6734960726,133.21
2020-03-22 22:30:00,3.776,0.0,3.776,3.776,0,3.776,0.0,0.0,0.0,0.0,75.206,-5.5,75.4068460818,3.776,0,3.776,71.43,-5.5,71.6414328444,133.05
2020-03-22 23:00:00,4.069,0.0,4.069,4.069,0,4.069,0.0,0.0,0.0,0.0,72.459,-6.65,72.7635154525,4.069,0,4.069,68.39,-6.65,68.7125505275,133.52
2020-03-22 23:30:00,4.058,0.0,4.058,4.058,0,4.058,0.0,0.0,0.0,0.0,71.818,-10.27,72.5485907789,4.058,0,4.058,67.76,-10.27,68.5338638922,133.43
2020-03-23 00:00:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,70.315,-12.5,71.4174294203,3.815,0,3.815,66.5,-12.5,67.6646140904,132.36
2020-03-23 00:30:00,3.702,0.0,3.702,3.702,0,3.702,0.0,0.0,0.0,0.0,80.722,-9.86,81.3219581909,3.702,0,3.702,77.02,-9.86,77.6485672759,131.53
2020-03-23 01:00:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,83.145,-2.7800000000000002,83.1914624526,3.065,0,3.065,80.08,-2.7800000000000002,80.1282397161,133.67
2020-03-23 01:30:00,1.714,0.0,1.714,1.714,0,1.714,0.0,0.0,0.0,0.0,77.614,-1.94,77.63824184,1.714,0,1.714,75.9,-1.94,75.9247891008,134.41
2020-03-23 02:00:00,1.963,0.0,1.963,1.963,0,1.963,0.0,0.0,0.0,0.0,75.953,-2.55,75.9957940218,1.963,0,1.963,73.99,-2.55,74.0339287084,134.78
2020-03-23 02:30:00,1.631,0.0,1.631,1.631,0,1.631,0.0,0.0,0.0,0.0,75.401,-1.57,75.4173435027,1.631,0,1.631,73.77,-1.57,73.7867047645,134.78
2020-03-23 03:00:00,1.609,0.0,1.609,1.609,0,1.609,0.0,0.0,0.0,0.0,71.759,-1.87,71.7833614496,1.609,0,1.609,70.15,-1.87,70.1749200213,135.32
2020-03-23 03:30:00,1.51,0.0,1.51,1.51,0,1.51,0.0,0.0,0.0,0.0,69.86,-2.37,69.9001895563,1.51,0,1.51,68.35,-2.37,68.3910769034,135.63
2020-03-23 04:00:00,1.4889999999999999,0.0,1.4889999999999999,1.4889999999999999,0,1.4889999999999999,0.0,0.0,0.0,0.0,67.759,-3.95,67.8740346598,1.4889999999999999,0,1.4889999999999999,66.27,-3.95,66.3876148088,135.28
2020-03-23 04:30:00,1.721,0.0,1.721,1.721,0,1.721,0.0,0.0,0.0,0.0,65.841,-10.47,66.6682696716,1.721,0,1.721,64.12,-10.47,64.9691873121,132.68
2020-03-23 05:00:00,2.255,0.0,2.255,2.255,0,2.255,0.0,0.0,0.0,0.0,65.255,-10.53,66.0991370972,2.255,0,2.255,63.0,-10.53,63.8739453925,132.68
2020-03-23 05:30:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,67.24,-9.74,67.9417780162,2.81,0,2.81,64.43,-9.74,65.1620480034,132.36
2020-03-23 06:00:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,68.62,-8.9,69.1947570268,2.93,0,2.93,65.69,-8.9,66.2901659373,132.27
2020-03-23 06:30:00,4.169,0.0,4.169,4.169,0,4.169,0.0,0.0,0.0,0.0,74.909,-1.87,74.9323373518,4.169,0,4.169,70.74,-1.87,70.7647122512,133.45
2020-03-23 07:00:00,12.593,0.0,12.593,12.593,0,12.593,0.0,0.0,0.0,0.0,83.923,2.77,83.9687014845,12.593,0,12.593,71.33,2.77,71.3837642605,134.01
2020-03-23 07:30:00,29.352,0.0,29.352,29.352,0,29.352,0.0,0.0,0.0,0.0,96.452,4.02,96.5357379627,29.352,0,29.352,67.1,4.02,67.2203124063,133.17
2020-03-23 08:00:00,53.537,0.0,53.537,53.537,0,53.537,0.0,0.0,0.0,0.0,113.407,4.96,113.5154141472,53.537,0,53.537,59.87,4.96,60.0751071576,133.17
2020-03-23 08:30:00,80.606,0.0,80.606,80.606,0,80.606,0.0,0.0,0.0,0.0,132.226,7.17,132.4202551576,80.606,0,80.606,51.62,7.17,52.1155763664,132.28
2020-03-23 09:00:00,106.971,0.0,106.971,106.971,0,106.971,0.0,0.0,0.0,0.0,148.251,9.06,148.5275819537,106.971,0,106.971,41.28,9.06,42.2625366016,131.88
2020-03-23 09:30:00,125.414,0.0,125.414,125.414,0,125.414,0.0,0.0,0.0,0.0,159.424,10.07,159.7417186461,125.414,0,125.414,34.01,10.07,35.4694939349,132.59
2020-03-23 10:00:00,137.403,0.0,137.403,137.403,0,137.403,0.0,0.0,0.0,0.0,166.833,10.83,167.1841463447,137.403,0,137.403,29.43,10.83,31.359429204,132.75
2020-03-23 10:30:00,147.452,0.0,147.452,147.452,0,147.452,0.0,0.0,0.0,0.0,172.322,10.44,172.6379601478,147.452,0,147.452,24.87,10.44,26.9724025626,132.83
2020-03-23 11:00:00,157.275,0.0,157.275,157.275,0,157.275,0.0,0.0,0.0,0.0,177.765,10.87,178.0970300847,157.275,0,157.275,20.49,10.87,23.1947623398,132.83
2020-03-23 11:30:00,153.18,0.0,153.18,153.18,0,153.18,0.0,0.0,0.0,0.0,175.06,10.57,175.378814285,153.18,0,153.18,21.88,10.57,24.2993683045,132.83
2020-03-23 12:00:00,163.13,0.0,163.13,163.13,0,163.13,0.0,0.0,0.0,0.0,180.89,11.33,181.2444785366,163.13,0,163.13,17.76,11.33,21.0662407657,132.74
2020-03-23 12:30:00,169.355,0.0,169.355,169.355,0,169.355,0.0,0.0,0.0,0.0,185.675,11.77,186.0476780962,169.355,0,169.355,16.32,11.77,20.1215133626,132.74
2020-03-23 13:00:00,175.875,0.0,175.875,175.875,0,175.875,0.0,0.0,0.0,0.0,188.235,11.43,188.5817067613,175.875,0,175.875,12.36,11.43,16.8349190672,133.23
2020-03-23 13:30:00,176.254,0.0,176.254,176.254,0,176.254,0.0,0.0,0.0,0.0,186.164,10.59,186.4649645269,176.254,0,176.254,9.91,10.59,14.5036616066,133.68
2020-03-23 14:00:00,171.456,0.0,171.456,171.456,0,171.456,0.0,0.0,0.0,0.0,181.076,9.76,181.338841333,171.456,0,171.456,9.62,9.76,13.7040869816,133.68
2020-03-23 14:30:00,161.797,0.0,161.797,161.797,0,161.797,0.0,0.0,0.0,0.0,173.877,9.12,174.1160116962,161.797,0,161.797,12.08,9.12,15.1360761097,133.68
2020-03-23 15:00:00,145.812,0.0,145.812,145.812,0,145.812,0.0,0.0,0.0,0.0,163.642,7.89,163.8320977831,145.812,0,145.812,17.83,7.89,19.4977178152,133.95
2020-03-23 15:30:00,127.074,0.0,127.074,127.074,0,127.074,0.0,0.0,0.0,0.0,151.524,6.49,151.6629245267,127.074,0,127.074,24.45,6.49,25.2966914833,134.14
2020-03-23 16:00:00,107.325,0.0,107.325,107.325,0,107.325,0.0,0.0,0.0,0.0,140.535,5.53,140.6437596376,107.325,0,107.325,33.21,5.53,33.6672689715,134.14
2020-03-23 16:30:00,84.448,0.0,84.448,84.448,0,84.448,0.0,0.0,0.0,0.0,129.288,5.34,129.3982323836,84.448,0,84.448,44.84,5.34,45.156851086,133.75
2020-03-23 17:00:00,63.078,0.0,63.078,63.078,0,63.078,0.0,0.0,0.0,0.0,122.838,5.92,122.980570189,63.078,0,63.078,59.76,5.92,60.0525103555,133.07
2020-03-23 17:30:00,51.568,0.0,51.568,51.568,0,51.568,0.0,0.0,0.0,0.0,121.888,7.32,122.1076039565,51.568,0,51.568,70.32,7.32,70.6999632249,131.93
2020-03-23 18:00:00,32.852,0.0,32.852,32.852,0,32.852,0.0,0.0,0.0,0.0,116.912,7.01,117.1219699459,32.852,0,32.852,84.06,7.01,84.351785399,131.79
2020-03-23 18:30:00,22.605,0.0,22.605,22.605,0,22.605,0.0,0.0,0.0,0.0,113.405,3.59,113.4618091033,22.605,0,22.605,90.8,3.59,90.8709420002,133.13
2020-03-23 19:00:00,21.544,0.0,21.544,21.544,0,21.544,0.0,0.0,0.0,0.0,115.454,4.64,115.5472012469,21.544,0,21.544,93.91,4.64,94.0245590258,132.93
2020-03-23 19:30:00,18.704,0.0,18.704,18.704,0,18.704,0.0,0.0,0.0,0.0,112.844,4.46,112.9321032125,18.704,0,18.704,94.14,4.46,94.2455898172,133.29
2020-03-23 20:00:00,18.116,0.0,18.116,18.116,0,18.116,0.0,0.0,0.0,0.0,108.026,5.82,108.1826653212,18.116,0,18.116,89.91,5.82,90.0981714576,132.66
2020-03-23 20:30:00,4.677,0.0,4.677,4.677,0,4.677,0.0,0.0,0.0,0.0,95.077,-4.14,95.1670926791,4.677,0,4.677,90.4,-4.14,90.4947490189,134.5
2020-03-23 21:00:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,88.937,-5.65,89.1162862164,3.367,0,3.367,85.57,-5.65,85.7563257142,133.73
2020-03-23 21:30:00,3.346,0.0,3.346,3.346,0,3.346,0.0,0.0,0.0,0.0,85.486,-6.41,85.7259837855,3.346,0,3.346,82.14,-6.41,82.3897305494,133.73
2020-03-23 22:00:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,82.313,-8.24,82.7244073354,3.313,0,3.313,79.0,-8.24,79.4285691675,134.52
2020-03-23 22:30:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,77.447,-2.74,77.4954541183,3.307,0,3.307,74.14,-2.74,74.1906139616,133.46
2020-03-23 23:00:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,73.391,-0.61,73.3935350082,3.451,0,3.451,69.94,-0.61,69.9426600867,132.49
2020-03-23 23:30:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,71.338,-1.51,71.3539791743,3.558,0,3.558,67.78,-1.51,67.7968177719,132.49
2020-03-24 00:00:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,69.363,-2.26,69.3998081337,3.6630000000000003,0,3.6630000000000003,65.7,-2.26,65.7388591322,132.49
2020-03-24 00:30:00,3.823,0.0,3.823,3.823,0,3.823,0.0,0.0,0.0,0.0,78.613,0.12,78.6130915879,3.823,0,3.823,74.79,0.12,74.7900962695,131.72
2020-03-24 01:00:00,3.792,0.0,3.792,3.792,0,3.792,0.0,0.0,0.0,0.0,80.312,0.74,80.3154091317,3.792,0,3.792,76.52,0.74,76.5235780658,131.31
2020-03-24 01:30:00,3.792,0.0,3.792,3.792,0,3.792,0.0,0.0,0.0,0.0,77.972,-0.18,77.9722077666,3.792,0,3.792,74.18,-0.18,74.1802183874,131.72
2020-03-24 02:00:00,3.803,0.0,3.803,3.803,0,3.803,0.0,0.0,0.0,0.0,75.953,-0.89,75.9582142299,3.803,0,3.803,72.15,-0.89,72.1554890497,132.18
2020-03-24 02:30:00,3.8200000000000003,0.0,3.8200000000000003,3.8200000000000003,0,3.8200000000000003,0.0,0.0,0.0,0.0,76.45,-0.89,76.4551803346,3.8200000000000003,0,3.8200000000000003,72.63,-0.89,72.6354527762,132.29
2020-03-24 03:00:00,3.858,0.0,3.858,3.858,0,3.858,0.0,0.0,0.0,0.0,75.478,-1.03,75.4850275485,3.858,0,3.858,71.62,-1.03,71.6274060678,132.39
2020-03-24 03:30:00,3.8040000000000003,0.0,3.8040000000000003,3.8040000000000003,0,3.8040000000000003,0.0,0.0,0.0,0.0,73.454,-2.13,73.4848761039,3.8040000000000003,0,3.8040000000000003,69.65,-2.13,69.6825616636,133.2
2020-03-24 04:00:00,3.84,0.0,3.84,3.84,0,3.84,0.0,0.0,0.0,0.0,71.56,-2.74,71.6124374672,3.84,0,3.84,67.72,-2.74,67.7754085196,133.46
2020-03-24 04:30:00,3.919,0.0,3.919,3.919,0,3.919,0.0,0.0,0.0,0.0,70.549,-2.83,70.6057384424,3.919,0,3.919,66.63,-2.83,66.6900727245,133.46
2020-03-24 05:00:00,3.9,0.0,3.9,3.9,0,3.9,0.0,0.0,0.0,0.0,70.0,-2.62,70.0490142686,3.9,0,3.9,66.1,-2.62,66.1519039786,133.22
2020-03-24 05:30:00,3.88,0.0,3.88,3.88,0,3.88,0.0,0.0,0.0,0.0,71.55,-1.32,71.5621750648,3.88,0,3.88,67.67,-1.32,67.6828730182,132.7
2020-03-24 06:00:00,3.8609999999999998,0.0,3.8609999999999998,3.8609999999999998,0,3.8609999999999998,0.0,0.0,0.0,0.0,72.701,-0.37,72.7019415215,3.8609999999999998,0,3.8609999999999998,68.84,-0.37,68.8409943275,132.27
2020-03-24 06:30:00,5.652,0.0,5.652,5.652,0,5.652,0.0,0.0,0.0,0.0,77.552,1.55,77.5674880604,5.652,0,5.652,71.9,1.55,71.9167052916,132.77
2020-03-24 07:00:00,13.415,0.0,13.415,13.415,0,13.415,0.0,0.0,0.0,0.0,85.245,2.24,85.2744253865,13.415,0,13.415,71.83,2.24,71.8649184234,133.93
2020-03-24 07:30:00,27.078,0.0,27.078,27.078,0,27.078,0.0,0.0,0.0,0.0,96.488,2.96,96.53339186,27.078,0,27.078,69.41,2.96,69.4730861557,133.75
2020-03-24 08:00:00,51.412,0.0,51.412,51.412,0,51.412,0.0,0.0,0.0,0.0,112.552,3.62,112.6101998222,51.412,0,51.412,61.14,3.62,61.2470733995,133.75
2020-03-24 08:30:00,79.086,0.0,79.086,79.086,0,79.086,0.0,0.0,0.0,0.0,128.856,5.02,128.9537480494,79.086,0,79.086,49.77,5.02,50.0225279249,133.67
2020-03-24 09:00:00,104.46,0.0,104.46,104.46,0,104.46,0.0,0.0,0.0,0.0,142.07,6.4,142.2140812297,104.46,0,104.46,37.61,6.4,38.15065006,133.74
2020-03-24 09:30:00,121.591,0.0,121.591,121.591,0,121.591,0.0,0.0,0.0,0.0,151.871,6.93,152.029028613,121.591,0,121.591,30.28,6.93,31.0628926535,133.92
2020-03-24 10:00:00,136.405,0.0,136.405,136.405,0,136.405,0.0,0.0,0.0,0.0,160.565,7.48,160.7391353249,136.405,0,136.405,24.16,7.48,25.2914214705,134.08
2020-03-24 10:30:00,151.78,0.0,151.78,151.78,0,151.78,0.0,0.0,0.0,0.0,169.07,7.94,169.2563396154,151.78,0,151.78,17.29,7.94,19.0259743509,134.19
2020-03-24 11:00:00,164.671,0.0,164.671,164.671,0,164.671,0.0,0.0,0.0,0.0,175.761,9.06,175.9943542305,164.671,0,164.671,11.09,9.06,14.320324717,133.78
2020-03-24 11:30:00,172.578,0.0,172.578,172.578,0,172.578,0.0,0.0,0.0,0.0,180.198,9.89,180.4691976599,172.578,0,172.578,7.62,9.89,12.4850510612,133.67
2020-03-24 12:00:00,176.303,0.0,176.303,176.303,0,176.303,0.0,0.0,0.0,0.0,181.013,10.25,181.3029747936,176.303,0,176.303,4.71,10.25,11.2803634693,133.48
2020-03-24 12:30:00,177.613,0.0,177.613,177.613,0,177.613,0.0,0.0,0.0,0.0,182.043,10.22,182.3296526871,177.613,0,177.613,4.43,10.22,11.1388195066,133.48
2020-03-24 13:00:00,177.519,0.0,177.519,177.519,0,177.519,0.0,0.0,0.0,0.0,181.339,10.09,181.6194951568,177.519,0,177.519,3.8200000000000003,10.09,10.7889063394,133.55
2020-03-24 13:30:00,174.485,0.0,174.485,174.485,0,174.485,0.0,0.0,0.0,0.0,177.325,9.04,177.5552793498,174.485,0,174.485,2.84,9.04,9.4756107983,133.89
2020-03-24 14:00:00,168.271,0.0,168.271,168.271,0,168.271,0.0,0.0,0.0,0.0,171.691,8.32,171.8924718567,168.271,0,168.271,3.42,8.32,8.9954877578,134.26
2020-03-24 14:30:00,157.911,0.0,157.911,157.911,0,157.911,0.0,0.0,0.0,0.0,164.461,7.48,164.6310144566,157.911,0,157.911,6.55,7.48,9.94247957,134.35
2020-03-24 15:00:00,144.395,0.0,144.395,144.395,0,144.395,0.0,0.0,0.0,0.0,155.475,6.17,155.597379557,144.395,0,144.395,11.08,6.17,12.6820857906,134.74
2020-03-24 15:30:00,127.527,0.0,127.527,127.527,0,127.527,0.0,0.0,0.0,0.0,145.097,5.06,145.185202445,127.527,0,127.527,17.57,5.06,18.2841051189,134.74
2020-03-24 16:00:00,106.822,0.0,106.822,106.822,0,106.822,0.0,0.0,0.0,0.0,133.412,4.26,133.4799960444,106.822,0,106.822,26.59,4.26,26.9290865051,134.66
2020-03-24 16:30:00,82.833,0.0,82.833,82.833,0,82.833,0.0,0.0,0.0,0.0,122.303,4.1,122.3717034653,82.833,0,82.833,39.47,4.1,39.6823751809,133.96
2020-03-24 17:00:00,57.348,0.0,57.348,57.348,0,57.348,0.0,0.0,0.0,0.0,111.068,5.02,111.1813879388,57.348,0,57.348,53.72,5.02,53.9540434073,132.71
2020-03-24 17:30:00,32.658,0.0,32.658,32.658,0,32.658,0.0,0.0,0.0,0.0,100.938,7.8100000000000005,101.2396954954,32.658,0,32.658,68.28,7.8100000000000005,68.7252100761,130.88
2020-03-24 18:00:00,15.022,0.0,15.022,15.022,0,15.022,0.0,0.0,0.0,0.0,94.032,9.73,94.5340675312,15.022,0,15.022,79.01,9.73,79.6068652818,130.69
2020-03-24 18:30:00,7.956,0.0,7.956,7.956,0,7.956,0.0,0.0,0.0,0.0,91.676,10.57,92.2833347685,7.956,0,7.956,83.72,10.57,84.384615304,130.0
2020-03-24 19:00:00,6.27,0.0,6.27,6.27,0,6.27,0.0,0.0,0.0,0.0,91.89,9.56,92.3859605135,6.27,0,6.27,85.62,9.56,86.152063237,133.74
2020-03-24 19:30:00,10.837,0.0,10.837,10.837,0,10.837,0.0,0.0,0.0,0.0,95.017,7.97,95.3506748219,10.837,0,10.837,84.18,7.97,84.5564503749,135.04
2020-03-24 20:00:00,4.017,0.0,4.017,4.017,0,4.017,0.0,0.0,0.0,0.0,86.897,7.68,87.2357209462,4.017,0,4.017,82.88,7.68,83.235069532,133.33
2020-03-24 20:30:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,82.532,5.64,82.724486242,3.352,0,3.352,79.18,5.64,79.380614762,133.57
2020-03-24 21:00:00,3.439,0.0,3.439,3.439,0,3.439,0.0,0.0,0.0,0.0,79.379,3.54,79.4578960268,3.439,0,3.439,75.94,3.54,76.0224651008,133.57
2020-03-24 21:30:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,76.468,1.94,76.4926050282,3.408,0,3.408,73.06,1.94,73.0857523735,134.38
2020-03-24 22:00:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,72.842,-0.12,72.842098844,3.452,0,3.452,69.39,-0.12,69.3901037613,135.41
2020-03-24 22:30:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,68.158,-6.73,68.4894580501,3.658,0,3.658,64.5,-6.73,64.8501572859,133.85
2020-03-24 23:00:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,64.247,-10.38,65.0801153118,3.667,0,3.667,60.58,-10.38,61.4628408065,133.26
2020-03-24 23:30:00,3.693,0.0,3.693,3.693,0,3.693,0.0,0.0,0.0,0.0,60.903,-10.84,61.8601730437,3.693,0,3.693,57.21,-10.84,58.2279116919,133.47
2020-03-25 00:00:00,3.8,0.0,3.8,3.8,0,3.8,0.0,0.0,0.0,0.0,60.0,-11.59,61.1091490695,3.8,0,3.8,56.2,-11.59,57.3826463314,134.05
2020-03-25 00:30:00,4.057,0.0,4.057,4.057,0,4.057,0.0,0.0,0.0,0.0,69.897,-9.73,70.5709820606,4.057,0,4.057,65.84,-9.73,66.5550786943,133.55
2020-03-25 01:00:00,4.08,0.0,4.08,4.08,0,4.08,0.0,0.0,0.0,0.0,71.48,-9.07,72.0531421938,4.08,0,4.08,67.4,-9.07,68.0075356119,132.71
2020-03-25 01:30:00,3.988,0.0,3.988,3.988,0,3.988,0.0,0.0,0.0,0.0,69.938,-9.84,70.6268323231,3.988,0,3.988,65.95,-9.84,66.6800427414,133.12
2020-03-25 02:00:00,3.99,0.0,3.99,3.99,0,3.99,0.0,0.0,0.0,0.0,68.02,-10.47,68.8210817991,3.99,0,3.99,64.03,-10.47,64.8803652887,133.67
2020-03-25 02:30:00,4.192,0.0,4.192,4.192,0,4.192,0.0,0.0,0.0,0.0,68.402,-10.73,69.2384756042,4.192,0,4.192,64.21,-10.73,65.1003609821,134.31
2020-03-25 03:00:00,4.337,0.0,4.337,4.337,0,4.337,0.0,0.0,0.0,0.0,67.317,-11.04,68.2162743706,4.337,0,4.337,62.98,-11.04,63.9403002808,134.52
2020-03-25 03:30:00,4.141,0.0,4.141,4.141,0,4.141,0.0,0.0,0.0,0.0,65.991,-11.51,66.9872538697,4.141,0,4.141,61.85,-11.51,62.911863746,134.93
2020-03-25 04:00:00,4.098,0.0,4.098,4.098,0,4.098,0.0,0.0,0.0,0.0,63.798,-11.07,64.7512911377,4.098,0,4.098,59.7,-11.07,60.717665469,134.25
2020-03-25 04:30:00,4.091,0.0,4.091,4.091,0,4.091,0.0,0.0,0.0,0.0,63.351,-10.86,64.275102497,4.091,0,4.091,59.26,-10.86,60.2468853967,133.31
2020-03-25 05:00:00,4.018,0.0,4.018,4.018,0,4.018,0.0,0.0,0.0,0.0,63.048,-10.87,63.9781775608,4.018,0,4.018,59.03,-10.87,60.0224774564,133.31
2020-03-25 05:30:00,3.8890000000000002,0.0,3.8890000000000002,3.8890000000000002,0,3.8890000000000002,0.0,0.0,0.0,0.0,64.419,-9.95,65.1828969976,3.8890000000000002,0,3.8890000000000002,60.53,-9.95,61.3423458958,132.82
2020-03-25 06:00:00,3.8890000000000002,0.0,3.8890000000000002,3.8890000000000002,0,3.8890000000000002,0.0,0.0,0.0,0.0,66.079,-9.39,66.742837376,3.8890000000000002,0,3.8890000000000002,62.19,-9.39,62.8948980443,132.57
2020-03-25 06:30:00,5.986,0.0,5.986,5.986,0,5.986,0.0,0.0,0.0,0.0,70.056,-7.76,70.4844715948,5.986,0,5.986,64.07,-7.76,64.5382251073,131.87
2020-03-25 07:00:00,16.904,0.0,16.904,16.904,0,16.904,0.0,0.0,0.0,0.0,79.624,-4.64,79.7590808372,16.904,0,16.904,62.72,-4.64,62.891398458,131.97
2020-03-25 07:30:00,35.607,0.0,35.607,35.607,0,35.607,0.0,0.0,0.0,0.0,94.367,2.1,94.390363327,35.607,0,35.607,58.76,2.1,58.7975135529,133.87
2020-03-25 08:00:00,59.201,0.0,59.201,59.201,0,59.201,0.0,0.0,0.0,0.0,111.691,3.24,111.7379840565,59.201,0,59.201,52.49,3.24,52.5899011218,133.7
2020-03-25 08:30:00,84.925,0.0,84.925,84.925,0,84.925,0.0,0.0,0.0,0.0,128.795,4.62,128.8778352743,84.925,0,84.925,43.87,4.62,44.1125979738,133.32
2020-03-25 09:00:00,108.704,0.0,108.704,108.704,0,108.704,0.0,0.0,0.0,0.0,144.334,6.01,144.4590725984,108.704,0,108.704,35.63,6.01,36.1333225707,133.2
2020-03-25 09:30:00,129.188,0.0,129.188,129.188,0,129.188,0.0,0.0,0.0,0.0,156.478,6.79,156.6252488713,129.188,0,129.188,27.29,6.79,28.122023398,133.55
2020-03-25 10:00:00,145.815,0.0,145.815,145.815,0,145.815,0.0,0.0,0.0,0.0,165.505,7.73,165.6854185648,145.815,0,145.815,19.69,7.73,21.1529903323,133.55
2020-03-25 10:30:00,158.95,0.0,158.95,158.95,0,158.95,0.0,0.0,0.0,0.0,172.78,8.23,172.9758980321,158.95,0,158.95,13.83,8.23,16.0935328626,133.45
2020-03-25 11:00:00,168.575,0.0,168.575,168.575,0,168.575,0.0,0.0,0.0,0.0,177.735,9.09,177.9672956613,168.575,0,168.575,9.16,9.09,12.904793683,133.17
2020-03-25 11:30:00,176.499,0.0,176.499,176.499,0,176.499,0.0,0.0,0.0,0.0,181.479,9.24,181.7140749667,176.499,0,176.499,4.98,9.24,10.4965708686,133.29
2020-03-25 12:00:00,182.277,0.0,182.277,182.277,0,182.277,0.0,0.0,0.0,0.0,184.067,9.51,184.3125079559,182.277,0,182.277,1.79,9.51,9.6769933347,133.29
2020-03-25 12:30:00,182.476,0.0,182.476,182.476,0,182.476,0.0,0.0,0.0,0.0,185.376,9.54,185.6213160604,182.476,0,182.476,2.9,9.54,9.9710380603,133.21
2020-03-25 13:00:00,179.696,0.0,179.696,179.696,0,179.696,0.0,0.0,0.0,0.0,183.646,9.16,183.8743019456,179.696,0,179.696,3.95,9.16,9.9753746797,133.32
2020-03-25 13:30:00,176.555,0.0,176.555,176.555,0,176.555,0.0,0.0,0.0,0.0,180.895,8.49,181.0941222818,176.555,0,176.555,4.34,8.49,9.5349724698,133.64
2020-03-25 14:00:00,169.147,0.0,169.147,169.147,0,169.147,0.0,0.0,0.0,0.0,174.927,7.69,175.0959492079,169.147,0,169.147,5.78,7.69,9.6200051975,134.03
2020-03-25 14:30:00,156.392,0.0,156.392,156.392,0,156.392,0.0,0.0,0.0,0.0,165.042,6.22,165.1591661519,156.392,0,156.392,8.65,6.22,10.6541494264,134.34
2020-03-25 15:00:00,144.762,0.0,144.762,144.762,0,144.762,0.0,0.0,0.0,0.0,157.612,5.37,157.7034541283,144.762,0,144.762,12.85,5.37,13.9269307459,134.49
2020-03-25 15:30:00,127.925,0.0,127.925,127.925,0,127.925,0.0,0.0,0.0,0.0,148.905,3.89,148.9558025892,127.925,0,127.925,20.98,3.89,21.3375842119,134.9
2020-03-25 16:00:00,107.815,0.0,107.815,107.815,0,107.815,0.0,0.0,0.0,0.0,139.615,3.06,139.6485296199,107.815,0,107.815,31.8,3.06,31.9468871723,134.98
2020-03-25 16:30:00,84.728,0.0,84.728,84.728,0,84.728,0.0,0.0,0.0,0.0,128.958,2.38,128.9799603194,84.728,0,84.728,44.23,2.38,44.2939871766,134.81
2020-03-25 17:00:00,59.486,0.0,59.486,59.486,0,59.486,0.0,0.0,0.0,0.0,120.746,2.5300000000000002,120.7725027314,59.486,0,59.486,61.26,2.5300000000000002,61.3122214571,134.11
2020-03-25 17:30:00,37.577,0.0,37.577,37.577,0,37.577,0.0,0.0,0.0,0.0,112.487,3.67,112.5468527725,37.577,0,37.577,74.91,3.67,74.9998466665,133.39
2020-03-25 18:00:00,18.052,0.0,18.052,18.052,0,18.052,0.0,0.0,0.0,0.0,104.612,6.36,104.8051532321,18.052,0,18.052,86.56,6.36,86.7933361497,132.39
2020-03-25 18:30:00,8.095,0.0,8.095,8.095,0,8.095,0.0,0.0,0.0,0.0,100.695,7.33,100.9614378117,8.095,0,8.095,92.6,7.33,92.8896598121,132.39
2020-03-25 19:00:00,12.896,0.0,12.896,12.896,0,12.896,0.0,0.0,0.0,0.0,106.176,7.7,106.4548400778,12.896,0,12.896,93.28,7.7,93.5972670541,132.39
2020-03-25 19:30:00,15.448,0.0,15.448,15.448,0,15.448,0.0,0.0,0.0,0.0,108.268,7.64,108.5372259826,15.448,0,15.448,92.82,7.64,93.133892864,132.39
2020-03-25 20:00:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,96.833,5.92,97.0137943233,3.433,0,3.433,93.4,5.92,93.5874265059,132.39
2020-03-25 20:30:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,92.653,3.7800000000000002,92.7300749973,2.733,0,2.733,89.92,3.7800000000000002,89.9994155537,132.58
2020-03-25 21:00:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,85.129,2.81,85.1753646367,2.739,0,2.739,82.39,2.81,82.4379051165,133.16
2020-03-25 21:30:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,78.37,1.6800000000000002,78.3880048222,2.79,0,2.79,75.58,1.6800000000000002,75.5986693005,133.16
2020-03-25 22:00:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,74.395,0.15,74.3951512197,2.785,0,2.785,71.61,0.15,71.6101571008,133.87
2020-03-25 22:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,70.243,-0.59,70.2454777833,2.793,0,2.793,67.45,-0.59,67.4525803806,133.7
2020-03-25 23:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,66.147,-1.9300000000000002,66.1751502378,2.787,0,2.787,63.36,-1.9300000000000002,63.3893879131,134.41
2020-03-25 23:30:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,63.256,-2.36,63.3000089731,2.776,0,2.776,60.48,-2.36,60.5260274593,134.17
2020-03-26 00:00:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,61.928,-2.89,61.9953972808,2.7880000000000003,0,2.7880000000000003,59.14,-2.89,59.2105708468,134.47
2020-03-26 00:30:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,71.092,-0.93,71.0980827027,2.7720000000000002,0,2.7720000000000002,68.32,-0.93,68.3263294785,133.71
2020-03-26 01:00:00,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0,72.677,-0.72,72.6805663778,2.777,0,2.777,69.9,-0.72,69.9037080562,133.61
2020-03-26 01:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,70.524,-1.37,70.5373055624,2.784,0,2.784,67.74,-1.37,67.753852289,133.81
2020-03-26 02:00:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,68.867,-1.83,68.8913099672,2.817,0,2.817,66.05,-1.83,66.0753463858,134.25
2020-03-26 02:30:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,68.894,-2.01,68.9233148942,2.8040000000000003,0,2.8040000000000003,66.09,-2.01,66.1205580739,134.49
2020-03-26 03:00:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,67.722,-2.38,67.7638080689,2.802,0,2.802,64.92,-2.38,64.9636113528,134.76
2020-03-26 03:30:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,66.143,-2.79,66.2018168104,2.803,0,2.803,63.34,-2.79,63.4014171766,134.99
2020-03-26 04:00:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,64.61,-3.35,64.6967897194,2.81,0,2.81,61.8,-3.35,61.8907303237,135.37
2020-03-26 04:30:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,63.869,-3.32,63.9552309119,2.799,0,2.799,61.07,-3.32,61.1601774033,135.37
2020-03-26 05:00:00,2.794,0.0,2.794,2.794,0,2.794,0.0,0.0,0.0,0.0,63.814,-3.27,63.8977268453,2.794,0,2.794,61.02,-3.27,61.1075551794,135.24
2020-03-26 05:30:00,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0,64.887,-2.7,64.9431502855,2.777,0,2.777,62.11,-2.7,62.1686585025,134.97
2020-03-26 06:00:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,66.335,-2.11,66.3685492157,2.775,0,2.775,63.56,-2.11,63.5950131693,135.05
2020-03-26 06:30:00,4.448,0.0,4.448,4.448,0,4.448,0.0,0.0,0.0,0.0,71.918,-0.29,71.9185846913,4.448,0,4.448,67.47,-0.29,67.4706232371,134.25
2020-03-26 07:00:00,14.732,0.0,14.732,14.732,0,14.732,0.0,0.0,0.0,0.0,82.592,1.25,82.601458607,14.732,0,14.732,67.86,1.25,67.8715116967,134.1
2020-03-26 07:30:00,36.003,0.0,36.003,36.003,0,36.003,0.0,0.0,0.0,0.0,98.993,1.42,99.0031840347,36.003,0,36.003,62.99,1.42,63.0060036822,134.19
2020-03-26 08:00:00,57.522,0.0,57.522,57.522,0,57.522,0.0,0.0,0.0,0.0,114.922,2.5,114.9491891402,57.522,0,57.522,57.4,2.5,57.4544167145,134.28
2020-03-26 08:30:00,83.374,0.0,83.374,83.374,0,83.374,0.0,0.0,0.0,0.0,132.804,4.05,132.8657401891,83.374,0,83.374,49.43,4.05,49.5956389212,133.98
2020-03-26 09:00:00,108.189,0.0,108.189,108.189,0,108.189,0.0,0.0,0.0,0.0,149.229,5.48,149.329584614,108.189,0,108.189,41.04,5.48,41.4042509895,133.74
2020-03-26 09:30:00,132.008,0.0,132.008,132.008,0,132.008,0.0,0.0,0.0,0.0,163.268,6.7,163.4054155284,132.008,0,132.008,31.26,6.7,31.9699483891,133.64
2020-03-26 10:00:00,150.728,0.0,150.728,150.728,0,150.728,0.0,0.0,0.0,0.0,173.348,7.86,173.5261038115,150.728,0,150.728,22.62,7.86,23.9466907943,133.64
2020-03-26 10:30:00,164.97,0.0,164.97,164.97,0,164.97,0.0,0.0,0.0,0.0,181.43,8.54,181.6308798085,164.97,0,164.97,16.46,8.54,18.5435487434,133.64
2020-03-26 11:00:00,174.556,0.0,174.556,174.556,0,174.556,0.0,0.0,0.0,0.0,186.086,9.32,186.3192469822,174.556,0,174.556,11.53,9.32,14.8257647358,133.48
2020-03-26 11:30:00,179.372,0.0,179.372,179.372,0,179.372,0.0,0.0,0.0,0.0,187.332,9.25,187.5602322562,179.372,0,179.372,7.96,9.25,12.2034462346,133.65
2020-03-26 12:00:00,179.937,0.0,179.937,179.937,0,179.937,0.0,0.0,0.0,0.0,186.967,9.32,187.1991492742,179.937,0,179.937,7.03,9.32,11.6740438581,133.65
2020-03-26 12:30:00,179.338,0.0,179.338,179.338,0,179.338,0.0,0.0,0.0,0.0,187.408,9.21,187.6341721649,179.338,0,179.338,8.07,9.21,12.2453664706,133.65
2020-03-26 13:00:00,178.152,0.0,178.152,178.152,0,178.152,0.0,0.0,0.0,0.0,186.712,8.56,186.9081179189,178.152,0,178.152,8.56,8.56,12.1056680939,133.79
2020-03-26 13:30:00,177.498,0.0,177.498,177.498,0,177.498,0.0,0.0,0.0,0.0,184.778,7.87,184.9455222059,177.498,0,177.498,7.28,7.87,10.7207882173,134.19
2020-03-26 14:00:00,172.789,0.0,172.789,172.789,0,172.789,0.0,0.0,0.0,0.0,179.819,7.23,179.9642899605,172.789,0,172.789,7.03,7.23,10.0843343856,134.52
2020-03-26 14:30:00,162.768,0.0,162.768,162.768,0,162.768,0.0,0.0,0.0,0.0,173.088,6.15,173.1972235459,162.768,0,162.768,10.32,6.15,12.0135298726,134.52
2020-03-26 15:00:00,148.642,0.0,148.642,148.642,0,148.642,0.0,0.0,0.0,0.0,165.192,4.74,165.2599905119,148.642,0,148.642,16.55,4.74,17.2154029869,134.79
2020-03-26 15:30:00,131.385,0.0,131.385,131.385,0,131.385,0.0,0.0,0.0,0.0,157.315,3.26,157.348774463,131.385,0,131.385,25.93,3.26,26.1341252006,135.33
2020-03-26 16:00:00,108.827,0.0,108.827,108.827,0,108.827,0.0,0.0,0.0,0.0,144.367,2.07,144.3818395402,108.827,0,108.827,35.54,2.07,35.6002317408,135.65
2020-03-26 16:30:00,86.889,0.0,86.889,86.889,0,86.889,0.0,0.0,0.0,0.0,134.099,1.49,134.107277584,86.889,0,86.889,47.21,1.49,47.2335071745,135.5
2020-03-26 17:00:00,60.102,0.0,60.102,60.102,0,60.102,0.0,0.0,0.0,0.0,122.562,2.58,122.5891522281,60.102,0,60.102,62.46,2.58,62.5132625928,134.73
2020-03-26 17:30:00,39.539,0.0,39.539,39.539,0,39.539,0.0,0.0,0.0,0.0,116.339,4.09,116.4108715756,39.539,0,39.539,76.8,4.09,76.9088297922,133.95
2020-03-26 18:00:00,19.576999999999998,0.0,19.576999999999998,19.576999999999998,0,19.576999999999998,0.0,0.0,0.0,0.0,107.297,6.54,107.4961292745,19.576999999999998,0,19.576999999999998,87.72,6.54,87.9634583222,132.63
2020-03-26 18:30:00,8.683,0.0,8.683,8.683,0,8.683,0.0,0.0,0.0,0.0,102.493,7.07,102.7365560499,8.683,0,8.683,93.81,7.07,94.0760383945,132.14
2020-03-26 19:00:00,5.774,0.0,5.774,5.774,0,5.774,0.0,0.0,0.0,0.0,102.304,8.44,102.6515563253,5.774,0,5.774,96.53,8.44,96.8982688184,131.05
2020-03-26 19:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,101.378,8.93,101.770544776,2.848,0,2.848,98.53,8.93,98.9338455737,130.98
2020-03-26 20:00:00,2.6630000000000003,0.0,2.6630000000000003,2.6630000000000003,0,2.6630000000000003,0.0,0.0,0.0,0.0,97.323,7.02,97.5758511569,2.6630000000000003,0,2.6630000000000003,94.66,7.02,94.919945217,131.72
2020-03-26 20:30:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,93.36,4.48,93.4674274814,2.67,0,2.67,90.69,4.48,90.8005864519,131.72
2020-03-26 21:00:00,2.2560000000000002,0.0,2.2560000000000002,2.2560000000000002,0,2.2560000000000002,0.0,0.0,0.0,0.0,90.196,2.5300000000000002,90.231476304,2.2560000000000002,0,2.2560000000000002,87.94,2.5300000000000002,87.9763860363,132.48
2020-03-26 21:30:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,86.064,0.75,86.0672678549,2.714,0,2.714,83.35,0.75,83.3533742568,133.21
2020-03-26 22:00:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,81.098,-0.89,81.1028834506,2.7279999999999998,0,2.7279999999999998,78.37,-0.89,78.375053429,133.8
2020-03-26 22:30:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,74.722,-2.08,74.7509443686,2.752,0,2.752,71.97,-2.08,72.0000506944,133.42
