Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-26 23:00:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,69.155,-3.01,69.2204747528,2.745,0,2.745,66.41,-3.01,66.4781783746,133.98
2020-03-26 23:30:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,67.585,-4.04,67.7056410131,2.755,0,2.755,64.83,-4.04,64.9557580204,134.65
2020-03-27 00:00:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,65.867,-4.47,66.0185018688,2.757,0,2.757,63.11,-4.47,63.2681041284,135.02
2020-03-27 00:30:00,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0,74.187,-2.76,74.2383227787,2.747,0,2.747,71.44,-2.76,71.4932947905,134.11
2020-03-27 01:00:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,76.43,-2.52,76.4715326118,2.76,0,2.76,73.67,-2.52,73.7130877117,133.93
2020-03-27 01:30:00,2.741,0.0,2.741,2.741,0,2.741,0.0,0.0,0.0,0.0,75.031,-3.38,75.1070926145,2.741,0,2.741,72.29,-3.38,72.368974706,134.23
2020-03-27 02:00:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,74.981,-4.55,75.118924786,2.791,0,2.791,72.19,-4.55,72.3332468509,134.72
2020-03-27 02:30:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,75.135,-4.55,75.2726426067,2.765,0,2.765,72.37,-4.55,72.5128912677,134.48
2020-03-27 03:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,74.206,-4.71,74.3553262114,2.776,0,2.776,71.43,-4.71,71.5851171683,134.63
2020-03-27 03:30:00,2.786,0.0,2.786,2.786,0,2.786,0.0,0.0,0.0,0.0,71.636,-4.7,71.7900166876,2.786,0,2.786,68.85,-4.7,69.0102347482,134.74
2020-03-27 04:00:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,68.402,-5.6,68.6308502352,2.7720000000000002,0,2.7720000000000002,65.63,-5.6,65.8684818407,135.26
2020-03-27 04:30:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,66.155,-5.55,66.3873973356,2.765,0,2.765,63.39,-5.55,63.632496415,135.26
2020-03-27 05:00:00,2.75,0.0,2.75,2.75,0,2.75,0.0,0.0,0.0,0.0,65.8,-5.26,66.0099053173,2.75,0,2.75,63.05,-5.26,63.2690295484,135.26
2020-03-27 05:30:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,66.433,-4.69,66.5983452422,2.763,0,2.763,63.67,-4.69,63.8425015174,134.99
2020-03-27 06:00:00,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0,67.429,-4.09,67.5529284413,2.779,0,2.779,64.65,-4.09,64.779245133,134.72
2020-03-27 06:30:00,5.078,0.0,5.078,5.078,0,5.078,0.0,0.0,0.0,0.0,73.168,-1.85,73.1913842197,5.078,0,5.078,68.09,-1.85,68.1151275415,133.86
2020-03-27 07:00:00,15.255,0.0,15.255,15.255,0,15.255,0.0,0.0,0.0,0.0,83.315,-0.26,83.3154056883,15.255,0,15.255,68.06,-0.26,68.0604966188,134.21
2020-03-27 07:30:00,32.46,0.0,32.46,32.46,0,32.46,0.0,0.0,0.0,0.0,98.58,0.15,98.5801141204,32.46,0,32.46,66.12,0.15,66.120170145,133.89
2020-03-27 08:00:00,54.145,0.0,54.145,54.145,0,54.145,0.0,0.0,0.0,0.0,114.465,1.02,114.4695445304,54.145,0,54.145,60.32,1.02,60.3286233889,133.89
2020-03-27 08:30:00,74.051,0.0,74.051,74.051,0,74.051,0.0,0.0,0.0,0.0,129.171,2.49,129.1949973528,74.051,0,74.051,55.12,2.49,55.176213172,133.89
2020-03-27 09:00:00,94.426,0.0,94.426,94.426,0,94.426,0.0,0.0,0.0,0.0,142.636,3.5300000000000002,142.6796740815,94.426,0,94.426,48.21,3.5300000000000002,48.3390628788,133.89
2020-03-27 09:30:00,120.535,0.0,120.535,120.535,0,120.535,0.0,0.0,0.0,0.0,157.185,5.07,157.2667451339,120.535,0,120.535,36.65,5.07,36.9990189059,133.81
2020-03-27 10:00:00,141.383,0.0,141.383,141.383,0,141.383,0.0,0.0,0.0,0.0,167.693,6.43,167.8162302908,141.383,0,141.383,26.31,6.43,27.0843312637,133.81
2020-03-27 10:30:00,156.514,0.0,156.514,156.514,0,156.514,0.0,0.0,0.0,0.0,175.974,7.09,176.1167702861,156.514,0,156.514,19.46,7.09,20.7113423032,133.71
2020-03-27 11:00:00,166.064,0.0,166.064,166.064,0,166.064,0.0,0.0,0.0,0.0,181.654,8.02,181.8309547794,166.064,0,166.064,15.59,8.02,17.5319280172,133.71
2020-03-27 11:30:00,174.368,0.0,174.368,174.368,0,174.368,0.0,0.0,0.0,0.0,186.428,8.4,186.6171460075,174.368,0,174.368,12.06,8.4,14.6970609307,133.71
2020-03-27 12:00:00,177.777,0.0,177.777,177.777,0,177.777,0.0,0.0,0.0,0.0,188.807,8.34,188.991107857,177.777,0,177.777,11.03,8.34,13.8281054378,133.58
2020-03-27 12:30:00,177.019,0.0,177.019,177.019,0,177.019,0.0,0.0,0.0,0.0,190.549,8.32,190.7305528776,177.019,0,177.019,13.53,8.32,15.8834284712,133.44
2020-03-27 13:00:00,169.531,0.0,169.531,169.531,0,169.531,0.0,0.0,0.0,0.0,185.111,7.24,185.2525301339,169.531,0,169.531,15.58,7.24,17.1800465657,134.16
2020-03-27 13:30:00,165.657,0.0,165.657,165.657,0,165.657,0.0,0.0,0.0,0.0,181.417,6.11,181.519861142,165.657,0,165.657,15.76,6.11,16.9029494468,134.5
2020-03-27 14:00:00,160.169,0.0,160.169,160.169,0,160.169,0.0,0.0,0.0,0.0,175.559,5.11,175.633352701,160.169,0,160.169,15.39,5.11,16.2161709414,134.99
2020-03-27 14:30:00,144.255,0.0,144.255,144.255,0,144.255,0.0,0.0,0.0,0.0,165.255,3.71,165.2966397874,144.255,0,144.255,21.0,3.71,21.3251987095,135.36
2020-03-27 15:00:00,131.33,0.0,131.33,131.33,0,131.33,0.0,0.0,0.0,0.0,156.49,2.26,156.5063184028,131.33,0,131.33,25.16,2.26,25.2612984623,135.1
2020-03-27 15:30:00,116.598,0.0,116.598,116.598,0,116.598,0.0,0.0,0.0,0.0,147.208,1.15,147.2124918748,116.598,0,116.598,30.61,1.15,30.6315948001,135.72
2020-03-27 16:00:00,97.208,0.0,97.208,97.208,0,97.208,0.0,0.0,0.0,0.0,135.318,0.22,135.3181788379,97.208,0,97.208,38.11,0.22,38.1106349986,135.72
2020-03-27 16:30:00,76.549,0.0,76.549,76.549,0,76.549,0.0,0.0,0.0,0.0,127.229,-0.15,127.2290884232,76.549,0,76.549,50.68,-0.15,50.6802219806,135.37
2020-03-27 17:00:00,53.146,0.0,53.146,53.146,0,53.146,0.0,0.0,0.0,0.0,117.206,1.51,117.2157264875,53.146,0,53.146,64.06,1.51,64.0777941256,134.26
2020-03-27 17:30:00,33.823,0.0,33.823,33.823,0,33.823,0.0,0.0,0.0,0.0,111.163,3.63,111.2222525801,33.823,0,33.823,77.34,3.63,77.4251412656,133.0
2020-03-27 18:00:00,24.15,0.0,24.15,24.15,0,24.15,0.0,0.0,0.0,0.0,109.65,5.69,109.7975345807,24.15,0,24.15,85.5,5.69,85.6891247475,132.39
2020-03-27 18:30:00,18.152,0.0,18.152,18.152,0,18.152,0.0,0.0,0.0,0.0,107.292,6.74,107.503492334,18.152,0,18.152,89.14,6.74,89.3944472548,131.54
2020-03-27 19:00:00,15.458,0.0,15.458,15.458,0,15.458,0.0,0.0,0.0,0.0,107.018,8.11,107.3248546423,15.458,0,15.458,91.56,8.11,91.9184731161,131.25
2020-03-27 19:30:00,14.755,0.0,14.755,14.755,0,14.755,0.0,0.0,0.0,0.0,106.515,8.05,106.8187611096,14.755,0,14.755,91.76,8.05,92.1124318428,131.45
2020-03-27 20:00:00,7.138,0.0,7.138,7.138,0,7.138,0.0,0.0,0.0,0.0,95.518,7.05,95.7778201047,7.138,0,7.138,88.38,7.05,88.6607404661,131.72
2020-03-27 20:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,88.98,4.29,89.0833570315,2.91,0,2.91,86.07,4.29,86.1768472387,132.66
2020-03-27 21:00:00,2.741,0.0,2.741,2.741,0,2.741,0.0,0.0,0.0,0.0,85.031,2.07,85.056192373,2.741,0,2.741,82.29,2.07,82.3160312454,133.24
2020-03-27 21:30:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,83.765,0.01,83.7650005969,2.665,0,2.665,81.1,0.01,81.1000006165,134.08
2020-03-27 22:00:00,2.673,0.0,2.673,2.673,0,2.673,0.0,0.0,0.0,0.0,81.203,-1.8,81.2229475518,2.673,0,2.673,78.53,-1.8,78.5506263501,134.29
2020-03-27 22:30:00,2.673,0.0,2.673,2.673,0,2.673,0.0,0.0,0.0,0.0,77.423,-3.01,77.4814882988,2.673,0,2.673,74.75,-3.01,74.810578129,133.98
2020-03-27 23:00:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,71.299,-3.77,71.3986015339,2.8890000000000002,0,2.8890000000000002,68.41,-3.77,68.5138015293,134.39
2020-03-27 23:30:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,68.332,-4.63,68.4886788017,3.032,0,3.032,65.3,-4.63,65.4639358731,135.19
2020-03-28 00:00:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,66.556,-5.2,66.7588281503,2.706,0,2.706,63.85,-5.2,64.061396332,135.1
2020-03-28 00:30:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,75.786,-3.08,75.8485609356,2.676,0,2.676,73.11,-3.08,73.1748488212,134.22
2020-03-28 01:00:00,2.669,0.0,2.669,2.669,0,2.669,0.0,0.0,0.0,0.0,78.829,-2.47,78.8676875596,2.669,0,2.669,76.16,-2.47,76.2000426509,133.81
2020-03-28 01:30:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,76.725,-3.15,76.7896355311,2.675,0,2.675,74.05,-3.15,74.1169683676,134.11
2020-03-28 02:00:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,74.258,-4.12,74.3722055878,3.068,0,3.068,71.19,-4.12,71.3091193327,134.73
2020-03-28 02:30:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,73.447,-4.03,73.5574789467,2.957,0,2.957,70.49,-4.03,70.6051060477,134.99
2020-03-28 03:00:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,72.129,-4.42,72.2642999067,2.699,0,2.699,69.43,-4.42,69.5705490851,135.37
2020-03-28 03:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,70.084,-5.47,70.2971404539,2.7039999999999997,0,2.7039999999999997,67.38,-5.47,67.6016663996,135.37
2020-03-28 04:00:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,66.915,-13.35,68.233713991,2.6950000000000003,0,2.6950000000000003,64.22,-13.35,65.5929180629,132.98
2020-03-28 04:30:00,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0,65.682,-13.89,67.1346201598,2.672,0,2.672,63.01,-13.89,64.5228037209,132.16
2020-03-28 05:00:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,64.624,-14.21,66.1678583302,2.9939999999999998,0,2.9939999999999998,61.63,-14.21,63.2469841178,132.08
2020-03-28 05:30:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,64.356,-13.8,65.8189542305,3.026,0,3.026,61.33,-13.8,62.8634146384,132.0
2020-03-28 06:00:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,64.284,-13.53,65.6924162746,2.684,0,2.684,61.6,-13.53,63.0683827286,132.09
2020-03-28 06:30:00,4.755,0.0,4.755,4.755,0,4.755,0.0,0.0,0.0,0.0,67.525,-12.83,68.7330671875,4.755,0,4.755,62.77,-12.83,64.0677906596,132.27
2020-03-28 07:00:00,14.432,0.0,14.432,14.432,0,14.432,0.0,0.0,0.0,0.0,74.982,-12.21,75.9696282997,14.432,0,14.432,60.55,-12.21,61.7688157568,132.0
2020-03-28 07:30:00,30.879,0.0,30.879,30.879,0,30.879,0.0,0.0,0.0,0.0,85.699,-11.59,86.4791691739,30.879,0,30.879,54.82,-11.59,56.0317811603,132.74
2020-03-28 08:00:00,53.859,0.0,53.859,53.859,0,53.859,0.0,0.0,0.0,0.0,101.229,-10.87,101.8109392011,53.859,0,53.859,47.37,-10.87,48.6011707678,132.74
2020-03-28 08:30:00,76.965,0.0,76.965,76.965,0,76.965,0.0,0.0,0.0,0.0,116.425,-9.88,116.8434637667,76.965,0,76.965,39.46,-9.88,40.678077634,132.48
2020-03-28 09:00:00,97.084,0.0,97.084,97.084,0,97.084,0.0,0.0,0.0,0.0,130.154,-9.06,130.4689515402,97.084,0,97.084,33.07,-9.06,34.2886059792,132.33
2020-03-28 09:30:00,118.96,0.0,118.96,118.96,0,118.96,0.0,0.0,0.0,0.0,145.42,-7.57,145.616899088,118.96,0,118.96,26.46,-7.57,27.5215642724,131.97
2020-03-28 10:00:00,137.483,0.0,137.483,137.483,0,137.483,0.0,0.0,0.0,0.0,157.863,-6.38,157.9918705788,137.483,0,137.483,20.38,-6.38,21.3552991082,131.89
2020-03-28 10:30:00,148.371,0.0,148.371,148.371,0,148.371,0.0,0.0,0.0,0.0,163.421,-5.33,163.507896265,148.371,0,148.371,15.05,-5.33,15.965945008,131.42
2020-03-28 11:00:00,136.384,0.0,136.384,136.384,0,136.384,0.0,0.0,0.0,0.0,156.474,-1.57,156.4818761902,136.384,0,136.384,20.09,-1.57,20.1512530628,133.1
2020-03-28 11:30:00,133.712,0.0,133.712,133.712,0,133.712,0.0,0.0,0.0,0.0,156.122,0.85,156.1243138784,133.712,0,133.712,22.41,0.85,22.4261142421,134.25
2020-03-28 12:00:00,127.797,0.0,127.797,127.797,0,127.797,0.0,0.0,0.0,0.0,155.097,1.25,155.1020370885,127.797,0,127.797,27.3,1.25,27.3286022328,133.92
2020-03-28 12:30:00,112.803,0.0,112.803,112.803,0,112.803,0.0,0.0,0.0,0.0,151.273,1.42,151.2796646248,112.803,0,112.803,38.47,1.42,38.4961985136,133.43
2020-03-28 13:00:00,109.689,0.0,109.689,109.689,0,109.689,0.0,0.0,0.0,0.0,150.829,0.67,150.8304881017,109.689,0,109.689,41.14,0.67,41.1454553991,133.75
2020-03-28 13:30:00,103.255,0.0,103.255,103.255,0,103.255,0.0,0.0,0.0,0.0,146.385,1.02,146.3885535997,103.255,0,103.255,43.13,1.02,43.1420595243,134.1
2020-03-28 14:00:00,101.333,0.0,101.333,101.333,0,101.333,0.0,0.0,0.0,0.0,140.573,1.04,140.5768470588,101.333,0,101.333,39.24,1.04,39.2537794359,134.5
2020-03-28 14:30:00,84.117,0.0,84.117,84.117,0,84.117,0.0,0.0,0.0,0.0,129.827,0.09,129.8270311954,84.117,0,84.117,45.71,0.09,45.710088602,134.79
2020-03-28 15:00:00,67.499,0.0,67.499,67.499,0,67.499,0.0,0.0,0.0,0.0,118.709,-0.35000000000000003,118.7095159665,67.499,0,67.499,51.21,-0.35000000000000003,51.2111960415,134.88
2020-03-28 15:30:00,60.884,0.0,60.884,60.884,0,60.884,0.0,0.0,0.0,0.0,117.344,-0.66,117.3458560666,60.884,0,60.884,56.46,-0.66,56.4638574665,134.78
2020-03-28 16:00:00,49.189,0.0,49.189,49.189,0,49.189,0.0,0.0,0.0,0.0,111.759,-0.84,111.7621567482,49.189,0,49.189,62.57,-0.84,62.5756382309,134.98
2020-03-28 16:30:00,34.878,0.0,34.878,34.878,0,34.878,0.0,0.0,0.0,0.0,103.998,0.14,103.9980942325,34.878,0,34.878,69.12,0.14,69.1201417823,134.98
2020-03-28 17:00:00,27.537,0.0,27.537,27.537,0,27.537,0.0,0.0,0.0,0.0,105.927,1.82,105.9426341423,27.537,0,27.537,78.39,1.82,78.4111248485,133.83
2020-03-28 17:30:00,19.119,0.0,19.119,19.119,0,19.119,0.0,0.0,0.0,0.0,106.409,3.83,106.477904661,19.119,0,19.119,87.29,3.83,87.373983542,132.82
2020-03-28 18:00:00,9.953,0.0,9.953,9.953,0,9.953,0.0,0.0,0.0,0.0,103.673,6.2,103.8582251389,9.953,0,9.953,93.72,6.2,93.9248550704,131.85
2020-03-28 18:30:00,4.708,0.0,4.708,4.708,0,4.708,0.0,0.0,0.0,0.0,102.408,6.77,102.6315320162,4.708,0,4.708,97.7,6.77,97.9342784729,131.47
2020-03-28 19:00:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,100.715,2.17,100.7383746395,3.245,0,3.245,97.47,2.17,97.4941526452,132.48
2020-03-28 19:30:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,99.3,-5.46,99.4499954751,3.18,0,3.18,96.12,-5.46,96.274950013,134.79
2020-03-28 20:00:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,94.063,-7.55,94.3655152532,3.143,0,3.143,90.92,-7.55,91.2329375829,134.64
2020-03-28 20:30:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,88.014,-8.28,88.4026164545,3.124,0,3.124,84.89,-8.28,85.2928514003,133.18
2020-03-28 21:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,82.92,-9.7,83.4854262731,3.09,0,3.09,79.83,-9.7,80.417155508,133.52
2020-03-28 21:30:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,78.688,-10.98,79.4503728374,2.818,0,2.818,75.87,-10.98,76.6604024252,133.87
2020-03-28 22:00:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,75.361,-12.09,76.3246252595,2.761,0,2.761,72.6,-12.09,73.5997832877,134.21
2020-03-28 22:30:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,73.361,-12.92,74.490017593,2.771,0,2.771,70.59,-12.92,71.7626260668,134.61
2020-03-28 23:00:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,70.543,-10.88,71.3770919063,2.783,0,2.783,67.76,-10.88,68.6279243457,133.77
2020-03-28 23:30:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,68.151,-9.23,68.7731902779,2.791,0,2.791,65.36,-9.23,66.0085032401,133.53
2020-03-29 00:00:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,65.964,-9.15,66.5955839076,2.914,0,2.914,63.05,-9.15,63.7104779452,133.27
2020-03-29 00:30:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,72.948,-7.92,73.3766795651,2.988,0,2.988,69.96,-7.92,70.4068746643,132.96
2020-03-29 01:00:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,74.388,-7.14,74.7298745081,2.998,0,2.998,71.39,-7.14,71.7461615698,132.38
2020-03-29 01:30:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,75.071,-7.24,75.4193121223,2.951,0,2.951,72.12,-7.24,72.4824944383,0.003
2020-03-29 02:00:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,74.028,-7.67,74.4242815484,3.108,0,3.108,70.92,-7.67,71.3335496103,0.003
2020-03-29 02:30:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,72.919,-7.94,73.3500113224,3.149,0,3.149,69.77,-7.94,70.2203424942,132.67
2020-03-29 03:00:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,71.014,-8.72,71.5473730894,3.164,0,3.164,67.85,-8.72,68.4080470413,132.82
2020-03-29 03:30:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,68.624,-9.07,69.2207936678,3.144,0,3.144,65.48,-9.07,66.1051836092,132.94
2020-03-29 04:00:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,66.956,-9.59,67.63929358,3.206,0,3.206,63.75,-9.59,64.4672831753,133.21
2020-03-29 04:30:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,66.723,-10.01,67.4696882237,3.143,0,3.143,63.58,-10.01,64.3631610473,133.37
2020-03-29 05:00:00,3.084,0.0,3.084,3.084,0,3.084,0.0,0.0,0.0,0.0,66.344,-9.89,67.0771081368,3.084,0,3.084,63.26,-9.89,64.0284288422,133.56
2020-03-29 05:30:00,3.025,0.0,3.025,3.025,0,3.025,0.0,0.0,0.0,0.0,67.435,-9.05,68.03956,3.025,0,3.025,64.41,-9.05,65.042682909,133.74
2020-03-29 06:00:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,66.501,-8.95,67.1005625982,3.051,0,3.051,63.45,-8.95,64.0781163893,133.74
2020-03-29 06:30:00,5.781,0.0,5.781,5.781,0,5.781,0.0,0.0,0.0,0.0,69.641,-8.64,70.1749134734,5.781,0,5.781,63.86,-8.64,64.4418280312,133.4
2020-03-29 07:00:00,16.509,0.0,16.509,16.509,0,16.509,0.0,0.0,0.0,0.0,77.599,-8.15,78.0258117612,16.509,0,16.509,61.09,-8.15,61.631246945,133.4
2020-03-29 07:30:00,35.749,0.0,35.749,35.749,0,35.749,0.0,0.0,0.0,0.0,90.479,-8.62,90.8886892908,35.749,0,35.749,54.73,-8.62,55.4046685759,133.17
2020-03-29 08:00:00,59.036,0.0,59.036,59.036,0,59.036,0.0,0.0,0.0,0.0,105.816,-8.15,106.1293944014,59.036,0,59.036,46.78,-8.15,47.4846385687,132.99
2020-03-29 08:30:00,78.185,0.0,78.185,78.185,0,78.185,0.0,0.0,0.0,0.0,120.595,-7.07,120.8020650693,78.185,0,78.185,42.41,-7.07,42.9952671814,133.24
2020-03-29 09:00:00,86.489,0.0,86.489,86.489,0,86.489,0.0,0.0,0.0,0.0,127.979,-6.3,128.1339706752,86.489,0,86.489,41.49,-6.3,41.9655823265,133.38
2020-03-29 09:30:00,77.127,0.0,77.127,77.127,0,77.127,0.0,0.0,0.0,0.0,125.787,-5.85,125.9229600549,77.127,0,77.127,48.66,-5.85,49.0103876745,132.99
2020-03-29 10:00:00,79.662,0.0,79.662,79.662,0,79.662,0.0,0.0,0.0,0.0,130.362,-3.16,130.40029388,79.662,0,79.662,50.7,-3.16,50.798381864,132.65
2020-03-29 10:30:00,101.302,0.0,101.302,101.302,0,101.302,0.0,0.0,0.0,0.0,144.962,0.28,144.9622704154,101.302,0,101.302,43.66,0.28,43.6608978378,132.28
2020-03-29 11:00:00,106.358,0.0,106.358,106.358,0,106.358,0.0,0.0,0.0,0.0,148.928,0.9500000000000001,148.9310299568,106.358,0,106.358,42.57,0.9500000000000001,42.5805988685,132.6
2020-03-29 11:30:00,109.896,0.0,109.896,109.896,0,109.896,0.0,0.0,0.0,0.0,154.046,1.77,154.0561683802,109.896,0,109.896,44.15,1.77,44.1854659362,133.92
2020-03-29 12:00:00,111.49,0.0,111.49,111.49,0,111.49,0.0,0.0,0.0,0.0,156.82,2.08,156.8337935523,111.49,0,111.49,45.33,2.08,45.3776960632,134.14
2020-03-29 12:30:00,123.995,0.0,123.995,123.995,0,123.995,0.0,0.0,0.0,0.0,161.745,1.28,161.7500646831,123.995,0,123.995,37.75,1.28,37.7716944285,133.83
2020-03-29 13:00:00,138.603,0.0,138.603,138.603,0,138.603,0.0,0.0,0.0,0.0,165.753,1.51,165.7598778625,138.603,0,138.603,27.15,1.51,27.1919583701,133.64
2020-03-29 13:30:00,156.778,0.0,156.778,156.778,0,156.778,0.0,0.0,0.0,0.0,173.878,2.16,173.8914157858,156.778,0,156.778,17.1,2.16,17.2358811785,133.97
2020-03-29 14:00:00,147.815,0.0,147.815,147.815,0,147.815,0.0,0.0,0.0,0.0,167.895,1.09,167.898538186,147.815,0,147.815,20.08,1.09,20.109562402,134.17
2020-03-29 14:30:00,144.326,0.0,144.326,144.326,0,144.326,0.0,0.0,0.0,0.0,165.496,1.06,165.4993946092,144.326,0,144.326,21.17,1.06,21.1965209409,134.17
2020-03-29 15:00:00,133.667,0.0,133.667,133.667,0,133.667,0.0,0.0,0.0,0.0,160.027,0.77,160.0288524892,133.667,0,133.667,26.36,0.77,26.3712438084,134.55
2020-03-29 15:30:00,110.64,0.0,110.64,110.64,0,110.64,0.0,0.0,0.0,0.0,150.1,-0.25,150.1002081944,110.64,0,110.64,39.46,-0.25,39.4607919333,134.55
2020-03-29 16:00:00,101.235,0.0,101.235,101.235,0,101.235,0.0,0.0,0.0,0.0,147.895,0.87,147.8975588879,101.235,0,101.235,46.66,0.87,46.6681100967,134.55
2020-03-29 16:30:00,82.463,0.0,82.463,82.463,0,82.463,0.0,0.0,0.0,0.0,144.083,1.24,144.0883357146,82.463,0,82.463,61.62,1.24,61.6324752059,134.55
2020-03-29 17:00:00,58.687,0.0,58.687,58.687,0,58.687,0.0,0.0,0.0,0.0,131.187,2.1,131.2038069913,58.687,0,58.687,72.5,2.1,72.5304074165,134.18
2020-03-29 17:30:00,35.997,0.0,35.997,35.997,0,35.997,0.0,0.0,0.0,0.0,118.117,3.06,118.1566303218,35.997,0,35.997,82.12,3.06,82.1769919138,133.7
2020-03-29 18:00:00,19.537,0.0,19.537,19.537,0,19.537,0.0,0.0,0.0,0.0,106.577,2.8,106.6137745744,19.537,0,19.537,87.04,2.8,87.0850251191,133.23
2020-03-29 18:30:00,6.492,0.0,6.492,6.492,0,6.492,0.0,0.0,0.0,0.0,97.932,2.99,97.9776337947,6.492,0,6.492,91.44,2.99,91.4888720009,132.93
2020-03-29 19:00:00,2.844,0.0,2.844,2.844,0,2.844,0.0,0.0,0.0,0.0,94.984,3.47,95.0473626988,2.844,0,2.844,92.14,3.47,92.2053170918,132.93
2020-03-29 19:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,95.544,3.59,95.6114221001,2.7039999999999997,0,2.7039999999999997,92.84,3.59,92.9093843484,132.74
2020-03-29 20:00:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,91.713,1.71,91.7289401934,2.823,0,2.823,88.89,1.71,88.9064463355,132.18
2020-03-29 20:30:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,88.498,0.46,88.4991954992,2.918,0,2.918,85.58,0.46,85.5812362612,131.87
2020-03-29 21:00:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,84.369,-1.85,84.3892804863,2.989,0,2.989,81.38,-1.85,81.4010251778,132.77
2020-03-29 21:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,81.035,-2.79,81.0830150216,2.965,0,2.965,78.07,-2.79,78.1198374294,133.28
2020-03-29 22:00:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,75.741,-3.83,75.8377741037,3.031,0,3.031,72.71,-3.83,72.8108027699,133.28
2020-03-29 22:30:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,70.679,-5.06,70.8598944467,2.979,0,2.979,67.7,-5.06,67.8888326605,133.28
2020-03-29 23:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,67.756,-5.72,67.9970141697,3.026,0,3.026,64.73,-5.72,64.9822383425,134.0
2020-03-29 23:30:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,134.74
2020-03-30 00:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,135.09
2020-03-30 00:30:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,70.61,-5.8,70.8478094227,3.1,0,3.1,67.51,-5.8,67.7586902176,134.88
2020-03-30 01:00:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,69.759,-5.98,70.0148447188,3.079,0,3.079,66.68,-5.98,66.9476123547,134.63
2020-03-30 01:30:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,73.077,-4.65,73.2247938133,2.957,0,2.957,70.12,-4.65,70.2740129778,134.15
2020-03-30 02:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,77.347,-4.11,77.4561198938,2.947,0,2.947,74.4,-4.11,74.5134357012,133.45
2020-03-30 02:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,79.787,-3.39,79.8589848984,2.887,0,2.887,76.9,-3.39,76.9746847996,133.64
2020-03-30 03:00:00,4.261,0.0,4.261,4.261,0,4.261,0.0,0.0,0.0,0.0,79.881,-3.5700000000000003,79.9607344951,4.261,0,4.261,75.62,-3.5700000000000003,75.7042224714,134.03
2020-03-30 03:30:00,5.89,0.0,5.89,5.89,0,5.89,0.0,0.0,0.0,0.0,79.58,-4.25,79.6934056243,5.89,0,5.89,73.69,-4.25,73.8124555885,134.48
2020-03-30 04:00:00,14.062,0.0,14.062,14.062,0,14.062,0.0,0.0,0.0,0.0,83.522,-4.47,83.641529063,14.062,0,14.062,69.46,-4.47,69.6036816555,134.7
2020-03-30 04:30:00,18.03,0.0,18.03,18.03,0,18.03,0.0,0.0,0.0,0.0,84.33,-5.1,84.4840748307,18.03,0,18.03,66.3,-5.1,66.4958645331,135.25
2020-03-30 05:00:00,6.502,0.0,6.502,6.502,0,6.502,0.0,0.0,0.0,0.0,75.132,-5.17,75.3096695252,6.502,0,6.502,68.63,-5.17,68.824456409,135.08
2020-03-30 05:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,72.063,-4.84,72.2253526748,3.073,0,3.073,68.99,-4.84,69.1595669449,135.08
2020-03-30 06:00:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,70.199,-3.71,70.296967936,3.029,0,3.029,67.17,-3.71,67.272379176,134.48
2020-03-30 06:30:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,74.257,-1.9500000000000002,74.2825992343,2.947,0,2.947,71.31,-1.9500000000000002,71.3366567762,133.81
2020-03-30 07:00:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,79.793,-0.23,79.793331482,2.9130000000000003,0,2.9130000000000003,76.88,-0.23,76.8803440419,134.49
2020-03-30 07:30:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,84.129,1.09,84.1360608835,4.289,0,4.289,79.84,1.09,79.8474401593,133.83
2020-03-30 08:00:00,15.057,0.0,15.057,15.057,0,15.057,0.0,0.0,0.0,0.0,93.677,2.41,93.7079955447,15.057,0,15.057,78.62,2.41,78.656929129,133.23
2020-03-30 08:30:00,37.409,0.0,37.409,37.409,0,37.409,0.0,0.0,0.0,0.0,107.489,2.69,107.5226544548,37.409,0,37.409,70.08,2.69,70.131608423,132.88
2020-03-30 09:00:00,60.087,0.0,60.087,60.087,0,60.087,0.0,0.0,0.0,0.0,122.187,3.05,122.2250607241,60.087,0,60.087,62.1,3.05,62.1748542419,132.88
2020-03-30 09:30:00,80.191,0.0,80.191,80.191,0,80.191,0.0,0.0,0.0,0.0,135.971,3.77,136.0232544126,80.191,0,80.191,55.78,3.77,55.9072562375,133.12
2020-03-30 10:00:00,98.89,0.0,98.89,98.89,0,98.89,0.0,0.0,0.0,0.0,147.74,4.63,147.8125316068,98.89,0,98.89,48.85,4.63,49.0689249933,133.22
2020-03-30 10:30:00,98.725,0.0,98.725,98.725,0,98.725,0.0,0.0,0.0,0.0,146.355,5.37,146.4534838268,98.725,0,98.725,47.63,5.37,47.9317619121,132.9
2020-03-30 11:00:00,105.835,0.0,105.835,105.835,0,105.835,0.0,0.0,0.0,0.0,149.615,5.32,149.7095542208,105.835,0,105.835,43.78,5.32,44.102049839,133.04
2020-03-30 11:30:00,125.134,0.0,125.134,125.134,0,125.134,0.0,0.0,0.0,0.0,161.164,5.9,161.2719594226,125.134,0,125.134,36.03,5.9,36.5098740069,132.83
2020-03-30 12:00:00,144.302,0.0,144.302,144.302,0,144.302,0.0,0.0,0.0,0.0,171.122,6.8,171.2570549904,144.302,0,144.302,26.82,6.8,27.6686176019,132.62
2020-03-30 12:30:00,141.85,0.0,141.85,141.85,0,141.85,0.0,0.0,0.0,0.0,171.95,6.54,172.0743272542,141.85,0,141.85,30.1,6.54,30.8022986155,132.39
2020-03-30 13:00:00,126.618,0.0,126.618,126.618,0,126.618,0.0,0.0,0.0,0.0,164.578,5.59,164.6729066483,126.618,0,126.618,37.96,5.59,38.3693849312,132.6
2020-03-30 13:30:00,124.071,0.0,124.071,124.071,0,124.071,0.0,0.0,0.0,0.0,162.751,5.02,162.8284017025,124.071,0,124.071,38.68,5.02,39.0043946242,132.6
2020-03-30 14:00:00,91.859,0.0,91.859,91.859,0,91.859,0.0,0.0,0.0,0.0,140.569,3.2,140.6054186758,91.859,0,91.859,48.71,3.2,48.8149987197,133.43
2020-03-30 14:30:00,65.102,0.0,65.102,65.102,0,65.102,0.0,0.0,0.0,0.0,124.282,2.93,124.3165331885,65.102,0,65.102,59.18,2.93,59.2524877115,133.54
2020-03-30 15:00:00,67.278,0.0,67.278,67.278,0,67.278,0.0,0.0,0.0,0.0,125.218,2.85,125.2504292368,67.278,0,67.278,57.94,2.85,58.0100517152,133.77
2020-03-30 15:30:00,45.244,0.0,45.244,45.244,0,45.244,0.0,0.0,0.0,0.0,112.864,2.79,112.8984791572,45.244,0,45.244,67.62,2.79,67.6775331997,133.7
2020-03-30 16:00:00,50.117,0.0,50.117,50.117,0,50.117,0.0,0.0,0.0,0.0,116.737,2.7800000000000002,116.7700970668,50.117,0,50.117,66.62,2.7800000000000002,66.6779783737,133.77
2020-03-30 16:30:00,56.743,0.0,56.743,56.743,0,56.743,0.0,0.0,0.0,0.0,121.943,3.59,121.9958333264,56.743,0,56.743,65.2,3.59,65.2987603251,133.29
2020-03-30 17:00:00,56.793,0.0,56.793,56.793,0,56.793,0.0,0.0,0.0,0.0,123.893,4.28,123.9669062653,56.793,0,56.793,67.1,4.28,67.2363621859,132.55
2020-03-30 17:30:00,45.472,0.0,45.472,45.472,0,45.472,0.0,0.0,0.0,0.0,121.442,4.72,121.5336898313,45.472,0,45.472,75.97,4.72,76.1164850739,131.97
2020-03-30 18:00:00,27.563,0.0,27.563,27.563,0,27.563,0.0,0.0,0.0,0.0,114.853,6.45,115.0339693699,27.563,0,27.563,87.29,6.45,87.5279760991,131.51
2020-03-30 18:30:00,14.098,0.0,14.098,14.098,0,14.098,0.0,0.0,0.0,0.0,110.118,7.69,110.3861858386,14.098,0,14.098,96.02,7.69,96.3274441683,131.39
2020-03-30 19:00:00,10.837,0.0,10.837,10.837,0,10.837,0.0,0.0,0.0,0.0,105.327,7.44,105.5894432649,10.837,0,10.837,94.49,7.44,94.7824546,131.55
2020-03-30 19:30:00,7.016,0.0,7.016,7.016,0,7.016,0.0,0.0,0.0,0.0,99.966,6.48,100.1758032461,7.016,0,7.016,92.95,6.48,93.1756024934,131.71
2020-03-30 20:00:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,95.092,5.69,95.262083559,3.332,0,3.332,91.76,5.69,91.93624802,131.84
2020-03-30 20:30:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,95.236,4.82,95.3578947754,3.246,0,3.246,91.99,4.82,92.1161902165,132.36
2020-03-30 21:00:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,92.743,3.35,92.803483496,3.273,0,3.273,89.47,3.35,89.5326945869,133.17
2020-03-30 21:30:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,89.287,2.0,89.3093968684,3.237,0,3.237,86.05,2.0,86.0732391629,133.56
2020-03-30 22:00:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,85.825,-0.41000000000000003,85.8259793128,3.285,0,3.285,82.54,-0.41000000000000003,82.5410182879,134.0
2020-03-30 22:30:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,77.586,-1.69,77.6044038441,3.246,0,3.246,74.34,-1.69,74.3592072308,134.47
2020-03-30 23:00:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,68.651,-2.68,68.7032910493,3.321,0,3.321,65.33,-2.68,65.3849470444,135.31
2020-03-30 23:30:00,3.284,0.0,3.284,3.284,0,3.284,0.0,0.0,0.0,0.0,64.944,-3.46,65.0361033273,3.284,0,3.284,61.66,-3.46,61.7570012225,135.57
2020-03-31 00:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,63.135,-1.28,63.1479740372,3.395,0,3.395,59.74,-1.28,59.7537111818,132.42
2020-03-31 00:30:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,64.922,-0.81,64.92705279,3.482,0,3.482,61.44,-0.81,61.4453391235,131.95
2020-03-31 01:00:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,64.603,-0.75,64.6073533663,3.493,0,3.493,61.11,-0.75,61.1146021831,131.65
2020-03-31 01:30:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,70.856,-1.02,70.8633412704,3.4859999999999998,0,3.4859999999999998,67.37,-1.02,67.3777210953,132.58
2020-03-31 02:00:00,3.518,0.0,3.518,3.518,0,3.518,0.0,0.0,0.0,0.0,72.298,-0.78,72.3022074628,3.518,0,3.518,68.78,-0.78,68.7844226551,131.73
2020-03-31 02:30:00,5.808,0.0,5.808,5.808,0,5.808,0.0,0.0,0.0,0.0,75.738,-0.30000000000000004,75.7385941512,5.808,0,5.808,69.93,-0.30000000000000004,69.9306434977,131.97
2020-03-31 03:00:00,5.448,0.0,5.448,5.448,0,5.448,0.0,0.0,0.0,0.0,74.418,-0.58,74.4202601715,5.448,0,5.448,68.97,-0.58,68.9724386984,132.54
2020-03-31 03:30:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,71.885,-0.88,71.8903861792,3.415,0,3.415,68.47,-0.88,68.4756547979,133.07
2020-03-31 04:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,70.517,-1.1400000000000001,70.5262141973,3.447,0,3.447,67.07,-1.1400000000000001,67.0796876856,133.26
2020-03-31 04:30:00,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0,68.944,-1.58,68.9621021721,3.384,0,3.384,65.56,-1.58,65.5790362845,133.8
2020-03-31 05:00:00,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0,67.579,-1.97,67.6077077041,3.429,0,3.429,64.15,-1.97,64.1802415078,134.03
2020-03-31 05:30:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,67.354,-1.9,67.3807933762,3.374,0,3.374,63.98,-1.9,64.008205724,133.78
2020-03-31 06:00:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,68.564,-1.5899999999999999,68.5824335818,3.414,0,3.414,65.15,-1.5899999999999999,65.1693992607,133.27
2020-03-31 06:30:00,3.3810000000000002,0.0,3.3810000000000002,3.3810000000000002,0,3.3810000000000002,0.0,0.0,0.0,0.0,74.681,-0.58,74.6832522123,3.3810000000000002,0,3.3810000000000002,71.3,-0.58,71.3023590073,132.61
2020-03-31 07:00:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,78.621,0.9500000000000001,78.6267393512,3.461,0,3.461,75.16,0.9500000000000001,75.1660036187,132.71
2020-03-31 07:30:00,6.381,0.0,6.381,6.381,0,6.381,0.0,0.0,0.0,0.0,87.591,2.3,87.6211919629,6.381,0,6.381,81.21,2.3,81.242563352,132.02
2020-03-31 08:00:00,17.935,0.0,17.935,17.935,0,17.935,0.0,0.0,0.0,0.0,97.905,3.46,97.9661197813,17.935,0,17.935,79.97,3.46,80.0448155723,131.62
2020-03-31 08:30:00,35.648,0.0,35.648,35.648,0,35.648,0.0,0.0,0.0,0.0,109.018,3.62,109.0780854434,35.648,0,35.648,73.37,3.62,73.4592492475,131.62
2020-03-31 09:00:00,60.477,0.0,60.477,60.477,0,60.477,0.0,0.0,0.0,0.0,125.317,4.28,125.3900669471,60.477,0,60.477,64.84,4.28,64.981104946,131.47
2020-03-31 09:30:00,73.991,0.0,73.991,73.991,0,73.991,0.0,0.0,0.0,0.0,136.151,4.97,136.2416812176,73.991,0,73.991,62.16,4.97,62.358371531,131.26
2020-03-31 10:00:00,79.416,0.0,79.416,79.416,0,79.416,0.0,0.0,0.0,0.0,141.096,7.15,141.2770459629,79.416,0,79.416,61.68,7.15,62.0930342309,133.25
2020-03-31 10:30:00,86.138,0.0,86.138,86.138,0,86.138,0.0,0.0,0.0,0.0,145.648,7.86,145.859931112,86.138,0,86.138,59.51,7.86,60.0268248369,134.19
2020-03-31 11:00:00,82.524,0.0,82.524,82.524,0,82.524,0.0,0.0,0.0,0.0,143.404,7.65,143.6079026934,82.524,0,82.524,60.88,7.65,61.3587556914,134.05
2020-03-31 11:30:00,78.223,0.0,78.223,78.223,0,78.223,0.0,0.0,0.0,0.0,139.883,7.59,140.0887639641,78.223,0,78.223,61.66,7.59,62.1253869203,134.2
2020-03-31 12:00:00,97.15,0.0,97.15,97.15,0,97.15,0.0,0.0,0.0,0.0,150.35,8.02,150.5637502854,97.15,0,97.15,53.2,8.02,53.8011189475,134.2
2020-03-31 12:30:00,131.726,0.0,131.726,131.726,0,131.726,0.0,0.0,0.0,0.0,171.776,9.0,172.0116105849,131.726,0,131.726,40.05,9.0,41.0487819551,134.2
2020-03-31 13:00:00,133.337,0.0,133.337,133.337,0,133.337,0.0,0.0,0.0,0.0,173.227,8.99,173.4601211489,133.337,0,133.337,39.89,8.99,40.890490337,134.5
2020-03-31 13:30:00,123.549,0.0,123.549,123.549,0,123.549,0.0,0.0,0.0,0.0,165.639,7.63,165.8146411539,123.549,0,123.549,42.09,7.63,42.775986254,134.63
2020-03-31 14:00:00,128.913,0.0,128.913,128.913,0,128.913,0.0,0.0,0.0,0.0,165.023,4.52,165.0848900687,128.913,0,128.913,36.11,4.52,36.3917916569,133.84
2020-03-31 14:30:00,128.581,0.0,128.581,128.581,0,128.581,0.0,0.0,0.0,0.0,161.821,3.99,161.8701829893,128.581,0,128.581,33.24,3.99,33.4786155628,134.25
2020-03-31 15:00:00,129.721,0.0,129.721,129.721,0,129.721,0.0,0.0,0.0,0.0,162.311,3.7,162.3531666491,129.721,0,129.721,32.59,3.7,32.7993612743,134.57
2020-03-31 15:30:00,116.41,0.0,116.41,116.41,0,116.41,0.0,0.0,0.0,0.0,154.26,3.09,154.2909449709,116.41,0,116.41,37.85,3.09,37.9759213186,134.47
2020-03-31 16:00:00,95.796,0.0,95.796,95.796,0,95.796,0.0,0.0,0.0,0.0,142.466,1.92,142.4789372364,95.796,0,95.796,46.67,1.92,46.709477625,134.86
2020-03-31 16:30:00,109.093,0.0,109.093,109.093,0,109.093,0.0,0.0,0.0,0.0,152.583,3.01,152.6126861994,109.093,0,109.093,43.49,3.01,43.5940385833,134.94
2020-03-31 17:00:00,93.195,0.0,93.195,93.195,0,93.195,0.0,0.0,0.0,0.0,144.655,2.77,144.6815189477,93.195,0,93.195,51.46,2.77,51.5344981541,134.74
2020-03-31 17:30:00,73.803,0.0,73.803,73.803,0,73.803,0.0,0.0,0.0,0.0,136.623,2.3,136.6423584728,73.803,0,73.803,62.82,2.3,62.8620903248,134.26
2020-03-31 18:00:00,58.34,0.0,58.34,58.34,0,58.34,0.0,0.0,0.0,0.0,131.55,2.91,131.5821819245,58.34,0,58.34,73.21,2.91,73.2678114864,133.43
2020-03-31 18:30:00,38.277,0.0,38.277,38.277,0,38.277,0.0,0.0,0.0,0.0,120.357,3.13,120.3976924571,38.277,0,38.277,82.08,3.13,82.1396572917,132.9
2020-03-31 19:00:00,20.732,0.0,20.732,20.732,0,20.732,0.0,0.0,0.0,0.0,107.692,2.99,107.7334997297,20.732,0,20.732,86.96,2.99,87.0113883351,132.9
2020-03-31 19:30:00,7.289,0.0,7.289,7.289,0,7.289,0.0,0.0,0.0,0.0,97.799,3.5700000000000003,97.8641369502,7.289,0,7.289,90.51,3.5700000000000003,90.58037867,132.55
2020-03-31 20:00:00,6.342,0.0,6.342,6.342,0,6.342,0.0,0.0,0.0,0.0,96.272,3.44,96.3334395939,6.342,0,6.342,89.93,3.44,89.995769345,132.55
2020-03-31 20:30:00,3.702,0.0,3.702,3.702,0,3.702,0.0,0.0,0.0,0.0,95.372,4.09,95.4596589351,3.702,0,3.702,91.67,4.09,91.7611955022,132.44
2020-03-31 21:00:00,3.516,0.0,3.516,3.516,0,3.516,0.0,0.0,0.0,0.0,91.686,2.77,91.7278338129,3.516,0,3.516,88.17,2.77,88.2135012342,132.83
2020-03-31 21:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,88.028,1.6,88.0425396272,3.208,0,3.208,84.82,1.6,84.8350894383,132.97
2020-03-31 22:00:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,84.099,0.01,84.0990005945,3.079,0,3.079,81.02,0.01,81.0200006171,133.62
2020-03-31 22:30:00,3.113,0.0,3.113,3.113,0,3.113,0.0,0.0,0.0,0.0,80.993,-1.73,81.0114741811,3.113,0,3.113,77.88,-1.73,77.8992124479,134.3
2020-03-31 23:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,76.73,-3.91,76.829558114,3.22,0,3.22,73.51,-3.91,73.6139130871,134.01
2020-03-31 23:30:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,72.785,-4.52,72.9252125468,3.335,0,3.335,69.45,-4.52,69.5969316852,134.88
2020-04-01 00:00:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,68.13,-4.99,68.3124951967,3.38,0,3.38,64.75,-4.99,64.9419941178,135.12
2020-04-01 00:30:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,68.794,-4.8100000000000005,68.9619499144,3.374,0,3.374,65.42,-4.8100000000000005,65.5965890882,135.46
2020-04-01 01:00:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,68.041,-5.4,68.2549462017,3.451,0,3.451,64.59,-5.4,64.8153384624,135.18
2020-04-01 01:30:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,74.011,-4.23,74.1317814503,3.411,0,3.411,70.6,-4.23,70.7266067333,134.49
2020-04-01 02:00:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,76.151,-3.69,76.2403495598,3.411,0,3.411,72.74,-3.69,72.8335341721,134.03
2020-04-01 02:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,78.66,-3.19,78.7246575096,3.31,0,3.31,75.35,-3.19,75.4174953177,134.03
2020-04-01 03:00:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,78.912,-3.67,78.9972951689,3.452,0,3.452,75.46,-3.67,75.5491925834,134.03
2020-04-01 03:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,76.934,-3.9,77.0327875388,3.464,0,3.464,73.47,-3.9,73.5734388214,134.32
2020-04-01 04:00:00,3.465,0.0,3.465,3.465,0,3.465,0.0,0.0,0.0,0.0,75.315,-4.14,75.4287002738,3.465,0,3.465,71.85,-4.14,71.9691746514,134.46
2020-04-01 04:30:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,74.268,-4.88,74.4281547803,3.348,0,3.348,70.92,-4.88,71.0876979512,134.74
2020-04-01 05:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,72.87,-4.97,73.039289427,3.31,0,3.31,69.56,-4.97,69.7373250132,134.74
2020-04-01 05:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,73.278,-4.72,73.4298555357,3.198,0,3.198,70.08,-4.72,70.2387699209,134.57
2020-04-01 06:00:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,72.773,-3.96,72.8806636153,3.193,0,3.193,69.58,-3.96,69.6925964504,134.43
2020-04-01 06:30:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,75.629,-1.4,75.6419568824,3.1390000000000002,0,3.1390000000000002,72.49,-1.4,72.5035178457,134.67
2020-04-01 07:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,78.863,0.02,78.863002536,3.3529999999999998,0,3.3529999999999998,75.51,0.02,75.5100026487,134.8
2020-04-01 07:30:00,8.226,0.0,8.226,8.226,0,8.226,0.0,0.0,0.0,0.0,87.196,1.9500000000000002,87.2178016004,8.226,0,8.226,78.97,1.9500000000000002,78.9940719295,134.03
2020-04-01 08:00:00,21.013,0.0,21.013,21.013,0,21.013,0.0,0.0,0.0,0.0,98.883,2.93,98.9263998587,21.013,0,21.013,77.87,2.93,77.9251037856,133.87
2020-04-01 08:30:00,36.246,0.0,36.246,36.246,0,36.246,0.0,0.0,0.0,0.0,110.126,2.9,110.1641769179,36.246,0,36.246,73.88,2.9,73.9368947143,133.52
2020-04-01 09:00:00,55.36,0.0,55.36,55.36,0,55.36,0.0,0.0,0.0,0.0,122.6,3.08,122.6386823152,55.36,0,55.36,67.24,3.08,67.3105043808,133.52
2020-04-01 09:30:00,69.881,0.0,69.881,69.881,0,69.881,0.0,0.0,0.0,0.0,132.261,3.6,132.3099849633,69.881,0,69.881,62.38,3.6,62.4837930987,133.4
2020-04-01 10:00:00,71.897,0.0,71.897,71.897,0,71.897,0.0,0.0,0.0,0.0,134.007,3.42,134.0506339,71.897,0,71.897,62.11,3.42,62.2040874863,133.4
2020-04-01 10:30:00,70.082,0.0,70.082,70.082,0,70.082,0.0,0.0,0.0,0.0,134.672,3.55,134.718781482,70.082,0,70.082,64.59,3.55,64.6874841063,133.19
2020-04-01 11:00:00,75.692,0.0,75.692,75.692,0,75.692,0.0,0.0,0.0,0.0,137.972,3.61,138.0192192559,75.692,0,75.692,62.28,3.61,62.384537347,133.19
2020-04-01 11:30:00,80.9,0.0,80.9,80.9,0,80.9,0.0,0.0,0.0,0.0,140.6,3.65,140.647369332,80.9,0,80.9,59.7,3.65,59.8114746516,133.11
2020-04-01 12:00:00,87.636,0.0,87.636,87.636,0,87.636,0.0,0.0,0.0,0.0,144.246,4.08,144.3036898905,87.636,0,87.636,56.61,4.08,56.7568365926,133.11
2020-04-01 12:30:00,77.222,0.0,77.222,77.222,0,77.222,0.0,0.0,0.0,0.0,140.512,4.97,140.5998685775,77.222,0,77.222,63.29,4.97,63.4848407102,132.96
2020-04-01 13:00:00,88.754,0.0,88.754,88.754,0,88.754,0.0,0.0,0.0,0.0,147.744,5.43,147.8437500742,88.754,0,88.754,58.99,5.43,59.2393872352,133.13
2020-04-01 13:30:00,101.289,0.0,101.289,101.289,0,101.289,0.0,0.0,0.0,0.0,153.339,5.38,153.4333513973,101.289,0,101.289,52.05,5.38,52.3273054915,133.26
2020-04-01 14:00:00,106.127,0.0,106.127,106.127,0,106.127,0.0,0.0,0.0,0.0,152.817,4.66,152.888034486,106.127,0,106.127,46.69,4.66,46.9219745961,133.59
2020-04-01 14:30:00,87.427,0.0,87.427,87.427,0,87.427,0.0,0.0,0.0,0.0,138.337,2.99,138.369308985,87.427,0,87.427,50.91,2.99,50.9977274003,133.59
2020-04-01 15:00:00,70.644,0.0,70.644,70.644,0,70.644,0.0,0.0,0.0,0.0,127.954,2.25,127.9737809709,70.644,0,70.644,57.31,2.25,57.354150678,133.59
2020-04-01 15:30:00,52.495,0.0,52.495,52.495,0,52.495,0.0,0.0,0.0,0.0,118.995,2.34,119.0180054656,52.495,0,52.495,66.5,2.34,66.5411571886,133.74
2020-04-01 16:00:00,44.673,0.0,44.673,44.673,0,44.673,0.0,0.0,0.0,0.0,114.433,2.32,114.4565152755,44.673,0,44.673,69.76,2.32,69.7985673205,133.74
2020-04-01 16:30:00,43.759,0.0,43.759,43.759,0,43.759,0.0,0.0,0.0,0.0,115.979,2.77,116.0120741173,43.759,0,43.759,72.22,2.77,72.2731021889,133.62
2020-04-01 17:00:00,33.497,0.0,33.497,33.497,0,33.497,0.0,0.0,0.0,0.0,115.447,4.85,115.5488308422,33.497,0,33.497,81.95,4.85,82.0933919387,132.64
2020-04-01 17:30:00,29.244,0.0,29.244,29.244,0,29.244,0.0,0.0,0.0,0.0,116.864,6.45,117.041860016,29.244,0,29.244,87.62,6.45,87.8570822416,131.97
2020-04-01 18:00:00,28.427,0.0,28.427,28.427,0,28.427,0.0,0.0,0.0,0.0,118.467,7.62,118.711812761,28.427,0,28.427,90.04,7.62,90.3618614239,131.21
2020-04-01 18:30:00,23.279,0.0,23.279,23.279,0,23.279,0.0,0.0,0.0,0.0,114.979,-3.21,115.0237998894,23.279,0,23.279,91.7,-3.21,91.7561665503,133.97
2020-04-01 19:00:00,18.531,0.0,18.531,18.531,0,18.531,0.0,0.0,0.0,0.0,110.191,-4.02,110.2643046548,18.531,0,18.531,91.66,-4.02,91.7481116972,133.97
2020-04-01 19:30:00,12.546,0.0,12.546,12.546,0,12.546,0.0,0.0,0.0,0.0,104.166,-5.1,104.2907740694,12.546,0,12.546,91.62,-5.1,91.761835204,134.38
2020-04-01 20:00:00,10.588,0.0,10.588,10.588,0,10.588,0.0,0.0,0.0,0.0,101.078,-6.23,101.2698127973,10.588,0,10.588,90.49,-6.23,90.7042060767,134.86
2020-04-01 20:30:00,12.362,0.0,12.362,12.362,0,12.362,0.0,0.0,0.0,0.0,99.962,-5.88,100.1347883805,12.362,0,12.362,87.6,-5.88,87.7971206817,134.76
2020-04-01 21:00:00,12.302,0.0,12.302,12.302,0,12.302,0.0,0.0,0.0,0.0,96.032,2.43,96.0627395195,12.302,0,12.302,83.73,2.43,83.7652541332,132.96
2020-04-01 21:30:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,88.165,1.46,88.1770878687,3.455,0,3.455,84.71,1.46,84.7225808153,133.32
2020-04-01 22:00:00,3.093,0.0,3.093,3.093,0,3.093,0.0,0.0,0.0,0.0,84.643,-0.09,84.643047848,3.093,0,3.093,81.55,-0.09,81.5500496628,133.97
2020-04-01 22:30:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,79.022,-1.51,79.0364256783,3.112,0,3.112,75.91,-1.51,75.9250169575,133.82
2020-04-01 23:00:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,73.422,-2.93,73.4804394652,3.122,0,3.122,70.3,-2.93,70.3610325393,134.63
2020-04-01 23:30:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,70.408,-4.11,70.5278566525,3.128,0,3.128,67.28,-4.11,67.4054189216,134.85
2020-04-02 00:00:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,67.266,-4.88,67.4427843138,3.176,0,3.176,64.09,-4.88,64.2755202235,135.4
2020-04-02 00:30:00,3.21,0.0,3.21,3.21,0,3.21,0.0,0.0,0.0,0.0,67.04,-4.17,67.1695652807,3.21,0,3.21,63.83,-4.17,63.9660675671,135.23
2020-04-02 01:00:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,66.743,-4.23,66.8769089372,3.263,0,3.263,63.48,-4.23,63.6207772666,135.51
2020-04-02 01:30:00,3.2640000000000002,0.0,3.2640000000000002,3.2640000000000002,0,3.2640000000000002,0.0,0.0,0.0,0.0,74.694,-3.27,74.7655437752,3.2640000000000002,0,3.2640000000000002,71.43,-3.27,71.5048096284,134.79
2020-04-02 02:00:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,77.687,-3.03,77.7460665822,3.307,0,3.307,74.38,-3.03,74.4416906041,134.41
2020-04-02 02:30:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,79.173,-2.83,79.2235623347,3.263,0,3.263,75.91,-2.83,75.9627342846,134.33
2020-04-02 03:00:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,77.844,-3.09,77.9053042867,3.294,0,3.294,74.55,-3.09,74.6140107487,134.7
2020-04-02 03:30:00,3.015,0.0,3.015,3.015,0,3.015,0.0,0.0,0.0,0.0,74.675,-3.48,74.7560434012,3.015,0,3.015,71.66,-3.48,71.7444492626,135.28
2020-04-02 04:00:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,71.321,-3.27,71.3959238402,2.781,0,2.781,68.54,-3.27,68.6179604768,135.37
2020-04-02 04:30:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,68.969,-3.48,69.0567401562,2.799,0,2.799,66.17,-3.48,66.2614465583,135.48
2020-04-02 05:00:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,67.032,-3.76,67.137371292,3.062,0,3.062,63.97,-3.76,64.0804065218,135.31
2020-04-02 05:30:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,67.149,-3.6,67.2454325661,2.799,0,2.799,64.35,-3.6,64.4506206332,135.17
2020-04-02 06:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,67.826,-2.7800000000000002,67.8829483449,2.776,0,2.776,65.05,-2.7800000000000002,65.1093764369,134.65
2020-04-02 06:30:00,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0,70.922,-0.9500000000000001,70.9283623383,2.792,0,2.792,68.13,-0.9500000000000001,68.1366230452,134.3
2020-04-02 07:00:00,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0,2.9699999999999998,0.0,0.0,0.0,0.0,73.46,0.24,73.460392049,2.9699999999999998,0,2.9699999999999998,70.49,0.24,70.4904085674,134.48
2020-04-02 07:30:00,5.661,0.0,5.661,5.661,0,5.661,0.0,0.0,0.0,0.0,79.171,1.75,79.1903386847,5.661,0,5.661,73.51,1.75,73.5308275487,133.35
2020-04-02 08:00:00,15.811,0.0,15.811,15.811,0,15.811,0.0,0.0,0.0,0.0,88.501,2.96,88.5504861703,15.811,0,15.811,72.69,2.96,72.750241924,132.65
2020-04-02 08:30:00,25.004,0.0,25.004,25.004,0,25.004,0.0,0.0,0.0,0.0,94.724,4.5,94.8308292487,25.004,0,25.004,69.72,4.5,69.865072819,132.15
2020-04-02 09:00:00,51.963,0.0,51.963,51.963,0,51.963,0.0,0.0,0.0,0.0,111.193,4.32,111.2768873082,51.963,0,51.963,59.23,4.32,59.3873328244,132.81
2020-04-02 09:30:00,68.858,0.0,68.858,68.858,0,68.858,0.0,0.0,0.0,0.0,122.648,3.64,122.7020028524,68.858,0,68.858,53.79,3.64,53.9130197633,133.69
2020-04-02 10:00:00,81.237,0.0,81.237,81.237,0,81.237,0.0,0.0,0.0,0.0,129.307,4.42,129.3825206471,81.237,0,81.237,48.07,4.42,48.2727801147,133.69
2020-04-02 10:30:00,102.981,0.0,102.981,102.981,0,102.981,0.0,0.0,0.0,0.0,141.171,5.11,141.2634536637,102.981,0,102.981,38.19,5.11,38.5303542678,134.01
2020-04-02 11:00:00,138.761,0.0,138.761,138.761,0,138.761,0.0,0.0,0.0,0.0,160.661,5.67,160.7610208384,138.761,0,138.761,21.9,5.67,22.622088763,134.33
2020-04-02 11:30:00,145.491,0.0,145.491,145.491,0,145.491,0.0,0.0,0.0,0.0,165.271,6.22,165.3880039211,145.491,0,145.491,19.78,6.22,20.73491741,134.07
2020-04-02 12:00:00,150.17,0.0,150.17,150.17,0,150.17,0.0,0.0,0.0,0.0,169.13,7.5,169.2962105305,150.17,0,150.17,18.96,7.5,20.3894972964,133.05
2020-04-02 12:30:00,143.926,0.0,143.926,143.926,0,143.926,0.0,0.0,0.0,0.0,168.676,7.33,168.835191462,143.926,0,143.926,24.75,7.33,25.812620944,133.05
2020-04-02 13:00:00,124.448,0.0,124.448,124.448,0,124.448,0.0,0.0,0.0,0.0,157.078,5.03,157.1585154677,124.448,0,124.448,32.63,5.03,33.0154176106,133.05
2020-04-02 13:30:00,103.302,0.0,103.302,103.302,0,103.302,0.0,0.0,0.0,0.0,144.362,3.7800000000000002,144.4114796129,103.302,0,103.302,41.06,3.7800000000000002,41.2336270537,133.27
2020-04-02 14:00:00,88.933,0.0,88.933,88.933,0,88.933,0.0,0.0,0.0,0.0,134.783,3.14,134.8195708679,88.933,0,88.933,45.85,3.14,45.9573943996,133.75
2020-04-02 14:30:00,86.115,0.0,86.115,86.115,0,86.115,0.0,0.0,0.0,0.0,131.365,2.88,131.3965662603,86.115,0,86.115,45.25,2.88,45.3415582,133.95
2020-04-02 15:00:00,107.002,0.0,107.002,107.002,0,107.002,0.0,0.0,0.0,0.0,142.892,4.35,142.9581972606,107.002,0,107.002,35.89,4.35,36.1526568872,134.17
2020-04-02 15:30:00,129.457,0.0,129.457,129.457,0,129.457,0.0,0.0,0.0,0.0,155.437,4.43,155.5001153344,129.457,0,129.457,25.98,4.43,26.3549862455,134.49
2020-04-02 16:00:00,115.057,0.0,115.057,115.057,0,115.057,0.0,0.0,0.0,0.0,147.097,3.01,147.1277931222,115.057,0,115.057,32.04,3.01,32.1810767377,134.67
