Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-02 16:30:00,95.299,0.0,95.299,95.299,0,95.299,0.0,0.0,0.0,0.0,137.559,1.8900000000000001,137.5719832706,95.299,0,95.299,42.26,1.8900000000000001,42.3022422574,134.67
2020-04-02 17:00:00,54.94,0.0,54.94,54.94,0,54.94,0.0,0.0,0.0,0.0,120.48,3.5,120.5308275919,54.94,0,54.94,65.54,3.5,65.6333878449,132.54
2020-04-02 17:30:00,37.741,0.0,37.741,37.741,0,37.741,0.0,0.0,0.0,0.0,117.521,9.14,117.8758882936,37.741,0,37.741,79.78,9.14,80.3018555203,132.38
2020-04-02 18:00:00,30.411,0.0,30.411,30.411,0,30.411,0.0,0.0,0.0,0.0,112.761,13.83,113.6059506408,30.411,0,30.411,82.35,13.83,83.5032418532,133.26
2020-04-02 18:30:00,45.603,0.0,45.603,45.603,0,45.603,0.0,0.0,0.0,0.0,119.423,14.28,120.2737349923,45.603,0,45.603,73.82,14.28,75.1885017805,133.54
2020-04-02 19:00:00,33.836,0.0,33.836,33.836,0,33.836,0.0,0.0,0.0,0.0,108.986,13.58,109.828796752,33.836,0,33.836,75.15,13.58,76.367132328,133.54
2020-04-02 19:30:00,20.337,0.0,20.337,20.337,0,20.337,0.0,0.0,0.0,0.0,97.297,12.39,98.0827115704,20.337,0,20.337,76.96,12.39,77.9509698464,133.4
2020-04-02 20:00:00,16.414,0.0,16.414,16.414,0,16.414,0.0,0.0,0.0,0.0,93.064,11.48,93.7693899735,16.414,0,16.414,76.65,11.48,77.5049217792,133.62
2020-04-02 20:30:00,16.697,0.0,16.697,16.697,0,16.697,0.0,0.0,0.0,0.0,94.607,10.81,95.2225842382,16.697,0,16.697,77.91,10.81,78.6563678287,134.27
2020-04-02 21:00:00,18.723,0.0,18.723,18.723,0,18.723,0.0,0.0,0.0,0.0,91.923,2.64,91.9609021759,18.723,0,18.723,73.2,2.64,73.2475910867,131.98
2020-04-02 21:30:00,16.587,0.0,16.587,16.587,0,16.587,0.0,0.0,0.0,0.0,87.607,1.81,87.6256957119,16.587,0,16.587,71.02,1.81,71.0430608856,131.62
2020-04-02 22:00:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,76.129,0.16,76.1291681355,3.789,0,3.789,72.34,0.16,72.340176942,132.83
2020-04-02 22:30:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,71.631,-1.81,71.6538642433,3.471,0,3.471,68.16,-1.81,68.1840281884,133.95
2020-04-02 23:00:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,67.485,-3.21,67.5613004981,3.335,0,3.335,64.15,-3.21,64.2302623379,134.78
2020-04-02 23:30:00,3.303,0.0,3.303,3.303,0,3.303,0.0,0.0,0.0,0.0,65.623,-3.98,65.7435816563,3.303,0,3.303,62.32,-3.98,62.446959894,135.66
2020-04-03 00:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,62.967,-3.7800000000000002,63.0803573944,3.347,0,3.347,59.62,-3.7800000000000002,59.7397087372,135.83
2020-04-03 00:30:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,62.99,-11.92,64.1079285268,3.41,0,3.41,59.58,-11.92,60.7607011151,133.22
2020-04-03 01:00:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,62.661,-11.98,63.7959349881,3.501,0,3.501,59.16,-11.98,60.3607985368,133.1
2020-04-03 01:30:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,68.092,-10.43,68.8861768717,3.532,0,3.532,64.56,-10.43,65.3970832683,131.92
2020-04-03 02:00:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,69.702,-9.67,70.3695793934,3.5620000000000003,0,3.5620000000000003,66.14,-9.67,66.84316345,131.45
2020-04-03 02:30:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,71.567,-9.07,72.139450989,3.517,0,3.517,68.05,-9.07,68.6517836622,131.17
2020-04-03 03:00:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,70.102,-9.68,70.7671732091,3.532,0,3.532,66.57,-9.68,67.2701070313,131.54
2020-04-03 03:30:00,3.474,0.0,3.474,3.474,0,3.474,0.0,0.0,0.0,0.0,68.504,-10.4,69.2889458428,3.474,0,3.474,65.03,-10.4,65.8563656756,131.95
2020-04-03 04:00:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,66.256,-10.67,67.1096597816,3.286,0,3.286,62.97,-10.67,63.8675958527,132.05
2020-04-03 04:30:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,63.909,-10.96,64.8419762268,3.079,0,3.079,60.83,-10.96,61.8094693393,132.44
2020-04-03 05:00:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,62.661,-11.06,63.6295884082,3.251,0,3.251,59.41,-11.06,60.4307181821,132.32
2020-04-03 05:30:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,63.025,-10.96,63.9708701285,3.265,0,3.265,59.76,-10.96,60.7567214389,132.42
2020-04-03 06:00:00,3.305,0.0,3.305,3.305,0,3.305,0.0,0.0,0.0,0.0,64.135,-10.43,64.977558626,3.305,0,3.305,60.83,-10.43,61.7176943834,132.42
2020-04-03 06:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,67.773,-8.75,68.3355107466,3.243,0,3.243,64.53,-8.75,65.120529789,131.82
2020-04-03 07:00:00,3.291,0.0,3.291,3.291,0,3.291,0.0,0.0,0.0,0.0,69.871,-7.65,70.2885420321,3.291,0,3.291,66.58,-7.65,67.0180490614,131.89
2020-04-03 07:30:00,5.6129999999999995,0.0,5.6129999999999995,5.6129999999999995,0,5.6129999999999995,0.0,0.0,0.0,0.0,74.553,-6.73,74.8561467683,5.6129999999999995,0,5.6129999999999995,68.94,-6.73,69.2677161454,131.81
2020-04-03 08:00:00,12.765,0.0,12.765,12.765,0,12.765,0.0,0.0,0.0,0.0,82.855,0.17,82.8551744009,12.765,0,12.765,70.09,0.17,70.0902061632,133.04
2020-04-03 08:30:00,21.369,0.0,21.369,21.369,0,21.369,0.0,0.0,0.0,0.0,89.169,3.37,89.2326591613,21.369,0,21.369,67.8,3.37,67.8837012839,133.47
2020-04-03 09:00:00,37.02,0.0,37.02,37.02,0,37.02,0.0,0.0,0.0,0.0,100.1,3.52,100.1618709889,37.02,0,37.02,63.08,3.52,63.1781354584,133.47
2020-04-03 09:30:00,41.734,0.0,41.734,41.734,0,41.734,0.0,0.0,0.0,0.0,105.364,4.1,105.4437409048,41.734,0,41.734,63.63,4.1,63.7619549575,133.62
2020-04-03 10:00:00,50.348,0.0,50.348,50.348,0,50.348,0.0,0.0,0.0,0.0,111.488,4.61,111.5832704486,50.348,0,50.348,61.14,4.61,61.3135523355,133.62
2020-04-03 10:30:00,56.809,0.0,56.809,56.809,0,56.809,0.0,0.0,0.0,0.0,115.209,5.14,115.3236024455,56.809,0,56.809,58.4,5.14,58.6257588437,133.62
2020-04-03 11:00:00,82.705,0.0,82.705,82.705,0,82.705,0.0,0.0,0.0,0.0,128.935,5.91,129.0703774109,82.705,0,82.705,46.23,5.91,46.6062334887,133.53
2020-04-03 11:30:00,112.037,0.0,112.037,112.037,0,112.037,0.0,0.0,0.0,0.0,144.557,4.08,144.6145658259,112.037,0,112.037,32.52,4.08,32.7749416475,132.92
2020-04-03 12:00:00,136.751,0.0,136.751,136.751,0,136.751,0.0,0.0,0.0,0.0,157.571,-1.28,157.5761988404,136.751,0,136.751,20.82,-1.28,20.8593096722,130.85
2020-04-03 12:30:00,146.293,0.0,146.293,146.293,0,146.293,0.0,0.0,0.0,0.0,163.073,-0.16,163.0730784924,146.293,0,146.293,16.78,-0.16,16.7807627955,130.58
2020-04-03 13:00:00,158.835,0.0,158.835,158.835,0,158.835,0.0,0.0,0.0,0.0,171.005,1.08,171.0084103926,158.835,0,158.835,12.17,1.08,12.2178271391,130.58
2020-04-03 13:30:00,159.962,0.0,159.962,159.962,0,159.962,0.0,0.0,0.0,0.0,169.342,-0.16,169.3420755867,159.962,0,159.962,9.38,-0.16,9.3813645063,131.17
2020-04-03 14:00:00,165.537,0.0,165.537,165.537,0,165.537,0.0,0.0,0.0,0.0,169.987,-0.43,169.9875438642,165.537,0,165.537,4.45,-0.43,4.4707270102,131.89
2020-04-03 14:30:00,166.103,0.0,166.103,166.103,0,166.103,0.0,0.0,0.0,0.0,167.473,-1.53,167.4799887419,166.103,0,166.103,1.37,-1.53,2.053728317,131.89
2020-04-03 15:00:00,159.98,0.0,159.98,159.98,0,159.98,0.0,0.0,0.0,0.0,163.59,-1.81,163.6000128362,159.98,0,159.98,3.61,-1.81,4.0383412436,132.07
2020-04-03 15:30:00,147.267,0.0,147.267,147.267,0,147.267,0.0,0.0,0.0,0.0,156.717,-2.22,156.7327230957,147.267,0,147.267,9.45,-2.22,9.7072601696,132.71
2020-04-03 16:00:00,129.715,0.0,129.715,129.715,0,129.715,0.0,0.0,0.0,0.0,146.105,-4.21,146.1656427653,129.715,0,129.715,16.39,-4.21,16.922062522,132.32
2020-04-03 16:30:00,117.329,0.0,117.329,117.329,0,117.329,0.0,0.0,0.0,0.0,142.089,-4.51,142.1605571915,117.329,0,117.329,24.76,-4.51,25.1673935877,132.41
2020-04-03 17:00:00,102.163,0.0,102.163,102.163,0,102.163,0.0,0.0,0.0,0.0,135.673,-5.07,135.7676980323,102.163,0,102.163,33.51,-5.07,33.8913705831,131.97
2020-04-03 17:30:00,88.98,0.0,88.98,88.98,0,88.98,0.0,0.0,0.0,0.0,131.51,-4.69,131.5936024281,88.98,0,88.98,42.53,-4.69,42.7878136857,131.29
2020-04-03 18:00:00,67.485,0.0,67.485,67.485,0,67.485,0.0,0.0,0.0,0.0,121.075,-4.5600000000000005,121.1608403115,67.485,0,67.485,53.59,-4.5600000000000005,53.7836564395,130.5
2020-04-03 18:30:00,36.704,0.0,36.704,36.704,0,36.704,0.0,0.0,0.0,0.0,104.694,-3.95,104.7684882777,36.704,0,36.704,67.99,-3.95,68.1046444819,130.17
2020-04-03 19:00:00,27.03,0.0,27.03,27.03,0,27.03,0.0,0.0,0.0,0.0,98.71,-4.05,98.7930493507,27.03,0,27.03,71.68,-4.05,71.7943235918,129.69
2020-04-03 19:30:00,19.76,0.0,19.76,19.76,0,19.76,0.0,0.0,0.0,0.0,91.09,-4.67,91.2096321668,19.76,0,19.76,71.33,-4.67,71.4827097975,129.46
2020-04-03 20:00:00,11.073,0.0,11.073,11.073,0,11.073,0.0,0.0,0.0,0.0,85.263,-4.73,85.3940985607,11.073,0,11.073,74.19,-4.73,74.3406281921,129.46
2020-04-03 20:30:00,10.424,0.0,10.424,10.424,0,10.424,0.0,0.0,0.0,0.0,86.364,-4.24,86.4680177638,10.424,0,10.424,75.94,-4.24,76.0582750265,129.26
2020-04-03 21:00:00,6.02,0.0,6.02,6.02,0,6.02,0.0,0.0,0.0,0.0,81.86,-4.8100000000000005,82.001193284,6.02,0,6.02,75.84,-4.8100000000000005,75.9923792232,129.13
2020-04-03 21:30:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,77.067,-6.34,77.3273437343,3.507,0,3.507,73.56,-6.34,73.8327109078,130.06
2020-04-03 22:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,72.715,-7.49,73.0997354646,3.515,0,3.515,69.2,-7.49,69.6041672603,130.23
2020-04-03 22:30:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,68.766,-8.94,69.344692342,3.676,0,3.676,65.09,-8.94,65.7010783778,131.0
2020-04-03 23:00:00,3.626,0.0,3.626,3.626,0,3.626,0.0,0.0,0.0,0.0,64.326,-8.89,64.9374035206,3.626,0,3.626,60.7,-8.89,61.3475517034,129.8
2020-04-03 23:30:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,62.636,-10.19,63.4594720747,3.576,0,3.576,59.06,-10.19,59.9326263399,130.48
2020-04-04 00:00:00,3.598,0.0,3.598,3.598,0,3.598,0.0,0.0,0.0,0.0,61.388,-11.39,62.4357160926,3.598,0,3.598,57.79,-11.39,58.9017503984,131.45
2020-04-04 00:30:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,61.347,-11.79,62.4696607082,2.277,0,2.277,59.07,-11.79,60.2351143437,131.77
2020-04-04 01:00:00,2.282,0.0,2.282,2.282,0,2.282,0.0,0.0,0.0,0.0,60.682,-11.97,61.8513219261,2.282,0,2.282,58.4,-11.97,59.6140998422,131.77
2020-04-04 01:30:00,2.283,0.0,2.283,2.283,0,2.283,0.0,0.0,0.0,0.0,65.383,-10.8,66.2689722947,2.283,0,2.283,63.1,-10.8,64.0175757117,130.91
2020-04-04 02:00:00,2.302,0.0,2.302,2.302,0,2.302,0.0,0.0,0.0,0.0,66.322,-10.51,67.1495925825,2.302,0,2.302,64.02,-10.51,64.8769643248,130.69
2020-04-04 02:30:00,2.307,0.0,2.307,2.307,0,2.307,0.0,0.0,0.0,0.0,67.037,-10.17,67.8040431612,2.307,0,2.307,64.73,-10.17,65.5240551248,130.69
2020-04-04 03:00:00,2.312,0.0,2.312,2.312,0,2.312,0.0,0.0,0.0,0.0,65.572,-10.78,66.4522052606,2.312,0,2.312,63.26,-10.78,64.1719253256,131.06
2020-04-04 03:30:00,2.307,0.0,2.307,2.307,0,2.307,0.0,0.0,0.0,0.0,63.957,-11.8,65.0364347808,2.307,0,2.307,61.65,-11.8,62.7691205929,132.33
2020-04-04 04:00:00,2.296,0.0,2.296,2.296,0,2.296,0.0,0.0,0.0,0.0,62.296,-12.37,63.512270594,2.296,0,2.296,60.0,-12.37,61.2618715026,132.71
2020-04-04 04:30:00,2.2880000000000003,0.0,2.2880000000000003,2.2880000000000003,0,2.2880000000000003,0.0,0.0,0.0,0.0,60.498,-12.65,61.8063953325,2.2880000000000003,0,2.2880000000000003,58.21,-12.65,59.5686712962,132.88
2020-04-04 05:00:00,2.286,0.0,2.286,2.286,0,2.286,0.0,0.0,0.0,0.0,59.056,-11.88,60.2390698467,2.286,0,2.286,56.77,-11.88,57.9997181028,132.31
2020-04-04 05:30:00,2.286,0.0,2.286,2.286,0,2.286,0.0,0.0,0.0,0.0,58.956,-11.18,60.0066857608,2.286,0,2.286,56.67,-11.18,57.7622826765,131.37
2020-04-04 06:00:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,59.25,-10.82,60.2298505726,2.29,0,2.29,56.96,-10.82,57.9785650047,131.03
2020-04-04 06:30:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,61.05,-10.26,61.9061394371,2.29,0,2.29,58.76,-10.26,59.6490167564,130.55
2020-04-04 07:00:00,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0,61.764,-9.99,62.5666987782,2.694,0,2.694,59.07,-9.99,59.9088056967,130.22
2020-04-04 07:30:00,5.249,0.0,5.249,5.249,0,5.249,0.0,0.0,0.0,0.0,64.639,-9.48,65.3304731423,5.249,0,5.249,59.39,-9.48,60.1418531474,129.94
2020-04-04 08:00:00,10.73,0.0,10.73,10.73,0,10.73,0.0,0.0,0.0,0.0,69.05,-8.48,69.568763824,10.73,0,10.73,58.32,-8.48,58.933291101,129.5
2020-04-04 08:30:00,23.935,0.0,23.935,23.935,0,23.935,0.0,0.0,0.0,0.0,75.675,-8.23,76.1212094294,23.935,0,23.935,51.74,-8.23,52.3904619182,129.68
2020-04-04 09:00:00,32.353,0.0,32.353,32.353,0,32.353,0.0,0.0,0.0,0.0,79.573,-7.54,79.9294309313,32.353,0,32.353,47.22,-7.54,47.818197373,129.68
2020-04-04 09:30:00,39.069,0.0,39.069,39.069,0,39.069,0.0,0.0,0.0,0.0,80.249,-7.31,80.5812515477,39.069,0,39.069,41.18,-7.31,41.8237791215,129.68
2020-04-04 10:00:00,52.288,0.0,52.288,52.288,0,52.288,0.0,0.0,0.0,0.0,85.058,-9.38,85.5736394224,52.288,0,52.288,32.77,-9.38,34.0860279293,133.52
2020-04-04 10:30:00,62.987,0.0,62.987,62.987,0,62.987,0.0,0.0,0.0,0.0,87.747,-8.44,88.1519688322,62.987,0,62.987,24.76,-8.44,26.158960224,132.99
2020-04-04 11:00:00,76.985,0.0,76.985,76.985,0,76.985,0.0,0.0,0.0,0.0,90.925,-6.03,91.1247305895,76.985,0,76.985,13.94,-6.03,15.1883014192,132.63
2020-04-04 11:30:00,83.74,0.0,83.74,83.74,0,83.74,0.0,0.0,0.0,0.0,90.99,-4.36,91.0943999376,83.74,0,83.74,7.25,-4.36,8.4600295508,132.27
2020-04-04 12:00:00,84.116,0.0,84.116,84.116,0,84.116,0.0,0.0,0.0,0.0,90.996,-4.67,91.115755586,84.116,0,84.116,6.88,-4.67,8.3152450355,132.46
2020-04-04 12:30:00,78.581,0.0,78.581,78.581,0,78.581,0.0,0.0,0.0,0.0,90.291,-5.88,90.482258377,78.581,0,78.581,11.71,-5.88,13.1033774272,132.46
2020-04-04 13:00:00,79.793,0.0,79.793,79.793,0,79.793,0.0,0.0,0.0,0.0,91.663,-5.88,91.8514015625,79.793,0,79.793,11.87,-5.88,13.2465580435,132.46
2020-04-04 13:30:00,79.09,0.0,79.09,79.09,0,79.09,0.0,0.0,0.0,0.0,93.3,-6.5600000000000005,93.530335186,79.09,0,79.09,14.21,-6.5600000000000005,15.6511245602,132.67
2020-04-04 14:00:00,84.021,0.0,84.021,84.021,0,84.021,0.0,0.0,0.0,0.0,93.751,-6.8,93.9972872002,84.021,0,84.021,9.73,-6.8,11.8706739489,133.17
2020-04-04 14:30:00,89.689,0.0,89.689,89.689,0,89.689,0.0,0.0,0.0,0.0,93.189,-6.68,93.4281120488,89.689,0,89.689,3.5,-6.68,7.5413791842,133.59
2020-04-04 15:00:00,89.997,0.0,89.997,89.997,0,89.997,0.0,0.0,0.0,0.0,90.707,-6.7,90.9541084778,89.997,0,89.997,0.71,-6.7,6.7375143785,133.97
2020-04-04 15:30:00,84.697,0.0,84.697,84.697,0,84.697,0.0,0.0,0.0,0.0,85.577,-7.07,85.8685497083,84.697,0,84.697,0.88,-7.07,7.1245561265,134.39
2020-04-04 16:00:00,79.231,0.0,79.231,79.231,0,79.231,0.0,0.0,0.0,0.0,84.331,-7.93,84.7030250995,79.231,0,79.231,5.1,-7.93,9.4284091977,134.39
2020-04-04 16:30:00,71.626,0.0,71.626,71.626,0,71.626,0.0,0.0,0.0,0.0,83.966,-9.22,84.4706905145,71.626,0,71.626,12.34,-9.22,15.4040254479,134.57
2020-04-04 17:00:00,61.682,0.0,61.682,61.682,0,61.682,0.0,0.0,0.0,0.0,85.012,-9.66,85.5590775079,61.682,0,61.682,23.33,-9.66,25.2508316695,134.03
2020-04-04 17:30:00,51.808,0.0,51.808,51.808,0,51.808,0.0,0.0,0.0,0.0,88.598,-9.79,89.1372520555,51.808,0,51.808,36.79,-9.79,38.070306014,133.76
2020-04-04 18:00:00,44.019,0.0,44.019,44.019,0,44.019,0.0,0.0,0.0,0.0,92.479,-9.13,92.9285873184,44.019,0,44.019,48.46,-9.13,49.3125592522,132.96
2020-04-04 18:30:00,30.457,0.0,30.457,30.457,0,30.457,0.0,0.0,0.0,0.0,90.527,-8.28,90.9048740662,30.457,0,30.457,60.07,-8.28,60.6379691283,132.38
2020-04-04 19:00:00,18.874,0.0,18.874,18.874,0,18.874,0.0,0.0,0.0,0.0,87.344,-7.86,87.6969437096,18.874,0,18.874,68.47,-7.86,68.9196670044,131.88
2020-04-04 19:30:00,13.436,0.0,13.436,13.436,0,13.436,0.0,0.0,0.0,0.0,85.216,-7.4,85.5366977151,13.436,0,13.436,71.78,-7.4,72.1604351428,131.73
2020-04-04 20:00:00,11.144,0.0,11.144,11.144,0,11.144,0.0,0.0,0.0,0.0,83.234,-7.97,83.6147095672,11.144,0,11.144,72.09,-7.97,72.529228591,132.04
2020-04-04 20:30:00,10.849,0.0,10.849,10.849,0,10.849,0.0,0.0,0.0,0.0,84.429,-7.19,84.7345982524,10.849,0,10.849,73.58,-7.19,73.9304571878,130.74
2020-04-04 21:00:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,77.842,-7.78,78.2298240059,2.7720000000000002,0,2.7720000000000002,75.07,-7.78,75.4720696682,130.74
2020-04-04 21:30:00,2.266,0.0,2.266,2.266,0,2.266,0.0,0.0,0.0,0.0,74.536,-9.13,75.0930902014,2.266,0,2.266,72.27,-9.13,72.8444218866,131.75
2020-04-04 22:00:00,2.268,0.0,2.268,2.268,0,2.268,0.0,0.0,0.0,0.0,70.758,-10.6,71.5475685401,2.268,0,2.268,68.49,-10.6,69.3054117656,132.14
2020-04-04 22:30:00,2.27,0.0,2.27,2.27,0,2.27,0.0,0.0,0.0,0.0,66.21,-11.62,67.2219346642,2.27,0,2.27,63.94,-11.62,64.9872910653,132.85
2020-04-04 23:00:00,2.271,0.0,2.271,2.271,0,2.271,0.0,0.0,0.0,0.0,62.551,-10.81,63.478214381,2.271,0,2.271,60.28,-10.81,61.2416075883,132.64
2020-04-04 23:30:00,2.269,0.0,2.269,2.269,0,2.269,0.0,0.0,0.0,0.0,59.629,-6.64,59.9975602921,2.269,0,2.269,57.36,-6.64,57.7430446028,131.57
2020-04-05 00:00:00,2.263,0.0,2.263,2.263,0,2.263,0.0,0.0,0.0,0.0,57.133,-7.19,57.5836416789,2.263,0,2.263,54.87,-7.19,55.3390729955,131.81
2020-04-05 00:30:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,57.427,-6.76,57.8235067166,3.387,0,3.387,54.04,-6.76,54.4611714894,131.66
2020-04-05 01:00:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,56.667,-6.98,57.0952650313,3.707,0,3.707,52.96,-6.98,53.4179932233,131.83
2020-04-05 01:30:00,1.608,0.0,1.608,1.608,0,1.608,0.0,0.0,0.0,0.0,59.828,-6.01,60.1291084584,1.608,0,1.608,58.22,-6.01,58.5293815105,131.39
2020-04-05 02:00:00,1.63,0.0,1.63,1.63,0,1.63,0.0,0.0,0.0,0.0,60.52,-5.45,60.7648985846,1.63,0,1.63,58.89,-5.45,59.1416486074,130.63
2020-04-05 02:30:00,1.562,0.0,1.562,1.562,0,1.562,0.0,0.0,0.0,0.0,61.072,-5.65,61.332794523,1.562,0,1.562,59.51,-5.65,59.7776095206,130.91
2020-04-05 03:00:00,1.615,0.0,1.615,1.615,0,1.615,0.0,0.0,0.0,0.0,59.685,-6.33,60.0197311307,1.615,0,1.615,58.07,-6.33,58.4139863389,131.56
2020-04-05 03:30:00,1.52,0.0,1.52,1.52,0,1.52,0.0,0.0,0.0,0.0,57.57,-6.69,57.9574067743,1.52,0,1.52,56.05,-6.69,56.4478396398,131.73
2020-04-05 04:00:00,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0,1.5899999999999999,0.0,0.0,0.0,0.0,56.35,-6.76,56.7540315749,1.5899999999999999,0,1.5899999999999999,54.76,-6.76,55.1756758001,132.23
2020-04-05 04:30:00,1.6099999999999999,0.0,1.6099999999999999,1.6099999999999999,0,1.6099999999999999,0.0,0.0,0.0,0.0,53.64,-10.51,54.65994603,1.6099999999999999,0,1.6099999999999999,52.03,-10.51,53.0808911003,130.96
2020-04-05 05:00:00,1.625,0.0,1.625,1.625,0,1.625,0.0,0.0,0.0,0.0,52.265,-11.14,53.4390290425,1.625,0,1.625,50.64,-11.14,51.8508360588,130.77
2020-04-05 05:30:00,1.5710000000000002,0.0,1.5710000000000002,1.5710000000000002,0,1.5710000000000002,0.0,0.0,0.0,0.0,51.801,-11.01,52.9581315852,1.5710000000000002,0,1.5710000000000002,50.23,-11.01,51.4224950775,130.48
2020-04-05 06:00:00,1.617,0.0,1.617,1.617,0,1.617,0.0,0.0,0.0,0.0,52.397,-10.65,53.4683842004,1.617,0,1.617,50.78,-10.65,51.8847848603,130.27
2020-04-05 06:30:00,1.43,0.0,1.43,1.43,0,1.43,0.0,0.0,0.0,0.0,53.77,-10.11,54.7122015642,1.43,0,1.43,52.34,-10.11,53.3074825892,129.96
2020-04-05 07:00:00,2.415,0.0,2.415,2.415,0,2.415,0.0,0.0,0.0,0.0,55.035,-9.96,55.928998069,2.415,0,2.415,52.62,-9.96,53.5543275562,129.96
2020-04-05 07:30:00,8.671,0.0,8.671,8.671,0,8.671,0.0,0.0,0.0,0.0,61.011,-9.3,61.715736413,8.671,0,8.671,52.34,-9.3,53.1598118883,129.51
2020-04-05 08:00:00,25.828,0.0,25.828,25.828,0,25.828,0.0,0.0,0.0,0.0,72.978,-9.23,73.5593731893,25.828,0,25.828,47.15,-9.23,48.0449310542,129.8
2020-04-05 08:30:00,55.727,0.0,55.727,55.727,0,55.727,0.0,0.0,0.0,0.0,91.737,-8.98,92.1754716234,55.727,0,55.727,36.01,-8.98,37.1128077623,130.17
2020-04-05 09:00:00,80.117,0.0,80.117,80.117,0,80.117,0.0,0.0,0.0,0.0,108.657,-7.93,108.9459891368,80.117,0,80.117,28.54,-7.93,29.621217058,130.03
2020-04-05 09:30:00,88.406,0.0,88.406,88.406,0,88.406,0.0,0.0,0.0,0.0,116.256,-7.21,116.4793614165,88.406,0,88.406,27.85,-7.21,28.7681525302,129.87
2020-04-05 10:00:00,95.112,0.0,95.112,95.112,0,95.112,0.0,0.0,0.0,0.0,122.612,-6.62,122.7905816584,95.112,0,95.112,27.5,-6.62,28.2855864355,129.51
2020-04-05 10:30:00,101.372,0.0,101.372,101.372,0,101.372,0.0,0.0,0.0,0.0,128.292,0.56,128.293222206,101.372,0,101.372,26.92,0.56,26.9258240357,131.26
2020-04-05 11:00:00,122.4,0.0,122.4,122.4,0,122.4,0.0,0.0,0.0,0.0,140.98,2.8,141.007802621,122.4,0,122.4,18.58,2.8,18.7897951027,131.59
2020-04-05 11:30:00,155.476,0.0,155.476,155.476,0,155.476,0.0,0.0,0.0,0.0,161.836,5.29,161.9224351225,155.476,0,155.476,6.36,5.29,8.2724663795,131.24
2020-04-05 12:00:00,171.668,0.0,171.668,171.668,0,171.668,0.0,0.0,0.0,0.0,172.338,6.49,172.460158715,171.668,0,171.668,0.67,6.49,6.5244923174,131.14
2020-04-05 12:30:00,173.245,0.0,173.245,173.245,0,173.245,0.0,0.0,0.0,0.0,174.765,6.55,174.8877003251,173.245,0,173.245,1.52,6.55,6.7240538368,131.14
2020-04-05 13:00:00,169.996,0.0,169.996,169.996,0,169.996,0.0,0.0,0.0,0.0,172.366,5.83,172.464566958,169.996,0,169.996,2.37,5.83,6.2933139124,131.37
2020-04-05 13:30:00,163.739,0.0,163.739,163.739,0,163.739,0.0,0.0,0.0,0.0,166.039,4.58,166.1021550763,163.739,0,163.739,2.3,4.58,5.1250756092,131.83
2020-04-05 14:00:00,165.111,0.0,165.111,165.111,0,165.111,0.0,0.0,0.0,0.0,163.751,4.44,163.8111827715,165.111,0,165.111,-1.3599999999999999,4.44,4.6436192781,131.97
2020-04-05 14:30:00,162.738,0.0,162.738,162.738,0,162.738,0.0,0.0,0.0,0.0,160.228,4.08,160.2799375593,162.738,0,162.738,-2.51,4.08,4.7902505154,132.07
2020-04-05 15:00:00,161.174,0.0,161.174,161.174,0,161.174,0.0,0.0,0.0,0.0,158.964,4.15,159.0181618432,161.174,0,161.174,-2.21,4.15,4.7017656258,132.17
2020-04-05 15:30:00,148.197,0.0,148.197,148.197,0,148.197,0.0,0.0,0.0,0.0,149.447,3.04,149.4779161248,148.197,0,148.197,1.25,3.04,3.286959081,132.17
2020-04-05 16:00:00,135.358,0.0,135.358,135.358,0,135.358,0.0,0.0,0.0,0.0,142.998,2.49,143.0196773315,135.358,0,135.358,7.64,2.49,8.0355273629,131.95
2020-04-05 16:30:00,125.819,0.0,125.819,125.819,0,125.819,0.0,0.0,0.0,0.0,139.049,3.08,139.0831075329,125.819,0,125.819,13.23,3.08,13.5837881314,131.24
2020-04-05 17:00:00,110.823,0.0,110.823,110.823,0,110.823,0.0,0.0,0.0,0.0,133.383,3.26,133.4228327124,110.823,0,110.823,22.56,3.26,22.7943238549,130.76
2020-04-05 17:30:00,84.618,0.0,84.618,84.618,0,84.618,0.0,0.0,0.0,0.0,123.018,3.42,123.0655302024,84.618,0,84.618,38.4,3.42,38.5519960573,131.17
2020-04-05 18:00:00,65.683,0.0,65.683,65.683,0,65.683,0.0,0.0,0.0,0.0,114.953,3.9699999999999998,115.0215332405,65.683,0,65.683,49.27,3.9699999999999998,49.4296854127,130.94
2020-04-05 18:30:00,44.984,0.0,44.984,44.984,0,44.984,0.0,0.0,0.0,0.0,105.634,3.89,105.7056008734,44.984,0,44.984,60.65,3.89,60.7746213481,130.64
2020-04-05 19:00:00,27.709,0.0,27.709,27.709,0,27.709,0.0,0.0,0.0,0.0,94.579,3.83,94.6565166325,27.709,0,27.709,66.87,3.83,66.9795924144,130.09
2020-04-05 19:30:00,18.962,0.0,18.962,18.962,0,18.962,0.0,0.0,0.0,0.0,87.872,3.12,87.9273722114,18.962,0,18.962,68.91,3.12,68.9805950975,130.09
2020-04-05 20:00:00,12.617,0.0,12.617,12.617,0,12.617,0.0,0.0,0.0,0.0,82.287,2.49,82.3246650099,12.617,0,12.617,69.67,2.49,69.7144819962,129.98
2020-04-05 20:30:00,4.305,0.0,4.305,4.305,0,4.305,0.0,0.0,0.0,0.0,77.375,3.3,77.4453395951,4.305,0,4.305,73.07,3.3,73.1444796277,129.98
2020-04-05 21:00:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,75.096,2.2800000000000002,75.1306037244,3.7359999999999998,0,3.7359999999999998,71.36,2.2800000000000002,71.3964144758,130.85
2020-04-05 21:30:00,3.829,0.0,3.829,3.829,0,3.829,0.0,0.0,0.0,0.0,71.839,1.1,71.8474211159,3.829,0,3.829,68.01,1.1,68.0188951689,130.15
2020-04-05 22:00:00,3.868,0.0,3.868,3.868,0,3.868,0.0,0.0,0.0,0.0,68.348,-0.15,68.3481645986,3.868,0,3.868,64.48,-0.15,64.4801744725,131.21
2020-04-05 22:30:00,4.093,0.0,4.093,4.093,0,4.093,0.0,0.0,0.0,0.0,63.863,-0.5,63.8649572849,4.093,0,4.093,59.77,-0.5,59.7720913136,131.07
2020-04-05 23:00:00,4.109,0.0,4.109,4.109,0,4.109,0.0,0.0,0.0,0.0,60.159,-1.78,60.1853277884,4.109,0,4.109,56.05,-1.78,56.078256927300004,132.28
2020-04-05 23:30:00,4.188,0.0,4.188,4.188,0,4.188,0.0,0.0,0.0,0.0,55.548,-1.8599999999999999,55.5791319112,4.188,0,4.188,51.36,-1.8599999999999999,51.3936688708,132.47
2020-04-06 00:00:00,4.18,0.0,4.18,4.18,0,4.18,0.0,0.0,0.0,0.0,52.96,-1.72,52.9879231524,4.18,0,4.18,48.78,-1.72,48.8103144837,131.38
2020-04-06 00:30:00,3.976,0.0,3.976,3.976,0,3.976,0.0,0.0,0.0,0.0,53.406,-0.88,53.4132496297,3.976,0,3.976,49.43,-0.88,49.437832679,129.81
2020-04-06 01:00:00,3.918,0.0,3.918,3.918,0,3.918,0.0,0.0,0.0,0.0,52.578,-0.88,52.5853637812,3.918,0,3.918,48.66,-0.88,48.6679566039,129.93
2020-04-06 01:30:00,3.864,0.0,3.864,3.864,0,3.864,0.0,0.0,0.0,0.0,56.464,-4.44,56.6382988445,3.864,0,3.864,52.6,-4.44,52.7870590202,131.06
2020-04-06 02:00:00,3.851,0.0,3.851,3.851,0,3.851,0.0,0.0,0.0,0.0,56.491,-6.39,56.8512548762,3.851,0,3.851,52.64,-6.39,53.0264245447,131.56
2020-04-06 02:30:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,56.804,-6.6,57.1861383204,3.584,0,3.584,53.22,-6.6,53.6276831497,131.87
2020-04-06 03:00:00,3.801,0.0,3.801,3.801,0,3.801,0.0,0.0,0.0,0.0,55.161,-7.01,55.604640283,3.801,0,3.801,51.36,-7.01,51.8361813794,131.87
2020-04-06 03:30:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,53.448,-6.05,53.7893223977,3.488,0,3.488,49.96,-6.05,50.3249848485,130.68
2020-04-06 04:00:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,51.861,-6.13,52.2220281203,3.171,0,3.171,48.69,-6.13,49.0743619419,130.68
2020-04-06 04:30:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,50.655,-6.33,51.0489757488,3.205,0,3.205,47.45,-6.33,47.8703603496,130.68
2020-04-06 05:00:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,49.283,-6.41,49.6981105174,3.163,0,3.163,46.12,-6.41,46.5633171069,130.58
2020-04-06 05:30:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,50.659,-5.87,50.9979527138,3.039,0,3.039,47.62,-5.87,47.9804262174,130.58
2020-04-06 06:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,52.898,-3.58,53.0190041777,2.898,0,2.898,50.0,-3.58,50.1280001596,130.79
2020-04-06 06:30:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,58.606,-0.19,58.6063079881,2.906,0,2.906,55.7,-0.19,55.7003240565,131.76
2020-04-06 07:00:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,60.856,0.51,60.8581369744,3.456,0,3.456,57.4,0.51,57.4022656347,130.83
2020-04-06 07:30:00,7.893,0.0,7.893,7.893,0,7.893,0.0,0.0,0.0,0.0,68.413,1.28,68.4249732846,7.893,0,7.893,60.52,1.28,60.5335345077,130.6
2020-04-06 08:00:00,22.94,0.0,22.94,22.94,0,22.94,0.0,0.0,0.0,0.0,80.76,2.54,80.7999331683,22.94,0,22.94,57.82,2.54,57.8757634939,130.96
2020-04-06 08:30:00,45.603,0.0,45.603,45.603,0,45.603,0.0,0.0,0.0,0.0,96.353,3.58,96.4194845921,45.603,0,45.603,50.75,3.58,50.8761132556,130.78
2020-04-06 09:00:00,69.739,0.0,69.739,69.739,0,69.739,0.0,0.0,0.0,0.0,111.589,4.23,111.6691444446,69.739,0,69.739,41.85,4.23,42.0632309743,130.78
2020-04-06 09:30:00,92.94,0.0,92.94,92.94,0,92.94,0.0,0.0,0.0,0.0,126.17,5.31,126.2816890923,92.94,0,92.94,33.23,5.31,33.6515824294,130.5
2020-04-06 10:00:00,111.141,0.0,111.141,111.141,0,111.141,0.0,0.0,0.0,0.0,137.461,6.22,137.601653046,111.141,0,111.141,26.32,6.22,27.0449773526,130.81
2020-04-06 10:30:00,119.335,0.0,119.335,119.335,0,119.335,0.0,0.0,0.0,0.0,143.265,6.62,143.4178671749,119.335,0,119.335,23.93,6.62,24.8287998099,131.15
2020-04-06 11:00:00,127.658,0.0,127.658,127.658,0,127.658,0.0,0.0,0.0,0.0,148.718,7.23,148.8936413149,127.658,0,127.658,21.06,7.23,22.2664882727,131.34
2020-04-06 11:30:00,133.267,0.0,133.267,133.267,0,133.267,0.0,0.0,0.0,0.0,152.437,8.22,152.6584664177,133.267,0,133.267,19.17,8.22,20.8580272317,131.34
2020-04-06 12:00:00,106.508,0.0,106.508,106.508,0,106.508,0.0,0.0,0.0,0.0,136.778,5.89,136.9047602679,106.508,0,106.508,30.27,5.89,30.8377204086,131.45
2020-04-06 12:30:00,108.143,0.0,108.143,108.143,0,108.143,0.0,0.0,0.0,0.0,139.493,6.41,139.6401989006,108.143,0,108.143,31.35,6.41,31.9986030945,131.3
2020-04-06 13:00:00,119.071,0.0,119.071,119.071,0,119.071,0.0,0.0,0.0,0.0,144.671,6.27,144.8068062661,119.071,0,119.071,25.6,6.27,26.3566481177,131.74
2020-04-06 13:30:00,115.798,0.0,115.798,115.798,0,115.798,0.0,0.0,0.0,0.0,141.268,5.43,141.3723195113,115.798,0,115.798,25.47,5.43,26.0423846834,131.93
2020-04-06 14:00:00,116.995,0.0,116.995,116.995,0,116.995,0.0,0.0,0.0,0.0,140.615,5.03,140.7049363917,116.995,0,116.995,23.62,5.03,24.1496438897,132.31
2020-04-06 14:30:00,111.371,0.0,111.371,111.371,0,111.371,0.0,0.0,0.0,0.0,135.421,4.19,135.4858049428,111.371,0,111.371,24.05,4.19,24.4122633117,132.51
2020-04-06 15:00:00,124.091,0.0,124.091,124.091,0,124.091,0.0,0.0,0.0,0.0,141.601,4.96,141.687842813,124.091,0,124.091,17.51,4.96,18.1989477718,132.51
2020-04-06 15:30:00,141.738,0.0,141.738,141.738,0,141.738,0.0,0.0,0.0,0.0,151.818,5.92,151.933378571,141.738,0,141.738,10.08,5.92,11.6898588529,132.34
2020-04-06 16:00:00,137.649,0.0,137.649,137.649,0,137.649,0.0,0.0,0.0,0.0,148.829,5.54,148.9320745877,137.649,0,137.649,11.18,5.54,12.47733946,132.23
2020-04-06 16:30:00,122.771,0.0,122.771,122.771,0,122.771,0.0,0.0,0.0,0.0,142.881,4.45,142.950280381,122.771,0,122.771,20.11,4.45,20.5964705714,132.6
2020-04-06 17:00:00,108.585,0.0,108.585,108.585,0,108.585,0.0,0.0,0.0,0.0,138.425,4.14,138.4868954992,108.585,0,108.585,29.84,4.14,30.1258228103,131.59
2020-04-06 17:30:00,87.388,0.0,87.388,87.388,0,87.388,0.0,0.0,0.0,0.0,130.578,4.03,130.6401736986,87.388,0,87.388,43.19,4.03,43.3776094316,130.94
2020-04-06 18:00:00,66.607,0.0,66.607,66.607,0,66.607,0.0,0.0,0.0,0.0,121.307,4.43,121.3878624451,66.607,0,66.607,54.7,4.43,54.8790934692,129.98
2020-04-06 18:30:00,47.596,0.0,47.596,47.596,0,47.596,0.0,0.0,0.0,0.0,109.896,4.42,109.9848499385,47.596,0,47.596,62.3,4.42,62.4565961288,129.79
2020-04-06 19:00:00,33.094,0.0,33.094,33.094,0,33.094,0.0,0.0,0.0,0.0,99.844,4.18,99.9314601915,33.094,0,33.094,66.75,4.18,66.8807513415,129.79
2020-04-06 19:30:00,18.561,0.0,18.561,18.561,0,18.561,0.0,0.0,0.0,0.0,89.411,4.02,89.5013258058,18.561,0,18.561,70.85,4.02,70.9639549349,129.62
2020-04-06 20:00:00,12.754,0.0,12.754,12.754,0,12.754,0.0,0.0,0.0,0.0,84.364,3.49,84.4361569234,12.754,0,12.754,71.61,3.49,71.6949942465,130.04
2020-04-06 20:30:00,11.708,0.0,11.708,11.708,0,11.708,0.0,0.0,0.0,0.0,84.848,4.01,84.9427054196,11.708,0,11.708,73.14,4.01,73.2498443684,129.73
2020-04-06 21:00:00,10.9,0.0,10.9,10.9,0,10.9,0.0,0.0,0.0,0.0,83.06,2.15,83.0878216106,10.9,0,10.9,72.16,2.15,72.1920224125,131.66
2020-04-06 21:30:00,11.081,0.0,11.081,11.081,0,11.081,0.0,0.0,0.0,0.0,80.131,-1.56,80.1461836958,11.081,0,11.081,69.05,-1.56,69.067619765,135.4
2020-04-06 22:00:00,10.8,0.0,10.8,10.8,0,10.8,0.0,0.0,0.0,0.0,75.88,-7.34,76.2341786865,10.8,0,10.8,65.08,-7.34,65.4926102702,134.36
2020-04-06 22:30:00,4.367,0.0,4.367,4.367,0,4.367,0.0,0.0,0.0,0.0,68.107,-11.15,69.013664944,4.367,0,4.367,63.74,-11.15,64.7078828274,133.52
2020-04-06 23:00:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,63.483,-12.56,64.7135603178,3.213,0,3.213,60.27,-12.56,61.5648154387,133.66
2020-04-06 23:30:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,60.037,-13.41,61.5164162562,2.967,0,2.967,57.07,-13.41,58.6243379494,134.51
2020-04-07 00:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,58.197,-13.98,59.852578967,3.017,0,3.017,55.18,-13.98,56.9233941363,134.75
2020-04-07 00:30:00,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0,58.164,-13.63,59.7396668554,2.314,0,2.314,55.85,-13.63,57.4891241888,134.48
2020-04-07 01:00:00,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0,57.584,-13.75,59.2028678022,2.314,0,2.314,55.27,-13.75,56.9546784733,134.63
2020-04-07 01:30:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,61.526,-12.86,62.8556145145,2.316,0,2.316,59.21,-12.86,60.5904588199,134.21
2020-04-07 02:00:00,2.334,0.0,2.334,2.334,0,2.334,0.0,0.0,0.0,0.0,61.644,-12.98,62.9957390305,2.334,0,2.334,59.31,-12.98,60.7137257957,134.13
2020-04-07 02:30:00,2.339,0.0,2.339,2.339,0,2.339,0.0,0.0,0.0,0.0,62.119,-12.79,63.4220329302,2.339,0,2.339,59.78,-12.79,61.1329084863,134.04
2020-04-07 03:00:00,2.341,0.0,2.341,2.341,0,2.341,0.0,0.0,0.0,0.0,60.241,-13.4,61.7133541545,2.341,0,2.341,57.9,-13.4,59.4303794368,134.38
2020-04-07 03:30:00,2.341,0.0,2.341,2.341,0,2.341,0.0,0.0,0.0,0.0,58.921,-13.61,60.4724428232,2.341,0,2.341,56.58,-13.61,58.193887136,134.51
2020-04-07 04:00:00,2.326,0.0,2.326,2.326,0,2.326,0.0,0.0,0.0,0.0,57.756,-13.97,59.4215149252,2.326,0,2.326,55.43,-13.97,57.1633256555,134.78
2020-04-07 04:30:00,2.319,0.0,2.319,2.319,0,2.319,0.0,0.0,0.0,0.0,57.479,-14.06,59.173634678,2.319,0,2.319,55.16,-14.06,56.9237138634,134.96
2020-04-07 05:00:00,2.313,0.0,2.313,2.313,0,2.313,0.0,0.0,0.0,0.0,56.863,-7.94,57.4146703291,2.313,0,2.313,54.55,-7.94,55.1248229022,132.72
2020-04-07 05:30:00,2.315,0.0,2.315,2.315,0,2.315,0.0,0.0,0.0,0.0,57.825,-7.43,58.3003904361,2.315,0,2.315,55.51,-7.43,56.0050444157,132.54
2020-04-07 06:00:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,58.996,-6.89,59.3969705962,2.316,0,2.316,56.68,-6.89,57.0972372361,132.3
2020-04-07 06:30:00,2.319,0.0,2.319,2.319,0,2.319,0.0,0.0,0.0,0.0,63.239,-1.88,63.2669386094,2.319,0,2.319,60.92,-1.88,60.9490016325,133.28
2020-04-07 07:00:00,4.093,0.0,4.093,4.093,0,4.093,0.0,0.0,0.0,0.0,66.713,-0.24,66.7134316986,4.093,0,4.093,62.62,-0.24,62.6204599153,133.12
2020-04-07 07:30:00,14.622,0.0,14.622,14.622,0,14.622,0.0,0.0,0.0,0.0,75.822,0.85,75.8267642986,14.622,0,14.622,61.2,0.85,61.2059024931,132.64
2020-04-07 08:00:00,21.266,0.0,21.266,21.266,0,21.266,0.0,0.0,0.0,0.0,80.916,1.8599999999999999,80.9373749018,21.266,0,21.266,59.65,1.8599999999999999,59.6789921162,132.47
2020-04-07 08:30:00,30.318,0.0,30.318,30.318,0,30.318,0.0,0.0,0.0,0.0,83.728,2.62,83.7689822309,30.318,0,30.318,53.41,2.62,53.474222762,132.3
2020-04-07 09:00:00,40.048,0.0,40.048,40.048,0,40.048,0.0,0.0,0.0,0.0,86.348,3.27,86.4098952898,40.048,0,40.048,46.3,3.27,46.4153304416,132.3
2020-04-07 09:30:00,54.324,0.0,54.324,54.324,0,54.324,0.0,0.0,0.0,0.0,90.174,4.33,90.2778997097,54.324,0,54.324,35.85,4.33,36.1105441665,132.15
2020-04-07 10:00:00,66.517,0.0,66.517,66.517,0,66.517,0.0,0.0,0.0,0.0,92.687,5.68,92.8608764174,66.517,0,66.517,26.17,5.68,26.7793073099,132.22
2020-04-07 10:30:00,74.19,0.0,74.19,74.19,0,74.19,0.0,0.0,0.0,0.0,93.31,6.31,93.5231105129,74.19,0,74.19,19.12,6.31,20.1343115105,132.13
2020-04-07 11:00:00,74.812,0.0,74.812,74.812,0,74.812,0.0,0.0,0.0,0.0,90.002,7.66,90.3273801458,74.812,0,74.812,15.19,7.66,17.0121045141,131.38
2020-04-07 11:30:00,71.93,0.0,71.93,71.93,0,71.93,0.0,0.0,0.0,0.0,86.38,8.56,86.803099023,71.93,0,71.93,14.45,8.56,16.7951213154,131.24
2020-04-07 12:00:00,69.025,0.0,69.025,69.025,0,69.025,0.0,0.0,0.0,0.0,85.905,7.97,86.2739237835,69.025,0,69.025,16.88,7.97,18.6669574382,131.31
2020-04-07 12:30:00,78.521,0.0,78.521,78.521,0,78.521,0.0,0.0,0.0,0.0,89.511,7.78,89.8484697755,78.521,0,78.521,10.99,7.78,13.465084478,133.0
2020-04-07 13:00:00,82.686,0.0,82.686,82.686,0,82.686,0.0,0.0,0.0,0.0,89.006,8.04,89.3683928243,82.686,0,82.686,6.32,8.04,10.2266318991,133.56
2020-04-07 13:30:00,84.611,0.0,84.611,84.611,0,84.611,0.0,0.0,0.0,0.0,87.501,7.67,87.8365180378,84.611,0,84.611,2.89,7.67,8.1964016495,134.05
2020-04-07 14:00:00,82.537,0.0,82.537,82.537,0,82.537,0.0,0.0,0.0,0.0,84.157,7.3,84.4730172836,82.537,0,82.537,1.62,7.3,7.4775931957,134.24
2020-04-07 14:30:00,79.642,0.0,79.642,79.642,0,79.642,0.0,0.0,0.0,0.0,81.722,6.88,82.0110948836,79.642,0,79.642,2.08,6.88,7.1875447825,134.33
2020-04-07 15:00:00,79.062,0.0,79.062,79.062,0,79.062,0.0,0.0,0.0,0.0,81.832,6.24,82.0695669783,79.062,0,79.062,2.77,6.24,6.8271882939,134.49
2020-04-07 15:30:00,72.946,0.0,72.946,72.946,0,72.946,0.0,0.0,0.0,0.0,81.526,5.66,81.7222385645,72.946,0,72.946,8.58,5.66,10.2787158731,134.4
2020-04-07 16:00:00,46.938,0.0,46.938,46.938,0,46.938,0.0,0.0,0.0,0.0,74.458,2.96,74.5168126264,46.938,0,46.938,27.52,2.96,27.6787282945,134.52
2020-04-07 16:30:00,35.781,0.0,35.781,35.781,0,35.781,0.0,0.0,0.0,0.0,78.341,2.5300000000000002,78.3818421639,35.781,0,35.781,42.56,2.5300000000000002,42.6351322268,134.14
2020-04-07 17:00:00,27.348,0.0,27.348,27.348,0,27.348,0.0,0.0,0.0,0.0,82.278,3.36,82.3465778524,27.348,0,27.348,54.93,3.36,55.0326675712,132.88
2020-04-07 17:30:00,16.425,0.0,16.425,16.425,0,16.425,0.0,0.0,0.0,0.0,84.465,4.31,84.5748918119,16.425,0,16.425,68.04,4.31,68.1763720067,131.85
2020-04-07 18:00:00,11.901,0.0,11.901,11.901,0,11.901,0.0,0.0,0.0,0.0,87.731,5.4,87.8970327201,11.901,0,11.901,75.83,5.4,76.0220290442,131.4
2020-04-07 18:30:00,12.446,0.0,12.446,12.446,0,12.446,0.0,0.0,0.0,0.0,92.166,6.04,92.3637004239,12.446,0,12.446,79.72,6.04,79.9484834128,130.94
2020-04-07 19:00:00,10.33,0.0,10.33,10.33,0,10.33,0.0,0.0,0.0,0.0,88.79,-5.01,88.9312329837,10.33,0,10.33,78.46,-5.01,78.6197920374,133.88
2020-04-07 19:30:00,5.088,0.0,5.088,5.088,0,5.088,0.0,0.0,0.0,0.0,84.038,-6.67,84.3022795896,5.088,0,5.088,78.95,-6.67,79.2312526722,133.88
2020-04-07 20:00:00,2.4,0.0,2.4,2.4,0,2.4,0.0,0.0,0.0,0.0,80.75,-7.69,81.1153413357,2.4,0,2.4,78.35,-7.69,78.7264796622,134.86
2020-04-07 20:30:00,8.317,0.0,8.317,8.317,0,8.317,0.0,0.0,0.0,0.0,83.587,-7.27,83.902559371,8.317,0,8.317,75.27,-7.27,75.6202737366,135.07
2020-04-07 21:00:00,7.926,0.0,7.926,7.926,0,7.926,0.0,0.0,0.0,0.0,81.586,2.18,81.6151198982,7.926,0,7.926,73.66,2.18,73.6922519672,132.9
2020-04-07 21:30:00,2.544,0.0,2.544,2.544,0,2.544,0.0,0.0,0.0,0.0,75.784,2.33,75.8198097861,2.544,0,2.544,73.24,2.33,73.2770530248,132.99
2020-04-07 22:00:00,2.31,0.0,2.31,2.31,0,2.31,0.0,0.0,0.0,0.0,71.92,1.3,71.9317482062,2.31,0,2.31,69.61,1.3,69.6221380022,133.21
2020-04-07 22:30:00,2.307,0.0,2.307,2.307,0,2.307,0.0,0.0,0.0,0.0,68.327,-0.05,68.3270182944,2.307,0,2.307,66.02,-0.05,66.0200189337,134.12
2020-04-07 23:00:00,2.309,0.0,2.309,2.309,0,2.309,0.0,0.0,0.0,0.0,64.149,-1.15,64.1593072048,2.309,0,2.309,61.84,-1.15,61.8506919929,134.81
2020-04-07 23:30:00,2.305,0.0,2.305,2.305,0,2.305,0.0,0.0,0.0,0.0,60.295,-6.63,60.6584200668,2.305,0,2.305,57.99,-6.63,58.3677736427,134.03
2020-04-08 00:00:00,2.304,0.0,2.304,2.304,0,2.304,0.0,0.0,0.0,0.0,57.024,-10.96,58.0677033815,2.304,0,2.304,54.72,-10.96,55.8068096203,133.12
2020-04-08 00:30:00,3.599,0.0,3.599,3.599,0,3.599,0.0,0.0,0.0,0.0,58.679,-10.53,59.6163227732,3.599,0,3.599,55.08,-10.53,56.0775115354,133.03
2020-04-08 01:00:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,58.23,-11.01,59.2617330155,3.63,0,3.63,54.6,-11.01,55.6990134563,132.69
2020-04-08 01:30:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,62.324,-10.1,63.1370808321,3.604,0,3.604,58.72,-10.1,59.5822826015,132.12
2020-04-08 02:00:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,62.908,-10.2,63.7295572243,3.578,0,3.578,59.33,-10.2,60.2004061448,132.12
2020-04-08 02:30:00,3.606,0.0,3.606,3.606,0,3.606,0.0,0.0,0.0,0.0,63.496,-10.12,64.2974059819,3.606,0,3.606,59.89,-10.12,60.7390031199,132.22
2020-04-08 03:00:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,62.277,-10.81,63.2082338703,3.617,0,3.617,58.66,-10.81,59.647730049,132.89
2020-04-08 03:30:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,60.928,-11.15,61.9398392313,3.578,0,3.578,57.35,-11.15,58.4238393124,133.25
2020-04-08 04:00:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,58.484,-11.7,59.6428391008,3.434,0,3.434,55.05,-11.7,56.279592216,133.73
2020-04-08 04:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,57.988,-11.88,59.1924196498,3.238,0,3.238,54.75,-11.88,56.0240742895,134.17
2020-04-08 05:00:00,3.252,0.0,3.252,3.252,0,3.252,0.0,0.0,0.0,0.0,57.102,-11.89,58.3267563302,3.252,0,3.252,53.85,-11.89,55.1470271184,134.26
2020-04-08 05:30:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,58.136,-11.24,59.2126008211,3.246,0,3.246,54.89,-11.24,56.0290076657,133.9
2020-04-08 06:00:00,3.2720000000000002,0.0,3.2720000000000002,3.2720000000000002,0,3.2720000000000002,0.0,0.0,0.0,0.0,59.312,-10.8,60.2872568956,3.2720000000000002,0,3.2720000000000002,56.04,-10.8,57.0711976394,133.65
2020-04-08 06:30:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,62.706,-9.11,63.3643001697,3.406,0,3.406,59.3,-9.11,59.9956840114,133.01
2020-04-08 07:00:00,3.446,0.0,3.446,3.446,0,3.446,0.0,0.0,0.0,0.0,64.786,-7.89,65.2646757136,3.446,0,3.446,61.34,-7.89,61.8453530995,132.9
2020-04-08 07:30:00,6.65,0.0,6.65,6.65,0,6.65,0.0,0.0,0.0,0.0,69.97,-6.33,70.2557456725,6.65,0,6.65,63.32,-6.33,63.6356134566,132.17
2020-04-08 08:00:00,12.338,0.0,12.338,12.338,0,12.338,0.0,0.0,0.0,0.0,77.548,-4.74,77.6927274846,12.338,0,12.338,65.21,-4.74,65.3820441712,131.49
2020-04-08 08:30:00,18.921,0.0,18.921,18.921,0,18.921,0.0,0.0,0.0,0.0,83.771,-3.92,83.8626665507,18.921,0,18.921,64.85,-3.92,64.9683684573,131.25
2020-04-08 09:00:00,27.199,0.0,27.199,27.199,0,27.199,0.0,0.0,0.0,0.0,91.079,0.66,91.0813912992,27.199,0,27.199,63.88,0.66,63.8834094269,132.6
2020-04-08 09:30:00,37.739,0.0,37.739,37.739,0,37.739,0.0,0.0,0.0,0.0,98.309,4.8,98.4261117844,37.739,0,37.739,60.57,4.8,60.7598954904,133.84
2020-04-08 10:00:00,47.695,0.0,47.695,47.695,0,47.695,0.0,0.0,0.0,0.0,104.365,4.93,104.4813769291,47.695,0,47.695,56.67,4.93,56.884038183,134.1
2020-04-08 10:30:00,63.433,0.0,63.433,63.433,0,63.433,0.0,0.0,0.0,0.0,112.283,4.11,112.3581959138,63.433,0,63.433,48.85,4.11,49.0225927507,134.4
2020-04-08 11:00:00,80.166,0.0,80.166,80.166,0,80.166,0.0,0.0,0.0,0.0,122.126,4.67,122.2152559053,80.166,0,80.166,41.96,4.67,42.2190774414,134.54
2020-04-08 11:30:00,88.062,0.0,88.062,88.062,0,88.062,0.0,0.0,0.0,0.0,126.342,4.7,126.429391219,88.062,0,88.062,38.28,4.7,38.5674525993,134.9
2020-04-08 12:00:00,100.744,0.0,100.744,100.744,0,100.744,0.0,0.0,0.0,0.0,133.964,5.25,134.0668333183,100.744,0,100.744,33.22,5.25,33.6322895444,134.9
2020-04-08 12:30:00,114.394,0.0,114.394,114.394,0,114.394,0.0,0.0,0.0,0.0,144.774,6.41,144.9158348008,114.394,0,114.394,30.38,6.41,31.0488727654,134.66
2020-04-08 13:00:00,115.495,0.0,115.495,115.495,0,115.495,0.0,0.0,0.0,0.0,146.015,5.95,146.1361786999,115.495,0,115.495,30.52,5.95,31.0945799135,134.75
2020-04-08 13:30:00,133.095,0.0,133.095,133.095,0,133.095,0.0,0.0,0.0,0.0,154.475,5.75,154.5819786553,133.095,0,133.095,21.38,5.75,22.1397131869,135.09
2020-04-08 14:00:00,155.829,0.0,155.829,155.829,0,155.829,0.0,0.0,0.0,0.0,164.129,7.61,164.3053277925,155.829,0,155.829,8.3,7.61,11.2606438537,135.29
2020-04-08 14:30:00,160.44,0.0,160.44,160.44,0,160.44,0.0,0.0,0.0,0.0,165.64,8.44,165.8548859696,160.44,0,160.44,5.2,8.44,9.9133041918,135.44
2020-04-08 15:00:00,156.296,0.0,156.296,156.296,0,156.296,0.0,0.0,0.0,0.0,162.596,7.7,162.7782209511,156.296,0,156.296,6.3,7.7,9.9488692825,135.75
2020-04-08 15:30:00,147.119,0.0,147.119,147.119,0,147.119,0.0,0.0,0.0,0.0,156.219,6.44,156.3516855074,147.119,0,147.119,9.1,6.44,11.1482554689,136.0
2020-04-08 16:00:00,132.384,0.0,132.384,132.384,0,132.384,0.0,0.0,0.0,0.0,147.394,5.4,147.4928853742,132.384,0,132.384,15.01,5.4,15.9518055404,135.67
2020-04-08 16:30:00,114.031,0.0,114.031,114.031,0,114.031,0.0,0.0,0.0,0.0,138.431,4.44,138.5021854015,114.031,0,114.031,24.4,4.44,24.8006774101,135.24
2020-04-08 17:00:00,98.593,0.0,98.593,98.593,0,98.593,0.0,0.0,0.0,0.0,132.283,4.3,132.3528695911,98.593,0,98.593,33.69,4.3,33.9633051984,134.52
2020-04-08 17:30:00,83.886,0.0,83.886,83.886,0,83.886,0.0,0.0,0.0,0.0,126.726,4.21,126.7959115114,83.886,0,83.886,42.84,4.21,43.0463668618,133.73
2020-04-08 18:00:00,62.699,0.0,62.699,62.699,0,62.699,0.0,0.0,0.0,0.0,116.649,4.85,116.7497824452,62.699,0,62.699,53.95,4.85,54.1675640951,132.71
2020-04-08 18:30:00,41.786,0.0,41.786,41.786,0,41.786,0.0,0.0,0.0,0.0,103.936,4.67,104.0408621456,41.786,0,41.786,62.15,4.67,62.3252067786,132.5
2020-04-08 19:00:00,22.969,0.0,22.969,22.969,0,22.969,0.0,0.0,0.0,0.0,91.149,4.61,91.2655044417,22.969,0,22.969,68.18,4.61,68.3356751631,132.19
2020-04-08 19:30:00,15.753,0.0,15.753,15.753,0,15.753,0.0,0.0,0.0,0.0,86.173,4.35,86.2827238154,15.753,0,15.753,70.42,4.35,70.5542266629,132.19
2020-04-08 20:00:00,11.203,0.0,11.203,11.203,0,11.203,0.0,0.0,0.0,0.0,82.333,4.14,82.4370213496,11.203,0,11.203,71.13,4.14,71.2503789464,132.08
2020-04-08 20:30:00,11.02,0.0,11.02,11.02,0,11.02,0.0,0.0,0.0,0.0,83.44,4.44,83.5580468896,11.02,0,11.02,72.42,4.44,72.5559783891,131.67
2020-04-08 21:00:00,11.691,0.0,11.691,11.691,0,11.691,0.0,0.0,0.0,0.0,82.281,3.5,82.355406386,11.691,0,11.691,70.59,3.5,70.6767154019,132.19
2020-04-08 21:30:00,4.097,0.0,4.097,4.097,0,4.097,0.0,0.0,0.0,0.0,74.647,2.75,74.6976379078,4.097,0,4.097,70.55,2.75,70.6035763967,132.49
2020-04-08 22:00:00,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0,69.985,1.44,69.9998130355,3.145,0,3.145,66.84,1.44,66.8555098702,132.96
2020-04-08 22:30:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,67.05,0.11,67.0500902311,3.12,0,3.12,63.93,0.11,63.9300946347,133.67
2020-04-08 23:00:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,62.97,-0.88,62.9761486596,3.14,0,3.14,59.83,-0.88,59.8364713198,134.53
2020-04-08 23:30:00,3.228,0.0,3.228,3.228,0,3.228,0.0,0.0,0.0,0.0,60.718,-2.3,60.7615464254,3.228,0,3.228,57.49,-2.3,57.5359896065,134.63
2020-04-09 00:00:00,3.303,0.0,3.303,3.303,0,3.303,0.0,0.0,0.0,0.0,58.273,-2.99,58.3496583452,3.303,0,3.303,54.97,-2.99,55.0512579329,134.75
2020-04-09 00:30:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,58.601,-3.03,58.6792817015,3.211,0,3.211,55.39,-3.03,55.472813161,135.0
2020-04-09 01:00:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,57.25,-3.24,57.341608802,3.15,0,3.15,54.1,-3.24,54.1969334926,134.88
2020-04-09 01:30:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,60.685,-2.87,60.7528281235,3.105,0,3.105,57.58,-2.87,57.651481334,134.11
2020-04-09 02:00:00,3.084,0.0,3.084,3.084,0,3.084,0.0,0.0,0.0,0.0,61.034,-2.77,61.096825253,3.084,0,3.084,57.95,-2.77,58.0161649887,134.01
2020-04-09 02:30:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,61.086,-2.76,61.1483196498,3.106,0,3.106,57.98,-2.76,58.0456544454,134.01
2020-04-09 03:00:00,3.113,0.0,3.113,3.113,0,3.113,0.0,0.0,0.0,0.0,60.083,-3.22,60.1692221073,3.113,0,3.113,56.97,-3.22,57.0609262105,134.81
2020-04-09 03:30:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,59.221,-3.27,59.3112109217,3.041,0,3.041,56.18,-3.27,56.2750859617,135.06
2020-04-09 04:00:00,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0,57.99,-3.35,58.0866817782,2.92,0,2.92,55.07,-3.35,55.1717989556,135.4
2020-04-09 04:30:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,57.462,-3.55,57.5715549903,2.922,0,2.922,54.54,-3.55,54.6554123578,135.72
2020-04-09 05:00:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,57.004,-3.77,57.1285297903,3.104,0,3.104,53.9,-3.77,54.0316842232,135.72
2020-04-09 05:30:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,57.359,-3.38,57.4585005112,3.289,0,3.289,54.07,-3.38,54.1755415294,135.47
2020-04-09 06:00:00,3.24,0.0,3.24,3.24,0,3.24,0.0,0.0,0.0,0.0,58.19,-3.03,58.2688338651,3.24,0,3.24,54.95,-3.03,55.0334752673,135.28
2020-04-09 06:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,60.97,-1.5899999999999999,60.9907288036,3.26,0,3.26,57.71,-1.5899999999999999,57.7318993278,134.88
2020-04-09 07:00:00,4.7940000000000005,0.0,4.7940000000000005,4.7940000000000005,0,4.7940000000000005,0.0,0.0,0.0,0.0,63.954,-0.65,63.9573030701,4.7940000000000005,0,4.7940000000000005,59.16,-0.65,59.1635707171,134.88
2020-04-09 07:30:00,11.16,0.0,11.16,11.16,0,11.16,0.0,0.0,0.0,0.0,72.06,0.22,72.0603358305,11.16,0,11.16,60.9,0.22,60.9003973714,134.46
2020-04-09 08:00:00,28.44,0.0,28.44,28.44,0,28.44,0.0,0.0,0.0,0.0,85.32,0.6900000000000001,85.3227900388,28.44,0,28.44,56.88,0.6900000000000001,56.8841849726,134.34
2020-04-09 08:30:00,49.692,0.0,49.692,49.692,0,49.692,0.0,0.0,0.0,0.0,99.992,1.6400000000000001,100.0054481716,49.692,0,49.692,50.3,1.6400000000000001,50.326728485,134.46
2020-04-09 09:00:00,74.462,0.0,74.462,74.462,0,74.462,0.0,0.0,0.0,0.0,116.532,2.31,116.5548931791,74.462,0,74.462,42.07,2.31,42.1333715717,134.46
2020-04-09 09:30:00,95.699,0.0,95.699,95.699,0,95.699,0.0,0.0,0.0,0.0,129.809,2.68,129.8366623146,95.699,0,95.699,34.11,2.68,34.2151209263,134.96
2020-04-09 10:00:00,119.078,0.0,119.078,119.078,0,119.078,0.0,0.0,0.0,0.0,144.178,4.08,144.2357170884,119.078,0,119.078,25.1,4.08,25.429439632,134.87
2020-04-09 10:30:00,129.747,0.0,129.747,129.747,0,129.747,0.0,0.0,0.0,0.0,149.497,5.27,149.5898589778,129.747,0,129.747,19.75,5.27,20.4410224793,134.63
2020-04-09 11:00:00,141.846,0.0,141.846,141.846,0,141.846,0.0,0.0,0.0,0.0,155.786,6.45,155.9194673413,141.846,0,141.846,13.94,6.45,15.3598860673,134.25
