Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-09 11:30:00,140.834,0.0,140.834,140.834,0,140.834,0.0,0.0,0.0,0.0,155.244,6.23,155.368955831,140.834,0,140.834,14.41,6.23,15.699076406,134.25
2020-04-09 12:00:00,147.315,0.0,147.315,147.315,0,147.315,0.0,0.0,0.0,0.0,159.055,6.99,159.2085208932,147.315,0,147.315,11.74,6.99,13.6633707408,134.16
2020-04-09 12:30:00,156.729,0.0,156.729,156.729,0,156.729,0.0,0.0,0.0,0.0,164.939,7.86,165.1261739428,156.729,0,156.729,8.21,7.86,11.3659007562,133.81
2020-04-09 13:00:00,163.843,0.0,163.843,163.843,0,163.843,0.0,0.0,0.0,0.0,169.363,8.47,169.5746639949,163.843,0,163.843,5.52,8.47,10.1099604351,133.67
2020-04-09 13:30:00,163.181,0.0,163.181,163.181,0,163.181,0.0,0.0,0.0,0.0,167.071,7.42,167.2356882995,163.181,0,163.181,3.89,7.42,8.3778577214,134.34
2020-04-09 14:00:00,168.112,0.0,168.112,168.112,0,168.112,0.0,0.0,0.0,0.0,168.452,7.63,168.624711131,168.112,0,168.112,0.34,7.63,7.6375716036,134.85
2020-04-09 14:30:00,157.149,0.0,157.149,157.149,0,157.149,0.0,0.0,0.0,0.0,160.339,6.96,160.4899888498,157.149,0,157.149,3.19,6.96,7.6562196938,135.45
2020-04-09 15:00:00,152.41,0.0,152.41,152.41,0,152.41,0.0,0.0,0.0,0.0,156.86,6.26,156.9848629646,152.41,0,152.41,4.45,6.26,7.6805012857,135.24
2020-04-09 15:30:00,141.165,0.0,141.165,141.165,0,141.165,0.0,0.0,0.0,0.0,150.985,4.85,151.0628767269,141.165,0,141.165,9.82,4.85,10.9523924327,135.24
2020-04-09 16:00:00,130.787,0.0,130.787,130.787,0,130.787,0.0,0.0,0.0,0.0,144.327,4.13,144.3860790693,130.787,0,130.787,13.54,4.13,14.1558645091,135.5
2020-04-09 16:30:00,118.798,0.0,118.798,118.798,0,118.798,0.0,0.0,0.0,0.0,139.818,2.77,139.845436193,118.798,0,118.798,21.02,2.77,21.2017287031,135.5
2020-04-09 17:00:00,102.923,0.0,102.923,102.923,0,102.923,0.0,0.0,0.0,0.0,134.333,2.2800000000000002,134.3523475381,102.923,0,102.923,31.41,2.2800000000000002,31.4926419978,134.84
2020-04-09 17:30:00,82.383,0.0,82.383,82.383,0,82.383,0.0,0.0,0.0,0.0,125.863,2.36,125.8851237001,82.383,0,82.383,43.48,2.36,43.5440007349,134.14
2020-04-09 18:00:00,60.089,0.0,60.089,60.089,0,60.089,0.0,0.0,0.0,0.0,115.829,3.03,115.8686244891,60.089,0,60.089,55.74,3.03,55.8222939335,132.86
2020-04-09 18:30:00,37.482,0.0,37.482,37.482,0,37.482,0.0,0.0,0.0,0.0,102.022,2.6,102.0551247317,37.482,0,37.482,64.54,2.6,64.5923493922,132.48
2020-04-09 19:00:00,22.856,0.0,22.856,22.856,0,22.856,0.0,0.0,0.0,0.0,91.736,2.56,91.7717129403,22.856,0,22.856,68.88,2.56,68.9275561731,132.01
2020-04-09 19:30:00,9.201,0.0,9.201,9.201,0,9.201,0.0,0.0,0.0,0.0,82.161,2.27,82.1923525701,9.201,0,9.201,72.96,2.27,72.9953046435,132.01
2020-04-09 20:00:00,11.562,0.0,11.562,11.562,0,11.562,0.0,0.0,0.0,0.0,82.262,1.6600000000000001,82.2787472194,11.562,0,11.562,70.7,1.6600000000000001,70.7194852922,132.35
2020-04-09 20:30:00,12.599,0.0,12.599,12.599,0,12.599,0.0,0.0,0.0,0.0,84.379,1.97,84.4019937028,12.599,0,12.599,71.78,1.97,71.8070282076,132.15
2020-04-09 21:00:00,12.597,0.0,12.597,12.597,0,12.597,0.0,0.0,0.0,0.0,83.217,1.1400000000000001,83.2248081344,12.597,0,12.597,70.62,1.1400000000000001,70.62920076,132.74
2020-04-09 21:30:00,3.702,0.0,3.702,3.702,0,3.702,0.0,0.0,0.0,0.0,74.052,-0.48,74.0535556472,3.702,0,3.702,70.35,-0.48,70.3516375076,133.64
2020-04-09 22:00:00,3.196,0.0,3.196,3.196,0,3.196,0.0,0.0,0.0,0.0,71.156,-1.71,71.176544142,3.196,0,3.196,67.96,-1.71,67.9815099862,134.11
2020-04-09 22:30:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,68.387,-2.9,68.4484606766,3.057,0,3.057,65.33,-2.9,65.3943338524,134.33
2020-04-09 23:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,64.649,-3.84,64.7629431156,3.059,0,3.059,61.59,-3.84,61.709591637,134.55
2020-04-09 23:30:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,61.507,-6.12,61.8107227672,3.057,0,3.057,58.45,-6.12,58.7695235645,135.05
2020-04-10 00:00:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,58.482,-12.94,59.8964767244,3.052,0,3.052,55.43,-12.94,56.9203698161,133.43
2020-04-10 00:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,58.248,-12.89,59.6572007724,3.058,0,3.058,55.19,-12.89,56.6752873835,134.08
2020-04-10 01:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,56.607,-13.09,58.1007792461,3.087,0,3.087,53.52,-13.09,55.0975362426,133.89
2020-04-10 01:30:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,58.792,-12.89,60.1884653734,3.052,0,3.052,55.74,-12.89,57.211010304,133.53
2020-04-10 02:00:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,57.732,-12.76,59.1253027392,3.042,0,3.042,54.69,-12.76,56.1588256644,133.02
2020-04-10 02:30:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,57.182,-12.52,58.5365827838,3.072,0,3.072,54.11,-12.52,55.5395579745,133.02
2020-04-10 03:00:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,55.739,-12.38,57.097289962,3.069,0,3.069,52.67,-12.38,54.1053906741,133.37
2020-04-10 03:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,54.848,-12.39,56.2300204873,3.058,0,3.058,51.79,-12.39,53.2514431729,133.52
2020-04-10 04:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,54.057,-12.38,55.4565023149,3.007,0,3.007,51.05,-12.38,52.5296763744,133.52
2020-04-10 04:30:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,53.47,-12.43,54.8957721505,3.02,0,3.02,50.45,-12.43,51.958708606,133.52
2020-04-10 05:00:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,52.797,-12.51,54.2588546599,2.977,0,2.977,49.82,-12.51,51.3666477396,133.65
2020-04-10 05:30:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,53.204,-12.35,54.6185693331,2.954,0,2.954,50.25,-12.35,51.7453862678,133.65
2020-04-10 06:00:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,53.549,-12.15,54.910089246,2.919,0,2.919,50.63,-12.15,52.0674504849,133.33
2020-04-10 06:30:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,54.848,-12.22,56.1928065147,2.918,0,2.918,51.93,-12.22,53.348414222,133.33
2020-04-10 07:00:00,4.619,0.0,4.619,4.619,0,4.619,0.0,0.0,0.0,0.0,57.069,-11.98,58.3128730299,4.619,0,4.619,52.45,-11.98,53.8007704406,133.18
2020-04-10 07:30:00,11.756,0.0,11.756,11.756,0,11.756,0.0,0.0,0.0,0.0,64.006,-11.3,64.9958309125,11.756,0,11.756,52.25,-11.3,53.4579507651,132.39
2020-04-10 08:00:00,26.404,0.0,26.404,26.404,0,26.404,0.0,0.0,0.0,0.0,76.064,-10.31,76.7595479142,26.404,0,26.404,49.66,-10.31,50.7189481358,132.28
2020-04-10 08:30:00,54.225,0.0,54.225,54.225,0,54.225,0.0,0.0,0.0,0.0,94.775,-9.61,95.2609716778,54.225,0,54.225,40.55,-9.61,41.673188023,132.04
2020-04-10 09:00:00,74.687,0.0,74.687,74.687,0,74.687,0.0,0.0,0.0,0.0,108.847,-8.83,109.2045709162,74.687,0,74.687,34.16,-8.83,35.2827790856,132.04
2020-04-10 09:30:00,94.761,0.0,94.761,94.761,0,94.761,0.0,0.0,0.0,0.0,122.891,-7.51,123.1202582072,94.761,0,94.761,28.13,-7.51,29.1152365609,131.95
2020-04-10 10:00:00,114.546,0.0,114.546,114.546,0,114.546,0.0,0.0,0.0,0.0,136.516,0.71,136.5178462912,114.546,0,114.546,21.97,0.71,21.9814694686,132.91
2020-04-10 10:30:00,130.83,0.0,130.83,130.83,0,130.83,0.0,0.0,0.0,0.0,146.57,2.83,146.5973185294,130.83,0,130.83,15.74,2.83,15.9923888147,132.91
2020-04-10 11:00:00,146.479,0.0,146.479,146.479,0,146.479,0.0,0.0,0.0,0.0,155.769,4.1,155.8229487624,146.479,0,146.479,9.29,4.1,10.1545113127,132.47
2020-04-10 11:30:00,156.16,0.0,156.16,156.16,0,156.16,0.0,0.0,0.0,0.0,160.74,4.8,160.8116525629,156.16,0,156.16,4.58,4.8,6.6344856621,132.23
2020-04-10 12:00:00,161.375,0.0,161.375,161.375,0,161.375,0.0,0.0,0.0,0.0,164.025,5.79,164.1271602295,161.375,0,161.375,2.65,5.79,6.3676212199,131.96
2020-04-10 12:30:00,170.161,0.0,170.161,170.161,0,170.161,0.0,0.0,0.0,0.0,170.481,6.53,170.6060147269,170.161,0,170.161,0.32,6.53,6.5378360334,131.76
2020-04-10 13:00:00,170.78,0.0,170.78,170.78,0,170.78,0.0,0.0,0.0,0.0,170.76,6.46,170.8821500333,170.78,0,170.78,-0.02,6.46,6.4600309597,131.76
2020-04-10 13:30:00,171.639,0.0,171.639,171.639,0,171.639,0.0,0.0,0.0,0.0,169.089,6.27,169.2052092017,171.639,0,171.639,-2.55,6.27,6.7687074098,132.14
2020-04-10 14:00:00,168.483,0.0,168.483,168.483,0,168.483,0.0,0.0,0.0,0.0,164.573,6.05,164.6841669044,168.483,0,168.483,-3.91,6.05,7.2035130318,132.26
2020-04-10 14:30:00,163.388,0.0,163.388,163.388,0,163.388,0.0,0.0,0.0,0.0,160.378,5.68,160.4785508534,163.388,0,163.388,-3.01,5.68,6.4282579289,132.44
2020-04-10 15:00:00,156.799,0.0,156.799,156.799,0,156.799,0.0,0.0,0.0,0.0,154.049,3.45,154.0876273456,156.799,0,156.799,-2.75,3.45,4.4119156837,132.92
2020-04-10 15:30:00,148.134,0.0,148.134,148.134,0,148.134,0.0,0.0,0.0,0.0,148.814,2.0,148.8274389889,148.134,0,148.134,0.68,2.0,2.1124393482,133.26
2020-04-10 16:00:00,134.951,0.0,134.951,134.951,0,134.951,0.0,0.0,0.0,0.0,141.071,1.3,141.0769897645,134.951,0,134.951,6.12,1.3,6.2565485693,133.26
2020-04-10 16:30:00,121.54,0.0,121.54,121.54,0,121.54,0.0,0.0,0.0,0.0,135.37,0.25,135.3702308486,121.54,0,121.54,13.83,0.25,13.8322593961,133.12
2020-04-10 17:00:00,112.507,0.0,112.507,112.507,0,112.507,0.0,0.0,0.0,0.0,135.217,0.08,135.2170236657,112.507,0,112.507,22.71,0.08,22.7101409067,132.83
2020-04-10 17:30:00,89.971,0.0,89.971,89.971,0,89.971,0.0,0.0,0.0,0.0,126.351,-0.1,126.3510395723,89.971,0,89.971,36.38,-0.1,36.3801374379,132.49
2020-04-10 18:00:00,69.269,0.0,69.269,69.269,0,69.269,0.0,0.0,0.0,0.0,116.419,0.0,116.419,69.269,0,69.269,47.15,0.0,47.15,132.07
2020-04-10 18:30:00,48.05,0.0,48.05,48.05,0,48.05,0.0,0.0,0.0,0.0,103.55,-0.2,103.5501931432,48.05,0,48.05,55.5,-0.2,55.5003603592,131.78
2020-04-10 19:00:00,31.081,0.0,31.081,31.081,0,31.081,0.0,0.0,0.0,0.0,92.451,-0.45,92.4520951683,31.081,0,31.081,61.37,-0.45,61.3716498067,131.37
2020-04-10 19:30:00,16.782,0.0,16.782,16.782,0,16.782,0.0,0.0,0.0,0.0,82.162,-0.6900000000000001,82.1648972737,16.782,0,16.782,65.38,-0.6900000000000001,65.3836409203,131.37
2020-04-10 20:00:00,11.234,0.0,11.234,11.234,0,11.234,0.0,0.0,0.0,0.0,77.134,-1.2,77.1433338403,11.234,0,11.234,65.9,-1.2,65.9109247394,131.62
2020-04-10 20:30:00,9.909,0.0,9.909,9.909,0,9.909,0.0,0.0,0.0,0.0,77.199,-0.86,77.2037900689,9.909,0,9.909,67.29,-0.86,67.2954953916,131.4
2020-04-10 21:00:00,9.927,0.0,9.927,9.927,0,9.927,0.0,0.0,0.0,0.0,76.037,-1.3,76.0481121988,9.927,0,9.927,66.11,-1.3,66.1227804921,131.66
2020-04-10 21:30:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,69.13,-2.1,69.1618890719,3.32,0,3.32,65.81,-2.1,65.8434970213,132.01
2020-04-10 22:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,65.089,-3.35,65.1751518679,3.059,0,3.059,62.03,-3.35,62.1203943967,132.41
2020-04-10 22:30:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,62.223,-3.79,62.3383175022,3.153,0,3.153,59.07,-3.79,59.1914605327,132.76
2020-04-10 23:00:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,58.928,-4.82,59.1247966931,3.258,0,3.258,55.67,-4.82,55.8782721637,133.54
2020-04-10 23:30:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,56.665,-5.2,56.903095038800004,3.265,0,3.265,53.4,-5.2,53.6525861446,133.95
2020-04-11 00:00:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,54.816,-5.7,55.1115582795,3.176,0,3.176,51.64,-5.7,51.9536293246,134.49
2020-04-11 00:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,54.282,-5.75,54.5856943164,3.102,0,3.102,51.18,-5.75,51.501989282,134.42
2020-04-11 01:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,52.897,-5.98,53.2339460213,3.027,0,3.027,49.87,-5.98,50.2272565446,134.65
2020-04-11 01:30:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,55.273,-5.73,55.5692129601,3.023,0,3.023,52.25,-5.73,52.5632514215,134.16
2020-04-11 02:00:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,54.652,-5.95,54.9749361437,2.992,0,2.992,51.66,-5.95,52.0015201701,134.16
2020-04-11 02:30:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,54.431,-5.83,54.7423297002,3.041,0,3.041,51.39,-5.83,51.7196384365,134.16
2020-04-11 03:00:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,53.148,-5.83,53.4668009516,3.048,0,3.048,50.1,-5.83,50.4380699472,134.85
2020-04-11 03:30:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,51.395,-6.54,51.8094356754,3.055,0,3.055,48.34,-6.54,48.7803977024,135.12
2020-04-11 04:00:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,50.36,-7.02,50.8469271441,3.0,0,3.0,47.36,-7.02,47.8774477181,135.56
2020-04-11 04:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,50.184,-6.48,50.6006349367,2.9939999999999998,0,2.9939999999999998,47.19,-6.48,47.632830065,135.56
2020-04-11 05:00:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,49.376,-5.22,49.6511608726,2.896,0,2.896,46.48,-5.22,46.7722011456,133.64
2020-04-11 05:30:00,2.879,0.0,2.879,2.879,0,2.879,0.0,0.0,0.0,0.0,49.599,-4.75,49.8259300064,2.879,0,2.879,46.72,-4.75,46.960844328,133.4
2020-04-11 06:00:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,50.101,-4.46,50.2991232627,2.8609999999999998,0,2.8609999999999998,47.24,-4.46,47.4500706006,133.18
2020-04-11 06:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,51.727,-3.98,51.8798894467,2.8970000000000002,0,2.8970000000000002,48.83,-3.98,48.9919309683,132.55
2020-04-11 07:00:00,5.02,0.0,5.02,5.02,0,5.02,0.0,0.0,0.0,0.0,53.95,-3.7199999999999998,54.0781000036,5.02,0,5.02,48.93,-3.7199999999999998,49.0712064249,132.32
2020-04-11 07:30:00,12.667,0.0,12.667,12.667,0,12.667,0.0,0.0,0.0,0.0,60.237,-3.39,60.3323152962,12.667,0,12.667,47.57,-3.39,47.6906384944,131.81
2020-04-11 08:00:00,26.496,0.0,26.496,26.496,0,26.496,0.0,0.0,0.0,0.0,71.056,-2.73,71.1084245079,26.496,0,26.496,44.56,-2.73,44.6435493661,131.7
2020-04-11 08:30:00,41.366,0.0,41.366,41.366,0,41.366,0.0,0.0,0.0,0.0,82.436,-2.15,82.4640321352,41.366,0,41.366,41.07,-2.15,41.1262373674,131.7
2020-04-11 09:00:00,65.985,0.0,65.985,65.985,0,65.985,0.0,0.0,0.0,0.0,98.525,-0.96,98.5296768745,65.985,0,65.985,32.54,-0.96,32.5541579526,131.47
2020-04-11 09:30:00,91.289,0.0,91.289,91.289,0,91.289,0.0,0.0,0.0,0.0,116.619,-0.84,116.6220251968,91.289,0,91.289,25.33,-0.84,25.3439243212,131.66
2020-04-11 10:00:00,105.166,0.0,105.166,105.166,0,105.166,0.0,0.0,0.0,0.0,125.466,-5.39,125.5817234155,105.166,0,105.166,20.3,-5.39,21.0033830608,133.52
2020-04-11 10:30:00,127.691,0.0,127.691,127.691,0,127.691,0.0,0.0,0.0,0.0,138.791,-4.01,138.8489171042,127.691,0,127.691,11.1,-4.01,11.802122690400001,133.22
2020-04-11 11:00:00,140.89,0.0,140.89,140.89,0,140.89,0.0,0.0,0.0,0.0,146.9,-2.6,146.9230070479,140.89,0,140.89,6.01,-2.6,6.5482898531,132.79
2020-04-11 11:30:00,151.577,0.0,151.577,151.577,0,151.577,0.0,0.0,0.0,0.0,152.967,-2.06,152.9808703368,151.577,0,151.577,1.3900000000000001,-2.06,2.4850955716,133.2
2020-04-11 12:00:00,154.698,0.0,154.698,154.698,0,154.698,0.0,0.0,0.0,0.0,155.098,-1.45,155.1047778245,154.698,0,154.698,0.4,-1.45,1.5041608956,133.05
2020-04-11 12:30:00,160.767,0.0,160.767,160.767,0,160.767,0.0,0.0,0.0,0.0,158.437,-1.19,158.4414689057,160.767,0,160.767,-2.33,-1.19,2.6162950904,133.05
2020-04-11 13:00:00,168.069,0.0,168.069,168.069,0,168.069,0.0,0.0,0.0,0.0,163.459,-0.5,163.459764716,168.069,0,168.069,-4.61,-0.5,4.637035691,132.96
2020-04-11 13:30:00,167.592,0.0,167.592,167.592,0,167.592,0.0,0.0,0.0,0.0,161.032,-0.04,161.032004968,167.592,0,167.592,-6.5600000000000005,-0.04,6.5601219501,134.11
2020-04-11 14:00:00,162.19,0.0,162.19,162.19,0,162.19,0.0,0.0,0.0,0.0,155.28,-0.05,155.28000805,162.19,0,162.19,-6.91,-0.05,6.9101808949,134.85
2020-04-11 14:30:00,155.692,0.0,155.692,155.692,0,155.692,0.0,0.0,0.0,0.0,150.312,-0.89,150.3146348297,155.692,0,155.692,-5.38,-0.89,5.4531183739,134.99
2020-04-11 15:00:00,146.632,0.0,146.632,146.632,0,146.632,0.0,0.0,0.0,0.0,144.342,-2.12,144.3575677407,146.632,0,146.632,-2.29,-2.12,3.1206569821,135.28
2020-04-11 15:30:00,134.879,0.0,134.879,134.879,0,134.879,0.0,0.0,0.0,0.0,137.709,-2.73,137.7360576647,134.879,0,134.879,2.83,-2.73,3.9321495394,135.5
2020-04-11 16:00:00,123.094,0.0,123.094,123.094,0,123.094,0.0,0.0,0.0,0.0,131.014,-2.96,131.047433382,123.094,0,123.094,7.92,-2.96,8.455057658,135.64
2020-04-11 16:30:00,104.901,0.0,104.901,104.901,0,104.901,0.0,0.0,0.0,0.0,122.821,-3.38,122.867499531,104.901,0,104.901,17.92,-3.38,18.2359754332,135.64
2020-04-11 17:00:00,92.443,0.0,92.443,92.443,0,92.443,0.0,0.0,0.0,0.0,119.493,-3.83,119.5543639898,92.443,0,92.443,27.05,-3.83,27.3197986815,135.64
2020-04-11 17:30:00,75.738,0.0,75.738,75.738,0,75.738,0.0,0.0,0.0,0.0,114.438,-0.33,114.4384758025,75.738,0,75.738,38.7,-0.33,38.7014069512,133.68
2020-04-11 18:00:00,59.301,0.0,59.301,59.301,0,59.301,0.0,0.0,0.0,0.0,106.571,2.25,106.5947491249,59.301,0,59.301,47.27,2.25,47.323518466,132.27
2020-04-11 18:30:00,40.974,0.0,40.974,40.974,0,40.974,0.0,0.0,0.0,0.0,94.964,2.2800000000000002,94.9913664287,40.974,0,40.974,53.99,2.2800000000000002,54.0381208037,131.59
2020-04-11 19:00:00,25.444,0.0,25.444,25.444,0,25.444,0.0,0.0,0.0,0.0,83.974,-8.72,84.4255356868,25.444,0,25.444,58.53,-8.72,59.1760027376,134.44
2020-04-11 19:30:00,16.317,0.0,16.317,16.317,0,16.317,0.0,0.0,0.0,0.0,77.127,-9.74,77.7395763366,16.317,0,16.317,60.81,-9.74,61.5850931638,134.63
2020-04-11 20:00:00,8.06,0.0,8.06,8.06,0,8.06,0.0,0.0,0.0,0.0,71.09,-9.96,71.7843276767,8.06,0,8.06,63.03,-9.96,63.812087413,134.47
2020-04-11 20:30:00,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0,68.56,-9.8,69.2568668076,2.92,0,2.92,65.64,-9.8,66.3675342317,134.19
2020-04-11 21:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,67.962,-11.16,68.8721935472,2.902,0,2.902,65.06,-11.16,66.0102204208,133.42
2020-04-11 21:30:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,65.192,-12.07,66.2999378884,3.002,0,3.002,62.19,-12.07,63.3504617189,133.74
2020-04-11 22:00:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,62.37,-12.98,63.7063364195,3.38,0,3.38,58.99,-12.98,60.4011630683,134.08
2020-04-11 22:30:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,57.96,-13.3,59.4663905076,3.39,0,3.39,54.57,-13.3,56.1673828837,133.87
2020-04-11 23:00:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,54.056,-13.73,55.772430788,2.946,0,2.946,51.11,-13.73,52.9220653414,134.26
2020-04-11 23:30:00,4.582,0.0,4.582,4.582,0,4.582,0.0,0.0,0.0,0.0,51.142,-14.35,53.1171033096,4.582,0,4.582,46.56,-14.35,48.7212079079,134.88
2020-04-12 00:00:00,5.475,0.0,5.475,5.475,0,5.475,0.0,0.0,0.0,0.0,49.605,-14.4,51.652841403,5.475,0,5.475,44.13,-14.4,46.4200053856,134.35
2020-04-12 00:30:00,3.472,0.0,3.472,3.472,0,3.472,0.0,0.0,0.0,0.0,48.182,-13.55,50.0510501788,3.472,0,3.472,44.71,-13.55,46.7181613508,133.82
2020-04-12 01:00:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,46.78,-13.9,48.8014180122,3.56,0,3.56,43.22,-13.9,45.4002026427,133.92
2020-04-12 01:30:00,3.51,0.0,3.51,3.51,0,3.51,0.0,0.0,0.0,0.0,48.9,-13.65,50.769405157,3.51,0,3.51,45.39,-13.65,47.3980442635,133.92
2020-04-12 02:00:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,48.752,-13.74,50.6512102916,3.542,0,3.542,45.21,-13.74,47.2517904423,133.92
2020-04-12 02:30:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,48.303,-13.84,50.2466457487,3.493,0,3.493,44.81,-13.84,46.8986321762,134.08
2020-04-12 03:00:00,3.583,0.0,3.583,3.583,0,3.583,0.0,0.0,0.0,0.0,46.713,-13.93,48.7457615491,3.583,0,3.583,43.13,-13.93,45.323744329,134.3
2020-04-12 03:30:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,45.656,-14.22,47.8192297721,3.4859999999999998,0,3.4859999999999998,42.17,-14.22,44.5030032694,135.2
2020-04-12 04:00:00,3.547,0.0,3.547,3.547,0,3.547,0.0,0.0,0.0,0.0,45.287,-7.42,45.8908353487,3.547,0,3.547,41.74,-7.42,42.3943864208,133.48
2020-04-12 04:30:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,45.338,-2.91,45.4312925636,3.508,0,3.508,41.83,-2.91,41.9310982446,132.3
2020-04-12 05:00:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,44.729,-2.9699999999999998,44.8274953684,3.3890000000000002,0,3.3890000000000002,41.34,-2.9699999999999998,41.4465499167,132.4
2020-04-12 05:30:00,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0,44.955,-2.89,45.0477982259,3.325,0,3.325,41.63,-2.89,41.7301929063,132.47
2020-04-12 06:00:00,3.342,0.0,3.342,3.342,0,3.342,0.0,0.0,0.0,0.0,46.122,-2.88,46.2118305632,3.342,0,3.342,42.78,-2.88,42.8768329054,132.62
2020-04-12 06:30:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,47.473,-2.75,47.552583831,3.4130000000000003,0,3.4130000000000003,44.06,-2.75,44.1457370535,132.52
2020-04-12 07:00:00,6.3629999999999995,0.0,6.3629999999999995,6.3629999999999995,0,6.3629999999999995,0.0,0.0,0.0,0.0,50.223,-2.58,50.2892247803,6.3629999999999995,0,6.3629999999999995,43.86,-2.58,43.9358168241,132.3
2020-04-12 07:30:00,13.512,0.0,13.512,13.512,0,13.512,0.0,0.0,0.0,0.0,56.532,-2.33,56.5799957936,13.512,0,13.512,43.02,-2.33,43.0830511919,131.98
2020-04-12 08:00:00,27.638,0.0,27.638,27.638,0,27.638,0.0,0.0,0.0,0.0,67.268,-1.74,67.2905002508,27.638,0,27.638,39.63,-1.74,39.6681799431,131.89
2020-04-12 08:30:00,47.536,0.0,47.536,47.536,0,47.536,0.0,0.0,0.0,0.0,81.666,-0.9,81.6709590736,47.536,0,47.536,34.13,-0.9,34.1418643311,131.65
2020-04-12 09:00:00,67.458,0.0,67.458,67.458,0,67.458,0.0,0.0,0.0,0.0,95.948,-0.2,95.948208446,67.458,0,67.458,28.49,-0.2,28.4907019921,132.16
2020-04-12 09:30:00,88.424,0.0,88.424,88.424,0,88.424,0.0,0.0,0.0,0.0,111.244,-0.36,111.2445825018,88.424,0,88.424,22.82,-0.36,22.8228394377,132.7
2020-04-12 10:00:00,104.419,0.0,104.419,104.419,0,104.419,0.0,0.0,0.0,0.0,122.939,0.61,122.9405133428,104.419,0,104.419,18.52,0.61,18.5300431732,132.08
2020-04-12 10:30:00,122.776,0.0,122.776,122.776,0,122.776,0.0,0.0,0.0,0.0,135.366,1.51,135.3744217199,122.776,0,122.776,12.59,1.51,12.6802287046,131.68
2020-04-12 11:00:00,143.05,0.0,143.05,143.05,0,143.05,0.0,0.0,0.0,0.0,148.12,3.08,148.1520192235,143.05,0,143.05,5.07,3.08,5.932225552,131.34
2020-04-12 11:30:00,146.226,0.0,146.226,146.226,0,146.226,0.0,0.0,0.0,0.0,150.986,3.93,151.037138135,146.226,0,146.226,4.76,3.93,6.172722252,130.83
2020-04-12 12:00:00,141.036,0.0,141.036,141.036,0,141.036,0.0,0.0,0.0,0.0,149.136,3.84,149.1854285646,141.036,0,141.036,8.1,3.84,8.9641285131,130.72
2020-04-12 12:30:00,146.022,0.0,146.022,146.022,0,146.022,0.0,0.0,0.0,0.0,153.082,4.2,153.139605341,146.022,0,146.022,7.06,4.2,8.2148402297,130.48
2020-04-12 13:00:00,150.005,0.0,150.005,150.005,0,150.005,0.0,0.0,0.0,0.0,155.585,4.35,155.6457989314,150.005,0,150.005,5.58,4.35,7.075231445,130.48
2020-04-12 13:30:00,149.83,0.0,149.83,149.83,0,149.83,0.0,0.0,0.0,0.0,153.16,4.27,153.2195108333,149.83,0,149.83,3.33,4.27,5.414960757,130.86
2020-04-12 14:00:00,138.196,0.0,138.196,138.196,0,138.196,0.0,0.0,0.0,0.0,143.286,3.71,143.3340221162,138.196,0,138.196,5.09,3.71,6.2985871432,131.29
2020-04-12 14:30:00,126.63,0.0,126.63,126.63,0,126.63,0.0,0.0,0.0,0.0,135.67,3.14,135.7063318346,126.63,0,126.63,9.04,3.14,9.5698066856,131.81
2020-04-12 15:00:00,114.639,0.0,114.639,114.639,0,114.639,0.0,0.0,0.0,0.0,127.689,2.2800000000000002,127.7093540858,114.639,0,114.639,13.05,2.2800000000000002,13.2476752678,131.81
2020-04-12 15:30:00,101.045,0.0,101.045,101.045,0,101.045,0.0,0.0,0.0,0.0,120.615,1.56,120.6250878756,101.045,0,101.045,19.57,1.56,19.6320783413,131.81
2020-04-12 16:00:00,90.45,0.0,90.45,90.45,0,90.45,0.0,0.0,0.0,0.0,115.95,1.12,115.9554091019,90.45,0,90.45,25.5,1.12,25.5245842278,131.81
2020-04-12 16:30:00,85.493,0.0,85.493,85.493,0,85.493,0.0,0.0,0.0,0.0,117.233,0.97,117.2370128799,85.493,0,85.493,31.74,0.97,31.754818532,131.45
2020-04-12 17:00:00,75.288,0.0,75.288,75.288,0,75.288,0.0,0.0,0.0,0.0,114.158,1.1400000000000001,114.163691969,75.288,0,75.288,38.87,1.1400000000000001,38.8867136693,130.87
2020-04-12 17:30:00,70.206,0.0,70.206,70.206,0,70.206,0.0,0.0,0.0,0.0,112.396,1.17,112.4020894646,70.206,0,70.206,42.19,1.17,42.2062199208,130.55
2020-04-12 18:00:00,58.035,0.0,58.035,58.035,0,58.035,0.0,0.0,0.0,0.0,105.395,1.3,105.4030171532,58.035,0,58.035,47.36,1.3,47.3778387012,130.19
2020-04-12 18:30:00,44.189,0.0,44.189,44.189,0,44.189,0.0,0.0,0.0,0.0,95.409,0.75,95.4119477896,44.189,0,44.189,51.22,0.75,51.2254907248,130.33
2020-04-12 19:00:00,25.77,0.0,25.77,25.77,0,25.77,0.0,0.0,0.0,0.0,81.22,0.33,81.2206703986,25.77,0,25.77,55.45,0.33,55.450981957,130.54
2020-04-12 19:30:00,12.408,0.0,12.408,12.408,0,12.408,0.0,0.0,0.0,0.0,69.898,-0.04,69.8980114452,12.408,0,12.408,57.49,-0.04,57.4900139155,130.71
2020-04-12 20:00:00,4.814,0.0,4.814,4.814,0,4.814,0.0,0.0,0.0,0.0,63.544,-1.3900000000000001,63.5592010334,4.814,0,4.814,58.73,-1.3900000000000001,58.7464467011,132.63
2020-04-12 20:30:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,62.626,-2.74,62.6859113039,3.316,0,3.316,59.31,-2.74,59.3732574481,133.85
2020-04-12 21:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,61.906,-3.14,61.985582485,3.406,0,3.406,58.5,-3.14,58.5842094766,134.97
2020-04-12 21:30:00,3.747,0.0,3.747,3.747,0,3.747,0.0,0.0,0.0,0.0,60.347,-3.61,60.4548799436,3.747,0,3.747,56.6,-3.61,56.715007714,135.34
2020-04-12 22:00:00,3.824,0.0,3.824,3.824,0,3.824,0.0,0.0,0.0,0.0,56.934,-4.39,57.1029986603,3.824,0,3.824,53.11,-4.39,53.2911268412,135.56
2020-04-12 22:30:00,3.865,0.0,3.865,3.865,0,3.865,0.0,0.0,0.0,0.0,53.125,-7.19,53.6093436352,3.865,0,3.865,49.26,-7.19,49.7819615925,134.86
2020-04-12 23:00:00,3.74,0.0,3.74,3.74,0,3.74,0.0,0.0,0.0,0.0,49.48,-13.26,51.2259504548,3.74,0,3.74,45.74,-13.26,47.6232632229,133.15
2020-04-12 23:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,45.048,-13.43,47.0073101124,3.238,0,3.238,41.81,-13.43,43.914018263,132.82
2020-04-13 00:00:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,43.072,-13.96,45.2777957061,2.882,0,2.882,40.19,-13.96,42.5454780206,133.28
2020-04-13 00:30:00,3.011,0.0,3.011,3.011,0,3.011,0.0,0.0,0.0,0.0,43.791,-14.59,46.1575538888,3.011,0,3.011,40.78,-14.59,43.3113899569,133.56
2020-04-13 01:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,43.041,-14.65,45.4659232943,2.941,0,2.941,40.1,-14.65,42.692300242499996,133.49
2020-04-13 01:30:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,45.782,-14.4,47.9932445663,2.992,0,2.992,42.79,-14.4,45.14802432,133.64
2020-04-13 02:00:00,3.8810000000000002,0.0,3.8810000000000002,3.8810000000000002,0,3.8810000000000002,0.0,0.0,0.0,0.0,46.531,-14.47,48.7289940487,3.8810000000000002,0,3.8810000000000002,42.65,-14.47,45.0377996798,133.86
2020-04-13 02:30:00,3.942,0.0,3.942,3.942,0,3.942,0.0,0.0,0.0,0.0,46.122,-14.64,48.389755982,3.942,0,3.942,42.18,-14.64,44.648426624,133.97
2020-04-13 03:00:00,3.534,0.0,3.534,3.534,0,3.534,0.0,0.0,0.0,0.0,44.594,-14.97,47.039618791,3.534,0,3.534,41.06,-14.97,43.7038270635,134.38
2020-04-13 03:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,44.025,-14.99,46.5069965167,3.005,0,3.005,41.02,-14.99,43.6731095756,134.52
2020-04-13 04:00:00,2.843,0.0,2.843,2.843,0,2.843,0.0,0.0,0.0,0.0,43.483,-15.21,46.0664236619,2.843,0,2.843,40.64,-15.21,43.3930144148,134.73
2020-04-13 04:30:00,2.8120000000000003,0.0,2.8120000000000003,2.8120000000000003,0,2.8120000000000003,0.0,0.0,0.0,0.0,44.462,-5.78,44.8361220892,2.8120000000000003,0,2.8120000000000003,41.65,-5.78,42.049148624,133.23
2020-04-13 05:00:00,2.746,0.0,2.746,2.746,0,2.746,0.0,0.0,0.0,0.0,44.266,-3.15,44.3779365902,2.746,0,2.746,41.52,-3.15,41.6393191587,132.52
2020-04-13 05:30:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,45.586,-2.9699999999999998,45.6826476466,2.816,0,2.816,42.77,-2.9699999999999998,42.8729961631,132.66
2020-04-13 06:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,46.191,-2.5700000000000003,46.2624402837,2.831,0,2.831,43.36,-2.5700000000000003,43.4360967399,132.47
2020-04-13 06:30:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,48.869,-2.33,48.9245139066,2.849,0,2.849,46.02,-2.33,46.0789463855,132.19
2020-04-13 07:00:00,4.058,0.0,4.058,4.058,0,4.058,0.0,0.0,0.0,0.0,50.848,-1.97,50.8861474667,4.058,0,4.058,46.79,-1.97,46.8314531058,131.97
2020-04-13 07:30:00,8.937,0.0,8.937,8.937,0,8.937,0.0,0.0,0.0,0.0,57.427,-1.9,57.4584226115,8.937,0,8.937,48.49,-1.9,48.527209893,131.78
2020-04-13 08:00:00,16.245,0.0,16.245,16.245,0,16.245,0.0,0.0,0.0,0.0,63.985,-1.52,64.0030516851,16.245,0,16.245,47.74,-1.52,47.7641916084,131.67
2020-04-13 08:30:00,22.765,0.0,22.765,22.765,0,22.765,0.0,0.0,0.0,0.0,70.515,-1.28,70.5266164295,22.765,0,22.765,47.75,-1.28,47.7671529401,131.46
2020-04-13 09:00:00,25.475,0.0,25.475,25.475,0,25.475,0.0,0.0,0.0,0.0,75.645,-0.53,75.6468566763,25.475,0,25.475,50.17,-0.53,50.1727994037,131.21
2020-04-13 09:30:00,28.611,0.0,28.611,28.611,0,28.611,0.0,0.0,0.0,0.0,81.511,0.13,81.5111036669,28.611,0,28.611,52.9,0.13,52.9001597351,130.42
2020-04-13 10:00:00,37.749,0.0,37.749,37.749,0,37.749,0.0,0.0,0.0,0.0,89.399,0.9400000000000001,89.4039417531,37.749,0,37.749,51.65,0.9400000000000001,51.6585530188,130.03
2020-04-13 10:30:00,51.832,0.0,51.832,51.832,0,51.832,0.0,0.0,0.0,0.0,98.472,0.91,98.4762046588,51.832,0,51.832,46.64,0.91,46.6488767282,130.11
2020-04-13 11:00:00,83.768,0.0,83.768,83.768,0,83.768,0.0,0.0,0.0,0.0,116.318,1.8399999999999999,116.3325522973,83.768,0,83.768,32.55,1.8399999999999999,32.6019646647,130.11
2020-04-13 11:30:00,134.909,0.0,134.909,134.909,0,134.909,0.0,0.0,0.0,0.0,143.739,4.82,143.8197918264,134.909,0,134.909,8.83,4.82,10.0598856852,130.0
2020-04-13 12:00:00,153.108,0.0,153.108,153.108,0,153.108,0.0,0.0,0.0,0.0,153.468,5.7,153.5738162058,153.108,0,153.108,0.36,5.7,5.7113571067,129.81
2020-04-13 12:30:00,160.397,0.0,160.397,160.397,0,160.397,0.0,0.0,0.0,0.0,158.947,6.44,159.0774101153,160.397,0,160.397,-1.45,6.44,6.6012195843,129.37
2020-04-13 13:00:00,162.143,0.0,162.143,162.143,0,162.143,0.0,0.0,0.0,0.0,159.553,6.78,159.6969887287,162.143,0,162.143,-2.59,6.78,7.2578578107,129.48
2020-04-13 13:30:00,167.4,0.0,167.4,167.4,0,167.4,0.0,0.0,0.0,0.0,161.9,7.14,162.057365152,167.4,0,167.4,-5.5,7.14,9.0127465292,129.56
2020-04-13 14:00:00,171.2,0.0,171.2,171.2,0,171.2,0.0,0.0,0.0,0.0,161.46,7.2,161.6204553885,171.2,0,171.2,-9.74,7.2,12.1122912779,129.79
2020-04-13 14:30:00,169.029,0.0,169.029,169.029,0,169.029,0.0,0.0,0.0,0.0,158.449,6.62,158.5872315194,169.029,0,169.029,-10.58,6.62,12.4804166597,130.11
2020-04-13 15:00:00,164.554,0.0,164.554,164.554,0,164.554,0.0,0.0,0.0,0.0,154.954,6.29,155.0816114696,164.554,0,164.554,-9.6,6.29,11.4771120061,130.46
2020-04-13 15:30:00,160.247,0.0,160.247,160.247,0,160.247,0.0,0.0,0.0,0.0,152.627,5.72,152.7341465717,160.247,0,160.247,-7.62,5.72,9.5280008396,130.63
2020-04-13 16:00:00,150.03,0.0,150.03,150.03,0,150.03,0.0,0.0,0.0,0.0,147.07,4.65,147.1434925506,150.03,0,150.03,-2.96,4.65,5.5121774282,130.8
2020-04-13 16:30:00,134.402,0.0,134.402,134.402,0,134.402,0.0,0.0,0.0,0.0,140.932,0.37,140.9324856944,134.402,0,134.402,6.53,0.37,6.5404739889,131.78
2020-04-13 17:00:00,115.719,0.0,115.719,115.719,0,115.719,0.0,0.0,0.0,0.0,133.379,-9.4,133.7098262694,115.719,0,115.719,17.66,-9.4,20.005889133,133.82
2020-04-13 17:30:00,98.38,0.0,98.38,98.38,0,98.38,0.0,0.0,0.0,0.0,128.31,-9.68,128.6746225951,98.38,0,98.38,29.93,-9.68,31.4564349538,133.15
2020-04-13 18:00:00,77.748,0.0,77.748,77.748,0,77.748,0.0,0.0,0.0,0.0,118.998,-9.57,119.3821967632,77.748,0,77.748,41.25,-9.57,42.345571197,132.61
2020-04-13 18:30:00,53.457,0.0,53.457,53.457,0,53.457,0.0,0.0,0.0,0.0,105.207,-9.78,105.6605945895,53.457,0,53.457,51.75,-9.78,52.6660317472,132.52
2020-04-13 19:00:00,31.778,0.0,31.778,31.778,0,31.778,0.0,0.0,0.0,0.0,90.868,-9.76,91.3906506378,31.778,0,31.778,59.09,-9.76,59.8906144567,132.44
2020-04-13 19:30:00,18.176,0.0,18.176,18.176,0,18.176,0.0,0.0,0.0,0.0,80.566,-10.02,81.1867030738,18.176,0,18.176,62.39,-10.02,63.1894967538,132.29
2020-04-13 20:00:00,12.161,0.0,12.161,12.161,0,12.161,0.0,0.0,0.0,0.0,74.621,-10.82,75.40136630719999,12.161,0,12.161,62.46,-10.82,63.3902516165,132.45
2020-04-13 20:30:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,68.817,-10.24,69.5746871283,3.417,0,3.417,65.4,-10.24,66.1968095908,132.22
2020-04-13 21:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,69.317,-9.99,70.0331820568,3.107,0,3.107,66.21,-9.99,66.9594220405,132.22
2020-04-13 21:30:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,67.023,-11.15,67.9441316745,3.023,0,3.023,64.0,-11.15,64.9640092667,132.77
2020-04-13 22:00:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,64.474,-12.06,65.5922272529,3.304,0,3.304,61.17,-12.06,62.3475139841,132.65
2020-04-13 22:30:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,61.506,-12.67,62.7974277817,3.436,0,3.436,58.07,-12.67,59.4361321083,132.86
2020-04-13 23:00:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,57.06,-13.72,58.6863016385,3.4,0,3.4,53.66,-13.72,55.3862257245,133.66
2020-04-13 23:30:00,3.446,0.0,3.446,3.446,0,3.446,0.0,0.0,0.0,0.0,54.216,-13.93,55.97695558,3.446,0,3.446,50.77,-13.93,52.6463465019,134.38
2020-04-14 00:00:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,52.586,-14.22,54.4747262132,3.216,0,3.216,49.37,-14.22,51.3770892519,134.87
2020-04-14 00:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,53.373,-2.61,53.4367778688,3.453,0,3.453,49.92,-2.61,49.9881836037,132.17
2020-04-14 01:00:00,3.446,0.0,3.446,3.446,0,3.446,0.0,0.0,0.0,0.0,52.436,-2.9,52.5161317692,3.446,0,3.446,48.99,-2.9,49.0757587817,132.37
2020-04-14 01:30:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,54.911,-2.4,54.9634234833,3.461,0,3.461,51.45,-2.4,51.5059462587,132.04
2020-04-14 02:00:00,3.425,0.0,3.425,3.425,0,3.425,0.0,0.0,0.0,0.0,54.815,-2.4,54.8675152071,3.425,0,3.425,51.39,-2.4,51.4460115072,131.74
2020-04-14 02:30:00,3.439,0.0,3.439,3.439,0,3.439,0.0,0.0,0.0,0.0,55.619,-2.43,55.672058171,3.439,0,3.439,52.18,-2.43,52.2365513793,132.04
2020-04-14 03:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,54.578,-2.47,54.6338629789,3.458,0,3.458,51.12,-2.47,51.1796375524,132.17
2020-04-14 03:30:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,53.707,-2.39,53.7601520552,3.467,0,3.467,50.24,-2.39,50.2968160026,132.56
2020-04-14 04:00:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,52.556,-2.54,52.6173425403,3.456,0,3.456,49.1,-2.54,49.1656546789,132.94
2020-04-14 04:30:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,52.415,-2.54,52.4765073628,3.515,0,3.515,48.9,-2.54,48.9659228444,132.94
2020-04-14 05:00:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,52.033,-2.68,52.101972026,3.533,0,3.533,48.5,-2.68,48.5739889241,133.04
2020-04-14 05:30:00,3.5140000000000002,0.0,3.5140000000000002,3.5140000000000002,0,3.5140000000000002,0.0,0.0,0.0,0.0,52.354,-2.38,52.4080691879,3.5140000000000002,0,3.5140000000000002,48.84,-2.38,48.8979549675,132.63
2020-04-14 06:00:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,53.849,-1.97,53.8850229748,3.479,0,3.479,50.37,-1.97,50.4085092023,132.41
2020-04-14 06:30:00,3.618,0.0,3.618,3.618,0,3.618,0.0,0.0,0.0,0.0,56.828,-3.51,56.936294962,3.618,0,3.618,53.21,-3.51,53.3256429872,132.55
2020-04-14 07:00:00,6.6129999999999995,0.0,6.6129999999999995,6.6129999999999995,0,6.6129999999999995,0.0,0.0,0.0,0.0,60.753,-6.8100000000000005,61.1334859876,6.6129999999999995,0,6.6129999999999995,54.14,-6.8100000000000005,54.5666170841,133.21
2020-04-14 07:30:00,15.954,0.0,15.954,15.954,0,15.954,0.0,0.0,0.0,0.0,69.894,-5.63,70.1203831707,15.954,0,15.954,53.94,-5.63,54.2330203843,132.45
2020-04-14 08:00:00,31.047,0.0,31.047,31.047,0,31.047,0.0,0.0,0.0,0.0,82.127,-4.35,82.2421219875,31.047,0,31.047,51.08,-4.35,51.2648895444,132.22
2020-04-14 08:30:00,52.948,0.0,52.948,52.948,0,52.948,0.0,0.0,0.0,0.0,97.318,-3.19,97.3702686861,52.948,0,52.948,44.37,-3.19,44.4845253993,132.66
2020-04-14 09:00:00,77.13,0.0,77.13,77.13,0,77.13,0.0,0.0,0.0,0.0,112.47,-2.47,112.4971190742,77.13,0,77.13,35.34,-2.47,35.426212047,133.01
2020-04-14 09:30:00,100.317,0.0,100.317,100.317,0,100.317,0.0,0.0,0.0,0.0,126.567,-1.3599999999999999,126.574306591,100.317,0,100.317,26.25,-1.3599999999999999,26.2852068662,132.73
2020-04-14 10:00:00,123.452,0.0,123.452,123.452,0,123.452,0.0,0.0,0.0,0.0,139.962,0.06,139.9620128606,123.452,0,123.452,16.51,0.06,16.5101090245,132.5
2020-04-14 10:30:00,142.416,0.0,142.416,142.416,0,142.416,0.0,0.0,0.0,0.0,151.126,1.38,151.1323005714,142.416,0,142.416,8.71,1.38,8.8186450206,132.14
2020-04-14 11:00:00,156.017,0.0,156.017,156.017,0,156.017,0.0,0.0,0.0,0.0,158.307,2.24,158.3228468952,156.017,0,156.017,2.29,2.24,3.2033888306,132.21
2020-04-14 11:30:00,166.082,0.0,166.082,166.082,0,166.082,0.0,0.0,0.0,0.0,163.492,2.68,163.5139641254,166.082,0,166.082,-2.59,2.68,3.7269961095,133.0
2020-04-14 12:00:00,172.24,0.0,172.24,172.24,0,172.24,0.0,0.0,0.0,0.0,166.78,1.98,166.7917527937,172.24,0,172.24,-5.46,1.98,5.8079256194,134.12
2020-04-14 12:30:00,175.213,0.0,175.213,175.213,0,175.213,0.0,0.0,0.0,0.0,169.323,2.63,169.343423932,175.213,0,175.213,-5.89,2.63,6.4505038563,133.96
2020-04-14 13:00:00,176.185,0.0,176.185,176.185,0,176.185,0.0,0.0,0.0,0.0,169.915,2.27,169.9301624933,176.185,0,176.185,-6.27,2.27,6.668268141,133.96
2020-04-14 13:30:00,176.241,0.0,176.241,176.241,0,176.241,0.0,0.0,0.0,0.0,168.371,1.81,168.3807285321,176.241,0,176.241,-7.87,1.81,8.0754566434,134.12
2020-04-14 14:00:00,174.94,0.0,174.94,174.94,0,174.94,0.0,0.0,0.0,0.0,165.87,6.3,165.9895987705,174.94,0,174.94,-9.07,6.3,11.0433192474,132.4
2020-04-14 14:30:00,172.142,0.0,172.142,172.142,0,172.142,0.0,0.0,0.0,0.0,163.712,8.16,163.9152358507,172.142,0,172.142,-8.43,8.16,11.7324549861,131.74
2020-04-14 15:00:00,166.07,0.0,166.07,166.07,0,166.07,0.0,0.0,0.0,0.0,159.09,7.72,159.2772001889,166.07,0,166.07,-6.98,7.72,10.4076318152,131.99
2020-04-14 15:30:00,158.201,0.0,158.201,158.201,0,158.201,0.0,0.0,0.0,0.0,154.931,6.82,155.0810341757,158.201,0,158.201,-3.27,6.82,7.5634185393,132.17
2020-04-14 16:00:00,146.95,0.0,146.95,146.95,0,146.95,0.0,0.0,0.0,0.0,149.29,5.41,149.3879921547,146.95,0,146.95,2.34,5.41,5.894378678,132.51
2020-04-14 16:30:00,132.286,0.0,132.286,132.286,0,132.286,0.0,0.0,0.0,0.0,143.136,4.36,143.2023885834,132.286,0,132.286,10.85,4.36,11.6932501897,132.63
2020-04-14 17:00:00,114.626,0.0,114.626,114.626,0,114.626,0.0,0.0,0.0,0.0,136.366,3.63,136.4143059067,114.626,0,114.626,21.74,3.63,22.040973209,132.37
2020-04-14 17:30:00,96.715,0.0,96.715,96.715,0,96.715,0.0,0.0,0.0,0.0,130.155,1.52,130.1638752688,96.715,0,96.715,33.44,1.52,33.4745276292,132.17
2020-04-14 18:00:00,73.846,0.0,73.846,73.846,0,73.846,0.0,0.0,0.0,0.0,118.756,-2.68,118.7862363071,73.846,0,73.846,44.91,-2.68,44.9898933095,133.44
2020-04-14 18:30:00,50.041,0.0,50.041,50.041,0,50.041,0.0,0.0,0.0,0.0,105.421,-2.69,105.4553144275,50.041,0,50.041,55.38,-2.69,55.445292857,133.15
2020-04-14 19:00:00,30.968,0.0,30.968,30.968,0,30.968,0.0,0.0,0.0,0.0,92.258,-2.55,92.2932341182,30.968,0,30.968,61.29,-2.55,61.3430240533,132.92
2020-04-14 19:30:00,21.271,0.0,21.271,21.271,0,21.271,0.0,0.0,0.0,0.0,85.701,-2.74,85.744789935,21.271,0,21.271,64.43,-2.74,64.4882353612,132.92
2020-04-14 20:00:00,15.492,0.0,15.492,15.492,0,15.492,0.0,0.0,0.0,0.0,80.242,-3.23,80.3069826603,15.492,0,15.492,64.75,-3.23,64.8305128778,133.05
2020-04-14 20:30:00,5.036,0.0,5.036,5.036,0,5.036,0.0,0.0,0.0,0.0,73.296,-3.27,73.3689070111,5.036,0,5.036,68.26,-3.27,68.3382799023,132.95
2020-04-14 21:00:00,3.552,0.0,3.552,3.552,0,3.552,0.0,0.0,0.0,0.0,72.752,-3.65,72.8435035127,3.552,0,3.552,69.2,-3.65,69.2961939792,133.45
2020-04-14 21:30:00,3.666,0.0,3.666,3.666,0,3.666,0.0,0.0,0.0,0.0,70.246,-5.0,70.4237212592,3.666,0,3.666,66.58,-5.0,66.7674801082,134.03
2020-04-14 22:00:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,66.969,-4.8,67.1407995261,3.609,0,3.609,63.36,-4.8,63.5415580546,133.3
2020-04-14 22:30:00,3.848,0.0,3.848,3.848,0,3.848,0.0,0.0,0.0,0.0,64.768,-1.08,64.7770038208,3.848,0,3.848,60.92,-1.08,60.9295724587,133.3
2020-04-14 23:00:00,3.947,0.0,3.947,3.947,0,3.947,0.0,0.0,0.0,0.0,62.067,-2.7199999999999998,62.1265715214,3.947,0,3.947,58.12,-2.7199999999999998,58.1836128132,134.15
2020-04-14 23:30:00,4.045,0.0,4.045,4.045,0,4.045,0.0,0.0,0.0,0.0,59.145,-3.37,59.2409311625,4.045,0,4.045,55.1,-3.37,55.2029609713,134.15
2020-04-15 00:00:00,3.927,0.0,3.927,3.927,0,3.927,0.0,0.0,0.0,0.0,56.137,-4.44,56.3123109897,3.927,0,3.927,52.21,-4.44,52.398451313,134.7
2020-04-15 00:30:00,4.022,0.0,4.022,4.022,0,4.022,0.0,0.0,0.0,0.0,55.812,-4.87,56.0240684349,4.022,0,4.022,51.79,-4.87,52.0184678744,134.88
2020-04-15 01:00:00,3.9859999999999998,0.0,3.9859999999999998,3.9859999999999998,0,3.9859999999999998,0.0,0.0,0.0,0.0,54.346,-5.08,54.5829104757,3.9859999999999998,0,3.9859999999999998,50.36,-5.08,50.6155707268,135.1
2020-04-15 01:30:00,4.044,0.0,4.044,4.044,0,4.044,0.0,0.0,0.0,0.0,56.754,-4.8,56.9566195977,4.044,0,4.044,52.71,-4.8,52.9281031211,134.79
2020-04-15 02:00:00,3.955,0.0,3.955,3.955,0,3.955,0.0,0.0,0.0,0.0,57.015,-4.93,57.2277478589,3.955,0,3.955,53.06,-4.93,53.2885400438,134.69
2020-04-15 02:30:00,4.047,0.0,4.047,4.047,0,4.047,0.0,0.0,0.0,0.0,57.007,-5.14,57.2382533713,4.047,0,4.047,52.96,-5.14,53.2088451294,134.91
2020-04-15 03:00:00,4.054,0.0,4.054,4.054,0,4.054,0.0,0.0,0.0,0.0,55.654,-5.38,55.9134341281,4.054,0,4.054,51.6,-5.38,51.8797108704,135.21
2020-04-15 03:30:00,4.078,0.0,4.078,4.078,0,4.078,0.0,0.0,0.0,0.0,55.388,-5.59,55.6693689923,4.078,0,4.078,51.31,-5.59,51.6136047956,135.31
2020-04-15 04:00:00,4.041,0.0,4.041,4.041,0,4.041,0.0,0.0,0.0,0.0,54.461,-5.69,54.7574343902,4.041,0,4.041,50.42,-5.69,50.7400482854,135.31
2020-04-15 04:30:00,3.412,0.0,3.412,3.412,0,3.412,0.0,0.0,0.0,0.0,53.742,-5.83,54.0572979717,3.412,0,3.412,50.33,-5.83,50.6665353068,135.5
2020-04-15 05:00:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,53.134,-5.99,53.470571869,3.274,0,3.274,49.86,-5.99,50.2185194923,135.61
2020-04-15 05:30:00,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0,53.939,-5.5,54.2186842426,3.199,0,3.199,50.74,-5.5,51.0372177925,135.34
2020-04-15 06:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,55.444,-4.95,55.6645276276,3.154,0,3.154,52.29,-4.95,52.523771761,135.09
2020-04-15 06:30:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,58.068,-4.01,58.2062945393,3.338,0,3.338,54.73,-4.01,54.8767072627,134.59
2020-04-15 07:00:00,6.063,0.0,6.063,6.063,0,6.063,0.0,0.0,0.0,0.0,62.243,-3.06,62.3181727027,6.063,0,6.063,56.18,-3.06,56.263273989300004,134.49
2020-04-15 07:30:00,15.094,0.0,15.094,15.094,0,15.094,0.0,0.0,0.0,0.0,70.684,-1.85,70.708205719,15.094,0,15.094,55.59,-1.85,55.6207748957,134.49
2020-04-15 08:00:00,31.111,0.0,31.111,31.111,0,31.111,0.0,0.0,0.0,0.0,82.991,-0.38,82.9918699693,31.111,0,31.111,51.88,-0.38,51.8813916544,134.39
2020-04-15 08:30:00,53.397,0.0,53.397,53.397,0,53.397,0.0,0.0,0.0,0.0,97.487,0.5700000000000001,97.4886663618,53.397,0,53.397,44.09,0.5700000000000001,44.093684355,134.15
2020-04-15 09:00:00,76.639,0.0,76.639,76.639,0,76.639,0.0,0.0,0.0,0.0,112.449,1.25,112.4559473794,76.639,0,76.639,35.81,1.25,35.8318098901,134.15
2020-04-15 09:30:00,98.064,0.0,98.064,98.064,0,98.064,0.0,0.0,0.0,0.0,125.004,1.88,125.0181363483,98.064,0,98.064,26.94,1.88,27.0055179547,134.25
2020-04-15 10:00:00,117.092,0.0,117.092,117.092,0,117.092,0.0,0.0,0.0,0.0,135.942,2.99,135.9748780621,117.092,0,117.092,18.85,2.99,19.0856647775,134.16
2020-04-15 10:30:00,133.243,0.0,133.243,133.243,0,133.243,0.0,0.0,0.0,0.0,145.113,4.16,145.1726157683,133.243,0,133.243,11.87,4.16,12.5778575282,133.8
2020-04-15 11:00:00,145.691,0.0,145.691,145.691,0,145.691,0.0,0.0,0.0,0.0,152.101,5.37,152.1957657131,145.691,0,145.691,6.41,5.37,8.3621169568,133.58
2020-04-15 11:30:00,153.962,0.0,153.962,153.962,0,153.962,0.0,0.0,0.0,0.0,157.082,6.25,157.2062887546,153.962,0,153.962,3.12,6.25,6.9854777933,133.39
2020-04-15 12:00:00,160.01,0.0,160.01,160.01,0,160.01,0.0,0.0,0.0,0.0,160.68,6.86,160.8263722155,160.01,0,160.01,0.67,6.86,6.8926410033,133.3
2020-04-15 12:30:00,176.459,0.0,176.459,176.459,0,176.459,0.0,0.0,0.0,0.0,171.409,7.65,171.5796251919,176.459,0,176.459,-5.05,7.65,9.1665151503,133.17
2020-04-15 13:00:00,171.8,0.0,171.8,171.8,0,171.8,0.0,0.0,0.0,0.0,168.38,7.52,168.5478412796,171.8,0,171.8,-3.42,7.52,8.2611621458,133.36
2020-04-15 13:30:00,170.753,0.0,170.753,170.753,0,170.753,0.0,0.0,0.0,0.0,165.843,7.0,165.9906643429,170.753,0,170.753,-4.91,7.0,8.5503274791,133.63
2020-04-15 14:00:00,172.638,0.0,172.638,172.638,0,172.638,0.0,0.0,0.0,0.0,163.848,7.05,163.9996024507,172.638,0,172.638,-8.79,7.05,11.2679456868,133.92
2020-04-15 14:30:00,169.289,0.0,169.289,169.289,0,169.289,0.0,0.0,0.0,0.0,160.909,6.8100000000000005,161.0530421352,169.289,0,169.289,-8.38,6.8100000000000005,10.7981711414,134.0
2020-04-15 15:00:00,164.377,0.0,164.377,164.377,0,164.377,0.0,0.0,0.0,0.0,157.667,6.36,157.7952232769,164.377,0,164.377,-6.71,6.36,9.2451987539,134.14
2020-04-15 15:30:00,155.609,0.0,155.609,155.609,0,155.609,0.0,0.0,0.0,0.0,152.649,5.18,152.7368639229,155.609,0,155.609,-2.96,5.18,5.9660707337000005,134.32
2020-04-15 16:00:00,144.919,0.0,144.919,144.919,0,144.919,0.0,0.0,0.0,0.0,146.999,4.34,147.0630531473,144.919,0,144.919,2.08,4.34,4.8126915546,134.49
2020-04-15 16:30:00,131.576,0.0,131.576,131.576,0,131.576,0.0,0.0,0.0,0.0,142.396,3.22,142.4324022686,131.576,0,131.576,10.82,3.22,11.2889680662,134.75
2020-04-15 17:00:00,113.112,0.0,113.112,113.112,0,113.112,0.0,0.0,0.0,0.0,136.012,2.37,136.0326469786,113.112,0,113.112,22.9,2.37,23.0223130897,134.62
2020-04-15 17:30:00,92.722,0.0,92.722,92.722,0,92.722,0.0,0.0,0.0,0.0,127.642,2.2800000000000002,127.6623615793,92.722,0,92.722,34.92,2.2800000000000002,34.9943538303,134.11
2020-04-15 18:00:00,70.742,0.0,70.742,70.742,0,70.742,0.0,0.0,0.0,0.0,116.172,2.6,116.2010911481,70.742,0,70.742,45.43,2.6,45.5043393535,133.39
2020-04-15 18:30:00,47.213,0.0,47.213,47.213,0,47.213,0.0,0.0,0.0,0.0,102.443,2.49,102.4732567502,47.213,0,47.213,55.23,2.49,55.2861013275,132.92
2020-04-15 19:00:00,28.02,0.0,28.02,28.02,0,28.02,0.0,0.0,0.0,0.0,89.73,2.17,89.756235438,28.02,0,28.02,61.71,2.17,61.7481416724,132.78
2020-04-15 19:30:00,20.879,0.0,20.879,20.879,0,20.879,0.0,0.0,0.0,0.0,84.089,1.8399999999999999,84.1091286425,20.879,0,20.879,63.21,1.8399999999999999,63.236774902,132.93
2020-04-15 20:00:00,15.322,0.0,15.322,15.322,0,15.322,0.0,0.0,0.0,0.0,79.112,1.37,79.1238614073,15.322,0,15.322,63.79,1.37,63.8047098575,132.93
2020-04-15 20:30:00,5.406,0.0,5.406,5.406,0,5.406,0.0,0.0,0.0,0.0,72.566,1.27,72.5771124805,5.406,0,5.406,67.16,1.27,67.1720068183,132.77
2020-04-15 21:00:00,3.409,0.0,3.409,3.409,0,3.409,0.0,0.0,0.0,0.0,71.749,1.63,71.7675128523,3.409,0,3.409,68.34,1.63,68.3594360714,132.55
2020-04-15 21:30:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,70.301,0.86,70.3062600413,3.471,0,3.471,66.83,0.86,66.835533214,133.12
2020-04-15 22:00:00,3.498,0.0,3.498,3.498,0,3.498,0.0,0.0,0.0,0.0,66.568,-0.8300000000000001,66.573174207,3.498,0,3.498,63.07,-0.8300000000000001,63.0754611557,133.81
2020-04-15 22:30:00,3.534,0.0,3.534,3.534,0,3.534,0.0,0.0,0.0,0.0,63.574,-1.6400000000000001,63.5951497836,3.534,0,3.534,60.04,-1.6400000000000001,60.0623942247,133.72
2020-04-15 23:00:00,3.608,0.0,3.608,3.608,0,3.608,0.0,0.0,0.0,0.0,60.138,-2.77,60.2017603065,3.608,0,3.608,56.53,-2.77,56.5978250466,134.19
2020-04-15 23:30:00,3.577,0.0,3.577,3.577,0,3.577,0.0,0.0,0.0,0.0,57.907,-3.5300000000000002,58.014494301,3.577,0,3.577,54.33,-3.5300000000000002,54.4445571201,134.59
2020-04-16 00:00:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,55.286,-4.77,55.4913929903,3.586,0,3.586,51.7,-4.77,51.9195810846,135.32
2020-04-16 00:30:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,55.249,-4.66,55.445176535,3.5789999999999997,0,3.5789999999999997,51.67,-4.66,51.8797118342,135.51
2020-04-16 01:00:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,54.294,-4.85,54.5101911206,3.664,0,3.664,50.63,-4.85,50.8617675666,135.6
2020-04-16 01:30:00,3.623,0.0,3.623,3.623,0,3.623,0.0,0.0,0.0,0.0,57.083,-4.46,57.2569689121,3.623,0,3.623,53.46,-4.46,53.6457193073,135.48
2020-04-16 02:00:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,57.03,-4.48,57.2056928985,3.63,0,3.63,53.4,-4.48,53.5875955796,135.48
2020-04-16 02:30:00,3.594,0.0,3.594,3.594,0,3.594,0.0,0.0,0.0,0.0,56.764,-4.8,56.9665840296,3.594,0,3.594,53.17,-4.8,53.3862238785,135.68
2020-04-16 03:00:00,3.64,0.0,3.64,3.64,0,3.64,0.0,0.0,0.0,0.0,55.38,-5.24,55.6273493886,3.64,0,3.64,51.74,-5.24,52.0046651753,135.83
