Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-16 03:30:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,54.7,-5.58,54.9838739996,3.62,0,3.62,51.08,-5.58,51.3838768487,135.83
2020-04-16 04:00:00,3.607,0.0,3.607,3.607,0,3.607,0.0,0.0,0.0,0.0,53.657,-6.05,53.9970012964,3.607,0,3.607,50.05,-6.05,50.4143332793,135.65
2020-04-16 04:30:00,3.601,0.0,3.601,3.601,0,3.601,0.0,0.0,0.0,0.0,52.321,-13.25,53.9726740212,3.601,0,3.601,48.72,-13.25,50.4896118028,132.82
2020-04-16 05:00:00,3.529,0.0,3.529,3.529,0,3.529,0.0,0.0,0.0,0.0,51.649,-13.24,53.3190097526,3.529,0,3.529,48.12,-13.24,49.9082357933,132.9
2020-04-16 05:30:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,52.022,-12.82,53.5783620877,3.502,0,3.502,48.52,-12.82,50.1850854338,132.69
2020-04-16 06:00:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,53.25,-12.19,54.6274528053,3.48,0,3.48,49.77,-12.19,51.2410870298,132.34
2020-04-16 06:30:00,4.152,0.0,4.152,4.152,0,4.152,0.0,0.0,0.0,0.0,56.742,-11.02,57.802205528900004,4.152,0,4.152,52.59,-11.02,53.732192399,131.64
2020-04-16 07:00:00,8.303,0.0,8.303,8.303,0,8.303,0.0,0.0,0.0,0.0,61.853,-10.15,62.680268897,8.303,0,8.303,53.55,-10.15,54.5034402584,131.52
2020-04-16 07:30:00,14.359,0.0,14.359,14.359,0,14.359,0.0,0.0,0.0,0.0,69.909,-3.01,69.9737692353,14.359,0,14.359,55.55,-3.01,55.6314892844,133.2
2020-04-16 08:00:00,25.046,0.0,25.046,25.046,0,25.046,0.0,0.0,0.0,0.0,78.436,0.33,78.4366941935,25.046,0,25.046,53.39,0.33,53.3910198442,134.04
2020-04-16 08:30:00,42.296,0.0,42.296,42.296,0,42.296,0.0,0.0,0.0,0.0,89.826,1.43,89.8373818407,42.296,0,42.296,47.53,1.43,47.551506811,133.62
2020-04-16 09:00:00,65.552,0.0,65.552,65.552,0,65.552,0.0,0.0,0.0,0.0,104.142,2.04,104.161978495,65.552,0,65.552,38.59,2.04,38.6438830865,133.73
2020-04-16 09:30:00,71.19,0.0,71.19,71.19,0,71.19,0.0,0.0,0.0,0.0,109.23,2.65,109.2621407442,71.19,0,71.19,38.04,2.65,38.1321924363,133.29
2020-04-16 10:00:00,69.817,0.0,69.817,69.817,0,69.817,0.0,0.0,0.0,0.0,109.187,2.86,109.2244504175,69.817,0,69.817,39.37,2.86,39.4737444386,133.29
2020-04-16 10:30:00,71.721,0.0,71.721,71.721,0,71.721,0.0,0.0,0.0,0.0,111.461,2.5,111.4890331871,71.721,0,71.721,39.74,2.5,39.8185584872,133.29
2020-04-16 11:00:00,92.214,0.0,92.214,92.214,0,92.214,0.0,0.0,0.0,0.0,121.734,2.63,121.7624065794,92.214,0,92.214,29.52,2.63,29.6369246043,133.29
2020-04-16 11:30:00,115.128,0.0,115.128,115.128,0,115.128,0.0,0.0,0.0,0.0,134.268,3.23,134.3068454101,115.128,0,115.128,19.14,3.23,19.4106285318,133.72
2020-04-16 12:00:00,142.271,0.0,142.271,142.271,0,142.271,0.0,0.0,0.0,0.0,149.701,5.0,149.7844765021,142.271,0,142.271,7.43,5.0,8.9557188433,133.4
2020-04-16 12:30:00,152.847,0.0,152.847,152.847,0,152.847,0.0,0.0,0.0,0.0,157.267,6.21,157.3895593392,152.847,0,152.847,4.42,6.21,7.6223683983,133.15
2020-04-16 13:00:00,164.513,0.0,164.513,164.513,0,164.513,0.0,0.0,0.0,0.0,163.953,6.94,164.0998166026,164.513,0,164.513,-0.56,6.94,6.9625570016000005,133.15
2020-04-16 13:30:00,166.118,0.0,166.118,166.118,0,166.118,0.0,0.0,0.0,0.0,162.368,6.47,162.4968563511,166.118,0,166.118,-3.75,6.47,7.4781949694,133.46
2020-04-16 14:00:00,162.457,0.0,162.457,162.457,0,162.457,0.0,0.0,0.0,0.0,158.297,6.02,158.4114282778,162.457,0,162.457,-4.16,6.02,7.3175132388,133.59
2020-04-16 14:30:00,146.707,0.0,146.707,146.707,0,146.707,0.0,0.0,0.0,0.0,147.687,4.65,147.7601856692,146.707,0,146.707,0.98,4.65,4.7521468833,133.59
2020-04-16 15:00:00,147.08,0.0,147.08,147.08,0,147.08,0.0,0.0,0.0,0.0,147.46,4.48,147.5280380131,147.08,0,147.08,0.38,4.48,4.4960871878,133.84
2020-04-16 15:30:00,146.456,0.0,146.456,146.456,0,146.456,0.0,0.0,0.0,0.0,147.126,4.5600000000000005,147.1966489972,146.456,0,146.456,0.67,4.5600000000000005,4.6089586676,133.97
2020-04-16 16:00:00,138.18,0.0,138.18,138.18,0,138.18,0.0,0.0,0.0,0.0,141.69,3.93,141.7444919565,138.18,0,138.18,3.51,3.93,5.2692504211,134.11
2020-04-16 16:30:00,125.253,0.0,125.253,125.253,0,125.253,0.0,0.0,0.0,0.0,136.443,2.93,136.4744560312,125.253,0,125.253,11.19,2.93,11.5672382183,134.3
2020-04-16 17:00:00,107.76,0.0,107.76,107.76,0,107.76,0.0,0.0,0.0,0.0,130.21,2.44,130.2328595248,107.76,0,107.76,22.45,2.44,22.582207598,134.08
2020-04-16 17:30:00,87.509,0.0,87.509,87.509,0,87.509,0.0,0.0,0.0,0.0,122.459,1.92,122.4740506434,87.509,0,87.509,34.95,1.92,35.0026984674,133.59
2020-04-16 18:00:00,73.77,0.0,73.77,73.77,0,73.77,0.0,0.0,0.0,0.0,118.22,2.15,118.2395487982,73.77,0,73.77,44.45,2.15,44.5019662487,133.16
2020-04-16 18:30:00,50.294,0.0,50.294,50.294,0,50.294,0.0,0.0,0.0,0.0,104.194,1.79,104.2093745111,50.294,0,50.294,53.9,1.79,53.9297144439,133.05
2020-04-16 19:00:00,25.379,0.0,25.379,25.379,0,25.379,0.0,0.0,0.0,0.0,87.369,1.6400000000000001,87.3843908315,25.379,0,25.379,61.99,1.6400000000000001,62.011690027,132.52
2020-04-16 19:30:00,10.784,0.0,10.784,10.784,0,10.784,0.0,0.0,0.0,0.0,77.034,1.24,77.0439793624,10.784,0,10.784,66.25,1.24,66.2616035121,132.63
2020-04-16 20:00:00,5.063,0.0,5.063,5.063,0,5.063,0.0,0.0,0.0,0.0,71.703,0.71,71.7065151085,5.063,0,5.063,66.64,0.71,66.6437821556,133.01
2020-04-16 20:30:00,3.16,0.0,3.16,3.16,0,3.16,0.0,0.0,0.0,0.0,70.18,0.87,70.1853923548,3.16,0,3.16,67.02,0.87,67.025646584,132.67
2020-04-16 21:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,70.071,0.92,70.0770393282,2.931,0,2.931,67.14,0.92,67.1463029511,132.56
2020-04-16 21:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,68.285,-0.23,68.285387346,2.965,0,2.965,65.32,-0.23,65.3204049283,132.82
2020-04-16 22:00:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,64.544,-1.99,64.5746702353,3.274,0,3.274,61.27,-1.99,61.3023082763,132.82
2020-04-16 22:30:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,60.855,-2.63,60.9118044799,3.415,0,3.415,57.44,-2.63,57.5001782606,132.82
2020-04-16 23:00:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,57.818,-3.42,57.9190601098,3.488,0,3.488,54.33,-3.42,54.4375357635,133.39
2020-04-16 23:30:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,54.682,-4.02,54.829567972,3.492,0,3.492,51.19,-4.02,51.3476046179,134.26
2020-04-17 00:00:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,52.014,-4.11,52.1761276447,3.574,0,3.574,48.44,-4.11,48.6140483811,134.09
2020-04-17 00:30:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,51.154,-4.25,51.3302465998,3.564,0,3.564,47.59,-4.25,47.7793951406,134.57
2020-04-17 01:00:00,3.612,0.0,3.612,3.612,0,3.612,0.0,0.0,0.0,0.0,50.432,-4.38,50.6218433485,3.612,0,3.612,46.82,-4.38,47.0244276946,134.37
2020-04-17 01:30:00,3.634,0.0,3.634,3.634,0,3.634,0.0,0.0,0.0,0.0,53.404,-4.06,53.558106912,3.634,0,3.634,49.77,-4.06,49.9353231691,134.11
2020-04-17 02:00:00,3.681,0.0,3.681,3.681,0,3.681,0.0,0.0,0.0,0.0,53.291,-4.13,53.4507958874,3.681,0,3.681,49.61,-4.13,49.7816130715,134.11
2020-04-17 02:30:00,3.651,0.0,3.651,3.651,0,3.651,0.0,0.0,0.0,0.0,52.821,-4.34,52.9989966037,3.651,0,3.651,49.17,-4.34,49.3611638842,134.28
2020-04-17 03:00:00,3.705,0.0,3.705,3.705,0,3.705,0.0,0.0,0.0,0.0,51.965,-4.73,52.1798248847,3.705,0,3.705,48.26,-4.73,48.4912414772,135.21
2020-04-17 03:30:00,3.677,0.0,3.677,3.677,0,3.677,0.0,0.0,0.0,0.0,50.457,-5.21,50.7252693339,3.677,0,3.677,46.78,-5.21,47.0692309264,135.7
2020-04-17 04:00:00,3.668,0.0,3.668,3.668,0,3.668,0.0,0.0,0.0,0.0,49.008,-11.25,50.2826666357,3.668,0,3.668,45.34,-11.25,46.7148595203,133.56
2020-04-17 04:30:00,3.641,0.0,3.641,3.641,0,3.641,0.0,0.0,0.0,0.0,48.321,-13.2,50.0915066753,3.641,0,3.641,44.68,-13.2,46.5890802657,132.96
2020-04-17 05:00:00,3.549,0.0,3.549,3.549,0,3.549,0.0,0.0,0.0,0.0,48.149,-13.15,49.9124102904,3.549,0,3.549,44.6,-13.15,46.4981988898,133.08
2020-04-17 05:30:00,3.52,0.0,3.52,3.52,0,3.52,0.0,0.0,0.0,0.0,49.92,-12.82,51.5398758245,3.52,0,3.52,46.4,-12.82,48.1384711016,132.92
2020-04-17 06:00:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,50.894,-12.22,52.3404970936,3.544,0,3.544,47.35,-12.22,48.9014406741,132.54
2020-04-17 06:30:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,53.266,-11.31,54.4534925969,4.016,0,4.016,49.25,-11.31,50.5319562257,131.68
2020-04-17 07:00:00,9.043,0.0,9.043,9.043,0,9.043,0.0,0.0,0.0,0.0,59.313,-10.26,60.1938499267,9.043,0,9.043,50.27,-10.26,51.3063397642,131.34
2020-04-17 07:30:00,13.698,0.0,13.698,13.698,0,13.698,0.0,0.0,0.0,0.0,66.208,-3.23,66.2867419926,13.698,0,13.698,52.51,-3.23,52.6092482364,133.07
2020-04-17 08:00:00,13.251,0.0,13.251,13.251,0,13.251,0.0,0.0,0.0,0.0,69.841,0.43,69.8423237085,13.251,0,13.251,56.59,0.43,56.5916336573,133.41
2020-04-17 08:30:00,13.594,0.0,13.594,13.594,0,13.594,0.0,0.0,0.0,0.0,74.074,1.4,74.087228832,13.594,0,13.594,60.48,1.4,60.4962015337,132.79
2020-04-17 09:00:00,10.943,0.0,10.943,10.943,0,10.943,0.0,0.0,0.0,0.0,76.003,2.88,76.0575466933,10.943,0,10.943,65.06,2.88,65.1237130391,132.36
2020-04-17 09:30:00,9.508,0.0,9.508,9.508,0,9.508,0.0,0.0,0.0,0.0,77.528,4.13,77.6379268399,9.508,0,9.508,68.02,4.13,68.1452661599,131.83
2020-04-17 10:00:00,11.424,0.0,11.424,11.424,0,11.424,0.0,0.0,0.0,0.0,80.224,4.71,80.3621445458,11.424,0,11.424,68.8,4.71,68.9610331999,131.56
2020-04-17 10:30:00,13.612,0.0,13.612,13.612,0,13.612,0.0,0.0,0.0,0.0,83.642,4.43,83.759232709,13.612,0,13.612,70.03,4.43,70.1699779108,132.11
2020-04-17 11:00:00,14.155,0.0,14.155,14.155,0,14.155,0.0,0.0,0.0,0.0,85.595,4.94,85.7374342105,14.155,0,14.155,71.44,4.94,71.6105941883,132.11
2020-04-17 11:30:00,18.19,0.0,18.19,18.19,0,18.19,0.0,0.0,0.0,0.0,88.9,5.14,89.0484677016,18.19,0,18.19,70.71,5.14,70.8965704389,131.94
2020-04-17 12:00:00,25.489,0.0,25.489,25.489,0,25.489,0.0,0.0,0.0,0.0,94.389,5.02,94.5223979859,25.489,0,25.489,68.9,5.02,69.0826345763,132.11
2020-04-17 12:30:00,35.093,0.0,35.093,35.093,0,35.093,0.0,0.0,0.0,0.0,101.833,4.86,101.9489062668,35.093,0,35.093,66.74,4.86,66.9167183894,132.19
2020-04-17 13:00:00,36.361,0.0,36.361,36.361,0,36.361,0.0,0.0,0.0,0.0,103.271,5.08,103.3958695548,36.361,0,36.361,66.91,5.08,67.102567015,132.28
2020-04-17 13:30:00,30.868,0.0,30.868,30.868,0,30.868,0.0,0.0,0.0,0.0,97.958,4.41,98.0572172968,30.868,0,30.868,67.09,4.41,67.2347841523,132.46
2020-04-17 14:00:00,27.859,0.0,27.859,27.859,0,27.859,0.0,0.0,0.0,0.0,93.589,3.25,93.6454132406,27.859,0,27.859,65.73,3.25,65.8102985862,132.9
2020-04-17 14:30:00,26.861,0.0,26.861,26.861,0,26.861,0.0,0.0,0.0,0.0,90.811,2.59,90.8479268943,26.861,0,26.861,63.95,2.59,64.0024265165,133.12
2020-04-17 15:00:00,28.635,0.0,28.635,28.635,0,28.635,0.0,0.0,0.0,0.0,90.595,2.12,90.6198015061,28.635,0,28.635,61.96,2.12,61.9962579516,133.55
2020-04-17 15:30:00,20.719,0.0,20.719,20.719,0,20.719,0.0,0.0,0.0,0.0,86.799,2.69,86.8406730801,20.719,0,20.719,66.08,2.69,66.134729908,133.37
2020-04-17 16:00:00,18.587,0.0,18.587,18.587,0,18.587,0.0,0.0,0.0,0.0,85.597,2.7800000000000002,85.6421322072,18.587,0,18.587,67.01,2.7800000000000002,67.0676412288,133.53
2020-04-17 16:30:00,16.672,0.0,16.672,16.672,0,16.672,0.0,0.0,0.0,0.0,87.292,2.95,87.3418328409,16.672,0,16.672,70.62,2.95,70.6815881259,133.53
2020-04-17 17:00:00,17.499,0.0,17.499,17.499,0,17.499,0.0,0.0,0.0,0.0,90.949,3.9699999999999998,91.0356056771,17.499,0,17.499,73.45,3.9699999999999998,73.557211747,132.76
2020-04-17 17:30:00,21.477,0.0,21.477,21.477,0,21.477,0.0,0.0,0.0,0.0,96.447,5.15,96.5843999257,21.477,0,21.477,74.97,5.15,75.1466792347,131.86
2020-04-17 18:00:00,22.922,0.0,22.922,22.922,0,22.922,0.0,0.0,0.0,0.0,99.812,6.18,100.0031386707,22.922,0,22.922,76.89,6.18,77.1379575825,131.49
2020-04-17 18:30:00,26.714,0.0,26.714,26.714,0,26.714,0.0,0.0,0.0,0.0,101.324,5.3,101.4625200554,26.714,0,26.714,74.61,5.3,74.7980086633,131.84
2020-04-17 19:00:00,21.55,0.0,21.55,21.55,0,21.55,0.0,0.0,0.0,0.0,94.75,4.49,94.8563260937,21.55,0,21.55,73.2,4.49,73.3375763166,132.25
2020-04-17 19:30:00,14.136,0.0,14.136,14.136,0,14.136,0.0,0.0,0.0,0.0,86.956,2.91,87.004678242,14.136,0,14.136,72.82,2.91,72.8781208594,132.69
2020-04-17 20:00:00,11.848,0.0,11.848,11.848,0,11.848,0.0,0.0,0.0,0.0,82.508,1.9100000000000001,82.5301045922,11.848,0,11.848,70.66,1.9100000000000001,70.6858097499,133.05
2020-04-17 20:30:00,4.087,0.0,4.087,4.087,0,4.087,0.0,0.0,0.0,0.0,75.217,1.79,75.2382960267,4.087,0,4.087,71.13,1.79,71.1525192808,132.82
2020-04-17 21:00:00,3.628,0.0,3.628,3.628,0,3.628,0.0,0.0,0.0,0.0,73.158,1.42,73.1717798335,3.628,0,3.628,69.53,1.42,69.5444987041,132.57
2020-04-17 21:30:00,3.711,0.0,3.711,3.711,0,3.711,0.0,0.0,0.0,0.0,70.841,0.53,70.8429825812,3.711,0,3.711,67.13,0.53,67.1320921765,132.95
2020-04-17 22:00:00,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0,67.46,-1.02,67.4677107956,3.7,0,3.7,63.76,-1.02,63.7681581983,133.67
2020-04-17 22:30:00,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0,63.274,-2.62,63.3282202182,3.7640000000000002,0,3.7640000000000002,59.51,-2.62,59.5676464198,133.47
2020-04-17 23:00:00,3.77,0.0,3.77,3.77,0,3.77,0.0,0.0,0.0,0.0,59.65,-3.52,59.7537689188,3.77,0,3.77,55.88,-3.52,55.99075638,133.81
2020-04-17 23:30:00,3.632,0.0,3.632,3.632,0,3.632,0.0,0.0,0.0,0.0,57.072,-3.79,57.1977034854,3.632,0,3.632,53.44,-3.79,53.5742260793,134.45
2020-04-18 00:00:00,3.547,0.0,3.547,3.547,0,3.547,0.0,0.0,0.0,0.0,54.037,-4.24,54.2030900318,3.547,0,3.547,50.49,-4.24,50.6677185198,135.07
2020-04-18 00:30:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,52.897,-3.65,53.022779152,3.667,0,3.667,49.23,-3.65,49.365123316,134.71
2020-04-18 01:00:00,3.61,0.0,3.61,3.61,0,3.61,0.0,0.0,0.0,0.0,51.63,-3.9,51.7770885624,3.61,0,3.61,48.02,-3.9,48.1781112125,135.19
2020-04-18 01:30:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,54.694,-3.44,54.8020732819,3.624,0,3.624,51.07,-3.44,51.1857255492,135.06
2020-04-18 02:00:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,54.423,-3.5,54.5354282004,3.653,0,3.653,50.77,-3.5,50.8904991133,134.88
2020-04-18 02:30:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,54.668,-3.65,54.7897136696,3.658,0,3.658,51.01,-3.65,51.1404204128,135.13
2020-04-18 03:00:00,3.6790000000000003,0.0,3.6790000000000003,3.6790000000000003,0,3.6790000000000003,0.0,0.0,0.0,0.0,53.169,-3.91,53.3125750738,3.6790000000000003,0,3.6790000000000003,49.49,-3.91,49.6442161787,135.31
2020-04-18 03:30:00,3.64,0.0,3.64,3.64,0,3.64,0.0,0.0,0.0,0.0,51.89,-8.17,52.5292394767,3.64,0,3.64,48.25,-8.17,48.9368102761,134.24
2020-04-18 04:00:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,51.032,-12.36,52.5074720778,3.642,0,3.642,47.39,-12.36,48.9753172527,132.79
2020-04-18 04:30:00,3.672,0.0,3.672,3.672,0,3.672,0.0,0.0,0.0,0.0,50.212,-12.63,51.7760740497,3.672,0,3.672,46.54,-12.63,48.2233190479,132.95
2020-04-18 05:00:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,49.373,-12.5,50.9307679993,3.6029999999999998,0,3.6029999999999998,45.77,-12.5,47.4462105968,132.69
2020-04-18 05:30:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,49.446,-12.2,50.9288416911,3.586,0,3.586,45.86,-12.2,47.455027131,132.69
2020-04-18 06:00:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,49.65,-11.85,51.0445393749,3.6,0,3.6,46.05,-11.85,47.5502365925,132.54
2020-04-18 06:30:00,3.634,0.0,3.634,3.634,0,3.634,0.0,0.0,0.0,0.0,50.864,-11.9,52.2375008591,3.634,0,3.634,47.23,-11.9,48.7060868886,132.54
2020-04-18 07:00:00,3.965,0.0,3.965,3.965,0,3.965,0.0,0.0,0.0,0.0,52.155,-11.49,53.4056563016,3.965,0,3.965,48.19,-11.49,49.5408538481,132.25
2020-04-18 07:30:00,5.499,0.0,5.499,5.499,0,5.499,0.0,0.0,0.0,0.0,55.949,-10.64,56.9517357154,5.499,0,5.499,50.45,-10.64,51.5597915046,131.58
2020-04-18 08:00:00,7.931,0.0,7.931,7.931,0,7.931,0.0,0.0,0.0,0.0,60.361,-9.96,61.1772173362,7.931,0,7.931,52.43,-9.96,53.3676540612,131.42
2020-04-18 08:30:00,10.666,0.0,10.666,10.666,0,10.666,0.0,0.0,0.0,0.0,64.886,-5.73,65.1385131547,10.666,0,10.666,54.22,-5.73,54.5219341183,132.85
2020-04-18 09:00:00,12.84,0.0,12.84,12.84,0,12.84,0.0,0.0,0.0,0.0,68.57,-1.47,68.5857550808,12.84,0,12.84,55.73,-1.47,55.7493838531,134.02
2020-04-18 09:30:00,16.264,0.0,16.264,16.264,0,16.264,0.0,0.0,0.0,0.0,73.774,-1.35,73.7863508787,16.264,0,16.264,57.51,-1.35,57.5258428882,134.25
2020-04-18 10:00:00,24.924,0.0,24.924,24.924,0,24.924,0.0,0.0,0.0,0.0,80.974,-0.92,80.9792262003,24.924,0,24.924,56.05,-0.92,56.0575498929,134.14
2020-04-18 10:30:00,35.578,0.0,35.578,35.578,0,35.578,0.0,0.0,0.0,0.0,88.358,-0.6000000000000001,88.3600371435,35.578,0,35.578,52.78,-0.6000000000000001,52.7834102725,133.89
2020-04-18 11:00:00,42.792,0.0,42.792,42.792,0,42.792,0.0,0.0,0.0,0.0,93.602,-0.37,93.6027312849,42.792,0,42.792,50.81,-0.37,50.8113471579,134.0
2020-04-18 11:30:00,52.119,0.0,52.119,52.119,0,52.119,0.0,0.0,0.0,0.0,100.909,0.01,100.9090004955,52.119,0,52.119,48.79,0.01,48.7900010248,133.85
2020-04-18 12:00:00,55.613,0.0,55.613,55.613,0,55.613,0.0,0.0,0.0,0.0,104.183,0.09,104.1830388739,55.613,0,55.613,48.57,0.09,48.5700833847,133.94
2020-04-18 12:30:00,57.984,0.0,57.984,57.984,0,57.984,0.0,0.0,0.0,0.0,107.654,0.30000000000000004,107.654418005,57.984,0,57.984,49.67,0.30000000000000004,49.6709059712,133.62
2020-04-18 13:00:00,62.963,0.0,62.963,62.963,0,62.963,0.0,0.0,0.0,0.0,111.473,0.04,111.4730071766,62.963,0,62.963,48.51,0.04,48.5100164914,133.62
2020-04-18 13:30:00,65.723,0.0,65.723,65.723,0,65.723,0.0,0.0,0.0,0.0,112.703,-0.19,112.7031601553,65.723,0,65.723,46.98,-0.19,46.9803842045,133.98
2020-04-18 14:00:00,64.577,0.0,64.577,64.577,0,64.577,0.0,0.0,0.0,0.0,109.287,-0.6900000000000001,109.289178188,64.577,0,64.577,44.71,-0.6900000000000001,44.7153239952,134.34
2020-04-18 14:30:00,63.224,0.0,63.224,63.224,0,63.224,0.0,0.0,0.0,0.0,106.564,-1.55,106.5752719724,63.224,0,63.224,43.34,-1.55,43.3677080326,134.62
2020-04-18 15:00:00,59.919,0.0,59.919,59.919,0,59.919,0.0,0.0,0.0,0.0,103.169,-1.98,103.1879981442,59.919,0,59.919,43.25,-1.98,43.295298821,135.02
2020-04-18 15:30:00,54.031,0.0,54.031,54.031,0,54.031,0.0,0.0,0.0,0.0,99.891,-1.82,99.9075786965,54.031,0,54.031,45.86,-1.82,45.8961000522,135.02
2020-04-18 16:00:00,47.305,0.0,47.305,47.305,0,47.305,0.0,0.0,0.0,0.0,96.235,-1.74,96.2507289583,47.305,0,47.305,48.93,-1.74,48.9609283,134.84
2020-04-18 16:30:00,32.04,0.0,32.04,32.04,0,32.04,0.0,0.0,0.0,0.0,90.07,-1.24,90.078535179,32.04,0,32.04,58.03,-1.24,58.0432468079,134.25
2020-04-18 17:00:00,25.937,0.0,25.937,25.937,0,25.937,0.0,0.0,0.0,0.0,90.817,-0.15,90.8171238754,25.937,0,25.937,64.88,-0.15,64.8801733968,133.43
2020-04-18 17:30:00,25.775,0.0,25.775,25.775,0,25.775,0.0,0.0,0.0,0.0,95.555,0.48,95.5562055808,25.775,0,25.775,69.78,0.48,69.7816508833,133.04
2020-04-18 18:00:00,23.404,0.0,23.404,23.404,0,23.404,0.0,0.0,0.0,0.0,96.344,1.43,96.3546119083,23.404,0,23.404,72.94,1.43,72.9540163391,132.84
2020-04-18 18:30:00,19.374,0.0,19.374,19.374,0,19.374,0.0,0.0,0.0,0.0,94.044,1.48,94.0556448917,19.374,0,19.374,74.67,1.48,74.6846657621,132.69
2020-04-18 19:00:00,16.664,0.0,16.664,16.664,0,16.664,0.0,0.0,0.0,0.0,90.734,1.06,90.740191514,16.664,0,16.664,74.07,1.06,74.0775843289,132.69
2020-04-18 19:30:00,14.44,0.0,14.44,14.44,0,14.44,0.0,0.0,0.0,0.0,86.42,-0.14,86.4201133996,14.44,0,14.44,71.98,-0.14,71.9801361488,132.93
2020-04-18 20:00:00,12.961,0.0,12.961,12.961,0,12.961,0.0,0.0,0.0,0.0,81.861,-1.06,81.8678625652,12.961,0,12.961,68.9,-1.06,68.9081533637,133.18
2020-04-18 20:30:00,11.54,0.0,11.54,11.54,0,11.54,0.0,0.0,0.0,0.0,78.64,-1.3599999999999999,78.6517590395,11.54,0,11.54,67.1,-1.3599999999999999,67.1137809991,132.83
2020-04-18 21:00:00,10.755,0.0,10.755,10.755,0,10.755,0.0,0.0,0.0,0.0,76.695,-2.07,76.7229295908,10.755,0,10.755,65.94,-2.07,65.9724829001,133.01
2020-04-18 21:30:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,69.959,-2.74,70.0126365808,3.789,0,3.789,66.17,-2.74,66.2267053386,133.01
2020-04-18 22:00:00,3.762,0.0,3.762,3.762,0,3.762,0.0,0.0,0.0,0.0,67.532,-3.79,67.6382667135,3.762,0,3.762,63.77,-3.79,63.8825249971,133.46
2020-04-18 22:30:00,3.8449999999999998,0.0,3.8449999999999998,3.8449999999999998,0,3.8449999999999998,0.0,0.0,0.0,0.0,63.815,-4.61,63.9812966811,3.8449999999999998,0,3.8449999999999998,59.97,-4.61,60.1469284336,133.56
2020-04-18 23:00:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,59.674,-4.89,59.8740208772,3.884,0,3.884,55.79,-4.89,56.0038945074,133.56
2020-04-18 23:30:00,3.86,0.0,3.86,3.86,0,3.86,0.0,0.0,0.0,0.0,55.59,-5.11,55.8243692307,3.86,0,3.86,51.73,-5.11,51.9817756526,134.12
2020-04-19 00:00:00,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0,52.484,-5.44,52.7651765467,3.854,0,3.854,48.63,-5.44,48.933327089,134.63
2020-04-19 00:30:00,3.936,0.0,3.936,3.936,0,3.936,0.0,0.0,0.0,0.0,51.906,-5.68,52.2158523439,3.936,0,3.936,47.97,-5.68,48.3051063553,135.34
2020-04-19 01:00:00,3.919,0.0,3.919,3.919,0,3.919,0.0,0.0,0.0,0.0,50.799,-6.05,51.1579993843,3.919,0,3.919,46.88,-6.05,47.2687729902,135.34
2020-04-19 01:30:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,53.933,-5.66,54.2291811574,3.9130000000000003,0,3.9130000000000003,50.02,-5.66,50.33920937,135.14
2020-04-19 02:00:00,3.8369999999999997,0.0,3.8369999999999997,3.8369999999999997,0,3.8369999999999997,0.0,0.0,0.0,0.0,54.157,-5.5600000000000005,54.4416591316,3.8369999999999997,0,3.8369999999999997,50.32,-5.5600000000000005,50.6262382565,134.7
2020-04-19 02:30:00,3.928,0.0,3.928,3.928,0,3.928,0.0,0.0,0.0,0.0,54.208,-5.48,54.4842882306,3.928,0,3.928,50.28,-5.48,50.5777500488,135.0
2020-04-19 03:00:00,3.88,0.0,3.88,3.88,0,3.88,0.0,0.0,0.0,0.0,52.9,-5.75,53.2115823858,3.88,0,3.88,49.02,-5.75,49.3560827052,135.38
2020-04-19 03:30:00,3.888,0.0,3.888,3.888,0,3.888,0.0,0.0,0.0,0.0,52.008,-5.89,52.3404639261,3.888,0,3.888,48.12,-5.89,48.479134687,135.38
2020-04-19 04:00:00,3.817,0.0,3.817,3.817,0,3.817,0.0,0.0,0.0,0.0,51.157,-6.04,51.5123310383,3.817,0,3.817,47.34,-6.04,47.7237592819,135.65
2020-04-19 04:30:00,3.8689999999999998,0.0,3.8689999999999998,3.8689999999999998,0,3.8689999999999998,0.0,0.0,0.0,0.0,50.069,-5.16,50.3341868018,3.8689999999999998,0,3.8689999999999998,46.2,-5.16,46.4872627716,134.49
2020-04-19 05:00:00,3.903,0.0,3.903,3.903,0,3.903,0.0,0.0,0.0,0.0,49.373,-4.64,49.5905508036,3.903,0,3.903,45.47,-4.64,45.7061319737,133.52
2020-04-19 05:30:00,3.911,0.0,3.911,3.911,0,3.911,0.0,0.0,0.0,0.0,49.871,-4.5,50.0736122224,3.911,0,3.911,45.96,-4.5,46.1797747937,133.52
2020-04-19 06:00:00,3.904,0.0,3.904,3.904,0,3.904,0.0,0.0,0.0,0.0,50.304,-4.37,50.4934581505,3.904,0,3.904,46.4,-4.37,46.6053312401,133.52
2020-04-19 06:30:00,4.006,0.0,4.006,4.006,0,4.006,0.0,0.0,0.0,0.0,51.126,-4.21,51.2990445915,4.006,0,4.006,47.12,-4.21,47.3077002189,133.26
2020-04-19 07:00:00,6.21,0.0,6.21,6.21,0,6.21,0.0,0.0,0.0,0.0,53.4,-3.9,53.5422263265,6.21,0,6.21,47.19,-3.9,47.3508827795,133.26
2020-04-19 07:30:00,10.754,0.0,10.754,10.754,0,10.754,0.0,0.0,0.0,0.0,57.994,-3.65,58.1087474998,10.754,0,10.754,47.24,-3.65,47.3807988535,133.15
2020-04-19 08:00:00,16.55,0.0,16.55,16.55,0,16.55,0.0,0.0,0.0,0.0,64.16,-2.9699999999999998,64.2287046421,16.55,0,16.55,47.61,-2.9699999999999998,47.7025471018,132.88
2020-04-19 08:30:00,21.125,0.0,21.125,21.125,0,21.125,0.0,0.0,0.0,0.0,68.955,-2.45,68.9985110347,21.125,0,21.125,47.83,-2.45,47.8927071693,132.47
2020-04-19 09:00:00,27.993,0.0,27.993,27.993,0,27.993,0.0,0.0,0.0,0.0,75.803,-1.96,75.8283351327,27.993,0,27.993,47.81,-1.96,47.8501588294,132.26
2020-04-19 09:30:00,40.414,0.0,40.414,40.414,0,40.414,0.0,0.0,0.0,0.0,87.314,-0.85,87.3181372683,40.414,0,40.414,46.9,-0.85,46.9077019262,131.9
2020-04-19 10:00:00,70.949,0.0,70.949,70.949,0,70.949,0.0,0.0,0.0,0.0,108.579,0.91,108.5828132855,70.949,0,70.949,37.63,0.91,37.6410015807,131.59
2020-04-19 10:30:00,108.75,0.0,108.75,108.75,0,108.75,0.0,0.0,0.0,0.0,133.46,2.41,133.4817579297,108.75,0,108.75,24.71,2.41,24.8272471289,132.33
2020-04-19 11:00:00,131.311,0.0,131.311,131.311,0,131.311,0.0,0.0,0.0,0.0,147.011,3.19,147.0456059221,131.311,0,131.311,15.7,3.19,16.0208021023,132.84
2020-04-19 11:30:00,162.768,0.0,162.768,162.768,0,162.768,0.0,0.0,0.0,0.0,164.558,4.99,164.6336401347,162.768,0,162.768,1.79,4.99,5.3013394534,132.49
2020-04-19 12:00:00,182.307,0.0,182.307,182.307,0,182.307,0.0,0.0,0.0,0.0,176.177,6.24,176.2874724108,182.307,0,182.307,-6.13,6.24,8.7472567128,132.18
2020-04-19 12:30:00,188.489,0.0,188.489,188.489,0,188.489,0.0,0.0,0.0,0.0,181.979,6.96,182.1120480391,188.489,0,188.489,-6.51,6.96,9.5300419726,131.85
2020-04-19 13:00:00,190.945,0.0,190.945,190.945,0,190.945,0.0,0.0,0.0,0.0,182.565,6.92,182.6961018331,190.945,0,190.945,-8.38,6.92,10.8678792779,131.85
2020-04-19 13:30:00,191.008,0.0,191.008,191.008,0,191.008,0.0,0.0,0.0,0.0,179.078,6.49,179.1955640746,191.008,0,191.008,-11.93,6.49,13.5810529783,132.05
2020-04-19 14:00:00,189.857,0.0,189.857,189.857,0,189.857,0.0,0.0,0.0,0.0,175.287,6.13,175.3941540331,189.857,0,189.857,-14.57,6.13,15.807017429,132.34
2020-04-19 14:30:00,186.85,0.0,186.85,186.85,0,186.85,0.0,0.0,0.0,0.0,171.23,5.47,171.3173482167,186.85,0,186.85,-15.62,5.47,16.5500845919,132.53
2020-04-19 15:00:00,180.265,0.0,180.265,180.265,0,180.265,0.0,0.0,0.0,0.0,166.055,4.99,166.1299585415,180.265,0,180.265,-14.21,4.99,15.0606839154,132.53
2020-04-19 15:30:00,171.747,0.0,171.747,171.747,0,171.747,0.0,0.0,0.0,0.0,160.957,4.06,161.0081968379,171.747,0,171.747,-10.79,4.06,11.5285601876,132.84
2020-04-19 16:00:00,159.968,0.0,159.968,159.968,0,159.968,0.0,0.0,0.0,0.0,154.808,2.95,154.8361048464,159.968,0,159.968,-5.16,2.95,5.9437446109,133.18
2020-04-19 16:30:00,139.891,0.0,139.891,139.891,0,139.891,0.0,0.0,0.0,0.0,146.971,1.51,146.9787567678,139.891,0,139.891,7.08,1.51,7.2392333848,133.32
2020-04-19 17:00:00,118.701,0.0,118.701,118.701,0,118.701,0.0,0.0,0.0,0.0,137.601,0.55,137.6020991882,118.701,0,118.701,18.9,0.55,18.908000952000002,132.98
2020-04-19 17:30:00,89.814,0.0,89.814,89.814,0,89.814,0.0,0.0,0.0,0.0,125.264,-0.65,125.2656864269,89.814,0,89.814,35.45,-0.65,35.4559585965,133.34
2020-04-19 18:00:00,72.535,0.0,72.535,72.535,0,72.535,0.0,0.0,0.0,0.0,115.895,-0.66,115.896879272,72.535,0,72.535,43.36,-0.66,43.3650227718,132.85
2020-04-19 18:30:00,54.545,0.0,54.545,54.545,0,54.545,0.0,0.0,0.0,0.0,105.425,-0.28,105.4253718277,54.545,0,54.545,50.88,-0.28,50.8807704344,132.25
2020-04-19 19:00:00,33.301,0.0,33.301,33.301,0,33.301,0.0,0.0,0.0,0.0,90.641,-0.96,90.6460836495,33.301,0,33.301,57.34,-0.96,57.3480357118,132.36
2020-04-19 19:30:00,22.469,0.0,22.469,22.469,0,22.469,0.0,0.0,0.0,0.0,81.829,-1.3,81.8393257609,22.469,0,22.469,59.36,-1.3,59.3742334687,132.09
2020-04-19 20:00:00,16.155,0.0,16.155,16.155,0,16.155,0.0,0.0,0.0,0.0,76.075,-1.73,76.0946681772,16.155,0,16.155,59.92,-1.73,59.9449689298,132.24
2020-04-19 20:30:00,13.695,0.0,13.695,13.695,0,13.695,0.0,0.0,0.0,0.0,73.645,-1.8900000000000001,73.6692481637,13.695,0,13.695,59.95,-1.8900000000000001,59.9797849279,132.07
2020-04-19 21:00:00,12.29,0.0,12.29,12.29,0,12.29,0.0,0.0,0.0,0.0,72.96,-1.67,72.9791100247,12.29,0,12.29,60.67,-1.67,60.692979824700004,132.07
2020-04-19 21:30:00,3.675,0.0,3.675,3.675,0,3.675,0.0,0.0,0.0,0.0,66.215,-2.41,66.258843372,3.675,0,3.675,62.54,-2.41,62.5864178556,132.8
2020-04-19 22:00:00,3.622,0.0,3.622,3.622,0,3.622,0.0,0.0,0.0,0.0,63.872,-3.65,63.976205608,3.622,0,3.622,60.25,-3.65,60.3604589114,133.59
2020-04-19 22:30:00,3.75,0.0,3.75,3.75,0,3.75,0.0,0.0,0.0,0.0,60.87,-4.51,61.0368495255,3.75,0,3.75,57.12,-4.51,57.2977704627,134.25
2020-04-19 23:00:00,3.738,0.0,3.738,3.738,0,3.738,0.0,0.0,0.0,0.0,57.348,-5.14,57.5778838097,3.738,0,3.738,53.61,-5.14,53.8558418373,134.64
2020-04-19 23:30:00,3.768,0.0,3.768,3.768,0,3.768,0.0,0.0,0.0,0.0,54.428,-5.68,54.7235742985,3.768,0,3.768,50.66,-5.68,50.9774263768,135.15
2020-04-20 00:00:00,3.732,0.0,3.732,3.732,0,3.732,0.0,0.0,0.0,0.0,51.702,-6.09,52.0594362628,3.732,0,3.732,47.97,-6.09,48.3550307621,135.15
2020-04-20 00:30:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,50.314,-5.54,50.61808171,3.844,0,3.844,46.47,-5.54,46.7990651616,135.15
2020-04-20 01:00:00,3.798,0.0,3.798,3.798,0,3.798,0.0,0.0,0.0,0.0,49.488,-5.48,49.7904864809,3.798,0,3.798,45.69,-5.48,46.0174586434,135.04
2020-04-20 01:30:00,3.811,0.0,3.811,3.811,0,3.811,0.0,0.0,0.0,0.0,52.491,-5.04,52.7324063646,3.811,0,3.811,48.68,-5.04,48.940208418,134.85
2020-04-20 02:00:00,3.763,0.0,3.763,3.763,0,3.763,0.0,0.0,0.0,0.0,52.713,-5.07,52.9562580721,3.763,0,3.763,48.95,-5.07,49.2118623911,134.72
2020-04-20 02:30:00,3.798,0.0,3.798,3.798,0,3.798,0.0,0.0,0.0,0.0,54.148,-5.26,54.4028813943,3.798,0,3.798,50.35,-5.26,50.6240071508,134.72
2020-04-20 03:00:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,52.895,-5.53,53.1832861433,3.805,0,3.805,49.09,-5.53,49.4004959489,135.08
2020-04-20 03:30:00,3.81,0.0,3.81,3.81,0,3.81,0.0,0.0,0.0,0.0,51.65,-5.49,51.940953014,3.81,0,3.81,47.84,-5.49,48.1539790672,135.15
2020-04-20 04:00:00,3.819,0.0,3.819,3.819,0,3.819,0.0,0.0,0.0,0.0,50.339,-9.94,51.3109980511,3.819,0,3.819,46.52,-9.94,47.5700956484,134.03
2020-04-20 04:30:00,3.807,0.0,3.807,3.807,0,3.807,0.0,0.0,0.0,0.0,48.557,-13.21,50.3218277589,3.807,0,3.807,44.75,-13.21,46.6590462826,132.41
2020-04-20 05:00:00,3.863,0.0,3.863,3.863,0,3.863,0.0,0.0,0.0,0.0,48.093,-13.19,49.8689557641,3.863,0,3.863,44.23,-13.19,46.1548372329,132.33
2020-04-20 05:30:00,3.565,0.0,3.565,3.565,0,3.565,0.0,0.0,0.0,0.0,48.675,-12.8,50.3298681202,3.565,0,3.565,45.11,-12.8,46.8908530526,132.03
2020-04-20 06:00:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,49.572,-12.5,51.1237047171,3.592,0,3.592,45.98,-12.5,47.6488237001,131.82
2020-04-20 06:30:00,4.64,0.0,4.64,4.64,0,4.64,0.0,0.0,0.0,0.0,53.42,-12.92,54.9601928672,4.64,0,4.64,48.78,-12.92,50.4620134359,133.24
2020-04-20 07:00:00,9.728,0.0,9.728,9.728,0,9.728,0.0,0.0,0.0,0.0,59.428,-12.34,60.695657044,9.728,0,9.728,49.7,-12.34,51.2090382647,133.48
2020-04-20 07:30:00,19.99,0.0,19.99,19.99,0,19.99,0.0,0.0,0.0,0.0,70.01,-11.04,70.8751134038,19.99,0,19.99,50.02,-11.04,51.223842105,132.67
2020-04-20 08:00:00,39.879,0.0,39.879,39.879,0,39.879,0.0,0.0,0.0,0.0,85.189,-9.91,85.7634760315,39.879,0,39.879,45.31,-9.91,46.3810758823,132.38
2020-04-20 08:30:00,66.33,0.0,66.33,66.33,0,66.33,0.0,0.0,0.0,0.0,103.84,-8.75,104.2080040112,66.33,0,66.33,37.51,-8.75,38.517042981,132.13
2020-04-20 09:00:00,89.962,0.0,89.962,89.962,0,89.962,0.0,0.0,0.0,0.0,119.332,-7.31,119.5556871253,89.962,0,89.962,29.37,-7.31,30.2660370713,132.24
2020-04-20 09:30:00,111.91,0.0,111.91,111.91,0,111.91,0.0,0.0,0.0,0.0,133.46,-5.8100000000000005,133.5864053712,111.91,0,111.91,21.55,-5.8100000000000005,22.3194668395,132.74
2020-04-20 10:00:00,131.967,0.0,131.967,131.967,0,131.967,0.0,0.0,0.0,0.0,145.607,-4.75,145.6844567859,131.967,0,131.967,13.64,-4.75,14.4434102621,132.74
2020-04-20 10:30:00,148.582,0.0,148.582,148.582,0,148.582,0.0,0.0,0.0,0.0,153.442,-3.51,153.4821405376,148.582,0,148.582,4.86,-3.51,5.994972894,132.49
2020-04-20 11:00:00,162.877,0.0,162.877,162.877,0,162.877,0.0,0.0,0.0,0.0,160.937,-2.52,160.9567282502,162.877,0,162.877,-1.94,-2.52,3.1802515624,132.36
2020-04-20 11:30:00,173.883,0.0,173.883,173.883,0,173.883,0.0,0.0,0.0,0.0,166.123,-1.48,166.1295925746,173.883,0,173.883,-7.76,-1.48,7.8998734167,132.16
2020-04-20 12:00:00,180.601,0.0,180.601,180.601,0,180.601,0.0,0.0,0.0,0.0,169.471,-1.08,169.4744412618,180.601,0,180.601,-11.13,-1.08,11.1822761547,132.16
2020-04-20 12:30:00,184.285,0.0,184.285,184.285,0,184.285,0.0,0.0,0.0,0.0,172.585,-0.9400000000000001,172.587559879,184.285,0,184.285,-11.7,-0.9400000000000001,11.737699945,132.08
2020-04-20 13:00:00,185.38,0.0,185.38,185.38,0,185.38,0.0,0.0,0.0,0.0,173.97,-0.85,173.9720764951,185.38,0,185.38,-11.41,-0.85,11.4416170186,131.98
2020-04-20 13:30:00,185.046,0.0,185.046,185.046,0,185.046,0.0,0.0,0.0,0.0,172.336,-1.38,172.3415251644,185.046,0,185.046,-12.71,-1.38,12.7846978846,132.85
2020-04-20 14:00:00,191.057,0.0,191.057,191.057,0,191.057,0.0,0.0,0.0,0.0,174.697,-0.93,174.6994754113,191.057,0,191.057,-16.36,-0.93,16.3864120539,133.29
2020-04-20 14:30:00,186.688,0.0,186.688,186.688,0,186.688,0.0,0.0,0.0,0.0,170.278,-1.3,170.2829624008,186.688,0,186.688,-16.41,-1.3,16.4614124546,133.29
2020-04-20 15:00:00,180.156,0.0,180.156,180.156,0,180.156,0.0,0.0,0.0,0.0,165.566,-1.9,165.5769016379,180.156,0,180.156,-14.59,-1.9,14.7131947584,133.4
2020-04-20 15:30:00,173.605,0.0,173.605,173.605,0,173.605,0.0,0.0,0.0,0.0,161.315,-2.69,161.3374269195,173.605,0,173.605,-12.29,-2.69,12.5809459104,133.93
2020-04-20 16:00:00,161.552,0.0,161.552,161.552,0,161.552,0.0,0.0,0.0,0.0,154.912,-3.89,154.960833258,161.552,0,161.552,-6.64,-3.89,7.6955636571,134.19
2020-04-20 16:30:00,144.075,0.0,144.075,144.075,0,144.075,0.0,0.0,0.0,0.0,148.985,-5.32,149.0799538,144.075,0,144.075,4.91,-5.32,7.2395096519,133.89
2020-04-20 17:00:00,129.233,0.0,129.233,129.233,0,129.233,0.0,0.0,0.0,0.0,144.123,-6.5,144.2695017285,129.233,0,129.233,14.89,-6.5,16.246910475500002,133.4
2020-04-20 17:30:00,103.772,0.0,103.772,103.772,0,103.772,0.0,0.0,0.0,0.0,134.172,-7.44,134.3781201833,103.772,0,103.772,30.4,-7.44,31.2971819818,132.96
2020-04-20 18:00:00,76.59,0.0,76.59,76.59,0,76.59,0.0,0.0,0.0,0.0,120.31,-7.28,120.5300564175,76.59,0,76.59,43.72,-7.28,44.3219674654,132.22
2020-04-20 18:30:00,54.087,0.0,54.087,54.087,0,54.087,0.0,0.0,0.0,0.0,106.457,-7.27,106.7049471627,54.087,0,54.087,52.37,-7.27,52.8722025265,131.62
2020-04-20 19:00:00,34.402,0.0,34.402,34.402,0,34.402,0.0,0.0,0.0,0.0,93.382,-7.28,93.6653421709,34.402,0,34.402,58.98,-7.28,59.4275929178,131.41
2020-04-20 19:30:00,15.958,0.0,15.958,15.958,0,15.958,0.0,0.0,0.0,0.0,79.248,-7.51,79.6030502179,15.958,0,15.958,63.29,-7.51,63.7340113283,131.41
2020-04-20 20:00:00,7.829,0.0,7.829,7.829,0,7.829,0.0,0.0,0.0,0.0,71.929,-8.38,72.4155055289,7.829,0,7.829,64.1,-8.38,64.6454515028,131.95
2020-04-20 20:30:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,68.594,-8.63,69.1347505673,3.374,0,3.374,65.22,-8.63,65.7884891147,131.95
2020-04-20 21:00:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,69.795,-7.93,70.2440525952,3.095,0,3.095,66.7,-7.93,67.1697469103,131.59
2020-04-20 21:30:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,68.06,-9.12,68.6683187504,3.1,0,3.1,64.96,-9.12,65.5970731054,132.11
2020-04-20 22:00:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,64.929,-10.65,65.7966377636,3.339,0,3.339,61.59,-10.65,62.5040046717,132.69
2020-04-20 22:30:00,3.195,0.0,3.195,3.195,0,3.195,0.0,0.0,0.0,0.0,61.775,-11.47,62.8308166826,3.195,0,3.195,58.58,-11.47,59.692355457,133.06
2020-04-20 23:00:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,58.018,-12.46,59.3408790296,3.018,0,3.018,55.0,-12.46,56.3937195085,133.44
2020-04-20 23:30:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,54.103,-12.48,55.5237337451,3.533,0,3.533,50.57,-12.48,52.0871894039,133.44
2020-04-21 00:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,51.247,-13.28,52.9397148557,3.447,0,3.447,47.8,-13.28,49.6104666376,133.9
2020-04-21 00:30:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,49.707,-13.17,51.4221231475,3.217,0,3.217,46.49,-13.17,48.3194474306,133.56
2020-04-21 01:00:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,49.237,-13.38,51.0226084104,3.617,0,3.617,45.62,-13.38,47.5416533158,133.7
2020-04-21 01:30:00,3.54,0.0,3.54,3.54,0,3.54,0.0,0.0,0.0,0.0,52.36,-12.95,53.9376686556,3.54,0,3.54,48.82,-12.95,50.5083646538,133.61
2020-04-21 02:00:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,52.3,-12.9,53.8674298626,3.6,0,3.6,48.7,-12.9,50.379559347,133.61
2020-04-21 02:30:00,3.521,0.0,3.521,3.521,0,3.521,0.0,0.0,0.0,0.0,52.801,-13.39,54.4723572191,3.521,0,3.521,49.28,-13.39,51.0667259573,133.86
2020-04-21 03:00:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,51.619,-13.65,53.3932922847,3.609,0,3.609,48.01,-13.65,49.9127498742,134.12
2020-04-21 03:30:00,3.518,0.0,3.518,3.518,0,3.518,0.0,0.0,0.0,0.0,49.748,-13.74,51.6105716302,3.518,0,3.518,46.23,-13.74,48.2286273908,134.12
2020-04-21 04:00:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,49.347,-13.91,51.2700156914,3.567,0,3.567,45.78,-13.91,47.8465934002,134.34
2020-04-21 04:30:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,47.902,-14.22,49.9680898574,3.5620000000000003,0,3.5620000000000003,44.34,-14.22,46.5644070079,134.85
2020-04-21 05:00:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,47.189,-14.08,49.2447776013,3.479,0,3.479,43.71,-14.08,45.9217867684,134.63
2020-04-21 05:30:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,48.177,-13.7,50.0870574999,3.437,0,3.437,44.74,-13.7,46.7905716999,134.36
2020-04-21 06:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,48.73,-13.38,50.5335264948,3.44,0,3.44,45.29,-13.38,47.2250833774,134.18
2020-04-21 06:30:00,4.893,0.0,4.893,4.893,0,4.893,0.0,0.0,0.0,0.0,53.143,-12.57,54.6093705237,4.893,0,4.893,48.25,-12.57,49.8604793399,133.54
2020-04-21 07:00:00,9.437,0.0,9.437,9.437,0,9.437,0.0,0.0,0.0,0.0,58.987,-11.36,60.0709228246,9.437,0,9.437,49.55,-11.36,50.8355397335,133.19
2020-04-21 07:30:00,19.13,0.0,19.13,19.13,0,19.13,0.0,0.0,0.0,0.0,69.32,-9.97,70.0333013644,19.13,0,19.13,50.19,-9.97,51.1706654246,132.42
2020-04-21 08:00:00,38.352,0.0,38.352,38.352,0,38.352,0.0,0.0,0.0,0.0,83.842,-9.82,84.4151252087,38.352,0,38.352,45.49,-9.82,46.5378609306,133.19
2020-04-21 08:30:00,63.125,0.0,63.125,63.125,0,63.125,0.0,0.0,0.0,0.0,98.505,-8.11,98.8382877482,63.125,0,63.125,35.38,-8.11,36.2976101142,132.73
2020-04-21 09:00:00,87.816,0.0,87.816,87.816,0,87.816,0.0,0.0,0.0,0.0,114.606,-7.19,114.8313168783,87.816,0,87.816,26.79,-7.19,27.7380640997,133.05
2020-04-21 09:30:00,111.238,0.0,111.238,111.238,0,111.238,0.0,0.0,0.0,0.0,129.188,-5.67,129.3123669414,111.238,0,111.238,17.95,-5.67,18.8242237556,132.93
2020-04-21 10:00:00,132.905,0.0,132.905,132.905,0,132.905,0.0,0.0,0.0,0.0,141.775,-4.33,141.8411066123,132.905,0,132.905,8.87,-4.33,9.8704508509,132.93
2020-04-21 10:30:00,150.947,0.0,150.947,150.947,0,150.947,0.0,0.0,0.0,0.0,150.857,-3.33,150.8937485418,150.947,0,150.947,-0.09,-3.33,3.3312159942,132.93
2020-04-21 11:00:00,164.417,0.0,164.417,164.417,0,164.417,0.0,0.0,0.0,0.0,157.927,-2.07,157.9405654954,164.417,0,164.417,-6.49,-2.07,6.8121215491000005,132.66
2020-04-21 11:30:00,175.867,0.0,175.867,175.867,0,175.867,0.0,0.0,0.0,0.0,164.247,-1.03,164.2502295554,175.867,0,175.867,-11.62,-1.03,11.6655604237,132.49
2020-04-21 12:00:00,184.715,0.0,184.715,184.715,0,184.715,0.0,0.0,0.0,0.0,170.125,-0.18,170.1250952241,184.715,0,184.715,-14.59,-0.18,14.5911103073,132.37
2020-04-21 12:30:00,189.108,0.0,189.108,189.108,0,189.108,0.0,0.0,0.0,0.0,173.488,0.42,173.4885083918,189.108,0,189.108,-15.62,0.42,15.6256455867,132.12
2020-04-21 13:00:00,188.989,0.0,188.989,188.989,0,188.989,0.0,0.0,0.0,0.0,173.189,0.08,173.1890184769,188.989,0,188.989,-15.8,0.08,15.8002025303,132.25
2020-04-21 13:30:00,188.005,0.0,188.005,188.005,0,188.005,0.0,0.0,0.0,0.0,170.625,-0.61,170.6260903994,188.005,0,188.005,-17.38,-0.61,17.3907015385,132.35
2020-04-21 14:00:00,186.719,0.0,186.719,186.719,0,186.719,0.0,0.0,0.0,0.0,168.749,-0.73,168.7505789649,186.719,0,186.719,-17.97,-0.73,17.984821378,132.45
2020-04-21 14:30:00,182.608,0.0,182.608,182.608,0,182.608,0.0,0.0,0.0,0.0,165.138,-1.08,165.141531554,182.608,0,182.608,-17.47,-1.08,17.5033511077,132.58
2020-04-21 15:00:00,179.791,0.0,179.791,179.791,0,179.791,0.0,0.0,0.0,0.0,163.821,-1.44,163.8273287367,179.791,0,179.791,-15.97,-1.44,16.0347903011,132.58
2020-04-21 15:30:00,171.711,0.0,171.711,171.711,0,171.711,0.0,0.0,0.0,0.0,159.851,-2.06,159.86427306,171.711,0,171.711,-11.86,-2.06,12.0375745065,132.65
2020-04-21 16:00:00,158.806,0.0,158.806,158.806,0,158.806,0.0,0.0,0.0,0.0,152.966,-3.35,153.0026785909,158.806,0,158.806,-5.84,-3.35,6.7326146481,132.78
2020-04-21 16:30:00,142.468,0.0,142.468,142.468,0,142.468,0.0,0.0,0.0,0.0,147.998,-5.05,148.0841331946,142.468,0,142.468,5.53,-5.05,7.4888850973,133.2
2020-04-21 17:00:00,125.919,0.0,125.919,125.919,0,125.919,0.0,0.0,0.0,0.0,141.649,-6.18,141.783749425,125.919,0,125.919,15.73,-6.18,16.9004526567,132.76
2020-04-21 17:30:00,103.916,0.0,103.916,103.916,0,103.916,0.0,0.0,0.0,0.0,133.296,-6.79,133.4688267574,103.916,0,103.916,29.38,-6.79,30.1544109543,132.33
2020-04-21 18:00:00,82.325,0.0,82.325,82.325,0,82.325,0.0,0.0,0.0,0.0,122.635,-6.13,122.7881106826,82.325,0,82.325,40.31,-6.13,40.7734349792,131.77
2020-04-21 18:30:00,63.846,0.0,63.846,63.846,0,63.846,0.0,0.0,0.0,0.0,111.456,-6.47,111.6436332085,63.846,0,63.846,47.61,-6.47,48.0476118033,131.77
2020-04-21 19:00:00,41.882,0.0,41.882,41.882,0,41.882,0.0,0.0,0.0,0.0,96.472,-6.74,96.7071578737,41.882,0,41.882,54.59,-6.74,55.004506179,131.66
2020-04-21 19:30:00,21.483,0.0,21.483,21.483,0,21.483,0.0,0.0,0.0,0.0,82.213,-6.73,82.4880007577,21.483,0,21.483,60.73,-6.73,61.1017659319,131.55
2020-04-21 20:00:00,15.489,0.0,15.489,15.489,0,15.489,0.0,0.0,0.0,0.0,77.029,-7.51,77.39423067,15.489,0,15.489,61.54,-7.51,61.9965458715,132.17
2020-04-21 20:30:00,11.709,0.0,11.709,11.709,0,11.709,0.0,0.0,0.0,0.0,73.539,-7.71,73.9420625963,11.709,0,11.709,61.83,-7.71,62.3088516986,132.17
2020-04-21 21:00:00,11.178,0.0,11.178,11.178,0,11.178,0.0,0.0,0.0,0.0,74.548,-7.35,74.9094573736,11.178,0,11.178,63.37,-7.35,63.7948226739,131.86
2020-04-21 21:30:00,11.042,0.0,11.042,11.042,0,11.042,0.0,0.0,0.0,0.0,73.062,-8.34,73.5364633634,11.042,0,11.042,62.02,-8.34,62.5782390292,132.27
2020-04-21 22:00:00,4.585,0.0,4.585,4.585,0,4.585,0.0,0.0,0.0,0.0,65.045,-9.7,65.7642914126,4.585,0,4.585,60.46,-9.7,61.2331740154,132.27
2020-04-21 22:30:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,60.399,-11.03,61.3978835222,3.709,0,3.709,56.69,-11.03,57.7530691825,133.15
2020-04-21 23:00:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,56.884,-12.48,58.2369286278,3.884,0,3.884,53.0,-12.48,54.4495215773,134.03
2020-04-21 23:30:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,53.652,-12.44,55.0753184648,3.992,0,3.992,49.66,-12.44,51.1944254778,133.67
2020-04-22 00:00:00,3.976,0.0,3.976,3.976,0,3.976,0.0,0.0,0.0,0.0,51.126,-12.92,52.7332369194,3.976,0,3.976,47.15,-12.92,48.8881263703,133.67
2020-04-22 00:30:00,4.06,0.0,4.06,4.06,0,4.06,0.0,0.0,0.0,0.0,50.52,-13.02,52.170784928,4.06,0,4.06,46.46,-13.02,48.2498911916,134.05
2020-04-22 01:00:00,4.03,0.0,4.03,4.03,0,4.03,0.0,0.0,0.0,0.0,49.81,-13.33,51.5628257565,4.03,0,4.03,45.78,-13.33,47.6812048925,134.19
2020-04-22 01:30:00,3.954,0.0,3.954,3.954,0,3.954,0.0,0.0,0.0,0.0,52.514,-13.15,54.1354107401,3.954,0,3.954,48.56,-13.15,50.309006152,133.98
2020-04-22 02:00:00,4.067,0.0,4.067,4.067,0,4.067,0.0,0.0,0.0,0.0,52.427,-13.27,54.0803405037,4.067,0,4.067,48.36,-13.27,50.1476071214,134.06
2020-04-22 02:30:00,4.089,0.0,4.089,4.089,0,4.089,0.0,0.0,0.0,0.0,52.419,-13.53,54.1369786837,4.089,0,4.089,48.33,-13.53,50.1881440183,134.19
2020-04-22 03:00:00,4.088,0.0,4.088,4.088,0,4.088,0.0,0.0,0.0,0.0,50.998,-13.94,52.8688907014,4.088,0,4.088,46.91,-13.94,48.9374263729,134.44
2020-04-22 03:30:00,4.121,0.0,4.121,4.121,0,4.121,0.0,0.0,0.0,0.0,49.781,-13.86,51.6744381779,4.121,0,4.121,45.66,-13.86,47.7172421667,134.72
2020-04-22 04:00:00,4.064,0.0,4.064,4.064,0,4.064,0.0,0.0,0.0,0.0,48.924,-13.45,50.7391394882,4.064,0,4.064,44.86,-13.45,46.8329168428,134.89
2020-04-22 04:30:00,4.064,0.0,4.064,4.064,0,4.064,0.0,0.0,0.0,0.0,48.904,-2.7199999999999998,48.979583665,4.064,0,4.064,44.84,-2.7199999999999998,44.9224220184,131.87
2020-04-22 05:00:00,4.051,0.0,4.051,4.051,0,4.051,0.0,0.0,0.0,0.0,48.551,-2.67,48.6243611886,4.051,0,4.051,44.5,-2.67,44.5800280395,131.73
2020-04-22 05:30:00,4.023,0.0,4.023,4.023,0,4.023,0.0,0.0,0.0,0.0,49.743,-2.47,49.8042864521,4.023,0,4.023,45.72,-2.47,45.7866716414,131.5
2020-04-22 06:00:00,3.894,0.0,3.894,3.894,0,3.894,0.0,0.0,0.0,0.0,50.834,-1.94,50.8710050618,3.894,0,3.894,46.94,-1.94,46.9800723712,131.4
2020-04-22 06:30:00,4.993,0.0,4.993,4.993,0,4.993,0.0,0.0,0.0,0.0,53.213,-10.97,54.3319820088,4.993,0,4.993,48.22,-10.97,49.4520909568,133.43
2020-04-22 07:00:00,12.472,0.0,12.472,12.472,0,12.472,0.0,0.0,0.0,0.0,60.372,-12.17,61.5864212631,12.472,0,12.472,47.9,-12.17,49.421846384,133.43
2020-04-22 07:30:00,26.606,0.0,26.606,26.606,0,26.606,0.0,0.0,0.0,0.0,74.046,-11.02,74.8615423031,26.606,0,26.606,47.44,-11.02,48.7031210499,132.77
2020-04-22 08:00:00,46.699,0.0,46.699,46.699,0,46.699,0.0,0.0,0.0,0.0,88.179,-9.48,88.6871266927,46.699,0,46.699,41.48,-9.48,42.5495099854,132.64
2020-04-22 08:30:00,70.14,0.0,70.14,70.14,0,70.14,0.0,0.0,0.0,0.0,104.96,-8.14,105.2751689621,70.14,0,70.14,34.82,-8.14,35.758803112,132.74
2020-04-22 09:00:00,96.417,0.0,96.417,96.417,0,96.417,0.0,0.0,0.0,0.0,121.497,-7.11,121.704860663,96.417,0,96.417,25.08,-7.11,26.0683428702,132.91
2020-04-22 09:30:00,121.549,0.0,121.549,121.549,0,121.549,0.0,0.0,0.0,0.0,136.129,-5.55,136.2420901961,121.549,0,121.549,14.58,-5.55,15.6006057575,133.04
2020-04-22 10:00:00,142.821,0.0,142.821,142.821,0,142.821,0.0,0.0,0.0,0.0,149.041,-4.15,149.0987665308,142.821,0,142.821,6.22,-4.15,7.4773591595,132.93
2020-04-22 10:30:00,160.153,0.0,160.153,160.153,0,160.153,0.0,0.0,0.0,0.0,157.493,-3.02,157.5219522765,160.153,0,160.153,-2.66,-3.02,4.0244254248,132.85
2020-04-22 11:00:00,176.781,0.0,176.781,176.781,0,176.781,0.0,0.0,0.0,0.0,166.571,-1.6,166.5786842336,176.781,0,176.781,-10.21,-1.6,10.3346069108,132.75
2020-04-22 11:30:00,187.929,0.0,187.929,187.929,0,187.929,0.0,0.0,0.0,0.0,172.669,-0.36,172.6693752841,187.929,0,187.929,-15.26,-0.36,15.2642458051,132.44
2020-04-22 12:00:00,194.346,0.0,194.346,194.346,0,194.346,0.0,0.0,0.0,0.0,176.396,0.35000000000000003,176.3963472298,194.346,0,194.346,-17.95,0.35000000000000003,17.953411932,132.13
2020-04-22 12:30:00,198.056,0.0,198.056,198.056,0,198.056,0.0,0.0,0.0,0.0,181.516,0.76,181.5175910373,198.056,0,198.056,-16.54,0.76,16.5574514947,131.95
2020-04-22 13:00:00,189.927,0.0,189.927,189.927,0,189.927,0.0,0.0,0.0,0.0,176.137,0.30000000000000004,176.1372554828,189.927,0,189.927,-13.79,0.30000000000000004,13.7932628482,132.07
2020-04-22 13:30:00,188.749,0.0,188.749,188.749,0,188.749,0.0,0.0,0.0,0.0,172.899,0.16,172.8990740316,188.749,0,188.749,-15.85,0.16,15.8508075504,132.07
2020-04-22 14:00:00,185.615,0.0,185.615,185.615,0,185.615,0.0,0.0,0.0,0.0,169.155,-0.29,169.1552485884,185.615,0,185.615,-16.46,-0.29,16.4625544798,132.41
2020-04-22 14:30:00,182.086,0.0,182.086,182.086,0,182.086,0.0,0.0,0.0,0.0,165.326,-0.19,165.3261091782,182.086,0,182.086,-16.76,-0.19,16.7610769344,132.19
2020-04-22 15:00:00,176.663,0.0,176.663,176.663,0,176.663,0.0,0.0,0.0,0.0,161.563,-0.89,161.5654513471,176.663,0,176.663,-15.1,-0.89,15.1262057371,132.38
2020-04-22 15:30:00,166.367,0.0,166.367,166.367,0,166.367,0.0,0.0,0.0,0.0,155.697,-1.7000000000000002,155.7062805702,166.367,0,166.367,-10.67,-1.7000000000000002,10.8045777335,132.61
2020-04-22 16:00:00,152.056,0.0,152.056,152.056,0,152.056,0.0,0.0,0.0,0.0,147.536,-3.25,147.5717920065,152.056,0,152.056,-4.52,-3.25,5.5671267275,132.88
2020-04-22 16:30:00,142.154,0.0,142.154,142.154,0,142.154,0.0,0.0,0.0,0.0,146.824,-4.5,146.8929439286,142.154,0,142.154,4.67,-4.5,6.48528334,133.11
2020-04-22 17:00:00,130.565,0.0,130.565,130.565,0,130.565,0.0,0.0,0.0,0.0,143.565,-5.79,143.681708387,130.565,0,130.565,13.0,-5.79,14.2310962332,132.96
2020-04-22 17:30:00,108.835,0.0,108.835,108.835,0,108.835,0.0,0.0,0.0,0.0,136.065,-6.57,136.2235263271,108.835,0,108.835,27.23,-6.57,28.0113869703,132.17
2020-04-22 18:00:00,78.394,0.0,78.394,78.394,0,78.394,0.0,0.0,0.0,0.0,120.294,-7.49,120.5269535664,78.394,0,78.394,41.9,-7.49,42.5641879988,132.17
2020-04-22 18:30:00,54.26,0.0,54.26,54.26,0,54.26,0.0,0.0,0.0,0.0,106.29,-7.6,106.5613630731,54.26,0,54.26,52.03,-7.6,52.5821347988,131.92
2020-04-22 19:00:00,35.189,0.0,35.189,35.189,0,35.189,0.0,0.0,0.0,0.0,93.549,-8.06,93.8955749809,35.189,0,35.189,58.36,-8.06,58.9139474149,132.0
2020-04-22 19:30:00,22.073,0.0,22.073,22.073,0,22.073,0.0,0.0,0.0,0.0,83.133,-8.74,83.5911675298,22.073,0,22.073,61.06,-8.74,61.682341071,132.09
2020-04-22 20:00:00,17.456,0.0,17.456,17.456,0,17.456,0.0,0.0,0.0,0.0,77.326,-9.73,77.9357631386,17.456,0,17.456,59.87,-9.73,60.6555009871,132.46
2020-04-22 20:30:00,13.538,0.0,13.538,13.538,0,13.538,0.0,0.0,0.0,0.0,74.158,-10.2,74.8561885484,13.538,0,13.538,60.62,-10.2,61.4721432846,132.58
