Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-22 21:00:00,13.315,0.0,13.315,13.315,0,13.315,0.0,0.0,0.0,0.0,76.825,-9.79,77.4462699231,13.315,0,13.315,63.51,-9.79,64.2601291626,132.48
2020-04-22 21:30:00,13.122,0.0,13.122,13.122,0,13.122,0.0,0.0,0.0,0.0,75.642,-10.13,76.3172920379,13.122,0,13.122,62.52,-10.13,63.3353558449,132.71
2020-04-22 22:00:00,3.814,0.0,3.814,3.814,0,3.814,0.0,0.0,0.0,0.0,67.504,-10.43,68.3050138423,3.814,0,3.814,63.69,-10.43,64.538368433,131.97
2020-04-22 22:30:00,3.774,0.0,3.774,3.774,0,3.774,0.0,0.0,0.0,0.0,65.414,-11.71,66.4538599029,3.774,0,3.774,61.64,-11.71,62.7424393852,132.52
2020-04-22 23:00:00,3.942,0.0,3.942,3.942,0,3.942,0.0,0.0,0.0,0.0,61.022,-12.44,62.2771072225,3.942,0,3.942,57.08,-12.44,58.4198596369,132.85
2020-04-22 23:30:00,4.018,0.0,4.018,4.018,0,4.018,0.0,0.0,0.0,0.0,56.558,-13.38,58.119117027,4.018,0,4.018,52.54,-13.38,54.2169346238,133.24
2020-04-23 00:00:00,3.954,0.0,3.954,3.954,0,3.954,0.0,0.0,0.0,0.0,53.644,-13.83,55.3980833242,3.954,0,3.954,49.69,-13.83,51.5787262348,133.43
2020-04-23 00:30:00,3.981,0.0,3.981,3.981,0,3.981,0.0,0.0,0.0,0.0,52.801,-14.34,54.7136290242,3.981,0,3.981,48.82,-14.34,50.8824920773,134.46
2020-04-23 01:00:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,51.274,-14.62,53.3176094363,3.564,0,3.564,47.71,-14.62,49.8997845687,134.38
2020-04-23 01:30:00,3.454,0.0,3.454,3.454,0,3.454,0.0,0.0,0.0,0.0,53.674,-14.45,55.5850769182,3.454,0,3.454,50.22,-14.45,52.257543953,134.23
2020-04-23 02:00:00,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0,53.163,-14.61,55.1339883284,3.523,0,3.523,49.64,-14.61,51.7453543809,134.23
2020-04-23 02:30:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,53.216,-14.82,55.2410631324,3.5460000000000003,0,3.5460000000000003,49.67,-14.82,51.8337853142,134.33
2020-04-23 03:00:00,3.58,0.0,3.58,3.58,0,3.58,0.0,0.0,0.0,0.0,52.06,-15.05,54.1917530626,3.58,0,3.58,48.48,-15.05,50.762317717,134.52
2020-04-23 03:30:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,51.447,-15.16,53.6341254147,3.517,0,3.517,47.93,-15.16,50.2703739791,135.08
2020-04-23 04:00:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,50.478,-15.2,52.7168709618,3.508,0,3.508,46.97,-15.2,49.3682175088,134.65
2020-04-23 04:30:00,3.535,0.0,3.535,3.535,0,3.535,0.0,0.0,0.0,0.0,50.155,-14.08,52.0938616825,3.535,0,3.535,46.62,-14.08,48.6998028743,133.27
2020-04-23 05:00:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,50.066,-14.06,52.002768734,3.5060000000000002,0,3.5060000000000002,46.56,-14.06,48.6365829392,133.36
2020-04-23 05:30:00,3.496,0.0,3.496,3.496,0,3.496,0.0,0.0,0.0,0.0,51.206,-13.83,53.0407705072,3.496,0,3.496,47.71,-13.83,49.6740676812,133.03
2020-04-23 06:00:00,3.835,0.0,3.835,3.835,0,3.835,0.0,0.0,0.0,0.0,52.175,-13.64,53.9284732308,3.835,0,3.835,48.34,-13.64,50.2275342815,133.03
2020-04-23 06:30:00,5.9190000000000005,0.0,5.9190000000000005,5.9190000000000005,0,5.9190000000000005,0.0,0.0,0.0,0.0,55.929,-12.74,57.3616652565,5.9190000000000005,0,5.9190000000000005,50.01,-12.74,51.6072446465,132.19
2020-04-23 07:00:00,12.375,0.0,12.375,12.375,0,12.375,0.0,0.0,0.0,0.0,61.905,-11.6,62.9824501349,12.375,0,12.375,49.53,-11.6,50.8702358949,131.72
2020-04-23 07:30:00,24.521,0.0,24.521,24.521,0,24.521,0.0,0.0,0.0,0.0,73.971,-9.29,74.5520820702,24.521,0,24.521,49.45,-9.29,50.3150732882,131.41
2020-04-23 08:00:00,43.7,0.0,43.7,43.7,0,43.7,0.0,0.0,0.0,0.0,88.79,-8.12,89.160520972,43.7,0,43.7,45.09,-8.12,45.8153085769,131.41
2020-04-23 08:30:00,73.81,0.0,73.81,73.81,0,73.81,0.0,0.0,0.0,0.0,109.65,-6.82,109.8618901166,73.81,0,73.81,35.84,-6.82,36.4831193842,131.41
2020-04-23 09:00:00,92.986,0.0,92.986,92.986,0,92.986,0.0,0.0,0.0,0.0,122.756,-5.42,122.8755953638,92.986,0,92.986,29.77,-5.42,30.2593671447,131.13
2020-04-23 09:30:00,110.105,0.0,110.105,110.105,0,110.105,0.0,0.0,0.0,0.0,134.285,2.21,134.3031843442,110.105,0,110.105,24.18,2.21,24.2807845837,133.29
2020-04-23 10:00:00,130.999,0.0,130.999,130.999,0,130.999,0.0,0.0,0.0,0.0,146.239,4.82,146.3184114218,130.999,0,130.999,15.24,4.82,15.9840545545,133.59
2020-04-23 10:30:00,142.478,0.0,142.478,142.478,0,142.478,0.0,0.0,0.0,0.0,152.698,5.11,152.7834785047,142.478,0,142.478,10.22,5.11,11.426307365,133.52
2020-04-23 11:00:00,159.499,0.0,159.499,159.499,0,159.499,0.0,0.0,0.0,0.0,162.219,6.62,162.3540216964,159.499,0,159.499,2.7199999999999998,6.62,7.1570105491,133.14
2020-04-23 11:30:00,168.584,0.0,168.584,168.584,0,168.584,0.0,0.0,0.0,0.0,166.814,7.35,166.975845846,168.584,0,168.584,-1.77,7.35,7.5601190467,133.07
2020-04-23 12:00:00,176.299,0.0,176.299,176.299,0,176.299,0.0,0.0,0.0,0.0,171.219,8.09,171.4100173881,176.299,0,176.299,-5.08,8.09,9.5527221251,132.85
2020-04-23 12:30:00,182.55,0.0,182.55,182.55,0,182.55,0.0,0.0,0.0,0.0,176.08,8.61,176.2903811897,182.55,0,182.55,-6.47,8.61,10.7700046425,132.65
2020-04-23 13:00:00,184.924,0.0,184.924,184.924,0,184.924,0.0,0.0,0.0,0.0,177.004,8.44,177.2051060664,184.924,0,184.924,-7.92,8.44,11.574109037,132.65
2020-04-23 13:30:00,185.015,0.0,185.015,185.015,0,185.015,0.0,0.0,0.0,0.0,175.685,8.02,175.8679607689,185.015,0,185.015,-9.33,8.02,12.3032231549,132.94
2020-04-23 14:00:00,181.428,0.0,181.428,181.428,0,181.428,0.0,0.0,0.0,0.0,171.738,7.72,171.911427904,181.428,0,181.428,-9.69,7.72,12.3892897294,133.13
2020-04-23 14:30:00,175.653,0.0,175.653,175.653,0,175.653,0.0,0.0,0.0,0.0,167.533,7.47,167.6994543491,175.653,0,175.653,-8.12,7.47,11.0333721047,133.13
2020-04-23 15:00:00,171.067,0.0,171.067,171.067,0,171.067,0.0,0.0,0.0,0.0,163.897,6.82,164.0388338443,171.067,0,171.067,-7.17,6.82,9.895519188,133.52
2020-04-23 15:30:00,161.713,0.0,161.713,161.713,0,161.713,0.0,0.0,0.0,0.0,157.853,5.58,157.9515938793,161.713,0,161.713,-3.86,5.58,6.7849834193,133.72
2020-04-23 16:00:00,148.331,0.0,148.331,148.331,0,148.331,0.0,0.0,0.0,0.0,150.971,4.58,151.0404556435,148.331,0,148.331,2.64,4.58,5.2863976392,134.05
2020-04-23 16:30:00,132.597,0.0,132.597,132.597,0,132.597,0.0,0.0,0.0,0.0,145.237,3.39,145.2765578784,132.597,0,132.597,12.64,3.39,13.0866993547,134.21
2020-04-23 17:00:00,116.057,0.0,116.057,116.057,0,116.057,0.0,0.0,0.0,0.0,139.027,2.75,139.0541952945,116.057,0,116.057,22.97,2.75,23.1340312095,133.92
2020-04-23 17:30:00,112.085,0.0,112.085,112.085,0,112.085,0.0,0.0,0.0,0.0,141.125,2.56,141.1482172222,112.085,0,112.085,29.04,2.56,29.1526190933,133.77
2020-04-23 18:00:00,90.887,0.0,90.887,90.887,0,90.887,0.0,0.0,0.0,0.0,130.637,2.46,130.6601598384,90.887,0,90.887,39.75,2.46,39.8260480088,133.33
2020-04-23 18:30:00,67.185,0.0,67.185,67.185,0,67.185,0.0,0.0,0.0,0.0,116.875,2.11,116.8940448654,67.185,0,67.185,49.69,2.11,49.734778576,132.96
2020-04-23 19:00:00,48.212,0.0,48.212,48.212,0,48.212,0.0,0.0,0.0,0.0,103.152,1.49,103.1627607424,48.212,0,48.212,54.94,1.49,54.9602010549,132.96
2020-04-23 19:30:00,26.794,0.0,26.794,26.794,0,26.794,0.0,0.0,0.0,0.0,87.534,1.45,87.5460087954,26.794,0,26.794,60.74,1.45,60.7573049106,132.85
2020-04-23 20:00:00,10.691,0.0,10.691,10.691,0,10.691,0.0,0.0,0.0,0.0,75.481,1.07,75.4885836468,10.691,0,10.691,64.79,1.07,64.7988348661,132.85
2020-04-23 20:30:00,4.714,0.0,4.714,4.714,0,4.714,0.0,0.0,0.0,0.0,71.574,0.35000000000000003,71.5748557526,4.714,0,4.714,66.86,0.35000000000000003,66.8609160871,132.85
2020-04-23 21:00:00,4.773,0.0,4.773,4.773,0,4.773,0.0,0.0,0.0,0.0,72.213,0.5,72.2147309695,4.773,0,4.773,67.44,0.5,67.4418534739,132.85
2020-04-23 21:30:00,3.594,0.0,3.594,3.594,0,3.594,0.0,0.0,0.0,0.0,69.894,-1.05,69.9018864981,3.594,0,3.594,66.3,-1.05,66.3083139584,132.31
2020-04-23 22:00:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,66.051,-2.11,66.0846933942,3.6109999999999998,0,3.6109999999999998,62.44,-2.11,62.4756408531,132.49
2020-04-23 22:30:00,3.735,0.0,3.735,3.735,0,3.735,0.0,0.0,0.0,0.0,62.565,-3.13,62.6432448473,3.735,0,3.735,58.83,-3.13,58.9132056503,132.99
2020-04-23 23:00:00,3.8280000000000003,0.0,3.8280000000000003,3.8280000000000003,0,3.8280000000000003,0.0,0.0,0.0,0.0,59.788,-4.46,59.9541203255,3.8280000000000003,0,3.8280000000000003,55.96,-4.46,56.1374491761,133.68
2020-04-23 23:30:00,3.886,0.0,3.886,3.886,0,3.886,0.0,0.0,0.0,0.0,57.266,-4.93,57.4778188173,3.886,0,3.886,53.38,-4.93,53.6071758256,134.65
2020-04-24 00:00:00,4.005,0.0,4.005,4.005,0,4.005,0.0,0.0,0.0,0.0,54.735,-5.48,55.0086413666,4.005,0,4.005,50.73,-5.48,51.0251242037,134.53
2020-04-24 00:30:00,4.04,0.0,4.04,4.04,0,4.04,0.0,0.0,0.0,0.0,54.56,-5.35,54.8216754578,4.04,0,4.04,50.52,-5.35,50.8024891122,134.64
2020-04-24 01:00:00,4.188,0.0,4.188,4.188,0,4.188,0.0,0.0,0.0,0.0,53.288,-5.36,53.5568907238,4.188,0,4.188,49.1,-5.36,49.3916956583,134.77
2020-04-24 01:30:00,4.106,0.0,4.106,4.106,0,4.106,0.0,0.0,0.0,0.0,54.886,-5.31,55.1422623402,4.106,0,4.106,50.78,-5.31,51.0568751492,133.86
2020-04-24 02:00:00,4.091,0.0,4.091,4.091,0,4.091,0.0,0.0,0.0,0.0,54.291,-5.64,54.5831684771,4.091,0,4.091,50.2,-5.64,50.5158351411,133.78
2020-04-24 02:30:00,4.077,0.0,4.077,4.077,0,4.077,0.0,0.0,0.0,0.0,54.157,-6.12,54.5016976708,4.077,0,4.077,50.08,-6.12,50.4525598954,133.89
2020-04-24 03:00:00,4.111,0.0,4.111,4.111,0,4.111,0.0,0.0,0.0,0.0,53.271,-6.29,53.6410620793,4.111,0,4.111,49.16,-6.29,49.5607677503,134.32
2020-04-24 03:30:00,4.073,0.0,4.073,4.073,0,4.073,0.0,0.0,0.0,0.0,52.683,-6.3,53.0583498518,4.073,0,4.073,48.61,-6.3,49.0165492461,134.51
2020-04-24 04:00:00,4.036,0.0,4.036,4.036,0,4.036,0.0,0.0,0.0,0.0,51.966,-6.57,52.3796721639,4.036,0,4.036,47.93,-6.57,48.3781955017,134.92
2020-04-24 04:30:00,4.042,0.0,4.042,4.042,0,4.042,0.0,0.0,0.0,0.0,51.522,-6.65,51.9493886778,4.042,0,4.042,47.48,-6.65,47.9434343784,135.29
2020-04-24 05:00:00,4.021,0.0,4.021,4.021,0,4.021,0.0,0.0,0.0,0.0,51.201,-6.62,51.6271905201,4.021,0,4.021,47.18,-6.62,47.6421745935,135.29
2020-04-24 05:30:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,52.0,-6.24,52.373061778,3.91,0,3.91,48.09,-6.24,48.4931510628,135.19
2020-04-24 06:00:00,3.9210000000000003,0.0,3.9210000000000003,3.9210000000000003,0,3.9210000000000003,0.0,0.0,0.0,0.0,52.521,-6.03,52.866022557,3.9210000000000003,0,3.9210000000000003,48.6,-6.03,48.9726546146,135.19
2020-04-24 06:30:00,4.77,0.0,4.77,4.77,0,4.77,0.0,0.0,0.0,0.0,55.84,-4.82,56.0476404499,4.77,0,4.77,51.07,-4.82,51.2969521512,134.79
2020-04-24 07:00:00,10.762,0.0,10.762,10.762,0,10.762,0.0,0.0,0.0,0.0,61.502,-3.75,61.6162194881,10.762,0,10.762,50.74,-3.75,50.878385391,134.99
2020-04-24 07:30:00,21.75,0.0,21.75,21.75,0,21.75,0.0,0.0,0.0,0.0,71.22,-2.41,71.2607640992,21.75,0,21.75,49.47,-2.41,49.5286684658,134.56
2020-04-24 08:00:00,39.304,0.0,39.304,39.304,0,39.304,0.0,0.0,0.0,0.0,84.704,-0.79,84.7076839254,39.304,0,39.304,45.4,-0.79,45.4068728278,134.19
2020-04-24 08:30:00,61.056,0.0,61.056,61.056,0,61.056,0.0,0.0,0.0,0.0,100.416,0.88,100.4198558852,61.056,0,61.056,39.36,0.88,39.3698361693,133.89
2020-04-24 09:00:00,84.175,0.0,84.175,84.175,0,84.175,0.0,0.0,0.0,0.0,116.025,1.9,116.0405559492,84.175,0,84.175,31.85,1.9,31.9066215698,134.02
2020-04-24 09:30:00,105.769,0.0,105.769,105.769,0,105.769,0.0,0.0,0.0,0.0,129.939,3.09,129.9757355086,105.769,0,105.769,24.17,3.09,24.3667191062,133.7
2020-04-24 10:00:00,125.307,0.0,125.307,125.307,0,125.307,0.0,0.0,0.0,0.0,141.797,4.67,141.8738809965,125.307,0,125.307,16.49,4.67,17.1385238571,133.53
2020-04-24 10:30:00,141.93,0.0,141.93,141.93,0,141.93,0.0,0.0,0.0,0.0,151.47,5.47,151.5687362222,141.93,0,141.93,9.54,5.47,10.9969313902,133.53
2020-04-24 11:00:00,155.836,0.0,155.836,155.836,0,155.836,0.0,0.0,0.0,0.0,159.636,7.28,159.8019114279,155.836,0,155.836,3.8,7.28,8.2120886503,133.65
2020-04-24 11:30:00,166.998,0.0,166.998,166.998,0,166.998,0.0,0.0,0.0,0.0,165.458,8.65,165.6839529466,166.998,0,166.998,-1.54,8.65,8.7860173002,134.01
2020-04-24 12:00:00,175.283,0.0,175.283,175.283,0,175.283,0.0,0.0,0.0,0.0,170.123,9.23,170.3732022033,175.283,0,175.283,-5.16,9.23,10.5744266984,134.01
2020-04-24 12:30:00,178.675,0.0,178.675,178.675,0,178.675,0.0,0.0,0.0,0.0,172.895,9.56,173.1591020565,178.675,0,178.675,-5.78,9.56,11.171481549,133.78
2020-04-24 13:00:00,175.609,0.0,175.609,175.609,0,175.609,0.0,0.0,0.0,0.0,171.749,9.59,172.0165314759,175.609,0,175.609,-3.86,9.59,10.3376834929,133.7
2020-04-24 13:30:00,175.378,0.0,175.378,175.378,0,175.378,0.0,0.0,0.0,0.0,170.358,8.88,170.5892803314,175.378,0,175.378,-5.02,8.88,10.2007254644,133.97
2020-04-24 14:00:00,166.34,0.0,166.34,166.34,0,166.34,0.0,0.0,0.0,0.0,163.21,8.37,163.4244810302,166.34,0,166.34,-3.13,8.37,8.9360953442,134.19
2020-04-24 14:30:00,161.682,0.0,161.682,161.682,0,161.682,0.0,0.0,0.0,0.0,158.962,6.95,159.1138584285,161.682,0,161.682,-2.7199999999999998,6.95,7.4633035581,133.67
2020-04-24 15:00:00,154.86,0.0,154.86,154.86,0,154.86,0.0,0.0,0.0,0.0,154.79,6.08,154.909362209,154.86,0,154.86,-0.07,6.08,6.0804029472,133.29
2020-04-24 15:30:00,134.0,0.0,134.0,134.0,0,134.0,0.0,0.0,0.0,0.0,143.53,4.57,143.6027360464,134.0,0,134.0,9.53,4.57,10.569096460899999,133.79
2020-04-24 16:00:00,125.514,0.0,125.514,125.514,0,125.514,0.0,0.0,0.0,0.0,138.384,3.76,138.4350716257,125.514,0,125.514,12.87,3.76,13.4080013425,134.11
2020-04-24 16:30:00,108.652,0.0,108.652,108.652,0,108.652,0.0,0.0,0.0,0.0,128.882,2.22,128.901118397,108.652,0,108.652,20.23,2.22,20.3514446662,134.27
2020-04-24 17:00:00,86.839,0.0,86.839,86.839,0,86.839,0.0,0.0,0.0,0.0,119.659,1.9300000000000002,119.674563634,86.839,0,86.839,32.82,1.9300000000000002,32.8766984352,133.83
2020-04-24 17:30:00,75.034,0.0,75.034,75.034,0,75.034,0.0,0.0,0.0,0.0,117.074,1.96,117.0904055677,75.034,0,75.034,42.04,1.96,42.0856650179,133.13
2020-04-24 18:00:00,64.904,0.0,64.904,64.904,0,64.904,0.0,0.0,0.0,0.0,113.434,2.5,113.4615457148,64.904,0,64.904,48.53,2.5,48.5943504947,133.0
2020-04-24 18:30:00,44.836,0.0,44.836,44.836,0,44.836,0.0,0.0,0.0,0.0,101.996,2.5300000000000002,102.0273733662,44.836,0,44.836,57.16,2.5300000000000002,57.2159636815,132.85
2020-04-24 19:00:00,36.99,0.0,36.99,36.99,0,36.99,0.0,0.0,0.0,0.0,96.72,2.02,96.7410915795,36.99,0,36.99,59.73,2.02,59.7641472791,132.85
2020-04-24 19:30:00,30.305,0.0,30.305,30.305,0,30.305,0.0,0.0,0.0,0.0,90.975,1.38,90.9854660097,30.305,0,30.305,60.67,1.38,60.6856927125,132.85
2020-04-24 20:00:00,19.868,0.0,19.868,19.868,0,19.868,0.0,0.0,0.0,0.0,81.898,0.54,81.8997802439,19.868,0,19.868,62.03,0.54,62.032350431,132.85
2020-04-24 20:30:00,17.833,0.0,17.833,17.833,0,17.833,0.0,0.0,0.0,0.0,79.393,-0.34,79.3937280205,17.833,0,17.833,61.56,-0.34,61.5609389142,132.71
2020-04-24 21:00:00,8.572,0.0,8.572,8.572,0,8.572,0.0,0.0,0.0,0.0,73.132,-0.56,73.1341440368,8.572,0,8.572,64.56,-0.56,64.5624287028,132.4
2020-04-24 21:30:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,68.55,-1.04,68.5578886781,3.48,0,3.48,65.07,-1.04,65.0783105189,132.66
2020-04-24 22:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,65.625,-1.6400000000000001,65.645488992,3.515,0,3.515,62.11,-1.6400000000000001,62.1316481352,133.57
2020-04-24 22:30:00,3.729,0.0,3.729,3.729,0,3.729,0.0,0.0,0.0,0.0,62.629,-2.74,62.6889084368,3.729,0,3.729,58.9,-2.74,58.9636973061,133.71
2020-04-24 23:00:00,3.8280000000000003,0.0,3.8280000000000003,3.8280000000000003,0,3.8280000000000003,0.0,0.0,0.0,0.0,59.508,-3.69,59.6222958632,3.8280000000000003,0,3.8280000000000003,55.68,-3.69,55.8021370559,134.33
2020-04-24 23:30:00,3.893,0.0,3.893,3.893,0,3.893,0.0,0.0,0.0,0.0,57.003,-4.2,57.1575192691,3.893,0,3.893,53.11,-4.2,53.2758115846,134.99
2020-04-25 00:00:00,4.007,0.0,4.007,4.007,0,4.007,0.0,0.0,0.0,0.0,54.857,-5.0,55.0843938788,4.007,0,4.007,50.85,-5.0,51.0952297186,135.56
2020-04-25 00:30:00,4.034,0.0,4.034,4.034,0,4.034,0.0,0.0,0.0,0.0,53.824,-5.69,54.1239233242,4.034,0,4.034,49.79,-5.69,50.1140718761,132.87
2020-04-25 01:00:00,4.144,0.0,4.144,4.144,0,4.144,0.0,0.0,0.0,0.0,52.564,-3.7199999999999998,52.6954694068,4.144,0,4.144,48.42,-3.7199999999999998,48.5626893819,133.42
2020-04-25 01:30:00,4.026,0.0,4.026,4.026,0,4.026,0.0,0.0,0.0,0.0,54.326,-3.58,54.4438304677,4.026,0,4.026,50.3,-3.58,50.4272386712,133.23
2020-04-25 02:00:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,53.576,-3.8,53.7105927727,4.016,0,4.016,49.56,-3.8,49.705468512,133.23
2020-04-25 02:30:00,4.03,0.0,4.03,4.03,0,4.03,0.0,0.0,0.0,0.0,53.51,-3.99,53.6585519745,4.03,0,4.03,49.48,-3.99,49.6406134128,133.44
2020-04-25 03:00:00,3.9939999999999998,0.0,3.9939999999999998,3.9939999999999998,0,3.9939999999999998,0.0,0.0,0.0,0.0,52.254,-4.09,52.4138208491,3.9939999999999998,0,3.9939999999999998,48.26,-4.09,48.4330021783,133.79
2020-04-25 03:30:00,4.002,0.0,4.002,4.002,0,4.002,0.0,0.0,0.0,0.0,50.972,-4.44,51.1650113261,4.002,0,4.002,46.97,-4.44,47.1793863885,133.98
2020-04-25 04:00:00,3.995,0.0,3.995,3.995,0,3.995,0.0,0.0,0.0,0.0,50.285,-5.0,50.5329716621,3.995,0,3.995,46.29,-5.0,46.5592536452,133.79
2020-04-25 04:30:00,4.028,0.0,4.028,4.028,0,4.028,0.0,0.0,0.0,0.0,49.798,-5.11,50.0594936451,4.028,0,4.028,45.77,-5.11,46.0543700424,134.08
2020-04-25 05:00:00,4.046,0.0,4.046,4.046,0,4.046,0.0,0.0,0.0,0.0,49.256,-4.99,49.5081168699,4.046,0,4.046,45.21,-4.99,45.4845490249,133.98
2020-04-25 05:30:00,4.013,0.0,4.013,4.013,0,4.013,0.0,0.0,0.0,0.0,49.813,-4.82,50.0456528482,4.013,0,4.013,45.8,-4.82,46.0529304171,133.89
2020-04-25 06:00:00,4.041,0.0,4.041,4.041,0,4.041,0.0,0.0,0.0,0.0,49.851,-5.03,50.1041225949,4.041,0,4.041,45.81,-5.03,46.0853230432,133.89
2020-04-25 06:30:00,4.641,0.0,4.641,4.641,0,4.641,0.0,0.0,0.0,0.0,51.431,-4.5,51.6274903612,4.641,0,4.641,46.79,-4.5,47.0058943112,133.5
2020-04-25 07:00:00,7.707,0.0,7.707,7.707,0,7.707,0.0,0.0,0.0,0.0,54.927,-4.1,55.0798087233,7.707,0,7.707,47.22,-4.1,47.3976623896,133.5
2020-04-25 07:30:00,12.161,0.0,12.161,12.161,0,12.161,0.0,0.0,0.0,0.0,60.031,-3.45,60.1300545568,12.161,0,12.161,47.87,-3.45,47.9941600614,133.29
2020-04-25 08:00:00,18.447,0.0,18.447,18.447,0,18.447,0.0,0.0,0.0,0.0,66.777,-2.58,66.826821928,18.447,0,18.447,48.33,-2.58,48.3988150681,132.99
2020-04-25 08:30:00,30.769,0.0,30.769,30.769,0,30.769,0.0,0.0,0.0,0.0,75.879,-2.3,75.9138501263,30.769,0,30.769,45.11,-2.3,45.1685963917,132.75
2020-04-25 09:00:00,55.523,0.0,55.523,55.523,0,55.523,0.0,0.0,0.0,0.0,93.013,-1.75,93.0294612959,55.523,0,55.523,37.49,-1.75,37.5308220001,132.85
2020-04-25 09:30:00,74.05,0.0,74.05,74.05,0,74.05,0.0,0.0,0.0,0.0,106.57,-0.79,106.5729280821,74.05,0,74.05,32.52,-0.79,32.5295942182,132.41
2020-04-25 10:00:00,101.055,0.0,101.055,101.055,0,101.055,0.0,0.0,0.0,0.0,123.535,0.03,123.5350036427,101.055,0,101.055,22.48,0.03,22.4800200178,132.21
2020-04-25 10:30:00,121.079,0.0,121.079,121.079,0,121.079,0.0,0.0,0.0,0.0,136.579,0.85,136.5816449637,121.079,0,121.079,15.5,0.85,15.5232889556,132.21
2020-04-25 11:00:00,130.08,0.0,130.08,130.08,0,130.08,0.0,0.0,0.0,0.0,141.92,1.73,141.9305439291,130.08,0,130.08,11.84,1.73,11.9657218754,132.14
2020-04-25 11:30:00,125.917,0.0,125.917,125.917,0,125.917,0.0,0.0,0.0,0.0,139.107,2.15,139.1236139158,125.917,0,125.917,13.19,2.15,13.3640787187,131.95
2020-04-25 12:00:00,137.703,0.0,137.703,137.703,0,137.703,0.0,0.0,0.0,0.0,146.353,3.27,146.389526637,137.703,0,137.703,8.65,3.27,9.2474537036,131.81
2020-04-25 12:30:00,149.883,0.0,149.883,149.883,0,149.883,0.0,0.0,0.0,0.0,153.933,4.25,153.9916588293,149.883,0,149.883,4.05,4.25,5.8706899083,131.71
2020-04-25 13:00:00,158.253,0.0,158.253,158.253,0,158.253,0.0,0.0,0.0,0.0,159.423,5.07,159.5035981694,158.253,0,158.253,1.17,5.07,5.203248985,131.59
2020-04-25 13:30:00,158.599,0.0,158.599,158.599,0,158.599,0.0,0.0,0.0,0.0,158.989,4.88,159.0638756003,158.599,0,158.599,0.39,4.88,4.8955592122,131.84
2020-04-25 14:00:00,148.782,0.0,148.782,148.782,0,148.782,0.0,0.0,0.0,0.0,151.472,4.05,151.5261339967,148.782,0,148.782,2.69,4.05,4.8619543396000005,132.22
2020-04-25 14:30:00,137.895,0.0,137.895,137.895,0,137.895,0.0,0.0,0.0,0.0,143.715,2.96,143.7454793202,137.895,0,137.895,5.82,2.96,6.5294716478,132.35
2020-04-25 15:00:00,127.781,0.0,127.781,127.781,0,127.781,0.0,0.0,0.0,0.0,135.741,1.71,135.7517704525,127.781,0,127.781,7.96,1.71,8.1416030363,132.74
2020-04-25 15:30:00,112.254,0.0,112.254,112.254,0,112.254,0.0,0.0,0.0,0.0,125.684,0.55,125.6852034092,112.254,0,112.254,13.43,0.55,13.4412573817,132.88
2020-04-25 16:00:00,102.374,0.0,102.374,102.374,0,102.374,0.0,0.0,0.0,0.0,119.614,0.43,119.6147729003,102.374,0,102.374,17.24,0.43,17.2453616953,132.63
2020-04-25 16:30:00,97.058,0.0,97.058,97.058,0,97.058,0.0,0.0,0.0,0.0,119.658,0.65,119.6597654352,97.058,0,97.058,22.6,0.65,22.6093454129,132.25
2020-04-25 17:00:00,86.163,0.0,86.163,86.163,0,86.163,0.0,0.0,0.0,0.0,116.633,0.68,116.6349822695,86.163,0,86.163,30.47,0.68,30.4775868467,132.11
2020-04-25 17:30:00,70.044,0.0,70.044,70.044,0,70.044,0.0,0.0,0.0,0.0,112.864,1.0,112.8684300236,70.044,0,70.044,42.82,1.0,42.8316751949,131.4
2020-04-25 18:00:00,57.372,0.0,57.372,57.372,0,57.372,0.0,0.0,0.0,0.0,107.972,1.5,107.9824188653,57.372,0,57.372,50.6,1.5,50.6222283192,131.23
2020-04-25 18:30:00,51.942,0.0,51.942,51.942,0,51.942,0.0,0.0,0.0,0.0,105.502,1.54,105.5132389987,51.942,0,51.942,53.56,1.54,53.5821350825,130.63
2020-04-25 19:00:00,39.312,0.0,39.312,39.312,0,39.312,0.0,0.0,0.0,0.0,96.122,-5.01,96.2524752097,39.312,0,39.312,56.81,-5.01,57.0304848305,132.03
2020-04-25 19:30:00,27.802,0.0,27.802,27.802,0,27.802,0.0,0.0,0.0,0.0,86.832,-11.02,87.528490356,27.802,0,27.802,59.03,-11.02,60.0498234802,133.67
2020-04-25 20:00:00,19.542,0.0,19.542,19.542,0,19.542,0.0,0.0,0.0,0.0,79.682,-11.72,80.5393042185,19.542,0,19.542,60.14,-11.72,61.2713473003,133.93
2020-04-25 20:30:00,13.861,0.0,13.861,13.861,0,13.861,0.0,0.0,0.0,0.0,74.411,-12.21,75.406107319,13.861,0,13.861,60.55,-12.21,61.7688157568,134.27
2020-04-25 21:00:00,12.599,0.0,12.599,12.599,0,12.599,0.0,0.0,0.0,0.0,74.389,-12.06,75.3602476177,12.599,0,12.599,61.79,-12.06,62.9559187051,133.83
2020-04-25 21:30:00,4.158,0.0,4.158,4.158,0,4.158,0.0,0.0,0.0,0.0,67.878,-12.5,69.0193660069,4.158,0,4.158,63.72,-12.5,64.934493145,134.07
2020-04-25 22:00:00,3.9210000000000003,0.0,3.9210000000000003,3.9210000000000003,0,3.9210000000000003,0.0,0.0,0.0,0.0,65.071,-13.4,66.436398465,3.9210000000000003,0,3.9210000000000003,61.15,-13.4,62.6009784269,134.37
2020-04-25 22:30:00,4.051,0.0,4.051,4.051,0,4.051,0.0,0.0,0.0,0.0,61.411,-14.24,63.0403721515,4.051,0,4.051,57.36,-14.24,59.1011607331,134.37
2020-04-25 23:00:00,4.083,0.0,4.083,4.083,0,4.083,0.0,0.0,0.0,0.0,58.623,-14.77,60.4550165743,4.083,0,4.083,54.54,-14.77,56.5045529139,134.53
2020-04-25 23:30:00,4.126,0.0,4.126,4.126,0,4.126,0.0,0.0,0.0,0.0,55.076,-14.85,57.0428634975,4.126,0,4.126,50.95,-14.85,53.0700009422,134.53
2020-04-26 00:00:00,4.11,0.0,4.11,4.11,0,4.11,0.0,0.0,0.0,0.0,53.04,-14.96,55.109374883,4.11,0,4.11,48.93,-14.96,51.1658724151,134.22
2020-04-26 00:30:00,4.126,0.0,4.126,4.126,0,4.126,0.0,0.0,0.0,0.0,52.336,-15.1,54.4707893829,4.126,0,4.126,48.21,-15.1,50.5194427919,134.57
2020-04-26 01:00:00,4.139,0.0,4.139,4.139,0,4.139,0.0,0.0,0.0,0.0,50.689,-15.52,53.0117451231,4.139,0,4.139,46.55,-15.52,49.0690625547,134.42
2020-04-26 01:30:00,4.117,0.0,4.117,4.117,0,4.117,0.0,0.0,0.0,0.0,52.287,-15.58,54.5588376801,4.117,0,4.117,48.17,-15.58,50.6269226795,134.42
2020-04-26 02:00:00,4.171,0.0,4.171,4.171,0,4.171,0.0,0.0,0.0,0.0,51.701,-15.83,54.0701609115,4.171,0,4.171,47.53,-15.83,50.0968042893,134.58
2020-04-26 02:30:00,4.183,0.0,4.183,4.183,0,4.183,0.0,0.0,0.0,0.0,51.073,-15.75,53.4463640391,4.183,0,4.183,46.89,-15.75,49.4644781636,134.58
2020-04-26 03:00:00,4.1370000000000005,0.0,4.1370000000000005,4.1370000000000005,0,4.1370000000000005,0.0,0.0,0.0,0.0,49.547,-15.81,52.0082811579,4.1370000000000005,0,4.1370000000000005,45.41,-15.81,48.0835127669,134.76
2020-04-26 03:30:00,4.152,0.0,4.152,4.152,0,4.152,0.0,0.0,0.0,0.0,48.652,-16.13,51.2561606444,4.152,0,4.152,44.5,-16.13,47.3331480043,134.95
2020-04-26 04:00:00,4.101,0.0,4.101,4.101,0,4.101,0.0,0.0,0.0,0.0,48.041,-14.86,50.2867505512,4.101,0,4.101,43.94,-14.86,46.3847302461,134.71
2020-04-26 04:30:00,4.069,0.0,4.069,4.069,0,4.069,0.0,0.0,0.0,0.0,48.289,-4.17,48.4687159001,4.069,0,4.069,44.22,-4.17,44.4161828617,132.18
2020-04-26 05:00:00,4.076,0.0,4.076,4.076,0,4.076,0.0,0.0,0.0,0.0,47.946,-4.38,48.145646906,4.076,0,4.076,43.87,-4.38,44.088108374,132.55
2020-04-26 05:30:00,4.12,0.0,4.12,4.12,0,4.12,0.0,0.0,0.0,0.0,48.47,-4.35,48.6648065855,4.12,0,4.12,44.35,-4.35,44.5628208263,132.64
2020-04-26 06:00:00,4.133,0.0,4.133,4.133,0,4.133,0.0,0.0,0.0,0.0,48.383,-4.51,48.5927442012,4.133,0,4.133,44.25,-4.51,44.4792378532,132.74
2020-04-26 06:30:00,6.12,0.0,6.12,6.12,0,6.12,0.0,0.0,0.0,0.0,50.86,-4.19,51.0323005556,6.12,0,6.12,44.74,-4.19,44.9357730544,132.38
2020-04-26 07:00:00,12.059,0.0,12.059,12.059,0,12.059,0.0,0.0,0.0,0.0,55.239,-4.24,55.4014866317,12.059,0,12.059,43.18,-4.24,43.3876710599,132.46
2020-04-26 07:30:00,23.892,0.0,23.892,23.892,0,23.892,0.0,0.0,0.0,0.0,64.382,-3.66,64.4859482678,23.892,0,23.892,40.49,-3.66,40.6550820931,132.14
2020-04-26 08:00:00,43.128,0.0,43.128,43.128,0,43.128,0.0,0.0,0.0,0.0,78.398,-2.79,78.4476290528,43.128,0,43.128,35.27,-2.79,35.3801780663,132.14
2020-04-26 08:30:00,67.069,0.0,67.069,67.069,0,67.069,0.0,0.0,0.0,0.0,94.929,-1.65,94.9433385815,67.069,0,67.069,27.86,-1.65,27.908817603,132.04
2020-04-26 09:00:00,91.5,0.0,91.5,91.5,0,91.5,0.0,0.0,0.0,0.0,111.96,-0.28,111.9603501245,91.5,0,91.5,20.46,-0.28,20.4619158438,131.7
2020-04-26 09:30:00,112.872,0.0,112.872,112.872,0,112.872,0.0,0.0,0.0,0.0,128.092,1.55,128.1013776819,112.872,0,112.872,15.22,1.55,15.2987221689,131.7
2020-04-26 10:00:00,131.418,0.0,131.418,131.418,0,131.418,0.0,0.0,0.0,0.0,141.268,3.4,141.3089092167,131.418,0,131.418,9.85,3.4,10.4202927022,131.54
2020-04-26 10:30:00,147.992,0.0,147.992,147.992,0,147.992,0.0,0.0,0.0,0.0,152.212,-0.26,152.2122220585,147.992,0,147.992,4.22,-0.26,4.2280018921,133.15
2020-04-26 11:00:00,162.242,0.0,162.242,162.242,0,162.242,0.0,0.0,0.0,0.0,160.922,-0.4,160.9224971345,162.242,0,162.242,-1.32,-0.4,1.379275172,133.15
2020-04-26 11:30:00,170.006,0.0,170.006,170.006,0,170.006,0.0,0.0,0.0,0.0,167.726,0.68,167.727378433,170.006,0,170.006,-2.2800000000000002,0.68,2.3792435773,132.89
2020-04-26 12:00:00,164.314,0.0,164.314,164.314,0,164.314,0.0,0.0,0.0,0.0,166.604,1.02,166.6071223448,164.314,0,164.314,2.29,1.02,2.5068905042000003,132.89
2020-04-26 12:30:00,155.734,0.0,155.734,155.734,0,155.734,0.0,0.0,0.0,0.0,163.844,1.51,163.8509579954,155.734,0,155.734,8.11,1.51,8.249375734000001,132.79
2020-04-26 13:00:00,157.289,0.0,157.289,157.289,0,157.289,0.0,0.0,0.0,0.0,163.929,1.07,163.9324920234,157.289,0,157.289,6.64,1.07,6.7256598189,133.07
2020-04-26 13:30:00,140.635,0.0,140.635,140.635,0,140.635,0.0,0.0,0.0,0.0,150.655,-1.24,150.6601029636,140.635,0,140.635,10.02,-1.24,10.0964350144,133.58
2020-04-26 14:00:00,130.356,0.0,130.356,130.356,0,130.356,0.0,0.0,0.0,0.0,140.106,-2.84,140.1347809646,130.356,0,130.356,9.75,-2.84,10.1552006381,133.95
2020-04-26 14:30:00,128.472,0.0,128.472,128.472,0,128.472,0.0,0.0,0.0,0.0,137.262,-3.5,137.3066154415,128.472,0,128.472,8.79,-3.5,9.461189143,134.13
2020-04-26 15:00:00,130.696,0.0,130.696,130.696,0,130.696,0.0,0.0,0.0,0.0,138.456,-3.26,138.4943736619,130.696,0,130.696,7.76,-3.26,8.4169590708,134.25
2020-04-26 15:30:00,111.527,0.0,111.527,111.527,0,111.527,0.0,0.0,0.0,0.0,127.397,-7.33,127.6076976871,111.527,0,111.527,15.87,-7.33,17.4810125565,133.21
2020-04-26 16:00:00,111.749,0.0,111.749,111.749,0,111.749,0.0,0.0,0.0,0.0,129.199,-8.49,129.4776494265,111.749,0,111.749,17.45,-8.49,19.4057362653,132.33
2020-04-26 16:30:00,103.763,0.0,103.763,103.763,0,103.763,0.0,0.0,0.0,0.0,126.683,-8.03,126.9372419308,103.763,0,103.763,22.92,-8.03,24.2859486123,132.0
2020-04-26 17:00:00,93.905,0.0,93.905,93.905,0,93.905,0.0,0.0,0.0,0.0,124.425,-6.98,124.6206284088,93.905,0,93.905,30.52,-6.98,31.3079989779,131.5
2020-04-26 17:30:00,95.103,0.0,95.103,95.103,0,95.103,0.0,0.0,0.0,0.0,130.413,0.51,130.4139972127,95.103,0,95.103,35.31,0.51,35.3136829005,132.75
2020-04-26 18:00:00,71.44,0.0,71.44,71.44,0,71.44,0.0,0.0,0.0,0.0,117.18,1.19,117.1860422576,71.44,0,71.44,45.74,1.19,45.7554772678,132.67
2020-04-26 18:30:00,52.809,0.0,52.809,52.809,0,52.809,0.0,0.0,0.0,0.0,105.759,0.88,105.7626610908,52.809,0,52.809,52.95,0.88,52.9573120541,132.91
2020-04-26 19:00:00,36.263,0.0,36.263,36.263,0,36.263,0.0,0.0,0.0,0.0,93.763,0.31,93.7635124609,36.263,0,36.263,57.5,0.31,57.5008356461,132.74
2020-04-26 19:30:00,21.493,0.0,21.493,21.493,0,21.493,0.0,0.0,0.0,0.0,82.933,0.02,82.9330024116,21.493,0,21.493,61.44,0.02,61.4400032552,132.74
2020-04-26 20:00:00,17.389,0.0,17.389,17.389,0,17.389,0.0,0.0,0.0,0.0,78.609,-0.6000000000000001,78.6112897808,17.389,0,17.389,61.22,-0.6000000000000001,61.222940145,133.07
2020-04-26 20:30:00,13.765,0.0,13.765,13.765,0,13.765,0.0,0.0,0.0,0.0,74.575,-1.1400000000000001,74.5837128668,13.765,0,13.765,60.81,-1.1400000000000001,60.8206848038,133.15
2020-04-26 21:00:00,12.652,0.0,12.652,12.652,0,12.652,0.0,0.0,0.0,0.0,74.152,-0.8300000000000001,74.1566450428,12.652,0,12.652,61.5,-0.8300000000000001,61.505600558,133.15
2020-04-26 21:30:00,4.288,0.0,4.288,4.288,0,4.288,0.0,0.0,0.0,0.0,68.118,-0.84,68.1231790509,4.288,0,4.288,63.83,-0.84,63.8355269423,132.9
2020-04-26 22:00:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,64.785,-1.78,64.8094485781,3.815,0,3.815,60.97,-1.78,60.9959777362,133.18
2020-04-26 22:30:00,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0,61.933,-2.37,61.9783299952,3.883,0,3.883,58.05,-2.37,58.0983597015,133.29
2020-04-26 23:00:00,3.933,0.0,3.933,3.933,0,3.933,0.0,0.0,0.0,0.0,57.933,-3.61,58.0453666454,3.933,0,3.933,54.0,-3.61,54.120533072,134.14
2020-04-26 23:30:00,3.94,0.0,3.94,3.94,0,3.94,0.0,0.0,0.0,0.0,54.7,-5.06,54.9335380255,3.94,0,3.94,50.76,-5.06,51.0115790777,135.12
2020-04-27 00:00:00,3.9370000000000003,0.0,3.9370000000000003,3.9370000000000003,0,3.9370000000000003,0.0,0.0,0.0,0.0,51.907,-5.89,52.2401067093,3.9370000000000003,0,3.9370000000000003,47.97,-5.89,48.3302493269,135.43
2020-04-27 00:30:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,51.782,-5.71,52.0958695484,3.992,0,3.992,47.79,-5.71,48.1299096197,135.53
2020-04-27 01:00:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,50.747,-5.88,51.0865188577,4.027,0,4.027,46.72,-5.88,47.0885633673,135.38
2020-04-27 01:30:00,3.9530000000000003,0.0,3.9530000000000003,3.9530000000000003,0,3.9530000000000003,0.0,0.0,0.0,0.0,52.853,-5.79,53.1691988749,3.9530000000000003,0,3.9530000000000003,48.9,-5.79,49.2415891295,135.2
2020-04-27 02:00:00,3.955,0.0,3.955,3.955,0,3.955,0.0,0.0,0.0,0.0,52.455,-5.92,52.788004556,3.955,0,3.955,48.5,-5.92,48.8599672534,135.2
2020-04-27 02:30:00,3.943,0.0,3.943,3.943,0,3.943,0.0,0.0,0.0,0.0,52.033,-6.03,52.3812369938,3.943,0,3.943,48.09,-6.03,48.4665761118,135.42
2020-04-27 03:00:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,50.652,-6.19,51.0288271862,3.992,0,3.992,46.66,-6.19,47.0687975202,135.59
2020-04-27 03:30:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,49.681,-6.2,50.0663735555,3.771,0,3.771,45.91,-6.2,46.3267536096,135.59
2020-04-27 04:00:00,3.74,0.0,3.74,3.74,0,3.74,0.0,0.0,0.0,0.0,49.22,-7.26,49.7525476735,3.74,0,3.74,45.48,-7.26,46.0558139652,135.4
2020-04-27 04:30:00,3.7439999999999998,0.0,3.7439999999999998,3.7439999999999998,0,3.7439999999999998,0.0,0.0,0.0,0.0,48.424,-14.31,50.4941568501,3.7439999999999998,0,3.7439999999999998,44.68,-14.31,46.9156530382,132.96
2020-04-27 05:00:00,3.694,0.0,3.694,3.694,0,3.694,0.0,0.0,0.0,0.0,47.794,-14.45,49.9306412536,3.694,0,3.694,44.1,-14.45,46.4070307173,133.13
2020-04-27 05:30:00,3.6950000000000003,0.0,3.6950000000000003,3.6950000000000003,0,3.6950000000000003,0.0,0.0,0.0,0.0,48.875,-14.12,50.873765587,3.6950000000000003,0,3.6950000000000003,45.18,-14.12,47.3350483257,132.99
2020-04-27 06:00:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,49.482,-13.66,51.3328737166,3.642,0,3.642,45.84,-13.66,47.8320102024,132.88
2020-04-27 06:30:00,4.7219999999999995,0.0,4.7219999999999995,4.7219999999999995,0,4.7219999999999995,0.0,0.0,0.0,0.0,53.672,-12.38,55.0812852428,4.7219999999999995,0,4.7219999999999995,48.95,-12.38,50.4912556786,132.28
2020-04-27 07:00:00,10.003,0.0,10.003,10.003,0,10.003,0.0,0.0,0.0,0.0,59.753,-11.29,60.8102385212,10.003,0,10.003,49.75,-11.29,51.0149644712,131.97
2020-04-27 07:30:00,18.74,0.0,18.74,18.74,0,18.74,0.0,0.0,0.0,0.0,68.55,-9.47,69.2010361194,18.74,0,18.74,49.81,-9.47,50.7022386094,131.77
2020-04-27 08:00:00,30.297,0.0,30.297,30.297,0,30.297,0.0,0.0,0.0,0.0,79.267,-7.73,79.6430172018,30.297,0,30.297,48.97,-7.73,49.5763431487,131.37
2020-04-27 08:30:00,41.423,0.0,41.423,41.423,0,41.423,0.0,0.0,0.0,0.0,88.913,-3.09,88.9666772955,41.423,0,41.423,47.49,-3.09,47.5904213051,132.29
2020-04-27 09:00:00,51.615,0.0,51.615,51.615,0,51.615,0.0,0.0,0.0,0.0,97.995,2.68,98.0316399179,51.615,0,51.615,46.38,2.68,46.457365401,133.48
2020-04-27 09:30:00,64.958,0.0,64.958,64.958,0,64.958,0.0,0.0,0.0,0.0,106.628,2.96,106.6690769811,64.958,0,64.958,41.67,2.96,41.7749985039,133.48
2020-04-27 10:00:00,71.304,0.0,71.304,71.304,0,71.304,0.0,0.0,0.0,0.0,111.434,3.5300000000000002,111.4898975513,71.304,0,71.304,40.13,3.5300000000000002,40.2849574904,133.48
2020-04-27 10:30:00,69.893,0.0,69.893,69.893,0,69.893,0.0,0.0,0.0,0.0,111.153,2.31,111.1770008095,69.893,0,69.893,41.26,2.31,41.3246137308,134.8
2020-04-27 11:00:00,68.077,0.0,68.077,68.077,0,68.077,0.0,0.0,0.0,0.0,111.007,2.36,111.0320838722,68.077,0,68.077,42.93,2.36,42.9948194554,134.96
2020-04-27 11:30:00,70.067,0.0,70.067,70.067,0,70.067,0.0,0.0,0.0,0.0,112.787,2.63,112.8176593845,70.067,0,70.067,42.72,2.63,42.8008796639,134.96
2020-04-27 12:00:00,78.487,0.0,78.487,78.487,0,78.487,0.0,0.0,0.0,0.0,118.537,3.6,118.5916538758,78.487,0,78.487,40.05,3.6,40.2114722436,134.36
2020-04-27 12:30:00,75.054,0.0,75.054,75.054,0,75.054,0.0,0.0,0.0,0.0,118.274,4.68,118.3665555636,75.054,0,75.054,43.22,4.68,43.472644272,133.21
2020-04-27 13:00:00,76.406,0.0,76.406,76.406,0,76.406,0.0,0.0,0.0,0.0,119.056,4.16,119.1286562335,76.406,0,76.406,42.65,4.16,42.8523989994,133.53
2020-04-27 13:30:00,76.122,0.0,76.122,76.122,0,76.122,0.0,0.0,0.0,0.0,118.422,3.5,118.4737105184,76.122,0,76.122,42.3,3.5,42.444552065,133.7
2020-04-27 14:00:00,72.614,0.0,72.614,72.614,0,72.614,0.0,0.0,0.0,0.0,115.464,3.41,115.5143428151,72.614,0,72.614,42.85,3.41,42.985469638,133.86
2020-04-27 14:30:00,69.529,0.0,69.529,69.529,0,69.529,0.0,0.0,0.0,0.0,111.929,3.08,111.9713688449,69.529,0,69.529,42.4,3.08,42.5117207368,133.86
2020-04-27 15:00:00,72.738,0.0,72.738,72.738,0,72.738,0.0,0.0,0.0,0.0,112.828,2.33,112.8520557367,72.738,0,72.738,40.09,2.33,40.1576518238,133.94
2020-04-27 15:30:00,69.486,0.0,69.486,69.486,0,69.486,0.0,0.0,0.0,0.0,111.216,2.24,111.2385556181,69.486,0,69.486,41.73,2.24,41.7900765733,133.94
2020-04-27 16:00:00,71.836,0.0,71.836,71.836,0,71.836,0.0,0.0,0.0,0.0,111.706,2.11,111.7259259796,71.836,0,71.836,39.87,2.11,39.9257936678,134.16
2020-04-27 16:30:00,69.17,0.0,69.17,69.17,0,69.17,0.0,0.0,0.0,0.0,111.11,2.1,111.1298434265,69.17,0,69.17,41.94,2.1,41.992542195,134.02
2020-04-27 17:00:00,73.551,0.0,73.551,73.551,0,73.551,0.0,0.0,0.0,0.0,117.091,2.49,117.1174725692,73.551,0,73.551,43.54,2.49,43.611141925,133.83
2020-04-27 17:30:00,66.107,0.0,66.107,66.107,0,66.107,0.0,0.0,0.0,0.0,116.397,3.37,116.4457749727,66.107,0,66.107,50.29,3.37,50.4027876213,132.74
2020-04-27 18:00:00,61.557,0.0,61.557,61.557,0,61.557,0.0,0.0,0.0,0.0,115.997,4.61,116.0885701049,61.557,0,61.557,54.44,4.61,54.6348396172,131.95
2020-04-27 18:30:00,45.774,0.0,45.774,45.774,0,45.774,0.0,0.0,0.0,0.0,107.084,4.42,107.1751811568,45.774,0,45.774,61.31,4.42,61.4691182628,131.4
2020-04-27 19:00:00,30.069,0.0,30.069,30.069,0,30.069,0.0,0.0,0.0,0.0,96.839,4.24,96.9317776635,30.069,0,30.069,66.77,4.24,66.9044878913,131.29
2020-04-27 19:30:00,18.855,0.0,18.855,18.855,0,18.855,0.0,0.0,0.0,0.0,87.725,4.1,87.8207585085,18.855,0,18.855,68.87,4.1,68.9919335865,131.29
2020-04-27 20:00:00,6.188,0.0,6.188,6.188,0,6.188,0.0,0.0,0.0,0.0,76.968,3.7,77.0568817433,6.188,0,6.188,70.78,3.7,70.8766421327,131.65
2020-04-27 20:30:00,3.5140000000000002,0.0,3.5140000000000002,3.5140000000000002,0,3.5140000000000002,0.0,0.0,0.0,0.0,74.084,2.93,74.1419176714,3.5140000000000002,0,3.5140000000000002,70.57,2.93,70.6307992309,131.97
2020-04-27 21:00:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,73.716,3.17,73.7841280764,3.146,0,3.146,70.57,3.17,70.6411622215,131.9
2020-04-27 21:30:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,71.57,2.25,71.605358738,2.9,0,2.9,68.67,2.25,68.7068511868,132.36
2020-04-27 22:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,67.507,0.72,67.5108394926,2.957,0,2.957,64.55,0.72,64.554015367,133.08
2020-04-27 22:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,63.129,-0.54,63.1313095144,2.999,0,2.999,60.13,-0.54,60.1324246975,133.08
2020-04-27 23:00:00,3.8609999999999998,0.0,3.8609999999999998,3.8609999999999998,0,3.8609999999999998,0.0,0.0,0.0,0.0,58.731,-1.6800000000000002,58.7550232831,3.8609999999999998,0,3.8609999999999998,54.87,-1.6800000000000002,54.8957129474,133.39
2020-04-27 23:30:00,3.951,0.0,3.951,3.951,0,3.951,0.0,0.0,0.0,0.0,56.331,-2.7,56.3956697008,3.951,0,3.951,52.38,-2.7,52.4495414661,134.27
2020-04-28 00:00:00,3.947,0.0,3.947,3.947,0,3.947,0.0,0.0,0.0,0.0,54.287,-4.32,54.4586151954,3.947,0,3.947,50.34,-4.32,50.5250235032,135.58
2020-04-28 00:30:00,4.012,0.0,4.012,4.012,0,4.012,0.0,0.0,0.0,0.0,53.822,-4.32,53.9950931474,4.012,0,4.012,49.81,-4.32,49.9969849091,135.58
2020-04-28 01:00:00,4.081,0.0,4.081,4.081,0,4.081,0.0,0.0,0.0,0.0,52.501,-6.43,52.8932878634,4.081,0,4.081,48.42,-6.43,48.8450744702,135.09
2020-04-28 01:30:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,53.266,-12.19,54.6430494757,3.676,0,3.676,49.59,-12.19,51.0662726269,133.07
2020-04-28 02:00:00,3.5540000000000003,0.0,3.5540000000000003,3.5540000000000003,0,3.5540000000000003,0.0,0.0,0.0,0.0,52.954,-12.24,54.350195179,3.5540000000000003,0,3.5540000000000003,49.4,-12.24,50.8937874401,133.07
2020-04-28 02:30:00,3.7199999999999998,0.0,3.7199999999999998,3.7199999999999998,0,3.7199999999999998,0.0,0.0,0.0,0.0,52.38,-12.59,53.8718154511,3.7199999999999998,0,3.7199999999999998,48.66,-12.59,50.2623487314,133.48
2020-04-28 03:00:00,3.821,0.0,3.821,3.821,0,3.821,0.0,0.0,0.0,0.0,50.901,-13.14,52.5696813858,3.821,0,3.821,47.08,-13.14,48.8793003223,133.48
2020-04-28 03:30:00,3.682,0.0,3.682,3.682,0,3.682,0.0,0.0,0.0,0.0,50.462,-13.3,52.1852799552,3.682,0,3.682,46.78,-13.3,48.6339223177,133.59
2020-04-28 04:00:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,50.195,-13.38,51.9476893134,3.615,0,3.615,46.58,-13.38,48.4636028376,133.68
2020-04-28 04:30:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,49.989,-13.43,51.7616172564,3.5789999999999997,0,3.5789999999999997,46.41,-13.43,48.3141076705,133.81
2020-04-28 05:00:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,49.69,-13.49,51.4886026223,3.4,0,3.4,46.29,-13.49,48.2156012096,133.81
2020-04-28 05:30:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,50.782,-12.83,52.3776710441,3.212,0,3.212,47.57,-12.83,49.2698061697,133.46
2020-04-28 06:00:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,52.421,-12.09,53.7971127571,3.121,0,3.121,49.3,-12.09,50.760792941,133.23
2020-04-28 06:30:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,55.769,-10.54,56.7562592231,3.1390000000000002,0,3.1390000000000002,52.63,-10.54,53.6750267815,132.22
2020-04-28 07:00:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,59.743,-9.17,60.4426583548,3.4130000000000003,0,3.4130000000000003,56.33,-9.17,57.0715147863,131.73
2020-04-28 07:30:00,4.733,0.0,4.733,4.733,0,4.733,0.0,0.0,0.0,0.0,65.753,-2.85,65.8147362602,4.733,0,4.733,61.02,-2.85,61.0865197896,132.89
2020-04-28 08:00:00,6.245,0.0,6.245,6.245,0,6.245,0.0,0.0,0.0,0.0,71.495,1.96,71.5218611685,6.245,0,6.245,65.25,1.96,65.2794309105,133.57
2020-04-28 08:30:00,8.156,0.0,8.156,8.156,0,8.156,0.0,0.0,0.0,0.0,76.926,3.79,77.0193065147,8.156,0,8.156,68.77,3.79,68.8743566213,133.17
2020-04-28 09:00:00,10.539,0.0,10.539,10.539,0,10.539,0.0,0.0,0.0,0.0,81.519,4.91,81.6667341149,10.539,0,10.539,70.98,4.91,71.149620519,132.68
2020-04-28 09:30:00,11.769,0.0,11.769,11.769,0,11.769,0.0,0.0,0.0,0.0,85.419,5.52,85.5971726227,11.769,0,11.769,73.65,5.52,73.8565697822,132.68
2020-04-28 10:00:00,12.981,0.0,12.981,12.981,0,12.981,0.0,0.0,0.0,0.0,87.511,5.51,87.6842928979,12.981,0,12.981,74.53,5.51,74.7333994945,132.33
2020-04-28 10:30:00,16.703,0.0,16.703,16.703,0,16.703,0.0,0.0,0.0,0.0,90.543,4.66,90.6628394051,16.703,0,16.703,73.84,4.66,73.9868988403,133.04
2020-04-28 11:00:00,24.876,0.0,24.876,24.876,0,24.876,0.0,0.0,0.0,0.0,95.026,4.46,95.1306064103,24.876,0,24.876,70.15,4.46,70.2916360601,133.04
2020-04-28 11:30:00,31.576,0.0,31.576,31.576,0,31.576,0.0,0.0,0.0,0.0,99.436,4.5600000000000005,99.5405027916,31.576,0,31.576,67.86,4.5600000000000005,68.0130369856,133.04
2020-04-28 12:00:00,37.36,0.0,37.36,37.36,0,37.36,0.0,0.0,0.0,0.0,104.1,4.98,104.219050082,37.36,0,37.36,66.74,4.98,66.925540715,132.9
2020-04-28 12:30:00,44.543,0.0,44.543,44.543,0,44.543,0.0,0.0,0.0,0.0,110.883,5.66,111.027362794,44.543,0,44.543,66.34,5.66,66.5810123083,132.99
2020-04-28 13:00:00,46.037,0.0,46.037,46.037,0,46.037,0.0,0.0,0.0,0.0,112.657,5.13,112.7737405117,46.037,0,46.037,66.62,5.13,66.8172230791,133.23
2020-04-28 13:30:00,38.088,0.0,38.088,38.088,0,38.088,0.0,0.0,0.0,0.0,106.568,4.7,106.6715923946,38.088,0,38.088,68.48,4.7,68.6410984761,133.45
2020-04-28 14:00:00,34.164,0.0,34.164,34.164,0,34.164,0.0,0.0,0.0,0.0,102.564,4.21,102.6503687085,34.164,0,34.164,68.4,4.21,68.5294396592,133.72
2020-04-28 14:30:00,31.803,0.0,31.803,31.803,0,31.803,0.0,0.0,0.0,0.0,100.433,4.1,100.5166527944,31.803,0,31.803,68.63,4.1,68.7523592322,133.85
2020-04-28 15:00:00,31.114,0.0,31.114,31.114,0,31.114,0.0,0.0,0.0,0.0,100.484,4.11,100.5680185546,31.114,0,31.114,69.37,4.11,69.4916469801,134.04
2020-04-28 15:30:00,31.645,0.0,31.645,31.645,0,31.645,0.0,0.0,0.0,0.0,100.795,3.89,100.8700358134,31.645,0,31.645,69.15,3.89,69.2593286136,134.22
2020-04-28 16:00:00,33.746,0.0,33.746,33.746,0,33.746,0.0,0.0,0.0,0.0,101.986,3.84,102.0582666715,33.746,0,33.746,68.24,3.84,68.3479568093,134.22
2020-04-28 16:30:00,37.881,0.0,37.881,37.881,0,37.881,0.0,0.0,0.0,0.0,106.991,4.28,107.0765729793,37.881,0,37.881,69.11,4.28,69.2424039155,133.95
2020-04-28 17:00:00,38.104,0.0,38.104,38.104,0,38.104,0.0,0.0,0.0,0.0,110.814,4.86,110.9205219786,38.104,0,38.104,72.71,4.86,72.8722423149,133.67
2020-04-28 17:30:00,41.978,0.0,41.978,41.978,0,41.978,0.0,0.0,0.0,0.0,116.008,5.27,116.1276408268,41.978,0,41.978,74.03,5.27,74.2173416393,133.37
2020-04-28 18:00:00,41.339,0.0,41.339,41.339,0,41.339,0.0,0.0,0.0,0.0,116.659,5.58,116.7923742416,41.339,0,41.339,75.32,5.58,75.5264112745,133.12
2020-04-28 18:30:00,41.076,0.0,41.076,41.076,0,41.076,0.0,0.0,0.0,0.0,114.966,4.88,115.0695248795,41.076,0,41.076,73.89,4.88,74.0509723096,133.12
2020-04-28 19:00:00,34.774,0.0,34.774,34.774,0,34.774,0.0,0.0,0.0,0.0,107.554,3.63,107.6152397014,34.774,0,34.774,72.78,3.63,72.8704693274,133.42
2020-04-28 19:30:00,19.479,0.0,19.479,19.479,0,19.479,0.0,0.0,0.0,0.0,95.119,3.7800000000000002,95.1940783925,19.479,0,19.479,75.64,3.7800000000000002,75.7343911311,132.93
2020-04-28 20:00:00,16.504,0.0,16.504,16.504,0,16.504,0.0,0.0,0.0,0.0,89.914,3.2800000000000002,89.973806166,16.504,0,16.504,73.41,3.2800000000000002,73.4832395856,132.41
2020-04-28 20:30:00,10.546,0.0,10.546,10.546,0,10.546,0.0,0.0,0.0,0.0,83.716,2.2800000000000002,83.7470420731,10.546,0,10.546,73.17,2.2800000000000002,73.2055141366,132.52
2020-04-28 21:00:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,78.177,1.82,78.1981823894,3.617,0,3.617,74.56,1.82,74.582209675,132.09
2020-04-28 21:30:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,76.357,0.77,76.360882322,3.597,0,3.597,72.76,0.77,72.76407424,132.22
2020-04-28 22:00:00,3.64,0.0,3.64,3.64,0,3.64,0.0,0.0,0.0,0.0,72.61,-0.52,72.6118619786,3.64,0,3.64,68.97,-0.52,68.9719602447,132.32
2020-04-28 22:30:00,3.693,0.0,3.693,3.693,0,3.693,0.0,0.0,0.0,0.0,68.373,-2.48,68.4179620348,3.693,0,3.693,64.68,-2.48,64.7275273744,133.16
2020-04-28 23:00:00,3.765,0.0,3.765,3.765,0,3.765,0.0,0.0,0.0,0.0,64.135,-3.35,64.2224316341,3.765,0,3.765,60.37,-3.35,60.4628762134,133.49
2020-04-28 23:30:00,3.698,0.0,3.698,3.698,0,3.698,0.0,0.0,0.0,0.0,61.148,-3.69,61.259236071,3.698,0,3.698,57.45,-3.69,57.568381947,133.63
2020-04-29 00:00:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,57.941,-4.78,58.1378351936,3.731,0,3.731,54.21,-4.78,54.4203316785,134.83
2020-04-29 00:30:00,3.743,0.0,3.743,3.743,0,3.743,0.0,0.0,0.0,0.0,57.523,-4.8100000000000005,57.723752728,3.743,0,3.743,53.78,-4.8100000000000005,53.9946710334,135.26
2020-04-29 01:00:00,3.807,0.0,3.807,3.807,0,3.807,0.0,0.0,0.0,0.0,56.527,-4.92,56.7407096272,3.807,0,3.807,52.72,-4.92,52.9490774235,135.49
2020-04-29 01:30:00,3.809,0.0,3.809,3.809,0,3.809,0.0,0.0,0.0,0.0,59.079,-4.41,59.2433653754,3.809,0,3.809,55.27,-4.41,55.4456580807,135.3
2020-04-29 02:00:00,3.989,0.0,3.989,3.989,0,3.989,0.0,0.0,0.0,0.0,58.669,-4.41,58.8345107994,3.989,0,3.989,54.68,-4.41,54.8575473385,135.37
2020-04-29 02:30:00,3.998,0.0,3.998,3.998,0,3.998,0.0,0.0,0.0,0.0,58.788,-4.7,58.9755792172,3.998,0,3.998,54.79,-4.7,54.9912183898,135.71
2020-04-29 03:00:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,57.687,-4.92,57.8964279468,4.027,0,4.027,53.66,-4.92,53.8850814233,135.71
2020-04-29 03:30:00,4.03,0.0,4.03,4.03,0,4.03,0.0,0.0,0.0,0.0,56.82,-5.09,57.0475284302,4.03,0,4.03,52.79,-5.09,53.034820637,135.83
2020-04-29 04:00:00,3.998,0.0,3.998,3.998,0,3.998,0.0,0.0,0.0,0.0,55.348,-8.87,56.0542416236,3.998,0,3.998,51.35,-8.87,52.1104538457,134.51
2020-04-29 04:30:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,53.96,-13.0,55.503888152100004,3.32,0,3.32,50.64,-13.0,52.2820198539,133.04
2020-04-29 05:00:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,53.462,-12.87,54.9892929942,2.922,0,2.922,50.54,-12.87,52.1529337622,132.89
2020-04-29 05:30:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,54.023,-12.48,55.44578369,2.883,0,2.883,51.14,-12.48,52.6407636723,132.66
2020-04-29 06:00:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,54.495,-12.26,55.8570731868,2.985,0,2.985,51.51,-12.26,52.9489159474,132.59
2020-04-29 06:30:00,7.807,0.0,7.807,7.807,0,7.807,0.0,0.0,0.0,0.0,61.107,-11.52,62.1834049325,7.807,0,7.807,53.3,-11.52,54.5307289517,131.78
2020-04-29 07:00:00,13.909,0.0,13.909,13.909,0,13.909,0.0,0.0,0.0,0.0,68.029,-8.51,68.5592075581,13.909,0,13.909,54.12,-8.51,54.7849842566,132.03
2020-04-29 07:30:00,22.779,0.0,22.779,22.779,0,22.779,0.0,0.0,0.0,0.0,78.549,-1.19,78.5580136014,22.779,0,22.779,55.77,-1.19,55.7826944491,133.73
2020-04-29 08:00:00,27.958,0.0,27.958,27.958,0,27.958,0.0,0.0,0.0,0.0,84.278,0.76,84.2814266846,27.958,0,27.958,56.32,0.76,56.3251276075,133.43
2020-04-29 08:30:00,35.79,0.0,35.79,35.79,0,35.79,0.0,0.0,0.0,0.0,91.74,2.24,91.7673427751,35.79,0,35.79,55.95,2.24,55.994822082,132.73
2020-04-29 09:00:00,34.381,0.0,34.381,34.381,0,34.381,0.0,0.0,0.0,0.0,94.401,3.88,94.4807027969,34.381,0,34.381,60.02,3.88,60.1452807791,132.27
2020-04-29 09:30:00,28.572,0.0,28.572,28.572,0,28.572,0.0,0.0,0.0,0.0,94.782,5.08,94.9180379275,28.572,0,28.572,66.21,5.08,66.4045969794,132.11
2020-04-29 10:00:00,31.549,0.0,31.549,31.549,0,31.549,0.0,0.0,0.0,0.0,98.299,5.32,98.4428555102,31.549,0,31.549,66.75,5.32,66.9616673926,131.89
2020-04-29 10:30:00,37.981,0.0,37.981,37.981,0,37.981,0.0,0.0,0.0,0.0,104.571,5.16,104.6982313174,37.981,0,37.981,66.59,5.16,66.7896226969,131.89
2020-04-29 11:00:00,47.267,0.0,47.267,47.267,0,47.267,0.0,0.0,0.0,0.0,111.567,5.66,111.7104788684,47.267,0,47.267,64.3,5.66,64.5486297298,131.63
