Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-29 11:30:00,52.23,0.0,52.23,52.23,0,52.23,0.0,0.0,0.0,0.0,114.72,5.51,114.8522463864,52.23,0,52.23,62.49,5.51,62.7324493384,131.51
2020-04-29 12:00:00,89.76,0.0,89.76,89.76,0,89.76,0.0,0.0,0.0,0.0,133.73,5.24,133.8326212102,89.76,0,89.76,43.97,5.24,44.2811302927,131.59
2020-04-29 12:30:00,117.592,0.0,117.592,117.592,0,117.592,0.0,0.0,0.0,0.0,150.342,6.26,150.4722717447,117.592,0,117.592,32.75,6.26,33.342916789,131.51
2020-04-29 13:00:00,141.666,0.0,141.666,141.666,0,141.666,0.0,0.0,0.0,0.0,163.616,6.63,163.7502743692,141.666,0,141.666,21.95,6.63,22.9294439531,131.96
2020-04-29 13:30:00,134.112,0.0,134.112,134.112,0,134.112,0.0,0.0,0.0,0.0,157.062,5.95,157.174661902,134.112,0,134.112,22.95,5.95,23.7087536577,132.25
2020-04-29 14:00:00,109.465,0.0,109.465,109.465,0,109.465,0.0,0.0,0.0,0.0,139.865,3.5300000000000002,139.9095390779,109.465,0,109.465,30.4,3.5300000000000002,30.604262775,132.84
2020-04-29 14:30:00,136.81,0.0,136.81,136.81,0,136.81,0.0,0.0,0.0,0.0,151.95,4.27,152.0099845405,136.81,0,136.81,15.14,4.27,15.730623001,133.24
2020-04-29 15:00:00,147.272,0.0,147.272,147.272,0,147.272,0.0,0.0,0.0,0.0,155.062,4.98,155.1419486922,147.272,0,147.272,7.79,4.98,9.2457828225,133.51
2020-04-29 15:30:00,123.256,0.0,123.256,123.256,0,123.256,0.0,0.0,0.0,0.0,142.156,3.71,142.2044037152,123.256,0,123.256,18.9,3.71,19.260687942,133.8
2020-04-29 16:00:00,110.696,0.0,110.696,110.696,0,110.696,0.0,0.0,0.0,0.0,135.406,3.16,135.442867793,110.696,0,110.696,24.71,3.16,24.9112364205,133.97
2020-04-29 16:30:00,93.133,0.0,93.133,93.133,0,93.133,0.0,0.0,0.0,0.0,128.903,2.66,128.9304425223,93.133,0,93.133,35.77,2.66,35.8687677513,134.11
2020-04-29 17:00:00,77.544,0.0,77.544,77.544,0,77.544,0.0,0.0,0.0,0.0,124.674,3.07,124.7117924496,77.544,0,77.544,47.13,3.07,47.2298824898,133.43
2020-04-29 17:30:00,69.122,0.0,69.122,69.122,0,69.122,0.0,0.0,0.0,0.0,123.552,3.2,123.5934330942,69.122,0,69.122,54.43,3.2,54.5239846306,132.52
2020-04-29 18:00:00,50.399,0.0,50.399,50.399,0,50.399,0.0,0.0,0.0,0.0,115.869,3.96,115.9366497748,50.399,0,50.399,65.47,3.96,65.5896523851,131.65
2020-04-29 18:30:00,38.894,0.0,38.894,38.894,0,38.894,0.0,0.0,0.0,0.0,110.874,4.45,110.9632658856,38.894,0,38.894,71.98,4.45,72.1174243855,131.21
2020-04-29 19:00:00,26.642,0.0,26.642,26.642,0,26.642,0.0,0.0,0.0,0.0,101.522,4.21,101.609254421,26.642,0,26.642,74.88,4.21,74.9982566464,131.21
2020-04-29 19:30:00,14.064,0.0,14.064,14.064,0,14.064,0.0,0.0,0.0,0.0,91.134,-1.3,91.1432715893,14.064,0,14.064,77.07,-1.3,77.0809632789,133.3
2020-04-29 20:00:00,7.631,0.0,7.631,7.631,0,7.631,0.0,0.0,0.0,0.0,85.451,-3.07,85.5061301954,7.631,0,7.631,77.82,-3.07,77.8805322273,134.12
2020-04-29 20:30:00,4.197,0.0,4.197,4.197,0,4.197,0.0,0.0,0.0,0.0,83.527,-3.13,83.5856245356,4.197,0,4.197,79.33,-3.13,79.39172375,134.3
2020-04-29 21:00:00,3.969,0.0,3.969,3.969,0,3.969,0.0,0.0,0.0,0.0,82.479,-3.17,82.5398954506,3.969,0,3.969,78.51,-3.17,78.5739715173,134.38
2020-04-29 21:30:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,79.726,-3.13,79.787417404,3.916,0,3.916,75.81,-3.13,75.8745873135,132.62
2020-04-29 22:00:00,3.8890000000000002,0.0,3.8890000000000002,3.8890000000000002,0,3.8890000000000002,0.0,0.0,0.0,0.0,74.799,-5.24,74.9823179223,3.8890000000000002,0,3.8890000000000002,70.91,-5.24,71.1033452096,132.89
2020-04-29 22:30:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,69.809,-6.76,70.1355407835,3.5789999999999997,0,3.5789999999999997,66.23,-6.76,66.5740978159,133.32
2020-04-29 23:00:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,65.131,-7.86,65.6035575331,3.231,0,3.231,61.9,-7.86,62.3970319807,133.71
2020-04-29 23:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,60.321,-5.39,60.5613337122,2.961,0,2.961,57.36,-5.39,57.6126869708,133.02
2020-04-30 00:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,58.087,-3.09,58.1691298628,2.957,0,2.957,55.13,-3.09,55.2165283226,131.77
2020-04-30 00:30:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,58.304,-3.46,58.4065751093,3.164,0,3.164,55.14,-3.46,55.248449752,132.49
2020-04-30 01:00:00,3.977,0.0,3.977,3.977,0,3.977,0.0,0.0,0.0,0.0,57.797,-3.9699999999999998,57.9331865946,3.977,0,3.977,53.82,-3.9699999999999998,53.9662236959,133.1
2020-04-30 01:30:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,60.602,-3.49,60.7024093756,3.992,0,3.992,56.61,-3.49,56.7174770243,132.77
2020-04-30 02:00:00,3.8689999999999998,0.0,3.8689999999999998,3.8689999999999998,0,3.8689999999999998,0.0,0.0,0.0,0.0,60.589,-3.64,60.6982414984,3.8689999999999998,0,3.8689999999999998,56.72,-3.64,56.8366782984,132.66
2020-04-30 02:30:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,60.231,-3.59,60.3378940716,3.411,0,3.411,56.82,-3.59,56.9332986924,132.81
2020-04-30 03:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,58.62,-3.77,58.7411040073,3.19,0,3.19,55.43,-3.77,55.5580579214,132.91
2020-04-30 03:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,57.525,-4.01,57.6645968077,3.095,0,3.095,54.43,-4.01,54.5775136847,133.06
2020-04-30 04:00:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,56.522,-3.85,56.6529697721,3.032,0,3.032,53.49,-3.85,53.6283749521,133.06
2020-04-30 04:30:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,55.973,-3.8,56.1018424742,3.273,0,3.273,52.7,-3.8,52.83682428,133.06
2020-04-30 05:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,55.745,-3.94,55.8840641418,3.515,0,3.515,52.23,-3.94,52.3783972645,133.13
2020-04-30 05:30:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,56.576,-3.44,56.6804849662,3.5460000000000003,0,3.5460000000000003,53.03,-3.44,53.1414574508,133.0
2020-04-30 06:00:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,56.773,-2.99,56.851680969,3.573,0,3.573,53.2,-2.99,53.2839572479,132.83
2020-04-30 06:30:00,4.699,0.0,4.699,4.699,0,4.699,0.0,0.0,0.0,0.0,61.249,-1.5899999999999999,61.2696344122,4.699,0,4.699,56.55,-1.5899999999999999,56.5723483691,132.3
2020-04-30 07:00:00,8.412,0.0,8.412,8.412,0,8.412,0.0,0.0,0.0,0.0,66.472,-0.2,66.4723008779,8.412,0,8.412,58.06,-0.2,58.0603444702,132.07
2020-04-30 07:30:00,10.127,0.0,10.127,10.127,0,10.127,0.0,0.0,0.0,0.0,72.907,1.08,72.9149987931,10.127,0,10.127,62.78,1.08,62.7892888955,131.92
2020-04-30 08:00:00,20.471,0.0,20.471,20.471,0,20.471,0.0,0.0,0.0,0.0,82.061,1.34,82.0719399125,20.471,0,20.471,61.59,1.34,61.6045753171,132.96
2020-04-30 08:30:00,22.391,0.0,22.391,22.391,0,22.391,0.0,0.0,0.0,0.0,86.171,2.46,86.20610675,22.391,0,22.391,63.78,2.46,63.8274235733,132.96
2020-04-30 09:00:00,34.193,0.0,34.193,34.193,0,34.193,0.0,0.0,0.0,0.0,95.003,3.13,95.0545470191,34.193,0,34.193,60.81,3.13,60.8905000801,132.44
2020-04-30 09:30:00,36.618,0.0,36.618,36.618,0,36.618,0.0,0.0,0.0,0.0,100.228,4.9,100.3477054247,36.618,0,36.618,63.61,4.9,63.7984490407,131.8
2020-04-30 10:00:00,41.406,0.0,41.406,41.406,0,41.406,0.0,0.0,0.0,0.0,104.196,5.04,104.3178221398,41.406,0,41.406,62.79,5.04,62.9919494856,131.8
2020-04-30 10:30:00,41.001,0.0,41.001,41.001,0,41.001,0.0,0.0,0.0,0.0,108.761,5.7,108.9102617801,41.001,0,41.001,67.76,5.7,67.9993205848,131.67
2020-04-30 11:00:00,30.794,0.0,30.794,30.794,0,30.794,0.0,0.0,0.0,0.0,106.184,6.89,106.4073021742,30.794,0,30.794,75.39,6.89,75.7041887877,131.75
2020-04-30 11:30:00,38.018,0.0,38.018,38.018,0,38.018,0.0,0.0,0.0,0.0,108.068,5.61,108.2135145164,38.018,0,38.018,70.05,5.61,70.274281213,132.31
2020-04-30 12:00:00,67.439,0.0,67.439,67.439,0,67.439,0.0,0.0,0.0,0.0,122.459,5.14,122.5668237371,67.439,0,67.439,55.02,5.14,55.259569307,132.44
2020-04-30 12:30:00,82.589,0.0,82.589,82.589,0,82.589,0.0,0.0,0.0,0.0,134.989,6.13,135.1281133628,82.589,0,82.589,52.4,6.13,52.7573397737,132.11
2020-04-30 13:00:00,77.811,0.0,77.811,77.811,0,77.811,0.0,0.0,0.0,0.0,129.811,5.75,129.9382862016,77.811,0,77.811,52.0,5.75,52.3169427624,132.11
2020-04-30 13:30:00,104.358,0.0,104.358,104.358,0,104.358,0.0,0.0,0.0,0.0,145.618,5.48,145.721077144,104.358,0,104.358,41.26,5.48,41.6223257399,132.45
2020-04-30 14:00:00,107.589,0.0,107.589,107.589,0,107.589,0.0,0.0,0.0,0.0,144.499,4.71,144.5757417446,107.589,0,107.589,36.91,4.71,37.2093026003,132.9
2020-04-30 14:30:00,127.469,0.0,127.469,127.469,0,127.469,0.0,0.0,0.0,0.0,151.939,4.59,152.0083149732,127.469,0,127.469,24.47,4.59,24.8967668584,133.18
2020-04-30 15:00:00,130.047,0.0,130.047,130.047,0,130.047,0.0,0.0,0.0,0.0,151.137,4.88,151.215763626,130.047,0,130.047,21.09,4.88,21.64722846,133.33
2020-04-30 15:30:00,125.726,0.0,125.726,125.726,0,125.726,0.0,0.0,0.0,0.0,148.776,4.67,148.8492763704,125.726,0,125.726,23.05,4.67,23.5183205183,133.48
2020-04-30 16:00:00,122.187,0.0,122.187,122.187,0,122.187,0.0,0.0,0.0,0.0,147.227,4.71,147.3023205146,122.187,0,122.187,25.04,4.71,25.4791228263,133.63
2020-04-30 16:30:00,110.761,0.0,110.761,110.761,0,110.761,0.0,0.0,0.0,0.0,142.141,4.17,142.2021546285,110.761,0,110.761,31.38,4.17,31.6558572779,133.76
2020-04-30 17:00:00,100.764,0.0,100.764,100.764,0,100.764,0.0,0.0,0.0,0.0,138.884,3.89,138.9384667974,100.764,0,100.764,38.12,3.89,38.3179657602,133.4
2020-04-30 17:30:00,101.767,0.0,101.767,101.767,0,101.767,0.0,0.0,0.0,0.0,142.597,2.77,142.6239016049,101.767,0,101.767,40.83,2.77,40.9238536797,133.18
2020-04-30 18:00:00,92.037,0.0,92.037,92.037,0,92.037,0.0,0.0,0.0,0.0,138.547,2.85,138.576310057,92.037,0,92.037,46.51,2.85,46.5972381156,132.72
2020-04-30 18:30:00,68.728,0.0,68.728,68.728,0,68.728,0.0,0.0,0.0,0.0,125.128,2.8200000000000003,125.1597730263,68.728,0,68.728,56.4,2.8200000000000003,56.4704559925,132.72
2020-04-30 19:00:00,39.039,0.0,39.039,39.039,0,39.039,0.0,0.0,0.0,0.0,106.089,2.8,106.1259436754,39.039,0,39.039,67.05,2.8,67.1084383666,132.72
2020-04-30 19:30:00,18.522,0.0,18.522,18.522,0,18.522,0.0,0.0,0.0,0.0,91.332,2.9,91.3780292193,18.522,0,18.522,72.81,2.9,72.8677301691,132.41
2020-04-30 20:00:00,7.998,0.0,7.998,7.998,0,7.998,0.0,0.0,0.0,0.0,82.658,2.41,82.693125857,7.998,0,7.998,74.66,2.41,74.6988868726,132.66
2020-04-30 20:30:00,3.3,0.0,3.3,3.3,0,3.3,0.0,0.0,0.0,0.0,79.52,1.9300000000000002,79.5434177038,3.3,0,3.3,76.22,1.9300000000000002,76.2444312721,132.98
2020-04-30 21:00:00,2.419,0.0,2.419,2.419,0,2.419,0.0,0.0,0.0,0.0,77.709,1.9500000000000002,77.7334624277,2.419,0,2.419,75.29,1.9500000000000002,75.3152481241,132.49
2020-04-30 21:30:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,77.452,1.08,77.4595294589,2.802,0,2.802,74.65,1.08,74.6578120494,132.41
2020-04-30 22:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,74.398,-0.1,74.3980672061,2.778,0,2.778,71.62,-0.1,71.6200698129,132.88
2020-04-30 22:30:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,70.962,-1.85,70.9861109232,2.642,0,2.642,68.32,-1.85,68.3450429805,133.48
2020-04-30 23:00:00,2.286,0.0,2.286,2.286,0,2.286,0.0,0.0,0.0,0.0,66.606,-3.4,66.6927225115,2.286,0,2.286,64.32,-3.4,64.4098004965,133.48
2020-04-30 23:30:00,2.253,0.0,2.253,2.253,0,2.253,0.0,0.0,0.0,0.0,63.013,-3.99,63.1391975638,2.253,0,2.253,60.76,-3.99,60.8908671313,133.75
2020-05-01 00:00:00,2.279,0.0,2.279,2.279,0,2.279,0.0,0.0,0.0,0.0,60.519,-5.15,60.7377301272,2.279,0,2.279,58.24,-5.15,58.4672566485,134.48
2020-05-01 00:30:00,2.2720000000000002,0.0,2.2720000000000002,2.2720000000000002,0,2.2720000000000002,0.0,0.0,0.0,0.0,60.102,-5.7,60.3716854494,2.2720000000000002,0,2.2720000000000002,57.83,-5.7,58.1102305967,135.04
2020-05-01 01:00:00,2.269,0.0,2.269,2.269,0,2.269,0.0,0.0,0.0,0.0,58.569,-5.84,58.8594373147,2.269,0,2.269,56.3,-5.84,56.6020812338,134.77
2020-05-01 01:30:00,2.218,0.0,2.218,2.218,0,2.218,0.0,0.0,0.0,0.0,61.488,-5.31,61.7168554286,2.218,0,2.218,59.27,-5.31,59.5073860962,134.77
2020-05-01 02:00:00,2.238,0.0,2.238,2.238,0,2.238,0.0,0.0,0.0,0.0,61.448,-5.14,61.662600529,2.238,0,2.238,59.21,-5.14,59.4326820865,134.55
2020-05-01 02:30:00,2.396,0.0,2.396,2.396,0,2.396,0.0,0.0,0.0,0.0,61.766,-5.18,61.9828295256,2.396,0,2.396,59.37,-5.18,59.5955476525,134.55
2020-05-01 03:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,60.269,-5.6,60.52860779,2.6189999999999998,0,2.6189999999999998,57.65,-5.6,57.9213475327,134.88
2020-05-01 03:30:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,59.362,-5.79,59.6437016289,2.7119999999999997,0,2.7119999999999997,56.65,-5.79,56.9451191938,135.01
2020-05-01 04:00:00,2.668,0.0,2.668,2.668,0,2.668,0.0,0.0,0.0,0.0,57.878,-5.97,58.1850821431,2.668,0,2.668,55.21,-5.97,55.531837715,135.11
2020-05-01 04:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,57.217,-6.25,57.5573417472,2.707,0,2.707,54.51,-6.25,54.867135883,135.25
2020-05-01 05:00:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,56.283,-6.46,56.6525170579,2.643,0,2.643,53.64,-6.46,54.0275966521,135.25
2020-05-01 05:30:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,57.127,-5.77,57.4176543321,2.617,0,2.617,54.51,-5.77,54.8145327445,135.01
2020-05-01 06:00:00,2.688,0.0,2.688,2.688,0,2.688,0.0,0.0,0.0,0.0,57.328,-5.5600000000000005,57.5969893658,2.688,0,2.688,54.64,-5.5600000000000005,54.9221558208,134.9
2020-05-01 06:30:00,4.266,0.0,4.266,4.266,0,4.266,0.0,0.0,0.0,0.0,61.416,-4.28,61.5649531471,4.266,0,4.266,57.15,-4.28,57.3100418775,134.14
2020-05-01 07:00:00,9.385,0.0,9.385,9.385,0,9.385,0.0,0.0,0.0,0.0,67.995,-2.77,68.0513991406,9.385,0,9.385,58.61,-2.77,58.6754207484,133.42
2020-05-01 07:30:00,15.646,0.0,15.646,15.646,0,15.646,0.0,0.0,0.0,0.0,76.296,-1.1400000000000001,76.3045163539,15.646,0,15.646,60.65,-1.1400000000000001,60.6607129862,133.19
2020-05-01 08:00:00,34.387,0.0,34.387,34.387,0,34.387,0.0,0.0,0.0,0.0,90.837,-0.14,90.8371078855,34.387,0,34.387,56.45,-0.14,56.4501736047,133.67
2020-05-01 08:30:00,62.466,0.0,62.466,62.466,0,62.466,0.0,0.0,0.0,0.0,110.756,1.15,110.7619701703,62.466,0,62.466,48.29,1.15,48.3036913703,133.75
2020-05-01 09:00:00,83.432,0.0,83.432,83.432,0,83.432,0.0,0.0,0.0,0.0,124.472,2.51,124.4973047258,83.432,0,83.432,41.04,2.51,41.1166839616,133.51
2020-05-01 09:30:00,97.976,0.0,97.976,97.976,0,97.976,0.0,0.0,0.0,0.0,134.406,3.5300000000000002,134.4523474544,97.976,0,97.976,36.43,3.5300000000000002,36.6006256777,133.34
2020-05-01 10:00:00,115.195,0.0,115.195,115.195,0,115.195,0.0,0.0,0.0,0.0,146.045,4.63,146.1183729892,115.195,0,115.195,30.85,4.63,31.195502881,133.22
2020-05-01 10:30:00,135.108,0.0,135.108,135.108,0,135.108,0.0,0.0,0.0,0.0,157.638,6.13,157.7571422916,135.108,0,135.108,22.53,6.13,23.349042806900002,132.96
2020-05-01 11:00:00,148.965,0.0,148.965,148.965,0,148.965,0.0,0.0,0.0,0.0,165.835,6.76,165.9727231355,148.965,0,148.965,16.87,6.76,18.1740061626,132.87
2020-05-01 11:30:00,168.117,0.0,168.117,168.117,0,168.117,0.0,0.0,0.0,0.0,177.447,7.62,177.6105351858,168.117,0,168.117,9.33,7.62,12.0462981866,133.04
2020-05-01 12:00:00,177.105,0.0,177.105,177.105,0,177.105,0.0,0.0,0.0,0.0,182.725,8.49,182.9221302221,177.105,0,177.105,5.62,8.49,10.1815764988,132.96
2020-05-01 12:30:00,179.681,0.0,179.681,179.681,0,179.681,0.0,0.0,0.0,0.0,186.041,8.9,186.2537615217,179.681,0,179.681,6.36,8.9,10.9389030529,132.77
2020-05-01 13:00:00,174.05,0.0,174.05,174.05,0,174.05,0.0,0.0,0.0,0.0,181.42,8.2,181.6052212906,174.05,0,174.05,7.37,8.2,11.0252845768,133.16
2020-05-01 13:30:00,176.503,0.0,176.503,176.503,0,176.503,0.0,0.0,0.0,0.0,180.743,6.8100000000000005,180.8712474358,176.503,0,176.503,4.24,6.8100000000000005,8.0220757912,133.97
2020-05-01 14:00:00,176.034,0.0,176.034,176.034,0,176.034,0.0,0.0,0.0,0.0,178.804,6.75,178.9313637013,176.034,0,176.034,2.77,6.75,7.2962593156,134.47
2020-05-01 14:30:00,153.039,0.0,153.039,153.039,0,153.039,0.0,0.0,0.0,0.0,162.089,5.29,162.1753002803,153.039,0,153.039,9.05,5.29,10.4826809548,134.57
2020-05-01 15:00:00,168.908,0.0,168.908,168.908,0,168.908,0.0,0.0,0.0,0.0,169.618,5.89,169.7202345744,168.908,0,168.908,0.71,5.89,5.9326385361,134.57
2020-05-01 15:30:00,163.275,0.0,163.275,163.275,0,163.275,0.0,0.0,0.0,0.0,165.255,5.46,165.3451741812,163.275,0,163.275,1.98,5.46,5.8079256194,135.09
2020-05-01 16:00:00,159.078,0.0,159.078,159.078,0,159.078,0.0,0.0,0.0,0.0,162.028,4.19,162.0821670758,159.078,0,159.078,2.95,4.19,5.1243145883,134.78
2020-05-01 16:30:00,143.323,0.0,143.323,143.323,0,143.323,0.0,0.0,0.0,0.0,155.663,3.31,155.6981877512,143.323,0,143.323,12.34,3.31,12.776216184799999,134.61
2020-05-01 17:00:00,132.578,0.0,132.578,132.578,0,132.578,0.0,0.0,0.0,0.0,153.728,2.66,153.751011652,132.578,0,132.578,21.15,2.66,21.316615585,134.29
2020-05-01 17:30:00,110.756,0.0,110.756,110.756,0,110.756,0.0,0.0,0.0,0.0,146.116,1.8399999999999999,146.1275848565,110.756,0,110.756,35.36,1.8399999999999999,35.4078409395,133.86
2020-05-01 18:00:00,89.638,0.0,89.638,89.638,0,89.638,0.0,0.0,0.0,0.0,135.408,0.87,135.4107948577,89.638,0,89.638,45.77,0.87,45.7782677698,134.47
2020-05-01 18:30:00,63.837,0.0,63.837,63.837,0,63.837,0.0,0.0,0.0,0.0,120.767,0.99,120.7710577456,63.837,0,63.837,56.93,0.99,56.9386072889,134.28
2020-05-01 19:00:00,47.389,0.0,47.389,47.389,0,47.389,0.0,0.0,0.0,0.0,110.209,0.56,110.2104227421,47.389,0,47.389,62.82,0.56,62.8224959708,134.28
2020-05-01 19:30:00,26.207,0.0,26.207,26.207,0,26.207,0.0,0.0,0.0,0.0,94.847,0.18,94.8471708012,26.207,0,26.207,68.64,0.18,68.6402360136,134.28
2020-05-01 20:00:00,18.063,0.0,18.063,18.063,0,18.063,0.0,0.0,0.0,0.0,87.323,-0.86,87.3272347495,18.063,0,18.063,69.26,-0.86,69.2653390954,134.72
2020-05-01 20:30:00,13.22,0.0,13.22,13.22,0,13.22,0.0,0.0,0.0,0.0,82.83,-1.08,82.837040628,13.22,0,13.22,69.61,-1.08,69.6183776025,134.03
2020-05-01 21:00:00,10.641,0.0,10.641,10.641,0,10.641,0.0,0.0,0.0,0.0,80.681,-0.39,80.6819425956,10.641,0,10.641,70.04,-0.39,70.0410857997,133.39
2020-05-01 21:30:00,10.176,0.0,10.176,10.176,0,10.176,0.0,0.0,0.0,0.0,79.666,0.17,79.6661813821,10.176,0,10.176,69.49,0.17,69.4902079433,132.86
2020-05-01 22:00:00,10.157,0.0,10.157,10.157,0,10.157,0.0,0.0,0.0,0.0,76.807,-0.91,76.8123905955,10.157,0,10.157,66.65,-0.91,66.6562120136,133.08
2020-05-01 22:30:00,3.478,0.0,3.478,3.478,0,3.478,0.0,0.0,0.0,0.0,70.258,-1.98,70.2858944882,3.478,0,3.478,66.78,-1.98,66.8093466515,133.37
2020-05-01 23:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,66.363,-3.3,66.4449980736,3.103,0,3.103,63.26,-3.3,63.3460148707,134.04
2020-05-01 23:30:00,3.265,0.0,3.265,3.265,0,3.265,0.0,0.0,0.0,0.0,62.705,-4.18,62.8441677883,3.265,0,3.265,59.44,-4.18,59.5867938389,134.43
2020-05-02 00:00:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,59.446,-5.09,59.6635149484,3.266,0,3.266,56.18,-5.09,56.4101099095,134.43
2020-05-02 00:30:00,2.209,0.0,2.209,2.209,0,2.209,0.0,0.0,0.0,0.0,58.559,-5.07,58.7780688778,2.209,0,2.209,56.35,-5.07,56.577622785,134.43
2020-05-02 01:00:00,2.201,0.0,2.201,2.201,0,2.201,0.0,0.0,0.0,0.0,57.371,-5.52,57.635944002,2.201,0,2.201,55.17,-5.52,55.4454623932,134.79
2020-05-02 01:30:00,2.209,0.0,2.209,2.209,0,2.209,0.0,0.0,0.0,0.0,59.709,-5.06,59.9230196252,2.209,0,2.209,57.5,-5.06,57.7222106299,134.79
2020-05-02 02:00:00,2.227,0.0,2.227,2.227,0,2.227,0.0,0.0,0.0,0.0,59.047,-5.07,59.2642650254,2.227,0,2.227,56.82,-5.07,57.0457474313,134.79
2020-05-02 02:30:00,2.241,0.0,2.241,2.241,0,2.241,0.0,0.0,0.0,0.0,58.831,-5.16,59.056855326,2.241,0,2.241,56.59,-5.16,56.8247630879,134.79
2020-05-02 03:00:00,2.239,0.0,2.239,2.239,0,2.239,0.0,0.0,0.0,0.0,57.439,-5.62,57.7132837482,2.239,0,2.239,55.2,-5.62,55.4853530222,135.11
2020-05-02 03:30:00,2.24,0.0,2.24,2.24,0,2.24,0.0,0.0,0.0,0.0,56.81,-5.84,57.1093836423,2.24,0,2.24,54.57,-5.84,54.8816043862,135.34
2020-05-02 04:00:00,2.226,0.0,2.226,2.226,0,2.226,0.0,0.0,0.0,0.0,55.606,-6.03,55.9319956376,2.226,0,2.226,53.38,-6.03,53.7195057684,135.34
2020-05-02 04:30:00,2.22,0.0,2.22,2.22,0,2.22,0.0,0.0,0.0,0.0,54.09,-6.1,54.4328770138,2.22,0,2.22,51.87,-6.1,52.2274535087,135.59
2020-05-02 05:00:00,2.217,0.0,2.217,2.217,0,2.217,0.0,0.0,0.0,0.0,53.297,-6.2,53.6564088344,2.217,0,2.217,51.08,-6.2,51.4548967543,135.79
2020-05-02 05:30:00,2.214,0.0,2.214,2.214,0,2.214,0.0,0.0,0.0,0.0,52.534,-6.19,52.8974220166,2.214,0,2.214,50.32,-6.19,50.6992948669,135.96
2020-05-02 06:00:00,2.345,0.0,2.345,2.345,0,2.345,0.0,0.0,0.0,0.0,51.815,-6.18,52.1822443461,2.345,0,2.345,49.47,-6.18,49.8545213597,135.96
2020-05-02 06:30:00,4.257,0.0,4.257,4.257,0,4.257,0.0,0.0,0.0,0.0,54.637,-5.91,54.9557082476,4.257,0,4.257,50.38,-5.91,50.7254620482,135.56
2020-05-02 07:00:00,7.537,0.0,7.537,7.537,0,7.537,0.0,0.0,0.0,0.0,56.747,-5.49,57.0119470725,7.537,0,7.537,49.21,-5.49,49.5152925872,135.13
2020-05-02 07:30:00,13.821,0.0,13.821,13.821,0,13.821,0.0,0.0,0.0,0.0,60.301,-4.77,60.4893668424,13.821,0,13.821,46.48,-4.77,46.7241190393,134.9
2020-05-02 08:00:00,23.537,0.0,23.537,23.537,0,23.537,0.0,0.0,0.0,0.0,63.307,-4.14,63.442224496,23.537,0,23.537,39.77,-4.14,39.9849034012,135.04
2020-05-02 08:30:00,37.316,0.0,37.316,37.316,0,37.316,0.0,0.0,0.0,0.0,68.976,-3.09,69.0451785138,37.316,0,37.316,31.66,-3.09,31.8104338229,134.93
2020-05-02 09:00:00,43.543,0.0,43.543,43.543,0,43.543,0.0,0.0,0.0,0.0,70.993,-1.77,71.0150614236,43.543,0,43.543,27.45,-1.77,27.5070063802,134.6
2020-05-02 09:30:00,47.329,0.0,47.329,47.329,0,47.329,0.0,0.0,0.0,0.0,74.119,0.4,74.1200793375,47.329,0,47.329,26.79,0.4,26.7929860225,134.14
2020-05-02 10:00:00,50.806,0.0,50.806,50.806,0,50.806,0.0,0.0,0.0,0.0,74.096,1.54,74.1120018351,50.806,0,50.806,23.29,1.54,23.3408590245,134.01
2020-05-02 10:30:00,55.018,0.0,55.018,55.018,0,55.018,0.0,0.0,0.0,0.0,77.568,1.6400000000000001,77.5853351092,55.018,0,55.018,22.55,1.6400000000000001,22.6095577135,134.17
2020-05-02 11:00:00,61.517,0.0,61.517,61.517,0,61.517,0.0,0.0,0.0,0.0,81.217,2.55,81.2570217827,61.517,0,61.517,19.7,2.55,19.8643524939,134.17
2020-05-02 11:30:00,68.562,0.0,68.562,68.562,0,68.562,0.0,0.0,0.0,0.0,82.072,2.8200000000000003,82.1204334134,68.562,0,68.562,13.51,2.8200000000000003,13.801177486,134.05
2020-05-02 12:00:00,77.736,0.0,77.736,77.736,0,77.736,0.0,0.0,0.0,0.0,83.976,2.84,84.0240095211,77.736,0,77.736,6.24,2.84,6.8558879804,134.22
2020-05-02 12:30:00,89.996,0.0,89.996,89.996,0,89.996,0.0,0.0,0.0,0.0,89.896,3.48,89.9633326195,89.996,0,89.996,-0.1,3.48,3.4814364851,134.11
2020-05-02 13:00:00,92.919,0.0,92.919,92.919,0,92.919,0.0,0.0,0.0,0.0,88.849,4.02,88.939896565,92.919,0,92.919,-4.07,4.02,5.7206031151,134.01
2020-05-02 13:30:00,95.959,0.0,95.959,95.959,0,95.959,0.0,0.0,0.0,0.0,85.929,4.98,86.0731865391,95.959,0,95.959,-10.03,4.98,11.1982721882,133.92
2020-05-02 14:00:00,96.365,0.0,96.365,96.365,0,96.365,0.0,0.0,0.0,0.0,83.855,4.82,83.9934129858,96.365,0,96.365,-12.51,4.82,13.406435022,133.83
2020-05-02 14:30:00,84.587,0.0,84.587,84.587,0,84.587,0.0,0.0,0.0,0.0,75.777,4.38,75.9034790309,84.587,0,84.587,-8.81,4.38,9.8387245108,133.59
2020-05-02 15:00:00,86.503,0.0,86.503,86.503,0,86.503,0.0,0.0,0.0,0.0,76.143,4.12,76.2543824905,86.503,0,86.503,-10.36,4.12,11.1491703727,133.59
2020-05-02 15:30:00,82.856,0.0,82.856,82.856,0,82.856,0.0,0.0,0.0,0.0,74.616,3.66,74.7057096613,82.856,0,82.856,-8.24,3.66,9.0162741751,134.14
2020-05-02 16:00:00,77.919,0.0,77.919,77.919,0,77.919,0.0,0.0,0.0,0.0,75.199,2.49,75.2402133237,77.919,0,77.919,-2.7199999999999998,2.49,3.687614405,134.57
2020-05-02 16:30:00,70.216,0.0,70.216,70.216,0,70.216,0.0,0.0,0.0,0.0,76.346,1.3,76.3570672302,70.216,0,70.216,6.13,1.3,6.2663306648,134.57
2020-05-02 17:00:00,57.843,0.0,57.843,57.843,0,57.843,0.0,0.0,0.0,0.0,77.133,0.02,77.1330025929,57.843,0,57.843,19.29,0.02,19.2900103681,134.71
2020-05-02 17:30:00,50.079,0.0,50.079,50.079,0,50.079,0.0,0.0,0.0,0.0,86.559,-0.28,86.5594528691,50.079,0,50.079,36.48,-0.28,36.4810745456,134.04
2020-05-02 18:00:00,54.905,0.0,54.905,54.905,0,54.905,0.0,0.0,0.0,0.0,97.345,-0.02,97.3450020545,54.905,0,54.905,42.44,-0.02,42.4400047125,133.92
2020-05-02 18:30:00,38.246,0.0,38.246,38.246,0,38.246,0.0,0.0,0.0,0.0,90.946,0.18,90.9461781275,38.246,0,38.246,52.7,0.18,52.7003073995,132.99
2020-05-02 19:00:00,28.467,0.0,28.467,28.467,0,28.467,0.0,0.0,0.0,0.0,90.457,0.56,90.4587334037,28.467,0,28.467,61.99,0.56,61.9925293886,132.28
2020-05-02 19:30:00,18.015,0.0,18.015,18.015,0,18.015,0.0,0.0,0.0,0.0,83.195,0.25,83.1953756227,18.015,0,18.015,65.18,0.25,65.1804794398,132.07
2020-05-02 20:00:00,13.303,0.0,13.303,13.303,0,13.303,0.0,0.0,0.0,0.0,79.883,-0.22,79.8833029425,13.303,0,13.303,66.58,-0.22,66.5803634715,132.15
2020-05-02 20:30:00,10.025,0.0,10.025,10.025,0,10.025,0.0,0.0,0.0,0.0,77.135,-1.32,77.1462936569,10.025,0,10.025,67.11,-1.32,67.1229804165,132.15
2020-05-02 21:00:00,9.397,0.0,9.397,9.397,0,9.397,0.0,0.0,0.0,0.0,76.797,-1.4,76.8097598551,9.397,0,9.397,67.4,-1.4,67.4145384913,131.99
2020-05-02 21:30:00,9.392,0.0,9.392,9.392,0,9.392,0.0,0.0,0.0,0.0,76.302,-1.3,76.3130736113,9.392,0,9.392,66.91,-1.3,66.9226277129,131.99
2020-05-02 22:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,69.704,-2.45,69.7470437796,2.654,0,2.654,67.05,-2.45,67.0947464411,132.55
2020-05-02 22:30:00,2.201,0.0,2.201,2.201,0,2.201,0.0,0.0,0.0,0.0,66.501,-3.5,66.5930401844,2.201,0,2.201,64.3,-3.5,64.3951861555,133.44
2020-05-02 23:00:00,2.207,0.0,2.207,2.207,0,2.207,0.0,0.0,0.0,0.0,62.957,-4.37,63.1084839701,2.207,0,2.207,60.75,-4.37,60.9069733282,133.92
2020-05-02 23:30:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,59.243,-4.8,59.4371352691,2.203,0,2.203,57.04,-4.8,57.2416072451,134.21
2020-05-03 00:00:00,2.187,0.0,2.187,2.187,0,2.187,0.0,0.0,0.0,0.0,56.927,-6.05,57.2475836084,2.187,0,2.187,54.74,-6.05,55.0733156801,134.88
2020-05-03 00:30:00,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0,57.299,-6.22,57.6356122636,3.189,0,3.189,54.11,-6.22,54.4663244583,134.88
2020-05-03 01:00:00,3.241,0.0,3.241,3.241,0,3.241,0.0,0.0,0.0,0.0,55.811,-6.55,56.1940407962,3.241,0,3.241,52.57,-6.55,52.9764796867,134.98
2020-05-03 01:30:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,58.062,-6.2,58.3920871694,3.122,0,3.122,54.94,-6.2,55.2887294121,134.76
2020-05-03 02:00:00,3.113,0.0,3.113,3.113,0,3.113,0.0,0.0,0.0,0.0,57.893,-6.2,58.224045282,3.113,0,3.113,54.78,-6.2,55.1297415194,134.67
2020-05-03 02:30:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,57.844,-6.1,58.1647516628,3.004,0,3.004,54.84,-6.1,55.1782167164,134.67
2020-05-03 03:00:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,56.3,-6.53,56.6774284879,3.18,0,3.18,53.12,-6.53,53.5198589311,135.14
2020-05-03 03:30:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,54.845,-6.85,55.2711183621,3.815,0,3.815,51.03,-6.85,51.4877014441,135.34
2020-05-03 04:00:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,52.725,-12.79,54.2541217328,3.545,0,3.545,49.18,-12.79,50.8159079423,133.81
2020-05-03 04:30:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,51.552,-15.12,53.723580521,3.082,0,3.082,48.47,-15.12,50.7735689114,132.91
2020-05-03 05:00:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,51.017,-14.96,53.1651755287,2.997,0,2.997,48.02,-14.96,50.2963418153,132.91
2020-05-03 05:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,51.198,-15.04,53.36137933,3.058,0,3.058,48.14,-15.04,50.4347221664,133.05
2020-05-03 06:00:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,50.758,-15.05,52.9422049409,3.028,0,3.028,47.73,-15.05,50.0465323474,132.91
2020-05-03 06:30:00,3.89,0.0,3.89,3.89,0,3.89,0.0,0.0,0.0,0.0,52.71,-14.74,54.7321815754,3.89,0,3.89,48.82,-14.74,50.9966665577,132.77
2020-05-03 07:00:00,6.464,0.0,6.464,6.464,0,6.464,0.0,0.0,0.0,0.0,55.524,-14.31,57.3383874555,6.464,0,6.464,49.06,-14.31,51.1044000063,132.77
2020-05-03 07:30:00,10.855,0.0,10.855,10.855,0,10.855,0.0,0.0,0.0,0.0,60.515,-13.52,62.0068998177,10.855,0,10.855,49.66,-13.52,51.4675237407,132.77
2020-05-03 08:00:00,13.971,0.0,13.971,13.971,0,13.971,0.0,0.0,0.0,0.0,64.721,-12.57,65.9303628156,13.971,0,13.971,50.75,-12.57,52.2835289551,132.66
2020-05-03 08:30:00,19.465,0.0,19.465,19.465,0,19.465,0.0,0.0,0.0,0.0,71.185,-11.6,72.1239504256,19.465,0,19.465,51.72,-11.6,53.0048903404,132.38
2020-05-03 09:00:00,26.654,0.0,26.654,26.654,0,26.654,0.0,0.0,0.0,0.0,78.784,-11.11,79.5635014061,26.654,0,26.654,52.13,-11.11,53.300741083,132.11
2020-05-03 09:30:00,31.539,0.0,31.539,31.539,0,31.539,0.0,0.0,0.0,0.0,85.949,-9.75,86.5002491384,31.539,0,31.539,54.41,-9.75,55.2766731995,131.48
2020-05-03 10:00:00,37.51,0.0,37.51,37.51,0,37.51,0.0,0.0,0.0,0.0,92.52,-8.87,92.9442160653,37.51,0,37.51,55.01,-8.87,55.720525841,131.29
2020-05-03 10:30:00,42.464,0.0,42.464,42.464,0,42.464,0.0,0.0,0.0,0.0,99.574,-2.18,99.5978608003,42.464,0,42.464,57.11,-2.18,57.1515922788,133.42
2020-05-03 11:00:00,48.991,0.0,48.991,48.991,0,48.991,0.0,0.0,0.0,0.0,106.061,-0.38,106.0616807381,48.991,0,48.991,57.07,-0.38,57.071265099,134.11
2020-05-03 11:30:00,56.941,0.0,56.941,56.941,0,56.941,0.0,0.0,0.0,0.0,113.131,0.18,113.1311431967,56.941,0,56.941,56.19,0.18,56.1902883068,133.84
2020-05-03 12:00:00,64.075,0.0,64.075,64.075,0,64.075,0.0,0.0,0.0,0.0,119.645,0.91,119.6484606044,64.075,0,64.075,55.57,0.91,55.5774504633,133.6
2020-05-03 12:30:00,65.244,0.0,65.244,65.244,0,65.244,0.0,0.0,0.0,0.0,124.174,1.71,124.1857736458,65.244,0,65.244,58.93,1.71,58.9548047236,133.6
2020-05-03 13:00:00,59.662,0.0,59.662,59.662,0,59.662,0.0,0.0,0.0,0.0,121.862,1.79,121.8751457189,59.662,0,59.662,62.2,1.79,62.2257511003,133.6
2020-05-03 13:30:00,57.512,0.0,57.512,57.512,0,57.512,0.0,0.0,0.0,0.0,118.632,1.07,118.6368253284,57.512,0,57.512,61.12,1.07,61.1293652838,134.19
2020-05-03 14:00:00,50.115,0.0,50.115,50.115,0,50.115,0.0,0.0,0.0,0.0,110.955,0.42,110.955794914,50.115,0,50.115,60.84,0.42,60.8414496869,134.68
2020-05-03 14:30:00,47.622,0.0,47.622,47.622,0,47.622,0.0,0.0,0.0,0.0,107.222,0.0,107.222,47.622,0,47.622,59.6,0.0,59.6,134.68
2020-05-03 15:00:00,49.918,0.0,49.918,49.918,0,49.918,0.0,0.0,0.0,0.0,107.708,-0.05,107.7080116055,49.918,0,49.918,57.79,-0.05,57.79002163,134.68
2020-05-03 15:30:00,48.544,0.0,48.544,48.544,0,48.544,0.0,0.0,0.0,0.0,106.904,0.14,106.904091671,48.544,0,48.544,58.36,0.14,58.360167923,134.45
2020-05-03 16:00:00,42.923,0.0,42.923,42.923,0,42.923,0.0,0.0,0.0,0.0,105.133,0.91,105.136938271,42.923,0,42.923,62.21,0.91,62.2166553264,134.16
2020-05-03 16:30:00,35.609,0.0,35.609,35.609,0,35.609,0.0,0.0,0.0,0.0,104.919,1.8399999999999999,104.9351331109,35.609,0,35.609,69.31,1.8399999999999999,69.3344193024,133.74
2020-05-03 17:00:00,35.096,0.0,35.096,35.096,0,35.096,0.0,0.0,0.0,0.0,109.136,3.48,109.1914689708,35.096,0,35.096,74.04,3.48,74.1217377022,133.05
2020-05-03 17:30:00,31.39,0.0,31.39,31.39,0,31.39,0.0,0.0,0.0,0.0,110.65,5.3,110.7768590456,31.39,0,31.39,79.26,5.3,79.4370039717,132.38
2020-05-03 18:00:00,27.582,0.0,27.582,27.582,0,27.582,0.0,0.0,0.0,0.0,109.572,5.63,109.7165442584,27.582,0,27.582,81.99,5.63,82.1830700327,131.97
2020-05-03 18:30:00,26.893,0.0,26.893,26.893,0,26.893,0.0,0.0,0.0,0.0,106.563,4.47,106.6567103796,26.893,0,26.893,79.67,4.47,79.7952993603,132.08
2020-05-03 19:00:00,20.521,0.0,20.521,20.521,0,20.521,0.0,0.0,0.0,0.0,98.331,3.44,98.3911538757,20.521,0,20.521,77.81,3.44,77.8860045194,132.44
2020-05-03 19:30:00,14.096,0.0,14.096,14.096,0,14.096,0.0,0.0,0.0,0.0,90.526,2.58,90.5627576656,14.096,0,14.096,76.43,2.58,76.4735333302,132.52
2020-05-03 20:00:00,12.312,0.0,12.312,12.312,0,12.312,0.0,0.0,0.0,0.0,85.082,1.28,85.0916278138,12.312,0,12.312,72.77,1.28,72.7812565157,132.95
2020-05-03 20:30:00,10.692,0.0,10.692,10.692,0,10.692,0.0,0.0,0.0,0.0,81.162,0.5,81.163540115,10.692,0,10.692,70.47,0.5,70.4717737821,132.95
2020-05-03 21:00:00,10.506,0.0,10.506,10.506,0,10.506,0.0,0.0,0.0,0.0,80.006,0.05,80.0060156238,10.506,0,10.506,69.5,0.05,69.5000179856,133.18
2020-05-03 21:30:00,10.393,0.0,10.393,10.393,0,10.393,0.0,0.0,0.0,0.0,77.313,-0.23,77.3133421151,10.393,0,10.393,66.92,-0.23,66.9203952469,132.9
2020-05-03 22:00:00,10.202,0.0,10.202,10.202,0,10.202,0.0,0.0,0.0,0.0,74.652,-1.44,74.6658871507,10.202,0,10.202,64.45,-1.44,64.4660848819,133.12
2020-05-03 22:30:00,3.46,0.0,3.46,3.46,0,3.46,0.0,0.0,0.0,0.0,67.25,-2.49,67.2960816096,3.46,0,3.46,63.79,-2.49,63.8385792448,133.49
2020-05-03 23:00:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,62.3,-3.36,62.3905409497,3.1,0,3.1,59.2,-3.36,59.2952746853,134.13
2020-05-03 23:30:00,4.502,0.0,4.502,4.502,0,4.502,0.0,0.0,0.0,0.0,60.412,-4.32,60.5662624239,4.502,0,4.502,55.91,-4.32,56.0766484377,134.61
2020-05-04 00:00:00,9.1,0.0,9.1,9.1,0,9.1,0.0,0.0,0.0,0.0,61.39,-5.64,61.6485336403,9.1,0,9.1,52.29,-5.64,52.5932856931,134.86
2020-05-04 00:30:00,5.324,0.0,5.324,5.324,0,5.324,0.0,0.0,0.0,0.0,58.734,-5.43,58.984469617,5.324,0,5.324,53.41,-5.43,53.6853145655,134.94
2020-05-04 01:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,56.131,-5.65,56.4146404845,3.301,0,3.301,52.83,-5.65,53.1312657481,135.06
2020-05-04 01:30:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,58.38,-5.64,58.6518030413,3.23,0,3.23,55.15,-5.64,55.4376415444,134.44
2020-05-04 02:00:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,58.477,-5.58,58.7426244647,3.227,0,3.227,55.25,-5.58,55.5310624786,134.36
2020-05-04 02:30:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,58.429,-5.68,58.7044328905,3.219,0,3.219,55.21,-5.68,55.501409892,134.49
2020-05-04 03:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,57.546,-5.5600000000000005,57.8139750925,3.036,0,3.036,54.51,-5.5600000000000005,54.7928252602,134.58
2020-05-04 03:30:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,56.351,-5.94,56.6632050011,3.141,0,3.141,53.21,-5.94,53.5405239048,134.66
2020-05-04 04:00:00,3.798,0.0,3.798,3.798,0,3.798,0.0,0.0,0.0,0.0,55.688,-6.24,56.0365143812,3.798,0,3.798,51.89,-6.24,52.263846969,134.75
2020-05-04 04:30:00,3.673,0.0,3.673,3.673,0,3.673,0.0,0.0,0.0,0.0,54.733,-6.46,55.1129103659,3.673,0,3.673,51.06,-6.46,51.4670302232,134.9
2020-05-04 05:00:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,53.844,-6.31,54.2124749112,3.124,0,3.124,50.72,-6.31,51.1110017511,134.9
2020-05-04 05:30:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,54.724,-5.74,55.0242108167,2.964,0,2.964,51.76,-5.74,52.0773002372,134.74
2020-05-04 06:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,55.304,-5.23,55.5507454135,3.014,0,3.014,52.29,-5.23,52.550899136,134.54
2020-05-04 06:30:00,8.639,0.0,8.639,8.639,0,8.639,0.0,0.0,0.0,0.0,62.119,-4.15,62.2574707244,8.639,0,8.639,53.48,-4.15,53.6407764672,133.7
2020-05-04 07:00:00,19.055,0.0,19.055,19.055,0,19.055,0.0,0.0,0.0,0.0,71.865,-3.17,71.9348811426,19.055,0,19.055,52.81,-3.17,52.9050564691,133.7
2020-05-04 07:30:00,27.578,0.0,27.578,27.578,0,27.578,0.0,0.0,0.0,0.0,80.968,-1.92,80.9907613497,27.578,0,27.578,53.39,-1.92,53.4245121644,133.7
2020-05-04 08:00:00,40.277,0.0,40.277,40.277,0,40.277,0.0,0.0,0.0,0.0,92.607,-0.25,92.6073374469,40.277,0,40.277,52.33,-0.25,52.3305971684,133.83
2020-05-04 08:30:00,48.052,0.0,48.052,48.052,0,48.052,0.0,0.0,0.0,0.0,100.402,1.48,100.4129075567,48.052,0,48.052,52.35,1.48,52.3709165473,133.15
2020-05-04 09:00:00,60.772,0.0,60.772,60.772,0,60.772,0.0,0.0,0.0,0.0,110.512,2.07,110.5313848823,60.772,0,60.772,49.74,2.07,49.7830543458,133.51
2020-05-04 09:30:00,77.242,0.0,77.242,77.242,0,77.242,0.0,0.0,0.0,0.0,121.662,3.08,121.7009804562,77.242,0,77.242,44.42,3.08,44.5266526925,133.51
2020-05-04 10:00:00,81.666,0.0,81.666,81.666,0,81.666,0.0,0.0,0.0,0.0,124.456,3.2,124.4971322401,81.666,0,81.666,42.79,3.2,42.9094872959,133.51
2020-05-04 10:30:00,106.175,0.0,106.175,106.175,0,106.175,0.0,0.0,0.0,0.0,138.655,3.8200000000000003,138.7076112728,106.175,0,106.175,32.48,3.8200000000000003,32.703865215,133.67
2020-05-04 11:00:00,139.37,0.0,139.37,139.37,0,139.37,0.0,0.0,0.0,0.0,156.17,5.12,156.2539065112,139.37,0,139.37,16.8,5.12,17.5628699249,133.82
2020-05-04 11:30:00,147.56,0.0,147.56,147.56,0,147.56,0.0,0.0,0.0,0.0,159.74,5.38,159.8305727951,147.56,0,147.56,12.18,5.38,13.3152844506,133.82
2020-05-04 12:00:00,141.919,0.0,141.919,141.919,0,141.919,0.0,0.0,0.0,0.0,157.049,5.8,157.1560638378,141.919,0,141.919,15.13,5.8,16.203607623,133.4
2020-05-04 12:30:00,139.113,0.0,139.113,139.113,0,139.113,0.0,0.0,0.0,0.0,157.843,5.44,157.9367159624,139.113,0,139.113,18.73,5.44,19.5040124077,133.3
2020-05-04 13:00:00,140.234,0.0,140.234,140.234,0,140.234,0.0,0.0,0.0,0.0,159.604,5.48,159.6980501321,140.234,0,140.234,19.37,5.48,20.1302583193,133.16
2020-05-04 13:30:00,131.221,0.0,131.221,131.221,0,131.221,0.0,0.0,0.0,0.0,153.221,4.57,153.2891377137,131.221,0,131.221,22.0,4.57,22.4696439669,133.66
2020-05-04 14:00:00,128.713,0.0,128.713,128.713,0,128.713,0.0,0.0,0.0,0.0,147.413,3.7,147.459426857,128.713,0,128.713,18.7,3.7,19.0625286885,134.2
2020-05-04 14:30:00,141.664,0.0,141.664,141.664,0,141.664,0.0,0.0,0.0,0.0,151.964,4.14,152.0203831596,141.664,0,141.664,10.3,4.14,11.1008828478,133.84
2020-05-04 15:00:00,143.482,0.0,143.482,143.482,0,143.482,0.0,0.0,0.0,0.0,155.112,4.44,155.1755333292,143.482,0,143.482,11.63,4.44,12.4487147931,133.84
2020-05-04 15:30:00,133.101,0.0,133.101,133.101,0,133.101,0.0,0.0,0.0,0.0,153.131,4.59,153.1997756558,133.101,0,133.101,20.03,4.59,20.5491848987,133.84
2020-05-04 16:00:00,116.939,0.0,116.939,116.939,0,116.939,0.0,0.0,0.0,0.0,146.219,4.23,146.2801724808,116.939,0,116.939,29.28,4.23,29.5839703218,133.93
2020-05-04 16:30:00,95.607,0.0,95.607,95.607,0,95.607,0.0,0.0,0.0,0.0,133.697,2.27,133.7162694252,95.607,0,95.607,38.09,2.27,38.1575811602,134.06
2020-05-04 17:00:00,93.97,0.0,93.97,93.97,0,93.97,0.0,0.0,0.0,0.0,133.79,1.82,133.8023785289,93.97,0,93.97,39.82,1.82,39.8615704658,133.75
2020-05-04 17:30:00,95.142,0.0,95.142,95.142,0,95.142,0.0,0.0,0.0,0.0,136.962,1.19,136.9671695845,95.142,0,95.142,41.82,1.19,41.8369274684,134.07
2020-05-04 18:00:00,83.507,0.0,83.507,83.507,0,83.507,0.0,0.0,0.0,0.0,131.727,1.3,131.7334146259,83.507,0,83.507,48.22,1.3,48.237520666,133.66
2020-05-04 18:30:00,62.876,0.0,62.876,62.876,0,62.876,0.0,0.0,0.0,0.0,119.966,0.9400000000000001,119.9696826536,62.876,0,62.876,57.09,0.9400000000000001,57.0977381338,133.25
2020-05-04 19:00:00,42.607,0.0,42.607,42.607,0,42.607,0.0,0.0,0.0,0.0,106.117,0.78,106.1198666085,42.607,0,42.607,63.51,0.78,63.5147896163,133.1
2020-05-04 19:30:00,20.717,0.0,20.717,20.717,0,20.717,0.0,0.0,0.0,0.0,90.027,0.9,90.031498538,20.717,0,20.717,69.31,0.9,69.3158430664,132.7
2020-05-04 20:00:00,12.373,0.0,12.373,12.373,0,12.373,0.0,0.0,0.0,0.0,82.723,0.33,82.7236582182,12.373,0,12.373,70.35,0.33,70.3507739829,132.58
2020-05-04 20:30:00,6.449,0.0,6.449,6.449,0,6.449,0.0,0.0,0.0,0.0,77.979,0.4,77.9800259105,6.449,0,6.449,71.53,0.4,71.5311184031,132.18
2020-05-04 21:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,76.319,0.61,76.3214377551,3.009,0,3.009,73.31,0.61,73.312537809,132.18
2020-05-04 21:30:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,76.442,0.98,76.4482816288,3.032,0,3.032,73.41,0.98,73.4165410517,132.28
2020-05-04 22:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,72.336,-0.76,72.3399923694,3.026,0,3.026,69.31,-0.76,69.3141666617,133.49
2020-05-04 22:30:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,67.826,-1.82,67.8504139707,3.116,0,3.116,64.71,-1.82,64.7355891299,133.22
2020-05-04 23:00:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,64.483,-3.11,64.5579537238,3.133,0,3.133,61.35,-3.11,61.4287766442,133.51
2020-05-04 23:30:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,61.251,-3.69,61.3620493546,3.171,0,3.171,58.08,-3.69,58.1971004432,133.65
2020-05-05 00:00:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,58.571,-4.23,58.7235467338,3.141,0,3.141,55.43,-4.23,55.5911665645,133.75
2020-05-05 00:30:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,58.211,-4.52,58.3862220134,3.221,0,3.221,54.99,-4.52,55.1754519692,134.04
2020-05-05 01:00:00,3.279,0.0,3.279,3.279,0,3.279,0.0,0.0,0.0,0.0,57.349,-4.76,57.5462023161,3.279,0,3.279,54.07,-4.76,54.2791166104,134.04
2020-05-05 01:30:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,59.747,-4.59,59.9230515662,3.277,0,3.277,56.47,-4.59,56.6562353144,134.21
2020-05-05 02:00:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,59.719,-4.57,59.8936045083,3.1390000000000002,0,3.1390000000000002,56.58,-4.57,56.7642607633,134.01
2020-05-05 02:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,59.094,-4.77,59.2862019023,3.194,0,3.194,55.9,-4.77,56.1031451881,134.22
2020-05-05 03:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,57.75,-5.0,57.966046096,3.19,0,3.19,54.56,-5.0,54.788626557,134.22
2020-05-05 03:30:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,56.24,-5.13,56.4734849288,3.22,0,3.22,53.02,-5.13,53.267600847,134.51
2020-05-05 04:00:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,55.337,-5.36,55.5959815904,3.197,0,3.197,52.14,-5.36,52.4147803582,134.81
2020-05-05 04:30:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,54.774,-5.41,55.0405230353,3.214,0,3.214,51.56,-5.41,51.8430487144,134.81
2020-05-05 05:00:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,54.603,-5.38,54.8674038843,3.443,0,3.443,51.16,-5.38,51.4421033785,134.81
2020-05-05 05:30:00,3.454,0.0,3.454,3.454,0,3.454,0.0,0.0,0.0,0.0,55.054,-5.14,55.2934219957,3.454,0,3.454,51.6,-5.14,51.8553719493,134.71
2020-05-05 06:00:00,3.748,0.0,3.748,3.748,0,3.748,0.0,0.0,0.0,0.0,55.608,-4.87,55.8208434548,3.748,0,3.748,51.86,-4.87,52.0881608429,134.39
2020-05-05 06:30:00,4.459,0.0,4.459,4.459,0,4.459,0.0,0.0,0.0,0.0,60.339,-3.81,60.4591682129,4.459,0,4.459,55.88,-3.81,56.0097357608,133.84
2020-05-05 07:00:00,7.883,0.0,7.883,7.883,0,7.883,0.0,0.0,0.0,0.0,65.743,-1.98,65.772809344,7.883,0,7.883,57.86,-1.98,57.8938684145,133.98
2020-05-05 07:30:00,12.448,0.0,12.448,12.448,0,12.448,0.0,0.0,0.0,0.0,73.158,-0.33,73.1587442757,12.448,0,12.448,60.71,-0.33,60.7108968802,133.23
2020-05-05 08:00:00,17.663,0.0,17.663,17.663,0,17.663,0.0,0.0,0.0,0.0,80.103,0.7000000000000001,80.1060585037,17.663,0,17.663,62.44,0.7000000000000001,62.4439236435,132.97
2020-05-05 08:30:00,24.213,0.0,24.213,24.213,0,24.213,0.0,0.0,0.0,0.0,86.933,1.24,86.9418431424,24.213,0,24.213,62.72,1.24,62.7322564555,132.97
2020-05-05 09:00:00,31.907,0.0,31.907,31.907,0,31.907,0.0,0.0,0.0,0.0,94.357,1.8599999999999999,94.3753307226,31.907,0,31.907,62.45,1.8599999999999999,62.4776928191,133.43
2020-05-05 09:30:00,43.663,0.0,43.663,43.663,0,43.663,0.0,0.0,0.0,0.0,102.133,2.26,102.1580015907,43.663,0,43.663,58.47,2.26,58.5136607981,133.29
2020-05-05 10:00:00,59.66,0.0,59.66,59.66,0,59.66,0.0,0.0,0.0,0.0,112.23,2.9,112.2674614481,59.66,0,59.66,52.57,2.9,52.6499278252,133.41
2020-05-05 10:30:00,70.966,0.0,70.966,70.966,0,70.966,0.0,0.0,0.0,0.0,118.816,2.83,118.8496981738,70.966,0,70.966,47.85,2.83,47.9336145101,133.69
2020-05-05 11:00:00,78.397,0.0,78.397,78.397,0,78.397,0.0,0.0,0.0,0.0,122.257,2.75,122.2879247882,78.397,0,78.397,43.86,2.75,43.9461272469,133.69
2020-05-05 11:30:00,78.551,0.0,78.551,78.551,0,78.551,0.0,0.0,0.0,0.0,124.241,3.1,124.2796688159,78.551,0,78.551,45.69,3.1,45.7950444917,133.53
2020-05-05 12:00:00,78.21,0.0,78.21,78.21,0,78.21,0.0,0.0,0.0,0.0,125.0,3.2800000000000002,125.043026195,78.21,0,78.21,46.79,3.2800000000000002,46.9048238457,133.62
2020-05-05 12:30:00,79.509,0.0,79.509,79.509,0,79.509,0.0,0.0,0.0,0.0,128.399,4.64,128.4828113056,79.509,0,79.509,48.89,4.64,49.1096904898,133.16
2020-05-05 13:00:00,75.282,0.0,75.282,75.282,0,75.282,0.0,0.0,0.0,0.0,126.912,4.5600000000000005,126.9938949084,75.282,0,75.282,51.63,4.5600000000000005,51.8309801181,133.47
2020-05-05 13:30:00,82.501,0.0,82.501,82.501,0,82.501,0.0,0.0,0.0,0.0,129.101,3.81,129.1572077005,82.501,0,82.501,46.6,3.81,46.7554927255,133.73
2020-05-05 14:00:00,88.92,0.0,88.92,88.92,0,88.92,0.0,0.0,0.0,0.0,129.77,3.05,129.805837311,88.92,0,88.92,40.85,3.05,40.9637034459,134.11
2020-05-05 14:30:00,92.589,0.0,92.589,92.589,0,92.589,0.0,0.0,0.0,0.0,130.559,3.04,130.5943876321,92.589,0,92.589,37.97,3.04,38.0915016769,134.11
2020-05-05 15:00:00,91.875,0.0,91.875,91.875,0,91.875,0.0,0.0,0.0,0.0,129.465,2.62,129.4915079262,91.875,0,91.875,37.59,2.62,37.6811955755,134.47
2020-05-05 15:30:00,89.352,0.0,89.352,89.352,0,89.352,0.0,0.0,0.0,0.0,128.082,2.26,128.1019372375,89.352,0,89.352,38.73,2.26,38.7958825135,134.56
2020-05-05 16:00:00,93.875,0.0,93.875,93.875,0,93.875,0.0,0.0,0.0,0.0,129.185,1.8,129.197539547,93.875,0,93.875,35.31,1.8,35.3558495867,134.75
2020-05-05 16:30:00,106.286,0.0,106.286,106.286,0,106.286,0.0,0.0,0.0,0.0,137.156,1.67,137.1661665135,106.286,0,106.286,30.87,1.67,30.9151386864,134.75
2020-05-05 17:00:00,91.861,0.0,91.861,91.861,0,91.861,0.0,0.0,0.0,0.0,132.761,2.0,132.7760638105,91.861,0,91.861,40.9,2.0,40.9488705583,134.27
2020-05-05 17:30:00,70.966,0.0,70.966,70.966,0,70.966,0.0,0.0,0.0,0.0,125.596,2.03,125.6124043079,70.966,0,70.966,54.63,2.03,54.6677034455,133.68
2020-05-05 18:00:00,61.32,0.0,61.32,61.32,0,61.32,0.0,0.0,0.0,0.0,123.95,2.85,123.9827608984,61.32,0,61.32,62.63,2.85,62.6948115876,133.34
2020-05-05 18:30:00,49.262,0.0,49.262,49.262,0,49.262,0.0,0.0,0.0,0.0,116.902,2.67,116.9324869487,49.262,0,49.262,67.64,2.67,67.6926768565,132.75
2020-05-05 19:00:00,41.666,0.0,41.666,41.666,0,41.666,0.0,0.0,0.0,0.0,110.386,2.58,110.4161464461,41.666,0,41.666,68.72,2.58,68.7684142612,132.45
2020-05-05 19:30:00,28.356,0.0,28.356,28.356,0,28.356,0.0,0.0,0.0,0.0,99.936,2.03,99.956615569,28.356,0,28.356,71.58,2.03,71.6087794897,132.58
2020-05-05 20:00:00,21.114,0.0,21.114,21.114,0,21.114,0.0,0.0,0.0,0.0,92.044,0.97,92.0491110006,21.114,0,21.114,70.93,0.97,70.9366322854,133.07
2020-05-05 20:30:00,15.019,0.0,15.019,15.019,0,15.019,0.0,0.0,0.0,0.0,86.129,1.0,86.13480505,15.019,0,15.019,71.11,1.0,71.1170310123,132.84
2020-05-05 21:00:00,3.696,0.0,3.696,3.696,0,3.696,0.0,0.0,0.0,0.0,77.686,0.85,77.6906499908,3.696,0,3.696,73.99,0.85,73.9948822555,132.59
2020-05-05 21:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,78.48,0.97,78.485994292,2.89,0,2.89,75.59,0.97,75.5962234506,132.43
2020-05-05 22:00:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,74.965,-0.26,74.9654508757,2.875,0,2.875,72.09,-0.26,72.0904688568,133.31
2020-05-05 22:30:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,70.398,-1.48,70.4135555415,2.988,0,2.988,67.41,-1.48,67.4262448903,133.31
2020-05-05 23:00:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,65.752,-3.32,65.8357646268,3.022,0,3.022,62.73,-3.32,62.8177944535,133.31
2020-05-05 23:30:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,61.764,-3.89,61.8863781134,3.044,0,3.044,58.72,-3.89,58.848708567,133.89
2020-05-06 00:00:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,58.585,-4.38,58.7485031724,3.165,0,3.165,55.42,-4.38,55.5928124851,134.11
2020-05-06 00:30:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,58.563,-4.21,58.7141300625,3.293,0,3.293,55.27,-4.21,55.4301091466,134.25
2020-05-06 01:00:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,57.624,-4.47,57.7971130421,3.354,0,3.354,54.27,-4.47,54.4537767285,134.51
2020-05-06 01:30:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,59.811,-4.19,59.9575835153,3.331,0,3.331,56.48,-4.19,56.6352054821,134.41
2020-05-06 02:00:00,3.317,0.0,3.317,3.317,0,3.317,0.0,0.0,0.0,0.0,59.687,-4.18,59.8331878559,3.317,0,3.317,56.37,-4.18,56.524767138,134.41
2020-05-06 02:30:00,3.311,0.0,3.311,3.311,0,3.311,0.0,0.0,0.0,0.0,60.131,-4.42,60.2932298107,3.311,0,3.311,56.82,-4.42,56.9916555296,134.63
2020-05-06 03:00:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,58.695,-4.99,58.9067324251,3.415,0,3.415,55.28,-4.99,55.504761057,135.15
2020-05-06 03:30:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,57.846,-5.22,58.0810478211,3.376,0,3.376,54.47,-5.22,54.7195513505,135.38
2020-05-06 04:00:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,57.088,-5.32,57.3353481196,3.258,0,3.258,53.83,-5.32,54.0922480583,135.51
2020-05-06 04:30:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,56.812,-5.24,57.0531414034,3.292,0,3.292,53.52,-5.24,53.7759053852,135.51
2020-05-06 05:00:00,3.295,0.0,3.295,3.295,0,3.295,0.0,0.0,0.0,0.0,55.215,-12.37,56.5836824977,3.295,0,3.295,51.92,-12.37,53.3732451702,133.11
2020-05-06 05:30:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,56.184,-12.99,57.6661248568,3.434,0,3.434,52.75,-12.99,54.3258925375,132.65
