Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-06 06:00:00,4.177,0.0,4.177,4.177,0,4.177,0.0,0.0,0.0,0.0,56.877,-12.8,58.2995122535,4.177,0,4.177,52.7,-12.8,54.2321860153,132.5
2020-05-06 06:30:00,7.76,0.0,7.76,7.76,0,7.76,0.0,0.0,0.0,0.0,62.62,-11.35,63.640293054,7.76,0,7.76,54.86,-11.35,56.021800221,131.52
2020-05-06 07:00:00,14.156,0.0,14.156,14.156,0,14.156,0.0,0.0,0.0,0.0,69.806,-9.5,70.4494686708,14.156,0,14.156,55.65,-9.5,56.4550484899,131.29
2020-05-06 07:30:00,28.657,0.0,28.657,28.657,0,28.657,0.0,0.0,0.0,0.0,83.407,-2.22,83.4365390521,28.657,0,28.657,54.75,-2.22,54.7949897345,133.39
2020-05-06 08:00:00,51.083,0.0,51.083,51.083,0,51.083,0.0,0.0,0.0,0.0,99.653,0.73,99.6556737421,51.083,0,51.083,48.57,0.73,48.5754855869,133.29
2020-05-06 08:30:00,75.271,0.0,75.271,75.271,0,75.271,0.0,0.0,0.0,0.0,116.701,2.14,116.7206194338,75.271,0,75.271,41.43,2.14,41.4852323122,133.36
2020-05-06 09:00:00,100.25,0.0,100.25,100.25,0,100.25,0.0,0.0,0.0,0.0,133.31,3.41,133.3536058755,100.25,0,100.25,33.06,3.41,33.2353982976,133.43
2020-05-06 09:30:00,123.417,0.0,123.417,123.417,0,123.417,0.0,0.0,0.0,0.0,147.517,4.96,147.6003620897,123.417,0,123.417,24.1,4.96,24.6051132897,133.23
2020-05-06 10:00:00,143.328,0.0,143.328,143.328,0,143.328,0.0,0.0,0.0,0.0,159.378,6.45,159.5084617944,143.328,0,143.328,16.05,6.45,17.2975431782,133.23
2020-05-06 10:30:00,160.884,0.0,160.884,160.884,0,160.884,0.0,0.0,0.0,0.0,168.554,7.15,168.7055820535,160.884,0,160.884,7.67,7.15,10.4857713116,133.23
2020-05-06 11:00:00,175.302,0.0,175.302,175.302,0,175.302,0.0,0.0,0.0,0.0,176.192,8.21,176.3831765334,175.302,0,175.302,0.89,8.21,8.2580990549,133.03
2020-05-06 11:30:00,182.914,0.0,182.914,182.914,0,182.914,0.0,0.0,0.0,0.0,179.314,9.06,179.5427364056,182.914,0,182.914,-3.6,9.06,9.7490307211,132.9
2020-05-06 12:00:00,186.736,0.0,186.736,186.736,0,186.736,0.0,0.0,0.0,0.0,181.296,9.54,181.5468292645,186.736,0,186.736,-5.44,9.54,10.9820398834,132.77
2020-05-06 12:30:00,189.376,0.0,189.376,189.376,0,189.376,0.0,0.0,0.0,0.0,184.586,9.64,184.8375529918,189.376,0,189.376,-4.79,9.64,10.7644646871,132.62
2020-05-06 13:00:00,190.201,0.0,190.201,190.201,0,190.201,0.0,0.0,0.0,0.0,184.321,9.14,184.5474753038,190.201,0,190.201,-5.88,9.14,10.8680264998,132.62
2020-05-06 13:30:00,189.918,0.0,189.918,189.918,0,189.918,0.0,0.0,0.0,0.0,182.808,8.83,183.0211292829,189.918,0,189.918,-7.11,8.83,11.3367102812,132.62
2020-05-06 14:00:00,187.895,0.0,187.895,187.895,0,187.895,0.0,0.0,0.0,0.0,179.405,8.45,179.6038878338,187.895,0,187.895,-8.49,8.45,11.9784222667,132.77
2020-05-06 14:30:00,184.339,0.0,184.339,184.339,0,184.339,0.0,0.0,0.0,0.0,178.189,8.36,178.385003072,184.339,0,184.339,-6.15,8.36,10.3784440067,132.94
2020-05-06 15:00:00,179.829,0.0,179.829,179.829,0,179.829,0.0,0.0,0.0,0.0,173.009,7.64,173.1776073313,179.829,0,179.829,-6.82,7.64,10.2411913369,133.13
2020-05-06 15:30:00,169.75,0.0,169.75,169.75,0,169.75,0.0,0.0,0.0,0.0,166.58,6.28,166.6983347247,169.75,0,169.75,-3.17,6.28,7.0347210321,133.74
2020-05-06 16:00:00,156.097,0.0,156.097,156.097,0,156.097,0.0,0.0,0.0,0.0,158.787,4.71,158.8568395411,156.097,0,156.097,2.69,4.71,5.4240390854000005,134.31
2020-05-06 16:30:00,142.649,0.0,142.649,142.649,0,142.649,0.0,0.0,0.0,0.0,154.159,3.23,154.1928344023,142.649,0,142.649,11.51,3.23,11.9546225369,134.31
2020-05-06 17:00:00,124.667,0.0,124.667,124.667,0,124.667,0.0,0.0,0.0,0.0,147.367,2.25,147.384175504,124.667,0,124.667,22.7,2.25,22.8112362664,134.46
2020-05-06 17:30:00,108.392,0.0,108.392,108.392,0,108.392,0.0,0.0,0.0,0.0,142.152,1.7000000000000002,142.1621648119,108.392,0,108.392,33.76,1.7000000000000002,33.802775034,134.11
2020-05-06 18:00:00,86.464,0.0,86.464,86.464,0,86.464,0.0,0.0,0.0,0.0,131.574,1.81,131.5864490592,86.464,0,86.464,45.11,1.81,45.1462977441,133.15
2020-05-06 18:30:00,62.504,0.0,62.504,62.504,0,62.504,0.0,0.0,0.0,0.0,117.754,1.8900000000000001,117.7691666609,62.504,0,62.504,55.25,1.8900000000000001,55.2823172452,132.72
2020-05-06 19:00:00,45.0,0.0,45.0,45.0,0,45.0,0.0,0.0,0.0,0.0,106.25,1.73,106.2640833019,45.0,0,45.0,61.25,1.73,61.2744269659,132.52
2020-05-06 19:30:00,27.618,0.0,27.618,27.618,0,27.618,0.0,0.0,0.0,0.0,93.818,1.4100000000000001,93.8285949165,27.618,0,27.618,66.2,1.4100000000000001,66.2150141584,132.44
2020-05-06 20:00:00,17.361,0.0,17.361,17.361,0,17.361,0.0,0.0,0.0,0.0,85.971,0.91,85.975816024,17.361,0,17.361,68.61,0.91,68.6160345692,132.58
2020-05-06 20:30:00,6.085,0.0,6.085,6.085,0,6.085,0.0,0.0,0.0,0.0,77.965,0.72,77.9683244978,6.085,0,6.085,71.88,0.72,71.8836059196,132.7
2020-05-06 21:00:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,75.019,0.48,75.0205355953,3.229,0,3.229,71.79,0.48,71.7916046624,132.47
2020-05-06 21:30:00,3.768,0.0,3.768,3.768,0,3.768,0.0,0.0,0.0,0.0,76.438,0.59,76.4402769749,3.768,0,3.768,72.67,0.59,72.6723950342,132.29
2020-05-06 22:00:00,3.834,0.0,3.834,3.834,0,3.834,0.0,0.0,0.0,0.0,72.834,-0.54,72.8360017848,3.834,0,3.834,69.0,-0.54,69.0021130111,132.89
2020-05-06 22:30:00,3.628,0.0,3.628,3.628,0,3.628,0.0,0.0,0.0,0.0,67.758,-1.5899999999999999,67.7766527943,3.628,0,3.628,64.13,-1.5899999999999999,64.1497077156,133.01
2020-05-06 23:00:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,63.197,-2.56,63.2488293093,3.227,0,3.227,59.97,-2.56,60.0246157839,133.35
2020-05-06 23:30:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,59.86,-3.23,59.9470808297,3.22,0,3.22,56.64,-3.23,56.7320235846,133.81
2020-05-07 00:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,56.225,-4.23,56.3838941986,3.235,0,3.235,52.99,-4.23,53.1585646909,134.08
2020-05-07 00:30:00,3.755,0.0,3.755,3.755,0,3.755,0.0,0.0,0.0,0.0,55.345,-4.7,55.5442078438,3.755,0,3.755,51.59,-4.7,51.8036494853,134.46
2020-05-07 01:00:00,3.7800000000000002,0.0,3.7800000000000002,3.7800000000000002,0,3.7800000000000002,0.0,0.0,0.0,0.0,53.96,-4.93,54.1847441629,3.7800000000000002,0,3.7800000000000002,50.18,-4.93,50.4215955717,134.58
2020-05-07 01:30:00,3.752,0.0,3.752,3.752,0,3.752,0.0,0.0,0.0,0.0,55.992,-4.61,56.1814574749,3.752,0,3.752,52.24,-4.61,52.4430138341,134.13
2020-05-07 02:00:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,55.497,-4.77,55.7016149586,3.467,0,3.467,52.03,-4.77,52.2481942272,134.13
2020-05-07 02:30:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,55.056,-4.74,55.2596664485,2.9859999999999998,0,2.9859999999999998,52.07,-4.74,52.2852990811,134.28
2020-05-07 03:00:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,54.041,-4.98,54.269974028,2.9210000000000003,0,2.9210000000000003,51.12,-4.98,51.3619976247,134.6
2020-05-07 03:30:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,52.786,-5.18,53.0395531278,2.946,0,2.946,49.84,-5.18,50.1084623592,134.88
2020-05-07 04:00:00,3.552,0.0,3.552,3.552,0,3.552,0.0,0.0,0.0,0.0,52.022,-5.45,52.3067011386,3.552,0,3.552,48.47,-5.45,48.7754384911,135.01
2020-05-07 04:30:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,51.786,-5.45,52.0719914733,3.4859999999999998,0,3.4859999999999998,48.3,-5.45,48.6065067661,135.12
2020-05-07 05:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,51.188,-5.3,51.4616492546,2.898,0,2.898,48.29,-5.3,48.5799763277,135.12
2020-05-07 05:30:00,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0,52.318,-4.89,52.5460295741,2.748,0,2.748,49.57,-4.89,49.8106113193,134.79
2020-05-07 06:00:00,3.958,0.0,3.958,3.958,0,3.958,0.0,0.0,0.0,0.0,53.488,-4.7,53.6940978507,3.958,0,3.958,49.53,-4.7,49.7524964198,134.62
2020-05-07 06:30:00,9.465,0.0,9.465,9.465,0,9.465,0.0,0.0,0.0,0.0,60.425,-3.99,60.5565910946,9.465,0,9.465,50.96,-3.99,51.11596326,134.28
2020-05-07 07:00:00,18.241,0.0,18.241,18.241,0,18.241,0.0,0.0,0.0,0.0,69.311,-2.88,69.3708088536,18.241,0,18.241,51.07,-2.88,51.1511417272,134.18
2020-05-07 07:30:00,33.52,0.0,33.52,33.52,0,33.52,0.0,0.0,0.0,0.0,81.95,-1.38,81.9616184564,33.52,0,33.52,48.43,-1.38,48.4496573775,133.85
2020-05-07 08:00:00,50.852,0.0,50.852,50.852,0,50.852,0.0,0.0,0.0,0.0,94.792,0.27,94.7923845253,50.852,0,50.852,43.94,0.27,43.9408295325,133.29
2020-05-07 08:30:00,57.189,0.0,57.189,57.189,0,57.189,0.0,0.0,0.0,0.0,102.489,2.1,102.5105122463,57.189,0,57.189,45.3,2.1,45.3486493735,132.64
2020-05-07 09:00:00,77.908,0.0,77.908,77.908,0,77.908,0.0,0.0,0.0,0.0,116.458,3.5700000000000003,116.5127060196,77.908,0,77.908,38.55,3.5700000000000003,38.7149506005,132.32
2020-05-07 09:30:00,88.81,0.0,88.81,88.81,0,88.81,0.0,0.0,0.0,0.0,124.53,4.5600000000000005,124.6134603484,88.81,0,88.81,35.72,4.5600000000000005,36.0098875311,132.32
2020-05-07 10:00:00,84.633,0.0,84.633,84.633,0,84.633,0.0,0.0,0.0,0.0,123.733,4.7,123.8222326119,84.633,0,84.633,39.1,4.7,39.3814677228,132.59
2020-05-07 10:30:00,89.408,0.0,89.408,89.408,0,89.408,0.0,0.0,0.0,0.0,124.508,4.54,124.5907446964,89.408,0,89.408,35.1,4.54,35.3923946633,132.93
2020-05-07 11:00:00,115.214,0.0,115.214,115.214,0,115.214,0.0,0.0,0.0,0.0,138.074,5.16,138.1703842218,115.214,0,115.214,22.86,5.16,23.4351274799,132.93
2020-05-07 11:30:00,143.074,0.0,143.074,143.074,0,143.074,0.0,0.0,0.0,0.0,152.084,6.47,152.22156206,143.074,0,143.074,9.01,6.47,11.0923847752,132.8
2020-05-07 12:00:00,150.94,0.0,150.94,150.94,0,150.94,0.0,0.0,0.0,0.0,157.91,7.37,158.0818933338,150.94,0,150.94,6.97,7.37,10.1438552829,132.66
2020-05-07 12:30:00,162.676,0.0,162.676,162.676,0,162.676,0.0,0.0,0.0,0.0,163.426,8.56,163.6500262023,162.676,0,162.676,0.75,8.56,8.5927934922,132.45
2020-05-07 13:00:00,176.282,0.0,176.282,176.282,0,176.282,0.0,0.0,0.0,0.0,170.492,9.13,170.7362848489,176.282,0,176.282,-5.79,9.13,10.81115165,132.55
2020-05-07 13:30:00,172.926,0.0,172.926,172.926,0,172.926,0.0,0.0,0.0,0.0,166.946,8.41,167.1576950547,172.926,0,172.926,-5.98,8.41,10.3193265284,132.84
2020-05-07 14:00:00,165.213,0.0,165.213,165.213,0,165.213,0.0,0.0,0.0,0.0,161.583,7.94,161.7779635457,165.213,0,165.213,-3.63,7.94,8.730435269800001,132.92
2020-05-07 14:30:00,158.576,0.0,158.576,158.576,0,158.576,0.0,0.0,0.0,0.0,158.516,7.36,158.6867727821,158.576,0,158.576,-0.06,7.36,7.3602445612,133.01
2020-05-07 15:00:00,142.259,0.0,142.259,142.259,0,142.259,0.0,0.0,0.0,0.0,147.889,6.32,148.0239802228,142.259,0,142.259,5.63,6.32,8.4640002363,133.33
2020-05-07 15:30:00,132.551,0.0,132.551,132.551,0,132.551,0.0,0.0,0.0,0.0,143.421,5.11,143.5120041704,132.551,0,132.551,10.87,5.11,12.0112031038,133.83
2020-05-07 16:00:00,121.583,0.0,121.583,121.583,0,121.583,0.0,0.0,0.0,0.0,135.033,3.56,135.0799196365,121.583,0,121.583,13.45,3.56,13.9131628324,134.03
2020-05-07 16:30:00,113.869,0.0,113.869,113.869,0,113.869,0.0,0.0,0.0,0.0,134.529,3.36,134.5709531846,113.869,0,113.869,20.66,3.36,20.9314404664,133.81
2020-05-07 17:00:00,102.829,0.0,102.829,102.829,0,102.829,0.0,0.0,0.0,0.0,132.789,3.18,132.8270714915,102.829,0,102.829,29.96,3.18,30.1282923512,133.59
2020-05-07 17:30:00,88.786,0.0,88.786,88.786,0,88.786,0.0,0.0,0.0,0.0,129.006,3.17,129.0449415359,88.786,0,88.786,40.22,3.17,40.3447307588,133.16
2020-05-07 18:00:00,76.682,0.0,76.682,76.682,0,76.682,0.0,0.0,0.0,0.0,123.982,3.26,124.0248520418,76.682,0,76.682,47.3,3.26,47.412209398,132.7
2020-05-07 18:30:00,63.251,0.0,63.251,63.251,0,63.251,0.0,0.0,0.0,0.0,115.881,2.48,115.9075345308,63.251,0,63.251,52.63,2.48,52.6883981537,132.44
2020-05-07 19:00:00,46.088,0.0,46.088,46.088,0,46.088,0.0,0.0,0.0,0.0,103.668,2.3,103.6935110024,46.088,0,46.088,57.58,2.3,57.625917780099996,132.12
2020-05-07 19:30:00,25.752,0.0,25.752,25.752,0,25.752,0.0,0.0,0.0,0.0,89.942,2.58,89.978996238,25.752,0,25.752,64.19,2.58,64.2418282741,131.95
2020-05-07 20:00:00,17.503,0.0,17.503,17.503,0,17.503,0.0,0.0,0.0,0.0,82.983,1.88,83.0042931962,17.503,0,17.503,65.48,1.88,65.5069828339,132.27
2020-05-07 20:30:00,14.454,0.0,14.454,14.454,0,14.454,0.0,0.0,0.0,0.0,79.614,1.3,79.6246130038,14.454,0,14.454,65.16,1.3,65.1729667884,132.47
2020-05-07 21:00:00,11.983,0.0,11.983,11.983,0,11.983,0.0,0.0,0.0,0.0,76.713,0.68,76.7160137716,11.983,0,11.983,64.73,0.68,64.7335716611,132.63
2020-05-07 21:30:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,71.878,1.38,71.8912462265,2.968,0,2.968,68.91,1.38,68.9238166384,132.22
2020-05-07 22:00:00,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0,69.435,0.6000000000000001,69.4375923042,2.8449999999999998,0,2.8449999999999998,66.59,0.6000000000000001,66.5927030537,131.99
2020-05-07 22:30:00,2.879,0.0,2.879,2.879,0,2.879,0.0,0.0,0.0,0.0,65.309,-0.7000000000000001,65.3127512895,2.879,0,2.879,62.43,-0.7000000000000001,62.433924272,132.57
2020-05-07 23:00:00,3.682,0.0,3.682,3.682,0,3.682,0.0,0.0,0.0,0.0,61.362,-2.21,61.4017845343,3.682,0,3.682,57.68,-2.21,57.7223223719,133.21
2020-05-07 23:30:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,57.736,-2.5700000000000003,57.7931708422,3.306,0,3.306,54.43,-2.5700000000000003,54.4906395631,133.04
2020-05-08 00:00:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,55.497,-3.03,55.5796537323,2.987,0,2.987,52.51,-3.03,52.5973478419,133.79
2020-05-08 00:30:00,2.141,0.0,2.141,2.141,0,2.141,0.0,0.0,0.0,0.0,53.481,-3.66,53.6060907081,2.141,0,2.141,51.34,-3.66,51.4702943454,134.26
2020-05-08 01:00:00,2.142,0.0,2.142,2.142,0,2.142,0.0,0.0,0.0,0.0,52.052,-4.12,52.2147977493,2.142,0,2.142,49.91,-4.12,50.0797613812,134.38
2020-05-08 01:30:00,2.159,0.0,2.159,2.159,0,2.159,0.0,0.0,0.0,0.0,53.369,-4.21,53.5347948628,2.159,0,2.159,51.21,-4.21,51.3827617008,134.38
2020-05-08 02:00:00,2.191,0.0,2.191,2.191,0,2.191,0.0,0.0,0.0,0.0,53.011,-4.13,53.1716373737,2.191,0,2.191,50.82,-4.13,50.9875406349,134.38
2020-05-08 02:30:00,2.2,0.0,2.2,2.2,0,2.2,0.0,0.0,0.0,0.0,53.08,-4.16,53.2427647667,2.2,0,2.2,50.88,-4.16,51.0497796273,134.57
2020-05-08 03:00:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,51.473,-4.76,51.6926235453,2.203,0,2.203,49.27,-4.76,49.4993989863,135.02
2020-05-08 03:30:00,2.202,0.0,2.202,2.202,0,2.202,0.0,0.0,0.0,0.0,49.442,-4.63,49.6583151547,2.202,0,2.202,47.24,-4.63,47.4663512396,134.28
2020-05-08 04:00:00,2.177,0.0,2.177,2.177,0,2.177,0.0,0.0,0.0,0.0,48.817,-2.51,48.881485135,2.177,0,2.177,46.64,-2.51,46.7074908339,132.25
2020-05-08 04:30:00,2.168,0.0,2.168,2.168,0,2.168,0.0,0.0,0.0,0.0,49.058,-2.19,49.1068576067,2.168,0,2.168,46.89,-2.19,46.9411141751,132.25
2020-05-08 05:00:00,2.164,0.0,2.164,2.164,0,2.164,0.0,0.0,0.0,0.0,49.054,-2.04,49.0964002346,2.164,0,2.164,46.89,-2.04,46.9343552209,132.25
2020-05-08 05:30:00,2.169,0.0,2.169,2.169,0,2.169,0.0,0.0,0.0,0.0,48.939,-2.37,48.9963531398,2.169,0,2.169,46.77,-2.37,46.8300096092,132.41
2020-05-08 06:00:00,2.5,0.0,2.5,2.5,0,2.5,0.0,0.0,0.0,0.0,48.54,-2.43,48.6007870307,2.5,0,2.5,46.04,-2.43,46.1040833333,132.32
2020-05-08 06:30:00,5.121,0.0,5.121,5.121,0,5.121,0.0,0.0,0.0,0.0,51.461,-2.15,51.5058930706,5.121,0,5.121,46.34,-2.15,46.3898491052,131.74
2020-05-08 07:00:00,7.354,0.0,7.354,7.354,0,7.354,0.0,0.0,0.0,0.0,54.534,-1.5,54.5546254318,7.354,0,7.354,47.18,-1.5,47.2038388269,131.5
2020-05-08 07:30:00,12.708,0.0,12.708,12.708,0,12.708,0.0,0.0,0.0,0.0,57.958,-1.3,57.9725776898,12.708,0,12.708,45.25,-1.3,45.2686701815,131.37
2020-05-08 08:00:00,25.887,0.0,25.887,25.887,0,25.887,0.0,0.0,0.0,0.0,62.157,-3.07,62.2327690931,25.887,0,25.887,36.27,-3.07,36.3996950537,132.3
2020-05-08 08:30:00,31.073,0.0,31.073,31.073,0,31.073,0.0,0.0,0.0,0.0,66.373,-5.63,66.6113506018,31.073,0,31.073,35.3,-5.63,35.7461452467,133.32
2020-05-08 09:00:00,32.847,0.0,32.847,32.847,0,32.847,0.0,0.0,0.0,0.0,68.357,-4.88,68.530969999,32.847,0,32.847,35.51,-4.88,35.8437511988,133.2
2020-05-08 09:30:00,42.793,0.0,42.793,42.793,0,42.793,0.0,0.0,0.0,0.0,71.033,-3.9699999999999998,71.1438541899,42.793,0,42.793,28.24,-3.9699999999999998,28.5176874939,132.73
2020-05-08 10:00:00,54.787,0.0,54.787,54.787,0,54.787,0.0,0.0,0.0,0.0,75.247,-2.13,75.2771406803,54.787,0,54.787,20.46,-2.13,20.5705736429,132.36
2020-05-08 10:30:00,71.176,0.0,71.176,71.176,0,71.176,0.0,0.0,0.0,0.0,79.556,-0.86,79.5606481623,71.176,0,71.176,8.38,-0.86,8.4240132953,133.23
2020-05-08 11:00:00,76.616,0.0,76.616,76.616,0,76.616,0.0,0.0,0.0,0.0,78.186,-0.01,78.1860006395,76.616,0,76.616,1.57,-0.01,1.5700318468,133.66
2020-05-08 11:30:00,76.92,0.0,76.92,76.92,0,76.92,0.0,0.0,0.0,0.0,76.45,0.77,76.4538775995,76.92,0,76.92,-0.47000000000000003,0.77,0.9021086409,133.54
2020-05-08 12:00:00,74.899,0.0,74.899,74.899,0,74.899,0.0,0.0,0.0,0.0,77.119,0.22,77.1193138001,74.899,0,74.899,2.22,0.22,2.2308742681,133.54
2020-05-08 12:30:00,80.47,0.0,80.47,80.47,0,80.47,0.0,0.0,0.0,0.0,79.47,0.31,79.4706046284,80.47,0,80.47,-1.0,0.31,1.0469479452,133.62
2020-05-08 13:00:00,86.235,0.0,86.235,86.235,0,86.235,0.0,0.0,0.0,0.0,80.485,1.3599999999999999,80.4964895197,86.235,0,86.235,-5.75,1.3599999999999999,5.908646207,133.38
2020-05-08 13:30:00,81.628,0.0,81.628,81.628,0,81.628,0.0,0.0,0.0,0.0,80.448,0.85,80.452490353,81.628,0,81.628,-1.18,0.85,1.4542695761,133.6
2020-05-08 14:00:00,68.954,0.0,68.954,68.954,0,68.954,0.0,0.0,0.0,0.0,75.234,-0.6900000000000001,75.2371640614,68.954,0,68.954,6.28,-0.6900000000000001,6.3177923359,133.89
2020-05-08 14:30:00,63.276,0.0,63.276,63.276,0,63.276,0.0,0.0,0.0,0.0,72.636,-2.65,72.6843242797,63.276,0,63.276,9.36,-2.65,9.7279031656,134.27
2020-05-08 15:00:00,63.435,0.0,63.435,63.435,0,63.435,0.0,0.0,0.0,0.0,74.875,-3.24,74.9450680499,63.435,0,63.435,11.44,-3.24,11.889962153,134.57
2020-05-08 15:30:00,73.899,0.0,73.899,73.899,0,73.899,0.0,0.0,0.0,0.0,76.109,-2.2800000000000002,76.1431433617,73.899,0,73.899,2.21,-2.2800000000000002,3.1752952619,134.71
2020-05-08 16:00:00,71.229,0.0,71.229,71.229,0,71.229,0.0,0.0,0.0,0.0,73.229,-2.59,73.2747878946,71.229,0,71.229,2.0,-2.59,3.2723233337,134.88
2020-05-08 16:30:00,65.97,0.0,65.97,65.97,0,65.97,0.0,0.0,0.0,0.0,71.68,-3.55,71.7678542246,65.97,0,65.97,5.71,-3.55,6.7235853531,134.88
2020-05-08 17:00:00,58.635,0.0,58.635,58.635,0,58.635,0.0,0.0,0.0,0.0,72.805,-4.15,72.9231823565,58.635,0,58.635,14.17,-4.15,14.7652091079,134.68
2020-05-08 17:30:00,52.403,0.0,52.403,52.403,0,52.403,0.0,0.0,0.0,0.0,77.833,-4.61,77.9694041852,52.403,0,52.403,25.43,-4.61,25.8444771663,134.27
2020-05-08 18:00:00,41.714,0.0,41.714,41.714,0,41.714,0.0,0.0,0.0,0.0,78.384,-4.7,78.524782432,41.714,0,41.714,36.67,-4.7,36.969972951,134.18
2020-05-08 18:30:00,29.608,0.0,29.608,29.608,0,29.608,0.0,0.0,0.0,0.0,74.908,-4.37,75.0353607574,29.608,0,29.608,45.3,-4.37,45.5102944398,134.03
2020-05-08 19:00:00,18.433,0.0,18.433,18.433,0,18.433,0.0,0.0,0.0,0.0,70.973,-4.07,71.0896028193,18.433,0,18.433,52.54,-4.07,52.6974050595,133.27
2020-05-08 19:30:00,9.895,0.0,9.895,9.895,0,9.895,0.0,0.0,0.0,0.0,70.005,-3.92,70.1146662618,9.895,0,9.895,60.11,-3.92,60.2376833884,133.44
2020-05-08 20:00:00,9.311,0.0,9.311,9.311,0,9.311,0.0,0.0,0.0,0.0,69.361,-4.93,69.5359850797,9.311,0,9.311,60.05,-4.93,60.2520323309,133.56
2020-05-08 20:30:00,9.339,0.0,9.339,9.339,0,9.339,0.0,0.0,0.0,0.0,69.179,-6.03,69.4413057265,9.339,0,9.339,59.84,-6.03,60.1430503051,133.56
2020-05-08 21:00:00,8.421,0.0,8.421,8.421,0,8.421,0.0,0.0,0.0,0.0,68.141,-6.71,68.4705774841,8.421,0,8.421,59.72,-6.71,60.0957777219,133.47
2020-05-08 21:30:00,2.483,0.0,2.483,2.483,0,2.483,0.0,0.0,0.0,0.0,66.183,-6.38,66.4898028949,2.483,0,2.483,63.7,-6.38,64.018703517,133.33
2020-05-08 22:00:00,2.1390000000000002,0.0,2.1390000000000002,2.1390000000000002,0,2.1390000000000002,0.0,0.0,0.0,0.0,64.439,-9.18,65.0896083949,2.1390000000000002,0,2.1390000000000002,62.3,-9.18,62.9727115503,133.42
2020-05-08 22:30:00,2.14,0.0,2.14,2.14,0,2.14,0.0,0.0,0.0,0.0,61.08,-7.18,61.500559347,2.14,0,2.14,58.94,-7.18,59.375718943,132.51
2020-05-08 23:00:00,2.153,0.0,2.153,2.153,0,2.153,0.0,0.0,0.0,0.0,58.183,-8.49,58.7991631658,2.153,0,2.153,56.03,-8.49,56.6695773762,133.04
2020-05-08 23:30:00,2.156,0.0,2.156,2.156,0,2.156,0.0,0.0,0.0,0.0,54.786,-9.66,55.6311189533,2.156,0,2.156,52.63,-9.66,53.5091814551,133.54
2020-05-09 00:00:00,2.154,0.0,2.154,2.154,0,2.154,0.0,0.0,0.0,0.0,53.034,-10.33,54.03067699,2.154,0,2.154,50.88,-10.33,51.9180440695,133.96
2020-05-09 00:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,52.476,-9.99,53.4184488356,3.066,0,3.066,49.41,-9.99,50.4098026181,133.84
2020-05-09 01:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,50.106,-13.9,51.998281087,3.086,0,3.086,47.02,-13.9,49.0315245531,133.34
2020-05-09 01:30:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,51.589,-13.74,53.3873816646,3.039,0,3.039,48.55,-13.74,50.4568142078,133.34
2020-05-09 02:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,50.72,-13.79,52.5612262034,3.03,0,3.03,47.69,-13.79,49.6437327364,133.34
2020-05-09 02:30:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,49.972,-14.05,51.909568328,3.232,0,3.232,46.74,-14.05,48.8060457321,133.81
2020-05-09 03:00:00,3.742,0.0,3.742,3.742,0,3.742,0.0,0.0,0.0,0.0,48.912,-14.26,50.9483203256,3.742,0,3.742,45.17,-14.26,47.3674624611,134.17
2020-05-09 03:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,47.738,-14.62,49.9265565005,3.238,0,3.238,44.5,-14.62,46.8400939367,134.79
2020-05-09 04:00:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,47.259,-14.68,49.4865181741,3.069,0,3.069,44.19,-14.68,46.564562706,134.96
2020-05-09 04:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,46.631,-14.8,48.9233089744,3.001,0,3.001,43.63,-14.8,46.0718666867,134.96
2020-05-09 05:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,46.498,-14.72,48.7723528651,2.928,0,2.928,43.57,-14.72,45.9893824703,134.88
2020-05-09 05:30:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,46.877,-8.37,47.6183791093,2.947,0,2.947,43.93,-8.37,44.7202616271,133.31
2020-05-09 06:00:00,4.224,0.0,4.224,4.224,0,4.224,0.0,0.0,0.0,0.0,47.854,-3.43,47.9767674609,4.224,0,4.224,43.63,-3.43,43.7646181293,131.7
2020-05-09 06:30:00,8.038,0.0,8.038,8.038,0,8.038,0.0,0.0,0.0,0.0,51.258,-3.4,51.3706391239,8.038,0,8.038,43.22,-3.4,43.3535281148,131.54
2020-05-09 07:00:00,14.741,0.0,14.741,14.741,0,14.741,0.0,0.0,0.0,0.0,56.411,-6.51,56.7853944338,14.741,0,14.741,41.67,-6.51,42.1754549472,132.77
2020-05-09 07:30:00,28.262,0.0,28.262,28.262,0,28.262,0.0,0.0,0.0,0.0,67.002,-9.03,67.6077577205,28.262,0,28.262,38.74,-9.03,39.7784929327,133.68
2020-05-09 08:00:00,47.312,0.0,47.312,47.312,0,47.312,0.0,0.0,0.0,0.0,81.042,-7.72,81.4088703029,47.312,0,47.312,33.73,-7.72,34.6021863471,133.52
2020-05-09 08:30:00,76.302,0.0,76.302,76.302,0,76.302,0.0,0.0,0.0,0.0,101.942,-6.2,102.1303645543,76.302,0,76.302,25.64,-6.2,26.3789613139,133.81
2020-05-09 09:00:00,98.878,0.0,98.878,98.878,0,98.878,0.0,0.0,0.0,0.0,117.668,-4.7,117.7618283825,98.878,0,98.878,18.79,-4.7,19.3688951673,133.25
2020-05-09 09:30:00,112.031,0.0,112.031,112.031,0,112.031,0.0,0.0,0.0,0.0,127.521,-3.32,127.5642106588,112.031,0,112.031,15.49,-3.32,15.841795984,132.68
2020-05-09 10:00:00,128.494,0.0,128.494,128.494,0,128.494,0.0,0.0,0.0,0.0,138.324,-1.71,138.3345693455,128.494,0,128.494,9.83,-1.71,9.9776249679,132.3
2020-05-09 10:30:00,144.494,0.0,144.494,144.494,0,144.494,0.0,0.0,0.0,0.0,149.144,3.0,149.1741691313,144.494,0,144.494,4.65,3.0,5.5337600237,132.77
2020-05-09 11:00:00,157.73,0.0,157.73,157.73,0,157.73,0.0,0.0,0.0,0.0,156.54,5.31,156.6300344762,157.73,0,157.73,-1.19,5.31,5.4417092903,132.77
2020-05-09 11:30:00,168.719,0.0,168.719,168.719,0,168.719,0.0,0.0,0.0,0.0,162.739,6.24,162.8585881094,168.719,0,168.719,-5.98,6.24,8.6428004721,132.3
2020-05-09 12:00:00,172.949,0.0,172.949,172.949,0,172.949,0.0,0.0,0.0,0.0,165.869,6.8,166.0083285893,172.949,0,172.949,-7.08,6.8,9.816638936,132.19
2020-05-09 12:30:00,177.832,0.0,177.832,177.832,0,177.832,0.0,0.0,0.0,0.0,168.502,7.34,168.661790587,177.832,0,177.832,-9.33,7.34,11.8711625378,132.11
2020-05-09 13:00:00,178.735,0.0,178.735,178.735,0,178.735,0.0,0.0,0.0,0.0,169.065,7.49,169.2308314847,178.735,0,178.735,-9.67,7.49,12.2314757899,132.34
2020-05-09 13:30:00,174.946,0.0,174.946,174.946,0,174.946,0.0,0.0,0.0,0.0,165.036,6.8100000000000005,165.1764432236,174.946,0,174.946,-9.91,6.8100000000000005,12.0243170284,132.66
2020-05-09 14:00:00,172.88,0.0,172.88,172.88,0,172.88,0.0,0.0,0.0,0.0,162.73,6.33,162.853068132,172.88,0,172.88,-10.15,6.33,11.9620817586,132.93
2020-05-09 14:30:00,158.967,0.0,158.967,158.967,0,158.967,0.0,0.0,0.0,0.0,153.767,4.48,153.8322485339,158.967,0,158.967,-5.2,4.48,6.8637016252,133.14
2020-05-09 15:00:00,154.689,0.0,154.689,154.689,0,154.689,0.0,0.0,0.0,0.0,150.399,3.79,150.4467457308,154.689,0,154.689,-4.29,3.79,5.7243514917,133.4
2020-05-09 15:30:00,149.251,0.0,149.251,149.251,0,149.251,0.0,0.0,0.0,0.0,146.991,3.5700000000000003,147.034346263,149.251,0,149.251,-2.26,3.5700000000000003,4.2252218877,133.48
2020-05-09 16:00:00,126.093,0.0,126.093,126.093,0,126.093,0.0,0.0,0.0,0.0,135.203,2.34,135.2232480345,126.093,0,126.093,9.11,2.34,9.4057269788,133.78
2020-05-09 16:30:00,118.619,0.0,118.619,118.619,0,118.619,0.0,0.0,0.0,0.0,132.999,1.1400000000000001,133.0038856613,118.619,0,118.619,14.38,1.1400000000000001,14.4251169839,133.78
2020-05-09 17:00:00,111.94,0.0,111.94,111.94,0,111.94,0.0,0.0,0.0,0.0,133.16,0.68,133.1617362458,111.94,0,111.94,21.22,0.68,21.230892586,133.67
2020-05-09 17:30:00,98.936,0.0,98.936,98.936,0,98.936,0.0,0.0,0.0,0.0,130.466,0.7000000000000001,130.4678778704,98.936,0,98.936,31.53,0.7000000000000001,31.5377694202,132.82
2020-05-09 18:00:00,80.655,0.0,80.655,80.655,0,80.655,0.0,0.0,0.0,0.0,121.755,0.89,121.7582528004,80.655,0,80.655,41.1,0.89,41.1096351237,132.93
2020-05-09 18:30:00,59.106,0.0,59.106,59.106,0,59.106,0.0,0.0,0.0,0.0,109.986,0.45,109.9869205679,59.106,0,59.106,50.88,0.45,50.8819899375,133.01
2020-05-09 19:00:00,44.292,0.0,44.292,44.292,0,44.292,0.0,0.0,0.0,0.0,98.982,0.01,98.9820005051,44.292,0,44.292,54.69,0.01,54.6900009142,133.01
2020-05-09 19:30:00,33.293,0.0,33.293,33.293,0,33.293,0.0,0.0,0.0,0.0,91.563,-0.37,91.5637475697,33.293,0,33.293,58.27,-0.37,58.2711746921,132.91
2020-05-09 20:00:00,24.458,0.0,24.458,24.458,0,24.458,0.0,0.0,0.0,0.0,84.268,-0.88,84.2725947387,24.458,0,24.458,59.81,-0.88,59.8164734835,132.99
2020-05-09 20:30:00,16.479,0.0,16.479,16.479,0,16.479,0.0,0.0,0.0,0.0,77.049,-1.43,77.0622689842,16.479,0,16.479,60.57,-1.43,60.5868781173,133.16
2020-05-09 21:00:00,11.796,0.0,11.796,11.796,0,11.796,0.0,0.0,0.0,0.0,73.396,-1.83,73.418810369,11.796,0,11.796,61.6,-1.83,61.627176635,133.29
2020-05-09 21:30:00,11.396,0.0,11.396,11.396,0,11.396,0.0,0.0,0.0,0.0,74.836,-1.6400000000000001,74.853967804,11.396,0,11.396,63.44,-1.6400000000000001,63.461194442,133.29
2020-05-09 22:00:00,11.403,0.0,11.403,11.403,0,11.403,0.0,0.0,0.0,0.0,73.823,-1.72,73.8430343973,11.403,0,11.403,62.42,-1.72,62.4436930362,133.06
2020-05-09 22:30:00,5.194,0.0,5.194,5.194,0,5.194,0.0,0.0,0.0,0.0,66.304,-2.76,66.3614196352,5.194,0,5.194,61.11,-2.76,61.1722951997,133.65
2020-05-09 23:00:00,3.565,0.0,3.565,3.565,0,3.565,0.0,0.0,0.0,0.0,61.245,-3.24,61.3306418114,3.565,0,3.565,57.68,-3.24,57.7709269443,134.09
2020-05-09 23:30:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,57.438,-3.88,57.5688999721,3.548,0,3.548,53.89,-3.88,54.0294965736,134.59
2020-05-10 00:00:00,3.632,0.0,3.632,3.632,0,3.632,0.0,0.0,0.0,0.0,54.332,-4.44,54.5131160731,3.632,0,3.632,50.7,-4.44,50.8940428734,134.59
2020-05-10 00:30:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,52.663,-5.42,52.9411746092,3.6630000000000003,0,3.6630000000000003,49.0,-5.42,49.2988478567,134.49
2020-05-10 01:00:00,3.612,0.0,3.612,3.612,0,3.612,0.0,0.0,0.0,0.0,51.052,-5.72,51.3714424948,3.612,0,3.612,47.44,-5.72,47.7835955114,134.6
2020-05-10 01:30:00,3.344,0.0,3.344,3.344,0,3.344,0.0,0.0,0.0,0.0,52.024,-5.71,52.3364182573,3.344,0,3.344,48.68,-5.71,49.0137378701,134.67
2020-05-10 02:00:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,50.948,-5.61,51.2559343296,3.168,0,3.168,47.78,-5.61,48.1082165539,134.57
2020-05-10 02:30:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,49.651,-5.68,49.9748356776,3.211,0,3.211,46.44,-5.68,46.7860663018,134.57
2020-05-10 03:00:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,47.912,-6.1,48.2987550978,3.172,0,3.172,44.74,-6.1,45.1539322762,134.8
2020-05-10 03:30:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,46.413,-6.18,46.8226330849,3.183,0,3.183,43.23,-6.18,43.6695007986,134.8
2020-05-10 04:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,45.58,-6.4,46.0271267841,3.09,0,3.09,42.49,-6.4,42.9692925238,134.88
2020-05-10 04:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,44.658,-6.35,45.1071996914,3.058,0,3.058,41.6,-6.35,42.0818547595,134.88
2020-05-10 05:00:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,44.02,-6.42,44.4856920818,3.12,0,3.12,40.9,-6.42,41.4008019246,134.88
2020-05-10 05:30:00,3.064,0.0,3.064,3.064,0,3.064,0.0,0.0,0.0,0.0,42.744,-6.35,43.2131002822,3.064,0,3.064,39.68,-6.35,40.184883974,134.69
2020-05-10 06:00:00,4.142,0.0,4.142,4.142,0,4.142,0.0,0.0,0.0,0.0,43.002,-6.49,43.4889883074,4.142,0,4.142,38.86,-6.49,39.3982195029,134.82
2020-05-10 06:30:00,8.783,0.0,8.783,8.783,0,8.783,0.0,0.0,0.0,0.0,45.653,-5.89,46.0313861295,8.783,0,8.783,36.87,-5.89,37.3375012554,133.99
2020-05-10 07:00:00,16.472,0.0,16.472,16.472,0,16.472,0.0,0.0,0.0,0.0,51.212,-5.71,51.5293415832,16.472,0,16.472,34.74,-5.71,35.2061315682,134.23
2020-05-10 07:30:00,28.159,0.0,28.159,28.159,0,28.159,0.0,0.0,0.0,0.0,60.009,-5.08,60.2236372283,28.159,0,28.159,31.85,-5.08,32.2525797418,133.93
2020-05-10 08:00:00,39.292,0.0,39.292,39.292,0,39.292,0.0,0.0,0.0,0.0,69.052,-4.46,69.195883577,39.292,0,39.292,29.76,-4.46,30.0923445414,133.93
2020-05-10 08:30:00,57.606,0.0,57.606,57.606,0,57.606,0.0,0.0,0.0,0.0,83.556,-3.49,83.6288540876,57.606,0,57.606,25.95,-3.49,26.1836322919,133.93
2020-05-10 09:00:00,78.503,0.0,78.503,78.503,0,78.503,0.0,0.0,0.0,0.0,98.833,-2.81,98.8729386081,78.503,0,78.503,20.33,-2.81,20.523279465,133.85
2020-05-10 09:30:00,100.615,0.0,100.615,100.615,0,100.615,0.0,0.0,0.0,0.0,115.415,-0.81,115.4178423165,100.615,0,100.615,14.8,-0.81,14.822148967,133.27
2020-05-10 10:00:00,112.874,0.0,112.874,112.874,0,112.874,0.0,0.0,0.0,0.0,124.814,0.52,124.8150832071,112.874,0,112.874,11.94,0.52,11.951317919000001,133.13
2020-05-10 10:30:00,128.259,0.0,128.259,128.259,0,128.259,0.0,0.0,0.0,0.0,136.179,1.8399999999999999,136.1914301305,128.259,0,128.259,7.92,1.8399999999999999,8.1309286063,132.69
2020-05-10 11:00:00,139.524,0.0,139.524,139.524,0,139.524,0.0,0.0,0.0,0.0,144.564,2.94,144.5938923191,139.524,0,139.524,5.04,2.94,5.8348264756,132.32
2020-05-10 11:30:00,149.69,0.0,149.69,149.69,0,149.69,0.0,0.0,0.0,0.0,152.49,4.59,152.5590646274,149.69,0,149.69,2.8,4.59,5.3766253357,131.89
2020-05-10 12:00:00,130.411,0.0,130.411,130.411,0,130.411,0.0,0.0,0.0,0.0,145.871,4.66,145.9454152791,130.411,0,130.411,15.46,4.66,16.147049266,131.72
2020-05-10 12:30:00,97.319,0.0,97.319,97.319,0,97.319,0.0,0.0,0.0,0.0,130.639,2.17,130.657021323,97.319,0,97.319,33.32,2.17,33.3905869969,132.59
2020-05-10 13:00:00,83.68,0.0,83.68,83.68,0,83.68,0.0,0.0,0.0,0.0,123.99,1.63,124.0007137076,83.68,0,83.68,40.31,1.63,40.3429423815,133.09
2020-05-10 13:30:00,62.669,0.0,62.669,62.669,0,62.669,0.0,0.0,0.0,0.0,110.869,1.1400000000000001,110.8748608161,62.669,0,62.669,48.2,1.1400000000000001,48.213479443,132.99
2020-05-10 14:00:00,48.609,0.0,48.609,48.609,0,48.609,0.0,0.0,0.0,0.0,102.289,0.26,102.2893304358,48.609,0,48.609,53.68,0.26,53.6806296535,133.29
2020-05-10 14:30:00,48.397,0.0,48.397,48.397,0,48.397,0.0,0.0,0.0,0.0,101.757,-0.29,101.7574132385,48.397,0,48.397,53.36,-0.29,53.3607880377,133.39
2020-05-10 15:00:00,41.204,0.0,41.204,41.204,0,41.204,0.0,0.0,0.0,0.0,96.974,-0.34,96.9745960342,41.204,0,41.204,55.77,-0.34,55.7710363899,133.39
2020-05-10 15:30:00,37.211,0.0,37.211,37.211,0,37.211,0.0,0.0,0.0,0.0,95.621,-0.48,95.6222047487,37.211,0,37.211,58.41,-0.48,58.4119722317,133.54
2020-05-10 16:00:00,30.223,0.0,30.223,30.223,0,30.223,0.0,0.0,0.0,0.0,92.593,0.19,92.5931949389,30.223,0,30.223,62.37,0.19,62.3702894013,133.09
2020-05-10 16:30:00,26.236,0.0,26.236,26.236,0,26.236,0.0,0.0,0.0,0.0,94.856,0.78,94.8592069121,26.236,0,26.236,68.62,0.78,68.6244329667,132.88
2020-05-10 17:00:00,21.655,0.0,21.655,21.655,0,21.655,0.0,0.0,0.0,0.0,96.595,2.23,96.6207375515,21.655,0,21.655,74.94,2.23,74.9731718683,132.7
2020-05-10 17:30:00,19.31,0.0,19.31,19.31,0,19.31,0.0,0.0,0.0,0.0,99.11,3.05,99.1569190728,19.31,0,19.31,79.8,3.05,79.8582650701,132.55
2020-05-10 18:00:00,21.937,0.0,21.937,21.937,0,21.937,0.0,0.0,0.0,0.0,100.897,3.31,100.9512788874,21.937,0,21.937,78.96,3.31,79.0293470807,132.44
2020-05-10 18:30:00,18.708,0.0,18.708,18.708,0,18.708,0.0,0.0,0.0,0.0,96.638,2.33,96.6660847661,18.708,0,18.708,77.93,2.33,77.9648241196,132.44
2020-05-10 19:00:00,15.111,0.0,15.111,15.111,0,15.111,0.0,0.0,0.0,0.0,90.181,0.64,90.1832709598,15.111,0,15.111,75.07,0.64,75.0727280709,133.05
2020-05-10 19:30:00,12.406,0.0,12.406,12.406,0,12.406,0.0,0.0,0.0,0.0,81.056,-1.69,81.0736161522,12.406,0,12.406,68.65,-1.69,68.670798743,133.91
2020-05-10 20:00:00,9.17,0.0,9.17,9.17,0,9.17,0.0,0.0,0.0,0.0,77.87,-1.85,77.8919726288,9.17,0,9.17,68.7,-1.85,68.7249045107,133.71
2020-05-10 20:30:00,4.712,0.0,4.712,4.712,0,4.712,0.0,0.0,0.0,0.0,72.402,-1.94,72.4279863313,4.712,0,4.712,67.69,-1.94,67.7177945595,132.87
2020-05-10 21:00:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,70.236,-2.43,70.2780235636,3.466,0,3.466,66.77,-2.43,66.8142035798,133.0
2020-05-10 21:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,69.83,-2.48,69.8740245012,3.31,0,3.31,66.52,-2.48,66.5662136523,132.79
2020-05-10 22:00:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,67.872,-3.0,67.9382689211,3.302,0,3.302,64.57,-3.0,64.6396542379,133.48
2020-05-10 22:30:00,3.424,0.0,3.424,3.424,0,3.424,0.0,0.0,0.0,0.0,64.424,-3.83,64.5377461336,3.424,0,3.424,61.0,-3.83,61.120118619,134.31
2020-05-10 23:00:00,3.495,0.0,3.495,3.495,0,3.495,0.0,0.0,0.0,0.0,60.395,-6.04,60.6962735677,3.495,0,3.495,56.9,-6.04,57.2196784332,134.96
2020-05-10 23:30:00,3.476,0.0,3.476,3.476,0,3.476,0.0,0.0,0.0,0.0,54.636,-12.65,56.0813248417,3.476,0,3.476,51.16,-12.65,52.7007409815,132.39
2020-05-11 00:00:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,51.566,-13.21,53.2311605735,3.396,0,3.396,48.17,-13.21,49.9485034811,132.57
2020-05-11 00:30:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,50.314,-13.23,52.0243356132,3.354,0,3.354,46.96,-13.23,48.7880569402,132.47
2020-05-11 01:00:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,49.097,-13.56,50.9351451259,3.277,0,3.277,45.82,-13.56,47.7843698295,132.63
2020-05-11 01:30:00,3.25,0.0,3.25,3.25,0,3.25,0.0,0.0,0.0,0.0,51.59,-13.29,53.274310882500004,3.25,0,3.25,48.34,-13.29,50.1336184611,132.75
2020-05-11 02:00:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,51.397,-13.27,53.082431265,3.277,0,3.277,48.12,-13.27,49.9162027803,132.84
2020-05-11 02:30:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,52.042,-13.44,53.7494498949,3.302,0,3.302,48.74,-13.44,50.5590862259,133.01
2020-05-11 03:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,50.842,-13.57,52.6218002733,3.152,0,3.152,47.69,-13.57,49.583071708,133.34
2020-05-11 03:30:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,50.734,-13.9,52.6036952694,3.734,0,3.734,47.0,-13.9,49.0123453836,133.68
2020-05-11 04:00:00,3.439,0.0,3.439,3.439,0,3.439,0.0,0.0,0.0,0.0,49.709,-13.66,51.5517243262,3.439,0,3.439,46.27,-13.66,48.2442587258,133.26
2020-05-11 04:30:00,3.148,0.0,3.148,3.148,0,3.148,0.0,0.0,0.0,0.0,48.748,-13.36,50.5455943085,3.148,0,3.148,45.6,-13.36,47.5168349114,132.99
2020-05-11 05:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,49.007,-13.02,50.7070650797,2.957,0,2.957,46.05,-13.02,47.8552285545,132.9
2020-05-11 05:30:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,49.281,-13.13,51.000135892,3.081,0,3.081,46.2,-13.13,48.0295419508,132.9
2020-05-11 06:00:00,5.012,0.0,5.012,5.012,0,5.012,0.0,0.0,0.0,0.0,51.622,-12.95,53.2215499962,5.012,0,5.012,46.61,-12.95,48.3755578779,132.6
2020-05-11 06:30:00,8.724,0.0,8.724,8.724,0,8.724,0.0,0.0,0.0,0.0,56.984,-11.67,58.1667014365,8.724,0,8.724,48.26,-11.67,49.6509466174,131.64
2020-05-11 07:00:00,15.616,0.0,15.616,15.616,0,15.616,0.0,0.0,0.0,0.0,63.936,-9.97,64.7086779034,15.616,0,15.616,48.32,-9.97,49.3378485546,131.37
2020-05-11 07:30:00,30.234,0.0,30.234,30.234,0,30.234,0.0,0.0,0.0,0.0,78.924,-2.39,78.9601790525,30.234,0,30.234,48.69,-2.39,48.7486225446,133.18
2020-05-11 08:00:00,51.82,0.0,51.82,51.82,0,51.82,0.0,0.0,0.0,0.0,95.24,0.73,95.242797628,51.82,0,51.82,43.42,0.73,43.4261361394,133.63
2020-05-11 08:30:00,74.789,0.0,74.789,74.789,0,74.789,0.0,0.0,0.0,0.0,112.639,1.67,112.6513791349,74.789,0,74.789,37.85,1.67,37.886823567,133.63
2020-05-11 09:00:00,91.421,0.0,91.421,91.421,0,91.421,0.0,0.0,0.0,0.0,124.551,3.02,124.5876077345,91.421,0,91.421,33.13,3.02,33.2673608812,132.99
2020-05-11 09:30:00,100.565,0.0,100.565,100.565,0,100.565,0.0,0.0,0.0,0.0,137.105,3.47,137.1489042063,100.565,0,100.565,36.54,3.47,36.70439347,132.58
2020-05-11 10:00:00,96.021,0.0,96.021,96.021,0,96.021,0.0,0.0,0.0,0.0,140.001,4.54,140.0745929889,96.021,0,96.021,43.98,4.54,44.2137082815,132.45
2020-05-11 10:30:00,101.04,0.0,101.04,101.04,0,101.04,0.0,0.0,0.0,0.0,141.78,4.36,141.8470232328,101.04,0,101.04,40.74,4.36,40.9726396514,132.64
2020-05-11 11:00:00,112.758,0.0,112.758,112.758,0,112.758,0.0,0.0,0.0,0.0,146.048,3.45,146.0887429065,112.758,0,112.758,33.29,3.45,33.4682924572,133.35
2020-05-11 11:30:00,123.86,0.0,123.86,123.86,0,123.86,0.0,0.0,0.0,0.0,148.62,4.09,148.6762674404,123.86,0,123.86,24.76,4.09,25.0955314747,133.45
2020-05-11 12:00:00,126.672,0.0,126.672,126.672,0,126.672,0.0,0.0,0.0,0.0,150.272,4.2,150.3306821111,126.672,0,126.672,23.6,4.2,23.970815589,133.32
2020-05-11 12:30:00,135.898,0.0,135.898,135.898,0,135.898,0.0,0.0,0.0,0.0,157.298,5.41,157.3910064267,135.898,0,135.898,21.4,5.41,22.0732439845,133.04
2020-05-11 13:00:00,140.851,0.0,140.851,140.851,0,140.851,0.0,0.0,0.0,0.0,160.911,5.35,160.9999143509,140.851,0,140.851,20.06,5.35,20.7611680789,133.23
2020-05-11 13:30:00,138.065,0.0,138.065,138.065,0,138.065,0.0,0.0,0.0,0.0,157.585,3.73,157.6291379314,138.065,0,138.065,19.52,3.73,19.8731804199,133.59
2020-05-11 14:00:00,140.958,0.0,140.958,140.958,0,140.958,0.0,0.0,0.0,0.0,156.048,3.6,156.0895201607,140.958,0,140.958,15.09,3.6,15.5134812341,134.04
2020-05-11 14:30:00,144.606,0.0,144.606,144.606,0,144.606,0.0,0.0,0.0,0.0,161.306,4.45,161.3673701093,144.606,0,144.606,16.7,4.45,17.2827225864,134.04
2020-05-11 15:00:00,141.31,0.0,141.31,141.31,0,141.31,0.0,0.0,0.0,0.0,159.68,4.12,159.7331424595,141.31,0,141.31,18.37,4.12,18.8263459014,134.16
2020-05-11 15:30:00,129.102,0.0,129.102,129.102,0,129.102,0.0,0.0,0.0,0.0,148.662,2.2,148.6782776467,129.102,0,129.102,19.56,2.2,19.6833330511,134.5
2020-05-11 16:00:00,124.15,0.0,124.15,124.15,0,124.15,0.0,0.0,0.0,0.0,147.06,2.25,147.0772113551,124.15,0,124.15,22.91,2.25,23.0202215454,134.63
2020-05-11 16:30:00,116.8,0.0,116.8,116.8,0,116.8,0.0,0.0,0.0,0.0,145.95,1.45,145.9572026315,116.8,0,116.8,29.15,1.45,29.1860411841,133.9
2020-05-11 17:00:00,103.829,0.0,103.829,103.829,0,103.829,0.0,0.0,0.0,0.0,143.429,1.29,143.4348010108,103.829,0,103.829,39.6,1.29,39.6210057924,133.4
2020-05-11 17:30:00,90.332,0.0,90.332,90.332,0,90.332,0.0,0.0,0.0,0.0,143.372,1.71,143.3821972352,90.332,0,90.332,53.04,1.71,53.0675578862,132.86
2020-05-11 18:00:00,83.84,0.0,83.84,83.84,0,83.84,0.0,0.0,0.0,0.0,142.07,2.24,142.0876578032,83.84,0,83.84,58.23,2.24,58.2730683936,132.58
2020-05-11 18:30:00,65.899,0.0,65.899,65.899,0,65.899,0.0,0.0,0.0,0.0,132.189,1.05,132.1931700997,65.899,0,65.899,66.29,1.05,66.2983152124,132.58
2020-05-11 19:00:00,50.819,0.0,50.819,50.819,0,50.819,0.0,0.0,0.0,0.0,121.619,0.29,121.6193457514,50.819,0,50.819,70.8,0.29,70.8005939241,132.58
2020-05-11 19:30:00,30.192,0.0,30.192,30.192,0,30.192,0.0,0.0,0.0,0.0,106.332,0.08,106.3320300944,30.192,0,30.192,76.14,0.08,76.1400420278,132.21
2020-05-11 20:00:00,16.022,0.0,16.022,16.022,0,16.022,0.0,0.0,0.0,0.0,96.262,-0.12,96.2620747958,16.022,0,16.022,80.24,-0.12,80.2400897308,132.3
2020-05-11 20:30:00,6.423,0.0,6.423,6.423,0,6.423,0.0,0.0,0.0,0.0,89.263,-0.45,89.2641342814,6.423,0,6.423,82.84,-0.45,82.8412222266,132.3
2020-05-11 21:00:00,3.419,0.0,3.419,3.419,0,3.419,0.0,0.0,0.0,0.0,85.809,-0.9,85.8137196548,3.419,0,3.419,82.39,-0.9,82.3949154985,132.21
2020-05-11 21:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,86.419,-0.52,86.4205644566,3.109,0,3.109,83.31,-0.52,83.3116228386,132.21
2020-05-11 22:00:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,83.394,-1.99,83.4177399358,2.964,0,2.964,80.43,-1.99,80.4546145352,132.32
2020-05-11 22:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,79.534,-4.03,79.6360349088,2.9939999999999998,0,2.9939999999999998,76.54,-4.03,76.6460207708,132.81
2020-05-11 23:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,74.299,-5.25,74.4842527049,3.009,0,3.009,71.29,-5.25,71.483051138,133.43
2020-05-11 23:30:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,69.745,-5.61,69.9702588605,3.035,0,3.035,66.71,-5.61,66.9454718409,133.82
2020-05-12 00:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,65.696,-6.36,66.0031364103,3.026,0,3.026,62.67,-6.36,62.9918923354,134.08
2020-05-12 00:30:00,5.755,0.0,5.755,5.755,0,5.755,0.0,0.0,0.0,0.0,66.015,-7.14,66.3999986822,5.755,0,5.755,60.26,-7.14,60.6815227231,135.26
2020-05-12 01:00:00,5.347,0.0,5.347,5.347,0,5.347,0.0,0.0,0.0,0.0,64.537,-7.21,64.9384975881,5.347,0,5.347,59.19,-7.21,59.6275121064,135.26
2020-05-12 01:30:00,6.504,0.0,6.504,6.504,0,6.504,0.0,0.0,0.0,0.0,68.214,-6.8100000000000005,68.553088158,6.504,0,6.504,61.71,-6.8100000000000005,62.0846212842,135.26
2020-05-12 02:00:00,6.6,0.0,6.6,6.6,0,6.6,0.0,0.0,0.0,0.0,68.2,-6.67,68.5253887256,6.6,0,6.6,61.6,-6.67,61.9600589089,135.08
2020-05-12 02:30:00,4.767,0.0,4.767,4.767,0,4.767,0.0,0.0,0.0,0.0,67.617,-6.4,67.9192070699,4.767,0,4.767,62.85,-6.4,63.1750148397,134.93
2020-05-12 03:00:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,64.881,-6.78,65.2342897639,3.071,0,3.071,61.81,-6.78,62.1807405874,135.14
2020-05-12 03:30:00,3.505,0.0,3.505,3.505,0,3.505,0.0,0.0,0.0,0.0,63.835,-7.34,64.2556053975,3.505,0,3.505,60.33,-7.34,60.7748673384,135.36
2020-05-12 04:00:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,63.239,-7.41,63.6716516277,3.509,0,3.509,59.73,-7.41,60.1878808399,135.46
2020-05-12 04:30:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,62.776,-7.38,63.2083109725,3.106,0,3.106,59.67,-7.38,60.1246480239,135.46
2020-05-12 05:00:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,62.364,-7.5,62.8133624,2.954,0,2.954,59.41,-7.5,59.8815338815,135.6
2020-05-12 05:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,62.809,-7.17,63.2169232168,2.949,0,2.949,59.86,-7.17,60.2878802082,135.34
2020-05-12 06:00:00,4.379,0.0,4.379,4.379,0,4.379,0.0,0.0,0.0,0.0,64.689,-6.92,65.0580749869,4.379,0,4.379,60.31,-6.92,60.7057040154,135.18
2020-05-12 06:30:00,8.114,0.0,8.114,8.114,0,8.114,0.0,0.0,0.0,0.0,70.644,-5.76,70.8784335041,8.114,0,8.114,62.53,-5.76,62.7947330594,134.21
2020-05-12 07:00:00,16.168,0.0,16.168,16.168,0,16.168,0.0,0.0,0.0,0.0,78.168,-4.7,78.3091707529,16.168,0,16.168,62.0,-4.7,62.177889961,134.14
2020-05-12 07:30:00,31.109,0.0,31.109,31.109,0,31.109,0.0,0.0,0.0,0.0,90.669,-2.75,90.7106943034,31.109,0,31.109,59.56,-2.75,59.6234526005,134.05
2020-05-12 08:00:00,54.217,0.0,54.217,54.217,0,54.217,0.0,0.0,0.0,0.0,106.957,-1.47,106.9671012461,54.217,0,54.217,52.74,-1.47,52.7604823708,134.59
2020-05-12 08:30:00,78.39,0.0,78.39,78.39,0,78.39,0.0,0.0,0.0,0.0,122.13,-0.08,122.1300262016,78.39,0,78.39,43.74,-0.08,43.7400731595,134.19
2020-05-12 09:00:00,102.154,0.0,102.154,102.154,0,102.154,0.0,0.0,0.0,0.0,136.484,1.38,136.4909764636,102.154,0,102.154,34.33,1.38,34.3577254777,134.06
2020-05-12 09:30:00,123.829,0.0,123.829,123.829,0,123.829,0.0,0.0,0.0,0.0,148.149,3.14,148.1822722224,123.829,0,123.829,24.32,3.14,24.5218677918,133.84
2020-05-12 10:00:00,139.709,0.0,139.709,139.709,0,139.709,0.0,0.0,0.0,0.0,156.869,4.67,156.9384977021,139.709,0,139.709,17.16,4.67,17.7841080743,133.53
2020-05-12 10:30:00,147.148,0.0,147.148,147.148,0,147.148,0.0,0.0,0.0,0.0,160.728,4.57,160.7929565746,147.148,0,147.148,13.58,4.57,14.3283390524,133.53
2020-05-12 11:00:00,154.547,0.0,154.547,154.547,0,154.547,0.0,0.0,0.0,0.0,162.837,5.33,162.924207744,154.547,0,154.547,8.29,5.33,9.8556075409,133.18
2020-05-12 11:30:00,160.83,0.0,160.83,160.83,0,160.83,0.0,0.0,0.0,0.0,166.48,6.28,166.5984057547,160.83,0,160.83,5.65,6.28,8.4475381029,132.96
2020-05-12 12:00:00,169.158,0.0,169.158,169.158,0,169.158,0.0,0.0,0.0,0.0,170.988,6.75,171.121181167,169.158,0,169.158,1.83,6.75,6.9936685652,133.18
2020-05-12 12:30:00,171.55,0.0,171.55,171.55,0,171.55,0.0,0.0,0.0,0.0,173.42,7.1,173.5652799381,171.55,0,171.55,1.87,7.1,7.342131843,133.18
2020-05-12 13:00:00,174.845,0.0,174.845,174.845,0,174.845,0.0,0.0,0.0,0.0,174.585,7.21,174.7338156311,174.845,0,174.845,-0.26,7.21,7.2146864104,133.18
2020-05-12 13:30:00,177.94,0.0,177.94,177.94,0,177.94,0.0,0.0,0.0,0.0,173.72,6.16,173.8291805193,177.94,0,177.94,-4.22,6.16,7.4668601165,133.7
2020-05-12 14:00:00,180.709,0.0,180.709,180.709,0,180.709,0.0,0.0,0.0,0.0,172.799,6.39,172.9171087573,180.709,0,180.709,-7.91,6.39,10.1685888893,133.78
2020-05-12 14:30:00,179.435,0.0,179.435,179.435,0,179.435,0.0,0.0,0.0,0.0,170.235,6.52,170.3598122357,179.435,0,179.435,-9.2,6.52,11.2760986161,133.92
2020-05-12 15:00:00,176.825,0.0,176.825,176.825,0,176.825,0.0,0.0,0.0,0.0,168.335,6.31,168.4532229582,176.825,0,176.825,-8.49,6.31,10.5781000184,134.14
2020-05-12 15:30:00,165.994,0.0,165.994,165.994,0,165.994,0.0,0.0,0.0,0.0,162.214,4.84,162.2861897883,165.994,0,165.994,-3.7800000000000002,4.84,6.1411725265,134.39
2020-05-12 16:00:00,155.247,0.0,155.247,155.247,0,155.247,0.0,0.0,0.0,0.0,158.647,4.36,158.7069003194,155.247,0,155.247,3.4,4.36,5.5289782058,134.49
2020-05-12 16:30:00,148.525,0.0,148.525,148.525,0,148.525,0.0,0.0,0.0,0.0,157.425,3.01,157.4537732955,148.525,0,148.525,8.9,3.01,9.3952168682,134.2
2020-05-12 17:00:00,133.209,0.0,133.209,133.209,0,133.209,0.0,0.0,0.0,0.0,153.159,1.76,153.1691120331,133.209,0,133.209,19.95,1.76,20.0274836163,133.93
2020-05-12 17:30:00,115.4,0.0,115.4,115.4,0,115.4,0.0,0.0,0.0,0.0,149.67,1.2,149.674810506,115.4,0,115.4,34.27,1.2,34.2910031933,133.68
2020-05-12 18:00:00,92.598,0.0,92.598,92.598,0,92.598,0.0,0.0,0.0,0.0,140.268,1.09,140.2722350431,92.598,0,92.598,47.67,1.09,47.6824600875,133.22
2020-05-12 18:30:00,68.363,0.0,68.363,68.363,0,68.363,0.0,0.0,0.0,0.0,127.733,1.17,127.7383583306,68.363,0,68.363,59.37,1.17,59.3815274307,133.03
2020-05-12 19:00:00,44.258,0.0,44.258,44.258,0,44.258,0.0,0.0,0.0,0.0,113.588,0.71,113.5902189627,44.258,0,44.258,69.33,0.71,69.333635416,132.92
2020-05-12 19:30:00,20.766,0.0,20.766,20.766,0,20.766,0.0,0.0,0.0,0.0,98.946,1.16,98.9527994349,20.766,0,20.766,78.18,1.16,78.1886053079,132.8
2020-05-12 20:00:00,10.461,0.0,10.461,10.461,0,10.461,0.0,0.0,0.0,0.0,90.441,0.77,90.4442777681,10.461,0,10.461,79.98,0.77,79.9837064658,132.8
2020-05-12 20:30:00,6.182,0.0,6.182,6.182,0,6.182,0.0,0.0,0.0,0.0,86.562,-0.06,86.5620207943,6.182,0,6.182,80.38,-0.06,80.3800223936,133.01
2020-05-12 21:00:00,3.652,0.0,3.652,3.652,0,3.652,0.0,0.0,0.0,0.0,83.122,-1.19,83.1305177657,3.652,0,3.652,79.47,-1.19,79.4789091521,133.1
2020-05-12 21:30:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,83.449,-0.9,83.4538531225,3.239,0,3.239,80.21,-0.9,80.2150490868,132.88
2020-05-12 22:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,80.925,-2.27,80.9568312436,3.235,0,3.235,77.69,-2.27,77.7231561377,133.36
2020-05-12 22:30:00,3.364,0.0,3.364,3.364,0,3.364,0.0,0.0,0.0,0.0,76.694,-3.63,76.779857619,3.364,0,3.364,73.33,-3.63,73.4197916096,133.86
2020-05-12 23:00:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,72.462,-4.46,72.5991256421,3.372,0,3.372,69.09,-4.46,69.2338046044,133.54
