Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-12 23:30:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,68.585,-5.57,68.8108067457,3.395,0,3.395,65.19,-5.57,65.4275247889,134.19
2020-05-13 00:00:00,3.324,0.0,3.324,3.324,0,3.324,0.0,0.0,0.0,0.0,65.274,-6.8,65.6272433978,3.324,0,3.324,61.95,-6.8,62.3220867751,134.61
2020-05-13 00:30:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,64.387,-7.32,64.8017605394,3.487,0,3.487,60.9,-7.32,61.3383436359,134.93
2020-05-13 01:00:00,3.463,0.0,3.463,3.463,0,3.463,0.0,0.0,0.0,0.0,63.163,-7.4,63.5950042771,3.463,0,3.463,59.7,-7.4,60.1568782435,135.02
2020-05-13 01:30:00,3.552,0.0,3.552,3.552,0,3.552,0.0,0.0,0.0,0.0,65.512,-7.18,65.9042831992,3.552,0,3.552,61.96,-7.18,62.3746262514,135.09
2020-05-13 02:00:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,65.207,-7.43,65.6289398741,3.5869999999999997,0,3.5869999999999997,61.62,-7.43,62.0663298415,135.09
2020-05-13 02:30:00,3.626,0.0,3.626,3.626,0,3.626,0.0,0.0,0.0,0.0,65.026,-7.65,65.4744467407,3.626,0,3.626,61.4,-7.65,61.8747323227,135.09
2020-05-13 03:00:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,63.752,-7.9,64.239610086,3.492,0,3.492,60.26,-7.9,60.7756332752,135.42
2020-05-13 03:30:00,3.516,0.0,3.516,3.516,0,3.516,0.0,0.0,0.0,0.0,62.146,-8.06,62.6664895778,3.516,0,3.516,58.63,-8.06,59.1814202263,135.51
2020-05-13 04:00:00,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0,61.639,-7.88,62.1406527243,3.429,0,3.429,58.21,-7.88,58.7409439829,135.6
2020-05-13 04:30:00,3.518,0.0,3.518,3.518,0,3.518,0.0,0.0,0.0,0.0,61.978,-7.88,62.4769308145,3.518,0,3.518,58.46,-7.88,58.988693832,135.72
2020-05-13 05:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,61.699,-7.9,62.202705737,3.569,0,3.569,58.13,-7.9,58.6643580038,135.72
2020-05-13 05:30:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,62.4,-7.73,62.8769663708,3.56,0,3.56,58.84,-7.73,59.3455853455,135.72
2020-05-13 06:00:00,4.939,0.0,4.939,4.939,0,4.939,0.0,0.0,0.0,0.0,64.219,-7.4,64.6439475976,4.939,0,4.939,59.28,-7.4,59.7400903916,135.59
2020-05-13 06:30:00,8.662,0.0,8.662,8.662,0,8.662,0.0,0.0,0.0,0.0,69.982,-5.95,70.2344845784,8.662,0,8.662,61.32,-5.95,61.6079937995,134.83
2020-05-13 07:00:00,15.609,0.0,15.609,15.609,0,15.609,0.0,0.0,0.0,0.0,77.209,-4.41,77.3348419601,15.609,0,15.609,61.6,-4.41,61.7576562055,134.61
2020-05-13 07:30:00,31.249,0.0,31.249,31.249,0,31.249,0.0,0.0,0.0,0.0,90.069,-2.79,90.1122015101,31.249,0,31.249,58.82,-2.79,58.886131644,134.19
2020-05-13 08:00:00,56.442,0.0,56.442,56.442,0,56.442,0.0,0.0,0.0,0.0,108.082,-1.46,108.0918605816,56.442,0,56.442,51.64,-1.46,51.6606349167,134.0
2020-05-13 08:30:00,80.483,0.0,80.483,80.483,0,80.483,0.0,0.0,0.0,0.0,124.683,0.47000000000000003,124.6838858434,80.483,0,80.483,44.2,0.47000000000000003,44.2024987981,133.32
2020-05-13 09:00:00,97.48,0.0,97.48,97.48,0,97.48,0.0,0.0,0.0,0.0,135.93,1.96,135.9441300682,97.48,0,97.48,38.45,1.96,38.4999233765,133.0
2020-05-13 09:30:00,119.245,0.0,119.245,119.245,0,119.245,0.0,0.0,0.0,0.0,148.905,3.71,148.9512105523,119.245,0,119.245,29.66,3.71,29.8911307916,133.0
2020-05-13 10:00:00,124.051,0.0,124.051,124.051,0,124.051,0.0,0.0,0.0,0.0,150.851,4.3,150.9122731954,124.051,0,124.051,26.8,4.3,27.1427706766,133.19
2020-05-13 10:30:00,125.008,0.0,125.008,125.008,0,125.008,0.0,0.0,0.0,0.0,149.958,3.9699999999999998,150.0105418429,125.008,0,125.008,24.95,3.9699999999999998,25.2638753955,133.34
2020-05-13 11:00:00,130.713,0.0,130.713,130.713,0,130.713,0.0,0.0,0.0,0.0,154.953,4.5,155.0183286228,130.713,0,130.713,24.24,4.5,24.6541598924,133.45
2020-05-13 11:30:00,115.522,0.0,115.522,115.522,0,115.522,0.0,0.0,0.0,0.0,146.762,3.37,146.8006864562,115.522,0,115.522,31.24,3.37,31.4212428144,133.73
2020-05-13 12:00:00,100.498,0.0,100.498,100.498,0,100.498,0.0,0.0,0.0,0.0,138.498,3.42,138.5402194455,100.498,0,100.498,38.0,3.42,38.1535896083,133.55
2020-05-13 12:30:00,104.064,0.0,104.064,104.064,0,104.064,0.0,0.0,0.0,0.0,143.234,3.66,143.2807536133,104.064,0,104.064,39.17,3.66,39.3406214999,133.55
2020-05-13 13:00:00,102.177,0.0,102.177,102.177,0,102.177,0.0,0.0,0.0,0.0,143.347,3.42,143.3877917014,102.177,0,102.177,41.17,3.42,41.3118058187,133.55
2020-05-13 13:30:00,93.586,0.0,93.586,93.586,0,93.586,0.0,0.0,0.0,0.0,136.866,2.26,136.8846578547,93.586,0,93.586,43.28,2.26,43.3389663005,134.16
2020-05-13 14:00:00,94.391,0.0,94.391,94.391,0,94.391,0.0,0.0,0.0,0.0,135.161,2.08,135.1770036693,94.391,0,94.391,40.77,2.08,40.8230241408,134.58
2020-05-13 14:30:00,98.271,0.0,98.271,98.271,0,98.271,0.0,0.0,0.0,0.0,136.141,1.98,136.1553975463,98.271,0,98.271,37.87,1.98,37.9217259628,135.04
2020-05-13 15:00:00,83.464,0.0,83.464,83.464,0,83.464,0.0,0.0,0.0,0.0,127.834,1.07,127.8384779947,83.464,0,83.464,44.37,1.07,44.3828998602,135.49
2020-05-13 15:30:00,83.939,0.0,83.939,83.939,0,83.939,0.0,0.0,0.0,0.0,127.669,0.85,127.6718295514,83.939,0,83.939,43.73,0.85,43.7382601392,135.56
2020-05-13 16:00:00,84.081,0.0,84.081,84.081,0,84.081,0.0,0.0,0.0,0.0,128.301,1.01,128.3049753556,84.081,0,84.081,44.22,1.01,44.2315328697,135.56
2020-05-13 16:30:00,79.732,0.0,79.732,79.732,0,79.732,0.0,0.0,0.0,0.0,128.002,0.79,128.0044378293,79.732,0,79.732,48.27,0.79,48.276464245,135.56
2020-05-13 17:00:00,82.635,0.0,82.635,82.635,0,82.635,0.0,0.0,0.0,0.0,133.805,1.11,133.8096040088,82.635,0,82.635,51.17,1.11,51.1820378649,135.26
2020-05-13 17:30:00,75.649,0.0,75.649,75.649,0,75.649,0.0,0.0,0.0,0.0,134.439,1.32,134.4454801062,75.649,0,75.649,58.79,1.32,58.8048169796,134.62
2020-05-13 18:00:00,68.351,0.0,68.351,68.351,0,68.351,0.0,0.0,0.0,0.0,133.021,1.51,133.0295701752,68.351,0,68.351,64.67,1.51,64.6876263284,134.16
2020-05-13 18:30:00,53.426,0.0,53.426,53.426,0,53.426,0.0,0.0,0.0,0.0,124.476,1.3900000000000001,124.4837606919,53.426,0,53.426,71.05,1.3900000000000001,71.0635954621,133.87
2020-05-13 19:00:00,38.996,0.0,38.996,38.996,0,38.996,0.0,0.0,0.0,0.0,114.066,0.74,114.0684003394,38.996,0,38.996,75.07,0.74,75.073647174,133.87
2020-05-13 19:30:00,22.675,0.0,22.675,22.675,0,22.675,0.0,0.0,0.0,0.0,102.675,0.75,102.6777391892,22.675,0,22.675,80.0,0.75,80.0035155478,133.48
2020-05-13 20:00:00,13.313,0.0,13.313,13.313,0,13.313,0.0,0.0,0.0,0.0,95.403,0.02,95.4030020964,13.313,0,13.313,82.09,0.02,82.0900024364,133.7
2020-05-13 20:30:00,7.376,0.0,7.376,7.376,0,7.376,0.0,0.0,0.0,0.0,89.526,-0.7000000000000001,89.5287365933,7.376,0,7.376,82.15,-0.7000000000000001,82.1529822952,133.82
2020-05-13 21:00:00,4.1,0.0,4.1,4.1,0,4.1,0.0,0.0,0.0,0.0,86.06,-1.42,86.0717142852,4.1,0,4.1,81.96,-1.42,81.9723001995,133.82
2020-05-13 21:30:00,3.566,0.0,3.566,3.566,0,3.566,0.0,0.0,0.0,0.0,86.656,-1.17,86.6638981122,3.566,0,3.566,83.09,-1.17,83.0982370451,133.64
2020-05-13 22:00:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,83.959,-1.9300000000000002,83.9811799215,3.539,0,3.539,80.42,-1.9300000000000002,80.4431557064,133.74
2020-05-13 22:30:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,78.887,-3.14,78.9494671863,3.337,0,3.337,75.55,-3.14,75.6152239962,134.29
2020-05-13 23:00:00,3.499,0.0,3.499,3.499,0,3.499,0.0,0.0,0.0,0.0,73.569,-4.48,73.7052790579,3.499,0,3.499,70.07,-4.48,70.2130707205,135.0
2020-05-13 23:30:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,69.827,-5.68,70.0576357651,3.497,0,3.497,66.33,-5.68,66.5727519335,135.37
2020-05-14 00:00:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,66.887,-5.35,67.1006204815,3.667,0,3.667,63.22,-5.35,63.445968351,134.69
2020-05-14 00:30:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,65.914,-5.39,66.134011643,3.654,0,3.654,62.26,-5.39,62.4928771941,135.23
2020-05-14 01:00:00,3.761,0.0,3.761,3.761,0,3.761,0.0,0.0,0.0,0.0,64.871,-5.66,65.1174495892,3.761,0,3.761,61.11,-5.66,61.3715544858,135.59
2020-05-14 01:30:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,67.441,-5.27,67.6465917915,3.561,0,3.561,63.88,-5.27,64.0970147511,135.42
2020-05-14 02:00:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,66.933,-5.46,67.155328076,3.363,0,3.363,63.57,-5.46,63.8040476772,135.42
2020-05-14 02:30:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,66.923,-5.46,67.1453611875,3.3529999999999998,0,3.3529999999999998,63.57,-5.46,63.8040476772,135.52
2020-05-14 03:00:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,65.218,-6.5600000000000005,65.5470908889,3.338,0,3.338,61.88,-6.5600000000000005,62.2267466609,135.39
2020-05-14 03:30:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,63.148,-13.68,64.612787465,3.338,0,3.338,59.81,-13.68,61.35453121,133.34
2020-05-14 04:00:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,62.127,-14.09,63.7047268968,3.357,0,3.357,58.77,-14.09,60.4354283513,133.45
2020-05-14 04:30:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,61.919,-14.2,63.5263926333,3.449,0,3.449,58.47,-14.2,60.1696011288,133.56
2020-05-14 05:00:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,61.49,-14.54,63.1856922096,3.41,0,3.41,58.08,-14.54,59.8723475404,133.15
2020-05-14 05:30:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,61.696,-14.47,63.3701610855,3.466,0,3.466,58.23,-14.47,60.0009483258,132.93
2020-05-14 06:00:00,5.045,0.0,5.045,5.045,0,5.045,0.0,0.0,0.0,0.0,64.195,-13.85,65.6720680731,5.045,0,5.045,59.15,-13.85,60.7498559669,132.57
2020-05-14 06:30:00,8.539,0.0,8.539,8.539,0,8.539,0.0,0.0,0.0,0.0,70.459,-11.96,71.4668614184,8.539,0,8.539,61.92,-11.96,63.0644749443,131.96
2020-05-14 07:00:00,16.209,0.0,16.209,16.209,0,16.209,0.0,0.0,0.0,0.0,79.239,-10.06,79.8750444194,16.209,0,16.209,63.03,-10.06,63.8277721685,131.96
2020-05-14 07:30:00,32.847,0.0,32.847,32.847,0,32.847,0.0,0.0,0.0,0.0,93.127,-8.54,93.5177508765,32.847,0,32.847,60.28,-8.54,60.8819349233,131.54
2020-05-14 08:00:00,57.093,0.0,57.093,57.093,0,57.093,0.0,0.0,0.0,0.0,110.083,-7.5600000000000005,110.3422878547,57.093,0,57.093,52.99,-7.5600000000000005,53.5265700377,131.54
2020-05-14 08:30:00,81.881,0.0,81.881,81.881,0,81.881,0.0,0.0,0.0,0.0,127.511,-0.79,127.5134472164,81.881,0,81.881,45.63,-0.79,45.6368381902,133.1
2020-05-14 09:00:00,106.693,0.0,106.693,106.693,0,106.693,0.0,0.0,0.0,0.0,143.003,3.3,143.0410710565,106.693,0,106.693,36.31,3.3,36.4596503,133.25
2020-05-14 09:30:00,126.652,0.0,126.652,126.652,0,126.652,0.0,0.0,0.0,0.0,154.622,5.38,154.7155689774,126.652,0,126.652,27.97,5.38,28.4827193224,132.82
2020-05-14 10:00:00,139.201,0.0,139.201,139.201,0,139.201,0.0,0.0,0.0,0.0,162.091,6.34,162.2149434577,139.201,0,139.201,22.89,6.34,23.7517936165,133.21
2020-05-14 10:30:00,147.176,0.0,147.176,147.176,0,147.176,0.0,0.0,0.0,0.0,164.986,5.99,165.0947009931,147.176,0,147.176,17.81,5.99,18.790321977,133.49
2020-05-14 11:00:00,149.823,0.0,149.823,149.823,0,149.823,0.0,0.0,0.0,0.0,165.053,6.09,165.1653138798,149.823,0,149.823,15.23,6.09,16.4024693263,133.29
2020-05-14 11:30:00,152.081,0.0,152.081,152.081,0,152.081,0.0,0.0,0.0,0.0,164.311,6.16,164.4264282924,152.081,0,152.081,12.23,6.16,13.6937394455,133.29
2020-05-14 12:00:00,159.818,0.0,159.818,159.818,0,159.818,0.0,0.0,0.0,0.0,167.558,6.74,167.6935030465,159.818,0,159.818,7.74,6.74,10.2632938183,133.34
2020-05-14 12:30:00,164.278,0.0,164.278,164.278,0,164.278,0.0,0.0,0.0,0.0,171.458,6.57,171.5838298442,164.278,0,164.278,7.18,6.57,9.7322813358,133.61
2020-05-14 13:00:00,173.742,0.0,173.742,173.742,0,173.742,0.0,0.0,0.0,0.0,176.812,7.01,176.9509068753,173.742,0,173.742,3.07,7.01,7.6527772736,133.73
2020-05-14 13:30:00,176.212,0.0,176.212,176.212,0,176.212,0.0,0.0,0.0,0.0,175.942,6.24,176.0526198726,176.212,0,176.212,-0.27,6.24,6.2458386146,134.03
2020-05-14 14:00:00,181.117,0.0,181.117,181.117,0,181.117,0.0,0.0,0.0,0.0,175.837,6.36,175.9519825663,181.117,0,181.117,-5.28,6.36,8.2660752477,134.16
2020-05-14 14:30:00,179.461,0.0,179.461,179.461,0,179.461,0.0,0.0,0.0,0.0,174.041,5.71,174.1346426792,179.461,0,179.461,-5.42,5.71,7.8727695254,134.57
2020-05-14 15:00:00,181.674,0.0,181.674,181.674,0,181.674,0.0,0.0,0.0,0.0,174.474,6.15,174.5823564281,181.674,0,181.674,-7.2,6.15,9.4690284613,134.7
2020-05-14 15:30:00,178.062,0.0,178.062,178.062,0,178.062,0.0,0.0,0.0,0.0,172.282,5.63,172.3739667815,178.062,0,178.062,-5.78,5.63,8.0687855344,135.04
2020-05-14 16:00:00,168.848,0.0,168.848,168.848,0,168.848,0.0,0.0,0.0,0.0,168.388,4.97,168.4613292242,168.848,0,168.848,-0.46,4.97,4.9912423303,135.43
2020-05-14 16:30:00,158.006,0.0,158.006,158.006,0,158.006,0.0,0.0,0.0,0.0,164.716,3.36,164.7502663306,158.006,0,158.006,6.71,3.36,7.5042454651,136.1
2020-05-14 17:00:00,135.353,0.0,135.353,135.353,0,135.353,0.0,0.0,0.0,0.0,155.683,-2.45,155.7022767624,135.353,0,135.353,20.33,-2.45,20.4770945205,134.03
2020-05-14 17:30:00,119.369,0.0,119.369,119.369,0,119.369,0.0,0.0,0.0,0.0,152.019,-6.3,152.1494868904,119.369,0,119.369,32.65,-6.3,33.2522555626,132.54
2020-05-14 18:00:00,96.519,0.0,96.519,96.519,0,96.519,0.0,0.0,0.0,0.0,141.759,-6.68,141.91630097,96.519,0,96.519,45.24,-6.68,45.7305149763,132.09
2020-05-14 18:30:00,71.673,0.0,71.673,71.673,0,71.673,0.0,0.0,0.0,0.0,128.733,-6.75,128.9098436466,71.673,0,71.673,57.06,-6.75,57.4578636916,131.48
2020-05-14 19:00:00,50.652,0.0,50.652,50.652,0,50.652,0.0,0.0,0.0,0.0,115.662,-7.13,115.8815565308,50.652,0,50.652,65.01,-7.13,65.3998241588,131.26
2020-05-14 19:30:00,31.905,0.0,31.905,31.905,0,31.905,0.0,0.0,0.0,0.0,103.385,-2.63,103.4184467346,31.905,0,31.905,71.48,-2.63,71.5283671001,132.96
2020-05-14 20:00:00,11.754,0.0,11.754,11.754,0,11.754,0.0,0.0,0.0,0.0,89.204,-0.56,89.2057577514,11.754,0,11.754,77.45,-0.56,77.4520245055,134.09
2020-05-14 20:30:00,7.169,0.0,7.169,7.169,0,7.169,0.0,0.0,0.0,0.0,85.499,-1.16,85.5068687358,7.169,0,7.169,78.33,-1.16,78.3385888308,134.36
2020-05-14 21:00:00,4.189,0.0,4.189,4.189,0,4.189,0.0,0.0,0.0,0.0,82.459,-1.81,82.4788626316,4.189,0,4.189,78.27,-1.81,78.2909254001,134.79
2020-05-14 21:30:00,3.927,0.0,3.927,3.927,0,3.927,0.0,0.0,0.0,0.0,82.887,-1.6800000000000002,82.9040238408,3.927,0,3.927,78.96,-1.6800000000000002,78.9778703182,134.53
2020-05-14 22:00:00,4.053,0.0,4.053,4.053,0,4.053,0.0,0.0,0.0,0.0,81.103,-2.5,81.1415221018,4.053,0,4.053,77.05,-2.5,77.0905474102,133.34
2020-05-14 22:30:00,4.149,0.0,4.149,4.149,0,4.149,0.0,0.0,0.0,0.0,76.649,-3.66,76.7363329916,4.149,0,4.149,72.5,-3.66,72.5923246631,133.54
2020-05-14 23:00:00,4.198,0.0,4.198,4.198,0,4.198,0.0,0.0,0.0,0.0,71.388,-4.9,71.5559679132,4.198,0,4.198,67.19,-4.9,67.3684354873,133.97
2020-05-14 23:30:00,4.663,0.0,4.663,4.663,0,4.663,0.0,0.0,0.0,0.0,68.603,-6.11,68.8745505176,4.663,0,4.663,63.94,-6.11,64.2312673081,134.75
2020-05-15 00:00:00,9.731,0.0,9.731,9.731,0,9.731,0.0,0.0,0.0,0.0,68.761,-6.77,69.0934730709,9.731,0,9.731,59.03,-6.77,59.4169487604,134.44
2020-05-15 00:30:00,4.797,0.0,4.797,4.797,0,4.797,0.0,0.0,0.0,0.0,64.347,-6.63,64.6876596346,4.797,0,4.797,59.55,-6.63,59.9179388831,134.17
2020-05-15 01:00:00,4.082,0.0,4.082,4.082,0,4.082,0.0,0.0,0.0,0.0,62.372,-6.91,62.7536013628,4.082,0,4.082,58.29,-6.91,58.6981447748,134.31
2020-05-15 01:30:00,3.981,0.0,3.981,3.981,0,3.981,0.0,0.0,0.0,0.0,64.931,-6.5600000000000005,65.2615381446,3.981,0,3.981,60.95,-6.5600000000000005,61.3020073081,134.2
2020-05-15 02:00:00,3.915,0.0,3.915,3.915,0,3.915,0.0,0.0,0.0,0.0,64.305,-6.84,64.6677556824,3.915,0,3.915,60.39,-6.84,60.7761277148,134.2
2020-05-15 02:30:00,3.903,0.0,3.903,3.903,0,3.903,0.0,0.0,0.0,0.0,64.503,-7.16,64.8991726373,3.903,0,3.903,60.6,-7.16,61.0215175164,134.47
2020-05-15 03:00:00,3.931,0.0,3.931,3.931,0,3.931,0.0,0.0,0.0,0.0,63.051,-7.18,63.4584982567,3.931,0,3.931,59.12,-7.18,59.5544020203,134.47
2020-05-15 03:30:00,3.93,0.0,3.93,3.93,0,3.93,0.0,0.0,0.0,0.0,62.19,-7.31,62.6181459323,3.93,0,3.93,58.26,-7.31,58.7168093479,134.62
2020-05-15 04:00:00,3.936,0.0,3.936,3.936,0,3.936,0.0,0.0,0.0,0.0,61.486,-7.41,61.9308993637,3.936,0,3.936,57.55,-7.41,58.0250859543,134.79
2020-05-15 04:30:00,3.899,0.0,3.899,3.899,0,3.899,0.0,0.0,0.0,0.0,60.979,-7.19,61.4014213272,3.899,0,3.899,57.08,-7.19,57.5310568302,134.79
2020-05-15 05:00:00,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0,60.658,-7.36,61.102885071,3.7880000000000003,0,3.7880000000000003,56.87,-7.36,57.3442804471,134.91
2020-05-15 05:30:00,3.842,0.0,3.842,3.842,0,3.842,0.0,0.0,0.0,0.0,60.962,-7.09,61.372905618,3.842,0,3.842,57.12,-7.09,57.5583399691,134.91
2020-05-15 06:00:00,5.358,0.0,5.358,5.358,0,5.358,0.0,0.0,0.0,0.0,63.028,-6.59,63.3715778879,5.358,0,5.358,57.67,-6.59,58.0453012741,134.65
2020-05-15 06:30:00,8.53,0.0,8.53,8.53,0,8.53,0.0,0.0,0.0,0.0,69.08,-5.3,69.283016678,8.53,0,8.53,60.55,-5.3,60.7815144596,134.3
2020-05-15 07:00:00,15.542,0.0,15.542,15.542,0,15.542,0.0,0.0,0.0,0.0,76.272,-4.25,76.39031669,15.542,0,15.542,60.73,-4.25,60.8785298771,134.44
2020-05-15 07:30:00,31.992,0.0,31.992,31.992,0,31.992,0.0,0.0,0.0,0.0,89.522,-2.68,89.562106295,31.992,0,31.992,57.53,-2.68,57.5923892541,134.31
2020-05-15 08:00:00,55.741,0.0,55.741,55.741,0,55.741,0.0,0.0,0.0,0.0,107.141,-1.15,107.1471715959,55.741,0,55.741,51.4,-1.15,51.4128631764,133.95
2020-05-15 08:30:00,80.877,0.0,80.877,80.877,0,80.877,0.0,0.0,0.0,0.0,124.177,0.72,124.1790873255,80.877,0,80.877,43.3,0.72,43.3059857295,133.34
2020-05-15 09:00:00,104.205,0.0,104.205,104.205,0,104.205,0.0,0.0,0.0,0.0,138.885,2.21,138.9025821394,104.205,0,104.205,34.68,2.21,34.750345322,134.12
2020-05-15 09:30:00,127.064,0.0,127.064,127.064,0,127.064,0.0,0.0,0.0,0.0,152.574,3.81,152.6215632733,127.064,0,127.064,25.51,3.81,25.7929486488,133.87
2020-05-15 10:00:00,144.062,0.0,144.062,144.062,0,144.062,0.0,0.0,0.0,0.0,161.912,5.43,162.0030266507,144.062,0,144.062,17.85,5.43,18.6576365063,133.56
2020-05-15 10:30:00,151.023,0.0,151.023,151.023,0,151.023,0.0,0.0,0.0,0.0,164.013,5.45,164.1035242431,151.023,0,151.023,12.99,5.45,14.0869656065,133.56
2020-05-15 11:00:00,159.234,0.0,159.234,159.234,0,159.234,0.0,0.0,0.0,0.0,168.554,6.58,168.6823859091,159.234,0,159.234,9.32,6.58,11.4087159663,133.32
2020-05-15 11:30:00,166.465,0.0,166.465,166.465,0,166.465,0.0,0.0,0.0,0.0,171.975,7.07,172.1202647134,166.465,0,166.465,5.51,7.07,8.9635372482,133.32
2020-05-15 12:00:00,164.355,0.0,164.355,164.355,0,164.355,0.0,0.0,0.0,0.0,169.675,6.99,169.8189203976,164.355,0,164.355,5.32,6.99,8.7842188042,133.32
2020-05-15 12:30:00,165.687,0.0,165.687,165.687,0,165.687,0.0,0.0,0.0,0.0,171.287,6.98,171.4291596229,165.687,0,165.687,5.6,6.98,8.948765278,133.32
2020-05-15 13:00:00,176.675,0.0,176.675,176.675,0,176.675,0.0,0.0,0.0,0.0,176.015,7.69,176.1829058819,176.675,0,176.675,-0.66,7.69,7.7182705317,133.56
2020-05-15 13:30:00,174.956,0.0,174.956,174.956,0,174.956,0.0,0.0,0.0,0.0,172.566,6.98,172.7071068486,174.956,0,174.956,-2.39,6.98,7.3778384368,134.27
2020-05-15 14:00:00,178.247,0.0,178.247,178.247,0,178.247,0.0,0.0,0.0,0.0,172.307,7.19,172.4569463634,178.247,0,178.247,-5.94,7.19,9.3262907954,134.57
2020-05-15 14:30:00,183.258,0.0,183.258,183.258,0,183.258,0.0,0.0,0.0,0.0,174.458,7.48,174.6182812995,183.258,0,183.258,-8.8,7.48,11.549476178599999,134.74
2020-05-15 15:00:00,184.991,0.0,184.991,184.991,0,184.991,0.0,0.0,0.0,0.0,175.291,7.74,175.4617972124,184.991,0,184.991,-9.7,7.74,12.4095769469,134.83
2020-05-15 15:30:00,173.963,0.0,173.963,173.963,0,173.963,0.0,0.0,0.0,0.0,167.113,6.46,167.2378138131,173.963,0,173.963,-6.85,6.46,9.4156306215,135.04
2020-05-15 16:00:00,165.042,0.0,165.042,165.042,0,165.042,0.0,0.0,0.0,0.0,161.782,5.63,161.8799321225,165.042,0,165.042,-3.26,5.63,6.5057282452,135.29
2020-05-15 16:30:00,144.523,0.0,144.523,144.523,0,144.523,0.0,0.0,0.0,0.0,152.123,3.5300000000000002,152.1639511481,144.523,0,144.523,7.6,3.5300000000000002,8.3797911668,135.67
2020-05-15 17:00:00,122.255,0.0,122.255,122.255,0,122.255,0.0,0.0,0.0,0.0,142.815,2.52,142.8372312284,122.255,0,122.255,20.56,2.52,20.7138600941,135.77
2020-05-15 17:30:00,120.414,0.0,120.414,120.414,0,120.414,0.0,0.0,0.0,0.0,145.444,2.77,145.4703751147,120.414,0,120.414,25.03,2.77,25.1828076274,135.5
2020-05-15 18:00:00,96.861,0.0,96.861,96.861,0,96.861,0.0,0.0,0.0,0.0,133.981,2.29,134.0005688831,96.861,0,96.861,37.12,2.29,37.1905700413,134.9
2020-05-15 18:30:00,72.105,0.0,72.105,72.105,0,72.105,0.0,0.0,0.0,0.0,120.165,1.7000000000000002,120.1770245305,72.105,0,72.105,48.06,1.7000000000000002,48.0900571844,134.52
2020-05-15 19:00:00,54.977,0.0,54.977,54.977,0,54.977,0.0,0.0,0.0,0.0,108.537,1.21,108.543744495,54.977,0,54.977,53.56,1.21,53.5736661057,134.39
2020-05-15 19:30:00,24.445,0.0,24.445,24.445,0,24.445,0.0,0.0,0.0,0.0,88.115,1.6099999999999999,88.129707392,24.445,0,24.445,63.67,1.6099999999999999,63.6903524876,133.78
2020-05-15 20:00:00,10.72,0.0,10.72,10.72,0,10.72,0.0,0.0,0.0,0.0,77.73,1.27,77.7403743238,10.72,0,10.72,67.01,1.27,67.0220336904,133.86
2020-05-15 20:30:00,6.625,0.0,6.625,6.625,0,6.625,0.0,0.0,0.0,0.0,73.725,0.96,73.7312499894,6.625,0,6.625,67.1,0.96,67.1068670108,133.38
2020-05-15 21:00:00,3.8040000000000003,0.0,3.8040000000000003,3.8040000000000003,0,3.8040000000000003,0.0,0.0,0.0,0.0,70.914,0.63,70.9167984049,3.8040000000000003,0,3.8040000000000003,67.11,0.63,67.1129570202,133.17
2020-05-15 21:30:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,71.744,0.74,71.7478162455,3.204,0,3.204,68.54,0.74,68.5439946312,132.66
2020-05-15 22:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,70.381,-0.06,70.3810255751,3.301,0,3.301,67.08,-0.06,67.0800268336,133.12
2020-05-15 22:30:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,66.689,-1.22,66.7001583281,3.319,0,3.319,63.37,-1.22,63.3817426393,133.72
2020-05-15 23:00:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,62.987,-2.59,63.040227387,3.427,0,3.427,59.56,-2.59,59.6162872041,134.17
2020-05-15 23:30:00,3.424,0.0,3.424,3.424,0,3.424,0.0,0.0,0.0,0.0,60.844,-2.9,60.9130719632,3.424,0,3.424,57.42,-2.9,57.4931856832,134.17
2020-05-16 00:00:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,58.908,-3.93,59.0389478565,3.468,0,3.468,55.44,-3.93,55.5791192805,134.97
2020-05-16 00:30:00,3.416,0.0,3.416,3.416,0,3.416,0.0,0.0,0.0,0.0,57.626,-4.22,57.7803104526,3.416,0,3.416,54.21,-4.22,54.374005738,135.59
2020-05-16 01:00:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,55.542,-4.23,55.7028425127,3.312,0,3.312,52.23,-4.23,52.4010095323,135.22
2020-05-16 01:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,57.758,-4.32,57.9193315224,3.198,0,3.198,54.56,-4.32,54.7307591762,135.11
2020-05-16 02:00:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,56.858,-4.3,57.0203662212,3.238,0,3.238,53.62,-4.3,53.7921406899,135.11
2020-05-16 02:30:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,56.337,-4.36,56.5054614086,3.087,0,3.087,53.25,-4.36,53.4281957397,135.27
2020-05-16 03:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,54.809,-4.61,55.0025324962,2.999,0,2.999,51.81,-4.61,52.0146921552,135.59
2020-05-16 03:30:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,53.22,-9.45,54.0524828292,2.95,0,2.95,50.27,-9.45,51.1505171039,134.21
2020-05-16 04:00:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,52.103,-13.06,53.7148602251,3.263,0,3.263,48.84,-13.06,50.556000633,133.37
2020-05-16 04:30:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,51.415,-13.08,53.0526966798,3.205,0,3.205,48.21,-13.08,49.9528827997,133.37
2020-05-16 05:00:00,3.291,0.0,3.291,3.291,0,3.291,0.0,0.0,0.0,0.0,51.281,-13.43,53.0104316244,3.291,0,3.291,47.99,-13.43,49.8337736881,133.6
2020-05-16 05:30:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,50.779,-13.23,52.4741816611,3.149,0,3.149,47.63,-13.23,49.4332863565,133.6
2020-05-16 06:00:00,3.7439999999999998,0.0,3.7439999999999998,3.7439999999999998,0,3.7439999999999998,0.0,0.0,0.0,0.0,51.394,-13.04,53.0224936796,3.7439999999999998,0,3.7439999999999998,47.65,-13.04,49.4020657463,133.44
2020-05-16 06:30:00,8.077,0.0,8.077,8.077,0,8.077,0.0,0.0,0.0,0.0,55.887,-12.76,57.3251634886,8.077,0,8.077,47.81,-12.76,49.4834689568,133.04
2020-05-16 07:00:00,15.433,0.0,15.433,15.433,0,15.433,0.0,0.0,0.0,0.0,61.743,-12.53,63.0015789405,15.433,0,15.433,46.31,-12.53,47.9751706615,133.04
2020-05-16 07:30:00,25.787,0.0,25.787,25.787,0,25.787,0.0,0.0,0.0,0.0,70.767,-11.6,71.7114236994,25.787,0,25.787,44.98,-11.6,46.451699646,132.44
2020-05-16 08:00:00,40.421,0.0,40.421,40.421,0,40.421,0.0,0.0,0.0,0.0,82.511,-10.5,83.1764096424,40.421,0,40.421,42.09,-10.5,43.3799273858,132.04
2020-05-16 08:30:00,56.724,0.0,56.724,56.724,0,56.724,0.0,0.0,0.0,0.0,94.114,-9.71,94.6135777571,56.724,0,56.724,37.39,-9.71,38.630249805,131.87
2020-05-16 09:00:00,73.369,0.0,73.369,73.369,0,73.369,0.0,0.0,0.0,0.0,106.369,-8.6,106.7160913874,73.369,0,73.369,33.0,-8.6,34.1021993426,131.64
2020-05-16 09:30:00,105.69,0.0,105.69,105.69,0,105.69,0.0,0.0,0.0,0.0,126.59,-6.95,126.7806396892,105.69,0,105.69,20.9,-6.95,22.0252695784,131.24
2020-05-16 10:00:00,123.23,0.0,123.23,123.23,0,123.23,0.0,0.0,0.0,0.0,137.69,-3.85,137.7438151062,123.23,0,123.23,14.46,-3.85,14.9637595543,132.01
2020-05-16 10:30:00,140.102,0.0,140.102,140.102,0,140.102,0.0,0.0,0.0,0.0,148.912,3.04,148.9430271748,140.102,0,140.102,8.81,3.04,9.3197478507,133.42
2020-05-16 11:00:00,154.379,0.0,154.379,154.379,0,154.379,0.0,0.0,0.0,0.0,158.519,4.34,158.5784000455,154.379,0,154.379,4.14,4.34,5.9979329773,133.18
2020-05-16 11:30:00,167.939,0.0,167.939,167.939,0,167.939,0.0,0.0,0.0,0.0,166.279,5.44,166.3679639865,167.939,0,167.939,-1.6600000000000001,5.44,5.6876357127,132.71
2020-05-16 12:00:00,165.176,0.0,165.176,165.176,0,165.176,0.0,0.0,0.0,0.0,163.956,4.72,164.0239261084,165.176,0,165.176,-1.22,4.72,4.8751205113000005,132.71
2020-05-16 12:30:00,163.77,0.0,163.77,163.77,0,163.77,0.0,0.0,0.0,0.0,163.86,4.38,163.9185285439,163.77,0,163.77,0.09,4.38,4.38092456,132.99
2020-05-16 13:00:00,161.904,0.0,161.904,161.904,0,161.904,0.0,0.0,0.0,0.0,162.284,3.94,162.3318214522,161.904,0,161.904,0.38,3.94,3.9582824558,133.4
2020-05-16 13:30:00,168.898,0.0,168.898,168.898,0,168.898,0.0,0.0,0.0,0.0,164.228,4.38,164.2863974406,168.898,0,168.898,-4.67,4.38,6.402601034,133.4
2020-05-16 14:00:00,174.63,0.0,174.63,174.63,0,174.63,0.0,0.0,0.0,0.0,164.75,4.37,164.8079470171,174.63,0,174.63,-9.88,4.37,10.8033004216,133.97
2020-05-16 14:30:00,177.692,0.0,177.692,177.692,0,177.692,0.0,0.0,0.0,0.0,164.832,4.5,164.8934147381,177.692,0,177.692,-12.86,4.5,13.6245954068,134.2
2020-05-16 15:00:00,177.018,0.0,177.018,177.018,0,177.018,0.0,0.0,0.0,0.0,162.818,4.16,162.871135331,177.018,0,177.018,-14.2,4.16,14.7968104671,134.66
2020-05-16 15:30:00,171.966,0.0,171.966,171.966,0,171.966,0.0,0.0,0.0,0.0,159.056,3.5,159.0945037894,171.966,0,171.966,-12.91,3.5,13.3760270634,134.9
2020-05-16 16:00:00,161.935,0.0,161.935,161.935,0,161.935,0.0,0.0,0.0,0.0,153.885,2.55,153.9061263401,161.935,0,161.935,-8.05,2.55,8.4442287984,135.09
2020-05-16 16:30:00,146.943,0.0,146.943,146.943,0,146.943,0.0,0.0,0.0,0.0,147.463,0.91,147.4658077962,146.943,0,146.943,0.52,0.91,1.0480935073,135.09
2020-05-16 17:00:00,121.384,0.0,121.384,121.384,0,121.384,0.0,0.0,0.0,0.0,136.094,-0.5,136.0949184797,121.384,0,121.384,14.71,-0.5,14.7184951676,134.82
2020-05-16 17:30:00,94.961,0.0,94.961,94.961,0,94.961,0.0,0.0,0.0,0.0,127.591,-0.66,127.5927070055,94.961,0,94.961,32.63,-0.66,32.6366741565,134.01
2020-05-16 18:00:00,72.329,0.0,72.329,72.329,0,72.329,0.0,0.0,0.0,0.0,118.419,-0.46,118.4198934343,72.329,0,72.329,46.09,-0.46,46.0922954516,133.74
2020-05-16 18:30:00,57.024,0.0,57.024,57.024,0,57.024,0.0,0.0,0.0,0.0,111.854,0.13,111.8540755449,57.024,0,57.024,54.83,0.13,54.8301541125,133.45
2020-05-16 19:00:00,39.248,0.0,39.248,39.248,0,39.248,0.0,0.0,0.0,0.0,100.398,-0.15,100.398112054,39.248,0,39.248,61.15,-0.15,61.1501839736,133.45
2020-05-16 19:30:00,32.181,0.0,32.181,32.181,0,32.181,0.0,0.0,0.0,0.0,93.561,-1.09,93.5673491182,32.181,0,32.181,61.38,-1.09,61.3896774711,134.1
2020-05-16 20:00:00,15.415,0.0,15.415,15.415,0,15.415,0.0,0.0,0.0,0.0,80.475,-1.75,80.4940253994,15.415,0,15.415,65.06,-1.75,65.0835317112,134.1
2020-05-16 20:30:00,7.514,0.0,7.514,7.514,0,7.514,0.0,0.0,0.0,0.0,73.554,-2.36,73.5918508804,7.514,0,7.514,66.04,-2.36,66.0821549285,134.39
2020-05-16 21:00:00,4.056,0.0,4.056,4.056,0,4.056,0.0,0.0,0.0,0.0,69.766,-3.31,69.8444762025,4.056,0,4.056,65.71,-3.31,65.79331425,133.78
2020-05-16 21:30:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,70.035,-2.46,70.0781907943,3.615,0,3.615,66.42,-2.46,66.4655399436,132.57
2020-05-16 22:00:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,68.56,-3.03,68.6269225596,3.59,0,3.59,64.97,-3.03,65.0406165407,132.88
2020-05-16 22:30:00,3.441,0.0,3.441,3.441,0,3.441,0.0,0.0,0.0,0.0,65.331,-3.36,65.4173460253,3.441,0,3.441,61.89,-3.36,61.9811398734,132.55
2020-05-16 23:00:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,61.442,-4.29,61.5915859838,3.282,0,3.282,58.16,-4.29,58.3180049384,133.07
2020-05-16 23:30:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,58.761,-4.74,58.951867833,3.391,0,3.391,55.37,-4.74,55.572515689,133.28
2020-05-17 00:00:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,55.934,-5.35,56.1892770553,3.314,0,3.314,52.62,-5.35,52.8912743276,133.37
2020-05-17 00:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,54.733,-5.42,55.0007062591,3.393,0,3.393,51.34,-5.42,51.6253038732,133.65
2020-05-17 01:00:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,52.987,-6.02,53.327877972,3.467,0,3.467,49.52,-6.02,49.8845747702,134.35
2020-05-17 01:30:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,54.041,-5.61,54.3314069485,3.461,0,3.461,50.58,-5.61,50.8901611316,134.35
2020-05-17 02:00:00,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0,53.583,-5.66,53.8811051204,3.403,0,3.403,50.18,-5.66,50.4981979877,134.35
2020-05-17 02:30:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,53.283,-5.92,53.61086167,3.3529999999999998,0,3.3529999999999998,49.93,-5.92,50.2797305084,134.7
2020-05-17 03:00:00,3.3,0.0,3.3,3.3,0,3.3,0.0,0.0,0.0,0.0,51.72,-6.22,52.0926751089,3.3,0,3.3,48.42,-6.22,48.8178737759,135.29
2020-05-17 03:30:00,3.27,0.0,3.27,3.27,0,3.27,0.0,0.0,0.0,0.0,49.91,-4.94,50.1538802088,3.27,0,3.27,46.64,-4.94,46.9008869852,133.73
2020-05-17 04:00:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,49.348,-5.09,49.6098095542,3.238,0,3.238,46.11,-5.09,46.3900873032,134.04
2020-05-17 04:30:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,48.673,-5.14,48.943646462,3.343,0,3.343,45.33,-5.14,45.6204833381,134.04
2020-05-17 05:00:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,48.194,-5.28,48.4823683002,3.214,0,3.214,44.98,-5.28,45.2888374768,134.3
2020-05-17 05:30:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,47.408,-5.24,47.6967091527,3.268,0,3.268,44.14,-5.24,44.4499403824,134.38
2020-05-17 06:00:00,5.279,0.0,5.279,5.279,0,5.279,0.0,0.0,0.0,0.0,48.779,-5.23,49.058574592,5.279,0,5.279,43.5,-5.23,43.813273103,134.38
2020-05-17 06:30:00,10.42,0.0,10.42,10.42,0,10.42,0.0,0.0,0.0,0.0,53.05,-4.92,53.2776585446,10.42,0,10.42,42.63,-4.92,42.9129735628,134.29
2020-05-17 07:00:00,16.489,0.0,16.489,16.489,0,16.489,0.0,0.0,0.0,0.0,57.929,-4.57,58.1089833072,16.489,0,16.489,41.44,-4.57,41.6912280942,134.04
2020-05-17 07:30:00,30.027,0.0,30.027,30.027,0,30.027,0.0,0.0,0.0,0.0,68.147,-4.25,68.2793973978,30.027,0,30.027,38.12,-4.25,38.3561846382,133.86
2020-05-17 08:00:00,48.048,0.0,48.048,48.048,0,48.048,0.0,0.0,0.0,0.0,81.818,-3.5,81.8928270607,48.048,0,48.048,33.77,-3.5,33.9508895318,133.7
2020-05-17 08:30:00,56.574,0.0,56.574,56.574,0,56.574,0.0,0.0,0.0,0.0,90.514,-2.96,90.5623862097,56.574,0,56.574,33.94,-2.96,34.0688303292,133.45
2020-05-17 09:00:00,64.968,0.0,64.968,64.968,0,64.968,0.0,0.0,0.0,0.0,98.558,-1.8399999999999999,98.5751741769,64.968,0,64.968,33.59,-1.8399999999999999,33.6403582026,132.67
2020-05-17 09:30:00,76.287,0.0,76.287,76.287,0,76.287,0.0,0.0,0.0,0.0,107.927,-1.17,107.9333416003,76.287,0,76.287,31.64,-1.17,31.6616250373,132.21
2020-05-17 10:00:00,92.554,0.0,92.554,92.554,0,92.554,0.0,0.0,0.0,0.0,119.494,0.25,119.4942615191,92.554,0,92.554,26.94,0.25,26.9411599602,131.51
2020-05-17 10:30:00,101.553,0.0,101.553,101.553,0,101.553,0.0,0.0,0.0,0.0,126.743,1.18,126.7484928865,101.553,0,101.553,25.19,1.18,25.2176228063,131.21
2020-05-17 11:00:00,110.982,0.0,110.982,110.982,0,110.982,0.0,0.0,0.0,0.0,135.142,8.42,135.4040492895,110.982,0,110.982,24.16,8.42,25.5851910292,133.48
2020-05-17 11:30:00,112.11,0.0,112.11,112.11,0,112.11,0.0,0.0,0.0,0.0,136.96,9.84,137.3130263304,112.11,0,112.11,24.85,9.84,26.7272912956,133.68
2020-05-17 12:00:00,119.845,0.0,119.845,119.845,0,119.845,0.0,0.0,0.0,0.0,142.135,10.85,142.5485205991,119.845,0,119.845,22.29,10.85,24.7904538079,133.46
2020-05-17 12:30:00,130.196,0.0,130.196,130.196,0,130.196,0.0,0.0,0.0,0.0,150.606,11.77,151.0652181543,130.196,0,130.196,20.41,11.77,23.5605814869,133.68
2020-05-17 13:00:00,138.117,0.0,138.117,138.117,0,138.117,0.0,0.0,0.0,0.0,154.417,12.04,154.8856723167,138.117,0,138.117,16.3,12.04,20.2645404586,133.68
2020-05-17 13:30:00,147.821,0.0,147.821,147.821,0,147.821,0.0,0.0,0.0,0.0,157.351,11.53,157.7728687101,147.821,0,147.821,9.53,11.53,14.958669727,133.94
2020-05-17 14:00:00,151.291,0.0,151.291,151.291,0,151.291,0.0,0.0,0.0,0.0,156.371,11.08,156.7630570032,151.291,0,151.291,5.08,11.08,12.1890442611,134.4
2020-05-17 14:30:00,162.212,0.0,162.212,162.212,0,162.212,0.0,0.0,0.0,0.0,161.092,11.87,161.5287261263,162.212,0,162.212,-1.12,11.87,11.9227220046,134.49
2020-05-17 15:00:00,161.475,0.0,161.475,161.475,0,161.475,0.0,0.0,0.0,0.0,160.065,11.52,160.4790161516,161.475,0,161.475,-1.4100000000000001,11.52,11.6059682922,134.66
2020-05-17 15:30:00,146.162,0.0,146.162,146.162,0,146.162,0.0,0.0,0.0,0.0,152.072,10.76,152.452191798,146.162,0,146.162,5.91,10.76,12.2762249898,134.76
2020-05-17 16:00:00,135.452,0.0,135.452,135.452,0,135.452,0.0,0.0,0.0,0.0,146.542,9.99,146.8821223431,135.452,0,135.452,11.09,9.99,14.9260912499,134.76
2020-05-17 16:30:00,127.867,0.0,127.867,127.867,0,127.867,0.0,0.0,0.0,0.0,144.927,9.54,145.2406517784,127.867,0,127.867,17.06,9.54,19.5462323735,134.76
2020-05-17 17:00:00,120.825,0.0,120.825,120.825,0,120.825,0.0,0.0,0.0,0.0,144.365,9.91,144.7047384331,120.825,0,120.825,23.54,9.91,25.5409416428,134.28
2020-05-17 17:30:00,97.514,0.0,97.514,97.514,0,97.514,0.0,0.0,0.0,0.0,134.964,9.56,135.3021614609,97.514,0,97.514,37.45,9.56,38.6509521228,134.43
2020-05-17 18:00:00,92.71,0.0,92.71,92.71,0,92.71,0.0,0.0,0.0,0.0,133.55,9.64,133.8974686094,92.71,0,92.71,40.84,9.64,41.9623068956,134.19
2020-05-17 18:30:00,71.796,0.0,71.796,71.796,0,71.796,0.0,0.0,0.0,0.0,119.876,9.33,120.2385307462,71.796,0,71.796,48.08,9.33,48.9768853644,134.6
2020-05-17 19:00:00,50.094,0.0,50.094,50.094,0,50.094,0.0,0.0,0.0,0.0,104.274,8.76,104.6413143839,50.094,0,50.094,54.18,8.76,54.8836041091,134.6
2020-05-17 19:30:00,27.384,0.0,27.384,27.384,0,27.384,0.0,0.0,0.0,0.0,88.934,8.69,89.3575539952,27.384,0,27.384,61.55,8.69,62.1604263177,134.3
2020-05-17 20:00:00,22.087,0.0,22.087,22.087,0,22.087,0.0,0.0,0.0,0.0,83.897,7.89,84.267186431,22.087,0,22.087,61.81,7.89,62.3115414671,134.67
2020-05-17 20:30:00,18.534,0.0,18.534,18.534,0,18.534,0.0,0.0,0.0,0.0,79.964,6.58,80.2342675918,18.534,0,18.534,61.43,6.58,61.7813993043,134.58
2020-05-17 21:00:00,14.085,0.0,14.085,14.085,0,14.085,0.0,0.0,0.0,0.0,75.645,5.65,75.8557085854,14.085,0,14.085,61.56,5.65,61.8187358331,134.05
2020-05-17 21:30:00,4.357,0.0,4.357,4.357,0,4.357,0.0,0.0,0.0,0.0,69.607,6.62,69.9210901588,4.357,0,4.357,65.25,6.62,65.5849594038,133.62
2020-05-17 22:00:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,68.191,6.13,68.4659724316,3.461,0,3.461,64.73,6.13,65.0196108878,133.97
2020-05-17 22:30:00,3.58,0.0,3.58,3.58,0,3.58,0.0,0.0,0.0,0.0,65.53,5.52,65.7620810194,3.58,0,3.58,61.95,5.52,62.1954411513,133.87
2020-05-17 23:00:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,60.511,4.69,60.6924807616,3.6109999999999998,0,3.6109999999999998,56.9,4.69,57.0929601615,133.87
2020-05-17 23:30:00,3.581,0.0,3.581,3.581,0,3.581,0.0,0.0,0.0,0.0,56.381,4.19,56.5364772603,3.581,0,3.581,52.8,4.19,52.9659900313,133.75
2020-05-18 00:00:00,3.645,0.0,3.645,3.645,0,3.645,0.0,0.0,0.0,0.0,53.405,3.95,53.5508779106,3.645,0,3.645,49.76,3.95,49.9165313298,134.31
2020-05-18 00:30:00,3.634,0.0,3.634,3.634,0,3.634,0.0,0.0,0.0,0.0,51.784,4.6,51.9879087481,3.634,0,3.634,48.15,4.6,48.3692309221,135.06
2020-05-18 01:00:00,3.714,0.0,3.714,3.714,0,3.714,0.0,0.0,0.0,0.0,50.504,4.45,50.699669782,3.714,0,3.714,46.79,4.45,47.0011340289,135.21
2020-05-18 01:30:00,3.648,0.0,3.648,3.648,0,3.648,0.0,0.0,0.0,0.0,51.928,4.14,52.092770938,3.648,0,3.648,48.28,4.14,48.457176971,134.47
2020-05-18 02:00:00,3.6710000000000003,0.0,3.6710000000000003,3.6710000000000003,0,3.6710000000000003,0.0,0.0,0.0,0.0,51.591,4.19,51.7608672744,3.6710000000000003,0,3.6710000000000003,47.92,4.19,48.1028325569,134.28
2020-05-18 02:30:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,51.991,4.05,52.1485050697,3.691,0,3.691,48.3,4.05,48.4695007195,134.63
2020-05-18 03:00:00,3.673,0.0,3.673,3.673,0,3.673,0.0,0.0,0.0,0.0,50.523,3.89,50.6725332799,3.673,0,3.673,46.85,3.89,47.0112178102,134.83
2020-05-18 03:30:00,3.746,0.0,3.746,3.746,0,3.746,0.0,0.0,0.0,0.0,49.286,3.79,49.4315071184,3.746,0,3.746,45.54,3.79,45.6974364708,134.83
2020-05-18 04:00:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,49.014,3.99,49.1761354317,3.604,0,3.604,45.41,3.99,45.5849558517,134.83
2020-05-18 04:30:00,3.6390000000000002,0.0,3.6390000000000002,3.6390000000000002,0,3.6390000000000002,0.0,0.0,0.0,0.0,48.799,3.99,48.9618474018,3.6390000000000002,0,3.6390000000000002,45.16,3.99,45.335920637,134.92
2020-05-18 05:00:00,3.55,0.0,3.55,3.55,0,3.55,0.0,0.0,0.0,0.0,48.66,4.11,48.8332642775,3.55,0,3.55,45.11,4.11,45.2968453648,134.92
2020-05-18 05:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,49.407,4.2,49.5851958653,3.097,0,3.097,46.31,4.2,46.5000655914,134.78
2020-05-18 06:00:00,4.554,0.0,4.554,4.554,0,4.554,0.0,0.0,0.0,0.0,51.054,4.58,51.259021801,4.554,0,4.554,46.5,4.58,46.7250082932,134.38
2020-05-18 06:30:00,7.939,0.0,7.939,7.939,0,7.939,0.0,0.0,0.0,0.0,56.129,6.34,56.4859295843,7.939,0,7.939,48.19,6.34,48.6052641182,134.38
2020-05-18 07:00:00,15.764,0.0,15.764,15.764,0,15.764,0.0,0.0,0.0,0.0,63.674,7.63,64.129518757,15.764,0,15.764,47.91,7.63,48.5137609344,134.01
2020-05-18 07:30:00,30.219,0.0,30.219,30.219,0,30.219,0.0,0.0,0.0,0.0,78.019,8.34,78.4634944481,30.219,0,30.219,47.8,8.34,48.5221145458,134.33
2020-05-18 08:00:00,46.302,0.0,46.302,46.302,0,46.302,0.0,0.0,0.0,0.0,91.712,9.87,92.2415732953,46.302,0,46.302,45.41,9.87,46.4702593064,133.9
2020-05-18 08:30:00,66.898,0.0,66.898,66.898,0,66.898,0.0,0.0,0.0,0.0,107.478,11.81,108.1249119491,66.898,0,66.898,40.58,11.81,42.2636072762,133.21
2020-05-18 09:00:00,86.197,0.0,86.197,86.197,0,86.197,0.0,0.0,0.0,0.0,120.697,13.05,121.4004460824,86.197,0,86.197,34.5,13.05,36.8856679484,132.99
2020-05-18 09:30:00,111.512,0.0,111.512,111.512,0,111.512,0.0,0.0,0.0,0.0,137.062,14.71,137.8491057062,111.512,0,111.512,25.55,14.71,29.4819707618,132.82
2020-05-18 10:00:00,136.761,0.0,136.761,136.761,0,136.761,0.0,0.0,0.0,0.0,151.731,15.83,152.5545320893,136.761,0,136.761,14.97,15.83,21.7873770794,132.74
2020-05-18 10:30:00,152.194,0.0,152.194,152.194,0,152.194,0.0,0.0,0.0,0.0,161.744,16.04,162.537389963,152.194,0,152.194,9.55,16.04,18.6677288388,132.93
2020-05-18 11:00:00,174.099,0.0,174.099,174.099,0,174.099,0.0,0.0,0.0,0.0,174.749,17.62,175.6350688245,174.099,0,174.099,0.65,17.62,17.6319851406,132.93
2020-05-18 11:30:00,178.67,0.0,178.67,178.67,0,178.67,0.0,0.0,0.0,0.0,177.13,17.48,177.9904135059,178.67,0,178.67,-1.54,17.48,17.5477064028,133.32
2020-05-18 12:00:00,182.97,0.0,182.97,182.97,0,182.97,0.0,0.0,0.0,0.0,179.15,17.94,180.0460110638,182.97,0,182.97,-3.8200000000000003,17.94,18.3421917992,132.92
2020-05-18 12:30:00,184.754,0.0,184.754,184.754,0,184.754,0.0,0.0,0.0,0.0,181.254,18.03,182.1485476637,184.754,0,184.754,-3.5,18.03,18.3665701752,132.82
2020-05-18 13:00:00,187.498,0.0,187.498,187.498,0,187.498,0.0,0.0,0.0,0.0,183.108,17.96,183.9866877358,187.498,0,187.498,-4.39,17.96,18.4887452251,133.04
2020-05-18 13:30:00,189.184,0.0,189.184,189.184,0,189.184,0.0,0.0,0.0,0.0,182.104,17.5,182.9429332224,189.184,0,189.184,-7.08,17.5,18.877934209,133.04
2020-05-18 14:00:00,188.75,0.0,188.75,188.75,0,188.75,0.0,0.0,0.0,0.0,180.19,17.73,181.060180603,188.75,0,188.75,-8.56,17.73,19.6882325261,133.31
2020-05-18 14:30:00,185.324,0.0,185.324,185.324,0,185.324,0.0,0.0,0.0,0.0,176.784,17.37,177.6352992961,185.324,0,185.324,-8.54,17.37,19.3558389123,133.51
2020-05-18 15:00:00,178.423,0.0,178.423,178.423,0,178.423,0.0,0.0,0.0,0.0,171.943,16.88,172.7695854281,178.423,0,178.423,-6.48,16.88,18.0810619157,133.64
2020-05-18 15:30:00,170.563,0.0,170.563,170.563,0,170.563,0.0,0.0,0.0,0.0,166.533,15.92,167.2922188537,170.563,0,170.563,-4.03,15.92,16.4221588106,133.89
2020-05-18 16:00:00,162.026,0.0,162.026,162.026,0,162.026,0.0,0.0,0.0,0.0,161.486,15.39,162.217694152,162.026,0,162.026,-0.54,15.39,15.3994707701,133.89
2020-05-18 16:30:00,153.779,0.0,153.779,153.779,0,153.779,0.0,0.0,0.0,0.0,160.379,13.68,160.9613805886,153.779,0,153.779,6.6,13.68,15.1888906771,134.28
2020-05-18 17:00:00,131.483,0.0,131.483,131.483,0,131.483,0.0,0.0,0.0,0.0,150.923,12.01,151.4001057761,131.483,0,131.483,19.44,12.01,22.8506827031,134.36
2020-05-18 17:30:00,103.68,0.0,103.68,103.68,0,103.68,0.0,0.0,0.0,0.0,139.06,10.54,139.4588656199,103.68,0,103.68,35.38,10.54,36.9166087283,134.36
2020-05-18 18:00:00,90.596,0.0,90.596,90.596,0,90.596,0.0,0.0,0.0,0.0,133.866,10.71,134.2937454091,90.596,0,90.596,43.27,10.71,44.5757445255,134.36
2020-05-18 18:30:00,74.702,0.0,74.702,74.702,0,74.702,0.0,0.0,0.0,0.0,121.762,11.23,122.2787698008,74.702,0,74.702,47.06,11.23,48.3813652143,134.63
2020-05-18 19:00:00,58.854,0.0,58.854,58.854,0,58.854,0.0,0.0,0.0,0.0,106.894,10.92,107.4503310186,58.854,0,58.854,48.04,10.92,49.2654848753,134.42
2020-05-18 19:30:00,37.484,0.0,37.484,37.484,0,37.484,0.0,0.0,0.0,0.0,91.154,10.61,91.7694056644,37.484,0,37.484,53.67,10.61,54.7086921796,134.2
2020-05-18 20:00:00,24.73,0.0,24.73,24.73,0,24.73,0.0,0.0,0.0,0.0,81.28,10.23,81.9212506008,24.73,0,24.73,56.55,10.23,57.4678640633,134.62
2020-05-18 20:30:00,18.713,0.0,18.713,18.713,0,18.713,0.0,0.0,0.0,0.0,75.623,9.63,76.2336869697,18.713,0,18.713,56.91,9.63,57.7190176632,134.84
2020-05-18 21:00:00,14.049,0.0,14.049,14.049,0,14.049,0.0,0.0,0.0,0.0,71.909,9.48,72.531197984,14.049,0,14.049,57.86,9.48,58.6314761881,135.1
2020-05-18 21:30:00,13.083,0.0,13.083,13.083,0,13.083,0.0,0.0,0.0,0.0,71.343,9.59,71.9846632902,13.083,0,13.083,58.26,9.59,59.044014938,135.1
2020-05-18 22:00:00,3.775,0.0,3.775,3.775,0,3.775,0.0,0.0,0.0,0.0,63.215,9.06,63.86094131,3.775,0,3.775,59.44,9.06,60.1265099602,135.31
2020-05-18 22:30:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,59.617,7.26,60.0574249281,3.347,0,3.347,56.27,7.26,56.7364124703,135.48
2020-05-18 23:00:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,55.829,6.33,56.1867078676,3.3689999999999998,0,3.3689999999999998,52.46,6.33,52.8405194903,135.92
2020-05-18 23:30:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,52.544,5.89,52.8730936867,3.394,0,3.394,49.15,5.89,49.5016625983,135.45
2020-05-19 00:00:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,49.887,5.24,50.1614430514,3.387,0,3.387,46.5,5.24,46.7943116201,135.64
2020-05-19 00:30:00,2.014,0.0,2.014,2.014,0,2.014,0.0,0.0,0.0,0.0,47.554,5.23,47.8407338572,2.014,0,2.014,45.54,5.23,45.8393335466,134.98
2020-05-19 01:00:00,2.011,0.0,2.011,2.011,0,2.011,0.0,0.0,0.0,0.0,46.091,5.0,46.361409394,2.011,0,2.011,44.08,5.0,44.3626689909,134.64
2020-05-19 01:30:00,2.012,0.0,2.012,2.012,0,2.012,0.0,0.0,0.0,0.0,47.392,5.1,47.6656235037,2.012,0,2.012,45.38,5.1,45.6656807679,134.55
2020-05-19 02:00:00,2.031,0.0,2.031,2.031,0,2.031,0.0,0.0,0.0,0.0,46.681,5.04,46.9522881338,2.031,0,2.031,44.65,5.04,44.9335520519,134.55
2020-05-19 02:30:00,2.041,0.0,2.041,2.041,0,2.041,0.0,0.0,0.0,0.0,46.411,4.92,46.6710544235,2.041,0,2.041,44.37,4.92,44.6419455221,134.73
2020-05-19 03:00:00,2.043,0.0,2.043,2.043,0,2.043,0.0,0.0,0.0,0.0,45.153,4.64,45.3907811015,2.043,0,2.043,43.11,4.64,43.3589863811,135.01
2020-05-19 03:30:00,2.041,0.0,2.041,2.041,0,2.041,0.0,0.0,0.0,0.0,44.531,4.29,44.7371664391,2.041,0,2.041,42.49,4.29,42.7060206528,135.19
2020-05-19 04:00:00,2.03,0.0,2.03,2.03,0,2.03,0.0,0.0,0.0,0.0,44.16,4.53,44.3917390964,2.03,0,2.03,42.13,4.53,42.3728427179,135.08
2020-05-19 04:30:00,2.024,0.0,2.024,2.024,0,2.024,0.0,0.0,0.0,0.0,44.454,4.74,44.7059919474,2.024,0,2.024,42.43,4.74,42.693939851,135.08
2020-05-19 05:00:00,2.022,0.0,2.022,2.022,0,2.022,0.0,0.0,0.0,0.0,44.442,4.64,44.6835648086,2.022,0,2.022,42.42,4.64,42.6730125489,135.15
2020-05-19 05:30:00,2.018,0.0,2.018,2.018,0,2.018,0.0,0.0,0.0,0.0,44.648,4.5600000000000005,44.8802573968,2.018,0,2.018,42.63,4.5600000000000005,42.8731909239,135.07
2020-05-19 06:00:00,2.334,0.0,2.334,2.334,0,2.334,0.0,0.0,0.0,0.0,45.574,5.06,45.8540409997,2.334,0,2.334,43.24,5.06,43.5350571379,134.69
2020-05-19 06:30:00,3.993,0.0,3.993,3.993,0,3.993,0.0,0.0,0.0,0.0,49.343,6.37,49.7524727928,3.993,0,3.993,45.35,6.37,45.7951897037,134.05
2020-05-19 07:00:00,5.5969999999999995,0.0,5.5969999999999995,5.5969999999999995,0,5.5969999999999995,0.0,0.0,0.0,0.0,53.007,7.66,53.557610561,5.5969999999999995,0,5.5969999999999995,47.41,7.66,48.0248237894,133.69
2020-05-19 07:30:00,8.397,0.0,8.397,8.397,0,8.397,0.0,0.0,0.0,0.0,58.337,9.77,59.149458738,8.397,0,8.397,49.94,9.77,50.8867025853,133.24
2020-05-19 08:00:00,11.489,0.0,11.489,11.489,0,11.489,0.0,0.0,0.0,0.0,62.959,11.73,64.0423967462,11.489,0,11.489,51.47,11.73,52.789713013,133.67
2020-05-19 08:30:00,14.818,0.0,14.818,14.818,0,14.818,0.0,0.0,0.0,0.0,66.018,12.94,67.2742144064,14.818,0,14.818,51.2,12.94,52.8098816511,133.06
2020-05-19 09:00:00,19.186,0.0,19.186,19.186,0,19.186,0.0,0.0,0.0,0.0,69.746,13.78,71.0942537481,19.186,0,19.186,50.56,13.78,52.4042173875,132.78
2020-05-19 09:30:00,24.375,0.0,24.375,24.375,0,24.375,0.0,0.0,0.0,0.0,73.455,14.29,74.8320861997,24.375,0,24.375,49.08,14.29,51.118005634,132.42
2020-05-19 10:00:00,31.766,0.0,31.766,31.766,0,31.766,0.0,0.0,0.0,0.0,77.776,14.58,79.130794107,31.766,0,31.766,46.01,14.58,48.264857816,132.73
2020-05-19 10:30:00,40.188,0.0,40.188,40.188,0,40.188,0.0,0.0,0.0,0.0,82.498,14.52,83.766045651,40.188,0,40.188,42.31,14.52,44.7321640433,133.24
2020-05-19 11:00:00,48.323,0.0,48.323,48.323,0,48.323,0.0,0.0,0.0,0.0,82.943,15.44,84.3678543582,48.323,0,48.323,34.62,15.44,37.9069650592,133.36
2020-05-19 11:30:00,61.843,0.0,61.843,61.843,0,61.843,0.0,0.0,0.0,0.0,83.223,16.37,84.8177141227,61.843,0,61.843,21.38,16.37,26.9273336965,133.53
2020-05-19 12:00:00,65.175,0.0,65.175,65.175,0,65.175,0.0,0.0,0.0,0.0,78.525,16.88,80.3188024375,65.175,0,65.175,13.35,16.88,21.5210803632,133.53
2020-05-19 12:30:00,73.234,0.0,73.234,73.234,0,73.234,0.0,0.0,0.0,0.0,80.374,17.66,82.2912843259,73.234,0,73.234,7.14,17.66,19.0487584897,133.32
2020-05-19 13:00:00,83.359,0.0,83.359,83.359,0,83.359,0.0,0.0,0.0,0.0,83.189,18.32,85.182346299,83.359,0,83.359,-0.17,18.32,18.3207887385,133.48
2020-05-19 13:30:00,92.576,0.0,92.576,92.576,0,92.576,0.0,0.0,0.0,0.0,84.746,18.66,86.776034226,92.576,0,92.576,-7.83,18.66,20.2362175319,133.48
2020-05-19 14:00:00,91.961,0.0,91.961,91.961,0,91.961,0.0,0.0,0.0,0.0,83.531,19.2,85.7092058124,91.961,0,91.961,-8.43,19.2,20.9691416133,133.68
2020-05-19 14:30:00,91.337,0.0,91.337,91.337,0,91.337,0.0,0.0,0.0,0.0,82.237,19.31,84.4736661274,91.337,0,91.337,-9.1,19.31,21.3468053816,133.68
2020-05-19 15:00:00,90.219,0.0,90.219,90.219,0,90.219,0.0,0.0,0.0,0.0,80.799,18.89,82.9777711258,90.219,0,90.219,-9.42,18.89,21.1084935512,133.8
2020-05-19 15:30:00,85.983,0.0,85.983,85.983,0,85.983,0.0,0.0,0.0,0.0,79.313,18.33,81.4035679132,85.983,0,85.983,-6.67,18.33,19.5058401511,133.8
2020-05-19 16:00:00,80.255,0.0,80.255,80.255,0,80.255,0.0,0.0,0.0,0.0,78.855,17.54,80.7821924993,80.255,0,80.255,-1.4,17.54,17.5957835858,133.94
