Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-19 16:30:00,74.583,0.0,74.583,74.583,0,74.583,0.0,0.0,0.0,0.0,78.523,15.8,80.0968259608,74.583,0,74.583,3.94,15.8,16.2838447548,134.08
2020-05-19 17:00:00,66.214,0.0,66.214,66.214,0,66.214,0.0,0.0,0.0,0.0,81.124,14.12,82.343656562,66.214,0,66.214,14.91,14.12,20.534909301,133.64
2020-05-19 17:30:00,55.018,0.0,55.018,55.018,0,55.018,0.0,0.0,0.0,0.0,81.998,12.87,83.0018608466,55.018,0,55.018,26.98,12.87,29.8924288073,133.64
2020-05-19 18:00:00,47.803,0.0,47.803,47.803,0,47.803,0.0,0.0,0.0,0.0,84.773,12.87,85.7443784105,47.803,0,47.803,36.97,12.87,39.1461083634,133.35
2020-05-19 18:30:00,42.367,0.0,42.367,42.367,0,42.367,0.0,0.0,0.0,0.0,87.117,12.44,88.0007118664,42.367,0,42.367,44.75,12.44,46.4469170129,133.35
2020-05-19 19:00:00,30.847,0.0,30.847,30.847,0,30.847,0.0,0.0,0.0,0.0,83.427,11.47,84.2117879456,30.847,0,30.847,52.58,11.47,53.8165151231,133.75
2020-05-19 19:30:00,22.873,0.0,22.873,22.873,0,22.873,0.0,0.0,0.0,0.0,82.923,11.26,83.6839980462,22.873,0,22.873,60.05,11.26,61.0965637332,133.67
2020-05-19 20:00:00,17.09,0.0,17.09,17.09,0,17.09,0.0,0.0,0.0,0.0,79.86,10.57,80.5564677726,17.09,0,17.09,62.77,10.57,63.6537335904,134.09
2020-05-19 20:30:00,14.606,0.0,14.606,14.606,0,14.606,0.0,0.0,0.0,0.0,77.556,9.81,78.1739677642,14.606,0,14.606,62.95,9.81,63.7097998741,134.44
2020-05-19 21:00:00,12.416,0.0,12.416,12.416,0,12.416,0.0,0.0,0.0,0.0,75.306,9.02,75.8442749059,12.416,0,12.416,62.89,9.02,63.5335541269,134.44
2020-05-19 21:30:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,70.037,9.22,70.6412752504,3.447,0,3.447,66.59,9.22,67.2252668273,133.94
2020-05-19 22:00:00,2.041,0.0,2.041,2.041,0,2.041,0.0,0.0,0.0,0.0,67.551,8.49,68.0824331307,2.041,0,2.041,65.51,8.49,66.0578549455,134.27
2020-05-19 22:30:00,2.044,0.0,2.044,2.044,0,2.044,0.0,0.0,0.0,0.0,64.854,7.3,65.2635527381,2.044,0,2.044,62.81,7.3,63.2327929163,134.85
2020-05-19 23:00:00,2.043,0.0,2.043,2.043,0,2.043,0.0,0.0,0.0,0.0,61.073,6.22,61.3889218752,2.043,0,2.043,59.03,6.22,59.356796578,134.85
2020-05-19 23:30:00,2.04,0.0,2.04,2.04,0,2.04,0.0,0.0,0.0,0.0,57.91,5.51,58.171541152,2.04,0,2.04,55.87,5.51,56.1410455905,135.33
2020-05-20 00:00:00,2.037,0.0,2.037,2.037,0,2.037,0.0,0.0,0.0,0.0,54.967,4.87,55.1823159083,2.037,0,2.037,52.93,4.87,53.1535680834,134.97
2020-05-20 00:30:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,55.275,5.54,55.5519326847,3.455,0,3.455,51.82,5.54,52.1152952596,134.87
2020-05-20 01:00:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,53.754,6.21,54.1115201782,3.564,0,3.564,50.19,6.21,50.5727218963,133.59
2020-05-20 01:30:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,55.118,6.13,55.4578292399,3.568,0,3.568,51.55,6.13,51.9131910019,133.75
2020-05-20 02:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,54.835,6.16,55.1799132384,3.515,0,3.515,51.32,6.16,51.6883739346,133.29
2020-05-20 02:30:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,54.217,5.73,54.5189507327,3.537,0,3.537,50.68,5.73,51.0028950159,133.5
2020-05-20 03:00:00,3.565,0.0,3.565,3.565,0,3.565,0.0,0.0,0.0,0.0,53.065,5.51,53.3502982653,3.565,0,3.565,49.5,5.51,49.8057235667,133.69
2020-05-20 03:30:00,3.534,0.0,3.534,3.534,0,3.534,0.0,0.0,0.0,0.0,52.454,5.28,52.7190716534,3.534,0,3.534,48.92,5.28,49.2041136492,133.69
2020-05-20 04:00:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,52.022,5.17,52.2782687548,3.592,0,3.592,48.43,5.17,48.7051722099,133.61
2020-05-20 04:30:00,3.535,0.0,3.535,3.535,0,3.535,0.0,0.0,0.0,0.0,51.875,5.4,52.1553029423,3.535,0,3.535,48.34,5.4,48.6406784492,133.48
2020-05-20 05:00:00,3.518,0.0,3.518,3.518,0,3.518,0.0,0.0,0.0,0.0,51.688,5.29,51.9579969206,3.518,0,3.518,48.17,5.29,48.4596017318,133.61
2020-05-20 05:30:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,52.01,5.64,52.3149089648,3.62,0,3.62,48.39,5.64,48.7175707522,133.45
2020-05-20 06:00:00,4.851,0.0,4.851,4.851,0,4.851,0.0,0.0,0.0,0.0,53.981,6.1,54.3245649868,4.851,0,4.851,49.13,6.1,49.5072408845,133.28
2020-05-20 06:30:00,8.743,0.0,8.743,8.743,0,8.743,0.0,0.0,0.0,0.0,60.183,7.08,60.5980188538,8.743,0,8.743,51.44,7.08,51.9249458353,133.28
2020-05-20 07:00:00,13.911,0.0,13.911,13.911,0,13.911,0.0,0.0,0.0,0.0,67.001,7.99,67.4757297182,13.911,0,13.911,53.09,7.99,53.6878775889,133.84
2020-05-20 07:30:00,21.986,0.0,21.986,21.986,0,21.986,0.0,0.0,0.0,0.0,76.366,9.72,76.9821041282,21.986,0,21.986,54.38,9.72,55.2418573185,133.48
2020-05-20 08:00:00,31.608,0.0,31.608,31.608,0,31.608,0.0,0.0,0.0,0.0,86.318,11.43,87.0714765236,31.608,0,31.608,54.71,11.43,55.8912247137,132.96
2020-05-20 08:30:00,44.685,0.0,44.685,44.685,0,44.685,0.0,0.0,0.0,0.0,98.615,12.86,99.4499764957,44.685,0,44.685,53.93,12.86,55.4420823923,132.38
2020-05-20 09:00:00,58.503,0.0,58.503,58.503,0,58.503,0.0,0.0,0.0,0.0,109.693,7.57,109.9538955608,58.503,0,58.503,51.19,7.57,51.7467003779,132.63
2020-05-20 09:30:00,82.812,0.0,82.812,82.812,0,82.812,0.0,0.0,0.0,0.0,124.422,-0.54,124.423171813,82.812,0,82.812,41.61,-0.54,41.6135038179,133.5
2020-05-20 10:00:00,116.552,0.0,116.552,116.552,0,116.552,0.0,0.0,0.0,0.0,143.542,0.78,143.5441192247,116.552,0,116.552,26.99,0.78,27.0012684887,133.41
2020-05-20 10:30:00,149.867,0.0,149.867,149.867,0,149.867,0.0,0.0,0.0,0.0,161.607,2.71,161.6297205003,149.867,0,149.867,11.74,2.71,12.0487219239,133.27
2020-05-20 11:00:00,164.422,0.0,164.422,164.422,0,164.422,0.0,0.0,0.0,0.0,169.152,3.7800000000000002,169.1942301144,164.422,0,164.422,4.73,3.7800000000000002,6.0548575541,133.15
2020-05-20 11:30:00,174.378,0.0,174.378,174.378,0,174.378,0.0,0.0,0.0,0.0,174.148,4.79,174.2138628353,174.378,0,174.378,-0.23,4.79,4.7955187415000005,133.04
2020-05-20 12:00:00,179.502,0.0,179.502,179.502,0,179.502,0.0,0.0,0.0,0.0,176.652,5.26,176.7302936794,179.502,0,179.502,-2.85,5.26,5.9824827622,132.96
2020-05-20 12:30:00,183.619,0.0,183.619,183.619,0,183.619,0.0,0.0,0.0,0.0,179.719,5.68,179.8087354969,183.619,0,183.619,-3.9,5.68,6.8900217706,132.96
2020-05-20 13:00:00,186.234,0.0,186.234,186.234,0,186.234,0.0,0.0,0.0,0.0,180.994,5.8100000000000005,181.0872279759,186.234,0,186.234,-5.24,5.8100000000000005,7.8239184556,132.96
2020-05-20 13:30:00,184.333,0.0,184.333,184.333,0,184.333,0.0,0.0,0.0,0.0,178.133,4.91,178.2006559724,184.333,0,184.333,-6.2,4.91,7.9087356765,133.06
2020-05-20 14:00:00,183.844,0.0,183.844,183.844,0,183.844,0.0,0.0,0.0,0.0,176.064,4.84,176.1305132452,183.844,0,183.844,-7.78,4.84,9.1626415405,133.15
2020-05-20 14:30:00,180.276,0.0,180.276,180.276,0,180.276,0.0,0.0,0.0,0.0,172.876,4.43,172.9327507328,180.276,0,180.276,-7.4,4.43,8.6246681096,133.26
2020-05-20 15:00:00,177.261,0.0,177.261,177.261,0,177.261,0.0,0.0,0.0,0.0,170.281,4.45,170.3391366099,177.261,0,177.261,-6.98,4.45,8.2778560026,133.37
2020-05-20 15:30:00,169.721,0.0,169.721,169.721,0,169.721,0.0,0.0,0.0,0.0,165.931,3.42,165.9662410281,169.721,0,169.721,-3.79,3.42,5.1049485796,133.53
2020-05-20 16:00:00,157.464,0.0,157.464,157.464,0,157.464,0.0,0.0,0.0,0.0,158.744,2.43,158.7625977238,157.464,0,157.464,1.28,2.43,2.7465068724,133.86
2020-05-20 16:30:00,144.056,0.0,144.056,144.056,0,144.056,0.0,0.0,0.0,0.0,152.486,0.8200000000000001,152.4882047766,144.056,0,144.056,8.43,0.8200000000000001,8.4697874826,133.86
2020-05-20 17:00:00,128.435,0.0,128.435,128.435,0,128.435,0.0,0.0,0.0,0.0,146.385,0.68,146.3865793883,128.435,0,128.435,17.95,0.68,17.962875605,132.4
2020-05-20 17:30:00,113.766,0.0,113.766,113.766,0,113.766,0.0,0.0,0.0,0.0,140.296,-0.07,140.2960174631,113.766,0,113.766,26.53,-0.07,26.5300923481,132.19
2020-05-20 18:00:00,93.394,0.0,93.394,93.394,0,93.394,0.0,0.0,0.0,0.0,129.434,-1.47,129.4423472284,93.394,0,93.394,36.04,-1.47,36.0699667313,133.81
2020-05-20 18:30:00,70.011,0.0,70.011,70.011,0,70.011,0.0,0.0,0.0,0.0,115.691,-2.27,115.7132679558,70.011,0,70.011,45.68,-2.27,45.7363673678,133.69
2020-05-20 19:00:00,50.827,0.0,50.827,50.827,0,50.827,0.0,0.0,0.0,0.0,102.487,-2.75,102.5238882846,50.827,0,50.827,51.66,-2.75,51.7331431483,133.4
2020-05-20 19:30:00,30.323,0.0,30.323,30.323,0,30.323,0.0,0.0,0.0,0.0,88.413,-2.92,88.4612060114,30.323,0,30.323,58.09,-2.92,58.163343267,133.53
2020-05-20 20:00:00,16.827,0.0,16.827,16.827,0,16.827,0.0,0.0,0.0,0.0,78.947,-3.44,79.0219109425,16.827,0,16.827,62.12,-3.44,62.2151749977,133.75
2020-05-20 20:30:00,13.586,0.0,13.586,13.586,0,13.586,0.0,0.0,0.0,0.0,76.476,-4.12,76.5868982007,13.586,0,13.586,62.89,-4.12,63.0248086074,134.14
2020-05-20 21:00:00,6.276,0.0,6.276,6.276,0,6.276,0.0,0.0,0.0,0.0,70.146,-3.92,70.2554461661,6.276,0,6.276,63.87,-3.92,63.9901812781,133.23
2020-05-20 21:30:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,68.845,-3.63,68.9406333377,3.155,0,3.155,65.69,-3.63,65.7902196379,132.83
2020-05-20 22:00:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,67.774,-4.32,67.9115415522,3.294,0,3.294,64.48,-4.32,64.6245526097,133.04
2020-05-20 22:30:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,64.218,-5.42,64.4463181571,3.088,0,3.088,61.13,-5.42,61.3698077233,133.75
2020-05-20 23:00:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,59.614,-7.1,60.035314574,3.004,0,3.004,56.61,-7.1,57.0535020836,134.12
2020-05-20 23:30:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,55.123,-11.1,56.229486295,2.983,0,2.983,52.14,-11.1,53.3084383564,133.02
2020-05-21 00:00:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,52.339,-11.75,53.6417134421,2.969,0,2.969,49.37,-11.75,50.7489842263,133.23
2020-05-21 00:30:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,51.414,-11.79,52.7484928315,3.204,0,3.204,48.21,-11.79,49.6307183103,133.23
2020-05-21 01:00:00,3.298,0.0,3.298,3.298,0,3.298,0.0,0.0,0.0,0.0,49.858,-12.25,51.3408479089,3.298,0,3.298,46.56,-12.25,48.1445334384,133.23
2020-05-21 01:30:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,51.007,-12.26,52.4597145341,3.207,0,3.207,47.8,-12.26,49.3472147137,133.31
2020-05-21 02:00:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,50.482,-12.45,51.9945653314,3.282,0,3.282,47.2,-12.45,48.814367762,133.31
2020-05-21 02:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,50.073,-12.77,51.6757025013,3.073,0,3.073,47.0,-12.77,48.7039310528,133.47
2020-05-21 03:00:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,49.035,-13.22,50.785821102,3.335,0,3.335,45.7,-13.22,47.5737154319,133.71
2020-05-21 03:30:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,48.256,-13.38,50.0766006834,3.456,0,3.456,44.8,-13.38,46.7553676063,133.97
2020-05-21 04:00:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,47.831,-13.3,49.645690256099996,3.211,0,3.211,44.62,-13.3,46.5600085911,133.97
2020-05-21 04:30:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,47.899,-13.47,49.7569603272,3.059,0,3.059,44.84,-13.47,46.8195098223,134.25
2020-05-21 05:00:00,2.857,0.0,2.857,2.857,0,2.857,0.0,0.0,0.0,0.0,47.567,-14.0,49.5844682234,2.857,0,2.857,44.71,-14.0,46.8506574127,134.74
2020-05-21 05:30:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,47.875,-13.95,49.8660016945,2.855,0,2.855,45.02,-13.95,47.1317610535,134.62
2020-05-21 06:00:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,49.594,-13.36,51.3619940812,3.884,0,3.884,45.71,-13.36,47.622407541,134.41
2020-05-21 06:30:00,8.681000000000001,0.0,8.681000000000001,8.681000000000001,0,8.681000000000001,0.0,0.0,0.0,0.0,56.651,-12.06,57.9204575344,8.681000000000001,0,8.681000000000001,47.97,-12.06,49.462758718,133.77
2020-05-21 07:00:00,17.426,0.0,17.426,17.426,0,17.426,0.0,0.0,0.0,0.0,64.856,-10.61,65.7181317142,17.426,0,17.426,47.43,-10.61,48.602232459,133.2
2020-05-21 07:30:00,32.991,0.0,32.991,32.991,0,32.991,0.0,0.0,0.0,0.0,78.891,-9.26,79.4325970934,32.991,0,32.991,45.9,-9.26,46.8247541371,133.2
2020-05-21 08:00:00,53.15,0.0,53.15,53.15,0,53.15,0.0,0.0,0.0,0.0,94.69,-7.5600000000000005,94.9913138134,53.15,0,53.15,41.54,-7.5600000000000005,42.2223305847,132.88
2020-05-21 08:30:00,69.752,0.0,69.752,69.752,0,69.752,0.0,0.0,0.0,0.0,108.742,-5.76,108.8944450558,69.752,0,69.752,38.99,-5.76,39.4131665817,132.4
2020-05-21 09:00:00,84.317,0.0,84.317,84.317,0,84.317,0.0,0.0,0.0,0.0,120.037,-4.49,120.1209451719,84.317,0,84.317,35.72,-4.49,36.0010902613,132.22
2020-05-21 09:30:00,109.047,0.0,109.047,109.047,0,109.047,0.0,0.0,0.0,0.0,135.407,-3.41,135.4499307826,109.047,0,109.047,26.36,-3.41,26.5796482294,132.22
2020-05-21 10:00:00,132.037,0.0,132.037,132.037,0,132.037,0.0,0.0,0.0,0.0,149.467,-1.85,149.478448577,132.037,0,132.037,17.43,-1.85,17.5279034685,132.03
2020-05-21 10:30:00,148.677,0.0,148.677,148.677,0,148.677,0.0,0.0,0.0,0.0,159.507,-1.1400000000000001,159.5110737504,148.677,0,148.677,10.83,-1.1400000000000001,10.8898347095,132.03
2020-05-21 11:00:00,164.324,0.0,164.324,164.324,0,164.324,0.0,0.0,0.0,0.0,168.424,0.39,168.4244515384,164.324,0,164.324,4.1,0.39,4.118507011,131.75
2020-05-21 11:30:00,175.529,0.0,175.529,175.529,0,175.529,0.0,0.0,0.0,0.0,175.129,1.9100000000000001,175.1394151555,175.529,0,175.529,-0.4,1.9100000000000001,1.9514353692,131.37
2020-05-21 12:00:00,179.801,0.0,179.801,179.801,0,179.801,0.0,0.0,0.0,0.0,176.761,2.38,176.7770220391,179.801,0,179.801,-3.04,2.38,3.8608289265,131.37
2020-05-21 12:30:00,186.326,0.0,186.326,186.326,0,186.326,0.0,0.0,0.0,0.0,182.136,2.89,182.1589267535,186.326,0,186.326,-4.19,2.89,5.0900098232,131.37
2020-05-21 13:00:00,187.974,0.0,187.974,187.974,0,187.974,0.0,0.0,0.0,0.0,182.544,2.59,182.5623730017,187.974,0,187.974,-5.43,2.59,6.0160618348,131.73
2020-05-21 13:30:00,190.167,0.0,190.167,190.167,0,190.167,0.0,0.0,0.0,0.0,181.527,1.94,181.537366206,190.167,0,190.167,-8.64,1.94,8.8551228111,131.9
2020-05-21 14:00:00,184.285,0.0,184.285,184.285,0,184.285,0.0,0.0,0.0,0.0,175.915,1.82,175.9244145223,184.285,0,184.285,-8.37,1.82,8.5655881293,132.01
2020-05-21 14:30:00,181.637,0.0,181.637,181.637,0,181.637,0.0,0.0,0.0,0.0,173.527,1.6,173.5343762169,181.637,0,181.637,-8.11,1.6,8.2663232456,132.17
2020-05-21 15:00:00,168.458,0.0,168.458,168.458,0,168.458,0.0,0.0,0.0,0.0,165.758,0.53,165.7588473174,168.458,0,168.458,-2.7,0.53,2.7515268489,132.48
2020-05-21 15:30:00,157.439,0.0,157.439,157.439,0,157.439,0.0,0.0,0.0,0.0,158.849,-0.9,158.8515495707,157.439,0,157.439,1.4100000000000001,-0.9,1.6727522231,132.86
2020-05-21 16:00:00,151.805,0.0,151.805,151.805,0,151.805,0.0,0.0,0.0,0.0,154.435,-1.38,154.4411655777,151.805,0,151.805,2.63,-1.38,2.9700673393,132.74
2020-05-21 16:30:00,126.428,0.0,126.428,126.428,0,126.428,0.0,0.0,0.0,0.0,141.098,-3.07,141.1313944663,126.428,0,126.428,14.67,-3.07,14.9877883625,132.86
2020-05-21 17:00:00,107.304,0.0,107.304,107.304,0,107.304,0.0,0.0,0.0,0.0,133.154,-4.28,133.2227687597,107.304,0,107.304,25.85,-4.28,26.2019255018,132.78
2020-05-21 17:30:00,84.989,0.0,84.989,84.989,0,84.989,0.0,0.0,0.0,0.0,125.119,-4.66,125.2057497122,84.989,0,84.989,40.13,-4.66,40.399659652,132.47
2020-05-21 18:00:00,66.304,0.0,66.304,66.304,0,66.304,0.0,0.0,0.0,0.0,116.764,-4.59,116.8541817651,66.304,0,66.304,50.46,-4.59,50.6683303455,132.19
2020-05-21 18:30:00,60.619,0.0,60.619,60.619,0,60.619,0.0,0.0,0.0,0.0,113.799,-5.11,113.9136712647,60.619,0,60.619,53.18,-5.11,53.4249426766,132.08
2020-05-21 19:00:00,57.541,0.0,57.541,57.541,0,57.541,0.0,0.0,0.0,0.0,108.901,-5.94,109.06287819880001,57.541,0,57.541,51.36,-5.94,51.7023519774,132.21
2020-05-21 19:30:00,30.173,0.0,30.173,30.173,0,30.173,0.0,0.0,0.0,0.0,90.553,-5.91,90.745655042,30.173,0,30.173,60.38,-5.91,60.6685462163,131.93
2020-05-21 20:00:00,11.764,0.0,11.764,11.764,0,11.764,0.0,0.0,0.0,0.0,77.584,-6.4,77.8475244051,11.764,0,11.764,65.82,-6.4,66.1304196267,131.93
2020-05-21 20:30:00,6.813,0.0,6.813,6.813,0,6.813,0.0,0.0,0.0,0.0,73.623,-6.76,73.9326972929,6.813,0,6.813,66.81,-6.76,67.1511258282,132.01
2020-05-21 21:00:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,70.377,-7.05,70.7292346134,3.707,0,3.707,66.67,-7.05,67.0417138802,132.01
2020-05-21 21:30:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,69.338,-6.59,69.6504583187,3.468,0,3.468,65.87,-6.59,66.1988292948,131.78
2020-05-21 22:00:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,67.1,-7.52,67.5200740521,3.37,0,3.37,63.73,-7.52,64.1721380351,132.11
2020-05-21 22:30:00,3.477,0.0,3.477,3.477,0,3.477,0.0,0.0,0.0,0.0,62.997,-8.84,63.6142091753,3.477,0,3.477,59.52,-8.84,60.1728842586,132.44
2020-05-21 23:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,58.929,-9.75,59.7301393017,3.559,0,3.559,55.37,-9.75,56.2218765251,132.62
2020-05-21 23:30:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,56.83,-10.91,57.8677544061,3.62,0,3.62,53.21,-10.91,54.3169605188,133.3
2020-05-22 00:00:00,3.628,0.0,3.628,3.628,0,3.628,0.0,0.0,0.0,0.0,54.538,-11.35,55.7065161718,3.628,0,3.628,50.91,-11.35,52.1598562115,133.18
2020-05-22 00:30:00,2.038,0.0,2.038,2.038,0,2.038,0.0,0.0,0.0,0.0,51.078,-11.8,52.4232971493,2.038,0,2.038,49.04,-11.8,50.4396827904,133.41
2020-05-22 01:00:00,2.038,0.0,2.038,2.038,0,2.038,0.0,0.0,0.0,0.0,49.958,-12.16,51.4166059168,2.038,0,2.038,47.92,-12.16,49.4387702112,133.74
2020-05-22 01:30:00,2.039,0.0,2.039,2.039,0,2.039,0.0,0.0,0.0,0.0,49.389,-11.8,50.7790638059,2.039,0,2.039,47.35,-11.8,48.7981813186,133.41
2020-05-22 02:00:00,2.057,0.0,2.057,2.057,0,2.057,0.0,0.0,0.0,0.0,48.287,-11.92,49.7365134383,2.057,0,2.057,46.23,-11.92,47.7420077081,133.41
2020-05-22 02:30:00,2.061,0.0,2.061,2.061,0,2.061,0.0,0.0,0.0,0.0,46.131,-11.9,47.6411498707,2.061,0,2.061,44.07,-11.9,45.648383323,132.99
2020-05-22 03:00:00,2.062,0.0,2.062,2.062,0,2.062,0.0,0.0,0.0,0.0,45.292,-12.2,46.9063456688,2.062,0,2.062,43.23,-12.2,44.9185140004,132.86
2020-05-22 03:30:00,2.066,0.0,2.066,2.066,0,2.066,0.0,0.0,0.0,0.0,43.976,-12.16,45.6262443776,2.066,0,2.066,41.91,-12.16,43.6384429145,132.73
2020-05-22 04:00:00,2.048,0.0,2.048,2.048,0,2.048,0.0,0.0,0.0,0.0,44.058,-12.42,45.775143517000004,2.048,0,2.048,42.01,-12.42,43.8074936512,133.01
2020-05-22 04:30:00,2.035,0.0,2.035,2.035,0,2.035,0.0,0.0,0.0,0.0,43.505,-12.3,45.2103420137,2.035,0,2.035,41.47,-12.3,43.2556458743,132.69
2020-05-22 05:00:00,2.036,0.0,2.036,2.036,0,2.036,0.0,0.0,0.0,0.0,43.746,-12.11,45.3912394191,2.036,0,2.036,41.71,-12.11,43.4324325821,132.69
2020-05-22 05:30:00,2.03,0.0,2.03,2.03,0,2.03,0.0,0.0,0.0,0.0,44.07,-11.98,45.6693036952,2.03,0,2.03,42.04,-11.98,43.7136363164,132.69
2020-05-22 06:00:00,2.68,0.0,2.68,2.68,0,2.68,0.0,0.0,0.0,0.0,45.23,-11.46,46.6592380992,2.68,0,2.68,42.55,-11.46,44.0662467201,132.34
2020-05-22 06:30:00,6.043,0.0,6.043,6.043,0,6.043,0.0,0.0,0.0,0.0,49.753,-9.97,50.7421117909,6.043,0,6.043,43.71,-9.97,44.832633204,132.34
2020-05-22 07:00:00,9.585,0.0,9.585,9.585,0,9.585,0.0,0.0,0.0,0.0,53.635,-8.92,54.3716803584,9.585,0,9.585,44.05,-8.92,44.9440641242,132.88
2020-05-22 07:30:00,15.224,0.0,15.224,15.224,0,15.224,0.0,0.0,0.0,0.0,59.714,-8.13,60.2649043474,15.224,0,15.224,44.49,-8.13,45.2267288227,132.88
2020-05-22 08:00:00,17.256,0.0,17.256,17.256,0,17.256,0.0,0.0,0.0,0.0,64.226,-6.11,64.5159761299,17.256,0,17.256,46.97,-6.11,47.3657365614,132.52
2020-05-22 08:30:00,17.763,0.0,17.763,17.763,0,17.763,0.0,0.0,0.0,0.0,68.293,-4.62,68.4490923899,17.763,0,17.763,50.53,-4.62,50.7407656623,131.86
2020-05-22 09:00:00,27.046,0.0,27.046,27.046,0,27.046,0.0,0.0,0.0,0.0,72.326,-4.01,72.4370787373,27.046,0,27.046,45.28,-4.01,45.4572161488,131.71
2020-05-22 09:30:00,35.805,0.0,35.805,35.805,0,35.805,0.0,0.0,0.0,0.0,72.305,-3.69,72.3990961615,35.805,0,35.805,36.5,-3.69,36.6860477566,131.8
2020-05-22 10:00:00,44.678,0.0,44.678,44.678,0,44.678,0.0,0.0,0.0,0.0,73.088,-3.84,73.1888061386,44.678,0,44.678,28.41,-3.84,28.6683396799,132.19
2020-05-22 10:30:00,47.209,0.0,47.209,47.209,0,47.209,0.0,0.0,0.0,0.0,74.539,-3.7,74.6307746241,47.209,0,47.209,27.33,-3.7,27.5793201512,131.86
2020-05-22 11:00:00,53.007,0.0,53.007,53.007,0,53.007,0.0,0.0,0.0,0.0,76.617,-3.29,76.6876051849,53.007,0,53.007,23.61,-3.29,23.8381249263,132.04
2020-05-22 11:30:00,68.017,0.0,68.017,68.017,0,68.017,0.0,0.0,0.0,0.0,77.397,-1.98,77.4223224206,68.017,0,68.017,9.38,-1.98,9.5866991191,132.04
2020-05-22 12:00:00,78.467,0.0,78.467,78.467,0,78.467,0.0,0.0,0.0,0.0,81.177,-0.62,81.1793676312,78.467,0,78.467,2.71,-0.62,2.7800179856,132.04
2020-05-22 12:30:00,79.768,0.0,79.768,79.768,0,79.768,0.0,0.0,0.0,0.0,82.468,-0.68,82.470803464,79.768,0,79.768,2.7,-0.68,2.7843132007999998,131.84
2020-05-22 13:00:00,77.855,0.0,77.855,77.855,0,77.855,0.0,0.0,0.0,0.0,81.335,-1.4100000000000001,81.3472207577,77.855,0,77.855,3.48,-1.4100000000000001,3.7547969319,132.0
2020-05-22 13:30:00,77.718,0.0,77.718,77.718,0,77.718,0.0,0.0,0.0,0.0,78.278,-1.76,78.2977833914,77.718,0,77.718,0.56,-1.76,1.8469434209000002,132.11
2020-05-22 14:00:00,74.995,0.0,74.995,74.995,0,74.995,0.0,0.0,0.0,0.0,78.465,-1.9,78.488000516,74.995,0,74.995,3.47,-1.9,3.9561218384,132.25
2020-05-22 14:30:00,75.23,0.0,75.23,75.23,0,75.23,0.0,0.0,0.0,0.0,73.31,-2.18,73.3424058782,75.23,0,75.23,-1.92,-2.18,2.9049612734,132.38
2020-05-22 15:00:00,79.383,0.0,79.383,79.383,0,79.383,0.0,0.0,0.0,0.0,75.143,-2.29,75.1778860371,79.383,0,79.383,-4.24,-2.29,4.8188899137,132.38
2020-05-22 15:30:00,80.813,0.0,80.813,80.813,0,80.813,0.0,0.0,0.0,0.0,75.673,-2.38,75.7104175725,80.813,0,80.813,-5.14,-2.38,5.6642740047,132.52
2020-05-22 16:00:00,78.057,0.0,78.057,78.057,0,78.057,0.0,0.0,0.0,0.0,75.987,-2.52,76.028774612,78.057,0,78.057,-2.07,-2.52,3.2611807678,132.69
2020-05-22 16:30:00,69.978,0.0,69.978,69.978,0,69.978,0.0,0.0,0.0,0.0,77.368,-4.07,77.4749786964,69.978,0,69.978,7.39,-4.07,8.4366462531,132.99
2020-05-22 17:00:00,58.108,0.0,58.108,58.108,0,58.108,0.0,0.0,0.0,0.0,78.198,-4.48,78.3262255187,58.108,0,58.108,20.09,-4.48,20.5834520914,132.52
2020-05-22 17:30:00,49.299,0.0,49.299,49.299,0,49.299,0.0,0.0,0.0,0.0,78.429,-4.74,78.5721047255,49.299,0,49.299,29.13,-4.74,29.5131241992,132.37
2020-05-22 18:00:00,42.109,0.0,42.109,42.109,0,42.109,0.0,0.0,0.0,0.0,81.549,-4.94,81.6984883642,42.109,0,42.109,39.44,-4.94,39.748172285,131.89
2020-05-22 18:30:00,33.419,0.0,33.419,33.419,0,33.419,0.0,0.0,0.0,0.0,82.059,-5.04,82.2136307494,33.419,0,33.419,48.64,-5.04,48.9004212661,131.7
2020-05-22 19:00:00,20.633,0.0,20.633,20.633,0,20.633,0.0,0.0,0.0,0.0,76.753,-4.91,76.9098895396,20.633,0,20.633,56.12,-4.91,56.334381154,131.98
2020-05-22 19:30:00,14.789,0.0,14.789,14.789,0,14.789,0.0,0.0,0.0,0.0,74.249,-5.72,74.4690029542,14.789,0,14.789,59.46,-5.72,59.7344958964,132.25
2020-05-22 20:00:00,12.92,0.0,12.92,12.92,0,12.92,0.0,0.0,0.0,0.0,71.17,-6.52,71.4680299155,12.92,0,12.92,58.25,-6.52,58.6137603298,131.86
2020-05-22 20:30:00,16.413,0.0,16.413,16.413,0,16.413,0.0,0.0,0.0,0.0,72.513,-7.45,72.8947026127,16.413,0,16.413,56.1,-7.45,56.5925127557,132.21
2020-05-22 21:00:00,13.017,0.0,13.017,13.017,0,13.017,0.0,0.0,0.0,0.0,69.637,-7.82,70.074704202,13.017,0,13.017,56.62,-7.82,57.157473702,132.21
2020-05-22 21:30:00,11.592,0.0,11.592,11.592,0,11.592,0.0,0.0,0.0,0.0,68.032,-8.0,68.5007519959,11.592,0,11.592,56.44,-8.0,57.0041542346,132.08
2020-05-22 22:00:00,11.575,0.0,11.575,11.575,0,11.575,0.0,0.0,0.0,0.0,67.115,-8.66,67.671403303,11.575,0,11.575,55.54,-8.66,56.2110949902,132.08
2020-05-22 22:30:00,11.568,0.0,11.568,11.568,0,11.568,0.0,0.0,0.0,0.0,64.028,-9.3,64.699882411,11.568,0,11.568,52.46,-9.3,53.2779654266,131.73
2020-05-22 23:00:00,8.576,0.0,8.576,8.576,0,8.576,0.0,0.0,0.0,0.0,58.776,-9.95,59.6122527338,8.576,0,8.576,50.2,-9.95,51.1765815584,131.45
2020-05-22 23:30:00,2.082,0.0,2.082,2.082,0,2.082,0.0,0.0,0.0,0.0,52.852,-10.68,53.920277299,2.082,0,2.082,50.77,-10.68,51.8811651758,131.64
2020-05-23 00:00:00,2.081,0.0,2.081,2.081,0,2.081,0.0,0.0,0.0,0.0,49.621,-10.96,50.8169778814,2.081,0,2.081,47.54,-10.96,48.7870187652,131.8
2020-05-23 00:30:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,48.917,-11.12,50.1650006379,3.377,0,3.377,45.54,-11.12,46.8779905713,132.17
2020-05-23 01:00:00,3.593,0.0,3.593,3.593,0,3.593,0.0,0.0,0.0,0.0,46.873,-12.03,48.3921380908,3.593,0,3.593,43.28,-12.03,44.9208114352,132.58
2020-05-23 01:30:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,47.533,-12.31,49.1011424409,3.573,0,3.573,43.96,-12.31,45.6510427044,132.82
2020-05-23 02:00:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,46.626,-12.34,48.2313121945,3.536,0,3.536,43.09,-12.34,44.8221340411,132.89
2020-05-23 02:30:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,46.064,-12.6,47.756173381,3.574,0,3.574,42.49,-12.6,44.3188458785,133.13
2020-05-23 03:00:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,44.094,-13.17,46.0187976375,3.564,0,3.564,40.53,-13.17,42.6160744321,133.43
2020-05-23 03:30:00,3.585,0.0,3.585,3.585,0,3.585,0.0,0.0,0.0,0.0,43.775,-13.6,45.8389640481,3.585,0,3.585,40.19,-13.6,42.4287178689,133.64
2020-05-23 04:00:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,43.681,-13.63,45.7581321843,3.6109999999999998,0,3.6109999999999998,40.07,-13.63,42.324718546,133.81
2020-05-23 04:30:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,43.323,-13.52,45.3836174076,3.533,0,3.533,39.79,-13.52,42.0242132585,133.64
2020-05-23 05:00:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,42.626,-13.89,44.8319972341,3.5060000000000002,0,3.5060000000000002,39.12,-13.89,41.5127269641,133.87
2020-05-23 05:30:00,3.747,0.0,3.747,3.747,0,3.747,0.0,0.0,0.0,0.0,42.107,-13.98,44.3671032298,3.747,0,3.747,38.36,-13.98,40.8280540805,133.87
2020-05-23 06:00:00,6.231,0.0,6.231,6.231,0,6.231,0.0,0.0,0.0,0.0,44.061,-14.01,46.234746901,6.231,0,6.231,37.83,-14.01,40.3409097567,133.87
2020-05-23 06:30:00,10.326,0.0,10.326,10.326,0,10.326,0.0,0.0,0.0,0.0,48.146,-13.65,50.0435791686,10.326,0,10.326,37.82,-13.65,40.2078959907,133.63
2020-05-23 07:00:00,17.584,0.0,17.584,17.584,0,17.584,0.0,0.0,0.0,0.0,53.684,-12.98,55.2308994676,17.584,0,17.584,36.1,-12.98,38.3626172204,133.75
2020-05-23 07:30:00,29.241,0.0,29.241,29.241,0,29.241,0.0,0.0,0.0,0.0,63.111,-12.61,64.3584525995,29.241,0,29.241,33.87,-12.61,36.1412368355,133.75
2020-05-23 08:00:00,41.777,0.0,41.777,41.777,0,41.777,0.0,0.0,0.0,0.0,73.747,-11.61,74.6552885535,41.777,0,41.777,31.97,-11.61,34.0128358124,133.45
2020-05-23 08:30:00,50.341,0.0,50.341,50.341,0,50.341,0.0,0.0,0.0,0.0,82.111,-10.24,82.7470478084,50.341,0,50.341,31.77,-10.24,33.379492207,132.98
2020-05-23 09:00:00,75.93,0.0,75.93,75.93,0,75.93,0.0,0.0,0.0,0.0,98.95,-9.12,99.3693961942,75.93,0,75.93,23.02,-9.12,24.7607512002,132.57
2020-05-23 09:30:00,87.044,0.0,87.044,87.044,0,87.044,0.0,0.0,0.0,0.0,108.024,-8.25,108.3385761213,87.044,0,87.044,20.98,-8.25,22.543799591,132.06
2020-05-23 10:00:00,102.177,0.0,102.177,102.177,0,102.177,0.0,0.0,0.0,0.0,117.887,-7.33,118.114663226,102.177,0,102.177,15.71,-7.33,17.3358876323,132.06
2020-05-23 10:30:00,109.672,0.0,109.672,109.672,0,109.672,0.0,0.0,0.0,0.0,124.442,-6.89,124.6325939071,109.672,0,109.672,14.77,-6.89,16.298006013,131.93
2020-05-23 11:00:00,113.194,0.0,113.194,113.194,0,113.194,0.0,0.0,0.0,0.0,125.514,-6.77,125.6964482235,113.194,0,113.194,12.32,-6.77,14.0575709139,131.73
2020-05-23 11:30:00,133.401,0.0,133.401,133.401,0,133.401,0.0,0.0,0.0,0.0,138.551,-5.63,138.6653399412,133.401,0,133.401,5.15,-5.63,7.6301638252,132.07
2020-05-23 12:00:00,142.699,0.0,142.699,142.699,0,142.699,0.0,0.0,0.0,0.0,142.429,-5.55,142.5370918077,142.699,0,142.699,-0.27,-5.55,5.5565636863,132.33
2020-05-23 12:30:00,141.365,0.0,141.365,141.365,0,141.365,0.0,0.0,0.0,0.0,141.765,-5.41,141.8681899687,141.365,0,141.365,0.4,-5.41,5.4247672761,132.05
2020-05-23 13:00:00,139.368,0.0,139.368,139.368,0,139.368,0.0,0.0,0.0,0.0,140.588,-5.73,140.7047214702,139.368,0,139.368,1.22,-5.73,5.8584383585,132.05
2020-05-23 13:30:00,129.742,0.0,129.742,129.742,0,129.742,0.0,0.0,0.0,0.0,133.362,-6.86,133.5383190099,129.742,0,129.742,3.62,-6.86,7.7565456229,132.36
2020-05-23 14:00:00,107.196,0.0,107.196,107.196,0,107.196,0.0,0.0,0.0,0.0,120.586,-9.03,120.923630015,107.196,0,107.196,13.39,-9.03,16.1503250741,132.97
2020-05-23 14:30:00,112.583,0.0,112.583,112.583,0,112.583,0.0,0.0,0.0,0.0,121.823,-9.24,122.1729140563,112.583,0,112.583,9.24,-9.24,13.0673333163,132.97
2020-05-23 15:00:00,118.919,0.0,118.919,118.919,0,118.919,0.0,0.0,0.0,0.0,123.569,-8.75,123.8784091801,118.919,0,118.919,4.65,-8.75,9.9088344421,133.21
2020-05-23 15:30:00,126.473,0.0,126.473,126.473,0,126.473,0.0,0.0,0.0,0.0,125.673,-8.2,125.9402355445,126.473,0,126.473,-0.8,-8.2,8.2389319696,132.88
2020-05-23 16:00:00,125.472,0.0,125.472,125.472,0,125.472,0.0,0.0,0.0,0.0,126.552,-8.36,126.8278293751,125.472,0,125.472,1.08,-8.36,8.4294721068,132.88
2020-05-23 16:30:00,116.532,0.0,116.532,116.532,0,116.532,0.0,0.0,0.0,0.0,125.782,-8.76,126.0866730626,116.532,0,116.532,9.25,-8.76,12.7397056481,133.28
2020-05-23 17:00:00,101.978,0.0,101.978,101.978,0,101.978,0.0,0.0,0.0,0.0,121.258,-9.11,121.5997313484,101.978,0,101.978,19.28,-9.11,21.3239419433,133.28
2020-05-23 17:30:00,97.557,0.0,97.557,97.557,0,97.557,0.0,0.0,0.0,0.0,123.047,-8.07,123.3113502846,97.557,0,97.557,25.49,-8.07,26.7369594382,132.25
2020-05-23 18:00:00,76.304,0.0,76.304,76.304,0,76.304,0.0,0.0,0.0,0.0,113.534,-7.67,113.7927856061,76.304,0,76.304,37.23,-7.67,38.0118639375,132.25
2020-05-23 18:30:00,46.597,0.0,46.597,46.597,0,46.597,0.0,0.0,0.0,0.0,98.267,-7.72,98.5697808103,46.597,0,46.597,51.67,-7.72,52.2435383564,132.25
2020-05-23 19:00:00,34.079,0.0,34.079,34.079,0,34.079,0.0,0.0,0.0,0.0,90.709,-8.12,91.0717139457,34.079,0,34.079,56.63,-8.12,57.2091889472,132.53
2020-05-23 19:30:00,26.32,0.0,26.32,26.32,0,26.32,0.0,0.0,0.0,0.0,83.6,-8.72,84.053544839,26.32,0,26.32,57.28,-8.72,57.9399413186,132.34
2020-05-23 20:00:00,20.38,0.0,20.38,20.38,0,20.38,0.0,0.0,0.0,0.0,77.01,-9.51,77.5949753528,20.38,0,20.38,56.63,-9.51,57.422965789,131.92
2020-05-23 20:30:00,9.921,0.0,9.921,9.921,0,9.921,0.0,0.0,0.0,0.0,68.001,-10.06,68.7411056137,9.921,0,9.921,58.08,-10.06,58.9448046905,131.92
2020-05-23 21:00:00,5.309,0.0,5.309,5.309,0,5.309,0.0,0.0,0.0,0.0,63.169,-10.71,64.0704819788,5.309,0,5.309,57.86,-10.71,58.8428729754,132.18
2020-05-23 21:30:00,3.907,0.0,3.907,3.907,0,3.907,0.0,0.0,0.0,0.0,61.377,-10.43,62.2568954334,3.907,0,3.907,57.47,-10.43,58.408781874,131.89
2020-05-23 22:00:00,3.9050000000000002,0.0,3.9050000000000002,3.9050000000000002,0,3.9050000000000002,0.0,0.0,0.0,0.0,61.385,-10.37,62.2547598582,3.9050000000000002,0,3.9050000000000002,57.48,-10.37,58.4079386728,131.89
2020-05-23 22:30:00,3.8609999999999998,0.0,3.8609999999999998,3.8609999999999998,0,3.8609999999999998,0.0,0.0,0.0,0.0,58.631,-11.39,59.7270982135,3.8609999999999998,0,3.8609999999999998,54.77,-11.39,55.941800114,132.44
2020-05-23 23:00:00,3.887,0.0,3.887,3.887,0,3.887,0.0,0.0,0.0,0.0,55.217,-11.74,56.4512594102,3.887,0,3.887,51.33,-11.74,52.65545081,132.32
2020-05-23 23:30:00,3.898,0.0,3.898,3.898,0,3.898,0.0,0.0,0.0,0.0,51.728,-12.42,53.1981426743,3.898,0,3.898,47.83,-12.42,49.4162453046,132.6
2020-05-24 00:00:00,3.918,0.0,3.918,3.918,0,3.918,0.0,0.0,0.0,0.0,49.088,-13.17,50.8240164096,3.918,0,3.918,45.17,-13.17,47.0508002057,133.18
2020-05-24 00:30:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,48.443,-13.22,50.2144665311,3.9130000000000003,0,3.9130000000000003,44.53,-13.22,46.4509343286,133.32
2020-05-24 01:00:00,3.9619999999999997,0.0,3.9619999999999997,3.9619999999999997,0,3.9619999999999997,0.0,0.0,0.0,0.0,47.262,-13.6,49.1798398127,3.9619999999999997,0,3.9619999999999997,43.3,-13.6,45.3855703941,133.62
2020-05-24 01:30:00,3.753,0.0,3.753,3.753,0,3.753,0.0,0.0,0.0,0.0,47.813,-13.3,49.6283484412,3.753,0,3.753,44.06,-13.3,46.0236200228,133.37
2020-05-24 02:00:00,3.685,0.0,3.685,3.685,0,3.685,0.0,0.0,0.0,0.0,46.845,-13.42,48.7293589636,3.685,0,3.685,43.16,-13.42,45.1982521786,133.37
2020-05-24 02:30:00,3.719,0.0,3.719,3.719,0,3.719,0.0,0.0,0.0,0.0,46.019,-13.79,48.0407375152,3.719,0,3.719,42.3,-13.79,44.4910564046,133.56
2020-05-24 03:00:00,3.581,0.0,3.581,3.581,0,3.581,0.0,0.0,0.0,0.0,44.521,-14.04,46.6823418543,3.581,0,3.581,40.94,-14.04,43.2805406621,133.66
2020-05-24 03:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,44.04,-14.32,46.3096534213,3.44,0,3.44,40.6,-14.32,43.0513925443,133.97
2020-05-24 04:00:00,3.296,0.0,3.296,3.296,0,3.296,0.0,0.0,0.0,0.0,43.636,-14.35,45.9349866224,3.296,0,3.296,40.34,-14.35,42.8163298287,134.12
2020-05-24 04:30:00,3.298,0.0,3.298,3.298,0,3.298,0.0,0.0,0.0,0.0,43.358,-14.77,45.8046838653,3.298,0,3.298,40.06,-14.77,42.6960946692,134.69
2020-05-24 05:00:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,42.916,-15.21,45.5316061215,3.266,0,3.266,39.65,-15.21,42.4672414927,134.9
2020-05-24 05:30:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,41.946,-15.17,44.604885562,3.386,0,3.386,38.56,-15.17,41.4367288767,134.56
2020-05-24 06:00:00,5.999,0.0,5.999,5.999,0,5.999,0.0,0.0,0.0,0.0,43.399,-15.28,46.0103423265,5.999,0,5.999,37.4,-15.28,40.4009702854,134.56
2020-05-24 06:30:00,9.962,0.0,9.962,9.962,0,9.962,0.0,0.0,0.0,0.0,47.892,-14.97,50.177131883,9.962,0,9.962,37.93,-14.97,40.7772706296,134.56
2020-05-24 07:00:00,17.537,0.0,17.537,17.537,0,17.537,0.0,0.0,0.0,0.0,53.267,-14.81,55.2875156704,17.537,0,17.537,35.73,-14.81,38.6777584666,134.56
2020-05-24 07:30:00,28.585,0.0,28.585,28.585,0,28.585,0.0,0.0,0.0,0.0,63.125,-14.5,64.76894028,28.585,0,28.585,34.54,-14.5,37.4601334755,134.69
2020-05-24 08:00:00,42.561,0.0,42.561,42.561,0,42.561,0.0,0.0,0.0,0.0,73.301,-13.81,74.5905671047,42.561,0,42.561,30.74,-13.81,33.69960979,134.5
2020-05-24 08:30:00,64.32,0.0,64.32,64.32,0,64.32,0.0,0.0,0.0,0.0,90.31,-12.67,91.1944351372,64.32,0,64.32,25.99,-12.67,28.9138202249,134.3
2020-05-24 09:00:00,82.225,0.0,82.225,82.225,0,82.225,0.0,0.0,0.0,0.0,104.125,-11.36,104.7428528588,82.225,0,82.225,21.9,-11.36,24.6710275424,133.89
2020-05-24 09:30:00,96.413,0.0,96.413,96.413,0,96.413,0.0,0.0,0.0,0.0,115.153,-10.92,115.6696148909,96.413,0,96.413,18.74,-10.92,21.6894905427,133.65
2020-05-24 10:00:00,116.583,0.0,116.583,116.583,0,116.583,0.0,0.0,0.0,0.0,130.263,-9.14,130.58326374,116.583,0,116.583,13.68,-9.14,16.4524162359,133.32
2020-05-24 10:30:00,135.806,0.0,135.806,135.806,0,135.806,0.0,0.0,0.0,0.0,142.596,-6.98,142.7667314748,135.806,0,135.806,6.79,-6.98,9.737787223,132.77
2020-05-24 11:00:00,155.138,0.0,155.138,155.138,0,155.138,0.0,0.0,0.0,0.0,154.058,-6.2,154.1827077334,155.138,0,155.138,-1.08,-6.2,6.2933615819,133.78
2020-05-24 11:30:00,166.994,0.0,166.994,166.994,0,166.994,0.0,0.0,0.0,0.0,161.274,-5.31,161.3613930778,166.994,0,166.994,-5.72,-5.31,7.8047741799,134.07
2020-05-24 12:00:00,174.332,0.0,174.332,174.332,0,174.332,0.0,0.0,0.0,0.0,166.142,-4.49,166.2026602194,174.332,0,174.332,-8.19,-4.49,9.3400321199,133.88
2020-05-24 12:30:00,177.87,0.0,177.87,177.87,0,177.87,0.0,0.0,0.0,0.0,169.54,-4.35,169.5957962333,177.87,0,177.87,-8.33,-4.35,9.3974145381,133.77
2020-05-24 13:00:00,186.334,0.0,186.334,186.334,0,186.334,0.0,0.0,0.0,0.0,174.104,-4.31,174.157339541,186.334,0,186.334,-12.23,-4.31,12.9672279227,133.77
2020-05-24 13:30:00,184.875,0.0,184.875,184.875,0,184.875,0.0,0.0,0.0,0.0,170.525,-4.65,170.5883880134,184.875,0,184.875,-14.35,-4.65,15.0845947907,133.95
2020-05-24 14:00:00,185.31,0.0,185.31,185.31,0,185.31,0.0,0.0,0.0,0.0,167.76,-4.78,167.8280846581,185.31,0,185.31,-17.55,-4.78,18.1893072985,134.27
2020-05-24 14:30:00,184.654,0.0,184.654,184.654,0,184.654,0.0,0.0,0.0,0.0,165.894,-5.04,165.970542073,184.654,0,184.654,-18.76,-5.04,19.4252207195,134.69
2020-05-24 15:00:00,178.486,0.0,178.486,178.486,0,178.486,0.0,0.0,0.0,0.0,161.606,-5.17,161.6886765856,178.486,0,178.486,-16.88,-5.17,17.653988218,134.13
2020-05-24 15:30:00,170.502,0.0,170.502,170.502,0,170.502,0.0,0.0,0.0,0.0,157.672,-5.78,157.777907148,170.502,0,170.502,-12.83,-5.78,14.0718619948,134.13
2020-05-24 16:00:00,162.932,0.0,162.932,162.932,0,162.932,0.0,0.0,0.0,0.0,154.312,-6.34,154.4421864129,162.932,0,162.932,-8.62,-6.34,10.7004672795,133.98
2020-05-24 16:30:00,150.727,0.0,150.727,150.727,0,150.727,0.0,0.0,0.0,0.0,149.617,-7.34,149.7969368479,150.727,0,150.727,-1.11,-7.34,7.4234560684,134.14
2020-05-24 17:00:00,133.674,0.0,133.674,133.674,0,133.674,0.0,0.0,0.0,0.0,143.444,-8.16,143.6759086834,133.674,0,133.674,9.77,-8.16,12.7294343943,133.98
2020-05-24 17:30:00,118.549,0.0,118.549,118.549,0,118.549,0.0,0.0,0.0,0.0,138.549,-8.8,138.8281866229,118.549,0,118.549,20.0,-8.8,21.850400454,133.78
2020-05-24 18:00:00,100.7,0.0,100.7,100.7,0,100.7,0.0,0.0,0.0,0.0,130.34,-8.99,130.6496678143,100.7,0,100.7,29.64,-8.99,30.9733708208,133.34
2020-05-24 18:30:00,76.865,0.0,76.865,76.865,0,76.865,0.0,0.0,0.0,0.0,115.235,-9.33,115.6120846841,76.865,0,76.865,38.37,-9.33,39.4880462925,132.52
2020-05-24 19:00:00,52.122,0.0,52.122,52.122,0,52.122,0.0,0.0,0.0,0.0,98.082,-9.95,98.5854006636,52.122,0,52.122,45.96,-9.95,47.0247179683,132.26
2020-05-24 19:30:00,32.177,0.0,32.177,32.177,0,32.177,0.0,0.0,0.0,0.0,84.447,-10.25,85.0667873438,32.177,0,32.177,52.27,-10.25,53.2655179267,132.43
2020-05-24 20:00:00,19.817,0.0,19.817,19.817,0,19.817,0.0,0.0,0.0,0.0,75.217,-10.57,75.9560530109,19.817,0,19.817,55.4,-10.57,56.3993342159,132.76
2020-05-24 20:30:00,15.844,0.0,15.844,15.844,0,15.844,0.0,0.0,0.0,0.0,70.984,-11.28,71.8746593453,15.844,0,15.844,55.14,-11.28,56.2819509257,133.0
2020-05-24 21:00:00,13.057,0.0,13.057,13.057,0,13.057,0.0,0.0,0.0,0.0,67.687,-11.7,68.6907560666,13.057,0,13.057,54.63,-11.7,55.8688365728,132.93
2020-05-24 21:30:00,11.798,0.0,11.798,11.798,0,11.798,0.0,0.0,0.0,0.0,66.868,-11.37,67.8277695638,11.798,0,11.798,55.07,-11.37,56.2315018473,132.49
2020-05-24 22:00:00,12.432,0.0,12.432,12.432,0,12.432,0.0,0.0,0.0,0.0,67.992,-11.13,68.8969445186,12.432,0,12.432,55.56,-11.13,56.6638376745,132.58
2020-05-24 22:30:00,14.462,0.0,14.462,14.462,0,14.462,0.0,0.0,0.0,0.0,67.302,-12.11,68.3828290143,14.462,0,14.462,52.84,-12.11,54.2099409703,133.07
2020-05-24 23:00:00,12.648,0.0,12.648,12.648,0,12.648,0.0,0.0,0.0,0.0,62.798,-12.73,64.0752815366,12.648,0,12.648,50.15,-12.73,51.7404619229,133.18
2020-05-24 23:30:00,12.687,0.0,12.687,12.687,0,12.687,0.0,0.0,0.0,0.0,59.427,-13.68,60.9812325966,12.687,0,12.687,46.74,-13.68,48.7008213483,133.7
2020-05-25 00:00:00,12.801,0.0,12.801,12.801,0,12.801,0.0,0.0,0.0,0.0,56.371,-14.11,58.1100829547,12.801,0,12.801,43.57,-14.11,45.7977837892,133.82
2020-05-25 00:30:00,3.862,0.0,3.862,3.862,0,3.862,0.0,0.0,0.0,0.0,48.982,-14.28,51.0211203719,3.862,0,3.862,45.12,-14.28,47.3258153654,133.95
2020-05-25 01:00:00,7.647,0.0,7.647,7.647,0,7.647,0.0,0.0,0.0,0.0,50.227,-14.42,52.2559846238,7.647,0,7.647,42.58,-14.42,44.9554535068,133.73
2020-05-25 01:30:00,6.938,0.0,6.938,6.938,0,6.938,0.0,0.0,0.0,0.0,50.878,-14.17,52.814389933,6.938,0,6.938,43.94,-14.17,46.1683062284,133.42
2020-05-25 02:00:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,47.872,-14.23,49.9421794078,3.512,0,3.512,44.36,-14.23,46.5865055569,133.53
2020-05-25 02:30:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,47.43,-14.56,49.6144988889,3.33,0,3.33,44.1,-14.56,46.4413996344,133.95
2020-05-25 03:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,46.14,-15.04,48.5293849126,3.22,0,3.22,42.92,-15.04,45.4788742165,134.53
2020-05-25 03:30:00,3.064,0.0,3.064,3.064,0,3.064,0.0,0.0,0.0,0.0,45.524,-15.18,47.9881962153,3.064,0,3.064,42.46,-15.18,45.0919505012,134.77
2020-05-25 04:00:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,45.254,-15.26,47.757639347,2.894,0,2.894,42.36,-15.26,45.0248509159,134.9
2020-05-25 04:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,43.775,-14.98,46.2671700561,2.865,0,2.865,40.91,-14.98,43.56636891,134.58
2020-05-25 05:00:00,6.632,0.0,6.632,6.632,0,6.632,0.0,0.0,0.0,0.0,45.662,-15.42,48.1953799031,6.632,0,6.632,39.03,-15.42,41.965668111,134.74
2020-05-25 05:30:00,4.348,0.0,4.348,4.348,0,4.348,0.0,0.0,0.0,0.0,44.108,-15.3,46.6862470541,4.348,0,4.348,39.76,-15.3,42.602201821,134.74
2020-05-25 06:00:00,6.147,0.0,6.147,6.147,0,6.147,0.0,0.0,0.0,0.0,45.927,-15.03,48.3238060277,6.147,0,6.147,39.78,-15.03,42.5246904751,134.74
2020-05-25 06:30:00,16.462,0.0,16.462,16.462,0,16.462,0.0,0.0,0.0,0.0,53.922,-14.67,55.8819379048,16.462,0,16.462,37.46,-14.67,40.2300944568,134.51
2020-05-25 07:00:00,28.96,0.0,28.96,28.96,0,28.96,0.0,0.0,0.0,0.0,62.95,-14.28,64.5493679287,28.96,0,28.96,33.99,-14.28,36.8678518495,134.72
2020-05-25 07:30:00,44.504,0.0,44.504,44.504,0,44.504,0.0,0.0,0.0,0.0,74.584,-13.66,75.8245913672,44.504,0,44.504,30.08,-13.66,33.036373893,134.96
2020-05-25 08:00:00,64.466,0.0,64.466,64.466,0,64.466,0.0,0.0,0.0,0.0,88.676,-12.81,89.5964791496,64.466,0,64.466,24.21,-12.81,27.3901478638,134.76
2020-05-25 08:30:00,83.324,0.0,83.324,83.324,0,83.324,0.0,0.0,0.0,0.0,102.324,-11.61,102.9805470756,83.324,0,83.324,19.0,-11.61,22.2663894693,134.44
2020-05-25 09:00:00,98.591,0.0,98.591,98.591,0,98.591,0.0,0.0,0.0,0.0,113.171,-9.99,113.6110705037,98.591,0,98.591,14.58,-9.99,17.674176077,133.92
2020-05-25 09:30:00,115.666,0.0,115.666,115.666,0,115.666,0.0,0.0,0.0,0.0,124.896,-8.37,125.1761467533,115.666,0,115.666,9.23,-8.37,12.4599277687,133.32
2020-05-25 10:00:00,127.679,0.0,127.679,127.679,0,127.679,0.0,0.0,0.0,0.0,132.849,-7.43,133.056610888,127.679,0,127.679,5.17,-7.43,9.0517291166,132.99
2020-05-25 10:30:00,140.792,0.0,140.792,140.792,0,140.792,0.0,0.0,0.0,0.0,140.112,-5.86,140.2344898518,140.792,0,140.792,-0.68,-5.86,5.8993219949,132.36
2020-05-25 11:00:00,151.221,0.0,151.221,151.221,0,151.221,0.0,0.0,0.0,0.0,145.941,-4.79,146.0195862924,151.221,0,151.221,-5.28,-4.79,7.1289901108,132.29
2020-05-25 11:30:00,158.071,0.0,158.071,158.071,0,158.071,0.0,0.0,0.0,0.0,148.681,-4.25,148.7417300592,158.071,0,158.071,-9.39,-4.25,10.3070170272,132.29
2020-05-25 12:00:00,162.433,0.0,162.433,162.433,0,162.433,0.0,0.0,0.0,0.0,150.663,-4.08,150.7182336979,162.433,0,162.433,-11.77,-4.08,12.457098378,132.29
2020-05-25 12:30:00,165.294,0.0,165.294,165.294,0,165.294,0.0,0.0,0.0,0.0,152.504,-3.91,152.5541153689,165.294,0,165.294,-12.79,-3.91,13.3743111972,132.06
2020-05-25 13:00:00,166.514,0.0,166.514,166.514,0,166.514,0.0,0.0,0.0,0.0,152.554,-3.76,152.6003293443,166.514,0,166.514,-13.96,-3.76,14.4574963254,131.96
2020-05-25 13:30:00,165.141,0.0,165.141,165.141,0,165.141,0.0,0.0,0.0,0.0,150.471,-4.29,150.532142551,165.141,0,165.141,-14.67,-4.29,15.2844038157,132.63
2020-05-25 14:00:00,164.966,0.0,164.966,164.966,0,164.966,0.0,0.0,0.0,0.0,148.656,-4.22,148.7158859571,164.966,0,164.966,-16.31,-4.22,16.8470917372,132.55
2020-05-25 14:30:00,163.115,0.0,163.115,163.115,0,163.115,0.0,0.0,0.0,0.0,146.885,-4.42,146.9514873181,163.115,0,163.115,-16.23,-4.42,16.8210968727,132.55
2020-05-25 15:00:00,156.307,0.0,156.307,156.307,0,156.307,0.0,0.0,0.0,0.0,142.027,-4.89,142.1111565958,156.307,0,156.307,-14.28,-4.89,15.0940551211,132.68
2020-05-25 15:30:00,149.288,0.0,149.288,149.288,0,149.288,0.0,0.0,0.0,0.0,138.198,-5.62,138.3122250707,149.288,0,149.288,-11.09,-5.62,12.4327189303,132.82
2020-05-25 16:00:00,140.515,0.0,140.515,140.515,0,140.515,0.0,0.0,0.0,0.0,133.405,-6.08,133.543477658,140.515,0,140.515,-7.11,-6.08,9.3551322813,132.73
2020-05-25 16:30:00,128.728,0.0,128.728,128.728,0,128.728,0.0,0.0,0.0,0.0,131.928,-7.76,132.1560243954,128.728,0,128.728,3.2,-7.76,8.3939025489,133.62
2020-05-25 17:00:00,113.877,0.0,113.877,113.877,0,113.877,0.0,0.0,0.0,0.0,126.347,-8.09,126.6057364775,113.877,0,113.877,12.47,-8.09,14.8643533327,133.18
2020-05-25 17:30:00,107.672,0.0,107.672,107.672,0,107.672,0.0,0.0,0.0,0.0,128.312,-7.74,128.545233066,107.672,0,107.672,20.64,-7.74,22.0435296629,132.8
2020-05-25 18:00:00,88.14,0.0,88.14,88.14,0,88.14,0.0,0.0,0.0,0.0,120.08,-7.25,120.2986654124,88.14,0,88.14,31.94,-7.25,32.7524976147,132.09
2020-05-25 18:30:00,68.726,0.0,68.726,68.726,0,68.726,0.0,0.0,0.0,0.0,108.166,-7.92,108.4555667359,68.726,0,68.726,39.44,-7.92,40.2273538777,132.29
2020-05-25 19:00:00,49.458,0.0,49.458,49.458,0,49.458,0.0,0.0,0.0,0.0,95.188,-8.6,95.575704779,49.458,0,49.458,45.73,-8.6,46.5316333262,132.29
2020-05-25 19:30:00,33.227,0.0,33.227,33.227,0,33.227,0.0,0.0,0.0,0.0,84.327,-8.99,84.8048526265,33.227,0,33.227,51.1,-8.99,51.8847771509,132.39
2020-05-25 20:00:00,20.722,0.0,20.722,20.722,0,20.722,0.0,0.0,0.0,0.0,75.402,-9.55,76.0043689797,20.722,0,20.722,54.68,-9.55,55.5077012675,132.54
2020-05-25 20:30:00,16.511,0.0,16.511,16.511,0,16.511,0.0,0.0,0.0,0.0,72.211,-10.31,72.9432973,16.511,0,16.511,55.7,-10.31,56.646148148,132.84
2020-05-25 21:00:00,13.783,0.0,13.783,13.783,0,13.783,0.0,0.0,0.0,0.0,69.563,-11.06,70.4367416126,13.783,0,13.783,55.78,-11.06,56.8659124608,133.24
2020-05-25 21:30:00,12.649000000000001,0.0,12.649000000000001,12.649000000000001,0,12.649000000000001,0.0,0.0,0.0,0.0,68.919,-10.79,69.7585310984,12.649000000000001,0,12.649000000000001,56.27,-10.79,57.2951743169,132.82
2020-05-25 22:00:00,12.611,0.0,12.611,12.611,0,12.611,0.0,0.0,0.0,0.0,69.441,-10.31,70.202197836,12.611,0,12.611,56.83,-10.31,57.7576401873,132.42
2020-05-25 22:30:00,4.063,0.0,4.063,4.063,0,4.063,0.0,0.0,0.0,0.0,62.403,-10.47,63.275234563,4.063,0,4.063,58.34,-10.47,59.2720549669,132.1
2020-05-25 23:00:00,3.409,0.0,3.409,3.409,0,3.409,0.0,0.0,0.0,0.0,57.859,-11.48,58.9868992319,3.409,0,3.409,54.45,-11.48,55.647038555500004,132.55
2020-05-25 23:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,54.448,-11.83,55.7183417198,3.238,0,3.238,51.21,-11.83,52.558662464,132.55
2020-05-26 00:00:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,52.129,-12.77,53.6703413535,3.219,0,3.219,48.91,-12.77,50.5495895137,133.01
2020-05-26 00:30:00,5.915,0.0,5.915,5.915,0,5.915,0.0,0.0,0.0,0.0,53.065,-13.62,54.7850219038,5.915,0,5.915,47.15,-13.62,49.077763804,133.46
2020-05-26 01:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,49.895,-14.2,51.8763050438,3.395,0,3.395,46.5,-14.2,48.6198519126,133.65
2020-05-26 01:30:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,50.951,-14.34,52.9305205057,3.351,0,3.351,47.6,-14.34,49.7131330737,133.81
2020-05-26 02:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,50.306,-14.34,52.3099343911,3.156,0,3.156,47.15,-14.34,49.2824319611,133.81
2020-05-26 02:30:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,49.57,-14.71,51.7065663142,3.18,0,3.18,46.39,-14.71,48.6663764832,133.95
2020-05-26 03:00:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,48.182,-15.0,50.4629083981,3.212,0,3.212,44.97,-15.0,47.4057053528,133.95
2020-05-26 03:30:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,47.622,-15.3,50.0194450589,3.192,0,3.192,44.43,-15.3,46.9905830992,134.19
2020-05-26 04:00:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,47.572,-15.27,49.9626669024,3.182,0,3.182,44.39,-15.27,46.9429973478,134.19
2020-05-26 04:30:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,47.903,-15.52,50.3544219409,2.9130000000000003,0,2.9130000000000003,44.99,-15.52,47.5917062102,134.57
2020-05-26 05:00:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,47.492,-15.44,49.9387991846,2.832,0,2.832,44.66,-15.44,47.2536686406,134.57
2020-05-26 05:30:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,47.922,-15.19,50.2718030709,3.162,0,3.162,44.76,-15.19,47.2672582238,134.37
2020-05-26 06:00:00,5.251,0.0,5.251,5.251,0,5.251,0.0,0.0,0.0,0.0,50.531,-14.89,52.6791615442,5.251,0,5.251,45.28,-14.89,47.6654014984,134.37
2020-05-26 06:30:00,8.655,0.0,8.655,8.655,0,8.655,0.0,0.0,0.0,0.0,56.095,-13.31,57.6524511621,8.655,0,8.655,47.44,-13.31,49.2717941626,133.91
2020-05-26 07:00:00,17.202,0.0,17.202,17.202,0,17.202,0.0,0.0,0.0,0.0,63.612,-11.75,64.688090434,17.202,0,17.202,46.41,-11.75,47.8743208829,133.82
2020-05-26 07:30:00,29.712,0.0,29.712,29.712,0,29.712,0.0,0.0,0.0,0.0,75.512,-9.58,76.1172683693,29.712,0,29.712,45.8,-9.58,46.7912000274,133.49
2020-05-26 08:00:00,47.047,0.0,47.047,47.047,0,47.047,0.0,0.0,0.0,0.0,89.507,-7.58,89.8273869652,47.047,0,47.047,42.46,-7.58,43.1312879474,132.93
2020-05-26 08:30:00,75.99,0.0,75.99,75.99,0,75.99,0.0,0.0,0.0,0.0,109.6,-5.73,109.7496829153,75.99,0,75.99,33.61,-5.73,34.0949409737,132.4
2020-05-26 09:00:00,98.417,0.0,98.417,98.417,0,98.417,0.0,0.0,0.0,0.0,125.097,-3.73,125.1525960937,98.417,0,98.417,26.68,-3.73,26.9394747536,131.83
