Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-26 09:30:00,117.475,0.0,117.475,117.475,0,117.475,0.0,0.0,0.0,0.0,137.655,-2.5700000000000003,137.6789886838,117.475,0,117.475,20.18,-2.5700000000000003,20.3429914221,132.17
2020-05-26 10:00:00,132.328,0.0,132.328,132.328,0,132.328,0.0,0.0,0.0,0.0,147.008,-1.22,147.0130622224,132.328,0,132.328,14.68,-1.22,14.730607591,132.17
2020-05-26 10:30:00,148.57,0.0,148.57,148.57,0,148.57,0.0,0.0,0.0,0.0,155.98,-0.24,155.9801846389,148.57,0,148.57,7.41,-0.24,7.4138856209,131.97
2020-05-26 11:00:00,157.198,0.0,157.198,157.198,0,157.198,0.0,0.0,0.0,0.0,160.888,1.2,160.8924751006,157.198,0,157.198,3.69,1.2,3.880219066,131.59
2020-05-26 11:30:00,164.754,0.0,164.754,164.754,0,164.754,0.0,0.0,0.0,0.0,165.324,1.55,165.3312658755,164.754,0,164.754,0.5700000000000001,1.55,1.651484181,131.37
2020-05-26 12:00:00,171.802,0.0,171.802,171.802,0,171.802,0.0,0.0,0.0,0.0,169.182,2.02,169.1940587728,171.802,0,171.802,-2.62,2.02,3.308292611,131.15
2020-05-26 12:30:00,172.043,0.0,172.043,172.043,0,172.043,0.0,0.0,0.0,0.0,170.573,2.65,170.5935837861,172.043,0,172.043,-1.47,2.65,3.0304125132,131.15
2020-05-26 13:00:00,168.643,0.0,168.643,168.643,0,168.643,0.0,0.0,0.0,0.0,168.853,2.36,168.8694916467,168.643,0,168.643,0.21,2.36,2.3693247983,131.34
2020-05-26 13:30:00,168.915,0.0,168.915,168.915,0,168.915,0.0,0.0,0.0,0.0,167.845,1.74,167.8540187931,168.915,0,168.915,-1.07,1.74,2.0426698216,131.49
2020-05-26 14:00:00,172.254,0.0,172.254,172.254,0,172.254,0.0,0.0,0.0,0.0,168.024,1.92,168.0349695034,172.254,0,172.254,-4.23,1.92,4.6453525162,131.56
2020-05-26 14:30:00,170.867,0.0,170.867,170.867,0,170.867,0.0,0.0,0.0,0.0,165.777,1.83,165.7871003094,170.867,0,170.867,-5.09,1.83,5.4089740247,131.56
2020-05-26 15:00:00,164.855,0.0,164.855,164.855,0,164.855,0.0,0.0,0.0,0.0,161.875,1.29,161.8801399956,164.855,0,164.855,-2.98,1.29,3.2472295884,131.74
2020-05-26 15:30:00,158.898,0.0,158.898,158.898,0,158.898,0.0,0.0,0.0,0.0,158.678,0.14,158.6780617603,158.898,0,158.898,-0.22,0.14,0.2607680962,132.02
2020-05-26 16:00:00,148.286,0.0,148.286,148.286,0,148.286,0.0,0.0,0.0,0.0,152.866,-0.86,152.868419093,148.286,0,148.286,4.58,-0.86,4.6600429183,132.3
2020-05-26 16:30:00,143.347,0.0,143.347,143.347,0,143.347,0.0,0.0,0.0,0.0,150.987,-3.42,151.0257281691,143.347,0,143.347,7.64,-3.42,8.3705435905,133.7
2020-05-26 17:00:00,130.772,0.0,130.772,130.772,0,130.772,0.0,0.0,0.0,0.0,146.642,-5.08,146.7299647788,130.772,0,130.772,15.87,-5.08,16.6632319794,133.81
2020-05-26 17:30:00,111.838,0.0,111.838,111.838,0,111.838,0.0,0.0,0.0,0.0,138.758,-6.21,138.8968922043,111.838,0,111.838,26.92,-6.21,27.6269886162,133.63
2020-05-26 18:00:00,100.227,0.0,100.227,100.227,0,100.227,0.0,0.0,0.0,0.0,134.017,-6.28,134.1640588571,100.227,0,100.227,33.79,-6.28,34.3686266819,133.29
2020-05-26 18:30:00,78.072,0.0,78.072,78.072,0,78.072,0.0,0.0,0.0,0.0,120.392,-6.79,120.5833229099,78.072,0,78.072,42.32,-6.79,42.8612470654,133.2
2020-05-26 19:00:00,55.137,0.0,55.137,55.137,0,55.137,0.0,0.0,0.0,0.0,105.037,-7.44,105.3001660445,55.137,0,55.137,49.9,-7.44,50.4515966051,133.08
2020-05-26 19:30:00,35.067,0.0,35.067,35.067,0,35.067,0.0,0.0,0.0,0.0,91.437,-7.36,91.7327344463,35.067,0,35.067,56.37,-7.36,56.8484520458,132.95
2020-05-26 20:00:00,21.747,0.0,21.747,21.747,0,21.747,0.0,0.0,0.0,0.0,81.527,-7.78,81.8973755929,21.747,0,21.747,59.78,-7.78,60.2841338994,132.95
2020-05-26 20:30:00,18.761,0.0,18.761,18.761,0,18.761,0.0,0.0,0.0,0.0,77.231,-8.75,77.7250915792,18.761,0,18.761,58.47,-8.75,59.1210909913,133.12
2020-05-26 21:00:00,6.838,0.0,6.838,6.838,0,6.838,0.0,0.0,0.0,0.0,67.758,-9.05,68.3597035102,6.838,0,6.838,60.92,-9.05,61.5885452012,132.9
2020-05-26 21:30:00,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0,65.993,-8.72,66.5666166258,3.523,0,3.523,62.47,-8.72,63.0756632942,132.49
2020-05-26 22:00:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,65.373,-8.11,65.8741317134,3.153,0,3.153,62.22,-8.11,62.7463186171,132.13
2020-05-26 22:30:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,63.453,-9.56,64.1691266031,3.213,0,3.213,60.24,-9.56,60.9938619863,132.68
2020-05-26 23:00:00,3.375,0.0,3.375,3.375,0,3.375,0.0,0.0,0.0,0.0,60.295,-10.62,61.223128187,3.375,0,3.375,56.92,-10.62,57.9022521151,132.83
2020-05-26 23:30:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,56.237,-11.63,57.4269716161,3.427,0,3.427,52.81,-11.63,54.0754380472,133.38
2020-05-27 00:00:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,52.995,-11.63,54.2561233871,3.415,0,3.415,49.58,-11.63,50.9257626354,132.88
2020-05-27 00:30:00,3.529,0.0,3.529,3.529,0,3.529,0.0,0.0,0.0,0.0,51.639,-11.74,52.9567174304,3.529,0,3.529,48.11,-11.74,49.5217093808,133.11
2020-05-27 01:00:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,50.082,-12.42,51.5990612705,3.512,0,3.512,46.57,-12.42,48.1977312744,133.42
2020-05-27 01:30:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,51.076,-12.65,52.6192006401,3.4859999999999998,0,3.4859999999999998,47.59,-12.65,49.2425689825,133.34
2020-05-27 02:00:00,3.431,0.0,3.431,3.431,0,3.431,0.0,0.0,0.0,0.0,50.261,-12.93,51.897524228,3.431,0,3.431,46.83,-12.93,48.5822374948,133.44
2020-05-27 02:30:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,50.236,-13.6,52.0443627687,3.466,0,3.466,46.77,-13.6,48.7072160978,134.01
2020-05-27 03:00:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,49.403,-14.19,51.4005107854,3.363,0,3.363,46.04,-14.19,48.1771491477,134.22
2020-05-27 03:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,48.633,-14.53,50.7571629329,3.393,0,3.393,45.24,-14.53,47.5160867496,134.33
2020-05-27 04:00:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,48.767,-14.36,50.8372883718,3.367,0,3.367,45.4,-14.36,47.6169045613,134.33
2020-05-27 04:30:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,48.821,-14.29,50.869383139600004,3.421,0,3.421,45.4,-14.29,47.5958412049,134.41
2020-05-27 05:00:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,48.116,-14.35,50.2102773942,3.356,0,3.356,44.76,-14.35,47.0040434431,134.32
2020-05-27 05:30:00,3.792,0.0,3.792,3.792,0,3.792,0.0,0.0,0.0,0.0,48.842,-14.19,50.8615479906,3.792,0,3.792,45.05,-14.19,47.2319658706,134.32
2020-05-27 06:00:00,6.506,0.0,6.506,6.506,0,6.506,0.0,0.0,0.0,0.0,51.766,-13.85,53.5867638135,6.506,0,6.506,45.26,-13.85,47.3317029062,134.24
2020-05-27 06:30:00,9.35,0.0,9.35,9.35,0,9.35,0.0,0.0,0.0,0.0,56.04,-11.96,57.3020348679,9.35,0,9.35,46.69,-11.96,48.197486449,133.3
2020-05-27 07:00:00,16.857,0.0,16.857,16.857,0,16.857,0.0,0.0,0.0,0.0,63.207,-10.26,64.0343068128,16.857,0,16.857,46.35,-10.26,47.4719927958,132.82
2020-05-27 07:30:00,33.126,0.0,33.126,33.126,0,33.126,0.0,0.0,0.0,0.0,77.686,-8.35,78.1334569567,33.126,0,33.126,44.56,-8.35,45.3355941838,132.52
2020-05-27 08:00:00,53.78,0.0,53.78,53.78,0,53.78,0.0,0.0,0.0,0.0,93.34,-6.65,93.5765894869,53.78,0,53.78,39.56,-6.65,40.1150358345,132.68
2020-05-27 08:30:00,80.214,0.0,80.214,80.214,0,80.214,0.0,0.0,0.0,0.0,94.644,1.67,94.6587324868,80.214,0,80.214,14.43,1.67,14.5263140542,133.3
2020-05-27 09:00:00,104.639,0.0,104.639,104.639,0,104.639,0.0,0.0,0.0,0.0,104.639,0.0,104.639,104.639,0,104.639,0.0,0.0,0.0,0.0
2020-05-27 09:30:00,125.138,0.0,125.138,125.138,0,125.138,0.0,0.0,0.0,0.0,125.138,0.0,125.138,125.138,0,125.138,0.0,0.0,0.0,0.0
2020-05-27 10:00:00,142.632,0.0,142.632,142.632,0,142.632,0.0,0.0,0.0,0.0,142.632,0.0,142.632,142.632,0,142.632,0.0,0.0,0.0,0.0
2020-05-27 10:30:00,146.992,0.0,146.992,146.992,0,146.992,0.0,0.0,0.0,0.0,146.992,0.0,146.992,146.992,0,146.992,0.0,0.0,0.0,0.0
2020-05-27 11:00:00,157.81,0.0,157.81,157.81,0,157.81,0.0,0.0,0.0,0.0,157.81,0.0,157.81,157.81,0,157.81,0.0,0.0,0.0,0.0
2020-05-27 11:30:00,167.679,0.0,167.679,167.679,0,167.679,0.0,0.0,0.0,0.0,167.679,0.0,167.679,167.679,0,167.679,0.0,0.0,0.0,0.0
2020-05-27 12:00:00,170.871,0.0,170.871,170.871,0,170.871,0.0,0.0,0.0,0.0,170.871,0.0,170.871,170.871,0,170.871,0.0,0.0,0.0,0.0
2020-05-27 12:30:00,165.005,0.0,165.005,165.005,0,165.005,0.0,0.0,0.0,0.0,165.005,0.0,165.005,165.005,0,165.005,0.0,0.0,0.0,0.0
2020-05-27 13:00:00,161.489,0.0,161.489,161.489,0,161.489,0.0,0.0,0.0,0.0,161.489,0.0,161.489,161.489,0,161.489,0.0,0.0,0.0,0.0
2020-05-27 13:30:00,159.487,0.0,159.487,159.487,0,159.487,0.0,0.0,0.0,0.0,159.487,0.0,159.487,159.487,0,159.487,0.0,0.0,0.0,0.0
2020-05-27 14:00:00,157.255,0.0,157.255,157.255,0,157.255,0.0,0.0,0.0,0.0,157.255,0.0,157.255,157.255,0,157.255,0.0,0.0,0.0,0.0
2020-05-27 14:30:00,156.199,0.0,156.199,156.199,0,156.199,0.0,0.0,0.0,0.0,156.199,0.0,156.199,156.199,0,156.199,0.0,0.0,0.0,0.0
2020-05-27 15:00:00,155.32,0.0,155.32,155.32,0,155.32,0.0,0.0,0.0,0.0,155.32,0.0,155.32,155.32,0,155.32,0.0,0.0,0.0,0.0
2020-05-27 15:30:00,146.774,0.0,146.774,146.774,0,146.774,0.0,0.0,0.0,0.0,146.774,0.0,146.774,146.774,0,146.774,0.0,0.0,0.0,0.0
2020-05-27 16:00:00,135.174,0.0,135.174,135.174,0,135.174,0.0,0.0,0.0,0.0,135.174,0.0,135.174,135.174,0,135.174,0.0,0.0,0.0,0.0
2020-05-27 16:30:00,126.556,0.0,126.556,126.556,0,126.556,0.0,0.0,0.0,0.0,126.556,0.0,126.556,126.556,0,126.556,0.0,0.0,0.0,0.0
2020-05-27 17:00:00,112.49,0.0,112.49,112.49,0,112.49,0.0,0.0,0.0,0.0,112.49,0.0,112.49,112.49,0,112.49,0.0,0.0,0.0,0.0
2020-05-27 17:30:00,122.16,0.0,122.16,122.16,0,122.16,0.0,0.0,0.0,0.0,122.16,0.0,122.16,122.16,0,122.16,0.0,0.0,0.0,0.0
2020-05-27 18:00:00,97.376,0.0,97.376,97.376,0,97.376,0.0,0.0,0.0,0.0,97.376,0.0,97.376,97.376,0,97.376,0.0,0.0,0.0,0.0
2020-05-27 18:30:00,76.52,0.0,76.52,76.52,0,76.52,0.0,0.0,0.0,0.0,76.52,0.0,76.52,76.52,0,76.52,0.0,0.0,0.0,0.0
2020-05-27 19:00:00,55.66,0.0,55.66,55.66,0,55.66,0.0,0.0,0.0,0.0,55.66,0.0,55.66,55.66,0,55.66,0.0,0.0,0.0,0.0
2020-05-27 19:30:00,35.893,0.0,35.893,35.893,0,35.893,0.0,0.0,0.0,0.0,35.893,0.0,35.893,35.893,0,35.893,0.0,0.0,0.0,0.0
2020-05-27 20:00:00,22.603,0.0,22.603,22.603,0,22.603,0.0,0.0,0.0,0.0,22.603,0.0,22.603,22.603,0,22.603,0.0,0.0,0.0,0.0
2020-05-27 20:30:00,9.078,0.0,9.078,9.078,0,9.078,0.0,0.0,0.0,0.0,9.078,0.0,9.078,9.078,0,9.078,0.0,0.0,0.0,0.0
2020-05-27 21:00:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0
2020-05-27 21:30:00,1.971,0.0,1.971,1.971,0,1.971,0.0,0.0,0.0,0.0,1.971,0.0,1.971,1.971,0,1.971,0.0,0.0,0.0,0.0
2020-05-27 22:00:00,1.908,0.0,1.908,1.908,0,1.908,0.0,0.0,0.0,0.0,1.908,0.0,1.908,1.908,0,1.908,0.0,0.0,0.0,0.0
2020-05-27 22:30:00,2.063,0.0,2.063,2.063,0,2.063,0.0,0.0,0.0,0.0,2.063,0.0,2.063,2.063,0,2.063,0.0,0.0,0.0,0.0
2020-05-27 23:00:00,2.101,0.0,2.101,2.101,0,2.101,0.0,0.0,0.0,0.0,2.101,0.0,2.101,2.101,0,2.101,0.0,0.0,0.0,0.0
2020-05-27 23:30:00,2.182,0.0,2.182,2.182,0,2.182,0.0,0.0,0.0,0.0,2.182,0.0,2.182,2.182,0,2.182,0.0,0.0,0.0,0.0
2020-05-28 00:00:00,2.079,0.0,2.079,2.079,0,2.079,0.0,0.0,0.0,0.0,2.079,0.0,2.079,2.079,0,2.079,0.0,0.0,0.0,0.0
2020-05-28 00:30:00,2.008,0.0,2.008,2.008,0,2.008,0.0,0.0,0.0,0.0,2.008,0.0,2.008,2.008,0,2.008,0.0,0.0,0.0,0.0
2020-05-28 01:00:00,1.8980000000000001,0.0,1.8980000000000001,1.8980000000000001,0,1.8980000000000001,0.0,0.0,0.0,0.0,1.8980000000000001,0.0,1.8980000000000001,1.8980000000000001,0,1.8980000000000001,0.0,0.0,0.0,0.0
2020-05-28 01:30:00,1.806,0.0,1.806,1.806,0,1.806,0.0,0.0,0.0,0.0,1.806,0.0,1.806,1.806,0,1.806,0.0,0.0,0.0,0.0
2020-05-28 02:00:00,1.9460000000000002,0.0,1.9460000000000002,1.9460000000000002,0,1.9460000000000002,0.0,0.0,0.0,0.0,1.9460000000000002,0.0,1.9460000000000002,1.9460000000000002,0,1.9460000000000002,0.0,0.0,0.0,0.0
2020-05-28 02:30:00,2.083,0.0,2.083,2.083,0,2.083,0.0,0.0,0.0,0.0,2.083,0.0,2.083,2.083,0,2.083,0.0,0.0,0.0,0.0
2020-05-28 03:00:00,2.007,0.0,2.007,2.007,0,2.007,0.0,0.0,0.0,0.0,2.007,0.0,2.007,2.007,0,2.007,0.0,0.0,0.0,0.0
2020-05-28 03:30:00,1.891,0.0,1.891,1.891,0,1.891,0.0,0.0,0.0,0.0,1.891,0.0,1.891,1.891,0,1.891,0.0,0.0,0.0,0.0
2020-05-28 04:00:00,1.82,0.0,1.82,1.82,0,1.82,0.0,0.0,0.0,0.0,1.82,0.0,1.82,1.82,0,1.82,0.0,0.0,0.0,0.0
2020-05-28 04:30:00,1.919,0.0,1.919,1.919,0,1.919,0.0,0.0,0.0,0.0,1.919,0.0,1.919,1.919,0,1.919,0.0,0.0,0.0,0.0
2020-05-28 05:00:00,1.8290000000000002,0.0,1.8290000000000002,1.8290000000000002,0,1.8290000000000002,0.0,0.0,0.0,0.0,1.8290000000000002,0.0,1.8290000000000002,1.8290000000000002,0,1.8290000000000002,0.0,0.0,0.0,0.0
2020-05-28 05:30:00,2.249,0.0,2.249,2.249,0,2.249,0.0,0.0,0.0,0.0,2.249,0.0,2.249,2.249,0,2.249,0.0,0.0,0.0,0.0
2020-05-28 06:00:00,4.515,0.0,4.515,4.515,0,4.515,0.0,0.0,0.0,0.0,4.515,0.0,4.515,4.515,0,4.515,0.0,0.0,0.0,0.0
2020-05-28 06:30:00,8.842,0.0,8.842,8.842,0,8.842,0.0,0.0,0.0,0.0,8.842,0.0,8.842,8.842,0,8.842,0.0,0.0,0.0,0.0
2020-05-28 07:00:00,16.971,0.0,16.971,16.971,0,16.971,0.0,0.0,0.0,0.0,16.971,0.0,16.971,16.971,0,16.971,0.0,0.0,0.0,0.0
2020-05-28 07:30:00,32.332,0.0,32.332,32.332,0,32.332,0.0,0.0,0.0,0.0,32.332,0.0,32.332,32.332,0,32.332,0.0,0.0,0.0,0.0
2020-05-28 08:00:00,52.019,0.0,52.019,52.019,0,52.019,0.0,0.0,0.0,0.0,52.019,0.0,52.019,52.019,0,52.019,0.0,0.0,0.0,0.0
2020-05-28 08:30:00,72.566,0.0,72.566,72.566,0,72.566,0.0,0.0,0.0,0.0,72.566,0.0,72.566,72.566,0,72.566,0.0,0.0,0.0,0.0
2020-05-28 09:00:00,95.413,0.0,95.413,95.413,0,95.413,0.0,0.0,0.0,0.0,95.413,0.0,95.413,95.413,0,95.413,0.0,0.0,0.0,0.0
2020-05-28 09:30:00,114.411,0.0,114.411,114.411,0,114.411,0.0,0.0,0.0,0.0,114.411,0.0,114.411,114.411,0,114.411,0.0,0.0,0.0,0.0
2020-05-28 10:00:00,129.759,0.0,129.759,129.759,0,129.759,0.0,0.0,0.0,0.0,129.759,0.0,129.759,129.759,0,129.759,0.0,0.0,0.0,0.0
2020-05-28 10:30:00,145.186,0.0,145.186,145.186,0,145.186,0.0,0.0,0.0,0.0,145.186,0.0,145.186,145.186,0,145.186,0.0,0.0,0.0,0.0
2020-05-28 11:00:00,160.234,0.0,160.234,160.234,0,160.234,0.0,0.0,0.0,0.0,160.234,0.0,160.234,160.234,0,160.234,0.0,0.0,0.0,0.0
2020-05-28 11:30:00,165.287,0.0,165.287,165.287,0,165.287,0.0,0.0,0.0,0.0,165.287,0.0,165.287,165.287,0,165.287,0.0,0.0,0.0,0.0
2020-05-28 12:00:00,168.882,0.0,168.882,168.882,0,168.882,0.0,0.0,0.0,0.0,168.882,0.0,168.882,168.882,0,168.882,0.0,0.0,0.0,0.0
2020-05-28 12:30:00,171.354,0.0,171.354,171.354,0,171.354,0.0,0.0,0.0,0.0,171.354,0.0,171.354,171.354,0,171.354,0.0,0.0,0.0,0.0
2020-05-28 13:00:00,172.008,0.0,172.008,172.008,0,172.008,0.0,0.0,0.0,0.0,172.008,0.0,172.008,172.008,0,172.008,0.0,0.0,0.0,0.0
2020-05-28 13:30:00,173.851,0.0,173.851,173.851,0,173.851,0.0,0.0,0.0,0.0,173.851,0.0,173.851,173.851,0,173.851,0.0,0.0,0.0,0.0
2020-05-28 14:00:00,181.344,0.0,181.344,181.344,0,181.344,0.0,0.0,0.0,0.0,181.344,0.0,181.344,181.344,0,181.344,0.0,0.0,0.0,0.0
2020-05-28 14:30:00,187.731,0.0,187.731,187.731,0,187.731,0.0,0.0,0.0,0.0,187.731,0.0,187.731,187.731,0,187.731,0.0,0.0,0.0,0.0
2020-05-28 15:00:00,168.62,0.0,168.62,168.62,0,168.62,0.0,0.0,0.0,0.0,168.62,0.0,168.62,168.62,0,168.62,0.0,0.0,0.0,0.0
2020-05-28 15:30:00,164.574,0.0,164.574,164.574,0,164.574,0.0,0.0,0.0,0.0,164.574,0.0,164.574,164.574,0,164.574,0.0,0.0,0.0,0.0
2020-05-28 16:00:00,153.056,0.0,153.056,153.056,0,153.056,0.0,0.0,0.0,0.0,153.056,0.0,153.056,153.056,0,153.056,0.0,0.0,0.0,0.0
2020-05-28 16:30:00,144.81,0.0,144.81,144.81,0,144.81,0.0,0.0,0.0,0.0,144.81,0.0,144.81,144.81,0,144.81,0.0,0.0,0.0,0.0
2020-05-28 17:00:00,130.373,0.0,130.373,130.373,0,130.373,0.0,0.0,0.0,0.0,130.373,0.0,130.373,130.373,0,130.373,0.0,0.0,0.0,0.0
2020-05-28 17:30:00,112.198,0.0,112.198,112.198,0,112.198,0.0,0.0,0.0,0.0,112.198,0.0,112.198,112.198,0,112.198,0.0,0.0,0.0,0.0
2020-05-28 18:00:00,99.348,0.0,99.348,99.348,0,99.348,0.0,0.0,0.0,0.0,99.348,0.0,99.348,99.348,0,99.348,0.0,0.0,0.0,0.0
2020-05-28 18:30:00,77.691,0.0,77.691,77.691,0,77.691,0.0,0.0,0.0,0.0,77.691,0.0,77.691,77.691,0,77.691,0.0,0.0,0.0,0.0
2020-05-28 19:00:00,55.976,0.0,55.976,55.976,0,55.976,0.0,0.0,0.0,0.0,55.976,0.0,55.976,55.976,0,55.976,0.0,0.0,0.0,0.0
2020-05-28 19:30:00,26.181,0.0,26.181,26.181,0,26.181,0.0,0.0,0.0,0.0,26.181,0.0,26.181,26.181,0,26.181,0.0,0.0,0.0,0.0
2020-05-28 20:00:00,13.53,0.0,13.53,13.53,0,13.53,0.0,0.0,0.0,0.0,13.53,0.0,13.53,13.53,0,13.53,0.0,0.0,0.0,0.0
2020-05-28 20:30:00,9.111,0.0,9.111,9.111,0,9.111,0.0,0.0,0.0,0.0,9.111,0.0,9.111,9.111,0,9.111,0.0,0.0,0.0,0.0
2020-05-28 21:00:00,5.507,0.0,5.507,5.507,0,5.507,0.0,0.0,0.0,0.0,5.507,0.0,5.507,5.507,0,5.507,0.0,0.0,0.0,0.0
2020-05-28 21:30:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0
2020-05-28 22:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0
2020-05-28 22:30:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0
2020-05-28 23:00:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0
2020-05-28 23:30:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0
2020-05-29 00:00:00,3.689,0.0,3.689,3.689,0,3.689,0.0,0.0,0.0,0.0,3.689,0.0,3.689,3.689,0,3.689,0.0,0.0,0.0,0.0
2020-05-29 00:30:00,3.806,0.0,3.806,3.806,0,3.806,0.0,0.0,0.0,0.0,3.806,0.0,3.806,3.806,0,3.806,0.0,0.0,0.0,0.0
2020-05-29 01:00:00,3.903,0.0,3.903,3.903,0,3.903,0.0,0.0,0.0,0.0,3.903,0.0,3.903,3.903,0,3.903,0.0,0.0,0.0,0.0
2020-05-29 01:30:00,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0
2020-05-29 02:00:00,3.866,0.0,3.866,3.866,0,3.866,0.0,0.0,0.0,0.0,3.866,0.0,3.866,3.866,0,3.866,0.0,0.0,0.0,0.0
2020-05-29 02:30:00,3.868,0.0,3.868,3.868,0,3.868,0.0,0.0,0.0,0.0,3.868,0.0,3.868,3.868,0,3.868,0.0,0.0,0.0,0.0
2020-05-29 03:00:00,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0
2020-05-29 03:30:00,3.824,0.0,3.824,3.824,0,3.824,0.0,0.0,0.0,0.0,3.824,0.0,3.824,3.824,0,3.824,0.0,0.0,0.0,0.0
2020-05-29 04:00:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0
2020-05-29 04:30:00,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0
2020-05-29 05:00:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0
2020-05-29 05:30:00,4.26,0.0,4.26,4.26,0,4.26,0.0,0.0,0.0,0.0,4.26,0.0,4.26,4.26,0,4.26,0.0,0.0,0.0,0.0
2020-05-29 06:00:00,6.833,0.0,6.833,6.833,0,6.833,0.0,0.0,0.0,0.0,6.833,0.0,6.833,6.833,0,6.833,0.0,0.0,0.0,0.0
2020-05-29 06:30:00,10.356,0.0,10.356,10.356,0,10.356,0.0,0.0,0.0,0.0,10.356,0.0,10.356,10.356,0,10.356,0.0,0.0,0.0,0.0
2020-05-29 07:00:00,18.304,0.0,18.304,18.304,0,18.304,0.0,0.0,0.0,0.0,18.304,0.0,18.304,18.304,0,18.304,0.0,0.0,0.0,0.0
2020-05-29 07:30:00,34.35,0.0,34.35,34.35,0,34.35,0.0,0.0,0.0,0.0,34.35,0.0,34.35,34.35,0,34.35,0.0,0.0,0.0,0.0
2020-05-29 08:00:00,55.661,0.0,55.661,55.661,0,55.661,0.0,0.0,0.0,0.0,55.661,0.0,55.661,55.661,0,55.661,0.0,0.0,0.0,0.0
2020-05-29 08:30:00,78.132,0.0,78.132,78.132,0,78.132,0.0,0.0,0.0,0.0,78.132,0.0,78.132,78.132,0,78.132,0.0,0.0,0.0,0.0
2020-05-29 09:00:00,99.768,0.0,99.768,99.768,0,99.768,0.0,0.0,0.0,0.0,99.768,0.0,99.768,99.768,0,99.768,0.0,0.0,0.0,0.0
2020-05-29 09:30:00,119.812,0.0,119.812,119.812,0,119.812,0.0,0.0,0.0,0.0,119.812,0.0,119.812,119.812,0,119.812,0.0,0.0,0.0,0.0
2020-05-29 10:00:00,137.474,0.0,137.474,137.474,0,137.474,0.0,0.0,0.0,0.0,137.474,0.0,137.474,137.474,0,137.474,0.0,0.0,0.0,0.0
2020-05-29 10:30:00,151.754,0.0,151.754,151.754,0,151.754,0.0,0.0,0.0,0.0,151.754,0.0,151.754,151.754,0,151.754,0.0,0.0,0.0,0.0
2020-05-29 11:00:00,163.483,0.0,163.483,163.483,0,163.483,0.0,0.0,0.0,0.0,163.483,0.0,163.483,163.483,0,163.483,0.0,0.0,0.0,0.0
2020-05-29 11:30:00,172.114,0.0,172.114,172.114,0,172.114,0.0,0.0,0.0,0.0,172.114,0.0,172.114,172.114,0,172.114,0.0,0.0,0.0,0.0
2020-05-29 12:00:00,177.509,0.0,177.509,177.509,0,177.509,0.0,0.0,0.0,0.0,177.509,0.0,177.509,177.509,0,177.509,0.0,0.0,0.0,0.0
2020-05-29 12:30:00,180.231,0.0,180.231,180.231,0,180.231,0.0,0.0,0.0,0.0,180.231,0.0,180.231,180.231,0,180.231,0.0,0.0,0.0,0.0
2020-05-29 13:00:00,181.232,0.0,181.232,181.232,0,181.232,0.0,0.0,0.0,0.0,181.232,0.0,181.232,181.232,0,181.232,0.0,0.0,0.0,0.0
2020-05-29 13:30:00,181.718,0.0,181.718,181.718,0,181.718,0.0,0.0,0.0,0.0,181.718,0.0,181.718,181.718,0,181.718,0.0,0.0,0.0,0.0
2020-05-29 14:00:00,181.187,0.0,181.187,181.187,0,181.187,0.0,0.0,0.0,0.0,181.187,0.0,181.187,181.187,0,181.187,0.0,0.0,0.0,0.0
2020-05-29 14:30:00,177.203,0.0,177.203,177.203,0,177.203,0.0,0.0,0.0,0.0,177.203,0.0,177.203,177.203,0,177.203,0.0,0.0,0.0,0.0
2020-05-29 15:00:00,171.446,0.0,171.446,171.446,0,171.446,0.0,0.0,0.0,0.0,171.446,0.0,171.446,171.446,0,171.446,0.0,0.0,0.0,0.0
2020-05-29 15:30:00,164.336,0.0,164.336,164.336,0,164.336,0.0,0.0,0.0,0.0,164.336,0.0,164.336,164.336,0,164.336,0.0,0.0,0.0,0.0
2020-05-29 16:00:00,152.885,0.0,152.885,152.885,0,152.885,0.0,0.0,0.0,0.0,152.885,0.0,152.885,152.885,0,152.885,0.0,0.0,0.0,0.0
2020-05-29 16:30:00,144.046,0.0,144.046,144.046,0,144.046,0.0,0.0,0.0,0.0,144.046,0.0,144.046,144.046,0,144.046,0.0,0.0,0.0,0.0
2020-05-29 17:00:00,126.771,0.0,126.771,126.771,0,126.771,0.0,0.0,0.0,0.0,126.771,0.0,126.771,126.771,0,126.771,0.0,0.0,0.0,0.0
2020-05-29 17:30:00,110.6,0.0,110.6,110.6,0,110.6,0.0,0.0,0.0,0.0,110.6,0.0,110.6,110.6,0,110.6,0.0,0.0,0.0,0.0
2020-05-29 18:00:00,91.679,0.0,91.679,91.679,0,91.679,0.0,0.0,0.0,0.0,91.679,0.0,91.679,91.679,0,91.679,0.0,0.0,0.0,0.0
2020-05-29 18:30:00,77.559,0.0,77.559,77.559,0,77.559,0.0,0.0,0.0,0.0,77.559,0.0,77.559,77.559,0,77.559,0.0,0.0,0.0,0.0
2020-05-29 19:00:00,55.155,0.0,55.155,55.155,0,55.155,0.0,0.0,0.0,0.0,55.155,0.0,55.155,55.155,0,55.155,0.0,0.0,0.0,0.0
2020-05-29 19:30:00,33.267,0.0,33.267,33.267,0,33.267,0.0,0.0,0.0,0.0,33.267,0.0,33.267,33.267,0,33.267,0.0,0.0,0.0,0.0
2020-05-29 20:00:00,24.915,0.0,24.915,24.915,0,24.915,0.0,0.0,0.0,0.0,24.915,0.0,24.915,24.915,0,24.915,0.0,0.0,0.0,0.0
2020-05-29 20:30:00,21.392,0.0,21.392,21.392,0,21.392,0.0,0.0,0.0,0.0,21.392,0.0,21.392,21.392,0,21.392,0.0,0.0,0.0,0.0
2020-05-29 21:00:00,18.719,0.0,18.719,18.719,0,18.719,0.0,0.0,0.0,0.0,18.719,0.0,18.719,18.719,0,18.719,0.0,0.0,0.0,0.0
2020-05-29 21:30:00,13.964,0.0,13.964,13.964,0,13.964,0.0,0.0,0.0,0.0,13.964,0.0,13.964,13.964,0,13.964,0.0,0.0,0.0,0.0
2020-05-29 22:00:00,11.535,0.0,11.535,11.535,0,11.535,0.0,0.0,0.0,0.0,11.535,0.0,11.535,11.535,0,11.535,0.0,0.0,0.0,0.0
2020-05-29 22:30:00,3.836,0.0,3.836,3.836,0,3.836,0.0,0.0,0.0,0.0,3.836,0.0,3.836,3.836,0,3.836,0.0,0.0,0.0,0.0
2020-05-29 23:00:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0
2020-05-29 23:30:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0
2020-05-30 00:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0
2020-05-30 00:30:00,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0
2020-05-30 01:00:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0
2020-05-30 01:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0
2020-05-30 02:00:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0
2020-05-30 02:30:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0
2020-05-30 03:00:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0
2020-05-30 03:30:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0
2020-05-30 04:00:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0
2020-05-30 04:30:00,3.134,0.0,3.134,3.134,0,3.134,0.0,0.0,0.0,0.0,3.134,0.0,3.134,3.134,0,3.134,0.0,0.0,0.0,0.0
2020-05-30 05:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0
2020-05-30 05:30:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0
2020-05-30 06:00:00,5.886,0.0,5.886,5.886,0,5.886,0.0,0.0,0.0,0.0,5.886,0.0,5.886,5.886,0,5.886,0.0,0.0,0.0,0.0
2020-05-30 06:30:00,9.244,0.0,9.244,9.244,0,9.244,0.0,0.0,0.0,0.0,9.244,0.0,9.244,9.244,0,9.244,0.0,0.0,0.0,0.0
2020-05-30 07:00:00,17.578,0.0,17.578,17.578,0,17.578,0.0,0.0,0.0,0.0,17.578,0.0,17.578,17.578,0,17.578,0.0,0.0,0.0,0.0
2020-05-30 07:30:00,34.243,0.0,34.243,34.243,0,34.243,0.0,0.0,0.0,0.0,34.243,0.0,34.243,34.243,0,34.243,0.0,0.0,0.0,0.0
2020-05-30 08:00:00,55.673,0.0,55.673,55.673,0,55.673,0.0,0.0,0.0,0.0,55.673,0.0,55.673,55.673,0,55.673,0.0,0.0,0.0,0.0
2020-05-30 08:30:00,77.978,0.0,77.978,77.978,0,77.978,0.0,0.0,0.0,0.0,77.978,0.0,77.978,77.978,0,77.978,0.0,0.0,0.0,0.0
2020-05-30 09:00:00,99.191,0.0,99.191,99.191,0,99.191,0.0,0.0,0.0,0.0,99.191,0.0,99.191,99.191,0,99.191,0.0,0.0,0.0,0.0
2020-05-30 09:30:00,118.359,0.0,118.359,118.359,0,118.359,0.0,0.0,0.0,0.0,118.359,0.0,118.359,118.359,0,118.359,0.0,0.0,0.0,0.0
2020-05-30 10:00:00,135.255,0.0,135.255,135.255,0,135.255,0.0,0.0,0.0,0.0,135.255,0.0,135.255,135.255,0,135.255,0.0,0.0,0.0,0.0
2020-05-30 10:30:00,149.071,0.0,149.071,149.071,0,149.071,0.0,0.0,0.0,0.0,149.071,0.0,149.071,149.071,0,149.071,0.0,0.0,0.0,0.0
2020-05-30 11:00:00,160.659,0.0,160.659,160.659,0,160.659,0.0,0.0,0.0,0.0,160.659,0.0,160.659,160.659,0,160.659,0.0,0.0,0.0,0.0
2020-05-30 11:30:00,168.749,0.0,168.749,168.749,0,168.749,0.0,0.0,0.0,0.0,168.749,0.0,168.749,168.749,0,168.749,0.0,0.0,0.0,0.0
2020-05-30 12:00:00,173.585,0.0,173.585,173.585,0,173.585,0.0,0.0,0.0,0.0,173.585,0.0,173.585,173.585,0,173.585,0.0,0.0,0.0,0.0
2020-05-30 12:30:00,175.986,0.0,175.986,175.986,0,175.986,0.0,0.0,0.0,0.0,175.986,0.0,175.986,175.986,0,175.986,0.0,0.0,0.0,0.0
2020-05-30 13:00:00,177.862,0.0,177.862,177.862,0,177.862,0.0,0.0,0.0,0.0,177.862,0.0,177.862,177.862,0,177.862,0.0,0.0,0.0,0.0
2020-05-30 13:30:00,176.405,0.0,176.405,176.405,0,176.405,0.0,0.0,0.0,0.0,176.405,0.0,176.405,176.405,0,176.405,0.0,0.0,0.0,0.0
2020-05-30 14:00:00,175.254,0.0,175.254,175.254,0,175.254,0.0,0.0,0.0,0.0,175.254,0.0,175.254,175.254,0,175.254,0.0,0.0,0.0,0.0
2020-05-30 14:30:00,170.512,0.0,170.512,170.512,0,170.512,0.0,0.0,0.0,0.0,170.512,0.0,170.512,170.512,0,170.512,0.0,0.0,0.0,0.0
2020-05-30 15:00:00,166.838,0.0,166.838,166.838,0,166.838,0.0,0.0,0.0,0.0,166.838,0.0,166.838,166.838,0,166.838,0.0,0.0,0.0,0.0
2020-05-30 15:30:00,157.987,0.0,157.987,157.987,0,157.987,0.0,0.0,0.0,0.0,157.987,0.0,157.987,157.987,0,157.987,0.0,0.0,0.0,0.0
2020-05-30 16:00:00,144.679,0.0,144.679,144.679,0,144.679,0.0,0.0,0.0,0.0,144.679,0.0,144.679,144.679,0,144.679,0.0,0.0,0.0,0.0
2020-05-30 16:30:00,127.276,0.0,127.276,127.276,0,127.276,0.0,0.0,0.0,0.0,127.276,0.0,127.276,127.276,0,127.276,0.0,0.0,0.0,0.0
2020-05-30 17:00:00,115.379,0.0,115.379,115.379,0,115.379,0.0,0.0,0.0,0.0,115.379,0.0,115.379,115.379,0,115.379,0.0,0.0,0.0,0.0
2020-05-30 17:30:00,100.859,0.0,100.859,100.859,0,100.859,0.0,0.0,0.0,0.0,100.859,0.0,100.859,100.859,0,100.859,0.0,0.0,0.0,0.0
2020-05-30 18:00:00,78.683,0.0,78.683,78.683,0,78.683,0.0,0.0,0.0,0.0,78.683,0.0,78.683,78.683,0,78.683,0.0,0.0,0.0,0.0
2020-05-30 18:30:00,67.827,0.0,67.827,67.827,0,67.827,0.0,0.0,0.0,0.0,67.827,0.0,67.827,67.827,0,67.827,0.0,0.0,0.0,0.0
2020-05-30 19:00:00,49.36,0.0,49.36,49.36,0,49.36,0.0,0.0,0.0,0.0,49.36,0.0,49.36,49.36,0,49.36,0.0,0.0,0.0,0.0
2020-05-30 19:30:00,33.817,0.0,33.817,33.817,0,33.817,0.0,0.0,0.0,0.0,33.817,0.0,33.817,33.817,0,33.817,0.0,0.0,0.0,0.0
2020-05-30 20:00:00,23.467,0.0,23.467,23.467,0,23.467,0.0,0.0,0.0,0.0,23.467,0.0,23.467,23.467,0,23.467,0.0,0.0,0.0,0.0
2020-05-30 20:30:00,17.619,0.0,17.619,17.619,0,17.619,0.0,0.0,0.0,0.0,17.619,0.0,17.619,17.619,0,17.619,0.0,0.0,0.0,0.0
2020-05-30 21:00:00,7.243,0.0,7.243,7.243,0,7.243,0.0,0.0,0.0,0.0,7.243,0.0,7.243,7.243,0,7.243,0.0,0.0,0.0,0.0
2020-05-30 21:30:00,3.505,0.0,3.505,3.505,0,3.505,0.0,0.0,0.0,0.0,3.505,0.0,3.505,3.505,0,3.505,0.0,0.0,0.0,0.0
2020-05-30 22:00:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0
2020-05-30 22:30:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0
2020-05-30 23:00:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0
2020-05-30 23:30:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0
2020-05-31 00:00:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0
2020-05-31 00:30:00,3.751,0.0,3.751,3.751,0,3.751,0.0,0.0,0.0,0.0,3.751,0.0,3.751,3.751,0,3.751,0.0,0.0,0.0,0.0
2020-05-31 01:00:00,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0
2020-05-31 01:30:00,3.708,0.0,3.708,3.708,0,3.708,0.0,0.0,0.0,0.0,3.708,0.0,3.708,3.708,0,3.708,0.0,0.0,0.0,0.0
2020-05-31 02:00:00,3.7199999999999998,0.0,3.7199999999999998,3.7199999999999998,0,3.7199999999999998,0.0,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.7199999999999998,0,3.7199999999999998,0.0,0.0,0.0,0.0
2020-05-31 02:30:00,3.739,0.0,3.739,3.739,0,3.739,0.0,0.0,0.0,0.0,3.739,0.0,3.739,3.739,0,3.739,0.0,0.0,0.0,0.0
2020-05-31 03:00:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0
2020-05-31 03:30:00,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0
2020-05-31 04:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0
2020-05-31 04:30:00,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0
2020-05-31 05:00:00,3.79,0.0,3.79,3.79,0,3.79,0.0,0.0,0.0,0.0,3.79,0.0,3.79,3.79,0,3.79,0.0,0.0,0.0,0.0
2020-05-31 05:30:00,4.3,0.0,4.3,4.3,0,4.3,0.0,0.0,0.0,0.0,4.3,0.0,4.3,4.3,0,4.3,0.0,0.0,0.0,0.0
2020-05-31 06:00:00,6.829,0.0,6.829,6.829,0,6.829,0.0,0.0,0.0,0.0,6.829,0.0,6.829,6.829,0,6.829,0.0,0.0,0.0,0.0
2020-05-31 06:30:00,10.383,0.0,10.383,10.383,0,10.383,0.0,0.0,0.0,0.0,10.383,0.0,10.383,10.383,0,10.383,0.0,0.0,0.0,0.0
2020-05-31 07:00:00,18.77,0.0,18.77,18.77,0,18.77,0.0,0.0,0.0,0.0,18.77,0.0,18.77,18.77,0,18.77,0.0,0.0,0.0,0.0
2020-05-31 07:30:00,35.012,0.0,35.012,35.012,0,35.012,0.0,0.0,0.0,0.0,35.012,0.0,35.012,35.012,0,35.012,0.0,0.0,0.0,0.0
2020-05-31 08:00:00,56.107,0.0,56.107,56.107,0,56.107,0.0,0.0,0.0,0.0,56.107,0.0,56.107,56.107,0,56.107,0.0,0.0,0.0,0.0
2020-05-31 08:30:00,78.555,0.0,78.555,78.555,0,78.555,0.0,0.0,0.0,0.0,78.555,0.0,78.555,78.555,0,78.555,0.0,0.0,0.0,0.0
2020-05-31 09:00:00,99.504,0.0,99.504,99.504,0,99.504,0.0,0.0,0.0,0.0,99.504,0.0,99.504,99.504,0,99.504,0.0,0.0,0.0,0.0
2020-05-31 09:30:00,118.18,0.0,118.18,118.18,0,118.18,0.0,0.0,0.0,0.0,118.18,0.0,118.18,118.18,0,118.18,0.0,0.0,0.0,0.0
2020-05-31 10:00:00,135.698,0.0,135.698,135.698,0,135.698,0.0,0.0,0.0,0.0,135.698,0.0,135.698,135.698,0,135.698,0.0,0.0,0.0,0.0
2020-05-31 10:30:00,149.68,0.0,149.68,149.68,0,149.68,0.0,0.0,0.0,0.0,149.68,0.0,149.68,149.68,0,149.68,0.0,0.0,0.0,0.0
2020-05-31 11:00:00,161.004,0.0,161.004,161.004,0,161.004,0.0,0.0,0.0,0.0,161.004,0.0,161.004,161.004,0,161.004,0.0,0.0,0.0,0.0
2020-05-31 11:30:00,169.823,0.0,169.823,169.823,0,169.823,0.0,0.0,0.0,0.0,169.823,0.0,169.823,169.823,0,169.823,0.0,0.0,0.0,0.0
2020-05-31 12:00:00,173.92,0.0,173.92,173.92,0,173.92,0.0,0.0,0.0,0.0,173.92,0.0,173.92,173.92,0,173.92,0.0,0.0,0.0,0.0
2020-05-31 12:30:00,170.212,0.0,170.212,170.212,0,170.212,0.0,0.0,0.0,0.0,170.212,0.0,170.212,170.212,0,170.212,0.0,0.0,0.0,0.0
2020-05-31 13:00:00,166.888,0.0,166.888,166.888,0,166.888,0.0,0.0,0.0,0.0,166.888,0.0,166.888,166.888,0,166.888,0.0,0.0,0.0,0.0
2020-05-31 13:30:00,172.521,0.0,172.521,172.521,0,172.521,0.0,0.0,0.0,0.0,172.521,0.0,172.521,172.521,0,172.521,0.0,0.0,0.0,0.0
2020-05-31 14:00:00,169.722,0.0,169.722,169.722,0,169.722,0.0,0.0,0.0,0.0,169.722,0.0,169.722,169.722,0,169.722,0.0,0.0,0.0,0.0
2020-05-31 14:30:00,172.434,0.0,172.434,172.434,0,172.434,0.0,0.0,0.0,0.0,172.434,0.0,172.434,172.434,0,172.434,0.0,0.0,0.0,0.0
2020-05-31 15:00:00,165.279,0.0,165.279,165.279,0,165.279,0.0,0.0,0.0,0.0,165.279,0.0,165.279,165.279,0,165.279,0.0,0.0,0.0,0.0
2020-05-31 15:30:00,152.418,0.0,152.418,152.418,0,152.418,0.0,0.0,0.0,0.0,152.418,0.0,152.418,152.418,0,152.418,0.0,0.0,0.0,0.0
2020-05-31 16:00:00,142.804,0.0,142.804,142.804,0,142.804,0.0,0.0,0.0,0.0,142.804,0.0,142.804,142.804,0,142.804,0.0,0.0,0.0,0.0
2020-05-31 16:30:00,124.713,0.0,124.713,124.713,0,124.713,0.0,0.0,0.0,0.0,124.713,0.0,124.713,124.713,0,124.713,0.0,0.0,0.0,0.0
2020-05-31 17:00:00,102.66,0.0,102.66,102.66,0,102.66,0.0,0.0,0.0,0.0,102.66,0.0,102.66,102.66,0,102.66,0.0,0.0,0.0,0.0
2020-05-31 17:30:00,90.209,0.0,90.209,90.209,0,90.209,0.0,0.0,0.0,0.0,90.209,0.0,90.209,90.209,0,90.209,0.0,0.0,0.0,0.0
2020-05-31 18:00:00,81.917,0.0,81.917,81.917,0,81.917,0.0,0.0,0.0,0.0,81.917,0.0,81.917,81.917,0,81.917,0.0,0.0,0.0,0.0
2020-05-31 18:30:00,66.842,0.0,66.842,66.842,0,66.842,0.0,0.0,0.0,0.0,66.842,0.0,66.842,66.842,0,66.842,0.0,0.0,0.0,0.0
2020-05-31 19:00:00,49.459,0.0,49.459,49.459,0,49.459,0.0,0.0,0.0,0.0,49.459,0.0,49.459,49.459,0,49.459,0.0,0.0,0.0,0.0
2020-05-31 19:30:00,32.443,0.0,32.443,32.443,0,32.443,0.0,0.0,0.0,0.0,32.443,0.0,32.443,32.443,0,32.443,0.0,0.0,0.0,0.0
2020-05-31 20:00:00,20.862,0.0,20.862,20.862,0,20.862,0.0,0.0,0.0,0.0,20.862,0.0,20.862,20.862,0,20.862,0.0,0.0,0.0,0.0
2020-05-31 20:30:00,16.115,0.0,16.115,16.115,0,16.115,0.0,0.0,0.0,0.0,16.115,0.0,16.115,16.115,0,16.115,0.0,0.0,0.0,0.0
2020-05-31 21:00:00,13.456,0.0,13.456,13.456,0,13.456,0.0,0.0,0.0,0.0,13.456,0.0,13.456,13.456,0,13.456,0.0,0.0,0.0,0.0
2020-05-31 21:30:00,12.214,0.0,12.214,12.214,0,12.214,0.0,0.0,0.0,0.0,12.214,0.0,12.214,12.214,0,12.214,0.0,0.0,0.0,0.0
2020-05-31 22:00:00,12.075,0.0,12.075,12.075,0,12.075,0.0,0.0,0.0,0.0,12.075,0.0,12.075,12.075,0,12.075,0.0,0.0,0.0,0.0
2020-05-31 22:30:00,4.072,0.0,4.072,4.072,0,4.072,0.0,0.0,0.0,0.0,4.072,0.0,4.072,4.072,0,4.072,0.0,0.0,0.0,0.0
2020-05-31 23:00:00,3.693,0.0,3.693,3.693,0,3.693,0.0,0.0,0.0,0.0,3.693,0.0,3.693,3.693,0,3.693,0.0,0.0,0.0,0.0
2020-05-31 23:30:00,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0
2020-06-01 00:00:00,3.7279999999999998,0.0,3.7279999999999998,3.7279999999999998,0,3.7279999999999998,0.0,0.0,0.0,0.0,3.7279999999999998,0.0,3.7279999999999998,3.7279999999999998,0,3.7279999999999998,0.0,0.0,0.0,0.0
2020-06-01 00:30:00,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0
2020-06-01 01:00:00,3.741,0.0,3.741,3.741,0,3.741,0.0,0.0,0.0,0.0,3.741,0.0,3.741,3.741,0,3.741,0.0,0.0,0.0,0.0
2020-06-01 01:30:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0
2020-06-01 02:00:00,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0
2020-06-01 02:30:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0
2020-06-01 03:00:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0
2020-06-01 03:30:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0
2020-06-01 04:00:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0
2020-06-01 04:30:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0
2020-06-01 05:00:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0
2020-06-01 05:30:00,3.982,0.0,3.982,3.982,0,3.982,0.0,0.0,0.0,0.0,3.982,0.0,3.982,3.982,0,3.982,0.0,0.0,0.0,0.0
2020-06-01 06:00:00,6.32,0.0,6.32,6.32,0,6.32,0.0,0.0,0.0,0.0,6.32,0.0,6.32,6.32,0,6.32,0.0,0.0,0.0,0.0
2020-06-01 06:30:00,9.635,0.0,9.635,9.635,0,9.635,0.0,0.0,0.0,0.0,9.635,0.0,9.635,9.635,0,9.635,0.0,0.0,0.0,0.0
2020-06-01 07:00:00,18.22,0.0,18.22,18.22,0,18.22,0.0,0.0,0.0,0.0,18.22,0.0,18.22,18.22,0,18.22,0.0,0.0,0.0,0.0
2020-06-01 07:30:00,34.976,0.0,34.976,34.976,0,34.976,0.0,0.0,0.0,0.0,34.976,0.0,34.976,34.976,0,34.976,0.0,0.0,0.0,0.0
2020-06-01 08:00:00,61.436,0.0,61.436,61.436,0,61.436,0.0,0.0,0.0,0.0,61.436,0.0,61.436,61.436,0,61.436,0.0,0.0,0.0,0.0
2020-06-01 08:30:00,87.742,0.0,87.742,87.742,0,87.742,0.0,0.0,0.0,0.0,87.742,0.0,87.742,87.742,0,87.742,0.0,0.0,0.0,0.0
2020-06-01 09:00:00,109.518,0.0,109.518,109.518,0,109.518,0.0,0.0,0.0,0.0,109.518,0.0,109.518,109.518,0,109.518,0.0,0.0,0.0,0.0
2020-06-01 09:30:00,129.639,0.0,129.639,129.639,0,129.639,0.0,0.0,0.0,0.0,129.639,0.0,129.639,129.639,0,129.639,0.0,0.0,0.0,0.0
2020-06-01 10:00:00,146.88,0.0,146.88,146.88,0,146.88,0.0,0.0,0.0,0.0,146.88,0.0,146.88,146.88,0,146.88,0.0,0.0,0.0,0.0
2020-06-01 10:30:00,155.917,0.0,155.917,155.917,0,155.917,0.0,0.0,0.0,0.0,155.917,0.0,155.917,155.917,0,155.917,0.0,0.0,0.0,0.0
2020-06-01 11:00:00,166.422,0.0,166.422,166.422,0,166.422,0.0,0.0,0.0,0.0,166.422,0.0,166.422,166.422,0,166.422,0.0,0.0,0.0,0.0
2020-06-01 11:30:00,172.031,0.0,172.031,172.031,0,172.031,0.0,0.0,0.0,0.0,172.031,0.0,172.031,172.031,0,172.031,0.0,0.0,0.0,0.0
2020-06-01 12:00:00,180.332,0.0,180.332,180.332,0,180.332,0.0,0.0,0.0,0.0,180.332,0.0,180.332,180.332,0,180.332,0.0,0.0,0.0,0.0
2020-06-01 12:30:00,187.161,0.0,187.161,187.161,0,187.161,0.0,0.0,0.0,0.0,187.161,0.0,187.161,187.161,0,187.161,0.0,0.0,0.0,0.0
2020-06-01 13:00:00,186.49,0.0,186.49,186.49,0,186.49,0.0,0.0,0.0,0.0,186.49,0.0,186.49,186.49,0,186.49,0.0,0.0,0.0,0.0
2020-06-01 13:30:00,186.201,0.0,186.201,186.201,0,186.201,0.0,0.0,0.0,0.0,186.201,0.0,186.201,186.201,0,186.201,0.0,0.0,0.0,0.0
2020-06-01 14:00:00,176.676,0.0,176.676,176.676,0,176.676,0.0,0.0,0.0,0.0,176.676,0.0,176.676,176.676,0,176.676,0.0,0.0,0.0,0.0
2020-06-01 14:30:00,172.174,0.0,172.174,172.174,0,172.174,0.0,0.0,0.0,0.0,172.174,0.0,172.174,172.174,0,172.174,0.0,0.0,0.0,0.0
2020-06-01 15:00:00,166.772,0.0,166.772,166.772,0,166.772,0.0,0.0,0.0,0.0,166.772,0.0,166.772,166.772,0,166.772,0.0,0.0,0.0,0.0
2020-06-01 15:30:00,154.687,0.0,154.687,154.687,0,154.687,0.0,0.0,0.0,0.0,154.687,0.0,154.687,154.687,0,154.687,0.0,0.0,0.0,0.0
2020-06-01 16:00:00,143.262,0.0,143.262,143.262,0,143.262,0.0,0.0,0.0,0.0,143.262,0.0,143.262,143.262,0,143.262,0.0,0.0,0.0,0.0
2020-06-01 16:30:00,136.668,0.0,136.668,136.668,0,136.668,0.0,0.0,0.0,0.0,136.668,0.0,136.668,136.668,0,136.668,0.0,0.0,0.0,0.0
2020-06-01 17:00:00,123.238,0.0,123.238,123.238,0,123.238,0.0,0.0,0.0,0.0,123.238,0.0,123.238,123.238,0,123.238,0.0,0.0,0.0,0.0
2020-06-01 17:30:00,104.536,0.0,104.536,104.536,0,104.536,0.0,0.0,0.0,0.0,104.536,0.0,104.536,104.536,0,104.536,0.0,0.0,0.0,0.0
2020-06-01 18:00:00,92.149,0.0,92.149,92.149,0,92.149,0.0,0.0,0.0,0.0,92.149,0.0,92.149,92.149,0,92.149,0.0,0.0,0.0,0.0
2020-06-01 18:30:00,75.252,0.0,75.252,75.252,0,75.252,0.0,0.0,0.0,0.0,75.252,0.0,75.252,75.252,0,75.252,0.0,0.0,0.0,0.0
2020-06-01 19:00:00,53.709,0.0,53.709,53.709,0,53.709,0.0,0.0,0.0,0.0,53.709,0.0,53.709,53.709,0,53.709,0.0,0.0,0.0,0.0
2020-06-01 19:30:00,30.846,0.0,30.846,30.846,0,30.846,0.0,0.0,0.0,0.0,30.846,0.0,30.846,30.846,0,30.846,0.0,0.0,0.0,0.0
2020-06-01 20:00:00,19.005,0.0,19.005,19.005,0,19.005,0.0,0.0,0.0,0.0,19.005,0.0,19.005,19.005,0,19.005,0.0,0.0,0.0,0.0
2020-06-01 20:30:00,14.153,0.0,14.153,14.153,0,14.153,0.0,0.0,0.0,0.0,14.153,0.0,14.153,14.153,0,14.153,0.0,0.0,0.0,0.0
2020-06-01 21:00:00,11.234,0.0,11.234,11.234,0,11.234,0.0,0.0,0.0,0.0,11.234,0.0,11.234,11.234,0,11.234,0.0,0.0,0.0,0.0
2020-06-01 21:30:00,9.251,0.0,9.251,9.251,0,9.251,0.0,0.0,0.0,0.0,9.251,0.0,9.251,9.251,0,9.251,0.0,0.0,0.0,0.0
2020-06-01 22:00:00,9.086,0.0,9.086,9.086,0,9.086,0.0,0.0,0.0,0.0,9.086,0.0,9.086,9.086,0,9.086,0.0,0.0,0.0,0.0
2020-06-01 22:30:00,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0
2020-06-01 23:00:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0
2020-06-01 23:30:00,3.3810000000000002,0.0,3.3810000000000002,3.3810000000000002,0,3.3810000000000002,0.0,0.0,0.0,0.0,3.3810000000000002,0.0,3.3810000000000002,3.3810000000000002,0,3.3810000000000002,0.0,0.0,0.0,0.0
2020-06-02 00:00:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0
2020-06-02 00:30:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0
2020-06-02 01:00:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0
2020-06-02 01:30:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0
2020-06-02 02:00:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0
2020-06-02 02:30:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0
2020-06-02 03:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0
2020-06-02 03:30:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0
2020-06-02 04:00:00,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0
2020-06-02 04:30:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0
2020-06-02 05:00:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0
2020-06-02 05:30:00,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0,3.592,0.0,3.592,3.592,0,3.592,0.0,0.0,0.0,0.0
2020-06-02 06:00:00,6.421,0.0,6.421,6.421,0,6.421,0.0,0.0,0.0,0.0,6.421,0.0,6.421,6.421,0,6.421,0.0,0.0,0.0,0.0
2020-06-02 06:30:00,10.206,0.0,10.206,10.206,0,10.206,0.0,0.0,0.0,0.0,10.206,0.0,10.206,10.206,0,10.206,0.0,0.0,0.0,0.0
2020-06-02 07:00:00,18.336,0.0,18.336,18.336,0,18.336,0.0,0.0,0.0,0.0,18.336,0.0,18.336,18.336,0,18.336,0.0,0.0,0.0,0.0
2020-06-02 07:30:00,33.134,0.0,33.134,33.134,0,33.134,0.0,0.0,0.0,0.0,33.134,0.0,33.134,33.134,0,33.134,0.0,0.0,0.0,0.0
2020-06-02 08:00:00,52.543,0.0,52.543,52.543,0,52.543,0.0,0.0,0.0,0.0,52.543,0.0,52.543,52.543,0,52.543,0.0,0.0,0.0,0.0
2020-06-02 08:30:00,72.74,0.0,72.74,72.74,0,72.74,0.0,0.0,0.0,0.0,72.74,0.0,72.74,72.74,0,72.74,0.0,0.0,0.0,0.0
2020-06-02 09:00:00,91.586,0.0,91.586,91.586,0,91.586,0.0,0.0,0.0,0.0,91.586,0.0,91.586,91.586,0,91.586,0.0,0.0,0.0,0.0
2020-06-02 09:30:00,109.662,0.0,109.662,109.662,0,109.662,0.0,0.0,0.0,0.0,109.662,0.0,109.662,109.662,0,109.662,0.0,0.0,0.0,0.0
2020-06-02 10:00:00,125.18,0.0,125.18,125.18,0,125.18,0.0,0.0,0.0,0.0,125.18,0.0,125.18,125.18,0,125.18,0.0,0.0,0.0,0.0
2020-06-02 10:30:00,136.703,0.0,136.703,136.703,0,136.703,0.0,0.0,0.0,0.0,136.703,0.0,136.703,136.703,0,136.703,0.0,0.0,0.0,0.0
2020-06-02 11:00:00,145.918,0.0,145.918,145.918,0,145.918,0.0,0.0,0.0,0.0,145.918,0.0,145.918,145.918,0,145.918,0.0,0.0,0.0,0.0
2020-06-02 11:30:00,153.713,0.0,153.713,153.713,0,153.713,0.0,0.0,0.0,0.0,153.713,0.0,153.713,153.713,0,153.713,0.0,0.0,0.0,0.0
2020-06-02 12:00:00,155.529,0.0,155.529,155.529,0,155.529,0.0,0.0,0.0,0.0,155.529,0.0,155.529,155.529,0,155.529,0.0,0.0,0.0,0.0
2020-06-02 12:30:00,154.785,0.0,154.785,154.785,0,154.785,0.0,0.0,0.0,0.0,154.785,0.0,154.785,154.785,0,154.785,0.0,0.0,0.0,0.0
2020-06-02 13:00:00,159.471,0.0,159.471,159.471,0,159.471,0.0,0.0,0.0,0.0,159.471,0.0,159.471,159.471,0,159.471,0.0,0.0,0.0,0.0
2020-06-02 13:30:00,162.589,0.0,162.589,162.589,0,162.589,0.0,0.0,0.0,0.0,162.589,0.0,162.589,162.589,0,162.589,0.0,0.0,0.0,0.0
2020-06-02 14:00:00,161.76,0.0,161.76,161.76,0,161.76,0.0,0.0,0.0,0.0,161.76,0.0,161.76,161.76,0,161.76,0.0,0.0,0.0,0.0
2020-06-02 14:30:00,160.945,0.0,160.945,160.945,0,160.945,0.0,0.0,0.0,0.0,160.945,0.0,160.945,160.945,0,160.945,0.0,0.0,0.0,0.0
2020-06-02 15:00:00,156.428,0.0,156.428,156.428,0,156.428,0.0,0.0,0.0,0.0,156.428,0.0,156.428,156.428,0,156.428,0.0,0.0,0.0,0.0
2020-06-02 15:30:00,153.016,0.0,153.016,153.016,0,153.016,0.0,0.0,0.0,0.0,153.016,0.0,153.016,153.016,0,153.016,0.0,0.0,0.0,0.0
2020-06-02 16:00:00,144.827,0.0,144.827,144.827,0,144.827,0.0,0.0,0.0,0.0,144.827,0.0,144.827,144.827,0,144.827,0.0,0.0,0.0,0.0
2020-06-02 16:30:00,140.392,0.0,140.392,140.392,0,140.392,0.0,0.0,0.0,0.0,140.392,0.0,140.392,140.392,0,140.392,0.0,0.0,0.0,0.0
2020-06-02 17:00:00,132.868,0.0,132.868,132.868,0,132.868,0.0,0.0,0.0,0.0,132.868,0.0,132.868,132.868,0,132.868,0.0,0.0,0.0,0.0
2020-06-02 17:30:00,115.645,0.0,115.645,115.645,0,115.645,0.0,0.0,0.0,0.0,115.645,0.0,115.645,115.645,0,115.645,0.0,0.0,0.0,0.0
2020-06-02 18:00:00,96.068,0.0,96.068,96.068,0,96.068,0.0,0.0,0.0,0.0,96.068,0.0,96.068,96.068,0,96.068,0.0,0.0,0.0,0.0
2020-06-02 18:30:00,75.363,0.0,75.363,75.363,0,75.363,0.0,0.0,0.0,0.0,75.363,0.0,75.363,75.363,0,75.363,0.0,0.0,0.0,0.0
2020-06-02 19:00:00,54.975,0.0,54.975,54.975,0,54.975,0.0,0.0,0.0,0.0,54.975,0.0,54.975,54.975,0,54.975,0.0,0.0,0.0,0.0
2020-06-02 19:30:00,36.747,0.0,36.747,36.747,0,36.747,0.0,0.0,0.0,0.0,36.747,0.0,36.747,36.747,0,36.747,0.0,0.0,0.0,0.0
2020-06-02 20:00:00,21.278,0.0,21.278,21.278,0,21.278,0.0,0.0,0.0,0.0,21.278,0.0,21.278,21.278,0,21.278,0.0,0.0,0.0,0.0
2020-06-02 20:30:00,16.155,0.0,16.155,16.155,0,16.155,0.0,0.0,0.0,0.0,16.155,0.0,16.155,16.155,0,16.155,0.0,0.0,0.0,0.0
2020-06-02 21:00:00,12.44,0.0,12.44,12.44,0,12.44,0.0,0.0,0.0,0.0,12.44,0.0,12.44,12.44,0,12.44,0.0,0.0,0.0,0.0
2020-06-02 21:30:00,11.162,0.0,11.162,11.162,0,11.162,0.0,0.0,0.0,0.0,11.162,0.0,11.162,11.162,0,11.162,0.0,0.0,0.0,0.0
2020-06-02 22:00:00,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0
2020-06-02 22:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0
2020-06-02 23:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0
2020-06-02 23:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0
2020-06-03 00:00:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0
2020-06-03 00:30:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0
2020-06-03 01:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0
2020-06-03 01:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0
2020-06-03 02:00:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0
2020-06-03 02:30:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0
2020-06-03 03:00:00,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0
2020-06-03 03:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0
2020-06-03 04:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0
2020-06-03 04:30:00,3.295,0.0,3.295,3.295,0,3.295,0.0,0.0,0.0,0.0,3.295,0.0,3.295,3.295,0,3.295,0.0,0.0,0.0,0.0
2020-06-03 05:00:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0
2020-06-03 05:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0
2020-06-03 06:00:00,4.078,0.0,4.078,4.078,0,4.078,0.0,0.0,0.0,0.0,4.078,0.0,4.078,4.078,0,4.078,0.0,0.0,0.0,0.0
