Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-03 06:30:00,6.42,0.0,6.42,6.42,0,6.42,0.0,0.0,0.0,0.0,6.42,0.0,6.42,6.42,0,6.42,0.0,0.0,0.0,0.0
2020-06-03 07:00:00,10.786,0.0,10.786,10.786,0,10.786,0.0,0.0,0.0,0.0,10.786,0.0,10.786,10.786,0,10.786,0.0,0.0,0.0,0.0
2020-06-03 07:30:00,12.87,0.0,12.87,12.87,0,12.87,0.0,0.0,0.0,0.0,12.87,0.0,12.87,12.87,0,12.87,0.0,0.0,0.0,0.0
2020-06-03 08:00:00,12.728,0.0,12.728,12.728,0,12.728,0.0,0.0,0.0,0.0,12.728,0.0,12.728,12.728,0,12.728,0.0,0.0,0.0,0.0
2020-06-03 08:30:00,14.432,0.0,14.432,14.432,0,14.432,0.0,0.0,0.0,0.0,14.432,0.0,14.432,14.432,0,14.432,0.0,0.0,0.0,0.0
2020-06-03 09:00:00,16.007,0.0,16.007,16.007,0,16.007,0.0,0.0,0.0,0.0,16.007,0.0,16.007,16.007,0,16.007,0.0,0.0,0.0,0.0
2020-06-03 09:30:00,18.649,0.0,18.649,18.649,0,18.649,0.0,0.0,0.0,0.0,18.649,0.0,18.649,18.649,0,18.649,0.0,0.0,0.0,0.0
2020-06-03 10:00:00,22.986,0.0,22.986,22.986,0,22.986,0.0,0.0,0.0,0.0,22.986,0.0,22.986,22.986,0,22.986,0.0,0.0,0.0,0.0
2020-06-03 10:30:00,26.219,0.0,26.219,26.219,0,26.219,0.0,0.0,0.0,0.0,26.219,0.0,26.219,26.219,0,26.219,0.0,0.0,0.0,0.0
2020-06-03 11:00:00,31.555,0.0,31.555,31.555,0,31.555,0.0,0.0,0.0,0.0,31.555,0.0,31.555,31.555,0,31.555,0.0,0.0,0.0,0.0
2020-06-03 11:30:00,38.136,0.0,38.136,38.136,0,38.136,0.0,0.0,0.0,0.0,38.136,0.0,38.136,38.136,0,38.136,0.0,0.0,0.0,0.0
2020-06-03 12:00:00,39.938,0.0,39.938,39.938,0,39.938,0.0,0.0,0.0,0.0,39.938,0.0,39.938,39.938,0,39.938,0.0,0.0,0.0,0.0
2020-06-03 12:30:00,38.535,0.0,38.535,38.535,0,38.535,0.0,0.0,0.0,0.0,38.535,0.0,38.535,38.535,0,38.535,0.0,0.0,0.0,0.0
2020-06-03 13:00:00,37.49,0.0,37.49,37.49,0,37.49,0.0,0.0,0.0,0.0,37.49,0.0,37.49,37.49,0,37.49,0.0,0.0,0.0,0.0
2020-06-03 13:30:00,40.808,0.0,40.808,40.808,0,40.808,0.0,0.0,0.0,0.0,40.808,0.0,40.808,40.808,0,40.808,0.0,0.0,0.0,0.0
2020-06-03 14:00:00,39.262,0.0,39.262,39.262,0,39.262,0.0,0.0,0.0,0.0,39.262,0.0,39.262,39.262,0,39.262,0.0,0.0,0.0,0.0
2020-06-03 14:30:00,36.209,0.0,36.209,36.209,0,36.209,0.0,0.0,0.0,0.0,36.209,0.0,36.209,36.209,0,36.209,0.0,0.0,0.0,0.0
2020-06-03 15:00:00,36.69,0.0,36.69,36.69,0,36.69,0.0,0.0,0.0,0.0,36.69,0.0,36.69,36.69,0,36.69,0.0,0.0,0.0,0.0
2020-06-03 15:30:00,38.849,0.0,38.849,38.849,0,38.849,0.0,0.0,0.0,0.0,38.849,0.0,38.849,38.849,0,38.849,0.0,0.0,0.0,0.0
2020-06-03 16:00:00,39.289,0.0,39.289,39.289,0,39.289,0.0,0.0,0.0,0.0,39.289,0.0,39.289,39.289,0,39.289,0.0,0.0,0.0,0.0
2020-06-03 16:30:00,48.9,0.0,48.9,48.9,0,48.9,0.0,0.0,0.0,0.0,48.9,0.0,48.9,48.9,0,48.9,0.0,0.0,0.0,0.0
2020-06-03 17:00:00,46.017,0.0,46.017,46.017,0,46.017,0.0,0.0,0.0,0.0,46.017,0.0,46.017,46.017,0,46.017,0.0,0.0,0.0,0.0
2020-06-03 17:30:00,32.909,0.0,32.909,32.909,0,32.909,0.0,0.0,0.0,0.0,32.909,0.0,32.909,32.909,0,32.909,0.0,0.0,0.0,0.0
2020-06-03 18:00:00,31.608,0.0,31.608,31.608,0,31.608,0.0,0.0,0.0,0.0,31.608,0.0,31.608,31.608,0,31.608,0.0,0.0,0.0,0.0
2020-06-03 18:30:00,26.294,0.0,26.294,26.294,0,26.294,0.0,0.0,0.0,0.0,26.294,0.0,26.294,26.294,0,26.294,0.0,0.0,0.0,0.0
2020-06-03 19:00:00,23.413,0.0,23.413,23.413,0,23.413,0.0,0.0,0.0,0.0,23.413,0.0,23.413,23.413,0,23.413,0.0,0.0,0.0,0.0
2020-06-03 19:30:00,15.662,0.0,15.662,15.662,0,15.662,0.0,0.0,0.0,0.0,15.662,0.0,15.662,15.662,0,15.662,0.0,0.0,0.0,0.0
2020-06-03 20:00:00,5.5969999999999995,0.0,5.5969999999999995,5.5969999999999995,0,5.5969999999999995,0.0,0.0,0.0,0.0,5.5969999999999995,0.0,5.5969999999999995,5.5969999999999995,0,5.5969999999999995,0.0,0.0,0.0,0.0
2020-06-03 20:30:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0
2020-06-03 21:00:00,2.352,0.0,2.352,2.352,0,2.352,0.0,0.0,0.0,0.0,2.352,0.0,2.352,2.352,0,2.352,0.0,0.0,0.0,0.0
2020-06-03 21:30:00,2.351,0.0,2.351,2.351,0,2.351,0.0,0.0,0.0,0.0,2.351,0.0,2.351,2.351,0,2.351,0.0,0.0,0.0,0.0
2020-06-03 22:00:00,2.41,0.0,2.41,2.41,0,2.41,0.0,0.0,0.0,0.0,2.41,0.0,2.41,2.41,0,2.41,0.0,0.0,0.0,0.0
2020-06-03 22:30:00,2.448,0.0,2.448,2.448,0,2.448,0.0,0.0,0.0,0.0,2.448,0.0,2.448,2.448,0,2.448,0.0,0.0,0.0,0.0
2020-06-03 23:00:00,2.521,0.0,2.521,2.521,0,2.521,0.0,0.0,0.0,0.0,2.521,0.0,2.521,2.521,0,2.521,0.0,0.0,0.0,0.0
2020-06-03 23:30:00,2.555,0.0,2.555,2.555,0,2.555,0.0,0.0,0.0,0.0,2.555,0.0,2.555,2.555,0,2.555,0.0,0.0,0.0,0.0
2020-06-04 00:00:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0
2020-06-04 00:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0
2020-06-04 01:00:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0
2020-06-04 01:30:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0
2020-06-04 02:00:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0
2020-06-04 02:30:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0
2020-06-04 03:00:00,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0
2020-06-04 03:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0
2020-06-04 04:00:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0
2020-06-04 04:30:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0
2020-06-04 05:00:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0
2020-06-04 05:30:00,3.71,0.0,3.71,3.71,0,3.71,0.0,0.0,0.0,0.0,3.71,0.0,3.71,3.71,0,3.71,0.0,0.0,0.0,0.0
2020-06-04 06:00:00,7.498,0.0,7.498,7.498,0,7.498,0.0,0.0,0.0,0.0,7.498,0.0,7.498,7.498,0,7.498,0.0,0.0,0.0,0.0
2020-06-04 06:30:00,9.479,0.0,9.479,9.479,0,9.479,0.0,0.0,0.0,0.0,9.479,0.0,9.479,9.479,0,9.479,0.0,0.0,0.0,0.0
2020-06-04 07:00:00,18.34,0.0,18.34,18.34,0,18.34,0.0,0.0,0.0,0.0,18.34,0.0,18.34,18.34,0,18.34,0.0,0.0,0.0,0.0
2020-06-04 07:30:00,33.219,0.0,33.219,33.219,0,33.219,0.0,0.0,0.0,0.0,33.219,0.0,33.219,33.219,0,33.219,0.0,0.0,0.0,0.0
2020-06-04 08:00:00,50.035,0.0,50.035,50.035,0,50.035,0.0,0.0,0.0,0.0,50.035,0.0,50.035,50.035,0,50.035,0.0,0.0,0.0,0.0
2020-06-04 08:30:00,70.399,0.0,70.399,70.399,0,70.399,0.0,0.0,0.0,0.0,70.399,0.0,70.399,70.399,0,70.399,0.0,0.0,0.0,0.0
2020-06-04 09:00:00,78.218,0.0,78.218,78.218,0,78.218,0.0,0.0,0.0,0.0,78.218,0.0,78.218,78.218,0,78.218,0.0,0.0,0.0,0.0
2020-06-04 09:30:00,84.059,0.0,84.059,84.059,0,84.059,0.0,0.0,0.0,0.0,84.059,0.0,84.059,84.059,0,84.059,0.0,0.0,0.0,0.0
2020-06-04 10:00:00,77.455,0.0,77.455,77.455,0,77.455,0.0,0.0,0.0,0.0,77.455,0.0,77.455,77.455,0,77.455,0.0,0.0,0.0,0.0
2020-06-04 10:30:00,93.299,0.0,93.299,93.299,0,93.299,0.0,0.0,0.0,0.0,93.299,0.0,93.299,93.299,0,93.299,0.0,0.0,0.0,0.0
2020-06-04 11:00:00,108.663,0.0,108.663,108.663,0,108.663,0.0,0.0,0.0,0.0,108.663,0.0,108.663,108.663,0,108.663,0.0,0.0,0.0,0.0
2020-06-04 11:30:00,124.333,0.0,124.333,124.333,0,124.333,0.0,0.0,0.0,0.0,124.333,0.0,124.333,124.333,0,124.333,0.0,0.0,0.0,0.0
2020-06-04 12:00:00,134.811,0.0,134.811,134.811,0,134.811,0.0,0.0,0.0,0.0,134.811,0.0,134.811,134.811,0,134.811,0.0,0.0,0.0,0.0
2020-06-04 12:30:00,117.918,0.0,117.918,117.918,0,117.918,0.0,0.0,0.0,0.0,117.918,0.0,117.918,117.918,0,117.918,0.0,0.0,0.0,0.0
2020-06-04 13:00:00,105.846,0.0,105.846,105.846,0,105.846,0.0,0.0,0.0,0.0,105.846,0.0,105.846,105.846,0,105.846,0.0,0.0,0.0,0.0
2020-06-04 13:30:00,73.722,0.0,73.722,73.722,0,73.722,0.0,0.0,0.0,0.0,73.722,0.0,73.722,73.722,0,73.722,0.0,0.0,0.0,0.0
2020-06-04 14:00:00,91.414,0.0,91.414,91.414,0,91.414,0.0,0.0,0.0,0.0,91.414,0.0,91.414,91.414,0,91.414,0.0,0.0,0.0,0.0
2020-06-04 14:30:00,106.555,0.0,106.555,106.555,0,106.555,0.0,0.0,0.0,0.0,106.555,0.0,106.555,106.555,0,106.555,0.0,0.0,0.0,0.0
2020-06-04 15:00:00,98.167,0.0,98.167,98.167,0,98.167,0.0,0.0,0.0,0.0,98.167,0.0,98.167,98.167,0,98.167,0.0,0.0,0.0,0.0
2020-06-04 15:30:00,104.184,0.0,104.184,104.184,0,104.184,0.0,0.0,0.0,0.0,104.184,0.0,104.184,104.184,0,104.184,0.0,0.0,0.0,0.0
2020-06-04 16:00:00,110.043,0.0,110.043,110.043,0,110.043,0.0,0.0,0.0,0.0,110.043,0.0,110.043,110.043,0,110.043,0.0,0.0,0.0,0.0
2020-06-04 16:30:00,93.005,0.0,93.005,93.005,0,93.005,0.0,0.0,0.0,0.0,93.005,0.0,93.005,93.005,0,93.005,0.0,0.0,0.0,0.0
2020-06-04 17:00:00,75.003,0.0,75.003,75.003,0,75.003,0.0,0.0,0.0,0.0,75.003,0.0,75.003,75.003,0,75.003,0.0,0.0,0.0,0.0
2020-06-04 17:30:00,46.692,0.0,46.692,46.692,0,46.692,0.0,0.0,0.0,0.0,46.692,0.0,46.692,46.692,0,46.692,0.0,0.0,0.0,0.0
2020-06-04 18:00:00,39.084,0.0,39.084,39.084,0,39.084,0.0,0.0,0.0,0.0,39.084,0.0,39.084,39.084,0,39.084,0.0,0.0,0.0,0.0
2020-06-04 18:30:00,42.512,0.0,42.512,42.512,0,42.512,0.0,0.0,0.0,0.0,42.512,0.0,42.512,42.512,0,42.512,0.0,0.0,0.0,0.0
2020-06-04 19:00:00,31.31,0.0,31.31,31.31,0,31.31,0.0,0.0,0.0,0.0,31.31,0.0,31.31,31.31,0,31.31,0.0,0.0,0.0,0.0
2020-06-04 19:30:00,21.849,0.0,21.849,21.849,0,21.849,0.0,0.0,0.0,0.0,21.849,0.0,21.849,21.849,0,21.849,0.0,0.0,0.0,0.0
2020-06-04 20:00:00,18.754,0.0,18.754,18.754,0,18.754,0.0,0.0,0.0,0.0,18.754,0.0,18.754,18.754,0,18.754,0.0,0.0,0.0,0.0
2020-06-04 20:30:00,9.125,0.0,9.125,9.125,0,9.125,0.0,0.0,0.0,0.0,9.125,0.0,9.125,9.125,0,9.125,0.0,0.0,0.0,0.0
2020-06-04 21:00:00,4.813,0.0,4.813,4.813,0,4.813,0.0,0.0,0.0,0.0,4.813,0.0,4.813,4.813,0,4.813,0.0,0.0,0.0,0.0
2020-06-04 21:30:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0
2020-06-04 22:00:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0
2020-06-04 22:30:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0
2020-06-04 23:00:00,3.643,0.0,3.643,3.643,0,3.643,0.0,0.0,0.0,0.0,3.643,0.0,3.643,3.643,0,3.643,0.0,0.0,0.0,0.0
2020-06-04 23:30:00,3.652,0.0,3.652,3.652,0,3.652,0.0,0.0,0.0,0.0,3.652,0.0,3.652,3.652,0,3.652,0.0,0.0,0.0,0.0
2020-06-05 00:00:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0
2020-06-05 00:30:00,3.644,0.0,3.644,3.644,0,3.644,0.0,0.0,0.0,0.0,3.644,0.0,3.644,3.644,0,3.644,0.0,0.0,0.0,0.0
2020-06-05 01:00:00,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0
2020-06-05 01:30:00,3.69,0.0,3.69,3.69,0,3.69,0.0,0.0,0.0,0.0,3.69,0.0,3.69,3.69,0,3.69,0.0,0.0,0.0,0.0
2020-06-05 02:00:00,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0
2020-06-05 02:30:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0
2020-06-05 03:00:00,3.683,0.0,3.683,3.683,0,3.683,0.0,0.0,0.0,0.0,3.683,0.0,3.683,3.683,0,3.683,0.0,0.0,0.0,0.0
2020-06-05 03:30:00,3.7030000000000003,0.0,3.7030000000000003,3.7030000000000003,0,3.7030000000000003,0.0,0.0,0.0,0.0,3.7030000000000003,0.0,3.7030000000000003,3.7030000000000003,0,3.7030000000000003,0.0,0.0,0.0,0.0
2020-06-05 04:00:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0
2020-06-05 04:30:00,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0
2020-06-05 05:00:00,3.521,0.0,3.521,3.521,0,3.521,0.0,0.0,0.0,0.0,3.521,0.0,3.521,3.521,0,3.521,0.0,0.0,0.0,0.0
2020-06-05 05:30:00,3.838,0.0,3.838,3.838,0,3.838,0.0,0.0,0.0,0.0,3.838,0.0,3.838,3.838,0,3.838,0.0,0.0,0.0,0.0
2020-06-05 06:00:00,6.087,0.0,6.087,6.087,0,6.087,0.0,0.0,0.0,0.0,6.087,0.0,6.087,6.087,0,6.087,0.0,0.0,0.0,0.0
2020-06-05 06:30:00,11.795,0.0,11.795,11.795,0,11.795,0.0,0.0,0.0,0.0,11.795,0.0,11.795,11.795,0,11.795,0.0,0.0,0.0,0.0
2020-06-05 07:00:00,22.674,0.0,22.674,22.674,0,22.674,0.0,0.0,0.0,0.0,22.674,0.0,22.674,22.674,0,22.674,0.0,0.0,0.0,0.0
2020-06-05 07:30:00,35.93,0.0,35.93,35.93,0,35.93,0.0,0.0,0.0,0.0,35.93,0.0,35.93,35.93,0,35.93,0.0,0.0,0.0,0.0
2020-06-05 08:00:00,48.243,0.0,48.243,48.243,0,48.243,0.0,0.0,0.0,0.0,48.243,0.0,48.243,48.243,0,48.243,0.0,0.0,0.0,0.0
2020-06-05 08:30:00,53.511,0.0,53.511,53.511,0,53.511,0.0,0.0,0.0,0.0,53.511,0.0,53.511,53.511,0,53.511,0.0,0.0,0.0,0.0
2020-06-05 09:00:00,63.292,0.0,63.292,63.292,0,63.292,0.0,0.0,0.0,0.0,63.292,0.0,63.292,63.292,0,63.292,0.0,0.0,0.0,0.0
2020-06-05 09:30:00,74.134,0.0,74.134,74.134,0,74.134,0.0,0.0,0.0,0.0,74.134,0.0,74.134,74.134,0,74.134,0.0,0.0,0.0,0.0
2020-06-05 10:00:00,88.466,0.0,88.466,88.466,0,88.466,0.0,0.0,0.0,0.0,88.466,0.0,88.466,88.466,0,88.466,0.0,0.0,0.0,0.0
2020-06-05 10:30:00,98.792,0.0,98.792,98.792,0,98.792,0.0,0.0,0.0,0.0,98.792,0.0,98.792,98.792,0,98.792,0.0,0.0,0.0,0.0
2020-06-05 11:00:00,109.679,0.0,109.679,109.679,0,109.679,0.0,0.0,0.0,0.0,109.679,0.0,109.679,109.679,0,109.679,0.0,0.0,0.0,0.0
2020-06-05 11:30:00,109.015,0.0,109.015,109.015,0,109.015,0.0,0.0,0.0,0.0,109.015,0.0,109.015,109.015,0,109.015,0.0,0.0,0.0,0.0
2020-06-05 12:00:00,125.06,0.0,125.06,125.06,0,125.06,0.0,0.0,0.0,0.0,125.06,0.0,125.06,125.06,0,125.06,0.0,0.0,0.0,0.0
2020-06-05 12:30:00,158.739,0.0,158.739,158.739,0,158.739,0.0,0.0,0.0,0.0,158.739,0.0,158.739,158.739,0,158.739,0.0,0.0,0.0,0.0
2020-06-05 13:00:00,163.643,0.0,163.643,163.643,0,163.643,0.0,0.0,0.0,0.0,163.633,1.79,163.6427902139,163.643,0,163.643,-0.01,1.79,1.7900279327000002,133.25
2020-06-05 13:30:00,160.599,0.0,160.599,160.599,0,160.599,0.0,0.0,0.0,0.0,160.329,6.72,160.4697686201,160.599,0,160.599,-0.27,6.72,6.7254219199000005,133.45
2020-06-05 14:00:00,165.919,0.0,165.919,165.919,0,165.919,0.0,0.0,0.0,0.0,161.169,6.98,161.3200761251,165.919,0,165.919,-4.75,6.98,8.442920111,133.45
2020-06-05 14:30:00,163.64,0.0,163.64,163.64,0,163.64,0.0,0.0,0.0,0.0,158.8,6.5600000000000005,158.9354384648,163.64,0,163.64,-4.84,6.5600000000000005,8.1522512228,133.53
2020-06-05 15:00:00,160.298,0.0,160.298,160.298,0,160.298,0.0,0.0,0.0,0.0,156.468,6.36,156.5972050325,160.298,0,160.298,-3.83,6.36,7.4241834568,133.91
2020-06-05 15:30:00,153.107,0.0,153.107,153.107,0,153.107,0.0,0.0,0.0,0.0,152.657,5.38,152.7517726542,153.107,0,153.107,-0.45,5.38,5.3987869008,133.98
2020-06-05 16:00:00,149.97,0.0,149.97,149.97,0,149.97,0.0,0.0,0.0,0.0,149.94,4.95,150.0216854325,149.97,0,149.97,-0.03,4.95,4.9500909083,134.15
2020-06-05 16:30:00,145.849,0.0,145.849,145.849,0,145.849,0.0,0.0,0.0,0.0,149.689,4.05,149.7437785719,145.849,0,145.849,3.84,4.05,5.5810482886,134.15
2020-06-05 17:00:00,131.417,0.0,131.417,131.417,0,131.417,0.0,0.0,0.0,0.0,144.197,2.93,144.2267648843,131.417,0,131.417,12.78,2.93,13.1115712254,134.06
2020-06-05 17:30:00,114.046,0.0,114.046,114.046,0,114.046,0.0,0.0,0.0,0.0,137.746,2.05,137.7612536819,114.046,0,114.046,23.7,2.05,23.7884951184,134.14
2020-06-05 18:00:00,91.47,0.0,91.47,91.47,0,91.47,0.0,0.0,0.0,0.0,127.08,2.05,127.0965337844,91.47,0,91.47,35.61,2.05,35.6689584933,133.92
2020-06-05 18:30:00,69.826,0.0,69.826,69.826,0,69.826,0.0,0.0,0.0,0.0,114.976,2.0,114.9933936189,69.826,0,69.826,45.15,2.0,45.1942750799,134.2
2020-06-05 19:00:00,47.23,0.0,47.23,47.23,0,47.23,0.0,0.0,0.0,0.0,102.59,2.16,102.6127365389,47.23,0,47.23,55.36,2.16,55.402122703,134.0
2020-06-05 19:30:00,29.316,0.0,29.316,29.316,0,29.316,0.0,0.0,0.0,0.0,91.156,1.83,91.1743672092,29.316,0,29.316,61.84,1.83,61.8670712092,134.14
2020-06-05 20:00:00,18.534,0.0,18.534,18.534,0,18.534,0.0,0.0,0.0,0.0,82.804,1.85,82.8246636939,18.534,0,18.534,64.27,1.85,64.29662044,133.72
2020-06-05 20:30:00,9.32,0.0,9.32,9.32,0,9.32,0.0,0.0,0.0,0.0,73.96,1.67,73.9788517078,9.32,0,9.32,64.64,1.67,64.6615689571,133.33
2020-06-05 21:00:00,6.491,0.0,6.491,6.491,0,6.491,0.0,0.0,0.0,0.0,68.151,0.58,68.1534680042,6.491,0,6.491,61.66,0.58,61.6627278021,133.56
2020-06-05 21:30:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,63.13,0.18,63.1302566128,3.35,0,3.35,59.78,0.18,59.780270993,133.23
2020-06-05 22:00:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,62.763,-0.1,62.7630796647,2.993,0,2.993,59.77,-0.1,59.7700836539,133.23
2020-06-05 22:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,60.205,-1.46,60.2227002467,3.085,0,3.085,57.12,-1.46,57.138655917,133.0
2020-06-05 23:00:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,57.664,-2.5700000000000003,57.7212421557,3.314,0,3.314,54.35,-2.5700000000000003,54.4107287215,133.74
2020-06-05 23:30:00,3.425,0.0,3.425,3.425,0,3.425,0.0,0.0,0.0,0.0,53.885,-2.87,53.9613762334,3.425,0,3.425,50.46,-2.87,50.541552212,133.62
2020-06-06 00:00:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,51.127,-4.03,51.2855830522,3.517,0,3.517,47.61,-4.03,47.7802574292,134.55
2020-06-06 00:30:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,48.212,-3.86,48.3662748617,3.5620000000000003,0,3.5620000000000003,44.65,-3.86,44.816538242,134.05
2020-06-06 01:00:00,3.638,0.0,3.638,3.638,0,3.638,0.0,0.0,0.0,0.0,46.848,-4.19,47.0349997768,3.638,0,3.638,43.21,-4.19,43.4126732648,134.36
2020-06-06 01:30:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,47.643,-4.36,47.8420844968,3.573,0,3.573,44.07,-4.36,44.2851498812,134.67
2020-06-06 02:00:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,47.043,-4.4,47.2483211236,3.553,0,3.553,43.49,-4.4,43.7120132229,134.67
2020-06-06 02:30:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,46.764,-4.51,46.9809727017,3.604,0,3.604,43.16,-4.51,43.3949962553,134.37
2020-06-06 03:00:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,46.249,-5.04,46.5228073207,3.5789999999999997,0,3.5789999999999997,42.67,-5.04,42.9666207654,134.7
2020-06-06 03:30:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,45.548,-5.21,45.8450041335,3.548,0,3.548,42.0,-5.21,42.3219104011,134.14
2020-06-06 04:00:00,3.566,0.0,3.566,3.566,0,3.566,0.0,0.0,0.0,0.0,45.276,-5.18,45.571356969,3.566,0,3.566,41.71,-5.18,42.0304235049,134.14
2020-06-06 04:30:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,45.444,-5.49,45.7744168286,3.584,0,3.584,41.86,-5.49,42.2184758133,134.28
2020-06-06 05:00:00,3.585,0.0,3.585,3.585,0,3.585,0.0,0.0,0.0,0.0,44.705,-5.86,45.0874331161,3.585,0,3.585,41.12,-5.86,41.5354547345,134.47
2020-06-06 05:30:00,4.656,0.0,4.656,4.656,0,4.656,0.0,0.0,0.0,0.0,45.346,-5.96,45.7359958457,4.656,0,4.656,40.69,-5.96,41.1241741558,134.47
2020-06-06 06:00:00,7.834,0.0,7.834,7.834,0,7.834,0.0,0.0,0.0,0.0,47.934,-5.89,48.2945178669,7.834,0,7.834,40.1,-5.89,40.5302615338,134.47
2020-06-06 06:30:00,12.7,0.0,12.7,12.7,0,12.7,0.0,0.0,0.0,0.0,52.85,-5.12,53.0974283746,12.7,0,12.7,40.15,-5.12,40.4751392833,134.1
2020-06-06 07:00:00,21.547,0.0,21.547,21.547,0,21.547,0.0,0.0,0.0,0.0,59.757,-4.61,59.9345572187,21.547,0,21.547,38.21,-4.61,38.4870913424,134.1
2020-06-06 07:30:00,31.194,0.0,31.194,31.194,0,31.194,0.0,0.0,0.0,0.0,67.804,-3.7199999999999998,67.9059704003,31.194,0,31.194,36.61,-3.7199999999999998,36.7985121982,133.73
2020-06-06 08:00:00,42.945,0.0,42.945,42.945,0,42.945,0.0,0.0,0.0,0.0,78.005,-3.21,78.0710197512,42.945,0,42.945,35.06,-3.21,35.2066428391,133.9
2020-06-06 08:30:00,54.439,0.0,54.439,54.439,0,54.439,0.0,0.0,0.0,0.0,89.829,-2.86,89.8745171948,54.439,0,54.439,35.39,-2.86,35.5053756493,134.47
2020-06-06 09:00:00,55.481,0.0,55.481,55.481,0,55.481,0.0,0.0,0.0,0.0,93.691,-2.18,93.7163586627,55.481,0,55.481,38.21,-2.18,38.2721373848,134.15
2020-06-06 09:30:00,42.773,0.0,42.773,42.773,0,42.773,0.0,0.0,0.0,0.0,92.113,-1.43,92.1240992846,42.773,0,42.773,49.34,-1.43,49.3607181876,133.95
2020-06-06 10:00:00,32.909,0.0,32.909,32.909,0,32.909,0.0,0.0,0.0,0.0,89.439,-0.5,89.4403975897,32.909,0,32.909,56.53,-0.5,56.532211172,133.6
2020-06-06 10:30:00,41.91,0.0,41.91,41.91,0,41.91,0.0,0.0,0.0,0.0,95.81,-0.14,95.8101022857,41.91,0,41.91,53.9,-0.14,53.9001818179,133.25
2020-06-06 11:00:00,53.39,0.0,53.39,53.39,0,53.39,0.0,0.0,0.0,0.0,102.24,0.22,102.2402366977,53.39,0,53.39,48.85,0.22,48.8504953916,133.1
2020-06-06 11:30:00,45.355,0.0,45.355,45.355,0,45.355,0.0,0.0,0.0,0.0,97.445,0.63,97.4470365121,45.355,0,45.355,52.09,0.63,52.093809613,133.18
2020-06-06 12:00:00,41.151,0.0,41.151,41.151,0,41.151,0.0,0.0,0.0,0.0,96.061,0.99,96.0661013105,41.151,0,41.151,54.91,0.99,54.9189238788,133.18
2020-06-06 12:30:00,38.703,0.0,38.703,38.703,0,38.703,0.0,0.0,0.0,0.0,96.483,1.43,96.4935966217,38.703,0,38.703,57.78,1.43,57.7976928605,132.9
2020-06-06 13:00:00,35.769,0.0,35.769,35.769,0,35.769,0.0,0.0,0.0,0.0,94.669,1.54,94.6815249191,35.769,0,35.769,58.9,1.54,58.9201289883,132.8
2020-06-06 13:30:00,38.019,0.0,38.019,38.019,0,38.019,0.0,0.0,0.0,0.0,94.079,1.19,94.0865258207,38.019,0,38.019,56.06,1.19,56.0726287952,132.8
2020-06-06 14:00:00,53.864,0.0,53.864,53.864,0,53.864,0.0,0.0,0.0,0.0,99.074,-0.04,99.0740080748,53.864,0,53.864,45.21,-0.04,45.2100176952,133.42
2020-06-06 14:30:00,48.573,0.0,48.573,48.573,0,48.573,0.0,0.0,0.0,0.0,95.103,-0.44,95.1040178384,48.573,0,48.573,46.53,-0.44,46.5320803317,133.42
2020-06-06 15:00:00,46.518,0.0,46.518,46.518,0,46.518,0.0,0.0,0.0,0.0,93.448,-0.76,93.4510904377,46.518,0,46.518,46.93,-0.76,46.9361534427,133.7
2020-06-06 15:30:00,36.235,0.0,36.235,36.235,0,36.235,0.0,0.0,0.0,0.0,89.305,-0.97,89.3102677468,36.235,0,36.235,53.07,-0.97,53.0788639667,133.91
2020-06-06 16:00:00,38.134,0.0,38.134,38.134,0,38.134,0.0,0.0,0.0,0.0,90.264,-0.7000000000000001,90.2667142196,38.134,0,38.134,52.13,-0.7000000000000001,52.1346995772,134.02
2020-06-06 16:30:00,39.472,0.0,39.472,39.472,0,39.472,0.0,0.0,0.0,0.0,92.592,-0.43,92.592998461,39.472,0,39.472,53.12,-0.43,53.1217403706,133.82
2020-06-06 17:00:00,40.493,0.0,40.493,40.493,0,40.493,0.0,0.0,0.0,0.0,95.923,0.49,95.9242515165,40.493,0,40.493,55.43,0.49,55.4321657524,133.53
2020-06-06 17:30:00,44.155,0.0,44.155,44.155,0,44.155,0.0,0.0,0.0,0.0,104.335,1.6800000000000002,104.3485247859,44.155,0,44.155,60.18,1.6800000000000002,60.2034450841,133.0
2020-06-06 18:00:00,41.162,0.0,41.162,41.162,0,41.162,0.0,0.0,0.0,0.0,105.252,2.58,105.2836165032,41.162,0,41.162,64.09,2.58,64.1419090767,132.46
2020-06-06 18:30:00,35.781,0.0,35.781,35.781,0,35.781,0.0,0.0,0.0,0.0,102.021,2.45,102.0504137228,35.781,0,35.781,66.24,2.45,66.2852932407,132.28
2020-06-06 19:00:00,32.021,0.0,32.021,32.021,0,32.021,0.0,0.0,0.0,0.0,96.741,1.67,96.7554131871,32.021,0,32.021,64.72,1.67,64.7415423048,132.35
2020-06-06 19:30:00,29.543,0.0,29.543,29.543,0,29.543,0.0,0.0,0.0,0.0,91.103,0.8200000000000001,91.1066902538,29.543,0,29.543,61.56,0.8200000000000001,61.5654610963,132.35
2020-06-06 20:00:00,25.253,0.0,25.253,25.253,0,25.253,0.0,0.0,0.0,0.0,86.313,0.06,86.3130208543,25.253,0,25.253,61.06,0.06,61.0600294792,132.64
2020-06-06 20:30:00,17.818,0.0,17.818,17.818,0,17.818,0.0,0.0,0.0,0.0,79.418,-0.77,79.4217326933,17.818,0,17.818,61.6,-0.77,61.604812312,132.64
2020-06-06 21:00:00,5.251,0.0,5.251,5.251,0,5.251,0.0,0.0,0.0,0.0,70.181,-1.3900000000000001,70.194763772,5.251,0,5.251,64.93,-1.3900000000000001,64.9448766263,132.99
2020-06-06 21:30:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,67.05,-1.76,67.0730952022,3.05,0,3.05,64.0,-1.76,64.0241954264,132.99
2020-06-06 22:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,65.763,-1.76,65.7865470214,3.003,0,3.003,62.76,-1.76,62.7846732889,132.99
2020-06-06 22:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,64.118,-2.3,64.1592388047,3.048,0,3.048,61.07,-2.3,61.1132956074,133.26
2020-06-06 23:00:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,60.562,-2.93,60.6328355266,3.072,0,3.072,57.49,-2.93,57.5646158677,133.62
2020-06-06 23:30:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,56.834,-3.63,56.9498064615,3.394,0,3.394,53.44,-3.63,53.5631449786,133.86
2020-06-07 00:00:00,3.481,0.0,3.481,3.481,0,3.481,0.0,0.0,0.0,0.0,53.941,-4.7,54.1453735881,3.481,0,3.481,50.46,-4.7,50.6784135505,134.45
2020-06-07 00:30:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,51.868,-4.68,52.0787079717,3.508,0,3.508,48.36,-4.68,48.5859238875,134.29
2020-06-07 01:00:00,3.593,0.0,3.593,3.593,0,3.593,0.0,0.0,0.0,0.0,49.843,-5.11,50.104258791,3.593,0,3.593,46.25,-5.11,46.5314366853,134.43
2020-06-07 01:30:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,50.263,-5.21,50.5322992649,3.573,0,3.573,46.69,-5.21,46.9797850144,134.2
2020-06-07 02:00:00,3.58,0.0,3.58,3.58,0,3.58,0.0,0.0,0.0,0.0,49.78,-5.38,50.069879169,3.58,0,3.58,46.2,-5.38,46.51219625,134.3
2020-06-07 02:30:00,3.534,0.0,3.534,3.534,0,3.534,0.0,0.0,0.0,0.0,48.574,-5.73,48.9108001979,3.534,0,3.534,45.04,-5.73,45.4030230271,134.58
2020-06-07 03:00:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,47.119,-6.26,47.5330175878,3.539,0,3.539,43.58,-6.26,44.0273097066,135.24
2020-06-07 03:30:00,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0,46.311,-6.25,46.7308380087,3.571,0,3.571,42.74,-6.25,43.1945610002,135.24
2020-06-07 04:00:00,3.52,0.0,3.52,3.52,0,3.52,0.0,0.0,0.0,0.0,45.76,-6.63,46.2378037973,3.52,0,3.52,42.24,-6.63,42.7571572956,135.44
2020-06-07 04:30:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,45.424,-6.64,45.9067465194,3.604,0,3.604,41.82,-6.64,42.3438543357,135.44
2020-06-07 05:00:00,3.66,0.0,3.66,3.66,0,3.66,0.0,0.0,0.0,0.0,44.47,-6.86,44.9960053783,3.66,0,3.66,40.81,-6.86,41.382553087,135.52
2020-06-07 05:30:00,3.975,0.0,3.975,3.975,0,3.975,0.0,0.0,0.0,0.0,44.415,-6.82,44.9355608066,3.975,0,3.975,40.44,-6.82,41.0110472922,135.52
2020-06-07 06:00:00,6.322,0.0,6.322,6.322,0,6.322,0.0,0.0,0.0,0.0,46.092,-6.72,46.5792965168,6.322,0,6.322,39.77,-6.72,40.3337488959,135.59
2020-06-07 06:30:00,11.354,0.0,11.354,11.354,0,11.354,0.0,0.0,0.0,0.0,50.504,-5.93,50.8509480344,11.354,0,11.354,39.15,-5.93,39.5965579312,135.73
2020-06-07 07:00:00,19.801,0.0,19.801,19.801,0,19.801,0.0,0.0,0.0,0.0,56.091,-5.7,56.379874787,19.801,0,19.801,36.29,-5.7,36.7349166325,135.53
2020-06-07 07:30:00,35.376,0.0,35.376,35.376,0,35.376,0.0,0.0,0.0,0.0,67.696,-5.11,67.888588997,35.376,0,35.376,32.32,-5.11,32.7214684878,135.42
2020-06-07 08:00:00,51.919,0.0,51.919,51.919,0,51.919,0.0,0.0,0.0,0.0,79.739,-3.93,79.8357878461,51.919,0,51.919,27.82,-3.93,28.0962150476,134.93
2020-06-07 08:30:00,70.315,0.0,70.315,70.315,0,70.315,0.0,0.0,0.0,0.0,94.035,-3.1,94.0860841198,70.315,0,70.315,23.72,-3.1,23.9217139854,134.83
2020-06-07 09:00:00,91.293,0.0,91.293,91.293,0,91.293,0.0,0.0,0.0,0.0,109.503,-1.54,109.5138283917,91.293,0,91.293,18.21,-1.54,18.275002052,134.22
2020-06-07 09:30:00,105.664,0.0,105.664,105.664,0,105.664,0.0,0.0,0.0,0.0,122.164,-0.37,122.1645603111,105.664,0,105.664,16.5,-0.37,16.5041479635,133.95
2020-06-07 10:00:00,121.27,0.0,121.27,121.27,0,121.27,0.0,0.0,0.0,0.0,132.28,1.09,132.2844907765,121.27,0,121.27,11.01,1.09,11.0638239321,133.35
2020-06-07 10:30:00,132.035,0.0,132.035,132.035,0,132.035,0.0,0.0,0.0,0.0,140.625,2.52,140.6475773876,132.035,0,132.035,8.59,2.52,8.9520109473,132.74
2020-06-07 11:00:00,138.944,0.0,138.944,138.944,0,138.944,0.0,0.0,0.0,0.0,145.454,3.11,145.4872441694,138.944,0,138.944,6.51,3.11,7.2147210618,132.32
2020-06-07 11:30:00,149.858,0.0,149.858,149.858,0,149.858,0.0,0.0,0.0,0.0,152.128,4.42,152.1921968565,149.858,0,149.858,2.27,4.42,4.9688328609,132.0
2020-06-07 12:00:00,150.518,0.0,150.518,150.518,0,150.518,0.0,0.0,0.0,0.0,152.608,3.77,152.6545595913,150.518,0,150.518,2.09,3.77,4.310568408,132.38
2020-06-07 12:30:00,159.804,0.0,159.804,159.804,0,159.804,0.0,0.0,0.0,0.0,160.374,4.58,160.4393850524,159.804,0,159.804,0.5700000000000001,4.58,4.6153331407,132.0
2020-06-07 13:00:00,160.635,0.0,160.635,160.635,0,160.635,0.0,0.0,0.0,0.0,160.815,5.04,160.8939583235,160.635,0,160.635,0.18,5.04,5.0432132614,132.11
2020-06-07 13:30:00,158.488,0.0,158.488,158.488,0,158.488,0.0,0.0,0.0,0.0,157.048,4.64,157.1165296969,158.488,0,158.488,-1.44,4.64,4.8583124642,132.3
2020-06-07 14:00:00,154.145,0.0,154.145,154.145,0,154.145,0.0,0.0,0.0,0.0,152.075,4.24,152.1340961948,154.145,0,154.145,-2.07,4.24,4.7183153773,132.55
2020-06-07 14:30:00,162.817,0.0,162.817,162.817,0,162.817,0.0,0.0,0.0,0.0,155.157,4.72,155.2287764849,162.817,0,162.817,-7.66,4.72,8.9974440815,132.55
2020-06-07 15:00:00,157.773,0.0,157.773,157.773,0,157.773,0.0,0.0,0.0,0.0,152.223,3.75,152.2691834515,157.773,0,157.773,-5.55,3.75,6.6981340685,132.85
2020-06-07 15:30:00,158.986,0.0,158.986,158.986,0,158.986,0.0,0.0,0.0,0.0,152.276,3.95,152.3272223734,158.986,0,158.986,-6.71,3.95,7.7863084963,132.85
2020-06-07 16:00:00,159.039,0.0,159.039,159.039,0,159.039,0.0,0.0,0.0,0.0,154.519,3.8,154.5657185827,159.039,0,159.039,-4.52,3.8,5.9051164256,133.06
2020-06-07 16:30:00,141.336,0.0,141.336,141.336,0,141.336,0.0,0.0,0.0,0.0,148.346,2.77,148.3718592456,141.336,0,141.336,7.01,2.77,7.5374398837,133.06
2020-06-07 17:00:00,116.45,0.0,116.45,116.45,0,116.45,0.0,0.0,0.0,0.0,135.8,1.13,135.8047013177,116.45,0,116.45,19.35,1.13,19.3829667492,132.7
2020-06-07 17:30:00,91.868,0.0,91.868,91.868,0,91.868,0.0,0.0,0.0,0.0,127.208,0.75,127.2102109266,91.868,0,91.868,35.34,0.75,35.3479575082,132.34
2020-06-07 18:00:00,72.868,0.0,72.868,72.868,0,72.868,0.0,0.0,0.0,0.0,119.878,1.15,119.8835158977,72.868,0,72.868,47.01,1.15,47.0240640524,131.99
2020-06-07 18:30:00,65.346,0.0,65.346,65.346,0,65.346,0.0,0.0,0.0,0.0,112.946,0.46,112.9469367269,65.346,0,65.346,47.6,0.46,47.6022226372,131.99
2020-06-07 19:00:00,49.257,0.0,49.257,49.257,0,49.257,0.0,0.0,0.0,0.0,101.197,0.05,101.1970123521,49.257,0,49.257,51.94,0.05,51.9400240662,132.4
2020-06-07 19:30:00,38.935,0.0,38.935,38.935,0,38.935,0.0,0.0,0.0,0.0,92.465,-0.29,92.4654547656,38.935,0,38.935,53.53,-0.29,53.5307855351,132.57
2020-06-07 20:00:00,26.776,0.0,26.776,26.776,0,26.776,0.0,0.0,0.0,0.0,82.886,-0.35000000000000003,82.8867389635,26.776,0,26.776,56.11,-0.35000000000000003,56.1110915952,132.13
2020-06-07 20:30:00,19.041,0.0,19.041,19.041,0,19.041,0.0,0.0,0.0,0.0,76.461,-0.56,76.4630506912,19.041,0,19.041,57.42,-0.56,57.4227306909,131.8
2020-06-07 21:00:00,6.114,0.0,6.114,6.114,0,6.114,0.0,0.0,0.0,0.0,66.504,-0.52,66.5060329294,6.114,0,6.114,60.39,-0.52,60.3922387398,131.8
2020-06-07 21:30:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,64.17,-0.64,64.1731914432,3.33,0,3.33,60.84,-0.64,60.8433661133,131.56
2020-06-07 22:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,63.697,-0.77,63.7016538953,3.087,0,3.087,60.61,-0.77,60.6148909097,131.56
2020-06-07 22:30:00,3.101,0.0,3.101,3.101,0,3.101,0.0,0.0,0.0,0.0,62.531,-1.29,62.5443047847,3.101,0,3.101,59.43,-1.29,59.4439988561,131.86
2020-06-07 23:00:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,59.064,-2.14,59.1027554011,3.164,0,3.164,55.9,-2.14,55.9409474357,132.55
2020-06-07 23:30:00,3.257,0.0,3.257,3.257,0,3.257,0.0,0.0,0.0,0.0,55.737,-2.86,55.8103285154,3.257,0,3.257,52.48,-2.86,52.5578728641,132.41
2020-06-08 00:00:00,3.375,0.0,3.375,3.375,0,3.375,0.0,0.0,0.0,0.0,53.415,-3.83,53.5521346447,3.375,0,3.375,50.04,-3.83,50.186357708,133.76
2020-06-08 00:30:00,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0,52.253,-4.38,52.4362509053,3.403,0,3.403,48.85,-4.38,49.0459672144,134.12
2020-06-08 01:00:00,3.475,0.0,3.475,3.475,0,3.475,0.0,0.0,0.0,0.0,51.285,-4.47,51.4794340004,3.475,0,3.475,47.81,-4.47,48.0185068489,134.41
2020-06-08 01:30:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,51.583,-4.35,51.7660930436,3.3529999999999998,0,3.3529999999999998,48.23,-4.35,48.4257720641,134.41
2020-06-08 02:00:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,50.876,-4.57,51.0808405961,3.396,0,3.396,47.48,-4.57,47.6994266213,134.54
2020-06-08 02:30:00,3.409,0.0,3.409,3.409,0,3.409,0.0,0.0,0.0,0.0,50.239,-4.96,50.4832518861,3.409,0,3.409,46.83,-4.96,47.0919366771,134.73
2020-06-08 03:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,48.951,-5.49,49.257897854,3.351,0,3.351,45.6,-5.49,45.9292945733,135.12
2020-06-08 03:30:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,48.621,-5.23,48.901477902,3.351,0,3.351,45.27,-5.23,45.5711070745,135.01
2020-06-08 04:00:00,3.271,0.0,3.271,3.271,0,3.271,0.0,0.0,0.0,0.0,48.941,-5.1,49.2060106186,3.271,0,3.271,45.67,-5.1,45.9538779648,135.01
2020-06-08 04:30:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,48.314,-5.08,48.5803354867,3.224,0,3.224,45.09,-5.08,45.3752630846,135.16
2020-06-08 05:00:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,48.056,-5.08,48.3237574698,3.056,0,3.056,45.0,-5.08,45.2858300134,135.16
2020-06-08 05:30:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,48.252,-4.72,48.4823050607,3.402,0,3.402,44.85,-4.72,45.0976817586,134.86
2020-06-08 06:00:00,7.115,0.0,7.115,7.115,0,7.115,0.0,0.0,0.0,0.0,51.785,-4.1,51.94705213,7.115,0,7.115,44.67,-4.1,44.8577629848,134.65
2020-06-08 06:30:00,13.429,0.0,13.429,13.429,0,13.429,0.0,0.0,0.0,0.0,59.189,-2.48,59.2409328168,13.429,0,13.429,45.76,-2.48,45.8271535228,133.47
2020-06-08 07:00:00,21.332,0.0,21.332,21.332,0,21.332,0.0,0.0,0.0,0.0,68.212,-1.01,68.2194770135,21.332,0,21.332,46.88,-1.01,46.8908786439,133.23
2020-06-08 07:30:00,36.119,0.0,36.119,36.119,0,36.119,0.0,0.0,0.0,0.0,81.459,0.9500000000000001,81.4645394083,36.119,0,36.119,45.34,0.9500000000000001,45.3499514884,132.94
2020-06-08 08:00:00,54.277,0.0,54.277,54.277,0,54.277,0.0,0.0,0.0,0.0,95.687,2.58,95.721775835,54.277,0,54.277,41.41,2.58,41.4902940457,133.48
2020-06-08 08:30:00,81.185,0.0,81.185,81.185,0,81.185,0.0,0.0,0.0,0.0,114.395,3.66,114.453534786,81.185,0,81.185,33.21,3.66,33.4110715183,133.07
2020-06-08 09:00:00,107.186,0.0,107.186,107.186,0,107.186,0.0,0.0,0.0,0.0,131.326,5.17,131.427726055,107.186,0,107.186,24.14,5.17,24.6874158226,132.93
2020-06-08 09:30:00,128.539,0.0,128.539,128.539,0,128.539,0.0,0.0,0.0,0.0,147.459,8.31,147.692967947,128.539,0,128.539,18.92,8.31,20.6645227383,132.15
2020-06-08 10:00:00,141.447,0.0,141.447,141.447,0,141.447,0.0,0.0,0.0,0.0,154.857,9.85,155.1699486015,141.447,0,141.447,13.41,9.85,16.638828083699998,131.88
2020-06-08 10:30:00,146.355,0.0,146.355,146.355,0,146.355,0.0,0.0,0.0,0.0,157.855,9.68,158.1515204638,146.355,0,146.355,11.5,9.68,15.0317131426,132.63
2020-06-08 11:00:00,144.771,0.0,144.771,144.771,0,144.771,0.0,0.0,0.0,0.0,158.851,10.22,159.1794226683,144.771,0,144.771,14.08,10.22,17.3981263359,132.47
2020-06-08 11:30:00,144.366,0.0,144.366,144.366,0,144.366,0.0,0.0,0.0,0.0,157.346,9.85,157.6540079288,144.366,0,144.366,12.98,9.85,16.2942597254,132.36
2020-06-08 12:00:00,150.229,0.0,150.229,150.229,0,150.229,0.0,0.0,0.0,0.0,161.159,10.3,161.4878115555,150.229,0,150.229,10.93,10.3,15.0184852765,132.36
2020-06-08 12:30:00,149.791,0.0,149.791,149.791,0,149.791,0.0,0.0,0.0,0.0,162.951,10.52,163.2902287371,149.791,0,149.791,13.16,10.52,16.8480265907,132.36
2020-06-08 13:00:00,153.1,0.0,153.1,153.1,0,153.1,0.0,0.0,0.0,0.0,163.57,10.29,163.8933464177,153.1,0,153.1,10.47,10.29,14.6800885556,132.46
2020-06-08 13:30:00,149.321,0.0,149.321,149.321,0,149.321,0.0,0.0,0.0,0.0,159.181,9.59,159.4696173602,149.321,0,149.321,9.86,9.59,13.7545519738,132.71
2020-06-08 14:00:00,150.936,0.0,150.936,150.936,0,150.936,0.0,0.0,0.0,0.0,157.856,9.81,158.1605286916,150.936,0,150.936,6.92,9.81,12.0051030816,132.8
2020-06-08 14:30:00,154.635,0.0,154.635,154.635,0,154.635,0.0,0.0,0.0,0.0,158.485,9.85,158.7907986157,154.635,0,154.635,3.85,9.85,10.5756796472,132.8
2020-06-08 15:00:00,154.29,0.0,154.29,154.29,0,154.29,0.0,0.0,0.0,0.0,157.71,9.85,158.0172984201,154.29,0,154.29,3.42,9.85,10.4268355698,132.8
2020-06-08 15:30:00,146.293,0.0,146.293,146.293,0,146.293,0.0,0.0,0.0,0.0,153.553,9.26,153.8319583474,146.293,0,146.293,7.26,9.26,11.7666987724,132.8
2020-06-08 16:00:00,149.899,0.0,149.899,149.899,0,149.899,0.0,0.0,0.0,0.0,154.729,8.9,154.9847522855,149.899,0,149.899,4.83,8.9,10.1261493175,132.55
2020-06-08 16:30:00,139.974,0.0,139.974,139.974,0,139.974,0.0,0.0,0.0,0.0,150.564,7.7,150.7607644449,139.974,0,139.974,10.59,7.7,13.0934372874,132.26
2020-06-08 17:00:00,126.868,0.0,126.868,126.868,0,126.868,0.0,0.0,0.0,0.0,146.658,6.27,146.7919679819,126.868,0,126.868,19.79,6.27,20.7595038476,132.41
2020-06-08 17:30:00,117.641,0.0,117.641,117.641,0,117.641,0.0,0.0,0.0,0.0,143.111,5.21,143.205804425,117.641,0,117.641,25.47,5.21,25.9974037165,132.11
2020-06-08 18:00:00,97.265,0.0,97.265,97.265,0,97.265,0.0,0.0,0.0,0.0,134.575,5.21,134.6758134373,97.265,0,97.265,37.31,5.21,37.6720081758,131.99
2020-06-08 18:30:00,76.608,0.0,76.608,76.608,0,76.608,0.0,0.0,0.0,0.0,123.308,4.55,123.3919177418,76.608,0,76.608,46.7,4.55,46.9211306343,132.16
2020-06-08 19:00:00,55.785,0.0,55.785,55.785,0,55.785,0.0,0.0,0.0,0.0,109.775,3.75,109.8390327934,55.785,0,55.785,53.99,3.75,54.1200757575,132.37
2020-06-08 19:30:00,37.157,0.0,37.157,37.157,0,37.157,0.0,0.0,0.0,0.0,97.297,3.51,97.3602912331,37.157,0,37.157,60.14,3.51,60.242341422,132.37
2020-06-08 20:00:00,26.014,0.0,26.014,26.014,0,26.014,0.0,0.0,0.0,0.0,88.664,2.89,88.7110872214,26.014,0,26.014,62.65,2.89,62.7166214013,133.06
2020-06-08 20:30:00,19.442,0.0,19.442,19.442,0,19.442,0.0,0.0,0.0,0.0,82.532,2.2,82.5613167531,19.442,0,19.442,63.09,2.2,63.1283462479,133.26
2020-06-08 21:00:00,13.844,0.0,13.844,13.844,0,13.844,0.0,0.0,0.0,0.0,75.974,1.82,75.9957964364,13.844,0,13.844,62.13,1.82,62.1566512933,133.26
2020-06-08 21:30:00,12.243,0.0,12.243,12.243,0,12.243,0.0,0.0,0.0,0.0,72.873,1.62,72.891004445,12.243,0,12.243,60.63,1.62,60.6516388896,132.9
2020-06-08 22:00:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,66.44,1.52,66.4573848417,3.35,0,3.35,63.09,1.52,63.108307694,132.9
2020-06-08 22:30:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,65.112,0.8300000000000001,65.1172899006,2.972,0,2.972,62.14,0.8300000000000001,62.1455428812,133.36
2020-06-08 23:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,61.604,-0.06,61.6040292189,3.014,0,3.014,58.59,-0.06,58.590030722,134.16
2020-06-08 23:30:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,58.464,-1.38,58.4802846778,3.104,0,3.104,55.36,-1.38,55.3771974733,134.16
2020-06-09 00:00:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,55.548,-2.62,55.6097536769,3.248,0,3.248,52.3,-2.62,52.3655841178,134.46
2020-06-09 00:30:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,54.486,-3.16,54.5775576222,3.436,0,3.436,51.05,-3.16,51.1477086486,134.65
2020-06-09 01:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,53.145,-3.5,53.2601260325,3.515,0,3.515,49.63,-3.5,49.7532601947,134.86
2020-06-09 01:30:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,54.048,-3.5300000000000002,54.163153564,3.458,0,3.458,50.59,-3.5300000000000002,50.7130062213,134.76
2020-06-09 02:00:00,3.5140000000000002,0.0,3.5140000000000002,3.5140000000000002,0,3.5140000000000002,0.0,0.0,0.0,0.0,53.394,-3.8200000000000003,53.5304739004,3.5140000000000002,0,3.5140000000000002,49.88,-3.8200000000000003,50.0260612081,134.76
2020-06-09 02:30:00,3.5140000000000002,0.0,3.5140000000000002,3.5140000000000002,0,3.5140000000000002,0.0,0.0,0.0,0.0,52.714,-4.41,52.8981464326,3.5140000000000002,0,3.5140000000000002,49.2,-4.41,49.397247899,135.15
2020-06-09 03:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,51.83,-4.77,52.0490326519,3.44,0,3.44,48.39,-4.77,48.6245308461,135.42
2020-06-09 03:30:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,51.105,-4.8,51.329923290400004,3.385,0,3.385,47.72,-4.8,47.9608006605,135.56
2020-06-09 04:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,51.167,-4.83,51.3944626297,3.347,0,3.347,47.82,-4.83,48.0633051298,135.56
2020-06-09 04:30:00,3.307,0.0,3.307,3.307,0,3.307,0.0,0.0,0.0,0.0,51.567,-4.88,51.7973926853,3.307,0,3.307,48.26,-4.88,48.5061027088,135.73
2020-06-09 05:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,50.877,-4.95,51.1172341681,3.157,0,3.157,47.72,-4.95,47.9760450642,135.73
2020-06-09 05:30:00,3.899,0.0,3.899,3.899,0,3.899,0.0,0.0,0.0,0.0,51.169,-4.57,51.3726723171,3.899,0,3.899,47.27,-4.57,47.490396924,135.56
2020-06-09 06:00:00,6.693,0.0,6.693,6.693,0,6.693,0.0,0.0,0.0,0.0,54.023,-4.03,54.1731061413,6.693,0,6.693,47.33,-4.03,47.5012610359,135.29
2020-06-09 06:30:00,10.747,0.0,10.747,10.747,0,10.747,0.0,0.0,0.0,0.0,59.467,-2.52,59.5203703702,10.747,0,10.747,48.72,-2.52,48.7851288817,134.36
2020-06-09 07:00:00,19.175,0.0,19.175,19.175,0,19.175,0.0,0.0,0.0,0.0,68.295,-1.17,68.3050212283,19.175,0,19.175,49.12,-1.17,49.1339322668,133.84
2020-06-09 07:30:00,35.97,0.0,35.97,35.97,0,35.97,0.0,0.0,0.0,0.0,82.05,0.58,82.0520499439,35.97,0,35.97,46.08,0.58,46.0836500291,132.96
2020-06-09 08:00:00,59.38,0.0,59.38,59.38,0,59.38,0.0,0.0,0.0,0.0,99.57,2.38,99.5984402488,59.38,0,59.38,40.19,2.38,40.2604085921,132.56
2020-06-09 08:30:00,87.981,0.0,87.981,87.981,0,87.981,0.0,0.0,0.0,0.0,121.001,4.02,121.067759544,87.981,0,87.981,33.02,4.02,33.2638061562,131.97
2020-06-09 09:00:00,112.111,0.0,112.111,112.111,0,112.111,0.0,0.0,0.0,0.0,137.551,7.08,137.7330897098,112.111,0,112.111,25.44,7.08,26.4068173016,132.67
2020-06-09 09:30:00,130.519,0.0,130.519,130.519,0,130.519,0.0,0.0,0.0,0.0,149.119,8.49,149.360490964,130.519,0,130.519,18.6,8.49,20.4460289543,132.57
2020-06-09 10:00:00,148.97,0.0,148.97,148.97,0,148.97,0.0,0.0,0.0,0.0,160.34,9.85,160.6422674765,148.97,0,148.97,11.37,9.85,15.0432509784,132.71
2020-06-09 10:30:00,156.28,0.0,156.28,156.28,0,156.28,0.0,0.0,0.0,0.0,163.24,10.69,163.589650345,156.28,0,156.28,6.96,10.69,12.7560848225,132.58
2020-06-09 11:00:00,162.406,0.0,162.406,162.406,0,162.406,0.0,0.0,0.0,0.0,164.516,11.55,164.9209409263,162.406,0,162.406,2.11,11.55,11.7411498585,132.2
2020-06-09 11:30:00,151.743,0.0,151.743,151.743,0,151.743,0.0,0.0,0.0,0.0,159.093,11.41,159.5016324337,151.743,0,151.743,7.35,11.41,13.5724205652,131.95
2020-06-09 12:00:00,145.243,0.0,145.243,145.243,0,145.243,0.0,0.0,0.0,0.0,155.763,11.64,156.1973167791,145.243,0,145.243,10.52,11.64,15.689486926,131.84
2020-06-09 12:30:00,140.008,0.0,140.008,140.008,0,140.008,0.0,0.0,0.0,0.0,155.158,11.08,155.5531142858,140.008,0,140.008,15.15,11.08,18.7693606711,131.73
2020-06-09 13:00:00,141.848,0.0,141.848,141.848,0,141.848,0.0,0.0,0.0,0.0,156.438,10.57,156.7946834048,141.848,0,141.848,14.59,10.57,18.0164646921,131.88
2020-06-09 13:30:00,145.238,0.0,145.238,145.238,0,145.238,0.0,0.0,0.0,0.0,156.148,9.7,156.4489945765,145.238,0,145.238,10.91,9.7,14.598564998,132.49
2020-06-09 14:00:00,146.129,0.0,146.129,146.129,0,146.129,0.0,0.0,0.0,0.0,153.819,10.07,154.148271677,146.129,0,146.129,7.69,10.07,12.6704774969,132.49
2020-06-09 14:30:00,128.802,0.0,128.802,128.802,0,128.802,0.0,0.0,0.0,0.0,143.352,9.24,143.6494813913,128.802,0,128.802,14.55,9.24,17.2360117197,132.58
2020-06-09 15:00:00,131.264,0.0,131.264,131.264,0,131.264,0.0,0.0,0.0,0.0,145.104,8.84,145.3730250631,131.264,0,131.264,13.84,8.84,16.4222775522,132.7
2020-06-09 15:30:00,125.321,0.0,125.321,125.321,0,125.321,0.0,0.0,0.0,0.0,141.341,7.11,141.519717287,125.321,0,125.321,16.02,7.11,17.5269078847,132.7
2020-06-09 16:00:00,123.742,0.0,123.742,123.742,0,123.742,0.0,0.0,0.0,0.0,141.662,6.69,141.8198799323,123.742,0,123.742,17.92,6.69,19.1280553115,132.7
2020-06-09 16:30:00,86.987,0.0,86.987,86.987,0,86.987,0.0,0.0,0.0,0.0,122.827,4.45,122.9075849124,86.987,0,86.987,35.84,4.45,36.1152059388,132.7
2020-06-09 17:00:00,76.9,0.0,76.9,76.9,0,76.9,0.0,0.0,0.0,0.0,123.93,4.74,124.020613206,76.9,0,76.9,47.03,4.74,47.2682610215,132.7
2020-06-09 17:30:00,58.733,0.0,58.733,58.733,0,58.733,0.0,0.0,0.0,0.0,119.193,4.41,119.2745544909,58.733,0,58.733,60.46,4.41,60.620621079,132.41
2020-06-09 18:00:00,53.884,0.0,53.884,53.884,0,53.884,0.0,0.0,0.0,0.0,121.734,4.52,121.8178852057,53.884,0,53.884,67.85,4.52,68.0003889695,132.67
2020-06-09 18:30:00,53.014,0.0,53.014,53.014,0,53.014,0.0,0.0,0.0,0.0,120.844,4.21,120.9173123916,53.014,0,53.014,67.83,4.21,67.960525307,132.87
2020-06-09 19:00:00,34.57,0.0,34.57,34.57,0,34.57,0.0,0.0,0.0,0.0,107.56,3.7199999999999998,107.6243095216,34.57,0,34.57,72.99,3.7199999999999998,73.0847350683,132.73
2020-06-09 19:30:00,23.899,0.0,23.899,23.899,0,23.899,0.0,0.0,0.0,0.0,98.919,3.5300000000000002,98.9819653321,23.899,0,23.899,75.02,3.5300000000000002,75.1030046003,132.5
2020-06-09 20:00:00,25.365,0.0,25.365,25.365,0,25.365,0.0,0.0,0.0,0.0,97.335,2.46,97.3660814915,25.365,0,25.365,71.97,2.46,72.012030245,132.9
2020-06-09 20:30:00,14.433,0.0,14.433,14.433,0,14.433,0.0,0.0,0.0,0.0,87.513,1.53,87.5263735625,14.433,0,14.433,73.08,1.53,73.0960142552,133.26
2020-06-09 21:00:00,8.369,0.0,8.369,8.369,0,8.369,0.0,0.0,0.0,0.0,81.479,0.9400000000000001,81.4844220756,8.369,0,8.369,73.11,0.9400000000000001,73.1160426993,133.97
2020-06-09 21:30:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,77.736,1.1400000000000001,77.7443586121,3.7359999999999998,0,3.7359999999999998,74.0,1.1400000000000001,74.0087805601,134.22
2020-06-09 22:00:00,3.336,0.0,3.336,3.336,0,3.336,0.0,0.0,0.0,0.0,77.456,1.1400000000000001,77.4643888248,3.336,0,3.336,74.12,1.1400000000000001,74.1287663461,134.41
2020-06-09 22:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,75.351,-0.19,75.3512395452,3.371,0,3.371,71.98,-0.19,71.9802507637,134.51
2020-06-09 23:00:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,71.09,-1.49,71.1056129993,3.37,0,3.37,67.72,-1.49,67.7363897768,135.01
2020-06-09 23:30:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,64.294,-1.83,64.3200383706,3.394,0,3.394,60.9,-1.83,60.92748887,135.76
2020-06-10 00:00:00,3.438,0.0,3.438,3.438,0,3.438,0.0,0.0,0.0,0.0,56.648,-1.48,56.6673301294,3.438,0,3.438,53.21,-1.48,53.2305786179,136.11
2020-06-10 00:30:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,55.637,-2.17,55.6793019802,3.417,0,3.417,52.22,-2.17,52.2650676839,136.55
2020-06-10 01:00:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,54.023,-2.93,54.1023976271,3.493,0,3.493,50.53,-2.93,50.6148772596,136.16
2020-06-10 01:30:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,54.73,-3.36,54.8330420458,3.49,0,3.49,51.24,-3.36,51.3500457643,136.38
2020-06-10 02:00:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,53.494,-3.8,53.6287985694,3.604,0,3.604,49.89,-3.8,50.0345090912,136.27
2020-06-10 02:30:00,3.698,0.0,3.698,3.698,0,3.698,0.0,0.0,0.0,0.0,52.668,-4.38,52.849811958000004,3.698,0,3.698,48.97,-4.38,49.1654889124,136.68
2020-06-10 03:00:00,3.705,0.0,3.705,3.705,0,3.705,0.0,0.0,0.0,0.0,51.985,-4.4,52.1708752562,3.705,0,3.705,48.28,-4.4,48.4800825082,136.86
2020-06-10 03:30:00,3.6870000000000003,0.0,3.6870000000000003,3.6870000000000003,0,3.6870000000000003,0.0,0.0,0.0,0.0,51.587,-4.61,51.7925734927,3.6870000000000003,0,3.6870000000000003,47.9,-4.61,48.1213268728,137.1
2020-06-10 04:00:00,3.684,0.0,3.684,3.684,0,3.684,0.0,0.0,0.0,0.0,51.034,-4.76,51.255504641,3.684,0,3.684,47.35,-4.76,47.5886551607,137.18
2020-06-10 04:30:00,3.628,0.0,3.628,3.628,0,3.628,0.0,0.0,0.0,0.0,50.828,-4.75,51.0494670295,3.628,0,3.628,47.2,-4.75,47.4384074353,137.18
2020-06-10 05:00:00,3.556,0.0,3.556,3.556,0,3.556,0.0,0.0,0.0,0.0,50.246,-4.5600000000000005,50.4524936549,3.556,0,3.556,46.69,-4.5600000000000005,46.9121487464,137.03
2020-06-10 05:30:00,3.7560000000000002,0.0,3.7560000000000002,3.7560000000000002,0,3.7560000000000002,0.0,0.0,0.0,0.0,49.576,-4.31,49.762997056,3.7560000000000002,0,3.7560000000000002,45.82,-4.31,46.022260918,137.03
2020-06-10 06:00:00,5.033,0.0,5.033,5.033,0,5.033,0.0,0.0,0.0,0.0,51.653,-4.05,51.8115325869,5.033,0,5.033,46.62,-4.05,46.7955863303,137.03
2020-06-10 06:30:00,6.636,0.0,6.636,6.636,0,6.636,0.0,0.0,0.0,0.0,55.786,-1.99,55.8214823881,6.636,0,6.636,49.15,-1.99,49.190269363,135.81
2020-06-10 07:00:00,10.037,0.0,10.037,10.037,0,10.037,0.0,0.0,0.0,0.0,63.997,-0.7000000000000001,64.00082819,10.037,0,10.037,53.96,-0.7000000000000001,53.9645402093,135.41
2020-06-10 07:30:00,14.887,0.0,14.887,14.887,0,14.887,0.0,0.0,0.0,0.0,77.837,0.22,77.8373109055,14.887,0,14.887,62.95,0.22,62.9503844309,134.28
2020-06-10 08:00:00,18.201,0.0,18.201,18.201,0,18.201,0.0,0.0,0.0,0.0,84.871,2.52,84.9084038302,18.201,0,18.201,66.67,2.52,66.7176086202,133.15
2020-06-10 08:30:00,20.661,0.0,20.661,20.661,0,20.661,0.0,0.0,0.0,0.0,91.381,4.01,91.4689415102,20.661,0,20.661,70.72,4.01,70.8335972544,132.58
2020-06-10 09:00:00,26.095,0.0,26.095,26.095,0,26.095,0.0,0.0,0.0,0.0,97.905,5.42,98.0549102544,26.095,0,26.095,71.81,5.42,72.0142520617,132.47
