Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-10 09:30:00,35.393,0.0,35.393,35.393,0,35.393,0.0,0.0,0.0,0.0,104.533,5.67,104.6866609889,35.393,0,35.393,69.14,5.67,69.3721017413,132.47
2020-06-10 10:00:00,46.32,0.0,46.32,46.32,0,46.32,0.0,0.0,0.0,0.0,110.88,5.82,111.0326384447,46.32,0,46.32,64.56,5.82,64.8218018879,132.47
2020-06-10 10:30:00,44.929,0.0,44.929,44.929,0,44.929,0.0,0.0,0.0,0.0,109.379,5.58,109.5212401363,44.929,0,44.929,64.45,5.58,64.691103716,132.47
2020-06-10 11:00:00,56.456,0.0,56.456,56.456,0,56.456,0.0,0.0,0.0,0.0,116.586,7.0,116.7959562485,56.456,0,56.456,60.13,7.0,60.5360793246,132.78
2020-06-10 11:30:00,68.68,0.0,68.68,68.68,0,68.68,0.0,0.0,0.0,0.0,124.88,7.57,125.1092294757,68.68,0,68.68,56.2,7.57,56.7075382996,132.89
2020-06-10 12:00:00,76.108,0.0,76.108,76.108,0,76.108,0.0,0.0,0.0,0.0,127.548,6.66,127.7217597123,76.108,0,76.108,51.44,6.66,51.8693474029,132.89
2020-06-10 12:30:00,88.279,0.0,88.279,88.279,0,88.279,0.0,0.0,0.0,0.0,135.499,6.5,135.6548156204,88.279,0,88.279,47.22,6.5,47.6652745717,133.0
2020-06-10 13:00:00,99.421,0.0,99.421,99.421,0,99.421,0.0,0.0,0.0,0.0,141.901,7.18,142.0825330609,99.421,0,99.421,42.48,7.18,43.0825115331,133.0
2020-06-10 13:30:00,114.187,0.0,114.187,114.187,0,114.187,0.0,0.0,0.0,0.0,149.437,7.83,149.6419923317,114.187,0,114.187,35.25,7.83,36.1091595028,133.0
2020-06-10 14:00:00,105.306,0.0,105.306,105.306,0,105.306,0.0,0.0,0.0,0.0,142.066,7.4,142.2585967736,105.306,0,105.306,36.76,7.4,37.4974345789,133.15
2020-06-10 14:30:00,76.62,0.0,76.62,76.62,0,76.62,0.0,0.0,0.0,0.0,126.07,6.44,126.2343792316,76.62,0,76.62,49.45,6.44,49.8675856644,133.3
2020-06-10 15:00:00,70.784,0.0,70.784,70.784,0,70.784,0.0,0.0,0.0,0.0,122.274,6.29,122.4356777087,70.784,0,70.784,51.49,6.29,51.8727693496,133.45
2020-06-10 15:30:00,59.301,0.0,59.301,59.301,0,59.301,0.0,0.0,0.0,0.0,113.311,5.8100000000000005,113.4598555481,59.301,0,59.301,54.01,5.8100000000000005,54.3215997555,133.45
2020-06-10 16:00:00,53.512,0.0,53.512,53.512,0,53.512,0.0,0.0,0.0,0.0,109.922,4.8,110.0267516743,53.512,0,53.512,56.41,4.8,56.6138507788,133.6
2020-06-10 16:30:00,49.473,0.0,49.473,49.473,0,49.473,0.0,0.0,0.0,0.0,111.043,4.96,111.1537199063,49.473,0,49.473,61.57,4.96,61.7694625199,133.51
2020-06-10 17:00:00,43.145,0.0,43.145,43.145,0,43.145,0.0,0.0,0.0,0.0,111.235,5.62,111.3768810167,43.145,0,43.145,68.09,5.62,68.3215375998,133.15
2020-06-10 17:30:00,34.361,0.0,34.361,34.361,0,34.361,0.0,0.0,0.0,0.0,109.471,6.03,109.6369497067,34.361,0,34.361,75.11,6.03,75.3516622245,132.98
2020-06-10 18:00:00,31.744,0.0,31.744,31.744,0,31.744,0.0,0.0,0.0,0.0,109.444,6.5600000000000005,109.6404247347,31.744,0,31.744,77.7,6.5600000000000005,77.9764297721,132.73
2020-06-10 18:30:00,26.197,0.0,26.197,26.197,0,26.197,0.0,0.0,0.0,0.0,106.477,6.35,106.6661803432,26.197,0,26.197,80.28,6.35,80.5307450605,132.49
2020-06-10 19:00:00,25.41,0.0,25.41,25.41,0,25.41,0.0,0.0,0.0,0.0,103.86,5.25,103.9926059872,25.41,0,25.41,78.45,5.25,78.6254729716,132.82
2020-06-10 19:30:00,20.091,0.0,20.091,20.091,0,20.091,0.0,0.0,0.0,0.0,97.401,4.5600000000000005,97.5076838049,20.091,0,20.091,77.31,4.5600000000000005,77.4443651921,132.82
2020-06-10 20:00:00,16.424,0.0,16.424,16.424,0,16.424,0.0,0.0,0.0,0.0,92.074,3.54,92.1420266545,16.424,0,16.424,75.65,3.54,75.7327808812,132.63
2020-06-10 20:30:00,4.491,0.0,4.491,4.491,0,4.491,0.0,0.0,0.0,0.0,83.551,2.73,83.5955890044,4.491,0,4.491,79.06,2.73,79.1071204128,132.63
2020-06-10 21:00:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,77.418,2.8,77.4686176719,3.068,0,3.068,74.35,2.8,74.4027049239,132.77
2020-06-10 21:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,75.507,2.9,75.5626696789,2.867,0,2.867,72.64,2.9,72.6978651681,132.88
2020-06-10 22:00:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,72.994,2.21,73.0274478261,2.824,0,2.824,70.17,2.21,70.2047932836,133.17
2020-06-10 22:30:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,70.482,0.99,70.4889524961,2.882,0,2.882,67.6,0.99,67.6072488717,133.92
2020-06-10 23:00:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,66.592,-0.06,66.5920270303,2.862,0,2.862,63.73,-0.06,63.7300282441,134.2
2020-06-10 23:30:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,65.26,-1.33,65.2735513053,2.81,0,2.81,62.45,-1.33,62.4641609245,134.59
2020-06-11 00:00:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,60.713,-2.99,60.7865813235,2.823,0,2.823,57.89,-2.99,57.9671648436,133.71
2020-06-11 00:30:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,59.547,-3.55,59.6527259142,2.817,0,2.817,56.73,-3.55,56.8409658609,133.57
2020-06-11 01:00:00,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0,58.288,-4.25,58.442736452,2.808,0,2.808,55.48,-4.25,55.6425457721,133.97
2020-06-11 01:30:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,58.355,-4.1,58.4988549033,2.735,0,2.735,55.62,-4.1,55.77090998,133.97
2020-06-11 02:00:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,57.47,-4.42,57.6397198119,2.74,0,2.74,54.73,-4.42,54.9081897352,134.16
2020-06-11 02:30:00,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0,56.415,-4.71,56.611273833,2.725,0,2.725,53.69,-4.71,53.8961983817,134.28
2020-06-11 03:00:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,54.987,-5.31,55.2427938196,2.757,0,2.757,52.23,-5.31,52.4992285658,134.63
2020-06-11 03:30:00,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0,53.949,-5.0,54.1802048815,2.819,0,2.819,51.13,-5.0,51.3738931754,134.43
2020-06-11 04:00:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,54.046,-5.4,54.3151002577,2.856,0,2.856,51.19,-5.4,51.4740332595,134.66
2020-06-11 04:30:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,53.229,-5.17,53.479485235,2.849,0,2.849,50.38,-5.17,50.6445781896,134.35
2020-06-11 05:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,52.711,-4.92,52.9401163675,2.811,0,2.811,49.9,-4.92,50.1419624666,134.35
2020-06-11 05:30:00,3.888,0.0,3.888,3.888,0,3.888,0.0,0.0,0.0,0.0,53.908,-5.29,54.166932385,3.888,0,3.888,50.02,-5.29,50.2989512813,134.59
2020-06-11 06:00:00,7.833,0.0,7.833,7.833,0,7.833,0.0,0.0,0.0,0.0,57.483,-4.82,57.6847266527,7.833,0,7.833,49.65,-4.82,49.8834130749,134.38
2020-06-11 06:30:00,13.218,0.0,13.218,13.218,0,13.218,0.0,0.0,0.0,0.0,65.138,-3.43,65.2282449864,13.218,0,13.218,51.92,-3.43,52.0331749944,133.8
2020-06-11 07:00:00,18.729,0.0,18.729,18.729,0,18.729,0.0,0.0,0.0,0.0,74.699,-0.87,74.7040661611,18.729,0,18.729,55.97,-0.87,55.9767612496,133.58
2020-06-11 07:30:00,26.661,0.0,26.661,26.661,0,26.661,0.0,0.0,0.0,0.0,83.961,0.6900000000000001,83.9638351971,26.661,0,26.661,57.3,0.6900000000000001,57.3041542997,133.34
2020-06-11 08:00:00,31.127,0.0,31.127,31.127,0,31.127,0.0,0.0,0.0,0.0,91.387,2.84,91.4311181655,31.127,0,31.127,60.26,2.84,60.3268862117,132.93
2020-06-11 08:30:00,42.704,0.0,42.704,42.704,0,42.704,0.0,0.0,0.0,0.0,102.314,4.91,102.4317465242,42.704,0,42.704,59.61,4.91,59.8118734032,133.17
2020-06-11 09:00:00,46.228,0.0,46.228,46.228,0,46.228,0.0,0.0,0.0,0.0,106.958,6.44,107.1517025716,46.228,0,46.228,60.73,6.44,61.0705043372,132.88
2020-06-11 09:30:00,57.63,0.0,57.63,57.63,0,57.63,0.0,0.0,0.0,0.0,117.2,7.06,117.4124507878,57.63,0,57.63,59.57,7.06,59.9869027372,132.66
2020-06-11 10:00:00,72.09,0.0,72.09,72.09,0,72.09,0.0,0.0,0.0,0.0,126.35,7.87,126.5948632449,72.09,0,72.09,54.26,7.87,54.8277712478,132.43
2020-06-11 10:30:00,71.369,0.0,71.369,71.369,0,71.369,0.0,0.0,0.0,0.0,127.739,7.01,127.9312011239,71.369,0,71.369,56.37,7.01,56.8041987885,132.43
2020-06-11 11:00:00,57.592,0.0,57.592,57.592,0,57.592,0.0,0.0,0.0,0.0,120.642,7.03,120.8466510252,57.592,0,57.592,63.05,7.03,63.4407077514,132.19
2020-06-11 11:30:00,66.574,0.0,66.574,66.574,0,66.574,0.0,0.0,0.0,0.0,124.974,7.0,125.1698872573,66.574,0,66.574,58.4,7.0,58.8180244483,132.27
2020-06-11 12:00:00,95.145,0.0,95.145,95.145,0,95.145,0.0,0.0,0.0,0.0,142.985,8.5,143.2374260625,95.145,0,95.145,47.84,8.5,48.589253956,132.27
2020-06-11 12:30:00,100.152,0.0,100.152,100.152,0,100.152,0.0,0.0,0.0,0.0,148.692,9.64,149.0041625727,100.152,0,100.152,48.54,9.64,49.4879904623,132.0
2020-06-11 13:00:00,105.123,0.0,105.123,105.123,0,105.123,0.0,0.0,0.0,0.0,154.013,9.65,154.3150241195,105.123,0,105.123,48.89,9.65,49.8332680044,132.08
2020-06-11 13:30:00,103.211,0.0,103.211,103.211,0,103.211,0.0,0.0,0.0,0.0,149.921,7.21,150.0942715129,103.211,0,103.211,46.71,7.21,47.2631801723,132.62
2020-06-11 14:00:00,96.854,0.0,96.854,96.854,0,96.854,0.0,0.0,0.0,0.0,144.634,7.61,144.8340638662,96.854,0,96.854,47.78,7.61,48.3822333093,132.49
2020-06-11 14:30:00,92.829,0.0,92.829,92.829,0,92.829,0.0,0.0,0.0,0.0,139.409,6.95,139.5821327427,92.829,0,92.829,46.58,6.95,47.0956356789,132.49
2020-06-11 15:00:00,65.24,0.0,65.24,65.24,0,65.24,0.0,0.0,0.0,0.0,126.52,5.8,126.652873635,65.24,0,65.24,61.28,5.8,61.5538658412,132.83
2020-06-11 15:30:00,43.759,0.0,43.759,43.759,0,43.759,0.0,0.0,0.0,0.0,113.719,4.97,113.8275531715,43.759,0,43.759,69.96,4.97,70.1363137041,132.99
2020-06-11 16:00:00,35.457,0.0,35.457,35.457,0,35.457,0.0,0.0,0.0,0.0,106.657,4.94,106.7713409535,35.457,0,35.457,71.2,4.94,71.3711678481,132.9
2020-06-11 16:30:00,40.099,0.0,40.099,40.099,0,40.099,0.0,0.0,0.0,0.0,111.459,4.91,111.5670954224,40.099,0,40.099,71.36,4.91,71.528719407,132.9
2020-06-11 17:00:00,41.432,0.0,41.432,41.432,0,41.432,0.0,0.0,0.0,0.0,117.202,6.06,117.3585634029,41.432,0,41.432,75.77,6.06,76.0119497184,132.57
2020-06-11 17:30:00,38.097,0.0,38.097,38.097,0,38.097,0.0,0.0,0.0,0.0,119.047,6.12,119.2042055005,38.097,0,38.097,80.95,6.12,81.1810131743,132.57
2020-06-11 18:00:00,34.016,0.0,34.016,34.016,0,34.016,0.0,0.0,0.0,0.0,119.676,6.06,119.8293310338,34.016,0,34.016,85.66,6.06,85.8740892237,132.28
2020-06-11 18:30:00,33.275,0.0,33.275,33.275,0,33.275,0.0,0.0,0.0,0.0,118.315,5.83,118.4585502402,33.275,0,33.275,85.04,5.83,85.2396064045,132.42
2020-06-11 19:00:00,35.388,0.0,35.388,35.388,0,35.388,0.0,0.0,0.0,0.0,112.608,5.32,112.7335977604,35.388,0,35.388,77.22,5.32,77.4030412839,132.58
2020-06-11 19:30:00,31.185,0.0,31.185,31.185,0,31.185,0.0,0.0,0.0,0.0,105.085,4.09,105.1645630667,31.185,0,31.185,73.9,4.09,74.0130941118,132.96
2020-06-11 20:00:00,26.367,0.0,26.367,26.367,0,26.367,0.0,0.0,0.0,0.0,98.887,3.01,98.9327997633,26.367,0,26.367,72.52,3.01,72.5824393362,133.23
2020-06-11 20:30:00,21.66,0.0,21.66,21.66,0,21.66,0.0,0.0,0.0,0.0,93.18,1.9500000000000002,93.2004018232,21.66,0,21.66,71.52,1.9500000000000002,71.5465785345,133.53
2020-06-11 21:00:00,18.448,0.0,18.448,18.448,0,18.448,0.0,0.0,0.0,0.0,89.138,1.18,89.1458100193,18.448,0,18.448,70.69,1.18,70.6998479489,133.53
2020-06-11 21:30:00,17.759,0.0,17.759,17.759,0,17.759,0.0,0.0,0.0,0.0,86.569,0.73,86.5720778369,17.759,0,17.759,68.81,0.73,68.813872148,133.41
2020-06-11 22:00:00,17.873,0.0,17.873,17.873,0,17.873,0.0,0.0,0.0,0.0,85.153,-0.38,85.1538478813,17.873,0,17.873,67.28,-0.38,67.2810731187,133.84
2020-06-11 22:30:00,4.138,0.0,4.138,4.138,0,4.138,0.0,0.0,0.0,0.0,72.428,-1.54,72.4443702713,4.138,0,4.138,68.29,-1.54,68.3073619751,133.48
2020-06-11 23:00:00,3.196,0.0,3.196,3.196,0,3.196,0.0,0.0,0.0,0.0,67.856,-3.02,67.9231708329,3.196,0,3.196,64.66,-3.02,64.7304874074,134.38
2020-06-11 23:30:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,63.719,-4.24,63.8599135687,3.179,0,3.179,60.54,-4.24,60.6882954119,134.9
2020-06-12 00:00:00,3.215,0.0,3.215,3.215,0,3.215,0.0,0.0,0.0,0.0,60.865,-5.13,61.0808081561,3.215,0,3.215,57.65,-5.13,57.8777971246,135.06
2020-06-12 00:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,59.231,-5.1,59.4501586289,3.251,0,3.251,55.98,-5.1,56.2118350528,135.18
2020-06-12 01:00:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,57.673,-5.69,57.9530070747,3.293,0,3.293,54.38,-5.69,54.676873539,135.51
2020-06-12 01:30:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,58.583,-5.5600000000000005,58.8462529733,3.343,0,3.343,55.24,-5.5600000000000005,55.5191066211,135.51
2020-06-12 02:00:00,3.287,0.0,3.287,3.287,0,3.287,0.0,0.0,0.0,0.0,57.967,-5.89,58.2654716706,3.287,0,3.287,54.68,-5.89,54.9963135128,135.51
2020-06-12 02:30:00,3.298,0.0,3.298,3.298,0,3.298,0.0,0.0,0.0,0.0,57.078,-6.05,57.3977402343,3.298,0,3.298,53.78,-6.05,54.1192285607,135.51
2020-06-12 03:00:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,55.657,-6.39,56.0226181912,3.217,0,3.217,52.44,-6.39,52.8278875216,135.76
2020-06-12 03:30:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,54.34,-6.28,54.7016818754,3.23,0,3.23,51.11,-6.28,51.4943734791,135.76
2020-06-12 04:00:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,53.938,-6.47,54.3246605512,3.258,0,3.258,50.68,-6.47,51.0913231381,135.87
2020-06-12 04:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,53.535,-6.33,53.9079319303,3.085,0,3.085,50.45,-6.33,50.8455642116,135.72
2020-06-12 05:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,53.248,-6.14,53.6008311876,2.898,0,2.898,50.35,-6.14,50.7229937997,135.72
2020-06-12 05:30:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,54.153,-5.89,54.4723738146,3.183,0,3.183,50.97,-5.89,51.3091902099,135.72
2020-06-12 06:00:00,4.991,0.0,4.991,4.991,0,4.991,0.0,0.0,0.0,0.0,56.521,-5.06,56.7470443371,4.991,0,4.991,51.53,-5.06,51.7778379232,135.31
2020-06-12 06:30:00,10.635,0.0,10.635,10.635,0,10.635,0.0,0.0,0.0,0.0,64.525,-3.61,64.6259059898,10.635,0,10.635,53.89,-3.61,54.0107785539,134.73
2020-06-12 07:00:00,18.078,0.0,18.078,18.078,0,18.078,0.0,0.0,0.0,0.0,70.518,-1.49,70.5337396145,18.078,0,18.078,52.44,-1.49,52.4611637309,134.73
2020-06-12 07:30:00,28.37,0.0,28.37,28.37,0,28.37,0.0,0.0,0.0,0.0,79.71,0.64,79.7125692724,28.37,0,28.37,51.34,0.64,51.3439889374,134.52
2020-06-12 08:00:00,36.52,0.0,36.52,36.52,0,36.52,0.0,0.0,0.0,0.0,88.95,2.68,88.9903640851,36.52,0,36.52,52.43,2.68,52.4984504533,133.34
2020-06-12 08:30:00,50.419,0.0,50.419,50.419,0,50.419,0.0,0.0,0.0,0.0,101.469,4.21,101.5562999572,50.419,0,50.419,51.05,4.21,51.2233013384,133.06
2020-06-12 09:00:00,60.109,0.0,60.109,60.109,0,60.109,0.0,0.0,0.0,0.0,110.589,5.3,110.7159289398,60.109,0,60.109,50.48,5.3,50.7574664458,132.96
2020-06-12 09:30:00,81.606,0.0,81.606,81.606,0,81.606,0.0,0.0,0.0,0.0,124.636,5.23,124.7456828752,81.606,0,81.606,43.03,5.23,43.346669999,133.04
2020-06-12 10:00:00,97.158,0.0,97.158,97.158,0,97.158,0.0,0.0,0.0,0.0,132.248,5.94,132.3813321583,97.158,0,97.158,35.09,5.94,35.5892076338,132.82
2020-06-12 10:30:00,121.582,0.0,121.582,121.582,0,121.582,0.0,0.0,0.0,0.0,144.422,7.34,144.6084011529,121.582,0,121.582,22.84,7.34,23.9904397625,132.61
2020-06-12 11:00:00,116.945,0.0,116.945,116.945,0,116.945,0.0,0.0,0.0,0.0,140.485,7.66,140.6936772744,116.945,0,116.945,23.54,7.66,24.7549429408,132.61
2020-06-12 11:30:00,103.842,0.0,103.842,103.842,0,103.842,0.0,0.0,0.0,0.0,133.632,7.23,133.8274423427,103.842,0,103.842,29.79,7.23,30.654803865,132.99
2020-06-12 12:00:00,96.436,0.0,96.436,96.436,0,96.436,0.0,0.0,0.0,0.0,130.966,7.49,131.1800032627,96.436,0,96.436,34.53,7.49,35.3330015708,132.99
2020-06-12 12:30:00,98.984,0.0,98.984,98.984,0,98.984,0.0,0.0,0.0,0.0,136.904,8.06,137.1410544512,98.984,0,98.984,37.92,8.06,38.7671252481,132.75
2020-06-12 13:00:00,107.339,0.0,107.339,107.339,0,107.339,0.0,0.0,0.0,0.0,140.419,8.31,140.6646780859,107.339,0,107.339,33.08,8.31,34.1078070242,132.86
2020-06-12 13:30:00,93.686,0.0,93.686,93.686,0,93.686,0.0,0.0,0.0,0.0,130.536,7.31,130.7405193351,93.686,0,93.686,36.85,7.31,37.5680529173,133.1
2020-06-12 14:00:00,89.343,0.0,89.343,89.343,0,89.343,0.0,0.0,0.0,0.0,123.483,6.42,123.6497783621,89.343,0,89.343,34.14,6.42,34.7383937452,133.1
2020-06-12 14:30:00,57.541,0.0,57.541,57.541,0,57.541,0.0,0.0,0.0,0.0,107.131,5.7,107.2825296169,57.541,0,57.541,49.59,5.7,49.9165112964,133.21
2020-06-12 15:00:00,33.529,0.0,33.529,33.529,0,33.529,0.0,0.0,0.0,0.0,96.689,5.93,96.8706747215,33.529,0,33.529,63.16,5.93,63.4377687186,132.85
2020-06-12 15:30:00,39.136,0.0,39.136,39.136,0,39.136,0.0,0.0,0.0,0.0,99.476,5.2,99.6118194593,39.136,0,39.136,60.34,5.2,60.5636491635,132.97
2020-06-12 16:00:00,34.841,0.0,34.841,34.841,0,34.841,0.0,0.0,0.0,0.0,97.121,5.54,97.2788786993,34.841,0,34.841,62.28,5.54,62.5259146275,132.69
2020-06-12 16:30:00,35.661,0.0,35.661,35.661,0,35.661,0.0,0.0,0.0,0.0,100.571,5.63,100.7284614248,35.661,0,35.661,64.91,5.63,65.1537028879,132.69
2020-06-12 17:00:00,41.529,0.0,41.529,41.529,0,41.529,0.0,0.0,0.0,0.0,108.849,5.99,109.0136913465,41.529,0,41.529,67.32,5.99,67.5859637795,132.69
2020-06-12 17:30:00,46.097,0.0,46.097,46.097,0,46.097,0.0,0.0,0.0,0.0,115.417,5.94,115.5697516178,46.097,0,46.097,69.32,5.94,69.5740325121,132.49
2020-06-12 18:00:00,51.858,0.0,51.858,51.858,0,51.858,0.0,0.0,0.0,0.0,119.778,5.73,119.9149789809,51.858,0,51.858,67.92,5.73,68.1612741958,132.49
2020-06-12 18:30:00,49.602,0.0,49.602,49.602,0,49.602,0.0,0.0,0.0,0.0,116.392,4.9,116.4950971672,49.602,0,49.602,66.79,4.9,66.9695012674,132.49
2020-06-12 19:00:00,39.898,0.0,39.898,39.898,0,39.898,0.0,0.0,0.0,0.0,109.908,4.1,109.984446464,39.898,0,39.898,70.01,4.1,70.1299515186,132.63
2020-06-12 19:30:00,27.889,0.0,27.889,27.889,0,27.889,0.0,0.0,0.0,0.0,99.939,3.33,99.9944629517,27.889,0,27.889,72.05,3.33,72.1269117598,132.84
2020-06-12 20:00:00,24.882,0.0,24.882,24.882,0,24.882,0.0,0.0,0.0,0.0,93.532,2.47,93.5646082875,24.882,0,24.882,68.65,2.47,68.694420443,133.12
2020-06-12 20:30:00,21.5,0.0,21.5,21.5,0,21.5,0.0,0.0,0.0,0.0,86.9,1.83,86.9192665639,21.5,0,21.5,65.4,1.83,65.4255982013,133.5
2020-06-12 21:00:00,13.117,0.0,13.117,13.117,0,13.117,0.0,0.0,0.0,0.0,79.717,1.16,79.7254394093,13.117,0,13.117,66.6,1.16,66.6101013361,133.91
2020-06-12 21:30:00,12.217,0.0,12.217,12.217,0,12.217,0.0,0.0,0.0,0.0,76.467,0.01,76.4670006539,12.217,0,12.217,64.25,0.01,64.2500007782,134.36
2020-06-12 22:00:00,12.098,0.0,12.098,12.098,0,12.098,0.0,0.0,0.0,0.0,75.578,-0.59,75.5803028838,12.098,0,12.098,63.48,-0.59,63.4827417492,133.89
2020-06-12 22:30:00,12.134,0.0,12.134,12.134,0,12.134,0.0,0.0,0.0,0.0,75.724,-1.9300000000000002,75.7485912476,12.134,0,12.134,63.59,-1.9300000000000002,63.6192816684,133.71
2020-06-12 23:00:00,15.844,0.0,15.844,15.844,0,15.844,0.0,0.0,0.0,0.0,74.794,-2.73,74.8438062634,15.844,0,15.844,58.95,-2.73,59.0131798838,134.41
2020-06-12 23:30:00,12.383,0.0,12.383,12.383,0,12.383,0.0,0.0,0.0,0.0,68.913,-3.61,69.0074899486,12.383,0,12.383,56.53,-3.61,56.6451498365,134.11
2020-06-13 00:00:00,12.345,0.0,12.345,12.345,0,12.345,0.0,0.0,0.0,0.0,66.315,-4.06,66.4391663479,12.345,0,12.345,53.97,-4.06,54.1224953231,133.95
2020-06-13 00:30:00,6.8100000000000005,0.0,6.8100000000000005,6.8100000000000005,0,6.8100000000000005,0.0,0.0,0.0,0.0,62.02,-4.91,62.2140538785,6.8100000000000005,0,6.8100000000000005,55.21,-4.91,55.4279009164,134.55
2020-06-13 01:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,57.487,-5.43,57.7428789462,3.447,0,3.447,54.04,-5.43,54.3121211149,134.88
2020-06-13 01:30:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,57.415,-6.38,57.7683877653,3.395,0,3.395,54.02,-6.38,54.395448339,133.67
2020-06-13 02:00:00,3.432,0.0,3.432,3.432,0,3.432,0.0,0.0,0.0,0.0,56.042,-6.55,56.4234726333,3.432,0,3.432,52.61,-6.55,53.0161730041,133.59
2020-06-13 02:30:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,55.851,-6.8,56.2634357376,3.491,0,3.491,52.36,-6.8,52.7997121204,134.21
2020-06-13 03:00:00,3.521,0.0,3.521,3.521,0,3.521,0.0,0.0,0.0,0.0,54.781,-6.72,55.1916330706,3.521,0,3.521,51.26,-6.72,51.6986073313,134.72
2020-06-13 03:30:00,3.477,0.0,3.477,3.477,0,3.477,0.0,0.0,0.0,0.0,54.697,-7.22,55.1714619074,3.477,0,3.477,51.22,-7.22,51.7263646509,135.15
2020-06-13 04:00:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,54.172,-7.25,54.6549913915,3.212,0,3.212,50.96,-7.25,51.4731395973,135.34
2020-06-13 04:30:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,54.002,-7.26,54.4878298705,3.002,0,3.002,51.0,-7.26,51.5141495125,135.23
2020-06-13 05:00:00,2.92,0.0,2.92,2.92,0,2.92,0.0,0.0,0.0,0.0,51.88,-7.5,52.4193132347,2.92,0,2.92,48.96,-7.5,49.5311174919,135.1
2020-06-13 05:30:00,3.83,0.0,3.83,3.83,0,3.83,0.0,0.0,0.0,0.0,53.01,-7.76,53.5749727018,3.83,0,3.83,49.18,-7.76,49.7884524765,134.95
2020-06-13 06:00:00,9.276,0.0,9.276,9.276,0,9.276,0.0,0.0,0.0,0.0,56.536,-7.99,57.097805527,9.276,0,9.276,47.26,-7.99,47.9306551176,134.95
2020-06-13 06:30:00,16.043,0.0,16.043,16.043,0,16.043,0.0,0.0,0.0,0.0,62.583,-7.63,63.046401872,16.043,0,16.043,46.54,-7.63,47.161302993,134.6
2020-06-13 07:00:00,22.167,0.0,22.167,22.167,0,22.167,0.0,0.0,0.0,0.0,67.867,-6.71,68.1979016466,22.167,0,22.167,45.7,-6.71,46.1899783503,134.18
2020-06-13 07:30:00,27.743,0.0,27.743,27.743,0,27.743,0.0,0.0,0.0,0.0,74.233,-5.35,74.4255385536,27.743,0,27.743,46.49,-5.35,46.7968225417,133.9
2020-06-13 08:00:00,37.803,0.0,37.803,37.803,0,37.803,0.0,0.0,0.0,0.0,83.093,-4.17,83.1975693695,37.803,0,37.803,45.29,-4.17,45.4815676951,134.07
2020-06-13 08:30:00,46.265,0.0,46.265,46.265,0,46.265,0.0,0.0,0.0,0.0,92.085,-2.61,92.1219806832,46.265,0,46.265,45.82,-2.61,45.8942752421,133.54
2020-06-13 09:00:00,44.804,0.0,44.804,44.804,0,44.804,0.0,0.0,0.0,0.0,95.684,-2.09,95.7068229334,44.804,0,44.804,50.88,-2.09,50.922907419,133.29
2020-06-13 09:30:00,52.689,0.0,52.689,52.689,0,52.689,0.0,0.0,0.0,0.0,103.509,-1.16,103.5154997138,52.689,0,52.689,50.82,-1.16,50.8332371584,133.18
2020-06-13 10:00:00,88.368,0.0,88.368,88.368,0,88.368,0.0,0.0,0.0,0.0,124.928,0.52,124.9290822187,88.368,0,88.368,36.56,0.52,36.563697843599996,133.08
2020-06-13 10:30:00,111.619,0.0,111.619,111.619,0,111.619,0.0,0.0,0.0,0.0,138.689,1.96,138.702849001,111.619,0,111.619,27.07,1.96,27.1408640246,134.73
2020-06-13 11:00:00,109.918,0.0,109.918,109.918,0,109.918,0.0,0.0,0.0,0.0,137.788,1.96,137.8019395509,109.918,0,109.918,27.87,1.96,27.9388349793,134.73
2020-06-13 11:30:00,115.428,0.0,115.428,115.428,0,115.428,0.0,0.0,0.0,0.0,141.638,1.65,141.6476104423,115.428,0,115.428,26.21,1.65,26.2618849285,134.73
2020-06-13 12:00:00,131.285,0.0,131.285,131.285,0,131.285,0.0,0.0,0.0,0.0,149.335,2.71,149.359587322,131.285,0,131.285,18.05,2.71,18.2523039642,134.73
2020-06-13 12:30:00,139.347,0.0,139.347,139.347,0,139.347,0.0,0.0,0.0,0.0,151.147,3.23,151.181508489,139.347,0,139.347,11.8,3.23,12.2340876243,134.63
2020-06-13 13:00:00,139.308,0.0,139.308,139.308,0,139.308,0.0,0.0,0.0,0.0,151.098,3.59,151.1406421318,139.308,0,139.308,11.79,3.59,12.3244553632,134.63
2020-06-13 13:30:00,130.109,0.0,130.109,130.109,0,130.109,0.0,0.0,0.0,0.0,145.709,3.12,145.7423997367,130.109,0,130.109,15.6,3.12,15.9089408824,134.79
2020-06-13 14:00:00,131.644,0.0,131.644,131.644,0,131.644,0.0,0.0,0.0,0.0,144.464,2.98,144.4947324161,131.644,0,131.644,12.82,2.98,13.1617931909,135.2
2020-06-13 14:30:00,111.888,0.0,111.888,111.888,0,111.888,0.0,0.0,0.0,0.0,132.798,1.3599999999999999,132.8049637777,111.888,0,111.888,20.91,1.3599999999999999,20.9541809671,135.69
2020-06-13 15:00:00,75.318,0.0,75.318,75.318,0,75.318,0.0,0.0,0.0,0.0,110.798,-0.63,110.7997910828,75.318,0,75.318,35.48,-0.63,35.4855928512,135.95
2020-06-13 15:30:00,57.491,0.0,57.491,57.491,0,57.491,0.0,0.0,0.0,0.0,100.541,-1.57,100.553257436,57.491,0,57.491,43.05,-1.57,43.0786188265,136.27
2020-06-13 16:00:00,40.682,0.0,40.682,40.682,0,40.682,0.0,0.0,0.0,0.0,92.202,-1.48,92.2138775023,40.682,0,40.682,51.52,-1.48,51.5412533802,136.0
2020-06-13 16:30:00,42.013,0.0,42.013,42.013,0,42.013,0.0,0.0,0.0,0.0,95.423,-1.6400000000000001,95.4370919978,42.013,0,42.013,53.41,-1.6400000000000001,53.4351728733,135.69
2020-06-13 17:00:00,29.683,0.0,29.683,29.683,0,29.683,0.0,0.0,0.0,0.0,93.793,-0.65,93.7952522732,29.683,0,29.683,64.11,-0.65,64.1132950331,134.83
2020-06-13 17:30:00,27.993,0.0,27.993,27.993,0,27.993,0.0,0.0,0.0,0.0,99.763,0.55,99.7645160816,27.993,0,27.993,71.77,0.55,71.7721073956,134.6
2020-06-13 18:00:00,50.987,0.0,50.987,50.987,0,50.987,0.0,0.0,0.0,0.0,120.767,-0.21,120.7671825829,50.987,0,50.987,69.78,-0.21,69.7803159924,134.92
2020-06-13 18:30:00,44.996,0.0,44.996,44.996,0,44.996,0.0,0.0,0.0,0.0,116.896,-0.21,116.8961886291,44.996,0,44.996,71.9,-0.21,71.9003066753,134.8
2020-06-13 19:00:00,38.319,0.0,38.319,38.319,0,38.319,0.0,0.0,0.0,0.0,110.299,-0.71,110.3012851285,38.319,0,38.319,71.98,-0.71,71.983501582,134.66
2020-06-13 19:30:00,33.221,0.0,33.221,33.221,0,33.221,0.0,0.0,0.0,0.0,105.821,-1.17,105.8274678002,33.221,0,33.221,72.6,-1.17,72.6094270739,134.27
2020-06-13 20:00:00,26.224,0.0,26.224,26.224,0,26.224,0.0,0.0,0.0,0.0,99.134,-1.58,99.1465902389,26.224,0,26.224,72.91,-1.58,72.9271177272,134.11
2020-06-13 20:30:00,18.302,0.0,18.302,18.302,0,18.302,0.0,0.0,0.0,0.0,90.942,-2.5300000000000002,90.97718540380001,18.302,0,18.302,72.64,-2.5300000000000002,72.6840457047,134.5
2020-06-13 21:00:00,5.374,0.0,5.374,5.374,0,5.374,0.0,0.0,0.0,0.0,79.814,-3.39,79.8859605688,5.374,0,5.374,74.44,-3.39,74.5171503749,134.11
2020-06-13 21:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,76.755,-4.06,76.8623030165,3.005,0,3.005,73.75,-4.06,73.8616686787,132.87
2020-06-13 22:00:00,2.925,0.0,2.925,2.925,0,2.925,0.0,0.0,0.0,0.0,74.935,-4.15,75.0498282809,2.925,0,2.925,72.01,-4.15,72.1294849559,132.87
2020-06-13 22:30:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,72.9,-4.62,73.0462483636,2.99,0,2.99,69.91,-4.62,70.0624899643,133.11
2020-06-13 23:00:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,70.611,-5.69,70.8398858059,3.231,0,3.231,67.38,-5.69,67.61982327690001,133.64
2020-06-13 23:30:00,12.129,0.0,12.129,12.129,0,12.129,0.0,0.0,0.0,0.0,72.509,-5.87,72.7462162659,12.129,0,12.129,60.38,-5.87,60.6646626958,134.22
2020-06-14 00:00:00,12.185,0.0,12.185,12.185,0,12.185,0.0,0.0,0.0,0.0,65.385,-5.5600000000000005,65.6209709239,12.185,0,12.185,53.2,-5.5600000000000005,53.4897522896,134.98
2020-06-14 00:30:00,3.786,0.0,3.786,3.786,0,3.786,0.0,0.0,0.0,0.0,54.536,-5.8,54.8435529119,3.786,0,3.786,50.75,-5.8,51.080353366,134.82
2020-06-14 01:00:00,3.583,0.0,3.583,3.583,0,3.583,0.0,0.0,0.0,0.0,52.683,-6.05,53.0292465438,3.583,0,3.583,49.1,-6.05,49.4713300812,135.2
2020-06-14 01:30:00,6.834,0.0,6.834,6.834,0,6.834,0.0,0.0,0.0,0.0,55.424,-6.45,55.798049034,6.834,0,6.834,48.59,-6.45,49.016227925,135.81
2020-06-14 02:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,51.707,-6.5600000000000005,52.1214682161,3.007,0,3.007,48.7,-6.5600000000000005,49.1398371996,135.89
2020-06-14 02:30:00,3.04,0.0,3.04,3.04,0,3.04,0.0,0.0,0.0,0.0,50.96,-6.8100000000000005,51.4130109992,3.04,0,3.04,47.92,-6.8100000000000005,48.4014720851,136.33
2020-06-14 03:00:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,50.236,-6.83,50.6981715252,3.016,0,3.016,47.22,-6.83,47.7113959133,136.63
2020-06-14 03:30:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,49.594,-7.14,50.1053334087,2.954,0,2.954,46.64,-7.14,47.1833572354,136.93
2020-06-14 04:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,49.171,-7.34,49.715820832,2.981,0,2.981,46.19,-7.34,46.7695595446,137.07
2020-06-14 04:30:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,49.161,-6.34,49.5681300938,3.041,0,3.041,46.12,-6.34,46.553732396,135.31
2020-06-14 05:00:00,3.025,0.0,3.025,3.025,0,3.025,0.0,0.0,0.0,0.0,48.895,-4.49,49.1007242818,3.025,0,3.025,45.87,-4.49,46.0892286766,133.38
2020-06-14 05:30:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,48.928,-4.27,49.1139703547,3.088,0,3.088,45.84,-4.27,46.0384458904,133.51
2020-06-14 06:00:00,4.029,0.0,4.029,4.029,0,4.029,0.0,0.0,0.0,0.0,49.549,-4.33,49.7378357088,4.029,0,4.029,45.52,-4.33,45.7254775809,133.51
2020-06-14 06:30:00,6.478,0.0,6.478,6.478,0,6.478,0.0,0.0,0.0,0.0,52.808,-4.06,52.9638410994,6.478,0,6.478,46.33,-4.06,46.50755315,132.88
2020-06-14 07:00:00,10.555,0.0,10.555,10.555,0,10.555,0.0,0.0,0.0,0.0,56.265,-3.83,56.395204805,10.555,0,10.555,45.71,-3.83,45.8701754956,132.56
2020-06-14 07:30:00,16.477,0.0,16.477,16.477,0,16.477,0.0,0.0,0.0,0.0,62.197,-3.33,62.2860795764,16.477,0,16.477,45.72,-3.33,45.8411092798,132.36
2020-06-14 08:00:00,24.705,0.0,24.705,24.705,0,24.705,0.0,0.0,0.0,0.0,70.445,-2.69,70.4963412171,24.705,0,24.705,45.74,-2.69,45.8190320718,132.36
2020-06-14 08:30:00,27.15,0.0,27.15,27.15,0,27.15,0.0,0.0,0.0,0.0,76.77,-1.31,76.7811760785,27.15,0,27.15,49.62,-1.31,49.6372894103,131.71
2020-06-14 09:00:00,32.35,0.0,32.35,32.35,0,32.35,0.0,0.0,0.0,0.0,83.92,-1.49,83.9332264363,32.35,0,32.35,51.57,-1.49,51.5915206211,132.22
2020-06-14 09:30:00,35.409,0.0,35.409,35.409,0,35.409,0.0,0.0,0.0,0.0,90.449,5.09,90.5921061738,35.409,0,35.409,55.04,5.09,55.2748559473,133.38
2020-06-14 10:00:00,42.361,0.0,42.361,42.361,0,42.361,0.0,0.0,0.0,0.0,99.541,7.61,99.8314718964,42.361,0,42.361,57.18,7.61,57.6841789402,133.97
2020-06-14 10:30:00,67.318,0.0,67.318,67.318,0,67.318,0.0,0.0,0.0,0.0,115.838,8.13,116.1229483952,67.318,0,67.318,48.52,8.13,49.1964155198,133.97
2020-06-14 11:00:00,106.85,0.0,106.85,106.85,0,106.85,0.0,0.0,0.0,0.0,138.57,9.31,138.8823998929,106.85,0,106.85,31.72,9.31,33.0580474318,133.77
2020-06-14 11:30:00,126.559,0.0,126.559,126.559,0,126.559,0.0,0.0,0.0,0.0,151.799,11.65,152.2453904097,126.559,0,126.559,25.24,11.65,27.798922641,133.52
2020-06-14 12:00:00,139.237,0.0,139.237,139.237,0,139.237,0.0,0.0,0.0,0.0,160.757,13.01,161.2825878668,139.237,0,139.237,21.52,13.01,25.1469779496,133.42
2020-06-14 12:30:00,125.864,0.0,125.864,125.864,0,125.864,0.0,0.0,0.0,0.0,152.804,12.03,153.2768192389,125.864,0,125.864,26.94,12.03,29.5039743086,133.59
2020-06-14 13:00:00,132.338,0.0,132.338,132.338,0,132.338,0.0,0.0,0.0,0.0,158.048,12.02,158.504418563,132.338,0,132.338,25.71,12.02,28.3810588245,133.97
2020-06-14 13:30:00,126.322,0.0,126.322,126.322,0,126.322,0.0,0.0,0.0,0.0,149.852,11.12,150.264021988,126.322,0,126.322,23.53,11.12,26.0252819389,134.18
2020-06-14 14:00:00,141.895,0.0,141.895,141.895,0,141.895,0.0,0.0,0.0,0.0,154.525,11.89,154.9817657823,141.895,0,141.895,12.63,11.89,17.3461523111,134.36
2020-06-14 14:30:00,137.089,0.0,137.089,137.089,0,137.089,0.0,0.0,0.0,0.0,149.829,11.55,150.2735230871,137.089,0,137.089,12.74,11.55,17.1962234226,134.82
2020-06-14 15:00:00,147.946,0.0,147.946,147.946,0,147.946,0.0,0.0,0.0,0.0,157.336,12.48,157.8301849964,147.946,0,147.946,9.39,12.48,15.6180184403,134.27
2020-06-14 15:30:00,153.633,0.0,153.633,153.633,0,153.633,0.0,0.0,0.0,0.0,160.583,12.7,161.0844185171,153.633,0,153.633,6.95,12.7,14.477309833,134.18
2020-06-14 16:00:00,148.259,0.0,148.259,148.259,0,148.259,0.0,0.0,0.0,0.0,159.259,12.14,159.7210339342,148.259,0,148.259,11.0,12.14,16.3822953215,134.18
2020-06-14 16:30:00,138.685,0.0,138.685,138.685,0,138.685,0.0,0.0,0.0,0.0,156.465,11.49,156.8863165639,138.685,0,138.685,17.78,11.49,21.1695181806,133.74
2020-06-14 17:00:00,127.36,0.0,127.36,127.36,0,127.36,0.0,0.0,0.0,0.0,154.32,10.51,154.6774789683,127.36,0,127.36,26.96,10.51,28.936165952,133.15
2020-06-14 17:30:00,114.256,0.0,114.256,114.256,0,114.256,0.0,0.0,0.0,0.0,152.006,10.11,152.3418397421,114.256,0,114.256,37.75,10.11,39.0803607967,132.55
2020-06-14 18:00:00,105.447,0.0,105.447,105.447,0,105.447,0.0,0.0,0.0,0.0,148.167,11.14,148.5851926977,105.447,0,105.447,42.72,11.14,44.1485900115,133.48
2020-06-14 18:30:00,83.861,0.0,83.861,83.861,0,83.861,0.0,0.0,0.0,0.0,135.061,9.96,135.4277494497,83.861,0,83.861,51.2,9.96,52.1597699381,133.15
2020-06-14 19:00:00,63.056,0.0,63.056,63.056,0,63.056,0.0,0.0,0.0,0.0,121.086,9.09,121.426716566,63.056,0,63.056,58.03,9.09,58.7376284846,133.15
2020-06-14 19:30:00,42.671,0.0,42.671,42.671,0,42.671,0.0,0.0,0.0,0.0,107.791,8.57,108.1311452866,42.671,0,42.671,65.12,8.57,65.6814989171,133.3
2020-06-14 20:00:00,28.654,0.0,28.654,28.654,0,28.654,0.0,0.0,0.0,0.0,97.354,8.15,97.69454343,28.654,0,28.654,68.7,8.15,69.1817353064,133.54
2020-06-14 20:30:00,19.189,0.0,19.189,19.189,0,19.189,0.0,0.0,0.0,0.0,90.409,7.33,90.7056568302,19.189,0,19.189,71.22,7.33,71.59621009520001,133.3
2020-06-14 21:00:00,13.032,0.0,13.032,13.032,0,13.032,0.0,0.0,0.0,0.0,84.832,5.5600000000000005,85.0140095749,13.032,0,13.032,71.8,5.5600000000000005,72.0149540026,132.19
2020-06-14 21:30:00,10.105,0.0,10.105,10.105,0,10.105,0.0,0.0,0.0,0.0,81.835,5.21,82.0006788082,10.105,0,10.105,71.73,5.21,71.9189613384,132.31
2020-06-14 22:00:00,9.564,0.0,9.564,9.564,0,9.564,0.0,0.0,0.0,0.0,81.114,5.05,81.2710495564,9.564,0,9.564,71.55,5.05,71.7279931408,132.39
2020-06-14 22:30:00,3.462,0.0,3.462,3.462,0,3.462,0.0,0.0,0.0,0.0,77.122,5.28,77.3025309029,3.462,0,3.462,73.66,5.28,73.8489945768,132.32
2020-06-14 23:00:00,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0,73.048,4.67,73.1971256539,3.138,0,3.138,69.91,4.67,70.0658047838,132.8
2020-06-14 23:30:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,67.788,4.17,67.9161383178,3.488,0,3.488,64.3,4.17,64.4350750756,133.21
2020-06-15 00:00:00,3.495,0.0,3.495,3.495,0,3.495,0.0,0.0,0.0,0.0,62.545,4.15,62.6825296634,3.495,0,3.495,59.05,4.15,59.195650178,134.05
2020-06-15 00:30:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,56.581,4.84,56.787632113,3.351,0,3.351,53.23,4.84,53.4495883988,134.66
2020-06-15 01:00:00,3.18,0.0,3.18,3.18,0,3.18,0.0,0.0,0.0,0.0,55.02,3.66,55.1415995415,3.18,0,3.18,51.84,3.66,51.9690407839,134.66
2020-06-15 01:30:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,54.778,-3.2,54.8713885736,2.968,0,2.968,51.81,-3.2,51.9087285531,132.24
2020-06-15 02:00:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,53.933,-3.42,54.0413257517,2.9530000000000003,0,2.9530000000000003,50.98,-3.42,51.0945867974,132.4
2020-06-15 02:30:00,3.064,0.0,3.064,3.064,0,3.064,0.0,0.0,0.0,0.0,53.174,-3.73,53.3046637359,3.064,0,3.064,50.11,-3.73,50.2486318222,132.62
2020-06-15 03:00:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,52.131,-3.8200000000000003,52.2707715746,3.061,0,3.061,49.07,-3.8200000000000003,49.2184650309,132.62
2020-06-15 03:30:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,51.607,-3.86,51.7511550499,3.217,0,3.217,48.39,-3.86,48.5437091702,132.75
2020-06-15 04:00:00,3.279,0.0,3.279,3.279,0,3.279,0.0,0.0,0.0,0.0,51.539,-3.98,51.6924454925,3.279,0,3.279,48.26,-3.98,48.4238371053,133.28
2020-06-15 04:30:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,51.284,-3.8200000000000003,51.4260736981,3.144,0,3.144,48.14,-3.8200000000000003,48.2913242726,133.56
2020-06-15 05:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,50.595,-4.1,50.7608513029,2.995,0,2.995,47.6,-4.1,47.7762493296,133.34
2020-06-15 05:30:00,3.683,0.0,3.683,3.683,0,3.683,0.0,0.0,0.0,0.0,52.283,-3.67,52.4116493635,3.683,0,3.683,48.6,-3.67,48.7383719465,133.08
2020-06-15 06:00:00,6.5280000000000005,0.0,6.5280000000000005,6.5280000000000005,0,6.5280000000000005,0.0,0.0,0.0,0.0,58.088,-3.68,58.2044512387,6.5280000000000005,0,6.5280000000000005,51.56,-3.68,51.6911597858,133.08
2020-06-15 06:30:00,8.967,0.0,8.967,8.967,0,8.967,0.0,0.0,0.0,0.0,63.767,-1.82,63.7929673945,8.967,0,8.967,54.8,-1.82,54.8302142983,132.25
2020-06-15 07:00:00,17.548000000000002,0.0,17.548000000000002,17.548000000000002,0,17.548000000000002,0.0,0.0,0.0,0.0,74.128,-0.32,74.128690694,17.548000000000002,0,17.548000000000002,56.58,-0.32,56.5809049062,131.69
2020-06-15 07:30:00,27.453,0.0,27.453,27.453,0,27.453,0.0,0.0,0.0,0.0,86.483,-8.94,86.9438490579,27.453,0,27.453,59.03,-8.94,59.7031364335,133.4
2020-06-15 08:00:00,40.552,0.0,40.552,40.552,0,40.552,0.0,0.0,0.0,0.0,97.802,-7.52,98.0906805155,40.552,0,40.552,57.25,-7.52,57.7417777697,133.68
2020-06-15 08:30:00,49.346,0.0,49.346,49.346,0,49.346,0.0,0.0,0.0,0.0,109.156,-5.9,109.3153344046,49.346,0,49.346,59.81,-5.9,60.100300332,133.2
2020-06-15 09:00:00,67.464,0.0,67.464,67.464,0,67.464,0.0,0.0,0.0,0.0,120.314,-4.5600000000000005,120.4003828731,67.464,0,67.464,52.85,-4.5600000000000005,53.0463580277,132.79
2020-06-15 09:30:00,85.077,0.0,85.077,85.077,0,85.077,0.0,0.0,0.0,0.0,130.697,-2.96,130.7305144524,85.077,0,85.077,45.62,-2.96,45.7159272027,132.59
2020-06-15 10:00:00,104.821,0.0,104.821,104.821,0,104.821,0.0,0.0,0.0,0.0,141.341,-2.12,141.3568982434,104.821,0,104.821,36.52,-2.12,36.581481654,132.59
2020-06-15 10:30:00,120.3,0.0,120.3,120.3,0,120.3,0.0,0.0,0.0,0.0,148.54,-1.6099999999999999,148.5487250029,120.3,0,120.3,28.24,-1.6099999999999999,28.28585689,132.71
2020-06-15 11:00:00,124.971,0.0,124.971,124.971,0,124.971,0.0,0.0,0.0,0.0,149.151,0.47000000000000003,149.1517405229,124.971,0,124.971,24.18,0.47000000000000003,24.1845673933,132.41
2020-06-15 11:30:00,136.799,0.0,136.799,136.799,0,136.799,0.0,0.0,0.0,0.0,156.609,1.9,156.6205250949,136.799,0,136.799,19.81,1.9,19.9009070145,132.16
2020-06-15 12:00:00,132.367,0.0,132.367,132.367,0,132.367,0.0,0.0,0.0,0.0,152.747,1.21,152.7517924903,132.367,0,132.367,20.38,1.21,20.4158884205,132.16
2020-06-15 12:30:00,132.393,0.0,132.393,132.393,0,132.393,0.0,0.0,0.0,0.0,153.143,0.89,153.1455861231,132.393,0,132.393,20.75,0.89,20.7690779766,132.16
2020-06-15 13:00:00,121.1,0.0,121.1,121.1,0,121.1,0.0,0.0,0.0,0.0,150.88,2.76,150.905241791,121.1,0,121.1,29.78,2.76,29.907624446,133.13
2020-06-15 13:30:00,120.057,0.0,120.057,120.057,0,120.057,0.0,0.0,0.0,0.0,149.667,5.43,149.7654692811,120.057,0,120.057,29.61,5.43,30.103770528,135.08
2020-06-15 14:00:00,123.285,0.0,123.285,123.285,0,123.285,0.0,0.0,0.0,0.0,148.635,5.23,148.7269851943,123.285,0,123.285,25.35,5.23,25.8838830163,135.22
2020-06-15 14:30:00,125.375,0.0,125.375,125.375,0,125.375,0.0,0.0,0.0,0.0,149.615,5.52,149.7167947326,125.375,0,125.375,24.24,5.52,24.8605711922,135.47
2020-06-15 15:00:00,124.282,0.0,124.282,124.282,0,124.282,0.0,0.0,0.0,0.0,147.632,10.6,148.0120516174,124.282,0,124.282,23.35,10.6,25.6433714632,133.41
2020-06-15 15:30:00,124.272,0.0,124.272,124.272,0,124.272,0.0,0.0,0.0,0.0,145.792,10.36,146.1596280236,124.272,0,124.272,21.52,10.36,23.883885781,133.53
2020-06-15 16:00:00,120.668,0.0,120.668,120.668,0,120.668,0.0,0.0,0.0,0.0,144.278,9.93,144.619314699,120.668,0,120.668,23.61,9.93,25.6132192432,133.73
2020-06-15 16:30:00,118.836,0.0,118.836,118.836,0,118.836,0.0,0.0,0.0,0.0,144.596,10.19,144.9546112271,118.836,0,118.836,25.76,10.19,27.702232762,133.61
2020-06-15 17:00:00,101.602,0.0,101.602,101.602,0,101.602,0.0,0.0,0.0,0.0,138.392,9.29,138.7034598127,101.602,0,101.602,36.79,9.29,37.944804651,133.68
2020-06-15 17:30:00,100.529,0.0,100.529,100.529,0,100.529,0.0,0.0,0.0,0.0,142.919,8.63,143.1793192504,100.529,0,100.529,42.39,8.63,43.2595538581,133.68
2020-06-15 18:00:00,95.95,0.0,95.95,95.95,0,95.95,0.0,0.0,0.0,0.0,141.74,8.22,141.978153249,95.95,0,95.95,45.79,8.22,46.5219571815,133.68
2020-06-15 18:30:00,77.003,0.0,77.003,77.003,0,77.003,0.0,0.0,0.0,0.0,129.073,7.54,129.2930428484,77.003,0,77.003,52.07,7.54,52.6130829737,133.68
2020-06-15 19:00:00,56.469,0.0,56.469,56.469,0,56.469,0.0,0.0,0.0,0.0,115.229,7.09,115.4469165504,56.469,0,56.469,58.76,7.09,59.186195181,133.59
2020-06-15 19:30:00,41.409,0.0,41.409,41.409,0,41.409,0.0,0.0,0.0,0.0,105.329,6.09,105.5049114544,41.409,0,41.409,63.92,6.09,64.2094580261,133.59
2020-06-15 20:00:00,25.87,0.0,25.87,25.87,0,25.87,0.0,0.0,0.0,0.0,93.67,1.09,93.6763417304,25.87,0,25.87,67.8,1.09,67.8087612333,135.25
2020-06-15 20:30:00,18.82,0.0,18.82,18.82,0,18.82,0.0,0.0,0.0,0.0,88.12,0.36,88.1207353578,18.82,0,18.82,69.3,0.36,69.3009350586,135.37
2020-06-15 21:00:00,6.782,0.0,6.782,6.782,0,6.782,0.0,0.0,0.0,0.0,79.782,-0.34,79.7827244709,6.782,0,6.782,73.0,-0.34,73.0007917765,135.21
2020-06-15 21:30:00,3.919,0.0,3.919,3.919,0,3.919,0.0,0.0,0.0,0.0,75.629,-1.26,75.6394952455,3.919,0,3.919,71.71,-1.26,71.7210687316,135.09
2020-06-15 22:00:00,5.719,0.0,5.719,5.719,0,5.719,0.0,0.0,0.0,0.0,76.269,-1.6600000000000001,76.2870628678,5.719,0,5.719,70.55,-1.6600000000000001,70.5695267095,134.66
2020-06-15 22:30:00,8.704,0.0,8.704,8.704,0,8.704,0.0,0.0,0.0,0.0,77.074,-2.32,77.1089091869,8.704,0,8.704,68.37,-2.32,68.409350969,134.96
2020-06-15 23:00:00,4.692,0.0,4.692,4.692,0,4.692,0.0,0.0,0.0,0.0,69.922,-3.58,70.0135878526,4.692,0,4.692,65.23,-3.58,65.3281662072,135.37
2020-06-15 23:30:00,3.7199999999999998,0.0,3.7199999999999998,3.7199999999999998,0,3.7199999999999998,0.0,0.0,0.0,0.0,63.48,-2.39,63.5249754034,3.7199999999999998,0,3.7199999999999998,59.76,-2.39,59.8077729062,133.9
2020-06-16 00:00:00,3.759,0.0,3.759,3.759,0,3.759,0.0,0.0,0.0,0.0,57.019,-2.25,57.063375829,3.759,0,3.759,53.26,-2.25,53.3075051001,131.99
2020-06-16 00:30:00,3.7560000000000002,0.0,3.7560000000000002,3.7560000000000002,0,3.7560000000000002,0.0,0.0,0.0,0.0,56.086,-2.5300000000000002,56.1430342607,3.7560000000000002,0,3.7560000000000002,52.33,-2.5300000000000002,52.3911232939,132.18
2020-06-16 01:00:00,3.807,0.0,3.807,3.807,0,3.807,0.0,0.0,0.0,0.0,54.897,-2.86,54.9714490349,3.807,0,3.807,51.09,-2.86,51.1699882744,132.35
2020-06-16 01:30:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,55.694,-2.95,55.7720730832,3.844,0,3.844,51.85,-2.95,51.9338521583,132.35
2020-06-16 02:00:00,3.816,0.0,3.816,3.816,0,3.816,0.0,0.0,0.0,0.0,54.946,-3.19,55.038523018,3.816,0,3.816,51.13,-3.19,51.2294153783,132.58
2020-06-16 02:30:00,3.816,0.0,3.816,3.816,0,3.816,0.0,0.0,0.0,0.0,54.306,-3.29,54.4055671416,3.816,0,3.816,50.49,-3.29,50.5970769907,132.78
2020-06-16 03:00:00,3.864,0.0,3.864,3.864,0,3.864,0.0,0.0,0.0,0.0,53.384,-3.47,53.4966574283,3.864,0,3.864,49.52,-3.47,49.6414272559,133.12
2020-06-16 03:30:00,3.831,0.0,3.831,3.831,0,3.831,0.0,0.0,0.0,0.0,52.451,-3.56,52.5716748925,3.831,0,3.831,48.62,-3.56,48.7501589741,133.24
2020-06-16 04:00:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,52.244,-3.74,52.377696933,3.884,0,3.884,48.36,-3.74,48.5044039238,133.5
2020-06-16 04:30:00,3.888,0.0,3.888,3.888,0,3.888,0.0,0.0,0.0,0.0,51.928,-3.21,52.0271206584,3.888,0,3.888,48.04,-3.21,48.1471255632,133.5
2020-06-16 05:00:00,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0,51.034,-3.22,51.1354823581,3.854,0,3.854,47.18,-3.22,47.2897536471,133.67
2020-06-16 05:30:00,4.536,0.0,4.536,4.536,0,4.536,0.0,0.0,0.0,0.0,48.326,-2.48,48.3895926414,4.536,0,4.536,43.79,-2.48,43.8601698583,133.67
2020-06-16 06:00:00,8.416,0.0,8.416,8.416,0,8.416,0.0,0.0,0.0,0.0,52.036,-2.11,52.0787614676,8.416,0,8.416,43.62,-2.11,43.6710029654,133.67
2020-06-16 06:30:00,13.702,0.0,13.702,13.702,0,13.702,0.0,0.0,0.0,0.0,59.312,-0.7000000000000001,59.3161305548,13.702,0,13.702,45.61,-0.7000000000000001,45.6153713127,132.91
2020-06-16 07:00:00,20.829,0.0,20.829,20.829,0,20.829,0.0,0.0,0.0,0.0,67.889,0.79,67.8935963181,20.829,0,20.829,47.06,0.79,47.0666304296,132.33
2020-06-16 07:30:00,32.592,0.0,32.592,32.592,0,32.592,0.0,0.0,0.0,0.0,81.572,2.13,81.599804436,32.592,0,32.592,48.98,2.13,49.0262919259,131.73
2020-06-16 08:00:00,47.907,0.0,47.907,47.907,0,47.907,0.0,0.0,0.0,0.0,94.747,3.55,94.8134827385,47.907,0,47.907,46.84,3.55,46.9743344817,131.73
2020-06-16 08:30:00,67.336,0.0,67.336,67.336,0,67.336,0.0,0.0,0.0,0.0,110.206,-0.23,110.2062400048,67.336,0,67.336,42.87,-0.23,42.8706169771,133.73
2020-06-16 09:00:00,79.889,0.0,79.889,79.889,0,79.889,0.0,0.0,0.0,0.0,120.129,1.6099999999999999,120.1397883343,79.889,0,79.889,40.24,1.6099999999999999,40.2721951227,133.35
2020-06-16 09:30:00,100.038,0.0,100.038,100.038,0,100.038,0.0,0.0,0.0,0.0,131.898,2.66,131.9248195148,100.038,0,100.038,31.86,2.66,31.9708492224,133.04
2020-06-16 10:00:00,101.094,0.0,101.094,101.094,0,101.094,0.0,0.0,0.0,0.0,132.494,3.15,132.531439802,101.094,0,101.094,31.4,3.15,31.5576060562,132.91
2020-06-16 10:30:00,100.508,0.0,100.508,100.508,0,100.508,0.0,0.0,0.0,0.0,130.368,3.6,130.4176959772,100.508,0,100.508,29.86,3.6,30.0762298169,132.82
2020-06-16 11:00:00,94.807,0.0,94.807,94.807,0,94.807,0.0,0.0,0.0,0.0,127.257,3.16,127.2962279449,94.807,0,94.807,32.45,3.16,32.6034982786,132.82
2020-06-16 11:30:00,78.456,0.0,78.456,78.456,0,78.456,0.0,0.0,0.0,0.0,116.966,2.48,116.9922884467,78.456,0,78.456,38.51,2.48,38.589771961,132.92
2020-06-16 12:00:00,71.51,0.0,71.51,71.51,0,71.51,0.0,0.0,0.0,0.0,113.63,2.42,113.6557666817,71.51,0,71.51,42.12,2.42,42.1894631395,133.19
2020-06-16 12:30:00,73.358,0.0,73.358,73.358,0,73.358,0.0,0.0,0.0,0.0,118.178,2.83,118.211880046,73.358,0,73.358,44.82,2.83,44.9092562842,133.19
2020-06-16 13:00:00,85.724,0.0,85.724,85.724,0,85.724,0.0,0.0,0.0,0.0,126.574,2.48,126.5982933376,85.724,0,85.724,40.85,2.48,40.9252110563,133.33
2020-06-16 13:30:00,91.119,0.0,91.119,91.119,0,91.119,0.0,0.0,0.0,0.0,127.289,1.74,127.3008920668,91.119,0,91.119,36.17,1.74,36.2118281781,133.67
2020-06-16 14:00:00,73.512,0.0,73.512,73.512,0,73.512,0.0,0.0,0.0,0.0,114.312,0.71,114.3142049091,73.512,0,73.512,40.8,0.71,40.8061772285,133.82
2020-06-16 14:30:00,75.617,0.0,75.617,75.617,0,75.617,0.0,0.0,0.0,0.0,117.007,0.92,117.0106168217,75.617,0,75.617,41.39,0.92,41.4002234293,133.63
2020-06-16 15:00:00,91.307,0.0,91.307,91.307,0,91.307,0.0,0.0,0.0,0.0,126.157,1.42,126.1649913764,91.307,0,91.307,34.85,1.42,34.8789177011,133.72
2020-06-16 15:30:00,87.291,0.0,87.291,87.291,0,87.291,0.0,0.0,0.0,0.0,124.811,1.87,124.8250079952,87.291,0,87.291,37.52,1.87,37.5665715763,133.72
2020-06-16 16:00:00,69.522,0.0,69.522,69.522,0,69.522,0.0,0.0,0.0,0.0,114.832,0.46,114.8329213423,69.522,0,69.522,45.31,0.46,45.3123349652,133.72
2020-06-16 16:30:00,58.791,0.0,58.791,58.791,0,58.791,0.0,0.0,0.0,0.0,113.651,0.55,113.6523308208,58.791,0,58.791,54.86,0.55,54.8627569486,134.02
2020-06-16 17:00:00,46.63,0.0,46.63,46.63,0,46.63,0.0,0.0,0.0,0.0,108.58,0.72,108.5823871537,46.63,0,46.63,61.95,0.72,61.9541838781,134.02
2020-06-16 17:30:00,44.679,0.0,44.679,44.679,0,44.679,0.0,0.0,0.0,0.0,110.149,0.41000000000000003,110.1497630547,44.679,0,44.679,65.47,0.41000000000000003,65.4712837815,134.02
2020-06-16 18:00:00,61.966,0.0,61.966,61.966,0,61.966,0.0,0.0,0.0,0.0,124.836,0.42,124.836706525,61.966,0,61.966,62.87,0.42,62.8714028792,134.02
2020-06-16 18:30:00,65.397,0.0,65.397,65.397,0,65.397,0.0,0.0,0.0,0.0,121.537,-1.23,121.5432238712,65.397,0,65.397,56.14,-1.23,56.1534727332,133.92
2020-06-16 19:00:00,49.266,0.0,49.266,49.266,0,49.266,0.0,0.0,0.0,0.0,108.606,-1.9300000000000002,108.6231473306,49.266,0,49.266,59.34,-1.9300000000000002,59.3713777842,133.15
2020-06-16 19:30:00,27.556,0.0,27.556,27.556,0,27.556,0.0,0.0,0.0,0.0,94.186,-1.83,94.2037764423,27.556,0,27.556,66.63,-1.83,66.6551258344,132.77
2020-06-16 20:00:00,18.058,0.0,18.058,18.058,0,18.058,0.0,0.0,0.0,0.0,85.878,-2.59,85.9170471094,18.058,0,18.058,67.82,-2.59,67.8694371569,132.89
2020-06-16 20:30:00,12.478,0.0,12.478,12.478,0,12.478,0.0,0.0,0.0,0.0,78.758,-3.03,78.8162639561,12.478,0,12.478,66.28,-3.03,66.3492223014,132.76
2020-06-16 21:00:00,9.573,0.0,9.573,9.573,0,9.573,0.0,0.0,0.0,0.0,75.013,-3.35,75.0877664403,9.573,0,9.573,65.44,-3.35,65.5256903817,132.83
2020-06-16 21:30:00,9.148,0.0,9.148,9.148,0,9.148,0.0,0.0,0.0,0.0,72.948,-3.87,73.0505825028,9.148,0,9.148,63.8,-3.87,63.9172660554,132.52
2020-06-16 22:00:00,5.018,0.0,5.018,5.018,0,5.018,0.0,0.0,0.0,0.0,68.508,-4.19,68.6360121511,5.018,0,5.018,63.49,-4.19,63.6281085685,132.61
2020-06-16 22:30:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,67.245,-4.83,67.4182388156,3.065,0,3.065,64.18,-4.83,64.3614892618,133.06
2020-06-16 23:00:00,3.342,0.0,3.342,3.342,0,3.342,0.0,0.0,0.0,0.0,59.962,-5.06,60.1751198088,3.342,0,3.342,56.62,-5.06,56.8456506692,133.06
2020-06-16 23:30:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,54.527,-6.02,54.8583095711,3.277,0,3.277,51.25,-6.02,51.6023536285,133.06
2020-06-17 00:00:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,52.362,-7.1,52.8411680794,2.912,0,2.912,49.45,-7.1,49.9571066016,133.59
2020-06-17 00:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,51.833,-8.03,52.451318277,2.963,0,2.963,48.87,-8.03,49.5253248349,133.33
2020-06-17 01:00:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,50.578,-8.01,51.2083409612,3.468,0,3.468,47.11,-8.01,47.7861088602,132.05
2020-06-17 01:30:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,51.476,-8.16,52.1187507141,3.4859999999999998,0,3.4859999999999998,47.99,-8.16,48.678801341,132.19
2020-06-17 02:00:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,50.821,-8.35,51.5023935463,3.531,0,3.531,47.29,-8.35,48.0215222583,132.32
2020-06-17 02:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,50.17,-8.63,50.9068345117,3.5300000000000002,0,3.5300000000000002,46.64,-8.63,47.4317035326,132.5
